Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-10 15:30:00,34.9992,-12.2124,37.0686756494,10.8692,-0.4424,10.8781995937,24.13,-11.77,26.8475287503,131.64,40.8492,-12.3724,42.6817692042,10.8692,-0.4424,10.8781995937,29.98,-11.93,32.2664733121,92.4,10.8692,-0.4424,10.8781995937,10.8692,-0.4424,10.8781995937,0.0,0.0,0.0,132.62
2020-06-10 16:00:00,34.9492,-12.339,37.06342539,10.3692,-0.389,10.3764940919,24.58,-11.95,27.3309147304,131.73,41.0492,-12.549,42.9245177217,10.3692,-0.389,10.3764940919,30.68,-12.16,33.001939337,92.4,10.3692,-0.389,10.3764940919,10.3692,-0.389,10.3764940919,0.0,0.0,0.0,132.7
2020-06-10 16:30:00,35.746,-12.4132,37.8399795222,9.686,-0.2932,9.6904366383,26.06,-12.12,28.7405288747,131.76,42.486,-12.5832,44.310237172,9.686,-0.2932,9.6904366383,32.8,-12.29,35.0269053729,92.4,9.686,-0.2932,9.6904366383,9.686,-0.2932,9.6904366383,0.0,0.0,0.0,132.7
2020-06-10 17:00:00,37.6538,-12.3742,39.6349527574,8.0938,-0.0342,8.093872255,29.56,-12.34,32.0323149335,131.66,45.8938,-12.4142,47.5431723813,8.0938,-0.0342,8.093872255,37.8,-12.38,39.7756759842,92.4,8.0938,-0.0342,8.093872255,8.0938,-0.0342,8.093872255,0.0,0.0,0.0,132.59
2020-06-10 17:30:00,39.873,-12.3238,41.7340649283,8.733,-0.0038,8.7330008267,31.14,-12.32,33.4885353517,131.66,48.783,-12.2438,50.2960408724,8.733,-0.0038,8.7330008267,40.05,-12.24,41.8786353646,92.4,8.733,-0.0038,8.7330008267,8.733,-0.0038,8.7330008267,0.0,0.0,0.0,132.59
2020-06-10 18:00:00,41.0936,-12.1878,42.8628793923,8.9236,0.0522,8.9237526747,32.17,-12.24,34.419856188,131.56,50.4336,-12.0278,51.8480084651,8.9236,0.0522,8.9237526747,41.51,-12.08,43.2320078183,92.4,8.9236,0.0522,8.9237526747,8.9236,0.0522,8.9237526747,0.0,0.0,0.0,132.46
2020-06-10 18:30:00,42.0384,-12.1594,43.7616051228,9.1284,0.0806,9.1287558254,32.91,-12.24,35.1124721431,131.56,51.5484,-11.9794,52.9220518019,9.1284,0.0806,9.1287558254,42.42,-12.06,44.1010203964,92.4,9.1284,0.0806,9.1287558254,9.1284,0.0806,9.1287558254,0.0,0.0,0.0,132.46
2020-06-10 19:00:00,42.7354,-12.618,44.559267691,8.7954,0.07200000000000001,8.7956946946,33.94,-12.69,36.2347857728,131.87,52.4954,-12.528,53.9696007504,8.7954,0.07200000000000001,8.7956946946,43.7,-12.6,45.4802154788,92.4,8.7954,0.07200000000000001,8.7956946946,8.7954,0.07200000000000001,8.7956946946,0.0,0.0,0.0,132.76
2020-06-10 19:30:00,42.8508,-13.5828,44.9520134864,8.6508,0.1572,8.6522281801,34.2,-13.74,36.8568528228,131.54,52.6208,-13.7228,54.3807303415,8.6508,0.1572,8.6522281801,43.97,-13.88,46.1087334461,92.4,8.6508,0.1572,8.6522281801,8.6508,0.1572,8.6522281801,0.0,0.0,0.0,132.45
2020-06-10 20:00:00,43.7648,-14.3416,46.0547414454,6.7448,0.16840000000000002,6.7469019261,37.02,-14.51,39.7620484885,130.7,53.8548,-14.7216,55.8306814359,6.7448,0.16840000000000002,6.7469019261,47.11,-14.89,49.4071270163,92.4,6.7448,0.16840000000000002,6.7469019261,6.7448,0.16840000000000002,6.7469019261,0.0,0.0,0.0,131.66
2020-06-10 20:30:00,46.2806,4.5088,46.4997119755,6.5606,0.1288,6.5618642016,39.72,4.38,39.9607657584,131.47,55.4806,-21.5712,59.5265793222,6.5606,0.1288,6.5618642016,48.92,-21.7,53.5168795802,92.4,6.5606,0.1288,6.5618642016,6.5606,0.1288,6.5618642016,0.0,0.0,0.0,131.31
2020-06-10 21:00:00,46.1542,6.2634,46.577251499,6.4942,0.19340000000000002,6.4970791283,39.66,6.07,40.1218207463,131.64,55.1042,-23.1066,59.7527222911,6.4942,0.19340000000000002,6.4970791283,48.61,-23.3,53.9056778086,92.4,6.4942,0.19340000000000002,6.4970791283,6.4942,0.19340000000000002,6.4970791283,0.0,0.0,0.0,131.37
2020-06-10 21:30:00,45.377,6.3108,45.8137351199,6.527,0.1008,6.5277783081,38.85,6.21,39.3431900079,132.01,54.137,-23.2192,58.9062476961,6.527,0.1008,6.5277783081,47.61,-23.32,53.0144744386,92.4,6.527,0.1008,6.5277783081,6.527,0.1008,6.5277783081,0.0,0.0,0.0,131.73
2020-06-10 22:00:00,45.0288,6.048,45.4331501598,6.5088,0.11800000000000001,6.5098695409000005,38.52,5.93,38.9737770815,132.04,53.6588,-23.592,58.6161179322,6.5088,0.11800000000000001,6.5098695409000005,47.15,-23.71,52.7758145366,92.4,6.5088,0.11800000000000001,6.5098695409000005,6.5088,0.11800000000000001,6.5098695409000005,0.0,0.0,0.0,131.77
2020-06-10 22:30:00,43.9048,5.8154,44.2882641362,6.4948,0.13540000000000002,6.4962112189,37.41,5.68,37.8387433724,132.54,52.1848,-24.1746,57.5122998688,6.4948,0.13540000000000002,6.4962112189,45.69,-24.31,51.7547311847,92.4,6.4948,0.13540000000000002,6.4962112189,6.4948,0.13540000000000002,6.4962112189,0.0,0.0,0.0,132.29
2020-06-10 23:00:00,41.2402,6.3246,41.7223520574,6.5502,0.1046,6.5510351243,34.69,6.22,35.243219206,133.29,49.0602,-23.5654,54.4263842378,6.5502,0.1046,6.5510351243,42.51,-23.67,48.6556163254,92.4,6.5502,0.1046,6.5510351243,6.5502,0.1046,6.5510351243,0.0,0.0,0.0,133.02
2020-06-10 23:30:00,35.0916,6.7468,35.7342930642,5.8016000000000005,0.1168,5.8027756117,29.29,6.63,30.0310006493,134.07,41.8516,-23.4032,47.9506641539,5.8016000000000005,0.1168,5.8027756117,36.05,-23.52,43.0440808939,92.4,5.8016000000000005,0.1168,5.8027756117,5.8016000000000005,0.1168,5.8027756117,0.0,0.0,0.0,133.79
2020-06-11 00:00:00,33.0748,6.5518,33.7174803074,6.0548,0.11180000000000001,6.0558320882,27.02,6.44,27.7768608738,133.69,39.2048,-23.5782,45.7487470679,6.0548,0.11180000000000001,6.0558320882,33.15,-23.69,40.744798441,92.4,6.0548,0.11180000000000001,6.0558320882,6.0548,0.11180000000000001,6.0558320882,0.0,0.0,0.0,133.42
2020-06-11 00:30:00,31.2882,6.3466000000000005,31.925394137,6.2982,0.0666,6.2985521193,24.99,6.28,25.7670040944,133.69,36.8982,-23.9234,43.9750637384,6.2982,0.0666,6.2985521193,30.6,-23.99,38.882902412199996,92.4,6.2982,0.0666,6.2985521193,6.2982,0.0666,6.2985521193,0.0,0.0,0.0,133.42
2020-06-11 01:00:00,30.4566,6.3518,31.1118923693,6.6666,0.1018,6.6673772055,23.79,6.25,24.5972884684,134.19,35.7166,-24.1982,43.1419563627,6.6666,0.1018,6.6673772055,29.05,-24.3,37.8733745526,92.4,6.6666,0.1018,6.6673772055,6.6666,0.1018,6.6673772055,0.0,0.0,0.0,133.95
2020-06-11 01:30:00,30.6266,5.4018,31.0993258898,6.6066,0.11180000000000001,6.6075458984,24.02,5.29,24.5956195287,134.19,35.9266,-24.1282,43.2769063451,6.6066,0.11180000000000001,6.6075458984,29.32,-24.24,38.0426076919,92.4,6.6066,0.11180000000000001,6.6075458984,6.6066,0.11180000000000001,6.6075458984,0.0,0.0,0.0,133.95
2020-06-11 02:00:00,29.2816,-15.645199999999999,33.1991623629,6.6716,0.15480000000000002,6.6733956574,22.61,-15.8,27.5835476326,132.32,36.0716,-16.8052,39.7941587874,6.6716,0.15480000000000002,6.6733956574,29.4,-16.96,33.9411490672,92.4,6.6716,0.15480000000000002,6.6733956574,6.6716,0.15480000000000002,6.6733956574,0.0,0.0,0.0,133.38
2020-06-11 02:30:00,28.5888,-15.7788,32.6540964487,6.5687999999999995,0.0912,6.5694330714,22.02,-15.87,27.1429051503,132.43,35.2088,-16.9688,39.0845208603,6.5687999999999995,0.0912,6.5694330714,28.64,-17.06,33.3360645548,92.4,6.5687999999999995,0.0912,6.5694330714,6.5687999999999995,0.0912,6.5694330714,0.0,0.0,0.0,133.48
2020-06-11 03:00:00,28.1692,-15.9268,32.359956534,6.5592,0.1032,6.5600118049,21.61,-16.03,26.9063747094,132.69,34.669200000000004,-17.1868,38.6954716069,6.5592,0.1032,6.5600118049,28.11,-17.29,33.0017605591,92.4,6.5592,0.1032,6.5600118049,6.5592,0.1032,6.5600118049,0.0,0.0,0.0,133.76
2020-06-11 03:30:00,27.9634,-15.8246,32.1305104958,6.5234,0.1454,6.5250202084,21.44,-15.97,26.7341448339,132.37,34.4234,-17.0746,38.4254138913,6.5234,0.1454,6.5250202084,27.9,-17.22,32.7862532169,92.4,6.5234,0.1454,6.5250202084,6.5234,0.1454,6.5250202084,0.0,0.0,0.0,133.41
2020-06-11 04:00:00,27.9878,-15.7344,32.1074491699,6.7378,0.1356,6.7391643547,21.25,-15.87,26.5220549732,132.67,34.3578,-16.9944,38.3310324959,6.7378,0.1356,6.7391643547,27.62,-17.13,32.5007892212,92.4,6.7378,0.1356,6.7391643547,6.7378,0.1356,6.7391643547,0.0,0.0,0.0,133.73
2020-06-11 04:30:00,28.3376,-15.9336,32.5099858923,6.7376000000000005,0.1264,6.7387855522999995,21.6,-16.06,26.9162330202,132.24,34.7976,-17.2136,38.8224289647,6.7376000000000005,0.1264,6.7387855522999995,28.06,-17.34,32.9854392119,92.4,6.7376000000000005,0.1264,6.7387855522999995,6.7376000000000005,0.1264,6.7387855522999995,0.0,0.0,0.0,133.26
2020-06-11 05:00:00,28.3468,-15.8108,32.4580108275,6.7668,0.1192,6.7678497974,21.58,-15.93,26.8227757699,132.24,34.7968,-17.0508,38.7498009141,6.7668,0.1192,6.7678497974,28.03,-17.17,32.8708046753,92.4,6.7668,0.1192,6.7678497974,6.7668,0.1192,6.7678497974,0.0,0.0,0.0,133.26
2020-06-11 05:30:00,28.0418,-15.9692,32.2700774074,6.6618,0.1408,6.6632877681,21.38,-16.11,26.7700672394,132.59,34.4618,-17.2492,38.5376511983,6.6618,0.1408,6.6632877681,27.8,-17.39,32.7910368851,92.4,6.6618,0.1408,6.6632877681,6.6618,0.1408,6.6632877681,0.0,0.0,0.0,133.61
2020-06-11 06:00:00,28.4528,-15.9502,32.6185638537,6.7828,0.14980000000000002,6.7844539854,21.67,-16.1,26.9962756691,132.34,34.9328,-17.1902,38.9333211001,6.7828,0.14980000000000002,6.7844539854,28.15,-17.34,33.0620341177,92.4,6.7828,0.14980000000000002,6.7844539854,6.7828,0.14980000000000002,6.7844539854,0.0,0.0,0.0,133.35
2020-06-11 06:30:00,29.9462,-15.4114,33.6791648412,6.9162,0.1486,6.9177962098,23.03,-15.56,27.7937852766,131.68,36.7462,-16.3214,40.2078513776,6.9162,0.1486,6.9177962098,29.83,-16.47,34.0747677908,92.4,6.9162,0.1486,6.9177962098,6.9162,0.1486,6.9177962098,0.0,0.0,0.0,132.66
2020-06-11 07:00:00,31.4962,-14.8416,34.8178647392,7.2162,0.008400000000000001,7.216204889,24.28,-14.85,28.4612174722,131.21,38.5562,-15.1216,41.4154964355,7.2162,0.008400000000000001,7.216204889,31.34,-15.13,34.8010416511,92.4,7.2162,0.008400000000000001,7.216204889,7.2162,0.008400000000000001,7.216204889,0.0,0.0,0.0,132.16
2020-06-11 07:30:00,33.8486,-14.5998,36.8630150964,7.8786000000000005,0.020200000000000003,7.8786258954,25.97,-14.62,29.8024378197,131.13,41.3386,-14.8098,43.9113883406,7.8786000000000005,0.020200000000000003,7.8786258954,33.46,-14.83,36.5991871494,92.4,7.8786000000000005,0.020200000000000003,7.8786258954,7.8786000000000005,0.020200000000000003,7.8786258954,0.0,0.0,0.0,132.07
2020-06-11 08:00:00,36.726,-14.0336,39.315912872,8.226,-0.1336,8.2270848397,28.5,-13.9,31.7089892617,130.74,44.596,-14.1936,46.8002296678,8.226,-0.1336,8.2270848397,36.37,-14.06,38.9930827199,92.4,8.226,-0.1336,8.2270848397,8.226,-0.1336,8.2270848397,0.0,0.0,0.0,131.68
2020-06-11 08:30:00,38.6546,-13.4562,40.9297864593,8.2046,-0.09620000000000001,8.2051639594,30.45,-13.36,33.2519488151,130.63,47.0946,-13.3962,48.9628381898,8.2046,-0.09620000000000001,8.2051639594,38.89,-13.3,41.1013637243,92.4,8.2046,-0.09620000000000001,8.2051639594,8.2046,-0.09620000000000001,8.2051639594,0.0,0.0,0.0,131.54
2020-06-11 09:00:00,39.2046,-12.4052,41.1204285994,8.4046,-0.0852,8.4050318381,30.8,-12.32,33.1726152119,130.49,47.6646,-12.1252,49.1826653222,8.4046,-0.0852,8.4050318381,39.26,-12.04,41.064695299,92.4,8.4046,-0.0852,8.4050318381,8.4046,-0.0852,8.4050318381,0.0,0.0,0.0,131.4
2020-06-11 09:30:00,40.8568,-12.0174,42.5875100117,8.5368,-0.0574,8.5369929718,32.32,-11.96,34.4619210144,130.07,49.7168,-11.6374,51.0606431706,8.5368,-0.0574,8.5369929718,41.18,-11.58,42.7771995343,92.4,8.5368,-0.0574,8.5369929718,8.5368,-0.0574,8.5369929718,0.0,0.0,0.0,130.97
2020-06-11 10:00:00,41.3362,-11.9934,43.0409464812,8.4062,-0.0534,8.4063696088,32.93,-11.94,35.0278246541,129.88,50.3862,-11.4234,51.6649128326,8.4062,-0.0534,8.4063696088,41.98,-11.37,43.4924970541,92.4,8.4062,-0.0534,8.4063696088,8.4062,-0.0534,8.4063696088,0.0,0.0,0.0,130.75
2020-06-11 10:30:00,42.4332,-11.3932,43.9361066605,4.8332,-0.3332,4.8446717618,37.6,-11.06,39.1929024187,129.85,52.4132,-10.3532,53.4259514139,4.8332,-0.3332,4.8446717618,47.58,-10.02,48.623623888,92.4,4.8332,-0.3332,4.8446717618,4.8332,-0.3332,4.8446717618,0.0,0.0,0.0,130.66
2020-06-11 11:00:00,42.898,-11.0936,44.3092130934,4.968,-0.7336,5.0218714599,37.93,-10.36,39.3193908905,129.47,52.188,-9.9036,53.1193809919,4.968,-0.7336,5.0218714599,47.22,-9.17,48.1021548374,92.4,4.968,-0.7336,5.0218714599,4.968,-0.7336,5.0218714599,0.0,0.0,0.0,130.29
2020-06-11 11:30:00,41.5576,-21.748,46.9042601664,4.7676,-0.718,4.8213622307,36.79,-21.03,42.3764675262,130.45,54.6076,23.502,59.4502647745,4.7676,-0.718,4.8213622307,49.84,24.22,55.4133016522,92.4,4.7676,-0.718,4.8213622307,4.7676,-0.718,4.8213622307,0.0,0.0,0.0,132.63
2020-06-11 12:00:00,40.7682,-22.1008,46.3733920679,5.8582,-0.8908,5.9255406403,34.91,-21.21,40.8481603013,130.53,53.3082,25.3092,59.011183617,5.8582,-0.8908,5.9255406403,47.45,26.2,54.2027905186,92.4,5.8582,-0.8908,5.9255406403,5.8582,-0.8908,5.9255406403,0.0,0.0,0.0,132.82
2020-06-11 12:30:00,40.7512,-22.0296,46.3245461672,6.5112,-0.9096000000000001,6.5744275492,34.24,-21.12,40.2297402428,130.43,52.9812,25.4304,58.7682975557,6.5112,-0.9096000000000001,6.5744275492,46.47,26.34,53.4158824695,92.4,6.5112,-0.9096000000000001,6.5744275492,6.5112,-0.9096000000000001,6.5744275492,0.0,0.0,0.0,132.73
2020-06-11 13:00:00,41.0886,-21.9136,46.5669294126,6.3186,-0.9036000000000001,6.3828832764,34.77,-21.01,40.6247830763,130.56,53.2686,25.6164,59.1078987524,6.3186,-0.9036000000000001,6.3828832764,46.95,26.52,53.9222857453,92.4,6.3186,-0.9036000000000001,6.3828832764,6.3186,-0.9036000000000001,6.3828832764,0.0,0.0,0.0,132.86
2020-06-11 13:30:00,41.1092,-22.0288,46.6394077372,7.3292,-1.0188,7.3996706738,33.78,-21.01,39.7807553976,130.95,52.7892,25.7712,58.7439731894,7.3292,-1.0188,7.3996706738,45.46,26.79,52.7666153927,135.21,7.3292,-1.0188,7.3996706738,7.3292,-1.0188,7.3996706738,0.0,0.0,0.0,133.24
2020-06-11 14:00:00,40.1676,-21.9844,45.7902820817,6.8176,-0.9644,6.8854729046,33.35,-21.02,39.4216044828,130.89,51.6276,25.7256,57.6820212642,6.8176,-0.9644,6.8854729046,44.81,26.69,52.156420506,135.03,6.8176,-0.9644,6.8854729046,6.8176,-0.9644,6.8854729046,0.0,0.0,0.0,133.19
2020-06-11 14:30:00,40.1054,-22.1514,45.816237636,9.4454,0.8686,9.4852541937,30.66,-23.02,38.3400052165,131.18,51.3954,25.1486,57.2183469101,9.4454,0.8686,9.4852541937,41.95,24.28,48.4697936864,135.07,9.4454,0.8686,9.4852541937,9.4454,0.8686,9.4852541937,0.0,0.0,0.0,133.56
2020-06-11 15:00:00,39.97,-22.5174,45.8762923824,10.39,1.2226,10.461684891099999,29.58,-23.74,37.9284062412,131.76,51.12,25.1626,56.9772835327,10.39,1.2226,10.461684891099999,40.73,23.94,47.2446451992,135.59,10.39,1.2226,10.461684891099999,10.39,1.2226,10.461684891099999,0.0,0.0,0.0,134.19
2020-06-11 15:30:00,40.4494,-22.797,46.4312090017,8.3894,1.2530000000000001,8.4824549135,32.06,-24.05,40.0780001996,131.85,53.0794,25.013,58.677703375,8.3894,1.2530000000000001,8.4824549135,44.69,23.76,50.6135722904,135.73,8.3894,1.2530000000000001,8.4824549135,8.3894,1.2530000000000001,8.4824549135,0.0,0.0,0.0,134.25
2020-06-11 16:00:00,41.0332,-22.7926,46.9385355225,9.5232,0.9174,9.5672859788,31.51,-23.71,39.4340487396,131.55,53.0432,24.9274,58.6085005524,9.5232,0.9174,9.5672859788,43.52,24.01,49.7038278204,135.58,9.5232,0.9174,9.5672859788,9.5232,0.9174,9.5672859788,0.0,0.0,0.0,133.94
2020-06-11 16:30:00,41.9368,-23.4694,48.0573400283,7.6468,1.1306,7.7299292752,34.29,-24.6,42.2014703535,131.61,55.4968,24.1906,60.5399036884,7.6468,1.1306,7.7299292752,47.85,23.06,53.1167214726,135.72,7.6468,1.1306,7.7299292752,7.6468,1.1306,7.7299292752,0.0,0.0,0.0,133.98
2020-06-11 17:00:00,42.4412,-23.6362,48.5790634727,8.1112,1.0738,8.1819687044,34.33,-24.71,42.2981441673,131.43,55.9612,23.9938,60.8880804746,8.1112,1.0738,8.1819687044,47.85,22.92,53.0560920159,135.49,8.1112,1.0738,8.1819687044,8.1112,1.0738,8.1819687044,0.0,0.0,0.0,133.78
2020-06-11 17:30:00,43.5528,-23.0466,49.2746604189,9.3128,1.2034,9.3902297842,34.24,-24.25,41.957598835,131.38,57.4228,24.7234,62.5189928534,9.3128,1.2034,9.3902297842,48.11,23.52,53.5514939101,135.3,9.3128,1.2034,9.3902297842,9.3128,1.2034,9.3902297842,0.0,0.0,0.0,133.69
2020-06-11 18:00:00,44.1252,-22.6062,49.5789628117,10.0852,1.1638,10.1521273377,34.04,-23.77,41.5178816897,131.31,57.8252,25.2238,63.0871923728,10.0852,1.1638,10.1521273377,47.74,24.06,53.4601833143,135.34,10.0852,1.1638,10.1521273377,10.0852,1.1638,10.1521273377,0.0,0.0,0.0,133.61
2020-06-11 18:30:00,43.3564,-22.8906,49.0281244728,10.8464,1.0794,10.8999769413,32.51,-23.97,40.3913480835,131.47,56.4464,24.9294,61.7063291512,10.8464,1.0794,10.8999769413,45.6,23.85,51.4604945565,135.48,10.8464,1.0794,10.8999769413,10.8464,1.0794,10.8999769413,0.0,0.0,0.0,133.78
2020-06-11 19:00:00,42.532,-23.266,48.4796635714,11.272,1.064,11.3221058112,31.26,-24.33,39.6123276266,131.34,55.032,24.314,60.1638730469,11.272,1.064,11.3221058112,43.76,23.25,49.5530029362,135.33,11.272,1.064,11.3221058112,11.272,1.064,11.3221058112,0.0,0.0,0.0,133.63
2020-06-11 19:30:00,41.5276,-23.8006,47.8644975125,10.4076,1.1394,10.4697836711,31.12,-24.94,39.8805466362,131.58,54.2176,23.7794,59.2031081458,10.4076,1.1394,10.4697836711,43.81,22.64,49.3141531409,135.54,10.4076,1.1394,10.4697836711,10.4076,1.1394,10.4697836711,0.0,0.0,0.0,133.86
2020-06-11 20:00:00,41.2458,-23.7956,47.6177130593,7.6558,1.1544,7.7423454457,33.59,-24.95,41.8424497371,131.37,54.5858,23.5944,59.4668417944,7.6558,1.1544,7.7423454457,46.93,22.44,52.0190205598,135.4,7.6558,1.1544,7.7423454457,7.6558,1.1544,7.7423454457,0.0,0.0,0.0,133.64
2020-06-11 20:30:00,39.8114,-24.3778,46.6821668606,7.1614,1.2222,7.2649447899,32.65,-25.6,41.4895468763,131.58,52.9914,22.8922,57.7247026393,7.1614,1.2222,7.2649447899,45.83,21.67,50.6949484663,135.58,7.1614,1.2222,7.2649447899,7.1614,1.2222,7.2649447899,0.0,0.0,0.0,133.86
2020-06-11 21:00:00,38.8842,-24.5592,45.9906002818,6.8142,1.3008,6.937247457,32.07,-25.86,41.1973846257,131.77,52.0042,22.8008,56.7830370646,6.8142,1.3008,6.937247457,45.19,21.5,50.043841779,135.8,6.8142,1.3008,6.937247457,6.8142,1.3008,6.937247457,0.0,0.0,0.0,134.09
2020-06-11 21:30:00,38.3086,-25.2352,45.8733490493,6.6986,1.3148,6.8264149449,31.61,-26.55,41.2806807114,131.84,51.2886,21.9748,55.7979598641,6.6986,1.3148,6.8264149449,44.59,20.66,49.1437045816,135.85,6.6986,1.3148,6.8264149449,6.6986,1.3148,6.8264149449,0.0,0.0,0.0,134.16
2020-06-11 22:00:00,38.1452,-25.4842,45.8748376856,6.6652000000000005,1.3258,6.7957807999,31.48,-26.81,41.3493228481,132.37,51.0152,21.6258,55.4096188101,6.6652000000000005,1.3258,6.7957807999,44.35,20.3,48.7751217323,134.24,6.6652000000000005,1.3258,6.7957807999,6.6652000000000005,1.3258,6.7957807999,0.0,0.0,0.0,134.78
2020-06-11 22:30:00,36.793,-24.7284,44.3307863179,6.733,1.3115999999999999,6.8595614699,30.06,-26.04,39.7704060829,131.65,49.273,21.9116,53.9253812556,6.733,1.3115999999999999,6.8595614699,42.54,20.6,47.265331904,133.27,6.733,1.3115999999999999,6.8595614699,6.733,1.3115999999999999,6.8595614699,0.0,0.0,0.0,134.06
2020-06-11 23:00:00,33.7262,-24.7388,41.826603877,6.6862,1.3112,6.8135538363,27.04,-26.05,37.5468254317,132.54,45.3062,20.8912,49.8908207577,6.6862,1.3112,6.8135538363,38.62,19.58,43.2998937643,134.34,6.6862,1.3112,6.8135538363,6.6862,1.3112,6.8135538363,0.0,0.0,0.0,134.98
2020-06-11 23:30:00,31.295,-13.6788,34.153866464,6.595,1.3112,6.7240813826,24.7,-14.99,28.8927343808,132.27,38.545,-14.9488,41.3422743259,6.595,1.3112,6.7240813826,31.95,-16.26,35.8495481143,135.26,6.595,1.3112,6.7240813826,6.595,1.3112,6.7240813826,0.0,0.0,0.0,133.38
2020-06-12 00:00:00,31.3462,-14.9686,34.736770725,6.6062,1.3014000000000001,6.7331657042,24.74,-16.27,29.6104795638,133.04,38.5062,-16.5286,41.9037236579,6.6062,1.3014000000000001,6.7331657042,31.9,-17.83,36.5447520172,135.94,6.6062,1.3014000000000001,6.7331657042,6.6062,1.3014000000000001,6.7331657042,0.0,0.0,0.0,134.21
2020-06-12 00:30:00,30.7744,-14.7382,34.1215215751,6.5443999999999996,1.3018,6.6726197704,24.23,-16.04,29.0581227886,133.1,37.7444,-16.3082,41.1168714593,6.5443999999999996,1.3018,6.6726197704,31.2,-17.61,35.8266953542,135.43,6.5443999999999996,1.3018,6.6726197704,6.5443999999999996,1.3018,6.6726197704,0.0,0.0,0.0,134.26
2020-06-12 01:00:00,29.5474,-15.105,33.184482394,6.5674,1.305,6.6958022492,22.98,-16.41,28.2377141426,133.56,36.1974,-16.795,39.9039320338,6.5674,1.305,6.6958022492,29.63,-18.1,34.7209864491,133.4,6.5674,1.305,6.6958022492,6.5674,1.305,6.6958022492,0.0,0.0,0.0,134.74
2020-06-12 01:30:00,28.4566,-15.2726,32.2959810862,6.5866,1.3174000000000001,6.7170560754,21.87,-16.59,27.450409833,133.59,34.8766,-17.0326,38.8134859336,6.5866,1.3174000000000001,6.7170560754,28.29,-18.35,33.7201215893,133.4,6.5866,1.3174000000000001,6.7170560754,6.5866,1.3174000000000001,6.7170560754,0.0,0.0,0.0,134.78
2020-06-12 02:00:00,27.8676,-15.4566,31.8670615734,6.5476,1.3134000000000001,6.6780300479,21.32,-16.77,27.1251783404,133.68,34.1576,-17.2766,38.2782254725,6.5476,1.3134000000000001,6.6780300479,27.61,-18.59,33.2851348202,133.51,6.5476,1.3134000000000001,6.6780300479,6.5476,1.3134000000000001,6.6780300479,0.0,0.0,0.0,134.87
2020-06-12 02:30:00,27.475,-15.3214,31.4582409387,6.655,1.3086,6.7824375382,20.82,-16.63,26.646374988,133.62,33.645,-17.1714,37.773575459,6.655,1.3086,6.7824375382,26.99,-18.48,32.7104035438,133.51,6.655,1.3086,6.7824375382,6.655,1.3086,6.7824375382,0.0,0.0,0.0,134.82
2020-06-12 03:00:00,27.1432,-14.9198,30.9734360102,6.6132,1.3102,6.7417385206,20.53,-16.23,26.1704757313,133.83,33.2132,-16.6898,37.1707691376,6.6132,1.3102,6.7417385206,26.6,-18.0,32.1179077774,133.8,6.6132,1.3102,6.7417385206,6.6132,1.3102,6.7417385206,0.0,0.0,0.0,135.02
2020-06-12 03:30:00,27.066,-14.921,30.9063844052,6.556,1.309,6.6854032788,20.51,-16.23,26.1547892364,133.91,33.106,-16.691,37.0755541698,6.556,1.309,6.6854032788,26.55,-18.0,32.076510097,133.86,6.556,1.309,6.6854032788,6.556,1.309,6.6854032788,0.0,0.0,0.0,135.08
2020-06-12 04:00:00,27.4572,-2.2192,27.5467362945,6.5772,1.2908,6.7026654758,20.88,-3.51,21.1729662542,132.56,33.0972,-1.5592000000000001,33.1339063873,6.5772,1.2908,6.7026654758,26.52,-2.85,26.6726995259,133.92,6.5772,1.2908,6.7026654758,6.5772,1.2908,6.7026654758,0.0,0.0,0.0,133.41
2020-06-12 04:30:00,27.2066,-0.7414000000000001,27.2166999748,6.5366,1.3086,6.6663013373,20.67,-2.05,20.7714082334,132.17,32.7766,0.1786,32.7770865929,6.5366,1.3086,6.6663013373,26.24,-1.13,26.2643199036,133.64,6.5366,1.3086,6.6663013373,6.5366,1.3086,6.6663013373,0.0,0.0,0.0,132.98
2020-06-12 05:00:00,27.2674,-0.2534,27.2685774165,6.5774,1.3066,6.7059223318,20.69,-1.56,20.7487276718,132.07,32.8074,0.7766000000000001,32.8165903518,6.5774,1.3066,6.7059223318,26.23,-0.53,26.2353540094,133.57,6.5774,1.3066,6.7059223318,6.5774,1.3066,6.7059223318,0.0,0.0,0.0,132.87
2020-06-12 05:30:00,27.0992,-0.3342,27.101260677,6.5592,1.3158,6.6898755056,20.54,-1.65,20.6061665528,132.02,32.6292,0.6558,32.6357896531,6.5592,1.3158,6.6898755056,26.07,-0.66,26.0783530922,133.57,6.5592,1.3158,6.6898755056,6.5592,1.3158,6.6898755056,0.0,0.0,0.0,132.81
2020-06-12 06:00:00,27.9386,0.15660000000000002,27.9390388797,6.5786,1.3066,6.7070993373,21.36,-1.15,21.3909349959,131.5,33.6486,1.3866,33.677157563,6.5786,1.3066,6.7070993373,27.07,0.08,27.0701182118,133.05,6.5786,1.3066,6.7070993373,6.5786,1.3066,6.7070993373,0.0,0.0,0.0,132.26
2020-06-12 06:30:00,29.903,1.058,29.9217107298,6.9030000000000005,1.248,7.0149064855,23.0,-0.19,23.0007847692,130.96,35.913,2.838,36.0249609715,6.9030000000000005,1.248,7.0149064855,29.01,1.5899999999999999,29.0535402318,132.38,6.9030000000000005,1.248,7.0149064855,6.9030000000000005,1.248,7.0149064855,0.0,0.0,0.0,131.66
2020-06-12 07:00:00,32.6062,2.0274,32.6691693987,7.4162,1.1474,7.5044353019,25.19,0.88,25.2053664921,130.44,38.9662,4.0874,39.1799895508,7.4162,1.1474,7.5044353019,31.55,2.94,31.6866864787,131.82,7.4162,1.1474,7.5044353019,7.4162,1.1474,7.5044353019,0.0,0.0,0.0,131.11
2020-06-12 07:30:00,35.3202,2.0256,35.3782360131,8.3202,1.0656,8.3881601916,27.0,0.96,27.0170612762,130.32,41.8602,4.1656,42.0669533886,8.3202,1.0656,8.3881601916,33.54,3.1,33.6829571148,131.63,8.3202,1.0656,8.3881601916,8.3202,1.0656,8.3881601916,0.0,0.0,0.0,130.99
2020-06-12 08:00:00,39.7224,-9.781,40.9088868433,9.612400000000001,0.9490000000000001,9.659132195,30.11,-10.73,31.9647462058,130.32,46.9724,-9.921,48.008672162,9.612400000000001,0.9490000000000001,9.659132195,37.36,-10.87,38.9092084217,132.7,9.612400000000001,0.9490000000000001,9.659132195,9.612400000000001,0.9490000000000001,9.659132195,0.0,0.0,0.0,131.2
2020-06-12 08:30:00,42.2714,-8.6398,43.1453056774,10.4014,0.8102,10.4329068816,31.87,-9.45,33.2415312523,131.06,49.4414,-8.5998,50.1837483056,10.4014,0.8102,10.4329068816,39.04,-9.41,40.158058967,134.28,10.4014,0.8102,10.4329068816,10.4014,0.8102,10.4329068816,0.0,0.0,0.0,132.04
2020-06-12 09:00:00,43.879,-8.9658,44.7856250447,10.659,0.7642,10.6863596533,33.22,-9.73,34.6156221958,131.59,51.299,-8.9758,52.078329338,10.659,0.7642,10.6863596533,40.64,-9.74,41.790874602,134.43,10.659,0.7642,10.6863596533,10.659,0.7642,10.6863596533,0.0,0.0,0.0,132.6
2020-06-12 09:30:00,43.1286,-9.6484,44.1946576016,12.2486,0.5416000000000001,12.2605681973,30.88,-10.19,32.5178489448,132.15,49.4686,-10.2784,50.5251214003,12.2486,0.5416000000000001,12.2605681973,37.22,-10.82,38.7608152649,134.82,12.2486,0.5416000000000001,12.2605681973,12.2486,0.5416000000000001,12.2605681973,0.0,0.0,0.0,133.24
2020-06-12 10:00:00,44.0604,-8.4992,44.8726559143,10.830400000000001,0.7508,10.8563928079,33.23,-9.25,34.493410965,131.66,51.4304,-8.8192,52.1810725532,10.830400000000001,0.7508,10.8563928079,40.6,-9.57,41.7126467633,134.5,10.830400000000001,0.7508,10.8563928079,10.830400000000001,0.7508,10.8563928079,0.0,0.0,0.0,132.71
2020-06-12 10:30:00,44.1396,-8.2342,44.9010727912,12.2096,0.6058,12.2246196587,31.93,-8.84,33.1311107571,130.98,50.7196,-8.5542,51.4359034314,12.2096,0.6058,12.2246196587,38.51,-9.16,39.5844123362,133.97,12.2096,0.6058,12.2246196587,12.2096,0.6058,12.2246196587,0.0,0.0,0.0,132.02
2020-06-12 11:00:00,43.635,-7.7474,44.3174393638,15.135,0.1626,15.1358734059,28.5,-7.91,29.5773240845,130.9,48.515,-7.9274000000000004,49.1584061556,15.135,0.1626,15.1358734059,33.38,-8.09,34.346360797,133.81,15.135,0.1626,15.1358734059,15.135,0.1626,15.1358734059,0.0,0.0,0.0,131.94
2020-06-12 11:30:00,43.054,-7.7084,43.7386139076,15.834,0.011600000000000001,15.8340042491,27.22,-7.72,28.2935823112,131.82,47.614,-7.7284,48.2371346844,15.834,0.011600000000000001,15.8340042491,31.78,-7.74,32.7089590174,134.67,15.834,0.011600000000000001,15.8340042491,15.834,0.011600000000000001,15.8340042491,0.0,0.0,0.0,132.83
2020-06-12 12:00:00,42.9008,-7.8626000000000005,43.6153541703,15.5908,0.0974,15.5911042393,27.31,-7.96,28.4464004753,131.82,47.6308,-7.8926,48.2802883525,15.5908,0.0974,15.5911042393,32.04,-7.99,33.0212310491,134.54,15.5908,0.0974,15.5911042393,15.5908,0.0974,15.5911042393,0.0,0.0,0.0,132.83
2020-06-12 12:30:00,44.0494,-7.5600000000000005,44.6934362111,15.2994,0.15,15.3001353053,28.75,-7.71,29.7658629977,131.48,49.3994,-7.54,49.9715150897,15.2994,0.15,15.3001353053,34.1,-7.69,34.9563456328,134.29,15.2994,0.15,15.3001353053,15.2994,0.15,15.3001353053,0.0,0.0,0.0,132.47
2020-06-12 13:00:00,44.526,-7.2206,45.1076683099,13.766,0.34940000000000004,13.7704334122,30.76,-7.57,31.6777919054,131.07,50.446,-7.1006,50.9432766551,13.766,0.34940000000000004,13.7704334122,36.68,-7.45,37.4289313232,133.95,13.766,0.34940000000000004,13.7704334122,13.766,0.34940000000000004,13.7704334122,0.0,0.0,0.0,132.05
2020-06-12 13:30:00,44.2472,-7.4698,44.8732951752,14.4372,0.2802,14.4399188322,29.81,-7.75,30.800951284,131.3,49.8672,-7.4198,50.4161786323,14.4372,0.2802,14.4399188322,35.43,-7.7,36.2570668974,134.23,14.4372,0.2802,14.4399188322,14.4372,0.2802,14.4399188322,0.0,0.0,0.0,132.25
2020-06-12 14:00:00,45.366,-6.9064,45.888694871,14.346,0.2836,14.3488029103,31.02,-7.19,31.8423695726,131.3,51.396,-6.4464,51.798695823,14.346,0.2836,14.3488029103,37.05,-6.73,37.6562796888,134.35,14.346,0.2836,14.3488029103,14.346,0.2836,14.3488029103,0.0,0.0,0.0,132.22
2020-06-12 14:30:00,45.5392,-7.516,46.1552704752,14.5992,0.264,14.601586785,30.94,-7.78,31.9031659871,131.79,51.5392,-7.126,52.0295013684,14.5992,0.264,14.601586785,36.94,-7.39,37.6719484497,135.03,14.5992,0.264,14.601586785,14.5992,0.264,14.601586785,0.0,0.0,0.0,132.76
2020-06-12 15:00:00,44.796,-8.0494,45.5134535754,13.516,0.4506,13.5235090254,31.28,-8.5,32.4143239942,131.6,51.246,-7.8394,51.8421518492,13.516,0.4506,13.5235090254,37.73,-8.29,38.6300012943,134.88,13.516,0.4506,13.5235090254,13.516,0.4506,13.5235090254,0.0,0.0,0.0,132.59
2020-06-12 15:30:00,47.2066,-7.0468,47.7296603152,10.7966,0.7432000000000001,10.8221494076,36.41,-7.79,37.2340193909,131.6,55.3566,-6.5868,55.7470994564,10.7966,0.7432000000000001,10.8221494076,44.56,-7.33,45.1588584887,135.09,10.7966,0.7432000000000001,10.8221494076,10.7966,0.7432000000000001,10.8221494076,0.0,0.0,0.0,132.59
2020-06-12 16:00:00,46.9884,-7.683,47.6123746894,7.6884,1.107,7.7676858562,39.3,-8.79,40.2710081821,131.41,57.1784,-7.043,57.6105309432,7.6884,1.107,7.7676858562,49.49,-8.15,50.1565808245,134.83,7.6884,1.107,7.7676858562,7.6884,1.107,7.7676858562,0.0,0.0,0.0,132.33
2020-06-12 16:30:00,47.8038,-8.7636,48.6004524609,7.2338000000000005,1.1864,7.3304438747,40.57,-9.95,41.7723281611,131.08,58.5538,-8.0336,59.1023368692,7.2338000000000005,1.1864,7.3304438747,51.32,-9.22,52.1416417079,134.3,7.2338000000000005,1.1864,7.3304438747,7.2338000000000005,1.1864,7.3304438747,0.0,0.0,0.0,132.0
2020-06-12 17:00:00,50.229,-7.9022,50.8468013334,7.049,1.3078,7.1692915856,43.18,-9.21,44.1512910344,131.08,61.889,-6.8822,62.2704825567,7.049,1.3078,7.1692915856,54.84,-8.19,55.4481893302,134.41,7.049,1.3078,7.1692915856,7.049,1.3078,7.1692915856,0.0,0.0,0.0,132.0
2020-06-12 17:30:00,50.7238,-8.0962,51.3658674694,10.6838,1.3437999999999999,10.7679794242,40.04,-9.44,41.1377588111,130.73,61.3138,-7.3562,61.7535079885,10.6838,1.3437999999999999,10.7679794242,50.63,-8.7,51.3720439539,133.96,10.6838,1.3437999999999999,10.7679794242,10.6838,1.3437999999999999,10.7679794242,0.0,0.0,0.0,131.65
2020-06-12 18:00:00,50.1562,-7.7598,50.7529200587,11.7062,1.2102,11.7685896555,38.45,-8.97,39.4824441999,130.61,60.0962,-6.9398,60.4955707344,11.7062,1.2102,11.7685896555,48.39,-8.15,49.0715253482,134.01,11.7062,1.2102,11.7685896555,11.7062,1.2102,11.7685896555,0.0,0.0,0.0,131.52
2020-06-12 18:30:00,48.7618,-8.324,49.4671822044,11.8418,1.186,11.9010429476,36.92,-9.51,38.1251426227,130.26,58.3318,-7.704,58.8383421524,11.8418,1.186,11.9010429476,46.49,-8.89,47.3323589102,133.53,11.8418,1.186,11.9010429476,11.8418,1.186,11.9010429476,0.0,0.0,0.0,131.2
2020-06-12 19:00:00,47.7568,-8.3274,48.4773920194,11.6068,1.2126000000000001,11.6699702228,36.15,-9.54,37.3876196086,129.86,57.2068,-7.6974,57.7223347847,11.6068,1.2126000000000001,11.6699702228,45.6,-8.91,46.4623299028,133.04,11.6068,1.2126000000000001,11.6699702228,11.6068,1.2126000000000001,11.6699702228,0.0,0.0,0.0,130.82
2020-06-12 19:30:00,46.1974,-9.2444,47.1132539539,11.737400000000001,1.2256,11.8012140952,34.46,-10.47,36.0154480744,129.93,55.2274,-8.9044,55.9406296901,11.737400000000001,1.2256,11.8012140952,43.49,-10.13,44.6541935321,133.0,11.737400000000001,1.2256,11.8012140952,11.737400000000001,1.2256,11.8012140952,0.0,0.0,0.0,130.9
2020-06-12 20:00:00,43.8402,-9.941,44.9531602564,7.9902,1.129,8.0695685783,35.85,-11.07,37.5202265452,129.93,53.5002,-9.341,54.3095358205,7.9902,1.129,8.0695685783,45.51,-10.47,46.6988329619,132.93,7.9902,1.129,8.0695685783,7.9902,1.129,8.0695685783,0.0,0.0,0.0,130.86
2020-06-12 20:30:00,43.2988,-10.0326,44.4459125702,6.6988,1.2574,6.8157887438,36.6,-11.29,38.3017506127,129.93,53.4588,-9.1726,54.2400210933,6.6988,1.2574,6.8157887438,46.76,-10.43,47.90910665,133.04,6.6988,1.2574,6.8157887438,6.6988,1.2574,6.8157887438,0.0,0.0,0.0,130.86
2020-06-12 21:00:00,43.2826,-10.5872,44.5586385182,6.6926,1.3328,6.8240201201,36.59,-11.92,38.4826519356,130.46,53.4626,-9.9272,54.3764553699,6.6926,1.3328,6.8240201201,46.77,-11.26,48.1063457353,133.83,6.6926,1.3328,6.8240201201,6.6926,1.3328,6.8240201201,0.0,0.0,0.0,131.42
2020-06-12 21:30:00,44.337,-10.791,45.6312968258,6.5969999999999995,1.329,6.7295356452,37.74,-12.12,39.638390482,130.91,54.707,-10.421,55.6906912329,6.5969999999999995,1.329,6.7295356452,48.11,-11.75,49.5240810112,134.34,6.5969999999999995,1.329,6.7295356452,6.5969999999999995,1.329,6.7295356452,0.0,0.0,0.0,131.89
2020-06-12 22:00:00,44.2224,-11.2676,45.6352875692,6.4624,1.3324,6.5983258119,37.76,-12.6,39.8067531959,130.4,54.5124,-11.3476,55.6809642474,6.4624,1.3324,6.5983258119,48.05,-12.68,49.6949182513,133.86,6.4624,1.3324,6.5983258119,6.4624,1.3324,6.5983258119,0.0,0.0,0.0,131.46
2020-06-12 22:30:00,42.9854,-11.44,44.4816615378,6.4454,1.32,6.5791778483000005,36.54,-12.76,38.70386544,130.4,52.995400000000004,-11.58,54.245818467,6.4454,1.32,6.5791778483000005,46.55,-12.9,48.304373508,133.95,6.4454,1.32,6.5791778483000005,6.4454,1.32,6.5791778483000005,0.0,0.0,0.0,131.46
2020-06-12 23:00:00,41.2996,-11.7196,42.9302455656,6.3996,1.3004,6.530384393,34.9,-13.02,37.249569125,130.95,50.8896,-11.999600000000001,52.2851966461,6.3996,1.3004,6.530384393,44.49,-13.3,46.4354401293,134.57,6.3996,1.3004,6.530384393,6.3996,1.3004,6.530384393,0.0,0.0,0.0,132.06
2020-06-12 23:30:00,38.4094,-12.7304,40.4641210521,6.3794,1.3096,6.5124339935,32.03,-14.04,34.9720245339,130.73,47.3494,-13.330400000000001,49.1900929509,6.3794,1.3096,6.5124339935,40.97,-14.64,43.5071315993,134.24,6.3794,1.3096,6.5124339935,6.3794,1.3096,6.5124339935,0.0,0.0,0.0,131.84
2020-06-13 00:00:00,35.6932,-12.164,37.7089833096,6.3832,1.306,6.5154338489,29.31,-13.47,32.257045742,130.5,44.0132,-12.734,45.8182990762,6.3832,1.306,6.5154338489,37.63,-14.04,40.1638954784,134.24,6.3832,1.306,6.5154338489,6.3832,1.306,6.5154338489,0.0,0.0,0.0,131.6
2020-06-13 00:30:00,34.639,-11.91,36.629338255,6.379,1.3,6.5101183553,28.26,-13.21,31.1950589036,131.37,42.649,-12.46,44.4318444474,6.379,1.3,6.5101183553,36.27,-13.76,38.7924026067,135.07,6.379,1.3,6.5101183553,6.379,1.3,6.5101183553,0.0,0.0,0.0,132.47
2020-06-13 01:00:00,32.2358,-12.8576,34.7053984187,6.3858,1.3224,6.5212869435,25.85,-14.18,29.4838074203,131.71,39.7258,-13.4576,41.9433687655,6.3858,1.3224,6.5212869435,33.34,-14.78,36.4692198984,135.43,6.3858,1.3224,6.5212869435,6.3858,1.3224,6.5212869435,0.0,0.0,0.0,132.83
2020-06-13 01:30:00,32.6208,-12.1266,34.8018824232,6.4108,1.3234,6.5459716009,26.21,-13.45,29.4595756928,130.78,40.1208,-12.5966,42.0517885969,6.4108,1.3234,6.5459716009,33.71,-13.92,36.4709541965,134.6,6.4108,1.3234,6.5459716009,6.4108,1.3234,6.5459716009,0.0,0.0,0.0,131.88
2020-06-13 02:00:00,31.6102,-12.5856,34.0235517164,6.4102,1.3144,6.5435702334,25.2,-13.9,28.7793328623,130.78,38.8602,-13.2656,41.0620419293,6.4102,1.3144,6.5435702334,32.45,-14.58,35.5749757554,134.55,6.4102,1.3144,6.5435702334,6.4102,1.3144,6.5435702334,0.0,0.0,0.0,131.88
2020-06-13 02:30:00,30.5272,-13.2882,33.2939363711,6.4172,1.3218,6.5519165959,24.11,-14.61,28.1912078493,131.36,37.5772,-14.0782,40.1278167246,6.4172,1.3218,6.5519165959,31.16,-15.4,34.7578135101,135.08,6.4172,1.3218,6.5519165959,6.4172,1.3218,6.5519165959,0.0,0.0,0.0,132.51
2020-06-13 03:00:00,30.4426,-12.6184,32.9541486511,6.4426,1.3115999999999999,6.5747539361000005,24.0,-13.93,27.7496828811,131.77,37.4426,-13.2084,39.7040316003,6.4426,1.3115999999999999,6.5747539361000005,31.0,-14.52,34.2320084132,135.55,6.4426,1.3115999999999999,6.5747539361000005,6.4426,1.3115999999999999,6.5747539361000005,0.0,0.0,0.0,132.91
2020-06-13 03:30:00,30.1958,-12.541,32.6965291528,6.4558,1.309,6.5871719759000005,23.74,-13.85,27.4847248485,132.03,37.1458,-13.101,39.3884076682,6.4558,1.309,6.5871719759000005,30.69,-14.41,33.9046339016,133.88,6.4558,1.309,6.5871719759000005,6.4558,1.309,6.5871719759000005,0.0,0.0,0.0,133.18
2020-06-13 04:00:00,29.5442,-12.4992,32.0794288334,6.4642,1.3108,6.5957621455,23.08,-13.81,26.8961428461,132.58,36.3942,-13.0292,38.6561488806,6.4642,1.3108,6.5957621455,29.93,-14.34,33.1879571532,133.31,6.4642,1.3108,6.5957621455,6.4642,1.3108,6.5957621455,0.0,0.0,0.0,133.73
2020-06-13 04:30:00,28.894,-13.1398,31.7414174233,6.474,1.3102,6.6052479166,22.42,-14.45,26.6731869112,132.36,35.614,-13.9098,38.2340101486,6.474,1.3102,6.6052479166,29.14,-15.22,32.8753403024,133.05,6.474,1.3102,6.6052479166,6.474,1.3102,6.6052479166,0.0,0.0,0.0,133.53
2020-06-13 05:00:00,28.0708,-13.4966,31.1468782416,6.4708,1.3134000000000001,6.6027473221,21.6,-14.81,26.1896181721,132.61,34.6008,-14.5766,37.5458736508,6.4708,1.3134000000000001,6.6027473221,28.13,-15.89,32.3077235348,133.24,6.4708,1.3134000000000001,6.6027473221,6.4708,1.3134000000000001,6.6027473221,0.0,0.0,0.0,133.81
2020-06-13 05:30:00,29.71,-11.9262,32.0143459474,6.5,1.3138,6.6314455769,23.21,-13.24,26.7208102422,132.23,36.54,-12.5962,38.6501727608,6.5,1.3138,6.6314455769,30.04,-13.91,33.1042248059,133.02,6.5,1.3138,6.6314455769,6.5,1.3138,6.6314455769,0.0,0.0,0.0,133.39
2020-06-13 06:00:00,30.2518,-11.7874,32.467124942,6.6318,1.2926,6.7565957405,23.62,-13.08,26.9998296291,132.33,37.1318,-12.3874,39.1435594958,6.6318,1.2926,6.7565957405,30.5,-13.68,33.4274198825,133.12,6.6318,1.2926,6.7565957405,6.6318,1.2926,6.7565957405,0.0,0.0,0.0,133.47
2020-06-13 06:30:00,31.0656,-11.7662,33.2191957428,6.9156,1.2338,7.0247979188,24.15,-13.0,27.4266749716,131.96,38.0056,-12.286200000000001,39.9421624577,6.9156,1.2338,7.0247979188,31.09,-13.52,33.9024851596,132.7,6.9156,1.2338,7.0247979188,6.9156,1.2338,7.0247979188,0.0,0.0,0.0,133.11
2020-06-13 07:00:00,32.237,-11.2078,34.1297370315,7.497,1.1522000000000001,7.5850229954,24.74,-12.36,27.6556901921,131.39,39.067,-11.1578,40.629139664,7.497,1.1522000000000001,7.5850229954,31.57,-12.31,33.8851147261,132.18,7.497,1.1522000000000001,7.5850229954,7.497,1.1522000000000001,7.5850229954,0.0,0.0,0.0,132.46
2020-06-13 07:30:00,34.0266,-10.8302,35.7085807559,7.3566,1.1398,7.4443742249,26.67,-11.97,29.2330258441,131.34,41.0866,-10.7802,42.477304665,7.3566,1.1398,7.4443742249,33.73,-11.92,35.7742826623,131.98,7.3566,1.1398,7.4443742249,7.3566,1.1398,7.4443742249,0.0,0.0,0.0,132.37
2020-06-13 08:00:00,34.9498,-11.6712,36.8470545564,7.7698,1.0588,7.8416101331,27.18,-12.73,30.0134186657,131.34,41.7598,-12.0112,43.4528459537,7.7698,1.0588,7.8416101331,33.99,-13.07,36.4162738346,131.84,7.7698,1.0588,7.8416101331,7.7698,1.0588,7.8416101331,0.0,0.0,0.0,132.43
2020-06-13 08:30:00,37.81,-10.902,39.3503456656,8.33,0.998,8.3895711452,29.48,-11.9,31.7912000403,130.65,45.07,-11.102,46.41723068,8.33,0.998,8.3895711452,36.74,-12.1,38.6812305906,132.67,8.33,0.998,8.3895711452,8.33,0.998,8.3895711452,0.0,0.0,0.0,131.73
2020-06-13 09:00:00,39.3942,-10.3968,40.7430539341,9.4442,0.9032,9.4872906501,29.95,-11.3,32.0108184838,130.65,46.7042,-10.3768,47.8430797073,9.4442,0.9032,9.4872906501,37.26,-11.28,38.9300141279,133.15,9.4442,0.9032,9.4872906501,9.4442,0.9032,9.4872906501,0.0,0.0,0.0,131.73
2020-06-13 09:30:00,41.376,-9.8034,42.5215242855,9.756,0.8566,9.7935335584,31.62,-10.66,33.3685480655,131.02,49.086,-9.5734,50.0108526578,9.756,0.8566,9.7935335584,39.33,-10.43,40.6894802129,133.5,9.756,0.8566,9.7935335584,9.756,0.8566,9.7935335584,0.0,0.0,0.0,132.08
2020-06-13 10:00:00,43.0764,-9.1356,44.0344799483,9.7064,0.8844000000000001,9.7466078366,33.37,-10.02,34.8418900176,130.33,51.1164,-8.8156,51.8710049288,9.7064,0.8844000000000001,9.7466078366,41.41,-9.7,42.530907585,132.83,9.7064,0.8844000000000001,9.7466078366,9.7064,0.8844000000000001,9.7466078366,0.0,0.0,0.0,131.4
2020-06-13 10:30:00,42.3636,-9.766,43.4746979398,10.6036,0.784,10.6325438612,31.76,-10.55,33.4664025554,130.39,49.9836,-9.736,50.9229807156,10.6036,0.784,10.6325438612,39.38,-10.52,40.7609469959,132.83,10.6036,0.784,10.6325438612,10.6036,0.784,10.6325438612,0.0,0.0,0.0,131.46
2020-06-13 11:00:00,41.9026,-9.4806,42.9617232327,13.7326,0.34940000000000004,13.7370441915,28.17,-9.83,29.8358475663,130.66,48.0026,-9.3406,48.9029284923,13.7326,0.34940000000000004,13.7370441915,34.27,-9.69,35.6136069502,133.11,13.7326,0.34940000000000004,13.7370441915,13.7326,0.34940000000000004,13.7370441915,0.0,0.0,0.0,131.74
2020-06-13 11:30:00,43.1258,-9.3102,44.119320594,13.1058,0.3698,13.1110161956,30.02,-9.68,31.54207983,130.89,49.4658,-9.1202,50.2995369529,13.1058,0.3698,13.1110161956,36.36,-9.49,37.5780481132,133.24,13.1058,0.3698,13.1110161956,13.1058,0.3698,13.1110161956,0.0,0.0,0.0,131.95
2020-06-13 12:00:00,44.3432,-9.3278,45.3136540027,12.7432,0.4822,12.7523199097,31.6,-9.81,33.0877031539,130.99,50.9032,-9.1178,51.7133449612,12.7432,0.4822,12.7523199097,38.16,-9.6,39.3490228595,133.31,12.7432,0.4822,12.7523199097,12.7432,0.4822,12.7523199097,0.0,0.0,0.0,132.06
2020-06-13 12:30:00,44.936,-8.6144,45.7542564507,14.336,0.2556,14.338278396,30.6,-8.87,31.8596437519,130.99,50.546,-8.2144,51.2091250009,14.336,0.2556,14.338278396,36.21,-8.47,37.1874306722,133.45,14.336,0.2556,14.338278396,14.336,0.2556,14.338278396,0.0,0.0,0.0,132.02
2020-06-13 13:00:00,43.923,-8.6298,44.7627454145,16.093,0.0102,16.0930032325,27.83,-8.64,29.1403242947,131.07,48.563,-8.2498,49.2587471323,16.093,0.0102,16.0930032325,32.47,-8.26,33.5041564586,133.58,16.093,0.0102,16.0930032325,16.093,0.0102,16.0930032325,0.0,0.0,0.0,132.12
2020-06-13 13:30:00,42.8156,-8.5314,43.6573062536,16.7556,-0.0614,16.7557124981,26.06,-8.47,27.401906868,130.97,46.8456,-8.2014,47.5581034243,16.7556,-0.0614,16.7557124981,30.09,-8.14,31.1715848169,133.63,16.7556,-0.0614,16.7557124981,16.7556,-0.0614,16.7557124981,0.0,0.0,0.0,132.02
2020-06-13 14:00:00,43.0274,-8.8554,43.9292073673,15.6274,0.0446,15.6274636432,27.4,-8.9,28.8091999195,130.88,47.3174,-8.6154,48.0953371952,15.6274,0.0446,15.6274636432,31.69,-8.66,32.8519664556,133.57,15.6274,0.0446,15.6274636432,15.6274,0.0446,15.6274636432,0.0,0.0,0.0,131.97
2020-06-13 14:30:00,41.3016,-10.417,42.5950237887,12.531600000000001,0.403,12.5380783041,28.77,-10.82,30.7373600037,131.69,46.9216,-10.857,48.1613018466,12.531600000000001,0.403,12.5380783041,34.39,-11.26,36.1864574116,134.09,12.531600000000001,0.403,12.5380783041,12.531600000000001,0.403,12.5380783041,0.0,0.0,0.0,132.79
2020-06-13 15:00:00,41.6512,-10.0,42.8348276691,10.7712,0.67,10.7920178577,30.88,-10.67,32.6714447186,131.61,48.6612,-10.56,49.7938348136,10.7712,0.67,10.7920178577,37.89,-11.23,39.5191725622,134.16,10.7712,0.67,10.7920178577,10.7712,0.67,10.7920178577,0.0,0.0,0.0,132.67
2020-06-13 15:30:00,42.8292,-10.3356,44.0586540875,9.2392,0.8644000000000001,9.2795476183,33.59,-11.2,35.4080231021,131.99,50.9992,-10.9056,52.1521860712,9.2392,0.8644000000000001,9.2795476183,41.76,-11.77,43.3869853758,134.51,9.2392,0.8644000000000001,9.2795476183,9.2392,0.8644000000000001,9.2795476183,0.0,0.0,0.0,133.1
2020-06-13 16:00:00,43.9886,-10.0434,45.1205808198,7.2586,1.1666,7.3517500991,36.73,-11.21,38.4025650185,132.12,53.5086,-10.4734,54.5239615355,7.2586,1.1666,7.3517500991,46.25,-11.64,47.6922645719,134.69,7.2586,1.1666,7.3517500991,7.2586,1.1666,7.3517500991,0.0,0.0,0.0,133.21
2020-06-13 16:30:00,42.9918,-10.841,44.3375929459,7.7618,1.119,7.842046942,35.23,-11.96,37.2047644798,132.55,52.2018,-11.231,53.3962853038,7.7618,1.119,7.842046942,44.44,-12.35,46.1241379323,134.99,7.7618,1.119,7.842046942,7.7618,1.119,7.842046942,0.0,0.0,0.0,133.64
2020-06-13 17:00:00,43.525,-10.1296,44.6881910706,8.615,1.0504,8.6787997534,34.91,-11.18,36.6565205659,132.1,52.485,-10.3696,53.4995684951,8.615,1.0504,8.6787997534,43.87,-11.42,45.3320339275,134.52,8.615,1.0504,8.6787997534,8.615,1.0504,8.6787997534,0.0,0.0,0.0,133.18
2020-06-13 17:30:00,42.3252,-10.9238,43.7121489003,8.5052,1.0562,8.5705300583,33.82,-11.98,35.8791415728,132.19,51.1552,-11.3138,52.391378656,8.5052,1.0562,8.5705300583,42.65,-12.37,44.4076502418,134.48,8.5052,1.0562,8.5705300583,8.5052,1.0562,8.5705300583,0.0,0.0,0.0,133.26
2020-06-13 18:00:00,43.0742,-11.2322,44.5145933653,9.1942,1.2178,9.2745000124,33.88,-12.45,36.095109087,132.19,52.5142,-11.7022,53.8022554033,9.1942,1.2178,9.2745000124,43.32,-12.92,45.2056279682,134.33,9.1942,1.2178,9.2745000124,9.1942,1.2178,9.2745000124,0.0,0.0,0.0,133.26
2020-06-13 18:30:00,43.4672,-10.7808,44.7841838653,9.4772,1.1992,9.5527692571,33.99,-11.98,36.0394297957,131.91,52.8272,-11.1708,53.9953686207,9.4772,1.1992,9.5527692571,43.35,-12.37,45.0803660145,134.16,9.4772,1.1992,9.5527692571,9.4772,1.1992,9.5527692571,0.0,0.0,0.0,132.97
2020-06-13 19:00:00,42.6134,-10.7414,43.9463255975,9.4034,1.1886,9.4782224874,33.21,-11.93,35.2878024252,131.38,51.7634,-11.2014,52.9615043359,9.4034,1.1886,9.4782224874,42.36,-12.39,44.1348127899,133.63,9.4034,1.1886,9.4782224874,9.4034,1.1886,9.4782224874,0.0,0.0,0.0,132.44
2020-06-13 19:30:00,41.2808,-11.146,42.7590664613,9.3108,1.204,9.388323207,31.97,-12.35,34.2724875082,131.04,50.1508,-11.526,51.4582492574,9.3108,1.204,9.388323207,40.84,-12.73,42.7780142129,133.38,9.3108,1.204,9.388323207,9.3108,1.204,9.388323207,0.0,0.0,0.0,132.09
2020-06-13 20:00:00,40.0648,-11.4126,41.6585601984,8.7048,1.2574,8.7951462637,31.36,-12.67,33.8227512187,131.08,49.0348,-11.5626,50.3796122434,8.7048,1.2574,8.7951462637,40.33,-12.82,42.3185692102,133.41,8.7048,1.2574,8.7951462637,8.7048,1.2574,8.7951462637,0.0,0.0,0.0,132.09
2020-06-13 20:30:00,39.309,-11.7108,41.0163420802,8.259,1.2992,8.3605622801,31.05,-13.01,33.6654511332,131.32,48.359,-11.950800000000001,49.8137983057,8.259,1.2992,8.3605622801,40.1,-13.25,42.2323631828,133.9,8.259,1.2992,8.3605622801,8.259,1.2992,8.3605622801,0.0,0.0,0.0,132.37
2020-06-13 21:00:00,38.4706,-11.9352,40.2794744678,8.2606,1.3048,8.3630147315,30.21,-13.24,32.9839612539,131.18,47.6406,-11.975200000000001,49.1226239466,8.2606,1.3048,8.3630147315,39.38,-13.28,41.5589075891,133.66,8.2606,1.3048,8.3630147315,8.2606,1.3048,8.3630147315,0.0,0.0,0.0,132.21
2020-06-13 21:30:00,37.3478,-11.9576,39.2153332588,6.5278,1.3624,6.6684560882,30.82,-13.32,33.5752110939,129.88,46.4378,-12.2476,48.0257532434,6.5278,1.3624,6.6684560882,39.91,-13.61,42.1668139655,132.39,6.5278,1.3624,6.6684560882,6.5278,1.3624,6.6684560882,0.0,0.0,0.0,130.93
2020-06-13 22:00:00,36.8354,-12.1862,38.7988422972,6.4354,1.3238,6.5701460867,30.4,-13.51,33.2668017699,129.94,45.7754,-12.5862,47.4742001049,6.4354,1.3238,6.5701460867,39.34,-13.91,41.726774378100004,132.39,6.4354,1.3238,6.5701460867,6.4354,1.3238,6.5701460867,0.0,0.0,0.0,131.0
2020-06-13 22:30:00,36.3438,-12.41,38.4041651184,6.4538,1.32,6.5874072623,29.89,-13.73,32.8926283535,129.94,45.1038,-12.87,46.9040475273,6.4538,1.32,6.5874072623,38.65,-14.19,41.1725466786,132.44,6.4538,1.32,6.5874072623,6.4538,1.32,6.5874072623,0.0,0.0,0.0,131.04
2020-06-13 23:00:00,36.4394,-11.5596,38.2289710105,6.4894,1.3204,6.6223687998,29.95,-12.88,32.6020996256,130.24,45.0994,-11.8596,46.6326708705,6.4894,1.3204,6.6223687998,38.61,-13.18,40.7976040963,132.9,6.4894,1.3204,6.6223687998,6.4894,1.3204,6.6223687998,0.0,0.0,0.0,131.32
2020-06-13 23:30:00,36.25,-10.6882,37.7928580454,6.47,1.3118,6.6016451919,29.78,-12.0,32.1068279343,130.95,44.76,-10.8282,46.0511402165,6.47,1.3118,6.6016451919,38.29,-12.14,40.1684415929,133.76,6.47,1.3118,6.6016451919,6.47,1.3118,6.6016451919,0.0,0.0,0.0,132.03
2020-06-14 00:00:00,35.4458,-11.132,37.1527409708,6.4558,1.308,6.5869733292,28.99,-12.44,31.5463738011,130.66,43.6958,-11.432,45.1665092922,6.4558,1.308,6.5869733292,37.24,-12.74,39.3589278309,133.53,6.4558,1.308,6.5869733292,6.4558,1.308,6.5869733292,0.0,0.0,0.0,131.78
2020-06-14 00:30:00,35.504,-11.1794,37.2224797718,6.484,1.3106,6.6151287486,29.02,-12.49,31.593678165100002,130.52,43.664,-11.4894,45.1503179209,6.484,1.3106,6.6151287486,37.18,-12.8,39.321653068,133.31,6.484,1.3106,6.6151287486,6.484,1.3106,6.6151287486,0.0,0.0,0.0,131.62
2020-06-14 01:00:00,34.6436,-11.3096,36.4429152665,6.4436,1.3104,6.5754945913,28.2,-12.62,30.8950546204,130.52,42.5736,-11.6796,44.1466247081,6.4436,1.3104,6.5754945913,36.13,-12.99,38.3942313375,133.42,6.4436,1.3104,6.5754945913,6.4436,1.3104,6.5754945913,0.0,0.0,0.0,131.66
2020-06-14 01:30:00,34.087,-11.6594,36.0258959272,6.427,1.3306,6.5632937889,27.66,-12.99,30.558398191,131.19,41.917,-12.1394,43.6394308093,6.427,1.3306,6.5632937889,35.49,-13.47,37.9602555313,134.05,6.427,1.3306,6.5632937889,6.427,1.3306,6.5632937889,0.0,0.0,0.0,132.32
