Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-14 02:00:00,32.9082,-12.367,35.1552601504,6.4282,1.313,6.5609240386,26.48,-13.68,29.8049123468,131.19,40.4682,-13.017,42.5102046601,6.4282,1.313,6.5609240386,34.04,-14.33,36.9333250602,133.98,6.4282,1.313,6.5609240386,6.4282,1.313,6.5609240386,0.0,0.0,0.0,132.35
2020-06-14 02:30:00,32.8962,-12.0492,35.0334582232,6.3862,1.3108,6.5193363987,26.51,-13.36,29.6861870236,131.63,40.4562,-12.4992,42.3430527841,6.3862,1.3108,6.5193363987,34.07,-13.81,36.7624944747,134.45,6.3862,1.3108,6.5193363987,6.3862,1.3108,6.5193363987,0.0,0.0,0.0,132.76
2020-06-14 03:00:00,30.2126,-13.0992,32.9300810719,6.3826,1.3008,6.5138056004,23.83,-14.4,27.842932676,131.91,37.2326,-13.7392,39.6866743303,6.3826,1.3008,6.5138056004,30.85,-15.04,34.320898881,134.67,6.3826,1.3008,6.5138056004,6.3826,1.3008,6.5138056004,0.0,0.0,0.0,133.08
2020-06-14 03:30:00,29.51,-13.4496,32.430415356,6.38,1.3204,6.5152019278,23.13,-14.77,27.44357484,132.28,36.36,-14.4896,39.1407474144,6.38,1.3204,6.5152019278,29.98,-15.81,33.8933105494,135.05,6.38,1.3204,6.5152019278,6.38,1.3204,6.5152019278,0.0,0.0,0.0,133.5
2020-06-14 04:00:00,30.8562,-12.476,33.2829634264,6.3762,1.324,6.5122117932,24.48,-13.8,28.1017864201,132.02,37.8962,-13.466,40.2175972733,6.3762,1.324,6.5122117932,31.52,-14.79,34.8174453399,134.96,6.3762,1.324,6.5122117932,6.3762,1.324,6.5122117932,0.0,0.0,0.0,133.24
2020-06-14 04:30:00,30.8078,-12.1408,33.1137368094,6.3778,1.3292,6.5148373333,24.43,-13.47,27.8974156509,132.25,37.8178,-13.0708,40.0128955398,6.3778,1.3292,6.5148373333,31.44,-14.4,34.5808270578,135.24,6.3778,1.3292,6.5148373333,6.3778,1.3292,6.5148373333,0.0,0.0,0.0,133.47
2020-06-14 05:00:00,29.6762,-12.495,32.1994079362,6.3762,1.305,6.5083754839,23.3,-13.8,27.0800664696,132.59,36.4562,-13.525,38.8841888618,6.3762,1.305,6.5083754839,30.08,-14.83,33.5370735157,135.53,6.3762,1.305,6.5083754839,6.3762,1.305,6.5083754839,0.0,0.0,0.0,133.84
2020-06-14 05:30:00,29.4052,-12.3296,31.8854954987,6.3952,1.3304,6.5321165942,23.01,-13.66,26.7592171036,132.26,36.1752,-13.3196,38.5494077672,6.3952,1.3304,6.5321165942,29.78,-14.65,33.1884151475,135.25,6.3952,1.3304,6.5321165942,6.3952,1.3304,6.5321165942,0.0,0.0,0.0,133.5
2020-06-14 06:00:00,29.2536,-12.5108,31.8165559041,6.4236,1.3092000000000001,6.5556572211,22.83,-13.82,26.6870998799,132.04,36.0136,-13.5308,38.4715730586,6.4236,1.3092000000000001,6.5556572211,29.59,-14.84,33.1027748082,134.99,6.4236,1.3092000000000001,6.5556572211,6.4236,1.3092000000000001,6.5556572211,0.0,0.0,0.0,133.27
2020-06-14 06:30:00,30.4854,-11.7344,32.6658193915,6.4154,1.3056,6.5469037354,24.07,-13.04,27.3752899528,131.48,37.5154,-12.4744,39.5349957951,6.4154,1.3056,6.5469037354,31.1,-13.78,34.016149106,134.49,6.4154,1.3056,6.5469037354,6.4154,1.3056,6.5469037354,0.0,0.0,0.0,132.69
2020-06-14 07:00:00,31.3582,-11.4312,33.3767739705,6.5382,1.2888,6.6640126561,24.82,-12.72,27.8896181401,131.31,38.5482,-11.6212,40.2618431357,6.5382,1.2888,6.6640126561,32.01,-12.91,34.5153328247,134.25,6.5382,1.2888,6.6640126561,6.5382,1.2888,6.6640126561,0.0,0.0,0.0,132.42
2020-06-14 07:30:00,32.3916,-11.2642,34.2942845413,6.6416,1.2858,6.7649192309,25.75,-12.55,28.6455057557,131.39,39.8316,-11.3742,41.4237707627,6.6416,1.2858,6.7649192309,33.19,-12.66,35.5225519917,134.33,6.6416,1.2858,6.7649192309,6.6416,1.2858,6.7649192309,0.0,0.0,0.0,132.49
2020-06-14 08:00:00,33.3576,-11.1926,35.1852777809,6.8276,1.2174,6.9352854678,26.53,-12.41,29.2890593908,131.77,40.9776,-11.2226,42.4865914439,6.8276,1.2174,6.9352854678,34.15,-12.44,36.3452349009,134.68,6.8276,1.2174,6.9352854678,6.8276,1.2174,6.9352854678,0.0,0.0,0.0,132.85
2020-06-14 08:30:00,35.1526,-10.4632,36.6767479611,7.5826,1.1068,7.6629517159,27.57,-11.57,29.8993277516,130.96,42.5726,-10.4832,43.8443126642,7.5826,1.1068,7.6629517159,34.99,-11.59,36.8595740616,133.94,7.5826,1.1068,7.6629517159,7.5826,1.1068,7.6629517159,0.0,0.0,0.0,132.05
2020-06-14 09:00:00,36.5002,-10.7414,38.0478944753,7.7702,1.0986,7.8474792131,28.73,-11.84,31.0740808392,131.6,44.1002,-10.8014,45.4037210149,7.7702,1.0986,7.8474792131,36.33,-11.9,38.2292937418,134.45,7.7702,1.0986,7.8474792131,7.7702,1.0986,7.8474792131,0.0,0.0,0.0,132.69
2020-06-14 09:30:00,39.3476,-10.7028,40.7772430848,8.3776,1.0472,8.442796314,30.97,-11.75,33.1240607414,131.06,47.1776,-10.7228,48.3808265907,8.3776,1.0472,8.442796314,38.8,-11.77,40.5459356779,133.65,8.3776,1.0472,8.442796314,8.3776,1.0472,8.442796314,0.0,0.0,0.0,132.13
2020-06-14 10:00:00,39.8474,-11.270199999999999,41.410538451,10.1174,0.8398,10.1521941865,29.73,-12.11,32.1017912273,131.53,46.7874,-11.4702,48.1728791624,10.1174,0.8398,10.1521941865,36.67,-12.31,38.6810677205,134.11,10.1174,0.8398,10.1521941865,10.1174,0.8398,10.1521941865,0.0,0.0,0.0,132.64
2020-06-14 10:30:00,43.3806,-9.4774,44.4038012688,11.8406,0.5526,11.8534878884,31.54,-10.03,33.0964121923,131.06,49.8706,-9.1274,50.6989760757,11.8406,0.5526,11.8534878884,38.03,-9.68,39.2426209624,133.86,11.8406,0.5526,11.8534878884,11.8406,0.5526,11.8534878884,0.0,0.0,0.0,132.1
2020-06-14 11:00:00,43.687,-9.5628,44.7213719919,12.107,0.6372,12.1237565482,31.58,-10.2,33.1863887761,130.97,50.527,-9.2128,51.3600371188,12.107,0.6372,12.1237565482,38.42,-9.85,39.662562953,133.62,12.107,0.6372,12.1237565482,12.107,0.6372,12.1237565482,0.0,0.0,0.0,132.01
2020-06-14 11:30:00,43.9164,-10.1278,45.069086099,11.5564,0.6922,11.5771119801,32.36,-10.82,34.120990607,131.1,51.2764,-9.8278,52.2097198786,11.5564,0.6922,11.5771119801,39.72,-10.52,41.0895217787,133.58,11.5564,0.6922,11.5771119801,11.5564,0.6922,11.5771119801,0.0,0.0,0.0,132.15
2020-06-14 12:00:00,42.94,-10.28,44.1533917157,12.33,0.58,12.3436339868,30.61,-10.86,32.4794042433,131.02,49.82,-9.97,50.8078074709,12.33,0.58,12.3436339868,37.49,-10.55,38.9461500023,133.43,12.33,0.58,12.3436339868,12.33,0.58,12.3436339868,0.0,0.0,0.0,132.08
2020-06-14 12:30:00,42.167,-9.4932,43.2224101045,14.807,0.21680000000000002,14.8085870778,27.36,-9.71,29.0319427528,131.11,47.417,-9.0132,48.2660301168,14.807,0.21680000000000002,14.8085870778,32.61,-9.23,33.8910755214,133.55,14.807,0.21680000000000002,14.8085870778,14.807,0.21680000000000002,14.8085870778,0.0,0.0,0.0,132.17
2020-06-14 13:00:00,41.6318,-9.1476,42.6249382052,16.1418,-0.0376,16.1418437918,25.49,-9.11,27.0690265802,131.84,46.0518,-8.5676,46.8419902758,16.1418,-0.0376,16.1418437918,29.91,-8.53,31.102556165,134.45,16.1418,-0.0376,16.1418437918,16.1418,-0.0376,16.1418437918,0.0,0.0,0.0,132.88
2020-06-14 13:30:00,41.4228,-9.4758,42.4928128685,16.2028,-0.0158,16.2028077036,25.22,-9.46,26.9358497174,132.24,45.8728,-9.2658,46.799239625,16.2028,-0.0158,16.2028077036,29.67,-9.25,31.0784716484,134.75,16.2028,-0.0158,16.2028077036,16.2028,-0.0158,16.2028077036,0.0,0.0,0.0,133.36
2020-06-14 14:00:00,40.85,-9.053,41.8411198344,15.68,0.097,15.680300029,25.17,-9.15,26.7815496191,132.46,45.55,-8.903,46.4119155929,15.68,0.097,15.680300029,29.87,-9.0,31.1964244746,135.12,15.68,0.097,15.680300029,15.68,0.097,15.680300029,0.0,0.0,0.0,133.59
2020-06-14 14:30:00,40.1794,-8.8316,41.1385627231,15.9994,0.008400000000000001,15.9994022051,24.18,-8.84,25.7452519894,132.89,44.7194,-8.4416,45.5091787107,15.9994,0.008400000000000001,15.9994022051,28.72,-8.45,29.9372827758,135.63,15.9994,0.008400000000000001,15.9994022051,15.9994,0.008400000000000001,15.9994022051,0.0,0.0,0.0,133.98
2020-06-14 15:00:00,39.5604,-8.5858,40.481368675,15.3704,0.06420000000000001,15.3705340766,24.19,-8.65,25.690048657,132.43,44.1504,-8.1858,44.9028411328,15.3704,0.06420000000000001,15.3705340766,28.78,-8.25,29.9391198935,135.24,15.3704,0.06420000000000001,15.3705340766,15.3704,0.06420000000000001,15.3705340766,0.0,0.0,0.0,133.54
2020-06-14 15:30:00,38.2232,-8.489,39.1545162049,15.3732,0.061,15.3733210218,22.85,-8.55,24.3972334497,132.74,42.4732,-8.089,43.2366122544,15.3732,0.061,15.3733210218,27.1,-8.15,28.2989840807,135.37,15.3732,0.061,15.3733210218,15.3732,0.061,15.3733210218,0.0,0.0,0.0,133.84
2020-06-14 16:00:00,37.9292,-8.469,38.8631981911,15.6992,0.081,15.6994089583,22.23,-8.55,23.817543954,132.57,42.0992,-8.109,42.8730512285,15.6992,0.081,15.6994089583,26.4,-8.19,27.6412029405,133.34,15.6992,0.081,15.6994089583,15.6992,0.081,15.6994089583,0.0,0.0,0.0,133.68
2020-06-14 16:30:00,39.2254,-8.3014,40.0942046575,15.0554,0.21860000000000002,15.0569869204,24.17,-8.52,25.6277057108,132.06,44.0254,-7.8514,44.7200215465,15.0554,0.21860000000000002,15.0569869204,28.97,-8.07,30.0730078309,132.8,15.0554,0.21860000000000002,15.0569869204,15.0554,0.21860000000000002,15.0569869204,0.0,0.0,0.0,133.17
2020-06-14 17:00:00,40.5214,-8.1222,41.3274000005,14.1914,0.3578,14.1959097912,26.33,-8.48,27.6618744846,131.58,45.8914,-7.8322,46.5549562431,14.1914,0.3578,14.1959097912,31.7,-8.19,32.7408933904,132.35,14.1914,0.3578,14.1959097912,14.1914,0.3578,14.1959097912,0.0,0.0,0.0,132.69
2020-06-14 17:30:00,40.6852,-8.3144,41.5260730915,13.1052,0.5356000000000001,13.1161402249,27.58,-8.85,28.9651324872,131.16,46.6552,-8.0744,47.3487446761,13.1052,0.5356000000000001,13.1161402249,33.55,-8.61,34.6371852205,131.87,13.1052,0.5356000000000001,13.1161402249,13.1052,0.5356000000000001,13.1161402249,0.0,0.0,0.0,132.28
2020-06-14 18:00:00,42.0966,-8.2638,42.9000480419,11.7966,0.7162000000000001,11.818321116,30.3,-8.98,31.6026960875,131.31,49.3366,-7.2438,49.8655466028,11.7966,0.7162000000000001,11.818321116,37.54,-7.96,38.3746426693,132.13,11.7966,0.7162000000000001,11.818321116,11.7966,0.7162000000000001,11.818321116,0.0,0.0,0.0,132.28
2020-06-14 18:30:00,42.3868,-8.2984,43.1914836142,10.6968,0.8516,10.7306454978,31.69,-9.15,32.9845206119,131.18,50.3568,-7.2784,50.8800787421,10.6968,0.8516,10.7306454978,39.66,-8.13,40.4847193395,132.04,10.6968,0.8516,10.7306454978,10.6968,0.8516,10.7306454978,0.0,0.0,0.0,132.17
2020-06-14 19:00:00,42.3128,-8.4624,43.1507271967,9.3928,0.9676,9.4425071671,32.92,-9.43,34.2439965541,131.3,50.9828,-7.4424,51.5231522095,9.3928,0.9676,9.4425071671,41.59,-8.41,42.4317828991,132.14,9.3928,0.9676,9.4425071671,9.3928,0.9676,9.4425071671,0.0,0.0,0.0,132.27
2020-06-14 19:30:00,41.4042,-9.5018,42.4804894143,8.1442,1.0882,8.2165791471,33.26,-10.59,34.9052388618,131.51,50.544200000000004,-8.7118,51.2894883273,8.1442,1.0882,8.2165791471,42.4,-9.8,43.517812445,132.26,8.1442,1.0882,8.2165791471,8.1442,1.0882,8.2165791471,0.0,0.0,0.0,132.51
2020-06-14 20:00:00,39.0284,-10.807,40.4970030442,7.1684,1.163,7.2621296849,31.86,-11.97,34.0344017136,132.21,48.1884,-10.357,49.2888358917,7.1684,1.163,7.2621296849,41.02,-11.52,42.606933708,132.75,7.1684,1.163,7.2621296849,7.1684,1.163,7.2621296849,0.0,0.0,0.0,133.25
2020-06-14 20:30:00,38.2882,-11.1416,39.876327687,6.8082,1.2684,6.9253466195,31.48,-12.41,33.8378264668,132.17,47.2382,-10.9616,48.4933419533,6.8082,1.2684,6.9253466195,40.43,-12.23,42.2392921342,132.67,6.8082,1.2684,6.9253466195,6.8082,1.2684,6.9253466195,0.0,0.0,0.0,133.25
2020-06-14 21:00:00,38.738,-9.8798,39.9780326184,6.708,1.3102,6.8347558874,32.03,-11.19,33.9284099244,130.81,47.858,-9.4398,48.7800982783,6.708,1.3102,6.8347558874,41.15,-10.75,42.5309887024,131.53,6.708,1.3102,6.8347558874,6.708,1.3102,6.8347558874,0.0,0.0,0.0,131.85
2020-06-14 21:30:00,38.8658,-9.5628,40.02496163,6.5258,1.3172000000000001,6.6574080151,32.34,-10.88,34.1211078366,130.55,48.1258,-9.0328,48.9661526106,6.5258,1.3172000000000001,6.6574080151,41.6,-10.35,42.8681991691,131.2,6.5258,1.3172000000000001,6.6574080151,6.5258,1.3172000000000001,6.6574080151,0.0,0.0,0.0,131.59
2020-06-14 22:00:00,38.4444,-9.721,39.6543784765,6.4744,1.339,6.6114125843,31.97,-11.06,33.8290481687,130.5,47.4044,-9.451,48.337341056,6.4744,1.339,6.6114125843,40.93,-10.79,42.3283474754,131.17,6.4744,1.339,6.6114125843,6.4744,1.339,6.6114125843,0.0,0.0,0.0,131.55
2020-06-14 22:30:00,37.7064,-10.1576,39.0506010033,6.4164,1.3224,6.5512541334000005,31.29,-11.48,33.3294839444,130.38,46.7464,-10.0076,47.8056269776,6.4164,1.3224,6.5512541334000005,40.33,-11.33,41.8912616186,132.61,6.4164,1.3224,6.5512541334000005,6.4164,1.3224,6.5512541334000005,0.0,0.0,0.0,131.46
2020-06-14 23:00:00,35.106,-11.1412,36.831475309,6.396,1.3188,6.5305474074,28.71,-12.46,31.2972155311,130.92,43.596,-11.3412,45.0470202504,6.396,1.3188,6.5305474074,37.2,-12.66,39.2952363525,133.56,6.396,1.3188,6.5305474074,6.396,1.3188,6.5305474074,0.0,0.0,0.0,132.07
2020-06-14 23:30:00,34.416,-10.4744,35.9746314972,6.386,1.3155999999999999,6.520107312,28.03,-11.79,30.4086336424,131.2,42.646,-10.5744,43.9374470282,6.386,1.3155999999999999,6.520107312,36.26,-11.89,38.1596606379,133.98,6.386,1.3155999999999999,6.520107312,6.386,1.3155999999999999,6.520107312,0.0,0.0,0.0,132.32
2020-06-15 00:00:00,34.724,-10.639,36.3172754622,6.394,1.321,6.5290333894,28.33,-11.96,30.7511056712,132.06,42.884,-10.789,44.2203570429,6.394,1.321,6.5290333894,36.49,-12.11,38.4470050849,134.27,6.394,1.321,6.5290333894,6.394,1.321,6.5290333894,0.0,0.0,0.0,133.22
2020-06-15 00:30:00,33.6482,-11.3556,35.5126880791,6.4082,1.3244,6.543627633,27.24,-12.68,30.0466304267,131.97,41.4982,-11.9256,43.1777782962,6.4082,1.3244,6.543627633,35.09,-13.25,37.5082737539,131.67,6.4082,1.3244,6.543627633,6.4082,1.3244,6.543627633,0.0,0.0,0.0,133.15
2020-06-15 01:00:00,32.3736,-11.6678,34.4120260055,6.4036,1.3222,6.5386776798,25.97,-12.99,29.0375791002,132.56,39.9336,-12.3278,41.7931461103,6.4036,1.3222,6.5386776798,33.53,-13.65,36.2019806088,132.26,6.4036,1.3222,6.5386776798,6.4036,1.3222,6.5386776798,0.0,0.0,0.0,133.77
2020-06-15 01:30:00,31.988,-11.8178,34.1012102548,6.378,1.3322,6.5156458498,25.61,-13.15,28.7887929584,132.71,39.428,-12.5478,41.3764965752,6.378,1.3322,6.5156458498,33.05,-13.88,35.846295485,132.41,6.378,1.3322,6.5156458498,6.378,1.3322,6.5156458498,0.0,0.0,0.0,133.92
2020-06-15 02:00:00,31.4366,-12.1308,33.6959363752,6.3766,1.3192,6.5116293046,25.06,-13.45,28.4412745847,132.89,38.7566,-12.9008,40.8473338689,6.3766,1.3192,6.5116293046,32.38,-14.22,35.3648526082,132.57,6.3766,1.3192,6.5116293046,6.3766,1.3192,6.5116293046,0.0,0.0,0.0,134.12
2020-06-15 02:30:00,31.1424,-12.2588,33.4683022456,6.3824,1.3212000000000002,6.5177142619,24.76,-13.58,28.2395821499,133.16,38.3624,-12.8888,40.4696787632,6.3824,1.3212000000000002,6.5177142619,31.98,-14.21,34.9949210601,132.82,6.3824,1.3212000000000002,6.5177142619,6.3824,1.3212000000000002,6.5177142619,0.0,0.0,0.0,134.36
2020-06-15 03:00:00,29.6054,-12.5302,32.1478711768,6.3854,1.3098,6.5183517242,23.22,-13.84,27.0317221057,133.05,36.5054,-13.2902,38.849371233,6.3854,1.3098,6.5183517242,30.12,-14.6,33.4719942639,132.73,6.3854,1.3098,6.5183517242,6.3854,1.3098,6.5183517242,0.0,0.0,0.0,134.28
2020-06-15 03:30:00,29.489,-12.486,32.0234494863,6.379,1.324,6.5149533383,23.11,-13.81,26.9218907211,133.15,36.359,-13.206,38.6830107024,6.379,1.324,6.5149533383,29.98,-14.53,33.3154813863,132.82,6.379,1.324,6.5149533383,6.379,1.324,6.5149533383,0.0,0.0,0.0,134.37
2020-06-15 04:00:00,30.3488,1.0566,30.367187308,6.3888,1.3566,6.5312425311,23.96,-0.30000000000000004,23.9618780566,132.4,36.9688,3.2566,37.1119605653,6.3888,1.3566,6.5312425311,30.58,1.9,30.638968651,133.45,6.3888,1.3566,6.5312425311,6.3888,1.3566,6.5312425311,0.0,0.0,0.0,133.24
2020-06-15 04:30:00,28.0788,2.263,28.1698451973,6.3888,1.313,6.5223258459,21.69,0.9500000000000001,21.7107945502,132.87,34.0688,4.633,34.3823766258,6.3888,1.313,6.5223258459,27.68,3.32,27.878393067,133.95,6.3888,1.313,6.5223258459,6.3888,1.313,6.5223258459,0.0,0.0,0.0,133.68
2020-06-15 05:00:00,28.3882,2.1812,28.4718726585,6.3782,1.3212000000000002,6.5136015138,22.01,0.86,22.026795046,132.55,34.2782,4.3312,34.5507494663,6.3782,1.3212000000000002,6.5136015138,27.9,3.01,28.061897655,133.67,6.3782,1.3212000000000002,6.5136015138,6.3782,1.3212000000000002,6.5136015138,0.0,0.0,0.0,133.38
2020-06-15 05:30:00,28.9084,2.0204,28.9789165898,6.4284,1.3204,6.5626048731,22.48,0.7000000000000001,22.4908959359,132.12,34.8984,4.1404,35.1431534544,6.4284,1.3204,6.5626048731,28.47,2.8200000000000003,28.609321907400002,133.21,6.4284,1.3204,6.5626048731,6.4284,1.3204,6.5626048731,0.0,0.0,0.0,132.94
2020-06-15 06:00:00,28.2558,2.047,28.3298507345,6.7658000000000005,1.2469999999999999,6.8797571643,21.49,0.8,21.5048854914,132.47,33.9758,4.207,34.2352717915,6.7658000000000005,1.2469999999999999,6.8797571643,27.21,2.96,27.3705261184,133.43,6.7658000000000005,1.2469999999999999,6.8797571643,6.7658000000000005,1.2469999999999999,6.8797571643,0.0,0.0,0.0,133.27
2020-06-15 06:30:00,27.542,2.5246,27.6574649807,7.132,1.1746,7.228077833,20.41,1.35,20.454598505,131.66,33.002,4.7446,33.3413142087,7.132,1.1746,7.228077833,25.87,3.5700000000000003,26.1151641772,132.51,7.132,1.1746,7.228077833,7.132,1.1746,7.228077833,0.0,0.0,0.0,132.41
2020-06-15 07:00:00,30.3242,2.5548,30.4316300694,7.1042,1.1748,7.2006814039,23.22,1.38,23.2609716048,131.44,36.2342,4.7448,36.5435408339,7.1042,1.1748,7.2006814039,29.13,3.5700000000000003,29.3479437099,132.11,7.1042,1.1748,7.2006814039,7.1042,1.1748,7.2006814039,0.0,0.0,0.0,132.22
2020-06-15 07:30:00,35.3594,-0.3256,35.3608990796,7.5194,1.1244,7.6030028094,27.84,-1.45,27.8777348434,130.37,42.1494,1.2544,42.1680618445,7.5194,1.1244,7.6030028094,34.63,0.13,34.6302440072,132.98,7.5194,1.1244,7.6030028094,7.5194,1.1244,7.6030028094,0.0,0.0,0.0,131.21
2020-06-15 08:00:00,35.8016,-11.1668,37.502693034,9.1916,0.9432,9.239866709,26.61,-12.11,29.2360086195,130.8,42.3116,-11.7168,43.9039280338,9.1916,0.9432,9.239866709,33.12,-12.66,35.4571572465,132.69,9.1916,0.9432,9.239866709,9.1916,0.9432,9.239866709,0.0,0.0,0.0,131.92
2020-06-15 08:30:00,35.7228,-11.7596,37.6085978468,10.2328,0.8104,10.2648401839,25.49,-12.57,28.4208550188,130.49,41.9428,-12.4096,43.7401033835,10.2328,0.8104,10.2648401839,31.71,-13.22,34.3553853129,132.31,10.2328,0.8104,10.2648401839,10.2328,0.8104,10.2648401839,0.0,0.0,0.0,131.67
2020-06-15 09:00:00,38.8198,-10.0656,40.1035307099,11.0598,0.6944,11.0815778389,27.76,-10.76,29.772389894,129.95,45.1698,-10.2356,46.3149904394,11.0598,0.6944,11.0815778389,34.11,-10.93,35.818389131800004,131.79,11.0598,0.6944,11.0815778389,11.0598,0.6944,11.0815778389,0.0,0.0,0.0,131.09
2020-06-15 09:30:00,40.7706,-8.4354,41.634094172,11.6006,0.6146,11.6168693511,29.17,-9.05,30.541633879,130.07,47.1906,-8.1954,47.8969446783,11.6006,0.6146,11.6168693511,35.59,-8.81,36.6642087055,132.18,11.6006,0.6146,11.6168693511,11.6006,0.6146,11.6168693511,0.0,0.0,0.0,131.15
2020-06-15 10:00:00,41.1352,-8.4018,41.9844604858,12.9352,0.3982,12.9413276861,28.2,-8.8,29.5411577295,130.81,46.8552,-8.1018,47.5504882234,12.9352,0.3982,12.9413276861,33.92,-8.5,34.968791800700004,132.85,12.9352,0.3982,12.9413276861,12.9352,0.3982,12.9413276861,0.0,0.0,0.0,131.9
2020-06-15 10:30:00,41.7162,-7.5102,42.3868428463,14.1762,0.24980000000000002,14.1784007025,27.54,-7.76,28.6123959151,130.46,46.8662,-7.0502,47.3935230014,14.1762,0.24980000000000002,14.1784007025,32.69,-7.3,33.4951653228,132.92,14.1762,0.24980000000000002,14.1784007025,14.1762,0.24980000000000002,14.1784007025,0.0,0.0,0.0,131.53
2020-06-15 11:00:00,41.6104,-7.6546,42.308607745,14.7004,0.1254,14.7009348451,26.91,-7.78,28.0120777523,130.21,46.5004,-7.1346,47.0445503467,14.7004,0.1254,14.7009348451,31.8,-7.26,32.6182096382,132.52,14.7004,0.1254,14.7009348451,14.7004,0.1254,14.7009348451,0.0,0.0,0.0,131.28
2020-06-15 11:30:00,42.4066,-7.5384,43.0714197365,14.3266,0.2016,14.3280183598,28.08,-7.74,29.1272037793,129.84,47.5766,-6.9784,48.085662459,14.3266,0.2016,14.3280183598,33.25,-7.18,34.016391637,132.13,14.3266,0.2016,14.3280183598,14.3266,0.2016,14.3280183598,0.0,0.0,0.0,130.92
2020-06-15 12:00:00,42.5706,-7.9236,43.301725385,15.7606,-0.0236,15.7606176694,26.81,-7.9,27.9497066174,129.84,46.9206,-7.4936,47.5152264576,15.7606,-0.0236,15.7606176694,31.16,-7.47,32.0428853258,132.07,15.7606,-0.0236,15.7606176694,15.7606,-0.0236,15.7606176694,0.0,0.0,0.0,130.92
2020-06-15 12:30:00,41.1152,-8.9114,42.0698552529,15.9852,-0.0614,15.9853179199,25.13,-8.85,26.6428114132,129.77,45.1852,-8.7814,46.0305907522,15.9852,-0.0614,15.9853179199,29.2,-8.72,30.4742251747,131.97,15.9852,-0.0614,15.9853179199,15.9852,-0.0614,15.9853179199,0.0,0.0,0.0,130.92
2020-06-15 13:00:00,41.2084,-8.3806,42.0519522367,16.5384,-0.1306,16.5389156513,24.67,-8.25,26.0129083341,129.68,45.0084,-8.1606,45.7422284429,16.5384,-0.1306,16.5389156513,28.47,-8.03,29.5807674005,131.97,16.5384,-0.1306,16.5389156513,16.5384,-0.1306,16.5389156513,0.0,0.0,0.0,130.82
2020-06-15 13:30:00,41.5474,-7.3298,42.1890082225,16.5874,-0.1198,16.5878326131,24.96,-7.21,25.9804869084,129.68,45.3274,-6.8698,45.845036185,16.5874,-0.1198,16.5878326131,28.74,-6.75,29.5220273694,132.06,16.5874,-0.1198,16.5878326131,16.5874,-0.1198,16.5878326131,0.0,0.0,0.0,130.79
2020-06-15 14:00:00,41.808,-7.1874,42.4213104791,16.948,-0.16740000000000002,16.9488267075,24.86,-7.02,25.832150510600002,129.74,45.368,-6.6674,45.8553120888,16.948,-0.16740000000000002,16.9488267075,28.42,-6.5,29.1538402273,132.12,16.948,-0.16740000000000002,16.9488267075,16.948,-0.16740000000000002,16.9488267075,0.0,0.0,0.0,130.9
2020-06-15 14:30:00,41.7708,-7.7896,42.4909119789,16.6208,-0.15960000000000002,16.6215662559,25.15,-7.63,26.2819215431,129.88,45.3208,-7.4196,45.9241263042,16.6208,-0.15960000000000002,16.6215662559,28.7,-7.26,29.6040132415,132.0,16.6208,-0.15960000000000002,16.6215662559,16.6208,-0.15960000000000002,16.6215662559,0.0,0.0,0.0,131.0
2020-06-15 15:00:00,41.2128,-7.4998000000000005,41.8896393381,16.3928,-0.1198,16.3932377485,24.82,-7.38,25.893952962,130.25,44.8128,-6.9098,45.34239054,16.3928,-0.1198,16.3932377485,28.42,-6.79,29.2198648183,132.42,16.3928,-0.1198,16.3932377485,16.3928,-0.1198,16.3932377485,0.0,0.0,0.0,131.35
2020-06-15 15:30:00,41.5624,-7.3638,42.2096984614,15.8524,0.0262,15.852421651,25.71,-7.39,26.7510037195,130.58,45.7024,-6.6138,46.1784767635,15.8524,0.0262,15.852421651,29.85,-6.64,30.5796026789,132.93,15.8524,0.0262,15.852421651,15.8524,0.0262,15.852421651,0.0,0.0,0.0,131.65
2020-06-15 16:00:00,40.6044,-7.929,41.3713226808,15.6944,0.061,15.694518545,24.91,-7.99,26.1600496941,130.97,44.4844,-7.569,45.1237365957,15.6944,0.061,15.694518545,28.79,-7.63,29.7839050495,133.14,15.6944,0.061,15.694518545,15.6944,0.061,15.694518545,0.0,0.0,0.0,132.08
2020-06-15 16:30:00,40.9082,-7.5412,41.5974821916,14.9382,0.2788,14.9408014738,25.97,-7.82,27.1218233163,130.85,45.2582,-7.1312,45.8165764836,14.9382,0.2788,14.9408014738,30.32,-7.41,31.212345314,133.25,14.9382,0.2788,14.9408014738,14.9382,0.2788,14.9408014738,0.0,0.0,0.0,131.95
2020-06-15 17:00:00,42.4866,-7.4186,43.1294192579,14.3866,0.3614,14.3911385762,28.1,-7.78,29.157132918,130.99,47.8566,-6.7586,48.3314890886,14.3866,0.3614,14.3911385762,33.47,-7.12,34.2189318945,133.89,14.3866,0.3614,14.3911385762,14.3866,0.3614,14.3911385762,0.0,0.0,0.0,132.05
2020-06-15 17:30:00,43.5542,-7.5358,44.2013192029,14.4942,0.5942000000000001,14.5063747118,29.06,-8.13,30.1758264178,130.8,49.9542,-6.7758,50.4116411484,14.4942,0.5942000000000001,14.5063747118,35.46,-7.37,36.2177925887,133.57,14.4942,0.5942000000000001,14.5063747118,14.4942,0.5942000000000001,14.5063747118,0.0,0.0,0.0,131.82
2020-06-15 18:00:00,43.8172,-8.357,44.6070225956,16.2372,0.763,16.2551171278,27.58,-9.12,29.0487658946,130.95,49.6872,-8.007,50.328221634,16.2372,0.763,16.2551171278,33.45,-8.77,34.5805639052,133.8,16.2372,0.763,16.2551171278,16.2372,0.763,16.2551171278,0.0,0.0,0.0,132.03
2020-06-15 18:30:00,44.736,-8.2746,45.4948205971,14.756,0.9154,14.784366512,29.98,-9.19,31.3569210861,131.0,51.746,-7.8346,52.335738011,14.756,0.9154,14.784366512,36.99,-8.75,38.0108221432,133.88,14.756,0.9154,14.784366512,14.756,0.9154,14.784366512,0.0,0.0,0.0,132.03
2020-06-15 19:00:00,46.2406,-7.5636,46.855107868,10.9806,1.0464,11.0303458386,35.26,-8.61,36.2960011572,130.76,55.5506,-6.4836,55.927687502,10.9806,1.0464,11.0303458386,44.57,-7.53,45.2016128031,133.79,10.9806,1.0464,11.0303458386,10.9806,1.0464,11.0303458386,0.0,0.0,0.0,131.68
2020-06-15 19:30:00,43.9598,-8.525,44.7787856137,12.6298,1.135,12.6806968673,31.33,-9.66,32.7854312157,130.29,52.0898,-7.945,52.6922222822,12.6298,1.135,12.6806968673,39.46,-9.08,40.4912089224,132.96,12.6298,1.135,12.6806968673,12.6298,1.135,12.6806968673,0.0,0.0,0.0,131.24
2020-06-15 20:00:00,44.05,-9.1974,44.9999407417,11.59,1.2126000000000001,11.6532612929,32.46,-10.41,34.0884100539,129.83,52.64,-8.7974,53.3700650811,11.59,1.2126000000000001,11.6532612929,41.05,-10.01,42.2528413246,132.19,11.59,1.2126000000000001,11.6532612929,11.59,1.2126000000000001,11.6532612929,0.0,0.0,0.0,130.83
2020-06-15 20:30:00,43.5584,-9.235,44.5266149124,7.3784,1.185,7.4729519977,36.18,-10.42,37.6506148688,130.17,53.4084,-8.285,54.0471869348,7.3784,1.185,7.4729519977,46.03,-9.47,46.9940613269,132.64,7.3784,1.185,7.4729519977,7.3784,1.185,7.4729519977,0.0,0.0,0.0,131.11
2020-06-15 21:00:00,42.7188,-9.5286,43.768597092,7.5488,1.2614,7.6534640131,35.17,-10.79,36.7879463955,129.95,52.3088,-8.6186,53.0140625061,7.5488,1.2614,7.6534640131,44.76,-9.88,45.8374519362,132.46,7.5488,1.2614,7.6534640131,7.5488,1.2614,7.6534640131,0.0,0.0,0.0,130.91
2020-06-15 21:30:00,42.167,-10.269,43.3994037977,9.437,1.321,9.5290088677,32.73,-11.59,34.7214775031,130.18,50.837,-9.769,51.7671124364,9.437,1.321,9.5290088677,41.4,-11.09,42.8596325229,132.75,9.437,1.321,9.5290088677,9.437,1.321,9.5290088677,0.0,0.0,0.0,131.18
2020-06-15 22:00:00,43.1276,-10.5448,44.3980032074,6.6676,1.3452,6.8019447807,36.46,-11.89,38.3497548884,130.02,53.1776,-9.8448,54.0812095723,6.6676,1.3452,6.8019447807,46.51,-11.19,47.8371842817,132.48,6.6676,1.3452,6.8019447807,6.6676,1.3452,6.8019447807,0.0,0.0,0.0,131.02
2020-06-15 22:30:00,40.994,-11.7614,42.6478436261,6.374,1.3286,6.5109948518,34.62,-13.09,37.0120588457,130.19,50.764,-11.3714,52.0220379643,6.374,1.3286,6.5109948518,44.39,-12.7,46.1710093024,132.6,6.374,1.3286,6.5109948518,6.374,1.3286,6.5109948518,0.0,0.0,0.0,131.24
2020-06-15 23:00:00,39.5674,-11.1586,41.1107467303,6.3774,1.3314,6.5148949892,33.19,-12.49,35.462320849,130.26,48.9374,-10.6886,50.0910699498,6.3774,1.3314,6.5148949892,42.56,-12.02,44.2248120403,132.82,6.3774,1.3314,6.5148949892,6.3774,1.3314,6.5148949892,0.0,0.0,0.0,131.3
2020-06-15 23:30:00,39.2252,-10.737,40.6681630276,6.3752,1.313,6.5090048424999996,32.85,-12.05,34.9903558141,130.6,48.4052,-10.207,49.4696496454,6.3752,1.313,6.5090048424999996,42.03,-11.52,43.5801709496,133.38,6.3752,1.313,6.5090048424999996,6.3752,1.313,6.5090048424999996,0.0,0.0,0.0,131.65
2020-06-16 00:00:00,38.9202,-11.9614,40.7167908608,6.3802,1.3186,6.5150332309,32.54,-13.28,35.1455544842,131.57,47.9702,-11.9014,49.4245223548,6.3802,1.3186,6.5150332309,41.59,-13.22,43.6405373477,134.29,6.3802,1.3186,6.5150332309,6.3802,1.3186,6.5150332309,0.0,0.0,0.0,132.67
2020-06-16 00:30:00,37.0444,-12.5568,39.1147133135,6.3744,1.3332,6.5123265889,30.67,-13.89,33.6686946584,131.6,45.6244,-12.8568,47.4012993662,6.3744,1.3332,6.5123265889,39.25,-14.19,41.7362983505,134.11,6.3744,1.3332,6.5123265889,6.3744,1.3332,6.5123265889,0.0,0.0,0.0,132.76
2020-06-16 01:00:00,36.1034,-12.3074,38.1435130307,6.3834,1.3326,6.5210135960999995,29.72,-13.64,32.7005810346,131.43,44.3834,-12.6274,46.1447442979,6.3834,1.3326,6.5210135960999995,38.0,-13.96,40.4831026479,133.97,6.3834,1.3326,6.5210135960999995,6.3834,1.3326,6.5210135960999995,0.0,0.0,0.0,132.6
2020-06-16 01:30:00,35.5152,-12.0554,37.5054942668,6.3752,1.3346,6.5133963644,29.14,-13.39,32.0691705537,131.32,43.6452,-12.3454,45.3576055827,6.3752,1.3346,6.5133963644,37.27,-13.68,39.7013261743,133.97,6.3752,1.3346,6.5133963644,6.3752,1.3346,6.5133963644,0.0,0.0,0.0,132.49
2020-06-16 02:00:00,35.161,-12.157,37.2033408446,6.381,1.343,6.520798264,28.78,-13.5,31.7889666394,131.74,43.221,-12.417,44.9692865187,6.381,1.343,6.520798264,36.84,-13.76,39.3258591769,134.31,6.381,1.343,6.520798264,6.381,1.343,6.520798264,0.0,0.0,0.0,132.9
2020-06-16 02:30:00,34.8944,-12.1386,36.9454295051,6.3744,1.3314,6.5119583322,28.52,-13.47,31.540946403,131.64,42.8244,-12.4286,44.5914715312,6.3744,1.3314,6.5119583322,36.45,-13.76,38.960750762800004,134.31,6.3744,1.3314,6.5119583322,6.3744,1.3314,6.5119583322,0.0,0.0,0.0,132.81
2020-06-16 03:00:00,34.3646,-11.956,36.3850473294,6.3746,1.334,6.5126861709,27.99,-13.29,30.9849027754,131.96,42.1646,-12.186,43.8902277183,6.3746,1.334,6.5126861709,35.79,-13.52,38.2585219265,134.59,6.3746,1.334,6.5126861709,6.3746,1.334,6.5126861709,0.0,0.0,0.0,133.12
2020-06-16 03:30:00,33.5822,-12.279,35.756649701,6.3722,1.331,6.5097230233,27.21,-13.61,30.4239412306,132.03,41.2122,-12.599,43.0950139789,6.3722,1.331,6.5097230233,34.84,-13.93,37.5216004456,134.63,6.3722,1.331,6.5097230233,6.3722,1.331,6.5097230233,0.0,0.0,0.0,133.2
2020-06-16 04:00:00,33.5466,-12.1316,35.6728200472,6.3766,1.3284,6.5134993759,27.17,-13.46,30.3212879014,132.44,41.1666,-12.4316,43.00271659,6.3766,1.3284,6.5134993759,34.79,-13.76,37.4123201633,135.0,6.3766,1.3284,6.5134993759,6.3766,1.3284,6.5134993759,0.0,0.0,0.0,133.62
2020-06-16 04:30:00,33.2326,-12.3836,35.4649016877,6.3726,1.3164,6.5071452819,26.86,-13.7,30.1521077207,132.64,40.8126,-12.7436,42.7559078926,6.3726,1.3164,6.5071452819,34.44,-14.06,37.1994247267,135.13,6.3726,1.3164,6.5071452819,6.3726,1.3164,6.5071452819,0.0,0.0,0.0,133.79
2020-06-16 05:00:00,33.0694,-12.4192,35.3245204497,6.3794,1.3208,6.5146954649,26.69,-13.74,30.0190556147,132.31,40.5894,-12.7992,42.559592491000004,6.3794,1.3208,6.5146954649,34.21,-14.12,37.0094379855,134.91,6.3794,1.3208,6.5146954649,6.3794,1.3208,6.5146954649,0.0,0.0,0.0,133.46
2020-06-16 05:30:00,34.913,-12.9358,37.2324118295,6.383,1.3242,6.5189105409,28.53,-14.26,31.8952739446,132.16,42.833,-13.4458,44.8938239253,6.383,1.3242,6.5189105409,36.45,-14.77,39.328811322,134.69,6.383,1.3242,6.5189105409,6.383,1.3242,6.5189105409,0.0,0.0,0.0,133.24
2020-06-16 06:00:00,31.8854,-13.5004,34.6257062501,6.4854,1.3195999999999999,6.6182896068,25.4,-14.82,29.407352822,132.9,39.2054,-14.3404,41.745783755,6.4854,1.3195999999999999,6.6182896068,32.72,-15.66,36.2744262532,135.21,6.4854,1.3195999999999999,6.6182896068,6.4854,1.3195999999999999,6.6182896068,0.0,0.0,0.0,134.04
2020-06-16 06:30:00,32.457,-13.3278,35.0868508396,6.807,1.2322,6.9176271828,25.65,-14.56,29.494340135,132.4,39.787,-14.0678,42.200810014,6.807,1.2322,6.9176271828,32.98,-15.3,36.3561604133,134.48,6.807,1.2322,6.9176271828,6.807,1.2322,6.9176271828,0.0,0.0,0.0,133.51
2020-06-16 07:00:00,32.0656,-11.3842,34.026500158,7.1556,1.1758,7.2515596253,24.91,-12.56,27.8973421673,131.21,39.2256,-11.2942,40.8191946148,7.1556,1.1758,7.2515596253,32.07,-12.47,34.409094728,133.53,7.1556,1.1758,7.2515596253,7.1556,1.1758,7.2515596253,0.0,0.0,0.0,132.23
2020-06-16 07:30:00,32.0936,-10.6846,33.8254318246,7.6236,1.1254,7.7062184059,24.47,-11.81,27.170885153,130.99,39.2136,-10.3646,40.5602189111,7.6236,1.1254,7.7062184059,31.59,-11.49,33.6147021406,133.11,7.6236,1.1254,7.7062184059,7.6236,1.1254,7.7062184059,0.0,0.0,0.0,131.98
2020-06-16 08:00:00,34.3374,-10.159,35.8086905619,8.7574,0.981,8.8121742924,25.58,-11.14,27.9004659459,130.5,41.3774,-9.749,42.5103779301,8.7574,0.981,8.8121742924,32.62,-10.73,34.3394423368,132.61,8.7574,0.981,8.8121742924,8.7574,0.981,8.8121742924,0.0,0.0,0.0,131.48
2020-06-16 08:30:00,36.4012,-9.0728,37.5148378816,9.7912,0.8872,9.8313133039,26.61,-9.96,28.4129143173,130.72,43.3812,-8.4228,44.1913121923,9.7912,0.8872,9.8313133039,33.59,-9.31,34.8563365832,133.23,9.7912,0.8872,9.8313133039,9.7912,0.8872,9.8313133039,0.0,0.0,0.0,131.68
2020-06-16 09:00:00,37.787,-8.1838,38.6630566748,11.677,0.6262,11.6937784929,26.11,-8.81,27.5562733329,130.5,44.097,-7.2838,44.6945091867,11.677,0.6262,11.6937784929,32.42,-7.91,33.3710128705,133.23,11.677,0.6262,11.6937784929,11.677,0.6262,11.6937784929,0.0,0.0,0.0,131.46
2020-06-16 09:30:00,39.231,-7.476,39.9369745599,12.151,0.594,12.1655101414,27.08,-8.07,28.256880578,130.5,45.971,-6.066,46.3694856236,12.151,0.594,12.1655101414,33.82,-6.66,34.4695227701,132.93,12.151,0.594,12.1655101414,12.151,0.594,12.1655101414,0.0,0.0,0.0,131.35
2020-06-16 10:00:00,40.2544,-6.9332,40.8471049354,12.3144,0.4968,12.3244171302,27.94,-7.43,28.9110446024,130.27,47.1844,-4.9032,47.4384756669,12.3144,0.4968,12.3244171302,34.87,-5.4,35.2856472238,132.93,12.3144,0.4968,12.3244171302,12.3144,0.4968,12.3244171302,0.0,0.0,0.0,131.08
2020-06-16 10:30:00,41.1956,-6.708,41.7381686632,12.5456,0.562,12.5581815308,28.65,-7.27,29.558000609,130.14,48.5056,-4.458,48.7100297204,12.5456,0.562,12.5581815308,35.96,-5.02,36.3087041906,132.61,12.5456,0.562,12.5581815308,12.5456,0.562,12.5581815308,0.0,0.0,0.0,130.9
2020-06-16 11:00:00,40.1442,-6.6584,40.6926416469,17.1842,0.16160000000000002,17.1849598254,22.96,-6.82,23.9514926466,130.18,45.2742,-4.4484,45.4922130501,17.1842,0.16160000000000002,17.1849598254,28.09,-4.61,28.4657724294,132.61,17.1842,0.16160000000000002,17.1849598254,17.1842,0.16160000000000002,17.1849598254,0.0,0.0,0.0,130.97
2020-06-16 11:30:00,40.0196,-6.3576,40.5214444698,18.1196,0.0024000000000000002,18.1196001589,21.9,-6.36,22.804815281,130.06,44.5596,-4.0676,44.7448692245,18.1196,0.0024000000000000002,18.1196001589,26.44,-4.07,26.751420523,132.65,18.1196,0.0024000000000000002,18.1196001589,18.1196,0.0024000000000000002,18.1196001589,0.0,0.0,0.0,130.86
2020-06-16 12:00:00,37.3616,-7.619,38.1305430798,18.2916,-0.049,18.2916656311,19.07,-7.57,20.5175485865,130.96,41.3616,-5.679,41.7496466519,18.2916,-0.049,18.2916656311,23.07,-5.63,23.74703771,133.17,18.2916,-0.049,18.2916656311,18.2916,-0.049,18.2916656311,0.0,0.0,0.0,131.86
2020-06-16 12:30:00,37.7592,-7.329,38.4638976917,18.6792,-0.079,18.6793670567,19.08,-7.25,20.4109994856,130.96,41.6592,-5.359,42.0024740419,18.6792,-0.079,18.6793670567,22.98,-5.28,23.5787785943,133.22,18.6792,-0.079,18.6793670567,18.6792,-0.079,18.6793670567,0.0,0.0,0.0,131.86
2020-06-16 13:00:00,38.4926,-7.2634,39.1718934227,16.9526,-0.16340000000000002,16.9533874586,21.54,-7.1,22.6799823633,131.27,42.6726,-5.2334,42.9923163637,16.9526,-0.16340000000000002,16.9533874586,25.72,-5.07,26.2149442113,133.75,16.9526,-0.16340000000000002,16.9533874586,16.9526,-0.16340000000000002,16.9533874586,0.0,0.0,0.0,132.17
2020-06-16 13:30:00,39.9118,-5.9796,40.3572471237,16.5718,-0.15960000000000002,16.5725685215,23.34,-5.82,24.0546876928,131.1,44.3518,-3.8496,44.5185532492,16.5718,-0.15960000000000002,16.5725685215,27.78,-3.69,28.023998644,133.87,16.5718,-0.15960000000000002,16.5725685215,16.5718,-0.15960000000000002,16.5725685215,0.0,0.0,0.0,131.98
2020-06-16 14:00:00,42.2196,-4.4772,42.4563298461,16.2196,-0.1572,16.2203617716,26.0,-4.32,26.3564489262,130.76,46.5496,-2.7372,46.630006691,16.2196,-0.1572,16.2203617716,30.33,-2.58,30.4395351476,133.67,16.2196,-0.1572,16.2203617716,16.2196,-0.1572,16.2203617716,0.0,0.0,0.0,131.68
2020-06-16 14:30:00,39.671,-4.5152,39.927124515,16.381,-0.13520000000000001,16.3815579247,23.29,-4.38,23.6982805283,130.76,43.001,-3.2452,43.1232805343,16.381,-0.13520000000000001,16.3815579247,26.62,-3.11,26.8010540837,133.63,16.381,-0.13520000000000001,16.3815579247,16.381,-0.13520000000000001,16.3815579247,0.0,0.0,0.0,131.71
2020-06-16 15:00:00,35.4128,-5.0106,35.7655213327,14.6528,0.0994,14.6531371453,20.76,-5.11,21.379656218,131.14,39.1528,-3.9606,39.3526123682,14.6528,0.0994,14.6531371453,24.5,-4.06,24.8341216877,133.92,14.6528,0.0994,14.6531371453,14.6528,0.0994,14.6531371453,0.0,0.0,0.0,132.11
2020-06-16 15:30:00,36.0732,-5.1676,36.4414578194,14.7732,0.1824,14.7743259745,21.3,-5.35,21.9616142394,131.0,39.7932,-4.1676,40.01084423,14.7732,0.1824,14.7743259745,25.02,-4.35,25.3953322483,134.05,14.7732,0.1824,14.7743259745,14.7732,0.1824,14.7743259745,0.0,0.0,0.0,132.0
2020-06-16 16:00:00,36.8358,-5.0158,37.175723413,14.7158,0.20420000000000002,14.7172166961,22.12,-5.22,22.7275779616,131.19,40.4258,-3.9458,40.6179103756,14.7158,0.20420000000000002,14.7172166961,25.71,-4.15,26.0427840294,134.44,14.7158,0.20420000000000002,14.7172166961,14.7158,0.20420000000000002,14.7172166961,0.0,0.0,0.0,132.18
2020-06-16 16:30:00,37.764,-5.486,38.1603969057,12.284,0.5640000000000001,12.2969407578,25.48,-6.05,26.1884115593,131.48,42.924,-4.486,43.1577799707,12.284,0.5640000000000001,12.2969407578,30.64,-5.05,31.0533750179,134.75,12.284,0.5640000000000001,12.2969407578,12.284,0.5640000000000001,12.2969407578,0.0,0.0,0.0,132.47
2020-06-16 17:00:00,39.5028,-5.4294,39.8741719939,10.5128,0.8406,10.5463535025,28.99,-6.27,29.6602933229,131.95,46.3628,-4.2994,46.5617231661,10.5128,0.8406,10.5463535025,35.85,-5.14,36.2165997852,135.08,10.5128,0.8406,10.5463535025,10.5128,0.8406,10.5463535025,0.0,0.0,0.0,132.91
2020-06-16 17:30:00,42.1708,-5.1514,42.4842711436,9.7708,1.1086,9.8334900519,32.4,-6.26,32.9992060511,131.62,50.7908,-3.8214,50.9343544437,9.7708,1.1086,9.8334900519,41.02,-4.93,41.3151945415,134.81,9.7708,1.1086,9.8334900519,9.7708,1.1086,9.8334900519,0.0,0.0,0.0,132.56
2020-06-16 18:00:00,44.4318,-4.6236,44.6717195572,8.9518,1.1864,9.0300757583,35.48,-5.8100000000000005,35.9525590188,131.52,53.9718,-3.0936,54.0603880508,8.9518,1.1864,9.0300757583,45.02,-4.28,45.2229897287,134.85,8.9518,1.1864,9.0300757583,8.9518,1.1864,9.0300757583,0.0,0.0,0.0,132.42
2020-06-16 18:30:00,44.587,-4.8654,44.8516742849,9.057,1.1746,9.1328491808,35.53,-6.04,36.0397350157,131.15,54.417,-3.2454,54.5136910341,9.057,1.1746,9.1328491808,45.36,-4.42,45.5748395499,134.48,9.057,1.1746,9.1328491808,9.057,1.1746,9.1328491808,0.0,0.0,0.0,132.01
2020-06-16 19:00:00,43.69,-4.9028,43.9642303224,9.86,1.1372,9.9253626553,33.83,-6.04,34.3649603521,130.98,52.93,-3.1828,53.0256081138,9.86,1.1372,9.9253626553,43.07,-4.32,43.2861097813,134.21,9.86,1.1372,9.9253626553,9.86,1.1372,9.9253626553,0.0,0.0,0.0,131.82
2020-06-16 19:30:00,42.5874,-5.9726,43.0041694434,7.8774,1.0974,7.9534720418,34.71,-7.07,35.4227186986,130.43,52.0774,-4.1826,52.2450929133,7.8774,1.0974,7.9534720418,44.2,-5.28,44.514249404,133.31,7.8774,1.0974,7.9534720418,7.8774,1.0974,7.9534720418,0.0,0.0,0.0,131.28
2020-06-16 20:00:00,41.212,-7.0914,41.8176625119,7.302,1.1386,7.3902377472000005,33.91,-8.23,34.8944264891,130.56,50.552,-5.4414,50.8440118201,7.302,1.1386,7.3902377472000005,43.25,-6.58,43.747673081,133.4,7.302,1.1386,7.3902377472000005,7.302,1.1386,7.3902377472000005,0.0,0.0,0.0,131.44
2020-06-16 20:30:00,39.6594,-6.0912,40.1244405045,6.7794,1.1988,6.8845759347,32.88,-7.29,33.6784575062,129.51,48.9194,-4.6612,49.1409654138,6.7794,1.1988,6.8845759347,42.14,-5.86,42.5454956488,132.53,6.7794,1.1988,6.8845759347,6.7794,1.1988,6.8845759347,0.0,0.0,0.0,130.37
2020-06-16 21:00:00,37.7412,-6.6782,38.3274905607,6.7412,1.1618,6.8405816039000005,31.0,-7.84,31.976016012,129.72,46.6212,-5.4382,46.9373018896,6.7412,1.1618,6.8405816039000005,39.88,-6.6,40.4224492083,132.69,6.7412,1.1618,6.8405816039000005,6.7412,1.1618,6.8405816039000005,0.0,0.0,0.0,130.61
2020-06-16 21:30:00,38.4476,-6.5304,38.9982572677,6.4576,1.2496,6.5773929425,31.99,-7.78,32.9224619371,129.52,47.5576,-5.2904,47.8509524453,6.4576,1.2496,6.5773929425,41.1,-6.54,41.6170830309,132.28,6.4576,1.2496,6.5773929425,6.4576,1.2496,6.5773929425,0.0,0.0,0.0,130.39
2020-06-16 22:00:00,37.6898,-7.0888,38.3506467935,6.3898,1.2812000000000001,6.5169791683,31.3,-8.37,32.3997978389,129.8,46.6998,-5.9988,47.0835100803,6.3898,1.2812000000000001,6.5169791683,40.31,-7.28,40.9621105413,132.51,6.3898,1.2812000000000001,6.5169791683,6.3898,1.2812000000000001,6.5169791683,0.0,0.0,0.0,130.69
2020-06-16 22:30:00,37.0854,-7.127,37.7640175585,6.3854,1.263,6.5091091679,30.7,-8.39,31.8258087093,130.14,46.0154,-5.987,46.4032456425,6.3854,1.263,6.5091091679,39.63,-7.25,40.2877078028,133.17,6.3854,1.263,6.5091091679,6.3854,1.263,6.5091091679,0.0,0.0,0.0,131.05
2020-06-16 23:00:00,33.9822,-18.232,38.5641769112,6.3922,1.258,6.5148127249000005,27.59,-19.49,33.7797010052,130.28,45.6922,30.198,54.7694837007,6.3922,1.258,6.5148127249000005,39.3,28.94,48.8058766953,132.31,6.3922,1.258,6.5148127249000005,6.3922,1.258,6.5148127249000005,0.0,0.0,0.0,132.63
2020-06-16 23:30:00,33.7744,-21.7716,40.1834874285,6.3744,1.3184,6.5093128608,27.4,-23.09,35.8316633719,130.89,46.3444,41.2684,62.0554933098,6.3744,1.3184,6.5093128608,39.97,39.95,56.511975722,132.69,6.3744,1.3184,6.5093128608,6.3744,1.3184,6.5093128608,0.0,0.0,0.0,133.7
2020-06-17 00:00:00,33.7,-22.7252,40.6463370433,6.38,1.3248,6.516095076,27.32,-24.05,36.3975947007,131.2,46.14,40.4048,61.330640491,6.38,1.3248,6.516095076,39.76,39.08,55.7503721961,132.98,6.38,1.3248,6.516095076,6.38,1.3248,6.516095076,0.0,0.0,0.0,134.02
2020-06-17 00:30:00,31.8244,-24.313,40.0489001642,6.3744,1.327,6.5110601564,25.45,-25.64,36.1263352694,131.96,43.7644,38.797,58.4852965826,6.3744,1.327,6.5110601564,37.39,37.47,52.9340438659,133.62,6.3744,1.327,6.5110601564,6.3744,1.327,6.5110601564,0.0,0.0,0.0,134.89
2020-06-17 01:00:00,29.6468,-24.7278,38.6056581744,6.3768,1.3222,6.5124335759,23.27,-26.05,34.9298640135,131.91,40.9868,38.0722,55.9411314426,6.3768,1.3222,6.5124335759,34.61,36.75,50.481824452,133.5,6.3768,1.3222,6.5124335759,6.3768,1.3222,6.5124335759,0.0,0.0,0.0,134.89
2020-06-17 01:30:00,29.024,-24.1028,37.7271459806,6.374,1.3272,6.5107093193,22.65,-25.43,34.054476945,131.91,40.234,38.9672,56.0108688724,6.374,1.3272,6.5107093193,33.86,37.64,50.6287388743,133.61,6.374,1.3272,6.5107093193,6.374,1.3272,6.5107093193,0.0,0.0,0.0,134.89
2020-06-17 02:00:00,28.6366,-23.8746,37.283392881,6.3766,1.3254000000000001,6.5128882011,22.26,-25.2,33.6236167002,132.0,39.7266,39.3154,55.8918905094,6.3766,1.3254000000000001,6.5128882011,33.35,37.99,50.5515835558,133.72,6.3766,1.3254000000000001,6.5128882011,6.3766,1.3254000000000001,6.5128882011,0.0,0.0,0.0,134.95
2020-06-17 02:30:00,28.5164,-23.8836,37.1969275333,6.3764,1.3264,6.5128959703,22.14,-25.21,33.5518062107,132.07,39.5464,39.3364,55.7787604552,6.3764,1.3264,6.5128959703,33.17,38.01,50.4480822232,133.81,6.3764,1.3264,6.5128959703,6.3764,1.3264,6.5128959703,0.0,0.0,0.0,135.02
2020-06-17 03:00:00,27.6472,-24.2202,36.7557581323,6.3772,1.3198,6.5123384341,21.27,-25.54,33.2370952401,132.24,38.4472,39.0898,54.8288213614,6.3772,1.3198,6.5123384341,32.07,37.77,49.5485398372,133.97,6.3772,1.3198,6.5123384341,6.3772,1.3198,6.5123384341,0.0,0.0,0.0,135.19
2020-06-17 03:30:00,27.5644,-22.565,35.6226805892,6.3744,1.335,6.5126953222,21.19,-23.9,31.940978382,132.1,37.8944,34.285,51.1023167416,6.3744,1.335,6.5126953222,31.52,32.95,45.5983870329,134.09,6.3744,1.335,6.5126953222,6.3744,1.335,6.5126953222,0.0,0.0,0.0,134.84
2020-06-17 04:00:00,28.0072,-12.3448,30.6071452259,6.3772,1.3352,6.5154768728,21.63,-13.68,25.5929541085,131.3,35.4772,3.9352,35.6947827964,6.3772,1.3352,6.5154768728,29.1,2.6,29.2159203175,134.32,6.3772,1.3352,6.5154768728,6.3772,1.3352,6.5154768728,0.0,0.0,0.0,132.78
2020-06-17 04:30:00,28.0842,-12.9252,30.9157416971,6.3742,1.3248,6.5104163216,21.71,-14.25,25.9689545419,131.84,35.3742,3.1748,35.5163818636,6.3742,1.3248,6.5104163216,29.0,1.85,29.0589487078,134.67,6.3742,1.3248,6.5104163216,6.3742,1.3248,6.5104163216,0.0,0.0,0.0,133.33
2020-06-17 05:00:00,28.7088,-12.652,31.37305056,6.3788,1.338,6.5176171597,22.33,-13.99,26.3505028415,131.51,36.0688,3.368,36.2257057549,6.3788,1.338,6.5176171597,29.69,2.03,29.7593178685,134.48,6.3788,1.338,6.5176171597,6.3788,1.338,6.5176171597,0.0,0.0,0.0,133.02
2020-06-17 05:30:00,30.0054,-13.7648,33.0120242972,6.4154,1.3252,6.550840572,23.59,-15.09,28.0035033523,131.89,37.6554,2.2152,37.7205018551,6.4154,1.3252,6.550840572,31.24,0.89,31.2526750855,134.58,6.4154,1.3252,6.550840572,6.4154,1.3252,6.550840572,0.0,0.0,0.0,133.36
2020-06-17 06:00:00,29.8372,-14.5224,33.1837099433,6.6072,1.2976,6.7334135177,23.23,-15.82,28.1052539572,132.57,37.4272,1.1276,37.444182213,6.6072,1.2976,6.7334135177,30.82,-0.17,30.8204688478,135.2,6.6072,1.2976,6.7334135177,6.6072,1.2976,6.7334135177,0.0,0.0,0.0,134.12
2020-06-17 06:30:00,31.6314,-15.0842,35.0439517692,6.9514,1.1758,7.0501395447,24.68,-16.26,29.5548642359,132.63,39.4814,0.44580000000000003,39.4839167713,6.9514,1.1758,7.0501395447,32.53,-0.73,32.5381898698,135.11,6.9514,1.1758,7.0501395447,6.9514,1.1758,7.0501395447,0.0,0.0,0.0,134.21
2020-06-17 07:00:00,29.2436,-15.9028,33.2879435952,7.5136,1.0772,7.5904245468,21.73,-16.98,27.5774056068,133.27,36.5036,-0.33280000000000004,36.5051170221,7.5136,1.0772,7.5904245468,28.99,-1.4100000000000001,29.0242691553,135.49,7.5136,1.0772,7.5904245468,7.5136,1.0772,7.5904245468,0.0,0.0,0.0,134.91
2020-06-17 07:30:00,27.5426,-15.6748,31.6906006538,7.9426,1.0752,8.0150452151,19.6,-16.75,25.7822128608,133.24,34.4126,-0.0548,34.4126436328,7.9426,1.0752,8.0150452151,26.47,-1.13,26.4941087791,135.16,7.9426,1.0752,8.0150452151,7.9426,1.0752,8.0150452151,0.0,0.0,0.0,134.86
2020-06-17 08:00:00,29.5044,-15.4932,33.3248985835,8.5344,0.9968,8.5924148876,20.97,-16.49,26.6769750909,132.78,36.6444,0.1768,36.6448265053,8.5344,0.9968,8.5924148876,28.11,-0.8200000000000001,28.1219576132,134.56,8.5344,0.9968,8.5924148876,8.5344,0.9968,8.5924148876,0.0,0.0,0.0,134.39
2020-06-17 08:30:00,31.5882,-14.781600000000001,34.8756373103,8.4882,0.9984000000000001,8.5467152638,23.1,-15.78,27.9753176926,132.74,39.2882,1.1384,39.3046894632,8.4882,0.9984000000000001,8.5467152638,30.8,0.14,30.8003181802,134.44,8.4882,0.9984000000000001,8.5467152638,8.4882,0.9984000000000001,8.5467152638,0.0,0.0,0.0,134.39
2020-06-17 09:00:00,33.026,-14.2824,35.9819902974,9.166,0.9276000000000001,9.2128170371,23.86,-15.21,28.2956480753,132.47,40.676,1.7276,40.7126709731,9.166,0.9276000000000001,9.2128170371,31.51,0.8,31.5201538702,134.09,9.166,0.9276000000000001,9.2128170371,9.166,0.9276000000000001,9.2128170371,0.0,0.0,0.0,134.11
2020-06-17 09:30:00,33.2282,-14.1394,36.1114373516,10.2482,0.8206,10.2810012936,22.98,-14.96,27.4204668086,132.24,40.1782,1.6506,40.2120906644,10.2482,0.8206,10.2810012936,29.93,0.8300000000000001,29.9415063081,133.76,10.2482,0.8206,10.2810012936,10.2482,0.8206,10.2810012936,0.0,0.0,0.0,133.9
2020-06-17 10:00:00,33.9988,-14.079,36.7985956585,9.0288,0.971,9.0808628687,24.97,-15.05,29.1548177837,132.18,41.8588,1.7610000000000001,41.8958262652,9.0288,0.971,9.0808628687,32.83,0.79,32.8395036503,133.7,9.0288,0.971,9.0808628687,9.0288,0.971,9.0808628687,0.0,0.0,0.0,133.87
2020-06-17 10:30:00,33.806,-14.1824,36.6604160609,10.866,0.7076,10.8890152796,22.94,-14.89,27.3487787662,132.37,40.596,1.6476000000000002,40.6294203966,10.866,0.7076,10.8890152796,29.73,0.9400000000000001,29.7448566983,133.87,10.866,0.7076,10.8890152796,10.866,0.7076,10.8890152796,0.0,0.0,0.0,134.05
2020-06-17 11:00:00,33.9164,-14.0478,36.7105281057,11.9264,0.5822,11.9406019028,21.99,-14.63,26.4120616386,132.21,39.9264,1.7722,39.9657116764,11.9264,0.5822,11.9406019028,28.0,1.19,28.0252760914,133.57,11.9264,0.5822,11.9406019028,11.9264,0.5822,11.9406019028,0.0,0.0,0.0,133.92
2020-06-17 11:30:00,34.0778,-14.0548,36.8623636773,9.9278,0.7952,9.9595961705,24.15,-14.85,28.3503968226,132.21,41.3378,1.7551999999999999,41.3750460529,9.9278,0.7952,9.9595961705,31.41,0.96,31.4246670627,133.66,9.9278,0.7952,9.9595961705,9.9278,0.7952,9.9595961705,0.0,0.0,0.0,133.89
2020-06-17 12:00:00,34.34,-13.7876,37.0045066682,9.68,0.8224,9.7148721947,24.66,-14.61,28.6630022852,132.08,41.89,2.1824,41.9468111989,9.68,0.8224,9.7148721947,32.21,1.3599999999999999,32.2386987951,133.57,9.68,0.8224,9.7148721947,9.68,0.8224,9.7148721947,0.0,0.0,0.0,133.74
2020-06-17 12:30:00,34.4674,-13.456,37.0008864591,11.9674,0.584,11.9816409043,22.5,-14.04,26.5211538211,131.9,41.1274,2.644,41.2123011583,11.9674,0.584,11.9816409043,29.16,2.06,29.2326735007,133.4,11.9674,0.584,11.9816409043,11.9674,0.584,11.9816409043,0.0,0.0,0.0,133.55
2020-06-17 13:00:00,34.591,-13.2538,37.0432246901,12.841,0.4762,12.8498267475,21.75,-13.73,25.7211080632,131.81,40.561,2.8262,40.6593424374,12.841,0.4762,12.8498267475,27.72,2.35,27.8194338548,133.3,12.841,0.4762,12.8498267475,12.841,0.4762,12.8498267475,0.0,0.0,0.0,133.47
