Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-17 13:30:00,34.9162,-13.551,37.4535795811,10.4362,0.8290000000000001,10.4690740488,24.48,-14.38,28.3911042406,131.99,42.5062,2.509,42.5801845867,10.4362,0.8290000000000001,10.4690740488,32.07,1.6800000000000002,32.1139735941,133.14,10.4362,0.8290000000000001,10.4690740488,10.4362,0.8290000000000001,10.4690740488,0.0,0.0,0.0,133.61
2020-06-17 14:00:00,33.7584,-13.3614,36.3064261601,12.8584,0.5086,12.8684546283,20.9,-13.87,25.0835982267,132.14,39.7584,2.7686,39.8546799827,12.8584,0.5086,12.8684546283,26.9,2.26,26.9947698638,133.69,12.8584,0.5086,12.8684546283,12.8584,0.5086,12.8684546283,0.0,0.0,0.0,133.77
2020-06-17 14:30:00,33.1794,-13.309,35.7491547503,13.2694,0.451,13.2770620756,19.91,-13.76,24.2021837858,132.19,38.6994,2.801,38.8006335175,13.2694,0.451,13.2770620756,25.43,2.35,25.5383515521,133.83,13.2694,0.451,13.2770620756,13.2694,0.451,13.2770620756,0.0,0.0,0.0,133.81
2020-06-17 15:00:00,32.4656,-13.2924,35.0813779821,13.1656,0.43760000000000004,13.1728704966,19.3,-13.73,23.6854997836,132.24,37.9056,2.8376,38.0116624882,13.1656,0.43760000000000004,13.1728704966,24.74,2.4,24.8561380749,133.92,13.1656,0.43760000000000004,13.1728704966,13.1656,0.43760000000000004,13.1728704966,0.0,0.0,0.0,133.87
2020-06-17 15:30:00,32.4634,-13.526,35.168523079,13.6534,0.334,13.6574846718,18.81,-13.86,23.364838968,132.45,37.5634,2.574,37.6514872955,13.6534,0.334,13.6574846718,23.91,2.24,24.0146975829,134.11,13.6534,0.334,13.6574846718,13.6534,0.334,13.6574846718,0.0,0.0,0.0,134.08
2020-06-17 16:00:00,32.7946,-13.5656,35.4895941442,14.0646,0.3144,14.0681136092,18.73,-13.88,23.3123851204,132.37,37.5346,2.5144,37.6187241214,14.0646,0.3144,14.0681136092,23.47,2.2,23.5728848468,134.08,14.0646,0.3144,14.0681136092,14.0646,0.3144,14.0681136092,0.0,0.0,0.0,134.0
2020-06-17 16:30:00,33.391,-13.7246,36.1015723502,13.431,0.3854,13.4365283522,19.96,-14.11,24.4436842559,132.2,38.781,2.4554,38.8586534785,13.431,0.3854,13.4365283522,25.35,2.07,25.434374378,133.95,13.431,0.3854,13.4365283522,13.431,0.3854,13.4365283522,0.0,0.0,0.0,133.78
2020-06-17 17:00:00,34.9956,-13.761800000000001,37.6042438908,10.9556,0.7782,10.9832038404,24.04,-14.54,28.0950743014,132.01,42.8256,2.6382,42.9067840161,10.9556,0.7782,10.9832038404,31.87,1.8599999999999999,31.9242306094,133.74,10.9556,0.7782,10.9832038404,10.9556,0.7782,10.9832038404,0.0,0.0,0.0,133.56
2020-06-17 17:30:00,38.1432,-13.4254,40.4369270766,11.943200000000001,0.9846,11.9837165938,26.2,-14.41,29.9013059915,131.86,46.8132,3.1146,46.9166966804,11.943200000000001,0.9846,11.9837165938,34.87,2.13,34.9349939173,133.38,11.943200000000001,0.9846,11.9837165938,11.943200000000001,0.9846,11.9837165938,0.0,0.0,0.0,133.39
2020-06-17 18:00:00,39.678,-13.161200000000001,41.803837975,10.618,1.0788,10.6726629029,29.06,-14.24,32.3614152966,131.8,49.248,3.4388,49.3679131566,10.618,1.0788,10.6726629029,38.63,2.36,38.702021911,133.38,10.618,1.0788,10.6726629029,10.618,1.0788,10.6726629029,0.0,0.0,0.0,133.31
2020-06-17 18:30:00,39.4898,-13.3432,41.6831535549,10.6498,1.0468,10.701122851400001,28.84,-14.39,32.2306949972,131.99,48.9098,3.2468,49.0174483861,10.6498,1.0468,10.701122851400001,38.26,2.2,38.3231992401,133.59,10.6498,1.0468,10.701122851400001,10.6498,1.0468,10.701122851400001,0.0,0.0,0.0,133.5
2020-06-17 19:00:00,39.9894,-13.5344,42.2176751577,9.9294,1.0856,9.9885690527,30.06,-14.62,33.4267557504,131.85,49.7294,2.9656000000000002,49.817747919,9.9294,1.0856,9.9885690527,39.8,1.88,39.8443772696,133.44,9.9294,1.0856,9.9885690527,9.9294,1.0856,9.9885690527,0.0,0.0,0.0,133.36
2020-06-17 19:30:00,40.3068,-13.9084,42.6389694622,8.1168,1.1916,8.203801119,32.19,-15.1,35.5556760588,131.61,50.9068,2.9116,50.9899960855,8.1168,1.1916,8.203801119,42.79,1.72,42.8245548722,133.11,8.1168,1.1916,8.203801119,8.1168,1.1916,8.203801119,0.0,0.0,0.0,133.05
2020-06-17 20:00:00,39.4806,-13.9366,41.8682050716,6.7606,1.2434,6.8739912656,32.72,-15.18,36.0698045462,131.96,50.2606,2.8734,50.3426691775,6.7606,1.2434,6.8739912656,43.5,1.63,43.530528368,133.44,6.7606,1.2434,6.8739912656,6.7606,1.2434,6.8739912656,0.0,0.0,0.0,133.43
2020-06-17 20:30:00,37.826,-14.4606,40.4958668059,6.526,1.3094000000000001,6.6560652311,31.3,-15.77,35.0482938244,132.3,48.346,2.2594,48.3987665583,6.526,1.3094000000000001,6.6560652311,41.82,0.9500000000000001,41.8307889,133.76,6.526,1.3094000000000001,6.6560652311,6.526,1.3094000000000001,6.6560652311,0.0,0.0,0.0,133.78
2020-06-17 21:00:00,36.1462,-14.8694,39.0851228833,6.4262,1.3306,6.5625104038,29.72,-16.2,33.8484622989,132.61,46.3262,1.8206,46.3619606013,6.4262,1.3306,6.5625104038,39.9,0.49,39.9030086585,134.27,6.4262,1.3306,6.5625104038,6.4262,1.3306,6.5625104038,0.0,0.0,0.0,134.14
2020-06-17 21:30:00,34.9088,-15.3928,38.1518362504,6.3788,1.3472,6.5195120431,28.53,-16.74,33.0785202208,131.95,44.8188,0.9672000000000001,44.8292349843,6.3788,1.3472,6.5195120431,38.44,-0.38,38.4418782059,133.57,6.3788,1.3472,6.5195120431,6.3788,1.3472,6.5195120431,0.0,0.0,0.0,133.46
2020-06-17 22:00:00,33.6888,-15.0456,36.8958713788,6.3888,1.3244,6.524630319,27.3,-16.37,31.8318535433,131.07,43.3088,0.9944000000000001,43.3202145516,6.3888,1.3244,6.524630319,36.92,-0.33,36.9214747809,132.85,6.3888,1.3244,6.524630319,6.3888,1.3244,6.524630319,0.0,0.0,0.0,132.59
2020-06-17 22:30:00,32.746,-14.1428,35.669585193,6.376,1.3272,6.5126673368,26.37,-15.47,30.5728278051,130.24,42.086,1.6772,42.1194064042,6.376,1.3272,6.5126673368,35.71,0.35000000000000003,35.7117151646,132.21,6.376,1.3272,6.5126673368,6.376,1.3272,6.5126673368,0.0,0.0,0.0,131.74
2020-06-17 23:00:00,30.9448,-13.7552,33.8642314852,6.3748000000000005,1.3248,6.511003769,24.57,-15.08,28.8286541483,130.01,39.7348,1.9948000000000001,39.7848408075,6.3748000000000005,1.3248,6.511003769,33.36,0.67,33.3667274392,132.02,6.3748000000000005,1.3248,6.511003769,6.3748000000000005,1.3248,6.511003769,0.0,0.0,0.0,131.5
2020-06-17 23:30:00,30.0446,-13.73,33.0331786112,6.3746,1.32,6.5098329595,23.67,-15.05,28.0494456273,130.72,38.4846,2.13,38.5434992854,6.3746,1.32,6.5098329595,32.11,0.81,32.1202148187,132.86,6.3746,1.32,6.5098329595,6.3746,1.32,6.5098329595,0.0,0.0,0.0,132.3
2020-06-18 00:00:00,30.363,-14.277,33.5521161479,6.373,1.313,6.5068500828,23.99,-15.59,28.6106308913,131.28,38.773,1.583,38.8053014162,6.373,1.313,6.5068500828,32.4,0.27,32.4011249805,133.41,6.373,1.313,6.5068500828,6.373,1.313,6.5068500828,0.0,0.0,0.0,132.91
2020-06-18 00:30:00,28.7376,-14.459,32.1700533845,6.3776,1.321,6.5129734193,22.36,-15.78,27.3674624326,131.88,36.7476,1.411,36.7746791524,6.3776,1.321,6.5129734193,30.37,0.09,30.370133355,134.05,6.3776,1.321,6.5129734193,6.3776,1.321,6.5129734193,0.0,0.0,0.0,133.52
2020-06-18 01:00:00,26.563,-14.6324,30.3265576477,6.373,1.3176,6.5077798641,20.19,-15.95,25.7301107654,132.15,34.043,1.2476,34.0658532076,6.373,1.3176,6.5077798641,27.67,-0.07,27.6700885434,134.31,6.373,1.3176,6.5077798641,6.373,1.3176,6.5077798641,0.0,0.0,0.0,133.79
2020-06-18 01:30:00,25.9578,-14.7996,29.880353763,6.3778,1.3304,6.5150822712,19.58,-16.13,25.3683523312,132.25,33.2978,1.0704,33.3150002401,6.3778,1.3304,6.5150822712,26.92,-0.26,26.9212555428,134.42,6.3778,1.3304,6.5150822712,6.3778,1.3304,6.5150822712,0.0,0.0,0.0,133.9
2020-06-18 02:00:00,25.8426,-14.7986,29.7798343971,6.3526,1.3214000000000001,6.4885764787,19.49,-16.12,25.2925779627,132.34,33.1426,1.0814,33.1602376457,6.3526,1.3214000000000001,6.4885764787,26.79,-0.24,26.7910750064,134.53,6.3526,1.3214000000000001,6.4885764787,6.3526,1.3214000000000001,6.4885764787,0.0,0.0,0.0,133.99
2020-06-18 02:30:00,25.851,-15.1458,29.9611324659,6.381,1.3242,6.5169522509,19.47,-16.47,25.5017999365,132.53,33.111,0.6942,33.1182764443,6.381,1.3242,6.5169522509,26.73,-0.63,26.7374232117,134.71,6.381,1.3242,6.5169522509,6.381,1.3242,6.5169522509,0.0,0.0,0.0,134.2
2020-06-18 03:00:00,25.1994,-15.126,29.3905705348,6.3794,1.324,6.5153449916,18.82,-16.45,24.9958976634,131.89,32.2994,0.504,32.3033319699,6.3794,1.324,6.5153449916,25.92,-0.8200000000000001,25.9329674353,134.06,6.3794,1.324,6.5153449916,6.3794,1.324,6.5153449916,0.0,0.0,0.0,133.55
2020-06-18 03:30:00,24.0768,-15.291,28.5220437423,6.3768,1.329,6.5138175627,17.7,-16.62,24.2799176275,132.17,30.9668,0.399,30.9693704043,6.3768,1.329,6.5138175627,24.59,-0.93,24.607580133,134.25,6.3768,1.329,6.5138175627,6.3768,1.329,6.5138175627,0.0,0.0,0.0,133.81
2020-06-18 04:00:00,23.948,-15.4042,28.4744812357,6.378,1.3258,6.5143403074,17.57,-16.73,24.2610346028,132.35,30.828,0.3058,30.8295166624,6.378,1.3258,6.5143403074,24.45,-1.02,24.4712668246,134.45,6.378,1.3258,6.5143403074,6.378,1.3258,6.5143403074,0.0,0.0,0.0,133.98
2020-06-18 04:30:00,23.9908,-14.354,27.9570349043,6.3808,1.316,6.5150951367,17.61,-15.67,23.5724627479,132.12,30.8308,1.526,30.8685423148,6.3808,1.316,6.5150951367,24.45,0.21,24.4509018239,134.32,6.3808,1.316,6.5150951367,6.3808,1.316,6.5150951367,0.0,0.0,0.0,133.72
2020-06-18 05:00:00,24.6362,-11.8298,27.3292246227,6.3762,1.3102,6.5094201339,18.26,-13.14,22.4963819313,132.01,31.5062,4.4902,31.8245586691,6.3762,1.3102,6.5094201339,25.13,3.18,25.3304026814,134.48,6.3762,1.3102,6.5094201339,6.3762,1.3102,6.5094201339,0.0,0.0,0.0,133.53
2020-06-18 05:30:00,26.229,-12.4952,29.0532350013,6.379,1.3348,6.5171567451,19.85,-13.83,24.1927964485,132.12,33.489,3.7648,33.6999531163,6.379,1.3348,6.5171567451,27.11,2.43,27.2186884328,134.36,6.379,1.3348,6.5171567451,6.379,1.3348,6.5171567451,0.0,0.0,0.0,133.6
2020-06-18 06:00:00,25.9812,-12.1248,28.6711270877,6.4112,1.3252,6.5467274634,19.57,-13.45,23.7463133981,133.08,33.2012,4.2852,33.476598102,6.4112,1.3252,6.5467274634,26.79,2.96,26.9530276592,135.79,6.4112,1.3252,6.5467274634,6.4112,1.3252,6.5467274634,0.0,0.0,0.0,134.57
2020-06-18 06:30:00,28.1578,-11.9482,30.5879254622,6.5278,1.3218,6.66027988,21.63,-13.27,25.3761659831,132.67,35.8378,4.4718,36.1157154724,6.5278,1.3218,6.66027988,29.31,3.15,29.4787822001,135.33,6.5278,1.3218,6.66027988,6.5278,1.3218,6.66027988,0.0,0.0,0.0,134.14
2020-06-18 07:00:00,28.9376,-11.2906,31.062233373,6.5776,1.3094000000000001,6.7066646047,22.36,-12.6,25.6657281214,132.55,36.8476,5.2994,37.226727846,6.5776,1.3094000000000001,6.7066646047,30.27,3.99,30.5318358439,135.24,6.5776,1.3094000000000001,6.7066646047,6.5776,1.3094000000000001,6.7066646047,0.0,0.0,0.0,134.02
2020-06-18 07:30:00,28.1008,-10.5958,30.0320818173,6.6808,1.2742,6.8012259395,21.42,-11.87,24.4890444893,132.31,35.5608,5.7942,36.0297550683,6.6808,1.2742,6.8012259395,28.88,4.52,29.2315719728,135.01,6.6808,1.2742,6.8012259395,6.6808,1.2742,6.8012259395,0.0,0.0,0.0,133.79
2020-06-18 08:00:00,30.1562,-10.2392,31.8470974357,6.7362,1.2908,6.8587575464,23.42,-11.53,26.104354043,131.83,38.1362,6.1708,38.6322213066,6.7362,1.2908,6.8587575464,31.4,4.88,31.7769476193,134.43,6.7362,1.2908,6.8587575464,6.7362,1.2908,6.8587575464,0.0,0.0,0.0,133.31
2020-06-18 08:30:00,33.0698,-9.286200000000001,34.3488745446,6.6598,1.3238,6.7900944382,26.41,-10.61,28.4615565281,131.79,41.8598,7.5138,42.5288143084,6.6598,1.3238,6.7900944382,35.2,6.19,35.740118914199996,134.43,6.6598,1.3238,6.7900944382,6.6598,1.3238,6.7900944382,0.0,0.0,0.0,133.26
2020-06-18 09:00:00,35.3138,-8.538,36.3312801101,6.9738,1.202,7.0766298787,28.34,-9.74,29.9670352221,131.53,44.4238,8.432,45.2169506982,6.9738,1.202,7.0766298787,37.45,7.23,38.141518061,134.2,6.9738,1.202,7.0766298787,6.9738,1.202,7.0766298787,0.0,0.0,0.0,132.98
2020-06-18 09:30:00,36.0658,-7.3612,36.8093628725,7.9558,1.1088,8.0326951318,28.11,-8.47,29.3583548585,131.08,46.7458,9.918800000000001,47.7865295986,7.9558,1.1088,8.0326951318,38.79,8.81,39.7778858161,133.75,9.3558,1.2288000000000001,9.4361508614,7.9558,1.1088,8.0326951318,1.4,0.12,1.4051334456,132.4
2020-06-18 10:00:00,8.081,1.0456,8.1483642751,8.081,1.0456,8.1483642751,0.0,0.0,0.0,132.14,48.941,7.3056,49.4832625477,8.081,1.0456,8.1483642751,40.86,6.26,41.3367536219,133.87,41.081,4.1256,41.2876390262,8.081,1.0456,8.1483642751,33.0,3.08,33.1434216701,132.81
2020-06-18 10:30:00,7.9936,1.0836000000000001,8.0667112208,7.9936,1.0836000000000001,8.0667112208,0.0,0.0,0.0,132.17,49.0436,7.1836,49.5669124509,7.9936,1.0836000000000001,8.0667112208,41.05,6.1,41.500753005199996,133.92,41.0736,4.0036,41.2682617749,7.9936,1.0836000000000001,8.0667112208,33.08,2.92,33.2086253856,132.81
2020-06-18 11:00:00,8.148,1.0436,8.2145605458,8.148,1.0436,8.2145605458,0.0,0.0,0.0,132.14,48.018,6.4336,48.4470797155,8.148,1.0436,8.2145605458,39.87,5.39,40.232685717,133.74,40.108,3.2836,40.2421879743,8.148,1.0436,8.2145605458,31.96,2.24,32.0384019577,132.81
2020-06-18 11:30:00,7.416,1.1136,7.4991440152,7.416,1.1136,7.4991440152,0.0,0.0,0.0,132.19,48.306,5.8236,48.6557699863,7.416,1.1136,7.4991440152,40.89,4.71,41.1603717184,133.78,39.976,2.7536,40.0707235892,7.416,1.1136,7.4991440152,32.56,1.6400000000000001,32.6012760486,132.87
2020-06-18 12:00:00,8.1518,1.088,8.2240857996,8.1518,1.088,8.2240857996,0.0,0.0,0.0,132.06,48.9718,6.118,49.3524783495,8.1518,1.088,8.2240857996,40.82,5.03,41.1287405594,133.67,40.8318,3.008,40.9424468643,8.1518,1.088,8.2240857996,32.68,1.92,32.7363528818,132.74
2020-06-18 12:30:00,8.5542,1.0498,8.6183767428,8.5542,1.0498,8.6183767428,0.0,0.0,0.0,132.06,49.7142,6.2198,50.1017723607,8.5542,1.0498,8.6183767428,41.16,5.17,41.4834244006,133.42,41.5942,3.1698,41.7148067918,8.5542,1.0498,8.6183767428,33.04,2.12,33.1079446659,132.74
2020-06-18 13:00:00,8.8172,0.9938,8.8730295999,8.8172,0.9938,8.8730295999,0.0,0.0,0.0,132.01,50.3472,6.7238,50.7941929189,8.8172,0.9938,8.8730295999,41.53,5.73,41.9234278179,133.63,42.3372,3.5538,42.4860918217,8.8172,0.9938,8.8730295999,33.52,2.56,33.6176144305,132.69
2020-06-18 13:30:00,8.624600000000001,1.042,8.6873177195,8.624600000000001,1.042,8.6873177195,0.0,0.0,0.0,132.14,50.3946,6.7219999999999995,50.8409381617,8.624600000000001,1.042,8.6873177195,41.77,5.68,42.1544220693,133.8,42.3446,3.602,42.4975240827,8.624600000000001,1.042,8.6873177195,33.72,2.56,33.8170371263,132.82
2020-06-18 14:00:00,8.9842,0.9550000000000001,9.034814588,8.9842,0.9550000000000001,9.034814588,0.0,0.0,0.0,132.21,48.8742,6.585,49.315815421,8.9842,0.9550000000000001,9.034814588,39.89,5.63,40.2853447298,133.85,41.2242,3.435,41.3670628718,8.9842,0.9550000000000001,9.034814588,32.24,2.48,32.3352439298,132.91
2020-06-18 14:30:00,9.6554,0.8396,9.6918356012,9.6554,0.8396,9.6918356012,0.0,0.0,0.0,132.43,47.8454,6.8596,48.3346295457,9.6554,0.8396,9.6918356012,38.19,6.02,38.6615636,134.11,40.5354,3.6795999999999998,40.7020651727,9.6554,0.8396,9.6918356012,30.88,2.84,31.0103208626,133.08
2020-06-18 15:00:00,10.229800000000001,0.7976000000000001,10.2608466415,10.229800000000001,0.7976000000000001,10.2608466415,0.0,0.0,0.0,133.02,46.7998,6.9876000000000005,47.3185781042,10.229800000000001,0.7976000000000001,10.2608466415,36.57,6.19,37.0901739009,134.8,40.0298,3.7576,40.2057762741,10.229800000000001,0.7976000000000001,10.2608466415,29.8,2.96,29.946645889,133.72
2020-06-18 15:30:00,8.4248,0.9632000000000001,8.479682145,8.4248,0.9632000000000001,8.479682145,0.0,0.0,0.0,133.32,47.5048,6.7032,47.9753990424,8.4248,0.9632000000000001,8.479682145,39.08,5.74,39.4992911329,135.15,39.9448,3.5632,40.1034093473,8.4248,0.9632000000000001,8.479682145,31.52,2.6,31.6270517121,134.02
2020-06-18 16:00:00,7.4884,1.1184,7.5714564728,7.4884,1.1184,7.5714564728,0.0,0.0,0.0,133.5,48.8584,6.8184000000000005,49.3318743727,7.4884,1.1184,7.5714564728,41.37,5.7,41.7608297331,135.33,40.5684,3.6384,40.731229212,7.4884,1.1184,7.5714564728,33.08,2.52,33.1758466358,134.19
2020-06-18 16:30:00,7.0456,1.1954,7.1462899829,7.0456,1.1954,7.1462899829,0.0,0.0,0.0,133.73,53.3056,6.4054,53.6890690972,7.0456,1.1954,7.1462899829,46.26,5.21,46.5524618039,135.59,44.0856,3.1954000000000002,44.2012523411,7.0456,1.1954,7.1462899829,37.04,2.0,37.0939563811,134.44
2020-06-18 17:00:00,7.079,1.2424,7.1871968639,7.079,1.2424,7.1871968639,0.0,0.0,0.0,133.69,53.909,6.0324,54.2454618448,7.079,1.2424,7.1871968639,46.83,4.79,47.0743348333,135.49,44.519,2.9624,44.617453701,7.079,1.2424,7.1871968639,37.44,1.72,37.4794877233,134.44
2020-06-18 17:30:00,8.4724,1.2246000000000001,8.5604443179,8.4724,1.2246000000000001,8.5604443179,0.0,0.0,0.0,133.58,55.1024,6.0746,55.4362268821,8.4724,1.2246000000000001,8.5604443179,46.63,4.85,46.8815464762,135.28,45.8724,3.1846,45.9828093848,8.4724,1.2246000000000001,8.5604443179,37.4,1.96,37.4513230741,134.33
2020-06-18 18:00:00,8.4512,1.2554,8.5439341407,8.4512,1.2554,8.5439341407,0.0,0.0,0.0,133.55,56.9112,6.0954,57.2366891653,8.4512,1.2554,8.5439341407,48.46,4.84,48.7011006036,135.32,47.3712,3.1354,47.4748493689,8.4512,1.2554,8.5439341407,38.92,1.88,38.9653795054,134.28
2020-06-18 18:30:00,8.1196,1.2158,8.2101202062,8.1196,1.2158,8.2101202062,0.0,0.0,0.0,133.66,57.3096,6.0258,57.6255196749,8.1196,1.2158,8.2101202062,49.19,4.8100000000000005,49.4246112782,135.44,47.6796,3.0958,47.7799982608,8.1196,1.2158,8.2101202062,39.56,1.88,39.6046461921,134.38
2020-06-18 19:00:00,8.0578,1.2256,8.1504745997,8.0578,1.2256,8.1504745997,0.0,0.0,0.0,133.73,56.6278,5.8856,56.9328378021,8.0578,1.2256,8.1504745997,48.57,4.66,48.7930374131,135.48,47.1778,2.9856,47.2721759622,8.0578,1.2256,8.1504745997,39.12,1.76,39.1595709885,134.46
2020-06-18 19:30:00,8.7652,1.2576,8.8549584302,8.7652,1.2576,8.8549584302,0.0,0.0,0.0,133.73,50.5952,4.6776,50.8109653992,8.7652,1.2576,8.8549584302,41.83,3.42,41.9695758854,135.23,42.3252,2.3776,42.3919277316,8.7652,1.2576,8.8549584302,33.56,1.12,33.5786837145,134.46
2020-06-18 20:00:00,7.1962,1.2062,7.2965891264,7.1962,1.2062,7.2965891264,0.0,0.0,0.0,133.24,47.8662,3.3162000000000003,47.980936682,7.1962,1.2062,7.2965891264,40.67,2.11,40.7246976662,134.36,39.9562,1.4462000000000002,39.982363773,7.1962,1.2062,7.2965891264,32.76,0.24,32.7608791091,134.02
2020-06-18 20:30:00,6.6562,1.295,6.781004604,6.6562,1.295,6.781004604,0.0,0.0,0.0,133.45,46.6162,1.9649999999999999,46.6575966745,6.6562,1.295,6.781004604,39.96,0.67,39.9656164722,134.71,38.7362,0.375,38.73801512,6.6562,1.295,6.781004604,32.08,-0.92,32.0931893086,134.24
2020-06-18 21:00:00,6.4318,1.332,6.5682779509,6.4318,1.332,6.5682779509,0.0,0.0,0.0,132.67,47.3718,2.052,47.4162223215,6.4318,1.332,6.5682779509,40.94,0.72,40.9463307269,134.03,39.3118,0.492,39.3148786497,6.4318,1.332,6.5682779509,32.88,-0.84,32.8907281768,133.48
2020-06-18 21:30:00,6.3786,1.3564,6.5212237287,6.3786,1.3564,6.5212237287,0.0,0.0,0.0,132.26,44.9286,2.0664,44.9760948385,6.3786,1.3564,6.5212237287,38.55,0.71,38.5565377076,133.6,37.2986,0.5564,37.3027498037,6.3786,1.3564,6.5212237287,30.92,-0.8,30.9303475571,133.04
2020-06-18 22:00:00,6.377,1.3354,6.5153221072,6.377,1.3354,6.5153221072,0.0,0.0,0.0,131.87,43.777,2.3654,43.8408581823,6.377,1.3354,6.5153221072,37.4,1.03,37.4141804668,133.28,36.337,0.6154000000000001,36.3422108045,6.377,1.3354,6.5153221072,29.96,-0.72,29.9686502866,132.62
2020-06-18 22:30:00,6.3734,1.3344,6.5115935776,6.3734,1.3344,6.5115935776,0.0,0.0,0.0,131.91,45.0534,2.3444000000000003,45.1143553974,6.3734,1.3344,6.5115935776,38.68,1.01,38.6931841543,133.36,37.4534,0.4544,37.4561563821,6.3734,1.3344,6.5115935776,31.08,-0.88,31.0924556766,132.62
2020-06-18 23:00:00,6.3772,1.3292,6.5142499553,6.3772,1.3292,6.5142499553,0.0,0.0,0.0,132.35,42.1272,1.1692,42.1434218886,6.3772,1.3292,6.5142499553,35.75,-0.16,35.7503580402,133.76,35.3372,-0.3108,35.3385667576,6.3772,1.3292,6.5142499553,28.96,-1.6400000000000001,29.0063992939,133.13
2020-06-18 23:30:00,6.375,1.3302,6.5123004415,6.375,1.3302,6.5123004415,0.0,0.0,0.0,131.59,39.385,2.2102,39.4469670449,6.375,1.3302,6.5123004415,33.01,0.88,33.0217276956,133.34,33.175,0.6502,33.1813710543,6.375,1.3302,6.5123004415,26.8,-0.68,26.8086254776,132.41
2020-06-19 00:00:00,6.3784,1.3204,6.5136351387,6.3784,1.3204,6.5136351387,0.0,0.0,0.0,132.07,40.4184,2.4504,40.4926106681,6.3784,1.3204,6.5136351387,34.04,1.13,34.0587507111,133.9,33.9384,0.7204,33.9460449938,6.3784,1.3204,6.5136351387,27.56,-0.6000000000000001,27.5665304309,132.9
2020-06-19 00:30:00,6.393,1.327,6.5292708628,6.393,1.327,6.5292708628,0.0,0.0,0.0,132.71,39.693,2.237,39.7559859392,6.393,1.327,6.5292708628,33.3,0.91,33.3124316134,134.47,33.433,0.5670000000000001,33.4378076135,6.393,1.327,6.5292708628,27.04,-0.76,27.0506783649,133.54
2020-06-19 01:00:00,6.4076,1.327,6.5435668225,6.4076,1.327,6.5435668225,0.0,0.0,0.0,132.3,37.7276,1.447,37.7553388378,6.4076,1.327,6.5435668225,31.32,0.12,31.3202298842,133.93,31.8076,-0.073,31.8076837692,6.4076,1.327,6.5435668225,25.4,-1.4,25.438553418,133.15
2020-06-19 01:30:00,6.4462,1.327,6.5813694198,6.4462,1.327,6.5813694198,0.0,0.0,0.0,132.39,37.6062,1.837,37.6510404563,6.4462,1.327,6.5813694198,31.16,0.51,31.1641733406,133.99,31.7662,0.327,31.7678830179,6.4462,1.327,6.5813694198,25.32,-1.0,25.3397395409,133.23
2020-06-19 02:00:00,6.464,1.326,6.5986037917,6.464,1.326,6.5986037917,0.0,0.0,0.0,132.54,37.074,1.646,37.1105213113,6.464,1.326,6.5986037917,30.61,0.32,30.6116726103,134.1,31.344,0.166,31.3444395707,6.464,1.326,6.5986037917,24.88,-1.16,24.9070271209,133.4
2020-06-19 02:30:00,6.4712,1.3268,6.6058177147,6.4712,1.3268,6.6058177147,0.0,0.0,0.0,132.83,35.8412,0.6468,35.8470356889,6.4712,1.3268,6.6058177147,29.37,-0.68,29.3778709235,134.29,30.3512,-0.6732,30.3586649851,6.4712,1.3268,6.6058177147,23.88,-2.0,23.9636057387,133.72
2020-06-19 03:00:00,6.4428,1.315,6.5756290072,6.4428,1.315,6.5756290072,0.0,0.0,0.0,132.69,35.7828,1.385,35.8095936983,6.4428,1.315,6.5756290072,29.34,0.07,29.3400835036,134.22,30.3628,-0.045,30.3628333467,6.4428,1.315,6.5756290072,23.92,-1.3599999999999999,23.9586310126,133.56
2020-06-19 03:30:00,6.5001999999999995,1.3282,6.6345094227,6.5001999999999995,1.3282,6.6345094227,0.0,0.0,0.0,132.88,36.2002,2.0082,36.2558594889,6.5001999999999995,1.3282,6.6345094227,29.7,0.68,29.7077834919,134.49,30.6602,0.4082,30.6629172011,6.5001999999999995,1.3282,6.6345094227,24.16,-0.92,24.1775102109,133.74
2020-06-19 04:00:00,6.5088,1.329,6.6430955465,6.5088,1.329,6.6430955465,0.0,0.0,0.0,132.93,36.5388,2.249,36.6079486784,6.5088,1.329,6.6430955465,30.03,0.92,30.0440892689,134.56,30.7488,0.40900000000000003,30.7515200021,6.5088,1.329,6.6430955465,24.24,-0.92,24.2574524631,133.77
2020-06-19 04:30:00,6.5518,1.3198,6.6834089565,6.5518,1.3198,6.6834089565,0.0,0.0,0.0,132.71,36.5418,1.7698,36.5846325563,6.5518,1.3198,6.6834089565,29.99,0.45,29.9933759354,134.31,30.7118,-0.0002,30.7118000007,6.5518,1.3198,6.6834089565,24.16,-1.32,24.1960327327,133.52
2020-06-19 05:00:00,6.5596,1.318,6.6907007226,6.5596,1.318,6.6907007226,0.0,0.0,0.0,132.67,36.2596,2.178,36.3249539044,6.5596,1.318,6.6907007226,29.7,0.86,29.7124485696,134.31,30.5196,0.358,30.5216996276,6.5596,1.318,6.6907007226,23.96,-0.96,23.9792243411,133.46
2020-06-19 05:30:00,6.561,1.3256000000000001,6.6935742589,6.561,1.3256000000000001,6.6935742589,0.0,0.0,0.0,132.37,35.681,2.4156,35.7626744576,6.561,1.3256000000000001,6.6935742589,29.12,1.09,29.140392928,134.04,30.041,0.6056,30.0471035602,6.561,1.3256000000000001,6.6935742589,23.48,-0.72,23.4910365885,133.12
2020-06-19 06:00:00,6.6342,1.3334000000000001,6.7668726307,6.6342,1.3334000000000001,6.7668726307,0.0,0.0,0.0,133.33,37.3242,1.9634,37.3758056127,6.6342,1.3334000000000001,6.7668726307,30.69,0.63,30.6964655946,134.86,31.3542,0.09340000000000001,31.3543391128,6.6342,1.3334000000000001,6.7668726307,24.72,-1.24,24.7510807845,134.1
2020-06-19 06:30:00,6.6724,1.3452,6.8066500424,6.6724,1.3452,6.8066500424,0.0,0.0,0.0,132.93,41.1024,1.8052000000000001,41.1420227116,6.6724,1.3452,6.8066500424,34.43,0.46,34.4330727644,134.4,34.4724,-0.0548,34.4724435571,6.6724,1.3452,6.8066500424,27.8,-1.4,27.8352294763,133.73
2020-06-19 07:00:00,6.8694,1.287,6.9889216164,6.8694,1.287,6.9889216164,0.0,0.0,0.0,132.81,43.1194,2.147,43.1728185941,6.8694,1.287,6.9889216164,36.25,0.86,36.2601999443,134.24,36.1894,0.127,36.1896228408,6.8694,1.287,6.9889216164,29.32,-1.16,29.3429378216,133.61
2020-06-19 07:30:00,7.206,1.2058,7.3061884482,7.206,1.2058,7.3061884482,0.0,0.0,0.0,131.06,45.806,3.4858000000000002,45.9384418286,7.206,1.2058,7.3061884482,38.6,2.2800000000000002,38.6672781561,132.46,38.446,1.1658,38.463671245,7.206,1.2058,7.3061884482,31.24,-0.04,31.2400256082,131.81
2020-06-19 08:00:00,7.6304,1.1546,7.7172602211,7.6304,1.1546,7.7172602211,0.0,0.0,0.0,131.28,48.4404,5.5046,48.7521586529,7.6304,1.1546,7.7172602211,40.81,4.35,41.0411817569,132.64,40.5904,2.4346,40.6633477387,7.6304,1.1546,7.7172602211,32.96,1.28,32.9848450049,131.94
2020-06-19 08:30:00,7.6194,1.135,7.7034720328,7.6194,1.135,7.7034720328,0.0,0.0,0.0,130.68,52.1394,6.555,52.5498340374,7.6194,1.135,7.7034720328,44.52,5.42,44.8487101264,132.0,43.3394,3.095,43.4497712003,7.6194,1.135,7.7034720328,35.72,1.96,35.7737333808,131.34
2020-06-19 09:00:00,7.3832,1.1748,7.4760816796,7.3832,1.1748,7.4760816796,0.0,0.0,0.0,130.26,56.0732,6.1748,56.4121610407,7.3832,1.1748,7.4760816796,48.69,5.0,48.9460529563,131.67,46.3032,2.8148,46.3886778134,7.3832,1.1748,7.4760816796,38.92,1.6400000000000001,38.9545376048,130.93
2020-06-19 09:30:00,7.4004,1.173,7.492786475,7.4004,1.173,7.492786475,0.0,0.0,0.0,131.07,57.0204,-8.617,57.6678307652,7.4004,1.173,7.492786475,49.62,-9.79,50.5765607767,132.5,46.8404,-9.147,47.7251577385,7.4004,1.173,7.492786475,39.44,-10.32,40.7678304549,132.11
2020-06-19 10:00:00,8.6764,1.1362,8.7504781241,8.6764,1.1362,8.7504781241,0.0,0.0,0.0,132.51,55.8364,-8.4838,56.4772381354,8.6764,1.1362,8.7504781241,47.16,-9.62,48.1311749285,134.14,46.2364,-9.0638,47.1164212924,8.6764,1.1362,8.7504781241,37.56,-10.2,38.9203494332,133.58
2020-06-19 10:30:00,9.1566,1.091,9.2213667403,9.1566,1.091,9.2213667403,0.0,0.0,0.0,132.25,56.0966,-8.939,56.8043506482,9.1566,1.091,9.2213667403,46.94,-10.03,47.9996302069,132.91,46.5966,-9.589,47.5730181149,9.1566,1.091,9.2213667403,37.44,-10.68,38.9334817349,133.31
2020-06-19 11:00:00,9.7752,0.9024000000000001,9.8167642734,9.7752,0.9024000000000001,9.8167642734,0.0,0.0,0.0,132.33,56.5352,-8.8076,57.2171535189,9.7752,0.9024000000000001,9.8167642734,46.76,-9.71,47.7575302963,132.97,47.8152,-9.4576,48.7415587441,9.7752,0.9024000000000001,9.8167642734,38.04,-10.36,39.4255145813,133.43
2020-06-19 11:30:00,11.2444,0.7366,11.2685008284,11.2444,0.7366,11.2685008284,0.0,0.0,0.0,133.21,56.9344,-9.4534,57.7138863266,11.2444,0.7366,11.2685008284,45.69,-10.19,46.8125218291,133.66,48.9244,-9.9834,49.9326064903,11.2444,0.7366,11.2685008284,37.68,-10.72,39.1752574976,134.36
2020-06-19 12:00:00,13.6698,0.4258,13.6764300049,13.6698,0.4258,13.6764300049,0.0,0.0,0.0,133.21,55.3498,-8.5642,56.0084447354,13.6698,0.4258,13.6764300049,41.68,-8.99,42.6385095893,133.73,48.8298,-9.4142,49.7290310551,13.6698,0.4258,13.6764300049,35.16,-9.84,36.5109736929,134.36
2020-06-19 12:30:00,12.5492,0.5934,12.5632218877,12.5492,0.5934,12.5632218877,0.0,0.0,0.0,133.47,56.669200000000004,-8.6466,57.325054908,12.5492,0.5934,12.5632218877,44.12,-9.24,45.0771782613,133.9,49.0692,-9.4066,49.9626912025,12.5492,0.5934,12.5632218877,36.52,-10.0,37.8643684749,134.59
2020-06-19 13:00:00,13.5658,0.4798,13.574282216,13.5658,0.4798,13.574282216,0.0,0.0,0.0,133.82,54.4358,-8.2002,55.0499736756,13.5658,0.4798,13.574282216,40.87,-8.68,41.7815665096,134.32,48.2058,-8.600200000000001,48.9669540985,13.5658,0.4798,13.574282216,34.64,-9.08,35.8102778543,134.96
2020-06-19 13:30:00,12.9394,0.5378000000000001,12.9505714623,12.9394,0.5378000000000001,12.9505714623,0.0,0.0,0.0,132.05,55.2094,6.9878,55.6498625084,12.9394,0.5378000000000001,12.9505714623,42.27,6.45,42.7592726786,133.59,48.5394,3.7378,48.6831028304,12.9394,0.5378000000000001,12.9505714623,35.6,3.2,35.7435308832,132.8
2020-06-19 14:00:00,14.5196,0.2508,14.5217658981,14.5196,0.2508,14.5217658981,0.0,0.0,0.0,132.64,51.1396,5.9208,51.4812058989,14.5196,0.2508,14.5217658981,36.62,5.67,37.0563530316,134.11,46.1996,2.8908,46.2899531734,14.5196,0.2508,14.5217658981,31.68,2.64,31.789809688,133.44
2020-06-19 14:30:00,14.7562,0.243,14.7582006844,14.7562,0.243,14.7582006844,0.0,0.0,0.0,132.88,49.7562,5.743,50.0865399827,14.7562,0.243,14.7582006844,35.0,5.5,35.4295074761,134.34,45.3162,2.923,45.4103722892,14.7562,0.243,14.7582006844,30.56,2.68,30.6772880157,133.66
2020-06-19 15:00:00,13.713799999999999,0.44420000000000004,13.7209920953,13.713799999999999,0.44420000000000004,13.7209920953,0.0,0.0,0.0,132.45,50.5338,5.6342,50.8469188062,13.713799999999999,0.44420000000000004,13.7209920953,36.82,5.19,37.1839817663,134.07,45.1938,2.8842,45.2857391248,13.713799999999999,0.44420000000000004,13.7209920953,31.48,2.44,31.5744200263,133.24
2020-06-19 15:30:00,11.7384,0.7346,11.7613635145,11.7384,0.7346,11.7613635145,0.0,0.0,0.0,132.93,51.1584,5.4246,51.4451958468,11.7384,0.7346,11.7613635145,39.42,4.69,39.6980163232,134.44,44.8984,2.7346,44.9816002352,11.7384,0.7346,11.7613635145,33.16,2.0,33.2202588792,133.72
2020-06-19 16:00:00,13.041,0.546,13.0524249471,13.041,0.546,13.0524249471,0.0,0.0,0.0,132.7,50.301,5.236,50.5727821758,13.041,0.546,13.0524249471,37.26,4.69,37.5540104383,134.25,44.921,2.5460000000000003,44.9930923254,13.041,0.546,13.0524249471,31.88,2.0,31.9426736514,133.5
2020-06-19 16:30:00,13.15,0.5458000000000001,13.1613220324,13.15,0.5458000000000001,13.1613220324,0.0,0.0,0.0,132.95,50.26,4.8958,50.4978856749,13.15,0.5458000000000001,13.1613220324,37.11,4.35,37.3640816828,134.47,44.79,2.2258,44.8452704936,13.15,0.5458000000000001,13.1613220324,31.64,1.6800000000000002,31.6845703774,133.73
2020-06-19 17:00:00,11.2222,0.8424,11.2537731717,11.2222,0.8424,11.2537731717,0.0,0.0,0.0,132.6,53.7222,4.5524000000000004,53.9147393446,11.2222,0.8424,11.2537731717,42.5,3.71,42.6616232696,134.05,46.5822,1.9624000000000001,46.6235173555,11.2222,0.8424,11.2537731717,35.36,1.12,35.37773311,133.36
2020-06-19 17:30:00,10.277,1.0212,10.3276124269,10.277,1.0212,10.3276124269,0.0,0.0,0.0,132.06,56.767,5.1212,56.9975348453,10.277,1.0212,10.3276124269,46.49,4.1,46.670441395,133.42,48.317,2.3812,48.3756405895,10.277,1.0212,10.3276124269,38.04,1.3599999999999999,38.0643034877,132.76
2020-06-19 18:00:00,10.449,1.003,10.4970286272,10.449,1.003,10.4970286272,0.0,0.0,0.0,131.8,58.129,5.303,58.370390182,10.449,1.003,10.4970286272,47.68,4.3,47.8735041542,133.2,49.689,2.523,49.7530124716,10.449,1.003,10.4970286272,39.24,1.52,39.2694283126,132.49
2020-06-19 18:30:00,11.4698,0.9192,11.5065738028,11.4698,0.9192,11.5065738028,0.0,0.0,0.0,131.75,57.2198,4.9592,57.4343031357,11.4698,0.9192,11.5065738028,45.75,4.04,45.9280317453,133.14,49.3498,2.2392,49.4005746594,11.4698,0.9192,11.5065738028,37.88,1.32,37.9029919663,132.44
2020-06-19 19:00:00,10.1012,1.0224,10.152809621,10.1012,1.0224,10.152809621,0.0,0.0,0.0,131.99,56.6912,4.0924,56.8387182755,10.1012,1.0224,10.152809621,46.59,3.07,46.6910376839,133.37,48.2612,1.5024000000000002,48.284579642,10.1012,1.0224,10.152809621,38.16,0.48,38.1630187485,132.71
2020-06-19 19:30:00,8.7326,1.1794,8.8118832902,8.7326,1.1794,8.8118832902,0.0,0.0,0.0,131.78,57.3026,4.6693999999999996,57.4925322378,8.7326,1.1794,8.8118832902,48.57,3.49,48.6952256387,133.24,48.2126,2.0594,48.2565635652,8.7326,1.1794,8.8118832902,39.48,0.88,39.4898062796,132.47
2020-06-19 20:00:00,7.301,1.1696,7.3940898804,7.301,1.1696,7.3940898804,0.0,0.0,0.0,131.75,56.721,4.1996,56.8762558645,7.301,1.1696,7.3940898804,49.42,3.03,49.5127993553,133.28,47.461,1.8496000000000001,47.497026656,7.301,1.1696,7.3940898804,40.16,0.68,40.1657565595,132.47
2020-06-19 20:30:00,6.8644,1.1912,6.9669896512000005,6.8644,1.1912,6.9669896512000005,0.0,0.0,0.0,132.76,54.8144,3.5412,54.9286677865,6.8644,1.1912,6.9669896512000005,47.95,2.35,48.0075514893,134.36,45.7044,1.3912,45.7255685235,6.8644,1.1912,6.9669896512000005,38.84,0.2,38.8405149296,133.5
2020-06-19 21:00:00,6.671,1.282,6.793067422,6.671,1.282,6.793067422,0.0,0.0,0.0,132.84,53.681,2.7119999999999997,53.7494623694,6.671,1.282,6.793067422,47.01,1.43,47.0317445987,134.54,44.751,0.962,44.7613387311,6.671,1.282,6.793067422,38.08,-0.32,38.0813445141,133.65
2020-06-19 21:30:00,6.5,1.3342,6.635517285,6.5,1.3342,6.635517285,0.0,0.0,0.0,132.54,52.51,1.9842,52.5474751976,6.5,1.3342,6.635517285,46.01,0.65,46.0145911641,134.21,43.74,0.5742,43.7437687636,6.5,1.3342,6.635517285,37.24,-0.76,37.2477542947,133.34
2020-06-19 22:00:00,6.4408,1.3584,6.5824885264,6.4408,1.3584,6.5824885264,0.0,0.0,0.0,132.98,52.5408,2.2984,52.5910477857,6.4408,1.3584,6.5824885264,46.1,0.9400000000000001,46.1095825182,134.57,43.7608,0.8384,43.7688305898,6.4408,1.3584,6.5824885264,37.32,-0.52,37.3236225466,133.8
2020-06-19 22:30:00,6.4234,1.3286,6.5593631947,6.4234,1.3286,6.5593631947,0.0,0.0,0.0,132.24,52.3234,2.4786,52.3820737039,6.4234,1.3286,6.5593631947,45.9,1.15,45.914404058,133.94,43.5434,1.0486,43.5560242162,6.4234,1.3286,6.5593631947,37.12,-0.28,37.1210560195,133.09
2020-06-19 23:00:00,6.3836,1.3216,6.518970434,6.3836,1.3216,6.518970434,0.0,0.0,0.0,132.88,49.3936,2.4016,49.4519504521,6.3836,1.3216,6.518970434,43.01,1.08,43.0235575005,134.56,41.1836,1.0816,41.197800518,6.3836,1.3216,6.518970434,34.8,-0.24,34.8008275764,133.76
2020-06-19 23:30:00,6.3974,1.321,6.5323631069,6.3974,1.321,6.5323631069,0.0,0.0,0.0,133.71,44.4174,-1.139,44.4320013477,6.3974,1.321,6.5323631069,38.02,-2.46,38.0995013091,135.34,37.5174,2.721,37.6159426807,6.3974,1.321,6.5323631069,31.12,1.4,31.1514750855,134.44
2020-06-20 00:00:00,6.3946,1.312,6.5278061521,6.3946,1.312,6.5278061521,0.0,0.0,0.0,133.66,38.8446,-21.728,44.508526522,6.3946,1.312,6.5278061521,32.45,-23.04,39.7975388686,134.31,34.6746,9.672,35.9982703634,6.3946,1.312,6.5278061521,28.28,8.36,29.489794845,133.55
2020-06-20 00:30:00,6.3942,1.3192,6.5288653134,6.3942,1.3192,6.5288653134,0.0,0.0,0.0,133.75,36.6342,-22.1308,42.7999639986,6.3942,1.3192,6.5288653134,30.24,-23.45,38.2669583322,134.23,32.8742,9.3992,34.1914899687,6.3942,1.3192,6.5288653134,26.48,8.08,27.6853174083,133.63
2020-06-20 01:00:00,6.3734,1.3088,6.5063956996,6.3734,1.3088,6.5063956996,0.0,0.0,0.0,132.8,34.6634,-22.2512,41.1906203037,6.3734,1.3088,6.5063956996,28.29,-23.56,36.8157262593,133.15,31.1734,8.588799999999999,32.3349401267,6.3734,1.3088,6.5063956996,24.8,7.28,25.846438826300002,132.67
2020-06-20 01:30:00,6.3674,1.32,6.5027826936,6.3674,1.32,6.5027826936,0.0,0.0,0.0,133.06,33.3374,-22.93,40.4619220843,6.3674,1.32,6.5027826936,26.97,-24.25,36.2690418953,133.31,30.1274,8.12,31.2024779586,6.3674,1.32,6.5027826936,23.76,6.8,24.7139151087,132.94
2020-06-20 02:00:00,6.3686,1.3202,6.5039983087,6.3686,1.3202,6.5039983087,0.0,0.0,0.0,132.98,33.2086,-22.4798,40.1017770429,6.3686,1.3202,6.5039983087,26.84,-23.8,35.8723514702,133.34,30.0486,8.4802,31.2223021893,6.3686,1.3202,6.5039983087,23.68,7.16,24.7387954436,132.84
2020-06-20 02:30:00,6.3870000000000005,1.3184,6.5216522109,6.3870000000000005,1.3184,6.5216522109,0.0,0.0,0.0,133.36,32.747,-22.4616,39.7100677859,6.3870000000000005,1.3184,6.5216522109,26.36,-23.78,35.501239415,133.74,29.627,8.5984,30.8494993729,6.3870000000000005,1.3184,6.5216522109,23.24,7.28,24.3535623678,133.22
2020-06-20 03:00:00,6.3834,1.3084,6.5161112728,6.3834,1.3084,6.5161112728,0.0,0.0,0.0,133.62,31.1934,-22.8816,38.685860752,6.3834,1.3084,6.5161112728,24.81,-24.19,34.6510057574,133.96,28.3834,8.4284,29.6083657455,6.3834,1.3084,6.5161112728,22.0,7.12,23.1234599487,133.49
2020-06-20 03:30:00,6.4012,1.2986,6.5315942464,6.4012,1.2986,6.5315942464,0.0,0.0,0.0,133.57,31.2012,-22.3814,38.398462826,6.4012,1.2986,6.5315942464,24.8,-23.68,34.2896835798,133.91,28.4012,8.8586,29.7506799149,6.4012,1.2986,6.5315942464,22.0,7.5600000000000005,23.2627083548,133.44
2020-06-20 04:00:00,6.4346,1.2884,6.5623206048,6.4346,1.2884,6.5623206048,0.0,0.0,0.0,133.65,30.7346,-22.4316,38.0498661722,6.4346,1.2884,6.5623206048,24.3,-23.72,33.9577443303,134.05,28.0346,8.8484,29.3978397118,6.4346,1.2884,6.5623206048,21.6,7.5600000000000005,22.8847897085,133.53
2020-06-20 04:30:00,6.402,1.3118,6.5350151675,6.402,1.3118,6.5350151675,0.0,0.0,0.0,133.61,30.882,-22.4982,38.2082049728,6.402,1.3118,6.5350151675,24.48,-23.81,34.1494729095,134.05,28.122,8.7518,29.452349435,6.402,1.3118,6.5350151675,21.72,7.44,22.9589198352,133.49
2020-06-20 05:00:00,6.4036,1.3262,6.5394877016,6.4036,1.3262,6.5394877016,0.0,0.0,0.0,134.08,30.3036,-23.0638,38.0821092299,6.4036,1.3262,6.5394877016,23.9,-24.39,34.1479443012,134.52,27.6836,8.7662,29.0383878926,6.4036,1.3262,6.5394877016,21.28,7.44,22.543114248,134.0
2020-06-20 05:30:00,6.4248,1.3212000000000002,6.5592396267,6.4248,1.3212000000000002,6.5592396267,0.0,0.0,0.0,133.93,30.5248,-22.8988,38.1591202268,6.4248,1.3212000000000002,6.5592396267,24.1,-24.22,34.1675050304,134.42,27.9048,8.9612,29.3083771042,6.4248,1.3212000000000002,6.5592396267,21.48,7.64,22.7982455465,133.84
2020-06-20 06:00:00,6.5402000000000005,1.2788,6.6640487303,6.5402000000000005,1.2788,6.6640487303,0.0,0.0,0.0,133.83,30.4602,-22.6012,37.9293820867,6.5402000000000005,1.2788,6.6640487303,23.92,-23.88,33.7997159751,134.22,27.9402,9.2388,29.4280512688,6.5402000000000005,1.2788,6.6640487303,21.4,7.96,22.8324681101,133.72
2020-06-20 06:30:00,6.879,1.2146,6.9854057978,6.879,1.2146,6.9854057978,0.0,0.0,0.0,133.46,31.379,-22.9054,38.8496974269,6.879,1.2146,6.9854057978,24.5,-24.12,34.3805817286,133.77,28.759,8.7346,30.056169386,6.879,1.2146,6.9854057978,21.88,7.52,23.1362226822,133.34
2020-06-20 07:00:00,7.36,1.1582,7.450572276,7.36,1.1582,7.450572276,0.0,0.0,0.0,133.65,32.43,-22.3918,39.4093593863,7.36,1.1582,7.450572276,25.07,-23.55,34.3963282924,133.93,29.6,9.0382,30.9491366477,7.36,1.1582,7.450572276,22.24,7.88,23.5947451777,133.48
2020-06-20 07:30:00,7.9094,1.1022,7.9858282726,7.9094,1.1022,7.9858282726,0.0,0.0,0.0,133.69,33.0694,-22.4478,39.9685994401,7.9094,1.1022,7.9858282726,25.16,-23.55,34.4619805003,133.82,30.2694,8.9022,31.5513191674,7.9094,1.1022,7.9858282726,22.36,7.8,23.6814188764,133.48
2020-06-20 08:00:00,8.5896,1.0374,8.6520186616,8.5896,1.0374,8.6520186616,0.0,0.0,0.0,133.36,34.1596,-21.5426,40.3851691456,8.5896,1.0374,8.6520186616,25.57,-22.58,34.1127732675,133.49,31.4696,9.4774,32.865739531,8.5896,1.0374,8.6520186616,22.88,8.44,24.3870457415,133.15
2020-06-20 08:30:00,9.8346,0.9118,9.8767776324,9.8346,0.9118,9.8767776324,0.0,0.0,0.0,131.94,36.0846,-20.1882,41.3480565009,9.8346,0.9118,9.8767776324,26.25,-21.1,33.6789622762,131.93,33.4746,9.7118,34.8549552345,9.8346,0.9118,9.8767776324,23.64,8.8,25.2247814659,131.7
2020-06-20 09:00:00,10.217,0.8614,10.2532482151,10.217,0.8614,10.2532482151,0.0,0.0,0.0,131.26,39.667,-8.3586,40.5380942196,10.217,0.8614,10.2532482151,29.45,-9.22,30.8595349933,132.35,35.777,6.9814,36.4517993378,10.217,0.8614,10.2532482151,25.56,6.12,26.2824656378,131.42
2020-06-20 09:30:00,11.0674,0.7232000000000001,11.0910036065,11.0674,0.7232000000000001,11.0910036065,0.0,0.0,0.0,132.03,42.6774,17.0232,45.9472502877,11.0674,0.7232000000000001,11.0910036065,31.61,16.3,35.5651810061,133.88,36.5074,-1.0368,36.5221194484,11.0674,0.7232000000000001,11.0910036065,25.44,-1.76,25.5008078303,133.22
2020-06-20 10:00:00,12.5914,0.5842,12.6049452042,12.5914,0.5842,12.6049452042,0.0,0.0,0.0,131.23,43.9814,17.5842,47.3663132996,12.5914,0.5842,12.6049452042,31.39,17.0,35.6977884469,133.18,38.1114,-0.4958,38.1146248519,12.5914,0.5842,12.6049452042,25.52,-1.08,25.5428424417,132.43
2020-06-20 10:30:00,14.459,0.2602,14.4613410526,14.459,0.2602,14.4613410526,0.0,0.0,0.0,131.87,43.989,18.0002,47.5293522051,14.459,0.2602,14.4613410526,29.53,17.74,34.4489259629,133.92,38.979,-0.3398,38.9804810776,14.459,0.2602,14.4613410526,24.52,-0.6000000000000001,24.5273398476,133.06
2020-06-20 11:00:00,14.9406,0.1482,14.9413350006,14.9406,0.1482,14.9413350006,0.0,0.0,0.0,131.66,44.5906,18.1982,48.1611471167,14.9406,0.1482,14.9413350006,29.65,18.05,34.7120296151,133.78,39.7006,-0.1718,39.7009717211,14.9406,0.1482,14.9413350006,24.76,-0.32,24.762067765,132.86
2020-06-20 11:30:00,14.9122,0.2346,14.9140452594,14.9122,0.2346,14.9140452594,0.0,0.0,0.0,131.56,45.6122,18.2446,49.1257388545,14.9122,0.2346,14.9140452594,30.7,18.01,35.5928377627,133.68,40.4722,-0.1254,40.4723942707,14.9122,0.2346,14.9140452594,25.56,-0.36,25.5625350856,132.77
2020-06-20 12:00:00,15.1924,0.18380000000000002,15.1935117797,15.1924,0.18380000000000002,15.1935117797,0.0,0.0,0.0,131.56,45.2724,18.1338,48.7690978407,15.1924,0.18380000000000002,15.1935117797,30.08,17.95,35.0286868152,133.71,40.2724,-0.1762,40.2727854537,15.1924,0.18380000000000002,15.1935117797,25.08,-0.36,25.082583599,132.81
2020-06-20 12:30:00,14.4574,0.2592,14.4597233514,14.4574,0.2592,14.4597233514,0.0,0.0,0.0,131.63,46.9974,18.1692,50.387254692,14.4574,0.2592,14.4597233514,32.54,17.91,37.1432322234,133.76,41.3774,-0.18080000000000002,41.3777950041,14.4574,0.2592,14.4597233514,26.92,-0.44,26.9235955994,132.81
2020-06-20 13:00:00,14.1976,0.3062,14.2009015277,14.1976,0.3062,14.2009015277,0.0,0.0,0.0,131.69,47.1876,17.3562,50.278298223,14.1976,0.3062,14.2009015277,32.99,17.05,37.1354628354,133.85,41.3176,-0.8138000000000001,41.3256136095,14.1976,0.3062,14.2009015277,27.12,-1.12,27.1431169912,132.92
2020-06-20 13:30:00,13.7078,0.43620000000000003,13.7147384693,13.7078,0.43620000000000003,13.7147384693,0.0,0.0,0.0,132.01,45.5578,17.0662,48.649443196,13.7078,0.43620000000000003,13.7147384693,31.85,16.63,35.9302017807,133.98,39.5478,-1.1238,39.5637638664,13.7078,0.43620000000000003,13.7147384693,25.84,-1.56,25.887046954,133.2
2020-06-20 14:00:00,13.4802,0.38620000000000004,13.4857310695,13.4802,0.38620000000000004,13.4857310695,0.0,0.0,0.0,132.17,46.9102,17.3362,50.0111057114,13.4802,0.38620000000000004,13.4857310695,33.43,16.95,37.4815607999,134.25,40.7202,-1.0938,40.7348878295,13.4802,0.38620000000000004,13.4857310695,27.24,-1.48,27.2801759525,133.37
2020-06-20 14:30:00,14.804,0.1744,14.8050272327,14.804,0.1744,14.8050272327,0.0,0.0,0.0,132.59,45.094,17.6444,48.4230697846,14.804,0.1744,14.8050272327,30.29,17.47,34.9669129321,134.71,39.844,-0.9456,39.8552191734,14.804,0.1744,14.8050272327,25.04,-1.12,25.0650354079,133.75
2020-06-20 15:00:00,11.6916,0.6534,11.709843812799999,11.6916,0.6534,11.709843812799999,0.0,0.0,0.0,132.72,47.3916,17.3134,50.4551045001,11.6916,0.6534,11.709843812799999,35.7,16.66,39.3960099502,134.83,40.2516,-1.1866,40.2690864326,11.6916,0.6534,11.709843812799999,28.56,-1.8399999999999999,28.6192103315,133.89
2020-06-20 15:30:00,14.3914,0.2622,14.3937883408,14.3914,0.2622,14.3937883408,0.0,0.0,0.0,132.72,44.6314,17.2522,47.8497677194,14.3914,0.2622,14.3937883408,30.24,16.99,34.6859870841,134.94,39.7114,-0.7778,39.7190163876,14.3914,0.2622,14.3937883408,25.32,-1.04,25.3413496089,133.93
2020-06-20 16:00:00,14.9184,0.24780000000000002,14.920457881699999,14.9184,0.24780000000000002,14.920457881699999,0.0,0.0,0.0,132.92,43.6584,17.0978,46.8869987886,14.9184,0.24780000000000002,14.920457881699999,28.74,16.85,33.3153132958,135.07,39.0384,-0.9922000000000001,39.0510068423,14.9184,0.24780000000000002,14.920457881699999,24.12,-1.24,24.151852931,134.14
2020-06-20 16:30:00,12.6524,0.5326000000000001,12.6636048785,12.6524,0.5326000000000001,12.6636048785,0.0,0.0,0.0,133.61,44.6524,16.2726,47.5250916519,12.6524,0.5326000000000001,12.6636048785,32.0,15.74,35.6615703524,135.71,38.6124,-1.8274,38.6556182788,12.6524,0.5326000000000001,12.6636048785,25.96,-2.36,26.0670520006,134.86
2020-06-20 17:00:00,12.165,0.577,12.1786762006,12.165,0.577,12.1786762006,0.0,0.0,0.0,133.38,45.405,17.017,48.4890947946,12.165,0.577,12.1786762006,33.24,16.44,37.083300824,135.57,39.205,-1.183,39.2228442875,12.165,0.577,12.1786762006,27.04,-1.76,27.0972175693,134.6
2020-06-20 17:30:00,11.7612,0.6928000000000001,11.781587214,11.7612,0.6928000000000001,11.781587214,0.0,0.0,0.0,132.98,46.8312,17.1428,49.8702003734,11.7612,0.6928000000000001,11.781587214,35.07,16.45,38.736383414,135.14,40.0412,-1.0272000000000001,40.05437351,11.7612,0.6928000000000001,11.781587214,28.28,-1.72,28.3322572345,134.15
2020-06-20 18:00:00,10.0592,0.8994000000000001,10.0993279479,10.0592,0.8994000000000001,10.0993279479,0.0,0.0,0.0,132.52,48.9992,17.0594,51.8839544464,10.0592,0.8994000000000001,10.0993279479,38.94,16.16,42.1600426945,134.68,40.9792,-1.0606,40.9929226209,10.0592,0.8994000000000001,10.0993279479,30.92,-1.96,30.9820593247,133.66
2020-06-20 18:30:00,9.5214,0.9706,9.5707430391,9.5214,0.9706,9.5707430391,0.0,0.0,0.0,132.33,50.0714,16.9606,52.8659346869,9.5214,0.9706,9.5707430391,40.55,15.99,43.5887898433,134.31,41.5614,-1.0694,41.5751558785,9.5214,0.9706,9.5707430391,32.04,-2.04,32.104878134,133.42
2020-06-20 19:00:00,8.856,1.0248,8.9150968049,8.856,1.0248,8.9150968049,0.0,0.0,0.0,132.33,50.536,16.5848,53.1878076916,8.856,1.0248,8.9150968049,41.68,15.56,44.4897291518,134.41,41.616,-1.4152,41.6400558002,8.856,1.0248,8.9150968049,32.76,-2.44,32.8507412397,133.42
2020-06-20 19:30:00,8.321,1.0782,8.390563523400001,8.321,1.0782,8.390563523400001,0.0,0.0,0.0,132.6,49.841,16.2982,52.4381216696,8.321,1.0782,8.390563523400001,41.52,15.22,44.2217005553,134.64,40.841,-1.6818,40.875612928,8.321,1.0782,8.390563523400001,32.52,-2.76,32.6369116186,133.7
2020-06-20 20:00:00,7.5044,1.1314,7.5892084778,7.5044,1.1314,7.5892084778,0.0,0.0,0.0,132.21,49.0244,16.1514,51.616465564,7.5044,1.1314,7.5892084778,41.52,15.02,44.1532648849,134.32,39.8244,-1.8286,39.8663594189,7.5044,1.1314,7.5892084778,32.32,-2.96,32.4552615149,133.32
2020-06-20 20:30:00,7.0578,1.2266,7.1635946563,7.0578,1.2266,7.1635946563,0.0,0.0,0.0,131.69,49.1678,16.9266,51.9998302343,7.0578,1.2266,7.1635946563,42.11,15.7,44.9415409171,133.98,39.7778,-1.2134,39.7963027479,7.0578,1.2266,7.1635946563,32.72,-2.44,32.8108518634,132.75
2020-06-20 21:00:00,6.8808,1.2912,7.0009003764,6.8808,1.2912,7.0009003764,0.0,0.0,0.0,131.48,48.1908,2.5212,48.2567057939,6.8808,1.2912,7.0009003764,41.31,1.23,41.3283074901,132.83,38.7208,-13.1088,40.8795913639,6.8808,1.2912,7.0009003764,31.84,-14.4,34.9448937615,132.85
2020-06-20 21:30:00,6.6872,1.2986,6.8121219748,6.6872,1.2986,6.8121219748,0.0,0.0,0.0,131.65,46.6772,-0.6814,46.6821733192,6.6872,1.2986,6.8121219748,39.99,-1.98,40.0389872499,132.73,37.5672,-15.5014,40.6397332398,6.6872,1.2986,6.8121219748,30.88,-16.8,35.1541519596,133.12
2020-06-20 22:00:00,6.5969999999999995,1.3272,6.7291803988000005,6.5969999999999995,1.3272,6.7291803988000005,0.0,0.0,0.0,131.59,46.847,-1.5728,46.8733944668,6.5969999999999995,1.3272,6.7291803988000005,40.25,-2.9,40.3543368177,132.68,37.717,-16.2328,41.0618543765,6.5969999999999995,1.3272,6.7291803988000005,31.12,-17.56,35.7324502378,133.12
2020-06-20 22:30:00,6.5283999999999995,1.3178,6.6600753299,6.5283999999999995,1.3178,6.6600753299,0.0,0.0,0.0,132.18,48.0484,-2.3022,48.1035224012,6.5283999999999995,1.3178,6.6600753299,41.52,-3.62,41.6775095225,133.11,38.6884,-16.9222,42.2273980657,6.5283999999999995,1.3178,6.6600753299,32.16,-18.24,36.9724654304,133.69
2020-06-20 23:00:00,6.5964,1.3206,6.7272934617,6.5964,1.3206,6.7272934617,0.0,0.0,0.0,132.79,46.8964,-24.2294,52.7857571445,6.5964,1.3206,6.7272934617,40.3,-25.55,47.7167947373,134.18,39.5964,-12.1194,41.4095973093,6.5964,1.3206,6.7272934617,33.0,-13.44,35.6319182756,133.62
2020-06-20 23:30:00,6.5440000000000005,1.3118,6.6741857361,6.5440000000000005,1.3118,6.6741857361,0.0,0.0,0.0,132.47,44.434,-40.0682,59.8317725564,6.5440000000000005,1.3118,6.6741857361,37.89,-41.38,56.1066529032,134.27,38.984,-6.8482,39.5809310052,6.5440000000000005,1.3118,6.6741857361,32.44,-8.16,33.4505485755,132.57
2020-06-21 00:00:00,6.5208,1.3222,6.6534987398,6.5208,1.3222,6.6534987398,0.0,0.0,0.0,133.08,42.9308,-38.3878,57.5905962591,6.5208,1.3222,6.6534987398,36.41,-39.71,53.8755250554,134.97,37.8408,-5.0378,38.1746718844,6.5208,1.3222,6.6534987398,31.32,-6.36,31.9592240206,133.18
2020-06-21 00:30:00,6.5658,1.309,6.6950138641,6.5658,1.309,6.6950138641,0.0,0.0,0.0,132.41,42.8458,-31.011,52.8908753817,6.5658,1.309,6.6950138641,36.28,-32.32,48.5882784219,134.89,37.8058,0.629,37.8110321816,6.5658,1.309,6.6950138641,31.24,-0.68,31.2473998918,132.3
