Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-21 01:00:00,6.6726,1.2992,6.7979049273,6.6726,1.2992,6.7979049273,0.0,0.0,0.0,132.78,41.6526,-31.3408,52.1266230577,6.6726,1.2992,6.7979049273,34.98,-32.64,47.8431813323,135.28,36.7526,0.4592,36.7554685918,6.6726,1.2992,6.7979049273,30.08,-0.84,30.0917264377,132.7
2020-06-21 01:30:00,6.7086,1.3118,6.8356516295,6.7086,1.3118,6.8356516295,0.0,0.0,0.0,132.35,41.3086,-31.0682,51.6878465909,6.7086,1.3118,6.8356516295,34.6,-32.38,47.388019583,134.78,36.5086,0.5518000000000001,36.5127697826,6.7086,1.3118,6.8356516295,29.8,-0.76,29.8096896998,132.23
2020-06-21 02:00:00,6.6706,1.2928,6.7947212011,6.6706,1.2928,6.7947212011,0.0,0.0,0.0,132.47,40.8006,-31.7872,51.7215143262,6.6706,1.2928,6.7947212011,34.13,-33.08,47.530446032,134.88,36.1106,0.0128,36.1106022686,6.6706,1.2928,6.7947212011,29.44,-1.28,29.467812949,132.38
2020-06-21 02:30:00,6.7974,1.2934,6.9193590975,6.7974,1.2934,6.9193590975,0.0,0.0,0.0,132.66,39.9374,-31.9766,51.1614978897,6.7974,1.2934,6.9193590975,33.14,-33.27,46.9590513107,135.0,35.4374,0.0134,35.4374025335,6.7974,1.2934,6.9193590975,28.64,-1.28,28.6685890828,132.56
2020-06-21 03:00:00,6.8272,1.3022,6.9502794678,6.8272,1.3022,6.9502794678,0.0,0.0,0.0,132.8,39.4072,-31.5078,50.4546219159,6.8272,1.3022,6.9502794678,32.58,-32.81,46.2379984428,135.24,35.0272,0.4622,35.030249338,6.8272,1.3022,6.9502794678,28.2,-0.84,28.2125078644,132.71
2020-06-21 03:30:00,6.8236,1.2968,6.9457330211,6.8236,1.2968,6.9457330211,0.0,0.0,0.0,132.96,38.7136,-31.8432,50.1271604143,6.8236,1.2968,6.9457330211,31.89,-33.14,45.9916481549,135.33,34.5036,0.25680000000000003,34.5045556297,6.8236,1.2968,6.9457330211,27.68,-1.04,27.6995306819,132.86
2020-06-21 04:00:00,6.8266,1.3074,6.950666322,6.8266,1.3074,6.950666322,0.0,0.0,0.0,132.61,38.3666,-31.3826,49.5667588039,6.8266,1.3074,6.950666322,31.54,-32.69,45.4247476603,135.11,34.2266,0.5474,34.2309771161,6.8266,1.3074,6.950666322,27.4,-0.76,27.4105381195,132.52
2020-06-21 04:30:00,6.782,1.2884,6.9032962098,6.782,1.2884,6.9032962098,0.0,0.0,0.0,132.56,38.832,-31.3916,49.9335235544,6.782,1.2884,6.9032962098,32.05,-32.68,45.7731897512,135.02,34.582,0.4884,34.5854486534,6.782,1.2884,6.9032962098,27.8,-0.8,27.8115084093,132.48
2020-06-21 05:00:00,6.6878,1.302,6.8133598789,6.6878,1.302,6.8133598789,0.0,0.0,0.0,132.66,37.8278,-31.308,49.1032923218,6.6878,1.302,6.8133598789,31.14,-32.61,45.0900399201,135.13,33.7678,0.662,33.7742884579,6.6878,1.302,6.8133598789,27.08,-0.64,27.0875617212,132.59
2020-06-21 05:30:00,6.612,1.3064,6.7398238078,6.612,1.3064,6.7398238078,0.0,0.0,0.0,132.92,36.722,-31.6836,48.5010906368,6.612,1.3064,6.7398238078,30.11,-32.99,44.6648877755,135.36,32.812,0.4264,32.8147704694,6.612,1.3064,6.7398238078,26.2,-0.88,26.2147744602,132.84
2020-06-21 06:00:00,6.8582,1.2256,6.9668502639,6.8582,1.2256,6.9668502639,0.0,0.0,0.0,133.67,35.7282,-32.4344,48.2544772907,6.8582,1.2256,6.9668502639,28.87,-33.66,44.3449264291,136.08,32.0982,0.1056,32.0983737065,6.8582,1.2256,6.9668502639,25.24,-1.12,25.2648372249,133.58
2020-06-21 06:30:00,7.1494,1.181,7.2462874191,7.1494,1.181,7.2462874191,0.0,0.0,0.0,132.96,35.7294,-32.139,48.0573131309,7.1494,1.181,7.2462874191,28.58,-33.32,43.8980500706,135.47,32.1494,0.101,32.1495586495,7.1494,1.181,7.2462874191,25.0,-1.08,25.0233171262,132.88
2020-06-21 07:00:00,7.5904,1.1236,7.6731120883,7.5904,1.1236,7.6731120883,0.0,0.0,0.0,132.23,36.7604,-31.1164,48.1617831597,7.5904,1.1236,7.6731120883,29.17,-32.24,43.4776551806,134.83,33.2304,0.6036,33.2358814705,7.5904,1.1236,7.6731120883,25.64,-0.52,25.6452724688,132.11
2020-06-21 07:30:00,8.2532,1.0792,8.3234597903,8.2532,1.0792,8.3234597903,0.0,0.0,0.0,132.26,37.1232,-31.1608,48.4677979166,8.2532,1.0792,8.3234597903,28.87,-32.24,43.2769511403,134.86,33.7332,0.5592,33.7378346501,8.2532,1.0792,8.3234597903,25.48,-0.52,25.4853055701,132.16
2020-06-21 08:00:00,8.8772,1.0142,8.9349472007,8.8772,1.0142,8.9349472007,0.0,0.0,0.0,132.26,38.7272,-30.7558,49.4541732666,8.8772,1.0142,8.9349472007,29.85,-31.77,43.5930659624,134.79,35.2372,0.8542000000000001,35.2475519927,8.8772,1.0142,8.9349472007,26.36,-0.16,26.3604855797,132.16
2020-06-21 08:30:00,9.5734,0.9328000000000001,9.6187371001,9.5734,0.9328000000000001,9.6187371001,0.0,0.0,0.0,132.79,41.3934,-30.4972,51.4149080657,9.5734,0.9328000000000001,9.6187371001,31.82,-31.43,44.725354107,135.06,37.8134,1.1328,37.8303641986,9.5734,0.9328000000000001,9.6187371001,28.24,0.2,28.2407082064,132.7
2020-06-21 09:00:00,10.9932,0.7948000000000001,11.0218942691,10.9932,0.7948000000000001,11.0218942691,0.0,0.0,0.0,133.09,42.5632,-30.2152,52.1975507594,10.9932,0.7948000000000001,11.0218942691,31.57,-31.01,44.2525140529,133.63,39.3532,1.4748,39.3808250965,10.9932,0.7948000000000001,11.0218942691,28.36,0.68,28.3681511558,132.99
2020-06-21 09:30:00,11.9408,0.6902,11.9607307753,11.9408,0.6902,11.9607307753,0.0,0.0,0.0,132.64,44.3008,-29.3398,53.1355318472,11.9408,0.6902,11.9607307753,32.36,-30.03,44.1471460006,133.14,41.0608,1.9302000000000001,41.1061427123,11.9408,0.6902,11.9607307753,29.12,1.24,29.1463891417,132.5
2020-06-21 10:00:00,10.8348,0.8310000000000001,10.8666210038,10.8348,0.8310000000000001,10.8666210038,0.0,0.0,0.0,131.56,47.4848,-28.659,55.4630012895,10.8348,0.8310000000000001,10.8666210038,36.65,-29.49,47.0412861219,131.94,43.1548,2.191,43.2103835211,10.8348,0.8310000000000001,10.8666210038,32.32,1.3599999999999999,32.3486012062,131.41
2020-06-21 10:30:00,12.5148,0.6238,12.5303370058,12.5148,0.6238,12.5303370058,0.0,0.0,0.0,131.16,48.2548,-27.4162,55.4993130181,12.5148,0.6238,12.5303370058,35.74,-28.04,45.426745426,133.18,44.5548,2.7838000000000003,44.6416817053,12.5148,0.6238,12.5303370058,32.04,2.16,32.1127264492,130.97
2020-06-21 11:00:00,14.6174,0.3388,14.6213258017,14.6174,0.3388,14.6213258017,0.0,0.0,0.0,131.56,47.2174,-27.1812,54.4821117083,14.6174,0.3388,14.6213258017,32.6,-27.52,42.6627519037,134.92,44.5374,2.9388,44.6342530373,14.6174,0.3388,14.6213258017,29.92,2.6,30.0327554513,131.34
2020-06-21 11:30:00,12.7304,0.6124,12.745121338,12.7304,0.6124,12.745121338,0.0,0.0,0.0,131.16,50.1604,-26.4676,56.7150736394,12.7304,0.6124,12.745121338,37.43,-27.08,46.1988235781,134.59,46.1304,3.3324,46.2506074978,12.7304,0.6124,12.745121338,33.4,2.7199999999999998,33.5105714663,130.95
2020-06-21 12:00:00,12.7796,0.5874,12.793092469,12.7796,0.5874,12.793092469,0.0,0.0,0.0,131.61,51.1596,-26.5426,57.6351827179,12.7796,0.5874,12.793092469,38.38,-27.13,47.0006521231,134.94,46.8196,3.3474,46.9391098224,12.7796,0.5874,12.793092469,34.04,2.76,34.1517085956,131.38
2020-06-21 12:30:00,11.5474,0.7838,11.57397033,11.5474,0.7838,11.57397033,0.0,0.0,0.0,131.02,53.0174,-26.1262,59.1051861447,11.5474,0.7838,11.57397033,41.47,-26.91,49.4359080022,134.41,47.6674,3.4638,47.7930845751,11.5474,0.7838,11.57397033,36.12,2.68,36.2192876794,130.8
2020-06-21 13:00:00,12.279,0.6452,12.2959393313,12.279,0.6452,12.2959393313,0.0,0.0,0.0,131.53,53.129,-26.5848,59.4091089989,12.279,0.6452,12.2959393313,40.85,-27.23,49.0937409453,134.89,48.239,3.3252,48.3534701551,12.279,0.6452,12.2959393313,35.96,2.68,36.0597282297,131.32
2020-06-21 13:30:00,15.6802,0.16140000000000002,15.6810306421,15.6802,0.16140000000000002,15.6810306421,0.0,0.0,0.0,132.01,48.7902,-27.2586,55.8884146313,15.6802,0.16140000000000002,15.6810306421,33.11,-27.42,42.9898650847,135.53,46.3202,3.3214,46.4391281787,15.6802,0.16140000000000002,15.6810306421,30.64,3.16,30.8025193775,131.89
2020-06-21 14:00:00,15.3806,0.1572,15.3814033235,15.3806,0.1572,15.3814033235,0.0,0.0,0.0,132.87,46.7006,-28.6928,54.8107910197,15.3806,0.1572,15.3814033235,31.32,-28.85,42.5824482622,133.62,44.7806,2.7972,44.867877866,15.3806,0.1572,15.3814033235,29.4,2.64,29.5182926336,132.82
2020-06-21 14:30:00,16.2242,0.0298,16.2242273677,16.2242,0.0298,16.2242273677,0.0,0.0,0.0,132.62,45.1942,-29.0202,53.7092889702,16.2242,0.0298,16.2242273677,28.97,-29.05,41.0263744438,133.13,43.9042,2.5498000000000003,43.9781793357,16.2242,0.0298,16.2242273677,27.68,2.52,27.794474271,132.57
2020-06-21 15:00:00,16.0384,0.1228,16.0388701098,16.0384,0.1228,16.0388701098,0.0,0.0,0.0,133.45,43.2184,-30.2872,52.7744690395,16.0384,0.1228,16.0388701098,27.18,-30.41,40.7862783299,133.71,42.1184,2.3628,42.1846232933,16.0384,0.1228,16.0388701098,26.08,2.24,26.1760195599,133.47
2020-06-21 15:30:00,14.6834,0.2768,14.6860087771,14.6834,0.2768,14.6860087771,0.0,0.0,0.0,133.17,43.8134,-30.2932,53.2662368278,14.6834,0.2768,14.6860087771,29.13,-30.57,42.2265532574,133.63,42.2034,2.2368,42.262634156,14.6834,0.2768,14.6860087771,27.52,1.96,27.5897082261,133.2
2020-06-21 16:00:00,15.7326,0.0954,15.7328892426,15.7326,0.0954,15.7328892426,0.0,0.0,0.0,133.5,42.6426,-30.6846,52.5350931466,15.7326,0.0954,15.7328892426,26.91,-30.78,40.8846731673,133.95,41.6926,1.9754,41.7393711012,15.7326,0.0954,15.7328892426,25.96,1.88,26.0279849393,133.52
2020-06-21 16:30:00,14.8984,0.231,14.9001907223,14.8984,0.231,14.9001907223,0.0,0.0,0.0,132.92,43.7884,-30.619,53.4317053402,14.8984,0.231,14.9001907223,28.89,-30.85,42.2652883582,133.31,42.3784,1.791,42.4162288229,14.8984,0.231,14.9001907223,27.48,1.56,27.5242438588,132.92
2020-06-21 17:00:00,13.4604,0.279,13.4632911712,13.4604,0.279,13.4632911712,0.0,0.0,0.0,134.09,44.8504,-32.221,55.2245527022,13.4604,0.279,13.4632911712,31.39,-32.5,45.1838699095,134.15,42.5404,0.879,42.5494802925,13.4604,0.279,13.4632911712,29.08,0.6000000000000001,29.0861891626,134.08
2020-06-21 17:30:00,12.4924,0.4716,12.5012985054,12.4924,0.4716,12.5012985054,0.0,0.0,0.0,134.53,45.3424,-31.8184,55.3926332315,12.4924,0.4716,12.5012985054,32.85,-32.29,46.0626377881,134.67,42.5724,1.3916,42.5951381301,12.4924,0.4716,12.5012985054,30.08,0.92,30.0940658602,134.53
2020-06-21 18:00:00,11.7358,0.6188,11.7521025812,11.7358,0.6188,11.7521025812,0.0,0.0,0.0,134.25,45.4158,-31.6612,55.362681249,11.7358,0.6188,11.7521025812,33.68,-32.28,46.6512679356,134.37,42.1758,1.4988000000000001,42.2024230001,11.7358,0.6188,11.7521025812,30.44,0.88,30.4527174485,134.22
2020-06-21 18:30:00,10.2874,0.8108000000000001,10.3193020791,10.2874,0.8108000000000001,10.3193020791,0.0,0.0,0.0,134.12,46.1674,-31.7892,56.0533857978,10.2874,0.8108000000000001,10.3193020791,35.88,-32.6,48.4781847845,134.28,42.1274,1.2508,42.1459645921,10.2874,0.8108000000000001,10.3193020791,31.84,0.44,31.8430400559,134.07
2020-06-21 19:00:00,9.0872,0.9774,9.1396123878,9.0872,0.9774,9.1396123878,0.0,0.0,0.0,133.9,46.3572,-31.8526,56.2456942228,9.0872,0.9774,9.1396123878,37.27,-32.83,49.6675125208,134.08,41.8072,1.0974,41.8216003831,9.0872,0.9774,9.1396123878,32.72,0.12,32.7202200482,133.84
2020-06-21 19:30:00,8.2722,1.0678,8.3408326731,8.2722,1.0678,8.3408326731,0.0,0.0,0.0,133.15,45.8822,-31.4822,55.6444533955,8.2722,1.0678,8.3408326731,37.61,-32.55,49.7394672267,133.31,41.0722,1.1878,41.0893718823,8.2722,1.0678,8.3408326731,32.8,0.12,32.8002195115,133.08
2020-06-21 20:00:00,7.5362,1.1438,7.6225054200999995,7.5362,1.1438,7.6225054200999995,0.0,0.0,0.0,133.24,44.4362,-31.7162,54.5938935494,7.5362,1.1438,7.6225054200999995,36.9,-32.86,49.4104199537,133.4,39.6162,1.0638,39.6304803514,7.5362,1.1438,7.6225054200999995,32.08,-0.08,32.0800997505,133.18
2020-06-21 20:30:00,7.0092,1.221,7.1147540815,7.0092,1.221,7.1147540815,0.0,0.0,0.0,131.92,45.6392,-29.509,54.348115493,7.0092,1.221,7.1147540815,38.63,-30.73,49.3620279162,132.31,40.1292,1.941,40.1761144667,7.0092,1.221,7.1147540815,33.12,0.72,33.1278251625,131.79
2020-06-21 21:00:00,6.7608,1.3128,6.8870792416,6.7608,1.3128,6.8870792416,0.0,0.0,0.0,131.16,45.2008,-28.9972,53.7024201362,6.7608,1.3128,6.8870792416,38.44,-30.31,48.9523206804,131.6,39.6408,2.0328,39.6928872782,6.7608,1.3128,6.8870792416,32.88,0.72,32.8878822669,131.03
2020-06-21 21:30:00,6.5725999999999996,1.3334000000000001,6.7064913569,6.5725999999999996,1.3334000000000001,6.7064913569,0.0,0.0,0.0,131.45,45.0826,-28.8766,53.5378263503,6.5725999999999996,1.3334000000000001,6.7064913569,38.51,-30.21,48.9455227779,131.93,39.3326,2.0934,39.388269146,6.5725999999999996,1.3334000000000001,6.7064913569,32.76,0.76,32.768814443,131.28
2020-06-21 22:00:00,6.508,1.338,6.6441183012,6.508,1.338,6.6441183012,0.0,0.0,0.0,131.45,44.838,-29.052,53.4271929639,6.508,1.338,6.6441183012,38.33,-30.39,48.9156518918,131.97,39.068,1.978,39.1180406974,6.508,1.338,6.6441183012,32.56,0.64,32.5662893189,131.31
2020-06-21 22:30:00,6.4836,1.3138,6.6153714484,6.4836,1.3138,6.6153714484,0.0,0.0,0.0,132.09,44.8236,-29.2262,53.5100540403,6.4836,1.3138,6.6153714484,38.34,-30.54,49.0168052815,132.57,39.0836,2.1138,39.1407197098,6.4836,1.3138,6.6153714484,32.6,0.8,32.6098144736,131.97
2020-06-21 23:00:00,6.4358,1.3498,6.5758255512,6.4358,1.3498,6.5758255512,0.0,0.0,0.0,132.2,41.8958,-29.4502,51.2110567913,6.4358,1.3498,6.5758255512,35.46,-30.8,46.9686235694,132.81,36.6758,2.0298,36.7319260818,6.4358,1.3498,6.5758255512,30.24,0.68,30.2476445364,132.12
2020-06-21 23:30:00,6.4518,1.3054000000000001,6.5825369274,6.4518,1.3054000000000001,6.5825369274,0.0,0.0,0.0,133.41,41.9718,-30.5046,51.886054161,6.4518,1.3054000000000001,6.5825369274,35.52,-31.81,47.6817208163,134.05,36.9318,1.6654,36.9693306458,6.4518,1.3054000000000001,6.5825369274,30.48,0.36,30.4821259101,133.36
2020-06-22 00:00:00,6.4584,1.3516,6.5983144151,6.4584,1.3516,6.5983144151,0.0,0.0,0.0,133.35,42.6184,-16.3984,45.6643793467,6.4584,1.3516,6.5983144151,36.16,-17.75,40.281609948,135.3,37.8584,13.3916,40.1571089736,6.4584,1.3516,6.5983144151,31.4,12.04,33.6291778074,133.02
2020-06-22 00:30:00,6.4294,1.3068,6.5608620318,6.4294,1.3068,6.5608620318,0.0,0.0,0.0,133.1,41.0394,-14.2732,43.450622442,6.4294,1.3068,6.5608620318,34.61,-15.58,37.9550852983,132.09,36.6294,15.2268,39.6682288816,6.4294,1.3068,6.5608620318,30.2,13.92,33.2536674669,132.77
2020-06-22 01:00:00,6.4132,1.3152,6.5466697855,6.4132,1.3152,6.5466697855,0.0,0.0,0.0,132.64,39.7132,-14.3448,42.2245371944,6.4132,1.3152,6.5466697855,33.3,-15.66,36.7984456193,131.31,35.5332,15.2352,38.6616039667,6.4132,1.3152,6.5466697855,29.12,13.92,32.2760096666,132.35
2020-06-22 01:30:00,6.3928,1.3276,6.5291970104,6.3928,1.3276,6.5291970104,0.0,0.0,0.0,132.76,39.0028,-14.5024,41.6117533108,6.3928,1.3276,6.5291970104,32.61,-15.83,36.2491517142,132.46,34.9928,15.1676,38.1385912377,6.3928,1.3276,6.5291970104,28.6,13.84,31.7727178567,132.5
2020-06-22 02:00:00,6.3844,1.3174000000000001,6.5189037514,6.3844,1.3174000000000001,6.5189037514,0.0,0.0,0.0,132.76,38.5344,-14.8626,41.30129371,6.3844,1.3174000000000001,6.5189037514,32.15,-16.18,35.9918726937,133.45,34.5844,14.8774,37.6486089268,6.3844,1.3174000000000001,6.5189037514,28.2,13.56,31.2907909775,132.47
2020-06-22 02:30:00,6.4022,1.321,6.5370640076,6.4022,1.321,6.5370640076,0.0,0.0,0.0,132.69,38.0022,-14.719,40.7531123454,6.4022,1.321,6.5370640076,31.6,-16.04,35.4378554656,133.45,34.2022,15.001,37.3472955626,6.4022,1.321,6.5370640076,27.8,13.68,30.9835827496,132.41
2020-06-22 03:00:00,6.414,1.312,6.5468114376,6.414,1.312,6.5468114376,0.0,0.0,0.0,132.88,37.404,-14.638,40.1662826261,6.414,1.312,6.5468114376,30.99,-15.95,34.8537315075,133.64,33.694,15.152,36.9441299803,6.414,1.312,6.5468114376,27.28,13.84,30.5899329846,132.58
2020-06-22 03:30:00,6.4176,1.3284,6.5536429808,6.4176,1.3284,6.5536429808,0.0,0.0,0.0,132.79,37.1176,-14.8616,39.9822883827,6.4176,1.3284,6.5536429808,30.7,-16.19,34.7074358027,133.58,33.4576,14.8884,36.6206970485,6.4176,1.3284,6.5536429808,27.04,13.56,30.249548757,132.48
2020-06-22 04:00:00,6.4176,1.3155999999999999,6.5510604577,6.4176,1.3155999999999999,6.5510604577,0.0,0.0,0.0,133.07,36.5476,-14.9144,39.4736164181,6.4176,1.3155999999999999,6.5510604577,30.13,-16.23,34.2232347974,133.77,33.0176,14.9956,36.2633413949,6.4176,1.3155999999999999,6.5510604577,26.6,13.68,29.9115763543,132.75
2020-06-22 04:30:00,6.4382,1.3126,6.5706421299999995,6.4382,1.3126,6.5706421299999995,0.0,0.0,0.0,132.98,36.4582,-14.9574,39.4071587659,6.4382,1.3126,6.5706421299999995,30.02,-16.27,34.1454726135,133.72,32.9182,14.8726,36.1220448203,6.4382,1.3126,6.5706421299999995,26.48,13.56,29.7500252101,132.65
2020-06-22 05:00:00,6.4508,1.2678,6.5742024216,6.4508,1.2678,6.5742024216,0.0,0.0,0.0,133.05,35.4308,-14.5722,38.3104502907,6.4508,1.2678,6.5742024216,28.98,-15.84,33.0264439503,133.81,32.0108,15.3078,35.4826726372,6.4508,1.2678,6.5742024216,25.56,14.04,29.1622221376,132.69
2020-06-22 05:30:00,6.4998000000000005,1.2594,6.6206863995,6.4998000000000005,1.2594,6.6206863995,0.0,0.0,0.0,132.62,35.5998,-14.3206,38.3721949385,6.4998000000000005,1.2594,6.6206863995,29.1,-15.58,33.0082777497,133.42,32.2198,15.3394,35.6849086366,6.4998000000000005,1.2594,6.6206863995,25.72,14.08,29.3217461963,132.28
2020-06-22 06:00:00,6.6676,1.2946,6.7921188829,6.6676,1.2946,6.7921188829,0.0,0.0,0.0,132.62,34.9376,-15.455400000000001,38.2034721317,6.6676,1.2946,6.7921188829,28.27,-16.75,32.8596317691,133.19,31.9476,14.6546,35.1483491351,6.6676,1.2946,6.7921188829,25.28,13.36,28.5931460319,132.28
2020-06-22 06:30:00,6.8064,1.1954,6.9105761062,6.8064,1.1954,6.9105761062,0.0,0.0,0.0,131.4,38.2264,-13.9046,40.6767201003,6.8064,1.1954,6.9105761062,31.42,-15.1,34.8600975329,132.16,34.7664,15.3154,37.9903151622,6.8064,1.1954,6.9105761062,27.96,14.12,31.3230905244,131.04
2020-06-22 07:00:00,7.2482,1.137,7.3368366644,7.2482,1.137,7.3368366644,0.0,0.0,0.0,131.05,41.4582,-8.613,42.3434306149,7.2482,1.137,7.3368366644,34.21,-9.75,35.5722729102,131.69,37.1282,13.817,39.6158140676,7.2482,1.137,7.3368366644,29.88,12.68,32.4591558732,130.92
2020-06-22 07:30:00,8.151,1.03,8.215820166,8.151,1.03,8.215820166,0.0,0.0,0.0,131.05,46.301,22.61,51.526640692,8.151,1.03,8.215820166,38.15,21.58,43.8305703819,132.76,38.911,4.23,39.1402455409,8.151,1.03,8.215820166,30.76,3.2,30.9260020048,132.12
2020-06-22 08:00:00,9.5494,0.8532000000000001,9.5874392097,9.5494,0.8532000000000001,9.5874392097,0.0,0.0,0.0,131.05,47.6794,23.5332,53.1708255211,9.5494,0.8532000000000001,9.5874392097,38.13,22.68,44.3652938681,132.71,40.4694,4.8932,40.76414776,9.5494,0.8532000000000001,9.5874392097,30.92,4.04,31.1828157805,132.12
2020-06-22 08:30:00,10.8982,0.6704,10.9188002729,10.8982,0.6704,10.9188002729,0.0,0.0,0.0,131.24,49.7282,17.8604,52.8383171893,10.8982,0.6704,10.9188002729,38.83,17.19,42.4648678321,132.29,42.4582,-0.009600000000000001,42.4582010853,10.8982,0.6704,10.9188002729,31.56,-0.68,31.5673248787,132.37
2020-06-22 09:00:00,11.6774,0.5730000000000001,11.6914498571,11.6774,0.5730000000000001,11.6914498571,0.0,0.0,0.0,132.55,51.3074,9.633,52.2038694328,11.6774,0.5730000000000001,11.6914498571,39.63,9.06,40.6524353514,132.57,43.3574,-7.547,44.0093324621,11.6774,0.5730000000000001,11.6914498571,31.68,-8.12,32.7040792563,133.9
2020-06-22 09:30:00,10.6252,0.6896,10.6475547991,10.6252,0.6896,10.6475547991,0.0,0.0,0.0,132.55,54.4052,11.0396,55.5139491948,10.6252,0.6896,10.6475547991,43.78,10.35,44.9867858376,132.87,45.3052,-6.4704,45.7649125772,10.6252,0.6896,10.6475547991,34.68,-7.16,35.4114105904,133.82
2020-06-22 10:00:00,12.3756,0.44380000000000003,12.3835549742,12.3756,0.44380000000000003,12.3835549742,0.0,0.0,0.0,132.21,51.0656,-23.7962,56.3378614947,12.3756,0.44380000000000003,12.3835549742,38.69,-24.24,45.6562558693,133.92,46.5356,5.6038,46.8717894026,12.3756,0.44380000000000003,12.3835549742,34.16,5.16,34.5475208951,131.99
2020-06-22 10:30:00,12.706,0.3854,12.711843657,12.706,0.3854,12.711843657,0.0,0.0,0.0,131.95,50.716,-24.1146,56.157159732,12.706,0.3854,12.711843657,38.01,-24.5,45.2217878904,133.55,46.426,5.7854,46.7850866106,12.706,0.3854,12.711843657,33.72,5.4,34.1496471431,131.7
2020-06-22 11:00:00,15.2708,-0.067,15.2709469791,15.2708,-0.067,15.2709469791,0.0,0.0,0.0,131.73,48.9808,-23.667,54.398949049,15.2708,-0.067,15.2709469791,33.71,-23.6,41.1500194411,133.34,46.2308,6.093,46.6305856455,15.2708,-0.067,15.2709469791,30.96,6.16,31.5668687076,131.51
2020-06-22 11:30:00,16.2972,-0.1918,16.2983285977,16.2972,-0.1918,16.2983285977,0.0,0.0,0.0,131.85,47.1672,-23.2518,52.5869846928,16.2972,-0.1918,16.2983285977,30.87,-23.06,38.5320710578,133.52,45.1772,6.5682,45.6521702779,16.2972,-0.1918,16.2983285977,28.88,6.76,29.6606136147,131.65
2020-06-22 12:00:00,15.5676,-0.1464,15.5682883683,15.5676,-0.1464,15.5682883683,0.0,0.0,0.0,132.14,47.3776,-23.4464,52.8618071458,15.5676,-0.1464,15.5682883683,31.81,-23.3,39.4305224414,133.74,44.9676,6.4536,45.4283392027,15.5676,-0.1464,15.5682883683,29.4,6.6,30.1317108708,131.93
2020-06-22 12:30:00,15.3028,-0.10260000000000001,15.303143945,15.3028,-0.10260000000000001,15.303143945,0.0,0.0,0.0,132.01,46.3628,-23.3226,51.8984864384,15.3028,-0.10260000000000001,15.303143945,31.06,-23.22,38.7800464157,133.63,43.9428,6.6174,44.4382679073,15.3028,-0.10260000000000001,15.303143945,28.64,6.72,29.4178177301,131.79
2020-06-22 13:00:00,14.6826,0.025,14.6826212837,14.6826,0.025,14.6826212837,0.0,0.0,0.0,131.86,48.3026,-22.865,53.44108337,14.6826,0.025,14.6826212837,33.62,-22.89,40.6725521697,133.63,45.5226,6.905,46.0433071766,14.6826,0.025,14.6826212837,30.84,6.88,31.5981012088,131.64
2020-06-22 13:30:00,14.4092,0.1282,14.4097702924,14.4092,0.1282,14.4097702924,0.0,0.0,0.0,132.54,47.0792,-24.4018,53.0273412107,14.4092,0.1282,14.4097702924,32.67,-24.53,40.8540059235,134.02,44.5692,6.2482,45.0050396276,14.4092,0.1282,14.4097702924,30.16,6.12,30.7746649048,132.36
2020-06-22 14:00:00,14.5776,0.0378,14.577649008,14.5776,0.0378,14.577649008,0.0,0.0,0.0,132.87,45.6376,-24.8022,51.9416947991,14.5776,0.0378,14.577649008,31.06,-24.84,39.7712106932,134.37,43.5376,6.1578,43.970912142,14.5776,0.0378,14.577649008,28.96,6.12,29.5995945918,132.73
2020-06-22 14:30:00,14.3218,0.1076,14.3222041949,14.3218,0.1076,14.3222041949,0.0,0.0,0.0,132.53,45.3618,-24.5824,51.5944501764,14.3218,0.1076,14.3222041949,31.04,-24.69,39.6620435681,134.09,43.3218,6.2276,43.7671264421,14.3218,0.1076,14.3222041949,29.0,6.12,29.6387314168,132.37
2020-06-22 15:00:00,14.8834,-0.0034000000000000002,14.8834003884,14.8834,-0.0034000000000000002,14.8834003884,0.0,0.0,0.0,132.79,43.1034,-25.0834,49.8706331133,14.8834,-0.0034000000000000002,14.8834003884,28.22,-25.08,37.7541361972,134.3,41.6434,5.9566,42.0672538576,14.8834,-0.0034000000000000002,14.8834003884,26.76,5.96,27.4156743488,132.66
2020-06-22 15:30:00,15.3022,-0.1258,15.3027170947,15.3022,-0.1258,15.3027170947,0.0,0.0,0.0,132.73,42.8022,-25.1258,49.6319871704,15.3022,-0.1258,15.3027170947,27.5,-25.0,37.1651718683,134.22,41.7822,5.8742,42.1931091824,15.3022,-0.1258,15.3027170947,26.48,6.0,27.1512504316,132.58
2020-06-22 16:00:00,15.426,-0.117,15.4264436926,15.426,-0.117,15.4264436926,0.0,0.0,0.0,132.73,41.866,-25.587,49.0658386762,15.426,-0.117,15.4264436926,26.44,-25.47,36.7123208201,134.22,41.026,5.563,41.4014449627,15.426,-0.117,15.4264436926,25.6,5.68,26.2225551768,132.58
2020-06-22 16:30:00,13.7206,0.19240000000000002,13.7219489184,13.7206,0.19240000000000002,13.7219489184,0.0,0.0,0.0,132.94,45.2006,-25.2776,51.7885248112,13.7206,0.19240000000000002,13.7219489184,31.48,-25.47,40.4933488366,134.5,42.9206,5.7524,43.3043647929,13.7206,0.19240000000000002,13.7219489184,29.2,5.5600000000000005,29.7246295183,132.78
2020-06-22 17:00:00,14.0366,0.202,14.0380534106,14.0366,0.202,14.0380534106,0.0,0.0,0.0,132.83,46.4266,-24.788,52.6295936861,14.0366,0.202,14.0380534106,32.39,-24.99,40.9098056705,134.43,43.7966,5.882,44.189818913,14.0366,0.202,14.0380534106,29.76,5.68,30.2971945896,132.62
2020-06-22 17:30:00,13.9846,0.4142,13.9907326041,13.9846,0.4142,13.9907326041,0.0,0.0,0.0,132.57,48.3546,-24.8958,54.3872062051,13.9846,0.4142,13.9907326041,34.37,-25.31,42.6836385516,133.93,45.0246,5.6942,45.3832405057,13.9846,0.4142,13.9907326041,31.04,5.28,31.4858698466,132.33
2020-06-22 18:00:00,12.1732,0.5522,12.1857179961,12.1732,0.5522,12.1857179961,0.0,0.0,0.0,132.36,50.6932,-25.1478,56.5880938986,12.1732,0.5522,12.1857179961,38.52,-25.7,46.306375371,133.66,46.2532,5.2322,46.5481946705,12.1732,0.5522,12.1857179961,34.08,4.68,34.3998372089,132.11
2020-06-22 18:30:00,10.9704,0.725,10.9943304098,10.9704,0.725,10.9943304098,0.0,0.0,0.0,132.02,52.1604,-24.875,57.7881731253,10.9704,0.725,10.9943304098,41.19,-25.6,48.4971762065,133.42,47.0104,5.325,47.3110276063,10.9704,0.725,10.9943304098,36.04,4.6,36.3323767458,131.76
2020-06-22 19:00:00,9.537,0.9304,9.5822759906,9.537,0.9304,9.5822759906,0.0,0.0,0.0,131.89,52.967,-25.0396,58.5874103981,9.537,0.9304,9.5822759906,43.43,-25.97,50.6024287955,133.18,47.017,5.1304,47.2960811607,9.537,0.9304,9.5822759906,37.48,4.2,37.7145913408,131.62
2020-06-22 19:30:00,8.353,1.0644,8.4205437093,8.353,1.0644,8.4205437093,0.0,0.0,0.0,131.43,53.203,-24.6756,58.6467769307,8.353,1.0644,8.4205437093,44.85,-25.74,51.7114116999,132.8,46.793,5.0244,47.0619745055,8.353,1.0644,8.4205437093,38.44,3.96,38.6434367002,131.1
2020-06-22 20:00:00,7.4254,1.1204,7.509451466,7.4254,1.1204,7.509451466,0.0,0.0,0.0,131.84,52.7754,-25.3596,58.5521319622,7.4254,1.1204,7.509451466,45.35,-26.48,52.5148826524,133.22,46.1454,4.4804,46.3623977521,7.4254,1.1204,7.509451466,38.72,3.36,38.8655117038,131.49
2020-06-22 20:30:00,7.1478,1.1662,7.2423109074,7.1478,1.1662,7.2423109074,0.0,0.0,0.0,131.88,52.7578,-25.0638,58.4087282115,7.1478,1.1662,7.2423109074,45.61,-26.23,52.6144942007,133.5,46.1478,4.8862,46.4057582125,7.1478,1.1662,7.2423109074,39.0,3.7199999999999998,39.1770136687,131.53
2020-06-22 21:00:00,6.7882,1.3012000000000001,6.9117856361,6.7882,1.3012000000000001,6.9117856361,0.0,0.0,0.0,132.55,51.0182,-27.0688,57.7544514707,6.7882,1.3012000000000001,6.9117856361,44.23,-28.37,52.5466440413,133.62,44.4682,3.9412000000000003,44.6425118993,6.7882,1.3012000000000001,6.9117856361,37.68,2.64,37.7723708549,132.29
2020-06-22 21:30:00,6.5352,1.3264,6.6684462958,6.5352,1.3264,6.6684462958,0.0,0.0,0.0,131.84,49.6652,-28.0336,57.0308234203,6.5352,1.3264,6.6684462958,43.13,-29.36,52.1747688064,132.89,43.2552,2.9264,43.354078747,6.5352,1.3264,6.6684462958,36.72,1.6,36.7548418579,131.58
2020-06-22 22:00:00,6.416,1.3432,6.5550928475,6.416,1.3432,6.5550928475,0.0,0.0,0.0,131.39,49.526,-28.0568,56.9210743244,6.416,1.3432,6.5550928475,43.11,-29.4,52.180763697,132.63,43.096,2.6632,43.178210364,6.416,1.3432,6.5550928475,36.68,1.32,36.7037436783,131.16
2020-06-22 22:30:00,6.4162,1.3028,6.5471299269,6.4162,1.3028,6.5471299269,0.0,0.0,0.0,131.58,49.2862,-28.3972,56.8817235875,6.4162,1.3028,6.5471299269,42.87,-29.7,52.1529184227,132.88,42.8962,2.4628,42.9668402175,6.4162,1.3028,6.5471299269,36.48,1.16,36.4984383228,131.36
2020-06-22 23:00:00,6.3572,1.2944,6.4876392625,6.3572,1.2944,6.4876392625,0.0,0.0,0.0,131.88,45.8372,-29.0656,54.2757589279,6.3572,1.2944,6.4876392625,39.48,-30.36,49.8036143267,133.23,39.9972,2.1744,40.0562607241,6.3572,1.2944,6.4876392625,33.64,0.88,33.6515081386,131.7
2020-06-22 23:30:00,6.4828,1.3198,6.6157817286,6.4828,1.3198,6.6157817286,0.0,0.0,0.0,131.88,45.1628,-3.8402000000000003,45.3257723583,6.4828,1.3198,6.6157817286,38.68,-5.16,39.0226600836,132.51,37.5228,-5.2002,37.8814281658,6.4828,1.3198,6.6157817286,31.04,-6.52,31.7173769407,132.66
2020-06-23 00:00:00,6.4672,1.3146,6.5994582353,6.4672,1.3146,6.5994582353,0.0,0.0,0.0,132.08,43.5172,19.1346,47.5381910994,6.4672,1.3146,6.5994582353,37.05,17.82,41.1127097137,131.95,34.3072,-12.7654,36.6051828161,6.4672,1.3146,6.5994582353,27.84,-14.08,31.1979486505,133.81
2020-06-23 00:30:00,6.4222,1.3128,6.5550054676,6.4222,1.3128,6.5550054676,0.0,0.0,0.0,132.25,41.6422,18.3028,45.4869795511,6.4222,1.3128,6.5550054676,35.22,16.99,39.1038169492,132.06,32.8222,-13.4472,35.4700437085,6.4222,1.3128,6.5550054676,26.4,-14.76,30.2459517952,133.99
2020-06-23 01:00:00,6.4506,1.305,6.5812814375,6.4506,1.305,6.5812814375,0.0,0.0,0.0,132.91,39.0906,17.305,42.749713839500004,6.4506,1.305,6.5812814375,32.64,16.0,36.3506478622,132.62,30.7706,-14.335,33.9458694006,6.4506,1.305,6.5812814375,24.32,-15.64,28.9149096488,134.72
2020-06-23 01:30:00,6.398,1.316,6.5319415184,6.398,1.316,6.5319415184,0.0,0.0,0.0,132.95,38.208,17.736,42.1238288858,6.398,1.316,6.5319415184,31.81,16.42,35.7979398849,132.8,30.038,-14.004,33.1420195522,6.398,1.316,6.5319415184,23.64,-15.32,28.170055023,134.77
2020-06-23 02:00:00,6.3824,1.326,6.5186889602,6.3824,1.326,6.5186889602,0.0,0.0,0.0,132.76,38.6924,6.476,39.2306053198,6.3824,1.326,6.5186889602,32.31,5.15,32.7178636222,132.99,31.4224,-10.474,33.1220756862,6.3824,1.326,6.5186889602,25.04,-11.8,27.6810693435,134.12
2020-06-23 02:30:00,6.4016,1.3054000000000001,6.5333415432,6.4016,1.3054000000000001,6.5333415432,0.0,0.0,0.0,133.06,37.4516,-19.0146,42.0021113246,6.4016,1.3054000000000001,6.5333415432,31.05,-20.32,37.1080166541,134.06,32.3216,-3.1746,32.477129056,6.4016,1.3054000000000001,6.5333415432,25.92,-4.48,26.3043114337,133.48
2020-06-23 03:00:00,6.401,1.3462,6.5410286225,6.401,1.3462,6.5410286225,0.0,0.0,0.0,132.59,39.051,-4.2338000000000005,39.2798378744,6.401,1.3462,6.5410286225,32.65,-5.58,33.1233890174,135.19,33.921,9.3462,35.1850208958,6.401,1.3462,6.5410286225,27.52,8.0,28.6592114337,132.73
2020-06-23 03:30:00,6.3924,1.299,6.5230498051,6.3924,1.299,6.5230498051,0.0,0.0,0.0,132.47,38.8624,-1.7610000000000001,38.9022782721,6.3924,1.299,6.5230498051,32.47,-3.06,32.6138697489,135.23,33.9124,11.299,35.7451853368,6.3924,1.299,6.5230498051,27.52,10.0,29.280546443,132.55
2020-06-23 04:00:00,6.4172,1.3216,6.5518762504,6.4172,1.3216,6.5518762504,0.0,0.0,0.0,132.59,38.1472,-1.5684,38.1794283142,6.4172,1.3216,6.5518762504,31.73,-2.89,31.8613402104,135.31,33.3772,11.5216,35.3098392293,6.4172,1.3216,6.5518762504,26.96,10.2,28.8250169124,132.67
2020-06-23 04:30:00,6.379,1.3134000000000001,6.5128074254,6.379,1.3134000000000001,6.5128074254,0.0,0.0,0.0,132.83,38.189,-1.5466,38.2203047157,6.379,1.3134000000000001,6.5128074254,31.81,-2.86,31.9383108508,135.46,33.379,11.5934,35.3350331054,6.379,1.3134000000000001,6.5128074254,27.0,10.28,28.8908013042,132.93
2020-06-23 05:00:00,6.3388,1.3066,6.4720621907,6.3388,1.3066,6.4720621907,0.0,0.0,0.0,133.29,36.8688,-1.9834,36.9221111124,6.3388,1.3066,6.4720621907,30.53,-3.29,30.7067582138,132.91,32.2588,11.2666,34.1696715378,6.3388,1.3066,6.4720621907,25.92,9.96,27.7677510793,133.38
2020-06-23 05:30:00,6.4078,1.3038,6.5390974362000005,6.4078,1.3038,6.5390974362000005,0.0,0.0,0.0,132.83,37.5378,-1.8462,37.583172874,6.4078,1.3038,6.5390974362000005,31.13,-3.15,31.2889661063,132.47,32.8478,11.3038,34.7383629332,6.4078,1.3038,6.5390974362000005,26.44,10.0,28.2678899106,132.91
2020-06-23 06:00:00,6.5516,1.311,6.6814806413,6.5516,1.311,6.6814806413,0.0,0.0,0.0,132.86,38.9616,-1.379,38.9859964033,6.5516,1.311,6.6814806413,32.41,-2.69,32.5214421574,132.47,34.0716,11.671,36.0150825011,6.5516,1.311,6.6814806413,27.52,10.36,29.4054416733,132.91
2020-06-23 06:30:00,6.7308,1.2204,6.8405441889,6.7308,1.2204,6.8405441889,0.0,0.0,0.0,131.65,40.8808,-1.3996,40.9047514208,6.7308,1.2204,6.8405441889,34.15,-2.62,34.2503562025,132.85,35.7708,11.4604,37.5618277085,6.7308,1.2204,6.8405441889,29.04,10.24,30.7925185719,131.72
2020-06-23 07:00:00,7.1848,1.1378,7.2743343256,7.1848,1.1378,7.2743343256,0.0,0.0,0.0,132.23,41.2148,-2.6822,41.3019846482,7.1848,1.1378,7.2743343256,34.03,-3.8200000000000003,34.2437337333,133.58,36.4648,10.7778,38.0242371637,7.1848,1.1378,7.2743343256,29.28,9.64,30.8260928436,132.38
2020-06-23 07:30:00,8.0958,1.0492,8.1635040442,8.0958,1.0492,8.1635040442,0.0,0.0,0.0,130.95,42.1758,-0.9108,42.1856333635,8.0958,1.0492,8.1635040442,34.08,-1.96,34.1363149739,132.71,37.6958,12.0092,39.5625355896,8.0958,1.0492,8.1635040442,29.6,10.96,31.5639287795,131.05
2020-06-23 08:00:00,9.3356,0.8622000000000001,9.3753301915,9.3356,0.8622000000000001,9.3753301915,0.0,0.0,0.0,131.53,45.3356,-6.1878,45.7559339999,9.3356,0.8622000000000001,9.3753301915,36.0,-7.05,36.6838179583,132.71,40.4556,7.2622,41.1022520089,9.3356,0.8622000000000001,9.3753301915,31.12,6.4,31.7712826307,131.69
2020-06-23 08:30:00,10.5924,0.7024,10.615663122,10.5924,0.7024,10.615663122,0.0,0.0,0.0,132.19,46.9924,-14.7976,49.2671759239,10.5924,0.7024,10.615663122,36.4,-15.5,39.5627349914,132.58,42.0724,0.1824,42.0727953851,10.5924,0.7024,10.615663122,31.48,-0.52,31.4842944974,132.56
2020-06-23 09:00:00,11.935,0.4834,11.9447854966,11.935,0.4834,11.9447854966,0.0,0.0,0.0,131.86,46.925,-14.1266,49.0052696407,11.935,0.4834,11.9447854966,34.99,-14.61,37.9177029895,132.18,42.615,0.7234,42.6211395033,11.935,0.4834,11.9447854966,30.68,0.24,30.6809387079,132.24
2020-06-23 09:30:00,13.1258,0.2982,13.1291869086,13.1258,0.2982,13.1291869086,0.0,0.0,0.0,131.53,48.1558,-13.5518,50.0263166431,13.1258,0.2982,13.1291869086,35.03,-13.85,37.6685996554,131.86,44.1258,1.0182,44.1375458865,13.1258,0.2982,13.1291869086,31.0,0.72,31.008360163,131.91
2020-06-23 10:00:00,13.8782,0.057600000000000005,13.8783195308,13.8782,0.057600000000000005,13.8783195308,0.0,0.0,0.0,131.75,48.6482,-12.6624,50.2691131511,13.8782,0.057600000000000005,13.8783195308,34.77,-12.72,37.0236586523,132.09,44.9982,1.7376,45.0317361091,13.8782,0.057600000000000005,13.8783195308,31.12,1.6800000000000002,31.1653140526,132.12
2020-06-23 10:30:00,14.7688,-0.08560000000000001,14.7690480668,14.7688,-0.08560000000000001,14.7690480668,0.0,0.0,0.0,132.15,48.2188,-12.0856,49.7103047748,14.7688,-0.08560000000000001,14.7690480668,33.45,-12.0,35.5373395178,132.49,45.0088,2.2744,45.0662287395,14.7688,-0.08560000000000001,14.7690480668,30.24,2.36,30.3319501516,132.52
2020-06-23 11:00:00,15.5806,-0.1928,15.5817928429,15.5806,-0.1928,15.5817928429,0.0,0.0,0.0,132.34,47.6706,-12.0928,49.1805034155,15.5806,-0.1928,15.5817928429,32.09,-11.9,34.2254013855,132.66,44.9406,2.2872,44.998764563,15.5806,-0.1928,15.5817928429,29.36,2.48,29.4645549771,132.7
2020-06-23 11:30:00,16.1752,-0.23,16.1768351367,16.1752,-0.23,16.1768351367,0.0,0.0,0.0,132.28,46.4352,-11.8,47.9110404713,16.1752,-0.23,16.1768351367,30.26,-11.57,32.3964890073,132.62,44.1352,2.5300000000000002,44.2076552086,16.1752,-0.23,16.1768351367,27.96,2.76,28.0958929383,132.66
2020-06-23 12:00:00,16.5298,-0.2742,16.5320740889,16.5298,-0.2742,16.5320740889,0.0,0.0,0.0,132.47,45.6598,-11.5342,47.0941090337,16.5298,-0.2742,16.5320740889,29.13,-11.26,31.2305059197,132.68,43.6098,2.8058,43.6999676165,16.5298,-0.2742,16.5320740889,27.08,3.08,27.2545922736,132.84
2020-06-23 12:30:00,16.7414,-0.2918,16.7439428212,16.7414,-0.2918,16.7439428212,0.0,0.0,0.0,132.15,46.8114,-11.3018,48.1563895366,16.7414,-0.2918,16.7439428212,30.07,-11.01,32.0222578842,132.44,44.7014,2.9482,44.7985161049,16.7414,-0.2918,16.7439428212,27.96,3.24,28.1470993177,132.52
2020-06-23 13:00:00,16.7462,-0.3356,16.7495624361,16.7462,-0.3356,16.7495624361,0.0,0.0,0.0,132.69,46.7862,-11.4956,48.1777680035,16.7462,-0.3356,16.7495624361,30.04,-11.16,32.0460169132,132.81,44.7062,2.8644,44.7978694337,16.7462,-0.3356,16.7495624361,27.96,3.2,28.1425229857,133.07
2020-06-23 13:30:00,16.7842,-0.3094,16.7870514981,16.7842,-0.3094,16.7870514981,0.0,0.0,0.0,132.69,45.9142,-11.8694,47.4235850395,16.7842,-0.3094,16.7870514981,29.13,-11.56,31.3399186342,132.78,43.9842,2.6106,44.0616055313,16.7842,-0.3094,16.7870514981,27.2,2.92,27.3562862977,133.03
2020-06-23 14:00:00,16.7228,-0.3592,16.7266573014,16.7228,-0.3592,16.7266573014,0.0,0.0,0.0,132.92,45.0428,-12.5892,46.7690259518,16.7228,-0.3592,16.7266573014,28.32,-12.23,30.8479383428,132.97,43.2828,2.0408,43.3308855261,16.7228,-0.3592,16.7266573014,26.56,2.4,26.6682132885,133.32
2020-06-23 14:30:00,16.6232,-0.333,16.6265350341,16.6232,-0.333,16.6265350341,0.0,0.0,0.0,132.87,44.2332,-12.553,45.9799281344,16.6232,-0.333,16.6265350341,27.61,-12.22,30.1933850371,132.94,42.5432,2.067,42.5933839374,16.6232,-0.333,16.6265350341,25.92,2.4,26.0308739769,133.24
2020-06-23 15:00:00,16.2734,-0.2594,16.2754673027,16.2734,-0.2594,16.2754673027,0.0,0.0,0.0,132.63,44.5334,-12.3994,46.2273602526,16.2734,-0.2594,16.2754673027,28.26,-12.14,30.7572300443,132.79,42.6734,2.1806,42.7290777331,16.2734,-0.2594,16.2754673027,26.4,2.44,26.5125177982,133.04
2020-06-23 15:30:00,15.9332,-0.168,15.9340856732,15.9332,-0.168,15.9340856732,0.0,0.0,0.0,132.57,47.2932,-12.288,48.863500798,15.9332,-0.168,15.9340856732,31.36,-12.12,33.62058893,132.83,44.8532,2.232,44.9087004292,15.9332,-0.168,15.9340856732,28.92,2.4,29.0194141912,132.97
2020-06-23 16:00:00,15.4562,-0.1706,15.4571414822,15.4562,-0.1706,15.4571414822,0.0,0.0,0.0,132.8,47.2062,-12.7506,48.8978846046,15.4562,-0.1706,15.4571414822,31.75,-12.58,34.151411391,133.07,44.5362,1.7494,44.5705453276,15.4562,-0.1706,15.4571414822,29.08,1.92,29.1433148423,133.18
2020-06-23 16:30:00,14.7556,-0.0468,14.7556742171,14.7556,-0.0468,14.7556742171,0.0,0.0,0.0,132.93,47.5656,-13.1368,49.3463455344,14.7556,-0.0468,14.7556742171,32.81,-13.09,35.324838287,133.25,44.4356,1.7532,44.4701726734,14.7556,-0.0468,14.7556742171,29.68,1.8,29.7345321134,133.34
2020-06-23 17:00:00,14.0374,0.1496,14.0381971392,14.0374,0.1496,14.0381971392,0.0,0.0,0.0,133.03,49.1674,-13.3804,50.9555524641,14.0374,0.1496,14.0381971392,35.13,-13.53,37.6454220324,133.36,45.3174,1.6696,45.3481455731,14.0374,0.1496,14.0381971392,31.28,1.52,31.3169091706,133.45
2020-06-23 17:30:00,14.024,0.374,14.0289861359,14.024,0.374,14.0289861359,0.0,0.0,0.0,132.71,51.714,-13.286,53.3934040121,14.024,0.374,14.0289861359,37.69,-13.66,40.0890471326,133.04,46.944,1.654,46.973129042,14.024,0.374,14.0289861359,32.92,1.28,32.9448751705,133.06
2020-06-23 18:00:00,39.903,-16.5502,43.1990570388,12.373,0.5598000000000001,12.3856572308,27.53,-17.11,32.4137779347,133.07,54.403,-21.2902,58.4205359873,12.373,0.5598000000000001,12.3856572308,42.03,-21.85,47.3702797121,133.1,19.773,-0.08020000000000001,19.7731626464,12.373,0.5598000000000001,12.3856572308,7.4,-0.64,7.4276241154000004,134.17
2020-06-23 18:30:00,46.1068,-20.3002,50.3779230048,11.3068,0.7398,11.330976581,34.8,-21.04,40.6659759504,132.59,54.7968,-21.8302,58.9851415382,11.3068,0.7398,11.330976581,43.49,-22.57,48.9978060733,133.1,11.3068,0.7398,11.330976581,11.3068,0.7398,11.330976581,0.0,0.0,0.0,133.76
2020-06-23 19:00:00,45.1002,-20.5398,49.5571531071,9.9502,0.8902,9.9899417456,35.15,-21.43,41.167552757,132.82,54.2802,-22.0698,58.5953597487,9.9502,0.8902,9.9899417456,44.33,-22.96,49.9230457805,133.2,9.9502,0.8902,9.9899417456,9.9502,0.8902,9.9899417456,0.0,0.0,0.0,133.99
2020-06-23 19:30:00,44.7902,-21.0742,49.500342642,8.8302,1.0458,8.8919137243,35.96,-22.12,42.2186688563,131.83,54.6802,-22.1542,58.9977359708,8.8302,1.0458,8.8919137243,45.85,-23.2,51.3854308146,132.32,8.8302,1.0458,8.8919137243,8.8302,1.0458,8.8919137243,0.0,0.0,0.0,132.93
2020-06-23 20:00:00,43.7106,-21.2812,48.6159030133,7.2806,1.0688,7.3586323322,36.43,-22.35,42.739529712,131.01,53.6506,-22.9812,58.3654215593,7.2806,1.0688,7.3586323322,46.37,-24.05,52.2358057275,131.61,7.2806,1.0688,7.3586323322,7.2806,1.0688,7.3586323322,0.0,0.0,0.0,132.19
2020-06-23 20:30:00,43.1772,-21.5798,48.2696423011,6.7372,1.1802,6.8397906313,36.44,-22.76,42.9638359554,131.12,53.2472,-23.4698,58.1901694436,6.7372,1.1802,6.8397906313,46.51,-24.65,52.6384137299,131.7,6.7372,1.1802,6.8397906313,6.7372,1.1802,6.8397906313,0.0,0.0,0.0,132.3
2020-06-23 21:00:00,41.2858,-22.475,47.0068389348,6.5058,1.275,6.6295594605,34.78,-23.75,42.1154472848,132.0,51.0958,-24.635,56.7244568298,6.5058,1.275,6.6295594605,44.59,-25.91,51.5712730112,132.34,6.5058,1.275,6.6295594605,6.5058,1.275,6.6295594605,0.0,0.0,0.0,133.23
2020-06-23 21:30:00,41.1562,-22.6442,46.9743822959,6.3262,1.2958,6.4575462894,34.83,-23.94,42.264080494,131.81,51.1162,-24.7742,56.8034056028,6.3262,1.2958,6.4575462894,44.79,-26.07,51.8245984065,132.22,6.3262,1.2958,6.4575462894,6.3262,1.2958,6.4575462894,0.0,0.0,0.0,133.02
2020-06-23 22:00:00,41.8746,-22.7368,47.6491783707,6.3546,1.3432,6.495007883,35.52,-24.08,42.912897828,132.0,52.1646,-24.6668,57.7026560515,6.3546,1.3432,6.495007883,45.81,-26.01,52.6789920177,132.5,6.3546,1.3432,6.495007883,6.3546,1.3432,6.495007883,0.0,0.0,0.0,133.2
2020-06-23 22:30:00,41.4266,-22.909,47.3390480318,6.3766,1.321,6.5119942076,35.05,-24.23,42.6098040362,131.95,51.6266,-24.869,57.3042144049,6.3766,1.321,6.5119942076,45.25,-26.19,52.2826797324,132.73,6.3766,1.321,6.5119942076,6.3766,1.321,6.5119942076,0.0,0.0,0.0,133.2
2020-06-23 23:00:00,39.615,-23.5272,46.0746933233,6.355,1.3128,6.4891809067,33.26,-24.84,41.5120849874,132.83,49.395,-25.5372,55.6058864585,6.355,1.3128,6.4891809067,43.04,-26.85,50.7283362629,133.45,6.355,1.3128,6.4891809067,6.355,1.3128,6.4891809067,0.0,0.0,0.0,134.08
2020-06-23 23:30:00,38.0868,-24.2214,45.1362443298,6.3268,1.3086,6.460714527,31.76,-25.53,40.7489693121,132.34,47.4368,-26.3714,54.2743100573,6.3268,1.3086,6.460714527,41.11,-27.68,49.5602108551,132.5,6.3268,1.3086,6.460714527,6.3268,1.3086,6.460714527,0.0,0.0,0.0,133.66
2020-06-24 00:00:00,35.0856,-24.686,42.8998592464,6.3656,1.314,6.4998045632,28.72,-26.0,38.7406556475,132.93,43.6956,-27.386,51.5683862008,6.3656,1.314,6.4998045632,37.33,-28.7,47.0873539286,132.98,6.3656,1.314,6.4998045632,6.3656,1.314,6.4998045632,0.0,0.0,0.0,134.31
2020-06-24 00:30:00,34.4468,-24.5652,42.3087589192,6.3268,1.3148,6.4619731723000005,28.12,-25.88,38.2166037214,132.63,42.8568,-27.5352,50.940087802,6.3268,1.3148,6.4619731723000005,36.53,-28.85,46.5485058836,132.82,6.3268,1.3148,6.4619731723000005,6.3268,1.3148,6.4619731723000005,0.0,0.0,0.0,134.07
2020-06-24 01:00:00,33.9832,-21.1504,40.0274568565,6.3632,1.3296000000000001,6.5006269236000005,27.62,-22.48,35.6120035943,133.26,40.8432,-41.620400000000004,58.3131604563,6.3632,1.3296000000000001,6.5006269236000005,34.48,-42.95,55.0778803151,133.79,6.3632,1.3296000000000001,6.5006269236000005,6.3632,1.3296000000000001,6.5006269236000005,0.0,0.0,0.0,134.19
2020-06-24 01:30:00,35.0758,-13.6902,37.6527996526,6.3758,1.3397999999999999,6.5150510113,28.7,-15.03,32.397390327,133.41,39.5858,-65.9402,76.9099833421,6.3758,1.3397999999999999,6.5150510113,33.21,-67.28,75.0300106624,134.7,6.3758,1.3397999999999999,6.5150510113,6.3758,1.3397999999999999,6.5150510113,0.0,0.0,0.0,133.35
2020-06-24 02:00:00,34.0052,-19.2346,39.0681899274,6.3752,1.3254000000000001,6.5115175036,27.63,-20.56,34.4402453534,133.36,38.7852,-64.2646,75.06151179,6.3752,1.3254000000000001,6.5115175036,32.41,-65.59,73.1604825025,135.15,6.3752,1.3254000000000001,6.5115175036,6.3752,1.3254000000000001,6.5115175036,0.0,0.0,0.0,133.63
2020-06-24 02:30:00,31.52,-37.0372,48.633985893,6.37,1.3228,6.5058973124,25.15,-38.36,45.8695116608,132.28,37.54,-57.6672,68.8095745942,6.37,1.3228,6.5058973124,31.17,-58.99,66.7187305035,135.66,6.37,1.3228,6.5058973124,6.37,1.3228,6.5058973124,0.0,0.0,0.0,133.59
2020-06-24 03:00:00,30.1452,-37.4918,48.1078803345,6.3752,1.3182,6.5100557816,23.77,-38.81,45.5107569702,132.32,35.9552,-58.2518,68.4547194157,6.3752,1.3182,6.5100557816,29.58,-59.57,66.5098586677,135.66,6.3752,1.3182,6.5100557816,6.3752,1.3182,6.5100557816,0.0,0.0,0.0,133.65
2020-06-24 03:30:00,29.6708,-37.464,47.7902465848,6.3708,1.326,6.5073319141,23.3,-38.79,45.2499071822,132.32,35.4108,-58.244,68.163687493,6.3708,1.326,6.5073319141,29.04,-59.57,66.271460675,135.66,6.3708,1.326,6.5073319141,6.3708,1.326,6.5073319141,0.0,0.0,0.0,133.69
2020-06-24 04:00:00,29.402,-37.5196,47.6675779557,6.372,1.3304,6.5094045934,23.03,-38.85,45.163075626,132.37,35.102,-58.2896,68.0428385075,6.372,1.3304,6.5094045934,28.73,-59.62,66.1812458329,135.7,6.372,1.3304,6.5094045934,6.372,1.3304,6.5094045934,0.0,0.0,0.0,133.69
2020-06-24 04:30:00,29.296,-37.5454,47.6226067867,6.386,1.3146,6.5199056097,22.91,-38.86,45.1106162671,131.94,35.006,-58.2554,67.9640468568,6.386,1.3146,6.5199056097,28.62,-59.57,66.0884959732,135.18,6.386,1.3146,6.5199056097,6.386,1.3146,6.5199056097,0.0,0.0,0.0,133.24
2020-06-24 05:00:00,27.9282,-37.902,47.080207723,6.3882,1.318,6.5227466025,21.54,-39.22,44.7457260529,132.01,33.4382,-58.702,67.55766443,6.3882,1.318,6.5227466025,27.05,-60.02,65.8339038794,135.18,6.3882,1.318,6.5227466025,6.3882,1.318,6.5227466025,0.0,0.0,0.0,133.31
2020-06-24 05:30:00,28.2348,-37.7376,47.1309917655,6.4348,1.3324,6.5712967366,21.8,-39.07,44.740416851,131.65,33.8048,-58.4376,67.5108702121,6.4348,1.3324,6.5712967366,27.37,-59.77,65.7386476892,134.8,6.4348,1.3324,6.5712967366,6.4348,1.3324,6.5712967366,0.0,0.0,0.0,132.94
2020-06-24 06:00:00,29.1922,-37.8406,47.7922122233,6.5822,1.3094000000000001,6.7111761413,22.61,-39.15,45.2098949346,131.43,34.8422,-58.4806,68.0731920597,6.5822,1.3094000000000001,6.7111761413,28.26,-59.79,66.1322289054,134.54,6.5822,1.3094000000000001,6.7111761413,6.5822,1.3094000000000001,6.7111761413,0.0,0.0,0.0,132.73
2020-06-24 06:30:00,32.0584,-36.9928,48.9510802986,6.8084,1.2272,6.9181161019,25.25,-38.22,45.8075419554,130.21,38.0584,-57.2328,68.7316172253,6.8084,1.2272,6.9181161019,31.25,-58.46,66.2882651757,133.33,6.8084,1.2272,6.9181161019,6.8084,1.2272,6.9181161019,0.0,0.0,0.0,131.47
2020-06-24 07:00:00,30.5838,-36.2468,47.425724377,7.1838,1.1332,7.2726284574,23.4,-37.38,44.100163265,130.09,36.3438,-56.2668,66.9837635601,7.1838,1.1332,7.2726284574,29.16,-57.4,64.382183871,133.2,7.1838,1.1332,7.2726284574,7.1838,1.1332,7.2726284574,0.0,0.0,0.0,131.33
2020-06-24 07:30:00,29.981,-34.7448,45.8918455506,7.991,1.0552,8.060367736,21.99,-35.8,42.0142844756,129.78,35.401,-53.9248,64.506703962,7.991,1.0552,8.060367736,27.41,-54.98,61.4337732847,133.2,7.991,1.0552,8.060367736,7.991,1.0552,8.060367736,0.0,0.0,0.0,130.91
2020-06-24 08:00:00,31.5756,-29.5274,43.230612604,9.0556,0.8926000000000001,9.0994849371,22.52,-30.42,37.8487357781,129.94,36.3856,-54.3974,65.4445491551,9.0556,0.8926000000000001,9.0994849371,27.33,-55.29,61.6758704843,132.98,9.0556,0.8926000000000001,9.0994849371,9.0556,0.8926000000000001,9.0994849371,0.0,0.0,0.0,130.79
2020-06-24 08:30:00,34.087,-10.705400000000001,35.7285482235,10.267,0.7046,10.2911491176,23.82,-11.41,26.4117492794,131.3,37.057,-60.6354,71.0624583177,10.267,0.7046,10.2911491176,26.79,-61.34,66.9350408979,132.44,10.267,0.7046,10.2911491176,10.267,0.7046,10.2911491176,0.0,0.0,0.0,131.06
2020-06-24 09:00:00,35.6436,-10.154,37.061704453,11.5036,0.536,11.5160804513,24.14,-10.69,26.4010549032,130.92,38.3036,-59.654,70.892633531,11.5036,0.536,11.5160804513,26.8,-60.19,65.8868431479,132.09,11.5036,0.536,11.5160804513,11.5036,0.536,11.5160804513,0.0,0.0,0.0,130.66
2020-06-24 09:30:00,37.1642,-9.7666,38.4260879768,12.6742,0.3634,12.6794087086,24.49,-10.13,26.502396118100002,130.87,39.5042,-59.0866,71.0760727474,12.6742,0.3634,12.6794087086,26.83,-59.45,65.2238560651,132.02,12.6742,0.3634,12.6794087086,12.6742,0.3634,12.6794087086,0.0,0.0,0.0,130.62
2020-06-24 10:00:00,36.8722,-7.8926,37.7074563926,13.6422,0.16740000000000002,13.643227023,23.23,-8.06,24.5885440805,131.35,38.5122,-57.3126,69.0501532772,13.6422,0.16740000000000002,13.643227023,24.87,-57.48,62.6296040224,132.78,13.6422,0.16740000000000002,13.643227023,13.6422,0.16740000000000002,13.643227023,0.0,0.0,0.0,131.13
2020-06-24 10:30:00,37.2646,-7.3076,37.9743522778,14.5546,0.012400000000000001,14.5546052822,22.71,-7.32,23.8605636983,131.23,38.4646,-56.5776,68.4145472463,14.5546,0.012400000000000001,14.5546052822,23.91,-56.59,61.4338359538,132.7,14.5546,0.012400000000000001,14.5546052822,14.5546,0.012400000000000001,14.5546052822,0.0,0.0,0.0,131.01
2020-06-24 11:00:00,37.7744,-7.1244,38.4403742271,15.3144,-0.13440000000000002,15.3149897395,22.46,-6.99,23.5225785151,130.97,38.8344,-55.9344,68.0938156276,15.3144,-0.13440000000000002,15.3149897395,23.52,-55.8,60.5543590504,132.43,15.3144,-0.13440000000000002,15.3149897395,15.3144,-0.13440000000000002,15.3149897395,0.0,0.0,0.0,130.73
2020-06-24 11:30:00,40.3586,-6.728,40.9155542301,15.8186,-0.188,15.8197171264,24.54,-6.54,25.3965194466,131.14,41.8986,-55.138,69.2509330331,15.8186,-0.188,15.8197171264,26.08,-54.95,60.8249036169,132.72,15.8186,-0.188,15.8197171264,15.8186,-0.188,15.8197171264,0.0,0.0,0.0,130.85
