Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-24 12:00:00,38.6906,-6.5534,39.2416816653,16.1906,-0.2534,16.1925828675,22.5,-6.3,23.3653589743,130.91,39.7906,-54.7934,67.717121409,16.1906,-0.2534,16.1925828675,23.6,-54.54,59.4270275212,132.51,16.1906,-0.2534,16.1925828675,16.1906,-0.2534,16.1925828675,0.0,0.0,0.0,130.63
2020-06-24 12:30:00,39.8338,-6.3414,40.3354059903,16.5238,-0.3014,16.5265485931,23.31,-6.04,24.0798193515,130.85,40.9738,-54.4614,68.1534766274,16.5238,-0.3014,16.5265485931,24.45,-54.16,59.4231276525,132.44,16.5238,-0.3014,16.5265485931,16.5238,-0.3014,16.5265485931,0.0,0.0,0.0,130.56
2020-06-24 13:00:00,42.1046,-6.1396,42.5498769601,16.5946,-0.3496,16.5982821195,25.51,-5.79,26.1588264263,130.97,43.3946,-54.2696,69.4858316013,16.5946,-0.3496,16.5982821195,26.8,-53.92,60.2130085613,132.58,16.5946,-0.3496,16.5982821195,16.5946,-0.3496,16.5982821195,0.0,0.0,0.0,130.68
2020-06-24 13:30:00,42.8144,-5.9342,43.223692311,16.6144,-0.3542,16.6181751405,26.2,-5.58,26.787616542,130.97,44.0544,-54.0942,69.7636913659,16.6144,-0.3542,16.6181751405,27.44,-53.74,60.3402121309,132.44,16.6144,-0.3542,16.6181751405,16.6144,-0.3542,16.6181751405,0.0,0.0,0.0,130.68
2020-06-24 14:00:00,41.9652,-6.2362,42.4260321204,16.5752,-0.3562,16.579026916,25.39,-5.88,26.0619742153,131.12,42.8852,-54.6962,69.5040622804,16.5752,-0.3562,16.579026916,26.31,-54.34,60.3742635566,132.59,16.5752,-0.3562,16.579026916,16.5752,-0.3562,16.579026916,0.0,0.0,0.0,130.86
2020-06-24 14:30:00,39.3098,-6.7844,39.8909571131,16.3598,-0.33440000000000003,16.3632172692,22.95,-6.45,23.8391484747,131.26,39.6498,-55.7944,68.4479489203,16.3598,-0.33440000000000003,16.3632172692,23.29,-55.46,60.15177221,132.66,16.3598,-0.33440000000000003,16.3632172692,16.3598,-0.33440000000000003,16.3632172692,0.0,0.0,0.0,131.03
2020-06-24 15:00:00,40.2714,-7.455,40.9556184541,15.8514,-0.34500000000000003,15.8551539557,24.42,-7.11,25.4340028309,131.41,41.0014,-56.605,69.8944978304,15.8514,-0.34500000000000003,15.8551539557,25.15,-56.26,61.6255636891,132.82,15.8514,-0.34500000000000003,15.8551539557,15.8514,-0.34500000000000003,15.8551539557,0.0,0.0,0.0,131.19
2020-06-24 15:30:00,39.5566,-7.4774,40.2571250131,15.4266,-0.2974,15.4294664302,24.13,-7.18,25.175569507,131.33,40.3566,-56.5774,69.4957362312,15.4266,-0.2974,15.4294664302,24.93,-56.28,61.5543930195,132.72,15.4266,-0.2974,15.4294664302,15.4266,-0.2974,15.4294664302,0.0,0.0,0.0,131.08
2020-06-24 16:00:00,39.3028,-7.7272,40.0552082466,14.9428,-0.23720000000000002,14.9446825219,24.36,-7.49,25.4854801799,131.51,40.3628,-56.9672,69.8170287228,14.9428,-0.23720000000000002,14.9446825219,25.42,-56.73,62.1648558271,132.82,14.9428,-0.23720000000000002,14.9446825219,14.9428,-0.23720000000000002,14.9446825219,0.0,0.0,0.0,131.26
2020-06-24 16:30:00,39.5456,-8.412,40.4303873758,14.3856,-0.062,14.3857336052,25.16,-8.35,26.5093964473,131.94,41.0656,-58.072,71.1248246912,14.3856,-0.062,14.3857336052,26.68,-58.01,63.8512529243,133.25,14.3856,-0.062,14.3857336052,14.3856,-0.062,14.3857336052,0.0,0.0,0.0,131.7
2020-06-24 17:00:00,38.5618,-9.4904,39.7124679591,13.8118,0.1396,13.8125054715,24.75,-9.63,26.5574735244,131.55,40.2318,-59.3504,71.7012392599,13.8118,0.1396,13.8125054715,26.42,-59.49,65.0928298663,132.4,13.8118,0.1396,13.8125054715,13.8118,0.1396,13.8125054715,0.0,0.0,0.0,131.36
2020-06-24 17:30:00,39.5312,-9.4534,40.6458182966,13.7412,0.3466,13.7455705229,25.79,-9.8,27.5892025981,131.55,41.8812,-59.2334,72.543990716,13.7412,0.3466,13.7455705229,28.14,-59.58,65.8910919624,132.28,13.7412,0.3466,13.7455705229,13.7412,0.3466,13.7455705229,0.0,0.0,0.0,131.36
2020-06-24 18:00:00,40.497,-9.4084,41.5755336654,12.307,0.5116,12.3176289748,28.19,-9.92,29.8844859417,131.62,43.607,-59.2484,73.5659116137,12.307,0.5116,12.3176289748,31.3,-59.76,67.460711529,132.49,12.307,0.5116,12.3176289748,12.307,0.5116,12.3176289748,0.0,0.0,0.0,131.39
2020-06-24 18:30:00,41.2362,-9.6858,42.3584573855,10.9862,0.6842,11.0074847299,30.25,-10.37,31.9781081367,131.52,45.0962,-59.4158,74.5915849415,10.9862,0.6842,11.0074847299,34.11,-60.1,69.105007778,132.31,10.9862,0.6842,11.0074847299,10.9862,0.6842,11.0074847299,0.0,0.0,0.0,131.28
2020-06-24 19:00:00,40.0682,-9.66,41.216213451,9.7682,0.87,9.8068665352,30.3,-10.53,32.07757628,131.52,44.3082,-59.45,74.1452566739,9.7682,0.87,9.8068665352,34.54,-60.32,69.5090929303,132.34,9.7682,0.87,9.8068665352,9.7682,0.87,9.8068665352,0.0,0.0,0.0,131.28
2020-06-24 19:30:00,38.405,-9.9046,39.6616329235,8.345,0.9554,8.3995127335,30.06,-10.86,31.9615894473,131.35,43.025,-59.5746,73.4866218448,8.345,0.9554,8.3995127335,34.68,-60.53,69.7609009403,132.1,8.345,0.9554,8.3995127335,8.345,0.9554,8.3995127335,0.0,0.0,0.0,131.07
2020-06-24 20:00:00,37.8482,-10.2052,39.1999024269,6.9582,1.0448,7.0362031153,30.89,-11.25,32.874832319,131.53,42.7282,-60.1052,73.7450618162,6.9582,1.0448,7.0362031153,35.77,-61.15,70.8435981582,132.27,6.9582,1.0448,7.0362031153,6.9582,1.0448,7.0362031153,0.0,0.0,0.0,131.27
2020-06-24 20:30:00,36.6304,-10.7574,38.1773212643,6.4904,1.1426,6.5902068951,30.14,-11.9,32.4041602267,131.5,41.5104,-60.8974,73.6994344274,6.4904,1.1426,6.5902068951,35.02,-62.04,71.2415749405,132.19,6.4904,1.1426,6.5902068951,6.4904,1.1426,6.5902068951,0.0,0.0,0.0,131.27
2020-06-24 21:00:00,35.0322,-11.0834,36.7436632959,6.4122,1.2566,6.5341680725,28.62,-12.34,31.1669696955,130.94,39.7722,-60.9734,72.7982376188,6.4122,1.2566,6.5341680725,33.36,-62.23,70.6078076419,131.74,6.4122,1.2566,6.5341680725,6.4122,1.2566,6.5341680725,0.0,0.0,0.0,130.72
2020-06-24 21:30:00,34.6378,-11.1922,36.4011336318,10.0678,1.5777999999999999,10.1906844559,24.57,-12.77,27.6903918354,130.76,38.5178,-61.2822,72.3818275099,10.0678,1.5777999999999999,10.1906844559,28.45,-62.86,68.9984209964,131.56,10.0678,1.5777999999999999,10.1906844559,10.0678,1.5777999999999999,10.1906844559,0.0,0.0,0.0,130.57
2020-06-24 22:00:00,35.0102,-11.7504,36.929473381,6.8702000000000005,1.3496000000000001,7.0015047097,28.14,-13.1,31.0398067004,130.81,39.6702,-61.8104,73.4455602212,6.8702000000000005,1.3496000000000001,7.0015047097,32.8,-63.16,71.1689932485,131.62,6.8702000000000005,1.3496000000000001,7.0015047097,6.8702000000000005,1.3496000000000001,7.0015047097,0.0,0.0,0.0,130.61
2020-06-24 22:30:00,36.1586,-14.9598,39.1310614474,6.1986,1.2802,6.3294197206,29.96,-16.24,34.0784271938,131.27,41.2586,-65.8398,77.699107704,6.1986,1.2802,6.3294197206,35.06,-67.12,75.7251477384,131.79,6.1986,1.2802,6.3294197206,6.1986,1.2802,6.3294197206,0.0,0.0,0.0,131.19
2020-06-24 23:00:00,35.4486,-15.1266,38.5411114204,6.3186,1.3034,6.4516321594,29.13,-16.43,33.444009927,131.64,40.3586,-66.3466,77.6575039872,6.3186,1.3034,6.4516321594,34.04,-67.65,75.7313944147,132.18,6.3186,1.3034,6.4516321594,6.3186,1.3034,6.4516321594,0.0,0.0,0.0,131.58
2020-06-24 23:30:00,33.3428,-15.4118,36.7323548262,6.3528,1.3182,6.488121383,26.99,-16.73,31.7545744736,132.23,38.0828,-66.8118,76.9032917051,6.3528,1.3182,6.488121383,31.73,-68.13,75.1564355195,132.89,6.3528,1.3182,6.488121383,6.3528,1.3182,6.488121383,0.0,0.0,0.0,132.16
2020-06-25 00:00:00,29.3892,-15.3906,33.1752263745,6.3292,1.2993999999999999,6.4612083235,23.06,-16.69,28.4661149439,132.55,33.419200000000004,-67.2606,75.1054674508,6.3292,1.2993999999999999,6.4612083235,27.09,-68.56,73.7179876285,133.25,6.3292,1.2993999999999999,6.4612083235,6.3292,1.2993999999999999,6.4612083235,0.0,0.0,0.0,132.52
2020-06-25 00:30:00,30.0334,-11.2814,32.0823175834,6.3334,1.3186,6.4692087244,23.7,-12.6,26.8411996751,132.75,33.8034,-63.1314,71.6117554422,6.3334,1.3186,6.4692087244,27.47,-64.45,70.0599985727,133.95,6.3334,1.3186,6.4692087244,6.3334,1.3186,6.4692087244,0.0,0.0,0.0,132.7
2020-06-25 01:00:00,30.6938,-2.148,30.7688683971,6.3638,1.312,6.4976376045,24.33,-3.46,24.5747939971,131.1,34.0338,-51.518,61.7446667044,6.3638,1.312,6.4976376045,27.67,-52.83,59.6375536051,133.34,6.3638,1.312,6.4976376045,6.3638,1.312,6.4976376045,0.0,0.0,0.0,130.87
2020-06-25 01:30:00,30.6168,-2.0862,30.6877935453,6.3568,1.3238,6.4931773948,24.26,-3.41,24.4984836265,131.04,33.9068,-51.4562,61.6231417949,6.3568,1.3238,6.4931773948,27.55,-52.78,59.5376427145,133.34,6.3568,1.3238,6.4931773948,6.3568,1.3238,6.4931773948,0.0,0.0,0.0,130.82
2020-06-25 02:00:00,30.2482,-2.061,30.3183331376,6.3182,1.299,6.4503528772,23.93,-3.36,24.1647367045,131.14,33.4582,-51.551,61.4569503656,6.3182,1.299,6.4503528772,27.14,-52.85,59.411296064,133.42,6.3182,1.299,6.4503528772,6.3182,1.299,6.4503528772,0.0,0.0,0.0,130.92
2020-06-25 02:30:00,29.74,-2.0796,29.8126204175,6.4,1.3204,6.5347881496,23.34,-3.4,23.5863435064,131.3,32.84,-51.7396,61.2817412298,6.4,1.3204,6.5347881496,26.44,-53.06,59.2826888729,133.55,6.4,1.3204,6.5347881496,6.4,1.3204,6.5347881496,0.0,0.0,0.0,131.08
2020-06-25 03:00:00,28.6224,-2.4022,28.723028158600002,6.9024,1.3178,7.0270706984,21.72,-3.7199999999999998,22.0362610259,131.49,31.322400000000002,-52.3322,60.9897688026,6.9024,1.3178,7.0270706984,24.42,-53.65,58.9462373693,133.7,6.9024,1.3178,7.0270706984,6.9024,1.3178,7.0270706984,0.0,0.0,0.0,131.29
2020-06-25 03:30:00,27.5084,-2.6244,27.6333050126,7.9584,1.3256000000000001,8.0680447396,19.55,-3.95,19.9450495111,131.46,29.6084,-52.7344,60.4778826838,7.9584,1.3256000000000001,8.0680447396,21.65,-54.06,58.2340630559,133.63,7.9584,1.3256000000000001,8.0680447396,7.9584,1.3256000000000001,8.0680447396,0.0,0.0,0.0,131.29
2020-06-25 04:00:00,26.6422,-2.6328,26.7719714754,7.0722,1.3172000000000001,7.1938187828,19.57,-3.95,19.9646537661,131.5,28.7922,-52.8228,60.160111209,7.0722,1.3172000000000001,7.1938187828,21.72,-54.14,58.3343638004,133.69,7.0722,1.3172000000000001,7.1938187828,7.0722,1.3172000000000001,7.1938187828,0.0,0.0,0.0,131.32
2020-06-25 04:30:00,26.0828,-2.4938000000000002,26.2017460159,6.4028,1.3062,6.5346772131,19.68,-3.8,20.0435126662,131.39,28.2628,-52.6638,59.7684004661,6.4028,1.3062,6.5346772131,21.86,-53.97,58.2290348538,133.65,6.4028,1.3062,6.5346772131,6.4028,1.3062,6.5346772131,0.0,0.0,0.0,131.19
2020-06-25 05:00:00,25.6548,-2.548,25.7810214507,6.3548,1.302,6.4868086946,19.3,-3.85,19.680256604,131.43,27.7248,-52.898,59.7232194296,6.3548,1.302,6.4868086946,21.37,-54.2,58.260766387,133.65,6.3548,1.302,6.4868086946,6.3548,1.302,6.4868086946,0.0,0.0,0.0,131.22
2020-06-25 05:30:00,26.1404,-2.8708,26.2975665186,6.5204,1.3292,6.6545013938,19.62,-4.2,20.0645059745,131.21,28.2704,-52.9908,60.0603063662,6.5204,1.3292,6.6545013938,21.75,-54.32,58.512604625,133.35,6.5204,1.3292,6.6545013938,6.5204,1.3292,6.6545013938,0.0,0.0,0.0,130.94
2020-06-25 06:00:00,25.849,-2.8112,26.0014162391,6.679,1.3088,6.8060266265,19.17,-4.12,19.6077357183,131.04,27.939,-52.8112,59.7462180095,6.679,1.3088,6.8060266265,21.26,-54.12,58.1460402779,133.1,6.679,1.3088,6.8060266265,6.679,1.3088,6.8060266265,0.0,0.0,0.0,130.76
2020-06-25 06:30:00,25.1362,-12.6136,28.1235036117,6.8162,1.2264,6.9256508286,18.32,-13.84,22.9601393724,131.35,30.1262,-20.8936,36.6623846388,6.8162,1.2264,6.9256508286,23.31,-22.12,32.1348798037,132.27,6.8162,1.2264,6.9256508286,6.8162,1.2264,6.9256508286,0.0,0.0,0.0,132.29
2020-06-25 07:00:00,25.3148,-13.5818,28.7281114987,7.2048,1.1482,7.2957183526,18.11,-14.73,23.3440570596,131.06,30.7648,-14.7118,34.1014659257,7.2048,1.1482,7.2957183526,23.56,-15.86,28.4009366043,131.85,7.2048,1.1482,7.2957183526,7.2048,1.1482,7.2957183526,0.0,0.0,0.0,132.19
2020-06-25 07:30:00,28.8114,-12.5878,31.4412067008,8.0314,1.0522,8.1000315308,20.78,-13.64,24.8567495864,130.55,34.8814,-13.1378,37.2735007049,8.0314,1.0522,8.1000315308,26.85,-14.19,30.3690401561,131.41,8.0314,1.0522,8.1000315308,8.0314,1.0522,8.1000315308,0.0,0.0,0.0,131.61
2020-06-25 08:00:00,31.421,-12.465,33.8031872166,9.571,0.895,9.6127553802,21.85,-13.36,25.610780933,131.15,37.471,-12.825,39.6050055675,9.571,0.895,9.6127553802,27.9,-13.72,31.0909697501,131.64,9.571,0.895,9.6127553802,9.571,0.895,9.6127553802,0.0,0.0,0.0,132.22
2020-06-25 08:30:00,35.096,-11.586,36.958958481,10.136,0.754,10.1640057064,24.96,-12.34,27.843800028,131.03,41.886,-11.276,43.3772425587,10.136,0.754,10.1640057064,31.75,-12.03,33.9526641075,131.68,10.136,0.754,10.1640057064,10.136,0.754,10.1640057064,0.0,0.0,0.0,132.06
2020-06-25 09:00:00,35.914,-10.665,37.4640844143,10.834,0.605,10.8508792731,25.08,-11.27,27.4958051346,130.62,42.764,-10.005,43.9187855137,10.834,0.605,10.8508792731,31.93,-10.61,33.6466491645,131.34,10.834,0.605,10.8508792731,10.834,0.605,10.8508792731,0.0,0.0,0.0,131.62
2020-06-25 09:30:00,37.5262,-9.9878,38.832613037,11.9262,0.4622,11.9351529224,25.6,-10.45,27.6507233178,130.62,44.1862,-9.1478,45.1231926539,11.9262,0.4622,11.9351529224,32.26,-9.61,33.6609521553,131.4,11.9262,0.4622,11.9351529224,11.9262,0.4622,11.9351529224,0.0,0.0,0.0,131.58
2020-06-25 10:00:00,38.3426,-9.4124,39.4809859112,12.8126,0.3176,12.8165357457,25.53,-9.73,27.3213067037,130.33,44.7326,-8.4224,45.5185931738,12.8126,0.3176,12.8165357457,31.92,-8.74,33.0949240821,131.15,12.8126,0.3176,12.8165357457,12.8126,0.3176,12.8165357457,0.0,0.0,0.0,131.31
2020-06-25 10:30:00,38.7746,-9.2344,39.859048515,13.5546,0.1756,13.5557374023,25.22,-9.41,26.918330186,130.24,44.8546,-8.1844,45.5951701885,13.5546,0.1756,13.5557374023,31.3,-8.36,32.3972159298,131.01,13.5546,0.1756,13.5557374023,13.5546,0.1756,13.5557374023,0.0,0.0,0.0,131.21
2020-06-25 11:00:00,38.7756,-9.436,39.9072080126,14.1256,0.064,14.1257449842,24.65,-9.5,26.417276544,130.07,44.5456,-8.406,45.3317914422,14.1256,0.064,14.1257449842,30.42,-8.47,31.5771642172,133.4,14.1256,0.064,14.1257449842,14.1256,0.064,14.1257449842,0.0,0.0,0.0,131.05
2020-06-25 11:30:00,39.4584,-8.7502,40.4169683499,14.5884,0.049800000000000004,14.5884850002,24.87,-8.8,26.3809950533,129.91,45.1084,-7.5702,45.7392137952,14.5884,0.049800000000000004,14.5884850002,30.52,-7.62,31.4568720632,133.75,14.5884,0.049800000000000004,14.5884850002,14.5884,0.049800000000000004,14.5884850002,0.0,0.0,0.0,130.87
2020-06-25 12:00:00,41.248,-8.5834,42.1316064204,14.688,-0.0034000000000000002,14.6880003935,26.56,-8.58,27.9114671775,129.91,47.128,-7.3234,47.6936114334,14.688,-0.0034000000000000002,14.6880003935,32.44,-7.32,33.2556160671,133.75,14.688,-0.0034000000000000002,14.6880003935,14.688,-0.0034000000000000002,14.6880003935,0.0,0.0,0.0,130.87
2020-06-25 12:30:00,42.2406,-8.4272,43.0730308685,14.8806,0.0028,14.8806002634,27.36,-8.43,28.6292595084,129.85,48.2606,-6.7072,48.7244501683,14.8806,0.0028,14.8806002634,33.38,-6.71,34.0477385446,133.75,14.8806,0.0028,14.8806002634,14.8806,0.0028,14.8806002634,0.0,0.0,0.0,130.75
2020-06-25 13:00:00,42.4086,-8.769400000000001,43.3057932651,15.4686,-0.2394,15.4704524278,26.94,-8.53,28.2581758081,129.98,48.0986,-6.8994,48.5909152241,15.4686,-0.2394,15.4704524278,32.63,-6.66,33.3027401275,133.82,15.4686,-0.2394,15.4704524278,15.4686,-0.2394,15.4704524278,0.0,0.0,0.0,130.87
2020-06-25 13:30:00,41.0446,-8.9644,42.0121370144,15.624600000000001,-0.2844,15.6271881194,25.42,-8.68,26.8611019878,130.23,46.3946,-7.1344,46.9399464478,15.624600000000001,-0.2844,15.6271881194,30.77,-6.85,31.5232517358,134.03,15.624600000000001,-0.2844,15.6271881194,15.624600000000001,-0.2844,15.6271881194,0.0,0.0,0.0,131.12
2020-06-25 14:00:00,41.8676,-8.9946,42.8228765839,16.0676,-0.30460000000000004,16.0704869534,25.8,-8.69,27.224182265,130.62,47.1576,-7.2146,47.7062856542,16.0676,-0.30460000000000004,16.0704869534,31.09,-6.91,31.8486451831,134.52,16.0676,-0.30460000000000004,16.0704869534,16.0676,-0.30460000000000004,16.0704869534,0.0,0.0,0.0,131.51
2020-06-25 14:30:00,40.9242,-9.175,41.9400854868,15.3942,-0.28500000000000003,15.3968379429,25.53,-8.89,27.0335532256,130.62,45.9942,-7.585,46.6154336957,15.3942,-0.28500000000000003,15.3968379429,30.6,-7.3,31.4587030883,134.55,15.3942,-0.28500000000000003,15.3968379429,15.3942,-0.28500000000000003,15.3968379429,0.0,0.0,0.0,131.51
2020-06-25 15:00:00,40.3382,-9.0662,41.3444840539,15.1282,-0.2762,15.1307211223,25.21,-8.79,26.6984681208,130.87,45.0182,-7.7862,45.686576165,15.1282,-0.2762,15.1307211223,29.89,-7.51,30.819023346,134.86,15.1282,-0.2762,15.1307211223,15.1282,-0.2762,15.1307211223,0.0,0.0,0.0,131.81
2020-06-25 15:30:00,39.4758,-9.5212,40.6077829373,14.7558,-0.25120000000000003,14.7579380362,24.72,-9.27,26.400971573,131.08,44.2158,-8.3012,44.9882972681,14.7558,-0.25120000000000003,14.7579380362,29.46,-8.05,30.5400409299,135.06,14.7558,-0.25120000000000003,14.7579380362,14.7558,-0.25120000000000003,14.7579380362,0.0,0.0,0.0,132.02
2020-06-25 16:00:00,40.2518,-9.507,41.359284958,13.9918,-0.147,13.992572181,26.26,-9.36,27.8782567604,131.14,45.5018,-8.297,46.2520703563,13.9918,-0.147,13.992572181,31.51,-8.15,32.5469291946,135.09,13.9918,-0.147,13.992572181,13.9918,-0.147,13.992572181,0.0,0.0,0.0,132.08
2020-06-25 16:30:00,41.4976,-9.658,42.6066634432,12.8976,0.022,12.8976187632,28.6,-9.68,30.1937476972,131.34,47.4876,-8.408,48.2262026056,12.8976,0.022,12.8976187632,34.59,-8.43,35.6024296924,135.31,12.8976,0.022,12.8976187632,12.8976,0.022,12.8976187632,0.0,0.0,0.0,132.26
2020-06-25 17:00:00,40.7662,-9.7604,41.9183548174,13.1462,0.1296,13.1468388063,27.62,-9.89,29.3372885591,131.04,46.8062,-8.5704,47.584368385,13.1462,0.1296,13.1468388063,33.66,-8.7,34.7661559566,135.05,13.1462,0.1296,13.1468388063,13.1462,0.1296,13.1468388063,0.0,0.0,0.0,131.95
2020-06-25 17:30:00,41.9536,-10.1622,43.1668259408,13.6236,0.3578,13.6282976853,28.33,-10.52,30.2201803436,131.15,48.6536,-9.0022,49.4794138789,13.6236,0.3578,13.6282976853,35.03,-9.36,36.2589368294,135.0,13.6236,0.3578,13.6282976853,13.6236,0.3578,13.6282976853,0.0,0.0,0.0,132.05
2020-06-25 18:00:00,42.2766,-9.668800000000001,43.3681519205,12.2866,0.5712,12.2998702839,29.99,-10.24,31.6900252445,130.79,49.7966,-8.3988,50.4999129999,12.2866,0.5712,12.2998702839,37.51,-8.97,38.5676159491,134.73,12.2866,0.5712,12.2998702839,12.2866,0.5712,12.2998702839,0.0,0.0,0.0,131.67
2020-06-25 18:30:00,41.1506,-10.4788,42.4638331972,10.6506,0.6412,10.6698836826,30.5,-11.12,32.4638937899,130.91,48.8206,-9.668800000000001,49.7688323934,10.6506,0.6412,10.6698836826,38.17,-10.31,39.5378932165,134.73,10.6506,0.6412,10.6698836826,10.6506,0.6412,10.6698836826,0.0,0.0,0.0,131.83
2020-06-25 19:00:00,39.9162,-10.8204,41.3567899939,9.3762,0.8696,9.4164393801,30.54,-11.69,32.7008822511,130.84,47.9862,-10.2004,49.0583688131,9.3762,0.8696,9.4164393801,38.61,-11.07,40.1656196267,134.61,9.3762,0.8696,9.4164393801,9.3762,0.8696,9.4164393801,0.0,0.0,0.0,131.77
2020-06-25 19:30:00,39.1206,-10.896,40.609655999,8.4606,0.994,8.5187903108,30.66,-11.89,32.8847639493,130.77,47.4506,-10.306,48.5569055476,8.4606,0.994,8.5187903108,38.99,-11.3,40.5944589815,134.54,8.4606,0.994,8.5187903108,8.4606,0.994,8.5187903108,0.0,0.0,0.0,131.69
2020-06-25 20:00:00,38.6638,-11.1422,40.2372719165,7.0838,1.0378,7.1594169651,31.58,-12.18,33.8474341716,130.89,47.2238,-10.6222,48.4037025369,7.0838,1.0378,7.1594169651,40.14,-11.66,41.799224873200004,134.68,7.0838,1.0378,7.1594169651,7.0838,1.0378,7.1594169651,0.0,0.0,0.0,131.82
2020-06-25 20:30:00,37.592,-11.6652,39.3603271714,6.572,1.1448,6.6709632768,31.02,-12.81,33.5609371144,130.94,46.172,-11.3352,47.5430367461,6.572,1.1448,6.6709632768,39.6,-12.48,41.52,134.8,6.572,1.1448,6.6709632768,6.572,1.1448,6.6709632768,0.0,0.0,0.0,131.87
2020-06-25 21:00:00,36.3544,-11.93,38.2618256146,6.4944,1.19,6.6025246202,29.86,-13.12,32.6152418357,131.25,44.7244,-11.75,46.2421285773,6.4944,1.19,6.6025246202,38.23,-12.94,40.3605810166,135.15,6.4944,1.19,6.6025246202,6.4944,1.19,6.6025246202,0.0,0.0,0.0,132.21
2020-06-25 21:30:00,35.7014,-12.3968,37.7924676649,6.3414,1.1332,6.4418550279,29.36,-13.53,32.3275501701,131.33,44.0314,-12.2768,45.7108740258,6.3414,1.1332,6.4418550279,37.69,-13.41,40.004552241,135.24,6.3414,1.1332,6.4418550279,6.3414,1.1332,6.4418550279,0.0,0.0,0.0,132.27
2020-06-25 22:00:00,36.3852,-12.2994,38.4077859216,6.2452,1.1206,6.3449402992,30.14,-13.42,32.992665851699996,131.39,45.1352,-11.8894,46.6748766619,6.2452,1.1206,6.3449402992,38.89,-13.01,41.0084405946,135.37,6.2452,1.1206,6.3449402992,6.2452,1.1206,6.3449402992,0.0,0.0,0.0,132.3
2020-06-25 22:30:00,37.3992,-12.704,39.4979971219,6.2492,0.9560000000000001,6.3219013469,31.15,-13.66,34.0134987909,131.75,46.3992,-12.224,47.9824127847,6.2492,0.9560000000000001,6.3219013469,40.15,-13.18,42.2579566472,135.95,6.2492,0.9560000000000001,6.3219013469,6.2492,0.9560000000000001,6.3219013469,0.0,0.0,0.0,132.68
2020-06-25 23:00:00,34.753,-12.729,37.0107882921,6.353,0.911,6.4179848862,28.4,-13.64,31.5057074195,131.79,43.133,-12.349,44.8659502295,6.353,0.911,6.4179848862,36.78,-13.26,39.0972633313,135.99,6.353,0.911,6.4179848862,6.353,0.911,6.4179848862,0.0,0.0,0.0,132.74
2020-06-25 23:30:00,34.7502,-12.7446,37.0135276514,6.3702,1.2254,6.4869910745,28.38,-13.97,31.6320296535,132.5,42.9502,-12.9946,44.8729240099,6.3702,1.2254,6.4869910745,36.58,-14.22,39.2467170602,133.76,6.3702,1.2254,6.4869910745,6.3702,1.2254,6.4869910745,0.0,0.0,0.0,133.58
2020-06-26 00:00:00,33.6036,-12.7526,35.9420469606,6.3536,1.4674,6.5208508433,27.25,-14.22,30.7371257602,132.39,41.4536,-13.1426,43.4871117427,6.3536,1.4674,6.5208508433,35.1,-14.61,38.0192332905,133.65,6.3536,1.4674,6.5208508433,6.3536,1.4674,6.5208508433,0.0,0.0,0.0,133.5
2020-06-26 00:30:00,32.5144,-13.53,35.2171422373,6.3044,1.33,6.4431637695,26.21,-14.86,30.1294490491,132.68,40.1244,-14.12,42.5363594512,6.3044,1.33,6.4431637695,33.82,-15.45,37.1819163035,133.93,6.3044,1.33,6.4431637695,6.3044,1.33,6.4431637695,0.0,0.0,0.0,133.82
2020-06-26 01:00:00,30.2848,-14.0142,33.3701500248,6.2148,1.2658,6.3423961308,24.07,-15.28,28.5104068719,132.82,37.4548,-14.7542,40.256036326,6.2148,1.2658,6.3423961308,31.24,-16.02,35.1080902357,134.0,6.2148,1.2658,6.3423961308,6.2148,1.2658,6.3423961308,0.0,0.0,0.0,134.0
2020-06-26 01:30:00,30.1824,-14.0448,33.2901438387,6.3524,1.1452,6.4548019954,23.83,-15.19,28.2596001387,133.04,37.4424,-14.6248,40.1972398654,6.3524,1.1452,6.4548019954,31.09,-15.77,34.8608806544,134.27,6.3524,1.1452,6.4548019954,6.3524,1.1452,6.4548019954,0.0,0.0,0.0,134.21
2020-06-26 02:00:00,30.0466,-13.8086,33.0677426735,6.3766,1.1214,6.4744548435,23.67,-14.93,27.9852425396,133.12,37.2866,-14.2486,39.9163267538,6.3766,1.1214,6.4744548435,30.91,-15.37,34.5205011551,134.39,6.3766,1.1214,6.4744548435,6.3766,1.1214,6.4744548435,0.0,0.0,0.0,134.27
2020-06-26 02:30:00,29.0988,-14.1936,32.3758929205,6.3788,1.0564,6.4656840628,22.72,-15.25,27.3634957562,133.27,36.0388,-14.6136,38.8889754352,6.3788,1.0564,6.4656840628,29.66,-15.67,33.544962364,134.56,6.3788,1.0564,6.4656840628,6.3788,1.0564,6.4656840628,0.0,0.0,0.0,134.42
2020-06-26 03:00:00,28.369,-14.4286,31.8274199231,6.389,0.9314,6.4565336644,21.98,-15.36,26.8151076821,133.55,35.229,-14.8486,38.2303984149,6.389,0.9314,6.4565336644,28.84,-15.78,32.8748231934,134.87,6.389,0.9314,6.4565336644,6.389,0.9314,6.4565336644,0.0,0.0,0.0,134.7
2020-06-26 03:30:00,27.9518,-14.5782,31.5250224184,6.1618,0.9718,6.237962366,21.79,-15.55,26.769508774,133.55,34.7518,-15.0482,37.8699871466,6.1618,0.9718,6.237962366,28.59,-16.02,32.7723740367,134.8,6.1618,0.9718,6.237962366,6.1618,0.9718,6.237962366,0.0,0.0,0.0,134.66
2020-06-26 04:00:00,27.665399999999998,-14.5828,31.2735097647,6.3954,0.9372,6.4637052068,21.27,-15.52,26.3302734509,133.55,34.3454,-15.0628,37.503259125,6.3954,0.9372,6.4637052068,27.95,-16.0,32.2056283901,134.8,6.3954,0.9372,6.4637052068,6.3954,0.9372,6.4637052068,0.0,0.0,0.0,134.66
2020-06-26 04:30:00,27.8632,-14.3322,31.3332071624,6.3732,0.9778,6.4477725673,21.49,-15.31,26.3859091183,133.46,34.5532,-14.7622,37.574541635,6.3732,0.9778,6.4477725673,28.18,-15.74,32.2778561866,134.8,6.3732,0.9778,6.4477725673,6.3732,0.9778,6.4477725673,0.0,0.0,0.0,134.6
2020-06-26 05:00:00,27.8404,-14.0782,31.1974932871,6.3304,0.9518000000000001,6.4015535146,21.51,-15.03,26.2408269687,133.57,34.5004,-14.4782,37.4151824184,6.3304,0.9518000000000001,6.4015535146,28.17,-15.43,32.1190566487,134.92,6.3304,0.9518000000000001,6.4015535146,6.3304,0.9518000000000001,6.4015535146,0.0,0.0,0.0,134.71
2020-06-26 05:30:00,28.5734,-14.104800000000001,31.8650995699,6.3934,1.2352,6.5116267246,22.18,-15.34,26.9679068524,132.88,35.3834,-14.5648,38.2638000544,6.3934,1.2352,6.5116267246,28.99,-15.8,33.0160582141,134.09,6.3934,1.2352,6.5116267246,6.3934,1.2352,6.5116267246,0.0,0.0,0.0,133.98
2020-06-26 06:00:00,29.2444,-13.987,32.4171420758,6.6444,1.153,6.7436978254,22.6,-15.14,27.2025660554,132.98,36.0044,-14.427,38.7873065365,6.6444,1.153,6.7436978254,29.36,-15.58,33.2377195367,134.24,6.6444,1.153,6.7436978254,6.6444,1.153,6.7436978254,0.0,0.0,0.0,134.1
2020-06-26 06:30:00,31.6632,-13.9634,34.6054153826,7.0232,1.3066,7.1437064469,24.64,-15.27,28.9879716434,132.31,38.4832,-14.6634,41.1821803915,7.0232,1.3066,7.1437064469,31.46,-15.97,35.2813335916,133.46,7.0232,1.3066,7.1437064469,7.0232,1.3066,7.1437064469,0.0,0.0,0.0,133.43
2020-06-26 07:00:00,31.9614,-13.4588,34.6795384543,7.2414,1.3312,7.3627418398,24.72,-14.79,28.8066398596,131.99,38.6114,-14.1688,41.1290056213,7.2414,1.3312,7.3627418398,31.37,-15.5,34.9903829645,133.13,7.2414,1.3312,7.3627418398,7.2414,1.3312,7.3627418398,0.0,0.0,0.0,133.13
2020-06-26 07:30:00,32.7364,-12.4012,35.0065943274,7.4264,1.5188000000000001,7.5801167801,25.31,-13.92,28.8853336488,131.13,39.7664,-12.8012,41.776037275,7.4264,1.5188000000000001,7.5801167801,32.34,-14.32,35.3686018949,132.25,7.4264,1.5188000000000001,7.5801167801,7.4264,1.5188000000000001,7.5801167801,0.0,0.0,0.0,132.21
2020-06-26 08:00:00,34.5368,-11.2148,36.3120130712,7.6968,1.1652,7.7844987816,26.84,-12.38,29.5575709421,130.43,41.8768,-11.3648,43.3915320919,7.6968,1.1652,7.7844987816,34.18,-12.53,36.4043033171,132.61,7.6968,1.1652,7.7844987816,7.6968,1.1652,7.7844987816,0.0,0.0,0.0,131.47
2020-06-26 08:30:00,36.4628,-10.5638,37.9622135061,8.2428,0.6462,8.2680908486,28.22,-11.21,30.3649880619,130.88,44.0628,-10.4138,45.2766780394,8.2428,0.6462,8.2680908486,35.82,-11.06,37.4886116041,134.95,8.2428,0.6462,8.2680908486,8.2428,0.6462,8.2680908486,0.0,0.0,0.0,131.93
2020-06-26 09:00:00,36.214,-10.5784,37.7273951203,8.444,0.7016,8.4730973416,27.77,-11.28,29.9735099713,130.56,43.804,-10.4484,45.0328710895,8.444,0.7016,8.4730973416,35.36,-11.15,37.0763010561,134.51,8.444,0.7016,8.4730973416,8.444,0.7016,8.4730973416,0.0,0.0,0.0,131.6
2020-06-26 09:30:00,37.4394,-9.875,38.719817889,8.8194,0.615,8.8408167813,28.62,-10.49,30.4818716617,130.31,45.1594,-9.595,46.1674715938,8.8194,0.615,8.8408167813,36.34,-10.21,37.7470488913,134.31,8.8194,0.615,8.8408167813,8.8194,0.615,8.8408167813,0.0,0.0,0.0,131.33
2020-06-26 10:00:00,38.042,-9.1882,39.13587591,9.132,0.5618000000000001,9.1492646284,28.91,-9.75,30.5098443129,130.09,45.732,-8.7682,46.5649777756,9.132,0.5618000000000001,9.1492646284,36.6,-9.33,37.7704765657,134.12,9.132,0.5618000000000001,9.1492646284,9.132,0.5618000000000001,9.1492646284,0.0,0.0,0.0,131.11
2020-06-26 10:30:00,39.0762,-8.9232,40.0820771004,9.2262,0.5968,9.2454819604,29.85,-9.52,31.3313405395,129.84,46.9962,-7.9432,47.6627447875,9.2262,0.5968,9.2454819604,37.77,-8.54,38.7234360562,133.95,9.2262,0.5968,9.2454819604,9.2262,0.5968,9.2454819604,0.0,0.0,0.0,130.79
2020-06-26 11:00:00,39.4866,-8.8742,40.471508561,9.2466,0.6158,9.2670826693,30.24,-9.49,31.6941272163,129.68,47.4566,-7.8042,48.0940164802,9.2466,0.6158,9.2670826693,38.21,-8.42,39.1267236042,133.82,9.2466,0.6158,9.2670826693,9.2466,0.6158,9.2670826693,0.0,0.0,0.0,130.64
2020-06-26 11:30:00,38.1946,-9.393,39.3326317218,9.7346,0.537,9.7494002975,28.46,-9.93,30.142602741,129.6,45.6946,-8.483,46.4753457024,9.7346,0.537,9.7494002975,35.96,-9.02,37.0740070669,133.66,9.7346,0.537,9.7494002975,9.7346,0.537,9.7494002975,0.0,0.0,0.0,130.58
2020-06-26 12:00:00,39.0958,-9.3216,40.1917131285,10.5158,0.4284,10.5245226115,28.58,-9.75,30.1973326637,129.7,46.2458,-8.4216,47.0063545087,10.5158,0.4284,10.5245226115,35.73,-8.85,36.8097188253,133.8,10.5158,0.4284,10.5245226115,10.5158,0.4284,10.5245226115,0.0,0.0,0.0,130.69
2020-06-26 12:30:00,39.9566,-9.1112,40.9822382136,11.5366,0.21880000000000002,11.5386746639,28.42,-9.33,29.9122934594,129.8,46.7866,-8.1012,47.4827903666,11.5366,0.21880000000000002,11.5386746639,35.25,-8.32,36.2185712032,133.97,11.5366,0.21880000000000002,11.5386746639,11.5366,0.21880000000000002,11.5386746639,0.0,0.0,0.0,130.77
2020-06-26 13:00:00,40.7606,-9.1394,41.7726602543,12.4606,0.10060000000000001,12.4610060878,28.3,-9.24,29.7702468918,129.8,47.0406,-8.1094,47.7344782806,12.4606,0.10060000000000001,12.4610060878,34.58,-8.21,35.5412506814,134.04,12.4606,0.10060000000000001,12.4610060878,12.4606,0.10060000000000001,12.4610060878,0.0,0.0,0.0,130.77
2020-06-26 13:30:00,40.2796,-9.0774,41.2897731517,14.8296,-0.22740000000000002,14.8313433957,25.45,-8.85,26.9448510851,129.69,45.1996,-8.0974,45.9191869148,14.8296,-0.22740000000000002,14.8313433957,30.37,-7.87,31.3731381918,133.92,14.8296,-0.22740000000000002,14.8313433957,14.8296,-0.22740000000000002,14.8313433957,0.0,0.0,0.0,130.66
2020-06-26 14:00:00,38.523,-8.8718,39.5313845475,14.643,-0.26180000000000003,14.6453401545,23.88,-8.61,25.3847690555,129.77,43.253,-7.8718,43.9634762529,14.643,-0.26180000000000003,14.6453401545,28.61,-7.61,29.6048002864,134.04,14.643,-0.26180000000000003,14.6453401545,14.643,-0.26180000000000003,14.6453401545,0.0,0.0,0.0,130.74
2020-06-26 14:30:00,37.607,-9.303,38.7405763767,15.067,-0.293,15.0698486389,22.54,-9.01,24.2740952458,129.82,41.947,-8.473,42.7941881334,15.067,-0.293,15.0698486389,26.88,-8.18,28.0970959353,134.08,15.067,-0.293,15.0698486389,15.067,-0.293,15.0698486389,0.0,0.0,0.0,130.74
2020-06-26 15:00:00,38.1078,-9.3522,39.2386042779,14.8678,-0.2922,14.8706710568,23.24,-9.06,24.9435602912,129.96,42.4878,-8.5322,43.3360310328,14.8678,-0.2922,14.8706710568,27.62,-8.24,28.8229422509,134.26,14.8678,-0.2922,14.8706710568,14.8678,-0.2922,14.8706710568,0.0,0.0,0.0,130.92
2020-06-26 15:30:00,38.365,-9.2262,39.4587885197,15.095,-0.3062,15.098105293,23.27,-8.92,24.9210613739,129.96,42.385,-8.3862,43.2066728115,15.095,-0.3062,15.098105293,27.29,-8.08,28.4610347669,134.3,15.095,-0.3062,15.098105293,15.095,-0.3062,15.098105293,0.0,0.0,0.0,130.88
2020-06-26 16:00:00,39.7552,-9.222,40.8107977261,14.6852,-0.202,14.6865892242,25.07,-9.02,26.6432974686,129.6,44.2152,-8.402,45.0064163763,14.6852,-0.202,14.6865892242,29.53,-8.2,30.6473636713,134.1,14.6852,-0.202,14.6865892242,14.6852,-0.202,14.6865892242,0.0,0.0,0.0,130.55
2020-06-26 16:30:00,40.8716,-9.5916,41.9819780039,12.4816,0.12840000000000001,12.482260417100001,28.39,-9.72,30.0078406421,129.87,46.7216,-8.7616,47.5360236149,12.4816,0.12840000000000001,12.482260417100001,34.24,-8.89,35.3752696103,134.38,12.4816,0.12840000000000001,12.482260417100001,12.4816,0.12840000000000001,12.482260417100001,0.0,0.0,0.0,130.81
2020-06-26 17:00:00,41.2604,-9.2322,42.2806589944,10.5904,0.4778,10.6011728125,30.67,-9.71,32.1703745704,129.92,48.4904,-8.2822,49.1926186435,10.5904,0.4778,10.6011728125,37.9,-8.76,38.8991979352,134.38,10.5904,0.4778,10.6011728125,10.5904,0.4778,10.6011728125,0.0,0.0,0.0,130.81
2020-06-26 17:30:00,43.1388,-8.9506,44.0575680877,10.5288,0.7094,10.5526715954,32.61,-9.66,34.010699787,129.82,51.3688,-7.8206,51.9607101356,10.5288,0.7094,10.5526715954,40.84,-8.53,41.7212955216,134.2,10.5288,0.7094,10.5526715954,10.5288,0.7094,10.5526715954,0.0,0.0,0.0,130.68
2020-06-26 18:00:00,45.9976,-8.7886,46.8296775103,10.7776,0.6314000000000001,10.7960792754,35.22,-9.42,36.4579867793,129.82,54.9876,-7.4486,55.489799024,10.7776,0.6314000000000001,10.7960792754,44.21,-8.08,44.9423018992,134.2,10.7776,0.6314000000000001,10.7960792754,10.7776,0.6314000000000001,10.7960792754,0.0,0.0,0.0,130.68
2020-06-26 18:30:00,46.024,-9.2194,46.9383202976,10.674,0.6906,10.696317327,35.35,-9.91,36.7128124774,129.93,55.134,-7.9894,55.7098597051,10.674,0.6906,10.696317327,44.46,-8.68,45.2993818942,134.2,10.674,0.6906,10.696317327,10.674,0.6906,10.696317327,0.0,0.0,0.0,130.77
2020-06-26 19:00:00,44.116,-9.505,45.1283334614,10.366,0.745,10.392736935,33.75,-10.25,35.2721561575,130.05,53.086,-8.395,53.7456921157,10.366,0.745,10.392736935,42.72,-9.14,43.6868172336,134.32,10.366,0.745,10.392736935,10.366,0.745,10.392736935,0.0,0.0,0.0,130.92
2020-06-26 19:30:00,43.0288,-9.6686,44.1016944731,9.2988,0.8614,9.338612927,33.73,-10.53,35.3354467921,130.2,52.2888,-8.6186,52.994328672,9.2988,0.8614,9.338612927,42.99,-9.48,44.0228406625,134.42,9.2988,0.8614,9.338612927,9.2988,0.8614,9.338612927,0.0,0.0,0.0,131.06
2020-06-26 20:00:00,43.8206,-10.0636,44.9613281534,7.8006,0.8064,7.842170702,36.02,-10.87,37.6244242481,130.33,53.3406,-9.0936,54.1101946894,7.8006,0.8064,7.842170702,45.54,-9.9,46.6036650919,134.59,7.8006,0.8064,7.842170702,7.8006,0.8064,7.842170702,0.0,0.0,0.0,131.22
2020-06-26 20:30:00,39.9988,-10.3048,41.3048774902,6.9888,0.8652000000000001,7.0421514099,33.01,-11.17,34.8486585108,130.37,49.1788,-9.5048,50.0888769337,6.9888,0.8652000000000001,7.0421514099,42.19,-10.37,43.4457477781,134.78,6.9888,0.8652000000000001,7.0421514099,6.9888,0.8652000000000001,7.0421514099,0.0,0.0,0.0,131.22
2020-06-26 21:00:00,39.6214,-10.6758,41.0344738433,6.7314,0.9442,6.7972979632,32.89,-11.62,34.8823236038,130.93,48.8414,-10.0158,49.8577837815,6.7314,0.9442,6.7972979632,42.11,-10.96,43.512914175,135.45,6.7314,0.9442,6.7972979632,6.7314,0.9442,6.7972979632,0.0,0.0,0.0,131.85
2020-06-26 21:30:00,38.8922,-11.3722,40.5207373289,6.4722,1.0278,6.5533003655,32.42,-12.4,34.7104652807,131.02,48.1022,-10.9322,49.3288418846,6.4722,1.0278,6.5533003655,41.63,-11.96,43.3139527173,135.65,6.4722,1.0278,6.5533003655,6.4722,1.0278,6.5533003655,0.0,0.0,0.0,131.96
2020-06-26 22:00:00,41.1326,-11.3308,42.664713891,6.5026,1.1592,6.6051155478,34.63,-12.49,36.8135437034,130.57,50.7726,-10.8908,51.9275113538,6.5026,1.1592,6.6051155478,44.27,-12.05,45.8806647729,135.27,6.5026,1.1592,6.6051155478,6.5026,1.1592,6.6051155478,0.0,0.0,0.0,131.54
2020-06-26 22:30:00,40.9848,-6.5402000000000005,41.5033498296,6.5348,1.2598,6.655126376,34.45,-7.8,35.3219832399,130.43,50.1848,-12.6202,51.747305235,6.5348,1.2598,6.655126376,43.65,-13.88,45.8036777999,134.63,6.5348,1.2598,6.655126376,6.5348,1.2598,6.655126376,0.0,0.0,0.0,131.14
2020-06-26 23:00:00,40.0844,10.52,41.441881272,6.6044,1.25,6.7216515352,33.48,9.27,34.7396502573,131.42,47.6944,-17.58,50.831212767,6.6044,1.25,6.7216515352,41.09,-18.83,45.1990818491,134.12,6.6044,1.25,6.7216515352,6.6044,1.25,6.7216515352,0.0,0.0,0.0,131.14
2020-06-26 23:30:00,38.3066,10.551,39.7330996093,6.4766,0.971,6.5489837807,31.83,9.58,33.2404166641,132.17,45.4566,-17.909,48.8572897791,6.4766,0.971,6.5489837807,38.98,-18.88,43.3116012172,134.97,6.4766,0.971,6.5489837807,6.4766,0.971,6.5489837807,0.0,0.0,0.0,131.98
2020-06-27 00:00:00,38.1426,9.6448,39.3431074243,6.4126,0.7748,6.4592378653,31.73,8.87,32.946468703,132.6,45.1526,-19.6252,49.2331774498,6.4126,0.7748,6.4592378653,38.74,-20.4,43.7829601558,135.33,6.4126,0.7748,6.4592378653,6.4126,0.7748,6.4592378653,0.0,0.0,0.0,132.5
2020-06-27 00:30:00,36.4596,9.5216,37.6824003843,6.4396,1.0016,6.517027752,30.02,8.52,31.2056212885,131.96,43.0396,-19.6684,47.3207473179,6.4396,1.0016,6.517027752,36.6,-20.67,42.0334259846,134.65,6.4396,1.0016,6.517027752,6.4396,1.0016,6.517027752,0.0,0.0,0.0,131.84
2020-06-27 01:00:00,35.2098,9.7008,36.5217132221,6.4898,0.9608000000000001,6.5605366152,28.72,8.74,30.0204263794,132.09,41.4398,-19.5992,45.8408732975,6.4898,0.9608000000000001,6.5605366152,34.95,-20.56,40.5489346346,134.85,6.4898,0.9608000000000001,6.5605366152,6.4898,0.9608000000000001,6.5605366152,0.0,0.0,0.0,131.99
2020-06-27 01:30:00,31.8116,10.2092,33.4096641587,6.5316,1.0692,6.618533614,25.28,9.14,26.8815550145,133.21,37.3116,-19.4108,42.0587048208,6.5316,1.0692,6.618533614,30.78,-20.48,36.9707830591,133.44,6.5316,1.0692,6.618533614,6.5316,1.0692,6.618533614,0.0,0.0,0.0,133.1
2020-06-27 02:00:00,32.3184,9.9344,33.8108160493,6.5584,1.4844,6.7242883579,25.76,8.45,27.1105164097,132.8,37.8684,-19.6356,42.6564474133,6.5584,1.4844,6.7242883579,31.31,-21.12,37.7673205298,132.34,6.5584,1.4844,6.7242883579,6.5584,1.4844,6.7242883579,0.0,0.0,0.0,132.71
2020-06-27 02:30:00,31.4456,9.742,32.9200899659,6.6956,1.192,6.8008766611,24.75,8.55,26.1852057468,132.9,36.7256,-19.868,41.7553244432,6.6956,1.192,6.8008766611,30.03,-21.06,36.678665461,132.34,6.6956,1.192,6.8008766611,6.6956,1.192,6.8008766611,0.0,0.0,0.0,132.8
2020-06-27 03:00:00,30.636400000000002,8.713,31.8513009775,6.7364,0.733,6.7761621852000005,23.9,7.98,25.1970315712,133.79,35.5764,-21.537,41.5875294525,6.7364,0.733,6.7761621852000005,28.84,-22.27,36.4375973412,132.95,6.7364,0.733,6.7761621852000005,6.7364,0.733,6.7761621852000005,0.0,0.0,0.0,133.72
2020-06-27 03:30:00,30.13,8.5644,31.3235669642,6.7,0.6644,6.7328617511,23.43,7.9,24.725996441,133.95,35.07,-21.6856,41.2331195444,6.7,0.6644,6.7328617511,28.37,-22.35,36.1161930441,133.12,6.7,0.6644,6.7328617511,6.7,0.6644,6.7328617511,0.0,0.0,0.0,133.87
2020-06-27 04:00:00,28.9724,8.4304,30.1740220375,6.6224,0.5904,6.6486655744,22.35,7.84,23.6851873541,134.11,33.7024,-21.8696,40.1762513174,6.6224,0.5904,6.6486655744,27.08,-22.46,35.1820692967,133.27,6.6224,0.5904,6.6486655744,6.6224,0.5904,6.6486655744,0.0,0.0,0.0,134.03
2020-06-27 04:30:00,28.4006,8.1034,29.5340341288,6.5706,0.5834,6.5964490387,21.83,7.52,23.0889432413,134.11,33.0606,-22.1066,39.7706554625,6.5706,0.5834,6.5964490387,26.49,-22.69,34.879165701,133.19,6.5706,0.5834,6.5964490387,6.5706,0.5834,6.5964490387,0.0,0.0,0.0,134.03
2020-06-27 05:00:00,29.2076,8.2632,30.3539844502,6.6975999999999996,0.5932000000000001,6.7238182605,22.51,7.67,23.7808536432,134.08,33.9976,-21.8268,40.4010643919,6.6975999999999996,0.5932000000000001,6.7238182605,27.3,-22.42,35.3262848316,133.3,6.6975999999999996,0.5932000000000001,6.7238182605,6.6975999999999996,0.5932000000000001,6.7238182605,0.0,0.0,0.0,133.98
2020-06-27 05:30:00,28.9994,8.3598,30.1803157107,6.7394,0.5698,6.763444714,22.26,7.79,23.5837168402,134.21,33.7194,-21.7902,40.147362957,6.7394,0.5698,6.763444714,26.98,-22.36,35.0412613928,133.45,6.7394,0.5698,6.763444714,6.7394,0.5698,6.763444714,0.0,0.0,0.0,134.1
2020-06-27 06:00:00,29.1196,8.5276,30.3425619538,6.9996,0.5076,7.017981043,22.12,8.02,23.5290203791,134.21,33.7496,-21.572400000000002,40.0550114458,6.9996,0.5076,7.017981043,26.75,-22.08,34.6855719284,133.45,6.9996,0.5076,7.017981043,6.9996,0.5076,7.017981043,0.0,0.0,0.0,134.1
2020-06-27 06:30:00,29.9326,8.5844,31.1392431848,7.0426,0.6344000000000001,7.071115762,22.89,7.95,24.2312731816,133.92,34.7726,-21.3456,40.8015728878,7.0426,0.6344000000000001,7.071115762,27.73,-21.98,35.384647801,133.09,7.0426,0.6344000000000001,7.071115762,7.0426,0.6344000000000001,7.071115762,0.0,0.0,0.0,133.78
2020-06-27 07:00:00,30.9688,8.7662,32.1855998217,7.0188,0.8362,7.0684357449,23.95,7.93,25.2287019087,133.56,36.1088,-21.0038,41.7732576163,7.0188,0.8362,7.0684357449,29.09,-21.84,36.3760044535,132.68,7.0188,0.8362,7.0684357449,7.0188,0.8362,7.0684357449,0.0,0.0,0.0,133.41
2020-06-27 07:30:00,32.4036,8.7342,33.5600885368,7.5136,0.7642,7.5523629812,24.89,7.97,26.1349000381,133.69,37.5736,-21.0458,43.0662410085,7.5136,0.7642,7.5523629812,30.06,-21.81,37.1386550645,132.77,7.5136,0.7642,7.5523629812,7.5136,0.7642,7.5523629812,0.0,0.0,0.0,133.53
2020-06-27 08:00:00,33.2472,8.4818,34.3120567597,8.2572,0.6518,8.2828856735,24.99,7.83,26.1879552466,133.93,38.2372,-21.4382,43.8369693647,8.2572,0.6518,8.2828856735,29.98,-22.09,37.2393407568,132.91,8.2572,0.6518,8.2828856735,8.2572,0.6518,8.2828856735,0.0,0.0,0.0,133.77
2020-06-27 08:30:00,33.45,8.5044,34.5141611423,10.03,0.3544,10.0362592314,23.42,8.15,24.7975583475,133.44,37.54,-21.1056,43.0662042832,10.03,0.3544,10.0362592314,27.51,-21.46,34.8902808816,132.38,10.03,0.3544,10.0362592314,10.03,0.3544,10.0362592314,0.0,0.0,0.0,133.24
2020-06-27 09:00:00,35.4718,9.1046,36.6216102377,11.5918,0.1446,11.5927018594,23.88,8.96,25.5056072266,133.0,39.4018,-20.0554,44.212225825,11.5918,0.1446,11.5927018594,27.81,-20.2,34.3720249622,132.05,11.5918,0.1446,11.5927018594,11.5918,0.1446,11.5927018594,0.0,0.0,0.0,132.79
2020-06-27 09:30:00,37.8388,9.4774,39.0076389467,11.0288,0.16740000000000002,11.0300703624,26.81,9.31,28.3804897773,132.84,42.6088,-19.4026,46.8184869918,11.0288,0.16740000000000002,11.0300703624,31.58,-19.57,37.1521372198,131.66,11.0288,0.16740000000000002,11.0300703624,11.0288,0.16740000000000002,11.0300703624,0.0,0.0,0.0,132.61
2020-06-27 10:00:00,39.4504,9.6482,40.6130745376,9.1404,0.4882,9.153428396,30.31,9.16,31.6638863692,132.51,45.7504,-18.9618,49.5242259849,9.1404,0.4882,9.153428396,36.61,-19.45,41.4559356426,131.42,9.1404,0.4882,9.153428396,9.1404,0.4882,9.153428396,0.0,0.0,0.0,132.28
2020-06-27 10:30:00,40.1486,10.0988,41.3992251546,11.5586,0.1388,11.5594333512,28.59,9.96,30.2752324516,132.51,44.9686,-18.4012,48.5878497919,11.5586,0.1388,11.5594333512,33.41,-18.54,38.2094189958,131.47,11.5586,0.1388,11.5594333512,11.5586,0.1388,11.5594333512,0.0,0.0,0.0,132.25
2020-06-27 11:00:00,39.5526,10.1426,40.8323462652,10.9526,0.19260000000000002,10.9542932917,28.6,9.95,30.2813886736,132.48,45.1326,-18.2274,48.674322733,10.9526,0.19260000000000002,10.9542932917,34.18,-18.42,38.8274232985,131.44,10.9526,0.19260000000000002,10.9542932917,10.9526,0.19260000000000002,10.9542932917,0.0,0.0,0.0,132.22
2020-06-27 11:30:00,43.0944,10.5168,44.3591072228,8.8044,0.5468000000000001,8.8213632507,34.29,9.97,35.7100126015,132.48,50.3744,-17.7332,53.4045555885,8.8044,0.5468000000000001,8.8213632507,41.57,-18.28,45.4117088425,131.36,8.8044,0.5468000000000001,8.8213632507,8.8044,0.5468000000000001,8.8213632507,0.0,0.0,0.0,132.18
2020-06-27 12:00:00,43.7638,10.4154,44.9861172763,9.6038,0.6854,9.6282266072,34.16,9.73,35.5187063391,131.91,50.7038,-17.834600000000002,53.7489375858,9.6038,0.6854,9.6282266072,41.1,-18.52,45.0799334516,132.46,9.6038,0.6854,9.6282266072,9.6038,0.6854,9.6282266072,0.0,0.0,0.0,131.69
2020-06-27 12:30:00,44.0006,10.576,45.2537796914,9.8206,0.806,9.8536196578,34.18,9.77,35.5489141888,131.96,50.9406,-17.784,53.9556798156,9.8206,0.806,9.8536196578,41.12,-18.59,45.1269597912,133.83,9.8206,0.806,9.8536196578,9.8206,0.806,9.8536196578,0.0,0.0,0.0,131.69
2020-06-27 13:00:00,44.033,10.3526,45.2336314677,11.243,0.5926,11.2586066527,32.79,9.76,34.2117187525,131.83,50.393,-17.9374,53.4902305824,11.243,0.5926,11.2586066527,39.15,-18.53,43.3137784083,133.75,11.243,0.5926,11.2586066527,11.243,0.5926,11.2586066527,0.0,0.0,0.0,131.6
2020-06-27 13:30:00,45.6818,10.2676,46.8214743574,11.3718,0.6076,11.3880205918,34.31,9.66,35.6439574122,132.38,52.1618,-18.322400000000002,55.2861982867,11.3718,0.6076,11.3880205918,40.79,-18.93,44.9685334428,134.26,11.3718,0.6076,11.3880205918,11.3718,0.6076,11.3880205918,0.0,0.0,0.0,132.17
2020-06-27 14:00:00,46.1596,10.1302,47.2581170192,12.5396,0.4202,12.5466384422,33.62,9.71,34.9941209348,132.24,51.9796,-18.4198,55.1467845681,12.5396,0.4202,12.5466384422,39.44,-18.84,43.7088000293,134.18,12.5396,0.4202,12.5466384422,12.5396,0.4202,12.5466384422,0.0,0.0,0.0,132.05
2020-06-27 14:30:00,45.4896,10.4386,46.671919589,13.1296,0.3186,13.1334649701,32.36,10.12,33.9055157755,132.37,50.9896,-18.1514,54.1240485378,13.1296,0.3186,13.1334649701,37.86,-18.47,42.1250578635,134.31,13.1296,0.3186,13.1334649701,13.1296,0.3186,13.1334649701,0.0,0.0,0.0,132.15
2020-06-27 15:00:00,44.7144,9.7612,45.767440313,11.3044,0.6112000000000001,11.3209109527,33.41,9.15,34.6403031165,132.33,50.6344,-19.2988,54.1875091216,11.3044,0.6112000000000001,11.3209109527,39.33,-19.91,44.0823887737,134.24,11.3044,0.6112000000000001,11.3209109527,11.3044,0.6112000000000001,11.3209109527,0.0,0.0,0.0,132.15
2020-06-27 15:30:00,44.0416,9.2964,45.012060423,11.3616,0.6264000000000001,11.3788545786,32.68,8.67,33.810520552,132.65,49.9916,-20.0136,53.8489020828,11.3616,0.6264000000000001,11.3788545786,38.63,-20.64,43.7982476818,134.48,11.3616,0.6264000000000001,11.3788545786,11.3616,0.6264000000000001,11.3788545786,0.0,0.0,0.0,132.46
2020-06-27 16:00:00,44.249,9.1012,45.1752791075,10.639,0.7212000000000001,10.6634164525,33.61,8.38,34.6389448454,133.08,50.659,-20.4088,54.6155051102,10.639,0.7212000000000001,10.6634164525,40.02,-21.13,45.2556880403,134.88,10.639,0.7212000000000001,10.6634164525,10.639,0.7212000000000001,10.6634164525,0.0,0.0,0.0,132.88
2020-06-27 16:30:00,43.9378,8.966,44.8432762501,12.8878,0.366,12.8929959606,31.05,8.6,32.218977327,132.57,48.9978,-20.314,53.0418985411,12.8878,0.366,12.8929959606,36.11,-20.68,41.6124320366,134.4,12.8878,0.366,12.8929959606,12.8878,0.366,12.8929959606,0.0,0.0,0.0,132.33
2020-06-27 17:00:00,44.3332,8.567,45.1533621255,12.7632,0.377,12.7687667079,31.57,8.19,32.6150425417,132.81,49.7232,-20.843,53.9150003917,12.7632,0.377,12.7687667079,36.96,-21.22,42.6184232463,134.49,12.7632,0.377,12.7687667079,12.7632,0.377,12.7687667079,0.0,0.0,0.0,132.56
2020-06-27 17:30:00,46.5968,8.6064,47.3849331666,11.1468,0.5564,11.1606779006,35.45,8.05,36.3525102297,132.92,53.2068,-20.8236,57.1365547019,11.1468,0.5564,11.1606779006,42.06,-21.38,47.1820728667,134.62,11.1468,0.5564,11.1606779006,11.1468,0.5564,11.1606779006,0.0,0.0,0.0,132.68
2020-06-27 18:00:00,45.7834,8.6526,46.5938536968,11.4634,0.5726,11.4776918551,34.32,8.08,35.2583153313,133.01,52.3434,-20.7574,56.3089795532,11.4634,0.5726,11.4776918551,40.88,-21.33,46.1101214485,134.69,11.4634,0.5726,11.4776918551,11.4634,0.5726,11.4776918551,0.0,0.0,0.0,132.76
2020-06-27 18:30:00,43.9222,8.6598,44.7677538959,10.5122,0.7598,10.5396226156,33.41,7.9,34.3312991307,132.96,50.7322,-20.7502,54.8117406846,10.5122,0.7598,10.5396226156,40.22,-21.51,45.6106182813,134.61,10.5122,0.7598,10.5396226156,10.5122,0.7598,10.5396226156,0.0,0.0,0.0,132.68
2020-06-27 19:00:00,43.8708,9.0494,44.7944051529,9.0808,0.9394,9.1292607039,34.79,8.11,35.7227686497,133.31,51.5108,-20.4806,55.4330000361,9.0808,0.9394,9.1292607039,42.43,-21.42,47.5302146008,135.03,9.0808,0.9394,9.1292607039,9.0808,0.9394,9.1292607039,0.0,0.0,0.0,133.01
2020-06-27 19:30:00,43.5534,8.9504,44.4635616176,8.2134,1.0504,8.2802946638,35.34,7.9,36.2122299783,133.9,51.4534,-20.8196,55.5059286538,8.2134,1.0504,8.2802946638,43.24,-21.87,48.456109006,135.67,8.2134,1.0504,8.2802946638,8.2134,1.0504,8.2802946638,0.0,0.0,0.0,133.59
2020-06-27 20:00:00,42.4,8.3996,43.2239896372,7.73,1.1496,7.815016325,34.67,7.25,35.4199294183,133.23,50.31,-21.2504,54.6138773588,7.73,1.1496,7.815016325,42.58,-22.4,48.1125389062,134.99,7.73,1.1496,7.815016325,7.73,1.1496,7.815016325,0.0,0.0,0.0,132.97
2020-06-27 20:30:00,40.5382,7.782,41.2783863934,7.2182,1.252,7.3259753781,33.32,6.53,33.9538407253,133.2,48.2682,-22.108,53.0903267577,7.2182,1.252,7.3259753781,41.05,-23.36,47.2312618929,134.85,7.2182,1.252,7.3259753781,7.2182,1.252,7.3259753781,0.0,0.0,0.0,132.94
2020-06-27 21:00:00,40.0702,7.9612,40.8534164236,6.9302,1.2412,7.0404722484,33.14,6.72,33.8144643607,133.48,47.7702,-22.0588,52.617322865,6.9302,1.2412,7.0404722484,40.84,-23.3,47.0190982474,135.07,6.9302,1.2412,7.0404722484,6.9302,1.2412,7.0404722484,0.0,0.0,0.0,133.24
2020-06-27 21:30:00,40.6126,7.8916,41.3722205027,6.9326,1.2516,7.044674962,33.68,6.64,34.3282973653,132.77,48.3426,-21.8484,53.0505377665,6.9326,1.2516,7.044674962,41.41,-23.1,47.4172763874,134.51,6.9326,1.2516,7.044674962,6.9326,1.2516,7.044674962,0.0,0.0,0.0,132.53
2020-06-27 22:00:00,41.1858,8.0284,41.9609977026,6.6158,1.2784,6.7381834496,34.57,6.75,35.2228249861,132.37,48.9258,-21.6816,53.5147239944,6.6158,1.2784,6.7381834496,42.31,-22.96,48.1383184168,134.07,6.6158,1.2784,6.7381834496,6.6158,1.2784,6.7381834496,0.0,0.0,0.0,132.13
2020-06-27 22:30:00,40.1508,7.9846,40.9370318636,6.7108,1.2546,6.8270680237,33.44,6.73,34.1105042472,132.76,47.6208,-21.9254,52.4257928676,6.7108,1.2546,6.8270680237,40.91,-23.18,47.0206390854,134.53,6.7108,1.2546,6.8270680237,6.7108,1.2546,6.8270680237,0.0,0.0,0.0,132.57
