Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-27 23:00:00,39.5236,7.7164,40.2698123403,6.6936,1.2764,6.8142114672,32.83,6.44,33.4556796374,133.15,46.7736,-22.4536,51.8838492203,6.6936,1.2764,6.8142114672,40.08,-23.73,46.5780989307,134.9,6.6936,1.2764,6.8142114672,6.6936,1.2764,6.8142114672,0.0,0.0,0.0,132.97
2020-06-27 23:30:00,37.9848,7.6292,38.7433829664,6.6248000000000005,1.0392,6.7058117838,31.36,6.59,32.0449325167,133.18,44.8448,-22.5308,50.1865822275,6.6248000000000005,1.0392,6.7058117838,38.22,-23.57,44.9033773785,134.97,6.6248000000000005,1.0392,6.7058117838,6.6248000000000005,1.0392,6.7058117838,0.0,0.0,0.0,132.97
2020-06-28 00:00:00,36.281,7.9008,37.1313021808,6.601,0.8208000000000001,6.6518353588,29.68,7.08,30.5127645421,133.73,42.971,-22.1392,48.3389182506,6.601,0.8208000000000001,6.6518353588,36.37,-22.96,43.0109114063,135.73,6.601,0.8208000000000001,6.6518353588,6.601,0.8208000000000001,6.6518353588,0.0,0.0,0.0,133.53
2020-06-28 00:30:00,35.5428,8.4362,36.530262828,6.6228,1.1562000000000001,6.7229664792,28.92,7.28,29.822219904,132.77,41.9728,-21.2338,47.0381781352,6.6228,1.1562000000000001,6.7229664792,35.35,-22.39,41.8441704422,135.05,6.6228,1.1562000000000001,6.7229664792,6.6228,1.1562000000000001,6.7229664792,0.0,0.0,0.0,132.56
2020-06-28 01:00:00,34.332,8.1776,35.2924831339,6.652,0.9176000000000001,6.7149902277999995,27.68,7.26,28.6162541224,133.39,40.412,-21.822400000000002,45.9276266071,6.652,0.9176000000000001,6.7149902277999995,33.76,-22.74,40.7043634025,135.56,6.652,0.9176000000000001,6.7149902277999995,6.652,0.9176000000000001,6.7149902277999995,0.0,0.0,0.0,133.21
2020-06-28 01:30:00,32.6626,7.4744,33.5068962173,6.6826,0.9644,6.7518301312,25.98,6.51,26.7832130261,133.24,38.3626,-22.6456,44.5478650231,6.6826,0.9644,6.7518301312,31.68,-23.61,39.510182231900004,135.29,6.6826,0.9644,6.7518301312,6.6826,0.9644,6.7518301312,0.0,0.0,0.0,133.09
2020-06-28 02:00:00,32.8632,7.9898,33.8205088412,6.6732,1.1698,6.7749561091,26.19,6.82,27.0634162662,132.75,38.5332,-21.9102,44.3267906156,6.6732,1.1698,6.7749561091,31.86,-23.08,39.341403127,134.98,6.6732,1.1698,6.7749561091,6.6732,1.1698,6.7749561091,0.0,0.0,0.0,132.61
2020-06-28 02:30:00,32.29,8.0324,33.274067226,6.7,1.0424,6.7806045275999995,25.59,6.99,26.5274989398,133.0,37.78,-21.9476,43.6923968873,6.7,1.0424,6.7806045275999995,31.08,-22.99,38.658847629,135.16,6.7,1.0424,6.7806045275999995,6.7,1.0424,6.7806045275999995,0.0,0.0,0.0,132.84
2020-06-28 03:00:00,31.7928,7.8412,32.7454813567,6.7028,1.0212,6.7801458155,25.09,6.82,26.0003942278,133.0,37.1328,-22.2288,43.2777585519,6.7028,1.0212,6.7801458155,30.43,-23.25,38.295527154,135.16,6.7028,1.0212,6.7801458155,6.7028,1.0212,6.7801458155,0.0,0.0,0.0,132.89
2020-06-28 03:30:00,31.3054,8.274000000000001,32.3803512205,6.6054,0.974,6.6768244817,24.7,7.3,25.7561643107,133.22,36.5754,-21.776,42.5670537054,6.6054,0.974,6.6768244817,29.97,-22.75,37.6266315261,135.41,6.6054,0.974,6.6768244817,6.6054,0.974,6.6768244817,0.0,0.0,0.0,133.07
2020-06-28 04:00:00,31.0138,8.046,32.040504154,6.6338,0.9560000000000001,6.7023308214,24.38,7.09,25.3900078771,133.22,36.2038,-22.054,42.3921460938,6.6338,0.9560000000000001,6.7023308214,29.57,-23.01,37.4679196113,135.49,6.6338,0.9560000000000001,6.7023308214,6.6338,0.9560000000000001,6.7023308214,0.0,0.0,0.0,133.07
2020-06-28 04:30:00,30.944,8.1064,31.9881987139,6.594,0.9464,6.6615695568,24.35,7.16,25.3808608995,133.26,36.114,-22.0136,42.2944391257,6.594,0.9464,6.6615695568,29.52,-22.96,37.3977539433,135.49,6.594,0.9464,6.6615695568,6.594,0.9464,6.6615695568,0.0,0.0,0.0,133.11
2020-06-28 05:00:00,30.2436,8.108,31.311579407,6.5436,0.978,6.6162818078,23.7,7.13,24.7492807976,133.17,35.1936,-22.052,41.531676886,6.5436,0.978,6.6162818078,28.65,-23.03,36.7587186937,135.44,6.5436,0.978,6.6162818078,6.5436,0.978,6.6162818078,0.0,0.0,0.0,133.04
2020-06-28 05:30:00,29.099,7.9074,30.1542497131,6.559,0.8774000000000001,6.6174248587,22.54,7.03,23.6108555542,133.44,33.619,-22.5826,40.4995183152,6.559,0.8774000000000001,6.6174248587,27.06,-23.46,35.8136175218,135.61,6.559,0.8774000000000001,6.6174248587,6.559,0.8774000000000001,6.6174248587,0.0,0.0,0.0,133.33
2020-06-28 06:00:00,29.3328,8.3412,30.4957172941,6.7628,0.8412000000000001,6.8149160875,22.57,7.5,23.7835005834,133.51,33.7828,-22.0688,40.3523172727,6.7628,0.8412000000000001,6.8149160875,27.02,-22.91,35.4252522927,135.03,6.7628,0.8412000000000001,6.8149160875,6.7628,0.8412000000000001,6.8149160875,0.0,0.0,0.0,133.39
2020-06-28 06:30:00,29.864,6.806,30.6297262802,7.244,0.546,7.2645476115,22.62,6.26,23.4702364709,133.96,34.314,-21.914,40.7145427581,7.244,0.546,7.2645476115,27.07,-22.46,35.1743727734,134.27,7.244,0.546,7.2645476115,7.244,0.546,7.2645476115,0.0,0.0,0.0,133.92
2020-06-28 07:00:00,28.1214,-25.6332,38.0509405955,7.5314,0.5768,7.5534551167,20.59,-26.21,33.3303495331,131.93,35.0214,-11.1932,36.7666449952,7.5314,0.5768,7.5534551167,27.49,-11.77,29.9037288645,135.11,7.5314,0.5768,7.5534551167,7.5314,0.5768,7.5534551167,0.0,0.0,0.0,133.79
2020-06-28 07:30:00,29.5402,-25.327,38.9111853461,7.9902,0.633,8.0152345593,21.55,-25.96,33.7390589673,131.69,36.5902,-10.837,38.1612801808,7.9902,0.633,8.0152345593,28.6,-11.47,30.8142970064,134.91,7.9902,0.633,8.0152345593,7.9902,0.633,8.0152345593,0.0,0.0,0.0,133.52
2020-06-28 08:00:00,30.0082,-25.2938,39.2462531419,9.1882,0.5562,9.205019157,20.82,-25.85,33.1917896474,131.48,36.6182,-10.8638,38.1957421931,9.1882,0.5562,9.205019157,27.43,-11.42,29.7123088972,134.76,9.1882,0.5562,9.205019157,9.1882,0.5562,9.205019157,0.0,0.0,0.0,133.32
2020-06-28 08:30:00,31.2324,-24.4268,39.6501118283,10.6224,0.5732,10.6378541069,20.61,-25.0,32.4001867279,131.08,37.3724,-9.7368,38.6199631797,10.6224,0.5732,10.6378541069,26.75,-10.31,28.6680763219,134.37,10.6224,0.5732,10.6378541069,10.6224,0.5732,10.6378541069,0.0,0.0,0.0,132.87
2020-06-28 09:00:00,32.6938,-23.8748,40.4832142187,11.4838,0.5352,11.4962646751,21.21,-24.41,32.3374736181,130.85,38.8338,-8.8048,39.8194490856,11.4838,0.5352,11.4962646751,27.35,-9.34,28.9008321679,134.07,11.4838,0.5352,11.4962646751,11.4838,0.5352,11.4962646751,0.0,0.0,0.0,132.59
2020-06-28 09:30:00,33.6956,-23.832,41.2717540621,12.1856,0.518,12.1966049112,21.51,-24.35,32.4900384734,130.73,39.9256,-8.682,40.8586668818,12.1856,0.518,12.1966049112,27.74,-9.2,29.2258036673,133.93,12.1856,0.518,12.1966049112,12.1856,0.518,12.1966049112,0.0,0.0,0.0,132.47
2020-06-28 10:00:00,35.744,-23.4442,42.74650921,12.694,0.46580000000000005,12.7025432745,23.05,-23.91,33.211302293,130.34,42.354,-8.2342,43.1469971799,12.694,0.46580000000000005,12.7025432745,29.66,-8.7,30.909636038,133.47,12.694,0.46580000000000005,12.7025432745,12.694,0.46580000000000005,12.7025432745,0.0,0.0,0.0,132.03
2020-06-28 10:30:00,37.3234,-23.1024,43.8948410787,12.4034,-0.0024000000000000002,12.4034002322,24.92,-23.1,33.9796468493,130.25,44.3834,-7.8724,45.0761675092,12.4034,-0.0024000000000000002,12.4034002322,31.98,-7.87,32.9341357864,133.47,12.4034,-0.0024000000000000002,12.4034002322,12.4034,-0.0024000000000000002,12.4034002322,0.0,0.0,0.0,131.95
2020-06-28 11:00:00,37.9218,-22.999200000000002,44.3511681456,12.6718,-0.0692,12.671988947300001,25.25,-22.93,34.1078788552,130.34,45.1218,-7.6692,45.7689137284,12.6718,-0.0692,12.671988947300001,32.45,-7.6,33.3281037564,133.47,12.6718,-0.0692,12.671988947300001,12.6718,-0.0692,12.671988947300001,0.0,0.0,0.0,132.02
2020-06-28 11:30:00,38.7662,-22.48,44.8125949086,15.2162,-0.46,15.2231515279,23.55,-22.02,32.2410127012,130.17,44.6862,-6.99,45.2295983891,15.2162,-0.46,15.2231515279,29.47,-6.53,30.1847941852,133.34,15.2162,-0.46,15.2231515279,15.2162,-0.46,15.2231515279,0.0,0.0,0.0,131.85
2020-06-28 12:00:00,40.7646,-21.8436,46.2481942796,14.5846,-0.1336,14.5852118984,26.18,-21.71,34.0105351325,129.85,47.4646,-6.3236,47.883986573,14.5846,-0.1336,14.5852118984,32.88,-6.19,33.4575925613,132.98,14.5846,-0.1336,14.5852118984,14.5846,-0.1336,14.5852118984,0.0,0.0,0.0,131.51
2020-06-28 12:30:00,41.6984,-21.9272,47.1121922903,14.6284,-0.1472,14.6291405899,27.07,-21.78,34.7441117313,129.99,48.6684,-6.3572,49.081841351,14.6284,-0.1472,14.6291405899,34.04,-6.21,34.6018164263,133.08,14.6284,-0.1472,14.6291405899,14.6284,-0.1472,14.6291405899,0.0,0.0,0.0,131.65
2020-06-28 13:00:00,43.123,-22.6632,48.7156418745,15.213,-0.43320000000000003,15.2191665751,27.91,-22.23,35.6811014404,130.46,49.683,-7.1632,50.1967321968,15.213,-0.43320000000000003,15.2191665751,34.47,-6.73,35.1208456618,133.53,15.213,-0.43320000000000003,15.2191665751,15.213,-0.43320000000000003,15.2191665751,0.0,0.0,0.0,132.15
2020-06-28 13:30:00,43.0752,-23.196,48.9236882404,16.3252,-0.836,16.3465914196,26.75,-22.36,34.8644819265,130.8,48.8852,-7.8260000000000005,49.5076666289,16.3252,-0.836,16.3465914196,32.56,-6.99,33.3018573056,134.0,16.3252,-0.836,16.3465914196,16.3252,-0.836,16.3465914196,0.0,0.0,0.0,132.56
2020-06-28 14:00:00,42.3394,-23.3074,48.3307323255,15.5894,-0.6974,15.6049914809,26.75,-22.61,35.0253422539,130.76,48.3294,-8.0474,48.9948114714,15.5894,-0.6974,15.6049914809,32.74,-7.35,33.5548819101,134.0,15.5894,-0.6974,15.6049914809,15.5894,-0.6974,15.6049914809,0.0,0.0,0.0,132.53
2020-06-28 14:30:00,42.997,-24.1362,49.308195662,11.997,-0.2862,12.0004133029,31.0,-23.85,39.1129454273,131.15,51.117,-8.9162,51.8887879165,11.997,-0.2862,12.0004133029,39.12,-8.63,40.0605953525,134.28,11.997,-0.2862,12.0004133029,11.997,-0.2862,12.0004133029,0.0,0.0,0.0,132.91
2020-06-28 15:00:00,42.468,-23.9206,48.7414210745,13.698,-0.5806,13.7102990617,28.77,-23.34,37.0468419707,131.2,49.438,-8.7406,50.2047202199,13.698,-0.5806,13.7102990617,35.74,-8.16,36.6596944886,134.37,13.698,-0.5806,13.7102990617,13.698,-0.5806,13.7102990617,0.0,0.0,0.0,132.96
2020-06-28 15:30:00,41.4784,-23.9556,47.8991486137,14.6184,-0.5956,14.6305282857,26.86,-23.36,35.5970392027,130.9,47.9584,-9.3056,48.8528640094,14.6184,-0.5956,14.6305282857,33.34,-8.71,34.4589567457,134.09,14.6184,-0.5956,14.6305282857,14.6184,-0.5956,14.6305282857,0.0,0.0,0.0,132.7
2020-06-28 16:00:00,41.4948,-24.3724,48.1230953784,14.3948,-0.5624,14.4057822002,27.1,-23.81,36.0738977656,130.82,47.9748,-9.8224,48.9700007842,14.3948,-0.5624,14.4057822002,33.58,-9.26,34.8333748006,133.93,14.3948,-0.5624,14.4057822002,14.3948,-0.5624,14.4057822002,0.0,0.0,0.0,132.62
2020-06-28 16:30:00,42.7902,-23.7018,48.9160151615,13.270199999999999,-0.15180000000000002,13.2710682042,29.52,-23.55,37.7628507928,130.34,50.2502,-9.1618,51.0785784775,13.270199999999999,-0.15180000000000002,13.2710682042,36.98,-9.01,38.0617984336,133.51,13.270199999999999,-0.15180000000000002,13.2710682042,13.270199999999999,-0.15180000000000002,13.2710682042,0.0,0.0,0.0,132.11
2020-06-28 17:00:00,44.8754,-23.5464,50.6777513128,10.1154,0.3936,10.123054782,34.76,-23.94,42.2064118352,130.16,54.4954,-8.6064,55.1708142238,10.1154,0.3936,10.123054782,44.38,-9.0,45.2833788492,133.3,10.1154,0.3936,10.123054782,10.1154,0.3936,10.123054782,0.0,0.0,0.0,131.86
2020-06-28 17:30:00,45.82,-23.3888,51.4442257736,10.47,0.25120000000000003,10.4730130068,35.35,-23.64,42.5261343176,130.43,55.32,-8.1888,55.9227936126,10.47,0.25120000000000003,10.4730130068,44.85,-8.44,45.6372227464,133.59,10.47,0.25120000000000003,10.4730130068,10.47,0.25120000000000003,10.4730130068,0.0,0.0,0.0,132.14
2020-06-28 18:00:00,46.3624,-23.4584,51.9592981508,10.2124,0.2516,10.2154988287,36.15,-23.71,43.2317776641,130.51,56.1624,-8.2584,56.7663310803,10.2124,0.2516,10.2154988287,45.95,-8.51,46.7313877389,133.81,10.2124,0.2516,10.2154988287,10.2124,0.2516,10.2154988287,0.0,0.0,0.0,132.21
2020-06-28 18:30:00,45.7548,-24.1438,51.7341744061,9.1548,0.2762,9.1589655246,36.6,-24.42,43.9988227115,130.78,56.1048,-8.9538,56.814779041,9.1548,0.2762,9.1589655246,46.95,-9.23,47.8486718729,134.02,9.1548,0.2762,9.1589655246,9.1548,0.2762,9.1589655246,0.0,0.0,0.0,132.52
2020-06-28 19:00:00,45.8946,-24.2302,51.8981396699,8.2146,0.3598,8.2224758558,37.68,-24.59,44.9938940302,130.82,56.6646,-9.0302,57.3796253491,8.2146,0.3598,8.2224758558,48.45,-9.39,49.3515410094,134.02,8.2146,0.3598,8.2224758558,8.2146,0.3598,8.2224758558,0.0,0.0,0.0,132.52
2020-06-28 19:30:00,45.9678,-23.792,51.7600029061,7.6078,0.778,7.6474770245,38.36,-24.57,45.5540832418,129.94,56.9678,-8.902,57.6591349297,7.6078,0.778,7.6474770245,49.36,-9.68,50.3002186874,133.02,7.6078,0.778,7.6474770245,7.6078,0.778,7.6474770245,0.0,0.0,0.0,131.62
2020-06-28 20:00:00,44.6606,-24.2438,50.8166412782,7.3306000000000004,0.7962,7.3737121452,37.33,-25.04,44.9503114561,129.94,55.4406,-9.5038,56.249287487,7.3306000000000004,0.7962,7.3737121452,48.11,-10.3,49.200224593,132.91,7.3306000000000004,0.7962,7.3737121452,7.3306000000000004,0.7962,7.3737121452,0.0,0.0,0.0,131.66
2020-06-28 20:30:00,43.2042,-24.4838,49.6594337471,7.1342,0.8562000000000001,7.1853940797,36.07,-25.34,44.0812942187,129.79,53.7542,-9.9038,54.658935885,7.1342,0.8562000000000001,7.1853940797,46.62,-10.76,47.8456058588,132.77,7.1342,0.8562000000000001,7.1853940797,7.1342,0.8562000000000001,7.1853940797,0.0,0.0,0.0,131.53
2020-06-28 21:00:00,41.7566,-25.6196,48.9895657025,7.1366,0.46040000000000003,7.1514353608,34.62,-26.08,43.3440976374,130.86,52.0366,-10.9196,53.1699671217,7.1366,0.46040000000000003,7.1514353608,44.9,-11.38,46.3196977538,133.71,7.1366,0.46040000000000003,7.1514353608,7.1366,0.46040000000000003,7.1514353608,0.0,0.0,0.0,132.62
2020-06-28 21:30:00,41.497,-25.0992,48.4971220759,7.027,0.7608,7.0680651978,34.47,-25.86,43.0920004177,130.08,51.717,-10.6292,52.7979922122,7.027,0.7608,7.0680651978,44.69,-11.39,46.1186318097,133.02,7.027,0.7608,7.0680651978,7.027,0.7608,7.0680651978,0.0,0.0,0.0,131.85
2020-06-28 22:00:00,41.0406,-25.266,48.1944146594,6.9406,0.674,6.9732491968,34.1,-25.94,42.8449950403,130.31,51.1606,-10.746,52.2769883253,6.9406,0.674,6.9732491968,44.22,-11.42,45.6708309537,133.21,6.9406,0.674,6.9732491968,6.9406,0.674,6.9732491968,0.0,0.0,0.0,132.07
2020-06-28 22:30:00,39.9858,-26.0124,47.7022971711,6.9158,0.5376000000000001,6.9366637082,33.07,-26.55,42.4090485628,130.54,49.9058,-11.6024,51.2367500862,6.9158,0.5376000000000001,6.9366637082,42.99,-12.14,44.6712401887,133.42,6.9158,0.5376000000000001,6.9366637082,6.9158,0.5376000000000001,6.9366637082,0.0,0.0,0.0,132.33
2020-06-28 23:00:00,38.4776,-26.0556,46.469559855,6.9176,0.39440000000000003,6.9288340376,31.56,-26.45,41.1781021904,131.08,47.9976,-11.5656,49.3713754024,6.9176,0.39440000000000003,6.9288340376,41.08,-11.96,42.7856050559,133.98,6.9176,0.39440000000000003,6.9288340376,6.9176,0.39440000000000003,6.9288340376,0.0,0.0,0.0,132.88
2020-06-28 23:30:00,35.9522,-26.654,44.7548477915,6.8922,0.986,6.9623714954,29.06,-27.64,40.1055258038,131.38,44.9222,-12.824,46.7167960036,6.8922,0.986,6.9623714954,38.03,-13.81,40.4598195745,134.23,6.8922,0.986,6.9623714954,6.8922,0.986,6.9623714954,0.0,0.0,0.0,133.27
2020-06-29 00:00:00,34.619,-26.6472,43.6869365925,6.849,0.7128,6.8859919285,27.77,-27.36,38.9838748715,132.1,43.559,-12.3572,45.2778850306,6.849,0.7128,6.8859919285,36.71,-13.07,38.9672811471,134.99,6.849,0.7128,6.8859919285,6.849,0.7128,6.8859919285,0.0,0.0,0.0,133.97
2020-06-29 00:30:00,33.2958,-26.9954,42.8644598566,6.8958,0.5446,6.9172716298,26.4,-27.54,38.1498571426,132.54,41.8758,-12.6654,43.7492283681,6.8958,0.5446,6.9172716298,34.98,-13.21,37.3912356041,135.56,6.8958,0.5446,6.9172716298,6.8958,0.5446,6.9172716298,0.0,0.0,0.0,134.43
2020-06-29 01:00:00,31.9856,-27.4994,42.1816975443,6.9456,0.5406000000000001,6.9666066144,25.04,-28.04,37.5931270314,132.5,40.2456,-13.1894,42.3517247786,6.9456,0.5406000000000001,6.9666066144,33.3,-13.73,36.0194794521,135.56,6.9456,0.5406000000000001,6.9666066144,6.9456,0.5406000000000001,6.9666066144,0.0,0.0,0.0,134.43
2020-06-29 01:30:00,31.3684,-27.1206,41.4668959885,6.9984,0.5894,7.0231755581,24.37,-27.71,36.9017750251,132.44,39.4984,-12.6506,41.4748270993,6.9984,0.5894,7.0231755581,32.5,-13.24,35.0934124872,135.4,6.9984,0.5894,7.0231755581,6.9984,0.5894,7.0231755581,0.0,0.0,0.0,134.33
2020-06-29 02:00:00,31.462,-26.6874,41.2562087783,7.072,1.0726,7.1528773763,24.39,-27.76,36.9525330661,131.14,39.502,-12.6474,41.4772796933,7.072,1.0726,7.1528773763,32.43,-13.72,35.2128286282,132.18,7.072,1.0726,7.1528773763,7.072,1.0726,7.1528773763,0.0,0.0,0.0,133.03
2020-06-29 02:30:00,30.7456,-27.4094,41.1894055276,7.0956,0.9206000000000001,7.155071189,23.65,-28.33,36.9040837849,131.52,38.6456,-13.4094,40.9059214261,7.0956,0.9206000000000001,7.155071189,31.55,-14.33,34.6518599789,132.49,7.0956,0.9206000000000001,7.155071189,7.0956,0.9206000000000001,7.155071189,0.0,0.0,0.0,133.43
2020-06-29 03:00:00,29.9024,-27.6426,40.7218229027,5.4924,0.9674,5.5769454471,24.41,-28.61,37.6082464361,131.83,38.0624,-13.5626,40.4065639781,5.4924,0.9674,5.5769454471,32.57,-14.53,35.6640687527,132.75,5.4924,0.9674,5.5769454471,5.4924,0.9674,5.5769454471,0.0,0.0,0.0,133.76
2020-06-29 03:30:00,29.9882,-27.1544,40.455575371,3.6482,1.3056,3.8747844585,26.34,-28.46,38.7784373073,131.54,38.6382,-13.0844,40.7935291756,3.6482,1.3056,3.8747844585,34.99,-14.39,37.8334798822,132.47,3.6482,1.3056,3.8747844585,3.6482,1.3056,3.8747844585,0.0,0.0,0.0,133.47
2020-06-29 04:00:00,29.3114,-27.8208,40.4123135022,3.5314,1.0792,3.6926221848000003,25.78,-28.9,38.7274889452,132.0,37.8614,-13.6808,40.2572962157,3.5314,1.0792,3.6926221848000003,34.33,-14.76,37.3685228501,132.85,3.5314,1.0792,3.6926221848000003,3.5314,1.0792,3.6926221848000003,0.0,0.0,0.0,133.94
2020-06-29 04:30:00,29.546,-27.5858,40.4220543471,3.386,1.1842,3.5871054682,26.16,-28.77,38.885196412,131.64,38.176,-13.5558,40.5113155753,3.386,1.1842,3.5871054682,34.79,-14.74,37.7837491522,132.5,3.386,1.1842,3.5871054682,3.386,1.1842,3.5871054682,0.0,0.0,0.0,133.58
2020-06-29 05:00:00,28.9868,-27.7942,40.1590852471,3.3968,1.0958,3.5691774795,25.59,-28.89,38.5937844737,131.75,37.5168,-13.7542,39.9585823057,3.3968,1.0958,3.5691774795,34.12,-14.85,37.2115156907,132.6,3.3968,1.0958,3.5691774795,3.3968,1.0958,3.5691774795,0.0,0.0,0.0,133.69
2020-06-29 05:30:00,28.8478,-27.8222,40.0783030788,3.4678,1.0778,3.6314308034,25.38,-28.9,38.4623764216,131.63,37.3578,-13.8222,39.8328813128,3.4678,1.0778,3.6314308034,33.89,-14.9,37.020833324,132.45,3.4678,1.0778,3.6314308034,3.4678,1.0778,3.6314308034,0.0,0.0,0.0,133.53
2020-06-29 06:00:00,29.5872,-27.315,40.2679975767,3.5872,1.045,3.7363121979000002,26.0,-28.36,38.474531836,131.58,38.2572,-13.145,40.4524953104,3.5872,1.045,3.7363121979000002,34.67,-14.19,37.4615135839,132.37,3.5872,1.045,3.7363121979000002,3.5872,1.045,3.7363121979000002,0.0,0.0,0.0,133.46
2020-06-29 06:30:00,31.76,-26.7468,41.5221496341,3.71,1.0532,3.8565956801,28.05,-27.8,39.4923093779,131.63,40.9,-12.3268,42.7172096261,3.71,1.0532,3.8565956801,37.19,-13.38,39.5236701231,132.37,3.71,1.0532,3.8565956801,3.71,1.0532,3.8565956801,0.0,0.0,0.0,133.46
2020-06-29 07:00:00,33.969,-25.8442,42.6827322771,3.849,1.1858,4.0275206567,30.12,-27.03,40.4701779092,131.16,43.499,-11.3042,44.9438309297,3.849,1.1858,4.0275206567,39.65,-12.49,41.5706940043,132.04,3.849,1.1858,4.0275206567,3.849,1.1858,4.0275206567,0.0,0.0,0.0,132.96
2020-06-29 07:30:00,37.1096,-25.3144,44.9215010827,4.4196,0.5856,4.4582273966,32.69,-25.9,41.7066673327,130.76,47.1296,-10.1044,48.2006026469,4.4196,0.5856,4.4582273966,42.71,-10.69,44.0274936829,132.89,4.4196,0.5856,4.4582273966,4.4196,0.5856,4.4582273966,0.0,0.0,0.0,132.46
2020-06-29 08:00:00,40.0064,-24.1632,46.7372685894,4.5664,0.8068000000000001,4.6371257477,35.44,-24.97,43.3531371414,129.9,50.5664,-9.0932,51.3774959997,4.5664,0.8068000000000001,4.6371257477,46.0,-9.9,47.0532676867,132.74,4.5664,0.8068000000000001,4.6371257477,4.5664,0.8068000000000001,4.6371257477,0.0,0.0,0.0,131.58
2020-06-29 08:30:00,42.2766,-23.6362,48.4353265499,5.0466,0.7638,5.1040730794,37.23,-24.4,44.513289027,130.0,53.0966,-8.3362,53.7470107262,5.0466,0.7638,5.1040730794,48.05,-9.1,48.9041153687,132.74,5.0466,0.7638,5.1040730794,5.0466,0.7638,5.1040730794,0.0,0.0,0.0,131.68
2020-06-29 09:00:00,45.7756,-7.2078,46.3395936128,5.0156,0.5222,5.0427111954,40.76,-7.73,41.4865098556,130.45,56.0556,-13.1378,57.5745784196,5.0156,0.5222,5.0427111954,51.04,-13.66,52.8363246262,131.88,5.0156,0.5222,5.0427111954,5.0156,0.5222,5.0427111954,0.0,0.0,0.0,131.16
2020-06-29 09:30:00,47.1398,-0.6704,47.1445668153,8.2698,-0.2104,8.2724760622,38.87,-0.46,38.8727217982,131.37,55.4798,-14.830400000000001,57.4277717851,8.2698,-0.2104,8.2724760622,47.21,-14.62,49.4219435069,132.35,8.2698,-0.2104,8.2724760622,8.2698,-0.2104,8.2724760622,0.0,0.0,0.0,131.68
2020-06-29 10:00:00,47.0432,-0.3446,47.0444621119,8.6032,-0.19460000000000002,8.605400595,38.44,-0.15,38.4402926628,131.25,55.1632,-14.5046,57.0382508094,8.6032,-0.19460000000000002,8.605400595,46.56,-14.31,48.7094415899,132.35,8.6032,-0.19460000000000002,8.605400595,8.6032,-0.19460000000000002,8.605400595,0.0,0.0,0.0,131.59
2020-06-29 10:30:00,47.6368,-0.603,47.6406163189,6.5468,-0.053,6.5470145288,41.09,-0.55,41.0936807794,131.71,56.8668,-15.133,58.8459058154,6.5468,-0.053,6.5470145288,50.32,-15.08,52.5310270221,132.65,6.5468,-0.053,6.5470145288,6.5468,-0.053,6.5470145288,0.0,0.0,0.0,132.07
2020-06-29 11:00:00,47.6642,-0.7766000000000001,47.6705262106,7.0042,-0.0766,7.0046188476,40.66,-0.7000000000000001,40.6660251316,131.71,56.7242,-15.3366,58.760923794600004,7.0042,-0.0766,7.0046188476,49.72,-15.26,52.0090953584,132.58,7.0042,-0.0766,7.0046188476,7.0042,-0.0766,7.0046188476,0.0,0.0,0.0,132.07
2020-06-29 11:30:00,47.47,-0.74,47.475767503,7.76,-0.21,7.7628409748,39.71,-0.53,39.713536735,131.77,56.06,-15.28,58.105094441,7.76,-0.21,7.7628409748,48.3,-15.07,50.5963921639,132.66,7.76,-0.21,7.7628409748,7.76,-0.21,7.7628409748,0.0,0.0,0.0,132.12
2020-06-29 12:00:00,47.546,-0.6212,47.550057891,9.146,-0.5612,9.1632014842,38.4,-0.06,38.400046875,132.14,55.486,-15.161200000000001,57.5200676411,9.146,-0.5612,9.1632014842,46.34,-14.6,48.5855492919,132.95,9.146,-0.5612,9.1632014842,9.146,-0.5612,9.1632014842,0.0,0.0,0.0,132.5
2020-06-29 12:30:00,48.5416,-0.5148,48.5443297368,8.4716,-0.26480000000000004,8.4757374664,40.07,-0.25,40.0707798776,131.67,57.0916,-14.9248,59.0101723909,8.4716,-0.26480000000000004,8.4757374664,48.62,-14.66,50.7820834547,132.55,8.4716,-0.26480000000000004,8.4757374664,8.4716,-0.26480000000000004,8.4757374664,0.0,0.0,0.0,132.03
2020-06-29 13:00:00,49.5758,-0.3084,49.5767592345,7.0658,0.0616,7.0660685108,42.51,-0.37,42.5116101789,131.43,59.0758,-14.6684,60.869632036,7.0658,0.0616,7.0660685108,52.01,-14.73,54.0556472535,132.37,7.0658,0.0616,7.0660685108,7.0658,0.0616,7.0660685108,0.0,0.0,0.0,131.77
2020-06-29 13:30:00,48.4902,-0.34440000000000004,48.4914230292,10.0002,-0.5244,10.0139400537,38.49,0.18,38.4904208862,131.66,55.8702,-14.7244,57.7779127643,10.0002,-0.5244,10.0139400537,45.87,-14.2,48.0176727883,132.66,10.0002,-0.5244,10.0139400537,10.0002,-0.5244,10.0139400537,0.0,0.0,0.0,132.0
2020-06-29 14:00:00,48.3072,-0.446,48.3092588211,9.8172,-0.546,9.8323716285,38.49,0.1,38.4901299037,131.84,55.9972,-14.886,57.9420348611,9.8172,-0.546,9.8323716285,46.18,-14.34,48.3552272252,132.83,9.8172,-0.546,9.8323716285,9.8172,-0.546,9.8323716285,0.0,0.0,0.0,132.18
2020-06-29 14:30:00,46.7452,-0.6548,46.7497859469,11.4452,-1.1248,11.5003381724,35.3,0.47000000000000003,35.3031287565,132.63,53.0852,-15.2548,55.2335711509,11.4452,-1.1248,11.5003381724,41.64,-14.13,43.9721104793,133.56,11.4452,-1.1248,11.5003381724,11.4452,-1.1248,11.5003381724,0.0,0.0,0.0,132.97
2020-06-29 15:00:00,46.8996,-1.1226,46.9130334867,8.0896,-0.4126,8.1001152412,38.81,-0.71,38.8164939169,133.0,55.2996,-15.9026,57.5407546607,8.0896,-0.4126,8.1001152412,47.21,-15.49,49.6862576574,133.87,8.0896,-0.4126,8.1001152412,8.0896,-0.4126,8.1001152412,0.0,0.0,0.0,133.34
2020-06-29 15:30:00,46.5156,-1.293,46.533567372,8.8656,-0.523,8.8810130256,37.65,-0.77,37.6578730148,133.29,54.1056,-16.533,56.5752246161,8.8656,-0.523,8.8810130256,45.24,-16.01,47.9893498602,134.15,8.8656,-0.523,8.8810130256,8.8656,-0.523,8.8810130256,0.0,0.0,0.0,133.69
2020-06-29 16:00:00,46.3846,-1.1854,46.3997445071,8.3246,-0.2554,8.328516934,38.06,-0.93,38.0713606271,132.98,54.5546,-16.4854,56.9909887115,8.3246,-0.2554,8.328516934,46.23,-16.23,48.9961814839,133.84,8.3246,-0.2554,8.328516934,8.3246,-0.2554,8.328516934,0.0,0.0,0.0,133.38
2020-06-29 16:30:00,48.4744,-0.9466,48.4836416425,5.6444,0.0334,5.6444988192,42.83,-0.98,42.8412103004,133.26,58.4144,-16.2166,60.6235947707,5.6444,0.0334,5.6444988192,52.77,-16.25,55.2153547485,134.22,5.6444,0.0334,5.6444988192,5.6444,0.0334,5.6444988192,0.0,0.0,0.0,133.63
2020-06-29 17:00:00,51.0846,-0.6182000000000001,51.088340435,6.5746,-0.0182,6.5746251908,44.51,-0.6000000000000001,44.5140438514,133.19,61.2246,-15.7082,63.2075880919,6.5746,-0.0182,6.5746251908,54.65,-15.69,56.8577048429,134.08,6.5746,-0.0182,6.5746251908,6.5746,-0.0182,6.5746251908,0.0,0.0,0.0,133.55
2020-06-29 17:30:00,53.2312,-0.3456,53.2323218806,8.2012,0.0644,8.2014528469,45.03,-0.41000000000000003,45.0318664947,133.02,63.9712,-15.0156,65.7098369561,8.2012,0.0644,8.2014528469,55.77,-15.08,57.7728249266,133.78,8.2012,0.0644,8.2014528469,8.2012,0.0644,8.2014528469,0.0,0.0,0.0,133.33
2020-06-29 18:00:00,55.0854,0.0994,55.0854896821,7.4054,0.39940000000000003,7.4161627221,47.68,-0.30000000000000004,47.680943782599996,132.11,66.8954,-13.6306,68.2699626301,7.4054,0.39940000000000003,7.4161627221,59.49,-14.03,61.1220173096,132.79,7.4054,0.39940000000000003,7.4161627221,7.4054,0.39940000000000003,7.4161627221,0.0,0.0,0.0,132.32
2020-06-29 18:30:00,54.7738,-0.22760000000000002,54.7742728678,6.5838,0.4224,6.5973361442,48.19,-0.65,48.1943834902,132.05,67.0338,-13.8376,68.4471293496,6.5838,0.4224,6.5973361442,60.45,-14.26,62.1091788708,132.68,6.5838,0.4224,6.5973361442,6.5838,0.4224,6.5973361442,0.0,0.0,0.0,132.22
2020-06-29 19:00:00,54.4418,-0.3478,54.4429109442,6.2318,0.31220000000000003,6.2396153792,48.21,-0.66,48.2145175233,132.25,66.7918,-13.9778,68.2387239042,6.2318,0.31220000000000003,6.2396153792,60.56,-14.29,62.2231283367,132.97,6.2318,0.31220000000000003,6.2396153792,6.2318,0.31220000000000003,6.2396153792,0.0,0.0,0.0,132.44
2020-06-29 19:30:00,54.413,0.2242,54.413461888,6.193,0.31420000000000003,6.200965299,48.22,-0.09,48.22008399,131.77,66.393,-13.2858,67.7092529175,6.193,0.31420000000000003,6.200965299,60.2,-13.6,61.717096496799996,132.66,6.193,0.31420000000000003,6.200965299,6.193,0.31420000000000003,6.200965299,0.0,0.0,0.0,131.92
2020-06-29 20:00:00,52.1294,-0.4404,52.1312602621,4.4794,0.0896,4.4802960304,47.65,-0.53,47.6529474429,132.08,64.0394,-14.1704,65.5884516399,4.4794,0.0896,4.4802960304,59.56,-14.26,61.2432951432,133.11,4.4794,0.0896,4.4802960304,4.4794,0.0896,4.4802960304,0.0,0.0,0.0,132.27
2020-06-29 20:30:00,51.7566,-0.5768,51.759813966,3.8966000000000003,0.2632,3.9054789463,47.86,-0.84,47.8673709326,131.96,63.8866,-14.3568,65.4798852,3.8966000000000003,0.2632,3.9054789463,59.99,-14.62,61.7458055256,133.0,3.8966000000000003,0.2632,3.9054789463,3.8966000000000003,0.2632,3.9054789463,0.0,0.0,0.0,132.16
2020-06-29 21:00:00,51.203,-0.8038000000000001,51.2093087577,3.7030000000000003,0.3062,3.7156382278,47.5,-1.11,47.5129677036,131.84,63.253,-14.6438,64.9259800653,3.7030000000000003,0.3062,3.7156382278,59.55,-14.95,61.3979234177,132.89,3.7030000000000003,0.3062,3.7156382278,3.7030000000000003,0.3062,3.7156382278,0.0,0.0,0.0,132.08
2020-06-29 21:30:00,50.6438,-1.697,50.672224023,3.5738,0.403,3.5964503945,47.07,-2.1,47.1168218368,131.52,62.5738,-15.717,64.5174746518,3.5738,0.403,3.5964503945,59.0,-16.12,61.1625244737,132.41,3.5738,0.403,3.5964503945,3.5738,0.403,3.5964503945,0.0,0.0,0.0,131.77
2020-06-29 22:00:00,49.9758,-2.1756,50.0231328587,3.5158,0.3044,3.5289529609,46.46,-2.48,46.5261431885,131.68,61.7258,-16.3256,63.8482544867,3.5158,0.3044,3.5289529609,58.21,-16.63,60.5389213647,132.6,3.5158,0.3044,3.5289529609,3.5158,0.3044,3.5289529609,0.0,0.0,0.0,131.95
2020-06-29 22:30:00,49.5732,-2.0708,49.6164324683,3.4532,0.4792,3.486290705,46.12,-2.55,46.1904416519,131.19,61.1932,-15.7108,63.1778201815,3.4532,0.4792,3.486290705,57.74,-16.19,59.9668550117,132.09,3.4532,0.4792,3.486290705,3.4532,0.4792,3.486290705,0.0,0.0,0.0,131.44
2020-06-29 23:00:00,45.7094,-2.4438,45.7746808487,3.2294,0.2662,3.240352882,42.48,-2.71,42.5663540839,132.44,56.4794,-16.7538,58.91190405,3.2294,0.2662,3.240352882,53.25,-17.02,55.9038719589,133.29,3.2294,0.2662,3.240352882,3.2294,0.2662,3.240352882,0.0,0.0,0.0,132.73
2020-06-29 23:30:00,41.5848,-3.2628,41.7126054674,3.2548,0.3272,3.2712051113,38.33,-3.59,38.4977531812,132.82,51.4348,-18.2228,54.5674728284,3.2548,0.3272,3.2712051113,48.18,-18.55,51.6276563481,133.57,3.2548,0.3272,3.2712051113,3.2548,0.3272,3.2712051113,0.0,0.0,0.0,133.15
2020-06-30 00:00:00,40.051,-2.9978,40.1630353166,3.3810000000000002,0.1622,3.3848884531,36.67,-3.16,36.8059030592,133.22,49.451,-17.9778,52.617513185600004,3.3810000000000002,0.1622,3.3848884531,46.07,-18.14,49.5126700956,134.04,3.3810000000000002,0.1622,3.3848884531,3.3810000000000002,0.1622,3.3848884531,0.0,0.0,0.0,133.55
2020-06-30 00:30:00,38.4394,-3.499,38.5983221573,3.3994,0.231,3.4072395513,35.04,-3.73,35.2379695783,133.71,47.4194,-18.789,51.0061370558,3.3994,0.231,3.4072395513,44.02,-19.02,47.9533189675,134.5,3.3994,0.231,3.4072395513,3.3994,0.231,3.4072395513,0.0,0.0,0.0,134.08
2020-06-30 01:00:00,37.0874,-3.819,37.2835084154,3.4774000000000003,0.711,3.5493424405000003,33.61,-4.53,33.9139057025,133.82,45.7074,-19.779,49.8033659079,3.4774000000000003,0.711,3.5493424405000003,42.23,-20.49,46.938395797,134.58,3.4774000000000003,0.711,3.5493424405000003,3.4774000000000003,0.711,3.5493424405000003,0.0,0.0,0.0,134.28
2020-06-30 01:30:00,36.2262,-4.1436,36.4624051236,3.3362,0.7764000000000001,3.4253506974,32.89,-4.92,33.2559543541,133.69,44.6662,-20.3236,49.0725803214,3.3362,0.7764000000000001,3.4253506974,41.33,-21.1,46.4045137891,134.41,3.3362,0.7764000000000001,3.4253506974,3.3362,0.7764000000000001,3.4253506974,0.0,0.0,0.0,134.17
2020-06-30 02:00:00,36.19,-3.8890000000000002,36.3983573943,3.39,0.721,3.4658247215,32.8,-4.61,33.1223806512,133.69,44.59,-20.029,48.8817853704,3.39,0.721,3.4658247215,41.2,-20.75,46.1302774759,134.47,3.39,0.721,3.4658247215,3.39,0.721,3.4658247215,0.0,0.0,0.0,134.14
2020-06-30 02:30:00,33.1388,-3.6556,33.3398181879,3.4388,0.7044,3.5102029570999997,29.7,-4.36,30.0183210723,133.53,40.9088,-19.7856,45.4422698025,3.4388,0.7044,3.5102029570999997,37.47,-20.49,42.7064515033,134.31,3.4388,0.7044,3.5102029570999997,3.4388,0.7044,3.5102029570999997,0.0,0.0,0.0,134.01
2020-06-30 03:00:00,32.065,-3.7162,32.2796277463,3.505,0.6638000000000001,3.5673036652,28.56,-4.38,28.8939093928,133.61,39.605,-19.8962,44.3217192744,3.505,0.6638000000000001,3.5673036652,36.1,-20.56,41.5442366641,134.41,3.505,0.6638000000000001,3.5673036652,3.505,0.6638000000000001,3.5673036652,0.0,0.0,0.0,134.1
2020-06-30 03:30:00,31.7522,-3.6684,31.9634066301,3.3922,0.7416,3.4723178714,28.36,-4.41,28.7008309984,133.39,39.1922,-19.8284,43.9225908548,3.3922,0.7416,3.4723178714,35.8,-20.57,41.2887987231,134.29,3.3922,0.7416,3.4723178714,3.3922,0.7416,3.4723178714,0.0,0.0,0.0,133.91
2020-06-30 04:00:00,31.8256,-3.2314,31.9892288328,3.3556,0.6986,3.4275491711,28.47,-3.93,28.7399686847,133.47,39.2956,-19.0614,43.6747197967,3.3556,0.6986,3.4275491711,35.94,-19.76,41.013914712,134.43,3.3556,0.6986,3.4275491711,3.3556,0.6986,3.4275491711,0.0,0.0,0.0,133.95
2020-06-30 04:30:00,30.376,-24.6372,39.1112899281,3.316,0.7528,3.4003770144,27.06,-25.39,37.1065452447,132.04,39.416,-11.5572,41.0754175614,3.316,0.7528,3.4003770144,36.1,-12.31,38.1411339632,135.15,3.316,0.7528,3.4003770144,3.316,0.7528,3.4003770144,0.0,0.0,0.0,133.78
2020-06-30 05:00:00,29.872,-26.031,39.6225862987,3.212,0.8190000000000001,3.3147707311,26.66,-26.85,37.8375223819,131.77,38.972,-11.241,40.5607798865,3.212,0.8190000000000001,3.3147707311,35.76,-12.06,37.7388553086,135.03,3.212,0.8190000000000001,3.3147707311,3.212,0.8190000000000001,3.3147707311,0.0,0.0,0.0,133.6
2020-06-30 05:30:00,30.7408,-24.9486,39.5907745138,3.3008,0.9614,3.4379602383,27.44,-25.91,37.7396568612,131.3,39.9708,-10.0786,41.2218756318,3.3008,0.9614,3.4379602383,36.67,-11.04,38.2958287546,134.74,3.3008,0.9614,3.4379602383,3.3008,0.9614,3.4379602383,0.0,0.0,0.0,133.1
2020-06-30 06:00:00,30.8164,-25.2872,39.8634292654,3.4464,0.7628,3.5298069069,27.37,-26.05,37.7851743413,131.58,40.0464,-10.3672,41.366568492,3.4464,0.7628,3.5298069069,36.6,-11.13,38.2548938046,134.97,3.4464,0.7628,3.5298069069,3.4464,0.7628,3.5298069069,0.0,0.0,0.0,133.38
2020-06-30 06:30:00,33.3306,-23.9754,41.0578701532,3.7206,0.7046,3.7867301884,29.61,-24.68,38.546783264,130.39,42.9106,-8.6254,43.7689058296,3.7206,0.7046,3.7867301884,39.19,-9.33,40.2852950839,133.82,3.7206,0.7046,3.7867301884,3.7206,0.7046,3.7867301884,0.0,0.0,0.0,132.07
2020-06-30 07:00:00,34.899,-24.3084,42.5304421745,3.659,0.5416000000000001,3.6988662533000003,31.24,-24.85,39.9181675431,129.89,44.579,-9.4584,45.5713569203,3.659,0.5416000000000001,3.6988662533000003,40.92,-10.0,42.1241783303,133.24,3.659,0.5416000000000001,3.6988662533000003,3.659,0.5416000000000001,3.6988662533000003,0.0,0.0,0.0,131.6
2020-06-30 07:30:00,39.6642,-4.3694,39.9041403616,3.8142,0.6506000000000001,3.8692895989,35.85,-5.02,36.1997638114,130.89,48.6642,-15.0194,50.9292326469,3.8142,0.6506000000000001,3.8692895989,44.85,-15.67,47.508645529,132.31,3.8142,0.6506000000000001,3.8692895989,3.8142,0.6506000000000001,3.8692895989,0.0,0.0,0.0,131.41
2020-06-30 08:00:00,43.1304,0.2048,43.1308862325,4.0704,0.4348,4.0935567909,39.06,-0.23,39.0606771575,131.4,52.3704,-14.0552,54.2236797276,4.0704,0.4348,4.0935567909,48.3,-14.49,50.426680438,132.98,4.0704,0.4348,4.0935567909,4.0704,0.4348,4.0935567909,0.0,0.0,0.0,131.73
2020-06-30 08:30:00,46.7966,1.2406,46.8130415581,4.0366,0.3406,4.0509440776,42.76,0.9,42.7694704199,131.12,56.8866,-12.6294,58.2716655324,4.0366,0.3406,4.0509440776,52.85,-12.97,54.418226726,132.84,4.0366,0.3406,4.0509440776,4.0366,0.3406,4.0509440776,0.0,0.0,0.0,131.41
2020-06-30 09:00:00,49.3992,2.3546,49.4552838613,3.8891999999999998,0.15460000000000002,3.8922715476,45.51,2.2,45.563144097,131.16,60.0792,-11.3454,61.1410530969,3.8891999999999998,0.15460000000000002,3.8922715476,56.19,-11.5,57.3547391242,132.84,3.8891999999999998,0.15460000000000002,3.8922715476,3.8891999999999998,0.15460000000000002,3.8922715476,0.0,0.0,0.0,131.46
2020-06-30 09:30:00,51.9152,2.4412000000000003,51.9725643824,4.1452,0.1012,4.1464351532,47.77,2.34,47.8272777816,130.52,62.9952,-11.0588,63.9585199991,4.1452,0.1012,4.1464351532,58.85,-11.16,59.8988155142,132.21,4.1452,0.1012,4.1464351532,4.1452,0.1012,4.1464351532,0.0,0.0,0.0,130.82
2020-06-30 10:00:00,52.6074,2.1692,52.6521031242,4.1374,-0.26080000000000003,4.1456115833,48.47,2.43,48.5308747088,131.58,63.8974,-11.4608,64.9170829859,4.1374,-0.26080000000000003,4.1456115833,59.76,-11.2,60.8004736824,133.13,4.1374,-0.26080000000000003,4.1456115833,4.1374,-0.26080000000000003,4.1456115833,0.0,0.0,0.0,131.89
2020-06-30 10:30:00,52.4308,1.8038,52.4618192887,5.1808,-0.5762,5.2127435272,47.25,2.38,47.3099027689,132.59,63.1508,-12.0162,64.2838440285,5.1808,-0.5762,5.2127435272,57.97,-11.44,59.0880233211,134.03,5.1808,-0.5762,5.2127435272,5.1808,-0.5762,5.2127435272,0.0,0.0,0.0,132.89
2020-06-30 11:00:00,52.4168,1.839,52.4490499746,5.6868,-0.611,5.7195292848,46.73,2.45,46.7941812622,132.51,62.7268,-12.081,63.8795898487,5.6868,-0.611,5.7195292848,57.04,-11.47,58.1818055753,133.94,5.6868,-0.611,5.7195292848,5.6868,-0.611,5.7195292848,0.0,0.0,0.0,132.84
2020-06-30 11:30:00,53.2648,2.299,53.3143913033,6.4448,-0.711,6.4839006809,46.82,3.01,46.9166548253,132.51,63.0348,-11.751,64.1207611624,6.4448,-0.711,6.4839006809,56.59,-11.04,57.6568270025,134.11,6.4448,-0.711,6.4839006809,6.4448,-0.711,6.4839006809,0.0,0.0,0.0,132.84
2020-06-30 12:00:00,53.8812,3.0958,53.9700629153,6.0612,-0.2442,6.0661172986,47.82,3.34,47.9364996636,131.52,64.0312,-10.6642,64.9131707366,6.0612,-0.2442,6.0661172986,57.97,-10.42,58.8990432859,133.33,6.0612,-0.2442,6.0661172986,6.0612,-0.2442,6.0661172986,0.0,0.0,0.0,131.88
2020-06-30 12:30:00,53.8644,2.4146,53.9184929363,5.6844,-0.39540000000000003,5.6981351792,48.18,2.81,48.2618741866,132.01,64.4744,-11.3554,65.4667347935,5.6844,-0.39540000000000003,5.6981351792,58.79,-10.96,59.8028903984,133.65,5.6844,-0.39540000000000003,5.6981351792,5.6844,-0.39540000000000003,5.6981351792,0.0,0.0,0.0,132.37
2020-06-30 13:00:00,53.8388,2.2728,53.8867516675,4.6788,-0.44720000000000004,4.7001231133,49.16,2.7199999999999998,49.2351906668,132.37,64.7188,-11.5772,65.7461377822,4.6788,-0.44720000000000004,4.7001231133,60.04,-11.13,61.0629060887,133.89,4.6788,-0.44720000000000004,4.7001231133,4.6788,-0.44720000000000004,4.7001231133,0.0,0.0,0.0,132.73
2020-06-30 13:30:00,55.428,3.0674,55.5128104743,3.408,-0.5926,3.4591384419,52.02,3.66,52.148595379,132.11,66.868,-10.4426,67.678484903,3.408,-0.5926,3.4591384419,63.46,-9.85,64.2198886639,133.89,3.408,-0.5926,3.4591384419,3.408,-0.5926,3.4591384419,0.0,0.0,0.0,132.41
2020-06-30 14:00:00,53.9858,3.2237999999999998,54.0819700832,3.5658000000000003,-0.6162000000000001,3.6186505883,50.42,3.84,50.566016256,132.44,64.9858,-10.3062,65.797963191,3.5658000000000003,-0.6162000000000001,3.6186505883,61.42,-9.69,62.1796791565,134.21,3.5658000000000003,-0.6162000000000001,3.6186505883,3.5658000000000003,-0.6162000000000001,3.6186505883,0.0,0.0,0.0,132.76
2020-06-30 14:30:00,52.1614,3.2482,52.2624382631,3.2414,-0.5618000000000001,3.2897253989,48.92,3.81,49.0681413954,132.39,62.9414,-10.3018,63.7788908433,3.2414,-0.5618000000000001,3.2897253989,59.7,-9.74,60.4893180653,134.12,3.2414,-0.5618000000000001,3.2897253989,3.2414,-0.5618000000000001,3.2897253989,0.0,0.0,0.0,132.68
2020-06-30 15:00:00,50.849,2.1776,50.8956063208,4.129,-0.6824,4.1850102461,46.72,2.86,46.8074566709,131.83,60.849,-11.4724,61.9210526619,4.129,-0.6824,4.1850102461,56.72,-10.79,57.7371847253,133.26,4.129,-0.6824,4.1850102461,4.129,-0.6824,4.1850102461,0.0,0.0,0.0,132.14
2020-06-30 15:30:00,50.0086,1.8598,50.0431706629,4.7486,-0.7502000000000001,4.8074943578,45.26,2.61,45.3351927315,131.47,59.5486,-11.8002,60.7065110346,4.7486,-0.7502000000000001,4.8074943578,54.8,-11.05,55.9029739817,132.88,4.7486,-0.7502000000000001,4.8074943578,4.7486,-0.7502000000000001,4.8074943578,0.0,0.0,0.0,131.79
2020-06-30 16:00:00,49.2046,1.7730000000000001,49.2365330843,4.7846,-0.757,4.8441145899,44.42,2.5300000000000002,44.4919914142,132.35,58.7846,-12.067,60.0103464926,4.7846,-0.757,4.8441145899,54.0,-11.31,55.1716965481,133.92,4.7846,-0.757,4.8441145899,4.7846,-0.757,4.8441145899,0.0,0.0,0.0,132.67
2020-06-30 16:30:00,47.9528,-0.101,47.9529063649,3.8128,-0.5710000000000001,3.8553190322,44.14,0.47000000000000003,44.1425021946,132.39,58.1028,-14.381,59.856065096500004,3.8128,-0.5710000000000001,3.8553190322,54.29,-13.81,56.0189271586,133.79,3.8128,-0.5710000000000001,3.8553190322,3.8128,-0.5710000000000001,3.8553190322,0.0,0.0,0.0,132.78
2020-06-30 17:00:00,49.1338,0.5256000000000001,49.1366111754,3.2538,-0.4544,3.2853757472,45.88,0.98,45.8904652406,132.31,59.9038,-13.5244,61.411518869,3.2538,-0.4544,3.2853757472,56.65,-13.07,58.138175066,133.53,3.2538,-0.4544,3.2853757472,3.2538,-0.4544,3.2853757472,0.0,0.0,0.0,132.65
2020-06-30 17:30:00,50.3784,0.258,50.3790606359,4.7484,-0.362,4.7621787619,45.63,0.62,45.6342119467,132.31,61.3784,-13.532,62.8523906511,4.7484,-0.362,4.7621787619,56.63,-13.17,58.1412572963,133.48,4.7484,-0.362,4.7621787619,4.7484,-0.362,4.7621787619,0.0,0.0,0.0,132.6
2020-06-30 18:00:00,52.1902,0.5872,52.1935032344,4.0202,-0.26280000000000003,4.0287804457,48.17,0.85,48.1774988973,132.1,64.3402,-12.7228,65.5860577858,4.0202,-0.26280000000000003,4.0287804457,60.32,-12.46,61.5934574448,133.37,4.0202,-0.26280000000000003,4.0287804457,4.0202,-0.26280000000000003,4.0287804457,0.0,0.0,0.0,132.33
2020-06-30 18:30:00,50.866,0.6930000000000001,50.870720508,4.006,-0.34700000000000003,4.0210004974,46.86,1.04,46.8715393389,132.83,62.676,-12.767,63.9630929912,4.006,-0.34700000000000003,4.0210004974,58.67,-12.42,59.9702034347,134.06,4.006,-0.34700000000000003,4.0210004974,4.006,-0.34700000000000003,4.0210004974,0.0,0.0,0.0,133.12
2020-06-30 19:00:00,49.9058,0.3048,49.9067307753,4.0958,-0.3652,4.1120492069,45.81,0.67,45.8148993233,132.9,61.4058,-13.2752,62.8243838703,4.0958,-0.3652,4.1120492069,57.31,-12.91,58.746099445,134.18,4.0958,-0.3652,4.1120492069,4.0958,-0.3652,4.1120492069,0.0,0.0,0.0,133.21
2020-06-30 19:30:00,49.1486,-0.1562,49.1488482103,3.9186,-0.3562,3.9347559518,45.23,0.2,45.2304421822,133.13,60.5086,-13.9762,62.1017297698,3.9186,-0.3562,3.9347559518,56.59,-13.62,58.2059490087,134.46,3.9186,-0.3562,3.9347559518,3.9186,-0.3562,3.9347559518,0.0,0.0,0.0,133.45
2020-06-30 20:00:00,47.9488,-0.373,47.950250786,1.7488000000000001,-0.373,1.7881360239,46.2,0.0,46.2,133.23,59.3288,-14.333,61.0355748596,1.7488000000000001,-0.373,1.7881360239,57.58,-13.96,59.2481054549,134.63,1.7488000000000001,-0.373,1.7881360239,1.7488000000000001,-0.373,1.7881360239,0.0,0.0,0.0,133.59
2020-06-30 20:30:00,45.9106,-3.0734,46.0133565383,4.0306,-0.2934,4.0412646436,41.88,-2.7800000000000002,41.9721669681,133.75,55.9706,-15.2234,58.0039651396,4.0306,-0.2934,4.0412646436,51.94,-14.93,54.0432095642,135.43,4.0306,-0.2934,4.0412646436,4.0306,-0.2934,4.0412646436,0.0,0.0,0.0,134.27
2020-06-30 21:00:00,45.256,-11.6162,46.723031135,3.556,-0.11620000000000001,3.5578980368,41.7,-11.5,43.2566757854,132.08,56.096,-11.2362,57.2102561298,3.556,-0.11620000000000001,3.5578980368,52.54,-11.12,53.7038732309,134.98,3.556,-0.11620000000000001,3.5578980368,3.556,-0.11620000000000001,3.5578980368,0.0,0.0,0.0,133.16
2020-06-30 21:30:00,46.426,-12.3386,48.0376365568,3.416,-0.09860000000000001,3.4174227072,43.01,-12.24,44.7177559813,131.13,57.616,-11.6286,58.7777831664,3.416,-0.09860000000000001,3.4174227072,54.2,-11.53,55.4128225233,133.79,3.416,-0.09860000000000001,3.4174227072,3.416,-0.09860000000000001,3.4174227072,0.0,0.0,0.0,132.11
2020-06-30 22:00:00,45.6522,-12.2978,47.279585972,3.4322,-0.057800000000000004,3.4326866563,42.22,-12.24,43.9584576618,131.13,56.6122,-11.6278,57.7940042018,3.4322,-0.057800000000000004,3.4326866563,53.18,-11.57,54.4240507496,133.79,3.4322,-0.057800000000000004,3.4326866563,3.4322,-0.057800000000000004,3.4326866563,0.0,0.0,0.0,132.11
2020-06-30 22:30:00,45.8694,-11.7592,47.3527258033,0.6794,-0.0692,0.6829150752,45.19,-11.69,46.6775342108,130.53,57.9894,-10.9592,59.0158841076,0.6794,-0.0692,0.6829150752,57.31,-10.89,58.33547977,133.41,0.6794,-0.0692,0.6829150752,0.6794,-0.0692,0.6829150752,0.0,0.0,0.0,131.47
2020-06-30 23:00:00,43.8942,-12.6776,45.6883172748,0.3042,-0.0776,0.3139417143,43.59,-12.6,45.3745314025,130.76,55.7142,-12.1176,57.0167371164,0.3042,-0.0776,0.3139417143,55.41,-12.04,56.7029955117,133.33,0.3042,-0.0776,0.3139417143,0.3042,-0.0776,0.3139417143,0.0,0.0,0.0,131.76
2020-06-30 23:30:00,43.0536,-13.2442,45.0446590241,0.4636,-0.0742,0.4695003727,42.59,-13.17,44.5797824131,131.02,54.5136,-12.8642,56.0108938208,0.4636,-0.0742,0.4695003727,54.05,-12.79,55.5426556801,133.42,0.4636,-0.0742,0.4695003727,0.4636,-0.0742,0.4695003727,0.0,0.0,0.0,132.04
2020-07-01 00:00:00,41.9942,-13.3898,44.0772002024,0.45420000000000005,-0.07980000000000001,0.461156893,41.54,-13.31,43.6202670785,130.75,53.1042,-13.0898,54.6936826487,0.45420000000000005,-0.07980000000000001,0.461156893,52.65,-13.01,54.2335929107,133.13,0.45420000000000005,-0.07980000000000001,0.461156893,0.45420000000000005,-0.07980000000000001,0.461156893,0.0,0.0,0.0,131.79
2020-07-01 00:30:00,43.3488,-14.6194,45.7476263625,0.38880000000000003,-0.0694,0.3949453127,42.96,-14.55,45.3570733183,131.71,54.6888,-14.5794,56.5987963635,0.38880000000000003,-0.0694,0.3949453127,54.3,-14.51,56.2052497548,133.87,0.38880000000000003,-0.0694,0.3949453127,0.38880000000000003,-0.0694,0.3949453127,0.0,0.0,0.0,132.8
2020-07-01 01:00:00,42.8034,-14.7782,45.2827367415,0.4434,-0.0582,0.44720330950000003,42.36,-14.72,44.8447098329,131.84,53.9434,-14.8282,55.9443108707,0.4434,-0.0582,0.44720330950000003,53.5,-14.77,55.5013774604,134.13,0.4434,-0.0582,0.44720330950000003,0.4434,-0.0582,0.44720330950000003,0.0,0.0,0.0,132.94
2020-07-01 01:30:00,41.7688,-15.2734,44.4736933591,0.4188,-0.0534,0.4221907152,41.35,-15.22,44.0621254594,132.44,52.6588,-15.8034,54.9790566398,0.4188,-0.0534,0.4221907152,52.24,-15.75,54.5626254867,134.67,0.4188,-0.0534,0.4221907152,0.4188,-0.0534,0.4221907152,0.0,0.0,0.0,133.62
2020-07-01 02:00:00,41.4134,-14.5684,43.9011159097,0.3734,-0.0584,0.3779393073,41.04,-14.51,43.5295497335,132.28,52.2034,-15.0784,54.3374007303,0.3734,-0.0584,0.3779393073,51.83,-15.02,53.9624804841,134.7,0.3734,-0.0584,0.3779393073,0.3734,-0.0584,0.3779393073,0.0,0.0,0.0,133.45
2020-07-01 02:30:00,40.1214,-15.5152,43.0168358785,0.3714,-0.06520000000000001,0.3770795672,39.75,-15.45,42.6469811358,133.32,50.5614,-16.2552,53.1101374222,0.3714,-0.06520000000000001,0.3770795672,50.19,-16.19,52.7366305332,135.46,0.3714,-0.06520000000000001,0.3770795672,0.3714,-0.06520000000000001,0.3770795672,0.0,0.0,0.0,134.52
2020-07-01 03:00:00,37.6392,-16.2392,40.9929383343,0.3492,-0.0692,0.3559905617,37.29,-16.17,40.6449627875,133.78,47.3392,-17.2292,50.3770303738,0.3492,-0.0692,0.3559905617,46.99,-17.16,50.0252506241,135.77,0.3492,-0.0692,0.3559905617,0.3492,-0.0692,0.3559905617,0.0,0.0,0.0,135.02
2020-07-01 03:30:00,36.8936,-16.6992,40.496925829,0.3936,-0.0492,0.3966630812,36.5,-16.65,40.1182315164,133.66,46.3636,-17.9092,49.7023424961,0.3936,-0.0492,0.3966630812,45.97,-17.86,49.317547587,135.61,0.3936,-0.0492,0.3966630812,0.3936,-0.0492,0.3966630812,0.0,0.0,0.0,134.92
2020-07-01 04:00:00,35.6684,-17.214,39.6050066855,0.40840000000000004,-0.044,0.4107633869,35.26,-17.17,39.2183184239,133.86,44.8584,-18.584,48.5555466096,0.40840000000000004,-0.044,0.4107633869,44.45,-18.54,48.1615417112,135.8,0.40840000000000004,-0.044,0.4107633869,0.40840000000000004,-0.044,0.4107633869,0.0,0.0,0.0,135.16
2020-07-01 04:30:00,35.801,-4.4464,36.0760595681,0.391,-0.0364,0.3926906671,35.41,-4.41,35.6835564371,132.86,43.021,-24.5264,49.5212150291,0.391,-0.0364,0.3926906671,42.63,-24.49,49.1637773162,136.02,0.391,-0.0364,0.3926906671,0.391,-0.0364,0.3926906671,0.0,0.0,0.0,133.33
2020-07-01 05:00:00,34.6908,4.3638,34.9641867499,0.4208,-0.0362,0.4223542115,34.27,4.4,34.5513082241,132.21,40.4908,-27.0062,48.6707275791,0.4208,-0.0362,0.4223542115,40.07,-26.97,48.3009917082,135.92,0.4208,-0.0362,0.4223542115,0.4208,-0.0362,0.4223542115,0.0,0.0,0.0,132.12
2020-07-01 05:30:00,29.3696,-6.399,30.0586194819,0.41960000000000003,-0.039,0.4214085429,28.95,-6.36,29.6403795522,131.14,38.0696,7.681,38.8367378285,0.41960000000000003,-0.039,0.4214085429,37.65,7.72,38.4333305869,131.96,0.41960000000000003,-0.039,0.4214085429,0.41960000000000003,-0.039,0.4214085429,0.0,0.0,0.0,132.37
2020-07-01 06:00:00,28.1432,-8.0218,29.2641244783,0.7132000000000001,-0.041800000000000004,0.7144238798,27.43,-7.98,28.5672067238,131.14,36.8132,9.0382,37.9064737674,0.7132000000000001,-0.041800000000000004,0.7144238798,36.1,9.08,37.2244059724,131.71,0.7132000000000001,-0.041800000000000004,0.7144238798,0.7132000000000001,-0.041800000000000004,0.7144238798,0.0,0.0,0.0,132.49
2020-07-01 06:30:00,30.3106,-7.7752,31.29195116,0.9806,-0.045200000000000004,0.9816411768000001,29.33,-7.73,30.3315314483,130.84,39.2606,9.2148,40.3274999399,0.9806,-0.045200000000000004,0.9816411768000001,38.28,9.26,39.3840830793,134.19,0.9806,-0.045200000000000004,0.9816411768000001,0.9806,-0.045200000000000004,0.9816411768000001,0.0,0.0,0.0,132.16
2020-07-01 07:00:00,29.8402,-6.9412,30.6368698382,1.1602000000000001,-0.08120000000000001,1.1630380389,28.68,-6.86,29.4890149039,130.79,38.7502,10.2288,40.0775042821,1.1602000000000001,-0.08120000000000001,1.1630380389,37.59,10.31,38.9782529111,134.26,1.1602000000000001,-0.08120000000000001,1.1630380389,1.1602000000000001,-0.08120000000000001,1.1630380389,0.0,0.0,0.0,132.09
