Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-01 07:30:00,28.3886,-5.7368,28.9624495546,1.4286,-0.1468,1.4361226271,26.96,-5.59,27.533428773,130.14,37.0086,11.5532,38.7700000542,1.4286,-0.1468,1.4361226271,35.58,11.7,37.4543241829,133.65,1.4286,-0.1468,1.4361226271,1.4286,-0.1468,1.4361226271,0.0,0.0,0.0,131.4
2020-07-01 08:00:00,29.9516,-4.7442,30.325002493,1.9616,-0.2742,1.9806716538,27.99,-4.47,28.3446820409,130.3,38.7016,12.8958,40.7935718,1.9616,-0.2742,1.9806716538,36.74,13.17,39.0291749849,134.18,1.9616,-0.2742,1.9806716538,1.9616,-0.2742,1.9806716538,0.0,0.0,0.0,131.53
2020-07-01 08:30:00,31.8868,-3.848,32.1181431319,2.3268,-0.34800000000000003,2.3526797997,29.56,-3.5,29.7664845086,130.37,40.9568,14.072,43.3068199045,2.3268,-0.34800000000000003,2.3526797997,38.63,14.42,41.2336428175,134.3,2.3268,-0.34800000000000003,2.3526797997,2.3268,-0.34800000000000003,2.3526797997,0.0,0.0,0.0,131.6
2020-07-01 09:00:00,33.855,-3.2748,34.0130172146,2.635,-0.33480000000000004,2.6561844891,31.22,-2.94,31.3581249439,130.03,43.195,14.7352,45.6391733497,2.635,-0.33480000000000004,2.6561844891,40.56,15.07,43.2691402734,133.94,2.635,-0.33480000000000004,2.6561844891,2.635,-0.33480000000000004,2.6561844891,0.0,0.0,0.0,131.25
2020-07-01 09:30:00,34.1548,-4.8242,34.4938149337,4.2448,-0.5842,4.2848123273,29.91,-4.24,30.2090334172,129.98,42.8148,12.9058,44.7176338001,4.2448,-0.5842,4.2848123273,38.57,13.49,40.8610450185,133.71,4.2448,-0.5842,4.2848123273,4.2448,-0.5842,4.2848123273,0.0,0.0,0.0,131.25
2020-07-01 10:00:00,34.3774,-16.9682,38.3369983436,4.3574,-0.5882000000000001,4.3969209681,30.02,-16.38,34.1980233347,131.3,43.6974,-1.2082,43.7140997162,4.3574,-0.5882000000000001,4.3969209681,39.34,-0.62,39.3448853093,133.68,4.3574,-0.5882000000000001,4.3969209681,4.3574,-0.5882000000000001,4.3969209681,0.0,0.0,0.0,132.86
2020-07-01 10:30:00,34.6264,-16.761,38.4697114359,5.2664,-0.711,5.3141782018,29.36,-16.05,33.4606051948,131.23,43.0864,-0.981,43.0975663577,5.2664,-0.711,5.3141782018,37.82,-0.27,37.8209637635,133.52,5.2664,-0.711,5.3141782018,5.2664,-0.711,5.3141782018,0.0,0.0,0.0,132.8
2020-07-01 11:00:00,48.8974,-20.6814,53.0912048528,5.3574,-0.6614,5.3980723152,43.54,-20.02,47.9221451941,131.43,51.6374,-1.2814,51.6532967459,5.3574,-0.6614,5.3980723152,46.28,-0.62,46.2841527955,133.39,5.3574,-0.6614,5.3980723152,5.3574,-0.6614,5.3980723152,0.0,0.0,0.0,132.63
2020-07-01 11:30:00,45.876,-17.6094,49.1395802217,7.126,-0.9694,7.1916348878,38.75,-16.64,42.1716978553,131.31,51.946,-3.0094,52.0330991232,7.126,-0.9694,7.1916348878,44.82,-2.04,44.8664016832,133.72,16.446,-4.1693999999999996,16.9662845774,7.126,-0.9694,7.1916348878,9.32,-3.2,9.854055002900001,132.24
2020-07-01 12:00:00,35.449,-14.5598,38.3225700735,8.229,-1.2398,8.3218714866,27.22,-13.32,30.3043033248,131.13,42.049,-0.9898,42.0606479389,8.229,-1.2398,8.3218714866,33.82,0.25,33.8209239968,133.28,35.549,-43.5598,56.2244393217,8.229,-1.2398,8.3218714866,27.32,-42.32,50.3722622085,132.06
2020-07-01 12:30:00,36.0836,-14.352,38.8330541287,8.1036,-1.292,8.2059488763,27.98,-13.06,30.8778885288,131.05,42.9936,-0.8320000000000001,43.0016495609,8.1036,-1.292,8.2059488763,34.89,0.46,34.8930322557,132.53,36.5036,-61.732,71.7171711444,8.1036,-1.292,8.2059488763,28.4,-60.44,66.7798891883,131.98
2020-07-01 13:00:00,36.1624,-14.1508,38.8325161997,9.0824,-1.4408,9.1959716398,27.08,-12.71,29.9143861712,131.08,43.3224,-0.6708000000000001,43.3275929911,9.0824,-1.4408,9.1959716398,34.24,0.77,34.248656908,132.59,39.6424,-61.8808,73.4898175695,9.0824,-1.4408,9.1959716398,30.56,-60.44,67.7267096499,131.98
2020-07-01 13:30:00,35.6342,-14.2136,38.3643406642,9.0842,-1.4236,9.1950707773,26.55,-12.79,29.4700967084,131.14,42.7742,-0.6936,42.7798231249,9.0842,-1.4236,9.1950707773,33.69,0.73,33.6979079469,132.67,39.5642,-62.2636,73.7704670353,9.0842,-1.4236,9.1950707773,30.48,-60.84,68.0480418528,132.05
2020-07-01 14:00:00,36.6308,-14.5396,39.4108548093,6.7408,-1.0396,6.8204950553,29.89,-13.5,32.7972879976,131.31,42.7908,-0.9096000000000001,42.8004665489,6.7408,-1.0396,6.8204950553,36.05,0.13,36.0502343959,132.82,34.0208,-62.1196,70.82555708780001,6.7408,-1.0396,6.8204950553,27.28,-61.08,66.8951777036,132.23
2020-07-01 14:30:00,35.7034,-14.7104,38.6151348531,6.3334,-0.9204,6.3999290402,29.37,-13.79,32.4462786772,131.52,41.6134,-1.0704,41.6271643968,6.3334,-0.9204,6.3999290402,35.28,-0.15,35.2803188761,133.03,32.4534,-62.5204,70.441632489,6.3334,-0.9204,6.3999290402,26.12,-61.6,66.9090008893,132.43
2020-07-01 15:00:00,34.17,-14.722,37.2065341573,7.23,-1.052,7.3061346826,26.94,-13.67,30.20980801,131.52,40.44,-1.142,40.4561214651,7.23,-1.052,7.3061346826,33.21,-0.09,33.210121951,133.03,29.95,-62.732,69.5147921237,7.23,-1.052,7.3061346826,22.72,-61.68,65.7314293166,132.43
2020-07-01 15:30:00,33.8878,-14.9286,37.0303400849,9.1178,-1.4686,9.2353160639,24.77,-13.46,28.1908584474,131.76,40.6778,-1.3886,40.7014941102,9.1178,-1.4686,9.2353160639,31.56,0.08,31.560101394,133.33,31.9978,-63.5486,71.1497278055,9.1178,-1.4686,9.2353160639,22.88,-62.08,66.1620797738,132.69
2020-07-01 16:00:00,33.1338,-15.2758,36.4855967209,8.3938,-1.3058,8.4947626265,24.74,-13.97,28.4117669285,131.76,39.4838,-1.6858,39.5197720651,8.3938,-1.3058,8.4947626265,31.09,-0.38,31.0923222034,133.33,30.4738,-63.7458,70.6553572214,8.3938,-1.3058,8.4947626265,22.08,-62.44,66.2289966706,132.69
2020-07-01 16:30:00,34.8672,-15.3334,38.0898253002,7.6172,-1.1134,7.6981423344,27.25,-14.22,30.7371257602,132.02,41.3772,-2.1034,41.4306284215,7.6172,-1.1134,7.6981423344,33.76,-0.99,33.7745125798,133.69,32.8572,-65.1534,72.9695904018,7.6172,-1.1134,7.6981423344,25.24,-64.04,68.8344332438,132.95
2020-07-01 17:00:00,39.002,-15.5526,41.9885623802,7.542,-1.0626,7.6164875604999995,31.46,-14.49,34.6365659383,131.99,46.232,-2.3125999999999998,46.2898038747,7.542,-1.0626,7.6164875604999995,38.69,-1.25,38.7101872897,133.69,32.302,-65.6626,73.1778398339,7.542,-1.0626,7.6164875604999995,24.76,-64.6,69.1824948957,132.95
2020-07-01 17:30:00,39.6426,-15.5664,42.5893008128,8.3126,-0.8564,8.3565985736,31.33,-14.71,34.6114576405,131.99,46.0926,-2.3564,46.1527940186,8.3126,-0.8564,8.3565985736,37.78,-1.5,37.8097659342,133.57,29.5126,-64.3764,70.8188847393,8.3126,-0.8564,8.3565985736,21.2,-63.52,66.9643965104,132.88
2020-07-01 18:00:00,38.4512,-15.3434,41.3994529553,6.5312,-0.5934,6.5581016307999995,31.92,-14.75,35.1631753401,131.73,44.0512,-2.1134,44.101867092,6.5312,-0.5934,6.5581016307999995,37.52,-1.52,37.5507762902,133.33,29.1712,-63.8334,70.1830596725,6.5312,-0.5934,6.5581016307999995,22.64,-63.24,67.1704339721,132.62
2020-07-01 18:30:00,39.234,-15.7612,42.2814638044,5.994,-0.5712,6.0211548261,33.24,-15.19,36.5463226604,131.82,44.714,-2.5412,44.7861529207,5.994,-0.5712,6.0211548261,38.72,-1.97,38.770082538,133.33,24.794,-63.4512,68.1233969899,5.994,-0.5712,6.0211548261,18.8,-62.88,65.6302856919,132.67
2020-07-01 19:00:00,39.2582,-15.9436,42.3722155215,5.3782,-0.4736,5.3990121504,33.88,-15.47,37.2448023219,132.0,44.4082,-2.7136,44.4910311434,5.3782,-0.4736,5.3990121504,39.03,-2.24,39.0942259164,133.56,21.4582,-63.9136,67.4196010979,5.3782,-0.4736,5.3990121504,16.08,-63.44,65.4461610792,132.86
2020-07-01 19:30:00,37.6444,-16.8508,41.2437911933,7.3044,-0.32080000000000003,7.3114411712,30.34,-16.53,34.5507814673,132.25,42.6444,-3.6608,42.8012418979,7.3044,-0.32080000000000003,7.3114411712,35.34,-3.34,35.4974816008,133.88,21.0644,-65.8408,69.1282857592,7.3044,-0.32080000000000003,7.3114411712,13.76,-65.52,66.9492942457,133.07
2020-07-01 20:00:00,37.9718,-16.6822,41.4747319712,2.0218,-0.3022,2.044260277,35.95,-16.38,39.505783121,132.34,42.6718,-3.4022,42.8072129445,2.0218,-0.3022,2.044260277,40.65,-3.1,40.7680328198,134.01,18.7018,-65.9422,68.5429140326,2.0218,-0.3022,2.044260277,16.68,-65.64,67.7261544752,133.19
2020-07-01 20:30:00,36.5556,-17.5588,40.5539560191,1.6056,-0.1688,1.6144487604000002,34.95,-17.39,39.0373487829,132.44,40.8856,-4.3688,41.118349928,1.6056,-0.1688,1.6144487604000002,39.28,-4.2,39.5039036046,134.13,31.3256,-67.6088,74.5133749927,1.6056,-0.1688,1.6144487604000002,29.72,-67.44,73.69824964,133.25
2020-07-01 21:00:00,35.5938,-17.9068,39.844348215,1.2738,-0.0868,1.2767539622,34.32,-17.82,38.6705934788,132.71,39.7338,-4.7868,40.0210983942,1.2738,-0.0868,1.2767539622,38.46,-4.7,38.7461172248,134.43,27.4738,-68.3668,73.6805878687,1.2738,-0.0868,1.2767539622,26.2,-68.28,73.1341124237,133.55
2020-07-01 21:30:00,35.8306,-17.9836,40.0904198696,1.0106,-0.0436,1.0115400734,34.82,-17.94,39.1698353328,132.6,39.9906,-5.4236,40.3567035983,1.0106,-0.0436,1.0115400734,38.98,-5.38,39.3495209628,134.28,22.3706,-67.7236,71.3227154651,1.0106,-0.0436,1.0115400734,21.36,-67.68,70.9706418176,133.41
2020-07-01 22:00:00,36.669,-17.9398,40.8221996595,0.399,-0.0198,0.3994909761,36.27,-17.92,40.455398898,132.78,40.929,-5.3898,41.2823568252,0.399,-0.0198,0.3994909761,40.53,-5.37,40.8841998821,134.49,19.799,-67.8998,70.72752817,0.399,-0.0198,0.3994909761,19.4,-67.88,70.5978356609,133.6
2020-07-01 22:30:00,36.2528,-18.1414,40.5385730114,0.38280000000000003,-0.031400000000000004,0.3840856675,35.87,-18.11,40.1824464163,132.94,40.4828,-5.6214,40.8712274565,0.38280000000000003,-0.031400000000000004,0.3840856675,40.1,-5.59,40.4877524691,134.61,30.1428,-68.1914,74.5563909118,0.38280000000000003,-0.031400000000000004,0.3840856675,29.76,-68.16,74.3736727613,133.78
2020-07-01 23:00:00,32.5052,-18.3698,37.3368126529,0.3952,-0.0398,0.3971990433,32.11,-18.33,36.9735175497,133.07,36.2652,-5.6998,36.7103861472,0.3952,-0.0398,0.3971990433,35.87,-5.66,36.3138059146,134.75,29.8752,-68.8798,75.0796538556,0.3952,-0.0398,0.3971990433,29.48,-68.84,74.8866877355,133.91
2020-07-01 23:30:00,33.579,-7.5196000000000005,34.4106615042,0.419,-0.0196,0.41945817430000004,33.16,-7.5,33.997582267,132.59,33.849,-43.1496,54.8419800988,0.419,-0.0196,0.41945817430000004,33.43,-43.13,54.5688720792,132.75,25.779,-84.2196,88.0766590259,0.419,-0.0196,0.41945817430000004,25.36,-84.2,87.9361677582,133.45
2020-07-02 00:00:00,34.342,-8.119,35.2886826759,0.362,-0.059000000000000004,0.3667764987,33.98,-8.06,34.9228292096,133.04,34.902,-44.319,56.4120852743,0.362,-0.059000000000000004,0.3667764987,34.54,-44.26,56.1423120293,133.08,23.602,-85.539,88.7354209152,0.362,-0.059000000000000004,0.3667764987,23.24,-85.48,88.582887738,133.93
2020-07-02 00:30:00,33.0762,-7.6356,33.9460954132,0.3562,-0.0456,0.35910694790000003,32.72,-7.59,33.5887853308,132.64,33.5362,-43.5656,54.9785250239,0.3562,-0.0456,0.35910694790000003,33.18,-43.52,54.7257051119,132.74,22.7162,-85.3256,88.2976996178,0.3562,-0.0456,0.35910694790000003,22.36,-85.28,88.1626224655,133.52
2020-07-02 01:00:00,30.8476,-7.6864,31.7908032412,0.3476,-0.0164,0.34798666640000003,30.5,-7.67,31.449624799,132.71,31.0976,-43.7064,53.6405641909,0.3476,-0.0164,0.34798666640000003,30.75,-43.69,53.4263848674,132.84,22.1476,-85.8164,88.6282725473,0.3476,-0.0164,0.34798666640000003,21.8,-85.8,88.5261543274,133.59
2020-07-02 01:30:00,30.5732,-7.3364,31.44110881,0.3632,-0.0064,0.36325638330000004,30.21,-7.33,31.0865404958,132.25,30.8132,-43.0764,52.9625295015,0.3632,-0.0064,0.36325638330000004,30.45,-43.07,52.746823601,132.42,20.8432,-85.2864,87.7964065962,0.3632,-0.0064,0.36325638330000004,20.48,-85.28,87.7046680628,133.11
2020-07-02 02:00:00,29.917,-7.3042,30.7957501393,0.34700000000000003,-0.0142,0.34729042600000004,29.57,-7.29,30.4553607761,132.33,30.117,-43.0842,52.5669285639,0.34700000000000003,-0.0142,0.34729042600000004,29.77,-43.07,52.3572134476,132.51,20.507,-85.6142,88.0359488541,0.34700000000000003,-0.0142,0.34729042600000004,20.16,-85.6,87.9419444861,133.2
2020-07-02 02:30:00,29.3802,-7.347,30.284889979,0.3302,-0.017,0.330637324,29.05,-7.33,29.9604973256,132.58,29.5102,-43.257,52.3643003681,0.3302,-0.017,0.330637324,29.18,-43.24,52.1648348986,132.78,20.8502,-86.057,88.5468129807,0.3302,-0.017,0.330637324,20.52,-86.04,88.4531062202,133.47
2020-07-02 03:00:00,29.1314,-7.0984,29.9837580787,0.34140000000000004,-0.0184,0.3418954811,28.79,-7.08,29.6477739468,132.23,29.2414,-42.8284,51.8587631989,0.34140000000000004,-0.0184,0.3418954811,28.9,-42.81,51.651777317,132.44,19.9014,-85.4584,87.7451072854,0.34140000000000004,-0.0184,0.3418954811,19.56,-85.44,87.6503690808,133.11
2020-07-02 03:30:00,28.5732,-7.0132,29.4212972603,0.38320000000000004,-0.0132,0.3834272812,28.19,-7.0,29.0461030088,131.81,28.6232,-42.5532,51.2841340814,0.38320000000000004,-0.0132,0.3834272812,28.24,-42.54,51.0602506849,132.01,19.6232,-84.8932,87.1316554673,0.38320000000000004,-0.0132,0.3834272812,19.24,-84.88,87.0332809907,132.66
2020-07-02 04:00:00,28.2146,-7.1084,29.0962713027,0.3846,-0.0284,0.38564714440000003,27.83,-7.08,28.7164639188,131.81,28.2546,-42.6584,51.1669963132,0.3846,-0.0284,0.38564714440000003,27.87,-42.63,50.9318544724,132.01,19.3046,-84.9484,87.114282662,0.3846,-0.0284,0.38564714440000003,18.92,-84.92,87.0021425024,132.66
2020-07-02 04:30:00,28.6502,-7.0556,29.5061934414,0.37020000000000003,-0.0356,0.3719077843,28.28,-7.02,29.1382703673,131.4,28.7502,-42.4156,51.2411662963,0.37020000000000003,-0.0356,0.3719077843,28.38,-42.38,51.0047919317,131.6,19.0102,-84.2756,86.3930810852,0.37020000000000003,-0.0356,0.3719077843,18.64,-84.24,86.2776170278,132.25
2020-07-02 05:00:00,29.3154,-7.3212,30.2157681782,0.39540000000000003,-0.031200000000000002,0.3966290458,28.92,-7.29,29.8246626133,131.73,29.5154,-42.8312,52.0160603141,0.39540000000000003,-0.031200000000000002,0.3966290458,29.12,-42.8,51.7669238028,131.91,18.8754,-84.6312,86.71055725,0.39540000000000003,-0.031200000000000002,0.3966290458,18.48,-84.6,86.594863589,132.58
2020-07-02 05:30:00,28.1704,-7.5725999999999996,29.1704594911,0.3804,-0.0026000000000000003,0.3804088853,27.79,-7.57,28.8025866894,131.99,28.2204,-43.2326,51.6279834869,0.3804,-0.0026000000000000003,0.3804088853,27.84,-43.23,51.4188535461,132.11,19.0604,-84.5626,86.6840940826,0.3804,-0.0026000000000000003,0.3804088853,18.68,-84.56,86.5987066878,132.82
2020-07-02 06:00:00,28.058,-7.402,29.0179421738,0.458,-0.012,0.4581571783,27.6,-7.39,28.5722260246,131.92,28.068,-43.072,51.4102111258,0.458,-0.012,0.4581571783,27.61,-43.06,51.1514975343,132.05,19.778,-84.492,86.7759606573,0.458,-0.012,0.4581571783,19.32,-84.48,86.6610223803,132.75
2020-07-02 06:30:00,30.1916,-6.8682,30.9629598359,0.5416000000000001,-0.0182,0.5419057114,29.65,-6.85,30.4309874963,131.48,30.3516,-42.2482,52.0204769855,0.5416000000000001,-0.0182,0.5419057114,29.81,-42.23,51.6914789883,131.53,17.9416,-82.6582,84.5829713228,0.5416000000000001,-0.0182,0.5419057114,17.4,-82.64,84.4519366267,132.3
2020-07-02 07:00:00,32.0406,-5.1414,32.4504860105,0.7706000000000001,-0.0714,0.7739007171000001,31.27,-5.07,31.6783490731,131.23,32.4006,-41.4514,52.611951516,0.7706000000000001,-0.0714,0.7739007171000001,31.63,-41.38,52.0841751399,131.38,18.1706,-81.6314,83.6292781884,0.7706000000000001,-0.0714,0.7739007171000001,17.4,-81.56,83.3954051492,132.07
2020-07-02 07:30:00,31.009,-4.8846,31.3913586543,1.179,-0.2146,1.1983714616,29.83,-4.67,30.1933403253,131.88,31.099,-41.6646,51.9912174714,1.179,-0.2146,1.1983714616,29.92,-41.45,51.1205330567,131.97,25.419,-81.8146,85.6723662225,1.179,-0.2146,1.1983714616,24.24,-81.6,85.1242480143,132.69
2020-07-02 08:00:00,33.6922,-4.702,34.0187175661,1.3921999999999999,-0.232,1.4113981862,32.3,-4.47,32.6078349481,131.74,33.9722,-41.352,53.5172708276,1.3921999999999999,-0.232,1.4113981862,32.58,-41.12,52.4624703955,131.74,19.4322,-80.192,82.5128308861,1.3921999999999999,-0.232,1.4113981862,18.04,-79.96,81.9697700375,132.55
2020-07-02 08:30:00,35.5908,-3.9424,35.808484503,1.4208,-0.22240000000000001,1.43810097,34.17,-3.7199999999999998,34.3718969509,131.3,36.0508,-40.2624,54.0436956027,1.4208,-0.22240000000000001,1.43810097,34.63,-40.04,52.938062866,131.3,20.3008,-78.9024,81.472149882,1.4208,-0.22240000000000001,1.43810097,18.88,-78.68,80.9135143224,132.11
2020-07-02 09:00:00,36.7926,-3.6978,36.9779547785,2.0526,-0.3378,2.0802104701,34.74,-3.36,34.9021088188,130.81,37.4726,-39.4778,54.4306204594,2.0526,-0.3378,2.0802104701,35.42,-39.14,52.7874606322,130.73,22.0526,-77.4578,80.5358798772,2.0526,-0.3378,2.0802104701,20.0,-77.12,79.6711641687,131.65
2020-07-02 09:30:00,38.2076,-3.2292,38.3438186726,2.1976,-0.3492,2.2251710945,36.01,-2.88,36.1249844291,130.7,39.0276,-38.5892,54.8842410752,2.1976,-0.3492,2.2251710945,36.83,-38.24,53.0918684923,130.68,26.3576,-77.7092,82.0575581065,2.1976,-0.3492,2.2251710945,24.16,-77.36,81.0448961996,131.54
2020-07-02 10:00:00,38.0478,-2.8464,38.1541226842,3.1278,-0.4264,3.1567308723,34.92,-2.42,35.0037540844,130.79,39.0878,-38.2064,54.6588063335,3.1278,-0.4264,3.1567308723,35.96,-37.78,52.1579332413,130.81,28.8878,-77.9464,83.1272895131,3.1278,-0.4264,3.1567308723,25.76,-77.52,81.6879917736,131.63
2020-07-02 10:30:00,38.4576,-2.5949999999999998,38.5450518583,2.9076,-0.425,2.9384966837,35.55,-2.17,35.6161676771,131.04,39.3676,-38.045,54.7469629729,2.9076,-0.425,2.9384966837,36.46,-37.62,52.3888919524,131.11,28.5876,-78.385,83.435358804,2.9076,-0.425,2.9384966837,25.68,-77.96,82.0805945398,131.87
2020-07-02 11:00:00,38.3694,-2.6512000000000002,38.4608855566,2.8894,-0.4712,2.9275692648,35.48,-2.18,35.5469098516,130.92,39.2494,-38.0312,54.6524251411,2.8894,-0.4712,2.9275692648,36.36,-37.56,52.2762202153,130.98,28.7294,-78.1512,83.2645692104,2.8894,-0.4712,2.9275692648,25.84,-77.68,81.8650597019,131.76
2020-07-02 11:30:00,39.2858,-2.3028,39.3532332786,3.1958,-0.4828,3.2320633472,36.09,-1.82,36.1358616889,130.74,40.4358,-37.5428,55.1771307108,3.1958,-0.4828,3.2320633472,37.24,-37.06,52.538188016,130.76,32.5958,-77.4428,84.0230530835,3.1958,-0.4828,3.2320633472,29.4,-76.96,82.3844742655,131.59
2020-07-02 12:00:00,38.9522,-1.9802,39.0025009055,4.7622,-0.7002,4.8134009681,34.19,-1.28,34.2139518325,130.74,41.0222,-37.1702,55.3574264293,4.7622,-0.7002,4.8134009681,36.26,-36.47,51.4280905731,130.79,33.8822,-77.7002,84.7662937545,4.7622,-0.7002,4.8134009681,29.12,-77.0,82.3223809179,131.59
2020-07-02 12:30:00,40.1368,-1.4432,40.1627382094,5.6968,-0.8532000000000001,5.7603368374,34.44,-0.59,34.4450533459,130.74,42.3968,-36.7132,56.0833995446,5.6968,-0.8532000000000001,5.7603368374,36.7,-35.86,51.3111060103,130.89,30.4968,-77.5732,83.35260145,5.6968,-0.8532000000000001,5.7603368374,24.8,-76.72,80.6287690592,131.59
2020-07-02 13:00:00,40.763,-1.3938000000000001,40.7868219826,5.493,-0.7838,5.5486387015,35.27,-0.61,35.2752746269,130.99,42.843,-36.7738,56.4609158218,5.493,-0.7838,5.5486387015,37.35,-35.99,51.8681270146,131.14,28.373,-77.7838,82.7970209092,5.493,-0.7838,5.5486387015,22.88,-77.0,80.327419976,131.85
2020-07-02 13:30:00,39.5362,-1.7428,39.5745936464,6.4562,-0.9128000000000001,6.5204081375000005,33.08,-0.8300000000000001,33.0904109977,131.02,41.6562,-37.2428,55.8772328438,6.4562,-0.9128000000000001,6.5204081375000005,35.2,-36.33,50.5856590349,131.14,35.4962,-78.2328,85.9089704878,6.4562,-0.9128000000000001,6.5204081375000005,29.04,-77.32,82.5936075008,131.88
2020-07-02 14:00:00,38.0216,-1.9540000000000002,38.0717767192,6.5016,-1.004,6.5786638887,31.52,-0.9500000000000001,31.5343130574,131.12,40.3316,-37.584,55.1288945523,6.5016,-1.004,6.5786638887,33.83,-36.58,49.8253479667,131.26,33.6616,-78.724,85.6187566516,6.5016,-1.004,6.5786638887,27.16,-77.72,82.3289985364,132.0
2020-07-02 14:30:00,38.2632,-1.8704,38.3088876163,5.5632,-0.9104000000000001,5.6371998723,32.7,-0.96,32.7140887081,131.21,40.1832,-37.6404,55.0589617991,5.5632,-0.9104000000000001,5.6371998723,34.62,-36.73,50.4741250543,131.36,30.2832,-78.7904,84.409711138,5.5632,-0.9104000000000001,5.6371998723,24.72,-77.88,81.7090741595,132.08
2020-07-02 15:00:00,39.1976,-2.0906,39.2533113778,4.8876,-0.7306,4.9419034916,34.31,-1.3599999999999999,34.3369436613,131.37,40.7976,-37.8206,55.6313036888,4.8876,-0.7306,4.9419034916,35.91,-37.09,51.6255382539,131.54,31.0476,-79.3306,85.1897738119,4.8876,-0.7306,4.9419034916,26.16,-78.6,82.8390342773,132.23
2020-07-02 15:30:00,37.2254,-2.0274,37.280568074,7.5954,-1.1774,7.6861155287,29.63,-0.85,29.6421895278,131.32,39.9354,-37.8474,55.0205585206,7.5954,-1.1774,7.6861155287,32.34,-36.67,48.89339935,131.54,32.1554,-79.5774,85.8285054042,7.5954,-1.1774,7.6861155287,24.56,-78.4,82.1568840694,132.18
2020-07-02 16:00:00,35.7078,-1.7814,35.7522078591,8.8078,-1.2714,8.8990897737,26.9,-0.51,26.9048341381,131.26,39.0078,-37.8014,54.3190049872,8.8078,-1.2714,8.8990897737,30.2,-36.53,47.3970558157,131.42,25.6478,-78.9514,83.0128496487,8.8078,-1.2714,8.8990897737,16.84,-77.68,79.4843884043,132.11
2020-07-02 16:30:00,34.1266,-2.0596,34.1886937411,8.9566,-1.3696000000000002,9.0607112149,25.17,-0.6900000000000001,25.1794559115,131.53,37.2566,-38.2396,53.3883999734,8.9566,-1.3696000000000002,9.0607112149,28.3,-36.87,46.4788866046,131.71,26.3966,-79.5296,83.7958099652,8.9566,-1.3696000000000002,9.0607112149,17.44,-78.16,80.0820778951,132.37
2020-07-02 17:00:00,38.3184,-1.185,38.3367187375,8.8184,-1.315,8.9159073324,29.5,0.13,29.5002864393,131.39,40.7384,-37.585,55.4278761956,8.8184,-1.315,8.9159073324,31.92,-36.27,48.3156216973,131.63,22.8984,-78.995,82.246864667,8.8184,-1.315,8.9159073324,14.08,-77.68,78.9457332603,132.24
2020-07-02 17:30:00,43.917,-0.7404000000000001,43.9232407862,9.297,-1.0204,9.3528297942,34.62,0.28,34.621132275,131.31,46.267,-37.0104,59.2486708472,9.297,-1.0204,9.3528297942,36.97,-35.99,51.5951645021,131.67,29.697,-79.7404,85.0907938684,9.297,-1.0204,9.3528297942,20.4,-78.72,81.320344318,132.14
2020-07-02 18:00:00,43.6964,-0.763,43.7030610136,8.2864,-0.903,8.3354564338,35.41,0.14,35.4102767569,131.12,45.4664,-36.793,58.4886175077,8.2864,-0.903,8.3354564338,37.18,-35.89,51.6763437174,131.5,31.7264,-79.743,85.8225524321,8.2864,-0.903,8.3354564338,23.44,-78.84,82.2507094194,131.93
2020-07-02 18:30:00,48.1682,-1.1572,48.1820983673,7.0182,-0.7472000000000001,7.0578636343,41.15,-0.41000000000000003,41.1520424766,131.48,49.9282,-37.3672,62.3629119836,7.0182,-0.7472000000000001,7.0578636343,42.91,-36.62,56.4118117064,131.85,24.2582,-79.9072,83.5082084533,7.0182,-0.7472000000000001,7.0578636343,17.24,-79.16,81.0155738115,132.28
2020-07-02 19:00:00,48.395,-1.9228,48.4331826834,5.585,-0.5728,5.6142964688,42.81,-1.35,42.8312806253,131.52,49.675,-38.1828,62.6540648389,5.585,-0.5728,5.6142964688,44.09,-37.61,57.9520508697,131.85,28.785,-80.6128,85.5978957033,5.585,-0.5728,5.6142964688,23.2,-80.04,83.3345162583,132.28
2020-07-02 19:30:00,48.7298,-2.1346,48.7765304752,4.1498,-0.36460000000000004,4.1657860243,44.58,-1.77,44.6151241173,131.52,49.5498,-38.4546,62.7211203758,4.1498,-0.36460000000000004,4.1657860243,45.4,-38.09,59.2621979005,131.85,28.5498,-80.6846,85.5867732608,4.1498,-0.36460000000000004,4.1657860243,24.4,-80.32,83.9444006471,132.28
2020-07-02 20:00:00,48.229,-2.4542,48.2914023263,1.469,-0.3042,1.5001662041000001,46.76,-2.15,46.8094018334,131.93,48.859,-38.9342,62.4745853179,1.469,-0.3042,1.5001662041000001,47.39,-38.63,61.1399133136,132.36,25.429,-82.3442,86.1812120746,1.469,-0.3042,1.5001662041000001,23.96,-82.04,85.4672054065,132.73
2020-07-02 20:30:00,46.7072,-3.1596,46.8139466826,0.9572,-0.2296,0.9843515632000001,45.75,-2.93,45.8437280334,132.21,47.0772,-39.8096,61.6527940324,0.9572,-0.2296,0.9843515632000001,46.12,-39.58,60.7752482512,132.54,28.4772,-82.4296,87.2100331155,0.9572,-0.2296,0.9843515632000001,27.52,-82.2,86.6844299745,132.98
2020-07-02 21:00:00,45.7878,-3.6158,45.930345508,0.6878000000000001,-0.1558,0.7052251272000001,45.1,-3.46,45.2325281186,132.42,46.0178,-40.4358,61.2592183959,0.6878000000000001,-0.1558,0.7052251272000001,45.33,-40.28,60.6406406628,132.72,26.3278,-82.6758,86.7665889527,0.6878000000000001,-0.1558,0.7052251272000001,25.64,-82.52,86.411573299,133.21
2020-07-02 21:30:00,41.0788,-3.2918,41.2104811508,0.46880000000000005,-0.1618,0.4959361652,40.61,-3.13,40.7304431599,131.81,40.6088,-39.8118,56.8687441103,0.46880000000000005,-0.1618,0.4959361652,40.14,-39.65,56.4211139557,132.12,23.7488,-82.0818,85.4483902287,0.46880000000000005,-0.1618,0.4959361652,23.28,-81.92,85.163635432,132.58
2020-07-02 22:00:00,39.8556,-2.952,39.9647739311,0.43560000000000004,-0.132,0.45516080670000003,39.42,-2.8200000000000003,39.5207388595,130.46,39.2656,-38.692,55.1258397429,0.43560000000000004,-0.132,0.45516080670000003,38.83,-38.56,54.723326836,130.84,23.6356,-80.892,84.2742976913,0.43560000000000004,-0.132,0.45516080670000003,23.2,-80.76,84.0262911237,131.22
2020-07-02 22:30:00,39.3922,-3.1678,39.5193671215,0.4222,-0.1178,0.4383259974,38.97,-3.05,39.0891724139,130.75,38.7522,-39.0578,55.0204029945,0.4222,-0.1178,0.4383259974,38.33,-38.94,54.639843521,131.14,25.6222,-81.6378,85.5641719511,0.4222,-0.1178,0.4383259974,25.2,-81.52,85.3261413636,131.53
2020-07-02 23:00:00,38.5344,-3.3786,38.6822300458,0.40440000000000004,-0.09860000000000001,0.4162467057,38.13,-3.2800000000000002,38.2708152513,131.08,37.9544,-39.5286,54.8000611069,0.40440000000000004,-0.09860000000000001,0.4162467057,37.55,-39.43,54.4493103721,131.49,24.1244,-82.4986,85.9535088133,0.40440000000000004,-0.09860000000000001,0.4162467057,23.72,-82.4,85.7461276094,131.86
2020-07-02 23:30:00,37.9988,-3.3322,38.1446242383,0.4188,-0.1022,0.4310896426,37.58,-3.23,37.7185537899,132.52,37.4988,-40.2622,55.0200395336,0.4188,-0.1022,0.4310896426,37.08,-40.16,54.6603329664,132.98,24.9788,-84.7022,88.3085677286,0.4188,-0.1022,0.4310896426,24.56,-84.6,88.0928691779,133.4
2020-07-03 00:00:00,38.1804,-3.8824,38.3772846085,0.34040000000000004,-0.1124,0.3584772238,37.84,-3.77,38.0273388498,132.12,37.8804,-40.7024,55.6022487847,0.34040000000000004,-0.1124,0.3584772238,37.54,-40.59,55.2883324039,132.59,23.1404,-84.8324,87.9318725032,0.34040000000000004,-0.1124,0.3584772238,22.8,-84.72,87.7343627093,133.02
2020-07-03 00:30:00,35.2668,-3.4884,35.4389068229,0.32680000000000003,-0.048400000000000006,0.330364647,34.94,-3.44,35.1089333361,130.87,34.7168,-39.5284,52.6094155907,0.32680000000000003,-0.048400000000000006,0.330364647,34.39,-39.48,52.3578313149,131.4,22.2068,-83.6884,86.5845844293,0.32680000000000003,-0.048400000000000006,0.330364647,21.88,-83.64,86.4545198356,131.77
2020-07-03 01:00:00,33.1676,-3.8178,33.3866034002,0.3276,-0.0478,0.33106887500000004,32.84,-3.77,33.0556878615,131.28,32.4476,-40.0878,51.5740094873,0.3276,-0.0478,0.33106887500000004,32.12,-40.04,51.3312380525,131.78,21.0876,-84.0478,86.6528681499,0.3276,-0.0478,0.33106887500000004,20.76,-84.0,86.5273228524,132.17
2020-07-03 01:30:00,32.7496,-3.9268,32.9841789105,0.3296,-0.0368,0.3316480062,32.42,-3.89,32.6525420144,131.5,31.9896,-40.3368,51.4819574453,0.3296,-0.0368,0.3316480062,31.66,-40.3,51.2488594995,132.01,20.5696,-84.4768,86.945029659,0.3296,-0.0368,0.3316480062,20.24,-84.44,86.8318559055,132.38
2020-07-03 02:00:00,34.1464,-4.0652,34.3875338459,0.3164,-0.0352,0.3183520064,33.83,-4.03,34.0691913611,131.5,33.6364,-40.4652,52.6197664001,0.3164,-0.0352,0.3183520064,33.32,-40.43,52.3909085625,132.01,19.5564,-84.3952,86.6314178806,0.3164,-0.0352,0.3183520064,19.24,-84.36,86.5262226149,132.38
2020-07-03 02:30:00,33.3152,-4.206,33.5796513835,0.31520000000000004,-0.036000000000000004,0.3172491765,33.0,-4.17,33.2624247463,131.75,32.7252,-40.716,52.2372603707,0.31520000000000004,-0.036000000000000004,0.3172491765,32.41,-40.68,52.0122149115,132.21,18.2752,-84.436,86.3910934706,0.31520000000000004,-0.036000000000000004,0.3172491765,17.96,-84.4,86.289753737,132.64
2020-07-03 03:00:00,34.7204,-4.2102,34.9747331684,0.3304,-0.0502,0.3341918611,34.39,-4.16,34.6406942771,131.93,34.3404,-40.8302,53.3513664698,0.3304,-0.0502,0.3341918611,34.01,-40.78,53.1007391662,132.35,16.7304,-84.2102,85.8560659954,0.3304,-0.0502,0.3341918611,16.4,-84.16,85.7430207072,132.82
2020-07-03 03:30:00,33.9792,-4.3612,34.2579348193,0.3492,-0.0412,0.3516220698,33.63,-4.32,33.9063312672,131.73,33.5092,-40.9712,52.9292519698,0.3492,-0.0412,0.3516220698,33.16,-40.93,52.6768497539,132.05,14.5892,-83.1212,84.3918162269,0.3492,-0.0412,0.3516220698,14.24,-83.08,84.2915416872,132.62
2020-07-03 04:00:00,33.7584,-5.0552,34.134800682,0.3684,-0.045200000000000004,0.3711624981,33.39,-5.01,33.763770524,131.94,33.6684,-41.5152,53.4515948275,0.3684,-0.045200000000000004,0.3711624981,33.3,-41.47,53.1850627526,132.18,14.0484,-83.1252,84.3039525621,0.3684,-0.045200000000000004,0.3711624981,13.68,-83.08,84.1987458339,132.81
2020-07-03 04:30:00,33.6752,-5.5778,34.1340145292,0.3952,-0.057800000000000004,0.39940440660000004,33.28,-5.52,33.73468245,131.55,33.8652,-41.6578,53.6863490273,0.3952,-0.057800000000000004,0.39940440660000004,33.47,-41.6,53.392891849,131.73,13.5152,-82.4978,83.597533671,0.3952,-0.057800000000000004,0.39940440660000004,13.12,-82.44,83.4774700144,132.4
2020-07-03 05:00:00,33.7944,-5.217,34.1947153864,0.39440000000000003,-0.057,0.3984976286,33.4,-5.16,33.7962364769,131.55,34.0044,-41.217,53.4335129704,0.39440000000000003,-0.057,0.3984976286,33.61,-41.16,53.1392293885,131.81,13.8344,-82.657,83.8067435972,0.39440000000000003,-0.057,0.3984976286,13.44,-82.6,83.686280835,132.4
2020-07-03 05:30:00,34.61,-4.9906,34.9679594538,0.4,-0.030600000000000002,0.4011687426,34.21,-4.96,34.5676973488,131.11,34.97,-40.6306,53.6073367773,0.4,-0.030600000000000002,0.4011687426,34.57,-40.6,53.3239617808,131.33,13.72,-81.8306,82.972799738,0.4,-0.030600000000000002,0.4011687426,13.32,-81.8,82.8773937814,131.89
2020-07-03 06:00:00,34.799,-4.0942,35.0390193162,0.509,-0.024200000000000003,0.5095749601,34.29,-4.07,34.5306964888,131.56,35.169,-39.9142,53.1977623838,0.509,-0.024200000000000003,0.5095749601,34.66,-39.89,52.8443724535,131.85,14.189,-82.1442,83.3606460786,0.509,-0.024200000000000003,0.5095749601,13.68,-82.12,83.2516474311,132.35
2020-07-03 06:30:00,38.4418,-3.1962,38.5744433749,0.6118,-0.046200000000000005,0.6135419138,37.83,-3.15,37.9609193777,131.31,39.1318,-38.7962,55.1039282237,0.6118,-0.046200000000000005,0.6135419138,38.52,-38.75,54.6383830288,131.63,14.9718,-81.2862,82.6535002627,0.6118,-0.046200000000000005,0.6135419138,14.36,-81.24,82.4993769673,132.12
2020-07-03 07:00:00,40.9806,-6.1728,41.4428888496,0.8006000000000001,-0.1228,0.8099630856000001,40.18,-6.05,40.6329287647,130.51,43.0806,-27.3728,51.0412409351,0.8006000000000001,-0.1228,0.8099630856000001,42.28,-27.25,50.3007047664,131.38,15.3606,-74.8028,76.3636492069,0.8006000000000001,-0.1228,0.8099630856000001,14.56,-74.68,76.0861091133,131.31
2020-07-03 07:30:00,40.7756,-10.576,42.1248303422,1.5655999999999999,-0.23600000000000002,1.5832875165,39.21,-10.34,40.5504586904,131.8,44.6056,-13.566,46.6229118284,1.5655999999999999,-0.23600000000000002,1.5832875165,43.04,-13.33,45.0569694942,134.0,11.4056,-64.676,65.6739879051,1.5655999999999999,-0.23600000000000002,1.5832875165,9.84,-64.44,65.1869557504,132.6
2020-07-03 08:00:00,44.1466,-9.0892,45.0725620328,2.1866,-0.3592,2.2159070829,41.96,-8.73,42.8585405724,130.8,48.5166,-11.7792,49.9260455895,2.1866,-0.3592,2.2159070829,46.33,-11.42,47.7167192921,133.11,13.5466,-63.5992,65.0259072386,2.1866,-0.3592,2.2159070829,11.36,-63.24,64.252215526,131.63
2020-07-03 08:30:00,45.662,-8.284,46.4073582528,3.292,-0.514,3.3318853522,42.37,-7.77,43.0765574298,130.44,50.542,-10.884,51.7006307505,3.292,-0.514,3.3318853522,47.25,-10.37,48.3745738999,132.77,18.692,-62.914,65.6320216053,3.292,-0.514,3.3318853522,15.4,-62.4,64.2722335072,131.28
2020-07-03 09:00:00,46.7,-8.2842,47.4290835842,3.67,-0.5842,3.7162063506000003,43.03,-7.7,43.7135093535,130.85,51.72,-10.9842,52.8735382743,3.67,-0.5842,3.7162063506000003,48.05,-10.4,49.1626128272,133.14,18.83,-62.7042,65.4704940996,3.67,-0.5842,3.7162063506000003,15.16,-62.12,63.9430997059,131.72
2020-07-03 09:30:00,47.978,-8.137,48.66312005,3.608,-0.5670000000000001,3.6522805204,44.37,-7.57,45.0111297348,130.74,53.098,-10.807,54.1866113814,3.608,-0.5670000000000001,3.6522805204,49.49,-10.24,50.5382795512,132.97,22.528,-61.887,65.8597870707,3.608,-0.5670000000000001,3.6522805204,18.92,-61.32,64.1724925494,131.63
2020-07-03 10:00:00,51.1014,-7.633,51.6683246386,3.1714,-0.503,3.2110414136,47.93,-7.13,48.457422548,130.55,56.5814,-10.103,57.4763032472,3.1714,-0.503,3.2110414136,53.41,-9.6,54.2659018169,132.81,26.8914,-61.543,67.1616575358,3.1714,-0.503,3.2110414136,23.72,-61.04,65.4867925616,131.47
2020-07-03 10:30:00,51.8512,-7.5682,52.4006163387,3.4712,-0.5582,3.5157953126,48.38,-7.01,48.8852176021,130.63,57.5912,-9.9682,58.4475091743,3.4712,-0.5582,3.5157953126,54.12,-9.41,54.931980667,132.91,27.7912,-61.6382,67.6137448799,3.4712,-0.5582,3.5157953126,24.32,-61.08,65.7436597704,131.56
2020-07-03 11:00:00,52.0666,-7.0196,52.537659062,3.5966,-0.5796,3.6430025693,48.47,-6.44,48.8959558655,130.54,58.0966,-9.3096,58.8377734429,3.5966,-0.5796,3.6430025693,54.5,-8.73,55.1947723974,132.87,28.7966,-61.7396,68.1250495759,3.5966,-0.5796,3.6430025693,25.2,-61.16,66.1482093484,131.48
2020-07-03 11:30:00,50.7532,-7.4336,51.2946948446,6.8732,-1.0536,6.9534848242,43.88,-6.38,44.341389243,130.18,57.8332,-9.5936,58.6235122046,6.8732,-1.0536,6.9534848242,50.96,-8.54,51.6706222142,132.38,30.4332,-60.6936,67.8961909329,6.8732,-1.0536,6.9534848242,23.56,-59.64,64.1249031188,131.15
2020-07-03 12:00:00,51.8088,-7.5148,52.3509692029,6.3188,-0.9548000000000001,6.390530219,45.49,-6.5600000000000005,45.9605667937,129.95,58.8488,-9.3948,59.5939890298,6.3188,-0.9548000000000001,6.390530219,52.53,-8.44,53.2037075776,132.06,29.1188,-59.6748,66.4001978045,6.3188,-0.9548000000000001,6.390530219,22.8,-58.72,62.9910977837,130.91
2020-07-03 12:30:00,51.341,-6.6074,51.7644280927,8.211,-0.6474000000000001,8.2364827299,43.13,-5.96,43.5398495634,129.95,57.991,-8.4574,58.6044682235,8.211,-0.6474000000000001,8.2364827299,49.78,-7.8100000000000005,50.388932316500004,132.11,32.331,-59.2074,67.4596900064,8.211,-0.6474000000000001,8.2364827299,24.12,-58.56,63.3328350858,130.91
2020-07-03 13:00:00,53.01,-6.1834,53.3694157319,9.06,-0.27340000000000003,9.0641242026,43.95,-5.91,44.3455815161,129.85,59.42,-7.9834,59.9539079257,9.06,-0.27340000000000003,9.0641242026,50.36,-7.71,50.946773205,132.02,32.62,-58.9534,67.3763146184,9.06,-0.27340000000000003,9.0641242026,23.56,-58.68,63.2330293438,130.82
2020-07-03 13:30:00,53.4756,-6.4254,53.8602409995,8.5956,-0.2854,8.6003367678,44.88,-6.14,45.2980573535,129.99,59.8556,-8.3254,60.4318222174,8.5956,-0.2854,8.6003367678,51.26,-8.04,51.88669579,132.18,31.2356,-59.4054,67.1167956366,8.5956,-0.2854,8.6003367678,22.64,-59.12,63.3067452962,130.93
2020-07-03 14:00:00,50.4116,-7.3506,50.9446830878,10.3116,-0.4706,10.3223330173,40.1,-6.88,40.6859238558,130.11,56.6716,-9.4806,57.459133503,10.3116,-0.4706,10.3223330173,46.36,-9.01,47.2274252951,132.22,32.7116,-59.8306,68.1890714918,10.3116,-0.4706,10.3223330173,22.4,-59.36,63.4458004914,131.06
2020-07-03 14:30:00,52.128,-7.2948,52.6359429576,7.508,-0.1048,7.5087313869,44.62,-7.19,45.1955805362,130.28,57.878,-9.1948,58.6038158403,7.508,-0.1048,7.5087313869,50.37,-9.09,51.1836399643,132.41,29.148,-59.7848,66.51186522,7.508,-0.1048,7.5087313869,21.64,-59.68,63.4822179827,131.21
2020-07-03 15:00:00,52.6958,-7.5508,53.2340297017,6.2358,0.0692,6.2361839517,46.46,-7.62,47.0807391616,130.28,57.8858,-9.4508,58.6522247002,6.2358,0.0692,6.2361839517,51.65,-9.52,52.5200238005,132.37,25.8358,-59.4908,64.858645116,6.2358,0.0692,6.2361839517,19.6,-59.56,62.7021020381,131.21
2020-07-03 15:30:00,53.9952,-7.8012,54.5558461073,4.9952000000000005,0.2888,5.0035415937,49.0,-8.09,49.663347652,130.5,58.9252,-9.7612,59.7282196326,4.9952000000000005,0.2888,5.0035415937,53.93,-10.05,54.858430528,132.58,24.7552,-59.6312,64.5654701871,4.9952000000000005,0.2888,5.0035415937,19.76,-59.92,63.0940884711,131.44
2020-07-03 16:00:00,53.9046,-8.1104,54.5113244136,4.3646,0.21960000000000002,4.3701209732,49.54,-8.33,50.23545063,130.29,58.7746,-10.0604,59.6293992366,4.3646,0.21960000000000002,4.3701209732,54.41,-10.28,55.3726150728,132.34,24.1246,-59.4604,64.1680254747,4.3646,0.21960000000000002,4.3701209732,19.76,-59.68,62.8662071387,131.24
2020-07-03 16:30:00,55.2048,-8.15,55.8031580024,3.7948,0.33,3.8091215575,51.41,-8.48,52.1046878889,130.63,60.0548,-10.12,60.9015057535,3.7948,0.33,3.8091215575,56.26,-10.45,57.2222867421,132.68,21.5148,-59.51,63.2797496759,3.7948,0.33,3.8091215575,17.72,-59.84,62.4085250587,131.56
2020-07-03 17:00:00,58.3226,-6.2192,58.6532532721,4.2826,0.21080000000000002,4.287784906,54.04,-6.43,54.4211953195,129.86,62.8226,-9.0692,63.473848626,4.2826,0.21080000000000002,4.287784906,58.54,-9.28,59.270987844,132.13,19.9626,-58.9892,62.2754455255,4.2826,0.21080000000000002,4.287784906,15.68,-59.2,61.241345511,130.82
2020-07-03 17:30:00,58.3424,-6.7262,58.7288464402,5.3124,-0.0262,5.3124646069,53.03,-6.7,53.4515752808,130.23,62.3624,-10.3062,63.2082802503,5.3124,-0.0262,5.3124646069,57.05,-10.28,57.9687924663,132.41,19.9524,-58.9862,62.2693347981,5.3124,-0.0262,5.3124646069,14.64,-58.96,60.7504008217,131.19
2020-07-03 18:00:00,60.0642,-5.8994,60.3532189862,5.7542,0.0006000000000000001,5.7542000313,54.31,-5.9,54.629535052,130.27,64.2242,-9.2994,64.8939650969,5.7542,0.0006000000000000001,5.7542000313,58.47,-9.3,59.2049904991,132.52,17.7942,-58.7194,61.3563484083,5.7542,0.0006000000000000001,5.7542000313,12.04,-58.72,59.9416382826,131.19
2020-07-03 18:30:00,59.2074,-6.1202,59.5228784821,5.5974,-0.23020000000000002,5.60213163,53.61,-5.89,53.9325894057,131.18,63.1674,-9.2002,63.8338789578,5.5974,-0.23020000000000002,5.60213163,57.57,-8.97,58.2646187665,133.5,15.5574,-60.2302,62.2069906586,5.5974,-0.23020000000000002,5.60213163,9.96,-60.0,60.8210621413,132.09
2020-07-03 19:00:00,56.3244,-6.7332,56.7254265528,5.4644,-0.1632,5.4668365258,50.86,-6.57,51.2825945131,131.63,59.7944,-8.9232,60.4565444729,5.4644,-0.1632,5.4668365258,54.33,-8.76,55.0316863271,133.9,14.9044,-60.7232,62.5255800261,5.4644,-0.1632,5.4668365258,9.44,-60.56,61.2913305452,132.58
2020-07-03 19:30:00,53.7672,-7.3314,54.2647327626,3.3372,-0.1014,3.3387401516,50.43,-7.23,50.9456357306,131.72,57.5172,-9.4914,58.295068143,3.3372,-0.1014,3.3387401516,54.18,-9.39,54.987675892,133.95,16.1372,-61.1414,63.2351169668,3.3372,-0.1014,3.3387401516,12.8,-61.04,62.367632631,132.63
2020-07-03 20:00:00,53.2964,-7.8196,53.8669880086,0.8064,-0.049600000000000005,0.8079239568000001,52.49,-7.77,53.0619732012,131.72,57.4364,-9.9696,58.295222524,0.8064,-0.049600000000000005,0.8079239568000001,56.63,-9.92,57.4922890482,133.6,23.2464,-58.3296,62.7912203188,0.8064,-0.049600000000000005,0.8079239568000001,22.44,-58.28,62.4508766952,132.63
2020-07-03 20:30:00,51.0448,-8.1254,51.6874620406,2.7548,0.42460000000000003,2.7873299410000003,48.29,-8.55,49.041070543,131.66,54.4948,-10.5654,55.5095568727,2.7548,0.42460000000000003,2.7873299410000003,51.74,-10.99,52.894306877,131.06,20.7548,-33.8154,39.6767312187,2.7548,0.42460000000000003,2.7873299410000003,18.0,-34.24,38.6830402114,132.57
2020-07-03 21:00:00,49.191,-8.2252,49.8739250114,3.391,0.6248,3.4480800513,45.8,-8.85,46.6472132072,131.66,52.261,-11.3052,53.4698014588,3.391,0.6248,3.4480800513,48.87,-11.93,50.3050872179,131.06,16.991,-33.6152,37.6653123184,3.391,0.6248,3.4480800513,13.6,-34.24,36.8420629173,132.61
2020-07-03 21:30:00,47.321,-8.501,48.0785195488,3.521,0.46900000000000003,3.5520982531,43.8,-8.97,44.7090695497,132.02,50.131,-11.651,51.4671056307,3.521,0.46900000000000003,3.5520982531,46.61,-12.12,48.1600093439,131.39,16.801,-34.211,38.1138573487,3.521,0.46900000000000003,3.5520982531,13.28,-34.68,37.1357078834,132.95
2020-07-03 22:00:00,46.5876,-7.995,47.2686418121,3.4976000000000003,0.725,3.571950554,43.09,-8.72,43.9634677886,131.32,49.3276,-11.095,50.5599757393,3.4976000000000003,0.725,3.571950554,45.83,-11.82,47.3297084293,130.75,16.5776,-33.915,37.7497555854,3.4976000000000003,0.725,3.571950554,13.08,-34.64,37.027233221,132.26
2020-07-03 22:30:00,45.5278,-8.137,46.2492307162,3.4678,0.853,3.5711686939,42.06,-8.99,43.0100418507,131.04,48.2178,-11.247,49.5121323096,3.4678,0.853,3.5711686939,44.75,-12.1,46.3570113359,130.57,23.7478,-35.067,42.3515347283,3.4678,0.853,3.5711686939,20.28,-35.92,41.2495430278,131.98
2020-07-03 23:00:00,44.949,-9.0688,45.8547242325,3.269,0.8612000000000001,3.3805364131,41.68,-9.93,42.8465552874,131.01,47.729,-12.3188,49.2931057496,3.269,0.8612000000000001,3.3805364131,44.46,-13.18,46.3724487169,132.66,21.629,-22.5788,31.2668490648,3.269,0.8612000000000001,3.3805364131,18.36,-23.44,29.7745394591,131.95
2020-07-03 23:30:00,43.4942,-10.3266,44.7032896015,3.2542,0.8634000000000001,3.366790341,40.24,-11.19,41.7668971795,132.53,46.2642,-13.7266,48.2575978391,3.2542,0.8634000000000001,3.366790341,43.01,-14.59,45.4172676413,134.39,20.0942,-22.0966,29.8669818562,3.2542,0.8634000000000001,3.366790341,16.84,-22.96,28.4736228815,133.54
2020-07-04 00:00:00,41.3924,-11.249,42.8937149098,3.1324,0.8310000000000001,3.240754659,38.26,-12.08,40.1217397429,132.74,44.0324,-14.219,46.2712892706,3.1324,0.8310000000000001,3.240754659,40.9,-15.05,43.581102556,132.0,17.5324,-36.329,40.3383352502,3.1324,0.8310000000000001,3.240754659,14.4,-37.16,39.8525482247,133.76
2020-07-04 00:30:00,40.305,-11.3886,41.8830900837,3.065,0.7914,3.1655234891,37.24,-12.18,39.1812455136,132.46,42.885,-14.3886,45.2344452266,3.065,0.7914,3.1655234891,39.82,-15.18,42.6153118022,131.71,15.745,-36.2086,39.4837655114,3.065,0.7914,3.1655234891,12.68,-37.0,39.112432806,133.47
2020-07-04 01:00:00,38.726,-12.1262,40.580140493100004,3.046,0.7538,3.1378863013,35.68,-12.88,37.9335840648,132.87,41.176,-15.2262,43.9010266673,3.046,0.7538,3.1378863013,38.13,-15.98,41.3431650941,132.07,14.526,-36.6462,39.4201553833,3.046,0.7538,3.1378863013,11.48,-37.4,39.1222494241,133.88
2020-07-04 01:30:00,38.3138,-11.8616,40.1079147426,3.3438,0.8184,3.4424957516,34.97,-12.68,37.1978937576,132.47,40.7038,-14.9116,43.3492231649,3.3438,0.8184,3.4424957516,37.36,-15.73,40.536434229,131.71,14.1038,-36.5016,39.131623746,3.3438,0.8184,3.4424957516,10.76,-37.32,38.8401853755,133.51
2020-07-04 02:00:00,38.8432,1.3726,38.8674441789,6.1932,1.7726000000000002,6.4418814798,32.65,-0.4,32.6524501378,131.71,40.2632,-0.47740000000000005,40.2660301619,6.1932,1.7726000000000002,6.4418814798,34.07,-2.25,34.1442147369,132.19,16.3132,-35.8274,39.366522389,6.1932,1.7726000000000002,6.4418814798,10.12,-37.6,38.938084185,132.72
2020-07-04 02:30:00,38.5882,3.4458,38.7417438544,6.8982,1.9558,7.1700988055,31.69,1.49,31.7250090623,131.41,39.7482,1.3358,39.7706394829,6.8982,1.9558,7.1700988055,32.85,-0.62,32.8558503162,132.1,16.2982,-35.7242,39.2663951602,6.8982,1.9558,7.1700988055,9.4,-37.68,38.8348091279,132.4
2020-07-04 03:00:00,38.01,3.5492,38.1753444076,6.96,2.1792,7.2931826139,31.05,1.37,31.080209137,131.72,39.12,1.3892,39.1446583411,6.96,2.1792,7.2931826139,32.16,-0.79,32.1697015839,132.42,16.0,-35.7408,39.1587127551,6.96,2.1792,7.2931826139,9.04,-37.92,38.9826628131,132.73
2020-07-04 03:30:00,36.9254,3.3048,37.0729937852,7.0654,2.1248,7.3779842911,29.86,1.18,29.8833063766,131.81,37.8254,1.0248,37.8392798584,7.0654,2.1248,7.3779842911,30.76,-1.1,30.7796621164,132.48,16.1054,-35.8352,39.2879812182,7.0654,2.1248,7.3779842911,9.04,-37.96,39.0215735203,132.86
2020-07-04 04:00:00,36.9182,3.678,37.1009592226,6.9982,2.238,7.3473428694,29.92,1.44,29.954632363,131.54,37.8282,1.468,37.856673642,6.9982,2.238,7.3473428694,30.83,-0.77,30.8396141351,132.24,15.9982,-35.602,39.0313310975,6.9982,2.238,7.3473428694,9.0,-37.84,38.8955730129,132.6
2020-07-04 04:30:00,36.7424,3.575,36.9159123246,6.9624,2.025,7.2509060648,29.78,1.55,29.8203101929,132.06,37.5924,1.355,37.6168122355,6.9624,2.025,7.2509060648,30.63,-0.67,30.6373269069,132.8,16.2024,-36.375,39.8203263518,6.9624,2.025,7.2509060648,9.24,-38.4,39.4960453717,133.12
2020-07-04 05:00:00,36.651,3.4364,36.8117460325,6.971,1.9064,7.2269773737,29.68,1.53,29.7194094827,132.02,37.531,1.2964,37.5533835221,6.971,1.9064,7.2269773737,30.56,-0.61,30.5660874173,132.8,17.091,-36.8536,40.6237629222,6.971,1.9064,7.2269773737,10.12,-38.76,40.0593559609,133.08
2020-07-04 05:30:00,36.4138,3.5132,36.5828840399,7.0938,1.8932,7.3420844915,29.32,1.62,29.364720329,132.43,37.2538,1.3232,37.2772916489,7.0938,1.8932,7.3420844915,30.16,-0.5700000000000001,30.1653857923,133.2,16.9338,-36.9468,40.6425837353,7.0938,1.8932,7.3420844915,9.84,-38.84,40.0670837471,133.47
2020-07-04 06:00:00,36.21,3.0804,36.3407892617,7.11,1.8304,7.3418297556,29.1,1.25,29.1268347062,132.22,36.98,0.8304,36.9893222993,7.11,1.8304,7.3418297556,29.87,-1.0,29.8867345155,132.95,16.87,-36.8896,40.56401716,7.11,1.8304,7.3418297556,9.76,-38.72,39.93114073,133.26
2020-07-04 06:30:00,36.5872,3.3638,36.7415072402,7.1972,1.7038,7.3961221109,29.39,1.6600000000000001,29.4368425617,132.15,37.3472,1.1438,37.3647109755,7.1972,1.7038,7.3961221109,30.15,-0.56,30.1552002149,132.87,17.9572,-36.5762,40.746526702,7.1972,1.7038,7.3961221109,10.76,-38.28,39.7635008519,133.2
2020-07-04 07:00:00,36.8904,3.3074,37.0383653381,7.5504,1.2873999999999999,7.6593693552,29.34,2.02,29.4094542622,132.15,37.7404,1.1474,37.7578378475,7.5504,1.2873999999999999,7.6593693552,30.19,-0.14,30.1903246091,132.84,17.790399999999998,-36.4726,40.580153806,7.5504,1.2873999999999999,7.6593693552,10.24,-37.76,39.1238443919,133.2
2020-07-04 07:30:00,38.2744,3.7992,38.4624962268,7.7444,1.3392,7.8593376311,30.53,2.46,30.628948725,131.89,39.3244,1.6992,39.3610939381,7.7444,1.3392,7.8593376311,31.58,0.36,31.5820518649,132.61,19.2244,-35.9408,40.7592769808,7.7444,1.3392,7.8593376311,11.48,-37.28,39.0075479875,132.95
2020-07-04 08:00:00,40.155,4.539,40.4107231561,8.235,1.379,8.3496626279,31.92,3.16,32.0760346676,131.52,41.695,2.559,41.7734545615,8.235,1.379,8.3496626279,33.46,1.18,33.480800468300004,132.3,20.595,-35.621,41.1461986823,8.235,1.379,8.3496626279,12.36,-37.0,39.0098654189,132.56
2020-07-04 08:30:00,41.4344,4.6756,41.697370885,8.5244,0.7656000000000001,8.5587112768,32.91,3.91,33.1414574212,131.25,43.6344,3.5556,43.779026425,8.5244,0.7656000000000001,8.5587112768,35.11,2.79,35.2206785852,132.03,22.3644,-35.3944,41.8680061469,8.5244,0.7656000000000001,8.5587112768,13.84,-36.16,38.7180991269,132.28
2020-07-04 09:00:00,42.7636,4.3888,42.9882199027,8.3836,0.7688,8.4187767758,34.38,3.62,34.5700564072,131.17,45.3936,3.6288,45.5384135692,8.3836,0.7688,8.4187767758,37.01,2.86,37.1203407851,131.91,24.5836,-35.2712,42.9931499009,8.3836,0.7688,8.4187767758,16.2,-36.04,39.5135622287,132.2
2020-07-04 09:30:00,44.2628,-4.649,44.5062766904,8.6228,0.681,8.6496497524,35.64,-5.33,36.0363497042,130.84,47.2028,-6.449,47.6413048608,8.6228,0.681,8.6496497524,38.58,-7.13,39.2333187482,130.62,26.6628,-34.319,43.4591608851,8.6228,0.681,8.6496497524,18.04,-35.0,39.3756472963,131.86
2020-07-04 10:00:00,45.3352,-9.4044,46.3003574327,8.7652,0.49560000000000004,8.7791998724,36.57,-9.9,37.8863418662,131.23,48.6252,-11.894400000000001,50.05883365,8.7652,0.49560000000000004,8.7791998724,39.86,-12.39,41.7412469866,132.07,28.2052,-24.1444,37.1279592544,8.7652,0.49560000000000004,8.7791998724,19.44,-24.64,31.3853978786,132.25
2020-07-04 10:30:00,45.8998,-8.2848,46.6415003091,9.2898,0.38520000000000004,9.297782697,36.61,-8.67,37.6226128811,131.35,49.3898,-11.0648,50.6140508464,9.2898,0.38520000000000004,9.297782697,40.1,-11.45,41.7026677804,133.36,21.6498,-17.6148,27.9104822438,9.2898,0.38520000000000004,9.297782697,12.36,-18.0,21.8350543851,132.37
2020-07-04 11:00:00,44.7548,-7.9556000000000004,45.4563933281,10.7848,0.1044,10.7853052993,33.97,-8.06,34.9130992609,131.54,48.7248,-10.6956,49.884887435,10.7848,0.1044,10.7853052993,37.94,-10.8,39.4472255045,133.64,23.3048,-18.3356,29.6531268233,10.7848,0.1044,10.7853052993,12.52,-18.44,22.2886518211,132.55
2020-07-04 11:30:00,43.8348,-7.741,44.5130629371,10.5148,0.219,10.5170803952,33.32,-7.96,34.2576122927,131.37,47.2548,-10.511,48.4096813049,10.5148,0.219,10.5170803952,36.74,-10.73,38.274802416200004,133.55,21.7548,-18.901,28.8187287027,10.5148,0.219,10.5170803952,11.24,-19.12,22.1790892509,132.39
