Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-04 12:00:00,43.973,-7.4954,44.6072387641,10.363,0.2646,10.3663774849,33.61,-7.76,34.4941980629,131.46,47.123,-10.2154,48.2175437591,10.363,0.2646,10.3663774849,36.76,-10.48,38.2247040538,133.69,22.843,-19.1354,29.7987614199,10.363,0.2646,10.3663774849,12.48,-19.4,23.0675182887,132.47
2020-07-04 12:30:00,45.707,-7.5044,46.3189579801,9.287,0.5356000000000001,9.3024317444,36.42,-8.04,37.2968899508,131.2,48.627,-10.2144,49.688218889,9.287,0.5356000000000001,9.3024317444,39.34,-10.75,40.7823258287,133.37,21.087,-18.3044,27.9233348359,9.287,0.5356000000000001,9.3024317444,11.8,-18.84,22.2302856482,132.2
2020-07-04 13:00:00,45.5268,-7.7048,46.1741644351,9.3268,0.3252,9.3324676951,36.2,-8.03,37.079925836,131.62,48.4868,-10.4248,49.5948205893,9.3268,0.3252,9.3324676951,39.16,-10.75,40.608719507,133.8,22.4868,-18.7948,29.307007375,9.3268,0.3252,9.3324676951,13.16,-19.12,23.2112041911,132.62
2020-07-04 13:30:00,45.7566,-7.7508,46.4084188936,8.9966,0.22920000000000001,8.9995191094,36.76,-7.98,37.6161933215,131.95,48.8566,-10.3908,49.9493352128,8.9966,0.22920000000000001,8.9995191094,39.86,-10.62,41.2505030272,134.19,22.7566,-19.4108,29.9105666981,8.9966,0.22920000000000001,8.9995191094,13.76,-19.64,23.9805587925,132.94
2020-07-04 14:00:00,44.8382,-8.2634,45.593288528,9.3882,0.1666,9.3896780988,35.45,-8.43,36.438542781,131.95,47.9482,-11.0234,49.1990368889,9.3882,0.1666,9.3896780988,38.56,-11.19,40.150836853,134.14,22.3482,-19.3134,29.5372555055,9.3882,0.1666,9.3896780988,12.96,-19.48,23.3972647974,132.98
2020-07-04 14:30:00,44.7536,-8.4086,45.5366804557,9.6736,0.13140000000000002,9.6744923857,35.08,-8.54,36.1045426505,132.0,47.9736,-11.1586,49.2542450041,9.6736,0.13140000000000002,9.6744923857,38.3,-11.29,39.9293638817,134.19,21.6336,-19.5486,29.157510369,9.6736,0.13140000000000002,9.6744923857,11.96,-19.68,23.0291988571,133.02
2020-07-04 15:00:00,43.115,-8.547,43.9540036174,10.325,0.253,10.3280992443,32.79,-8.8,33.9503181134,132.0,46.265,-11.367,47.6409373753,10.325,0.253,10.3280992443,35.94,-11.62,37.7717884141,134.19,25.445,-19.867,32.2822817347,10.325,0.253,10.3280992443,15.12,-20.12,25.1680114431,133.02
2020-07-04 15:30:00,42.7678,-9.1864,43.7432813333,9.6278,0.3336,9.6335778297,33.14,-9.52,34.4802842216,132.62,45.5478,-11.2064,46.9061348418,9.6278,0.3336,9.6335778297,35.92,-11.54,37.7282122556,132.95,29.5078,-31.3864,43.0791871534,9.6278,0.3336,9.6335778297,19.88,-31.72,37.4349141845,133.63
2020-07-04 16:00:00,44.8232,-9.4796,45.8146491245,8.3732,0.6604,8.3992027241,36.45,-10.14,37.8341393453,132.5,47.5332,-11.1896,48.8324917488,8.3732,0.6604,8.3992027241,39.16,-11.85,40.9136664209,131.9,29.2132,-36.0196,46.3769623671,8.3732,0.6604,8.3992027241,20.84,-36.68,42.1868225872,133.53
2020-07-04 16:30:00,45.4448,-9.6248,46.4528429924,8.3448,0.6452,8.3697054954,37.1,-10.27,38.4952321723,132.56,48.2048,-11.3248,49.5172074948,8.3448,0.6452,8.3697054954,39.86,-11.97,41.6185115063,131.94,30.1848,-35.9548,46.9453916171,8.3448,0.6452,8.3697054954,21.84,-36.6,42.6209525938,133.57
2020-07-04 17:00:00,45.9342,-9.6402,46.9348930507,8.4242,0.6998000000000001,8.453216292,37.51,-10.34,38.9090696368,132.46,48.6142,-11.3902,49.9307229838,8.4242,0.6998000000000001,8.453216292,40.19,-12.09,41.9690862421,131.79,26.6642,-35.3002,44.2389385234,8.4242,0.6998000000000001,8.453216292,18.24,-36.0,40.3571257649,133.47
2020-07-04 17:30:00,47.3704,-9.459,48.3055636253,9.3704,0.8210000000000001,9.4062977393,38.0,-10.28,39.3659548341,132.17,49.9804,-11.189,51.2175175615,9.3704,0.8210000000000001,9.4062977393,40.61,-12.01,42.3486977368,131.47,26.1704,-34.699,43.4615972689,9.3704,0.8210000000000001,9.4062977393,16.8,-35.52,39.2926252623,133.14
2020-07-04 18:00:00,48.9454,-9.0262,49.7707189781,9.1754,0.6938000000000001,9.2015935359,39.77,-9.72,40.9405825557,131.58,51.6754,-10.6662,52.7647115751,9.1754,0.6938000000000001,9.2015935359,42.5,-11.36,43.9920401891,130.94,25.0554,-34.3862,42.5462550596,9.1754,0.6938000000000001,9.2015935359,15.88,-35.08,38.5068928895,132.54
2020-07-04 18:30:00,49.1496,-9.1292,49.9902537781,8.9596,0.5308,8.97530951,40.19,-9.66,41.3346307592,131.71,51.7696,-10.8692,52.8983080334,8.9596,0.5308,8.97530951,42.81,-11.4,44.3018746782,130.99,21.8796,-33.7092,40.1873992789,8.9596,0.5308,8.97530951,12.92,-34.24,36.5965025651,132.64
2020-07-04 19:00:00,50.7832,-6.862,51.2447113978,8.7332,0.868,8.7762296141,42.05,-7.73,42.7545950747,130.52,52.9332,-10.332,53.9321229532,8.7332,0.868,8.7762296141,44.2,-11.2,45.5969297212,131.98,21.0932,-21.972,30.4580345761,8.7332,0.868,8.7762296141,12.36,-22.84,25.9698902578,131.46
2020-07-04 19:30:00,49.0224,-7.1552,49.5418266599,8.8524,0.8148000000000001,8.8898191658,40.17,-7.97,40.9530194247,130.22,51.2424,-10.8852,52.3857913637,8.8524,0.8148000000000001,8.8898191658,42.39,-11.7,43.9750167709,133.76,24.7324,-10.4652,26.8553909076,8.8524,0.8148000000000001,8.8898191658,15.88,-11.28,19.4785215045,131.14
2020-07-04 20:00:00,48.1724,-7.1274,48.6968166569,7.3824,0.8026000000000001,7.4259003845,40.79,-7.93,41.5536881636,130.31,50.3124,-10.8574,51.4705811947,7.3824,0.8026000000000001,7.4259003845,42.93,-11.66,44.4852840836,133.95,30.9024,-11.5574,32.9929056089,7.3824,0.8026000000000001,7.4259003845,23.52,-12.36,26.5699077906,131.24
2020-07-04 20:30:00,46.7712,-7.417,47.3556442089,7.0812,1.133,7.1712678405,39.69,-8.55,40.6004753667,129.95,48.7212,-11.247,50.0025033217,7.0812,1.133,7.1712678405,41.64,-12.38,43.4413857974,133.53,29.5212,-11.507,31.6845750869,7.0812,1.133,7.1712678405,22.44,-12.64,25.7550616384,130.84
2020-07-04 21:00:00,46.3492,-7.5262,46.956277824,7.0292,1.1038000000000001,7.1153374537,39.32,-8.63,40.2559225456,130.01,48.2692,-11.3162,49.5779391573,7.0292,1.1038000000000001,7.1153374537,41.24,-12.42,43.0696412801,133.61,27.9092,-11.6962,30.2609408162,7.0292,1.1038000000000001,7.1153374537,20.88,-12.8,24.4911085907,130.9
2020-07-04 21:30:00,46.1688,-8.022,46.8605439303,6.9888,1.088,7.0729816513,39.18,-9.11,40.225172467,130.06,48.0588,-11.952,49.5227075334,6.9888,1.088,7.0729816513,41.07,-13.04,43.0904455767,133.64,27.7888,-12.072,30.2976994084,6.9888,1.088,7.0729816513,20.8,-13.16,24.6135247374,130.95
2020-07-04 22:00:00,46.2808,-8.1942,47.0006102331,7.0908,0.8658,7.1434623454,39.19,-9.06,40.2236211697,130.59,48.2108,-12.1142,49.7095069205,7.0908,0.8658,7.1434623454,41.12,-12.98,43.1200046382,134.23,27.4108,-12.5742,30.1572953409,7.0908,0.8658,7.1434623454,20.32,-13.44,24.3625942789,131.52
2020-07-04 22:30:00,44.2444,-8.4066,45.0359617963,7.0844,0.8834000000000001,7.1392659931,37.16,-9.29,38.303651262,130.48,45.9444,-12.3566,47.5770265456,7.0844,0.8834000000000001,7.1392659931,38.86,-13.24,41.053589368,134.05,25.5644,-12.3166,28.3767014101,7.0844,0.8834000000000001,7.1392659931,18.48,-13.2,22.710138705,131.41
2020-07-04 23:00:00,43.645,-8.8996,44.5431128813,6.965,0.7204,7.0021568934,36.68,-9.62,37.9205326967,130.97,45.385,-12.7296,47.1364078093,6.965,0.7204,7.0021568934,38.42,-13.45,40.7062513627,134.31,24.285,-14.4796,28.274017068,6.965,0.7204,7.0021568934,17.32,-15.2,23.0439232771,131.87
2020-07-04 23:30:00,42.7696,-10.609,44.0657414003,6.9396,0.811,6.9868282618,35.83,-11.42,37.6059210763,132.89,44.3396,-15.629,47.0134637009,6.9396,0.811,6.9868282618,37.4,-16.44,40.8538076561,133.79,21.9796,-30.789,37.8294242245,6.9396,0.811,6.9868282618,15.04,-31.6,34.99659412,133.86
2020-07-05 00:00:00,41.2448,-13.1676,43.2957182271,6.9248,0.9524,6.9899871817,34.32,-14.12,37.1111411843,129.81,40.4348,-34.9776,53.4640585141,6.9248,0.9524,6.9899871817,33.51,-35.93,49.1313036668,132.2,18.8448,-46.2476,49.9396334868,6.9248,0.9524,6.9899871817,11.92,-47.2,48.6818898565,130.77
2020-07-05 00:30:00,42.5058,15.1084,45.1110494691,6.8258,0.8084,6.8735039245,35.68,14.3,38.438943794,132.13,39.8458,-44.9416,60.0619279427,6.8258,0.8084,6.8735039245,33.02,-45.75,56.4214755213,131.72,17.1058,-45.8716,48.9572474737,6.8258,0.8084,6.8735039245,10.28,-46.68,47.7985439109,133.01
2020-07-05 01:00:00,40.5292,18.7374,44.6509374079,6.6892,0.9474,6.7559576227,33.84,17.79,38.2312660005,133.61,37.4792,-48.4726,61.2722072672,6.6892,0.9474,6.7559576227,30.79,-49.42,58.2268022478,132.47,15.5292,-46.4126,48.9416539504,6.6892,0.9474,6.7559576227,8.84,-47.36,48.1779534642,134.5
2020-07-05 01:30:00,40.3136,18.2642,44.2579636518,6.7336,1.4542000000000002,6.8888363749,33.58,16.81,37.5525298748,132.48,37.1136,-47.8558,60.5606877322,6.7336,1.4542000000000002,6.8888363749,30.38,-49.31,57.9173592285,131.29,14.8536,-45.1058,47.4885525848,6.7336,1.4542000000000002,6.8888363749,8.12,-46.56,47.2627548922,133.38
2020-07-05 02:00:00,40.8248,18.8898,44.9832061894,6.7648,1.7698,6.9924753185,34.06,17.12,38.120571874,132.48,37.7348,-47.2802,60.4924164097,6.7648,1.7698,6.9924753185,30.97,-49.05,58.0089941302,131.29,14.7248,-44.7502,47.1105098155,6.7648,1.7698,6.9924753185,7.96,-46.52,47.1961015339,133.38
2020-07-05 02:30:00,40.7118,18.9932,44.9242952697,6.7618,1.8632,7.013804494,33.95,17.13,38.0268247425,132.41,37.6518,-46.9968,60.2192432158,6.7618,1.8632,7.013804494,30.89,-48.86,57.8056372683,131.29,14.4418,-44.6968,46.9720078076,6.7618,1.8632,7.013804494,7.68,-46.56,47.1891512956,133.3
2020-07-05 03:00:00,39.3568,18.567,43.5165623095,6.7668,1.667,6.9691083533,32.59,16.9,36.7112802828,132.9,36.1068,-48.073,60.1224944196,6.7668,1.667,6.9691083533,29.34,-49.74,57.7486207628,131.68,14.1668,-45.053,47.2278628697,6.7668,1.667,6.9691083533,7.4,-46.72,47.3024143147,133.78
2020-07-05 03:30:00,38.108,17.9254,42.1134138863,6.728,1.6454,6.926277872,31.38,16.28,35.3517015149,132.93,34.748,-48.8146,59.9190176585,6.728,1.6454,6.926277872,28.02,-50.46,57.7176922616,131.68,14.248,-45.0746,47.2728787907,6.728,1.6454,6.926277872,7.52,-46.72,47.3213355686,133.84
2020-07-05 04:00:00,37.8116,17.969,41.864090287,6.7016,1.599,6.8897201366,31.11,16.37,35.154075155,133.06,34.4316,-48.941,59.8394231219,6.7016,1.599,6.8897201366,27.73,-50.54,57.6475888481,131.79,14.1416,-45.241,47.3997144671,6.7016,1.599,6.8897201366,7.44,-46.84,47.4271989474,133.96
2020-07-05 04:30:00,38.4974,18.7728,42.8306879072,6.6974,1.6828,6.9055761961,31.8,17.09,36.1013587002,132.91,35.2274,-47.8372,59.4084793157,6.6974,1.6828,6.9055761961,28.53,-49.52,57.1506019216,131.72,14.0574,-45.1972,47.3328361986,6.6974,1.6828,6.9055761961,7.36,-46.88,47.4542305806,133.82
2020-07-05 05:00:00,37.9636,19.2012,42.543166389,6.7336,1.6312,6.9283607296,31.23,17.57,35.8331941083,133.06,34.6436,-47.4288,58.7338921782,6.7336,1.6312,6.9283607296,27.91,-49.06,56.4433494754,131.91,13.6136,-45.2888,47.2906492914,6.7336,1.6312,6.9283607296,6.88,-46.92,47.4217334141,133.97
2020-07-05 05:30:00,37.4006,19.2644,42.0704407835,6.7306,1.6644,6.9333400119,30.67,17.6,35.3611213058,132.99,34.0806,-47.3456,58.3360363388,6.7306,1.6644,6.9333400119,27.35,-49.01,56.1248839642,131.85,13.7306,-45.3756,47.4075358115,6.7306,1.6644,6.9333400119,7.0,-47.04,47.5579814542,133.9
2020-07-05 06:00:00,36.6102,18.9928,41.2435836935,6.8502,1.3328,6.97865287,29.76,17.66,34.6053926433,133.41,33.2102,-48.0172,58.3829502499,6.8502,1.3328,6.97865287,26.36,-49.35,55.9488346617,132.28,14.850200000000001,-46.2672,48.5919976527,6.8502,1.3328,6.97865287,8.0,-47.6,48.2675874682,134.33
2020-07-05 06:30:00,37.8102,19.508,42.5461312935,6.9802,1.5979999999999999,7.1607818037,30.83,17.91,35.654691136,132.66,34.5902,-46.742,58.1489165853,6.9802,1.5979999999999999,7.1607818037,27.61,-48.34,55.6692706976,131.63,17.0202,-46.042,49.0871976389,6.9802,1.5979999999999999,7.1607818037,10.04,-47.64,48.6864580761,133.53
2020-07-05 07:00:00,37.1442,18.9532,41.700304362,7.2442,1.3132000000000001,7.3622637741,29.9,17.64,34.7156967379,133.08,33.8842,-47.8168,58.6053356946,7.2442,1.3132000000000001,7.3622637741,26.64,-49.13,55.8878027838,131.98,16.9242,-46.4068,49.3965548584,7.2442,1.3132000000000001,7.3622637741,9.68,-47.72,48.6918966564,133.93
2020-07-05 07:30:00,38.9586,19.7084,43.6599764604,7.7186,1.5284,7.8684682448,31.24,18.18,36.144847489,132.21,36.0786,-46.1016,58.5407798079,7.7186,1.5284,7.8684682448,28.36,-47.63,55.4338028643,131.16,17.7586,-45.2316,48.5928545418,7.7186,1.5284,7.8684682448,10.04,-46.76,47.8257169314,133.05
2020-07-05 08:00:00,39.9298,20.3754,44.8279583876,8.2498,1.0554000000000001,8.3170348803,31.68,19.32,37.1063983701,131.67,37.4098,-45.7546,59.1014090966,8.2498,1.0554000000000001,8.3170348803,29.16,-46.81,55.1496300985,132.41,19.7698,-36.3446,41.3736019848,8.2498,1.0554000000000001,8.3170348803,11.52,-37.4,39.1340056728,132.49
2020-07-05 08:30:00,39.6142,20.2344,44.482758289,9.8242,0.6244000000000001,9.8440226026,29.79,19.61,35.6650557269,132.07,38.0842,-46.1656,59.8470459839,9.8242,0.6244000000000001,9.8440226026,28.26,-46.79,54.6619767297,133.89,21.8242,-30.3756,37.4028445576,9.8242,0.6244000000000001,9.8440226026,12.0,-31.0,33.2415402772,132.86
2020-07-05 09:00:00,41.2822,15.3416,44.0407166994,10.6022,0.5216000000000001,10.615022911,30.68,14.82,34.0719063159,131.96,41.8622,-29.8284,51.4021131414,10.6022,0.5216000000000001,10.615022911,31.26,-30.35,43.5696006408,133.26,20.8022,-29.9584,36.4724177345,10.6022,0.5216000000000001,10.615022911,10.2,-30.48,32.141412539,132.78
2020-07-05 09:30:00,42.6058,8.3302,43.4125146206,11.6358,0.5802,11.6502563783,30.97,7.75,31.9249651527,133.34,45.8558,-8.0198,46.5518161373,11.6358,0.5802,11.6502563783,34.22,-8.6,35.284109738,133.79,19.3958,-29.2998,35.1379472605,11.6358,0.5802,11.6502563783,7.76,-29.88,30.8712163674,134.18
2020-07-05 10:00:00,42.6208,8.882,43.5364504368,13.7508,0.402,13.7566749122,28.87,8.48,30.0896543682,133.34,46.6908,-7.688,47.3195112891,13.7508,0.402,13.7566749122,32.94,-8.09,33.9188988618,133.79,23.5108,-29.198,37.487076715,13.7508,0.402,13.7566749122,9.76,-29.6,31.1675728924,134.15
2020-07-05 10:30:00,44.978,9.231,45.9154858953,13.048,0.791,13.0719541385,31.93,8.44,33.026633192,132.64,48.968,-7.109,49.4813389572,13.048,0.791,13.0719541385,35.92,-7.9,36.7784774019,133.16,30.848,-28.929,42.2904971004,13.048,0.791,13.0719541385,17.8,-29.72,34.642725066,133.51
2020-07-05 11:00:00,44.3164,9.2838,45.2783861395,14.7264,0.2838,14.729134373800001,29.59,9.0,30.9284351366,133.16,49.1464,-7.1862,49.6690054601,14.7264,0.2838,14.729134373800001,34.42,-7.47,35.2212620444,133.66,34.1264,-29.1562,44.8853559126,14.7264,0.2838,14.729134373800001,19.4,-29.44,35.2572489,134.02
2020-07-05 11:30:00,45.6488,9.2814,46.5828007681,14.4288,0.28140000000000004,14.4315437636,31.22,9.0,32.4913588512,131.78,50.2688,-6.7186,50.7157947724,14.4288,0.28140000000000004,14.4315437636,35.84,-7.0,36.5171959493,132.18,35.9888,-27.4386,45.2556128607,14.4288,0.28140000000000004,14.4315437636,21.56,-27.72,35.1174030931,132.64
2020-07-05 12:00:00,45.8654,9.307,46.8001620313,14.8054,0.137,14.806033843,31.06,9.17,32.3853747855,131.78,50.7054,-6.213,51.0846254578,14.8054,0.137,14.806033843,35.9,-6.35,36.4572695083,132.12,35.8054,-26.703,44.6662834603,14.8054,0.137,14.806033843,21.0,-26.84,34.0791079695,132.64
2020-07-05 12:30:00,48.5154,10.3026,49.5972539958,13.6554,0.4626,13.6632334358,34.86,9.84,36.2221644853,131.11,53.4054,-5.9174,53.7322284288,13.6554,0.4626,13.6632334358,39.75,-6.38,40.2587493596,131.47,30.0954,-25.3774,39.3668074896,13.6554,0.4626,13.6632334358,16.44,-25.84,30.6264460883,132.01
2020-07-05 13:00:00,48.1586,10.4106,49.2709990392,14.4586,0.3106,14.4619357736,33.7,10.1,35.18096076,131.24,53.3486,-6.0094,53.6859945453,14.4586,0.3106,14.4619357736,38.89,-6.32,39.4001840097,131.6,27.5386,-25.1694,37.3078166919,14.4586,0.3106,14.4619357736,13.08,-25.48,28.6411731603,132.11
2020-07-05 13:30:00,47.5716,10.477,48.7116480481,14.0616,0.257,14.0639483631,33.51,10.22,35.033819375,131.36,52.8916,-6.193,53.2529304317,14.0616,0.257,14.0639483631,38.83,-6.45,39.3620553325,131.79,33.4216,-26.143,42.4318252678,14.0616,0.257,14.0639483631,19.36,-26.4,32.7378924184,132.24
2020-07-05 14:00:00,46.5586,9.3918,47.4964118771,13.5686,0.0118,13.568605131,32.99,9.38,34.2975873787,132.14,51.5186,-7.6682,52.0861539874,13.5686,0.0118,13.568605131,37.95,-7.68,38.7193091364,132.5,31.7286,-26.9482,41.6282300993,13.5686,0.0118,13.568605131,18.16,-26.96,32.5058025589,133.04
2020-07-05 14:30:00,47.0066,10.0282,48.0643863874,13.4566,0.1082,13.4570349929,33.55,9.92,34.9858385636,131.89,51.9366,-6.7518,52.3736309874,13.4566,0.1082,13.4570349929,38.48,-6.86,39.0866985047,132.32,27.0966,-26.6118,37.9791209851,13.4566,0.1082,13.4570349929,13.64,-26.72,30.000133333,132.79
2020-07-05 15:00:00,45.758,9.0484,46.6440575696,13.458,-0.0616,13.4581409771,32.3,9.11,33.5601266386,132.41,50.488,-6.8116,50.9454221551,13.458,-0.0616,13.4581409771,37.03,-6.75,37.6401833152,132.73,23.698,-26.8216,35.7909685614,13.458,-0.0616,13.4581409771,10.24,-26.76,28.6523157877,133.31
2020-07-05 15:30:00,45.486,8.7094,46.3123076985,13.026,-0.030600000000000002,13.0260359419,32.46,8.74,33.6160556877,132.53,49.946,-7.0906,50.4467989506,13.026,-0.030600000000000002,13.0260359419,36.92,-7.06,37.5889611455,132.81,20.986,-26.8706,34.0945940049,13.026,-0.030600000000000002,13.0260359419,7.96,-26.84,27.9954853503,133.41
2020-07-05 16:00:00,45.5994,8.892,46.4582925252,13.1694,0.07200000000000001,13.1695968184,32.43,8.82,33.6079945846,132.14,50.1994,-6.858,50.6656878406,13.1694,0.07200000000000001,13.1695968184,37.03,-6.93,37.6728788388,132.46,21.5294,-26.768,34.3517232226,13.1694,0.07200000000000001,13.1695968184,8.36,-26.84,28.1118338071,133.03
2020-07-05 16:30:00,45.7996,8.9612,46.6680454444,13.4796,0.2812,13.4825327591,32.32,8.68,33.4652775276,131.4,50.4396,-6.9688,50.9187335035,13.4796,0.2812,13.4825327591,36.96,-7.25,37.6643611389,131.75,30.0396,-26.7188,40.2028834986,13.4796,0.2812,13.4825327591,16.56,-27.0,31.6738630419,132.3
2020-07-05 17:00:00,49.0418,10.4038,50.1331946088,12.0918,0.3638,12.0972714973,36.95,10.04,38.2897388343,131.51,52.8618,-6.7162,53.2867454596,12.0918,0.3638,12.0972714973,40.77,-7.08,41.3801800383,131.95,24.5718,-25.9962,35.7711583497,12.0918,0.3638,12.0972714973,12.48,-26.36,29.1650475741,132.37
2020-07-05 17:30:00,51.3354,10.1396,52.3271896945,11.0154,0.9296000000000001,11.0545553199,40.32,9.21,41.3585118204,130.44,54.7954,-6.3804,55.1656176012,11.0154,0.9296000000000001,11.0545553199,43.78,-7.31,44.3860845311,130.73,23.8554,-24.1104,33.9174217375,11.0154,0.9296000000000001,11.0545553199,12.84,-25.04,28.1401350388,131.26
2020-07-05 18:00:00,52.3192,10.194,53.3030611189,10.8692,0.634,10.887674896,41.45,9.56,42.5381722692,130.95,55.7992,-6.176,56.1399474228,10.8692,0.634,10.887674896,44.93,-6.8100000000000005,45.4431623019,131.28,22.9892,-24.566,33.6450839298,10.8692,0.634,10.887674896,12.12,-25.2,27.963089958,131.75
2020-07-05 18:30:00,51.6818,5.852,52.0120597096,10.5518,0.332,10.5570217031,41.13,5.52,41.4987626322,130.89,55.1318,-11.168,56.2515741579,10.5518,0.332,10.5570217031,44.58,-11.5,46.0394005174,131.44,22.1518,-21.628,30.9592090862,10.5518,0.332,10.5570217031,11.6,-21.96,24.835490734,131.71
2020-07-05 19:00:00,50.8512,-6.058,51.2107791919,9.1412,0.652,9.1644225917,41.71,-6.71,42.2462803096,131.73,54.1812,-18.078,57.1175675028,9.1412,0.652,9.1644225917,45.04,-18.73,48.7792425115,133.11,26.6612,-20.388,33.5632258497,9.1412,0.652,9.1644225917,17.52,-21.04,27.3794083209,132.54
2020-07-05 19:30:00,50.4832,-4.8638,50.7169600102,8.6332,0.4262,8.6437138245,41.85,-5.29,42.1830131688,131.83,55.7332,8.6462,56.3998790485,8.6332,0.4262,8.6437138245,47.1,8.22,47.8119064669,133.63,28.1532,-13.1338,31.0660485527,8.6332,0.4262,8.6437138245,19.52,-13.56,23.767709187,132.67
2020-07-05 20:00:00,48.4986,-5.567,48.8170635225,7.8886,0.903,7.9401145433,40.61,-6.47,41.1221716353,132.53,53.2786,7.4030000000000005,53.7904603713,7.8886,0.903,7.9401145433,45.39,6.5,45.8530489717,134.21,27.5686,-12.657,30.3352493802,7.8886,0.903,7.9401145433,19.68,-13.56,23.8992886923,133.37
2020-07-05 20:30:00,48.9866,0.6554,48.9909841575,7.2966,1.1054,7.3798564159,41.69,-0.45,41.6924285692,132.04,52.0466,-11.1346,53.2243167051,7.2966,1.1054,7.3798564159,44.75,-12.24,46.3937506567,134.36,23.5366,-12.4546,26.6287175944,7.2966,1.1054,7.3798564159,16.24,-13.56,21.1568239582,132.87
2020-07-05 21:00:00,48.298,5.931,48.6608011134,6.918,0.871,6.972615363,41.38,5.06,41.6882237568,131.81,49.238,-28.439,56.8608596928,6.918,0.871,6.972615363,42.32,-29.31,51.478718904,134.71,26.438,-12.649000000000001,29.3081054488,6.918,0.871,6.972615363,19.52,-13.52,23.7449110337,132.62
2020-07-05 21:30:00,47.7114,5.759,48.0577129185,6.7514,0.989,6.8234538879,40.96,4.77,41.2368100124,131.46,48.5614,-28.511,56.3124026389,6.7514,0.989,6.8234538879,41.81,-29.5,51.1695817845,134.34,26.7914,-12.691,29.6452457396,6.7514,0.989,6.8234538879,20.04,-13.68,24.2640474777,132.27
2020-07-05 22:00:00,47.44,5.6018,47.7695903608,6.73,0.8018000000000001,6.7775942074,40.71,4.8,40.9920004391,131.98,48.26,-28.8582,56.2300925416,6.73,0.8018000000000001,6.7775942074,41.53,-29.66,51.0338760041,132.79,26.21,-25.0382,36.247421415,6.73,0.8018000000000001,6.7775942074,19.48,-25.84,32.3600988874,132.79
2020-07-05 22:30:00,47.0112,5.5809999999999995,47.3413190188,6.6612,1.031,6.7405152948,40.35,4.55,40.6057261972,131.32,47.8212,-28.649,55.7461422023,6.6612,1.031,6.7405152948,41.16,-29.68,50.7449307813,131.51,26.1812,-28.329,38.5744406886,6.6612,1.031,6.7405152948,19.52,-29.36,35.2567723991,132.14
2020-07-05 23:00:00,44.5542,1.3262,44.5739334598,6.6542,1.0562,6.7375022137,37.9,0.27,37.9009617292,133.0,45.3242,-28.5138,53.5473612429,6.6542,1.0562,6.7375022137,38.67,-29.57,48.6801170911,133.27,24.2142,-28.0238,37.0359399513,6.6542,1.0562,6.7375022137,17.56,-29.08,33.9705755029,133.86
2020-07-05 23:30:00,41.973,-17.0974,45.3216704873,6.593,1.4926,6.7598449509,35.38,-18.59,39.9666423408,130.9,43.893,-21.9874,49.0921705342,6.593,1.4926,6.7598449509,37.3,-23.48,44.074940726,133.05,22.233,-27.2274,35.1516372273,6.593,1.4926,6.7598449509,15.64,-28.72,32.7024158129,131.75
2020-07-06 00:00:00,40.054,-17.5568,43.7328725588,6.574,1.2432,6.6905173372,33.48,-18.8,38.3972707363,131.51,41.884,-22.4568,47.5244918146,6.574,1.2432,6.6905173372,35.31,-23.7,42.526298922,133.68,21.414,-27.9168,35.1839042495,6.574,1.2432,6.6905173372,14.84,-29.16,32.718973089,132.38
2020-07-06 00:30:00,38.0394,-18.387,42.2501801341,6.5094,0.973,6.58171842,31.53,-19.36,36.999331075,132.27,39.6794,-23.127,45.9272567585,6.5094,0.973,6.58171842,33.17,-24.1,41.0007182864,133.89,20.0294,-32.107,37.842255659,6.5094,0.973,6.58171842,13.52,-33.08,35.7362113269,133.16
2020-07-06 01:00:00,36.9488,-19.1708,41.6261143284,6.5288,0.8992,6.5904317066,30.42,-20.07,36.4442217642,132.53,38.5288,-23.0208,44.8823535711,6.5288,0.8992,6.5904317066,32.0,-23.92,39.9520512615,131.96,18.5288,-45.6608,49.2770239166,6.5288,0.8992,6.5904317066,12.0,-46.56,48.0815307577,133.44
2020-07-06 01:30:00,36.322,-16.8656,40.0466746105,6.582,1.0944,6.6723635512,29.74,-17.96,34.7423257713,132.25,37.782,-20.4056,42.9402845282,6.582,1.0944,6.6723635512,31.2,-21.5,37.8905001287,131.89,18.702,-45.4656,49.1618305941,6.582,1.0944,6.6723635512,12.12,-46.56,48.111620218,133.14
2020-07-06 02:00:00,36.195,-4.9164,36.5273734884,6.585,1.4036,6.7329278891,29.61,-6.32,30.276963189900002,131.97,37.305,-6.7164,37.9047893275,6.585,1.4036,6.7329278891,30.72,-8.12,31.775034225,132.75,17.825,-45.6364,48.9939958562,6.585,1.4036,6.7329278891,11.24,-47.04,48.3642347195,132.83
2020-07-06 02:30:00,35.7744,-4.8138000000000005,36.0968193308,6.6444,1.4362,6.7978468503,29.13,-6.25,29.7929421172,131.85,36.8444,-6.6038,37.4315373155,6.6444,1.4362,6.7978468503,30.2,-8.04,31.2519055419,132.65,17.7644,-45.6438,48.9788769349,6.6444,1.4362,6.7978468503,11.12,-47.08,48.3754152437,132.73
2020-07-06 03:00:00,35.3976,-3.9882,35.6215640448,6.5476,1.6418,6.750301697,28.85,-5.63,29.3942069122,130.94,36.4876,-6.7582,37.1081961432,6.5476,1.6418,6.750301697,29.94,-8.4,31.0960383329,131.81,17.7876,-44.9982,48.38632779,6.5476,1.6418,6.750301697,11.24,-46.64,47.9752769664,131.83
2020-07-06 03:30:00,34.015,-4.3578,34.2930116181,6.465,1.5822,6.6557931038,27.55,-5.94,28.1830818045,130.67,35.555,-6.3478,36.1172062851,6.465,1.5822,6.6557931038,29.09,-7.93,30.1515007918,131.51,18.185,-45.1378,48.6632840429,6.465,1.5822,6.6557931038,11.72,-46.72,48.1675907639,131.55
2020-07-06 04:00:00,33.3486,-4.5952,33.6637042674,6.4686,1.1248,6.5656653128,26.88,-5.72,27.4818631101,130.6,34.8086,-6.4552,35.4020937375,6.4686,1.1248,6.5656653128,28.34,-7.58,29.3361892549,131.45,18.7486,-45.5552,49.2624222811,6.4686,1.1248,6.5656653128,12.28,-46.68,48.2682172863,131.48
2020-07-06 04:30:00,32.4258,-5.3056,32.8569916,6.5058,1.0744,6.5939190926,25.92,-6.38,26.6936471843,130.6,33.7358,-7.2956,34.5156483497,6.5058,1.0744,6.5939190926,27.23,-8.37,28.4873621102,131.35,17.9858,-45.0856,48.5407079573,6.5058,1.0744,6.5939190926,11.48,-46.16,47.5661223982,131.48
2020-07-06 05:00:00,32.2862,-5.4146,32.7370830038,6.4862,0.7654000000000001,6.5312041463,25.8,-6.18,26.5298398035,131.42,33.6062,-7.3146,34.3930232983,6.4862,0.7654000000000001,6.5312041463,27.12,-8.08,28.2980706056,132.18,17.5262,-45.8346,49.0711549039,6.4862,0.7654000000000001,6.5312041463,11.04,-46.6,47.8898903736,132.31
2020-07-06 05:30:00,32.5494,-4.8928,32.9150866959,6.4394,1.3272,6.5747495922,26.11,-6.22,26.8406501412,130.03,33.9694,-6.8028,34.6438771531,6.4394,1.3272,6.5747495922,27.53,-8.13,28.7053618685,130.78,17.3594,-44.3128,47.5917326035,6.4394,1.3272,6.5747495922,10.92,-45.64,46.9282004769,130.9
2020-07-06 06:00:00,32.7946,-4.796,33.1434368339,6.6446000000000005,1.314,6.77327876,26.15,-6.11,26.8543218123,130.03,34.3146,-6.676,34.9579854849,6.6446000000000005,1.314,6.77327876,27.67,-7.99,28.8005034678,131.37,19.2046,-40.446,44.7738269211,6.6446000000000005,1.314,6.77327876,12.56,-41.76,43.6079258851,130.85
2020-07-06 06:30:00,35.5136,20.457,40.9841998087,6.8436,1.297,6.9654195825,28.67,19.16,34.4829595598,131.29,35.4436,-15.813,38.8110776707,6.8436,1.297,6.9654195825,28.6,-17.11,33.3273476292,132.09,23.7636,-26.623,35.686031076,6.8436,1.297,6.9654195825,16.92,-27.92,32.6467885097,132.1
2020-07-06 07:00:00,37.7928,19.0898,42.3404794007,7.3728,0.9998,7.4402809006,30.42,18.09,35.3924356325,132.65,37.8328,-28.2502,47.2164648812,7.3728,0.9998,7.4402809006,30.46,-29.25,42.2300142079,131.76,21.0928,-25.4402,33.0470874341,7.3728,0.9998,7.4402809006,13.72,-26.44,29.7877827305,133.46
2020-07-06 07:30:00,40.3858,15.2676,43.1753685728,7.9658,1.1876,8.0538415306,32.42,14.08,35.3454777871,133.15,40.9458,-32.8824,52.5148623477,7.9658,1.1876,8.0538415306,32.98,-34.07,47.4177740937,131.79,28.0058,-25.1324,37.6292753505,7.9658,1.1876,8.0538415306,20.04,-26.32,33.0808706052,133.97
2020-07-06 08:00:00,40.9652,-10.4392,42.2743954147,9.1052,1.0608,9.1667858969,31.86,-11.5,33.8719589041,131.68,43.8152,-21.6992,48.8940388154,9.1052,1.0608,9.1667858969,34.71,-22.76,41.5066464557,133.17,31.1452,-25.2192,40.0753232261,9.1052,1.0608,9.1667858969,22.04,-26.28,34.2986880216,132.52
2020-07-06 08:30:00,43.9704,-14.6114,46.3345344869,9.0904,0.9486,9.1397600691,34.88,-15.56,38.1932978414,130.26,47.4804,-18.5314,50.9686292745,9.0904,0.9486,9.1397600691,38.39,-19.48,43.0495354214,132.31,36.0504,-24.3714,43.5154740078,9.0904,0.9486,9.1397600691,26.96,-25.32,36.9857269768,131.14
2020-07-06 09:00:00,44.6272,-15.0164,47.0858710103,10.5172,0.30360000000000004,10.5215810979,34.11,-15.32,37.3924390753,130.38,48.8072,-18.7064,52.2692277808,10.5172,0.30360000000000004,10.5215810979,38.29,-19.01,42.7493181232,132.31,38.3572,-23.6564,45.0655084605,10.5172,0.30360000000000004,10.5215810979,27.84,-23.96,36.7307391703,131.26
2020-07-06 09:30:00,46.7404,2.826,46.8257543256,10.1104,0.536,10.1245979752,36.63,2.29,36.7015122304,131.0,49.6004,-24.684,55.403064321,10.1104,0.536,10.1245979752,39.49,-25.22,46.8562535848,131.07,41.9904,-22.344,47.5651976571,10.1104,0.536,10.1245979752,31.88,-22.88,39.2406523901,131.92
2020-07-06 10:00:00,47.8976,6.6862,48.3620239051,9.6276,0.5562,9.6436528453,38.27,6.13,38.7578353369,131.62,50.3776,-26.5038,56.9241073378,9.6276,0.5562,9.6436528453,40.75,-27.06,48.9163173185,131.15,44.1076,-21.6838,49.1494410975,9.6276,0.5562,9.6436528453,34.48,-22.24,41.0303302448,132.54
2020-07-06 10:30:00,47.6984,6.3584,48.1203347154,10.5284,0.4884,10.5397220609,37.17,5.87,37.6306497419,131.37,50.3784,-26.3316,56.8448444902,10.5284,0.4884,10.5397220609,39.85,-26.82,48.0347259803,130.96,44.1284,-22.5116,49.5387507021,10.5284,0.4884,10.5397220609,33.6,-23.0,40.7180549634,132.32
2020-07-06 11:00:00,46.9478,6.6756,47.4200333214,11.8178,0.1456,11.8186968909,35.13,6.53,35.7317477882,131.79,49.7578,-26.2044,56.2361915513,11.8178,0.1456,11.8186968909,37.94,-26.35,46.1927061342,131.42,45.2978,-22.7744,50.7007295825,11.8178,0.1456,11.8186968909,33.48,-22.92,40.5738437913,132.75
2020-07-06 11:30:00,48.5844,6.9616,49.0806254842,10.9644,-0.0684,10.9646133502,37.62,7.03,38.2712071929,132.62,51.5144,-26.1784,57.784444567,10.9644,-0.0684,10.9646133502,40.55,-26.11,48.228980914,132.29,41.6844,-23.1084,47.6611723935,10.9644,-0.0684,10.9646133502,30.72,-23.04,38.4,133.54
2020-07-06 12:00:00,48.2164,6.755,48.6872802071,11.5464,-0.145,11.547310421,36.67,6.9,37.3135216778,132.69,50.9964,-26.415,57.4315683049,11.5464,-0.145,11.547310421,39.45,-26.27,47.3963648395,132.25,36.3064,-22.145,42.5271173013,11.5464,-0.145,11.547310421,24.76,-22.0,33.1218598512,133.65
2020-07-06 12:30:00,48.5436,7.1514,49.0675414395,12.4636,0.031400000000000004,12.4636395535,36.08,7.12,36.7758181418,131.87,51.5136,-25.5686,57.5100364364,12.4636,0.031400000000000004,12.4636395535,39.05,-25.6,46.6932811012,131.55,38.8636,-22.5286,44.9212335418,12.4636,0.031400000000000004,12.4636395535,26.4,-22.56,34.7262667156,132.85
2020-07-06 13:00:00,48.9924,7.5792,49.5751906744,13.3124,-0.2808,13.3153611442,35.68,7.86,36.5354895957,132.34,52.5424,-25.2608,58.2993294507,13.3124,-0.2808,13.3153611442,39.23,-24.98,46.5079917864,132.06,40.0724,-22.8008,46.1050292528,13.3124,-0.2808,13.3153611442,26.76,-22.52,34.9749624732,133.32
2020-07-06 13:30:00,49.7848,7.7276,50.3809697485,11.8148,0.057600000000000005,11.8149404061,37.97,7.67,38.7369306993,132.07,53.3448,-24.8824,58.8625646468,11.8148,0.057600000000000005,11.8149404061,41.53,-24.94,48.4432090184,131.83,37.6948,-22.7824,44.0447011206,11.8148,0.057600000000000005,11.8149404061,25.88,-22.84,34.5172420683,133.06
2020-07-06 14:00:00,48.5236,2.4676,48.5863026657,15.5236,0.49760000000000004,15.5315730923,33.0,1.97,33.0587492201,132.54,51.3036,-23.8924,56.5942236515,15.5236,0.49760000000000004,15.5315730923,35.78,-24.39,43.3021997132,132.77,40.5236,-23.1824,46.6860346005,15.5236,0.49760000000000004,15.5315730923,25.0,-23.68,34.4346104958,133.56
2020-07-06 14:30:00,47.5286,-16.319,50.2521400436,13.5086,0.35100000000000003,13.5131593256,34.02,-16.67,37.8846842405,130.35,52.2186,-15.939,54.5970137183,13.5086,0.35100000000000003,13.5131593256,38.71,-16.29,41.9979547121,132.91,36.1886,-24.969,43.9666433897,13.5086,0.35100000000000003,13.5131593256,22.68,-25.32,33.9924226851,131.37
2020-07-06 15:00:00,47.961,-2.2076000000000002,48.0117799999,13.411,-0.3176,13.4147601827,34.55,-1.8900000000000001,34.6016560297,131.71,52.251,-21.1776,56.3795862237,13.411,-0.3176,13.4147601827,38.84,-20.86,44.0872453211,132.95,34.531,-26.0776,43.2715978762,13.411,-0.3176,13.4147601827,21.12,-25.76,33.311139278,132.72
2020-07-06 15:30:00,46.3944,-2.8432,46.4814386352,13.6144,-0.1832,13.615632545,32.78,-2.66,32.8877484787,131.0,51.0044,-21.7232,55.4377690532,13.6144,-0.1832,13.615632545,37.39,-21.54,43.1507091483,132.2,31.7744,-26.0232,41.0709073871,13.6144,-0.1832,13.615632545,18.16,-25.84,31.5830840799,132.01
2020-07-06 16:00:00,44.5182,-3.0764,44.6243696673,14.8982,-0.4864,14.9061379371,29.62,-2.59,29.7330203646,131.73,49.5782,-22.2664,54.3487854897,14.8982,-0.4864,14.9061379371,34.68,-21.78,40.9520548935,132.98,42.2982,-27.3264,50.3574211035,14.8982,-0.4864,14.9061379371,27.4,-26.84,38.3555159006,132.78
2020-07-06 16:30:00,44.3792,-3.7698,44.5390254123,14.3992,-0.38980000000000004,14.4044751616,29.98,-3.38,30.1699320516,131.85,49.1292,-23.0798,54.2803413832,14.3992,-0.38980000000000004,14.4044751616,34.73,-22.69,41.4850454983,132.98,44.7592,-27.2298,52.3912969173,14.3992,-0.38980000000000004,14.4044751616,30.36,-26.84,40.5230206179,132.85
2020-07-06 17:00:00,48.5752,-3.7324,48.7183832326,12.7452,0.1076,12.7456541927,35.83,-3.84,36.0351841954,131.27,52.7052,-22.8024,57.4263663555,12.7452,0.1076,12.7456541927,39.96,-22.91,46.0615859475,132.47,43.3052,-27.1724,51.1241593457,12.7452,0.1076,12.7456541927,30.56,-27.28,40.9647653478,132.27
2020-07-06 17:30:00,50.2094,-3.109,50.3055636024,14.4794,0.241,14.4814055036,35.73,-3.35,35.8867022726,131.0,54.3294,-22.479,58.796166077,14.4794,0.241,14.4814055036,39.85,-22.72,45.8717876259,132.19,40.2794,-26.319,48.1156920906,14.4794,0.241,14.4814055036,25.8,-26.56,37.0280110187,131.96
2020-07-06 18:00:00,52.079,-2.8946,52.1593802701,13.739,0.5454,13.7498211683,38.34,-3.44,38.4940151192,130.62,55.799,-22.2546,60.0732521357,13.739,0.5454,13.7498211683,42.06,-22.8,47.8422783738,131.83,41.219,-26.0946,48.7845683609,13.739,0.5454,13.7498211683,27.48,-26.64,38.2732282412,131.58
2020-07-06 18:30:00,53.2122,-2.751,53.2832640689,12.6922,0.659,12.7092966698,40.52,-3.41,40.6632327785,130.67,56.7122,-22.041,60.844714724,12.6922,0.659,12.7092966698,44.02,-22.7,49.528278791,131.9,42.5322,-26.181,49.9442969501,12.6922,0.659,12.7092966698,29.84,-26.84,40.1349124828,131.58
2020-07-06 19:00:00,53.5654,-3.31,53.6675710011,11.4254,0.8200000000000001,11.4547878706,42.14,-4.13,42.3419000518,130.62,56.5554,-22.61,60.9075148825,11.4254,0.8200000000000001,11.4547878706,45.13,-23.43,50.8495998018,131.82,44.3454,-26.5,51.6600861513,11.4254,0.8200000000000001,11.4547878706,32.92,-27.32,42.7797709204,131.53
2020-07-06 19:30:00,52.988,2.414,53.042959382,10.058,0.854,10.0941904083,42.93,1.56,42.9583344649,131.27,56.188,-15.856,58.3823952917,10.058,0.854,10.0941904083,46.13,-16.71,49.0632347079,132.2,45.218,-18.706,48.9344659724,10.058,0.854,10.0941904083,35.16,-19.56,40.2345523151,132.15
2020-07-06 20:00:00,52.7816,9.4138,53.6145216243,7.2916,0.5538000000000001,7.3126004266999995,45.49,8.86,46.3447915089,132.56,56.6816,-7.2661999999999995,57.1454411218,7.2916,0.5538000000000001,7.3126004266999995,49.39,-7.82,50.0052447249,133.63,48.9716,-12.9662,50.6590559426,7.2916,0.5538000000000001,7.3126004266999995,41.68,-13.52,43.8179506595,133.46
2020-07-06 20:30:00,52.1344,8.91,52.8902993314,6.7544,0.73,6.7937338305,45.38,8.18,46.1113521814,132.3,55.8544,-7.77,56.3922592149,6.7544,0.73,6.7937338305,49.1,-8.5,49.83031206,133.35,47.4344,-13.15,49.2234172255,6.7544,0.73,6.7937338305,40.68,-13.88,42.9827500284,133.2
2020-07-06 21:00:00,50.712,7.6652000000000005,51.2880320839,6.612,0.8852000000000001,6.6709911587,44.1,6.78,44.6181398088,132.84,54.172,-8.1148,54.7764142952,6.612,0.8852000000000001,6.6709911587,47.56,-9.0,48.4040659449,133.86,48.732,-14.3148,50.7909570991,6.612,0.8852000000000001,6.6709911587,42.12,-15.2,44.7787270922,133.77
2020-07-06 21:30:00,50.3104,7.5506,50.8738430681,6.4004,1.0906,6.4926518866,43.91,6.46,44.3826508897,132.35,53.7304,-8.1494,54.3449041265,6.4004,1.0906,6.4926518866,47.33,-9.24,48.2235056793,133.4,43.9204,-14.5494,46.2675542526,6.4004,1.0906,6.4926518866,37.52,-15.64,40.649231235,133.27
2020-07-06 22:00:00,49.6362,7.4562,50.1930998134,6.3462,1.1162,6.4436136507,43.29,6.34,43.7517965345,132.87,52.9262,-8.4338,53.5939514207,6.3462,1.1162,6.4436136507,46.58,-9.55,47.5489106079,133.99,48.6262,-15.6038,51.068443298,6.3462,1.1162,6.4436136507,42.28,-16.72,45.465996085,133.79
2020-07-06 22:30:00,48.6518,3.5262000000000002,48.77941912,6.3318,1.1461999999999999,6.4347078939,42.32,2.38,42.3868706087,133.29,52.0118,-8.3538,52.678395132,6.3318,1.1461999999999999,6.4347078939,45.68,-9.5,46.6573938406,134.32,44.1318,-18.8938,48.0061605388,6.3318,1.1461999999999999,6.4347078939,37.8,-20.04,42.7836604325,134.22
2020-07-06 23:00:00,45.102,-13.7202,47.1427013655,6.312,1.3098,6.4464657015,38.79,-15.03,41.6000600961,131.71,49.252,-1.4902,49.2745390647,6.312,1.3098,6.4464657015,42.94,-2.8,43.0311933369,132.41,43.352,-32.3302,54.0799198968,6.312,1.3098,6.4464657015,37.04,-33.64,50.0360989686,132.65
2020-07-06 23:30:00,42.5526,-12.0494,44.2256917088,6.3126,1.1106,6.4095515537,36.24,-13.16,38.5554561638,132.27,45.5926,-8.9594,46.4645673941,6.3126,1.1106,6.4095515537,39.28,-10.07,40.5502564727,133.15,40.9526,-32.6094,52.3496744509,6.3126,1.1106,6.4095515537,34.64,-33.72,48.3421968884,133.23
2020-07-07 00:00:00,41.1722,-2.495,41.2477281537,6.3122,1.495,6.4868246346,34.86,-3.99,35.0876003739,131.08,41.0222,-38.595,56.3240172381,6.3122,1.495,6.4868246346,34.71,-40.09,53.0282207886,132.84,39.0322,-31.505,50.1605189551,6.3122,1.495,6.4868246346,32.72,-33.0,46.4714794256,132.01
2020-07-07 00:30:00,38.6374,-2.7636000000000003,38.7361093002,6.3274,1.2364,6.4470672185,32.31,-4.0,32.556659841,131.91,38.2374,-39.4836,54.9641103605,6.3274,1.2364,6.4470672185,31.91,-40.72,51.7336109314,133.61,37.5274,-31.6036,49.0621369665,6.3274,1.2364,6.4470672185,31.2,-32.84,45.2979646342,132.85
2020-07-07 01:00:00,36.7376,-3.3372,36.8888622432,6.3376,1.2428,6.4583067131,30.4,-4.58,30.743070764,132.22,36.1376,-40.2372,54.0828845163,6.3376,1.2428,6.4583067131,29.8,-41.48,51.0747530586,133.89,35.8576,-31.8772,47.9783634319,6.3376,1.2428,6.4583067131,29.52,-33.12,44.3662574487,133.16
2020-07-07 01:30:00,35.7904,-3.347,35.9465595177,6.3204,1.093,6.4142111877,29.47,-4.44,29.8025921691,132.68,35.0904,-40.007,53.2155637118,6.3204,1.093,6.4142111877,28.77,-41.1,50.1689435807,134.34,35.2004,-32.027,47.5898822142,6.3204,1.093,6.4142111877,28.88,-33.12,43.9430176479,133.61
2020-07-07 02:00:00,35.58,-3.6926,35.7711013915,6.4,1.1674,6.505599339,29.18,-4.86,29.5819539585,132.59,34.93,-39.5126,52.7385102061,6.4,1.1674,6.505599339,28.53,-40.68,49.6872549051,134.22,34.16,-31.9526,46.7747180297,6.4,1.1674,6.505599339,27.76,-33.12,43.2151825173,133.53
2020-07-07 02:30:00,34.731,-4.0466,34.9659453263,6.481,1.0034,6.5582141288999996,28.25,-5.05,28.697822217,132.97,34.001,-40.1766,52.6329477472,6.481,1.0034,6.5582141288999996,27.52,-41.18,49.5292115827,133.99,34.081,-36.4766,49.9205058925,6.481,1.0034,6.5582141288999996,27.6,-37.48,46.545788209,133.89
2020-07-07 03:00:00,34.0578,-3.7641999999999998,34.2651855749,6.4578,0.8158000000000001,6.5091251701,27.6,-4.58,27.977426615,133.45,33.2878,-40.544200000000004,52.4586483097,6.4578,0.8158000000000001,6.5091251701,26.83,-41.36,49.3000862068,132.48,32.2978,-49.8242,59.3767529466,6.4578,0.8158000000000001,6.5091251701,25.84,-50.64,56.8516947856,134.37
2020-07-07 03:30:00,33.6982,-3.807,33.9125630444,6.5182,0.923,6.5832256714,27.18,-4.73,27.5884994155,133.17,32.8882,-40.547,52.20816898,6.5182,0.923,6.5832256714,26.37,-41.47,49.144051522,132.19,31.5582,-49.517,58.7184236525,6.5182,0.923,6.5832256714,25.04,-50.44,56.3133660866,134.1
2020-07-07 04:00:00,34.162,6.525,34.7795610812,6.592,1.435,6.7463834015,27.57,5.09,28.0359233841,132.44,33.112,-29.025,44.0324331488,6.592,1.435,6.7463834015,26.52,-30.46,40.3871514222,132.45,31.072,-48.965,57.9917270738,6.592,1.435,6.7463834015,24.48,-50.4,56.0306202,133.34
2020-07-07 04:30:00,34.4904,11.7308,36.4307474642,6.5404,1.8008000000000002,6.7837830744000005,27.95,9.93,29.6615474984,131.5,33.3904,-23.2692,40.6985808205,6.5404,1.8008000000000002,6.7837830744000005,26.85,-25.07,36.7345532163,132.02,31.1004,-48.3992,57.5301437579,6.5404,1.8008000000000002,6.7837830744000005,24.56,-50.2,55.8858980424,132.41
2020-07-07 05:00:00,34.156,11.4298,36.0176715522,6.546,1.5498,6.7269603864,27.61,9.88,29.3245034059,132.14,33.016,-23.8402,40.723597484,6.546,1.5498,6.7269603864,26.47,-25.39,36.6785086938,132.64,31.986,-49.1302,58.6249157615,6.546,1.5498,6.7269603864,25.44,-50.68,56.7067544478,133.04
2020-07-07 05:30:00,35.3882,11.486,37.2055492533,6.6882,1.6059999999999999,6.8783177624,28.7,9.88,30.3529965572,131.22,34.4482,-23.084,41.4674515643,6.6882,1.6059999999999999,6.8783177624,27.76,-24.69,37.151227436,131.76,32.3282,-48.714,58.4650862587,6.6882,1.6059999999999999,6.8783177624,25.64,-50.32,56.4757647137,132.1
2020-07-07 06:00:00,36.579,10.5374,38.0665212458,6.789,1.2674,6.906288711,29.79,9.27,31.1989903683,131.14,35.989,-21.4726,41.9080024788,6.789,1.2674,6.906288711,29.2,-22.74,37.0101013238,131.56,32.589,-48.2526,58.2267664203,6.789,1.2674,6.906288711,25.8,-49.52,55.8378939431,132.02
2020-07-07 06:30:00,38.0722,-0.7488,38.0795629476,7.0222,1.2412,7.131049732,31.05,-1.99,31.113704376,130.23,41.1022,13.7912,43.3542159689,7.0222,1.2412,7.131049732,34.08,12.55,36.3173360807,132.0,31.9822,-30.0388,43.8769942257,7.0222,1.2412,7.131049732,24.96,-31.28,40.0179959518,131.1
2020-07-07 07:00:00,39.3014,-0.244,39.3021574212,7.4614,1.226,7.5614526356,31.84,-1.47,31.8739156678,130.07,42.6414,14.296,44.9740437359,7.4614,1.226,7.5614526356,35.18,13.07,37.5294191269,131.83,38.2614,-29.054,48.0423734422,7.4614,1.226,7.5614526356,30.8,-30.28,43.1916473407,130.98
2020-07-07 07:30:00,42.4894,-2.7594000000000003,42.5789079324,8.4594,0.9706,8.5148994545,34.03,-3.73,34.2338107724,130.19,46.6794,10.6006,47.8679339926,8.4594,0.9706,8.5148994545,38.22,9.63,39.4145315842,131.57,42.6594,-28.0694,51.0657970144,8.4594,0.9706,8.5148994545,34.2,-29.04,44.8660406098,131.09
2020-07-07 08:00:00,44.9676,-5.1108,45.2571024967,9.5076,0.6792,9.5318293312,35.46,-5.79,35.929593652,130.45,49.7976,7.4192,50.3472491245,9.5076,0.6792,9.5318293312,40.29,6.74,40.8498678088,131.57,39.4276,-27.6008,48.128367959,9.5076,0.6792,9.5318293312,29.92,-28.28,41.1699502064,131.36
2020-07-07 08:30:00,46.8714,-4.6136,47.0979133606,9.3514,0.9664,9.4012026316,37.52,-5.58,37.9326613883,129.82,51.8414,7.7364,52.415480909,9.3514,0.9664,9.4012026316,42.49,6.77,43.0259572816,130.95,43.5914,-27.1136,51.3357327689,9.3514,0.9664,9.4012026316,34.24,-28.08,44.2816440526,130.76
2020-07-07 09:00:00,48.8568,4.2188,49.0386090716,9.7468,0.8988,9.78815364,39.11,3.32,39.2506624148,130.31,53.7568,5.4488,54.0322400765,9.7468,0.8988,9.78815364,44.01,4.55,44.2445770688,131.47,47.5068,-20.7412,51.8371818648,9.7468,0.8988,9.78815364,37.76,-21.64,43.5213418911,131.25
2020-07-07 09:30:00,49.9714,17.7364,53.0256607966,11.0214,0.5264,11.0339636994,38.95,17.21,42.5827030612,131.7,54.6314,2.3464,54.6817653237,11.0214,0.5264,11.0339636994,43.61,1.82,43.6479610062,133.34,51.2614,-9.7536,52.1810678591,11.0214,0.5264,11.0339636994,40.24,-10.28,41.532348838,132.66
2020-07-07 10:00:00,49.9042,17.5992,52.9165476792,11.6642,0.38920000000000005,11.6706914225,38.24,17.21,41.9342544944,131.85,54.8342,2.4992,54.8911239663,11.6642,0.38920000000000005,11.6706914225,43.17,2.11,43.2215339848,133.44,51.0642,-9.4108,51.9241338713,11.6642,0.38920000000000005,11.6706914225,39.4,-9.8,40.6004926078,132.84
2020-07-07 10:30:00,50.9134,17.5938,53.8675792848,11.0934,0.4038,11.1007467316,39.82,17.19,43.3719782809,131.99,55.7634,2.4438,55.8169234014,11.0934,0.4038,11.1007467316,44.67,2.04,44.7165573362,133.55,49.2534,-9.0362,50.0754462986,11.0934,0.4038,11.1007467316,38.16,-9.44,39.3102938173,132.98
2020-07-07 11:00:00,50.601,17.9126,53.6779511509,11.841,0.2426,11.84348495,38.76,17.67,42.5977288127,132.25,55.651,2.7426,55.7185396054,11.841,0.2426,11.84348495,43.81,2.5,43.881272771,133.78,50.161,-8.5974,50.892447453,11.841,0.2426,11.84348495,38.32,-8.84,39.3264287725,133.25
2020-07-07 11:30:00,51.6714,17.844,54.6657288798,11.4214,0.324,11.4259946595,40.25,17.52,43.8977550679,132.25,56.6514,2.734,56.7173331351,11.4214,0.324,11.4259946595,45.23,2.41,45.2941607716,133.78,41.1814,-8.316,42.012659544,11.4214,0.324,11.4259946595,29.76,-8.64,30.9888237918,133.25
2020-07-07 12:00:00,50.881,18.1682,54.0273972373,12.481,0.038200000000000005,12.4810584583,38.4,18.13,42.4647724591,132.5,56.241,3.0182,56.3219283427,12.481,0.038200000000000005,12.4810584583,43.76,2.98,43.8613497284,134.05,40.681,-8.2018,41.4995576391,12.481,0.038200000000000005,12.4810584583,28.2,-8.24,29.379203529,133.5
2020-07-07 12:30:00,53.6694,18.2852,56.6987921864,11.0994,0.5052,11.1108913864,42.57,17.78,46.1338628341,131.95,58.4294,3.1452,58.5139903562,11.0994,0.5052,11.1108913864,47.33,2.64,47.4035705406,133.49,39.2994,-7.6948,40.0456338119,11.0994,0.5052,11.1108913864,28.2,-8.2,29.3680098066,132.95
2020-07-07 13:00:00,54.0716,18.6256,57.1896048414,11.4416,0.08560000000000001,11.4419202025,42.63,18.54,46.4870788499,132.92,58.8416,3.3156,58.9349395004,11.4416,0.08560000000000001,11.4419202025,47.4,3.23,47.5099242264,134.5,38.9216,-7.8744,39.7101639624,11.4416,0.08560000000000001,11.4419202025,27.48,-7.96,28.6096487221,133.93
2020-07-07 13:30:00,52.1974,8.3922,52.8677367361,12.2474,-0.24780000000000002,12.2499065956,39.95,8.64,40.8736112914,133.21,57.2574,6.0822,57.5795363962,12.2474,-0.24780000000000002,12.2499065956,45.01,6.33,45.4529316986,133.57,36.6874,-21.8878,42.7204998519,12.2474,-0.24780000000000002,12.2499065956,24.44,-21.64,32.6435782352,134.21
2020-07-07 14:00:00,50.2336,-16.5728,52.8968077373,11.0236,0.3572,11.0293856946,39.21,-16.93,42.7088866631,131.38,56.2336,14.3472,58.0349887292,11.0236,0.3572,11.0293856946,45.21,13.99,47.3250905968,133.34,37.8236,-25.1228,45.4068254429,11.0236,0.3572,11.0293856946,26.8,-25.48,36.9793239527,132.41
2020-07-07 14:30:00,49.1948,-15.6834,51.6342655859,11.4948,0.3766,11.5009675506,37.7,-16.06,40.9782088432,131.16,55.6948,14.3566,57.5154128091,11.4948,0.3766,11.5009675506,44.2,13.98,46.3581751151,133.19,40.6548,-25.1434,47.8017084067,11.4948,0.3766,11.5009675506,29.16,-25.52,38.7501741932,132.17
2020-07-07 15:00:00,47.3548,-16.2342,50.0602270538,12.4648,0.1758,12.466039655,34.89,-16.41,38.5564547125,131.22,54.3548,13.9358,56.1128399271,12.4648,0.1758,12.466039655,41.89,13.76,44.0920593758,133.24,44.7448,-25.7442,51.6222913157,12.4648,0.1758,12.466039655,32.28,-25.92,41.3986086723,132.24
2020-07-07 15:30:00,48.4152,-16.6646,51.2029343319,10.6352,0.4454,10.6445225445,37.78,-17.11,41.473853209,131.17,54.8752,13.4854,56.5079073069,10.6352,0.4454,10.6445225445,44.24,13.04,46.1217866089,133.06,42.4752,-24.834600000000002,49.202641923,10.6352,0.4454,10.6445225445,31.84,-25.28,40.6554301416,132.21
2020-07-07 16:00:00,47.567,-16.3722,50.3057493915,10.297,0.5278,10.31051802,37.27,-16.9,40.9226453202,131.11,53.627,13.7878,55.371098579,10.297,0.5278,10.31051802,43.33,13.26,45.3135355054,133.06,37.497,-24.7122,44.9078816895,10.297,0.5278,10.31051802,27.2,-25.24,37.1065708467,132.11
2020-07-07 16:30:00,48.807,-16.437,51.5004681338,8.407,0.683,8.4346984534,40.4,-17.12,43.8777209982,131.07,54.367,13.633,56.0502397676,8.407,0.683,8.4346984534,45.96,12.95,47.7495979041,133.06,32.687,-25.037,41.1739157477,8.407,0.683,8.4346984534,24.28,-25.72,35.3699985864,132.06
2020-07-07 17:00:00,50.3842,-15.9844,52.8589505477,7.6742,0.7056,7.7065697298,42.71,-16.69,45.8552090825,130.77,55.6442,14.0156,57.382175255,7.6742,0.7056,7.7065697298,47.97,13.31,49.7822960499,132.83,32.8742,-25.2944,41.4791477371,7.6742,0.7056,7.7065697298,25.2,-26.0,36.2082863444,131.73
2020-07-07 17:30:00,51.129,-15.3266,53.3767674982,8.899000000000001,1.0734,8.9635031411,42.23,-16.4,45.3026809361,130.02,55.989,14.3034,57.787155775,8.899000000000001,1.0734,8.9635031411,47.09,13.23,48.9131986278,132.03,36.379,-24.2466,43.7187517269,8.899000000000001,1.0734,8.9635031411,27.48,-25.32,37.3664662498,130.93
2020-07-07 18:00:00,52.253,-14.6908,54.2788689422,8.993,1.1692,9.0686866546,43.26,-15.86,46.0756681992,129.71,57.033,14.2692,58.7909275113,8.993,1.1692,9.0686866546,48.04,13.1,49.794092019,131.79,37.033,-24.1908,44.233899824,8.993,1.1692,9.0686866546,28.04,-25.36,37.8070258021,130.62
2020-07-07 18:30:00,51.496,-14.9772,53.6297914954,8.806000000000001,1.1528,8.8811364048,42.69,-16.13,45.6356549202,129.84,56.036,13.2628,57.5841571948,8.806000000000001,1.1528,8.8811364048,47.23,12.11,48.7578198856,131.85,33.326,-23.6472,40.8633374046,8.806000000000001,1.1528,8.8811364048,24.52,-24.8,34.8750684587,130.74
