Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-07 19:00:00,52.6056,7.0382,53.0743385319,8.6156,1.0682,8.6815675198,43.99,5.97,44.393253992,131.54,55.9356,4.0882,56.0847994255,8.6156,1.0682,8.6815675198,47.32,3.02,47.4162714688,131.21,35.0156,-24.1318,42.5257100423,8.6156,1.0682,8.6815675198,26.4,-25.2,36.4965751818,132.4
2020-07-07 19:30:00,52.7362,16.0866,55.13515657,8.5262,1.2366,8.615408638,44.21,14.85,46.6373948672,131.67,55.6562,0.9966,55.6651220245,8.5262,1.2366,8.615408638,47.13,-0.24,47.1306110718,130.44,26.7662,-23.6834,35.7397943195,8.5262,1.2366,8.615408638,18.24,-24.92,30.8820983743,132.5
2020-07-07 20:00:00,51.7198,15.771,54.0708993178,6.7598,0.921,6.8222530765,44.96,14.85,47.3489609178,132.29,54.7198,0.5710000000000001,54.7227791056,6.7598,0.921,6.8222530765,47.96,-0.35000000000000003,47.9612770889,131.1,24.7198,-24.759,34.9868059851,6.7598,0.921,6.8222530765,17.96,-25.68,31.337262165,133.12
2020-07-07 20:30:00,49.5222,15.1226,51.7797385432,6.5822,0.9226000000000001,6.6465440343,42.94,14.2,45.2270228956,132.21,52.3122,-0.1474,52.312407664,6.5822,0.9226000000000001,6.6465440343,45.73,-1.07,45.7425163278,131.06,29.3422,-26.0774,39.255515429,6.5822,0.9226000000000001,6.6465440343,22.76,-27.0,35.3131363659,133.04
2020-07-07 21:00:00,48.0416,14.9502,50.3140518205,6.5516,0.9302,6.6173056904,41.49,14.02,43.7947542521,132.16,50.6516,-0.31980000000000003,50.6526095537,6.5516,0.9302,6.6173056904,44.1,-1.25,44.1177118627,131.0,26.5916,-25.9898,37.183099583,6.5516,0.9302,6.6173056904,20.04,-26.92,33.5602145404,133.01
2020-07-07 21:30:00,46.758,14.7908,49.0415979413,6.568,0.8508,6.6228758587000005,40.19,13.94,42.5389198264,132.32,49.218,-0.5692,49.2212912533,6.568,0.8508,6.6228758587000005,42.65,-1.42,42.6736323741,131.24,32.928,-27.2692,42.7535080741,6.568,0.8508,6.6228758587000005,26.36,-28.12,38.5432743809,133.16
2020-07-07 22:00:00,47.2406,15.1696,49.6164393374,6.4606,0.7796000000000001,6.5074671355,40.78,14.39,43.2444273867,132.37,49.1706,-0.6504,49.1749013677,6.4606,0.7796000000000001,6.5074671355,42.71,-1.43,42.7339326531,131.43,35.1406,-28.2204,45.069421391,6.4606,0.7796000000000001,6.5074671355,28.68,-29.0,40.7865468016,133.23
2020-07-07 22:30:00,45.261,15.2682,47.7668928468,6.521,0.5082,6.5407727556,38.74,14.76,41.4565459246,133.02,46.831,-0.7318,46.8367173512,6.521,0.5082,6.5407727556,40.31,-1.24,40.3290676808,132.11,35.001,-29.2118,45.5894643557,6.521,0.5082,6.5407727556,28.48,-29.72,41.1629542186,133.86
2020-07-07 23:00:00,43.5104,15.2134,46.0934100249,6.5304,0.5634,6.5546581696,36.98,14.65,39.7761599454,133.11,44.8904,-0.8966000000000001,44.8993530434,6.5304,0.5634,6.5546581696,38.36,-1.46,38.3877740954,132.25,34.4504,-29.8366,45.574694291,6.5304,0.5634,6.5546581696,27.92,-30.4,41.2757362139,133.98
2020-07-07 23:30:00,40.0216,-11.2164,41.5636391034,6.4616,1.1136,6.5568574424,33.56,-12.33,35.7533564858,132.11,42.8016,8.4436,43.6264981808,6.4616,1.1136,6.5568574424,36.34,7.33,37.0718828764,133.52,33.6216,-28.6464,44.1704450908,6.4616,1.1136,6.5568574424,27.16,-29.76,40.2904852291,133.01
2020-07-08 00:00:00,38.453,-17.9236,42.4250945309,6.443,1.4464000000000001,6.6033568706,32.01,-19.37,37.4143956252,130.73,41.643,10.5164,42.9503680771,6.443,1.4464000000000001,6.6033568706,35.2,9.07,36.3497579084,132.92,32.563,-28.7536,43.4409769913,6.443,1.4464000000000001,6.6033568706,26.12,-30.2,39.9286163046,131.65
2020-07-08 00:30:00,41.4712,7.131,42.0798240305,6.4312000000000005,1.111,6.5264580317,35.04,6.02,35.5533683355,132.1,43.5112,1.451,43.5353870597,6.4312000000000005,1.111,6.5264580317,37.08,0.34,37.081558759,132.0,31.5912,-29.489,43.2157961681,6.4312000000000005,1.111,6.5264580317,25.16,-30.6,39.6154717251,133.02
2020-07-08 01:00:00,42.084,14.3922,44.4769432048,6.514,1.1322,6.6116618819,35.57,13.26,37.9611972941,132.93,43.704,-1.9078,43.7456205447,6.514,1.1322,6.6116618819,37.19,-3.04,37.3140415929,132.0,30.234,-29.6678,42.35886109,6.514,1.1322,6.6116618819,23.72,-30.8,38.8751643083,133.86
2020-07-08 01:30:00,41.7108,13.8212,43.9410560419,6.5208,1.2312,6.6360143219,35.19,12.59,37.3743789246,133.17,43.2908,-2.3088,43.3523231451,6.5208,1.2312,6.6360143219,36.77,-3.54,36.9400121819,132.2,30.2808,-29.9688,42.6034719487,6.5208,1.2312,6.6360143219,23.76,-31.2,39.2170575133,134.13
2020-07-08 02:00:00,41.1098,13.1492,43.1615235676,6.4798,1.2292,6.5953575096,34.63,11.92,36.6240808758,133.27,42.6298,-2.2308,42.6881285216,6.4798,1.2292,6.5953575096,36.15,-3.46,36.3152048046,132.2,32.0798,-29.9708,43.9017359643,6.4798,1.2292,6.5953575096,25.6,-31.2,40.358394418,134.23
2020-07-08 02:30:00,38.6094,-2.993,38.725234891,6.4294,1.157,6.5326742885,32.18,-4.15,32.4464928767,132.48,40.8794,4.257,41.1004549045,6.4294,1.157,6.5326742885,34.45,3.1,34.5891962902,133.18,31.5494,-31.043,44.2609589747,6.4294,1.157,6.5326742885,25.12,-32.2,40.8393731588,133.47
2020-07-08 03:00:00,37.3112,-7.8424,38.1264853245,6.4412,1.1076,6.5357352456,30.87,-8.95,32.1412414197,132.31,39.7012,6.2776,40.1944466712,6.4412,1.1076,6.5357352456,33.26,5.17,33.6594191869,133.5,30.2812,-31.0524,43.372832732,6.4412,1.1076,6.5357352456,23.84,-32.16,40.0326266937,133.31
2020-07-08 03:30:00,36.9662,-6.7776,37.582386888,6.4062,1.3524,6.5473952225000005,30.56,-8.13,31.6229426208,131.55,39.2862,6.1124,39.7588599459,6.4062,1.3524,6.5473952225000005,32.88,4.76,33.2227632806,132.82,29.3262,-30.6076,42.3892814778,6.4062,1.3524,6.5473952225000005,22.92,-31.96,39.3289715096,132.53
2020-07-08 04:00:00,36.023,-7.0812,36.7123946705,6.393,1.3088,6.5255962517,29.63,-8.39,30.7949508848,131.64,38.173,5.6588,38.5901534908,6.393,1.3088,6.5255962517,31.78,4.35,32.0763292788,132.87,29.033,-30.4912,42.1025933458,6.393,1.3088,6.5255962517,22.64,-31.8,39.0360038938,132.64
2020-07-08 04:30:00,35.7406,-6.9452,36.4091512041,6.4206,1.4448,6.5811512215,29.32,-8.39,30.4967949136,131.25,37.8306,5.6848,38.2553427301,6.4206,1.4448,6.5811512215,31.41,4.24,31.6948844453,132.5,29.4606,-30.5152,42.4158506151,6.4206,1.4448,6.5811512215,23.04,-31.96,39.3990253687,132.23
2020-07-08 05:00:00,35.0366,-6.874,35.7045545492,6.3866,1.476,6.5549397831,28.65,-8.35,29.8420006032,131.15,37.0166,5.736,37.4583818599,6.3866,1.476,6.5549397831,30.63,4.26,30.9248201288,132.43,31.3866,-30.724,43.9213255214,6.3866,1.476,6.5549397831,25.0,-32.2,40.7656718331,132.14
2020-07-08 05:30:00,34.6878,-6.8642,35.3604399079,6.3978,1.5758,6.5890052724,28.29,-8.44,29.5221560866,130.94,36.6278,5.6658,37.0634189259,6.3978,1.5758,6.5890052724,30.23,4.09,30.5054257469,132.22,32.5178,-30.7042,44.723094867,6.3978,1.5758,6.5890052724,26.12,-32.28,41.5241231093,131.91
2020-07-08 06:00:00,33.8636,-8.332,34.8735663355,6.4036,1.348,6.5439435328,27.46,-9.68,29.1162154134,131.47,35.6036,3.998,35.8273685464,6.4036,1.348,6.5439435328,29.2,2.65,29.3200017053,132.58,34.5636,-30.892,46.356856116,6.4036,1.348,6.5439435328,28.16,-32.24,42.8065789336,132.43
2020-07-08 06:30:00,35.5536,-8.5742,36.5728776363,6.4936,1.1058,6.5870808861,29.06,-9.68,30.6298220693,132.12,37.4336,3.7958,37.625556562,6.4936,1.1058,6.5870808861,30.94,2.69,31.0567174698,133.14,38.0136,-30.3742,48.6582553181,6.4936,1.1058,6.5870808861,31.52,-31.48,44.5477361939,133.09
2020-07-08 07:00:00,34.6144,-8.3216,35.6006420436,6.6144,0.9884000000000001,6.6878413498,28.0,-9.31,29.5072211501,132.35,36.1844,4.0984,36.4157615041,6.6144,0.9884000000000001,6.6878413498,29.57,3.11,29.7330960379,133.3,40.7344,-29.6516,50.3836156495,6.6144,0.9884000000000001,6.6878413498,34.12,-30.64,45.858303501099996,133.32
2020-07-08 07:30:00,34.5078,-7.5516,35.3244238934,6.9178,1.2084,7.0225484975,27.59,-8.76,28.9472917559,131.66,35.9678,4.7384,36.2785759285,6.9178,1.2084,7.0225484975,29.05,3.5300000000000002,29.2636873958,132.54,44.3178,-28.3116,52.5891062046,6.9178,1.2084,7.0225484975,37.4,-29.52,47.6465150877,132.58
2020-07-08 08:00:00,37.1708,-6.8188,37.7910625159,7.1108,1.2512,7.2200400331,30.06,-8.07,31.1244036087,131.53,38.9808,5.4812,39.364277233,7.1108,1.2512,7.2200400331,31.87,4.23,32.1494914423,132.42,47.2708,-27.5888,54.7327179855,7.1108,1.2512,7.2200400331,40.16,-28.84,49.4426051094,132.46
2020-07-08 08:30:00,38.8508,-6.2732,39.3540048646,7.6108,1.1968,7.704323908,31.24,-7.47,32.1206864808,131.53,41.1508,6.1668,41.6103083728,7.6108,1.1968,7.704323908,33.54,4.97,33.9062309908,132.42,43.4108,-26.8032,51.0187131049,7.6108,1.1968,7.704323908,35.8,-28.0,45.449312426,132.46
2020-07-08 09:00:00,39.307,-6.207,39.7940585766,7.757,1.223,7.8528197483,31.55,-7.43,32.4130745225,131.53,42.217,6.623,42.7333501846,7.757,1.223,7.8528197483,34.46,5.4,34.8805332528,132.36,42.877,-26.297,50.2988005622,7.757,1.223,7.8528197483,35.12,-27.52,44.6179874042,132.43
2020-07-08 09:30:00,41.2602,-6.0452,41.7007019974,8.5902,1.2748,8.6842760827,32.67,-7.32,33.4800134409,131.18,44.7602,6.7948,45.2730031153,8.5902,1.2748,8.6842760827,36.17,5.52,36.5887865336,131.92,51.5502,-25.3652,57.4527326685,8.5902,1.2748,8.6842760827,42.96,-26.64,50.5494925791,132.11
2020-07-08 10:00:00,39.9982,-5.4752,40.3712003572,9.4182,0.9548000000000001,9.4664742264,30.58,-6.43,31.248700773,131.18,43.5182,7.4248,44.1470427807,9.4182,0.9548000000000001,9.4664742264,34.1,6.47,34.7083693077,131.92,52.8582,-25.4052,58.6465130616,9.4182,0.9548000000000001,9.4664742264,43.44,-26.36,50.8122347472,132.08
2020-07-08 10:30:00,39.4698,-5.446,39.8437451558,10.7098,0.664,10.7303640218,28.76,-6.11,29.4018655871,131.25,43.3798,7.504,44.0240509726,10.7098,0.664,10.7303640218,32.67,6.84,33.3783537641,132.04,45.3898,-25.056,51.8462831844,10.7098,0.664,10.7303640218,34.68,-25.72,43.1766233047,132.16
2020-07-08 11:00:00,39.627,-5.4434000000000005,39.9991216474,11.047,0.6266,11.064756507,28.58,-6.07,29.21748278,131.2,43.887,7.4966,44.5226659193,11.047,0.6266,11.064756507,32.84,6.87,33.5508941759,131.85,48.047,-23.8534,53.6423237804,11.047,0.6266,11.064756507,37.0,-24.48,44.3651935643,132.12
2020-07-08 11:30:00,40.0078,-5.3022,40.357618682,10.9178,0.32780000000000004,10.9227198847,29.09,-5.63,29.6297991893,130.95,44.2478,7.8178,44.9331258837,10.9178,0.32780000000000004,10.9227198847,33.33,7.49,34.1612207042,131.62,55.7578,-24.0722,60.7322243433,10.9178,0.32780000000000004,10.9227198847,44.84,-24.4,51.0488550312,131.9
2020-07-08 12:00:00,40.265,-5.2362,40.6040393981,11.235,0.2338,11.237432422,29.03,-5.47,29.5408496831,130.91,44.475,7.8838,45.1683509489,11.235,0.2338,11.237432422,33.24,7.65,34.1089445747,131.53,51.555,-23.4062,56.6195039138,11.235,0.2338,11.237432422,40.32,-23.64,46.7391912639,131.85
2020-07-08 12:30:00,40.7344,-4.9062,41.0287964947,12.1844,0.12380000000000001,12.1850289208,28.55,-5.03,28.9897119682,130.87,45.8444,8.5038,46.6264262602,12.1844,0.12380000000000001,12.1850289208,33.66,8.38,34.6874617117,131.53,52.7844,-23.5162,57.7858507405,12.1844,0.12380000000000001,12.1850289208,40.6,-23.64,46.9809493306,131.82
2020-07-08 13:00:00,41.8254,-4.8382000000000005,42.1043022077,11.705400000000001,0.18180000000000002,11.7068117094,30.12,-5.02,30.5354679021,130.91,47.2354,8.8918,48.0650301196,11.705400000000001,0.18180000000000002,11.7068117094,35.53,8.71,36.5820311082,131.58,48.4254,-23.2182,53.7038562526,11.705400000000001,0.18180000000000002,11.7068117094,36.72,-23.4,43.542145101,131.85
2020-07-08 13:30:00,41.9024,-5.0604,42.2068569538,11.3824,0.15960000000000002,11.3835188725,30.52,-5.22,30.9631845907,131.07,47.2624,8.7096,48.0582103903,11.3824,0.15960000000000002,11.3835188725,35.88,8.55,36.8846431459,131.72,44.2224,-23.1204,49.90163883,11.3824,0.15960000000000002,11.3835188725,32.84,-23.28,40.2544904327,131.99
2020-07-08 14:00:00,40.5592,-5.1032,40.878984269200004,11.9692,0.016800000000000002,11.9692117903,28.59,-5.12,29.0448360298,131.17,46.0192,8.6968,46.8337602471,11.9692,0.016800000000000002,11.9692117903,34.05,8.68,35.1389370926,131.84,46.4092,-23.5832,52.0574794519,11.9692,0.016800000000000002,11.9692117903,34.44,-23.6,41.7501329339,132.09
2020-07-08 14:30:00,40.0294,-5.0318,40.3444156681,12.1994,-0.0818,12.1996742416,27.83,-4.95,28.266789701,131.24,45.5594,8.7282,46.3879338147,12.1994,-0.0818,12.1996742416,33.36,8.81,34.5037055981,131.95,45.2394,-23.8018,51.1187734164,12.1994,-0.0818,12.1996742416,33.04,-23.72,40.6728410613,132.15
2020-07-08 15:00:00,40.8292,-5.2702,41.1679314598,10.1992,0.1998,10.2011568305,30.63,-5.47,31.1145914323,131.44,45.6992,8.6698,46.5143237367,10.1992,0.1998,10.2011568305,35.5,8.47,36.4964505123,132.1,45.5192,-23.560200000000002,51.2550543135,10.1992,0.1998,10.2011568305,35.32,-23.76,42.568063146,132.37
2020-07-08 15:30:00,41.4776,-5.4338,41.8320150626,9.4276,0.2762,9.4316450421,32.05,-5.71,32.5546709398,131.53,46.1276,8.5262,46.9089710844,9.4276,0.2762,9.4316450421,36.7,8.25,37.6158543702,132.17,46.8676,-23.5638,52.4578364041,9.4276,0.2762,9.4316450421,37.44,-23.84,44.3857995309,132.47
2020-07-08 16:00:00,41.8332,-5.365,42.1758206469,9.2532,0.315,9.258560106200001,32.58,-5.68,33.0714196853,131.49,46.3532,8.505,47.1270004906,9.2532,0.315,9.258560106200001,37.1,8.19,37.9932375562,132.08,47.4132,-23.045,52.7170139446,9.2532,0.315,9.258560106200001,38.16,-23.36,44.7423200114,132.41
2020-07-08 16:30:00,43.7858,-4.5888,44.0255989974,9.6158,0.3012,9.6205161546,34.17,-4.89,34.5181256733,131.49,47.9558,8.9412,48.7822079357,9.6158,0.3012,9.6205161546,38.34,8.64,39.3014656215,132.27,42.6158,-23.7388,48.781523501,9.6158,0.3012,9.6205161546,33.0,-24.04,40.8279512099,132.41
2020-07-08 17:00:00,43.6522,-5.8978,44.0488207524,11.8622,0.38220000000000004,11.8683556435,31.79,-6.28,32.4043592746,131.6,47.3722,7.2222,47.919573304400004,11.8622,0.38220000000000004,11.8683556435,35.51,6.84,36.1627667636,132.13,38.8622,-22.5378,44.9246370901,11.8622,0.38220000000000004,11.8683556435,27.0,-22.92,35.4164707446,132.5
2020-07-08 17:30:00,45.419,-5.7822,45.785580676,13.289,0.5278,13.2994772018,32.13,-6.31,32.7437474948,131.51,48.869,7.1578,49.3904167004,13.289,0.5278,13.2994772018,35.58,6.63,36.1924481073,132.07,43.849,-22.8322,49.437274984,13.289,0.5278,13.2994772018,30.56,-23.36,38.4656106152,132.4
2020-07-08 18:00:00,47.302,-4.9144,47.5566034464,10.462,0.6456000000000001,10.4819007513,36.84,-5.5600000000000005,37.2572033304,131.24,50.462,7.9756,51.0883904558,10.462,0.6456000000000001,10.4819007513,40.0,7.33,40.6660657059,131.96,45.942,-23.4744,51.5918096151,10.462,0.6456000000000001,10.4819007513,35.48,-24.12,42.9022703362,132.1
2020-07-08 18:30:00,46.589,-6.0588,46.9813152055,12.449,0.6312,12.4649915539,34.14,-6.69,34.7893043909,131.49,49.709,6.8412,50.1775517382,12.449,0.6312,12.4649915539,37.26,6.21,37.7739553132,132.18,38.929,-24.0088,45.7371787328,12.449,0.6312,12.4649915539,26.48,-24.64,36.1707063796,132.32
2020-07-08 19:00:00,47.1424,-5.483,47.4601850688,9.2824,0.627,9.3035519432,37.86,-6.11,38.3498591914,131.53,49.8824,7.487,50.4411439081,9.2824,0.627,9.3035519432,40.6,6.86,41.175473282,132.32,34.8824,-24.373,42.5537890059,9.2824,0.627,9.3035519432,25.6,-25.0,35.7821184392,132.36
2020-07-08 19:30:00,46.3968,-6.0046,46.7837393909,9.0168,0.6254000000000001,9.038462668,37.38,-6.63,37.9634205519,131.62,49.0168,6.9354,49.505014447,9.0168,0.6254000000000001,9.038462668,40.0,6.31,40.4946428556,132.29,34.5768,-23.7346,41.9390788573,9.0168,0.6254000000000001,9.038462668,25.56,-24.36,35.3089676994,132.46
2020-07-08 20:00:00,45.363,-6.7702,45.8654268163,7.263,0.4698,7.278178415,38.1,-7.24,38.781794698,131.91,48.083,6.2198,48.4836137374,7.263,0.4698,7.278178415,40.82,5.75,41.2229899449,132.46,28.263,-23.1302,36.5212721717,7.263,0.4698,7.278178415,21.0,-23.6,31.5905049026,132.76
2020-07-08 20:30:00,43.6026,-7.273,44.205013921,7.0826,0.487,7.0993233311,36.52,-7.76,37.3353451839,131.85,46.1226,5.6370000000000005,46.4657938677,7.0826,0.487,7.0993233311,39.04,5.15,39.3782185986,132.42,36.3226,-24.353,43.7309944977,7.0826,0.487,7.0993233311,29.24,-24.84,38.3666938894,132.7
2020-07-08 21:00:00,42.4686,-7.7286,43.1661122169,6.7986,0.4214,6.811647372,35.67,-8.15,36.5892251899,132.02,44.8486,5.1514,45.1434806359,6.7986,0.4214,6.811647372,38.05,4.73,38.3428663509,132.6,40.4786,-25.0586,47.6072525139,6.7986,0.4214,6.811647372,33.68,-25.48,42.2323667345,132.88
2020-07-08 21:30:00,43.2928,-8.1172,44.0471959117,6.6728000000000005,0.39280000000000004,6.6843512535,36.62,-8.51,37.5958042872,132.07,45.8528,4.7728,46.1005302321,6.6728000000000005,0.39280000000000004,6.6843512535,39.18,4.38,39.4240637175,132.66,39.7128,-25.4872,47.1879629533,6.6728000000000005,0.39280000000000004,6.6843512535,33.04,-25.88,41.9692268216,132.94
2020-07-08 22:00:00,44.0162,-8.2878,44.7896583072,6.5562000000000005,0.4822,6.573908676,37.46,-8.77,38.4729060509,132.34,46.7662,4.6222,46.9940655326,6.5562000000000005,0.4822,6.573908676,40.21,4.14,40.4225642433,132.96,36.7562,-25.8378,44.9289455394,6.5562000000000005,0.4822,6.573908676,30.2,-26.32,40.059735396,133.24
2020-07-08 22:30:00,43.0048,-8.4592,43.8288818895,6.4648,0.6108,6.4935903536,36.54,-9.07,37.6488578844,132.24,45.7148,4.4008,45.9261361284,6.4648,0.6108,6.4935903536,39.25,3.79,39.4325576142,132.85,32.9848,-25.749200000000002,41.8451709482,6.4648,0.6108,6.4935903536,26.52,-26.36,37.3919777492,133.14
2020-07-08 23:00:00,41.1836,-8.8704,42.1280536593,6.4036,0.9396,6.472166648,34.78,-9.81,36.1370239505,132.7,43.8336,3.8996,44.0067195905,6.4036,0.9396,6.472166648,37.43,2.96,37.5468573918,133.24,29.0836,-25.5004,38.6797904482,6.4036,0.9396,6.472166648,22.68,-26.44,34.8346953482,133.61
2020-07-08 23:30:00,39.953,-0.497,39.9560911251,6.533,1.043,6.615734124,33.42,-1.54,33.4554629321,132.76,39.833,-22.917,45.9549429115,6.533,1.043,6.615734124,33.3,-23.96,41.0240368565,134.28,24.213,-26.917,36.2048927357,6.533,1.043,6.615734124,17.68,-27.96,33.0808706052,133.66
2020-07-09 00:00:00,37.5412,2.4568,37.6215040061,6.6312,1.1368,6.7279363612,30.91,1.32,30.9381722149,132.59,36.1012,-34.8032,50.1453823565,6.6312,1.1368,6.7279363612,29.47,-35.94,46.477569859,134.46,22.7912,-27.5432,35.7500582332,6.6312,1.1368,6.7279363612,16.16,-28.68,32.9194167628,133.48
2020-07-09 00:30:00,36.5988,2.4562,36.6811270258,6.5988,1.2762,6.7210749051,30.0,1.18,30.0231976978,132.19,35.1488,-34.6138,49.331058086,6.5988,1.2762,6.7210749051,28.55,-35.89,45.8605996472,134.12,23.3588,-27.9638,36.4363506389,6.5988,1.2762,6.7210749051,16.76,-29.24,33.7027476625,133.09
2020-07-09 01:00:00,35.9822,2.2800000000000002,36.0543633537,6.5722000000000005,1.27,6.6937816546,29.41,1.01,29.4273376302,132.19,34.5622,-34.81,49.0538659928,6.5722000000000005,1.27,6.6937816546,27.99,-36.08,45.6640613612,134.12,20.8522,-27.93,34.8554033808,6.5722000000000005,1.27,6.6937816546,14.28,-29.2,32.5047442691,133.13
2020-07-09 01:30:00,35.2296,2.1694,35.2963314315,6.6296,1.1294,6.7251126771,28.6,1.04,28.6189028441,132.57,33.7396,-35.0306,48.6364425562,6.6296,1.1294,6.7251126771,27.11,-36.16,45.1940007081,134.52,21.5496,-28.6706,35.8662594163,6.6296,1.1294,6.7251126771,14.92,-29.8,33.3263619377,133.5
2020-07-09 02:00:00,34.8652,1.9838,34.9215926538,6.7452000000000005,1.1138,6.8365395837000005,28.12,0.87,28.1334551735,132.6,33.3752,-35.2562,48.5479516919,6.7452000000000005,1.1138,6.8365395837000005,26.63,-36.37,45.0769763848,134.52,19.9452,-28.3662,34.6763940669,6.7452000000000005,1.1138,6.8365395837000005,13.2,-29.48,32.3003157879,133.53
2020-07-09 02:30:00,33.341,2.5465999999999998,33.438113771,6.711,0.9066000000000001,6.7719601712,26.63,1.6400000000000001,26.6804516454,133.18,31.631,-34.9334,47.1260288647,6.711,0.9066000000000001,6.7719601712,24.92,-35.84,43.6521706219,133.92,15.751,-35.6534,38.9776722312,6.711,0.9066000000000001,6.7719601712,9.04,-36.56,37.6610568094,134.09
2020-07-09 03:00:00,32.5084,2.7902,32.627921886,6.7284,0.8402000000000001,6.7806565021,25.78,1.9500000000000002,25.8536438438,133.37,30.6484,-34.8098,46.3793768673,6.7284,0.8402000000000001,6.7806565021,23.92,-35.65,42.9312112571,132.63,14.2484,-45.1998,47.3923920329,6.7284,0.8402000000000001,6.7806565021,7.52,-46.04,46.650101822,134.29
2020-07-09 03:30:00,32.3096,2.8936,32.4389144874,6.6896,0.8136,6.7388940576,25.62,2.08,25.7042953609,133.44,30.4196,-34.7264,46.1657331916,6.6896,0.8136,6.7388940576,23.73,-35.54,42.7341140074,132.74,15.0896,-45.5464,47.980939769,6.6896,0.8136,6.7388940576,8.4,-46.36,47.1148554068,134.38
2020-07-09 04:00:00,32.1468,2.9984,32.2863307423,6.7168,0.8084,6.7652725592,25.43,2.19,25.524125842,133.44,30.2368,-34.6416,45.9815672286,6.7168,0.8084,6.7652725592,23.52,-35.45,42.5428360597,132.74,15.0768,-45.4316,47.8679451909,6.7168,0.8084,6.7652725592,8.36,-46.24,46.9896499242,134.38
2020-07-09 04:30:00,32.225,3.0172,32.3659407532,6.755,0.8572000000000001,6.8091715238,25.47,2.16,25.5614260166,133.29,30.305,-34.5928,45.9897253399,6.755,0.8572000000000001,6.8091715238,23.55,-35.45,42.5594290375,132.56,14.155,-45.0228,47.195514033,6.755,0.8572000000000001,6.8091715238,7.4,-45.88,46.4729426656,134.23
2020-07-09 05:00:00,32.1132,3.1338,32.2657452522,6.6832,0.8538,6.7375171005,25.43,2.2800000000000002,25.532005405,133.29,30.1732,-34.4862,45.8227016737,6.6832,0.8538,6.7375171005,23.49,-35.34,42.4346049823,132.56,13.6832,-45.0662,47.0976893773,6.6832,0.8538,6.7375171005,7.0,-45.92,46.4504725487,134.23
2020-07-09 05:30:00,31.3522,2.6734,31.4659738829,6.7522,0.9134,6.8136997586,24.6,1.76,24.6628789885,133.25,29.7322,-34.6666,45.6703062438,6.7522,0.9134,6.8136997586,22.98,-35.58,42.3558354893,132.49,14.4322,-44.9666,47.2258775715,6.7522,0.9134,6.8136997586,7.68,-45.88,46.5183490679,134.17
2020-07-09 06:00:00,31.6252,2.0302,31.6902979961,6.7552,0.9202,6.817587189,24.87,1.11,24.8947584845,133.16,30.3052,-35.0798,46.3572811442,6.7552,0.9202,6.817587189,23.55,-36.0,43.0186296853,132.3,14.5952,-44.4798,46.8131655742,6.7552,0.9202,6.817587189,7.84,-45.4,46.0719611043,134.06
2020-07-09 06:30:00,33.6698,2.4234,33.7569000295,6.7498000000000005,0.9434,6.8154092760000005,26.92,1.48,26.9606528111,133.16,32.4598,-34.6966,47.513078911,6.7498000000000005,0.9434,6.8154092760000005,25.71,-35.64,43.9455765692,132.3,20.5498,-44.1766,48.7223384866,6.7498000000000005,0.9434,6.8154092760000005,13.8,-45.12,47.1832004001,134.03
2020-07-09 07:00:00,35.3276,3.493,35.4998643766,6.8176,1.043,6.8969209623,28.51,2.45,28.6150764458,133.02,34.1476,-33.517,47.8481752501,6.8176,1.043,6.8969209623,27.33,-34.56,44.0604414413,132.25,25.4976,-44.037,50.8859997913,6.8176,1.043,6.8969209623,18.68,-45.08,48.7970163022,133.92
2020-07-09 07:30:00,38.2458,3.349,38.3921478774,6.9958,1.189,7.09612138,31.25,2.16,31.3245606513,132.49,37.3958,-33.361,50.1138920724,6.9958,1.189,7.09612138,30.4,-34.55,46.0202401124,131.74,30.9158,-44.011,53.7843361086,6.9958,1.189,7.09612138,23.92,-45.2,51.1390887678,133.39
2020-07-09 08:00:00,40.0422,3.7284,40.2154043546,7.3322,1.3084,7.4480243958,32.71,2.42,32.7993978603,132.05,39.3522,-32.7816,51.2174671709,7.3322,1.3084,7.4480243958,32.02,-34.09,46.7697391483,131.3,37.1322,-43.5316,57.2171344564,7.3322,1.3084,7.4480243958,29.8,-44.84,53.8392570528,132.94
2020-07-09 08:30:00,42.3608,5.1886,42.6773821432,7.6908,1.2586,7.7931045547,34.67,3.93,34.8920306087,131.51,42.3208,-30.4614,52.1435231127,7.6908,1.2586,7.7931045547,34.63,-31.72,46.9616364706,130.83,42.7308,-42.1014,59.9870748628,7.6908,1.2586,7.7931045547,35.04,-43.36,55.748463656,132.41
2020-07-09 09:00:00,43.0544,5.7059999999999995,43.4308622452,7.9244,0.9460000000000001,7.9806660975,35.13,4.76,35.4510155003,130.77,43.3944,-28.754,52.0563777779,7.9244,0.9460000000000001,7.9806660975,35.47,-29.7,46.2624134693,132.78,47.7244,-25.814,54.2584643292,7.9244,0.9460000000000001,7.9806660975,39.8,-26.76,47.9597497908,131.66
2020-07-09 09:30:00,43.8814,6.2194,44.3199526435,8.5114,0.8294,8.5517152853,35.37,5.39,35.7783314312,130.86,44.4914,-28.1406,52.6438794384,8.5114,0.8294,8.5517152853,35.98,-28.97,46.1933036273,132.87,45.8314,-25.1706,52.288395752,8.5114,0.8294,8.5517152853,37.32,-26.0,45.4838696683,131.78
2020-07-09 10:00:00,44.2,6.479,44.672334179,9.5,0.769,9.5310734443,34.7,5.71,35.1666617694,130.8,45.29,-27.821,53.1525365434,9.5,0.769,9.5310734443,35.79,-28.59,45.8073378401,132.83,47.7,-25.191,53.943270952,9.5,0.769,9.5310734443,38.2,-25.96,46.1861624299,131.74
2020-07-09 10:30:00,44.1704,6.5318000000000005,44.6507407262,9.5704,0.7818,9.6022792815,34.6,5.75,35.0745277944,130.8,45.2504,-27.7782,53.0963943729,9.5704,0.7818,9.6022792815,35.68,-28.56,45.7026913868,132.83,50.4504,-25.2182,56.4021317984,9.5704,0.7818,9.6022792815,40.88,-26.0,48.4476459696,131.74
2020-07-09 11:00:00,43.0008,6.765,43.5296913111,10.6208,0.705,10.644172943000001,32.38,6.06,32.9421917911,130.63,44.4308,-27.505,52.2553443548,10.6208,0.705,10.644172943000001,33.81,-28.21,44.0331715869,132.67,46.5408,-24.895,52.7807454441,10.6208,0.705,10.644172943000001,35.92,-25.6,44.1090285543,131.56
2020-07-09 11:30:00,42.046,6.8958,42.6077243424,11.206,0.7658,11.2321362901,30.84,6.13,31.4433220255,130.28,43.556,-27.2542,51.380118272,11.206,0.7658,11.2321362901,32.35,-28.02,42.797697368,132.31,48.726,-24.6742,54.6172062782,11.206,0.7658,11.2321362901,37.52,-25.44,45.3314901586,131.18
2020-07-09 12:00:00,42.065,7.2528,42.6856806534,11.675,0.5928,11.6900400701,30.39,6.66,31.1112150197,130.45,43.875,-26.9172,51.4737921747,11.675,0.5928,11.6900400701,32.2,-27.51,42.351388407,132.46,44.515,-24.0472,50.5949903927,11.675,0.5928,11.6900400701,32.84,-24.64,41.0560007794,131.37
2020-07-09 12:30:00,42.9188,7.4836,43.5663592971,11.918800000000001,0.5936,11.9335725749,31.0,6.89,31.7564497386,130.42,44.9088,-26.6764,52.234381727,11.918800000000001,0.5936,11.9335725749,32.99,-27.27,42.8017873459,132.46,48.0388,-24.4864,53.9194778387,11.918800000000001,0.5936,11.9335725749,36.12,-25.08,43.9734101475,131.33
2020-07-09 13:00:00,42.5848,7.2304,43.1942574331,12.1648,0.46040000000000003,12.1735092393,30.42,6.77,31.1642310991,130.48,44.5248,-27.1596,52.154594114,12.1648,0.46040000000000003,12.1735092393,32.36,-27.62,42.5444943559,132.6,47.4048,-25.1396,53.6583129739,12.1648,0.46040000000000003,12.1735092393,35.24,-25.6,43.5570614252,131.39
2020-07-09 13:30:00,41.6258,6.9392,42.2002336757,11.9458,0.5492,11.9584178836,29.68,6.39,30.3600806982,130.56,42.8458,-27.8308,51.0912517588,11.9458,0.5492,11.9584178836,30.9,-28.38,41.9551474792,132.6,55.5458,-25.2908,61.0324541722,11.9458,0.5492,11.9584178836,43.6,-25.84,50.6820046959,131.48
2020-07-09 14:00:00,40.754,6.7962,41.3167865454,12.014,0.3962,12.0205312046,28.74,6.4,29.4439739166,130.71,41.954,-28.0538,50.4693353477,12.014,0.3962,12.0205312046,29.94,-28.45,41.3014055451,132.88,51.974,-26.4438,58.3144170376,12.014,0.3962,12.0205312046,39.96,-26.84,48.1371706688,131.64
2020-07-09 14:30:00,40.765,6.6664,41.3064899739,11.595,0.40640000000000004,11.602119890800001,29.17,6.26,29.8341498957,130.77,41.775,-28.1836,50.3931139538,11.595,0.40640000000000004,11.602119890800001,30.18,-28.59,41.5718714998,132.97,55.915,-27.1136,62.1420512211,11.595,0.40640000000000004,11.602119890800001,44.32,-27.52,52.1690789645,131.69
2020-07-09 15:00:00,40.714,6.5788,41.2420950661,10.864,0.4988,10.8754447008,29.85,6.08,30.4629102352,130.88,41.404,-28.3112,50.1579032799,10.864,0.4988,10.8754447008,30.54,-28.81,41.9846126575,133.08,55.864,-27.3412,62.1958818045,10.864,0.4988,10.8754447008,45.0,-27.84,52.9156460794,131.8
2020-07-09 15:30:00,41.1734,6.4248,41.6716561058,9.9234,0.5548000000000001,9.9388968503,31.25,5.87,31.7965312574,131.06,41.5534,-28.5552,50.4190886332,9.9234,0.5548000000000001,9.9388968503,31.63,-29.11,42.9866141956,133.27,55.2834,-27.5252,61.7567077377,9.9234,0.5548000000000001,9.9388968503,45.36,-28.08,53.3480646322,131.98
2020-07-09 16:00:00,41.2792,6.6294,41.8081486914,9.9892,0.4894,10.0011813802,31.29,6.14,31.8867323506,131.06,41.2392,-28.6006,50.1863122475,9.9892,0.4894,10.0011813802,31.25,-29.09,42.6941518243,133.27,56.1092,-27.2706,62.385318377,9.9892,0.4894,10.0011813802,46.12,-27.76,53.8300287943,131.98
2020-07-09 16:30:00,43.4994,6.9268,44.0474557563,9.4794,0.6368,9.5007651587,34.02,6.29,34.5965966534,131.06,43.0094,-28.4832,51.5858621194,9.4794,0.6368,9.5007651587,33.53,-29.12,44.4098558881,133.27,53.9194,-26.8432,60.2317116028,9.4794,0.6368,9.5007651587,44.44,-27.48,52.2500143541,131.98
2020-07-09 17:00:00,46.0224,7.087,46.564867344,9.1824,0.787,9.216064168599999,36.84,6.3,37.3747989961,130.97,45.6424,-28.293,53.7003028554,9.1824,0.787,9.216064168599999,36.46,-29.08,46.6366594001,133.24,47.5824,-26.813,54.6170464119,9.1824,0.787,9.216064168599999,38.4,-27.6,47.2897451886,131.88
2020-07-09 17:30:00,49.4218,7.096,49.9286243676,10.1418,0.996,10.1905899358,39.28,6.1,39.7508289222,130.78,48.9118,-28.144,56.4309216232,10.1418,0.996,10.1905899358,38.77,-29.14,48.5000257732,133.01,48.1418,-26.244,54.8304700257,10.1418,0.996,10.1905899358,38.0,-27.24,46.7548671263,131.66
2020-07-09 18:00:00,51.2568,7.3386,51.7794804551,9.7068,1.1686,9.7768907225,41.55,6.17,42.0056115299,130.53,50.9368,-27.7714,58.0155862868,9.7068,1.1686,9.7768907225,41.23,-28.94,50.3729739047,132.8,49.5068,-26.3514,56.0831483442,9.7068,1.1686,9.7768907225,39.8,-27.52,48.3879158468,131.41
2020-07-09 18:30:00,53.766,6.327,54.1369899884,9.996,1.187,10.0662299298,43.77,5.14,44.070766955,130.37,54.096,-28.153,60.9833471121,9.996,1.187,10.0662299298,44.1,-29.34,52.9683452639,132.56,44.236,-26.053,51.3379246269,9.996,1.187,10.0662299298,34.24,-27.24,43.7538021205,131.27
2020-07-09 19:00:00,51.3072,5.9824,51.6547953398,10.3072,1.2024,10.3770967809,41.0,4.78,41.2776985793,130.2,51.3872,-28.4876,58.7553204195,10.3072,1.2024,10.3770967809,41.08,-29.69,50.6859201357,132.34,44.7072,-25.9976,51.7166214828,10.3072,1.2024,10.3770967809,34.4,-27.2,43.8543042357,131.07
2020-07-09 19:30:00,49.2774,5.8364,49.6218270091,10.0074,1.2364,10.0834884698,39.27,4.6,39.5384989599,130.14,48.9974,-28.7036,56.7859301211,10.0074,1.2364,10.0834884698,38.99,-29.94,49.1591669986,132.24,44.8874,-25.8436,51.7954664012,10.0074,1.2364,10.0834884698,34.88,-27.08,44.1581340185,130.98
2020-07-09 20:00:00,49.0388,5.7998,49.3805790314,7.3888,0.9698,7.4521726684,41.65,4.83,41.9291235301,130.94,48.5788,-29.0102,56.5817242003,7.3888,0.9698,7.4521726684,41.19,-29.98,50.945230395,133.05,40.5088,-26.0302,48.1511597937,7.3888,0.9698,7.4521726684,33.12,-27.0,42.7309536519,131.83
2020-07-09 20:30:00,45.9758,5.362,46.2874197773,6.7558,0.992,6.8282426465,39.22,4.37,39.4627077125,131.17,44.9458,-29.548000000000002,53.7885605091,6.7558,0.992,6.8282426465,38.19,-30.54,48.8995674827,133.32,40.2758,-27.088,48.5376123191,6.7558,0.992,6.8282426465,33.52,-28.08,43.7273003969,132.03
2020-07-09 21:00:00,42.6932,5.1152,42.9985418041,6.5632,1.0452,6.6459037971,36.13,4.07,36.3585175715,131.01,41.2432,-29.7848,50.8737246256,6.5632,1.0452,6.6459037971,34.68,-30.83,46.40249239,133.21,39.9232,-27.9148,48.7144532688,6.5632,1.0452,6.6459037971,33.36,-28.96,44.1765910862,131.82
2020-07-09 21:30:00,41.4378,4.8606,41.7218971429,6.4778,0.9306000000000001,6.5443035688,34.96,3.93,35.1802003974,131.22,39.8178,-30.1594,49.9504414915,6.4778,0.9306000000000001,6.5443035688,33.34,-31.09,45.5866614263,133.42,38.3178,-28.2294,47.5936216441,6.4778,0.9306000000000001,6.5443035688,31.84,-29.16,43.1751224665,132.02
2020-07-09 22:00:00,41.128,4.8706,41.4153972377,6.518,0.8606,6.5745689106,34.61,4.01,34.8415298172,131.48,39.538,-30.2094,49.7580274163,6.518,0.8606,6.5745689106,33.02,-31.07,45.3394452988,133.71,36.038,-28.5794,45.9947774031,6.518,0.8606,6.5745689106,29.52,-29.44,41.6910541963,132.27
2020-07-09 22:30:00,41.4626,4.58,41.7147887297,6.5126,0.7000000000000001,6.5501113548,34.95,3.88,35.1647110041,131.88,39.9626,-30.71,50.3995386761,6.5126,0.7000000000000001,6.5501113548,33.45,-31.41,45.8856252001,134.22,45.1126,-30.54,54.4778696239,6.5126,0.7000000000000001,6.5501113548,38.6,-31.24,49.657805026,132.69
2020-07-09 23:00:00,38.1576,4.0404,38.3709169804,6.3576,0.6704,6.3928486546,31.8,3.37,31.9780690474,131.88,36.4176,-31.3396,48.0459375798,6.3576,0.6704,6.3928486546,30.06,-32.01,43.9117717702,134.16,41.3576,-30.2896,51.2631538819,6.3576,0.6704,6.3928486546,35.0,-30.96,46.7281670944,132.69
2020-07-09 23:30:00,38.2872,2.7938,38.3889958488,6.1772,0.7138,6.2183044538,32.11,2.08,32.1772978977,131.75,36.7572,-32.6862,49.1882040969,6.1772,0.7138,6.2183044538,30.58,-33.4,45.2846154891,133.93,37.6572,-30.6462,48.5515631703,6.1772,0.7138,6.2183044538,31.48,-31.36,44.4346711477,132.55
2020-07-10 00:00:00,37.075,2.79,37.1798295451,6.325,0.63,6.3562980578,30.75,2.16,30.8257700634,131.96,35.545,-32.77,48.3458366874,6.325,0.63,6.3562980578,29.22,-33.4,44.3775664047,134.18,34.765,-30.97,46.5590606112,6.325,0.63,6.3562980578,28.44,-31.6,42.5134519888,132.77
2020-07-10 00:30:00,34.5976,2.8338,34.7134606198,6.4976,1.0238,6.5777634649,28.1,1.81,28.1582332542,132.89,32.8276,-33.8762,47.1725370125,6.4976,1.0238,6.5777634649,26.33,-34.9,43.718175854,135.15,34.6976,-31.8962,47.1305741552,6.4976,1.0238,6.5777634649,28.2,-32.92,43.3470460355,133.7
2020-07-10 01:00:00,34.4414,2.7766,34.5531408344,6.4914,1.2866,6.6176743286,27.95,1.49,27.9896873866,132.22,32.7814,-33.6634,46.987707813,6.4914,1.2866,6.6176743286,26.29,-34.95,43.7340439475,134.53,31.4914,-31.9534,44.8634377363,6.4914,1.2866,6.6176743286,25.0,-33.24,41.5920376995,133.02
2020-07-10 01:30:00,34.3952,2.8152,34.5102178214,6.4852,1.3852,6.63148536,27.91,1.43,27.9466098123,131.97,32.8052,-33.4148,46.8265950725,6.4852,1.3852,6.63148536,26.32,-34.8,43.6323549674,134.27,30.0452,-31.8148,43.7595194453,6.4852,1.3852,6.63148536,23.56,-33.2,40.7101166788,132.77
2020-07-10 02:00:00,33.9,2.9358,34.0268852768,6.48,1.3158,6.612240894,27.42,1.62,27.4678138919,132.12,32.27,-33.3842,46.4312148198,6.48,1.3158,6.612240894,25.79,-34.7,43.2344087504,134.42,29.08,-31.6442,42.9767587615,6.48,1.3158,6.612240894,22.6,-32.96,39.9640038034,132.92
2020-07-10 02:30:00,33.1752,2.6952,33.2845008687,6.5752,1.2052,6.6847409883,26.6,1.49,26.6416985194,132.39,31.4952,-33.7048,46.1298294608,6.5752,1.2052,6.6847409883,24.92,-34.91,42.8918931734,134.71,28.5752,-32.2748,43.1068993327,6.5752,1.2052,6.6847409883,22.0,-33.48,40.0613329783,133.18
2020-07-10 03:00:00,30.3442,2.2852,30.430126728,6.5942,1.1152,6.6878355751,23.75,1.17,23.7788014837,132.71,28.9342,-33.9648,44.6183322042,6.5942,1.1152,6.6878355751,22.34,-35.08,41.5894457765,134.99,28.9142,-32.4848,43.4890008241,6.5942,1.1152,6.6878355751,22.32,-33.6,40.3378531903,133.5
2020-07-10 03:30:00,29.504,2.3,29.593513073,6.614,1.12,6.7081589128,22.89,1.18,22.9203948483,132.75,28.024,-33.99,44.0529757905,6.614,1.12,6.7081589128,21.41,-35.11,41.1229887046,135.05,30.574,-32.88,44.8983727545,6.614,1.12,6.7081589128,23.96,-34.0,41.5942496026,133.54
2020-07-10 04:00:00,28.6388,1.857,28.6989427408,6.6688,1.027,6.7474159824,21.97,0.8300000000000001,21.9856726074,133.07,27.0588,-33.843,43.3304431831,6.6688,1.027,6.7474159824,20.39,-34.87,40.3939228102,135.38,31.4288,-33.573,45.9882136905,6.6688,1.027,6.7474159824,24.76,-34.6,42.5466520422,133.88
2020-07-10 04:30:00,28.9568,1.6945999999999999,29.0063430201,6.6568000000000005,1.0846,6.7445788156,22.3,0.61,22.3083414892,132.96,27.4168,-33.4454,43.2466843053,6.6568000000000005,1.0846,6.7445788156,20.76,-34.53,40.290178704,135.21,31.6168,-33.1154,45.7848420266,6.6568000000000005,1.0846,6.7445788156,24.96,-34.2,42.3395984865,133.76
2020-07-10 05:00:00,29.3964,1.7662,29.4494107819,6.6764,1.0762,6.7625825984,22.72,0.6900000000000001,22.730475138,132.99,27.9064,-33.3238,43.4654208239,6.6764,1.0762,6.7625825984,21.23,-34.4,40.4236675724,135.26,29.9564,-33.0838,44.6309726916,6.6764,1.0762,6.7625825984,23.28,-34.16,41.3384082906,133.76
2020-07-10 05:30:00,30.5732,1.9132,30.6330033213,6.6832,1.1832,6.7871293254000005,23.89,0.73,23.9011505999,132.78,29.3032,-32.9968,44.130106962,6.6832,1.1832,6.7871293254000005,22.62,-34.18,40.9870320955,135.06,29.0032,-32.9768,43.9164541884,6.6832,1.1832,6.7871293254000005,22.32,-34.16,40.8054898267,133.54
2020-07-10 06:00:00,31.3304,2.0664,31.3984708723,6.8004,1.2464,6.9136786966,24.53,0.8200000000000001,24.5437018398,132.58,30.1604,-32.7336,44.5099797475,6.8004,1.2464,6.9136786966,23.36,-33.98,41.2350578998,134.91,31.2004,-33.3136,45.6427530405,6.8004,1.2464,6.9136786966,24.4,-34.56,42.3054795505,133.34
2020-07-10 06:30:00,34.7452,3.515,34.9225449823,7.0252,1.335,7.1509202233,27.72,2.18,27.8055893662,131.13,33.9852,-31.295,46.1992515528,7.0252,1.335,7.1509202233,26.96,-32.63,42.3268059272,133.53,30.5852,-31.865,44.1682316155,7.0252,1.335,7.1509202233,23.56,-33.2,40.7101166788,131.89
2020-07-10 07:00:00,37.264,4.6018,37.5470672522,7.394,1.1218,7.4786142593000005,29.87,3.48,30.0720351822,130.42,36.804,-30.0682,47.5250572566,7.394,1.1218,7.4786142593000005,29.41,-31.19,42.8691520793,132.82,29.714,-30.4382,42.5371110354,7.394,1.1218,7.4786142593000005,22.32,-31.56,38.6550902211,131.18
2020-07-10 07:30:00,40.0186,4.3372,40.2529458524,8.1186,1.0372,8.1845861105,31.9,3.3,32.0702354216,130.42,40.3686,-25.2928,47.6376909369,8.1186,1.0372,8.1845861105,32.25,-26.33,41.6332967707,132.71,40.5586,-29.8828,50.3783859388,8.1186,1.0372,8.1845861105,32.44,-30.92,44.815176001,131.18
2020-07-10 08:00:00,42.4692,-10.1992,43.6767286925,8.8592,0.5108,8.8739135267,33.61,-10.71,35.2751498934,131.05,47.7592,19.8908,51.7357237243,8.8592,0.5108,8.8739135267,38.9,19.38,43.4602623094,131.73,33.8192,-28.2892,44.0910095743,8.8592,0.5108,8.8739135267,24.96,-28.8,38.1109118233,131.88
2020-07-10 08:30:00,45.5478,-8.6528,46.3624096945,9.3078,0.5572,9.3244631309,36.24,-9.21,37.3920004814,130.89,51.4378,21.4372,55.7261232518,9.3078,0.5572,9.3244631309,42.13,20.88,47.0203285824,131.68,34.3878,-27.6828,44.1458741524,9.3078,0.5572,9.3244631309,25.08,-28.24,37.7690878894,131.75
2020-07-10 09:00:00,43.731,-9.8224,44.820529925,10.371,0.15760000000000002,10.372197393,33.36,-9.98,34.820827101,131.41,49.421,20.2176,53.3965035443,10.371,0.15760000000000002,10.372197393,39.05,20.06,43.9010945194,132.04,35.531,-27.6024,44.9927154855,10.371,0.15760000000000002,10.372197393,25.16,-27.76,37.4652265441,132.26
2020-07-10 09:30:00,43.2406,-9.521,44.276392461,12.1806,0.059000000000000004,12.1807428903,31.06,-9.58,32.5038459263,131.18,49.6706,20.459,53.7190765498,12.1806,0.059000000000000004,12.1807428903,37.49,20.4,42.6809102527,131.8,40.4206,-27.421,48.8439980485,12.1806,0.059000000000000004,12.1807428903,28.24,-27.48,39.4036546528,132.01
2020-07-10 10:00:00,43.8278,-8.5294,44.6500472251,12.7478,0.1206,12.7483704527,31.08,-8.65,32.2612600498,131.04,50.9078,21.6106,55.3048111216,12.7478,0.1206,12.7483704527,38.16,21.49,43.7950419568,131.72,48.4678,-27.3194,55.6370133382,12.7478,0.1206,12.7483704527,35.72,-27.44,45.0430016762,131.9
2020-07-10 10:30:00,44.4774,-8.7684,45.333474931,12.4974,0.0716,12.4976051034,31.98,-8.84,33.1793007762,131.27,51.8874,21.4416,56.1430716057,12.4974,0.0716,12.4976051034,39.39,21.37,44.8134912722,131.98,49.1374,-27.8084,56.4605277103,12.4974,0.0716,12.4976051034,36.64,-27.88,46.041112063,132.15
2020-07-10 11:00:00,45.4746,-8.4962,46.2614813814,13.1446,0.1438,13.1453865519,32.33,-8.64,33.4645857587,130.82,53.1246,21.5038,57.3117487048,13.1446,0.1438,13.1453865519,39.98,21.36,45.3282472637,131.55,44.5846,-27.4162,52.3396081338,13.1446,0.1438,13.1453865519,31.44,-27.56,41.8094152076,131.75
2020-07-10 11:30:00,46.0592,-7.443,46.6567053449,13.3792,0.247,13.3814798001,32.68,-7.69,33.5725855424,130.71,53.8392,22.787,58.4628670665,13.3792,0.247,13.3814798001,40.46,22.54,46.3148269996,131.49,39.2192,-26.633,47.407408046,13.3792,0.247,13.3814798001,25.84,-26.88,37.2859222764,131.6
2020-07-10 12:00:00,46.7532,-7.3432,47.3263594256,12.4332,0.44680000000000003,12.4412255216,34.32,-7.79,35.1929893587,130.75,54.4032,22.9768,59.0562571493,12.4332,0.44680000000000003,12.4412255216,41.97,22.53,47.6348800775,131.6,38.1532,-27.0732,46.7827407115,12.4332,0.44680000000000003,12.4412255216,25.72,-27.52,37.6678749069,131.65
2020-07-10 12:30:00,46.7136,-6.799,47.2057922925,12.8336,1.071,12.8782114426,33.88,-7.87,34.7820542809,131.53,54.7736,23.141,59.4613583595,12.8336,1.071,12.8782114426,41.94,22.07,47.3924941315,133.17,36.0736,-34.409,49.8526217762,12.8336,1.071,12.8782114426,23.24,-35.48,42.4137713485,132.41
2020-07-10 13:00:00,47.237,-6.514,47.6840263086,13.847,-0.014,13.8470070773,33.39,-6.5,34.0167914419,130.98,55.517,22.946,60.0720917315,13.847,-0.014,13.8470070773,41.67,22.96,47.5767853054,132.06,41.447,-28.654,50.3875532746,13.847,-0.014,13.8470070773,27.6,-28.64,39.7744842833,131.87
2020-07-10 13:30:00,48.3328,-6.636,48.7862280961,14.3328,-0.08600000000000001,14.3330580073,34.0,-6.55,34.6251714797,131.2,57.2628,22.984,61.703261825,14.3328,-0.08600000000000001,14.3330580073,42.93,23.07,48.7361241791,132.24,47.7328,-28.646,55.6687839982,14.3328,-0.08600000000000001,14.3330580073,33.4,-28.56,43.945802985,132.11
2020-07-10 14:00:00,49.483,-7.6516,50.0710921746,12.133,0.1884,12.1344626399,37.35,-7.84,38.1639633686,131.1,58.043,22.2084,62.1466240399,12.133,0.1884,12.1344626399,45.91,22.02,50.9176639291,131.93,42.733,-27.2916,50.7044447712,12.133,0.1884,12.1344626399,30.6,-27.48,41.1279758802,132.02
2020-07-10 14:30:00,46.961,-9.0366,47.8225434347,12.511,0.0434,12.5110752759,34.45,-9.08,35.6265196167,131.31,54.841,20.6234,58.5906128024,12.511,0.0434,12.5110752759,42.33,20.58,47.0676672462,132.03,42.871,-27.8766,51.1373392792,12.511,0.0434,12.5110752759,30.36,-27.92,41.2462846812,132.2
2020-07-10 15:00:00,47.0144,-9.4588,47.9564667673,12.1044,0.1212,12.1050067658,34.91,-9.58,36.2006146357,131.38,54.5344,20.1712,58.1453187522,12.1044,0.1212,12.1050067658,42.43,20.05,46.9287481188,132.07,40.3844,-27.7588,49.0045991801,12.1044,0.1212,12.1050067658,28.28,-27.88,39.7121240933,132.28
2020-07-10 15:30:00,47.1592,-8.9824,48.0070167205,12.4392,0.0976,12.4395828869,34.72,-9.08,35.8876691915,131.26,54.8392,20.6076,58.5833682405,12.4392,0.0976,12.4395828869,42.4,20.51,47.1001072186,132.07,40.7192,-28.3824,49.6348051109,12.4392,0.0976,12.4395828869,28.28,-28.48,40.1356300561,132.16
2020-07-10 16:00:00,46.1778,-8.6964,46.9895369822,13.5378,-0.046400000000000004,13.5378795164,32.64,-8.65,33.7667306679,131.21,54.3678,20.8536,58.2299777589,13.5378,-0.046400000000000004,13.5378795164,40.83,20.9,45.8682777091,132.15,41.0578,-29.6064,50.6189871669,13.5378,-0.046400000000000004,13.5378795164,27.52,-29.56,40.3874237851,132.11
2020-07-10 16:30:00,48.424,-7.7086,49.0337260461,13.144,-0.09860000000000001,13.1443698198,35.28,-7.61,36.0914186477,131.42,56.414,21.9314,60.5270658628,13.144,-0.09860000000000001,13.1443698198,43.27,22.03,48.5552654199,132.58,38.464,-30.5386,49.1129859198,13.144,-0.09860000000000001,13.1443698198,25.32,-30.44,39.5941409807,132.29
2020-07-10 17:00:00,48.0858,-8.363,48.807621645,13.2058,-0.303,13.2092756289,34.88,-8.06,35.7991340677,132.24,55.5758,21.527,59.5993395487,13.2058,-0.303,13.2092756289,42.37,21.83,47.6630443845,133.3,40.8458,-30.583,51.0264565362,13.2058,-0.303,13.2092756289,27.64,-30.28,40.9981462996,133.13
2020-07-10 17:30:00,49.4832,-8.2516,50.1664826832,15.2332,-0.1216,15.2336853322,34.25,-8.13,35.2016959819,132.43,56.8432,21.7684,60.8688148792,15.2332,-0.1216,15.2336853322,41.61,21.89,47.0166374808,133.24,40.2732,-28.0416,49.0740457757,15.2332,-0.1216,15.2336853322,25.04,-27.92,37.5037064835,133.3
2020-07-10 18:00:00,49.1392,-8.6984,49.903137568700004,14.0192,0.0316,14.019235614,35.12,-8.73,36.188773121,132.61,55.9392,21.3616,59.879145378,14.0192,0.0316,14.019235614,41.92,21.33,47.034618102,133.31,38.0992,-27.3284,46.8869969949,14.0192,0.0316,14.019235614,24.08,-27.36,36.4474416112,133.47
2020-07-10 18:30:00,48.8312,-8.9098,49.6373914452,13.0312,0.1102,13.0316659518,35.8,-9.02,36.9188353012,132.61,55.0512,21.0902,58.9527875293,13.0312,0.1102,13.0316659518,42.02,20.98,46.9663794645,133.24,38.0712,-27.1298,46.7487146078,13.0312,0.1102,13.0316659518,25.04,-27.24,37.0002594585,133.42
2020-07-10 19:00:00,48.938,-9.2044,49.7960723688,11.898,0.4756,11.9075018102,37.04,-9.68,38.2839914325,132.06,54.898,20.4956,58.5991469508,11.898,0.4756,11.9075018102,43.0,20.02,47.4320608871,132.68,40.818,-27.1244,49.0085931175,11.898,0.4756,11.9075018102,28.92,-27.6,39.9765731398,132.88
2020-07-10 19:30:00,48.6222,-10.0892,49.6579327951,10.6122,0.7208,10.6366508582,38.01,-10.81,39.5172898868,131.78,54.0422,19.2808,57.3786426249,10.6122,0.7208,10.6366508582,43.43,18.56,47.2296358233,132.34,38.9722,-27.2392,47.5479378047,10.6122,0.7208,10.6366508582,28.36,-27.96,39.8252583168,132.59
2020-07-10 20:00:00,46.8716,-11.0426,48.154811819,7.6616,0.6374000000000001,7.6880682437,39.21,-11.68,40.9126691869,131.99,51.8316,18.2174,54.9398618611,7.6616,0.6374000000000001,7.6880682437,44.17,17.58,47.53993374,132.64,38.1416,-29.1226,47.9886182477,7.6616,0.6374000000000001,7.6880682437,30.48,-29.76,42.5991549212,132.78
2020-07-10 20:30:00,46.544,-11.2762,47.8904648384,7.004,0.7338,7.0423347293,39.54,-12.01,41.3237425701,131.99,51.364,18.0238,54.4345282191,7.004,0.7338,7.0423347293,44.36,17.29,47.610436881,132.68,37.364,-29.7462,47.7588202371,7.004,0.7338,7.0423347293,30.36,-30.48,43.0204602486,132.78
2020-07-10 21:00:00,45.4286,-11.2342,46.7970613137,6.8186,0.6758000000000001,6.8520078517,38.61,-11.91,40.4052001604,132.23,50.0486,18.2258,53.2638915927,6.8186,0.6758000000000001,6.8520078517,43.23,17.55,46.6565686694,132.96,45.4986,-30.6442,54.8560807532,6.8186,0.6758000000000001,6.8520078517,38.68,-31.32,49.7703204731,133.0
2020-07-10 21:30:00,45.2796,-11.1758,46.6384035083,6.6996,0.9242,6.7630456009,38.58,-12.1,40.4329865333,132.57,49.8796,18.3742,53.1562387853,6.6996,0.9242,6.7630456009,43.18,17.45,46.5726840541,133.31,44.4596,-30.5958,53.9699824884,6.6996,0.9242,6.7630456009,37.76,-31.52,49.1866648595,133.35
2020-07-10 22:00:00,45.243,-11.3498,46.6449033555,6.753,1.2002,6.8588256313,38.49,-12.55,40.4843500627,132.23,49.813,17.9702,52.9552930031,6.753,1.2002,6.8588256313,43.06,16.77,46.2103505721,132.93,43.553,-30.2798,53.0446047873,6.753,1.2002,6.8588256313,36.8,-31.48,48.4275789195,133.02
2020-07-10 22:30:00,45.4298,-11.497,46.8620073945,6.7798,1.233,6.8910069685,38.65,-12.73,40.692448931,132.03,50.0598,17.653,53.0811829657,6.7798,1.233,6.8910069685,43.28,16.42,46.2901155756,132.74,42.4198,-30.447,52.2155076681,6.7798,1.233,6.8910069685,35.64,-31.68,47.684714532,132.82
2020-07-10 23:00:00,44.3532,-11.2438,45.7561950853,6.7032,1.1362,6.7988117109,37.65,-12.38,39.6331540506,132.3,48.9032,18.1462,52.1613606483,6.7032,1.1362,6.7988117109,42.2,17.01,45.4992318616,133.07,41.1432,-30.9038,51.4568533888,6.7032,1.1362,6.7988117109,34.44,-32.04,47.0390816237,133.13
2020-07-10 23:30:00,42.7718,-11.2488,44.2262634266,6.6518,1.0812,6.7390976162000005,36.12,-12.33,38.1665206693,132.45,47.1918,18.2312,50.5909343725,6.6518,1.0812,6.7390976162000005,40.54,17.15,44.018338224,133.31,38.4518,-31.7188,49.8459947908,6.6518,1.0812,6.7390976162000005,31.8,-32.8,45.6845706995,133.33
2020-07-11 00:00:00,39.4834,-10.4924,40.8537554372,6.6634,1.1476,6.761500227,32.82,-11.64,34.8230096344,132.24,43.3934,18.9676,47.3577555773,6.6634,1.1476,6.761500227,36.73,17.82,40.8245673584,133.19,36.3834,-31.8924,48.3826102367,6.6634,1.1476,6.761500227,29.72,-33.04,44.4400720071,133.13
2020-07-11 00:30:00,36.0242,1.5114,36.0558915519,6.6542,1.3814,6.7960756029,29.37,0.13,29.3702877071,132.03,36.0642,-15.2686,39.1632055327,6.6542,1.3814,6.7960756029,29.41,-16.65,33.7960145579,134.16,35.1742,-31.6986,47.350032604,6.6542,1.3814,6.7960756029,28.52,-33.08,43.6769596011,132.89
2020-07-11 01:00:00,33.1878,2.1818,33.2594395635,6.5478000000000005,1.5918,6.7385096334,26.64,0.59,26.6465326075,130.82,32.6878,-16.6982,36.7058871583,6.5478000000000005,1.5918,6.7385096334,26.14,-18.29,31.9033493539,133.01,32.5078,-31.2482,45.0910973927,6.5478000000000005,1.5918,6.7385096334,25.96,-32.84,41.8615241003,131.69
2020-07-11 01:30:00,32.2496,1.9958,32.3112970616,6.5196000000000005,1.3158,6.6510535857,25.73,0.68,25.7389840514,131.47,31.6896,-16.9042,35.9163295146,6.5196000000000005,1.3158,6.6510535857,25.17,-18.22,31.0724524298,133.68,31.7596,-32.0042,45.0881471099,6.5196000000000005,1.3158,6.6510535857,25.24,-33.32,41.8004784662,132.33
