Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-11 02:00:00,33.3582,1.6286,33.3979317503,6.5282,1.2986,6.65610676,26.83,0.33,26.8320293679,131.47,33.0282,-17.2114,37.2437147073,6.5282,1.2986,6.65610676,26.5,-18.51,32.324450498,133.73,30.9682,-32.4214,44.8349929096,6.5282,1.2986,6.65610676,24.44,-33.72,41.6455519834,132.37
2020-07-11 02:30:00,32.0168,1.7462,32.0643836161,6.4768,1.3762,6.6213944664,25.54,0.37,25.542679969,131.28,31.5168,-17.0638,35.8396700973,6.4768,1.3762,6.6213944664,25.04,-18.44,31.0971895836,133.54,31.3168,-32.5838,45.1934285564,6.4768,1.3762,6.6213944664,24.84,-33.96,42.0750187166,132.14
2020-07-11 03:00:00,31.3926,1.5442,31.4305566034,6.4826,1.3842,6.6287338459,24.91,0.16,24.9105138446,131.24,30.8426,-17.3158,35.370933044,6.4826,1.3842,6.6287338459,24.36,-18.7,30.7099267339,133.5,31.4026,-32.7358,45.3624942921,6.4826,1.3842,6.6287338459,24.92,-34.12,42.2513999768,132.11
2020-07-11 03:30:00,31.2584,1.8594,31.313654193,6.4684,1.3894,6.6159376448,24.79,0.47000000000000003,24.7944550253,131.27,30.7184,-17.0106,35.1138236443,6.4684,1.3894,6.6159376448,24.25,-18.4,30.4404747006,133.55,31.6684,-32.6506,45.4857036762,6.4684,1.3894,6.6159376448,25.2,-34.04,42.3528228103,132.15
2020-07-11 04:00:00,29.7072,2.001,29.7745148212,6.4472000000000005,1.121,6.5439306873,23.26,0.88,23.2766406511,131.97,28.8772,-17.039,33.5293930879,6.4472000000000005,1.121,6.5439306873,22.43,-18.16,28.8598423419,134.28,32.4072,-33.239,46.4225993762,6.4472000000000005,1.121,6.5439306873,25.96,-34.36,43.0642682511,132.84
2020-07-11 04:30:00,29.3024,1.8126,29.3584087532,6.5224,1.0626,6.608390161,22.78,0.75,22.7923430125,132.08,28.4024,-17.3174,33.2654275265,6.5224,1.0626,6.608390161,21.88,-18.38,28.5754929966,134.41,32.6024,-33.6574,46.8586924756,6.5224,1.0626,6.608390161,26.08,-34.72,43.4240117907,132.95
2020-07-11 05:00:00,29.3442,1.94,29.4082585958,6.5742,1.06,6.6591069702,22.77,0.88,22.786998486,132.13,28.5042,-17.14,33.2606226286,6.5742,1.06,6.6591069702,21.93,-18.2,28.498506978400002,134.51,32.4942,-34.06,47.0739485665,6.5742,1.06,6.6591069702,25.92,-35.12,43.649293236,133.01
2020-07-11 05:30:00,30.0972,1.6956,30.1449250654,6.6172,1.2656,6.7371417678,23.48,0.43,23.4839370634,132.18,29.4172,-17.4044,34.1801813219,6.6172,1.2656,6.7371417678,22.8,-18.67,29.4687783934,134.51,31.6972,-33.5344,46.1439971307,6.6172,1.2656,6.7371417678,25.08,-34.8,42.8957620284,133.06
2020-07-11 06:00:00,30.683,1.5376,30.7215022868,6.723,1.4876,6.885614189,23.96,0.05,23.9600521702,131.81,30.153,-17.5324,34.8796281339,6.723,1.4876,6.885614189,23.43,-19.02,30.178225594,134.08,32.403,-33.1124,46.3290993087,6.723,1.4876,6.885614189,25.68,-34.6,43.0885414002,132.72
2020-07-11 06:30:00,30.5786,1.3646,30.6090331621,6.7886,1.5046,6.9533381278,23.79,-0.14,23.7904119342,131.68,29.9786,-17.7554,34.8420821295,6.7886,1.5046,6.9533381278,23.19,-19.26,30.1450443689,133.88,34.7486,-32.8154,47.7945151573,6.7886,1.5046,6.9533381278,27.96,-34.32,44.2676405515,132.55
2020-07-11 07:00:00,31.092,2.156,31.1666616756,7.352,1.576,7.5190212129,23.74,0.58,23.747084031500002,131.17,30.632,-16.834,34.9528679796,7.352,1.576,7.5190212129,23.28,-18.41,29.6797321416,133.42,36.152,-32.264,48.4554723432,7.352,1.576,7.5190212129,28.8,-33.84,44.4363094777,132.03
2020-07-11 07:30:00,31.1276,2.3852,31.2188510487,8.0776,1.3352,8.1872083643,23.05,1.05,23.0739030075,131.51,30.7876,-16.6948,35.0227449067,8.0776,1.3352,8.1872083643,22.71,-18.03,28.9969826016,133.78,37.8376,-32.4648,49.856265532,8.0776,1.3352,8.1872083643,29.76,-33.8,45.0344046258,132.36
2020-07-11 08:00:00,32.9228,3.0786,33.0664261419,9.3628,1.0886,9.425872575,23.56,1.99,23.6438935034,131.17,33.2528,-15.8414,36.8333905825,9.3628,1.0886,9.425872575,23.89,-16.93,29.2806591456,133.51,39.8028,-32.3914,51.3173039218,9.3628,1.0886,9.425872575,30.44,-33.48,45.2493535865,132.03
2020-07-11 08:30:00,38.9392,3.118,39.0638352014,10.8692,0.6980000000000001,10.8915890778,28.07,2.42,28.1741246537,130.98,40.5992,-15.522,43.4652450199,10.8692,0.6980000000000001,10.8915890778,29.73,-16.22,33.8668170928,133.4,41.7092,-32.862,53.0996083662,10.8692,0.6980000000000001,10.8915890778,30.84,-33.56,45.5782755268,131.84
2020-07-11 09:00:00,42.7432,4.2588,42.9548428432,12.3032,0.5188,12.3141334929,30.44,3.74,30.6688962958,130.5,45.3232,-14.1112,47.4691312716,12.3032,0.5188,12.3141334929,33.02,-14.63,36.1158870859,132.98,44.9832,-32.1612,55.2976587902,12.3032,0.5188,12.3141334929,32.68,-32.68,46.2164992184,131.4
2020-07-11 09:30:00,42.756,4.7978000000000005,43.024346838,13.496,0.2778,13.4988587977,29.26,4.52,29.6070599689,130.66,45.786,-13.5922,47.7609222779,13.496,0.2778,13.4988587977,32.29,-13.87,35.1428655633,133.15,45.416,-31.7222,55.3977529223,13.496,0.2778,13.4988587977,31.92,-32.0,45.198300853,131.59
2020-07-11 10:00:00,42.3254,5.4642,42.6766559936,14.3754,0.37420000000000003,14.3802694968,27.95,5.09,28.4096920082,129.97,45.7954,-12.4058,47.4459959828,14.3754,0.37420000000000003,14.3802694968,31.42,-12.78,33.9196816023,132.45,47.8154,-30.785800000000002,56.8689542615,14.3754,0.37420000000000003,14.3802694968,33.44,-31.16,45.7075398594,130.91
2020-07-11 10:30:00,42.9522,4.3742,43.174357094,13.1822,0.49420000000000003,13.1914605135,29.77,3.88,30.0217804269,130.4,47.0022,-12.825800000000001,48.7207137723,13.1822,0.49420000000000003,13.1914605135,33.82,-13.32,36.3485185393,132.71,45.3422,-30.2258,54.4932480816,13.1822,0.49420000000000003,13.1914605135,32.16,-30.72,44.474532038,131.34
2020-07-11 11:00:00,45.971,4.511,46.191795397,10.761,1.051,10.8122024583,35.21,3.46,35.3795944013,130.08,49.641,-12.339,51.1515376308,10.761,1.051,10.8122024583,38.88,-13.39,41.1211198777,132.39,44.601,-29.829,53.6564855539,10.761,1.051,10.8122024583,33.84,-30.88,45.8117888758,131.04
2020-07-11 11:30:00,44.1994,3.5396,44.34090356,10.6694,0.9696,10.713366442,33.53,2.5700000000000003,33.6283481604,130.34,47.3694,-13.5204,49.2611537879,10.6694,0.9696,10.713366442,36.7,-14.49,39.4569398205,132.54,42.7894,-29.8304,52.1611494939,10.6694,0.9696,10.713366442,32.12,-30.8,44.5009483045,131.26
2020-07-11 12:00:00,43.4586,4.4642,43.6872864298,13.7986,0.5742,13.810541901,29.66,3.89,29.9140050812,130.01,47.9986,-12.5058,49.6010144614,13.7986,0.5742,13.810541901,34.2,-13.08,36.6159309591,132.39,43.3186,-30.6658,53.0744043358,13.7986,0.5742,13.810541901,29.52,-31.24,42.9810190666,130.92
2020-07-11 12:30:00,43.2392,3.9758,43.4216006416,13.2592,0.45580000000000004,13.2670320072,29.98,3.52,30.1859371231,130.42,47.6392,-13.0842,49.4033365906,13.2592,0.45580000000000004,13.2670320072,34.38,-13.54,36.9501826788,132.8,39.8592,-31.0642,50.5345460678,13.2592,0.45580000000000004,13.2670320072,26.6,-31.52,41.2440347202,131.34
2020-07-11 13:00:00,41.8978,3.4806,42.0421243659,15.2878,0.19060000000000002,15.2889881026,26.61,3.29,26.8126127037,130.37,46.9078,-13.7294,48.8757416844,15.2878,0.19060000000000002,15.2889881026,31.62,-13.92,34.5483834644,132.73,44.1678,-31.5694,54.2901609244,15.2878,0.19060000000000002,15.2889881026,28.88,-31.76,42.927287359,131.34
2020-07-11 13:30:00,42.248,3.8248,42.4207802738,15.218,0.1748,15.219003878,27.03,3.65,27.2753258459,130.48,47.428,-13.2852,49.253545284,15.218,0.1748,15.219003878,32.21,-13.46,34.9092494906,132.89,42.538,-31.6252,53.0059875773,15.218,0.1748,15.219003878,27.32,-31.8,41.924007442,131.45
2020-07-11 14:00:00,41.3188,3.727,41.4865491749,15.2888,0.007,15.2888016025,26.03,3.7199999999999998,26.2944728032,130.85,46.4888,-13.483,48.4045433244,15.2888,0.007,15.2888016025,31.2,-13.49,33.9914709891,133.26,42.1288,-31.833,52.8031786774,15.2888,0.007,15.2888016025,26.84,-31.84,41.6433812268,131.82
2020-07-11 14:30:00,40.09,3.7334,40.2634620414,15.67,-0.0366,15.6700427428,24.42,3.77,24.7092958216,130.76,45.42,-13.5266,47.3914054187,15.67,-0.0366,15.6700427428,29.75,-13.49,32.6656180104,133.2,41.63,-32.1566,52.6032681833,15.67,-0.0366,15.6700427428,25.96,-32.12,41.2991041065,131.74
2020-07-11 15:00:00,39.031,3.7172,39.2076081499,16.641,-0.3428,16.6445304181,22.39,4.06,22.7551246975,131.02,44.511,-13.6528,46.5577927832,16.641,-0.3428,16.6445304181,27.87,-13.31,30.8851582479,133.46,42.361,-32.3828,53.32072821,16.641,-0.3428,16.6445304181,25.72,-32.04,41.0862507416,131.99
2020-07-11 15:30:00,38.9252,3.6146000000000003,39.0926659132,16.7552,-0.2154,16.7565845028,22.17,3.83,22.4983954983,130.82,44.2752,-13.7454,46.3597816669,16.7552,-0.2154,16.7565845028,27.52,-13.53,30.6661262634,133.24,42.9952,-32.1754,53.7014300387,16.7552,-0.2154,16.7565845028,26.24,-31.96,41.3518947571,131.8
2020-07-11 16:00:00,40.5806,3.7528,40.7537557067,16.2306,-0.25720000000000004,16.232637746199998,24.35,4.01,24.6779780371,131.07,45.5906,-13.7472,47.6181511212,16.2306,-0.25720000000000004,16.232637746199998,29.36,-13.49,32.3108294539,133.51,42.2306,-32.2972,53.1651455768,16.2306,-0.25720000000000004,16.232637746199998,26.0,-32.04,41.2621085259,132.05
2020-07-11 16:30:00,40.6182,3.5332,40.771579237,14.8782,-0.0668,14.8783499582,25.74,3.6,25.9905290442,131.14,45.5682,-13.7368,47.5937025822,14.8782,-0.0668,14.8783499582,30.69,-13.67,33.5968004429,133.59,41.1982,-32.3868,52.4041648868,14.8782,-0.0668,14.8783499582,26.32,-32.32,41.6812283888,132.13
2020-07-11 17:00:00,41.2646,3.8382,41.4427194137,14.544599999999999,-0.0218,14.5446163373,26.72,3.86,26.9973702423,131.0,45.9446,-13.4218,47.8649243643,14.544599999999999,-0.0218,14.5446163373,31.4,-13.4,34.1397129455,133.42,42.9046,-32.0218,53.5369066757,14.544599999999999,-0.0218,14.5446163373,28.36,-32.0,42.7585032479,131.96
2020-07-11 17:30:00,41.813,3.4204,41.9526650543,13.263,0.40040000000000003,13.269042511,28.55,3.02,28.709282471,130.6,46.033,-13.7796,48.051165076,13.263,0.40040000000000003,13.269042511,32.77,-14.18,35.7063761813,132.95,42.823,-31.4796,53.1486081206,13.263,0.40040000000000003,13.269042511,29.56,-31.88,43.4756023535,131.55
2020-07-11 18:00:00,43.957,-0.0796,43.9570720722,12.137,0.5304,12.1485839981,31.82,-0.61,31.8258464145,130.52,47.937,-17.7796,51.1279781055,12.137,0.5304,12.1485839981,35.8,-18.31,40.2106466001,132.52,43.697,-31.5096,53.8728382505,12.137,0.5304,12.1485839981,31.56,-32.04,44.9732720624,131.49
2020-07-11 18:30:00,43.576,-11.0248,44.9490154624,10.916,0.3052,10.9202657037,32.66,-11.33,34.5694156734,130.82,47.106,-30.4148,56.0716978077,10.916,0.3052,10.9202657037,36.19,-30.72,47.4703539064,131.75,44.236,-31.8548,54.5119434532,10.916,0.3052,10.9202657037,33.32,-32.16,46.3086169087,131.74
2020-07-11 19:00:00,43.9274,-11.6164,45.4373989101,9.5274,0.3436,9.5335938512,34.4,-11.96,36.4197968144,131.15,46.8874,-31.2164,56.3284289477,9.5274,0.3436,9.5335938512,37.36,-31.56,48.9060650635,131.9,33.8474,-30.3364,45.4526528568,9.5274,0.3436,9.5335938512,24.32,-30.68,39.1500293742,132.08
2020-07-11 19:30:00,43.3192,-12.11,44.9800532307,8.0892,0.52,8.1058964119,35.23,-12.63,37.4255233764,131.15,45.6892,-31.88,55.7120938095,8.0892,0.52,8.1058964119,37.6,-32.4,49.6338594107,131.94,41.8092,-31.72,52.4801639159,8.0892,0.52,8.1058964119,33.72,-32.24,46.6525026124,132.08
2020-07-11 20:00:00,44.2572,-11.7344,45.7864160554,7.2972,0.4556,7.3114088382,36.96,-12.19,38.9183465733,131.55,45.7472,-31.9244,55.7850663099,7.2972,0.4556,7.3114088382,38.45,-32.38,50.2679510225,132.4,39.0572,-31.7044,50.3054057851,7.2972,0.4556,7.3114088382,31.76,-32.16,45.1991504345,132.48
2020-07-11 20:30:00,43.3952,-11.8178,44.9755909342,8.0352,0.6922,8.0649600049,35.36,-12.51,37.5077285369,131.74,44.4952,-32.5478,55.1287774931,8.0352,0.6922,8.0649600049,36.46,-33.24,49.3379083464,132.57,41.8352,-31.9078,52.6145574901,8.0352,0.6922,8.0649600049,33.8,-32.6,46.9595570678,132.65
2020-07-11 21:00:00,42.5408,-12.3052,44.2847333929,7.8508,1.2548,7.950445502,34.69,-13.56,37.2460695913,131.99,43.5608,-33.4352,54.9131668699,7.8508,1.2548,7.950445502,35.71,-34.69,49.785542078,132.75,41.2508,-31.6252,51.9786665439,7.8508,1.2548,7.950445502,33.4,-32.88,46.8684798132,132.94
2020-07-11 21:30:00,42.6418,-12.3962,44.4070814362,6.4818,1.2338,6.5981810888,36.16,-13.63,38.6435311534,131.91,43.7918,-33.5062,55.1397060718,6.4818,1.2338,6.5981810888,37.31,-34.74,50.9794438965,132.68,40.0818,-31.7662,51.1433490659,6.4818,1.2338,6.5981810888,33.6,-33.0,47.0952226877,132.84
2020-07-11 22:00:00,42.9444,-11.9966,44.5885624675,6.3644,1.3334000000000001,6.5025797127,36.58,-13.33,38.9330874707,131.64,44.1544,-32.9066,55.067734318,6.3644,1.3334000000000001,6.5025797127,37.79,-34.24,50.9947222759,132.44,42.6444,-31.5866,53.0684289472,6.3644,1.3334000000000001,6.5025797127,36.28,-32.92,48.9894355959,132.6
2020-07-11 22:30:00,43.579,-11.6956,45.1211292009,6.349,1.3444,6.4897775278,37.23,-13.04,39.447617165,131.59,44.949,-32.4656,55.4475227973,6.349,1.3444,6.4897775278,38.6,-33.81,51.3135079682,132.44,42.629,-31.9356,53.2645678511,6.349,1.3444,6.4897775278,36.28,-33.28,49.2320708482,132.54
2020-07-11 23:00:00,42.3098,-11.9242,43.9579995186,6.3498,1.0458,6.4353444104,35.96,-12.97,38.2275097279,132.37,43.6098,-32.8242,54.5824400488,6.3498,1.0458,6.4353444104,37.26,-33.87,50.3535947078,133.26,41.6698,-32.6742,52.9525785744,6.3498,1.0458,6.4353444104,35.32,-33.72,48.8317601567,133.32
2020-07-11 23:30:00,39.9186,-12.6684,41.8805800404,6.3586,0.8116,6.4101863093,33.56,-13.48,36.1660614389,133.0,41.0186,-33.4984,52.9591195973,6.3586,0.8116,6.4101863093,34.66,-34.31,48.769782652800004,133.88,40.1186,-33.5084,52.2715499724,6.3586,0.8116,6.4101863093,33.76,-34.32,48.1414582247,133.95
2020-07-12 00:00:00,38.899,-13.1306,41.0553876776,6.349,0.6394000000000001,6.3811153696,32.55,-13.77,35.3428267121,133.46,40.019,-33.7606,52.3574108733,6.349,0.6394000000000001,6.3811153696,33.67,-34.4,48.1355263812,134.36,38.349,-34.2406,51.4107429372,6.349,0.6394000000000001,6.3811153696,32.0,-34.88,47.3351286045,134.43
2020-07-12 00:30:00,39.1242,1.0252,39.1376297274,6.3442,1.4052,6.4979581932,32.78,-0.38,32.7822024885,132.18,39.9742,-17.1548,43.4996991792,6.3442,1.4052,6.4979581932,33.63,-18.56,38.411593302,134.5,37.0242,-34.0348,50.2907446423,6.3442,1.4052,6.4979581932,30.68,-35.44,46.8748973332,133.13
2020-07-12 01:00:00,37.7012,2.0774,37.7583907523,6.3412,1.5274,6.5225584091,31.36,0.55,31.3648226521,131.77,38.4212,-16.9926,42.0111540451,6.3412,1.5274,6.5225584091,32.08,-18.52,37.0420949732,134.13,35.4612,-36.4726,50.8699052112,6.3412,1.5274,6.5225584091,29.12,-38.0,47.8745694498,132.72
2020-07-12 01:30:00,36.5674,2.7359999999999998,36.6696119254,6.3674,1.556,6.554763059,30.2,1.18,30.2230441882,131.68,37.1174,-16.384,40.5726119292,6.3674,1.556,6.554763059,30.75,-17.94,35.600647466,131.61,32.9674,-51.284,60.9663687516,6.3674,1.556,6.554763059,26.6,-52.84,59.1576334888,132.64
2020-07-12 02:00:00,35.963,2.7558,36.0684322177,6.383,1.2758,6.5092514654,29.58,1.48,29.6170018739,132.45,36.413,-16.5642,40.0034909807,6.383,1.2758,6.5092514654,30.03,-17.84,34.9294503249,132.39,32.423,-52.0442,61.3176131519,6.383,1.2758,6.5092514654,26.04,-53.32,59.3388911255,133.41
2020-07-12 02:30:00,35.8018,2.4858000000000002,35.8879936034,6.4018,1.2558,6.5238084644,29.4,1.23,29.425718343,132.48,36.2718,-16.8542,39.9963439939,6.4018,1.2558,6.5238084644,29.87,-18.11,34.9312038155,132.42,31.9218,-52.2242,61.2075843412,6.4018,1.2558,6.5238084644,25.52,-53.48,59.2569050829,133.45
2020-07-12 03:00:00,35.1974,2.5656,35.2907816592,6.3874,1.2756,6.5135270108,28.81,1.29,28.8388661358,132.42,35.6074,-16.7644,39.3564739544,6.3874,1.2756,6.5135270108,29.22,-18.04,34.3402096674,132.38,31.1874,-52.3644,60.9482100321,6.3874,1.2756,6.5135270108,24.8,-53.64,59.0955971287,133.39
2020-07-12 03:30:00,34.6222,2.6484,34.7233459707,6.4022,1.2884,6.530554295,28.22,1.3599999999999999,28.2527520783,132.37,34.9322,-16.7116,38.7238449976,6.4022,1.2884,6.530554295,28.53,-18.0,33.7336760523,132.34,30.8822,-52.2716,60.7126876641,6.4022,1.2884,6.530554295,24.48,-53.56,58.8892519905,133.34
2020-07-12 04:00:00,34.4368,2.4994,34.5273832574,6.3768,1.2594,6.4999743538,28.06,1.24,28.0873850687,132.44,34.7068,-16.8906,38.5986312529,6.3768,1.2594,6.4999743538,28.33,-18.15,33.645377097,132.43,30.0568,-52.7406,60.7040535269,6.3768,1.2594,6.4999743538,23.68,-54.0,58.9639076046,133.41
2020-07-12 04:30:00,34.5902,2.613,34.6887547346,6.3502,1.343,6.4906616797,28.24,1.27,28.2685425871,132.21,34.9402,-16.677,38.7161452761,6.3502,1.343,6.4906616797,28.59,-18.02,33.7950957981,132.21,29.9902,-52.577,60.5289436967,6.3502,1.343,6.4906616797,23.64,-53.92,58.8745785548,133.18
2020-07-12 05:00:00,32.9938,2.0738,33.0589093117,6.3638,1.1038000000000001,6.458817607,26.63,0.97,26.6476603101,132.83,33.0838,-17.4562,37.4066403314,6.3638,1.1038000000000001,6.458817607,26.72,-18.56,32.533551911800004,132.78,29.8838,-53.1362,60.9630810645,6.3638,1.1038000000000001,6.458817607,23.52,-54.24,59.1199458728,133.82
2020-07-12 05:30:00,32.5826,1.9362,32.6400780207,6.3926,0.9262,6.4593483572,26.19,1.01,26.209467755,133.43,32.5826,-16.5438,36.5420735755,6.3926,0.9262,6.4593483572,26.19,-17.47,31.4820107363,133.29,29.6326,-52.8738,60.6113001774,6.3926,0.9262,6.4593483572,23.24,-53.8,58.6049281204,134.4
2020-07-12 06:00:00,32.8398,2.0486,32.9036354526,6.5798,0.8686,6.6368843594,26.26,1.18,26.2864984355,133.59,32.9598,-16.3814,36.8062315648,6.5798,0.8686,6.6368843594,26.38,-17.25,31.5193099544,133.46,29.6598,-53.0114,60.7446480441,6.5798,0.8686,6.6368843594,23.08,-53.88,58.6151925698,134.56
2020-07-12 06:30:00,33.0296,1.7668,33.0768205606,6.6596,1.0168,6.7367762617,26.37,0.75,26.380663373,133.21,33.1096,-16.7132,37.0887673885,6.6596,1.0168,6.7367762617,26.45,-17.73,31.8426663456,133.0,30.6596,-52.3032,60.6270220479,6.6596,1.0168,6.7367762617,24.0,-53.32,58.4724071678,134.16
2020-07-12 07:00:00,34.9638,2.0802,35.0256269391,6.8538,1.2702,6.9705080504,28.11,0.81,28.1216678026,132.25,35.4238,-16.1098,38.9149233904,6.8538,1.2702,6.9705080504,28.57,-17.38,33.4411318588,132.01,31.8538,-50.6498,59.8336595444,6.8538,1.2702,6.9705080504,25.0,-51.92,57.6253971787,133.19
2020-07-12 07:30:00,34.298,1.4286,34.3277395405,7.858,1.3086,7.9662160377,26.44,0.12,26.4402723133,131.82,35.608,-16.3014,39.1620390935,7.858,1.3086,7.9662160377,27.75,-17.61,32.8660097974,131.48,32.978,-50.0914,59.9724673326,7.858,1.3086,7.9662160377,25.12,-51.4,57.2099152245,132.76
2020-07-12 08:00:00,35.0414,1.6734,35.0813338047,9.1614,1.1634,9.2349742566,25.88,0.51,25.8850246282,131.82,36.9014,-15.9966,40.2194546646,9.1614,1.1634,9.2349742566,27.74,-17.16,32.6186020547,131.48,34.9614,-49.8366,60.8768115913,9.1614,1.1634,9.2349742566,25.8,-51.0,57.1545273797,132.76
2020-07-12 08:30:00,35.485,2.879,35.6015992057,10.425,1.079,10.480690149,25.06,1.8,25.1245616877,131.1,37.845,-15.271,40.809894217,10.425,1.079,10.480690149,27.42,-16.35,31.9245814381,130.84,37.065,-49.041,61.4722206041,10.425,1.079,10.480690149,26.64,-50.12,56.7600563777,132.03
2020-07-12 09:00:00,35.0702,2.7822,35.180386082,12.0202,0.2822,12.0235121691,23.05,2.5,23.1851784552,131.15,37.7902,-15.4778,40.8370115077,12.0202,0.2822,12.0235121691,25.77,-15.76,30.2071266426,130.76,39.2602,-47.9978,62.0092905046,12.0202,0.2822,12.0235121691,27.24,-48.28,55.4344297346,132.06
2020-07-12 09:30:00,36.593,2.6432,36.6883381368,13.373,-0.0268,13.3730268541,23.22,2.67,23.3730036581,131.19,40.003,-15.5168,42.9070051535,13.373,-0.0268,13.3730268541,26.63,-15.49,30.8074179379,130.76,39.693,-47.5068,61.9066256166,13.373,-0.0268,13.3730268541,26.32,-47.48,54.2871329138,132.14
2020-07-12 10:00:00,39.7636,3.3858,39.9074870995,14.6436,0.0558,14.6437063136,25.12,3.33,25.3397572995,130.54,44.0536,-14.5542,46.3955214498,14.6436,0.0558,14.6437063136,29.41,-14.61,32.839004248,132.79,43.8436,-31.7842,54.152531156,14.6436,0.0558,14.6437063136,29.2,-31.84,43.2021480947,131.48
2020-07-12 10:30:00,40.996,3.779,41.1698051611,14.786,0.019,14.7860122075,26.21,3.76,26.4783250981,130.8,45.286,-13.771,47.3335212825,14.786,0.019,14.7860122075,30.5,-13.79,33.4725872917,133.21,45.386,-32.021,55.5448776846,14.786,0.019,14.7860122075,30.6,-32.04,44.304871064,131.76
2020-07-12 11:00:00,42.8944,3.7258,43.0559071092,13.7544,0.1058,13.7548069052,29.14,3.62,29.3639915543,131.1,47.0444,-13.5742,48.9636035949,13.7544,0.1058,13.7548069052,33.29,-13.68,35.9912003134,133.53,45.2344,-32.2542,55.5561370237,13.7544,0.1058,13.7548069052,31.48,-32.36,45.1459854251,132.05
2020-07-12 11:30:00,43.7896,3.7288,43.9480718303,15.8296,-0.23120000000000002,15.8312883114,27.96,3.96,28.2390368108,131.1,49.1796,-13.6912,51.0497993493,15.8296,-0.23120000000000002,15.8312883114,33.35,-13.46,35.9637887326,133.53,41.7096,-31.7912,52.443980871,15.8296,-0.23120000000000002,15.8312883114,25.88,-31.56,40.8143112156,132.12
2020-07-12 12:00:00,45.1398,4.2688,45.3411975744,16.1498,-0.1912,16.1509317836,28.99,4.46,29.3310705567,130.81,50.7298,-12.9312,52.3519678855,16.1498,-0.1912,16.1509317836,34.58,-12.74,36.852191251,133.24,38.0698,-31.3512,49.3174149108,16.1498,-0.1912,16.1509317836,21.92,-31.16,38.0976639704,131.82
2020-07-12 12:30:00,45.4944,4.2736,45.6946833704,16.5344,-0.16640000000000002,16.5352372925,28.96,4.44,29.2983822079,130.66,51.1944,-12.9164,52.7986740394,16.5344,-0.16640000000000002,16.5352372925,34.66,-12.75,36.9307202746,133.08,37.8544,-31.1664,49.0336628075,16.5344,-0.16640000000000002,16.5352372925,21.32,-31.0,37.6236946617,131.66
2020-07-12 13:00:00,44.9884,3.8970000000000002,45.1568681771,16.2984,-0.253,16.3003635407,28.69,4.15,28.9885943088,130.81,50.5584,-13.403,52.3048011139,16.2984,-0.253,16.3003635407,34.26,-13.15,36.6970039649,133.22,44.8584,-31.693,54.9246966269,16.2984,-0.253,16.3003635407,28.56,-31.44,42.4752539722,131.79
2020-07-12 13:30:00,43.8112,4.1966,44.0117336287,17.0512,-0.19340000000000002,17.0522967661,26.76,4.39,27.1177008612,130.51,49.6512,-13.0934,51.3486006138,17.0512,-0.19340000000000002,17.0522967661,32.6,-12.9,35.0595208182,132.97,43.6112,-31.7534,53.9464102327,17.0512,-0.19340000000000002,17.0522967661,26.56,-31.56,41.2488448323,131.53
2020-07-12 14:00:00,42.5734,3.6488,42.7294761143,17.1234,-0.4712,17.1298819903,25.45,4.12,25.781328515,131.14,48.2934,-13.6012,50.172154877,17.1234,-0.4712,17.1298819903,31.17,-13.13,33.8225634747,133.56,42.0834,-32.0712,52.9110047627,17.1234,-0.4712,17.1298819903,24.96,-31.6,40.2686180543,132.16
2020-07-12 14:30:00,41.8674,3.2434,41.9928425606,16.7374,-0.49660000000000004,16.744765460300002,25.13,3.74,25.406780591,131.51,47.2974,-13.1766,49.0985420794,16.7374,-0.49660000000000004,16.744765460300002,30.56,-12.68,33.0861904728,133.88,41.7774,-32.1766,52.7321983073,16.7374,-0.49660000000000004,16.744765460300002,25.04,-31.68,40.3809856244,132.54
2020-07-12 15:00:00,40.7752,3.4232,40.9186416353,16.4852,-0.3768,16.4895056712,24.29,3.8,24.5854448811,132.46,45.4952,-14.0868,47.6261604297,16.4852,-0.3768,16.4895056712,29.01,-13.71,32.0865111846,133.15,39.3652,-42.7368,58.103812657,16.4852,-0.3768,16.4895056712,22.88,-42.36,48.1442000661,133.48
2020-07-12 15:30:00,39.8914,3.3246,40.029698464,16.7114,0.1346,16.7119420511,23.18,3.19,23.3984721723,131.91,44.4214,-14.4654,46.7173262839,16.7114,0.1346,16.7119420511,27.71,-14.6,31.3209849781,131.56,38.3114,-48.3454,61.6850149641,16.7114,0.1346,16.7119420511,21.6,-48.48,53.0741971206,132.93
2020-07-12 16:00:00,41.5384,3.6682,41.7000523477,16.1884,-0.0318,16.1884312334,25.35,3.7,25.6185967609,131.79,46.0784,-13.9618,48.1471785861,16.1884,-0.0318,16.1884312334,29.89,-13.93,32.9766129249,131.56,38.8284,-48.7518,62.324815682,16.1884,-0.0318,16.1884312334,22.64,-48.72,53.7234399494,132.8
2020-07-12 16:30:00,41.597,3.5796,41.7507358637,15.527,-0.0804,15.5272081573,26.07,3.66,26.3256623848,132.04,45.827,-14.0804,47.9413349122,15.527,-0.0804,15.5272081573,30.3,-14.0,33.3779867577,131.75,38.007,-48.6004,61.6970901191,15.527,-0.0804,15.5272081573,22.48,-48.52,53.4746743796,133.05
2020-07-12 17:00:00,42.8314,3.2678000000000003,42.9558766969,12.6414,0.24780000000000002,12.6438284867,30.19,3.02,30.3406740202,132.37,45.7014,-14.3822,47.911017927,12.6414,0.24780000000000002,12.6438284867,33.06,-14.63,36.1524618802,132.02,36.4814,-48.4722,60.6666854114,12.6414,0.24780000000000002,12.6438284867,23.84,-48.72,54.240058997,133.3
2020-07-12 17:30:00,44.064,2.9492000000000003,44.1625845784,12.174,0.5192,12.1850664602,31.89,2.43,31.9824483115,131.79,47.284,-14.5708,49.4781251528,12.174,0.5192,12.1850664602,35.11,-15.09,38.2154445218,131.43,38.494,-48.2008,61.6855344197,12.174,0.5192,12.1850664602,26.32,-48.72,55.3749112866,132.68
2020-07-12 18:00:00,44.5754,3.2104,44.6908598409,12.1454,0.28040000000000004,12.1486363564,32.43,2.93,32.5620914562,131.6,47.745400000000004,-14.8196,49.9924370812,12.1454,0.28040000000000004,12.1486363564,35.6,-15.1,38.6700142229,131.28,39.3454,-48.2796,62.2814601412,12.1454,0.28040000000000004,12.1486363564,27.2,-48.56,55.6589040496,132.48
2020-07-12 18:30:00,46.719,3.2166,46.8296004314,10.639,0.5866,10.65515934,36.08,2.63,36.1757280507,130.92,49.559,-15.1234,51.8151687111,10.639,0.5866,10.65515934,38.92,-15.71,41.9710674155,131.51,41.639,-42.0134,59.1517717449,10.639,0.5866,10.65515934,31.0,-42.6,52.6854818712,131.79
2020-07-12 19:00:00,46.7136,2.6178,46.7868924144,9.1336,0.8478,9.172862901,37.58,1.77,37.6216599846,130.75,48.7236,-15.7822,51.2158865373,9.1336,0.8478,9.172862901,39.59,-16.63,42.9409478237,133.0,43.6136,-31.2322,53.643232768,9.1336,0.8478,9.172862901,34.48,-32.08,47.0956133838,131.59
2020-07-12 19:30:00,47.693,2.7258,47.7708303742,7.553,0.9958,7.6183611518,40.14,1.73,40.1772634708,130.83,49.363,-15.5842,51.764592712,7.553,0.9958,7.6183611518,41.81,-16.58,44.9774665805,133.09,43.513,-31.1642,53.5218509643,7.553,0.9958,7.6183611518,35.96,-32.16,48.243001565,131.68
2020-07-12 20:00:00,47.4896,3.0582,47.5879679688,7.3996,1.1082,7.4821245245,40.09,1.9500000000000002,40.1373965274,130.56,49.2296,-15.0918,51.4909306908,7.3996,1.1082,7.4821245245,41.83,-16.2,44.8574285933,132.89,44.7596,-31.4918,54.7280116522,7.3996,1.1082,7.4821245245,37.36,-32.6,49.5835617922,131.4
2020-07-12 20:30:00,46.7154,3.0598,46.8154992839,6.7454,1.3498,6.8791264852000005,39.97,1.71,40.0065619618,130.14,48.0854,-15.0302,50.3796844492,6.7454,1.3498,6.8791264852000005,41.34,-16.38,44.4668415789,132.44,49.5054,-31.3702,58.6077987746,6.7454,1.3498,6.8791264852000005,42.76,-32.72,53.8425110856,130.98
2020-07-12 21:00:00,45.4358,2.3744,45.4977988149,6.4558,1.1743999999999999,6.5617504524,38.98,1.2,38.9984666365,130.74,46.5258,-15.8956,49.1662502638,6.4558,1.1743999999999999,6.5617504524,40.07,-17.07,43.5544463861,133.05,49.7758,-32.3456,59.3621773944,6.4558,1.1743999999999999,6.5617504524,43.32,-33.52,54.7741983054,131.57
2020-07-12 21:30:00,45.1778,2.282,45.2353969458,6.3578,1.092,6.4508979871,38.82,1.19,38.8382350268,130.95,46.2478,-16.078,48.9628541738,6.3578,1.092,6.4508979871,39.89,-17.17,43.4283432795,133.19,47.9578,-31.868,57.5805523145,6.3578,1.092,6.4508979871,41.6,-32.96,53.0746794621,131.79
2020-07-12 22:00:00,45.954,2.3378,46.0134265714,6.334,1.2178,6.4500071969,39.62,1.12,39.6358272274,130.62,47.144,-15.8922,49.7505653922,6.334,1.2178,6.4500071969,40.81,-17.11,44.2516462971,132.91,43.334,-31.8222,53.76325854,6.334,1.2178,6.4500071969,37.0,-33.04,49.6048546011,131.48
2020-07-12 22:30:00,45.6734,2.1372,45.7233757656,6.3534,1.0272000000000001,6.435901755,39.32,1.11,39.3356644789,131.05,46.8334,-16.1728,49.547218039,6.3534,1.0272000000000001,6.435901755,40.48,-17.2,43.9826147472,133.36,43.0334,-32.2928,53.8024018739,6.3534,1.0272000000000001,6.435901755,36.68,-33.32,49.5544629675,131.91
2020-07-12 23:00:00,43.7824,2.2112,43.8382020069,6.3624,0.9912000000000001,6.4391467758,37.42,1.22,37.4398824784,131.14,44.8324,-16.1788,47.662329561199996,6.3624,0.9912000000000001,6.4391467758,38.47,-17.17,42.1277794335,133.48,40.8424,-32.6888,52.3130890237,6.3624,0.9912000000000001,6.4391467758,34.48,-33.68,48.1997178415,132.02
2020-07-12 23:30:00,40.1944,2.2614,40.2579646942,6.3444,0.7014,6.3830536047,33.85,1.56,33.8859277577,132.12,40.8144,-16.3786,43.9781057496,6.3444,0.7014,6.3830536047,34.47,-17.08,38.4695632936,134.44,39.1044,-32.8186,51.0510979835,6.3444,0.7014,6.3830536047,32.76,-33.52,46.8701184125,133.01
2020-07-13 00:00:00,38.5378,1.7116,38.5757903795,6.3578,1.3316,6.4957508727,32.18,0.38,32.1822435514,132.28,39.1178,-17.0784,42.6834162574,6.3578,1.3316,6.4957508727,32.76,-18.41,37.5785271132,134.57,35.7978,-32.9884,48.6797393111,6.3578,1.3316,6.4957508727,29.44,-34.32,45.2169879581,133.17
2020-07-13 00:30:00,37.3914,1.596,37.4254460222,6.3714,1.186,6.4808436148,31.02,0.41000000000000003,31.0227094239,132.71,37.8614,-16.944,41.4799318461,6.3714,1.186,6.4808436148,31.49,-18.13,36.3361665562,133.85,32.7714,-40.414,52.0312987918,6.3714,1.186,6.4808436148,26.4,-41.6,49.2698690885,133.58
2020-07-13 01:00:00,35.6706,0.7926000000000001,35.6794046912,6.3506,1.2826,6.4788257516,29.32,-0.49,29.3240941889,132.46,36.0006,-17.0074,39.8157613907,6.3506,1.2826,6.4788257516,29.65,-18.29,34.8374310189,131.95,29.9106,-49.1574,57.5421060365,6.3506,1.2826,6.4788257516,23.56,-50.44,55.6710625011,133.34
2020-07-13 01:30:00,35.24,0.7226,35.2474077169,6.38,1.3826,6.5280918161,28.86,-0.66,28.8675457911,132.2,35.52,-17.0574,39.4033665409,6.38,1.3826,6.5280918161,29.14,-18.44,34.4843906717,131.66,28.38,-48.7774,56.4327843612,6.38,1.3826,6.5280918161,22.0,-50.16,54.772489445,133.04
2020-07-13 02:00:00,35.6872,1.0452,35.7025025297,6.3672,1.4752,6.5358588479,29.32,-0.43,29.3231529683,131.96,36.0372,-16.6848,39.7122441431,6.3672,1.4752,6.5358588479,29.67,-18.16,34.7864125773,131.5,28.2872,-48.9648,56.5483626896,6.3672,1.4752,6.5358588479,21.92,-50.44,54.9970908322,132.81
2020-07-13 02:30:00,34.9116,0.8786,34.9226538585,6.3516,1.3086,6.4850024302,28.56,-0.43,28.5632368614,132.41,35.2316,-16.9214,39.0845163271,6.3516,1.3086,6.4850024302,28.88,-18.23,34.1524127991,131.93,27.4716,-49.2114,56.3600097278,6.3516,1.3086,6.4850024302,21.12,-50.52,54.7569612013,133.27
2020-07-13 03:00:00,34.4892,0.5968,34.4943631175,6.3492,1.3768,6.4967621843,28.14,-0.78,28.1508081589,132.18,34.7792,-17.1332,38.7703404019,6.3492,1.3768,6.4967621843,28.43,-18.51,33.9246960193,131.65,26.1892,-48.8232,55.4037819547,6.3492,1.3768,6.4967621843,19.84,-50.2,53.9783808575,133.04
2020-07-13 03:30:00,34.829,-0.5758,34.8337592953,6.369,1.3942,6.5198124697,28.46,-1.97,28.5281001821,131.99,35.149,-18.4958,39.7183436039,6.369,1.3942,6.5198124697,28.78,-19.89,34.9842893311,131.39,27.329,-49.1258,56.2158204302,6.369,1.3942,6.5198124697,20.96,-50.52,54.6954477082,132.82
2020-07-13 04:00:00,34.961,0.5262,34.9649597088,6.361,1.5162,6.5392035784,28.6,-0.99,28.6171294857,131.74,35.301,-17.1838,39.2612223885,6.361,1.5162,6.5392035784,28.94,-18.7,34.4559661017,131.24,26.441,-48.7638,55.4710255128,6.361,1.5162,6.5392035784,20.08,-50.28,54.1413409513,132.59
2020-07-13 04:30:00,33.983,0.686,33.9899232862,6.373,1.4060000000000001,6.5262519872,27.61,-0.72,27.6193863074,132.03,34.183,-17.064,38.2054653813,6.373,1.4060000000000001,6.5262519872,27.81,-18.47,33.3846821162,131.54,27.493,-49.034,56.2156402169,6.373,1.4060000000000001,6.5262519872,21.12,-50.44,54.6831601135,132.88
2020-07-13 05:00:00,33.4798,1.0036,33.4948387218,6.3398,1.4536,6.5043075727,27.14,-0.45,27.1437303995,131.95,33.6298,-16.7564,37.5731338725,6.3398,1.4536,6.5043075727,27.29,-18.21,32.8077460366,131.45,27.5398,-48.6664,55.9183250196,6.3398,1.4536,6.5043075727,21.2,-50.12,54.4192465953,132.82
2020-07-13 05:30:00,32.5138,0.6226,32.5197604727,6.3538,1.3226,6.4899957781,26.16,-0.7000000000000001,26.1693637676,132.4,32.7438,-17.0974,36.9388349194,6.3538,1.3226,6.4899957781,26.39,-18.42,32.1827360552,131.78,26.7538,-48.1574,55.0899354619,6.3538,1.3226,6.4899957781,20.4,-49.48,53.5203736908,133.23
2020-07-13 06:00:00,31.3528,-0.9952000000000001,31.3685908335,6.6128,1.3248,6.7441989057,24.74,-2.32,24.8485412047,132.24,31.9928,-18.5952,37.0043337311,6.6128,1.3248,6.7441989057,25.38,-19.92,32.2637691536,131.47,28.3728,-48.2352,55.9611499067,6.6128,1.3248,6.7441989057,21.76,-49.56,54.1266219157,133.09
2020-07-13 06:30:00,35.3158,-0.054,35.3158412846,6.8858,1.486,7.0443195299,28.43,-1.54,28.4716789108,131.6,36.4658,-17.384,40.39750024,6.8858,1.486,7.0443195299,29.58,-18.87,35.0863691481,130.8,28.8058,-46.314,54.5413669579,6.8858,1.486,7.0443195299,21.92,-47.8,52.5863708579,132.46
2020-07-13 07:00:00,37.27,0.43520000000000003,37.2725408181,6.95,1.4152,7.0926222964,30.32,-0.98,30.3358335966,131.81,38.53,-16.8848,42.0672957419,6.95,1.4152,7.0926222964,31.58,-18.3,36.4991287567,130.95,30.87,-45.5448,55.0207752312,6.95,1.4152,7.0926222964,23.92,-46.96,52.7011195327,132.69
2020-07-13 07:30:00,40.7004,1.4212,40.7252055808,7.0604,1.2112,7.1635363892,33.64,0.21,33.6406554633,130.39,42.4604,-16.5288,45.5640954876,7.0604,1.2112,7.1635363892,35.4,-17.74,39.5963079087,132.11,39.7404,-28.1488,48.6996338138,7.0604,1.2112,7.1635363892,32.68,-29.36,43.9316742226,131.26
2020-07-13 08:00:00,42.2406,-8.1242,43.0147755312,8.2106,0.8158000000000001,8.2510291479,34.03,-8.94,35.1847196948,130.49,47.6906,14.2358,49.7699842274,8.2106,0.8158000000000001,8.2510291479,39.48,13.42,41.6985227556,131.35,37.6506,-28.1042,46.9831218418,8.2106,0.8158000000000001,8.2510291479,29.44,-28.92,41.2683898402,131.4
2020-07-13 08:30:00,44.345,-9.1924,45.2877383268,8.765,0.6476000000000001,8.7888913271,35.58,-9.84,36.9156064558,130.8,50.685,20.9376,54.8393318592,8.765,0.6476000000000001,8.7888913271,41.92,20.29,46.5722073774,131.51,43.965,-27.9124,52.0770899606,8.765,0.6476000000000001,8.7888913271,35.2,-28.56,45.3289488076,131.71
2020-07-13 09:00:00,45.4378,-8.3958,46.2069597191,9.4878,0.37420000000000003,9.4951763796,35.95,-8.77,37.0042619167,131.3,52.0978,22.1142,56.5969840758,9.4878,0.37420000000000003,9.4951763796,42.61,21.74,47.8355484969,132.07,47.9278,-27.9458,55.4801022933,9.4878,0.37420000000000003,9.4951763796,38.44,-28.32,47.7457432658,132.22
2020-07-13 09:30:00,48.7556,-7.8532,49.3840184837,9.2456,0.4268,9.2554458348,39.51,-8.28,40.3682858194,131.3,55.8956,22.7368,60.3430209187,9.2456,0.4268,9.2554458348,46.65,22.31,51.7103335901,132.07,46.4056,-27.3732,53.8773773452,9.2456,0.4268,9.2554458348,37.16,-27.8,46.4080337873,132.22
2020-07-13 10:00:00,49.0766,-7.4702,49.6418830787,10.0066,0.5998,10.0245600203,39.07,-8.07,39.8947339883,130.67,56.4266,22.8398,60.8737846006,10.0066,0.5998,10.0245600203,46.42,22.24,51.4726529334,131.47,47.6866,-27.0002,54.7998414195,10.0066,0.5998,10.0245600203,37.68,-27.6,46.7069844884,131.65
2020-07-13 10:30:00,50.702,-6.9746,51.179467066,9.792,0.8954000000000001,9.832853358,40.91,-7.87,41.6601128179,130.02,57.822,22.8654,62.1788565443,9.792,0.8954000000000001,9.832853358,48.03,21.97,52.8163024075,130.81,43.232,-25.9846,50.4401155942,9.792,0.8954000000000001,9.832853358,33.44,-26.88,42.9041722913,131.01
2020-07-13 11:00:00,47.784,-6.7176,48.2538786603,11.784,0.09240000000000001,11.7843622551,36.0,-6.8100000000000005,36.6384511136,131.36,55.204,23.8324,60.1287361065,11.784,0.09240000000000001,11.7843622551,43.42,23.74,49.4862000966,132.13,40.784,-25.9876,48.3600042366,11.784,0.09240000000000001,11.7843622551,29.0,-26.08,39.002133275,132.41
2020-07-13 11:30:00,48.1356,-6.3406,48.5514077625,11.8256,0.2894,11.8291406163,36.31,-6.63,36.9103373054,130.92,55.4556,24.0594,60.4497998319,11.8256,0.2894,11.8291406163,43.63,23.77,49.6849051524,131.73,45.3856,-25.9506,52.280840924,11.8256,0.2894,11.8291406163,33.56,-26.24,42.6006009347,132.0
2020-07-13 12:00:00,46.9502,-7.2252,47.5028924917,11.7902,0.1748,11.79149571,35.16,-7.4,35.930288059,131.18,53.8502,23.0648,58.5818149179,11.7902,0.1748,11.79149571,42.06,22.89,47.8852346763,131.89,52.4702,-26.3452,58.7127877986,11.7902,0.1748,11.79149571,40.68,-26.52,48.5610214061,132.26
2020-07-13 12:30:00,50.669,-6.1718,51.0434978841,10.229,0.6082000000000001,10.2470653477,40.44,-6.78,41.0044143965,130.76,57.719,24.2482,62.6055761433,10.229,0.6082000000000001,10.2470653477,47.49,23.64,53.0485598297,131.55,52.669,-25.8718,58.680265816,10.229,0.6082000000000001,10.2470653477,42.44,-26.48,50.0234345082,131.81
2020-07-13 13:00:00,52.208,-5.8516,52.5349073147,10.158,0.6584,10.1793150339,42.05,-6.51,42.5509412352,130.79,59.698,24.6884,64.6016121978,10.158,0.6584,10.1793150339,49.54,24.03,55.0604440592,131.61,53.038,-25.7416,58.9547234287,10.158,0.6584,10.1793150339,42.88,-26.4,50.3552817488,131.84
2020-07-13 13:30:00,52.3306,-5.957,52.6685631602,10.4706,0.623,10.4891178542,41.86,-6.58,42.3740014632,130.79,59.9606,24.523,64.7815643633,10.4706,0.623,10.4891178542,49.49,23.9,54.9588036624,131.58,46.4306,-25.497,52.9707242291,10.4706,0.623,10.4891178542,35.96,-26.12,44.4452022158,131.84
2020-07-13 14:00:00,52.1386,-6.3642,52.5255809259,9.7386,0.5658000000000001,9.7550222757,42.4,-6.93,42.9625988506,131.12,59.6286,24.2658,64.3770066685,9.7386,0.5658000000000001,9.7550222757,49.89,23.7,55.2331612349,131.92,44.9386,-25.7542,51.795333647,9.7386,0.5658000000000001,9.7550222757,35.2,-26.32,43.9520465963,132.17
2020-07-13 14:30:00,52.0528,-6.2422,52.4257479554,9.8628,0.5778,9.8797103541,42.19,-6.82,42.7376707367,130.76,59.4328,24.2378,64.1851124847,9.8628,0.5778,9.8797103541,49.57,23.66,54.9270470715,131.56,43.2628,-25.3822,50.1590065759,9.8628,0.5778,9.8797103541,33.4,-25.96,42.3022647148,131.82
2020-07-13 15:00:00,50.9702,-6.7964,51.4213218519,9.850200000000001,0.5736,9.8668868951,41.12,-7.37,41.7752474559,131.13,58.2402,23.7836,62.9093039621,9.850200000000001,0.5736,9.8668868951,48.39,23.21,53.6683910696,131.85,43.8902,-25.3464,50.6832284785,9.850200000000001,0.5736,9.8668868951,34.04,-25.92,42.7851376064,132.18
2020-07-13 15:30:00,49.2668,-6.4726,49.69016133,12.0968,0.2474,12.0993296095,37.17,-6.72,37.7725733833,130.81,57.1768,23.9374,61.9853658294,12.0968,0.2474,12.0993296095,45.08,23.69,50.9256565986,131.65,45.8968,-26.3926,52.944174231,12.0968,0.2474,12.0993296095,33.8,-26.64,43.0363753121,131.85
2020-07-13 16:00:00,49.8836,-6.9846,50.3702112972,11.4936,0.3854,11.5000597442,38.39,-7.37,39.0910347778,131.35,57.5536,23.6454,62.2215542567,11.4936,0.3854,11.5000597442,46.06,23.26,51.5999147286,132.07,42.6536,-25.6546,49.7743718606,11.4936,0.3854,11.5000597442,31.16,-26.04,40.6082159175,132.37
2020-07-13 16:30:00,50.1884,-7.2984,50.7162906483,9.4684,0.6716000000000001,9.492188637,40.72,-7.97,41.4926415163,132.18,57.0284,23.6716,61.746117717,9.4684,0.6716000000000001,9.492188637,47.56,23.0,52.8294766205,132.82,39.8284,-25.2484,47.1570053027,9.4684,0.6716000000000001,9.492188637,30.36,-25.92,39.9196192367,133.18
2020-07-13 17:00:00,50.647,-6.9932,51.127521505,9.577,0.7168,9.6037873383,41.07,-7.71,41.7874263386,132.11,57.357,23.4968,61.983264348,9.577,0.7168,9.6037873383,47.78,22.78,52.9325684244,132.74,39.697,-24.7232,46.7663172298,9.577,0.7168,9.6037873383,30.12,-25.44,39.4259812814,133.1
2020-07-13 17:30:00,53.0366,-6.6498,53.4518547817,9.8866,0.9302,9.9302634205,43.15,-7.58,43.8107167255,131.59,59.4066,23.6702,63.9485925693,9.8866,0.9302,9.9302634205,49.52,22.74,54.4916323852,132.15,37.7266,-23.3498,44.3678882481,9.8866,0.9302,9.9302634205,27.84,-24.28,36.9402761224,132.56
2020-07-13 18:00:00,53.1108,-7.1604,53.5913090417,9.3108,1.0496,9.3697735725,43.8,-8.21,44.5628107282,131.82,59.0008,23.0896,63.357904233,9.3108,1.0496,9.3697735725,49.69,22.04,54.358602815,132.32,37.0708,-23.2304,43.7480936362,9.3108,1.0496,9.3697735725,27.76,-24.28,36.880021692,132.78
2020-07-13 18:30:00,54.581,-6.3364,54.9475707012,8.941,1.0836000000000001,9.0064238164,45.64,-7.42,46.2392257721,131.63,60.401,23.7536,64.9038851993,8.941,1.0836000000000001,9.0064238164,51.46,22.67,56.2322016286,132.28,35.901,-23.7164,43.0273102803,8.941,1.0836000000000001,9.0064238164,26.96,-24.8,36.6317021172,132.55
2020-07-13 19:00:00,54.5834,-7.6778,55.1207417258,8.6234,1.1822,8.704057927200001,45.96,-8.86,46.8062089898,130.71,59.8134,21.4122,63.5305054946,8.6234,1.1822,8.704057927200001,51.19,20.23,55.0424290888,131.19,41.3434,-23.4178,47.5149458634,8.6234,1.1822,8.704057927200001,32.72,-24.6,40.9360281415,131.64
2020-07-13 19:30:00,53.3426,-7.609,53.8825561361,6.7926,1.121,6.8844793383,46.55,-8.73,47.3615392486,131.02,58.6526,21.671,62.528071518,6.7926,1.121,6.8844793383,51.86,20.55,55.7831704011,131.48,34.6326,-22.919,41.5294780097,6.7926,1.121,6.8844793383,27.84,-24.04,36.7829743224,131.93
2020-07-13 20:00:00,51.3954,-7.9968,52.0138053924,6.7554,1.0632,6.8385541893,44.64,-9.06,45.5501174532,131.02,56.4754,21.1432,60.303446928,6.7554,1.0632,6.8385541893,49.72,20.08,53.6216821817,131.56,35.3954,-23.9368,42.729436404,6.7554,1.0632,6.8385541893,28.64,-25.0,38.0164385497,131.98
2020-07-13 20:30:00,50.2082,-7.3588000000000005,50.7446084297,6.7482,1.0712,6.8326914668,43.46,-8.43,44.2700406596,130.97,55.1282,21.9112,59.3230066726,6.7482,1.0712,6.8326914668,48.38,20.84,52.6776043495,131.79,42.1082,-26.4888,49.746929882,6.7482,1.0712,6.8326914668,35.36,-27.56,44.8317209128,131.89
2020-07-13 21:00:00,49.872,-7.2661999999999995,50.3985520272,6.452,1.1238,6.5491396717,43.42,-8.39,44.2231670055,130.91,54.702,21.9738,58.9504596287,6.452,1.1238,6.5491396717,48.25,20.85,52.5622012477,131.79,40.892,-26.7962,48.889589878,6.452,1.1238,6.5491396717,34.44,-27.92,44.3355387923,131.83
2020-07-13 21:30:00,48.8206,-7.7242,49.4278691631,6.3906,1.1358,6.4907480309,42.43,-8.86,43.3451785093,131.07,53.4706,21.5258,57.640828672,6.3906,1.1358,6.4907480309,47.08,20.39,51.3057355468,131.92,40.1506,-27.1042,48.4428357758,6.3906,1.1358,6.4907480309,33.76,-28.24,44.0140341255,131.96
2020-07-13 22:00:00,48.326,-7.7784,48.9479905876,6.376,1.1216,6.4738985596,41.95,-8.9,42.883709028,130.9,52.986,21.4116,57.1486903661,6.376,1.1216,6.4738985596,46.61,20.29,50.8347932031,131.79,38.856,-27.3984,47.5443062686,6.376,1.1216,6.4738985596,32.48,-28.52,43.224307976,131.81
2020-07-13 22:30:00,46.1784,-8.4808,46.950703884,6.3784,1.1192,6.4758470643,39.8,-9.6,40.9414215679,130.61,50.5384,20.7292,54.6244414818,6.3784,1.1192,6.4758470643,44.16,19.61,48.3182957067,131.47,40.4984,-27.9608,49.2130748806,6.3784,1.1192,6.4758470643,34.12,-29.08,44.8310249716,131.5
2020-07-13 23:00:00,44.4174,-8.14,45.1571148631,6.3774,1.11,6.4732782081,38.04,-9.25,39.148487838,129.86,48.6274,19.75,52.4851077046,6.3774,1.11,6.4732782081,42.25,18.64,46.1791305678,130.84,42.9374,-28.85,51.7295159339,6.3774,1.11,6.4732782081,36.56,-29.96,47.2676972149,130.77
2020-07-13 23:30:00,40.3928,-8.8296,41.3465854455,6.3928,1.1104,6.4885190914,34.0,-9.94,35.4232070824,130.13,44.0528,19.0404,47.9915202927,6.3928,1.1104,6.4885190914,37.66,17.93,41.7104363439,131.06,40.5528,-29.209600000000002,49.9772980462,6.3928,1.1104,6.4885190914,34.16,-30.32,45.6750259989,131.02
2020-07-14 00:00:00,40.033,-8.258,40.8758566026,6.413,1.102,6.5069941601,33.62,-9.36,34.8986246147,129.63,43.753,19.542,47.9188352634,6.413,1.102,6.5069941601,37.34,18.44,41.6450381198,130.64,40.853,-29.338,50.2959824738,6.413,1.102,6.5069941601,34.44,-30.44,45.9641947607,130.47
2020-07-14 00:30:00,39.4202,-8.2196,40.2680269221,6.3902,1.1004,6.4842529408,33.03,-9.32,34.3197217355,130.36,43.1702,19.9404,47.5529780371,6.3902,1.1004,6.4842529408,36.78,18.84,41.3244963672,131.4,39.6302,-29.7396,49.5479218555,6.3902,1.1004,6.4842529408,33.24,-30.84,45.3431714815,131.23
2020-07-14 01:00:00,37.85,-8.9002,38.8823360929,6.38,1.1098,6.4758054356,31.47,-10.01,33.0236430456,130.46,41.42,19.1898,45.6493682765,6.38,1.1098,6.4758054356,35.04,18.08,39.4295320794,131.46,38.18,-30.0502,48.587312336,6.38,1.1098,6.4758054356,31.8,-31.16,44.5217430027,131.33
2020-07-14 01:30:00,37.7508,-8.6808,38.7360192751,6.3508,1.1192,6.4486641469,31.4,-9.8,32.8937684068,130.89,41.3508,19.7692,45.8335022585,6.3508,1.1192,6.4486641469,35.0,18.65,39.658826256,131.93,37.1908,-30.2808,47.9591748603,6.3508,1.1192,6.4486641469,30.84,-31.4,44.0121074251,131.78
2020-07-14 02:00:00,37.0624,-9.4772,38.2549188158,6.3624,1.1228,6.4607130876,30.7,-10.6,32.4784543967,130.68,40.5324,19.8328,45.1244435489,6.3624,1.1228,6.4607130876,34.17,18.71,38.9570661113,131.66,37.2024,-30.5172,48.1177520423,6.3624,1.1228,6.4607130876,30.84,-31.64,44.1836530857,131.57
2020-07-14 02:30:00,35.9156,-9.713799999999999,37.2060241601,6.3656,1.1162,6.462721238,29.55,-10.83,31.4720733349,130.84,39.1756,19.5762,43.794465881,6.3656,1.1162,6.462721238,32.81,18.46,37.6466160498,131.78,36.7256,-30.2838,47.6012419775,6.3656,1.1162,6.462721238,30.36,-31.4,43.6771061312,131.71
2020-07-14 03:00:00,34.8916,-9.6428,36.1995489254,6.3816,1.1172,6.478653749,28.51,-10.76,30.4729010762,130.84,37.9816,19.6372,42.7577076373,6.3816,1.1172,6.478653749,31.6,18.52,36.6271811637,131.78,36.1416,-30.2028,47.1001526367,6.3816,1.1172,6.478653749,29.76,-31.32,43.2041664657,131.71
2020-07-14 03:30:00,34.9384,-9.8074,36.2887984001,6.4084,1.1126,6.5042654712,28.53,-10.92,30.5484418588,130.9,38.0684,19.4826,42.7641763784,6.4084,1.1126,6.5042654712,31.66,18.37,36.603449291,131.78,36.0484,-29.9674,46.8778434372,6.4084,1.1126,6.5042654712,29.64,-31.08,42.9475959746,131.78
2020-07-14 04:00:00,34.2452,-9.392,35.5097646717,6.3952,1.108,6.4904735605,27.85,-10.5,29.7636103321,130.82,37.2652,19.928,42.2589672737,6.3952,1.108,6.4904735605,30.87,18.82,36.1545197728,131.75,35.7952,-30.012,46.712059332,6.3952,1.108,6.4904735605,29.4,-31.12,42.8113816642,131.72
2020-07-14 04:30:00,34.0802,-9.459,35.368527154,6.3802,1.101,6.4745002155,27.7,-10.56,29.6446217719,131.06,37.0802,19.961,42.1115513018,6.3802,1.101,6.4745002155,30.7,18.86,36.030398277,132.07,36.0202,-30.899,47.4573809754,6.3802,1.101,6.4745002155,29.64,-32.0,43.6179962859,131.94
2020-07-14 05:00:00,33.74,-9.385,35.0209340966,6.35,1.095,6.4437198108,27.39,-10.48,29.3264812073,130.9,36.69,20.005,41.7894259951,6.35,1.095,6.4437198108,30.34,18.91,35.7505762191,131.92,35.91,-30.865,47.3516243122,6.35,1.095,6.4437198108,29.56,-31.96,43.5342991215,131.81
2020-07-14 05:30:00,33.9838,-9.3344,35.2424415414,6.3438,1.1256,6.4428855182,27.64,-10.46,29.553023534,131.25,37.0038,20.2456,42.1801556872,6.3438,1.1256,6.4428855182,30.66,19.12,36.1332257071,132.16,36.0638,-29.8744,46.8303047801,6.3438,1.1256,6.4428855182,29.72,-31.0,42.94506258,132.13
2020-07-14 06:00:00,35.0542,-9.6816,36.366609908,6.4242,1.1284,6.5225479837,28.63,-10.81,30.6028266668,130.57,38.2642,19.4684,42.9321278322,6.4242,1.1284,6.5225479837,31.84,18.34,36.7442675801,131.46,36.3442,-29.8716,47.0448016278,6.4242,1.1284,6.5225479837,29.92,-31.0,43.0837138603,131.45
2020-07-14 06:30:00,36.7382,-8.6818,37.7500859665,6.7182,1.0482,6.7994804566,30.02,-9.73,31.5574602907,130.57,40.1682,20.5982,45.141667387,6.7182,1.0482,6.7994804566,33.45,19.55,38.7440963245,131.46,34.5182,-28.6718,44.8729121685,6.7182,1.0482,6.7994804566,27.8,-29.72,40.6954346334,131.45
2020-07-14 07:00:00,38.5266,-6.861,39.1327513543,7.1366,0.9390000000000001,7.1981095129,31.39,-7.8,32.3445837815,130.26,42.1566,20.589,46.9157313122,7.1366,0.9390000000000001,7.1981095129,35.02,19.65,40.1562311479,131.1,33.9366,-27.341,43.5800768765,7.1366,0.9390000000000001,7.1981095129,26.8,-28.28,38.9614989445,131.19
2020-07-14 07:30:00,43.862,11.0646,45.2360521836,7.5120000000000005,0.9246000000000001,7.5686874133,36.35,10.14,37.7378073025,131.59,46.142,2.8346,46.228985725,7.5120000000000005,0.9246000000000001,7.5686874133,38.63,1.9100000000000001,38.6771896601,132.98,36.512,-24.0754,43.7350091936,7.5120000000000005,0.9246000000000001,7.5686874133,29.0,-25.0,38.2883794382,132.48
2020-07-14 08:00:00,45.0168,4.996,45.2931815866,8.1468,0.786,8.1846286562,36.87,4.21,37.1095809731,131.82,46.4568,-14.184,48.5738625419,8.1468,0.786,8.1846286562,38.31,-14.97,41.1309737303,132.8,37.7868,-37.774,53.4295548385,8.1468,0.786,8.1846286562,29.64,-38.56,48.6354109677,132.72
2020-07-14 08:30:00,44.5898,4.2244,44.7894610305,8.8098,0.6844,8.8363442328,35.78,3.54,35.9546937131,131.44,46.4998,-14.8156,48.8030060898,8.8098,0.6844,8.8363442328,37.69,-15.5,40.7527434659,132.19,38.8498,-36.1156,53.0437887353,8.8098,0.6844,8.8363442328,30.04,-36.8,47.5041219264,132.37
2020-07-14 09:00:00,46.573,4.6632,46.8058731704,8.563,0.7032,8.5918251402,38.01,3.96,38.2157258207,130.3,48.593,-13.3668,50.3979264577,8.563,0.7032,8.5918251402,40.03,-14.07,42.4307176465,130.9,40.203,-33.3768,52.252196004,8.563,0.7032,8.5918251402,31.64,-34.08,46.5030751671,131.26
