Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-14 09:30:00,49.5998,5.1788,49.8694308117,9.1698,0.6188,9.1906553346,40.43,4.5600000000000005,40.6863429175,130.46,52.269800000000004,-12.6012,53.7672970632,9.1698,0.6188,9.1906553346,43.1,-13.22,45.0819076792,131.1,39.4498,-33.3812,51.6777634334,9.1698,0.6188,9.1906553346,30.28,-34.0,45.5288743546,131.42
2020-07-14 10:00:00,49.4662,-8.6954,50.2246445841,10.2462,0.4446,10.2558414379,39.22,-9.14,40.2709324451,130.92,53.2662,-28.3454,60.3386258014,10.2462,0.4446,10.2558414379,43.02,-28.79,51.7647032253,130.33,40.4462,-31.5154,51.2749015757,10.2462,0.4446,10.2558414379,30.2,-31.96,43.9713725053,131.93
2020-07-14 10:30:00,50.0496,-8.7212,50.8037576327,10.1396,0.3788,10.1466732282,39.91,-9.1,40.9343144562,131.07,54.1296,-28.6112,61.2259288341,10.1396,0.3788,10.1466732282,43.99,-28.99,52.6833958662,132.82,40.3396,-15.9412,43.3751678452,10.1396,0.3788,10.1466732282,30.2,-16.32,34.3275749216,132.09
2020-07-14 11:00:00,49.418,-7.5914,49.9976807258,9.908,-0.3114,9.9128923105,39.51,-7.28,40.1750980086,130.59,54.808,-27.0514,61.1203329994,9.908,-0.3114,9.9128923105,44.9,-26.74,52.2593302674,132.52,40.228,-16.7514,43.5763856459,9.908,-0.3114,9.9128923105,30.32,-16.44,34.4902305008,131.63
2020-07-14 11:30:00,48.5378,-7.9944,49.1917519529,9.5378,-0.6344000000000001,9.5588750489,39.0,-7.36,39.6884063676,131.82,54.5578,-27.8244,61.2433733248,9.5378,-0.6344000000000001,9.5588750489,45.02,-27.19,52.5936925876,133.74,39.1378,-16.9944,42.6682202605,9.5378,-0.6344000000000001,9.5588750489,29.6,-16.36,33.8202542864,132.85
2020-07-14 12:00:00,49.053,-7.553,49.6310851987,9.783,-0.663,9.8054402247,39.27,-6.89,39.8698507647,131.37,55.043,-27.143,61.3716082403,9.783,-0.663,9.8054402247,45.26,-26.48,52.4371814651,133.32,40.543,-16.903,43.9254625246,9.783,-0.663,9.8054402247,30.76,-16.24,34.7838353262,132.4
2020-07-14 12:30:00,49.9058,-7.3222000000000005,50.4400980023,8.8358,-0.6122000000000001,8.8569831478,41.07,-6.71,41.6145287129,131.69,55.7358,-27.0022,61.9322065365,8.8358,-0.6122000000000001,8.8569831478,46.9,-26.39,53.8148873454,133.62,49.1958,-16.6922,51.9505175959,8.8358,-0.6122000000000001,8.8569831478,40.36,-16.08,43.4453219576,132.72
2020-07-14 13:00:00,51.0004,-6.973,51.4748825075,8.7704,-0.553,8.7878168597,42.23,-6.42,42.7152115762,131.74,56.2904,-27.033,62.4451136692,8.7704,-0.553,8.7878168597,47.52,-26.48,54.3998235291,133.67,46.0904,-16.273,48.8787837529,8.7704,-0.553,8.7878168597,37.32,-15.72,40.4956886594,132.75
2020-07-14 13:30:00,49.9774,-7.9656,50.6082137021,9.9074,-0.7056,9.9324944561,40.07,-7.26,40.72238328,131.9,55.5774,-28.4156,62.4202988948,9.9074,-0.7056,9.9324944561,45.67,-27.71,53.4190321889,133.75,45.2674,-16.5456,48.1964146189,9.9074,-0.7056,9.9324944561,35.36,-15.84,38.745776544,132.9
2020-07-14 14:00:00,49.3932,-7.8842,50.0184847419,10.5132,-0.7742,10.541667794,38.88,-7.11,39.5247580638,132.04,55.0732,-28.3742,61.9528254713,10.5132,-0.7742,10.541667794,44.56,-27.6,52.4152039012,133.89,38.7932,-16.2942,42.0762797771,10.5132,-0.7742,10.541667794,28.28,-15.52,32.2587786502,133.04
2020-07-14 14:30:00,48.98,-7.3556,49.5292363293,10.47,-0.7556,10.4972296993,38.51,-6.6,39.0714742491,131.94,54.79,-27.8756,61.4735160485,10.47,-0.7556,10.4972296993,44.32,-27.12,51.9591839813,133.83,46.95,-16.5556,49.7834349092,10.47,-0.7556,10.4972296993,36.48,-15.8,39.7546274036,132.9
2020-07-14 15:00:00,50.934,-7.1642,51.4353780742,7.854,-0.3342,7.861107151,43.08,-6.83,43.6180616259,131.98,55.494,-27.7042,62.0250492434,7.854,-0.3342,7.861107151,47.64,-27.37,54.9425745665,133.91,42.854,-16.3742,45.8756988136,7.854,-0.3342,7.861107151,35.0,-16.04,38.5004103874,132.94
2020-07-14 15:30:00,49.2912,-7.4442,49.8501605923,7.3712,-0.2842,7.3766766962,41.92,-7.16,42.5270737296,131.69,53.5112,-27.9342,60.3636318911,7.3712,-0.2842,7.3766766962,46.14,-27.65,53.790539131,133.63,35.1712,-16.5642,38.8765486004,7.3712,-0.2842,7.3766766962,27.8,-16.28,32.2161201885,132.63
2020-07-14 16:00:00,47.8264,-8.0174,48.4937443359,6.8964,-0.2174,6.8998257746,40.93,-7.8,41.6665921333,132.15,51.2264,-28.7274,58.7316572874,6.8964,-0.2174,6.8998257746,44.33,-28.51,52.7064417315,134.04,36.4964,-16.697400000000002,40.1346531033,6.8964,-0.2174,6.8998257746,29.6,-16.48,33.8784651364,133.08
2020-07-14 16:30:00,48.3112,-8.3784,49.0323325164,5.3712,0.041600000000000005,5.3713610938,42.94,-8.42,43.7577421721,131.95,50.7912,-29.1084,58.5409681164,5.3712,0.041600000000000005,5.3713610938,45.42,-29.15,53.9694256038,133.81,35.8512,-16.6384,39.5239787471,5.3712,0.041600000000000005,5.3713610938,30.48,-16.68,34.7455435991,132.86
2020-07-14 17:00:00,50.4828,-8.0668,51.1232467482,5.4728,0.1332,5.4744207073,45.01,-8.2,45.7508480796,131.72,53.2728,-28.5568,60.4440406168,5.4728,0.1332,5.4744207073,47.8,-28.69,55.7490457317,133.68,36.8728,-17.3468,40.7494153342,5.4728,0.1332,5.4744207073,31.4,-17.48,35.9375903477,132.6
2020-07-14 17:30:00,49.746,-7.952,50.3775626643,8.725999999999999,0.028,8.7260449231,41.02,-7.98,41.7890033382,131.97,52.926,-28.552,60.1363299512,8.725999999999999,0.028,8.7260449231,44.2,-28.58,52.6351251542,133.79,37.406,-15.972,40.6732543571,8.725999999999999,0.028,8.7260449231,28.68,-16.0,32.8411692849,132.84
2020-07-14 18:00:00,49.5962,-8.4148,50.3049889522,8.4762,0.045200000000000004,8.4763205154,41.12,-8.46,41.9812577229,131.71,52.4662,-29.0548,59.9740239227,8.4762,0.045200000000000004,8.4763205154,43.99,-29.1,52.7440053466,133.46,44.4762,-16.0748,47.2919819999,8.4762,0.045200000000000004,8.4763205154,36.0,-16.12,39.4443202502,132.58
2020-07-14 18:30:00,50.852,-8.4302,51.5460393827,7.182,0.24980000000000002,7.1863428836,43.67,-8.68,44.5242776471,131.08,53.372,-28.810200000000002,60.6514468751,7.182,0.24980000000000002,7.1863428836,46.19,-29.06,54.5710518499,132.81,45.422,-15.7902,48.0883405831,7.182,0.24980000000000002,7.1863428836,38.24,-16.04,41.4678092018,131.93
2020-07-14 19:00:00,49.8042,-9.3384,50.6721230283,6.0042,0.37160000000000004,6.0156881734,43.8,-9.71,44.8633937637,131.18,52.3742,-29.3984,60.0609919016,6.0042,0.37160000000000004,6.0156881734,46.37,-29.77,55.1038093057,132.85,46.6842,-16.3084,49.4507678424,6.0042,0.37160000000000004,6.0156881734,40.68,-16.68,43.9668602472,132.02
2020-07-14 19:30:00,48.4244,-10.7916,49.6123084115,5.5744,0.40840000000000004,5.5893403833,42.85,-11.2,44.2895303655,130.87,50.7944,-30.9916,59.5025238282,5.5744,0.40840000000000004,5.5893403833,45.22,-31.4,55.0527783132,132.45,41.4944,-16.7916,44.7631886925,5.5744,0.40840000000000004,5.5893403833,35.92,-17.2,39.8257002449,131.69
2020-07-14 20:00:00,48.0954,-11.411,49.4305413905,3.3554,0.47900000000000004,3.3894173777,44.74,-11.89,46.2929767891,131.31,50.5454,-31.661,59.6427395595,3.3554,0.47900000000000004,3.3894173777,47.19,-32.14,57.0953211743,132.78,32.7954,-15.881,36.4382274838,3.3554,0.47900000000000004,3.3894173777,29.44,-16.36,33.6803087872,132.14
2020-07-14 20:30:00,48.1602,-11.2832,49.4642847546,3.1302,0.5068,3.1709617279,45.03,-11.79,46.5478785768,131.02,50.7502,-31.2832,59.617291135,3.1302,0.5068,3.1709617279,47.62,-31.79,57.2561656069,132.67,35.4502,-17.6132,39.5846118369,3.1302,0.5068,3.1709617279,32.32,-18.12,37.0528919249,131.84
2020-07-14 21:00:00,46.4294,-11.861,47.9204810635,3.0294,0.529,3.0752406995,43.4,-12.39,45.1339351265,131.11,48.8094,-31.941,58.3316810092,3.0294,0.529,3.0752406995,45.78,-32.47,56.125834515,132.77,36.9494,-18.431,41.2911603295,3.0294,0.529,3.0752406995,33.92,-18.96,38.8593360726,131.93
2020-07-14 21:30:00,45.5244,-12.0234,47.0853814142,2.9944,0.5266000000000001,3.0403517757,42.53,-12.55,44.3430197438,130.95,47.7944,-32.1734,57.614515002,2.9944,0.5266000000000001,3.0403517757,44.8,-32.7,55.4646734418,132.58,38.9544,-18.4334,43.0956554065,2.9944,0.5266000000000001,3.0403517757,35.96,-18.96,40.6522225715,131.78
2020-07-14 22:00:00,45.1524,-12.0088,46.7220558537,2.9724,0.5012,3.0143595008,42.18,-12.51,43.9960509591,131.16,47.4324,-32.2088,57.3344518348,2.9724,0.5012,3.0143595008,44.46,-32.71,55.1963377408,132.9,34.1724,-19.2188,39.2060606947,2.9724,0.5012,3.0143595008,31.2,-19.72,36.9095976678,132.0
2020-07-14 22:30:00,43.7102,-12.1226,45.3601037785,3.0502,0.5074000000000001,3.0921149396,40.66,-12.63,42.5764312737,131.24,45.8802,-32.3826,56.1571503444,3.0502,0.5074000000000001,3.0921149396,42.83,-32.89,54.0014907202,133.02,34.6502,-19.8126,39.9146023255,3.0502,0.5074000000000001,3.0921149396,31.6,-20.32,37.5694343849,132.09
2020-07-14 23:00:00,40.6432,-13.167,42.7228228847,2.9632,0.483,3.0023063201,37.68,-13.65,40.076238596,131.88,42.5232,-33.727,54.2746079418,2.9632,0.483,3.0023063201,39.56,-34.21,52.3002648177,133.56,37.5632,-20.237,42.667671172,2.9632,0.483,3.0023063201,34.6,-20.72,40.3296218678,132.71
2020-07-14 23:30:00,41.092,-13.9788,43.4046001415,2.912,0.4812,2.9514907149000003,38.18,-14.46,40.8265109947,131.6,43.312,-34.5488,55.4035100462,2.912,0.4812,2.9514907149000003,40.4,-35.03,53.4720571888,133.27,35.312,-20.6788,40.9212672511,2.912,0.4812,2.9514907149000003,32.4,-21.16,38.6976174977,132.47
2020-07-15 00:00:00,40.6558,-14.6284,43.2074549146,2.9258,0.4716,2.9635641043,37.73,-15.1,40.6394254389,132.09,42.9358,-35.4584,55.6846572424,2.9258,0.4716,2.9635641043,40.01,-35.93,53.7751336586,133.74,33.1258,-21.2484,39.3549631965,2.9258,0.4716,2.9635641043,30.2,-21.72,37.199440856,132.96
2020-07-15 00:30:00,39.204,-14.737,41.8823684263,3.084,0.513,3.1263756972,36.12,-15.25,39.2073577279,132.44,41.334,-35.827,54.69984904,3.084,0.513,3.1263756972,38.25,-36.34,52.7603838121,134.24,34.444,-22.887,41.3546116534,3.084,0.513,3.1263756972,31.36,-23.4,39.1281177672,133.34
2020-07-15 01:00:00,36.5312,-15.4656,39.6700561734,2.9812000000000003,0.4944,3.0219174046,33.55,-15.96,37.1527132253,133.34,38.3712,-36.1456,52.714830824,2.9812000000000003,0.4944,3.0219174046,35.39,-36.64,50.9405702756,135.04,33.7812,-24.3056,41.6164830902,2.9812000000000003,0.4944,3.0219174046,30.8,-24.8,39.5433938857,134.19
2020-07-15 01:30:00,36.7658,-13.718,39.2416561022,2.9058,0.502,2.9488434411,33.86,-14.22,36.7247600401,131.06,38.6958,-34.588,51.900815809,2.9058,0.502,2.9488434411,35.79,-35.09,50.1221727382,133.69,33.1858,-19.978,38.7352269341,2.9058,0.502,2.9488434411,30.28,-20.48,36.555557717,131.89
2020-07-15 02:00:00,36.0562,-14.2144,38.756918425,3.0562,0.5156000000000001,3.0993873266,33.0,-14.73,36.1382470521,132.0,37.8962,-35.6244,52.0117280024,3.0562,0.5156000000000001,3.0993873266,34.84,-36.14,50.1988565607,132.6,31.4562,-31.8044,44.7326768459,3.0562,0.5156000000000001,3.0993873266,28.4,-32.32,43.0249044159,132.82
2020-07-15 02:30:00,35.4038,-14.4156,38.2261504444,3.1438,0.5344,3.188896643,32.26,-14.95,35.5557323086,132.51,37.1538,-36.0156,51.7448383687,3.1438,0.5344,3.188896643,34.01,-36.55,49.9257709004,133.1,31.6638,-31.9856,45.0074975732,3.1438,0.5344,3.188896643,28.52,-32.52,43.2543731893,133.36
2020-07-15 03:00:00,34.7068,-14.5146,37.6196169491,3.2668,0.5354,3.3103829688,31.44,-15.05,34.8565072834,132.55,36.3368,-36.1846,51.2804866533,3.2668,0.5354,3.3103829688,33.07,-36.72,49.4164274306,133.15,31.8668,-32.2246,45.3201697636,3.2668,0.5354,3.3103829688,28.6,-32.76,43.4876718163,133.4
2020-07-15 03:30:00,33.9834,-14.7538,37.0478891436,3.2134,0.5062,3.2530259759,30.77,-15.26,34.3461861056,132.62,35.4534,-36.5938,50.9514452199,3.2134,0.5062,3.2530259759,32.24,-37.1,49.1510691644,133.15,31.5734,-32.0938,45.0210127163,3.2134,0.5062,3.2530259759,28.36,-32.6,43.2093693543,133.47
2020-07-15 04:00:00,34.6262,-14.0726,37.3766209976,3.1862,0.5074000000000001,3.2263485863,31.44,-14.58,34.6561682821,132.52,35.6162,-36.1926,50.778125184,3.1862,0.5074000000000001,3.2263485863,32.43,-36.7,48.9754520142,133.15,30.3862,-32.0126,44.1375997218,3.1862,0.5074000000000001,3.2263485863,27.2,-32.52,42.3956412854,133.38
2020-07-15 04:30:00,34.2204,-14.1922,37.0466505504,3.1104,0.4978,3.1499830158,31.11,-14.69,34.403898035,132.48,35.1404,-36.3722,50.5745454255,3.1104,0.4978,3.1499830158,32.03,-36.87,48.8397153964,133.12,30.5904,-32.1822,44.4012000851,3.1104,0.4978,3.1499830158,27.48,-32.68,42.6981592109,133.34
2020-07-15 05:00:00,33.8218,-14.4014,36.7602295586,3.1118,0.5086,3.1530894691,30.71,-14.91,34.1381341025,132.58,34.6718,-36.6614,50.4598054416,3.1118,0.5086,3.1530894691,31.56,-37.17,48.7610756649,133.22,30.7118,-32.4514,44.6800629051,3.1118,0.5086,3.1530894691,27.6,-32.96,42.9897848331,133.44
2020-07-15 05:30:00,33.7198,-14.22,36.5955367776,3.0698,0.52,3.1135304784,30.65,-14.74,34.0101470153,132.58,34.5398,-36.45,50.2155382729,3.0698,0.52,3.1135304784,31.47,-36.97,48.5504047357,133.27,31.9498,-32.76,45.760324737,3.0698,0.52,3.1135304784,28.88,-33.28,44.0637356564,133.44
2020-07-15 06:00:00,34.26,-13.923,36.9810428328,3.09,0.497,3.1297138847,31.17,-14.42,34.3439266829,132.8,35.17,-36.133,50.4234329355,3.09,0.497,3.1297138847,32.08,-36.63,48.6917169547,133.48,32.53,-32.463,45.9570154492,3.09,0.497,3.1297138847,29.44,-32.96,44.1936103979,133.66
2020-07-15 06:30:00,34.7478,-13.0528,37.1185289671,3.1278,0.4772,3.1639931542,31.62,-13.53,34.3930995986,133.22,35.6278,-35.3328,50.1771550477,3.1278,0.4772,3.1639931542,32.5,-35.81,48.3591366755,133.86,35.7678,-31.4828,47.649787121,3.1278,0.4772,3.1639931542,32.64,-31.96,45.6816286925,134.1
2020-07-15 07:00:00,34.884,1.0264,34.8990967356,3.424,0.39640000000000003,3.4468694434,31.46,0.63,31.4663073779,131.57,35.264,-18.6036,39.8703352,3.424,0.39640000000000003,3.4468694434,31.84,-19.0,37.0781013538,133.59,38.384,-30.8436,49.2408277445,3.424,0.39640000000000003,3.4468694434,34.96,-31.24,46.8843172074,132.45
2020-07-15 07:30:00,34.9884,1.843,35.0369060215,3.6584,0.393,3.6794482684,31.33,1.45,31.3635361527,130.67,35.1784,-17.027,39.0824584124,3.6584,0.393,3.6794482684,31.52,-17.42,36.0134252745,132.64,42.2184,-29.487,51.4963733438,3.6584,0.393,3.6794482684,38.56,-29.88,48.7820458776,131.52
2020-07-15 08:00:00,37.656,2.2898,37.7255552648,3.816,0.3698,3.8338763726,33.84,1.92,33.8944243202,130.19,38.136,-16.5902,41.5883304791,3.816,0.3698,3.8338763726,34.32,-16.96,38.2819017291,132.11,44.416,-28.4702,52.7573060726,3.816,0.3698,3.8338763726,40.6,-28.84,49.8006586302,131.03
2020-07-15 08:30:00,40.6038,3.47,40.7518033275,4.0638,0.34,4.0779983374,36.54,3.13,36.6738121825,129.89,41.7138,-15.94,44.655623503,4.0638,0.34,4.0779983374,37.65,-16.28,41.0190309491,131.88,39.3838,-27.5,48.0347135147,4.0638,0.34,4.0779983374,35.32,-27.84,44.9729696596,130.71
2020-07-15 09:00:00,42.457,5.906,42.8658102105,4.3870000000000005,0.296,4.396974528,38.07,5.61,38.4811252434,130.72,44.827,-11.934,46.388363681,4.3870000000000005,0.296,4.396974528,40.44,-12.23,42.2488638901,131.31,39.347,-27.064,47.7561148441,4.3870000000000005,0.296,4.396974528,34.96,-27.36,44.3933688742,131.56
2020-07-15 09:30:00,44.15,9.9116,45.248892965,4.6,0.2716,4.6080111285,39.55,9.64,40.7078874421,132.74,47.71,-6.8284,48.1961735676,4.6,0.2716,4.6080111285,43.11,-7.1,43.6907553151,131.04,39.72,-26.9684,48.0101343318,4.6,0.2716,4.6080111285,35.12,-27.24,44.4458322006,133.6
2020-07-15 10:00:00,44.633,9.9888,45.7370835804,5.963,-0.0012000000000000001,5.9630001207,38.67,9.99,39.9395668479,132.74,48.873,-6.6212,49.3194730146,5.963,-0.0012000000000000001,5.9630001207,42.91,-6.62,43.4176519402,131.04,39.563,-26.8412,47.80879612,5.963,-0.0012000000000000001,5.9630001207,33.6,-26.84,43.0040184169,133.6
2020-07-15 10:30:00,45.219,10.2818,46.3731967007,6.799,-0.1582,6.8008402599,38.42,10.44,39.8131887696,132.74,49.519,-6.4382,49.9357765559,6.799,-0.1582,6.8008402599,42.72,-6.28,43.1791245858,131.04,40.679,-26.5582,48.5810562693,6.799,-0.1582,6.8008402599,33.88,-26.4,42.9513026578,133.6
2020-07-15 11:00:00,46.5644,10.4368,47.7197039136,6.2943999999999996,-0.0732,6.2948256211,40.27,10.51,41.6189019557,132.58,50.7944,-6.3232,51.1864623665,6.2943999999999996,-0.0732,6.2948256211,44.5,-6.25,44.9367611205,130.89,39.3344,-26.3132,47.3241959002,6.2943999999999996,-0.0732,6.2948256211,33.04,-26.24,42.1921698897,133.46
2020-07-15 11:30:00,46.056,10.356,47.2059516587,6.156,-0.064,6.1563326746,39.9,10.42,41.2381667876,132.58,50.156,-6.474,50.5720971683,6.156,-0.064,6.1563326746,44.0,-6.41,44.4644588407,130.8,46.396,-26.104,53.2353982985,6.156,-0.064,6.1563326746,40.24,-26.04,47.9305664477,133.46
2020-07-15 12:00:00,46.8722,10.7838,48.0967096097,7.0622,-0.1562,7.0639271854,39.81,10.94,41.285829288,132.39,51.4122,-5.9362,51.7537706769,7.0622,-0.1562,7.0639271854,44.35,-5.78,44.7250589715,130.72,47.7822,-26.3562,54.569111366,7.0622,-0.1562,7.0639271854,40.72,-26.2,48.4206402271,133.3
2020-07-15 12:30:00,45.3432,11.3518,46.7425838982,8.4632,-0.3982,8.4725626277,36.88,11.75,38.7065485416,132.25,50.2632,-5.3082,50.5427171953,8.4632,-0.3982,8.4725626277,41.8,-4.91,42.0873864715,130.68,47.7032,-26.8382,54.7346715481,8.4632,-0.3982,8.4725626277,39.24,-26.44,47.3165002932,133.14
2020-07-15 13:00:00,46.6042,11.6206,48.0311336739,6.6942,-0.10940000000000001,6.6950938754,39.91,11.73,41.5980888984,132.4,50.9642,-4.9494,51.2039670533,6.6942,-0.10940000000000001,6.6950938754,44.27,-4.84,44.5337905416,130.84,45.8942,-26.4694,52.9802484894,6.6942,-0.10940000000000001,6.6950938754,39.2,-26.36,47.2386451965,133.29
2020-07-15 13:30:00,47.6562,11.538,49.0330382746,5.7262,0.108,5.7272183859,41.93,11.43,43.4599792913,132.59,51.4862,-5.082,51.7364041507,5.7262,0.108,5.7272183859,45.76,-5.19,46.053378812,131.0,46.5662,-26.492,53.5745932923,5.7262,0.108,5.7272183859,40.84,-26.6,48.7387484452,133.47
2020-07-15 14:00:00,48.3194,11.197,49.5997704164,5.5394,0.107,5.5404333188,42.78,11.09,44.1940776575,132.77,52.4794,-5.533,52.7702711132,5.5394,0.107,5.5404333188,46.94,-5.64,47.2776183833,131.16,44.4194,-26.533,51.7405371576,5.5394,0.107,5.5404333188,38.88,-26.64,47.1311362053,133.67
2020-07-15 14:30:00,47.3922,11.0288,48.6585557768,6.5322,-0.0112,6.5322096017,40.86,11.04,42.3251839925,132.68,51.8522,-5.7512,52.1701729562,6.5322,-0.0112,6.5322096017,45.32,-5.74,45.6820533689,131.09,39.0522,-26.7312,47.3247438269,6.5322,-0.0112,6.5322096017,32.52,-26.72,42.0892955512,133.57
2020-07-15 15:00:00,46.963,10.595,48.1433006139,6.483,-0.035,6.4830944772,40.48,10.63,41.8524467624,132.76,51.343,-6.305,51.7286832811,6.483,-0.035,6.4830944772,44.86,-6.27,45.296053912,131.09,42.683,-26.635,50.3116459083,6.483,-0.035,6.4830944772,36.2,-26.6,44.9221548904,133.66
2020-07-15 15:30:00,47.2252,10.5796,48.3957379446,6.0052,0.0196,6.0052319855,41.22,10.56,42.5511691966,132.87,51.4052,-6.3004,51.789860274,6.0052,0.0196,6.0052319855,45.4,-6.32,45.8377835415,131.23,46.4052,-27.0604,53.7187847517,6.0052,0.0196,6.0052319855,40.4,-27.08,48.6362663041,133.76
2020-07-15 16:00:00,45.258,9.743,46.2948443458,6.078,-0.017,6.0780237742,39.18,9.76,40.3773451331,133.14,49.528,-7.037,50.0254150707,6.078,-0.017,6.0780237742,43.45,-7.02,44.0134399928,131.46,44.998,-27.817,52.9018477277,6.078,-0.017,6.0780237742,38.92,-27.8,47.8289284848,134.03
2020-07-15 16:30:00,44.8152,8.6274,45.6380782001,5.9152000000000005,0.0274,5.9152634599,38.9,8.6,39.8393022027,133.5,48.8252,-7.2426,49.3594510687,5.9152000000000005,0.0274,5.9152634599,42.91,-7.27,43.5215004337,131.71,43.7952,-27.9326,51.9446790904,5.9152000000000005,0.0274,5.9152634599,37.88,-27.96,47.0813763605,134.39
2020-07-15 17:00:00,44.903,8.4842,45.6974951025,6.553,0.0342,6.553089244,38.35,8.45,39.2698994142,133.38,48.983,-7.1258,49.498599118,6.553,0.0342,6.553089244,42.43,-7.16,43.0298791539,131.63,42.113,-28.3658,50.7752240629,6.553,0.0342,6.553089244,35.56,-28.4,45.5090496495,134.28
2020-07-15 17:30:00,46.2336,8.7218,47.0490761248,7.2936,0.26180000000000003,7.2982970753,38.94,8.46,39.8484027283,133.34,50.0136,-6.7582,50.4681429438,7.2936,0.26180000000000003,7.2982970753,42.72,-7.02,43.292941688,131.55,35.3336,-27.3382,44.6748303657,7.2936,0.26180000000000003,7.2982970753,28.04,-27.6,39.3446514789,134.22
2020-07-15 18:00:00,45.9744,8.4808,46.7500740534,7.9844,0.2008,7.9869245646,37.99,8.28,38.8818530937,133.34,49.9444,-7.0192,50.4352283627,7.9844,0.2008,7.9869245646,41.96,-7.22,42.5766367859,131.48,35.7044,-27.1592,44.8600749442,7.9844,0.2008,7.9869245646,27.72,-27.36,38.9482733892,134.18
2020-07-15 18:30:00,45.3184,7.686,45.9655520424,7.5283999999999995,0.186,7.5306973489,37.79,7.5,38.5270567264,133.34,49.1884,-8.034,49.8401830912,7.5283999999999995,0.186,7.5306973489,41.66,-8.22,42.4632076038,131.44,35.2884,-27.374,44.6610238414,7.5283999999999995,0.186,7.5306973489,27.76,-27.56,39.1174027768,134.18
2020-07-15 19:00:00,44.8516,6.7488,45.3565025548,6.8116,0.25880000000000003,6.8165146519,38.04,6.49,38.589657941,133.45,48.4116,-9.2612,49.2894800135,6.8116,0.25880000000000003,6.8165146519,41.6,-9.52,42.675407438,131.44,34.6516,-27.3812,44.1640520786,6.8116,0.25880000000000003,6.8165146519,27.84,-27.64,39.2305391245,134.3
2020-07-15 19:30:00,43.9516,6.3342,44.4056891873,6.3316,0.3042,6.338903391,37.62,6.03,38.1002007869,133.64,47.2516,-9.7658,48.2502285197,6.3316,0.3042,6.338903391,40.92,-10.07,42.1408507271,131.63,36.8116,-27.9758,46.2356927081,6.3316,0.3042,6.338903391,30.48,-28.28,41.5787060886,134.49
2020-07-15 20:00:00,43.6156,5.9204,44.0155847345,4.0756,0.3004,4.0866557868,39.54,5.62,39.9374010171,133.93,46.9856,-10.3896,48.1205818286,4.0756,0.3004,4.0866557868,42.91,-10.69,44.2215354776,131.88,32.3556,-27.9396,42.7493403402,4.0756,0.3004,4.0866557868,28.28,-28.24,39.9656852813,134.78
2020-07-15 20:30:00,42.5284,5.8342,42.926713084,3.4384,0.4142,3.4632580325,39.09,5.42,39.4639645753,134.1,45.5784,-10.9658,46.87898587,3.4384,0.4142,3.4632580325,42.14,-11.38,43.6495589898,132.11,34.0784,-28.9458,44.7123773043,3.4384,0.4142,3.4632580325,30.64,-29.36,42.4360601376,134.94
2020-07-15 21:00:00,41.1418,5.6996,41.53472219,3.1818,0.49960000000000004,3.2207842834,37.96,5.2,38.3145090012,133.17,43.8718,-10.8904,45.2032703175,3.1818,0.49960000000000004,3.2207842834,40.69,-11.39,42.2540909262,131.26,37.7018,-29.3804,47.797841242,3.1818,0.49960000000000004,3.2207842834,34.52,-29.88,45.6557203426,134.01
2020-07-15 21:30:00,40.4952,5.8562,40.9164551431,3.1352,0.5362,3.1807215345,37.36,5.32,37.7368785143,132.84,43.0052,-10.6338,44.3003942362,3.1352,0.5362,3.1807215345,39.87,-11.17,41.4051421927,131.0,42.3752,-29.9838,51.9103634882,3.1352,0.5362,3.1807215345,39.24,-30.52,49.7116485343,133.66
2020-07-15 22:00:00,39.1244,6.2328,39.6177544947,3.0344,0.5028,3.0757748942,36.09,5.73,36.5420442778,132.8,41.4544,-10.2172,42.6949464832,3.0344,0.5028,3.0757748942,38.42,-10.72,39.8875268724,131.03,40.5944,-30.1772,50.5822964208,3.0344,0.5028,3.0757748942,37.56,-30.68,48.4975875689,133.63
2020-07-15 22:30:00,37.1432,6.2258,37.6613580727,3.0832,0.4858,3.1212375558,34.06,5.74,34.5402837278,133.11,39.1032,-10.3242,40.4431620411,3.0832,0.4858,3.1212375558,36.02,-10.81,37.6071336318,131.39,42.6032,-31.1142,52.7553418327,3.0832,0.4858,3.1212375558,39.52,-31.6,50.6003003944,133.93
2020-07-15 23:00:00,34.786,6.046,35.3075050379,3.066,0.47600000000000003,3.1027297659,31.72,5.57,32.2053303042,133.48,36.476,-10.654,38.0000827894,3.066,0.47600000000000003,3.1027297659,33.41,-11.13,35.2151245916,131.79,40.266,-31.764,51.2864743573,3.066,0.47600000000000003,3.1027297659,37.2,-32.24,49.2265944384,134.31
2020-07-15 23:30:00,33.7042,5.8148,34.2021197688,3.1042,0.4948,3.1433874531,30.6,5.32,31.0590147944,133.88,35.3242,-11.0152,37.0018072083,3.1042,0.4948,3.1433874531,32.22,-11.51,34.2141564268,132.19,37.2642,-32.2252,49.2654454631,3.1042,0.4948,3.1433874531,34.16,-32.72,47.3022621024,134.7
2020-07-16 00:00:00,34.3536,5.3452,34.7669526418,3.0736,0.49520000000000003,3.1132362583,31.28,4.85,31.6537659687,134.07,36.3036,-11.6648,38.1316001762,3.0736,0.49520000000000003,3.1132362583,33.23,-12.16,35.3850038858,132.32,33.7536,-32.0248,46.5284142004,3.0736,0.49520000000000003,3.1132362583,30.68,-32.52,44.7080842801,134.93
2020-07-16 00:30:00,34.0746,-8.7586,35.1822602901,3.1946,0.5214,3.2368699572,30.88,-9.28,32.2442677076,133.46,37.0046,-7.7386,37.8051101191,3.1946,0.5214,3.2368699572,33.81,-8.26,34.804363232200004,132.83,30.4346,-31.4386,43.7567188797,3.1946,0.5214,3.2368699572,27.24,-31.96,41.9935614112,134.35
2020-07-16 01:00:00,32.9186,-17.3768,37.223479206,3.0386,0.4932,3.0783658327,29.88,-17.87,34.8159632927,132.95,36.4686,-3.9968,36.68696221,3.0386,0.4932,3.0783658327,33.43,-4.49,33.7301793651,133.1,30.1986,-30.5068,42.9257532048,3.0386,0.4932,3.0783658327,27.16,-31.0,41.2148711026,133.86
2020-07-16 01:30:00,33.461,-16.8772,37.4763712336,3.061,0.5028,3.1020201224,30.4,-17.38,35.01748706,132.99,36.641,-3.8272,36.8403357862,3.061,0.5028,3.1020201224,33.58,-4.33,33.8580167759,133.22,29.621,-30.8172,42.744630737,3.061,0.5028,3.1020201224,26.56,-31.32,41.0655086417,133.9
2020-07-16 02:00:00,33.3042,-15.2776,36.6411626371,3.0942,0.5124000000000001,3.1363398094,30.21,-15.79,34.0876546568,133.12,35.8642,-8.2776,36.8070577933,3.0942,0.5124000000000001,3.1363398094,32.77,-8.79,33.9284099244,133.52,28.0942,-30.8876,41.7531784108,3.0942,0.5124000000000001,3.1363398094,25.0,-31.4,40.1367661876,134.05
2020-07-16 02:30:00,32.6452,-4.4112,32.9418847135,3.1852,0.5188,3.2271740703,29.46,-4.93,29.8696585183,132.82,31.7852,-41.2912,52.1081772516,3.1852,0.5188,3.2271740703,28.6,-41.81,50.6560568935,134.32,25.1852,-30.9612,39.9110286071,3.1852,0.5188,3.2271740703,22.0,-31.48,38.4056037578,133.69
2020-07-16 03:00:00,31.8592,-3.6878,32.0719268751,3.0992,0.5022,3.139625054,28.76,-4.19,29.0636147098,132.87,30.8992,-40.5278,50.9633508855,3.0992,0.5022,3.139625054,27.8,-41.03,49.5610825144,134.46,26.0592,-31.3378,40.7570805319,3.0992,0.5022,3.139625054,22.96,-31.84,39.254900331,133.74
2020-07-16 03:30:00,31.069,-4.1128,31.3400364524,3.059,0.4872,3.0975546549,28.01,-4.6,28.3852091766,133.09,30.009,-41.1228,50.9080029155,3.059,0.4872,3.0975546549,26.95,-41.61,49.5751409479,134.62,24.739,-31.1928,39.8121701599,3.059,0.4872,3.0975546549,21.68,-31.68,38.3880814837,133.94
2020-07-16 04:00:00,30.364,-3.9886,30.6248498112,3.084,0.4914,3.1229040907,27.28,-4.48,27.6454119159,133.09,29.224,-41.0786,50.4132279661,3.084,0.4914,3.1229040907,26.14,-41.57,49.1056463149,134.68,25.484,-31.5086,40.5243893225,3.084,0.4914,3.1229040907,22.4,-32.0,39.0609779703,133.94
2020-07-16 04:30:00,30.0952,-4.3338,30.4056390408,3.1452,0.4862,3.1825576947,26.95,-4.82,27.377635033,133.09,28.9652,-41.4138,50.5379623796,3.1452,0.4862,3.1825576947,25.82,-41.9,49.2166882267,134.61,27.1452,-31.7538,41.7751804003,3.1452,0.4862,3.1825576947,24.0,-32.24,40.192257961,133.88
2020-07-16 05:00:00,30.2472,-4.5782,30.5917149418,3.0572,0.46180000000000004,3.091881479,27.19,-5.04,27.6531679921,133.73,29.1472,-42.0082,51.1297187072,3.0572,0.46180000000000004,3.091881479,26.09,-42.47,49.8436455328,135.36,29.2172,-33.0582,44.1190362891,3.0572,0.46180000000000004,3.091881479,26.16,-33.52,42.5198306676,134.55
2020-07-16 05:30:00,31.7404,-4.3558,32.0378836036,3.0504,0.49420000000000003,3.0901737492,28.69,-4.85,29.0970548338,133.25,30.8104,-41.4958,51.6834805891,3.0504,0.49420000000000003,3.0901737492,27.76,-41.99,50.3366437101,135.06,29.6104,-34.4658,45.4386086693,3.0504,0.49420000000000003,3.0901737492,26.56,-34.96,43.9048425575,134.07
2020-07-16 06:00:00,32.7898,-4.842,33.1453759677,3.1898,0.508,3.2299981486,29.6,-5.35,30.0796027234,132.74,32.0098,-41.802,52.6501139604,3.1898,0.508,3.2299981486,28.82,-42.31,51.1930512863,134.46,30.1498,-33.772,45.2720490373,3.1898,0.508,3.2299981486,26.96,-34.28,43.6114663821,133.57
2020-07-16 06:30:00,35.0146,-3.9366000000000003,35.235195937,3.3546,0.46340000000000003,3.3864554803,31.66,-4.4,31.9642863208,132.39,34.4446,-40.6466,53.278293523,3.3546,0.46340000000000003,3.3864554803,31.09,-41.11,51.5424116626,134.03,27.6746,-31.9366,42.2590807368,3.3546,0.46340000000000003,3.3864554803,24.32,-32.4,40.5120031596,133.21
2020-07-16 07:00:00,36.1914,-2.2092,36.2587644384,3.7114000000000003,0.3708,3.7298770221,32.48,-2.58,32.5823080828,131.64,35.7214,-39.6392,53.3599530978,3.7114000000000003,0.3708,3.7298770221,32.01,-40.01,51.2390495618,133.27,24.9114,-29.7092,38.771309168,3.7114000000000003,0.3708,3.7298770221,21.2,-30.08,36.8000869564,132.53
2020-07-16 07:30:00,35.7354,-0.9498000000000001,35.7480199899,4.0754,0.31020000000000003,4.0871884224,31.66,-1.26,31.6850627268,131.21,35.1954,-38.0198,51.8094718483,4.0754,0.31020000000000003,4.0871884224,31.12,-38.33,49.3724953795,132.85,30.9554,-28.6098,42.151600743,4.0754,0.31020000000000003,4.0871884224,26.88,-28.92,39.4829178253,132.04
2020-07-16 08:00:00,38.2924,-1.0872,38.307830813,4.3024000000000004,0.24280000000000002,4.3092455952,33.99,-1.33,34.016010936,130.75,38.0324,-37.5272,53.4298997716,4.3024000000000004,0.24280000000000002,4.3092455952,33.73,-37.77,50.6387776314,132.33,32.2224,-27.9972,42.6863710053,4.3024000000000004,0.24280000000000002,4.3092455952,27.92,-28.24,39.711761482,131.57
2020-07-16 08:30:00,40.4984,-10.9116,41.9426205323,6.2284,0.2484,6.2333513554,34.27,-11.16,36.0413443146,131.04,44.0384,-5.1816,44.342188186,6.2284,0.2484,6.2333513554,37.81,-5.43,38.1979187915,131.56,29.7084,-27.1916,40.2737152634,6.2284,0.2484,6.2333513554,23.48,-27.44,36.1145953875,131.91
2020-07-16 09:00:00,41.2212,-12.8524,43.1783686028,8.1012,0.18760000000000002,8.1033718414,33.12,-13.04,35.594606333,131.19,45.6412,-0.3824,45.642801921,8.1012,0.18760000000000002,8.1033718414,37.54,-0.5700000000000001,37.5443271347,131.48,30.1412,-26.9724,40.4475252543,8.1012,0.18760000000000002,8.1033718414,22.04,-27.16,34.977524212,132.06
2020-07-16 09:30:00,44.8468,-11.8008,46.3734228937,5.3268,0.0792,5.3273887487,39.52,-11.88,41.2669940752,130.91,49.5968,0.7092,49.601870276,5.3268,0.0792,5.3273887487,44.27,0.63,44.2744824927,131.33,34.8068,-27.1608,44.1499986736,5.3268,0.0792,5.3273887487,29.48,-27.24,40.1383607039,131.78
2020-07-16 10:00:00,45.1088,-10.8188,46.3880401707,6.2488,-0.0088,6.2488061964,38.86,-10.81,40.3355389204,130.6,50.3688,1.7512,50.3992332767,6.2488,-0.0088,6.2488061964,44.12,1.76,44.1550903068,131.12,37.6488,-27.1688,46.428179319,6.2488,-0.0088,6.2488061964,31.4,-27.16,41.5165701859,131.49
2020-07-16 10:30:00,43.8566,-10.2258,45.0329695801,6.7766,-0.0758,6.7770239191,37.08,-10.15,38.4441009779,130.37,49.0466,2.3242,49.1016382334,6.7766,-0.0758,6.7770239191,42.27,2.4,42.3380786054,130.95,35.8566,-27.0758,44.9309994236,6.7766,-0.0758,6.7770239191,29.08,-27.0,39.6818144746,131.23
2020-07-16 11:00:00,42.0216,-10.3284,43.2722857395,8.0416,-0.27840000000000004,8.0464176576,33.98,-10.05,35.4350518555,130.16,47.3116,2.1216,47.3591456967,8.0416,-0.27840000000000004,8.0464176576,39.27,2.4,39.3432700725,130.66,35.8016,-26.5184,44.5531155041,8.0416,-0.27840000000000004,8.0464176576,27.76,-26.24,38.1988900362,131.03
2020-07-16 11:30:00,42.121,-9.7632,43.2377001613,7.561,-0.2132,7.564005238,34.56,-9.55,35.8552102211,129.68,47.201,2.0468,47.2453573512,7.561,-0.2132,7.564005238,39.64,2.26,39.7043725552,131.76,37.121,-17.6932,41.1219888532,7.561,-0.2132,7.564005238,29.56,-17.48,34.341578298,130.56
2020-07-16 12:00:00,43.3676,-9.1688,44.3262407971,8.6376,-0.4188,8.6477469436,34.73,-8.75,35.8152956151,129.64,49.0676,2.2012,49.1169487163,8.6376,-0.4188,8.6477469436,40.43,2.62,40.5148034674,132.94,37.8376,-11.2188,39.4657503058,8.6376,-0.4188,8.6477469436,29.2,-10.8,31.1332619557,130.56
2020-07-16 12:30:00,44.731,-8.6338,45.5566116326,10.271,-0.6538,10.291787767,34.46,-7.98,35.371909759,129.82,51.351,2.8962,51.4326080949,10.271,-0.6538,10.291787767,41.08,3.55,41.2331044187,133.27,41.671,-12.1338,43.4016283501,10.271,-0.6538,10.291787767,31.4,-11.48,33.432774339,130.73
2020-07-16 13:00:00,43.485,-8.6082,44.3288431187,11.315,-0.9282,11.3530075416,32.17,-7.68,33.0740275745,130.02,50.445,2.9018,50.528392694,11.315,-0.9282,11.3530075416,39.13,3.83,39.3169912379,133.5,41.355,-12.3682,43.1648977323,11.315,-0.9282,11.3530075416,30.04,-11.44,32.144598302,130.95
2020-07-16 13:30:00,41.234,-8.8926,42.181999606,11.774000000000001,-0.8226,11.8027008248,29.46,-8.07,30.5453187903,130.14,48.054,2.5974,48.1241457354,11.774000000000001,-0.8226,11.8027008248,36.28,3.42,36.4408397269,133.56,40.774,-12.0626,42.5208818671,11.774000000000001,-0.8226,11.8027008248,29.0,-11.24,31.1020513793,131.07
2020-07-16 14:00:00,38.898,-8.6552,39.8493022654,12.718,-1.1252,12.7676779032,26.18,-7.53,27.2413894653,129.87,45.968,2.7348,46.0492796365,12.718,-1.1252,12.7676779032,33.25,3.86,33.4733042886,133.34,43.558,-12.4852,45.3120247069,12.718,-1.1252,12.7676779032,30.84,-11.36,32.8657146583,130.82
2020-07-16 14:30:00,39.2704,-8.4642,40.1722167399,13.3204,-1.1342,13.368599994,25.95,-7.33,26.9653740935,129.72,46.5604,2.8958,46.650364476600004,13.3204,-1.1342,13.368599994,33.24,4.03,33.483406338099996,133.21,41.3204,-12.5742,43.1912718243,13.3204,-1.1342,13.368599994,28.0,-11.44,30.2468775248,130.69
2020-07-16 15:00:00,39.9982,-8.6148,40.9154100832,13.3082,-1.1648,13.359077299,26.69,-7.45,27.7102616372,129.88,47.3282,2.7052,47.4054492889,13.3082,-1.1648,13.359077299,34.02,3.87,34.239411502,133.36,42.7482,-12.5248,44.5452491101,13.3082,-1.1648,13.359077299,29.44,-11.36,31.5557158055,130.85
2020-07-16 15:30:00,39.2998,-9.1374,40.3480651184,13.0698,-1.0974,13.1157904375,26.23,-8.04,27.4345493858,130.09,46.3598,2.1526,46.4097483596,13.0698,-1.0974,13.1157904375,33.29,3.25,33.4482675187,133.53,45.1098,-12.6974,46.8627573111,13.0698,-1.0974,13.1157904375,32.04,-11.6,34.0752344086,131.06
2020-07-16 16:00:00,40.2694,-8.6222,41.1821188042,12.5894,-0.8922,12.6209751287,27.68,-7.73,28.7390901039,129.66,47.1394,2.7778,47.2211732722,12.5894,-0.8922,12.6209751287,34.55,3.67,34.7443722062,133.18,46.5894,-13.0522,48.3831801063,12.5894,-0.8922,12.6209751287,34.0,-12.16,36.1090791907,130.63
2020-07-16 16:30:00,40.563,-8.4334,41.4304140042,11.913,-0.8634000000000001,11.9442466719,28.65,-7.57,29.633214473,129.66,47.113,2.9766,47.2069371656,11.913,-0.8634000000000001,11.9442466719,35.2,3.84,35.4088350557,133.21,48.153,-13.3834,49.9782633208,11.913,-0.8634000000000001,11.9442466719,36.24,-12.52,38.3417266174,130.59
2020-07-16 17:00:00,40.9016,-8.407,41.7566585296,11.2816,-0.777,11.308325586,29.62,-7.63,30.5869465622,129.53,47.1616,3.053,47.2603144674,11.2816,-0.777,11.308325586,35.88,3.83,36.0838371019,133.17,45.8816,-13.897,47.9400440922,11.2816,-0.777,11.308325586,34.6,-13.12,37.0039781645,130.47
2020-07-16 17:30:00,43.4214,-7.7916,44.1149295423,11.1714,-0.4516,11.1805241612,32.25,-7.34,33.0747350707,129.6,49.4614,3.5484,49.5885191604,11.1714,-0.4516,11.1805241612,38.29,4.0,38.4983649003,133.22,43.1314,-13.2916,45.1329624168,11.1714,-0.4516,11.1805241612,31.96,-12.84,34.4428105706,130.52
2020-07-16 18:00:00,47.0822,13.336,48.9344710081,9.0822,-0.124,9.0830464515,38.0,13.46,40.3134171214,131.22,51.3722,-3.864,51.5173119334,9.0822,-0.124,9.0830464515,42.29,-3.74,42.4550550583,132.82,41.0022,-13.044,43.0270419718,9.0822,-0.124,9.0830464515,31.92,-12.92,34.435632708,132.1
2020-07-16 18:30:00,47.0472,12.403,48.6546342792,11.0872,0.41300000000000003,11.094889492,35.96,11.99,37.9062224443,131.13,49.5672,-5.297,49.8494285307,11.0872,0.41300000000000003,11.094889492,38.48,-5.71,38.9013431645,132.53,44.9272,-12.307,46.5823523326,11.0872,0.41300000000000003,11.094889492,33.84,-12.72,36.1516804589,132.0
2020-07-16 19:00:00,47.9988,12.2894,49.5470902657,6.7588,0.33940000000000003,6.7673162923,41.24,11.95,42.9364658536,131.39,51.1688,-5.2606,51.4385070332,6.7588,0.33940000000000003,6.7673162923,44.41,-5.6,44.761681157,132.84,39.8388,-12.5806,41.7780023673,6.7588,0.33940000000000003,6.7673162923,33.08,-12.92,35.5135579744,132.24
2020-07-16 19:30:00,46.9114,11.7066,48.3500148244,5.5114,0.3266,5.5210685125,41.4,11.38,42.9355843095,131.22,49.9414,-5.8334,50.2809306748,5.5114,0.3266,5.5210685125,44.43,-6.16,44.8549941478,132.67,43.0714,-13.3934,45.1057497612,5.5114,0.3266,5.5210685125,37.56,-13.72,39.9873980149,132.05
2020-07-16 20:00:00,46.8684,12.1864,48.426803152,3.9484,0.2864,3.9587734868,42.92,11.9,44.539155807,131.38,50.1184,-5.2236,50.3898800904,3.9484,0.2864,3.9587734868,46.17,-5.51,46.4976235952,132.92,40.3084,-13.6336,42.5516410908,3.9484,0.2864,3.9587734868,36.36,-13.92,38.9334817349,132.22
2020-07-16 20:30:00,46.49,12.2934,48.0879172304,3.6,0.4434,3.6272032697,42.89,11.85,44.4969055104,131.3,49.55,-5.0066,49.8022945612,3.6,0.4434,3.6272032697,45.95,-5.45,46.2720758125,133.0,39.72,-14.9966,42.4567593153,3.6,0.4434,3.6272032697,36.12,-15.44,39.2816496599,132.12
2020-07-16 21:00:00,45.514,11.1426,46.8581020824,3.174,0.48260000000000003,3.2104795218,42.34,10.66,43.6613238462,131.96,48.334,-5.8774,48.6900337519,3.174,0.48260000000000003,3.2104795218,45.16,-6.36,45.6056487729,133.48,46.294,-15.1574,48.7122285546,3.174,0.48260000000000003,3.2104795218,43.12,-15.64,45.8687693316,132.78
2020-07-16 21:30:00,43.9766,9.7682,45.0484081717,3.0566,0.49820000000000003,3.0969350655,40.92,9.27,41.9568742878,132.16,46.3966,-7.0218,46.9249418412,3.0566,0.49820000000000003,3.0969350655,43.34,-7.52,43.9875664251,133.52,46.8566,-15.2218,49.26706972,3.0566,0.49820000000000003,3.0969350655,43.8,-15.72,46.5355605962,132.98
2020-07-16 22:00:00,44.5932,10.7242,45.8646045647,3.0832,0.5042,3.1241542664,41.51,10.22,42.7496023373,131.98,47.1432,-5.7958,47.4981326357,3.0832,0.5042,3.1241542664,44.06,-6.3,44.5081295945,133.48,45.9232,-15.4558,48.4543295473,3.0832,0.5042,3.1241542664,42.84,-15.96,45.7163778093,132.8
2020-07-16 22:30:00,44.6072,10.6284,45.8559175941,3.0472,0.47840000000000005,3.0845249877,41.56,10.15,42.7814924938,131.92,47.2572,-5.8316,47.6156540478,3.0472,0.47840000000000005,3.0845249877,44.21,-6.31,44.6580362309,133.48,44.0872,-15.7616,46.8199662366,3.0472,0.47840000000000005,3.0845249877,41.04,-16.24,44.1363704897,132.76
2020-07-16 23:00:00,44.7986,9.9902,45.8990049783,2.8486000000000002,0.44020000000000004,2.8824118373000003,41.95,9.55,43.0233076367,132.15,47.7086,-6.5798,48.1601939573,2.8486000000000002,0.44020000000000004,2.8824118373000003,44.86,-7.02,45.4059467471,133.67,42.2086,-16.2398,45.2249601216,2.8486000000000002,0.44020000000000004,2.8824118373000003,39.36,-16.68,42.748473657,132.99
2020-07-16 23:30:00,42.4464,9.8738,43.5796833329,2.8864,0.4338,2.9188160956,39.56,9.44,40.6707167382,132.63,45.1064,-6.8962,45.6305259163,2.8864,0.4338,2.9188160956,42.22,-7.33,42.8515729,134.17,39.5664,-16.7262,42.9565568383,2.8864,0.4338,2.9188160956,36.68,-17.16,40.4955306176,133.5
2020-07-17 00:00:00,42.0564,10.1134,43.2553076572,2.9264,0.4534,2.9613153361,39.13,9.66,40.3047453782,133.36,44.8164,-7.3466000000000005,45.4145597856,2.9264,0.4534,2.9613153361,41.89,-7.8,42.61,132.66,35.1264,-31.7066,47.3198949758,2.9264,0.4534,2.9613153361,32.2,-32.16,45.5094012266,134.27
2020-07-17 00:30:00,40.201,9.7966,41.3774548826,2.951,0.4566,2.9861152958,37.25,9.34,38.4031001353,133.21,42.711,-7.6234,43.3860086728,2.951,0.4566,2.9861152958,39.76,-8.08,40.5727001813,132.18,34.391,-33.5434,48.0406136988,2.951,0.4566,2.9861152958,31.44,-34.0,46.3084614299,134.11
2020-07-17 01:00:00,39.2318,9.0472,40.2614699071,2.7418,0.4272,2.7748814533,36.49,8.62,37.4943262374,133.69,41.6818,-7.3828,42.3305821727,2.7418,0.4272,2.7748814533,38.94,-7.8100000000000005,39.7154843858,132.6,33.6618,-34.0128,47.8538122105,2.7418,0.4272,2.7748814533,30.92,-34.44,46.2834743726,134.62
2020-07-17 01:30:00,37.6812,3.7202,37.8643991301,2.8912,0.4702,2.9291851222,34.79,3.25,34.9414739243,133.38,39.4212,-13.9098,41.8032719471,2.8912,0.4702,2.9291851222,36.53,-14.38,39.2584424042,133.27,32.6112,-33.2098,46.5444001087,2.8912,0.4702,2.9291851222,29.72,-33.68,44.9179340576,134.29
2020-07-17 02:00:00,36.078,-3.8432,36.2821205312,2.918,0.46680000000000005,2.9551017309,33.16,-4.31,33.4389249229,131.35,36.918,-24.0932,44.0842490039,2.918,0.46680000000000005,2.9551017309,34.0,-24.56,41.9427419228,133.17,32.318,-33.1732,46.3132197352,2.918,0.46680000000000005,2.9551017309,29.4,-33.64,44.676723246,132.25
2020-07-17 02:30:00,35.3098,-3.7104,35.5042116403,1.0598,0.0596,1.0614745403999999,34.25,-3.77,34.4568628868,131.69,36.8698,-23.5704,43.7600949291,1.0598,0.0596,1.0614745403999999,35.81,-23.63,42.9037644036,133.57,29.9798,-33.7804,45.1652945546,1.0598,0.0596,1.0614745403999999,28.92,-33.84,44.5141775168,132.57
2020-07-17 03:00:00,35.1548,-4.817,35.4832841214,0.5048,-0.077,0.5106388548,34.65,-4.74,34.9727050712,131.86,37.2248,-24.497,44.5621896235,0.5048,-0.077,0.5106388548,36.72,-24.42,44.0986938582,133.66,28.7848,-34.037,44.5766988464,0.5048,-0.077,0.5106388548,28.28,-33.96,44.1932121485,132.77
2020-07-17 03:30:00,35.5216,-4.8382000000000005,35.8495780421,0.3116,-0.1182,0.3332653597,35.21,-4.72,35.5249560169,131.94,37.7316,-24.4282,44.9489776725,0.3116,-0.1182,0.3332653597,37.42,-24.31,44.6232282561,133.75,28.3516,-34.1182,44.3606221079,0.3116,-0.1182,0.3332653597,28.04,-34.0,44.0708701979,132.81
2020-07-17 04:00:00,34.7034,-4.6662,35.0157021063,2.0534,0.4938,2.1119398666,32.65,-5.16,33.0552280283,131.84,36.3734,-24.4662,43.836276872,2.0534,0.4938,2.1119398666,34.32,-24.96,42.4365879873,133.59,29.8934,-33.4262,44.8433519042,2.0534,0.4938,2.1119398666,27.84,-33.92,43.8820236543,132.72
2020-07-17 04:30:00,33.5706,-5.2794,33.9831906789,2.7806,0.7706000000000001,2.8854047758,30.79,-6.05,31.3787603324,132.15,34.9506,-25.4494,43.2344353579,2.7806,0.7706000000000001,2.8854047758,32.17,-26.22,41.5017746609,133.79,30.2206,-33.1494,44.8571887742,2.7806,0.7706000000000001,2.8854047758,27.44,-33.92,43.6293479209,133.03
2020-07-17 05:00:00,33.8262,-5.3712,34.2499868012,0.8162,0.0388,0.8171217045,33.01,-5.41,33.4503841533,132.12,35.7962,-25.1912,43.7717316527,0.8162,0.0388,0.8171217045,34.98,-25.23,43.1294945484,133.84,28.6162,-34.0012,44.4406177261,0.8162,0.0388,0.8171217045,27.8,-34.04,43.9495346961,132.98
2020-07-17 05:30:00,33.4726,-5.098,33.858596467699996,1.5126,0.302,1.5424534871,31.96,-5.4,32.4129850523,131.89,35.3926,-24.678,43.1467243109,1.5126,0.302,1.5424534871,33.88,-24.98,42.0934056593,133.61,29.9526,-33.578,44.9960034976,1.5126,0.302,1.5424534871,28.44,-33.88,44.2344662,132.76
2020-07-17 06:00:00,33.9282,-5.1138,34.3114223791,2.7682,0.6862,2.8519820617000002,31.16,-5.8,31.6951983745,131.89,35.3882,-25.0238,43.3418419738,2.7682,0.6862,2.8519820617000002,32.62,-25.71,41.5339439495,133.53,31.6482,-32.8738,45.6321738435,2.7682,0.6862,2.8519820617000002,28.88,-33.56,44.2755914698,132.79
2020-07-17 06:30:00,36.5144,-4.7674,36.8243059693,3.0144,0.6926,3.0929439245,33.5,-5.46,33.9420329385,130.93,38.2644,-24.4074,45.3859612889,3.0144,0.6926,3.0929439245,35.25,-25.1,43.2732307553,132.53,34.8944,-31.8674,47.2562200575,3.0144,0.6926,3.0929439245,31.88,-32.56,45.5684978905,131.79
2020-07-17 07:00:00,36.8182,-4.113,37.0472214915,3.4882,0.617,3.5423478429,33.33,-4.73,33.6639540161,131.44,38.4882,-23.923000000000002,45.3172314715,3.4882,0.617,3.5423478429,35.0,-24.54,42.7458957094,133.02,37.4882,-31.303,48.8389490902,3.4882,0.617,3.5423478429,34.0,-31.92,46.6356773297,132.3
2020-07-17 07:30:00,37.6542,-3.3642,37.8041878537,3.6242,0.5358,3.663592128,34.03,-3.9,34.2527502545,131.84,39.294200000000004,-23.2542,45.659522241,3.6242,0.5358,3.663592128,35.67,-23.79,42.8755524746,133.33,40.3442,-29.9442,50.2425077726,3.6242,0.5358,3.663592128,36.72,-30.48,47.721994929,132.67
2020-07-17 08:00:00,38.9494,-3.5464,39.1105192157,4.1094,0.4736,4.1366006962,34.84,-4.02,35.0711562399,130.76,40.2494,-23.6764,46.6967463248,4.1094,0.4736,4.1366006962,36.14,-24.15,43.4663329486,132.15,42.7894,-28.886400000000002,51.6270942173,4.1094,0.4736,4.1366006962,38.68,-29.36,48.5608072421,131.59
2020-07-17 08:30:00,43.5988,-0.91,43.6082957869,4.2688,0.43,4.29040248,39.33,-1.34,39.3528207375,129.8,45.1688,-21.22,49.9049986819,4.2688,0.43,4.29040248,40.9,-21.65,46.2766949987,131.31,44.8288,-27.09,52.3783295786,4.2688,0.43,4.29040248,40.56,-27.52,49.014936499,130.63
2020-07-17 09:00:00,45.787,0.1158,45.7871464348,4.717,0.39580000000000004,4.7335765168,41.07,-0.28,41.0709544569,130.01,47.677,-20.1942,51.7774279261,4.717,0.39580000000000004,4.7335765168,42.96,-20.59,47.6393713225,131.58,46.557,-26.6842,53.6619118057,4.717,0.39580000000000004,4.7335765168,41.84,-27.08,49.8388603401,130.86
2020-07-17 09:30:00,46.936,0.305,46.9369909666,5.256,0.305,5.2648419729,41.68,0.0,41.68,129.73,49.026,-19.695,52.8340960082,5.256,0.305,5.2648419729,43.77,-20.0,48.1228937201,131.36,47.576,-26.855,54.6321041239,5.256,0.305,5.2648419729,42.32,-27.16,50.285663961,130.6
2020-07-17 10:00:00,49.666,20.581,53.7614091798,5.356,0.291,5.3638994211,44.31,20.29,48.7345893591,130.97,50.996,-26.009,57.2456120327,5.356,0.291,5.3638994211,45.64,-26.3,52.6754174165,130.6,47.316,-25.509,53.7541899483,5.356,0.291,5.3638994211,41.96,-25.8,49.2572999666,131.87
2020-07-17 10:30:00,52.9036,22.036,57.3094773049,5.2136,0.316,5.2231677132,47.69,21.72,52.4031916967,131.18,54.7236,-26.224,60.6825392758,5.2136,0.316,5.2231677132,49.51,-26.54,56.1748315529,130.73,45.4936,-25.404,52.1059579795,5.2136,0.316,5.2231677132,40.28,-25.72,47.7911791024,132.09
2020-07-17 11:00:00,52.3004,22.4582,56.9183853197,5.9704,0.2082,5.9740290759,46.33,22.25,51.3958305702,131.03,54.4304,-25.5218,60.1168089589,5.9704,0.2082,5.9740290759,48.46,-25.73,54.8671531975,130.6,43.8504,-25.0318,50.4920646379,5.9704,0.2082,5.9740290759,37.88,-25.24,45.5186994542,131.98
2020-07-17 11:30:00,50.3128,22.3402,55.0496356017,6.5928,0.1502,6.5945107385,43.72,22.19,49.028914938,131.07,52.1428,-25.7298,58.1454572592,6.5928,0.1502,6.5945107385,45.55,-25.88,52.3887096615,130.6,43.3928,-24.7298,49.9449506945,6.5928,0.1502,6.5945107385,36.8,-24.88,44.4213282107,131.98
2020-07-17 12:00:00,47.5724,21.685200000000002,52.2817476831,8.1124,-0.12480000000000001,8.1133598959,39.46,21.81,45.0862251691,131.16,49.3924,-26.7348,56.1636778425,8.1124,-0.12480000000000001,8.1133598959,41.28,-26.61,49.113445206,130.6,44.3924,-24.9648,50.9306039312,8.1124,-0.12480000000000001,8.1133598959,36.28,-24.84,43.9688980985,132.11
2020-07-17 12:30:00,46.731,21.0728,51.2625522271,8.951,-0.16720000000000002,8.9525614681,37.78,21.24,43.3412736315,131.27,49.011,-26.9372,55.9257620855,8.951,-0.16720000000000002,8.9525614681,40.06,-26.77,48.1812878616,130.6,44.471,-24.8472,50.9416645668,8.951,-0.16720000000000002,8.9525614681,35.52,-24.68,43.2524311455,132.2
2020-07-17 13:00:00,46.824,19.9456,50.8951268331,9.114,-0.2444,9.1172763126,37.71,20.19,42.7747612501,131.59,49.304,-27.1544,56.287173098,9.114,-0.2444,9.1172763126,40.19,-26.91,48.3671810218,130.82,43.594,-24.9244,50.2161582696,9.114,-0.2444,9.1172763126,34.48,-24.68,42.4025093597,132.53
2020-07-17 13:30:00,48.394800000000004,20.715,52.6418834393,9.5248,-0.315,9.5300073473,38.87,21.03,44.1943186394,131.64,51.6848,-26.145,57.9213222919,9.5248,-0.315,9.5300073473,42.16,-25.83,49.4434474931,131.01,43.0448,-25.475,50.0183009711,9.5248,-0.315,9.5300073473,33.52,-25.16,41.912003054,132.59
2020-07-17 14:00:00,47.6534,20.9126,52.0402091687,11.1534,-0.5774,11.1683357005,36.5,21.49,42.3564646778,132.2,51.4934,-26.447400000000002,57.8881266783,11.1534,-0.5774,11.1683357005,40.34,-25.87,47.9225677526,131.61,42.2734,-26.0574,49.6591224481,11.1534,-0.5774,11.1683357005,31.12,-25.48,40.2204525086,133.18
2020-07-17 14:30:00,46.1994,20.8752,50.696731013,11.9594,-0.7348,11.9819522366,34.24,21.61,40.4891306402,132.31,50.4294,-26.6548,57.0403606878,11.9594,-0.7348,11.9819522366,38.47,-25.92,46.3873614253,131.75,41.9194,-26.4948,49.5904277396,11.9594,-0.7348,11.9819522366,29.96,-25.76,39.5117602746,133.28
2020-07-17 15:00:00,45.4458,20.8754,50.0110294115,11.7958,-0.6546000000000001,11.8139493312,33.65,21.53,39.9482590359,132.56,49.5558,-26.3746,56.1373034514,11.7958,-0.6546000000000001,11.8139493312,37.76,-25.72,45.6873724348,131.99,39.2758,-26.4146,47.3320141004,11.7958,-0.6546000000000001,11.8139493312,27.48,-25.76,37.6660058939,133.54
2020-07-17 15:30:00,41.4434,19.209600000000002,45.6789244151,11.9734,-0.6904,11.9932881113,29.47,19.9,35.5596808197,133.19,45.0134,-28.3504,53.1972871462,11.9734,-0.6904,11.9932881113,33.04,-27.66,43.0896414466,132.42,39.8134,-27.0104,48.1110021484,11.9734,-0.6904,11.9932881113,27.84,-26.32,38.3119824598,134.16
