Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-17 16:00:00,42.9218,20.5628,47.5931681975,12.0318,-0.6872,12.0514088421,30.89,21.25,37.4933940848,133.3,46.6518,-27.1272,53.9655021572,12.0318,-0.6872,12.0514088421,34.62,-26.44,43.5616574524,132.65,40.2318,-26.8472,48.3670329778,12.0318,-0.6872,12.0514088421,28.2,-26.16,38.4653818387,134.25
2020-07-17 16:30:00,44.6698,21.1146,49.4086770234,11.2398,-0.5254,11.2520731068,33.43,21.64,39.8227887019,133.15,48.0098,-26.5254,54.8501389351,11.2398,-0.5254,11.2520731068,36.77,-26.0,45.0336862804,132.57,40.519800000000004,-26.7254,48.5396868263,11.2398,-0.5254,11.2520731068,29.28,-26.2,39.2906910094,134.08
2020-07-17 17:00:00,46.746,20.8798,51.1972124636,10.286,-0.3302,10.2912986566,36.46,21.21,42.1805132733,132.97,49.526,-26.8702,56.3456504447,10.286,-0.3302,10.2912986566,39.24,-26.54,47.3724519104,132.37,42.246,-26.6102,49.9282210783,10.286,-0.3302,10.2912986566,31.96,-26.28,41.3772884564,133.88
2020-07-17 17:30:00,49.7184,20.627,53.8274319243,8.7284,0.027,8.7284417601,40.99,20.6,45.8752667567,132.31,51.9084,-26.613,58.3329560331,8.7284,0.027,8.7284417601,43.18,-26.64,50.7365942885,131.68,41.5284,-25.853,48.9181522092,8.7284,0.027,8.7284417601,32.8,-25.88,41.780550499,133.22
2020-07-17 18:00:00,50.7584,21.223,55.0166420237,6.9884,0.183,6.9907956314,43.77,21.04,48.5643336205,131.89,52.6584,-26.667,59.0257230329,6.9884,0.183,6.9907956314,45.67,-26.85,52.9780275209,131.35,39.7884,-25.737,47.386811916,6.9884,0.183,6.9907956314,32.8,-25.92,41.8053393719,132.74
2020-07-17 18:30:00,50.367,20.7842,54.486857669,5.6370000000000005,0.3542,5.648117088,44.73,20.43,49.1747679201,131.51,51.827,-26.9058,58.3948628104,5.6370000000000005,0.3542,5.648117088,46.19,-27.26,53.6341654172,130.93,37.717,-25.2858,45.4086310148,5.6370000000000005,0.3542,5.648117088,32.08,-25.64,41.0674567024,132.36
2020-07-17 19:00:00,50.266,20.471,54.2746036098,5.096,0.441,5.1150461386,45.17,20.03,49.4118386624,131.28,51.466,-27.119,58.1737854794,5.096,0.441,5.1150461386,46.37,-27.56,53.9419178376,130.73,38.576,-25.799,46.4079322638,5.096,0.441,5.1150461386,33.48,-26.24,42.5376068908,132.14
2020-07-17 19:30:00,49.0732,19.478,52.7974567781,4.3032,0.438,4.3254334164,44.77,19.04,48.6505344267,131.78,50.0332,-28.552,57.6067513946,4.3032,0.438,4.3254334164,45.73,-28.99,54.1447412036,131.11,38.8232,-26.042,46.7485467393,4.3032,0.438,4.3254334164,34.52,-26.48,43.5065604248,132.62
2020-07-17 20:00:00,48.4288,19.2324,52.1079061103,3.4288,0.5424,3.4714358989000003,45.0,18.69,48.7269545529,131.98,49.2188,-28.9876,57.120672503,3.4288,0.5424,3.4714358989000003,45.79,-29.53,54.4861909111,131.34,39.5088,-26.8176,47.7506957771,3.4288,0.5424,3.4714358989000003,36.08,-27.36,45.2806360379,132.83
2020-07-17 20:30:00,48.6188,18.4348,51.996437998,3.1788,0.6748000000000001,3.2496345148,45.44,17.76,48.7874082115,132.17,49.3688,-29.9652,57.75111795,3.1788,0.6748000000000001,3.2496345148,46.19,-30.64,55.4285639359,131.48,38.4188,-27.2452,47.0988865737,3.1788,0.6748000000000001,3.2496345148,35.24,-27.92,44.95980427,133.01
2020-07-17 21:00:00,46.9566,18.2404,50.3749389649,3.0066,0.7604000000000001,3.1012661479,43.95,17.48,47.2985507178,131.76,47.3366,-29.9196,55.9994300303,3.0066,0.7604000000000001,3.1012661479,44.33,-30.68,53.911142633,131.11,37.3666,-27.4796,46.3830918732,3.0066,0.7604000000000001,3.1012661479,34.36,-28.24,44.4759170788,132.59
2020-07-17 21:30:00,45.5882,18.5588,49.2210629373,2.8882,0.7588,2.9862144397,42.7,17.8,46.2615391011,132.15,45.7282,-29.9512,54.663906343,2.8882,0.7588,2.9862144397,42.84,-30.71,52.7102428376,131.54,37.9682,-28.0412,47.2005625886,2.8882,0.7588,2.9862144397,35.08,-28.8,45.3877340258,132.97
2020-07-17 22:00:00,44.8868,18.5922,48.5849227135,2.8868,0.7222000000000001,2.9757666374,42.0,17.87,45.6435855296,132.33,44.9668,-30.0478,54.0821910344,2.8868,0.7222000000000001,2.9757666374,42.08,-30.77,52.129831191,131.75,37.8468,-28.4778,47.3641780577,2.8868,0.7222000000000001,2.9757666374,34.96,-29.2,45.5504291967,133.13
2020-07-17 22:30:00,43.8224,18.3378,47.504501372,2.8824,0.7278,2.9728643763,40.94,17.61,44.5667555472,132.68,43.7924,-30.6422,53.4482807825,2.8824,0.7278,2.9728643763,40.91,-31.37,51.5529339611,132.1,36.8424,-28.9922,46.8818738811,2.8824,0.7278,2.9728643763,33.96,-29.72,45.128261655,133.47
2020-07-17 23:00:00,41.5172,18.1286,45.3025830809,2.7372,0.6786,2.8200641482,38.78,17.45,42.5251795999,133.29,41.2672,-30.7514,51.4648462331,2.7372,0.6786,2.8200641482,38.53,-31.43,49.7232923286,132.73,33.6972,-29.3214,44.6681741937,2.7372,0.6786,2.8200641482,30.96,-30.0,43.1105741089,134.07
2020-07-17 23:30:00,37.4938,-14.5478,40.2172043195,2.7038,0.6722,2.7861061143,34.79,-15.22,37.9735763393,132.0,39.0338,-18.6678,43.2680517158,2.7038,0.6722,2.7861061143,36.33,-19.34,41.1570710814,134.93,32.2238,-32.8078,45.9861395127,2.7038,0.6722,2.7861061143,29.52,-33.48,44.6356449489,132.88
2020-07-18 00:00:00,37.5172,-15.2436,40.4957730732,2.6172,0.6464000000000001,2.6958428738,34.9,-15.89,38.3471263591,132.3,39.2772,-20.0136,44.0822257242,2.6172,0.6464000000000001,2.6958428738,36.66,-20.66,42.0807699549,132.44,28.9372,-47.0336,55.2224689126,2.6172,0.6464000000000001,2.6958428738,26.32,-47.68,54.4621409788,133.21
2020-07-18 00:30:00,36.1808,-15.0174,39.1736211168,4.1408,1.0626,4.2749670642,32.04,-16.08,35.8486819841,131.59,37.7208,-19.7574,42.5818459839,4.1408,1.0626,4.2749670642,33.58,-20.82,39.5106162949,131.5,28.8208,-46.1774,54.4333609416,4.1408,1.0626,4.2749670642,24.68,-47.24,53.2984052294,132.5
2020-07-18 01:00:00,33.4832,-15.9312,37.0800190895,6.3332,1.6588,6.5468343251,27.15,-17.59,32.350125193,132.25,34.7432,-20.6512,40.4173478556,6.3332,1.6588,6.5468343251,28.41,-22.31,36.1229040914,132.0,30.4532,-45.8212,55.0179948715,6.3332,1.6588,6.5468343251,24.12,-47.48,53.2552795505,133.15
2020-07-18 01:30:00,31.9376,-16.3268,35.8688540659,6.3176,1.6832,6.5379837871,25.62,-18.01,31.3168405175,132.31,33.0876,-20.8168,39.0912833762,6.3176,1.6832,6.5379837871,26.77,-22.5,34.9697426356,132.0,29.5176,-45.8768,54.5524471312,6.3176,1.6832,6.5379837871,23.2,-47.56,52.9168555377,133.15
2020-07-18 02:00:00,32.3478,-8.0302,33.3296306142,6.3078,1.6598000000000002,6.5225207458,26.04,-9.69,27.7844866787,131.95,33.3178,-10.5702,34.9543262684,6.3078,1.6598000000000002,6.5225207458,27.01,-12.23,29.6498397972,132.47,27.9478,-45.9002,53.7392583209,6.3078,1.6598000000000002,6.5225207458,21.64,-47.56,52.251729158,132.82
2020-07-18 02:30:00,33.2014,-1.3114,33.2272889643,6.3214,1.3286,6.4595105016,26.88,-2.64,27.0093317207,130.76,34.0714,-3.4614000000000003,34.2467748543,6.3214,1.3286,6.4595105016,27.75,-4.79,28.1603728668,132.0,26.6014,-46.1914,53.3036576223,6.3214,1.3286,6.4595105016,20.28,-47.52,51.6665152686,131.61
2020-07-18 03:00:00,33.2922,-1.4402,33.3233365208,6.3222000000000005,1.3098,6.4564532741,26.97,-2.75,27.1098395421,130.73,34.2022,-3.0902,34.3415174516,6.3222000000000005,1.3098,6.4564532741,27.88,-4.4,28.2250668733,132.0,25.9222,-46.4502,53.1938110393,6.3222000000000005,1.3098,6.4564532741,19.6,-47.76,51.6253581101,131.57
2020-07-18 03:30:00,31.9478,-5.9806,32.5027614396,6.3178,1.2993999999999999,6.4500416433,25.63,-7.28,26.643860456,130.56,32.8278,-8.1406,33.8220907278,6.3178,1.2993999999999999,6.4500416433,26.51,-9.44,28.1406058926,131.4,25.4378,-46.4206,52.9334844234,6.3178,1.2993999999999999,6.4500416433,19.12,-47.72,51.4079060068,131.42
2020-07-18 04:00:00,31.4906,-15.8146,35.2386075423,6.3606,1.3154,6.4951912612000005,25.13,-17.13,30.4130531187,131.02,32.6106,-19.6846,38.0911368893,6.3606,1.3154,6.4951912612000005,26.25,-21.0,33.6164022465,130.87,25.0006,-46.0046,52.3588886582,6.3606,1.3154,6.4951912612000005,18.64,-47.32,50.8589421833,131.89
2020-07-18 04:30:00,31.4022,-15.7092,35.1123500991,6.4022,1.2908,6.53102821,25.0,-17.0,30.2324329157,130.95,32.5222,-19.5692,37.9558570115,6.4022,1.2908,6.53102821,26.12,-20.86,33.4274438149,130.79,24.4022,-45.7892,51.8856261548,6.4022,1.2908,6.53102821,18.0,-47.08,50.4036347896,131.85
2020-07-18 05:00:00,31.015,-15.9204,34.862434814,6.355,1.2896,6.4845272118,24.66,-17.21,30.0715762806,131.29,32.105,-19.8104,37.725097391,6.355,1.2896,6.4845272118,25.75,-21.1,33.2907269371,131.08,23.675,-45.7104,51.4776290553,6.355,1.2896,6.4845272118,17.32,-47.0,50.0897434611,132.21
2020-07-18 05:30:00,31.1846,-15.4674,34.8097650081,6.3546,1.3026,6.4867332241,24.83,-16.77,29.9626734455,130.89,32.2746,-19.2874,37.5985851319,6.3546,1.3026,6.4867332241,25.92,-20.59,33.1027868917,130.75,23.7146,-45.7374,51.5198215439,6.3546,1.3026,6.4867332241,17.36,-47.04,50.1411128716,131.8
2020-07-18 06:00:00,31.1322,-15.8662,34.9420975226,6.3922,1.3038,6.5238114075,24.74,-17.17,30.1143902479,131.17,32.2722,-19.7562,37.8391639876,6.3922,1.3038,6.5238114075,25.88,-21.06,33.3661205417,130.94,23.1522,-45.3762,50.9413770061,6.3922,1.3038,6.5238114075,16.76,-46.68,49.5975805862,132.07
2020-07-18 06:30:00,32.6144,-15.873,36.2719067097,6.4544,1.307,6.5854026726,26.16,-17.18,31.2969327571,131.08,33.9144,-19.763,39.2525501893,6.4544,1.307,6.5854026726,27.46,-21.07,34.6120860394,130.8,24.2544,-44.813,50.9556757227,6.4544,1.307,6.5854026726,17.8,-46.12,49.435760336,131.97
2020-07-18 07:00:00,34.3826,-15.0078,37.5152934628,6.8326,1.2222,6.9410514765,27.55,-16.23,31.975231039,130.79,35.6726,-19.0578,40.4442101122,6.8326,1.2222,6.9410514765,28.84,-20.28,35.2565454916,130.61,26.0726,-44.8178,51.8499341137,6.8326,1.2222,6.9410514765,19.24,-46.04,49.8984889551,131.69
2020-07-18 07:30:00,37.4064,-13.9268,39.914840839,7.1164,1.1532,7.2092315263,30.29,-15.08,33.836230582,130.19,38.7464,-18.5568,42.9608931378,7.1164,1.1532,7.2092315263,31.63,-19.71,37.2684987624,132.21,28.5164,-32.4868,43.2270429616,7.1164,1.1532,7.2092315263,21.4,-33.64,39.8699084524,131.07
2020-07-18 08:00:00,37.4652,-13.2448,39.7374626528,7.7452000000000005,1.0552,7.8167493295,29.72,-14.3,32.9813341149,130.03,38.9152,-18.8148,43.224871198,7.7452000000000005,1.0552,7.8167493295,31.17,-19.87,36.964656092,132.78,30.5452,-29.5048,42.4681347139,7.7452000000000005,1.0552,7.8167493295,22.8,-30.56,38.1281208559,130.94
2020-07-18 08:30:00,39.452,-11.9908,41.2339615928,8.182,1.0192,8.2452345412,31.27,-13.01,33.8684661595,129.87,41.162,-17.2808,44.6423150457,8.182,1.0192,8.2452345412,32.98,-18.3,37.7169776096,132.69,32.582,-29.1008,43.6857331933,8.182,1.0192,8.2452345412,24.4,-30.12,38.7630545752,130.79
2020-07-18 09:00:00,42.437,3.9028,42.6160863623,8.657,0.9728,8.7114860294,33.78,2.93,33.9068326448,130.72,43.277,-21.9772,48.537573578,8.657,0.9728,8.7114860294,34.62,-22.95,41.536091535,132.03,34.857,-28.8272,45.2329294744,8.657,0.9728,8.7114860294,26.2,-29.8,39.6797177409,131.64
2020-07-18 09:30:00,44.6768,10.3142,45.8519266758,8.4568,1.0042,8.5162130011,36.22,9.31,37.3973862723,130.87,45.1168,-23.5658,50.9006146513,8.4568,1.0042,8.5162130011,36.66,-24.57,44.1320801685,131.52,35.1368,-28.0358,44.951093378,8.4568,1.0042,8.5162130011,26.68,-29.04,39.4353141233,131.79
2020-07-18 10:00:00,45.8962,10.4084,47.0616188098,8.8162,0.9284,8.864948336,37.08,9.48,38.2726638738,130.53,46.7862,-23.0216,52.1434806759,8.8162,0.9284,8.864948336,37.97,-23.95,44.8923534692,131.24,35.3362,-28.1916,45.2041296897,8.8162,0.9284,8.864948336,26.52,-29.12,39.3863529665,131.46
2020-07-18 10:30:00,46.0136,10.2816,47.1483052031,9.5636,0.8316,9.5996876783,36.45,9.45,37.6550793386,130.63,47.1136,-22.8384,52.3572709327,9.5636,0.8316,9.5996876783,37.55,-23.67,44.3877392981,131.33,38.5236,-28.3684,47.8417587001,9.5636,0.8316,9.5996876783,28.96,-29.2,41.1256805415,131.54
2020-07-18 11:00:00,47.2736,10.1806,48.3573972968,10.4036,0.7206,10.4285261336,36.87,9.46,38.0642680213,130.69,49.0036,-22.9694,54.119738999,10.4036,0.7206,10.4285261336,38.6,-23.69,45.2899116802,131.33,40.2836,-27.9994,49.058483765,10.4036,0.7206,10.4285261336,29.88,-28.72,41.444575037,131.63
2020-07-18 11:30:00,45.7382,9.7614,46.7682356862,11.8882,0.48140000000000005,11.8979428978,33.85,9.28,35.0990156557,131.27,48.0182,-23.8586,53.618843005,11.8882,0.48140000000000005,11.8979428978,36.13,-24.34,43.5638898631,131.86,41.8482,-28.3586,50.5517758066,11.8882,0.48140000000000005,11.8979428978,29.96,-28.84,41.5854205221,132.22
2020-07-18 12:00:00,45.2726,10.3462,46.4397692199,13.1526,0.31620000000000004,13.1564003132,32.12,10.03,33.6495958371,131.57,47.8626,-23.3738,53.2650260978,13.1526,0.31620000000000004,13.1564003132,34.71,-23.69,42.0238051585,132.21,43.4726,-28.5238,51.9949431887,13.1526,0.31620000000000004,13.1564003132,30.32,-28.84,41.8455254478,132.52
2020-07-18 12:30:00,45.0028,10.3424,46.1759379504,12.5528,0.40240000000000004,12.5592481304,32.45,9.94,33.93826896,131.25,46.9828,-23.2376,52.4153560476,12.5528,0.40240000000000004,12.5592481304,34.43,-23.64,41.7645124478,131.9,41.9928,-28.5176,50.7607009565,12.5528,0.40240000000000004,12.5592481304,29.44,-28.92,41.2683898402,132.18
2020-07-18 13:00:00,46.2478,10.3702,47.3962029374,11.9078,0.5102,11.9187249687,34.34,9.86,35.7275132076,131.67,48.2978,-23.2998,53.6242311356,11.9078,0.5102,11.9187249687,36.39,-23.81,43.4873337881,132.34,42.5078,-28.7698,51.3284955252,11.9078,0.5102,11.9187249687,30.6,-29.28,42.3518405739,132.64
2020-07-18 13:30:00,45.2316,10.0284,46.3299735066,12.1816,0.47840000000000005,12.1909903256,33.05,9.55,34.4021074936,131.91,47.0916,-23.7416,52.7378645863,12.1816,0.47840000000000005,12.1909903256,34.91,-24.22,42.4890162277,132.56,40.1416,-29.0816,49.5690176332,12.1816,0.47840000000000005,12.1909903256,27.96,-29.56,40.6885143499,132.87
2020-07-18 14:00:00,43.5796,8.4618,44.3935084827,10.8096,0.6818000000000001,10.8310804355,32.77,7.78,33.6808743948,132.31,45.4296,-25.1182,51.9111984778,10.8096,0.6818000000000001,10.8310804355,34.62,-25.8,43.1762017783,132.79,39.0896,-29.2782,48.8386099659,10.8096,0.6818000000000001,10.8310804355,28.28,-29.96,41.1990291148,133.28
2020-07-18 14:30:00,45.112,8.1212,45.8371730524,8.802,0.9612,8.8543271591,36.31,7.16,37.0092110156,132.31,46.562,-24.9388,52.8201059204,8.802,0.9612,8.8543271591,37.76,-25.9,45.7889462644,132.7,36.962,-28.6788,46.7831488192,8.802,0.9612,8.8543271591,28.16,-29.64,40.884168085,133.23
2020-07-18 15:00:00,45.5554,8.2268,46.2922748134,9.2054,0.8768,9.2470626363,36.35,7.35,37.0856441228,132.7,47.5354,-24.9532,53.6868367796,9.2054,0.8768,9.2470626363,38.33,-25.83,46.2209671037,133.11,33.0454,-28.5232,43.6528509882,9.2054,0.8768,9.2470626363,23.84,-29.4,37.8510977384,133.67
2020-07-18 15:30:00,43.4422,8.1552,44.2010410271,11.4822,0.5552,11.4956149849,31.96,7.6,32.8512039353,132.63,45.7122,-25.0848,52.1426161588,11.4822,0.5552,11.4956149849,34.23,-25.64,42.7680079031,133.02,33.4022,-28.6848,44.0286806057,11.4822,0.5552,11.4956149849,21.92,-29.24,36.5440008757,133.58
2020-07-18 16:00:00,45.0092,7.7658000000000005,45.6742349063,8.7892,0.9658,8.8421041772,36.22,6.8,36.8527936526,133.01,46.6392,-25.6642,53.234069338,8.7892,0.9658,8.8421041772,37.85,-26.63,46.2793625712,133.35,30.0692,-28.4742,41.4117960765,8.7892,0.9658,8.8421041772,21.28,-29.44,36.3256383289,133.97
2020-07-18 16:30:00,45.0716,7.3744,45.6708977569,8.4216,0.9944000000000001,8.4801048295,36.65,6.38,37.2011679924,133.17,46.2916,-26.2556,53.2190638956,8.4216,0.9944000000000001,8.4801048295,37.87,-27.25,46.6551111884,133.49,28.9816,-28.6856,40.7774053358,8.4216,0.9944000000000001,8.4801048295,20.56,-29.68,36.1056228308,134.13
2020-07-18 17:00:00,47.1622,7.4688,47.7499327987,7.6122,1.0988,7.6910955188,39.55,6.37,40.0596979519,132.78,48.2822,-25.9112,54.7956305035,7.6122,1.0988,7.6910955188,40.67,-27.01,48.8220134775,133.12,29.9722,-28.5412,41.3875931926,7.6122,1.0988,7.6910955188,22.36,-29.64,37.128145658,133.73
2020-07-18 17:30:00,47.9364,7.7024,48.5512657994,7.6464,1.0924,7.7240384981,40.29,6.61,40.828619864,132.68,49.0364,-25.5376,55.2877702455,7.6464,1.0924,7.7240384981,41.39,-26.63,49.216755277,133.12,33.4064,-28.9476,44.2035191667,7.6464,1.0924,7.7240384981,25.76,-30.04,39.5724550666,133.6
2020-07-18 18:00:00,49.184,7.9116,49.8162550837,7.534,1.1216,7.6170297728000005,41.65,6.79,42.1998412319,132.38,50.454,-25.1384,56.3697194472,7.534,1.1216,7.6170297728000005,42.92,-26.26,50.3161405515,132.83,33.614,-28.9184,44.3415702762,7.534,1.1216,7.6170297728000005,26.08,-30.04,39.7815032396,133.31
2020-07-18 18:30:00,46.9682,6.9656,47.4819059706,8.9682,0.9356000000000001,9.0168707765,38.0,6.03,38.4754584118,132.45,48.4582,-26.3744,55.170699856,8.9682,0.9356000000000001,9.0168707765,39.49,-27.31,48.0135001848,132.83,35.0882,-29.3444,45.7413990888,8.9682,0.9356000000000001,9.0168707765,26.12,-30.28,39.9891585308,133.34
2020-07-18 19:00:00,47.4952,7.4784,48.0803545078,7.6852,1.0984,7.7632970831,39.81,6.38,40.3179922615,132.15,48.5252,-25.5816,54.8553852744,7.6852,1.0984,7.7632970831,40.84,-26.68,48.7824558627,132.61,35.4452,-29.4616,46.0906506528,7.6852,1.0984,7.7632970831,27.76,-30.56,41.2859685608,133.03
2020-07-18 19:30:00,47.711,7.5798,48.3093457733,7.391,1.1398,7.4783704803,40.32,6.44,40.8310666038,132.29,48.771,-25.4902,55.0305436739,7.391,1.1398,7.4783704803,41.38,-26.63,49.2083458369,132.77,35.031,-29.5802,45.8493096245,7.391,1.1398,7.4783704803,27.64,-30.72,41.3241817826,133.17
2020-07-18 20:00:00,45.1058,6.8442,45.6221028371,7.0158,1.2042,7.1183949933,38.09,5.64,38.5052944412,132.75,45.7258,-26.6558,52.928068728,7.0158,1.2042,7.1183949933,38.71,-27.86,47.6932248857,133.14,34.6958,-29.8358,45.7599551932,7.0158,1.2042,7.1183949933,27.68,-31.04,41.5892293749,133.62
2020-07-18 20:30:00,45.0646,8.0542,45.778688391,6.7046,1.2842,6.8264801179,38.36,6.77,38.9528240311,131.38,45.7346,-25.3758,52.3028188801,6.7046,1.2842,6.8264801179,39.03,-26.66,47.2662300168,131.98,33.9046,-29.8758,45.1894382218,6.7046,1.2842,6.8264801179,27.2,-31.16,41.3616440679,132.26
2020-07-18 21:00:00,44.136,8.0794,44.8694016047,6.416,1.3194,6.550257427,37.72,6.76,38.320960322,131.14,44.616,-25.5506,51.4142063671,6.416,1.3194,6.550257427,38.2,-26.87,46.7037139851,131.79,33.816,-30.2806,45.3920322563,6.416,1.3194,6.550257427,27.4,-31.6,41.8248729825,132.03
2020-07-18 21:30:00,44.2796,7.933,44.9846136491,6.3596,1.323,6.4957556266,37.92,6.61,38.4917978276,131.25,44.7696,-25.697,51.6202759888,6.3596,1.323,6.4957556266,38.41,-27.02,46.9617770107,131.93,33.1596,-30.637,45.1462605446,6.3596,1.323,6.4957556266,26.8,-31.96,41.7094905267,132.14
2020-07-18 22:00:00,44.0528,7.9832,44.7703101405,6.3428,1.3032,6.4752947485,37.71,6.68,38.2970821343,131.35,44.5128,-25.7868,51.4426711795,6.3428,1.3032,6.4752947485,38.17,-27.09,46.806164124,132.05,33.4228,-30.8168,45.4616181199,6.3428,1.3032,6.4752947485,27.08,-32.12,42.0121506234,132.26
2020-07-18 22:30:00,43.654,8.3002,44.4360780902,6.344,1.3002,6.4758672037,37.31,7.0,37.9609812834,131.51,43.434,-26.0698,50.6571498215,6.344,1.3002,6.4758672037,37.09,-27.37,46.0953902251,132.24,31.984,-30.9798,44.5277920409,6.344,1.3002,6.4758672037,25.64,-32.28,41.2238765766,132.4
2020-07-18 23:00:00,42.716,8.5568,43.5646127291,6.326,1.2868,6.4555503437,36.39,7.27,37.10909592,131.94,42.426,-26.0632,49.7921265888,6.326,1.2868,6.4555503437,36.1,-27.35,45.2905343311,132.72,31.006,-31.4732,44.1807011515,6.326,1.2868,6.4555503437,24.68,-32.76,41.0160944021,132.85
2020-07-18 23:30:00,40.7918,8.612,41.6909761368,6.3218,1.282,6.4504789931,34.47,7.33,35.2407406279,132.78,40.3318,-26.488,48.2521319243,6.3218,1.282,6.4504789931,34.01,-27.77,43.9073228517,133.55,34.9618,-32.038,47.4211018771,6.3218,1.282,6.4504789931,28.64,-33.32,43.9371369117,133.72
2020-07-19 00:00:00,39.1898,8.5102,40.1031660605,6.3198,1.2902,6.4501541129,32.87,7.22,33.6536075332,132.71,38.6398,-26.5598,46.8877075584,6.3198,1.2902,6.4501541129,32.32,-27.85,42.6638594129,133.55,35.0798,-32.9898,48.1551583123,6.3198,1.2902,6.4501541129,28.76,-34.28,44.7465752879,133.66
2020-07-19 00:30:00,36.9754,8.564,37.9542132201,6.3154,1.294,6.4466047777,30.66,7.27,31.5101332907,133.0,36.1554,-26.656,44.9194310423,6.3154,1.294,6.4466047777,29.84,-27.95,40.8855487917,133.95,34.0754,-34.146,48.2398403932,6.3154,1.294,6.4466047777,27.76,-35.44,45.0178986626,133.95
2020-07-19 01:00:00,35.284,7.9286,36.1638404205,6.304,1.2986,6.4363637219,28.98,6.63,29.7287285298,133.66,34.314,-27.0314,43.6823440529,6.304,1.2986,6.4363637219,28.01,-28.33,39.839038643,134.65,32.184,-35.5014,47.9182559987,6.304,1.2986,6.4363637219,25.88,-36.8,44.989047556,134.61
2020-07-19 01:30:00,34.356,8.224,35.3266034597,6.306,1.314,6.4414464214,28.05,6.91,28.8885894429,132.28,33.336,-26.456,42.5582992141,6.306,1.314,6.4414464214,27.03,-27.77,38.7529844012,133.26,31.506,-34.246,46.5340364894,6.306,1.314,6.4414464214,25.2,-35.56,43.5838685754,133.22
2020-07-19 02:00:00,34.8776,8.543,35.9086317027,6.3076,1.313,6.4428089185,28.57,7.23,29.4706260538,132.85,33.9176,-27.157,43.4500430237,6.3076,1.313,6.4428089185,27.61,-28.47,39.6592107839,133.78,28.9476,-33.847,44.5374331856,6.3076,1.313,6.4428089185,22.64,-35.16,41.8185987331,133.81
2020-07-19 02:30:00,34.7366,7.993,35.6443463758,6.3066,1.313,6.4418299077,28.43,6.68,29.204234282,133.29,33.7866,-27.497,43.5616729311,6.3066,1.313,6.4418299077,27.48,-28.81,39.8141494949,134.16,29.3866,-33.967,44.9146896745,6.3066,1.313,6.4418299077,23.08,-35.28,42.1588045371,134.25
2020-07-19 03:00:00,34.1632,7.2664,34.9274219375,6.3132,1.3164,6.4489846643,27.85,5.95,28.4785006628,133.45,33.1732,-27.6036,43.1557635919,6.3132,1.3164,6.4489846643,26.86,-28.92,39.469304529,134.29,30.7532,-34.6036,46.2943672945,6.3132,1.3164,6.4489846643,24.44,-35.92,43.4460585094,134.41
2020-07-19 03:30:00,32.4452,6.8924,33.1692053085,6.3152,1.3124,6.4501275026,26.13,5.58,26.7191560495,134.13,31.2152,-28.4876,42.2602894548,6.3152,1.3124,6.4501275026,24.9,-29.8,38.8336194553,134.92,31.1552,-34.8476,46.7440018912,6.3152,1.3124,6.4501275026,24.84,-36.16,43.8699350353,135.08
2020-07-19 04:00:00,33.012,7.265,33.8019580646,6.352,1.305,6.4846687656,26.66,5.96,27.3180746027,133.57,31.932,-27.665,42.2493177341,6.352,1.305,6.4846687656,25.58,-28.97,38.6470865655,134.43,30.152,-34.895,46.1172866613,6.352,1.305,6.4846687656,23.8,-36.2,43.3229731205,134.53
2020-07-19 04:30:00,32.6276,-5.9858,33.1721281108,6.4376,1.3142,6.5703740685,26.19,-7.3,27.1883449294,132.65,32.5076,-22.6958,39.6464802397,6.4376,1.3142,6.5703740685,26.07,-24.01,35.441853789,134.72,27.7176,-34.1658,43.9950819911,6.4376,1.3142,6.5703740685,21.28,-35.48,41.3723192485,133.6
2020-07-19 05:00:00,32.2516,-15.603,35.8276333514,6.4116,1.297,6.541469526,25.84,-16.9,30.8758093011,132.11,32.8116,-19.373,38.103992226,6.4116,1.297,6.541469526,26.4,-20.67,33.529224566,134.36,26.5316,-37.983,46.3317826935,6.4116,1.297,6.541469526,20.12,-39.28,44.1331258807,133.07
2020-07-19 05:30:00,32.1134,-15.6776,35.7359427093,6.4034,1.3124,6.5365071192,25.71,-16.99,30.8166221381,132.11,32.6734,-19.4476,38.0231536477,6.4034,1.3124,6.5365071192,26.27,-20.76,33.4826895574,132.18,26.0034,-48.8476,55.3377342988,6.4034,1.3124,6.5365071192,19.6,-50.16,53.8533712965,133.02
2020-07-19 06:00:00,32.0772,-15.7186,35.7214381821,6.4172,1.3014000000000001,6.5478315342,25.66,-17.02,30.7914923315,131.96,32.6672,-19.5086,38.0490660832,6.4172,1.3014000000000001,6.5478315342,26.25,-20.81,33.4980387486,132.0,25.3372,-48.2586,54.5056527142,6.4172,1.3014000000000001,6.5478315342,18.92,-49.56,53.0486569104,132.9
2020-07-19 06:30:00,32.5454,-14.982,35.8282484244,6.5854,1.298,6.7121008008,25.96,-16.28,30.6424542098,131.78,33.2054,-19.522,38.5189183799,6.5854,1.298,6.7121008008,26.62,-20.82,33.7949226956,131.88,26.3054,-48.182,54.8951654808,6.5854,1.298,6.7121008008,19.72,-49.48,53.2648927531,132.71
2020-07-19 07:00:00,32.474,-14.6176,35.6122858823,6.884,1.2124,6.9899477652,25.59,-15.83,30.0904802222,131.44,33.144,-19.5876,38.4993351859,6.884,1.2124,6.9899477652,26.26,-20.8,33.49966567,131.6,27.804,-48.3876,55.8070089663,6.884,1.2124,6.9899477652,20.92,-49.6,53.8312771537,132.37
2020-07-19 07:30:00,32.7628,-14.5314,35.8407958868,7.5928,1.1186,7.6747558789,25.17,-15.65,29.6386808074,131.12,33.7128,-19.4614,38.9268413026,7.5928,1.1186,7.6747558789,26.12,-20.58,33.2534329055,131.21,28.8328,-47.4814,55.5501008262,7.5928,1.1186,7.6747558789,21.24,-48.6,53.0386425166,132.06
2020-07-19 08:00:00,32.726,-14.751,35.8968393734,8.716,0.989,8.7719312013,24.01,-15.74,28.7093660675,130.94,34.066,-19.731,39.3675591954,8.716,0.989,8.7719312013,25.35,-20.72,32.7405085483,130.87,29.156,-46.051,54.504742335,8.716,0.989,8.7719312013,20.44,-47.04,51.2889383786,131.87
2020-07-19 08:30:00,34.5848,-14.127,37.3588077974,9.9748,0.843,10.0103588367,24.61,-14.97,28.8054335152,130.6,36.4948,-18.987,41.1385050292,9.9748,0.843,10.0103588367,26.52,-19.83,33.1140347889,130.61,32.4548,-46.157,56.4250183167,9.9748,0.843,10.0103588367,22.48,-47.0,52.0994280199,131.55
2020-07-19 09:00:00,35.2658,-13.6256,37.8065288674,11.4858,0.6144000000000001,11.5022210464,23.78,-14.24,27.7176117297,130.51,37.705799999999996,-17.9556,41.7627935488,11.4858,0.6144000000000001,11.5022210464,26.22,-18.57,32.1299439775,132.99,35.0058,-33.8256,48.6783036783,11.4858,0.6144000000000001,11.5022210464,23.52,-34.44,41.7049637333,131.43
2020-07-19 09:30:00,35.9516,-13.0294,38.2398065753,13.0016,0.3306,13.0058025096,22.95,-13.36,26.5554533006,129.87,38.9416,-17.4194,42.6600950177,13.0016,0.3306,13.0058025096,25.94,-17.75,31.4316098856,132.81,38.9216,-31.6294,50.1528652314,13.0016,0.3306,13.0058025096,25.92,-31.96,41.1495807998,130.8
2020-07-19 10:00:00,37.8946,1.5586,37.9266389642,14.2146,0.12860000000000002,14.2151817125,23.68,1.43,23.7231384939,130.53,40.5446,-21.9214,46.0913480723,14.2146,0.12860000000000002,14.2151817125,26.33,-22.05,34.3434331423,132.27,40.8546,-31.2714,51.448992207,14.2146,0.12860000000000002,14.2151817125,26.64,-31.4,41.1782661121,131.42
2020-07-19 10:30:00,40.2388,20.1392,44.9972043807,15.1688,-0.0108,15.1688038447,25.07,20.15,32.1640700161,131.98,42.0588,-28.4308,50.7666528942,15.1688,-0.0108,15.1688038447,26.89,-28.42,39.1250367412,131.78,39.6888,-30.8508,50.2690034323,15.1688,-0.0108,15.1688038447,24.52,-30.84,39.3996954303,132.89
2020-07-19 11:00:00,41.3552,20.2514,46.0474947093,15.4252,-0.018600000000000002,15.4252112141,25.93,20.27,32.9125781427,131.76,43.2752,-28.0086,51.5482745492,15.4252,-0.018600000000000002,15.4252112141,27.85,-27.99,39.4849667595,131.46,40.5852,-29.6186,50.2436058121,15.4252,-0.018600000000000002,15.4252112141,25.16,-29.6,38.8482380553,132.64
2020-07-19 11:30:00,40.0208,16.3338,43.2256573701,15.7508,-0.1262,15.7513055675,24.27,16.46,29.325151321,131.76,49.2008,-33.1362,59.318854263,15.7508,-0.1262,15.7513055675,33.45,-33.01,46.9953465781,133.82,38.0308,-6.9262,38.6563577576,15.7508,-0.1262,15.7513055675,22.28,-6.8,23.2946002327,132.64
2020-07-19 12:00:00,42.495,13.345,44.541150075,15.485,-0.005,15.4850008072,27.01,13.35,30.1290988913,132.87,45.175,-33.405,56.1842918439,15.485,-0.005,15.4850008072,29.69,-33.4,44.6884336266,134.95,33.365,1.395,33.3941499368,15.485,-0.005,15.4850008072,17.88,1.4,17.9347260921,132.53
2020-07-19 12:30:00,42.3226,17.48,45.7903141588,13.3026,0.31,13.3062115856,29.02,17.17,33.71897537,132.81,46.6026,-26.51,53.6151324419,13.3026,0.31,13.3062115856,33.3,-26.82,42.7574835555,135.48,13.3026,0.31,13.3062115856,13.3026,0.31,13.3062115856,0.0,0.0,0.0,132.01
2020-07-19 13:00:00,42.8936,17.2144,46.2190057046,14.4536,0.0644,14.4537434708,28.44,17.15,33.2107828875,132.76,46.5736,-26.8156,53.741758627,14.4536,0.0644,14.4537434708,32.12,-26.88,41.8835146567,135.42,14.4536,0.0644,14.4537434708,14.4536,0.0644,14.4537434708,0.0,0.0,0.0,131.95
2020-07-19 13:30:00,44.4978,17.307,47.7450149632,13.3178,0.307,13.3213379899,31.18,17.0,35.513270759,133.42,49.0478,-27.173,56.0719057447,13.3178,0.307,13.3213379899,35.73,-27.48,45.0753069873,136.09,13.3178,0.307,13.3213379899,13.3178,0.307,13.3213379899,0.0,0.0,0.0,132.66
2020-07-19 14:00:00,45.1048,17.5858,48.4118099711,13.4348,0.1358,13.4354863209,31.67,17.45,36.1592505453,133.22,49.5548,-26.5842,56.2352015439,13.4348,0.1358,13.4354863209,36.12,-26.72,44.9289750606,136.15,13.4348,0.1358,13.4354863209,13.4348,0.1358,13.4354863209,0.0,0.0,0.0,132.46
2020-07-19 14:30:00,43.7268,9.7432,44.7991404435,12.886800000000001,0.31320000000000003,12.890605435,30.84,9.43,32.2495038722,132.83,48.6868,-23.9968,54.2793782617,12.886800000000001,0.31320000000000003,12.890605435,35.8,-24.31,43.273734528,136.58,12.886800000000001,0.31320000000000003,12.890605435,12.886800000000001,0.31320000000000003,12.890605435,0.0,0.0,0.0,132.54
2020-07-19 15:00:00,41.6796,-15.127,44.3397697915,13.9496,0.063,13.9497422614,27.73,-15.19,31.6178588775,130.85,47.5896,-15.047,49.9117444812,13.9496,0.063,13.9497422614,33.64,-15.11,36.8776585482,137.08,13.9496,0.063,13.9497422614,13.9496,0.063,13.9497422614,0.0,0.0,0.0,132.02
2020-07-19 15:30:00,41.3374,-15.882200000000001,44.2834609713,13.7474,0.14780000000000001,13.7481944851,27.59,-16.03,31.9087605526,131.16,47.2374,-15.9622,49.8614459036,13.7474,0.14780000000000001,13.7481944851,33.49,-16.11,37.1633179358,137.36,13.7474,0.14780000000000001,13.7481944851,13.7474,0.14780000000000001,13.7481944851,0.0,0.0,0.0,132.35
2020-07-19 16:00:00,41.0944,-15.3848,43.8798562258,14.3344,0.0352,14.334443219,26.76,-15.42,30.8848506553,131.13,46.6044,-15.3148,49.056224869,14.3344,0.0352,14.334443219,32.27,-15.35,35.7347925697,137.41,14.3344,0.0352,14.334443219,14.3344,0.0352,14.334443219,0.0,0.0,0.0,132.3
2020-07-19 16:30:00,41.078,-15.447,43.8863520129,13.918,0.153,13.9188409359,27.16,-15.6,31.3213281966,130.95,47.008,-15.447,49.4809243345,13.918,0.153,13.9188409359,33.09,-15.6,36.5828935433,137.22,13.918,0.153,13.9188409359,13.918,0.153,13.9188409359,0.0,0.0,0.0,132.13
2020-07-19 17:00:00,41.975,-14.7764,44.4999171006,14.215,0.033600000000000005,14.2150397101,27.76,-14.81,31.4635296812,130.6,47.865,-14.6364,50.052796425,14.215,0.033600000000000005,14.2150397101,33.65,-14.67,36.7087373795,136.95,14.215,0.033600000000000005,14.2150397101,14.215,0.033600000000000005,14.2150397101,0.0,0.0,0.0,131.73
2020-07-19 17:30:00,43.2012,-14.5288,45.5788296348,13.0212,0.23120000000000002,13.0232523925,30.18,-14.76,33.5959819026,130.15,49.2912,-14.7488,51.4504567412,13.0212,0.23120000000000002,13.0232523925,36.27,-14.98,39.2417290649,136.43,13.0212,0.23120000000000002,13.0232523925,13.0212,0.23120000000000002,13.0232523925,0.0,0.0,0.0,131.29
2020-07-19 18:00:00,43.4286,-15.0172,45.9517093676,11.9786,0.4128,11.985710734,31.45,-15.43,35.0312346343,130.31,50.2386,-15.3172,52.5217435526,11.9786,0.4128,11.985710734,38.26,-15.73,41.3673844955,136.47,11.9786,0.4128,11.985710734,11.9786,0.4128,11.985710734,0.0,0.0,0.0,131.43
2020-07-19 18:30:00,41.6038,-16.613,44.7980796847,10.3238,0.707,10.347980259,31.28,-17.32,35.7550108376,130.84,49.1338,-17.263,52.0782245419,10.3238,0.707,10.347980259,38.81,-17.97,42.7684112401,136.76,10.3238,0.707,10.347980259,10.3238,0.707,10.347980259,0.0,0.0,0.0,132.02
2020-07-19 19:00:00,41.3546,-15.8758,44.2972230145,8.9546,0.8842000000000001,8.9981481873,32.4,-16.76,36.4781797792,130.84,49.5846,-16.3858,52.2219015242,8.9546,0.8842000000000001,8.9981481873,40.63,-17.27,44.1480441243,136.76,8.9546,0.8842000000000001,8.9981481873,8.9546,0.8842000000000001,8.9981481873,0.0,0.0,0.0,131.94
2020-07-19 19:30:00,39.6322,-16.0714,42.7668232956,8.0122,1.0386,8.079235038,31.62,-17.11,35.9524199464,130.81,47.9222,-16.6714,50.7392632071,8.0122,1.0386,8.079235038,39.91,-17.71,43.6629385177,136.62,8.0122,1.0386,8.079235038,8.0122,1.0386,8.079235038,0.0,0.0,0.0,131.94
2020-07-19 20:00:00,38.9518,-16.7976,42.4193598372,7.2118,1.1624,7.3048773433,31.74,-17.96,36.469016987,130.46,47.5418,-17.5876,50.6906936331,7.2118,1.1624,7.3048773433,40.33,-18.75,44.475514612,135.79,7.2118,1.1624,7.3048773433,7.2118,1.1624,7.3048773433,0.0,0.0,0.0,131.61
2020-07-19 20:30:00,37.164,-18.0252,41.3046090774,6.944,1.1948,7.0460402383,30.22,-19.22,35.8141983018,130.72,45.534,-19.1252,49.3874319138,6.944,1.1948,7.0460402383,38.59,-20.32,43.6129625226,135.86,6.944,1.1948,7.0460402383,6.944,1.1948,7.0460402383,0.0,0.0,0.0,131.92
2020-07-19 21:00:00,38.3312,-17.3408,42.0711806119,6.6411999999999995,1.2892000000000001,6.7651736179,31.69,-18.63,36.7604814985,130.67,47.0312,-18.3108,50.4699828619,6.6411999999999995,1.2892000000000001,6.7651736179,40.39,-19.6,44.8944551142,135.99,6.6411999999999995,1.2892000000000001,6.7651736179,6.6411999999999995,1.2892000000000001,6.7651736179,0.0,0.0,0.0,131.84
2020-07-19 21:30:00,38.6092,-17.1968,42.2658284537,6.4192,1.3232,6.5541579841,32.19,-18.52,37.137400286,130.3,47.3592,-18.2268,50.7455422957,6.4192,1.3232,6.5541579841,40.94,-19.55,45.3683380784,135.68,6.4192,1.3232,6.5541579841,6.4192,1.3232,6.5541579841,0.0,0.0,0.0,131.47
2020-07-19 22:00:00,39.2242,-17.1156,42.7958132181,6.3642,1.3144,6.4985143687,32.86,-18.43,37.6755159221,130.22,48.0642,-18.1356,51.3718532759,6.3642,1.3144,6.4985143687,41.7,-19.45,46.0129601308,135.59,6.3642,1.3144,6.4985143687,6.3642,1.3144,6.4985143687,0.0,0.0,0.0,131.38
2020-07-19 22:30:00,37.1954,-17.7974,41.2340299743,6.3354,1.3026,6.4679254727,30.86,-19.1,36.2925557105,130.54,45.7554,-18.9374,49.5195087609,6.3354,1.3026,6.4679254727,39.42,-20.24,44.3124587447,135.85,6.3354,1.3026,6.4679254727,6.3354,1.3026,6.4679254727,0.0,0.0,0.0,131.73
2020-07-19 23:00:00,34.845,-16.8646,38.711610121,6.365,1.3154,6.4995001469,28.48,-18.18,33.78790908,129.8,43.135,-17.2446,46.4543265387,6.365,1.3154,6.4995001469,36.77,-18.56,41.1886695585,135.27,6.365,1.3154,6.4995001469,6.365,1.3154,6.4995001469,0.0,0.0,0.0,130.9
2020-07-19 23:30:00,36.4368,-17.1874,40.2870588775,6.3868,1.3126,6.5202862667,30.05,-18.5,35.2881353999,129.92,44.8068,-17.5974,48.1385273248,6.3868,1.3126,6.5202862667,38.42,-18.91,42.8215424757,135.44,6.3868,1.3126,6.5202862667,6.3868,1.3126,6.5202862667,0.0,0.0,0.0,131.06
2020-07-20 00:00:00,36.574,-17.8954,40.7173527769,6.374,1.3046,6.5061399585,30.2,-19.2,35.7865896671,130.72,44.854,-18.4754,48.5100167095,6.374,1.3046,6.5061399585,38.48,-19.78,43.2661391853,136.21,6.374,1.3046,6.5061399585,6.374,1.3046,6.5061399585,0.0,0.0,0.0,131.91
2020-07-20 00:30:00,37.913,-18.1526,42.0346577928,6.303,1.3074,6.4371658173,31.61,-19.46,37.1198558726,130.69,46.303,-18.7726,49.9637700715,6.303,1.3074,6.4371658173,40.0,-20.08,44.7571938352,136.26,6.303,1.3074,6.4371658173,6.303,1.3074,6.4371658173,0.0,0.0,0.0,131.91
2020-07-20 01:00:00,37.517,-18.2996,41.7420728901,6.317,1.3204,6.4535219191,31.2,-19.62,36.856266767,130.82,45.787,-19.0196,49.580183069,6.317,1.3204,6.4535219191,39.47,-20.34,44.4026632084,136.41,6.317,1.3204,6.4535219191,6.317,1.3204,6.4535219191,0.0,0.0,0.0,132.04
2020-07-20 01:30:00,37.1154,-18.3634,41.4097497785,6.3254,1.3266,6.4630142132,30.79,-19.69,36.5475060709,130.89,45.2054,-19.6034,49.2729284772,6.3254,1.3266,6.4630142132,38.88,-20.93,44.1556259156,136.5,6.3254,1.3266,6.4630142132,6.3254,1.3266,6.4630142132,0.0,0.0,0.0,132.15
2020-07-20 02:00:00,37.1282,-18.5736,41.5148389398,6.3382,1.3164,6.4734602957,30.79,-19.89,36.6556434946,131.25,45.2182,-19.8236,49.3726718763,6.3382,1.3164,6.4734602957,38.88,-21.14,44.2555533238,136.86,6.3382,1.3164,6.4734602957,6.3382,1.3164,6.4734602957,0.0,0.0,0.0,132.52
2020-07-20 02:30:00,36.9224,-18.5278,41.3103255204,6.3424,1.3122,6.4767203583,30.58,-19.84,36.452187863,131.31,44.9524,-19.7678,49.1068649233,6.3424,1.3122,6.4767203583,38.61,-21.08,43.989754489,136.94,6.3424,1.3122,6.4767203583,6.3424,1.3122,6.4767203583,0.0,0.0,0.0,132.57
2020-07-20 03:00:00,35.6274,-18.973,40.3644194776,6.3374,1.317,6.4727990669,29.29,-20.29,35.6312812007,132.06,43.4574,-20.283,47.9577491524,6.3374,1.317,6.4727990669,37.12,-21.6,42.9471116607,137.56,6.3374,1.317,6.4727990669,6.3374,1.317,6.4727990669,0.0,0.0,0.0,133.34
2020-07-20 03:30:00,34.648,-19.2436,39.6333198831,6.328,1.3164,6.4634737533,28.32,-20.56,34.9962283682,131.74,42.308,-20.6536,47.0801237993,6.328,1.3164,6.4634737533,35.98,-21.97,42.1573398117,137.21,6.328,1.3164,6.4634737533,6.328,1.3164,6.4634737533,0.0,0.0,0.0,133.03
2020-07-20 04:00:00,34.4562,-19.284,39.4854704219,6.3162,1.316,6.4518399267,28.14,-20.6,34.8743401371,132.05,42.1262,-20.674,46.9258031624,6.3162,1.316,6.4518399267,35.81,-21.99,42.0228057131,137.56,6.3162,1.316,6.4518399267,6.3162,1.316,6.4518399267,0.0,0.0,0.0,133.34
2020-07-20 04:30:00,34.485,-19.1222,39.4318875764,6.305,1.3078,6.4392053733,28.18,-20.43,34.8065697822,131.87,42.145,-20.4622,46.8497881942,6.305,1.3078,6.4392053733,35.84,-21.77,41.9337393992,137.42,6.305,1.3078,6.4392053733,6.305,1.3078,6.4392053733,0.0,0.0,0.0,133.16
2020-07-20 05:00:00,34.794,-19.0252,39.6557772719,6.294,1.3148,6.4298627544,28.5,-20.34,35.0137915685,132.28,42.544,-20.0752,47.0425933707,6.294,1.3148,6.4298627544,36.25,-21.39,42.0903148004,137.78,6.294,1.3148,6.4298627544,6.294,1.3148,6.4298627544,0.0,0.0,0.0,133.54
2020-07-20 05:30:00,33.039,-18.9842,38.1047945886,6.299,1.3258,6.4370137983,26.74,-20.31,33.5786196857,132.53,40.509,-20.0942,45.2189778151,6.299,1.3258,6.4370137983,34.21,-21.42,40.3626126508,137.95,6.299,1.3258,6.4370137983,6.299,1.3258,6.4370137983,0.0,0.0,0.0,133.78
2020-07-20 06:00:00,31.3328,-20.2326,37.2974859555,6.3828,1.3274,6.5193655059,24.95,-21.56,32.9747797567,132.02,38.5128,-21.6426,44.1773459886,6.3828,1.3274,6.5193655059,32.13,-22.97,39.4963010926,137.22,6.3828,1.3274,6.5193655059,6.3828,1.3274,6.5193655059,0.0,0.0,0.0,133.31
2020-07-20 06:30:00,34.5204,-19.9952,39.8931828662,6.5104,1.3148,6.6418376373,28.01,-21.31,35.194832007,131.2,42.2404,-21.3052,47.3092267872,6.5104,1.3148,6.6418376373,35.73,-22.62,42.2882643295,136.23,6.5104,1.3148,6.6418376373,6.5104,1.3148,6.6418376373,0.0,0.0,0.0,132.48
2020-07-20 07:00:00,35.1952,-19.2084,40.0956947016,6.8052,1.2016,6.9104695644,28.39,-20.41,34.9651283424,130.81,42.9452,-20.3184,47.509236803,6.8052,1.2016,6.9104695644,36.14,-21.52,42.06197808,136.01,6.8052,1.2016,6.9104695644,6.8052,1.2016,6.9104695644,0.0,0.0,0.0,132.07
2020-07-20 07:30:00,36.3818,-19.0428,41.0641401113,7.6118,1.0872,7.6890508569,28.77,-20.13,35.1131001195,130.09,43.6818,-20.5728,48.2839492076,7.6118,1.0872,7.6890508569,36.07,-21.66,42.0737507242,135.18,7.6118,1.0872,7.6890508569,7.6118,1.0872,7.6890508569,0.0,0.0,0.0,131.34
2020-07-20 08:00:00,38.1516,-17.292,41.887442588,8.8816,0.9380000000000001,8.9309944889,29.27,-18.23,34.4828334103,129.58,45.2716,-18.372,48.8574267697,8.8816,0.9380000000000001,8.9309944889,36.39,-19.31,41.1959731042,134.57,8.8816,0.9380000000000001,8.9309944889,8.8816,0.9380000000000001,8.9309944889,0.0,0.0,0.0,130.74
2020-07-20 08:30:00,39.28,12.1088,41.1040318879,10.32,0.7188,10.3450023412,28.96,11.39,31.1193460728,131.32,43.66,-27.2112,51.4455537966,10.32,0.7188,10.3450023412,33.34,-27.93,43.4929936886,133.2,10.32,0.7188,10.3450023412,10.32,0.7188,10.3450023412,0.0,0.0,0.0,130.74
2020-07-20 09:00:00,41.0746,13.8218,43.3378001334,11.7346,0.4918,11.7449012086,29.34,13.33,32.226146217,131.87,46.6546,-9.4582,47.6036684343,11.7346,0.4918,11.7449012086,34.92,-9.95,36.3099008536,133.41,11.7346,0.4918,11.7449012086,11.7346,0.4918,11.7449012086,0.0,0.0,0.0,131.64
2020-07-20 09:30:00,41.9584,8.954,42.9031635962,13.0184,0.294,13.0217193396,28.94,8.66,30.207932733,131.78,49.2584,12.654,50.8577790172,13.0184,0.294,13.0217193396,36.24,12.36,38.2897793151,133.02,13.0184,0.294,13.0217193396,13.0184,0.294,13.0217193396,0.0,0.0,0.0,132.33
2020-07-20 10:00:00,44.2328,9.4992,45.2413018875,14.0728,0.0592,14.0729245177,30.16,9.44,31.6028353158,132.25,51.3228,13.4392,53.0531987394,14.0728,0.0592,14.0729245177,37.25,13.38,39.5801326425,133.51,14.0728,0.0592,14.0729245177,14.0728,0.0592,14.0729245177,0.0,0.0,0.0,132.8
2020-07-20 10:30:00,44.3232,8.2166,45.0783603717,13.5432,0.15660000000000002,13.5441053525,30.78,8.06,31.8177937639,132.61,51.8332,11.8366,53.1675250675,13.5432,0.15660000000000002,13.5441053525,38.29,11.68,40.0318185947,133.63,13.5432,0.15660000000000002,13.5441053525,13.5432,0.15660000000000002,13.5441053525,0.0,0.0,0.0,133.24
2020-07-20 11:00:00,43.867,8.3282,44.6505610742,13.297,0.2082,13.2986298633,30.57,8.12,31.6300379386,132.47,51.427,11.9682,52.8012702521,13.297,0.2082,13.2986298633,38.13,11.76,39.9023119631,133.43,13.297,0.2082,13.2986298633,13.297,0.2082,13.2986298633,0.0,0.0,0.0,133.07
2020-07-20 11:30:00,41.3422,8.4208,42.1910816818,13.7322,0.11080000000000001,13.7326469947,27.61,8.31,28.8334562618,132.11,47.9522,11.9908,49.4286634402,13.7322,0.11080000000000001,13.7326469947,34.22,11.88,36.2235117017,133.08,13.7322,0.11080000000000001,13.7326469947,13.7322,0.11080000000000001,13.7326469947,0.0,0.0,0.0,132.67
2020-07-20 12:00:00,42.8898,9.9572,44.0304528239,14.5998,-0.06280000000000001,14.5999350642,28.29,10.02,30.0120725709,131.72,49.1898,14.0072,51.1452644521,14.5998,-0.06280000000000001,14.5999350642,34.59,14.07,37.3421075999,132.94,14.5998,-0.06280000000000001,14.5999350642,14.5998,-0.06280000000000001,14.5999350642,0.0,0.0,0.0,132.23
2020-07-20 12:30:00,43.5342,9.74,44.6104715245,15.0542,-0.1,15.0545321296,28.48,9.84,30.1319763706,131.84,49.9142,13.79,51.7840850227,15.0542,-0.1,15.0545321296,34.86,13.89,37.5253474334,133.05,15.0542,-0.1,15.0545321296,15.0542,-0.1,15.0545321296,0.0,0.0,0.0,132.37
2020-07-20 13:00:00,43.6248,10.5678,44.8865410995,15.8048,-0.1922,15.8059686157,27.82,10.76,29.8283422268,132.47,49.4648,14.6478,51.5880265554,15.8048,-0.1922,15.8059686157,33.66,14.84,36.7861550043,133.72,15.8048,-0.1922,15.8059686157,15.8048,-0.1922,15.8059686157,0.0,0.0,0.0,133.04
2020-07-20 13:30:00,41.1418,10.8088,42.5379579279,16.0818,-0.17120000000000002,16.0827112354,25.06,10.98,27.3598976606,133.25,46.4918,14.5488,48.7150392454,16.0818,-0.17120000000000002,16.0827112354,30.41,14.72,33.7853000579,134.57,16.0818,-0.17120000000000002,16.0827112354,16.0818,-0.17120000000000002,16.0827112354,0.0,0.0,0.0,133.92
2020-07-20 14:00:00,41.645,11.3682,43.1687618104,14.865,-0.1218,14.8654989906,26.78,11.49,29.1408390408,133.4,47.765,15.3082,50.1581121279,14.865,-0.1218,14.8654989906,32.9,15.43,36.338614448,134.79,14.865,-0.1218,14.8654989906,14.865,-0.1218,14.8654989906,0.0,0.0,0.0,134.03
2020-07-20 14:30:00,40.3784,10.8824,41.8191560929,15.1784,-0.1076,15.1787813846,25.2,10.99,27.4921825252,133.54,45.9784,14.5824,48.2354605692,15.1784,-0.1076,15.1787813846,30.8,14.69,34.1238347786,134.89,15.1784,-0.1076,15.1787813846,15.1784,-0.1076,15.1787813846,0.0,0.0,0.0,134.16
2020-07-20 15:00:00,40.2812,10.3652,41.5934182832,15.0212,-0.1148,15.0216386749,25.26,10.48,27.3477238541,133.71,45.7712,13.7752,47.7991515038,15.0212,-0.1148,15.0216386749,30.75,13.89,33.7415856178,135.03,15.0212,-0.1148,15.0216386749,15.0212,-0.1148,15.0216386749,0.0,0.0,0.0,134.35
2020-07-20 15:30:00,39.2654,10.217,40.5728816596,14.8154,-0.123,14.8159105748,24.45,10.34,26.5465270798,133.81,44.5954,13.687,46.6485119823,14.8154,-0.123,14.8159105748,29.78,13.81,32.8262775837,135.1,14.8154,-0.123,14.8159105748,14.8154,-0.123,14.8159105748,0.0,0.0,0.0,134.44
2020-07-20 16:00:00,39.5324,-0.56,39.5363661679,14.8324,-0.08,14.8326157423,24.7,-0.48,24.7046635274,132.84,45.9724,18.09,49.4035389599,14.8324,-0.08,14.8326157423,31.14,18.17,36.053411766400004,135.27,14.8324,-0.08,14.8326157423,14.8324,-0.08,14.8326157423,0.0,0.0,0.0,134.1
2020-07-20 16:30:00,38.7446,-11.137,40.3134815931,14.3846,0.033,14.3846378529,24.36,-11.17,26.7988525874,132.22,46.3546,22.163,51.3804195211,14.3846,0.033,14.3846378529,31.97,22.13,38.8821012807,135.69,14.3846,0.033,14.3846378529,14.3846,0.033,14.3846378529,0.0,0.0,0.0,134.1
2020-07-20 17:00:00,39.9722,-11.1618,41.501356027,13.8222,0.1582,13.823105298,26.15,-11.32,28.4949978066,132.18,48.2222,22.1882,53.0819818025,13.8222,0.1582,13.823105298,34.4,22.03,40.8494908169,135.83,13.8222,0.1582,13.823105298,13.8222,0.1582,13.823105298,0.0,0.0,0.0,134.03
2020-07-20 17:30:00,42.6442,-10.9052,44.0164876004,13.4342,0.38480000000000003,13.4397098436,29.21,-11.29,31.3159416272,132.37,52.1142,22.6848,56.8373995946,13.4342,0.38480000000000003,13.4397098436,38.68,22.3,44.6478711699,136.02,13.4342,0.38480000000000003,13.4397098436,13.4342,0.38480000000000003,13.4397098436,0.0,0.0,0.0,134.21
2020-07-20 18:00:00,43.1138,-10.6918,44.4197516616,12.4338,0.5082,12.4441813584,30.68,-11.2,32.6604102852,132.32,53.5038,23.1482,58.2966189215,12.4338,0.5082,12.4441813584,41.07,22.64,46.8968495744,135.87,12.4338,0.5082,12.4441813584,12.4338,0.5082,12.4441813584,0.0,0.0,0.0,134.08
2020-07-20 18:30:00,42.9994,-11.2284,44.4412574858,11.0794,0.7116,11.1022285565,31.92,-11.94,34.0800528169,132.22,54.4394,22.5716,58.933228309,11.0794,0.7116,11.1022285565,43.36,21.86,48.5587190935,135.73,11.0794,0.7116,11.1022285565,11.0794,0.7116,11.1022285565,0.0,0.0,0.0,133.96
2020-07-20 19:00:00,43.7534,-10.7952,45.0654674291,9.8334,0.8648,9.8713542435,33.92,-11.66,35.8681195493,132.18,56.0434,23.0648,60.6040236502,9.8334,0.8648,9.8713542435,46.21,22.2,51.2660131081,135.66,9.8334,0.8648,9.8713542435,9.8334,0.8648,9.8713542435,0.0,0.0,0.0,133.89
2020-07-20 19:30:00,43.2862,-12.0292,44.9265707915,8.6362,1.0608,8.701106083700001,34.65,-13.09,37.0401214901,131.19,56.2162,21.4108,60.1554943383,8.6362,1.0608,8.701106083700001,47.58,20.35,51.7491922642,134.34,8.6362,1.0608,8.701106083700001,8.6362,1.0608,8.701106083700001,0.0,0.0,0.0,132.87
2020-07-20 20:00:00,42.005,-12.6832,43.8780535945,7.095,1.1468,7.1870839177,34.91,-13.83,37.5496604512,130.19,55.175,20.1268,58.7313264216,7.095,1.1468,7.1870839177,48.08,18.98,51.6906838802,133.23,7.095,1.1468,7.1870839177,7.095,1.1468,7.1870839177,0.0,0.0,0.0,131.86
2020-07-20 20:30:00,40.7994,-12.6832,42.7253391163,6.5994,1.2768,6.7217779344,34.2,-13.96,36.9394315062,129.8,53.9594,19.7068,57.4454072542,6.5994,1.2768,6.7217779344,47.36,18.43,50.8196271139,132.82,6.5994,1.2768,6.7217779344,6.5994,1.2768,6.7217779344,0.0,0.0,0.0,131.49
2020-07-20 21:00:00,39.7512,-12.7876,41.7574019211,6.4412,1.3224,6.5755455439,33.31,-14.11,36.1752429156,130.14,52.7212,19.7024,56.2824083991,6.4412,1.3224,6.5755455439,46.28,18.38,49.7962127074,133.13,6.4412,1.3224,6.5755455439,6.4412,1.3224,6.5755455439,0.0,0.0,0.0,131.85
2020-07-20 21:30:00,39.2036,-13.187,41.3620505048,6.3636,1.313,6.4976437237,32.84,-14.5,35.8986852127,129.96,52.0336,19.073,55.4190838788,6.3636,1.313,6.4976437237,45.67,17.76,49.0016989501,132.94,6.3636,1.313,6.4976437237,6.3636,1.313,6.4976437237,0.0,0.0,0.0,131.69
2020-07-20 22:00:00,38.3218,-14.0812,40.8269586019,6.3418,1.3088,6.4754447477,31.98,-15.39,35.4904564637,130.27,51.0218,18.1388,54.1501628869,6.3418,1.3088,6.4754447477,44.68,16.83,47.7446468204,133.19,6.3418,1.3088,6.4754447477,6.3418,1.3088,6.4754447477,0.0,0.0,0.0,132.04
2020-07-20 22:30:00,37.9318,-14.1962,40.5012783216,6.3618,1.3038,6.4940275392,31.57,-15.5,35.1698009662,130.17,50.4518,17.8538,53.517682103,6.3618,1.3038,6.4940275392,44.09,16.55,47.0938488552,133.08,6.3618,1.3038,6.4940275392,6.3618,1.3038,6.4940275392,0.0,0.0,0.0,131.92
2020-07-20 23:00:00,36.6348,-14.544599999999999,39.4164173943,6.4048,1.3054000000000001,6.5364770481,30.23,-15.85,34.1332008461,130.75,48.7348,17.6954,51.8479306453,6.4048,1.3054000000000001,6.5364770481,42.33,16.39,45.3923011093,133.7,6.4048,1.3054000000000001,6.5364770481,6.4048,1.3054000000000001,6.5364770481,0.0,0.0,0.0,132.55
2020-07-20 23:30:00,37.1852,-14.4822,39.9058042881,6.3852,1.3078,6.5177542052,30.8,-15.79,34.6116179917,130.6,49.1352,17.5978,52.191478652,6.3852,1.3078,6.5177542052,42.75,16.29,45.74851473,133.86,6.3852,1.3078,6.5177542052,6.3852,1.3078,6.5177542052,0.0,0.0,0.0,132.44
2020-07-21 00:00:00,38.3152,-14.4828,40.9610308327,6.3552,1.2972000000000001,6.4862388855,31.96,-15.78,35.6433724555,130.99,50.3152,17.7572,53.3567006371,6.3552,1.2972000000000001,6.4862388855,43.96,16.46,46.9405283311,134.39,6.3552,1.2972000000000001,6.4862388855,6.3552,1.2972000000000001,6.4862388855,0.0,0.0,0.0,132.84
2020-07-21 00:30:00,37.5998,-14.868,40.4326895474,6.3498,1.322,6.4859574498,31.25,-16.19,35.1948661029,131.34,49.3398,17.352,52.302081871,6.3498,1.322,6.4859574498,42.99,16.03,45.8813796654,134.76,6.3498,1.322,6.4859574498,6.3498,1.322,6.4859574498,0.0,0.0,0.0,133.21
