Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-21 01:00:00,36.1598,-15.0262,39.1576023587,6.3498,1.3138,6.4842910545,29.81,-16.34,33.9945833921,131.14,47.519800000000004,16.8438,50.4167134042,6.3498,1.3138,6.4842910545,41.17,15.53,44.0017022398,134.71,6.3498,1.3138,6.4842910545,6.3498,1.3138,6.4842910545,0.0,0.0,0.0,133.04
2020-07-21 01:30:00,36.0222,-15.2924,39.1338266797,6.3522,1.3176,6.487412011,29.67,-16.61,34.0029557539,131.14,47.2922,16.4876,50.0838610193,6.3522,1.3176,6.487412011,40.94,15.17,43.6601935406,134.64,6.3522,1.3176,6.487412011,6.3522,1.3176,6.487412011,0.0,0.0,0.0,133.04
2020-07-21 02:00:00,36.101,-15.0908,39.1281796873,6.351,1.3192,6.4865622359,29.75,-16.41,33.9757354593,131.02,47.341,16.6492,50.1833253346,6.351,1.3192,6.4865622359,40.99,15.33,43.762872392,134.61,6.351,1.3192,6.4865622359,6.351,1.3192,6.4865622359,0.0,0.0,0.0,132.92
2020-07-21 02:30:00,35.376,-15.1788,38.4949002524,6.306,1.3212000000000002,6.4429190155,29.07,-16.5,33.4262606344,131.34,46.446,16.7812,49.3846088315,6.306,1.3212000000000002,6.4429190155,40.14,15.46,43.0143138967,134.9,6.306,1.3212000000000002,6.4429190155,6.306,1.3212000000000002,6.4429190155,0.0,0.0,0.0,133.25
2020-07-21 03:00:00,34.829,-15.2336,38.0147577917,6.299,1.3264,6.4371374042,28.53,-16.56,32.9877931969,131.75,45.759,16.8964,48.7788316174,6.299,1.3264,6.4371374042,39.46,15.57,42.4207083864,135.38,6.299,1.3264,6.4371374042,6.299,1.3264,6.4371374042,0.0,0.0,0.0,133.67
2020-07-21 03:30:00,33.5354,-15.8256,37.0819722847,6.2954,1.3244,6.4332026643,27.24,-17.15,32.1891301529,132.13,44.2154,16.7244,47.272689288,6.2954,1.3244,6.4332026643,37.92,15.4,40.9278193898,135.68,6.2954,1.3244,6.4332026643,6.2954,1.3244,6.4332026643,0.0,0.0,0.0,134.04
2020-07-21 04:00:00,32.9342,-16.1428,36.6776706114,6.2942,1.3172000000000001,6.4305497028,26.64,-17.46,31.8518633678,132.19,43.5042,16.2672,46.4460677935,6.2942,1.3172000000000001,6.4305497028,37.21,14.95,40.1009551008,135.81,6.2942,1.3172000000000001,6.4305497028,6.2942,1.3172000000000001,6.4305497028,0.0,0.0,0.0,134.11
2020-07-21 04:30:00,32.8004,-16.29,36.6228117457,6.2904,1.32,6.4274047764,26.51,-17.61,31.8259673851,131.8,43.2704,15.47,45.9526758324,6.2904,1.32,6.4274047764,36.98,14.15,39.5947332356,135.38,6.2904,1.32,6.4274047764,6.2904,1.32,6.4274047764,0.0,0.0,0.0,133.76
2020-07-21 05:00:00,33.4222,-15.771,36.9562970797,6.2922,1.319,6.4289611789,27.13,-17.09,32.064076472,131.8,44.0522,16.149,46.9189356853,6.2922,1.319,6.4289611789,37.76,14.83,40.5678012715,135.38,6.2922,1.319,6.4289611789,6.2922,1.319,6.4289611789,0.0,0.0,0.0,133.71
2020-07-21 05:30:00,33.571,-15.577,37.0088498876,6.291,1.7429999999999999,6.527995864,27.28,-17.32,32.3137865314,131.5,44.261,16.133,47.1095511547,6.291,1.7429999999999999,6.527995864,37.97,14.39,40.6053321622,135.09,6.291,1.7429999999999999,6.527995864,6.291,1.7429999999999999,6.527995864,0.0,0.0,0.0,133.43
2020-07-21 06:00:00,33.5758,-16.3702,37.3539528521,6.3658,1.2998,6.4971447329,27.21,-17.67,32.4439979041,132.5,44.3158,15.8898,47.0784013501,6.3658,1.2998,6.4971447329,37.95,14.59,40.6579709282,135.91,6.3658,1.2998,6.4971447329,6.3658,1.2998,6.4971447329,0.0,0.0,0.0,134.44
2020-07-21 06:30:00,34.976,-9.2578,36.1804841985,6.496,1.3622,6.6372889676,28.48,-10.62,30.3956378449,132.59,43.796,-5.5578,44.1472395155,6.496,1.3622,6.6372889676,37.3,-6.92,37.9364784871,136.74,6.496,1.3622,6.6372889676,6.496,1.3622,6.6372889676,0.0,0.0,0.0,133.62
2020-07-21 07:00:00,33.1742,-4.6658,33.5007049968,6.7642,1.4342000000000001,6.9145738321,26.41,-6.1,27.105314977,132.29,39.8842,-20.7358,44.9524505592,6.7642,1.4342000000000001,6.9145738321,33.12,-22.17,39.8552794495,136.53,6.7642,1.4342000000000001,6.9145738321,6.7642,1.4342000000000001,6.9145738321,0.0,0.0,0.0,132.76
2020-07-21 07:30:00,31.759,-4.3434,32.0546284421,7.509,1.6666,7.6917252005,24.25,-6.01,24.9836466514,131.39,38.009,-20.2234,43.0542679483,7.509,1.6666,7.6917252005,30.5,-21.89,37.5422708423,135.53,7.509,1.6666,7.6917252005,7.509,1.6666,7.6917252005,0.0,0.0,0.0,131.85
2020-07-21 08:00:00,34.4904,-3.012,34.6216671488,8.7304,1.338,8.8323342419,25.76,-4.35,26.1247028691,131.13,40.6704,-18.482,44.6728749932,8.7304,1.338,8.8323342419,31.94,-19.82,37.5898390526,135.33,8.7304,1.338,8.8323342419,8.7304,1.338,8.8323342419,0.0,0.0,0.0,131.55
2020-07-21 08:30:00,36.09,-2.859,36.2030659061,10.04,0.931,10.0830729939,26.05,-3.79,26.324258774,130.55,41.99,-18.169,45.7522967839,10.04,0.931,10.0830729939,31.95,-19.1,37.2238163009,134.58,10.04,0.931,10.0830729939,10.04,0.931,10.0830729939,0.0,0.0,0.0,130.98
2020-07-21 09:00:00,37.6408,-1.9468,37.6911110858,11.2908,0.9132,11.3276696138,26.35,-2.86,26.504756177,130.21,43.2408,-16.9568,46.4467420911,11.2908,0.9132,11.3276696138,31.95,-17.87,36.6079144448,134.09,11.2908,0.9132,11.3276696138,11.2908,0.9132,11.3276696138,0.0,0.0,0.0,130.62
2020-07-21 09:30:00,38.899,-1.3364,38.921949668,12.669,0.7836000000000001,12.6932103882,26.23,-2.12,26.3155334356,129.94,43.989,-16.1764,46.8690520275,12.669,0.7836000000000001,12.6932103882,31.32,-16.96,35.6171868625,133.82,12.669,0.7836000000000001,12.6932103882,12.669,0.7836000000000001,12.6932103882,0.0,0.0,0.0,130.37
2020-07-21 10:00:00,39.106,-0.37720000000000004,39.1078191138,13.716,0.4228,13.722514924,25.39,-0.8,25.4026002606,130.5,43.646,-15.0572,46.1702565278,13.716,0.4228,13.722514924,29.93,-15.48,33.6962208564,134.22,13.716,0.4228,13.722514924,13.716,0.4228,13.722514924,0.0,0.0,0.0,130.9
2020-07-21 10:30:00,38.8936,-0.48160000000000003,38.8965815917,14.5836,0.39840000000000003,14.5890408019,24.31,-0.88,24.3259223874,130.09,42.8936,-15.1116,45.4777019595,14.5836,0.39840000000000003,14.5890408019,28.31,-15.51,32.2802757113,133.91,14.5836,0.39840000000000003,14.5890408019,14.5836,0.39840000000000003,14.5890408019,0.0,0.0,0.0,130.53
2020-07-21 11:00:00,39.481,-0.5478000000000001,39.4848001874,15.341,0.2822,15.3435953362,24.14,-0.8300000000000001,24.1542646338,130.06,43.131,-15.1578,45.7169778292,15.341,0.2822,15.3435953362,27.79,-15.44,31.7911575757,133.83,15.341,0.2822,15.3435953362,15.341,0.2822,15.3435953362,0.0,0.0,0.0,130.53
2020-07-21 11:30:00,38.5306,-8.291,39.4125337597,15.9106,0.049,15.9106754527,22.62,-8.34,24.1085047234,130.39,44.1206,8.159,44.8686597232,15.9106,0.049,15.9106754527,28.21,8.11,29.3526182819,133.37,15.9106,0.049,15.9106754527,15.9106,0.049,15.9106754527,0.0,0.0,0.0,131.79
2020-07-21 12:00:00,37.1938,-12.8936,39.3652598035,16.2438,-0.2836,16.2462754932,20.95,-12.61,24.4522923261,130.88,43.6038,19.5964,47.804918862,16.2438,-0.2836,16.2462754932,27.36,19.88,33.8198758129,133.29,16.2438,-0.2836,16.2462754932,16.2438,-0.2836,16.2462754932,0.0,0.0,0.0,132.8
2020-07-21 12:30:00,37.416,-13.2896,39.7060514803,16.476,-0.3896,16.4806056976,20.94,-12.9,24.5945847698,130.98,43.766,19.1604,47.7763925402,16.476,-0.3896,16.4806056976,27.29,19.55,33.5700253202,133.38,16.476,-0.3896,16.4806056976,16.476,-0.3896,16.4806056976,0.0,0.0,0.0,132.91
2020-07-21 13:00:00,37.0472,-13.3722,39.3866825295,16.5272,-0.37220000000000003,16.5313905247,20.52,-13.0,24.2913647208,130.92,43.2872,19.0378,47.2886827125,16.5272,-0.37220000000000003,16.5313905247,26.76,19.41,33.0582168303,133.34,16.5272,-0.37220000000000003,16.5313905247,16.5272,-0.37220000000000003,16.5313905247,0.0,0.0,0.0,132.85
2020-07-21 13:30:00,36.7588,-14.0182,39.3410638987,16.5688,-0.3982,16.5735843039,20.19,-13.62,24.3544759747,130.89,42.8688,18.1918,46.5690412257,16.5688,-0.3982,16.5735843039,26.3,18.59,32.2068020766,133.34,16.5688,-0.3982,16.5735843039,16.5688,-0.3982,16.5735843039,0.0,0.0,0.0,132.85
2020-07-21 14:00:00,36.5378,-13.4934,38.9497454729,16.5278,-0.28340000000000004,16.5302295326,20.01,-13.21,23.9771599653,130.69,42.5378,18.7166,46.473385334,16.5278,-0.28340000000000004,16.5302295326,26.01,19.0,32.2105588278,133.28,16.5278,-0.28340000000000004,16.5302295326,16.5278,-0.28340000000000004,16.5302295326,0.0,0.0,0.0,132.63
2020-07-21 14:30:00,37.0572,-13.1628,39.3255054091,16.1972,-0.24280000000000002,16.1990197136,20.86,-12.92,24.5370332355,130.69,43.2372,19.0972,47.2668859952,16.1972,-0.24280000000000002,16.1990197136,27.04,19.34,33.2445063131,133.36,16.1972,-0.24280000000000002,16.1990197136,16.1972,-0.24280000000000002,16.1990197136,0.0,0.0,0.0,132.63
2020-07-21 15:00:00,36.1182,-13.9268,38.7102070452,15.6982,-0.2868,15.7008196436,20.42,-13.64,24.5565877108,130.88,42.2682,18.2732,46.0490018294,15.6982,-0.2868,15.7008196436,26.57,18.56,32.4104689877,133.46,15.6982,-0.2868,15.7008196436,15.6982,-0.2868,15.7008196436,0.0,0.0,0.0,132.85
2020-07-21 15:30:00,36.5306,-14.0176,39.127711997,15.0506,-0.1976,15.0518970937,21.48,-13.82,25.5417853722,131.08,43.0206,18.2724,46.7402677155,15.0506,-0.1976,15.0518970937,27.97,18.47,33.5180816874,133.65,15.0506,-0.1976,15.0518970937,15.0506,-0.1976,15.0518970937,0.0,0.0,0.0,133.04
2020-07-21 16:00:00,37.7112,-13.7188,40.1290428353,13.9612,0.031200000000000002,13.9612348623,23.75,-13.75,27.4431230001,131.08,45.4112,18.9112,49.1915701201,13.9612,0.031200000000000002,13.9612348623,31.45,18.88,36.6818333784,133.82,13.9612,0.031200000000000002,13.9612348623,13.9612,0.031200000000000002,13.9612348623,0.0,0.0,0.0,133.04
2020-07-21 16:30:00,39.9196,-13.8858,42.2657060251,13.9696,-0.0358,13.9696458724,25.95,-13.85,29.4147072057,131.26,48.3196,18.9442,51.9005439066,13.9696,-0.0358,13.9696458724,34.35,18.98,39.244909224,134.16,13.9696,-0.0358,13.9696458724,13.9696,-0.0358,13.9696458724,0.0,0.0,0.0,133.16
2020-07-21 17:00:00,39.919200000000004,-13.3742,42.1000208347,13.9192,-0.004200000000000001,13.919200633700001,26.0,-13.37,29.2362258166,131.31,48.6392,19.6258,52.4494404382,13.9192,-0.004200000000000001,13.919200633700001,34.72,19.63,39.8850260123,134.29,13.9192,-0.004200000000000001,13.919200633700001,13.9192,-0.004200000000000001,13.919200633700001,0.0,0.0,0.0,133.16
2020-07-21 17:30:00,40.8668,-12.4032,42.7075486592,14.6468,0.7868,14.6679175236,26.22,-13.19,29.3507154938,129.93,50.2468,19.8868,54.0391129135,14.6468,0.7868,14.6679175236,35.6,19.1,40.4001237622,133.08,14.6468,0.7868,14.6679175236,14.6468,0.7868,14.6679175236,0.0,0.0,0.0,131.78
2020-07-21 18:00:00,42.0694,-12.22,43.8082505512,13.6694,0.9,13.6989961807,28.4,-13.12,31.284091804,129.99,52.4294,20.17,56.1753583376,13.6694,0.9,13.6989961807,38.76,19.27,43.2859157232,133.25,13.6694,0.9,13.6989961807,13.6694,0.9,13.6989961807,0.0,0.0,0.0,131.81
2020-07-21 18:30:00,42.5376,-12.3106,44.2831602996,12.3976,1.0694,12.4436370133,30.14,-13.38,32.9764158149,129.99,53.7476,20.0294,57.3583592,12.3976,1.0694,12.4436370133,41.35,18.96,45.4896043069,133.3,12.3976,1.0694,12.4436370133,12.3976,1.0694,12.4436370133,0.0,0.0,0.0,131.81
2020-07-21 19:00:00,42.3782,-12.2912,44.1246578761,10.8882,1.2288000000000001,10.9573194112,31.49,-13.52,34.269673182,130.08,54.3182,20.1288,57.92784685,10.8882,1.2288000000000001,10.9573194112,43.43,18.9,47.3642787341,133.4,10.8882,1.2288000000000001,10.9573194112,10.8882,1.2288000000000001,10.9573194112,0.0,0.0,0.0,131.86
2020-07-21 19:30:00,42.1954,-12.4826,44.0030349399,9.2054,1.3174000000000001,9.2991898529,32.99,-13.8,35.7600349552,130.11,54.7854,19.8774,58.2799372333,9.2054,1.3174000000000001,9.2991898529,45.58,18.56,49.2139207948,133.4,9.2054,1.3174000000000001,9.2991898529,9.2054,1.3174000000000001,9.2991898529,0.0,0.0,0.0,131.86
2020-07-21 20:00:00,40.9708,-13.0568,43.0010055566,7.0408,1.2532,7.1514596328,33.93,-14.31,36.8241904188,130.15,53.9208,19.1732,57.2281772458,7.0408,1.2532,7.1514596328,46.88,17.92,50.1882536058,133.59,7.0408,1.2532,7.1514596328,7.0408,1.2532,7.1514596328,0.0,0.0,0.0,131.94
2020-07-21 20:30:00,40.524,-13.1104,42.5919847408,6.574,1.2296,6.6880036005,33.95,-14.34,36.8542819765,130.53,53.584,19.2696,56.9435030549,6.574,1.2296,6.6880036005,47.01,18.04,50.3525739163,134.02,6.574,1.2296,6.6880036005,6.574,1.2296,6.6880036005,0.0,0.0,0.0,132.29
2020-07-21 21:00:00,39.1846,-13.5096,41.4480659298,6.3846,1.2804,6.5117233756,32.8,-14.79,35.9803293481,130.44,51.9946,18.7104,55.2586418338,6.3846,1.2804,6.5117233756,45.61,17.43,48.8270109673,133.89,6.3846,1.2804,6.5117233756,6.3846,1.2804,6.5117233756,0.0,0.0,0.0,132.24
2020-07-21 21:30:00,39.4934,-13.5154,41.7420013981,6.3134,1.3046,6.4467821989,33.18,-14.82,36.339301039,130.37,52.3834,18.6246,55.5958300659,6.3134,1.3046,6.4467821989,46.07,17.32,49.2181602663,133.83,6.3134,1.3046,6.4467821989,6.3134,1.3046,6.4467821989,0.0,0.0,0.0,132.15
2020-07-21 22:00:00,39.8922,-13.7008,42.1793734126,6.3122,1.2492,6.4346227147,33.58,-14.95,36.7575692885,130.44,52.8622,18.3992,55.9726964643,6.3122,1.2492,6.4346227147,46.55,17.15,49.6087189917,133.94,6.3122,1.2492,6.4346227147,6.3122,1.2492,6.4346227147,0.0,0.0,0.0,132.24
2020-07-21 22:30:00,38.5658,-14.1624,41.0839932748,6.3058,1.0876,6.398905172,32.26,-15.25,35.6829104755,130.76,51.1658,17.9776,54.2322154388,6.3058,1.0876,6.398905172,44.86,16.89,47.9342435009,134.24,6.3058,1.0876,6.398905172,6.3058,1.0876,6.398905172,0.0,0.0,0.0,132.57
2020-07-21 23:00:00,37.1012,-14.0744,39.6810758019,6.3012,1.0456,6.3873625856,30.8,-15.12,34.3111410478,130.89,49.1812,18.0756,52.3976883918,6.3012,1.0456,6.3873625856,42.88,17.03,46.1380027743,134.52,6.3012,1.0456,6.3873625856,6.3012,1.0456,6.3873625856,0.0,0.0,0.0,132.7
2020-07-21 23:30:00,37.2526,-15.0288,40.1699021184,6.3026,0.8212,6.3558741492,30.95,-15.85,34.7724747466,131.4,49.1826,17.3512,52.1535452697,6.3026,0.8212,6.3558741492,42.88,16.53,45.9557972404,134.9,6.3026,0.8212,6.3558741492,6.3026,0.8212,6.3558741492,0.0,0.0,0.0,133.29
2020-07-22 00:00:00,38.0762,-15.807,41.2269117864,6.3062000000000005,0.8130000000000001,6.3583903183,31.77,-16.62,35.854669152,131.7,50.0262,16.573,52.6999527081,6.3062000000000005,0.8130000000000001,6.3583903183,43.72,15.76,46.4738205875,135.24,6.3062000000000005,0.8130000000000001,6.3583903183,6.3062000000000005,0.8130000000000001,6.3583903183,0.0,0.0,0.0,133.64
2020-07-22 00:30:00,37.1964,-16.1272,40.5420615263,6.3064,1.3928,6.4583723027,30.89,-17.52,35.5125681978,132.03,48.8864,16.3228,51.5394402841,6.3064,1.3928,6.4583723027,42.58,14.93,45.1216278518,135.53,6.3064,1.3928,6.4583723027,6.3064,1.3928,6.4583723027,0.0,0.0,0.0,133.97
2020-07-22 01:00:00,36.344,-16.1288,39.7620991076,6.304,1.4012,6.457846192,30.04,-17.53,34.7807777371,132.03,47.764,16.2812,50.4626314161,6.304,1.4012,6.457846192,41.46,14.88,44.0493586786,135.53,6.304,1.4012,6.457846192,6.304,1.4012,6.457846192,0.0,0.0,0.0,133.93
2020-07-22 01:30:00,35.4962,-16.4648,39.1288877107,6.3062000000000005,1.2552,6.4299055576,29.19,-17.72,34.147540175,132.36,46.6662,16.0952,49.3638499864,6.3062000000000005,1.2552,6.4299055576,40.36,14.84,43.0018046133,135.89,6.3062000000000005,1.2552,6.4299055576,6.3062000000000005,1.2552,6.4299055576,0.0,0.0,0.0,134.3
2020-07-22 02:00:00,33.483,-12.2252,35.6450109278,6.313,1.1448,6.4159594793,27.17,-13.37,30.2814431624,132.74,42.613,-0.13520000000000001,42.6132144767,6.313,1.1448,6.4159594793,36.3,-1.28,36.3225604824,136.78,6.313,1.1448,6.4159594793,6.313,1.1448,6.4159594793,0.0,0.0,0.0,134.15
2020-07-22 02:30:00,33.7594,-4.76,34.0933232226,6.3094,1.57,6.5018019318,27.45,-6.33,28.1703993582,131.86,40.7294,-20.92,45.7878851265,6.3094,1.57,6.5018019318,34.42,-22.49,41.1161343027,136.6,6.3094,1.57,6.5018019318,6.3094,1.57,6.5018019318,0.0,0.0,0.0,132.36
2020-07-22 03:00:00,31.8072,-5.246,32.2369118844,6.3072,1.654,6.5204668422,25.5,-6.9,26.4170399553,131.56,38.4072,-21.376,43.9550496285,6.3072,1.654,6.5204668422,32.1,-23.03,39.5068462421,136.27,6.3072,1.654,6.5204668422,6.3072,1.654,6.5204668422,0.0,0.0,0.0,132.06
2020-07-22 03:30:00,33.4358,-4.0764,33.683375107,6.3058,1.7736,6.5504786543,27.13,-5.85,27.753547521,131.32,40.2158,-19.9464,44.8906386967,6.3058,1.7736,6.5504786543,33.91,-21.72,40.2696722112,136.15,6.3058,1.7736,6.5504786543,6.3058,1.7736,6.5504786543,0.0,0.0,0.0,131.79
2020-07-22 04:00:00,31.4744,-4.8502,31.8459148934,6.3044,1.6898,6.5269352226,25.17,-6.54,26.0057782041,131.52,37.6444,-21.2502,43.228137265,6.3044,1.6898,6.5269352226,31.34,-22.94,38.8386302539,136.26,6.3044,1.6898,6.5269352226,6.3044,1.6898,6.5269352226,0.0,0.0,0.0,132.04
2020-07-22 04:30:00,30.901,-5.5966000000000005,31.4037216355,6.301,1.7034,6.5271871859,24.6,-7.3,25.6602805908,131.08,36.891,-22.1266,43.0178138515,6.301,1.7034,6.5271871859,30.59,-23.83,38.7765006157,135.72,6.301,1.7034,6.5271871859,6.301,1.7034,6.5271871859,0.0,0.0,0.0,131.62
2020-07-22 05:00:00,30.1906,-6.1108,30.8028278734,6.3006,1.6392,6.5103407745,23.89,-7.75,25.1156246189,131.13,36.0406,-22.7808,42.636717709,6.3006,1.6392,6.5103407745,29.74,-24.42,38.481216197,135.68,6.3006,1.6392,6.5103407745,6.3006,1.6392,6.5103407745,0.0,0.0,0.0,131.69
2020-07-22 05:30:00,30.8604,-5.9088,31.4209835238,6.3004,1.4312,6.4609112051,24.56,-7.34,25.633361075,131.08,36.8204,-22.6888,43.2495491491,6.3004,1.4312,6.4609112051,30.52,-24.12,38.9004472982,135.6,6.3004,1.4312,6.4609112051,6.3004,1.4312,6.4609112051,0.0,0.0,0.0,131.62
2020-07-22 06:00:00,30.5658,-6.494,31.2480425889,6.3658,1.176,6.4735141647,24.2,-7.67,25.3863920241,131.6,36.4458,-23.454,43.3403559473,6.3658,1.176,6.4735141647,30.08,-24.63,38.8772851418,136.03,6.3658,1.176,6.4735141647,6.3658,1.176,6.4735141647,0.0,0.0,0.0,132.18
2020-07-22 06:30:00,33.272,-5.4744,33.7193570425,6.602,1.3155999999999999,6.7318056538,26.67,-6.79,27.5207739717,131.2,39.602,-22.0944,45.3484389517,6.602,1.3155999999999999,6.7318056538,33.0,-23.41,40.4602039046,135.63,6.602,1.3155999999999999,6.7318056538,6.602,1.3155999999999999,6.7318056538,0.0,0.0,0.0,131.76
2020-07-22 07:00:00,31.968,-5.797,32.4893556877,6.9879999999999995,1.083,7.0714236898,24.98,-6.88,25.9101292934,131.45,38.008,-22.427,44.1313765138,6.9879999999999995,1.083,7.0714236898,31.02,-23.51,38.9224934967,135.69,6.9879999999999995,1.083,7.0714236898,6.9879999999999995,1.083,7.0714236898,0.0,0.0,0.0,132.0
2020-07-22 07:30:00,32.378,-4.5228,32.6923630813,7.408,1.2472,7.5122547774,24.97,-5.77,25.6279886062,131.02,38.468,-20.7828,43.7231266018,7.408,1.2472,7.5122547774,31.06,-22.03,38.0794498385,135.1,7.408,1.2472,7.5122547774,7.408,1.2472,7.5122547774,0.0,0.0,0.0,131.51
2020-07-22 08:00:00,33.9616,-3.8314,34.1770376206,8.2116,1.0586,8.2795536426,25.75,-4.89,26.2102003045,130.64,39.9416,-19.7114,44.5406634495,8.2116,1.0586,8.2795536426,31.73,-20.77,37.9234202044,134.64,8.2116,1.0586,8.2795536426,8.2116,1.0586,8.2795536426,0.0,0.0,0.0,131.11
2020-07-22 08:30:00,36.8152,-3.3286,36.9653693205,8.8452,0.8714000000000001,8.8880200832,27.97,-4.2,28.2835800421,130.39,43.2552,-18.8386,47.1794995416,8.8452,0.8714000000000001,8.8880200832,34.41,-19.71,39.6551661199,134.34,8.8452,0.8714000000000001,8.8880200832,8.8452,0.8714000000000001,8.8880200832,0.0,0.0,0.0,130.83
2020-07-22 09:00:00,37.8464,-2.73,37.9447347199,10.6564,0.78,10.6849080932,27.19,-3.51,27.4156196355,130.04,43.3564,-18.04,46.9597595922,10.6564,0.78,10.6849080932,32.7,-18.82,37.7290657186,133.86,10.6564,0.78,10.6849080932,10.6564,0.78,10.6849080932,0.0,0.0,0.0,130.48
2020-07-22 09:30:00,38.445,-2.5844,38.5317680409,12.235,0.6056,12.2499786269,26.21,-3.19,26.4034126582,129.92,43.395,-17.7944,46.9016705071,12.235,0.6056,12.2499786269,31.16,-18.4,36.1870916212,133.56,12.235,0.6056,12.2499786269,12.235,0.6056,12.2499786269,0.0,0.0,0.0,130.37
2020-07-22 10:00:00,39.3972,-1.9952,39.4476892971,13.1972,0.46480000000000005,13.2053824965,26.2,-2.46,26.315235131,129.77,43.9472,-17.2052,47.1950770195,13.1972,0.46480000000000005,13.2053824965,30.75,-17.67,35.4653549256,133.38,13.1972,0.46480000000000005,13.2053824965,13.1972,0.46480000000000005,13.2053824965,0.0,0.0,0.0,130.24
2020-07-22 10:30:00,40.1314,-2.0968,40.1861398519,12.9914,0.4732,13.0000150846,27.14,-2.5700000000000003,27.2614104551,129.85,44.8214,-17.3668,48.0683226273,12.9914,0.4732,13.0000150846,31.83,-17.84,36.4885529995,133.38,12.9914,0.4732,13.0000150846,12.9914,0.4732,13.0000150846,0.0,0.0,0.0,130.32
2020-07-22 11:00:00,40.8784,-8.448,41.7422123343,12.8484,0.262,12.8510710277,28.03,-8.71,29.3520868083,130.28,47.4384,-1.658,47.467365195,12.8484,0.262,12.8510710277,34.59,-1.92,34.643246095,133.21,12.8484,0.262,12.8510710277,12.8484,0.262,12.8510710277,0.0,0.0,0.0,131.48
2020-07-22 11:30:00,40.7854,-14.796,43.3862935633,15.5254,-0.446,15.5318048262,25.26,-14.35,29.0515077061,130.78,47.9654,17.014,50.8935732009,15.5254,-0.446,15.5318048262,32.44,17.46,36.8402660142,133.12,15.5254,-0.446,15.5318048262,15.5254,-0.446,15.5318048262,0.0,0.0,0.0,132.76
2020-07-22 12:00:00,41.737,-13.4312,43.8448891256,16.057,-0.17120000000000002,16.0579126427,25.68,-13.26,28.9013840499,130.17,48.677,18.3688,52.027522932,16.057,-0.17120000000000002,16.0579126427,32.62,18.54,37.520607671,132.84,16.057,-0.17120000000000002,16.0579126427,16.057,-0.17120000000000002,16.0579126427,0.0,0.0,0.0,132.12
2020-07-22 12:30:00,42.3796,-12.9628,44.3177693482,16.4196,-0.0728,16.4197613868,25.96,-12.89,28.9840249103,129.96,49.2396,18.8572,52.7269589489,16.4196,-0.0728,16.4197613868,32.82,18.93,37.8879571896,132.68,16.4196,-0.0728,16.4197613868,16.4196,-0.0728,16.4197613868,0.0,0.0,0.0,131.9
2020-07-22 13:00:00,42.524,-12.69,44.3770962998,16.884,-0.26,16.8860017766,25.64,-12.43,28.4941134272,130.07,49.214,19.25,52.8448701011,16.884,-0.26,16.8860017766,32.33,19.51,37.7606806083,132.78,16.884,-0.26,16.8860017766,16.884,-0.26,16.8860017766,0.0,0.0,0.0,131.98
2020-07-22 13:30:00,41.0694,-13.6854,43.2895575113,16.9994,-0.5254,17.0075173238,24.07,-13.16,27.4326539001,130.54,47.3494,18.2846,50.7571894171,16.9994,-0.5254,17.0075173238,30.35,18.81,35.7062823604,133.19,16.9994,-0.5254,17.0075173238,16.9994,-0.5254,17.0075173238,0.0,0.0,0.0,132.5
2020-07-22 14:00:00,41.4304,-13.1726,43.4740777351,16.9904,-0.6226,17.0018035196,24.44,-12.55,27.4739167211,130.69,47.7204,18.947400000000002,51.344333114,16.9904,-0.6226,17.0018035196,30.73,19.57,36.4323729669,133.46,16.9904,-0.6226,17.0018035196,16.9904,-0.6226,17.0018035196,0.0,0.0,0.0,132.63
2020-07-22 14:30:00,40.692,-13.261,42.7982825006,16.922,-0.551,16.9309682239,23.77,-12.71,26.9547212933,130.56,46.802,18.759,50.421496259,16.922,-0.551,16.9309682239,29.88,19.31,35.5765442391,133.32,16.922,-0.551,16.9309682239,16.922,-0.551,16.9309682239,0.0,0.0,0.0,132.51
2020-07-22 15:00:00,41.5554,-12.9424,43.5242115026,16.7654,-0.4424,16.771235939,24.79,-12.5,27.7631788526,130.48,47.9054,19.1176,51.5791622549,16.7654,-0.4424,16.771235939,31.14,19.56,36.7735394,133.32,16.7654,-0.4424,16.771235939,16.7654,-0.4424,16.771235939,0.0,0.0,0.0,132.41
2020-07-22 15:30:00,40.2554,-13.4972,42.4578807408,16.5554,-0.4572,16.5617118982,23.7,-13.04,27.0505378874,130.63,46.4954,18.5128,50.0454392028,16.5554,-0.4572,16.5617118982,29.94,18.97,35.4438217465,133.36,16.5554,-0.4572,16.5617118982,16.5554,-0.4572,16.5617118982,0.0,0.0,0.0,132.58
2020-07-22 16:00:00,40.982,-13.6294,43.1889438208,16.092,-0.5794,16.1024274058,24.89,-13.05,28.1036403336,130.99,47.692,18.5406,51.1691382804,16.092,-0.5794,16.1024274058,31.6,19.12,36.9341901224,133.78,16.092,-0.5794,16.1024274058,16.092,-0.5794,16.1024274058,0.0,0.0,0.0,132.94
2020-07-22 16:30:00,42.0576,-13.679,44.2261999132,15.6476,-0.47900000000000004,15.654929791,26.41,-13.2,29.5250419136,130.99,49.4276,18.551,52.7941970557,15.6476,-0.47900000000000004,15.654929791,33.78,19.03,38.7715011316,133.82,15.6476,-0.47900000000000004,15.654929791,15.6476,-0.47900000000000004,15.654929791,0.0,0.0,0.0,132.91
2020-07-22 17:00:00,42.4882,-13.8112,44.6765753464,14.9082,-0.31120000000000003,14.9114477057,27.58,-13.5,30.7067810101,130.99,50.5582,18.4088,53.8053482907,14.9082,-0.31120000000000003,14.9114477057,35.65,18.72,40.2661259622,133.97,14.9082,-0.31120000000000003,14.9114477057,14.9082,-0.31120000000000003,14.9114477057,0.0,0.0,0.0,132.91
2020-07-22 17:30:00,42.6914,-13.7072,44.8379634439,15.1014,-0.0472,15.1014737625,27.59,-13.66,30.7864207078,131.15,51.5114,18.6428,54.7811858378,15.1014,-0.0472,15.1014737625,36.41,18.69,40.9268151705,134.12,15.1014,-0.0472,15.1014737625,15.1014,-0.0472,15.1014737625,0.0,0.0,0.0,133.05
2020-07-22 18:00:00,42.267,-13.989,44.5218082517,13.667,0.14100000000000001,13.6677273166,28.6,-14.13,31.9001081503,131.15,51.847,18.271,54.9721825108,13.667,0.14100000000000001,13.6677273166,38.18,18.13,42.2659354563,134.08,13.667,0.14100000000000001,13.6677273166,13.667,0.14100000000000001,13.6677273166,0.0,0.0,0.0,133.02
2020-07-22 18:30:00,41.0914,-16.302,44.2069944461,12.2314,0.20800000000000002,12.233168435,28.86,-16.51,33.2487548639,131.29,51.2814,15.518,53.5778901223,12.2314,0.20800000000000002,12.233168435,39.05,15.31,41.9439936105,133.98,12.2314,0.20800000000000002,12.233168435,12.2314,0.20800000000000002,12.233168435,0.0,0.0,0.0,133.19
2020-07-22 19:00:00,41.306,-16.594,44.5145647176,10.806000000000001,0.376,10.8125395722,30.5,-16.97,34.903164613,131.29,52.326,15.166,54.4795175456,10.806000000000001,0.376,10.8125395722,41.52,14.79,44.0755544492,133.98,10.806000000000001,0.376,10.8125395722,10.806000000000001,0.376,10.8125395722,0.0,0.0,0.0,133.19
2020-07-22 19:30:00,39.7376,-16.7976,43.142047002,9.4976,0.5224,9.5119560302,30.24,-17.32,34.8488163357,131.29,51.1476,14.8424,53.2576175164,9.4976,0.5224,9.5119560302,41.65,14.32,44.0429892264,133.92,9.4976,0.5224,9.5119560302,9.4976,0.5224,9.5119560302,0.0,0.0,0.0,133.19
2020-07-22 20:00:00,39.409,-17.155,42.980964461,7.099,0.535,7.1191309863,32.31,-17.69,36.8357462256,131.45,51.469,14.515,53.4765666998,7.099,0.535,7.1191309863,44.37,13.98,46.5202891221,134.2,7.099,0.535,7.1191309863,7.099,0.535,7.1191309863,0.0,0.0,0.0,133.36
2020-07-22 20:30:00,36.2696,-17.3378,40.2005372228,6.6496,0.5822,6.6750383519,29.62,-17.92,34.6189370143,131.45,47.8696,14.2122,49.9348098324,6.6496,0.5822,6.6750383519,41.22,13.63,43.415035414,134.2,6.6496,0.5822,6.6750383519,6.6496,0.5822,6.6750383519,0.0,0.0,0.0,133.36
2020-07-22 21:00:00,36.4324,-18.0214,40.6459177252,6.5124,0.49860000000000004,6.5314589274,29.92,-18.52,35.1880206889,131.75,48.0524,13.7086,49.969579343,6.5124,0.49860000000000004,6.5314589274,41.54,13.21,43.5898577653,134.49,6.5124,0.49860000000000004,6.5314589274,6.5124,0.49860000000000004,6.5314589274,0.0,0.0,0.0,133.68
2020-07-22 21:30:00,36.0916,-18.9014,40.7414593813,6.3516,0.4786,6.3696059941,29.74,-19.38,35.4972111581,131.83,47.8116,12.7186,49.4743557868,6.3516,0.4786,6.3696059941,41.46,12.24,43.2290319114,134.44,6.3516,0.4786,6.3696059941,6.3516,0.4786,6.3696059941,0.0,0.0,0.0,133.78
2020-07-22 22:00:00,35.0814,-19.1064,39.9469541632,6.4014,0.5136000000000001,6.4219706415,28.68,-19.62,34.7489107743,131.66,46.4414,12.1036,47.9927157694,6.4014,0.5136000000000001,6.4219706415,40.04,11.59,41.6836862573,134.32,6.4014,0.5136000000000001,6.4219706415,6.4014,0.5136000000000001,6.4219706415,0.0,0.0,0.0,133.64
2020-07-22 22:30:00,34.0286,-19.4274,39.1837911479,6.4086,0.43260000000000004,6.4231843131,27.62,-19.86,34.0188771126,131.81,45.2486,11.8926,46.785358144599996,6.4086,0.43260000000000004,6.4231843131,38.84,11.46,40.4953972693,134.41,6.4086,0.43260000000000004,6.4231843131,6.4086,0.43260000000000004,6.4231843131,0.0,0.0,0.0,133.79
2020-07-22 23:00:00,32.3324,-19.5342,37.7752440019,6.3724,0.8758,6.4323018741,25.96,-20.41,33.0225634983,132.39,43.0424,11.5658,44.5692262374,6.3724,0.8758,6.4323018741,36.67,10.69,38.196400354,134.86,6.3724,0.8758,6.4323018741,6.3724,0.8758,6.4323018741,0.0,0.0,0.0,134.45
2020-07-22 23:30:00,31.8168,-19.345,37.2362429259,6.3968,1.205,6.5093068172,25.42,-20.55,32.6875955066,131.78,42.1868,11.405,43.7012599274,6.3968,1.205,6.5093068172,35.79,10.2,37.215105804,134.33,6.3968,1.205,6.5093068172,6.3968,1.205,6.5093068172,0.0,0.0,0.0,133.84
2020-07-23 00:00:00,31.8714,-19.7526,37.4960177182,6.3714,1.1674,6.4774656093,25.5,-20.92,32.9832745494,131.89,42.0714,10.9374,43.469867917,6.3714,1.1674,6.4774656093,35.7,9.77,37.0127396986,134.47,6.3714,1.1674,6.4774656093,6.3714,1.1674,6.4774656093,0.0,0.0,0.0,133.98
2020-07-23 00:30:00,31.4416,-20.3492,37.4521581648,6.3316,0.9708,6.4055921818,25.11,-21.32,32.9401654519,132.36,41.4316,10.4608,42.7317892815,6.3316,0.9708,6.4055921818,35.1,9.49,36.3602819021,134.9,6.3316,0.9708,6.4055921818,6.3316,0.9708,6.4055921818,0.0,0.0,0.0,134.45
2020-07-23 01:00:00,29.3998,-20.8974,36.0700646908,6.3298,0.7126,6.3697854595,23.07,-21.61,31.6103938602,133.04,38.9598,10.1926,40.271020732,6.3298,0.7126,6.3697854595,32.63,9.48,33.9792186491,135.62,6.3298,0.7126,6.3697854595,6.3298,0.7126,6.3697854595,0.0,0.0,0.0,135.15
2020-07-23 01:30:00,28.7156,-20.9254,35.5310856648,6.3156,0.7546,6.3605207743,22.4,-21.68,31.1734245793,132.95,38.0756,10.1346,39.4012871937,6.3156,0.7546,6.3605207743,31.76,9.38,33.1161893943,135.54,6.3156,0.7546,6.3605207743,6.3156,0.7546,6.3605207743,0.0,0.0,0.0,135.07
2020-07-23 02:00:00,28.733,-20.863,35.5084505153,6.313,0.707,6.3524655056,22.42,-21.57,31.1114335896,133.1,38.063,10.307,39.433820738,6.313,0.707,6.3524655056,31.75,9.6,33.1696020477,135.74,6.313,0.707,6.3524655056,6.313,0.707,6.3524655056,0.0,0.0,0.0,135.22
2020-07-23 02:30:00,28.9938,-9.5354,30.5215381591,6.3138,1.0946,6.4079809301,22.68,-10.63,25.0475407975,132.47,34.9938,-23.0554,41.906055739,6.3138,1.0946,6.4079809301,28.68,-24.15,37.4935314421,136.21,6.3138,1.0946,6.4079809301,6.3138,1.0946,6.4079809301,0.0,0.0,0.0,133.22
2020-07-23 03:00:00,28.1868,-8.3406,29.3949196733,6.3168,1.0894,6.4100510606,21.87,-9.43,23.8164187064,132.52,33.7168,-25.9306,42.5349105865,6.3168,1.0894,6.4100510606,27.4,-27.02,38.4816891521,136.44,6.3168,1.0894,6.4100510606,6.3168,1.0894,6.4100510606,0.0,0.0,0.0,133.15
2020-07-23 03:30:00,27.509,-8.1906,28.7024565039,6.309,1.3994,6.4623371438,21.2,-9.59,23.2681778401,131.63,32.929,-25.5006,41.6485250802,6.309,1.3994,6.4623371438,26.62,-26.9,37.8448728364,135.57,6.309,1.3994,6.4623371438,6.309,1.3994,6.4623371438,0.0,0.0,0.0,132.24
2020-07-23 04:00:00,27.6386,-7.9508,28.7594754924,6.3086,1.6292,6.5155756921,21.33,-9.58,23.3825854003,131.02,33.0686,-25.1808,41.5644679336,6.3086,1.6292,6.5155756921,26.76,-26.81,37.8797267678,134.98,6.3086,1.6292,6.5155756921,6.3086,1.6292,6.5155756921,0.0,0.0,0.0,131.63
2020-07-23 04:30:00,27.618,-7.8496,28.7118467563,6.318,1.7104,6.5454252849,21.3,-9.56,23.3470255065,130.82,33.028,-25.0796,41.470894856,6.318,1.7104,6.5454252849,26.71,-26.79,37.8302550877,134.74,6.318,1.7104,6.5454252849,6.318,1.7104,6.5454252849,0.0,0.0,0.0,131.43
2020-07-23 05:00:00,28.2042,-7.7212,29.2419873996,6.3242,1.7288000000000001,6.5562378755,21.88,-9.45,23.8335247079,130.76,33.7042,-24.9112,41.9111081109,6.3242,1.7288000000000001,6.5562378755,27.38,-26.64,38.2014921175,134.69,6.3242,1.7288000000000001,6.5562378755,6.3242,1.7288000000000001,6.5562378755,0.0,0.0,0.0,131.36
2020-07-23 05:30:00,28.8604,-7.5034,29.8198541197,6.3204,1.7666,6.5626467008,22.54,-9.27,24.3717972255,130.76,34.5104,-24.6134,42.3885263688,6.3204,1.7666,6.5626467008,28.19,-26.38,38.6080367281,134.69,6.3204,1.7666,6.5626467008,6.3204,1.7666,6.5626467008,0.0,0.0,0.0,131.36
2020-07-23 06:00:00,29.626,-7.1942,30.4869872182,6.416,1.4158,6.57035354,23.21,-8.61,24.7555286754,130.55,35.336,-24.1142,42.779989921,6.416,1.4158,6.57035354,28.92,-25.53,38.576512284,134.53,6.416,1.4158,6.57035354,6.416,1.4158,6.57035354,0.0,0.0,0.0,131.13
2020-07-23 06:30:00,31.6896,-7.2648,32.5116604805,6.7596,0.6352,6.7893792942,24.93,-7.9,26.1517666707,131.34,37.6396,-24.0648,44.674982789,6.7596,0.6352,6.7893792942,30.88,-24.7,39.5431966336,135.21,6.7596,0.6352,6.7893792942,6.7596,0.6352,6.7893792942,0.0,0.0,0.0,131.9
2020-07-23 07:00:00,31.0798,-6.4252,31.7369999067,7.1998,0.4148,7.2117389775,23.88,-6.84,24.8402898534,131.76,36.7898,-23.0952,43.4382049247,7.1998,0.4148,7.2117389775,29.59,-23.51,37.7927003534,135.64,7.1998,0.4148,7.2117389775,7.1998,0.4148,7.2117389775,0.0,0.0,0.0,132.31
2020-07-23 07:30:00,32.4064,-5.607,32.8878884996,7.9564,0.47300000000000003,7.9704472873,24.45,-6.08,25.1946204576,131.5,38.1464,-22.007,44.0392538761,7.9564,0.47300000000000003,7.9704472873,30.19,-22.48,37.6402244945,135.34,7.9564,0.47300000000000003,7.9704472873,7.9564,0.47300000000000003,7.9704472873,0.0,0.0,0.0,132.01
2020-07-23 08:00:00,34.6722,-5.5628,35.1156118654,7.8422,0.2772,7.8470975959,26.83,-5.84,27.4582319169,132.08,40.9822,-21.9028,46.4679821456,7.8422,0.2772,7.8470975959,33.14,-22.18,39.8774623064,135.67,7.8422,0.2772,7.8470975959,7.8422,0.2772,7.8470975959,0.0,0.0,0.0,132.58
2020-07-23 08:30:00,38.3466,-5.0964,38.6837824485,8.1266,0.5936,8.1482506417,30.22,-5.69,30.7510081136,131.3,45.2766,-21.0864,49.9460386069,8.1266,0.5936,8.1482506417,37.15,-21.68,43.0133107305,134.88,8.1266,0.5936,8.1482506417,8.1266,0.5936,8.1482506417,0.0,0.0,0.0,131.79
2020-07-23 09:00:00,39.85,-4.71,40.1273796802,8.53,0.72,8.5603329375,31.32,-5.43,31.7872191297,130.95,46.92,-20.54,51.2189222846,8.53,0.72,8.5603329375,38.39,-21.26,43.8837065435,134.44,8.53,0.72,8.5603329375,8.53,0.72,8.5603329375,0.0,0.0,0.0,131.43
2020-07-23 09:30:00,39.6816,-4.2166,39.9050008661,9.6916,0.5834,9.7091434287,29.99,-4.8,30.3716989976,130.95,45.9216,-20.0166,50.0944869434,9.6916,0.5834,9.7091434287,36.23,-20.6,41.6770068503,134.44,9.6916,0.5834,9.7091434287,9.6916,0.5834,9.7091434287,0.0,0.0,0.0,131.43
2020-07-23 10:00:00,41.3882,-3.5722,41.5420715911,11.0182,0.4278,11.0265018968,30.37,-4.0,30.6322852559,130.95,47.4082,-19.1022,51.1119503842,11.0182,0.4278,11.0265018968,36.39,-19.53,41.2995520557,134.44,11.0182,0.4278,11.0265018968,11.0182,0.4278,11.0265018968,0.0,0.0,0.0,131.43
2020-07-23 10:30:00,42.284,-3.2096,42.4056386364,10.964,0.47040000000000004,10.974086393,31.32,-3.68,31.5354530648,130.91,48.494,-18.6496,51.9564780962,10.964,0.47040000000000004,10.974086393,37.53,-19.12,42.1197732662,134.44,10.964,0.47040000000000004,10.974086393,10.964,0.47040000000000004,10.974086393,0.0,0.0,0.0,131.38
2020-07-23 11:00:00,40.9902,-3.241,41.1181295421,12.4602,0.23900000000000002,12.4624919274,28.53,-3.48,28.7414561218,130.91,45.9202,-18.731,49.5934988586,12.4602,0.23900000000000002,12.4624919274,33.46,-18.97,38.4633916861,134.44,12.4602,0.23900000000000002,12.4624919274,12.4602,0.23900000000000002,12.4624919274,0.0,0.0,0.0,131.43
2020-07-23 11:30:00,40.8016,-3.2098,40.9276603118,12.4116,0.38020000000000004,12.4174218983,28.39,-3.59,28.6160828906,130.61,46.1616,-18.5698,49.7567159949,12.4116,0.38020000000000004,12.4174218983,33.75,-18.95,38.7061364644,134.0,12.4116,0.38020000000000004,12.4174218983,12.4116,0.38020000000000004,12.4174218983,0.0,0.0,0.0,131.11
2020-07-23 12:00:00,41.5066,-2.7638,41.5985148052,10.8266,0.7362000000000001,10.8516016329,30.68,-3.5,30.8789960977,130.33,48.1266,-17.9438,51.3629203414,10.8266,0.7362000000000001,10.8516016329,37.3,-18.68,41.716092818,133.77,10.8266,0.7362000000000001,10.8516016329,10.8266,0.7362000000000001,10.8516016329,0.0,0.0,0.0,130.82
2020-07-23 12:30:00,42.5114,-1.7714,42.5482900705,10.6414,0.8586,10.675981824600001,31.87,-2.63,31.9783332899,130.05,49.3214,-16.4014,51.9769797114,10.6414,0.8586,10.675981824600001,38.68,-17.26,42.3562274052,133.7,10.6414,0.8586,10.675981824600001,10.6414,0.8586,10.675981824600001,0.0,0.0,0.0,130.45
2020-07-23 13:00:00,43.0444,-1.9334,43.0877988173,9.9544,0.9666,10.0012196716,33.09,-2.9,33.2168345873,130.05,50.3444,-16.4334,52.9586182497,9.9544,0.9666,10.0012196716,40.39,-17.4,43.9785413583,133.64,9.9544,0.9666,10.0012196716,9.9544,0.9666,10.0012196716,0.0,0.0,0.0,130.45
2020-07-23 13:30:00,42.0222,-2.8424,42.118220886,10.3722,0.8576,10.407593891,31.65,-3.7,31.8655378112,130.22,48.9622,-17.572400000000002,52.0200564263,10.3722,0.8576,10.407593891,38.59,-18.43,42.7650909037,133.64,10.3722,0.8576,10.407593891,10.3722,0.8576,10.407593891,0.0,0.0,0.0,130.64
2020-07-23 14:00:00,42.6612,-2.7898,42.7523212174,9.4912,1.0102,9.544809138,33.17,-3.8,33.3869570341,130.13,50.2212,-17.4998,53.1828161108,9.4912,1.0102,9.544809138,40.73,-18.51,44.7387192485,133.64,9.4912,1.0102,9.544809138,9.4912,1.0102,9.544809138,0.0,0.0,0.0,130.56
2020-07-23 14:30:00,43.9294,-2.566,44.0042786597,9.0094,0.9440000000000001,9.0587209009,34.92,-3.51,35.0959613061,130.37,51.8294,-17.246,54.6233578276,9.0094,0.9440000000000001,9.0587209009,42.82,-18.19,46.523418834,133.92,9.0094,0.9440000000000001,9.0587209009,9.0094,0.9440000000000001,9.0587209009,0.0,0.0,0.0,130.79
2020-07-23 15:00:00,44.1108,-3.0054,44.2130648768,8.9408,0.8746,8.9834753743,35.17,-3.88,35.3833760402,130.53,52.0208,-17.8054,54.983596661199996,8.9408,0.8746,8.9834753743,43.08,-18.68,46.9556045643,134.08,8.9408,0.8746,8.9834753743,8.9408,0.8746,8.9834753743,0.0,0.0,0.0,130.97
2020-07-23 15:30:00,43.9414,-3.0624,44.0479843775,8.2414,0.8776,8.2879946742,35.7,-3.94,35.9167593193,130.79,52.2514,-17.9224,55.2396707423,8.2414,0.8776,8.2879946742,44.01,-18.8,47.857288891,134.25,8.2414,0.8776,8.2879946742,8.2414,0.8776,8.2879946742,0.0,0.0,0.0,131.22
2020-07-23 16:00:00,44.3024,-3.0866,44.4097933492,7.7624,0.9334,7.8183175505,36.54,-4.02,36.7604678969,130.82,52.8524,-17.9166,55.8066370723,7.7624,0.9334,7.8183175505,45.09,-18.85,48.8715725141,134.29,7.7624,0.9334,7.8183175505,7.7624,0.9334,7.8183175505,0.0,0.0,0.0,131.25
2020-07-23 16:30:00,45.339,-3.2078,45.4523365938,7.629,0.8522000000000001,7.6764500806000004,37.71,-4.06,37.9279277051,131.01,54.249,-17.9878,57.1534334038,7.629,0.8522000000000001,7.6764500806000004,46.62,-18.84,50.2828996777,134.63,7.629,0.8522000000000001,7.6764500806000004,7.629,0.8522000000000001,7.6764500806000004,0.0,0.0,0.0,131.4
2020-07-23 17:00:00,44.5376,-3.0092,44.639143119,8.0976,0.9208000000000001,8.1497851751,36.44,-3.93,36.6513096628,130.82,53.2576,-17.7392,56.1342246263,8.0976,0.9208000000000001,8.1497851751,45.16,-18.66,48.8632909248,134.49,8.0976,0.9208000000000001,8.1497851751,8.0976,0.9208000000000001,8.1497851751,0.0,0.0,0.0,131.21
2020-07-23 17:30:00,46.813,-3.0466,46.9120319381,10.023,0.8934000000000001,10.0627378263,36.79,-3.94,37.0003743224,131.0,55.723,-17.7366,58.4776855609,10.023,0.8934000000000001,10.0627378263,45.7,-18.63,49.3514629976,134.86,10.023,0.8934000000000001,10.0627378263,10.023,0.8934000000000001,10.0627378263,0.0,0.0,0.0,131.39
2020-07-23 18:00:00,46.044,-2.591,46.1168430945,10.304,1.129,10.3656672241,35.74,-3.7199999999999998,35.9330766843,130.16,54.654,-17.131,57.2759188228,10.304,1.129,10.3656672241,44.35,-18.26,47.9619651391,134.23,10.304,1.129,10.3656672241,10.304,1.129,10.3656672241,0.0,0.0,0.0,130.55
2020-07-23 18:30:00,44.7482,-2.8386,44.8381428384,11.3282,0.9614,11.368922781,33.42,-3.8,33.6353445054,130.1,52.4782,-17.4686,55.3092529438,11.3282,0.9614,11.368922781,41.15,-18.43,45.0886615459,134.18,11.3282,0.9614,11.368922781,11.3282,0.9614,11.368922781,0.0,0.0,0.0,130.48
2020-07-23 19:00:00,43.2858,-3.2648,43.4087479741,10.1558,0.9952000000000001,10.2044449472,33.13,-4.26,33.4027618619,130.36,51.3258,-18.0548,54.4087635283,10.1558,0.9952000000000001,10.2044449472,41.17,-19.05,45.3637674802,134.35,10.1558,0.9952000000000001,10.2044449472,10.1558,0.9952000000000001,10.2044449472,0.0,0.0,0.0,130.76
2020-07-23 19:30:00,41.1994,-5.6444,41.584249563,9.1094,1.1456,9.1811528535,32.09,-6.79,32.80049085,130.18,50.3494,-9.1644,51.1766383003,9.1094,1.1456,9.1811528535,41.24,-10.31,42.5092190001,133.94,9.1094,1.1456,9.1811528535,9.1094,1.1456,9.1811528535,0.0,0.0,0.0,130.92
2020-07-23 20:00:00,39.6096,-11.2294,41.1706186074,7.2596,0.9706,7.3241966467,32.35,-12.2,34.5740148088,130.43,50.5196,4.7906,50.746229737,7.2596,0.9706,7.3241966467,43.26,3.8200000000000003,43.4283317663,133.54,7.2596,0.9706,7.3241966467,7.2596,0.9706,7.3241966467,0.0,0.0,0.0,131.87
2020-07-23 20:30:00,38.2486,-11.6208,39.9749721026,6.7786,1.0492,6.8593176483,31.47,-12.67,33.9247667641,130.43,49.0286,4.2592,49.2132543386,6.7786,1.0492,6.8593176483,42.25,3.21,42.3717665433,133.59,6.7786,1.0492,6.8593176483,6.7786,1.0492,6.8593176483,0.0,0.0,0.0,131.87
2020-07-23 21:00:00,37.0636,-11.7528,38.8823707199,6.4336,0.9872000000000001,6.5088995076,30.63,-12.74,33.1738526554,130.76,47.7536,4.1172,47.9307589007,6.4336,0.9872000000000001,6.5088995076,41.32,3.13,41.4383795533,133.93,6.4336,0.9872000000000001,6.5088995076,6.4336,0.9872000000000001,6.5088995076,0.0,0.0,0.0,132.25
2020-07-23 21:30:00,36.4442,-12.0638,38.3889956118,6.3642,0.9962000000000001,6.4416966771,30.08,-13.06,32.7928345832,130.76,47.0642,3.7362,47.2122665425,6.3642,0.9962000000000001,6.4416966771,40.7,2.74,40.7921266913,133.93,6.3642,0.9962000000000001,6.4416966771,6.3642,0.9962000000000001,6.4416966771,0.0,0.0,0.0,132.25
2020-07-23 22:00:00,36.4868,-12.1942,38.4705743118,6.3968,0.9258000000000001,6.4634476775,30.09,-13.12,32.8259424846,130.84,47.0868,3.6058,47.2246601669,6.3968,0.9258000000000001,6.4634476775,40.69,2.68,40.7781620478,134.14,6.3968,0.9258000000000001,6.4634476775,6.3968,0.9258000000000001,6.4634476775,0.0,0.0,0.0,132.35
2020-07-23 22:30:00,35.6556,-12.106,37.6547081699,6.3756,0.884,6.4365931486,29.28,-12.99,32.0321479142,130.92,45.9856,3.7039999999999997,46.1345317887,6.3756,0.884,6.4365931486,39.61,2.8200000000000003,39.7102568614,134.33,6.3756,0.884,6.4365931486,6.3756,0.884,6.4365931486,0.0,0.0,0.0,132.44
2020-07-23 23:00:00,34.914,-12.7708,37.1763463595,6.344,0.6692,6.3791978054000005,28.57,-13.44,31.5733827773,131.38,44.914,3.0592,45.0180641592,6.344,0.6692,6.3791978054000005,38.57,2.39,38.6439775386,134.77,6.344,0.6692,6.3791978054000005,6.344,0.6692,6.3791978054000005,0.0,0.0,0.0,132.92
2020-07-23 23:30:00,35.3028,-13.1642,37.6773652141,6.3528,1.2758,6.479639919,28.95,-14.44,32.3514466446,131.25,45.2328,2.4058,45.296733541,6.3528,1.2758,6.479639919,38.88,1.13,38.8964175728,134.72,6.3528,1.2758,6.479639919,6.3528,1.2758,6.479639919,0.0,0.0,0.0,132.87
2020-07-24 00:00:00,37.2092,-13.6816,39.6448072665,6.3792,0.7684000000000001,6.425311759,30.83,-14.45,34.0483685365,131.16,47.2492,1.9284,47.2885358961,6.3792,0.7684000000000001,6.425311759,40.87,1.16,40.8864586385,134.72,6.3792,0.7684000000000001,6.425311759,6.3792,0.7684000000000001,6.425311759,0.0,0.0,0.0,132.82
2020-07-24 00:30:00,36.2956,-14.0064,38.9043676252,6.3656,1.0636,6.4538444605,29.93,-15.07,33.5098463142,131.39,46.0756,1.4236,46.0975872722,6.3656,1.0636,6.4538444605,39.71,0.36,39.7116317972,134.85,6.3656,1.0636,6.4538444605,6.3656,1.0636,6.4538444605,0.0,0.0,0.0,133.04
2020-07-24 01:00:00,34.9478,-14.6468,37.892973954,6.3578,1.3132000000000001,6.4920039341,28.59,-15.96,32.7430862931,131.61,44.3978,0.4732,44.4003216551,6.3578,1.3132000000000001,6.4920039341,38.04,-0.84,38.0492733176,134.95,6.3578,1.3132000000000001,6.4920039341,6.3578,1.3132000000000001,6.4920039341,0.0,0.0,0.0,133.31
2020-07-24 01:30:00,33.5754,-15.461,36.9641719258,6.4254,1.209,6.5381531154,27.15,-16.67,31.8592435566,131.94,42.6854,-0.541,42.6888282125,6.4254,1.209,6.5381531154,36.26,-1.75,36.3022051672,135.19,6.4254,1.209,6.5381531154,6.4254,1.209,6.5381531154,0.0,0.0,0.0,133.66
2020-07-24 02:00:00,33.2416,-15.1806,36.5438720844,6.4216,1.1894,6.5308206927,26.82,-16.37,31.4211600677,132.01,42.2516,-0.1806,42.251985976,6.4216,1.1894,6.5308206927,35.83,-1.37,35.8561821727,135.36,6.4216,1.1894,6.5308206927,6.4216,1.1894,6.5308206927,0.0,0.0,0.0,133.73
2020-07-24 02:30:00,32.108,-15.2284,35.536288925,6.398,1.1016,6.4921434488,25.71,-16.33,30.4577248001,132.21,40.878,-0.1784,40.8783892853,6.398,1.1016,6.4921434488,34.48,-1.28,34.5037505208,135.58,6.398,1.1016,6.4921434488,6.398,1.1016,6.4921434488,0.0,0.0,0.0,133.96
2020-07-24 03:00:00,31.3152,-15.2846,34.8462443916,6.3652,1.0754,6.4554051925,24.95,-16.36,29.8354168732,132.29,39.8852,-0.2346,39.8858899387,6.3652,1.0754,6.4554051925,33.52,-1.31,33.5455883836,135.68,6.3652,1.0754,6.4554051925,6.3652,1.0754,6.4554051925,0.0,0.0,0.0,134.04
2020-07-24 03:30:00,30.6072,-15.2286,34.1864146965,6.3372,1.0914,6.4304943667,24.27,-16.32,29.2467998249,132.25,39.0372,-0.1986,39.037705181,6.3372,1.0914,6.4304943667,32.7,-1.29,32.725435062,135.71,6.3372,1.0914,6.4304943667,6.3372,1.0914,6.4304943667,0.0,0.0,0.0,134.01
2020-07-24 04:00:00,29.8246,-15.65,33.6812895412,6.3246,0.91,6.3897312275,23.5,-16.56,28.7486277933,132.68,38.1046,-0.59,38.1091674163,6.3246,0.91,6.3897312275,31.78,-1.5,31.8153799286,136.13,6.3246,0.91,6.3897312275,6.3246,0.91,6.3897312275,0.0,0.0,0.0,134.45
2020-07-24 04:30:00,30.6466,-15.4236,34.3089132518,6.3266,1.0864,6.4192003022,24.32,-16.51,29.3945998442,132.22,39.0466,-0.4536,39.0492346214,6.3266,1.0864,6.4192003022,32.72,-1.54,32.7562207832,135.86,6.3266,1.0864,6.4192003022,6.3266,1.0864,6.4192003022,0.0,0.0,0.0,133.99
2020-07-24 05:00:00,30.9298,-15.4922,34.5927852143,6.3198,1.0778,6.411047097,24.61,-16.57,29.6684512572,132.22,39.3898,-0.5422,39.3935315106,6.3198,1.0778,6.411047097,33.07,-1.62,33.1096556914,135.86,6.3198,1.0778,6.411047097,6.3198,1.0778,6.411047097,0.0,0.0,0.0,133.99
2020-07-24 05:30:00,30.9706,-15.7738,34.7561624867,6.3206,1.2062,6.434664156,24.65,-16.98,29.9323052904,131.94,39.5006,-0.9738,39.5126016202,6.3206,1.2062,6.434664156,33.18,-2.18,33.2515383103,135.53,6.3206,1.2062,6.434664156,6.3206,1.2062,6.434664156,0.0,0.0,0.0,133.69
2020-07-24 06:00:00,31.3618,-15.5232,34.9933170403,6.3318,1.3068,6.4652469002,25.03,-16.83,30.1620589483,131.7,39.9818,-0.7532,39.9888939767,6.3318,1.3068,6.4652469002,33.65,-2.06,33.7129960104,135.32,6.3318,1.3068,6.4652469002,6.3318,1.3068,6.4652469002,0.0,0.0,0.0,133.46
2020-07-24 06:30:00,33.324,-14.8438,36.4805067733,6.444,1.2862,6.5711069418,26.88,-16.13,31.348226425100002,131.79,42.364,0.1962,42.3644543272,6.444,1.2862,6.5711069418,35.92,-1.09,35.9365343349,135.44,6.444,1.2862,6.5711069418,6.444,1.2862,6.5711069418,0.0,0.0,0.0,133.54
2020-07-24 07:00:00,35.0836,-14.3274,37.8963504802,6.6636,1.2226,6.7748295713,28.42,-15.55,32.3959704284,131.79,44.4636,0.9526,44.4738032073,6.6636,1.2226,6.7748295713,37.8,-0.27,37.8009642734,135.31,6.6636,1.2226,6.7748295713,6.6636,1.2226,6.7748295713,0.0,0.0,0.0,133.54
2020-07-24 07:30:00,37.565,-13.7002,39.9853061141,7.075,1.3298,7.1988883197,30.49,-15.03,33.9932493298,131.5,47.465,1.7098,47.4957855082,7.075,1.3298,7.1988883197,40.39,0.38,40.3917875316,135.0,7.075,1.3298,7.1988883197,7.075,1.3298,7.1988883197,0.0,0.0,0.0,133.19
2020-07-24 08:00:00,39.45,-12.7286,41.4526206404,9.23,1.2414,9.3131076425,30.22,-13.97,33.2927814999,130.83,49.45,3.0114,49.5416090772,9.23,1.2414,9.3131076425,40.22,1.77,40.2589282023,134.24,9.23,1.2414,9.3131076425,9.23,1.2414,9.3131076425,0.0,0.0,0.0,132.44
2020-07-24 08:30:00,42.2462,-11.5296,43.7912444514,9.6162,1.1504,9.6847675553,32.63,-12.68,35.0071321305,129.95,52.6962,4.4604,52.8846354114,9.6162,1.1504,9.6847675553,43.08,3.31,43.2069728169,133.35,9.6162,1.1504,9.6847675553,9.6162,1.1504,9.6847675553,0.0,0.0,0.0,131.52
2020-07-24 09:00:00,44.2212,-10.6938,45.495844732,10.0512,1.1662,10.1186285573,34.17,-11.86,36.1697179972,129.73,54.8712,5.3462,55.1310297734,10.0512,1.1662,10.1186285573,44.82,4.18,45.0144954431,133.22,10.0512,1.1662,10.1186285573,10.0512,1.1662,10.1186285573,0.0,0.0,0.0,131.28
2020-07-24 09:30:00,46.6516,15.7674,49.2441132047,10.4716,0.9674,10.516190818,36.18,14.8,39.0900550012,131.76,55.6616,-4.5526,55.8474697844,10.4716,0.9674,10.516190818,45.19,-5.52,45.5258882396,132.69,10.4716,0.9674,10.516190818,10.4716,0.9674,10.516190818,0.0,0.0,0.0,131.76
2020-07-24 10:00:00,47.2652,20.385,51.4737540504,11.2752,0.715,11.2978475844,35.99,19.67,41.0144974369,132.48,55.6152,-5.9350000000000005,55.9309815401,11.2752,0.715,11.2978475844,44.34,-6.65,44.8359019091,132.94,11.2752,0.715,11.2978475844,11.2752,0.715,11.2978475844,0.0,0.0,0.0,132.21
2020-07-24 10:30:00,47.7842,20.6056,52.0376836629,9.9142,0.8256,9.9485163215,37.87,19.78,42.724528084,131.97,56.2542,-5.4544,56.5180103772,9.9142,0.8256,9.9485163215,46.34,-6.28,46.7635969532,132.54,9.9142,0.8256,9.9485163215,9.9142,0.8256,9.9485163215,0.0,0.0,0.0,131.7
2020-07-24 11:00:00,47.9078,20.3458,52.0491006501,13.2678,0.5458000000000001,13.2790215935,34.64,19.8,39.8994937311,131.97,54.5378,-5.8542000000000005,54.8511010508,13.2678,0.5458000000000001,13.2790215935,41.27,-6.4,41.7632960864,132.54,13.2678,0.5458000000000001,13.2790215935,13.2678,0.5458000000000001,13.2790215935,0.0,0.0,0.0,131.7
