Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-24 11:30:00,47.7764,20.3214,51.9186257033,17.2564,0.4314,17.2617915327,30.52,19.89,36.4291435529,132.02,52.9164,-6.0086,53.2564424546,17.2564,0.4314,17.2617915327,35.66,-6.44,36.2368486489,132.57,17.2564,0.4314,17.2617915327,17.2564,0.4314,17.2617915327,0.0,0.0,0.0,131.8
2020-07-24 12:00:00,47.837,20.6888,52.1191424952,18.167,0.45880000000000004,18.1727924778,29.67,20.23,35.910469225599996,131.82,52.387,-5.5812,52.6834657406,18.167,0.45880000000000004,18.1727924778,34.22,-6.04,34.7489568189,132.4,18.167,0.45880000000000004,18.1727924778,18.167,0.45880000000000004,18.1727924778,0.0,0.0,0.0,131.61
2020-07-24 12:30:00,48.1382,20.5708,52.349251302,17.8882,0.3408,17.8914461092,30.25,20.23,36.3911445272,132.29,53.0682,-5.8092,53.3852100856,17.8882,0.3408,17.8914461092,35.18,-6.15,35.7135114488,132.69,17.8882,0.3408,17.8914461092,17.8882,0.3408,17.8914461092,0.0,0.0,0.0,132.07
2020-07-24 13:00:00,49.4936,21.64,54.0176456444,16.1136,0.34,16.1171866329,33.38,21.3,39.5968988685,131.67,55.2436,-3.77,55.3720890066,16.1136,0.34,16.1171866329,39.13,-4.11,39.3452538434,132.31,16.1136,0.34,16.1171866329,16.1136,0.34,16.1171866329,0.0,0.0,0.0,131.37
2020-07-24 13:30:00,47.9738,21.047,52.3876101329,14.4238,0.057,14.4239126259,33.55,20.99,39.5750249526,132.09,53.7938,-4.643,53.9937993425,14.4238,0.057,14.4239126259,39.37,-4.7,39.6495510693,132.66,14.4238,0.057,14.4239126259,14.4238,0.057,14.4239126259,0.0,0.0,0.0,131.79
2020-07-24 14:00:00,47.5576,20.921,51.9558808872,13.8176,0.14100000000000001,13.818319389900001,33.74,20.78,39.625698732000004,132.05,53.3976,-4.949,53.6264513721,13.8176,0.14100000000000001,13.818319389900001,39.58,-5.09,39.9059456723,132.66,13.8176,0.14100000000000001,13.818319389900001,13.8176,0.14100000000000001,13.818319389900001,0.0,0.0,0.0,131.79
2020-07-24 14:30:00,46.904,21.0518,51.4117058581,14.024,0.0618,14.0241361673,32.88,20.99,39.0086464774,132.29,52.454,-4.9282,52.6850004388,14.024,0.0618,14.0241361673,38.43,-4.99,38.7526128151,132.94,14.024,0.0618,14.0241361673,14.024,0.0618,14.0241361673,0.0,0.0,0.0,132.0
2020-07-24 15:00:00,46.6386,20.966,51.1344518496,13.3186,0.076,13.3188168378,33.32,20.89,39.3270199735,132.49,52.6186,-5.104,52.8655642357,13.3186,0.076,13.3188168378,39.3,-5.18,39.6399091825,133.14,13.3186,0.076,13.3188168378,13.3186,0.076,13.3188168378,0.0,0.0,0.0,132.21
2020-07-24 15:30:00,46.8238,20.924,51.2862751859,11.3638,0.28400000000000003,11.3673482589,35.46,20.64,41.0295162048,132.99,54.1338,-5.356,54.3981161295,11.3638,0.28400000000000003,11.3673482589,42.77,-5.64,43.1402654141,133.47,11.3638,0.28400000000000003,11.3673482589,11.3638,0.28400000000000003,11.3673482589,0.0,0.0,0.0,132.69
2020-07-24 16:00:00,45.5316,19.9598,49.7143863947,12.3116,-0.2202,12.3135690439,33.22,20.18,38.8690210836,133.63,51.6816,-6.6102,52.1026153144,12.3116,-0.2202,12.3135690439,39.37,-6.39,39.8851977556,133.88,12.3116,-0.2202,12.3135690439,12.3116,-0.2202,12.3135690439,0.0,0.0,0.0,133.34
2020-07-24 16:30:00,45.6966,20.0024,49.8826147803,12.1266,0.13240000000000002,12.1273227598,33.57,19.87,39.0097654441,133.03,52.3366,-6.3776,52.7237468445,12.1266,0.13240000000000002,12.1273227598,40.21,-6.51,40.7335758312,133.49,12.1266,0.13240000000000002,12.1273227598,12.1266,0.13240000000000002,12.1273227598,0.0,0.0,0.0,132.75
2020-07-24 17:00:00,47.8168,20.5186,52.0332519472,10.5168,0.42860000000000004,10.5255299249,37.3,20.09,42.3662377371,133.03,56.0868,-5.6114,56.3668071138,10.5168,0.42860000000000004,10.5255299249,45.57,-6.04,45.9685381538,133.57,10.5168,0.42860000000000004,10.5255299249,10.5168,0.42860000000000004,10.5255299249,0.0,0.0,0.0,132.68
2020-07-24 17:30:00,48.52,20.3862,52.628771128,13.54,0.3462,13.5444252163,34.98,20.04,40.3137941653,132.8,55.98,-5.6938,56.2688169277,13.54,0.3462,13.5444252163,42.44,-6.04,42.867647474500004,133.33,13.54,0.3462,13.5444252163,13.54,0.3462,13.5444252163,0.0,0.0,0.0,132.44
2020-07-24 18:00:00,49.4642,20.3986,53.5052330487,11.5942,0.5186000000000001,11.605792502,37.87,19.88,42.7709165205,132.96,58.3542,-5.6114,58.6233781661,11.5942,0.5186000000000001,11.605792502,46.76,-6.13,47.1600943595,133.49,11.5942,0.5186000000000001,11.605792502,11.5942,0.5186000000000001,11.605792502,0.0,0.0,0.0,132.58
2020-07-24 18:30:00,49.8312,20.275,53.7979936284,9.6312,0.855,9.6690764006,40.2,19.42,44.6450041998,132.76,60.0412,-5.755,60.3163802167,9.6312,0.855,9.6690764006,50.41,-6.61,50.8415204336,133.36,9.6312,0.855,9.6690764006,9.6312,0.855,9.6690764006,0.0,0.0,0.0,132.37
2020-07-24 19:00:00,49.86,19.9238,53.6933646407,8.76,0.6838000000000001,8.7866479638,41.1,19.24,45.3804759781,133.37,60.56,-6.3362,60.8905660217,8.76,0.6838000000000001,8.7866479638,51.8,-7.02,52.2735152826,133.76,8.76,0.6838000000000001,8.7866479638,8.76,0.6838000000000001,8.7866479638,0.0,0.0,0.0,132.97
2020-07-24 19:30:00,48.8642,19.6924,52.6830205987,6.8242,0.6924,6.8592363569,42.04,19.0,46.1341695493,133.37,59.6442,-6.7476,60.0246674243,6.8242,0.6924,6.8592363569,52.82,-7.44,53.3414098051,133.69,6.8242,0.6924,6.8592363569,6.8242,0.6924,6.8592363569,0.0,0.0,0.0,132.97
2020-07-24 20:00:00,48.2286,19.0212,51.8440344437,6.4686,0.6112000000000001,6.4974111306,41.76,18.41,45.6379852754,133.63,58.9486,-7.6788,59.4466265771,6.4686,0.6112000000000001,6.4974111306,52.48,-8.29,53.1307302792,133.9,6.4686,0.6112000000000001,6.4974111306,6.4686,0.6112000000000001,6.4974111306,0.0,0.0,0.0,133.22
2020-07-24 20:30:00,48.426,19.1398,52.0711956848,6.336,0.6298,6.3672242021,42.09,18.51,45.9803023044,133.67,59.186,-7.6702,59.6809397047,6.336,0.6298,6.3672242021,52.85,-8.3,53.4977803278,134.02,6.336,0.6298,6.3672242021,6.336,0.6298,6.3672242021,0.0,0.0,0.0,133.27
2020-07-24 21:00:00,47.0864,18.4478,50.5712407382,6.2964,0.5278,6.3184828717,40.79,17.92,44.5527833025,133.86,57.4664,-8.6522,58.1140920414,6.2964,0.5278,6.3184828717,51.17,-9.18,51.9869339354,134.07,6.2964,0.5278,6.3184828717,6.2964,0.5278,6.3184828717,0.0,0.0,0.0,133.47
2020-07-24 21:30:00,47.2616,18.2192,50.6517332695,6.2916,0.6192000000000001,6.3219964568,40.97,17.6,44.590367794,133.53,57.7116,-8.7808,58.3757759966,6.2916,0.6192000000000001,6.3219964568,51.42,-9.4,52.2721378939,133.77,6.2916,0.6192000000000001,6.3219964568,6.2916,0.6192000000000001,6.3219964568,0.0,0.0,0.0,133.14
2020-07-24 22:00:00,47.2182,18.1368,50.5816362476,6.1982,0.5168,6.2197078292,41.02,17.62,44.6442023112,133.8,57.5682,-8.9932,58.2664165492,6.1982,0.5168,6.2197078292,51.37,-9.51,52.2428655416,134.05,6.1982,0.5168,6.2197078292,6.1982,0.5168,6.2197078292,0.0,0.0,0.0,133.43
2020-07-24 22:30:00,44.596,-0.34400000000000003,44.597326736,6.346,0.976,6.4206146123,38.25,-1.32,38.2727696933,132.71,55.586,-3.944,55.7257438892,6.346,0.976,6.4206146123,49.24,-4.92,49.4851897036,134.59,6.346,0.976,6.4206146123,6.346,0.976,6.4206146123,0.0,0.0,0.0,133.43
2020-07-24 23:00:00,42.5194,-13.8146,44.7072986158,6.3394,1.3954,6.4911581031,36.18,-15.21,39.2471209135,131.64,54.0194,1.7754,54.0485672476,6.3394,1.3954,6.4911581031,47.68,0.38,47.6815142377,134.89,6.3394,1.3954,6.4911581031,6.3394,1.3954,6.4911581031,0.0,0.0,0.0,133.25
2020-07-24 23:30:00,40.0438,-14.1002,42.4537578841,6.3638,1.1198,6.4615712083,33.68,-15.22,36.9593127642,132.35,50.9138,1.6198000000000001,50.9395600931,6.3638,1.1198,6.4615712083,44.55,0.5,44.5528057478,135.45,6.3638,1.1198,6.4615712083,6.3638,1.1198,6.4615712083,0.0,0.0,0.0,134.01
2020-07-25 00:00:00,37.451,-14.295,40.0864618793,6.361,1.165,6.4668033834,31.09,-15.46,34.7217467879,132.12,47.691,1.185,47.7057198457,6.361,1.165,6.4668033834,41.33,0.02,41.3300048391,135.22,6.361,1.165,6.4668033834,6.361,1.165,6.4668033834,0.0,0.0,0.0,133.76
2020-07-25 00:30:00,35.0214,-14.2538,37.8109676205,6.3614,0.9362,6.4299207149,28.66,-15.19,32.4365796594,132.7,44.6814,1.3262,44.7010773069,6.3614,0.9362,6.4299207149,38.32,0.39,38.321984552,135.91,6.3614,0.9362,6.4299207149,6.3614,0.9362,6.4299207149,0.0,0.0,0.0,134.38
2020-07-25 01:00:00,33.1464,-14.9266,36.3522656862,6.3164,0.8734000000000001,6.3764987666,26.83,-15.8,31.1366167077,132.81,42.4164,0.5834,42.4204118853,6.3164,0.8734000000000001,6.3764987666,36.1,-0.29,36.1011648012,136.01,6.3164,0.8734000000000001,6.3764987666,6.3164,0.8734000000000001,6.3764987666,0.0,0.0,0.0,134.51
2020-07-25 01:30:00,33.0426,-14.7828,36.1986821666,6.3326,0.9072,6.3972521132,26.71,-15.69,30.977414353,132.78,42.2526,0.7572,42.2593842667,6.3326,0.9072,6.3972521132,35.92,-0.15,35.9203131946,135.86,6.3326,0.9072,6.3972521132,6.3326,0.9072,6.3972521132,0.0,0.0,0.0,134.47
2020-07-25 02:00:00,32.4102,-14.6666,35.5742915544,6.4702,0.8734000000000001,6.5288831817,25.94,-15.54,30.2386375354,132.87,41.4702,0.9634,41.4813889305,6.4702,0.8734000000000001,6.5288831817,35.0,0.09,35.0001157141,136.04,6.4702,0.8734000000000001,6.5288831817,6.4702,0.8734000000000001,6.5288831817,0.0,0.0,0.0,134.56
2020-07-25 02:30:00,33.1964,-14.0716,36.0556639035,6.4164,1.1584,6.5201287963,26.78,-15.23,30.8078123209,132.12,42.3564,1.4184,42.3801425142,6.4164,1.1584,6.5201287963,35.94,0.26,35.940940444,135.46,6.4164,1.1584,6.5201287963,6.4164,1.1584,6.5201287963,0.0,0.0,0.0,133.82
2020-07-25 03:00:00,33.1132,-13.7898,35.8698006446,6.4032,1.0602,6.4903770522,26.71,-14.85,30.5605399167,132.42,42.2232,1.8502,42.2637179893,6.4032,1.0602,6.4903770522,35.82,0.79,35.8287105545,135.79,6.4032,1.0602,6.4903770522,6.4032,1.0602,6.4903770522,0.0,0.0,0.0,134.13
2020-07-25 03:30:00,32.7896,-13.782399999999999,35.5684188279,6.3896,1.0476,6.4749095685,26.4,-14.83,30.2801733813,132.45,41.8396,1.8276,41.8794967725,6.3896,1.0476,6.4749095685,35.45,0.78,35.4585800618,135.82,6.3896,1.0476,6.4749095685,6.3896,1.0476,6.4749095685,0.0,0.0,0.0,134.13
2020-07-25 04:00:00,31.9496,-13.9792,34.8739870505,6.3896,0.8708,6.4486650401,25.56,-14.85,29.5607188681,132.88,40.8596,1.8108,40.8997054855,6.3896,0.8708,6.4486650401,34.47,0.9400000000000001,34.4828145603,136.36,6.3896,0.8708,6.4486650401,6.3896,0.8708,6.4486650401,0.0,0.0,0.0,134.57
2020-07-25 04:30:00,32.2194,-13.5724,34.9614041211,6.3594,0.9976,6.4371712825,25.86,-14.57,29.6820568694,132.57,41.2494,2.3076,41.3138961866,6.3594,0.9976,6.4371712825,34.89,1.31,34.9145843452,136.08,6.3594,0.9976,6.4371712825,6.3594,0.9976,6.4371712825,0.0,0.0,0.0,134.24
2020-07-25 05:00:00,32.5826,-13.3598,35.2151967026,6.3126,0.9902000000000001,6.389789887,26.27,-14.35,29.9338504038,132.57,41.9526,2.7802,42.0446210448,6.3126,0.9902000000000001,6.389789887,35.64,1.79,35.6849225864,136.2,6.3126,0.9902000000000001,6.389789887,6.3126,0.9902000000000001,6.389789887,0.0,0.0,0.0,134.2
2020-07-25 05:30:00,33.1968,-13.1662,35.7124117455,6.3268,0.9938,6.4043763693,26.87,-14.16,30.3727262523,132.57,42.6768,2.9838,42.7809808289,6.3268,0.9938,6.4043763693,36.35,1.99,36.404431049,136.29,6.3268,0.9938,6.4043763693,6.3268,0.9938,6.4043763693,0.0,0.0,0.0,134.2
2020-07-25 06:00:00,32.1978,-13.7224,35.0000369514,6.3378,0.9076000000000001,6.4024562943,25.86,-14.63,29.7115549913,132.82,41.5178,2.4176,41.5881293953,6.3378,0.9076000000000001,6.4024562943,35.18,1.51,35.2123912849,136.37,6.3378,0.9076000000000001,6.4024562943,6.3378,0.9076000000000001,6.4024562943,0.0,0.0,0.0,134.47
2020-07-25 06:30:00,33.7146,-13.0522,36.1529276546,6.4646,1.2478,6.5839242098,27.25,-14.3,30.7742181054,131.94,43.2846,2.9478,43.3848605161,6.4646,1.2478,6.5839242098,36.82,1.7000000000000002,36.859224083,135.5,6.4646,1.2478,6.5839242098,6.4646,1.2478,6.5839242098,0.0,0.0,0.0,133.55
2020-07-25 07:00:00,34.5828,-12.950800000000001,36.9282178893,6.5728,1.3592,6.7118644563,28.01,-14.31,31.4537152019,131.61,44.3828,3.1092,44.4915729153,6.5728,1.3592,6.7118644563,37.81,1.75,37.8504768794,135.08,6.5728,1.3592,6.7118644563,6.5728,1.3592,6.7118644563,0.0,0.0,0.0,133.2
2020-07-25 07:30:00,35.5828,-12.902,37.849666575,6.6728000000000005,1.458,6.8302286814,28.91,-14.36,32.2799891574,131.33,45.6928,3.388,45.818233443,6.6728000000000005,1.458,6.8302286814,39.02,1.9300000000000002,39.0677014937,134.8,6.6728000000000005,1.458,6.8302286814,6.6728000000000005,1.458,6.8302286814,0.0,0.0,0.0,132.87
2020-07-25 08:00:00,37.5554,-11.7254,39.3432722879,7.0354,1.0746,7.1169950344,30.52,-12.8,33.0954740108,130.36,47.8754,4.6446000000000005,48.1001687556,7.0354,1.0746,7.1169950344,40.84,3.5700000000000003,40.9957375833,134.05,7.0354,1.0746,7.1169950344,7.0354,1.0746,7.1169950344,0.0,0.0,0.0,131.85
2020-07-25 08:30:00,39.758,-11.214,41.3092285089,7.178,0.886,7.2324739889,32.58,-12.1,34.7543723868,130.57,50.578,5.396,50.8650262951,7.178,0.886,7.2324739889,43.4,4.51,43.6337037163,134.13,7.178,0.886,7.2324739889,7.178,0.886,7.2324739889,0.0,0.0,0.0,132.05
2020-07-25 09:00:00,42.2542,-10.665,43.5793488093,8.2942,1.035,8.3585273009,33.96,-11.7,35.9189587822,129.83,53.0342,5.895,53.3608226571,8.2942,1.035,8.3585273009,44.74,4.86,45.003190998,133.41,8.2942,1.035,8.3585273009,8.2942,1.035,8.3585273009,0.0,0.0,0.0,131.29
2020-07-25 09:30:00,44.8628,-8.6458,45.6882991747,8.8728,0.9642000000000001,8.9250356571,35.99,-9.61,37.2509355587,130.01,55.7828,3.9842,55.9249016582,8.8728,0.9642000000000001,8.9250356571,46.91,3.02,47.0071111642,133.25,8.8728,0.9642000000000001,8.9250356571,8.8728,0.9642000000000001,8.9250356571,0.0,0.0,0.0,131.24
2020-07-25 10:00:00,45.6946,-2.2072,45.7478764644,10.1946,0.4228,10.2033636121,35.5,-2.63,35.597287818,132.76,55.0046,-16.9072,57.5444127001,10.1946,0.4228,10.2033636121,44.81,-17.33,48.0444065423,133.11,10.1946,0.4228,10.2033636121,10.1946,0.4228,10.2033636121,0.0,0.0,0.0,133.22
2020-07-25 10:30:00,47.0536,-1.4942,47.0773183879,9.1736,0.8258000000000001,9.2106939261,37.88,-2.32,37.950978907,132.93,57.3636,-15.8442,59.5115222339,9.1736,0.8258000000000001,9.2106939261,48.19,-16.67,50.9918130684,133.29,9.1736,0.8258000000000001,9.2106939261,9.1736,0.8258000000000001,9.2106939261,0.0,0.0,0.0,133.37
2020-07-25 11:00:00,47.6974,-1.4324,47.7189033457,8.9774,0.6876,9.0036939375,38.72,-2.12,38.7779937593,133.51,58.2074,-16.1424,60.4042920041,8.9774,0.6876,9.0036939375,49.23,-16.83,52.0273178244,133.83,8.9774,0.6876,9.0036939375,8.9774,0.6876,9.0036939375,0.0,0.0,0.0,133.99
2020-07-25 11:30:00,46.946,-3.1532,47.0517755907,9.816,0.4268,9.8252742577,37.13,-3.58,37.3021889438,133.89,57.036,-16.4332,59.3561737163,9.816,0.4268,9.8252742577,47.22,-16.86,50.1396848813,134.19,9.816,0.4268,9.8252742577,9.816,0.4268,9.8252742577,0.0,0.0,0.0,134.46
2020-07-25 12:00:00,45.9144,-23.8676,51.7474101489,9.0544,0.7324,9.0839732012,36.86,-24.6,44.3150042311,132.12,57.7344,-9.0476,58.4390281329,9.0544,0.7324,9.0839732012,48.68,-9.78,49.6527018399,134.3,9.0544,0.7324,9.0839732012,9.0544,0.7324,9.0839732012,0.0,0.0,0.0,133.92
2020-07-25 12:30:00,45.0526,-24.8456,51.4493985011,8.2226,0.7444000000000001,8.2562268695,36.83,-25.59,44.8474859942,132.28,56.9226,-10.4556,57.874881962,8.2226,0.7444000000000001,8.2562268695,48.7,-11.2,49.9712917584,134.34,8.2226,0.7444000000000001,8.2562268695,8.2226,0.7444000000000001,8.2562268695,0.0,0.0,0.0,134.11
2020-07-25 13:00:00,45.8038,-24.7246,52.0508783749,8.1238,0.7754000000000001,8.1607212671,37.68,-25.5,45.4976087284,132.22,57.8938,-10.3346,58.808979209,8.1238,0.7754000000000001,8.1607212671,49.77,-11.11,50.9949507304,134.25,8.1238,0.7754000000000001,8.1607212671,8.1238,0.7754000000000001,8.1607212671,0.0,0.0,0.0,134.03
2020-07-25 13:30:00,45.314,-24.6592,51.5890951718,7.554,0.8708,7.6040258179,37.76,-25.53,45.5806812147,132.13,57.594,-10.3092,58.5093876283,7.554,0.8708,7.6040258179,50.04,-11.18,51.2737164637,134.18,7.554,0.8708,7.6040258179,7.554,0.8708,7.6040258179,0.0,0.0,0.0,133.93
2020-07-25 14:00:00,44.3868,-24.9118,50.8997622144,7.4668,0.7582,7.5051961653,36.92,-25.67,44.9670468232,132.43,56.3568,-10.6118,57.3471813211,7.4668,0.7582,7.5051961653,48.89,-11.37,50.1947108767,134.51,7.4668,0.7582,7.5051961653,7.4668,0.7582,7.5051961653,0.0,0.0,0.0,134.27
2020-07-25 14:30:00,43.292,-25.4484,50.2177092922,7.912,0.49160000000000004,7.9272576948,35.38,-25.94,43.8705823987,132.88,54.582,-11.3184,55.7431691112,7.912,0.49160000000000004,7.9272576948,46.67,-11.81,48.1410947113,135.13,7.912,0.49160000000000004,7.9272576948,7.912,0.49160000000000004,7.9272576948,0.0,0.0,0.0,134.74
2020-07-25 15:00:00,42.8412,-25.3568,49.7828858513,8.5512,0.4032,8.5607004199,34.29,-25.76,42.888013477,132.95,53.6212,-11.1768,54.7736610761,8.5512,0.4032,8.5607004199,45.07,-11.58,46.5338726091,135.08,8.5512,0.4032,8.5607004199,8.5512,0.4032,8.5607004199,0.0,0.0,0.0,134.84
2020-07-25 15:30:00,42.8068,-13.1904,44.7929545621,12.1568,0.09960000000000001,12.1572080018,30.65,-13.29,33.407283637,131.56,51.0068,2.7696,51.0819374182,12.1568,0.09960000000000001,12.1572080018,38.85,2.67,38.9416409516,135.08,12.1568,0.09960000000000001,12.1572080018,12.1568,0.09960000000000001,12.1572080018,0.0,0.0,0.0,133.18
2020-07-25 16:00:00,42.5726,-11.397,44.0717356109,10.1126,0.253,10.1157643191,32.46,-11.65,34.4873034608,131.51,52.2626,4.9030000000000005,52.4920829055,10.1126,0.253,10.1157643191,42.15,4.65,42.4057189539,135.18,10.1126,0.253,10.1157643191,10.1126,0.253,10.1157643191,0.0,0.0,0.0,133.08
2020-07-25 16:30:00,44.3682,-11.1516,45.7481732291,8.3882,0.6384000000000001,8.4124582495,35.98,-11.79,37.8624418124,131.1,55.2082,5.4584,55.4773780725,8.3882,0.6384000000000001,8.4124582495,46.82,4.82,47.0674494741,134.78,8.3882,0.6384000000000001,8.4124582495,8.3882,0.6384000000000001,8.4124582495,0.0,0.0,0.0,132.6
2020-07-25 17:00:00,45.535,-10.9046,46.8225002126,8.885,0.8454,8.9251289156,36.65,-11.75,38.487465492,130.57,56.525,5.7354,56.8152306883,8.885,0.8454,8.9251289156,47.64,4.89,47.8903090406,134.29,8.885,0.8454,8.9251289156,8.885,0.8454,8.9251289156,0.0,0.0,0.0,132.05
2020-07-25 17:30:00,47.5502,-10.7358,48.7470914176,9.3102,0.8942,9.3530432309,38.24,-11.63,39.9694195605,130.46,59.3902,6.0442,59.6969698534,9.3102,0.8942,9.3530432309,50.08,5.15,50.3441049181,134.14,9.3102,0.8942,9.3530432309,9.3102,0.8942,9.3530432309,0.0,0.0,0.0,131.89
2020-07-25 18:00:00,48.5472,-10.374,49.6432322058,9.2672,1.016,9.3227277038,39.28,-11.39,40.8980500758,130.11,60.6072,6.446,60.9490246668,9.2672,1.016,9.3227277038,51.34,5.43,51.6263547038,133.73,9.2672,1.016,9.3227277038,9.2672,1.016,9.3227277038,0.0,0.0,0.0,131.5
2020-07-25 18:30:00,48.3014,-10.183,49.3631312921,9.4514,0.987,9.5027959549,38.85,-11.17,40.423896398,130.18,60.2014,6.777,60.5816497874,9.4514,0.987,9.5027959549,50.75,5.79,51.0792188664,133.76,9.4514,0.987,9.5027959549,9.4514,0.987,9.5027959549,0.0,0.0,0.0,131.57
2020-07-25 19:00:00,47.9582,-10.7666,49.1518933796,8.5082,1.0934,8.5781694318,39.45,-11.86,41.1941998344,130.14,60.3682,5.9234,60.6581094232,8.5082,1.0934,8.5781694318,51.86,4.83,52.084436255,133.86,8.5082,1.0934,8.5781694318,8.5082,1.0934,8.5781694318,0.0,0.0,0.0,131.57
2020-07-25 19:30:00,47.2334,-10.993,48.4957742959,7.4734,1.067,7.5491851587,39.76,-12.06,41.5487809689,130.26,59.7034,5.647,59.9698639365,7.4734,1.067,7.5491851587,52.23,4.58,52.43042342,133.98,7.4734,1.067,7.5491851587,7.4734,1.067,7.5491851587,0.0,0.0,0.0,131.67
2020-07-25 20:00:00,46.1954,-11.0886,47.5075997196,7.2254,1.0114,7.295843688,38.97,-12.1,40.8052802956,130.48,58.4654,5.5714,58.7302604721,7.2254,1.0114,7.295843688,51.24,4.5600000000000005,51.4425038271,134.22,7.2254,1.0114,7.295843688,7.2254,1.0114,7.295843688,0.0,0.0,0.0,131.89
2020-07-25 20:30:00,44.2086,-12.146,45.8467624807,6.7786,0.874,6.834712427,37.43,-13.02,39.629853646,130.94,56.2586,4.344,56.4260614429,6.7786,0.874,6.834712427,49.48,3.47,49.6015251782,134.63,6.7786,0.874,6.834712427,6.7786,0.874,6.834712427,0.0,0.0,0.0,132.38
2020-07-25 21:00:00,43.6332,-11.7386,45.1846309291,6.4232,1.0514000000000001,6.5086819096,37.21,-12.79,39.3467686094,130.62,55.6432,4.6914,55.8406208794,6.4232,1.0514000000000001,6.5086819096,49.22,3.64,49.3544121635,134.41,6.4232,1.0514000000000001,6.5086819096,6.4232,1.0514000000000001,6.5086819096,0.0,0.0,0.0,132.11
2020-07-25 21:30:00,43.2666,-12.0646,44.9171821102,6.3666,1.1554,6.4705907551,36.9,-13.22,39.1966631233,130.27,55.3066,4.1454,55.4617376641,6.3666,1.1554,6.4705907551,48.94,2.99,49.0312522785,134.07,6.3666,1.1554,6.4705907551,6.3666,1.1554,6.4705907551,0.0,0.0,0.0,131.77
2020-07-25 22:00:00,43.6964,-12.2764,45.3881633239,6.3864,1.0636,6.4743609661,37.31,-13.34,39.6231207756,130.46,55.7764,3.9136,55.9135320108,6.3864,1.0636,6.4743609661,49.39,2.85,49.4721598477,134.19,6.3864,1.0636,6.4743609661,6.3864,1.0636,6.4743609661,0.0,0.0,0.0,131.99
2020-07-25 22:30:00,42.8562,-12.3506,44.600349761,6.3762,0.9394,6.4450289992,36.48,-13.29,38.82543625,130.79,54.6662,3.9194,54.8065244182,6.3762,0.9394,6.4450289992,48.29,2.98,48.3818612705,134.51,6.3762,0.9394,6.4450289992,6.3762,0.9394,6.4450289992,0.0,0.0,0.0,132.29
2020-07-25 23:00:00,41.3372,-12.372,43.1489337973,6.3572,0.798,6.4070894984,34.98,-13.17,37.3771226822,131.15,52.7072,3.988,52.8578572763,6.3572,0.798,6.4070894984,46.35,3.19,46.4596448544,135.01,6.3572,0.798,6.4070894984,6.3572,0.798,6.4070894984,0.0,0.0,0.0,132.7
2020-07-25 23:30:00,39.4188,-13.241,41.5832403071,6.3788,0.679,6.4148367431,33.04,-13.92,35.8525870754,132.24,50.3088,2.939,50.3945738988,6.3788,0.679,6.4148367431,43.93,2.26,43.9880949803,136.1,6.3788,0.679,6.4148367431,6.3788,0.679,6.4148367431,0.0,0.0,0.0,133.85
2020-07-26 00:00:00,37.471,-13.7988,39.930974474,6.381,1.0112,6.4606258551,31.09,-14.81,34.4372501806,132.57,47.871,1.9012,47.9087382681,6.381,1.0112,6.4606258551,41.49,0.89,41.4995445758,136.47,6.381,1.0112,6.4606258551,6.381,1.0112,6.4606258551,0.0,0.0,0.0,134.27
2020-07-26 00:30:00,35.7066,-14.3722,38.4905367123,6.3766,0.9878,6.4526565382,29.33,-15.36,33.1085864996,132.61,45.6966,1.4178,45.7185893089,6.3766,0.9878,6.4526565382,39.32,0.43,39.3223511505,136.35,6.3766,0.9878,6.4526565382,6.3766,0.9878,6.4526565382,0.0,0.0,0.0,134.33
2020-07-26 01:00:00,34.6058,-13.98,37.3229392417,6.3858,1.02,6.4667489235,28.22,-15.0,31.958854798,132.57,44.2658,1.83,44.3036110226,6.3858,1.02,6.4667489235,37.88,0.81,37.8886592531,136.35,6.3858,1.02,6.4667489235,6.3858,1.02,6.4667489235,0.0,0.0,0.0,134.33
2020-07-26 01:30:00,31.6206,-14.6788,34.8615764675,6.3806,0.8912,6.4425378385,25.24,-15.57,29.6560702049,132.86,40.7606,1.0712,40.7746732887,6.3806,0.8912,6.4425378385,34.38,0.18,34.380471201,136.57,6.3806,0.8912,6.4425378385,6.3806,0.8912,6.4425378385,0.0,0.0,0.0,134.58
2020-07-26 02:00:00,31.0062,-14.456,34.2105301689,6.3762,1.024,6.4579023251,24.63,-15.48,29.0906737633,132.5,39.9562,0.624,39.9610722384,6.3762,1.024,6.4579023251,33.58,-0.4,33.582382286,136.21,6.3762,1.024,6.4579023251,6.3762,1.024,6.4579023251,0.0,0.0,0.0,134.22
2020-07-26 02:30:00,30.4572,-10.6118,32.2529274808,6.3872,1.0482,6.47263834,24.07,-11.66,26.745476253,132.58,38.0472,-11.2218,39.6675966386,6.3872,1.0482,6.47263834,31.66,-12.27,33.9545063283,136.63,6.3872,1.0482,6.47263834,6.3872,1.0482,6.47263834,0.0,0.0,0.0,133.83
2020-07-26 03:00:00,29.4258,-10.5852,31.2717790457,6.3858,1.0248,6.4675077642,23.04,-11.61,25.7998779067,132.64,36.8058,-11.2152,38.4765854083,6.3858,1.0248,6.4675077642,30.42,-12.24,32.7901509603,136.8,6.3858,1.0248,6.4675077642,6.3858,1.0248,6.4675077642,0.0,0.0,0.0,133.92
2020-07-26 03:30:00,29.301,-10.538,31.1383693375,6.401,0.932,6.4684948017,22.9,-11.47,25.6119288614,132.9,36.611,-11.128,38.2648364037,6.401,0.932,6.4684948017,30.21,-12.06,32.5282600211,137.02,6.401,0.932,6.4684948017,6.401,0.932,6.4684948017,0.0,0.0,0.0,134.17
2020-07-26 04:00:00,29.576,-10.5498,31.401242906,6.386,0.9502,6.4563051384,23.19,-11.5,25.8848623717,132.8,36.916,-11.1598,38.5659460151,6.386,0.9502,6.4563051384,30.53,-12.11,32.8440710022,136.97,6.386,0.9502,6.4563051384,6.386,0.9502,6.4563051384,0.0,0.0,0.0,134.08
2020-07-26 04:30:00,29.4246,-10.627,31.2848240232,6.3646,0.873,6.4241935027,23.06,-11.5,25.7684613433,133.01,36.7346,-11.197,38.403172345,6.3646,0.873,6.4241935027,30.37,-12.07,32.6806028096,137.06,6.3646,0.873,6.4241935027,6.3646,0.873,6.4241935027,0.0,0.0,0.0,134.27
2020-07-26 05:00:00,29.2326,-10.9476,31.215298309,6.3726,0.8924000000000001,6.4347811556,22.86,-11.84,25.7442265372,132.89,36.5026,-11.6276,38.309801468,6.3726,0.8924000000000001,6.4347811556,30.13,-12.52,32.6277075505,136.97,6.3726,0.8924000000000001,6.4347811556,6.3726,0.8924000000000001,6.4347811556,0.0,0.0,0.0,134.14
2020-07-26 05:30:00,28.1136,-11.2018,30.2630935002,6.3436,0.8982,6.4068731999,21.77,-12.1,24.9066838419,132.89,35.2036,-11.9218,37.167496125,6.3436,0.8982,6.4068731999,28.86,-12.82,31.5792970156,136.97,6.3436,0.8982,6.4068731999,6.3436,0.8982,6.4068731999,0.0,0.0,0.0,134.14
2020-07-26 06:00:00,28.2616,-10.4998,30.1490270921,6.4616,0.9402,6.5296439872,21.8,-11.44,24.6193744843,132.82,35.3216,-11.0898,37.0216030258,6.4616,0.9402,6.5296439872,28.86,-12.03,31.2669234176,136.92,6.4616,0.9402,6.5296439872,6.4616,0.9402,6.5296439872,0.0,0.0,0.0,134.07
2020-07-26 06:30:00,29.041,-10.4514,30.8644041407,6.771,0.9486,6.8371253433,22.27,-11.4,25.0182513378,132.6,36.101,-11.0014,37.7400715813,6.771,0.9486,6.8371253433,29.33,-11.95,31.6709867229,136.72,6.771,0.9486,6.8371253433,6.771,0.9486,6.8371253433,0.0,0.0,0.0,133.83
2020-07-26 07:00:00,29.9662,-10.6106,31.7892745246,7.0862,0.7994,7.13114793,22.88,-11.41,25.5672153353,132.77,37.1462,-11.0906,38.766500781,7.0862,0.7994,7.13114793,30.06,-11.89,32.3260838952,136.76,7.0862,0.7994,7.13114793,7.0862,0.7994,7.13114793,0.0,0.0,0.0,134.0
2020-07-26 07:30:00,30.8854,-10.3376,32.5695242047,7.4454,0.9624,7.5073427336,23.44,-11.3,26.0215987211,132.28,38.1554,-10.7976,39.6537856316,7.4454,0.9624,7.5073427336,30.71,-11.76,32.8846727215,136.27,7.4454,0.9624,7.5073427336,7.4454,0.9624,7.5073427336,0.0,0.0,0.0,133.49
2020-07-26 08:00:00,32.1968,-10.3168,33.8093225676,7.8468,0.9532,7.9044835682,24.35,-11.27,26.8316119531,132.19,39.5668,-10.7468,41.0003094193,7.8468,0.9532,7.9044835682,31.72,-11.7,33.8089988021,136.12,7.8468,0.9532,7.9044835682,7.8468,0.9532,7.9044835682,0.0,0.0,0.0,133.39
2020-07-26 08:30:00,35.4428,-9.142,36.6028446414,8.5428,1.248,8.6334776214,26.9,-10.39,28.8368184792,131.28,43.1428,-9.202,44.1132405955,8.5428,1.248,8.6334776214,34.6,-10.45,36.143637061,135.32,8.5428,1.248,8.6334776214,8.5428,1.248,8.6334776214,0.0,0.0,0.0,132.42
2020-07-26 09:00:00,37.0488,-8.149,37.934414223,10.5688,0.541,10.5826374047,26.48,-8.69,27.8694546054,130.63,43.9288,-7.6690000000000005,44.5931948894,10.5688,0.541,10.5826374047,33.36,-8.21,34.3554027774,134.77,10.5688,0.541,10.5826374047,10.5688,0.541,10.5826374047,0.0,0.0,0.0,131.68
2020-07-26 09:30:00,38.2212,-7.7264,38.9943250538,11.7612,0.6836,11.7810498004,26.46,-8.41,27.7643602483,129.69,44.6912,-7.5364,45.3221875288,11.7612,0.6836,11.7810498004,32.93,-8.22,33.940437534,133.72,11.7612,0.6836,11.7810498004,11.7612,0.6836,11.7810498004,0.0,0.0,0.0,130.76
2020-07-26 10:00:00,40.5278,-7.141,41.1521136011,12.7778,0.649,12.7942711336,27.75,-7.79,28.8226751014,129.6,46.7878,-7.001,47.3086908489,12.7778,0.649,12.7942711336,34.01,-7.65,34.8597561667,133.46,12.7778,0.649,12.7942711336,12.7778,0.649,12.7942711336,0.0,0.0,0.0,130.66
2020-07-26 10:30:00,41.2524,-11.7838,42.9024293974,14.8424,-0.013800000000000002,14.8424064154,26.41,-11.77,28.9140277374,129.9,46.7224,-12.2438,48.3000341635,14.8424,-0.013800000000000002,14.8424064154,31.88,-12.23,34.145384754,133.25,14.8424,-0.013800000000000002,14.8424064154,14.8424,-0.013800000000000002,14.8424064154,0.0,0.0,0.0,131.04
2020-07-26 11:00:00,41.5274,-19.5112,45.8825879414,14.9474,-0.2712,14.9498600729,26.58,-19.24,32.8127109517,130.38,47.3174,-21.1812,51.8418708787,14.9474,-0.2712,14.9498600729,32.37,-20.91,38.5362816058,133.03,14.9474,-0.2712,14.9498600729,14.9474,-0.2712,14.9498600729,0.0,0.0,0.0,131.7
2020-07-26 11:30:00,42.7162,-19.3118,46.8787730394,14.5562,-0.2318,14.5580455309,28.16,-19.08,34.015173085,130.38,48.9562,-20.9018,53.2315203773,14.5562,-0.2318,14.5580455309,34.4,-20.67,40.132392154,133.03,14.5562,-0.2318,14.5580455309,14.5562,-0.2318,14.5580455309,0.0,0.0,0.0,131.7
2020-07-26 12:00:00,42.6718,-19.2922,46.8302412558,14.6718,-0.11220000000000001,14.6722290086,28.0,-19.18,33.9392457194,130.14,48.9918,-20.9522,53.2840609571,14.6718,-0.11220000000000001,14.6722290086,34.32,-20.84,40.1518119143,132.83,14.6718,-0.11220000000000001,14.6722290086,14.6718,-0.11220000000000001,14.6722290086,0.0,0.0,0.0,131.44
2020-07-26 12:30:00,44.5664,-19.2092,48.5299636678,12.0064,0.2008,12.0080790137,32.56,-19.41,37.9064862524,130.41,52.7864,-20.8492,56.7546752753,12.0064,0.2008,12.0080790137,40.78,-21.05,45.8923838997,133.05,12.0064,0.2008,12.0080790137,12.0064,0.2008,12.0080790137,0.0,0.0,0.0,131.69
2020-07-26 13:00:00,44.6266,-19.5516,48.721642933300004,14.1766,-0.5116,14.1858282141,30.45,-19.04,35.9127289411,131.23,51.6266,-20.9516,55.7160243567,14.1766,-0.5116,14.1858282141,37.45,-20.44,42.6649282198,133.8,14.1766,-0.5116,14.1858282141,14.1766,-0.5116,14.1858282141,0.0,0.0,0.0,132.48
2020-07-26 13:30:00,43.3042,-19.9286,47.6697266155,15.1342,-0.6086,15.1464320419,28.17,-19.32,34.1586197028,131.11,49.5942,-21.4386,54.0296052512,15.1342,-0.6086,15.1464320419,34.46,-20.83,40.2663693422,133.67,15.1342,-0.6086,15.1464320419,15.1342,-0.6086,15.1464320419,0.0,0.0,0.0,132.41
2020-07-26 14:00:00,43.0948,-20.082,47.5441743123,12.5148,-0.082,12.515068639,30.58,-20.0,36.5395183329,130.86,51.0248,-21.682,55.4404125078,12.5148,-0.082,12.515068639,38.51,-21.6,44.1540496444,133.5,12.5148,-0.082,12.515068639,12.5148,-0.082,12.515068639,0.0,0.0,0.0,132.15
2020-07-26 14:30:00,43.6062,-20.072,48.0040192321,9.9262,0.138,9.9271592331,33.68,-20.21,39.2783209926,131.26,52.9762,-21.602,57.2112241648,9.9262,0.138,9.9271592331,43.05,-21.74,48.2278975283,133.91,9.9262,0.138,9.9271592331,9.9262,0.138,9.9271592331,0.0,0.0,0.0,132.56
2020-07-26 15:00:00,43.3778,-20.11,47.812609559,10.8778,0.15,10.8788341673,32.5,-20.26,38.2977492811,131.09,51.9578,-21.73,56.3187879916,10.8778,0.15,10.8788341673,41.08,-21.88,46.5435366082,133.82,10.8778,0.15,10.8788341673,10.8778,0.15,10.8788341673,0.0,0.0,0.0,132.4
2020-07-26 15:30:00,42.3768,-20.461,47.05789731,11.9668,0.049,11.9669003188,30.41,-20.51,36.6800790621,131.37,50.2968,-21.871,54.8462280493,11.9668,0.049,11.9669003188,38.33,-21.92,44.1551276751,134.03,11.9668,0.049,11.9669003188,11.9668,0.049,11.9669003188,0.0,0.0,0.0,132.67
2020-07-26 16:00:00,43.8784,-20.1806,48.2966934988,9.7384,0.40940000000000004,9.74700174,34.14,-20.59,39.8683797012,131.34,53.3584,-21.4706,57.5161326492,9.7384,0.40940000000000004,9.74700174,43.62,-21.88,48.7999877049,134.03,9.7384,0.40940000000000004,9.74700174,9.7384,0.40940000000000004,9.74700174,0.0,0.0,0.0,132.62
2020-07-26 16:30:00,43.6026,-20.4166,48.145864644,11.4226,0.27340000000000003,11.4258714469,32.18,-20.69,38.2573979774,130.96,52.0026,-21.8266,56.3974367708,11.4226,0.27340000000000003,11.4258714469,40.58,-22.1,46.2076443892,133.66,11.4226,0.27340000000000003,11.4258714469,11.4226,0.27340000000000003,11.4258714469,0.0,0.0,0.0,132.25
2020-07-26 17:00:00,44.8658,-20.3792,49.2772949976,11.3058,0.32080000000000003,11.3103504048,33.56,-20.7,39.43049074,130.83,53.6258,-21.7992,57.8872312888,11.3058,0.32080000000000003,11.3103504048,42.32,-22.12,47.7522439263,133.46,11.3058,0.32080000000000003,11.3103504048,11.3058,0.32080000000000003,11.3103504048,0.0,0.0,0.0,132.09
2020-07-26 17:30:00,46.846,-20.2294,51.0272117635,8.776,0.6006,8.7965275172,38.07,-20.83,43.3960113374,130.35,57.566,-21.6094,61.4882958323,8.776,0.6006,8.7965275172,48.79,-22.21,53.6073521077,133.07,8.776,0.6006,8.7965275172,8.776,0.6006,8.7965275172,0.0,0.0,0.0,131.6
2020-07-26 18:00:00,47.2238,-20.1594,51.3467496031,7.7238,0.7106,7.7564191996,39.5,-20.87,44.6744546693,130.41,58.4438,-21.5794,62.300467597,7.7238,0.7106,7.7564191996,50.72,-22.29,55.4018275872,133.16,7.7238,0.7106,7.7564191996,7.7238,0.7106,7.7564191996,0.0,0.0,0.0,131.64
2020-07-26 18:30:00,48.4806,-20.203,52.5217077537,7.3706,0.9470000000000001,7.4311878835,41.11,-21.15,46.2315325292,129.88,59.9806,-21.783,63.813568035,7.3706,0.9470000000000001,7.4311878835,52.61,-22.73,57.3102521369,132.62,7.3706,0.9470000000000001,7.4311878835,7.3706,0.9470000000000001,7.4311878835,0.0,0.0,0.0,131.13
2020-07-26 19:00:00,48.195,-20.5188,52.3810956208,7.375,0.7712,7.4152123665000005,40.82,-21.29,46.0384241694,130.26,59.795,-21.9088,63.6823173451,7.375,0.7712,7.4152123665000005,52.42,-22.68,57.1160117655,133.02,7.375,0.7712,7.4152123665000005,7.375,0.7712,7.4152123665000005,0.0,0.0,0.0,131.46
2020-07-26 19:30:00,47.5596,-20.3902,51.7462637125,7.1596,0.9098,7.2171745302,40.4,-21.3,45.6711068401,129.98,59.4496,-21.5102,63.2213859718,7.1596,0.9098,7.2171745302,52.29,-22.42,56.8937650362,132.79,7.1596,0.9098,7.2171745302,7.1596,0.9098,7.2171745302,0.0,0.0,0.0,131.14
2020-07-26 20:00:00,47.0338,-20.6268,51.3579908162,6.8438,0.7832,6.8884686745,40.19,-21.41,45.5370640248,130.36,58.8638,-21.7968,62.7697972012,6.8438,0.7832,6.8884686745,52.02,-22.58,56.7092302893,133.07,6.8438,0.7832,6.8884686745,6.8438,0.7832,6.8884686745,0.0,0.0,0.0,131.53
2020-07-26 20:30:00,45.9164,-20.9434,50.4672348412,6.6664,0.8066,6.7150199195999996,39.25,-21.75,44.8734331203,130.46,57.5864,-22.2334,61.7293896011,6.6664,0.8066,6.7150199195999996,50.92,-23.04,55.8899633208,133.11,6.6664,0.8066,6.7150199195999996,6.6664,0.8066,6.7150199195999996,0.0,0.0,0.0,131.66
2020-07-26 21:00:00,44.961,-21.5918,49.8768217536,6.421,0.7182000000000001,6.4610411112,38.54,-22.31,44.5316482965,130.71,56.541,-23.0618,61.0633384302,6.421,0.7182000000000001,6.4610411112,50.12,-23.78,55.4752449296,133.38,6.421,0.7182000000000001,6.4610411112,6.421,0.7182000000000001,6.4610411112,0.0,0.0,0.0,131.93
2020-07-26 21:30:00,44.8642,-21.7116,49.8416494129,6.3842,0.7984,6.4339297634,38.48,-22.51,44.5803824569,130.49,56.4642,-23.2116,61.0490315746,6.3842,0.7984,6.4339297634,50.08,-24.01,55.5381535523,133.17,6.3842,0.7984,6.4339297634,6.3842,0.7984,6.4339297634,0.0,0.0,0.0,131.72
2020-07-26 22:00:00,44.4826,-21.9638,49.6095778373,6.3626000000000005,0.6262,6.3933406917,38.12,-22.59,44.3107492602,130.95,55.9726,-23.4738,60.6955619234,6.3626000000000005,0.6262,6.3933406917,49.61,-24.1,55.1539853501,133.68,6.3626000000000005,0.6262,6.3933406917,6.3626000000000005,0.6262,6.3933406917,0.0,0.0,0.0,132.2
2020-07-26 22:30:00,42.1538,-22.3844,47.7284424405,6.3338,1.0856,6.4261613581,35.82,-23.47,42.8242139449,131.73,53.1338,-23.9744,58.2921311825,6.3338,1.0856,6.4261613581,46.8,-25.06,53.0871321508,134.37,6.3338,1.0856,6.4261613581,6.3338,1.0856,6.4261613581,0.0,0.0,0.0,133.0
2020-07-26 23:00:00,39.736,-22.5204,45.674041995,6.366,0.9696,6.439416135,33.37,-23.49,40.8085407727,132.05,50.136,-24.2504,55.6929115432,6.366,0.9696,6.439416135,43.77,-25.22,50.5159509462,134.61,6.366,0.9696,6.439416135,6.366,0.9696,6.439416135,0.0,0.0,0.0,133.36
2020-07-26 23:30:00,38.053,-18.789,42.4388657954,6.343,1.041,6.4278557856,31.71,-19.83,37.399906417,132.14,47.943,-19.809,51.8741528124,6.343,1.041,6.4278557856,41.6,-20.85,46.5325961021,134.95,6.343,1.041,6.4278557856,6.343,1.041,6.4278557856,0.0,0.0,0.0,133.36
2020-07-27 00:00:00,37.3668,-9.7208,38.6105127508,6.4068,1.4392,6.56645893,30.96,-11.16,32.9099863263,131.59,46.7668,-9.3408,47.6905035293,6.4068,1.4392,6.56645893,40.36,-10.78,41.7748488926,135.16,6.4068,1.4392,6.56645893,6.4068,1.4392,6.56645893,0.0,0.0,0.0,132.64
2020-07-27 00:30:00,36.2014,-9.9034,37.531569292,6.4414,1.2366,6.5590253483000005,29.76,-11.14,31.7766769817,131.3,45.2414,-9.8534,46.3019844663,6.4414,1.2366,6.5590253483000005,38.8,-11.09,40.3537866872,134.67,6.4414,1.2366,6.5590253483000005,6.4414,1.2366,6.5590253483000005,0.0,0.0,0.0,132.37
2020-07-27 01:00:00,33.8894,-10.4886,35.4753740265,6.4894,0.9614,6.5602288314,27.4,-11.45,29.6961697867,132.0,42.1494,-10.7386,43.4958555534,6.4894,0.9614,6.5602288314,35.66,-11.7,37.5303290686,135.25,6.4894,0.9614,6.5602288314,6.4894,0.9614,6.5602288314,0.0,0.0,0.0,133.13
2020-07-27 01:30:00,33.668,-10.0062,35.1234716741,6.458,1.2238,6.5729331687,27.21,-11.23,29.4363211017,131.34,42.028,-10.1262,43.2306917645,6.458,1.2238,6.5729331687,35.57,-11.35,37.3369441706,134.94,6.458,1.2238,6.5729331687,6.458,1.2238,6.5729331687,0.0,0.0,0.0,132.44
2020-07-27 02:00:00,33.8496,-10.0562,35.3117909288,6.3796,1.2938,6.509471146,27.47,-11.35,29.7224393346,131.24,42.2796,-10.1762,43.4870052154,6.3796,1.2938,6.509471146,35.9,-11.47,37.6878083735,134.89,6.3796,1.2938,6.509471146,6.3796,1.2938,6.509471146,0.0,0.0,0.0,132.35
2020-07-27 02:30:00,33.344,-10.2762,34.8915838339,6.374,1.4738,6.5421680229,26.97,-11.75,29.4184194001,131.44,41.644,-10.4762,42.9415125775,6.374,1.4738,6.5421680229,35.27,-11.95,37.2394334006,135.07,6.374,1.4738,6.5421680229,6.374,1.4738,6.5421680229,0.0,0.0,0.0,132.55
2020-07-27 03:00:00,32.4908,-10.4644,34.1343778616,6.4308,1.3656000000000001,6.5741959204,26.06,-11.83,28.619442692,131.71,40.6408,-10.8144,42.0550338485,6.4308,1.3656000000000001,6.5741959204,34.21,-12.18,36.313585612,135.45,6.4308,1.3656000000000001,6.5741959204,6.4308,1.3656000000000001,6.5741959204,0.0,0.0,0.0,132.86
2020-07-27 03:30:00,32.1402,-10.6376,33.8548517911,6.4302,1.3524,6.5708795302,25.71,-11.99,28.3683661849,131.75,40.0802,-10.9576,41.5510701403,6.4302,1.3524,6.5708795302,33.65,-12.31,35.8309726354,135.45,6.4302,1.3524,6.5708795302,6.4302,1.3524,6.5708795302,0.0,0.0,0.0,132.92
2020-07-27 04:00:00,32.6522,-10.4762,34.291645211,6.5022,1.3038,6.6316287049,26.15,-11.78,28.6808455245,131.88,40.7822,-10.8162,42.1921558975,6.5022,1.3038,6.6316287049,34.28,-12.12,36.3594939459,135.45,6.5022,1.3038,6.6316287049,6.5022,1.3038,6.6316287049,0.0,0.0,0.0,133.05
2020-07-27 04:30:00,32.9268,-10.4604,34.5484316055,6.5668,1.3195999999999999,6.6980748279,26.36,-11.78,28.8724436098,131.83,41.0368,-10.830400000000001,42.4419193534,6.5668,1.3195999999999999,6.6980748279,34.47,-12.15,36.5486442977,135.39,6.5668,1.3195999999999999,6.6980748279,6.5668,1.3195999999999999,6.6980748279,0.0,0.0,0.0,133.02
2020-07-27 05:00:00,32.2674,-10.6266,33.9721905434,6.5574,1.2134,6.6687205909,25.71,-11.84,28.3052945577,132.1,40.0774,-11.1466,41.5986139471,6.5574,1.2134,6.6687205909,33.52,-12.36,35.7261808762,135.61,6.5574,1.2134,6.6687205909,6.5574,1.2134,6.6687205909,0.0,0.0,0.0,133.29
2020-07-27 05:30:00,33.1106,-10.4558,34.7222635495,6.6606000000000005,1.2842,6.783270745,26.45,-11.74,28.9383845437,131.94,41.1406,-10.9158,42.5641123248,6.6606000000000005,1.2842,6.783270745,34.48,-12.2,36.5747235123,135.35,6.6606000000000005,1.2842,6.783270745,6.6606000000000005,1.2842,6.783270745,0.0,0.0,0.0,133.08
2020-07-27 06:00:00,34.4524,-9.759,35.807903412,6.6424,1.431,6.7947949756,27.81,-11.19,29.9768610765,131.6,42.6724,-10.129,43.8580706685,6.6424,1.431,6.7947949756,36.03,-11.56,37.8390605063,135.01,6.6424,1.431,6.7947949756,6.6424,1.431,6.7947949756,0.0,0.0,0.0,132.73
2020-07-27 06:30:00,37.3616,-9.1498,38.4656729383,6.6815999999999995,1.4302000000000001,6.8329532854,30.68,-10.58,32.4530245124,131.15,46.1516,-9.2598,47.0713721767,6.6815999999999995,1.4302000000000001,6.8329532854,39.47,-10.69,40.8920163357,134.48,6.6815999999999995,1.4302000000000001,6.8329532854,6.6815999999999995,1.4302000000000001,6.8329532854,0.0,0.0,0.0,132.27
2020-07-27 07:00:00,38.2624,-9.0874,39.3267350859,6.7324,0.9026000000000001,6.792635462,31.53,-9.99,33.0747789108,130.92,47.2624,-8.8674,48.0870589298,6.7324,0.9026000000000001,6.792635462,40.53,-9.77,41.6909318677,134.14,6.7324,0.9026000000000001,6.792635462,6.7324,0.9026000000000001,6.792635462,0.0,0.0,0.0,131.96
2020-07-27 07:30:00,40.8842,0.9714,40.8957385017,6.7342,1.2214,6.8440680593,34.15,-0.25,34.1509150683,130.69,50.7842,-11.8286,52.1435590231,6.7342,1.2214,6.8440680593,44.05,-13.05,45.9424096016,133.08,6.7342,1.2214,6.8440680593,6.7342,1.2214,6.8440680593,0.0,0.0,0.0,131.16
2020-07-27 08:00:00,44.0384,12.5582,45.7939849958,6.7584,1.4182000000000001,6.9055964116,37.28,11.14,38.9088421827,130.87,52.6884,-15.4518,54.9074277106,6.7584,1.4182000000000001,6.9055964116,45.93,-16.87,48.9301726954,132.33,6.7584,1.4182000000000001,6.9055964116,6.7584,1.4182000000000001,6.9055964116,0.0,0.0,0.0,130.68
2020-07-27 08:30:00,45.1378,13.1488,47.0139546335,7.0678,1.0088,7.1394309493,38.07,12.14,39.9587850166,131.87,54.0578,-14.7312,56.0290459876,7.0678,1.0088,7.1394309493,46.99,-15.74,49.5561065864,133.27,7.0678,1.0088,7.1394309493,7.0678,1.0088,7.1394309493,0.0,0.0,0.0,131.67
2020-07-27 09:00:00,46.8098,13.6822,48.7684321347,7.4198,1.1622,7.5102690285,39.39,12.52,41.3318581726,131.32,56.0598,-13.6878,57.7066464532,7.4198,1.1622,7.5102690285,48.64,-14.85,50.8563870128,132.78,7.4198,1.1622,7.5102690285,7.4198,1.1622,7.5102690285,0.0,0.0,0.0,131.09
2020-07-27 09:30:00,49.1024,14.672,51.2475684278,7.3824,1.022,7.4528057643,41.72,13.65,43.8962515484,131.17,58.9224,-12.238,60.1798792435,7.3824,1.022,7.4528057643,51.54,-13.26,53.2184103483,132.78,7.3824,1.022,7.4528057643,7.3824,1.022,7.4528057643,0.0,0.0,0.0,130.89
2020-07-27 10:00:00,50.7944,14.8008,52.9068497645,7.8744,0.6508,7.9012477495999995,42.92,14.15,45.1923544419,131.37,60.7044,-11.9592,61.8712101385,7.8744,0.6508,7.9012477495999995,52.83,-12.61,54.3140957763,133.34,7.8744,0.6508,7.9012477495999995,7.8744,0.6508,7.9012477495999995,0.0,0.0,0.0,131.09
2020-07-27 10:30:00,51.543,14.878,53.6473273612,8.113,0.608,8.1357503034,43.43,14.27,45.7143062946,131.37,61.603,-11.742,62.7120735824,8.113,0.608,8.1357503034,53.49,-12.35,54.8972002929,133.18,8.113,0.608,8.1357503034,8.113,0.608,8.1357503034,0.0,0.0,0.0,131.05
2020-07-27 11:00:00,51.379,-5.717,51.6960900843,8.139,0.5730000000000001,8.1591451758,43.24,-6.29,43.6950992675,131.37,62.399,-18.257,65.0150232639,8.139,0.5730000000000001,8.1591451758,54.26,-18.83,57.4344539453,133.23,8.139,0.5730000000000001,8.1591451758,8.139,0.5730000000000001,8.1591451758,0.0,0.0,0.0,132.05
2020-07-27 11:30:00,50.232,-14.218,52.2054149299,8.222,0.5720000000000001,8.2418728454,42.01,-14.79,44.5374471653,131.04,60.122,-31.038,67.6610103974,8.222,0.5720000000000001,8.2418728454,51.9,-31.61,60.7684301262,133.9,8.222,0.5720000000000001,8.2418728454,8.222,0.5720000000000001,8.2418728454,0.0,0.0,0.0,131.88
2020-07-27 12:00:00,50.875,-14.4872,52.8974913284,8.365,0.45280000000000004,8.377246137,42.51,-14.94,45.0588914644,131.3,60.735,-31.3472,68.3475469409,8.365,0.45280000000000004,8.377246137,52.37,-31.8,61.2687269331,134.04,8.365,0.45280000000000004,8.377246137,8.365,0.45280000000000004,8.377246137,0.0,0.0,0.0,132.14
2020-07-27 12:30:00,51.754,-14.1692,53.6585756859,9.654,0.27080000000000004,9.6577972975,42.1,-14.44,44.5075678958,131.3,61.214,-30.9292,68.5840302741,9.654,0.27080000000000004,9.6577972975,51.56,-31.2,60.2650280013,134.04,9.654,0.27080000000000004,9.6577972975,9.654,0.27080000000000004,9.6577972975,0.0,0.0,0.0,132.14
2020-07-27 13:00:00,52.1178,-13.61,53.8655472156,12.2778,0.29,12.2812244031,39.84,-13.9,42.1952082588,130.95,60.4878,-30.4,67.6973703244,12.2778,0.29,12.2812244031,48.21,-30.69,57.1496299201,133.78,12.2778,0.29,12.2812244031,12.2778,0.29,12.2812244031,0.0,0.0,0.0,131.8
2020-07-27 13:30:00,51.3854,-13.954,53.2463468152,13.1854,-0.054,13.1855105764,38.2,-13.9,40.650338252,130.95,58.745400000000004,-30.824,66.3410958393,13.1854,-0.054,13.1855105764,45.56,-30.77,54.9773271449,133.78,13.1854,-0.054,13.1855105764,13.1854,-0.054,13.1855105764,0.0,0.0,0.0,131.83
2020-07-27 14:00:00,48.5172,-15.7522,51.0102979866,10.9972,0.2378,10.9997707558,37.52,-15.99,40.7851750027,131.28,63.6072,-28.7922,69.8202454355,10.9972,0.2378,10.9997707558,52.61,-29.03,60.0878773131,133.89,10.9972,0.2378,10.9997707558,10.9972,0.2378,10.9997707558,0.0,0.0,0.0,131.67
2020-07-27 14:30:00,50.1276,-14.303,52.1282273894,11.6676,0.047,11.6676946635,38.46,-14.35,41.0498976856,131.28,57.8576,-31.323,65.792341551,11.6676,0.047,11.6676946635,46.19,-31.37,55.8354099116,134.09,11.6676,0.047,11.6676946635,11.6676,0.047,11.6676946635,0.0,0.0,0.0,132.13
2020-07-27 15:00:00,49.5002,-14.3678,51.5432195044,11.2002,-0.027800000000000002,11.2002345011,38.3,-14.34,40.8965230796,131.68,57.3502,-31.4278,65.3968810639,11.2002,-0.027800000000000002,11.2002345011,46.15,-31.4,55.8191947273,134.5,11.2002,-0.027800000000000002,11.2002345011,11.2002,-0.027800000000000002,11.2002345011,0.0,0.0,0.0,132.52
2020-07-27 15:30:00,48.8624,-14.8796,51.0777508307,9.7324,0.2104,9.7346740017,39.13,-15.09,41.9388244947,131.92,57.6324,-31.9496,65.8959063214,9.7324,0.2104,9.7346740017,47.9,-32.16,57.6946756642,134.81,9.7324,0.2104,9.7346740017,9.7324,0.2104,9.7346740017,0.0,0.0,0.0,132.76
2020-07-27 16:00:00,48.6564,-15.1828,50.9702136233,8.9364,0.30720000000000003,8.9416786344,39.72,-15.49,42.6335372682,132.21,57.7964,-32.3228,66.2207463927,8.9364,0.30720000000000003,8.9416786344,48.86,-32.63,58.7538637027,135.06,8.9364,0.30720000000000003,8.9416786344,8.9364,0.30720000000000003,8.9416786344,0.0,0.0,0.0,133.04
2020-07-27 16:30:00,50.0858,-14.585,52.1661728196,9.2058,0.5650000000000001,9.2231219573,40.88,-15.15,43.5969826938,131.5,59.3558,-31.485,67.1894055536,9.2058,0.5650000000000001,9.2231219573,50.15,-32.05,59.5165943246,134.44,9.2058,0.5650000000000001,9.2231219573,9.2058,0.5650000000000001,9.2231219573,0.0,0.0,0.0,132.27
2020-07-27 17:00:00,50.9936,-14.7544,53.0852103728,8.6436,0.6456000000000001,8.6676767545,42.35,-15.4,45.0630946563,131.61,61.1936,-31.4744,68.813476415,8.6436,0.6456000000000001,8.6676767545,52.55,-32.12,61.5889348828,134.53,8.6436,0.6456000000000001,8.6676767545,8.6436,0.6456000000000001,8.6676767545,0.0,0.0,0.0,132.35
2020-07-27 17:30:00,52.7954,-14.6294,54.784793561,9.9754,0.7606,10.0043549277,42.82,-15.39,45.5016977705,131.47,63.3254,-31.2294,70.6072355323,9.9754,0.7606,10.0043549277,53.35,-31.99,62.205969167,134.53,9.9754,0.7606,10.0043549277,9.9754,0.7606,10.0043549277,0.0,0.0,0.0,132.18
2020-07-27 18:00:00,53.3914,-14.6414,55.3625522165,9.8914,0.8086,9.9243955947,43.5,-15.45,46.1622410634,131.39,64.0714,-31.2514,71.286704931,9.8914,0.8086,9.9243955947,54.18,-32.06,62.9548727264,134.35,9.8914,0.8086,9.9243955947,9.8914,0.8086,9.9243955947,0.0,0.0,0.0,132.09
2020-07-27 18:30:00,52.5666,-15.1742,54.7129215195,9.7466,0.7558,9.7758603304,42.82,-15.93,45.6871677826,131.29,63.1466,-31.8442,70.7216103125,9.7466,0.7558,9.7758603304,53.4,-32.6,62.5645266904,134.25,9.7466,0.7558,9.7758603304,9.7466,0.7558,9.7758603304,0.0,0.0,0.0,132.0
2020-07-27 19:00:00,51.6348,-15.4352,53.8924667285,9.2548,0.9948,9.3081120578,42.38,-16.43,45.4533750122,130.11,62.3348,-31.5252,69.8531711956,9.2548,0.9948,9.3081120578,53.08,-32.52,62.249793574,133.31,9.2548,0.9948,9.3081120578,9.2548,0.9948,9.3081120578,0.0,0.0,0.0,130.76
2020-07-27 19:30:00,50.3042,-15.7332,52.7071733247,8.5842,0.8968,8.6309176731,41.72,-16.63,44.9123067767,130.48,61.0242,-31.9132,68.8651241187,8.5842,0.8968,8.6309176731,52.44,-32.81,61.8583034038,133.69,8.5842,0.8968,8.6309176731,8.5842,0.8968,8.6309176731,0.0,0.0,0.0,131.13
2020-07-27 20:00:00,47.8894,-17.3444,50.9335139542,7.4294,0.5856,7.4524433389,40.46,-17.93,44.2549036831,131.05,58.1594,-34.4544,67.5989754931,7.4294,0.5856,7.4524433389,50.73,-35.04,61.6549633039,134.29,7.4294,0.5856,7.4524433389,7.4294,0.5856,7.4524433389,0.0,0.0,0.0,131.81
2020-07-27 20:30:00,46.1188,-17.7252,49.4077567643,6.8588000000000005,0.5148,6.878092503,39.26,-18.24,43.2902437046,131.39,56.1888,-35.3152,66.3652363552,6.8588000000000005,0.5148,6.878092503,49.33,-35.83,60.9691544964,134.55,6.8588000000000005,0.5148,6.878092503,6.8588000000000005,0.5148,6.878092503,0.0,0.0,0.0,132.19
2020-07-27 21:00:00,44.5512,-18.7664,48.342395373,6.7012,0.7736000000000001,6.7457051818,37.85,-19.54,42.5961747109,131.18,54.3512,-36.5064,65.4734311183,6.7012,0.7736000000000001,6.7457051818,47.65,-37.28,60.5005859476,134.08,6.7012,0.7736000000000001,6.7457051818,6.7012,0.7736000000000001,6.7457051818,0.0,0.0,0.0,132.02
2020-07-27 21:30:00,43.8336,-19.3442,47.9122381297,6.6236,0.8258000000000001,6.674879969,37.21,-20.17,42.3250871234,131.27,53.5536,-37.1542,65.1799252117,6.6236,0.8258000000000001,6.674879969,46.93,-37.98,60.3730511073,133.92,6.6236,0.8258000000000001,6.674879969,6.6236,0.8258000000000001,6.674879969,0.0,0.0,0.0,132.12
