Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-27 22:00:00,44.2812,-18.9716,48.1741245899,6.6012,0.8184,6.6517381187,37.68,-19.79,42.5608564294,131.31,54.3412,-36.4416,65.4290167128,6.6012,0.8184,6.6517381187,47.74,-37.26,60.5591875771,134.15,6.6012,0.8184,6.6517381187,6.6012,0.8184,6.6517381187,0.0,0.0,0.0,132.12
2020-07-27 22:30:00,42.668,-19.312,46.8349396071,6.588,1.188,6.6942578379,36.08,-20.5,41.4971854467,131.6,52.378,-37.122,64.1988922646,6.588,1.188,6.6942578379,45.79,-38.31,59.7024304363,134.39,6.588,1.188,6.6942578379,6.588,1.188,6.6942578379,0.0,0.0,0.0,132.43
2020-07-27 23:00:00,39.4642,-17.0794,43.0014998111,6.5942,1.0306,6.6742497706,32.87,-18.11,37.5287756262,132.15,48.2642,-35.0394,59.6422044697,6.5942,1.0306,6.6742497706,41.67,-36.07,55.1129186308,135.11,6.5942,1.0306,6.6742497706,6.5942,1.0306,6.6742497706,0.0,0.0,0.0,132.98
2020-07-27 23:30:00,38.3494,-5.9936,38.8149419853,6.6094,0.9764,6.6811320388,31.74,-6.97,32.496284403,130.96,46.5694,-21.7836,51.4123938882,6.6094,0.9764,6.6811320388,39.96,-22.76,45.9871634263,135.11,6.6094,0.9764,6.6811320388,6.6094,0.9764,6.6811320388,0.0,0.0,0.0,131.49
2020-07-28 00:00:00,36.589,-5.9434000000000005,37.0685705762,6.609,0.9966,6.683718468,29.98,-6.94,30.7727801799,131.27,44.569,-21.7434,49.5900313023,6.609,0.9966,6.683718468,37.96,-22.74,44.2500757061,135.43,6.609,0.9966,6.683718468,6.609,0.9966,6.683718468,0.0,0.0,0.0,131.79
2020-07-28 00:30:00,35.8882,-5.6302,36.3271530853,6.6082,1.1398,6.7057774553,29.28,-6.77,30.0524757716,130.41,43.6182,-20.8302,48.3367831292,6.6082,1.1398,6.7057774553,37.01,-21.97,43.0397606871,134.65,6.6082,1.1398,6.7057774553,6.6082,1.1398,6.7057774553,0.0,0.0,0.0,130.89
2020-07-28 01:00:00,34.8308,-5.9552,35.3362283737,6.5708,0.9148000000000001,6.6341745289,28.26,-6.87,29.0830620809,130.97,42.3108,-21.2652,47.3541183814,6.5708,0.9148000000000001,6.6341745289,35.74,-22.18,42.0630479162,135.15,6.5708,0.9148000000000001,6.6341745289,6.5708,0.9148000000000001,6.6341745289,0.0,0.0,0.0,131.45
2020-07-28 01:30:00,34.3298,-5.8702000000000005,34.8280693706,6.4598,0.9798,6.5336838062,27.87,-6.85,28.699466894,130.83,41.6498,-21.2402,46.7530954706,6.4598,0.9798,6.5336838062,35.19,-22.22,41.6180790042,135.02,6.4598,0.9798,6.5336838062,6.4598,0.9798,6.5336838062,0.0,0.0,0.0,131.32
2020-07-28 02:00:00,33.745,-6.0324,34.2799485816,6.405,0.7576,6.4496498169,27.34,-6.79,28.1705466756,131.36,40.855,-21.5524,46.1913083898,6.405,0.7576,6.4496498169,34.45,-22.31,41.0431309722,135.49,6.405,0.7576,6.4496498169,6.405,0.7576,6.4496498169,0.0,0.0,0.0,131.85
2020-07-28 02:30:00,33.6574,-6.0502,34.1968638153,6.3874,0.8798,6.4477070963,27.27,-6.93,28.1367695374,131.02,40.7774,-21.4902,46.0936551686,6.3874,0.8798,6.4477070963,34.39,-22.37,41.0254677,135.17,6.3874,0.8798,6.4477070963,6.3874,0.8798,6.4477070963,0.0,0.0,0.0,131.49
2020-07-28 03:00:00,33.033,-5.7258,33.5255704596,6.4030000000000005,0.8442000000000001,6.4584117738,26.63,-6.57,27.4284851933,131.38,39.973,-21.2958,45.2918516583,6.4030000000000005,0.8442000000000001,6.4584117738,33.57,-22.14,40.2134865437,135.53,6.4030000000000005,0.8442000000000001,6.4584117738,6.4030000000000005,0.8442000000000001,6.4584117738,0.0,0.0,0.0,131.87
2020-07-28 03:30:00,32.4758,-5.8674,33.0015752412,6.3858,1.2626,6.5094239684,26.09,-7.13,27.0467188398,131.44,39.2858,-22.0474,45.0495497025,6.3858,1.2626,6.5094239684,32.9,-23.31,40.3207899228,135.61,6.3858,1.2626,6.5094239684,6.3858,1.2626,6.5094239684,0.0,0.0,0.0,132.0
2020-07-28 04:00:00,32.3772,-5.9184,32.9136831485,6.3872,1.3316,6.5245292857,25.99,-7.25,26.9822645454,131.26,39.1472,-22.1084,44.9586990292,6.3872,1.3316,6.5245292857,32.76,-23.44,40.282144928,135.53,6.3872,1.3316,6.5245292857,6.3872,1.3316,6.5245292857,0.0,0.0,0.0,131.83
2020-07-28 04:30:00,32.6698,-6.0022,33.2165958051,6.3698,1.5878,6.5647133129,26.3,-7.59,27.3733099935,131.22,39.4898,-22.2722,45.3375693755,6.3698,1.5878,6.5647133129,33.12,-23.86,40.8195296396,135.44,6.3698,1.5878,6.5647133129,6.3698,1.5878,6.5647133129,0.0,0.0,0.0,131.79
2020-07-28 05:00:00,33.1414,-5.5098,33.5962838719,6.3814,1.6502,6.5913144364,26.76,-7.16,27.7013212681,131.08,40.0214,-21.6998,45.5257485166,6.3814,1.6502,6.5913144364,33.64,-23.35,40.9496288139,135.36,6.3814,1.6502,6.5913144364,6.3814,1.6502,6.5913144364,0.0,0.0,0.0,131.64
2020-07-28 05:30:00,33.3904,-5.2774,33.8048777977,6.3704,1.5026000000000002,6.5452122135,27.02,-6.78,27.8576524496,130.76,40.3704,-21.3074,45.6483788422,6.3704,1.5026000000000002,6.5452122135,34.0,-22.81,40.9425951791,135.08,6.3704,1.5026000000000002,6.5452122135,6.3704,1.5026000000000002,6.5452122135,0.0,0.0,0.0,131.29
2020-07-28 06:00:00,33.5722,-5.2966,33.9874474534,6.3822,1.4534,6.5455976351,27.19,-6.75,28.0153279474,130.37,40.5822,-21.0466,45.715143316,6.3822,1.4534,6.5455976351,34.2,-22.5,40.937635496,134.73,6.3822,1.4534,6.5455976351,6.3822,1.4534,6.5455976351,0.0,0.0,0.0,130.86
2020-07-28 06:30:00,34.5828,-5.4164,35.004391793,6.5528,1.0036,6.6292081578,28.03,-6.42,28.7558220192,130.7,41.7928,-20.6664,46.62336561,6.5528,1.0036,6.6292081578,35.24,-21.67,41.3696325824,134.89,6.5528,1.0036,6.6292081578,6.5528,1.0036,6.6292081578,0.0,0.0,0.0,131.15
2020-07-28 07:00:00,36.4856,-4.6818,36.784755791,7.0656,0.8882,7.1212079453,29.42,-5.57,29.9426334847,130.7,43.8756,-19.6218,48.063326046,7.0656,0.8882,7.1212079453,36.81,-20.51,42.1382984944,135.03,7.0656,0.8882,7.1212079453,7.0656,0.8882,7.1212079453,0.0,0.0,0.0,131.15
2020-07-28 07:30:00,39.6002,-4.5204,39.8573689071,7.6602,0.7896000000000001,7.7007877649,31.94,-5.31,32.3783832209,130.88,47.3402,-19.3204,51.1309338092,7.6602,0.7896000000000001,7.7007877649,39.68,-20.11,44.4849918512,135.03,7.6602,0.7896000000000001,7.7007877649,7.6602,0.7896000000000001,7.7007877649,0.0,0.0,0.0,131.35
2020-07-28 08:00:00,42.294,-12.29,44.0434618984,8.474,0.88,8.519570177,33.82,-13.17,36.293819033,130.15,53.024,5.9,53.3512378113,8.474,0.88,8.519570177,44.55,5.02,44.8319406227,133.54,8.474,0.88,8.519570177,8.474,0.88,8.519570177,0.0,0.0,0.0,131.64
2020-07-28 08:30:00,44.0366,-15.5654,46.7065714511,9.6866,0.7246,9.7136638155,34.35,-16.29,38.0169251781,130.24,55.7766,16.2546,58.0968254616,9.6866,0.7246,9.7136638155,46.09,15.53,48.6360874249,133.08,9.6866,0.7246,9.7136638155,9.6866,0.7246,9.7136638155,0.0,0.0,0.0,132.17
2020-07-28 09:00:00,45.6908,-15.0458,48.1043168778,10.8708,0.6142000000000001,10.8881373191,34.82,-15.66,38.1794185393,130.24,57.1908,16.8942,59.6338963869,10.8708,0.6142000000000001,10.8881373191,46.32,16.28,49.0976659323,133.02,10.8708,0.6142000000000001,10.8881373191,10.8708,0.6142000000000001,10.8881373191,0.0,0.0,0.0,132.13
2020-07-28 09:30:00,46.306,-14.6694,48.5740355783,11.966,0.5006,11.9764667728,34.34,-15.17,37.5415036992,130.11,57.396,17.3706,59.9669789164,11.966,0.5006,11.9764667728,45.43,16.87,48.4611370069,132.87,11.966,0.5006,11.9764667728,11.966,0.5006,11.9764667728,0.0,0.0,0.0,132.0
2020-07-28 10:00:00,46.9678,-14.4512,49.1407307463,11.3478,0.6488,11.3663321384,35.62,-15.1,38.6884272102,129.99,58.5378,17.5788,61.1202768178,11.3478,0.6488,11.3663321384,47.19,16.93,50.1350276753,132.75,11.3478,0.6488,11.3663321384,11.3478,0.6488,11.3663321384,0.0,0.0,0.0,131.89
2020-07-28 10:30:00,47.5296,-14.294,49.6324622819,11.6196,0.596,11.6348751674,35.91,-14.89,38.874672989,129.99,58.9996,17.726,61.6049013972,11.6196,0.596,11.6348751674,47.38,17.13,50.3815571415,132.75,11.6196,0.596,11.6348751674,11.6196,0.596,11.6348751674,0.0,0.0,0.0,131.89
2020-07-28 11:00:00,47.7612,-14.382,49.8795965244,10.8012,0.738,10.8263828419,36.96,-15.12,39.9331441287,129.99,59.7012,17.638,62.2521672349,10.8012,0.738,10.8263828419,48.9,16.9,51.7379937763,132.68,10.8012,0.738,10.8263828419,10.8012,0.738,10.8263828419,0.0,0.0,0.0,131.89
2020-07-28 11:30:00,48.3188,-14.5752,50.4692271437,10.6588,0.8148000000000001,10.6898978704,37.66,-15.39,40.6832606854,129.99,60.4088,17.3448,62.8495441867,10.6588,0.8148000000000001,10.6898978704,49.75,16.53,52.4242634665,132.68,10.6588,0.8148000000000001,10.6898978704,10.6588,0.8148000000000001,10.6898978704,0.0,0.0,0.0,131.89
2020-07-28 12:00:00,47.8784,-14.926,50.1510384993,11.7584,0.614,11.7744200095,36.12,-15.54,39.3210630579,129.93,59.3784,16.944,61.7486317465,11.7584,0.614,11.7744200095,47.62,16.33,50.3421622499,132.59,11.7584,0.614,11.7744200095,11.7584,0.614,11.7744200095,0.0,0.0,0.0,131.89
2020-07-28 12:30:00,49.0314,-14.6414,51.1707805287,11.8314,0.5986,11.8465331604,37.2,-15.24,40.2007164115,130.06,60.7614,17.3486,63.1895691702,11.8314,0.5986,11.8465331604,48.93,16.75,51.7175734156,132.65,11.8314,0.5986,11.8465331604,11.8314,0.5986,11.8465331604,0.0,0.0,0.0,131.98
2020-07-28 13:00:00,49.234,-13.881,51.1533861734,13.584,0.219,13.5857652342,35.65,-14.1,38.3370903956,130.42,59.854,18.549,62.6623229461,13.584,0.219,13.5857652342,46.27,18.33,49.7684819941,133.39,13.584,0.219,13.5857652342,13.584,0.219,13.5857652342,0.0,0.0,0.0,132.35
2020-07-28 13:30:00,48.683,-14.0466,50.668939801,13.803,0.1534,13.8038523811,34.88,-14.2,37.6597185332,130.42,59.083,18.3334,61.862059815,13.803,0.1534,13.8038523811,45.28,18.18,48.7933479073,133.56,13.803,0.1534,13.8038523811,13.803,0.1534,13.8038523811,0.0,0.0,0.0,132.35
2020-07-28 14:00:00,48.1838,-13.472,50.0317236005,15.2538,0.088,15.2540538363,32.93,-13.56,35.6126171462,130.16,57.7238,18.858,60.7261167081,15.2538,0.088,15.2540538363,42.47,18.77,46.4328956668,133.46,15.2538,0.088,15.2540538363,15.2538,0.088,15.2540538363,0.0,0.0,0.0,132.1
2020-07-28 14:30:00,48.0364,-13.5472,49.9101427848,14.9364,0.0828,14.9366294993,33.1,-13.63,35.7964649093,130.2,57.5864,18.6928,60.5443163047,14.9364,0.0828,14.9366294993,42.65,18.61,46.5333708214,133.53,14.9364,0.0828,14.9366294993,14.9364,0.0828,14.9366294993,0.0,0.0,0.0,132.15
2020-07-28 15:00:00,46.6948,-13.8328,48.7006232289,14.4648,-0.09280000000000001,14.4650976796,32.23,-13.74,35.0365594772,130.77,56.3348,18.7572,59.3754346753,14.4648,-0.09280000000000001,14.4650976796,41.87,18.85,45.9175282436,134.06,14.4648,-0.09280000000000001,14.4650976796,14.4648,-0.09280000000000001,14.4650976796,0.0,0.0,0.0,132.72
2020-07-28 15:30:00,45.861,-13.5404,47.8181320543,13.481,-0.0604,13.4811353068,32.38,-13.48,35.0738478072,131.23,55.841,19.2996,59.0820771568,13.481,-0.0604,13.4811353068,42.36,19.36,46.5744479302,134.71,13.481,-0.0604,13.4811353068,13.481,-0.0604,13.4811353068,0.0,0.0,0.0,133.18
2020-07-28 16:00:00,45.6492,-13.9036,47.719592974,13.4792,-0.2136,13.4808923147,32.17,-13.69,34.9617648296,131.34,55.3792,19.1064,58.5825085977,13.4792,-0.2136,13.4808923147,41.9,19.32,46.139705244,134.87,13.4792,-0.2136,13.4808923147,13.4792,-0.2136,13.4808923147,0.0,0.0,0.0,133.27
2020-07-28 16:30:00,44.756,-14.761800000000001,47.127595687,13.506,-0.3418,13.5103243203,31.25,-14.42,34.416549798,131.8,54.236,17.7482,57.0661221675,13.506,-0.3418,13.5103243203,40.73,18.09,44.5665906257,135.32,13.506,-0.3418,13.5103243203,13.506,-0.3418,13.5103243203,0.0,0.0,0.0,133.82
2020-07-28 17:00:00,46.1642,-15.2746,48.6255772901,11.3642,-0.0346,11.3642526723,34.8,-15.24,37.9907567706,132.04,57.1942,17.1654,59.7145499087,11.3642,-0.0346,11.3642526723,45.83,17.2,48.9512910964,135.4,11.3642,-0.0346,11.3642526723,11.3642,-0.0346,11.3642526723,0.0,0.0,0.0,134.06
2020-07-28 17:30:00,47.767,-15.817,50.3176288988,12.317,0.123,12.3176141359,35.45,-15.94,38.8688319866,131.75,59.387,16.303,61.5841179039,12.317,0.123,12.3176141359,47.07,16.18,49.7732588847,134.99,12.317,0.123,12.3176141359,12.317,0.123,12.3176141359,0.0,0.0,0.0,133.76
2020-07-28 18:00:00,49.1874,-15.4976,51.5710764336,11.737400000000001,0.27240000000000003,11.7405604858,37.45,-15.77,40.6349037159,131.48,61.6174,16.7524,63.8541062777,11.737400000000001,0.27240000000000003,11.7405604858,49.88,16.48,52.5319407599,134.8,11.737400000000001,0.27240000000000003,11.7405604858,11.737400000000001,0.27240000000000003,11.7405604858,0.0,0.0,0.0,133.44
2020-07-28 18:30:00,49.8538,-14.988,52.0580591113,10.7738,0.682,10.7953643033,39.08,-15.67,42.1045757608,130.85,63.0138,16.952,65.2541898612,10.7738,0.682,10.7953643033,52.24,16.27,54.7149933748,134.32,10.7738,0.682,10.7953643033,10.7738,0.682,10.7953643033,0.0,0.0,0.0,132.78
2020-07-28 19:00:00,48.991,-15.4718,51.3760126542,9.661,1.1182,9.7254970176,39.33,-16.59,42.6857938898,129.86,62.541,16.2382,64.61467186510001,9.661,1.1182,9.7254970176,52.88,15.12,54.9991709028,133.03,9.661,1.1182,9.7254970176,9.661,1.1182,9.7254970176,0.0,0.0,0.0,131.76
2020-07-28 19:30:00,48.2434,-15.7794,50.758399383,9.0334,1.0706,9.0966202471,39.21,-16.85,42.6772374926,130.05,61.9334,15.9406,63.9519254121,9.0334,1.0706,9.0966202471,52.9,14.87,54.9502220196,133.26,9.0334,1.0706,9.0966202471,9.0334,1.0706,9.0966202471,0.0,0.0,0.0,131.97
2020-07-28 20:00:00,47.6086,-15.9202,50.1999159561,8.4386,1.0398,8.5024204789,39.17,-16.96,42.6840778277,130.3,61.3986,15.8598,63.4138891569,8.4386,1.0398,8.5024204789,52.96,14.82,54.9944906332,133.45,8.4386,1.0398,8.5024204789,8.4386,1.0398,8.5024204789,0.0,0.0,0.0,132.2
2020-07-28 20:30:00,46.0394,-16.5522,48.9244486653,7.9694,1.2078,8.0604042827,38.07,-17.76,42.0088383558,130.18,59.7594,14.9178,61.5932353851,7.9694,1.2078,8.0604042827,51.79,13.71,53.5739507597,133.5,7.9694,1.2078,8.0604042827,7.9694,1.2078,8.0604042827,0.0,0.0,0.0,132.1
2020-07-28 21:00:00,44.962,-16.9728,48.0588949503,6.502,1.1072,6.5955967008,38.46,-18.08,42.4977411164,130.27,58.652,14.4572,60.4075139022,6.502,1.1072,6.5955967008,52.15,13.35,53.8316356801,133.47,6.502,1.1072,6.5955967008,6.502,1.1072,6.5955967008,0.0,0.0,0.0,132.21
2020-07-28 21:30:00,45.0914,-17.2006,48.260698237,6.3314,1.0394,6.416149805,38.76,-18.24,42.83731084,130.44,58.7814,14.2294,60.4791601324,6.3314,1.0394,6.416149805,52.45,13.19,54.0830712885,133.71,6.3314,1.0394,6.416149805,6.3314,1.0394,6.416149805,0.0,0.0,0.0,132.42
2020-07-28 22:00:00,46.0104,-16.796,48.9802258484,6.3304,1.054,6.4175447143,39.68,-17.85,43.5100551597,130.34,59.8804,14.714,61.6616907014,6.3304,1.054,6.4175447143,53.55,13.66,55.2647998277,133.59,6.3304,1.054,6.4175447143,6.3304,1.054,6.4175447143,0.0,0.0,0.0,132.3
2020-07-28 22:30:00,44.7382,-17.02,47.866344536,6.3482,1.1,6.4427977805,38.39,-18.12,42.4514605167,130.15,58.1982,14.22,59.9102569118,6.3482,1.1,6.4427977805,51.85,13.12,53.4841742948,133.42,6.3482,1.1,6.4427977805,6.3482,1.1,6.4427977805,0.0,0.0,0.0,132.11
2020-07-28 23:00:00,43.1432,-17.3592,46.504596879,6.3232,0.9308000000000001,6.3913415556,36.82,-18.29,41.112485938,130.51,56.3632,14.1608,58.1148739212,6.3232,0.9308000000000001,6.3913415556,50.04,13.23,51.7593904524,133.8,6.3232,0.9308000000000001,6.3913415556,6.3232,0.9308000000000001,6.3913415556,0.0,0.0,0.0,132.47
2020-07-28 23:30:00,41.0888,-17.5106,44.6644220583,6.3288,0.9394,6.3981389325,34.76,-18.45,39.3530189439,130.47,53.6788,13.9494,55.4616924534,6.3288,0.9394,6.3981389325,47.35,13.01,49.1048123915,133.8,6.3288,0.9394,6.3981389325,6.3288,0.9394,6.3981389325,0.0,0.0,0.0,132.47
2020-07-29 00:00:00,38.9438,-17.9208,42.869273741,6.3338,0.8692000000000001,6.3931628385,32.61,-18.79,37.6361023487,130.6,50.9438,13.4492,52.6891994538,6.3338,0.8692000000000001,6.3931628385,44.61,12.58,46.3498489749,133.94,6.3338,0.8692000000000001,6.3931628385,6.3338,0.8692000000000001,6.3931628385,0.0,0.0,0.0,132.63
2020-07-29 00:30:00,36.8226,-18.6652,41.2830905069,6.3326,0.9148000000000001,6.3983342989,30.49,-19.58,36.2355695415,131.72,48.3026,12.7948,49.9684707971,6.3326,0.9148000000000001,6.3983342989,41.97,11.88,43.6189786675,134.93,6.3326,0.9148000000000001,6.3983342989,6.3326,0.9148000000000001,6.3983342989,0.0,0.0,0.0,133.79
2020-07-29 01:00:00,35.4078,-18.3762,39.8923178981,6.3278,1.3738000000000001,6.4752126822000005,29.08,-19.75,35.1526513936,131.31,46.5278,12.6638,48.2204106503,6.3278,1.3738000000000001,6.4752126822000005,40.2,11.29,41.7552882878,134.45,6.3278,1.3738000000000001,6.4752126822000005,6.3278,1.3738000000000001,6.4752126822000005,0.0,0.0,0.0,133.4
2020-07-29 01:30:00,34.862,-18.5456,39.4879516227,6.342,1.3644,6.4871065476,28.52,-19.91,34.7821577824,131.35,45.842,12.5144,47.5194609751,6.342,1.3644,6.4871065476,39.5,11.15,41.0435439503,134.45,6.342,1.3644,6.4871065476,6.342,1.3644,6.4871065476,0.0,0.0,0.0,133.46
2020-07-29 02:00:00,35.378,-18.1102,39.7439583841,6.338,1.4598,6.5039418847,29.04,-19.57,35.0186593119,131.17,46.408,12.8798,48.16213982,6.338,1.4598,6.5039418847,40.07,11.42,41.6655889194,134.35,6.338,1.4598,6.5039418847,6.338,1.4598,6.5039418847,0.0,0.0,0.0,133.26
2020-07-29 02:30:00,35.4782,-18.7682,40.1366167792,6.3382,1.2818,6.4665130078,29.14,-20.05,35.3714871047,131.63,46.5182,12.2818,48.1122182245,6.3382,1.2818,6.4665130078,40.18,11.0,41.6585213372,134.61,6.3382,1.2818,6.4665130078,6.3382,1.2818,6.4665130078,0.0,0.0,0.0,133.72
2020-07-29 03:00:00,34.7142,-19.135,39.6386668121,6.3442,1.195,6.4557647603,28.37,-20.33,34.9022320203,131.83,45.5642,11.935,47.101385825,6.3442,1.195,6.4557647603,39.22,10.74,40.6639397993,134.79,6.3442,1.195,6.4557647603,6.3442,1.195,6.4557647603,0.0,0.0,0.0,133.92
2020-07-29 03:30:00,33.8048,-19.3646,38.9583397516,6.3548,1.1454,6.4571994084,27.45,-20.51,34.2660560905,131.89,44.4248,11.8054,45.9666218489,6.3548,1.1454,6.4571994084,38.07,10.66,39.5342952384,134.83,6.3548,1.1454,6.4571994084,6.3548,1.1454,6.4571994084,0.0,0.0,0.0,133.99
2020-07-29 04:00:00,32.9782,-19.8586,38.4957876813,6.3382,1.0814,6.4297904476,26.64,-20.94,33.884704514,132.01,43.4382,11.2714,44.8767387095,6.3382,1.0814,6.4297904476,37.1,10.19,38.4739665228,134.83,6.3382,1.0814,6.4297904476,6.3382,1.0814,6.4297904476,0.0,0.0,0.0,134.11
2020-07-29 04:30:00,32.6986,-19.8576,38.256015471,6.3286,1.1224,6.4273602451,26.37,-20.98,33.6977343452,131.9,43.0886,11.1924,44.5185047786,6.3286,1.1224,6.4273602451,36.76,10.07,38.1143345738,134.78,6.3286,1.1224,6.4273602451,6.3286,1.1224,6.4273602451,0.0,0.0,0.0,134.0
2020-07-29 05:00:00,32.1392,-20.2596,37.9918355545,6.3292,1.0804,6.4207504857,25.81,-21.34,33.4895759901,131.98,42.419200000000004,10.7204,43.7528913879,6.3292,1.0804,6.4207504857,36.09,9.64,37.3552901207,134.78,6.3292,1.0804,6.4207504857,6.3292,1.0804,6.4207504857,0.0,0.0,0.0,134.09
2020-07-29 05:30:00,31.5704,-20.149,37.4522677172,6.3404,0.961,6.4128147611,25.23,-21.11,32.8965803694,132.31,41.7604,11.001,43.1851017037,6.3404,0.961,6.4128147611,35.42,10.04,36.8154587096,135.16,6.3404,0.961,6.4128147611,6.3404,0.961,6.4128147611,0.0,0.0,0.0,134.41
2020-07-29 06:00:00,31.2156,-19.8436,36.9889462451,6.5056,0.9064000000000001,6.5684391083,24.71,-20.75,32.2668033744,132.44,41.2656,11.4864,42.8344152326,6.5056,0.9064000000000001,6.5684391083,34.76,10.58,36.3344739882,135.32,6.5056,0.9064000000000001,6.5684391083,6.5056,0.9064000000000001,6.5684391083,0.0,0.0,0.0,134.53
2020-07-29 06:30:00,33.467,-19.2918,38.629181149,6.827,1.2182,6.9348352713,26.64,-20.51,33.6206736994,131.38,43.867,11.6682,45.3922964856,6.827,1.2182,6.9348352713,37.04,10.45,38.4858948188,134.19,6.827,1.2182,6.9348352713,6.827,1.2182,6.9348352713,0.0,0.0,0.0,133.44
2020-07-29 07:00:00,35.4532,-18.7194,40.0917114451,6.9432,1.2306,7.0514113906,28.51,-19.95,34.7968762966,131.38,46.3932,12.5206,48.0530376834,6.9432,1.2306,7.0514113906,39.45,11.29,41.0337251538,134.16,6.9432,1.2306,7.0514113906,6.9432,1.2306,7.0514113906,0.0,0.0,0.0,133.44
2020-07-29 07:30:00,37.1302,-18.572400000000002,41.5160907818,7.6002,1.3076,7.7118647421,29.53,-19.88,35.5982485524,131.09,47.9802,12.2876,49.5286251152,7.6002,1.3076,7.7118647421,40.38,10.98,41.8462041289,133.77,7.6002,1.3076,7.7118647421,7.6002,1.3076,7.7118647421,0.0,0.0,0.0,133.16
2020-07-29 08:00:00,39.827,-17.8394,43.639822655,8.347,1.2806,8.444663721,31.48,-19.12,36.831573412,131.09,50.947,13.0406,52.5894861865,8.347,1.2806,8.444663721,42.6,11.76,44.1934112736,133.81,8.347,1.2806,8.444663721,8.347,1.2806,8.444663721,0.0,0.0,0.0,133.16
2020-07-29 08:30:00,41.716,-17.1792,45.1148486492,9.066,1.1508,9.1387469951,32.65,-18.33,37.4434426836,130.77,52.936,13.7708,54.6978521392,9.066,1.1508,9.1387469951,43.87,12.62,45.6491106157,133.47,9.066,1.1508,9.1387469951,9.066,1.1508,9.1387469951,0.0,0.0,0.0,132.83
2020-07-29 09:00:00,41.8764,-16.9844,45.1896306725,10.9664,0.4156,10.9742722911,30.91,-17.4,35.4709472667,130.38,52.0564,14.5556,54.053069037,10.9664,0.4156,10.9742722911,41.09,14.14,43.454892705,133.0,10.9664,0.4156,10.9742722911,10.9664,0.4156,10.9742722911,0.0,0.0,0.0,132.37
2020-07-29 09:30:00,43.618,-16.377,46.5911585282,11.448,0.383,11.4544049605,32.17,-16.76,36.2740471963,130.38,53.948,15.383,56.0983368114,11.448,0.383,11.4544049605,42.5,15.0,45.0693909433,133.05,11.448,0.383,11.4544049605,11.448,0.383,11.4544049605,0.0,0.0,0.0,132.37
2020-07-29 10:00:00,44.4342,-15.9928,47.2246522643,11.5342,0.4172,11.5417427402,32.9,-16.41,36.7654470937,130.29,54.7442,15.8072,56.98065466,11.5342,0.4172,11.5417427402,43.21,15.39,45.8689023195,132.93,11.5342,0.4172,11.5417427402,11.5342,0.4172,11.5417427402,0.0,0.0,0.0,132.26
2020-07-29 10:30:00,44.8856,-15.8346,47.5967608616,11.6156,0.47540000000000004,11.6253244479,33.27,-16.31,37.0527866698,130.14,55.2856,15.8454,57.5115142256,11.6156,0.47540000000000004,11.6253244479,43.67,15.37,46.295850786,132.76,11.6156,0.47540000000000004,11.6253244479,11.6156,0.47540000000000004,11.6253244479,0.0,0.0,0.0,132.13
2020-07-29 11:00:00,44.8654,-15.8918,47.5967795591,11.3054,0.5082,11.3168165312,33.56,-16.4,37.3528258636,130.14,55.5454,15.7382,57.7319876706,11.3054,0.5082,11.3168165312,44.24,15.23,46.788144866,132.76,11.3054,0.5082,11.3168165312,11.3054,0.5082,11.3168165312,0.0,0.0,0.0,132.18
2020-07-29 11:30:00,45.653,-15.7538,48.2947059567,11.373,0.5062,11.3842596351,34.28,-16.26,37.9408223422,130.14,56.403,15.8462,58.5866918629,11.373,0.5062,11.3842596351,45.03,15.34,47.5711729937,132.94,11.373,0.5062,11.3842596351,11.373,0.5062,11.3842596351,0.0,0.0,0.0,132.18
2020-07-29 12:00:00,46.316,-15.0008,48.6846573023,12.206,0.3492,12.2109940889,34.11,-15.35,37.4047403413,130.3,56.716,16.9492,59.1944257227,12.206,0.3492,12.2109940889,44.51,16.6,47.5047376585,133.59,12.206,0.3492,12.2109940889,12.206,0.3492,12.2109940889,0.0,0.0,0.0,132.31
2020-07-29 12:30:00,45.9016,-15.0898,48.3183086066,13.3216,0.060200000000000004,13.3217360205,32.58,-15.15,35.9301948227,130.68,55.5016,17.0202,58.0526899515,13.3216,0.060200000000000004,13.3217360205,42.18,16.96,45.462006115,134.1,13.3216,0.060200000000000004,13.3217360205,13.3216,0.060200000000000004,13.3217360205,0.0,0.0,0.0,132.67
2020-07-29 13:00:00,45.3326,-15.0454,47.7640940867,14.9626,-0.2854,14.9653216444,30.37,-14.76,33.7667662058,130.77,53.7226,17.1546,56.3950179707,14.9626,-0.2854,14.9653216444,38.76,17.44,42.5028375523,134.27,14.9626,-0.2854,14.9653216444,14.9626,-0.2854,14.9653216444,0.0,0.0,0.0,132.77
2020-07-29 13:30:00,44.9844,-15.126,47.4593733562,14.3744,-0.166,14.3753584776,30.61,-14.96,34.0701291456,130.77,53.8144,17.064,56.4550240755,14.3744,-0.166,14.3753584776,39.44,17.23,43.039359893,134.27,14.3744,-0.166,14.3753584776,14.3744,-0.166,14.3753584776,0.0,0.0,0.0,132.77
2020-07-29 14:00:00,44.9186,-14.965,47.3458746984,13.8586,-0.145,13.8593585335,31.06,-14.82,34.4144736993,130.85,53.7286,17.255,56.4313519505,13.8586,-0.145,13.8593585335,39.87,17.4,43.5014585962,134.44,13.8586,-0.145,13.8593585335,13.8586,-0.145,13.8593585335,0.0,0.0,0.0,132.85
2020-07-29 14:30:00,44.2196,-15.4358,46.8362780951,13.8496,-0.2758,13.8523458591,30.37,-15.16,33.9435192636,131.07,52.7896,16.7942,55.3966336685,13.8496,-0.2758,13.8523458591,38.94,17.07,42.5171553611,134.69,13.8496,-0.2758,13.8523458591,13.8496,-0.2758,13.8523458591,0.0,0.0,0.0,133.08
2020-07-29 15:00:00,43.6108,-15.8522,46.4025227922,12.9808,-0.1522,12.9816922425,30.63,-15.7,34.4192809338,131.21,52.6108,16.3778,55.1010763006,12.9808,-0.1522,12.9816922425,39.63,16.53,42.9392338078,134.77,12.9808,-0.1522,12.9816922425,12.9808,-0.1522,12.9816922425,0.0,0.0,0.0,133.23
2020-07-29 15:30:00,43.4826,-15.5334,46.1738347803,13.1726,-0.2034,13.1741702706,30.31,-15.33,33.9662332324,131.32,52.6726,17.0166,55.3531161392,13.1726,-0.2034,13.1741702706,39.5,17.22,43.0903515883,135.01,13.1726,-0.2034,13.1741702706,13.1726,-0.2034,13.1741702706,0.0,0.0,0.0,133.32
2020-07-29 16:00:00,44.3906,-14.995,46.854833191,13.6106,-0.28500000000000003,13.6135835605,30.78,-14.71,34.1144031166,131.39,53.8106,17.935,56.7207624892,13.6106,-0.28500000000000003,13.6135835605,40.2,18.22,44.1362481414,135.16,13.6106,-0.28500000000000003,13.6135835605,13.6106,-0.28500000000000003,13.6135835605,0.0,0.0,0.0,133.36
2020-07-29 16:30:00,44.8574,-14.9114,47.2708809387,13.1474,-0.1714,13.1485172061,31.71,-14.74,34.9684386269,131.39,54.9174,18.1586,57.8416422374,13.1474,-0.1714,13.1485172061,41.77,18.33,45.6149295736,135.21,13.1474,-0.1714,13.1485172061,13.1474,-0.1714,13.1485172061,0.0,0.0,0.0,133.36
2020-07-29 17:00:00,45.742,-15.1984,48.2008498531,11.572,0.1516,11.5729929819,34.17,-15.35,37.4594634238,131.39,57.412,17.8216,60.1144505968,11.572,0.1516,11.5729929819,45.84,17.67,49.127736565,135.06,11.572,0.1516,11.5729929819,11.572,0.1516,11.5729929819,0.0,0.0,0.0,133.28
2020-07-29 17:30:00,47.4042,-15.143,49.7641299195,11.2842,0.457,11.293450254,36.12,-15.6,39.3448141437,131.18,60.1442,17.737,62.7050712673,11.2842,0.457,11.293450254,48.86,17.28,51.82565002,134.79,11.2842,0.457,11.293450254,11.2842,0.457,11.293450254,0.0,0.0,0.0,133.08
2020-07-29 18:00:00,48.366,-14.8652,50.5988549973,10.286,0.6648000000000001,10.3074611345,38.08,-15.53,41.1250203647,131.01,62.026,18.0248,64.5919351857,10.286,0.6648000000000001,10.3074611345,51.74,17.36,54.5746937692,134.67,10.286,0.6648000000000001,10.3074611345,10.286,0.6648000000000001,10.3074611345,0.0,0.0,0.0,132.89
2020-07-29 18:30:00,47.594,-16.0116,50.2151388583,10.054,0.4884,10.0658556795,37.54,-16.5,41.0061166169,131.34,61.264,16.7884,63.5226579305,10.054,0.4884,10.0658556795,51.21,16.3,53.7415491031,134.98,10.054,0.4884,10.0658556795,10.054,0.4884,10.0658556795,0.0,0.0,0.0,133.24
2020-07-29 19:00:00,47.056,-16.3242,49.8070942903,9.196,0.5058,9.2098995456,37.86,-16.83,41.4322157264,131.53,61.306,16.6258,63.5204129524,9.196,0.5058,9.2098995456,52.11,16.12,54.5463701817,135.17,9.196,0.5058,9.2098995456,9.196,0.5058,9.2098995456,0.0,0.0,0.0,133.4
2020-07-29 19:30:00,47.4202,-16.0564,50.0647915106,8.8402,0.5236000000000001,8.8556926889,38.58,-16.58,41.9918182507,131.5,62.1902,17.2036,64.5258462091,8.8402,0.5236000000000001,8.8556926889,53.35,16.68,55.8967342517,135.17,8.8402,0.5236000000000001,8.8556926889,8.8402,0.5236000000000001,8.8556926889,0.0,0.0,0.0,133.32
2020-07-29 20:00:00,46.4154,-16.2366,49.1733315601,7.1554,0.5134000000000001,7.1737945831,39.26,-16.75,42.683838862,131.45,61.2654,16.8934,63.5518386887,7.1554,0.5134000000000001,7.1737945831,54.11,16.38,56.5349139913,135.13,7.1554,0.5134000000000001,7.1737945831,7.1554,0.5134000000000001,7.1737945831,0.0,0.0,0.0,133.28
2020-07-29 20:30:00,45.449,-16.8106,48.4583106738,6.579,0.8194,6.6298308696,38.87,-17.63,42.681305041,131.0,60.289,15.8394,62.3349830622,6.579,0.8194,6.6298308696,53.71,15.02,55.7706419185,134.35,6.579,0.8194,6.6298308696,6.579,0.8194,6.6298308696,0.0,0.0,0.0,132.86
2020-07-29 21:00:00,44.893,-17.097,48.038410236,6.353,0.853,6.4100092044,38.54,-17.95,42.5151043748,130.89,59.623,15.303,61.5555353969,6.353,0.853,6.4100092044,53.27,14.45,55.1950668085,134.25,6.353,0.853,6.4100092044,6.353,0.853,6.4100092044,0.0,0.0,0.0,132.76
2020-07-29 21:30:00,45.0996,-17.2488,48.2855570704,6.2896,0.9612,6.3626231697,38.81,-18.21,42.8698052247,130.61,59.8896,15.0312,61.7470741137,6.2896,0.9612,6.3626231697,53.6,14.07,55.4159264111,133.98,6.2896,0.9612,6.3626231697,6.2896,0.9612,6.3626231697,0.0,0.0,0.0,132.47
2020-07-29 22:00:00,44.9058,-17.4754,48.1863100766,6.2958,0.8246,6.3495718596,38.61,-18.3,42.727299236,130.89,59.6158,14.8946,61.4482930503,6.2958,0.8246,6.3495718596,53.32,14.07,55.1451475653,134.35,6.2958,0.8246,6.3495718596,6.2958,0.8246,6.3495718596,0.0,0.0,0.0,132.78
2020-07-29 22:30:00,43.0902,-17.8854,46.6546125179,6.2902000000000005,0.7546,6.3353008768,36.8,-18.64,41.2515405773,131.01,56.9802,14.1746,58.7167989352,6.2902000000000005,0.7546,6.3353008768,50.69,13.42,52.4363661975,134.51,6.2902000000000005,0.7546,6.3353008768,6.2902000000000005,0.7546,6.3353008768,0.0,0.0,0.0,132.94
2020-07-29 23:00:00,40.359,-18.3578,44.3379938861,6.289,0.9022,6.3533838102,34.07,-19.26,39.1370987683,130.54,53.199,12.9722,54.75775355,6.289,0.9022,6.3533838102,46.91,12.07,48.4379293529,133.98,6.289,0.9022,6.3533838102,6.289,0.9022,6.3533838102,0.0,0.0,0.0,132.56
2020-07-29 23:30:00,38.1512,-18.7698,42.5184601494,6.2912,0.8402000000000001,6.3470570724,31.86,-19.61,37.4113846309,130.63,50.3212,12.3902,51.8241278313,6.2912,0.8402000000000001,6.3470570724,44.03,11.55,45.5197034261,134.09,6.2912,0.8402000000000001,6.3470570724,6.2912,0.8402000000000001,6.3470570724,0.0,0.0,0.0,132.67
2020-07-30 00:00:00,36.234,-18.7632,40.8039266522,6.294,0.7468,6.3381500645,29.94,-19.51,35.7357482082,130.86,47.864,12.5068,49.4710273012,6.294,0.7468,6.3381500645,41.57,11.76,43.2014178008,134.43,6.294,0.7468,6.3381500645,6.294,0.7468,6.3381500645,0.0,0.0,0.0,132.94
2020-07-30 00:30:00,34.6422,-19.438,39.723014297,6.2922,0.602,6.3209322762,28.35,-20.04,34.7177778667,131.15,45.8222,11.772,47.310189144,6.2922,0.602,6.3209322762,39.53,11.17,41.0778504793,134.62,6.2922,0.602,6.3209322762,6.2922,0.602,6.3209322762,0.0,0.0,0.0,133.25
2020-07-30 01:00:00,33.7904,-19.6304,39.0786864713,6.2904,0.5096,6.3110081857,27.5,-20.14,34.0862083547,131.37,44.7104,11.6396,46.2006510378,6.2904,0.5096,6.3110081857,38.42,11.13,39.9996662486,134.83,6.2904,0.5096,6.3110081857,6.2904,0.5096,6.3110081857,0.0,0.0,0.0,133.48
2020-07-30 01:30:00,33.1046,-19.8118,38.5800720632,6.2946,0.4882,6.3135036549,26.81,-20.3,33.628352621,131.43,43.8446,11.3982,45.3019636705,6.2946,0.4882,6.3135036549,37.55,10.91,39.1028208701,134.89,6.2946,0.4882,6.3135036549,6.2946,0.4882,6.3135036549,0.0,0.0,0.0,133.55
2020-07-30 02:00:00,32.866,-20.11,38.5303264455,6.306,0.68,6.3425575283,26.56,-20.79,33.7291817274,131.72,43.586,10.97,44.9453033809,6.306,0.68,6.3425575283,37.28,10.29,38.6740546103,135.19,6.306,0.68,6.3425575283,6.306,0.68,6.3425575283,0.0,0.0,0.0,133.86
2020-07-30 02:30:00,32.3508,-20.2598,38.1711115463,6.3008,1.1502,6.4049231596,26.05,-21.41,33.7192912144,131.86,42.9708,10.7402,44.2926805317,6.3008,1.1502,6.4049231596,36.67,9.59,37.9032584351,135.34,6.3008,1.1502,6.4049231596,6.3008,1.1502,6.4049231596,0.0,0.0,0.0,134.03
2020-07-30 03:00:00,31.7402,-20.27,37.6604991475,6.3002,1.11,6.3972353435,25.44,-21.38,33.2309795221,131.95,42.0602,10.68,43.3949631183,6.3002,1.11,6.3972353435,35.76,9.57,37.0184075833,135.44,6.3002,1.11,6.3972353435,6.3002,1.11,6.3972353435,0.0,0.0,0.0,134.13
2020-07-30 03:30:00,31.5568,-20.1298,37.4304752078,6.2968,1.1102,6.3939216667,25.26,-21.24,33.0031089445,131.95,41.6468,10.7402,43.0093925356,6.2968,1.1102,6.3939216667,35.35,9.63,36.6382232102,135.5,6.2968,1.1102,6.3939216667,6.2968,1.1102,6.3939216667,0.0,0.0,0.0,134.13
2020-07-30 04:00:00,31.7652,-19.9728,37.5225355071,6.2952,1.0872,6.3883915722,25.47,-21.06,33.04912253,132.02,41.7452,10.7072,43.0964714899,6.2952,1.0872,6.3883915722,35.45,9.62,36.7320963192,135.56,6.2952,1.0872,6.3883915722,6.2952,1.0872,6.3883915722,0.0,0.0,0.0,134.22
2020-07-30 04:30:00,31.1984,-20.1328,37.1304430138,6.2984,1.0972,6.3932535066,24.9,-21.23,32.7219024508,131.94,40.7584,9.9372,41.9522956988,6.2984,1.0972,6.3932535066,34.46,8.84,35.5757951422,135.47,6.2984,1.0972,6.3932535066,6.2984,1.0972,6.3932535066,0.0,0.0,0.0,134.19
2020-07-30 05:00:00,30.874,-20.1752,36.881466498,6.294,1.0948,6.3885071057000005,24.58,-21.27,32.5052195809,131.94,40.394,9.8748,41.583493252,6.294,1.0948,6.3885071057000005,34.1,8.78,35.2121910707,135.47,6.294,1.0948,6.3885071057000005,6.294,1.0948,6.3885071057000005,0.0,0.0,0.0,134.19
2020-07-30 05:30:00,31.4526,-20.0694,37.3101442388,6.2926,1.2006000000000001,6.406110764,25.16,-21.27,32.9459936866,131.7,41.1326,9.8206,42.2887096885,6.2926,1.2006000000000001,6.406110764,34.84,8.62,35.8905279983,135.21,6.2926,1.2006000000000001,6.406110764,6.2926,1.2006000000000001,6.406110764,0.0,0.0,0.0,133.93
2020-07-30 06:00:00,31.5408,-20.0672,37.3833462986,6.3008,1.1828,6.4108577024,25.24,-21.25,32.9942434373,131.78,41.2708,9.9128,42.4445819449,6.3008,1.1828,6.4108577024,34.97,8.73,36.0432212767,135.21,6.3008,1.1828,6.4108577024,6.3008,1.1828,6.4108577024,0.0,0.0,0.0,134.01
2020-07-30 06:30:00,33.474,-19.554,38.7668362392,6.404,1.216,6.5184255768,27.07,-20.77,34.1200498241,131.7,43.604,10.666,44.8895574939,6.404,1.216,6.5184255768,37.2,9.45,38.3815385309,135.12,6.404,1.216,6.5184255768,6.404,1.216,6.5184255768,0.0,0.0,0.0,133.91
2020-07-30 07:00:00,35.2678,-18.791,39.9614739198,6.7978000000000005,1.169,6.8975826084000005,28.47,-19.96,34.7698504455,131.56,45.6378,11.669,47.105990594,6.7978000000000005,1.169,6.8975826084000005,38.84,10.5,40.2342590338,134.85,6.7978000000000005,1.169,6.8975826084000005,6.7978000000000005,1.169,6.8975826084000005,0.0,0.0,0.0,133.73
2020-07-30 07:30:00,37.9452,-18.1204,42.0498168747,7.0652,1.2296,7.1713992498,30.88,-19.35,36.4416917829,131.43,48.9252,12.4796,50.4917380489,7.0652,1.2296,7.1713992498,41.86,11.25,43.3453815302,134.75,7.0652,1.2296,7.1713992498,7.0652,1.2296,7.1713992498,0.0,0.0,0.0,133.57
2020-07-30 08:00:00,39.4892,-16.9906,42.9892708126,8.2892,1.1594,8.3698891868,31.2,-18.15,36.0951866597,130.92,50.1592,13.6294,51.9779365597,8.2892,1.1594,8.3698891868,41.87,12.47,43.6875016452,134.46,8.2892,1.1594,8.3698891868,8.2892,1.1594,8.3698891868,0.0,0.0,0.0,133.04
2020-07-30 08:30:00,41.1846,-16.1892,44.2522482344,9.1446,0.9308000000000001,9.191849531,32.04,-17.12,36.3270697965,131.1,51.8946,14.7608,53.9530418586,9.1446,0.9308000000000001,9.191849531,42.75,13.83,44.9314077233,134.83,9.1446,0.9308000000000001,9.191849531,9.1446,0.9308000000000001,9.191849531,0.0,0.0,0.0,133.22
2020-07-30 09:00:00,43.4516,-14.7414,45.8840976431,10.7916,0.8986000000000001,10.8289478953,32.66,-15.64,36.2116721514,130.8,53.6016,16.5286,56.0921219114,10.7916,0.8986000000000001,10.8289478953,42.81,15.63,45.5740386624,134.62,10.7916,0.8986000000000001,10.8289478953,10.7916,0.8986000000000001,10.8289478953,0.0,0.0,0.0,132.85
2020-07-30 09:30:00,44.4328,-14.45,46.7234011587,11.8828,0.33,11.8873813702,32.55,-14.78,35.7484391268,130.45,54.1528,16.97,56.7495079084,11.8828,0.33,11.8873813702,42.27,16.64,45.427332081,134.31,11.8828,0.33,11.8873813702,11.8828,0.33,11.8873813702,0.0,0.0,0.0,132.48
2020-07-30 10:00:00,45.1486,-14.0856,47.2948222253,12.7986,0.2644,12.8013307636,32.35,-14.35,35.389899689,130.3,54.4986,17.3244,57.1859444035,12.7986,0.2644,12.8013307636,41.7,17.06,45.0547844296,134.17,12.7986,0.2644,12.8013307636,12.7986,0.2644,12.8013307636,0.0,0.0,0.0,132.34
2020-07-30 10:30:00,44.9562,-13.8286,47.0349880025,14.9762,0.2414,14.9781454259,29.98,-14.07,33.1174470634,130.09,53.4862,17.7214,56.3455553562,14.9762,0.2414,14.9781454259,38.51,17.48,42.2914944167,133.96,14.9762,0.2414,14.9781454259,14.9762,0.2414,14.9781454259,0.0,0.0,0.0,132.1
2020-07-30 11:00:00,45.9582,-12.7264,47.6877070554,15.5282,0.0436,15.5282612098,30.43,-12.77,33.000875746,130.6,54.6082,19.8536,58.1052574231,15.5282,0.0436,15.5282612098,39.08,19.81,43.8141814941,134.45,15.5282,0.0436,15.5282612098,15.5282,0.0436,15.5282612098,0.0,0.0,0.0,132.53
2020-07-30 11:30:00,46.6582,-12.293,48.2504453476,14.7682,0.147,14.768931587600001,31.89,-12.44,34.2304791085,130.12,55.3582,20.177,58.9206384575,14.7682,0.147,14.768931587600001,40.59,20.03,45.2631085985,133.96,14.7682,0.147,14.768931587600001,14.7682,0.147,14.768931587600001,0.0,0.0,0.0,132.03
2020-07-30 12:00:00,47.5844,-11.5738,48.9717058086,14.6644,0.2662,14.6668159394,32.92,-11.84,34.9844536902,129.85,56.4844,20.7862,60.1876528351,14.6644,0.2662,14.6668159394,41.82,20.52,46.5830741794,133.73,14.6644,0.2662,14.6668159394,14.6644,0.2662,14.6668159394,0.0,0.0,0.0,131.76
2020-07-30 12:30:00,51.0032,4.578,51.20824635,15.1132,-0.382,15.1180269295,35.89,4.96,36.2311150808,130.61,58.9032,16.528,61.1781149942,15.1132,-0.382,15.1180269295,43.79,16.91,46.9415828451,133.32,15.1132,-0.382,15.1180269295,15.1132,-0.382,15.1180269295,0.0,0.0,0.0,131.59
2020-07-30 13:00:00,50.9006,10.8572,52.0456518088,15.1806,-0.5728,15.1914027068,35.72,11.43,37.5041771007,132.68,58.2506,15.1772,60.1953469979,15.1806,-0.5728,15.1914027068,43.07,15.75,45.859430873,134.86,15.1806,-0.5728,15.1914027068,15.1806,-0.5728,15.1914027068,0.0,0.0,0.0,133.29
2020-07-30 13:30:00,50.2154,10.719,51.3466976364,15.2054,-0.551,15.2153800531,35.01,11.27,36.7792468656,132.93,57.4254,14.649000000000001,59.2644055581,15.2054,-0.551,15.2153800531,42.22,15.2,44.8728024532,135.14,15.2054,-0.551,15.2153800531,15.2054,-0.551,15.2153800531,0.0,0.0,0.0,133.59
2020-07-30 14:00:00,49.5604,10.5736,50.6757759203,15.1504,-0.5964,15.1621341875,34.41,11.17,36.1775759276,132.99,56.5704,14.4236,58.3802226197,15.1504,-0.5964,15.1621341875,41.42,15.02,44.0592419363,135.18,15.1504,-0.5964,15.1621341875,15.1504,-0.5964,15.1621341875,0.0,0.0,0.0,133.69
2020-07-30 14:30:00,49.8446,10.6522,50.9701237393,15.2246,-0.6478,15.2383755696,34.62,11.3,36.4175012872,133.07,56.9346,14.5122,58.7550221343,15.2246,-0.6478,15.2383755696,41.71,15.16,44.3796090564,135.23,15.2246,-0.6478,15.2383755696,15.2246,-0.6478,15.2383755696,0.0,0.0,0.0,133.74
2020-07-30 15:00:00,49.8052,10.6624,50.9337287149,15.0352,-0.5776,15.0462905993,34.77,11.24,36.5416269479,133.01,57.0652,14.5524,58.8915053025,15.0352,-0.5776,15.0462905993,42.03,15.13,44.6703234822,135.18,15.0352,-0.5776,15.0462905993,15.0352,-0.5776,15.0462905993,0.0,0.0,0.0,133.67
2020-07-30 15:30:00,49.727,10.2412,50.7706283833,14.727,-0.5288,14.7364907098,35.0,10.77,36.6195699046,133.05,57.237,14.1812,58.9676233406,14.727,-0.5288,14.7364907098,42.51,14.71,44.9831546248,135.18,14.727,-0.5288,14.7364907098,14.727,-0.5288,14.7364907098,0.0,0.0,0.0,133.67
2020-07-30 16:00:00,49.9852,10.0952,50.9944436393,14.1852,-0.46480000000000005,14.1928129023,35.8,10.56,37.3249728734,133.05,57.8952,14.0152,59.5674408891,14.1852,-0.46480000000000005,14.1928129023,43.71,14.48,46.0460041697,135.18,14.1852,-0.46480000000000005,14.1928129023,14.1852,-0.46480000000000005,14.1928129023,0.0,0.0,0.0,133.67
2020-07-30 16:30:00,48.8404,-13.9796,50.8017114704,13.5904,-0.21960000000000002,13.5921740836,35.25,-13.76,37.8404558641,131.62,59.0304,23.0204,63.3602946672,13.5904,-0.21960000000000002,13.5921740836,45.44,23.24,51.0381347622,136.18,13.5904,-0.21960000000000002,13.5921740836,13.5904,-0.21960000000000002,13.5921740836,0.0,0.0,0.0,133.67
2020-07-30 17:00:00,49.9604,-22.2294,54.6826095987,13.6504,0.0906,13.6507006604,36.31,-22.32,42.621573176,130.44,61.5104,26.1506,66.8384858335,13.6504,0.0906,13.6507006604,47.86,26.06,54.4949832553,135.94,13.6504,0.0906,13.6507006604,13.6504,0.0906,13.6507006604,0.0,0.0,0.0,132.99
2020-07-30 17:30:00,50.8974,-22.5996,55.6892022471,15.8974,0.2204,15.8989277286,35.0,-22.82,41.7822019525,130.76,62.0374,26.2104,67.3470420057,15.8974,0.2204,15.8989277286,46.14,25.99,52.9563943259,136.44,15.8974,0.2204,15.8989277286,15.8974,0.2204,15.8989277286,0.0,0.0,0.0,133.29
2020-07-30 18:00:00,51.7372,-22.4178,56.3852429336,12.3772,0.7422000000000001,12.399433079,39.36,-23.16,45.6683172451,130.66,64.3572,26.3622,69.5472126018,12.3772,0.7422000000000001,12.399433079,51.98,25.62,57.9508826507,136.44,12.3772,0.7422000000000001,12.399433079,12.3772,0.7422000000000001,12.399433079,0.0,0.0,0.0,133.15
2020-07-30 18:30:00,52.1714,-22.4774,56.8074685998,10.3814,1.1526,10.4451880175,41.79,-23.63,48.0081347274,130.23,65.8314,25.9326,70.7550208022,10.3814,1.1526,10.4451880175,55.45,24.78,60.7350878817,135.98,10.3814,1.1526,10.4451880175,10.3814,1.1526,10.4451880175,0.0,0.0,0.0,132.64
2020-07-30 19:00:00,52.1496,-23.0004,56.9964839294,9.2296,1.1396,9.2996883991,42.92,-24.14,49.2429284263,130.11,66.4796,25.2296,71.1060470869,9.2296,1.1396,9.2996883991,57.25,24.09,62.111919951,135.89,9.2296,1.1396,9.2996883991,9.2296,1.1396,9.2996883991,0.0,0.0,0.0,132.52
2020-07-30 19:30:00,52.0884,-23.2708,57.0502545761,8.3484,0.8992,8.3966864417,43.74,-24.17,49.9737581136,129.86,66.9784,24.7892,71.4185585349,8.3484,0.8992,8.3966864417,58.63,23.89,63.3104177841,135.74,8.3484,0.8992,8.3966864417,8.3484,0.8992,8.3966864417,0.0,0.0,0.0,132.23
2020-07-30 20:00:00,49.9538,-24.1998,55.5068685343,7.4038,0.9702000000000001,7.4670973263,42.55,-25.17,49.4371459532,129.98,64.9638,23.7502,69.1691210764,7.4038,0.9702000000000001,7.4670973263,57.56,22.78,61.9038124836,135.81,7.4038,0.9702000000000001,7.4670973263,7.4038,0.9702000000000001,7.4670973263,0.0,0.0,0.0,132.4
2020-07-30 20:30:00,48.992,-11.09,50.2315056911,7.102,1.06,7.1806687711,41.89,-12.15,43.6164487321,130.79,62.912,17.27,65.2393488931,7.102,1.06,7.1806687711,55.81,16.21,58.1164365735,135.07,7.102,1.06,7.1806687711,7.102,1.06,7.1806687711,0.0,0.0,0.0,132.4
2020-07-30 21:00:00,49.4406,6.8588000000000005,49.9140868473,3.2706,0.8188000000000001,3.3715364153,46.17,6.04,46.5634030114,132.29,63.7106,10.7188,64.6059844426,3.2706,0.8188000000000001,3.3715364153,60.44,9.9,61.2454373811,134.47,3.2706,0.8188000000000001,3.3715364153,3.2706,0.8188000000000001,3.3715364153,0.0,0.0,0.0,132.75
2020-07-30 21:30:00,49.0838,6.7956,49.5519888783,2.9737999999999998,1.4556,3.3109300506,46.11,5.34,46.4181828597,132.01,63.5638,10.4556,64.4179807336,2.9737999999999998,1.4556,3.3109300506,60.59,9.0,61.2547802216,134.28,2.9737999999999998,1.4556,3.3109300506,2.9737999999999998,1.4556,3.3109300506,0.0,0.0,0.0,132.5
2020-07-30 22:00:00,48.7864,6.49,49.2161855995,2.8664,1.17,3.0959891731,45.92,5.32,46.2271435414,132.71,63.2664,10.19,64.0817717371,2.8664,1.17,3.0959891731,60.4,9.02,61.0697994102,134.94,2.8664,1.17,3.0959891731,2.8664,1.17,3.0959891731,0.0,0.0,0.0,133.26
2020-07-30 22:30:00,47.6674,6.3286,48.0856756292,2.7574,1.3786,3.0828222005,44.91,4.95,45.1819720685,132.11,61.8274,9.8486,62.606887102900004,2.7574,1.3786,3.0828222005,59.07,8.47,59.6741635886,134.47,2.7574,1.3786,3.0828222005,2.7574,1.3786,3.0828222005,0.0,0.0,0.0,132.6
2020-07-30 23:00:00,45.5246,5.6246,45.8707459098,2.8546,1.2746,3.1262351671,42.67,4.35,42.8911575969,132.26,59.0146,8.8946,59.6811270195,2.8546,1.2746,3.1262351671,56.16,7.62,56.6745974842,134.52,2.8546,1.2746,3.1262351671,2.8546,1.2746,3.1262351671,0.0,0.0,0.0,132.8
2020-07-30 23:30:00,43.4596,4.7802,43.7217010671,2.7996,1.2402,3.0620019922,40.66,3.54,40.8138113878,132.26,56.3596,7.8502,56.9036919031,2.7996,1.2402,3.0620019922,53.56,6.61,53.9663385825,134.14,2.7996,1.2402,3.0620019922,2.7996,1.2402,3.0620019922,0.0,0.0,0.0,132.88
2020-07-31 00:00:00,41.6758,4.3622,41.9034735372,2.9657999999999998,1.2022,3.2001960065,38.71,3.16,38.8387654284,132.26,54.0158,7.2722,54.5031333272,2.9657999999999998,1.2022,3.2001960065,51.05,6.07,51.4096041611,134.04,2.9657999999999998,1.2022,3.2001960065,2.9657999999999998,1.2022,3.2001960065,0.0,0.0,0.0,132.88
2020-07-31 00:30:00,39.6864,3.309,39.8241111132,2.9464,0.969,3.1016501995,36.74,2.34,36.814442818,132.81,51.4464,5.809,51.773318939,2.9464,0.969,3.1016501995,48.5,4.84,48.7409027409,134.48,2.9464,0.969,3.1016501995,2.9464,0.969,3.1016501995,0.0,0.0,0.0,133.44
2020-07-31 01:00:00,38.7216,3.4656000000000002,38.8763770164,3.0216,0.9856,3.1782815986,35.7,2.48,35.7860363829,132.76,50.1716,6.1856,50.5514697503,3.0216,0.9856,3.1782815986,47.15,5.2,47.435877772,134.52,3.0216,0.9856,3.1782815986,3.0216,0.9856,3.1782815986,0.0,0.0,0.0,133.4
2020-07-31 01:30:00,38.3976,3.2843999999999998,38.5378121994,2.7176,0.9844,2.8903967063,35.68,2.3,35.7540543156,132.83,49.8276,5.9344,50.1797451679,2.7176,0.9844,2.8903967063,47.11,4.95,47.3693424062,134.52,2.7176,0.9844,2.8903967063,2.7176,0.9844,2.8903967063,0.0,0.0,0.0,133.46
2020-07-31 02:00:00,38.1458,3.3578,38.2933006997,2.8858,0.9878,3.050178762,35.26,2.37,35.3395599859,132.79,49.4158,5.9278,49.7700723576,2.8858,0.9878,3.050178762,46.53,4.94,46.7915002965,134.63,2.8858,0.9878,3.050178762,2.8858,0.9878,3.050178762,0.0,0.0,0.0,133.46
2020-07-31 02:30:00,36.1662,-4.7848,36.4813422653,3.2562,1.0452,3.4198364698,32.91,-5.83,33.4224026665,132.96,47.5562,9.0552,48.4106269891,3.2562,1.0452,3.4198364698,44.3,8.01,45.0183307109,135.6,3.2562,1.0452,3.4198364698,3.2562,1.0452,3.4198364698,0.0,0.0,0.0,134.11
2020-07-31 03:00:00,34.433,-18.1138,38.9068276712,3.203,1.5962,3.5786957736,31.23,-19.71,36.9296222564,131.96,46.493,13.6262,48.4486571067,3.203,1.5962,3.5786957736,43.29,12.03,44.9304462475,135.88,3.203,1.5962,3.5786957736,3.203,1.5962,3.5786957736,0.0,0.0,0.0,133.95
2020-07-31 03:30:00,34.4254,-18.2026,38.9415306828,3.3054,1.6374,3.6887325628000003,31.12,-19.84,36.9063680142,131.85,46.4754,13.4374,48.378988454899996,3.3054,1.6374,3.6887325628000003,43.17,11.8,44.7536467788,135.72,3.3054,1.6374,3.6887325628000003,3.3054,1.6374,3.6887325628000003,0.0,0.0,0.0,133.84
2020-07-31 04:00:00,34.2792,-18.3194,38.8672608888,3.4292,1.6306,3.7971395813,30.85,-19.95,36.7386036752,131.85,46.2992,13.3206,48.1773214801,3.4292,1.6306,3.7971395813,42.87,11.69,44.4352675248,135.72,3.4292,1.6306,3.7971395813,3.4292,1.6306,3.7971395813,0.0,0.0,0.0,133.84
2020-07-31 04:30:00,34.4344,-18.4062,39.0450522064,3.4044,1.7338,3.8204714107,31.03,-20.14,36.9929790636,131.58,46.4844,13.0438,48.2798111202,3.4044,1.7338,3.8204714107,43.08,11.31,44.5398978445,135.33,3.4044,1.7338,3.8204714107,3.4044,1.7338,3.8204714107,0.0,0.0,0.0,133.57
2020-07-31 05:00:00,34.7568,-18.3006,39.2803654082,3.4368,1.6994,3.8339998174,31.32,-20.0,37.1610333548,131.17,46.8668,12.9994,48.636214312,3.4368,1.6994,3.8339998174,43.43,11.3,44.8759946965,134.97,3.4368,1.6994,3.8339998174,3.4368,1.6994,3.8339998174,0.0,0.0,0.0,133.16
2020-07-31 05:30:00,34.0272,-18.8678,38.9081510314,3.5472,1.4622,3.8367507972,30.48,-20.33,36.6379489055,131.53,46.0672,12.8022,47.8130028411,3.5472,1.4622,3.8367507972,42.52,11.34,44.0062041081,135.3,3.5472,1.4622,3.8367507972,3.5472,1.4622,3.8367507972,0.0,0.0,0.0,133.48
2020-07-31 06:00:00,34.3612,-18.0414,38.8095887559,3.4012000000000002,1.5886,3.7539061523,30.96,-19.63,36.6586756444,131.35,46.1812,13.4486,48.0995641914,3.4012000000000002,1.5886,3.7539061523,42.78,11.86,44.3935580912,135.18,3.4012000000000002,1.5886,3.7539061523,3.4012000000000002,1.5886,3.7539061523,0.0,0.0,0.0,133.3
2020-07-31 06:30:00,36.6242,-17.1326,40.4333774053,3.6742,1.5474,3.9867521117,32.95,-18.68,37.8767065622,130.49,48.5942,14.1474,50.6117101114,3.6742,1.5474,3.9867521117,44.92,12.6,46.6536858137,134.42,3.6742,1.5474,3.9867521117,3.6742,1.5474,3.9867521117,0.0,0.0,0.0,132.39
2020-07-31 07:00:00,38.3328,-16.5546,41.7547402938,3.9528,1.3354,4.1722800721,34.38,-17.89,38.7561156464,130.45,50.5328,14.9654,52.7022492215,3.9528,1.3354,4.1722800721,46.58,13.63,48.5332185209,134.55,3.9528,1.3354,4.1722800721,3.9528,1.3354,4.1722800721,0.0,0.0,0.0,132.34
2020-07-31 07:30:00,39.9706,-16.5056,43.2444643361,4.4106,1.2344,4.5800803181,35.56,-17.74,39.739416201,130.5,52.3206,15.0344,54.4378394843,4.4106,1.2344,4.5800803181,47.91,13.8,49.857879016300004,134.59,4.4106,1.2344,4.5800803181,4.4106,1.2344,4.5800803181,0.0,0.0,0.0,132.41
2020-07-31 08:00:00,41.9776,-16.0182,44.9299636434,5.4776,1.0718,5.5814744468,36.5,-17.09,40.3028299255,130.76,54.2876,15.9018,56.5686375742,5.4776,1.0718,5.5814744468,48.81,14.83,51.0131845703,134.74,5.4776,1.0718,5.5814744468,5.4776,1.0718,5.5814744468,0.0,0.0,0.0,132.64
2020-07-31 08:30:00,44.0338,-15.186,46.578859351,6.7138,1.124,6.8072377981,37.32,-16.31,40.7283500771,130.34,56.1638,16.734,58.6037472048,6.7138,1.124,6.8072377981,49.45,15.61,51.8553237383,134.28,6.7138,1.124,6.8072377981,6.7138,1.124,6.8072377981,0.0,0.0,0.0,132.21
2020-07-31 09:00:00,46.2094,-19.7442,50.2507918545,7.7694,0.4858,7.7845730776,38.44,-20.23,43.438306827,130.67,58.3394,11.6558,59.4923798986,7.7694,0.4858,7.7845730776,50.57,11.17,51.7889351117,134.04,7.7694,0.4858,7.7845730776,7.7694,0.4858,7.7845730776,0.0,0.0,0.0,132.64
