Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-31 09:30:00,46.7156,-26.5256,53.7210828141,8.9156,0.0644,8.915832587,37.8,-26.59,46.2154530433,131.54,58.5656,4.1244,58.710647916,8.9156,0.0644,8.915832587,49.65,4.06,49.815721414,134.07,8.9156,0.0644,8.915832587,8.9156,0.0644,8.915832587,0.0,0.0,0.0,133.68
2020-07-31 10:00:00,47.1438,-25.7896,53.7367783422,10.2238,0.1504,10.2249061903,36.92,-25.94,45.1217242578,131.0,58.4138,4.7504,58.6066406698,10.2238,0.1504,10.2249061903,48.19,4.6,48.4090497738,133.53,10.2238,0.1504,10.2249061903,10.2238,0.1504,10.2249061903,0.0,0.0,0.0,133.16
2020-07-31 10:30:00,47.4478,-25.2714,53.7581378286,11.0278,0.11860000000000001,11.0284377316,36.42,-25.39,44.396717221,130.72,58.2778,5.2486,58.5136716913,11.0278,0.11860000000000001,11.0284377316,47.25,5.13,47.5276698356,133.39,11.0278,0.11860000000000001,11.0284377316,11.0278,0.11860000000000001,11.0284377316,0.0,0.0,0.0,132.89
2020-07-31 11:00:00,46.2366,-26.1512,53.1197556564,11.6166,-0.38120000000000004,11.622852877,34.62,-25.77,43.1582819399,131.5,56.4866,4.6988,56.681696349,11.6166,-0.38120000000000004,11.622852877,44.87,5.08,45.1566528875,133.97,11.6166,-0.38120000000000004,11.622852877,11.6166,-0.38120000000000004,11.622852877,0.0,0.0,0.0,133.69
2020-07-31 11:30:00,46.4588,-25.9138,53.1972285733,10.9488,-0.1338,10.9496175221,35.51,-25.78,43.8813001175,131.18,57.1988,4.7661999999999995,57.3970328839,10.9488,-0.1338,10.9496175221,46.25,4.9,46.5088432451,133.79,10.9488,-0.1338,10.9496175221,10.9488,-0.1338,10.9496175221,0.0,0.0,0.0,133.35
2020-07-31 12:00:00,46.6894,-25.4172,53.1595158763,11.0894,0.0028,11.0894003535,35.6,-25.42,43.7439870154,130.8,57.3694,5.1428,57.5994483324,11.0894,0.0028,11.0894003535,46.28,5.14,46.5645573371,133.49,11.0894,0.0028,11.0894003535,11.0894,0.0028,11.0894003535,0.0,0.0,0.0,132.98
2020-07-31 12:30:00,47.1906,-25.0904,53.4460559866,11.9906,-0.34040000000000004,11.9954308184,35.2,-24.75,43.030250987,131.45,57.3506,5.7696000000000005,57.6400867845,11.9906,-0.34040000000000004,11.9954308184,45.36,6.11,45.7696591641,133.94,11.9906,-0.34040000000000004,11.9954308184,11.9906,-0.34040000000000004,11.9954308184,0.0,0.0,0.0,133.62
2020-07-31 13:00:00,47.8604,-24.6928,53.854918624,11.0804,-0.4228,11.0884635545,36.78,-24.27,44.0658745516,132.12,58.8204,6.5572,59.1847643233,11.0804,-0.4228,11.0884635545,47.74,6.98,48.247569887,134.53,11.0804,-0.4228,11.0884635545,11.0804,-0.4228,11.0884635545,0.0,0.0,0.0,134.29
2020-07-31 13:30:00,48.0734,-25.4416,54.3905028302,9.8834,-0.2416,9.8863525185,38.19,-25.2,45.7549571085,132.67,60.0234,5.9884,60.3213849486,9.8834,-0.2416,9.8863525185,50.14,6.23,50.525562837,135.02,9.8834,-0.2416,9.8863525185,9.8834,-0.2416,9.8863525185,0.0,0.0,0.0,134.85
2020-07-31 14:00:00,47.9668,-19.73,51.8660467188,7.6168,0.36,7.6253027638,40.35,-20.09,45.0747224062,132.52,58.9568,-11.52,60.0717459896,7.6168,0.36,7.6253027638,51.34,-11.88,52.6965843295,135.3,7.6168,0.36,7.6253027638,7.6168,0.36,7.6253027638,0.0,0.0,0.0,133.98
2020-07-31 14:30:00,48.7446,-13.0658,50.4653461179,6.0846,0.8942,6.1499553494,42.66,-13.96,44.8860468297,131.99,58.2846,-29.9158,65.5137366268,6.0846,0.8942,6.1499553494,52.2,-30.81,60.6143225649,135.44,6.0846,0.8942,6.1499553494,6.0846,0.8942,6.1499553494,0.0,0.0,0.0,132.66
2020-07-31 15:00:00,48.0252,-13.5856,49.9098022677,6.1352,0.8444,6.1930356369,41.89,-14.43,44.3057219781,132.04,57.2552,-30.6256,64.931389192,6.1352,0.8444,6.1930356369,51.12,-31.47,60.0301199399,135.47,6.1352,0.8444,6.1930356369,6.1352,0.8444,6.1930356369,0.0,0.0,0.0,132.73
2020-07-31 15:30:00,47.5728,-13.1852,49.3661908484,7.3228,0.4848,7.3388303482,40.25,-13.67,42.5080157147,131.35,56.0428,-29.6552,63.405254663,7.3228,0.4848,7.3388303482,48.72,-30.14,57.289248555,135.11,7.3228,0.4848,7.3388303482,7.3228,0.4848,7.3388303482,0.0,0.0,0.0,131.98
2020-07-31 16:00:00,48.5864,-13.6284,50.4615849089,4.0964,-0.6584,4.1489737912,44.49,-12.97,46.3420003884,130.66,58.7464,-29.6084,65.7859929128,4.0964,-0.6584,4.1489737912,54.65,-28.95,61.8443611011,134.73,4.0964,-0.6584,4.1489737912,4.0964,-0.6584,4.1489737912,0.0,0.0,0.0,131.23
2020-07-31 16:30:00,47.981,-14.622,50.1595379265,5.461,-0.582,5.4919254365,42.52,-14.04,44.7780303274,131.44,57.691,-31.042,65.5122678969,5.461,-0.582,5.4919254365,52.23,-30.46,60.4630837785,135.36,5.461,-0.582,5.4919254365,5.461,-0.582,5.4919254365,0.0,0.0,0.0,132.04
2020-07-31 17:00:00,49.1716,-14.3846,51.2324405403,7.7116,-0.5446,7.7308061494,41.46,-13.84,43.709005937,131.15,58.2516,-30.9146,65.9466556826,7.7116,-0.5446,7.7308061494,50.54,-30.37,58.9629417516,135.13,7.7116,-0.5446,7.7308061494,7.7116,-0.5446,7.7308061494,0.0,0.0,0.0,131.76
2020-07-31 17:30:00,49.8274,-14.138,51.7943320718,7.9174,-0.548,7.9363421524,41.91,-13.59,44.0583272492,130.7,59.0374,-30.468,66.4357857089,7.9174,-0.548,7.9363421524,51.12,-29.92,59.2322614797,134.69,7.9174,-0.548,7.9363421524,7.9174,-0.548,7.9363421524,0.0,0.0,0.0,131.31
2020-07-31 18:00:00,49.3732,-14.1222,51.3531830667,6.3232,-0.32220000000000004,6.3314035632,43.05,-13.8,45.2077703498,130.54,59.5332,-30.4022,66.8468074562,6.3232,-0.32220000000000004,6.3314035632,53.21,-30.08,61.1237310707,134.56,6.3232,-0.32220000000000004,6.3314035632,6.3232,-0.32220000000000004,6.3314035632,0.0,0.0,0.0,131.11
2020-07-31 18:30:00,50.4046,-14.4902,52.446063696,3.0446,-0.17020000000000002,3.0493535708,47.36,-14.32,49.4775908872,131.06,62.3046,-30.7002,69.4576522868,3.0446,-0.17020000000000002,3.0493535708,59.26,-30.53,66.6620469233,134.94,3.0446,-0.17020000000000002,3.0493535708,3.0446,-0.17020000000000002,3.0493535708,0.0,0.0,0.0,131.57
2020-07-31 19:00:00,49.7596,-14.3218,51.7796460726,2.4396,-0.1418,2.4437175369,47.32,-14.18,49.3989352112,130.9,61.9196,-30.4318,68.9937048969,2.4396,-0.1418,2.4437175369,59.48,-30.29,66.7484419294,134.94,2.4396,-0.1418,2.4437175369,2.4396,-0.1418,2.4437175369,0.0,0.0,0.0,131.43
2020-07-31 19:30:00,49.4674,-14.5534,51.5637965468,2.2674,-0.13340000000000002,2.2713208316,47.2,-14.42,49.3535854827,130.46,61.5674,-30.6034,68.7540023149,2.2674,-0.13340000000000002,2.2713208316,59.3,-30.47,66.6701649915,134.42,2.2674,-0.13340000000000002,2.2713208316,2.2674,-0.13340000000000002,2.2713208316,0.0,0.0,0.0,131.0
2020-07-31 20:00:00,47.3756,-14.581,49.5686699071,2.3356,-0.151,2.3404760969,45.04,-14.43,47.295100169,130.77,59.2356,-30.061,66.4268020332,2.3356,-0.151,2.3404760969,56.9,-29.91,64.2823311649,134.66,2.3356,-0.151,2.3404760969,2.3356,-0.151,2.3404760969,0.0,0.0,0.0,131.24
2020-07-31 20:30:00,46.5786,-14.8042,48.8746387772,0.7986000000000001,-0.23420000000000002,0.8322329001000001,45.78,-14.57,48.0426196205,130.69,58.3886,-30.3242,65.793508157,0.7986000000000001,-0.23420000000000002,0.8322329001000001,57.59,-30.09,64.9770436385,134.73,0.7986000000000001,-0.23420000000000002,0.8322329001000001,0.7986000000000001,-0.23420000000000002,0.8322329001000001,0.0,0.0,0.0,131.17
2020-07-31 21:00:00,45.9184,-15.2834,48.3950593978,0.6184000000000001,-0.19340000000000002,0.6479368179,45.3,-15.09,47.7472313333,131.18,57.6584,-31.0734,65.4984524865,0.6184000000000001,-0.19340000000000002,0.6479368179,57.04,-30.88,64.8624390537,135.17,0.6184000000000001,-0.19340000000000002,0.6479368179,0.6184000000000001,-0.19340000000000002,0.6479368179,0.0,0.0,0.0,131.69
2020-07-31 21:30:00,45.289,-15.7798,47.9593120159,0.46900000000000003,-0.1298,0.48663029090000004,44.82,-15.65,47.4737285243,130.71,56.999,-31.5898,65.1674877914,0.46900000000000003,-0.1298,0.48663029090000004,56.53,-31.46,64.6944549401,134.72,0.46900000000000003,-0.1298,0.48663029090000004,0.46900000000000003,-0.1298,0.48663029090000004,0.0,0.0,0.0,131.24
2020-07-31 22:00:00,45.3286,-15.821,48.0102699322,0.43860000000000005,-0.111,0.4524278506,44.89,-15.71,47.5596068108,130.62,57.0986,-31.611,65.2648867536,0.43860000000000005,-0.111,0.4524278506,56.66,-31.5,64.8275065077,134.76,0.43860000000000005,-0.111,0.4524278506,0.43860000000000005,-0.111,0.4524278506,0.0,0.0,0.0,131.18
2020-07-31 22:30:00,43.845,-16.290399999999998,46.7735091388,0.435,-0.12040000000000001,0.451354805,43.41,-16.17,46.3238275621,131.08,55.295,-32.3304,64.0530388753,0.435,-0.12040000000000001,0.451354805,54.86,-32.21,63.6168507551,135.24,0.435,-0.12040000000000001,0.451354805,0.435,-0.12040000000000001,0.451354805,0.0,0.0,0.0,131.68
2020-07-31 23:00:00,40.9206,-17.5672,44.532033641,0.3806,-0.1072,0.39540890230000003,40.54,-17.46,44.1400407793,130.99,51.7506,-34.3772,62.128226115,0.3806,-0.1072,0.39540890230000003,51.37,-34.27,61.7520023967,134.71,0.3806,-0.1072,0.39540890230000003,0.3806,-0.1072,0.39540890230000003,0.0,0.0,0.0,131.68
2020-07-31 23:30:00,39.5032,-17.653,43.2681316819,0.3632,-0.10300000000000001,0.37752250260000003,39.14,-17.55,42.8945462734,130.49,49.9632,-34.563,60.752961436,0.3632,-0.10300000000000001,0.37752250260000003,49.6,-34.46,60.3957912441,134.16,0.3632,-0.10300000000000001,0.37752250260000003,0.3632,-0.10300000000000001,0.37752250260000003,0.0,0.0,0.0,131.24
2020-08-01 00:00:00,38.8664,-17.618,42.6730708171,0.3564,-0.108,0.3724042964,38.51,-17.51,42.3039028932,130.85,49.0964,-34.608,60.0680460558,0.3564,-0.108,0.3724042964,48.74,-34.5,59.7146347222,134.58,0.3564,-0.108,0.3724042964,0.3564,-0.108,0.3724042964,0.0,0.0,0.0,131.61
2020-08-01 00:30:00,37.6426,-18.0122,41.7301411884,0.4026,-0.11220000000000001,0.41794210130000004,37.24,-17.9,41.3186108189,130.94,47.5626,-35.1822,59.1606973894,0.4026,-0.11220000000000001,0.41794210130000004,47.16,-35.07,58.7704900439,134.66,0.4026,-0.11220000000000001,0.41794210130000004,0.4026,-0.11220000000000001,0.41794210130000004,0.0,0.0,0.0,131.71
2020-08-01 01:00:00,36.4146,-18.4568,40.824950207,0.4646,-0.1068,0.4767173167,35.95,-18.35,40.362420641,131.38,45.9946,-35.7268,58.2400847132,0.4646,-0.1068,0.4767173167,45.53,-35.62,57.8080037711,135.02,0.4646,-0.1068,0.4767173167,0.4646,-0.1068,0.4767173167,0.0,0.0,0.0,132.13
2020-08-01 01:30:00,34.2842,-18.6396,39.0235961669,0.4242,-0.0796,0.4316037535,33.86,-18.56,38.6131221219,132.29,43.5042,-36.2696,56.6400856444,0.4242,-0.0796,0.4316037535,43.08,-36.19,56.2636872236,135.97,0.4242,-0.0796,0.4316037535,0.4242,-0.0796,0.4316037535,0.0,0.0,0.0,133.08
2020-08-01 02:00:00,33.1418,-18.9314,38.1677457181,0.4218,-0.0814,0.4295825881,32.72,-18.85,37.7613678248,132.14,42.1018,-36.6714,55.8332619609,0.4218,-0.0814,0.4295825881,41.68,-36.59,55.4621537627,135.79,0.4218,-0.0814,0.4295825881,0.4218,-0.0814,0.4295825881,0.0,0.0,0.0,132.93
2020-08-01 02:30:00,32.4416,-19.5056,37.8540069467,0.36160000000000003,-0.08560000000000001,0.3715937567,32.08,-19.42,37.5001706663,132.26,41.0516,-37.3356,55.4903675418,0.36160000000000003,-0.08560000000000001,0.3715937567,40.69,-37.25,55.1655562829,135.86,0.36160000000000003,-0.08560000000000001,0.3715937567,0.36160000000000003,-0.08560000000000001,0.3715937567,0.0,0.0,0.0,133.07
2020-08-01 03:00:00,31.969,-19.4572,37.4245854064,0.369,-0.0772,0.3769891776,31.6,-19.38,37.0694537321,132.42,40.479,-37.3472,55.0759728815,0.369,-0.0772,0.3769891776,40.11,-37.27,54.7527624874,136.02,0.369,-0.0772,0.3769891776,0.369,-0.0772,0.3769891776,0.0,0.0,0.0,133.24
2020-08-01 03:30:00,31.7896,-8.323,32.8610863661,0.3296,-0.063,0.3355669233,31.46,-8.26,32.5262847556,131.6,39.9496,-24.263,46.7403862753,0.3296,-0.063,0.3355669233,39.62,-24.2,46.4261176494,136.29,0.3296,-0.063,0.3355669233,0.3296,-0.063,0.3355669233,0.0,0.0,0.0,132.18
2020-08-01 04:00:00,32.6956,-5.1782,33.1031118567,0.3356,-0.0782,0.3445904816,32.36,-5.1,32.7594200193,131.24,40.9456,-20.4082,45.7497189784,0.3356,-0.0782,0.3445904816,40.61,-20.33,45.4145461279,136.26,0.3356,-0.0782,0.3445904816,0.3356,-0.0782,0.3445904816,0.0,0.0,0.0,131.74
2020-08-01 04:30:00,32.9026,-5.189,33.3092600903,0.3526,-0.089,0.3636588511,32.55,-5.1,32.9471167176,131.36,41.4026,-20.299,46.1110039769,0.3526,-0.089,0.3636588511,41.05,-20.21,45.7552904045,136.3,0.3526,-0.089,0.3636588511,0.3526,-0.089,0.3636588511,0.0,0.0,0.0,131.85
2020-08-01 05:00:00,32.9228,-5.0402,33.3063714007,0.39280000000000004,-0.1202,0.4107796003,32.53,-4.92,32.8999589665,131.32,41.4228,-20.1202,46.0507416648,0.39280000000000004,-0.1202,0.4107796003,41.03,-20.0,45.6449438602,136.27,0.39280000000000004,-0.1202,0.4107796003,0.39280000000000004,-0.1202,0.4107796003,0.0,0.0,0.0,131.8
2020-08-01 05:30:00,33.2276,-4.9892,33.6000821189,0.3476,-0.1092,0.364349283,32.88,-4.88,33.2401684713,131.32,41.8276,-20.0092,46.367188899,0.3476,-0.1092,0.364349283,41.48,-19.9,46.0065256241,136.27,0.3476,-0.1092,0.364349283,0.3476,-0.1092,0.364349283,0.0,0.0,0.0,131.8
2020-08-01 06:00:00,32.9428,-4.617,33.2647675603,0.40280000000000005,-0.107,0.4167695286,32.54,-4.51,32.8510532556,131.27,41.4828,-19.607,45.8830812483,0.40280000000000005,-0.107,0.4167695286,41.08,-19.5,45.4732492791,136.27,0.40280000000000005,-0.107,0.4167695286,0.40280000000000005,-0.107,0.4167695286,0.0,0.0,0.0,131.72
2020-08-01 06:30:00,33.1726,-4.8488,33.525098839500004,0.6026,-0.0988,0.6106457238,32.57,-4.75,32.914546936,130.6,41.6726,-19.8588,46.1625121522,0.6026,-0.0988,0.6106457238,41.07,-19.76,45.5763370621,135.6,0.6026,-0.0988,0.6106457238,0.6026,-0.0988,0.6106457238,0.0,0.0,0.0,131.05
2020-08-01 07:00:00,33.2786,-5.4574,33.7231142204,0.9686,-0.2074,0.9905557632,32.31,-5.25,32.733753222,130.9,41.6886,-20.5574,46.4816745043,0.9686,-0.2074,0.9905557632,40.72,-20.35,45.5218727646,135.71,0.9686,-0.2074,0.9905557632,0.9686,-0.2074,0.9905557632,0.0,0.0,0.0,131.35
2020-08-01 07:30:00,33.8606,-8.7902,34.9829651173,1.6206,-0.3002,1.6481700154999999,32.24,-8.49,33.3391316624,130.65,43.2806,-9.7402,44.3630683384,1.6206,-0.3002,1.6481700154999999,41.66,-9.44,42.71614683,135.11,1.6206,-0.3002,1.6481700154999999,1.6206,-0.3002,1.6481700154999999,0.0,0.0,0.0,131.49
2020-08-01 08:00:00,35.5998,-17.023,39.4604648863,2.0198,-0.373,2.0539525408,33.58,-16.65,37.4811806111,131.05,48.1998,15.427,50.6084286363,2.0198,-0.373,2.0539525408,46.18,15.8,48.8081181772,134.81,2.0198,-0.373,2.0539525408,2.0198,-0.373,2.0539525408,0.0,0.0,0.0,132.96
2020-08-01 08:30:00,38.345,-16.7148,41.8296971545,2.215,-0.38480000000000003,2.2481761586,36.13,-16.33,39.6490327751,131.24,51.565,16.0752,54.0126029741,2.215,-0.38480000000000003,2.2481761586,49.35,16.46,52.0226306524,134.88,2.215,-0.38480000000000003,2.2481761586,2.215,-0.38480000000000003,2.2481761586,0.0,0.0,0.0,133.16
2020-08-01 09:00:00,42.055,-14.876,44.6085014431,2.205,-0.376,2.2368283349,39.85,-14.5,42.4060432014,130.22,56.065,17.864,58.8422188654,2.205,-0.376,2.2368283349,53.86,18.24,56.8647272041,133.98,2.205,-0.376,2.2368283349,2.205,-0.376,2.2368283349,0.0,0.0,0.0,132.07
2020-08-01 09:30:00,43.622,-21.0132,48.4193500394,3.942,-0.5532,3.9806273676,39.68,-20.46,44.6443053479,130.22,57.292,10.5268,58.2510667906,3.942,-0.5532,3.9806273676,53.35,11.08,54.4884290469,133.21,3.942,-0.5532,3.9806273676,3.942,-0.5532,3.9806273676,0.0,0.0,0.0,132.23
2020-08-01 10:00:00,43.1996,-27.4442,51.1799721942,5.3496,-0.7642,5.4039080118000005,37.85,-26.68,46.3081515502,130.69,56.3196,3.2958,56.4159520154,5.3496,-0.7642,5.4039080118000005,50.97,4.06,51.1314433592,133.07,5.3496,-0.7642,5.4039080118000005,5.3496,-0.7642,5.4039080118000005,0.0,0.0,0.0,132.85
2020-08-01 10:30:00,44.038,-26.902,51.6048742659,7.328,-1.112,7.4118909868,36.71,-25.79,44.8636623561,131.19,56.128,4.358,56.296931959,7.328,-1.112,7.4118909868,48.8,5.47,49.1056096592,133.82,7.328,-1.112,7.4118909868,7.328,-1.112,7.4118909868,0.0,0.0,0.0,133.3
2020-08-01 11:00:00,44.0988,-26.452,51.4238511339,8.3088,-1.272,8.4056017893,35.79,-25.18,43.7602159501,131.24,55.5588,4.968,55.7804740159,8.3088,-1.272,8.4056017893,47.25,6.24,47.6602570283,134.18,8.3088,-1.272,8.4056017893,8.3088,-1.272,8.4056017893,0.0,0.0,0.0,133.38
2020-08-01 11:30:00,43.3996,-26.828,51.0222193183,7.9896,-1.228,8.0834208204,35.41,-25.6,43.6947147834,131.55,54.7296,4.182,54.8891450121,7.9896,-1.228,8.0834208204,46.74,5.41,47.0520530902,134.39,7.9896,-1.228,8.0834208204,7.9896,-1.228,8.0834208204,0.0,0.0,0.0,133.75
2020-08-01 12:00:00,44.3028,-26.2884,51.5152216573,8.3128,-1.2584,8.4075094053,35.99,-25.03,43.8381226788,131.49,55.6628,4.7816,55.8677993338,8.3128,-1.2584,8.4075094053,47.35,6.04,47.7336788861,134.39,8.3128,-1.2584,8.4075094053,8.3128,-1.2584,8.4075094053,0.0,0.0,0.0,133.69
2020-08-01 12:30:00,44.1904,-26.4498,51.5012948594,9.6704,-1.4298,9.775528845,34.52,-25.02,42.6336815206,131.83,54.9904,4.9002,55.2082969507,9.6704,-1.4298,9.775528845,45.32,6.33,45.7599311625,134.69,9.6704,-1.4298,9.775528845,9.6704,-1.4298,9.775528845,0.0,0.0,0.0,134.01
2020-08-01 13:00:00,44.1552,-26.4402,51.4661623116,9.6652,-1.4402,9.7719121506,34.49,-25.0,42.5976536913,131.56,54.8452,4.7198,55.047910724,9.6652,-1.4402,9.7719121506,45.18,6.16,45.5980043423,134.45,9.6652,-1.4402,9.7719121506,9.6652,-1.4402,9.7719121506,0.0,0.0,0.0,133.74
2020-08-01 13:30:00,42.328,-27.2802,50.3574115304,9.548,-1.4302000000000001,9.6545210156,32.78,-25.85,41.7462680967,131.43,52.378,3.4798,52.4934652318,9.548,-1.4302000000000001,9.6545210156,42.83,4.91,43.1105207577,133.88,9.548,-1.4302000000000001,9.6545210156,9.548,-1.4302000000000001,9.6545210156,0.0,0.0,0.0,133.65
2020-08-01 14:00:00,41.9904,-27.3494,50.1117089363,8.3604,-1.2294,8.4503084275,33.63,-26.12,42.5820537316,131.3,52.5304,3.2106,52.628422706,8.3604,-1.2294,8.4503084275,44.17,4.44,44.3925951032,133.71,8.3604,-1.2294,8.4503084275,8.3604,-1.2294,8.4503084275,0.0,0.0,0.0,133.55
2020-08-01 14:30:00,41.9442,-27.6898,50.2597347554,7.6542,-1.1898,7.7461217185999995,34.29,-26.5,43.3365215494,131.82,52.8442,3.0602,52.9327337068,7.6542,-1.1898,7.7461217185999995,45.19,4.25,45.3894106593,134.17,7.6542,-1.1898,7.7461217185999995,7.6542,-1.1898,7.7461217185999995,0.0,0.0,0.0,134.06
2020-08-01 15:00:00,41.042,-28.237,49.817405924,8.922,-1.337,9.0216214175,32.12,-26.9,41.8963530632,131.74,50.732,2.073,50.7743355742,8.922,-1.337,9.0216214175,41.81,3.41,41.9488283507,134.08,8.922,-1.337,9.0216214175,8.922,-1.337,9.0216214175,0.0,0.0,0.0,134.06
2020-08-01 15:30:00,40.8274,-28.3694,49.7161889843,9.3974,-1.4894,9.5146959552,31.43,-26.88,41.356732221,132.03,50.2674,2.3706,50.3232674527,9.3974,-1.4894,9.5146959552,40.87,3.86,41.0518757184,134.35,9.3974,-1.4894,9.5146959552,9.3974,-1.4894,9.5146959552,0.0,0.0,0.0,134.28
2020-08-01 16:00:00,40.379,-28.5438,49.449086538,9.109,-1.4038,9.2165359783,31.27,-27.14,41.4052231005,131.93,49.969,2.0362,50.0104696183,9.109,-1.4038,9.2165359783,40.86,3.44,41.0045509669,134.23,9.109,-1.4038,9.2165359783,9.109,-1.4038,9.2165359783,0.0,0.0,0.0,134.21
2020-08-01 16:30:00,39.8502,-28.9262,49.2418875195,9.0602,-1.4462000000000002,9.1748961019,30.79,-27.48,41.2695347684,131.86,49.4602,1.5538,49.4846004175,9.0602,-1.4462000000000002,9.1748961019,40.4,3.0,40.5112330101,134.18,9.0602,-1.4462000000000002,9.1748961019,9.0602,-1.4462000000000002,9.1748961019,0.0,0.0,0.0,134.14
2020-08-01 17:00:00,40.5822,-29.5586,50.2058342307,8.1822,-1.2386,8.2754170167,32.4,-28.32,43.032341326,131.64,51.0622,0.6714,51.0666138176,8.1822,-1.2386,8.2754170167,42.88,1.9100000000000001,42.9225174005,133.82,8.1822,-1.2386,8.2754170167,8.1822,-1.2386,8.2754170167,0.0,0.0,0.0,133.91
2020-08-01 17:30:00,42.5536,-28.467,51.1974507369,6.6736,-0.927,6.7376751153,35.88,-27.54,45.2308080848,131.19,54.4836,1.7530000000000001,54.5117939345,6.6736,-0.927,6.7376751153,47.81,2.68,47.8850550798,133.57,6.6736,-0.927,6.7376751153,6.6736,-0.927,6.7376751153,0.0,0.0,0.0,133.41
2020-08-01 18:00:00,43.9144,-27.9386,52.0484379912,4.5944,-0.5686,4.6294510819,39.32,-27.37,47.9080295984,131.11,57.4744,2.4914,57.5283732546,4.5944,-0.5686,4.6294510819,52.88,3.06,52.9684623149,133.53,4.5944,-0.5686,4.6294510819,4.5944,-0.5686,4.6294510819,0.0,0.0,0.0,133.29
2020-08-01 18:30:00,43.5546,-28.6336,52.1237587873,4.3246,-0.5736,4.3624743117,39.23,-28.06,48.2323180036,131.11,57.0746,1.5364,57.0952755499,4.3246,-0.5736,4.3624743117,52.75,2.11,52.792183133500004,133.42,4.3246,-0.5736,4.3624743117,4.3246,-0.5736,4.3624743117,0.0,0.0,0.0,133.29
2020-08-01 19:00:00,44.2008,-28.4454,52.5628338448,3.2008,-0.46540000000000004,3.2344578835,41.0,-27.98,49.637489864,131.2,58.4508,1.7846000000000002,58.4780370549,3.2008,-0.46540000000000004,3.2344578835,55.25,2.25,55.2957955002,133.55,3.2008,-0.46540000000000004,3.2344578835,3.2008,-0.46540000000000004,3.2344578835,0.0,0.0,0.0,133.37
2020-08-01 19:30:00,43.5514,-28.7008,52.1580325798,2.1014,-0.3108,2.1242595416,41.45,-28.39,50.2403682311,131.07,58.2314,1.3992,58.2482077544,2.1014,-0.3108,2.1242595416,56.13,1.71,56.1560415272,133.42,2.1014,-0.3108,2.1242595416,2.1014,-0.3108,2.1242595416,0.0,0.0,0.0,133.25
2020-08-01 20:00:00,43.232,-28.6786,51.8793593056,1.232,-0.1786,1.2448782912,42.0,-28.5,50.7567729471,131.31,58.292,1.5213999999999999,58.3118506134,1.232,-0.1786,1.2448782912,57.06,1.7000000000000002,57.0853186029,133.72,1.232,-0.1786,1.2448782912,1.232,-0.1786,1.2448782912,0.0,0.0,0.0,133.47
2020-08-01 20:30:00,42.6688,-29.1772,51.6907679695,0.8388,-0.0772,0.8423451074,41.83,-29.1,50.9564412023,131.74,57.7888,1.0228,57.7978505247,0.8388,-0.0772,0.8423451074,56.95,1.1,56.9606223632,134.1,0.8388,-0.0772,0.8423451074,0.8388,-0.0772,0.8423451074,0.0,0.0,0.0,133.94
2020-08-01 21:00:00,41.848,-29.495,51.1977551168,0.608,-0.065,0.6114646351,41.24,-29.43,50.6642132081,131.54,56.838,0.425,56.8395889236,0.608,-0.065,0.6114646351,56.23,0.49,56.2321349408,133.84,0.608,-0.065,0.6114646351,0.608,-0.065,0.6114646351,0.0,0.0,0.0,133.78
2020-08-01 21:30:00,41.8912,-29.782,51.398834242,0.6412,-0.062,0.6441905308,41.25,-29.72,50.8413306277,131.5,56.9412,0.088,56.9412679999,0.6412,-0.062,0.6441905308,56.3,0.15,56.300199822,133.77,0.6412,-0.062,0.6441905308,0.6412,-0.062,0.6441905308,0.0,0.0,0.0,133.73
2020-08-01 22:00:00,41.7578,-30.203,51.5357649583,0.6378,-0.073,0.6419640488,41.12,-30.13,50.9771644955,131.8,56.8078,-0.343,56.808835491,0.6378,-0.073,0.6419640488,56.17,-0.27,56.1706489192,134.1,0.6378,-0.073,0.6419640488,0.6378,-0.073,0.6419640488,0.0,0.0,0.0,134.05
2020-08-01 22:30:00,41.163,-22.298,46.8144568803,0.593,-0.058,0.5958296736,40.57,-22.24,46.2659972334,132.12,53.013,-26.058,59.0711226658,0.593,-0.058,0.5958296736,52.42,-26.0,58.5137283037,135.08,0.593,-0.058,0.5958296736,0.593,-0.058,0.5958296736,0.0,0.0,0.0,133.32
2020-08-01 23:00:00,40.1304,-18.5512,44.2108134465,0.5604,-0.0712,0.5649049478,39.57,-18.48,43.6725920916,131.22,50.4104,-35.7912,61.8240925983,0.5604,-0.0712,0.5649049478,49.85,-35.72,61.3265105807,134.7,0.5604,-0.0712,0.5649049478,0.5604,-0.0712,0.5649049478,0.0,0.0,0.0,131.99
2020-08-01 23:30:00,38.937,-18.2776,43.0134935893,0.527,-0.0976,0.5359615285,38.41,-18.18,42.4951820799,131.69,48.877,-35.5976,60.466108315,0.527,-0.0976,0.5359615285,48.35,-35.5,59.9831017871,135.19,0.527,-0.0976,0.5359615285,0.527,-0.0976,0.5359615285,0.0,0.0,0.0,132.49
2020-08-02 00:00:00,36.923,-19.2088,41.6207391386,0.533,-0.10880000000000001,0.5439912132,36.39,-19.1,41.0979573702,132.64,46.463,-36.9888,59.3883969681,0.533,-0.10880000000000001,0.5439912132,45.93,-36.88,58.9041535038,135.86,0.533,-0.10880000000000001,0.5439912132,0.533,-0.10880000000000001,0.5439912132,0.0,0.0,0.0,133.46
2020-08-02 00:30:00,36.228,-19.2552,41.0271947742,0.47800000000000004,-0.1052,0.48943951620000004,35.75,-19.15,40.5559490087,132.8,45.818,-36.9452,58.857768621,0.47800000000000004,-0.1052,0.48943951620000004,45.34,-36.84,58.4200410818,136.01,0.47800000000000004,-0.1052,0.48943951620000004,0.47800000000000004,-0.1052,0.48943951620000004,0.0,0.0,0.0,133.6
2020-08-02 01:00:00,35.1262,-19.5166,40.1839221829,0.5362,-0.1066,0.5466936985,34.59,-19.41,39.6637895315,133.1,44.5062,-37.3066,58.0739549368,0.5362,-0.1066,0.5466936985,43.97,-37.2,57.5951464969,136.32,0.5362,-0.1066,0.5466936985,0.5362,-0.1066,0.5466936985,0.0,0.0,0.0,133.93
2020-08-02 01:30:00,33.9242,-16.5376,37.7404764066,0.5142,-0.0876,0.5216084739,33.41,-16.45,37.2401745431,132.97,42.9342,-33.9576,54.739968281,0.5142,-0.0876,0.5216084739,42.42,-33.87,54.2829006226,136.47,0.5142,-0.0876,0.5216084739,0.5142,-0.0876,0.5216084739,0.0,0.0,0.0,133.74
2020-08-02 02:00:00,34.4362,-5.6298,34.8933592318,0.8862,0.4202,0.9807744287000001,33.55,-6.05,34.0911278781,131.66,43.0862,-21.0898,47.9708275359,0.8862,0.4202,0.9807744287000001,42.2,-21.51,47.36581151,136.32,0.8862,0.4202,0.9807744287000001,0.8862,0.4202,0.9807744287000001,0.0,0.0,0.0,132.21
2020-08-02 02:30:00,34.49,-5.4274000000000004,34.9144206705,1.46,0.42260000000000003,1.5199311695,33.03,-5.85,33.5440516336,131.15,42.99,-20.7474,47.7346279629,1.46,0.42260000000000003,1.5199311695,41.53,-21.17,46.6144805828,135.9,1.46,0.42260000000000003,1.5199311695,1.46,0.42260000000000003,1.5199311695,0.0,0.0,0.0,131.69
2020-08-02 03:00:00,34.0778,-5.6336,34.5403228387,0.5778,-0.08360000000000001,0.5838165808,33.5,-5.55,33.9566267465,131.15,42.7278,-20.8336,47.5363416956,0.5778,-0.08360000000000001,0.5838165808,42.15,-20.75,46.9806875216,136.03,0.5778,-0.08360000000000001,0.5838165808,0.5778,-0.08360000000000001,0.5838165808,0.0,0.0,0.0,131.69
2020-08-02 03:30:00,33.9826,-5.731,34.4624645631,0.5626,-0.07100000000000001,0.5670623952,33.42,-5.66,33.895899457,131.57,42.5926,-21.041,47.5063496362,0.5626,-0.07100000000000001,0.5670623952,42.03,-20.97,46.9708611801,136.5,0.5626,-0.07100000000000001,0.5670623952,0.5626,-0.07100000000000001,0.5670623952,0.0,0.0,0.0,132.11
2020-08-02 04:00:00,32.8882,-5.8716,33.408223326,0.7782,-0.0616,0.7806342293,32.11,-5.8100000000000005,32.6313989893,131.67,41.2482,-21.2816,46.4146582644,0.7782,-0.0616,0.7806342293,40.47,-21.22,45.6958346023,136.61,0.7782,-0.0616,0.7806342293,0.7782,-0.0616,0.7806342293,0.0,0.0,0.0,132.23
2020-08-02 04:30:00,32.6508,-5.677,33.140655842,2.7708,0.14300000000000002,2.7744876356,29.88,-5.82,30.4415308419,131.34,40.4308,-21.127,45.617975817,2.7708,0.14300000000000002,2.7744876356,37.66,-21.27,43.2514566229,136.28,2.7708,0.14300000000000002,2.7744876356,2.7708,0.14300000000000002,2.7744876356,0.0,0.0,0.0,131.9
2020-08-02 05:00:00,32.008,-6.04,32.5728976912,2.718,0.07,2.7189012487,29.29,-6.11,29.9204979905,131.48,39.668,-21.6,45.1675793463,2.718,0.07,2.7189012487,36.95,-21.67,42.8356323637,136.34,2.718,0.07,2.7189012487,2.718,0.07,2.7189012487,0.0,0.0,0.0,132.02
2020-08-02 05:30:00,32.6426,-5.8332,33.1596977821,2.9226,0.2068,2.9299073364,29.72,-6.04,30.3275452353,131.1,40.4026,-21.2632,45.6562565373,2.9226,0.2068,2.9299073364,37.48,-21.47,43.1938803536,136.04,2.9226,0.2068,2.9299073364,2.9226,0.2068,2.9299073364,0.0,0.0,0.0,131.64
2020-08-02 06:00:00,32.279,-5.7842,32.7931518863,2.969,0.1558,2.9730850375,29.31,-5.94,29.9058472543,131.25,39.929,-21.2542,45.2334617141,2.969,0.1558,2.9730850375,36.96,-21.41,42.7133433484,136.14,2.969,0.1558,2.9730850375,2.969,0.1558,2.9730850375,0.0,0.0,0.0,131.76
2020-08-02 06:30:00,32.811,-5.3392,33.2425747745,3.191,0.3008,3.2051461184,29.62,-5.64,30.152180684,130.87,40.461,-20.7992,45.4939473077,3.191,0.3008,3.2051461184,37.27,-21.1,42.8282955533,135.83,3.191,0.3008,3.2051461184,3.191,0.3008,3.2051461184,0.0,0.0,0.0,131.39
2020-08-02 07:00:00,33.1542,-5.2908,33.5737031362,3.5141999999999998,0.09920000000000001,3.5155998464,29.64,-5.39,30.1260966605,131.12,40.7642,-20.7408,45.737301913,3.5141999999999998,0.09920000000000001,3.5155998464,37.25,-20.84,42.6833468697,136.07,3.5141999999999998,0.09920000000000001,3.5155998464,3.5141999999999998,0.09920000000000001,3.5155998464,0.0,0.0,0.0,131.62
2020-08-02 07:30:00,34.519800000000004,-4.5602,34.8197072946,4.1098,0.3098,4.1214599452,30.41,-4.87,30.7974836634,130.53,42.1898,-19.7702,46.5922743819,4.1098,0.3098,4.1214599452,38.08,-20.08,43.0498873402,135.59,4.1098,0.3098,4.1214599452,4.1098,0.3098,4.1214599452,0.0,0.0,0.0,131.0
2020-08-02 08:00:00,34.4382,-5.6158,34.893077091,5.0482,-0.0058000000000000005,5.0482033319,29.39,-5.61,29.9206316778,130.92,41.7882,-21.0058,46.7706883943,5.0482,-0.0058000000000000005,5.0482033319,36.74,-21.0,42.318171038,135.74,5.0482,-0.0058000000000000005,5.0482033319,5.0482,-0.0058000000000000005,5.0482033319,0.0,0.0,0.0,131.43
2020-08-02 08:30:00,37.0818,-4.9034,37.4045882587,4.5618,0.22660000000000002,4.5674245259,32.52,-5.13,32.9221399669,130.6,45.3318,-19.7834,49.4606409865,4.5618,0.22660000000000002,4.5674245259,40.77,-20.01,45.4157791962,135.45,4.5618,0.22660000000000002,4.5674245259,4.5618,0.22660000000000002,4.5674245259,0.0,0.0,0.0,131.04
2020-08-02 09:00:00,39.6646,-10.8032,41.1094833755,6.7546,-0.4632,6.7704634553,32.91,-10.34,34.4961403638,130.47,49.5146,3.6668000000000003,49.6501866603,6.7546,-0.4632,6.7704634553,42.76,4.13,42.9589862543,134.8,6.7546,-0.4632,6.7704634553,6.7546,-0.4632,6.7704634553,0.0,0.0,0.0,131.7
2020-08-02 09:30:00,40.4088,-15.1218,43.1455670108,7.8588000000000005,-0.6818000000000001,7.8883197628,32.55,-14.44,35.6092136953,130.07,51.5788,17.8682,54.5861262656,7.8588000000000005,-0.6818000000000001,7.8883197628,43.72,18.55,47.4925352029,133.89,7.8588000000000005,-0.6818000000000001,7.8883197628,7.8588000000000005,-0.6818000000000001,7.8883197628,0.0,0.0,0.0,131.87
2020-08-02 10:00:00,43.2544,3.9290000000000003,43.4324781743,8.8544,-0.991,8.9096846386,34.4,4.92,34.7500561151,131.61,52.9944,9.439,53.8284418534,8.8544,-0.991,8.9096846386,44.14,10.43,45.3555343922,133.27,8.8544,-0.991,8.9096846386,8.8544,-0.991,8.9096846386,0.0,0.0,0.0,132.27
2020-08-02 10:30:00,43.9862,-0.1252,43.986378181,10.1662,-1.1452,10.2304987894,33.82,1.02,33.8353779349,132.07,53.3362,2.6848,53.4037300334,10.1662,-1.1452,10.2304987894,43.17,3.83,43.3395639111,133.05,10.1662,-1.1452,10.2304987894,10.1662,-1.1452,10.2304987894,0.0,0.0,0.0,132.79
2020-08-02 11:00:00,44.0636,-0.1778,44.0639587168,11.5236,-1.2278,11.5888243493,32.54,1.05,32.5569362809,132.62,52.6936,2.6022,52.7578138838,11.5236,-1.2278,11.5888243493,41.17,3.83,41.347766566,133.44,11.5236,-1.2278,11.5888243493,11.5236,-1.2278,11.5888243493,0.0,0.0,0.0,133.35
2020-08-02 11:30:00,44.7948,-0.41400000000000003,44.796713083,11.8948,-1.014,11.937942161,32.9,0.6000000000000001,32.9054706698,132.06,53.4148,2.276,53.4632680917,11.8948,-1.014,11.937942161,41.52,3.29,41.6501440574,132.86,11.8948,-1.014,11.937942161,11.8948,-1.014,11.937942161,0.0,0.0,0.0,132.82
2020-08-02 12:00:00,44.3216,-0.617,44.3258944135,12.6416,-1.237,12.7019769942,31.68,0.62,31.6860663384,132.2,52.0916,1.943,52.127824044,12.6416,-1.237,12.7019769942,39.45,3.18,39.5779597756,132.92,12.6416,-1.237,12.7019769942,12.6416,-1.237,12.7019769942,0.0,0.0,0.0,132.96
2020-08-02 12:30:00,44.238,-0.549,44.2414064537,12.828,-1.089,12.8741409422,31.41,0.54,31.4146414909,131.74,52.188,1.931,52.2237120952,12.828,-1.089,12.8741409422,39.36,3.02,39.475688721,132.52,12.828,-1.089,12.8741409422,12.828,-1.089,12.8741409422,0.0,0.0,0.0,132.53
2020-08-02 13:00:00,45.3826,-0.36460000000000004,45.3840645593,12.3626,-1.1046,12.4118499798,33.02,0.74,33.0282909034,131.95,54.0026,2.3654,54.0543793223,12.3626,-1.1046,12.4118499798,41.64,3.47,41.7843331884,132.72,12.3626,-1.1046,12.4118499798,12.3626,-1.1046,12.4118499798,0.0,0.0,0.0,132.69
2020-08-02 13:30:00,44.538,-0.3834,44.5396501958,13.558,-1.3234,13.6224355957,30.98,0.9400000000000001,30.9942575326,132.13,51.998,2.2066,52.0447988521,13.558,-1.3234,13.6224355957,38.44,3.5300000000000002,38.6017421887,132.89,13.558,-1.3234,13.6224355957,13.558,-1.3234,13.6224355957,0.0,0.0,0.0,132.91
2020-08-02 14:00:00,44.2414,0.1986,44.2418457563,13.0714,-1.3714,13.1431440653,31.17,1.57,31.2095145749,132.42,51.9914,2.9886,52.0772253862,13.0714,-1.3714,13.1431440653,38.92,4.36,39.1634523504,133.28,13.0714,-1.3714,13.1431440653,13.0714,-1.3714,13.1431440653,0.0,0.0,0.0,133.18
2020-08-02 14:30:00,43.7468,-0.0988,43.7469115673,13.3568,-1.4788000000000001,13.4384134361,30.39,1.38,30.4213165396,132.46,51.1168,2.6612,51.186025707,13.3568,-1.4788000000000001,13.4384134361,37.76,4.14,37.9862764693,133.33,13.3568,-1.4788000000000001,13.4384134361,13.3568,-1.4788000000000001,13.4384134361,0.0,0.0,0.0,133.22
2020-08-02 15:00:00,42.3488,-0.4202,42.3508846363,13.1888,-1.9102000000000001,13.3264139768,29.16,1.49,29.1980427426,133.6,49.2888,1.6698,49.3170765301,13.1888,-1.9102000000000001,13.3264139768,36.1,3.58,36.2770781624,134.28,13.1888,-1.9102000000000001,13.3264139768,13.1888,-1.9102000000000001,13.3264139768,0.0,0.0,0.0,134.43
2020-08-02 15:30:00,41.254,-1.4688,41.2801391645,11.684,-1.6488,11.799762601,29.57,0.18,29.5705478475,134.04,48.864,0.5412,48.8669969759,11.684,-1.6488,11.799762601,37.18,2.19,37.2444425385,134.57,11.684,-1.6488,11.799762601,11.684,-1.6488,11.799762601,0.0,0.0,0.0,134.89
2020-08-02 16:00:00,41.8716,-1.293,41.89155924,10.9916,-1.193,11.0561530181,30.88,-0.1,30.8801619167,133.54,50.0316,0.647,50.0357832712,10.9916,-1.193,11.0561530181,39.04,1.8399999999999999,39.0833366027,134.13,10.9916,-1.193,11.0561530181,10.9916,-1.193,11.0561530181,0.0,0.0,0.0,134.4
2020-08-02 16:30:00,44.0364,-0.4194,44.0383971248,7.9764,-0.6994,8.0070042663,36.06,0.28,36.0610870607,132.92,54.2764,1.6606,54.3017972936,7.9764,-0.6994,8.0070042663,46.3,2.36,46.3601078515,133.7,7.9764,-0.6994,8.0070042663,7.9764,-0.6994,8.0070042663,0.0,0.0,0.0,133.74
2020-08-02 17:00:00,44.7862,-0.355,44.7876069403,6.6962,-0.8250000000000001,6.7468303254,38.09,0.47000000000000003,38.0928996008,133.22,56.0062,1.945,56.0399630928,6.6962,-0.8250000000000001,6.7468303254,49.31,2.77,49.387741394,133.94,6.6962,-0.8250000000000001,6.7468303254,6.6962,-0.8250000000000001,6.7468303254,0.0,0.0,0.0,134.02
2020-08-02 17:30:00,44.8502,-0.6910000000000001,44.8555227485,6.7302,-0.781,6.7753636832,38.12,0.09,38.1201062433,133.08,56.1202,1.499,56.1402159689,6.7302,-0.781,6.7753636832,49.39,2.2800000000000002,49.4425980304,133.78,6.7302,-0.781,6.7753636832,6.7302,-0.781,6.7753636832,0.0,0.0,0.0,133.89
2020-08-02 18:00:00,44.914,-0.7038,44.9195139159,6.534,-0.7638,6.5784911978,38.38,0.06,38.3800468994,133.08,56.394,1.4862,56.4135801597,6.534,-0.7638,6.5784911978,49.86,2.25,49.9107413289,133.85,6.534,-0.7638,6.5784911978,6.534,-0.7638,6.5784911978,0.0,0.0,0.0,133.85
2020-08-02 18:30:00,45.5884,-0.6546000000000001,45.5930994309,5.1584,-0.36460000000000004,5.1712690628,40.43,-0.29,40.4310400559,132.53,57.9284,1.3054000000000001,57.9431065418,5.1584,-0.36460000000000004,5.1712690628,52.77,1.67,52.7964184391,133.4,5.1584,-0.36460000000000004,5.1712690628,5.1584,-0.36460000000000004,5.1712690628,0.0,0.0,0.0,133.31
2020-08-02 19:00:00,45.5418,-1.1424,45.5561260974,4.7218,-0.5424,4.7528510391,40.82,-0.6000000000000001,40.824409365,133.13,57.9718,0.6276,57.9751970846,4.7218,-0.5424,4.7528510391,53.25,1.17,53.2628519702,133.85,4.7218,-0.5424,4.7528510391,4.7218,-0.5424,4.7528510391,0.0,0.0,0.0,133.94
2020-08-02 19:30:00,44.3378,-2.0642,44.385824657,4.5078,-0.7842,4.5755033035,39.83,-1.28,39.8505621039,133.71,56.6478,-0.45420000000000005,56.6496208503,4.5078,-0.7842,4.5755033035,52.14,0.33,52.1410442933,134.27,4.5078,-0.7842,4.5755033035,4.5078,-0.7842,4.5755033035,0.0,0.0,0.0,134.56
2020-08-02 20:00:00,44.3552,-1.7309999999999999,44.3889640343,3.6552,-0.761,3.7335784497,40.7,-0.97,40.7115573271,133.91,57.0352,-0.031,57.0352084246,3.6552,-0.761,3.7335784497,53.38,0.73,53.3849913365,134.53,3.6552,-0.761,3.7335784497,3.6552,-0.761,3.7335784497,0.0,0.0,0.0,134.74
2020-08-02 20:30:00,43.8878,-1.7850000000000001,43.9240846671,3.2178,-0.395,3.2419533987999998,40.67,-1.3900000000000001,40.6937464483,133.3,56.7278,-0.215,56.7282074266,3.2178,-0.395,3.2419533987999998,53.51,0.18,53.5103027463,134.08,3.2178,-0.395,3.2419533987999998,3.2178,-0.395,3.2419533987999998,0.0,0.0,0.0,134.16
2020-08-02 21:00:00,43.6298,-1.7688000000000001,43.6656398268,3.1498,-0.3488,3.16905372,40.48,-1.42,40.5048984692,133.17,56.4698,-0.21880000000000002,56.4702238837,3.1498,-0.3488,3.16905372,53.32,0.13,53.3201584769,133.97,3.1498,-0.3488,3.16905372,3.1498,-0.3488,3.16905372,0.0,0.0,0.0,134.05
2020-08-02 21:30:00,44.0524,-1.7591999999999999,44.087512182,3.0624,0.050800000000000005,3.0628213138,40.99,-1.81,41.0299427248,132.18,57.0724,-0.30920000000000003,57.0732375672,3.0624,0.050800000000000005,3.0628213138,54.01,-0.36,54.0111997645,133.01,3.0624,0.050800000000000005,3.0628213138,3.0624,0.050800000000000005,3.0628213138,0.0,0.0,0.0,133.05
2020-08-02 22:00:00,43.5638,-1.8921999999999999,43.6048746275,3.1138,-0.11220000000000001,3.1158208036,40.45,-1.78,40.489145459,132.52,56.4438,-0.43220000000000003,56.4454546911,3.1138,-0.11220000000000001,3.1158208036,53.33,-0.32,53.3309600514,133.4,3.1138,-0.11220000000000001,3.1158208036,3.1138,-0.11220000000000001,3.1158208036,0.0,0.0,0.0,133.42
2020-08-02 22:30:00,42.082,-2.626,42.1638541882,3.042,-0.356,3.062760193,39.04,-2.27,39.1059394466,133.07,54.542,-1.376,54.559354285,3.042,-0.356,3.062760193,51.5,-1.02,51.5100999805,133.84,3.042,-0.356,3.062760193,3.042,-0.356,3.062760193,0.0,0.0,0.0,134.01
2020-08-02 23:00:00,39.742,-11.0232,41.2424235738,3.072,-0.2632,3.0832544884,36.67,-10.76,38.216050293,133.07,52.192,1.6168,52.2170365517,3.072,-0.2632,3.0832544884,49.12,1.88,49.1559640329,134.52,3.072,-0.2632,3.0832544884,3.072,-0.2632,3.0832544884,0.0,0.0,0.0,134.51
2020-08-02 23:30:00,36.7042,-35.276,50.9077054447,3.1242,-0.126,3.1267397781,33.58,-35.15,48.6121270878,130.52,50.2442,10.824,51.3968735395,3.1242,-0.126,3.1267397781,47.12,10.95,48.3755816502,134.29,3.1242,-0.126,3.1267397781,3.1242,-0.126,3.1267397781,0.0,0.0,0.0,133.41
2020-08-03 00:00:00,34.907,-36.043,50.1756564282,3.127,-0.293,3.1406970564,31.78,-35.75,47.8333659698,131.01,47.997,10.217,49.0723863084,3.127,-0.293,3.1406970564,44.87,10.51,46.0844550798,134.85,3.127,-0.293,3.1406970564,3.127,-0.293,3.1406970564,0.0,0.0,0.0,133.94
2020-08-03 00:30:00,33.232,-36.902,49.6600788159,3.102,-0.012,3.1020232107,30.13,-36.89,47.6307568699,131.44,45.952,9.348,46.8931914887,3.102,-0.012,3.1020232107,42.85,9.36,43.8603704955,135.26,3.102,-0.012,3.1020232107,3.102,-0.012,3.1020232107,0.0,0.0,0.0,134.39
2020-08-03 01:00:00,32.3134,-33.8126,46.7701586305,2.9834,0.2474,2.9936403124,29.33,-34.06,44.9481089702,131.72,43.8434,0.34740000000000004,43.8447763174,2.9834,0.2474,2.9936403124,40.86,0.1,40.8601223689,135.75,2.9834,0.2474,2.9936403124,2.9834,0.2474,2.9936403124,0.0,0.0,0.0,134.33
2020-08-03 01:30:00,33.4852,-23.6302,40.9834719256,3.0452,0.6998000000000001,3.1245740638,30.44,-24.33,38.9684808531,130.81,42.3852,-25.0102,49.2139744695,3.0452,0.6998000000000001,3.1245740638,39.34,-25.71,46.996166865,135.82,3.0452,0.6998000000000001,3.1245740638,3.0452,0.6998000000000001,3.1245740638,0.0,0.0,0.0,132.22
2020-08-03 02:00:00,32.1514,-23.7288,39.9595854758,2.9814,0.1912,2.9875246275,29.17,-23.92,37.7234052015,131.44,41.0514,-24.8888,48.0069766534,2.9814,0.1912,2.9875246275,38.07,-25.08,45.5887189993,136.55,2.9814,0.1912,2.9875246275,2.9814,0.1912,2.9875246275,0.0,0.0,0.0,132.81
2020-08-03 02:30:00,32.5856,-23.6666,40.2731831734,2.9156,0.3734,2.9394133632,29.67,-24.04,38.1867843632,130.95,41.4856,-24.8666,48.3673733308,2.9156,0.3734,2.9394133632,38.57,-25.24,46.094495333,136.17,2.9156,0.3734,2.9394133632,2.9156,0.3734,2.9394133632,0.0,0.0,0.0,132.3
2020-08-03 03:00:00,32.2648,-23.5774,39.9613702193,3.0648,0.37260000000000004,3.087366159,29.2,-23.95,37.765625905,130.95,41.0548,-24.7774,47.9522278294,3.0648,0.37260000000000004,3.087366159,37.99,-25.15,45.5605377492,136.12,3.0648,0.37260000000000004,3.087366159,3.0648,0.37260000000000004,3.087366159,0.0,0.0,0.0,132.3
2020-08-03 03:30:00,31.4276,-24.5588,39.8851939847,3.0876,0.4212,3.1161969129,28.34,-24.98,37.7777183006,131.1,40.0376,-25.9788,47.727428835,3.0876,0.4212,3.1161969129,36.95,-26.4,45.4121404472,136.17,3.0876,0.4212,3.1161969129,3.0876,0.4212,3.1161969129,0.0,0.0,0.0,132.48
2020-08-03 04:00:00,30.5768,-25.0796,39.5465173486,3.2968,0.4504,3.3274239886,27.28,-25.53,37.3628063721,131.41,39.0668,-26.6896,47.3133132469,3.2968,0.4504,3.3274239886,35.77,-27.14,44.9006959857,136.44,3.2968,0.4504,3.3274239886,3.2968,0.4504,3.3274239886,0.0,0.0,0.0,132.82
2020-08-03 04:30:00,30.481,-25.2696,39.5934848827,3.201,0.3604,3.2212247919,27.28,-25.63,37.431207568,131.66,38.991,-26.8896,47.364001828,3.201,0.3604,3.2212247919,35.79,-27.25,44.9831813015,136.6,3.201,0.3604,3.2212247919,3.201,0.3604,3.2212247919,0.0,0.0,0.0,133.04
2020-08-03 05:00:00,30.0082,-25.4144,39.3240866976,3.2382,0.29560000000000003,3.251663974,26.77,-25.71,37.1165327044,131.82,38.4582,-27.0444,47.0152392167,3.2382,0.29560000000000003,3.251663974,35.22,-27.34,44.5861413446,136.71,3.2382,0.29560000000000003,3.251663974,3.2382,0.29560000000000003,3.251663974,0.0,0.0,0.0,133.22
2020-08-03 05:30:00,31.5278,-24.2304,39.7632299619,3.0178,0.1496,3.0215057504,28.51,-24.38,37.5127245078,130.7,40.2578,-25.5804,47.6974561691,3.0178,0.1496,3.0215057504,37.24,-25.73,45.2642298068,135.84,3.0178,0.1496,3.0215057504,3.0178,0.1496,3.0215057504,0.0,0.0,0.0,132.05
2020-08-03 06:00:00,32.2128,-23.8452,40.0781492447,2.8728,-0.2452,2.8832451994,29.34,-23.6,37.6536266514,131.24,41.1228,-24.9552,48.1024602997,2.8728,-0.2452,2.8832451994,38.25,-24.71,45.5373099776,136.33,2.8728,-0.2452,2.8832451994,2.8728,-0.2452,2.8832451994,0.0,0.0,0.0,132.55
2020-08-03 06:30:00,34.4672,-22.541,41.1835471619,2.9572000000000003,0.249,2.967664543,31.51,-22.79,38.8878412875,130.08,43.7372,-23.721,49.7556881657,2.9572000000000003,0.249,2.967664543,40.78,-23.97,47.3029523392,135.31,2.9572000000000003,0.249,2.967664543,2.9572000000000003,0.249,2.967664543,0.0,0.0,0.0,131.39
2020-08-03 07:00:00,35.9706,-22.0724,42.2027831561,3.2206,0.3276,3.2372188866,32.75,-22.4,39.6777330502,129.73,45.4606,-22.8724,50.8902037147,3.2206,0.3276,3.2372188866,42.24,-23.2,48.191883134,134.9,3.2206,0.3276,3.2372188866,3.2206,0.3276,3.2372188866,0.0,0.0,0.0,130.99
2020-08-03 07:30:00,39.058,-4.5578,39.3230327523,3.858,0.20220000000000002,3.8632950755,35.2,-4.76,35.5203828808,130.87,47.618,-28.4978,55.4941305801,3.858,0.20220000000000002,3.8632950755,43.76,-28.7,52.3318984941,134.33,3.858,0.20220000000000002,3.8632950755,3.858,0.20220000000000002,3.8632950755,0.0,0.0,0.0,131.05
2020-08-03 08:00:00,41.443,9.9728,42.6260365134,3.013,-0.4872,3.0521357833,38.43,10.46,39.8280868232,132.19,49.153,-34.2772,59.9244845521,3.013,-0.4872,3.0521357833,46.14,-33.79,57.189716733,133.9,3.013,-0.4872,3.0521357833,3.013,-0.4872,3.0521357833,0.0,0.0,0.0,131.45
2020-08-03 08:30:00,44.7674,11.4516,46.2088654407,3.8774,-0.6884,3.9380357185,40.89,12.14,42.6540935902,133.01,52.5774,-33.1784,62.1706459458,3.8774,-0.6884,3.9380357185,48.7,-32.49,58.5430619288,134.53,3.8774,-0.6884,3.9380357185,3.8774,-0.6884,3.9380357185,0.0,0.0,0.0,132.27
2020-08-03 09:00:00,45.6738,8.3196,46.4253352233,5.0938,-0.8804000000000001,5.1693232246,40.58,9.2,41.609811343,131.97,54.2738,-19.0704,57.5267374583,5.0938,-0.8804000000000001,5.1693232246,49.18,-18.19,52.4361373482,133.21,5.0938,-0.8804000000000001,5.1693232246,5.0938,-0.8804000000000001,5.1693232246,0.0,0.0,0.0,131.78
2020-08-03 09:30:00,45.6314,4.5388,45.8565739169,6.5014,-0.9512,6.5706151462,39.13,5.49,39.5132509419,132.02,54.8714,-8.3512,55.5032708892,6.5014,-0.9512,6.5706151462,48.37,-7.4,48.932779402,132.9,6.5014,-0.9512,6.5706151462,6.5014,-0.9512,6.5706151462,0.0,0.0,0.0,132.32
2020-08-03 10:00:00,46.353,5.0468,46.6269321234,12.733,-1.3632,12.8057644536,33.62,6.41,34.2256117549,132.43,53.523,-7.8032,54.0888293388,12.733,-1.3632,12.8057644536,40.79,-6.44,41.2952503322,133.21,12.733,-1.3632,12.8057644536,12.733,-1.3632,12.8057644536,0.0,0.0,0.0,132.76
2020-08-03 10:30:00,46.8172,4.8256,47.065238034,12.6372,-1.2244,12.696376617,34.18,6.05,34.7113079558,132.43,54.2772,-8.0444,54.8700903152,12.6372,-1.2244,12.696376617,41.64,-6.82,42.1948101074,133.18,12.6372,-1.2244,12.696376617,12.6372,-1.2244,12.696376617,0.0,0.0,0.0,132.76
2020-08-03 11:00:00,46.9544,5.104,47.2309908361,12.2844,-0.936,12.3200072792,34.67,6.04,35.1921937367,131.72,55.0044,-7.326,55.490127909,12.2844,-0.936,12.3200072792,42.72,-6.39,43.1952601566,132.55,12.2844,-0.936,12.3200072792,12.2844,-0.936,12.3200072792,0.0,0.0,0.0,132.02
2020-08-03 11:30:00,47.5342,5.8328,47.8907269258,13.0242,-0.9072,13.0557572542,34.51,6.74,35.1620207042,131.12,55.294200000000004,-6.0872,55.6282532305,13.0242,-0.9072,13.0557572542,42.27,-5.18,42.5862102094,132.11,13.0242,-0.9072,13.0557572542,13.0242,-0.9072,13.0557572542,0.0,0.0,0.0,131.38
2020-08-03 12:00:00,48.0062,5.5354,48.3242784902,12.7262,-1.1446,12.7775692368,35.28,6.68,35.9068350039,131.68,55.9362,-6.5146,56.3142831225,12.7262,-1.1446,12.7775692368,43.21,-5.37,43.5424046189,132.48,12.7262,-1.1446,12.7775692368,12.7262,-1.1446,12.7775692368,0.0,0.0,0.0,131.94
2020-08-03 12:30:00,48.2834,4.9734,48.5388650786,11.4934,-1.1066,11.5465495764,36.79,6.08,37.2890131272,132.13,57.4534,-7.3166,57.9174050448,11.4934,-1.1066,11.5465495764,45.96,-6.21,46.3776422428,132.86,11.4934,-1.1066,11.5465495764,11.4934,-1.1066,11.5465495764,0.0,0.0,0.0,132.39
2020-08-03 13:00:00,45.6236,3.6242,45.7673213396,12.6236,-1.5658,12.7203383052,33.0,5.19,33.4056297651,132.64,53.4636,-9.1158,54.2351761738,12.6236,-1.5658,12.7203383052,40.84,-7.55,41.5320129539,133.17,12.6236,-1.5658,12.7203383052,12.6236,-1.5658,12.7203383052,0.0,0.0,0.0,132.95
2020-08-03 13:30:00,45.0,3.6516,45.1479144874,12.12,-1.4584000000000001,12.2074293182,32.88,5.11,33.2747126208,132.69,53.09,-9.1384,53.8707569518,12.12,-1.4584000000000001,12.2074293182,40.97,-7.68,41.6836094886,133.21,12.12,-1.4584000000000001,12.2074293182,12.12,-1.4584000000000001,12.2074293182,0.0,0.0,0.0,133.04
2020-08-03 14:00:00,45.6378,3.548,45.7755075651,11.3178,-1.172,11.3783206511,34.32,4.72,34.6430483647,132.82,54.1278,-9.392,54.936585231,11.3178,-1.172,11.3783206511,42.81,-8.22,43.5920233529,133.3,11.3178,-1.172,11.3783206511,11.3178,-1.172,11.3783206511,0.0,0.0,0.0,133.18
2020-08-03 14:30:00,46.0276,2.7134,46.1075102485,11.9576,-0.9166000000000001,11.9926791552,34.07,3.63,34.2628340918,131.91,54.5976,-10.1866,55.5397582397,11.9576,-0.9166000000000001,11.9926791552,42.64,-9.27,43.6360229627,132.28,11.9576,-0.9166000000000001,11.9926791552,11.9576,-0.9166000000000001,11.9926791552,0.0,0.0,0.0,132.27
2020-08-03 15:00:00,45.286,2.5486,45.3576582063,14.326,-1.2514,14.3805520742,30.96,3.8,31.1923323912,131.78,52.246,-10.3314,53.2576974902,14.326,-1.2514,14.3805520742,37.92,-9.08,38.9919581452,132.12,14.326,-1.2514,14.3805520742,14.326,-1.2514,14.3805520742,0.0,0.0,0.0,132.15
2020-08-03 15:30:00,44.6522,2.659,44.7313005159,15.5422,-1.451,15.6097848108,29.11,4.11,29.3987108561,131.73,50.6522,-10.181,51.6652506608,15.5422,-1.451,15.6097848108,35.11,-8.73,36.1790685342,132.17,15.5422,-1.451,15.6097848108,15.5422,-1.451,15.6097848108,0.0,0.0,0.0,132.08
2020-08-03 16:00:00,45.769800000000004,2.7966,45.8551585277,12.5798,-0.9534,12.6158764896,33.19,3.75,33.401176626,131.83,53.6698,-10.1034,54.6125088565,12.5798,-0.9534,12.6158764896,41.09,-9.15,42.0964440303,132.34,12.5798,-0.9534,12.6158764896,12.5798,-0.9534,12.6158764896,0.0,0.0,0.0,132.18
2020-08-03 16:30:00,45.9566,2.7756,46.0403414292,12.6866,-1.0644,12.7311730379,33.27,3.84,33.4908718907,132.18,53.9766,-10.1844,54.9290028211,12.6866,-1.0644,12.7311730379,41.29,-9.12,42.2852042682,132.71,12.6866,-1.0644,12.7311730379,12.6866,-1.0644,12.7311730379,0.0,0.0,0.0,132.54
2020-08-03 17:00:00,46.0142,2.093,46.0617764599,13.3942,-1.267,13.4539913275,32.62,3.36,32.7925906265,132.18,53.9842,-10.857,55.065127791,13.3942,-1.267,13.4539913275,40.59,-9.59,41.7075077174,132.64,13.3942,-1.267,13.4539913275,13.3942,-1.267,13.4539913275,0.0,0.0,0.0,132.54
2020-08-03 17:30:00,47.2396,2.01,47.2823424564,13.7596,-1.11,13.8042997707,33.48,3.12,33.6250620817,132.24,55.7596,-10.93,56.820752302,13.7596,-1.11,13.8042997707,42.0,-9.82,43.1327300318,132.64,13.7596,-1.11,13.8042997707,13.7596,-1.11,13.8042997707,0.0,0.0,0.0,132.6
2020-08-03 18:00:00,48.251,2.3726000000000003,48.3092975706,13.211,-0.7374,13.2315637685,35.04,3.11,35.1777443848,131.96,57.481,-10.5374,58.4388754149,13.211,-0.7374,13.2315637685,44.27,-9.8,45.3417346382,132.47,13.211,-0.7374,13.2315637685,13.211,-0.7374,13.2315637685,0.0,0.0,0.0,132.3
