Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-03 18:30:00,48.255,2.1914,48.3047332977,11.965,-0.5086,11.9758047312,36.29,2.7,36.3903022796,131.79,58.515,-10.5786,59.4635350695,11.965,-0.5086,11.9758047312,46.55,-10.07,47.6267508865,132.27,11.965,-0.5086,11.9758047312,11.965,-0.5086,11.9758047312,0.0,0.0,0.0,132.08
2020-08-03 19:00:00,48.8074,2.4182,48.8672690663,10.5274,-0.3518,10.5332765083,38.28,2.77,38.3800898905,131.87,60.2974,-10.0818,61.134434961,10.5274,-0.3518,10.5332765083,49.77,-9.73,50.7121859123,132.42,10.5274,-0.3518,10.5332765083,10.5274,-0.3518,10.5332765083,0.0,0.0,0.0,132.12
2020-08-03 19:30:00,47.759,2.0054,47.801084822,9.079,-0.36460000000000004,9.0863179649,38.68,2.37,38.7525392716,132.23,59.459,-10.8846,60.447061121,9.079,-0.36460000000000004,9.0863179649,50.38,-10.52,51.4666377375,132.73,9.079,-0.36460000000000004,9.0863179649,9.079,-0.36460000000000004,9.0863179649,0.0,0.0,0.0,132.51
2020-08-03 20:00:00,47.433,2.2888,47.4881889994,7.063,-0.3412,7.0712365566,40.37,2.63,40.4555781074,132.42,59.413,-10.7612,60.3796985289,7.063,-0.3412,7.0712365566,52.35,-10.42,53.3769510182,133.07,7.063,-0.3412,7.0712365566,7.063,-0.3412,7.0712365566,0.0,0.0,0.0,132.7
2020-08-03 20:30:00,45.3416,1.0784,45.3544224648,6.8016000000000005,-0.43160000000000004,6.8152799737,38.54,1.51,38.5695696113,132.67,56.9516,-12.3916,58.2841015468,6.8016000000000005,-0.43160000000000004,6.8152799737,50.15,-11.96,51.5564166714,133.19,6.8016000000000005,-0.43160000000000004,6.8152799737,6.8016000000000005,-0.43160000000000004,6.8152799737,0.0,0.0,0.0,132.98
2020-08-03 21:00:00,45.0376,1.3288,45.0571983505,6.6376,-0.4312,6.6515913284,38.4,1.76,38.4403121736,132.67,56.6476,-12.0812,57.9215502141,6.6376,-0.4312,6.6515913284,50.01,-11.65,51.3490272547,133.27,6.6376,-0.4312,6.6515913284,6.6376,-0.4312,6.6515913284,0.0,0.0,0.0,132.98
2020-08-03 21:30:00,46.0932,1.8658000000000001,46.1309472684,6.5732,-0.4642,6.5895705384,39.52,2.33,39.5886258918,132.79,58.2832,-11.1342,59.3371874281,6.5732,-0.4642,6.5895705384,51.71,-10.67,52.7993655265,133.51,6.5732,-0.4642,6.5895705384,6.5732,-0.4642,6.5895705384,0.0,0.0,0.0,133.06
2020-08-03 22:00:00,44.6344,1.271,44.6524927004,6.5244,-0.6890000000000001,6.5606795654,38.11,1.96,38.1603681848,133.32,56.4844,-11.929,57.7303081956,6.5244,-0.6890000000000001,6.5606795654,49.96,-11.24,51.2087804971,134.05,6.5244,-0.6890000000000001,6.5606795654,6.5244,-0.6890000000000001,6.5606795654,0.0,0.0,0.0,133.61
2020-08-03 22:30:00,42.7284,0.36160000000000003,42.7299300388,6.5084,-0.5184,6.5290128749,36.22,0.88,36.2306886493,133.86,54.0684,-13.2684,55.6726352629,6.5084,-0.5184,6.5290128749,47.56,-12.75,49.2393755038,134.67,6.5084,-0.5184,6.5290128749,6.5084,-0.5184,6.5290128749,0.0,0.0,0.0,134.17
2020-08-03 23:00:00,40.5826,0.1602,40.5829161939,6.5326,-0.20980000000000001,6.5359680844,34.05,0.37,34.0520102197,134.07,51.3326,-13.6098,53.1061435128,6.5326,-0.20980000000000001,6.5359680844,44.8,-13.4,46.7610949401,134.83,6.5326,-0.20980000000000001,6.5359680844,6.5326,-0.20980000000000001,6.5359680844,0.0,0.0,0.0,134.38
2020-08-03 23:30:00,39.4128,-11.7564,41.1288432222,6.6228,0.10360000000000001,6.6236102542,32.79,-11.86,34.8689503714,132.53,50.7128,-8.1864,51.3693023974,6.6228,0.10360000000000001,6.6236102542,44.09,-8.29,44.8625924351,134.62,6.6228,0.10360000000000001,6.6236102542,6.6228,0.10360000000000001,6.6236102542,0.0,0.0,0.0,133.59
2020-08-04 00:00:00,37.2704,-21.416,42.9852041075,6.6804,-0.056,6.6806347124,30.59,-21.36,37.3094853891,132.38,48.7504,-5.376,49.0459261933,6.6804,-0.056,6.6806347124,42.07,-5.32,42.4050386157,135.3,6.6804,-0.056,6.6806347124,6.6804,-0.056,6.6806347124,0.0,0.0,0.0,134.01
2020-08-04 00:30:00,35.6604,-21.757,41.7735703186,6.6604,0.213,6.6638050062000005,29.0,-21.97,36.3824257025,131.58,46.6704,-6.187,47.0787128664,6.6604,0.213,6.6638050062000005,40.01,-6.4,40.5186389209,134.5,6.6604,0.213,6.6638050062000005,6.6604,0.213,6.6638050062000005,0.0,0.0,0.0,133.23
2020-08-04 01:00:00,34.4008,-21.5696,40.6037274742,6.5108,0.0804,6.5112963993,27.89,-21.65,35.3068633554,131.92,45.1008,-5.8796,45.4824345962,6.5108,0.0804,6.5112963993,38.59,-5.96,39.047531292,134.86,6.5108,0.0804,6.5112963993,6.5108,0.0804,6.5112963993,0.0,0.0,0.0,133.57
2020-08-04 01:30:00,33.1136,-21.0876,39.2580867939,6.3436,-0.057600000000000005,6.3438614991,26.77,-21.03,34.0425292832,132.33,43.5336,-5.3976,43.8669398832,6.3436,-0.057600000000000005,6.3438614991,37.19,-5.34,37.5714213199,135.35,6.3436,-0.057600000000000005,6.3438614991,6.3436,-0.057600000000000005,6.3438614991,0.0,0.0,0.0,134.0
2020-08-04 02:00:00,33.0338,-20.2984,38.7718581577,6.3338,0.0016,6.3338002021,26.7,-20.3,33.5407215188,132.18,43.3838,-4.8284,43.651661469,6.3338,0.0016,6.3338002021,37.05,-4.83,37.363503583,135.35,6.3338,0.0016,6.3338002021,6.3338,0.0016,6.3338002021,0.0,0.0,0.0,133.86
2020-08-04 02:30:00,32.309,-20.8706,38.4636637017,6.319,-0.1106,6.319967829,25.99,-20.76,33.2634589302,132.44,42.509,-5.4206,42.8532144111,6.319,-0.1106,6.319967829,36.19,-5.31,36.5774821441,135.57,6.319,-0.1106,6.319967829,6.319,-0.1106,6.319967829,0.0,0.0,0.0,134.13
2020-08-04 03:00:00,31.5534,-20.745,37.7620454499,6.3134,-0.035,6.3134970151,25.24,-20.71,32.6490688994,132.22,41.5234,-5.395,41.8724106371,6.3134,-0.035,6.3134970151,35.21,-5.36,35.6156384191,135.45,6.3134,-0.035,6.3134970151,6.3134,-0.035,6.3134970151,0.0,0.0,0.0,133.91
2020-08-04 03:30:00,31.7422,-21.533,38.3567119269,6.3022,-0.363,6.31264555,25.44,-21.17,33.0962611181,133.04,41.7322,-6.063,42.1703270777,6.3022,-0.363,6.31264555,35.43,-5.7,35.8855806697,134.18,6.3022,-0.363,6.31264555,6.3022,-0.363,6.31264555,0.0,0.0,0.0,134.71
2020-08-04 04:00:00,31.754,-21.287,38.2289534908,6.304,-0.177,6.3064843614,25.45,-21.11,33.0656105342,132.56,41.514,-6.067,41.9549840305,6.304,-0.177,6.3064843614,35.21,-5.89,35.6992464906,133.59,6.304,-0.177,6.3064843614,6.304,-0.177,6.3064843614,0.0,0.0,0.0,134.24
2020-08-04 04:30:00,32.1252,-21.3696,38.5835234161,6.3052,0.1504,6.3069935151,25.82,-21.52,33.6122418175,131.7,41.9252,-6.5196000000000005,42.429088833,6.3052,0.1504,6.3069935151,35.62,-6.67,36.2391128479,132.77,6.3052,0.1504,6.3069935151,6.3052,0.1504,6.3069935151,0.0,0.0,0.0,133.37
2020-08-04 05:00:00,31.0852,-22.2678,38.2379991093,6.3652,0.0722,6.3656094665000005,24.72,-22.34,33.3189735736,131.85,40.6752,-7.5478000000000005,41.3695682825,6.3652,0.0722,6.3656094665000005,34.31,-7.62,35.1459883913,132.67,6.3652,0.0722,6.3656094665000005,6.3652,0.0722,6.3656094665000005,0.0,0.0,0.0,133.55
2020-08-04 05:30:00,32.2532,-22.1802,39.1437119124,6.5232,0.4198,6.53669414,25.73,-22.6,34.2460640074,130.99,42.1532,-7.3602,42.7909431338,6.5232,0.4198,6.53669414,35.63,-7.78,36.4695119243,131.87,6.5232,0.4198,6.53669414,6.5232,0.4198,6.53669414,0.0,0.0,0.0,132.63
2020-08-04 06:00:00,33.8702,-21.599,40.1709752065,6.6902,0.441,6.7047190128,27.18,-22.04,34.9930564541,131.08,44.1302,-6.519,44.6091012355,6.6902,0.441,6.7047190128,37.44,-6.96,38.0814285446,131.9,6.6902,0.441,6.7047190128,6.6902,0.441,6.7047190128,0.0,0.0,0.0,132.69
2020-08-04 06:30:00,35.1424,-21.0996,40.9900158322,6.9424,0.4504,6.9569948915,28.2,-21.55,35.4914426306,130.25,45.5124,-6.1096,45.9206464014,6.9424,0.4504,6.9569948915,38.57,-6.5600000000000005,39.1238865656,133.47,6.9424,0.4504,6.9569948915,6.9424,0.4504,6.9569948915,0.0,0.0,0.0,131.85
2020-08-04 07:00:00,37.2526,-21.4764,42.9999065548,7.0725999999999996,0.2836,7.0782836705,30.18,-21.76,37.2065854386,131.26,48.1426,-6.1164,48.5295815325,7.0725999999999996,0.2836,7.0782836705,41.07,-6.4,41.5656697288,134.97,7.0725999999999996,0.2836,7.0782836705,7.0725999999999996,0.2836,7.0782836705,0.0,0.0,0.0,132.85
2020-08-04 07:30:00,40.9912,-20.0648,45.6385218481,7.8412,0.1852,7.8433867991,33.15,-20.25,38.8456561278,131.26,52.5112,-4.0548,52.6675187234,7.8412,0.1852,7.8433867991,44.67,-4.24,44.8707755672,135.23,7.8412,0.1852,7.8433867991,7.8412,0.1852,7.8433867991,0.0,0.0,0.0,132.76
2020-08-04 08:00:00,44.582,-18.446,48.247379618,7.542,-0.056,7.5422078995,37.04,-18.39,41.3540046428,130.13,57.102,-2.366,57.1509961418,7.542,-0.056,7.5422078995,49.56,-2.31,49.6138055384,134.17,7.542,-0.056,7.5422078995,7.542,-0.056,7.5422078995,0.0,0.0,0.0,131.55
2020-08-04 08:30:00,47.5158,-17.3968,50.6003942661,7.6958,0.0432,7.6959212496,39.82,-17.44,43.4716689351,129.76,60.6058,-0.7368,60.6102785663,7.6958,0.0432,7.6959212496,52.91,-0.78,52.9157490734,133.97,7.6958,0.0432,7.6959212496,7.6958,0.0432,7.6959212496,0.0,0.0,0.0,131.14
2020-08-04 09:00:00,49.9962,-16.943,52.7890638621,8.1962,-0.14300000000000002,8.1974473734,41.8,-16.8,45.0497502768,130.21,63.3662,0.157,63.3663944961,8.1962,-0.14300000000000002,8.1974473734,55.17,0.30000000000000004,55.1708156547,134.39,8.1962,-0.14300000000000002,8.1974473734,8.1962,-0.14300000000000002,8.1974473734,0.0,0.0,0.0,131.54
2020-08-04 09:30:00,51.4596,-2.249,51.5087219135,8.9296,-0.11900000000000001,8.9303928895,42.53,-2.13,42.58330424,130.85,63.8196,-4.449,63.9744866737,8.9296,-0.11900000000000001,8.9303928895,54.89,-4.33,55.0605212471,133.57,8.9296,-0.11900000000000001,8.9303928895,8.9296,-0.11900000000000001,8.9303928895,0.0,0.0,0.0,131.33
2020-08-04 10:00:00,52.6336,4.5612,52.8308659251,8.8936,-0.38880000000000003,8.9020944951,43.74,4.95,44.0192014921,131.99,64.6336,-7.5188,65.0694598287,8.8936,-0.38880000000000003,8.9020944951,55.74,-7.13,56.1941678469,133.83,8.8936,-0.38880000000000003,8.9020944951,8.8936,-0.38880000000000003,8.9020944951,0.0,0.0,0.0,132.12
2020-08-04 10:30:00,52.9556,4.8656,53.1786576995,9.9256,-0.1744,9.9271320491,43.03,5.04,43.3241560795,131.18,64.5056,-7.2544,64.9122388361,9.9256,-0.1744,9.9271320491,54.58,-7.08,55.0372855435,133.12,9.9256,-0.1744,9.9271320491,9.9256,-0.1744,9.9271320491,0.0,0.0,0.0,131.33
2020-08-04 11:00:00,52.9624,4.9548000000000005,53.1936636903,10.7124,-0.45520000000000005,10.7220670022,42.25,5.41,42.5949597957,131.63,64.1024,-7.1452,64.4993920033,10.7124,-0.45520000000000005,10.7220670022,53.39,-6.69,53.8075106282,133.39,10.7124,-0.45520000000000005,10.7220670022,10.7124,-0.45520000000000005,10.7220670022,0.0,0.0,0.0,131.76
2020-08-04 11:30:00,52.5708,4.6232,52.7736960131,10.4008,-0.5268,10.4141326514,42.17,5.15,42.48330731,131.89,63.7908,-7.5768,64.2391941332,10.4008,-0.5268,10.4141326514,53.39,-7.05,53.8534548567,133.51,10.4008,-0.5268,10.4141326514,10.4008,-0.5268,10.4141326514,0.0,0.0,0.0,132.03
2020-08-04 12:00:00,53.0978,4.8802,53.3215970961,10.1978,-0.4298,10.206853231,42.9,5.31,43.2273767421,131.74,64.5378,-7.2598,64.9448406333,10.1978,-0.4298,10.206853231,54.34,-6.83,54.7675496987,133.56,10.1978,-0.4298,10.206853231,10.1978,-0.4298,10.206853231,0.0,0.0,0.0,131.89
2020-08-04 12:30:00,53.819,5.067,54.0570000092,10.799,-0.6930000000000001,10.8212129634,43.02,5.76,43.4038938345,132.22,65.109,-7.023,65.4866735298,10.799,-0.6930000000000001,10.8212129634,54.31,-6.33,54.6776462551,134.4,10.799,-0.6930000000000001,10.8212129634,10.799,-0.6930000000000001,10.8212129634,0.0,0.0,0.0,132.35
2020-08-04 13:00:00,53.609,4.9792000000000005,53.8397373103,12.009,-0.9208000000000001,12.0442498164,41.6,5.9,42.0163063584,132.22,63.979,-7.1108,64.3729439877,12.009,-0.9208000000000001,12.0442498164,51.97,-6.19,52.3373384879,134.4,12.009,-0.9208000000000001,12.0442498164,12.009,-0.9208000000000001,12.0442498164,0.0,0.0,0.0,132.38
2020-08-04 13:30:00,54.0916,4.9294,54.3157451842,11.5616,-0.5906,11.576674951,42.53,5.52,42.8867263847,131.65,64.9116,-7.1506,65.3042639873,11.5616,-0.5906,11.576674951,53.35,-6.5600000000000005,53.7518009001,133.81,11.5616,-0.5906,11.576674951,11.5616,-0.5906,11.576674951,0.0,0.0,0.0,131.79
2020-08-04 14:00:00,51.892,4.153,52.0579203676,12.082,-1.157,12.1372720576,39.81,5.31,40.1625721288,132.72,62.112,-8.037,62.6298164854,12.082,-1.157,12.1372720576,50.03,-6.88,50.5008445474,134.65,12.082,-1.157,12.1372720576,12.082,-1.157,12.1372720576,0.0,0.0,0.0,132.87
2020-08-04 14:30:00,51.5692,4.2326,51.742606152,9.5692,-0.7474000000000001,9.5983433675,42.0,4.98,42.29421237,132.61,63.1092,-7.9274000000000004,63.6051475543,9.5692,-0.7474000000000001,9.5983433675,53.54,-7.18,54.0192928499,134.7,9.5692,-0.7474000000000001,9.5983433675,9.5692,-0.7474000000000001,9.5983433675,0.0,0.0,0.0,132.74
2020-08-04 15:00:00,52.5936,5.3938,52.8694603661,8.7836,-0.5162,8.7987551051,43.81,5.91,44.2068343133,132.42,64.7236,-6.5161999999999995,65.0507898446,8.7836,-0.5162,8.7987551051,55.94,-6.0,56.2608531752,134.58,8.7836,-0.5162,8.7987551051,8.7836,-0.5162,8.7987551051,0.0,0.0,0.0,132.5
2020-08-04 15:30:00,52.9684,4.8852,53.1932004828,8.4284,-0.4048,8.4381152872,44.54,5.29,44.8530456045,132.24,65.3484,-7.1248,65.7356536257,8.4284,-0.4048,8.4381152872,56.92,-6.72,57.3153103455,134.37,8.4284,-0.4048,8.4381152872,8.4284,-0.4048,8.4381152872,0.0,0.0,0.0,132.33
2020-08-04 16:00:00,53.9354,5.0036,54.1669953581,7.9554,-0.3664,7.9638331298,45.98,5.37,46.292518834,132.28,66.7854,-6.9664,67.1477503876,7.9554,-0.3664,7.9638331298,58.83,-6.6,59.199061648,134.48,7.9554,-0.3664,7.9638331298,7.9554,-0.3664,7.9638331298,0.0,0.0,0.0,132.33
2020-08-04 16:30:00,54.677,5.0852,54.9129637521,7.487,-0.1148,7.4878800765,47.19,5.2,47.4756369099,131.88,68.047,-6.7948,68.3854042617,7.487,-0.1148,7.4878800765,60.56,-6.68,60.9273009414,134.07,7.487,-0.1148,7.4878800765,7.487,-0.1148,7.4878800765,0.0,0.0,0.0,131.94
2020-08-04 17:00:00,56.1202,4.8714,56.331229225,7.5001999999999995,-0.0886,7.5007232985,48.62,4.96,48.8723439176,131.88,70.0602,-6.9986,70.4088916686,7.5001999999999995,-0.0886,7.5007232985,62.56,-6.91,62.940461549,134.04,7.5001999999999995,-0.0886,7.5007232985,7.5001999999999995,-0.0886,7.5007232985,0.0,0.0,0.0,131.9
2020-08-04 17:30:00,58.034,5.6154,58.3050415758,8.554,-0.0446,8.55411627,49.48,5.66,49.8026706111,132.01,72.444,-6.0146,72.6932496808,8.554,-0.0446,8.55411627,63.89,-5.97,64.1683177277,134.29,8.554,-0.0446,8.55411627,8.554,-0.0446,8.55411627,0.0,0.0,0.0,132.01
2020-08-04 18:00:00,57.7596,5.5216,58.0229218389,8.5196,-0.2084,8.5221484803,49.24,5.73,49.5722755177,132.48,71.7496,-6.5384,72.0468998273,8.5196,-0.2084,8.5221484803,63.23,-6.33,63.5460604601,134.67,8.5196,-0.2084,8.5221484803,8.5196,-0.2084,8.5221484803,0.0,0.0,0.0,132.51
2020-08-04 18:30:00,57.5066,5.1498,57.7367256051,8.3466,-0.25020000000000003,8.3503491903,49.16,5.4,49.4556933022,132.61,71.5866,-7.0802,71.9358779164,8.3466,-0.25020000000000003,8.3503491903,63.24,-6.83,63.6077550303,134.73,8.3466,-0.25020000000000003,8.3503491903,8.3466,-0.25020000000000003,8.3503491903,0.0,0.0,0.0,132.64
2020-08-04 19:00:00,57.829,5.3084,58.0721305926,8.089,-0.2316,8.0923148456,49.74,5.54,50.0475693715,132.8,72.149,-6.8916,72.477392003,8.089,-0.2316,8.0923148456,64.06,-6.66,64.405273076,134.86,8.089,-0.2316,8.0923148456,8.089,-0.2316,8.0923148456,0.0,0.0,0.0,132.83
2020-08-04 19:30:00,56.282,4.5334,56.4642828659,8.032,-0.1666,8.0337276255,48.25,4.7,48.478371466,132.58,70.212,-7.9166,70.6568998723,8.032,-0.1666,8.0337276255,62.18,-7.75,62.6611115446,134.52,8.032,-0.1666,8.0337276255,8.032,-0.1666,8.0337276255,0.0,0.0,0.0,132.65
2020-08-04 20:00:00,55.4542,4.5374,55.6395209936,6.7342,-0.5526,6.7568347915,48.72,5.09,48.985166122,133.57,69.2842,-8.0926,69.755218761,6.7342,-0.5526,6.7568347915,62.55,-7.54,63.0028102548,135.44,6.7342,-0.5526,6.7568347915,6.7342,-0.5526,6.7568347915,0.0,0.0,0.0,133.63
2020-08-04 20:30:00,53.9378,3.35,54.0417317343,6.5078,-0.13,6.5090983124,47.43,3.48,47.5574946775,132.34,67.4878,-9.3,68.1255689799,6.5078,-0.13,6.5090983124,60.98,-9.17,61.6656249462,134.45,6.5078,-0.13,6.5090983124,6.5078,-0.13,6.5090983124,0.0,0.0,0.0,132.43
2020-08-04 21:00:00,53.141,3.2628,53.2410719731,6.421,-0.20720000000000002,6.4243422107,46.72,3.47,46.848685147,132.44,66.501,-9.4072,67.1630732832,6.421,-0.20720000000000002,6.4243422107,60.08,-9.2,60.780312602,134.61,6.421,-0.20720000000000002,6.4243422107,6.421,-0.20720000000000002,6.4243422107,0.0,0.0,0.0,132.53
2020-08-04 21:30:00,53.267,3.2726,53.3674357615,6.407,-0.2174,6.4106873079,46.86,3.49,46.989782932,132.34,66.627,-9.5274,67.3047433675,6.407,-0.2174,6.4106873079,60.22,-9.31,60.9354125283,134.61,6.407,-0.2174,6.4106873079,6.407,-0.2174,6.4106873079,0.0,0.0,0.0,132.45
2020-08-04 22:00:00,51.4012,-6.1758,51.770878562,6.4112,-0.0258,6.4112519121,44.99,-6.15,45.4083979017,133.08,65.2012,-6.6658,65.5410510373,6.4112,-0.0258,6.4112519121,58.79,-6.64,59.1637870661,135.03,6.4112,-0.0258,6.4112519121,6.4112,-0.0258,6.4112519121,0.0,0.0,0.0,133.77
2020-08-04 22:30:00,48.1628,-1.2256,48.178391413599996,6.4428,-0.11560000000000001,6.4438369936,41.72,-1.11,41.7347636869,131.8,60.8828,-9.0956,61.5584703774,6.4428,-0.11560000000000001,6.4438369936,54.44,-8.98,55.1756649258,133.39,6.4428,-0.11560000000000001,6.4438369936,6.4428,-0.11560000000000001,6.4438369936,0.0,0.0,0.0,132.11
2020-08-04 23:00:00,43.463,1.7558,43.4984505775,5.143,-0.1242,5.1444994548,38.32,1.88,38.3660891935,132.13,55.113,-11.3342,56.2663919106,5.143,-0.1242,5.1444994548,49.97,-11.21,51.2119614934,133.76,5.143,-0.1242,5.1444994548,5.143,-0.1242,5.1444994548,0.0,0.0,0.0,132.28
2020-08-04 23:30:00,41.9644,1.6372,41.9963247344,2.8844000000000003,-0.0528,2.8848832212,39.08,1.69,39.1165246411,132.62,53.8044,-11.7628,55.075193356,2.8844000000000003,-0.0528,2.8848832212,50.92,-11.71,52.2491196098,134.21,2.8844000000000003,-0.0528,2.8848832212,2.8844000000000003,-0.0528,2.8848832212,0.0,0.0,0.0,132.78
2020-08-05 00:00:00,40.0804,1.4284,40.1058448449,3.0304,-0.2316,3.0392371938,37.05,1.6600000000000001,37.0871689402,132.95,51.3204,-12.0016,52.7050458564,3.0304,-0.2316,3.0392371938,48.29,-11.77,49.7036920158,134.61,3.0304,-0.2316,3.0392371938,3.0304,-0.2316,3.0392371938,0.0,0.0,0.0,133.13
2020-08-05 00:30:00,38.1736,0.8236,38.1824836007,3.2736,0.2536,3.283408278,34.9,0.5700000000000001,34.9046544174,133.43,48.8636,-12.7764,50.5063144757,3.2736,0.2536,3.283408278,45.59,-13.03,47.4154932485,134.94,3.2736,0.2536,3.283408278,3.2736,0.2536,3.283408278,0.0,0.0,0.0,133.63
2020-08-05 01:00:00,37.1572,0.9808,37.1701423253,3.1672000000000002,0.45080000000000003,3.1991212043,33.99,0.53,33.9941318465,133.31,47.5872,-12.6492,49.2396574367,3.1672000000000002,0.45080000000000003,3.1991212043,44.42,-13.1,46.3114068022,134.98,3.1672000000000002,0.45080000000000003,3.1991212043,3.1672000000000002,0.45080000000000003,3.1991212043,0.0,0.0,0.0,133.53
2020-08-05 01:30:00,36.21,0.28040000000000004,36.2110856529,3.19,0.4404,3.2202565364,33.02,-0.16,33.0203876416,133.23,46.37,-14.0596,48.4546102261,3.19,0.4404,3.2202565364,43.18,-14.5,45.5495598222,134.72,3.19,0.4404,3.2202565364,3.19,0.4404,3.2202565364,0.0,0.0,0.0,133.53
2020-08-05 02:00:00,35.8414,-0.066,35.8414607677,3.2414,0.354,3.2606732372,32.6,-0.42,32.6027054092,133.4,45.8614,-14.506,48.100852861,3.2414,0.354,3.2606732372,42.62,-14.86,45.136282523,134.76,3.2414,0.354,3.2606732372,3.2414,0.354,3.2606732372,0.0,0.0,0.0,133.71
2020-08-05 02:30:00,35.7696,0.4122,35.7719749664,3.0896,0.25220000000000004,3.0998762879,32.68,0.16,32.6803916745,133.76,45.8096,-13.9178,47.8771825508,3.0896,0.25220000000000004,3.0998762879,42.72,-14.17,45.0087469277,135.07,3.0896,0.25220000000000004,3.0998762879,3.0896,0.25220000000000004,3.0998762879,0.0,0.0,0.0,134.04
2020-08-05 03:00:00,34.2118,-0.2846,34.2129837401,2.9818,0.055400000000000005,2.9823146045,31.23,-0.34,31.2318507297,134.2,43.8818,-14.9046,46.3439259494,2.9818,0.055400000000000005,2.9823146045,40.9,-14.96,43.5501044775,135.4,2.9818,0.055400000000000005,2.9823146045,2.9818,0.055400000000000005,2.9823146045,0.0,0.0,0.0,134.52
2020-08-05 03:30:00,33.2576,-1.432,33.2884151284,3.1276,-0.082,3.128674761,30.13,-1.35,30.160228779,134.41,42.7076,-15.182,45.3258449647,3.1276,-0.082,3.128674761,39.58,-15.1,42.3625589406,135.66,3.1276,-0.082,3.128674761,3.1276,-0.082,3.128674761,0.0,0.0,0.0,134.79
2020-08-05 04:00:00,32.1124,-22.2488,39.0668060532,3.1824,0.1912,3.1881385164,28.93,-22.44,36.6128187934,132.5,43.0924,-7.0188,43.6602621522,3.1824,0.1912,3.1881385164,39.91,-7.21,40.5560377749,135.86,3.1824,0.1912,3.1881385164,3.1824,0.1912,3.1881385164,0.0,0.0,0.0,134.12
2020-08-05 04:30:00,30.9126,-22.8052,38.4143981575,3.2626,0.1348,3.2653835609,27.65,-22.94,35.9272334031,132.6,41.2826,-7.9952000000000005,42.0496882961,3.2626,0.1348,3.2653835609,38.02,-8.13,38.879522888,135.9,3.2626,0.1348,3.2653835609,3.2626,0.1348,3.2653835609,0.0,0.0,0.0,134.27
2020-08-05 05:00:00,30.745,-22.7902,38.2707230274,3.155,0.10980000000000001,3.1569100462,27.59,-22.9,35.8555170092,132.7,41.115,-7.9502,41.8765913732,3.155,0.10980000000000001,3.1569100462,37.96,-8.06,38.8062520736,136.03,3.155,0.10980000000000001,3.1569100462,3.155,0.10980000000000001,3.1569100462,0.0,0.0,0.0,134.37
2020-08-05 05:30:00,31.1634,-22.664,38.5332894464,3.1734,0.096,3.1748517383,27.99,-22.76,36.075721753,132.79,41.6734,-7.754,42.3886397937,3.1734,0.096,3.1748517383,38.5,-7.85,39.2921429805,136.11,3.1734,0.096,3.1748517383,3.1734,0.096,3.1748517383,0.0,0.0,0.0,134.47
2020-08-05 06:00:00,30.741,-22.1666,37.8994358343,3.191,0.33340000000000003,3.2083697667,27.55,-22.5,35.5703879653,132.26,41.181,-7.3566,41.8329334922,3.191,0.33340000000000003,3.2083697667,37.99,-7.69,38.7604979328,135.57,3.191,0.33340000000000003,3.2083697667,3.191,0.33340000000000003,3.2083697667,0.0,0.0,0.0,133.92
2020-08-05 06:30:00,31.709600000000002,-21.4658,38.2920266087,3.3296,0.4642,3.3618027604,28.38,-21.93,35.8657120381,131.97,42.3096,-6.5958,42.8206355604,3.3296,0.4642,3.3618027604,38.98,-7.06,39.614189377,135.25,3.3296,0.4642,3.3618027604,3.3296,0.4642,3.3618027604,0.0,0.0,0.0,133.65
2020-08-05 07:00:00,33.9474,-20.902,39.8662710917,3.5874,0.048,3.5877211096,30.36,-20.95,36.8867469425,132.92,44.9074,-5.5120000000000005,45.2444109118,3.5874,0.048,3.5877211096,41.32,-5.5600000000000005,41.6923973885,134.57,3.5874,0.048,3.5877211096,3.5874,0.048,3.5877211096,0.0,0.0,0.0,134.6
2020-08-05 07:30:00,37.9906,-19.6298,42.7623050875,4.1206,0.0902,4.1215871215,33.87,-19.72,39.1925413823,132.69,49.6206,-3.8798,49.7720483042,4.1206,0.0902,4.1215871215,45.5,-3.9699999999999998,45.6728683137,133.78,4.1206,0.0902,4.1215871215,4.1206,0.0902,4.1215871215,0.0,0.0,0.0,134.31
2020-08-05 08:00:00,43.9348,-18.9684,47.8546429263,4.6948,0.2816,4.7032377784,39.24,-19.25,43.7074375822,131.74,56.4448,-3.2884,56.540507794,4.6948,0.2816,4.7032377784,51.75,-3.5700000000000003,51.8729929732,132.73,4.6948,0.2816,4.7032377784,4.6948,0.2816,4.7032377784,0.0,0.0,0.0,133.34
2020-08-05 08:30:00,46.4318,-19.2782,50.274855012,5.2918,0.041800000000000004,5.2919650868,41.14,-19.32,45.4506545607,130.51,59.2018,-3.4782,59.303886875,5.2918,0.041800000000000004,5.2919650868,53.91,-3.52,54.0247952333,132.52,5.2918,0.041800000000000004,5.2919650868,5.2918,0.041800000000000004,5.2919650868,0.0,0.0,0.0,132.08
2020-08-05 09:00:00,47.3808,-18.5532,50.883803306,6.3608,0.09680000000000001,6.3615365188,41.02,-18.65,45.0606580067,129.96,59.5908,-2.8632,59.659545413000004,6.3608,0.09680000000000001,6.3615365188,53.23,-2.96,53.3122359314,133.64,6.3608,0.09680000000000001,6.3615365188,6.3608,0.09680000000000001,6.3615365188,0.0,0.0,0.0,131.53
2020-08-05 09:30:00,49.7224,-16.794,52.48195402,7.3224,-0.374,7.3319450189,42.4,-16.42,45.4684110125,129.89,61.9024,-0.5640000000000001,61.9049692816,7.3224,-0.374,7.3319450189,54.58,-0.19,54.5803307062,133.81,7.3224,-0.374,7.3319450189,7.3224,-0.374,7.3319450189,0.0,0.0,0.0,131.41
2020-08-05 10:00:00,49.4256,-17.307,52.368140929,5.7756,-0.357,5.7866228804,43.65,-16.95,46.8254738364,130.15,62.6556,-1.077,62.6648557037,5.7756,-0.357,5.7866228804,56.88,-0.72,56.8845567795,133.95,5.7756,-0.357,5.7866228804,5.7756,-0.357,5.7866228804,0.0,0.0,0.0,131.69
2020-08-05 10:30:00,51.5554,-16.3392,54.0826101977,5.7454,-0.23920000000000002,5.7503771876,45.81,-16.1,48.5568337106,129.97,65.2354,0.0608,65.2354283331,5.7454,-0.23920000000000002,5.7503771876,59.49,0.30000000000000004,59.4907564248,133.95,5.7454,-0.23920000000000002,5.7503771876,5.7454,-0.23920000000000002,5.7503771876,0.0,0.0,0.0,131.47
2020-08-05 11:00:00,52.2974,-16.331,54.787951301,6.9874,-0.35100000000000003,6.9962103856,45.31,-15.98,48.0453587769,129.88,65.2974,0.009000000000000001,65.2974006202,6.9874,-0.35100000000000003,6.9962103856,58.31,0.36,58.3111112911,133.79,6.9874,-0.35100000000000003,6.9962103856,6.9874,-0.35100000000000003,6.9962103856,0.0,0.0,0.0,131.37
2020-08-05 11:30:00,52.2218,-15.6538,54.5175003983,8.0618,-0.4338,8.073462806,44.16,-15.22,46.7092496193,129.69,64.7618,0.8562000000000001,64.7674595586,8.0618,-0.4338,8.073462806,56.7,1.29,56.7146727047,133.59,8.0618,-0.4338,8.073462806,8.0618,-0.4338,8.073462806,0.0,0.0,0.0,131.17
2020-08-05 12:00:00,51.3354,-14.6772,53.392354256,8.9854,-1.0472,9.0462169441,42.35,-13.63,44.489317819,130.96,63.0354,2.5028,63.0850668621,8.9854,-1.0472,9.0462169441,54.05,3.55,54.1664564098,134.99,8.9854,-1.0472,9.0462169441,8.9854,-1.0472,9.0462169441,0.0,0.0,0.0,132.49
2020-08-05 12:30:00,51.3686,-14.9292,53.4940564792,9.0186,-0.9592,9.0694658387,42.35,-13.97,44.5946566306,130.71,63.5186,2.1408,63.5546660018,9.0186,-0.9592,9.0694658387,54.5,3.1,54.58809394,134.59,9.0186,-0.9592,9.0694658387,9.0186,-0.9592,9.0694658387,0.0,0.0,0.0,132.23
2020-08-05 13:00:00,52.5344,-14.7332,54.561253336,6.9644,-0.6832,6.9978303495,45.57,-14.05,47.6867633626,130.82,65.8344,2.4168,65.8787457804,6.9644,-0.6832,6.9978303495,58.87,3.1,58.9515640166,134.79,6.9644,-0.6832,6.9978303495,6.9644,-0.6832,6.9978303495,0.0,0.0,0.0,132.32
2020-08-05 13:30:00,51.7922,-15.183,53.9718025439,5.8722,-0.303,5.8800120612,45.92,-14.88,48.2707033303,130.27,65.7922,1.717,65.8146007345,5.8722,-0.303,5.8800120612,59.92,2.02,59.9540390633,133.85,5.8722,-0.303,5.8800120612,5.8722,-0.303,5.8800120612,0.0,0.0,0.0,131.78
2020-08-05 14:00:00,52.7506,-14.956,54.8298070064,4.5506,0.004,4.550601758,48.2,-14.96,50.468223666,130.15,67.5806,1.994,67.6100105928,4.5506,0.004,4.550601758,63.03,1.99,63.0614065812,133.68,4.5506,0.004,4.550601758,4.5506,0.004,4.550601758,0.0,0.0,0.0,131.65
2020-08-05 14:30:00,53.1332,-15.1902,55.261913813,5.1032,-0.1802,5.1063805459,48.03,-15.01,50.3207809955,130.23,67.6332,1.6898,67.6543063395,5.1032,-0.1802,5.1063805459,62.53,1.87,62.5579555293,133.79,5.1032,-0.1802,5.1063805459,5.1032,-0.1802,5.1063805459,0.0,0.0,0.0,131.73
2020-08-05 15:00:00,51.7,-15.9078,54.0920336172,5.13,-0.2878,5.1380666442,46.57,-15.62,49.1197445026,130.38,66.12,0.9522,66.126856003,5.13,-0.2878,5.1380666442,60.99,1.24,61.0026040428,133.87,5.13,-0.2878,5.1380666442,5.13,-0.2878,5.1380666442,0.0,0.0,0.0,131.89
2020-08-05 15:30:00,51.6452,-16.0862,54.0924441441,4.2452,-0.25620000000000004,4.2529238742,47.4,-15.83,49.9734819679,130.56,66.4252,0.8038000000000001,66.4300631452,4.2452,-0.25620000000000004,4.2529238742,62.18,1.06,62.1890344032,134.1,4.2452,-0.25620000000000004,4.2529238742,4.2452,-0.25620000000000004,4.2529238742,0.0,0.0,0.0,132.05
2020-08-05 16:00:00,52.0016,-15.6742,54.3124934817,4.2416,-0.1942,4.2460433582,47.76,-15.48,50.2060554117,130.36,66.9216,1.3758,66.9357406189,4.2416,-0.1942,4.2460433582,62.68,1.57,62.6996594887,133.91,4.2416,-0.1942,4.2460433582,4.2416,-0.1942,4.2460433582,0.0,0.0,0.0,131.81
2020-08-05 16:30:00,53.3288,-15.4704,55.5274183228,5.0488,-0.11040000000000001,5.0500068911,48.28,-15.36,50.6644648644,129.89,68.2088,1.5596,68.2266278633,5.0488,-0.11040000000000001,5.0500068911,63.16,1.67,63.1820741983,133.53,5.0488,-0.11040000000000001,5.0500068911,5.0488,-0.11040000000000001,5.0500068911,0.0,0.0,0.0,131.31
2020-08-05 17:00:00,54.2148,-15.4588,56.3756954412,5.3648,-0.0688,5.365241139,48.85,-15.39,51.2169366519,129.61,69.3548,1.5612,69.3723693446,5.3648,-0.0688,5.365241139,63.99,1.63,64.0107569085,133.34,5.3648,-0.0688,5.365241139,5.3648,-0.0688,5.365241139,0.0,0.0,0.0,131.02
2020-08-05 17:30:00,55.8034,-15.5154,57.9201785971,5.4234,-0.3854,5.4370764865,50.38,-15.13,52.6028639905,130.14,71.6434,2.2546,71.678867072,5.4234,-0.3854,5.4370764865,66.22,2.64,66.2726036911,133.86,5.4234,-0.3854,5.4370764865,5.4234,-0.3854,5.4370764865,0.0,0.0,0.0,131.47
2020-08-05 18:00:00,56.5672,-15.768,58.7237425565,4.5672,-0.318,4.5782572929,52.0,-15.45,54.2466819262,130.22,73.1472,2.012,73.1748659844,4.5672,-0.318,4.5782572929,68.58,2.33,68.6195693662,133.86,4.5672,-0.318,4.5782572929,4.5672,-0.318,4.5782572929,0.0,0.0,0.0,131.54
2020-08-05 18:30:00,53.979,-17.8624,56.8576975858,4.249,-0.5324,4.2822249777,49.73,-17.33,52.6630971364,130.63,70.239,-0.34240000000000004,70.2398345582,4.249,-0.5324,4.2822249777,65.99,0.19,65.9902735257,134.03,4.249,-0.5324,4.2822249777,4.249,-0.5324,4.2822249777,0.0,0.0,0.0,131.98
2020-08-05 19:00:00,53.312,-18.3714,56.3886307864,5.502,-0.5614,5.5305672367,47.81,-17.81,51.019527634,130.81,69.202,-1.0814,69.2104488496,5.502,-0.5614,5.5305672367,63.7,-0.52,63.7021224136,134.29,5.502,-0.5614,5.5305672367,5.502,-0.5614,5.5305672367,0.0,0.0,0.0,132.2
2020-08-05 19:30:00,52.0178,-19.0916,55.4106551793,7.2678,-0.6816,7.2996914592,44.75,-18.41,48.3889512182,131.04,67.1878,-1.9616,67.2164291182,7.2678,-0.6816,7.2996914592,59.92,-1.28,59.9336700028,134.38,7.2678,-0.6816,7.2996914592,7.2678,-0.6816,7.2996914592,0.0,0.0,0.0,132.44
2020-08-05 20:00:00,51.3704,-19.0778,54.7985442234,6.5204,-0.5778,6.5459505802999995,44.85,-18.5,48.5156933373,130.57,66.4004,-2.1978,66.4367627523,6.5204,-0.5778,6.5459505802999995,59.88,-1.62,59.9019098193,134.17,6.5204,-0.5778,6.5459505802999995,6.5204,-0.5778,6.5459505802999995,0.0,0.0,0.0,131.99
2020-08-05 20:30:00,50.8066,-7.2188,51.3168751679,6.5066,-0.4788,6.5241929003,44.3,-6.74,44.8097935724,130.92,64.7966,-7.3088,65.2074990243,6.5066,-0.4788,6.5241929003,58.29,-6.83,58.6887808699,133.5,6.5066,-0.4788,6.5241929003,6.5066,-0.4788,6.5241929003,0.0,0.0,0.0,131.62
2020-08-05 21:00:00,50.307,1.3652,50.325520564,6.547,-0.3448,6.556073218,43.76,1.71,43.7933979043,132.41,63.467,-11.7348,64.5427425823,6.547,-0.3448,6.556073218,56.92,-11.39,58.0484151377,133.92,6.547,-0.3448,6.556073218,6.547,-0.3448,6.556073218,0.0,0.0,0.0,132.67
2020-08-05 21:30:00,50.3976,1.1524,50.410773764300004,6.5076,-0.43760000000000004,6.5222964913,43.89,1.5899999999999999,43.918790967,132.65,63.5476,-11.9276,64.6572896704,6.5076,-0.43760000000000004,6.5222964913,57.04,-11.49,58.1857516923,134.17,6.5076,-0.43760000000000004,6.5222964913,6.5076,-0.43760000000000004,6.5222964913,0.0,0.0,0.0,132.93
2020-08-05 22:00:00,48.252,0.8524,48.2595284867,6.552,-0.21760000000000002,6.5556123863,41.7,1.07,41.7137255589,132.37,60.872,-12.2476,62.0919003555,6.552,-0.21760000000000002,6.5556123863,54.32,-12.03,55.636168991,134.17,6.552,-0.21760000000000002,6.5556123863,6.552,-0.21760000000000002,6.5556123863,0.0,0.0,0.0,132.72
2020-08-05 22:30:00,46.1112,0.5542,46.1145302815,6.5412,-0.33580000000000004,6.5498136676000005,39.57,0.89,39.5800075796,132.21,58.1812,-12.6558,59.5417610344,6.5412,-0.33580000000000004,6.5498136676000005,51.64,-12.32,53.0892832877,134.17,6.5412,-0.33580000000000004,6.5498136676000005,6.5412,-0.33580000000000004,6.5498136676000005,0.0,0.0,0.0,132.56
2020-08-05 23:00:00,44.0886,0.5700000000000001,44.092284472,6.4786,-0.44,6.4935243096,37.61,1.01,37.6235591086,132.78,55.5186,-12.83,56.9817852121,6.4786,-0.44,6.4935243096,49.04,-12.39,50.5809618335,134.69,6.4786,-0.44,6.4935243096,6.4786,-0.44,6.4935243096,0.0,0.0,0.0,133.16
2020-08-05 23:30:00,39.437,-29.9406,49.5148108889,6.407,0.1394,6.408516315,33.03,-30.08,44.674235304,131.24,52.247,-2.4906,52.3063294197,6.407,0.1394,6.408516315,45.84,-2.63,45.9153841321,133.34,6.407,0.1394,6.408516315,6.407,0.1394,6.408516315,0.0,0.0,0.0,133.51
2020-08-06 00:00:00,37.6802,-32.8182,49.9683071885,6.3002,0.15180000000000002,6.3020285052,31.38,-32.97,45.5162092007,131.09,50.2602,-1.4282,50.2804878584,6.3002,0.15180000000000002,6.3020285052,43.96,-1.58,43.9883848305,133.18,6.3002,0.15180000000000002,6.3020285052,6.3002,0.15180000000000002,6.3020285052,0.0,0.0,0.0,133.51
2020-08-06 00:30:00,36.3306,-33.1602,49.1885287481,6.3406,-0.1302,6.3419366443000005,29.99,-33.03,44.6136862409,131.77,48.4906,-1.5602,48.5156934651,6.3406,-0.1302,6.3419366443000005,42.15,-1.43,42.1742504379,133.9,6.3406,-0.1302,6.3419366443000005,6.3406,-0.1302,6.3419366443000005,0.0,0.0,0.0,134.26
2020-08-06 01:00:00,35.5588,-29.3862,46.1300011693,6.3088,-0.0362,6.3089038572,29.25,-29.35,41.4365177108,131.77,47.3688,2.4138,47.4302608456,6.3088,-0.0362,6.3089038572,41.06,2.45,41.1330293074,134.06,6.3088,-0.0362,6.3089038572,6.3088,-0.0362,6.3089038572,0.0,0.0,0.0,134.22
2020-08-06 01:30:00,35.3884,-19.1868,40.2550884833,6.3084,0.5832,6.3353005296,29.08,-19.77,35.1638919916,130.78,46.8684,13.5632,48.7914676229,6.3084,0.5832,6.3353005296,40.56,12.98,42.586312355,134.06,6.3084,0.5832,6.3353005296,6.3084,0.5832,6.3353005296,0.0,0.0,0.0,133.03
2020-08-06 02:00:00,35.0232,-18.8764,39.7862163971,6.3132,0.4536,6.3294744806,28.71,-19.33,34.6108797923,130.35,46.3532,14.2136,48.4834567167,6.3132,0.4536,6.3294744806,40.04,13.76,42.3383891994,133.71,6.3132,0.4536,6.3294744806,6.3132,0.4536,6.3294744806,0.0,0.0,0.0,132.54
2020-08-06 02:30:00,34.1446,-18.7926,38.9745496949,6.3346,0.5274,6.3565169645,27.81,-19.32,33.8623463452,130.15,45.2746,14.1774,47.4424712248,6.3346,0.5274,6.3565169645,38.94,13.65,41.263132455,133.59,6.3346,0.5274,6.3565169645,6.3346,0.5274,6.3565169645,0.0,0.0,0.0,132.37
2020-08-06 03:00:00,33.1512,-19.0064,38.2131561429,6.3412,0.30360000000000004,6.3484636252,26.81,-19.31,33.0401604112,130.71,44.0712,14.2736,46.3250075704,6.3412,0.30360000000000004,6.3484636252,37.73,13.97,40.2332424744,134.09,6.3412,0.30360000000000004,6.3484636252,6.3412,0.30360000000000004,6.3484636252,0.0,0.0,0.0,132.93
2020-08-06 03:30:00,33.158,-18.7622,38.0982035382,6.328,0.4378,6.3431264247,26.83,-19.2,32.9922551518,130.36,43.948,14.2578,46.2029389199,6.328,0.4378,6.3431264247,37.62,13.82,40.0781336891,133.82,6.328,0.4378,6.3431264247,6.328,0.4378,6.3431264247,0.0,0.0,0.0,132.58
2020-08-06 04:00:00,32.3904,-19.312,37.7106265681,6.3204,0.108,6.3213226591,26.07,-19.42,32.5081728185,131.18,43.1704,14.138,45.4264953541,6.3204,0.108,6.3213226591,36.85,14.03,39.4304882039,134.53,6.3204,0.108,6.3213226591,6.3204,0.108,6.3213226591,0.0,0.0,0.0,133.4
2020-08-06 04:30:00,32.6222,-19.1884,37.8470953628,6.3122,0.3816,6.3237241717,26.31,-19.57,32.7902576995,130.52,43.4722,13.7916,45.6074599534,6.3122,0.3816,6.3237241717,37.16,13.41,39.5056160565,133.94,6.3122,0.3816,6.3237241717,6.3122,0.3816,6.3237241717,0.0,0.0,0.0,132.76
2020-08-06 05:00:00,32.377,-19.4462,37.7680397087,6.307,0.2938,6.3138393581,26.07,-19.74,32.7003440349,130.76,43.227,13.6538,45.332105438,6.307,0.2938,6.3138393581,36.92,13.36,39.2629087053,134.12,6.307,0.2938,6.3138393581,6.307,0.2938,6.3138393581,0.0,0.0,0.0,132.99
2020-08-06 05:30:00,33.5864,-19.1626,38.6684820457,6.2964,0.3674,6.307109934,27.29,-19.53,33.5583819634,130.61,44.6764,13.9774,46.8118406786,6.2964,0.3674,6.307109934,38.38,13.61,40.7216956916,133.98,6.2964,0.3674,6.307109934,6.2964,0.3674,6.307109934,0.0,0.0,0.0,132.8
2020-08-06 06:00:00,33.1538,-19.0954,38.2597537316,6.2938,0.4046,6.3067915456,26.86,-19.5,33.192011087,130.13,43.8238,13.5246,45.8632778113,6.2938,0.4046,6.3067915456,37.53,13.12,39.7572043786,133.52,6.2938,0.4046,6.3067915456,6.2938,0.4046,6.3067915456,0.0,0.0,0.0,132.33
2020-08-06 06:30:00,34.7582,-18.75,39.4929736439,6.3482,-0.08,6.3487040599,28.41,-18.67,33.9955438256,130.41,45.7182,14.21,47.8756505046,6.3482,-0.08,6.3487040599,39.37,14.29,41.8831827826,133.72,6.3482,-0.08,6.3487040599,6.3482,-0.08,6.3487040599,0.0,0.0,0.0,132.55
2020-08-06 07:00:00,36.6922,-17.1906,40.5195541585,6.5022,0.0494,6.5023876538,30.19,-17.24,34.7656971741,130.15,48.0422,16.0094,50.6394497324,6.5022,0.0494,6.5023876538,41.54,15.96,44.5004853906,133.82,6.5022,0.0494,6.5023876538,6.5022,0.0494,6.5023876538,0.0,0.0,0.0,132.25
2020-08-06 07:30:00,40.7308,3.9028,40.9173547102,6.7908,-0.16720000000000002,6.7928580495,33.94,4.07,34.1831610592,131.77,51.2008,9.6528,52.102768338,6.7908,-0.16720000000000002,6.7928580495,44.41,9.82,45.4827494771,133.38,6.7908,-0.16720000000000002,6.7928580495,6.7908,-0.16720000000000002,6.7928580495,0.0,0.0,0.0,132.62
2020-08-06 08:00:00,44.133,6.5298,44.6134506292,6.963,-0.08020000000000001,6.9634618574000005,37.17,6.61,37.7531588082,131.72,55.163,10.3698,56.1292198506,6.963,-0.08020000000000001,6.9634618574000005,48.2,10.45,49.3197982559,133.17,6.963,-0.08020000000000001,6.9634618574000005,6.963,-0.08020000000000001,6.9634618574000005,0.0,0.0,0.0,132.41
2020-08-06 08:30:00,46.1028,7.4146,46.6952295315,7.2828,0.0546,7.2830046684,38.82,7.36,39.5115426173,131.36,57.5428,11.5046,58.6815955219,7.2828,0.0546,7.2830046684,50.26,11.45,51.5477458285,132.76,7.2828,0.0546,7.2830046684,7.2828,0.0546,7.2830046684,0.0,0.0,0.0,132.04
2020-08-06 09:00:00,47.4236,7.6234,48.0324272187,7.6336,0.2034,7.636309352,39.79,7.42,40.4759249431,130.96,59.0236,11.7434,60.1805018301,7.6336,0.2034,7.636309352,51.39,11.54,52.6697607741,132.28,7.6336,0.2034,7.636309352,7.6336,0.2034,7.636309352,0.0,0.0,0.0,131.64
2020-08-06 09:30:00,47.714,-9.4254,48.6360356234,7.764,-0.47540000000000004,7.7785410689,39.95,-8.95,40.9402613573,131.73,59.854,-8.2854,60.4247397111,7.764,-0.47540000000000004,7.7785410689,52.09,-7.8100000000000005,52.672233672,131.57,7.764,-0.47540000000000004,7.7785410689,7.764,-0.47540000000000004,7.7785410689,0.0,0.0,0.0,132.8
2020-08-06 10:00:00,48.4604,-11.449,49.7944772958,8.2704,-0.519,8.2866686407,40.19,-10.93,41.649741896,132.15,60.4804,-10.489,61.3832053998,8.2704,-0.519,8.2866686407,52.21,-9.97,53.1534100505,131.6,8.2704,-0.519,8.2866686407,8.2704,-0.519,8.2866686407,0.0,0.0,0.0,133.24
2020-08-06 10:30:00,49.2278,-11.1038,50.4645486186,8.8078,-0.4738,8.8205344101,40.42,-10.63,41.7944170913,131.87,61.0978,-10.0238,61.9146003078,8.8078,-0.4738,8.8205344101,52.29,-9.55,53.154930157,131.41,8.8078,-0.4738,8.8205344101,8.8078,-0.4738,8.8205344101,0.0,0.0,0.0,132.94
2020-08-06 11:00:00,49.2552,-11.273,50.5287567237,9.1252,-0.683,9.1507247822,40.13,-10.59,41.5037950072,132.32,60.9852,-10.093,61.8147495994,9.1252,-0.683,9.1507247822,51.86,-9.41,52.7068088581,131.69,9.1252,-0.683,9.1507247822,9.1252,-0.683,9.1507247822,0.0,0.0,0.0,133.4
2020-08-06 11:30:00,49.7114,-11.2804,50.9751970484,8.3914,-0.5504,8.4094312602,41.32,-10.73,42.690459121399996,131.53,61.9914,-10.2404,62.8315165034,8.3914,-0.5504,8.4094312602,53.6,-9.69,54.4688544032,133.11,8.3914,-0.5504,8.4094312602,8.3914,-0.5504,8.4094312602,0.0,0.0,0.0,132.61
2020-08-06 12:00:00,50.0896,-11.4444,51.3803690092,8.9196,-0.9344,8.9684094197,41.17,-10.51,42.4903400787,132.19,62.0496,-10.3044,62.8993920441,8.9196,-0.9344,8.9684094197,53.13,-9.37,53.9499193697,134.48,8.9196,-0.9344,8.9684094197,8.9196,-0.9344,8.9684094197,0.0,0.0,0.0,133.29
2020-08-06 12:30:00,50.7026,-11.2498,51.9356490939,8.9126,-0.7798,8.9466489145,41.79,-10.47,43.0816086051,132.47,62.8126,-9.9098,63.589518435,8.9126,-0.7798,8.9466489145,53.9,-9.13,54.6677866755,134.69,8.9126,-0.7798,8.9466489145,8.9126,-0.7798,8.9466489145,0.0,0.0,0.0,133.56
2020-08-06 13:00:00,50.4964,-11.0056,51.6818115426,10.8364,-1.0356,10.885772013,39.66,-9.97,40.8939665476,132.14,61.2564,-9.6256,62.0080536408,10.8364,-1.0356,10.885772013,50.42,-8.59,51.146500369,134.5,10.8364,-1.0356,10.885772013,10.8364,-1.0356,10.885772013,0.0,0.0,0.0,133.24
2020-08-06 13:30:00,50.475,-11.2336,51.7099544958,9.165,-0.7836000000000001,9.1984375825,41.31,-10.45,42.6112496883,132.44,62.505,-9.9336,63.2894259253,9.165,-0.7836000000000001,9.1984375825,53.34,-9.15,54.1191103031,134.75,9.165,-0.7836000000000001,9.1984375825,9.165,-0.7836000000000001,9.1984375825,0.0,0.0,0.0,133.52
2020-08-06 14:00:00,49.729,-11.5822,51.0599725601,9.329,-0.8222,9.3651617092,40.4,-10.76,41.8083436649,132.51,61.479,-10.7922,62.4190597641,9.329,-0.8222,9.3651617092,52.15,-9.97,53.0944761722,134.75,9.329,-0.8222,9.3651617092,9.329,-0.8222,9.3651617092,0.0,0.0,0.0,133.67
2020-08-06 14:30:00,49.4652,-11.4622,50.775860799,8.5652,-0.7522000000000001,8.5981658439,40.9,-10.71,42.279003063,132.65,61.6552,-10.7922,62.5926135249,8.5652,-0.7522000000000001,8.5981658439,53.09,-10.04,54.0310068387,134.91,8.5652,-0.7522000000000001,8.5981658439,8.5652,-0.7522000000000001,8.5981658439,0.0,0.0,0.0,133.81
2020-08-06 15:00:00,49.3228,-11.3254,50.6063561719,9.4528,-0.8354,9.489642827800001,39.87,-10.49,41.2268965604,132.22,60.8428,-10.6154,61.7619059696,9.4528,-0.8354,9.489642827800001,51.39,-9.78,52.3123360212,134.59,9.4528,-0.8354,9.489642827800001,9.4528,-0.8354,9.489642827800001,0.0,0.0,0.0,133.37
2020-08-06 15:30:00,47.4886,-11.9696,48.9738548015,9.8486,-1.0996,9.9097952613,37.64,-10.87,39.1781380364,132.89,58.0986,-11.7396,59.2728059916,9.8486,-1.0996,9.9097952613,48.25,-10.64,49.4092309189,135.04,9.8486,-1.0996,9.9097952613,9.8486,-1.0996,9.9097952613,0.0,0.0,0.0,134.13
2020-08-06 16:00:00,47.8454,-12.2134,49.3796460166,8.5154,-1.0534,8.5803081949,39.33,-11.16,40.8826919368,133.24,59.1854,-12.0134,60.3923285916,8.5154,-1.0534,8.5803081949,50.67,-10.96,51.8417833412,135.47,8.5154,-1.0534,8.5803081949,8.5154,-1.0534,8.5803081949,0.0,0.0,0.0,134.47
2020-08-06 16:30:00,48.3698,-12.5096,49.9612614352,8.8598,-1.1696,8.9366671752,39.51,-11.34,41.1051785059,133.47,59.7598,-12.3796,61.0285850418,8.8598,-1.1696,8.9366671752,50.9,-11.21,52.1198052567,135.18,8.8598,-1.1696,8.9366671752,8.8598,-1.1696,8.9366671752,0.0,0.0,0.0,134.7
2020-08-06 17:00:00,49.514,-12.0984,50.970653111,8.924,-0.8884000000000001,8.9681118726,40.59,-11.21,42.1095262381,132.93,61.584,-11.6384,62.6740888291,8.924,-0.8884000000000001,8.9681118726,52.66,-10.75,53.746051948,132.46,8.924,-0.8884000000000001,8.9681118726,8.924,-0.8884000000000001,8.9681118726,0.0,0.0,0.0,134.12
2020-08-06 17:30:00,51.2394,-11.6016,52.5363991431,9.3794,-0.6616000000000001,9.4027048725,41.86,-10.94,43.2659589054,132.59,63.8494,-10.8616,64.7666599025,9.3794,-0.6616000000000001,9.4027048725,54.47,-10.2,55.4167925813,132.11,9.3794,-0.6616000000000001,9.4027048725,9.3794,-0.6616000000000001,9.4027048725,0.0,0.0,0.0,133.72
2020-08-06 18:00:00,52.089,-11.1882,53.2770094904,9.639,-0.5082,9.6523876963,42.45,-10.68,43.7728785894,132.51,64.989,-10.3482,65.8077150814,9.639,-0.5082,9.6523876963,55.35,-9.84,56.2178628196,132.08,9.639,-0.5082,9.6523876963,9.639,-0.5082,9.6523876963,0.0,0.0,0.0,133.6
2020-08-06 18:30:00,53.6914,-11.0354,54.813743597,11.7314,-0.2554,11.7341797805,41.96,-10.78,43.3226268825,132.07,65.8814,-10.5554,66.721625693,11.7314,-0.2554,11.7341797805,54.15,-10.3,55.1208898694,131.8,11.7314,-0.2554,11.7341797805,11.7314,-0.2554,11.7341797805,0.0,0.0,0.0,133.13
2020-08-06 19:00:00,54.6174,-10.0166,55.5283050193,8.9074,-0.36660000000000004,8.9149408478,45.71,-9.65,46.7175191978,131.84,68.3174,-8.7366,68.8737636718,8.9074,-0.36660000000000004,8.9149408478,59.41,-8.37,59.996708243,131.73,8.9074,-0.36660000000000004,8.9149408478,8.9074,-0.36660000000000004,8.9149408478,0.0,0.0,0.0,132.79
2020-08-06 19:30:00,54.0986,-9.8932,54.9957628204,8.2686,-0.2832,8.2734483863,45.83,-9.61,46.826712462,131.57,67.9586,-8.6132,68.5022519936,8.2686,-0.2832,8.2734483863,59.69,-8.33,60.2684411612,131.46,8.2686,-0.2832,8.2734483863,8.2686,-0.2832,8.2734483863,0.0,0.0,0.0,132.5
2020-08-06 20:00:00,52.4236,-10.8026,53.5250409035,6.7536000000000005,-0.3126,6.7608306975,45.67,-10.49,46.8592466862,131.81,66.1836,-9.8026,66.9056042176,6.7536000000000005,-0.3126,6.7608306975,59.43,-9.49,60.1829294734,131.65,6.7536000000000005,-0.3126,6.7608306975,6.7536000000000005,-0.3126,6.7608306975,0.0,0.0,0.0,132.77
2020-08-06 20:30:00,50.0874,-12.0172,51.5088413246,6.4574,-0.38720000000000004,6.4689982687,43.63,-11.63,45.153447266,132.6,63.3874,-11.1472,64.3601005795,6.4574,-0.38720000000000004,6.4689982687,56.93,-10.76,57.937919362,132.23,6.4574,-0.38720000000000004,6.4689982687,6.4574,-0.38720000000000004,6.4689982687,0.0,0.0,0.0,133.58
2020-08-06 21:00:00,49.7122,-11.74,51.0796478927,6.4222,-0.24,6.4266828799999995,43.29,-11.5,44.7914511933,132.24,62.9022,-10.93,63.844746572,6.4222,-0.24,6.4266828799999995,56.48,-10.69,57.4827495863,132.02,6.4222,-0.24,6.4266828799999995,6.4222,-0.24,6.4266828799999995,0.0,0.0,0.0,133.24
2020-08-06 21:30:00,50.9286,-11.2248,52.1509197714,6.3786,-0.24480000000000002,6.3832957788,44.55,-10.98,45.8831439638,132.24,64.3786,-10.2848,65.1949480328,6.3786,-0.24480000000000002,6.3832957788,58.0,-10.04,58.8625653535,132.18,6.3786,-0.24480000000000002,6.3832957788,6.3786,-0.24480000000000002,6.3832957788,0.0,0.0,0.0,133.24
2020-08-06 22:00:00,49.9738,-12.188,51.4385850354,6.3838,-0.158,6.3857549624,43.59,-12.03,45.21956435,132.69,63.2238,-11.598,64.2787872508,6.3838,-0.158,6.3857549624,56.84,-11.44,57.979817178,132.63,6.3838,-0.158,6.3857549624,6.3838,-0.158,6.3857549624,0.0,0.0,0.0,133.74
2020-08-06 22:30:00,47.7944,-13.1312,49.5654424453,6.3444,0.1388,6.3459181211,41.45,-13.27,43.5223551752,132.45,60.5144,-12.7912,61.851494766100004,6.3444,0.1388,6.3459181211,54.17,-12.93,55.6917749762,132.34,6.3444,0.1388,6.3459181211,6.3444,0.1388,6.3459181211,0.0,0.0,0.0,133.52
2020-08-06 23:00:00,45.9766,-13.5696,47.9372693394,6.2966,0.09040000000000001,6.2972489009,39.68,-13.66,41.9654381605,132.56,58.1866,-13.4596,59.7230378641,6.2966,0.09040000000000001,6.2972489009,51.89,-13.55,53.6299785568,132.47,6.2966,0.09040000000000001,6.2972489009,6.2966,0.09040000000000001,6.2972489009,0.0,0.0,0.0,133.67
2020-08-06 23:30:00,44.1396,-5.642,44.4987241633,6.2896,0.068,6.2899675802,37.85,-5.71,38.2782784357,132.79,55.5796,-4.432,55.7560271196,6.2896,0.068,6.2899675802,49.29,-4.5,49.4949906556,133.49,6.2896,0.068,6.2899675802,6.2896,0.068,6.2899675802,0.0,0.0,0.0,133.77
2020-08-07 00:00:00,42.8102,-0.7652,42.81703814,6.2902000000000005,0.2948,6.2971043409,36.52,-1.06,36.535380113,131.99,53.7602,1.4248,53.7790773357,6.2902000000000005,0.2948,6.2971043409,47.47,1.13,47.4834476423,133.33,6.2902000000000005,0.2948,6.2971043409,6.2902000000000005,0.2948,6.2971043409,0.0,0.0,0.0,132.85
2020-08-07 00:30:00,38.7944,-17.5892,42.5956033881,6.2844,0.32080000000000003,6.2925826177,32.51,-17.91,37.1169529999,131.32,50.2544,7.8008,50.8562405217,6.2844,0.32080000000000003,6.2925826177,43.97,7.48,44.6016961561,133.98,6.2844,0.32080000000000003,6.2925826177,6.2844,0.32080000000000003,6.2925826177,0.0,0.0,0.0,133.22
2020-08-07 01:00:00,36.675,-22.7908,43.1795807025,6.285,0.1192,6.2861302595,30.39,-22.91,38.0581160858,129.71,48.035,8.9792,48.8670365138,6.285,0.1192,6.2861302595,41.75,8.86,42.679762183,132.69,6.285,0.1192,6.2861302595,6.285,0.1192,6.2861302595,0.0,0.0,0.0,131.91
2020-08-07 01:30:00,35.194,-23.57,42.3575558313,6.294,-0.15,6.2957871629,28.9,-23.42,37.1982042577,130.23,46.234,8.42,46.9944587797,6.294,-0.15,6.2957871629,39.94,8.57,40.8490942372,133.08,6.294,-0.15,6.2957871629,6.294,-0.15,6.2957871629,0.0,0.0,0.0,132.47
2020-08-07 02:00:00,34.8974,-23.7798,42.2292246531,6.2974,-0.1198,6.298539418,28.6,-23.66,37.1181303408,130.47,45.8674,8.1602,46.5876297616,6.2974,-0.1198,6.298539418,39.57,8.28,40.4270120093,133.42,6.2974,-0.1198,6.298539418,6.2974,-0.1198,6.298539418,0.0,0.0,0.0,132.73
2020-08-07 02:30:00,33.637,-24.5334,41.6333458247,6.297,0.0166,6.2970218802,27.34,-24.55,36.7447696958,131.0,44.377,7.3966,44.9891967094,6.297,0.0166,6.2970218802,38.08,7.38,38.7885395446,133.73,6.297,0.0166,6.2970218802,6.297,0.0166,6.2970218802,0.0,0.0,0.0,133.3
2020-08-07 03:00:00,32.2986,-25.0618,40.8814552236,6.2986,0.2582,6.3038900053999996,26.0,-25.32,36.2919054336,130.79,42.4986,6.1582,42.9424548576,6.2986,0.2582,6.3038900053999996,36.2,5.9,36.6776498702,133.49,6.2986,0.2582,6.3038900053999996,6.2986,0.2582,6.3038900053999996,0.0,0.0,0.0,133.18
2020-08-07 03:30:00,31.6578,-25.5918,40.7081874821,6.2978,0.2782,6.3039416304,25.36,-25.87,36.2268753828,131.19,41.5978,5.3782,41.9440341417,6.2978,0.2782,6.3039416304,35.3,5.1,35.6665109031,133.81,6.2978,0.2782,6.3039416304,6.2978,0.2782,6.3039416304,0.0,0.0,0.0,133.65
