Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-07 04:00:00,31.113,-25.0794,39.9624207645,6.293,0.3306,6.3016779797,24.82,-25.41,35.5204237024,131.05,40.923,5.9706,41.3562570037,6.293,0.3306,6.3016779797,34.63,5.64,35.0862722443,133.87,6.293,0.3306,6.3016779797,6.293,0.3306,6.3016779797,0.0,0.0,0.0,133.49
2020-08-07 04:30:00,32.182,-25.2948,40.9329699758,6.292,0.2752,6.2980154843000005,25.89,-25.57,36.3884184872,131.16,42.152,5.7152,42.537684646,6.292,0.2752,6.2980154843000005,35.86,5.44,36.2702798445,133.98,6.292,0.2752,6.2980154843000005,6.292,0.2752,6.2980154843000005,0.0,0.0,0.0,133.6
2020-08-07 05:00:00,32.7952,-24.773,41.1002028224,6.2952,0.427,6.3096649705,26.5,-25.2,36.5689759222,130.87,42.8952,6.167,43.3362443232,6.2952,0.427,6.3096649705,36.6,5.74,37.0473696772,133.7,6.2952,0.427,6.3096649705,6.2952,0.427,6.3096649705,0.0,0.0,0.0,133.3
2020-08-07 05:30:00,35.335,-24.1548,42.8020628947,6.295,0.6052000000000001,6.3240249873,29.04,-24.76,38.1625366033,129.9,45.925,6.7252,46.4148030271,6.295,0.6052000000000001,6.3240249873,39.63,6.12,40.0997668322,132.74,6.295,0.6052000000000001,6.3240249873,6.295,0.6052000000000001,6.3240249873,0.0,0.0,0.0,132.23
2020-08-07 06:00:00,34.8888,-24.31,42.5229874943,6.2988,0.38,6.3102520901,28.59,-24.69,37.775444405100004,130.33,45.4388,7.0,45.9748251268,6.2988,0.38,6.3102520901,39.14,6.62,39.6958939942,133.14,6.2988,0.38,6.3102520901,6.2988,0.38,6.3102520901,0.0,0.0,0.0,132.64
2020-08-07 06:30:00,36.1602,-24.016,43.4088507109,6.4002,0.424,6.4142291852,29.76,-24.44,38.5093650947,130.18,46.9302,7.244,47.4859895974,6.4002,0.424,6.4142291852,40.53,6.82,41.0997968365,132.88,6.4002,0.424,6.4142291852,6.4002,0.424,6.4142291852,0.0,0.0,0.0,132.49
2020-08-07 07:00:00,37.165,-23.7368,44.0984455422,6.655,0.1532,6.6567631203,30.51,-23.89,38.7503832239,129.78,47.845,7.1932,48.3827050839,6.655,0.1532,6.6567631203,41.19,7.04,41.7872911302,132.38,6.655,0.1532,6.6567631203,6.655,0.1532,6.6567631203,0.0,0.0,0.0,132.08
2020-08-07 07:30:00,41.6604,8.8842,42.5971587996,7.0904,-0.1058,7.0911893079,34.57,8.99,35.7198124295,131.78,50.5704,-3.3258,50.6796438602,7.0904,-0.1058,7.0911893079,43.48,-3.22,43.5990687974,131.47,7.0904,-0.1058,7.0911893079,7.0904,-0.1058,7.0911893079,0.0,0.0,0.0,132.11
2020-08-07 08:00:00,44.1796,9.86,45.266507002,8.0596,-0.13,8.0606483709,36.12,9.99,37.4760523535,131.64,53.0996,-2.43,53.1551730329,8.0596,-0.13,8.0606483709,45.04,-2.3,45.0986873423,132.61,8.0596,-0.13,8.0606483709,8.0596,-0.13,8.0606483709,0.0,0.0,0.0,131.93
2020-08-07 08:30:00,46.4158,6.4976,46.8683826839,9.2658,-0.3524,9.2724988757,37.15,6.85,37.7762491521,131.03,55.3658,-6.1124,55.7021834707,9.2658,-0.3524,9.2724988757,46.1,-5.76,46.458450254,132.34,9.2658,-0.3524,9.2724988757,9.2658,-0.3524,9.2724988757,0.0,0.0,0.0,131.4
2020-08-07 09:00:00,47.9824,-1.1802,47.9969122111,8.3724,-0.7202000000000001,8.4033189753,39.61,-0.46,39.6126709526,132.45,58.2124,-15.4002,60.2150286374,8.3724,-0.7202000000000001,8.4033189753,49.84,-14.68,51.9569822064,133.12,8.3724,-0.7202000000000001,8.4033189753,8.3724,-0.7202000000000001,8.4033189753,0.0,0.0,0.0,132.95
2020-08-07 09:30:00,49.0946,-0.4424,49.0965932313,9.6146,-0.7324,9.642455233,39.48,0.29,39.4810650819,132.35,58.9846,-14.3324,60.7009120765,9.6146,-0.7324,9.642455233,49.37,-13.6,51.2089533187,133.05,9.6146,-0.7324,9.642455233,9.6146,-0.7324,9.642455233,0.0,0.0,0.0,132.84
2020-08-07 10:00:00,49.5736,0.28340000000000004,49.5744100572,12.2136,-1.2866,12.2811792805,37.36,1.57,37.392973939,132.5,58.2336,-13.1266,59.6947216806,12.2136,-1.2866,12.2811792805,46.02,-11.84,47.5186910594,133.21,12.2136,-1.2866,12.2811792805,12.2136,-1.2866,12.2811792805,0.0,0.0,0.0,132.95
2020-08-07 10:30:00,50.0828,0.5428000000000001,50.085741361,12.4128,-1.2772000000000001,12.4783349723,37.67,1.82,37.7139403934,132.5,58.7228,-12.8172,60.1053063854,12.4128,-1.2772000000000001,12.4783349723,46.31,-11.54,47.7261741605,133.21,12.4128,-1.2772000000000001,12.4783349723,12.4128,-1.2772000000000001,12.4783349723,0.0,0.0,0.0,132.95
2020-08-07 11:00:00,50.6724,1.1766,50.6860583328,12.9724,-1.1634,13.0244639552,37.7,2.34,37.7725508802,132.0,58.9524,-11.9734,60.15602857,12.9724,-1.1634,13.0244639552,45.98,-10.81,47.2336373785,132.84,12.9724,-1.1634,13.0244639552,12.9724,-1.1634,13.0244639552,0.0,0.0,0.0,132.46
2020-08-07 11:30:00,50.1118,1.0792,50.1234193953,14.1318,-1.2908,14.1906284526,35.98,2.37,36.0579713794,131.88,57.4518,-12.0208,58.6959023773,14.1318,-1.2908,14.1906284526,43.32,-10.73,44.6290858074,132.78,14.1318,-1.2908,14.1906284526,14.1318,-1.2908,14.1906284526,0.0,0.0,0.0,132.36
2020-08-07 12:00:00,49.236,0.7328,49.2414529826,14.536,-1.2372,14.5885557832,34.7,1.97,34.7558757622,131.69,56.236,-12.5072,57.6100490179,14.536,-1.2372,14.5885557832,41.7,-11.27,43.1960982034,132.53,14.536,-1.2372,14.5885557832,14.536,-1.2372,14.5885557832,0.0,0.0,0.0,132.22
2020-08-07 12:30:00,51.1698,1.0862,51.1813272833,13.2198,-0.9838,13.2563560031,37.95,2.07,38.0064126168,131.66,59.2998,-12.0538,60.5124811463,13.2198,-0.9838,13.2563560031,46.08,-11.07,47.3910466228,132.53,13.2198,-0.9838,13.2563560031,13.2198,-0.9838,13.2563560031,0.0,0.0,0.0,132.16
2020-08-07 13:00:00,51.4492,0.6804,51.4536988447,12.9192,-0.8496,12.9471058079,38.53,1.53,38.5603656622,131.44,60.2792,-12.3696,61.5352659603,12.9192,-0.8496,12.9471058079,47.36,-11.52,48.7409478775,132.33,12.9192,-0.8496,12.9471058079,12.9192,-0.8496,12.9471058079,0.0,0.0,0.0,131.93
2020-08-07 13:30:00,50.6644,0.003,50.6644000888,14.9344,-1.427,15.0024208833,35.73,1.43,35.7586045589,131.94,58.1344,-13.137,59.6002452374,14.9344,-1.427,15.0024208833,43.2,-11.71,44.7589555285,132.79,14.9344,-1.427,15.0024208833,14.9344,-1.427,15.0024208833,0.0,0.0,0.0,132.44
2020-08-07 14:00:00,50.7468,-0.14880000000000002,50.7470181556,14.1268,-1.1188,14.1710335431,36.62,0.97,36.6328445524,131.63,58.8468,-13.3488,60.3418290382,14.1268,-1.1188,14.1710335431,44.72,-12.23,46.3621753157,132.6,14.1268,-1.1188,14.1710335431,14.1268,-1.1188,14.1710335431,0.0,0.0,0.0,132.13
2020-08-07 14:30:00,50.32,-0.0678,50.3200456761,14.33,-1.1978,14.3799730473,35.99,1.13,36.0077352801,131.74,57.95,-13.3178,59.4606281235,14.33,-1.1978,14.3799730473,43.62,-12.12,45.2724949611,132.73,14.33,-1.1978,14.3799730473,14.33,-1.1978,14.3799730473,0.0,0.0,0.0,132.23
2020-08-07 15:00:00,49.9898,-0.1668,49.9900782784,14.4298,-1.2068,14.4801759064,35.56,1.04,35.5752048483,131.7,57.5298,-13.4268,59.0758567122,14.4298,-1.2068,14.4801759064,43.1,-12.22,44.7988660571,132.68,14.4298,-1.2068,14.4801759064,14.4298,-1.2068,14.4801759064,0.0,0.0,0.0,132.23
2020-08-07 15:30:00,49.9,-0.2916,49.9008520023,14.91,-1.4916,14.9844242652,34.99,1.2,35.0105712607,132.13,57.03,-13.6116,58.6318731968,14.91,-1.4916,14.9844242652,42.12,-12.12,43.8290862328,133.08,14.91,-1.4916,14.9844242652,14.91,-1.4916,14.9844242652,0.0,0.0,0.0,132.6
2020-08-07 16:00:00,50.3474,0.133,50.3475756691,14.1274,-1.2469999999999999,14.1823284322,36.22,1.38,36.2462798091,131.83,58.0774,-13.037,59.5226659329,14.1274,-1.2469999999999999,14.1823284322,43.95,-11.79,45.5039185126,132.93,14.1274,-1.2469999999999999,14.1823284322,14.1274,-1.2469999999999999,14.1823284322,0.0,0.0,0.0,132.31
2020-08-07 16:30:00,51.1684,-0.2612,51.1690666712,10.5684,-0.8612000000000001,10.6034307656,40.6,0.6000000000000001,40.6044332555,132.43,61.2784,-13.6412,62.7783772011,10.5684,-0.8612000000000001,10.6034307656,50.71,-12.78,52.2956260121,133.42,10.5684,-0.8612000000000001,10.6034307656,10.5684,-0.8612000000000001,10.6034307656,0.0,0.0,0.0,132.87
2020-08-07 17:00:00,51.6114,-0.07780000000000001,51.6114586386,11.9814,-1.0078,12.0237101928,39.63,0.93,39.6409106858,132.18,61.0914,-13.3178,62.526178124,11.9814,-1.0078,12.0237101928,49.11,-12.31,50.6293215439,133.26,11.9814,-1.0078,12.0237101928,11.9814,-1.0078,12.0237101928,0.0,0.0,0.0,132.62
2020-08-07 17:30:00,52.213,0.0082,52.2130006439,11.253,-1.0318,11.3002044335,40.96,1.04,40.9732009977,0.003,62.433,-13.1418,63.8011472956,11.253,-1.0318,11.3002044335,51.18,-12.11,52.5931982294,0.003,11.253,-1.0318,11.3002044335,11.253,-1.0318,11.3002044335,0.0,0.0,0.0,0.003
2020-08-07 18:00:00,52.8792,-0.169,52.8794700582,9.0892,-0.8190000000000001,9.1260241968,43.79,0.65,43.7948238951,132.77,64.7392,-13.379,66.1071982286,9.0892,-0.8190000000000001,9.1260241968,55.65,-12.56,57.0497686235,133.75,9.0892,-0.8190000000000001,9.1260241968,9.0892,-0.8190000000000001,9.1260241968,0.0,0.0,0.0,133.15
2020-08-07 18:30:00,52.6614,-0.9206000000000001,52.6694461175,7.9114,-0.6606000000000001,7.9389320642,44.75,-0.26,44.7507553009,132.72,65.1514,-14.2906,66.7002711413,7.9114,-0.6606000000000001,7.9389320642,57.24,-13.63,58.8404155322,133.58,7.9114,-0.6606000000000001,7.9389320642,7.9114,-0.6606000000000001,7.9389320642,0.0,0.0,0.0,133.09
2020-08-07 19:00:00,51.9734,-1.8226,52.0053475935,7.3934,-0.4626,7.4078581466,44.58,-1.3599999999999999,44.6007399042,132.26,64.6334,-15.3926,66.4410154221,7.3934,-0.4626,7.4078581466,57.24,-14.93,59.1550716338,132.76,7.3934,-0.4626,7.4078581466,7.3934,-0.4626,7.4078581466,0.0,0.0,0.0,132.68
2020-08-07 19:30:00,50.6894,-2.2372,50.7387459069,7.0994,-0.44720000000000004,7.1134708968,43.59,-1.79,43.6267372147,132.26,63.2594,-15.9372,65.2360792215,7.0994,-0.44720000000000004,7.1134708968,56.16,-15.49,58.2570656659,132.65,7.0994,-0.44720000000000004,7.1134708968,7.0994,-0.44720000000000004,7.1134708968,0.0,0.0,0.0,132.71
2020-08-07 20:00:00,49.947,-2.3482,50.0021684754,6.827,-0.5082,6.8458890029,43.12,-1.8399999999999999,43.1592400304,132.48,62.417,-16.1482,64.4720579185,6.827,-0.5082,6.8458890029,55.59,-15.64,57.7482268126,132.84,6.827,-0.5082,6.8458890029,6.827,-0.5082,6.8458890029,0.0,0.0,0.0,132.92
2020-08-07 20:30:00,49.0916,-2.7716000000000003,49.1697768667,6.5616,-0.5416000000000001,6.5839141185,42.53,-2.23,42.5884233096,132.73,61.4016,-16.8116,63.6614983889,6.5616,-0.5416000000000001,6.5839141185,54.84,-16.27,57.2026092062,133.14,6.5616,-0.5416000000000001,6.5839141185,6.5616,-0.5416000000000001,6.5839141185,0.0,0.0,0.0,133.18
2020-08-07 21:00:00,47.444,-2.759,47.5241540377,6.454,-0.589,6.4808207042,40.99,-2.17,41.0473994304,132.88,59.404,-16.879,61.7554520427,6.454,-0.589,6.4808207042,52.95,-16.29,55.3991570333,133.4,6.454,-0.589,6.4808207042,6.454,-0.589,6.4808207042,0.0,0.0,0.0,133.35
2020-08-07 21:30:00,47.5288,-3.2974,47.6430443633,6.2988,-0.6974,6.3372902884,41.23,-2.6,41.311897802,133.05,59.6488,-17.5174,62.1678264394,6.2988,-0.6974,6.3372902884,53.35,-16.82,55.9386708816,133.53,6.2988,-0.6974,6.3372902884,6.2988,-0.6974,6.3372902884,0.0,0.0,0.0,133.55
2020-08-07 22:00:00,46.1556,-3.8622,46.3169083618,6.2856,-0.7022,6.3247017479,39.87,-3.16,39.9950309414,133.41,57.9156,-18.2722,60.7296469297,6.2856,-0.7022,6.3247017479,51.63,-17.57,54.5377098896,133.85,6.2856,-0.7022,6.3247017479,6.2856,-0.7022,6.3247017479,0.0,0.0,0.0,133.95
2020-08-07 22:30:00,45.155,-4.4484,45.3735857913,6.305,-0.46840000000000004,6.3223748355,38.85,-3.98,39.0533340446,133.87,56.605,-19.1884,59.7688942474,6.305,-0.46840000000000004,6.3223748355,50.3,-18.72,53.6705543105,134.28,6.305,-0.46840000000000004,6.3223748355,6.305,-0.46840000000000004,6.3223748355,0.0,0.0,0.0,134.44
2020-08-07 23:00:00,43.8028,-4.68,44.0521019685,6.3128,-0.08,6.3133068863,37.49,-4.6,37.7711543377,133.54,54.8628,-19.02,58.0662313556,6.3128,-0.08,6.3133068863,48.55,-18.94,52.1135884391,134.06,6.3128,-0.08,6.3133068863,6.3128,-0.08,6.3133068863,0.0,0.0,0.0,134.16
2020-08-07 23:30:00,37.7884,-36.4214,52.4831549406,6.3284,0.3286,6.3369254784999995,31.46,-36.75,48.3765862789,130.5,50.1484,-6.2214,50.5328392288,6.3284,0.3286,6.3369254784999995,43.82,-6.55,44.3068267878,134.22,6.3284,0.3286,6.3369254784999995,6.3284,0.3286,6.3369254784999995,0.0,0.0,0.0,133.05
2020-08-08 00:00:00,35.5252,-36.6238,51.0229611203,6.3452,0.16620000000000001,6.3473762674,29.18,-36.79,46.9571773002,130.81,47.3052,-6.2238,47.7128665402,6.3452,0.16620000000000001,6.3473762674,40.96,-6.39,41.4554423448,134.62,6.3452,0.16620000000000001,6.3473762674,6.3452,0.16620000000000001,6.3473762674,0.0,0.0,0.0,133.39
2020-08-08 00:30:00,33.9668,-37.3156,50.4598603407,6.3568,0.0944,6.3575008926,27.61,-37.41,46.4953782649,130.97,45.3668,-7.1256,45.9229868105,6.3568,0.0944,6.3575008926,39.01,-7.22,39.6725156752,134.91,6.3568,0.0944,6.3575008926,6.3568,0.0944,6.3575008926,0.0,0.0,0.0,133.6
2020-08-08 01:00:00,33.5096,-24.9848,41.7987263347,6.3096,0.20520000000000002,6.3129358622,27.2,-25.19,37.0725788151,130.85,44.3896,6.8952,44.9219364142,6.3096,0.20520000000000002,6.3129358622,38.08,6.69,38.6631930911,133.9,6.3096,0.20520000000000002,6.3129358622,6.3096,0.20520000000000002,6.3129358622,0.0,0.0,0.0,133.24
2020-08-08 01:30:00,33.9968,-16.685200000000002,37.8705467254,6.3168,0.2348,6.3211623362000005,27.68,-16.92,32.4417755371,129.72,44.6268,16.0048,47.4099662653,6.3168,0.2348,6.3211623362000005,38.31,15.77,41.4288426099,132.51,6.3168,0.2348,6.3211623362000005,6.3168,0.2348,6.3211623362000005,0.0,0.0,0.0,131.93
2020-08-08 02:00:00,34.4118,-16.5024,38.1641347996,6.3318,0.06760000000000001,6.3321608476,28.08,-16.57,32.6044674853,130.18,45.0518,16.5176,47.9843286188,6.3318,0.06760000000000001,6.3321608476,38.72,16.45,42.0694770588,132.95,6.3318,0.06760000000000001,6.3321608476,6.3318,0.06760000000000001,6.3321608476,0.0,0.0,0.0,132.34
2020-08-08 02:30:00,33.6914,-16.8822,37.6844677659,6.3114,0.057800000000000004,6.3116646616,27.38,-16.94,32.1967079062,130.18,44.1614,15.9778,46.9629571343,6.3114,0.057800000000000004,6.3116646616,37.85,15.92,41.0617693238,133.0,6.3114,0.057800000000000004,6.3116646616,6.3114,0.057800000000000004,6.3116646616,0.0,0.0,0.0,132.34
2020-08-08 03:00:00,33.0414,-16.956,37.1381212497,6.3014,-0.166,6.303586119,26.74,-16.79,31.5742252478,130.74,43.3514,16.294,46.3123991816,6.3014,-0.166,6.303586119,37.05,16.46,40.5417574853,133.58,6.3014,-0.166,6.303586119,6.3014,-0.166,6.303586119,0.0,0.0,0.0,132.91
2020-08-08 03:30:00,32.7264,-16.9684,36.863855679,6.2964,0.3116,6.3041056083,26.43,-17.28,31.5775759044,130.8,42.9964,16.0016,45.8774630458,6.2964,0.3116,6.3041056083,36.7,15.69,39.9132321417,133.71,6.2964,0.3116,6.3041056083,6.2964,0.3116,6.3041056083,0.0,0.0,0.0,133.01
2020-08-08 04:00:00,32.2278,-17.2234,36.5414367588,6.2978,0.1666,6.3000032062999995,25.93,-17.39,31.22141893,131.23,42.3878,15.9566,45.2917064417,6.2978,0.1666,6.3000032062999995,36.09,15.79,39.393047609999996,134.07,6.2978,0.1666,6.3000032062999995,6.2978,0.1666,6.3000032062999995,0.0,0.0,0.0,133.45
2020-08-08 04:30:00,32.0284,-17.497,36.4960739746,6.2984,0.14300000000000002,6.3000231396,25.73,-17.64,31.1961936781,129.91,42.0384,15.013,44.6387415096,6.2984,0.14300000000000002,6.3000231396,35.74,14.87,38.7100051666,132.59,6.2984,0.14300000000000002,6.3000231396,6.2984,0.14300000000000002,6.3000231396,0.0,0.0,0.0,132.08
2020-08-08 05:00:00,31.8786,-4.6502,32.2159820276,6.2986,0.1598,6.3006267942,25.58,-4.8100000000000005,26.0283019039,130.53,40.4186,8.979800000000001,41.4041064872,6.2986,0.1598,6.3006267942,34.12,8.82,35.2415493417,131.81,6.2986,0.1598,6.3006267942,6.2986,0.1598,6.3006267942,0.0,0.0,0.0,131.95
2020-08-08 05:30:00,32.7672,3.7012,32.9755709167,6.2972,-0.0888,6.2978260757,26.47,3.79,26.7399513837,131.69,40.7572,6.0712,41.2069025926,6.2972,-0.0888,6.2978260757,34.46,6.16,35.0062451571,132.08,6.2972,-0.0888,6.2978260757,6.2972,-0.0888,6.2978260757,0.0,0.0,0.0,132.6
2020-08-08 06:00:00,32.4372,3.8342,32.663022418,6.2972,0.0142,6.2972160103,26.14,3.8200000000000003,26.417645618,131.45,40.3572,6.1642,40.8252489702,6.2972,0.0142,6.2972160103,34.06,6.15,34.6107801126,131.9,6.2972,0.0142,6.2972160103,6.2972,0.0142,6.2972160103,0.0,0.0,0.0,132.35
2020-08-08 06:30:00,32.8628,3.5302,33.0518673584,6.3628,0.1902,6.3656421420000004,26.5,3.34,26.7096536855,130.97,40.9028,5.7602,41.3064032794,6.3628,0.1902,6.3656421420000004,34.54,5.57,34.9862330067,132.45,6.3628,0.1902,6.3656421420000004,6.3628,0.1902,6.3656421420000004,0.0,0.0,0.0,131.86
2020-08-08 07:00:00,34.0422,-0.28700000000000003,34.0434097857,6.5722000000000005,0.213,6.5756506781,27.47,-0.5,27.4745500418,130.66,42.4222,1.293,42.441900309,6.5722000000000005,0.213,6.5756506781,35.85,1.08,35.8662640932,132.45,6.5722000000000005,0.213,6.5756506781,6.5722000000000005,0.213,6.5756506781,0.0,0.0,0.0,131.6
2020-08-08 07:30:00,35.3852,-8.557,36.4051456259,6.9652,-0.277,6.9707058495,28.42,-8.28,29.601601308,131.24,44.2852,-8.117,45.0229344672,6.9652,-0.277,6.9707058495,37.32,-7.84,38.1346037084,132.27,6.9652,-0.277,6.9707058495,6.9652,-0.277,6.9707058495,0.0,0.0,0.0,132.32
2020-08-08 08:00:00,37.539,-7.7368,38.3279871013,7.479,-0.4768,7.4941830269,30.06,-7.26,30.9242817217,131.53,46.939,-6.8268,47.4328464172,7.479,-0.4768,7.4941830269,39.46,-6.35,39.9676631791,132.71,7.479,-0.4768,7.4941830269,7.479,-0.4768,7.4941830269,0.0,0.0,0.0,132.56
2020-08-08 08:30:00,39.2178,-7.229,39.8784939264,8.4378,-0.429,8.4486987069,30.78,-6.8,31.5221890103,131.14,48.5778,-6.149,48.9654250859,8.4378,-0.429,8.4486987069,40.14,-5.72,40.5455052996,132.22,8.4378,-0.429,8.4486987069,8.4378,-0.429,8.4486987069,0.0,0.0,0.0,132.16
2020-08-08 09:00:00,41.2106,-6.6746,41.7476207408,9.1206,-0.30460000000000004,9.1256849343,32.09,-6.37,32.7161275215,130.73,50.7106,-5.3946,50.996731871,9.1206,-0.30460000000000004,9.1256849343,41.59,-5.09,41.900312648,131.84,9.1206,-0.30460000000000004,9.1256849343,9.1206,-0.30460000000000004,9.1256849343,0.0,0.0,0.0,131.72
2020-08-08 09:30:00,43.4068,-5.7344,43.7839426,9.4668,-0.23440000000000003,9.4697014525,33.94,-5.5,34.3827514897,130.48,53.2968,-4.1844,53.4608089501,9.4668,-0.23440000000000003,9.4697014525,43.83,-3.95,44.0076288841,131.71,9.4668,-0.23440000000000003,9.4697014525,9.4668,-0.23440000000000003,9.4697014525,0.0,0.0,0.0,131.44
2020-08-08 10:00:00,44.2744,-5.0628,44.5629267351,10.5444,-0.38280000000000003,10.5513462269,33.73,-4.68,34.0531246731,130.59,53.8744,-2.9228,53.9536257836,10.5444,-0.38280000000000003,10.5513462269,43.33,-2.54,43.4043834192,131.77,10.5444,-0.38280000000000003,10.5513462269,10.5444,-0.38280000000000003,10.5513462269,0.0,0.0,0.0,131.51
2020-08-08 10:30:00,44.9338,-4.1716,45.1270276996,12.9938,-1.0816,13.0387383209,31.94,-3.09,32.0891212095,129.66,53.2238,-1.7916,53.2539455534,12.9938,-1.0816,13.0387383209,40.23,-0.71,40.2362647372,132.63,12.9938,-1.0816,13.0387383209,12.9938,-1.0816,13.0387383209,0.0,0.0,0.0,130.56
2020-08-08 11:00:00,44.918,-4.5132,45.1441657165,14.178,-1.5432000000000001,14.2617372799,30.74,-2.9699999999999998,30.883142651,130.03,52.408,-2.0632,52.4485963419,14.178,-1.5432000000000001,14.2617372799,38.23,-0.52,38.2335363261,133.36,14.178,-1.5432000000000001,14.2617372799,14.178,-1.5432000000000001,14.2617372799,0.0,0.0,0.0,130.95
2020-08-08 11:30:00,43.5948,-16.4564,46.5974214737,14.9148,-1.7464,15.016696441,28.68,-14.71,32.232382785,131.69,50.6848,-16.3964,53.2709196842,14.9148,-1.7464,15.016696441,35.77,-14.65,38.6537889475,134.13,14.9148,-1.7464,15.016696441,14.9148,-1.7464,15.016696441,0.0,0.0,0.0,132.95
2020-08-08 12:00:00,43.0488,-17.0976,46.319834922,15.3088,-1.7676,15.4105083368,27.74,-15.33,31.6941082853,132.31,49.7888,-17.1376,52.6556923722,15.3088,-1.7676,15.4105083368,34.48,-15.37,37.7505933728,134.71,15.3088,-1.7676,15.4105083368,15.3088,-1.7676,15.4105083368,0.0,0.0,0.0,133.57
2020-08-08 12:30:00,42.865,-17.2658,46.211644362,15.805,-1.8357999999999999,15.911259744,27.06,-15.43,31.150096308,132.18,49.235,-17.5058,52.2545525159,15.805,-1.8357999999999999,15.911259744,33.43,-15.67,36.9203710707,134.68,15.805,-1.8357999999999999,15.911259744,15.805,-1.8357999999999999,15.911259744,0.0,0.0,0.0,133.47
2020-08-08 13:00:00,43.2784,-8.663,44.1369173772,15.8684,-1.583,15.9471629941,27.41,-7.08,28.3096185068,131.64,49.4484,-7.563,50.0234268274,15.8684,-1.583,15.9471629941,33.58,-5.98,34.1083098379,135.21,15.8684,-1.583,15.9471629941,15.8684,-1.583,15.9471629941,0.0,0.0,0.0,132.73
2020-08-08 13:30:00,43.1612,-4.4372,43.388684346,15.9412,-1.3772,16.0005792795,27.22,-3.06,27.3914585227,131.11,49.1212,-2.4472,49.1821215207,15.9412,-1.3772,16.0005792795,33.18,-1.07,33.1972483799,134.9,15.9412,-1.3772,16.0005792795,15.9412,-1.3772,16.0005792795,0.0,0.0,0.0,132.11
2020-08-08 14:00:00,42.0402,-4.9772,42.333803702,15.8902,-1.6372,15.9743193871,26.15,-3.34,26.3624372925,131.68,47.7202,-3.0472,47.8173913538,15.8902,-1.6372,15.9743193871,31.83,-1.4100000000000001,31.8612146661,132.55,15.8902,-1.6372,15.9743193871,15.8902,-1.6372,15.9743193871,0.0,0.0,0.0,132.7
2020-08-08 14:30:00,42.527,-4.6264,42.7779067506,15.737,-1.6364,15.8218511547,26.79,-2.99,26.9563387722,131.71,48.317,-2.6464,48.3894195249,15.737,-1.6364,15.8218511547,32.58,-1.01,32.5956515505,132.66,15.737,-1.6364,15.8218511547,15.737,-1.6364,15.8218511547,0.0,0.0,0.0,132.73
2020-08-08 15:00:00,42.0436,-4.4718,42.280743799,15.5136,-1.5418,15.5900266902,26.53,-2.93,26.6913057005,131.64,47.8036,-2.5218,47.8700704846,15.5136,-1.5418,15.5900266902,32.29,-0.98,32.3048680542,132.62,15.5136,-1.5418,15.5900266902,15.5136,-1.5418,15.5900266902,0.0,0.0,0.0,132.66
2020-08-08 15:30:00,41.9712,-4.8528,42.2508141611,15.1112,-1.6228,15.1980868954,26.86,-3.23,27.0535117868,131.94,47.7312,-3.1128,47.8325932527,15.1112,-1.6228,15.1980868954,32.62,-1.49,32.6540120047,132.88,15.1112,-1.6228,15.1980868954,15.1112,-1.6228,15.1980868954,0.0,0.0,0.0,132.97
2020-08-08 16:00:00,41.7928,-5.3236,42.1304978466,14.5428,-1.6536,14.6365099938,27.25,-3.67,27.4960251673,132.16,47.7028,-3.8236,47.8557942657,14.5428,-1.6536,14.6365099938,33.16,-2.17,33.2309268604,133.02,14.5428,-1.6536,14.6365099938,14.5428,-1.6536,14.6365099938,0.0,0.0,0.0,133.24
2020-08-08 16:30:00,42.5196,-5.2598,42.8436912532,13.7896,-1.3498,13.855505339,28.73,-3.91,28.9948443693,131.75,49.1396,-3.7898,49.2855239619,13.7896,-1.3498,13.855505339,35.35,-2.44,35.4341092734,132.59,13.7896,-1.3498,13.855505339,13.7896,-1.3498,13.855505339,0.0,0.0,0.0,132.81
2020-08-08 17:00:00,43.6176,-5.3942,43.9498853628,12.9076,-1.0642,12.9513960406,30.71,-4.33,31.0137550129,131.49,51.0276,-4.0042,51.1844661924,12.9076,-1.0642,12.9513960406,38.12,-2.94,38.2332054633,132.36,12.9076,-1.0642,12.9513960406,12.9076,-1.0642,12.9513960406,0.0,0.0,0.0,132.56
2020-08-08 17:30:00,45.3266,-5.0274,45.604554798,11.8766,-0.9074000000000001,11.9112133018,33.45,-4.12,33.702772883,131.6,53.8066,-3.4774000000000003,53.9188511962,11.8766,-0.9074000000000001,11.9112133018,41.93,-2.5700000000000003,42.0086871968,132.48,11.8766,-0.9074000000000001,11.9112133018,11.8766,-0.9074000000000001,11.9112133018,0.0,0.0,0.0,132.63
2020-08-08 18:00:00,46.182,-4.6542,46.4159315498,10.702,-0.4642,10.712062623,35.48,-4.19,35.7265517508,131.0,55.602,-3.1142,55.6891429781,10.702,-0.4642,10.712062623,44.9,-2.65,44.9781335762,131.96,10.702,-0.4642,10.712062623,10.702,-0.4642,10.712062623,0.0,0.0,0.0,132.01
2020-08-08 18:30:00,46.299,-4.824,46.5496334787,9.459,-0.304,9.4638838222,36.84,-4.52,37.1162498106,131.0,56.489,-3.2439999999999998,56.5820701018,9.459,-0.304,9.4638838222,47.03,-2.94,47.1218049315,131.89,9.459,-0.304,9.4638838222,9.459,-0.304,9.4638838222,0.0,0.0,0.0,131.98
2020-08-08 19:00:00,46.0246,-4.9426,46.2892330885,8.2646,0.017400000000000002,8.2646183167,37.76,-4.96,38.0843694972,130.55,56.9046,-3.4626,57.0098509025,8.2646,0.017400000000000002,8.2646183167,48.64,-3.48,48.7643312268,131.45,8.2646,0.017400000000000002,8.2646183167,8.2646,0.017400000000000002,8.2646183167,0.0,0.0,0.0,131.53
2020-08-08 19:30:00,46.014,-4.7114,46.2545725951,7.284,0.048600000000000004,7.2841621316000005,38.73,-4.76,39.0214107895,130.74,57.404,-3.0714,57.4861088782,7.284,0.048600000000000004,7.2841621316000005,50.12,-3.12,50.2170170361,131.61,7.284,0.048600000000000004,7.2841621316000005,7.284,0.048600000000000004,7.2841621316000005,0.0,0.0,0.0,131.65
2020-08-08 20:00:00,44.5416,-5.6028,44.892599595,6.7016,0.027200000000000002,6.7016551985,37.84,-5.63,38.2565353894,130.95,55.9416,-4.2828,56.1053026585,6.7016,0.027200000000000002,6.7016551985,49.24,-4.31,49.4282682278,131.66,6.7016,0.027200000000000002,6.7016551985,6.7016,0.027200000000000002,6.7016551985,0.0,0.0,0.0,131.92
2020-08-08 20:30:00,45.148,-5.0178,45.4259861846,6.468,0.25220000000000004,6.4729150188,38.68,-5.27,39.0373577487,130.67,56.758,-3.6978,56.8783288155,6.468,0.25220000000000004,6.4729150188,50.29,-3.95,50.4448867577,131.53,6.468,0.25220000000000004,6.4729150188,6.468,0.25220000000000004,6.4729150188,0.0,0.0,0.0,131.62
2020-08-08 21:00:00,44.8336,-5.6356,45.1864103058,6.2836,0.0444,6.2837568635,38.55,-5.68,38.9662020218,131.15,56.5036,-4.3956,56.674316161,6.2836,0.0444,6.2837568635,50.22,-4.44,50.4158903521,131.85,6.2836,0.0444,6.2837568635,6.2836,0.0444,6.2837568635,0.0,0.0,0.0,132.14
2020-08-08 21:30:00,46.2244,-5.0556,46.5000456636,6.3044,0.3144,6.3122346851,39.92,-5.37,40.2795642975,130.39,58.1844,-3.7756,58.3067711224,6.3044,0.3144,6.3122346851,51.88,-4.09,52.0409694375,133.21,6.3044,0.3144,6.3122346851,6.3044,0.3144,6.3122346851,0.0,0.0,0.0,131.34
2020-08-08 22:00:00,45.8338,-5.7661999999999995,46.1950894022,6.3138,0.1638,6.3159243884,39.52,-5.93,39.9624236002,130.68,57.6938,-4.7162,57.886242760100004,6.3138,0.1638,6.3159243884,51.38,-4.88,51.6112274607,134.18,6.3138,0.1638,6.3159243884,6.3138,0.1638,6.3159243884,0.0,0.0,0.0,131.68
2020-08-08 22:30:00,44.0892,-6.9104,44.6274711898,6.3092,0.30960000000000004,6.316791654,37.78,-7.22,38.4637075696,130.19,55.5092,-6.3104,55.8667381614,6.3092,0.30960000000000004,6.316791654,49.2,-6.62,49.6433721659,133.31,6.3092,0.30960000000000004,6.316791654,6.3092,0.30960000000000004,6.316791654,0.0,0.0,0.0,131.23
2020-08-08 23:00:00,42.045,-7.5008,42.7088284274,6.335,0.019200000000000002,6.3350290954,35.71,-7.52,36.4932116975,130.89,52.935,-7.0208,53.3985567,6.335,0.019200000000000002,6.3350290954,46.6,-7.04,47.1287767717,133.87,6.335,0.019200000000000002,6.3350290954,6.335,0.019200000000000002,6.3350290954,0.0,0.0,0.0,132.02
2020-08-08 23:30:00,40.8226,-7.7774,41.5568601018,6.3626000000000005,-0.0574,6.3628589109,34.46,-7.72,35.3141614653,131.03,51.4826,-7.2374,51.9888263141,6.3626000000000005,-0.0574,6.3628589109,45.12,-7.18,45.687709507,134.14,6.3626000000000005,-0.0574,6.3628589109,6.3626000000000005,-0.0574,6.3628589109,0.0,0.0,0.0,132.15
2020-08-09 00:00:00,39.6038,-8.1394,40.4315570662,6.3838,-0.2194,6.3875690838,33.22,-7.92,34.1510585487,131.39,50.0438,-7.4394,50.5937406287,6.3838,-0.2194,6.3875690838,43.66,-7.22,44.2529547036,134.48,6.3838,-0.2194,6.3875690838,6.3838,-0.2194,6.3875690838,0.0,0.0,0.0,132.49
2020-08-09 00:30:00,38.0362,-8.6912,39.0165281372,6.3662,-0.2112,6.3697023384,31.67,-8.48,32.7856569249,131.3,48.0562,-8.0812,48.7309362918,6.3662,-0.2112,6.3697023384,41.69,-7.87,42.4263243753,134.32,6.3662,-0.2112,6.3697023384,6.3662,-0.2112,6.3697023384,0.0,0.0,0.0,132.39
2020-08-09 01:00:00,36.8392,-9.0088,37.9247298485,6.4092,-0.5588000000000001,6.433513976,30.43,-8.45,31.5814407524,132.37,46.5392,-8.3588,47.2838944471,6.4092,-0.5588000000000001,6.433513976,40.13,-7.8,40.8810090384,135.25,6.4092,-0.5588000000000001,6.433513976,6.4092,-0.5588000000000001,6.433513976,0.0,0.0,0.0,133.49
2020-08-09 01:30:00,36.039,-9.4636,37.2608272313,6.369,-0.2536,6.374046906,29.67,-9.21,31.066589771,132.85,45.529,-9.1436,46.4380798694,6.369,-0.2536,6.374046906,39.16,-8.89,40.1564154277,135.7,6.369,-0.2536,6.374046906,6.369,-0.2536,6.374046906,0.0,0.0,0.0,133.99
2020-08-09 02:00:00,34.7416,-9.835,36.1068690911,6.4016,-0.215,6.405209408,28.34,-9.62,29.9282475264,133.21,43.8816,-9.575,44.9140895885,6.4016,-0.215,6.405209408,37.48,-9.36,38.6310755739,135.95,6.4016,-0.215,6.405209408,6.4016,-0.215,6.405209408,0.0,0.0,0.0,134.38
2020-08-09 02:30:00,33.9362,-10.0814,35.4019815321,6.4062,-0.34140000000000004,6.4152905156,27.53,-9.74,29.2022002596,133.73,42.8562,-9.8714,43.9783857867,6.4062,-0.34140000000000004,6.4152905156,36.45,-9.53,37.6752358984,133.53,6.4062,-0.34140000000000004,6.4152905156,6.4062,-0.34140000000000004,6.4152905156,0.0,0.0,0.0,134.9
2020-08-09 03:00:00,33.7814,-3.1034,33.9236507104,6.4514,-0.0634,6.4517115187,27.33,-3.04,27.4985545075,133.4,42.4814,-1.9634,42.5267478832,6.4514,-0.0634,6.4517115187,36.03,-1.9,36.0800623614,133.92,6.4514,-0.0634,6.4517115187,6.4514,-0.0634,6.4517115187,0.0,0.0,0.0,134.44
2020-08-09 03:30:00,32.6472,3.2404,32.8076189322,6.4572,0.3004,6.4641837845,26.19,2.94,26.3545005644,132.87,40.9072,5.4604,41.2700251999,6.4572,0.3004,6.4641837845,34.45,5.16,34.8342948831,134.02,6.4572,0.3004,6.4641837845,6.4572,0.3004,6.4641837845,0.0,0.0,0.0,133.79
2020-08-09 04:00:00,32.5392,3.5594,32.7332990241,6.4192,0.3094,6.4266520833000005,26.12,3.25,26.3214152355,132.87,40.7892,5.8494,41.2064839194,6.4192,0.3094,6.4266520833000005,34.37,5.54,34.8136252062,134.12,6.4192,0.3094,6.4266520833000005,6.4192,0.3094,6.4266520833000005,0.0,0.0,0.0,133.79
2020-08-09 04:30:00,31.9874,3.2904,32.1561889987,6.4374,0.1904,6.4402151299,25.55,3.1,25.7373755461,133.15,40.1274,5.5404,40.5080765147,6.4374,0.1904,6.4402151299,33.69,5.35,34.1121473965,134.28,6.4374,0.1904,6.4402151299,6.4374,0.1904,6.4402151299,0.0,0.0,0.0,134.04
2020-08-09 05:00:00,31.57,3.0208,31.7141944977,6.39,0.4208,6.4038404602,25.18,2.6,25.3138776168,132.24,39.66,5.2508,40.0060807958,6.39,0.4208,6.4038404602,33.27,4.83,33.6187715421,133.26,6.39,0.4208,6.4038404602,6.39,0.4208,6.4038404602,0.0,0.0,0.0,133.15
2020-08-09 05:30:00,32.018,3.121,32.1697523304,6.398,-0.049,6.398187634,25.62,3.17,25.8153694531,131.53,40.238,5.671,40.6356602629,6.398,-0.049,6.398187634,33.84,5.72,34.32002331,132.6,6.398,-0.049,6.398187634,6.398,-0.049,6.398187634,0.0,0.0,0.0,132.39
2020-08-09 06:00:00,30.9832,2.716,31.102015019,6.3632,0.106,6.3640828279,24.62,2.61,24.7579583165,131.13,38.9932,5.086,39.3234922437,6.3632,0.106,6.3640828279,32.63,4.98,33.0078369482,132.22,6.3632,0.106,6.3640828279,6.3632,0.106,6.3640828279,0.0,0.0,0.0,132.0
2020-08-09 06:30:00,31.2996,2.849,31.4289955481,6.4596,0.189,6.462364363,24.84,2.66,24.9820175326,130.85,39.3596,5.269,39.7107098043,6.4596,0.189,6.462364363,32.9,5.08,33.2898843495,132.1,6.4596,0.189,6.462364363,6.4596,0.189,6.462364363,0.0,0.0,0.0,131.72
2020-08-09 07:00:00,32.4228,1.5396,32.4593334497,6.5528,0.2796,6.5587623833,25.87,1.26,25.9006660146,130.57,40.7428,3.8996,40.9289950035,6.5528,0.2796,6.5587623833,34.19,3.62,34.3811067303,131.78,6.5528,0.2796,6.5587623833,6.5528,0.2796,6.5587623833,0.0,0.0,0.0,131.42
2020-08-09 07:30:00,33.8682,-8.812,34.9958042519,6.7282,-0.252,6.7329175875,27.14,-8.56,28.4579198115,132.98,42.7582,-8.042,43.507900791,6.7282,-0.252,6.7329175875,36.03,-7.79,36.8625148355,133.02,6.7282,-0.252,6.7329175875,6.7282,-0.252,6.7329175875,0.0,0.0,0.0,134.05
2020-08-09 08:00:00,35.6778,-14.5862,38.544294562,7.0378,-0.0562,7.0380243876,28.64,-14.53,32.1149575743,130.36,44.0278,-14.0862,46.2262717865,7.0378,-0.0562,7.0380243876,36.99,-14.03,39.5613574085,133.87,7.0378,-0.0562,7.0380243876,7.0378,-0.0562,7.0380243876,0.0,0.0,0.0,131.53
2020-08-09 08:30:00,37.9314,-14.6486,40.661684519,7.3314,0.031400000000000004,7.331467242,30.6,-14.68,33.939098397,129.76,46.5514,-13.9086,48.5847918172,7.3314,0.031400000000000004,7.331467242,39.22,-13.94,41.6236951747,133.41,7.3314,0.031400000000000004,7.331467242,7.3314,0.031400000000000004,7.331467242,0.0,0.0,0.0,130.92
2020-08-09 09:00:00,40.7104,1.9768,40.7583660909,7.5804,-0.0432,7.5805230954,33.13,2.02,33.1915245206,130.88,48.5004,-19.3032,52.2005970311,7.5804,-0.0432,7.5805230954,40.92,-19.26,45.2260323265,132.96,7.5804,-0.0432,7.5805230954,7.5804,-0.0432,7.5805230954,0.0,0.0,0.0,131.05
2020-08-09 09:30:00,43.3524,17.7178,46.8332256267,7.8924,0.1378,7.8936028909000004,35.46,17.58,39.5786305978,131.35,50.3924,-24.7722,56.1520780613,7.8924,0.1378,7.8936028909000004,42.5,-24.91,49.2621365757,132.02,7.8924,0.1378,7.8936028909000004,7.8924,0.1378,7.8936028909000004,0.0,0.0,0.0,130.56
2020-08-09 10:00:00,44.131,7.467,44.7582534288,8.331,-0.383,8.3397991583,35.8,7.85,36.6505456985,132.24,54.731,7.167,55.1982631067,8.331,-0.383,8.3397991583,46.4,7.55,47.0102382466,131.86,8.331,-0.383,8.3397991583,8.331,-0.383,8.3397991583,0.0,0.0,0.0,132.76
2020-08-09 10:30:00,45.085,6.6714,45.5759235009,8.545,-0.24860000000000002,8.5486154996,36.54,6.92,37.189487762,131.82,56.225,10.6114,57.2175885105,8.545,-0.24860000000000002,8.5486154996,47.68,10.86,48.9011451809,131.43,8.545,-0.24860000000000002,8.5486154996,8.545,-0.24860000000000002,8.5486154996,0.0,0.0,0.0,132.49
2020-08-09 11:00:00,45.8752,6.9248,46.394900906,8.7352,-0.3052,8.74053008,37.14,7.23,37.8371840918,131.97,57.0752,10.9448,58.1151193931,8.7352,-0.3052,8.74053008,48.34,11.25,49.6318254752,131.56,8.7352,-0.3052,8.74053008,8.7352,-0.3052,8.74053008,0.0,0.0,0.0,132.63
2020-08-09 11:30:00,46.5466,7.1888,47.098458754,9.1166,-0.1212,9.1174056069,37.43,7.31,38.1371341346,131.44,57.7566,11.2088,58.8341910882,9.1166,-0.1212,9.1174056069,48.64,11.33,49.9421515356,131.1,9.1166,-0.1212,9.1174056069,9.1166,-0.1212,9.1174056069,0.0,0.0,0.0,132.1
2020-08-09 12:00:00,46.5474,7.6696,47.1750274077,10.657399999999999,-0.47040000000000004,10.6677762875,35.89,8.14,36.8015176317,131.09,56.5974,11.7996,57.8143256202,10.657399999999999,-0.47040000000000004,10.6677762875,45.94,12.27,47.5503575171,132.77,10.657399999999999,-0.47040000000000004,10.6677762875,10.657399999999999,-0.47040000000000004,10.6677762875,0.0,0.0,0.0,131.75
2020-08-09 12:30:00,45.7894,6.9030000000000005,46.3068090172,11.9094,-1.067,11.9571023814,33.88,7.97,34.804817195300004,131.18,54.4494,10.683,55.487508949,11.9094,-1.067,11.9571023814,42.54,11.75,44.1329140212,132.84,11.9094,-1.067,11.9571023814,11.9094,-1.067,11.9571023814,0.0,0.0,0.0,131.89
2020-08-09 13:00:00,44.9002,6.5684000000000005,45.3780986666,13.0202,-1.2716,13.0821471709,31.88,7.84,32.829864453,131.18,52.6202,10.3884,53.6358490433,13.0202,-1.2716,13.0821471709,39.6,11.66,41.2809350669,132.84,13.0202,-1.2716,13.0821471709,13.0202,-1.2716,13.0821471709,0.0,0.0,0.0,131.89
2020-08-09 13:30:00,43.1322,6.7088,43.6508267308,14.9822,-1.7212,15.0807442217,28.15,8.43,29.3851561167,131.48,49.4522,10.588799999999999,50.5731427764,14.9822,-1.7212,15.0807442217,34.47,12.31,36.6021447459,133.15,14.9822,-1.7212,15.0807442217,14.9822,-1.7212,15.0807442217,0.0,0.0,0.0,132.21
2020-08-09 14:00:00,41.89,6.668,42.4173823332,15.63,-1.802,15.7335343772,26.26,8.47,27.5921818637,131.48,47.57,10.528,48.7210804888,15.63,-1.802,15.7335343772,31.94,12.33,34.2372969143,133.22,15.63,-1.802,15.7335343772,15.63,-1.802,15.7335343772,0.0,0.0,0.0,132.26
2020-08-09 14:30:00,41.7688,6.975,42.3471755663,15.6588,-1.625,15.7428918068,26.11,8.6,27.4898544922,132.2,47.3288,10.775,48.5398386322,15.6588,-1.625,15.7428918068,31.67,12.4,34.0110114522,133.83,15.6588,-1.625,15.7428918068,15.6588,-1.625,15.7428918068,0.0,0.0,0.0,132.99
2020-08-09 15:00:00,41.5694,7.0444,42.1620515122,15.4594,-1.4656,15.5287163578,26.11,8.51,27.4618316942,132.07,47.1594,10.7944,48.3790045342,15.4594,-1.4656,15.5287163578,31.7,12.26,33.9881979516,133.83,15.4594,-1.4656,15.5287163578,15.4594,-1.4656,15.5287163578,0.0,0.0,0.0,132.84
2020-08-09 15:30:00,41.783,7.1368,42.3881233748,14.883,-1.4632,14.9547531989,26.9,8.6,28.2412818406,132.2,47.773,10.9668,49.0156121174,14.883,-1.4632,14.9547531989,32.89,12.43,35.1604465273,133.94,14.883,-1.4632,14.9547531989,14.883,-1.4632,14.9547531989,0.0,0.0,0.0,132.96
2020-08-09 16:00:00,42.0556,6.6274,42.5745924481,13.8556,-1.3326,13.919535700600001,28.2,7.96,29.301904375,132.31,48.8456,10.3374,49.9274922074,13.8556,-1.3326,13.919535700600001,34.99,11.67,36.8848071704,134.04,13.8556,-1.3326,13.919535700600001,13.8556,-1.3326,13.919535700600001,0.0,0.0,0.0,133.09
2020-08-09 16:30:00,42.4996,6.4814,42.9909821488,13.1896,-1.2086000000000001,13.2448579502,29.31,7.69,30.3020164346,132.16,49.8196,10.1814,50.8493210389,13.1896,-1.2086000000000001,13.2448579502,36.63,11.39,38.3599921794,133.87,13.1896,-1.2086000000000001,13.2448579502,13.1896,-1.2086000000000001,13.2448579502,0.0,0.0,0.0,132.92
2020-08-09 17:00:00,43.5136,6.7492,44.0339083616,12.7036,-0.9508000000000001,12.7391315874,30.81,7.7,31.7576148349,132.1,51.4236,10.4692,52.4784792615,12.7036,-0.9508000000000001,12.7391315874,38.72,11.42,40.368983143,133.87,12.7036,-0.9508000000000001,12.7391315874,12.7036,-0.9508000000000001,12.7391315874,0.0,0.0,0.0,132.83
2020-08-09 17:30:00,44.2126,6.6744,44.7135506767,11.8326,-0.7456,11.8560677343,32.38,7.42,33.2192835564,131.81,52.8526,10.3644,53.8592435346,11.8326,-0.7456,11.8560677343,41.02,11.11,42.4979117134,133.6,11.8326,-0.7456,11.8560677343,11.8326,-0.7456,11.8560677343,0.0,0.0,0.0,132.51
2020-08-09 18:00:00,45.1298,6.8398,45.6451718376,10.6198,-0.4202,10.6281099016,34.51,7.26,35.2653895484,131.49,54.7198,10.5298,55.7237220587,10.6198,-0.4202,10.6281099016,44.1,10.95,45.4391076057,133.28,10.6198,-0.4202,10.6281099016,10.6198,-0.4202,10.6281099016,0.0,0.0,0.0,132.15
2020-08-09 18:30:00,44.7744,6.1016,45.1882331799,9.4744,-0.2684,9.478200985400001,35.3,6.37,35.870139392,131.46,54.9944,9.5716,55.821138988,9.4744,-0.2684,9.478200985400001,45.52,9.84,46.5714075372,133.15,9.4744,-0.2684,9.478200985400001,9.4744,-0.2684,9.478200985400001,0.0,0.0,0.0,132.15
2020-08-09 19:00:00,44.5642,5.6358,44.9191514087,8.1342,-0.2442,8.1378647863,36.43,5.88,36.9014810001,131.81,55.6142,9.0658,56.348273898,8.1342,-0.2442,8.1378647863,47.48,9.31,48.3841554644,133.42,8.1342,-0.2442,8.1378647863,8.1342,-0.2442,8.1378647863,0.0,0.0,0.0,132.49
2020-08-09 19:30:00,44.188,5.5276,44.532389401,7.198,-0.0024000000000000002,7.1980004001,36.99,5.53,37.401082872,131.56,55.738,8.8976,56.4437058472,7.198,-0.0024000000000000002,7.1980004001,48.54,8.9,49.3491803377,133.2,7.198,-0.0024000000000000002,7.1980004001,7.198,-0.0024000000000000002,7.1980004001,0.0,0.0,0.0,132.21
2020-08-09 20:00:00,44.6792,6.152,45.1007540584,6.7492,0.032,6.7492758604,37.93,6.12,38.4205582989,131.69,56.5492,9.652,57.367003797,6.7492,0.032,6.7492758604,49.8,9.62,50.7206506267,133.39,6.7492,0.032,6.7492758604,6.7492,0.032,6.7492758604,0.0,0.0,0.0,132.31
2020-08-09 20:30:00,44.7212,6.1364,45.1402385284,6.4912,0.0864,6.4917749807,38.23,6.05,38.7057540942,131.82,56.9612,9.7864,57.7957777904,6.4912,0.0864,6.4917749807,50.47,9.7,51.3936854098,133.5,6.4912,0.0864,6.4917749807,6.4912,0.0864,6.4917749807,0.0,0.0,0.0,132.44
2020-08-09 21:00:00,44.9886,6.2276,45.4175861503,6.3686,0.21760000000000002,6.3723163544,38.62,6.01,39.0848372134,131.48,57.5086,9.967600000000001,58.3660185701,6.3686,0.21760000000000002,6.3723163544,51.14,9.75,52.0611380974,133.17,6.3686,0.21760000000000002,6.3723163544,6.3686,0.21760000000000002,6.3723163544,0.0,0.0,0.0,132.08
2020-08-09 21:30:00,46.064,6.0656,46.4616357801,6.404,0.2456,6.4087077761,39.66,5.82,40.0847601964,131.36,58.894,9.7456,59.6948905298,6.404,0.2456,6.4087077761,52.49,9.5,53.342760521,132.98,6.404,0.2456,6.4087077761,6.404,0.2456,6.4087077761,0.0,0.0,0.0,131.97
2020-08-09 22:00:00,44.4366,5.237,44.7441346833,6.4566,-0.223,6.4604498729,37.98,5.46,38.370457385899996,132.42,56.8366,8.877,57.525648441,6.4566,-0.223,6.4604498729,50.38,9.1,51.1952575929,133.88,6.4566,-0.223,6.4604498729,6.4566,-0.223,6.4604498729,0.0,0.0,0.0,133.05
2020-08-09 22:30:00,42.9064,4.8928,43.1844723576,6.4564,-0.1872,6.4591133138,36.45,5.08,36.8022947654,132.27,54.7864,8.3428,55.4179748529,6.4564,-0.1872,6.4591133138,48.33,8.53,49.0769783096,133.82,6.4564,-0.1872,6.4591133138,6.4564,-0.1872,6.4591133138,0.0,0.0,0.0,132.96
2020-08-09 23:00:00,41.2786,4.9554,41.5749781373,6.5386,-0.22460000000000002,6.5424563522,34.74,5.18,35.1240658239,132.34,52.6286,8.3254,53.2830350404,6.5386,-0.22460000000000002,6.5424563522,46.09,8.55,46.8763330477,133.99,6.5386,-0.22460000000000002,6.5424563522,6.5386,-0.22460000000000002,6.5424563522,0.0,0.0,0.0,133.03
2020-08-09 23:30:00,39.2184,4.3312,39.4568396099,6.5784,-0.38880000000000003,6.5898795133,32.64,4.72,32.9795087895,132.73,49.9984,7.4012,50.5432266877,6.5784,-0.38880000000000003,6.5898795133,43.42,7.79,44.1132689788,134.28,6.5784,-0.38880000000000003,6.5898795133,6.5784,-0.38880000000000003,6.5898795133,0.0,0.0,0.0,133.51
2020-08-10 00:00:00,37.714,3.7462,37.8996017188,6.604,-0.0738,6.6044123463,31.11,3.8200000000000003,31.3436516698,131.82,47.994,6.6362,48.450626275,6.604,-0.0738,6.6044123463,41.39,6.71,41.9303732395,133.19,6.604,-0.0738,6.6044123463,6.604,-0.0738,6.6044123463,0.0,0.0,0.0,132.58
2020-08-10 00:30:00,36.4292,3.6238,36.6089953301,6.5192,-0.11620000000000001,6.520235508,29.91,3.74,30.1429212254,131.86,46.3192,6.4238,46.7625223345,6.5192,-0.11620000000000001,6.520235508,39.8,6.54,40.3337526149,133.27,6.5192,-0.11620000000000001,6.520235508,6.5192,-0.11620000000000001,6.520235508,0.0,0.0,0.0,132.65
2020-08-10 01:00:00,35.0804,3.471,35.251699323,6.3804,-0.319,6.3883695228,28.7,3.79,28.9491640639,132.34,44.6004,6.181,45.026663669,6.3804,-0.319,6.3883695228,38.22,6.5,38.768781255,133.79,6.3804,-0.319,6.3883695228,6.3804,-0.319,6.3883695228,0.0,0.0,0.0,133.16
2020-08-10 01:30:00,35.1264,3.6568,35.3162308748,6.3064,-0.0732,6.3068248113,28.82,3.73,29.0603733631,132.34,44.6064,6.2468,45.0416854836,6.3064,-0.0732,6.3068248113,38.3,6.32,38.8179391519,133.85,6.3064,-0.0732,6.3068248113,6.3064,-0.0732,6.3068248113,0.0,0.0,0.0,133.22
2020-08-10 02:00:00,34.738,3.6164,34.9257353961,6.318,0.2664,6.3236139161,28.42,3.35,28.6167590758,133.09,44.148,6.1664,44.5765677566,6.318,0.2664,6.3236139161,37.83,5.9,38.2873203554,134.43,6.318,0.2664,6.3236139161,6.318,0.2664,6.3236139161,0.0,0.0,0.0,133.98
2020-08-10 02:30:00,34.057,3.3924,34.225540562,6.327,-0.1476,6.3287214159000005,27.73,3.54,27.9550442675,134.09,43.197,6.0524000000000004,43.6189449065,6.327,-0.1476,6.3287214159000005,36.87,6.2,37.3876570542,135.32,6.327,-0.1476,6.3287214159000005,6.327,-0.1476,6.3287214159000005,0.0,0.0,0.0,134.96
2020-08-10 03:00:00,33.8722,3.6656,34.069965603200004,6.3622,-0.0044,6.3622015215,27.51,3.67,27.7537204713,133.7,42.9122,6.0856,43.3415670713,6.3622,-0.0044,6.3622015215,36.55,6.09,37.0538877852,135.02,6.3622,-0.0044,6.3622015215,6.3622,-0.0044,6.3622015215,0.0,0.0,0.0,134.61
2020-08-10 03:30:00,32.984,-8.2654,34.0038393885,6.364,0.1646,6.3661282708,26.62,-8.43,27.9229171112,132.54,42.864,10.4446,44.1181613982,6.364,0.1646,6.3661282708,36.5,10.28,37.9200263713,135.02,6.364,0.1646,6.3661282708,6.364,0.1646,6.3661282708,0.0,0.0,0.0,134.15
2020-08-10 04:00:00,31.479,-28.9764,42.785034743,6.399,0.5036,6.4187860192,25.08,-29.48,38.7049970934,130.49,42.919,18.1936,46.6159590909,6.399,0.5036,6.4187860192,36.52,17.69,40.5788922964,135.06,6.399,0.5036,6.4187860192,6.399,0.5036,6.4187860192,0.0,0.0,0.0,133.33
2020-08-10 04:30:00,31.488,-29.1864,42.9341366393,6.408,0.48360000000000003,6.4262222931,25.08,-29.67,38.8499073358,130.53,42.898,18.1436,46.5771255549,6.408,0.48360000000000003,6.4262222931,36.49,17.66,40.5388172003,135.06,6.408,0.48360000000000003,6.4262222931,6.408,0.48360000000000003,6.4262222931,0.0,0.0,0.0,133.33
2020-08-10 05:00:00,31.8828,-28.4498,42.7305985902,6.4028,0.5502,6.4263961814,25.48,-29.0,38.6035024318,130.4,43.3628,18.9402,47.3187446989,6.4028,0.5502,6.4263961814,36.96,18.39,41.2823654846,135.06,6.4028,0.5502,6.4263961814,6.4028,0.5502,6.4263961814,0.0,0.0,0.0,133.22
2020-08-10 05:30:00,32.9616,-28.263,43.4196297032,6.3816,0.537,6.4041539301,26.58,-28.8,39.1910244827,130.28,44.6616,19.077,48.565321409,6.3816,0.537,6.4041539301,38.28,18.54,42.5333986415,134.96,6.3816,0.537,6.4041539301,6.3816,0.537,6.4041539301,0.0,0.0,0.0,133.05
2020-08-10 06:00:00,32.8488,-22.594,39.8689415139,6.3088,0.096,6.309530366,26.54,-22.69,34.9171548096,130.28,40.6888,13.936,43.00919136,6.3088,0.096,6.309530366,34.38,13.84,37.0611656589,135.42,6.3088,0.096,6.309530366,6.3088,0.096,6.309530366,0.0,0.0,0.0,134.22
2020-08-10 06:30:00,34.6262,-21.7178,40.8734212329,6.3462,0.2922,6.3529233649,28.28,-22.01,35.8357154247,129.85,42.9262,14.0322,45.1615022257,6.3462,0.2922,6.3529233649,36.58,13.74,39.0753630821,134.93,6.3462,0.2922,6.3529233649,6.3462,0.2922,6.3529233649,0.0,0.0,0.0,133.86
2020-08-10 07:00:00,38.409,-0.9124,38.4198354338,6.719,-0.23240000000000002,6.72301798,31.69,-0.68,31.6972948373,131.44,45.679,9.8276,46.7242203013,6.719,-0.23240000000000002,6.72301798,38.96,10.06,40.2378577959,134.29,6.719,-0.23240000000000002,6.72301798,6.719,-0.23240000000000002,6.72301798,0.0,0.0,0.0,133.63
2020-08-10 07:30:00,42.671,8.9622,43.6020099289,7.361,-0.24780000000000002,7.3651697767,35.31,9.21,36.4913715829,131.68,49.091,7.9022,49.7229428518,7.361,-0.24780000000000002,7.3651697767,41.73,8.15,42.5184124821,133.29,7.361,-0.24780000000000002,7.3651697767,7.361,-0.24780000000000002,7.3651697767,0.0,0.0,0.0,132.97
2020-08-10 08:00:00,45.9534,7.6788,46.5905456182,7.9434000000000005,0.0888,7.9438963362,38.01,7.59,38.7603947348,130.79,54.1434,7.7888,54.7007602232,7.9434000000000005,0.0888,7.9438963362,46.2,7.7,46.8372714833,132.15,7.9434000000000005,0.0888,7.9438963362,7.9434000000000005,0.0888,7.9438963362,0.0,0.0,0.0,131.96
2020-08-10 08:30:00,48.8392,7.9414,49.4806355113,8.2892,-0.0286,8.2892493388,40.55,7.97,41.3258200161,131.29,59.669200000000004,11.2914,60.7281577409,8.2892,-0.0286,8.2892493388,51.38,11.32,52.6122305172,132.65,8.2892,-0.0286,8.2892493388,8.2892,-0.0286,8.2892493388,0.0,0.0,0.0,132.1
2020-08-10 09:00:00,50.6834,8.7668,51.4360167373,8.4134,-0.023200000000000002,8.413431987,42.27,8.79,43.1742631668,131.18,61.9134,12.3468,63.1325001073,8.4134,-0.023200000000000002,8.413431987,53.5,12.37,54.9114459835,132.65,8.4134,-0.023200000000000002,8.413431987,8.4134,-0.023200000000000002,8.413431987,0.0,0.0,0.0,131.99
2020-08-10 09:30:00,51.657,7.7486,52.2349160137,8.677,-0.5814,8.69645646,42.98,8.33,43.7797818633,130.53,63.317,11.3086,64.3189468427,8.677,-0.5814,8.69645646,54.64,11.89,55.9187061724,132.54,8.677,-0.5814,8.69645646,8.677,-0.5814,8.69645646,0.0,0.0,0.0,131.36
2020-08-10 10:00:00,51.5938,-3.2800000000000002,51.6979554571,11.1738,-0.9500000000000001,11.2141119327,40.42,-2.33,40.4871004148,132.12,62.0638,-1.7000000000000002,62.0870781277,11.1738,-0.9500000000000001,11.2141119327,50.89,-0.75,50.895526326,132.69,11.1738,-0.9500000000000001,11.2141119327,11.1738,-0.9500000000000001,11.2141119327,0.0,0.0,0.0,133.21
2020-08-10 10:30:00,53.0686,-2.7206,53.1382909992,10.3186,-0.6806,10.3410213383,42.75,-2.04,42.7986460066,131.85,64.7686,-0.7606,64.7730658401,10.3186,-0.6806,10.3410213383,54.45,-0.08,54.450058769500004,132.56,10.3186,-0.6806,10.3410213383,10.3186,-0.6806,10.3410213383,0.0,0.0,0.0,132.84
2020-08-10 11:00:00,53.6554,-1.7006000000000001,53.6823433684,10.5354,-0.7906000000000001,10.5650225518,43.12,-0.91,43.1296012038,131.85,65.3954,0.6494,65.3986243091,10.5354,-0.7906000000000001,10.5650225518,54.86,1.44,54.8788957615,132.5,10.5354,-0.7906000000000001,10.5650225518,10.5354,-0.7906000000000001,10.5650225518,0.0,0.0,0.0,132.79
2020-08-10 11:30:00,52.5354,-1.6706,52.5619554195,11.5154,-0.9406,11.553751145,41.02,-0.73,41.0264950977,131.92,63.5554,0.7294,63.5595853788,11.5154,-0.9406,11.553751145,52.04,1.67,52.066788839,132.61,11.5154,-0.9406,11.553751145,11.5154,-0.9406,11.553751145,0.0,0.0,0.0,132.87
2020-08-10 12:00:00,51.9036,-1.8988,51.9383204811,12.0136,-1.3288,12.0868645397,39.89,-0.5700000000000001,39.8940722414,133.39,62.6236,0.4712,62.6253727047,12.0136,-1.3288,12.0868645397,50.61,1.8,50.6419993681,133.74,12.0136,-1.3288,12.0868645397,12.0136,-1.3288,12.0868645397,0.0,0.0,0.0,134.36
2020-08-10 12:30:00,49.8502,-1.6132,49.8762955148,10.8002,-0.8532000000000001,10.8338483597,39.05,-0.76,39.0573949464,133.11,64.3302,1.1368,64.3402435982,10.8002,-0.8532000000000001,10.8338483597,53.53,1.99,53.5669767674,133.4,10.8002,-0.8532000000000001,10.8338483597,10.8002,-0.8532000000000001,10.8338483597,0.0,0.0,0.0,134.01
2020-08-10 13:00:00,49.4296,-1.5652,49.4543750057,8.7996,-0.6452,8.8232218152,40.63,-0.92,40.640414614,133.26,65.8796,1.2448000000000001,65.8913592454,8.7996,-0.6452,8.8232218152,57.08,1.8900000000000001,57.1112817226,133.59,8.7996,-0.6452,8.8232218152,8.7996,-0.6452,8.8232218152,0.0,0.0,0.0,134.14
