Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-10 13:30:00,48.3182,-3.3798,48.4362622348,7.6582,-0.5198,7.6758204304,40.66,-2.86,40.7604612339,133.41,65.6182,-0.38980000000000004,65.6193577786,7.6582,-0.5198,7.6758204304,57.96,0.13,57.96014579,133.44,7.6582,-0.5198,7.6758204304,7.6582,-0.5198,7.6758204304,0.0,0.0,0.0,134.26
2020-08-10 14:00:00,47.0108,-3.9708,47.1782001488,8.0408,-0.5808,8.0617487731,38.97,-3.39,39.117170143,133.37,63.7008,-1.2808,63.7136749001,8.0408,-0.5808,8.0617487731,55.66,-0.7000000000000001,55.6644015507,133.29,8.0408,-0.5808,8.0617487731,8.0408,-0.5808,8.0617487731,0.0,0.0,0.0,134.26
2020-08-10 14:30:00,44.7354,-4.1268,44.9253435312,10.4954,-0.7168,10.5198490198,34.24,-3.41,34.4093838945,132.6,59.8154,-1.8468,59.8439031765,10.4954,-0.7168,10.5198490198,49.32,-1.13,49.3329433543,132.73,10.4954,-0.7168,10.5198490198,10.4954,-0.7168,10.5198490198,0.0,0.0,0.0,133.56
2020-08-10 15:00:00,44.936,-4.4252,45.1533663312,10.156,-0.7152000000000001,10.1811515577,34.78,-3.71,34.9773140764,132.86,60.376,-2.0752,60.4116531063,10.156,-0.7152000000000001,10.1811515577,50.22,-1.3599999999999999,50.2384115991,132.88,10.156,-0.7152000000000001,10.1811515577,10.156,-0.7152000000000001,10.1811515577,0.0,0.0,0.0,133.8
2020-08-10 15:30:00,46.5518,-4.535,46.7721745084,9.1918,-0.705,9.2187966807,37.36,-3.83,37.5558051438,132.71,62.8418,-1.955,62.8722025401,9.1918,-0.705,9.2187966807,53.65,-1.25,53.6645600001,132.88,9.1918,-0.705,9.2187966807,9.1918,-0.705,9.2187966807,0.0,0.0,0.0,133.6
2020-08-10 16:00:00,47.473,-4.1212,47.6515479123,8.593,-0.9012,8.640127918,38.88,-3.22,39.0131106168,133.2,64.183,-1.5011999999999999,64.2005536615,8.593,-0.9012,8.640127918,55.59,-0.6000000000000001,55.5932378981,133.4,8.593,-0.9012,8.640127918,8.593,-0.9012,8.640127918,0.0,0.0,0.0,134.09
2020-08-10 16:30:00,47.0358,-7.7974,47.6777298998,8.5558,-0.8774000000000001,8.6006711599,38.48,-6.92,39.0972735622,132.96,64.1158,-0.5474,64.1181367197,8.5558,-0.8774000000000001,8.6006711599,55.56,0.33,55.560980013,133.58,8.5558,-0.8774000000000001,8.6006711599,8.5558,-0.8774000000000001,8.6006711599,0.0,0.0,0.0,134.15
2020-08-10 17:00:00,46.6672,-22.2708,51.7089555926,8.0272,-0.4908,8.0421902788,38.64,-21.78,44.355585894,131.24,65.6672,6.5692,65.9949660541,8.0272,-0.4908,8.0421902788,57.64,7.06,58.0707602843,134.01,8.0272,-0.4908,8.0421902788,8.0272,-0.4908,8.0421902788,0.0,0.0,0.0,133.72
2020-08-10 17:30:00,48.1382,-21.6144,52.7680640786,9.4282,-0.33440000000000003,9.4341283964,38.71,-21.28,44.1735497781,131.09,66.7282,7.3956,67.1367825756,9.4282,-0.33440000000000003,9.4341283964,57.3,7.73,57.8190530881,134.01,9.4282,-0.33440000000000003,9.4341283964,9.4282,-0.33440000000000003,9.4341283964,0.0,0.0,0.0,133.53
2020-08-10 18:00:00,47.9026,-21.423,52.4747940993,10.2926,-0.513,10.3053764492,37.61,-20.91,43.0318509944,131.09,66.3126,7.657,66.7532064231,10.2926,-0.513,10.3053764492,56.02,8.17,56.6126249171,134.09,10.2926,-0.513,10.3053764492,10.2926,-0.513,10.3053764492,0.0,0.0,0.0,133.53
2020-08-10 18:30:00,46.9064,-22.4106,51.985049325,9.7764,-0.7606,9.8059425513,37.13,-21.65,42.9809190223,131.79,65.1264,6.8394,65.4845429802,9.7764,-0.7606,9.8059425513,55.35,7.6,55.8693341646,134.65,9.7764,-0.7606,9.8059425513,9.7764,-0.7606,9.8059425513,0.0,0.0,0.0,134.22
2020-08-10 19:00:00,46.9598,-22.1334,51.9144508938,8.7998,-0.4934,8.8136214804,38.16,-21.64,43.8688408782,131.31,65.3898,6.9066,65.7535327386,8.7998,-0.4934,8.8136214804,56.59,7.4,57.0717802421,134.38,8.7998,-0.4934,8.8136214804,8.7998,-0.4934,8.8136214804,0.0,0.0,0.0,133.73
2020-08-10 19:30:00,45.6404,-22.3822,50.8331485253,6.9604,-0.5822,6.9847065078,38.68,-21.8,44.4002522515,131.58,64.3704,6.8078,64.7293946905,6.9604,-0.5822,6.9847065078,57.41,7.39,57.8836781831,134.66,6.9604,-0.5822,6.9847065078,6.9604,-0.5822,6.9847065078,0.0,0.0,0.0,133.97
2020-08-10 20:00:00,44.1744,-23.3356,49.9592618312,6.5144,-0.42560000000000003,6.5282878858,37.66,-22.91,44.0811036613,131.69,62.3344,5.2644,62.5563052835,6.5144,-0.42560000000000003,6.5282878858,55.82,5.69,56.1092550298,134.66,6.5144,-0.42560000000000003,6.5282878858,6.5144,-0.42560000000000003,6.5282878858,0.0,0.0,0.0,134.18
2020-08-10 20:30:00,42.9184,-23.8066,49.0789492769,6.3484,0.1134,6.3494127382,36.57,-23.92,43.6981841728,131.27,60.7684,3.9134,60.8942783693,6.3484,0.1134,6.3494127382,54.42,3.8,54.552510483,133.99,6.3484,0.1134,6.3494127382,6.3484,0.1134,6.3494127382,0.0,0.0,0.0,133.82
2020-08-10 21:00:00,42.3906,-23.9476,48.6872726092,6.2806,0.3024,6.2878758035,36.11,-24.25,43.4970642688,130.79,60.0506,3.3624,60.1446613933,6.2806,0.3024,6.2878758035,53.77,3.06,53.8570004735,133.58,6.2806,0.3024,6.2878758035,6.2806,0.3024,6.2878758035,0.0,0.0,0.0,133.37
2020-08-10 21:30:00,41.7458,-25.0952,48.708119248,9.1758,0.1348,9.1767901077,32.57,-25.23,41.1990024151,131.17,59.0558,2.1348,59.0943726989,9.1758,0.1348,9.1767901077,49.88,2.0,49.9200801281,133.94,9.1758,0.1348,9.1767901077,9.1758,0.1348,9.1767901077,0.0,0.0,0.0,133.82
2020-08-10 22:00:00,40.6614,-26.117,48.3264641678,9.1814,-0.08700000000000001,9.1818121828,31.48,-26.03,40.847904475,131.75,57.5314,1.033,57.540673223,9.1814,-0.08700000000000001,9.1818121828,48.35,1.12,48.3629703389,134.61,9.1814,-0.08700000000000001,9.1818121828,9.1814,-0.08700000000000001,9.1818121828,0.0,0.0,0.0,134.39
2020-08-10 22:30:00,41.4848,-11.495,43.0479227843,6.4948,0.275,6.5006193582,34.99,-11.77,36.9165680962,130.01,54.644800000000004,-32.565,63.6123682317,6.4948,0.275,6.5006193582,48.15,-32.84,58.2828285175,134.27,6.4948,0.275,6.5006193582,6.4948,0.275,6.5006193582,0.0,0.0,0.0,131.27
2020-08-10 23:00:00,40.2154,-11.1818,41.7409996095,6.2254,-0.1218,6.226591395,33.99,-11.06,35.7441421774,129.57,52.8554,-32.3118,61.9495417933,6.2254,-0.1218,6.226591395,46.63,-32.19,56.6617419429,134.13,6.2254,-0.1218,6.226591395,6.2254,-0.1218,6.226591395,0.0,0.0,0.0,130.86
2020-08-10 23:30:00,38.2494,-11.424,39.9189726366,6.2194,-0.294,6.2263450242,32.03,-11.13,33.9086685082,129.99,50.0794,-32.644,59.7794031449,6.2194,-0.294,6.2263450242,43.86,-32.35,54.4997440361,134.58,6.2194,-0.294,6.2263450242,6.2194,-0.294,6.2263450242,0.0,0.0,0.0,131.3
2020-08-11 00:00:00,36.0638,-12.3806,38.1297380898,6.2138,-0.2106,6.2173678353,29.85,-12.17,32.2355611088,130.49,47.0938,-34.0206,58.0967057827,6.2138,-0.2106,6.2173678353,40.88,-33.81,53.049886899,134.99,6.2138,-0.2106,6.2173678353,6.2138,-0.2106,6.2173678353,0.0,0.0,0.0,131.87
2020-08-11 00:30:00,35.1296,-11.8044,37.0598523408,6.2196,0.1056,6.2204964046,28.91,-11.91,31.2671744806,130.79,45.7996,-33.9144,56.9893839897,6.2196,0.1056,6.2204964046,39.58,-34.02,52.191347942,135.4,6.2196,0.1056,6.2204964046,6.2196,0.1056,6.2204964046,0.0,0.0,0.0,132.23
2020-08-11 01:00:00,33.8504,-12.1944,35.9798967692,6.2104,0.1756,6.2128820623,27.64,-12.37,30.281784954,130.74,44.0504,-34.5444,55.9799366874,6.2104,0.1756,6.2128820623,37.84,-34.72,51.3550776457,135.24,6.2104,0.1756,6.2128820623,6.2104,0.1756,6.2128820623,0.0,0.0,0.0,132.23
2020-08-11 01:30:00,33.4226,-12.2474,35.5959126519,6.2226,0.3126,6.2304469759,27.2,-12.56,29.9598664884,130.37,43.5126,-34.5874,55.584481625,6.2226,0.3126,6.2304469759,37.29,-34.9,51.0740061088,134.92,6.2226,0.3126,6.2304469759,6.2226,0.3126,6.2304469759,0.0,0.0,0.0,131.86
2020-08-11 02:00:00,33.0508,-12.5924,35.3684028251,6.2208,0.0176,6.2208248971,26.83,-12.61,29.6455898912,131.15,43.0208,-34.9724,55.4423844581,6.2208,0.0176,6.2208248971,36.8,-34.99,50.7793274867,135.66,6.2208,0.0176,6.2208248971,6.2208,0.0176,6.2208248971,0.0,0.0,0.0,132.61
2020-08-11 02:30:00,31.538,-10.6538,33.2888704891,6.218,0.0162,6.2180211032,25.32,-10.67,27.4763771265,131.53,40.208,-31.6238,51.1541590727,6.218,0.0162,6.2180211032,33.99,-31.64,46.4371586125,133.45,6.218,0.0162,6.2180211032,6.218,0.0162,6.2180211032,0.0,0.0,0.0,132.83
2020-08-11 03:00:00,30.82,-8.3232,31.9240983935,6.22,0.1168,6.2210965464,24.6,-8.44,26.0075681293,131.78,38.79,-27.6332,47.6262306113,6.22,0.1168,6.2210965464,32.57,-27.75,42.7886363419,133.45,6.22,0.1168,6.2210965464,6.22,0.1168,6.2210965464,0.0,0.0,0.0,132.86
2020-08-11 03:30:00,30.266,-8.5634,31.4541344748,6.216,0.11660000000000001,6.2170934978,24.05,-8.68,25.5684356189,131.71,37.946,-28.1034,47.2196993591,6.216,0.11660000000000001,6.2170934978,31.73,-28.22,42.4636468052,133.41,6.216,0.11660000000000001,6.2170934978,6.216,0.11660000000000001,6.2170934978,0.0,0.0,0.0,132.86
2020-08-11 04:00:00,30.1378,-8.963,31.4423656527,6.2178,-0.113,6.2188267254,23.92,-8.85,25.5046838836,132.34,37.8378,-28.603,47.4323804783,6.2178,-0.113,6.2188267254,31.62,-28.49,42.5617727544,133.93,6.2178,-0.113,6.2188267254,6.2178,-0.113,6.2188267254,0.0,0.0,0.0,133.48
2020-08-11 04:30:00,31.7732,-8.791,32.9669215918,6.2132,0.309,6.2208789765,25.56,-9.1,27.1315978151,131.18,40.6632,-28.771,49.8123104788,6.2132,0.309,6.2208789765,34.45,-29.08,45.0826895826,132.81,6.2132,0.309,6.2208789765,6.2132,0.309,6.2208789765,0.0,0.0,0.0,132.38
2020-08-11 05:00:00,31.3482,-8.9568,32.6026672142,6.2182,0.1232,6.2194203492,25.13,-9.08,26.7200916915,131.53,39.9282,-29.4868,49.6360003373,6.2182,0.1232,6.2194203492,33.71,-29.61,44.8677634834,133.02,6.2182,0.1232,6.2194203492,6.2182,0.1232,6.2194203492,0.0,0.0,0.0,132.77
2020-08-11 05:30:00,32.7462,-8.379,33.8012019822,6.2162,0.451,6.2325390845,26.53,-8.83,27.9608619324,130.82,41.9862,-27.979,50.4545878136,6.2162,0.451,6.2325390845,35.77,-28.43,45.6919883568,132.42,6.2162,0.451,6.2325390845,6.2162,0.451,6.2325390845,0.0,0.0,0.0,131.95
2020-08-11 06:00:00,33.147,-8.245,34.1570436953,6.217,0.385,6.2289095354,26.93,-8.63,28.2789992751,131.04,42.477,-27.675,50.6971513401,6.217,0.385,6.2289095354,36.26,-28.06,45.849222458,132.54,6.217,0.385,6.2289095354,6.217,0.385,6.2289095354,0.0,0.0,0.0,132.14
2020-08-11 06:30:00,34.0664,-8.8556,35.1985974198,6.2964,0.5944,6.3243943837,27.77,-9.45,29.3338609801,130.56,43.9364,-28.0956,52.1514140203,6.2964,0.5944,6.3243943837,37.64,-28.69,47.3274307353,131.8,6.2964,0.5944,6.3243943837,6.2964,0.5944,6.3243943837,0.0,0.0,0.0,131.64
2020-08-11 07:00:00,34.8612,-8.9056,35.9807306318,6.6212,0.34440000000000004,6.6301508882,28.24,-9.25,29.716327162,130.49,44.8812,-27.9256,52.8598264167,6.6212,0.34440000000000004,6.6301508882,38.26,-28.27,47.571215036,132.13,6.6212,0.34440000000000004,6.6301508882,6.6212,0.34440000000000004,6.6301508882,0.0,0.0,0.0,131.54
2020-08-11 07:30:00,37.2782,-15.364,40.3201772223,6.9882,-0.034,6.9882827104,30.29,-15.33,33.948387296,129.66,50.7082,-3.874,50.85596743,6.9882,-0.034,6.9882827104,43.72,-3.84,43.8883127951,132.32,6.9882,-0.034,6.9882827104,6.9882,-0.034,6.9882827104,0.0,0.0,0.0,131.45
2020-08-11 08:00:00,37.7888,-20.8698,43.1687613614,7.6688,-0.38980000000000004,7.6787002468,30.12,-20.48,36.4231355048,130.46,52.8888,9.4802,53.7317351058,7.6688,-0.38980000000000004,7.6787002468,45.22,9.87,46.2846119137,132.87,7.6688,-0.38980000000000004,7.6787002468,7.6688,-0.38980000000000004,7.6787002468,0.0,0.0,0.0,132.72
2020-08-11 08:30:00,39.8228,-19.1126,44.1717882658,8.6128,-0.1226,8.6136725385,31.21,-18.99,36.5333299878,129.72,55.5328,11.4174,56.6943462666,8.6128,-0.1226,8.6136725385,46.92,11.54,48.3182988111,132.14,8.6128,-0.1226,8.6136725385,8.6128,-0.1226,8.6136725385,0.0,0.0,0.0,131.92
2020-08-11 09:00:00,41.5918,-18.4902,45.5166488582,9.5618,-0.5402,9.5770473153,32.03,-17.95,36.7167999695,130.73,57.8218,13.4198,59.3586690154,9.5618,-0.5402,9.5770473153,48.26,13.96,50.2385230675,132.98,9.5618,-0.5402,9.5770473153,9.5618,-0.5402,9.5770473153,0.0,0.0,0.0,132.86
2020-08-11 09:30:00,41.9194,-18.0368,45.6350988889,10.4894,-0.38680000000000003,10.4965292645,31.43,-17.65,36.0467391036,130.08,58.4194,13.7432,60.014180346,10.4894,-0.38680000000000003,10.4965292645,47.93,14.13,49.9694086417,132.4,10.4894,-0.38680000000000003,10.4965292645,10.4894,-0.38680000000000003,10.4965292645,0.0,0.0,0.0,132.18
2020-08-11 10:00:00,42.0078,-16.9838,45.311198652,10.8278,-0.4238,10.8360905902,31.18,-16.56,35.304758886,130.02,58.2678,14.4862,60.0415398477,10.8278,-0.4238,10.8360905902,47.44,14.91,49.7278764879,132.32,10.8278,-0.4238,10.8360905902,10.8278,-0.4238,10.8360905902,0.0,0.0,0.0,132.18
2020-08-11 10:30:00,42.1986,-16.6712,45.3723566877,11.8986,-0.8712000000000001,11.9304514332,30.3,-15.8,34.1720646142,129.46,58.0586,15.0888,59.9872729785,11.8986,-0.8712000000000001,11.9304514332,46.16,15.96,48.8412448654,131.89,11.8986,-0.8712000000000001,11.9304514332,11.8986,-0.8712000000000001,11.9304514332,0.0,0.0,0.0,131.54
2020-08-11 11:00:00,42.056,-17.0084,45.3651056051,12.796,-1.1284,12.8456569532,29.26,-15.88,33.2914703791,129.46,57.946,15.0816,59.8764859904,12.796,-1.1284,12.8456569532,45.15,16.21,47.97172709,131.89,12.796,-1.1284,12.8456569532,12.796,-1.1284,12.8456569532,0.0,0.0,0.0,131.54
2020-08-11 11:30:00,42.4932,-5.4818,42.8453285374,13.4632,-1.4218,13.5380674204,29.03,-4.06,29.3125314499,130.89,56.3332,8.2282,56.9309467467,13.4632,-1.4218,13.5380674204,42.87,9.65,43.9426831224,131.31,13.4632,-1.4218,13.5380674204,13.4632,-1.4218,13.5380674204,0.0,0.0,0.0,131.8
2020-08-11 12:00:00,43.026,-0.49060000000000004,43.0287969197,14.396,-1.5606,14.4803414449,28.63,1.07,28.6499877836,131.45,56.306,6.7294,56.7067056031,14.396,-1.5606,14.4803414449,41.91,8.29,42.7220341276,131.13,14.396,-1.5606,14.4803414449,14.396,-1.5606,14.4803414449,0.0,0.0,0.0,131.87
2020-08-11 12:30:00,43.6146,0.28140000000000004,43.6155077824,14.9346,-1.9286,15.0586113277,28.68,2.21,28.7650221623,132.54,56.7946,8.1714,57.3794245973,14.9346,-1.9286,15.0586113277,41.86,10.1,43.0612308231,132.47,14.9346,-1.9286,15.0586113277,14.9346,-1.9286,15.0586113277,0.0,0.0,0.0,132.89
2020-08-11 13:00:00,43.4864,0.5496,43.489872903,15.1164,-1.9004,15.2353887092,28.37,2.45,28.4755930579,132.76,56.5464,8.2896,57.1507902056,15.1164,-1.9004,15.2353887092,41.43,10.19,42.6647512591,132.73,15.1164,-1.9004,15.2353887092,15.1164,-1.9004,15.2353887092,0.0,0.0,0.0,133.14
2020-08-11 13:30:00,43.364,0.5828,43.3679161575,15.244,-1.7572,15.3449433964,28.12,2.34,28.2171933402,132.54,56.474,8.3028,57.0810753564,15.244,-1.7572,15.3449433964,41.23,10.06,42.4395629101,132.57,15.244,-1.7572,15.3449433964,15.244,-1.7572,15.3449433964,0.0,0.0,0.0,132.92
2020-08-11 14:00:00,44.4762,0.6022000000000001,44.4802766547,14.0362,-1.7678,14.1470854695,30.44,2.37,30.5321224287,132.95,58.4962,8.5522,59.1180644074,14.0362,-1.7678,14.1470854695,44.46,10.32,45.642020113,132.91,14.0362,-1.7678,14.1470854695,14.0362,-1.7678,14.1470854695,0.0,0.0,0.0,133.28
2020-08-11 14:30:00,44.2802,0.2374,44.2808363832,12.9602,-1.6426,13.0638783981,31.32,1.88,31.3763732767,133.07,58.2302,7.7874,58.7486152245,12.9602,-1.6426,13.0638783981,45.27,9.43,46.241732234,133.0,12.9602,-1.6426,13.0638783981,12.9602,-1.6426,13.0638783981,0.0,0.0,0.0,133.46
2020-08-11 15:00:00,43.9744,0.8058000000000001,43.9817822399,14.1344,-1.7642,14.244074733,29.84,2.5700000000000003,29.9504674421,132.77,57.4944,7.9158,58.0367635297,14.1344,-1.7642,14.244074733,43.36,9.68,44.4273789459,132.86,14.1344,-1.7642,14.244074733,14.1344,-1.7642,14.244074733,0.0,0.0,0.0,133.21
2020-08-11 15:30:00,43.8132,0.7046,43.8188652911,14.4332,-2.0554,14.5788179013,29.38,2.76,29.5093544491,133.42,56.8032,7.7746,57.3327823797,14.4332,-2.0554,14.5788179013,42.37,9.83,43.4953537749,133.43,14.4332,-2.0554,14.5788179013,14.4332,-2.0554,14.5788179013,0.0,0.0,0.0,133.86
2020-08-11 16:00:00,45.557,0.5824,45.5607225443,12.727,-1.4476,12.8090622124,32.83,2.03,32.8927013181,132.82,59.597,7.4624,60.0623827596,12.727,-1.4476,12.8090622124,46.87,8.91,47.709380629,133.06,12.727,-1.4476,12.8090622124,12.727,-1.4476,12.8090622124,0.0,0.0,0.0,133.3
2020-08-11 16:30:00,47.4966,0.66,47.5011853701,10.7966,-1.17,10.8598099228,36.7,1.83,36.7455970152,133.04,62.7166,7.66,63.1826520143,10.7966,-1.17,10.8598099228,51.92,8.83,52.6655038901,133.36,10.7966,-1.17,10.8598099228,10.7966,-1.17,10.8598099228,0.0,0.0,0.0,133.47
2020-08-11 17:00:00,49.1676,1.0262,49.1783079843,10.2076,-1.0838,10.2649754116,38.96,2.11,39.0170949713,133.18,64.9176,8.1662,65.4292106952,10.2076,-1.0838,10.2649754116,54.71,9.25,55.4864542028,133.69,10.2076,-1.0838,10.2649754116,10.2076,-1.0838,10.2649754116,0.0,0.0,0.0,133.58
2020-08-11 17:30:00,50.2798,-0.0182,50.279803294,11.8598,-1.2782,11.9284806778,38.42,1.26,38.4406555615,133.34,65.8598,8.9318,66.4626986157,11.8598,-1.2782,11.9284806778,54.0,10.21,54.9567475384,134.09,11.8598,-1.2782,11.9284806778,11.8598,-1.2782,11.9284806778,0.0,0.0,0.0,133.83
2020-08-11 18:00:00,47.6026,-17.1904,50.6114352584,12.9226,-1.1504,12.9737045951,34.68,-16.04,38.2097369789,131.82,65.3026,16.4096,67.3327894782,12.9226,-1.1504,12.9737045951,52.38,17.56,55.2450721784,134.97,12.9226,-1.1504,12.9737045951,12.9226,-1.1504,12.9737045951,0.0,0.0,0.0,133.79
2020-08-11 18:30:00,48.3282,-17.2606,51.3180594684,11.7882,-0.5906,11.8029855376,36.54,-16.67,40.1629244453,131.54,66.6782,15.7594,68.5152613919,11.7882,-0.5906,11.8029855376,54.89,16.35,57.2733323633,134.29,11.7882,-0.5906,11.8029855376,11.7882,-0.5906,11.8029855376,0.0,0.0,0.0,133.55
2020-08-11 19:00:00,48.6298,-16.751,51.4339717409,10.4998,-0.371,10.5063524137,38.13,-16.38,41.4994132489,130.19,67.3398,15.599,69.1229156289,10.4998,-0.371,10.5063524137,56.84,15.97,59.0408883741,132.92,10.4998,-0.371,10.5063524137,10.4998,-0.371,10.5063524137,0.0,0.0,0.0,132.18
2020-08-11 19:30:00,48.2976,-16.9328,51.1798581631,9.3876,-0.5328,9.4027075675,38.91,-16.4,42.2249701006,130.31,67.0276,15.4672,68.789050274,9.3876,-0.5328,9.4027075675,57.64,16.0,59.8194750896,132.95,9.3876,-0.5328,9.4027075675,9.3876,-0.5328,9.4027075675,0.0,0.0,0.0,132.27
2020-08-11 20:00:00,47.7098,-17.1846,50.7103095356,7.5998,-0.4646,7.6139879958000005,40.11,-16.72,43.4553851669,130.1,66.1598,14.6754,67.7678869465,7.5998,-0.4646,7.6139879958000005,58.56,15.14,60.4854792492,132.62,7.5998,-0.4646,7.6139879958000005,7.5998,-0.4646,7.6139879958000005,0.0,0.0,0.0,132.13
2020-08-11 20:30:00,46.8138,-18.0036,50.1563703172,8.1138,-0.4636,8.1270336163,38.7,-17.54,42.4893115972,130.44,65.1238,14.2664,66.6681295328,8.1138,-0.4636,8.1270336163,57.01,14.73,58.8821959509,132.73,8.1138,-0.4636,8.1270336163,8.1138,-0.4636,8.1270336163,0.0,0.0,0.0,132.46
2020-08-11 21:00:00,45.9764,-18.9544,49.7302587598,9.0364,-0.3744,9.0441528249,36.94,-18.58,41.3494860911,130.35,64.0364,13.3956,65.4224932597,9.0364,-0.3744,9.0441528249,55.0,13.77,56.6975563847,132.64,9.0364,-0.3744,9.0441528249,9.0364,-0.3744,9.0441528249,0.0,0.0,0.0,132.38
2020-08-11 21:30:00,47.503,-18.861,51.1103935614,7.163,-0.551,7.1841610505,40.34,-18.31,44.3009221123,130.62,66.333,13.529,67.6986021274,7.163,-0.551,7.1841610505,59.17,14.08,60.8221612572,133.15,7.163,-0.551,7.1841610505,7.163,-0.551,7.1841610505,0.0,0.0,0.0,132.62
2020-08-11 22:00:00,46.9798,-17.9708,50.2996149158,6.1798,-0.3508,6.1897486766,40.8,-17.62,44.4421466628,129.78,65.6098,13.2992,66.9441153252,6.1798,-0.3508,6.1897486766,59.43,13.65,60.9774335308,132.66,6.1798,-0.3508,6.1897486766,6.1798,-0.3508,6.1897486766,0.0,0.0,0.0,131.85
2020-08-11 22:30:00,44.9038,-19.5632,48.9803026602,6.1438,-0.38320000000000004,6.1557388411,38.76,-19.18,43.2459246635,130.44,62.7538,11.636800000000001,63.8236204605,6.1438,-0.38320000000000004,6.1557388411,56.61,12.02,57.8720355612,133.22,6.1438,-0.38320000000000004,6.1557388411,6.1438,-0.38320000000000004,6.1557388411,0.0,0.0,0.0,132.58
2020-08-11 23:00:00,42.7658,-19.979,47.2024797086,6.1958,-0.139,6.1973590053,36.57,-19.84,41.6051739571,130.54,59.7558,11.221,60.8002177187,6.1958,-0.139,6.1973590053,53.56,11.36,54.7514675602,133.16,6.1958,-0.139,6.1973590053,6.1958,-0.139,6.1973590053,0.0,0.0,0.0,132.72
2020-08-11 23:30:00,40.7172,-20.2416,45.4710099558,6.1972,-0.2416,6.201907642,34.52,-20.0,39.8952428242,130.74,56.8772,10.9584,57.9232458552,6.1972,-0.2416,6.201907642,50.68,11.2,51.9028168792,133.35,6.1972,-0.2416,6.201907642,6.1972,-0.2416,6.201907642,0.0,0.0,0.0,132.96
2020-08-12 00:00:00,39.07,-20.6946,44.2123440813,6.2,-0.4046,6.2131876811,32.87,-20.29,38.6279820855,131.08,54.56,10.5354,55.5678706913,6.2,-0.4046,6.2131876811,48.36,10.94,49.5819846315,133.73,6.2,-0.4046,6.2131876811,6.2,-0.4046,6.2131876811,0.0,0.0,0.0,133.34
2020-08-12 00:30:00,39.087,-20.1538,43.9769169388,6.197,-0.2738,6.2030456584,32.89,-19.88,38.4313218612,131.25,53.557,10.5162,54.5796913828,6.197,-0.2738,6.2030456584,47.36,10.79,48.5735905611,133.87,6.197,-0.2738,6.2030456584,6.197,-0.2738,6.2030456584,0.0,0.0,0.0,133.59
2020-08-12 01:00:00,37.6778,-20.2926,42.7949322654,6.1978,0.1374,6.199322834,31.48,-20.43,37.5283266347,131.31,51.4978,9.9774,52.4554278945,6.1978,0.1374,6.199322834,45.3,9.84,46.3563976167,133.95,6.1978,0.1374,6.199322834,6.1978,0.1374,6.199322834,0.0,0.0,0.0,133.72
2020-08-12 01:30:00,36.8448,-21.3122,42.5646467844,6.2048,-0.1622,6.2069196773,30.64,-21.15,37.2307950493,132.35,50.3548,9.5578,51.2538527711,6.2048,-0.1622,6.2069196773,44.15,9.72,45.2073102496,134.88,6.2048,-0.1622,6.2069196773,6.2048,-0.1622,6.2069196773,0.0,0.0,0.0,134.77
2020-08-12 02:00:00,36.254,-21.4636,42.1312074472,6.204,-0.2536,6.2091810217,30.05,-21.21,36.7813349404,132.55,49.604,9.2264,50.454764621,6.204,-0.2536,6.2091810217,43.4,9.48,44.4233091969,135.12,6.204,-0.2536,6.2091810217,6.204,-0.2536,6.2091810217,0.0,0.0,0.0,135.0
2020-08-12 02:30:00,34.6852,-11.5192,36.5479830863,6.2052,0.0308,6.2052764386,28.48,-11.55,30.7329285946,131.96,44.9052,-20.2092,49.2431594405,6.2052,0.0308,6.2052764386,38.7,-20.24,43.6731908612,135.46,6.2052,0.0308,6.2052764386,6.2052,0.0308,6.2052764386,0.0,0.0,0.0,133.34
2020-08-12 03:00:00,33.8764,-8.9222,35.0316446916,6.2064,0.0978,6.2071705148,27.67,-9.02,29.103080593,131.82,42.9964,-27.6722,51.1316053513,6.2064,0.0978,6.2071705148,36.79,-27.77,46.0942187264,135.58,6.2064,0.0978,6.2071705148,6.2064,0.0978,6.2071705148,0.0,0.0,0.0,132.92
2020-08-12 03:30:00,33.5554,-9.1258,34.7742015696,6.2054,0.0342,6.205494243,27.35,-9.16,28.8431638348,131.99,42.5654,-27.9058,50.8974159541,6.2054,0.0342,6.205494243,36.36,-27.94,45.8551327552,135.77,6.2054,0.0342,6.205494243,6.2054,0.0342,6.205494243,0.0,0.0,0.0,133.11
2020-08-12 04:00:00,32.804,-9.5674,34.1707120025,6.224,-0.07740000000000001,6.2244812442,26.58,-9.49,28.223332546,132.15,41.524,-28.5874,50.4131135198,6.224,-0.07740000000000001,6.2244812442,35.3,-28.51,45.3752146,135.92,6.224,-0.07740000000000001,6.2244812442,6.224,-0.07740000000000001,6.2244812442,0.0,0.0,0.0,133.28
2020-08-12 04:30:00,31.9236,-10.0834,33.4782196737,6.2336,-0.1134,6.2346313861,25.69,-9.97,27.556795895,132.26,40.5336,-29.3434,50.0400624752,6.2336,-0.1134,6.2346313861,34.3,-29.23,45.0653181504,135.92,6.2336,-0.1134,6.2346313861,6.2336,-0.1134,6.2346313861,0.0,0.0,0.0,133.4
2020-08-12 05:00:00,31.5216,-10.4804,33.2182186566,6.2416,-0.11040000000000001,6.2425762887,25.28,-10.37,27.3242621126,132.26,40.0816,-29.9204,50.0176468331,6.2416,-0.11040000000000001,6.2425762887,33.84,-29.81,45.0974688868,135.78,6.2416,-0.11040000000000001,6.2425762887,6.2416,-0.11040000000000001,6.2425762887,0.0,0.0,0.0,133.4
2020-08-12 05:30:00,32.0902,-10.1624,33.6608869432,6.2202,0.06760000000000001,6.2205673214,25.87,-10.23,27.8192343532,131.89,40.9402,-29.4524,50.4335586867,6.2202,0.06760000000000001,6.2205673214,34.72,-29.52,45.5731148815,135.39,6.2202,0.06760000000000001,6.2205673214,6.2202,0.06760000000000001,6.2205673214,0.0,0.0,0.0,133.03
2020-08-12 06:00:00,32.4642,-10.106,34.0008164261,6.2442,0.134,6.2456376488,26.22,-10.24,28.148641175,131.75,41.5242,-29.326,50.8357498385,6.2442,0.134,6.2456376488,35.28,-29.46,45.9627022704,135.21,6.2442,0.134,6.2456376488,6.2442,0.134,6.2456376488,0.0,0.0,0.0,132.86
2020-08-12 06:30:00,33.6506,-9.7398,35.0317939078,6.3006,0.32020000000000004,6.3087311244,27.35,-10.06,29.1414841763,131.28,43.1206,-28.7698,51.8371250785,6.3006,0.32020000000000004,6.3087311244,36.82,-29.09,46.9248388383,134.6,6.3006,0.32020000000000004,6.3087311244,6.3006,0.32020000000000004,6.3087311244,0.0,0.0,0.0,132.35
2020-08-12 07:00:00,34.876,-8.4808,35.8923298859,6.496,0.44920000000000004,6.511512623,28.38,-8.93,29.7517949038,130.74,44.656,-27.4908,52.4395120176,6.496,0.44920000000000004,6.511512623,38.16,-27.94,47.2951287132,134.08,6.496,0.44920000000000004,6.511512623,6.496,0.44920000000000004,6.511512623,0.0,0.0,0.0,131.8
2020-08-12 07:30:00,37.0058,-7.914,37.8425769424,6.8358,0.096,6.8364740649,30.17,-8.01,31.2152046285,130.32,47.4458,-26.024,54.1142542556,6.8358,0.096,6.8364740649,40.61,-26.12,48.2848475197,133.82,6.8358,0.096,6.8364740649,6.8358,0.096,6.8364740649,0.0,0.0,0.0,131.31
2020-08-12 08:00:00,38.5958,-7.3734,39.293801104,7.4658,-0.0734,7.4661608073,31.13,-7.3,31.9744726305,129.86,49.3958,-24.6534,55.2062966445,7.4658,-0.0734,7.4661608073,41.93,-24.58,48.60351119,133.5,7.4658,-0.0734,7.4661608073,7.4658,-0.0734,7.4661608073,0.0,0.0,0.0,130.75
2020-08-12 08:30:00,40.8672,-5.6402,41.2545741934,8.3872,-0.0302,8.387254370800001,32.48,-5.61,32.9609238341,129.51,52.0972,-22.5502,56.768210892,8.3872,-0.0302,8.387254370800001,43.71,-22.52,49.1702603206,133.18,8.3872,-0.0302,8.387254370800001,8.3872,-0.0302,8.387254370800001,0.0,0.0,0.0,130.39
2020-08-12 09:00:00,42.127,-8.9132,43.0596012898,9.327,-0.2932,9.3316073235,32.8,-8.62,33.9137789106,129.62,55.067,-9.8732,55.9451031569,9.327,-0.2932,9.3316073235,45.74,-9.58,46.7324726502,132.82,9.327,-0.2932,9.3316073235,9.327,-0.2932,9.3316073235,0.0,0.0,0.0,130.92
2020-08-12 09:30:00,43.187,-16.7446,46.3195271798,10.657,-0.7246,10.6816054112,32.53,-16.02,36.2607404778,129.82,59.227,15.1954,61.1452182117,10.657,-0.7246,10.6816054112,48.57,15.92,51.1125356444,132.22,10.657,-0.7246,10.6816054112,10.657,-0.7246,10.6816054112,0.0,0.0,0.0,131.93
2020-08-12 10:00:00,43.2574,-16.4206,46.2691988165,11.6774,-0.8506,11.7083385294,31.58,-15.57,35.2096762269,129.82,59.0274,15.5694,61.0462133725,11.6774,-0.8506,11.7083385294,47.35,16.42,50.1162538504,132.18,11.6774,-0.8506,11.7083385294,11.6774,-0.8506,11.7083385294,0.0,0.0,0.0,131.93
2020-08-12 10:30:00,43.463,-16.3804,46.4472805787,11.583,-0.8604,11.6149118447,31.88,-15.52,35.4570839184,129.82,59.433,15.6696,61.4639557233,11.583,-0.8604,11.6149118447,47.85,16.53,50.6247311104,132.23,11.583,-0.8604,11.6149118447,11.583,-0.8604,11.6149118447,0.0,0.0,0.0,131.97
2020-08-12 11:00:00,42.9762,-15.8414,45.8028789532,13.1162,-1.1214,13.1640510634,29.86,-14.72,33.2911099244,129.13,58.3862,16.2686,60.6103596459,13.1162,-1.1214,13.1640510634,45.27,17.39,48.4952059486,131.53,13.1162,-1.1214,13.1640510634,13.1162,-1.1214,13.1640510634,0.0,0.0,0.0,131.21
2020-08-12 11:30:00,44.92,-1.3058,44.9389754405,13.28,-1.5158,13.3662279511,31.64,0.21,31.640696895,131.62,58.63,8.8742,59.2977935984,13.28,-1.5158,13.3662279511,45.35,10.39,46.5249889844,131.6,13.28,-1.5158,13.3662279511,13.28,-1.5158,13.3662279511,0.0,0.0,0.0,132.25
2020-08-12 12:00:00,44.8264,0.3936,44.828127977,14.6164,-1.9163999999999999,14.7414971397,30.21,2.31,30.2981880646,132.14,57.8464,7.7536000000000005,58.3637242294,14.6164,-1.9163999999999999,14.7414971397,43.23,9.67,44.2983272822,131.78,14.6164,-1.9163999999999999,14.7414971397,14.6164,-1.9163999999999999,14.7414971397,0.0,0.0,0.0,132.6
2020-08-12 12:30:00,45.5338,0.249,45.5344808188,14.3938,-1.891,14.5174846113,31.14,2.14,31.2134458207,132.32,58.9638,7.439,59.431207555,14.3938,-1.891,14.5174846113,44.57,9.33,45.536071416,131.91,14.3938,-1.891,14.5174846113,14.3938,-1.891,14.5174846113,0.0,0.0,0.0,132.78
2020-08-12 13:00:00,45.392,0.1708,45.3923213401,14.622,-2.0992,14.7719167558,30.77,2.27,30.8536189125,132.55,58.612,7.0608,59.0357640811,14.622,-2.0992,14.7719167558,43.99,9.16,44.933569856,132.16,14.622,-2.0992,14.7719167558,14.622,-2.0992,14.7719167558,0.0,0.0,0.0,133.04
2020-08-12 13:30:00,44.9842,0.86,44.9924199131,14.9242,-1.94,15.0497623117,30.06,2.8,30.1901242131,132.81,57.9342,7.82,58.4595922808,14.9242,-1.94,15.0497623117,43.01,9.76,44.1034885242,132.5,14.9242,-1.94,15.0497623117,14.9242,-1.94,15.0497623117,0.0,0.0,0.0,133.3
2020-08-12 14:00:00,44.4094,0.7486,44.4157090489,14.9094,-1.9814,15.0404838459,29.5,2.73,29.6260510362,132.88,57.0394,7.6186,57.5459487568,14.9094,-1.9814,15.0404838459,42.13,9.6,43.2099166859,132.6,14.9094,-1.9814,15.0404838459,14.9094,-1.9814,15.0404838459,0.0,0.0,0.0,133.38
2020-08-12 14:30:00,44.048,0.6242,44.0524225173,14.808,-1.9758,14.9392318959,29.24,2.6,29.3553674819,132.88,56.588,7.4842,57.0807760427,14.808,-1.9758,14.9392318959,41.78,9.46,42.8376003063,132.55,14.808,-1.9758,14.9392318959,14.808,-1.9758,14.9392318959,0.0,0.0,0.0,133.38
2020-08-12 15:00:00,48.299,3.6828000000000003,48.4392033052,14.339,-2.0872,14.4901112777,33.96,5.77,34.4466906974,132.51,56.339,7.3828,56.8206710348,14.339,-2.0872,14.4901112777,42.0,9.47,43.0543946654,132.6,14.339,-2.0872,14.4901112777,14.339,-2.0872,14.4901112777,0.0,0.0,0.0,133.38
2020-08-12 15:30:00,48.7584,3.5141999999999998,48.8848767228,13.7884,-2.0258,13.9364213556,34.97,5.54,35.4061082301,132.65,57.1384,6.9942,57.5648815529,13.7884,-2.0258,13.9364213556,43.35,9.02,44.2784699374,132.75,13.7884,-2.0258,13.9364213556,13.7884,-2.0258,13.9364213556,0.0,0.0,0.0,133.53
2020-08-12 16:00:00,49.5352,3.6064,49.6663080971,12.2152,-1.7336,12.3376043055,37.32,5.34,37.7001061006,132.83,59.0752,7.1164,59.5022890652,12.2152,-1.7336,12.3376043055,46.86,8.85,47.6883853784,132.94,12.2152,-1.7336,12.3376043055,12.2152,-1.7336,12.3376043055,0.0,0.0,0.0,133.69
2020-08-12 16:30:00,50.2292,3.7212,50.366852811,12.1392,-1.8088000000000002,12.2732202001,38.09,5.53,38.4893361855,133.1,59.5292,7.3312,59.9789308514,12.1392,-1.8088000000000002,12.2732202001,47.39,9.14,48.2633577365,133.29,12.1392,-1.8088000000000002,12.2732202001,12.1392,-1.8088000000000002,12.2732202001,0.0,0.0,0.0,133.95
2020-08-12 17:00:00,51.7416,4.1138,51.904879549,11.9916,-1.8362,12.1313684719,39.75,5.95,40.1928476224,133.22,61.6416,7.9638,62.153913481000004,11.9916,-1.8362,12.1313684719,49.65,9.8,50.6079292206,133.69,11.9916,-1.8362,12.1313684719,11.9916,-1.8362,12.1313684719,0.0,0.0,0.0,134.03
2020-08-12 17:30:00,53.227,4.2912,53.3996996849,11.017,-1.7088,11.1487347461,42.21,6.0,42.6343066086,133.36,64.437,8.4912,64.9940570086,11.017,-1.7088,11.1487347461,53.42,10.2,54.3850751585,133.82,11.017,-1.7088,11.1487347461,11.017,-1.7088,11.1487347461,0.0,0.0,0.0,134.09
2020-08-12 18:00:00,55.2328,5.012,55.4597362042,9.7328,-1.438,9.838457188,45.5,6.45,45.9548963659,133.16,67.5628,9.312,68.2015050262,9.7328,-1.438,9.838457188,57.83,10.75,58.8206715365,133.82,9.7328,-1.438,9.838457188,9.7328,-1.438,9.838457188,0.0,0.0,0.0,133.86
2020-08-12 18:30:00,54.3946,4.0728,54.5468625037,8.6046,-1.2772000000000001,8.6988723982,45.79,5.35,46.101481538,133.02,67.4746,8.2728,67.9798563179,8.6046,-1.2772000000000001,8.6988723982,58.87,9.55,59.63957914,133.54,8.6046,-1.2772000000000001,8.6988723982,8.6046,-1.2772000000000001,8.6988723982,0.0,0.0,0.0,133.72
2020-08-12 19:00:00,53.766,3.9026,53.9074488615,7.116,-1.0774,7.1970998854,46.65,4.98,46.9150604817,132.97,67.566,8.1126,68.0512941446,7.116,-1.0774,7.1970998854,60.45,9.19,61.1445713044,133.44,7.116,-1.0774,7.1970998854,7.116,-1.0774,7.1970998854,0.0,0.0,0.0,133.63
2020-08-12 19:30:00,52.4618,3.1394,52.5556494737,6.3918,-1.0306,6.4743527553,46.07,4.17,46.2583376269,133.3,66.2418,7.0494,66.615839765,6.3918,-1.0306,6.4743527553,59.85,8.08,60.3929540592,133.67,6.3918,-1.0306,6.4743527553,6.3918,-1.0306,6.4743527553,0.0,0.0,0.0,134.01
2020-08-12 20:00:00,51.3488,2.8222,51.4262974973,5.7588,-0.6278,5.7929189775,45.59,3.45,45.7203521421,133.71,65.2288,6.4222,65.5441912169,5.7588,-0.6278,5.7929189775,59.47,7.05,59.8864208314,133.96,5.7588,-0.6278,5.7929189775,5.7588,-0.6278,5.7929189775,0.0,0.0,0.0,134.46
2020-08-12 20:30:00,51.0356,1.9849999999999999,51.0741881224,5.5856,-0.075,5.5861035042000005,45.45,2.06,45.496660317,132.34,64.9856,5.145,65.1889502321,5.5856,-0.075,5.5861035042000005,59.4,5.22,59.6289225125,132.68,5.5856,-0.075,5.5861035042000005,5.5856,-0.075,5.5861035042000005,0.0,0.0,0.0,133.12
2020-08-12 21:00:00,51.7686,1.5122,51.7906815441,5.8186,-0.2078,5.8223094044,45.95,1.72,45.9821802441,132.63,65.9686,4.6422,66.131733735,5.8186,-0.2078,5.8223094044,60.15,4.85,60.3452152204,132.99,5.8186,-0.2078,5.8223094044,5.8186,-0.2078,5.8223094044,0.0,0.0,0.0,133.42
2020-08-12 21:30:00,52.5264,0.6884,52.5309108194,5.7464,-0.3216,5.7553922125,46.78,1.01,46.7909018934,132.76,67.0764,3.7584,67.1816121236,5.7464,-0.3216,5.7553922125,61.33,4.08,61.4655619026,132.92,5.7464,-0.3216,5.7553922125,5.7464,-0.3216,5.7553922125,0.0,0.0,0.0,133.57
2020-08-12 22:00:00,50.2682,-0.2492,50.2688176893,6.0482,-0.23920000000000002,6.0529282071,44.22,-0.01,44.2200011307,132.38,64.2382,2.5208,64.2876408953,6.0482,-0.23920000000000002,6.0529282071,58.19,2.76,58.2554177738,132.38,6.0482,-0.23920000000000002,6.0529282071,6.0482,-0.23920000000000002,6.0529282071,0.0,0.0,0.0,133.24
2020-08-12 22:30:00,48.4762,-0.5700000000000001,48.4795510132,5.9262,-0.17,5.9286378233,42.55,-0.4,42.5518800995,132.13,61.7362,1.82,61.7630212218,5.9262,-0.17,5.9286378233,55.81,1.99,55.8454671392,132.26,5.9262,-0.17,5.9286378233,5.9262,-0.17,5.9286378233,0.0,0.0,0.0,133.01
2020-08-12 23:00:00,46.9542,-1.288,46.971862233,5.9542,-0.368,5.9655613013,41.0,-0.92,41.0103206522,132.68,59.9042,1.082,59.9139708385,5.9542,-0.368,5.9655613013,53.95,1.45,53.9694821172,132.67,5.9542,-0.368,5.9655613013,5.9542,-0.368,5.9655613013,0.0,0.0,0.0,133.61
2020-08-12 23:30:00,44.9014,-1.7810000000000001,44.9367075225,6.1614,-0.331,6.1702845121,38.74,-1.45,38.7671265378,133.06,57.1514,0.139,57.1515690332,6.1614,-0.331,6.1702845121,50.99,0.47000000000000003,50.992166065,133.04,6.1614,-0.331,6.1702845121,6.1614,-0.331,6.1702845121,0.0,0.0,0.0,134.05
2020-08-13 00:00:00,42.5404,-10.207,43.7477825856,6.2004,0.10300000000000001,6.2012554503,36.34,-10.31,37.7742200449,131.61,53.5404,-9.727,54.4168077083,6.2004,0.10300000000000001,6.2012554503,47.34,-9.83,48.3498138569,133.47,6.2004,0.10300000000000001,6.2012554503,6.2004,0.10300000000000001,6.2012554503,0.0,0.0,0.0,132.79
2020-08-13 00:30:00,41.537,-15.6716,44.3950607113,6.197,-0.1316,6.1983971767,35.34,-15.54,38.6057923115,130.62,51.847,-15.9016,54.2307319844,6.197,-0.1316,6.1983971767,45.65,-15.77,48.2971572662,133.4,6.197,-0.1316,6.1983971767,6.197,-0.1316,6.1983971767,0.0,0.0,0.0,131.94
2020-08-13 01:00:00,40.8304,-15.8698,43.8060739647,6.1904,-0.1398,6.1919783753,34.64,-15.73,38.0442176947,130.62,50.9204,-16.1698,53.4261131676,6.1904,-0.1398,6.1919783753,44.73,-16.03,47.5156163803,133.4,6.1904,-0.1398,6.1919783753,6.1904,-0.1398,6.1919783753,0.0,0.0,0.0,131.94
2020-08-13 01:30:00,39.2362,-16.139,42.4257788548,6.1962,-0.299,6.2034099848,33.04,-15.84,36.640786017799996,130.98,48.9762,-16.499,51.6806072666,6.1962,-0.299,6.2034099848,42.78,-16.2,45.7445996813,133.88,6.1962,-0.299,6.2034099848,6.1962,-0.299,6.2034099848,0.0,0.0,0.0,132.35
2020-08-13 02:00:00,37.7876,-16.0756,41.0649196897,6.1975999999999996,-0.3556,6.2077932569,31.59,-15.72,35.2852164511,131.37,47.2376,-16.4056,50.0053453655,6.1975999999999996,-0.3556,6.2077932569,41.04,-16.05,44.0668140441,134.31,6.1975999999999996,-0.3556,6.2077932569,6.1975999999999996,-0.3556,6.2077932569,0.0,0.0,0.0,132.73
2020-08-13 02:30:00,34.975,-16.1192,38.5107677623,6.195,0.1008,6.1958200135,28.78,-16.22,33.035992493,132.09,43.965,-16.6292,47.0048031337,6.195,0.1008,6.1958200135,37.77,-16.73,41.3093911841,135.07,6.195,0.1008,6.1958200135,6.195,0.1008,6.1958200135,0.0,0.0,0.0,133.47
2020-08-13 03:00:00,33.939,-16.3196,37.6587979782,6.199,-0.049600000000000005,6.1991984288,27.74,-16.27,32.1592988108,132.5,42.729,-16.7496,45.8946243166,6.199,-0.049600000000000005,6.1991984288,36.53,-16.7,40.166290593,134.9,6.199,-0.049600000000000005,6.1991984288,6.199,-0.049600000000000005,6.1991984288,0.0,0.0,0.0,133.87
2020-08-13 03:30:00,33.4918,-16.4098,37.2958738104,6.1918,0.14020000000000002,6.1933870604,27.3,-16.55,31.9247944394,131.97,42.1718,-16.8198,45.4022729308,6.1918,0.14020000000000002,6.1933870604,35.98,-16.96,39.7769028457,132.66,6.1918,0.14020000000000002,6.1933870604,6.1918,0.14020000000000002,6.1933870604,0.0,0.0,0.0,133.34
2020-08-13 04:00:00,33.3616,-16.355,37.1548432854,6.1916,0.20500000000000002,6.1949927813,27.17,-16.56,31.8189016152,131.82,41.9916,-16.795,45.225728248,6.1916,0.20500000000000002,6.1949927813,35.8,-17.0,39.6313007609,132.46,6.1916,0.20500000000000002,6.1949927813,6.1916,0.20500000000000002,6.1949927813,0.0,0.0,0.0,133.18
2020-08-13 04:30:00,34.3374,-17.4142,38.5007973995,6.1874,0.1058,6.1883044851,28.15,-17.52,33.1567926676,132.02,43.0074,-18.0742,46.6509716983,6.1874,0.1058,6.1883044851,36.82,-18.18,41.0636676394,132.4,6.1874,0.1058,6.1883044851,6.1874,0.1058,6.1883044851,0.0,0.0,0.0,133.4
2020-08-13 05:00:00,34.8912,-16.8938,38.7659169359,6.2012,0.44620000000000004,6.217232172,28.69,-17.34,33.5230025505,131.1,43.7612,-17.4138,47.0986523786,6.2012,0.44620000000000004,6.217232172,37.56,-17.86,41.5900613128,131.71,6.2012,0.44620000000000004,6.217232172,6.2012,0.44620000000000004,6.217232172,0.0,0.0,0.0,132.47
2020-08-13 05:30:00,36.5724,-16.1278,39.9705688551,6.1924,0.3622,6.2029836852999996,30.38,-16.49,34.566812118,131.1,45.7724,-16.6978,48.722983556,6.1924,0.3622,6.2029836852999996,39.58,-17.06,43.1001160091,133.37,6.1924,0.3622,6.2029836852999996,6.1924,0.3622,6.2029836852999996,0.0,0.0,0.0,132.41
2020-08-13 06:00:00,37.294200000000004,-16.108,40.6241925168,6.1942,0.322,6.2025637957,31.1,-16.43,35.1732128188,131.57,46.6242,-16.728,49.5342508739,6.1942,0.322,6.2025637957,40.43,-17.05,43.8780970417,134.76,6.1942,0.322,6.2025637957,6.1942,0.322,6.2025637957,0.0,0.0,0.0,132.88
2020-08-13 06:30:00,38.7626,-15.2638,41.6596057255,6.2226,0.49620000000000003,6.2423525373,32.54,-15.76,36.1556247353,131.31,48.4526,-15.6538,50.918522182,6.2226,0.49620000000000003,6.2423525373,42.23,-16.15,45.212779167,134.31,6.2226,0.49620000000000003,6.2423525373,6.2226,0.49620000000000003,6.2423525373,0.0,0.0,0.0,132.59
2020-08-13 07:00:00,40.2192,-14.4764,42.7451775713,6.2992,0.5936,6.3271068902,33.92,-15.07,37.1169947598,130.76,50.1792,-14.7364,52.2983135254,6.2992,0.5936,6.3271068902,43.88,-15.33,46.4807842016,133.84,6.2992,0.5936,6.3271068902,6.2992,0.5936,6.3271068902,0.0,0.0,0.0,132.02
2020-08-13 07:30:00,42.728,-13.581,44.8344236608,6.548,0.109,6.5489071607,36.18,-13.69,38.6834396092,130.31,53.128,-13.301,54.767700198200004,6.548,0.109,6.5489071607,46.58,-13.41,48.471893918,133.4,6.548,0.109,6.5489071607,6.548,0.109,6.5489071607,0.0,0.0,0.0,131.47
2020-08-13 08:00:00,44.7794,-12.4298,46.4725143757,6.8594,0.1202,6.8604530754,37.92,-12.55,39.9428203811,130.02,55.5394,-11.3898,56.6952599112,6.8594,0.1202,6.8604530754,48.68,-11.51,50.0222200627,133.06,6.8594,0.1202,6.8604530754,6.8594,0.1202,6.8604530754,0.0,0.0,0.0,131.12
2020-08-13 08:30:00,46.9554,-11.276,48.2903485715,6.8854,0.10400000000000001,6.8861853852,40.07,-11.38,41.6546431986,130.16,58.2554,-9.806000000000001,59.0749461715,6.8854,0.10400000000000001,6.8861853852,51.37,-9.91,52.3171577974,133.14,6.8854,0.10400000000000001,6.8861853852,6.8854,0.10400000000000001,6.8861853852,0.0,0.0,0.0,131.2
2020-08-13 09:00:00,49.3108,-9.747,50.2648883978,7.5108,-0.077,7.5111946879,41.8,-9.67,42.9039497016,130.45,60.6408,-8.007,61.1671372032,7.5108,-0.077,7.5111946879,53.13,-7.93,53.7185424225,133.79,7.5108,-0.077,7.5111946879,7.5108,-0.077,7.5111946879,0.0,0.0,0.0,131.45
2020-08-13 09:30:00,50.1234,-10.0596,51.1228987805,7.8434,-0.2796,7.848381981,42.28,-9.78,43.3963915551,130.87,61.5234,-8.2396,62.0726973453,7.8434,-0.2796,7.848381981,53.68,-7.96,54.2669696961,134.02,7.8434,-0.2796,7.848381981,7.8434,-0.2796,7.848381981,0.0,0.0,0.0,131.87
2020-08-13 10:00:00,51.2152,-9.222,52.0388508236,7.8352,0.008,7.8352040841,43.38,-9.23,44.3510687583,130.31,62.8652,-7.352,63.2936432435,7.8352,0.008,7.8352040841,55.03,-7.36,55.5200009006,133.48,7.8352,0.008,7.8352040841,7.8352,0.008,7.8352040841,0.0,0.0,0.0,131.33
2020-08-13 10:30:00,50.3026,-14.1516,52.2553284299,8.3026,-0.3316,8.3092192967,42.0,-13.82,44.2152959958,129.99,62.6326,2.9684,62.7029024952,8.3026,-0.3316,8.3092192967,54.33,3.3,54.4301286054,132.2,8.3026,-0.3316,8.3092192967,8.3026,-0.3316,8.3092192967,0.0,0.0,0.0,131.55
2020-08-13 11:00:00,50.2612,-21.5564,54.6888160998,8.6712,-1.1264,8.7440543457,41.59,-20.43,46.3369506981,130.5,65.0812,26.1436,70.1359423862,8.6712,-1.1264,8.7440543457,56.41,27.27,62.6557339754,131.85,8.6712,-1.1264,8.7440543457,8.6712,-1.1264,8.7440543457,0.0,0.0,0.0,133.05
2020-08-13 11:30:00,50.6504,-21.2352,54.9217328496,9.2104,-0.7252000000000001,9.2389059525,41.44,-20.51,46.2377951464,129.88,65.2204,25.8348,70.1508194336,9.2104,-0.7252000000000001,9.2389059525,56.01,26.56,61.988335193,131.35,9.2104,-0.7252000000000001,9.2389059525,9.2104,-0.7252000000000001,9.2389059525,0.0,0.0,0.0,132.43
2020-08-13 12:00:00,51.1544,-20.3714,55.0614799776,9.6744,-0.8414,9.7109201068,41.48,-19.53,45.8476967797,130.02,65.5144,27.1386,70.9129058587,9.6744,-0.8414,9.7109201068,55.84,27.98,62.4578738031,132.58,9.6744,-0.8414,9.7109201068,9.6744,-0.8414,9.7109201068,0.0,0.0,0.0,132.56
2020-08-13 12:30:00,51.4244,-20.7024,55.4351718778,9.894400000000001,-1.2724,9.9758785638,41.53,-19.43,45.8504721895,131.14,65.9844,27.6676,71.55024202,9.894400000000001,-1.2724,9.9758785638,56.09,28.94,63.1158593382,134.57,9.894400000000001,-1.2724,9.9758785638,9.894400000000001,-1.2724,9.9758785638,0.0,0.0,0.0,133.7
2020-08-13 13:00:00,52.8864,-19.918,56.512812962699996,9.1864,-0.988,9.2393770872,43.7,-18.93,47.6238900133,130.76,67.9464,28.252,73.585927846,9.1864,-0.988,9.2393770872,58.76,29.24,65.6331867274,134.6,9.1864,-0.988,9.2393770872,9.1864,-0.988,9.2393770872,0.0,0.0,0.0,133.32
2020-08-13 13:30:00,53.247,-20.115,56.9197350134,8.547,-0.935,8.597990114,44.7,-19.18,48.6411595257,130.82,68.757,28.045,74.256629832,8.547,-0.935,8.597990114,60.21,28.98,66.8212877757,134.71,8.547,-0.935,8.597990114,8.547,-0.935,8.597990114,0.0,0.0,0.0,133.37
2020-08-13 14:00:00,52.2964,-20.5182,56.1774864532,8.9764,-1.1282,9.0470211783,43.32,-19.39,47.4615054544,130.94,67.2064,27.8118,72.7337364653,8.9764,-1.1282,9.0470211783,58.23,28.94,65.0250451749,134.74,8.9764,-1.1282,9.0470211783,8.9764,-1.1282,9.0470211783,0.0,0.0,0.0,133.48
2020-08-13 14:30:00,51.6252,-20.7298,55.6316985457,9.3652,-1.2598,9.4495538032,42.26,-19.47,46.529436919,131.19,66.0252,27.7802,71.6314633878,9.3652,-1.2598,9.4495538032,56.66,29.04,63.6684945636,134.9,9.3652,-1.2598,9.4495538032,9.3652,-1.2598,9.4495538032,0.0,0.0,0.0,133.76
2020-08-13 15:00:00,51.1456,-21.3162,55.4098617739,8.7856,-1.2562,8.8749538478,42.36,-20.06,46.8697471723,131.28,65.8856,27.1738,71.269402227,8.7856,-1.2562,8.8749538478,57.1,28.43,63.7861654279,134.71,8.7856,-1.2562,8.8749538478,8.7856,-1.2562,8.8749538478,0.0,0.0,0.0,133.82
2020-08-13 15:30:00,50.7946,-21.162,55.0265538914,8.5246,-0.932,8.5753967348,42.27,-20.23,46.8615599399,130.73,65.7946,26.858,71.0653329913,8.5246,-0.932,8.5753967348,57.27,27.79,63.6563979502,134.44,8.5246,-0.932,8.5753967348,8.5246,-0.932,8.5753967348,0.0,0.0,0.0,133.29
2020-08-13 16:00:00,50.6622,-21.5852,55.0688602377,7.9522,-0.9752000000000001,8.0117725804,42.71,-20.61,47.4227392714,131.04,65.9222,26.6048,71.0883382552,7.9522,-0.9752000000000001,8.0117725804,57.97,27.58,64.1963963163,134.85,7.9522,-0.9752000000000001,8.0117725804,7.9522,-0.9752000000000001,8.0117725804,0.0,0.0,0.0,133.59
2020-08-13 16:30:00,50.534,-22.0806,55.1474210853,7.694,-0.6206,7.718988299,42.84,-21.46,47.914477979,131.39,66.114,26.1394,71.0938058368,7.694,-0.6206,7.718988299,58.42,26.76,64.2572486183,135.16,7.694,-0.6206,7.718988299,7.694,-0.6206,7.718988299,0.0,0.0,0.0,133.97
2020-08-13 17:00:00,51.676,-21.7618,56.0712485615,7.866,-0.39180000000000004,7.8757515984,43.81,-21.37,48.7441586244,131.01,67.546,26.2582,72.4703745212,7.866,-0.39180000000000004,7.8757515984,59.68,26.65,65.3599640453,134.89,7.866,-0.39180000000000004,7.8757515984,7.866,-0.39180000000000004,7.8757515984,0.0,0.0,0.0,133.56
2020-08-13 17:30:00,53.204,-21.8084,57.5001906654,8.074,-0.33840000000000003,8.0810884514,45.13,-21.47,49.9767726049,131.08,69.724,26.3116,74.5233954578,8.074,-0.33840000000000003,8.0810884514,61.65,26.65,67.1635689939,134.89,8.074,-0.33840000000000003,8.0810884514,8.074,-0.33840000000000003,8.0810884514,0.0,0.0,0.0,133.6
2020-08-13 18:00:00,53.172,-22.0826,57.5751926333,8.552,-0.3226,8.5580824231,44.62,-21.76,49.6431465562,130.85,69.452,25.7174,74.060549328,8.552,-0.3226,8.5580824231,60.9,26.04,66.2336138226,134.62,8.552,-0.3226,8.5580824231,8.552,-0.3226,8.5580824231,0.0,0.0,0.0,133.37
2020-08-13 18:30:00,53.0724,-21.7452,57.3544537486,8.4124,-0.1552,8.4138315172,44.66,-21.59,49.6048757684,130.42,69.2924,25.7848,73.9343804248,8.4124,-0.1552,8.4138315172,60.88,25.94,66.1759624033,134.21,8.4124,-0.1552,8.4138315172,8.4124,-0.1552,8.4138315172,0.0,0.0,0.0,132.89
2020-08-13 19:00:00,52.9246,-21.7072,57.2032850193,8.2546,-0.3272,8.2610823141,44.67,-21.38,49.5228563393,130.9,69.5346,26.4928,74.410543937,8.2546,-0.3272,8.2610823141,61.28,26.82,66.8920832386,134.74,8.2546,-0.3272,8.2610823141,8.2546,-0.3272,8.2610823141,0.0,0.0,0.0,133.33
2020-08-13 19:30:00,51.2514,-22.0,55.7737034987,7.8614,-0.31,7.8675097687,43.39,-21.69,48.50925891,130.87,67.7114,26.16,72.5891127509,7.8614,-0.31,7.8675097687,59.85,26.47,65.4422142046,134.64,7.8614,-0.31,7.8675097687,7.8614,-0.31,7.8675097687,0.0,0.0,0.0,133.33
2020-08-13 20:00:00,51.0222,-22.3774,55.7136690912,6.5322,-0.1574,6.5340960812999995,44.49,-22.22,49.7301568467,130.78,67.8722,25.5226,72.5123344239,6.5322,-0.1574,6.5340960812999995,61.34,25.68,66.4985563753,134.64,6.5322,-0.1574,6.5340960812999995,6.5322,-0.1574,6.5340960812999995,0.0,0.0,0.0,133.24
2020-08-13 20:30:00,49.6814,-23.4264,54.9275679684,6.3314,-0.2964,6.3383340808,43.35,-23.13,49.1347066746,131.16,66.1414,24.4136,70.5032528251,6.3314,-0.2964,6.3383340808,59.81,24.71,64.7133695615,134.96,6.3314,-0.2964,6.3383340808,6.3314,-0.2964,6.3383340808,0.0,0.0,0.0,133.66
2020-08-13 21:00:00,48.8444,-24.2356,54.526504736,6.2943999999999996,0.014400000000000001,6.2944164718,42.55,-24.25,48.9751467583,130.32,64.8044,22.4144,68.5712446053,6.2943999999999996,0.014400000000000001,6.2944164718,58.51,22.4,62.6512577687,133.6,6.2943999999999996,0.014400000000000001,6.2944164718,6.2943999999999996,0.014400000000000001,6.2944164718,0.0,0.0,0.0,132.88
2020-08-13 21:30:00,48.423,-24.3476,54.1995623115,6.293,-0.0876,6.2936096765,42.13,-24.26,48.6156816264,130.5,64.313,22.4024,68.1030799212,6.293,-0.0876,6.2936096765,58.02,22.49,62.2263649911,133.82,6.293,-0.0876,6.2936096765,6.293,-0.0876,6.2936096765,0.0,0.0,0.0,133.12
2020-08-13 22:00:00,47.818,-23.8052,53.4158091864,6.268,-0.0952,6.2687229194,41.55,-23.71,47.8389652898,130.5,63.508,23.0048,67.546183364,6.268,-0.0952,6.2687229194,57.24,23.1,61.7254210192,134.01,6.268,-0.0952,6.2687229194,6.268,-0.0952,6.2687229194,0.0,0.0,0.0,133.07
2020-08-13 22:30:00,45.3078,-25.0412,51.7673491525,6.2578,-0.3312,6.2665584079,39.05,-24.71,46.2113254517,130.98,60.4178,21.9788,64.2913540554,6.2578,-0.3312,6.2665584079,54.16,22.31,58.5750945368,134.35,6.2578,-0.3312,6.2665584079,6.2578,-0.3312,6.2665584079,0.0,0.0,0.0,133.59
2020-08-13 23:00:00,44.1336,-25.2958,50.8689703709,6.2336,-0.4758,6.251732128,37.9,-24.82,45.3038894577,131.35,58.8836,21.6442,62.7355540551,6.2336,-0.4758,6.251732128,52.65,22.12,57.1079407788,134.86,6.2336,-0.4758,6.251732128,6.2336,-0.4758,6.251732128,0.0,0.0,0.0,134.04
2020-08-13 23:30:00,43.2654,-24.4648,49.7033326468,6.2154,-0.3148,6.2233669505,37.05,-24.15,44.2258408626,131.81,57.5954,18.6352,60.5351202212,6.2154,-0.3148,6.2233669505,51.38,18.95,54.7631892789,135.18,6.2154,-0.3148,6.2233669505,6.2154,-0.3148,6.2233669505,0.0,0.0,0.0,134.39
2020-08-14 00:00:00,43.1348,-0.4464,43.1371098244,6.2348,0.2636,6.2403698608,36.9,-0.71,36.9068299912,130.63,52.7948,-17.2764,55.5496616011,6.2348,0.2636,6.2403698608,46.56,-17.54,49.7542480598,132.81,6.2348,0.2636,6.2403698608,6.2348,0.2636,6.2403698608,0.0,0.0,0.0,131.06
