Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-14 00:30:00,42.8082,7.8654,43.5247803487,6.2282,-0.0346,6.2282961073,36.58,7.9,37.4233403106,131.75,51.6282,-20.6146,55.591660961,6.2282,-0.0346,6.2282961073,45.4,-20.58,49.8467290803,133.52,6.2282,-0.0346,6.2282961073,6.2282,-0.0346,6.2282961073,0.0,0.0,0.0,131.72
2020-08-14 01:00:00,41.94,7.882,42.6742255231,6.23,-0.318,6.2381106114,35.71,8.2,36.6393790886,132.44,50.44,-21.198,54.7133329637,6.23,-0.318,6.2381106114,44.21,-20.88,48.8927244076,134.13,6.23,-0.318,6.2381106114,6.23,-0.318,6.2381106114,0.0,0.0,0.0,132.46
2020-08-14 01:30:00,41.0242,7.0522,41.6259355508,6.2242,0.0022,6.2242003888,34.8,7.05,35.5069359422,132.73,49.3042,-22.4078,54.1573045718,6.2242,0.0022,6.2242003888,43.08,-22.41,48.5602151972,134.33,6.2242,0.0022,6.2242003888,6.2242,0.0022,6.2242003888,0.0,0.0,0.0,132.8
2020-08-14 02:00:00,40.8422,7.3798,41.5035751337,6.2422,0.3698,6.2531442395,34.6,7.01,35.3029757952,132.89,49.0722,-22.2702,53.8891697921,6.2422,0.3698,6.2531442395,42.83,-22.64,48.4456241574,134.46,6.2422,0.3698,6.2531442395,6.2422,0.3698,6.2531442395,0.0,0.0,0.0,132.96
2020-08-14 02:30:00,39.9254,7.2068,40.5706239957,6.2554,0.1068,6.2563116451,33.67,7.1,34.4104475414,133.53,47.9154,-22.6732,53.0090516365,6.2554,0.1068,6.2563116451,41.66,-22.78,47.4814068873,134.95,6.2554,0.1068,6.2563116451,6.2554,0.1068,6.2563116451,0.0,0.0,0.0,133.59
2020-08-14 03:00:00,39.8874,7.3586,40.5604939901,6.2274,0.30860000000000004,6.2350416775,33.66,7.05,34.3903780148,132.99,47.8374,-22.2514,52.7592801384,6.2274,0.30860000000000004,6.2350416775,41.61,-22.56,47.3322902467,134.58,6.2274,0.30860000000000004,6.2350416775,6.2274,0.30860000000000004,6.2350416775,0.0,0.0,0.0,133.08
2020-08-14 03:30:00,38.7676,-5.987,39.2271714346,6.2376,0.323,6.2459573133,32.53,-6.31,33.1363395685,132.14,47.5176,-17.817,50.7480817249,6.2376,0.323,6.2459573133,41.28,-18.14,45.0898880016,134.91,6.2376,0.323,6.2459573133,6.2376,0.323,6.2459573133,0.0,0.0,0.0,132.99
2020-08-14 04:00:00,38.9552,-13.8438,41.3419690566,6.2152,0.5262,6.2374351684,32.74,-14.37,35.7547828968,131.16,48.4052,-13.8838,50.3569586997,6.2152,0.5262,6.2374351684,42.19,-14.41,44.5830034879,134.91,6.2152,0.5262,6.2374351684,6.2152,0.5262,6.2374351684,0.0,0.0,0.0,132.46
2020-08-14 04:30:00,38.4258,-14.0964,40.929825294,6.2158,0.49360000000000004,6.2353677197,32.21,-14.59,35.3603195687,131.22,47.7658,-14.1764,49.8251138142,6.2158,0.49360000000000004,6.2353677197,41.55,-14.67,44.0637197704,135.0,6.2158,0.49360000000000004,6.2353677197,6.2158,0.49360000000000004,6.2353677197,0.0,0.0,0.0,132.51
2020-08-14 05:00:00,38.2114,-13.9382,40.6741257952,6.2414,0.6018,6.2703458597,31.97,-14.54,35.1211118844,130.92,47.5114,-14.0082,49.5334512951,6.2414,0.6018,6.2703458597,41.27,-14.61,43.7797327539,134.81,6.2414,0.6018,6.2703458597,6.2414,0.6018,6.2703458597,0.0,0.0,0.0,132.22
2020-08-14 05:30:00,39.1038,-13.754,41.4521373447,6.2538,0.486,6.2726557725,32.85,-14.24,35.8036324973,130.76,48.5838,-13.894,50.5314640441,6.2538,0.486,6.2726557725,42.33,-14.38,44.7058530844,134.66,6.2538,0.486,6.2726557725,6.2538,0.486,6.2726557725,0.0,0.0,0.0,132.04
2020-08-14 06:00:00,39.3946,-13.4628,41.631496406,6.2546,0.44720000000000004,6.2705668803,33.14,-13.91,35.940891753,130.59,48.9946,-13.6428,50.8585963334,6.2546,0.44720000000000004,6.2705668803,42.74,-14.09,45.0026188127,134.48,6.2546,0.44720000000000004,6.2705668803,6.2546,0.44720000000000004,6.2705668803,0.0,0.0,0.0,131.85
2020-08-14 06:30:00,40.1752,-13.0836,42.2519500615,6.2852,0.22640000000000002,6.28927627,33.89,-13.31,36.4100013732,130.45,49.9452,-13.0536,51.6228580766,6.2852,0.22640000000000002,6.28927627,43.66,-13.28,45.6350084913,134.2,6.2852,0.22640000000000002,6.28927627,6.2852,0.22640000000000002,6.28927627,0.0,0.0,0.0,131.68
2020-08-14 07:00:00,41.8968,-12.597,43.7495858179,6.3868,0.243,6.3914210658,35.51,-12.84,37.7601072562,129.8,52.0368,-12.087,53.4221313993,6.3868,0.243,6.3914210658,45.65,-12.33,47.2858477771,133.5,6.3868,0.243,6.3914210658,6.3868,0.243,6.3914210658,0.0,0.0,0.0,130.96
2020-08-14 07:30:00,43.6732,-11.8652,45.2562854119,6.5532,0.38480000000000003,6.5644878917,37.12,-12.25,39.0890892705,129.38,54.1832,-10.9852,55.2855657589,6.5532,0.38480000000000003,6.5644878917,47.63,-11.37,48.9682938237,132.97,6.5532,0.38480000000000003,6.5644878917,6.5532,0.38480000000000003,6.5644878917,0.0,0.0,0.0,130.48
2020-08-14 08:00:00,46.1088,-5.2432,46.4059541835,6.7988,-0.053200000000000004,6.7990081394,39.31,-5.19,39.6511311314,130.95,58.6188,6.7568,59.0069323019,6.7988,-0.053200000000000004,6.7990081394,51.82,6.8100000000000005,52.2655574925,132.32,6.7988,-0.053200000000000004,6.7990081394,6.7988,-0.053200000000000004,6.7990081394,0.0,0.0,0.0,132.13
2020-08-14 08:30:00,48.6838,-1.2828,48.7006977186,7.0138,-0.38280000000000003,7.024238484,41.67,-0.9,41.6797180893,132.21,62.6838,17.3072,65.0292084703,7.0138,-0.38280000000000003,7.024238484,55.67,17.69,58.4130550477,132.64,7.0138,-0.38280000000000003,7.024238484,7.0138,-0.38280000000000003,7.024238484,0.0,0.0,0.0,133.46
2020-08-14 09:00:00,50.843,-0.19340000000000002,50.8433678326,6.893,-0.1134,6.8939327354,43.95,-0.08,43.95007281,131.76,65.233,18.3066,67.7530507989,6.893,-0.1134,6.8939327354,58.34,18.42,61.1788525554,132.49,6.893,-0.1134,6.8939327354,6.893,-0.1134,6.8939327354,0.0,0.0,0.0,133.01
2020-08-14 09:30:00,52.6706,0.46080000000000004,52.6726156651,6.8906,-0.09920000000000001,6.8913140256,45.78,0.56,45.7834249483,131.83,67.5506,19.1908,70.2237165422,6.8906,-0.09920000000000001,6.8913140256,60.66,19.29,63.6532772134,132.72,6.8906,-0.09920000000000001,6.8913140256,6.8906,-0.09920000000000001,6.8913140256,0.0,0.0,0.0,133.05
2020-08-14 10:00:00,52.5176,0.6574,52.5217144096,7.0676,-0.19260000000000002,7.0702237956,45.45,0.85,45.4579476,132.06,67.3076,19.5374,70.0858260743,7.0676,-0.19260000000000002,7.0702237956,60.24,19.73,63.3887253382,133.08,7.0676,-0.19260000000000002,7.0702237956,7.0676,-0.19260000000000002,7.0702237956,0.0,0.0,0.0,133.31
2020-08-14 10:30:00,52.9158,0.5696,52.9188655755,7.3858,-0.34040000000000004,7.3936400913,45.53,0.91,45.5390930959,132.29,67.6358,19.5396,70.401686129,7.3858,-0.34040000000000004,7.3936400913,60.25,19.88,63.4450699424,133.28,7.3858,-0.34040000000000004,7.3936400913,7.3858,-0.34040000000000004,7.3936400913,0.0,0.0,0.0,133.51
2020-08-14 11:00:00,53.3842,1.1444,53.3964648736,7.7042,-0.22560000000000002,7.707502384,45.68,1.37,45.7005393841,131.96,68.0742,20.1844,71.0035682836,7.7042,-0.22560000000000002,7.707502384,60.37,20.41,63.7267997,132.99,7.7042,-0.22560000000000002,7.707502384,7.7042,-0.22560000000000002,7.707502384,0.0,0.0,0.0,133.19
2020-08-14 11:30:00,53.8492,1.2402,53.8634796191,8.0392,-0.3598,8.047247522,45.81,1.6,45.8379329813,132.22,68.4592,20.4002,71.4340970733,8.0392,-0.3598,8.047247522,60.42,20.76,63.8870409395,133.23,8.0392,-0.3598,8.047247522,8.0392,-0.3598,8.047247522,0.0,0.0,0.0,133.43
2020-08-14 12:00:00,52.7476,0.5516,52.7504840577,8.8476,-0.3784,8.8556881336,43.9,0.93,43.9098496923,131.93,66.5976,19.4316,69.374544354,8.8476,-0.3784,8.8556881336,57.75,19.81,61.0532439761,132.88,8.8476,-0.3784,8.8556881336,8.8476,-0.3784,8.8556881336,0.0,0.0,0.0,133.19
2020-08-14 12:30:00,54.344,1.5516,54.3661457026,9.014,-0.39840000000000003,9.0227999291,45.33,1.9500000000000002,45.3719230362,132.08,68.524,20.7816,71.6059597698,9.014,-0.39840000000000003,9.0227999291,59.51,21.18,63.1667040457,133.12,9.014,-0.39840000000000003,9.0227999291,9.014,-0.39840000000000003,9.0227999291,0.0,0.0,0.0,133.28
2020-08-14 13:00:00,55.7154,1.8356,55.745629645,8.0654,-0.16440000000000002,8.0670753387,47.65,2.0,47.691954248100004,131.78,71.0354,21.1756,74.1244500048,8.0654,-0.16440000000000002,8.0670753387,62.97,21.34,66.4877169107,132.99,8.0654,-0.16440000000000002,8.0670753387,8.0654,-0.16440000000000002,8.0670753387,0.0,0.0,0.0,132.95
2020-08-14 13:30:00,54.8878,1.2536,54.9021138191,7.7878,-0.4864,7.8029746764,47.1,1.74,47.132129169,132.66,70.2478,20.8136,73.2663589228,7.7878,-0.4864,7.8029746764,62.46,21.3,65.9919813311,133.58,7.7878,-0.4864,7.8029746764,7.7878,-0.4864,7.8029746764,0.0,0.0,0.0,133.82
2020-08-14 14:00:00,54.3332,1.3068,54.3489130386,8.1932,-0.5432,8.2111870323,46.14,1.85,46.1770733157,132.66,69.2732,20.8668,72.3477683172,8.1932,-0.5432,8.2111870323,61.08,21.41,64.7236780475,133.69,8.1932,-0.5432,8.2111870323,8.1932,-0.5432,8.2111870323,0.0,0.0,0.0,133.86
2020-08-14 14:30:00,53.8878,1.2650000000000001,53.9026457035,7.9378,-0.5650000000000001,7.9578824972,45.95,1.83,45.9864262582,132.76,68.7878,20.755,71.8507581995,7.9378,-0.5650000000000001,7.9578824972,60.85,21.32,64.4768555375,133.85,7.9378,-0.5650000000000001,7.9578824972,7.9378,-0.5650000000000001,7.9578824972,0.0,0.0,0.0,133.96
2020-08-14 15:00:00,53.0578,10.4488,54.0768671641,7.6878,-0.3312,7.6949309471,45.37,10.78,46.6330923272,132.57,63.9978,-10.911200000000001,64.9212807197,7.6878,-0.3312,7.6949309471,56.31,-10.58,57.2953095812,134.62,7.6878,-0.3312,7.6949309471,7.6878,-0.3312,7.6949309471,0.0,0.0,0.0,132.58
2020-08-14 15:30:00,52.8422,11.9662,54.1801443638,7.6922,-0.2238,7.6954549755,45.15,12.19,46.7666398194,132.41,63.1622,-15.6538,65.0730740267,7.6922,-0.2238,7.6954549755,55.47,-15.43,57.5760870501,134.62,7.6922,-0.2238,7.6954549755,7.6922,-0.2238,7.6954549755,0.0,0.0,0.0,132.22
2020-08-14 16:00:00,51.9734,11.471,53.2242252039,7.4334,-0.199,7.4360632434,44.54,11.67,46.0434631625,132.41,62.3134,-16.319,64.4148242298,7.4334,-0.199,7.4360632434,54.88,-16.12,57.1985034769,134.36,7.4334,-0.199,7.4360632434,7.4334,-0.199,7.4360632434,0.0,0.0,0.0,132.27
2020-08-14 16:30:00,51.6962,11.2776,52.9120152347,7.6962,-0.5124000000000001,7.7132385027,44.0,11.79,45.552212899,133.13,61.9762,-16.7224,64.1925854613,7.6962,-0.5124000000000001,7.7132385027,54.28,-16.21,56.648764329,135.03,7.6962,-0.5124000000000001,7.7132385027,7.6962,-0.5124000000000001,7.7132385027,0.0,0.0,0.0,132.94
2020-08-14 17:00:00,53.0718,11.6074,54.3263075314,7.5418,-0.3226,7.5486964438,45.53,11.93,47.0670351733,132.74,63.6918,-16.1926,65.7179251194,7.5418,-0.3226,7.5486964438,56.15,-15.87,58.3496306758,134.75,7.5418,-0.3226,7.5486964438,7.5418,-0.3226,7.5486964438,0.0,0.0,0.0,132.55
2020-08-14 17:30:00,53.5864,11.2816,54.7610880418,7.3664,-0.1484,7.3678946464,46.22,11.43,47.6123229847,132.44,64.6164,-16.4684,66.6819866795,7.3664,-0.1484,7.3678946464,57.25,-16.32,59.5307055224,134.39,7.3664,-0.1484,7.3678946464,7.3664,-0.1484,7.3678946464,0.0,0.0,0.0,132.24
2020-08-14 18:00:00,54.3518,11.4626,55.5473614315,7.2118,-0.2474,7.2160422671,47.14,11.71,48.5726641229,132.76,65.6518,-16.3274,67.6516284652,7.2118,-0.2474,7.2160422671,58.44,-16.08,60.6118800236,134.69,7.2118,-0.2474,7.2160422671,7.2118,-0.2474,7.2160422671,0.0,0.0,0.0,132.53
2020-08-14 18:30:00,54.184,11.286200000000001,55.3469436052,7.174,-0.2238,7.1774899819,47.01,11.51,48.3985557636,132.64,65.454,-16.4738,67.4952754083,7.174,-0.2238,7.1774899819,58.28,-16.25,60.5030652116,134.6,7.174,-0.2238,7.1774899819,7.174,-0.2238,7.1774899819,0.0,0.0,0.0,132.42
2020-08-14 19:00:00,53.1276,10.3168,54.1200355137,7.0476,-0.2232,7.0511335259,46.08,10.54,47.2700539454,132.46,64.2576,-17.6632,66.6410368467,7.0476,-0.2232,7.0511335259,57.21,-17.44,59.8091773894,134.22,7.0476,-0.2232,7.0511335259,7.0476,-0.2232,7.0511335259,0.0,0.0,0.0,132.26
2020-08-14 19:30:00,52.3566,9.5634,53.222853955,6.9166,-0.30660000000000004,6.9233921686,45.44,9.87,46.4995752669,130.71,63.3666,-17.7166,65.7966861713,6.9166,-0.30660000000000004,6.9233921686,56.45,-17.41,59.0737725222,132.55,6.9166,-0.30660000000000004,6.9233921686,6.9166,-0.30660000000000004,6.9233921686,0.0,0.0,0.0,130.51
2020-08-14 20:00:00,51.0196,9.0858,51.8223054852,6.4996,-0.5542,6.5231846364,44.52,9.64,45.5517288366,131.43,61.8296,-18.5142,64.5420408556,6.4996,-0.5542,6.5231846364,55.33,-17.96,58.1719047307,133.19,6.4996,-0.5542,6.5231846364,6.4996,-0.5542,6.5231846364,0.0,0.0,0.0,131.23
2020-08-14 20:30:00,49.1576,8.244,49.8440886541,6.3376,-0.586,6.364634299,42.82,8.83,43.7209480684,132.09,59.6076,-19.846,62.8245946566,6.3376,-0.586,6.364634299,53.27,-19.26,56.6448629621,133.7,6.3376,-0.586,6.364634299,6.3376,-0.586,6.364634299,0.0,0.0,0.0,131.92
2020-08-14 21:00:00,48.9528,7.9374,49.5921258528,6.3328,-0.4626,6.3496735822,42.62,8.4,43.4398941067,131.76,59.4528,-20.2026,62.7915637216,6.3328,-0.4626,6.3496735822,53.12,-19.74,56.6692332752,133.47,6.3328,-0.4626,6.3496735822,6.3328,-0.4626,6.3496735822,0.0,0.0,0.0,131.64
2020-08-14 21:30:00,48.0964,7.14,48.623484994,6.3964,-0.61,6.4254208391,41.7,7.75,42.4140601688,132.16,58.4264,-21.59,62.2878183673,6.3964,-0.61,6.4254208391,52.03,-20.98,56.1006354688,133.72,6.3964,-0.61,6.4254208391,6.3964,-0.61,6.4254208391,0.0,0.0,0.0,132.08
2020-08-14 22:00:00,46.3412,7.1646,46.8917723124,6.4112,-0.2454,6.4158948402,39.93,7.41,40.6117347573,132.49,56.2212,-22.2054,60.4475236763,6.4112,-0.2454,6.4158948402,49.81,-21.96,54.4359963627,134.14,6.4112,-0.2454,6.4158948402,6.4112,-0.2454,6.4158948402,0.0,0.0,0.0,132.48
2020-08-14 22:30:00,44.7652,6.8972,45.293426663,6.4352,-0.2028,6.438394744,38.33,7.1,38.9820330409,132.32,54.2352,-22.5028,58.7182503731,6.4352,-0.2028,6.438394744,47.8,-22.3,52.7459003146,133.94,6.4352,-0.2028,6.438394744,6.4352,-0.2028,6.438394744,0.0,0.0,0.0,132.33
2020-08-14 23:00:00,43.5964,6.6530000000000005,44.1011167881,6.4264,-0.297,6.4332593574,37.17,6.95,37.814169302,132.52,52.6964,-22.847,57.4360164179,6.4264,-0.297,6.4332593574,46.27,-22.55,51.4724722546,134.13,6.4264,-0.297,6.4332593574,6.4264,-0.297,6.4332593574,0.0,0.0,0.0,132.54
2020-08-14 23:30:00,40.2968,6.5725999999999996,40.829292928,6.6068,-0.33740000000000003,6.6154096623,33.69,6.91,34.391339026,132.52,48.5868,-22.9274,53.7246945547,6.6068,-0.33740000000000003,6.6154096623,41.98,-22.59,47.6720935139,134.05,6.6068,-0.33740000000000003,6.6154096623,6.6068,-0.33740000000000003,6.6154096623,0.0,0.0,0.0,132.54
2020-08-15 00:00:00,37.6404,6.4664,38.1918059421,6.6504,-0.2336,6.6545014178,30.99,6.7,31.7059947013,132.22,45.2904,-23.0236,50.8065595088,6.6504,-0.2336,6.6545014178,38.64,-22.79,44.8601571553,133.64,6.6504,-0.2336,6.6545014178,6.6504,-0.2336,6.6545014178,0.0,0.0,0.0,132.27
2020-08-15 00:30:00,36.5732,6.239,37.101537424200004,6.6032,-0.251,6.6079687681,29.97,6.49,30.6646539195,132.22,44.1832,-23.121,49.8671816252,6.6032,-0.251,6.6079687681,37.58,-22.87,43.9919685852,133.64,6.6032,-0.251,6.6079687681,6.6032,-0.251,6.6079687681,0.0,0.0,0.0,132.27
2020-08-15 01:00:00,36.2946,6.8062000000000005,36.9272575153,6.5946,-0.38380000000000003,6.6057589723,29.7,7.19,30.5579138686,132.57,43.7846,-22.5138,49.2337525241,6.5946,-0.38380000000000003,6.6057589723,37.19,-22.13,43.2762405946,134.05,6.5946,-0.38380000000000003,6.6057589723,6.5946,-0.38380000000000003,6.6057589723,0.0,0.0,0.0,132.61
2020-08-15 01:30:00,36.1666,6.6804,36.778399907,6.5866,-0.3196,6.5943493781,29.58,7.0,30.3969801132,132.39,43.5866,-22.6096,49.1017892924,6.5866,-0.3196,6.5943493781,37.0,-22.29,43.195417581,133.89,6.5866,-0.3196,6.5943493781,6.5866,-0.3196,6.5943493781,0.0,0.0,0.0,132.44
2020-08-15 02:00:00,35.396,6.4574,35.9802005381,6.516,-0.3926,6.5278166917,28.88,6.85,29.6812550274,132.53,42.636,-22.9726,48.4310731531,6.516,-0.3926,6.5278166917,36.12,-22.58,42.597075017,133.94,6.516,-0.3926,6.5278166917,6.516,-0.3926,6.5278166917,0.0,0.0,0.0,132.59
2020-08-15 02:30:00,32.6408,4.9666,33.0164949715,6.4108,0.0066,6.4108033974,26.23,4.96,26.6948403254,133.0,39.2808,-25.2234,46.6819146587,6.4108,0.0066,6.4108033974,32.87,-25.23,41.4365756307,134.13,6.4108,0.0066,6.4108033974,6.4108,0.0066,6.4108033974,0.0,0.0,0.0,133.14
2020-08-15 03:00:00,31.924,4.8948,32.2970717409,6.364,0.2048,6.3672944835,25.56,4.69,25.9867216093,132.97,38.384,-25.4152,46.0354629285,6.364,0.2048,6.3672944835,32.02,-25.62,41.0081065157,134.19,6.364,0.2048,6.3672944835,6.364,0.2048,6.3672944835,0.0,0.0,0.0,133.14
2020-08-15 03:30:00,33.5778,6.43,34.1879153041,6.3478,0.24,6.3523353847,27.23,6.19,27.9247023261,133.0,40.2978,-23.51,46.6543972723,6.3478,0.24,6.3523353847,33.95,-23.75,41.4326562026,134.38,6.3478,0.24,6.3523353847,6.3478,0.24,6.3523353847,0.0,0.0,0.0,133.14
2020-08-15 04:00:00,34.0352,6.9076,34.7290912176,6.3652,0.3476,6.3746840549,27.67,6.5600000000000005,28.4369917537,132.73,40.7952,-22.8524,46.759817459,6.3652,0.3476,6.3746840549,34.43,-23.2,41.5170434882,134.18,6.3652,0.3476,6.3746840549,6.3652,0.3476,6.3746840549,0.0,0.0,0.0,132.83
2020-08-15 04:30:00,32.7146,5.7788,33.2210713644,6.3746,0.0088,6.3746060741,26.34,5.77,26.9645786171,133.48,39.1346,-24.5412,46.1929368475,6.3746,0.0088,6.3746060741,32.76,-24.55,40.9380031267,134.74,6.3746,0.0088,6.3746060741,6.3746,0.0088,6.3746060741,0.0,0.0,0.0,133.61
2020-08-15 05:00:00,31.8734,5.8558,32.4068514546,6.3734,0.1558,6.3753040084,25.5,5.7,26.1292939055,133.13,38.1734,-24.3642,45.2860100826,6.3734,0.1558,6.3753040084,31.8,-24.52,40.1555774457,134.46,6.3734,0.1558,6.3753040084,6.3734,0.1558,6.3753040084,0.0,0.0,0.0,133.26
2020-08-15 05:30:00,33.045,6.0914,33.6017436893,6.375,-0.0086,6.3750058008,26.67,6.1,27.3587079373,133.6,39.625,-24.1486,46.4036152359,6.375,-0.0086,6.3750058008,33.25,-24.14,41.0889535033,134.86,6.375,-0.0086,6.3750058008,6.375,-0.0086,6.3750058008,0.0,0.0,0.0,133.7
2020-08-15 06:00:00,33.4962,6.3192,34.0870606401,6.3862,-0.0608,6.3864894175,27.11,6.38,27.8506104062,133.75,40.1962,-23.8908,46.7600771928,6.3862,-0.0608,6.3864894175,33.81,-23.83,41.3640544434,134.99,6.3862,-0.0608,6.3864894175,6.3862,-0.0608,6.3864894175,0.0,0.0,0.0,133.84
2020-08-15 06:30:00,34.4508,6.6642,35.0894454542,6.3508,0.08420000000000001,6.3513581445,28.1,6.58,28.8601178099,133.47,41.4108,-23.3158,47.5234772116,6.3508,0.08420000000000001,6.3513581445,35.06,-23.4,42.1516737509,134.67,6.3508,0.08420000000000001,6.3513581445,6.3508,0.08420000000000001,6.3513581445,0.0,0.0,0.0,133.52
2020-08-15 07:00:00,35.396,6.912,36.0645609983,6.376,0.542,6.3989952336,29.02,6.37,29.710895308,132.29,42.646,-22.478,48.2072795333,6.376,0.542,6.3989952336,36.27,-23.02,42.9585067245,133.71,6.376,0.542,6.3989952336,6.376,0.542,6.3989952336,0.0,0.0,0.0,132.32
2020-08-15 07:30:00,36.2798,7.013,36.9514012866,6.4198,0.313,6.4274256931,29.86,6.7,30.6024443468,131.97,43.8398,-22.157,49.1208785858,6.4198,0.313,6.4274256931,37.42,-22.47,43.6481076337,133.32,6.4198,0.313,6.4274256931,6.4198,0.313,6.4274256931,0.0,0.0,0.0,131.96
2020-08-15 08:00:00,38.3934,7.753,39.1683823072,6.5134,0.113,6.5143801363,31.88,7.64,32.7826783531,131.33,46.4034,-20.797,50.8506709942,6.5134,0.113,6.5143801363,39.89,-20.91,45.0382082237,132.92,6.5134,0.113,6.5143801363,6.5134,0.113,6.5143801363,0.0,0.0,0.0,131.27
2020-08-15 08:30:00,40.4234,8.1916,41.2450430733,6.6034,0.1516,6.6051399773,33.82,8.04,34.7625373067,131.33,48.9834,-19.6984,52.7958373181,6.6034,0.1516,6.6051399773,42.38,-19.85,46.7983642877,132.97,6.6034,0.1516,6.6051399773,6.6034,0.1516,6.6051399773,0.0,0.0,0.0,131.22
2020-08-15 09:00:00,42.7172,9.3998,43.7391748422,6.8672,0.0998,6.867925151,35.85,9.3,37.0366372664,131.46,51.6972,-18.1002,54.774243289,6.8672,0.0998,6.867925151,44.83,-18.2,48.3835602245,133.27,6.8672,0.0998,6.867925151,6.8672,0.0998,6.867925151,0.0,0.0,0.0,131.27
2020-08-15 09:30:00,44.853,9.9176,45.936373374,6.703,0.1376,6.704412186,38.15,9.78,39.3836374653,131.46,54.373,-17.5524,57.1358895508,6.703,0.1376,6.704412186,47.67,-17.69,50.8464846376,133.62,6.703,0.1376,6.704412186,6.703,0.1376,6.704412186,0.0,0.0,0.0,131.31
2020-08-15 10:00:00,45.536,10.1112,46.6450818569,6.856,0.0912,6.8566065543,38.68,10.02,39.9567616305,131.58,55.056,-17.5388,57.7821135079,6.856,0.0912,6.8566065543,48.2,-17.63,51.3230640161,133.67,6.856,0.0912,6.8566065543,6.856,0.0912,6.8566065543,0.0,0.0,0.0,131.43
2020-08-15 10:30:00,47.078,10.4372,48.2210869624,7.158,-0.3028,7.1644017084,39.92,10.74,41.3394968523,130.8,56.748,-16.8128,59.1861955851,7.158,-0.3028,7.1644017084,49.59,-16.51,52.2661286112,133.07,7.158,-0.3028,7.1644017084,7.158,-0.3028,7.1644017084,0.0,0.0,0.0,130.61
2020-08-15 11:00:00,47.679,10.42,48.804338342,7.299,-0.62,7.3252850456,40.38,11.04,41.8619875305,131.11,57.369,-16.95,59.8206039839,7.299,-0.62,7.3252850456,50.07,-16.33,52.6656795266,133.27,7.299,-0.62,7.3252850456,7.299,-0.62,7.3252850456,0.0,0.0,0.0,130.93
2020-08-15 11:30:00,48.6184,10.9408,49.8342244166,7.2384,-0.5792,7.261536146,41.38,11.52,42.953635469,131.31,58.5384,-16.5192,60.824569404100004,7.2384,-0.5792,7.261536146,51.3,-15.94,53.7193968693,133.57,7.2384,-0.5792,7.261536146,7.2384,-0.5792,7.261536146,0.0,0.0,0.0,131.14
2020-08-15 12:00:00,47.3278,-6.3798,47.7558635236,7.2478,-0.5398000000000001,7.2678737523,40.08,-5.84,40.5032344387,132.11,58.2878,-12.4298,59.5983855224,7.2478,-0.5398000000000001,7.2678737523,51.04,-11.89,52.4066188568,134.12,7.2478,-0.5398000000000001,7.2678737523,7.2478,-0.5398000000000001,7.2678737523,0.0,0.0,0.0,133.02
2020-08-15 12:30:00,48.005,-21.1512,52.4581098253,7.205,-0.1612,7.2068030665,40.8,-20.99,45.8826775592,130.41,60.235,-5.0112,60.4430918339,7.205,-0.1612,7.2068030665,53.03,-4.85,53.2513229883,132.45,7.205,-0.1612,7.2068030665,7.205,-0.1612,7.2068030665,0.0,0.0,0.0,132.2
2020-08-15 13:00:00,47.7104,-21.321,52.2577009556,7.1604,-0.341,7.1685151294,40.55,-20.98,45.6559185648,130.9,59.7404,-5.111,59.9586333497,7.1604,-0.341,7.1685151294,52.58,-4.77,52.795921244,133.03,7.1604,-0.341,7.1685151294,7.1604,-0.341,7.1685151294,0.0,0.0,0.0,132.69
2020-08-15 13:30:00,46.9706,-21.751,51.7623730654,7.3206,-0.361,7.3294955734,39.65,-21.39,45.0516880927,130.82,58.8106,-5.691,59.0853125012,7.3206,-0.361,7.3294955734,51.49,-5.33,51.7651330531,133.03,7.3206,-0.361,7.3294955734,7.3206,-0.361,7.3294955734,0.0,0.0,0.0,132.66
2020-08-15 14:00:00,46.4542,-22.0942,51.4407073365,7.3942,-0.4242,7.4063580308,39.06,-21.67,44.6684732222,130.89,58.1342,-6.0842,58.4517125436,7.3942,-0.4242,7.4063580308,50.74,-5.66,51.0547079122,133.09,7.3942,-0.4242,7.4063580308,7.3942,-0.4242,7.4063580308,0.0,0.0,0.0,132.73
2020-08-15 14:30:00,45.995,-22.0628,51.0128137711,7.355,-0.1928,7.3575265436,38.64,-21.87,44.3998479727,130.3,57.565,-6.2628,57.9046793346,7.355,-0.1928,7.3575265436,50.21,-6.07,50.5755771099,132.53,7.355,-0.1928,7.3575265436,7.355,-0.1928,7.3575265436,0.0,0.0,0.0,132.14
2020-08-15 15:00:00,44.8238,-22.5796,50.1897537611,7.5638000000000005,-0.2896,7.5693420190000005,37.26,-22.29,43.4183336852,130.38,55.9638,-6.9196,56.3899616474,7.5638000000000005,-0.2896,7.5693420190000005,48.4,-6.63,48.8519897241,132.59,7.5638000000000005,-0.2896,7.5693420190000005,7.5638000000000005,-0.2896,7.5693420190000005,0.0,0.0,0.0,132.27
2020-08-15 15:30:00,45.0212,-22.4716,50.3178025752,8.2612,-0.4716,8.2746499624,36.76,-22.0,42.8403734811,130.59,55.6312,-6.8116,56.046661881,8.2612,-0.4716,8.2746499624,47.37,-6.34,47.7923895615,132.78,8.2612,-0.4716,8.2746499624,8.2612,-0.4716,8.2746499624,0.0,0.0,0.0,132.46
2020-08-15 16:00:00,45.1216,-22.3434,50.3506336616,7.9716000000000005,-0.3034,7.9773716298,37.15,-22.04,43.1958805906,130.27,56.2216,-6.5934,56.6069009055,7.9716000000000005,-0.3034,7.9773716298,48.25,-6.29,48.6582634298,132.5,7.9716000000000005,-0.3034,7.9773716298,7.9716000000000005,-0.3034,7.9773716298,0.0,0.0,0.0,132.12
2020-08-15 16:30:00,45.2828,-23.0564,50.8146588771,7.5328,-0.2864,7.5382425538,37.75,-22.77,44.0855463843,130.35,56.7728,-7.3164,57.2422966765,7.5328,-0.2864,7.5382425538,49.24,-7.03,49.7393053832,132.12,7.5328,-0.2864,7.5382425538,7.5328,-0.2864,7.5382425538,0.0,0.0,0.0,132.21
2020-08-15 17:00:00,46.3036,-21.0718,50.8728230807,7.2136,-0.1218,7.2146282094,39.09,-20.95,44.350091319,129.99,58.1036,-7.7818000000000005,58.6223911505,7.2136,-0.1218,7.2146282094,50.89,-7.66,51.4632655396,131.79,7.2136,-0.1218,7.2146282094,7.2136,-0.1218,7.2146282094,0.0,0.0,0.0,131.71
2020-08-15 17:30:00,48.871,-0.5144000000000001,48.8737071272,7.211,-0.47440000000000004,7.2265881549,41.66,-0.04,41.6600192031,130.85,59.581,-14.3844,61.2927934129,7.211,-0.47440000000000004,7.2265881549,52.37,-13.91,54.1858376331,133.44,7.211,-0.47440000000000004,7.2265881549,7.211,-0.47440000000000004,7.2265881549,0.0,0.0,0.0,131.34
2020-08-15 18:00:00,48.9806,-0.7864,48.9869125514,6.8406,-0.5664,6.8640088374,42.14,-0.22,42.1405742723,131.23,59.7706,-14.8764,61.5940898246,6.8406,-0.5664,6.8640088374,52.93,-14.31,54.8302927222,133.76,6.8406,-0.5664,6.8640088374,6.8406,-0.5664,6.8640088374,0.0,0.0,0.0,131.73
2020-08-15 18:30:00,48.9958,-1.463,49.0176375057,9.2658,-0.503,9.2794427979,39.73,-0.96,39.741596596,131.13,58.7258,-15.943,60.8514489116,9.2658,-0.503,9.2794427979,49.46,-15.44,51.8139479291,133.82,9.2658,-0.503,9.2794427979,9.2658,-0.503,9.2794427979,0.0,0.0,0.0,131.66
2020-08-15 19:00:00,48.5414,-2.0342,48.5840044006,9.3314,-0.7342000000000001,9.3602390781,39.21,-1.3,39.2315447058,131.76,58.1214,-16.8042,60.5018865458,9.3314,-0.7342000000000001,9.3602390781,48.79,-16.07,51.3683657517,134.45,9.3314,-0.7342000000000001,9.3602390781,9.3314,-0.7342000000000001,9.3602390781,0.0,0.0,0.0,132.31
2020-08-15 19:30:00,47.132,-2.1414,47.1806212121,6.7219999999999995,-0.7114,6.7595394784,40.41,-1.43,40.4352939893,131.65,57.622,-16.8514,60.0355275313,6.7219999999999995,-0.7114,6.7595394784,50.9,-16.14,53.3976553792,134.29,6.7219999999999995,-0.7114,6.7595394784,6.7219999999999995,-0.7114,6.7595394784,0.0,0.0,0.0,132.2
2020-08-15 20:00:00,47.2778,-1.5336,47.3026669629,6.5378,-0.3136,6.5453169366,40.74,-1.22,40.7582629659,130.73,57.9078,-15.8536,60.0387369437,6.5378,-0.3136,6.5453169366,51.37,-15.54,53.6690646462,133.41,6.5378,-0.3136,6.5453169366,6.5378,-0.3136,6.5453169366,0.0,0.0,0.0,131.27
2020-08-15 20:30:00,47.5812,-1.6074000000000002,47.6083430525,9.3612,-0.3674,9.368406919,38.22,-1.24,38.2401098325,130.88,57.2712,-15.8574,59.4259832413,9.3612,-0.3674,9.368406919,47.91,-15.49,50.3518440576,133.67,9.3612,-0.3674,9.368406919,9.3612,-0.3674,9.368406919,0.0,0.0,0.0,131.42
2020-08-15 21:00:00,47.6182,-1.1574,47.6322637085,6.6182,-0.22740000000000002,6.6221055564,41.0,-0.93,41.0105462046,130.45,58.6782,-14.9074,60.5422309632,6.6182,-0.22740000000000002,6.6221055564,52.06,-14.68,54.0901654647,133.35,6.6182,-0.22740000000000002,6.6221055564,6.6182,-0.22740000000000002,6.6221055564,0.0,0.0,0.0,130.94
2020-08-15 21:30:00,46.7918,-1.448,46.8141992481,6.3218,-0.528,6.3438110974,40.47,-0.92,40.4804557781,131.09,57.8018,-15.298,59.7919466755,6.3218,-0.528,6.3438110974,51.48,-14.77,53.5569164534,133.84,6.3218,-0.528,6.3438110974,6.3218,-0.528,6.3438110974,0.0,0.0,0.0,131.59
2020-08-15 22:00:00,44.7986,-2.3138,44.8583128573,6.3386,-0.3038,6.3458761728,38.46,-2.01,38.5124875852,131.3,55.3686,-16.6538,57.8189494924,6.3386,-0.3038,6.3458761728,49.03,-16.35,51.6842664648,134.02,6.3386,-0.3038,6.3458761728,6.3386,-0.3038,6.3458761728,0.0,0.0,0.0,131.87
2020-08-15 22:30:00,43.1308,-2.7658,43.2193886847,6.3408,-0.26580000000000004,6.34636859,36.79,-2.5,36.8748437285,131.79,53.3108,-17.4858,56.1052100814,6.3408,-0.26580000000000004,6.34636859,46.97,-17.22,50.0270856637,134.41,6.3408,-0.26580000000000004,6.34636859,6.3408,-0.26580000000000004,6.34636859,0.0,0.0,0.0,132.4
2020-08-15 23:00:00,41.666,-3.0312,41.7761143411,6.336,-0.3412,6.3451803316,35.33,-2.69,35.4322593127,131.95,51.426,-17.8912,54.4493205967,6.336,-0.3412,6.3451803316,45.09,-17.55,48.3850245427,134.52,6.336,-0.3412,6.3451803316,6.336,-0.3412,6.3451803316,0.0,0.0,0.0,132.59
2020-08-15 23:30:00,40.341,-3.2214,40.4694168349,6.341,-0.2414,6.3455933497,34.0,-2.98,34.1303442702,131.64,49.701,-18.1714,52.918703489,6.341,-0.2414,6.3455933497,43.36,-17.93,46.9209388227,134.16,6.341,-0.2414,6.3455933497,6.341,-0.2414,6.3455933497,0.0,0.0,0.0,132.33
2020-08-16 00:00:00,39.1392,-3.6366,39.3077834048,6.3492,-0.1966,6.3522430841,32.79,-3.44,32.969951471,131.46,48.1392,-18.6966,51.6424769758,6.3492,-0.1966,6.3522430841,41.79,-18.5,45.7017953695,133.99,6.3492,-0.1966,6.3522430841,6.3492,-0.1966,6.3522430841,0.0,0.0,0.0,132.15
2020-08-16 00:30:00,37.6736,-3.7262,37.8574260007,6.3436,-0.31620000000000004,6.3514756868,31.33,-3.41,31.5150281612,131.71,46.2736,-18.9062,49.9869028386,6.3436,-0.31620000000000004,6.3514756868,39.93,-18.59,44.0453516276,134.24,6.3436,-0.31620000000000004,6.3514756868,6.3436,-0.31620000000000004,6.3514756868,0.0,0.0,0.0,132.4
2020-08-16 01:00:00,37.0368,-3.5574,37.2072526398,6.3368,-0.3774,6.3480284341,30.7,-3.18,30.8642576454,132.15,45.3868,-18.8674,49.1522166031,6.3368,-0.3774,6.3480284341,39.05,-18.49,43.2062796362,134.37,6.3368,-0.3774,6.3480284341,6.3368,-0.3774,6.3480284341,0.0,0.0,0.0,132.85
2020-08-16 01:30:00,36.0278,-10.828,37.6197814566,6.3378,0.272,6.3436340405,29.69,-11.1,31.6970992364,130.62,45.3578,-0.47800000000000004,45.3603186148,6.3378,0.272,6.3436340405,39.02,-0.75,39.0272071765,132.92,6.3378,0.272,6.3436340405,6.3378,0.272,6.3436340405,0.0,0.0,0.0,132.18
2020-08-16 02:00:00,35.9452,-11.7588,37.8196612952,6.3452,0.4612,6.3619390503,29.6,-12.22,32.0232478053,129.38,45.5152,4.8812,45.7761897112,6.3452,0.4612,6.3619390503,39.17,4.42,39.4185907917,132.49,6.3452,0.4612,6.3619390503,6.3452,0.4612,6.3619390503,0.0,0.0,0.0,131.11
2020-08-16 02:30:00,34.6802,-12.4532,36.8483169532,6.3602,0.2868,6.3666630412,28.32,-12.74,31.05366323,129.75,44.0202,4.1368,44.2141507018,6.3602,0.2868,6.3666630412,37.66,3.85,37.8562821735,132.72,6.3602,0.2868,6.3666630412,6.3602,0.2868,6.3666630412,0.0,0.0,0.0,131.51
2020-08-16 03:00:00,34.3938,-12.3538,36.5451755076,6.3438,0.2662,6.3493827165,28.05,-12.62,30.7582005325,129.79,43.6438,4.2562,43.85084397,6.3438,0.2662,6.3493827165,37.3,3.99,37.5127991491,132.85,6.3438,0.2662,6.3493827165,6.3438,0.2662,6.3493827165,0.0,0.0,0.0,131.55
2020-08-16 03:30:00,33.4058,-12.6758,35.7298667683,6.3558,0.2142,6.3594084064,27.05,-12.89,29.9642219989,129.87,42.4758,3.9442,42.6585313774,6.3558,0.2142,6.3594084064,36.12,3.73,36.3120820114,132.85,6.3558,0.2142,6.3594084064,6.3558,0.2142,6.3594084064,0.0,0.0,0.0,131.66
2020-08-16 04:00:00,32.5362,-12.9294,35.0110510382,6.3362,0.2706,6.3419756228,26.2,-13.2,29.3373482101,129.71,41.4362,3.5506,41.5880443253,6.3362,0.2706,6.3419756228,35.1,3.2800000000000002,35.2529204464,132.69,6.3362,0.2706,6.3419756228,6.3362,0.2706,6.3419756228,0.0,0.0,0.0,131.51
2020-08-16 04:30:00,31.9646,-13.3702,34.6482019909,6.3446,-0.14020000000000002,6.3461488479,25.62,-13.23,28.8343076907,130.71,40.7746,3.4798,40.9228177573,6.3446,-0.14020000000000002,6.3461488479,34.43,3.62,34.6197819173,133.58,6.3446,-0.14020000000000002,6.3461488479,6.3446,-0.14020000000000002,6.3461488479,0.0,0.0,0.0,132.5
2020-08-16 05:00:00,32.4416,-12.61,34.8061705817,6.3616,0.24,6.3661255533,26.08,-12.85,29.0738525139,129.81,41.3416,4.06,41.5404801436,6.3616,0.24,6.3661255533,34.98,3.8200000000000003,35.1879638513,132.82,6.3616,0.24,6.3661255533,6.3616,0.24,6.3661255533,0.0,0.0,0.0,131.59
2020-08-16 05:30:00,33.0146,-12.4956,35.3001959275,6.3646,0.1444,6.3662378623,26.65,-12.64,29.4956284897,130.05,42.0446,4.2744,42.2613166444,6.3646,0.1444,6.3662378623,35.68,4.13,35.9182307471,133.06,6.3646,0.1444,6.3662378623,6.3646,0.1444,6.3662378623,0.0,0.0,0.0,131.82
2020-08-16 06:00:00,32.4818,-12.804,34.9143200885,6.3718,0.23600000000000002,6.3761690097,26.11,-13.04,29.1851623261,129.79,41.1818,3.566,41.3359045775,6.3718,0.23600000000000002,6.3761690097,34.81,3.33,34.9689147673,132.8,6.3718,0.23600000000000002,6.3761690097,6.3718,0.23600000000000002,6.3761690097,0.0,0.0,0.0,131.59
2020-08-16 06:30:00,32.49,-13.1488,35.0498365394,6.43,0.1912,6.4328420966,26.06,-13.34,29.2759150156,129.93,41.17,3.1612,41.2911865347,6.43,0.1912,6.4328420966,34.74,2.9699999999999998,34.8667248247,132.8,6.43,0.1912,6.4328420966,6.43,0.1912,6.4328420966,0.0,0.0,0.0,131.71
2020-08-16 07:00:00,33.6478,-11.9156,35.6953213769,6.5078,0.40440000000000004,6.5203527665,27.14,-12.32,29.8054021949,129.41,42.6278,3.4544,42.7675368966,6.5078,0.40440000000000004,6.5203527665,36.12,3.05,36.248543419,132.32,6.5078,0.40440000000000004,6.5203527665,6.5078,0.40440000000000004,6.5203527665,0.0,0.0,0.0,131.1
2020-08-16 07:30:00,35.276,9.0878,36.4277954979,6.806,0.0478,6.8061678528,28.47,9.04,29.8707632979,131.33,42.826,-3.8622,42.9998007535,6.806,0.0478,6.8061678528,36.02,-3.91,36.2315953278,132.1,6.806,0.0478,6.8061678528,6.806,0.0478,6.8061678528,0.0,0.0,0.0,131.71
2020-08-16 08:00:00,37.2488,9.7786,38.5109610293,7.0988,0.12860000000000002,7.0999647464,30.15,9.65,31.6566738619,131.25,45.2288,-3.0114,45.328940859,7.0988,0.12860000000000002,7.0999647464,38.13,-3.14,38.2590708199,132.16,7.0988,0.12860000000000002,7.0999647464,7.0988,0.12860000000000002,7.0999647464,0.0,0.0,0.0,131.63
2020-08-16 08:30:00,39.2748,10.073,40.5459645839,7.1748,-0.007,7.1748034147,32.1,10.08,33.6454514013,131.57,47.6748,-2.527,47.7417247703,7.1748,-0.007,7.1748034147,40.5,-2.52,40.5783242631,132.4,7.1748,-0.007,7.1748034147,7.1748,-0.007,7.1748034147,0.0,0.0,0.0,131.92
2020-08-16 09:00:00,41.4062,10.6382,42.7509613656,7.5062,0.2882,7.5117306714000005,33.9,10.35,35.4447809981,130.81,50.2262,-1.6918000000000002,50.2546848929,7.5062,0.2882,7.5117306714000005,42.72,-1.98,42.765860215800004,131.76,7.5062,0.2882,7.5117306714000005,7.5062,0.2882,7.5117306714000005,0.0,0.0,0.0,131.13
2020-08-16 09:30:00,42.0402,-0.1542,42.0404827955,7.4402,-0.5742,7.4623241473,34.6,0.42,34.6025490391,131.5,51.2302,-14.2842,53.1843187573,7.4402,-0.5742,7.4623241473,43.79,-13.71,45.8860349126,132.77,7.4402,-0.5742,7.4623241473,7.4402,-0.5742,7.4623241473,0.0,0.0,0.0,132.02
2020-08-16 10:00:00,43.5504,-1.835,43.5890418014,7.5204,-0.125,7.5214387692999995,36.03,-1.71,36.0705558593,131.08,53.0204,-16.365,55.4885217064,7.5204,-0.125,7.5214387692999995,45.5,-16.24,48.3113609827,132.51,7.5204,-0.125,7.5214387692999995,7.5204,-0.125,7.5214387692999995,0.0,0.0,0.0,131.65
2020-08-16 10:30:00,44.7152,-1.837,44.7529181176,7.7952,-0.037,7.79528781,36.92,-1.8,36.9638526131,130.89,54.1752,-16.477,56.6254697467,7.7952,-0.037,7.79528781,46.38,-16.44,49.2074994284,132.22,7.7952,-0.037,7.79528781,7.7952,-0.037,7.79528781,0.0,0.0,0.0,131.47
2020-08-16 11:00:00,45.2136,-1.8456000000000001,45.2512526271,8.7836,-0.3256,8.789632775,36.43,-1.52,36.4616963401,131.25,54.1936,-16.5056,56.6513999149,8.7836,-0.3256,8.789632775,45.41,-16.18,48.2064362923,132.46,8.7836,-0.3256,8.789632775,8.7836,-0.3256,8.789632775,0.0,0.0,0.0,131.83
2020-08-16 11:30:00,46.5318,-0.9376000000000001,46.5412452025,9.3718,-0.5076,9.3855363725,37.16,-0.43,37.1624878069,130.28,55.5818,-15.0476,57.5826949439,9.3718,-0.5076,9.3855363725,46.21,-14.54,48.4435310439,131.95,9.3718,-0.5076,9.3855363725,9.3718,-0.5076,9.3855363725,0.0,0.0,0.0,130.86
2020-08-16 12:00:00,45.778,-0.6752,45.7829791412,13.458,-1.3652,13.5270667567,32.32,0.6900000000000001,32.3273645694,130.85,52.158,-14.5752,54.1561946507,13.458,-1.3652,13.5270667567,38.7,-13.21,40.892469967,132.66,13.458,-1.3652,13.5270667567,13.458,-1.3652,13.5270667567,0.0,0.0,0.0,131.41
2020-08-16 12:30:00,47.6586,-0.5416000000000001,47.6616773154,11.4086,-0.7916000000000001,11.4360301031,36.25,0.25,36.2508620587,130.3,55.7886,-14.4316,57.6249856271,11.4086,-0.7916000000000001,11.4360301031,44.38,-13.64,46.4288057137,132.09,11.4086,-0.7916000000000001,11.4360301031,11.4086,-0.7916000000000001,11.4360301031,0.0,0.0,0.0,130.86
2020-08-16 13:00:00,48.3318,-0.1816,48.3321411671,10.6618,-0.7916000000000001,10.6911463277,37.67,0.61,37.6749386197,130.59,56.9518,-14.0716,58.6644479204,10.6618,-0.7916000000000001,10.6911463277,46.29,-13.28,48.1572684026,132.41,10.6618,-0.7916000000000001,10.6911463277,10.6618,-0.7916000000000001,10.6911463277,0.0,0.0,0.0,131.12
2020-08-16 13:30:00,48.1364,-0.8164,48.1433226307,9.8364,-0.6964,9.8610211398,38.3,-0.12,38.3001879891,130.59,57.0464,-14.8464,58.946648301,9.8364,-0.6964,9.8610211398,47.21,-14.15,49.284953079,132.46,9.8364,-0.6964,9.8610211398,9.8364,-0.6964,9.8610211398,0.0,0.0,0.0,131.17
2020-08-16 14:00:00,47.239,-0.6776,47.2438595244,10.759,-1.0876,10.813831641,36.48,0.41000000000000003,36.4823039294,131.18,55.309,-14.717600000000001,57.2336721761,10.759,-1.0876,10.813831641,44.55,-13.63,46.5884041367,133.07,10.759,-1.0876,10.813831641,10.759,-1.0876,10.813831641,0.0,0.0,0.0,131.74
2020-08-16 14:30:00,46.959,-1.1238,46.9724451933,9.969,-1.2338,10.0450596534,36.99,0.11,36.9901635574,131.57,55.449,-15.4038,57.5488371337,9.969,-1.2338,10.0450596534,45.48,-14.17,47.6363233258,133.64,9.969,-1.2338,10.0450596534,9.969,-1.2338,10.0450596534,0.0,0.0,0.0,132.15
2020-08-16 15:00:00,45.9326,-1.2454,45.949480562,10.4026,-1.0954,10.4601141447,35.53,-0.15,35.5303166324,131.68,53.8926,-15.7354,56.1428102959,10.4026,-1.0954,10.4601141447,43.49,-14.64,45.8880125959,133.76,10.4026,-1.0954,10.4601141447,10.4026,-1.0954,10.4601141447,0.0,0.0,0.0,132.26
2020-08-16 15:30:00,46.9706,-0.7628,46.976793507000004,10.0106,-0.9128000000000001,10.0521299335,36.96,0.15,36.9603043819,131.72,55.3106,-15.1728,57.3539565523,10.0106,-0.9128000000000001,10.0521299335,45.3,-14.26,47.4914476511,133.79,10.0106,-0.9128000000000001,10.0521299335,10.0106,-0.9128000000000001,10.0521299335,0.0,0.0,0.0,132.3
2020-08-16 16:00:00,47.1598,-0.6880000000000001,47.1648182445,9.6398,-0.868,9.6787999277,37.52,0.18,37.5204317672,131.67,55.6798,-15.078,57.6852339168,9.6398,-0.868,9.6787999277,46.04,-14.21,48.183043698,133.74,9.6398,-0.868,9.6787999277,9.6398,-0.868,9.6787999277,0.0,0.0,0.0,132.23
2020-08-16 16:30:00,48.517,-0.7016,48.5220726223,9.007,-0.5716,9.0251191438,39.51,-0.13,39.5102138693,131.93,58.027,-14.9416,59.9198142484,9.007,-0.5716,9.0251191438,49.02,-14.37,51.0828474148,133.74,9.007,-0.5716,9.0251191438,9.007,-0.5716,9.0251191438,0.0,0.0,0.0,132.48
2020-08-16 17:00:00,50.6144,-0.38320000000000004,50.6158505767,7.7544,-0.3632,7.7629011072,42.86,-0.02,42.8600046664,131.82,61.4544,-14.4232,63.1242582341,7.7544,-0.3632,7.7629011072,53.7,-14.06,55.5101215996,133.71,7.7544,-0.3632,7.7629011072,7.7544,-0.3632,7.7629011072,0.0,0.0,0.0,132.33
2020-08-16 17:30:00,51.0602,-0.0108,51.0602011422,7.4802,-0.18080000000000002,7.4823846921,43.58,0.17,43.5803315729,131.47,62.2102,-13.9208,63.7487070981,7.4802,-0.18080000000000002,7.4823846921,54.73,-13.74,56.4283660937,133.23,7.4802,-0.18080000000000002,7.4823846921,7.4802,-0.18080000000000002,7.4823846921,0.0,0.0,0.0,131.95
2020-08-16 18:00:00,51.1978,0.3098,51.1987372977,7.5678,0.0098,7.5678063453,43.63,0.30000000000000004,43.6310313882,130.91,62.2478,-13.3402,63.6612090749,7.5678,0.0098,7.5678063453,54.68,-13.35,56.286098639,132.68,7.5678,0.0098,7.5678063453,7.5678,0.0098,7.5678063453,0.0,0.0,0.0,131.35
2020-08-16 18:30:00,50.5954,-0.2242,50.5958967388,6.9854,-0.024200000000000003,6.9854419187,43.61,-0.2,43.610458608,131.18,61.8154,-14.0442,63.3907188065,6.9854,-0.024200000000000003,6.9854419187,54.83,-14.02,56.5940747782,132.91,6.9854,-0.024200000000000003,6.9854419187,6.9854,-0.024200000000000003,6.9854419187,0.0,0.0,0.0,131.63
2020-08-16 19:00:00,49.7422,-0.4788,49.7445043224,6.8322,-0.0888,6.8327770548,42.91,-0.39,42.9117722775,131.42,60.9822,-14.5788,62.7006389623,6.8322,-0.0888,6.8327770548,54.15,-14.49,56.055174605,133.19,6.8322,-0.0888,6.8327770548,6.8322,-0.0888,6.8327770548,0.0,0.0,0.0,131.88
2020-08-16 19:30:00,47.1484,-1.7444000000000002,47.1806586847,6.6484,-0.3244,6.6563096322,40.5,-1.42,40.5248861812,132.07,57.9684,-16.2444,60.2014611942,6.6484,-0.3244,6.6563096322,51.32,-15.92,53.7325674056,133.58,6.6484,-0.3244,6.6563096322,6.6484,-0.3244,6.6563096322,0.0,0.0,0.0,132.56
2020-08-16 20:00:00,46.8314,-1.3648,46.8512828533,6.4414,-0.5348,6.463562872,40.39,-0.8300000000000001,40.3985272009,132.73,57.6614,-15.8848,59.8093965945,6.4414,-0.5348,6.463562872,51.22,-15.35,53.4706545687,134.4,6.4414,-0.5348,6.463562872,6.4414,-0.5348,6.463562872,0.0,0.0,0.0,133.21
2020-08-16 20:30:00,46.9674,-1.4434,46.9895740172,6.3074,-0.3034,6.314692892,40.66,-1.1400000000000001,40.6759781689,132.2,57.8474,-15.8134,59.9698699875,6.3074,-0.3034,6.314692892,51.54,-15.51,53.8231520816,133.91,6.3074,-0.3034,6.314692892,6.3074,-0.3034,6.314692892,0.0,0.0,0.0,132.69
2020-08-16 21:00:00,47.0662,-1.7016,47.0969492112,6.3062000000000005,-0.36160000000000003,6.3165586358,40.76,-1.34,40.7820205483,132.23,57.9562,-16.1016,60.1513311657,6.3062000000000005,-0.36160000000000003,6.3165586358,51.65,-15.74,53.9950932956,133.94,6.3062000000000005,-0.36160000000000003,6.3165586358,6.3062000000000005,-0.36160000000000003,6.3165586358,0.0,0.0,0.0,132.73
2020-08-16 21:30:00,46.759,-2.0118,46.8022587087,6.299,-0.5218,6.3205756257,40.46,-1.49,40.4874264433,132.6,57.549,-16.5218,59.8736776575,6.299,-0.5218,6.3205756257,51.25,-16.0,53.6895008358,134.34,6.299,-0.5218,6.3205756257,6.299,-0.5218,6.3205756257,0.0,0.0,0.0,133.13
2020-08-16 22:00:00,44.4586,-2.8816,44.5518880915,6.2986,-0.1416,6.3001914669,38.16,-2.74,38.2582435561,131.31,54.6886,-17.4516,57.4055860742,6.2986,-0.1416,6.3001914669,48.39,-17.31,51.3928808299,132.85,6.2986,-0.1416,6.3001914669,6.2986,-0.1416,6.3001914669,0.0,0.0,0.0,131.82
2020-08-16 22:30:00,43.1142,-2.9888,43.2176719304,6.3042,0.1312,6.3055650881,36.81,-3.12,36.941988306,130.05,52.9742,-17.1988,55.6961810817,6.3042,0.1312,6.3055650881,46.67,-17.33,49.7837101872,131.51,6.3042,0.1312,6.3055650881,6.3042,0.1312,6.3055650881,0.0,0.0,0.0,130.56
2020-08-16 23:00:00,40.7606,-3.7168,40.929709437,6.3006,-0.1968,6.3036727866,34.46,-3.52,34.6393129262,130.82,50.0506,-18.2468,53.2729600323,6.3006,-0.1968,6.3036727866,43.75,-18.05,47.3272120455,132.24,6.3006,-0.1968,6.3036727866,6.3006,-0.1968,6.3036727866,0.0,0.0,0.0,131.37
2020-08-16 23:30:00,39.469,-3.7928,39.6508170514,6.299,-0.0728,6.299420675,33.17,-3.7199999999999998,33.3779463119,131.13,48.349,-18.8728,51.9019111482,6.299,-0.0728,6.299420675,42.05,-18.8,46.0612906897,132.57,6.299,-0.0728,6.299420675,6.299,-0.0728,6.299420675,0.0,0.0,0.0,131.72
2020-08-17 00:00:00,38.4476,-4.0244,38.6576478995,6.3176,-0.1844,6.3202905883,32.13,-3.84,32.3586541747,131.39,46.9876,-19.3844,50.82902239,6.3176,-0.1844,6.3202905883,40.67,-19.2,44.9743137802,132.8,6.3176,-0.1844,6.3202905883,6.3176,-0.1844,6.3202905883,0.0,0.0,0.0,131.99
2020-08-17 00:30:00,36.8518,-4.4398,37.118283733,6.3118,0.2902,6.3184677953,30.54,-4.73,30.9041178486,132.24,45.0218,-20.0398,49.2803820935,6.3118,0.2902,6.3184677953,38.71,-20.33,43.7238264565,133.69,6.3118,0.2902,6.3184677953,6.3118,0.2902,6.3184677953,0.0,0.0,0.0,132.89
2020-08-17 01:00:00,36.0132,-4.2422,36.2621956737,6.3132,0.1278,6.3144934144,29.7,-4.37,30.0197751491,132.69,43.9332,-19.8922,48.2268149796,6.3132,0.1278,6.3144934144,37.62,-20.02,42.6153118022,134.25,6.3132,0.1278,6.3144934144,6.3132,0.1278,6.3144934144,0.0,0.0,0.0,133.36
2020-08-17 01:30:00,35.3272,-4.5378,35.6174492164,6.2972,0.0522,6.2974163496,29.03,-4.59,29.3906277578,132.86,43.0372,-20.6078,47.716684762,6.2972,0.0522,6.2974163496,36.74,-20.66,42.1504827968,134.25,6.2972,0.0522,6.2974163496,6.2972,0.0522,6.2974163496,0.0,0.0,0.0,133.57
2020-08-17 02:00:00,35.4062,-4.3134,35.6679746832,6.2962,-0.0534,6.2964264468,29.11,-4.26,29.4200560842,133.16,43.0562,-20.5834,47.7232932015,6.2962,-0.0534,6.2964264468,36.76,-20.53,42.1043762571,134.51,6.2962,-0.0534,6.2964264468,6.2962,-0.0534,6.2964264468,0.0,0.0,0.0,133.88
2020-08-17 02:30:00,34.0446,-21.5306,40.2815283414,6.2946,-0.030600000000000002,6.2946743776,27.75,-21.5,35.1043088523,132.07,42.9346,-13.6006,45.037275645,6.2946,-0.030600000000000002,6.2946743776,36.64,-13.57,39.072170403,135.25,6.2946,-0.030600000000000002,6.2946743776,6.2946,-0.030600000000000002,6.2946743776,0.0,0.0,0.0,133.84
2020-08-17 03:00:00,32.196,-38.091,49.8749104962,6.296,0.079,6.2964956126,25.9,-38.17,46.127637052,130.84,42.256,-7.521,42.9200999183,6.296,0.079,6.2964956126,35.96,-7.6,36.7543412402,134.03,6.296,0.079,6.2964956126,6.296,0.079,6.2964956126,0.0,0.0,0.0,133.6
2020-08-17 03:30:00,30.981,-38.575,49.4757818129,6.291,0.035,6.2910973606,24.69,-38.61,45.8293377652,130.88,40.441,-8.315,41.2869677501,6.291,0.035,6.2910973606,34.15,-8.35,35.1560094436,133.57,6.291,0.035,6.2910973606,6.291,0.035,6.2910973606,0.0,0.0,0.0,133.69
2020-08-17 04:00:00,31.0088,-38.43,49.3802650604,6.2888,0.02,6.2888318025,24.72,-38.45,45.710840071,130.92,40.4588,-8.14,41.2695298912,6.2888,0.02,6.2888318025,34.17,-8.16,35.1308198026,133.62,6.2888,0.02,6.2888318025,6.2888,0.02,6.2888318025,0.0,0.0,0.0,133.72
2020-08-17 04:30:00,30.8028,-38.4994,49.3053373196,6.2928,-0.0094,6.2928070207,24.51,-38.49,45.6313510648,131.01,40.2228,-8.1494,41.0400579946,6.2928,-0.0094,6.2928070207,33.93,-8.14,34.8927571281,133.65,6.2928,-0.0094,6.2928070207,6.2928,-0.0094,6.2928070207,0.0,0.0,0.0,133.79
2020-08-17 05:00:00,30.5164,-38.9008,49.4421167589,6.2864,-0.1008,6.2872080926,24.23,-38.8,45.7442116557,131.22,39.9064,-8.4508,40.7913812171,6.2864,-0.1008,6.2872080926,33.62,-8.35,34.6414044173,133.82,6.2864,-0.1008,6.2872080926,6.2864,-0.1008,6.2872080926,0.0,0.0,0.0,134.0
2020-08-17 05:30:00,31.0236,-38.1142,49.1442366774,6.2936,0.1458,6.2952886034,24.73,-38.26,45.5565637422,130.65,40.5436,-7.8642,41.299263221,6.2936,0.1458,6.2952886034,34.25,-8.01,35.1741751858,133.33,6.2936,0.1458,6.2952886034,6.2936,0.1458,6.2952886034,0.0,0.0,0.0,133.38
2020-08-17 06:00:00,32.8766,-38.0942,50.3193690461,6.2766,0.1058,6.2774916328,26.6,-38.2,46.5488990203,130.77,42.7666,-7.7542,43.4638895314,6.2766,0.1058,6.2774916328,36.49,-7.86,37.3269299568,133.42,6.2766,0.1058,6.2774916328,6.2766,0.1058,6.2774916328,0.0,0.0,0.0,133.48
2020-08-17 06:30:00,34.5608,-37.2436,50.8088047252,6.3008,0.3264,6.3092485765,28.26,-37.57,47.0120463286,130.3,44.8008,-6.8936,45.3280641722,6.3008,0.3264,6.3092485765,38.5,-7.22,39.1711424393,132.82,6.3008,0.3264,6.3092485765,6.3008,0.3264,6.3092485765,0.0,0.0,0.0,132.95
2020-08-17 07:00:00,36.7614,-35.165,50.8721707317,6.5214,0.41500000000000004,6.5345912619,30.24,-35.58,46.6946892055,129.8,47.2214,-6.475,47.663258837,6.5214,0.41500000000000004,6.5345912619,40.7,-6.89,41.2790758133,132.14,6.5214,0.41500000000000004,6.5345912619,6.5214,0.41500000000000004,6.5345912619,0.0,0.0,0.0,132.31
2020-08-17 07:30:00,41.571,-13.2004,43.6164945996,6.891,0.049600000000000005,6.891178503,34.68,-13.25,37.1249902357,130.67,50.901,-13.4704,52.6532380501,6.891,0.049600000000000005,6.891178503,44.01,-13.52,46.0398794525,133.35,6.891,0.049600000000000005,6.891178503,6.891,0.049600000000000005,6.891178503,0.0,0.0,0.0,131.85
2020-08-17 08:00:00,43.7252,-12.5872,45.500887012,7.6251999999999995,-0.3672,7.6340363426,36.1,-12.22,38.1121817796,130.88,53.1452,-12.6572,54.63164829,7.6251999999999995,-0.3672,7.6340363426,45.52,-12.29,47.1499151643,134.97,7.6251999999999995,-0.3672,7.6340363426,7.6251999999999995,-0.3672,7.6340363426,0.0,0.0,0.0,132.05
2020-08-17 08:30:00,45.976,-11.6498,47.4290039537,8.446,-0.3598,8.4536602747,37.53,-11.29,39.1913893604,130.61,55.396,-11.4298,56.5628601119,8.446,-0.3598,8.4536602747,46.95,-11.07,48.2374066467,134.97,8.446,-0.3598,8.4536602747,8.446,-0.3598,8.4536602747,0.0,0.0,0.0,131.76
2020-08-17 09:00:00,47.4514,-11.6556,48.8619317395,9.1114,-0.36560000000000004,9.1187320018,38.34,-11.29,39.9677332357,130.48,56.8414,-11.4156,57.9763803399,9.1114,-0.36560000000000004,9.1187320018,47.73,-11.05,48.9924014517,134.83,9.1114,-0.36560000000000004,9.1187320018,9.1114,-0.36560000000000004,9.1187320018,0.0,0.0,0.0,131.62
2020-08-17 09:30:00,48.6014,-11.1518,49.8644033876,9.9314,-0.3718,9.9383570674,38.67,-10.78,40.1444554079,130.43,58.2014,-10.7018,59.1771196088,9.9314,-0.3718,9.9383570674,48.27,-10.33,49.3629597978,134.65,9.9314,-0.3718,9.9383570674,9.9314,-0.3718,9.9383570674,0.0,0.0,0.0,131.56
2020-08-17 10:00:00,49.1446,-10.8964,50.3380893769,14.7846,-0.4864,14.7925988967,34.36,-10.41,35.9023355786,130.27,56.6246,-10.6464,57.6167610867,14.7846,-0.4864,14.7925988967,41.84,-10.16,43.0559078409,134.65,14.7846,-0.4864,14.7925988967,14.7846,-0.4864,14.7925988967,0.0,0.0,0.0,131.45
