Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-17 10:30:00,49.666,-9.7632,50.6165153901,16.256,-0.8332,16.2773387948,33.41,-8.93,34.5828425668,130.05,56.326,-9.0332,57.0457446111,16.256,-0.8332,16.2773387948,40.07,-8.2,40.9004266481,134.57,16.256,-0.8332,16.2773387948,16.256,-0.8332,16.2773387948,0.0,0.0,0.0,131.16
2020-08-17 11:00:00,50.8908,-21.7934,55.3608689256,13.5908,-1.6034000000000002,13.6850552136,37.3,-20.19,42.4137489501,130.46,61.9108,14.1466,63.5064835131,13.5908,-1.6034000000000002,13.6850552136,48.32,15.75,50.8220906693,133.67,13.5908,-1.6034000000000002,13.6850552136,13.5908,-1.6034000000000002,13.6850552136,0.0,0.0,0.0,132.71
2020-08-17 11:30:00,50.4122,-26.8006,57.0934503179,15.2222,-1.5506,15.3009716424,35.19,-25.25,43.3116450854,130.94,61.3222,19.3694,64.3085209688,15.2222,-1.5506,15.3009716424,46.1,20.92,50.6246619742,133.74,15.2222,-1.5506,15.3009716424,15.2222,-1.5506,15.3009716424,0.0,0.0,0.0,133.67
2020-08-17 12:00:00,49.0946,-28.2478,56.6411330572,16.5346,-1.6178,16.613556934,32.56,-26.63,42.0631727286,131.41,59.5146,18.2622,62.2534783125,16.5346,-1.6178,16.613556934,42.98,19.88,47.3549870658,134.05,16.5346,-1.6178,16.613556934,16.5346,-1.6178,16.613556934,0.0,0.0,0.0,134.15
2020-08-17 12:30:00,48.337,-29.3188,56.5336855551,16.777,-1.4788000000000001,16.8420479289,31.56,-27.84,42.0844294247,131.19,58.447,16.7512,60.8001193292,16.777,-1.4788000000000001,16.8420479289,41.67,18.23,45.4832034932,133.71,16.777,-1.4788000000000001,16.8420479289,16.777,-1.4788000000000001,16.8420479289,0.0,0.0,0.0,133.97
2020-08-17 13:00:00,49.4106,-28.5434,57.062536536,13.2706,-1.3634,13.3404529129,36.14,-27.18,45.2200398054,131.14,61.2506,17.9166,63.8172434058,13.2706,-1.3634,13.3404529129,47.98,19.28,51.7087884213,133.66,13.2706,-1.3634,13.3404529129,13.2706,-1.3634,13.3404529129,0.0,0.0,0.0,133.86
2020-08-17 13:30:00,50.0418,-28.0082,57.3466739618,13.2918,-1.6582,13.3948338728,36.75,-26.35,45.2204046864,131.48,62.1218,19.2118,65.0246975732,13.2918,-1.6582,13.3948338728,48.83,20.87,53.1029735514,134.08,13.2918,-1.6582,13.3948338728,13.2918,-1.6582,13.3948338728,0.0,0.0,0.0,134.16
2020-08-17 14:00:00,50.3388,-15.973,52.8122288342,14.1188,-1.403,14.1883375503,36.22,-14.57,39.0406621358,131.44,58.1788,-13.203,59.6581258375,14.1188,-1.403,14.1883375503,44.06,-11.8,45.6127569875,135.27,14.1188,-1.403,14.1883375503,14.1188,-1.403,14.1883375503,0.0,0.0,0.0,132.71
2020-08-17 14:30:00,50.2696,-15.3692,52.5665767651,13.8896,-1.4292,13.9629366825,36.38,-13.94,38.9593121089,131.23,57.9596,-14.7992,59.819157072,13.8896,-1.4292,13.9629366825,44.07,-13.37,46.0534667533,135.21,13.8896,-1.4292,13.9629366825,13.8896,-1.4292,13.9629366825,0.0,0.0,0.0,132.4
2020-08-17 15:00:00,49.599,-15.6852,52.0200567093,13.209,-1.6152000000000002,13.3073871229,36.39,-14.07,39.0153431357,131.95,57.449,-15.2252,59.4322666238,13.209,-1.6152000000000002,13.3073871229,44.24,-13.61,46.2861718011,135.77,13.209,-1.6152000000000002,13.3073871229,13.209,-1.6152000000000002,13.3073871229,0.0,0.0,0.0,133.15
2020-08-17 15:30:00,48.9378,-16.8698,51.7638717725,10.5278,-1.2698,10.6041013235,38.41,-15.6,41.4570633306,132.44,58.0778,-16.9498,60.5006328304,10.5278,-1.2698,10.6041013235,47.55,-15.68,50.0686019377,135.28,10.5278,-1.2698,10.6041013235,10.5278,-1.2698,10.6041013235,0.0,0.0,0.0,133.68
2020-08-17 16:00:00,50.0742,-16.8476,52.832443928,8.8342,-0.8576,8.8757291193,41.24,-15.99,44.2314107846,132.81,60.3342,-16.8476,62.6422965368,8.8342,-0.8576,8.8757291193,51.5,-15.99,53.9252269351,134.27,8.8342,-0.8576,8.8757291193,8.8342,-0.8576,8.8757291193,0.0,0.0,0.0,134.05
2020-08-17 16:30:00,50.8378,-17.6268,53.8069325188,8.7578,-0.9168000000000001,8.8056563117,42.08,-16.71,45.2763790513,132.81,61.3578,-17.7768,63.8810945357,8.7578,-0.9168000000000001,8.8056563117,52.6,-16.86,55.2360353393,134.08,8.7578,-0.9168000000000001,8.8056563117,8.7578,-0.9168000000000001,8.8056563117,0.0,0.0,0.0,134.02
2020-08-17 17:00:00,51.7276,-18.105,54.8045219554,9.4876,-0.925,9.5325851037,42.24,-17.18,45.600109649,132.96,62.3276,-18.585,65.0394645332,9.4876,-0.925,9.5325851037,52.84,-17.66,55.713025407,134.23,9.4876,-0.925,9.5325851037,9.4876,-0.925,9.5325851037,0.0,0.0,0.0,134.21
2020-08-17 17:30:00,52.3508,-18.3894,55.486721772,9.8308,-0.9794,9.8794662305,42.52,-17.41,45.9462566484,133.16,63.0608,-19.1994,65.9187489035,9.8308,-0.9794,9.8794662305,53.23,-18.22,56.2618991859,134.48,9.8308,-0.9794,9.8794662305,9.8308,-0.9794,9.8794662305,0.0,0.0,0.0,134.43
2020-08-17 18:00:00,52.5812,-17.9722,55.5678195207,8.4912,-0.9222,8.5411316744,44.09,-17.05,47.2718795903,133.03,64.0312,-18.5422,66.6618913194,8.4912,-0.9222,8.5411316744,55.54,-17.62,58.2679671861,134.31,8.4912,-0.9222,8.5411316744,8.4912,-0.9222,8.5411316744,0.0,0.0,0.0,134.24
2020-08-17 18:30:00,52.023,-19.5084,55.560509353,10.863,-1.0584,10.9144390401,41.16,-18.45,45.1059652374,133.44,62.363,-20.7484,65.7239672537,10.863,-1.0584,10.9144390401,51.5,-19.69,55.1357062166,134.66,10.863,-1.0584,10.9144390401,10.863,-1.0584,10.9144390401,0.0,0.0,0.0,134.73
2020-08-17 19:00:00,50.8022,-20.5964,54.8185663603,10.5022,-0.7164,10.5266059962,40.3,-19.88,44.9366709937,132.52,61.0422,-22.2964,64.9867650664,10.5022,-0.7164,10.5266059962,50.54,-21.58,54.9544174748,133.76,10.5022,-0.7164,10.5266059962,10.5022,-0.7164,10.5266059962,0.0,0.0,0.0,133.86
2020-08-17 19:30:00,50.1476,-19.59,53.8381824151,9.5376,-0.29,9.5420078474,40.61,-19.3,44.9628969262,131.05,60.6976,-21.21,64.2966775639,9.5376,-0.29,9.5420078474,51.16,-20.92,55.2719820524,132.45,9.5376,-0.29,9.5420078474,9.5376,-0.29,9.5420078474,0.0,0.0,0.0,132.39
2020-08-17 20:00:00,50.233,-19.6002,53.9214440556,6.913,-0.1302,6.9142259899,43.32,-19.47,47.4942449145,130.7,62.033,-20.8802,65.4528520466,6.913,-0.1302,6.9142259899,55.12,-20.75,58.8963233148,131.75,6.913,-0.1302,6.9142259899,6.913,-0.1302,6.9142259899,0.0,0.0,0.0,131.99
2020-08-17 20:30:00,49.7258,-19.8668,53.5475949776,6.3658,0.0932,6.3664822218,43.36,-19.96,47.733543761199996,130.12,61.6058,-21.2668,65.1732412565,6.3658,0.0932,6.3664822218,55.24,-21.36,59.2258997399,132.84,6.3658,0.0932,6.3664822218,6.3658,0.0932,6.3664822218,0.0,0.0,0.0,131.4
2020-08-17 21:00:00,51.051,2.5272,51.1135142681,9.121,0.0472,9.1211221261,41.93,2.48,42.0032772531,131.49,60.241,-30.2428,67.4062684981,9.121,0.0472,9.1211221261,51.12,-30.29,59.4200176708,133.04,9.121,0.0472,9.1211221261,9.121,0.0472,9.1211221261,0.0,0.0,0.0,131.47
2020-08-17 21:30:00,49.965,9.9794,50.9518365651,8.375,-0.2406,8.3784553087,41.59,10.22,42.8272868625,132.6,58.735,-34.6406,68.1892322391,8.375,-0.2406,8.3784553087,50.36,-34.4,60.9876184155,133.31,8.375,-0.2406,8.3784553087,8.375,-0.2406,8.3784553087,0.0,0.0,0.0,132.11
2020-08-17 22:00:00,48.6146,10.046,49.6417309243,6.3746,-0.274,6.3804859658,42.24,10.32,43.4824102368,132.6,57.9546,-34.404,67.3971132702,6.3746,-0.274,6.3804859658,51.58,-34.13,61.8494405795,133.4,6.3746,-0.274,6.3804859658,6.3746,-0.274,6.3804859658,0.0,0.0,0.0,132.11
2020-08-17 22:30:00,46.7948,9.814,47.8128424489,6.2948,-0.366,6.3054312335,40.5,10.18,41.7598180073,133.48,55.5748,-35.266,65.8198233896,6.2948,-0.366,6.3054312335,49.28,-34.9,60.386491867,134.18,6.2948,-0.366,6.3054312335,6.2948,-0.366,6.3054312335,0.0,0.0,0.0,132.96
2020-08-17 23:00:00,44.8128,9.7498,45.8611561551,6.3228,-0.2902,6.3294562073,38.49,10.04,39.7779046708,133.27,52.9628,-35.5402,63.7821605144,6.3228,-0.2902,6.3294562073,46.64,-35.25,58.4623990271,134.04,6.3228,-0.2902,6.3294562073,6.3228,-0.2902,6.3294562073,0.0,0.0,0.0,132.81
2020-08-17 23:30:00,42.8002,9.551,43.8529214653,6.3202,-0.269,6.3259219912999995,36.48,9.82,37.7786024093,133.24,50.3302,-36.169,61.9784284493,6.3202,-0.269,6.3259219912999995,44.01,-35.9,56.7951591247,134.04,6.3202,-0.269,6.3259219912999995,6.3202,-0.269,6.3259219912999995,0.0,0.0,0.0,132.81
2020-08-18 00:00:00,39.9062,-5.9306,40.344476881,6.3162,0.0494,6.3163931797,33.59,-5.98,34.1181549911,132.87,47.8662,-32.7206,57.9811242285,6.3162,0.0494,6.3163931797,41.55,-32.77,52.9176284427,135.05,6.3162,0.0494,6.3163931797,6.3162,0.0494,6.3163931797,0.0,0.0,0.0,133.36
2020-08-18 00:30:00,38.349,-13.2038,40.5584286609,6.289,-0.06380000000000001,6.2893236075,32.06,-13.14,34.6482784565,132.68,46.399,-31.3038,55.971377466,6.289,-0.06380000000000001,6.2893236075,40.11,-31.24,50.8404337118,135.44,6.289,-0.06380000000000001,6.2893236075,6.289,-0.06380000000000001,6.2893236075,0.0,0.0,0.0,133.56
2020-08-18 01:00:00,37.0728,-13.3944,39.418300968,6.3428,-0.2044,6.3460925931,30.73,-13.19,33.4411273733,133.0,44.8028,-31.5844,54.8166508572,6.3428,-0.2044,6.3460925931,38.46,-31.38,49.6374455427,135.22,6.3428,-0.2044,6.3460925931,6.3428,-0.2044,6.3460925931,0.0,0.0,0.0,133.89
2020-08-18 01:30:00,36.8232,-0.30960000000000004,36.8245014956,6.4332,0.3204,6.4411736819,30.39,-0.63,30.3965294072,132.5,44.1432,-16.1496,47.0045921842,6.4332,0.3204,6.4411736819,37.71,-16.47,41.1497873628,133.38,6.4332,0.3204,6.4411736819,6.4332,0.3204,6.4411736819,0.0,0.0,0.0,133.12
2020-08-18 02:00:00,38.1674,-0.0068000000000000005,38.1674006058,6.4574,0.23320000000000002,6.4616094744,31.71,-0.24,31.7109082178,130.91,45.7374,-14.8668,48.0929464787,6.4574,0.23320000000000002,6.4616094744,39.28,-15.1,42.0824001217,131.66,6.4574,0.23320000000000002,6.4616094744,6.4574,0.23320000000000002,6.4616094744,0.0,0.0,0.0,131.48
2020-08-18 02:30:00,38.4836,0.3266,38.4849858584,6.4836,-0.09340000000000001,6.4842727056000005,32.0,0.42,32.0027561313,131.47,46.0536,-14.4234,48.2593881076,6.4836,-0.09340000000000001,6.4842727056000005,39.57,-14.33,42.0848405011,132.24,6.4836,-0.09340000000000001,6.4842727056000005,6.4836,-0.09340000000000001,6.4842727056000005,0.0,0.0,0.0,132.03
2020-08-18 03:00:00,37.9114,0.03,37.9114118698,6.5414,-0.33,6.5497186169,31.37,0.36,31.3720655998,132.04,45.3414,-14.86,47.7143809973,6.5414,-0.33,6.5497186169,38.8,-14.53,41.4313999281,132.64,6.5414,-0.33,6.5497186169,6.5414,-0.33,6.5497186169,0.0,0.0,0.0,132.66
2020-08-18 03:30:00,37.9224,-0.0626,37.9224516681,6.5124,-0.2026,6.515550669,31.41,0.14,31.410312001,131.7,45.3324,-14.9526,47.7347539694,6.5124,-0.2026,6.515550669,38.82,-14.75,41.5277605946,132.34,6.5124,-0.2026,6.515550669,6.5124,-0.2026,6.515550669,0.0,0.0,0.0,132.22
2020-08-18 04:00:00,37.4842,0.0422,37.4842237545,6.4442,-0.2078,6.4475494942000005,31.04,0.25,31.0410067491,131.7,44.794200000000004,-14.8478,47.1908626588,6.4442,-0.2078,6.4475494942000005,38.35,-14.64,41.0493861099,132.37,6.4442,-0.2078,6.4475494942000005,6.4442,-0.2078,6.4475494942000005,0.0,0.0,0.0,132.22
2020-08-18 04:30:00,37.383,0.2738,37.3840026675,6.473,-0.16620000000000001,6.4751333145,30.91,0.44,30.913131514,131.61,44.653,-14.5662,46.9687618683,6.473,-0.16620000000000001,6.4751333145,38.18,-14.4,40.8052986755,132.41,6.473,-0.16620000000000001,6.4751333145,6.473,-0.16620000000000001,6.4751333145,0.0,0.0,0.0,132.12
2020-08-18 05:00:00,36.9002,0.134,36.9004433041,6.4902,-0.186,6.4928647021,30.41,0.32,30.4116836101,132.59,44.0802,-15.176,46.6194702677,6.4902,-0.186,6.4928647021,37.59,-14.99,40.4686075866,133.24,6.4902,-0.186,6.4928647021,6.4902,-0.186,6.4928647021,0.0,0.0,0.0,133.13
2020-08-18 05:30:00,38.1592,0.6358,38.1644964107,6.4292,0.45580000000000004,6.4453367856,31.73,0.18,31.7305105537,132.25,45.669200000000004,-14.9642,48.0583302902,6.4292,0.45580000000000004,6.4453367856,39.24,-15.42,42.1610483741,133.02,6.4292,0.45580000000000004,6.4453367856,6.4292,0.45580000000000004,6.4453367856,0.0,0.0,0.0,132.81
2020-08-18 06:00:00,38.499,0.8368,38.5080931135,6.429,0.6568,6.4624629392,32.07,0.18,32.070505141,131.79,46.149,-14.7132,48.4376759893,6.429,0.6568,6.4624629392,39.72,-15.37,42.5900845268,132.6,6.429,0.6568,6.4624629392,6.429,0.6568,6.4624629392,0.0,0.0,0.0,132.34
2020-08-18 06:30:00,39.1872,1.0588,39.2015012631,6.4272,0.5588000000000001,6.4514461387,32.76,0.5,32.7638154066,131.44,47.0072,-14.1912,49.1026171327,6.4272,0.5588000000000001,6.4514461387,40.58,-14.75,43.1775277199,132.07,6.4272,0.5588000000000001,6.4514461387,6.4272,0.5588000000000001,6.4514461387,0.0,0.0,0.0,131.94
2020-08-18 07:00:00,40.8178,2.0728,40.8703963362,6.6278,0.1628,6.6297991433,34.19,1.9100000000000001,34.2433088354,130.79,48.9178,-12.3872,50.4618061575,6.6278,0.1628,6.6297991433,42.29,-12.55,44.112884739,131.64,6.6278,0.1628,6.6297991433,6.6278,0.1628,6.6297991433,0.0,0.0,0.0,131.24
2020-08-18 07:30:00,42.8014,2.2942,42.862841665,6.6814,0.024200000000000003,6.681443826,36.12,2.27,36.1912599946,131.27,51.4314,-12.0558,52.8254788866,6.6814,0.024200000000000003,6.681443826,44.75,-12.08,46.351795003,131.97,6.6814,0.024200000000000003,6.681443826,6.6814,0.024200000000000003,6.681443826,0.0,0.0,0.0,131.71
2020-08-18 08:00:00,46.5072,4.2,46.6964629479,7.2172,0.09,7.2177611376,39.29,4.11,39.5043820354,130.88,55.9772,-9.33,56.7494125066,7.2172,0.09,7.2177611376,48.76,-9.42,49.6615948193,132.16,7.2172,0.09,7.2177611376,7.2172,0.09,7.2177611376,0.0,0.0,0.0,131.22
2020-08-18 08:30:00,49.1498,5.0872,49.4123713647,7.1698,0.1272,7.170928244,41.98,4.96,42.2720001893,130.6,59.3098,-8.1728,59.8702516771,7.1698,0.1272,7.170928244,52.14,-8.3,52.7964923077,131.91,7.1698,0.1272,7.170928244,7.1698,0.1272,7.170928244,0.0,0.0,0.0,130.91
2020-08-18 09:00:00,50.7064,-2.4362,50.7648901447,7.9264,-0.6962,7.9569159478,42.78,-1.74,42.8153710716,130.96,60.9664,-16.7262,63.2192035334,7.9264,-0.6962,7.9569159478,53.04,-16.03,55.4094080459,133.07,7.9264,-0.6962,7.9569159478,7.9264,-0.6962,7.9569159478,0.0,0.0,0.0,131.4
2020-08-18 09:30:00,50.4888,-6.0056,50.8447259487,10.5488,-0.8956000000000001,10.5867502474,39.94,-5.11,40.2655646924,131.61,59.2588,-21.1456,62.9185328564,10.5488,-0.8956000000000001,10.5867502474,48.71,-20.25,52.7515554273,134.94,10.5488,-0.8956000000000001,10.5867502474,10.5488,-0.8956000000000001,10.5867502474,0.0,0.0,0.0,132.17
2020-08-18 10:00:00,50.8994,-5.868,51.2365332976,11.2994,-0.988,11.3425122596,39.6,-4.88,39.8995538822,131.53,59.6194,-20.838,63.1561168879,11.2994,-0.988,11.3425122596,48.32,-19.85,52.2383470259,134.73,11.2994,-0.988,11.3425122596,11.2994,-0.988,11.3425122596,0.0,0.0,0.0,132.07
2020-08-18 10:30:00,52.2058,-5.5458,52.4995376292,10.2358,-0.7758,10.2651579277,41.97,-4.77,42.2401917609,131.73,61.8558,-20.5558,65.1819062876,10.2358,-0.7758,10.2651579277,51.62,-19.78,55.2799493487,134.99,10.2358,-0.7758,10.2651579277,10.2358,-0.7758,10.2651579277,0.0,0.0,0.0,132.28
2020-08-18 11:00:00,53.2204,-4.776,53.4342694547,11.580400000000001,-0.876,11.6134852719,41.64,-3.9,41.8222381037,131.57,62.1204,-19.436,65.0899546179,11.580400000000001,-0.876,11.6134852719,50.54,-18.56,53.8401820205,134.84,11.580400000000001,-0.876,11.6134852719,11.580400000000001,-0.876,11.6134852719,0.0,0.0,0.0,132.1
2020-08-18 11:30:00,52.3464,-4.0876,52.5057527012,13.8964,-1.3676,13.9635333179,38.45,-2.7199999999999998,38.5460879987,131.79,59.9864,-18.3376,62.7266750173,13.8964,-1.3676,13.9635333179,46.09,-16.97,49.1148551866,135.16,13.8964,-1.3676,13.9635333179,13.8964,-1.3676,13.9635333179,0.0,0.0,0.0,132.29
2020-08-18 12:00:00,53.9694,-3.7944,54.1026210799,13.3694,-1.1144,13.415764746,40.6,-2.68,40.688357057,131.24,62.2994,-17.8244,64.7991086028,13.3694,-1.1144,13.415764746,48.93,-16.71,51.7046322876,134.69,13.3694,-1.1144,13.415764746,13.3694,-1.1144,13.415764746,0.0,0.0,0.0,131.72
2020-08-18 12:30:00,54.6482,-3.9692,54.7921555688,12.4082,-1.0392,12.4516410115,42.24,-2.93,42.3414985564,131.59,63.9982,-17.999200000000002,66.4811311868,12.4082,-1.0392,12.4516410115,51.59,-16.96,54.306258387,134.93,12.4082,-1.0392,12.4516410115,12.4082,-1.0392,12.4516410115,0.0,0.0,0.0,132.05
2020-08-18 13:00:00,56.5362,-3.7292,56.6590579085,11.4062,-0.9192,11.4431781896,45.13,-2.81,45.2173970945,131.55,66.4362,-17.6792,68.7482565821,11.4062,-0.9192,11.4431781896,55.03,-16.76,57.5256334168,134.99,11.4062,-0.9192,11.4431781896,11.4062,-0.9192,11.4431781896,0.0,0.0,0.0,132.0
2020-08-18 13:30:00,54.624,-4.3746,54.7988914227,13.744,-1.4846,13.8239492606,40.88,-2.89,40.9820265482,131.95,62.734,-18.5046,65.4062304155,13.744,-1.4846,13.8239492606,48.99,-17.02,51.8623225473,135.26,13.744,-1.4846,13.8239492606,13.744,-1.4846,13.8239492606,0.0,0.0,0.0,132.43
2020-08-18 14:00:00,54.0186,-3.9584,54.1634385589,15.0286,-1.6583999999999999,15.1198250162,38.99,-2.3,39.0577789947,131.88,61.2786,-17.9784,63.8614882736,15.0286,-1.6583999999999999,15.1198250162,46.25,-16.32,49.0449273626,135.35,15.0286,-1.6583999999999999,15.1198250162,15.0286,-1.6583999999999999,15.1198250162,0.0,0.0,0.0,132.35
2020-08-18 14:30:00,52.955,-4.399,53.1373995036,15.145,-1.879,15.2611161453,37.81,-2.52,37.8938847309,132.37,59.985,-18.629,62.8111444411,15.145,-1.879,15.2611161453,44.84,-16.75,47.866356661,135.42,15.145,-1.879,15.2611161453,15.145,-1.879,15.2611161453,0.0,0.0,0.0,132.86
2020-08-18 15:00:00,50.9442,-5.3684,51.2262748226,15.1042,-1.9284,15.2268047929,35.84,-3.44,36.0047108029,132.61,57.544200000000004,-19.8384,60.8678656452,15.1042,-1.9284,15.2268047929,42.44,-17.91,46.0643213344,133.8,15.1042,-1.9284,15.2268047929,15.1042,-1.9284,15.2268047929,0.0,0.0,0.0,133.12
2020-08-18 15:30:00,50.6596,-5.5804,50.9660272762,14.9896,-1.7604000000000002,15.0926179412,35.67,-3.8200000000000003,35.8739640965,132.06,57.2496,-20.0104,60.6459628361,14.9896,-1.7604000000000002,15.0926179412,42.26,-18.25,46.0322723749,133.31,14.9896,-1.7604000000000002,15.0926179412,14.9896,-1.7604000000000002,15.0926179412,0.0,0.0,0.0,132.58
2020-08-18 16:00:00,51.4568,-5.4762,51.7473770609,13.5168,-1.5262,13.602689759,37.94,-3.95,38.1450665224,132.8,59.2568,-19.9862,62.5365216228,13.5168,-1.5262,13.602689759,45.74,-18.46,49.3246307639,133.97,13.5168,-1.5262,13.602689759,13.5168,-1.5262,13.602689759,0.0,0.0,0.0,133.3
2020-08-18 16:30:00,52.274,-5.3234,52.544359008,9.944,-0.6934,9.9681462449,42.33,-4.63,42.5824588299,132.41,62.144,-20.0534,65.2994302239,9.944,-0.6934,9.9681462449,52.2,-19.36,55.6744968545,133.71,9.944,-0.6934,9.9681462449,9.944,-0.6934,9.9681462449,0.0,0.0,0.0,132.94
2020-08-18 17:00:00,51.616,-5.6824,51.9278453795,11.596,-1.0424,11.6427579963,40.02,-4.64,40.2880875694,132.59,60.176,-20.6824,63.6310666716,11.596,-1.0424,11.6427579963,48.58,-19.64,52.399866412,133.94,11.596,-1.0424,11.6427579963,11.596,-1.0424,11.6427579963,0.0,0.0,0.0,133.15
2020-08-18 17:30:00,52.62,-5.97,52.957580194,10.11,-0.66,10.1315201229,42.51,-5.31,42.8403571414,132.35,62.54,-20.98,65.9652332672,10.11,-0.66,10.1315201229,52.43,-20.32,56.2299502045,133.65,10.11,-0.66,10.1315201229,10.11,-0.66,10.1315201229,0.0,0.0,0.0,132.89
2020-08-18 18:00:00,53.0088,-6.1846,53.3683628623,8.668800000000001,-0.5846,8.6884895465,44.34,-5.6,44.6922319872,132.69,63.7788,-21.2746,67.2335030666,8.668800000000001,-0.5846,8.6884895465,55.11,-20.69,58.8658491827,133.98,8.668800000000001,-0.5846,8.6884895465,8.668800000000001,-0.5846,8.6884895465,0.0,0.0,0.0,133.23
2020-08-18 18:30:00,53.0862,-6.4542,53.4771103191,8.1662,-0.5142,8.1823727659,44.92,-5.94,45.3110361833,132.69,64.1762,-21.6042,67.7150360266,8.1662,-0.5142,8.1823727659,56.01,-21.09,59.8490451052,134.15,8.1662,-0.5142,8.1823727659,8.1662,-0.5142,8.1823727659,0.0,0.0,0.0,133.18
2020-08-18 19:00:00,52.9712,-6.7856000000000005,53.4040485057,7.1712,-0.3356,7.1790484606,45.8,-6.45,46.251945905,132.55,64.5812,-21.9756,68.2177278191,7.1712,-0.3356,7.1790484606,57.41,-21.64,61.3530577885,133.67,7.1712,-0.3356,7.1790484606,7.1712,-0.3356,7.1790484606,0.0,0.0,0.0,133.02
2020-08-18 19:30:00,53.3034,-6.8272,53.7388417385,6.9234,-0.2472,6.9278117324,46.38,-6.58,46.844431899599996,131.7,65.1134,-21.9572,68.7158896573,6.9234,-0.2472,6.9278117324,58.19,-21.71,62.1079721131,132.61,6.9234,-0.2472,6.9278117324,6.9234,-0.2472,6.9278117324,0.0,0.0,0.0,132.2
2020-08-18 20:00:00,51.4542,-7.5176,52.0004712229,6.4542,-0.42760000000000004,6.4683490475,45.0,-7.09,45.5551105805,132.25,63.1142,-23.0276,67.1838716017,6.4542,-0.42760000000000004,6.4683490475,56.66,-22.6,61.0009475336,133.09,6.4542,-0.42760000000000004,6.4683490475,6.4542,-0.42760000000000004,6.4683490475,0.0,0.0,0.0,132.8
2020-08-18 20:30:00,50.547,-8.5602,51.2667166204,7.157,-0.10020000000000001,7.1577013796,43.39,-8.46,44.2070548668,131.32,61.677,-24.3002,66.2914176122,7.157,-0.10020000000000001,7.1577013796,54.52,-24.2,59.6495632842,131.94,7.157,-0.10020000000000001,7.1577013796,7.157,-0.10020000000000001,7.1577013796,0.0,0.0,0.0,131.92
2020-08-18 21:00:00,49.5934,-8.831,50.3735236465,9.3134,-0.321,9.318930226199999,40.28,-8.51,41.1691449996,131.86,59.5334,-24.991,64.5660576198,9.3134,-0.321,9.318930226199999,50.22,-24.67,55.9522769867,132.6,9.3134,-0.321,9.318930226199999,9.3134,-0.321,9.318930226199999,0.0,0.0,0.0,132.53
2020-08-18 21:30:00,44.79,-8.2478,45.5430598976,6.6,-0.2078,6.6032704655,38.19,-8.04,39.0271405563,131.34,55.16,-23.9778,60.1461594189,6.6,-0.2078,6.6032704655,48.56,-23.77,54.0655759241,132.43,6.6,-0.2078,6.6032704655,6.6,-0.2078,6.6032704655,0.0,0.0,0.0,132.01
2020-08-18 22:00:00,39.5958,-18.8524,43.8547644322,6.2858,-0.6124,6.3155613686,33.31,-18.24,37.9770154172,130.73,51.8258,-0.40240000000000004,51.8273621883,6.2858,-0.6124,6.3155613686,45.54,0.21,45.5404841871,132.56,6.2858,-0.6124,6.3155613686,6.2858,-0.6124,6.3155613686,0.0,0.0,0.0,132.55
2020-08-18 22:30:00,36.9988,-22.4424,43.2732309771,6.2788,-0.4224,6.2929922295,30.72,-22.02,37.7968093892,131.14,49.4588,6.8576,49.9319494432,6.2788,-0.4224,6.2929922295,43.18,7.28,43.7893914093,132.56,6.2788,-0.4224,6.2929922295,6.2788,-0.4224,6.2929922295,0.0,0.0,0.0,133.4
2020-08-18 23:00:00,34.396,-20.4224,40.0019904225,6.276,-0.3624,6.2864544665,28.12,-20.06,34.5418297141,131.85,45.196,-3.5824,45.3377547499,6.276,-0.3624,6.2864544665,38.92,-3.22,39.0529742785,133.51,6.276,-0.3624,6.2864544665,6.276,-0.3624,6.2864544665,0.0,0.0,0.0,133.78
2020-08-18 23:30:00,33.13,-11.565,35.0905418168,6.28,-0.115,6.2810528576,26.85,-11.45,29.1894672785,130.86,40.84,-28.375,49.729731801,6.28,-0.115,6.2810528576,34.56,-28.26,44.6432660096,133.33,6.28,-0.115,6.2810528576,6.28,-0.115,6.2810528576,0.0,0.0,0.0,131.73
2020-08-19 00:00:00,31.8882,-11.5354,33.9105109428,6.2782,-0.13540000000000002,6.2796598952,25.61,-11.4,28.0326969805,130.71,39.2182,-28.3754,48.4069265333,6.2782,-0.13540000000000002,6.2796598952,32.94,-28.24,43.3882610852,133.33,6.2782,-0.13540000000000002,6.2796598952,6.2782,-0.13540000000000002,6.2796598952,0.0,0.0,0.0,131.6
2020-08-19 00:30:00,31.7478,-11.3606,33.7192235557,6.2778,-0.4106,6.2912133329,25.47,-10.95,27.7240581445,131.4,38.9378,-28.2606,48.1125116908,6.2778,-0.4106,6.2912133329,32.66,-27.85,42.9220001864,133.95,6.2778,-0.4106,6.2912133329,6.2778,-0.4106,6.2912133329,0.0,0.0,0.0,132.22
2020-08-19 01:00:00,30.2878,-11.534,32.4096279652,6.2878,-0.264,6.2933397207,24.0,-11.27,26.5143904324,131.0,37.1178,-28.494,46.793579825,6.2878,-0.264,6.2933397207,30.83,-28.23,41.8021745846,133.63,6.2878,-0.264,6.2933397207,6.2878,-0.264,6.2933397207,0.0,0.0,0.0,131.85
2020-08-19 01:30:00,30.0554,-11.4476,32.161694839,6.3154,-0.3376,6.3244170419,23.74,-11.11,26.2110606424,131.58,36.7754,-28.4976,46.5246520774,6.3154,-0.3376,6.3244170419,30.46,-28.16,41.4824926927,134.24,6.3154,-0.3376,6.3244170419,6.3154,-0.3376,6.3244170419,0.0,0.0,0.0,132.45
2020-08-19 02:00:00,29.5882,-11.5044,31.7460674509,6.3382,0.0756,6.3386508501,23.25,-11.58,25.9741968115,131.58,36.1982,-28.6144,46.1421019309,6.3382,0.0756,6.3386508501,29.86,-28.69,41.4093672978,134.24,6.3382,0.0756,6.3386508501,6.3382,0.0756,6.3386508501,0.0,0.0,0.0,132.49
2020-08-19 02:30:00,29.2634,-11.8264,31.5627995672,6.3334,-0.10640000000000001,6.3342936875,22.93,-11.72,25.7515688842,132.46,35.7934,-29.2264,46.2098467918,6.3334,-0.10640000000000001,6.3342936875,29.46,-29.12,41.4230129276,134.99,6.3334,-0.10640000000000001,6.3342936875,6.3334,-0.10640000000000001,6.3342936875,0.0,0.0,0.0,133.35
2020-08-19 03:00:00,28.3804,-11.5762,30.6505385042,6.3104,-0.2762,6.316441609,22.07,-11.3,24.7946546659,133.19,34.6804,-29.3862,45.4563405324,6.3104,-0.2762,6.316441609,28.37,-29.11,40.6478658726,134.99,6.3104,-0.2762,6.316441609,6.3104,-0.2762,6.316441609,0.0,0.0,0.0,134.12
2020-08-19 03:30:00,29.3516,7.6838,30.3406856383,6.3016,0.32380000000000003,6.3099135493,23.05,7.36,24.1965307431,131.58,35.3416,-5.9762,35.8433209538,6.3016,0.32380000000000003,6.3099135493,29.04,-6.3,29.7155111011,133.03,6.3016,0.32380000000000003,6.3099135493,6.3016,0.32380000000000003,6.3099135493,0.0,0.0,0.0,132.03
2020-08-19 04:00:00,28.9496,7.5742,29.9240345843,6.2996,0.2142,6.3032405793,22.65,7.36,23.8157951788,131.68,34.8696,-6.0558,35.3915486776,6.2996,0.2142,6.3032405793,28.57,-6.27,29.249919658,133.11,6.2996,0.2142,6.3032405793,6.2996,0.2142,6.3032405793,0.0,0.0,0.0,132.14
2020-08-19 04:30:00,29.0604,7.415,29.9914833438,6.3304,0.225,6.3343973005,22.73,7.19,23.8400713086,131.64,34.9804,-6.235,35.5317267968,6.3304,0.225,6.3343973005,28.65,-6.46,29.3692713563,133.05,6.3304,0.225,6.3343973005,6.3304,0.225,6.3343973005,0.0,0.0,0.0,132.08
2020-08-19 05:00:00,28.7094,7.317,29.6271520292,6.3294,0.267,6.3350290733,22.38,7.05,23.4641620349,131.55,34.5694,-6.373,35.1519351581,6.3294,0.267,6.3350290733,28.24,-6.64,29.0101223713,132.89,6.3294,0.267,6.3350290733,6.3294,0.267,6.3350290733,0.0,0.0,0.0,131.99
2020-08-19 05:30:00,29.0802,7.0554,29.9238483688,6.3002,0.1554,6.3021162477,22.78,6.9,23.8020671371,131.18,35.0702,-6.5846,35.6829915394,6.3002,0.1554,6.3021162477,28.77,-6.74,29.548950912,132.48,6.3002,0.1554,6.3021162477,6.3002,0.1554,6.3021162477,0.0,0.0,0.0,131.6
2020-08-19 06:00:00,30.4672,7.0514,31.2725521472,6.3072,0.16140000000000002,6.3092647591,24.16,6.89,25.1232501878,131.11,36.7772,-6.6286000000000005,37.3697842889,6.3072,0.16140000000000002,6.3092647591,30.47,-6.79,31.2173829781,132.36,6.3072,0.16140000000000002,6.3092647591,6.3072,0.16140000000000002,6.3092647591,0.0,0.0,0.0,131.53
2020-08-19 06:30:00,32.0772,7.3228,32.9024339477,6.3072,0.33280000000000004,6.3159740088,25.77,6.99,26.7011797492,130.73,38.7872,-6.2272,39.2839013297,6.3072,0.33280000000000004,6.3159740088,32.48,-6.5600000000000005,33.135841622,131.84,6.3072,0.33280000000000004,6.3159740088,6.3072,0.33280000000000004,6.3159740088,0.0,0.0,0.0,131.14
2020-08-19 07:00:00,33.6228,-2.1516,33.6915725724,6.3328,0.008400000000000001,6.332805571,27.29,-2.16,27.3753483996,131.01,40.9828,-17.3916,44.5203060007,6.3328,0.008400000000000001,6.332805571,34.65,-17.4,38.7734767592,131.3,6.3328,0.008400000000000001,6.332805571,6.3328,0.008400000000000001,6.332805571,0.0,0.0,0.0,131.63
2020-08-19 07:30:00,35.696,-3.8407999999999998,35.9020356058,6.386,-0.11080000000000001,6.3869611428,29.31,-3.73,29.546387258,131.24,43.686,-19.1508,47.6992634811,6.386,-0.11080000000000001,6.3869611428,37.3,-19.04,41.8785338807,133.46,6.386,-0.11080000000000001,6.3869611428,6.386,-0.11080000000000001,6.3869611428,0.0,0.0,0.0,131.91
2020-08-19 08:00:00,38.8546,-2.6946,38.947924339,6.4746,0.07540000000000001,6.4750390207,32.38,-2.77,32.4982661076,130.89,47.5446,-17.5946,50.6957487204,6.4746,0.07540000000000001,6.4750390207,41.07,-17.67,44.7098848131,133.2,6.4746,0.07540000000000001,6.4750390207,6.4746,0.07540000000000001,6.4750390207,0.0,0.0,0.0,131.52
2020-08-19 08:30:00,42.2962,-1.2802,42.315569788,6.5562000000000005,-0.1202,6.5573017683,35.74,-1.16,35.758819891,131.59,51.7762,-15.850200000000001,54.1479798929,6.5562000000000005,-0.1202,6.5573017683,45.22,-15.73,47.8777745932,134.05,6.5562000000000005,-0.1202,6.5573017683,6.5562000000000005,-0.1202,6.5573017683,0.0,0.0,0.0,132.16
2020-08-19 09:00:00,44.2908,-0.7358,44.2969114756,6.6808,-0.0258,6.6808498172,37.61,-0.71,37.6167010781,131.43,54.2108,-15.0758,56.2680245102,6.6808,-0.0258,6.6808498172,47.53,-15.05,49.855826139,133.87,6.6808,-0.0258,6.6808498172,6.6808,-0.0258,6.6808498172,0.0,0.0,0.0,131.96
2020-08-19 09:30:00,45.782,-1.0228,45.7934235872,9.772,0.0472,9.7721139903,36.01,-1.07,36.0258934657,131.43,54.722,-15.6728,56.9221744476,9.772,0.0472,9.7721139903,44.95,-15.72,47.6195432569,133.87,9.772,0.0472,9.7721139903,9.772,0.0472,9.7721139903,0.0,0.0,0.0,132.02
2020-08-19 10:00:00,47.482,-0.6056,47.4858618471,9.972,0.0944,9.9724468091,37.51,-0.7000000000000001,37.516531023,131.19,56.782,-15.0156,58.7338383503,9.972,0.0944,9.9724468091,46.81,-15.11,49.1882933227,133.66,9.972,0.0944,9.9724468091,9.972,0.0944,9.9724468091,0.0,0.0,0.0,131.76
2020-08-19 10:30:00,48.4548,-0.3296,48.4559209922,9.9148,0.1004,9.915308326,38.54,-0.43,38.5423987318,131.19,57.9048,-14.7196,59.7464014582,9.9148,0.1004,9.915308326,47.99,-14.82,50.2262132755,133.66,9.9148,0.1004,9.915308326,9.9148,0.1004,9.915308326,0.0,0.0,0.0,131.76
2020-08-19 11:00:00,49.5352,-0.1468,49.535417524,10.1252,0.0032,10.1252005057,39.41,-0.15,39.4102854595,130.81,59.2052,-14.2468,60.8952134185,10.1252,0.0032,10.1252005057,49.08,-14.25,51.1068380943,133.18,10.1252,0.0032,10.1252005057,10.1252,0.0032,10.1252005057,0.0,0.0,0.0,131.33
2020-08-19 11:30:00,50.633,0.9562,50.6420280739,8.943,-0.1638,8.9444999547,41.69,1.12,41.7050416617,130.45,61.113,-12.2638,62.3313689842,8.943,-0.1638,8.9444999547,52.17,-12.1,53.5548214449,132.96,8.943,-0.1638,8.9444999547,8.943,-0.1638,8.9444999547,0.0,0.0,0.0,130.89
2020-08-19 12:00:00,50.281,1.2968,50.2977201396,7.661,-0.1932,7.6634357334,42.62,1.49,42.6460373306,130.19,61.341,-11.443200000000001,62.3992396367,7.661,-0.1932,7.6634357334,53.68,-11.25,54.8461931222,132.76,7.661,-0.1932,7.6634357334,7.661,-0.1932,7.6634357334,0.0,0.0,0.0,130.59
2020-08-19 12:30:00,50.6106,1.09,50.6223362989,8.0606,-0.45,8.0731513277,42.55,1.54,42.5778592698,130.12,61.5606,-11.75,62.6719233179,8.0606,-0.45,8.0731513277,53.5,-11.3,54.6803438175,132.63,8.0606,-0.45,8.0731513277,8.0606,-0.45,8.0731513277,0.0,0.0,0.0,130.53
2020-08-19 13:00:00,50.1054,0.8784000000000001,50.1130990433,8.6154,-0.5516,8.6330400045,41.49,1.43,41.5146359734,130.18,60.6354,-12.0416,61.8195103808,8.6154,-0.5516,8.6330400045,52.02,-11.49,53.2738256558,132.63,8.6154,-0.5516,8.6330400045,8.6154,-0.5516,8.6330400045,0.0,0.0,0.0,130.61
2020-08-19 13:30:00,48.6838,0.9296000000000001,48.6926743833,11.8438,-1.0804,11.8929753468,36.84,2.01,36.8947923154,130.32,56.7338,-12.0204,57.9932244198,11.8438,-1.0804,11.8929753468,44.89,-10.94,46.2038494067,132.89,11.8438,-1.0804,11.8929753468,11.8438,-1.0804,11.8929753468,0.0,0.0,0.0,130.78
2020-08-19 14:00:00,47.3862,0.898,47.3947080848,12.9062,-1.3820000000000001,12.979981604,34.48,2.2800000000000002,34.5553006064,130.38,54.6062,-11.892,55.8861050928,12.9062,-1.3820000000000001,12.979981604,41.7,-10.51,43.0040707375,133.11,12.9062,-1.3820000000000001,12.979981604,12.9062,-1.3820000000000001,12.979981604,0.0,0.0,0.0,130.85
2020-08-19 14:30:00,47.3346,0.9746,47.344632244,13.0746,-1.4754,13.1575822369,34.26,2.45,34.3474904469,130.52,54.3446,-11.8054,55.6120761914,13.0746,-1.4754,13.1575822369,41.27,-10.33,42.543175716,133.35,13.0746,-1.4754,13.1575822369,13.0746,-1.4754,13.1575822369,0.0,0.0,0.0,130.97
2020-08-19 15:00:00,47.6604,1.0576,47.6721328023,12.0204,-1.3324,12.0940194278,35.64,2.39,35.7200461926,130.52,55.620400000000004,-11.7124,56.8402076872,12.0204,-1.3324,12.0940194278,43.6,-10.38,44.8185720433,133.39,12.0204,-1.3324,12.0940194278,12.0204,-1.3324,12.0940194278,0.0,0.0,0.0,130.97
2020-08-19 15:30:00,47.2934,0.4786,47.2958216074,10.7534,-1.1014,10.8096574192,36.54,1.58,36.5741438724,130.52,56.0134,-12.3914,57.3676544188,10.7534,-1.1014,10.8096574192,45.26,-11.29,46.6468830684,133.28,10.7534,-1.1014,10.8096574192,10.7534,-1.1014,10.8096574192,0.0,0.0,0.0,130.97
2020-08-19 16:00:00,46.3126,0.4212,46.3145153078,11.1026,-1.0488,11.1520270893,35.21,1.47,35.2406725248,130.26,54.6326,-12.4788,56.0396416138,11.1026,-1.0488,11.1520270893,43.53,-11.43,45.0056196491,132.98,11.1026,-1.0488,11.1520270893,11.1026,-1.0488,11.1520270893,0.0,0.0,0.0,130.72
2020-08-19 16:30:00,47.6488,0.43260000000000004,47.6507637315,10.4688,-1.0074,10.5171587513,37.18,1.44,37.2078755104,130.43,56.7388,-12.4374,58.0859737303,10.4688,-1.0074,10.5171587513,46.27,-11.43,47.6608623506,133.26,10.4688,-1.0074,10.5171587513,10.4688,-1.0074,10.5171587513,0.0,0.0,0.0,130.85
2020-08-19 17:00:00,47.9966,0.5762,48.0000585208,9.5366,-0.8638,9.5756404486,38.46,1.44,38.4869484371,130.6,57.6766,-12.3138,58.9764347685,9.5366,-0.8638,9.5756404486,48.14,-11.45,49.4829475678,133.45,9.5366,-0.8638,9.5756404486,9.5366,-0.8638,9.5756404486,0.0,0.0,0.0,131.01
2020-08-19 17:30:00,48.82,0.4232,48.8218342367,9.73,-1.1668,9.7997103141,39.09,1.5899999999999999,39.1223235506,131.95,58.5,-13.0868,59.9459284209,9.73,-1.1668,9.7997103141,48.77,-11.92,50.2055704081,134.89,9.73,-1.1668,9.7997103141,9.73,-1.1668,9.7997103141,0.0,0.0,0.0,132.38
2020-08-19 18:00:00,48.3222,-0.5326000000000001,48.3251350293,9.1822,-1.2326,9.2645614899,39.14,0.7000000000000001,39.1462590805,132.14,58.4222,-14.2326,60.1308602599,9.1822,-1.2326,9.2645614899,49.24,-13.0,50.9271793839,134.99,9.1822,-1.2326,9.2645614899,9.1822,-1.2326,9.2645614899,0.0,0.0,0.0,132.58
2020-08-19 18:30:00,47.7146,-1.3406,47.7334291825,8.6346,-1.3006,8.7320030646,39.08,-0.04,39.0800204708,132.36,58.1546,-15.2006,60.1083666516,8.6346,-1.3006,8.7320030646,49.52,-13.9,51.4338448884,135.15,8.6346,-1.3006,8.7320030646,8.6346,-1.3006,8.7320030646,0.0,0.0,0.0,132.77
2020-08-19 19:00:00,47.2654,-8.7836,48.0746260112,7.0554,-0.8536,7.1068489586,40.21,-7.93,40.984497069,131.19,60.4154,3.6664,60.5265482753,7.0554,-0.8536,7.1068489586,53.36,4.52,53.5510970943,134.09,7.0554,-0.8536,7.1068489586,7.0554,-0.8536,7.1068489586,0.0,0.0,0.0,132.43
2020-08-19 19:30:00,46.6402,-17.7034,49.8870587187,6.7002,-0.7734000000000001,6.7446888438,39.94,-16.93,43.3800472568,130.69,62.6202,28.8966,68.9659549314,6.7002,-0.7734000000000001,6.7446888438,55.92,29.67,63.3036752488,134.48,6.7002,-0.7734000000000001,6.7446888438,6.7002,-0.7734000000000001,6.7446888438,0.0,0.0,0.0,133.01
2020-08-19 20:00:00,47.0436,-17.7702,50.2879738009,6.5036000000000005,-0.8402000000000001,6.5576481302000005,40.54,-16.93,43.9330911728,131.4,63.6436,29.7498,70.2535295982,6.5036000000000005,-0.8402000000000001,6.5576481302000005,57.14,30.59,64.8130210683,135.34,6.5036000000000005,-0.8402000000000001,6.5576481302000005,6.5036000000000005,-0.8402000000000001,6.5576481302000005,0.0,0.0,0.0,133.68
2020-08-19 20:30:00,46.4256,-18.209600000000002,49.8690872938,6.5156,-0.8396,6.5694726973,39.91,-17.37,43.5261415703,131.4,62.9756,29.2104,69.4202683913,6.5156,-0.8396,6.5694726973,56.46,30.05,63.9588469252,135.42,6.5156,-0.8396,6.5694726973,6.5156,-0.8396,6.5694726973,0.0,0.0,0.0,133.65
2020-08-19 21:00:00,45.4076,-18.8164,49.1518773469,6.5976,-0.8364,6.6504053049,38.81,-17.98,42.7726139019,131.4,61.7076,28.4636,67.9559005732,6.5976,-0.8364,6.6504053049,55.11,29.3,62.4147586713,135.39,6.5976,-0.8364,6.6504053049,6.5976,-0.8364,6.6504053049,0.0,0.0,0.0,133.73
2020-08-19 21:30:00,43.7836,-19.8918,48.0904079438,6.4836,-0.26180000000000003,6.4888834325,37.3,-19.63,42.1500521945,131.12,59.6736,26.7882,65.4105969717,6.4836,-0.26180000000000003,6.4888834325,53.19,27.05,59.6730977912,134.63,6.4836,-0.26180000000000003,6.4888834325,6.4836,-0.26180000000000003,6.4888834325,0.0,0.0,0.0,133.48
2020-08-19 22:00:00,42.629,-20.5844,47.3386645815,6.549,-0.5544,6.5724242377,36.08,-20.03,41.2670243657,131.73,58.109,26.4056,63.8272010381,6.549,-0.5544,6.5724242377,51.56,26.96,58.1831178264,135.19,6.549,-0.5544,6.5724242377,6.549,-0.5544,6.5724242377,0.0,0.0,0.0,134.12
2020-08-19 22:30:00,40.8554,-21.3638,46.1039657687,6.7354,-0.7638,6.7785694361,34.12,-20.6,39.8564223181,132.44,55.7854,25.6262,61.3898442709,6.7354,-0.7638,6.7785694361,49.05,26.39,55.6986050095,135.82,6.7354,-0.7638,6.7785694361,6.7354,-0.7638,6.7785694361,0.0,0.0,0.0,134.87
2020-08-19 23:00:00,39.0672,-16.834600000000002,42.5399797015,6.7872,-0.4546,6.8024072945,32.28,-16.38,36.1981049228,132.71,51.9472,12.0354,53.3231885862,6.7872,-0.4546,6.8024072945,45.16,12.49,46.8553700231,135.53,6.7872,-0.4546,6.8024072945,6.7872,-0.4546,6.8024072945,0.0,0.0,0.0,134.63
2020-08-19 23:30:00,37.5518,-6.4838000000000005,38.107444754,6.7718,0.4862,6.7892315972,30.78,-6.97,31.5592981544,131.44,46.4918,-21.7438,51.3252404347,6.7718,0.4862,6.7892315972,39.72,-22.23,45.5175933019,132.99,6.7718,0.4862,6.7892315972,6.7718,0.4862,6.7892315972,0.0,0.0,0.0,132.02
2020-08-20 00:00:00,36.3294,-6.6858,36.9394805865,6.6894,-0.3058,6.6963860402,29.64,-6.38,30.3188720107,131.44,44.9294,-21.535800000000002,49.8241072775,6.6894,-0.3058,6.6963860402,38.24,-21.23,43.7379754904,132.99,6.6894,-0.3058,6.6963860402,6.6894,-0.3058,6.6963860402,0.0,0.0,0.0,131.98
2020-08-20 00:30:00,35.0786,-6.8492,35.7410089197,6.7486,-0.2592,6.753575838,28.33,-6.59,29.086371379,131.29,43.2886,-21.999200000000002,48.5578797993,6.7486,-0.2592,6.753575838,36.54,-21.74,42.518221976,132.99,6.7486,-0.2592,6.753575838,6.7486,-0.2592,6.753575838,0.0,0.0,0.0,131.86
2020-08-20 01:00:00,33.855,-6.9026,34.551510991,6.705,-0.43260000000000004,6.7189409701,27.15,-6.47,27.910274094000002,131.69,41.545,-22.6426,47.3146315611,6.705,-0.43260000000000004,6.7189409701,34.84,-22.21,41.3171840764,133.36,6.705,-0.43260000000000004,6.7189409701,6.705,-0.43260000000000004,6.7189409701,0.0,0.0,0.0,132.3
2020-08-20 01:30:00,33.0452,-7.4368,33.871687842200004,6.4652,-0.39680000000000004,6.4773653039,26.58,-7.04,27.4965088693,132.35,40.6152,-23.4368,46.8921962088,6.4652,-0.39680000000000004,6.4773653039,34.15,-23.04,41.1954378542,133.91,6.4652,-0.39680000000000004,6.4773653039,6.4652,-0.39680000000000004,6.4773653039,0.0,0.0,0.0,132.93
2020-08-20 02:00:00,32.822,-7.174,33.5968742594,6.332,0.026000000000000002,6.3320533794,26.49,-7.2,27.4510491603,131.73,40.202,-23.294,46.463009373,6.332,0.026000000000000002,6.3320533794,33.87,-23.32,41.1217618786,133.37,6.332,0.026000000000000002,6.3320533794,6.332,0.026000000000000002,6.3320533794,0.0,0.0,0.0,132.36
2020-08-20 02:30:00,32.305,-7.5508,33.1757080654,6.375,0.3492,6.3845568084,25.93,-7.9,27.1067316363,131.88,39.435,-24.0608,46.1956850976,6.375,0.3492,6.3845568084,33.06,-24.41,41.0951542156,133.41,6.375,0.3492,6.3845568084,6.375,0.3492,6.3845568084,0.0,0.0,0.0,132.5
2020-08-20 03:00:00,31.892,-7.4536,32.7514246554,6.342,-0.0536,6.3422264986,25.55,-7.4,26.6000469924,132.89,39.182,-23.7836,45.8354530136,6.342,-0.0536,6.3422264986,32.84,-23.73,40.5163979149,134.38,6.342,-0.0536,6.3422264986,6.342,-0.0536,6.3422264986,0.0,0.0,0.0,133.47
2020-08-20 03:30:00,31.1624,-7.132,31.9681184582,6.2924,0.058,6.2926673009,24.87,-7.19,25.8884723381,132.57,38.2824,-23.362,44.8478003224,6.2924,0.058,6.2926673009,31.99,-23.42,39.6466455075,134.12,6.2924,0.058,6.2926673009,6.2924,0.058,6.2926673009,0.0,0.0,0.0,133.13
2020-08-20 04:00:00,31.0156,-6.7222,31.7357120008,6.2956,0.2378,6.300089539,24.72,-6.96,25.6811214708,132.1,38.0856,-22.8422,44.4103482107,6.2956,0.2378,6.300089539,31.79,-23.08,39.2847362216,133.9,6.2956,0.2378,6.300089539,6.2956,0.2378,6.300089539,0.0,0.0,0.0,132.66
2020-08-20 04:30:00,31.3856,-6.4848,32.0485337949,6.3656,0.5052,6.3856158983,25.02,-6.99,25.9780772961,131.46,38.5056,-22.4648,44.5796867463,6.3656,0.5052,6.3856158983,32.14,-22.97,39.5044364597,133.3,6.3656,0.5052,6.3856158983,6.3656,0.5052,6.3856158983,0.0,0.0,0.0,132.01
2020-08-20 05:00:00,31.344,-6.3978,31.9902826002,6.464,0.6222,6.4938762569,24.88,-7.02,25.8513984148,131.13,38.434,-22.3678,44.4689873152,6.464,0.6222,6.4938762569,31.97,-22.99,39.3779252882,132.99,6.464,0.6222,6.4938762569,6.464,0.6222,6.4938762569,0.0,0.0,0.0,131.67
2020-08-20 05:30:00,32.0788,-6.1156,32.6565456348,6.4988,0.4344,6.5133021425,25.58,-6.55,26.4052816686,131.02,39.3788,-21.9256,45.071297128,6.4988,0.4344,6.5133021425,32.88,-22.36,39.7625954887,132.93,6.4988,0.4344,6.5133021425,6.4988,0.4344,6.5133021425,0.0,0.0,0.0,131.54
2020-08-20 06:00:00,32.6728,-6.0274,33.2241088759,6.4728,0.3526,6.482396671,26.2,-6.38,26.9656151423,131.1,40.1328,-21.7874,45.665440265,6.4728,0.3526,6.482396671,33.66,-22.14,40.2886485254,132.98,6.4728,0.3526,6.482396671,6.4728,0.3526,6.482396671,0.0,0.0,0.0,131.6
2020-08-20 06:30:00,33.4114,-5.337,33.8349703555,6.9414,0.123,6.9424896802,26.47,-5.46,27.0272547626,131.14,40.6014,-21.157,45.7831009321,6.9414,0.123,6.9424896802,33.66,-21.28,39.8225313108,133.29,6.9414,0.123,6.9424896802,6.9414,0.123,6.9424896802,0.0,0.0,0.0,131.67
2020-08-20 07:00:00,34.5332,-4.8556,34.8728942533,7.7332,0.19440000000000002,7.7356430631,26.8,-5.05,27.2716427815,132.6,41.7432,-20.9256,46.6944909127,7.7332,0.19440000000000002,7.7356430631,34.01,-21.12,40.034166658,134.87,7.7332,0.19440000000000002,7.7356430631,7.7332,0.19440000000000002,7.7356430631,0.0,0.0,0.0,133.14
2020-08-20 07:30:00,37.8474,-3.5348,38.0121098836,7.0174,-0.0048000000000000004,7.0174016416,30.83,-3.5300000000000002,31.0314324516,130.94,45.8974,-18.6748,49.5511804279,7.0174,-0.0048000000000000004,7.0174016416,38.88,-18.67,43.1303060504,133.4,7.0174,-0.0048000000000000004,7.0174016416,7.0174,-0.0048000000000000004,7.0174016416,0.0,0.0,0.0,131.44
2020-08-20 08:00:00,40.1904,-2.5554,40.2715572249,7.9904,-0.3754,7.9992135438,32.2,-2.18,32.2737106636,131.32,48.3704,-17.3254,51.3796173723,7.9904,-0.3754,7.9992135438,40.38,-16.95,43.7932289287,133.67,7.9904,-0.3754,7.9992135438,7.9904,-0.3754,7.9992135438,0.0,0.0,0.0,131.75
2020-08-20 08:30:00,42.0668,-1.7734,42.104163806,9.4068,-0.3734,9.4142080814,32.66,-1.4,32.6899923524,131.14,49.9968,-16.2834,52.5816424791,9.4068,-0.3734,9.4142080814,40.59,-15.91,43.5967452914,133.37,9.4068,-0.3734,9.4142080814,9.4068,-0.3734,9.4142080814,0.0,0.0,0.0,131.57
2020-08-20 09:00:00,43.6972,-1.5434,43.7244482115,10.6472,-0.34340000000000004,10.6527363339,33.05,-1.2,33.0717779988,130.15,51.5672,-12.5134,53.0637474685,10.6472,-0.34340000000000004,10.6527363339,40.92,-12.17,42.6913960887,132.31,10.6472,-0.34340000000000004,10.6527363339,10.6472,-0.34340000000000004,10.6527363339,0.0,0.0,0.0,130.65
2020-08-20 09:30:00,44.3204,-12.0278,45.9234779715,11.6004,-1.3878,11.6831189757,32.72,-10.64,34.4065110117,131.0,55.8504,20.7122,59.5672931146,11.6004,-1.3878,11.6831189757,44.25,22.1,49.4618287167,131.84,11.6004,-1.3878,11.6831189757,11.6004,-1.3878,11.6831189757,0.0,0.0,0.0,132.8
2020-08-20 10:00:00,44.9252,-11.5244,46.3797950664,12.7552,-1.4344000000000001,12.8356001184,32.17,-10.09,33.7152339455,131.79,55.9952,21.4656,59.9686118432,12.7552,-1.4344000000000001,12.8356001184,43.24,22.9,48.9296188418,132.7,12.7552,-1.4344000000000001,12.8356001184,12.7552,-1.4344000000000001,12.8356001184,0.0,0.0,0.0,133.61
2020-08-20 10:30:00,45.392,-10.963,46.6971201789,14.002,-1.533,14.0856697746,31.39,-9.43,32.7758600192,131.83,55.852,22.177,60.0938036157,14.002,-1.533,14.0856697746,41.85,23.71,48.0997567561,132.87,14.002,-1.533,14.0856697746,14.002,-1.533,14.0856697746,0.0,0.0,0.0,133.61
2020-08-20 11:00:00,45.6616,-2.9092000000000002,45.7541818766,14.9716,-1.6792,15.0654744101,30.69,-1.23,30.714638204,132.27,52.9716,-0.13920000000000002,52.9717828962,14.9716,-1.6792,15.0654744101,38.0,1.54,38.0311924609,134.27,14.9716,-1.6792,15.0654744101,14.9716,-1.6792,15.0654744101,0.0,0.0,0.0,133.11
2020-08-20 11:30:00,46.1746,5.5847999999999995,46.5111134698,15.374600000000001,-1.4952,15.4471339801,30.8,7.08,31.603265654,132.06,50.7546,-23.6352,55.9879638869,15.374600000000001,-1.4952,15.4471339801,35.38,-22.14,41.7363630423,135.01,15.374600000000001,-1.4952,15.4471339801,15.374600000000001,-1.4952,15.4471339801,0.0,0.0,0.0,131.92
2020-08-20 12:00:00,46.607,5.7936,46.9657135574,15.407,-1.3764,15.4683588645,31.2,7.17,32.0132613146,131.86,51.377,-23.2764,56.4037846776,15.407,-1.3764,15.4683588645,35.97,-21.9,42.1123604183,134.9,15.407,-1.3764,15.4683588645,15.407,-1.3764,15.4683588645,0.0,0.0,0.0,131.72
2020-08-20 12:30:00,45.7622,-2.7774,45.8464055254,15.5622,-1.6774,15.6523397484,30.2,-1.1,30.2200264725,131.2,52.8622,-0.9374,52.870510756,15.5622,-1.6774,15.6523397484,37.3,0.74,37.3073397604,133.41,15.5622,-1.6774,15.6523397484,15.5622,-1.6774,15.6523397484,0.0,0.0,0.0,132.03
2020-08-20 13:00:00,45.1618,-7.4044,45.7647606636,13.3418,-1.4144,13.4165626969,31.82,-5.99,32.3788897277,132.18,54.6318,9.9556,55.5315004533,13.3418,-1.4144,13.4165626969,41.29,11.37,42.8268724051,133.86,13.3418,-1.4144,13.4165626969,13.3418,-1.4144,13.4165626969,0.0,0.0,0.0,133.59
2020-08-20 13:30:00,45.3818,-7.8068,46.0483864807,12.3918,-1.0068,12.4326326046,32.99,-6.8,33.6835286156,131.6,54.9518,8.8832,55.6651737218,12.3918,-1.0068,12.4326326046,42.56,9.89,43.6940007324,133.24,12.3918,-1.0068,12.4326326046,12.3918,-1.0068,12.4326326046,0.0,0.0,0.0,133.06
2020-08-20 14:00:00,45.5244,-8.1522,46.2485606284,12.4244,-1.4122,12.5044001935,33.1,-6.74,33.7792480674,132.44,55.1244,9.0878,55.8684847137,12.4244,-1.4122,12.5044001935,42.7,10.5,43.9720365687,133.99,12.4244,-1.4122,12.5044001935,12.4244,-1.4122,12.5044001935,0.0,0.0,0.0,133.88
2020-08-20 14:30:00,44.542,-8.5048,45.3466800002,11.672,-1.3248,11.7469433914,32.87,-7.18,33.6450486699,132.44,54.412,8.6052,55.0882493009,11.672,-1.3248,11.7469433914,42.74,9.93,43.8783830605,133.99,11.672,-1.3248,11.7469433914,11.672,-1.3248,11.7469433914,0.0,0.0,0.0,133.88
2020-08-20 15:00:00,44.2432,-8.1624,44.9898379637,12.0732,-1.3924,12.1532273903,32.17,-6.77,32.8746376406,132.44,53.7932,9.0676,54.5520827833,12.0732,-1.3924,12.1532273903,41.72,10.46,43.0112775909,134.05,12.0732,-1.3924,12.1532273903,12.0732,-1.3924,12.1532273903,0.0,0.0,0.0,133.88
2020-08-20 15:30:00,44.978,-8.5648,45.7862018848,11.048,-1.3548,11.1307586013,33.93,-7.21,34.6875914413,132.75,55.268,8.6852,55.9462646031,11.048,-1.3548,11.1307586013,44.22,10.04,45.3454518116,134.35,11.048,-1.3548,11.1307586013,11.048,-1.3548,11.1307586013,0.0,0.0,0.0,134.18
2020-08-20 16:00:00,45.2614,-8.7724,46.1036802405,11.1214,-1.4024,11.2094720536,34.14,-7.37,34.9264441362,132.86,55.6314,8.467600000000001,56.2721326744,11.1214,-1.4024,11.2094720536,44.51,9.87,45.5911943252,134.43,11.1214,-1.4024,11.2094720536,11.1214,-1.4024,11.2094720536,0.0,0.0,0.0,134.29
2020-08-20 16:30:00,45.316,-8.9588,46.1930725698,9.866,-1.1188,9.9292330741,35.45,-7.84,36.3065848022,132.73,56.776,8.2312,57.3695636156,9.866,-1.1188,9.9292330741,46.91,9.35,47.8327356525,134.4,9.866,-1.1188,9.9292330741,9.866,-1.1188,9.9292330741,0.0,0.0,0.0,134.14
2020-08-20 17:00:00,45.915,-8.906600000000001,46.7708750031,9.625,-1.0566,9.682821312,36.29,-7.85,37.129322644,132.73,57.705,8.3634,58.3079195698,9.625,-1.0566,9.682821312,48.08,9.42,48.9941098501,134.52,9.625,-1.0566,9.682821312,9.625,-1.0566,9.682821312,0.0,0.0,0.0,134.14
2020-08-20 17:30:00,48.0624,-8.4636,48.8019140887,10.7224,-1.0236,10.7711475118,37.34,-7.44,38.0739963755,133.02,60.3524,9.0664,61.0295976942,10.7224,-1.0236,10.7711475118,49.63,10.09,50.645286059,134.75,10.7224,-1.0236,10.7711475118,10.7224,-1.0236,10.7711475118,0.0,0.0,0.0,134.35
2020-08-20 18:00:00,49.7936,-8.0728,50.4437577982,9.6736,-0.6628000000000001,9.6962797402,40.12,-7.41,40.7985600236,132.43,63.1236,9.3772,63.816304788,9.6736,-0.6628000000000001,9.6962797402,53.45,10.04,54.3847782013,134.37,9.6736,-0.6628000000000001,9.6962797402,9.6736,-0.6628000000000001,9.6962797402,0.0,0.0,0.0,133.76
2020-08-20 18:30:00,49.5576,-9.1396,50.3933329511,11.9776,-0.5796,11.9916153174,37.58,-8.56,38.5425738632,132.77,61.7376,7.9804,62.251249288,11.9776,-0.5796,11.9916153174,49.76,8.56,50.4909021508,134.64,11.9776,-0.5796,11.9916153174,11.9776,-0.5796,11.9916153174,0.0,0.0,0.0,134.09
2020-08-20 19:00:00,49.476,-9.279,50.3385976861,11.636,-0.379,11.6421706309,37.84,-8.9,38.8725558717,132.61,61.726,7.741,62.209502144,11.636,-0.379,11.6421706309,50.09,8.12,50.743891258,134.45,11.636,-0.379,11.6421706309,11.636,-0.379,11.6421706309,0.0,0.0,0.0,133.92
2020-08-20 19:30:00,49.183,-8.8428,49.971617953,8.703,-0.15280000000000002,8.704341264,40.48,-8.69,41.4022523542,131.49,62.893,8.3472,63.4445048593,8.703,-0.15280000000000002,8.704341264,54.19,8.5,54.8525851715,133.42,8.703,-0.15280000000000002,8.704341264,8.703,-0.15280000000000002,8.704341264,0.0,0.0,0.0,132.73
