Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-20 20:00:00,49.3394,-8.3094,50.0342135016,6.8494,-0.22940000000000002,6.853240454,42.49,-8.08,43.2514335023,131.82,63.5794,9.2206,64.2445294848,6.8494,-0.22940000000000002,6.853240454,56.73,9.45,57.5116979405,133.86,6.8494,-0.22940000000000002,6.853240454,6.8494,-0.22940000000000002,6.853240454,0.0,0.0,0.0,133.03
2020-08-20 20:30:00,48.9124,-8.6436,49.6702596603,6.5224,0.16640000000000002,6.5245222599,42.39,-8.81,43.2958219693,130.77,63.1224,8.3664,63.6744378124,6.5224,0.16640000000000002,6.5245222599,56.6,8.2,57.1909083684,132.23,6.5224,0.16640000000000002,6.5245222599,6.5224,0.16640000000000002,6.5245222599,0.0,0.0,0.0,132.01
2020-08-20 21:00:00,48.4206,-9.3242,49.3101937737,6.5406,-0.1542,6.5424174431,41.88,-9.17,42.8721739593,130.74,62.4806,7.7658000000000005,62.9613613735,6.5406,-0.1542,6.5424174431,55.94,7.92,56.4978760663,131.75,6.5406,-0.1542,6.5424174431,6.5406,-0.1542,6.5424174431,0.0,0.0,0.0,131.96
2020-08-20 21:30:00,47.8634,-9.8364,48.8636861536,6.5734,-0.22640000000000002,6.5772976609,41.29,-9.61,42.3935867791,130.86,61.7134,6.9736,62.1061577987,6.5734,-0.22640000000000002,6.5772976609,55.14,7.2,55.6080893396,132.09,6.5734,-0.22640000000000002,6.5772976609,6.5734,-0.22640000000000002,6.5772976609,0.0,0.0,0.0,132.13
2020-08-20 22:00:00,45.8526,-10.580400000000001,47.0574732739,6.6226,-0.3804,6.63351603,39.23,-10.2,40.534342229800004,131.84,59.1926,6.3096,59.5279341731,6.6226,-0.3804,6.63351603,52.57,6.69,52.9939713552,132.84,6.6226,-0.3804,6.63351603,6.6226,-0.3804,6.63351603,0.0,0.0,0.0,133.15
2020-08-20 22:30:00,43.9974,-10.715,45.2833571167,6.6574,-0.275,6.6630773491,37.34,-10.44,38.7720156814,131.54,56.7574,5.925,57.0658223437,6.6574,-0.275,6.6630773491,50.1,6.2,50.482175072,132.69,6.6574,-0.275,6.6630773491,6.6574,-0.275,6.6630773491,0.0,0.0,0.0,132.86
2020-08-20 23:00:00,41.6366,-11.258,43.1317635109,6.6766,-0.328,6.6846519401,34.96,-10.93,36.628766018,131.6,53.7966,5.272,54.0543074654,6.6766,-0.328,6.6846519401,47.12,5.6,47.4516006052,132.66,6.6766,-0.328,6.6846519401,6.6766,-0.328,6.6846519401,0.0,0.0,0.0,132.96
2020-08-20 23:30:00,39.4052,-11.881,41.1573559408,6.5852,-0.311,6.5925397261,32.82,-11.57,34.799673849,131.47,50.9552,4.359,51.1413070623,6.5852,-0.311,6.5925397261,44.37,4.67,44.6150848929,132.5,6.5852,-0.311,6.5925397261,6.5852,-0.311,6.5925397261,0.0,0.0,0.0,132.89
2020-08-21 00:00:00,37.4144,-12.3148,39.3889784889,6.6044,-0.1648,6.6064558123,30.81,-12.15,33.119157598,132.13,48.4244,3.6152,48.559161714300004,6.6044,-0.1648,6.6064558123,41.82,3.7800000000000002,41.9904846364,133.11,6.6044,-0.1648,6.6064558123,6.6044,-0.1648,6.6064558123,0.0,0.0,0.0,133.62
2020-08-21 00:30:00,35.9974,-12.5622,38.1263908022,6.6374,0.21780000000000002,6.640972489,29.36,-12.78,32.0208994252,132.19,46.5974,2.9278,46.6892889173,6.6374,0.21780000000000002,6.640972489,39.96,2.71,40.0517877254,133.11,6.6374,0.21780000000000002,6.640972489,6.6374,0.21780000000000002,6.640972489,0.0,0.0,0.0,133.72
2020-08-21 01:00:00,33.7628,-14.0168,36.5567688134,6.8028,-0.1968,6.8056460442999995,26.96,-13.82,30.295775283,133.12,43.8128,1.6732,43.8447379064,6.8028,-0.1968,6.8056460442999995,37.01,1.87,37.0572125233,133.89,6.8028,-0.1968,6.8056460442999995,6.8028,-0.1968,6.8056460442999995,0.0,0.0,0.0,134.67
2020-08-21 01:30:00,34.4924,-13.5964,37.0754332506,6.9724,-0.0164,6.9724192874,27.52,-13.58,30.688219238,132.73,44.6324,2.0836,44.6810084792,6.9724,-0.0164,6.9724192874,37.66,2.1,37.7185047424,133.59,6.9724,-0.0164,6.9724192874,6.9724,-0.0164,6.9724192874,0.0,0.0,0.0,134.25
2020-08-21 02:00:00,34.7154,-13.4792,37.2404058759,7.0554,-0.1092,7.0562450213,27.66,-13.37,30.7218570402,132.95,44.8854,2.3108,44.9448431947,7.0554,-0.1092,7.0562450213,37.83,2.42,37.9073251496,133.86,7.0554,-0.1092,7.0562450213,7.0554,-0.1092,7.0562450213,0.0,0.0,0.0,134.45
2020-08-21 02:30:00,33.066,-7.7086,33.952656302,7.036,-0.0786,7.0364390113,26.03,-7.63,27.125224423,133.0,40.706,-19.4486,45.113484436,7.036,-0.0786,7.0364390113,33.67,-19.37,38.8441218204,134.67,7.036,-0.0786,7.0364390113,7.036,-0.0786,7.0364390113,0.0,0.0,0.0,133.74
2020-08-21 03:00:00,33.3252,-5.8922,33.8420888226,7.0052,0.0478,7.0053630798,26.32,-5.94,26.9819569342,132.79,40.6252,-22.1622,46.2770999943,7.0052,0.0478,7.0053630798,33.62,-22.21,40.2937774352,134.7,7.0052,0.0478,7.0053630798,7.0052,0.0478,7.0053630798,0.0,0.0,0.0,133.4
2020-08-21 03:30:00,33.6266,-5.3252,34.0456455747,6.9566,-0.1652,6.958561245,26.67,-5.16,27.1645817196,133.4,40.9566,-21.5252,46.2685348655,6.9566,-0.1652,6.958561245,34.0,-21.36,40.1528280449,135.43,6.9566,-0.1652,6.958561245,6.9566,-0.1652,6.958561245,0.0,0.0,0.0,133.97
2020-08-21 04:00:00,33.3866,-5.2344,33.7944374553,6.8065999999999995,-0.1144,6.8075613049,26.58,-5.12,27.0686312916,133.21,40.6266,-21.4344,45.9342370234,6.8065999999999995,-0.1144,6.8075613049,33.82,-21.32,39.9791795814,135.21,6.8065999999999995,-0.1144,6.8075613049,6.8065999999999995,-0.1144,6.8075613049,0.0,0.0,0.0,133.82
2020-08-21 04:30:00,32.9364,-5.3708,33.3714239672,6.7764,-0.2008,6.7793744254,26.16,-5.17,26.6659801995,133.39,40.0664,-21.6908,45.5610273545,6.7764,-0.2008,6.7793744254,33.29,-21.49,39.6237832621,135.34,6.7764,-0.2008,6.7793744254,6.7764,-0.2008,6.7793744254,0.0,0.0,0.0,134.01
2020-08-21 05:00:00,33.0536,-5.1978,33.4597907614,6.6836,-0.0678,6.6839438807,26.37,-5.13,26.8643592888,133.12,40.2336,-21.4478,45.5933185215,6.6836,-0.0678,6.6839438807,33.55,-21.38,39.7832489875,135.09,6.6836,-0.0678,6.6839438807,6.6836,-0.0678,6.6839438807,0.0,0.0,0.0,133.76
2020-08-21 05:30:00,34.1676,-4.6096,34.4771417307,6.7676,0.1004,6.7683446957,27.4,-4.71,27.8018722391,132.7,41.6276,-20.6096,46.4501097299,6.7676,0.1004,6.7683446957,34.86,-20.71,40.5477952545,134.66,6.7676,0.1004,6.7683446957,6.7676,0.1004,6.7683446957,0.0,0.0,0.0,133.29
2020-08-21 06:00:00,35.0018,-4.5632,35.2979999076,6.7318,0.33680000000000004,6.7402199875,28.27,-4.9,28.6915126823,132.08,42.9118,-19.8832,47.294441761,6.7318,0.33680000000000004,6.7402199875,36.18,-20.22,41.4468430643,134.0,6.7318,0.33680000000000004,6.7402199875,6.7318,0.33680000000000004,6.7402199875,0.0,0.0,0.0,132.6
2020-08-21 06:30:00,37.169,-3.7602,37.3587160518,6.759,-0.0402,6.7591195462,30.41,-3.7199999999999998,30.6366855257,133.24,45.569,-18.9002,49.33306519,6.759,-0.0402,6.7591195462,38.81,-18.86,43.149921205,135.14,6.759,-0.0402,6.7591195462,6.759,-0.0402,6.7591195462,0.0,0.0,0.0,133.67
2020-08-21 07:00:00,38.7222,-3.5224,38.8820790931,6.8122,0.2676,6.8174539676,31.91,-3.79,32.1342838725,132.48,47.4922,-18.4524,50.9509580538,6.8122,0.2676,6.8174539676,40.68,-18.72,44.7805850788,134.29,6.8122,0.2676,6.8174539676,6.8122,0.2676,6.8174539676,0.0,0.0,0.0,132.9
2020-08-21 07:30:00,40.6,-2.4636,40.6746767038,7.19,0.2864,7.1957018393,33.41,-2.75,33.5229861438,131.3,49.6,-16.8836,52.3948084161,7.19,0.2864,7.1957018393,42.41,-17.17,45.7538741529,133.21,7.19,0.2864,7.1957018393,7.19,0.2864,7.1957018393,0.0,0.0,0.0,131.74
2020-08-21 08:00:00,41.9506,-1.5668000000000002,41.9798487682,8.1006,-0.2068,8.1032392659,33.85,-1.3599999999999999,33.8773095154,130.98,50.7706,-15.6868,53.138776036,8.1006,-0.2068,8.1032392659,42.67,-15.48,45.3911808615,133.3,8.1006,-0.2068,8.1032392659,8.1006,-0.2068,8.1032392659,0.0,0.0,0.0,131.37
2020-08-21 08:30:00,45.2626,0.405,45.2644118901,8.7226,0.005,8.7226014331,36.54,0.4,36.5421893159,130.44,54.5326,-12.545,55.9569610304,8.7226,0.005,8.7226014331,45.81,-12.55,47.4979852204,133.06,8.7226,0.005,8.7226014331,8.7226,0.005,8.7226014331,0.0,0.0,0.0,130.72
2020-08-21 09:00:00,45.7282,0.022,45.7282052921,9.7582,-0.638,9.7790342693,35.97,0.66,35.9760545363,131.69,54.4882,-13.358,56.1016942992,9.7582,-0.638,9.7790342693,44.73,-12.72,46.5034547104,134.21,9.7582,-0.638,9.7790342693,9.7582,-0.638,9.7790342693,0.0,0.0,0.0,132.0
2020-08-21 09:30:00,47.5986,0.2614,47.5993177674,9.9486,-0.6486000000000001,9.9697203531,37.65,0.91,37.6609957383,131.61,57.3186,-12.5486,58.6761388293,9.9486,-0.6486000000000001,9.9697203531,47.37,-11.9,48.8418560253,134.16,9.9486,-0.6486000000000001,9.9697203531,9.9486,-0.6486000000000001,9.9697203531,0.0,0.0,0.0,131.87
2020-08-21 10:00:00,48.7134,1.3142,48.7311241528,9.1834,-0.3758,9.191085964100001,39.53,1.69,39.5661092351,131.44,58.7934,-11.6758,59.9415397633,9.1834,-0.3758,9.191085964100001,49.61,-11.3,50.8806652865,133.98,9.1834,-0.3758,9.191085964100001,9.1834,-0.3758,9.191085964100001,0.0,0.0,0.0,131.74
2020-08-21 10:30:00,49.399,1.6016,49.4249564852,9.739,-0.6384000000000001,9.7599014114,39.66,2.24,39.7232073227,131.97,59.029,-11.8784,60.2122846898,9.739,-0.6384000000000001,9.7599014114,49.29,-11.24,50.555333052,134.57,9.739,-0.6384000000000001,9.7599014114,9.739,-0.6384000000000001,9.7599014114,0.0,0.0,0.0,132.31
2020-08-21 11:00:00,49.8328,1.8626,49.8675970406,10.6128,-0.6874,10.635038439,39.22,2.55,39.3028103321,131.68,59.2928,-11.3974,60.3782813485,10.6128,-0.6874,10.635038439,48.68,-10.71,49.8442223332,134.35,10.6128,-0.6874,10.635038439,10.6128,-0.6874,10.635038439,0.0,0.0,0.0,132.02
2020-08-21 11:30:00,50.173,2.0548,50.2150588175,9.763,-0.5052,9.7760623996,40.41,2.56,40.4910076437,131.68,60.173,-11.1952,61.2055751712,9.763,-0.5052,9.7760623996,50.41,-10.69,51.531002319,134.44,9.763,-0.5052,9.7760623996,9.763,-0.5052,9.7760623996,0.0,0.0,0.0,132.02
2020-08-21 12:00:00,51.4878,2.4004,51.5437238565,9.5278,-0.4596,9.5388786029,41.96,2.86,42.0573560748,131.68,61.7878,-10.7696,62.7193471985,9.5278,-0.4596,9.5388786029,52.26,-10.31,53.2672854574,134.4,9.5278,-0.4596,9.5388786029,9.5278,-0.4596,9.5388786029,0.0,0.0,0.0,131.99
2020-08-21 12:30:00,53.0212,2.5446,53.0822252604,8.911200000000001,-0.3054,8.916431719,44.11,2.85,44.201975069,131.6,63.9412,-10.6754,64.8262386893,8.911200000000001,-0.3054,8.916431719,55.03,-10.37,55.998551767,134.4,8.911200000000001,-0.3054,8.916431719,8.911200000000001,-0.3054,8.916431719,0.0,0.0,0.0,131.91
2020-08-21 13:00:00,53.919200000000004,3.1244,54.0096473234,8.7392,-0.5956,8.7594723585,45.18,3.7199999999999998,45.3328887233,132.44,65.1692,-10.0356,65.9373785951,8.7392,-0.5956,8.7594723585,56.43,-9.44,57.2141459781,135.33,8.7392,-0.5956,8.7594723585,8.7392,-0.5956,8.7594723585,0.0,0.0,0.0,132.73
2020-08-21 13:30:00,54.0254,3.601,54.1452772286,9.4454,-0.6890000000000001,9.4704964052,44.58,4.29,44.7859408743,132.44,64.9054,-9.459,65.5910331536,9.4454,-0.6890000000000001,9.4704964052,55.46,-8.77,56.1491273307,135.47,9.4454,-0.6890000000000001,9.4704964052,9.4454,-0.6890000000000001,9.4704964052,0.0,0.0,0.0,132.73
2020-08-21 14:00:00,53.794,3.3664,53.8992308383,7.784,-0.4636,7.7977933391,46.01,3.83,46.1691347114,132.47,65.524,-9.8236,66.2563030433,7.784,-0.4636,7.7977933391,57.74,-9.36,58.4937364168,133.69,7.784,-0.4636,7.7977933391,7.784,-0.4636,7.7977933391,0.0,0.0,0.0,132.8
2020-08-21 14:30:00,53.4198,3.1062,53.5100318677,8.3998,-0.5638000000000001,8.4187000469,45.02,3.67,45.1693402653,132.47,64.5298,-10.0938,65.314469197,8.3998,-0.5638000000000001,8.4187000469,56.13,-9.53,56.9332749805,133.53,8.3998,-0.5638000000000001,8.4187000469,8.3998,-0.5638000000000001,8.4187000469,0.0,0.0,0.0,132.8
2020-08-21 15:00:00,53.505,3.169,53.5987647805,8.365,-0.291,8.3700600954,45.14,3.46,45.2724110248,131.76,64.675,-9.871,65.4239426051,8.365,-0.291,8.3700600954,56.31,-9.58,57.1191080112,132.66,8.365,-0.291,8.3700600954,8.365,-0.291,8.3700600954,0.0,0.0,0.0,132.08
2020-08-21 15:30:00,53.1032,2.8304,53.1785766489,9.0732,-0.35960000000000003,9.0803232542,44.03,3.19,44.1454074622,131.76,63.5732,-10.3296,64.4069281553,9.0732,-0.35960000000000003,9.0803232542,54.5,-9.97,55.4044303283,132.51,9.0732,-0.35960000000000003,9.0803232542,9.0732,-0.35960000000000003,9.0803232542,0.0,0.0,0.0,132.08
2020-08-21 16:00:00,52.4644,2.5394,52.525820505,9.1344,-0.5106,9.1486597773,43.33,3.05,43.4372121573,132.03,62.8744,-10.7006,63.7784682767,9.1344,-0.5106,9.1486597773,53.74,-10.19,54.6975657594,132.79,9.1344,-0.5106,9.1486597773,9.1344,-0.5106,9.1486597773,0.0,0.0,0.0,132.35
2020-08-21 16:30:00,52.1732,2.4504,52.2307118313,10.3532,-0.7596,10.381028003,41.82,3.21,41.9430149131,132.24,61.1032,-11.2796,62.1355810015,10.3532,-0.7596,10.381028003,50.75,-10.52,51.8288809449,133.05,10.3532,-0.7596,10.381028003,10.3532,-0.7596,10.381028003,0.0,0.0,0.0,132.58
2020-08-21 17:00:00,52.7368,2.1184,52.7793301663,9.8068,-0.48160000000000003,9.8186182735,42.93,2.6,43.0086607557,130.93,62.3168,-11.4716,63.3638790542,9.8068,-0.48160000000000003,9.8186182735,52.51,-10.99,53.6477417978,132.95,9.8068,-0.48160000000000003,9.8186182735,9.8068,-0.48160000000000003,9.8186182735,0.0,0.0,0.0,131.29
2020-08-21 17:30:00,53.1554,-8.5052,53.8315425768,8.7754,-0.7652,8.8086988937,44.38,-7.74,45.0498834627,130.63,66.9654,15.1348,68.6544023949,8.7754,-0.7652,8.8086988937,58.19,15.9,60.3231804533,132.74,8.7754,-0.7652,8.8086988937,8.7754,-0.7652,8.8086988937,0.0,0.0,0.0,132.12
2020-08-21 18:00:00,50.8946,-12.2274,52.3428086744,9.7446,-0.8674000000000001,9.7831289432,41.15,-11.36,42.6892504034,129.89,64.4046,19.1726,67.1977759447,9.7446,-0.8674000000000001,9.7831289432,54.66,20.04,58.2178426258,131.84,9.7446,-0.8674000000000001,9.7831289432,9.7446,-0.8674000000000001,9.7831289432,0.0,0.0,0.0,131.68
2020-08-21 18:30:00,50.355,-13.0416,52.0164335144,9.115,-0.9116000000000001,9.1604715796,41.24,-12.13,42.9869107985,130.43,64.225,18.4784,66.8303964642,9.115,-0.9116000000000001,9.1604715796,55.11,19.39,58.4216073041,132.27,9.115,-0.9116000000000001,9.1604715796,9.115,-0.9116000000000001,9.1604715796,0.0,0.0,0.0,132.2
2020-08-21 19:00:00,50.876,-12.1402,52.3044150339,7.916,-0.2702,7.92061008,42.96,-11.87,44.5697038357,129.72,65.576,19.1798,68.3233232801,7.916,-0.2702,7.92061008,57.66,19.45,60.8521002103,131.66,7.916,-0.2702,7.92061008,7.916,-0.2702,7.92061008,0.0,0.0,0.0,131.49
2020-08-21 19:30:00,50.798,-12.378,52.2843350154,7.298,-0.428,7.310539515,43.5,-11.95,45.1115561691,130.42,65.958,19.242,68.7074401211,7.298,-0.428,7.310539515,58.66,19.67,61.8700614191,132.44,7.298,-0.428,7.310539515,7.298,-0.428,7.310539515,0.0,0.0,0.0,132.17
2020-08-21 20:00:00,50.131,-12.4284,51.6486426497,6.851,-0.3784,6.8614420904,43.28,-12.05,44.9261716597,130.42,65.571,19.4916,68.4067139363,6.851,-0.3784,6.8614420904,58.72,19.87,61.990767861,132.53,6.851,-0.3784,6.8614420904,6.851,-0.3784,6.8614420904,0.0,0.0,0.0,132.17
2020-08-21 20:30:00,49.0538,-12.9836,50.7429715665,6.6638,-0.4636,6.6799068407,42.39,-12.52,44.2002545242,130.65,64.3038,18.8964,67.0227769299,6.6638,-0.4636,6.6799068407,57.64,19.36,60.8044340488,132.7,6.6638,-0.4636,6.6799068407,6.6638,-0.4636,6.6799068407,0.0,0.0,0.0,132.4
2020-08-21 21:00:00,49.2504,-12.4594,50.8019541801,6.6604,-0.4194,6.6735915758,42.59,-12.04,44.2591199641,131.0,64.6104,19.6406,67.5296746366,6.6604,-0.4194,6.6735915758,57.95,20.06,61.3237808684,133.0,6.6604,-0.4194,6.6735915758,6.6604,-0.4194,6.6735915758,0.0,0.0,0.0,132.77
2020-08-21 21:30:00,47.2924,-13.5844,49.2047459207,6.6724,-0.5144000000000001,6.6921991244,40.62,-13.07,42.6709421035,132.02,62.2324,18.7956,65.0088162415,6.6724,-0.5144000000000001,6.6921991244,55.56,19.31,58.8199770486,133.9,6.6724,-0.5144000000000001,6.6921991244,6.6724,-0.5144000000000001,6.6921991244,0.0,0.0,0.0,133.86
2020-08-21 22:00:00,45.8212,-14.3654,48.0202778688,6.6212,-0.3754,6.6318334267,39.2,-13.99,41.6216301939,131.59,60.3312,17.6646,62.8640738944,6.6212,-0.3754,6.6318334267,53.71,18.04,56.6586771819,133.63,6.6212,-0.3754,6.6318334267,6.6212,-0.3754,6.6318334267,0.0,0.0,0.0,133.44
2020-08-21 22:30:00,44.1712,-14.7318,46.5630845271,6.6012,-0.5818,6.6267890173,37.57,-14.15,40.1463248629,132.05,58.2312,17.4882,60.8005739503,6.6012,-0.5818,6.6267890173,51.63,18.07,54.7008391161,134.1,6.6012,-0.5818,6.6267890173,6.6012,-0.5818,6.6267890173,0.0,0.0,0.0,133.91
2020-08-21 23:00:00,41.9302,-15.2666,44.6229845214,6.6202000000000005,-0.7566,6.6632943504,35.31,-14.51,38.1750730189,132.55,55.3502,16.9434,57.8854337774,6.6202000000000005,-0.7566,6.6632943504,48.73,17.7,51.844989150399996,134.36,6.6202000000000005,-0.7566,6.6632943504,6.6202000000000005,-0.7566,6.6632943504,0.0,0.0,0.0,134.47
2020-08-21 23:30:00,40.9362,-6.5732,41.4605768011,6.5862,-0.0032,6.5862007774,34.35,-6.57,34.9726664697,132.78,50.8762,-13.0832,52.5314938744,6.5862,-0.0032,6.5862007774,44.29,-13.08,46.1810621359,135.45,6.5862,-0.0032,6.5862007774,6.5862,-0.0032,6.5862007774,0.0,0.0,0.0,133.58
2020-08-22 00:00:00,39.584,-4.4666,39.8352051778,6.604,-0.15660000000000002,6.6058564592,32.98,-4.31,33.260434453,133.42,48.354,-20.3466,52.4603988506,6.604,-0.15660000000000002,6.6058564592,41.75,-20.19,46.3756250632,134.92,6.604,-0.15660000000000002,6.6058564592,6.604,-0.15660000000000002,6.6058564592,0.0,0.0,0.0,133.98
2020-08-22 00:30:00,38.4106,-4.4636,38.6690821887,6.6806,0.046400000000000004,6.6807611333,31.73,-4.51,32.0489157383,132.86,46.8406,-20.3336,51.0636573046,6.6806,0.046400000000000004,6.6807611333,40.16,-20.38,45.0352084485,133.72,6.6806,0.046400000000000004,6.6807611333,6.6806,0.046400000000000004,6.6807611333,0.0,0.0,0.0,133.37
2020-08-22 01:00:00,37.252,-4.6064,37.5357219853,6.682,-0.046400000000000004,6.6821610995,30.57,-4.5600000000000005,30.9082270601,133.05,45.382,-20.5964,49.8371108408,6.682,-0.046400000000000004,6.6821610995,38.7,-20.55,43.817719018700004,133.9,6.682,-0.046400000000000004,6.6821610995,6.682,-0.046400000000000004,6.6821610995,0.0,0.0,0.0,133.6
2020-08-22 01:30:00,37.164,-4.1546,37.3955023654,6.594,0.1154,6.5950097164,30.57,-4.27,30.8667750178,132.69,45.234,-19.9746,49.4479463796,6.594,0.1154,6.5950097164,38.64,-20.09,43.5506337497,133.62,6.594,0.1154,6.5950097164,6.594,0.1154,6.5950097164,0.0,0.0,0.0,133.22
2020-08-22 02:00:00,36.9514,-4.0936,37.1774598772,6.5914,0.3264,6.5994765641,30.36,-4.42,30.6800586701,132.1,44.9514,-19.2836,48.913041113,6.5914,0.3264,6.5994765641,38.36,-19.61,43.0818024228,133.11,6.5914,0.3264,6.5994765641,6.5914,0.3264,6.5994765641,0.0,0.0,0.0,132.6
2020-08-22 02:30:00,35.956,-4.9044,36.2889387467,6.546,0.2156,6.549549554,29.41,-5.12,29.8523449665,132.36,43.766,-20.4644,48.3141224008,6.546,0.2156,6.549549554,37.22,-20.68,42.5792296783,133.35,6.546,0.2156,6.549549554,6.546,0.2156,6.549549554,0.0,0.0,0.0,132.92
2020-08-22 03:00:00,34.8224,-5.239,35.2142962838,6.6624,0.121,6.6634986876,28.16,-5.36,28.665575173,132.57,42.3424,-20.949,47.2412895544,6.6624,0.121,6.6634986876,35.68,-21.07,41.4367867963,133.52,6.6624,0.121,6.6634986876,6.6624,0.121,6.6634986876,0.0,0.0,0.0,133.15
2020-08-22 03:30:00,35.6736,-4.1834,35.9180535737,6.6336,0.2566,6.6385610278,29.04,-4.44,29.377460748,132.29,43.3636,-19.5934,47.5846942674,6.6336,0.2566,6.6385610278,36.73,-19.85,41.7506335281,133.38,6.6336,0.2566,6.6385610278,6.6336,0.2566,6.6385610278,0.0,0.0,0.0,132.83
2020-08-22 04:00:00,35.6142,-3.6638,35.8021601594,6.6242,0.2162,6.6277272183000004,28.99,-3.88,29.2484956878,132.43,43.294200000000004,-18.9638,47.2653516234,6.6242,0.2162,6.6277272183000004,36.67,-19.18,41.3831040402,133.57,6.6242,0.2162,6.6277272183000004,6.6242,0.2162,6.6277272183000004,0.0,0.0,0.0,132.96
2020-08-22 04:30:00,35.3106,-3.811,35.5156612406,6.6406,0.169,6.6427501353,28.67,-3.98,28.9449356538,132.53,42.9206,-19.181,47.0115801198,6.6406,0.169,6.6427501353,36.28,-19.35,41.117647063,133.74,6.6406,0.169,6.6427501353,6.6406,0.169,6.6427501353,0.0,0.0,0.0,133.07
2020-08-22 05:00:00,35.06,-4.19,35.3094845615,6.63,0.08,6.630482637,28.43,-4.27,28.7488747606,132.76,42.64,-19.66,46.9540754355,6.63,0.08,6.630482637,36.01,-19.74,41.0656510967,133.91,6.63,0.08,6.630482637,6.63,0.08,6.630482637,0.0,0.0,0.0,133.3
2020-08-22 05:30:00,35.3834,-4.1014,35.6203099021,6.6134,0.1686,6.6155487694,28.77,-4.27,29.0851474124,132.56,43.0634,-19.5014,47.2732590533,6.6134,0.1686,6.6155487694,36.45,-19.67,41.418732477,133.76,6.6134,0.1686,6.6155487694,6.6134,0.1686,6.6155487694,0.0,0.0,0.0,133.1
2020-08-22 06:00:00,35.82,-4.0804,36.051658272,6.57,0.2396,6.5743675103,29.25,-4.32,29.5672944315,132.35,43.63,-19.4504,47.7691842107,6.57,0.2396,6.5743675103,37.06,-19.69,41.9659349949,133.53,6.57,0.2396,6.5743675103,6.57,0.2396,6.5743675103,0.0,0.0,0.0,132.89
2020-08-22 06:30:00,35.8764,-4.218,36.1235048266,6.6264,0.252,6.6311900109,29.25,-4.47,29.5895826263,132.35,43.4664,-19.778,47.7545517512,6.6264,0.252,6.6311900109,36.84,-20.03,41.9331193688,133.37,6.6264,0.252,6.6311900109,6.6264,0.252,6.6311900109,0.0,0.0,0.0,132.89
2020-08-22 07:00:00,38.66,-2.5242,38.7423177629,6.7,0.45580000000000004,6.715486106,31.96,-2.98,32.0986292542,131.45,46.64,-17.6142,49.8552869979,6.7,0.45580000000000004,6.715486106,39.94,-18.07,43.8375238808,132.72,6.7,0.45580000000000004,6.715486106,6.7,0.45580000000000004,6.715486106,0.0,0.0,0.0,131.94
2020-08-22 07:30:00,40.328,-2.2164,40.3888600107,6.968,-0.1264,6.9691463581,33.36,-2.09,33.4254050088,131.67,48.748,-17.1364,51.6722721482,6.968,-0.1264,6.9691463581,41.78,-17.01,45.1099600975,132.95,6.968,-0.1264,6.9691463581,6.968,-0.1264,6.9691463581,0.0,0.0,0.0,132.12
2020-08-22 08:00:00,42.4776,-1.569,42.5065672898,7.2576,-0.019,7.2576248704,35.22,-1.55,35.2540905428,130.79,51.3376,-16.049,53.7877269901,7.2576,-0.019,7.2576248704,44.08,-16.03,46.9042354164,132.18,7.2576,-0.019,7.2576248704,7.2576,-0.019,7.2576248704,0.0,0.0,0.0,131.24
2020-08-22 08:30:00,44.8056,-1.1772,44.8210619151,8.2956,-0.0572,8.295797201,36.51,-1.12,36.5271748155,130.42,53.8156,-13.3772,55.4532982175,8.2956,-0.0572,8.295797201,45.52,-13.32,47.4288182438,131.81,8.2956,-0.0572,8.295797201,8.2956,-0.0572,8.295797201,0.0,0.0,0.0,130.81
2020-08-22 09:00:00,45.4736,-11.8358,46.9886630859,8.8836,-0.45580000000000004,8.8952854142,36.59,-11.38,38.3188269653,130.9,58.1636,20.1842,61.5662756272,8.8836,-0.45580000000000004,8.8952854142,49.28,20.64,53.4277830347,134.11,8.8836,-0.45580000000000004,8.8952854142,8.8836,-0.45580000000000004,8.8952854142,0.0,0.0,0.0,132.71
2020-08-22 09:30:00,46.5248,-11.7962,47.9969514603,9.3348,-0.8062,9.3695490543,37.19,-10.99,38.7798427021,131.81,58.9848,20.3838,62.4075791349,9.3348,-0.8062,9.3695490543,49.65,21.19,53.9827620635,135.28,9.3348,-0.8062,9.3695490543,9.3348,-0.8062,9.3695490543,0.0,0.0,0.0,133.66
2020-08-22 10:00:00,46.4696,-11.847,47.955970777,11.3696,-0.997,11.4132297427,35.1,-10.85,36.7387057475,131.4,57.6196,19.943,60.9732855697,11.3696,-0.997,11.4132297427,46.25,20.94,50.7695390958,134.89,11.3696,-0.997,11.4132297427,11.3696,-0.997,11.4132297427,0.0,0.0,0.0,133.28
2020-08-22 10:30:00,47.3494,-11.682,48.769199341,12.4294,-1.252,12.4922971611,34.92,-10.43,36.4443589599,131.85,58.2194,20.408,61.6926656934,12.4294,-1.252,12.4922971611,45.79,21.66,50.6545131257,135.35,12.4294,-1.252,12.4922971611,12.4294,-1.252,12.4922971611,0.0,0.0,0.0,133.74
2020-08-22 11:00:00,45.6784,-12.1644,47.2703803023,14.3284,-1.4844,14.4050855575,31.35,-10.68,33.119252709,131.56,54.9984,19.6856,58.4152963694,14.3284,-1.4844,14.4050855575,40.67,21.17,45.8499487459,135.05,14.3284,-1.4844,14.4050855575,14.3284,-1.4844,14.4050855575,0.0,0.0,0.0,133.49
2020-08-22 11:30:00,46.3718,-11.017,47.6625442485,14.761800000000001,-1.5270000000000001,14.840568326,31.61,-9.49,33.0038209909,131.6,55.5618,21.123,59.4415237712,14.761800000000001,-1.5270000000000001,14.840568326,40.8,22.65,46.6654315313,134.1,14.761800000000001,-1.5270000000000001,14.840568326,14.761800000000001,-1.5270000000000001,14.840568326,0.0,0.0,0.0,133.49
2020-08-22 12:00:00,46.9904,-10.6466,48.1814049579,13.8504,-1.2166000000000001,13.9037295615,33.14,-9.43,34.455543821,131.32,56.9704,21.4534,60.8758970999,13.8504,-1.2166000000000001,13.9037295615,43.12,22.67,48.7161502995,133.02,13.8504,-1.2166000000000001,13.9037295615,13.8504,-1.2166000000000001,13.9037295615,0.0,0.0,0.0,133.2
2020-08-22 12:30:00,48.0228,-10.9056,49.2455219406,12.2228,-1.0756000000000001,12.2700348492,35.8,-9.83,37.1250441077,131.57,59.4428,21.3244,63.1520111097,12.2228,-1.0756000000000001,12.2700348492,47.22,22.4,52.2636431949,133.18,12.2228,-1.0756000000000001,12.2700348492,12.2228,-1.0756000000000001,12.2700348492,0.0,0.0,0.0,133.46
2020-08-22 13:00:00,47.2892,-10.8654,48.5213906829,14.3292,-1.4554,14.4029219883,32.96,-9.41,34.2769558158,131.57,56.7692,21.2746,60.6246705047,14.3292,-1.4554,14.4029219883,42.44,22.73,48.143602898,133.31,14.3292,-1.4554,14.4029219883,14.3292,-1.4554,14.4029219883,0.0,0.0,0.0,133.46
2020-08-22 13:30:00,47.2738,-11.0752,48.553807487,13.5938,-1.5051999999999999,13.6768792303,33.68,-9.57,35.0132446369,131.92,57.1638,21.1748,60.9595946958,13.5938,-1.5051999999999999,13.6768792303,43.57,22.68,49.1195205595,133.63,13.5938,-1.5051999999999999,13.6768792303,13.5938,-1.5051999999999999,13.6768792303,0.0,0.0,0.0,133.83
2020-08-22 14:00:00,46.5804,-11.3046,47.9325322231,14.0004,-1.7446000000000002,14.1086792195,32.58,-9.56,33.9536448706,132.44,56.0304,21.2254,59.9159689008,14.0004,-1.7446000000000002,14.1086792195,42.03,22.97,47.8972003357,134.11,14.0004,-1.7446000000000002,14.1086792195,14.0004,-1.7446000000000002,14.1086792195,0.0,0.0,0.0,134.38
2020-08-22 14:30:00,45.7852,-2.1624,45.8362358053,14.5152,-1.4124,14.5837548251,31.27,-0.75,31.2789929505,132.58,51.2952,-11.8724,52.6512243428,14.5152,-1.4124,14.5837548251,36.78,-10.46,38.2384623122,135.16,14.5152,-1.4124,14.5837548251,14.5152,-1.4124,14.5837548251,0.0,0.0,0.0,133.28
2020-08-22 15:00:00,46.8414,-0.214,46.8418888385,12.2914,-0.984,12.3307246324,34.55,0.77,34.5585792532,132.19,53.5314,-15.174,55.6404624528,12.2914,-0.984,12.3307246324,41.24,-14.19,43.612999209,134.98,12.2914,-0.984,12.3307246324,12.2914,-0.984,12.3307246324,0.0,0.0,0.0,132.71
2020-08-22 15:30:00,48.2874,0.1714,48.2877041981,11.5074,-0.8286,11.5371934507,36.78,1.0,36.7935918334,131.63,55.5474,-14.6686,57.4515576179,11.5074,-0.8286,11.5371934507,44.04,-13.84,46.1634834041,134.54,11.5074,-0.8286,11.5371934507,11.5074,-0.8286,11.5371934507,0.0,0.0,0.0,132.14
2020-08-22 16:00:00,46.4178,-0.7674000000000001,46.424143068,13.8778,-0.9774,13.9121760915,32.54,0.21,32.5406776205,130.99,52.2378,-15.2974,54.4315918893,13.8778,-0.9774,13.9121760915,38.36,-14.32,40.9457201671,133.35,13.8778,-0.9774,13.9121760915,13.8778,-0.9774,13.9121760915,0.0,0.0,0.0,131.5
2020-08-22 16:30:00,47.7216,-0.6146,47.7255575108,10.4016,-0.4146,10.4098595437,37.32,-0.2,37.3205359018,131.04,56.1416,-14.9846,58.1069487043,10.4016,-0.4146,10.4098595437,45.74,-14.57,48.0045049969,133.35,10.4016,-0.4146,10.4098595437,10.4016,-0.4146,10.4098595437,0.0,0.0,0.0,131.5
2020-08-22 17:00:00,49.1636,-0.6392,49.1677551003,9.7436,-0.43920000000000003,9.75349361,39.42,-0.2,39.4205073534,130.47,58.1936,-14.8192,60.0508432047,9.7436,-0.43920000000000003,9.75349361,48.45,-14.38,50.5389641762,132.86,9.7436,-0.43920000000000003,9.75349361,9.7436,-0.43920000000000003,9.75349361,0.0,0.0,0.0,130.93
2020-08-22 17:30:00,51.2766,-0.0148,51.2766021359,9.0866,-0.39480000000000004,9.0951727086,42.19,0.38,42.1917112713,130.15,61.2366,-13.9648,62.8087320251,9.0866,-0.39480000000000004,9.0951727086,52.15,-13.57,53.8866161491,132.63,9.0866,-0.39480000000000004,9.0951727086,9.0866,-0.39480000000000004,9.0951727086,0.0,0.0,0.0,130.56
2020-08-22 18:00:00,50.5134,-0.8622000000000001,50.5207577972,8.8434,-0.38220000000000004,8.851655235,41.67,-0.48,41.6727644871,130.15,60.5234,-15.0322,62.3622400528,8.8434,-0.38220000000000004,8.851655235,51.68,-14.65,53.7163373658,132.5,8.8434,-0.38220000000000004,8.851655235,8.8434,-0.38220000000000004,8.851655235,0.0,0.0,0.0,130.6
2020-08-22 18:30:00,50.7596,-9.435,51.6290249488,8.4896,-0.785,8.5258156888,42.27,-8.65,43.1459777963,130.61,64.3396,13.285,65.6968443166,8.4896,-0.785,8.5258156888,55.85,14.07,57.5950292994,131.95,8.4896,-0.785,8.5258156888,8.4896,-0.785,8.5258156888,0.0,0.0,0.0,132.09
2020-08-22 19:00:00,50.0198,-11.9072,51.4175242877,7.8098,-0.38720000000000004,7.8193925519,42.21,-11.52,43.7537941212,130.09,64.5798,19.5828,67.4836026297,7.8098,-0.38720000000000004,7.8193925519,56.77,19.97,60.1800116318,131.28,7.8098,-0.38720000000000004,7.8193925519,7.8098,-0.38720000000000004,7.8193925519,0.0,0.0,0.0,131.87
2020-08-22 19:30:00,49.3468,-11.6876,50.7119972393,7.3368,-0.6276,7.3635939595,42.01,-11.06,43.441497442,130.88,63.9468,20.4024,67.1226575457,7.3368,-0.6276,7.3635939595,56.61,21.03,60.3900074516,132.46,7.3368,-0.6276,7.3635939595,7.3368,-0.6276,7.3635939595,0.0,0.0,0.0,132.66
2020-08-22 20:00:00,48.7096,-11.83,50.1255826117,6.9496,-0.54,6.9705480531,41.76,-11.29,43.2592383197,130.88,63.3696,20.08,66.4749020621,6.9496,-0.54,6.9705480531,56.42,20.62,60.0699658731,132.64,6.9496,-0.54,6.9705480531,6.9496,-0.54,6.9705480531,0.0,0.0,0.0,132.66
2020-08-22 20:30:00,48.011,-12.251,49.5494008238,6.811,-0.561,6.8340648226,41.2,-11.69,42.8263481983,131.08,62.711,19.799,65.7622226054,6.811,-0.561,6.8340648226,55.9,20.36,59.4923490879,132.68,6.811,-0.561,6.8340648226,6.811,-0.561,6.8340648226,0.0,0.0,0.0,132.89
2020-08-22 21:00:00,50.1358,-11.8196,51.5102066177,6.8258,-0.1696,6.8279066924,43.31,-11.65,44.8495105882,130.59,65.4058,20.0304,68.4042074569,6.8258,-0.1696,6.8279066924,58.58,20.2,61.9649610667,131.98,6.8258,-0.1696,6.8279066924,6.8258,-0.1696,6.8279066924,0.0,0.0,0.0,132.41
2020-08-22 21:30:00,49.6754,-11.9934,51.1027103853,6.8454,-0.2534,6.8500885191,42.83,-11.74,44.4098693986,131.23,64.7754,20.0766,67.8153545498,6.8454,-0.2534,6.8500885191,57.93,20.33,61.3937602693,132.65,6.8454,-0.2534,6.8500885191,6.8454,-0.2534,6.8500885191,0.0,0.0,0.0,133.06
2020-08-22 22:00:00,48.239,-12.4292,49.8145172981,6.779,-0.2992,6.7855995785,41.46,-12.13,43.1980150007,131.54,62.939,19.7308,65.9592464302,6.779,-0.2992,6.7855995785,56.16,20.03,59.6250492662,132.74,6.779,-0.2992,6.7855995785,6.779,-0.2992,6.7855995785,0.0,0.0,0.0,133.43
2020-08-22 22:30:00,46.4708,-13.0148,48.2588880071,6.5908,-0.5148,6.6108746532,39.88,-12.5,41.7931142654,132.1,60.7408,19.3052,63.734884731,6.5908,-0.5148,6.6108746532,54.15,19.82,57.6632890148,133.31,6.5908,-0.5148,6.6108746532,6.5908,-0.5148,6.6108746532,0.0,0.0,0.0,134.0
2020-08-22 23:00:00,44.9336,-13.552,46.9327722701,6.6036,-0.202,6.6066888045,38.33,-13.35,40.5883160528,131.93,58.7036,18.048,61.4153316116,6.6036,-0.202,6.6066888045,52.1,18.25,55.2039174335,133.08,6.6036,-0.202,6.6066888045,6.6036,-0.202,6.6066888045,0.0,0.0,0.0,133.93
2020-08-22 23:30:00,42.9854,-14.0002,45.2078556581,6.5754,-0.2702,6.5809492628,36.41,-13.73,38.9127357044,132.34,56.2154,17.7398,58.9480423865,6.5754,-0.2702,6.5809492628,49.64,18.01,52.8061521037,133.52,6.5754,-0.2702,6.5809492628,6.5754,-0.2702,6.5809492628,0.0,0.0,0.0,134.37
2020-08-23 00:00:00,41.5448,-3.01,41.6536973994,6.5548,0.38,6.5658055896,34.99,-3.39,35.153836206,132.05,50.6348,-16.36,53.2121468374,6.5548,0.38,6.5658055896,44.08,-16.74,47.1516065474,134.37,6.5548,0.38,6.5658055896,6.5548,0.38,6.5658055896,0.0,0.0,0.0,132.69
2020-08-23 00:30:00,40.9762,-2.08,41.0289576572,6.5462,0.30000000000000004,6.5530706116,34.43,-2.38,34.5121616246,131.75,49.7262,-16.93,52.5292286869,6.5462,0.30000000000000004,6.5530706116,43.18,-17.23,46.4907012208,134.18,6.5462,0.30000000000000004,6.5530706116,6.5462,0.30000000000000004,6.5530706116,0.0,0.0,0.0,132.32
2020-08-23 01:00:00,39.7014,-2.3884,39.7731770986,6.5214,0.1816,6.5239279977999995,33.18,-2.5700000000000003,33.2793825063,132.23,48.0914,-17.4284,51.1520466895,6.5214,0.1816,6.5239279977999995,41.57,-17.61,45.1461737028,134.75,6.5214,0.1816,6.5239279977999995,6.5214,0.1816,6.5239279977999995,0.0,0.0,0.0,132.81
2020-08-23 01:30:00,38.6134,-2.5678,38.6986854609,6.3934,0.2822,6.3996250203,32.22,-2.85,32.3458018914,132.34,46.7834,-17.6878,50.0154454584,6.3934,0.2822,6.3996250203,40.39,-17.97,44.2071600535,134.89,6.3934,0.2822,6.3996250203,6.3934,0.2822,6.3996250203,0.0,0.0,0.0,132.96
2020-08-23 02:00:00,37.5952,-3.1638,37.728088919,6.4052,0.06620000000000001,6.405542091,31.19,-3.23,31.3568014951,132.85,45.5352,-18.5238,49.1587795361,6.4052,0.06620000000000001,6.405542091,39.13,-18.59,43.3214150277,135.31,6.4052,0.06620000000000001,6.405542091,6.4052,0.06620000000000001,6.405542091,0.0,0.0,0.0,133.49
2020-08-23 02:30:00,36.8318,-3.3072,36.9799819237,6.3818,0.0128,6.3818128365,30.45,-3.32,30.6304570648,132.97,44.5718,-18.7372,48.3500570742,6.3818,0.0128,6.3818128365,38.19,-18.75,42.5445484169,133.89,6.3818,0.0128,6.3818128365,6.3818,0.0128,6.3818128365,0.0,0.0,0.0,133.62
2020-08-23 03:00:00,36.6542,-2.634,36.7487188027,6.4142,0.006,6.4142028063,30.24,-2.64,30.3550193543,133.02,44.3242,-17.924,47.8111334486,6.4142,0.006,6.4142028063,37.91,-17.93,41.9362969276,132.56,6.4142,0.006,6.4142028063,6.4142,0.006,6.4142028063,0.0,0.0,0.0,133.67
2020-08-23 03:30:00,36.2362,-2.5066,36.322792211,6.4062,-0.0366,6.406304551,29.83,-2.47,29.9320864625,133.14,43.8062,-17.8066,47.2869766638,6.4062,-0.0366,6.406304551,37.4,-17.77,41.406918504,132.65,6.4062,-0.0366,6.406304551,6.4062,-0.0366,6.406304551,0.0,0.0,0.0,133.79
2020-08-23 04:00:00,35.7866,-2.4288,35.8689253951,6.3866,0.0012000000000000001,6.3866001127,29.4,-2.43,29.5002525413,133.02,43.2766,-17.7188,46.7634470607,6.3866,0.0012000000000000001,6.3866001127,36.89,-17.72,40.9251817345,132.57,6.3866,0.0012000000000000001,6.3866001127,6.3866,0.0012000000000000001,6.3866001127,0.0,0.0,0.0,133.68
2020-08-23 04:30:00,34.5098,-3.299,34.6671270376,6.3698,-0.159,6.3717841332,28.14,-3.14,28.3146463866,133.34,41.7298,-18.979,45.8429781868,6.3698,-0.159,6.3717841332,35.36,-18.82,40.0564851179,132.74,6.3698,-0.159,6.3717841332,6.3698,-0.159,6.3717841332,0.0,0.0,0.0,134.04
2020-08-23 05:00:00,35.1462,-2.5698,35.2400233609,6.3562,-0.0098,6.3562075548,28.79,-2.56,28.9035932022,133.0,42.4862,-18.3598,46.2834683929,6.3562,-0.0098,6.3562075548,36.13,-18.35,40.5228256665,132.5,6.3562,-0.0098,6.3562075548,6.3562,-0.0098,6.3562075548,0.0,0.0,0.0,133.72
2020-08-23 05:30:00,35.1532,-2.62,35.2507002801,6.3632,-0.13,6.3645278097,28.79,-2.49,28.8974773986,133.31,42.5532,-18.43,46.3728339682,6.3632,-0.13,6.3645278097,36.19,-18.3,40.5537433537,132.77,6.3632,-0.13,6.3645278097,6.3632,-0.13,6.3645278097,0.0,0.0,0.0,134.01
2020-08-23 06:00:00,35.3818,-2.5808,35.4757987913,6.3618,-0.020800000000000003,6.3618340029,29.02,-2.56,29.132696408,133.02,42.8418,-18.3408,46.6026262337,6.3618,-0.020800000000000003,6.3618340029,36.48,-18.32,40.821719709,132.57,6.3618,-0.020800000000000003,6.3618340029,6.3618,-0.020800000000000003,6.3618340029,0.0,0.0,0.0,133.74
2020-08-23 06:30:00,35.2846,-2.7736,35.3934436601,6.3646,-0.0236,6.3646437544,28.92,-2.75,29.0504543854,133.09,42.7146,-18.6036,46.5900309736,6.3646,-0.0236,6.3646437544,36.35,-18.58,40.8232642007,132.57,6.3646,-0.0236,6.3646437544,6.3646,-0.0236,6.3646437544,0.0,0.0,0.0,133.78
2020-08-23 07:00:00,35.5246,-2.4556,35.6093692238,6.4946,0.12440000000000001,6.4957912928,29.03,-2.58,29.1444214216,132.68,43.0146,-18.1156,46.6736625574,6.4946,0.12440000000000001,6.4957912928,36.52,-18.24,40.8216609167,132.23,6.4946,0.12440000000000001,6.4957912928,6.4946,0.12440000000000001,6.4957912928,0.0,0.0,0.0,133.37
2020-08-23 07:30:00,37.1004,-1.874,37.1476992041,6.6804,0.326,6.6883495842,30.42,-2.2,30.4994491754,132.15,44.9404,-17.014,48.0532594957,6.6804,0.326,6.6883495842,38.26,-17.34,42.005990049,131.66,6.6804,0.326,6.6883495842,6.6804,0.326,6.6883495842,0.0,0.0,0.0,132.75
2020-08-23 08:00:00,38.1748,-1.9512,38.2246325879,6.8848,0.4888,6.902129851,31.29,-2.44,31.3849916361,131.61,46.2648,-16.7512,49.2040081749,6.8848,0.4888,6.902129851,39.38,-17.24,42.9883937825,132.01,6.8848,0.4888,6.902129851,6.8848,0.4888,6.902129851,0.0,0.0,0.0,132.2
2020-08-23 08:30:00,40.55,-1.2838,40.5703172583,7.17,-0.0038,7.170001007,33.38,-1.28,33.4045326266,131.23,49.05,-15.7838,51.5269913971,7.17,-0.0038,7.170001007,41.88,-15.78,44.7542489603,132.92,7.17,-0.0038,7.170001007,7.17,-0.0038,7.170001007,0.0,0.0,0.0,131.77
2020-08-23 09:00:00,42.0336,-1.124,42.0486254824,7.1936,-0.124,7.1946686484,34.84,-1.0,34.8543483657,130.97,50.9836,-15.464,53.2772255749,7.1936,-0.124,7.1946686484,43.79,-15.34,46.3991346902,132.58,7.1936,-0.124,7.1946686484,7.1936,-0.124,7.1946686484,0.0,0.0,0.0,131.49
2020-08-23 09:30:00,44.464,-0.4394,44.4661710558,7.244,0.1706,7.2460085813,37.22,-0.61,37.224998321,130.31,54.054,-14.4294,55.9467827525,7.244,0.1706,7.2460085813,46.81,-14.6,49.03403002,131.9,7.244,0.1706,7.2460085813,7.244,0.1706,7.2460085813,0.0,0.0,0.0,130.79
2020-08-23 10:00:00,45.7398,-0.3904,45.7414660478,7.4798,-0.0704,7.4801312956,38.26,-0.32,38.2613381888,130.31,55.2198,-14.2504,57.0289418822,7.4798,-0.0704,7.4801312956,47.74,-14.18,49.8014056027,131.86,7.4798,-0.0704,7.4801312956,7.4798,-0.0704,7.4801312956,0.0,0.0,0.0,130.75
2020-08-23 10:30:00,47.326,-5.2762,47.6192037149,7.906,-0.5062,7.9221887405,39.42,-4.77,39.7075471416,130.49,58.806,3.3438,58.9009900973,7.906,-0.5062,7.9221887405,50.9,3.85,51.0453964624,131.67,7.906,-0.5062,7.9221887405,7.906,-0.5062,7.9221887405,0.0,0.0,0.0,131.62
2020-08-23 11:00:00,47.7996,-10.7024,48.9830902039,9.1596,-0.7024,9.1864921444,38.64,-10.0,39.9130254428,131.61,60.5596,21.4476,64.2453476753,9.1596,-0.7024,9.1864921444,51.4,22.15,55.9694782895,132.31,9.1596,-0.7024,9.1864921444,9.1596,-0.7024,9.1864921444,0.0,0.0,0.0,133.5
2020-08-23 11:30:00,47.8032,-10.168,48.8726319553,11.1632,-0.868,11.1968950267,36.64,-9.3,37.8018465157,131.35,59.4932,22.012,63.4347616866,11.1632,-0.868,11.1968950267,48.33,22.88,53.4722666436,132.09,11.1632,-0.868,11.1968950267,11.1632,-0.868,11.1968950267,0.0,0.0,0.0,133.25
2020-08-23 12:00:00,48.1632,-10.0808,49.2068731264,11.0032,-1.1908,11.0674484358,37.16,-8.89,38.208607669,132.25,60.2632,22.6692,64.3859138545,11.0032,-1.1908,11.0674484358,49.26,23.86,54.7343329182,132.88,11.0032,-1.1908,11.0674484358,11.0032,-1.1908,11.0674484358,0.0,0.0,0.0,134.14
2020-08-23 12:30:00,49.6776,-9.8432,50.6433858268,11.0676,-1.0132,11.1138806904,38.61,-8.83,39.606830219,131.92,62.0676,22.7768,66.114821243,11.0676,-1.0132,11.1138806904,51.0,23.79,56.2757860896,132.53,11.0676,-1.0132,11.1138806904,11.0676,-1.0132,11.1138806904,0.0,0.0,0.0,133.79
2020-08-23 13:00:00,49.9362,-9.8262,50.89379409,11.4962,-1.1162,11.5502604681,38.44,-8.71,39.4144351729,131.92,62.2062,22.8538,66.271468166,11.4962,-1.1162,11.5502604681,50.71,23.97,56.0897940806,132.53,11.4962,-1.1162,11.5502604681,11.4962,-1.1162,11.5502604681,0.0,0.0,0.0,133.79
2020-08-23 13:30:00,49.537,-10.5354,50.6449308634,10.947,-1.1454,11.0067592942,38.59,-9.39,39.7159942592,132.3,61.907,22.1046,65.7349982137,10.947,-1.1454,11.0067592942,50.96,23.25,56.0132493255,132.79,10.947,-1.1454,11.0067592942,10.947,-1.1454,11.0067592942,0.0,0.0,0.0,134.18
2020-08-23 14:00:00,48.4536,-5.6818,48.7855942282,11.7936,-1.0918,11.8440292215,36.66,-4.59,36.9462271416,132.38,58.1336,5.2682,58.3718200864,11.7936,-1.0918,11.8440292215,46.34,6.36,46.7744075323,133.35,11.7936,-1.0918,11.8440292215,11.7936,-1.0918,11.8440292215,0.0,0.0,0.0,133.64
2020-08-23 14:30:00,49.1158,0.7396,49.1213682403,11.8458,-0.9204,11.881503011,37.27,1.6600000000000001,37.3069497547,131.7,56.6258,-13.4104,58.1920961454,11.8458,-0.9204,11.881503011,44.78,-12.49,46.4892299355,133.32,11.8458,-0.9204,11.881503011,11.8458,-0.9204,11.881503011,0.0,0.0,0.0,132.14
2020-08-23 15:00:00,48.137,0.7182000000000001,48.1423574437,13.217,-1.2318,13.2742766372,34.92,1.9500000000000002,34.9744034974,131.95,54.877,-13.4618,56.5040280709,13.217,-1.2318,13.2742766372,41.66,-12.23,43.4180665161,133.57,13.217,-1.2318,13.2742766372,13.217,-1.2318,13.2742766372,0.0,0.0,0.0,132.4
2020-08-23 15:30:00,48.5124,0.9500000000000001,48.5217008539,10.2924,-1.28,10.371687315,38.22,2.23,38.2850009795,131.76,55.8424,-13.01,57.3378909427,10.2924,-1.28,10.371687315,45.55,-11.73,47.036107407,133.54,10.2924,-1.28,10.371687315,10.2924,-1.28,10.371687315,0.0,0.0,0.0,132.18
2020-08-23 16:00:00,48.5578,0.909,48.5663074759,7.0178,-1.211,7.1215193491,41.54,2.12,41.5940620762,131.82,57.0478,-12.951,58.4994007306,7.0178,-1.211,7.1215193491,50.03,-11.74,51.3889920119,133.59,7.0178,-1.211,7.1215193491,7.0178,-1.211,7.1215193491,0.0,0.0,0.0,132.18
2020-08-23 16:30:00,48.995400000000004,0.9288000000000001,49.0042027851,4.4754000000000005,-0.7812,4.5430692929,44.52,1.71,44.5528281931,131.35,59.1554,-12.8512,60.5352351164,4.4754000000000005,-0.7812,4.5430692929,54.68,-12.07,55.9963150573,133.13,4.4754000000000005,-0.7812,4.5430692929,4.4754000000000005,-0.7812,4.5430692929,0.0,0.0,0.0,131.73
2020-08-23 17:00:00,50.081,0.9550000000000001,50.0901046715,4.511,-0.795,4.580518093,45.57,1.75,45.603589771,131.7,60.311,-12.865,61.667859911,4.511,-0.795,4.580518093,55.8,-12.07,57.090497458,133.41,4.511,-0.795,4.580518093,4.511,-0.795,4.580518093,0.0,0.0,0.0,132.06
2020-08-23 17:30:00,50.8712,1.3294000000000001,50.8885674174,4.1412,-0.7606,4.2104690713,46.73,2.09,46.7767142925,130.67,61.5412,-12.2406,62.7467256978,4.1412,-0.7606,4.2104690713,57.4,-11.48,58.536744016,132.47,4.1412,-0.7606,4.2104690713,4.1412,-0.7606,4.2104690713,0.0,0.0,0.0,131.05
2020-08-23 18:00:00,51.0282,1.4226,51.0480262694,3.9482,-0.7674000000000001,4.0220872691,47.08,2.19,47.1309081177,130.88,61.7882,-12.1874,62.9786819329,3.9482,-0.7674000000000001,4.0220872691,57.84,-11.42,58.9566111645,132.69,3.9482,-0.7674000000000001,4.0220872691,3.9482,-0.7674000000000001,4.0220872691,0.0,0.0,0.0,131.24
2020-08-23 18:30:00,51.331,1.5658,51.3548760162,2.021,-0.4742,2.0758869526,49.31,2.04,49.3521802963,130.29,63.411,-11.9242,64.5224105768,2.021,-0.4742,2.0758869526,61.39,-11.45,62.4486557101,132.14,2.021,-0.4742,2.0758869526,2.021,-0.4742,2.0758869526,0.0,0.0,0.0,130.65
2020-08-23 19:00:00,50.6158,0.9242,50.6242368365,1.5658,-0.4058,1.6175299935,49.05,1.33,49.0680282873,130.39,62.8558,-12.7058,64.1271311325,1.5658,-0.4058,1.6175299935,61.29,-12.3,62.5120316419,132.25,1.5658,-0.4058,1.6175299935,1.5658,-0.4058,1.6175299935,0.0,0.0,0.0,130.74
2020-08-23 19:30:00,49.0318,-8.395,49.745285568,1.1918,-0.34500000000000003,1.2407305267,47.84,-8.05,48.5125561066,130.75,64.5418,11.595,65.5750560216,1.1918,-0.34500000000000003,1.2407305267,63.35,11.94,64.4653868367,131.7,1.1918,-0.34500000000000003,1.2407305267,1.1918,-0.34500000000000003,1.2407305267,0.0,0.0,0.0,132.15
2020-08-23 20:00:00,48.4178,-11.2924,49.7172168831,0.6678000000000001,-0.1824,0.6922619446,47.75,-11.11,49.0254484936,130.8,65.2278,20.9676,68.5150066963,0.6678000000000001,-0.1824,0.6922619446,64.56,21.15,67.9361177872,131.42,0.6678000000000001,-0.1824,0.6922619446,0.6678000000000001,-0.1824,0.6922619446,0.0,0.0,0.0,132.59
2020-08-23 20:30:00,48.772,-11.6618,50.1468400125,0.442,-0.1718,0.47421433970000004,48.33,-11.49,49.6770470137,131.33,65.732,20.7682,68.934852979,0.442,-0.1718,0.47421433970000004,65.29,20.94,68.5657910331,132.06,0.442,-0.1718,0.47421433970000004,0.442,-0.1718,0.47421433970000004,0.0,0.0,0.0,133.14
2020-08-23 21:00:00,49.06,-11.882,50.4783668912,0.35000000000000003,-0.17200000000000001,0.38997948660000004,48.71,-11.71,50.0977863782,131.2,66.15,20.428,69.232403425,0.35000000000000003,-0.17200000000000001,0.38997948660000004,65.8,20.6,68.9492567038,131.99,0.35000000000000003,-0.17200000000000001,0.38997948660000004,0.35000000000000003,-0.17200000000000001,0.38997948660000004,0.0,0.0,0.0,133.02
2020-08-23 21:30:00,47.9052,-12.1708,49.4270832609,0.31520000000000004,-0.1708,0.3585019944,47.59,-12.0,49.0796098191,131.54,64.6652,20.0992,67.7168068627,0.31520000000000004,-0.1708,0.3585019944,64.35,20.27,67.4669948938,132.21,0.31520000000000004,-0.1708,0.3585019944,0.31520000000000004,-0.1708,0.3585019944,0.0,0.0,0.0,133.4
2020-08-23 22:00:00,46.051,-12.8816,47.8187224794,0.291,-0.1716,0.3378277076,45.76,-12.71,47.4923330655,131.93,62.291,19.1484,65.1677059866,0.291,-0.1716,0.3378277076,62.0,19.32,64.940452724,132.34,0.291,-0.1716,0.3378277076,0.291,-0.1716,0.3378277076,0.0,0.0,0.0,133.86
2020-08-23 22:30:00,43.0504,-14.5592,45.44565155,0.28040000000000004,-0.1792,0.332771393,42.77,-14.38,45.1226916307,132.44,58.5804,17.3408,61.0930978818,0.28040000000000004,-0.1792,0.332771393,58.3,17.52,60.8756141653,132.34,0.28040000000000004,-0.1792,0.332771393,0.28040000000000004,-0.1792,0.332771393,0.0,0.0,0.0,134.44
2020-08-23 23:00:00,40.7482,-15.09,43.4525477186,0.2782,-0.17,0.3260295079,40.47,-14.92,43.132670912,133.11,55.6182,16.9,58.129116381,0.2782,-0.17,0.3260295079,55.34,17.07,57.9128698995,132.94,0.2782,-0.17,0.3260295079,0.2782,-0.17,0.3260295079,0.0,0.0,0.0,135.16
2020-08-23 23:30:00,38.9248,-14.6828,41.6019791702,0.2948,-0.1728,0.3417116913,38.63,-14.51,41.2652032589,133.03,53.0848,15.6172,55.3343738275,0.2948,-0.1728,0.3417116913,52.79,15.79,55.1008910999,133.01,0.2948,-0.1728,0.3417116913,0.2948,-0.1728,0.3417116913,0.0,0.0,0.0,135.07
2020-08-24 00:00:00,38.2876,-3.133,38.4155697961,0.2876,-0.153,0.3257648845,38.0,-2.98,38.1166682699,132.32,48.2876,-18.643,51.7615085055,0.2876,-0.153,0.3257648845,48.0,-18.49,51.4381191336,133.53,0.2876,-0.153,0.3257648845,0.2876,-0.153,0.3257648845,0.0,0.0,0.0,132.98
2020-08-24 00:30:00,37.2616,-2.8638,37.3714889321,0.2916,-0.1638,0.3344562752,36.97,-2.7,37.0684623366,132.32,46.9416,-18.3738,50.4094270648,0.2916,-0.1638,0.3344562752,46.65,-18.21,50.07820484,133.6,0.2916,-0.1638,0.3344562752,0.2916,-0.1638,0.3344562752,0.0,0.0,0.0,132.98
2020-08-24 01:00:00,37.0122,-2.6896,37.1097951625,0.31220000000000003,-0.15960000000000002,0.350629434,36.7,-2.5300000000000002,36.7871023594,131.66,46.6022,-17.6396,49.8289126211,0.31220000000000003,-0.15960000000000002,0.350629434,46.29,-17.48,49.4804456326,133.13,0.31220000000000003,-0.15960000000000002,0.350629434,0.31220000000000003,-0.15960000000000002,0.350629434,0.0,0.0,0.0,132.28
2020-08-24 01:30:00,35.8668,-3.2974,36.0180536537,0.32680000000000003,-0.16740000000000002,0.3671797925,35.54,-3.13,35.6775629773,131.84,45.2068,-18.4374,48.8220491684,0.32680000000000003,-0.16740000000000002,0.3671797925,44.88,-18.27,48.4562410841,133.22,0.32680000000000003,-0.16740000000000002,0.3671797925,0.32680000000000003,-0.16740000000000002,0.3671797925,0.0,0.0,0.0,132.48
2020-08-24 02:00:00,35.0578,-3.6254,35.2447565746,0.3178,-0.1754,0.362990358,34.74,-3.45,34.9108879864,132.08,44.2378,-18.9254,48.1160442472,0.3178,-0.1754,0.362990358,43.92,-18.75,47.7548835199,133.44,0.3178,-0.1754,0.362990358,0.3178,-0.1754,0.362990358,0.0,0.0,0.0,132.74
2020-08-24 02:30:00,34.9734,-3.3038,35.1291019242,0.3234,-0.1738,0.36714302390000003,34.65,-3.13,34.7910821907,131.93,44.0734,-18.5238,47.807904723,0.3234,-0.1738,0.36714302390000003,43.75,-18.35,47.4424388075,133.34,0.3234,-0.1738,0.36714302390000003,0.3234,-0.1738,0.36714302390000003,0.0,0.0,0.0,132.57
2020-08-24 03:00:00,32.8136,-4.5858,33.1324901962,0.3236,-0.1758,0.3682697381,32.49,-4.41,32.7879276564,132.1,41.5236,-20.2358,46.1919577264,0.3236,-0.1758,0.3682697381,41.2,-20.06,45.8240504539,133.34,0.3236,-0.1758,0.3682697381,0.3236,-0.1758,0.3682697381,0.0,0.0,0.0,132.8
2020-08-24 03:30:00,33.3582,-3.9328000000000003,33.5892307605,0.31820000000000004,-0.1728,0.36209264010000003,33.04,-3.76,33.253258487,132.1,42.1782,-19.4728,46.4563289023,0.31820000000000004,-0.1728,0.36209264010000003,41.86,-19.3,46.0950062371,133.42,0.31820000000000004,-0.1728,0.36209264010000003,0.31820000000000004,-0.1728,0.36209264010000003,0.0,0.0,0.0,132.8
2020-08-24 04:00:00,33.208,-3.7446,33.4184573725,0.298,-0.1746,0.3453826284,32.91,-3.5700000000000003,33.1030663232,132.2,41.988,-19.2546,46.1923344848,0.298,-0.1746,0.3453826284,41.69,-19.08,45.8486913663,133.65,0.298,-0.1746,0.3453826284,0.298,-0.1746,0.3453826284,0.0,0.0,0.0,132.87
2020-08-24 04:30:00,32.0286,-4.579,32.3542649269,0.2886,-0.159,0.3295010774,31.74,-4.42,32.0462790352,132.95,40.4386,-20.689,45.4237282812,0.2886,-0.159,0.3295010774,40.15,-20.53,45.0943832423,134.44,0.2886,-0.159,0.3295010774,0.2886,-0.159,0.3295010774,0.0,0.0,0.0,133.64
2020-08-24 05:00:00,31.6816,-4.4922,31.9984943302,0.2816,-0.1622,0.3249729219,31.4,-4.33,31.6971434044,132.84,39.8416,-20.8722,44.9777925581,0.2816,-0.1622,0.3249729219,39.56,-20.71,44.6530816406,134.35,0.2816,-0.1622,0.3249729219,0.2816,-0.1622,0.3249729219,0.0,0.0,0.0,133.57
