Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-24 05:30:00,31.8728,-4.7620000000000005,32.2265732562,0.2828,-0.162,0.3259138536,31.59,-4.6,31.9231593048,133.31,40.1328,-21.282,45.4264808217,0.2828,-0.162,0.3259138536,39.85,-21.12,45.100741679,134.66,0.2828,-0.162,0.3259138536,0.2828,-0.162,0.3259138536,0.0,0.0,0.0,134.0
2020-08-24 06:00:00,33.414,-4.3756,33.6992770154,0.28400000000000003,-0.1656,0.3287542547,33.13,-4.21,33.396421964,132.71,42.024,-20.6156,46.808327671,0.28400000000000003,-0.1656,0.3287542547,41.74,-20.45,46.4804270634,134.2,0.28400000000000003,-0.1656,0.3287542547,0.28400000000000003,-0.1656,0.3287542547,0.0,0.0,0.0,133.39
2020-08-24 06:30:00,36.1826,-3.7054,36.371837071,0.2826,-0.1454,0.3178111389,35.9,-3.56,36.0760807184,132.34,45.4426,-19.6454,49.5072887151,0.2826,-0.1454,0.3178111389,45.16,-19.5,49.1901982106,133.79,0.2826,-0.1454,0.3178111389,0.2826,-0.1454,0.3178111389,0.0,0.0,0.0,132.95
2020-08-24 07:00:00,38.7636,-3.3558,38.9085861809,0.3136,-0.1558,0.3501693876,38.45,-3.2,38.5829301635,131.83,48.5836,-18.7658,52.0818724567,0.3136,-0.1558,0.3501693876,48.27,-18.61,51.7332098366,133.32,0.3136,-0.1558,0.3501693876,0.3136,-0.1558,0.3501693876,0.0,0.0,0.0,132.4
2020-08-24 07:30:00,42.8986,-3.357,43.0297493713,0.42860000000000004,-0.167,0.45998582590000003,42.47,-3.19,42.5896348893,131.6,53.6486,-18.277,56.6764590545,0.42860000000000004,-0.167,0.45998582590000003,53.22,-18.11,56.2169058202,132.93,0.42860000000000004,-0.167,0.45998582590000003,0.42860000000000004,-0.167,0.45998582590000003,0.0,0.0,0.0,132.11
2020-08-24 08:00:00,47.8056,-2.6454,47.8787377916,0.7856000000000001,-0.2854,0.835835223,47.02,-2.36,47.0791886081,130.84,59.3256,-17.1754,61.7618100489,0.7856000000000001,-0.2854,0.835835223,58.54,-16.89,60.927856519,132.16,0.7856000000000001,-0.2854,0.835835223,0.7856000000000001,-0.2854,0.835835223,0.0,0.0,0.0,131.34
2020-08-24 08:30:00,50.7746,-1.5842,50.799308015,1.1746,-0.3342,1.2212185718,49.6,-1.25,49.6157485079,130.67,62.7646,-15.8042,64.7237804118,1.1746,-0.3342,1.2212185718,61.59,-15.47,63.5031416546,132.01,1.1746,-0.3342,1.2212185718,1.1746,-0.3342,1.2212185718,0.0,0.0,0.0,131.09
2020-08-24 09:00:00,51.7738,-10.0916,52.7481445835,1.5338,-0.2416,1.5527114993,50.24,-9.85,51.1964852309,130.74,67.3738,13.7884,68.7702617488,1.5338,-0.2416,1.5527114993,65.84,14.03,67.3182478976,132.56,1.5338,-0.2416,1.5527114993,1.5338,-0.2416,1.5527114993,0.0,0.0,0.0,132.32
2020-08-24 09:30:00,52.5718,-11.1918,53.7498887671,3.9118,0.1282,3.9139001622,48.66,-11.32,49.9593634867,132.26,67.9518,21.0582,71.1399670402,3.9118,0.1282,3.9139001622,64.04,20.93,67.3734851407,134.73,3.9118,0.1282,3.9139001622,3.9118,0.1282,3.9139001622,0.0,0.0,0.0,134.19
2020-08-24 10:00:00,52.2812,-11.1268,53.4521239211,9.3112,0.8332,9.3484045526,42.97,-11.96,44.603391126700004,132.9,65.6212,21.3232,68.9987010579,9.3112,0.8332,9.3484045526,56.31,20.49,59.9220844097,134.93,9.3112,0.8332,9.3484045526,9.3112,0.8332,9.3484045526,0.0,0.0,0.0,134.84
2020-08-24 10:30:00,52.7032,-11.063,53.8518083191,9.9232,0.897,9.9636593298,42.78,-11.96,44.4203782064,132.49,65.8532,21.137,69.162249235,9.9232,0.897,9.9636593298,55.93,20.24,59.4795973423,134.62,9.9232,0.897,9.9636593298,9.9232,0.897,9.9636593298,0.0,0.0,0.0,134.43
2020-08-24 11:00:00,53.4998,-10.0018,54.4266901738,11.4298,0.6582,11.4487359687,42.07,-10.66,43.3995449285,132.42,65.8998,22.5182,69.6408857732,11.4298,0.6582,11.4487359687,54.47,21.86,58.6927636085,134.58,11.4298,0.6582,11.4487359687,11.4298,0.6582,11.4487359687,0.0,0.0,0.0,134.32
2020-08-24 11:30:00,53.2256,-9.98,54.153161453,11.7656,0.5700000000000001,11.7793991086,41.46,-10.55,42.7812353725,132.13,65.3556,22.46,69.1072069423,11.7656,0.5700000000000001,11.7793991086,53.59,21.89,57.8883425225,134.27,11.7656,0.5700000000000001,11.7793991086,11.7656,0.5700000000000001,11.7793991086,0.0,0.0,0.0,134.04
2020-08-24 12:00:00,54.1802,-9.672,55.0367300631,10.5402,0.788,10.5696149428,43.64,-10.46,44.8760648899,132.13,67.4602,22.808,71.2115401325,10.5402,0.788,10.5696149428,56.92,22.02,61.0308675999,134.24,10.5402,0.788,10.5696149428,10.5402,0.788,10.5696149428,0.0,0.0,0.0,134.04
2020-08-24 12:30:00,54.5638,-9.3676,55.3620826938,12.5038,0.46240000000000003,12.51234703,42.06,-9.83,43.1934312136,131.73,66.5638,22.9524,70.4098866368,12.5038,0.46240000000000003,12.51234703,54.06,22.49,58.5515473749,133.92,12.5038,0.46240000000000003,12.51234703,12.5038,0.46240000000000003,12.51234703,0.0,0.0,0.0,133.63
2020-08-24 13:00:00,54.3626,-9.79,55.2370924177,13.4726,0.28,13.475509295,40.89,-10.07,42.1117204588,131.97,65.7926,22.57,69.5562442543,13.4726,0.28,13.475509295,52.32,22.29,56.8702602421,134.07,13.4726,0.28,13.475509295,13.4726,0.28,13.475509295,0.0,0.0,0.0,133.88
2020-08-24 13:30:00,53.9824,-9.7742,54.8601357581,14.0124,0.1958,14.013767923,39.97,-9.97,41.1946816956,131.87,64.9524,22.535800000000002,68.7508294306,14.0124,0.1958,14.013767923,50.94,22.34,55.6233691896,134.07,14.0124,0.1958,14.013767923,14.0124,0.1958,14.013767923,0.0,0.0,0.0,133.8
2020-08-24 14:00:00,52.2306,-10.7454,53.3244709071,13.6606,0.2546,13.662972353,38.57,-11.0,40.1079156776,132.55,63.0306,21.5346,66.607773822,13.6606,0.2546,13.662972353,49.37,21.28,53.7609086605,134.57,13.6606,0.2546,13.662972353,13.6606,0.2546,13.662972353,0.0,0.0,0.0,134.53
2020-08-24 14:30:00,51.3564,-11.762,52.6860936582,11.7664,0.538,11.7786931771,39.59,-12.3,41.4567015089,132.7,63.0864,20.348,66.2867631504,11.7664,0.538,11.7786931771,51.32,19.81,55.0107125931,134.62,11.7664,0.538,11.7786931771,11.7664,0.538,11.7786931771,0.0,0.0,0.0,134.7
2020-08-24 15:00:00,52.3346,-6.9638,52.7958792672,10.2146,0.7262000000000001,10.2403818093,42.12,-7.69,42.8162410774,132.63,63.4346,6.3262,63.7492688868,10.2146,0.7262000000000001,10.2403818093,53.22,5.6,53.5138150387,134.99,10.2146,0.7262000000000001,10.2403818093,10.2146,0.7262000000000001,10.2403818093,0.0,0.0,0.0,134.03
2020-08-24 15:30:00,52.6584,0.11520000000000001,52.6585260105,10.1184,0.7952,10.1495990857,42.54,-0.68,42.5454345377,132.26,61.2784,-14.9648,63.0792164314,10.1184,0.7952,10.1495990857,51.16,-15.76,53.532449972,135.31,10.1184,0.7952,10.1495990857,10.1184,0.7952,10.1495990857,0.0,0.0,0.0,132.77
2020-08-24 16:00:00,53.46,1.175,53.4729111326,11.94,0.525,11.9515365121,41.52,0.65,41.5250875977,132.26,61.23,-13.465,62.6930548386,11.94,0.525,11.9515365121,49.29,-13.99,51.236941751,135.51,11.94,0.525,11.9515365121,11.94,0.525,11.9515365121,0.0,0.0,0.0,132.71
2020-08-24 16:30:00,54.5858,1.57,54.6083735488,10.9258,0.76,10.9522009496,43.66,0.81,43.6675130961,132.26,63.4558,-12.99,64.7717427096,10.9258,0.76,10.9522009496,52.53,-13.75,54.2997550639,135.73,10.9258,0.76,10.9522009496,10.9258,0.76,10.9522009496,0.0,0.0,0.0,132.71
2020-08-24 17:00:00,55.7644,1.3016,55.7795882911,9.9844,0.9316000000000001,10.0277675442,45.78,0.37,45.78149517,132.11,65.6044,-12.9584,66.8719480045,9.9844,0.9316000000000001,10.0277675442,55.62,-13.89,57.3281475368,134.39,9.9844,0.9316000000000001,10.0277675442,9.9844,0.9316000000000001,10.0277675442,0.0,0.0,0.0,132.53
2020-08-24 17:30:00,57.3274,1.3364,57.3429747722,9.3674,1.0364,9.4245587547,47.96,0.30000000000000004,47.9609382727,131.73,68.1074,-12.7036,69.282027884,9.3674,1.0364,9.4245587547,58.74,-13.74,60.3255766653,132.62,9.3674,1.0364,9.4245587547,9.3674,1.0364,9.4245587547,0.0,0.0,0.0,132.09
2020-08-24 18:00:00,58.287,1.7152,58.3122309644,8.057,1.2352,8.1511329298,50.23,0.48,50.2322933978,131.53,70.177,-12.2548,71.2389742489,8.057,1.2352,8.1511329298,62.12,-13.49,63.5678731751,132.22,8.057,1.2352,8.1511329298,8.057,1.2352,8.1511329298,0.0,0.0,0.0,131.85
2020-08-24 18:30:00,58.2838,0.8642000000000001,58.2902065881,9.9638,1.3242,10.0514086615,48.32,-0.46,48.3221895199,131.63,69.3838,-13.6258,70.709080945,9.9638,1.3242,10.0514086615,59.42,-14.95,61.271844268,132.22,9.9638,1.3242,10.0514086615,9.9638,1.3242,10.0514086615,0.0,0.0,0.0,131.99
2020-08-24 19:00:00,56.5358,-0.5092,56.5380930549,7.8058,1.4208,7.934052324,48.73,-1.9300000000000002,48.768204806,131.42,68.3858,-15.0992,70.0328742969,7.8058,1.4208,7.934052324,60.58,-16.52,62.7920918588,131.86,7.8058,1.4208,7.934052324,7.8058,1.4208,7.934052324,0.0,0.0,0.0,131.79
2020-08-24 19:30:00,56.1698,-0.4776,56.1718304295,6.5398,1.5224,6.7146620019,49.63,-2.0,49.6702818595,130.78,68.5098,-14.8676,70.1044807826,6.5398,1.5224,6.7146620019,61.97,-16.39,64.1008034271,133.54,6.5398,1.5224,6.7146620019,6.5398,1.5224,6.7146620019,0.0,0.0,0.0,131.12
2020-08-24 20:00:00,56.9248,0.2656,56.9254196155,6.1848,1.5156,6.3677935268,50.74,-1.25,50.7553947872,130.49,69.6948,-13.6344,71.0159278641,6.1848,1.5156,6.3677935268,63.51,-15.15,65.2919795993,134.27,6.1848,1.5156,6.3677935268,6.1848,1.5156,6.3677935268,0.0,0.0,0.0,130.77
2020-08-24 20:30:00,58.5696,1.2362,58.5826444828,6.1196,1.5262,6.3070429363,52.45,-0.29,52.4508017098,130.44,71.7296,-11.9638,72.7204787292,6.1196,1.5262,6.3070429363,65.61,-13.49,66.982476813,134.27,6.1196,1.5262,6.3070429363,6.1196,1.5262,6.3070429363,0.0,0.0,0.0,130.65
2020-08-24 21:00:00,57.2112,0.1794,57.2114812761,6.1012,1.5094,6.285135623,51.11,-1.33,51.1273019042,130.9,70.2212,-13.2506,71.460445911,6.1012,1.5094,6.285135623,64.12,-14.76,65.796899623,134.92,6.1012,1.5094,6.285135623,6.1012,1.5094,6.285135623,0.0,0.0,0.0,131.16
2020-08-24 21:30:00,54.887,-0.9590000000000001,54.8953773099,6.117,1.521,6.3032634405,48.77,-2.48,48.8330144472,130.82,67.407,-14.759,69.0038530084,6.117,1.521,6.3032634405,61.29,-16.28,63.4153175503,134.65,6.117,1.521,6.3032634405,6.117,1.521,6.3032634405,0.0,0.0,0.0,131.12
2020-08-24 22:00:00,53.1194,-1.3384,53.1362585333,6.1294,1.5216,6.3154422585,46.99,-2.86,47.0769550842,130.44,65.1594,-15.1884,66.9061649097,6.1294,1.5216,6.3154422585,59.03,-16.71,61.3495313756,134.41,6.1294,1.5216,6.3154422585,6.1294,1.5216,6.3154422585,0.0,0.0,0.0,130.8
2020-08-24 22:30:00,50.9768,-1.957,51.014350797,6.0968,1.5030000000000001,6.2793295215,44.88,-3.46,45.0131758489,130.72,62.4668,-16.097,64.507476398,6.0968,1.5030000000000001,6.2793295215,56.37,-17.6,59.0536781242,134.65,6.0968,1.5030000000000001,6.2793295215,6.0968,1.5030000000000001,6.2793295215,0.0,0.0,0.0,131.1
2020-08-24 23:00:00,48.5378,-2.9558,48.6277161964,6.1278,1.5142,6.3121101448,42.41,-4.47,42.6449176339,131.26,59.3978,-17.9758,62.0582631926,6.1278,1.5142,6.3121101448,53.27,-19.49,56.7234783842,135.15,6.1278,1.5142,6.3121101448,6.1278,1.5142,6.3121101448,0.0,0.0,0.0,131.77
2020-08-24 23:30:00,46.6684,-3.1992,46.7779268373,6.1184,1.5208,6.3045738318,40.55,-4.72,40.82377861,130.73,56.9884,-18.3992,59.8849588394,6.1184,1.5208,6.3045738318,50.87,-19.92,54.6311568613,134.3,6.1184,1.5208,6.3045738318,6.1184,1.5208,6.3045738318,0.0,0.0,0.0,131.36
2020-08-25 00:00:00,44.3892,-14.3094,46.6386106676,6.1692,1.5006,6.3490809571,38.22,-15.81,41.3609054543,130.99,57.8092,13.1606,59.2883209157,6.1692,1.5006,6.3490809571,51.64,11.66,52.9400151114,133.21,6.1692,1.5006,6.3490809571,6.1692,1.5006,6.3490809571,0.0,0.0,0.0,132.86
2020-08-25 00:30:00,42.7194,-16.1738,45.6786486534,6.2094,1.5162,6.3918315685,36.51,-17.69,40.5698927778,131.61,55.9994,14.5962,57.8703884107,6.2094,1.5162,6.3918315685,49.79,13.08,51.4794182174,133.58,6.2094,1.5162,6.3918315685,6.2094,1.5162,6.3918315685,0.0,0.0,0.0,133.61
2020-08-25 01:00:00,40.6826,-17.6794,44.3580334001,6.2226,1.5006,6.4009804811,34.46,-19.18,39.4381034027,132.34,53.4026,12.7406,54.901371341,6.2226,1.5006,6.4009804811,47.18,11.24,48.5004123694,134.15,6.2226,1.5006,6.4009804811,6.2226,1.5006,6.4009804811,0.0,0.0,0.0,134.43
2020-08-25 01:30:00,41.0676,-17.5348,44.6544172597,6.2776,1.5152,6.4578706088,34.79,-19.05,39.6641727507,131.95,53.7776,12.9152,55.3067143555,6.2776,1.5152,6.4578706088,47.5,11.4,48.8488485023,133.83,6.2776,1.5152,6.4578706088,6.2776,1.5152,6.4578706088,0.0,0.0,0.0,134.05
2020-08-25 02:00:00,42.4618,-16.8206,45.6720597696,6.2918,1.5094,6.4703195903,36.17,-18.33,40.5494488249,131.95,55.4818,13.8094,57.1745543017,6.2918,1.5094,6.4703195903,49.19,12.3,50.7044978281,133.83,6.2918,1.5094,6.4703195903,6.2918,1.5094,6.4703195903,0.0,0.0,0.0,133.95
2020-08-25 02:30:00,43.1518,-16.209,46.0956562405,6.3818,1.5110000000000001,6.5582385013,36.77,-17.72,40.817046684,131.35,56.1918,14.221,57.9633955893,6.3818,1.5110000000000001,6.5582385013,49.81,12.71,51.4060327199,133.32,6.3818,1.5110000000000001,6.5582385013,6.3818,1.5110000000000001,6.5582385013,0.0,0.0,0.0,133.34
2020-08-25 03:00:00,42.78,-16.3806,45.8088687522,6.47,1.5094,6.6437330139,36.31,-17.89,40.4779964919,131.87,55.69,14.2094,57.4741954999,6.47,1.5094,6.6437330139,49.22,12.7,50.8320607491,133.8,6.47,1.5094,6.6437330139,6.47,1.5094,6.6437330139,0.0,0.0,0.0,133.86
2020-08-25 03:30:00,42.7958,-16.5302,45.877314761,6.5258,1.4998,6.6959290379,36.27,-18.03,40.5042442221,131.37,55.6658,13.7098,57.3292238364,6.5258,1.4998,6.6959290379,49.14,12.21,50.6342147169,133.3,6.5258,1.4998,6.6959290379,6.5258,1.4998,6.6959290379,0.0,0.0,0.0,133.37
2020-08-25 04:00:00,42.6928,-16.5536,45.7897023882,6.5628,1.5064000000000002,6.7334675168,36.13,-18.06,40.3923321931,132.05,55.5328,14.1064,57.2964431427,6.5628,1.5064000000000002,6.7334675168,48.97,12.6,50.5650165628,133.85,6.5628,1.5064000000000002,6.7334675168,6.5628,1.5064000000000002,6.7334675168,0.0,0.0,0.0,134.0
2020-08-25 04:30:00,43.1658,-15.9496,46.0182141092,6.5158000000000005,1.4904,6.6840812233,36.65,-17.44,40.5878811962,131.42,56.0758,14.5604,57.935313875,6.5158000000000005,1.4904,6.6840812233,49.56,13.07,51.2544485874,133.35,6.5158000000000005,1.4904,6.6840812233,6.5158000000000005,1.4904,6.6840812233,0.0,0.0,0.0,133.36
2020-08-25 05:00:00,41.7414,-11.4884,43.2935076948,6.5414,1.4816,6.7070897206,35.2,-12.97,37.5134762452,132.68,52.8614,0.3416,52.8625037292,6.5414,1.4816,6.7070897206,46.32,-1.1400000000000001,46.3340263737,135.07,6.5414,1.4816,6.7070897206,6.5414,1.4816,6.7070897206,0.0,0.0,0.0,134.05
2020-08-25 05:30:00,41.8642,-4.1208,42.0665215377,6.5842,1.4892,6.7505115569,35.28,-5.61,35.7232487324,132.57,50.7142,-20.2308,54.6005068683,6.5842,1.4892,6.7505115569,44.13,-21.72,49.1855192104,135.58,6.5842,1.4892,6.7505115569,6.5842,1.4892,6.7505115569,0.0,0.0,0.0,133.09
2020-08-25 06:00:00,42.71,-3.4258,42.847172668,6.58,1.4842,6.745313161,36.13,-4.91,36.4621036146,131.93,51.81,-18.9658,55.1722545274,6.58,1.4842,6.745313161,45.23,-20.45,49.6382453356,135.02,6.58,1.4842,6.745313161,6.58,1.4842,6.745313161,0.0,0.0,0.0,132.39
2020-08-25 06:30:00,44.812,-2.3704,44.8746491926,6.582,1.4896,6.748454057,38.23,-3.86,38.424373775,132.03,54.452,-17.4004,57.1646238872,6.582,1.4896,6.748454057,47.87,-18.89,51.4623065942,135.08,6.582,1.4896,6.748454057,6.582,1.4896,6.748454057,0.0,0.0,0.0,132.46
2020-08-25 07:00:00,46.5008,-1.6846,46.5313042779,6.5808,1.5054,6.7507894205,39.92,-3.19,40.047253339,131.96,56.5908,-16.4546,58.9344763767,6.5808,1.5054,6.7507894205,50.01,-17.96,53.1371969528,135.03,6.5808,1.5054,6.7507894205,6.5808,1.5054,6.7507894205,0.0,0.0,0.0,132.36
2020-08-25 07:30:00,50.3026,-0.3564,50.3038625527,6.6126000000000005,1.4536,6.7704823846,43.69,-1.81,43.7274764879,131.5,61.1526,-14.7664,62.9101506573,6.6126000000000005,1.4536,6.7704823846,54.54,-16.22,56.9007908557,134.96,6.6126000000000005,1.4536,6.7704823846,6.6126000000000005,1.4536,6.7704823846,0.0,0.0,0.0,131.85
2020-08-25 08:00:00,53.3206,0.039,53.3206142628,6.6706,1.469,6.8304366888,46.65,-1.43,46.6719123242,131.42,64.8606,-14.231,66.4034546794,6.6706,1.469,6.8304366888,58.19,-15.7,60.2707731824,134.81,6.6706,1.469,6.8304366888,6.6706,1.469,6.8304366888,0.0,0.0,0.0,131.73
2020-08-25 08:30:00,55.469,-0.28340000000000004,55.4697239633,7.029,1.3766,7.1625322729,48.44,-1.6600000000000001,48.4684350892,131.0,67.359,-13.9834,68.7951332331,7.029,1.3766,7.1625322729,60.33,-15.36,62.2546263341,134.23,7.029,1.3766,7.1625322729,7.029,1.3766,7.1625322729,0.0,0.0,0.0,131.25
2020-08-25 09:00:00,57.1716,-1.8115999999999999,57.2002949391,7.3016,1.3184,7.419672575,49.87,-3.13,49.9681278417,130.57,70.1516,-6.3016,70.4340623926,7.3016,1.3184,7.419672575,62.85,-7.62,63.310243247,133.57,7.3016,1.3184,7.419672575,7.3016,1.3184,7.419672575,0.0,0.0,0.0,131.06
2020-08-25 09:30:00,56.5058,-11.7474,57.7140090481,8.4958,1.1026,8.567049923999999,48.01,-12.85,49.6999255533,131.92,71.8458,20.5326,74.7221964372,8.4958,1.1026,8.567049923999999,63.35,19.43,66.2627150063,133.86,8.4958,1.1026,8.567049923999999,8.4958,1.1026,8.567049923999999,0.0,0.0,0.0,133.69
2020-08-25 10:00:00,56.5928,-11.0756,57.6664020657,9.8028,0.8644000000000001,9.8408371189,46.79,-11.94,48.2894160246,131.56,71.2628,20.8044,74.2375223401,9.8028,0.8644000000000001,9.8408371189,61.46,19.94,64.6137384772,133.66,9.8028,0.8644000000000001,9.8408371189,9.8028,0.8644000000000001,9.8408371189,0.0,0.0,0.0,133.41
2020-08-25 10:30:00,58.14,-10.0646,59.0047097541,10.02,0.8754000000000001,10.0581670875,48.12,-10.94,49.3479280213,131.56,73.03,22.0754,76.293539603,10.02,0.8754000000000001,10.0581670875,63.01,21.2,66.480825055,133.66,10.02,0.8754000000000001,10.0581670875,10.02,0.8754000000000001,10.0581670875,0.0,0.0,0.0,133.41
2020-08-25 11:00:00,59.0012,-9.939,59.8324771545,9.0312,0.991,9.0854088758,49.97,-10.93,51.1514007628,131.33,74.6012,22.021,77.7834396414,9.0312,0.991,9.0854088758,65.57,21.03,68.8598997966,133.37,9.0312,0.991,9.0854088758,9.0312,0.991,9.0854088758,0.0,0.0,0.0,133.11
2020-08-25 11:30:00,59.1674,-10.1916,60.0387369397,9.3974,0.9084000000000001,9.4412031712,49.77,-11.1,50.9927730174,131.76,74.6074,21.9584,77.7716880704,9.3974,0.9084000000000001,9.4412031712,65.21,21.05,68.5233288742,133.68,9.3974,0.9084000000000001,9.4412031712,9.3974,0.9084000000000001,9.4412031712,0.0,0.0,0.0,133.57
2020-08-25 12:00:00,58.6454,-9.999600000000001,59.4918056653,10.6154,0.7704000000000001,10.6433187174,48.03,-10.77,49.2226959847,131.69,73.2454,22.2104,76.5388168795,10.6154,0.7704000000000001,10.6433187174,62.63,21.44,66.1981155321,133.68,10.6154,0.7704000000000001,10.6433187174,10.6154,0.7704000000000001,10.6433187174,0.0,0.0,0.0,133.5
2020-08-25 12:30:00,58.7912,-10.1984,59.6691927212,10.9412,0.7116,10.9643163034,47.85,-10.91,49.0780052569,132.39,73.4112,22.4016,76.7530844201,10.9412,0.7116,10.9643163034,62.47,21.69,66.1283373449,134.3,10.9412,0.7116,10.9643163034,10.9412,0.7116,10.9643163034,0.0,0.0,0.0,134.2
2020-08-25 13:00:00,59.5136,-10.022,60.3515457048,11.1436,0.648,11.16242469,48.37,-10.67,49.5328759512,132.07,74.0736,22.358,77.3742746716,11.1436,0.648,11.16242469,62.93,21.71,66.5695801399,134.14,11.1436,0.648,11.16242469,11.1436,0.648,11.16242469,0.0,0.0,0.0,133.88
2020-08-25 13:30:00,59.42,-10.3604,60.3164512232,9.69,0.9296000000000001,9.7344879763,49.73,-11.29,50.9954605823,132.4,74.98,22.0596,78.1577018096,9.69,0.9296000000000001,9.7344879763,65.29,21.13,68.6240555491,134.47,9.69,0.9296000000000001,9.7344879763,9.69,0.9296000000000001,9.7344879763,0.0,0.0,0.0,134.23
2020-08-25 14:00:00,59.373,-9.252,60.0895384655,8.893,1.028,8.9522194455,50.48,-10.28,51.516102337,132.4,74.753,18.318,76.9646680822,8.893,1.028,8.9522194455,65.86,17.29,68.0917300412,134.63,8.893,1.028,8.9522194455,8.893,1.028,8.9522194455,0.0,0.0,0.0,134.08
2020-08-25 14:30:00,58.0016,-7.1722,58.4433576671,9.4116,0.9678,9.4612288525,48.59,-8.14,49.2671056588,132.66,71.7416,9.8278,72.411620776,9.4116,0.9678,9.4612288525,62.33,8.86,62.9565604207,135.07,9.4116,0.9678,9.4612288525,9.4116,0.9678,9.4612288525,0.0,0.0,0.0,134.04
2020-08-25 15:00:00,56.37,-8.2546,56.9711797417,9.36,0.9654,9.4096544655,47.01,-9.22,47.9056207558,133.0,69.71,8.5654,70.2342521649,9.36,0.9654,9.4096544655,60.35,7.6,60.8266594513,135.07,9.36,0.9654,9.4096544655,9.36,0.9654,9.4096544655,0.0,0.0,0.0,134.41
2020-08-25 15:30:00,56.0988,-7.4432,56.5904284105,11.3488,0.5068,11.3601103727,44.75,-7.95,45.4506875636,132.82,67.7788,9.5768,68.4520330427,11.3488,0.5068,11.3601103727,56.43,9.07,57.1542631831,135.16,11.3488,0.5068,11.3601103727,11.3488,0.5068,11.3601103727,0.0,0.0,0.0,134.24
2020-08-25 16:00:00,57.0312,-7.4402,57.5144707833,11.5612,0.5498000000000001,11.5742656562,45.47,-7.99,46.1666654633,133.5,69.2812,10.0498,70.0063079549,11.5612,0.5498000000000001,11.5742656562,57.72,9.5,58.4965674207,135.69,11.5612,0.5498000000000001,11.5742656562,11.5612,0.5498000000000001,11.5742656562,0.0,0.0,0.0,134.86
2020-08-25 16:30:00,57.8384,-7.6562,58.3429337024,9.8684,0.8838,9.907896901,47.97,-8.54,48.7242496094,133.5,71.6884,9.8138,72.3570132399,9.8684,0.8838,9.907896901,61.82,8.93,62.4616466322,135.69,9.8684,0.8838,9.907896901,9.8684,0.8838,9.907896901,0.0,0.0,0.0,134.86
2020-08-25 17:00:00,58.6432,-7.7842,59.1575749662,8.8032,1.1058,8.8723798318,49.84,-8.89,50.6266500966,133.07,73.5532,9.6258,74.1803832282,8.8032,1.1058,8.8723798318,64.75,8.52,65.308138084,135.31,8.8032,1.1058,8.8723798318,8.8032,1.1058,8.8723798318,0.0,0.0,0.0,134.39
2020-08-25 17:30:00,60.077,-6.976,60.4806622401,9.937,1.094,9.9970398119,50.14,-8.07,50.7852783787,132.47,75.287,10.634,76.034297031,9.937,1.094,9.9970398119,65.35,9.54,66.0426687831,134.88,9.937,1.094,9.9970398119,9.937,1.094,9.9970398119,0.0,0.0,0.0,133.72
2020-08-25 18:00:00,60.08,-7.1942,60.5091969344,9.44,1.2158,9.5179708783,50.64,-8.41,51.3335923154,132.47,75.68,10.4958,76.4043468504,9.44,1.2158,9.5179708783,66.24,9.28,66.8868895973,134.93,9.44,1.2158,9.5179708783,9.44,1.2158,9.5179708783,0.0,0.0,0.0,133.72
2020-08-25 18:30:00,59.5716,-7.9934,60.1054903492,8.7616,1.3366,8.8629641836,50.81,-9.33,51.6595102571,131.91,75.5416,9.4166,76.1262483387,8.7616,1.3366,8.8629641836,66.78,8.08,67.2670409636,134.46,8.7616,1.3366,8.8629641836,8.7616,1.3366,8.8629641836,0.0,0.0,0.0,133.1
2020-08-25 19:00:00,60.3368,-7.7048,60.8267488633,7.8568,1.3652,7.9745267747,52.48,-9.07,53.2580069098,131.28,76.8568,9.6752,77.4633926528,7.8568,1.3652,7.9745267747,69.0,8.31,69.498605022,134.03,7.8568,1.3652,7.9745267747,7.8568,1.3652,7.9745267747,0.0,0.0,0.0,132.47
2020-08-25 19:30:00,60.0508,-7.5898,60.5285357883,7.4608,1.4202,7.594768244,52.59,-9.01,53.3562386231,130.99,76.6308,9.520199999999999,77.2199049253,7.4608,1.4202,7.594768244,69.17,8.1,69.6426514429,133.87,7.4608,1.4202,7.594768244,7.4608,1.4202,7.594768244,0.0,0.0,0.0,132.19
2020-08-25 20:00:00,58.8466,-8.1936,59.4142862662,6.3566,1.4163999999999999,6.5124920361,52.49,-9.61,53.3624605879,131.4,75.2266,8.8064,75.7403064987,6.3566,1.4163999999999999,6.5124920361,68.87,7.39,69.2653520889,134.26,6.3566,1.4163999999999999,6.5124920361,6.3566,1.4163999999999999,6.5124920361,0.0,0.0,0.0,132.61
2020-08-25 20:30:00,57.8486,-8.6968,58.4986739354,6.0886,1.4232,6.2527232627,51.76,-10.12,52.7400417141,131.03,74.0286,7.9932,74.4588803582,6.0886,1.4232,6.2527232627,67.94,6.57,68.2569300511,133.88,6.0886,1.4232,6.2527232627,6.0886,1.4232,6.2527232627,0.0,0.0,0.0,132.26
2020-08-25 21:00:00,57.8314,-8.6502,58.4747534069,6.0614,1.3898000000000001,6.2186906982,51.77,-10.04,52.7345664626,131.48,74.0414,8.1898,74.4929643523,6.0614,1.3898000000000001,6.2186906982,67.98,6.8,68.3192535088,134.43,6.0614,1.3898000000000001,6.2186906982,6.0614,1.3898000000000001,6.2186906982,0.0,0.0,0.0,132.7
2020-08-25 21:30:00,56.4668,-9.0874,57.1933592386,6.1268,1.4026,6.2852975268,50.34,-10.49,51.4213545135,131.95,72.3068,7.7226,72.7180299307,6.1268,1.4026,6.2852975268,66.18,6.32,66.481086032,134.99,6.1268,1.4026,6.2852975268,6.1268,1.4026,6.2852975268,0.0,0.0,0.0,133.22
2020-08-25 22:00:00,53.4234,-9.5556,54.2712553652,6.1934000000000005,1.4243999999999999,6.3550860671,47.23,-10.98,48.4895174239,131.91,68.4034,6.7144,68.7321489473,6.1934000000000005,1.4243999999999999,6.3550860671,62.21,5.29,62.4345112898,134.66,6.1934000000000005,1.4243999999999999,6.3550860671,6.1934000000000005,1.4243999999999999,6.3550860671,0.0,0.0,0.0,133.27
2020-08-25 22:30:00,52.7558,-10.122,53.7180539264,6.2658000000000005,1.428,6.4264635407,46.49,-11.55,47.9032629369,131.16,67.4858,6.118,67.7625495804,6.2658000000000005,1.428,6.4264635407,61.22,4.69,61.3993851761,133.79,6.2658000000000005,1.428,6.4264635407,6.2658000000000005,1.428,6.4264635407,0.0,0.0,0.0,132.49
2020-08-25 23:00:00,48.5736,-10.7548,49.7499782915,6.3836,1.4852,6.5540955135,42.19,-12.24,43.9296448882,132.08,62.2536,5.4852,62.4947848384,6.3836,1.4852,6.5540955135,55.87,4.0,56.0130065253,134.54,6.3836,1.4852,6.5540955135,6.3836,1.4852,6.5540955135,0.0,0.0,0.0,133.48
2020-08-25 23:30:00,45.037,-11.5314,46.4898328128,6.517,1.4886,6.6848499579,38.52,-13.02,40.6609247312,131.85,57.807,4.5686,57.987251659,6.517,1.4886,6.6848499579,51.29,3.08,51.3823948449,133.93,6.517,1.4886,6.6848499579,6.517,1.4886,6.6848499579,0.0,0.0,0.0,133.23
2020-08-26 00:00:00,42.293,-11.9962,43.9614224456,6.513,1.4938,6.6821110018,35.78,-13.49,38.2385734567,132.46,54.403,4.0938,54.5568108254,6.513,1.4938,6.6821110018,47.89,2.6,47.9605264775,134.55,6.513,1.4938,6.6821110018,6.513,1.4938,6.6821110018,0.0,0.0,0.0,133.9
2020-08-26 00:30:00,40.0306,-7.76,40.7758082245,6.4206,1.48,6.5889683836,33.61,-9.24,34.8569892561,132.72,50.0106,-10.69,51.1403579608,6.4206,1.48,6.5889683836,43.59,-12.17,45.2570105067,135.27,6.4206,1.48,6.5889683836,6.4206,1.48,6.5889683836,0.0,0.0,0.0,133.63
2020-08-26 01:00:00,40.1868,-0.117,40.1869703168,6.4768,1.4929999999999999,6.6466523333000005,33.71,-1.6099999999999999,33.7484251484,131.91,47.6868,-31.397,57.0946801658,6.4768,1.4929999999999999,6.6466523333000005,41.21,-32.89,52.7258589309,135.36,6.4768,1.4929999999999999,6.6466523333000005,6.4768,1.4929999999999999,6.6466523333000005,0.0,0.0,0.0,131.9
2020-08-26 01:30:00,39.189,-0.43720000000000003,39.1914386676,6.489,1.4828000000000001,6.6562614762,32.7,-1.92,32.7563184745,132.69,46.199,-32.3572,56.4033331714,6.489,1.4828000000000001,6.6562614762,39.71,-33.84,52.1730744733,133.43,6.489,1.4828000000000001,6.6562614762,6.489,1.4828000000000001,6.6562614762,0.0,0.0,0.0,132.74
2020-08-26 02:00:00,37.8886,-1.1032,37.9046575001,6.4986,1.4868000000000001,6.6665115465,31.39,-2.59,31.4966696652,132.81,44.4886,-33.4132,55.63881257,6.4986,1.4868000000000001,6.6665115465,37.99,-34.9,51.587305609,132.86,6.4986,1.4868000000000001,6.6665115465,6.4986,1.4868000000000001,6.6665115465,0.0,0.0,0.0,132.89
2020-08-26 02:30:00,36.385,-1.921,36.4356757313,6.465,1.4889999999999999,6.634255497,29.92,-3.41,30.1136928987,133.25,42.725,-34.751,55.0732024309,6.465,1.4889999999999999,6.634255497,36.26,-36.24,51.2652435867,133.2,6.465,1.4889999999999999,6.634255497,6.465,1.4889999999999999,6.634255497,0.0,0.0,0.0,133.37
2020-08-26 03:00:00,35.087,-2.6334,35.1856840854,6.407,1.4966,6.5794726658,28.68,-4.13,28.9758399361,133.63,41.187,-35.8234,54.5864906049,6.407,1.4966,6.5794726658,34.78,-37.32,51.0140255224,133.49,6.407,1.4966,6.5794726658,6.407,1.4966,6.5794726658,0.0,0.0,0.0,133.77
2020-08-26 03:30:00,33.2338,-3.3166,33.3988816879,6.3538,1.4934,6.5269455337,26.88,-4.8100000000000005,27.3069679752,133.47,39.0038,-36.6966,53.5531219071,6.3538,1.4934,6.5269455337,32.65,-38.19,50.2443887414,133.24,6.3538,1.4934,6.5269455337,6.3538,1.4934,6.5269455337,0.0,0.0,0.0,133.65
2020-08-26 04:00:00,33.2088,-3.2586,33.3682914067,6.2388,1.5014,6.4169172817,26.97,-4.76,27.3868307769,133.18,38.9888,-36.5086,53.4135226268,6.2388,1.5014,6.4169172817,32.75,-38.01,50.1729269627,132.97,6.2388,1.5014,6.4169172817,6.2388,1.5014,6.4169172817,0.0,0.0,0.0,133.35
2020-08-26 04:30:00,33.1968,-3.2812,33.3585641729,6.1768,1.4988000000000001,6.3560411956,27.02,-4.78,27.4395481012,133.23,38.9768,-36.5612,53.4407361821,6.1768,1.4988000000000001,6.3560411956,32.8,-38.06,50.2434433533,133.01,6.1768,1.4988000000000001,6.3560411956,6.1768,1.4988000000000001,6.3560411956,0.0,0.0,0.0,133.42
2020-08-26 05:00:00,33.4932,-2.9826,33.6257393822,6.2132,1.4974,6.3910923167,27.28,-4.48,27.6454119159,133.11,39.3432,-36.1126,53.4041877103,6.2132,1.4974,6.3910923167,33.13,-37.61,50.1209437262,132.95,6.2132,1.4974,6.3910923167,6.2132,1.4974,6.3910923167,0.0,0.0,0.0,133.28
2020-08-26 05:30:00,34.2888,-2.7182,34.3963721442,6.1888,1.5018,6.3684102161,28.1,-4.22,28.4151086572,132.45,40.3388,-35.4282,53.6877652793,6.1888,1.5018,6.3684102161,34.15,-36.93,50.299576539,132.35,6.1888,1.5018,6.3684102161,6.1888,1.5018,6.3684102161,0.0,0.0,0.0,132.57
2020-08-26 06:00:00,34.9476,-2.4616,35.0341864515,6.1776,1.4984,6.3567243388,28.77,-3.96,29.0412551382,132.64,41.1776,-35.1716,54.153819702,6.1776,1.4984,6.3567243388,35.0,-36.67,50.6920989899,132.56,6.1776,1.4984,6.3567243388,6.1776,1.4984,6.3567243388,0.0,0.0,0.0,132.74
2020-08-26 06:30:00,36.2248,-2.1432,36.2881446382,6.2348,1.5168,6.4166512512,29.99,-3.66,30.2125089988,132.98,42.7748,-34.8932,55.20162064,6.2348,1.5168,6.4166512512,36.54,-36.41,51.5835215936,132.75,6.2348,1.5168,6.4166512512,6.2348,1.5168,6.4166512512,0.0,0.0,0.0,133.07
2020-08-26 07:00:00,39.6884,-2.328,39.7566180473,6.1684,1.522,6.3533961438,33.52,-3.85,33.7403749238,132.8,46.9784,-34.808,58.4685122999,6.1684,1.522,6.3533961438,40.81,-36.33,54.6381277132,132.5,6.1684,1.522,6.3533961438,6.1684,1.522,6.3533961438,0.0,0.0,0.0,132.84
2020-08-26 07:30:00,43.3072,-1.0376,43.3196281794,6.3072,1.4824,6.4790648708,37.0,-2.52,37.0857169271,132.39,51.3072,-32.9076,60.9535799572,6.3072,1.4824,6.4790648708,45.0,-34.39,56.6363143222,133.89,6.3072,1.4824,6.4790648708,6.3072,1.4824,6.4790648708,0.0,0.0,0.0,132.37
2020-08-26 08:00:00,46.4068,0.1408,46.4070135958,6.5268,1.4408,6.6839376777,39.88,-1.3,39.901182939899996,131.85,54.8968,-31.1892,63.1381409837,6.5268,1.4408,6.6839376777,48.37,-32.63,58.3470119201,133.62,6.5268,1.4408,6.6839376777,6.5268,1.4408,6.6839376777,0.0,0.0,0.0,131.81
2020-08-26 08:30:00,48.1708,1.5964,48.1972454151,6.9708,1.3264,7.0958713066,41.2,0.27,41.2008846992,131.56,57.2308,-28.9336,64.1289145207,6.9708,1.3264,7.0958713066,50.26,-30.26,58.6663037868,133.47,6.9708,1.3264,7.0958713066,6.9708,1.3264,7.0958713066,0.0,0.0,0.0,131.51
2020-08-26 09:00:00,48.5582,1.7928000000000002,48.5912843942,7.7282,1.1928,7.8197088872,40.83,0.6000000000000001,40.8344082852,130.86,57.3682,-28.5072,64.0606807885,7.7282,1.1928,7.8197088872,49.64,-29.7,57.8465176134,132.69,7.7282,1.1928,7.8197088872,7.7282,1.1928,7.8197088872,0.0,0.0,0.0,130.85
2020-08-26 09:30:00,49.9998,2.6458,50.0697539207,7.7097999999999995,1.2058,7.8035229019,42.29,1.44,42.3145093319,130.53,59.3598,-27.3542,65.3593001315,7.7097999999999995,1.2058,7.8035229019,51.65,-28.56,59.0203024391,132.31,7.7097999999999995,1.2058,7.8035229019,7.7097999999999995,1.2058,7.8035229019,0.0,0.0,0.0,130.52
2020-08-26 10:00:00,49.8714,2.566,49.9373697141,8.5414,1.056,8.6064307329,41.33,1.51,41.3575748805,130.76,58.8414,-27.494,64.9479052007,8.5414,1.056,8.6064307329,50.3,-28.55,57.8376391289,132.56,8.5414,1.056,8.6064307329,8.5414,1.056,8.6064307329,0.0,0.0,0.0,130.76
2020-08-26 10:30:00,50.157,2.9616,50.2443601169,9.347,0.9116000000000001,9.3913483356,40.81,2.05,40.8614561659,130.83,58.507,-27.0884,64.4736416186,9.347,0.9116000000000001,9.3913483356,49.16,-28.0,56.574778833,132.66,9.347,0.9116000000000001,9.3913483356,9.347,0.9116000000000001,9.3913483356,0.0,0.0,0.0,130.84
2020-08-26 11:00:00,49.9422,3.2854,50.050146793,11.8022,0.5154,11.8134483535,38.14,2.77,38.2404563257,130.63,56.9422,-26.5646,62.8338452906,11.8022,0.5154,11.8134483535,45.14,-27.08,52.6397758354,132.5,11.8022,0.5154,11.8134483535,11.8022,0.5154,11.8134483535,0.0,0.0,0.0,130.63
2020-08-26 11:30:00,51.813,3.3892,51.9237291192,10.673,0.7492000000000001,10.6992630419,41.14,2.64,41.2246188582,130.47,59.833,-26.1208,65.2861706768,10.673,0.7492000000000001,10.6992630419,49.16,-26.87,56.024124268,132.1,10.673,0.7492000000000001,10.6992630419,10.673,0.7492000000000001,10.6992630419,0.0,0.0,0.0,130.43
2020-08-26 12:00:00,52.2052,3.3552,52.3129073373,9.7352,0.9152,9.7781240573,42.47,2.44,42.5400340856,130.42,60.7652,-26.1448,66.1510400378,9.7352,0.9152,9.7781240573,51.03,-27.06,57.7607522458,132.01,9.7352,0.9152,9.7781240573,9.7352,0.9152,9.7781240573,0.0,0.0,0.0,130.39
2020-08-26 12:30:00,52.1362,-4.5,52.3300425228,10.9962,0.65,11.0153944296,41.14,-5.15,41.461091399,131.01,62.4962,-3.74,62.6080075904,10.9962,0.65,11.0153944296,51.5,-4.39,51.6867691,131.79,10.9962,0.65,11.0153944296,10.9962,0.65,11.0153944296,0.0,0.0,0.0,131.94
2020-08-26 13:00:00,51.8034,-9.1576,52.6065954926,11.2434,0.6724,11.2634881507,40.56,-9.83,41.7341886228,131.32,63.4334,7.5624,63.882596451,11.2434,0.6724,11.2634881507,52.19,6.89,52.6428361698,131.79,11.2434,0.6724,11.2634881507,11.2434,0.6724,11.2634881507,0.0,0.0,0.0,132.78
2020-08-26 13:30:00,51.7804,-9.0768,52.5699355373,12.9904,0.3632,12.9954763822,38.79,-9.44,39.9221454834,131.46,62.3404,7.7132000000000005,62.8157538075,12.9904,0.3632,12.9954763822,49.35,7.35,49.8943383562,132.08,12.9904,0.3632,12.9954763822,12.9904,0.3632,12.9954763822,0.0,0.0,0.0,132.92
2020-08-26 14:00:00,50.8616,-9.0474,51.6600213058,13.781600000000001,0.2426,13.7837351005,37.08,-9.29,38.2260447862,131.5,60.7316,7.6426,61.2105920027,13.781600000000001,0.2426,13.7837351005,46.95,7.4,47.5295960429,132.08,13.781600000000001,0.2426,13.7837351005,13.781600000000001,0.2426,13.7837351005,0.0,0.0,0.0,132.98
2020-08-26 14:30:00,50.9776,-8.939,51.7553999382,14.2076,0.181,14.2087528925,36.77,-9.12,37.8841299227,131.61,60.7476,8.051,61.278785128,14.2076,0.181,14.2087528925,46.54,7.87,47.20072563,132.21,14.2076,0.181,14.2087528925,14.2076,0.181,14.2087528925,0.0,0.0,0.0,133.04
2020-08-26 15:00:00,51.0476,-9.0638,51.8460214115,13.5776,0.2162,13.5793211981,37.47,-9.28,38.6020634164,131.7,61.6476,7.9962,62.1640233592,13.5776,0.2162,13.5793211981,48.07,7.78,48.6955162207,132.39,13.5776,0.2162,13.5793211981,13.5776,0.2162,13.5793211981,0.0,0.0,0.0,133.11
2020-08-26 15:30:00,51.008,-9.0284,51.800850095,12.758,0.44160000000000005,12.7656403897,38.25,-9.47,39.4048651819,131.75,62.198,8.0416,62.7156960781,12.758,0.44160000000000005,12.7656403897,49.44,7.6,50.020731702,132.51,12.758,0.44160000000000005,12.7656403897,12.758,0.44160000000000005,12.7656403897,0.0,0.0,0.0,133.15
2020-08-26 16:00:00,51.2306,-8.917,52.0008390832,13.2106,0.353,13.215315409,38.02,-9.27,39.1337871921,131.68,61.8806,8.193,62.4206208345,13.2106,0.353,13.215315409,48.67,7.84,49.297408654,132.51,13.2106,0.353,13.215315409,13.2106,0.353,13.215315409,0.0,0.0,0.0,133.07
2020-08-26 16:30:00,50.9824,-9.536,51.8665634659,12.782399999999999,0.434,12.7897656648,38.2,-9.97,39.4796263913,131.97,61.8724,7.534,62.3294074876,12.782399999999999,0.434,12.7897656648,49.09,7.1,49.6007872921,132.78,12.782399999999999,0.434,12.7897656648,12.782399999999999,0.434,12.7897656648,0.0,0.0,0.0,133.36
2020-08-26 17:00:00,51.3838,-10.364,52.4185787526,12.2038,0.586,12.2178611238,39.18,-10.95,40.6813827199,132.22,62.9438,6.836,63.3139230694,12.2038,0.586,12.2178611238,50.74,6.25,51.1234789505,133.05,12.2038,0.586,12.2178611238,12.2038,0.586,12.2178611238,0.0,0.0,0.0,133.61
2020-08-26 17:30:00,53.0586,-10.0236,53.9971072459,11.7486,0.9064000000000001,11.783512333800001,41.31,-10.93,42.7314989206,132.36,65.5886,7.0564,65.9670920302,11.7486,0.9064000000000001,11.783512333800001,53.84,6.15,54.1901107214,133.15,11.7486,0.9064000000000001,11.783512333800001,11.7486,0.9064000000000001,11.783512333800001,0.0,0.0,0.0,133.75
2020-08-26 18:00:00,51.7722,-11.586,53.0527670234,10.6122,1.034,10.6624549162,41.16,-12.62,43.0512485301,132.76,64.1322,4.744,64.3074226885,10.6122,1.034,10.6624549162,53.52,3.71,53.6484342735,133.42,10.6122,1.034,10.6624549162,10.6122,1.034,10.6624549162,0.0,0.0,0.0,134.22
2020-08-26 18:30:00,51.5242,-11.6942,52.8346240573,9.9042,1.1458,9.9702575333,41.62,-12.84,43.5555966553,132.69,64.0342,4.0058,64.1593734639,9.9042,1.1458,9.9702575333,54.13,2.86,54.2055024882,133.31,9.9042,1.1458,9.9702575333,9.9042,1.1458,9.9702575333,0.0,0.0,0.0,134.18
2020-08-26 19:00:00,52.3684,-11.2872,53.5709828396,8.7184,1.3128,8.8166854543,43.65,-12.6,45.4321747223,131.93,65.9284,4.4528,66.0785998217,8.7184,1.3128,8.8166854543,57.21,3.14,57.2961054523,132.41,8.7184,1.3128,8.8166854543,8.7184,1.3128,8.8166854543,0.0,0.0,0.0,133.4
2020-08-26 19:30:00,51.5272,-12.4686,53.0143218932,11.1172,1.4014,11.2051799539,40.41,-13.87,42.7240564554,132.37,64.1472,3.1414,64.2240738493,11.1172,1.4014,11.2051799539,53.03,1.74,53.0585384269,132.73,11.1172,1.4014,11.2051799539,11.1172,1.4014,11.2051799539,0.0,0.0,0.0,133.88
2020-08-26 20:00:00,51.4686,-12.507,52.9664217685,10.6986,1.5630000000000002,10.8121695769,40.77,-14.07,43.1295467168,132.53,64.1486,2.903,64.2142530203,10.6986,1.5630000000000002,10.8121695769,53.45,1.34,53.4667943681,133.13,10.6986,1.5630000000000002,10.8121695769,10.6986,1.5630000000000002,10.8121695769,0.0,0.0,0.0,134.07
2020-08-26 20:30:00,51.9056,-12.192,53.3182536788,10.3156,1.5779999999999998,10.4355971252,41.59,-13.77,43.8102841808,132.16,65.0556,3.358,65.1422079405,10.3156,1.5779999999999998,10.4355971252,54.74,1.78,54.7689327995,132.68,10.3156,1.5779999999999998,10.4355971252,10.3156,1.5779999999999998,10.4355971252,0.0,0.0,0.0,133.68
2020-08-26 21:00:00,52.5268,-11.8796,53.8534085681,10.1468,1.5704,10.2676047061,42.38,-13.45,44.4630959336,132.01,65.8568,3.8404,65.9686802839,10.1468,1.5704,10.2676047061,55.71,2.27,55.7562283516,132.89,10.1468,1.5704,10.2676047061,10.1468,1.5704,10.2676047061,0.0,0.0,0.0,133.5
2020-08-26 21:30:00,50.9822,-12.744,52.5508729979,10.2622,1.566,10.3809972951,40.72,-14.31,43.1612615664,132.51,63.7422,2.7560000000000002,63.8017523023,10.2622,1.566,10.3809972951,53.48,1.19,53.4932378904,133.4,10.2622,1.566,10.3809972951,10.2622,1.566,10.3809972951,0.0,0.0,0.0,134.03
2020-08-26 22:00:00,48.956,-12.5872,50.548269405,7.686,1.5528,7.841287129,41.27,-14.14,43.6251361029,132.16,62.446,3.0628,62.5210657286,7.686,1.5528,7.841287129,54.76,1.51,54.7808150724,133.13,7.686,1.5528,7.841287129,7.686,1.5528,7.841287129,0.0,0.0,0.0,133.68
2020-08-26 22:30:00,47.5812,-12.936,49.3083227198,5.9912,1.464,6.1674770725,41.59,-14.4,44.0123630359,132.51,61.2712,2.824,61.3362447941,5.9912,1.464,6.1674770725,55.28,1.3599999999999999,55.2967268471,133.41,5.9912,1.464,6.1674770725,5.9912,1.464,6.1674770725,0.0,0.0,0.0,134.02
2020-08-26 23:00:00,45.3406,-13.0168,47.1721007652,5.6006,1.4032,5.7737068336,39.74,-14.42,42.2753355989,132.77,58.4906,2.7532,58.5553618262,5.6006,1.4032,5.7737068336,52.89,1.35,52.9072263495,133.85,5.6006,1.4032,5.7737068336,5.6006,1.4032,5.7737068336,0.0,0.0,0.0,134.32
2020-08-26 23:30:00,43.9268,-1.6572,43.9580489795,5.7368,1.4428,5.9154497783,38.19,-3.1,38.3156117007,132.12,52.6768,-31.3072,61.2779408114,5.7368,1.4428,5.9154497783,46.94,-32.75,57.2357065126,134.5,5.7368,1.4428,5.9154497783,5.7368,1.4428,5.9154497783,0.0,0.0,0.0,132.23
2020-08-27 00:00:00,42.3062,-1.6976,42.3402456795,5.8762,1.4724,6.0578616854,36.43,-3.17,36.567660576,132.28,50.4662,-33.3176,60.4723061591,5.8762,1.4724,6.0578616854,44.59,-34.79,56.5562746298,134.72,5.8762,1.4724,6.0578616854,5.8762,1.4724,6.0578616854,0.0,0.0,0.0,132.34
2020-08-27 00:30:00,40.967,-2.5183999999999997,41.0443349022,5.987,1.4916,6.1700113095999995,34.98,-4.01,35.2090968359,130.88,48.817,-34.1684,59.5867355001,5.987,1.4916,6.1700113095999995,42.83,-35.66,55.7318984066,133.36,5.987,1.4916,6.1700113095999995,5.987,1.4916,6.1700113095999995,0.0,0.0,0.0,131.01
2020-08-27 01:00:00,39.5056,-2.44,39.5808796183,6.0656,1.51,6.2507282264,33.44,-3.95,33.6724828309,131.46,47.0156,-34.44,58.2801873998,6.0656,1.51,6.2507282264,40.95,-35.95,54.4913295855,133.92,6.0656,1.51,6.2507282264,6.0656,1.51,6.2507282264,0.0,0.0,0.0,131.6
2020-08-27 01:30:00,39.1372,-2.7062,39.2306505462,6.0672,1.5138,6.2531996834,33.07,-4.22,33.3381658164,131.31,46.5272,-34.6962,58.0396987783,6.0672,1.5138,6.2531996834,40.46,-36.21,54.2971058161,133.73,6.0672,1.5138,6.2531996834,6.0672,1.5138,6.2531996834,0.0,0.0,0.0,131.5
2020-08-27 02:00:00,38.614,-2.7712,38.713312251,6.064,1.5088,6.2488857759,32.55,-4.28,32.8301827592,131.46,45.864,-34.8812,57.6212166605,6.064,1.5088,6.2488857759,39.8,-36.39,53.9283978994,133.86,6.064,1.5088,6.2488857759,6.064,1.5088,6.2488857759,0.0,0.0,0.0,131.62
2020-08-27 02:30:00,38.3128,-2.8382,38.4177826414,6.0628,1.5118,6.2484464533,32.25,-4.35,32.5420497203,131.51,45.4928,-34.9582,57.3730825307,6.0628,1.5118,6.2484464533,39.43,-36.47,53.7102020104,133.97,6.0628,1.5118,6.2484464533,6.0628,1.5118,6.2484464533,0.0,0.0,0.0,131.69
2020-08-27 03:00:00,37.2882,-3.2558,37.4300693678,6.0682,1.5142,6.254266774,31.22,-4.77,31.5822940902,132.07,44.2282,-35.7158,56.8485008147,6.0682,1.5142,6.254266774,38.16,-37.23,53.3128361654,134.41,6.0682,1.5142,6.254266774,6.0682,1.5142,6.254266774,0.0,0.0,0.0,132.25
2020-08-27 03:30:00,36.804,-3.2172,36.9443472244,6.064,1.5128,6.2498527855,30.74,-4.73,31.1017764766,131.71,43.654,-35.5072,56.2710668802,6.064,1.5128,6.2498527855,37.59,-37.02,52.7587765211,134.15,6.064,1.5128,6.2498527855,6.064,1.5128,6.2498527855,0.0,0.0,0.0,131.91
2020-08-27 04:00:00,36.351,-3.3056,36.500988923,6.061,1.5144000000000002,6.2473296984,30.29,-4.82,30.6711020343,131.96,43.131,-35.6656,55.9671169917,6.061,1.5144000000000002,6.2473296984,37.07,-37.18,52.5027361192,134.31,6.061,1.5144000000000002,6.2473296984,6.061,1.5144000000000002,6.2473296984,0.0,0.0,0.0,132.16
2020-08-27 04:30:00,36.4874,-3.062,36.6156551595,6.0674,1.508,6.2519922233,30.42,-4.57,30.7613605031,131.63,43.2574,-35.202,55.770811889,6.0674,1.508,6.2519922233,37.19,-36.71,52.2562934009,134.02,6.0674,1.508,6.2519922233,6.0674,1.508,6.2519922233,0.0,0.0,0.0,131.82
2020-08-27 05:00:00,36.475,-3.1234,36.608486073,6.065,1.5066000000000002,6.2493254484,30.41,-4.63,30.7604453804,131.82,43.265,-35.3534,55.8723824135,6.065,1.5066000000000002,6.2493254484,37.2,-36.86,52.368880072,134.16,6.065,1.5066000000000002,6.2493254484,6.065,1.5066000000000002,6.2493254484,0.0,0.0,0.0,132.01
2020-08-27 05:30:00,36.2156,-3.4422,36.3788183453,6.0656,1.5078,6.2501971329,30.15,-4.95,30.5536413542,132.21,42.8656,-36.0022,55.9787287119,6.0656,1.5078,6.2501971329,36.8,-37.51,52.5475032709,134.4,6.0656,1.5078,6.2501971329,6.0656,1.5078,6.2501971329,0.0,0.0,0.0,132.39
2020-08-27 06:00:00,37.1444,-3.1822,37.280462017,6.0644,1.5078,6.2490325811,31.08,-4.69,31.4318707684,132.13,44.1444,-35.5322,56.6680270364,6.0644,1.5078,6.2490325811,38.08,-37.04,53.1229517252,134.33,6.0644,1.5078,6.2490325811,6.0644,1.5078,6.2490325811,0.0,0.0,0.0,132.28
2020-08-27 06:30:00,38.5752,-2.4676,38.654043835,6.0652,1.5224,6.2533473276,32.51,-3.99,32.7539341149,132.13,45.6752,-34.7376,57.3840112645,6.0652,1.5224,6.2533473276,39.61,-36.26,53.7004627541,134.24,6.0652,1.5224,6.2533473276,6.0652,1.5224,6.2533473276,0.0,0.0,0.0,132.28
2020-08-27 07:00:00,40.6938,-1.207,40.7116961995,6.1338,1.513,6.3176476192,34.56,-2.7199999999999998,34.6668717943,131.76,48.2238,-33.027,58.4492738658,6.1338,1.513,6.3176476192,42.09,-34.54,54.4479540479,133.98,6.1338,1.513,6.3176476192,6.1338,1.513,6.3176476192,0.0,0.0,0.0,131.84
2020-08-27 07:30:00,42.7008,-0.0198,42.7008045905,6.4608,1.4402,6.6193740399,36.24,-1.46,36.2693975687,132.4,50.5708,-31.7198,59.6954899861,6.4608,1.4402,6.6193740399,44.11,-33.16,55.1840348289,134.93,6.4608,1.4402,6.6193740399,6.4608,1.4402,6.6193740399,0.0,0.0,0.0,132.47
2020-08-27 08:00:00,45.3832,0.5314,45.3863110222,7.5632,1.2314,7.6627893224,37.82,-0.7000000000000001,37.8264774992,131.4,53.2032,-30.5386,61.3448170606,7.5632,1.2314,7.6627893224,45.64,-31.77,55.6088347297,133.95,7.5632,1.2314,7.6627893224,7.5632,1.2314,7.6627893224,0.0,0.0,0.0,131.43
2020-08-27 08:30:00,48.429,1.482,48.4516704046,7.849,1.222,7.9435561935,40.58,0.26,40.5808329141,131.21,56.929,-29.038,63.9070926032,7.849,1.222,7.9435561935,49.08,-30.26,57.6585986649,133.71,7.849,1.222,7.9435561935,7.849,1.222,7.9435561935,0.0,0.0,0.0,131.17
2020-08-27 09:00:00,49.9416,-2.184,49.9893315274,7.2616,1.306,7.3781075189,42.68,-3.49,42.8224532226,131.21,60.7116,-15.554,62.6723646479,7.2616,1.306,7.3781075189,53.45,-16.86,56.0460712272,133.12,7.2616,1.306,7.3781075189,7.2616,1.306,7.3781075189,0.0,0.0,0.0,131.65
2020-08-27 09:30:00,51.8,-9.1422,52.6005686361,6.7,1.4078,6.8463056344,45.1,-10.55,46.3175182841,131.48,66.01,7.3578,66.4188024647,6.7,1.4078,6.8463056344,59.31,5.95,59.6077058777,132.35,6.7,1.4078,6.8463056344,6.7,1.4078,6.8463056344,0.0,0.0,0.0,132.89
2020-08-27 10:00:00,53.1278,-8.9272,53.872609299,6.8978,1.4128,7.0409977049,46.23,-10.34,47.3722334285,131.66,67.5478,7.6428,67.9788031425,6.8978,1.4128,7.0409977049,60.65,6.23,60.9691348143,132.38,6.8978,1.4128,7.0409977049,6.8978,1.4128,7.0409977049,0.0,0.0,0.0,133.07
2020-08-27 10:30:00,53.1594,-8.6772,53.8629335276,6.9494,1.3528,7.0798466226,46.21,-10.03,47.2859915831,131.15,67.3194,7.6828,67.756380011,6.9494,1.3528,7.0798466226,60.37,6.33,60.700953864,132.01,6.9494,1.3528,7.0798466226,6.9494,1.3528,7.0798466226,0.0,0.0,0.0,132.58
2020-08-27 11:00:00,53.8772,-8.304,54.5133845568,6.6972000000000005,1.426,6.8473326077,47.18,-9.73,48.1728689202,132.66,68.3072,8.286,68.8079309952,6.6972000000000005,1.426,6.8473326077,61.61,6.86,61.9907388244,133.62,6.6972000000000005,1.426,6.8473326077,6.6972000000000005,1.426,6.8473326077,0.0,0.0,0.0,134.1
2020-08-27 11:30:00,54.8784,-8.285,55.5002703738,6.6784,1.435,6.8308309568,48.2,-9.72,49.1702999787,132.38,69.5384,8.055,70.0033720585,6.6784,1.435,6.8308309568,62.86,6.62,63.2076261222,133.44,6.6784,1.435,6.8308309568,6.6784,1.435,6.8308309568,0.0,0.0,0.0,133.84
2020-08-27 12:00:00,56.2202,-8.034,56.7913377553,6.7102,1.466,6.8684743604000005,49.51,-9.5,50.4131937096,132.07,71.1902,8.256,71.6673294608,6.7102,1.466,6.8684743604000005,64.48,6.79,64.8365213441,133.11,6.7102,1.466,6.8684743604000005,6.7102,1.466,6.8684743604000005,0.0,0.0,0.0,133.55
2020-08-27 12:30:00,57.3288,-8.2078,57.9133774726,9.668800000000001,1.4522,9.7772479911,47.66,-9.66,48.6291188487,132.14,71.1188,7.8522,71.550966159,9.668800000000001,1.4522,9.7772479911,61.45,6.4,61.7823801743,133.15,9.668800000000001,1.4522,9.7772479911,9.668800000000001,1.4522,9.7772479911,0.0,0.0,0.0,133.65
2020-08-27 13:00:00,58.0866,-8.1162,58.6508806583,9.4766,1.5038,9.5951738911,48.61,-9.62,49.5527648068,132.4,72.2466,8.0338,72.691905698,9.4766,1.5038,9.5951738911,62.77,6.53,63.1087458281,133.37,9.4766,1.5038,9.5951738911,9.4766,1.5038,9.5951738911,0.0,0.0,0.0,133.88
2020-08-27 13:30:00,57.0924,-8.3482,57.699519764,8.0424,1.4618,8.1741701108,49.05,-9.81,50.0213814283,132.08,71.2724,7.4518,71.6608981593,8.0424,1.4618,8.1741701108,63.23,5.99,63.5130931383,133.13,8.0424,1.4618,8.1741701108,8.0424,1.4618,8.1741701108,0.0,0.0,0.0,133.61
2020-08-27 14:00:00,56.4124,-8.3816,57.0316586846,6.7924,1.4684,6.9493090534,49.62,-9.85,50.5882091005,132.19,71.0124,7.5184,71.4092941592,6.7924,1.4684,6.9493090534,64.22,6.05,64.5043479155,133.1,6.7924,1.4684,6.9493090534,6.7924,1.4684,6.9493090534,0.0,0.0,0.0,133.73
2020-08-27 14:30:00,56.6004,-10.2274,57.5169974088,6.4604,1.4826000000000001,6.6283384736,50.14,-11.71,51.489258103,132.31,71.0304,5.3826,71.234051597,6.4604,1.4826000000000001,6.6283384736,64.57,3.9,64.6876719321,133.04,6.4604,1.4826000000000001,6.6283384736,6.4604,1.4826000000000001,6.6283384736,0.0,0.0,0.0,133.89
2020-08-27 15:00:00,56.1898,-11.5814,57.3709198985,6.7598,1.3886,6.9009496448,49.43,-12.97,51.1032856087,132.92,70.1898,3.9986,70.3036046444,6.7598,1.3886,6.9009496448,63.43,2.61,63.4836750669,133.48,6.7598,1.3886,6.9009496448,6.7598,1.3886,6.9009496448,0.0,0.0,0.0,134.5
2020-08-27 15:30:00,54.5432,-11.9794,55.8432331675,10.1932,0.7606,10.2215379763,44.35,-12.74,46.1435813521,133.14,65.8832,3.5106,65.9766652279,10.1932,0.7606,10.2215379763,55.69,2.75,55.7578568455,133.73,10.1932,0.7606,10.2215379763,10.1932,0.7606,10.2215379763,0.0,0.0,0.0,134.77
2020-08-27 16:00:00,50.9576,-9.0612,51.7569545395,12.4576,0.46880000000000005,12.4664177373,38.5,-9.53,39.6619578438,133.42,59.4576,-8.4812,60.0594451456,12.4576,0.46880000000000005,12.4664177373,47.0,-8.95,47.8445660446,134.52,12.4576,0.46880000000000005,12.4664177373,12.4576,0.46880000000000005,12.4664177373,0.0,0.0,0.0,134.72
