Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-27 16:30:00,51.3002,-6.714,51.7376875792,12.0002,0.806,12.0272372572,39.3,-7.52,40.0130028866,133.29,60.1502,-12.394,61.4138241444,12.0002,0.806,12.0272372572,48.15,-13.2,49.9265710819,134.92,12.0002,0.806,12.0272372572,12.0002,0.806,12.0272372572,0.0,0.0,0.0,134.36
2020-08-27 17:00:00,53.3444,6.181,53.7013014029,12.6344,1.011,12.6747853773,40.71,5.17,41.0369711358,132.27,59.9944,-24.749,64.8986982332,12.6344,1.011,12.6747853773,47.36,-25.76,53.9124030256,135.2,12.6344,1.011,12.6747853773,12.6344,1.011,12.6747853773,0.0,0.0,0.0,132.26
2020-08-27 17:30:00,54.5882,6.2814,54.9484082135,9.8882,1.1614,9.9561714127,44.7,5.12,44.9922704473,131.85,62.9582,-24.1686,67.4377948424,9.8882,1.1614,9.9561714127,53.07,-25.33,58.8050491029,134.96,9.8882,1.1614,9.9561714127,9.8882,1.1614,9.9561714127,0.0,0.0,0.0,131.77
2020-08-27 18:00:00,55.536,6.199,55.8808992143,9.296,1.209,9.3742891464,46.24,4.99,46.5084691212,131.8,64.476,-24.351,68.9211562367,9.296,1.209,9.3742891464,55.18,-25.56,60.8123836073,134.89,9.296,1.209,9.3742891464,9.296,1.209,9.3742891464,0.0,0.0,0.0,131.72
2020-08-27 18:30:00,56.1362,5.9878,56.4546428496,11.8062,1.3178,11.8795183101,44.33,4.67,44.5753048223,131.98,64.1162,-24.9922,68.8149486905,11.8062,1.3178,11.8795183101,52.31,-26.31,58.5538401815,135.1,11.8062,1.3178,11.8795183101,11.8062,1.3178,11.8795183101,0.0,0.0,0.0,131.94
2020-08-27 19:00:00,55.5056,6.155,55.8458204019,8.5156,1.425,8.6340065068,46.99,4.73,47.2274602324,132.08,64.8556,-24.615,69.3696408839,8.5156,1.425,8.6340065068,56.34,-26.04,62.0667157178,135.35,8.5156,1.425,8.6340065068,8.5156,1.425,8.6340065068,0.0,0.0,0.0,131.97
2020-08-27 19:30:00,54.3582,5.7722,54.6638106985,7.9282,1.5422,8.0768023425,46.43,4.23,46.6222886611,131.21,63.8082,-24.6878,68.4176428714,7.9282,1.5422,8.0768023425,55.88,-26.23,61.7299546412,134.38,7.9282,1.5422,8.0768023425,7.9282,1.5422,8.0768023425,0.0,0.0,0.0,131.1
2020-08-27 20:00:00,53.7468,5.8134,54.0602823689,7.7068,1.5734,7.8657710239,46.04,4.24,46.2348267002,131.69,63.1768,-24.9166,67.9127750412,7.7068,1.5734,7.8657710239,55.47,-26.49,61.4706515339,134.89,7.7068,1.5734,7.8657710239,7.7068,1.5734,7.8657710239,0.0,0.0,0.0,131.58
2020-08-27 20:30:00,53.404,5.021,53.6395158162,7.674,1.581,7.8351666862,45.73,3.44,45.8592030022,131.37,62.844,-25.689,67.8917745902,7.674,1.581,7.8351666862,55.17,-27.27,61.5417078086,134.29,7.674,1.581,7.8351666862,7.674,1.581,7.8351666862,0.0,0.0,0.0,131.27
2020-08-27 21:00:00,53.1012,4.1986,53.2669286087,6.4612,1.5086,6.6349814921,46.64,2.69,46.7175095655,130.93,62.6012,-26.5214,67.9874613396,6.4612,1.5086,6.6349814921,56.14,-28.03,62.748549784,133.67,6.4612,1.5086,6.6349814921,6.4612,1.5086,6.6349814921,0.0,0.0,0.0,130.88
2020-08-27 21:30:00,51.3264,-0.8656,51.3336984867,6.3264,1.4944,6.5005052357,45.0,-2.36,45.0618419508,130.89,62.0864,-13.9856,63.6421092699,6.3264,1.4944,6.5005052357,55.76,-15.48,57.8688862862,132.98,6.3264,1.4944,6.5005052357,6.3264,1.4944,6.5005052357,0.0,0.0,0.0,131.43
2020-08-27 22:00:00,49.2352,-8.4136,49.9489097379,6.3252,1.4964,6.4997975353,42.91,-9.91,44.0394845565,130.24,62.1752,7.1864,62.5891351594,6.3252,1.4964,6.4997975353,55.85,5.69,56.1391004559,131.48,6.3252,1.4964,6.4997975353,6.3252,1.4964,6.4997975353,0.0,0.0,0.0,131.68
2020-08-27 22:30:00,47.413,-8.692,48.2031475425,6.323,1.488,6.495727288,41.09,-10.18,42.3322631098,130.69,59.833,6.938,60.2339084985,6.323,1.488,6.495727288,53.51,5.45,53.7868255245,132.0,6.323,1.488,6.495727288,6.323,1.488,6.495727288,0.0,0.0,0.0,132.16
2020-08-27 23:00:00,45.0074,-9.5302,46.0053341125,6.3274,1.4898,6.5004226632,38.68,-11.02,40.2191844771,130.96,56.7774,5.8598,57.0789839328,6.3274,1.4898,6.5004226632,50.45,4.37,50.6389119156,132.32,6.3274,1.4898,6.5004226632,6.3274,1.4898,6.5004226632,0.0,0.0,0.0,132.5
2020-08-27 23:30:00,42.8992,-9.9034,44.0274765595,6.3692,1.4866000000000001,6.5403889945,36.53,-11.39,38.2645135864,131.53,54.0792,5.6266,54.3711182541,6.3692,1.4866000000000001,6.5403889945,47.71,4.14,47.8892858581,132.9,6.3692,1.4866000000000001,6.5403889945,6.3692,1.4866000000000001,6.5403889945,0.0,0.0,0.0,133.1
2020-08-28 00:00:00,40.4018,-10.5884,41.7662502243,6.3318,1.4816,6.5028324444,34.07,-12.07,36.1448447223,133.25,50.9718,4.9316,51.2098142332,6.3318,1.4816,6.5028324444,44.64,3.45,44.7731180509,134.54,6.3318,1.4816,6.5028324444,6.3318,1.4816,6.5028324444,0.0,0.0,0.0,134.9
2020-08-28 00:30:00,39.052,-5.2018,39.3969215452,6.342,1.4982,6.5165609979,32.71,-6.7,33.3891314652,133.11,47.392,-13.1518,49.1830408499,6.342,1.4982,6.5165609979,41.05,-14.65,43.5858348549,135.09,6.342,1.4982,6.5165609979,6.342,1.4982,6.5165609979,0.0,0.0,0.0,134.05
2020-08-28 01:00:00,38.2828,1.6214,38.3171203746,6.3628,1.4914,6.5352504007,31.92,0.13,31.9202647232,132.52,44.3928,-30.9286,54.1045191255,6.3628,1.4914,6.5352504007,38.03,-32.42,49.9733659063,135.41,6.3628,1.4914,6.5352504007,6.3628,1.4914,6.5352504007,0.0,0.0,0.0,132.73
2020-08-28 01:30:00,38.073,1.2844,38.0946585804,6.383,1.4944,6.5556022118,31.69,-0.21,31.6906957955,132.38,44.163,-30.9056,53.9029375856,6.383,1.4944,6.5556022118,37.78,-32.4,49.7703566393,135.21,6.383,1.4944,6.5556022118,6.383,1.4944,6.5556022118,0.0,0.0,0.0,132.53
2020-08-28 02:00:00,37.3152,1.3362,37.3391159708,6.3652,1.4962,6.5386837727,30.95,-0.16,30.9504135675,131.49,43.2552,-30.4138,52.8773255515,6.3652,1.4962,6.5386837727,36.89,-31.91,48.7762257662,134.42,6.3652,1.4962,6.5386837727,6.3652,1.4962,6.5386837727,0.0,0.0,0.0,131.64
2020-08-28 02:30:00,35.8932,1.5344,35.9259820965,6.3632,1.4844,6.534046036,29.53,0.05,29.5300423298,132.18,41.5632,-30.4756,51.538934696,6.3632,1.4844,6.534046036,35.2,-31.96,47.5445222923,135.05,6.3632,1.4844,6.534046036,6.3632,1.4844,6.534046036,0.0,0.0,0.0,132.34
2020-08-28 03:00:00,34.7874,1.2444,34.8096499569,6.3374,1.4844,6.5089232689,28.45,-0.24,28.4510122843,133.0,40.2974,-31.2556,50.9979703333,6.3374,1.4844,6.5089232689,33.96,-32.74,47.1719111336,135.75,6.3374,1.4844,6.5089232689,6.3374,1.4844,6.5089232689,0.0,0.0,0.0,133.16
2020-08-28 03:30:00,34.3988,1.2496,34.421489532,6.3388,1.4896,6.511473996,28.06,-0.24,28.0610263533,132.21,39.8088,-30.8904,50.3880677304,6.3388,1.4896,6.511473996,33.47,-32.38,46.5693600987,135.08,6.3388,1.4896,6.511473996,6.3388,1.4896,6.511473996,0.0,0.0,0.0,132.38
2020-08-28 04:00:00,34.9582,1.7208,35.0005271372,6.3382,1.4808,6.5088822297,28.62,0.24,28.6210062716,131.84,40.4382,-30.1092,50.4163856686,6.3382,1.4808,6.5088822297,34.1,-31.59,46.4837401679,134.77,6.3382,1.4808,6.5088822297,6.3382,1.4808,6.5088822297,0.0,0.0,0.0,131.96
2020-08-28 04:30:00,34.9658,1.3684,34.9925661848,6.3258,1.4784000000000002,6.4962614018,28.64,-0.11,28.6402112422,132.62,40.5058,-30.9216,50.9594464275,6.3258,1.4784000000000002,6.4962614018,34.18,-32.4,47.0959913368,135.39,6.3258,1.4784000000000002,6.4962614018,6.3258,1.4784000000000002,6.4962614018,0.0,0.0,0.0,132.71
2020-08-28 05:00:00,35.6942,1.4056,35.7218648029,6.3242,1.4956,6.4986402424000005,29.37,-0.09,29.3701378955,131.66,41.3742,-30.3344,51.3030237803,6.3242,1.4956,6.4986402424000005,35.05,-31.83,47.3460811472,134.5,6.3242,1.4956,6.4986402424000005,6.3242,1.4956,6.4986402424000005,0.0,0.0,0.0,131.73
2020-08-28 05:30:00,38.426,1.479,38.454452499,6.326,1.459,6.4920687766,32.1,0.02,32.1000062305,131.25,44.656,-29.791,53.6811141557,6.326,1.459,6.4920687766,38.33,-31.25,49.4545387199,134.28,6.326,1.459,6.4920687766,6.326,1.459,6.4920687766,0.0,0.0,0.0,131.24
2020-08-28 06:00:00,39.8004,2.0614,39.853747755,6.3304,1.4814,6.5014236995,33.47,0.58,33.4750250187,132.01,46.2804,-29.8686,55.0818362995,6.3304,1.4814,6.5014236995,39.95,-31.35,50.7821326846,135.28,6.3304,1.4814,6.5014236995,6.3304,1.4814,6.5014236995,0.0,0.0,0.0,132.02
2020-08-28 06:30:00,42.0858,3.3756,42.2209573198,6.3158,1.4856,6.4881690021,35.77,1.8900000000000001,35.8198967056,131.31,49.0258,-27.8944,56.4059094156,6.3158,1.4856,6.4881690021,42.71,-29.38,51.839449264,134.57,6.3158,1.4856,6.4881690021,6.3158,1.4856,6.4881690021,0.0,0.0,0.0,131.27
2020-08-28 07:00:00,43.273,4.001,43.4575716073,6.453,1.451,6.6141220128,36.82,2.55,36.9081955668,132.51,50.403,-27.599,57.4644865112,6.453,1.451,6.6141220128,43.95,-29.05,52.6830617941,135.6,6.453,1.451,6.6141220128,6.453,1.451,6.6141220128,0.0,0.0,0.0,132.45
2020-08-28 07:30:00,43.343,4.7502,43.6025234251,6.733,1.3702,6.8710069888,36.61,3.38,36.7656973278,132.71,50.503,-26.7198,57.1358094459,6.733,1.3702,6.8710069888,43.77,-28.09,52.0082781872,133.23,6.733,1.3702,6.8710069888,6.733,1.3702,6.8710069888,0.0,0.0,0.0,132.67
2020-08-28 08:00:00,46.9444,6.0126,47.3278781494,6.8944,1.3526,7.0258293546,40.05,4.66,40.320194692,131.61,54.8144,-24.5774,60.0721818991,6.8944,1.3526,7.0258293546,47.92,-25.93,54.4856981235,131.79,6.8944,1.3526,7.0258293546,6.8944,1.3526,7.0258293546,0.0,0.0,0.0,131.49
2020-08-28 08:30:00,50.0974,-4.032,50.2593922641,7.6274,1.218,7.724037465,42.47,-5.25,42.7932634885,131.61,62.1074,9.698,62.8600058762,7.6274,1.218,7.724037465,54.48,8.48,55.1360208938,133.52,7.6274,1.218,7.724037465,7.6274,1.218,7.724037465,0.0,0.0,0.0,132.78
2020-08-28 09:00:00,52.0032,-4.3732,52.1867577885,8.4332,1.0868,8.5029404608,43.57,-5.46,43.910778859,131.61,64.3332,12.9668,65.626964919,8.4332,1.0868,8.5029404608,55.9,11.88,57.1484417985,133.36,8.4332,1.0868,8.5029404608,8.4332,1.0868,8.5029404608,0.0,0.0,0.0,132.85
2020-08-28 09:30:00,52.7596,-4.4678,52.9484336784,9.5096,0.9422,9.5561620434,43.25,-5.41,43.5870462408,131.61,64.7496,12.8622,66.0147475114,9.5096,0.9422,9.5561620434,55.24,11.92,56.5114501672,133.29,9.5096,0.9422,9.5561620434,9.5096,0.9422,9.5561620434,0.0,0.0,0.0,132.91
2020-08-28 10:00:00,53.9842,-3.6354,54.1064689552,10.7442,0.6946,10.7666291289,43.24,-4.33,43.4562596181,131.66,65.5542,14.0146,67.0355290186,10.7442,0.6946,10.7666291289,54.81,13.32,56.4053056015,133.34,10.7442,0.6946,10.7666291289,10.7442,0.6946,10.7666291289,0.0,0.0,0.0,132.91
2020-08-28 10:30:00,54.6542,-3.5376000000000003,54.7685693751,10.3042,0.8324,10.3377670413,44.35,-4.37,44.5647775715,131.5,66.7042,14.1124,68.1807167123,10.3042,0.8324,10.3377670413,56.4,13.28,57.9423713702,133.09,10.3042,0.8324,10.3377670413,10.3042,0.8324,10.3377670413,0.0,0.0,0.0,132.74
2020-08-28 11:00:00,53.7724,-3.3402,53.8760423361,11.9624,0.5198,11.9736880617,41.81,-3.86,41.9878041817,131.31,64.5024,14.3598,66.0814910682,11.9624,0.5198,11.9736880617,52.54,13.84,54.3322850615,132.95,11.9624,0.5198,11.9736880617,11.9624,0.5198,11.9736880617,0.0,0.0,0.0,132.57
2020-08-28 11:30:00,54.695,-2.8618,54.7698176393,13.355,0.3282,13.3590321596,41.34,-3.19,41.4628954609,131.45,64.835,15.0982,66.5697594125,13.355,0.3282,13.3590321596,51.48,14.77,53.5569164534,133.3,13.355,0.3282,13.3590321596,13.355,0.3282,13.3590321596,0.0,0.0,0.0,132.7
2020-08-28 12:00:00,55.2688,-2.5818,55.329069617,12.6988,0.4082,12.7053590536,42.57,-2.99,42.6748755124,132.15,66.0788,15.6082,67.8971554388,12.6988,0.4082,12.7053590536,53.38,15.2,55.5019314979,133.97,12.6988,0.4082,12.7053590536,12.6988,0.4082,12.7053590536,0.0,0.0,0.0,133.4
2020-08-28 12:30:00,55.3748,-2.5342000000000002,55.4327578664,13.4948,0.26580000000000004,13.4974174078,41.88,-2.8,41.9734963995,131.95,65.7048,15.6558,67.5442434015,13.4948,0.26580000000000004,13.4974174078,52.21,15.39,54.4310224045,133.82,13.4948,0.26580000000000004,13.4974174078,13.4948,0.26580000000000004,13.4974174078,0.0,0.0,0.0,133.21
2020-08-28 13:00:00,55.451,-2.8212,55.5227212089,12.771,0.3488,12.7757623037,42.68,-3.17,42.7975618464,132.23,66.041,15.3488,67.8011750816,12.771,0.3488,12.7757623037,53.27,15.0,55.3416018922,134.1,12.771,0.3488,12.7757623037,12.771,0.3488,12.7757623037,0.0,0.0,0.0,133.51
2020-08-28 13:30:00,55.864,-2.6955999999999998,55.9289974464,11.344,0.6844,11.3646266705,44.52,-3.38,44.648122021,132.11,67.544,14.9044,69.1688736019,11.344,0.6844,11.3646266705,56.2,14.22,57.9710996963,134.1,11.344,0.6844,11.3646266705,11.344,0.6844,11.3646266705,0.0,0.0,0.0,133.41
2020-08-28 14:00:00,55.0896,-2.8322000000000003,55.1623547811,13.6096,0.3078,13.6130802172,41.48,-3.14,41.5986778636,132.48,65.2196,14.8978,66.8994818291,13.6096,0.3078,13.6130802172,51.61,14.59,53.6326411805,134.33,13.6096,0.3078,13.6130802172,13.6096,0.3078,13.6130802172,0.0,0.0,0.0,133.81
2020-08-28 14:30:00,56.2814,-2.7762000000000002,56.349829391,9.4914,0.8838,9.5324590951,46.79,-3.66,46.9329276734,132.68,68.9814,14.9538,70.5836360667,9.4914,0.8838,9.5324590951,59.49,14.07,61.1312113409,134.63,9.4914,0.8838,9.5324590951,9.4914,0.8838,9.5324590951,0.0,0.0,0.0,133.98
2020-08-28 15:00:00,55.1146,-4.6782,55.3127895554,9.0146,0.9718,9.0668301186,46.1,-5.65,46.444940521,133.41,67.9646,12.7218,69.1450001692,9.0146,0.9718,9.0668301186,58.95,11.75,60.109608217,135.17,9.0146,0.9718,9.0668301186,9.0146,0.9718,9.0668301186,0.0,0.0,0.0,134.76
2020-08-28 15:30:00,55.0632,-4.6338,55.2578328989,12.3632,0.5062,12.3735586102,42.7,-5.14,43.0082503713,133.19,66.0732,12.8262,67.3066056541,12.3632,0.5062,12.3735586102,53.71,12.32,55.104868206,135.04,12.3632,0.5062,12.3735586102,12.3632,0.5062,12.3735586102,0.0,0.0,0.0,134.56
2020-08-28 16:00:00,55.277,-3.7454,55.403743106,12.557,0.5046,12.5671345246,42.72,-4.25,42.9308851528,132.2,66.197,13.7146,67.6027592792,12.557,0.5046,12.5671345246,53.64,13.21,55.2426800581,134.29,12.557,0.5046,12.5671345246,12.557,0.5046,12.5671345246,0.0,0.0,0.0,133.6
2020-08-28 16:30:00,56.8992,-3.479,57.0054594021,8.5492,1.081,8.6172722854,48.35,-4.5600000000000005,48.5645560054,132.4,70.6792,14.151,72.0818986545,8.5492,1.081,8.6172722854,62.13,13.07,63.4898558827,134.59,8.5492,1.081,8.6172722854,8.5492,1.081,8.6172722854,0.0,0.0,0.0,133.66
2020-08-28 17:00:00,56.3172,-3.96,56.4562540011,8.4672,1.16,8.54629018,47.85,-5.12,48.1231430811,132.1,70.0572,13.4,71.327212702,8.4672,1.16,8.54629018,61.59,12.24,62.7944718904,134.27,8.4672,1.16,8.54629018,8.4672,1.16,8.54629018,0.0,0.0,0.0,133.4
2020-08-28 17:30:00,58.7344,-2.8688000000000002,58.8044195346,8.0144,1.2412,8.1099435756,50.72,-4.11,50.8862505988,132.01,73.1444,14.6912,74.6051915673,8.0144,1.2412,8.1099435756,65.13,13.45,66.5042810652,134.27,8.0144,1.2412,8.1099435756,8.0144,1.2412,8.1099435756,0.0,0.0,0.0,133.2
2020-08-28 18:00:00,59.2674,-3.3242,59.3605509442,7.7074,1.2958,7.815568591,51.56,-4.62,51.7665722257,131.54,73.9674,13.9258,75.2668862675,7.7074,1.2958,7.815568591,66.26,12.63,67.4529799193,133.74,7.7074,1.2958,7.815568591,7.7074,1.2958,7.815568591,0.0,0.0,0.0,132.75
2020-08-28 18:30:00,60.0512,-3.325,60.1431812132,7.4712,1.335,7.5895358514,52.58,-4.66,52.7860966543,131.54,75.1412,14.155,76.4628273244,7.4712,1.335,7.5895358514,67.67,12.82,68.8736618745,133.74,7.4712,1.335,7.5895358514,7.4712,1.335,7.5895358514,0.0,0.0,0.0,132.71
2020-08-28 19:00:00,59.2624,-3.8372,59.3864981086,7.0424,1.4128,7.1827154754,52.22,-5.25,52.4832439927,131.57,74.5224,13.8428,75.7971715409,7.0424,1.4128,7.1827154754,67.48,12.43,68.6152701663,133.86,7.0424,1.4128,7.1827154754,7.0424,1.4128,7.1827154754,0.0,0.0,0.0,132.71
2020-08-28 19:30:00,58.2846,-4.0672,58.4263357828,6.9746,1.4928,7.1325659478,51.31,-5.5600000000000005,51.6103642692,132.25,73.3746,13.6928,74.6413069084,6.9746,1.4928,7.1325659478,66.4,12.2,67.5114805052,134.44,6.9746,1.4928,7.1325659478,6.9746,1.4928,7.1325659478,0.0,0.0,0.0,133.39
2020-08-28 20:00:00,57.2468,-3.9776,57.3848186544,6.6268,1.4824,6.7905808294,50.62,-5.46,50.9136131108,132.05,72.1068,13.6424,73.3860046875,6.6268,1.4824,6.7905808294,65.48,12.16,66.5995195178,134.32,6.6268,1.4824,6.7905808294,6.6268,1.4824,6.7905808294,0.0,0.0,0.0,133.19
2020-08-28 20:30:00,57.0488,-4.4132,57.2192442774,6.5188,1.5068000000000001,6.6906800611,50.53,-5.92,50.8756061389,131.82,72.0988,13.1468,73.2876204531,6.5188,1.5068000000000001,6.6906800611,65.58,11.64,66.6049998123,134.01,6.5188,1.5068000000000001,6.6906800611,6.5188,1.5068000000000001,6.6906800611,0.0,0.0,0.0,132.97
2020-08-28 21:00:00,55.26,-6.3744,55.6264377375,6.59,1.4856,6.755376182,48.67,-7.86,49.3005933027,130.94,70.01,10.5456,70.7997865771,6.59,1.4856,6.755376182,63.42,9.06,64.0638743755,133.12,6.59,1.4856,6.755376182,6.59,1.4856,6.755376182,0.0,0.0,0.0,132.13
2020-08-28 21:30:00,55.2224,-5.9594000000000005,55.5430275563,6.5424,1.4806,6.707844223,48.68,-7.44,49.2452637317,131.16,69.9024,11.1306,70.7830190238,6.5424,1.4806,6.707844223,63.36,9.65,64.0906553251,133.42,6.5424,1.4806,6.707844223,6.5424,1.4806,6.707844223,0.0,0.0,0.0,132.35
2020-08-28 22:00:00,53.667,-6.2106,54.0251648897,6.407,1.4794,6.5755815986,47.26,-7.69,47.8815590807,131.41,67.927,10.8594,68.7895624158,6.407,1.4794,6.5755815986,61.52,9.38,62.2309794234,133.7,6.407,1.4794,6.5755815986,6.407,1.4794,6.5755815986,0.0,0.0,0.0,132.63
2020-08-28 22:30:00,50.8594,-7.1352,51.3574692464,6.4193999999999996,1.4848,6.5888790701,44.44,-8.62,45.2682891216,131.89,64.4094,9.8148,65.1529055945,6.4193999999999996,1.4848,6.5888790701,57.99,8.33,58.5852285137,133.87,6.4193999999999996,1.4848,6.5888790701,6.4193999999999996,1.4848,6.5888790701,0.0,0.0,0.0,133.15
2020-08-28 23:00:00,47.8314,-7.9384,48.4856785094,6.4914,1.4816,6.6583340649,41.34,-9.42,42.39966981,132.19,60.5914,8.7516,61.2201621733,6.4914,1.4816,6.6583340649,54.1,7.27,54.5862885714,133.94,6.4914,1.4816,6.6583340649,6.4914,1.4816,6.6583340649,0.0,0.0,0.0,133.52
2020-08-28 23:30:00,42.4004,-5.8552,42.802771957,6.4604,1.4848,6.6288309075,35.94,-7.34,36.681864729,132.85,52.8804,-1.7551999999999999,52.9095211772,6.4604,1.4848,6.6288309075,46.42,-3.24,46.5329345733,134.89,6.4604,1.4848,6.6288309075,6.4604,1.4848,6.6288309075,0.0,0.0,0.0,133.92
2020-08-29 00:00:00,40.4614,2.1962,40.5209598159,6.4314,1.4762,6.5986417087,34.03,0.72,34.0376159565,132.91,47.5714,-29.4538,55.9514470984,6.4314,1.4762,6.5986417087,41.14,-30.93,51.4700349718,133.15,6.4314,1.4762,6.5986417087,6.4314,1.4762,6.5986417087,0.0,0.0,0.0,132.89
2020-08-29 00:30:00,40.457,2.6068,40.5408960833,6.467,1.4368,6.624687407,33.99,1.17,34.0101308436,131.42,47.457,-28.5332,55.3742751758,6.467,1.4368,6.624687407,40.99,-29.97,50.7777608801,133.76,6.467,1.4368,6.624687407,6.467,1.4368,6.624687407,0.0,0.0,0.0,131.37
2020-08-29 01:00:00,40.9116,3.3916,41.0519422819,6.4316,1.4816,6.6000467513,34.48,1.9100000000000001,34.5328611615,131.79,47.9316,-27.7584,55.3892322489,6.4316,1.4816,6.6000467513,41.5,-29.24,50.7664022755,134.87,6.4316,1.4816,6.6000467513,6.4316,1.4816,6.6000467513,0.0,0.0,0.0,131.71
2020-08-29 01:30:00,40.3818,3.6710000000000003,40.5483170087,6.4418,1.4809999999999999,6.6098523614,33.94,2.19,34.0105821767,131.65,47.2018,-27.419,54.5876495578,6.4418,1.4809999999999999,6.6098523614,40.76,-28.9,49.9658643476,134.92,6.4418,1.4809999999999999,6.6098523614,6.4418,1.4809999999999999,6.6098523614,0.0,0.0,0.0,131.56
2020-08-29 02:00:00,38.7718,3.505,38.9299049606,6.4118,1.4849999999999999,6.5815199035,32.36,2.02,32.4229856737,132.39,45.3718,-27.925,53.2766915287,6.4118,1.4849999999999999,6.5815199035,38.96,-29.41,48.8142366528,135.21,6.4118,1.4849999999999999,6.5815199035,6.4118,1.4849999999999999,6.5815199035,0.0,0.0,0.0,132.31
2020-08-29 02:30:00,38.6502,3.3946,38.7989854146,6.4102,1.4846,6.5798709106,32.24,1.9100000000000001,32.2965276771,131.77,45.1902,-27.7854,53.0488701972,6.4102,1.4846,6.5798709106,38.78,-29.27,48.5862254142,132.81,6.4102,1.4846,6.5798709106,6.4102,1.4846,6.5798709106,0.0,0.0,0.0,131.7
2020-08-29 03:00:00,38.6212,3.7152000000000003,38.7994819615,6.4012,1.4852,6.5712388847,32.22,2.23,32.2970788153,131.44,45.1112,-27.2548,52.705260539,6.4012,1.4852,6.5712388847,38.71,-28.74,48.2125678636,132.56,6.4012,1.4852,6.5712388847,6.4012,1.4852,6.5712388847,0.0,0.0,0.0,131.35
2020-08-29 03:30:00,37.8472,3.5118,38.0097788349,6.4172,1.4818,6.5860600574,31.43,2.03,31.4954885658,132.99,44.1772,-28.2682,52.447270006,6.4172,1.4818,6.5860600574,37.76,-29.75,48.0716142854,133.93,6.4172,1.4818,6.5860600574,6.4172,1.4818,6.5860600574,0.0,0.0,0.0,132.89
2020-08-29 04:00:00,37.2868,3.3628,37.4381340091,6.4968,1.4727999999999999,6.6616477001,30.79,1.8900000000000001,30.8479529305,133.44,43.4868,-28.6572,52.0801006727,6.4968,1.4727999999999999,6.6616477001,36.99,-30.13,47.7082487627,134.39,6.4968,1.4727999999999999,6.6616477001,6.4968,1.4727999999999999,6.6616477001,0.0,0.0,0.0,133.36
2020-08-29 04:30:00,37.446,3.607,37.6193216978,6.386,1.477,6.5545804595,31.06,2.13,31.1329487842,133.0,43.676,-28.173,51.9741368856,6.386,1.477,6.5545804595,37.29,-29.65,47.6410180412,134.12,6.386,1.477,6.5545804595,6.386,1.477,6.5545804595,0.0,0.0,0.0,132.9
2020-08-29 05:00:00,37.2634,3.431,37.4210200363,6.3634,1.4809999999999999,6.5334692591,30.9,1.9500000000000002,30.9614679885,132.76,43.4534,-28.279,51.8449593747,6.3634,1.4809999999999999,6.5334692591,37.09,-29.76,47.5533984064,133.95,6.3634,1.4809999999999999,6.5334692591,6.3634,1.4809999999999999,6.5334692591,0.0,0.0,0.0,132.68
2020-08-29 05:30:00,37.1894,3.013,37.3112535485,6.3694,1.473,6.5375060505,30.82,1.54,30.8584510305,132.26,43.3894,-28.567,51.9491436056,6.3694,1.473,6.5375060505,37.02,-30.04,47.674752228,133.3,6.3694,1.473,6.5375060505,6.3694,1.473,6.5375060505,0.0,0.0,0.0,132.19
2020-08-29 06:00:00,37.5576,3.4556,37.7162364125,6.3776,1.4756,6.5460810505,31.18,1.98,31.2428039715,132.58,43.8776,-28.1044,52.1066318343,6.3776,1.4756,6.5460810505,37.5,-29.58,47.7621858796,133.86,6.3776,1.4756,6.5460810505,6.3776,1.4756,6.5460810505,0.0,0.0,0.0,132.52
2020-08-29 06:30:00,38.2494,3.7296,38.4308016638,6.3894,1.4896,6.5607423757,31.86,2.24,31.9386474354,132.67,44.7694,-27.7704,52.6829601723,6.3894,1.4896,6.5607423757,38.38,-29.26,48.2614960398,133.9,6.3894,1.4896,6.5607423757,6.3894,1.4896,6.5607423757,0.0,0.0,0.0,132.59
2020-08-29 07:00:00,39.8488,3.8322000000000003,40.0326444078,6.4688,1.4122,6.6211541501,33.38,2.42,33.4676082205,132.67,46.6688,-27.4978,54.1673877742,6.4688,1.4122,6.6211541501,40.2,-28.91,49.5159378382,133.73,6.4688,1.4122,6.6211541501,6.4688,1.4122,6.6211541501,0.0,0.0,0.0,132.56
2020-08-29 07:30:00,42.3432,4.4748,42.5789903741,6.7932,1.2748,6.9117784454999995,35.55,3.2,35.6937319427,132.04,49.4832,-26.4252,56.0970433916,6.7932,1.2748,6.9117784454999995,42.69,-27.7,50.8893515384,133.19,6.7932,1.2748,6.9117784454999995,6.7932,1.2748,6.9117784454999995,0.0,0.0,0.0,131.93
2020-08-29 08:00:00,44.9888,4.1874,45.183254024,7.6988,1.1274,7.7809094713,37.29,3.06,37.4153404368,131.19,52.0988,-26.3526,58.3844541655,7.6988,1.1274,7.7809094713,44.4,-27.48,52.2159975486,132.3,7.6988,1.1274,7.7809094713,7.6988,1.1274,7.7809094713,0.0,0.0,0.0,131.08
2020-08-29 08:30:00,45.7,5.0728,45.9806839862,8.81,0.9828,8.8646486586,36.89,4.09,37.1160369652,131.31,52.45,-25.3272,58.2449101625,8.81,0.9828,8.8646486586,43.64,-26.31,50.9574891454,132.46,8.81,0.9828,8.8646486586,8.81,0.9828,8.8646486586,0.0,0.0,0.0,131.21
2020-08-29 09:00:00,47.0484,4.476,47.260834933,10.3284,0.756,10.3560312166,36.72,3.7199999999999998,36.907950363,130.75,53.3184,-25.894,59.2735270973,10.3284,0.756,10.3560312166,42.99,-26.65,50.580258995,131.71,10.3284,0.756,10.3560312166,10.3284,0.756,10.3560312166,0.0,0.0,0.0,130.68
2020-08-29 09:30:00,47.4136,-1.3636,47.4332042974,11.8836,0.4864,11.8935500974,35.53,-1.85,35.5781309234,130.99,54.9536,-7.9336,55.5233298886,11.8836,0.4864,11.8935500974,43.07,-8.42,43.8853198689,132.88,11.8836,0.4864,11.8935500974,11.8836,0.4864,11.8935500974,0.0,0.0,0.0,131.66
2020-08-29 10:00:00,49.312,-5.3562,49.6020384908,12.972,0.2938,12.9753266795,36.34,-5.65,36.7765971781,131.81,58.642,11.5538,59.7693438013,12.972,0.2938,12.9753266795,45.67,11.26,47.0376072946,134.9,12.972,0.2938,12.9753266795,12.972,0.2938,12.9753266795,0.0,0.0,0.0,133.16
2020-08-29 10:30:00,50.5162,-4.224,50.6924909473,13.8362,0.126,13.8367737005,36.68,-4.35,36.9370396756,131.62,59.9362,13.226,61.3781324776,13.8362,0.126,13.8367737005,46.1,13.1,47.9251499737,134.75,13.8362,0.126,13.8367737005,13.8362,0.126,13.8367737005,0.0,0.0,0.0,132.91
2020-08-29 11:00:00,51.6126,-4.5602,51.813665213,13.5526,0.2398,13.5547213472,38.06,-4.8,38.3614858941,131.42,61.3526,13.0098,62.7167953805,13.5526,0.2398,13.5547213472,47.8,12.77,49.4763872974,134.53,13.5526,0.2398,13.5547213472,13.5526,0.2398,13.5547213472,0.0,0.0,0.0,132.71
2020-08-29 11:30:00,52.3436,-4.3264,52.5220924747,13.1936,0.19360000000000002,13.1950203456,39.15,-4.52,39.4100608982,131.06,62.4636,13.5036,63.9065609927,13.1936,0.19360000000000002,13.1950203456,49.27,13.31,51.036153852,134.31,13.1936,0.19360000000000002,13.1950203456,13.1936,0.19360000000000002,13.1950203456,0.0,0.0,0.0,132.3
2020-08-29 12:00:00,52.3334,-5.6568000000000005,52.6382383995,14.1534,0.1032,14.1537762382,38.18,-5.76,38.6120447529,131.2,62.0734,10.6832,62.9860123345,14.1534,0.1032,14.1537762382,47.92,10.58,49.0740542446,134.26,14.1534,0.1032,14.1537762382,14.1534,0.1032,14.1537762382,0.0,0.0,0.0,132.59
2020-08-29 12:30:00,54.016,-9.2594,54.8038752677,12.106,0.5106,12.116763114,41.91,-9.77,43.0337193373,131.74,65.476,-31.5594,72.6849523929,12.106,0.5106,12.116763114,53.37,-32.07,62.2642899261,134.29,12.106,0.5106,12.116763114,12.106,0.5106,12.116763114,0.0,0.0,0.0,133.68
2020-08-29 13:00:00,54.3924,-3.7806,54.5236289522,12.9724,0.27940000000000004,12.9754085146,41.42,-4.06,41.6185054994,131.56,63.5024,-46.7806,78.8731851907,12.9724,0.27940000000000004,12.9754085146,50.53,-47.06,69.0501593047,134.83,12.9724,0.27940000000000004,12.9754085146,12.9724,0.27940000000000004,12.9754085146,0.0,0.0,0.0,132.83
2020-08-29 13:30:00,51.9898,-3.7836,52.1272954698,14.6298,0.07640000000000001,14.6299994874,37.36,-3.86,37.5588764475,132.08,59.5998,-47.5236,76.2274800646,14.6298,0.07640000000000001,14.6299994874,44.97,-47.6,65.4832871808,134.55,14.6298,0.07640000000000001,14.6299994874,14.6298,0.07640000000000001,14.6299994874,0.0,0.0,0.0,133.43
2020-08-29 14:00:00,51.2592,-4.0576,51.4195459179,15.6992,-0.21760000000000002,15.7007079586,35.56,-3.84,35.7667331469,132.5,57.9392,-48.4176,75.5063897058,15.6992,-0.21760000000000002,15.7007079586,42.24,-48.2,64.0894499898,132.85,15.6992,-0.21760000000000002,15.7007079586,15.6992,-0.21760000000000002,15.7007079586,0.0,0.0,0.0,133.88
2020-08-29 14:30:00,51.4476,-4.634,51.6558757719,12.4276,0.366,12.4329882876,39.02,-5.0,39.3390442182,132.38,59.5876,-49.194,77.2705099618,12.4276,0.366,12.4329882876,47.16,-49.56,68.412419925,132.62,12.4276,0.366,12.4329882876,12.4276,0.366,12.4329882876,0.0,0.0,0.0,133.78
2020-08-29 15:00:00,50.6744,-4.5996,50.8827194195,13.5344,0.2204,13.5361944253,37.14,-4.82,37.4514619207,133.09,58.3144,-49.4096,76.4321779064,13.5344,0.2204,13.5361944253,44.78,-49.63,66.8459819286,133.45,13.5344,0.2204,13.5361944253,13.5344,0.2204,13.5361944253,0.0,0.0,0.0,134.49
2020-08-29 15:30:00,51.7614,-4.9124,51.9939823799,11.6014,0.6176,11.6178273236,40.16,-5.53,40.5389504058,132.91,60.9414,-49.6624,78.6143002749,11.6014,0.6176,11.6178273236,49.34,-50.28,70.4451133862,133.2,11.6014,0.6176,11.6178273236,11.6014,0.6176,11.6178273236,0.0,0.0,0.0,134.29
2020-08-29 16:00:00,51.7618,-4.7126,51.9758841964,13.2018,0.2974,13.2051493744,38.56,-5.01,38.8841060075,132.67,59.7618,-49.2226,77.4231043681,13.2018,0.2974,13.2051493744,46.56,-49.52,67.9710526621,132.95,13.2018,0.2974,13.2051493744,13.2018,0.2974,13.2051493744,0.0,0.0,0.0,134.06
2020-08-29 16:30:00,51.9576,-4.8624,52.1846254324,11.3176,0.6476000000000001,11.3361128929,40.64,-5.51,41.0118239048,132.35,61.2176,-49.2424,78.5646772253,11.3176,0.6476000000000001,11.3361128929,49.9,-49.89,70.5621860489,132.63,11.3176,0.6476000000000001,11.3361128929,11.3176,0.6476000000000001,11.3361128929,0.0,0.0,0.0,133.72
2020-08-29 17:00:00,52.5498,-4.8762,52.7755512191,10.9698,0.5938,10.9858595695,41.58,-5.47,41.9382558054,133.01,61.9898,-49.5762,79.3759088797,10.9698,0.5938,10.9858595695,51.02,-50.17,71.5546595268,133.22,10.9698,0.5938,10.9858595695,10.9698,0.5938,10.9858595695,0.0,0.0,0.0,134.4
2020-08-29 17:30:00,52.9158,-5.1064,53.1616140707,9.7758,0.8736,9.8147563699,43.14,-5.98,43.5524970581,132.89,63.3558,-49.8164,80.5954781771,9.7758,0.8736,9.8147563699,53.58,-50.69,73.7583385117,132.8,9.7758,0.8736,9.8147563699,9.7758,0.8736,9.8147563699,0.0,0.0,0.0,134.32
2020-08-29 18:00:00,53.9386,-4.8836,54.1592293051,9.3986,0.9564,9.4471362285,44.54,-5.84,44.9212332867,132.89,64.8086,-49.5036,81.5521982961,9.3986,0.9564,9.4471362285,55.41,-50.46,74.9431764739,132.8,9.3986,0.9564,9.4471362285,9.3986,0.9564,9.4471362285,0.0,0.0,0.0,134.29
2020-08-29 18:30:00,53.6384,-5.1244,53.88262642,8.6484,1.0656,8.7138008882,44.99,-6.19,45.4138326945,132.73,64.6984,-49.8344,81.6660907961,8.6484,1.0656,8.7138008882,56.05,-50.9,75.7126970858,132.65,8.6484,1.0656,8.7138008882,8.6484,1.0656,8.7138008882,0.0,0.0,0.0,134.12
2020-08-29 19:00:00,52.832,-5.9602,53.1671346608,7.612,1.1698,7.7013619601,45.22,-7.13,45.7786555067,132.95,64.402,-50.9302,82.1066554917,7.612,1.1698,7.7013619601,56.79,-52.1,77.0682431355,132.75,7.612,1.1698,7.7013619601,7.612,1.1698,7.7013619601,0.0,0.0,0.0,134.35
2020-08-29 19:30:00,53.2506,-5.6398,53.5484242943,6.7806,1.2802,6.9003948003,46.47,-6.92,46.9824147953,132.95,65.2306,-50.5798,82.5430030009,6.7806,1.2802,6.9003948003,58.45,-51.86,78.1400159969,132.8,6.7806,1.2802,6.9003948003,6.7806,1.2802,6.9003948003,0.0,0.0,0.0,134.35
2020-08-29 20:00:00,53.0634,-5.3628,53.3337045722,6.4534,1.3872,6.6008102078,46.61,-6.75,47.0962270251,132.35,64.9934,-50.0428,82.0269704146,6.4534,1.3872,6.6008102078,58.54,-51.43,77.9228881652,132.23,6.4534,1.3872,6.6008102078,6.4534,1.3872,6.6008102078,0.0,0.0,0.0,133.74
2020-08-29 20:30:00,53.4992,-5.3338,53.7644289757,6.3792,1.3961999999999999,6.5302042143,47.12,-6.73,47.5981858898,132.35,65.5192,-50.1338,82.4994755806,6.3792,1.3961999999999999,6.5302042143,59.14,-51.53,78.440298954,132.23,6.3792,1.3961999999999999,6.5302042143,6.3792,1.3961999999999999,6.5302042143,0.0,0.0,0.0,133.74
2020-08-29 21:00:00,52.5272,-2.6864,52.5958504523,6.3672,1.4036,6.5200712266,46.16,-4.09,46.3408426768,131.78,63.5272,-42.5264,76.4473664478,6.3672,1.4036,6.5200712266,57.16,-43.93,72.0909876476,132.08,6.3672,1.4036,6.5200712266,6.3672,1.4036,6.5200712266,0.0,0.0,0.0,132.7
2020-08-29 21:30:00,51.626,4.3598,51.8097648329,6.356,1.3898000000000001,6.506172457,45.27,2.9699999999999998,45.3673208378,130.99,60.846,-25.8802,66.121255796,6.356,1.3898000000000001,6.506172457,54.49,-27.27,60.9328564897,132.21,6.356,1.3898000000000001,6.506172457,6.356,1.3898000000000001,6.506172457,0.0,0.0,0.0,130.97
2020-08-29 22:00:00,50.1336,4.5687999999999995,50.341352608,6.3436,1.3888,6.4938452707,43.79,3.18,43.9053128904,131.18,59.1936,-25.8912,64.6083316485,6.3436,1.3888,6.4938452707,52.85,-27.28,59.4753806209,132.49,6.3436,1.3888,6.4938452707,6.3436,1.3888,6.4938452707,0.0,0.0,0.0,131.18
2020-08-29 22:30:00,49.4028,4.6558,49.6217001067,6.3528,1.3858000000000001,6.5021926671,43.05,3.27,43.1740130171,130.96,58.3628,-25.7842,63.804712941,6.3528,1.3858000000000001,6.5021926671,52.01,-27.17,58.6792041527,132.25,6.3528,1.3858000000000001,6.5021926671,6.3528,1.3858000000000001,6.5021926671,0.0,0.0,0.0,130.98
2020-08-29 23:00:00,45.8086,4.6516,46.0441659336,6.3486,1.3816,6.4971948193,39.46,3.27,39.5952585545,131.5,53.9686,-26.1884,59.9870159328,6.3486,1.3816,6.4971948193,47.62,-27.57,55.0251696953,132.85,6.3486,1.3816,6.4971948193,6.3486,1.3816,6.4971948193,0.0,0.0,0.0,131.55
2020-08-29 23:30:00,42.5116,4.2394,42.7224606843,6.3516,1.3794,6.4996589849,36.16,2.86,36.2729265431,131.41,49.9716,-26.7206,56.6670210168,6.3516,1.3794,6.4996589849,43.62,-28.1,51.8875168032,132.72,6.3516,1.3794,6.4996589849,6.3516,1.3794,6.4996589849,0.0,0.0,0.0,131.44
2020-08-30 00:00:00,40.0782,4.3058,40.3088331372,6.3382,1.3758,6.4858002498000005,33.74,2.93,33.866982446,131.33,46.9982,-26.6742,54.04020493,6.3382,1.3758,6.4858002498000005,40.66,-28.05,49.3967417954,132.72,6.3382,1.3758,6.4858002498000005,6.3382,1.3758,6.4858002498000005,0.0,0.0,0.0,131.4
2020-08-30 00:30:00,38.6158,4.2016,38.8437054386,6.3358,1.3816,6.4846881344,32.28,2.8200000000000003,32.4029443107,131.52,45.1458,-26.9984,52.6028217893,6.3358,1.3816,6.4846881344,38.81,-28.38,48.0795226682,132.85,6.3358,1.3816,6.4846881344,6.3358,1.3816,6.4846881344,0.0,0.0,0.0,131.62
2020-08-30 01:00:00,36.7768,2.8828,36.889613092,6.3368,1.3728,6.4837962707,30.44,1.51,30.4774293535,131.44,42.8968,-28.5972,51.5551675206,6.3368,1.3728,6.4837962707,36.56,-29.97,47.2740362144,132.62,6.3368,1.3728,6.4837962707,6.3368,1.3728,6.4837962707,0.0,0.0,0.0,131.59
2020-08-30 01:30:00,36.8902,3.4242,37.04877868,6.3402,1.3842,6.4895412534,30.55,2.04,30.6180355346,131.25,43.0202,-27.8658,51.2566134043,6.3402,1.3842,6.4895412534,36.68,-29.25,46.9146554927,132.55,6.3402,1.3842,6.4895412534,6.3402,1.3842,6.4895412534,0.0,0.0,0.0,131.38
2020-08-30 02:00:00,36.0742,3.1028000000000002,36.2073925253,6.3842,1.3828,6.5322389332,29.69,1.72,29.7397797571,131.55,42.0142,-28.4372,50.7332962213,6.3842,1.3828,6.5322389332,35.63,-29.82,46.462127588,132.8,6.3842,1.3828,6.5322389332,6.3842,1.3828,6.5322389332,0.0,0.0,0.0,131.69
2020-08-30 02:30:00,33.6354,1.4056,33.6647567126,6.4054,1.3756,6.5514444606,27.23,0.03,27.2300165259,132.12,39.0454,-30.8444,49.7586200826,6.4054,1.3756,6.5514444606,32.64,-32.22,45.8639073782,133.22,6.4054,1.3756,6.5514444606,6.4054,1.3756,6.5514444606,0.0,0.0,0.0,132.31
2020-08-30 03:00:00,32.6074,1.3024,32.6333997696,6.3574,1.3824,6.5059637657,26.25,-0.08,26.2501219045,132.36,37.8174,-31.0476,48.9296352788,6.3574,1.3824,6.5059637657,31.46,-32.43,45.1822586863,133.47,6.3574,1.3824,6.5059637657,6.3574,1.3824,6.5059637657,0.0,0.0,0.0,132.55
2020-08-30 03:30:00,32.0888,1.1652,32.1099482479,6.3388,1.3752,6.4862593596,25.75,-0.21,25.7508562964,132.41,37.0788,-31.2648,48.5007745142,6.3388,1.3752,6.4862593596,30.74,-32.64,44.8365609743,133.52,6.3388,1.3752,6.4862593596,6.3388,1.3752,6.4862593596,0.0,0.0,0.0,132.61
2020-08-30 04:00:00,30.7242,0.4534,30.7275452518,6.3342,1.3834,6.4835087106,24.39,-0.93,24.4077241872,132.78,35.2042,-32.7766,48.1003243773,6.3342,1.3834,6.4835087106,28.87,-34.16,44.7256358256,133.74,6.3342,1.3834,6.4835087106,6.3342,1.3834,6.4835087106,0.0,0.0,0.0,133.04
2020-08-30 04:30:00,31.627,1.3766,31.6569448393,6.317,1.3766,6.4652545627,25.31,0.0,25.31,132.64,36.287,-31.7734,48.2316837417,6.317,1.3766,6.4652545627,29.97,-33.15,44.6891866115,133.74,6.317,1.3766,6.4652545627,6.317,1.3766,6.4652545627,0.0,0.0,0.0,132.88
2020-08-30 05:00:00,32.6516,2.3558,32.7364747064,6.3216,1.3858000000000001,6.4717129263,26.33,0.97,26.3478613933,132.56,37.5016,-30.5042,48.341247607,6.3216,1.3858000000000001,6.4717129263,31.18,-31.89,44.6000504484,133.79,6.3216,1.3858000000000001,6.4717129263,6.3216,1.3858000000000001,6.4717129263,0.0,0.0,0.0,132.78
2020-08-30 05:30:00,33.1486,2.6826,33.2569695661,6.3186,1.3826,6.4680977667,26.83,1.3,26.8614761322,132.4,38.1086,-29.9874,48.4923659221,6.3186,1.3826,6.4680977667,31.79,-31.37,44.6618517305,133.74,6.3186,1.3826,6.4680977667,6.3186,1.3826,6.4680977667,0.0,0.0,0.0,132.61
2020-08-30 06:00:00,33.1964,2.5540000000000003,33.2945023834,6.3164,1.374,6.4641151722,26.88,1.18,26.9058878315,132.5,38.2064,-30.216,48.7107345147,6.3164,1.374,6.4641151722,31.89,-31.59,44.8876397241,133.74,6.3164,1.374,6.4641151722,6.3164,1.374,6.4641151722,0.0,0.0,0.0,132.71
2020-08-30 06:30:00,34.5756,3.0828,34.7127609274,6.3156,1.3828,6.4652099115,28.26,1.7000000000000002,28.3110861678,132.5,40.0256,-29.4372,49.6849816262,6.3156,1.3828,6.4652099115,33.71,-30.82,45.6753379845,133.87,6.3156,1.3828,6.4652099115,6.3156,1.3828,6.4652099115,0.0,0.0,0.0,132.71
2020-08-30 07:00:00,34.1622,2.5718,34.2588684005,6.3922,1.3718,6.5377409003,27.77,1.2,27.7959151675,133.51,39.6022,-30.4582,49.9603461966,6.3922,1.3718,6.5377409003,33.21,-31.83,46.0005760833,134.66,6.3922,1.3718,6.5377409003,6.3922,1.3718,6.5377409003,0.0,0.0,0.0,133.68
2020-08-30 07:30:00,37.5068,3.2574,37.6479840231,6.7168,1.2974,6.8409538078,30.79,1.96,30.8523208203,132.53,43.5068,-28.9726,52.2709594039,6.7168,1.2974,6.8409538078,36.79,-30.27,47.6421766925,133.82,6.7168,1.2974,6.8409538078,6.7168,1.2974,6.8409538078,0.0,0.0,0.0,132.65
2020-08-30 08:00:00,39.2272,3.6630000000000003,39.3978525917,7.6572,1.143,7.7420385455,31.57,2.52,31.6704167955,132.35,45.3972,-27.887,53.2784246843,7.6572,1.143,7.7420385455,37.74,-29.03,47.6135327402,133.57,7.6572,1.143,7.7420385455,7.6572,1.143,7.7420385455,0.0,0.0,0.0,132.39
2020-08-30 08:30:00,41.8446,4.647,42.1018426932,8.9346,0.967,8.9867772956,32.91,3.68,33.1151098443,131.69,48.0746,-25.863,54.5899435259,8.9346,0.967,8.9867772956,39.14,-26.83,47.4530136029,132.96,8.9346,0.967,8.9867772956,8.9346,0.967,8.9867772956,0.0,0.0,0.0,131.65
2020-08-30 09:00:00,43.204,2.9242,43.3028470385,10.404,0.7842,10.4335126223,32.8,2.14,32.8697368411,131.56,50.764,-25.7358,56.9149813111,10.404,0.7842,10.4335126223,40.36,-26.52,48.2932707528,132.59,10.404,0.7842,10.4335126223,10.404,0.7842,10.4335126223,0.0,0.0,0.0,131.34
2020-08-30 09:30:00,44.829,-4.9606,45.1026251271,11.799,0.5594,11.8122533566,33.03,-5.52,33.4880769827,131.72,56.039,-3.4506,56.1451347969,11.799,0.5594,11.8122533566,44.24,-4.01,44.421365355,132.94,11.799,0.5594,11.8122533566,11.799,0.5594,11.8122533566,0.0,0.0,0.0,132.27
2020-08-30 10:00:00,45.2454,-9.336,46.1985618516,13.0154,0.334,13.0196848334,32.23,-9.67,33.6493952397,132.43,57.7254,10.854,58.7369655427,13.0154,0.334,13.0196848334,44.71,10.52,45.930975387,133.87,13.0154,0.334,13.0196848334,13.0154,0.334,13.0196848334,0.0,0.0,0.0,133.58
2020-08-30 10:30:00,48.2384,-7.025,48.7472446356,13.9884,0.115,13.9888727051,34.25,-7.14,34.9863130381,131.54,59.2184,11.795,60.3816273676,13.9884,0.115,13.9888727051,45.23,11.68,46.713759215,133.23,13.9884,0.115,13.9888727051,13.9884,0.115,13.9888727051,0.0,0.0,0.0,132.83
2020-08-30 11:00:00,49.7378,-5.049,49.9934110643,14.5678,-0.009000000000000001,14.5678027801,35.17,-5.04,35.5292907331,131.48,58.6178,12.241,59.8822891834,14.5678,-0.009000000000000001,14.5678027801,44.05,12.25,45.721603209,133.32,14.5678,-0.009000000000000001,14.5678027801,14.5678,-0.009000000000000001,14.5678027801,0.0,0.0,0.0,132.95
2020-08-30 11:30:00,50.4538,-4.6796,50.6703521855,13.5838,-0.3796,13.5891029358,36.87,-4.3,37.1198989762,130.93,59.5538,12.830400000000001,60.9202286486,13.5838,-0.3796,13.5891029358,45.97,13.21,47.8303773767,132.9,13.5838,-0.3796,13.5891029358,13.5838,-0.3796,13.5891029358,0.0,0.0,0.0,132.4
2020-08-30 12:00:00,50.8878,-4.9872,51.1315983779,14.7778,-0.027200000000000002,14.7778250321,36.11,-4.96,36.449056229199996,131.06,59.9478,12.7028,61.2788695447,14.7778,-0.027200000000000002,14.7778250321,45.17,12.73,46.9295408032,132.9,14.7778,-0.027200000000000002,14.7778250321,14.7778,-0.027200000000000002,14.7778250321,0.0,0.0,0.0,132.5
2020-08-30 12:30:00,51.0032,-5.1616,51.2637154799,14.5432,-0.0716,14.5433762518,36.46,-5.09,36.8135803746,130.88,60.0832,12.4784,61.3653109566,14.5432,-0.0716,14.5433762518,45.54,12.55,47.2376343608,132.7,14.5432,-0.0716,14.5433762518,14.5432,-0.0716,14.5433762518,0.0,0.0,0.0,132.32
2020-08-30 13:00:00,51.5126,-4.621,51.7194508842,15.5626,-0.181,15.5636525199,35.95,-4.44,36.2231431546,130.94,60.2426,13.149,61.6609037864,15.5626,-0.181,15.5636525199,44.68,13.33,46.6260796122,133.03,15.5626,-0.181,15.5636525199,15.5626,-0.181,15.5636525199,0.0,0.0,0.0,132.32
2020-08-30 13:30:00,51.1742,-4.3928,51.3623932219,15.0142,-0.1228,15.0147021775,36.16,-4.27,36.411241396,131.98,60.1142,13.5472,61.6217791814,15.0142,-0.1228,15.0147021775,45.1,13.67,47.1262018414,134.33,15.0142,-0.1228,15.0147021775,15.0142,-0.1228,15.0147021775,0.0,0.0,0.0,133.43
2020-08-30 14:00:00,50.0172,-5.0152,50.2680069913,14.0572,0.034800000000000005,14.0572430754,35.96,-5.05,36.3128641118,132.37,59.2972,12.4348,60.5869802753,14.0572,0.034800000000000005,14.0572430754,45.24,12.4,46.908609018,134.83,14.0572,0.034800000000000005,14.0572430754,14.0572,0.034800000000000005,14.0572430754,0.0,0.0,0.0,133.88
2020-08-30 14:30:00,49.3548,-5.0162,49.6090570912,13.8148,0.09380000000000001,13.8151184389,35.54,-5.11,35.9054828682,132.79,58.4248,12.5838,59.7646155972,13.8148,0.09380000000000001,13.8151184389,44.61,12.49,46.3255026956,135.4,13.8148,0.09380000000000001,13.8151184389,13.8148,0.09380000000000001,13.8151184389,0.0,0.0,0.0,134.32
2020-08-30 15:00:00,48.6088,0.554,48.6119568979,14.1688,0.014,14.1688069166,34.44,0.54,34.4442331893,132.27,55.2788,-6.026,55.6062802698,14.1688,0.014,14.1688069166,41.11,-6.04,41.5513381253,133.11,14.1688,0.014,14.1688069166,14.1688,0.014,14.1688069166,0.0,0.0,0.0,133.07
2020-08-30 15:30:00,48.578,2.3304,48.6338652398,12.288,0.2904,12.2914310054,36.29,2.04,36.3472928841,132.18,55.548,-12.2996,56.8934131878,12.288,0.2904,12.2914310054,43.26,-12.59,45.0548077346,132.44,12.288,0.2904,12.2914310054,12.288,0.2904,12.2914310054,0.0,0.0,0.0,132.78
2020-08-30 16:00:00,49.5292,2.5202,49.5932763657,11.5892,0.4902,11.5995626073,37.94,2.03,37.9942693047,132.05,56.8492,-12.1098,58.1246831964,11.5892,0.4902,11.5995626073,45.26,-12.6,46.9811408972,132.44,11.5892,0.4902,11.5995626073,11.5892,0.4902,11.5995626073,0.0,0.0,0.0,132.66
2020-08-30 16:30:00,50.5444,2.3676,50.599821157,9.9644,0.7276,9.9909293422,40.58,1.6400000000000001,40.613125957,132.18,59.2244,-12.2724,60.4825706888,9.9644,0.7276,9.9909293422,49.26,-13.0,50.9465170547,132.61,9.9644,0.7276,9.9909293422,9.9644,0.7276,9.9909293422,0.0,0.0,0.0,132.74
2020-08-30 17:00:00,51.4512,2.4598,51.5099660015,9.8412,0.8498,9.877822507,41.61,1.6099999999999999,41.6411359115,132.183,60.3212,-12.2102,61.5445867114,9.8412,0.8498,9.877822507,50.48,-13.06,52.1420559625,132.613,9.8412,0.8498,9.877822507,9.8412,0.8498,9.877822507,0.0,0.0,0.0,132.743
2020-08-30 17:30:00,52.1652,2.3658,52.218819411,9.0752,0.9258000000000001,9.1223001858,43.09,1.44,43.114054553,132.183,61.8252,-11.9442,62.9683989687,9.0752,0.9258000000000001,9.1223001858,52.75,-12.87,54.2973240593,132.613,9.0752,0.9258000000000001,9.1223001858,9.0752,0.9258000000000001,9.1223001858,0.0,0.0,0.0,132.743
2020-08-30 18:00:00,53.1764,2.5542,53.237707075,8.2964,1.0042,8.3569534281,44.88,1.55,44.9067578433,132.183,63.5864,-11.2758,64.578432395,8.2964,1.0042,8.3569534281,55.29,-12.28,56.6372889535,132.613,8.2964,1.0042,8.3569534281,8.2964,1.0042,8.3569534281,0.0,0.0,0.0,132.743
2020-08-30 18:30:00,53.3488,2.395,53.4025325845,7.2188,1.205,7.3186814687,46.13,1.19,46.1453464609,132.183,64.2588,-11.615,65.3000888394,7.2188,1.205,7.3186814687,57.04,-12.82,58.4629284248,132.613,7.2188,1.205,7.3186814687,7.2188,1.205,7.3186814687,0.0,0.0,0.0,132.743
2020-08-30 19:00:00,52.0658,1.8888,52.1000488971,7.1258,1.2088,7.2276014749,44.94,0.68,44.9451443429,132.24,62.7658,-12.3912,63.9772419465,7.1258,1.2088,7.2276014749,55.64,-13.6,57.2780027585,132.68,7.1258,1.2088,7.2276014749,7.1258,1.2088,7.2276014749,0.0,0.0,0.0,132.69
2020-08-30 19:30:00,50.5306,0.913,50.5388474875,6.9506,1.2530000000000001,7.062637564,43.58,-0.34,43.5813262763,131.72,60.9606,-13.497,62.436878216,6.9506,1.2530000000000001,7.062637564,54.01,-14.75,55.9878790454,131.9,6.9506,1.2530000000000001,7.062637564,6.9506,1.2530000000000001,7.062637564,0.0,0.0,0.0,132.21
2020-08-30 20:00:00,50.492,0.9418000000000001,50.5007826795,6.502,1.3418,6.6390083024,43.99,-0.4,43.9918185575,131.59,61.122,-13.4782,62.5904206667,6.502,1.3418,6.6390083024,54.62,-14.82,56.594847822,131.5,6.502,1.3418,6.6390083024,6.502,1.3418,6.6390083024,0.0,0.0,0.0,132.07
2020-08-30 20:30:00,50.134,-0.0154,50.1340023653,6.294,1.3946,6.4466537956,43.84,-1.4100000000000001,43.8626686375,131.37,60.884,-14.6554,62.6230165767,6.294,1.3946,6.4466537956,54.59,-16.05,56.9005325107,131.19,6.294,1.3946,6.4466537956,6.294,1.3946,6.4466537956,0.0,0.0,0.0,131.89
2020-08-30 21:00:00,51.1832,0.4454,51.1851379152,6.2832,1.3854,6.4341227374,44.9,-0.9400000000000001,44.9098385657,131.26,62.1832,-14.0146,63.7429162762,6.2832,1.3854,6.4341227374,55.9,-15.4,57.9824973591,131.87,6.2832,1.3854,6.4341227374,6.2832,1.3854,6.4341227374,0.0,0.0,0.0,131.76
2020-08-30 21:30:00,50.84,0.6284000000000001,50.8438834724,6.29,1.3784,6.4392613365,44.55,-0.75,44.5563126841,131.99,61.73,-13.9916,63.2957958364,6.29,1.3784,6.4392613365,55.44,-15.37,57.5311263578,133.93,6.29,1.3784,6.4392613365,6.29,1.3784,6.4392613365,0.0,0.0,0.0,132.49
2020-08-30 22:00:00,49.4232,0.4146,49.424938962,5.3232,1.1746,5.4512515444,44.1,-0.76,44.1065482667,131.76,60.1532,-14.1954,61.8054759014,5.3232,1.1746,5.4512515444,54.83,-15.37,56.9435316783,133.83,5.3232,1.1746,5.4512515444,5.3232,1.1746,5.4512515444,0.0,0.0,0.0,132.28
2020-08-30 22:30:00,48.7314,0.6658000000000001,48.7359480835,6.2914,1.3758,6.4400729499,42.44,-0.71,42.4459385572,131.6,58.9614,-13.9742,60.5947601332,6.2914,1.3758,6.4400729499,52.67,-15.35,54.8612012264,133.77,6.2914,1.3758,6.4400729499,6.2914,1.3758,6.4400729499,0.0,0.0,0.0,132.16
2020-08-30 23:00:00,47.0246,0.4554,47.0268050618,6.2846,1.3754,6.4333445672,40.74,-0.92,40.7503865012,132.45,56.8246,-14.4746,58.6391440108,6.2846,1.3754,6.4333445672,50.54,-15.85,52.967103942,134.51,6.2846,1.3754,6.4333445672,6.2846,1.3754,6.4333445672,0.0,0.0,0.0,133.01
2020-08-30 23:30:00,45.4068,-0.0916,45.4068923931,6.3068,1.4184,6.4643317365,39.1,-1.51,39.1291464257,132.45,54.7268,-15.2916,56.8230205885,6.3068,1.4184,6.4643317365,48.42,-16.71,51.2222656664,134.63,6.3068,1.4184,6.4643317365,6.3068,1.4184,6.4643317365,0.0,0.0,0.0,133.1
2020-08-31 00:00:00,42.877,-1.06,42.8901005944,6.307,1.38,6.4562101112,36.57,-2.44,36.6513096628,133.44,51.607,-17.19,54.3946555187,6.307,1.38,6.4562101112,45.3,-18.57,48.9585018153,135.44,6.307,1.38,6.4562101112,6.307,1.38,6.4562101112,0.0,0.0,0.0,134.16
2020-08-31 00:30:00,41.7858,-1.275,41.8052473577,6.3058,1.385,6.4561086298,35.48,-2.66,35.5795727911,133.26,50.2358,-17.425,53.1720436568,6.3058,1.385,6.4561086298,43.93,-18.81,47.7876657727,135.28,6.3058,1.385,6.4561086298,6.3058,1.385,6.4561086298,0.0,0.0,0.0,134.01
2020-08-31 01:00:00,40.6974,-1.4336,40.7226420523,6.1174,1.3464,6.2638147897,34.58,-2.7800000000000002,34.6915666986,132.76,48.7174,-17.7236,51.8412100526,6.1174,1.3464,6.2638147897,42.6,-19.07,46.6735996041,134.84,6.1174,1.3464,6.2638147897,6.1174,1.3464,6.2638147897,0.0,0.0,0.0,133.54
2020-08-31 01:30:00,39.627,-1.8719999999999999,39.6711924827,4.8469999999999995,1.038,4.956899535,34.78,-2.91,34.9015257546,132.5,47.597,-18.282,50.9873114902,4.8469999999999995,1.038,4.956899535,42.75,-19.32,46.9129502376,134.49,4.8469999999999995,1.038,4.956899535,4.8469999999999995,1.038,4.956899535,0.0,0.0,0.0,133.32
2020-08-31 02:00:00,39.8422,-1.1536,39.8588972978,6.3222000000000005,1.3864,6.4724275044,33.52,-2.54,33.6160973345,131.8,47.4122,-17.4536,50.5227162948,6.3222000000000005,1.3864,6.4724275044,41.09,-18.84,45.2032487771,133.84,6.3222000000000005,1.3864,6.4724275044,6.3222000000000005,1.3864,6.4724275044,0.0,0.0,0.0,132.61
2020-08-31 02:30:00,38.5956,-2.0128,38.6480491513,6.3256,1.3972,6.4780694038,32.27,-3.41,32.4496687194,132.36,45.8756,-18.6528,49.5226980606,6.3256,1.3972,6.4780694038,39.55,-20.05,44.3419101979,134.29,6.3256,1.3972,6.4780694038,6.3256,1.3972,6.4780694038,0.0,0.0,0.0,133.2
2020-08-31 03:00:00,38.7334,-1.716,38.7713932115,6.3234,1.384,6.4730860924,32.41,-3.1,32.5579191596,132.22,45.9834,-18.196,49.4526793163,6.3234,1.384,6.4730860924,39.66,-19.58,44.2299898259,134.24,6.3234,1.384,6.4730860924,6.3234,1.384,6.4730860924,0.0,0.0,0.0,133.06
2020-08-31 03:30:00,38.3702,-1.9163999999999999,38.4180275001,6.3002,1.3736000000000002,6.448201067,32.07,-3.29,32.2383157128,132.76,45.5602,-18.5664,49.1979982621,6.3002,1.3736000000000002,6.448201067,39.26,-19.94,44.0335235928,134.69,6.3002,1.3736000000000002,6.448201067,6.3002,1.3736000000000002,6.448201067,0.0,0.0,0.0,133.59
2020-08-31 04:00:00,38.1694,-1.7678,38.2103155339,6.2994,1.3822,6.4492571045,31.87,-3.15,32.025293129,132.27,45.3094,-18.2978,48.864621283700004,6.2994,1.3822,6.4492571045,39.01,-19.68,43.6930486462,134.33,6.2994,1.3822,6.4492571045,6.2994,1.3822,6.4492571045,0.0,0.0,0.0,133.12
