Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-31 04:30:00,37.9956,-1.943,38.0452476449,6.3156,1.377,6.4639718718,31.68,-3.32,31.8534896048,132.5,45.0856,-18.563,48.7575255357,6.3156,1.377,6.4639718718,38.77,-19.94,43.5972074794,134.54,6.3156,1.377,6.4639718718,6.3156,1.377,6.4639718718,0.0,0.0,0.0,133.33
2020-08-31 05:00:00,37.8532,-1.9582000000000002,37.9038163973,6.3032,1.3718,6.4507492185,31.55,-3.33,31.72524862,132.5,44.9232,-18.5882,48.6170245642,6.3032,1.3718,6.4507492185,38.62,-19.96,43.4730491224,134.54,6.3032,1.3718,6.4507492185,6.3032,1.3718,6.4507492185,0.0,0.0,0.0,133.33
2020-08-31 05:30:00,37.7258,-2.6032,37.8155078755,6.3158,1.3668,6.4620021572,31.41,-3.9699999999999998,31.6598957674,132.99,44.7758,-19.5032,48.8389913479,6.3158,1.3668,6.4620021572,38.46,-20.87,43.7576107666,134.92,6.3158,1.3668,6.4620021572,6.3158,1.3668,6.4620021572,0.0,0.0,0.0,133.78
2020-08-31 06:00:00,36.4194,-3.9722,36.6353800199,6.2994,1.3778000000000001,6.448315532,30.12,-5.35,30.5914514203,133.38,43.2794,-20.8322,48.0321457068,6.2994,1.3778000000000001,6.448315532,36.98,-22.21,43.1370432459,135.2,6.2994,1.3778000000000001,6.448315532,6.2994,1.3778000000000001,6.448315532,0.0,0.0,0.0,134.21
2020-08-31 06:30:00,36.2672,-11.7744,38.130647663,6.3072,1.4156,6.4641082293,29.96,-13.19,32.7349614327,130.22,44.5872,4.3356,44.7974980462,6.3072,1.4156,6.4641082293,38.28,2.92,38.3912073267,132.56,6.3072,1.4156,6.4641082293,6.3072,1.4156,6.4641082293,0.0,0.0,0.0,131.92
2020-08-31 07:00:00,37.4372,-11.045,39.0324988803,6.3372,1.385,6.4867810846000005,31.1,-12.43,33.4920124806,129.72,46.2772,5.375,46.5883018025,6.3372,1.385,6.4867810846000005,39.94,3.99,40.1388054132,132.22,6.3372,1.385,6.4867810846000005,6.3372,1.385,6.4867810846000005,0.0,0.0,0.0,131.34
2020-08-31 07:30:00,39.4806,-4.4588,39.7315828253,6.7706,1.2812000000000001,6.890754516,32.71,-5.74,33.2098133087,130.11,48.0506,3.5212,48.1794459267,6.7706,1.2812000000000001,6.890754516,41.28,2.24,41.3407305209,131.89,6.7706,1.2812000000000001,6.890754516,6.7706,1.2812000000000001,6.890754516,0.0,0.0,0.0,131.34
2020-08-31 08:00:00,41.3814,10.653,42.7306292366,10.0714,1.183,10.1406403624,31.31,9.47,32.7108086112,131.28,47.6614,-2.777,47.7422326558,10.0714,1.183,10.1406403624,37.59,-3.96,37.7980118525,131.57,10.0714,1.183,10.1406403624,10.0714,1.183,10.1406403624,0.0,0.0,0.0,131.63
2020-08-31 08:30:00,42.8528,8.924,43.7721400418,8.3328,0.994,8.3918765387,34.52,7.93,35.419137482400004,131.18,50.2328,-4.506,50.434494464,8.3328,0.994,8.3918765387,41.9,-5.5,42.2594368159,131.95,8.3328,0.994,8.3918765387,8.3328,0.994,8.3918765387,0.0,0.0,0.0,131.52
2020-08-31 09:00:00,43.9114,-1.893,43.9521842342,9.6514,0.877,9.6911635504,34.26,-2.77,34.3717980327,132.02,51.3814,-17.493,54.2775581153,9.6514,0.877,9.6911635504,41.73,-18.37,45.5944053586,133.63,9.6514,0.877,9.6911635504,9.6514,0.877,9.6911635504,0.0,0.0,0.0,132.6
2020-08-31 09:30:00,45.506,-1.2482,45.5231154386,10.506,0.7118,10.5300852437,35.0,-1.96,35.0548370414,131.95,52.826,-16.6282,55.3812541501,10.506,0.7118,10.5300852437,42.32,-17.34,45.7346476973,133.63,10.506,0.7118,10.5300852437,10.506,0.7118,10.5300852437,0.0,0.0,0.0,132.5
2020-08-31 10:00:00,46.0482,-1.0856,46.0609948937,11.7882,0.4244,11.7958371725,34.26,-1.51,34.2932602708,131.95,52.7782,-16.2756,55.2307301292,11.7882,0.4244,11.7958371725,40.99,-16.7,44.2613838464,133.53,11.7882,0.4244,11.7958371725,11.7882,0.4244,11.7958371725,0.0,0.0,0.0,132.5
2020-08-31 10:30:00,46.8612,-0.6132000000000001,46.865211828,12.9012,0.2068,12.9028573456,33.96,-0.8200000000000001,33.9698984396,131.82,53.1012,-15.6232,55.3518005098,12.9012,0.2068,12.9028573456,40.2,-15.83,43.2045009229,133.36,12.9012,0.2068,12.9028573456,12.9012,0.2068,12.9028573456,0.0,0.0,0.0,132.35
2020-08-31 11:00:00,45.4908,-0.2816,45.4916715806,13.7408,0.038400000000000004,13.7408536562,31.75,-0.32,31.7516125575,132.27,51.0508,-15.3116,53.2975541202,13.7408,0.038400000000000004,13.7408536562,37.31,-15.35,40.3442511394,133.74,13.7408,0.038400000000000004,13.7408536562,13.7408,0.038400000000000004,13.7408536562,0.0,0.0,0.0,132.8
2020-08-31 11:30:00,44.7688,0.1956,44.7692272973,14.4088,-0.054400000000000004,14.4089026924,30.36,0.25,30.361029297400002,132.42,49.8288,-14.7444,51.9644747958,14.4088,-0.054400000000000004,14.4089026924,35.42,-14.69,38.3454364951,133.9,14.4088,-0.054400000000000004,14.4089026924,14.4088,-0.054400000000000004,14.4089026924,0.0,0.0,0.0,132.95
2020-08-31 12:00:00,45.1018,0.5526,45.1051851786,14.7118,-0.0974,14.7121224166,30.39,0.65,30.3969505049,131.7,50.0118,-14.1974,51.9879438524,14.7118,-0.0974,14.7121224166,35.3,-14.1,38.0118402606,133.35,14.7118,-0.0974,14.7121224166,14.7118,-0.0974,14.7121224166,0.0,0.0,0.0,132.24
2020-08-31 12:30:00,44.7184,0.1318,44.7185942288,14.9084,-0.1782,14.9094649736,29.81,0.31,29.8116118316,131.63,49.1884,-14.8882,51.3921900078,14.9084,-0.1782,14.9094649736,34.28,-14.71,37.3028484167,133.23,14.9084,-0.1782,14.9094649736,14.9084,-0.1782,14.9094649736,0.0,0.0,0.0,132.2
2020-08-31 13:00:00,45.5526,-0.0896,45.5526881196,15.3726,-0.2296,15.3743145187,30.18,0.14,30.1803247166,131.33,49.8526,-15.0796,52.0833568707,15.3726,-0.2296,15.3743145187,34.48,-14.85,37.5418819454,132.94,15.3726,-0.2296,15.3743145187,15.3726,-0.2296,15.3743145187,0.0,0.0,0.0,131.92
2020-08-31 13:30:00,45.495,-0.216,45.4955127568,15.155,-0.216,15.1565392158,30.34,0.0,30.34,131.62,49.825,-15.316,52.1259098817,15.155,-0.216,15.1565392158,34.67,-15.1,37.8155907001,133.1,15.155,-0.216,15.1565392158,15.155,-0.216,15.1565392158,0.0,0.0,0.0,132.19
2020-08-31 14:00:00,45.9324,0.09620000000000001,45.932500739700004,15.3724,-0.15380000000000002,15.3731693609,30.56,0.25,30.5610225614,131.11,50.5324,-14.5838,52.5947779936,15.3724,-0.15380000000000002,15.3731693609,35.16,-14.43,38.0059271693,132.73,15.3724,-0.15380000000000002,15.3731693609,15.3724,-0.15380000000000002,15.3731693609,0.0,0.0,0.0,131.66
2020-08-31 14:30:00,45.8612,0.17400000000000002,45.8615300818,15.1312,-0.136,15.1318111751,30.73,0.31,30.7315635788,131.5,50.4812,-14.606,52.5517534383,15.1312,-0.136,15.1318111751,35.35,-14.47,38.1969030158,133.18,15.1312,-0.136,15.1318111751,15.1312,-0.136,15.1318111751,0.0,0.0,0.0,132.04
2020-08-31 15:00:00,45.5408,0.18660000000000002,45.5411822881,14.4908,-0.1034,14.4911689039,31.05,0.29,31.0513542378,131.45,50.4608,-14.5934,52.5286556101,14.4908,-0.1034,14.4911689039,35.97,-14.49,38.7788731141,133.18,14.4908,-0.1034,14.4911689039,14.4908,-0.1034,14.4911689039,0.0,0.0,0.0,132.01
2020-08-31 15:30:00,45.6952,-0.0322,45.6952113452,14.1152,0.027800000000000002,14.1152273761,31.58,-0.06,31.580056998,131.61,50.9852,-14.9222,53.1240310206,14.1152,0.027800000000000002,14.1152273761,36.87,-14.95,39.7856682739,133.32,14.1152,0.027800000000000002,14.1152273761,14.1152,0.027800000000000002,14.1152273761,0.0,0.0,0.0,132.17
2020-08-31 16:00:00,46.0404,-0.386,46.0420180722,12.5304,0.264,12.5331807679,33.51,-0.65,33.5163034955,132.02,52.1604,-15.456,54.4021623114,12.5304,0.264,12.5331807679,39.63,-15.72,42.6339688511,133.54,12.5304,0.264,12.5331807679,12.5304,0.264,12.5331807679,0.0,0.0,0.0,132.58
2020-08-31 16:30:00,47.0618,-0.3154,47.0628568661,12.3018,0.22460000000000002,12.3038501454,34.76,-0.54,34.7641942234,131.82,53.5018,-15.2654,55.6369934522,12.3018,0.22460000000000002,12.3038501454,41.2,-15.49,44.0156801606,133.39,12.3018,0.22460000000000002,12.3038501454,12.3018,0.22460000000000002,12.3038501454,0.0,0.0,0.0,132.35
2020-08-31 17:00:00,48.9618,-0.2696,48.9625422481,10.6918,0.6304000000000001,10.7103684064,38.27,-0.9,38.2805812391,131.87,56.8218,-15.2096,58.8221802333,10.6918,0.6304000000000001,10.7103684064,46.13,-15.84,48.7737890675,133.34,10.6918,0.6304000000000001,10.7103684064,10.6918,0.6304000000000001,10.7103684064,0.0,0.0,0.0,132.35
2020-08-31 17:30:00,50.073,-0.166,50.0732751575,10.513,0.754,10.5400040323,39.56,-0.92,39.5706962284,131.87,58.173,-15.296,60.1503578127,10.513,0.754,10.5400040323,47.66,-16.05,50.289940346,133.11,10.513,0.754,10.5400040323,10.513,0.754,10.5400040323,0.0,0.0,0.0,132.4
2020-08-31 18:00:00,50.7762,-0.3784,50.7776099575,9.2662,0.8616,9.3061709097,41.51,-1.24,41.5285167084,131.62,59.8262,-15.5084,61.8035976056,9.2662,0.8616,9.3061709097,50.56,-16.37,53.14405423,132.86,9.2662,0.8616,9.3061709097,9.2662,0.8616,9.3061709097,0.0,0.0,0.0,132.14
2020-08-31 18:30:00,51.1788,-0.668,51.1831592757,9.3088,1.102,9.3738018669,41.87,-1.77,41.9073955287,131.19,60.4188,-15.898,62.4754175451,9.3088,1.102,9.3738018669,51.11,-17.0,53.8630866178,132.68,9.3088,1.102,9.3738018669,9.3088,1.102,9.3738018669,0.0,0.0,0.0,131.7
2020-08-31 19:00:00,50.6906,-0.5666,50.6937665194,7.2706,1.2034,7.3695180249,43.42,-1.77,43.4560617176,130.98,60.8606,-15.6366,62.8372174107,7.2706,1.2034,7.3695180249,53.59,-16.84,56.1736032314,132.42,7.2706,1.2034,7.3695180249,7.2706,1.2034,7.3695180249,0.0,0.0,0.0,131.49
2020-08-31 19:30:00,50.165,-1.2554,50.180705995,9.585,1.2846,9.6706991557,40.58,-2.54,40.6594146539,131.22,59.205,-16.8654,61.5603260401,9.585,1.2846,9.6706991557,49.62,-18.15,52.8352808264,132.62,9.585,1.2846,9.6706991557,9.585,1.2846,9.6706991557,0.0,0.0,0.0,131.78
2020-08-31 20:00:00,50.3002,-0.8926000000000001,50.3081191737,6.8302,1.4074,6.9736939136,43.47,-2.3,43.5308040358,130.99,60.6302,-16.2126,62.760413883300004,6.8302,1.4074,6.9736939136,53.8,-17.62,56.6118750794,132.56,6.8302,1.4074,6.9736939136,6.8302,1.4074,6.9736939136,0.0,0.0,0.0,131.54
2020-08-31 20:30:00,50.5572,-0.8976000000000001,50.5651674337,6.4272,1.4124,6.5805602801,44.13,-2.31,44.1904175133,130.93,61.1572,-16.1876,63.2632713792,6.4272,1.4124,6.5805602801,54.73,-17.6,57.4902852663,132.34,6.4272,1.4124,6.5805602801,6.4272,1.4124,6.5805602801,0.0,0.0,0.0,131.47
2020-08-31 21:00:00,50.0696,-1.3954,50.089040571,6.3296,1.3746,6.4771414467,43.74,-2.77,43.8276225684,131.38,60.5896,-16.8754,62.8957769116,6.3296,1.3746,6.4771414467,54.26,-18.25,57.246922188,132.73,6.3296,1.3746,6.4771414467,6.3296,1.3746,6.4771414467,0.0,0.0,0.0,131.94
2020-08-31 21:30:00,48.4748,-1.7494,48.5063566494,6.0048,1.3106,6.1461610295,42.47,-3.06,42.580095115,131.64,58.6248,-17.4594,61.1694190213,6.0048,1.3106,6.1461610295,52.62,-18.77,55.8674977066,133.32,6.0048,1.3106,6.1461610295,6.0048,1.3106,6.1461610295,0.0,0.0,0.0,132.24
2020-08-31 22:00:00,46.3774,-2.08,46.4240199763,2.4874,0.54,2.545340598,43.89,-2.62,43.9681305038,131.86,56.9574,-17.63,59.6235047172,2.4874,0.54,2.545340598,54.47,-18.17,57.4206391466,133.66,2.4874,0.54,2.545340598,2.4874,0.54,2.545340598,0.0,0.0,0.0,132.42
2020-08-31 22:30:00,45.1206,-2.4446,45.1867747634,1.9606,0.39540000000000003,2.0000733787,43.16,-2.84,43.2533374435,131.68,55.4706,-18.0546,58.3348613225,1.9606,0.39540000000000003,2.0000733787,53.51,-18.45,56.6014363775,133.5,1.9606,0.39540000000000003,2.0000733787,1.9606,0.39540000000000003,2.0000733787,0.0,0.0,0.0,132.25
2020-08-31 23:00:00,43.218,-2.7448,43.3050741951,0.618,-0.0148,0.6181771914,42.6,-2.73,42.6873857246,132.01,53.458,-18.2748,56.4953633411,0.618,-0.0148,0.6181771914,52.84,-18.26,55.9061105784,133.91,0.618,-0.0148,0.6181771914,0.618,-0.0148,0.6181771914,0.0,0.0,0.0,132.56
2020-08-31 23:30:00,41.2222,-3.1018,41.338734089,0.7522000000000001,-0.0618,0.7547344434000001,40.47,-3.04,40.5840177903,132.55,50.9222,-19.0718,54.3765023524,0.7522000000000001,-0.0618,0.7547344434000001,50.17,-19.01,53.6508061449,134.41,0.7522000000000001,-0.0618,0.7547344434000001,0.7522000000000001,-0.0618,0.7547344434000001,0.0,0.0,0.0,133.18
2020-09-01 00:00:00,39.25,-3.5618,39.4112790866,0.25,-0.0618,0.2575252221,39.0,-3.5,39.1567363298,133.12,48.53,-20.0118,52.4941238544,0.25,-0.0618,0.2575252221,48.28,-19.95,52.2394573096,134.96,0.25,-0.0618,0.2575252221,0.25,-0.0618,0.2575252221,0.0,0.0,0.0,133.8
2020-09-01 00:30:00,38.7752,-3.4764,38.9307268363,0.2452,-0.056400000000000006,0.2516028617,38.53,-3.42,38.6814852352,132.07,48.1152,-19.4264,51.8888956136,0.2452,-0.056400000000000006,0.2516028617,47.87,-19.37,51.640427961,134.05,0.2452,-0.056400000000000006,0.2516028617,0.2452,-0.056400000000000006,0.2516028617,0.0,0.0,0.0,132.78
2020-09-01 01:00:00,37.7066,-3.3778,37.8575912652,0.2466,-0.0678,0.2557506598,37.46,-3.31,37.6059529862,132.17,46.8366,-19.3478,50.675481886200004,0.2466,-0.0678,0.2557506598,46.59,-19.28,50.421686802400004,134.12,0.2466,-0.0678,0.2557506598,0.2466,-0.0678,0.2557506598,0.0,0.0,0.0,132.83
2020-09-01 01:30:00,37.1616,-3.451,37.3214940156,0.2516,-0.041,0.2549187321,36.91,-3.41,37.0671849484,132.01,46.1316,-19.421,50.0529695379,0.2516,-0.041,0.2549187321,45.88,-19.38,49.805208563,134.03,0.2516,-0.041,0.2549187321,0.2516,-0.041,0.2549187321,0.0,0.0,0.0,132.71
2020-09-01 02:00:00,36.894,-3.477,37.0574792046,0.254,-0.037,0.25668073550000003,36.64,-3.44,36.8011304174,132.24,45.804,-19.507,49.7848316759,0.254,-0.037,0.25668073550000003,45.55,-19.47,49.5366874145,134.21,0.254,-0.037,0.25668073550000003,0.254,-0.037,0.25668073550000003,0.0,0.0,0.0,132.94
2020-09-01 02:30:00,36.656,-3.568,36.8292405569,0.256,-0.028,0.2575266976,36.4,-3.54,36.5717322532,132.21,45.496,-19.638,49.5533758689,0.256,-0.028,0.2575266976,45.24,-19.61,49.3072986484,134.21,0.256,-0.028,0.2575266976,0.256,-0.028,0.2575266976,0.0,0.0,0.0,132.91
2020-09-01 03:00:00,35.9358,-3.9594,36.1532649978,0.2558,-0.029400000000000003,0.2574839801,35.68,-3.93,35.895783875,132.61,44.6458,-20.2094,49.0068087718,0.2558,-0.029400000000000003,0.2574839801,44.39,-20.18,48.7617114138,134.55,0.2558,-0.029400000000000003,0.2574839801,0.2558,-0.029400000000000003,0.2574839801,0.0,0.0,0.0,133.32
2020-09-01 03:30:00,35.641,-3.8526,35.8486179338,0.251,-0.032600000000000004,0.2531081982,35.39,-3.8200000000000003,35.5955685444,132.47,44.281,-20.0826,48.6221943536,0.251,-0.032600000000000004,0.2531081982,44.03,-20.05,48.3801963617,134.45,0.251,-0.032600000000000004,0.2531081982,0.251,-0.032600000000000004,0.2531081982,0.0,0.0,0.0,133.17
2020-09-01 04:00:00,35.2788,-4.0012,35.5049761425,0.24880000000000002,-0.0412,0.2521881837,35.03,-3.96,35.2531204293,132.84,43.8588,-20.3312,48.3420317206,0.24880000000000002,-0.0412,0.2521881837,43.61,-20.29,48.0990249381,134.77,0.24880000000000002,-0.0412,0.2521881837,0.24880000000000002,-0.0412,0.2521881837,0.0,0.0,0.0,133.55
2020-09-01 04:30:00,35.5448,-3.9408000000000003,35.7625881569,0.24480000000000002,-0.0408,0.2481767112,35.3,-3.9,35.5147856533,132.52,44.1348,-20.1908,48.5339981423,0.24480000000000002,-0.0408,0.2481767112,43.89,-20.15,48.2944572389,134.5,0.24480000000000002,-0.0408,0.2481767112,0.24480000000000002,-0.0408,0.2481767112,0.0,0.0,0.0,133.23
2020-09-01 05:00:00,35.667,-3.778,35.8665327708,0.247,0.032,0.24906424870000002,35.42,-3.81,35.624324555,132.87,44.317,-20.058,48.644833775,0.247,0.032,0.24906424870000002,44.07,-20.09,48.4331807752,134.83,0.247,0.032,0.24906424870000002,0.247,0.032,0.24906424870000002,0.0,0.0,0.0,133.57
2020-09-01 05:30:00,36.7456,-3.3704,36.8998470935,0.2456,0.0396,0.2487720242,36.5,-3.41,36.6589429744,133.13,45.6156,-19.540399999999998,49.6246934048,0.2456,0.0396,0.2487720242,45.37,-19.58,49.4147073248,135.09,0.2456,0.0396,0.2487720242,0.2456,0.0396,0.2487720242,0.0,0.0,0.0,133.78
2020-09-01 06:00:00,36.345,-4.0494,36.5698874125,0.245,0.030600000000000002,0.24690354390000002,36.1,-4.08,36.3298279655,133.35,45.315,-17.8894,48.7183728932,0.245,0.030600000000000002,0.24690354390000002,45.07,-17.92,48.5018690362,134.6,0.245,0.030600000000000002,0.24690354390000002,0.245,0.030600000000000002,0.24690354390000002,0.0,0.0,0.0,134.04
2020-09-01 06:30:00,37.1204,-24.3764,44.4087037991,0.2504,0.0436,0.2541675038,36.87,-24.42,44.2236735245,131.34,47.8604,-9.6264,48.8189047923,0.2504,0.0436,0.2541675038,47.61,-9.67,48.5821057592,133.22,0.2504,0.0436,0.2541675038,0.2504,0.0436,0.2541675038,0.0,0.0,0.0,133.24
2020-09-01 07:00:00,39.5368,-23.874,46.1857816892,0.3168,0.036000000000000004,0.3188388935,39.22,-23.91,45.9336096992,130.93,50.7368,-9.084,51.5435925236,0.3168,0.036000000000000004,0.3188388935,50.42,-9.12,51.2381771729,132.57,0.3168,0.036000000000000004,0.3188388935,0.3168,0.036000000000000004,0.3188388935,0.0,0.0,0.0,132.79
2020-09-01 07:30:00,42.4312,-23.1918,48.3556234649,0.7512000000000001,-0.0318,0.7518727818000001,41.68,-23.16,47.6823657131,129.94,53.9512,-8.4818,54.6138527544,0.7512000000000001,-0.0318,0.7518727818000001,53.2,-8.45,53.8668961423,131.6,0.7512000000000001,-0.0318,0.7518727818000001,0.7512000000000001,-0.0318,0.7518727818000001,0.0,0.0,0.0,131.76
2020-09-01 08:00:00,45.8094,-9.9092,46.8688955812,2.6994,-0.1492,2.7035201127,43.11,-9.76,44.2010146942,130.29,56.5994,-11.7792,57.8121235815,2.6994,-0.1492,2.7035201127,53.9,-11.63,55.1404289066,132.34,2.6994,-0.1492,2.7035201127,2.6994,-0.1492,2.7035201127,0.0,0.0,0.0,131.28
2020-09-01 08:30:00,48.208,-0.062400000000000004,48.208040385,4.048,-0.33240000000000003,4.0616245223,44.16,0.27,44.1608253999,130.83,58.178,-14.2824,59.9054808324,4.048,-0.33240000000000003,4.0616245223,54.13,-13.95,55.8986529355,131.95,4.048,-0.33240000000000003,4.0616245223,4.048,-0.33240000000000003,4.0616245223,0.0,0.0,0.0,131.28
2020-09-01 09:00:00,49.2928,0.2768,49.2935771686,8.3428,-0.5532,8.3611208627,40.95,0.8300000000000001,40.9584106137,130.52,57.4528,-13.9532,59.1228891216,8.3428,-0.5532,8.3611208627,49.11,-13.4,50.9053248688,131.73,8.3428,-0.5532,8.3611208627,8.3428,-0.5532,8.3611208627,0.0,0.0,0.0,130.99
2020-09-01 09:30:00,49.6046,1.095,49.6166843527,5.6546,-0.835,5.7159186628,43.95,1.9300000000000002,43.9923561542,130.36,58.5146,-12.785,59.8950301624,5.6546,-0.835,5.7159186628,52.86,-11.95,54.193930472,131.63,5.6546,-0.835,5.7159186628,5.6546,-0.835,5.7159186628,0.0,0.0,0.0,130.82
2020-09-01 10:00:00,49.9354,1.8582,49.9699617811,6.2454,-1.0118,6.326828621,43.69,2.87,43.7841638038,130.31,58.4454,-11.8318,59.6310009341,6.2454,-1.0118,6.326828621,52.2,-10.82,53.3095901316,131.74,6.2454,-1.0118,6.326828621,6.2454,-1.0118,6.326828621,0.0,0.0,0.0,130.76
2020-09-01 10:30:00,50.6094,2.791,50.6863004111,7.3094,-1.239,7.4136663912,43.3,4.03,43.4871348792,130.41,58.6294,-10.629,59.585083581,7.3094,-1.239,7.4136663912,51.32,-9.39,52.1719704439,132.04,7.3094,-1.239,7.4136663912,7.3094,-1.239,7.4136663912,0.0,0.0,0.0,130.82
2020-09-01 11:00:00,50.1284,-7.341,50.6630710435,8.1484,-1.401,8.2679636888,41.98,-5.94,42.3981603374,131.13,57.9584,-22.921,62.3261451685,8.1484,-1.401,8.2679636888,49.81,-21.52,54.2599898636,131.62,8.1484,-1.401,8.2679636888,8.1484,-1.401,8.2679636888,0.0,0.0,0.0,131.81
2020-09-01 11:30:00,48.8004,-10.7634,49.9732910635,8.7704,-1.5134,8.9000166135,40.03,-9.25,41.0848317509,131.78,56.1004,-27.1834,62.339330408,8.7704,-1.5134,8.9000166135,47.33,-25.67,53.8430849785,131.74,8.7704,-1.5134,8.9000166135,8.7704,-1.5134,8.9000166135,0.0,0.0,0.0,132.54
2020-09-01 12:00:00,48.792,-10.4506,49.8986403057,9.282,-1.5506,9.4106261407,39.51,-8.9,40.5000012346,131.58,55.852,-27.0906,62.0753293375,9.282,-1.5506,9.4106261407,46.57,-25.54,53.1136187809,131.65,9.282,-1.5506,9.4106261407,9.282,-1.5506,9.4106261407,0.0,0.0,0.0,132.39
2020-09-01 12:30:00,49.8746,-9.838799999999999,50.8357916295,9.6946,-1.5588000000000002,9.8191204596,40.18,-8.28,41.0242708649,131.4,57.3646,-26.0988,63.0225728973,9.6946,-1.5588000000000002,9.8191204596,47.67,-24.54,53.6156740142,131.44,9.6946,-1.5588000000000002,9.8191204596,9.6946,-1.5588000000000002,9.8191204596,0.0,0.0,0.0,132.16
2020-09-01 13:00:00,50.6384,-9.6618,51.5518955403,9.7284,-1.6218,9.8626569341,40.91,-8.04,41.6925616867,131.58,58.3884,-25.7518,63.8150488349,9.7284,-1.6218,9.8626569341,48.66,-24.13,54.3143857555,131.64,9.7284,-1.6218,9.8626569341,9.7284,-1.6218,9.8626569341,0.0,0.0,0.0,132.32
2020-09-01 13:30:00,50.1856,-9.756,51.1250817443,9.7256,-1.616,9.85894271,40.46,-8.14,41.2707063182,131.58,57.7856,-25.926,63.3350854058,9.7256,-1.616,9.85894271,48.06,-24.31,53.8585155755,131.71,9.7256,-1.616,9.85894271,9.7256,-1.616,9.85894271,0.0,0.0,0.0,132.32
2020-09-01 14:00:00,49.3168,-10.182,50.3569249085,9.8168,-1.542,9.9371689248,39.5,-8.64,40.4338917246,131.63,56.7068,-26.542,62.6110128511,9.8168,-1.542,9.9371689248,46.89,-25.0,53.138235763,131.71,9.8168,-1.542,9.9371689248,9.8168,-1.542,9.9371689248,0.0,0.0,0.0,132.37
2020-09-01 14:30:00,49.383,-10.5006,50.4870606132,9.283,-1.5606,9.4132651806,40.1,-8.94,41.084469085,131.86,56.943,-26.9106,62.9816293959,9.283,-1.5606,9.4132651806,47.66,-25.35,53.9823869424,131.9,9.283,-1.5606,9.4132651806,9.283,-1.5606,9.4132651806,0.0,0.0,0.0,132.6
2020-09-01 15:00:00,50.134,-9.759,51.0750040333,8.694,-1.449,8.8139229064,41.44,-8.31,42.2649937892,131.86,58.264,-25.889,63.756835061,8.694,-1.449,8.8139229064,49.57,-24.44,55.2675175849,131.93,8.694,-1.449,8.8139229064,8.694,-1.449,8.8139229064,0.0,0.0,0.0,132.54
2020-09-01 15:30:00,50.215,-10.0596,51.2127110897,8.435,-1.4396,8.5569663526,41.78,-8.62,42.6599671824,131.86,58.545,-26.2196,64.1481445496,8.435,-1.4396,8.5569663526,50.11,-24.78,55.9022405633,132.04,8.435,-1.4396,8.5569663526,8.435,-1.4396,8.5569663526,0.0,0.0,0.0,132.59
2020-09-01 16:00:00,50.043,-10.6652,51.1668676004,7.753,-1.3652,7.8722792151,42.29,-9.3,43.3005092349,132.08,58.703,-27.0452,64.633466966,7.753,-1.3652,7.8722792151,50.95,-25.68,57.0558051385,132.16,7.753,-1.3652,7.8722792151,7.753,-1.3652,7.8722792151,0.0,0.0,0.0,132.79
2020-09-01 16:30:00,50.4958,-10.746,51.6265661616,6.9858,-1.226,7.0925649549,43.51,-9.52,44.5393140944,132.28,59.3958,-27.446,65.4304514247,6.9858,-1.226,7.0925649549,52.41,-26.22,58.6028710901,132.5,6.9858,-1.226,7.0925649549,6.9858,-1.226,7.0925649549,0.0,0.0,0.0,133.02
2020-09-01 17:00:00,52.0826,-10.162,53.0647101826,5.9426,-0.9420000000000001,6.0167980488,46.14,-9.22,47.0521837963,132.08,62.1326,-26.562,67.5721823442,5.9426,-0.9420000000000001,6.0167980488,56.19,-25.62,61.7551657758,132.43,5.9426,-0.9420000000000001,6.0167980488,5.9426,-0.9420000000000001,6.0167980488,0.0,0.0,0.0,132.78
2020-09-01 17:30:00,53.8522,-9.936,54.7611499226,5.8522,-0.656,5.8888522515,48.0,-9.28,48.8888371717,132.08,64.8822,-26.236,69.9859098165,5.8522,-0.656,5.8888522515,59.03,-25.58,64.3341068175,132.23,5.8522,-0.656,5.8888522515,5.8522,-0.656,5.8888522515,0.0,0.0,0.0,132.72
2020-09-01 18:00:00,54.4544,-10.729,55.5012893576,5.1744,-0.509,5.1993746124,49.28,-10.22,50.3285882973,132.13,66.1844,-27.219,71.5629007542,5.1744,-0.509,5.1993746124,61.01,-26.71,66.6006321291,132.44,5.1744,-0.509,5.1993746124,5.1744,-0.509,5.1993746124,0.0,0.0,0.0,132.76
2020-09-01 18:30:00,54.7284,-10.9628,55.8155959424,3.8684000000000003,-0.3128,3.8810259468,50.86,-10.65,51.9630840116,132.36,67.3284,-27.5428,72.7442044317,3.8684000000000003,-0.3128,3.8810259468,63.46,-27.23,69.0553727092,132.73,3.8684000000000003,-0.3128,3.8810259468,3.8684000000000003,-0.3128,3.8810259468,0.0,0.0,0.0,133.02
2020-09-01 19:00:00,55.289,-10.387,56.2562288996,2.669,-0.127,2.6720198353,52.62,-10.26,53.6109317211,131.85,68.659,-26.527,73.6052987902,2.669,-0.127,2.6720198353,65.99,-26.4,71.0748907843,132.14,2.669,-0.127,2.6720198353,2.669,-0.127,2.6720198353,0.0,0.0,0.0,132.45
2020-09-01 19:30:00,54.3308,-12.5768,55.7674791153,4.8308,0.053200000000000004,4.8310929281,49.5,-12.63,51.0858776963,131.82,66.7108,-29.0368,72.7562134177,4.8308,0.053200000000000004,4.8310929281,61.88,-29.09,68.376622467,131.51,4.8308,0.053200000000000004,4.8310929281,4.8308,0.053200000000000004,4.8310929281,0.0,0.0,0.0,132.45
2020-09-01 20:00:00,54.599,-12.0272,55.9079988985,3.409,0.042800000000000005,3.4092686664,51.19,-12.07,52.5937353684,131.75,67.249,-28.3572,72.9832774877,3.409,0.042800000000000005,3.4092686664,63.84,-28.4,69.8720659491,131.59,3.409,0.042800000000000005,3.4092686664,3.409,0.042800000000000005,3.4092686664,0.0,0.0,0.0,132.36
2020-09-01 20:30:00,54.8966,-11.73,56.1358138051,0.5466,0.03,0.5474226521000001,54.35,-11.76,55.6077341743,131.59,68.8966,-27.74,74.2714554291,0.5466,0.03,0.5474226521000001,68.35,-27.77,73.7759811863,131.53,0.5466,0.03,0.5474226521000001,0.5466,0.03,0.5474226521000001,0.0,0.0,0.0,132.15
2020-09-01 21:00:00,54.4768,-11.572,55.6923057723,0.2268,0.028,0.2285218589,54.25,-11.6,55.4763237787,131.59,68.4568,-27.582,73.8044726981,0.2268,0.028,0.2285218589,68.23,-27.61,73.6046533855,131.67,0.2268,0.028,0.2285218589,0.2268,0.028,0.2285218589,0.0,0.0,0.0,132.18
2020-09-01 21:30:00,52.1562,-12.9562,53.7413464372,0.2262,0.0238,0.2274486316,51.93,-12.98,53.5276125005,133.01,65.5962,-29.6462,71.98443324,0.2262,0.0238,0.2274486316,65.37,-29.67,71.7882009804,132.68,0.2262,0.0238,0.2274486316,0.2262,0.0238,0.2274486316,0.0,0.0,0.0,133.63
2020-09-01 22:00:00,49.1718,-14.0604,51.1425533524,0.24180000000000001,0.0196,0.2425930749,48.93,-14.08,50.9155310293,133.59,61.9318,-31.3604,69.4191799102,0.24180000000000001,0.0196,0.2425930749,61.69,-31.38,69.212430242,133.42,0.24180000000000001,0.0196,0.2425930749,0.24180000000000001,0.0196,0.2425930749,0.0,0.0,0.0,134.3
2020-09-01 22:30:00,47.8738,-14.3396,49.9752424166,0.2738,0.0204,0.274558919,47.6,-14.36,49.7189058608,133.53,60.2438,-32.0696,68.247891415,0.2738,0.0204,0.274558919,59.97,-32.09,68.0159466596,133.47,0.2738,0.0204,0.274558919,0.2738,0.0204,0.274558919,0.0,0.0,0.0,134.25
2020-09-01 23:00:00,45.478,-15.3372,47.9945641489,0.228,0.0128,0.22835901560000002,45.25,-15.35,47.7826851485,133.82,57.238,-33.3172,66.2285773654,0.228,0.0128,0.22835901560000002,57.01,-33.33,66.038087495,133.72,0.228,0.0128,0.22835901560000002,0.228,0.0128,0.22835901560000002,0.0,0.0,0.0,134.57
2020-09-01 23:30:00,44.792,-2.4,44.856251114,0.232,0.03,0.2339316139,44.56,-2.43,44.6262086671,133.12,55.882,-17.55,58.5730349564,0.232,0.03,0.2339316139,55.65,-17.58,58.3607650738,134.52,0.232,0.03,0.2339316139,0.232,0.03,0.2339316139,0.0,0.0,0.0,133.59
2020-09-02 00:00:00,42.5468,-1.7506,42.582799234,0.2368,0.029400000000000003,0.23861810490000002,42.31,-1.78,42.3474261319,133.12,53.0368,-16.8806,55.6583938917,0.2368,0.029400000000000003,0.23861810490000002,52.8,-16.91,55.4417541209,134.68,0.2368,0.029400000000000003,0.23861810490000002,0.2368,0.029400000000000003,0.23861810490000002,0.0,0.0,0.0,133.56
2020-09-02 00:30:00,41.292,-2.1574,41.3483208699,0.232,0.032600000000000004,0.2342792351,41.06,-2.19,41.1183620783,132.76,51.492,-17.3374,54.3324166843,0.232,0.032600000000000004,0.2342792351,51.26,-17.37,54.1230496184,134.47,0.232,0.032600000000000004,0.2342792351,0.232,0.032600000000000004,0.2342792351,0.0,0.0,0.0,133.23
2020-09-02 01:00:00,40.1532,-2.5140000000000002,40.2318240481,0.23320000000000002,0.026000000000000002,0.23464492320000002,39.92,-2.54,40.0007249934,132.93,50.0532,-17.864,53.1455108757,0.23320000000000002,0.026000000000000002,0.23464492320000002,49.82,-17.89,52.9347192304,134.64,0.23320000000000002,0.026000000000000002,0.23464492320000002,0.23320000000000002,0.026000000000000002,0.23464492320000002,0.0,0.0,0.0,133.43
2020-09-02 01:30:00,40.4578,-2.129,40.5137781729,0.2378,0.031,0.2398120931,40.22,-2.16,40.2779592333,132.16,50.3978,-17.039,53.2002421596,0.2378,0.031,0.2398120931,50.16,-17.07,52.9850025951,133.98,0.2378,0.031,0.2398120931,0.2378,0.031,0.2398120931,0.0,0.0,0.0,132.61
2020-09-02 02:00:00,40.23,-2.3302,40.2974283552,0.24,0.0298,0.24184300690000002,39.99,-2.36,40.0595768824,132.22,50.11,-17.0902,52.9441879345,0.24,0.0298,0.24184300690000002,49.87,-17.12,52.7267607577,134.06,0.24,0.0298,0.24184300690000002,0.24,0.0298,0.24184300690000002,0.0,0.0,0.0,132.67
2020-09-02 02:30:00,39.5696,-2.5747999999999998,39.6532828301,0.2396,0.0252,0.240921564,39.33,-2.6,39.4158457984,133.33,49.3196,-17.6048,52.3674701241,0.2396,0.0252,0.240921564,49.08,-17.63,52.1503911778,135.02,0.2396,0.0252,0.240921564,0.2396,0.0252,0.240921564,0.0,0.0,0.0,133.78
2020-09-02 03:00:00,39.462,-2.3248,39.5304204258,0.242,0.0252,0.2433085284,39.22,-2.35,39.2903410522,133.44,49.142,-17.3348,52.1098019094,0.242,0.0252,0.2433085284,48.9,-17.36,51.8900722682,135.17,0.242,0.0252,0.2433085284,0.242,0.0252,0.2433085284,0.0,0.0,0.0,133.9
2020-09-02 03:30:00,38.961,-2.7408,39.0572849241,0.241,0.0292,0.2427625177,38.72,-2.77,38.8189554213,133.68,48.521,-17.9708,51.7420244447,0.241,0.0292,0.2427625177,48.28,-18.0,51.5262884361,135.37,0.241,0.0292,0.2427625177,0.241,0.0292,0.2427625177,0.0,0.0,0.0,134.16
2020-09-02 04:00:00,37.8196,-3.3526,37.9679084349,0.2396,0.0274,0.2411616056,37.58,-3.38,37.7316948996,133.95,47.1196,-19.2126,50.8859578167,0.2396,0.0274,0.2411616056,46.88,-19.24,50.6745695591,135.6,0.2396,0.0274,0.2411616056,0.2396,0.0274,0.2411616056,0.0,0.0,0.0,134.49
2020-09-02 04:30:00,38.067,-2.9348,38.1799625463,0.23700000000000002,0.0252,0.2383359813,37.83,-2.96,37.9456255713,133.4,47.407,-18.6048,50.927028502,0.23700000000000002,0.0252,0.2383359813,47.17,-18.63,50.7157352308,135.1,0.23700000000000002,0.0252,0.2383359813,0.23700000000000002,0.0252,0.2383359813,0.0,0.0,0.0,133.91
2020-09-02 05:00:00,37.6202,-2.9626,37.7366724394,0.24020000000000002,0.0274,0.24175773,37.38,-2.99,37.4993933284,133.4,46.8802,-18.6226,50.4435762293,0.24020000000000002,0.0274,0.24175773,46.64,-18.65,50.2305892858,135.1,0.24020000000000002,0.0274,0.24175773,0.24020000000000002,0.0274,0.24175773,0.0,0.0,0.0,133.91
2020-09-02 05:30:00,38.5378,-3.1568,38.6668774933,0.2378,0.0332,0.2401063931,38.3,-3.19,38.4326176574,132.64,48.0378,-18.6768,51.5407905166,0.2378,0.0332,0.2401063931,47.8,-18.71,51.3313169517,134.3,0.2378,0.0332,0.2401063931,0.2378,0.0332,0.2401063931,0.0,0.0,0.0,133.12
2020-09-02 06:00:00,38.2372,-4.213,38.4685954103,0.23720000000000002,0.027,0.2387317323,38.0,-4.24,38.2358156707,132.86,47.7272,-20.033,51.7610539773,0.23720000000000002,0.027,0.2387317323,47.49,-20.06,51.5529213527,134.3,0.23720000000000002,0.027,0.2387317323,0.23720000000000002,0.027,0.2387317323,0.0,0.0,0.0,133.37
2020-09-02 06:30:00,38.901,-3.6608,39.072871121,0.241,0.0392,0.24416723780000002,38.66,-3.7,38.8366527909,133.91,48.661,-19.5208,52.430473521,0.241,0.0392,0.24416723780000002,48.42,-19.56,52.221547277,135.23,0.241,0.0392,0.24416723780000002,0.241,0.0392,0.24416723780000002,0.0,0.0,0.0,134.41
2020-09-02 07:00:00,40.723,-3.1098,40.8415668779,0.323,0.0302,0.3244087545,40.4,-3.14,40.5218410243,133.21,50.893,-18.6098,54.1887636419,0.323,0.0302,0.3244087545,50.57,-18.64,53.8959599599,134.5,0.323,0.0302,0.3244087545,0.323,0.0302,0.3244087545,0.0,0.0,0.0,133.69
2020-09-02 07:30:00,43.543,-2.4444,43.6115574173,0.863,-0.12440000000000001,0.8719199275,42.68,-2.32,42.7430087851,132.42,54.103,-17.3644,56.821272393,0.863,-0.12440000000000001,0.8719199275,53.24,-17.24,55.9617297803,133.3,0.863,-0.12440000000000001,0.8719199275,0.863,-0.12440000000000001,0.8719199275,0.0,0.0,0.0,132.86
2020-09-02 08:00:00,46.3164,-1.705,46.3477716181,1.2164,-0.195,1.2319309883,45.1,-1.51,45.1252711903,131.32,57.3564,-15.865,59.5101238947,1.2164,-0.195,1.2319309883,56.14,-15.67,58.2859202552,132.13,1.2164,-0.195,1.2319309883,1.2164,-0.195,1.2319309883,0.0,0.0,0.0,131.69
2020-09-02 08:30:00,48.4704,-1.115,48.4832228834,1.4904,-0.255,1.5120572608,46.98,-0.86,46.9878707753,131.15,59.9104,-15.085,61.7803630061,1.4904,-0.255,1.5120572608,58.42,-14.83,60.27292344,131.95,1.4904,-0.255,1.5120572608,1.4904,-0.255,1.5120572608,0.0,0.0,0.0,131.51
2020-09-02 09:00:00,49.6538,-0.5506,49.6568526469,2.0438,-0.3206,2.0687925947,47.61,-0.23,47.6105555523,130.97,61.0438,-14.2806,62.6919536687,2.0438,-0.3206,2.0687925947,59.0,-13.96,60.6290491431,131.67,2.0438,-0.3206,2.0687925947,2.0438,-0.3206,2.0687925947,0.0,0.0,0.0,131.31
2020-09-02 09:30:00,50.4586,-0.1598,50.4588530389,2.7386,-0.4098,2.7690911867,47.72,0.25,47.7206548572,130.76,61.7186,-13.7098,63.2229721067,2.7386,-0.4098,2.7690911867,58.98,-13.3,60.4609824598,131.64,2.7386,-0.4098,2.7690911867,2.7386,-0.4098,2.7690911867,0.0,0.0,0.0,131.08
2020-09-02 10:00:00,50.5742,0.255,50.5748428632,2.8042,-0.405,2.8332953676,47.77,0.66,47.7745591293,130.71,61.6642,-13.355,63.0938157559,2.8042,-0.405,2.8332953676,58.86,-12.95,60.267753401,131.55,2.8042,-0.405,2.8332953676,2.8042,-0.405,2.8332953676,0.0,0.0,0.0,131.04
2020-09-02 10:30:00,50.977,0.4126,50.9786697331,3.287,-0.4874,3.3229396263,47.69,0.9,47.6984915904,130.62,61.777,-13.1274,63.1563643646,3.287,-0.4874,3.3229396263,58.49,-12.64,59.84020137,131.26,3.287,-0.4874,3.3229396263,3.287,-0.4874,3.3229396263,0.0,0.0,0.0,130.95
2020-09-02 11:00:00,51.671,0.5484,51.6739100858,2.621,-0.3916,2.6500927455000003,49.05,0.9400000000000001,49.0590063087,130.54,63.361,-12.3016,64.5441374841,2.621,-0.3916,2.6500927455000003,60.74,-11.91,61.8966533829,131.15,2.621,-0.3916,2.6500927455000003,2.621,-0.3916,2.6500927455000003,0.0,0.0,0.0,130.8
2020-09-02 11:30:00,52.104,0.624,52.107736393,2.4939999999999998,-0.386,2.5236941178,49.61,1.01,49.6202801282,130.35,63.904,-12.196,65.0573872208,2.4939999999999998,-0.386,2.5236941178,61.41,-11.81,62.5353036292,130.97,2.4939999999999998,-0.386,2.5236941178,2.4939999999999998,-0.386,2.5236941178,0.0,0.0,0.0,130.62
2020-09-02 12:00:00,52.1324,0.737,52.1376092544,3.4724,-0.513,3.5100898507,48.66,1.25,48.6760526337,130.05,63.4424,-12.163,64.5978071358,3.4724,-0.513,3.5100898507,59.97,-11.65,61.0911073725,132.55,3.4724,-0.513,3.5100898507,3.4724,-0.513,3.5100898507,0.0,0.0,0.0,130.36
2020-09-02 12:30:00,52.4438,-11.5452,53.6995698445,3.3138,-0.5352,3.3567409015000003,49.13,-11.01,50.3485550935,130.95,68.5138,28.0848,74.0465852115,3.3138,-0.5352,3.3567409015000003,65.2,28.62,71.2049464574,133.67,3.3138,-0.5352,3.3567409015000003,3.3138,-0.5352,3.3567409015000003,0.0,0.0,0.0,132.87
2020-09-02 13:00:00,52.7448,-13.338,54.405111626,2.0348,-0.328,2.0610664812,50.71,-13.01,52.3523084496,131.78,70.5448,35.172,78.8266350356,2.0348,-0.328,2.0610664812,68.51,35.5,77.1613251571,134.44,2.0348,-0.328,2.0610664812,2.0348,-0.328,2.0610664812,0.0,0.0,0.0,133.97
2020-09-02 13:30:00,52.1886,-13.738,53.9664952907,2.6986,-0.40800000000000003,2.7292683928,49.49,-13.33,51.253770593,132.0,68.9786,34.082,76.9391316689,2.6986,-0.40800000000000003,2.7292683928,66.28,34.49,74.7167886087,134.82,2.6986,-0.40800000000000003,2.7292683928,2.6986,-0.40800000000000003,2.7292683928,0.0,0.0,0.0,134.29
2020-09-02 14:00:00,51.553,-14.0244,53.4265440054,2.263,-0.3544,2.2905825373,49.29,-13.67,51.1504936438,132.17,68.363,33.9156,76.3136140696,2.263,-0.3544,2.2905825373,66.1,34.27,74.4556438425,135.0,2.263,-0.3544,2.2905825373,2.263,-0.3544,2.2905825373,0.0,0.0,0.0,134.49
2020-09-02 14:30:00,50.9596,-14.2196,52.906312065,3.1696,-0.5296000000000001,3.2135401538,47.79,-13.69,49.7121735594,132.3,66.9496,33.9304,75.0567850652,3.1696,-0.5296000000000001,3.2135401538,63.78,34.46,72.4939997517,135.18,3.1696,-0.5296000000000001,3.2135401538,3.1696,-0.5296000000000001,3.2135401538,0.0,0.0,0.0,134.61
2020-09-02 15:00:00,50.9106,-14.1884,52.8507321323,2.7506,-0.4384,2.7853177413,48.16,-13.75,50.0844097499,132.34,67.2806,33.9716,75.3707419555,2.7506,-0.4384,2.7853177413,64.53,34.41,73.1311766622,135.29,2.7506,-0.4384,2.7853177413,2.7506,-0.4384,2.7853177413,0.0,0.0,0.0,134.66
2020-09-02 15:30:00,50.767,-14.3128,52.7460380772,3.057,-0.4828,3.0948901176,47.71,-13.83,49.6740676812,132.26,66.907,33.7372,74.9316042324,3.057,-0.4828,3.0948901176,63.85,34.22,72.4419139725,135.24,3.057,-0.4828,3.0948901176,3.057,-0.4828,3.0948901176,0.0,0.0,0.0,134.55
2020-09-02 16:00:00,51.2066,-14.4056,53.194334237,2.7466,-0.4156,2.7778651731,48.46,-13.99,50.4389898789,132.26,67.7066,33.6044,75.5872964388,2.7466,-0.4156,2.7778651731,64.96,34.02,73.3291347283,135.18,2.7466,-0.4156,2.7778651731,2.7466,-0.4156,2.7778651731,0.0,0.0,0.0,134.55
2020-09-02 16:30:00,51.5712,-14.517,53.575479078,3.4812,-0.517,3.519380974,48.09,-14.0,50.0864063394,132.52,67.7512,33.743,75.688936777,3.4812,-0.517,3.519380974,64.27,34.26,72.8311780764,135.56,3.4812,-0.517,3.519380974,3.4812,-0.517,3.519380974,0.0,0.0,0.0,134.82
2020-09-02 17:00:00,52.5382,-14.4482,54.4886496665,3.0382,-0.38820000000000005,3.0629003379,49.5,-14.06,51.4580761397,132.38,69.5282,33.8318,77.3224500807,3.0382,-0.38820000000000005,3.0629003379,66.49,34.22,74.7791983108,135.26,3.0382,-0.38820000000000005,3.0629003379,3.0382,-0.38820000000000005,3.0629003379,0.0,0.0,0.0,134.65
2020-09-02 17:30:00,53.7862,-14.4038,55.6814579989,3.2662,-0.21380000000000002,3.2731900159,50.52,-14.19,52.4750083373,132.62,71.5862,34.0462,79.2699676099,3.2662,-0.21380000000000002,3.2731900159,68.32,34.26,76.4288558072,135.54,3.2662,-0.21380000000000002,3.2731900159,3.2662,-0.21380000000000002,3.2731900159,0.0,0.0,0.0,134.87
2020-09-02 18:00:00,54.647,-14.427,56.519314734,3.027,-0.157,3.0310687884,51.62,-14.27,53.5561135633,132.53,72.887,33.913,80.3903373422,3.027,-0.157,3.0310687884,69.86,34.07,77.7250570923,135.47,3.027,-0.157,3.0310687884,3.027,-0.157,3.0310687884,0.0,0.0,0.0,134.77
2020-09-02 18:30:00,55.9822,-14.4516,57.8174321412,5.2522,-0.011600000000000001,5.2522128099,50.73,-14.44,52.745108778,132.34,73.5022,33.5084,80.7798630563,5.2522,-0.011600000000000001,5.2522128099,68.25,33.52,76.0371810366,135.47,5.2522,-0.011600000000000001,5.2522128099,5.2522,-0.011600000000000001,5.2522128099,0.0,0.0,0.0,134.58
2020-09-02 19:00:00,55.9894,-14.4266,57.8181606411,4.7194,0.0334,4.7195181873,51.27,-14.46,53.2701088792,132.37,73.7594,33.5634,81.0367256737,4.7194,0.0334,4.7195181873,69.04,33.53,76.7514332114,135.66,4.7194,0.0334,4.7195181873,4.7194,0.0334,4.7195181873,0.0,0.0,0.0,134.62
2020-09-02 19:30:00,55.769800000000004,-13.793800000000001,57.4503221095,1.9998,0.1062,2.0026179066,53.77,-13.9,55.53758097,131.85,74.7698,34.1062,82.1812379469,1.9998,0.1062,2.0026179066,72.77,34.0,80.3210613725,135.19,1.9998,0.1062,2.0026179066,1.9998,0.1062,2.0026179066,0.0,0.0,0.0,134.02
2020-09-02 20:00:00,55.3904,-13.9726,57.12556313,0.5904,0.0574,0.5931837152,54.8,-14.03,56.5674897799,132.27,74.5604,34.1274,81.9995895046,0.5904,0.0574,0.5931837152,73.97,34.07,81.4390925784,135.66,0.5904,0.0574,0.5931837152,0.5904,0.0574,0.5931837152,0.0,0.0,0.0,134.47
2020-09-02 20:30:00,55.6456,-13.6532,57.2960964604,0.3856,0.0268,0.3865302058,55.26,-13.68,56.9281125631,131.85,74.8956,34.2068,82.3374523871,0.3856,0.0268,0.3865302058,74.51,34.18,81.9756823698,135.63,0.3856,0.0268,0.3865302058,0.3856,0.0268,0.3865302058,0.0,0.0,0.0,134.05
2020-09-02 21:00:00,53.7164,-14.363,55.6034836855,0.33640000000000003,0.017,0.33682927430000004,53.38,-14.38,55.2829883418,132.56,72.3864,33.047,79.5732060053,0.33640000000000003,0.017,0.33682927430000004,72.05,33.03,79.2602258387,134.14,0.33640000000000003,0.017,0.33682927430000004,0.33640000000000003,0.017,0.33682927430000004,0.0,0.0,0.0,134.77
2020-09-02 21:30:00,52.225,-3.8612,52.3675423372,0.305,0.028800000000000003,0.3063567202,51.92,-3.89,52.0655212209,131.46,66.345,-2.8012,66.4041094093,0.305,0.028800000000000003,0.3063567202,66.04,-2.83,66.1006089231,133.38,0.305,0.028800000000000003,0.3063567202,0.305,0.028800000000000003,0.3063567202,0.0,0.0,0.0,132.34
2020-09-02 22:00:00,50.0262,-4.8942,50.2650363581,0.2762,0.0258,0.2774023792,49.75,-4.92,49.9926884654,131.09,63.6062,-3.8142,63.7204582538,0.2762,0.0258,0.2774023792,63.33,-3.84,63.4463119496,132.71,0.2762,0.0258,0.2774023792,0.2762,0.0258,0.2774023792,0.0,0.0,0.0,131.96
2020-09-02 22:30:00,47.0046,-5.4362,47.3179108964,0.2646,0.0238,0.2656682141,46.74,-5.46,47.0578282542,131.57,59.8846,-4.3262,60.040663917,0.2646,0.0238,0.2656682141,59.62,-4.35,59.7784819145,133.02,0.2646,0.0238,0.2656682141,0.2646,0.0238,0.2656682141,0.0,0.0,0.0,132.46
2020-09-02 23:00:00,44.105,-6.0222,44.5142439882,0.265,0.0178,0.2655971385,43.84,-6.04,44.2541207121,132.05,56.275,-5.1222,56.5076327397,0.265,0.0178,0.2655971385,56.01,-5.14,56.2453526969,133.15,0.265,0.0178,0.2655971385,0.265,0.0178,0.2655971385,0.0,0.0,0.0,132.95
2020-09-02 23:30:00,39.1598,-6.158,39.6410254666,0.2898,0.022,0.290633859,38.87,-6.18,39.3582176934,132.41,50.1498,-5.808,50.4850007828,0.2898,0.022,0.290633859,49.86,-5.83,50.199686254,133.47,0.2898,0.022,0.290633859,0.2898,0.022,0.290633859,0.0,0.0,0.0,133.37
2020-09-03 00:00:00,35.3418,-6.1782,35.8777505215,0.3018,0.0218,0.3025863183,35.04,-6.2,35.5842886679,132.8,45.4818,-6.0382,45.8808673684,0.3018,0.0218,0.3025863183,45.18,-6.06,45.5846026636,133.84,0.3018,0.0218,0.3025863183,0.3018,0.0218,0.3025863183,0.0,0.0,0.0,133.82
2020-09-03 00:30:00,34.0794,-6.394,34.6740355361,0.2994,0.036000000000000004,0.3015565619,33.78,-6.43,34.3865278852,132.5,43.8794,-6.324,44.3327725318,0.2994,0.036000000000000004,0.3015565619,43.58,-6.36,44.0416393882,133.56,0.2994,0.036000000000000004,0.3015565619,0.2994,0.036000000000000004,0.3015565619,0.0,0.0,0.0,133.55
2020-09-03 01:00:00,33.1606,-6.7096,33.832589681,0.2906,0.040400000000000005,0.2933948193,32.87,-6.75,33.5559145308,132.66,42.7006,-6.7596,43.2323193054,0.2906,0.040400000000000005,0.2933948193,42.41,-6.8,42.9516949607,133.65,0.2906,0.040400000000000005,0.2933948193,0.2906,0.040400000000000005,0.2933948193,0.0,0.0,0.0,133.75
2020-09-03 01:30:00,33.0326,-6.7012,33.7054705382,0.3126,0.0488,0.3163861565,32.72,-6.75,33.4089942979,132.46,42.6026,-6.6712,43.1217629069,0.3126,0.0488,0.3163861565,42.29,-6.72,42.820585003,133.45,0.3126,0.0488,0.3163861565,0.3126,0.0488,0.3163861565,0.0,0.0,0.0,133.55
2020-09-03 02:00:00,33.5778,-6.4516,34.1919843735,0.3378,0.048400000000000006,0.3412497619,33.24,-6.5,33.8695674611,132.46,43.4478,-6.1516,43.8811292858,0.3378,0.048400000000000006,0.3412497619,43.11,-6.2,43.55355439,133.45,0.3378,0.048400000000000006,0.3412497619,0.3378,0.048400000000000006,0.3412497619,0.0,0.0,0.0,133.55
2020-09-03 02:30:00,33.2288,-6.4524,33.8494699397,0.3688,0.0476,0.3718591131,32.86,-6.5,33.4967102862,132.5,43.0088,-6.1224,43.4423832127,0.3688,0.0476,0.3718591131,42.64,-6.17,43.0840863893,133.49,0.3688,0.0476,0.3718591131,0.3688,0.0476,0.3718591131,0.0,0.0,0.0,133.55
2020-09-03 03:00:00,32.6508,-6.754,33.3420343806,0.3808,0.046,0.383568299,32.27,-6.8,32.9786734118,133.18,42.3008,-6.454,42.7903236333,0.3808,0.046,0.383568299,41.92,-6.5,42.420942941,134.06,0.3808,0.046,0.383568299,0.3808,0.046,0.383568299,0.0,0.0,0.0,134.27
2020-09-03 03:30:00,32.4862,-6.7496,33.1799682128,0.3262,0.0504,0.33007059850000003,32.16,-6.8,32.8710450092,132.51,42.0762,-6.4296,42.5646139722,0.3262,0.0504,0.33007059850000003,41.75,-6.48,42.2498863904,133.46,0.3262,0.0504,0.33007059850000003,0.3262,0.0504,0.33007059850000003,0.0,0.0,0.0,133.6
2020-09-03 04:00:00,32.0202,-6.6356,32.7005259193,0.31020000000000003,0.0444,0.31336145260000003,31.71,-6.68,32.4059639573,132.73,41.5302,-6.3556,42.0137020911,0.31020000000000003,0.0444,0.31336145260000003,41.22,-6.4,41.7138873758,133.63,0.31020000000000003,0.0444,0.31336145260000003,0.31020000000000003,0.0444,0.31336145260000003,0.0,0.0,0.0,133.83
2020-09-03 04:30:00,32.1924,-6.5084,32.8437191609,0.3224,0.041600000000000005,0.32507279180000004,31.87,-6.55,32.5361245387,132.12,41.6924,-6.2384,42.1565398523,0.3224,0.041600000000000005,0.32507279180000004,41.37,-6.28,41.8439398241,133.14,0.3224,0.041600000000000005,0.32507279180000004,0.3224,0.041600000000000005,0.32507279180000004,0.0,0.0,0.0,133.21
2020-09-03 05:00:00,31.9606,-6.5888,32.632686647,0.36060000000000003,0.031200000000000002,0.36194723370000004,31.6,-6.62,32.2859783807,132.59,41.4606,-6.2988,41.9363354837,0.36060000000000003,0.031200000000000002,0.36194723370000004,41.1,-6.33,41.5845993127,133.53,0.36060000000000003,0.031200000000000002,0.36194723370000004,0.36060000000000003,0.031200000000000002,0.36194723370000004,0.0,0.0,0.0,133.69
2020-09-03 05:30:00,32.852,-6.0438,33.4033145427,0.392,0.0362,0.39366793110000003,32.46,-6.08,33.0245060523,132.09,42.562,-5.6038,42.9293188676,0.392,0.0362,0.39366793110000003,42.17,-5.64,42.5454874223,133.2,0.392,0.0362,0.39366793110000003,0.392,0.0362,0.39366793110000003,0.0,0.0,0.0,133.24
2020-09-03 06:00:00,35.2826,-6.148,35.8142397205,0.42260000000000003,0.032,0.4238098158,34.86,-6.18,35.4035591431,132.03,45.5726,-5.658,45.9224872449,0.42260000000000003,0.032,0.4238098158,45.15,-5.69,45.5071269144,132.98,0.42260000000000003,0.032,0.4238098158,0.42260000000000003,0.032,0.4238098158,0.0,0.0,0.0,133.1
2020-09-03 06:30:00,39.2826,-5.0344,39.6038867552,0.5026,0.0356,0.5038592264,38.78,-5.07,39.1100153413,131.54,50.4626,-3.7744,50.6035581172,0.5026,0.0356,0.5038592264,49.96,-3.81,50.1050666101,132.81,0.5026,0.0356,0.5038592264,0.5026,0.0356,0.5038592264,0.0,0.0,0.0,132.5
2020-09-03 07:00:00,42.118,-4.1744,42.3243610626,0.468,0.0456,0.47021629070000004,41.65,-4.22,41.8632404384,132.58,53.858,-2.7344,53.9273688155,0.468,0.0456,0.47021629070000004,53.39,-2.7800000000000002,53.462327858,134.0,0.468,0.0456,0.47021629070000004,0.468,0.0456,0.47021629070000004,0.0,0.0,0.0,133.6
2020-09-03 07:30:00,45.416,-3.565,45.5557052519,0.466,0.055,0.46923448300000004,44.95,-3.62,45.0955308207,131.68,57.686,-2.545,57.7421130632,0.466,0.055,0.46923448300000004,57.22,-2.6,57.2790397964,133.0,0.466,0.055,0.46923448300000004,0.466,0.055,0.46923448300000004,0.0,0.0,0.0,132.73
2020-09-03 08:00:00,49.3182,-3.2576,49.4256695352,0.49820000000000003,0.0224,0.4987033186,48.82,-3.2800000000000002,48.9300602902,131.1,62.6182,-1.4576,62.635162401,0.49820000000000003,0.0224,0.4987033186,62.12,-1.48,62.1376278916,132.04,0.49820000000000003,0.0224,0.4987033186,0.49820000000000003,0.0224,0.4987033186,0.0,0.0,0.0,132.08
2020-09-03 08:30:00,51.7748,-2.1258,51.8184227923,0.7748,-0.0558,0.7768067198,51.0,-2.07,51.0419915364,130.41,65.4748,-0.21580000000000002,65.4751556293,0.7748,-0.0558,0.7768067198,64.7,-0.16,64.7001978359,131.39,0.7748,-0.0558,0.7768067198,0.7748,-0.0558,0.7768067198,0.0,0.0,0.0,131.38
2020-09-03 09:00:00,53.0796,-1.4392,53.099107646,1.1296,-0.1292,1.1369647312,51.95,-1.31,51.9665142183,130.24,66.8596,0.5008,66.8614755506,1.1296,-0.1292,1.1369647312,65.73,0.63,65.7330191,131.25,1.1296,-0.1292,1.1369647312,1.1296,-0.1292,1.1369647312,0.0,0.0,0.0,131.2
2020-09-03 09:30:00,53.8984,-3.2872,53.9985481879,1.2384,-0.16720000000000002,1.249636107,52.66,-3.12,52.7523459194,130.14,67.9484,-1.6172,67.9676422895,1.2384,-0.16720000000000002,1.249636107,66.71,-1.45,66.7257566461,132.11,1.2384,-0.16720000000000002,1.249636107,1.2384,-0.16720000000000002,1.249636107,0.0,0.0,0.0,131.17
2020-09-03 10:00:00,54.7104,-7.4148,55.2105707922,2.5204,-0.39480000000000004,2.5511337088,52.19,-7.02,52.6600085454,130.99,68.3804,-6.5748,68.6957575051,2.5204,-0.39480000000000004,2.5511337088,65.86,-6.18,66.1493159451,134.57,2.5204,-0.39480000000000004,2.5511337088,2.5204,-0.39480000000000004,2.5511337088,0.0,0.0,0.0,132.15
2020-09-03 10:30:00,54.9236,-7.6088000000000005,55.4481349948,3.4136,-0.5288,3.4543153301,51.51,-7.08,51.9942929561,130.94,68.2536,-6.7788,68.5894018227,3.4136,-0.5288,3.4543153301,64.84,-6.25,65.1405257885,134.61,3.4136,-0.5288,3.4543153301,3.4136,-0.5288,3.4543153301,0.0,0.0,0.0,132.07
2020-09-03 11:00:00,55.3164,-7.4932,55.8216101093,3.2164,-0.4632,3.2495820039,52.1,-7.03,52.572149471,130.94,68.8764,-6.6432,69.1960301116,3.2164,-0.4632,3.2495820039,65.66,-6.18,65.950193328,134.61,3.2164,-0.4632,3.2495820039,3.2164,-0.4632,3.2495820039,0.0,0.0,0.0,132.07
2020-09-03 11:30:00,55.9996,-7.2248,56.4637311484,3.9696,-0.5848,4.0124450401,52.03,-6.64,52.4519828033,130.45,69.2096,-6.2948,69.4952749415,3.9696,-0.5848,4.0124450401,65.24,-5.71,65.4894014326,134.23,3.9696,-0.5848,4.0124450401,3.9696,-0.5848,4.0124450401,0.0,0.0,0.0,131.56
2020-09-03 12:00:00,56.0742,-7.1596,56.5294240002,4.5542,-0.6796,4.6046274334,51.52,-6.48,51.925916458,130.86,69.0342,-6.1096,69.3040257258,4.5542,-0.6796,4.6046274334,64.48,-5.43,64.7082320884,134.57,4.5542,-0.6796,4.6046274334,4.5542,-0.6796,4.6046274334,0.0,0.0,0.0,131.99
2020-09-03 12:30:00,56.937,-7.0578,57.3727680162,3.997,-0.6178,4.0444636035,52.94,-6.44,53.3302653284,130.66,70.717,-5.7078,70.9469736482,3.997,-0.6178,4.0444636035,66.72,-5.09,66.9138737483,134.36,3.997,-0.6178,4.0444636035,3.997,-0.6178,4.0444636035,0.0,0.0,0.0,131.72
2020-09-03 13:00:00,57.9508,-6.7112,58.3381129801,3.9208,-0.5512,3.9593552605999998,54.03,-6.16,54.3800193086,130.88,72.2008,-5.1712,72.3857501866,3.9208,-0.5512,3.9593552605999998,68.28,-4.62,68.4361220409,134.63,3.9208,-0.5512,3.9593552605999998,3.9208,-0.5512,3.9593552605999998,0.0,0.0,0.0,131.89
