Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-03 13:30:00,58.7108,-6.5482,59.0748420216,3.7508,-0.5382,3.789216262,54.96,-6.01,55.2876270064,130.81,73.6708,-4.7282,73.8223722721,3.7508,-0.5382,3.789216262,69.92,-4.19,70.0454316854,134.63,3.7508,-0.5382,3.789216262,3.7508,-0.5382,3.789216262,0.0,0.0,0.0,131.76
2020-09-03 14:00:00,58.275,-6.6094,58.6486128852,4.815,-0.6994,4.8655303267,53.46,-5.91,53.7856830393,130.93,72.375,-4.7694,72.5319777847,4.815,-0.6994,4.8655303267,67.56,-4.07,67.68248296269999,134.8,4.815,-0.6994,4.8655303267,4.815,-0.6994,4.8655303267,0.0,0.0,0.0,131.89
2020-09-03 14:30:00,58.215,-6.4376,58.5698635713,4.205,-0.5976,4.2472521423,54.01,-5.84,54.3248166127,130.38,72.575,-4.5476,72.7173383091,4.205,-0.5976,4.2472521423,68.37,-3.95,68.4840083523,134.33,4.205,-0.5976,4.2472521423,4.205,-0.5976,4.2472521423,0.0,0.0,0.0,131.3
2020-09-03 15:00:00,56.869,-7.376,57.3453445103,4.199,-0.606,4.242503624,52.67,-6.77,53.1033125144,131.08,70.999,-5.676,71.2255219496,4.199,-0.606,4.242503624,66.8,-5.07,66.9921256567,134.86,4.199,-0.606,4.242503624,4.199,-0.606,4.242503624,0.0,0.0,0.0,132.04
2020-09-03 15:30:00,56.4826,-7.7544,57.0124093695,5.4226,-0.8044,5.4819385367,51.06,-6.95,51.5308266963,131.08,69.7126,-6.0244,69.9724230974,5.4226,-0.8044,5.4819385367,64.29,-5.22,64.5015697483,134.86,5.4226,-0.8044,5.4819385367,5.4226,-0.8044,5.4819385367,0.0,0.0,0.0,132.04
2020-09-03 16:00:00,56.7076,-7.7384,57.2331611246,4.5476,-0.6384000000000001,4.592191233,52.16,-7.1,52.6410068293,131.29,70.7176,-6.0084,70.9723877316,4.5476,-0.6384000000000001,4.592191233,66.17,-5.37,66.3875425061,135.21,4.5476,-0.6384000000000001,4.592191233,4.5476,-0.6384000000000001,4.592191233,0.0,0.0,0.0,132.26
2020-09-03 16:30:00,56.9316,-7.2786,57.3949919115,3.1716,-0.4486,3.2031685126,53.76,-6.83,54.1921258118,132.04,71.9116,-5.3986,72.1139590961,3.1716,-0.4486,3.2031685126,68.74,-4.95,68.9179954729,134.08,3.1716,-0.4486,3.2031685126,3.1716,-0.4486,3.2031685126,0.0,0.0,0.0,132.96
2020-09-03 17:00:00,57.1988,-7.1512,57.6441010241,3.6188000000000002,-0.4612,3.6480705694999997,53.58,-6.69,53.9960415216,132.18,71.9488,-5.0912,72.1287053737,3.6188000000000002,-0.4612,3.6480705694999997,68.33,-4.63,68.4866833771,133.44,3.6188000000000002,-0.4612,3.6480705694999997,3.6188000000000002,-0.4612,3.6480705694999997,0.0,0.0,0.0,133.06
2020-09-03 17:30:00,57.8122,-7.6834,58.3205375867,5.0522,-0.41340000000000005,5.069085164,52.76,-7.27,53.2585251392,132.73,72.4522,-5.6533999999999995,72.672430924,5.0522,-0.41340000000000005,5.069085164,67.4,-5.24,67.6033845307,133.66,5.0522,-0.41340000000000005,5.069085164,5.0522,-0.41340000000000005,5.069085164,0.0,0.0,0.0,133.6
2020-09-03 18:00:00,57.6238,-7.9676,58.1720291566,4.9138,-0.4076,4.9306762417000005,52.71,-7.5600000000000005,53.2493915458,131.8,71.7938,-6.4576,72.0836341773,4.9138,-0.4076,4.9306762417000005,66.88,-6.05,67.1530855583,132.9,4.9138,-0.4076,4.9306762417000005,4.9138,-0.4076,4.9306762417000005,0.0,0.0,0.0,132.72
2020-09-03 18:30:00,57.726,-8.1344,58.2963081109,3.456,-0.2144,3.462643984,54.27,-7.92,54.8448657579,131.8,72.736,-6.7244,73.0461720514,3.456,-0.2144,3.462643984,69.28,-6.51,69.5851887976,132.8,3.456,-0.2144,3.462643984,3.456,-0.2144,3.462643984,0.0,0.0,0.0,132.67
2020-09-03 19:00:00,57.6516,-8.2902,58.2446083221,2.3016,-0.0402,2.3019510421,55.35,-8.25,55.9614599524,131.6,73.0316,-7.1402,73.3798136724,2.3016,-0.0402,2.3019510421,70.73,-7.1,71.0854619455,132.67,2.3016,-0.0402,2.3019510421,2.3016,-0.0402,2.3019510421,0.0,0.0,0.0,132.52
2020-09-03 19:30:00,56.4966,-9.0384,57.2150197598,2.0566,0.0316,2.0568427553,54.44,-9.07,55.1903841262,131.7,71.7166,-8.0984,72.1723963723,2.0566,0.0316,2.0568427553,69.66,-8.13,70.1328204195,132.5,2.0566,0.0316,2.0568427553,2.0566,0.0316,2.0568427553,0.0,0.0,0.0,132.64
2020-09-03 20:00:00,56.3068,-9.3004,57.0697219758,0.5868,0.0596,0.5898189553000001,55.72,-9.36,56.5006902613,131.11,71.9868,-8.3404,72.4683492733,0.5868,0.0596,0.5898189553000001,71.4,-8.4,71.8924196282,131.58,0.5868,0.0596,0.5898189553000001,0.5868,0.0596,0.5898189553000001,0.0,0.0,0.0,132.03
2020-09-03 20:30:00,56.0502,-8.8592,56.7460161129,0.3502,0.050800000000000005,0.3538653416,55.7,-8.91,56.4081385972,131.23,71.8002,-7.8192,72.2247091284,0.3502,0.050800000000000005,0.3538653416,71.45,-7.87,71.8821215602,131.96,0.3502,0.050800000000000005,0.3538653416,0.3502,0.050800000000000005,0.3538653416,0.0,0.0,0.0,132.17
2020-09-03 21:00:00,54.441,-9.4756,55.2594740869,0.381,0.0344,0.3825498137,54.06,-9.51,54.8901056658,131.57,69.811,-8.5856,70.3369621775,0.381,0.0344,0.3825498137,69.43,-8.62,69.9630566799,132.24,0.381,0.0344,0.3825498137,0.381,0.0344,0.3825498137,0.0,0.0,0.0,132.54
2020-09-03 21:30:00,52.4704,-10.0846,53.4307218117,0.3804,0.0354,0.3820436101,52.09,-10.12,53.0639472712,131.69,67.2904,-9.4146,67.9458065323,0.3804,0.0354,0.3820436101,66.91,-9.45,67.574037914,132.51,0.3804,0.0354,0.3820436101,0.3804,0.0354,0.3820436101,0.0,0.0,0.0,132.68
2020-09-03 22:00:00,49.9386,-10.7006,51.0721706051,0.3286,0.029400000000000003,0.3299125945,49.61,-10.73,50.7571177275,132.29,64.1486,-10.2206,64.9577058271,0.3286,0.029400000000000003,0.3299125945,63.82,-10.25,64.6378751198,133.05,0.3286,0.029400000000000003,0.3299125945,0.3286,0.029400000000000003,0.3299125945,0.0,0.0,0.0,133.33
2020-09-03 22:30:00,47.9474,-11.0386,49.2016651824,0.2974,0.031400000000000004,0.2990530388,47.65,-11.07,48.9189881334,132.59,61.5774,-10.7886,62.5153587586,0.2974,0.031400000000000004,0.2990530388,61.28,-10.82,62.2278940669,133.2,0.2974,0.031400000000000004,0.2990530388,0.2974,0.031400000000000004,0.2990530388,0.0,0.0,0.0,133.64
2020-09-03 23:00:00,43.4048,-11.7704,44.9724246533,0.26480000000000004,0.0296,0.26644924470000003,43.14,-11.8,44.7247090544,133.05,56.0048,-11.9404,57.2635204576,0.26480000000000004,0.0296,0.26644924470000003,55.74,-11.97,57.0107752973,133.64,0.26480000000000004,0.0296,0.26644924470000003,0.26480000000000004,0.0296,0.26644924470000003,0.0,0.0,0.0,134.15
2020-09-03 23:30:00,38.8478,-12.0722,40.6803340409,0.24780000000000002,0.027800000000000002,0.2493545267,38.6,-12.1,40.4520704044,133.31,50.3678,-12.4222,51.8770308487,0.24780000000000002,0.027800000000000002,0.2493545267,50.12,-12.45,51.6431689578,133.86,0.24780000000000002,0.027800000000000002,0.2493545267,0.24780000000000002,0.027800000000000002,0.2493545267,0.0,0.0,0.0,134.43
2020-09-04 00:00:00,35.886,-12.0486,37.8546398472,0.23600000000000002,0.031400000000000004,0.2380797345,35.65,-12.08,37.6410533859,133.02,46.706,-12.4986,48.3494099029,0.23600000000000002,0.031400000000000004,0.2380797345,46.47,-12.53,48.1296353612,133.63,0.23600000000000002,0.031400000000000004,0.2380797345,0.23600000000000002,0.031400000000000004,0.2380797345,0.0,0.0,0.0,134.17
2020-09-04 00:30:00,35.3472,-4.8684,35.6808893723,0.2472,0.0316,0.2492115567,35.1,-4.9,35.4403724585,132.66,44.8772,-15.5884,47.5074867195,0.2472,0.0316,0.2492115567,44.63,-15.62,47.2844720812,134.08,0.2472,0.0316,0.2492115567,0.2472,0.0316,0.2492115567,0.0,0.0,0.0,133.35
2020-09-04 01:00:00,34.7094,-1.9148,34.7621763904,0.2594,0.0352,0.2617773863,34.45,-1.9500000000000002,34.505144544,131.85,43.6094,-16.5948,46.6601238254,0.2594,0.0352,0.2617773863,43.35,-16.63,46.4303715255,133.6,0.2594,0.0352,0.2617773863,0.2594,0.0352,0.2617773863,0.0,0.0,0.0,132.33
2020-09-04 01:30:00,34.1272,-2.0966,34.1915415183,0.25720000000000004,0.0234,0.2582622698,33.87,-2.12,33.9362829432,132.23,42.9072,-16.9166,46.1215694377,0.25720000000000004,0.0234,0.2582622698,42.65,-16.94,45.8910241768,133.81,0.25720000000000004,0.0234,0.2582622698,0.25720000000000004,0.0234,0.2582622698,0.0,0.0,0.0,132.71
2020-09-04 02:00:00,34.2566,-1.8588,34.3069931792,0.2466,0.031200000000000002,0.2485658866,34.01,-1.8900000000000001,34.0624749541,131.76,43.0366,-16.5188,46.0979358865,0.2466,0.031200000000000002,0.2485658866,42.79,-16.55,45.8790431461,133.45,0.2466,0.031200000000000002,0.2485658866,0.2466,0.031200000000000002,0.2485658866,0.0,0.0,0.0,132.24
2020-09-04 02:30:00,33.9062,-1.5952000000000002,33.9437042981,0.2462,0.034800000000000005,0.24864730040000002,33.66,-1.63,33.6994436156,131.2,42.5462,-16.3352,45.5743117719,0.2462,0.034800000000000005,0.24864730040000002,42.3,-16.37,45.3571041845,133.01,0.2462,0.034800000000000005,0.24864730040000002,0.2462,0.034800000000000005,0.24864730040000002,0.0,0.0,0.0,131.69
2020-09-04 03:00:00,32.9702,-1.9086,33.0253969242,0.25020000000000003,0.021400000000000002,0.2511135201,32.72,-1.9300000000000002,32.7768714187,132.5,41.4202,-17.0086,44.776393803,0.25020000000000003,0.021400000000000002,0.2511135201,41.17,-17.03,44.5532243502,134.15,0.25020000000000003,0.021400000000000002,0.2511135201,0.25020000000000003,0.021400000000000002,0.2511135201,0.0,0.0,0.0,132.99
2020-09-04 03:30:00,32.5242,-1.9714,32.5838917811,0.2442,0.0286,0.2458690708,32.28,-2.0,32.3418985219,131.89,40.8942,-16.9814,44.2798321993,0.2442,0.0286,0.2458690708,40.65,-17.01,44.0654354341,133.65,0.2442,0.0286,0.2458690708,0.2442,0.0286,0.2458690708,0.0,0.0,0.0,132.4
2020-09-04 04:00:00,32.5488,-1.8838,32.6032679939,0.2388,0.0362,0.2415282178,32.31,-1.92,32.3669970804,131.6,40.8888,-16.8138,44.2108339198,0.2388,0.0362,0.2415282178,40.65,-16.85,44.0039202799,133.42,0.2388,0.0362,0.2415282178,0.2388,0.0362,0.2415282178,0.0,0.0,0.0,132.11
2020-09-04 04:30:00,31.949,-2.1084,32.018493899,0.23900000000000002,0.0216,0.2399740819,31.71,-2.13,31.7814568577,131.74,40.169,-17.1384,43.6723403948,0.23900000000000002,0.0216,0.2399740819,39.93,-17.16,43.461137813,133.42,0.23900000000000002,0.0216,0.2399740819,0.23900000000000002,0.0216,0.2399740819,0.0,0.0,0.0,132.25
2020-09-04 05:00:00,32.259,-2.1234,32.328809266,0.23900000000000002,0.026600000000000002,0.2404756952,32.02,-2.15,32.0921002741,131.59,40.549,-17.0934,44.0046102648,0.23900000000000002,0.026600000000000002,0.2404756952,40.31,-17.12,43.7948684209,133.35,0.23900000000000002,0.026600000000000002,0.2404756952,0.23900000000000002,0.026600000000000002,0.2404756952,0.0,0.0,0.0,132.09
2020-09-04 05:30:00,32.8274,-1.8996,32.8823154738,0.2374,0.0304,0.23933850510000002,32.59,-1.9300000000000002,32.6470978802,131.7,41.3074,-16.8196,44.6004511067,0.2374,0.0304,0.23933850510000002,41.07,-16.85,44.3921997653,133.48,0.2374,0.0304,0.23933850510000002,0.2374,0.0304,0.23933850510000002,0.0,0.0,0.0,132.21
2020-09-04 06:00:00,34.084,-1.7004000000000001,34.1263888532,0.244,0.0196,0.2447859473,33.84,-1.72,33.8836833889,131.76,42.864,-16.5204,45.9374151663,0.244,0.0196,0.2447859473,42.62,-16.54,45.7169115317,133.48,0.244,0.0196,0.2447859473,0.244,0.0196,0.2447859473,0.0,0.0,0.0,132.21
2020-09-04 06:30:00,37.9188,-0.809,37.9274290513,0.24880000000000002,0.041,0.2521555869,37.67,-0.85,37.6795886389,131.21,47.5288,-15.229,49.9090099124,0.24880000000000002,0.041,0.2521555869,47.28,-15.27,49.6847189788,132.96,0.24880000000000002,0.041,0.2521555869,0.24880000000000002,0.041,0.2521555869,0.0,0.0,0.0,131.63
2020-09-04 07:00:00,41.547,-0.36260000000000003,41.5485822593,0.267,0.0274,0.26840223550000003,41.28,-0.39,41.2818422554,132.32,52.007,-14.7326,54.0534693776,0.267,0.0274,0.26840223550000003,51.74,-14.76,53.8041373874,133.91,0.267,0.0274,0.26840223550000003,0.267,0.0274,0.26840223550000003,0.0,0.0,0.0,132.73
2020-09-04 07:30:00,46.606,0.21960000000000002,46.6065173571,0.436,-0.0004,0.4360001835,46.17,0.22,46.1705241469,131.16,57.506,-14.0104,59.1881013732,0.436,-0.0004,0.4360001835,57.07,-14.01,58.7644875754,132.66,0.436,-0.0004,0.4360001835,0.436,-0.0004,0.4360001835,0.0,0.0,0.0,131.6
2020-09-04 08:00:00,50.9006,-2.0004,50.9398928201,0.4606,0.0296,0.4615501273,50.44,-2.03,50.4808329963,130.29,61.7206,-8.6804,62.3280178453,0.4606,0.0296,0.4615501273,61.26,-8.71,61.8760995862,131.99,0.4606,0.0296,0.4615501273,0.4606,0.0296,0.4615501273,0.0,0.0,0.0,131.04
2020-09-04 08:30:00,52.978,-11.5664,54.2259171703,0.798,-0.0964,0.8038015676,52.18,-11.47,53.4257737426,130.73,66.418,3.7336,66.5228569212,0.798,-0.0964,0.8038015676,65.62,3.83,65.7316765342,133.54,0.798,-0.0964,0.8038015676,0.798,-0.0964,0.8038015676,0.0,0.0,0.0,132.29
2020-09-04 09:00:00,54.6688,-10.0592,55.5865559113,1.1688,-0.2092,1.1873744481,53.5,-9.85,54.3991957661,130.84,68.3388,5.6408000000000005,68.5712054005,1.1688,-0.2092,1.1873744481,67.17,5.85,67.4242641784,134.17,1.1688,-0.2092,1.1873744481,1.1688,-0.2092,1.1873744481,0.0,0.0,0.0,132.41
2020-09-04 09:30:00,54.9304,-10.576,55.939258309,1.5704,-0.256,1.5911292091,53.36,-10.32,54.3487994348,131.27,68.5304,5.134,68.7224394224,1.5704,-0.256,1.5911292091,66.96,5.39,67.1765859508,134.7,1.5704,-0.256,1.5911292091,1.5704,-0.256,1.5911292091,0.0,0.0,0.0,132.87
2020-09-04 10:00:00,55.5238,-10.527,56.5129197214,2.2738,-0.297,2.29311479,53.25,-10.23,54.2237530977,131.23,69.0538,5.093,69.2413600635,2.2738,-0.297,2.29311479,66.78,5.39,66.9971678506,134.62,2.2738,-0.297,2.29311479,2.2738,-0.297,2.29311479,0.0,0.0,0.0,132.83
2020-09-04 10:30:00,55.478,-10.458,56.4550993977,3.718,-0.548,3.7581681708,51.76,-9.91,52.7001489561,131.27,68.558,5.102,68.7475800883,3.718,-0.548,3.7581681708,64.84,5.65,65.0856981218,134.68,3.718,-0.548,3.7581681708,3.718,-0.548,3.7581681708,0.0,0.0,0.0,132.88
2020-09-04 11:00:00,55.2806,-10.3694,56.2447259103,3.8106,-0.5694,3.8529065288,51.47,-9.8,52.3946648047,130.84,68.3006,5.1606,68.4952827041,3.8106,-0.5694,3.8529065288,64.49,5.73,64.7440576424,134.24,3.8106,-0.5694,3.8529065288,3.8106,-0.5694,3.8529065288,0.0,0.0,0.0,132.44
2020-09-04 11:30:00,56.432,-10.062,57.3220242839,2.582,-0.372,2.6086601925,53.85,-9.69,54.7148846293,131.16,70.072,5.598,70.2952543775,2.582,-0.372,2.6086601925,67.49,5.97,67.7535312733,134.76,2.582,-0.372,2.6086601925,2.582,-0.372,2.6086601925,0.0,0.0,0.0,132.73
2020-09-04 12:00:00,56.7446,-9.7478,57.5757695042,3.5446,-0.5278,3.5836799522,53.2,-9.22,53.9930402922,131.89,70.1446,6.1822,70.4165073403,3.5446,-0.5278,3.5836799522,66.6,6.71,66.937165312,135.63,3.5446,-0.5278,3.5836799522,3.5446,-0.5278,3.5836799522,0.0,0.0,0.0,133.47
2020-09-04 12:30:00,57.4844,-9.1938,58.2149654453,2.9944,-0.46380000000000005,3.0301059057,54.49,-8.73,55.1848982965,131.52,71.2744,6.8362,71.601492483,2.9944,-0.46380000000000005,3.0301059057,68.28,7.3,68.6691226098,135.32,2.9944,-0.46380000000000005,3.0301059057,2.9944,-0.46380000000000005,3.0301059057,0.0,0.0,0.0,133.08
2020-09-04 13:00:00,55.87,-10.1132,56.7779333389,3.89,-0.5932000000000001,3.9349696619000003,51.98,-9.52,52.8445910193,131.97,68.99,5.7468,69.2289376651,3.89,-0.5932000000000001,3.9349696619000003,65.1,6.34,65.4079933953,135.14,3.89,-0.5932000000000001,3.9349696619000003,3.89,-0.5932000000000001,3.9349696619000003,0.0,0.0,0.0,133.58
2020-09-04 13:30:00,54.4782,-10.9488,55.5675309572,5.8282,-0.8688,5.8925994841,48.65,-10.08,49.6832859219,132.19,66.7182,4.7512,66.8871595501,5.8282,-0.8688,5.8925994841,60.89,5.62,61.1488062026,133.72,5.8282,-0.8688,5.8925994841,5.8282,-0.8688,5.8925994841,0.0,0.0,0.0,133.81
2020-09-04 14:00:00,53.5926,-9.9992,54.5174355175,5.0626,-0.7692,5.1207018464,48.53,-9.23,49.3999372469,132.43,65.6626,3.1108000000000002,65.7362465874,5.0626,-0.7692,5.1207018464,60.6,3.88,60.7240841841,134.16,5.0626,-0.7692,5.1207018464,5.0626,-0.7692,5.1207018464,0.0,0.0,0.0,133.96
2020-09-04 14:30:00,54.6398,1.303,54.6553341682,4.0398,-0.597,4.0836739635,50.6,1.9,50.6356593716,131.68,63.0098,-30.157,69.8547030989,4.0398,-0.597,4.0836739635,58.97,-29.56,65.9640394457,134.59,4.0398,-0.597,4.0836739635,4.0398,-0.597,4.0836739635,0.0,0.0,0.0,131.81
2020-09-04 15:00:00,55.5818,1.7526000000000002,55.609424543,3.3218,-0.45740000000000003,3.3531433014,52.26,2.21,52.3067079828,131.37,64.4918,-29.447400000000002,70.8966969188,3.3218,-0.45740000000000003,3.3531433014,61.17,-28.99,67.6918680493,134.39,3.3218,-0.45740000000000003,3.3531433014,3.3218,-0.45740000000000003,3.3531433014,0.0,0.0,0.0,131.49
2020-09-04 15:30:00,54.7558,1.0128,54.765165913,2.9158,-0.3972,2.9427295968,51.84,1.4100000000000001,51.8591718021,131.44,65.0358,-29.6172,71.4621145607,2.9158,-0.3972,2.9427295968,62.12,-29.22,68.6491281809,134.35,2.9158,-0.3972,2.9427295968,2.9158,-0.3972,2.9427295968,0.0,0.0,0.0,131.46
2020-09-04 16:00:00,55.3434,1.348,55.3598141937,3.2534,-0.462,3.2860394945999998,52.09,1.81,52.1214370485,131.34,65.4534,-29.112,71.6355785595,3.2534,-0.462,3.2860394945999998,62.2,-28.65,68.4811105342,134.32,3.2534,-0.462,3.2860394945999998,3.2534,-0.462,3.2860394945999998,0.0,0.0,0.0,131.36
2020-09-04 16:30:00,56.2578,1.1038000000000001,56.2686274515,2.9578,-0.4262,2.9883485874,53.3,1.53,53.3219551404,131.74,66.7878,-29.5862,73.0476109074,2.9578,-0.4262,2.9883485874,63.83,-29.16,70.1753126106,134.71,2.9578,-0.4262,2.9883485874,2.9578,-0.4262,2.9883485874,0.0,0.0,0.0,131.74
2020-09-04 17:00:00,57.1964,1.1406,57.2077716864,2.4864,-0.3194,2.5068309317,54.71,1.46,54.7294774322,130.88,68.2864,-29.1594,74.2516197353,2.4864,-0.3194,2.5068309317,65.8,-28.84,71.8427839104,133.98,2.4864,-0.3194,2.5068309317,2.4864,-0.3194,2.5068309317,0.0,0.0,0.0,130.86
2020-09-04 17:30:00,58.8346,1.9384000000000001,58.8665231836,3.0846,-0.2316,3.0932823537,55.75,2.17,55.792216303000004,130.88,70.3846,-28.1116,75.7908567818,3.0846,-0.2316,3.0932823537,67.3,-27.88,72.8463067012,133.89,3.0846,-0.2316,3.0932823537,3.0846,-0.2316,3.0932823537,0.0,0.0,0.0,130.78
2020-09-04 18:00:00,59.2356,1.2726,59.2492685028,2.8456,-0.1574,2.8499498452000003,56.39,1.43,56.4081288468,130.69,71.2256,-28.2574,76.6261492581,2.8456,-0.1574,2.8499498452000003,68.38,-28.1,73.9285763423,133.69,2.8456,-0.1574,2.8499498452000003,2.8456,-0.1574,2.8499498452000003,0.0,0.0,0.0,130.57
2020-09-04 18:30:00,59.3084,1.1266,59.3190992693,2.3984,-0.12340000000000001,2.4015724266,56.91,1.25,56.9237261605,130.98,71.5784,-28.5634,77.0670822474,2.3984,-0.12340000000000001,2.4015724266,69.18,-28.44,74.7977673464,133.95,2.3984,-0.12340000000000001,2.4015724266,2.3984,-0.12340000000000001,2.4015724266,0.0,0.0,0.0,130.82
2020-09-04 19:00:00,59.0082,0.9974000000000001,59.0166287922,2.0882,-0.0526,2.0888623698,56.92,1.05,56.9296838214,131.02,71.3882,-28.7926,76.9758982669,2.0882,-0.0526,2.0888623698,69.3,-28.74,75.0231804178,134.09,2.0882,-0.0526,2.0888623698,2.0882,-0.0526,2.0888623698,0.0,0.0,0.0,130.89
2020-09-04 19:30:00,58.8314,0.8172,58.8370754015,1.7114,0.0472,1.7120507586,57.12,0.77,57.1251897152,131.37,71.3914,-29.4528,77.2282294359,1.7114,0.0472,1.7120507586,69.68,-29.5,75.667380026,134.41,1.7114,0.0472,1.7120507586,1.7114,0.0472,1.7120507586,0.0,0.0,0.0,131.25
2020-09-04 20:00:00,57.9978,0.6242,58.0011588719,0.45780000000000004,-0.0058000000000000005,0.45783673950000003,57.54,0.63,57.5434488018,131.76,70.4478,-30.1958,76.646453685,0.45780000000000004,-0.0058000000000000005,0.45783673950000003,69.99,-30.19,76.2235934603,134.84,0.45780000000000004,-0.0058000000000000005,0.45783673950000003,0.45780000000000004,-0.0058000000000000005,0.45783673950000003,0.0,0.0,0.0,131.7
2020-09-04 20:30:00,57.0764,0.6988000000000001,57.0806776274,0.2864,-0.0012000000000000001,0.286402514,56.79,0.7000000000000001,56.794313976,132.12,69.4664,-30.2012,75.7475624057,0.2864,-0.0012000000000000001,0.286402514,69.18,-30.2,75.4845176179,135.42,0.2864,-0.0012000000000000001,0.286402514,0.2864,-0.0012000000000000001,0.286402514,0.0,0.0,0.0,132.05
2020-09-04 21:00:00,55.696,-0.2232,55.6964472318,0.306,-0.0132,0.3062845736,55.39,-0.21,55.3903980849,132.7,67.986,-31.4232,74.8966868042,0.306,-0.0132,0.3062845736,67.68,-31.41,74.6134739843,133.84,0.306,-0.0132,0.3062845736,0.306,-0.0132,0.3062845736,0.0,0.0,0.0,132.68
2020-09-04 21:30:00,54.439,-0.7978000000000001,54.4448455397,0.299,-0.0078000000000000005,0.2991017218,54.14,-0.79,54.1457634538,131.62,66.459,-31.6978,73.6311700697,0.299,-0.0078000000000000005,0.2991017218,66.16,-31.69,73.3580377328,131.89,0.299,-0.0078000000000000005,0.2991017218,0.299,-0.0078000000000000005,0.2991017218,0.0,0.0,0.0,131.58
2020-09-04 22:00:00,52.9994,-0.4582,53.0013806198,0.2894,-0.0182,0.2899717228,52.71,-0.44,52.7118364317,132.48,64.6394,-31.7782,72.0285084366,0.2894,-0.0182,0.2899717228,64.35,-31.76,71.7608535345,132.82,0.2894,-0.0182,0.2899717228,0.2894,-0.0182,0.2899717228,0.0,0.0,0.0,132.44
2020-09-04 22:30:00,49.9582,-1.7348,49.9883114166,0.2882,-0.034800000000000005,0.2902934377,49.67,-1.7000000000000002,49.6990834926,132.55,60.9782,-33.1748,69.4183565801,0.2882,-0.034800000000000005,0.2902934377,60.69,-33.14,69.1486492999,132.61,0.2882,-0.034800000000000005,0.2902934377,0.2882,-0.034800000000000005,0.2902934377,0.0,0.0,0.0,132.52
2020-09-04 23:00:00,46.7322,-2.2404,46.785872964,0.2922,-0.0204,0.2929112494,46.44,-2.22,46.4930317359,131.91,57.0522,-33.5504,66.1859718143,0.2922,-0.0204,0.2929112494,56.76,-33.53,65.9238841392,131.96,0.2922,-0.0204,0.2929112494,0.2922,-0.0204,0.2929112494,0.0,0.0,0.0,131.92
2020-09-04 23:30:00,42.082,-2.2908,42.1443055304,0.332,-0.0108,0.3321756162,41.75,-2.2800000000000002,41.8122099392,132.46,51.422,-34.0108,61.6518985972,0.332,-0.0108,0.3321756162,51.09,-34.0,61.3692765152,132.46,0.332,-0.0108,0.3321756162,0.332,-0.0108,0.3321756162,0.0,0.0,0.0,132.48
2020-09-05 00:00:00,38.169,-3.4372,38.3234511082,0.379,-0.0172,0.3793900895,37.79,-3.42,37.9444396454,133.15,46.539,-35.9372,58.7993270781,0.379,-0.0172,0.3793900895,46.16,-35.92,58.489246875,132.91,0.379,-0.0172,0.3793900895,0.379,-0.0172,0.3793900895,0.0,0.0,0.0,133.25
2020-09-05 00:30:00,37.045,-3.4774000000000003,37.2078531463,0.375,-0.0074,0.3750730062,36.67,-3.47,36.8338132699,132.23,45.085,-35.6874,57.4999803805,0.375,-0.0074,0.3750730062,44.71,-35.68,57.2018050414,131.94,0.375,-0.0074,0.3750730062,0.375,-0.0074,0.3750730062,0.0,0.0,0.0,132.3
2020-09-05 01:00:00,36.6688,-3.3596,36.8223818567,0.3488,0.0004,0.3488002294,36.32,-3.36,36.4750873885,132.77,44.6588,-35.7496,57.2052647717,0.3488,0.0004,0.3488002294,44.31,-35.75,56.9336332935,132.47,0.3488,0.0004,0.3488002294,0.3488,0.0004,0.3488002294,0.0,0.0,0.0,132.82
2020-09-05 01:30:00,36.1984,-3.5448,36.3715516524,0.34840000000000004,0.005200000000000001,0.34843880380000003,35.85,-3.55,36.0253383051,132.54,43.9684,-35.9848,56.8165999476,0.34840000000000004,0.005200000000000001,0.34843880380000003,43.62,-35.99,56.5507250175,132.2,0.34840000000000004,0.005200000000000001,0.34843880380000003,0.34840000000000004,0.005200000000000001,0.34843880380000003,0.0,0.0,0.0,132.6
2020-09-05 02:00:00,36.2552,-3.3402,36.4087415751,0.3352,0.0098,0.33534322720000004,35.92,-3.35,36.0758769817,132.12,44.0952,-35.4802,56.5970958184,0.3352,0.0098,0.33534322720000004,43.76,-35.49,56.3425034943,131.92,0.3352,0.0098,0.33534322720000004,0.3352,0.0098,0.33534322720000004,0.0,0.0,0.0,132.18
2020-09-05 02:30:00,35.54,-3.4778000000000002,35.7097562697,0.31,0.0022,0.31000780640000003,35.23,-3.48,35.4014590095,132.58,43.29,-35.8378,56.1993950932,0.31,0.0022,0.31000780640000003,42.98,-35.84,55.9623623519,132.33,0.31,0.0022,0.31000780640000003,0.31,0.0022,0.31000780640000003,0.0,0.0,0.0,132.64
2020-09-05 03:00:00,34.7582,-3.8418,34.9698712391,0.2982,0.0082,0.2983127218,34.46,-3.85,34.6744012205,132.01,42.3982,-35.9718,55.6019582252,0.2982,0.0082,0.2983127218,42.1,-35.98,55.3802347413,131.79,0.2982,0.0082,0.2983127218,0.2982,0.0082,0.2983127218,0.0,0.0,0.0,132.09
2020-09-05 03:30:00,35.1268,-3.4188,35.2927793136,0.2868,0.0012000000000000001,0.2868025104,34.84,-3.42,35.0074563486,132.15,42.7068,-35.6288,55.6172828865,0.2868,0.0012000000000000001,0.2868025104,42.42,-35.63,55.3981344451,131.92,0.2868,0.0012000000000000001,0.2868025104,0.2868,0.0012000000000000001,0.2868025104,0.0,0.0,0.0,132.21
2020-09-05 04:00:00,35.17,-3.1582,35.3115155047,0.28,0.0018000000000000002,0.2800057857,34.89,-3.16,35.0328089082,132.11,42.7,-35.3082,55.4072106069,0.28,0.0018000000000000002,0.2800057857,42.42,-35.31,55.1928663869,131.92,0.28,0.0018000000000000002,0.2800057857,0.28,0.0018000000000000002,0.2800057857,0.0,0.0,0.0,132.17
2020-09-05 04:30:00,35.1634,-3.0818,35.298189625,0.3034,-0.0018000000000000002,0.30340533940000003,34.86,-3.08,34.995799748,132.06,42.7234,-35.2018,55.3575255119,0.3034,-0.0018000000000000002,0.30340533940000003,42.42,-35.2,55.1225579958,131.92,0.3034,-0.0018000000000000002,0.30340533940000003,0.3034,-0.0018000000000000002,0.30340533940000003,0.0,0.0,0.0,132.11
2020-09-05 05:00:00,35.4238,-2.8248,35.5362505265,0.2938,0.005200000000000001,0.2938460141,35.13,-2.83,35.2438051294,131.78,43.0138,-34.7648,55.3062230629,0.2938,0.005200000000000001,0.2938460141,42.72,-34.77,55.0813153438,131.73,0.2938,0.005200000000000001,0.2938460141,0.2938,0.005200000000000001,0.2938460141,0.0,0.0,0.0,131.85
2020-09-05 05:30:00,35.5174,-2.9698,35.6413441778,0.2574,0.0002,0.2574000777,35.26,-2.9699999999999998,35.3848625827,131.98,43.1974,-34.9898,55.5904800375,0.2574,0.0002,0.2574000777,42.94,-34.99,55.3908268579,131.83,0.2574,0.0002,0.2574000777,0.2574,0.0002,0.2574000777,0.0,0.0,0.0,132.03
2020-09-05 06:00:00,35.4826,-3.349,35.6402960672,0.2526,0.001,0.2526019794,35.23,-3.35,35.388916344,132.44,43.1026,-35.719,55.9792915975,0.2526,0.001,0.2526019794,42.85,-35.72,55.7856693067,132.21,0.2526,0.001,0.2526019794,0.2526,0.001,0.2526019794,0.0,0.0,0.0,132.5
2020-09-05 06:30:00,36.3728,-2.7880000000000003,36.4794945667,0.26280000000000003,0.002,0.2628076102,36.11,-2.79,36.2176227823,132.57,43.9828,-35.258,56.3703225096,0.26280000000000003,0.002,0.2628076102,43.72,-35.26,56.166769535,132.41,0.26280000000000003,0.002,0.2628076102,0.26280000000000003,0.002,0.2628076102,0.0,0.0,0.0,132.67
2020-09-05 07:00:00,36.9308,-2.364,37.0063843768,0.3408,-0.004,0.3408234734,36.59,-2.36,36.6660292369,132.11,44.6408,-34.544,56.4454511953,0.3408,-0.004,0.3408234734,44.3,-34.54,56.1738515681,131.95,0.3408,-0.004,0.3408234734,0.3408,-0.004,0.3408234734,0.0,0.0,0.0,132.15
2020-09-05 07:30:00,37.4942,-2.9358,37.6089611034,0.6342,-0.0758,0.63871377,36.86,-2.86,36.9707884687,132.62,45.3142,-35.3258,57.45684352,0.6342,-0.0758,0.63871377,44.68,-35.25,56.9110261724,132.37,0.6342,-0.0758,0.63871377,0.6342,-0.0758,0.63871377,0.0,0.0,0.0,132.71
2020-09-05 08:00:00,40.0856,-1.9468,40.132846368,1.7156,-0.26680000000000004,1.7362216448,38.37,-1.6800000000000002,38.4067611235,132.05,48.2456,-33.4568,58.7111180749,1.7156,-0.26680000000000004,1.7362216448,46.53,-33.19,57.1543261705,131.85,1.7156,-0.26680000000000004,1.7362216448,1.7156,-0.26680000000000004,1.7362216448,0.0,0.0,0.0,132.06
2020-09-05 08:30:00,43.2922,-0.9712000000000001,43.303092387,1.4022000000000001,-0.2412,1.4227938291,41.89,-0.73,41.8963602238,131.45,52.3422,-31.8312,61.2611719956,1.4022000000000001,-0.2412,1.4227938291,50.94,-31.59,59.9400675675,131.68,1.4022000000000001,-0.2412,1.4227938291,1.4022000000000001,-0.2412,1.4227938291,0.0,0.0,0.0,131.4
2020-09-05 09:00:00,44.4392,-0.2026,44.4396618281,3.2992,-0.5226000000000001,3.3403340252,41.14,0.32,41.141244512,131.15,52.7192,-30.8126,61.0633307919,3.2992,-0.5226000000000001,3.3403340252,49.42,-30.29,57.9639586295,133.01,3.2992,-0.5226000000000001,3.3403340252,3.2992,-0.5226000000000001,3.3403340252,0.0,0.0,0.0,131.11
2020-09-05 09:30:00,46.328,1.0912,46.3408491662,3.038,-0.5088,3.0803119063,43.29,1.6,43.3195579386,131.78,55.298,-29.5788,62.7118347159,3.038,-0.5088,3.0803119063,52.26,-29.07,59.8011078493,133.74,3.038,-0.5088,3.0803119063,3.038,-0.5088,3.0803119063,0.0,0.0,0.0,131.72
2020-09-05 10:00:00,48.6158,1.1440000000000001,48.6292581235,2.4358,-0.426,2.472771247,46.18,1.57,46.206680253,131.91,58.3258,-29.556,65.3869718036,2.4358,-0.426,2.472771247,55.89,-29.13,63.0257804394,133.82,2.4358,-0.426,2.472771247,2.4358,-0.426,2.472771247,0.0,0.0,0.0,131.89
2020-09-05 10:30:00,48.8658,1.4916,48.888559809,7.0158,-1.1584,7.1107904061,41.85,2.65,41.9338169024,131.72,55.9258,-28.9784,62.9876398367,7.0158,-1.1584,7.1107904061,48.91,-27.82,56.2684680794,133.71,7.0158,-1.1584,7.1107904061,7.0158,-1.1584,7.1107904061,0.0,0.0,0.0,131.7
2020-09-05 11:00:00,48.9976,1.5472000000000001,49.0220219248,8.3676,-1.3828,8.4810887037,40.63,2.93,40.7355103073,131.96,55.4776,-28.8828,62.5458251013,8.3676,-1.3828,8.4810887037,47.11,-27.5,54.5490797356,133.71,8.3676,-1.3828,8.4810887037,8.3676,-1.3828,8.4810887037,0.0,0.0,0.0,131.95
2020-09-05 11:30:00,49.2438,1.784,49.2761047004,8.2938,-1.3559999999999999,8.4039189929,40.95,3.14,41.0702093981,131.38,55.9138,-28.316,62.674946242,8.2938,-1.3559999999999999,8.4039189929,47.62,-26.96,54.7220796388,133.06,8.2938,-1.3559999999999999,8.4039189929,8.2938,-1.3559999999999999,8.4039189929,0.0,0.0,0.0,131.36
2020-09-05 12:00:00,48.8614,1.1562000000000001,48.8750775795,7.7114,-1.4338,7.8435624814,41.15,2.59,41.231427334,132.09,55.3614,-29.4938,62.7277358782,7.7114,-1.4338,7.8435624814,47.65,-28.06,55.2981563888,133.7,7.7114,-1.4338,7.8435624814,7.7114,-1.4338,7.8435624814,0.0,0.0,0.0,132.1
2020-09-05 12:30:00,48.5744,0.776,48.5805980959,6.6844,-1.214,6.793747078,41.89,1.99,41.9372412064,131.7,55.4944,-29.984,63.0766889378,6.6844,-1.214,6.793747078,48.81,-28.77,56.6580003177,133.27,6.6844,-1.214,6.793747078,6.6844,-1.214,6.793747078,0.0,0.0,0.0,131.74
2020-09-05 13:00:00,49.1392,1.4484,49.160541486,8.2992,-1.3616000000000001,8.4101531021,40.84,2.81,40.936557012,132.15,55.3792,-29.3816,62.6907825059,8.2992,-1.3616000000000001,8.4101531021,47.08,-28.02,54.7872868465,134.07,8.2992,-1.3616000000000001,8.4101531021,8.2992,-1.3616000000000001,8.4101531021,0.0,0.0,0.0,132.17
2020-09-05 13:30:00,48.9774,0.9636,48.9868781994,8.3874,-1.4564,8.5129066552,40.59,2.42,40.6620769268,132.08,54.9774,-29.9564,62.6091080572,8.3874,-1.4564,8.5129066552,46.59,-28.5,54.6157312503,134.01,8.3874,-1.4564,8.5129066552,8.3874,-1.4564,8.5129066552,0.0,0.0,0.0,132.12
2020-09-05 14:00:00,48.9818,1.384,49.0013488308,6.8918,-1.186,6.9931039775,42.09,2.5700000000000003,42.1683886341,132.15,55.8018,-29.546,63.1411672306,6.8918,-1.186,6.9931039775,48.91,-28.36,56.5374008953,134.18,6.8918,-1.186,6.9931039775,6.8918,-1.186,6.9931039775,0.0,0.0,0.0,132.19
2020-09-05 14:30:00,47.8932,0.6924,47.8982048098,9.0132,-1.0276,9.0715894969,38.88,1.72,38.9180266715,132.81,54.0532,-31.0976,62.3603171576,9.0132,-1.0276,9.0715894969,45.04,-30.07,54.15539216,134.69,9.0132,-1.0276,9.0715894969,9.0132,-1.0276,9.0715894969,0.0,0.0,0.0,132.95
2020-09-05 15:00:00,47.3508,0.7938000000000001,47.357453258,8.4408,-0.9162,8.4903785004,38.91,1.71,38.9475570479,132.93,53.4908,-31.1862,61.9180487021,8.4408,-0.9162,8.4903785004,45.05,-30.27,54.2749979272,134.66,8.4408,-0.9162,8.4903785004,8.4408,-0.9162,8.4903785004,0.0,0.0,0.0,133.06
2020-09-05 15:30:00,46.6764,0.6286,46.680632546300004,7.6964,-1.2314,7.7942875826,38.98,1.8599999999999999,39.0243513719,133.05,52.5764,-31.3214,61.1989210274,7.6964,-1.2314,7.7942875826,44.88,-30.09,54.0335312561,134.79,7.6964,-1.2314,7.7942875826,7.6964,-1.2314,7.7942875826,0.0,0.0,0.0,133.17
2020-09-05 16:00:00,46.9646,-5.4368,47.2782449695,7.2046,-1.1868,7.3016953785,39.76,-4.25,39.9864989715,133.15,53.6546,-29.6568,61.3053169586,7.2046,-1.1868,7.3016953785,46.45,-28.47,54.4806699665,134.92,7.2046,-1.1868,7.3016953785,7.2046,-1.1868,7.3016953785,0.0,0.0,0.0,133.62
2020-09-05 16:30:00,46.7106,-21.939,51.6061999508,5.6106,-1.009,5.7006064028,41.1,-20.93,46.1223904411,130.68,55.4006,-23.459,60.162705735,5.6106,-1.009,5.7006064028,49.79,-22.45,54.6172738243,132.54,5.6106,-1.009,5.7006064028,5.6106,-1.009,5.7006064028,0.0,0.0,0.0,132.11
2020-09-05 17:00:00,49.013,-22.0608,53.7489819963,3.473,-0.5808,3.5212295637,45.54,-21.48,50.3515838877,130.4,59.503,-23.2908,63.8988918029,3.473,-0.5808,3.5212295637,56.03,-22.71,60.4574643861,132.22,3.473,-0.5808,3.5212295637,3.473,-0.5808,3.5212295637,0.0,0.0,0.0,131.8
2020-09-05 17:30:00,49.4444,-22.0518,54.1389931066,4.4144,-0.7618,4.4796502765,45.03,-21.29,49.8092862828,130.3,59.7544,-22.9218,63.9999783953,4.4144,-0.7618,4.4796502765,55.34,-22.16,59.6119216265,132.11,4.4144,-0.7618,4.4796502765,4.4144,-0.7618,4.4796502765,0.0,0.0,0.0,131.66
2020-09-05 18:00:00,51.8308,-20.9018,55.8866448436,3.6308,-0.6118,3.6819842314,48.2,-20.29,52.2965017951,129.71,62.9408,-22.7218,66.9165487744,3.6308,-0.6118,3.6819842314,59.31,-22.11,63.2971421156,131.59,3.6308,-0.6118,3.6819842314,3.6308,-0.6118,3.6819842314,0.0,0.0,0.0,131.02
2020-09-05 18:30:00,55.2252,-0.222,55.2256462075,1.9252,-0.392,1.9647032957000001,53.3,0.17,53.3002711063,131.03,66.4452,-30.732,73.2080625822,1.9252,-0.392,1.9647032957000001,64.52,-30.34,71.297587617,132.48,1.9252,-0.392,1.9647032957000001,1.9252,-0.392,1.9647032957000001,0.0,0.0,0.0,131.02
2020-09-05 19:00:00,55.772,-0.134,55.7721609766,0.742,-0.134,0.7540026525,55.03,0.0,55.03,130.68,67.752,-30.564,74.3269237894,0.742,-0.134,0.7540026525,67.01,-30.43,73.5956860149,132.22,0.742,-0.134,0.7540026525,0.742,-0.134,0.7540026525,0.0,0.0,0.0,130.69
2020-09-05 19:30:00,55.3832,-0.7718,55.3885775001,0.5332,-0.0718,0.5380125277,54.85,-0.7000000000000001,54.8544665456,130.68,67.3732,-31.4118,74.3360562411,0.5332,-0.0718,0.5380125277,66.84,-31.34,73.8226333857,132.22,0.5332,-0.0718,0.5380125277,0.5332,-0.0718,0.5380125277,0.0,0.0,0.0,130.8
2020-09-05 20:00:00,54.696,-0.7022,54.7005073179,0.326,-0.0222,0.3267550153,54.37,-0.68,54.3742521788,130.92,66.596,-31.5022,73.6709971484,0.326,-0.0222,0.3267550153,66.27,-31.48,73.3669087532,132.47,0.326,-0.0222,0.3267550153,0.326,-0.0222,0.3267550153,0.0,0.0,0.0,130.96
2020-09-05 20:30:00,55.014,-1.1692,55.0264229679,0.314,-0.0292,0.3153547843,54.7,-1.1400000000000001,54.7118780522,130.79,67.014,-32.0092,74.2661772319,0.314,-0.0292,0.3153547843,66.7,-31.98,73.9703345943,132.34,0.314,-0.0292,0.3153547843,0.314,-0.0292,0.3153547843,0.0,0.0,0.0,130.85
2020-09-05 21:00:00,52.5454,-2.6402,52.6116880284,0.2854,-0.0502,0.28978129680000003,52.26,-2.59,52.3241407001,131.37,64.0954,-34.1302,72.6160509337,0.2854,-0.0502,0.28978129680000003,63.81,-34.08,72.3406006334,132.76,0.2854,-0.0502,0.28978129680000003,0.2854,-0.0502,0.28978129680000003,0.0,0.0,0.0,131.52
2020-09-05 21:30:00,52.182,-2.1452,52.2260759299,0.272,-0.045200000000000004,0.2757300129,51.91,-2.1,51.9524599995,131.58,63.742,-33.4152,71.9695640882,0.272,-0.045200000000000004,0.2757300129,63.47,-33.37,71.7077248279,133.28,0.272,-0.045200000000000004,0.2757300129,0.272,-0.045200000000000004,0.2757300129,0.0,0.0,0.0,131.69
2020-09-05 22:00:00,51.3684,-2.0586,51.4096328767,0.3184,-0.048600000000000004,0.322087752,51.05,-2.01,51.0895547054,131.98,62.8084,-33.4186,71.1456108029,0.3184,-0.048600000000000004,0.322087752,62.49,-33.37,70.841774399,133.7,0.3184,-0.048600000000000004,0.322087752,0.3184,-0.048600000000000004,0.322087752,0.0,0.0,0.0,132.09
2020-09-05 22:30:00,49.3262,-2.6356,49.3965625707,0.2962,-0.0456,0.299689506,49.03,-2.59,49.0983604614,131.41,60.2762,-33.9156,69.1627660653,0.2962,-0.0456,0.299689506,59.98,-33.87,68.8823438916,133.12,0.2962,-0.0456,0.299689506,0.2962,-0.0456,0.299689506,0.0,0.0,0.0,131.57
2020-09-05 23:00:00,47.1614,-3.6622,47.3033757654,0.3514,-0.0722,0.3587405748,46.81,-3.59,46.9474621252,132.5,57.6014,-35.7322,67.7843005334,0.3514,-0.0722,0.3587405748,57.25,-35.66,67.447743476,134.05,0.3514,-0.0722,0.3587405748,0.3514,-0.0722,0.3587405748,0.0,0.0,0.0,132.69
2020-09-05 23:30:00,44.5292,-4.8582,44.793434339,0.2992,-0.0682,0.30687437170000004,44.23,-4.79,44.4886165215,133.18,54.3892,-37.4582,66.0401531182,0.2992,-0.0682,0.30687437170000004,54.09,-37.39,65.7551534102,134.74,0.2992,-0.0682,0.30687437170000004,0.2992,-0.0682,0.30687437170000004,0.0,0.0,0.0,133.4
2020-09-06 00:00:00,42.5178,-10.7606,43.8583381947,0.2978,-0.07060000000000001,0.3060542436,42.22,-10.69,43.5523191116,133.09,52.3778,-34.4406,62.686432832,0.2978,-0.07060000000000001,0.3060542436,52.08,-34.37,62.3989046378,135.28,0.2978,-0.07060000000000001,0.3060542436,0.2978,-0.07060000000000001,0.3060542436,0.0,0.0,0.0,133.72
2020-09-06 00:30:00,39.8502,-26.9564,48.1111831179,0.2602,-0.0664,0.26853863780000004,39.59,-26.89,47.8585436469,130.52,50.4202,-28.7764,58.0540934388,0.2602,-0.0664,0.26853863780000004,50.16,-28.71,57.7952394233,134.09,0.2602,-0.0664,0.26853863780000004,0.2602,-0.0664,0.26853863780000004,0.0,0.0,0.0,132.07
2020-09-06 01:00:00,38.116,-27.587,47.0518015064,0.266,-0.067,0.2743082208,37.85,-27.52,46.7971462805,130.8,48.336,-29.576999999999998,56.6671670811,0.266,-0.067,0.2743082208,48.07,-29.51,56.4053632202,134.35,0.266,-0.067,0.2743082208,0.266,-0.067,0.2743082208,0.0,0.0,0.0,132.39
2020-09-06 01:30:00,37.6066,-27.3592,46.5057221017,0.2666,-0.0692,0.2754345657,37.34,-27.29,46.249537295,130.62,47.6966,-29.3192,55.9873301757,0.2666,-0.0692,0.2754345657,47.43,-29.25,55.7240289283,134.22,0.2666,-0.0692,0.2754345657,0.2666,-0.0692,0.2754345657,0.0,0.0,0.0,132.21
2020-09-06 02:00:00,38.5812,-26.3816,46.7386115754,0.2712,-0.0616,0.2781078927,38.31,-26.32,46.4800871342,130.05,48.7412,-28.3816,56.402303109,0.2712,-0.0616,0.2781078927,48.47,-28.32,56.1370047295,133.85,0.2712,-0.0616,0.2781078927,0.2712,-0.0616,0.2781078927,0.0,0.0,0.0,131.64
2020-09-06 02:30:00,38.2988,-26.8628,46.7804243811,0.26880000000000004,-0.06280000000000001,0.276038548,38.03,-26.8,46.5244118716,130.46,48.1688,-28.8828,56.1644854804,0.26880000000000004,-0.06280000000000001,0.276038548,47.9,-28.82,55.9017209037,134.25,0.26880000000000004,-0.06280000000000001,0.276038548,0.26880000000000004,-0.06280000000000001,0.276038548,0.0,0.0,0.0,132.06
2020-09-06 03:00:00,37.0804,-26.9882,45.8619559483,0.27040000000000003,-0.0682,0.2788680692,36.81,-26.92,45.6033167653,130.55,46.9204,-29.1982,55.263539693,0.27040000000000003,-0.0682,0.2788680692,46.65,-29.13,54.9979945089,134.36,0.27040000000000003,-0.0682,0.2788680692,0.27040000000000003,-0.0682,0.2788680692,0.0,0.0,0.0,132.16
2020-09-06 03:30:00,35.8292,-27.6238,45.2416389964,0.2692,-0.06380000000000001,0.27665697170000003,35.56,-27.56,44.9896343617,130.7,45.4492,-29.9838,54.448673474,0.2692,-0.06380000000000001,0.27665697170000003,45.18,-29.92,54.1889176862,134.45,0.2692,-0.06380000000000001,0.27665697170000003,0.2692,-0.06380000000000001,0.27665697170000003,0.0,0.0,0.0,132.36
2020-09-06 04:00:00,35.466,-27.257,44.7300928347,0.266,-0.067,0.2743082208,35.2,-27.19,44.4784903071,130.59,44.756,-29.737,53.7344275581,0.266,-0.067,0.2743082208,44.49,-29.67,53.4758730644,134.4,0.266,-0.067,0.2743082208,0.266,-0.067,0.2743082208,0.0,0.0,0.0,132.26
2020-09-06 04:30:00,35.3334,-27.3322,44.6710007992,0.2634,-0.08220000000000001,0.2759282515,35.07,-27.25,44.4124689699,130.85,44.6134,-29.7922,53.6463478757,0.2634,-0.08220000000000001,0.2759282515,44.35,-29.71,53.3817066044,134.63,0.2634,-0.08220000000000001,0.2759282515,0.2634,-0.08220000000000001,0.2759282515,0.0,0.0,0.0,132.53
2020-09-06 05:00:00,35.2078,-27.3122,44.5594597104,0.26780000000000004,-0.08220000000000001,0.2801315405,34.94,-27.23,44.2975902279,130.76,44.4578,-29.7822,53.5114512762,0.26780000000000004,-0.08220000000000001,0.2801315405,44.19,-29.7,53.2432728145,134.6,0.26780000000000004,-0.08220000000000001,0.2801315405,0.26780000000000004,-0.08220000000000001,0.2801315405,0.0,0.0,0.0,132.43
2020-09-06 05:30:00,35.5556,-27.1778,44.7530278775,0.2656,-0.0878,0.27973594690000003,35.29,-27.09,44.4887873514,130.8,44.8656,-29.6078,53.754477806,0.2656,-0.0878,0.27973594690000003,44.6,-29.52,53.4844874707,134.6,0.2656,-0.0878,0.27973594690000003,0.2656,-0.0878,0.27973594690000003,0.0,0.0,0.0,132.43
2020-09-06 06:00:00,36.0848,-26.8818,44.9971550465,0.26480000000000004,-0.0918,0.2802610926,35.82,-26.79,44.7300402414,130.5,45.4948,-29.2618,54.0927884868,0.26480000000000004,-0.0918,0.2802610926,45.23,-29.17,53.8204589352,134.38,0.26480000000000004,-0.0918,0.2802610926,0.26480000000000004,-0.0918,0.2802610926,0.0,0.0,0.0,132.15
2020-09-06 06:30:00,36.2982,-26.7468,45.0882538305,0.2682,-0.0868,0.28189622200000003,36.03,-26.66,44.8209381874,130.64,45.8082,-29.0468,54.2412000004,0.2682,-0.0868,0.28189622200000003,45.54,-28.96,53.968261043,134.44,0.2682,-0.0868,0.28189622200000003,0.2682,-0.0868,0.28189622200000003,0.0,0.0,0.0,132.24
2020-09-06 07:00:00,36.7154,-26.2794,45.1511623496,0.2954,-0.08940000000000001,0.3086316899,36.42,-26.19,44.8590291915,131.04,46.3254,-28.4594,54.3689261759,0.2954,-0.08940000000000001,0.3086316899,46.03,-28.37,54.0704891785,134.92,0.2954,-0.08940000000000001,0.3086316899,0.2954,-0.08940000000000001,0.3086316899,0.0,0.0,0.0,132.63
2020-09-06 07:30:00,36.902,-26.6788,45.5358756745,0.542,-0.1188,0.5548670471,36.36,-26.56,45.0275826577,130.89,46.532,-28.9088,54.7808884689,0.542,-0.1188,0.5548670471,45.99,-28.79,54.2581256587,134.64,0.542,-0.1188,0.5548670471,0.542,-0.1188,0.5548670471,0.0,0.0,0.0,132.5
2020-09-06 08:00:00,38.9488,-25.3252,46.4583122431,1.1488,-0.2652,1.1790133502,37.8,-25.06,45.3524376412,130.22,48.6688,-27.1952,55.7515111587,1.1488,-0.2652,1.1790133502,47.52,-26.93,54.6202828627,134.04,1.1488,-0.2652,1.1790133502,1.1488,-0.2652,1.1790133502,0.0,0.0,0.0,131.76
2020-09-06 08:30:00,41.0628,-24.9358,48.0411039161,1.5728,-0.3558,1.6125425514,39.49,-24.58,46.514906213,130.02,51.0428,-26.5858,57.5514742946,1.5728,-0.3558,1.6125425514,49.47,-26.23,55.9936942878,133.7,1.5728,-0.3558,1.6125425514,1.5728,-0.3558,1.6125425514,0.0,0.0,0.0,131.53
2020-09-06 09:00:00,43.8418,-11.901,45.4283747039,2.1718,-0.441,2.216121892,41.67,-11.46,43.2171320196,130.15,53.2318,-29.471,60.8454137322,2.1718,-0.441,2.216121892,51.06,-29.03,58.7355471584,132.86,2.1718,-0.441,2.216121892,2.1718,-0.441,2.216121892,0.0,0.0,0.0,130.91
2020-09-06 09:30:00,46.61,-1.4998,46.6341237726,2.27,-0.4898,2.3222411675,44.34,-1.01,44.3515016657,131.21,55.87,-32.5398,64.6552046168,2.27,-0.4898,2.3222411675,53.6,-32.05,62.4512810117,132.99,2.27,-0.4898,2.3222411675,2.27,-0.4898,2.3222411675,0.0,0.0,0.0,131.36
2020-09-06 10:00:00,48.3136,-0.8816,48.3216428065,3.0636,-0.6116,3.1240517793,45.25,-0.27,45.2508055177,130.56,57.5036,-31.4316,65.5332701116,3.0636,-0.6116,3.1240517793,54.44,-30.82,62.5586604716,132.34,3.0636,-0.6116,3.1240517793,3.0636,-0.6116,3.1240517793,0.0,0.0,0.0,130.67
2020-09-06 10:30:00,48.8674,-0.9358000000000001,48.8763593611,4.1674,-0.7858,4.2408377003,44.7,-0.15,44.7002516771,130.95,57.5874,-31.5958,65.6856393468,4.1674,-0.7858,4.2408377003,53.42,-30.81,61.6680833171,132.6,4.1674,-0.7858,4.2408377003,4.1674,-0.7858,4.2408377003,0.0,0.0,0.0,131.09
2020-09-06 11:00:00,49.907,-1.9668,49.945740071,4.557,-0.8468,4.6350101661,45.35,-1.12,45.3638281013,130.63,59.287,-25.2168,64.4269770456,4.557,-0.8468,4.6350101661,54.73,-24.37,59.9105149369,132.09,4.557,-0.8468,4.6350101661,4.557,-0.8468,4.6350101661,0.0,0.0,0.0,130.96
2020-09-06 11:30:00,49.484,-11.9902,50.9159223823,6.034,-1.1502,6.1426473153,43.45,-10.84,44.7817831266,131.57,61.384,4.5698,61.5538668813,6.034,-1.1502,6.1426473153,55.35,5.72,55.644774238,132.02,6.034,-1.1502,6.1426473153,6.034,-1.1502,6.1426473153,0.0,0.0,0.0,133.13
2020-09-06 12:00:00,49.7446,-11.9582,51.1617413347,5.7546,-0.9282,5.8289773031,43.99,-11.03,45.3517474856,131.54,61.8446,4.0418,61.9765334332,5.7546,-0.9282,5.8289773031,56.09,4.97,56.3097593673,131.94,5.7546,-0.9282,5.8289773031,5.7546,-0.9282,5.8289773031,0.0,0.0,0.0,133.13
2020-09-06 12:30:00,50.0088,-11.5802,51.3320670681,7.8788,-1.4402,8.0093486302,42.13,-10.14,43.3330878198,131.54,60.4988,4.3498,60.654971449,7.8788,-1.4402,8.0093486302,52.62,5.79,52.9375906139,131.94,7.8788,-1.4402,8.0093486302,7.8788,-1.4402,8.0093486302,0.0,0.0,0.0,133.13
2020-09-06 13:00:00,49.7046,-11.9506,51.1210729692,8.4746,-1.4706000000000001,8.6012504626,41.23,-10.48,42.5410777955,131.75,60.0446,3.9494,60.1743446123,8.4746,-1.4706000000000001,8.6012504626,51.57,5.42,51.8540384155,132.14,8.4746,-1.4706000000000001,8.6012504626,8.4746,-1.4706000000000001,8.6012504626,0.0,0.0,0.0,133.38
2020-09-06 13:30:00,50.0334,-11.6346,51.3683271357,7.9634,-1.4445999999999999,8.0933681938,42.07,-10.19,43.2864990499,131.54,60.5034,4.2754,60.6542698969,7.9634,-1.4445999999999999,8.0933681938,52.54,5.72,52.8504493831,132.07,7.9634,-1.4445999999999999,8.0933681938,7.9634,-1.4445999999999999,8.0933681938,0.0,0.0,0.0,133.16
2020-09-06 14:00:00,49.7814,-11.8786,51.1789890865,8.0514,-1.4286,8.1771596487,41.73,-10.45,43.0185471628,131.9,60.1914,4.0114,60.3249199247,8.0514,-1.4286,8.1771596487,52.14,5.44,52.4230216603,132.46,8.0514,-1.4286,8.1771596487,8.0514,-1.4286,8.1771596487,0.0,0.0,0.0,133.56
2020-09-06 14:30:00,49.4324,-11.9686,50.8606877236,7.6024,-1.2986,7.712512413,41.83,-10.67,43.1694081498,131.73,60.1924,3.8414,60.3148519995,7.6024,-1.2986,7.712512413,52.59,5.14,52.8405876197,132.32,7.6024,-1.2986,7.712512413,7.6024,-1.2986,7.712512413,0.0,0.0,0.0,133.39
2020-09-06 15:00:00,50.2728,-12.1032,51.7092048873,4.9228000000000005,-0.9532,5.0142347452,45.35,-11.15,46.7005888614,132.01,62.6528,3.7368,62.7641380255,4.9228000000000005,-0.9532,5.0142347452,57.73,4.69,57.9201950964,132.55,4.9228000000000005,-0.9532,5.0142347452,4.9228000000000005,-0.9532,5.0142347452,0.0,0.0,0.0,133.66
2020-09-06 15:30:00,50.1318,-12.5492,51.6786202591,2.6118,-0.4892,2.6572195769,47.52,-12.06,49.0264622423,132.13,64.0718,3.2208,64.1527014854,2.6118,-0.4892,2.6572195769,61.46,3.71,61.5718742609,132.64,2.6118,-0.4892,2.6572195769,2.6118,-0.4892,2.6572195769,0.0,0.0,0.0,133.79
2020-09-06 16:00:00,49.3292,-13.2642,51.0813955788,3.1792,-0.6342,3.2418393359,46.15,-12.63,47.8470417058,132.51,62.8892,2.5358,62.9403031315,3.1792,-0.6342,3.2418393359,59.71,3.17,59.7940883366,132.95,3.1792,-0.6342,3.2418393359,3.1792,-0.6342,3.2418393359,0.0,0.0,0.0,134.15
2020-09-06 16:30:00,50.0898,-13.165,51.7909769076,3.0098,-0.595,3.068048409,47.08,-12.57,48.7291627262,132.51,63.9398,2.775,63.9999894456,3.0098,-0.595,3.068048409,60.93,3.37,61.0231251248,132.95,3.0098,-0.595,3.068048409,3.0098,-0.595,3.068048409,0.0,0.0,0.0,134.15
2020-09-06 17:00:00,51.325,-12.436,52.8101289622,2.415,-0.426,2.4522848529,48.91,-12.01,50.3629645672,132.05,65.895,3.544,65.9902338305,2.415,-0.426,2.4522848529,63.48,3.9699999999999998,63.6040195271,132.4,2.415,-0.426,2.4522848529,2.415,-0.426,2.4522848529,0.0,0.0,0.0,133.64
2020-09-06 17:30:00,51.6966,-12.8874,53.278734316,2.5866,-0.3174,2.6060012126,49.11,-12.57,50.6931652198,132.13,66.6266,2.9926,66.6937739397,2.5866,-0.3174,2.6060012126,64.04,3.31,64.1254840138,132.28,2.5866,-0.3174,2.6060012126,2.5866,-0.3174,2.6060012126,0.0,0.0,0.0,133.73
2020-09-06 18:00:00,50.9268,-13.9698,52.8080890611,5.2068,-0.2798,5.2143124456,45.72,-13.69,47.7256168111,132.29,64.6268,1.5802,64.6461159721,5.2068,-0.2798,5.2143124456,59.42,1.8599999999999999,59.4491042826,132.28,5.2068,-0.2798,5.2143124456,5.2068,-0.2798,5.2143124456,0.0,0.0,0.0,133.94
2020-09-06 18:30:00,50.6718,-14.2464,52.6364059202,4.7818000000000005,-0.2564,4.7886691471,45.89,-13.99,47.9751206356,132.37,64.5618,1.2536,64.5739694629,4.7818000000000005,-0.2564,4.7886691471,59.78,1.51,59.7990677185,132.56,4.7818000000000005,-0.2564,4.7886691471,4.7818000000000005,-0.2564,4.7886691471,0.0,0.0,0.0,134.01
2020-09-06 19:00:00,50.3622,-14.1894,52.3229420159,4.4322,-0.22940000000000002,4.4381326253,45.93,-13.96,48.0046508164,132.19,64.2822,1.2406,64.2941702272,4.4322,-0.22940000000000002,4.4381326253,59.85,1.47,59.8680499098,132.5,4.4322,-0.22940000000000002,4.4381326253,4.4322,-0.22940000000000002,4.4381326253,0.0,0.0,0.0,133.82
2020-09-06 19:30:00,50.7268,-13.822,52.5761915913,4.2368,-0.062,4.23725362,46.49,-13.76,48.4835817571,131.78,64.7868,1.488,64.8038856724,4.2368,-0.062,4.23725362,60.55,1.55,60.569835727,132.2,4.2368,-0.062,4.23725362,4.2368,-0.062,4.23725362,0.0,0.0,0.0,133.43
2020-09-06 20:00:00,51.5078,-13.88,53.3451765471,4.1178,-0.05,4.118103549,47.39,-13.83,49.366800585,131.65,65.9878,1.6,66.0071946748,4.1178,-0.05,4.118103549,61.87,1.65,61.8919978673,132.0,4.1178,-0.05,4.118103549,4.1178,-0.05,4.118103549,0.0,0.0,0.0,133.25
2020-09-06 20:30:00,52.6838,-14.0808,54.53303321,4.0438,-0.050800000000000005,4.0441190734,48.64,-14.03,50.6230234182,131.05,67.5738,1.2192,67.5847978105,4.0438,-0.050800000000000005,4.0441190734,63.53,1.27,63.5426927349,131.49,4.0438,-0.050800000000000005,4.0441190734,4.0438,-0.050800000000000005,4.0441190734,0.0,0.0,0.0,132.65
