Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-06 21:00:00,50.8806,-14.266,52.8427309321,1.2706,-0.066,1.2723129961000001,49.61,-14.2,51.602248982,131.05,66.6106,1.544,66.6284921663,1.2706,-0.066,1.2723129961000001,65.34,1.6099999999999999,65.3598324661,131.65,1.2706,-0.066,1.2723129961000001,1.2706,-0.066,1.2723129961000001,0.0,0.0,0.0,132.65
2020-09-06 21:30:00,48.3296,-15.4656,50.7438175497,0.2796,-0.1056,0.2988770985,48.05,-15.36,50.4453377429,131.92,63.6796,0.41440000000000005,63.680948356,0.2796,-0.1056,0.2988770985,63.4,0.52,63.4021324563,132.09,0.2796,-0.1056,0.2988770985,0.2796,-0.1056,0.2988770985,0.0,0.0,0.0,133.53
2020-09-06 22:00:00,45.72,-16.4222,48.5799037961,0.26,-0.1022,0.27936506580000003,45.46,-16.32,48.3006625213,132.56,60.36,-1.1222,60.3704309479,0.26,-0.1022,0.27936506580000003,60.1,-1.02,60.1086549508,132.87,0.26,-0.1022,0.27936506580000003,0.26,-0.1022,0.27936506580000003,0.0,0.0,0.0,134.27
2020-09-06 22:30:00,44.1814,-15.9644,46.977209084,0.2614,-0.0944,0.27792322680000003,43.92,-15.87,46.6992858618,131.69,58.3014,-0.9644,58.3093758269,0.2614,-0.0944,0.27792322680000003,58.04,-0.87,58.0465201369,132.17,0.2614,-0.0944,0.27792322680000003,0.2614,-0.0944,0.27792322680000003,0.0,0.0,0.0,133.43
2020-09-06 23:00:00,43.0206,-15.9866,45.8949169726,0.2706,-0.0966,0.2873254601,42.75,-15.89,45.6076155921,132.66,56.7706,-0.7466,56.7755091207,0.2706,-0.0966,0.2873254601,56.5,-0.65,56.5037388143,133.15,0.2706,-0.0966,0.2873254601,0.2706,-0.0966,0.2873254601,0.0,0.0,0.0,134.41
2020-09-06 23:30:00,40.9782,-16.5398,44.1902462007,0.2682,-0.0898,0.2828343685,40.71,-16.45,43.907933224,132.52,54.1282,-1.2898,54.1435648926,0.2682,-0.0898,0.2828343685,53.86,-1.2,53.8733663325,133.04,0.2682,-0.0898,0.2828343685,0.2682,-0.0898,0.2828343685,0.0,0.0,0.0,134.27
2020-09-07 00:00:00,40.7546,0.7254,40.761055265,0.2646,-0.08460000000000001,0.2777954643,40.49,0.81,40.4981011901,131.95,49.7146,-27.4146,56.7723678062,0.2646,-0.08460000000000001,0.2777954643,49.45,-27.33,56.499835398,134.29,0.2646,-0.08460000000000001,0.2777954643,0.2646,-0.08460000000000001,0.2777954643,0.0,0.0,0.0,132.2
2020-09-07 00:30:00,39.576,1.8066,39.6172131726,0.266,-0.0734,0.2759412256,39.31,1.88,39.3549298056,131.82,47.746,-29.2734,56.0054681577,0.266,-0.0734,0.2759412256,47.48,-29.2,55.740383924,134.34,0.266,-0.0734,0.2759412256,0.266,-0.0734,0.2759412256,0.0,0.0,0.0,131.99
2020-09-07 01:00:00,38.222,0.9198000000000001,38.2330657421,0.272,-0.0902,0.28656594350000003,37.95,1.01,37.9634376736,132.45,46.042,-30.7302,55.3553155175,0.272,-0.0902,0.28656594350000003,45.77,-30.64,55.0790568184,134.85,0.272,-0.0902,0.28656594350000003,0.272,-0.0902,0.28656594350000003,0.0,0.0,0.0,132.66
2020-09-07 01:30:00,38.3028,1.2564,38.3234005381,0.2728,-0.08360000000000001,0.28532227390000003,38.03,1.34,38.0536003553,132.24,46.0428,-30.2936,55.1148041165,0.2728,-0.08360000000000001,0.28532227390000003,45.77,-30.21,54.8410156726,134.56,0.2728,-0.08360000000000001,0.28532227390000003,0.2728,-0.08360000000000001,0.28532227390000003,0.0,0.0,0.0,132.45
2020-09-07 02:00:00,37.9498,1.3444,37.9736057203,0.26980000000000004,-0.08560000000000001,0.2830537052,37.68,1.43,37.7071253214,132.19,45.6398,-30.2056,54.7299699927,0.26980000000000004,-0.08560000000000001,0.2830537052,45.37,-30.12,54.4577937489,134.45,0.26980000000000004,-0.08560000000000001,0.2830537052,0.26980000000000004,-0.08560000000000001,0.2830537052,0.0,0.0,0.0,132.38
2020-09-07 02:30:00,37.9514,1.1994,37.9703479352,0.27140000000000003,-0.0806,0.28311538280000004,37.68,1.28,37.7017347081,132.13,45.7214,-30.1806,54.7842590013,0.27140000000000003,-0.0806,0.28311538280000004,45.45,-30.1,54.51341578,134.45,0.27140000000000003,-0.0806,0.28311538280000004,0.27140000000000003,-0.0806,0.28311538280000004,0.0,0.0,0.0,132.34
2020-09-07 03:00:00,37.9618,1.425,37.9885362213,0.2718,-0.085,0.2847810387,37.69,1.51,37.7202359484,132.41,45.9018,-29.885,54.7730633454,0.2718,-0.085,0.2847810387,45.63,-29.8,54.4989623754,134.69,0.2718,-0.085,0.2847810387,0.2718,-0.085,0.2847810387,0.0,0.0,0.0,132.58
2020-09-07 03:30:00,37.0392,0.744,37.046671546,0.2692,-0.08600000000000001,0.2826033262,36.77,0.8300000000000001,36.7793664981,132.19,44.8292,-30.656,54.3088161226,0.2692,-0.08600000000000001,0.2826033262,44.56,-30.57,54.0381208037,134.43,0.2692,-0.08600000000000001,0.2826033262,0.2692,-0.08600000000000001,0.2826033262,0.0,0.0,0.0,132.36
2020-09-07 04:00:00,37.468,1.2128,37.4876233955,0.268,-0.0772,0.2788975439,37.2,1.29,37.2223602153,132.27,45.288,-30.1472,54.4045642556,0.268,-0.0772,0.2788975439,45.02,-30.07,54.1387596829,134.55,0.268,-0.0772,0.2788975439,0.268,-0.0772,0.2788975439,0.0,0.0,0.0,132.41
2020-09-07 04:30:00,37.7936,1.3154,37.8164842115,0.2636,-0.0946,0.28006092190000004,37.53,1.4100000000000001,37.5564774706,131.94,45.6936,-29.8746,54.5930105977,0.2636,-0.0946,0.28006092190000004,45.43,-29.78,54.3206526102,134.25,0.2636,-0.0946,0.28006092190000004,0.2636,-0.0946,0.28006092190000004,0.0,0.0,0.0,132.05
2020-09-07 05:00:00,37.544,1.1072,37.5603225204,0.264,-0.0828,0.2766800318,37.28,1.19,37.2989879219,132.24,45.434,-30.2228,54.5679942442,0.264,-0.0828,0.2766800318,45.17,-30.14,54.3023802425,134.46,0.264,-0.0828,0.2766800318,0.264,-0.0828,0.2766800318,0.0,0.0,0.0,132.34
2020-09-07 05:30:00,39.1944,1.6542,39.2292922317,0.2644,-0.09580000000000001,0.281220554,38.93,1.75,38.9693135685,131.7,47.4544,-29.2558,55.7478422273,0.2644,-0.09580000000000001,0.281220554,47.19,-29.16,55.4725310401,134.05,0.2644,-0.09580000000000001,0.281220554,0.2644,-0.09580000000000001,0.281220554,0.0,0.0,0.0,131.72
2020-09-07 06:00:00,39.9882,1.8288000000000002,40.0299968609,0.2682,-0.11120000000000001,0.2903389054,39.72,1.94,39.7673484155,132.53,48.4282,-29.3912,56.6492117569,0.2682,-0.11120000000000001,0.2903389054,48.16,-29.28,56.3622568746,134.79,0.2682,-0.11120000000000001,0.2903389054,0.2682,-0.11120000000000001,0.2903389054,0.0,0.0,0.0,132.53
2020-09-07 06:30:00,42.5966,2.754,42.6855344064,0.2666,-0.08600000000000001,0.2801277566,42.33,2.84,42.4251635236,132.04,51.6666,-27.966,58.7497635022,0.2666,-0.08600000000000001,0.2801277566,51.4,-27.88,58.4743909759,134.27,0.2666,-0.08600000000000001,0.2801277566,0.2666,-0.08600000000000001,0.2801277566,0.0,0.0,0.0,132.0
2020-09-07 07:00:00,45.2262,3.657,45.3738120003,0.4162,-0.133,0.4369341369,44.81,3.79,44.969992217,131.51,54.8362,-26.443,60.8789050447,0.4162,-0.133,0.4369341369,54.42,-26.31,60.446277801,133.67,0.4162,-0.133,0.4369341369,0.4162,-0.133,0.4369341369,0.0,0.0,0.0,131.42
2020-09-07 07:30:00,47.671,-3.3108,47.7858309297,0.851,-0.2908,0.8993139830000001,46.82,-3.02,46.9172974499,131.36,60.501,-1.9808,60.5334169665,0.851,-0.2908,0.8993139830000001,59.65,-1.69,59.6739356838,132.61,0.851,-0.2908,0.8993139830000001,0.851,-0.2908,0.8993139830000001,0.0,0.0,0.0,132.14
2020-09-07 08:00:00,48.9942,-6.4248,49.4136589283,1.3342,-0.3748,1.3858443924000001,47.66,-6.05,48.0424614274,132.6,63.4342,11.145199999999999,64.405847659,1.3342,-0.3748,1.3858443924000001,62.1,11.52,63.1594838484,133.52,1.3342,-0.3748,1.3858443924000001,1.3342,-0.3748,1.3858443924000001,0.0,0.0,0.0,133.89
2020-09-07 08:30:00,51.7096,-4.4022,51.8966482251,1.3296000000000001,-0.37220000000000003,1.3807132215,50.38,-4.03,50.54092698,131.82,66.7996,13.5378,68.1576011095,1.3296000000000001,-0.37220000000000003,1.3807132215,65.47,13.91,66.9313753034,133.02,1.3296000000000001,-0.37220000000000003,1.3807132215,1.3296000000000001,-0.37220000000000003,1.3807132215,0.0,0.0,0.0,133.07
2020-09-07 09:00:00,53.2158,-3.7572,53.3482700889,1.7558,-0.43720000000000003,1.8094135735,51.46,-3.32,51.5669855625,131.57,68.3058,14.2828,69.7830974483,1.7558,-0.43720000000000003,1.8094135735,66.55,14.72,68.1584983696,132.61,1.7558,-0.43720000000000003,1.8094135735,1.7558,-0.43720000000000003,1.8094135735,0.0,0.0,0.0,132.81
2020-09-07 09:30:00,52.8734,-4.2832,53.0466043192,2.5134,-0.5432,2.5714287468,50.36,-3.74,50.4986851314,131.73,67.5934,13.6968,68.967166491,2.5134,-0.5432,2.5714287468,65.08,14.24,66.6196967871,132.61,2.5134,-0.5432,2.5714287468,2.5134,-0.5432,2.5714287468,0.0,0.0,0.0,133.01
2020-09-07 10:00:00,52.2214,-5.13,52.4727692995,2.5214,-0.55,2.580689435,49.7,-4.58,49.9105840479,131.81,66.7314,12.56,67.9031173508,2.5214,-0.55,2.580689435,64.21,13.11,65.5346946281,132.46,2.5214,-0.55,2.580689435,2.5214,-0.55,2.580689435,0.0,0.0,0.0,133.13
2020-09-07 10:30:00,51.888,-4.957,52.1242399753,4.068,-0.8270000000000001,4.1512110281,47.82,-4.13,47.9980135006,131.6,64.988,12.583,66.1949547398,4.068,-0.8270000000000001,4.1512110281,60.92,13.41,62.378477859,132.18,4.068,-0.8270000000000001,4.1512110281,4.068,-0.8270000000000001,4.1512110281,0.0,0.0,0.0,132.94
2020-09-07 11:00:00,52.9556,-4.5054,53.1469114862,2.7956000000000003,-0.6054,2.8604000629,50.16,-3.9,50.3113863852,131.46,67.2556,13.1146,68.5223209219,2.7956000000000003,-0.6054,2.8604000629,64.46,13.72,65.9039452537,131.89,2.7956000000000003,-0.6054,2.8604000629,2.7956000000000003,-0.6054,2.8604000629,0.0,0.0,0.0,132.8
2020-09-07 11:30:00,54.3358,-4.3566,54.5101745108,2.1558,-0.5266000000000001,2.2191848053,52.18,-3.83,52.3203717494,131.46,69.2358,13.2734,70.4966605535,2.1558,-0.5266000000000001,2.2191848053,67.08,13.8,68.4847895521,131.92,2.1558,-0.5266000000000001,2.2191848053,2.1558,-0.5266000000000001,2.2191848053,0.0,0.0,0.0,132.8
2020-09-07 12:00:00,54.8428,-4.3576,55.0156467707,2.7128,-0.5276000000000001,2.7636290634,52.13,-3.83,52.270506024,131.37,69.5928,13.2324,70.8396373621,2.7128,-0.5276000000000001,2.7636290634,66.88,13.76,68.2808318637,131.79,2.7128,-0.5276000000000001,2.7636290634,2.7128,-0.5276000000000001,2.7636290634,0.0,0.0,0.0,132.69
2020-09-07 12:30:00,56.408,-3.9384,56.5453221634,2.2880000000000003,-0.5184,2.345992873,54.12,-3.42,54.2279522018,131.6,71.828,13.8716,73.1551971534,2.2880000000000003,-0.5184,2.345992873,69.54,14.39,71.0132642539,131.92,2.2880000000000003,-0.5184,2.345992873,2.2880000000000003,-0.5184,2.345992873,0.0,0.0,0.0,132.88
2020-09-07 13:00:00,57.1432,-4.17,57.2951499364,1.9532,-0.48,2.0113155496,55.19,-3.69,55.3132190349,131.45,73.0632,13.58,74.3145180583,1.9532,-0.48,2.0113155496,71.11,14.06,72.4866587725,131.75,1.9532,-0.48,2.0113155496,1.9532,-0.48,2.0113155496,0.0,0.0,0.0,132.74
2020-09-07 13:30:00,57.0814,-4.5112,57.2593848325,2.3814,-0.5112,2.435650098,54.7,-4.0,54.8460572876,131.26,72.9614,13.4288,74.1869163627,2.3814,-0.5112,2.435650098,70.58,13.94,71.9434500146,131.75,2.3814,-0.5112,2.435650098,2.3814,-0.5112,2.435650098,0.0,0.0,0.0,132.53
2020-09-07 14:00:00,57.6668,-3.5914,57.7785252166,2.5868,-0.5114000000000001,2.6368663599,55.08,-3.08,55.1660475293,131.12,73.4868,14.7586,74.9541596457,2.5868,-0.5114000000000001,2.6368663599,70.9,15.27,72.5257395688,131.79,2.5868,-0.5114000000000001,2.6368663599,2.5868,-0.5114000000000001,2.6368663599,0.0,0.0,0.0,132.35
2020-09-07 14:30:00,57.2236,-4.3094,57.3856369253,1.9036,-0.45940000000000003,1.9582495551,55.32,-3.85,55.453808706,131.32,73.3536,13.9006,74.6590738847,1.9036,-0.45940000000000003,1.9582495551,71.45,14.36,72.8787493032,131.85,1.9036,-0.45940000000000003,1.9582495551,1.9036,-0.45940000000000003,1.9582495551,0.0,0.0,0.0,132.55
2020-09-07 15:00:00,56.8444,-4.3218,57.0084534661,1.8844,-0.4418,1.9354975071,54.96,-3.88,55.0967875652,131.64,72.8644,13.9582,74.1892993268,1.8844,-0.4418,1.9354975071,70.98,14.4,72.4259649573,132.18,1.8844,-0.4418,1.9354975071,1.8844,-0.4418,1.9354975071,0.0,0.0,0.0,132.86
2020-09-07 15:30:00,55.3872,-4.7444,55.5900283792,3.4572,-0.6844,3.5242921559,51.93,-4.06,52.0884680136,132.15,70.0572,13.6656,71.3775867846,3.4572,-0.6844,3.5242921559,66.6,14.35,68.1284265193,132.66,3.4572,-0.6844,3.5242921559,3.4572,-0.6844,3.5242921559,0.0,0.0,0.0,133.4
2020-09-07 16:00:00,57.0,-3.7030000000000003,57.1201558909,3.69,-0.663,3.7490890894,53.31,-3.04,53.3966075701,131.21,72.08,14.867,73.5972424008,3.69,-0.663,3.7490890894,68.39,15.53,70.1311129243,132.0,3.69,-0.663,3.7490890894,3.69,-0.663,3.7490890894,0.0,0.0,0.0,132.4
2020-09-07 16:30:00,57.1544,-3.5404,57.2639491436,3.8244,-0.6804,3.8844535677,53.33,-2.86,53.4066334831,132.37,72.5144,15.5096,74.1544732266,3.8244,-0.6804,3.8844535677,68.69,16.19,70.5721772372,133.18,3.8244,-0.6804,3.8844535677,3.8244,-0.6804,3.8844535677,0.0,0.0,0.0,133.55
2020-09-07 17:00:00,59.1562,-2.8654,59.2255562709,2.6762,-0.4454,2.7130107998,56.48,-2.42,56.5318211276,131.46,75.7562,16.1446,77.4574073127,2.6762,-0.4454,2.7130107998,73.08,16.59,74.9394055221,132.48,2.6762,-0.4454,2.7130107998,2.6762,-0.4454,2.7130107998,0.0,0.0,0.0,132.62
2020-09-07 17:30:00,60.98,-2.8486000000000002,61.0464980319,3.58,-0.3286,3.5950490901,57.4,-2.52,57.455290444,130.89,78.17,16.0414,79.7989687525,3.58,-0.3286,3.5950490901,74.59,16.37,76.3652080466,131.78,3.58,-0.3286,3.5950490901,3.58,-0.3286,3.5950490901,0.0,0.0,0.0,132.02
2020-09-07 18:00:00,60.553,-3.5754,60.6584643241,4.073,-0.3554,4.0884762638,56.48,-3.22,56.5717137799,130.4,77.763,15.1646,79.227831361,4.073,-0.3554,4.0884762638,73.69,15.52,75.3066165752,131.27,4.073,-0.3554,4.0884762638,4.073,-0.3554,4.0884762638,0.0,0.0,0.0,131.53
2020-09-07 18:30:00,60.5942,-3.4344,60.6914506088,3.4342,-0.3144,3.4485615842,57.16,-3.12,57.2450871254,130.85,78.2342,15.3256,79.7211644734,3.4342,-0.3144,3.4485615842,74.8,15.64,76.417600067,131.67,3.4342,-0.3144,3.4485615842,3.4342,-0.3144,3.4485615842,0.0,0.0,0.0,131.97
2020-09-07 19:00:00,60.0456,-3.7734,60.1640476275,2.8856,-0.19340000000000002,2.8920738096000003,57.16,-3.58,57.2720001397,130.76,77.9056,14.8066,79.3001760081,2.8856,-0.19340000000000002,2.8920738096000003,75.02,15.0,76.504904418,131.62,2.8856,-0.19340000000000002,2.8920738096000003,2.8856,-0.19340000000000002,2.8920738096000003,0.0,0.0,0.0,131.88
2020-09-07 19:30:00,58.7932,-4.6564,58.9773043399,2.4332000000000003,-0.10640000000000001,2.4355252411,56.36,-4.55,56.5433647743,131.38,76.6332,13.8836,77.8806888208,2.4332000000000003,-0.10640000000000001,2.4355252411,74.2,13.99,75.5073512977,132.05,2.4332000000000003,-0.10640000000000001,2.4355252411,2.4332000000000003,-0.10640000000000001,2.4355252411,0.0,0.0,0.0,132.54
2020-09-07 20:00:00,59.1226,-4.2646,59.2762063894,1.1526,-0.1346,1.1604326435,57.97,-4.13,58.1169321283,131.07,77.1726,14.1754,78.4636996064,1.1526,-0.1346,1.1604326435,76.02,14.31,77.3551323443,131.89,1.1526,-0.1346,1.1604326435,1.1526,-0.1346,1.1604326435,0.0,0.0,0.0,132.24
2020-09-07 20:30:00,58.5278,-4.1174,58.6724497153,1.1678,-0.0674,1.1697433906999999,57.36,-4.05,57.5028008014,131.12,76.4378,14.3226,77.7680791816,1.1678,-0.0674,1.1697433906999999,75.27,14.39,76.6331847178,132.15,1.1678,-0.0674,1.1697433906999999,1.1678,-0.0674,1.1697433906999999,0.0,0.0,0.0,132.31
2020-09-07 21:00:00,54.8356,-6.316,55.1981420282,1.9956,0.314,2.0201523111,52.84,-6.63,53.2543190737,131.75,71.6856,11.804,72.650943995,1.9956,0.314,2.0201523111,69.69,11.49,70.6308445369,132.6,1.9956,0.314,2.0201523111,1.9956,0.314,2.0201523111,0.0,0.0,0.0,133.03
2020-09-07 21:30:00,53.6998,-6.248,54.0620571569,2.3898,0.402,2.4233753403,51.31,-6.65,51.7391399233,131.52,70.0698,11.852,71.0650883067,2.3898,0.402,2.4233753403,67.68,11.45,68.6417139938,132.52,2.3898,0.402,2.4233753403,2.3898,0.402,2.4233753403,0.0,0.0,0.0,132.8
2020-09-07 22:00:00,50.6542,-7.1966,51.1628676796,2.3142,0.40340000000000004,2.3490962518,48.34,-7.6,48.933787918,131.52,66.2442,10.5834,67.0842931632,2.3142,0.40340000000000004,2.3490962518,63.93,10.18,64.7354408342,132.52,2.3142,0.40340000000000004,2.3490962518,2.3142,0.40340000000000004,2.3490962518,0.0,0.0,0.0,132.84
2020-09-07 22:30:00,48.6094,-6.9794,49.1078994941,2.0194,0.4006,2.0587512526,46.59,-7.38,47.1708861481,132.08,63.6794,10.8706,64.6005876809,2.0194,0.4006,2.0587512526,61.66,10.47,62.5425974836,133.18,2.0194,0.4006,2.0587512526,2.0194,0.4006,2.0587512526,0.0,0.0,0.0,133.41
2020-09-07 23:00:00,43.0854,-7.9432,43.8114838758,2.4554,0.5468000000000001,2.5155475348,40.63,-8.49,41.5075535294,132.3,56.6954,9.1368,57.426905675,2.4554,0.5468000000000001,2.5155475348,54.24,8.59,54.9159876539,133.03,2.4554,0.5468000000000001,2.5155475348,2.4554,0.5468000000000001,2.5155475348,0.0,0.0,0.0,133.71
2020-09-07 23:30:00,37.4988,-7.4826,38.2380609367,3.3988,0.8174,3.4957093987,34.1,-8.3,35.0955837678,132.8,49.3088,5.7574000000000005,49.6437852324,3.3988,0.8174,3.4957093987,45.91,4.94,46.1750116405,133.42,3.3988,0.8174,3.4957093987,3.3988,0.8174,3.4957093987,0.0,0.0,0.0,134.17
2020-09-08 00:00:00,36.082,3.21,36.2245058489,3.322,0.74,3.4034223952,32.76,2.47,32.8529831218,131.31,43.952,-26.92,51.5409032129,3.322,0.74,3.4034223952,40.63,-27.66,49.1515259173,133.08,3.322,0.74,3.4034223952,3.322,0.74,3.4034223952,0.0,0.0,0.0,131.31
2020-09-08 00:30:00,35.6304,3.296,35.782523949,3.5204,0.8260000000000001,3.616005,32.11,2.47,32.2048598817,130.61,43.2804,-26.374,50.6831421694,3.5204,0.8260000000000001,3.616005,39.76,-27.2,48.1736193367,132.4,3.5204,0.8260000000000001,3.616005,3.5204,0.8260000000000001,3.616005,0.0,0.0,0.0,130.6
2020-09-08 01:00:00,34.3596,3.0524,34.4949164069,3.5596,0.8424,3.65792153,30.8,2.21,30.8791855463,131.13,41.6796,-26.9676,49.643131508,3.5596,0.8424,3.65792153,38.12,-27.81,47.1861261389,132.89,3.5596,0.8424,3.65792153,3.5596,0.8424,3.65792153,0.0,0.0,0.0,131.14
2020-09-08 01:30:00,34.097,2.8886000000000003,34.2191381972,3.597,0.8786,3.7027485683,30.5,2.01,30.5661593924,131.38,41.267,-27.6014,49.6467780522,3.597,0.8786,3.7027485683,37.67,-28.48,47.2243507102,133.16,3.597,0.8786,3.7027485683,3.597,0.8786,3.7027485683,0.0,0.0,0.0,131.44
2020-09-08 02:00:00,33.3022,2.8205999999999998,33.4214348764,3.5322,0.8506,3.6331745348,29.77,1.97,29.8351101892,131.63,40.0522,-28.2994,49.0411537915,3.5322,0.8506,3.6331745348,36.52,-29.15,46.7272179784,133.42,3.5322,0.8506,3.6331745348,3.5322,0.8506,3.6331745348,0.0,0.0,0.0,131.77
2020-09-08 02:30:00,32.2426,2.1584,32.3147635814,3.5426,0.8484,3.6427733007,28.7,1.31,28.7298816566,132.02,38.7326,-29.2616,48.5433366933,3.5426,0.8484,3.6427733007,35.19,-30.11,46.3135854799,133.77,3.5426,0.8484,3.6427733007,3.5426,0.8484,3.6427733007,0.0,0.0,0.0,132.18
2020-09-08 03:00:00,31.2918,1.9126,31.3501959484,3.4218,0.8026000000000001,3.5146666983,27.87,1.11,27.8920956545,132.12,37.6718,-29.4674,47.8277344017,3.4218,0.8026000000000001,3.5146666983,34.25,-30.27,45.7092485171,133.77,3.4218,0.8026000000000001,3.5146666983,3.4218,0.8026000000000001,3.5146666983,0.0,0.0,0.0,132.28
2020-09-08 03:30:00,29.7692,0.8674000000000001,29.7818342518,3.5492,0.8574,3.6512950305,26.22,0.01,26.2200019069,131.73,35.8492,-30.6726,47.1802239439,3.5492,0.8574,3.6512950305,32.3,-31.53,45.1379097877,133.31,3.5492,0.8574,3.6512950305,3.5492,0.8574,3.6512950305,0.0,0.0,0.0,131.95
2020-09-08 04:00:00,30.3136,1.4302000000000001,30.3473197663,3.5836,0.8502000000000001,3.6830733091,26.73,0.58,26.7362918147,131.79,36.4636,-29.9598,47.1930475918,3.5836,0.8502000000000001,3.6830733091,32.88,-30.81,45.0594107818,133.4,3.5836,0.8502000000000001,3.6830733091,3.5836,0.8502000000000001,3.6830733091,0.0,0.0,0.0,131.95
2020-09-08 04:30:00,30.408,1.5712000000000002,30.4485653757,3.5380000000000003,0.8312,3.6343276462,26.87,0.74,26.8801878714,131.48,36.578,-29.6888,47.1102422987,3.5380000000000003,0.8312,3.6343276462,33.04,-30.52,44.9790173303,133.11,3.5380000000000003,0.8312,3.6343276462,3.5380000000000003,0.8312,3.6343276462,0.0,0.0,0.0,131.65
2020-09-08 05:00:00,29.8166,1.1238,29.8377707277,3.5465999999999998,0.8438,3.6455959732,26.27,0.28,26.271492154,131.59,35.8766,-30.2962,46.9573227729,3.5465999999999998,0.8438,3.6455959732,32.33,-31.14,44.8879549545,133.14,3.5465999999999998,0.8438,3.6455959732,3.5465999999999998,0.8438,3.6455959732,0.0,0.0,0.0,131.78
2020-09-08 05:30:00,30.1884,0.8092,30.1992433548,3.5984,0.8592000000000001,3.6995550003,26.59,-0.05,26.5900470101,131.47,36.3884,-30.5508,47.5128091697,3.5984,0.8592000000000001,3.6995550003,32.79,-31.41,45.4067417902,132.98,3.5984,0.8592000000000001,3.6995550003,3.5984,0.8592000000000001,3.6995550003,0.0,0.0,0.0,131.62
2020-09-08 06:00:00,32.624,2.0948,32.691184791,3.524,0.8348,3.6215282741,29.1,1.26,29.1272655771,131.22,39.374,-28.7552,48.7562652696,3.524,0.8348,3.6215282741,35.85,-29.59,46.4843048781,132.84,3.524,0.8348,3.6215282741,3.524,0.8348,3.6215282741,0.0,0.0,0.0,131.31
2020-09-08 06:30:00,36.449,-3.3982,36.6070671352,3.549,0.7818,3.6340902906,32.9,-4.18,33.1644749695,131.01,46.189,-7.0482,46.7236647133,3.549,0.7818,3.6340902906,42.64,-7.83,43.3529526099,131.89,3.549,0.7818,3.6340902906,3.549,0.7818,3.6340902906,0.0,0.0,0.0,131.85
2020-09-08 07:00:00,39.781,-3.6848,39.9512917443,3.641,0.7352000000000001,3.7144851649,36.14,-4.42,36.4092845302,132.6,50.701,-2.6248,50.7688977233,3.641,0.7352000000000001,3.7144851649,47.06,-3.36,47.1797965235,133.37,3.641,0.7352000000000001,3.7144851649,3.641,0.7352000000000001,3.7144851649,0.0,0.0,0.0,133.63
2020-09-08 07:30:00,45.2242,-3.3452,45.3477521899,3.6442,0.7248,3.715579185,41.58,-4.07,41.7787182666,131.76,57.4042,-2.0452,57.4406216948,3.6442,0.7248,3.715579185,53.76,-2.77,53.8313152357,132.5,3.6442,0.7248,3.715579185,3.6442,0.7248,3.715579185,0.0,0.0,0.0,132.75
2020-09-08 08:00:00,49.5202,-2.6148,49.5891861909,3.8802000000000003,0.6452,3.9334762081,45.64,-3.26,45.7562804432,131.02,62.5902,-0.5948,62.5930261537,3.8802000000000003,0.6452,3.9334762081,58.71,-1.24,58.7230934131,132.2,3.8802000000000003,0.6452,3.9334762081,3.8802000000000003,0.6452,3.9334762081,0.0,0.0,0.0,131.93
2020-09-08 08:30:00,51.3018,-1.3862,51.3205244876,4.3518,0.5338,4.3844162302,46.95,-1.92,46.9892423859,131.57,64.6018,1.0238,64.609912008,4.3518,0.5338,4.3844162302,60.25,0.49,60.2519924982,134.71,4.3518,0.5338,4.3844162302,4.3518,0.5338,4.3844162302,0.0,0.0,0.0,132.44
2020-09-08 09:00:00,51.5054,-1.2236,51.5199323187,4.6454,0.47640000000000005,4.6697642467,46.86,-1.7000000000000002,46.8908263949,131.69,64.6954,1.2264,64.7070230973,4.6454,0.47640000000000005,4.6697642467,60.05,0.75,60.0546834144,132.44,4.6454,0.47640000000000005,4.6697642467,4.6454,0.47640000000000005,4.6697642467,0.0,0.0,0.0,132.57
2020-09-08 09:30:00,51.2532,-1.6662,51.2802762539,5.1232,0.3738,5.1368185368,46.13,-2.04,46.1750852733,131.44,64.1632,0.6838000000000001,64.1668435929,5.1232,0.3738,5.1368185368,59.04,0.31,59.0408138494,131.99,5.1232,0.3738,5.1368185368,5.1232,0.3738,5.1368185368,0.0,0.0,0.0,132.34
2020-09-08 10:00:00,50.166,-2.3906,50.2229282734,5.916,0.26940000000000003,5.922130728,44.25,-2.66,44.3298781862,131.54,62.406,-0.2006,62.4063224069,5.916,0.26940000000000003,5.922130728,56.49,-0.47000000000000003,56.4919551795,132.03,5.916,0.26940000000000003,5.922130728,5.916,0.26940000000000003,5.922130728,0.0,0.0,0.0,132.5
2020-09-08 10:30:00,49.8702,-2.3374,49.9249465378,6.0602,0.2026,6.0635856389,43.81,-2.54,43.8835698183,132.02,61.9602,-0.1574,61.9603999245,6.0602,0.2026,6.0635856389,55.9,-0.36,55.9011592009,132.46,6.0602,0.2026,6.0635856389,6.0602,0.2026,6.0635856389,0.0,0.0,0.0,132.98
2020-09-08 11:00:00,51.094,-1.9727999999999999,51.1320718907,5.104,-0.3528,5.1161786364,45.99,-1.62,46.0185234444,131.52,63.564,0.4272,63.5654355435,5.104,-0.3528,5.1161786364,58.46,0.78,58.4652033264,132.1,5.104,-0.3528,5.1161786364,5.104,-0.3528,5.1161786364,0.0,0.0,0.0,132.45
2020-09-08 11:30:00,52.7064,-0.4706,52.7085008829,6.5464,-0.1306,6.5477025986,46.16,-0.34,46.1612521494,131.25,65.2764,2.3094,65.3172391128,6.5464,-0.1306,6.5477025986,58.73,2.44,58.7806643379,132.0,6.5464,-0.1306,6.5477025986,6.5464,-0.1306,6.5477025986,0.0,0.0,0.0,132.11
2020-09-08 12:00:00,51.9938,-0.8934000000000001,52.0014749983,6.5038,-0.2534,6.5087345928,45.49,-0.64,45.4945018656,131.21,64.1538,1.6566,64.175185064,6.5038,-0.2534,6.5087345928,57.65,1.9100000000000001,57.6816313916,131.87,6.5038,-0.2534,6.5087345928,6.5038,-0.2534,6.5087345928,0.0,0.0,0.0,132.11
2020-09-08 12:30:00,52.5104,-0.7696000000000001,52.5160393815,6.8904,-0.43960000000000005,6.9044087596,45.62,-0.33,45.6211935398,130.98,64.5804,1.7904,64.6052133834,6.8904,-0.43960000000000005,6.9044087596,57.69,2.23,57.7330841026,131.65,6.8904,-0.43960000000000005,6.9044087596,6.8904,-0.43960000000000005,6.9044087596,0.0,0.0,0.0,131.87
2020-09-08 13:00:00,51.718,-1.6166,51.7432596534,7.358,-0.49660000000000004,7.3747390164,44.36,-1.12,44.3741366113,131.22,63.318,0.6934,63.321796623,7.358,-0.49660000000000004,7.3747390164,55.96,1.19,55.9726513576,131.75,7.358,-0.49660000000000004,7.3747390164,7.358,-0.49660000000000004,7.3747390164,0.0,0.0,0.0,132.16
2020-09-08 13:30:00,52.264,-1.4978,52.2854578333,5.694,-0.4278,5.7100480593,46.57,-1.07,46.5822906264,131.3,64.884,1.0222,64.8920515074,5.694,-0.4278,5.7100480593,59.19,1.45,59.2077579376,131.94,5.694,-0.4278,5.7100480593,5.694,-0.4278,5.7100480593,0.0,0.0,0.0,132.2
2020-09-08 14:00:00,52.6466,-1.1064,52.6582245477,4.0466,-0.5864,4.0888673884,48.6,-0.52,48.6027818134,131.17,65.7666,1.5636,65.7851846582,4.0466,-0.5864,4.0888673884,61.72,2.15,61.7574359895,131.94,4.0466,-0.5864,4.0888673884,4.0466,-0.5864,4.0888673884,0.0,0.0,0.0,132.06
2020-09-08 14:30:00,53.4524,-0.22360000000000002,53.4528676754,4.4524,-0.7036,4.5076511311,49.0,0.48,49.002350964,131.17,66.2524,2.6964,66.307247558,4.4524,-0.7036,4.5076511311,61.8,3.4,61.8934568432,132.04,4.4524,-0.7036,4.5076511311,4.4524,-0.7036,4.5076511311,0.0,0.0,0.0,131.97
2020-09-08 15:00:00,53.0956,-0.19240000000000002,53.0959485942,4.3556,-0.7324,4.416747799,48.74,0.54,48.7429912911,131.17,65.9356,2.8476,65.9970618522,4.3556,-0.7324,4.416747799,61.58,3.58,61.6839752286,132.04,4.3556,-0.7324,4.416747799,4.3556,-0.7324,4.416747799,0.0,0.0,0.0,132.03
2020-09-08 15:30:00,54.4022,0.1526,54.4024140236,3.5822000000000003,-0.5974,3.6316722869999998,50.82,0.75,50.8255339372,130.87,68.2422,3.4626,68.32998946,3.5822000000000003,-0.5974,3.6316722869999998,64.66,4.06,64.7873382691,131.93,3.5822000000000003,-0.5974,3.6316722869999998,3.5822000000000003,-0.5974,3.6316722869999998,0.0,0.0,0.0,131.65
2020-09-08 16:00:00,54.7738,0.2046,54.7741821263,3.6338,-0.6154000000000001,3.6855419683,51.14,0.8200000000000001,51.1465736878,130.92,68.7338,3.5846,68.8272084252,3.6338,-0.6154000000000001,3.6855419683,65.1,4.2,65.2353431814,131.93,3.6338,-0.6154000000000001,3.6855419683,3.6338,-0.6154000000000001,3.6855419683,0.0,0.0,0.0,131.65
2020-09-08 16:30:00,56.1194,0.13340000000000002,56.1195585507,3.6394,-0.48660000000000003,3.6717859306,52.48,0.62,52.4836622198,130.92,70.5794,3.5334,70.6677905408,3.6394,-0.48660000000000003,3.6717859306,66.94,4.02,67.0605994605,131.87,3.6394,-0.48660000000000003,3.6717859306,3.6394,-0.48660000000000003,3.6717859306,0.0,0.0,0.0,131.65
2020-09-08 17:00:00,57.3144,0.3482,57.3154576934,4.4144,-0.3718,4.4300296387,52.9,0.72,52.9048995841,130.82,72.2644,3.7982,72.3641474115,4.4144,-0.3718,4.4300296387,67.85,4.17,67.9780214481,132.02,4.4144,-0.3718,4.4300296387,4.4144,-0.3718,4.4300296387,0.0,0.0,0.0,131.53
2020-09-08 17:30:00,59.174,0.3528,59.1750517012,3.614,-0.2872,3.6253937496,55.56,0.64,55.5636859828,130.53,75.034,3.7128,75.1258014256,3.614,-0.2872,3.6253937496,71.42,4.0,71.5319257395,131.64,3.614,-0.2872,3.6253937496,3.614,-0.2872,3.6253937496,0.0,0.0,0.0,131.21
2020-09-08 18:00:00,59.2964,-4.9878,59.505808135,3.4764,-0.25780000000000003,3.485945754,55.82,-4.73,56.0200437344,131.06,75.4864,-2.6078,75.5314319062,3.4764,-0.25780000000000003,3.485945754,72.01,-2.35,72.0483351647,131.59,3.4764,-0.25780000000000003,3.485945754,3.4764,-0.25780000000000003,3.485945754,0.0,0.0,0.0,131.85
2020-09-08 18:30:00,59.5604,-13.046,60.9724475822,3.2104,-0.266,3.2214009623,56.35,-12.78,57.7810600457,131.72,76.1804,-12.406,77.1839502757,3.2104,-0.266,3.2214009623,72.97,-12.14,73.9729714152,133.18,3.2104,-0.266,3.2214009623,3.2104,-0.266,3.2214009623,0.0,0.0,0.0,132.69
2020-09-08 19:00:00,59.3218,-13.5344,60.8461661783,2.7918000000000003,-0.1844,2.7978832356,56.53,-13.35,58.0849670741,132.19,76.0618,-13.0444,77.1722345834,2.7918000000000003,-0.1844,2.7978832356,73.27,-12.86,74.3900026885,133.99,2.7918000000000003,-0.1844,2.7978832356,2.7918000000000003,-0.1844,2.7978832356,0.0,0.0,0.0,133.17
2020-09-08 19:30:00,58.0482,-14.129,59.7429674877,2.4782,-0.109,2.4805959445,55.57,-14.02,57.3113016778,132.03,74.6182,-13.619,75.850859799,2.4782,-0.109,2.4805959445,72.14,-13.51,73.3941394118,133.81,2.4782,-0.109,2.4805959445,2.4782,-0.109,2.4805959445,0.0,0.0,0.0,133.02
2020-09-08 20:00:00,57.849,-13.8054,59.473488801,1.669,0.1046,1.6722745468,56.18,-13.91,57.8764243885,132.15,74.459,-13.2954,75.6366997043,1.669,0.1046,1.6722745468,72.79,-13.4,74.0131346451,133.93,1.669,0.1046,1.6722745468,1.669,0.1046,1.6722745468,0.0,0.0,0.0,133.15
2020-09-08 20:30:00,57.2764,-14.139,58.9957398289,2.8164,0.401,2.8448040284,54.46,-14.54,56.3675722379,132.73,73.5464,-13.869,74.8426490309,2.8164,0.401,2.8448040284,70.73,-14.27,72.1551508903,134.65,2.8164,0.401,2.8448040284,2.8164,0.401,2.8448040284,0.0,0.0,0.0,133.77
2020-09-08 21:00:00,54.4286,-11.1406,55.5570469546,3.5986000000000002,0.5794,3.644945311,50.83,-11.72,52.1636588057,133.05,69.7086,-10.7006,70.5251143517,3.5986000000000002,0.5794,3.644945311,66.11,-11.28,67.0654195543,135.0,3.5986000000000002,0.5794,3.644945311,3.5986000000000002,0.5794,3.644945311,0.0,0.0,0.0,134.1
2020-09-08 21:30:00,53.13,-1.889,53.1635704313,3.43,0.551,3.4739748128,49.7,-2.44,49.7598593246,131.69,67.78,0.781,67.7844994154,3.43,0.551,3.4739748128,64.35,0.23,64.3504110321,133.28,3.43,0.551,3.4739748128,3.43,0.551,3.4739748128,0.0,0.0,0.0,132.43
2020-09-08 22:00:00,49.013,-2.928,49.1003803753,3.563,0.5720000000000001,3.6086220362,45.45,-3.5,45.5845642734,131.74,62.663,-0.618,62.6660473702,3.563,0.5720000000000001,3.6086220362,59.1,-1.19,59.1119793274,133.18,3.563,0.5720000000000001,3.6086220362,3.563,0.5720000000000001,3.6086220362,0.0,0.0,0.0,132.54
2020-09-08 22:30:00,45.122,-3.85,45.2859512873,3.672,0.5700000000000001,3.7159768568000002,41.45,-4.42,41.6849961017,131.34,57.582,-2.07,57.6191949267,3.672,0.5700000000000001,3.7159768568000002,53.91,-2.64,53.9746023607,132.53,3.672,0.5700000000000001,3.7159768568000002,3.672,0.5700000000000001,3.7159768568000002,0.0,0.0,0.0,132.17
2020-09-08 23:00:00,41.4912,-4.5766,41.7428430393,3.5812,0.5734,3.6268141667,37.91,-5.15,38.2582095765,131.23,52.9612,-3.1966,53.0575815223,3.5812,0.5734,3.6268141667,49.38,-3.77,49.5237044253,132.37,3.5812,0.5734,3.6268141667,3.5812,0.5734,3.6268141667,0.0,0.0,0.0,132.09
2020-09-08 23:30:00,37.6334,-4.6804,37.9233297552,3.6234,0.5796,3.6694636829,34.01,-5.26,34.4143531103,131.3,48.1134,-3.4404,48.2362479026,3.6234,0.5796,3.6694636829,44.49,-4.02,44.671249143,132.48,3.6234,0.5796,3.6694636829,3.6234,0.5796,3.6694636829,0.0,0.0,0.0,132.18
2020-09-09 00:00:00,35.5334,-5.1442,35.9038341852,3.5834,0.5758,3.6293665012,31.95,-5.72,32.4579866905,132.14,45.4934,-4.1242,45.6799569746,3.5834,0.5758,3.6293665012,41.91,-4.7,42.1727174842,133.25,3.5834,0.5758,3.6293665012,3.5834,0.5758,3.6293665012,0.0,0.0,0.0,133.06
2020-09-09 00:30:00,34.5402,-5.645,34.9984491234,3.6202,0.5750000000000001,3.6655794958,30.92,-6.22,31.5394166084,131.2,44.2102,-4.815,44.4716315086,3.6202,0.5750000000000001,3.6655794958,40.59,-5.39,40.9463087469,132.32,3.6202,0.5750000000000001,3.6655794958,3.6202,0.5750000000000001,3.6655794958,0.0,0.0,0.0,132.13
2020-09-09 01:00:00,33.5572,-5.7312,34.043095119,3.6572,0.5788,3.7027180935,29.9,-6.31,30.5585683565,131.9,42.9372,-4.9412,43.2205807606,3.6572,0.5788,3.7027180935,39.28,-5.52,39.6659652599,132.95,3.6572,0.5788,3.7027180935,3.6572,0.5788,3.7027180935,0.0,0.0,0.0,132.85
2020-09-09 01:30:00,32.592,-6.279,33.1913287622,3.622,0.561,3.6651882626,28.97,-6.84,29.7665332211,132.06,41.772,-5.639,42.1508992194,3.622,0.561,3.6651882626,38.15,-6.2,38.650517461,133.03,3.622,0.561,3.6651882626,3.622,0.561,3.6651882626,0.0,0.0,0.0,133.05
2020-09-09 02:00:00,32.9636,-6.0244,33.5095854991,3.6636,0.5656,3.7070026059,29.3,-6.59,30.0319513186,131.92,42.1836,-5.3344000000000005,42.5195476495,3.6636,0.5656,3.7070026059,38.52,-5.9,38.9692237541,132.93,3.6636,0.5656,3.7070026059,3.6636,0.5656,3.7070026059,0.0,0.0,0.0,132.89
2020-09-09 02:30:00,32.4678,-6.2862,33.0707476069,3.7278000000000002,0.5838,3.7732367114,28.74,-6.87,29.5496954299,132.22,41.5478,-5.6662,41.9323921006,3.7278000000000002,0.5838,3.7732367114,37.82,-6.25,38.3329479691,133.12,3.7278000000000002,0.5838,3.7732367114,3.7278000000000002,0.5838,3.7732367114,0.0,0.0,0.0,133.18
2020-09-09 03:00:00,32.0584,-6.2316,32.6584422335,3.6784,0.5684,3.7220565713,28.38,-6.8,29.1832897392,132.42,41.1584,-5.4516,41.5178736585,3.6784,0.5684,3.7220565713,37.48,-6.02,37.9603846134,133.3,3.6784,0.5684,3.7220565713,3.6784,0.5684,3.7220565713,0.0,0.0,0.0,133.38
2020-09-09 03:30:00,31.822,-6.3646,32.4522390161,3.752,0.5754,3.7958647447000002,28.07,-6.94,28.9151949674,132.66,41.072,-5.4246,41.4286793075,3.752,0.5754,3.7958647447000002,37.32,-6.0,37.7992380876,133.54,3.752,0.5754,3.7958647447000002,3.752,0.5754,3.7958647447000002,0.0,0.0,0.0,133.62
2020-09-09 04:00:00,31.0664,-6.816,31.8053307633,3.7464,0.5640000000000001,3.788615705,27.32,-7.38,28.2992367388,132.76,40.1364,-6.056,40.5907100327,3.7464,0.5640000000000001,3.788615705,36.39,-6.62,36.9872478025,133.59,3.7464,0.5640000000000001,3.788615705,3.7464,0.5640000000000001,3.788615705,0.0,0.0,0.0,133.73
2020-09-09 04:30:00,31.602,-6.4556000000000004,32.2546302933,3.732,0.5644,3.7744365619,27.87,-7.02,28.7405166968,132.63,40.772,-5.5956,41.1541823313,3.732,0.5644,3.7744365619,37.04,-6.16,37.5487310039,133.49,3.732,0.5644,3.7744365619,3.732,0.5644,3.7744365619,0.0,0.0,0.0,133.59
2020-09-09 05:00:00,31.5424,-6.7294,32.2522529774,3.7124,0.5706,3.7559949574,27.83,-7.3,28.771494573600002,132.31,40.7224,-5.9394,41.1532542349,3.7124,0.5706,3.7559949574,37.01,-6.51,37.5781878222,133.16,3.7124,0.5706,3.7559949574,3.7124,0.5706,3.7559949574,0.0,0.0,0.0,133.25
2020-09-09 05:30:00,32.3096,-6.4874,32.954462686,3.6396,0.5626,3.6828259421,28.67,-7.05,29.5240816961,132.27,41.6996,-5.6074,42.0749281036,3.6396,0.5626,3.6828259421,38.06,-6.17,38.5568735766,133.11,3.6396,0.5626,3.6828259421,3.6396,0.5626,3.6828259421,0.0,0.0,0.0,133.2
2020-09-09 06:00:00,31.6178,-7.2648,32.4416799177,3.7077999999999998,0.5652,3.7506308643,27.91,-7.83,28.9875318025,132.42,40.9578,-6.5648,41.480573524,3.7077999999999998,0.5652,3.7506308643,37.25,-7.13,37.9262363015,133.11,3.7077999999999998,0.5652,3.7506308643,3.7077999999999998,0.5652,3.7506308643,0.0,0.0,0.0,133.39
2020-09-09 06:30:00,33.702,-7.9902,34.6362252568,3.732,0.5698,3.7752478117,29.97,-8.56,31.1684856867,133.25,43.572,-7.5302,44.2179046998,3.732,0.5698,3.7752478117,39.84,-8.1,40.6550808633,133.7,3.732,0.5698,3.7752478117,3.732,0.5698,3.7752478117,0.0,0.0,0.0,134.29
2020-09-09 07:00:00,37.8258,-7.3522,38.5336994134,3.7358000000000002,0.5978,3.7833274349,34.09,-7.95,35.0047225385,133.02,48.6858,-6.6122,49.1327620889,3.7358000000000002,0.5978,3.7833274349,44.95,-7.21,45.5245713873,133.45,3.7358000000000002,0.5978,3.7833274349,3.7358000000000002,0.5978,3.7833274349,0.0,0.0,0.0,134.06
2020-09-09 07:30:00,43.3664,-6.6328,43.8707041749,3.8964,0.5772,3.9389202581,39.47,-7.21,40.1231230091,131.84,55.4964,-5.3428,55.7529902768,3.8964,0.5772,3.9389202581,51.6,-5.92,51.9384866934,132.12,3.8964,0.5772,3.9389202581,3.8964,0.5772,3.9389202581,0.0,0.0,0.0,132.8
2020-09-09 08:00:00,46.2724,-5.1244,46.5552840945,3.9124,0.48560000000000003,3.9424207183,42.36,-5.61,42.7298689443,131.95,59.0524,-3.1544,59.1365892246,3.9124,0.48560000000000003,3.9424207183,55.14,-3.64,55.260014477,132.25,3.9124,0.48560000000000003,3.9424207183,3.9124,0.48560000000000003,3.9424207183,0.0,0.0,0.0,132.84
2020-09-09 08:30:00,47.97,-4.3602,48.1677510793,4.27,0.3798,4.286857595,43.7,-4.74,43.9563146772,132.24,60.93,-2.1402,60.9675762684,4.27,0.3798,4.286857595,56.66,-2.52,56.7160118485,132.64,4.27,0.3798,4.286857595,4.27,0.3798,4.286857595,0.0,0.0,0.0,133.09
2020-09-09 09:00:00,48.255,-3.93,48.4147696989,4.735,0.29,4.7438723634,43.52,-4.22,43.7241214892,131.92,61.035,-1.58,61.0554471362,4.735,0.29,4.7438723634,56.3,-1.87,56.3310473895,132.37,4.735,0.29,4.7438723634,4.735,0.29,4.7438723634,0.0,0.0,0.0,132.79
2020-09-09 09:30:00,49.6798,-3.4872,49.8020390334,5.0198,0.24280000000000002,5.0256685008,44.66,-3.73,44.8154939725,131.52,62.6498,-0.9872000000000001,62.657577386,5.0198,0.24280000000000002,5.0256685008,57.63,-1.23,57.6431244816,131.92,5.0198,0.24280000000000002,5.0256685008,5.0198,0.24280000000000002,5.0256685008,0.0,0.0,0.0,132.35
2020-09-09 10:00:00,50.2052,-3.326,50.3152500047,5.7452000000000005,0.164,5.74754026,44.46,-3.49,44.5967678201,131.52,62.9452,-0.766,62.9498606753,5.7452000000000005,0.164,5.74754026,57.2,-0.93,57.2075598151,131.85,5.7452000000000005,0.164,5.74754026,5.7452000000000005,0.164,5.74754026,0.0,0.0,0.0,132.35
2020-09-09 10:30:00,50.2288,-3.0426,50.3208680788,6.4288,0.0674,6.4291533035,43.8,-3.11,43.9102732854,131.52,62.6288,-0.4126,62.6301590945,6.4288,0.0674,6.4291533035,56.2,-0.48,56.2020497847,131.89,6.4288,0.0674,6.4291533035,6.4288,0.0674,6.4291533035,0.0,0.0,0.0,132.38
2020-09-09 11:00:00,50.3512,-2.904,50.4348744168,6.5612,0.036000000000000004,6.5612987617,43.79,-2.94,43.8885827978,131.31,62.7412,-0.214,62.7415649585,6.5612,0.036000000000000004,6.5612987617,56.18,-0.25,56.180556245,131.59,6.5612,0.036000000000000004,6.5612987617,6.5612,0.036000000000000004,6.5612987617,0.0,0.0,0.0,132.15
2020-09-09 11:30:00,50.4728,-2.8614,50.5538440655,5.8828,0.1386,5.8844324960000005,44.59,-3.0,44.6908055421,131.31,63.0228,-0.3014,63.023520703,5.8828,0.1386,5.8844324960000005,57.14,-0.44,57.1416940596,131.59,5.8828,0.1386,5.8844324960000005,5.8828,0.1386,5.8844324960000005,0.0,0.0,0.0,132.15
2020-09-09 12:00:00,51.0048,-2.8204000000000002,51.0827199667,6.1148,-0.0704,6.1152052459,44.89,-2.75,44.9741548003,131.16,63.5548,-0.23040000000000002,63.5552176237,6.1148,-0.0704,6.1152052459,57.44,-0.16,57.4402228408,131.4,6.1148,-0.0704,6.1152052459,6.1148,-0.0704,6.1152052459,0.0,0.0,0.0,132.0
2020-09-09 12:30:00,51.7332,-3.0756,51.8245433902,8.0332,-0.8656,8.079700836,43.7,-2.21,43.7558464665,130.95,63.5232,-0.4556,63.5248338022,8.0332,-0.8656,8.079700836,55.49,0.41000000000000003,55.4915146667,131.32,8.0332,-0.8656,8.079700836,8.0332,-0.8656,8.079700836,0.0,0.0,0.0,131.75
2020-09-09 13:00:00,52.2762,-2.8048,52.3513895659,7.8562,-0.4948,7.8717663507,44.42,-2.31,44.4800236061,130.89,64.1962,-0.1948,64.1964955545,7.8562,-0.4948,7.8717663507,56.34,0.30000000000000004,56.3407987164,131.24,7.8562,-0.4948,7.8717663507,7.8562,-0.4948,7.8717663507,0.0,0.0,0.0,131.71
2020-09-09 13:30:00,51.8466,-2.8772,51.9263729852,9.8766,-0.8972,9.917267537,41.97,-1.98,42.0166788311,131.19,62.4566,-0.1772,62.4568513728,9.8766,-0.8972,9.917267537,52.58,0.72,52.5849294,131.61,9.8766,-0.8972,9.917267537,9.8766,-0.8972,9.917267537,0.0,0.0,0.0,132.03
2020-09-09 14:00:00,51.047,-2.9808,51.1339552317,10.937,-1.1208,10.9942785866,40.11,-1.8599999999999999,40.1531032425,131.32,60.767,-0.32080000000000003,60.7678467748,10.937,-1.1208,10.9942785866,49.83,0.8,49.8364214205,131.76,10.937,-1.1208,10.9942785866,10.937,-1.1208,10.9942785866,0.0,0.0,0.0,132.18
2020-09-09 14:30:00,49.8016,-3.0584,49.8954223664,11.9416,-1.2284,12.004614826,37.86,-1.83,37.9042016141,131.28,58.5816,-0.5184,58.5838936664,11.9416,-1.2284,12.004614826,46.64,0.71,46.6454038465,131.76,11.9416,-1.2284,12.004614826,11.9416,-1.2284,12.004614826,0.0,0.0,0.0,132.14
2020-09-09 15:00:00,48.8542,-3.3694,48.9702533585,11.5842,-1.2594,11.652458024,37.27,-2.11,37.3296798808,131.5,57.2142,-1.0794,57.2243810451,11.5842,-1.2594,11.652458024,45.63,0.18,45.6303550282,131.97,11.5842,-1.2594,11.652458024,11.5842,-1.2594,11.652458024,0.0,0.0,0.0,132.38
2020-09-09 15:30:00,48.6812,-3.2638,48.7904870224,11.4912,-1.2538,11.5593984221,37.19,-2.01,37.2442774128,131.36,57.0212,-0.9438000000000001,57.0290102306,11.4912,-1.2538,11.5593984221,45.53,0.31,45.5310553359,131.89,11.4912,-1.2538,11.5593984221,11.4912,-1.2538,11.5593984221,0.0,0.0,0.0,132.25
2020-09-09 16:00:00,49.1356,-3.1724,49.2379052065,11.0956,-1.1124,11.1512229428,38.04,-2.06,38.0957372943,131.44,58.0356,-0.8424,58.0417134923,11.0956,-1.1124,11.1512229428,46.94,0.27,46.9407765168,132.01,11.0956,-1.1124,11.1512229428,11.0956,-1.1124,11.1512229428,0.0,0.0,0.0,132.33
2020-09-09 16:30:00,49.13,-3.6428000000000003,49.264864679,10.36,-0.9228000000000001,10.4010172503,38.77,-2.7199999999999998,38.8652968598,131.75,58.38,-1.6928,58.4045372539,10.36,-0.9228000000000001,10.4010172503,48.02,-0.77,48.0261730726,132.34,10.36,-0.9228000000000001,10.4010172503,10.36,-0.9228000000000001,10.4010172503,0.0,0.0,0.0,132.66
2020-09-09 17:00:00,50.1924,-3.7028,50.3287963854,9.3924,-0.6828000000000001,9.4171860765,40.8,-3.02,40.9116169321,131.75,60.3024,-1.7928000000000002,60.3290442291,9.3924,-0.6828000000000001,9.4171860765,50.91,-1.11,50.9220993283,132.39,9.3924,-0.6828000000000001,9.4171860765,9.3924,-0.6828000000000001,9.4171860765,0.0,0.0,0.0,132.66
2020-09-09 17:30:00,51.8004,-3.918,51.9483605531,8.8504,-0.448,8.8617314426,42.95,-3.47,43.0899454629,131.75,62.9504,-2.038,62.9833811744,8.8504,-0.448,8.8617314426,54.1,-1.5899999999999999,54.1233600213,132.22,8.8504,-0.448,8.8617314426,8.8504,-0.448,8.8617314426,0.0,0.0,0.0,132.66
2020-09-09 18:00:00,52.9762,-3.6176,53.0995743505,8.0662,-0.21760000000000002,8.0691345385,44.91,-3.4,45.0385179596,131.75,65.1262,-1.6676000000000002,65.1475465094,8.0662,-0.21760000000000002,8.0691345385,57.06,-1.45,57.0784206159,132.25,8.0662,-0.21760000000000002,8.0691345385,8.0662,-0.21760000000000002,8.0691345385,0.0,0.0,0.0,132.57
2020-09-09 18:30:00,52.878,-3.6776,53.0057320085,6.748,-0.0176,6.7480229519,46.13,-3.66,46.2749662345,131.66,65.788,-1.7276,65.8106795722,6.748,-0.0176,6.7480229519,59.04,-1.71,59.0647585282,132.15,6.748,-0.0176,6.7480229519,6.748,-0.0176,6.7480229519,0.0,0.0,0.0,132.47
2020-09-09 19:00:00,52.587,-4.4474,52.7747281922,5.647,0.1426,5.6488002054,46.94,-4.59,47.1638813076,131.13,66.077,-2.7374,66.1336774099,5.647,0.1426,5.6488002054,60.43,-2.88,60.4985892398,131.94,5.647,0.1426,5.6488002054,5.647,0.1426,5.6488002054,0.0,0.0,0.0,131.94
2020-09-09 19:30:00,51.8308,-4.8916,52.0611138874,5.1808,0.3084,5.1899710211,46.65,-5.2,46.938923081,130.69,65.5108,-3.4016,65.5990533407,5.1808,0.3084,5.1899710211,60.33,-3.71,60.4439657865,133.79,5.1808,0.3084,5.1899710211,5.1808,0.3084,5.1899710211,0.0,0.0,0.0,131.51
2020-09-09 20:00:00,52.1976,-4.9686,52.4335430018,3.7076000000000002,0.28140000000000004,3.7182635356000002,48.49,-5.25,48.7733800346,130.69,66.2276,-3.5086,66.3204740312,3.7076000000000002,0.28140000000000004,3.7182635356000002,62.52,-3.79,62.6347706949,133.79,3.7076000000000002,0.28140000000000004,3.7182635356000002,3.7076000000000002,0.28140000000000004,3.7182635356000002,0.0,0.0,0.0,131.51
2020-09-09 20:30:00,52.1718,-5.2412,52.4344056196,3.5618,0.24880000000000002,3.5704790547,48.61,-5.49,48.9190371941,131.22,66.3218,-3.8112,66.4312155593,3.5618,0.24880000000000002,3.5704790547,62.76,-4.06,62.8911853919,134.37,3.5618,0.24880000000000002,3.5704790547,3.5618,0.24880000000000002,3.5704790547,0.0,0.0,0.0,132.08
2020-09-09 21:00:00,50.5836,-5.8484,50.920569238,3.6236,0.2516,3.6323242586999998,46.96,-6.1,47.3545309342,131.27,64.2736,-4.6284,64.4400321502,3.6236,0.2516,3.6323242586999998,60.65,-4.88,60.8460097295,134.55,3.6236,0.2516,3.6323242586999998,3.6236,0.2516,3.6323242586999998,0.0,0.0,0.0,132.19
2020-09-09 21:30:00,47.7744,-6.4,48.2011752487,3.6144,0.24,3.6223593637000002,44.16,-6.64,44.6564127534,131.82,60.7844,-5.36,61.0202661692,3.6144,0.24,3.6223593637000002,57.17,-5.6,57.4436149628,135.3,3.6144,0.24,3.6223593637000002,3.6144,0.24,3.6223593637000002,0.0,0.0,0.0,132.78
2020-09-09 22:00:00,45.3246,-7.1434,45.8840661747,3.6446,0.2566,3.6536218633,41.68,-7.4,42.3318130961,131.71,57.6446,-6.3534,57.9936686262,3.6446,0.2566,3.6536218633,54.0,-6.61,54.4030523041,135.3,3.6446,0.2566,3.6536218633,3.6446,0.2566,3.6536218633,0.0,0.0,0.0,132.71
2020-09-09 22:30:00,43.2574,-7.7488,43.9459503959,3.6374,0.25120000000000003,3.6460636582,39.62,-8.0,40.4196041544,132.15,55.0474,-7.1488,55.5096531083,3.6374,0.25120000000000003,3.6460636582,51.41,-7.4,51.9398507892,135.57,3.6374,0.25120000000000003,3.6460636582,3.6374,0.25120000000000003,3.6460636582,0.0,0.0,0.0,133.16
2020-09-09 23:00:00,41.8054,-7.7422,42.5162690038,3.6254,0.25780000000000003,3.6345544431,38.18,-8.0,39.0091322641,132.02,53.0954,-7.4322,53.6130496987,3.6254,0.25780000000000003,3.6345544431,49.47,-7.69,50.0641288749,134.07,3.6254,0.25780000000000003,3.6345544431,3.6254,0.25780000000000003,3.6345544431,0.0,0.0,0.0,133.08
2020-09-09 23:30:00,39.927,-8.0028,40.7211264191,3.6870000000000003,0.25720000000000004,3.6959600701,36.24,-8.26,37.1694121557,132.18,50.607,-8.2228,51.270682547,3.6870000000000003,0.25720000000000004,3.6959600701,46.92,-8.48,47.6801510065,134.21,3.6870000000000003,0.25720000000000004,3.6959600701,3.6870000000000003,0.25720000000000004,3.6959600701,0.0,0.0,0.0,133.3
2020-09-10 00:00:00,37.8864,-8.3198,38.7891528265,3.6664,0.25020000000000003,3.6749270741,34.22,-8.57,35.276809663,132.78,48.0464,-8.6698,48.822351285,3.6664,0.25020000000000003,3.6749270741,44.38,-8.92,45.2675468741,134.87,3.6664,0.25020000000000003,3.6749270741,3.6664,0.25020000000000003,3.6749270741,0.0,0.0,0.0,133.95
2020-09-10 00:30:00,36.3502,-8.1796,37.2591317156,3.6402,0.2504,3.6488020226,32.71,-8.43,33.7788247279,133.53,45.9102,-11.2996,47.2803069385,3.6402,0.2504,3.6488020226,42.27,-11.55,43.8195778163,135.51,3.6402,0.2504,3.6488020226,3.6402,0.2504,3.6488020226,0.0,0.0,0.0,134.62
2020-09-10 01:00:00,35.9416,3.2194,36.0854977369,3.6216,0.2494,3.6301772573999997,32.32,2.9699999999999998,32.4561750673,132.67,41.6016,-45.6106,61.733458958,3.6216,0.2494,3.6301772573999997,37.98,-45.86,59.5451089511,132.9,3.6216,0.2494,3.6301772573999997,3.6216,0.2494,3.6301772573999997,0.0,0.0,0.0,132.41
2020-09-10 01:30:00,35.3262,2.999,35.453270758,3.7162,0.259,3.7252145495,31.61,2.74,31.7285313243,132.87,40.8562,-46.041,61.5548760005,3.7162,0.259,3.7252145495,37.14,-46.3,59.3554513082,132.9,3.7162,0.259,3.7252145495,3.7162,0.259,3.7252145495,0.0,0.0,0.0,132.63
2020-09-10 02:00:00,34.8348,2.9822,34.9622197219,3.8048,0.2622,3.8138237872,31.03,2.7199999999999998,31.1489855373,133.14,40.2448,-46.2878,61.3368107736,3.8048,0.2622,3.8138237872,36.44,-46.55,59.1166313316,133.13,3.8048,0.2622,3.8138237872,3.8048,0.2622,3.8138237872,0.0,0.0,0.0,132.9
2020-09-10 02:30:00,33.0316,3.299,33.1959334793,3.7216,0.259,3.7306015010999998,29.31,3.04,29.4672309524,133.58,38.1016,-46.241,59.9162916373,3.7216,0.259,3.7306015010999998,34.38,-46.5,57.8293558671,133.66,3.7216,0.259,3.7306015010999998,3.7216,0.259,3.7306015010999998,0.0,0.0,0.0,133.38
2020-09-10 03:00:00,31.599,-2.8632,31.728452771,3.729,0.26680000000000004,3.7385322307,27.87,-3.13,28.0452099297,133.16,36.909,-44.2832,57.6478627812,3.729,0.26680000000000004,3.7385322307,33.18,-44.55,55.5483114055,133.77,3.729,0.26680000000000004,3.7385322307,3.729,0.26680000000000004,3.7385322307,0.0,0.0,0.0,133.32
2020-09-10 03:30:00,29.8054,-19.2256,35.468092203,3.7254,0.2644,3.7347707453,26.08,-19.49,32.5580481602,131.75,36.1654,-38.1056,52.5354443069,3.7254,0.2644,3.7347707453,32.44,-38.37,50.2455022863,134.03,3.7254,0.2644,3.7347707453,3.7254,0.2644,3.7347707453,0.0,0.0,0.0,132.89
2020-09-10 04:00:00,29.7288,-19.3682,35.4813855519,3.7388,0.26180000000000003,3.7479547329000003,25.99,-19.63,32.5701857532,131.65,36.0788,-38.2682,52.5940580359,3.7388,0.26180000000000003,3.7479547329000003,32.34,-38.53,50.3034442161,133.88,3.7388,0.26180000000000003,3.7479547329000003,3.7388,0.26180000000000003,3.7479547329000003,0.0,0.0,0.0,132.76
2020-09-10 04:30:00,31.6992,-19.2022,37.0616211934,3.7592,0.24780000000000002,3.767358422,27.94,-19.45,34.0432974314,130.24,38.3292,-37.5122,53.631079809,3.7592,0.24780000000000002,3.767358422,34.57,-37.76,51.1947507075,132.48,3.7592,0.24780000000000002,3.767358422,3.7592,0.24780000000000002,3.767358422,0.0,0.0,0.0,131.29
