Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-10 05:00:00,31.9226,-19.4312,37.371431926,3.7226,0.25880000000000003,3.7315852126999998,28.2,-19.69,34.3938381109,130.3,38.6226,-37.7312,53.9939689614,3.7226,0.25880000000000003,3.7315852126999998,34.9,-37.99,51.587305609,132.48,3.7226,0.25880000000000003,3.7315852126999998,3.7226,0.25880000000000003,3.7315852126999998,0.0,0.0,0.0,131.36
2020-09-10 05:30:00,32.6348,-29.2218,43.8057503791,3.7648,0.2582,3.7736436345,28.87,-29.48,41.261935243,130.59,42.7848,-6.5218,43.2790132314,3.7648,0.2582,3.7736436345,39.02,-6.78,39.6046562919,131.63,3.7648,0.2582,3.7736436345,3.7648,0.2582,3.7736436345,0.0,0.0,0.0,132.81
2020-09-10 06:00:00,32.9974,-31.534,45.6423220571,3.7474,0.246,3.7554657181,29.25,-31.78,43.1917920443,131.47,43.8974,-1.474,43.9221402343,3.7474,0.246,3.7554657181,40.15,-1.72,40.1868249555,132.08,3.7474,0.246,3.7554657181,3.7474,0.246,3.7554657181,0.0,0.0,0.0,133.95
2020-09-10 06:30:00,34.6074,-30.8834,46.3837959887,3.8274,0.2566,3.8359919604,30.78,-31.14,43.7847918803,131.42,45.9574,-0.6034,45.9613610147,3.8274,0.2566,3.8359919604,42.13,-0.86,42.138776679,131.85,3.8274,0.2566,3.8359919604,3.8274,0.2566,3.8359919604,0.0,0.0,0.0,133.87
2020-09-10 07:00:00,36.8056,-30.2218,47.6236221491,3.8256,0.2682,3.8349897782999998,32.98,-30.49,44.9145911704,130.78,48.6656,-0.11180000000000001,48.6657284195,3.8256,0.2682,3.8349897782999998,44.84,-0.38,44.8416101406,131.92,3.8256,0.2682,3.8349897782999998,3.8256,0.2682,3.8349897782999998,0.0,0.0,0.0,133.21
2020-09-10 07:30:00,41.2438,-28.1214,49.9185754645,3.9938000000000002,0.21860000000000002,3.9997780438,37.25,-28.34,46.8051076273,130.02,54.0038,2.4386,54.0588307717,3.9938000000000002,0.21860000000000002,3.9997780438,50.01,2.22,50.0592498945,133.81,3.9938000000000002,0.21860000000000002,3.9997780438,3.9938000000000002,0.21860000000000002,3.9997780438,0.0,0.0,0.0,132.35
2020-09-10 08:00:00,44.2986,-26.3572,51.5467550269,4.3586,0.11280000000000001,4.3600593803,39.94,-26.47,47.9151802668,129.4,57.5386,4.5828,57.720815533,4.3586,0.11280000000000001,4.3600593803,53.18,4.47,53.3675303907,133.5,4.3586,0.11280000000000001,4.3600593803,4.3586,0.11280000000000001,4.3600593803,0.0,0.0,0.0,131.66
2020-09-10 08:30:00,46.6188,-13.802,48.6190057225,4.8988,-0.012,4.8988146975,41.72,-13.79,43.9399874829,130.21,59.1988,1.288,59.2128099776,4.8988,-0.012,4.8988146975,54.3,1.3,54.315559465,133.01,4.8988,-0.012,4.8988146975,4.8988,-0.012,4.8988146975,0.0,0.0,0.0,131.72
2020-09-10 09:00:00,47.8708,-3.4198,47.9927965916,5.4208,-0.0698,5.4212493652,42.45,-3.35,42.5819797567,131.87,59.7808,-1.6398000000000001,59.8032858017,5.4208,-0.0698,5.4212493652,54.36,-1.57,54.3826672755,133.78,5.4208,-0.0698,5.4212493652,5.4208,-0.0698,5.4212493652,0.0,0.0,0.0,132.79
2020-09-10 09:30:00,47.4964,-3.0294,47.5929120492,6.3764,-0.1794,6.3789232101,41.12,-2.85,41.218647479,131.77,58.8364,-1.1294,58.847238757,6.3764,-0.1794,6.3789232101,52.46,-0.9500000000000001,52.4686010867,133.89,6.3764,-0.1794,6.3789232101,6.3764,-0.1794,6.3789232101,0.0,0.0,0.0,132.7
2020-09-10 10:00:00,47.5574,-2.8998,47.6457252521,8.2774,-0.5098,8.2930842755,39.28,-2.39,39.3526428592,132.23,57.7574,-0.8798,57.7641004673,8.2774,-0.5098,8.2930842755,49.48,-0.37,49.4813833679,134.29,8.2774,-0.5098,8.2930842755,8.2774,-0.5098,8.2930842755,0.0,0.0,0.0,133.17
2020-09-10 10:30:00,47.595,-2.6958,47.671284466,9.225,-0.6658000000000001,9.2489953314,38.37,-2.03,38.4236619806,132.01,57.295,-0.6558,57.2987530287,9.225,-0.6658000000000001,9.2489953314,48.07,0.01,48.0700010401,134.13,9.225,-0.6658000000000001,9.2489953314,9.225,-0.6658000000000001,9.2489953314,0.0,0.0,0.0,132.93
2020-09-10 11:00:00,47.2468,-2.624,47.3196099544,9.4568,-0.654,9.4793872291,37.79,-1.97,37.8413134022,131.84,56.6968,-0.544,56.6994097521,9.4568,-0.654,9.4793872291,47.24,0.11,47.2401280693,133.86,9.4568,-0.654,9.4793872291,9.4568,-0.654,9.4793872291,0.0,0.0,0.0,132.78
2020-09-10 11:30:00,47.233,-2.5256,47.3004750966,10.203,-0.9156000000000001,10.2439998223,37.03,-1.6099999999999999,37.064983475,131.62,56.093,-0.42560000000000003,56.0946145754,10.203,-0.9156000000000001,10.2439998223,45.89,0.49,45.8926159638,133.75,10.203,-0.9156000000000001,10.2439998223,10.203,-0.9156000000000001,10.2439998223,0.0,0.0,0.0,132.55
2020-09-10 12:00:00,48.0618,-2.3886,48.1211183287,8.8118,-0.7186,8.8410522677,39.25,-1.67,39.2855113242,131.93,57.8918,-0.2586,57.8923775743,8.8118,-0.7186,8.8410522677,49.08,0.46,49.0821556169,133.95,8.8118,-0.7186,8.8410522677,8.8118,-0.7186,8.8410522677,0.0,0.0,0.0,132.84
2020-09-10 12:30:00,48.7848,-2.137,48.8315828132,8.2548,-0.587,8.275644509,40.53,-1.55,40.5596277103,131.65,58.7948,-0.027,58.7948061995,8.2548,-0.587,8.275644509,50.54,0.56,50.5431023979,133.66,8.2548,-0.587,8.275644509,8.2548,-0.587,8.275644509,0.0,0.0,0.0,132.56
2020-09-10 13:00:00,48.688,-2.0602,48.7315684956,8.988,-0.9102,9.0339696723,39.7,-1.15,39.7166526787,131.74,57.918,0.1898,57.9183109909,8.988,-0.9102,9.0339696723,48.93,1.1,48.9423630406,133.83,8.988,-0.9102,9.0339696723,8.988,-0.9102,9.0339696723,0.0,0.0,0.0,132.64
2020-09-10 13:30:00,49.2736,-1.8272,49.3074671505,8.3336,-0.7072,8.3635531205,40.94,-1.12,40.9553171151,131.67,59.0736,0.3628,59.074714056,8.3336,-0.7072,8.3635531205,50.74,1.07,50.751280772,133.89,8.3336,-0.7072,8.3635531205,8.3336,-0.7072,8.3635531205,0.0,0.0,0.0,132.55
2020-09-10 14:00:00,47.9868,-1.7196,48.017600923,9.1368,-0.9196000000000001,9.1829613089,38.85,-0.8,38.8582359353,131.76,56.7468,0.5304,56.7492787126,9.1368,-0.9196000000000001,9.1829613089,47.61,1.45,47.6320753275,133.97,9.1368,-0.9196000000000001,9.1829613089,9.1368,-0.9196000000000001,9.1829613089,0.0,0.0,0.0,132.66
2020-09-10 14:30:00,47.8254,-1.9192,47.8638925893,9.9254,-1.0092,9.9765750536,37.9,-0.91,37.910923228,132.23,56.0654,0.1708,56.0656601656,9.9254,-1.0092,9.9765750536,46.14,1.18,46.1550863936,134.42,9.9254,-1.0092,9.9765750536,9.9254,-1.0092,9.9765750536,0.0,0.0,0.0,133.15
2020-09-10 15:00:00,48.003,-1.9202,48.0413902488,9.613,-0.8502000000000001,9.6505237702,38.39,-1.07,38.4049085404,132.23,56.513,-0.3002,56.5137973334,9.613,-0.8502000000000001,9.6505237702,46.9,0.55,46.9032248358,134.47,9.613,-0.8502000000000001,9.6505237702,9.613,-0.8502000000000001,9.6505237702,0.0,0.0,0.0,133.18
2020-09-10 15:30:00,47.6584,-2.2076000000000002,47.7095020758,9.1684,-0.7976000000000001,9.2030279973,38.49,-1.4100000000000001,38.5158175299,132.49,56.7284,-0.6576000000000001,56.732211347,9.1684,-0.7976000000000001,9.2030279973,47.56,0.14,47.5602060551,134.71,9.1684,-0.7976000000000001,9.2030279973,9.1684,-0.7976000000000001,9.2030279973,0.0,0.0,0.0,133.44
2020-09-10 16:00:00,49.1928,-1.833,49.2269383655,10.1828,-0.803,10.2144126038,39.01,-1.03,39.0235954264,132.23,57.7928,-0.313,57.7936475821,10.1828,-0.803,10.2144126038,47.61,0.49,47.6125214623,134.64,10.1828,-0.803,10.2144126038,10.1828,-0.803,10.2144126038,0.0,0.0,0.0,133.18
2020-09-10 16:30:00,50.0568,-2.41,50.1147815144,12.1268,-0.78,12.1518590446,37.93,-1.63,37.9650075728,132.44,58.2668,-1.05,58.2762600228,12.1268,-0.78,12.1518590446,46.14,-0.27,46.1407899802,134.58,12.1268,-0.78,12.1518590446,12.1268,-0.78,12.1518590446,0.0,0.0,0.0,133.41
2020-09-10 17:00:00,51.1748,-2.5358,51.2375881232,11.0448,-0.5758,11.0597989439,40.13,-1.96,40.1778359298,132.19,60.4048,-1.2258,60.4172363542,11.0448,-0.5758,11.0597989439,49.36,-0.65,49.3642795957,134.67,11.0448,-0.5758,11.0597989439,11.0448,-0.5758,11.0597989439,0.0,0.0,0.0,133.14
2020-09-10 17:30:00,52.1108,-2.739,52.1827327537,9.6008,-0.339,9.6067831057,42.51,-2.4,42.5776948648,132.59,62.4408,-1.469,62.4580776653,9.6008,-0.339,9.6067831057,52.84,-1.13,52.8520813214,135.06,9.6008,-0.339,9.6067831057,9.6008,-0.339,9.6067831057,0.0,0.0,0.0,133.52
2020-09-10 18:00:00,53.078,-2.7828,53.1508989561,8.148,-0.1728,8.1498321357,44.93,-2.61,45.0057440778,132.31,64.458,-1.5028000000000001,64.4755160649,8.148,-0.1728,8.1498321357,56.31,-1.33,56.3257046117,134.88,8.148,-0.1728,8.1498321357,8.148,-0.1728,8.1498321357,0.0,0.0,0.0,133.21
2020-09-10 18:30:00,52.9908,-3.1494,53.0843065793,6.9608,-0.0194,6.9608270342,46.03,-3.13,46.1362959068,132.58,65.0808,-1.9294,65.1093934314,6.9608,-0.0194,6.9608270342,58.12,-1.9100000000000001,58.1513757361,134.99,6.9608,-0.0194,6.9608270342,6.9608,-0.0194,6.9608270342,0.0,0.0,0.0,133.45
2020-09-10 19:00:00,52.8242,-3.6072,52.9472189778,6.1442,0.1028,6.1450599249,46.68,-3.71,46.8271982933,132.63,65.3542,-2.5372,65.4034314198,6.1442,0.1028,6.1450599249,59.21,-2.64,59.2688257012,134.99,6.1442,0.1028,6.1450599249,6.1442,0.1028,6.1450599249,0.0,0.0,0.0,133.51
2020-09-10 19:30:00,53.1728,-3.1792,53.2677573442,5.7028,0.24080000000000001,5.7078816105,47.47,-3.42,47.5930383565,132.03,65.9828,-2.1092,66.0165026374,5.7028,0.24080000000000001,5.7078816105,60.28,-2.35,60.3257896757,134.58,5.7028,0.24080000000000001,5.7078816105,5.7028,0.24080000000000001,5.7078816105,0.0,0.0,0.0,132.9
2020-09-10 20:00:00,53.4126,-3.3522,53.5176894456,5.6026,0.2778,5.6094830065,47.81,-3.63,47.9476068224,132.03,66.3826,-2.3222,66.4232052494,5.6026,0.2778,5.6094830065,60.78,-2.6,60.8355849812,134.58,5.6026,0.2778,5.6094830065,5.6026,0.2778,5.6094830065,0.0,0.0,0.0,132.9
2020-09-10 20:30:00,53.0674,-2.7758000000000003,53.139947388,3.2374,0.2642,3.2481626191,49.83,-3.04,49.9226451623,131.9,67.0474,-1.4358,67.0627718515,3.2374,0.2642,3.2481626191,63.81,-1.7000000000000002,63.832641336500004,134.62,3.2374,0.2642,3.2481626191,3.2374,0.2642,3.2481626191,0.0,0.0,0.0,132.74
2020-09-10 21:00:00,51.0764,-3.4118,51.1902238342,2.8664,0.2482,2.8771256837,48.21,-3.66,48.3487300764,132.45,64.7064,-2.2418,64.7452227442,2.8664,0.2482,2.8771256837,61.84,-2.49,61.8901098723,135.1,2.8664,0.2482,2.8771256837,2.8664,0.2482,2.8771256837,0.0,0.0,0.0,133.32
2020-09-10 21:30:00,49.4534,-4.0964,49.6227696176,2.8734,0.2436,2.8837074262,46.58,-4.34,46.7817485778,132.14,62.6534,-3.1364,62.731854241,2.8734,0.2436,2.8837074262,59.78,-3.38,59.8754774511,134.82,2.8734,0.2436,2.8837074262,2.8734,0.2436,2.8837074262,0.0,0.0,0.0,132.98
2020-09-10 22:00:00,46.809,-4.8144,47.0559340398,2.909,0.2456,2.9193493042,43.9,-5.06,44.1906505949,133.06,59.349,-4.1044,59.4907547469,2.909,0.2456,2.9193493042,56.44,-4.35,56.6073855605,135.37,2.909,0.2456,2.9193493042,2.909,0.2456,2.9193493042,0.0,0.0,0.0,133.97
2020-09-10 22:30:00,45.11,-5.9552,45.501390166,2.93,0.2548,2.9410581497,42.18,-6.21,42.6346865826,132.13,57.13,-5.6052,57.4043131397,2.93,0.2548,2.9410581497,54.2,-5.86,54.5158655806,133.15,2.93,0.2548,2.9410581497,2.93,0.2548,2.9410581497,0.0,0.0,0.0,133.09
2020-09-10 23:00:00,43.1708,-6.7908,43.7016354074,2.8708,0.2492,2.8815956135,40.3,-7.04,40.9102872148,132.08,54.6208,-6.7308,55.0339482618,2.8708,0.2492,2.8815956135,51.75,-6.98,52.218606837,134.29,2.8708,0.2492,2.8815956135,2.8708,0.2492,2.8815956135,0.0,0.0,0.0,133.05
2020-09-10 23:30:00,40.3518,-7.0628,40.9652402297,2.9118,0.2472,2.9222742992,37.44,-7.31,38.146948764,133.03,51.0818,-7.0328,51.563655486,2.9118,0.2472,2.9222742992,48.17,-7.28,48.7170124289,135.24,2.9118,0.2472,2.9222742992,2.9118,0.2472,2.9222742992,0.0,0.0,0.0,134.08
2020-09-11 00:00:00,38.799,-7.8296,39.5811197057,2.9290000000000003,0.2504,2.9396838538,35.87,-8.08,36.7687815953,132.91,49.089,-7.8896,49.7189672978,2.9290000000000003,0.2504,2.9396838538,46.16,-8.14,46.872222051,135.17,2.9290000000000003,0.2504,2.9396838538,2.9290000000000003,0.2504,2.9396838538,0.0,0.0,0.0,134.0
2020-09-11 00:30:00,37.0354,-7.966,37.8824234858,2.9554,0.244,2.965455304,34.08,-8.21,35.0549639851,133.62,46.8854,-8.056,47.5724696559,2.9554,0.244,2.965455304,43.93,-8.3,44.7072130646,135.68,2.9554,0.244,2.965455304,2.9554,0.244,2.965455304,0.0,0.0,0.0,134.71
2020-09-11 01:00:00,36.5298,-2.8706,36.6424157555,2.8898,0.2594,2.9014190321,33.64,-3.13,33.7853000579,133.18,44.4598,-24.5806,50.8023593192,2.8898,0.2594,2.9014190321,41.57,-24.84,48.426134473,135.57,2.8898,0.2594,2.9014190321,2.8898,0.2594,2.9014190321,0.0,0.0,0.0,133.64
2020-09-11 01:30:00,36.7732,-0.1424,36.7734757128,2.9332000000000003,0.2576,2.944489769,33.84,-0.4,33.8423639836,132.34,43.8132,-32.5024,54.5527497016,2.9332000000000003,0.2576,2.944489769,40.88,-32.76,52.3869449386,133.09,2.9332000000000003,0.2576,2.944489769,2.9332000000000003,0.2576,2.944489769,0.0,0.0,0.0,132.48
2020-09-11 02:00:00,36.455,-0.0308,36.4550130111,2.895,0.2492,2.9057057043,33.56,-0.28,33.5611680369,132.08,43.425,-32.2708,54.1030050703,2.895,0.2492,2.9057057043,40.53,-32.52,51.9637498647,132.88,2.895,0.2492,2.9057057043,2.895,0.2492,2.9057057043,0.0,0.0,0.0,132.22
2020-09-11 02:30:00,36.415,-0.36960000000000004,36.4168756095,2.995,0.27040000000000003,3.0071815974,33.42,-0.64,33.4261275053,131.99,43.315,-32.6196,54.2238649412,2.995,0.27040000000000003,3.0071815974,40.32,-32.89,52.033205744,132.79,2.995,0.27040000000000003,3.0071815974,2.995,0.27040000000000003,3.0071815974,0.0,0.0,0.0,132.14
2020-09-11 03:00:00,35.5724,-0.5842,35.5771967895,2.9424,0.26580000000000004,2.9543810519,32.63,-0.85,32.6410692227,132.42,42.3324,-33.0642,53.7147410996,2.9424,0.26580000000000004,2.9543810519,39.39,-33.33,51.5990406888,133.14,2.9424,0.26580000000000004,2.9543810519,2.9424,0.26580000000000004,2.9543810519,0.0,0.0,0.0,132.57
2020-09-11 03:30:00,35.7112,-0.3472,35.7128877757,2.9412000000000003,0.26280000000000003,2.9529174184,32.77,-0.61,32.7756769572,132.12,42.4512,-32.6672,53.5653837593,2.9412000000000003,0.26280000000000003,2.9529174184,39.51,-32.93,51.4336951813,132.91,2.9412000000000003,0.26280000000000003,2.9529174184,2.9412000000000003,0.26280000000000003,2.9529174184,0.0,0.0,0.0,132.26
2020-09-11 04:00:00,35.2738,-0.6336,35.2794900105,2.9538,0.2564,2.9649073173,32.32,-0.89,32.3322517001,132.33,41.9238,-33.1336,53.4363214995,2.9538,0.2564,2.9649073173,38.97,-33.39,51.3181546823,133.04,2.9538,0.2564,2.9649073173,2.9538,0.2564,2.9649073173,0.0,0.0,0.0,132.47
2020-09-11 04:30:00,35.7922,-0.3146,35.7935825812,2.9722,0.2554,2.9831530299,32.82,-0.5700000000000001,32.8249493526,131.81,42.5122,-32.5146,53.5208964985,2.9722,0.2554,2.9831530299,39.54,-32.77,51.3544983424,132.57,2.9722,0.2554,2.9831530299,2.9722,0.2554,2.9831530299,0.0,0.0,0.0,131.93
2020-09-11 05:00:00,35.6748,-0.3578,35.6765942304,2.9948,0.25220000000000004,3.0054004525,32.68,-0.61,32.6856925887,132.55,42.3748,-32.8978,53.6459590266,2.9948,0.25220000000000004,3.0054004525,39.38,-33.15,51.4753037874,133.24,2.9948,0.25220000000000004,3.0054004525,2.9948,0.25220000000000004,3.0054004525,0.0,0.0,0.0,132.65
2020-09-11 05:30:00,36.0052,0.37,36.0071010641,2.9752,0.25,2.9856850202,33.03,0.12,33.0302179829,132.9,42.8352,-32.08,53.5161728736,2.9752,0.25,2.9856850202,39.86,-32.33,51.3229821815,133.73,2.9752,0.25,2.9856850202,2.9752,0.25,2.9856850202,0.0,0.0,0.0,132.98
2020-09-11 06:00:00,37.043,0.43220000000000003,37.0455212656,2.943,0.25220000000000004,2.9537863565,34.1,0.18,34.10047507,133.14,44.153,-31.9478,54.4990764494,2.943,0.25220000000000004,2.9537863565,41.21,-32.2,52.2982227231,133.86,2.943,0.25220000000000004,2.9537863565,2.943,0.25220000000000004,2.9537863565,0.0,0.0,0.0,133.21
2020-09-11 06:30:00,39.975,1.2496,39.99452619,2.975,0.2596,2.9863049342,37.0,0.99,37.0132422249,132.44,47.725,-30.5904,56.6872842634,2.975,0.2596,2.9863049342,44.75,-30.85,54.3533347643,133.08,2.975,0.2596,2.9863049342,2.975,0.2596,2.9863049342,0.0,0.0,0.0,132.49
2020-09-11 07:00:00,42.8764,2.319,42.9390665707,2.9364,0.259,2.94780019,39.94,2.06,39.993089403,131.79,51.3464,-28.551,58.7504246279,2.9364,0.259,2.94780019,48.41,-28.81,56.3342187307,132.49,2.9364,0.259,2.94780019,2.9364,0.259,2.94780019,0.0,0.0,0.0,131.75
2020-09-11 07:30:00,47.97,3.9614000000000003,48.1332898311,3.01,0.2614,3.0213291711,44.96,3.7,45.1119895372,130.83,57.52,-26.0286,63.1350807235,3.01,0.2614,3.0213291711,54.51,-26.29,60.5186268846,132.73,3.01,0.2614,3.0213291711,3.01,0.2614,3.0213291711,0.0,0.0,0.0,130.71
2020-09-11 08:00:00,48.7822,-3.9576000000000002,48.9424727062,3.1922,0.22240000000000001,3.1999379056,45.59,-4.18,45.7812243174,130.95,61.2622,-3.6576,61.3712895954,3.1922,0.22240000000000001,3.1999379056,58.07,-3.88,58.19947852,132.52,3.1922,0.22240000000000001,3.1999379056,3.1922,0.22240000000000001,3.1999379056,0.0,0.0,0.0,131.78
2020-09-11 08:30:00,50.53,-4.9502,50.7718955726,3.3,0.1398,3.3029598908,47.23,-5.09,47.5034840827,131.52,62.6,-45.1302,77.1718533666,3.3,0.1398,3.3029598908,59.3,-45.27,74.6047109773,132.82,3.3,0.1398,3.3029598908,3.3,0.1398,3.3029598908,0.0,0.0,0.0,132.59
2020-09-11 09:00:00,51.4554,-2.2484,51.504499723,3.4954,0.0916,3.4966000229,47.96,-2.34,48.0170511381,131.2,62.3154,-61.6084,87.6287853831,3.4954,0.0916,3.4966000229,58.82,-61.7,85.2448379669,132.71,3.4954,0.0916,3.4966000229,3.4954,0.0916,3.4966000229,0.0,0.0,0.0,132.0
2020-09-11 09:30:00,52.916,-1.3754,52.9338717756,3.516,0.0446,3.5162828612,49.4,-1.42,49.4204046928,130.85,63.956,-60.2454,87.8628371791,3.516,0.0446,3.5162828612,60.44,-60.29,85.3690675831,132.34,3.516,0.0446,3.5162828612,3.516,0.0446,3.5162828612,0.0,0.0,0.0,131.63
2020-09-11 10:00:00,54.0068,-1.2014,54.0201611271,3.9568000000000003,0.0086,3.9568093459,50.05,-1.21,50.0646242371,130.7,65.0168,-59.8814,88.3909856727,3.9568000000000003,0.0086,3.9568093459,61.06,-59.89,85.5285665728,132.18,3.9568000000000003,0.0086,3.9568093459,3.9568000000000003,0.0086,3.9568093459,0.0,0.0,0.0,131.51
2020-09-11 10:30:00,54.477,-1.4036,54.4950788784,4.1370000000000005,-0.013600000000000001,4.1370223543,50.34,-1.3900000000000001,50.3591868481,131.45,65.607,-60.7636,89.4231152106,4.1370000000000005,-0.013600000000000001,4.1370223543,61.47,-60.75,86.4240903915,132.8,4.1370000000000005,-0.013600000000000001,4.1370223543,4.1370000000000005,-0.013600000000000001,4.1370223543,0.0,0.0,0.0,132.27
2020-09-11 11:00:00,56.2508,-1.1346,56.2622414929,5.1508,-0.1346,5.1525583742,51.1,-1.0,51.1097837992,130.56,67.1608,-59.5646,89.7692298608,5.1508,-0.1346,5.1525583742,62.01,-59.43,85.890424379,132.0,5.1508,-0.1346,5.1525583742,5.1508,-0.1346,5.1525583742,0.0,0.0,0.0,131.39
2020-09-11 11:30:00,55.1264,-14.159,56.9157030876,6.2664,-0.299,6.2735293065,48.86,-13.86,50.7877859332,132.12,65.8464,-76.449,100.8969672188,6.2664,-0.299,6.2735293065,59.58,-76.15,96.688152842,132.09,6.2664,-0.299,6.2735293065,6.2664,-0.299,6.2735293065,0.0,0.0,0.0,133.24
2020-09-11 12:00:00,55.7908,-13.9286,57.5032108895,5.5908,-0.2286,5.5954716155,50.2,-13.7,52.0358530246,131.99,66.9908,-76.0186,101.3242065382,5.5908,-0.2286,5.5954716155,61.4,-75.79,97.5401665982,132.31,5.5908,-0.2286,5.5954716155,5.5908,-0.2286,5.5954716155,0.0,0.0,0.0,133.12
2020-09-11 12:30:00,56.7422,-14.057,58.4574760817,5.2622,-0.167,5.2648492704,51.48,-13.89,53.3209386639,132.31,68.2722,-76.667,102.6592527824,5.2622,-0.167,5.2648492704,63.01,-76.5,99.1085773281,132.56,5.2622,-0.167,5.2648492704,5.2622,-0.167,5.2648492704,0.0,0.0,0.0,133.45
2020-09-11 13:00:00,56.427,-14.3508,58.2232925009,5.737,-0.22080000000000002,5.7412473941,50.69,-14.13,52.6225521996,132.58,67.667,-77.5908,102.9521982944,5.737,-0.22080000000000002,5.7412473941,61.93,-77.37,99.1031876379,132.82,5.737,-0.22080000000000002,5.7412473941,5.737,-0.22080000000000002,5.7412473941,0.0,0.0,0.0,133.74
2020-09-11 13:30:00,55.6518,-14.7212,57.5659323965,5.3618,-0.2812,5.3691687141,50.29,-14.44,52.3220574901,133.28,66.9618,-78.6712,103.310407843,5.3618,-0.2812,5.3691687141,61.6,-78.39,99.6973023707,133.46,5.3618,-0.2812,5.3691687141,5.3618,-0.2812,5.3691687141,0.0,0.0,0.0,134.44
2020-09-11 14:00:00,54.1046,-14.9938,56.1437599347,6.5946,-0.5838,6.6203905927,47.51,-14.41,49.6472375868,133.66,64.3946,-79.1738,102.0546672896,6.5946,-0.5838,6.6203905927,57.8,-78.59,97.5562817045,133.93,6.5946,-0.5838,6.6203905927,6.5946,-0.5838,6.6203905927,0.0,0.0,0.0,134.84
2020-09-11 14:30:00,53.3084,-15.3504,55.4745012661,6.0984,-0.5604,6.1240942775,47.21,-14.79,49.4724994315,133.73,63.6684,-79.6604,101.9776666075,6.0984,-0.5604,6.1240942775,57.57,-79.1,97.8320750061,134.11,6.0984,-0.5604,6.1240942775,6.0984,-0.5604,6.1240942775,0.0,0.0,0.0,134.92
2020-09-11 15:00:00,53.764,-15.2454,55.883717818,5.224,-0.3554,5.2360753585,48.54,-14.89,50.7724699025,133.49,64.584,-79.3554,102.3150651916,5.224,-0.3554,5.2360753585,59.36,-79.0,98.8160391839,134.0,5.224,-0.3554,5.2360753585,5.224,-0.3554,5.2360753585,0.0,0.0,0.0,134.69
2020-09-11 15:30:00,54.9674,-14.8254,56.9316041221,6.1074,-0.3254,6.1160624523,48.86,-14.5,50.966161323,132.96,65.3374,-78.4154,102.068363345,6.1074,-0.3254,6.1160624523,59.23,-78.09,98.0114330066,133.63,6.1074,-0.3254,6.1160624523,6.1074,-0.3254,6.1160624523,0.0,0.0,0.0,134.14
2020-09-11 16:00:00,55.769,-14.5142,57.626759085,6.129,-0.17420000000000002,6.1314750786,49.64,-14.34,51.6697706594,132.53,66.539,-77.6642,102.2700664058,6.129,-0.17420000000000002,6.1314750786,60.41,-77.49,98.2551179329,133.13,6.129,-0.17420000000000002,6.1314750786,6.129,-0.17420000000000002,6.1314750786,0.0,0.0,0.0,133.72
2020-09-11 16:30:00,57.6264,-14.602,59.4476272105,4.2564,0.138,4.2586365142,53.37,-14.74,55.3680819606,132.45,69.8064,-77.702,104.4535029808,4.2564,0.138,4.2586365142,65.55,-77.84,101.7637857983,133.07,4.2564,0.138,4.2586365142,4.2564,0.138,4.2586365142,0.0,0.0,0.0,133.6
2020-09-11 17:00:00,58.0062,-14.448,59.7784571768,4.8662,0.082,4.8668908391,53.14,-14.53,55.0906571026,132.52,70.0862,-77.548,104.52639730920001,4.8662,0.082,4.8668908391,65.22,-77.63,101.3906568674,133.17,4.8662,0.082,4.8668908391,4.8662,0.082,4.8668908391,0.0,0.0,0.0,133.68
2020-09-11 17:30:00,57.9556,-14.5834,59.7622550354,6.9956,0.1666,6.9975835058,50.96,-14.75,53.0517115652,132.1,69.6056,-77.2434,103.9782784764,6.9956,0.1666,6.9975835058,62.61,-77.41,99.5606357955,132.53,6.9956,0.1666,6.9975835058,6.9956,0.1666,6.9975835058,0.0,0.0,0.0,133.24
2020-09-11 18:00:00,57.3496,-14.7238,59.2095170272,6.5396,0.1562,6.5414651723,50.81,-14.88,52.9440317694,132.05,68.9996,-77.3838,103.6783357438,6.5396,0.1562,6.5414651723,62.46,-77.54,99.5675810693,132.49,6.5396,0.1562,6.5414651723,6.5396,0.1562,6.5414651723,0.0,0.0,0.0,133.24
2020-09-11 18:30:00,57.6362,-14.4912,59.4300128544,5.5262,0.25880000000000003,5.5322566716,52.11,-14.75,54.1573134489,132.21,69.8762,-77.2112,104.1357418559,5.5262,0.25880000000000003,5.5322566716,64.35,-77.47,100.7100958196,132.72,5.5262,0.25880000000000003,5.5322566716,5.5262,0.25880000000000003,5.5322566716,0.0,0.0,0.0,133.33
2020-09-11 19:00:00,57.1168,-14.7328,58.9863055131,4.8168,0.30720000000000003,4.8265861724,52.3,-15.04,54.4195883851,132.39,69.6168,-77.6928,104.3200364939,4.8168,0.30720000000000003,4.8265861724,64.8,-78.0,101.405325304,132.85,4.8168,0.30720000000000003,4.8265861724,4.8168,0.30720000000000003,4.8265861724,0.0,0.0,0.0,133.52
2020-09-11 19:30:00,55.417,-16.1312,57.7170642223,4.437,0.2888,4.4463889214,50.98,-16.42,53.5590963329,132.82,67.827,-79.8312,104.7545818685,4.437,0.2888,4.4463889214,63.39,-80.12,102.1641155201,133.11,4.437,0.2888,4.4463889214,4.437,0.2888,4.4463889214,0.0,0.0,0.0,134.02
2020-09-11 20:00:00,57.2534,-15.035,59.1946199968,3.1734,0.335,3.1910331493,54.08,-15.37,56.2217333422,132.56,70.1834,-78.255,105.1168619231,3.1734,0.335,3.1910331493,67.01,-78.59,103.2798537954,132.96,3.1734,0.335,3.1910331493,3.1734,0.335,3.1910331493,0.0,0.0,0.0,133.75
2020-09-11 20:30:00,56.3096,-15.2418,58.3359539169,3.0096,0.2982,3.0243371836,53.3,-15.54,55.5192002824,132.64,69.0596,-78.6118,104.6376770165,3.0096,0.2982,3.0243371836,66.05,-78.91,102.9047647099,133.27,3.0096,0.2982,3.0243371836,3.0096,0.2982,3.0243371836,0.0,0.0,0.0,133.82
2020-09-11 21:00:00,54.8078,-15.9606,57.0844610485,2.9678,0.2094,2.9751781795000003,51.84,-16.17,54.3033562499,132.89,67.2078,-79.8406,104.3619173319,2.9678,0.2094,2.9751781795000003,64.24,-80.05,102.6390768665,133.47,2.9678,0.2094,2.9751781795000003,2.9678,0.2094,2.9751781795000003,0.0,0.0,0.0,134.08
2020-09-11 21:30:00,52.4868,-13.7522,54.2585217185,2.9668,0.2278,2.9755327389,49.52,-13.98,51.4555225413,133.0,64.3068,-77.4222,100.6457231038,2.9668,0.2278,2.9755327389,61.34,-77.65,98.9551317517,133.85,2.9668,0.2278,2.9755327389,2.9668,0.2278,2.9755327389,0.0,0.0,0.0,134.15
2020-09-11 22:00:00,50.3786,3.8418,50.5248727381,3.1586,0.8618,3.2740576049,47.22,2.98,47.3139387496,131.74,61.3186,-54.9382,82.3296819209,3.1586,0.8618,3.2740576049,58.16,-55.8,80.5991662488,134.51,3.1586,0.8618,3.2740576049,3.1586,0.8618,3.2740576049,0.0,0.0,0.0,132.47
2020-09-11 22:30:00,48.7548,2.926,48.8425224476,3.3948,0.736,3.4736670883,45.36,2.19,45.4128362911,132.15,59.2848,-56.364,81.8021271547,3.3948,0.736,3.4736670883,55.89,-57.1,79.9005763434,135.07,3.3948,0.736,3.4736670883,3.3948,0.736,3.4736670883,0.0,0.0,0.0,132.85
2020-09-11 23:00:00,46.0086,2.7834,46.0927173154,3.5586,0.6034,3.6093940655,42.45,2.18,42.505939585,132.53,55.8986,-56.9766,79.8184592029,3.5586,0.6034,3.6093940655,52.34,-57.58,77.8134435686,135.5,3.5586,0.6034,3.6093940655,3.5586,0.6034,3.6093940655,0.0,0.0,0.0,133.28
2020-09-11 23:30:00,39.6946,-10.614,41.0891502122,3.6146000000000003,0.676,3.6772692531,36.08,-11.29,37.805164991,131.47,49.7146,-24.954,55.6259253331,3.6146000000000003,0.676,3.6772692531,46.1,-25.63,52.7456813398,133.98,3.6146000000000003,0.676,3.6772692531,3.6146000000000003,0.676,3.6772692531,0.0,0.0,0.0,132.89
2020-09-12 00:00:00,37.4474,-5.7318,37.8835227771,3.6174,0.7282000000000001,3.6899672085,33.83,-6.46,34.4412615913,131.51,46.8874,-5.0218,47.1555590996,3.6174,0.7282000000000001,3.6899672085,43.27,-5.75,43.6503768598,133.41,3.6174,0.7282000000000001,3.6899672085,3.6174,0.7282000000000001,3.6899672085,0.0,0.0,0.0,132.52
2020-09-12 00:30:00,36.6532,-5.7504,37.1015386527,3.5632,0.7296,3.6371294175,33.09,-6.48,33.7185186507,131.47,45.8932,-4.9704,46.1615714897,3.5632,0.7296,3.6371294175,42.33,-5.7,42.7120463101,133.49,3.5632,0.7296,3.6371294175,3.5632,0.7296,3.6371294175,0.0,0.0,0.0,132.45
2020-09-12 01:00:00,35.9606,-5.9422,36.4482440345,3.5506,0.7678,3.6326680553,32.41,-6.71,33.0973140904,131.34,45.0006,-5.2022,45.3002967452,3.5506,0.7678,3.6326680553,41.45,-5.97,41.8777196132,133.33,3.5506,0.7678,3.6326680553,3.5506,0.7678,3.6326680553,0.0,0.0,0.0,132.34
2020-09-12 01:30:00,35.2206,-6.4024,35.7977847097,3.5906000000000002,0.6176,3.6433278908,31.63,-7.02,32.3996496895,131.82,44.0906,-5.7224,44.4603966483,3.5906000000000002,0.6176,3.6433278908,40.5,-6.34,40.9932384668,133.6,3.5906000000000002,0.6176,3.6433278908,3.5906000000000002,0.6176,3.6433278908,0.0,0.0,0.0,132.8
2020-09-12 02:00:00,34.122,-6.9108,34.8147962889,3.512,0.7192000000000001,3.5848839089,30.61,-7.63,31.5466163003,131.45,42.782,-6.3908000000000005,43.2566971536,3.512,0.7192000000000001,3.5848839089,39.27,-7.11,39.9084577502,133.14,3.512,0.7192000000000001,3.5848839089,3.512,0.7192000000000001,3.5848839089,0.0,0.0,0.0,132.46
2020-09-12 02:30:00,33.8552,-6.5086,34.4751568669,3.6052,0.9714,3.7337762386,30.25,-7.48,31.1610798914,130.53,42.3952,-6.0086,42.818877344,3.6052,0.9714,3.7337762386,38.79,-6.98,39.4129991247,132.4,3.6052,0.9714,3.7337762386,3.6052,0.9714,3.7337762386,0.0,0.0,0.0,131.53
2020-09-12 03:00:00,33.8078,-6.4354,34.4148472901,3.5178000000000003,1.0146,3.6611924287,30.29,-7.45,31.1927331281,130.32,42.3078,-5.9754000000000005,42.7276882829,3.5178000000000003,1.0146,3.6611924287,38.79,-6.99,39.4147713427,132.4,3.5178000000000003,1.0146,3.6611924287,3.5178000000000003,1.0146,3.6611924287,0.0,0.0,0.0,131.31
2020-09-12 03:30:00,33.2588,-6.7402,33.9349093631,3.4488,0.9298000000000001,3.5719391764,29.81,-7.67,30.7809194145,130.61,41.6588,-6.3402,42.138506778,3.4488,0.9298000000000001,3.5719391764,38.21,-7.27,38.8954624603,132.6,3.4488,0.9298000000000001,3.5719391764,3.4488,0.9298000000000001,3.5719391764,0.0,0.0,0.0,131.61
2020-09-12 04:00:00,32.2484,-6.816,32.9608428072,3.4084,0.9540000000000001,3.53939353,28.84,-7.77,29.868352817,130.52,40.3884,-6.516,40.9106478873,3.4084,0.9540000000000001,3.53939353,36.98,-7.47,37.7269306994,132.6,3.4084,0.9540000000000001,3.53939353,3.4084,0.9540000000000001,3.53939353,0.0,0.0,0.0,131.53
2020-09-12 04:30:00,32.0574,-6.9178,32.7953175255,3.2074,0.8822000000000001,3.32651343,28.85,-7.8,29.8858243989,130.81,40.1674,-6.5878,40.7040431849,3.2074,0.8822000000000001,3.32651343,36.96,-7.47,37.7073268742,132.79,3.2074,0.8822000000000001,3.32651343,3.2074,0.8822000000000001,3.32651343,0.0,0.0,0.0,131.83
2020-09-12 05:00:00,32.8126,-6.217,33.3963741709,3.0026,1.023,3.1720869723,29.81,-7.24,30.6765985729,130.33,41.0726,-5.727,41.4699529751,3.0026,1.023,3.1720869723,38.07,-6.75,38.6637737424,132.5,3.0026,1.023,3.1720869723,3.0026,1.023,3.1720869723,0.0,0.0,0.0,131.32
2020-09-12 05:30:00,33.3478,-5.8176,33.8514436118,2.9278,1.0224,3.1011795498,30.42,-6.84,31.1795125042,130.38,41.7678,-5.2376,42.0949114573,2.9278,1.0224,3.1011795498,38.84,-6.26,39.3412404482,132.57,2.9278,1.0224,3.1011795498,2.9278,1.0224,3.1011795498,0.0,0.0,0.0,131.36
2020-09-12 06:00:00,34.1486,-5.1932,34.541224764,2.8686,1.1368,3.0856409707,31.28,-6.33,31.9140611643,129.99,42.7386,-4.5532,42.9804555606,2.8686,1.1368,3.0856409707,39.87,-5.69,40.2739742265,132.19,2.8686,1.1368,3.0856409707,2.8686,1.1368,3.0856409707,0.0,0.0,0.0,130.96
2020-09-12 06:30:00,34.7722,-9.7324,36.1085239604,2.9022,0.7476,2.996943543,31.87,-10.48,33.5488792659,130.09,43.6322,-10.0624,44.7774582865,2.9022,0.7476,2.996943543,40.73,-10.81,42.1401115328,131.85,2.9022,0.7476,2.996943543,2.9022,0.7476,2.996943543,0.0,0.0,0.0,131.21
2020-09-12 07:00:00,34.3226,-18.5308,39.0055306258,2.9226,0.13920000000000002,2.9259130883,31.4,-18.67,36.5312044696,130.61,43.4126,-20.3708,47.9543880307,2.9226,0.13920000000000002,2.9259130883,40.49,-20.51,45.3883266931,131.62,2.9226,0.13920000000000002,2.9259130883,2.9226,0.13920000000000002,2.9259130883,0.0,0.0,0.0,131.92
2020-09-12 07:30:00,36.297,-18.4184,40.7026985292,3.057,-0.0884,3.0582778749,33.24,-18.33,37.959010788,131.27,45.757,-20.2184,50.0248612948,3.057,-0.0884,3.0582778749,42.7,-20.13,47.20706409,134.17,3.057,-0.0884,3.0582778749,3.057,-0.0884,3.0582778749,0.0,0.0,0.0,132.62
2020-09-12 08:00:00,39.1984,-17.3562,42.8690125965,4.0284,-0.4162,4.0498430834,35.17,-16.94,39.0370657196,131.86,48.7784,-18.9062,52.3142113101,4.0284,-0.4162,4.0498430834,44.75,-18.49,48.4194444413,133.58,4.0284,-0.4162,4.0498430834,4.0284,-0.4162,4.0498430834,0.0,0.0,0.0,133.18
2020-09-12 08:30:00,41.1748,-16.2378,44.2609342861,5.4048,-0.5978,5.437759454,35.77,-15.64,39.0397553783,131.89,50.5248,-17.4078,53.4395632082,5.4048,-0.5978,5.437759454,45.12,-16.81,48.1496677039,133.15,5.4048,-0.5978,5.437759454,5.4048,-0.5978,5.437759454,0.0,0.0,0.0,133.18
2020-09-12 09:00:00,43.877,-15.4768,46.5265780736,4.897,-0.3768,4.9114750575,38.98,-15.1,41.8025166707,131.4,54.187,-16.4468,56.6279807095,4.897,-0.3768,4.9114750575,49.29,-16.07,51.8435048969,132.68,4.897,-0.3768,4.9114750575,4.897,-0.3768,4.9114750575,0.0,0.0,0.0,132.66
2020-09-12 09:30:00,44.85,-15.0084,47.294551172,6.42,-0.5584,6.4442385555,38.43,-14.45,41.0568800568,131.33,54.55,-15.7684,56.7833156707,6.42,-0.5584,6.4442385555,48.13,-15.21,50.4761428796,132.61,6.42,-0.5584,6.4442385555,6.42,-0.5584,6.4442385555,0.0,0.0,0.0,132.58
2020-09-12 10:00:00,43.3032,-13.852,45.4647669546,7.5632,-0.632,7.5895598186,35.74,-13.22,38.1066398414,131.04,52.1532,-14.412,54.1078738655,7.5632,-0.632,7.5895598186,44.59,-13.78,46.6707242284,132.39,7.5632,-0.632,7.5895598186,7.5632,-0.632,7.5895598186,0.0,0.0,0.0,132.25
2020-09-12 10:30:00,43.621,-13.5044,45.663557246,8.981,-0.9044000000000001,9.0264223455,34.64,-12.6,36.860406943,131.12,51.741,-13.9544,53.5897038652,8.981,-0.9044000000000001,9.0264223455,42.76,-13.05,44.7070475429,132.49,8.981,-0.9044000000000001,9.0264223455,8.981,-0.9044000000000001,9.0264223455,0.0,0.0,0.0,132.32
2020-09-12 11:00:00,44.4998,-13.2258,46.423636067,8.7398,-0.8458,8.7806310525,35.76,-12.38,37.842330795,131.08,52.9298,-13.6158,54.6530304528,8.7398,-0.8458,8.7806310525,44.19,-12.77,45.9981412668,132.49,8.7398,-0.8458,8.7806310525,8.7398,-0.8458,8.7806310525,0.0,0.0,0.0,132.29
2020-09-12 11:30:00,44.5872,-13.3118,46.5319505617,9.0472,-1.0118,9.103601874,35.54,-12.3,37.6082650491,131.49,52.9272,-13.6118,54.6495160004,9.0472,-1.0118,9.103601874,43.88,-12.6,45.6531970403,132.81,9.0472,-1.0118,9.103601874,9.0472,-1.0118,9.103601874,0.0,0.0,0.0,132.67
2020-09-12 12:00:00,43.3596,-14.2894,45.6534978344,9.1096,-1.0094,9.1653532676,34.25,-13.28,36.7344647436,131.23,51.2896,-14.8894,53.4070903581,9.1096,-1.0094,9.1653532676,42.18,-13.88,44.4050312465,132.52,9.1096,-1.0094,9.1653532676,9.1096,-1.0094,9.1653532676,0.0,0.0,0.0,132.47
2020-09-12 12:30:00,43.6678,-13.9804,45.8511541949,10.9478,-1.3704,11.0332371043,32.72,-12.61,35.0658024291,131.44,50.7378,-14.3904,52.739055367,10.9478,-1.3704,11.0332371043,39.79,-13.02,41.8660303826,132.78,10.9478,-1.3704,11.0332371043,10.9478,-1.3704,11.0332371043,0.0,0.0,0.0,132.65
2020-09-12 13:00:00,43.4902,-13.7608,45.6153166456,11.3702,-1.4308,11.4598707096,32.12,-12.33,34.405280118,131.54,50.3302,-14.1308,52.2762712966,11.3702,-1.4308,11.4598707096,38.96,-12.7,40.9776963725,132.98,11.3702,-1.4308,11.4598707096,11.3702,-1.4308,11.4598707096,0.0,0.0,0.0,132.77
2020-09-12 13:30:00,44.0592,-13.7354,46.1505614029,11.7192,-1.4454,11.8079985518,32.34,-12.29,34.5965272824,131.87,50.7492,-14.0954,52.6703104396,11.7192,-1.4454,11.8079985518,39.03,-12.65,41.0288118278,133.3,11.7192,-1.4454,11.8079985518,11.7192,-1.4454,11.8079985518,0.0,0.0,0.0,133.07
2020-09-12 14:00:00,42.8906,-14.1582,45.1670033941,11.8506,-1.4382000000000001,11.9375516585,31.04,-12.72,33.5451933964,131.11,49.1706,-14.6682,51.3118309515,11.8506,-1.4382000000000001,11.9375516585,37.32,-13.23,39.5956474881,132.46,11.8506,-1.4382000000000001,11.9375516585,11.8506,-1.4382000000000001,11.9375516585,0.0,0.0,0.0,132.33
2020-09-12 14:30:00,42.5116,-14.5098,44.9195996264,11.9816,-1.4798,12.0726362738,30.53,-13.03,33.1943037282,131.28,48.6716,-15.1298,50.968965995,11.9816,-1.4798,12.0726362738,36.69,-13.65,39.1468849335,132.63,11.9816,-1.4798,12.0726362738,11.9816,-1.4798,12.0726362738,0.0,0.0,0.0,132.5
2020-09-12 15:00:00,42.2228,-14.7764,44.73373265,11.5028,-1.3964,11.5872490609,30.72,-13.38,33.5073544166,131.93,48.6228,-15.4664,51.0233888408,11.5028,-1.3964,11.5872490609,37.12,-14.07,39.6970943521,133.24,11.5028,-1.3964,11.5872490609,11.5028,-1.3964,11.5872490609,0.0,0.0,0.0,133.2
2020-09-12 15:30:00,42.819,-14.7708,45.2950691979,10.869,-1.2708,10.9430385926,31.95,-13.5,34.6850472106,132.36,49.599,-15.4308,51.9439158096,10.869,-1.2708,10.9430385926,38.73,-14.16,41.2373435129,133.67,10.869,-1.2708,10.9430385926,10.869,-1.2708,10.9430385926,0.0,0.0,0.0,133.6
2020-09-12 16:00:00,42.5086,-15.0516,45.0946974324,9.8786,-1.0616,9.9354784746,32.63,-13.99,35.5026337051,132.14,49.7486,-15.6516,52.1526201117,9.8786,-1.0616,9.9354784746,39.87,-14.59,42.4556827763,133.43,9.8786,-1.0616,9.9354784746,9.8786,-1.0616,9.9354784746,0.0,0.0,0.0,133.4
2020-09-12 16:30:00,42.867,-15.5186,45.5895452375,9.087,-0.7886000000000001,9.121154475200001,33.78,-14.73,36.8518832626,133.01,50.727,-16.1986,53.2505696773,9.087,-0.7886000000000001,9.121154475200001,41.64,-15.41,44.3999740991,134.29,9.087,-0.7886000000000001,9.121154475200001,9.087,-0.7886000000000001,9.121154475200001,0.0,0.0,0.0,134.3
2020-09-12 17:00:00,46.4854,-15.39,48.9667694785,8.0154,-0.31,8.0213924701,38.47,-15.08,41.3200592933,132.05,55.6754,-16.04,57.9398978698,8.0154,-0.31,8.0213924701,47.66,-15.73,50.1887288143,133.25,8.0154,-0.31,8.0213924701,8.0154,-0.31,8.0213924701,0.0,0.0,0.0,133.33
2020-09-12 17:30:00,49.1272,-14.8734,51.329326972,6.6372,0.1366,6.6386055313,42.49,-15.01,45.0632910471,131.14,59.6872,-15.5634,61.6829090057,6.6372,0.1366,6.6386055313,53.05,-15.7,55.3244295045,132.39,6.6372,0.1366,6.6386055313,6.6372,0.1366,6.6386055313,0.0,0.0,0.0,132.36
2020-09-12 18:00:00,51.0704,-14.5576,53.104702936,5.5504,0.5424,5.5768394203,45.52,-15.1,47.9591534537,130.33,62.6604,-14.8476,64.3954730856,5.5504,0.5424,5.5768394203,57.11,-15.39,59.1473093217,131.59,5.5504,0.5424,5.5768394203,5.5504,0.5424,5.5768394203,0.0,0.0,0.0,131.49
2020-09-12 18:30:00,51.5966,-14.5636,53.6125692028,4.4866,0.7764000000000001,4.5532819504,47.11,-15.34,49.544603137,130.0,63.9166,-14.9836,65.6493718517,4.4866,0.7764000000000001,4.5532819504,59.43,-15.76,61.484164628,132.12,4.4866,0.7764000000000001,4.5532819504,4.4866,0.7764000000000001,4.5532819504,0.0,0.0,0.0,131.17
2020-09-12 19:00:00,52.186,-14.5828,54.1852069465,3.566,1.0172,3.7082410708999998,48.62,-15.6,51.0613787515,129.58,65.126,-15.1728,66.870095976,3.566,1.0172,3.7082410708999998,61.56,-16.19,63.6533557639,132.62,3.566,1.0172,3.7082410708999998,3.566,1.0172,3.7082410708999998,0.0,0.0,0.0,130.76
2020-09-12 19:30:00,51.1728,-15.784,53.5517517532,3.0528,0.906,3.1844032157,48.12,-16.69,50.9322147565,130.38,64.1928,-16.654,66.3179559987,3.0528,0.906,3.1844032157,61.14,-17.56,63.6117379105,133.32,3.0528,0.906,3.1844032157,3.0528,0.906,3.1844032157,0.0,0.0,0.0,131.58
2020-09-12 20:00:00,53.047,-14.7876,55.0695680277,2.917,1.1724,3.1437892359,50.13,-15.96,52.6093005086,129.56,66.477,-15.467600000000001,68.2527521699,2.917,1.1724,3.1437892359,63.56,-16.64,65.7020791147,132.63,2.917,1.1724,3.1437892359,2.917,1.1724,3.1437892359,0.0,0.0,0.0,130.72
2020-09-12 20:30:00,52.5704,-15.2982,54.751090212,2.9804,0.9618000000000001,3.1317476591,49.59,-16.26,52.187696826,130.2,65.9104,-16.0782,67.8431230369,2.9804,0.9618000000000001,3.1317476591,62.93,-17.04,65.196215381,133.3,2.9804,0.9618000000000001,3.1317476591,2.9804,0.9618000000000001,3.1317476591,0.0,0.0,0.0,131.39
2020-09-12 21:00:00,50.5492,-15.841,52.9731904046,2.9892000000000003,0.809,3.0967398405,47.56,-16.65,50.3902381419,130.72,63.4092,-16.721,65.5768136283,2.9892000000000003,0.809,3.0967398405,60.42,-17.53,62.9116626708,133.8,2.9892000000000003,0.809,3.0967398405,2.9892000000000003,0.809,3.0967398405,0.0,0.0,0.0,131.96
2020-09-12 21:30:00,48.6316,-17.1628,51.5712538378,2.9516,0.8072,3.059986013,45.68,-17.97,49.0875065572,130.72,61.1016,-18.3728,63.8041166572,2.9516,0.8072,3.059986013,58.15,-19.18,61.2314861815,133.62,2.9516,0.8072,3.059986013,2.9516,0.8072,3.059986013,0.0,0.0,0.0,131.91
2020-09-12 22:00:00,44.7024,-17.4306,47.9805208613,2.9524,0.7094,3.0364311486,41.75,-18.14,45.5205678787,130.96,56.3924,-18.7506,59.4280049987,2.9524,0.7094,3.0364311486,53.44,-19.46,56.8728863344,133.82,2.9524,0.7094,3.0364311486,2.9524,0.7094,3.0364311486,0.0,0.0,0.0,132.21
2020-09-12 22:30:00,43.9492,-18.1298,47.5417903394,2.9492000000000003,0.6402,3.0178861277,41.0,-18.77,45.0922709563,131.14,55.3992,-19.5698,58.7541354517,2.9492000000000003,0.6402,3.0178861277,52.45,-20.21,56.2089548026,133.94,2.9492000000000003,0.6402,3.0178861277,2.9492000000000003,0.6402,3.0178861277,0.0,0.0,0.0,132.37
2020-09-12 23:00:00,41.5518,-18.3424,45.4202126921,2.9618,0.4576,2.996941274,38.59,-18.8,42.9258441967,131.79,52.4118,-19.8024,56.0279557453,2.9618,0.4576,2.996941274,49.45,-20.26,53.4394058724,134.69,2.9618,0.4576,2.996941274,2.9618,0.4576,2.996941274,0.0,0.0,0.0,133.06
2020-09-12 23:30:00,38.9832,-18.9296,43.336123943,2.9032,0.3904,2.9293313913,36.08,-19.32,40.9271157058,132.0,49.2032,-20.9996,53.4970848776,2.9032,0.3904,2.9293313913,46.3,-21.39,51.0021774045,135.02,2.9032,0.3904,2.9293313913,2.9032,0.3904,2.9293313913,0.0,0.0,0.0,133.34
2020-09-13 00:00:00,37.808,-12.541,39.8336735062,2.9779999999999998,0.509,3.0211860254,34.83,-13.05,37.1945076591,132.03,47.298,-13.401,49.1598169748,2.9779999999999998,0.509,3.0211860254,44.32,-13.91,46.4515930836,133.92,2.9779999999999998,0.509,3.0211860254,2.9779999999999998,0.509,3.0211860254,0.0,0.0,0.0,133.22
2020-09-13 00:30:00,37.765,0.30260000000000004,37.7662123036,2.9050000000000002,0.2626,2.9168448296,34.86,0.04,34.8600229489,131.76,47.835,1.8826,47.8720315817,2.9050000000000002,0.2626,2.9168448296,44.93,1.62,44.9591959448,132.73,2.9050000000000002,0.2626,2.9168448296,2.9050000000000002,0.2626,2.9168448296,0.0,0.0,0.0,132.58
2020-09-13 01:00:00,36.7946,0.874,36.8049788094,2.9246,-0.046,2.9249617365000002,33.87,0.92,33.8824925293,132.67,46.6946,2.184,46.7456471253,2.9246,-0.046,2.9249617365000002,43.77,2.23,43.8267703579,133.42,2.9246,-0.046,2.9249617365000002,2.9246,-0.046,2.9249617365000002,0.0,0.0,0.0,133.5
2020-09-13 01:30:00,36.4464,0.6772,36.4526908856,2.8964,-0.0228,2.8964897376,33.55,0.7000000000000001,33.557301739,132.59,46.2464,1.8772000000000002,46.2844832833,2.8964,-0.0228,2.8964897376,43.35,1.9,43.3916178541,133.3,2.8964,-0.0228,2.8964897376,2.8964,-0.0228,2.8964897376,0.0,0.0,0.0,133.4
2020-09-13 02:00:00,36.0212,0.913,36.0327686757,2.9412000000000003,-0.137,2.9443889757,33.08,1.05,33.0966599523,133.02,45.6612,2.243,45.7162578788,2.9412000000000003,-0.137,2.9443889757,42.72,2.38,42.7862454534,133.75,2.9412000000000003,-0.137,2.9443889757,2.9412000000000003,-0.137,2.9443889757,0.0,0.0,0.0,133.85
2020-09-13 02:30:00,35.2684,0.4474,35.2712376494,2.8984,-0.1626,2.9029573404,32.37,0.61,32.3757470956,133.48,44.7284,1.8574000000000002,44.7669487604,2.8984,-0.1626,2.9029573404,41.83,2.02,41.8787452057,134.18,2.8984,-0.1626,2.9029573404,2.8984,-0.1626,2.9029573404,0.0,0.0,0.0,134.31
2020-09-13 03:00:00,33.754,-0.6476000000000001,33.7602118145,2.874,0.2524,2.8850618295,30.88,-0.9,30.893112501,133.72,42.824,0.23240000000000002,42.8246305969,2.874,0.2524,2.8850618295,39.95,-0.02,39.9500050063,134.45,2.874,0.2524,2.8850618295,2.874,0.2524,2.8850618295,0.0,0.0,0.0,134.58
2020-09-13 03:30:00,33.1258,-13.5676,35.796625475,2.8958,0.6324000000000001,2.9640491561,30.23,-14.2,33.3989954939,131.44,41.3958,-14.8676,43.9847449396,2.8958,0.6324000000000001,2.9640491561,38.5,-15.5,41.5030119389,135.01,2.8958,0.6324000000000001,2.9640491561,2.8958,0.6324000000000001,2.9640491561,0.0,0.0,0.0,132.65
2020-09-13 04:00:00,32.4786,-13.9922,35.3644046861,2.9786,0.5578000000000001,3.0303793162,29.5,-14.55,32.8930463776,131.67,40.6286,-15.3622,43.4359335896,2.9786,0.5578000000000001,3.0303793162,37.65,-15.92,40.8774864687,135.18,2.9786,0.5578000000000001,3.0303793162,2.9786,0.5578000000000001,3.0303793162,0.0,0.0,0.0,132.89
2020-09-13 04:30:00,32.414,-13.995,35.3061952212,3.014,0.515,3.0576822922,29.4,-14.51,32.7856691254,131.81,40.534,-15.335,43.337828522,3.014,0.515,3.0576822922,37.52,-15.85,40.7304910356,135.31,3.014,0.515,3.0576822922,3.014,0.515,3.0576822922,0.0,0.0,0.0,133.03
2020-09-13 05:00:00,31.9092,-14.2134,34.9316158258,2.9392,0.48660000000000003,2.9792073107,28.97,-14.7,32.4861647475,131.88,39.9992,-15.6034,42.9348587071,2.9392,0.48660000000000003,2.9792073107,37.06,-16.09,40.4021249441,135.36,2.9392,0.48660000000000003,2.9792073107,2.9392,0.48660000000000003,2.9792073107,0.0,0.0,0.0,133.11
2020-09-13 05:30:00,33.0098,-13.5536,35.6839875715,2.9398,0.5764,2.9957738566,30.07,-14.13,33.224415721,131.66,41.3598,-14.7436,43.9090741988,2.9398,0.5764,2.9957738566,38.42,-15.32,41.3618036357,135.23,2.9398,0.5764,2.9957738566,2.9398,0.5764,2.9957738566,0.0,0.0,0.0,132.86
2020-09-13 06:00:00,32.7052,-13.911,35.5407657211,2.8952,0.549,2.9467921610000003,29.81,-14.46,33.1319739828,131.66,41.0452,-15.131,43.7453495133,2.8952,0.549,2.9467921610000003,38.15,-15.68,41.2466350143,135.14,2.8952,0.549,2.9467921610000003,2.8952,0.549,2.9467921610000003,0.0,0.0,0.0,132.86
2020-09-13 06:30:00,33.644,-13.3858,36.2090924719,2.984,0.8342,3.0984101794,30.66,-14.22,33.7971004673,130.69,42.184,-14.3658,44.5630571846,2.984,0.8342,3.0984101794,39.2,-15.2,42.0437866991,134.17,2.984,0.8342,3.0984101794,2.984,0.8342,3.0984101794,0.0,0.0,0.0,131.85
2020-09-13 07:00:00,33.748,-13.2412,36.2526810242,3.028,0.8188000000000001,3.1367526903,30.72,-14.06,33.784641481,130.79,42.358,-13.9012,44.5807528586,3.028,0.8188000000000001,3.1367526903,39.33,-14.72,41.994372242,134.21,3.028,0.8188000000000001,3.1367526903,3.028,0.8188000000000001,3.1367526903,0.0,0.0,0.0,131.9
2020-09-13 07:30:00,34.1876,-13.4334,36.732114414,3.0876,0.48660000000000003,3.1257084509,31.1,-13.92,34.0731037624,131.89,42.9576,-13.9134,45.1546021721,3.0876,0.48660000000000003,3.1257084509,39.87,-14.4,42.3907643243,135.3,3.0876,0.48660000000000003,3.1257084509,3.0876,0.48660000000000003,3.1257084509,0.0,0.0,0.0,132.98
2020-09-13 08:00:00,37.492,-11.5178,39.2212924422,3.512,0.8322,3.6092521164,33.98,-12.35,36.1547078539,130.3,46.922,-11.5878,48.3316789781,3.512,0.8322,3.6092521164,43.41,-12.42,45.1517939843,133.95,3.512,0.8322,3.6092521164,3.512,0.8322,3.6092521164,0.0,0.0,0.0,131.34
2020-09-13 08:30:00,38.8168,-11.0212,40.3510943059,3.9368,0.38880000000000003,3.9559524365,34.88,-11.41,36.6988078825,131.69,48.5468,-10.7412,49.7208725555,3.9368,0.38880000000000003,3.9559524365,44.61,-11.13,45.9774836197,135.47,3.9368,0.38880000000000003,3.9559524365,3.9368,0.38880000000000003,3.9559524365,0.0,0.0,0.0,132.72
2020-09-13 09:00:00,40.1624,-10.2148,41.441048645,4.7224,0.4652,4.7452579277,35.44,-10.68,37.0142675194,131.15,49.9024,-9.7248,50.8411374853,4.7224,0.4652,4.7452579277,45.18,-10.19,46.3148842166,134.95,4.7224,0.4652,4.7452579277,4.7224,0.4652,4.7452579277,0.0,0.0,0.0,132.16
2020-09-13 09:30:00,41.5542,-9.6456,42.6589865913,6.0342,0.2944,6.0413774092,35.52,-9.94,36.8846038341,131.23,50.9042,-8.9456,51.684246507,6.0342,0.2944,6.0413774092,44.87,-9.24,45.8115105623,135.05,6.0342,0.2944,6.0413774092,6.0342,0.2944,6.0413774092,0.0,0.0,0.0,132.26
2020-09-13 10:00:00,42.651,-8.954,43.5807516801,7.561,0.08600000000000001,7.5614890729,35.09,-9.04,36.2357516826,131.04,51.481,-8.034,52.1041122849,7.561,0.08600000000000001,7.5614890729,43.92,-8.12,44.6643123758,134.82,7.561,0.08600000000000001,7.5614890729,7.561,0.08600000000000001,7.5614890729,0.0,0.0,0.0,132.05
2020-09-13 10:30:00,44.0218,-7.8582,44.717671926,8.4618,0.0918,8.4622979432,35.56,-7.95,36.4378388492,130.47,52.5918,-6.6582,53.0115935856,8.4618,0.0918,8.4622979432,44.13,-6.75,44.6432458497,134.28,8.4618,0.0918,8.4622979432,8.4618,0.0918,8.4622979432,0.0,0.0,0.0,131.46
2020-09-13 11:00:00,43.788,-8.4806,44.6016762057,9.198,-0.1106,9.1986649227,34.59,-8.37,35.5882705396,130.63,51.868,-7.3706,52.3890748951,9.198,-0.1106,9.1986649227,42.67,-7.26,43.2832126811,134.34,9.198,-0.1106,9.1986649227,9.198,-0.1106,9.1986649227,0.0,0.0,0.0,131.6
2020-09-13 11:30:00,44.359,-7.3948,44.9711457275,10.709,-0.1048,10.709512782600001,33.65,-7.29,34.4306055712,129.64,51.889,-6.2448,52.2634274425,10.709,-0.1048,10.709512782600001,41.18,-6.14,41.6352254707,133.46,10.709,-0.1048,10.709512782600001,10.709,-0.1048,10.709512782600001,0.0,0.0,0.0,130.63
2020-09-13 12:00:00,44.2908,-8.1292,45.0306435362,11.5108,-0.4092,11.5180710746,32.78,-7.72,33.6767991353,129.81,51.4408,-7.0492,51.9215477936,11.5108,-0.4092,11.5180710746,39.93,-6.64,40.4783213585,133.54,11.5108,-0.4092,11.5180710746,11.5108,-0.4092,11.5180710746,0.0,0.0,0.0,130.8
2020-09-13 12:30:00,43.977,-20.3864,48.4724853289,11.937,-1.4764,12.0279560175,32.04,-18.91,37.2041624015,130.91,51.287,-21.3464,55.5520041219,11.937,-1.4764,12.0279560175,39.35,-19.87,44.0821891471,133.48,11.937,-1.4764,12.0279560175,11.937,-1.4764,12.0279560175,0.0,0.0,0.0,132.22
2020-09-13 13:00:00,43.5376,-20.6944,48.2056096852,12.1576,-1.5444,12.255301266,31.38,-19.15,36.761758663,131.14,50.6676,-22.1644,55.3034024009,12.1576,-1.5444,12.255301266,38.51,-20.62,43.6830001259,133.75,12.1576,-1.5444,12.255301266,12.1576,-1.5444,12.255301266,0.0,0.0,0.0,132.49
2020-09-13 13:30:00,43.096,-20.9736,47.9286669224,12.606,-1.4336,12.6872552177,30.49,-19.54,36.2139710609,130.74,50.066,-22.5836,54.9237957989,12.606,-1.4336,12.6872552177,37.46,-21.15,43.0182995945,133.32,12.606,-1.4336,12.6872552177,12.606,-1.4336,12.6872552177,0.0,0.0,0.0,132.1
2020-09-13 14:00:00,42.0706,-21.435,47.2164654476,12.7406,-1.545,12.8339360042,29.33,-19.89,35.4381291831,131.13,48.8706,-23.105,54.0571602044,12.7406,-1.545,12.8339360042,36.13,-21.56,42.0738695629,133.68,12.7406,-1.545,12.8339360042,12.7406,-1.545,12.8339360042,0.0,0.0,0.0,132.5
