Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-13 14:30:00,41.9346,-21.804,47.2644167758,12.4546,-1.674,12.5665960849,29.48,-20.13,35.6971609515,131.57,48.7946,-23.524,54.1691015724,12.4546,-1.674,12.5665960849,36.34,-21.85,42.4030435228,134.14,12.4546,-1.674,12.5665960849,12.4546,-1.674,12.5665960849,0.0,0.0,0.0,132.95
2020-09-13 15:00:00,41.6394,-22.0544,47.1193823359,12.0194,-1.5344,12.116945148,29.62,-20.52,36.0335232804,131.42,48.6594,-23.8444,54.187568867,12.0194,-1.5344,12.116945148,36.64,-22.31,42.8978519276,134.03,12.0194,-1.5344,12.116945148,12.0194,-1.5344,12.116945148,0.0,0.0,0.0,132.8
2020-09-13 15:30:00,41.9256,-22.2356,47.4571158281,11.3456,-1.4756,11.4411553053,30.58,-20.76,36.9609794243,131.7,49.3456,-23.8956,54.8268906534,11.3456,-1.4756,11.4411553053,38.0,-22.42,44.120929274,134.29,11.3456,-1.4756,11.4411553053,11.3456,-1.4756,11.4411553053,0.0,0.0,0.0,133.08
2020-09-13 16:00:00,42.2312,-22.0242,47.62918894,10.5412,-1.2642,10.6167367435,31.69,-20.76,37.884478352,131.55,50.1212,-23.7042,55.4438796179,10.5412,-1.2642,10.6167367435,39.58,-22.44,45.4986812996,134.18,10.5412,-1.2642,10.6167367435,10.5412,-1.2642,10.6167367435,0.0,0.0,0.0,132.92
2020-09-13 16:30:00,42.4136,-22.302,47.9196480471,9.7036,-1.192,9.7765391095,32.71,-21.11,38.9304020015,131.89,50.9536,-24.002,56.3237548194,9.7036,-1.192,9.7765391095,41.25,-22.81,47.1365951252,134.52,9.7036,-1.192,9.7765391095,9.7036,-1.192,9.7765391095,0.0,0.0,0.0,133.31
2020-09-13 17:00:00,43.4832,-22.2658,48.8523748847,8.4932,-0.8758,8.5382358763,34.99,-21.39,41.0101475247,131.55,52.9832,-23.9158,58.1307575375,8.4932,-0.8758,8.5382358763,44.49,-23.04,50.1019131371,134.16,8.4932,-0.8758,8.5382358763,8.4932,-0.8758,8.5382358763,0.0,0.0,0.0,132.92
2020-09-13 17:30:00,44.0646,-22.0276,49.2636187761,7.3646,-0.6976,7.3975657429,36.7,-21.33,42.4483085647,131.47,54.3146,-23.5576,59.2033469571,7.3646,-0.6976,7.3975657429,46.95,-22.86,52.2195566814,134.06,7.3646,-0.6976,7.3975657429,7.3646,-0.6976,7.3975657429,0.0,0.0,0.0,132.8
2020-09-13 18:00:00,44.4504,-21.8996,49.5523010598,6.3304,-0.41960000000000003,6.3442910022,38.12,-21.48,43.7552831096,131.13,55.4604,-23.1196,60.0863701044,6.3304,-0.41960000000000003,6.3442910022,49.13,-22.7,54.1206698037,133.64,6.3304,-0.41960000000000003,6.3442910022,6.3304,-0.41960000000000003,6.3442910022,0.0,0.0,0.0,132.39
2020-09-13 18:30:00,45.0836,-21.703,50.0354993775,5.0536,-0.163,5.0562280368,40.03,-21.54,45.4573701395,130.85,56.8636,-22.723,61.2356410431,5.0536,-0.163,5.0562280368,51.81,-22.56,56.5086692464,133.41,5.0536,-0.163,5.0562280368,5.0536,-0.163,5.0562280368,0.0,0.0,0.0,132.08
2020-09-13 19:00:00,45.4294,-21.7676,50.3751803383,4.2094,-0.0476,4.2096691224,41.22,-21.72,46.5923470111,130.85,57.6894,-22.8276,62.0416488669,4.2094,-0.0476,4.2096691224,53.48,-22.78,58.1295002559,133.41,4.2094,-0.0476,4.2096691224,4.2094,-0.0476,4.2096691224,0.0,0.0,0.0,132.08
2020-09-13 19:30:00,45.971,-22.2896,51.089716276,3.941,0.0504,3.9413222603999998,42.03,-22.34,47.598282532,130.89,58.541,-23.4796,63.0740857814,3.941,0.0504,3.9413222603999998,54.6,-23.53,59.4543598065,133.05,3.941,0.0504,3.9413222603999998,3.941,0.0504,3.9413222603999998,0.0,0.0,0.0,132.08
2020-09-13 20:00:00,47.5942,-22.059,52.4576720284,3.6442,0.261,3.6535345407,43.95,-22.32,49.2928483657,130.26,60.5842,-23.269,64.8990882112,3.6442,0.261,3.6535345407,56.94,-23.53,61.6102629438,132.48,3.6442,0.261,3.6535345407,3.6442,0.261,3.6535345407,0.0,0.0,0.0,131.47
2020-09-13 20:30:00,47.6458,-22.2486,52.5844317227,3.6158,0.0814,3.6167161348,44.03,-22.33,49.3687127643,130.85,60.705799999999996,-23.4286,65.0699120301,3.6158,0.0814,3.6167161348,57.09,-23.51,61.7413006018,133.08,3.6158,0.0814,3.6167161348,3.6158,0.0814,3.6167161348,0.0,0.0,0.0,132.08
2020-09-13 21:00:00,45.9856,-23.1512,51.4844973638,3.6756,-0.061200000000000004,3.6761094652,42.31,-23.09,48.200458504,131.24,58.6356,-24.5712,63.5757615511,3.6756,-0.061200000000000004,3.6761094652,54.96,-24.51,60.1775846973,133.52,3.6756,-0.061200000000000004,3.6761094652,3.6756,-0.061200000000000004,3.6761094652,0.0,0.0,0.0,132.52
2020-09-13 21:30:00,43.6572,-23.525,49.5921035735,3.6072,-0.115,3.6090326737,40.05,-23.41,46.3899838327,131.37,55.7272,-25.125,61.1292601365,3.6072,-0.115,3.6090326737,52.12,-25.01,57.8099861616,133.86,3.6072,-0.115,3.6090326737,3.6072,-0.115,3.6090326737,0.0,0.0,0.0,132.69
2020-09-13 22:00:00,40.7798,-24.0452,47.3409308219,3.5698,0.0448,3.5700811027,37.21,-24.09,44.32733017,131.9,52.1998,-26.1352,58.3769457841,3.5698,0.0448,3.5700811027,48.63,-26.18,55.2292431598,134.31,3.5698,0.0448,3.5700811027,3.5698,0.0448,3.5700811027,0.0,0.0,0.0,133.3
2020-09-13 22:30:00,39.464,-24.7082,46.5607392901,3.664,0.2518,3.6726419973,35.8,-24.96,43.6421997612,132.21,50.504,-27.2982,57.4094568799,3.664,0.2518,3.6726419973,46.84,-27.55,54.3414031839,134.58,3.664,0.2518,3.6726419973,3.664,0.2518,3.6726419973,0.0,0.0,0.0,133.66
2020-09-13 23:00:00,37.9344,-15.3768,40.932440455,3.6844,0.5132,3.7199701074,34.25,-15.89,37.7565173182,131.86,48.2644,-15.9268,50.8243570112,3.6844,0.5132,3.7199701074,44.58,-16.44,47.5147345568,135.22,3.6844,0.5132,3.7199701074,3.6844,0.5132,3.7199701074,0.0,0.0,0.0,133.05
2020-09-13 23:30:00,35.6012,-11.8222,37.512795873900004,3.6912000000000003,0.6678000000000001,3.7511217362,31.91,-12.49,34.2673051173,131.5,45.2612,-11.5122,46.7023230073,3.6912000000000003,0.6678000000000001,3.7511217362,41.57,-12.18,43.3176326685,135.22,3.6912000000000003,0.6678000000000001,3.7511217362,3.6912000000000003,0.6678000000000001,3.7511217362,0.0,0.0,0.0,132.59
2020-09-14 00:00:00,33.776,-12.5288,36.0248387289,3.686,0.6112000000000001,3.7363299426000003,30.09,-13.14,32.8339412803,131.61,43.006,-12.4288,44.7659592262,3.686,0.6112000000000001,3.7363299426000003,39.32,-13.04,41.4258856272,135.25,3.686,0.6112000000000001,3.7363299426000003,3.686,0.6112000000000001,3.7363299426000003,0.0,0.0,0.0,132.69
2020-09-14 00:30:00,32.879,-12.7376,35.2601062783,3.599,0.5424,3.6396426693,29.28,-13.28,32.1508444679,131.83,41.859,-12.7376,43.754112204,3.599,0.5424,3.6396426693,38.26,-13.28,40.4992098688,135.34,3.599,0.5424,3.6396426693,3.599,0.5424,3.6396426693,0.0,0.0,0.0,132.98
2020-09-14 01:00:00,31.5296,-13.206,34.1835356884,3.5996,0.354,3.6169650482,27.93,-13.56,31.0476810728,132.57,40.1796,-13.296,42.3223802752,3.5996,0.354,3.6169650482,36.58,-13.65,39.0438074475,133.04,3.5996,0.354,3.6169650482,3.5996,0.354,3.6169650482,0.0,0.0,0.0,133.73
2020-09-14 01:30:00,30.7248,-13.7148,33.646828588700004,3.6748000000000003,0.4152,3.6981814558,27.05,-14.13,30.5181814661,132.28,39.1548,-14.1448,41.6314031721,3.6748000000000003,0.4152,3.6981814558,35.48,-14.56,38.3513233148,132.77,3.6748000000000003,0.4152,3.6981814558,3.6748000000000003,0.4152,3.6981814558,0.0,0.0,0.0,133.51
2020-09-14 02:00:00,30.3914,-13.6682,33.3235184997,3.7114000000000003,0.3518,3.728036105,26.68,-14.02,30.1393895094,132.52,38.7414,-14.4082,41.3339122416,3.7114000000000003,0.3518,3.728036105,35.03,-14.76,38.0126097499,132.99,3.7114000000000003,0.3518,3.728036105,3.7114000000000003,0.3518,3.728036105,0.0,0.0,0.0,133.77
2020-09-14 02:30:00,29.5086,-14.1296,32.717014994,3.6786,0.2504,3.6871124366,25.83,-14.38,29.5630394243,132.87,37.6586,-14.9096,40.5026706048,3.6786,0.2504,3.6871124366,33.98,-15.16,37.2084130272,133.27,3.6786,0.2504,3.6871124366,3.6786,0.2504,3.6871124366,0.0,0.0,0.0,134.13
2020-09-14 03:00:00,30.4966,7.7186,31.4582166933,3.7866,1.0386,3.9264525363000002,26.71,6.68,27.5326442609,131.44,38.1366,10.9986,39.6909241706,3.7866,1.0386,3.9264525363000002,34.35,9.96,35.7648444705,133.98,3.7866,1.0386,3.9264525363000002,3.7866,1.0386,3.9264525363000002,0.0,0.0,0.0,132.16
2020-09-14 03:30:00,30.5336,8.6328,31.7305210294,3.7136,0.9628000000000001,3.8363796475000003,26.82,7.67,27.8951841722,131.71,38.0936,12.1028,39.9699903528,3.7136,0.9628000000000001,3.8363796475000003,34.38,11.14,36.139784172,134.32,3.7136,0.9628000000000001,3.8363796475000003,3.7136,0.9628000000000001,3.8363796475000003,0.0,0.0,0.0,132.42
2020-09-14 04:00:00,30.1374,8.1734,31.2260683776,3.7674000000000003,1.0934,3.9228594571,26.37,7.08,27.3039063139,131.23,37.3374,11.2634,38.9993027927,3.7674000000000003,1.0934,3.9228594571,33.57,10.17,35.076684564,133.84,3.7674000000000003,1.0934,3.9228594571,3.7674000000000003,1.0934,3.9228594571,0.0,0.0,0.0,131.99
2020-09-14 04:30:00,31.0582,8.5148,32.2042482645,3.8082000000000003,1.1948,3.9912321757,27.25,7.32,28.2160397646,130.83,38.4082,11.5848,40.1172957498,3.8082000000000003,1.1948,3.9912321757,34.6,10.39,36.1263352694,133.44,3.8082000000000003,1.1948,3.9912321757,3.8082000000000003,1.1948,3.9912321757,0.0,0.0,0.0,131.56
2020-09-14 05:00:00,32.4172,8.1146,33.4173845326,3.7172,1.2146,3.9106046847,28.7,6.9,29.5177912453,130.78,40.0672,11.1546,41.5909319083,3.7172,1.2146,3.9106046847,36.35,9.94,37.684560499,133.39,3.7172,1.2146,3.9106046847,3.7172,1.2146,3.9106046847,0.0,0.0,0.0,131.51
2020-09-14 05:30:00,36.9962,-6.3232,37.5326747339,3.7462,1.0168,3.8817388731999998,33.25,-7.34,34.0505227566,130.55,45.9662,-5.8132,46.332330361,3.7462,1.0168,3.8817388731999998,42.22,-6.83,42.7688823796,133.39,3.7462,1.0168,3.8817388731999998,3.7462,1.0168,3.8817388731999998,0.0,0.0,0.0,131.56
2020-09-14 06:00:00,38.0818,-6.2634,38.5934407743,3.7518000000000002,1.0266,3.8897186016000003,34.33,-7.29,35.09548404,130.55,47.2918,-5.7234,47.6368728487,3.7518000000000002,1.0266,3.8897186016000003,43.54,-6.75,44.0601191555,134.81,3.7518000000000002,1.0266,3.8897186016000003,3.7518000000000002,1.0266,3.8897186016000003,0.0,0.0,0.0,131.6
2020-09-14 06:30:00,40.5904,-5.4378,40.9530248089,3.6904,1.2022,3.88128033,36.9,-6.64,37.4926606151,130.04,50.4404,-4.6078,50.6504271749,3.6904,1.2022,3.88128033,46.75,-5.8100000000000005,47.1096444478,134.15,3.6904,1.2022,3.88128033,3.6904,1.2022,3.88128033,0.0,0.0,0.0,131.05
2020-09-14 07:00:00,42.681,-4.8546,42.9561974826,3.751,1.2254,3.9460874496000002,38.93,-6.08,39.401920004,129.99,52.971,-3.9046000000000003,53.1147130479,3.751,1.2254,3.9460874496000002,49.22,-5.13,49.4866173829,134.03,3.751,1.2254,3.9460874496000002,3.751,1.2254,3.9460874496000002,0.0,0.0,0.0,130.98
2020-09-14 07:30:00,45.081,-15.266,47.5956648971,3.901,0.964,4.0183450574,41.18,-16.23,44.2629111108,130.15,56.231,-16.306,58.5475105961,3.901,0.964,4.0183450574,52.33,-17.27,55.1060958515,133.13,3.901,0.964,4.0183450574,3.901,0.964,4.0183450574,0.0,0.0,0.0,131.37
2020-09-14 08:00:00,47.068,-24.627,53.1214246138,4.538,0.463,4.5615581768,42.53,-25.09,49.3792365271,130.85,59.438,-17.447,61.9457315156,4.538,0.463,4.5615581768,54.9,-17.91,57.7475376098,132.5,4.538,0.463,4.5615581768,4.538,0.463,4.5615581768,0.0,0.0,0.0,132.55
2020-09-14 08:30:00,47.7094,-28.0256,55.3319175858,5.6794,0.12440000000000001,5.6807622481,42.03,-28.15,50.5860000395,131.51,36.6394,-3.9156,36.848033268,5.6794,0.12440000000000001,5.6807622481,30.96,-4.04,31.2224790816,132.67,31.7994,0.8044,31.8095724542,5.6794,0.12440000000000001,5.6807622481,26.12,0.68,26.1288499556,133.76
2020-09-14 09:00:00,47.7686,-26.1186,54.4428178176,9.6186,0.19140000000000001,9.6205041406,38.15,-26.31,46.3426218507,130.79,9.6186,0.19140000000000001,9.6205041406,9.6186,0.19140000000000001,9.6205041406,0.0,0.0,0.0,132.06,61.4186,3.3514,61.5099691751,9.6186,0.19140000000000001,9.6205041406,51.8,3.16,51.8962965923,133.17
2020-09-14 09:30:00,46.4638,-24.4692,52.5131074978,8.2738,0.050800000000000005,8.2739559511,38.19,-24.52,45.3839894677,130.6,8.2738,0.050800000000000005,8.2739559511,8.2738,0.050800000000000005,8.2739559511,0.0,0.0,0.0,132.17,60.2338,5.4508,60.4799295889,8.2738,0.050800000000000005,8.2739559511,51.96,5.4,52.2398468604,132.96
2020-09-14 10:00:00,46.7118,-23.6806,52.3713955858,9.1118,-0.0906,9.1122504136,37.6,-23.59,44.3874768375,130.38,9.1118,-0.0906,9.1122504136,9.1118,-0.0906,9.1122504136,0.0,0.0,0.0,131.97,59.8318,6.3494,60.1677585722,9.1118,-0.0906,9.1122504136,50.72,6.44,51.1272138885,132.73
2020-09-14 10:30:00,47.1986,-22.8688,52.4470195092,10.0586,-0.2388,10.0614342616,37.14,-22.63,43.4913382181,130.38,10.0586,-0.2388,10.0614342616,10.0586,-0.2388,10.0614342616,0.0,0.0,0.0,132.28,59.8986,7.4412,60.3590402458,10.0586,-0.2388,10.0614342616,49.84,7.68,50.4282460532,132.73
2020-09-14 11:00:00,47.454,-22.2704,52.4199659687,10.604,-0.5104000000000001,10.6162763792,36.85,-21.76,42.795094345,130.77,10.604,-0.5104000000000001,10.6162763792,10.604,-0.5104000000000001,10.6162763792,0.0,0.0,0.0,132.89,59.684,8.4496,60.2791472747,10.604,-0.5104000000000001,10.6162763792,49.08,8.96,49.8911615419,133.11
2020-09-14 11:30:00,48.2602,-21.6068,52.876277386699996,11.2002,-0.5468000000000001,11.2135395964,37.06,-21.06,42.625898231,130.43,11.2002,-0.5468000000000001,11.2135395964,11.2002,-0.5468000000000001,11.2135395964,0.0,0.0,0.0,132.66,60.2002,9.0532,60.8771263307,11.2002,-0.5468000000000001,11.2135395964,49.0,9.6,49.9315531503,132.74
2020-09-14 12:00:00,48.7234,-21.2436,53.1531772194,11.8534,-0.6436000000000001,11.8708598054,36.87,-20.6,42.2345462862,130.39,11.8534,-0.6436000000000001,11.8708598054,11.8534,-0.6436000000000001,11.8708598054,0.0,0.0,0.0,132.66,60.4934,9.4764,61.2311489401,11.8534,-0.6436000000000001,11.8708598054,48.64,10.12,49.6816263824,132.69
2020-09-14 12:30:00,48.439,-21.4118,52.9603804767,11.339,-0.5618000000000001,11.3529088889,37.1,-20.85,42.557402411300004,130.18,11.339,-0.5618000000000001,11.3529088889,11.339,-0.5618000000000001,11.3529088889,0.0,0.0,0.0,132.38,59.979,9.1582,60.6741548622,11.339,-0.5618000000000001,11.3529088889,48.64,9.72,49.6016935195,132.47
2020-09-14 13:00:00,48.6258,-21.1696,53.0341436228,11.3958,-0.5896,11.4110422749,37.23,-20.58,42.539502818,130.39,11.3958,-0.5896,11.4110422749,11.3958,-0.5896,11.4110422749,0.0,0.0,0.0,132.56,60.1158,9.6104,60.8791359811,11.3958,-0.5896,11.4110422749,48.72,10.2,49.7762835093,132.69
2020-09-14 13:30:00,48.1058,-21.5188,52.699399874,11.4058,-0.5688,11.4199740403,36.7,-20.95,42.2586381702,130.22,11.4058,-0.5688,11.4199740403,11.4058,-0.5688,11.4199740403,0.0,0.0,0.0,132.43,59.4058,9.0312,60.0883653221,11.4058,-0.5688,11.4199740403,48.0,9.6,48.9505873305,132.53
2020-09-14 14:00:00,48.4422,-21.0894,52.8337915846,11.2322,-0.5894,11.2476534975,37.21,-20.5,42.4833390872,130.34,11.2322,-0.5894,11.2476534975,11.2322,-0.5894,11.2476534975,0.0,0.0,0.0,132.58,59.8722,9.6106,60.6386342623,11.2322,-0.5894,11.2476534975,48.64,10.2,49.6979838625,132.65
2020-09-14 14:30:00,49.0482,-20.9958,53.3530649624,10.9582,-0.5058,10.9698669491,38.09,-20.49,43.2514531548,130.11,10.9582,-0.5058,10.9698669491,10.9582,-0.5058,10.9698669491,0.0,0.0,0.0,132.16,60.7582,9.6142,61.514158605,10.9582,-0.5058,10.9698669491,49.8,10.12,50.8178551299,132.41
2020-09-14 15:00:00,49.0888,-21.0152,53.398023526,10.5688,-0.6152000000000001,10.5866899681,38.52,-20.4,43.5884204807,130.57,10.5688,-0.6152000000000001,10.5866899681,10.5688,-0.6152000000000001,10.5866899681,0.0,0.0,0.0,132.64,61.0488,9.8248,61.8343163339,10.5688,-0.6152000000000001,10.5866899681,50.48,10.44,51.5482686421,132.84
2020-09-14 15:30:00,48.679,-21.546,53.2341540461,10.109,-0.47600000000000003,10.1202004427,38.57,-21.07,43.9498555174,130.57,10.109,-0.47600000000000003,10.1202004427,10.109,-0.47600000000000003,10.1202004427,0.0,0.0,0.0,132.95,60.909,9.164,61.594522297,10.109,-0.47600000000000003,10.1202004427,50.8,9.64,51.7065721161,132.84
2020-09-14 16:00:00,49.487,-21.8268,54.0867115588,13.367,-0.3168,13.3707535779,36.12,-21.51,42.0396776867,130.68,13.367,-0.3168,13.3707535779,13.367,-0.3168,13.3707535779,0.0,0.0,0.0,132.99,60.967,8.5632,61.5654406566,13.367,-0.3168,13.3707535779,47.6,8.88,48.4212184894,132.99
2020-09-14 16:30:00,50.5796,-21.5572,54.9818952747,12.9296,-0.13720000000000002,12.9303279154,37.65,-21.42,43.3167277157,130.71,12.9296,-0.13720000000000002,12.9303279154,12.9296,-0.13720000000000002,12.9303279154,0.0,0.0,0.0,133.22,62.8496,8.9028,63.4770199994,12.9296,-0.13720000000000002,12.9303279154,49.92,9.04,50.7319228888,132.99
2020-09-14 17:00:00,52.2718,-21.644,56.5756468035,11.8618,0.066,11.8619836132,40.41,-21.71,45.8725647855,130.66,11.8618,0.066,11.8619836132,11.8618,0.066,11.8619836132,0.0,0.0,0.0,133.14,65.7418,8.746,66.3210131349,11.8618,0.066,11.8619836132,53.88,8.68,54.5746901045,132.95
2020-09-14 17:30:00,53.4052,-21.7284,57.6562117521,10.4852,0.2516,10.4882182281,42.92,-21.98,48.2208129338,130.66,10.4852,0.2516,10.4882182281,10.4852,0.2516,10.4882182281,0.0,0.0,0.0,133.18,67.9652,8.6516,68.5136380117,10.4852,0.2516,10.4882182281,57.48,8.4,58.0905362344,132.91
2020-09-14 18:00:00,54.6408,-21.145,58.5894875352,9.2508,0.5650000000000001,9.268037852700001,45.39,-21.71,50.314771191,130.32,9.2508,0.5650000000000001,9.268037852700001,9.2508,0.5650000000000001,9.268037852700001,0.0,0.0,0.0,132.94,70.3708,9.125,70.9599543238,9.2508,0.5650000000000001,9.268037852700001,61.12,8.56,61.7165131873,132.52
2020-09-14 18:30:00,53.293,-22.6342,57.9003528369,7.593,0.6058,7.617128241,45.7,-23.24,51.2697532664,130.88,7.593,0.6058,7.617128241,7.593,0.6058,7.617128241,0.0,0.0,0.0,133.24,69.793,7.5658,70.201881589,7.593,0.6058,7.617128241,62.2,6.96,62.5881905794,133.08
2020-09-14 19:00:00,53.2922,-22.9192,58.0116221931,7.0422,0.7108,7.0779811726,46.25,-23.63,51.9368789975,130.78,7.0422,0.7108,7.0779811726,7.0422,0.7108,7.0779811726,0.0,0.0,0.0,133.13,70.0022,7.1108,70.362429474,7.0422,0.7108,7.0779811726,62.96,6.4,63.2844499068,133.01
2020-09-14 19:30:00,54.027,-22.6186,58.5706222859,6.767,0.7914,6.8131199138,47.26,-23.41,52.7402664005,130.91,6.767,0.7914,6.8131199138,6.767,0.7914,6.8131199138,0.0,0.0,0.0,133.27,71.087,7.5514,71.4869583278,6.767,0.7914,6.8131199138,64.32,6.76,64.6742607225,133.11
2020-09-14 20:00:00,54.8436,-22.2252,59.1758394617,6.7836,0.9148000000000001,6.8450046019,48.06,-23.14,53.340633667,130.5,6.7836,0.9148000000000001,6.8450046019,6.7836,0.9148000000000001,6.8450046019,0.0,0.0,0.0,132.91,72.1836,7.7948,72.6032438394,6.7836,0.9148000000000001,6.8450046019,65.4,6.88,65.7608880719,132.69
2020-09-14 20:30:00,54.151,-23.4346,59.0043327067,6.661,0.6754,6.695153931,47.49,-24.11,53.259667667,131.19,6.661,0.6754,6.695153931,6.661,0.6754,6.695153931,0.0,0.0,0.0,133.37,71.701,6.8354,72.0260792641,6.661,0.6754,6.695153931,65.04,6.16,65.3310584638,133.4
2020-09-14 21:00:00,52.571,-24.244,57.8919819751,5.391,0.636,5.4283862243,47.18,-24.88,53.3382301919,131.1,5.391,0.636,5.4283862243,5.391,0.636,5.4283862243,0.0,0.0,0.0,132.91,69.791,5.756,70.0279602516,5.391,0.636,5.4283862243,64.4,5.12,64.6032073507,133.36
2020-09-14 21:30:00,50.2512,-24.3946,55.8594630354,4.9312000000000005,0.6754,4.9772380494,45.32,-25.07,51.7919617315,130.91,4.9312000000000005,0.6754,4.9772380494,4.9312000000000005,0.6754,4.9772380494,0.0,0.0,0.0,132.95,66.9712,5.4354,67.1914072081,4.9312000000000005,0.6754,4.9772380494,62.04,4.76,62.2223368253,133.18
2020-09-14 22:00:00,47.6042,-25.1778,53.8524045004,2.9242,0.5622,2.9777532604,44.68,-25.74,51.5640378559,131.21,2.9242,0.5622,2.9777532604,2.9242,0.5622,2.9777532604,0.0,0.0,0.0,133.22,64.6042,4.7222,64.776553092,2.9242,0.5622,2.9777532604,61.68,4.16,61.8201261726,133.51
2020-09-14 22:30:00,45.4856,-25.79,52.2882769592,2.8856,0.5700000000000001,2.9413580809,42.6,-26.36,50.0960038326,131.21,2.8856,0.5700000000000001,2.9413580809,2.8856,0.5700000000000001,2.9413580809,0.0,0.0,0.0,133.29,61.8456,3.93,61.970340804,2.8856,0.5700000000000001,2.9413580809,58.96,3.36,59.0556618793,133.51
2020-09-14 23:00:00,43.5924,-26.0652,50.790668324,2.6524,0.3748,2.6787498577,40.94,-26.44,48.7355845353,131.89,2.6524,0.3748,2.6787498577,2.6524,0.3748,2.6787498577,0.0,0.0,0.0,133.94,59.4524,3.8948,59.5798399864,2.6524,0.3748,2.6787498577,56.8,3.52,56.9089659017,134.23
2020-09-14 23:30:00,40.7342,-26.624,48.663255395,2.9242,0.246,2.9345292024000003,37.81,-26.87,46.3852670575,132.27,2.9242,0.246,2.9345292024000003,2.9242,0.246,2.9345292024000003,0.0,0.0,0.0,134.18,55.7642,3.406,55.8681200475,2.9242,0.246,2.9345292024000003,52.84,3.16,52.9344046911,134.66
2020-09-15 00:00:00,38.1158,-27.9372,47.2578179086,2.9158,0.1228,2.9183847382,35.2,-28.06,45.015592854,132.63,2.9158,0.1228,2.9183847382,2.9158,0.1228,2.9183847382,0.0,0.0,0.0,134.42,52.4358,2.1228,52.4787519047,2.9158,0.1228,2.9183847382,49.52,2.0,49.5603712658,135.05
2020-09-15 00:30:00,36.7882,-28.1312,46.3112953034,2.9782,0.0888,2.9795235659,33.81,-28.22,44.03957879,132.74,2.9782,0.0888,2.9795235659,2.9782,0.0888,2.9795235659,0.0,0.0,0.0,134.53,50.7382,2.0888,50.7811778583,2.9782,0.0888,2.9795235659,47.76,2.0,47.8018577045,135.16
2020-09-15 01:00:00,36.0598,-27.6134,45.418157554,2.9598,0.29660000000000003,2.9746239426,33.1,-27.91,43.2963982336,131.98,2.9598,0.29660000000000003,2.9746239426,2.9598,0.29660000000000003,2.9746239426,0.0,0.0,0.0,133.81,49.7598,2.1766,49.8073818184,2.9598,0.29660000000000003,2.9746239426,46.8,1.88,46.8377454624,134.4
2020-09-15 01:30:00,35.7704,-27.0614,44.8535493146,2.8704,0.35860000000000003,2.89271328,32.9,-27.42,42.8283364141,131.83,2.8704,0.35860000000000003,2.89271328,2.8704,0.35860000000000003,2.89271328,0.0,0.0,0.0,133.74,49.3904,2.8386,49.4719037649,2.8704,0.35860000000000003,2.89271328,46.52,2.48,46.5860580002,134.24
2020-09-15 02:00:00,35.3748,-27.2484,44.6525674245,2.9048,0.3116,2.921464975,32.47,-27.56,42.5893707397,131.95,2.9048,0.3116,2.921464975,2.9048,0.3116,2.921464975,0.0,0.0,0.0,133.86,48.8248,2.6316,48.8956686589,2.9048,0.3116,2.921464975,45.92,2.32,45.9785689207,134.37
2020-09-15 02:30:00,34.6004,-27.6874,44.3145551588,2.9304,0.2826,2.9439950611,31.67,-27.97,42.2529265259,132.05,2.9304,0.2826,2.9439950611,2.9304,0.2826,2.9439950611,0.0,0.0,0.0,133.96,47.8904,2.1626,47.9392036951,2.9304,0.2826,2.9439950611,44.96,1.88,44.9992888833,134.5
2020-09-15 03:00:00,34.7922,-27.3564,44.2591211142,2.9622,0.3136,2.9787537327,31.83,-27.67,42.1755592731,131.94,2.9622,0.3136,2.9787537327,2.9622,0.3136,2.9787537327,0.0,0.0,0.0,133.9,48.0422,2.4736000000000002,48.1058382922,2.9622,0.3136,2.9787537327,45.08,2.16,45.1317183364,134.37
2020-09-15 03:30:00,34.6344,-26.8512,43.8238360347,2.9944,0.45880000000000004,3.0293446156,31.64,-27.31,41.7962402615,131.43,2.9944,0.45880000000000004,3.0293446156,2.9944,0.45880000000000004,3.0293446156,0.0,0.0,0.0,133.5,47.7944,2.7788,47.8751125409,2.9944,0.45880000000000004,3.0293446156,44.8,2.32,44.8600312082,133.85
2020-09-15 04:00:00,34.5676,-26.8396,43.7639474673,2.9376,0.4204,2.9675292619,31.63,-27.26,41.7560115432,131.54,2.9376,0.4204,2.9675292619,2.9376,0.4204,2.9675292619,0.0,0.0,0.0,133.59,47.7376,2.8204000000000002,47.8208438855,2.9376,0.4204,2.9675292619,44.8,2.4,44.864239657,133.96
2020-09-15 04:30:00,35.07,-26.8942,44.1950550813,2.99,0.2958,3.004596086,32.08,-27.19,42.052615852,132.01,2.99,0.2958,3.004596086,2.99,0.2958,3.004596086,0.0,0.0,0.0,134.1,48.39,3.1358,48.4914976222,2.99,0.2958,3.004596086,45.4,2.84,45.4887414642,134.42
2020-09-15 05:00:00,34.739,-27.2106,44.127257714,2.979,0.2194,2.9870683554,31.76,-27.43,41.965491776,132.31,2.979,0.2194,2.9870683554,2.979,0.2194,2.9870683554,0.0,0.0,0.0,134.35,48.179,3.0594,48.2760392882,2.979,0.2194,2.9870683554,45.2,2.84,45.2891333545,134.72
2020-09-15 05:30:00,35.1354,-27.6114,44.6865275348,2.9654,0.2786,2.9784585141,32.17,-27.89,42.576531094,132.03,2.9654,0.2786,2.9784585141,2.9654,0.2786,2.9784585141,0.0,0.0,0.0,134.01,48.8854,2.4786,48.9481949731,2.9654,0.2786,2.9784585141,45.92,2.2,45.9726701422,134.43
2020-09-15 06:00:00,36.6438,-27.1114,45.5828486209,3.0838,0.2886,3.0972749959,33.56,-27.4,43.3247458158,132.03,3.0838,0.2886,3.0972749959,3.0838,0.2886,3.0972749959,0.0,0.0,0.0,134.01,50.8438,3.1286,50.9399660031,3.0838,0.2886,3.0972749959,47.76,2.84,47.8443643494,134.4
2020-09-15 06:30:00,39.3818,-26.2054,47.3037964692,3.0918,0.3446,3.1109446154000002,36.29,-26.55,44.965170966,131.91,3.0918,0.3446,3.1109446154000002,3.0918,0.3446,3.1109446154000002,0.0,0.0,0.0,134.16,54.3318,4.3046,54.5020556713,3.0918,0.3446,3.1109446154000002,51.24,3.96,51.3927932691,134.22
2020-09-15 07:00:00,42.302,-24.3584,48.8138387607,3.102,0.4616,3.1361566543,39.2,-24.82,46.3969007586,131.63,3.102,0.4616,3.1361566543,3.102,0.4616,3.1361566543,0.0,0.0,0.0,134.21,58.142,6.5416,58.5088428749,3.102,0.4616,3.1361566543,55.04,6.08,55.3747957107,133.86
2020-09-15 07:30:00,44.6238,-24.832,51.067717302,6.0538,0.40800000000000003,6.0675331429,38.57,-25.24,46.094495333,131.82,6.0538,0.40800000000000003,6.0675331429,6.0538,0.40800000000000003,6.0675331429,0.0,0.0,0.0,134.21,59.7738,5.928,60.0670321428,6.0538,0.40800000000000003,6.0675331429,53.72,5.52,54.0028591836,134.07
2020-09-15 08:00:00,46.0312,-24.2506,52.0284823323,6.6812000000000005,0.4294,6.6949845257,39.35,-24.68,46.4491646857,131.28,6.6812000000000005,0.4294,6.6949845257,6.6812000000000005,0.4294,6.6949845257,0.0,0.0,0.0,133.55,61.4012,6.4294,61.7368977662,6.6812000000000005,0.4294,6.6949845257,54.72,6.0,55.04796454,133.52
2020-09-15 08:30:00,47.891,-22.9312,53.097907816,6.841,0.4388,6.8550584564,41.05,-23.37,47.2362085693,131.43,6.841,0.4388,6.8550584564,6.841,0.4388,6.8550584564,0.0,0.0,0.0,133.74,63.681,8.2388,64.2117402539,6.841,0.4388,6.8550584564,56.84,7.8,57.3726903675,133.66
2020-09-15 09:00:00,49.4402,-21.7936,54.0304948802,7.5502,0.3764,7.5595765093,41.89,-22.17,47.394946988,131.35,7.5502,0.3764,7.5595765093,7.5502,0.3764,7.5595765093,0.0,0.0,0.0,133.74,65.1902,9.6564,65.9015040572,7.5502,0.3764,7.5595765093,57.64,9.28,58.3822575788,133.52
2020-09-15 09:30:00,50.1774,-20.758,54.301620922,6.9474,0.10200000000000001,6.948148729,43.23,-20.86,47.9997135408,130.98,6.9474,0.10200000000000001,6.948148729,6.9474,0.10200000000000001,6.948148729,0.0,0.0,0.0,133.5,65.9874,11.502,66.9823332138,6.9474,0.10200000000000001,6.948148729,59.04,11.4,60.1305379986,133.09
2020-09-15 10:00:00,51.2032,-20.1626,55.0299748228,7.8332,-0.10260000000000001,7.8338719035,43.37,-20.06,47.7845215525,131.11,7.8332,-0.10260000000000001,7.8338719035,7.8332,-0.10260000000000001,7.8338719035,0.0,0.0,0.0,133.54,66.6732,12.5374,67.8417422904,7.8332,-0.10260000000000001,7.8338719035,58.84,12.64,60.1823495719,133.2
2020-09-15 10:30:00,51.7348,-19.8088,55.3974556138,8.0748,-0.1888,8.0770069011,43.66,-19.62,47.8658542178,131.17,8.0748,-0.1888,8.0770069011,8.0748,-0.1888,8.0770069011,0.0,0.0,0.0,133.54,67.8348,13.411200000000001,69.1478154136,8.0748,-0.1888,8.0770069011,59.76,13.6,61.2879890354,133.2
2020-09-15 11:00:00,51.55,-19.784,55.2160226384,12.34,-0.424,12.3472821301,39.21,-19.36,43.7290944338,131.0,12.34,-0.424,12.3472821301,12.34,-0.424,12.3472821301,0.0,0.0,0.0,133.54,65.26,13.256,66.5927108323,12.34,-0.424,12.3472821301,52.92,13.68,54.6595718973,133.07
2020-09-15 11:30:00,51.7912,-20.2212,55.5987888976,12.8312,-0.2912,12.8345039203,38.96,-19.93,43.7617012923,131.22,12.8312,-0.2912,12.8345039203,12.8312,-0.2912,12.8345039203,0.0,0.0,0.0,133.76,66.1912,12.8288,67.4229416955,12.8312,-0.2912,12.8345039203,53.36,13.12,54.9492857096,133.29
2020-09-15 12:00:00,53.5856,-20.648,57.4260953867,11.3256,0.042,11.3256778764,42.26,-20.69,47.0529882154,130.79,11.3256,0.042,11.3256778764,11.3256,0.042,11.3256778764,0.0,0.0,0.0,133.24,69.1256,11.922,70.1461521351,11.3256,0.042,11.3256778764,57.8,11.88,59.0082570493,132.78
2020-09-15 12:30:00,52.606,-20.3352,56.3995708764,11.146,-0.4152,11.1537306333,41.46,-19.92,45.9971520858,130.95,11.146,-0.4152,11.1537306333,11.146,-0.4152,11.1537306333,0.0,0.0,0.0,133.34,67.226,12.3848,68.3572845207,11.146,-0.4152,11.1537306333,56.08,12.8,57.5222252699,132.94
2020-09-15 13:00:00,53.7056,-19.6882,57.2006703684,9.1156,-0.0082,9.1156036882,44.59,-19.68,48.7398245791,130.98,9.1156,-0.0082,9.1156036882,9.1156,-0.0082,9.1156036882,0.0,0.0,0.0,133.37,70.1156,13.2718,71.3606196624,9.1156,-0.0082,9.1156036882,61.0,13.28,62.4288266749,132.94
2020-09-15 13:30:00,55.2166,-19.8604,58.6797103241,9.4366,0.2296,9.4393927622,45.78,-20.09,49.9941646595,131.02,9.4366,0.2296,9.4393927622,9.4366,0.2296,9.4393927622,0.0,0.0,0.0,133.54,71.8766,12.749600000000001,72.9986159302,9.4366,0.2296,9.4393927622,62.44,12.52,63.6828391327,133.02
2020-09-15 14:00:00,55.0346,-19.701,58.454568668,9.2146,0.379,9.2223909134,45.82,-20.08,50.0267808279,130.86,9.2146,0.379,9.2223909134,9.2146,0.379,9.2223909134,0.0,0.0,0.0,133.4,71.7746,12.819,72.9103556853,9.2146,0.379,9.2223909134,62.56,12.44,63.784850866,132.86
2020-09-15 14:30:00,54.3214,-19.8554,57.8364193836,8.8214,0.4146,8.8311375892,45.5,-20.27,49.8108713034,130.99,8.8214,0.4146,8.8311375892,8.8214,0.4146,8.8311375892,0.0,0.0,0.0,133.46,71.1414,12.6146,72.251137895,8.8214,0.4146,8.8311375892,62.32,12.2,63.5029322158,133.0
2020-09-15 15:00:00,52.829,-20.7402,56.7543754881,8.379,0.4098,8.3890152604,44.45,-21.15,49.225247587,131.15,8.379,0.4098,8.3890152604,8.379,0.4098,8.3890152604,0.0,0.0,0.0,133.59,68.899,11.1298,69.7921532054,8.379,0.4098,8.3890152604,60.52,10.72,61.4620923822,133.24
2020-09-15 15:30:00,53.3166,-20.5316,57.1332340597,10.1066,0.1484,10.1076894551,43.21,-20.68,47.9037211498,131.37,10.1066,0.1484,10.1076894551,10.1066,0.1484,10.1076894551,0.0,0.0,0.0,133.98,68.1866,11.5084,69.1509630455,10.1066,0.1484,10.1076894551,58.08,11.36,59.1805373413,133.47
2020-09-15 16:00:00,52.4366,-21.545,56.6902464676,10.3566,0.085,10.3569488055,42.08,-21.63,47.3136692722,131.37,10.3566,0.085,10.3569488055,10.3566,0.085,10.3569488055,0.0,0.0,0.0,133.91,66.9166,10.165,67.6842565192,10.3566,0.085,10.3569488055,56.56,10.08,57.4511966803,133.47
2020-09-15 16:30:00,53.4964,-21.5756,57.6833713328,10.0964,0.0944,10.0968413041,43.4,-21.67,48.5092661251,131.48,10.0964,0.0944,10.0968413041,10.0964,0.0944,10.0968413041,0.0,0.0,0.0,134.17,68.4564,9.6544,69.1338277569,10.0964,0.0944,10.0968413041,58.36,9.56,59.1378322227,133.67
2020-09-15 17:00:00,54.1414,-22.011,58.4446346123,9.3014,0.219,9.3039778031,44.84,-22.23,50.0479619965,131.48,9.3014,0.219,9.3039778031,9.3014,0.219,9.3039778031,0.0,0.0,0.0,134.22,69.9814,9.219,70.5860206199,9.3014,0.219,9.3039778031,60.68,9.0,61.3438049032,133.67
2020-09-15 17:30:00,56.335,-21.114,60.1617255487,8.805,0.386,8.8134568133,47.53,-21.5,52.1665687965,131.22,8.805,0.386,8.8134568133,8.805,0.386,8.8134568133,0.0,0.0,0.0,134.15,73.085,10.226,73.7969396452,8.805,0.386,8.8134568133,64.28,9.84,65.0287936225,133.35
2020-09-15 18:00:00,56.9292,-20.8878,60.6402011992,9.1192,0.3422,9.1256183067,47.81,-21.23,52.3116526216,131.25,9.1192,0.3422,9.1256183067,9.1192,0.3422,9.1256183067,0.0,0.0,0.0,134.23,73.6792,10.5022,74.4239257059,9.1192,0.3422,9.1256183067,64.56,10.16,65.3545652575,133.35
2020-09-15 18:30:00,56.8238,-21.3272,60.6942641959,8.4038,0.4428,8.41545758,48.42,-21.77,53.0888811334,131.29,8.4038,0.4428,8.41545758,8.4038,0.4428,8.41545758,0.0,0.0,0.0,134.23,74.0438,10.0028,74.7163993129,8.4038,0.4428,8.41545758,65.64,9.56,66.332519928,133.39
2020-09-15 19:00:00,56.4602,-21.683,60.4806305609,7.6002,0.437,7.6127530526000005,48.86,-22.12,53.6338885407,131.72,7.6002,0.437,7.6127530526000005,7.6002,0.437,7.6127530526000005,0.0,0.0,0.0,134.56,74.1202,9.837,74.7701184768,7.6002,0.437,7.6127530526000005,66.52,9.4,67.1808782318,133.83
2020-09-15 19:30:00,55.9578,-21.8642,60.0776049995,7.0178,0.6558,7.0483750241,48.94,-22.52,53.8727574939,131.48,7.0178,0.6558,7.0483750241,7.0178,0.6558,7.0483750241,0.0,0.0,0.0,134.32,73.8978,9.4158,74.4952490732,7.0178,0.6558,7.0483750241,66.88,8.76,67.4512564746,133.61
2020-09-15 20:00:00,56.3622,-22.7026,60.7626993772,6.9922,0.4874,7.0091668264,49.37,-23.19,54.5451464385,131.93,6.9922,0.4874,7.0091668264,6.9922,0.4874,7.0091668264,0.0,0.0,0.0,134.55,74.4722,8.6474,74.9725689809,6.9922,0.4874,7.0091668264,67.48,8.16,67.9715822973,134.07
2020-09-15 20:30:00,54.9816,-23.505,59.7951617069,6.9616,0.615,6.9887122963,48.02,-24.12,53.7372757032,131.48,6.9616,0.615,6.9887122963,6.9616,0.615,6.9887122963,0.0,0.0,0.0,133.94,72.7616,7.375,73.1344040761,6.9616,0.615,6.9887122963,65.8,6.76,66.1463347435,133.66
2020-09-15 21:00:00,52.893,-23.4852,57.8724810946,4.693,0.5248,4.7222520094,48.2,-24.01,53.8490492024,130.72,4.693,0.5248,4.7222520094,4.693,0.5248,4.7222520094,0.0,0.0,0.0,133.27,71.093,7.4048,71.4775888796,4.693,0.5248,4.7222520094,66.4,6.88,66.7554821719,132.88
2020-09-15 21:30:00,50.9364,-24.2602,56.4187393425,0.6164000000000001,-0.10020000000000001,0.6244909927,50.32,-24.16,55.8194231428,131.02,0.6164000000000001,-0.10020000000000001,0.6244909927,0.6164000000000001,-0.10020000000000001,0.6244909927,0.0,0.0,0.0,133.71,69.8164,7.0198,70.168420967,0.6164000000000001,-0.10020000000000001,0.6244909927,69.2,7.12,69.5653246956,133.14
2020-09-15 22:00:00,48.3522,-24.948,54.4089877579,1.7822,0.352,1.8166289770000001,46.57,-25.3,52.9986311144,131.33,1.7822,0.352,1.8166289770000001,1.7822,0.352,1.8166289770000001,0.0,0.0,0.0,133.99,66.1822,6.192,66.4712303244,1.7822,0.352,1.8166289770000001,64.4,5.84,64.6642528759,133.49
2020-09-15 22:30:00,45.8686,-25.9896,52.7198992233,3.1886,0.7104,3.2667779416,42.68,-26.7,50.3435437767,131.16,3.1886,0.7104,3.2667779416,3.1886,0.7104,3.2667779416,0.0,0.0,0.0,133.65,62.6286,4.6704,62.8025013365,3.1886,0.7104,3.2667779416,59.44,3.96,59.5717651241,133.35
2020-09-15 23:00:00,44.096,-26.421,51.4055099868,3.116,0.6990000000000001,3.1934396816,40.98,-27.12,49.1411721472,131.16,3.116,0.6990000000000001,3.1934396816,3.116,0.6990000000000001,3.1934396816,0.0,0.0,0.0,133.29,60.396,4.179,60.5404068123,3.116,0.6990000000000001,3.1934396816,57.28,3.48,57.3856149222,133.4
2020-09-15 23:30:00,41.688,-27.2834,49.8224172392,3.188,0.5966,3.2433432689,38.5,-27.88,47.5346652455,131.47,3.188,0.5966,3.2433432689,3.188,0.5966,3.2433432689,0.0,0.0,0.0,133.58,57.468,3.3166,57.5636244477,3.188,0.5966,3.2433432689,54.28,2.7199999999999998,54.3481076027,133.7
2020-09-16 00:00:00,40.267,-27.497,48.7597815623,3.137,0.463,3.170983759,37.13,-27.96,46.4800871342,131.93,3.137,0.463,3.170983759,3.137,0.463,3.170983759,0.0,0.0,0.0,134.06,55.617,3.143,55.7057370295,3.137,0.463,3.170983759,52.48,2.68,52.5483853225,134.21
2020-09-16 00:30:00,38.611,-28.1496,47.7829394362,3.151,0.3904,3.1750926223000002,35.46,-28.54,45.5186027905,132.12,3.151,0.3904,3.1750926223000002,3.151,0.3904,3.1750926223000002,0.0,0.0,0.0,134.21,53.471,2.1104,53.5126305573,3.151,0.3904,3.1750926223000002,50.32,1.72,50.3493872852,134.53
2020-09-16 01:00:00,37.8424,-28.133,47.1541400808,3.1724,0.337,3.1902493257,34.67,-28.47,44.861451158,132.35,3.1724,0.337,3.1902493257,3.1724,0.337,3.1902493257,0.0,0.0,0.0,134.38,52.4924,2.297,52.5426328495,3.1724,0.337,3.1902493257,49.32,1.96,49.3589302964,134.69
2020-09-16 01:30:00,37.4768,-27.864,46.7002466186,3.1868,0.456,3.2192592688,34.29,-28.32,44.4727613265,131.99,3.1868,0.456,3.2192592688,3.1868,0.456,3.2192592688,0.0,0.0,0.0,134.11,52.0268,2.416,52.0828664173,3.1868,0.456,3.2192592688,48.84,1.96,48.8793125975,134.33
2020-09-16 02:00:00,36.9826,-28.5592,46.7262304001,3.1726,0.3108,3.1877872263,33.81,-28.87,44.4588911243,132.42,3.1726,0.3108,3.1877872263,3.1726,0.3108,3.1877872263,0.0,0.0,0.0,134.47,51.3726,1.7508,51.4024253455,3.1726,0.3108,3.1877872263,48.2,1.44,48.2215055758,134.77
2020-09-16 02:30:00,36.6774,-28.694,46.5679858568,3.1374,0.216,3.1448266661,33.54,-28.91,44.2800146793,132.77,3.1374,0.216,3.1448266661,3.1374,0.216,3.1448266661,0.0,0.0,0.0,134.8,50.9774,1.776,51.0083276217,3.1374,0.216,3.1448266661,47.84,1.56,47.8654280248,135.14
2020-09-16 03:00:00,35.1958,-29.6296,46.0071465514,3.1658,0.13040000000000002,3.1684844642,32.03,-29.76,43.7216022122,132.98,3.1658,0.13040000000000002,3.1684844642,3.1658,0.13040000000000002,3.1684844642,0.0,0.0,0.0,134.92,49.1658,0.6904,49.1706471566,3.1658,0.13040000000000002,3.1684844642,46.0,0.56,46.0034085694,135.37
2020-09-16 03:30:00,35.1078,-29.3748,45.775937957400004,3.1678,0.1852,3.1732090823,31.94,-29.56,43.5196185645,132.82,3.1678,0.1852,3.1732090823,3.1678,0.1852,3.1732090823,0.0,0.0,0.0,134.78,49.0478,0.9452,49.0569066277,3.1678,0.1852,3.1732090823,45.88,0.76,45.88629425,135.19
2020-09-16 04:00:00,35.5674,-29.0008,45.8921163535,3.3074,0.1892,3.3128071782,32.26,-29.19,43.505904197,132.82,3.3074,0.1892,3.3128071782,3.3074,0.1892,3.3128071782,0.0,0.0,0.0,134.82,49.5874,1.4292,49.6079918098,3.3074,0.1892,3.3128071782,46.28,1.24,46.2966089471,135.19
2020-09-16 04:30:00,35.3786,-29.0576,45.7819774116,3.2686,0.1824,3.2736853422,32.11,-29.24,43.4284434444,132.82,3.2686,0.1824,3.2736853422,3.2686,0.1824,3.2736853422,0.0,0.0,0.0,134.82,49.3486,1.3824,49.3679587559,3.2686,0.1824,3.2736853422,46.08,1.2,46.0956223518,135.19
2020-09-16 05:00:00,35.2178,-29.1854,45.7392720755,3.1578,0.18460000000000001,3.1631911103,32.06,-29.37,43.4791961747,132.82,3.1578,0.18460000000000001,3.1631911103,3.1578,0.18460000000000001,3.1631911103,0.0,0.0,0.0,134.82,49.1978,1.1846,49.212059518,3.1578,0.18460000000000001,3.1631911103,46.04,1.0,46.0508588411,135.19
2020-09-16 05:30:00,34.2166,-18.0906,38.7045930597,3.1266,0.5294,3.1711026347,31.09,-18.62,36.239377754,132.33,3.1266,0.5294,3.1711026347,3.1266,0.5294,3.1711026347,0.0,0.0,0.0,135.37,47.6866,14.6494,49.8860375247,3.1266,0.5294,3.1711026347,44.56,14.12,46.7436412788,134.44
2020-09-16 06:00:00,33.2576,-15.604,36.7362596594,3.0776,0.556,3.1274203043,30.18,-16.16,34.2341642223,132.33,3.0776,0.556,3.1274203043,3.0776,0.556,3.1274203043,0.0,0.0,0.0,135.58,46.4376,17.676,49.6879429013,3.0776,0.556,3.1274203043,43.36,17.12,46.6174216361,134.39
2020-09-16 06:30:00,36.9068,-14.8056,39.7657852632,2.8768000000000002,0.7644000000000001,2.9766231874,34.03,-15.57,37.4227978644,131.66,2.8768000000000002,0.7644000000000001,2.9766231874,2.8768000000000002,0.7644000000000001,2.9766231874,0.0,0.0,0.0,134.85,51.1168,18.4044,54.329082282,2.8768000000000002,0.7644000000000001,2.9766231874,48.24,17.64,51.3640652597,133.65
2020-09-16 07:00:00,41.318,-14.1136,43.6620066987,3.048,1.0964,3.2391969622,38.27,-15.21,41.1817556692,130.61,3.048,1.0964,3.2391969622,3.048,1.0964,3.2391969622,0.0,0.0,0.0,133.73,56.608,18.8164,59.6533534092,3.048,1.0964,3.2391969622,53.56,17.72,56.4151752634,132.53
2020-09-16 07:30:00,45.3704,-12.6588,47.1032739159,4.0204,1.2112,4.1988833754,41.35,-13.87,43.6142109868,130.3,4.0204,1.2112,4.1988833754,4.0204,1.2112,4.1988833754,0.0,0.0,0.0,133.67,61.5404,20.4512,64.8496138277,4.0204,1.2112,4.1988833754,57.52,19.24,60.6525184968,132.16
2020-09-16 08:00:00,47.7838,-12.0594,49.2820522178,6.7038,1.1706,6.8052361311,41.08,-13.23,43.1578416977,130.21,6.7038,1.1706,6.8052361311,6.7038,1.1706,6.8052361311,0.0,0.0,0.0,133.75,63.1838,20.8906,66.5478004956,6.7038,1.1706,6.8052361311,56.48,19.72,59.8236474983,132.1
2020-09-16 08:30:00,48.9148,-10.6818,50.067539487,3.7748,1.0682,3.9230302420000003,45.14,-11.75,46.6442075718,130.21,3.7748,1.0682,3.9230302420000003,3.7748,1.0682,3.9230302420000003,0.0,0.0,0.0,133.57,65.8548,22.8282,69.6992209302,3.7748,1.0682,3.9230302420000003,62.08,21.76,65.783158939,132.01
2020-09-16 09:00:00,49.4798,-10.2594,50.5322263155,4.0098,1.0906,4.1554668089,45.47,-11.35,46.8651619009,129.84,4.0098,1.0906,4.1554668089,4.0098,1.0906,4.1554668089,0.0,0.0,0.0,133.15,66.4498,23.1706,70.3736642815,4.0098,1.0906,4.1554668089,62.44,22.08,66.2289966706,131.65
2020-09-16 09:30:00,49.8168,-9.6948,50.7513813534,4.6768,0.9652000000000001,4.775360644,45.14,-10.66,46.3816256722,129.96,4.6768,0.9652000000000001,4.775360644,4.6768,0.9652000000000001,4.775360644,0.0,0.0,0.0,133.5,66.4768,24.0452,70.6918423956,4.6768,0.9652000000000001,4.775360644,61.8,23.08,65.9691321756,131.78
2020-09-16 10:00:00,49.966,-9.4462,50.8510752142,8.056,0.38380000000000003,8.0651372239,41.91,-9.83,43.0473808727,131.14,8.056,0.38380000000000003,8.0651372239,8.056,0.38380000000000003,8.0651372239,0.0,0.0,0.0,134.64,64.736,24.8638,69.3466527414,8.056,0.38380000000000003,8.0651372239,56.68,24.48,61.7405280185,133.01
2020-09-16 10:30:00,49.55,-9.8272,50.5151102131,10.21,0.0728,10.2102595383,39.34,-9.9,40.5665576553,131.34,10.21,0.0728,10.2102595383,10.21,0.0728,10.2102595383,0.0,0.0,0.0,135.05,62.69,24.2728,67.2250319438,10.21,0.0728,10.2102595383,52.48,24.2,57.790919702,133.26
2020-09-16 11:00:00,49.444,-8.9398,50.2456879746,8.954,0.0502,8.9541407204,40.49,-8.99,41.4760195776,130.98,8.954,0.0502,8.9541407204,8.954,0.0502,8.9541407204,0.0,0.0,0.0,134.78,62.994,25.4102,67.9258588465,8.954,0.0502,8.9541407204,54.04,25.36,59.6946496765,132.86
2020-09-16 11:30:00,49.2558,-8.7362,50.0245442166,9.7058,-0.11620000000000001,9.7064955612,39.55,-8.62,40.4784745266,130.98,9.7058,-0.11620000000000001,9.7064955612,9.7058,-0.11620000000000001,9.7064955612,0.0,0.0,0.0,134.75,62.3858,25.7238,67.4811227536,9.7058,-0.11620000000000001,9.7064955612,52.68,25.84,58.6761280249,132.86
2020-09-16 12:00:00,49.2038,-8.797,49.9840088772,10.2738,-0.28700000000000003,10.2778079103,38.93,-8.51,39.849278538,131.07,10.2738,-0.28700000000000003,10.2778079103,10.2738,-0.28700000000000003,10.2778079103,0.0,0.0,0.0,134.79,61.9538,25.713,67.0778033588,10.2738,-0.28700000000000003,10.2778079103,51.68,26.0,57.8517277184,132.95
2020-09-16 12:30:00,49.835,-8.715,50.5912882817,10.605,-0.385,10.6119861477,39.23,-8.33,40.1046356423,131.17,10.605,-0.385,10.6119861477,10.605,-0.385,10.6119861477,0.0,0.0,0.0,134.91,62.525,25.895,67.6751553378,10.605,-0.385,10.6119861477,51.92,26.28,58.1921369259,133.04
2020-09-16 13:00:00,49.7396,-8.8782,50.5257384251,10.9496,-0.5382,10.9628189532,38.79,-8.34,39.6764375921,131.3,10.9496,-0.5382,10.9628189532,10.9496,-0.5382,10.9628189532,0.0,0.0,0.0,135.07,62.1896,25.8218,67.3372980108,10.9496,-0.5382,10.9628189532,51.24,26.36,57.6228010426,133.17
2020-09-16 13:30:00,49.5044,-8.9226,50.3020716285,11.0344,-0.5726,11.0492467671,38.47,-8.35,39.3657643137,131.4,11.0344,-0.5726,11.0492467671,11.0344,-0.5726,11.0492467671,0.0,0.0,0.0,135.18,61.8344,25.8274,67.0115483638,11.0344,-0.5726,11.0492467671,50.8,26.4,57.25032751,133.27
2020-09-16 14:00:00,49.1936,-8.832,49.9801411058,10.9336,-0.562,10.9480342053,38.26,-8.27,39.1435882361,131.47,10.9336,-0.562,10.9480342053,10.9336,-0.562,10.9480342053,0.0,0.0,0.0,135.3,61.4136,25.958,66.6741931257,10.9336,-0.562,10.9480342053,50.48,26.52,57.0222833636,133.35
2020-09-16 14:30:00,49.1078,-8.8306,49.8954458563,10.4478,-0.5206000000000001,10.4607623623,38.66,-8.31,39.5430360493,131.54,10.4478,-0.5206000000000001,10.4607623623,10.4478,-0.5206000000000001,10.4607623623,0.0,0.0,0.0,135.41,61.5278,25.9194,66.7644027098,10.4478,-0.5206000000000001,10.4607623623,51.08,26.44,57.5173017448,133.43
2020-09-16 15:00:00,48.4872,-9.0794,49.3299510257,9.9172,-0.7994,9.9493666231,38.57,-8.28,39.4487426923,131.58,9.9172,-0.7994,9.9493666231,9.9172,-0.7994,9.9493666231,0.0,0.0,0.0,135.51,61.0772,25.6806,66.256453091,9.9172,-0.7994,9.9493666231,51.16,26.48,57.6067357173,133.47
2020-09-16 15:30:00,48.4792,-9.2408,49.3520538304,9.4392,-0.9708,9.4889909516,39.04,-8.27,39.9063215544,131.67,9.4392,-0.9708,9.4889909516,9.4392,-0.9708,9.4889909516,0.0,0.0,0.0,135.63,61.3192,25.5492,66.4289538476,9.4392,-0.9708,9.4889909516,51.88,26.52,58.265296704,133.56
2020-09-16 16:00:00,50.1408,-8.5722,50.8682851832,8.6508,-0.8222,8.6897844323,41.49,-7.75,42.2076130574,131.43,8.6508,-0.8222,8.6897844323,8.6508,-0.8222,8.6897844323,0.0,0.0,0.0,135.42,64.0908,26.4978,69.3524624615,8.6508,-0.8222,8.6897844323,55.44,27.32,61.8059544057,133.26
2020-09-16 16:30:00,50.954,-8.7068,51.6925379745,7.734,-0.6168,7.7585564534,43.22,-8.09,43.9706322447,131.37,7.734,-0.6168,7.7585564534,7.734,-0.6168,7.7585564534,0.0,0.0,0.0,135.1,66.014,26.3832,71.0909378067,7.734,-0.6168,7.7585564534,58.28,27.0,64.2305098843,133.17
2020-09-16 17:00:00,51.737,-8.8392,52.4866518806,6.5969999999999995,-0.3592,6.6067718017,45.14,-8.48,45.9296200725,131.11,6.5969999999999995,-0.3592,6.6067718017,6.5969999999999995,-0.3592,6.6067718017,0.0,0.0,0.0,134.72,67.917,26.2008,72.7956098239,6.5969999999999995,-0.3592,6.6067718017,61.32,26.56,66.8249653947,132.89
2020-09-16 17:30:00,53.3894,-8.9264,54.1304780075,6.1394,-0.1564,6.1413918064,47.25,-8.77,48.0570015711,131.11,6.1394,-0.1564,6.1413918064,6.1394,-0.1564,6.1413918064,0.0,0.0,0.0,134.47,70.5794,26.0836,75.2449725451,6.1394,-0.1564,6.1413918064,64.44,26.24,69.5776630823,132.86
2020-09-16 18:00:00,54.9448,-9.0278,55.6815249421,5.3548,-0.0078000000000000005,5.3548056809,49.59,-9.02,50.4036556214,130.81,5.3548,-0.0078000000000000005,5.3548056809,5.3548,-0.0078000000000000005,5.3548056809,0.0,0.0,0.0,134.12,72.9948,25.7122,77.3909429835,5.3548,-0.0078000000000000005,5.3548056809,67.64,25.72,72.3649638983,132.54
2020-09-16 18:30:00,55.329,-9.023,56.059903407,4.809,0.077,4.8096164088,50.52,-9.1,51.3330341983,130.78,4.809,0.077,4.8096164088,4.809,0.077,4.8096164088,0.0,0.0,0.0,134.07,73.849,25.717,78.1987141199,4.809,0.077,4.8096164088,69.04,25.64,73.6473434687,132.49
2020-09-16 19:00:00,55.9056,-9.0654,56.6358330787,4.1756,0.2146,4.1811109194,51.73,-9.28,52.5557922593,130.85,4.1756,0.2146,4.1811109194,4.1756,0.2146,4.1811109194,0.0,0.0,0.0,134.18,74.9756,25.7346,79.2692262642,4.1756,0.2146,4.1811109194,70.8,25.52,75.2589556133,132.57
2020-09-16 19:30:00,56.5708,-8.727,57.239985514,3.8407999999999998,0.313,3.8535326183,52.73,-9.04,53.4992943879,129.92,3.8407999999999998,0.313,3.8535326183,3.8407999999999998,0.313,3.8535326183,0.0,0.0,0.0,133.33,75.9608,25.433,80.1054344326,3.8407999999999998,0.313,3.8535326183,72.12,25.12,76.369554143,131.61
2020-09-16 20:00:00,57.4554,-21.2424,61.2565306471,2.9254,0.2876,2.9395031757,54.53,-21.53,58.6264598965,130.33,2.9254,0.2876,2.9395031757,2.9254,0.2876,2.9395031757,0.0,0.0,0.0,132.31,77.6054,10.2076,78.2738347529,2.9254,0.2876,2.9395031757,74.68,9.92,75.3359728151,132.34
2020-09-16 20:30:00,56.198,-23.6126,60.9571167524,2.8280000000000003,0.2674,2.8406137999,53.37,-23.88,58.4688917289,130.75,2.8280000000000003,0.2674,2.8406137999,2.8280000000000003,0.2674,2.8406137999,0.0,0.0,0.0,132.56,76.108,7.5074000000000005,76.4773739008,2.8280000000000003,0.2674,2.8406137999,73.28,7.24,73.6367842861,132.83
2020-09-16 21:00:00,53.92,-24.348,59.1624163131,2.9,0.292,2.914663617,51.02,-24.64,56.6583621366,130.96,2.9,0.292,2.914663617,2.9,0.292,2.914663617,0.0,0.0,0.0,132.82,73.18,6.532,73.4709427189,2.9,0.292,2.914663617,70.28,6.24,70.5564738348,133.11
2020-09-16 21:30:00,52.0406,-25.3078,57.8680290765,2.9006,0.2722,2.9133439893,49.14,-25.58,55.3992418721,131.26,2.9006,0.2722,2.9133439893,2.9006,0.2722,2.9133439893,0.0,0.0,0.0,133.08,70.7006,5.6322,70.9245833065,2.9006,0.2722,2.9133439893,67.8,5.36,68.0115401972,133.42
2020-09-16 22:00:00,49.4114,-26.2176,55.9361153435,2.8714,0.27240000000000003,2.8842918923000003,46.54,-26.49,53.55083286,130.81,2.8714,0.27240000000000003,2.8842918923000003,2.8714,0.27240000000000003,2.8842918923000003,0.0,0.0,0.0,132.65,67.3514,4.2324,67.4842521757,2.8714,0.27240000000000003,2.8842918923000003,64.48,3.96,64.601486051,133.02
2020-09-16 22:30:00,46.813,-27.1376,54.1101312395,2.773,0.2524,2.7844631009,44.04,-27.39,51.8626426245,131.6,2.773,0.2524,2.7844631009,2.773,0.2524,2.7844631009,0.0,0.0,0.0,133.37,64.053,3.3324,64.1396265873,2.773,0.2524,2.7844631009,61.28,3.08,61.3573532676,133.87
2020-09-16 23:00:00,44.0882,-27.6668,52.0501796489,3.0182,0.2632,3.0296543499,41.07,-27.93,49.6671903776,131.79,3.0182,0.2632,3.0296543499,3.0182,0.2632,3.0296543499,0.0,0.0,0.0,133.52,60.4982,2.3032,60.5420261759,3.0182,0.2632,3.0296543499,57.48,2.04,57.5161890254,134.16
2020-09-16 23:30:00,41.699,-28.0922,50.2790045828,3.059,0.26780000000000004,3.0706998942,38.64,-28.36,47.9305664477,131.98,3.059,0.26780000000000004,3.0706998942,3.059,0.26780000000000004,3.0706998942,0.0,0.0,0.0,133.7,57.379,1.9478,57.4120507023,3.059,0.26780000000000004,3.0706998942,54.32,1.6800000000000002,54.3459731719,134.36
2020-09-17 00:00:00,40.1512,-27.1386,48.4625883688,2.9212,0.28140000000000004,2.9347223719,37.23,-27.42,46.2377475662,132.45,2.9212,0.28140000000000004,2.9347223719,2.9212,0.28140000000000004,2.9347223719,0.0,0.0,0.0,134.33,54.9212,-2.7986,54.9924574046,2.9212,0.28140000000000004,2.9347223719,52.0,-3.08,52.0911355223,134.66
