Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-17 00:30:00,39.8146,-16.961,43.2767592844,2.9146,0.279,2.9279231821,36.9,-17.24,40.7287073205,132.03,2.9146,0.279,2.9279231821,2.9146,0.279,2.9279231821,0.0,0.0,0.0,135.14,50.6746,-34.481,61.2931843369,2.9146,0.279,2.9279231821,47.76,-34.76,59.0700871846,132.95
2020-09-17 01:00:00,38.894800000000004,-17.005,42.4496818838,2.8748,0.275,2.8879231361,36.02,-17.28,39.9504543153,132.1,2.8748,0.275,2.8879231361,2.8748,0.275,2.8879231361,0.0,0.0,0.0,135.27,49.5148,-34.525,60.362993995,2.8748,0.275,2.8879231361,46.64,-34.8,58.1921781685,133.01
2020-09-17 01:30:00,38.4802,-17.3338,42.2041042374,2.9502,0.2862,2.9640496757,35.53,-17.62,39.6591137067,132.38,2.9502,0.2862,2.9640496757,2.9502,0.2862,2.9640496757,0.0,0.0,0.0,135.5,48.9502,-34.9938,60.1721540123,2.9502,0.2862,2.9640496757,46.0,-35.28,57.9713584454,133.31
2020-09-17 02:00:00,38.1416,-17.3172,41.8887462978,2.9116,0.2828,2.9253017622,35.23,-17.6,39.3816315051,132.41,2.9116,0.2828,2.9253017622,2.9116,0.2828,2.9253017622,0.0,0.0,0.0,135.56,48.5516,-34.9572,59.8269478947,2.9116,0.2828,2.9253017622,45.64,-35.24,57.6616614398,133.34
2020-09-17 02:30:00,37.7338,-17.4816,41.5866084335,2.9138,0.27840000000000004,2.9270696951,34.82,-17.76,39.0877218574,132.51,2.9138,0.27840000000000004,2.9270696951,2.9138,0.27840000000000004,2.9270696951,0.0,0.0,0.0,135.69,47.9938,-35.1616,59.4957389483,2.9138,0.27840000000000004,2.9270696951,45.08,-35.44,57.3428286711,133.45
2020-09-17 03:00:00,36.7968,-17.677599999999998,40.822812642,2.9168000000000003,0.28240000000000004,2.930438875,33.88,-17.96,38.3460037031,132.63,2.9168000000000003,0.28240000000000004,2.930438875,2.9168000000000003,0.28240000000000004,2.930438875,0.0,0.0,0.0,134.5,46.7568,-35.5576,58.7413079868,2.9168000000000003,0.28240000000000004,2.930438875,43.84,-35.84,56.6255348761,133.6
2020-09-17 03:30:00,36.5334,-7.3562,37.2666472063,2.8734,0.24380000000000002,2.883724328,33.66,-7.6,34.5073267582,131.73,2.8734,0.24380000000000002,2.883724328,2.8734,0.24380000000000002,2.883724328,0.0,0.0,0.0,132.78,45.8734,-23.3562,51.4769939488,2.8734,0.24380000000000002,2.883724328,43.0,-23.6,49.0505861331,132.47
2020-09-17 04:00:00,36.5698,-3.7634,36.7629358403,2.8598,0.2766,2.8731452452,33.71,-4.04,33.9512253093,131.15,2.8598,0.2766,2.8731452452,2.8598,0.2766,2.8731452452,0.0,0.0,0.0,132.65,45.8598,-18.8034,49.5649988157,2.8598,0.2766,2.8731452452,43.0,-19.08,47.0430271135,131.82
2020-09-17 04:30:00,36.9648,-3.8258,37.1622548385,2.9148,0.2842,2.9286223177,34.05,-4.11,34.2971514852,131.15,2.9148,0.2842,2.9286223177,2.9148,0.2842,2.9286223177,0.0,0.0,0.0,132.57,46.2748,-18.8758,49.9765238955,2.9148,0.2842,2.9286223177,43.36,-19.16,47.404590495,131.77
2020-09-17 05:00:00,36.8026,-3.948,37.0137551562,2.7526,0.262,2.7650408242999998,34.05,-4.21,34.3092786284,131.1,2.7526,0.262,2.7650408242999998,2.7526,0.262,2.7650408242999998,0.0,0.0,0.0,132.5,46.1526,-19.218,49.9939397403,2.7526,0.262,2.7650408242999998,43.4,-19.48,47.5713190904,131.77
2020-09-17 05:30:00,38.1038,-12.91,40.231426453,2.8538,0.29,2.8684968956,35.25,-13.2,37.6404370325,131.04,2.8538,0.29,2.8684968956,2.8538,0.29,2.8684968956,0.0,0.0,0.0,131.56,51.0138,9.57,51.9036866748,2.8538,0.29,2.8684968956,48.16,9.28,49.0459376503,132.79
2020-09-17 06:00:00,38.5954,-15.0814,41.4373445954,2.9154,0.2786,2.9286814644,35.68,-15.36,38.8457462279,131.04,2.9154,0.2786,2.9286814644,2.9154,0.2786,2.9286814644,0.0,0.0,0.0,131.34,52.4754,16.8386,55.110852426,2.9154,0.2786,2.9286814644,49.56,16.56,52.2534898356,133.09
2020-09-17 06:30:00,41.6646,-14.075,43.9777730014,2.8846,0.255,2.8958491259,38.78,-14.33,41.3429232155,130.43,2.8846,0.255,2.8958491259,2.8846,0.255,2.8958491259,0.0,0.0,0.0,132.88,56.4046,18.215,59.272802584,2.8846,0.255,2.8958491259,53.52,17.96,56.453095575,132.38
2020-09-17 07:00:00,44.8044,-12.6992,46.5693454968,2.9944,0.2908,3.0084873275,41.81,-12.99,43.7814595463,130.28,2.9944,0.2908,3.0084873275,2.9944,0.2908,3.0084873275,0.0,0.0,0.0,132.99,60.3944,20.0908,63.6484390696,2.9944,0.2908,3.0084873275,57.4,19.8,60.7190250251,132.18
2020-09-17 07:30:00,47.9892,-11.1434,49.2659992307,2.9792,0.2666,2.991104846,45.01,-11.41,46.433696816,129.96,2.9792,0.2666,2.991104846,2.9792,0.2666,2.991104846,0.0,0.0,0.0,132.62,64.5792,21.9466,68.2064976685,2.9792,0.2666,2.991104846,61.6,21.68,65.3037701821,131.79
2020-09-17 08:00:00,49.6042,-18.4986,52.941239687,3.5342000000000002,0.1014,3.5356543383,46.07,-18.6,49.6830443914,130.3,3.5342000000000002,0.1014,3.5356543383,3.5342000000000002,0.1014,3.5356543383,0.0,0.0,0.0,132.2,66.6142,12.9814,67.8672851056,3.5342000000000002,0.1014,3.5356543383,63.08,12.88,64.3815253004,132.31
2020-09-17 08:30:00,50.096,-23.9958,55.5464457336,4.606,-0.0558,4.6063379859,45.49,-23.94,51.4048995719,130.99,4.606,-0.0558,4.6063379859,4.606,-0.0558,4.6063379859,0.0,0.0,0.0,132.07,67.126,7.1042,67.5008854286,4.606,-0.0558,4.6063379859,62.52,7.16,62.9286580184,133.15
2020-09-17 09:00:00,50.5714,-23.3108,55.6853651743,5.7014,-0.2508,5.7069135792,44.87,-23.06,50.4487908676,130.72,5.7014,-0.2508,5.7069135792,5.7014,-0.2508,5.7069135792,0.0,0.0,0.0,131.81,67.5814,8.1892,68.0757564967,5.7014,-0.2508,5.7069135792,61.88,8.44,62.4529262725,132.8
2020-09-17 09:30:00,50.898,-22.9004,55.8124961291,6.938,-0.4304,6.9513371491000004,43.96,-22.47,49.3698541622,131.63,6.938,-0.4304,6.9513371491000004,6.938,-0.4304,6.9513371491000004,0.0,0.0,0.0,132.82,67.338,8.9296,67.9274907542,6.938,-0.4304,6.9513371491000004,60.4,9.36,61.1209424011,133.74
2020-09-17 10:00:00,51.416,-22.1818,55.9967615781,7.976,-0.6218,8.0002007,43.44,-21.56,48.4960534477,131.59,7.976,-0.6218,8.0002007,7.976,-0.6218,8.0002007,0.0,0.0,0.0,132.9,67.216,9.7382,67.9177678906,7.976,-0.6218,8.0002007,59.24,10.36,60.1390655065,133.74
2020-09-17 10:30:00,51.1184,-22.4206,55.8191196896,8.5084,-0.8206,8.5478801419,42.61,-21.6,47.7720849451,132.05,8.5084,-0.8206,8.5478801419,8.5084,-0.8206,8.5478801419,0.0,0.0,0.0,133.31,66.4684,9.7394,67.1781520356,8.5084,-0.8206,8.5478801419,57.96,10.56,58.9141341276,134.19
2020-09-17 11:00:00,50.697,-22.2248,55.3545620888,9.237,-0.9748,9.2882939252,41.46,-21.25,46.588561901,131.62,9.237,-0.9748,9.2882939252,9.237,-0.9748,9.2882939252,0.0,0.0,0.0,132.95,65.597,9.8652,66.3346710253,9.237,-0.9748,9.2882939252,56.36,10.84,57.3929891189,133.73
2020-09-17 11:30:00,49.665,-22.5286,54.5357684732,9.815,-1.1386,9.8808215731,39.85,-21.39,45.2278078178,131.7,9.815,-1.1386,9.8808215731,9.815,-1.1386,9.8808215731,0.0,0.0,0.0,133.02,64.055,9.5814,64.7676327417,9.815,-1.1386,9.8808215731,54.24,10.72,55.289203286,133.83
2020-09-17 12:00:00,49.7234,-22.3148,54.5010716096,8.6534,-1.6048,8.8009496419,41.07,-20.71,45.9961846244,131.39,8.6534,-1.6048,8.8009496419,8.6534,-1.6048,8.8009496419,0.0,0.0,0.0,132.82,64.2534,9.9152,65.0139262205,8.6534,-1.6048,8.8009496419,55.6,11.52,56.7808981965,133.48
2020-09-17 12:30:00,50.5832,-22.2582,55.2637999913,8.8832,-1.6782,9.0403317129,41.7,-20.58,46.5018967355,131.66,8.8832,-1.6782,9.0403317129,8.8832,-1.6782,9.0403317129,0.0,0.0,0.0,132.99,65.1632,10.1618,65.9507756852,8.8832,-1.6782,9.0403317129,56.28,11.84,57.511946585,133.75
2020-09-17 13:00:00,50.4694,-22.6018,55.2992016181,9.0994,-1.6618,9.2499005184,41.37,-20.94,46.3676665361,132.18,9.0994,-1.6618,9.2499005184,9.0994,-1.6618,9.2499005184,0.0,0.0,0.0,133.37,64.8594,10.0182,65.6285463773,9.0994,-1.6618,9.2499005184,55.76,11.68,56.9701676318,134.27
2020-09-17 13:30:00,50.1122,-22.9264,55.1076438056,9.1622,-1.7064,9.3197483764,40.95,-21.22,46.1214798115,131.94,9.1622,-1.7064,9.3197483764,9.1622,-1.7064,9.3197483764,0.0,0.0,0.0,133.18,64.3622,9.4936,65.058598431,9.1622,-1.7064,9.3197483764,55.2,11.2,56.3247725251,134.07
2020-09-17 14:00:00,49.5728,-22.5102,54.444206339,9.2228,-1.6802000000000001,9.3745992917,40.35,-20.83,45.4093756839,131.38,9.2228,-1.6802000000000001,9.3745992917,9.2228,-1.6802000000000001,9.3745992917,0.0,0.0,0.0,132.72,63.5828,9.6398,64.3093943361,9.2228,-1.6802000000000001,9.3745992917,54.36,11.32,55.5261379892,133.51
2020-09-17 14:30:00,49.297,-22.6444,54.2490834979,9.047,-1.6644,9.1988279884,40.25,-20.98,45.3896783421,131.71,9.047,-1.6644,9.1988279884,9.047,-1.6644,9.1988279884,0.0,0.0,0.0,133.05,63.327,9.5756,64.0468659995,9.047,-1.6644,9.1988279884,54.28,11.24,55.4315433666,133.83
2020-09-17 15:00:00,49.359,-22.7078,54.3318972781,8.789,-1.6478000000000002,8.9421343,40.57,-21.06,45.710485668,131.71,8.789,-1.6478000000000002,8.9421343,8.789,-1.6478000000000002,8.9421343,0.0,0.0,0.0,133.18,63.509,9.5122,64.2174044153,8.789,-1.6478000000000002,8.9421343,54.72,11.16,55.8464322943,133.79
2020-09-17 15:30:00,48.6478,-23.0834,53.8465579253,8.2578,-1.4734,8.388216044,40.39,-21.61,45.8076871278,132.34,8.2578,-1.4734,8.388216044,8.2578,-1.4734,8.388216044,0.0,0.0,0.0,133.78,63.0178,9.3666,63.7100958436,8.2578,-1.4734,8.388216044,54.76,10.84,55.8226047404,134.47
2020-09-17 16:00:00,48.6142,-23.156,53.84738413,7.6442,-1.326,7.7583548282,40.97,-21.83,46.422944758,132.08,7.6442,-1.326,7.7583548282,7.6442,-1.326,7.7583548282,0.0,0.0,0.0,133.62,63.0042,8.794,63.6149640701,7.6442,-1.326,7.7583548282,55.36,10.12,56.2773844453,134.25
2020-09-17 16:30:00,49.5434,-23.609,54.8810838501,6.7434,-1.069,6.8276060636,42.8,-22.54,48.3724260297,132.82,6.7434,-1.069,6.8276060636,6.7434,-1.069,6.8276060636,0.0,0.0,0.0,134.27,64.7034,8.531,65.2633735916,6.7434,-1.069,6.8276060636,57.96,9.6,58.7496519139,134.99
2020-09-17 17:00:00,51.3944,-23.248,56.407923693,5.7244,-0.838,5.7854126352,45.67,-22.41,50.87196674,132.45,5.7244,-0.838,5.7854126352,5.7244,-0.838,5.7854126352,0.0,0.0,0.0,134.01,67.8844,9.082,68.4892289879,5.7244,-0.838,5.7854126352,62.16,9.92,62.946580526700004,134.57
2020-09-17 17:30:00,53.5024,-23.1396,58.291919628,5.5724,-0.5896,5.6035051459,47.93,-22.55,52.9696837823,132.48,5.5724,-0.5896,5.6035051459,5.5724,-0.5896,5.6035051459,0.0,0.0,0.0,133.84,71.3324,9.330400000000001,71.9400281757,5.5724,-0.5896,5.6035051459,65.76,9.92,66.5040149164,134.57
2020-09-17 18:00:00,53.9426,-23.1086,58.6839968707,4.0326,-0.42860000000000004,4.0553126538,49.91,-22.68,54.821441973,132.36,4.0326,-0.42860000000000004,4.0553126538,4.0326,-0.42860000000000004,4.0553126538,0.0,0.0,0.0,133.73,72.7126,9.3314,73.3089164067,4.0326,-0.42860000000000004,4.0553126538,68.68,9.76,69.3700223439,134.42
2020-09-17 18:30:00,55.3338,-22.7206,59.816846179,2.6438,-0.30060000000000003,2.6608342301,52.69,-22.42,57.2616145424,132.23,2.6438,-0.30060000000000003,2.6608342301,2.6438,-0.30060000000000003,2.6608342301,0.0,0.0,0.0,133.99,75.0838,9.6994,75.7076969852,2.6438,-0.30060000000000003,2.6608342301,72.44,10.0,73.1269690333,134.24
2020-09-17 19:00:00,55.0242,-23.1888,59.710828424,1.9642,-0.1588,1.9706088095,53.06,-23.03,57.842410911,132.62,1.9642,-0.1588,1.9706088095,1.9642,-0.1588,1.9706088095,0.0,0.0,0.0,134.11,75.1642,9.3212,75.7399612561,1.9642,-0.1588,1.9706088095,73.2,9.48,73.8113162056,134.64
2020-09-17 19:30:00,55.123,-23.0704,59.7560748808,1.643,-0.0704,1.6445075737,53.48,-23.0,58.2160665109,132.08,1.643,-0.0704,1.6445075737,1.643,-0.0704,1.6445075737,0.0,0.0,0.0,133.66,75.443,9.0896,75.9885983366,1.643,-0.0704,1.6445075737,73.8,9.16,74.36629344,134.11
2020-09-17 20:00:00,56.0524,-23.0086,60.5909829902,1.1024,-0.1086,1.1077363044,54.95,-22.9,59.530769355,131.82,1.1024,-0.1086,1.1077363044,1.1024,-0.1086,1.1077363044,0.0,0.0,0.0,133.55,76.7424,9.0114,77.2696660257,1.1024,-0.1086,1.1077363044,75.64,9.12,76.187820549,133.86
2020-09-17 20:30:00,54.9852,-23.9334,59.9681570052,1.0352,-0.12340000000000001,1.0425289444,53.95,-23.81,58.9704892298,132.22,1.0352,-0.12340000000000001,1.0425289444,1.0352,-0.12340000000000001,1.0425289444,0.0,0.0,0.0,133.89,75.3552,7.9966,75.778306781,1.0352,-0.12340000000000001,1.0425289444,74.32,8.12,74.7622685584,134.31
2020-09-17 21:00:00,53.2926,-24.5184,58.6621952651,1.0126,-0.0984,1.0173698049,52.28,-24.42,57.7021212782,131.27,1.0126,-0.0984,1.0173698049,1.0126,-0.0984,1.0173698049,0.0,0.0,0.0,132.81,73.0926,6.7016,73.3991799499,1.0126,-0.0984,1.0173698049,72.08,6.8,72.4000441989,133.42
2020-09-17 21:30:00,51.98,-25.146,57.7428932077,1.04,-0.096,1.0444213709,50.94,-25.05,56.766064686600004,131.34,1.04,-0.096,1.0444213709,1.04,-0.096,1.0444213709,0.0,0.0,0.0,132.84,71.36,5.864,71.6005313947,1.04,-0.096,1.0444213709,70.32,5.96,70.5721191406,133.5
2020-09-17 22:00:00,49.7424,-26.3306,56.2814965519,1.0624,-0.0606,1.0641269285,48.68,-26.27,55.3159588184,131.02,1.0624,-0.0606,1.0641269285,1.0624,-0.0606,1.0641269285,0.0,0.0,0.0,132.51,68.5024,4.6994,68.6634048538,1.0624,-0.0606,1.0641269285,67.44,4.76,67.6077747008,133.18
2020-09-17 22:30:00,47.6648,-27.326,54.9421826563,1.0748,-0.056,1.0762578873,46.59,-27.27,53.9840809869,131.11,1.0748,-0.056,1.0762578873,1.0748,-0.056,1.0762578873,0.0,0.0,0.0,132.44,65.7948,3.464,65.8859241647,1.0748,-0.056,1.0762578873,64.72,3.52,64.8156524306,133.28
2020-09-17 23:00:00,45.156,-28.534,53.4158543131,1.066,-0.054,1.0673668535,44.09,-28.48,52.4884606366,131.24,1.066,-0.054,1.0673668535,1.066,-0.054,1.0673668535,0.0,0.0,0.0,132.15,62.586,1.866,62.6138111921,1.066,-0.054,1.0673668535,61.52,1.92,61.5499536962,133.48
2020-09-17 23:30:00,42.9658,-28.721,51.6812907215,1.0758,-0.051000000000000004,1.0770081894,41.89,-28.67,50.7616095095,131.32,1.0758,-0.051000000000000004,1.0770081894,1.0758,-0.051000000000000004,1.0770081894,0.0,0.0,0.0,132.26,59.7158,1.629,59.7380147866,1.0758,-0.051000000000000004,1.0770081894,58.64,1.6800000000000002,58.6640605482,133.6
2020-09-18 00:00:00,41.182,-22.8332,47.0883440592,1.022,-0.0432,1.0229126258,40.16,-22.79,46.1758562454,131.93,1.022,-0.0432,1.0229126258,1.022,-0.0432,1.0229126258,0.0,0.0,0.0,133.5,54.942,-19.5232,58.3076213049,1.022,-0.0432,1.0229126258,53.92,-19.48,57.3309410354,133.44
2020-09-18 00:30:00,38.5588,-17.4382,42.318694175,0.9588000000000001,-0.0482,0.9600107708000001,37.6,-17.39,41.4267075689,131.83,0.9588000000000001,-0.0482,0.9600107708000001,0.9588000000000001,-0.0482,0.9600107708000001,0.0,0.0,0.0,133.99,49.8388,-34.7282,60.7449904163,0.9588000000000001,-0.0482,0.9600107708000001,48.88,-34.68,59.9329358533,132.71
2020-09-18 01:00:00,36.5214,-17.6968,40.5831170341,0.7314,-0.0268,0.7318908389000001,35.79,-17.67,39.9143207383,132.53,0.7314,-0.0268,0.7318908389000001,0.7314,-0.0268,0.7318908389000001,0.0,0.0,0.0,134.66,47.3714,-35.1868,59.0098333517,0.7314,-0.0268,0.7318908389000001,46.64,-35.16,58.4081775097,133.41
2020-09-18 01:30:00,37.8302,-17.6238,41.7339473149,0.45020000000000004,-0.0238,0.45082865920000004,37.38,-17.6,41.3161518053,132.31,0.45020000000000004,-0.0238,0.45082865920000004,0.45020000000000004,-0.0238,0.45082865920000004,0.0,0.0,0.0,134.4,48.9302,-35.1438,60.2432664327,0.45020000000000004,-0.0238,0.45082865920000004,48.48,-35.12,59.8642196976,133.22
2020-09-18 02:00:00,37.1346,-18.158,41.3363215727,0.3446,-0.018000000000000002,0.34506979,36.79,-18.14,41.0190650795,132.38,0.3446,-0.018000000000000002,0.34506979,0.3446,-0.018000000000000002,0.34506979,0.0,0.0,0.0,134.47,47.9846,-35.898,59.9265236866,0.3446,-0.018000000000000002,0.34506979,47.64,-35.88,59.6401207242,133.32
2020-09-18 02:30:00,35.7756,-15.7486,39.0885143913,0.3156,-0.0286,0.3168932312,35.46,-15.72,38.7882714232,132.67,0.3156,-0.0286,0.3168932312,0.3156,-0.0286,0.3168932312,0.0,0.0,0.0,135.03,46.2756,-33.1886,56.9465918675,0.3156,-0.0286,0.3168932312,45.96,-33.16,56.6736905451,133.59
2020-09-18 03:00:00,36.3564,-3.5638,36.5306513958,0.3864,-0.013800000000000002,0.38664635,35.97,-3.55,36.1447561895,130.95,0.3864,-0.013800000000000002,0.38664635,0.3864,-0.013800000000000002,0.38664635,0.0,0.0,0.0,134.42,46.5464,-18.2938,50.0123032003,0.3864,-0.013800000000000002,0.38664635,46.16,-18.28,49.6477995484,131.58
2020-09-18 03:30:00,38.0408,-4.3818,38.2923312934,0.4208,-0.0118,0.4209654143,37.62,-4.37,37.8729626515,130.43,0.4208,-0.0118,0.4209654143,0.4208,-0.0118,0.4209654143,0.0,0.0,0.0,133.82,48.7008,-17.6918,51.8147441167,0.4208,-0.0118,0.4209654143,48.28,-17.68,51.4153751323,131.09
2020-09-18 04:00:00,36.7238,-15.5622,39.8850793566,0.44380000000000003,-0.0322,0.4449666055,36.28,-15.53,39.4641520877,131.39,0.44380000000000003,-0.0322,0.4449666055,0.44380000000000003,-0.0322,0.4449666055,0.0,0.0,0.0,133.6,51.0838,16.9278,53.8154720808,0.44380000000000003,-0.0322,0.4449666055,50.64,16.96,53.4045990529,133.49
2020-09-18 04:30:00,36.3498,-15.8534,39.65650327,0.5298,-0.0434,0.531574642,35.82,-15.81,39.1539078509,131.72,0.5298,-0.0434,0.531574642,0.5298,-0.0434,0.531574642,0.0,0.0,0.0,133.9,50.6898,16.6366,53.3500916925,0.5298,-0.0434,0.531574642,50.16,16.68,52.8606469881,133.82
2020-09-18 05:00:00,36.7178,-15.8168,39.9795947838,0.46780000000000005,-0.0368,0.4692452237,36.25,-15.78,39.5356914699,131.52,0.46780000000000005,-0.0368,0.4692452237,0.46780000000000005,-0.0368,0.4692452237,0.0,0.0,0.0,133.69,51.1078,16.5632,53.7247318754,0.46780000000000005,-0.0368,0.4692452237,50.64,16.6,53.2913651542,133.62
2020-09-18 05:30:00,38.576,-15.7018,41.6491812553,0.506,-0.0218,0.506469387,38.07,-15.68,41.1726523314,130.88,0.506,-0.0218,0.506469387,0.506,-0.0218,0.506469387,0.0,0.0,0.0,133.14,53.386,16.3382,55.8301153074,0.506,-0.0218,0.506469387,52.88,16.36,55.3529041695,132.93
2020-09-18 06:00:00,39.6012,-15.3614,42.4762010001,0.5512,-0.021400000000000002,0.5516152645,39.05,-15.34,41.9549532237,130.53,0.5512,-0.021400000000000002,0.5516152645,0.5512,-0.021400000000000002,0.5516152645,0.0,0.0,0.0,132.86,54.3912,16.3386,56.7921868517,0.5512,-0.021400000000000002,0.5516152645,53.84,16.36,56.2707312908,132.58
2020-09-18 06:30:00,42.2172,-12.9902,44.1705475615,0.49720000000000003,-0.0302,0.49811633180000003,41.72,-12.96,43.6866112213,131.21,0.49720000000000003,-0.0302,0.49811633180000003,0.49720000000000003,-0.0302,0.49811633180000003,0.0,0.0,0.0,134.08,57.7772,19.7698,61.0659465814,0.49720000000000003,-0.0302,0.49811633180000003,57.28,19.8,60.6055971013,133.2
2020-09-18 07:00:00,45.0158,-12.5732,46.7387163696,0.45580000000000004,-0.023200000000000002,0.45639005250000003,44.56,-12.55,46.2935859488,131.36,0.45580000000000004,-0.023200000000000002,0.45639005250000003,0.45580000000000004,-0.023200000000000002,0.45639005250000003,0.0,0.0,0.0,134.17,61.4558,20.4168,64.7584826558,0.45580000000000004,-0.023200000000000002,0.45639005250000003,61.0,20.44,64.3334563039,133.32
2020-09-18 07:30:00,48.8214,-11.112,50.0700074092,0.5514,-0.082,0.5574638643000001,48.27,-11.03,49.5141777676,130.42,0.5514,-0.082,0.5574638643000001,0.5514,-0.082,0.5574638643000001,0.0,0.0,0.0,133.39,66.1914,22.358,69.8654535372,0.5514,-0.082,0.5574638643000001,65.64,22.44,69.3697570992,132.27
2020-09-18 08:00:00,51.7502,-9.9512,52.6982882215,1.0402,-0.25120000000000003,1.0701016213,50.71,-9.7,51.6293918229,130.87,1.0402,-0.25120000000000003,1.0701016213,1.0402,-0.25120000000000003,1.0701016213,0.0,0.0,0.0,133.96,69.7602,24.2288,73.8479536174,1.0402,-0.25120000000000003,1.0701016213,68.72,24.48,72.9500431802,132.68
2020-09-18 08:30:00,53.377,-9.014,54.1327657247,1.667,-0.334,1.7001308773,51.71,-8.68,52.433448294,131.05,1.667,-0.334,1.7001308773,1.667,-0.334,1.7001308773,0.0,0.0,0.0,134.27,71.427,25.506,75.8443957389,1.667,-0.334,1.7001308773,69.76,25.84,74.3919565545,132.86
2020-09-18 09:00:00,53.7586,-8.5662,54.4368152669,3.4886,-0.6362,3.5461359816,50.27,-7.93,50.8916279952,131.35,3.4886,-0.6362,3.5461359816,3.4886,-0.6362,3.5461359816,0.0,0.0,0.0,134.42,70.8886,26.3638,75.6322917833,3.4886,-0.6362,3.5461359816,67.4,27.0,72.6068867257,133.15
2020-09-18 09:30:00,54.285,-8.4566,54.9397425236,4.535,-0.8166,4.6079345221,49.75,-7.64,50.3332107063,131.35,4.535,-0.8166,4.6079345221,4.535,-0.8166,4.6079345221,0.0,0.0,0.0,134.33,71.215,26.7434,76.0709252511,4.535,-0.8166,4.6079345221,66.68,27.56,72.1510637482,133.11
2020-09-18 10:00:00,53.5776,-8.2102,54.2030128849,5.9176,-1.0502,6.0100673707,47.66,-7.16,48.1948254484,131.55,5.9176,-1.0502,6.0100673707,5.9176,-1.0502,6.0100673707,0.0,0.0,0.0,134.53,69.5176,27.1898,74.6457094132,5.9176,-1.0502,6.0100673707,63.6,28.24,69.5877690403,133.36
2020-09-18 10:30:00,52.2812,-8.9208,53.0368225489,6.9512,-1.2008,7.0541549515,45.33,-7.72,45.9826847846,132.06,6.9512,-1.2008,7.0541549515,6.9512,-1.2008,7.0541549515,0.0,0.0,0.0,134.99,67.3112,26.6792,72.4056445181,6.9512,-1.2008,7.0541549515,60.36,27.88,66.4877733121,133.88
2020-09-18 11:00:00,50.9264,-8.8166,51.6839496606,7.9564,-1.4266,8.0832845131,42.97,-7.39,43.6008371479,131.4,7.9564,-1.4266,8.0832845131,7.9564,-1.4266,8.0832845131,0.0,0.0,0.0,134.36,64.9564,26.4934,70.1515084978,7.9564,-1.4266,8.0832845131,57.0,27.92,63.470673543,133.24
2020-09-18 11:30:00,52.4874,-7.9936,53.0926058856,8.7174,-1.5936,8.8618634451,43.77,-6.4,44.2354258485,130.65,8.7174,-1.5936,8.8618634451,8.7174,-1.5936,8.8618634451,0.0,0.0,0.0,133.69,66.4374,27.2064,71.792174502,8.7174,-1.5936,8.8618634451,57.72,28.8,64.5061113384,132.43
2020-09-18 12:00:00,53.251,-6.902,53.6964300955,9.061,-1.6720000000000002,9.2139733557,44.19,-5.23,44.4984157021,130.41,9.061,-1.6720000000000002,9.2139733557,9.061,-1.6720000000000002,9.2139733557,0.0,0.0,0.0,133.56,67.021,28.448,72.8086749296,9.061,-1.6720000000000002,9.2139733557,57.96,30.12,65.3190324484,132.17
2020-09-18 12:30:00,53.6756,-6.6128,54.0814123262,9.3356,-1.7027999999999999,9.4896235542,44.34,-4.91,44.6110266638,130.02,9.3356,-1.7027999999999999,9.4896235542,9.3356,-1.7027999999999999,9.4896235542,0.0,0.0,0.0,133.32,67.4156,28.5772,73.222397415,9.3356,-1.7027999999999999,9.4896235542,58.08,30.28,65.4993496151,131.76
2020-09-18 13:00:00,54.2186,-19.4522,57.6024710477,9.7586,-1.6922000000000001,9.9042321661,44.46,-17.76,47.8759772746,131.38,9.7586,-1.6922000000000001,9.9042321661,9.7586,-1.6922000000000001,9.9042321661,0.0,0.0,0.0,133.36,68.3986,13.3478,69.6888244039,9.7586,-1.6922000000000001,9.9042321661,58.64,15.04,60.5380145033,133.46
2020-09-18 13:30:00,53.8922,-21.047,57.8562479758,10.0122,-1.7269999999999999,10.1600530432,43.88,-19.32,47.9449350818,132.16,10.0122,-1.7269999999999999,10.1600530432,10.0122,-1.7269999999999999,10.1600530432,0.0,0.0,0.0,133.99,67.8122,11.473,68.775898379,10.0122,-1.7269999999999999,10.1600530432,57.8,13.2,59.2881101065,134.27
2020-09-18 14:00:00,52.5112,-21.5466,56.7598634336,9.8912,-1.7266,10.040766156,42.62,-19.82,47.0031573408,132.37,9.8912,-1.7266,10.040766156,9.8912,-1.7266,10.040766156,0.0,0.0,0.0,134.2,66.0512,10.9134,66.9467200167,9.8912,-1.7266,10.040766156,56.16,12.64,57.5648781811,134.53
2020-09-18 14:30:00,50.1638,-13.0662,51.8375579371,9.7038,-1.6362,9.8407766401,40.46,-11.43,42.0435072276,132.76,9.7038,-1.6362,9.8407766401,9.7038,-1.6362,9.8407766401,0.0,0.0,0.0,135.42,60.3038,-12.6362,61.6134875241,9.7038,-1.6362,9.8407766401,50.6,-11.0,51.7818501021,133.93
2020-09-18 15:00:00,51.1092,-15.0584,53.2813826322,9.3492,-1.6284,9.4899540146,41.76,-13.43,43.8664165393,130.76,9.3492,-1.6284,9.4899540146,9.3492,-1.6284,9.4899540146,0.0,0.0,0.0,132.9,61.9492,-11.9884,63.0985349687,9.3492,-1.6284,9.4899540146,52.6,-10.36,53.6105362779,131.96
2020-09-18 15:30:00,51.3298,-23.4954,56.451591556,8.4398,-1.4954,8.5712569207,42.89,-22.0,48.2032374431,131.37,8.4398,-1.4954,8.5712569207,8.4398,-1.4954,8.5712569207,0.0,0.0,0.0,132.61,65.4398,7.7046,65.8917922446,8.4398,-1.4954,8.5712569207,57.0,9.2,57.7376826691,133.54
2020-09-18 16:00:00,50.5304,-23.2092,55.6056497921,6.6004000000000005,-1.1692,6.7031566295000005,43.93,-22.04,49.1488199248,131.89,6.6004000000000005,-1.1692,6.7031566295000005,6.6004000000000005,-1.1692,6.7031566295000005,0.0,0.0,0.0,133.17,65.6404,8.3108,66.1644278204,6.6004000000000005,-1.1692,6.7031566295000005,59.04,9.48,59.7962540633,134.03
2020-09-18 16:30:00,50.4148,-23.2758,55.5285055146,4.7048,-0.8858,4.7874611936,45.71,-22.39,50.8990785771,132.47,4.7048,-0.8858,4.7874611936,4.7048,-0.8858,4.7874611936,0.0,0.0,0.0,133.78,66.5848,8.3542,67.1068420407,4.7048,-0.8858,4.7874611936,61.88,9.24,62.5660610875,134.63
2020-09-18 17:00:00,50.1294,-23.542,55.3821497268,6.1394,-1.032,6.2255326166,43.99,-22.51,49.4147771421,132.19,6.1394,-1.032,6.2255326166,6.1394,-1.032,6.2255326166,0.0,0.0,0.0,133.41,65.3394,7.888,65.8138111369,6.1394,-1.032,6.2255326166,59.2,8.92,59.8682419986,134.38
2020-09-18 17:30:00,52.3904,-22.6948,57.0947279458,5.2904,-0.6248,5.3271669018,47.1,-22.07,52.0143720523,131.54,5.2904,-0.6248,5.3271669018,5.2904,-0.6248,5.3271669018,0.0,0.0,0.0,132.71,69.2904,8.5752,69.8190059167,5.2904,-0.6248,5.3271669018,64.0,9.2,64.6578688173,133.66
2020-09-18 18:00:00,53.8698,-22.107,58.2295011231,3.5598,-0.367,3.5786680539,50.31,-21.74,54.8062377837,131.05,3.5598,-0.367,3.5786680539,3.5598,-0.367,3.5786680539,0.0,0.0,0.0,132.35,72.1598,9.073,72.7279593075,3.5598,-0.367,3.5786680539,68.6,9.44,69.2464699461,133.14
2020-09-18 18:30:00,53.8006,-22.7504,58.4130572776,2.7606,-0.3204,2.7791308929,51.04,-22.43,55.7511120965,131.45,2.7606,-0.3204,2.7791308929,2.7606,-0.3204,2.7791308929,0.0,0.0,0.0,132.77,72.5606,8.4396,73.0497605781,2.7606,-0.3204,2.7791308929,69.8,8.76,70.3475486424,133.53
2020-09-18 19:00:00,54.1398,-22.4742,58.61917442,2.0798,-0.1642,2.0862717177,52.06,-22.31,56.6390298293,131.13,2.0798,-0.1642,2.0862717177,2.0798,-0.1642,2.0862717177,0.0,0.0,0.0,132.6,73.3198,8.5158,73.8126813067,2.0798,-0.1642,2.0862717177,71.24,8.68,71.7668447126,133.21
2020-09-18 19:30:00,53.8598,-22.4944,58.3684511307,1.8198,-0.0644,1.8209391533,52.04,-22.43,56.6680377285,130.98,1.8198,-0.0644,1.8209391533,1.8198,-0.0644,1.8209391533,0.0,0.0,0.0,132.39,73.1798,8.3356,73.6530064247,1.8198,-0.0644,1.8209391533,71.36,8.4,71.852693756,133.06
2020-09-18 20:00:00,54.6782,-22.6464,59.1824719676,0.5482,-0.1164,0.5604214486,54.13,-22.53,58.6315427053,130.58,0.5482,-0.1164,0.5604214486,0.5482,-0.1164,0.5604214486,0.0,0.0,0.0,131.85,74.5082,8.3636,74.9761406862,0.5482,-0.1164,0.5604214486,73.96,8.48,74.4445565505,132.62
2020-09-18 20:30:00,52.8548,-24.0494,58.0689549019,0.46480000000000005,-0.1394,0.4852539541,52.39,-23.91,57.588194970800004,131.42,0.46480000000000005,-0.1394,0.4852539541,0.46480000000000005,-0.1394,0.4852539541,0.0,0.0,0.0,132.82,72.2648,7.1006,72.6128076816,0.46480000000000005,-0.1394,0.4852539541,71.8,7.24,72.164101879,133.51
2020-09-18 21:00:00,51.6258,-24.148,56.9942903249,0.4958,-0.138,0.5146471024,51.13,-24.01,56.4867860654,131.94,0.4958,-0.138,0.5146471024,0.4958,-0.138,0.5146471024,0.0,0.0,0.0,133.3,70.6558,6.782,70.9805437965,0.4958,-0.138,0.5146471024,70.16,6.92,70.5004397149,134.08
2020-09-18 21:30:00,49.5638,-25.2802,55.6386446859,0.5038,-0.14020000000000002,0.5229440505,49.06,-25.14,55.1262478317,132.06,0.5038,-0.14020000000000002,0.5229440505,0.5038,-0.14020000000000002,0.5229440505,0.0,0.0,0.0,133.35,68.0238,5.4198,68.239369857,0.5038,-0.14020000000000002,0.5229440505,67.52,5.5600000000000005,67.7485350395,134.25
2020-09-18 22:00:00,46.1568,-26.89,53.4183703069,0.5668000000000001,-0.13,0.5815171881,45.59,-26.76,52.8634628075,131.76,0.5668000000000001,-0.13,0.5815171881,0.5668000000000001,-0.13,0.5815171881,0.0,0.0,0.0,132.81,63.6468,3.31,63.7328114101,0.5668000000000001,-0.13,0.5815171881,63.08,3.44,63.1737287169,134.01
2020-09-18 22:30:00,43.5542,-25.6118,50.52655378,0.5642,-0.0918,0.5716195238,42.99,-25.52,49.9941046524,132.4,0.5642,-0.0918,0.5716195238,0.5642,-0.0918,0.5716195238,0.0,0.0,0.0,133.65,59.9242,0.0682,59.9242388093,0.5642,-0.0918,0.5716195238,59.36,0.16,59.360215633,134.53
2020-09-18 23:00:00,42.5044,-7.6164000000000005,43.1814030379,0.6044,-0.07640000000000001,0.6092095863,41.9,-7.54,42.5730149273,131.84,0.6044,-0.07640000000000001,0.6092095863,0.6044,-0.07640000000000001,0.6092095863,0.0,0.0,0.0,135.08,54.6044,-22.9564,59.2337471406,0.6044,-0.07640000000000001,0.6092095863,54.0,-22.88,58.6472028318,132.4
2020-09-18 23:30:00,39.4606,-7.7526,40.2149444749,0.7006,-0.1126,0.7095908117,38.76,-7.64,39.5057869179,131.57,0.7006,-0.1126,0.7095908117,0.7006,-0.1126,0.7095908117,0.0,0.0,0.0,132.99,50.9006,-23.0326,55.8692378964,0.7006,-0.1126,0.7095908117,50.2,-22.92,55.1848384975,132.17
2020-09-19 00:00:00,36.5134,-8.8026,37.5594747876,0.6534,-0.1426,0.6687797246,35.86,-8.66,36.8908552354,131.71,0.6534,-0.1426,0.6687797246,0.6534,-0.1426,0.6687797246,0.0,0.0,0.0,132.45,47.2934,-24.4626,53.2455113819,0.6534,-0.1426,0.6687797246,46.64,-24.32,52.5999239543,132.34
2020-09-19 00:30:00,34.667,-9.5128,35.9484944447,0.657,-0.1428,0.6723398248,34.01,-9.37,35.2771455761,131.8,0.657,-0.1428,0.6723398248,0.657,-0.1428,0.6723398248,0.0,0.0,0.0,132.45,44.977,-25.4628,51.6844726474,0.657,-0.1428,0.6723398248,44.32,-25.32,51.0427742193,132.46
2020-09-19 01:00:00,33.4308,-9.2808,34.6951241139,0.6008,-0.1208,0.6128240204000001,32.83,-9.16,34.0839331651,132.28,0.6008,-0.1208,0.6128240204000001,0.6008,-0.1208,0.6128240204000001,0.0,0.0,0.0,133.05,43.4808,-25.3608,50.336370005,0.6008,-0.1208,0.6128240204000001,42.88,-25.24,49.7569291657,132.95
2020-09-19 01:30:00,32.612,-8.904,33.8056764464,0.622,-0.084,0.6276463973,31.99,-8.82,33.1836179462,132.55,0.622,-0.084,0.6276463973,0.622,-0.084,0.6276463973,0.0,0.0,0.0,133.37,42.382,-25.004,49.2080678345,0.622,-0.084,0.6276463973,41.76,-24.92,48.6302786338,133.22
2020-09-19 02:00:00,32.1018,-9.0528,33.353841624,0.6418,-0.0728,0.6459156911,31.46,-8.98,32.7165401594,132.35,0.6418,-0.0728,0.6459156911,0.6418,-0.0728,0.6459156911,0.0,0.0,0.0,133.15,41.7618,-25.1528,48.7515259974,0.6418,-0.0728,0.6459156911,41.12,-25.08,48.1649333021,133.04
2020-09-19 02:30:00,31.76,-9.0952,33.0366502999,0.6900000000000001,-0.0852,0.6952402750000001,31.07,-9.01,32.3500386399,132.54,0.6900000000000001,-0.0852,0.6952402750000001,0.6900000000000001,-0.0852,0.6952402750000001,0.0,0.0,0.0,133.35,41.33,-25.2852,48.4511118452,0.6900000000000001,-0.0852,0.6952402750000001,40.64,-25.2,47.8189251238,133.25
2020-09-19 03:00:00,31.4118,-9.0622,32.6928837529,0.5518000000000001,-0.08220000000000001,0.5578889495,30.86,-8.98,32.1400062228,132.67,0.5518000000000001,-0.08220000000000001,0.5578889495,0.5518000000000001,-0.08220000000000001,0.5578889495,0.0,0.0,0.0,133.53,40.8318,-25.4822,48.1308467418,0.5518000000000001,-0.08220000000000001,0.5578889495,40.28,-25.4,47.6197270047,133.42
2020-09-19 03:30:00,31.4898,-8.9374,32.733539723,0.5598000000000001,-0.0674,0.5638428859,30.93,-8.87,32.1767276148,133.01,0.5598000000000001,-0.0674,0.5638428859,0.5598000000000001,-0.0674,0.5638428859,0.0,0.0,0.0,133.83,40.9198,-25.6674,48.3036795162,0.5598000000000001,-0.0674,0.5638428859,40.36,-25.6,47.7942423311,133.75
2020-09-19 04:00:00,31.2456,-8.9736,32.5086606356,0.6956,-0.0736,0.6994828947,30.55,-8.9,31.8200015713,132.71,0.6956,-0.0736,0.6994828947,0.6956,-0.0736,0.6994828947,0.0,0.0,0.0,133.57,40.5756,-25.6336,47.994382633,0.6956,-0.0736,0.6994828947,39.88,-25.56,47.3680060801,133.46
2020-09-19 04:30:00,30.1056,-9.3432,31.5220960217,0.7556,-0.08320000000000001,0.7601668238,29.35,-9.26,30.7761287364,133.06,0.7556,-0.08320000000000001,0.7601668238,0.7556,-0.08320000000000001,0.7601668238,0.0,0.0,0.0,134.01,39.2356,-26.1632,47.1587249785,0.7556,-0.08320000000000001,0.7601668238,38.48,-26.08,46.4852320635,133.82
2020-09-19 05:00:00,29.8538,-9.474,31.3210161144,1.0238,-0.094,1.0281062396,28.83,-9.38,30.3175411272,132.6,1.0238,-0.094,1.0281062396,1.0238,-0.094,1.0281062396,0.0,0.0,0.0,133.59,38.9838,-26.214,46.9777655752,1.0238,-0.094,1.0281062396,37.96,-26.12,46.0783680267,133.36
2020-09-19 05:30:00,30.552599999999998,-9.342600000000001,31.9491086186,0.9526,-0.1126,0.9592317343000001,29.6,-9.23,31.005691413,132.52,0.9526,-0.1126,0.9592317343000001,0.9526,-0.1126,0.9592317343000001,0.0,0.0,0.0,133.49,39.8326,-25.9926,47.5631293916,0.9526,-0.1126,0.9592317343000001,38.88,-25.88,46.7057683804,133.27
2020-09-19 06:00:00,31.931,-8.5466,33.055001627,0.841,-0.11660000000000001,0.8490444982,31.09,-8.43,32.2126217499,132.22,0.841,-0.11660000000000001,0.8490444982,0.841,-0.11660000000000001,0.8490444982,0.0,0.0,0.0,133.26,41.521,-24.9566,48.4440432309,0.841,-0.11660000000000001,0.8490444982,40.68,-24.84,47.6643262829,132.94
2020-09-19 06:30:00,32.863,-8.5322,33.952543437,0.883,-0.11220000000000001,0.8900999045,31.98,-8.42,33.0698775323,131.93,0.883,-0.11220000000000001,0.8900999045,0.883,-0.11220000000000001,0.8900999045,0.0,0.0,0.0,132.84,42.763,-24.6722,49.3699465448,0.883,-0.11220000000000001,0.8900999045,41.88,-24.56,48.5502626151,132.66
2020-09-19 07:00:00,34.294,-7.8902,35.1899657863,1.034,-0.0902,1.037926799,33.26,-7.8,34.1623711121,130.94,1.034,-0.0902,1.037926799,1.034,-0.0902,1.037926799,0.0,0.0,0.0,131.85,44.554,-23.2502,50.2556535729,1.034,-0.0902,1.037926799,43.52,-23.16,49.2988437998,131.61
2020-09-19 07:30:00,36.0496,-7.3154,36.7843545182,1.2196,-0.10540000000000001,1.2241459554,34.83,-7.21,35.5684270105,131.53,1.2196,-0.10540000000000001,1.2241459554,1.2196,-0.10540000000000001,1.2241459554,0.0,0.0,0.0,132.34,46.6996,-22.5054,51.8396148647,1.2196,-0.10540000000000001,1.2241459554,45.48,-22.4,50.6970452788,132.15
2020-09-19 08:00:00,39.617,-7.2836,40.2809820878,1.617,-0.2436,1.6352461466000001,38.0,-7.04,38.6466246909,131.7,1.617,-0.2436,1.6352461466000001,1.617,-0.2436,1.6352461466000001,0.0,0.0,0.0,132.59,50.857,-22.3636,55.556863248,1.617,-0.2436,1.6352461466000001,49.24,-22.12,53.9802927002,132.31
2020-09-19 08:30:00,45.3054,-7.8386,45.9785049683,2.7754000000000003,-0.4686,2.8146813532,42.53,-7.37,43.1638482992,131.05,2.7754000000000003,-0.4686,2.8146813532,2.7754000000000003,-0.4686,2.8146813532,0.0,0.0,0.0,132.26,57.1754,-22.7886,61.5495463437,2.7754000000000003,-0.4686,2.8146813532,54.4,-22.32,58.8008707419,131.66
2020-09-19 09:00:00,49.8696,-18.6368,53.2382129527,3.3996,-0.46680000000000005,3.4314985648,46.47,-18.17,49.8959898188,130.26,3.3996,-0.46680000000000005,3.4314985648,3.3996,-0.46680000000000005,3.4314985648,0.0,0.0,0.0,132.17,66.8396,12.8132,68.0566691985,3.3996,-0.46680000000000005,3.4314985648,63.44,13.28,64.8150599784,132.25
2020-09-19 09:30:00,52.0352,-17.654,54.9483917421,3.8452,-0.124,3.8471988563,48.19,-17.53,51.2794013226,130.15,3.8452,-0.124,3.8471988563,3.8452,-0.124,3.8471988563,0.0,0.0,0.0,132.61,69.7652,14.396,71.2350191061,3.8452,-0.124,3.8471988563,65.92,14.52,67.5001985182,132.13
2020-09-19 10:00:00,52.414,-17.1868,55.1598902305,6.954,-0.3068,6.9607644868000005,45.46,-16.88,48.4927417249,129.9,6.954,-0.3068,6.9607644868000005,6.954,-0.3068,6.9607644868000005,0.0,0.0,0.0,132.4,68.554,14.9332,70.1616090055,6.954,-0.3068,6.9607644868000005,61.6,15.24,63.4572107802,131.88
2020-09-19 10:30:00,53.0554,-16.5366,55.5727865841,8.9754,-0.3466,8.9820897747,44.08,-16.19,46.9591577863,130.21,8.9754,-0.3466,8.9820897747,8.9754,-0.3466,8.9820897747,0.0,0.0,0.0,132.71,68.3754,15.9334,70.2073255488,8.9754,-0.3466,8.9820897747,59.4,16.28,61.5905707069,132.18
2020-09-19 11:00:00,52.097,-16.5054,54.6491137912,10.887,-0.6454000000000001,10.9061134305,41.21,-15.86,44.1565816159,131.03,10.887,-0.6454000000000001,10.9061134305,10.887,-0.6454000000000001,10.9061134305,0.0,0.0,0.0,133.45,66.167,16.4346,68.1774740377,10.887,-0.6454000000000001,10.9061134305,55.28,17.08,57.8584894376,133.05
2020-09-19 11:30:00,52.3192,-16.4692,54.8500978785,11.6992,-0.7792,11.7251197555,40.62,-15.69,43.5449250774,131.2,11.6992,-0.7792,11.7251197555,11.6992,-0.7792,11.7251197555,0.0,0.0,0.0,133.66,65.8992,16.660800000000002,67.9726917025,11.6992,-0.7792,11.7251197555,54.2,17.44,56.9367508732,133.22
2020-09-19 12:00:00,50.4974,-16.0962,53.0007081198,11.1074,-0.6462,11.1261812496,39.39,-15.45,42.3116366972,132.19,11.1074,-0.6462,11.1261812496,11.1074,-0.6462,11.1261812496,0.0,0.0,0.0,134.5,64.2274,17.3938,66.5409887904,11.1074,-0.6462,11.1261812496,53.12,18.04,56.0996969689,134.24
2020-09-19 12:30:00,49.2778,-16.8032,52.0638944287,11.6278,-0.7632,11.6528197051,37.65,-16.04,40.92437049,131.93,11.6278,-0.7632,11.6528197051,11.6278,-0.7632,11.6528197051,0.0,0.0,0.0,134.2,62.3078,16.3968,64.4291625825,11.6278,-0.7632,11.6528197051,50.68,17.16,53.5063360734,133.99
2020-09-19 13:00:00,50.4638,-17.5132,53.416357838,9.3338,-0.37320000000000003,9.3412579817,41.13,-17.14,44.5584615982,131.31,9.3338,-0.37320000000000003,9.3412579817,9.3338,-0.37320000000000003,9.3412579817,0.0,0.0,0.0,133.47,65.1738,15.0268,66.8836970022,9.3338,-0.37320000000000003,9.3412579817,55.84,15.4,57.9246545091,133.39
2020-09-19 13:30:00,47.033,-16.8246,49.9516791926,9.123,-0.3546,9.1298888361,37.91,-16.47,41.333146505,132.68,9.123,-0.3546,9.1298888361,9.123,-0.3546,9.1298888361,0.0,0.0,0.0,135.08,61.123,16.7654,63.3805945551,9.123,-0.3546,9.1298888361,52.0,17.12,54.7457249473,134.76
2020-09-19 14:00:00,46.7346,-6.5674,47.193787514,9.2846,-0.3274,9.2903707095,37.45,-6.24,37.9663021639,132.68,9.2846,-0.3274,9.2903707095,9.2846,-0.3274,9.2903707095,0.0,0.0,0.0,134.45,56.6846,-15.2874,58.7098669384,9.2846,-0.3274,9.2903707095,47.4,-14.96,49.7047442404,133.52
2020-09-19 14:30:00,45.7414,-4.8598,45.9988405289,9.3414,-0.45980000000000004,9.3527092332,36.4,-4.4,36.6649696577,132.68,9.3414,-0.45980000000000004,9.3527092332,9.3414,-0.45980000000000004,9.3527092332,0.0,0.0,0.0,134.2,54.2614,-20.2198,57.906302265,9.3414,-0.45980000000000004,9.3527092332,44.92,-19.76,49.074066471,133.37
2020-09-19 15:00:00,44.4364,-5.629,44.7915090833,9.0364,-0.389,9.044768983200001,35.4,-5.24,35.7857178215,131.63,9.0364,-0.389,9.044768983200001,9.0364,-0.389,9.044768983200001,0.0,0.0,0.0,132.73,52.9164,-21.029,56.9417617392,9.0364,-0.389,9.044768983200001,43.88,-20.64,48.4918962302,132.34
2020-09-19 15:30:00,46.1526,-5.9926,46.5400230073,7.9326,-0.1626,7.9342662874,38.22,-5.83,38.6620912523,130.9,7.9326,-0.1626,7.9342662874,7.9326,-0.1626,7.9342662874,0.0,0.0,0.0,131.99,55.7726,-21.1626,59.6526491408,7.9326,-0.1626,7.9342662874,47.84,-21.0,52.2462017758,131.58
2020-09-19 16:00:00,47.1172,-5.751,47.4668783136,8.0572,-0.231,8.0605107059,39.06,-5.52,39.4481178258,130.51,8.0572,-0.231,8.0605107059,8.0572,-0.231,8.0605107059,0.0,0.0,0.0,131.55,56.6972,-20.671,60.3478477565,8.0572,-0.231,8.0605107059,48.64,-20.44,52.7602426075,131.16
2020-09-19 16:30:00,47.3298,-6.0578,47.7158978631,7.9598,-0.1578,7.9613640088,39.37,-5.9,39.8096332563,130.74,7.9598,-0.1578,7.9613640088,7.9598,-0.1578,7.9613640088,0.0,0.0,0.0,131.65,57.0798,-21.0378,60.8333181479,7.9598,-0.1578,7.9613640088,49.12,-20.88,53.373671412,131.36
2020-09-19 17:00:00,48.7098,-7.1738,49.2352315165,6.9398,-0.06380000000000001,6.9400932616,41.77,-7.11,42.370803627,130.25,6.9398,-0.06380000000000001,6.9400932616,6.9398,-0.06380000000000001,6.9400932616,0.0,0.0,0.0,131.8,59.8198,-15.6638,61.836583852,6.9398,-0.06380000000000001,6.9400932616,52.88,-15.6,55.1330608619,131.05
2020-09-19 17:30:00,50.2236,-13.318200000000001,51.9594500375,5.2536,0.18180000000000002,5.256744639,44.97,-13.5,46.9526452929,130.44,5.2536,0.18180000000000002,5.256744639,5.2536,0.18180000000000002,5.256744639,0.0,0.0,0.0,133.7,65.2536,3.0618,65.3253927061,5.2536,0.18180000000000002,5.256744639,60.0,2.88,60.0690802327,131.98
2020-09-19 18:00:00,51.7822,-12.8042,53.3417638861,4.4422,0.2758,4.4507534733,47.34,-13.08,49.113765891,129.61,4.4422,0.2758,4.4507534733,4.4422,0.2758,4.4507534733,0.0,0.0,0.0,133.03,67.5622,3.5158,67.6536157088,4.4422,0.2758,4.4507534733,63.12,3.24,63.2031011897,131.14
2020-09-19 18:30:00,52.21,-13.0032,53.8049004296,3.61,0.39680000000000004,3.6317420393,48.6,-13.4,50.4134902581,129.61,3.61,0.39680000000000004,3.6317420393,3.61,0.39680000000000004,3.6317420393,0.0,0.0,0.0,133.13,68.65,3.2768,68.7281595726,3.61,0.39680000000000004,3.6317420393,65.04,2.88,65.1037326119,131.14
2020-09-19 19:00:00,52.8176,-12.7392,54.332182787,3.2576,0.5108,3.2974041912,49.56,-13.25,51.3006442455,129.42,3.2576,0.5108,3.2974041912,3.2576,0.5108,3.2974041912,0.0,0.0,0.0,132.97,69.6176,3.5108,69.7060682179,3.2576,0.5108,3.2974041912,66.36,3.0,66.4277773224,130.91
2020-09-19 19:30:00,53.2184,-13.0774,54.8016102804,3.1484,0.5326000000000001,3.1931309588,50.07,-13.61,51.8867709537,129.53,3.1484,0.5326000000000001,3.1931309588,3.1484,0.5326000000000001,3.1931309588,0.0,0.0,0.0,133.01,70.1484,3.0926,70.2165379189,3.1484,0.5326000000000001,3.1931309588,67.0,2.56,67.0488896254,131.02
2020-09-19 20:00:00,53.557,-23.7108,58.5709337952,3.177,0.5392,3.2224316347,50.38,-24.25,55.9124932372,130.5,3.177,0.5392,3.2224316347,3.177,0.5392,3.2224316347,0.0,0.0,0.0,132.92,70.897,-9.7008,71.557600083,3.177,0.5392,3.2224316347,67.72,-10.24,68.4898240617,132.25
2020-09-19 20:30:00,50.9434,-28.2528,58.2533321914,3.1234,0.5272,3.1675806856,47.82,-28.78,55.812550559900004,131.78,3.1234,0.5272,3.1675806856,3.1234,0.5272,3.1675806856,0.0,0.0,0.0,133.68,67.7634,-15.1928,69.4456589817,3.1234,0.5272,3.1675806856,64.64,-15.72,66.5240407672,133.68
2020-09-19 21:00:00,48.9216,-28.3334,56.5341003477,3.2016,0.5366000000000001,3.2462566319,45.72,-28.87,54.0721305295,131.53,3.2016,0.5366000000000001,3.2462566319,3.2016,0.5366000000000001,3.2462566319,0.0,0.0,0.0,133.5,65.2016,-15.4634,67.0101886441,3.2016,0.5366000000000001,3.2462566319,62.0,-16.0,64.0312423743,133.46
2020-09-19 21:30:00,47.7682,-28.751,55.7532145462,3.3182,0.549,3.3633097150999998,44.45,-29.3,53.2380737818,132.15,3.3182,0.549,3.3633097150999998,3.3182,0.549,3.3633097150999998,0.0,0.0,0.0,134.08,63.6382,-15.891,65.5922585389,3.3182,0.549,3.3633097150999998,60.32,-16.44,62.5202047341,134.1
2020-09-19 22:00:00,45.9688,-29.1404,54.4269555055,3.2888,0.5396000000000001,3.3327726595,42.68,-29.68,51.9854287277,132.08,3.2888,0.5396000000000001,3.3327726595,3.2888,0.5396000000000001,3.3327726595,0.0,0.0,0.0,133.91,61.3688,-16.4204,63.5276250902,3.2888,0.5396000000000001,3.3327726595,58.08,-16.96,60.5056030463,134.1
2020-09-19 22:30:00,44.4288,-20.4818,48.9226164537,3.1888,0.5282,3.2322500955,41.24,-21.01,46.2834495257,132.47,3.1888,0.5282,3.2322500955,3.1888,0.5282,3.2322500955,0.0,0.0,0.0,135.24,59.1488,-5.5118,59.4050543361,3.1888,0.5282,3.2322500955,55.96,-6.04,56.2850175446,134.24
2020-09-19 23:00:00,41.7932,-15.5526,44.5932162218,3.2732,0.5474,3.3186571079,38.52,-16.1,41.7492562808,132.07,3.2732,0.5474,3.3186571079,3.2732,0.5474,3.3186571079,0.0,0.0,0.0,135.53,55.6732,0.34740000000000004,55.6742838751,3.2732,0.5474,3.3186571079,52.4,-0.2,52.400381678,133.74
2020-09-19 23:30:00,38.9016,-16.154,42.1222767495,3.2516,0.546,3.2971227699,35.65,-16.7,39.3676580457,132.69,3.2516,0.546,3.2971227699,3.2516,0.546,3.2971227699,0.0,0.0,0.0,134.02,52.0516,-0.214,52.0520399078,3.2516,0.546,3.2971227699,48.8,-0.76,48.805917674,134.41
2020-09-20 00:00:00,36.1642,-16.153,39.6076857521,3.2542,0.547,3.2998525179,32.91,-16.7,36.9047165007,132.84,3.2542,0.547,3.2998525179,3.2542,0.547,3.2998525179,0.0,0.0,0.0,134.17,48.9342,0.107,48.9343169835,3.2542,0.547,3.2998525179,45.68,-0.44,45.6821190402,134.55
2020-09-20 00:30:00,35.1612,-7.664,35.9867598075,3.1612,0.506,3.2014405258,32.0,-8.17,33.0264878544,132.25,3.1612,0.506,3.2014405258,3.1612,0.506,3.2014405258,0.0,0.0,0.0,134.42,45.6012,-13.014,47.4218687679,3.1612,0.506,3.2014405258,42.44,-13.52,44.5414862796,133.22
2020-09-20 01:00:00,34.1246,1.9526,34.18041796,3.2346,0.5326000000000001,3.2781549567,30.89,1.42,30.9226211696,131.14,3.2346,0.5326000000000001,3.2781549567,3.2346,0.5326000000000001,3.2781549567,0.0,0.0,0.0,134.15,41.5946,-29.2274,50.8365189595,3.2346,0.5326000000000001,3.2781549567,38.36,-29.76,48.550460348,131.28
2020-09-20 01:30:00,33.2318,-8.6858,34.3481535585,3.3218,0.5442,3.3660821262000002,29.91,-9.23,31.3017731127,131.9,3.3218,0.5442,3.3660821262000002,3.3218,0.5442,3.3660821262000002,0.0,0.0,0.0,133.73,44.4418,4.1842,44.6383368516,3.3218,0.5442,3.3660821262000002,41.12,3.64,41.280794566,133.35
2020-09-20 02:00:00,32.9828,-9.7312,34.3883897454,3.3028,0.5288,3.3448643141,29.68,-10.26,31.403343771,131.69,3.3028,0.5288,3.3448643141,3.3028,0.5288,3.3448643141,0.0,0.0,0.0,133.51,44.5428,7.2088,45.1223650674,3.3028,0.5288,3.3448643141,41.24,6.68,41.7775059093,133.29
2020-09-20 02:30:00,31.739,-10.688,33.4902592555,3.269,0.532,3.3120061896,28.47,-11.22,30.601132332,132.26,3.269,0.532,3.3120061896,3.269,0.532,3.3120061896,0.0,0.0,0.0,134.01,42.989,6.092,43.4185050986,3.269,0.532,3.3120061896,39.72,5.5600000000000005,40.1072562013,133.87
2020-09-20 03:00:00,30.828,-10.925,32.7065927452,3.328,0.545,3.3723299068,27.5,-11.47,29.7961557923,132.5,3.328,0.545,3.3723299068,3.328,0.545,3.3723299068,0.0,0.0,0.0,134.25,41.848,5.905,42.2625617894,3.328,0.545,3.3723299068,38.52,5.36,38.8911300941,134.12
2020-09-20 03:30:00,30.1056,-10.809,31.9872104498,3.2356,0.541,3.2805164776,26.87,-11.35,29.1688086832,132.24,3.2356,0.541,3.2805164776,3.2356,0.541,3.2805164776,0.0,0.0,0.0,134.03,40.9556,5.941,41.3842560929,3.2356,0.541,3.2805164776,37.72,5.4,38.1045719042,133.89
2020-09-20 04:00:00,29.7876,-10.9862,31.7489795773,3.2176,0.5338,3.2615781763,26.57,-11.52,28.9598912291,132.63,3.2176,0.5338,3.2615781763,3.2176,0.5338,3.2615781763,0.0,0.0,0.0,134.41,40.5776,5.8538,40.9976657409,3.2176,0.5338,3.2615781763,37.36,5.32,37.7368785143,134.27
2020-09-20 04:30:00,30.1904,-10.7476,32.046390716,3.1504,0.5424,3.1967511508,27.04,-11.29,29.3023156082,132.47,3.1504,0.5424,3.1967511508,3.1504,0.5424,3.1967511508,0.0,0.0,0.0,134.36,41.1104,6.4224,41.6090400024,3.1504,0.5424,3.1967511508,37.96,5.88,38.4127062311,134.06
2020-09-20 05:00:00,30.2504,-10.5654,32.0423840767,3.0404,0.5346000000000001,3.0870421636,27.21,-11.1,29.3869716031,132.27,3.0404,0.5346000000000001,3.0870421636,3.0404,0.5346000000000001,3.0870421636,0.0,0.0,0.0,134.18,41.2004,6.5346,41.7153923309,3.0404,0.5346000000000001,3.0870421636,38.16,6.0,38.6288182579,133.87
2020-09-20 05:30:00,30.4008,-10.6784,32.2216831838,3.0908,0.5516,3.1396348832,27.31,-11.23,29.5287825689,132.27,3.0908,0.5516,3.1396348832,3.0908,0.5516,3.1396348832,0.0,0.0,0.0,134.13,41.2908,6.2716,41.7643763416,3.0908,0.5516,3.1396348832,38.2,5.72,38.6258773363,133.87
2020-09-20 06:00:00,30.5286,-10.753,32.366995952,3.0686,0.537,3.1152327297,27.46,-11.29,29.6903300756,132.45,3.0686,0.537,3.1152327297,3.0686,0.537,3.1152327297,0.0,0.0,0.0,134.21,41.4686,6.257,41.9379879699,3.0686,0.537,3.1152327297,38.4,5.72,38.8236834935,134.05
2020-09-20 06:30:00,31.1262,-10.3534,32.8029452641,3.1162,0.5366000000000001,3.1620629342,28.01,-10.89,30.0524907454,132.09,3.1162,0.5366000000000001,3.1620629342,3.1162,0.5366000000000001,3.1620629342,0.0,0.0,0.0,133.84,42.1962,6.6566,42.7180245096,3.1162,0.5366000000000001,3.1620629342,39.08,6.12,39.5562991191,133.66
2020-09-20 07:00:00,32.2,-9.382,33.5389612839,3.16,0.538,3.2054709482,29.04,-9.92,30.6875870671,132.18,3.16,0.538,3.2054709482,3.16,0.538,3.2054709482,0.0,0.0,0.0,134.03,43.32,7.7379999999999995,44.0056705891,3.16,0.538,3.2054709482,40.16,7.2,40.8003137243,133.77
2020-09-20 07:30:00,32.2746,-9.6188,33.6774571279,3.2446,0.5212,3.2861951555,29.03,-10.14,30.7499674797,133.45,3.2446,0.5212,3.2861951555,3.2446,0.5212,3.2861951555,0.0,0.0,0.0,135.17,43.5246,7.8812,44.2323876656,3.2446,0.5212,3.2861951555,40.28,7.36,40.946892434,135.03
2020-09-20 08:00:00,34.7726,-9.7124,36.1035237133,3.7326,0.3876,3.7526705851,31.04,-10.1,32.641868819,132.0,3.7326,0.3876,3.7526705851,3.7326,0.3876,3.7526705851,0.0,0.0,0.0,133.82,46.4126,7.4276,47.0031773449,3.7326,0.3876,3.7526705851,42.68,7.04,43.256722021,133.55
2020-09-20 08:30:00,38.7794,-8.3716,39.6727305705,4.5894,0.2884,4.5984526658,34.19,-8.66,35.26969946,130.95,4.5894,0.2884,4.5984526658,4.5894,0.2884,4.5984526658,0.0,0.0,0.0,133.14,50.9094,8.6884,51.645477081,4.5894,0.2884,4.5984526658,46.32,8.4,47.075496811,132.49
2020-09-20 09:00:00,41.888,-8.1606,42.6755191692,5.718,0.1194,5.7192464853,36.17,-8.28,37.105623563,131.3,5.718,0.1194,5.7192464853,5.718,0.1194,5.7192464853,0.0,0.0,0.0,133.37,54.398,9.5194,55.224644683,5.718,0.1194,5.7192464853,48.68,9.4,49.5792537257,132.8
2020-09-20 09:30:00,45.4748,-7.5398,46.09561822,6.9448,-0.059800000000000006,6.9450574569,38.53,-7.48,39.2493477653,130.04,6.9448,-0.059800000000000006,6.9450574569,6.9448,-0.059800000000000006,6.9450574569,0.0,0.0,0.0,132.22,58.3448,10.3802,59.2609841218,6.9448,-0.059800000000000006,6.9450574569,51.4,10.44,52.4495338397,131.47
