Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-20 10:00:00,46.7098,-10.429,47.859894035,8.3198,-0.229,8.3229509815,38.39,-10.2,39.7219347464,129.87,8.3198,-0.229,8.3229509815,8.3198,-0.229,8.3229509815,0.0,0.0,0.0,131.52,59.2798,6.691,59.6562165163,8.3198,-0.229,8.3229509815,50.96,6.92,51.427696818,131.39
2020-09-20 10:30:00,47.6456,-19.5214,51.4896907868,9.2756,-0.4514,9.2865772661,38.37,-19.07,42.8476580457,130.65,9.2756,-0.4514,9.2865772661,9.2756,-0.4514,9.2865772661,0.0,0.0,0.0,131.25,60.1556,-4.0114,60.2891992095,9.2756,-0.4514,9.2865772661,50.88,-3.56,51.0043919678,132.37
2020-09-20 11:00:00,47.9676,-18.6698,51.4728285778,10.2376,-0.5998,10.2551554742,37.73,-18.07,41.8339312042,131.12,10.2376,-0.5998,10.2551554742,10.2376,-0.5998,10.2551554742,0.0,0.0,0.0,131.77,59.9976,-2.7198,60.0592150948,10.2376,-0.5998,10.2551554742,49.76,-2.12,49.805140297,132.86
2020-09-20 11:30:00,48.4366,-17.6674,51.5581345892,10.8566,-0.7674000000000001,10.8836880845,37.58,-16.9,41.2051744323,131.61,10.8566,-0.7674000000000001,10.8836880845,10.8566,-0.7674000000000001,10.8836880845,0.0,0.0,0.0,132.57,60.2166,-1.5674000000000001,60.2369957611,10.8566,-0.7674000000000001,10.8836880845,49.36,-0.8,49.3664825565,133.42
2020-09-20 12:00:00,48.1018,-17.679,51.2477336498,11.1618,-0.889,11.1971469688,36.94,-16.79,40.5766891207,131.19,11.1618,-0.889,11.1971469688,11.1618,-0.889,11.1971469688,0.0,0.0,0.0,132.05,59.5618,-1.649,59.584622347,11.1618,-0.889,11.1971469688,48.4,-0.76,48.4059665744,132.98
2020-09-20 12:30:00,48.7402,-17.1654,51.6745396999,11.7402,-0.9654,11.7798256863,37.0,-16.2,40.391088126,131.02,11.7402,-0.9654,11.7798256863,11.7402,-0.9654,11.7798256863,0.0,0.0,0.0,131.93,60.0602,-0.9654,60.0679583572,11.7402,-0.9654,11.7798256863,48.32,0.0,48.32,132.8
2020-09-20 13:00:00,49.1,-17.685,52.1878264062,11.87,-1.005,11.9124693074,37.23,-16.68,40.7957755166,130.32,11.87,-1.005,11.9124693074,11.87,-1.005,11.9124693074,0.0,0.0,0.0,132.41,60.39,-1.525,60.4092519818,11.87,-1.005,11.9124693074,48.52,-0.52,48.5227863998,132.02
2020-09-20 13:30:00,48.4886,-17.8404,51.6664707728,11.6986,-0.9904000000000001,11.7404486337,36.79,-16.85,40.465128197,130.32,11.6986,-0.9904000000000001,11.7404486337,11.6986,-0.9904000000000001,11.7404486337,0.0,0.0,0.0,133.13,59.7386,-1.6703999999999999,59.7619491493,11.6986,-0.9904000000000001,11.7404486337,48.04,-0.68,48.0448124151,132.02
2020-09-20 14:00:00,47.4962,-18.5708,50.9976825658,9.8062,-0.6108,9.8252040732,37.69,-17.96,41.7504215548,130.44,9.8062,-0.6108,9.8252040732,9.8062,-0.6108,9.8252040732,0.0,0.0,0.0,133.27,59.5662,-2.6508000000000003,59.6251534428,9.8062,-0.6108,9.8252040732,49.76,-2.04,49.8017991643,132.18
2020-09-20 14:30:00,46.6894,-19.0822,50.4383824998,9.2894,-0.5522,9.3057980421,37.4,-18.53,41.73872183,130.85,9.2894,-0.5522,9.3057980421,9.2894,-0.5522,9.3057980421,0.0,0.0,0.0,133.61,58.5294,-3.4722,58.6323019947,9.2894,-0.5522,9.3057980421,49.24,-2.92,49.3265040318,132.62
2020-09-20 15:00:00,46.103,-19.4062,50.0208677198,8.573,-0.5162,8.5885267328,37.53,-18.89,42.0158660508,130.97,8.573,-0.5162,8.5885267328,8.573,-0.5162,8.5885267328,0.0,0.0,0.0,133.76,57.973,-3.8362,58.0997862254,8.573,-0.5162,8.5885267328,49.4,-3.32,49.5114370626,132.77
2020-09-20 15:30:00,47.2054,-19.3932,51.0337730861,8.0754,-0.3432,8.0826896142,39.13,-19.05,43.5207927318,130.97,8.0754,-0.3432,8.0826896142,8.0754,-0.3432,8.0826896142,0.0,0.0,0.0,133.72,59.7954,-3.9032,59.9226570789,8.0754,-0.3432,8.0826896142,51.72,-3.56,51.8423764887,132.77
2020-09-20 16:00:00,48.1944,-18.9354,51.780783738,6.6544,-0.1154,6.6554005529,41.54,-18.82,45.6044296094,130.63,6.6544,-0.1154,6.6554005529,6.6544,-0.1154,6.6554005529,0.0,0.0,0.0,133.54,61.7744,-3.4354,61.8698510465,6.6544,-0.1154,6.6554005529,55.12,-3.32,55.2198949655,132.42
2020-09-20 16:30:00,48.093,-18.1328,51.3978120628,5.823,0.037200000000000004,5.8231188241,42.27,-18.17,46.0098011298,130.69,5.823,0.037200000000000004,5.8231188241,5.823,0.037200000000000004,5.8231188241,0.0,0.0,0.0,133.69,62.423,-2.4028,62.4692274391,5.823,0.037200000000000004,5.8231188241,56.6,-2.44,56.6525692268,132.42
2020-09-20 17:00:00,48.7168,-17.9756,51.9273415226,5.0468,0.1544,5.0491612769,43.67,-18.13,47.2838852042,130.63,5.0468,0.1544,5.0491612769,5.0468,0.1544,5.0491612769,0.0,0.0,0.0,133.69,63.6468,-2.2456,63.6864025487,5.0468,0.1544,5.0491612769,58.6,-2.4,58.6491261657,132.37
2020-09-20 17:30:00,51.0456,-18.202,54.1937827002,4.6556,0.218,4.6607011661,46.39,-18.42,49.9132096744,130.04,4.6556,0.218,4.6607011661,4.6556,0.218,4.6607011661,0.0,0.0,0.0,133.11,66.7356,-2.782,66.7935613017,4.6556,0.218,4.6607011661,62.08,-3.0,62.1524448433,131.78
2020-09-20 18:00:00,52.0304,-18.046,55.0710508358,4.3004,0.304,4.3111316565,47.73,-18.35,51.1358523934,129.85,4.3004,0.304,4.3111316565,4.3004,0.304,4.3111316565,0.0,0.0,0.0,132.98,68.2204,-2.816,68.2784946536,4.3004,0.304,4.3111316565,63.92,-3.12,63.9960998812,131.58
2020-09-20 18:30:00,51.7974,-19.0122,55.1763934631,3.7974,0.3378,3.8123949953,48.0,-19.35,51.753478144,130.07,3.7974,0.3378,3.8123949953,3.7974,0.3378,3.8123949953,0.0,0.0,0.0,132.79,68.3574,-3.7422,68.4597560294,3.7974,0.3378,3.8123949953,64.56,-4.08,64.6887934653,131.77
2020-09-20 19:00:00,52.614,-18.6522,55.8223750914,3.2640000000000002,0.4778,3.2987859646,49.35,-19.13,52.9280587212,129.76,3.2640000000000002,0.4778,3.2987859646,3.2640000000000002,0.4778,3.2987859646,0.0,0.0,0.0,132.49,69.784,-3.2422,69.8592765267,3.2640000000000002,0.4778,3.2987859646,66.52,-3.7199999999999998,66.6239356388,131.42
2020-09-20 19:30:00,53.4622,-18.707,56.640609794,2.9522,0.523,2.9981684142000002,50.51,-19.23,54.0467667858,129.76,2.9522,0.523,2.9981684142000002,2.9522,0.523,2.9981684142000002,0.0,0.0,0.0,132.53,71.0322,-3.3970000000000002,71.1133816229,2.9522,0.523,2.9981684142000002,68.08,-3.92,68.1927620793,131.42
2020-09-20 20:00:00,54.7056,-18.7164,57.8187365853,2.8556,0.49360000000000004,2.8979462245,51.85,-19.21,55.2941823341,129.54,2.8556,0.49360000000000004,2.8979462245,2.8556,0.49360000000000004,2.8979462245,0.0,0.0,0.0,132.45,72.6556,-2.9864,72.7169498557,2.8556,0.49360000000000004,2.8979462245,69.8,-3.48,69.8866968743,131.17
2020-09-20 20:30:00,52.8636,-19.4798,56.3384665482,2.8736,0.5002,2.916809387,49.99,-19.98,53.8349375406,129.98,2.8736,0.5002,2.916809387,2.8736,0.5002,2.916809387,0.0,0.0,0.0,133.15,70.3936,-3.8198,70.4971615953,2.8736,0.5002,2.916809387,67.52,-4.32,67.6580579089,131.64
2020-09-20 21:00:00,51.1356,-19.4022,54.6927321698,3.1456,0.5378000000000001,3.1912424226000002,47.99,-19.94,51.9677178641,129.79,3.1456,0.5378000000000001,3.1912424226000002,3.1456,0.5378000000000001,3.1912424226000002,0.0,0.0,0.0,132.96,68.1456,-4.2222,68.2762753246,3.1456,0.5378000000000001,3.1912424226000002,65.0,-4.76,65.174056188,131.51
2020-09-20 21:30:00,49.5262,-19.6708,53.289631816,3.2962,0.5292,3.3384108615,46.23,-20.2,50.450499502,129.72,3.2962,0.5292,3.3384108615,3.2962,0.5292,3.3384108615,0.0,0.0,0.0,132.81,66.0562,-4.6308,66.2183197241,3.2962,0.5292,3.3384108615,62.76,-5.16,62.9717651015,131.46
2020-09-20 22:00:00,47.791,-20.1366,51.8600264227,3.161,0.5234,3.204039413,44.63,-20.66,49.1800010167,129.92,3.161,0.5234,3.204039413,3.161,0.5234,3.204039413,0.0,0.0,0.0,133.01,63.841,-5.1966,64.052150101,3.161,0.5234,3.204039413,60.68,-5.72,60.9490016325,131.68
2020-09-20 22:30:00,45.8992,-21.519,50.6932334897,3.3792,0.521,3.4191276139,42.52,-22.04,47.8927134333,130.19,3.3792,0.521,3.4191276139,3.3792,0.521,3.4191276139,0.0,0.0,0.0,133.07,61.419200000000004,-6.839,61.7987867975,3.3792,0.521,3.4191276139,58.04,-7.36,58.5047963846,131.95
2020-09-20 23:00:00,43.3592,-22.4956,48.8474384589,3.3492,0.5344,3.3915665997,40.01,-23.03,46.1647159636,130.64,3.3492,0.5344,3.3915665997,3.3492,0.5344,3.3915665997,0.0,0.0,0.0,133.45,58.1492,-7.9456,58.6895392723,3.3492,0.5344,3.3915665997,54.8,-8.48,55.4522353021,132.44
2020-09-20 23:30:00,40.3112,-23.6982,46.7610685152,3.2512,0.5318,3.2944062712,37.06,-24.23,44.2779459777,131.48,3.2512,0.5318,3.2944062712,3.2512,0.5318,3.2944062712,0.0,0.0,0.0,134.25,54.3312,-9.1882,55.1026525013,3.2512,0.5318,3.2944062712,51.08,-9.72,51.9965845032,133.34
2020-09-21 00:00:00,39.2274,-23.355,45.6535314709,3.1574,0.525,3.2007498746,36.07,-23.88,43.2585170805,131.84,3.1574,0.525,3.2007498746,3.1574,0.525,3.2007498746,0.0,0.0,0.0,134.66,52.9574,-8.835,53.6893233312,3.1574,0.525,3.2007498746,49.8,-9.36,50.6719804231,133.71
2020-09-21 00:30:00,37.8062,-24.4786,45.0389899576,3.1162,0.5314,3.1611846514,34.69,-25.01,42.7655959856,132.74,3.1162,0.5314,3.1611846514,3.1162,0.5314,3.1611846514,0.0,0.0,0.0,135.21,51.1562,-10.0686,52.1376399965,3.1162,0.5314,3.1611846514,48.04,-10.6,49.1955445137,134.62
2020-09-21 01:00:00,36.7376,-24.3856,44.0943164265,3.2276,0.5244,3.2699231061000003,33.51,-24.91,41.754379411,132.66,3.2276,0.5244,3.2699231061000003,3.2276,0.5244,3.2699231061000003,0.0,0.0,0.0,135.21,49.7476,-9.9156,50.7261552763,3.2276,0.5244,3.2699231061000003,46.52,-10.44,47.6770804475,134.56
2020-09-21 01:30:00,36.6234,-21.6698,42.5541262347,3.3734,0.4902,3.4088302392,33.25,-22.16,39.9578290201,132.31,3.3734,0.4902,3.4088302392,3.3734,0.4902,3.4088302392,0.0,0.0,0.0,135.21,49.5334,-6.6298,49.9751134426,3.3734,0.4902,3.4088302392,46.16,-7.12,46.7058882797,134.14
2020-09-21 02:00:00,36.7804,-10.366,38.213240901,3.3904,0.534,3.4321958219,33.39,-10.9,35.1240957179,130.87,3.3904,0.534,3.4321958219,3.3904,0.534,3.4321958219,0.0,0.0,0.0,134.99,49.3504,7.134,49.8633726914,3.3904,0.534,3.4321958219,45.96,6.6,46.4314720852,132.37
2020-09-21 02:30:00,35.114,-11.4956,36.9478255837,3.384,0.5144000000000001,3.422873553,31.73,-12.01,33.9268772509,131.32,3.384,0.5144000000000001,3.422873553,3.384,0.5144000000000001,3.422873553,0.0,0.0,0.0,135.24,47.144,5.7144,47.4890629868,3.384,0.5144000000000001,3.422873553,43.76,5.2,44.0678749204,132.88
2020-09-21 03:00:00,35.134,-10.8004,36.7565857522,3.374,0.49960000000000004,3.4107882022,31.76,-11.3,33.7103485595,130.85,3.374,0.49960000000000004,3.4107882022,3.374,0.49960000000000004,3.4107882022,0.0,0.0,0.0,134.87,46.974,6.2996,47.3945317116,3.374,0.49960000000000004,3.4107882022,43.6,5.8,43.9840880319,132.41
2020-09-21 03:30:00,34.6294,-11.1906,36.3926486082,3.4894,0.5494,3.5323862643,31.14,-11.74,33.2795312467,131.28,3.4894,0.5494,3.5323862643,3.4894,0.5494,3.5323862643,0.0,0.0,0.0,135.17,46.2894,5.9094,46.6650785997,3.4894,0.5494,3.5323862643,42.8,5.36,43.1343204421,132.83
2020-09-21 04:00:00,35.37,-10.4076,36.8694322951,3.34,0.5224,3.3806067148,32.03,-10.93,33.8435488683,130.74,3.34,0.5224,3.3806067148,3.34,0.5224,3.3806067148,0.0,0.0,0.0,134.79,47.46,6.9624,47.9679748766,3.34,0.5224,3.3806067148,44.12,6.44,44.5875318895,132.24
2020-09-21 04:30:00,34.9044,-10.7822,36.5318077324,3.0844,0.5278,3.1292325257,31.82,-11.31,33.7702309734,130.9,3.0844,0.5278,3.1292325257,3.0844,0.5278,3.1292325257,0.0,0.0,0.0,134.84,46.6444,6.1278,47.0451908722,3.0844,0.5278,3.1292325257,43.56,5.6,43.9184881343,132.4
2020-09-21 05:00:00,33.7692,-11.44,35.6543471212,2.9692,0.53,3.016131403,30.8,-11.97,33.0442264246,130.51,2.9692,0.53,3.016131403,2.9692,0.53,3.016131403,0.0,0.0,0.0,134.45,45.0092,4.85,45.2697535297,2.9692,0.53,3.016131403,42.04,4.32,42.2613771664,132.08
2020-09-21 05:30:00,36.5276,-9.9726,37.8644729598,2.9776,0.5274,3.0239465141,33.55,-10.5,35.1546938544,130.68,2.9776,0.5274,3.0239465141,2.9776,0.5274,3.0239465141,0.0,0.0,0.0,134.81,48.2976,6.7274,48.7638808599,2.9776,0.5274,3.0239465141,45.32,6.2,45.7421293776,132.15
2020-09-21 06:00:00,37.266,-9.2148,38.3883744777,3.036,0.5552,3.0863478482,34.23,-9.77,35.5969914459,131.15,3.036,0.5552,3.0863478482,3.036,0.5552,3.0863478482,0.0,0.0,0.0,135.41,49.236,7.7952,49.8492611684,3.036,0.5552,3.0863478482,46.2,7.24,46.7638492855,132.6
2020-09-21 06:30:00,39.434,-8.3408,40.306442421,2.964,0.5192,3.0091302132,36.47,-8.86,37.530794023,131.19,2.964,0.5192,3.0091302132,2.964,0.5192,3.0091302132,0.0,0.0,0.0,132.6,52.124,8.5592,52.8220719079,2.964,0.5192,3.0091302132,49.16,8.04,49.813122769,132.68
2020-09-21 07:00:00,42.8428,-10.5484,44.1222648376,3.0328,0.5516,3.0825538763,39.81,-11.1,41.3285143696,130.09,3.0328,0.5516,3.0825538763,3.0328,0.5516,3.0825538763,0.0,0.0,0.0,132.13,56.4728,5.9516,56.7855499436,3.0328,0.5516,3.0825538763,53.44,5.4,53.7121364312,131.62
2020-09-21 07:30:00,45.8802,-19.7928,49.9674662544,3.8402000000000003,0.5572,3.8804133646,42.04,-20.35,46.7063603806,130.01,3.8402000000000003,0.5572,3.8804133646,3.8402000000000003,0.5572,3.8804133646,0.0,0.0,0.0,131.74,60.6402,-5.0428,60.8495167432,3.8402000000000003,0.5572,3.8804133646,56.8,-5.6,57.0753887416,131.76
2020-09-21 08:00:00,49.378,0.0078000000000000005,49.3780006161,3.7279999999999998,0.39780000000000004,3.7491637521000003,45.65,-0.39,45.6516659061,131.82,3.7279999999999998,0.39780000000000004,3.7491637521000003,3.7279999999999998,0.39780000000000004,3.7491637521000003,0.0,0.0,0.0,133.75,63.368,-10.0022,64.1525325209,3.7279999999999998,0.39780000000000004,3.7491637521000003,59.64,-10.4,60.539983482,132.45
2020-09-21 08:30:00,50.7268,3.4924,50.8468789209,4.4368,0.2524,4.4439734473,46.29,3.24,46.4032509637,132.03,4.4368,0.2524,4.4439734473,4.4368,0.2524,4.4439734473,0.0,0.0,0.0,134.06,64.4368,-9.9476,65.2001222391,4.4368,0.2524,4.4439734473,60.0,-10.2,60.8608248383,132.48
2020-09-21 09:00:00,50.779,3.4346,50.8950225283,8.509,0.0946,8.509525848100001,42.27,3.34,42.4017511431,132.29,8.509,0.0946,8.509525848100001,8.509,0.0946,8.509525848100001,0.0,0.0,0.0,134.0,62.469,-10.1854,63.2939043997,8.509,0.0946,8.509525848100001,53.96,-10.28,54.9305015451,132.79
2020-09-21 09:30:00,50.954,4.8476,51.1840731259,6.944,-0.1124,6.9449096294,44.01,4.96,44.2886181767,131.6,6.944,-0.1124,6.9449096294,6.944,-0.1124,6.9449096294,0.0,0.0,0.0,133.77,63.184,-8.0724,63.6975784293,6.944,-0.1124,6.9449096294,56.24,-7.96,56.8005211244,132.06
2020-09-21 10:00:00,50.8158,5.379,51.099698342,7.9158,-0.271,7.9204375283,42.9,5.65,43.2704575894,132.24,7.9158,-0.271,7.9204375283,7.9158,-0.271,7.9204375283,0.0,0.0,0.0,134.34,62.3558,-7.511,62.8065356045,7.9158,-0.271,7.9204375283,54.44,-7.24,54.9193153635,132.71
2020-09-21 10:30:00,51.5192,6.1178,51.8811665779,8.9592,-0.45220000000000005,8.9706047444,42.56,6.57,43.0641207968,132.71,8.9592,-0.45220000000000005,8.9706047444,8.9592,-0.45220000000000005,8.9706047444,0.0,0.0,0.0,135.08,62.5592,-6.9322,62.9421075392,8.9592,-0.45220000000000005,8.9706047444,53.6,-6.48,53.9902806068,133.18
2020-09-21 11:00:00,51.0254,6.2358,51.4050255014,9.7154,-0.4742,9.7269657551,41.31,6.71,41.851406189,132.88,9.7154,-0.4742,9.7269657551,9.7154,-0.4742,9.7269657551,0.0,0.0,0.0,135.21,61.6754,-6.9542,62.0662215927,9.7154,-0.4742,9.7269657551,51.96,-6.48,52.3625056696,133.36
2020-09-21 11:30:00,50.9468,6.211,51.3239997588,10.3668,-0.489,10.3783266108,40.58,6.7,41.1293860883,132.78,10.3668,-0.489,10.3783266108,10.3668,-0.489,10.3783266108,0.0,0.0,0.0,135.18,61.4468,-6.769,61.8185133373,10.3668,-0.489,10.3783266108,51.08,-6.28,51.4645975404,133.24
2020-09-21 12:00:00,49.8104,5.5046,50.1136365605,10.7404,-0.6054,10.7574486436,39.07,6.11,39.5448732455,133.35,10.7404,-0.6054,10.7574486436,10.7404,-0.6054,10.7574486436,0.0,0.0,0.0,135.55,59.7804,-7.8454,60.2930056086,10.7404,-0.6054,10.7574486436,49.04,-7.24,49.5715563605,133.84
2020-09-21 12:30:00,50.7678,5.989,51.1198360506,10.9778,-0.641,10.9964982535,39.79,6.63,40.3385795486,133.42,10.9778,-0.641,10.9964982535,10.9778,-0.641,10.9964982535,0.0,0.0,0.0,135.64,60.8978,-7.121,61.3127285793,10.9778,-0.641,10.9964982535,49.92,-6.48,50.33882001,133.89
2020-09-21 13:00:00,51.3226,6.5112,51.7339829918,11.1526,-0.6688000000000001,11.1726353292,40.17,7.18,40.8066330392,132.68,11.1526,-0.6688000000000001,11.1726353292,11.1526,-0.6688000000000001,11.1726353292,0.0,0.0,0.0,135.16,61.1526,-6.5488,61.5022541717,11.1526,-0.6688000000000001,11.1726353292,50.0,-5.88,50.3445568061,133.17
2020-09-21 13:30:00,50.7032,6.36,51.100529256,11.1832,-0.75,11.208321116,39.52,7.11,40.1544829378,132.21,11.1832,-0.75,11.208321116,11.1832,-0.75,11.208321116,0.0,0.0,0.0,134.7,60.2232,-6.63,60.5870507472,11.1832,-0.75,11.208321116,49.04,-5.88,49.3912542866,132.69
2020-09-21 14:00:00,50.394800000000004,6.5128,50.8138999771,11.104800000000001,-0.7972,11.133378233,39.29,7.31,39.9642365122,132.08,11.104800000000001,-0.7972,11.133378233,11.104800000000001,-0.7972,11.133378233,0.0,0.0,0.0,134.62,59.7848,-6.3972,60.1260881721,11.104800000000001,-0.7972,11.133378233,48.68,-5.6,49.0010448868,132.55
2020-09-21 14:30:00,49.313,5.8284,49.6562404493,10.903,-0.8616,10.936990608,38.41,6.69,38.9882572065,132.26,10.903,-0.8616,10.936990608,10.903,-0.8616,10.936990608,0.0,0.0,0.0,134.71,58.383,-7.3416,58.8427886793,10.903,-0.8616,10.936990608,47.48,-6.48,47.9201502502,132.74
2020-09-21 15:00:00,49.6358,5.7886,49.9721975863,10.5658,-0.7614000000000001,10.5931987426,39.07,6.55,39.6152420162,132.39,10.5658,-0.7614000000000001,10.5931987426,10.5658,-0.7614000000000001,10.5931987426,0.0,0.0,0.0,134.82,59.0458,-7.4814,59.5178783526,10.5658,-0.7614000000000001,10.5931987426,48.48,-6.72,48.9435266404,132.84
2020-09-21 15:30:00,49.8154,5.8736,50.1604750189,9.9954,-0.6464000000000001,10.016279455,39.82,6.52,40.3502515482,132.61,9.9954,-0.6464000000000001,10.016279455,9.9954,-0.6464000000000001,10.016279455,0.0,0.0,0.0,135.03,59.5154,-7.4464,59.9794273907,9.9954,-0.6464000000000001,10.016279455,49.52,-6.8,49.9847016596,133.03
2020-09-21 16:00:00,49.0902,4.4046,49.2874044478,9.3202,-0.4954,9.3333568024,39.77,4.9,40.0707237269,133.46,9.3202,-0.4954,9.3333568024,9.3202,-0.4954,9.3333568024,0.0,0.0,0.0,135.52,59.4402,-9.4154,60.1812855728,9.3202,-0.4954,9.3333568024,50.12,-8.92,50.9075711461,133.92
2020-09-21 16:30:00,49.982,3.597,50.1112635343,9.562,-0.28300000000000003,9.5661869624,40.42,3.88,40.6057976156,134.26,9.562,-0.28300000000000003,9.5661869624,9.562,-0.28300000000000003,9.5661869624,0.0,0.0,0.0,133.96,61.162,-10.563,62.0674408446,9.562,-0.28300000000000003,9.5661869624,51.6,-10.28,52.6140513551,134.74
2020-09-21 17:00:00,51.3574,3.5242,51.4781751852,8.4974,-0.0658,8.4976547588,42.86,3.59,43.0100883515,134.2,8.4974,-0.0658,8.4976547588,8.4974,-0.0658,8.4976547588,0.0,0.0,0.0,133.93,63.5774,-10.4658,64.433056426,8.4974,-0.0658,8.4976547588,55.08,-10.4,56.0532461147,134.65
2020-09-21 17:30:00,53.5274,4.3664,53.7051952768,7.2474,0.0964,7.2480410954,46.28,4.27,46.476567214,133.14,7.2474,0.0964,7.2480410954,7.2474,0.0964,7.2480410954,0.0,0.0,0.0,133.17,66.9674,-9.1836,67.5941652195,7.2474,0.0964,7.2480410954,59.72,-9.28,60.4367173165,133.53
2020-09-21 18:00:00,55.7774,4.9193999999999996,55.9939179476,6.1274,0.26940000000000003,6.133319421,49.65,4.65,49.8672738377,132.52,6.1274,0.26940000000000003,6.133319421,6.1274,0.26940000000000003,6.133319421,0.0,0.0,0.0,132.73,70.7274,-8.1706,71.1977795659,6.1274,0.26940000000000003,6.133319421,64.6,-8.44,65.1490107369,132.84
2020-09-21 18:30:00,55.9466,4.3572,56.1160159259,5.1966,0.4072,5.2125294627,50.75,3.95,50.9034871104,132.64,5.1966,0.4072,5.2125294627,5.1966,0.4072,5.2125294627,0.0,0.0,0.0,132.77,71.5566,-8.3928,72.0471102502,5.1966,0.4072,5.2125294627,66.36,-8.8,66.9409411347,132.9
2020-09-21 19:00:00,56.3978,3.9842,56.5383559584,7.2178,0.5642,7.2398175723,49.18,3.42,49.2987707758,132.79,7.2178,0.5642,7.2398175723,7.2178,0.5642,7.2398175723,0.0,0.0,0.0,133.02,71.2178,-9.1558,71.8039254531,7.2178,0.5642,7.2398175723,64.0,-9.72,64.7339045632,133.07
2020-09-21 19:30:00,58.3862,5.9416,58.6877411475,4.4762,0.5616,4.5112926086,53.91,5.38,54.1777860382,132.02,4.4762,0.5616,4.5112926086,4.4762,0.5616,4.5112926086,0.0,0.0,0.0,132.4,75.1962,-6.4384,75.4713289203,4.4762,0.5616,4.5112926086,70.72,-7.0,71.065592237,132.24
2020-09-21 20:00:00,60.1532,6.2064,60.4725298892,6.9332,0.6064,6.9596683254,53.22,5.6,53.5138150387,132.8,6.9332,0.6064,6.9596683254,6.9332,0.6064,6.9596683254,0.0,0.0,0.0,133.34,76.2132,-6.5136,76.4910376397,6.9332,0.6064,6.9596683254,69.28,-7.12,69.6449050541,133.09
2020-09-21 20:30:00,57.2764,4.9648,57.491175288,6.9064,0.5848,6.9311147733,50.37,4.38,50.5600761471,133.8,6.9064,0.5848,6.9311147733,6.9064,0.5848,6.9311147733,0.0,0.0,0.0,133.87,72.5464,-8.6552,73.0608831044,6.9064,0.5848,6.9311147733,65.64,-9.24,66.2871571272,134.17
2020-09-21 21:00:00,55.0266,5.1798,55.2698564825,4.3966,0.5798,4.4346656695,50.63,4.6,50.8385375478,133.9,4.3966,0.5798,4.4346656695,4.3966,0.5798,4.4346656695,0.0,0.0,0.0,134.07,70.9166,-8.3402,71.4053435788,4.3966,0.5798,4.4346656695,66.52,-8.92,67.1153991272,134.26
2020-09-21 21:30:00,52.519800000000004,4.3538,52.6999522436,3.9898,0.5638000000000001,4.029438482,48.53,3.79,48.6777669989,134.27,3.9898,0.5638000000000001,4.029438482,3.9898,0.5638000000000001,4.029438482,0.0,0.0,0.0,134.31,67.9898,-9.3562,68.6305426358,3.9898,0.5638000000000001,4.029438482,64.0,-9.92,64.7642370448,134.65
2020-09-21 22:00:00,50.6946,2.716,50.7673037019,2.7546,0.496,2.7988992765000003,47.94,2.22,47.991374225,133.19,2.7546,0.496,2.7988992765000003,2.7546,0.496,2.7988992765000003,0.0,0.0,0.0,133.08,65.91460000000001,-11.024,66.8301060089,2.7546,0.496,2.7988992765000003,63.16,-11.52,64.2019937385,133.58
2020-09-21 22:30:00,48.2352,0.6802,48.2399957616,2.8952,0.5202,2.9415626935,45.34,0.16,45.3402823105,132.56,2.8952,0.5202,2.9415626935,2.8952,0.5202,2.9415626935,0.0,0.0,0.0,132.19,62.7352,-13.0798,64.084214024,2.8952,0.5202,2.9415626935,59.84,-13.6,61.3659970994,132.89
2020-09-21 23:00:00,45.9222,-0.0182,45.9222036065,2.8922,0.5218,2.938893683,43.03,-0.54,43.0333882003,132.56,2.8922,0.5218,2.938893683,2.8922,0.5218,2.938893683,0.0,0.0,0.0,132.27,59.7722,-14.1182,61.4169314121,2.8922,0.5218,2.938893683,56.88,-14.64,58.7338403308,132.89
2020-09-21 23:30:00,44.239,-0.387,44.2406926935,2.819,0.513,2.8652975413,41.42,-0.9,41.4297767312,133.0,2.819,0.513,2.8652975413,2.819,0.513,2.8652975413,0.0,0.0,0.0,132.6,57.539,-14.687,59.3838739895,2.819,0.513,2.8652975413,54.72,-15.2,56.7918867445,133.36
2020-09-22 00:00:00,42.3408,-0.33640000000000003,42.3421363372,2.9808,0.5436,3.02996198,39.36,-0.88,39.3698361693,133.14,2.9808,0.5436,3.02996198,2.9808,0.5436,3.02996198,0.0,0.0,0.0,132.83,55.0208,-14.7364,56.9600730126,2.9808,0.5436,3.02996198,52.04,-15.28,54.2368878163,133.53
2020-09-22 00:30:00,40.6748,6.1614,41.138816281,2.8948,0.5314,2.9431705693,37.78,5.63,38.1971896872,133.5,2.8948,0.5314,2.9431705693,2.8948,0.5314,2.9431705693,0.0,0.0,0.0,133.7,52.6948,-6.9086,53.1457496043,2.8948,0.5314,2.9431705693,49.8,-7.44,50.3526920829,133.77
2020-09-22 01:00:00,40.274,12.5152,42.1737513987,2.884,0.5352,2.9332396834,37.39,11.98,39.2623547434,132.62,2.884,0.5352,2.9332396834,2.884,0.5352,2.9332396834,0.0,0.0,0.0,133.58,51.964,1.1752,51.9772872613,2.884,0.5352,2.9332396834,49.08,0.64,49.0841726018,132.74
2020-09-22 01:30:00,40.6532,12.6628,42.5796802957,2.9232,0.5328,2.9713589618,37.73,12.13,39.6319290472,132.2,2.9232,0.5328,2.9713589618,2.9232,0.5328,2.9713589618,0.0,0.0,0.0,133.26,52.4032,1.4928,52.4244582431,2.9232,0.5328,2.9713589618,49.48,0.96,49.4893119774,132.29
2020-09-22 02:00:00,40.6072,12.7832,42.5717616981,2.8872,0.5432,2.9378546731,37.72,12.24,39.6562227147,132.41,2.8872,0.5432,2.9378546731,2.8872,0.5432,2.9378546731,0.0,0.0,0.0,133.48,52.3672,1.5832000000000002,52.3911267113,2.8872,0.5432,2.9378546731,49.48,1.04,49.4909284617,132.49
2020-09-22 02:30:00,39.81,12.5176,41.7315996549,2.94,0.5376000000000001,2.9887478582,36.87,11.98,38.7674773489,132.74,2.94,0.5376000000000001,2.9887478582,2.94,0.5376000000000001,2.9887478582,0.0,0.0,0.0,133.76,51.3,1.0976,51.311740623,2.94,0.5376000000000001,2.9887478582,48.36,0.56,48.3632422404,132.86
2020-09-22 03:00:00,38.82,12.1184,40.6675302737,2.9,0.5384,2.9495549766,35.92,11.58,37.7404663458,132.7,2.9,0.5384,2.9495549766,2.9,0.5384,2.9495549766,0.0,0.0,0.0,133.72,50.06,0.5384,50.0628951876,2.9,0.5384,2.9495549766,47.16,0.0,47.16,132.86
2020-09-22 03:30:00,38.0584,11.4688,39.7489016704,2.9284,0.5388000000000001,2.9775547014,35.13,10.93,36.7910559783,133.08,2.9284,0.5388000000000001,2.9775547014,2.9284,0.5388000000000001,2.9775547014,0.0,0.0,0.0,133.92,49.1684,-0.3412,49.1695838502,2.9284,0.5388000000000001,2.9775547014,46.24,-0.88,46.2483729444,133.2
2020-09-22 04:00:00,38.5834,11.9478,40.3909480008,2.8534,0.5278,2.9018036460000003,35.73,11.42,37.5106558194,133.05,2.8534,0.5278,2.9018036460000003,2.8534,0.5278,2.9018036460000003,0.0,0.0,0.0,133.92,49.8934,0.4078,49.8950665337,2.8534,0.5278,2.9018036460000003,47.04,-0.12,47.040153061,133.13
2020-09-22 04:30:00,39.4688,12.266,41.330871385,2.6788,0.47600000000000003,2.7207619227,36.79,11.79,38.6329936712,132.19,2.6788,0.47600000000000003,2.7207619227,2.6788,0.47600000000000003,2.7207619227,0.0,0.0,0.0,133.22,50.9188,0.916,50.9270384908,2.6788,0.47600000000000003,2.7207619227,48.24,0.44,48.2420065918,132.24
2020-09-22 05:00:00,39.691,12.2338,41.5336170281,2.791,0.5138,2.8378991244,36.9,11.72,38.7165132728,132.25,2.791,0.5138,2.8378991244,2.791,0.5138,2.8378991244,0.0,0.0,0.0,133.25,51.191,0.9138000000000001,51.1991553782,2.791,0.5138,2.8378991244,48.4,0.4,48.4016528643,132.28
2020-09-22 05:30:00,40.7064,12.506,42.5841641571,2.9364,0.536,2.9849189202,37.77,11.97,39.6213805918,131.96,2.9364,0.536,2.9849189202,2.9364,0.536,2.9849189202,0.0,0.0,0.0,133.02,52.4964,1.216,52.5104815152,2.9364,0.536,2.9849189202,49.56,0.68,49.5646648329,131.98
2020-09-22 06:00:00,40.723,12.274000000000001,42.5325029242,2.873,0.534,2.9222055027,37.85,11.74,39.6289048549,131.87,2.873,0.534,2.9222055027,2.873,0.534,2.9222055027,0.0,0.0,0.0,132.9,52.593,0.974,52.6020182598,2.873,0.534,2.9222055027,49.72,0.44,49.7219468645,131.94
2020-09-22 06:30:00,42.6884,13.1654,44.6724439864,2.9084000000000003,0.4954,2.9502901078,39.78,12.67,41.7489796282,132.5,2.9084000000000003,0.4954,2.9502901078,2.9084000000000003,0.4954,2.9502901078,0.0,0.0,0.0,133.33,55.1484,1.9754,55.183767792,2.9084000000000003,0.4954,2.9502901078,52.24,1.48,52.2609605729,132.55
2020-09-22 07:00:00,45.251,13.8166,47.3133325455,3.101,0.49660000000000004,3.1405115125,42.15,13.32,44.2045800794,132.72,3.101,0.49660000000000004,3.1405115125,3.101,0.49660000000000004,3.1405115125,0.0,0.0,0.0,133.48,58.501,2.8566000000000003,58.5707022714,3.101,0.49660000000000004,3.1405115125,55.4,2.36,55.4502443638,132.76
2020-09-22 07:30:00,48.3652,13.918800000000001,50.3281786327,6.4152000000000005,0.5488000000000001,6.4386312583,41.95,13.37,44.0290744849,132.55,6.4152000000000005,0.5488000000000001,6.4386312583,6.4152000000000005,0.5488000000000001,6.4386312583,0.0,0.0,0.0,133.28,60.8152,2.7488,60.877290121,6.4152000000000005,0.5488000000000001,6.4386312583,54.4,2.2,54.4444671202,132.63
2020-09-22 08:00:00,50.6404,14.8656,52.7772316015,7.1604,0.5256000000000001,7.1796645827,43.48,14.34,45.7836870512,131.97,7.1604,0.5256000000000001,7.1796645827,7.1604,0.5256000000000001,7.1796645827,0.0,0.0,0.0,132.93,63.4404,4.0056,63.5667301622,7.1604,0.5256000000000001,7.1796645827,56.28,3.48,56.3874879738,132.05
2020-09-22 08:30:00,53.3178,14.9032,55.3614772841,5.0178,0.4232,5.0356146675,48.3,14.48,50.4238078689,131.77,5.0178,0.4232,5.0356146675,5.0178,0.4232,5.0356146675,0.0,0.0,0.0,132.87,67.9378,4.3432,68.0764868004,5.0178,0.4232,5.0356146675,62.92,3.92,63.0419923543,131.83
2020-09-22 09:00:00,55.0706,11.9886,56.3604250722,5.0106,0.3986,5.0264295797,50.06,11.59,51.3841580645,132.64,5.0106,0.3986,5.0264295797,5.0106,0.3986,5.0264295797,0.0,0.0,0.0,134.03,70.1306,0.5586,70.1328246281,5.0106,0.3986,5.0264295797,65.12,0.16,65.1201965599,132.76
2020-09-22 09:30:00,55.464,12.135,56.7759942317,5.7940000000000005,0.23500000000000001,5.7987637476,49.67,11.9,51.0756194285,132.6,5.7940000000000005,0.23500000000000001,5.7987637476,5.7940000000000005,0.23500000000000001,5.7987637476,0.0,0.0,0.0,133.9,70.114,0.9550000000000001,70.1205035706,5.7940000000000005,0.23500000000000001,5.7987637476,64.32,0.72,64.3240297245,132.69
2020-09-22 10:00:00,55.3546,12.6398,56.7793649595,5.3346,0.059800000000000006,5.3349351636,50.02,12.58,51.577677342,132.15,5.3346,0.059800000000000006,5.3349351636,5.3346,0.059800000000000006,5.3349351636,0.0,0.0,0.0,133.6,69.8146,1.6998000000000002,69.8352897409,5.3346,0.059800000000000006,5.3349351636,64.48,1.6400000000000001,64.5008527075,132.22
2020-09-22 10:30:00,54.2816,12.1596,55.6268637505,5.7216000000000005,-0.2504,5.7270766295,48.56,12.41,50.1206713842,132.79,5.7216000000000005,-0.2504,5.7270766295,5.7216000000000005,-0.2504,5.7270766295,0.0,0.0,0.0,134.1,68.2416,1.0296,68.2493666397,5.7216000000000005,-0.2504,5.7270766295,62.52,1.28,62.5331016343,132.89
2020-09-22 11:00:00,54.5128,12.6568,55.9628443709,6.9728,-0.44320000000000004,6.9868709792,47.54,13.1,49.3118809213,132.38,6.9728,-0.44320000000000004,6.9868709792,6.9728,-0.44320000000000004,6.9868709792,0.0,0.0,0.0,133.82,67.6128,1.7968000000000002,67.6366706312,6.9728,-0.44320000000000004,6.9868709792,60.64,2.24,60.6813579281,132.48
2020-09-22 11:30:00,54.1954,12.2208,55.5561817784,9.2954,-0.7592,9.3263522237,44.9,12.98,46.7385322833,132.29,9.2954,-0.7592,9.3263522237,9.2954,-0.7592,9.3263522237,0.0,0.0,0.0,133.61,65.8554,1.4008,65.870296415,9.2954,-0.7592,9.3263522237,56.56,2.16,56.6012296686,132.34
2020-09-22 12:00:00,56.4448,13.3394,57.9996124073,7.5048,-0.4506,7.5183151969,48.94,13.79,50.8457245007,132.15,7.5048,-0.4506,7.5183151969,7.5048,-0.4506,7.5183151969,0.0,0.0,0.0,133.74,69.8248,2.7494,69.8789088023,7.5048,-0.4506,7.5183151969,62.32,3.2,62.4021025287,132.18
2020-09-22 12:30:00,57.569,12.7966,58.9740852626,4.719,-0.0534,4.7193021264,52.85,12.85,54.3897508728,132.34,4.719,-0.0534,4.7193021264,4.719,-0.0534,4.7193021264,0.0,0.0,0.0,133.7,73.039,1.9866000000000001,73.0660119382,4.719,-0.0534,4.7193021264,68.32,2.04,68.3504498888,132.31
2020-09-22 13:00:00,58.6944,12.7418,60.0615189502,3.9344,0.0918,3.9354708232,54.76,12.65,56.2021360804,132.08,3.9344,0.0918,3.9354708232,3.9344,0.0918,3.9354708232,0.0,0.0,0.0,133.45,74.9744,1.8918,74.9982637306,3.9344,0.0918,3.9354708232,71.04,1.8,71.0628003951,132.04
2020-09-22 13:30:00,59.3238,12.4046,60.606825915900004,3.8038,0.1046,3.8052379163000003,55.52,12.3,56.8661621705,132.7,3.8038,0.1046,3.8052379163000003,3.8038,0.1046,3.8052379163000003,0.0,0.0,0.0,133.92,75.8038,1.3846,75.8164442031,3.8038,0.1046,3.8052379163000003,72.0,1.28,72.0113768789,132.68
2020-09-22 14:00:00,58.7356,12.2656,60.002630365,4.0156,0.0956,4.0167378207,54.72,12.17,56.0570004549,132.46,4.0156,0.0956,4.0167378207,4.0156,0.0956,4.0167378207,0.0,0.0,0.0,133.63,74.8556,1.2156,74.8654695752,4.0156,0.0956,4.0167378207,70.84,1.12,70.8488532017,132.47
2020-09-22 14:30:00,56.8188,11.4874,57.9684085705,4.9188,-0.0426,4.9189844684,51.9,11.53,53.1653167018,133.4,4.9188,-0.0426,4.9189844684,4.9188,-0.0426,4.9189844684,0.0,0.0,0.0,134.35,71.6388,-0.4026,71.6399312688,4.9188,-0.0426,4.9189844684,66.72,-0.36,66.720971216,133.49
2020-09-22 15:00:00,55.6142,11.2782,56.7462513024,5.6542,-0.1718,5.6568094258,49.96,11.45,51.2552836301,133.85,5.6542,-0.1718,5.6568094258,5.6542,-0.1718,5.6568094258,0.0,0.0,0.0,134.92,69.8942,-0.8918,69.8998891335,5.6542,-0.1718,5.6568094258,64.24,-0.72,64.2440347425,133.99
2020-09-22 15:30:00,57.458,21.9324,61.501641716,4.568,0.0024000000000000002,4.5680006305,52.89,21.93,57.2562398346,133.4,4.568,0.0024000000000000002,4.5680006305,4.568,0.0024000000000000002,4.5680006305,0.0,0.0,0.0,133.06,68.688,-30.9976,75.358427198,4.568,0.0024000000000000002,4.5680006305,64.12,-31.0,71.2206037604,132.18
2020-09-22 16:00:00,59.9878,24.4424,64.7762847545,3.6178,0.2024,3.6234572717,56.37,24.24,61.3608547854,132.83,3.6178,0.2024,3.6234572717,3.6178,0.2024,3.6234572717,0.0,0.0,0.0,132.26,71.6978,-34.4376,79.5394419053,3.6178,0.2024,3.6234572717,68.08,-34.64,76.3859672977,131.39
2020-09-22 16:30:00,61.1572,24.1756,65.7621680543,3.1072,0.2756,3.1193985318,58.05,23.9,62.7774840209,132.73,3.1072,0.2756,3.1193985318,3.1072,0.2756,3.1193985318,0.0,0.0,0.0,132.22,73.5072,-34.5244,81.2110992858,3.1072,0.2756,3.1193985318,70.4,-34.8,78.5315223334,131.24
2020-09-22 17:00:00,63.4028,20.2972,66.572452078,3.2528,0.31720000000000004,3.2682294412,60.15,19.98,63.3815659321,133.02,3.2528,0.31720000000000004,3.2682294412,3.2528,0.31720000000000004,3.2682294412,0.0,0.0,0.0,131.82,78.6528,-19.2428,80.9725157055,3.2528,0.31720000000000004,3.2682294412,75.4,-19.56,77.8957867924,132.04
2020-09-22 17:30:00,64.4506,13.3342,65.81550524,4.1506,0.3642,4.1665479716,60.3,12.97,61.6790961348,133.51,4.1506,0.3642,4.1665479716,4.1506,0.3642,4.1665479716,0.0,0.0,0.0,131.62,83.2306,2.2842000000000002,83.261938159,4.1506,0.3642,4.1665479716,79.08,1.92,79.1033046086,133.46
2020-09-22 18:00:00,64.8902,13.1176,66.2027906194,4.1502,0.3176,4.1623346574,60.74,12.8,62.0740493282,133.31,4.1502,0.3176,4.1623346574,4.1502,0.3176,4.1623346574,0.0,0.0,0.0,131.59,83.7102,2.1576,83.7380010616,4.1502,0.3176,4.1623346574,79.56,1.8399999999999999,79.5812741793,133.28
2020-09-22 18:30:00,63.5116,12.255,64.6831381394,3.9116,0.34500000000000003,3.9267848884000003,59.6,11.91,60.7783522317,132.24,3.9116,0.34500000000000003,3.9267848884000003,3.9116,0.34500000000000003,3.9267848884000003,0.0,0.0,0.0,132.31,82.1116,1.745,82.1301398974,3.9116,0.34500000000000003,3.9267848884000003,78.2,1.4,78.2125309653,132.15
2020-09-22 19:00:00,62.4594,11.5714,63.522231906,3.7394,0.3714,3.7577986002,58.72,11.2,59.7785781029,132.1,3.7394,0.3714,3.7577986002,3.7394,0.3714,3.7577986002,0.0,0.0,0.0,131.71,80.8994,0.8914000000000001,80.9043108513,3.7394,0.3714,3.7577986002,77.16,0.52,77.1617521833,132.05
2020-09-22 19:30:00,62.8874,11.8196,63.9884991457,3.5674,0.3496,3.5844892133,59.32,11.47,60.4187330221,131.49,3.5674,0.3496,3.5844892133,3.5674,0.3496,3.5844892133,0.0,0.0,0.0,134.33,81.4074,1.1096,81.4149616896,3.5674,0.3496,3.5844892133,77.84,0.76,77.8437100863,131.49
2020-09-22 20:00:00,61.12,10.6346,62.0382875099,3.56,0.3546,3.5776166871,57.56,10.28,58.4707790268,132.5,3.56,0.3546,3.5776166871,3.56,0.3546,3.5776166871,0.0,0.0,0.0,135.18,79.12,-0.6854,79.1229686827,3.56,0.3546,3.5776166871,75.56,-1.04,75.5671568871,132.58
2020-09-22 20:30:00,59.8098,11.1286,60.836320681,3.5498000000000003,0.35860000000000003,3.5678668697,56.26,10.77,57.281589538,132.17,3.5498000000000003,0.35860000000000003,3.5678668697,3.5498000000000003,0.35860000000000003,3.5678668697,0.0,0.0,0.0,133.47,77.2298,-0.16140000000000002,77.2299686521,3.5498000000000003,0.35860000000000003,3.5678668697,73.68,-0.52,73.6818349391,132.24
2020-09-22 21:00:00,57.2402,9.675,58.0520983345,2.8502,0.325,2.8686695591999998,54.39,9.35,55.1878120603,131.76,2.8502,0.325,2.8686695591999998,2.8502,0.325,2.8686695591999998,0.0,0.0,0.0,132.44,74.1302,-1.995,74.1570399695,2.8502,0.325,2.8686695591999998,71.28,-2.32,71.3177453373,131.89
2020-09-22 21:30:00,55.1828,9.4654,55.9887061201,2.7128,0.3054,2.7299364461,52.47,9.16,53.2635569597,132.01,2.7128,0.3054,2.7299364461,2.7128,0.3054,2.7299364461,0.0,0.0,0.0,134.8,71.4728,-2.3346,71.5109187257,2.7128,0.3054,2.7299364461,68.76,-2.64,68.8106619646,132.11
2020-09-22 22:00:00,52.5226,8.3206,53.1775882785,2.7926,0.3106,2.8098197665,49.73,8.01,50.3709539318,132.89,2.7926,0.3106,2.8098197665,2.7926,0.3106,2.8098197665,0.0,0.0,0.0,132.94,68.0726,-3.7294,68.174682215,2.7926,0.3106,2.8098197665,65.28,-4.04,65.4048927833,133.0
2020-09-22 22:30:00,49.9052,7.623,50.4840481344,2.7052,0.303,2.722116096,47.2,7.32,47.7642376679,133.02,2.7052,0.303,2.722116096,2.7052,0.303,2.722116096,0.0,0.0,0.0,132.94,64.7052,-4.777,64.881296504,2.7052,0.303,2.722116096,62.0,-5.08,62.2077680037,133.15
2020-09-22 23:00:00,47.4026,6.1076,47.7944480512,2.8426,0.30760000000000004,2.859194383,44.56,5.8,44.9358832115,132.53,2.8426,0.30760000000000004,2.859194383,2.8426,0.30760000000000004,2.859194383,0.0,0.0,0.0,131.96,61.2426,-6.8124,61.6203282085,2.8426,0.30760000000000004,2.859194383,58.4,-7.12,58.832426433,132.7
2020-09-22 23:30:00,46.1934,6.3414,46.6266399982,2.8434,0.3214,2.8615068618,43.35,6.02,43.7660016451,133.11,2.8434,0.3214,2.8615068618,2.8434,0.3214,2.8615068618,0.0,0.0,0.0,132.57,59.5234,-6.8786000000000005,59.9195317532,2.8434,0.3214,2.8615068618,56.68,-7.2,57.1354740945,133.29
2020-09-23 00:00:00,44.6834,6.1708,45.1074828404,2.8034,0.3108,2.8205758632,41.88,5.86,42.2879888384,133.11,2.8034,0.3108,2.8205758632,2.8034,0.3108,2.8205758632,0.0,0.0,0.0,132.49,57.7234,-6.6092,58.1005372798,2.8034,0.3108,2.8205758632,54.92,-6.92,55.3542482561,133.26
2020-09-23 00:30:00,43.922,6.2142,44.3594225125,2.862,0.31420000000000003,2.8791953112,41.06,5.9,41.4817260972,132.91,2.862,0.31420000000000003,2.8791953112,2.862,0.31420000000000003,2.8791953112,0.0,0.0,0.0,132.33,56.622,-6.5658,57.0014088742,2.862,0.31420000000000003,2.8791953112,53.76,-6.88,54.1984501623,133.08
2020-09-23 01:00:00,41.9766,5.2446,42.30296416,2.8166,0.29460000000000003,2.8319648162,39.16,4.95,39.4716113175,133.42,2.8166,0.29460000000000003,2.8319648162,2.8166,0.29460000000000003,2.8319648162,0.0,0.0,0.0,132.7,54.0966,-8.0654,54.6945409408,2.8166,0.29460000000000003,2.8319648162,51.28,-8.36,51.9569822064,133.64
2020-09-23 01:30:00,42.464,5.7734000000000005,42.8546781992,2.774,0.3134,2.7916474634,39.69,5.46,40.0637953769,133.85,2.774,0.3134,2.7916474634,2.774,0.3134,2.7916474634,0.0,0.0,0.0,133.17,54.614,-7.8866,55.1804988702,2.774,0.3134,2.7916474634,51.84,-8.2,52.4845272438,134.13
2020-09-23 02:00:00,41.8546,12.3526,43.6393660348,2.7946,0.3226,2.8131583532,39.06,12.03,40.8705823301,133.67,2.7946,0.3226,2.8131583532,2.7946,0.3226,2.8131583532,0.0,0.0,0.0,133.51,53.6746,0.4026,53.6761098807,2.7946,0.3226,2.8131583532,50.88,0.08,50.880062893,133.81
2020-09-23 02:30:00,41.8308,18.966,45.9295654741,2.8008,0.316,2.8185699637,39.03,18.65,43.256946263,133.47,2.8008,0.316,2.8185699637,2.8008,0.316,2.8185699637,0.0,0.0,0.0,133.81,53.4808,8.716,54.1863878169,2.8008,0.316,2.8185699637,50.68,8.4,51.3714161767,133.45
2020-09-23 03:00:00,39.5492,18.4396,43.6366596888,2.8792,0.3196,2.8968839811000002,36.67,18.12,40.9026074963,133.95,2.8792,0.3196,2.8968839811000002,2.8792,0.3196,2.8968839811000002,0.0,0.0,0.0,134.13,50.5992,7.8396,51.2029136749,2.8792,0.3196,2.8968839811000002,47.72,7.52,48.3088894511,133.97
2020-09-23 03:30:00,38.9894,18.7004,43.2420891322,2.8494,0.3204,2.8673570618,36.14,18.38,40.5453326537,134.09,2.8494,0.3204,2.8673570618,2.8494,0.3204,2.8673570618,0.0,0.0,0.0,134.3,49.8894,8.1204,50.5459506639,2.8494,0.3204,2.8673570618,47.04,7.8,47.6822986023,134.11
2020-09-23 04:00:00,38.6704,18.59,42.906735324,2.8104,0.31,2.8274455185000003,35.86,18.28,40.2504409914,134.18,2.8104,0.31,2.8274455185000003,2.8104,0.31,2.8274455185000003,0.0,0.0,0.0,134.38,49.4104,7.87,50.0332342365,2.8104,0.31,2.8274455185000003,46.6,7.5600000000000005,47.2092533303,134.22
2020-09-23 04:30:00,38.012,18.2294,42.1571247639,2.852,0.3094,2.8687335812,35.16,17.92,39.4632994059,134.26,2.852,0.3094,2.8687335812,2.852,0.3094,2.8687335812,0.0,0.0,0.0,134.38,48.612,7.4294,49.1764428193,2.852,0.3094,2.8687335812,45.76,7.12,46.3106035374,134.32
2020-09-23 05:00:00,37.3466,17.3676,41.1874017306,2.8066,0.30760000000000004,2.8234059786,34.54,17.06,38.5234370222,134.63,2.8066,0.30760000000000004,2.8234059786,2.8066,0.30760000000000004,2.8234059786,0.0,0.0,0.0,134.64,47.8466,6.3476,48.2658176904,2.8066,0.30760000000000004,2.8234059786,45.04,6.04,45.443186508,134.69
2020-09-23 05:30:00,38.641,17.8026,42.5447934272,2.811,0.3126,2.8283280856,35.83,17.49,39.8709041784,133.53,2.811,0.3126,2.8283280856,2.811,0.3126,2.8283280856,0.0,0.0,0.0,133.59,49.531,7.1926,50.050509046,2.811,0.3126,2.8283280856,46.72,6.88,47.2238583769,133.53
2020-09-23 06:00:00,39.172,17.7716,43.0148271014,2.892,0.3216,2.9098265515,36.28,17.45,40.2584264471,133.29,2.892,0.3216,2.9098265515,2.892,0.3216,2.9098265515,0.0,0.0,0.0,133.38,50.252,7.2016,50.765406987,2.892,0.3216,2.9098265515,47.36,6.88,47.8571206823,133.31
2020-09-23 06:30:00,41.092,17.8308,44.7938599882,2.842,0.3008,2.857874147,38.25,17.53,42.075686566,132.01,2.842,0.3008,2.857874147,2.842,0.3008,2.857874147,0.0,0.0,0.0,132.06,52.802,7.8208,53.3780490149,2.842,0.3008,2.857874147,49.96,7.52,50.5227869382,131.99
2020-09-23 07:00:00,42.5754,17.3202,45.9636161893,2.8654,0.32020000000000004,2.8832351968000003,39.71,17.0,43.1958805906,131.6,2.8654,0.32020000000000004,2.8832351968000003,2.8654,0.32020000000000004,2.8832351968000003,0.0,0.0,0.0,131.49,54.7854,7.1602,55.2513214068,2.8654,0.32020000000000004,2.8832351968000003,51.92,6.84,52.3686165561,131.65
2020-09-23 07:30:00,44.514,11.4106,45.9532152124,2.864,0.3106,2.8807930089,41.65,11.1,43.1037411369,131.54,2.864,0.3106,2.8807930089,2.864,0.3106,2.8807930089,0.0,0.0,0.0,132.03,57.304,-0.5294,57.3064453649,2.864,0.3106,2.8807930089,54.44,-0.84,54.4464801433,131.79
2020-09-23 08:00:00,46.5384,5.51,46.863448171900004,2.8684000000000003,0.31,2.8851028682,43.67,5.2,43.9785049769,131.74,2.8684000000000003,0.31,2.8851028682,2.8684000000000003,0.31,2.8851028682,0.0,0.0,0.0,132.25,60.0684,-7.77,60.5688499029,2.8684000000000003,0.31,2.8851028682,57.2,-8.08,57.7678665003,132.15
2020-09-23 08:30:00,47.9526,6.8236,48.4356621068,2.7226,0.2736,2.7363127964,45.23,6.55,45.7018095922,131.74,2.7226,0.2736,2.7363127964,2.7226,0.2736,2.7363127964,0.0,0.0,0.0,132.54,61.9226,-6.0864,62.2209985111,2.7226,0.2736,2.7363127964,59.2,-6.36,59.5406550182,132.15
2020-09-23 09:00:00,48.4536,7.4332,49.0204428295,2.5236,0.2432,2.5352915414,45.93,7.19,46.4893643751,131.57,2.5236,0.2432,2.5352915414,2.5236,0.2432,2.5352915414,0.0,0.0,0.0,132.64,62.5636,-5.3568,62.7925103113,2.5236,0.2432,2.5352915414,60.04,-5.6,60.3005936953,132.0
2020-09-23 09:30:00,50.174,7.6802,50.7584056885,2.614,0.1802,2.6202038165,47.56,7.5,48.1477268415,131.18,2.614,0.1802,2.6202038165,2.614,0.1802,2.6202038165,0.0,0.0,0.0,132.43,64.654,-4.8598,64.8363892582,2.614,0.1802,2.6202038165,62.04,-5.04,62.2443828791,131.6
2020-09-23 10:00:00,50.9834,8.1168,51.6254735358,3.1134,0.1068,3.1152312595,47.87,8.01,48.5355230733,131.24,3.1134,0.1068,3.1152312595,3.1134,0.1068,3.1152312595,0.0,0.0,0.0,132.64,65.3534,-4.3332,65.4968969784,3.1134,0.1068,3.1152312595,62.24,-4.44,62.3981666397,131.67
2020-09-23 10:30:00,51.139,8.3554,51.8170824165,3.569,0.0354,3.5691755575,47.57,8.32,48.2921039094,131.33,3.569,0.0354,3.5691755575,3.569,0.0354,3.5691755575,0.0,0.0,0.0,132.8,65.249,-4.0046,65.3717738949,3.569,0.0354,3.5691755575,61.68,-4.04,61.8121670871,131.74
2020-09-23 11:00:00,51.2268,8.5582,51.9367675687,5.2468,-0.3018,5.2554727171,45.98,8.86,46.8258475631,131.05,5.2468,-0.3018,5.2554727171,5.2468,-0.3018,5.2554727171,0.0,0.0,0.0,132.59,64.1668,-3.6218,64.2689322883,5.2468,-0.3018,5.2554727171,58.92,-3.32,59.0134628708,131.47
2020-09-23 11:30:00,49.97,8.7018,50.7220092587,6.72,-0.5182,6.7399503885000005,43.25,9.22,44.2218373657,130.92,6.72,-0.5182,6.7399503885000005,6.72,-0.5182,6.7399503885000005,0.0,0.0,0.0,132.47,62.0,-3.3582,62.0908810313,6.72,-0.5182,6.7399503885000005,55.28,-2.84,55.3529041695,131.34
2020-09-23 12:00:00,50.8132,9.1338,51.6275856174,6.2832,-0.5762,6.3095648566,44.53,9.71,45.5763644886,130.84,6.2832,-0.5762,6.3095648566,6.2832,-0.5762,6.3095648566,0.0,0.0,0.0,132.47,63.5632,-2.4162,63.6091063974,6.2832,-0.5762,6.3095648566,57.28,-1.8399999999999999,57.3095454527,131.21
2020-09-23 12:30:00,51.487,9.0146,52.2702035787,7.237,-1.1454,7.3270806028,44.25,10.16,45.401410771,130.53,7.237,-1.1454,7.3270806028,7.237,-1.1454,7.3270806028,0.0,0.0,0.0,132.16,63.637,-2.2654,63.677309979,7.237,-1.1454,7.3270806028,56.4,-1.12,56.4111194713,130.89
2020-09-23 13:00:00,51.4328,9.0182,52.2174381513,7.5928,-1.2218,7.6904750881,43.84,10.24,45.0200310973,130.78,7.5928,-1.2218,7.6904750881,7.5928,-1.2218,7.6904750881,0.0,0.0,0.0,132.39,63.1528,-2.3018,63.1947342037,7.5928,-1.2218,7.6904750881,55.56,-1.08,55.5704957689,131.14
2020-09-23 13:30:00,50.8908,8.7006,51.629196827,8.0108,-1.3294000000000001,8.120358428,42.88,10.03,44.0374306698,131.23,8.0108,-1.3294000000000001,8.120358428,8.0108,-1.3294000000000001,8.120358428,0.0,0.0,0.0,132.84,62.4108,-2.8094,62.474000072,8.0108,-1.3294000000000001,8.120358428,54.4,-1.48,54.420128629,131.6
2020-09-23 14:00:00,49.4116,8.136,50.0769478958,8.6416,-1.3940000000000001,8.7533128906,40.77,9.53,41.8690076309,131.66,8.6416,-1.3940000000000001,8.7533128906,8.6416,-1.3940000000000001,8.7533128906,0.0,0.0,0.0,132.94,60.2016,-3.5540000000000003,60.306413909,8.6416,-1.3940000000000001,8.7533128906,51.56,-2.16,51.6052245417,132.06
2020-09-23 14:30:00,48.8824,8.054,49.5414568393,5.9324,-1.176,6.0478381063,42.95,9.23,43.9305747743,131.58,5.9324,-1.176,6.0478381063,5.9324,-1.176,6.0478381063,0.0,0.0,0.0,133.12,60.5724,-3.896,60.6975655011,5.9324,-1.176,6.0478381063,54.64,-2.7199999999999998,54.7076594272,131.99
2020-09-23 15:00:00,48.481,8.7452,49.2634335389,5.331,-1.0348,5.4305038477,43.15,9.78,44.244444849,133.18,5.331,-1.0348,5.4305038477,5.331,-1.0348,5.4305038477,0.0,0.0,0.0,135.0,59.971,-3.7948,60.0909423128,5.331,-1.0348,5.4305038477,54.64,-2.76,54.7096627663,133.63
2020-09-23 15:30:00,48.0332,8.7636,48.8261096873,5.3232,-0.9664,5.4102113822,42.71,9.73,43.8043034416,134.21,5.3232,-0.9664,5.4102113822,5.3232,-0.9664,5.4102113822,0.0,0.0,0.0,134.53,59.8432,-4.0864,59.9825578914,5.3232,-0.9664,5.4102113822,54.52,-3.12,54.60920069,134.65
2020-09-23 16:00:00,49.5204,9.0142,50.3341416714,2.8904,-0.5458000000000001,2.9414808855,46.63,9.56,47.59990021,134.15,2.8904,-0.5458000000000001,2.9414808855,2.8904,-0.5458000000000001,2.9414808855,0.0,0.0,0.0,133.79,63.2104,-3.7858,63.3236681644,2.8904,-0.5458000000000001,2.9414808855,60.32,-3.24,60.4069532422,134.57
2020-09-23 16:30:00,51.2652,9.3972,52.1193639531,2.6052,-0.5128,2.6551894245,48.66,9.91,49.6588733259,133.72,2.6052,-0.5128,2.6551894245,2.6052,-0.5128,2.6551894245,0.0,0.0,0.0,133.46,65.8452,-2.9928,65.9131793717,2.6052,-0.5128,2.6551894245,63.24,-2.48,63.2886087697,134.09
2020-09-23 17:00:00,52.7632,9.377,53.5899561787,1.6132,-0.363,1.6535365856,51.15,9.74,52.069089679,133.6,1.6132,-0.363,1.6535365856,1.6132,-0.363,1.6535365856,0.0,0.0,0.0,133.42,68.4932,-2.883,68.5538484349,1.6132,-0.363,1.6535365856,66.88,-2.52,66.9274592376,133.95
2020-09-23 17:30:00,54.5958,9.7266,55.4554607338,2.7658,-0.2034,2.7732690457,51.83,9.93,52.772661483,133.6,2.7658,-0.2034,2.7732690457,2.7658,-0.2034,2.7732690457,0.0,0.0,0.0,133.23,70.9658,-2.3634,71.0051436813,2.7658,-0.2034,2.7732690457,68.2,-2.16,68.2341967052,133.92
2020-09-23 18:00:00,56.0238,9.922,56.8956259342,2.4038,-0.11800000000000001,2.4066945049,53.62,10.04,54.5518652293,133.44,2.4038,-0.11800000000000001,2.4066945049,2.4038,-0.11800000000000001,2.4066945049,0.0,0.0,0.0,133.16,73.0838,-2.078,73.1133360369,2.4038,-0.11800000000000001,2.4066945049,70.68,-1.96,70.707170782,133.7
2020-09-23 18:30:00,57.6312,9.6482,58.4332352063,2.3712,-0.1418,2.3754361031,55.26,9.79,56.1205105109,133.6,2.3712,-0.1418,2.3754361031,2.3712,-0.1418,2.3754361031,0.0,0.0,0.0,133.3,75.2512,-2.4218,75.2901601584,2.3712,-0.1418,2.3754361031,72.88,-2.2800000000000002,72.9156553835,133.83
2020-09-23 19:00:00,57.9092,9.5062,58.6842677647,2.5992,-0.11380000000000001,2.601690043,55.31,9.62,56.1403642667,133.6,2.5992,-0.11380000000000001,2.601690043,2.5992,-0.11380000000000001,2.601690043,0.0,0.0,0.0,133.17,75.5592,-2.6338,75.6050898226,2.5992,-0.11380000000000001,2.601690043,72.96,-2.52,73.0035067651,133.83
2020-09-23 19:30:00,57.9544,8.7432,58.6102041082,5.1644,-0.1068,5.1655041961,52.79,8.85,53.5266905385,133.94,5.1644,-0.1068,5.1655041961,5.1644,-0.1068,5.1655041961,0.0,0.0,0.0,133.63,74.2044,-3.9468,74.3092875057,5.1644,-0.1068,5.1655041961,69.04,-3.84,69.146707803,134.24
2020-09-23 20:00:00,56.3022,8.983,57.0143141136,0.7322000000000001,-0.177,0.7532900106,55.57,9.16,56.3198943536,133.86,0.7322000000000001,-0.177,0.7532900106,0.7322000000000001,-0.177,0.7532900106,0.0,0.0,0.0,133.53,73.6922,-3.497,73.7751269049,0.7322000000000001,-0.177,0.7532900106,72.96,-3.32,73.0354982183,134.16
