Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-23 20:30:00,53.9138,8.1928,54.5327406452,0.3038,-0.1872,0.3568448963,53.61,8.38,54.2610034924,134.61,0.3038,-0.1872,0.3568448963,0.3038,-0.1872,0.3568448963,0.0,0.0,0.0,134.34,70.7838,-4.7072,70.9401443069,0.3038,-0.1872,0.3568448963,70.48,-4.52,70.6247888492,134.93
2020-09-23 21:00:00,51.534,9.471,52.3970705002,0.294,-0.189,0.3495096565,51.24,9.66,52.1426236394,134.9,0.294,-0.189,0.3495096565,0.294,-0.189,0.3495096565,0.0,0.0,0.0,134.76,66.614,-14.389,68.1503361474,0.294,-0.189,0.3495096565,66.32,-14.2,67.8231700822,134.9
2020-09-23 21:30:00,51.0948,17.4372,53.9882814218,0.2848,-0.15280000000000002,0.32320099010000003,50.81,17.59,53.7686172409,133.59,0.2848,-0.15280000000000002,0.32320099010000003,0.2848,-0.15280000000000002,0.32320099010000003,0.0,0.0,0.0,134.15,62.2048,-43.6728,76.0049380164,0.2848,-0.15280000000000002,0.32320099010000003,61.92,-43.52,75.6840590878,132.37
2020-09-23 22:00:00,48.7024,16.8538,51.536145958,0.3024,-0.1062,0.3205061622,48.4,16.96,51.2854911257,133.68,0.3024,-0.1062,0.3205061622,0.3024,-0.1062,0.3205061622,0.0,0.0,0.0,134.15,59.2224,-44.5062,74.0816745235,0.3024,-0.1062,0.3205061622,58.92,-44.4,73.7761912815,132.5
2020-09-23 22:30:00,45.709,13.1212,47.5550057348,0.309,-0.0988,0.3244109123,45.4,13.22,47.2856045748,133.31,0.309,-0.0988,0.3244109123,0.309,-0.0988,0.3244109123,0.0,0.0,0.0,133.81,55.989,-41.8988,69.930519535,0.309,-0.0988,0.3244109123,55.68,-41.8,69.6240073538,132.36
2020-09-23 23:00:00,42.6988,0.9346000000000001,42.7090271324,0.2988,-0.10540000000000001,0.3168447569,42.4,1.04,42.4127527991,132.98,0.2988,-0.10540000000000001,0.3168447569,0.2988,-0.10540000000000001,0.3168447569,0.0,0.0,0.0,133.94,54.0188,-30.0654,61.8219947155,0.2988,-0.10540000000000001,0.3168447569,53.72,-29.96,61.5096740359,132.94
2020-09-23 23:30:00,37.7916,0.33240000000000003,37.7930618013,0.3116,-0.1076,0.32965484980000004,37.48,0.44,37.4825826218,133.57,0.3116,-0.1076,0.32965484980000004,0.3116,-0.1076,0.32965484980000004,0.0,0.0,0.0,134.08,47.9116,-31.1876,57.1680663336,0.3116,-0.1076,0.32965484980000004,47.6,-31.08,56.8482752597,133.64
2020-09-24 00:00:00,33.8432,-10.201,35.3471722665,0.2932,-0.101,0.3101084326,33.55,-10.1,35.0373015513,133.15,0.2932,-0.101,0.3101084326,0.2932,-0.101,0.3101084326,0.0,0.0,0.0,134.58,43.9332,-28.021,52.1085645863,0.2932,-0.101,0.3101084326,43.64,-27.92,51.80710376,133.87
2020-09-24 00:30:00,31.7604,-22.922,39.1681132065,0.2904,-0.10200000000000001,0.3077923976,31.47,-22.82,38.8730407866,131.92,0.2904,-0.10200000000000001,0.3077923976,0.2904,-0.10200000000000001,0.3077923976,0.0,0.0,0.0,134.53,42.3304,-23.822,48.5731453394,0.2904,-0.10200000000000001,0.3077923976,42.04,-23.72,48.2700735446,133.39
2020-09-24 01:00:00,30.797,-23.063,38.4754100433,0.28700000000000003,-0.10300000000000001,0.3049229411,30.51,-22.96,38.1840503352,132.13,0.28700000000000003,-0.10300000000000001,0.3049229411,0.28700000000000003,-0.10300000000000001,0.3049229411,0.0,0.0,0.0,134.73,41.167,-24.023,47.6636802817,0.28700000000000003,-0.10300000000000001,0.3049229411,40.88,-23.92,47.3639187568,133.61
2020-09-24 01:30:00,30.3888,-23.4282,38.3713398343,0.2888,-0.09820000000000001,0.30503881720000003,30.1,-23.33,38.0827900764,132.43,0.2888,-0.09820000000000001,0.30503881720000003,0.2888,-0.09820000000000001,0.30503881720000003,0.0,0.0,0.0,135.0,40.6888,-24.4182,47.4534185985,0.2888,-0.09820000000000001,0.30503881720000003,40.4,-24.32,47.1553008685,133.93
2020-09-24 02:00:00,31.1342,-23.3452,38.9144802442,0.44420000000000004,-0.0952,0.45428700180000003,30.69,-23.25,38.5024492727,132.37,0.44420000000000004,-0.0952,0.45428700180000003,0.44420000000000004,-0.0952,0.45428700180000003,0.0,0.0,0.0,134.91,41.4842,-24.3352,48.0951225041,0.44420000000000004,-0.0952,0.45428700180000003,41.04,-24.24,47.6640241692,133.86
2020-09-24 02:30:00,30.7974,-23.6562,38.834207153,0.5074000000000001,-0.09620000000000001,0.5164389606,30.29,-23.56,38.3739195288,132.77,0.5074000000000001,-0.09620000000000001,0.5164389606,0.5074000000000001,-0.09620000000000001,0.5164389606,0.0,0.0,0.0,135.26,41.0274,-24.7762,47.9281507801,0.5074000000000001,-0.09620000000000001,0.5164389606,40.52,-24.68,47.4444180068,134.27
2020-09-24 03:00:00,29.671,-23.7716,38.0191689488,0.591,-0.10160000000000001,0.5996695423,29.08,-23.67,37.4955370678,132.95,0.591,-0.10160000000000001,0.5996695423,0.591,-0.10160000000000001,0.5996695423,0.0,0.0,0.0,135.42,39.631,-25.4216,47.0836904624,0.591,-0.10160000000000001,0.5996695423,39.04,-25.32,46.5319675062,134.52
2020-09-24 03:30:00,29.4974,-23.8904,37.9585012734,0.6374000000000001,-0.11040000000000001,0.6468901916,28.86,-23.78,37.3950264073,132.9,0.6374000000000001,-0.11040000000000001,0.6468901916,0.6374000000000001,-0.11040000000000001,0.6468901916,0.0,0.0,0.0,135.29,39.3974,-25.5504,46.9571939847,0.6374000000000001,-0.11040000000000001,0.6468901916,38.76,-25.44,46.3630370015,134.46
2020-09-24 04:00:00,28.6454,-24.007,37.3750583967,0.5254,-0.107,0.5361848189,28.12,-23.9,36.9045308871,132.9,0.5254,-0.107,0.5361848189,0.5254,-0.107,0.5361848189,0.0,0.0,0.0,135.29,38.4854,-25.747,46.3037149931,0.5254,-0.107,0.5361848189,37.96,-25.64,45.8079818372,134.46
2020-09-24 04:30:00,28.8752,-24.4392,37.8292436044,0.5152,-0.1292,0.5311531606000001,28.36,-24.31,37.3532555475,133.1,0.5152,-0.1292,0.5311531606000001,0.5152,-0.1292,0.5311531606000001,0.0,0.0,0.0,135.46,38.4352,-26.4492,46.6564548555,0.5152,-0.1292,0.5311531606000001,37.92,-26.32,46.1591681034,134.67
2020-09-24 05:00:00,29.293,-11.5142,31.474698579,0.513,-0.1342,0.5302628028,28.78,-11.38,30.948227736,131.65,0.513,-0.1342,0.5302628028,0.513,-0.1342,0.5302628028,0.0,0.0,0.0,135.24,38.433,-11.1342,40.0133215147,0.513,-0.1342,0.5302628028,37.92,-11.0,39.4832420148,132.9
2020-09-24 05:30:00,31.2646,-9.7134,32.7387439087,0.48460000000000003,-0.1034,0.4955085468,30.78,-9.61,32.2453174895,130.85,0.48460000000000003,-0.1034,0.4955085468,0.48460000000000003,-0.1034,0.4955085468,0.0,0.0,0.0,134.52,40.6446,-9.1434,41.6603561281,0.48460000000000003,-0.1034,0.4955085468,40.16,-9.04,41.1648782338,132.03
2020-09-24 06:00:00,32.2696,-9.5668,33.657848214,0.49960000000000004,-0.0868,0.5070842139,31.77,-9.48,33.1542350236,130.53,0.49960000000000004,-0.0868,0.5070842139,0.49960000000000004,-0.0868,0.5070842139,0.0,0.0,0.0,134.25,42.0196,-8.886800000000001,42.9490628349,0.49960000000000004,-0.0868,0.5070842139,41.52,-8.8,42.4423185041,131.7
2020-09-24 06:30:00,36.456,-18.377,40.825899439,0.456,-0.107,0.468385525,36.0,-18.27,40.3706935784,130.19,0.456,-0.107,0.468385525,0.456,-0.107,0.468385525,0.0,0.0,0.0,133.04,50.576,22.213,55.2390183204,0.456,-0.107,0.468385525,50.12,22.32,54.8652604113,132.47
2020-09-24 07:00:00,39.9482,-19.2454,44.3423511375,0.4782,-0.1154,0.4919272304,39.47,-19.13,43.8615754391,130.19,0.4782,-0.1154,0.4919272304,0.4782,-0.1154,0.4919272304,0.0,0.0,0.0,132.92,55.9182,29.9246,63.4218162496,0.4782,-0.1154,0.4919272304,55.44,30.04,63.05549302,132.67
2020-09-24 07:30:00,44.1312,-17.039,47.3063456044,0.4812,-0.129,0.4981911681,43.65,-16.91,46.8110093888,130.31,0.4812,-0.129,0.4981911681,0.4812,-0.129,0.4981911681,0.0,0.0,0.0,133.84,61.2812,32.871,69.5405501448,0.4812,-0.129,0.4981911681,60.8,33.0,69.1783203034,132.71
2020-09-24 08:00:00,46.8164,-15.867,49.432145391,0.7564000000000001,-0.217,0.7869116596,46.06,-15.65,48.6461313981,129.98,0.7564000000000001,-0.217,0.7869116596,0.7564000000000001,-0.217,0.7869116596,0.0,0.0,0.0,133.46,64.4764,34.103,72.9398434736,0.7564000000000001,-0.217,0.7869116596,63.72,34.32,72.3747248699,132.34
2020-09-24 08:30:00,47.2794,-23.182,52.6568778828,0.9794,-0.292,1.0220021331,46.3,-22.89,51.6492216786,130.11,0.9794,-0.292,1.0220021331,0.9794,-0.292,1.0220021331,0.0,0.0,0.0,132.89,65.2994,25.388,70.0611317662,0.9794,-0.292,1.0220021331,64.32,25.68,69.2569476659,132.65
2020-09-24 09:00:00,47.3872,-29.3832,55.7576825745,1.3172000000000001,-0.3432,1.3611767262,46.07,-29.04,54.4588514385,131.59,1.3172000000000001,-0.3432,1.3611767262,1.3172000000000001,-0.3432,1.3611767262,0.0,0.0,0.0,133.76,65.4372,18.8968,68.1110577959,1.3172000000000001,-0.3432,1.3611767262,64.12,19.24,66.9443948363,134.34
2020-09-24 09:30:00,47.5994,-29.3784,55.9356171587,2.6994,-0.5684,2.7585936489,44.9,-28.81,53.3481592935,131.64,2.6994,-0.5684,2.7585936489,2.6994,-0.5684,2.7585936489,0.0,0.0,0.0,133.84,64.8194,18.9116,67.5218722409,2.6994,-0.5684,2.7585936489,62.12,19.48,65.1027249814,134.42
2020-09-24 10:00:00,45.6606,-29.4074,54.3110077896,5.7106,-1.0774,5.8113460678,39.95,-28.33,48.975416282,131.71,5.7106,-1.0774,5.8113460678,5.7106,-1.0774,5.8113460678,0.0,0.0,0.0,133.89,60.7906,19.0026,63.6914111566,5.7106,-1.0774,5.8113460678,55.08,20.08,58.626041995,134.52
2020-09-24 10:30:00,46.365,-28.7712,54.5664290058,6.365,-1.2412,6.4848903183,40.0,-27.53,48.5582217549,130.34,6.365,-1.2412,6.4848903183,6.365,-1.2412,6.4848903183,0.0,0.0,0.0,132.31,61.165,18.7588,63.9769474298,6.365,-1.2412,6.4848903183,54.8,20.0,58.3355809091,133.1
2020-09-24 11:00:00,46.2844,-28.5464,54.3796160001,6.9644,-1.3264,7.0895842135,39.32,-27.22,47.8224926159,130.07,6.9644,-1.3264,7.0895842135,6.9644,-1.3264,7.0895842135,0.0,0.0,0.0,132.02,60.7244,18.9136,63.6017061117,6.9644,-1.3264,7.0895842135,53.76,20.24,57.4438438825,132.85
2020-09-24 11:30:00,49.6658,-28.5402,57.282062687,3.9958,-0.7902,4.0731847098,45.67,-27.75,53.43979229,130.07,3.9958,-0.7902,4.0731847098,3.9958,-0.7902,4.0731847098,0.0,0.0,0.0,131.85,66.7958,18.7698,69.3828818202,3.9958,-0.7902,4.0731847098,62.8,19.56,65.7756307457,132.79
2020-09-24 12:00:00,50.6338,-27.7278,57.7287848069,4.4938,-0.8278000000000001,4.569408198,46.14,-26.9,53.4088906457,129.76,4.4938,-0.8278000000000001,4.569408198,4.4938,-0.8278000000000001,4.569408198,0.0,0.0,0.0,131.63,67.5338,19.6922,70.3462641743,4.4938,-0.8278000000000001,4.569408198,63.04,20.52,66.2956408823,132.46
2020-09-24 12:30:00,50.1138,-27.2322,57.034951278,8.6438,-1.5822,8.7874134579,41.47,-25.65,48.761495055,130.32,8.6438,-1.5822,8.7874134579,8.6438,-1.5822,8.7874134579,0.0,0.0,0.0,132.51,64.8838,21.1778,68.2525216771,8.6438,-1.5822,8.7874134579,56.24,22.76,60.6708760444,132.97
2020-09-24 13:00:00,51.11,-27.0968,57.8486704276,7.07,-1.3168,7.1915827354,44.04,-25.78,51.0306770482,130.83,7.07,-1.3168,7.1915827354,7.07,-1.3168,7.1915827354,0.0,0.0,0.0,133.07,67.39,21.7232,70.8047280783,7.07,-1.3168,7.1915827354,60.32,23.04,64.5704576412,133.47
2020-09-24 13:30:00,51.5168,-27.3498,58.3265997833,7.5468,-1.4298,7.6810492955,43.97,-25.92,51.0412313723,131.25,7.5468,-1.4298,7.6810492955,7.5468,-1.4298,7.6810492955,0.0,0.0,0.0,133.54,67.3068,21.810200000000002,70.7523155118,7.5468,-1.4298,7.6810492955,59.76,23.24,64.1198502805,133.9
2020-09-24 14:00:00,50.8426,-27.5862,57.8443463547,6.6326,-1.2662,6.7523807061,44.21,-26.32,51.4515937557,131.63,6.6326,-1.2662,6.7523807061,6.6326,-1.2662,6.7523807061,0.0,0.0,0.0,133.95,67.1526,21.7338,70.582078102,6.6326,-1.2662,6.7523807061,60.52,23.0,64.7431108304,134.31
2020-09-24 14:30:00,50.07,-28.2746,57.5018078425,4.97,-0.9746,5.0646564701,45.1,-27.3,52.7190667596,131.84,4.97,-0.9746,5.0646564701,4.97,-0.9746,5.0646564701,0.0,0.0,0.0,134.13,67.09,20.9454,70.2835534187,4.97,-0.9746,5.0646564701,62.12,21.92,65.8739766524,134.54
2020-09-24 15:00:00,49.4318,-28.1146,56.8676848869,4.9018,-0.8946000000000001,4.9827655373,44.53,-27.22,52.1905096737,131.05,4.9018,-0.8946000000000001,4.9827655373,4.9018,-0.8946000000000001,4.9827655373,0.0,0.0,0.0,133.13,65.9418,20.4254,69.0327310223,4.9018,-0.8946000000000001,4.9827655373,61.04,21.32,64.6561984654,133.77
2020-09-24 15:30:00,46.9008,-28.5876,54.9266412081,8.1608,-1.4976,8.297075533,38.74,-27.09,47.2721450751,131.29,8.1608,-1.4976,8.297075533,8.1608,-1.4976,8.297075533,0.0,0.0,0.0,133.36,60.4808,19.9024,63.6712862631,8.1608,-1.4976,8.297075533,52.32,21.4,56.5273597473,134.09
2020-09-24 16:00:00,46.889,-28.6876,54.9686884941,7.299,-1.2776,7.4099704966,39.59,-27.41,48.1526344035,131.22,7.299,-1.2776,7.4099704966,7.299,-1.2776,7.4099704966,0.0,0.0,0.0,133.31,61.019,19.4824,64.0537451736,7.299,-1.2776,7.4099704966,53.72,20.76,57.5918049726,134.09
2020-09-24 16:30:00,48.9634,-28.6678,56.7384992435,3.5634,-0.6678000000000001,3.6254346498,45.4,-28.0,53.3400412448,131.22,3.5634,-0.6678000000000001,3.6254346498,3.5634,-0.6678000000000001,3.6254346498,0.0,0.0,0.0,133.02,66.1234,19.4122,68.9139865078,3.5634,-0.6678000000000001,3.6254346498,62.56,20.08,65.7035767672,134.01
2020-09-24 17:00:00,50.5778,-28.2728,57.9436370336,3.6678,-0.7428,3.742259836,46.91,-27.53,54.3916261937,131.14,3.6678,-0.7428,3.742259836,3.6678,-0.7428,3.742259836,0.0,0.0,0.0,133.06,67.9878,19.9372,70.8507790549,3.6678,-0.7428,3.742259836,64.32,20.68,67.5627471318,133.94
2020-09-24 17:30:00,51.4948,-27.9418,58.5871881411,2.8248,-0.33180000000000004,2.8442198016,48.67,-27.61,55.956063121,131.07,2.8248,-0.33180000000000004,2.8442198016,2.8248,-0.33180000000000004,2.8442198016,0.0,0.0,0.0,133.06,70.2648,20.2282,73.1185489071,2.8248,-0.33180000000000004,2.8442198016,67.44,20.56,70.5043771691,133.84
2020-09-24 18:00:00,52.301,-28.1074,59.3752518795,3.591,-0.1574,3.5944479075,48.71,-27.95,56.159296648,131.03,3.591,-0.1574,3.5944479075,3.591,-0.1574,3.5944479075,0.0,0.0,0.0,133.18,71.071,19.9226,73.8105482418,3.591,-0.1574,3.5944479075,67.48,20.08,70.4042385088,133.81
2020-09-24 18:30:00,53.9714,-28.0228,60.8127399301,4.6014,-0.11280000000000001,4.6027823976,49.37,-27.91,56.7130055631,130.79,4.6014,-0.11280000000000001,4.6027823976,4.6014,-0.11280000000000001,4.6027823976,0.0,0.0,0.0,133.0,72.8414,19.8872,75.5074186938,4.6014,-0.11280000000000001,4.6027823976,68.24,20.0,71.1104605526,133.53
2020-09-24 19:00:00,54.2626,-28.0956,61.1047665745,4.3926,-0.1056,4.3938691514,49.87,-27.99,57.1879095614,130.56,4.3926,-0.1056,4.3938691514,4.3926,-0.1056,4.3938691514,0.0,0.0,0.0,132.75,73.2326,19.5344,75.7931823195,4.3926,-0.1056,4.3938691514,68.84,19.64,71.5868367788,133.31
2020-09-24 19:30:00,54.9946,-28.1616,61.785772988,4.3546,-0.0716,4.3551885975,50.64,-28.09,57.9090467889,130.33,4.3546,-0.0716,4.3551885975,4.3546,-0.0716,4.3551885975,0.0,0.0,0.0,132.53,74.5146,19.4884,77.0209279853,4.3546,-0.0716,4.3551885975,70.16,19.56,72.8355627424,133.06
2020-09-24 20:00:00,55.4346,-28.179,62.1856166502,4.3746,-0.099,4.3757200733,51.06,-28.08,58.2718628499,130.57,4.3746,-0.099,4.3757200733,4.3746,-0.099,4.3757200733,0.0,0.0,0.0,132.83,74.9746,19.541,77.479296113,4.3746,-0.099,4.3757200733,70.6,19.64,73.280895191,133.31
2020-09-24 20:30:00,52.5774,-28.7748,59.9364005075,1.9474,-0.1348,1.9520598864,50.63,-28.64,58.1691198146,131.13,1.9474,-0.1348,1.9520598864,1.9474,-0.1348,1.9520598864,0.0,0.0,0.0,133.22,72.5474,19.3852,75.0926842362,1.9474,-0.1348,1.9520598864,70.6,19.52,73.2488252466,133.88
2020-09-24 21:00:00,50.1188,-29.4956,58.1539726313,0.39880000000000004,-0.1656,0.43181570140000003,49.72,-29.33,57.7263137572,130.65,0.39880000000000004,-0.1656,0.43181570140000003,0.39880000000000004,-0.1656,0.43181570140000003,0.0,0.0,0.0,132.61,69.7588,18.1144,72.0723363351,0.39880000000000004,-0.1656,0.43181570140000003,69.36,18.28,71.7284322985,133.43
2020-09-24 21:30:00,48.21,-30.9198,57.2733631983,0.35000000000000003,-0.1698,0.38901419,47.86,-30.75,56.8870995921,129.65,0.35000000000000003,-0.1698,0.38901419,0.35000000000000003,-0.1698,0.38901419,0.0,0.0,0.0,131.31,67.15,15.9502,69.018340896,0.35000000000000003,-0.1698,0.38901419,66.8,16.12,68.7174970441,132.36
2020-09-24 22:00:00,46.1386,-31.559,55.8993818477,0.4186,-0.169,0.4514276908,45.72,-31.39,55.4585475829,130.04,0.4186,-0.169,0.4514276908,0.4186,-0.169,0.4514276908,0.0,0.0,0.0,131.74,64.5386,15.431,66.3577173429,0.4186,-0.169,0.4514276908,64.12,15.6,65.9904114247,132.78
2020-09-24 22:30:00,44.0074,-32.7588,54.8615551384,0.4274,-0.17880000000000001,0.46329278,43.58,-32.58,54.4120648386,130.67,0.4274,-0.17880000000000001,0.46329278,0.4274,-0.17880000000000001,0.46329278,0.0,0.0,0.0,132.24,61.7474,14.3012,63.3819037912,0.4274,-0.17880000000000001,0.46329278,61.32,14.48,63.0064504634,133.4
2020-09-24 23:00:00,41.179,-33.142,52.8592679196,0.399,-0.182,0.438548743,40.78,-32.96,52.4344352501,130.67,0.399,-0.182,0.438548743,0.399,-0.182,0.438548743,0.0,0.0,0.0,132.24,58.119,13.778,59.7298203999,0.399,-0.182,0.438548743,57.72,13.96,59.3841729756,133.4
2020-09-24 23:30:00,38.9998,-33.869,51.6535919471,0.3798,-0.189,0.4242275804,38.62,-33.68,51.2430170853,130.96,0.3798,-0.189,0.4242275804,0.3798,-0.189,0.4242275804,0.0,0.0,0.0,132.49,55.3398,13.091,56.867106002,0.3798,-0.189,0.4242275804,54.96,13.28,56.5416660526,133.77
2020-09-25 00:00:00,36.7256,-34.436,50.3448884333,0.3156,-0.186,0.3663323082,36.41,-34.25,49.9875044386,131.53,0.3156,-0.186,0.3663323082,0.3156,-0.186,0.3663323082,0.0,0.0,0.0,133.0,52.5156,12.414,53.9629098489,0.3156,-0.186,0.3663323082,52.2,12.6,53.6991620046,134.4
2020-09-25 00:30:00,33.644800000000004,-33.3966,47.4057534335,0.32480000000000003,-0.15660000000000002,0.3605809202,33.32,-33.24,47.0650613513,132.38,0.32480000000000003,-0.15660000000000002,0.3605809202,0.32480000000000003,-0.15660000000000002,0.3605809202,0.0,0.0,0.0,133.85,47.8848,5.0834,48.1538682413,0.32480000000000003,-0.15660000000000002,0.3605809202,47.56,5.24,47.8477920076,135.03
2020-09-25 01:00:00,30.7978,-22.9448,38.4053164533,0.3078,-0.1048,0.3251520875,30.49,-22.84,38.0960063524,131.99,0.3078,-0.1048,0.3251520875,0.3078,-0.1048,0.3251520875,0.0,0.0,0.0,134.41,41.0278,-24.5448,47.8092834069,0.3078,-0.1048,0.3251520875,40.72,-24.44,47.4913886931,133.46
2020-09-25 01:30:00,28.427,-22.5132,36.2620807903,0.377,-0.1032,0.3908698505,28.05,-22.41,35.9027937632,132.08,0.377,-0.1032,0.3908698505,0.377,-0.1032,0.3908698505,0.0,0.0,0.0,134.5,38.177,-24.0232,45.1065124704,0.377,-0.1032,0.3908698505,37.8,-23.92,44.7326100289,133.57
2020-09-25 02:00:00,28.192,-22.2602,35.9208208152,0.362,-0.10020000000000001,0.3756115547,27.83,-22.16,35.5749139142,131.13,0.362,-0.10020000000000001,0.3756115547,0.362,-0.10020000000000001,0.3756115547,0.0,0.0,0.0,133.48,37.882,-23.8202,44.7487189989,0.362,-0.10020000000000001,0.3756115547,37.52,-23.72,44.3890617157,132.6
2020-09-25 02:30:00,28.8064,-22.119,36.3188496784,0.3064,-0.099,0.32199683230000004,28.5,-22.02,36.015696578,131.42,0.3064,-0.099,0.32199683230000004,0.3064,-0.099,0.32199683230000004,0.0,0.0,0.0,133.86,38.5464,-23.659,45.2280138184,0.3064,-0.099,0.32199683230000004,38.24,-23.56,44.9151555714,132.9
2020-09-25 03:00:00,28.0636,-22.5052,35.9729019124,0.2936,-0.0952,0.30864866760000004,27.77,-22.41,35.6844644068,131.65,0.2936,-0.0952,0.30864866760000004,0.2936,-0.0952,0.30864866760000004,0.0,0.0,0.0,134.04,37.6536,-24.1352,44.7247299824,0.2936,-0.0952,0.30864866760000004,37.36,-24.04,44.4262444958,133.12
2020-09-25 03:30:00,27.351,-22.4622,35.3924798487,0.291,-0.1022,0.308424772,27.06,-22.36,35.1028944676,131.62,0.291,-0.1022,0.308424772,0.291,-0.1022,0.308424772,0.0,0.0,0.0,134.0,36.811,-24.0622,43.9777124216,0.291,-0.1022,0.308424772,36.52,-23.96,43.6782783543,133.09
2020-09-25 04:00:00,26.7642,-22.6826,35.0830834506,0.3442,-0.10260000000000001,0.3591662568,26.42,-22.58,34.7544644614,131.81,0.3442,-0.10260000000000001,0.3591662568,0.3442,-0.10260000000000001,0.3591662568,0.0,0.0,0.0,134.15,36.1442,-24.3426,43.5771197809,0.3442,-0.10260000000000001,0.3591662568,35.8,-24.24,43.2344492274,133.3
2020-09-25 04:30:00,26.6378,-23.2432,35.3527754933,0.4878,-0.1232,0.5031173621,26.15,-23.12,34.9049695602,131.97,0.4878,-0.1232,0.5031173621,0.4878,-0.1232,0.5031173621,0.0,0.0,0.0,134.25,36.0078,-25.0032,43.8374459918,0.4878,-0.1232,0.5031173621,35.52,-24.88,43.3668629255,133.47
2020-09-25 05:00:00,27.0204,-23.3392,35.7046253698,0.4904,-0.1192,0.5046789078,26.53,-23.22,35.256337019,131.97,0.4904,-0.1192,0.5046789078,0.4904,-0.1192,0.5046789078,0.0,0.0,0.0,134.13,36.4104,-25.1192,44.2345050475,0.4904,-0.1192,0.5046789078,35.92,-25.0,43.7635281941,133.43
2020-09-25 05:30:00,28.528,-22.7812,36.5079423885,0.558,-0.11120000000000001,0.5689722665,27.97,-22.67,36.0034692773,131.13,0.558,-0.11120000000000001,0.5689722665,0.558,-0.11120000000000001,0.5689722665,0.0,0.0,0.0,133.21,38.238,-24.4312,45.3765157041,0.558,-0.11120000000000001,0.5689722665,37.68,-24.32,44.846904018000004,132.55
2020-09-25 06:00:00,30.6478,-21.6518,37.5244998378,0.5678000000000001,-0.1218,0.5807168673,30.08,-21.53,36.9911786782,131.41,0.5678000000000001,-0.1218,0.5807168673,0.5678000000000001,-0.1218,0.5807168673,0.0,0.0,0.0,133.64,40.8878,-22.9618,46.8940982223,0.5678000000000001,-0.1218,0.5807168673,40.32,-22.84,46.3397022002,132.78
2020-09-25 06:30:00,36.1982,-19.995,41.353472747,0.4282,-0.115,0.4433737024,35.77,-19.88,40.9231878035,130.89,0.4282,-0.115,0.4433737024,0.4282,-0.115,0.4433737024,0.0,0.0,0.0,133.24,47.6682,-20.395,51.8479827596,0.4282,-0.115,0.4433737024,47.24,-20.28,51.4091042521,132.13
2020-09-25 07:00:00,42.964,-18.4226,46.7471655479,0.394,-0.1126,0.4097740353,42.57,-18.31,46.3407056485,130.2,0.394,-0.1126,0.4097740353,0.394,-0.1126,0.4097740353,0.0,0.0,0.0,132.72,55.954,-18.3926,58.8993875245,0.394,-0.1126,0.4097740353,55.56,-18.28,58.4899307574,131.37
2020-09-25 07:30:00,48.842,-8.6606,49.6039006164,0.41200000000000003,-0.1206,0.42928820160000003,48.43,-8.54,49.177194918,131.67,0.41200000000000003,-0.1206,0.42928820160000003,0.41200000000000003,-0.1206,0.42928820160000003,0.0,0.0,0.0,133.09,65.532,6.7194,65.8755900191,0.41200000000000003,-0.1206,0.42928820160000003,65.12,6.84,65.4782406605,132.95
2020-09-25 08:00:00,52.6072,-5.8976,52.9367469495,0.9872000000000001,-0.22760000000000002,1.0130970339,51.62,-5.67,51.9304660098,132.05,0.9872000000000001,-0.22760000000000002,1.0130970339,0.9872000000000001,-0.22760000000000002,1.0130970339,0.0,0.0,0.0,134.91,70.2272,11.9324,71.2337124513,0.9872000000000001,-0.22760000000000002,1.0130970339,69.24,12.16,70.29966714,133.27
2020-09-25 08:30:00,54.7632,-5.0164,54.9924753325,3.1932,-0.3664,3.2141523299,51.57,-4.65,51.7792178388,131.9,3.1932,-0.3664,3.2141523299,3.1932,-0.3664,3.2141523299,0.0,0.0,0.0,134.91,72.1932,13.1136,73.3745502964,3.1932,-0.3664,3.2141523299,69.0,13.48,70.3044123793,133.08
2020-09-25 09:00:00,55.5988,-4.4672,55.7779744817,4.6688,-0.6072000000000001,4.7081190808999995,50.93,-3.86,51.0760658234,132.39,4.6688,-0.6072000000000001,4.7081190808999995,4.6688,-0.6072000000000001,4.7081190808999995,0.0,0.0,0.0,134.36,72.3488,13.8728,73.6668408531,4.6688,-0.6072000000000001,4.7081190808999995,67.68,14.48,69.2116521982,133.59
2020-09-25 09:30:00,56.2916,-3.5226,56.4017104468,6.1916,-0.8726,6.2527866844,50.1,-2.65,50.170035878,133.0,6.1916,-0.8726,6.2527866844,6.1916,-0.8726,6.2527866844,0.0,0.0,0.0,133.25,72.3516,15.0074,73.8916509311,6.1916,-0.8726,6.2527866844,66.16,15.88,68.0391064021,134.2
2020-09-25 10:00:00,56.569,-3.4688,56.6752532808,6.359,-1.1688,6.4655219774,50.21,-2.3,50.2626511438,133.5,6.359,-1.1688,6.4655219774,6.359,-1.1688,6.4655219774,0.0,0.0,0.0,133.72,72.039,15.2312,73.6315623523,6.359,-1.1688,6.4655219774,65.68,16.4,67.6965464407,134.73
2020-09-25 10:30:00,55.8976,-3.513,56.0078820771,7.4876000000000005,-1.413,7.6197587075,48.41,-2.1,48.4555270325,133.69,7.4876000000000005,-1.413,7.6197587075,7.4876000000000005,-1.413,7.6197587075,0.0,0.0,0.0,133.94,70.4876,15.227,72.113544378,7.4876000000000005,-1.413,7.6197587075,63.0,16.64,65.160491097,134.93
2020-09-25 11:00:00,54.3806,-4.3132,54.5513826644,8.4306,-1.5932,8.5798194969,45.95,-2.7199999999999998,46.0304344972,133.92,8.4306,-1.5932,8.5798194969,8.4306,-1.5932,8.5798194969,0.0,0.0,0.0,134.09,68.0306,14.5668,69.5726541006,8.4306,-1.5932,8.5798194969,59.6,16.16,61.7519683897,135.18
2020-09-25 11:30:00,54.8248,-3.9786,54.9689726391,9.1548,-1.7386,9.3184276034,45.67,-2.24,45.7249002186,133.31,9.1548,-1.7386,9.3184276034,9.1548,-1.7386,9.3184276034,0.0,0.0,0.0,133.53,68.0348,14.8214,69.6305099005,9.1548,-1.7386,9.3184276034,58.88,16.56,61.16443411,134.54
2020-09-25 12:00:00,53.7976,-4.1546,53.957784118,9.6876,-1.8446,9.8616501114,44.11,-2.31,44.1704448698,133.45,9.6876,-1.8446,9.8616501114,9.6876,-1.8446,9.8616501114,0.0,0.0,0.0,133.6,66.0876,14.4354,67.645780703,9.6876,-1.8446,9.8616501114,56.4,16.28,58.7026268577,134.72
2020-09-25 12:30:00,53.3654,-4.651,53.5676928583,9.9754,-1.861,10.147508372,43.39,-2.79,43.479606714,133.59,9.9754,-1.861,10.147508372,9.9754,-1.861,10.147508372,0.0,0.0,0.0,133.65,65.3754,13.739,66.8034658245,9.9754,-1.861,10.147508372,55.4,15.6,57.5544959147,134.88
2020-09-25 13:00:00,56.2702,-5.079,56.4989526367,9.5402,-1.709,9.692063611,46.73,-3.37,46.8513585716,133.74,9.5402,-1.709,9.692063611,9.5402,-1.709,9.692063611,0.0,0.0,0.0,133.87,69.5002,13.291,70.7596529177,9.5402,-1.709,9.692063611,59.96,15.0,61.8077794456,135.04
2020-09-25 13:30:00,56.8592,-1.7187999999999999,56.8851729195,9.5892,-1.6988,9.7385151887,47.27,-0.02,47.270004231,133.81,53.3492,1.0912,53.3603584891,9.5892,-1.6988,9.7385151887,43.76,2.79,43.8488506121,134.23,24.2692,1.2212,24.2999053101,9.5892,-1.6988,9.7385151887,14.68,2.92,14.9675916566,134.69
2020-09-25 14:00:00,51.4558,-27.7,58.4379102436,8.4858,-1.53,8.6226273049,42.97,-26.17,50.3119250278,131.78,62.9458,11.74,64.0312528195,8.4858,-1.53,8.6226273049,54.46,13.27,56.0534075681,134.87,8.4858,-1.53,8.6226273049,8.4858,-1.53,8.6226273049,0.0,0.0,0.0,134.2
2020-09-25 14:30:00,48.2022,-35.0858,59.6193378568,7.8422,-1.3858000000000001,7.9637015564,40.36,-33.7,52.5796500559,130.53,59.8222,13.1642,61.2535041812,7.8422,-1.3858000000000001,7.9637015564,51.98,14.55,53.9779853274,134.16,7.8422,-1.3858000000000001,7.9637015564,7.8422,-1.3858000000000001,7.9637015564,0.0,0.0,0.0,133.4
2020-09-25 15:00:00,48.6446,-35.2144,60.0529023155,6.7746,-1.2044,6.8808273136,41.87,-34.01,53.9423488551,129.9,60.9346,12.3856,62.1806124489,6.7746,-1.2044,6.8808273136,54.16,13.59,55.8389980211,133.43,6.7746,-1.2044,6.8808273136,6.7746,-1.2044,6.8808273136,0.0,0.0,0.0,132.78
2020-09-25 15:30:00,47.8696,-35.9316,59.8546446211,6.2296,-1.1916,6.3425410302,41.64,-34.74,54.2287488331,129.61,60.4096,11.1784,61.4351397713,6.2296,-1.1916,6.3425410302,54.18,12.37,55.5741783565,132.8,6.2296,-1.1916,6.3425410302,6.2296,-1.1916,6.3425410302,0.0,0.0,0.0,132.51
2020-09-25 16:00:00,50.8526,-21.727,55.2996334143,4.8826,-0.9570000000000001,4.9755031665,45.97,-20.77,50.4443634116,130.35,63.6326,7.333,64.0537326919,4.8826,-0.9570000000000001,4.9755031665,58.75,8.29,59.3320031686,132.2,4.8826,-0.9570000000000001,4.9755031665,4.8826,-0.9570000000000001,4.9755031665,0.0,0.0,0.0,132.37
2020-09-25 16:30:00,54.4344,-12.8704,55.9352402294,4.7943999999999996,-0.9004000000000001,4.8782160182,49.64,-11.97,51.0628093626,130.73,67.4344,3.9896000000000003,67.5523146274,4.7943999999999996,-0.9004000000000001,4.8782160182,62.64,4.89,62.8305793384,131.68,4.7943999999999996,-0.9004000000000001,4.8782160182,4.7943999999999996,-0.9004000000000001,4.8782160182,0.0,0.0,0.0,132.1
2020-09-25 17:00:00,56.0256,-12.5156,57.4065161695,4.8556,-0.8156,4.9236221139000005,51.17,-11.7,52.4905601037,130.31,69.7256,4.6644,69.881441905,4.8556,-0.8156,4.9236221139000005,64.87,5.48,65.1010545229,131.41,4.8556,-0.8156,4.9236221139000005,4.8556,-0.8156,4.9236221139000005,0.0,0.0,0.0,131.62
2020-09-25 17:30:00,56.981,-11.7924,58.1884443748,4.101,-0.4224,4.1226960548000005,52.88,-11.37,54.0885505445,130.31,71.961,5.4576,72.1676583988,4.101,-0.4224,4.1226960548000005,67.86,5.88,68.1142716323,131.37,4.101,-0.4224,4.1226960548000005,4.101,-0.4224,4.1226960548000005,0.0,0.0,0.0,131.58
2020-09-25 18:00:00,58.2152,-11.8568,59.4103797099,3.3252,-0.3168,3.340257068,54.89,-11.54,56.0899607773,129.73,74.0252,5.1432,74.2036571961,3.3252,-0.3168,3.340257068,70.7,5.46,70.9105182607,132.61,3.3252,-0.3168,3.340257068,3.3252,-0.3168,3.340257068,0.0,0.0,0.0,131.01
2020-09-25 18:30:00,59.2148,-12.1796,60.4544059205,2.4248,-0.2296,2.4356459513,56.79,-11.95,58.0336678145,129.66,75.6948,4.7104,75.8412197634,2.4248,-0.2296,2.4356459513,73.27,4.94,73.4363431824,132.78,2.4248,-0.2296,2.4356459513,2.4248,-0.2296,2.4356459513,0.0,0.0,0.0,130.92
2020-09-25 19:00:00,58.9866,-20.2272,62.3583081826,1.9066,-0.1572,1.9130696276,57.08,-20.07,60.5056303165,130.3,75.8166,-4.8172,75.9694823689,1.9066,-0.1572,1.9130696276,73.91,-4.66,74.0567599885,132.57,1.9066,-0.1572,1.9130696276,1.9066,-0.1572,1.9130696276,0.0,0.0,0.0,131.77
2020-09-25 19:30:00,58.8916,-26.2674,64.4840821701,1.8316,-0.1474,1.8375215155,57.06,-26.12,62.7542667872,130.95,75.7316,-12.2274,76.7123493925,1.8316,-0.1474,1.8375215155,73.9,-12.08,74.8808146323,132.48,1.8316,-0.1474,1.8375215155,1.8316,-0.1474,1.8375215155,0.0,0.0,0.0,132.61
2020-09-25 20:00:00,58.4234,-26.8954,64.316842341,1.7934,-0.1554,1.800120196,56.63,-26.74,62.6257494965,131.0,75.1234,-13.0754,76.2528118348,1.7934,-0.1554,1.800120196,73.33,-12.92,74.4594876426,132.61,1.7934,-0.1554,1.800120196,1.7934,-0.1554,1.800120196,0.0,0.0,0.0,132.72
2020-09-25 20:30:00,55.5686,-27.5764,62.0348864988,1.7186,-0.1464,1.7248243157,53.85,-27.43,60.4336611501,130.66,71.6286,-14.0164,72.987093427,1.7186,-0.1464,1.7248243157,69.91,-13.87,71.2726104475,132.42,1.7186,-0.1464,1.7248243157,1.7186,-0.1464,1.7248243157,0.0,0.0,0.0,132.41
2020-09-25 21:00:00,53.6042,-28.3128,60.6219836485,1.7042000000000002,-0.1228,1.7086185882,51.9,-28.19,59.0617143334,130.47,69.1742,-15.0728,70.7973110046,1.7042000000000002,-0.1228,1.7086185882,67.47,-14.95,69.1064642418,132.22,1.7042000000000002,-0.1228,1.7086185882,1.7042000000000002,-0.1228,1.7086185882,0.0,0.0,0.0,132.24
2020-09-25 21:30:00,51.7548,-28.682,59.1710777918,0.4248,-0.152,0.4511751766,51.33,-28.53,58.7258869665,131.0,67.0348,-15.392,68.7791979819,0.4248,-0.152,0.4511751766,66.61,-15.24,68.3311766326,132.79,0.4248,-0.152,0.4511751766,0.4248,-0.152,0.4511751766,0.0,0.0,0.0,132.79
2020-09-25 22:00:00,49.1788,-29.2752,57.2327852239,0.3088,-0.20520000000000002,0.37076202610000003,48.87,-29.07,56.8624814794,131.9,63.8888,-16.1152,65.8898963156,0.3088,-0.20520000000000002,0.37076202610000003,63.58,-15.91,65.5404035691,133.7,0.3088,-0.20520000000000002,0.37076202610000003,0.3088,-0.20520000000000002,0.37076202610000003,0.0,0.0,0.0,133.78
2020-09-25 22:30:00,44.796,-30.1054,53.9723700161,0.306,-0.2154,0.374210048,44.49,-29.89,53.5982481057,132.63,58.616,-16.8754,60.9968407474,0.306,-0.2154,0.374210048,58.31,-16.66,60.6433153777,134.37,0.306,-0.2154,0.374210048,0.306,-0.2154,0.374210048,0.0,0.0,0.0,134.55
2020-09-25 23:00:00,39.5662,-30.3144,49.8442276477,0.2862,-0.16440000000000002,0.3300572678,39.28,-30.15,49.5170768523,132.92,52.2462,-17.0744,54.965448691,0.2862,-0.16440000000000002,0.3300572678,51.96,-16.91,54.6423800726,134.74,0.2862,-0.16440000000000002,0.3300572678,0.2862,-0.16440000000000002,0.3300572678,0.0,0.0,0.0,134.92
2020-09-25 23:30:00,35.596,-20.5002,41.0771641675,0.396,-0.1502,0.4235280864,35.2,-20.35,40.6591010722,132.35,46.876,-5.6702,47.2176931249,0.396,-0.1502,0.4235280864,46.48,-5.52,46.8066320087,135.07,0.396,-0.1502,0.4235280864,0.396,-0.1502,0.4235280864,0.0,0.0,0.0,134.15
2020-09-26 00:00:00,33.8154,-16.899,37.8028765858,0.4254,-0.139,0.4475334177,33.39,-16.76,37.3602690033,132.8,44.5354,-1.259,44.5531921882,0.4254,-0.139,0.4475334177,44.11,-1.12,44.1242167069,134.99,0.4254,-0.139,0.4475334177,0.4254,-0.139,0.4475334177,0.0,0.0,0.0,134.52
2020-09-26 00:30:00,32.4782,-17.3786,36.8354342068,0.4282,-0.1386,0.4500724386,32.05,-17.24,36.3925830356,133.12,42.8882,-1.6985999999999999,42.9218236006,0.4282,-0.1386,0.4500724386,42.46,-1.56,42.4886478956,134.05,0.4282,-0.1386,0.4500724386,0.4282,-0.1386,0.4500724386,0.0,0.0,0.0,134.81
2020-09-26 01:00:00,31.2622,-17.8748,36.0115762482,0.3322,-0.1348,0.3585078521,30.93,-17.74,35.6563108019,132.92,41.4122,-2.4248,41.4831286655,0.3322,-0.1348,0.3585078521,41.08,-2.29,41.1437783875,133.74,0.3322,-0.1348,0.3585078521,0.3322,-0.1348,0.3585078521,0.0,0.0,0.0,134.62
2020-09-26 01:30:00,30.6226,-18.1786,35.6118678072,0.37260000000000004,-0.11860000000000001,0.3910201018,30.25,-18.06,35.231038872,132.42,40.7326,-2.8486000000000002,40.8320857258,0.37260000000000004,-0.11860000000000001,0.3910201018,40.36,-2.73,40.4522249079,133.21,0.37260000000000004,-0.11860000000000001,0.3910201018,0.37260000000000004,-0.11860000000000001,0.3910201018,0.0,0.0,0.0,134.1
2020-09-26 02:00:00,28.0064,-20.063,34.4511597767,0.34640000000000004,-0.123,0.3675893905,27.66,-19.94,34.0980820575,132.68,37.5764,-5.193,37.9335351102,0.34640000000000004,-0.123,0.3675893905,37.23,-5.07,37.5736317116,133.25,0.34640000000000004,-0.123,0.3675893905,0.34640000000000004,-0.123,0.3675893905,0.0,0.0,0.0,134.44
2020-09-26 02:30:00,27.4884,-20.3076,34.1761722889,0.3684,-0.11760000000000001,0.38671477860000003,27.12,-20.19,33.8102129541,132.68,37.0884,-5.3676,37.4747987896,0.3684,-0.11760000000000001,0.38671477860000003,36.72,-5.25,37.0934077701,133.25,0.3684,-0.11760000000000001,0.38671477860000003,0.3684,-0.11760000000000001,0.38671477860000003,0.0,0.0,0.0,134.44
2020-09-26 03:00:00,27.659,-20.136,34.2122606239,0.47900000000000004,-0.126,0.49529486170000003,27.18,-20.01,33.751333307,133.06,37.409,-4.966,37.7371757952,0.47900000000000004,-0.126,0.49529486170000003,36.93,-4.84,37.2458118451,133.65,0.47900000000000004,-0.126,0.49529486170000003,0.47900000000000004,-0.126,0.49529486170000003,0.0,0.0,0.0,134.79
2020-09-26 03:30:00,27.0952,-20.376,33.9017881393,0.43520000000000003,-0.126,0.453072886,26.66,-20.25,33.4786215367,133.22,36.7252,-5.236,37.0965768103,0.43520000000000003,-0.126,0.453072886,36.29,-5.11,36.6480040384,133.76,0.43520000000000003,-0.126,0.453072886,0.43520000000000003,-0.126,0.453072886,0.0,0.0,0.0,134.96
2020-09-26 04:00:00,27.0396,-20.0282,33.6492015269,0.36960000000000004,-0.1282,0.39120250510000004,26.67,-19.9,33.2761010336,133.32,36.6796,-4.7482,36.9856520748,0.36960000000000004,-0.1282,0.39120250510000004,36.31,-4.62,36.6027389686,133.92,0.36960000000000004,-0.1282,0.39120250510000004,0.36960000000000004,-0.1282,0.39120250510000004,0.0,0.0,0.0,135.05
2020-09-26 04:30:00,28.5672,-18.7248,34.1570351594,0.30720000000000003,-0.1348,0.3354741123,28.26,-18.59,33.8262575524,132.76,38.4872,-3.2548,38.6245813813,0.30720000000000003,-0.1348,0.3354741123,38.18,-3.12,38.3072682399,133.55,0.30720000000000003,-0.1348,0.3354741123,0.30720000000000003,-0.1348,0.3354741123,0.0,0.0,0.0,134.43
2020-09-26 05:00:00,28.9128,-18.5156,34.3333285191,0.33280000000000004,-0.1356,0.3593649955,28.58,-18.38,33.9800058858,132.82,38.9128,-3.0156,39.0294740831,0.33280000000000004,-0.1356,0.3593649955,38.58,-2.88,38.6873467687,133.64,0.33280000000000004,-0.1356,0.3593649955,0.33280000000000004,-0.1356,0.3593649955,0.0,0.0,0.0,134.46
2020-09-26 05:30:00,29.7204,-18.1412,34.8196110489,0.41040000000000004,-0.1312,0.43086146270000003,29.31,-18.01,34.4011075403,132.01,39.9004,-2.7012,39.9917291649,0.41040000000000004,-0.1312,0.43086146270000003,39.49,-2.5700000000000003,39.5735391392,132.84,0.41040000000000004,-0.1312,0.43086146270000003,0.41040000000000004,-0.1312,0.43086146270000003,0.0,0.0,0.0,133.6
2020-09-26 06:00:00,30.3956,-17.876,35.262499562,0.3456,-0.126,0.3678523617,30.05,-17.75,34.9007879567,131.62,40.7856,-2.466,40.860082273,0.3456,-0.126,0.3678523617,40.44,-2.34,40.5076437231,132.45,0.3456,-0.126,0.3678523617,0.3456,-0.126,0.3678523617,0.0,0.0,0.0,133.19
2020-09-26 06:30:00,32.2494,-17.0248,36.4673499915,0.3794,-0.1348,0.4026355672,31.87,-16.89,36.0689478638,131.35,43.0794,-1.4548,43.1039574448,0.3794,-0.1348,0.4026355672,42.7,-1.32,42.7203979382,132.25,0.3794,-0.1348,0.4026355672,0.3794,-0.1348,0.4026355672,0.0,0.0,0.0,132.9
2020-09-26 07:00:00,33.3834,-16.6282,37.2954210433,0.3834,-0.1582,0.414756314,33.0,-16.47,36.8817149818,131.54,44.5134,-0.8282,44.5211039261,0.3834,-0.1582,0.414756314,44.13,-0.67,44.1350858162,132.51,0.3834,-0.1582,0.414756314,0.3834,-0.1582,0.414756314,0.0,0.0,0.0,133.07
2020-09-26 07:30:00,34.0828,-16.4252,37.8341704135,0.4228,-0.20520000000000002,0.46996476460000003,33.66,-16.22,37.3642074719,131.87,45.5328,-0.38520000000000004,45.5344293352,0.4228,-0.20520000000000002,0.46996476460000003,45.11,-0.18,45.1103591207,132.88,0.4228,-0.20520000000000002,0.46996476460000003,0.4228,-0.20520000000000002,0.46996476460000003,0.0,0.0,0.0,133.45
2020-09-26 08:00:00,35.7782,-15.3936,38.9492299821,0.8282,-0.3136,0.8855846656,34.95,-15.08,38.0645359882,131.12,47.4382,0.9364,47.4474410711,0.8282,-0.3136,0.8855846656,46.61,1.25,46.6267584119,132.03,0.8282,-0.3136,0.8855846656,0.8282,-0.3136,0.8855846656,0.0,0.0,0.0,132.67
2020-09-26 08:30:00,37.7618,-14.7512,40.5407380382,1.9018000000000002,-0.4812,1.9617330807000002,35.86,-14.27,38.5949802435,130.73,49.3818,1.8488,49.4163963951,1.9018000000000002,-0.4812,1.9617330807000002,47.48,2.33,47.5371360097,131.74,1.9018000000000002,-0.4812,1.9617330807000002,1.9018000000000002,-0.4812,1.9617330807000002,0.0,0.0,0.0,132.26
2020-09-26 09:00:00,39.0728,-14.934,41.829511781,3.4428,-0.644,3.5025145025,35.63,-14.29,38.3888134748,130.78,50.2728,1.706,50.3017380996,3.4428,-0.644,3.5025145025,46.83,2.35,46.888926198,131.86,3.4428,-0.644,3.5025145025,3.4428,-0.644,3.5025145025,0.0,0.0,0.0,132.34
2020-09-26 09:30:00,39.9742,-14.4236,42.496786968,4.9842,-0.8536,5.0567660219,34.99,-13.57,37.5292552551,130.56,50.6042,2.3164,50.6571886962,4.9842,-0.8536,5.0567660219,45.62,3.17,45.7300043735,131.65,4.9842,-0.8536,5.0567660219,4.9842,-0.8536,5.0567660219,0.0,0.0,0.0,132.13
2020-09-26 10:00:00,41.2436,-13.7306,43.4691145219,6.4036,-1.0906,6.4958064411,34.84,-12.64,37.0620452755,130.82,51.3836,3.3094,51.4900619277,6.4036,-1.0906,6.4958064411,44.98,4.4,45.1946943789,131.91,6.4036,-1.0906,6.4958064411,6.4036,-1.0906,6.4958064411,0.0,0.0,0.0,132.37
2020-09-26 10:30:00,42.621,-13.309,44.6506340604,7.491,-1.339,7.6097307443,35.13,-11.97,37.1133102808,131.04,52.401,3.961,52.550493071,7.491,-1.339,7.6097307443,44.91,5.3,45.2216552108,132.16,7.491,-1.339,7.6097307443,7.491,-1.339,7.6097307443,0.0,0.0,0.0,132.54
2020-09-26 11:00:00,42.6004,-13.3558,44.644949029,8.4604,-1.5158,8.5951159271,34.14,-11.84,36.1348197726,130.83,51.8104,3.8642000000000003,51.9543028998,8.4604,-1.5158,8.5951159271,43.35,5.38,43.6825697504,131.82,8.4604,-1.5158,8.5951159271,8.4604,-1.5158,8.5951159271,0.0,0.0,0.0,132.37
2020-09-26 11:30:00,43.2292,-13.0474,45.1552696748,8.6892,-1.6074000000000002,8.8366244347,34.54,-11.44,36.3852332685,130.86,52.3392,4.2726,52.5133027661,8.6892,-1.6074000000000002,8.8366244347,43.65,5.88,44.0442606931,131.82,8.6892,-1.6074000000000002,8.8366244347,8.6892,-1.6074000000000002,8.8366244347,0.0,0.0,0.0,132.37
2020-09-26 12:00:00,43.5256,-12.6838,45.3360412674,8.5956,-1.6038000000000001,8.7439415483,34.93,-11.08,36.645208418,130.91,52.7856,4.7162,52.9958687994,8.5956,-1.6038000000000001,8.7439415483,44.19,6.32,44.6396516563,131.93,8.5956,-1.6038000000000001,8.7439415483,8.5956,-1.6038000000000001,8.7439415483,0.0,0.0,0.0,132.44
2020-09-26 12:30:00,43.0478,-12.3134,44.7742437613,9.1478,-1.6834,9.3014020664,33.9,-10.63,35.5275512807,130.77,51.7878,5.1366,52.0419147265,9.1478,-1.6834,9.3014020664,42.64,6.82,43.1819638275,132.01,9.1478,-1.6834,9.3014020664,9.1478,-1.6834,9.3014020664,0.0,0.0,0.0,132.31
2020-09-26 13:00:00,42.7266,-12.2512,44.4483323534,9.906600000000001,-1.7212,10.0550113376,32.82,-10.53,34.4678589413,130.88,51.0266,5.1788,51.2887305068,9.906600000000001,-1.7212,10.0550113376,41.12,6.9,41.6948965702,132.08,9.906600000000001,-1.7212,10.0550113376,9.906600000000001,-1.7212,10.0550113376,0.0,0.0,0.0,132.42
2020-09-26 13:30:00,41.941,-13.0956,43.9379360048,10.301,-1.8356,10.4632704428,31.64,-11.26,33.5838830393,131.35,49.821,4.2943999999999996,50.0057387943,10.301,-1.8356,10.4632704428,39.52,6.13,39.9925905638,132.31,10.301,-1.8356,10.4632704428,10.301,-1.8356,10.4632704428,0.0,0.0,0.0,132.92
2020-09-26 14:00:00,41.12,-13.2622,43.2057906864,10.04,-1.8222,10.2040194453,31.08,-11.44,33.1185748486,131.79,48.93,4.1678,49.1071833527,10.04,-1.8222,10.2040194453,38.89,5.99,39.3485984503,132.86,10.04,-1.8222,10.2040194453,10.04,-1.8222,10.2040194453,0.0,0.0,0.0,133.39
2020-09-26 14:30:00,41.0472,-12.9326,43.0363192037,9.7272,-1.8026,9.8928148977,31.32,-11.13,33.2388221813,132.44,48.9172,4.3274,49.1082360363,9.7272,-1.8026,9.8928148977,39.19,6.13,39.6665224087,133.82,9.7272,-1.8026,9.8928148977,9.7272,-1.8026,9.8928148977,0.0,0.0,0.0,134.09
2020-09-26 15:00:00,40.937,-12.7578,42.8788925911,9.367,-1.7378,9.5268377671,31.57,-11.02,33.4380815837,132.62,48.957,4.4722,49.160842363,9.367,-1.7378,9.5268377671,39.59,6.21,40.0740838947,134.15,9.367,-1.7378,9.5268377671,9.367,-1.7378,9.5268377671,0.0,0.0,0.0,134.24
2020-09-26 15:30:00,41.0706,-13.2866,43.1662822573,8.6806,-1.6066,8.8280224241,32.39,-11.68,34.4315915984,132.76,49.5006,3.8034,49.6465029173,8.6806,-1.6066,8.8280224241,40.82,5.41,41.1769413629,134.19,8.6806,-1.6066,8.8280224241,8.6806,-1.6066,8.8280224241,0.0,0.0,0.0,134.4
2020-09-26 16:00:00,43.0552,-13.7742,45.2048540832,7.7752,-1.4142000000000001,7.9027651287000005,35.28,-12.36,37.3824557781,132.8,52.3152,3.1658,52.4109000178,7.7752,-1.4142000000000001,7.9027651287000005,44.54,4.58,44.7748590171,134.19,7.7752,-1.4142000000000001,7.9027651287000005,7.7752,-1.4142000000000001,7.9027651287000005,0.0,0.0,0.0,134.45
2020-09-26 16:30:00,44.2716,-14.1906,46.4902967824,6.7816,-1.1606,6.8801955583000005,37.49,-13.03,39.6898097753,132.72,54.0816,2.3394,54.132173898,6.7816,-1.1606,6.8801955583000005,47.3,3.5,47.4293158289,134.09,6.7816,-1.1606,6.8801955583000005,6.7816,-1.1606,6.8801955583000005,0.0,0.0,0.0,134.37
2020-09-26 17:00:00,47.801,-14.0062,49.8107341789,5.431,-0.9462,5.5128083079,42.37,-13.06,44.3371232716,132.13,59.131,2.4938000000000002,59.1835635919,5.431,-0.9462,5.5128083079,53.7,3.44,53.8100696896,133.52,5.431,-0.9462,5.5128083079,5.431,-0.9462,5.5128083079,0.0,0.0,0.0,133.73
2020-09-26 17:30:00,50.5346,-14.1944,52.4902542242,3.9646,-0.7144,4.0284513799,46.57,-13.48,48.4817006715,131.15,63.3046,1.9856,63.3357323201,3.9646,-0.7144,4.0284513799,59.34,2.7,59.401393923,132.52,3.9646,-0.7144,4.0284513799,3.9646,-0.7144,4.0284513799,0.0,0.0,0.0,132.74
2020-09-26 18:00:00,52.257,-14.8634,54.3296853346,2.657,-0.47340000000000004,2.6988435597000002,49.6,-14.39,51.645252444,130.63,66.257,1.1066,66.2662403684,2.657,-0.47340000000000004,2.6988435597000002,63.6,1.58,63.619622759,131.94,2.657,-0.47340000000000004,2.6988435597000002,2.657,-0.47340000000000004,2.6988435597000002,0.0,0.0,0.0,132.21
2020-09-26 18:30:00,55.0956,-13.3216,56.6832441372,2.5456,-0.2616,2.5590064322,52.55,-13.06,54.1485558441,129.89,70.2556,3.0684,70.3225739711,2.5456,-0.2616,2.5590064322,67.71,3.33,67.7918357916,131.97,2.5456,-0.2616,2.5590064322,2.5456,-0.2616,2.5590064322,0.0,0.0,0.0,131.36
2020-09-26 19:00:00,56.0208,-13.055,57.5218485242,1.7908,-0.145,1.7966606914,54.23,-12.91,55.7455020607,129.73,71.8108,3.255,71.8845325619,1.7908,-0.145,1.7966606914,70.02,3.4,70.1024992422,134.11,1.7908,-0.145,1.7966606914,1.7908,-0.145,1.7966606914,0.0,0.0,0.0,131.16
2020-09-26 19:30:00,57.0854,-13.0102,58.5491946759,1.6554,-0.1302,1.6605123306,55.43,-12.88,56.9067597039,129.55,73.2454,3.2998,73.3196924516,1.6554,-0.1302,1.6605123306,71.59,3.43,71.6721214978,133.96,1.6554,-0.1302,1.6605123306,1.6554,-0.1302,1.6605123306,0.0,0.0,0.0,130.96
2020-09-26 20:00:00,57.1642,-13.2412,58.6777226814,1.6542,-0.14120000000000002,1.6602153716,55.51,-13.1,57.0348148064,129.55,73.3342,2.9388,73.3930612189,1.6542,-0.14120000000000002,1.6602153716,71.68,3.08,71.7461413597,133.91,1.6542,-0.14120000000000002,1.6602153716,1.6542,-0.14120000000000002,1.6602153716,0.0,0.0,0.0,130.99
2020-09-26 20:30:00,54.2564,-14.4272,56.1417940647,0.40640000000000004,-0.20720000000000002,0.4561718974,53.85,-14.22,55.6958786626,130.17,69.7564,1.5128,69.7728020421,0.40640000000000004,-0.20720000000000002,0.4561718974,69.35,1.72,69.371326209,134.58,0.40640000000000004,-0.20720000000000002,0.4561718974,0.40640000000000004,-0.20720000000000002,0.4561718974,0.0,0.0,0.0,131.67
2020-09-26 21:00:00,52.5246,-14.4796,54.4838730389,0.3446,-0.1696,0.3840746282,52.18,-14.31,54.1066400731,129.89,67.6446,1.3704,67.6584799217,0.3446,-0.1696,0.3840746282,67.3,1.54,67.3176173078,134.35,0.3446,-0.1696,0.3840746282,0.3446,-0.1696,0.3840746282,0.0,0.0,0.0,131.41
2020-09-26 21:30:00,50.5016,-15.0752,52.7036360947,0.3216,-0.1452,0.3528591787,50.18,-14.93,52.3539616457,130.21,65.2216,0.7448,65.2258524942,0.3216,-0.1452,0.3528591787,64.9,0.89,64.9061021785,134.57,0.3216,-0.1452,0.3528591787,0.3216,-0.1452,0.3528591787,0.0,0.0,0.0,131.77
2020-09-26 22:00:00,47.7402,-16.1148,50.3866398471,0.31020000000000003,-0.1348,0.3382234173,47.43,-15.98,50.0496283702,131.43,61.8802,-0.2848,61.8808553842,0.31020000000000003,-0.1348,0.3382234173,61.57,-0.15,61.5701827186,135.75,0.31020000000000003,-0.1348,0.3382234173,0.31020000000000003,-0.1348,0.3382234173,0.0,0.0,0.0,133.04
2020-09-26 22:30:00,43.0586,-17.894,46.628727947,0.30860000000000004,-0.134,0.3364371561,42.75,-17.76,46.2923330585,132.19,56.1486,-2.674,56.212236728,0.30860000000000004,-0.134,0.3364371561,55.84,-2.54,55.8977387736,134.27,0.30860000000000004,-0.134,0.3364371561,0.30860000000000004,-0.134,0.3364371561,0.0,0.0,0.0,133.91
2020-09-26 23:00:00,40.0462,-17.1722,43.572727563,0.3262,-0.1422,0.3558472706,39.72,-17.03,43.2168867458,131.93,52.4262,-1.8622,52.4592626262,0.3262,-0.1422,0.3558472706,52.1,-1.72,52.128383823,133.97,0.3262,-0.1422,0.3558472706,0.3262,-0.1422,0.3558472706,0.0,0.0,0.0,133.64
2020-09-26 23:30:00,37.6646,-16.3852,41.0742848045,0.3246,-0.1452,0.3555955568,37.34,-16.24,40.718708231,132.7,49.6346,-0.5352,49.6374853936,0.3246,-0.1452,0.3555955568,49.31,-0.39,49.3115422594,134.92,0.3246,-0.1452,0.3555955568,0.3246,-0.1452,0.3555955568,0.0,0.0,0.0,134.4
2020-09-27 00:00:00,35.2216,-14.5796,38.1198877585,0.3116,-0.1396,0.3414421181,34.91,-14.44,37.7785878508,133.4,45.8216,-9.0196,46.7008801921,0.3116,-0.1396,0.3414421181,45.51,-8.88,46.3682488347,135.57,0.3116,-0.1396,0.3414421181,0.3116,-0.1396,0.3414421181,0.0,0.0,0.0,134.79
2020-09-27 00:30:00,34.5704,-4.9788,34.9270812637,0.3104,-0.1388,0.3400199994,34.26,-4.84,34.6001907509,133.4,41.7304,-38.6788,56.8988211969,0.3104,-0.1388,0.3400199994,41.42,-38.54,56.5769210898,134.59,0.3104,-0.1388,0.3400199994,0.3104,-0.1388,0.3400199994,0.0,0.0,0.0,133.6
2020-09-27 01:00:00,33.3562,-5.3458,33.7818539468,0.3262,-0.1358,0.3533384779,33.03,-5.21,33.4383761567,133.9,40.2462,-39.4358,56.3465964906,0.3262,-0.1358,0.3533384779,39.92,-39.3,56.01871473,135.02,0.3262,-0.1358,0.3533384779,0.3262,-0.1358,0.3533384779,0.0,0.0,0.0,134.15
2020-09-27 01:30:00,32.7524,-5.8712,33.2744751303,0.3124,-0.1212,0.3350868544,32.44,-5.75,32.9456537346,133.24,39.5324,-39.7312,56.0480053454,0.3124,-0.1212,0.3350868544,39.22,-39.61,55.7419097269,134.27,0.3124,-0.1212,0.3350868544,0.3124,-0.1212,0.3350868544,0.0,0.0,0.0,133.49
2020-09-27 02:00:00,32.9306,-6.032,33.4784922056,0.3206,-0.112,0.3396002945,32.61,-5.92,33.1430007694,132.31,39.7206,-39.502,56.0190509413,0.3206,-0.112,0.3396002945,39.4,-39.39,55.7129437384,133.24,0.3206,-0.112,0.3396002945,0.3206,-0.112,0.3396002945,0.0,0.0,0.0,132.54
2020-09-27 02:30:00,32.2048,-6.8462,32.9244528805,0.3148,-0.11620000000000001,0.33556144,31.89,-6.73,32.5924070912,131.99,38.8848,-40.1162,55.8689285156,0.3148,-0.11620000000000001,0.33556144,38.57,-40.0,55.5665807838,132.79,0.3148,-0.11620000000000001,0.33556144,0.3148,-0.11620000000000001,0.33556144,0.0,0.0,0.0,132.21
2020-09-27 03:00:00,32.3494,-6.6,33.0158095518,0.3094,-0.12,0.3318559326,32.04,-6.48,32.6887136486,132.17,39.0394,-39.59,55.6007450702,0.3094,-0.12,0.3318559326,38.73,-39.47,55.2982260113,132.98,0.3094,-0.12,0.3318559326,0.3094,-0.12,0.3318559326,0.0,0.0,0.0,132.35
2020-09-27 03:30:00,32.1108,-6.59,32.7800484539,0.2908,-0.13,0.31853514720000004,31.82,-6.46,32.4691237948,132.37,38.7508,-39.68,55.4628425222,0.2908,-0.13,0.31853514720000004,38.46,-39.55,55.1667843906,133.15,0.2908,-0.13,0.31853514720000004,0.2908,-0.13,0.31853514720000004,0.0,0.0,0.0,132.54
