Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-27 04:00:00,31.9026,-6.389,32.5360601143,0.2726,-0.129,0.301582095,31.63,-6.26,32.2435187286,132.32,38.5026,-39.469,55.1384817325,0.2726,-0.129,0.301582095,38.23,-39.34,54.8558884715,133.15,0.2726,-0.129,0.301582095,0.2726,-0.129,0.301582095,0.0,0.0,0.0,132.5
2020-09-27 04:30:00,31.3342,-6.3576,31.9726628137,0.2742,-0.11760000000000001,0.2983544871,31.06,-6.24,31.6806123678,132.32,37.8442,-39.4676,54.6797487503,0.2742,-0.11760000000000001,0.2983544871,37.57,-39.35,54.4052148236,133.24,0.2742,-0.11760000000000001,0.2983544871,0.2742,-0.11760000000000001,0.2983544871,0.0,0.0,0.0,132.5
2020-09-27 05:00:00,31.017,-6.2598,31.6423669317,0.277,-0.10980000000000001,0.2979681862,30.74,-6.15,31.3491642632,132.4,37.457,-39.3998,54.3633248527,0.277,-0.10980000000000001,0.2979681862,37.18,-39.29,54.0930355961,133.4,0.277,-0.10980000000000001,0.2979681862,0.277,-0.10980000000000001,0.2979681862,0.0,0.0,0.0,132.59
2020-09-27 05:30:00,31.0004,-6.7414000000000005,31.7249314281,0.28040000000000004,-0.12140000000000001,0.3055521559,30.72,-6.62,31.4251937146,132.56,37.4904,-40.0014,54.8237365939,0.28040000000000004,-0.12140000000000001,0.3055521559,37.21,-39.88,54.5435468227,133.47,0.28040000000000004,-0.12140000000000001,0.3055521559,0.28040000000000004,-0.12140000000000001,0.3055521559,0.0,0.0,0.0,132.76
2020-09-27 06:00:00,31.5232,-6.4274000000000004,32.1717828073,0.2832,-0.1274,0.3105366323,31.24,-6.3,31.8689127521,132.31,38.1232,-39.4974,54.8946535193,0.2832,-0.1274,0.3105366323,37.84,-39.37,54.6064327712,133.25,0.2832,-0.1274,0.3105366323,0.2832,-0.1274,0.3105366323,0.0,0.0,0.0,132.5
2020-09-27 06:30:00,32.5044,-6.2106,33.0924095786,0.2944,-0.1206,0.3181441812,32.21,-6.09,32.7806680835,131.74,39.3444,-38.9406,55.3565907523,0.2944,-0.1206,0.3181441812,39.05,-38.82,55.0626452325,132.66,0.2944,-0.1206,0.3181441812,0.2944,-0.1206,0.3181441812,0.0,0.0,0.0,131.92
2020-09-27 07:00:00,34.2572,-5.3462,34.6718561124,0.2872,-0.13620000000000002,0.3178588995,33.97,-5.21,34.3672082078,131.51,41.4272,-37.9462,56.1794178884,0.2872,-0.13620000000000002,0.3178588995,41.14,-37.81,55.8757165502,132.47,0.2872,-0.13620000000000002,0.3178588995,0.2872,-0.13620000000000002,0.3178588995,0.0,0.0,0.0,131.71
2020-09-27 07:30:00,36.5618,-5.0708,36.9117627848,0.32180000000000003,-0.1308,0.3473670681,36.24,-4.94,36.5751445657,132.07,44.1718,-37.8308,58.1576937634,0.32180000000000003,-0.1308,0.3473670681,43.85,-37.7,57.8283018945,133.11,0.32180000000000003,-0.1308,0.3473670681,0.32180000000000003,-0.1308,0.3473670681,0.0,0.0,0.0,132.23
2020-09-27 08:00:00,40.8698,-5.6166,41.2539300867,0.7898000000000001,-0.2366,0.8244777741,40.08,-5.38,40.4394708175,131.56,49.0498,-38.0266,62.0637187703,0.7898000000000001,-0.2366,0.8244777741,48.26,-37.79,61.2952828528,132.53,0.7898000000000001,-0.2366,0.8244777741,0.7898000000000001,-0.2366,0.8244777741,0.0,0.0,0.0,131.68
2020-09-27 08:30:00,44.8596,-4.5186,45.0865995404,2.0796,-0.3786,2.1137819471,42.78,-4.14,42.9798557466,130.72,53.2496,-36.1586,64.3658624903,2.0796,-0.3786,2.1137819471,51.17,-35.78,62.4385882288,131.85,2.0796,-0.3786,2.1137819471,2.0796,-0.3786,2.1137819471,0.0,0.0,0.0,130.79
2020-09-27 09:00:00,46.6028,-4.2458,46.7958094863,3.3428,-0.6458,3.4046100335,43.26,-3.6,43.4095335151,130.58,54.6928,-35.6758,65.2998091688,3.3428,-0.6458,3.4046100335,51.35,-35.03,62.1604649275,131.7,3.3428,-0.6458,3.4046100335,3.3428,-0.6458,3.4046100335,0.0,0.0,0.0,130.65
2020-09-27 09:30:00,47.337,-11.5084,48.7158581938,4.807,-0.8484,4.8812940456,42.53,-10.66,43.8455984108,130.78,58.057,-8.7584,58.7139235579,4.807,-0.8484,4.8812940456,53.25,-7.91,53.83428833,132.29,4.807,-0.8484,4.8812940456,4.807,-0.8484,4.8812940456,0.0,0.0,0.0,131.87
2020-09-27 10:00:00,48.3654,-14.3386,50.446083764,6.1054,-1.0786,6.1999425094,42.26,-13.26,44.2914799933,130.92,59.8754,2.3314,59.9207722841,6.1054,-1.0786,6.1999425094,53.77,3.41,53.878019637,133.87,6.1054,-1.0786,6.1999425094,6.1054,-1.0786,6.1999425094,0.0,0.0,0.0,132.43
2020-09-27 10:30:00,48.9624,-13.6996,50.8428525352,7.1324,-1.2996,7.2498337857,41.83,-12.4,43.6292207127,130.69,60.0224,3.0804,60.1013923792,7.1324,-1.2996,7.2498337857,52.89,4.38,53.0710514311,133.72,7.1324,-1.2996,7.2498337857,7.1324,-1.2996,7.2498337857,0.0,0.0,0.0,132.19
2020-09-27 11:00:00,49.3072,-13.108,51.0197965092,8.1372,-1.468,8.2685577848,41.17,-11.64,42.7838579373,130.37,59.8872,3.802,60.0077655628,8.1372,-1.468,8.2685577848,51.75,5.27,52.0176450832,133.45,8.1372,-1.468,8.2685577848,8.1372,-1.468,8.2685577848,0.0,0.0,0.0,131.88
2020-09-27 11:30:00,49.093,-13.1504,50.8237707098,8.913,-1.6404,9.0626972343,40.18,-11.51,41.7960823523,130.37,59.233,3.7996,59.3547407471,8.913,-1.6404,9.0626972343,50.32,5.44,50.6131998593,133.64,8.913,-1.6404,9.0626972343,8.913,-1.6404,9.0626972343,0.0,0.0,0.0,131.88
2020-09-27 12:00:00,49.0178,-13.091,50.7357763106,9.4378,-1.681,9.5863355794,39.58,-11.41,41.1918013687,130.24,58.8578,3.829,58.982216488,9.4378,-1.681,9.5863355794,49.42,5.51,49.72621542,133.51,9.4378,-1.681,9.5863355794,9.4378,-1.681,9.5863355794,0.0,0.0,0.0,131.75
2020-09-27 12:30:00,50.0688,-12.5572,51.6194537484,9.6588,-1.7072,9.8085141219,40.41,-10.85,41.8412547613,130.27,59.9888,4.5228,60.1590545577,9.6588,-1.7072,9.8085141219,50.33,6.23,50.7141183498,133.62,9.6588,-1.7072,9.8085141219,9.6588,-1.7072,9.8085141219,0.0,0.0,0.0,131.75
2020-09-27 13:00:00,49.392,-13.0268,51.0809865042,9.782,-1.7968000000000002,9.9456530324,39.61,-11.23,41.1711670954,130.6,59.102,3.9732000000000003,59.2354009207,9.782,-1.7968000000000002,9.9456530324,49.32,5.77,49.6563721993,133.91,9.782,-1.7968000000000002,9.9456530324,9.782,-1.7968000000000002,9.9456530324,0.0,0.0,0.0,132.08
2020-09-27 13:30:00,47.98,-13.5426,49.8546127731,9.74,-1.7726000000000002,9.8999853919,38.24,-11.77,40.0103799032,130.72,57.39,3.3674,57.4887074369,9.74,-1.7726000000000002,9.8999853919,47.65,5.14,47.9264238182,133.98,9.74,-1.7726000000000002,9.8999853919,9.74,-1.7726000000000002,9.8999853919,0.0,0.0,0.0,132.26
2020-09-27 14:00:00,46.5216,-14.2634,48.6590571849,9.6216,-1.7334,9.7764953905,36.9,-12.53,38.9693584756,131.18,55.6116,2.5566,55.6703355309,9.6216,-1.7334,9.7764953905,45.99,4.29,46.1896546859,134.43,9.6216,-1.7334,9.7764953905,9.6216,-1.7334,9.7764953905,0.0,0.0,0.0,132.76
2020-09-27 14:30:00,46.0826,-14.1618,48.2095696102,9.342600000000001,-1.7018,9.4963307651,36.74,-12.46,38.7953502369,131.49,55.1926,2.7082,55.2590032664,9.342600000000001,-1.7018,9.4963307651,45.85,4.41,46.061595717,134.85,9.342600000000001,-1.7018,9.4963307651,9.342600000000001,-1.7018,9.4963307651,0.0,0.0,0.0,133.07
2020-09-27 15:00:00,46.307,-14.1936,48.4334236861,8.657,-1.5836000000000001,8.8006498601,37.65,-12.61,39.7055991014,131.69,55.777,2.7764,55.8460573896,8.657,-1.5836000000000001,8.8006498601,47.12,4.36,47.3212848515,135.25,8.657,-1.5836000000000001,8.8006498601,8.657,-1.5836000000000001,8.8006498601,0.0,0.0,0.0,133.23
2020-09-27 15:30:00,46.3752,-14.1942,48.498809147,8.1852,-1.5242,8.3259044362,38.19,-12.67,40.2368612096,131.57,56.1052,2.7658,56.1733310093,8.1852,-1.5242,8.3259044362,47.92,4.29,48.1116461992,135.16,8.1852,-1.5242,8.3259044362,8.1852,-1.5242,8.3259044362,0.0,0.0,0.0,133.13
2020-09-27 16:00:00,46.2724,-14.531,48.5003604395,7.2924,-1.371,7.4201575967,38.98,-13.16,41.1415361891,132.08,56.3624,1.959,56.3964344153,7.2924,-1.371,7.4201575967,49.07,3.33,49.1828608359,135.7,7.2924,-1.371,7.4201575967,7.2924,-1.371,7.4201575967,0.0,0.0,0.0,133.72
2020-09-27 16:30:00,47.0796,-14.6438,49.3044583643,6.2396,-1.0938,6.3347459775,40.84,-13.55,43.0291540702,131.84,57.8896,1.4162,57.9069202307,6.2396,-1.0938,6.3347459775,51.65,2.51,51.7109524182,135.39,6.2396,-1.0938,6.3347459775,6.2396,-1.0938,6.3347459775,0.0,0.0,0.0,133.51
2020-09-27 17:00:00,48.1338,-14.830400000000001,50.3666900501,4.9238,-0.8704000000000001,5.000140258,43.21,-13.96,45.4090927018,131.31,60.0038,1.0596,60.0131549462,4.9238,-0.8704000000000001,5.000140258,55.08,1.9300000000000002,55.1138031713,134.78,4.9238,-0.8704000000000001,5.000140258,4.9238,-0.8704000000000001,5.000140258,0.0,0.0,0.0,132.94
2020-09-27 17:30:00,51.1456,-13.721,52.95411448,3.3256,-0.621,3.3830838535,47.82,-13.1,49.5818757209,130.18,64.5356,2.209,64.5733950506,3.3256,-0.621,3.3830838535,61.21,2.83,61.2753865757,133.78,3.3256,-0.621,3.3830838535,3.3256,-0.621,3.3830838535,0.0,0.0,0.0,131.73
2020-09-27 18:00:00,52.7158,-13.5328,54.4251067567,2.6358,-0.4728,2.6778688317,50.08,-13.06,51.7549031494,130.08,66.9658,2.7672,67.0229495433,2.6358,-0.4728,2.6778688317,64.33,3.24,64.4115401151,133.78,2.6358,-0.4728,2.6778688317,2.6358,-0.4728,2.6778688317,0.0,0.0,0.0,131.54
2020-09-27 18:30:00,52.3116,-14.1124,54.1817619529,3.1416,-0.2524,3.1517227543,49.17,-13.86,51.0860891046,130.08,67.0116,2.0476,67.0428758357,3.1416,-0.2524,3.1517227543,63.87,2.3,63.9113988268,133.45,3.1416,-0.2524,3.1517227543,3.1416,-0.2524,3.1517227543,0.0,0.0,0.0,131.54
2020-09-27 19:00:00,53.4624,-13.6232,55.1708237386,2.4024,-0.0632,2.4032311583,51.06,-13.56,52.8298892673,129.44,68.7924,2.4668,68.836613804,2.4024,-0.0632,2.4032311583,66.39,2.5300000000000002,66.4381893191,132.82,2.4024,-0.0632,2.4032311583,2.4024,-0.0632,2.4032311583,0.0,0.0,0.0,130.89
2020-09-27 19:30:00,54.537,-24.2306,59.6775195979,2.277,-0.040600000000000004,2.27736193,52.26,-24.19,57.5870098199,130.25,70.607,-10.0106,71.3131163347,2.277,-0.040600000000000004,2.27736193,68.33,-9.97,69.0535285123,132.47,2.277,-0.040600000000000004,2.27736193,2.277,-0.040600000000000004,2.27736193,0.0,0.0,0.0,132.0
2020-09-27 20:00:00,53.9188,-27.3474,60.4575659467,2.2788,-0.0574,2.2795228009,51.64,-27.29,58.4074798292,130.84,69.7288,-13.8174,71.0846403395,2.2788,-0.0574,2.2795228009,67.45,-13.76,68.8392337261,132.98,2.2788,-0.0574,2.2795228009,2.2788,-0.0574,2.2795228009,0.0,0.0,0.0,132.69
2020-09-27 20:30:00,51.8004,-28.3364,59.0443308466,0.47040000000000004,-0.1264,0.48708635780000004,51.33,-28.21,58.571093553,131.04,67.2704,-14.9864,68.9195103082,0.47040000000000004,-0.1264,0.48708635780000004,66.8,-14.86,68.4328839082,133.04,0.47040000000000004,-0.1264,0.48708635780000004,0.47040000000000004,-0.1264,0.48708635780000004,0.0,0.0,0.0,132.92
2020-09-27 21:00:00,49.2756,-29.2508,57.3035256856,0.29560000000000003,-0.1408,0.32742021930000004,48.98,-29.11,56.977473619,131.55,64.2656,-16.1008,66.2518158544,0.29560000000000003,-0.1408,0.32742021930000004,63.97,-15.96,65.930891849,133.44,0.29560000000000003,-0.1408,0.32742021930000004,0.29560000000000003,-0.1408,0.32742021930000004,0.0,0.0,0.0,133.49
2020-09-27 21:30:00,45.4814,-31.2452,55.1798900778,0.34140000000000004,-0.13520000000000001,0.3671961329,45.14,-31.11,54.8220001459,132.4,59.6114,-18.5252,62.4235696272,0.34140000000000004,-0.13520000000000001,0.3671961329,59.27,-18.39,62.0574330761,134.04,0.34140000000000004,-0.13520000000000001,0.3671961329,0.34140000000000004,-0.13520000000000001,0.3671961329,0.0,0.0,0.0,134.44
2020-09-27 22:00:00,44.9202,-30.9832,54.5690667895,0.31020000000000003,-0.1332,0.33758892160000004,44.61,-30.85,54.238128655,132.75,58.8302,-18.0732,61.5437485881,0.31020000000000003,-0.1332,0.33758892160000004,58.52,-17.94,61.2081203763,134.57,0.31020000000000003,-0.1332,0.33758892160000004,0.31020000000000003,-0.1332,0.33758892160000004,0.0,0.0,0.0,134.75
2020-09-27 22:30:00,43.3994,-20.914,48.1757544452,0.27940000000000004,-0.124,0.3056801596,43.12,-20.79,47.8702256105,132.42,56.5894,-5.984,56.9049070675,0.27940000000000004,-0.124,0.3056801596,56.31,-5.86,56.6140945348,135.35,0.27940000000000004,-0.124,0.3056801596,0.27940000000000004,-0.124,0.3056801596,0.0,0.0,0.0,134.17
2020-09-27 23:00:00,41.171,-17.9924,44.930810128,0.281,-0.12240000000000001,0.306500832,40.89,-17.87,44.6243095185,132.22,53.641,-2.6124,53.7045762925,0.281,-0.12240000000000001,0.306500832,53.36,-2.49,53.4180652963,135.48,0.281,-0.12240000000000001,0.306500832,0.281,-0.12240000000000001,0.306500832,0.0,0.0,0.0,133.92
2020-09-27 23:30:00,38.802,-18.666,43.0582716792,0.28200000000000003,-0.126,0.3088689042,38.52,-18.54,42.7495263132,132.53,50.622,-3.436,50.7384763271,0.28200000000000003,-0.126,0.3088689042,50.34,-3.31,50.4487036503,135.7,0.28200000000000003,-0.126,0.3088689042,0.28200000000000003,-0.126,0.3088689042,0.0,0.0,0.0,134.26
2020-09-28 00:00:00,36.74,-14.4726,39.4877671027,0.28,-0.1226,0.3056644566,36.46,-14.35,39.1823187165,132.4,46.57,-16.1926,49.3048191839,0.28,-0.1226,0.3056644566,46.29,-16.07,49.0000918366,134.23,0.28,-0.1226,0.3056644566,0.28,-0.1226,0.3056644566,0.0,0.0,0.0,133.62
2020-09-28 00:30:00,37.1314,-7.1788,37.8189904069,0.28140000000000004,-0.1188,0.3054495048,36.85,-7.06,37.5202092212,130.38,44.2914,-39.8988,59.6124345703,0.28140000000000004,-0.1188,0.3054495048,44.01,-39.78,59.3239285618,132.36,0.28140000000000004,-0.1188,0.3054495048,0.28140000000000004,-0.1188,0.3054495048,0.0,0.0,0.0,130.61
2020-09-28 01:00:00,36.1738,-7.0382,36.8521378712,0.2838,-0.1182,0.3074307727,35.89,-6.92,36.5510396569,130.38,43.0638,-39.8482,58.6717130624,0.2838,-0.1182,0.3074307727,42.78,-39.73,58.3832278998,132.36,0.2838,-0.1182,0.3074307727,0.2838,-0.1182,0.3074307727,0.0,0.0,0.0,130.64
2020-09-28 01:30:00,35.9142,-7.3172,36.652028286,0.2842,-0.11720000000000001,0.3074174361,35.63,-7.2,36.3501980737,130.33,42.7842,-40.1272,58.6573094293,0.2842,-0.11720000000000001,0.3074174361,42.5,-40.01,58.3699417509,132.27,0.2842,-0.11720000000000001,0.3074174361,0.2842,-0.11720000000000001,0.3074174361,0.0,0.0,0.0,130.58
2020-09-28 02:00:00,35.4152,-17.8088,39.6407586769,0.45520000000000005,-0.0888,0.4637806378,34.96,-17.72,39.1943873533,131.44,45.7052,-8.0988,46.417193673,0.45520000000000005,-0.0888,0.4637806378,45.25,-8.01,45.9534830018,132.33,0.45520000000000005,-0.0888,0.4637806378,0.45520000000000005,-0.0888,0.4637806378,0.0,0.0,0.0,133.02
2020-09-28 02:30:00,33.7218,-19.1144,38.7623539352,2.0918,-0.2144,2.1027588069,31.63,-18.9,36.8465317228,132.66,43.6818,-4.4144,43.9042888406,2.0918,-0.2144,2.1027588069,41.59,-4.2,41.8015322686,133.5,2.0918,-0.2144,2.1027588069,2.0918,-0.2144,2.1027588069,0.0,0.0,0.0,134.46
2020-09-28 03:00:00,33.2304,-17.3218,37.4740475449,1.5604,-0.2318,1.5775231852,31.67,-17.09,35.9869003944,133.24,42.4904,-11.7418,44.0829214027,1.5604,-0.2318,1.5775231852,40.93,-11.51,42.5175845974,134.31,1.5604,-0.2318,1.5775231852,1.5604,-0.2318,1.5775231852,0.0,0.0,0.0,134.77
2020-09-28 03:30:00,32.2908,-12.2816,34.54755365,0.2908,-0.1316,0.3191914786,32.0,-12.15,34.2289716468,133.18,39.7208,-30.9616,50.3623135608,0.2908,-0.1316,0.3191914786,39.43,-30.83,50.0521108446,134.74,0.2908,-0.1316,0.3191914786,0.2908,-0.1316,0.3191914786,0.0,0.0,0.0,134.07
2020-09-28 04:00:00,31.3326,-12.8552,33.8672111311,0.2826,-0.13520000000000001,0.3132759167,31.05,-12.72,33.5544467992,133.37,38.5526,-31.7752,49.9596467341,0.2826,-0.13520000000000001,0.3132759167,38.27,-31.64,49.6556391561,134.81,0.2826,-0.13520000000000001,0.3132759167,0.2826,-0.13520000000000001,0.3132759167,0.0,0.0,0.0,134.28
2020-09-28 04:30:00,31.8386,-12.5708,34.2304172133,0.2786,-0.1408,0.3121579728,31.56,-12.43,33.9195887357,133.18,39.1486,-31.3608,50.1608678015,0.2786,-0.1408,0.3121579728,38.87,-31.22,49.8554440357,134.63,0.2786,-0.1408,0.3121579728,0.2786,-0.1408,0.3121579728,0.0,0.0,0.0,134.05
2020-09-28 05:00:00,33.0738,-12.1364,35.2302207118,0.2838,-0.1364,0.3148768013,32.79,-12.0,34.9168168652,133.18,40.5738,-30.8164,50.9498160487,0.2838,-0.1364,0.3148768013,40.29,-30.68,50.6413516802,134.63,0.2838,-0.1364,0.3148768013,0.2838,-0.1364,0.3148768013,0.0,0.0,0.0,134.01
2020-09-28 05:30:00,33.0436,-11.1938,34.8881163063,0.2836,-0.1338,0.3135783794,32.76,-11.06,34.576599023,133.13,40.6036,-29.6438,50.2733250482,0.2836,-0.1338,0.3135783794,40.32,-29.51,49.9654130374,134.72,0.2836,-0.1338,0.3135783794,0.2836,-0.1338,0.3135783794,0.0,0.0,0.0,133.92
2020-09-28 06:00:00,34.0348,-10.67,35.6681442052,0.2848,-0.13,0.3130671493,33.75,-10.54,35.3575182953,132.62,41.8748,-28.61,50.7151947156,0.2848,-0.13,0.3130671493,41.59,-28.48,50.4067307014,134.18,0.2848,-0.13,0.3130671493,0.2848,-0.13,0.3130671493,0.0,0.0,0.0,133.38
2020-09-28 06:30:00,35.9348,-10.4148,37.4136059486,0.2848,-0.1648,0.32904419160000004,35.65,-10.25,37.094271795,132.47,44.2848,-27.8648,52.3219895463,0.2848,-0.1648,0.32904419160000004,44.0,-27.7,51.9931726287,133.96,0.2848,-0.1648,0.32904419160000004,0.2848,-0.1648,0.32904419160000004,0.0,0.0,0.0,133.21
2020-09-28 07:00:00,38.2992,-9.6536,39.4970975339,0.2892,-0.1436,0.32288945480000003,38.01,-9.51,39.1816309002,132.21,47.2292,-26.8236,54.3148492551,0.2892,-0.1436,0.32288945480000003,46.94,-26.68,53.9924624369,133.77,0.2892,-0.1436,0.32288945480000003,0.2892,-0.1436,0.32288945480000003,0.0,0.0,0.0,132.97
2020-09-28 07:30:00,43.8386,-9.4484,44.845235115,0.4486,-0.12840000000000001,0.4666138875,43.39,-9.32,44.3796631353,130.58,54.3286,-19.8384,57.8373485952,0.4486,-0.12840000000000001,0.4666138875,53.88,-19.71,57.3719312905,132.24,0.4486,-0.12840000000000001,0.4666138875,0.4486,-0.12840000000000001,0.4666138875,0.0,0.0,0.0,131.44
2020-09-28 08:00:00,48.0492,-18.494,51.4854703449,1.7492,-0.10400000000000001,1.7522889716,46.3,-18.39,49.8184915468,131.5,62.8892,12.926,64.2038390802,1.7492,-0.10400000000000001,1.7522889716,61.14,13.03,62.5130426391,132.34,1.7492,-0.10400000000000001,1.7522889716,1.7492,-0.10400000000000001,1.7522889716,0.0,0.0,0.0,133.61
2020-09-28 08:30:00,49.304,-17.3754,52.2760838353,2.374,-0.16540000000000002,2.3797548529,46.93,-17.21,49.9860880646,131.08,64.184,14.1646,65.728393782,2.374,-0.16540000000000002,2.3797548529,61.81,14.33,63.44938928,131.9,2.374,-0.16540000000000002,2.3797548529,2.374,-0.16540000000000002,2.3797548529,0.0,0.0,0.0,133.17
2020-09-28 09:00:00,48.7606,-18.0198,51.9837407696,2.4206,-0.24980000000000002,2.433455239,46.34,-17.77,49.630318354799996,130.95,63.5306,13.3202,64.9119778192,2.4206,-0.24980000000000002,2.433455239,61.11,13.57,62.5985383216,131.58,2.4206,-0.24980000000000002,2.433455239,2.4206,-0.24980000000000002,2.433455239,0.0,0.0,0.0,133.05
2020-09-28 09:30:00,50.25,-19.2332,53.805004249,3.83,0.016800000000000002,3.8300368458,46.42,-19.25,50.2531481601,131.92,58.07,3.5168,58.1763936854,3.83,0.016800000000000002,3.8300368458,54.24,3.5,54.3528067353,131.18,42.27,0.6168,42.2744999053,3.83,0.016800000000000002,3.8300368458,38.44,0.6000000000000001,38.4446823371,134.02
2020-09-28 10:00:00,52.0308,-13.8448,53.8412726046,3.3508,-0.3748,3.3716962615,48.68,-13.47,50.5092397488,133.02,56.8708,0.6852,56.8749276191,3.3508,-0.3748,3.3716962615,53.52,1.06,53.5304959813,131.76,59.1908,0.4652,59.1926280518,3.3508,-0.3748,3.3716962615,55.84,0.84,55.8463176942,134.82
2020-09-28 10:30:00,52.2778,-13.5726,54.0109604025,5.2178,-0.0126,5.2178152133,47.06,-13.56,48.9746587533,133.34,56.8878,0.8674000000000001,56.8944124814,5.2178,-0.0126,5.2178152133,51.67,0.88,51.6774931668,132.0,59.0978,0.5874,59.1007191462,5.2178,-0.0126,5.2178152133,53.88,0.6000000000000001,53.8833406537,135.16
2020-09-28 11:00:00,49.2874,-12.9716,50.9657748427,7.6874,0.1584,7.6890317544,41.6,-13.13,43.6228942185,133.56,63.1574,10.0084,63.9454865125,7.6874,0.1584,7.6890317544,55.47,9.85,56.3377617589,132.34,51.9674,-7.4416,52.4975054009,7.6874,0.1584,7.6890317544,44.28,-7.6,44.9274793417,134.91
2020-09-28 11:30:00,54.3698,-4.658,54.5689666023,7.2498000000000005,0.222,7.2531981939,47.12,-4.88,47.3720255003,132.62,64.2698,0.122,64.269915793,7.2498000000000005,0.222,7.2531981939,57.02,-0.1,57.0200876885,133.99,35.1698,2.422,35.2530979637,7.2498000000000005,0.222,7.2531981939,27.92,2.2,28.0065420929,133.61
2020-09-28 12:00:00,55.8548,5.349,56.1103420417,8.2648,0.139,8.2659687902,47.59,5.21,47.8743375933,132.11,61.6148,-10.401,62.4865135853,8.2648,0.139,8.2659687902,53.35,-10.54,54.3811925209,132.69,36.3048,-12.141,38.2810969545,8.2648,0.139,8.2659687902,28.04,-12.28,30.6111090946,133.09
2020-09-28 12:30:00,55.3458,5.3144,55.600363533,8.2358,0.16440000000000002,8.2374406826,47.11,5.15,47.3906594172,131.7,60.8858,-10.3756,61.763530639,8.2358,0.16440000000000002,8.2374406826,52.65,-10.54,53.6946375349,132.23,30.5958,-11.3956,32.6490838616,8.2358,0.16440000000000002,8.2374406826,22.36,-11.56,25.1714759202,132.69
2020-09-28 13:00:00,55.8644,5.4666,56.1312293017,7.6444,0.22660000000000002,7.6477577707,48.22,5.24,48.5038761338,131.62,61.4044,-10.1234,62.2332995021,7.6444,0.22660000000000002,7.6477577707,53.76,-10.35,54.7472382865,132.15,28.0044,-11.0534,30.1068774688,7.6444,0.22660000000000002,7.6477577707,20.36,-11.28,23.2759102937,132.6
2020-09-28 13:30:00,55.6076,4.7872,55.8132821253,5.7876,0.16720000000000002,5.7900146459,49.82,4.62,50.0337566049,131.79,61.4276,-10.9428,62.3946705545,5.7876,0.16720000000000002,5.7900146459,55.64,-11.11,56.738361802200004,132.28,23.8676,-11.3528,26.4300661672,5.7876,0.16720000000000002,5.7900146459,18.08,-11.52,21.4382088804,132.75
2020-09-28 14:00:00,55.3356,4.7198,55.5365207715,5.7956,0.07980000000000001,5.7961493597,49.54,4.64,49.756820638,132.11,60.9556,-11.0802,61.9544671787,5.7956,0.07980000000000001,5.7961493597,55.16,-11.16,56.2776261049,132.62,22.1956,-11.5602,25.0256445152,5.7956,0.07980000000000001,5.7961493597,16.4,-11.64,20.1109323503,133.08
2020-09-28 14:30:00,55.2884,4.7722,55.493973253,7.0184,0.3322,7.0262575672,48.27,4.44,48.4737712583,132.32,60.2584,-11.1278,61.2772608999,7.0184,0.3322,7.0262575672,53.24,-11.46,54.4594270994,132.76,23.3784,-11.0278,25.8488289754,7.0184,0.3322,7.0262575672,16.36,-11.36,19.9173090552,133.27
2020-09-28 15:00:00,54.8468,4.7518,55.0522576602,6.4768,0.3718,6.4874627922,48.37,4.38,48.5679040108,132.48,59.6368,-11.2182,60.6827481701,6.4768,0.3718,6.4874627922,53.16,-11.59,54.4087649189,132.92,23.5168,-11.0682,25.9912472475,6.4768,0.3718,6.4874627922,17.04,-11.44,20.5240152017,133.43
2020-09-28 15:30:00,54.2896,3.9546,54.4334412776,6.4096,0.4146,6.4229950428,47.88,3.54,48.0106863104,132.88,58.8296,-12.2754,60.0966495016,6.4096,0.4146,6.4229950428,52.42,-12.69,53.9341496642,133.2,23.4496,-10.9054,25.861389934,6.4096,0.4146,6.4229950428,17.04,-11.32,20.45737031,133.84
2020-09-28 16:00:00,56.3524,3.9806,56.4928151371,8.1224,0.49060000000000004,8.1372028437,48.23,3.49,48.3561061294,132.65,61.3424,-12.0394,62.5126962314,8.1224,0.49060000000000004,8.1372028437,53.22,-12.53,54.675125057,133.05,16.9624,-11.3094,20.3868963337,8.1224,0.49060000000000004,8.1372028437,8.84,-11.8,14.7440021704,133.6
2020-09-28 16:30:00,58.7764,4.5804,58.9546033921,5.7764,0.5504,5.8025629785,53.0,4.03,53.1529952119,131.98,63.7564,-11.1596,64.7256920637,5.7764,0.5504,5.8025629785,57.98,-11.71,59.1506931489,132.66,22.3364,-13.0496,25.869032164300002,5.7764,0.5504,5.8025629785,16.56,-13.6,21.4288030464,132.96
2020-09-28 17:00:00,60.8576,4.8244,61.0485242501,5.3876,0.5344,5.4140388916,55.47,4.29,55.6356450488,131.5,65.9976,-10.7756,66.8714943838,5.3876,0.5344,5.4140388916,60.61,-11.31,61.656209744,132.11,16.1876,-11.6656,19.9530603447,5.3876,0.5344,5.4140388916,10.8,-12.2,16.2935570088,132.48
2020-09-28 17:30:00,61.8792,4.5774,62.0482713974,5.2992,0.6474000000000001,5.3385997602,56.58,3.93,56.7163230472,131.37,66.9692,-11.1326,67.8882061289,5.2992,0.6474000000000001,5.3385997602,61.67,-11.78,62.785008561,131.95,19.2592,-11.6326,22.4996481617,5.2992,0.6474000000000001,5.3385997602,13.96,-12.28,18.5924715947,132.35
2020-09-28 18:00:00,62.044,3.92,62.1677113621,7.464,0.65,7.4922490615,54.58,3.27,54.6778684661,131.76,67.394,-11.87,68.4313388441,7.464,0.65,7.4922490615,59.93,-12.52,61.2238131776,132.37,15.744,-12.35,20.0098984505,7.464,0.65,7.4922490615,8.28,-13.0,15.4129296372,132.72
2020-09-28 18:30:00,63.0262,4.4018,63.1797256221,7.3162,0.6818000000000001,7.3478999503,55.71,3.7199999999999998,55.8340621843,131.46,68.3862,-11.2582,69.3067054309,7.3162,0.6818000000000001,7.3478999503,61.07,-11.94,62.2262685688,132.15,15.3162,-12.5182,19.7810847448,7.3162,0.6818000000000001,7.3478999503,8.0,-13.2,15.4350251053,132.43
2020-09-28 19:00:00,61.6748,3.598,61.7796613704,7.3148,0.708,7.34898381,54.36,2.89,54.4367679055,131.46,66.8348,-12.252,67.948524598,7.3148,0.708,7.34898381,59.52,-12.96,60.9146287849,132.05,17.4348,-12.212,21.2862677574,7.3148,0.708,7.34898381,10.12,-12.92,16.4116056497,132.43
2020-09-28 19:30:00,63.0478,4.3918,63.2005774663,7.2178,0.7218,7.2538012159,55.83,3.67,55.9504941891,131.4,68.3778,-11.2582,69.2984170099,7.2178,0.7218,7.2538012159,61.16,-11.98,62.3222753115,132.08,17.5378,-12.2382,21.3856954079,7.2178,0.7218,7.2538012159,10.32,-12.96,16.5669550612,132.37
2020-09-28 20:00:00,61.7092,4.187,61.8510819116,6.9092,0.6970000000000001,6.9442676821,54.8,3.49,54.9110198412,132.03,66.9492,-11.653,67.9557781917,6.9092,0.6970000000000001,6.9442676821,60.04,-12.35,61.2970154249,132.63,14.5092,-11.863,18.7416022165,6.9092,0.6970000000000001,6.9442676821,7.6,-12.56,14.6803814664,133.03
2020-09-28 20:30:00,58.3366,2.4664,58.3887149072,6.8466000000000005,0.6664,6.8789549003,51.49,1.8,51.5214528134,132.15,63.3266,-13.5436,64.7586856608,6.8466000000000005,0.6664,6.8789549003,56.48,-14.21,58.2401450891,132.47,14.4466,-11.1336,18.2390049213,6.8466000000000005,0.6664,6.8789549003,7.6,-11.8,14.0356688476,133.17
2020-09-28 21:00:00,55.3136,1.6338,55.3377235473,5.2136,0.6938000000000001,5.2595611414,50.1,0.9400000000000001,50.1088175873,130.81,59.8136,-13.9662,61.4224835659,5.2136,0.6938000000000001,5.2595611414,54.6,-14.66,56.5338447304,130.92,25.0136,-10.0662,26.9630963986,5.2136,0.6938000000000001,5.2595611414,19.8,-10.76,22.5348086302,131.82
2020-09-28 21:30:00,52.146,0.16,52.1462454641,4.986,0.7000000000000001,5.0348978143,47.16,-0.54,47.1630915017,131.9,56.236,-15.74,58.3972199338,4.986,0.7000000000000001,5.0348978143,51.25,-16.44,53.8222639806,131.73,19.786,-9.22,21.8287470094,4.986,0.7000000000000001,5.0348978143,14.8,-9.92,17.8170255655,132.89
2020-09-28 22:00:00,50.0932,-0.393,50.0947415927,3.1132,0.597,3.1699248004,46.98,-0.99,46.9904298767,132.43,54.1932,-16.453,56.6357143086,3.1132,0.597,3.1699248004,51.08,-17.05,53.8504308246,132.17,21.3532,-9.083,23.2047417404,3.1132,0.597,3.1699248004,18.24,-9.68,20.6494551986,133.4
2020-09-28 22:30:00,47.8594,-0.4068,47.8611288479,3.0294,0.5932000000000001,3.0869322312,44.83,-1.0,44.8411518585,132.61,51.7594,-16.5368,54.3369233818,3.0294,0.5932000000000001,3.0869322312,48.73,-17.13,51.6531683443,132.36,21.8694,-9.4068,23.8066911309,3.0294,0.5932000000000001,3.0869322312,18.84,-10.0,21.3294538139,133.58
2020-09-28 23:00:00,44.393,-0.6336,44.3975213042,3.083,0.6064,3.1420709667,41.31,-1.24,41.3286063157,133.11,47.973,-17.5336,51.0767643646,3.083,0.6064,3.1420709667,44.89,-18.14,48.4166469306,132.83,21.483,-9.7136,23.5769657496,3.083,0.6064,3.1420709667,18.4,-10.32,21.0965020797,134.11
2020-09-28 23:30:00,39.7328,-2.1244,39.789552287,3.2428,0.6456000000000001,3.3064408659,36.49,-2.77,36.5949859954,133.53,42.7028,-19.4544,46.9255027379,3.2428,0.6456000000000001,3.3064408659,39.46,-20.1,44.2843267985,133.08,22.2828,-9.8344,24.3564898785,3.2428,0.6456000000000001,3.3064408659,19.04,-10.48,21.7336605292,134.6
2020-09-29 00:00:00,38.4846,-2.4806,38.5644630913,2.9646,0.5894,3.022622292,35.52,-3.07,35.65242348,134.02,41.4646,-19.4006,45.778776016,2.9646,0.5894,3.022622292,38.5,-19.99,43.3802962184,133.53,21.4446,-9.9306,23.6323440547,2.9646,0.5894,3.022622292,18.48,-10.52,21.2645432587,135.08
2020-09-29 00:30:00,36.4166,-17.8038,40.5357132662,3.0366,0.5962000000000001,3.0945749304,33.38,-18.4,38.1154089575,132.98,40.3166,-13.7638,42.6012960601,3.0366,0.5962000000000001,3.0945749304,37.28,-14.36,39.950068836,133.8,20.8366,-8.5238,22.5126423594,3.0366,0.5962000000000001,3.0945749304,17.8,-9.12,20.0003599968,134.04
2020-09-29 01:00:00,34.8498,-25.7278,43.3177590935,3.0598,0.6022000000000001,3.1184965737,31.79,-26.33,41.2779965599,132.32,39.1398,-11.0978,40.6827372344,3.0598,0.6022000000000001,3.1184965737,36.08,-11.7,37.9296243061,133.88,19.8198,-8.7178,21.6523557351,3.0598,0.6022000000000001,3.1184965737,16.76,-9.32,19.1770696406,133.39
2020-09-29 01:30:00,34.4726,-25.5542,42.9112722766,2.9726,0.5858,3.0297710144,31.5,-26.14,40.9334777413,132.28,38.7326,-10.8842,40.2328238184,2.9726,0.5858,3.0297710144,35.76,-11.47,37.5544737681,133.88,19.8926,-9.0542,21.8562135879,2.9726,0.5858,3.0297710144,16.92,-9.64,19.4734691311,133.39
2020-09-29 02:00:00,34.6306,-25.4884,42.99926733,3.0406,0.6016,3.0995436632,31.59,-26.09,40.9709189548,132.34,38.9106,-10.7684,40.3731746451,3.0406,0.6016,3.0995436632,35.87,-11.37,37.6288958116,133.97,20.1206,-9.2384,22.1401576083,3.0406,0.6016,3.0995436632,17.08,-9.84,19.7117224006,133.43
2020-09-29 02:30:00,34.1106,-25.7104,42.714841689,2.9906,0.5896,3.0481660913,31.12,-26.3,40.7448696157,132.44,38.3706,-10.9904,39.9135545463,2.9906,0.5896,3.0481660913,35.38,-11.58,37.2268827596,134.06,19.8306,-9.3704,21.9330137583,2.9906,0.5896,3.0481660913,16.84,-9.96,19.5649482494,133.53
2020-09-29 03:00:00,32.9642,-26.096,42.0433074061,2.9942,0.594,3.0525513329,29.97,-26.69,40.1317455389,132.47,37.0742,-11.466,38.8067708221,2.9942,0.594,3.0525513329,34.08,-12.06,36.1509335979,134.02,20.1942,-9.206,22.1936060531,2.9942,0.594,3.0525513329,17.2,-9.8,19.7959591836,133.57
2020-09-29 03:30:00,32.7984,-25.7116,41.6751894671,3.1484,0.6284000000000001,3.2104998240000002,29.65,-26.34,39.6600315179,132.22,36.8784,-11.0616,38.5016282918,3.1484,0.6284000000000001,3.2104998240000002,33.73,-11.69,35.6983052819,133.78,20.9884,-8.9716,22.8254800852,3.1484,0.6284000000000001,3.2104998240000002,17.84,-9.6,20.2589634483,133.31
2020-09-29 04:00:00,31.334600000000002,-26.7562,41.2037788995,2.9846,0.5938,3.0430963836,28.35,-27.35,39.3921946583,132.44,35.2446,-12.2762,37.3214002363,2.9846,0.5938,3.0430963836,32.26,-12.87,34.7324703987,133.87,21.1846,-8.7262,22.9114347783,2.9846,0.5938,3.0430963836,18.2,-9.32,20.4475524208,133.54
2020-09-29 04:30:00,30.156,-27.4412,40.7725862981,2.956,0.5788,3.0121330382,27.2,-28.02,39.0507413502,132.51,33.916,-13.0812,36.3512427496,2.956,0.5788,3.0121330382,30.96,-13.66,33.8395803756,133.87,21.436,-8.9012,23.2106324222,2.956,0.5788,3.0121330382,18.48,-9.48,20.7697087124,133.6
2020-09-29 05:00:00,30.3524,-26.6664,40.4025379737,3.1224,0.6136,3.1821198469,27.23,-27.28,38.5444068575,132.43,34.1224,-12.1864,36.2332240729,3.1224,0.6136,3.1821198469,31.0,-12.8,33.5386344385,133.87,22.3624,-9.0264,24.1154065012,3.1224,0.6136,3.1821198469,19.24,-9.64,21.5199256504,133.53
2020-09-29 05:30:00,32.4358,-26.24,41.7207229281,3.0258,0.6000000000000001,3.0847148393,29.41,-26.84,39.8162491955,132.53,36.4358,-11.63,38.246887738,3.0258,0.6000000000000001,3.0847148393,33.41,-12.23,35.5780971948,134.04,21.3458,-8.96,23.150049193,3.0258,0.6000000000000001,3.0847148393,18.32,-9.56,20.6643654633,133.57
2020-09-29 06:00:00,34.6248,-25.8868,43.2319695281,2.9948,0.5932000000000001,3.0529843236,31.63,-26.48,41.251027866,132.37,38.8248,-11.2568,40.4237633241,2.9948,0.5932000000000001,3.0529843236,35.83,-11.85,37.7387254687,133.88,21.1548,-8.6068,22.8386201264,2.9948,0.5932000000000001,3.0529843236,18.16,-9.2,20.3574458123,133.4
2020-09-29 06:30:00,38.146,-24.8036,45.5009438249,2.9859999999999998,0.5964,3.0449776617,35.16,-25.4,43.3749420749,132.05,42.226,-10.6736,43.554113617,2.9859999999999998,0.5964,3.0449776617,39.24,-11.27,40.8263456606,133.36,13.106,-5.4036,14.176252289,2.9859999999999998,0.5964,3.0449776617,10.12,-6.0,11.7649649383,133.08
2020-09-29 07:00:00,42.0598,-22.998,47.9367789911,2.9998,0.602,3.0596084782,39.06,-23.6,45.6359901832,131.3,46.3698,-9.698,47.3730889434,2.9998,0.602,3.0596084782,43.37,-10.3,44.5763042434,132.77,12.5598,-5.238,13.6082776294,2.9998,0.602,3.0596084782,9.56,-5.84,11.2026425454,132.33
2020-09-29 07:30:00,45.9076,-21.4028,50.6516296441,4.9576,0.6172000000000001,4.9958716557,40.95,-22.02,46.4949771481,130.26,50.7876,-8.7928,51.543124135,4.9576,0.6172000000000001,4.9958716557,45.83,-9.41,46.7860769888,131.96,12.8776,-6.1028,14.2504999772,4.9576,0.6172000000000001,4.9958716557,7.92,-6.72,10.386760804,131.27
2020-09-29 08:00:00,48.7392,-20.0612,52.7063692743,7.2492,0.6088,7.2747191066,41.49,-20.67,46.3537377134,130.26,53.7892,-7.4412,54.3014686181,7.2492,0.6088,7.2747191066,46.54,-8.05,47.2310713408,132.32,16.2892,-8.3512,18.3052063108,7.2492,0.6088,7.2747191066,9.04,-8.96,12.7280477686,131.27
2020-09-29 08:30:00,49.0862,-19.4206,52.7883958347,8.2262,0.34940000000000004,8.2336168723,40.86,-19.77,45.3915465698,130.26,54.6562,-6.5006,55.0414207556,8.2262,0.34940000000000004,8.2336168723,46.43,-6.85,46.9325835641,132.45,18.5862,-9.0506,20.6726919099,8.2262,0.34940000000000004,8.2336168723,10.36,-9.4,13.9889098932,131.27
2020-09-29 09:00:00,48.4452,-18.9126,52.0059981329,9.4752,0.1174,9.4759272792,38.97,-19.03,43.3682118608,130.12,54.4052,-5.9926,54.7342401226,9.4752,0.1174,9.4759272792,44.93,-6.11,45.3435441932,132.39,18.9152,-9.2826,21.0701555239,9.4752,0.1174,9.4759272792,9.44,-9.4,13.3219217833,131.15
2020-09-29 09:30:00,48.1942,-18.5132,51.6277007805,10.9642,-0.0132,10.9642079459,37.23,-18.5,41.5731030836,130.0,54.5342,-5.6332,54.8243733378,10.9642,-0.0132,10.9642079459,43.57,-5.62,43.9309606087,132.28,21.2842,-9.1332,23.1610127559,10.9642,-0.0132,10.9642079459,10.32,-9.12,13.772320066,131.04
2020-09-29 10:00:00,47.0612,-18.3368,50.5073735179,12.2312,-0.24680000000000002,12.2336897002,34.83,-18.09,39.2476368715,130.11,53.8712,-5.4468,54.1458569023,12.2312,-0.24680000000000002,12.2336897002,41.64,-5.2,41.9634316995,132.4,22.4312,-9.1268,24.2168786527,12.2312,-0.24680000000000002,12.2336897002,10.2,-8.88,13.5238456069,131.16
2020-09-29 10:30:00,47.085,-17.5044,50.2334673735,11.225,-0.3644,11.2309132469,35.86,-17.14,39.7456815264,130.03,54.175,-4.5944,54.3694687887,11.225,-0.3644,11.2309132469,42.95,-4.23,43.1577965147,132.34,23.105,-8.4444,24.5997747217,11.225,-0.3644,11.2309132469,11.88,-8.08,14.3673518785,131.06
2020-09-29 11:00:00,46.4686,-16.7946,49.4104176781,11.8186,-0.5046,11.8293671479,34.65,-16.29,38.2882044499,129.69,53.7486,-3.9146,53.8909648746,11.8186,-0.5046,11.8293671479,41.93,-3.41,42.0684323454,132.05,28.8586,-8.544599999999999,30.0969929249,11.8186,-0.5046,11.8293671479,17.04,-8.04,18.8415286004,130.73
2020-09-29 11:30:00,45.5748,-16.9576,48.6273852145,12.2148,-0.6876,12.234138008,33.36,-16.27,37.1160679491,129.99,53.0748,-4.1776,53.2389588253,12.2148,-0.6876,12.234138008,40.86,-3.49,41.00877589,132.5,31.2548,-10.2076,32.879440700800004,12.2148,-0.6876,12.234138008,19.04,-9.52,21.2873671458,131.02
2020-09-29 12:00:00,46.9394,-17.1686,49.9806772495,12.1794,-0.7286,12.2011738091,34.76,-16.44,38.4516735657,130.28,54.7594,-4.3686,54.9333828771,12.1794,-0.7286,12.2011738091,42.58,-3.64,42.7353015667,132.56,26.2194,-7.8486,27.3689140873,12.1794,-0.7286,12.2011738091,14.04,-7.12,15.7421726582,131.31
2020-09-29 12:30:00,46.5468,-17.4766,49.7195749962,13.5868,-0.8866,13.6156965962,32.96,-16.59,36.8997249312,130.61,54.6168,-4.6966,54.8183627428,13.5868,-0.8866,13.6156965962,41.03,-3.81,41.2065164749,132.85,30.2268,-7.8866,31.2387243305,13.5868,-0.8866,13.6156965962,16.64,-7.0,18.0524125811,131.62
2020-09-29 13:00:00,47.7282,-17.1082,50.7017907226,11.2682,-0.8582000000000001,11.3008335303,36.46,-16.25,39.9173408433,130.31,56.2482,-4.1382,56.4002189932,11.2682,-0.8582000000000001,11.3008335303,44.98,-3.2800000000000002,45.0994323689,132.78,35.4282,-9.818200000000001,36.7634928493,11.2682,-0.8582000000000001,11.3008335303,24.16,-8.96,25.7679490841,131.32
2020-09-29 13:30:00,48.5264,-17.7512,51.6712356965,10.4564,-0.6512,10.4766579786,38.07,-17.1,41.7340975702,130.62,56.3864,-4.7112,56.5828729423,10.4564,-0.6512,10.4766579786,45.93,-4.06,46.1090934632,133.06,32.0964,-9.8912,33.5859305424,10.4564,-0.6512,10.4766579786,21.64,-9.24,23.5301338713,131.63
2020-09-29 14:00:00,49.9608,-18.1082,53.1412122922,8.0908,-0.23820000000000002,8.0943056453,41.87,-17.87,45.523991477,130.74,56.6908,-4.9282,56.9046040306,8.0908,-0.23820000000000002,8.0943056453,48.6,-4.69,48.8257729073,133.14,30.3308,-9.7182,31.8496599649,8.0908,-0.23820000000000002,8.0943056453,22.24,-9.48,24.1761866306,131.74
2020-09-29 14:30:00,49.665,-18.5582,53.0190438639,7.125,-0.1082,7.1258215133,42.54,-18.45,46.3686758491,130.97,56.485,-5.4682,56.7490655098,7.125,-0.1082,7.1258215133,49.36,-5.36,49.650168177,133.36,28.085,-9.8282,29.7550120188,7.125,-0.1082,7.1258215133,20.96,-9.72,23.1041121881,131.96
2020-09-29 15:00:00,48.262,-19.2748,51.9686305288,7.652,-0.26480000000000004,7.6565803751,40.61,-19.01,44.8391815269,131.27,55.232,-6.2948,55.5895523551,7.652,-0.26480000000000004,7.6565803751,47.58,-6.03,47.9605806887,133.59,28.412,-9.9048,30.0889814889,7.652,-0.26480000000000004,7.6565803751,20.76,-9.64,22.8890192014,132.25
2020-09-29 15:30:00,49.3094,-19.3998,52.9883871089,6.8794,-0.0398,6.8795151283,42.43,-19.36,46.6381228181,131.27,55.9794,-6.3898,56.3429034431,6.8794,-0.0398,6.8795151283,49.1,-6.35,49.5089133389,133.53,26.2394,-9.1998,27.8054388996,6.8794,-0.0398,6.8795151283,19.36,-9.16,21.4176375915,132.25
2020-09-29 16:00:00,46.7228,-23.0782,52.1116431815,7.2228,-0.0682,7.223121976,39.5,-23.01,45.7133470663,131.72,59.3828,-10.3882,60.2845887029,7.2228,-0.0682,7.223121976,52.16,-10.32,53.1711199807,135.11,30.7428,-4.5482,31.0774174455,7.2228,-0.0682,7.223121976,23.52,-4.48,23.9428653256,132.71
2020-09-29 16:30:00,47.4338,-25.1452,53.6865575864,7.2138,-0.0152,7.2138160137,40.22,-25.13,47.4253655758,132.02,56.3538,-10.4752,57.3191119041,7.2138,-0.0152,7.2138160137,49.14,-10.46,50.24093152,134.34,40.2138,-5.1352,40.5403501401,7.2138,-0.0152,7.2138160137,33.0,-5.12,33.3948259465,133.7
2020-09-29 17:00:00,49.9224,-21.4674,54.3423893891,8.4824,0.0826,8.482802162,41.44,-21.55,46.7084157299,131.47,61.1224,-5.9274000000000004,61.4091349273,8.4824,0.0826,8.482802162,52.64,-6.01,52.9819752369,132.48,8.4824,0.0826,8.482802162,8.4824,0.0826,8.482802162,0.0,0.0,0.0,133.38
2020-09-29 17:30:00,53.0878,-20.4554,56.8923360216,7.8978,0.2546,7.9019026823,45.19,-20.71,49.709558437,130.9,65.3578,-4.8254,65.5356887963,7.8978,0.2546,7.9019026823,57.46,-5.08,57.6841225989,131.76,7.8978,0.2546,7.9019026823,7.8978,0.2546,7.9019026823,0.0,0.0,0.0,132.72
2020-09-29 18:00:00,54.4672,-20.3334,58.138825507600004,6.3772,0.4466,6.3928187367,48.09,-20.78,52.3875605464,130.66,67.8472,-4.7034,68.0100324908,6.3772,0.4466,6.3928187367,61.47,-5.15,61.6853580682,131.48,6.3772,0.4466,6.3928187367,6.3772,0.4466,6.3928187367,0.0,0.0,0.0,132.44
2020-09-29 18:30:00,55.9118,-20.113,59.4193751923,5.4218,0.627,5.4579340634,50.49,-20.74,54.5837677336,130.41,70.1118,-4.543,70.258831105,5.4218,0.627,5.4579340634,64.69,-5.17,64.8962633747,131.34,5.4218,0.627,5.4579340634,5.4218,0.627,5.4579340634,0.0,0.0,0.0,132.15
2020-09-29 19:00:00,57.424,-20.1638,60.861273454,7.764,0.7062,7.7960512081,49.66,-20.87,53.8671746057,129.68,71.004,-4.5738,71.1511606542,7.764,0.7062,7.7960512081,63.24,-5.28,63.4600346675,133.42,7.764,0.7062,7.7960512081,7.764,0.7062,7.7960512081,0.0,0.0,0.0,131.39
2020-09-29 19:30:00,58.9524,-20.0692,62.274860533,7.7824,0.7108,7.8147927932,51.17,-20.78,55.2284102614,129.62,72.8424,-4.4692,72.9793737052,7.7824,0.7108,7.8147927932,65.06,-5.18,65.2658869548,133.42,7.7824,0.7108,7.8147927932,7.7824,0.7108,7.8147927932,0.0,0.0,0.0,131.33
2020-09-29 20:00:00,59.721,9.918,60.5389508085,7.791,0.6980000000000001,7.8222046125,51.93,9.22,52.7421396987,130.98,71.651,-16.662,73.5628170002,7.791,0.6980000000000001,7.8222046125,63.86,-17.36,66.1775581296,131.56,7.791,0.6980000000000001,7.8222046125,7.791,0.6980000000000001,7.8222046125,0.0,0.0,0.0,130.97
2020-09-29 20:30:00,57.111,10.7908,58.1214907383,5.061,0.6308,5.1001597661,52.05,10.16,53.032330705,131.63,68.911,-18.0292,71.2304567839,5.061,0.6308,5.1001597661,63.85,-18.66,66.520809526,132.05,5.061,0.6308,5.1001597661,5.061,0.6308,5.1001597661,0.0,0.0,0.0,131.56
2020-09-29 21:00:00,53.4964,10.1886,54.4579873198,3.0764,0.5986,3.1340961887,50.42,9.59,51.3239174265,132.4,65.2664,-19.0314,67.9845361455,3.0764,0.5986,3.1340961887,62.19,-19.63,65.2145152554,132.77,3.0764,0.5986,3.1340961887,3.0764,0.5986,3.1340961887,0.0,0.0,0.0,132.37
2020-09-29 21:30:00,50.8788,9.1246,51.6905273198,3.1388,0.6146,3.1984056341000002,47.74,8.51,48.4925530365,132.56,61.9788,-20.3454,65.2327138068,3.1388,0.6146,3.1984056341000002,58.84,-20.96,62.4617258807,132.86,3.1388,0.6146,3.1984056341000002,3.1388,0.6146,3.1984056341000002,0.0,0.0,0.0,132.51
2020-09-29 22:00:00,48.4958,8.8734,49.3009112005,3.1458,0.6334000000000001,3.208933343,45.35,8.24,46.0925167462,132.76,58.9758,-20.8266,62.5451217378,3.1458,0.6334000000000001,3.208933343,55.83,-21.46,59.8123774816,133.13,3.1458,0.6334000000000001,3.208933343,3.1458,0.6334000000000001,3.208933343,0.0,0.0,0.0,132.71
2020-09-29 22:30:00,46.7582,8.3748,47.5022793377,3.1282,0.6148,3.1880423899,43.63,7.76,44.3147210304,133.09,56.7582,-21.6552,60.7489996155,3.1282,0.6148,3.1880423899,53.63,-22.27,58.0700421904,133.42,3.1282,0.6148,3.1880423899,3.1282,0.6148,3.1880423899,0.0,0.0,0.0,133.02
2020-09-29 23:00:00,44.1374,8.3538,44.9209979097,3.1174,0.6038,3.1753357618,41.02,7.75,41.745693191,133.67,53.3674,-22.4362,57.8918168069,3.1174,0.6038,3.1753357618,50.25,-23.04,55.2802324525,133.93,3.1174,0.6038,3.1753357618,3.1174,0.6038,3.1753357618,0.0,0.0,0.0,133.67
2020-09-29 23:30:00,37.1058,-24.993,44.7380201019,3.0458,0.597,3.103756859,34.06,-25.59,42.6020152106,132.12,47.3358,-11.973,48.8265367463,3.0458,0.597,3.103756859,44.29,-12.57,46.0392115484,135.28,3.0458,0.597,3.103756859,3.0458,0.597,3.103756859,0.0,0.0,0.0,134.11
2020-09-30 00:00:00,37.0036,-26.1584,45.315872534,3.0636,0.6016,3.1221094664,33.94,-26.76,43.220610824,132.04,47.1336,-12.2384,48.696557204,3.0636,0.6016,3.1221094664,44.07,-12.84,45.9024018979,135.28,3.0636,0.6016,3.1221094664,3.0636,0.6016,3.1221094664,0.0,0.0,0.0,134.03
2020-09-30 00:30:00,35.9654,-26.4118,44.6216671181,3.1054,0.6082000000000001,3.1643982682,32.86,-27.02,42.5424493888,132.35,45.8154,-12.4918,47.4878504925,3.1054,0.6082000000000001,3.1643982682,42.71,-13.1,44.6738637237,135.52,3.1054,0.6082000000000001,3.1643982682,3.1054,0.6082000000000001,3.1643982682,0.0,0.0,0.0,134.35
2020-09-30 01:00:00,34.2578,-26.696,43.4312477007,3.2078,0.634,3.2698527245,31.05,-27.33,41.3646153131,132.47,43.7378,-12.576,45.5098991961,3.2078,0.634,3.2698527245,40.53,-13.21,42.6284529393,135.63,3.2078,0.634,3.2698527245,3.2078,0.634,3.2698527245,0.0,0.0,0.0,134.46
2020-09-30 01:30:00,34.129,-26.7986,43.3930132966,3.179,0.6114,3.2372597919,30.95,-27.41,41.3426003053,132.25,43.589,-12.7386,45.412254414,3.179,0.6114,3.2372597919,40.41,-13.35,42.5580850133,135.4,3.179,0.6114,3.2372597919,3.179,0.6114,3.2372597919,0.0,0.0,0.0,134.23
2020-09-30 02:00:00,34.862,-26.5492,43.8203042509,3.172,0.6108,3.2302725334,31.69,-27.16,41.7363354884,132.08,44.432,-12.4692,46.1484948036,3.172,0.6108,3.2302725334,41.26,-13.08,43.2836458723,135.19,3.172,0.6108,3.2302725334,3.172,0.6108,3.2302725334,0.0,0.0,0.0,134.04
2020-09-30 02:30:00,34.8046,-27.0632,44.0882861472,3.2346,0.6268,3.2947709177,31.57,-27.69,41.9928684422,132.0,44.3446,-13.1032,46.2399978309,3.2346,0.6268,3.2947709177,41.11,-13.73,43.3421849934,135.06,3.2346,0.6268,3.2947709177,3.2346,0.6268,3.2947709177,0.0,0.0,0.0,133.96
2020-09-30 03:00:00,33.995,-27.4136,43.6711058935,2.955,0.5664,3.0087927745,31.04,-27.98,41.7894962879,132.25,43.445,-13.4636,45.4833656402,2.955,0.5664,3.0087927745,40.49,-14.03,42.851849435,135.25,2.955,0.5664,3.0087927745,2.955,0.5664,3.0087927745,0.0,0.0,0.0,134.23
2020-09-30 03:30:00,35.7388,-27.2182,44.9231815067,2.5788,0.4718,2.6216034559,33.16,-27.69,43.2009455915,131.24,45.5388,-13.4482,47.4830115797,2.5788,0.4718,2.6216034559,42.96,-13.92,45.1589193848,134.18,2.5788,0.4718,2.6216034559,2.5788,0.4718,2.6216034559,0.0,0.0,0.0,133.15
2020-09-30 04:00:00,36.4006,-26.9074,45.2660121407,2.9906,0.5326000000000001,3.0376555302,33.41,-27.44,43.2340340473,131.18,46.2006,-13.1374,48.0321425622,2.9906,0.5326000000000001,3.0376555302,43.21,-13.67,45.3207788989,134.11,2.9906,0.5326000000000001,3.0376555302,2.9906,0.5326000000000001,3.0376555302,0.0,0.0,0.0,133.09
2020-09-30 04:30:00,37.5306,-26.7814,46.1062828942,0.4806,-0.13140000000000002,0.4982392197,37.05,-26.65,45.639073172,130.93,48.0606,-12.8614,49.7517525553,0.4806,-0.13140000000000002,0.4982392197,47.58,-12.73,49.2535206863,133.99,0.4806,-0.13140000000000002,0.4982392197,0.4806,-0.13140000000000002,0.4982392197,0.0,0.0,0.0,132.76
2020-09-30 05:00:00,37.2206,-26.862,45.9014172805,0.8406,-0.012,0.8406856487000001,36.38,-26.85,45.2153392114,130.98,47.6106,-12.982,49.3487746186,0.8406,-0.012,0.8406856487000001,46.77,-12.97,48.5350780364,133.99,0.8406,-0.012,0.8406856487000001,0.8406,-0.012,0.8406856487000001,0.0,0.0,0.0,132.82
2020-09-30 05:30:00,38.0804,-25.9146,46.0617341979,3.5304,0.6954,3.598236418,34.55,-26.61,43.6095700506,130.65,48.0804,-12.1446,49.5904847054,3.5304,0.6954,3.598236418,44.55,-12.84,46.3634349461,133.64,3.5304,0.6954,3.598236418,3.5304,0.6954,3.598236418,0.0,0.0,0.0,132.48
2020-09-30 06:00:00,36.9426,-27.3038,45.9374921954,3.3426,0.6462,3.4044895653,33.6,-27.95,43.7054058441,131.09,46.8726,-13.7038,48.8347700435,3.3426,0.6462,3.4044895653,43.53,-14.35,45.8343037473,133.95,3.3426,0.6462,3.4044895653,3.3426,0.6462,3.4044895653,0.0,0.0,0.0,133.0
2020-09-30 06:30:00,39.015,-26.549,47.1913087973,3.4050000000000002,0.6910000000000001,3.4744072876,35.61,-27.24,44.8340239104,130.67,49.445,-12.899000000000001,51.0998260858,3.4050000000000002,0.6910000000000001,3.4744072876,46.04,-13.59,48.0038508872,133.46,3.4050000000000002,0.6910000000000001,3.4744072876,3.4050000000000002,0.6910000000000001,3.4744072876,0.0,0.0,0.0,132.56
2020-09-30 07:00:00,42.5414,-25.4366,49.5660300359,3.5914,0.7034,3.6596346156,38.95,-26.14,46.9084438028,129.87,53.7614,-11.3666,54.9498655642,3.5914,0.7034,3.6596346156,50.17,-12.07,51.6014902886,132.8,3.5914,0.7034,3.6596346156,3.5914,0.7034,3.6596346156,0.0,0.0,0.0,131.72
2020-09-30 07:30:00,46.8316,-23.6806,52.4782771718,5.4516,0.7494000000000001,5.502866791,41.38,-24.43,48.053400504,129.61,58.7716,-10.0606,59.6264759894,5.4516,0.7494000000000001,5.502866791,53.32,-10.81,54.4047654163,132.38,5.4516,0.7494000000000001,5.502866791,5.4516,0.7494000000000001,5.502866791,0.0,0.0,0.0,131.4
2020-09-30 08:00:00,52.1492,9.1316,52.9426593514,5.4092,0.7316,5.4584506227,46.74,8.4,47.4888155253,132.85,62.9792,-20.3384,66.181796192,5.4092,0.7316,5.4584506227,57.57,-21.07,61.3045658985,132.65,5.4092,0.7316,5.4584506227,5.4092,0.7316,5.4584506227,0.0,0.0,0.0,132.67
2020-09-30 08:30:00,53.9092,9.9338,54.8168060642,3.7692,0.6938000000000001,3.832522287,50.14,9.24,50.984283853,132.63,65.3292,-19.1362,68.074213349,3.7692,0.6938000000000001,3.832522287,61.56,-19.83,64.6750531503,132.71,3.7692,0.6938000000000001,3.832522287,3.7692,0.6938000000000001,3.832522287,0.0,0.0,0.0,132.43
2020-09-30 09:00:00,55.0252,10.381,55.9958730269,3.7052,0.651,3.761955348,51.32,9.73,52.2342349422,132.55,66.7052,-18.489,69.220133112,3.7052,0.651,3.761955348,63.0,-19.14,65.8432957863,132.66,3.7052,0.651,3.761955348,3.7052,0.651,3.761955348,0.0,0.0,0.0,132.34
2020-09-30 09:30:00,56.5492,11.5912,57.7249334177,3.7292,0.6312,3.7822408807,52.82,10.96,53.9451017239,133.0,68.5592,-17.1788,70.6786748184,3.7292,0.6312,3.7822408807,64.83,-17.81,67.2318748809,133.12,3.7292,0.6312,3.7822408807,3.7292,0.6312,3.7822408807,0.0,0.0,0.0,132.76
2020-09-30 10:00:00,57.5502,11.8124,58.7499643728,3.9902,0.6124,4.0369208315,53.56,11.2,54.7184941313,133.05,69.6802,-16.8976,71.6997849216,3.9902,0.6124,4.0369208315,65.69,-17.51,67.983646563,133.18,3.9902,0.6124,4.0369208315,3.9902,0.6124,4.0369208315,0.0,0.0,0.0,132.81
2020-09-30 10:30:00,57.8724,12.2138,59.147202742,6.0424,0.6638000000000001,6.078752191,51.83,11.55,53.1013314334,133.14,69.6924,-16.5362,71.6273448356,6.0424,0.6638000000000001,6.078752191,63.65,-17.2,65.9330152503,133.06,6.0424,0.6638000000000001,6.078752191,6.0424,0.6638000000000001,6.078752191,0.0,0.0,0.0,132.9
