Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-30 11:00:00,57.3102,11.95,58.542817869,5.9302,0.64,5.9646351137,51.38,11.31,52.6100798327,132.51,68.9302,-16.65,70.9125868379,5.9302,0.64,5.9646351137,63.0,-17.29,65.3295040544,132.63,5.9302,0.64,5.9646351137,5.9302,0.64,5.9646351137,0.0,0.0,0.0,132.37
2020-09-30 11:30:00,58.1016,12.2008,59.3688086726,4.0916,0.5508000000000001,4.1285071394,54.01,11.65,55.252172808,132.51,70.1816,-16.2392,72.0358840801,4.0916,0.5508000000000001,4.1285071394,66.09,-16.79,68.1893848044,132.66,4.0916,0.5508000000000001,4.1285071394,4.0916,0.5508000000000001,4.1285071394,0.0,0.0,0.0,132.37
2020-09-30 12:00:00,58.4798,12.4436,59.7890474,3.8798,0.6436000000000001,3.9328194721000003,54.6,11.8,55.8605406347,132.41,70.7398,-15.9364,72.5126757815,3.8798,0.6436000000000001,3.9328194721000003,66.86,-16.58,68.8850927269,132.42,3.8798,0.6436000000000001,3.9328194721000003,3.8798,0.6436000000000001,3.9328194721000003,0.0,0.0,0.0,132.27
2020-09-30 12:30:00,59.3614,12.797,60.7251102836,3.9714,0.607,4.0175200012,55.39,12.19,56.7155022899,132.24,71.8314,-15.333,73.4496488416,3.9714,0.607,4.0175200012,67.86,-15.94,69.706980999,132.5,3.9714,0.607,4.0175200012,3.9714,0.607,4.0175200012,0.0,0.0,0.0,132.08
2020-09-30 13:00:00,60.1266,12.8144,61.4769621478,5.7766,0.6144000000000001,5.8091819493,54.35,12.2,55.7024460863,132.27,72.4766,-15.2756,74.0688970008,5.7766,0.6144000000000001,5.8091819493,66.7,-15.89,68.5666252633,132.5,5.7766,0.6144000000000001,5.8091819493,5.7766,0.6144000000000001,5.8091819493,0.0,0.0,0.0,132.11
2020-09-30 13:30:00,59.6964,13.0292,61.1017203162,5.7564,0.6492,5.7928923346,53.94,12.38,55.3424610945,132.47,71.9564,-15.2008,73.5444615291,5.7564,0.6492,5.7928923346,66.2,-15.85,68.0710107168,132.69,5.7564,0.6492,5.7928923346,5.7564,0.6492,5.7928923346,0.0,0.0,0.0,132.34
2020-09-30 14:00:00,59.085,12.9522,60.4879881451,3.785,0.6322,3.8374342783,55.3,12.32,56.6557358085,132.47,71.405,-15.3778,73.0421163291,3.785,0.6322,3.8374342783,67.62,-16.01,69.4894560347,132.72,3.785,0.6322,3.8374342783,3.785,0.6322,3.8374342783,0.0,0.0,0.0,132.4
2020-09-30 14:30:00,58.6932,12.8134,60.0755769494,3.6832000000000003,0.6634,3.7424673412000002,55.01,12.15,56.3358021155,132.63,70.9532,-15.6666,72.6622250265,3.6832000000000003,0.6634,3.7424673412000002,67.27,-16.33,69.2237083664,132.84,3.6832000000000003,0.6634,3.7424673412000002,3.6832000000000003,0.6634,3.7424673412000002,0.0,0.0,0.0,132.56
2020-09-30 15:00:00,57.9538,12.6262,59.3132688433,3.7338,0.5562,3.7749994543,54.22,12.07,55.547216852,132.74,69.9438,-15.8938,71.7268989772,3.7338,0.5562,3.7749994543,66.21,-16.45,68.2229184365,132.94,3.7338,0.5562,3.7749994543,3.7338,0.5562,3.7749994543,0.0,0.0,0.0,132.68
2020-09-30 15:30:00,57.1822,12.537,58.5404165158,5.4322,0.667,5.472996057,51.75,11.87,53.0938734695,132.97,68.7822,-16.173,70.6580283184,5.4322,0.667,5.472996057,63.35,-16.84,65.5500427155,133.13,5.4322,0.667,5.472996057,5.4322,0.667,5.472996057,0.0,0.0,0.0,132.94
2020-09-30 16:00:00,58.0518,13.144,59.5212249474,5.7718,0.604,5.8033172617,52.28,12.54,53.7629054274,132.88,69.7118,-15.336,71.3787640355,5.7718,0.604,5.8033172617,63.94,-15.94,65.8969437835,133.24,5.7718,0.604,5.8033172617,5.7718,0.604,5.8033172617,0.0,0.0,0.0,132.85
2020-09-30 16:30:00,58.008,13.1246,59.4742228966,5.888,0.5446,5.913132263,52.12,12.58,53.616702621499996,132.71,69.758,-15.1754,71.389574373,5.888,0.5446,5.913132263,63.87,-15.72,65.7760997628,133.19,5.888,0.5446,5.913132263,5.888,0.5446,5.913132263,0.0,0.0,0.0,132.69
2020-09-30 17:00:00,59.2344,13.0602,60.6570932983,5.5044,0.6502,5.542668978,53.73,12.41,55.1445464212,132.63,71.7644,-15.0198,73.319325552,5.5044,0.6502,5.542668978,66.26,-15.67,68.0877118135,133.14,5.5044,0.6502,5.542668978,5.5044,0.6502,5.542668978,0.0,0.0,0.0,132.55
2020-09-30 17:30:00,59.664,12.1668,60.8919035524,8.254,0.5768,8.2741292134,51.41,11.59,52.7002485763,132.63,71.074,-16.2632,72.9109398529,8.254,0.5768,8.2741292134,62.82,-16.84,65.0379735232,133.14,8.254,0.5768,8.2741292134,8.254,0.5768,8.2741292134,0.0,0.0,0.0,132.61
2020-09-30 18:00:00,59.1362,12.0374,60.348895178,9.0062,0.46740000000000004,9.0183203092,50.13,11.57,51.4478551545,132.86,69.9062,-16.5726,71.8437740462,9.0062,0.46740000000000004,9.0183203092,60.9,-17.04,63.2390037872,133.4,9.0062,0.46740000000000004,9.0183203092,9.0062,0.46740000000000004,9.0183203092,0.0,0.0,0.0,132.84
2020-09-30 18:30:00,58.1024,11.6096,59.2509214943,8.2824,0.6196,8.3055435656,49.82,10.99,51.0177665132,132.86,69.2424,-17.1204,71.3275406412,8.2824,0.6196,8.3055435656,60.96,-17.74,63.4888116128,133.32,8.2824,0.6196,8.3055435656,8.2824,0.6196,8.3055435656,0.0,0.0,0.0,132.84
2020-09-30 19:00:00,57.9572,11.8402,59.1542675373,5.0972,0.7702,5.1550611907,52.86,11.07,54.0067079167,132.6,70.5972,-16.5098,72.5019871719,5.0972,0.7702,5.1550611907,65.5,-17.28,67.7410392598,132.85,5.0972,0.7702,5.1550611907,5.0972,0.7702,5.1550611907,0.0,0.0,0.0,132.54
2020-09-30 19:30:00,59.8834,11.9756,61.0691132318,4.8434,0.7756000000000001,4.9051074321,55.04,11.2,56.1679766415,132.77,73.1634,-16.2944,74.9559241883,4.8434,0.7756000000000001,4.9051074321,68.32,-17.07,70.4202193976,133.0,4.8434,0.7756000000000001,4.9051074321,4.8434,0.7756000000000001,4.9051074321,0.0,0.0,0.0,132.64
2020-09-30 20:00:00,58.4662,11.7094,59.6272302795,4.9362,0.7894,4.9989221638,53.53,10.92,54.6324747746,133.21,71.3462,-16.9306,73.3275219191,4.9362,0.7894,4.9989221638,66.41,-17.72,68.7334452796,133.46,4.9362,0.7894,4.9989221638,4.9362,0.7894,4.9989221638,0.0,0.0,0.0,133.13
2020-09-30 20:30:00,55.5002,10.327,56.4528044391,3.1002,0.717,3.1820322186,52.4,9.61,53.2739345271,133.33,67.9002,-19.133,70.5443750347,3.1002,0.717,3.1820322186,64.8,-19.85,67.7721366049,133.57,3.1002,0.717,3.1820322186,3.1002,0.717,3.1820322186,0.0,0.0,0.0,133.34
2020-09-30 21:00:00,52.3446,9.2908,53.1627323771,3.0046,0.7108,3.0875326395,49.34,8.58,50.0804552695,133.12,63.9846,-20.5192,67.1942453325,3.0046,0.7108,3.0875326395,60.98,-21.23,64.5699101749,133.2,3.0046,0.7108,3.0875326395,3.0046,0.7108,3.0875326395,0.0,0.0,0.0,133.22
2020-09-30 21:30:00,49.7022,8.606,50.4417676221,2.9822,0.6960000000000001,3.0623410718,46.72,7.91,47.3848762793,133.67,60.7022,-21.684,64.4589244468,2.9822,0.6960000000000001,3.0623410718,57.72,-22.38,61.9068881466,133.72,2.9822,0.6960000000000001,3.0623410718,2.9822,0.6960000000000001,3.0623410718,0.0,0.0,0.0,133.76
2020-09-30 22:00:00,47.284,7.8028,47.9234842623,2.944,0.6928000000000001,3.0244185954,44.34,7.11,44.9064327241,133.72,57.644,-22.7872,61.9845724341,2.944,0.6928000000000001,3.0244185954,54.7,-23.48,59.5264680625,133.75,2.944,0.6928000000000001,3.0244185954,2.944,0.6928000000000001,3.0244185954,0.0,0.0,0.0,133.83
2020-09-30 22:30:00,44.785,7.1944,45.3591844764,2.9450000000000003,0.6944,3.0257588073,41.84,6.5,42.3418894241,133.61,54.465,-23.6556,59.3803303827,2.9450000000000003,0.6944,3.0257588073,51.52,-24.35,56.9844970145,133.62,2.9450000000000003,0.6944,3.0257588073,2.9450000000000003,0.6944,3.0257588073,0.0,0.0,0.0,133.73
2020-09-30 23:00:00,41.4276,-7.9692,42.1871329957,2.9576000000000002,0.7008,3.0394931156,38.47,-8.67,39.4348804994,133.12,51.3676,-19.1792,54.8313053137,2.9576000000000002,0.7008,3.0394931156,48.41,-19.88,52.3329962834,134.47,2.9576000000000002,0.7008,3.0394931156,2.9576000000000002,0.7008,3.0394931156,0.0,0.0,0.0,134.13
2020-09-30 23:30:00,37.7632,-16.1344,41.0655346684,3.1032,0.7356,3.1891938793,34.66,-16.87,38.5475355892,132.71,47.3932,-17.9444,50.6765912192,3.1032,0.7356,3.1891938793,44.29,-18.68,48.068144337,134.6,3.1032,0.7356,3.1891938793,3.1032,0.7356,3.1891938793,0.0,0.0,0.0,134.18
2020-10-01 00:00:00,35.9026,-16.8108,39.6434065565,3.0226,0.7192000000000001,3.1069855809,32.88,-17.53,37.2611768467,132.16,45.1126,-18.8008,48.8734770545,3.0226,0.7192000000000001,3.1069855809,42.09,-19.52,46.3961043623,133.9,3.0226,0.7192000000000001,3.1069855809,3.0226,0.7192000000000001,3.1069855809,0.0,0.0,0.0,133.63
2020-10-01 00:30:00,35.4134,-17.0994,39.3255436062,2.9734,0.6906,3.0525458096,32.44,-17.79,36.9978066917,131.9,44.4434,-19.1794,48.4052186021,2.9734,0.6906,3.0525458096,41.47,-19.87,45.984538706,133.56,2.9734,0.6906,3.0525458096,2.9734,0.6906,3.0525458096,0.0,0.0,0.0,133.32
2020-10-01 01:00:00,34.2248,-17.2682,38.3344188202,3.1148,0.7318,3.1996109576,31.11,-18.0,35.9420658839,131.99,42.9448,-19.4382,47.1391500377,3.1148,0.7318,3.1996109576,39.83,-20.17,44.6459158266,133.56,3.1148,0.7318,3.1996109576,3.1148,0.7318,3.1996109576,0.0,0.0,0.0,133.44
2020-10-01 01:30:00,33.2998,-17.2134,37.4857015354,3.0398,0.7166,3.1231233725,30.26,-17.93,35.173178702,132.2,41.8398,-19.3934,46.1158630799,3.0398,0.7166,3.1231233725,38.8,-20.11,43.7018546517,133.85,3.0398,0.7166,3.1231233725,3.0398,0.7166,3.1231233725,0.0,0.0,0.0,133.67
2020-10-01 02:00:00,33.8296,-17.2092,37.9552157259,3.0896,0.7308,3.1748538234,30.74,-17.94,35.5920103394,132.15,42.4496,-19.3892,46.6680792062,3.0896,0.7308,3.1748538234,39.36,-20.12,44.204343678,133.72,3.0896,0.7308,3.1748538234,3.0896,0.7308,3.1748538234,0.0,0.0,0.0,133.6
2020-10-01 02:30:00,33.6286,-17.4558,37.8891500512,3.0586,0.7142000000000001,3.1408781575,30.57,-18.17,35.5622524596,132.47,42.1986,-19.6758,46.5602722028,3.0586,0.7142000000000001,3.1408781575,39.14,-20.39,44.1326602416,134.06,3.0586,0.7142000000000001,3.1408781575,3.0586,0.7142000000000001,3.1408781575,0.0,0.0,0.0,133.94
2020-10-01 03:00:00,32.1992,-17.3672,36.584260502,3.0192,0.7128,3.1022012314,29.18,-18.08,34.3272311729,132.74,40.5092,-19.5772,44.9917997471,3.0192,0.7128,3.1022012314,37.49,-20.29,42.6284435559,134.44,3.0192,0.7128,3.1022012314,3.0192,0.7128,3.1022012314,0.0,0.0,0.0,134.22
2020-10-01 03:30:00,32.1,-17.6224,36.6191067854,3.03,0.7176,3.1138159483,29.07,-18.34,34.3717980327,132.7,40.36,-19.8924,44.9959684612,3.03,0.7176,3.1138159483,37.33,-20.61,42.6415407789,134.4,3.03,0.7176,3.1138159483,3.03,0.7176,3.1138159483,0.0,0.0,0.0,134.22
2020-10-01 04:00:00,30.9762,-17.5454,35.6000846572,3.0362,0.7246,3.1214668988,27.94,-18.27,33.3831769009,133.09,39.0362,-19.7554,43.7504370218,3.0362,0.7246,3.1214668988,36.0,-20.48,41.417754647,134.79,3.0362,0.7246,3.1214668988,3.0362,0.7246,3.1214668988,0.0,0.0,0.0,134.56
2020-10-01 04:30:00,29.8136,-17.4572,34.5485828479,3.0636,0.7228,3.1477110414,26.75,-18.18,32.3430811767,133.33,37.6336,-19.5772,42.4211575608,3.0636,0.7228,3.1477110414,34.57,-20.3,40.0895859295,135.03,3.0636,0.7228,3.1477110414,3.0636,0.7228,3.1477110414,0.0,0.0,0.0,134.79
2020-10-01 05:00:00,29.8892,-17.584,34.6779660972,2.9792,0.706,3.0617100843,26.91,-18.29,32.537243276,132.73,37.7592,-19.724,42.600391555,2.9792,0.706,3.0617100843,34.78,-20.43,40.3365008398,134.37,2.9792,0.706,3.0617100843,2.9792,0.706,3.0617100843,0.0,0.0,0.0,134.18
2020-10-01 05:30:00,29.9086,-17.209,34.506144887,3.0486,0.721,3.1326989897,26.86,-17.93,32.2946512599,132.87,37.8286,-19.259,42.4489347211,3.0486,0.721,3.1326989897,34.78,-19.98,40.1104574893,134.59,3.0486,0.721,3.1326989897,3.0486,0.721,3.1326989897,0.0,0.0,0.0,134.3
2020-10-01 06:00:00,32.0542,-17.2424,36.3974188013,2.9742,0.7076,3.0572149744,29.08,-17.95,34.1738042951,132.25,40.4542,-19.2624,44.8060526202,2.9742,0.7076,3.0572149744,37.48,-19.97,42.4682387202,133.92,2.9742,0.7076,3.0572149744,2.9742,0.7076,3.0572149744,0.0,0.0,0.0,133.7
2020-10-01 06:30:00,35.7,-15.8764,39.0710900406,3.0,0.7036,3.0814043811,32.7,-16.58,36.6631477099,131.06,44.86,-17.5364,48.1658065951,3.0,0.7036,3.0814043811,41.86,-18.24,45.6613315618,132.81,3.0,0.7036,3.0814043811,3.0,0.7036,3.0814043811,0.0,0.0,0.0,132.44
2020-10-01 07:00:00,38.7834,-14.0658,41.2552886937,3.0634,0.7242000000000001,3.1478381788,35.72,-14.79,38.6608652257,131.82,48.7034,-15.4258,51.0879288795,3.0634,0.7242000000000001,3.1478381788,45.64,-16.15,48.4131397453,134.01,3.0634,0.7242000000000001,3.1478381788,3.0634,0.7242000000000001,3.1478381788,0.0,0.0,0.0,133.21
2020-10-01 07:30:00,42.2904,-11.7878,43.9025074569,2.9804,0.7122,3.0643128104,39.31,-12.5,41.2495587855,131.75,53.0504,-12.5778,54.5210600869,2.9804,0.7122,3.0643128104,50.07,-13.29,51.8037546902,134.18,2.9804,0.7122,3.0643128104,2.9804,0.7122,3.0643128104,0.0,0.0,0.0,133.12
2020-10-01 08:00:00,45.5822,-11.1326,46.9219750181,3.4822,0.6674,3.5455802910000003,42.1,-11.8,43.7224198781,131.18,56.8922,-11.6626,58.0752844126,3.4822,0.6674,3.5455802910000003,53.41,-12.33,54.8147516641,133.58,3.4822,0.6674,3.5455802910000003,3.4822,0.6674,3.5455802910000003,0.0,0.0,0.0,132.51
2020-10-01 08:30:00,47.068,-10.6858,48.2657533417,5.998,0.5442,6.0226371001,41.07,-11.23,42.5776678553,130.93,58.108,-11.0058,59.1410796117,5.998,0.5442,6.0226371001,52.11,-11.55,53.3746625282,133.18,5.998,0.5442,6.0226371001,5.998,0.5442,6.0226371001,0.0,0.0,0.0,132.23
2020-10-01 09:00:00,47.014,-10.0832,48.0831271679,7.404,0.38680000000000003,7.4140967245,39.61,-10.47,40.9703917482,130.66,57.344,-10.0932,58.2254843023,7.404,0.38680000000000003,7.4140967245,49.94,-10.48,51.0277767495,133.14,7.404,0.38680000000000003,7.4140967245,7.404,0.38680000000000003,7.4140967245,0.0,0.0,0.0,131.95
2020-10-01 09:30:00,47.4188,-9.656,48.3919510811,6.9488,0.034,6.9488831793,40.47,-9.69,41.6139039265,130.39,57.2688,-9.106,57.9882288869,6.9488,0.034,6.9488831793,50.32,-9.14,51.1433475635,132.91,6.9488,0.034,6.9488831793,6.9488,0.034,6.9488831793,0.0,0.0,0.0,131.64
2020-10-01 10:00:00,47.8336,-9.3478,48.7384309739,6.9036,0.062200000000000005,6.9038801988,40.93,-9.41,41.9977737505,130.44,57.9736,-8.7178,58.6254068967,6.9036,0.062200000000000005,6.9038801988,51.07,-8.78,51.8192367755,133.0,6.9036,0.062200000000000005,6.9038801988,6.9036,0.062200000000000005,6.9038801988,0.0,0.0,0.0,131.7
2020-10-01 10:30:00,47.7934,-9.1582,48.6629398084,7.5534,-0.1182,7.5543247746,40.24,-9.04,41.2429290909,130.55,57.3934,-8.4982,58.0191500007,7.5534,-0.1182,7.5543247746,49.84,-8.38,50.5395884431,133.15,7.5534,-0.1182,7.5543247746,7.5534,-0.1182,7.5543247746,0.0,0.0,0.0,131.8
2020-10-01 11:00:00,47.6934,-9.1476,48.562732515,6.2034,0.1424,6.2050341917,41.49,-9.29,42.5173399921,130.65,58.4834,-8.4376,59.0889259449,6.2034,0.1424,6.2050341917,52.28,-8.58,52.9793808948,133.15,6.2034,0.1424,6.2050341917,6.2034,0.1424,6.2050341917,0.0,0.0,0.0,131.91
2020-10-01 11:30:00,49.2974,-8.7644,50.0704339318,5.5874,0.2456,5.5927951974,43.71,-9.01,44.6289614488,130.7,60.4274,-8.0344,60.9591851497,5.5874,0.2456,5.5927951974,54.84,-8.28,55.4615542516,133.3,5.5874,0.2456,5.5927951974,5.5874,0.2456,5.5927951974,0.0,0.0,0.0,131.94
2020-10-01 12:00:00,48.1754,-8.6538,48.9464750477,9.0754,-0.44380000000000003,9.0862447469,39.1,-8.21,39.9526482226,130.52,56.7854,-7.7738,57.3150383372,9.0754,-0.44380000000000003,9.0862447469,47.71,-7.33,48.2697938674,133.21,9.0754,-0.44380000000000003,9.0862447469,9.0754,-0.44380000000000003,9.0862447469,0.0,0.0,0.0,131.78
2020-10-01 12:30:00,47.6732,-8.7882,48.4764526083,10.7832,-0.6082000000000001,10.8003383966,36.89,-8.18,37.7860357804,130.57,55.6032,-7.9882,56.1740793381,10.7832,-0.6082000000000001,10.8003383966,44.82,-7.38,45.4235269436,133.21,10.7832,-0.6082000000000001,10.8003383966,10.7832,-0.6082000000000001,10.8003383966,0.0,0.0,0.0,131.85
2020-10-01 13:00:00,46.876,-9.2254,47.775175365,10.196,-0.5754,10.2122231253,36.68,-8.65,37.6861367083,130.8,55.336,-8.4854,55.9828090503,10.196,-0.5754,10.2122231253,45.14,-7.91,45.8278048787,133.41,10.196,-0.5754,10.2122231253,10.196,-0.5754,10.2122231253,0.0,0.0,0.0,132.11
2020-10-01 13:30:00,45.969,-9.5008,46.9405385742,10.959,-0.7608,10.9853765361,35.01,-8.74,36.0844523306,131.2,53.539,-8.8408,54.2640236772,10.959,-0.7608,10.9853765361,42.58,-8.08,43.3398523302,133.83,10.959,-0.7608,10.9853765361,10.959,-0.7608,10.9853765361,0.0,0.0,0.0,132.5
2020-10-01 14:00:00,44.4104,-9.5302,45.4214524228,11.6304,-0.7202000000000001,11.6526774691,32.78,-8.81,33.9432541162,131.36,50.9704,-9.0402,51.7658854092,11.6304,-0.7202000000000001,11.6526774691,39.34,-8.32,40.2101728422,134.0,11.6304,-0.7202000000000001,11.6526774691,11.6304,-0.7202000000000001,11.6526774691,0.0,0.0,0.0,132.69
2020-10-01 14:30:00,44.2658,-9.7616,45.3293490379,8.8158,-0.3416,8.8224157803,35.45,-9.42,36.6802249175,131.4,52.4758,-9.2916,53.2920577216,8.8158,-0.3416,8.8224157803,43.66,-8.95,44.5679043707,134.0,8.8158,-0.3416,8.8224157803,8.8158,-0.3416,8.8224157803,0.0,0.0,0.0,132.72
2020-10-01 15:00:00,44.8026,-10.0662,45.9195094617,6.0126,0.0838,6.0131839486,38.79,-10.15,40.0959673783,131.46,54.9626,-9.5762,55.7905996132,6.0126,0.0838,6.0131839486,48.95,-9.66,49.8940687858,134.0,6.0126,0.0838,6.0131839486,6.0126,0.0838,6.0131839486,0.0,0.0,0.0,132.78
2020-10-01 15:30:00,46.4342,-9.7508,47.4469496415,6.0642,0.1292,6.0655761705,40.37,-9.88,41.5614160009,131.34,56.6942,-9.1908,57.4343374496,6.0642,0.1292,6.0655761705,50.63,-9.32,51.4806691876,133.91,6.0642,0.1292,6.0655761705,6.0642,0.1292,6.0655761705,0.0,0.0,0.0,132.63
2020-10-01 16:00:00,48.3572,-9.4626,49.2743299356,5.9072,0.2074,5.9108397542,42.45,-9.67,43.5374712173,131.02,59.1272,-8.7926,59.777383638,5.9072,0.2074,5.9108397542,53.22,-9.0,53.9756278333,133.66,5.9072,0.2074,5.9108397542,5.9072,0.2074,5.9108397542,0.0,0.0,0.0,132.28
2020-10-01 16:30:00,50.4986,-9.0308,51.2997461066,4.5786,0.4292,4.5986726998,45.92,-9.46,46.8843044099,130.79,62.8086,-7.9708,63.3123517696,4.5786,0.4292,4.5986726998,58.23,-8.4,58.8327536326,133.53,4.5786,0.4292,4.5986726998,4.5786,0.4292,4.5986726998,0.0,0.0,0.0,131.98
2020-10-01 17:00:00,52.9614,-8.975,53.7164827121,4.5214,0.47500000000000003,4.546282323,48.44,-9.45,49.3531772027,130.48,65.9814,-7.945,66.4580181089,4.5214,0.47500000000000003,4.546282323,61.46,-8.42,62.0340874036,133.27,4.5214,0.47500000000000003,4.546282323,4.5214,0.47500000000000003,4.546282323,0.0,0.0,0.0,131.62
2020-10-01 17:30:00,54.8134,-9.0484,55.5552190358,6.0834,0.6216,6.1150749889,48.73,-9.67,49.6801952492,130.59,68.2734,-8.0784,68.7496741383,6.0834,0.6216,6.1150749889,62.19,-8.7,62.7955898133,133.18,6.0834,0.6216,6.1150749889,6.0834,0.6216,6.1150749889,0.0,0.0,0.0,131.69
2020-10-01 18:00:00,56.8048,-8.5156,57.4395399216,5.5348,0.7544000000000001,5.5859762262,51.27,-9.27,52.1013032467,130.27,71.0348,-7.3456,71.4135886957,5.5348,0.7544000000000001,5.5859762262,65.5,-8.1,65.9989393854,133.07,5.5348,0.7544000000000001,5.5859762262,5.5348,0.7544000000000001,5.5859762262,0.0,0.0,0.0,131.3
2020-10-01 18:30:00,57.963,-8.2718,58.5502522987,5.493,0.7982,5.5506911498000004,52.47,-9.07,53.2481530196,129.91,72.563,-7.0218,72.9019522663,5.493,0.7982,5.5506911498000004,67.07,-7.82,67.5243459798,132.51,5.493,0.7982,5.5506911498000004,5.493,0.7982,5.5506911498000004,0.0,0.0,0.0,130.91
2020-10-01 19:00:00,58.4228,-8.2296,58.9995752188,5.3128,0.8104,5.3742526922,53.11,-9.04,53.8738684336,129.84,73.0528,-7.1596,73.4028028075,5.3128,0.8104,5.3742526922,67.74,-7.97,68.2072466824,132.51,5.3128,0.8104,5.3742526922,5.3128,0.8104,5.3742526922,0.0,0.0,0.0,130.86
2020-10-01 19:30:00,58.352,-9.0862,59.0551855,8.142,0.7938000000000001,8.1806040388,50.21,-9.88,51.1728297048,130.27,71.642,-8.5062,72.1452119162,8.142,0.7938000000000001,8.1806040388,63.5,-9.3,64.177410356,132.87,8.142,0.7938000000000001,8.1806040388,8.142,0.7938000000000001,8.1806040388,0.0,0.0,0.0,131.37
2020-10-01 20:00:00,56.2224,-9.2142,56.9724472302,5.3824,0.8058000000000001,5.4423839813,50.84,-10.02,51.8180084527,130.53,70.2124,-8.4742,70.721942701,5.3824,0.8058000000000001,5.4423839813,64.83,-9.28,65.4908184405,133.27,5.3824,0.8058000000000001,5.4423839813,5.3824,0.8058000000000001,5.4423839813,0.0,0.0,0.0,131.66
2020-10-01 20:30:00,53.144,-10.1004,54.0953123307,3.254,0.7196,3.3326176138,49.89,-10.82,51.0498237019,131.13,66.784,-9.5704,67.4662523945,3.254,0.7196,3.3326176138,63.53,-10.29,64.3579443426,133.83,3.254,0.7196,3.3326176138,3.254,0.7196,3.3326176138,0.0,0.0,0.0,132.29
2020-10-01 21:00:00,50.8176,-11.496,52.1016936938,3.1776,0.744,3.2635376143,47.64,-12.24,49.1872666449,131.2,63.9176,-11.326,64.9133103898,3.1776,0.744,3.2635376143,60.74,-12.07,61.9276392251,133.67,3.1776,0.744,3.2635376143,3.1776,0.744,3.2635376143,0.0,0.0,0.0,132.39
2020-10-01 21:30:00,48.0024,-12.8824,49.7009721788,3.1224,0.7276,3.2060541979,44.88,-13.61,46.8982568972,131.31,60.5024,-13.0724,61.8985302533,3.1224,0.7276,3.2060541979,57.38,-13.8,59.0161367763,133.6,3.1224,0.7276,3.2060541979,3.1224,0.7276,3.2060541979,0.0,0.0,0.0,132.56
2020-10-01 22:00:00,45.1234,-13.6708,47.1488281954,3.1534,0.7292000000000001,3.2366130754,41.97,-14.4,44.3716226884,131.8,56.9634,-14.1008,58.682718923,3.1534,0.7292000000000001,3.2366130754,53.81,-14.83,55.8161714918,133.98,3.1534,0.7292000000000001,3.2366130754,3.1534,0.7292000000000001,3.2366130754,0.0,0.0,0.0,133.1
2020-10-01 22:30:00,42.3392,-14.219,44.6630475633,3.1492,0.711,3.2284642851,39.19,-14.93,41.9375845752,131.96,53.5392,-14.809,55.5495492119,3.1492,0.711,3.2284642851,50.39,-15.52,52.7259186738,134.12,3.1492,0.711,3.2284642851,3.1492,0.711,3.2284642851,0.0,0.0,0.0,133.29
2020-10-01 23:00:00,39.6044,-14.642,42.2243610178,3.3944,0.738,3.4737005283,36.21,-15.38,39.340926527,132.37,50.3144,-15.352,52.6043985933,3.3944,0.738,3.4737005283,46.92,-16.09,49.6021622513,134.51,3.3944,0.738,3.4737005283,3.3944,0.738,3.4737005283,0.0,0.0,0.0,133.78
2020-10-01 23:30:00,36.9676,-15.4574,40.0691235806,5.0576,0.8026000000000001,5.1208870833,31.91,-16.26,35.8139037247,133.26,46.8176,-16.6474,49.6892704366,5.0576,0.8026000000000001,5.1208870833,41.76,-17.45,45.2592543023,135.33,5.0576,0.8026000000000001,5.1208870833,5.0576,0.8026000000000001,5.1208870833,0.0,0.0,0.0,134.7
2020-10-02 00:00:00,35.3238,-16.043,38.7962458936,5.0838,0.787,5.1443552988,30.24,-16.83,34.6078964978,132.26,44.7438,-17.413,48.0127088117,5.0838,0.787,5.1443552988,39.66,-18.2,43.6366314007,133.99,5.0838,0.787,5.1443552988,5.0838,0.787,5.1443552988,0.0,0.0,0.0,133.67
2020-10-02 00:30:00,33.5678,-16.4564,37.38462649,3.3678,0.7436,3.4489154527,30.2,-17.2,34.7545680451,132.42,42.7678,-17.9864,46.3960698961,3.3678,0.7436,3.4489154527,39.4,-18.73,43.6253699125,134.1,3.3678,0.7436,3.4489154527,3.3678,0.7436,3.4489154527,0.0,0.0,0.0,133.84
2020-10-02 01:00:00,32.4886,-16.591,36.4797260264,3.2486,0.739,3.3315946572,29.24,-17.33,33.9897999406,132.71,41.4286,-18.181,45.2424320628,3.2486,0.739,3.3315946572,38.18,-18.92,42.6107826729,134.37,3.2486,0.739,3.3315946572,3.2486,0.739,3.3315946572,0.0,0.0,0.0,134.13
2020-10-02 01:30:00,31.7998,-16.7284,35.9314158725,3.2198,0.7416,3.3041008762,28.58,-17.47,33.4965266856,132.89,40.6398,-18.3284,44.5816508286,3.2198,0.7416,3.3041008762,37.42,-19.07,41.9990630848,134.52,3.2198,0.7416,3.3041008762,3.2198,0.7416,3.3041008762,0.0,0.0,0.0,134.34
2020-10-02 02:00:00,31.3764,-16.7296,35.5578119844,3.2064,0.7304,3.2885384474,28.17,-17.46,33.1421257616,133.04,40.0564,-18.3396,44.0551484973,3.2064,0.7304,3.2885384474,36.85,-19.07,41.4920160995,134.63,3.2064,0.7304,3.2885384474,3.2064,0.7304,3.2885384474,0.0,0.0,0.0,134.47
2020-10-02 02:30:00,32.4628,-17.4188,36.8408465874,3.2328,0.7412000000000001,3.316681064,29.23,-18.16,34.4118947459,132.87,41.3328,-19.1688,45.5614228189,3.2328,0.7412000000000001,3.316681064,38.1,-19.91,42.9885810419,134.39,3.2328,0.7412000000000001,3.316681064,3.2328,0.7412000000000001,3.316681064,0.0,0.0,0.0,134.31
2020-10-02 03:00:00,32.9478,-17.378,37.2498645479,3.2378,0.742,3.3217334089,29.71,-18.12,34.7996910906,132.87,41.9078,-19.078,46.045996404,3.2378,0.742,3.3217334089,38.67,-19.82,43.4534382989,134.39,3.2378,0.742,3.3217334089,3.2378,0.742,3.3217334089,0.0,0.0,0.0,134.31
2020-10-02 03:30:00,32.3494,-17.3454,36.7062199296,3.3194,0.7546,3.4040912914,29.03,-18.1,34.2103916961,132.97,41.1694,-19.0654,45.3696922352,3.3194,0.7546,3.4040912914,37.85,-19.82,42.7253425966,134.44,3.3194,0.7546,3.4040912914,3.3194,0.7546,3.4040912914,0.0,0.0,0.0,134.42
2020-10-02 04:00:00,31.252,-17.138,35.6426506871,3.362,0.752,3.4450759063,27.89,-17.89,33.134637466,133.33,39.862,-18.758,44.0549839178,3.362,0.752,3.4450759063,36.5,-19.51,41.3870764853,134.81,3.362,0.752,3.4450759063,3.362,0.752,3.4450759063,0.0,0.0,0.0,134.76
2020-10-02 04:30:00,33.0596,-17.477,37.3949552903,3.2196,0.723,3.2997807745,29.84,-18.2,34.9523332554,132.83,41.9996,-18.977,46.0878826717,3.2196,0.723,3.2997807745,38.78,-19.7,43.4968780489,134.31,3.2196,0.723,3.2997807745,3.2196,0.723,3.2997807745,0.0,0.0,0.0,134.21
2020-10-02 05:00:00,33.7184,-17.2508,37.8750656659,3.3684,0.7392000000000001,3.4485555237,30.35,-17.99,35.2811932905,132.79,42.7484,-18.7208,46.6679124796,3.3684,0.7392000000000001,3.4485555237,39.38,-19.46,43.9258010741,134.23,3.3684,0.7392000000000001,3.4485555237,3.3684,0.7392000000000001,3.4485555237,0.0,0.0,0.0,134.14
2020-10-02 05:30:00,35.3396,-16.9876,39.2105327931,2.8296,0.5824,2.8889143151,32.51,-17.57,36.9540931427,131.66,44.8496,-18.3176,48.4460637196,2.8296,0.5824,2.8889143151,42.02,-18.9,46.07483478,133.12,2.8296,0.5824,2.8889143151,2.8296,0.5824,2.8889143151,0.0,0.0,0.0,132.96
2020-10-02 06:00:00,37.49,-16.2554,40.8624293106,0.45,-0.0954,0.46000126090000004,37.04,-16.16,40.411721072,131.97,47.99,-17.2054,50.9810346027,0.45,-0.0954,0.46000126090000004,47.54,-17.11,50.525277832,133.79,0.45,-0.0954,0.46000126090000004,0.45,-0.0954,0.46000126090000004,0.0,0.0,0.0,133.21
2020-10-02 06:30:00,40.7304,-14.8778,43.3625923695,0.4304,-0.1178,0.44622976140000004,40.3,-14.76,42.9179170044,131.48,51.9804,-15.3078,54.1875513841,0.4304,-0.1178,0.44622976140000004,51.55,-15.19,53.7414048942,133.36,0.4304,-0.1178,0.44622976140000004,0.4304,-0.1178,0.44622976140000004,0.0,0.0,0.0,132.65
2020-10-02 07:00:00,44.9904,-12.7116,46.751693731,2.1604,0.3584,2.1899266472,42.83,-13.07,44.7798369805,131.29,56.8104,-12.5516,58.1804452606,2.1604,0.3584,2.1899266472,54.65,-12.91,56.1541681445,133.59,2.1604,0.3584,2.1899266472,2.1604,0.3584,2.1899266472,0.0,0.0,0.0,132.41
2020-10-02 07:30:00,49.845,-10.48,50.9348056343,3.285,0.62,3.3429964104,46.56,-11.1,47.8648472263,130.38,62.505,-9.93,63.2888609867,3.285,0.62,3.3429964104,59.22,-10.55,60.1523972922,132.88,3.285,0.62,3.3429964104,3.285,0.62,3.3429964104,0.0,0.0,0.0,131.47
2020-10-02 08:00:00,53.6008,-9.1156,54.3703956579,3.4008000000000003,0.6344000000000001,3.4594658547,50.2,-9.75,51.1380729007,129.96,66.9408,-8.4256,67.4689664957,3.4008000000000003,0.6344000000000001,3.4594658547,63.54,-9.06,64.1826705583,132.54,3.4008000000000003,0.6344000000000001,3.4594658547,3.4008000000000003,0.6344000000000001,3.4594658547,0.0,0.0,0.0,131.02
2020-10-02 08:30:00,56.321,-7.4908,56.8169616016,3.651,0.6492,3.7082693591,52.67,-8.14,53.2952952895,129.81,69.961,-6.6908,70.2802129026,3.651,0.6492,3.7082693591,66.31,-7.34,66.7150035599,132.46,3.651,0.6492,3.7082693591,3.651,0.6492,3.7082693591,0.0,0.0,0.0,130.89
2020-10-02 09:00:00,58.0856,-6.6672,58.4669862675,1.4756,-0.0172,1.4757002406,56.61,-6.65,56.9992508723,130.14,72.5156,-5.5072,72.7244215872,1.4756,-0.0172,1.4757002406,71.04,-5.49,71.2518189242,132.97,1.4756,-0.0172,1.4757002406,1.4756,-0.0172,1.4757002406,0.0,0.0,0.0,131.18
2020-10-02 09:30:00,59.219,-6.5648,59.5817636533,1.129,-0.2948,1.1668539069000001,58.09,-6.27,58.4273993945,129.62,73.909,-5.3248,74.1005652883,1.129,-0.2948,1.1668539069000001,72.78,-5.03,72.9536106029,132.43,1.129,-0.2948,1.1668539069000001,1.129,-0.2948,1.1668539069000001,0.0,0.0,0.0,130.66
2020-10-02 10:00:00,60.1406,-6.2202,60.461414608,8.2606,-0.44020000000000004,8.2723206176,51.88,-5.78,52.200984665,129.98,73.0906,-5.0202,73.2628024061,8.2606,-0.44020000000000004,8.2723206176,64.83,-4.58,64.9915786852,132.8,8.2606,-0.44020000000000004,8.2723206176,8.2606,-0.44020000000000004,8.2723206176,0.0,0.0,0.0,131.03
2020-10-02 10:30:00,60.7126,-11.804,61.8494479746,6.8726,-0.6940000000000001,6.9075514301,53.84,-11.11,54.97433674,129.98,74.5426,-11.424,75.4129099741,6.8726,-0.6940000000000001,6.9075514301,67.67,-10.73,68.5154128646,132.2,6.8726,-0.6940000000000001,6.9075514301,6.8726,-0.6940000000000001,6.9075514301,0.0,0.0,0.0,131.11
2020-10-02 11:00:00,61.1518,-19.467,64.1755929637,5.9118,-0.657,5.9481953768,55.24,-18.81,58.3547230308,129.88,75.8418,-20.507,78.5653592637,5.9118,-0.657,5.9481953768,69.93,-19.85,72.6926915171,131.07,5.9118,-0.657,5.9481953768,5.9118,-0.657,5.9481953768,0.0,0.0,0.0,131.2
2020-10-02 11:30:00,61.4704,-19.4822,64.4838444341,4.5804,-0.8122,4.6518526417,56.89,-18.67,59.8752118994,129.69,76.1604,-20.5022,78.8717106002,4.5804,-0.8122,4.6518526417,71.58,-19.69,74.238753357,132.29,4.5804,-0.8122,4.6518526417,4.5804,-0.8122,4.6518526417,0.0,0.0,0.0,131.01
2020-10-02 12:00:00,61.2448,-19.1654,64.1734998594,4.4248,-0.8154,4.4993035239,56.82,-18.35,59.7095880073,129.75,75.9148,-20.1254,78.5371796298,4.4248,-0.8154,4.4993035239,71.49,-19.31,74.051983093,132.98,4.4248,-0.8154,4.4993035239,4.4248,-0.8154,4.4993035239,0.0,0.0,0.0,131.08
2020-10-02 12:30:00,62.5434,-18.6176,65.2555891347,3.8634,-0.7176,3.9294795228,58.68,-17.9,61.3494286852,129.64,77.7934,-19.4576,80.1898452506,3.8634,-0.7176,3.9294795228,73.93,-18.74,76.2681617715,132.92,3.8634,-0.7176,3.9294795228,3.8634,-0.7176,3.9294795228,0.0,0.0,0.0,130.94
2020-10-02 13:00:00,62.6916,-18.2898,65.3050801592,3.8216,-0.7198,3.8887965491000003,58.87,-17.57,61.435997591,130.13,78.0916,-19.0298,80.3768080891,3.8216,-0.7198,3.8887965491000003,74.27,-18.31,76.4937186964,133.51,3.8216,-0.7198,3.8887965491000003,3.8216,-0.7198,3.8887965491000003,0.0,0.0,0.0,131.43
2020-10-02 13:30:00,63.0294,-18.7054,65.7464619088,3.8294,-0.7254,3.8975004195,59.2,-17.98,61.870189914,130.05,78.4694,-19.5054,80.8573272222,3.8294,-0.7254,3.8975004195,74.64,-18.78,76.9663432937,133.4,3.8294,-0.7254,3.8975004195,3.8294,-0.7254,3.8975004195,0.0,0.0,0.0,131.33
2020-10-02 14:00:00,61.7488,-19.552,64.7703250373,4.5988,-0.892,4.6845090927,57.15,-18.66,60.1191990965,130.44,76.3788,-20.562,79.0981474716,4.5988,-0.892,4.6845090927,71.78,-19.67,74.4263212849,133.72,4.5988,-0.892,4.6845090927,4.5988,-0.892,4.6845090927,0.0,0.0,0.0,131.76
2020-10-02 14:30:00,61.5292,-19.3354,64.4957374235,3.7792,-0.7054,3.844468988,57.75,-18.63,60.6806344726,130.4,76.5392,-20.3554,79.1996934704,3.7792,-0.7054,3.844468988,72.76,-19.65,75.3667041869,133.72,3.7792,-0.7054,3.844468988,3.7792,-0.7054,3.844468988,0.0,0.0,0.0,131.73
2020-10-02 15:00:00,60.5914,-19.9748,63.7989842317,3.6114,-0.6248,3.6650491129000002,56.98,-19.35,60.1759328968,130.87,75.5114,-21.1848,78.4268275592,3.6114,-0.6248,3.6650491129000002,71.9,-20.56,74.7818400416,134.19,3.6114,-0.6248,3.6650491129000002,3.6114,-0.6248,3.6650491129000002,0.0,0.0,0.0,132.21
2020-10-02 15:30:00,59.726,-20.381,63.107687622,3.706,-0.641,3.7610260568,56.02,-19.74,59.3961951643,131.49,74.496,-21.491,77.5339738244,3.706,-0.641,3.7610260568,70.79,-20.85,73.7966571059,134.78,3.706,-0.641,3.7610260568,3.706,-0.641,3.7610260568,0.0,0.0,0.0,132.8
2020-10-02 16:00:00,60.2568,-20.1188,63.5267507408,3.6868,-0.6288,3.7400379249,56.57,-19.49,59.8333101207,131.27,75.1868,-21.0788,78.0856626,3.6868,-0.6288,3.7400379249,71.5,-20.45,74.3670121761,134.63,3.6868,-0.6288,3.7400379249,3.6868,-0.6288,3.7400379249,0.0,0.0,0.0,132.58
2020-10-02 16:30:00,60.4994,-20.335,63.8254622025,3.6894,-0.615,3.7403071211,56.81,-19.72,60.1353016123,130.93,75.4994,-21.355,78.4614263531,3.6894,-0.615,3.7403071211,71.81,-20.74,74.7450580306,134.26,3.6894,-0.615,3.7403071211,3.6894,-0.615,3.7403071211,0.0,0.0,0.0,132.23
2020-10-02 17:00:00,62.0354,-20.4498,65.3191026668,3.6654,-0.5498000000000001,3.7064048888,58.37,-19.9,61.6690108563,130.47,77.5554,-21.4398,80.4643094372,3.6654,-0.5498000000000001,3.7064048888,73.89,-20.89,76.7862240249,133.81,3.6654,-0.5498000000000001,3.7064048888,3.6654,-0.5498000000000001,3.7064048888,0.0,0.0,0.0,131.75
2020-10-02 17:30:00,64.6662,-19.7326,67.6098581954,5.2562,-0.49260000000000004,5.2792322548,59.41,-19.24,62.4477837877,129.78,80.6162,-20.5426,83.1923681428,5.2562,-0.49260000000000004,5.2792322548,75.36,-20.05,77.9816138587,133.07,5.2562,-0.49260000000000004,5.2792322548,5.2562,-0.49260000000000004,5.2792322548,0.0,0.0,0.0,130.96
2020-10-02 18:00:00,66.0316,-19.071,68.7304535091,5.2816,-0.491,5.3043736256,60.75,-18.58,63.5277805373,129.55,82.2416,-19.771,84.5847102706,5.2816,-0.491,5.3043736256,76.96,-19.28,79.3382631522,132.99,5.2816,-0.491,5.3043736256,5.2816,-0.491,5.3043736256,0.0,0.0,0.0,130.7
2020-10-02 18:30:00,65.7018,-19.5554,68.5502749258,5.2818,-0.47540000000000004,5.3031515536,60.42,-19.08,63.3610511276,129.6,81.9318,-20.3254,84.4152932614,5.2818,-0.47540000000000004,5.3031515536,76.65,-19.85,79.1785640183,132.95,5.2818,-0.47540000000000004,5.3031515536,5.2818,-0.47540000000000004,5.3031515536,0.0,0.0,0.0,130.73
2020-10-02 19:00:00,66.9346,-18.7404,69.5085841412,5.2546,-0.48040000000000005,5.2765145049,61.68,-18.26,64.3261222211,129.39,83.66460000000001,-18.8604,85.7640949426,5.2546,-0.48040000000000005,5.2765145049,78.41,-18.38,80.535411466,132.83,5.2546,-0.48040000000000005,5.2765145049,5.2546,-0.48040000000000005,5.2765145049,0.0,0.0,0.0,130.46
2020-10-02 19:30:00,65.0538,-19.788,67.9967781475,5.0638,-0.448,5.0835789007,59.99,-19.34,63.0304347121,129.91,81.4738,-20.058,83.9065161381,5.0638,-0.448,5.0835789007,76.41,-19.61,78.8862484848,133.24,5.0638,-0.448,5.0835789007,5.0638,-0.448,5.0835789007,0.0,0.0,0.0,131.02
2020-10-02 20:00:00,62.4082,-21.1864,65.9063500142,5.2282,-0.45640000000000003,5.2480830977,57.18,-20.73,60.8217502214,130.76,78.1782,-21.9764,81.2083315442,5.2282,-0.45640000000000003,5.2480830977,72.95,-21.52,76.0579575061,134.17,5.2282,-0.45640000000000003,5.2480830977,5.2282,-0.45640000000000003,5.2480830977,0.0,0.0,0.0,131.97
2020-10-02 20:30:00,58.5492,-22.636400000000002,62.7727283587,3.4692,-0.5464,3.5119654896,55.08,-22.09,59.3445406082,131.27,73.6692,-24.1164,77.5161388202,3.4692,-0.5464,3.5119654896,70.2,-23.57,74.05123159,134.59,3.4692,-0.5464,3.5119654896,3.4692,-0.5464,3.5119654896,0.0,0.0,0.0,132.6
2020-10-02 21:00:00,56.3932,-23.4704,61.0823434586,3.3032,-0.5604,3.3503997373,53.09,-22.91,57.8222811726,131.62,71.0532,-24.9604,75.3098851307,3.3032,-0.5604,3.3503997373,67.75,-24.4,72.0098777946,134.9,3.3032,-0.5604,3.3503997373,3.3032,-0.5604,3.3503997373,0.0,0.0,0.0,132.95
2020-10-02 21:30:00,53.7888,-24.6326,59.1607977313,3.3588,-0.5626,3.4055919016000002,50.43,-24.07,55.879779885,131.51,67.8488,-26.2826,72.7614920422,3.3588,-0.5626,3.4055919016000002,64.49,-25.72,69.4296658497,134.7,3.3588,-0.5626,3.4055919016000002,3.3588,-0.5626,3.4055919016000002,0.0,0.0,0.0,132.92
2020-10-02 22:00:00,51.0012,-25.6192,57.0742131797,3.3812,-0.5692,3.4287755949,47.62,-25.05,53.8067551521,131.51,64.4412,-27.4392,70.0398311968,3.3812,-0.5692,3.4287755949,61.06,-26.87,66.7107225264,134.57,3.3812,-0.5692,3.4287755949,3.3812,-0.5692,3.4287755949,0.0,0.0,0.0,132.96
2020-10-02 22:30:00,47.5026,-26.3678,54.3300826762,3.4526,-0.5678000000000001,3.4989775078,44.05,-25.8,51.0494123375,132.3,60.0626,-28.7178,66.5749799519,3.4526,-0.5678000000000001,3.4989775078,56.61,-28.15,63.2227379983,135.31,3.4526,-0.5678000000000001,3.4989775078,3.4526,-0.5678000000000001,3.4989775078,0.0,0.0,0.0,133.79
2020-10-02 23:00:00,44.7284,-17.1006,47.8859090644,3.3984,-0.5806,3.4476396157,41.33,-16.52,44.5093170022,132.3,56.3184,-18.1206,59.1617978337,3.3984,-0.5806,3.4476396157,52.92,-17.54,55.7510358648,133.86,3.3984,-0.5806,3.4476396157,3.3984,-0.5806,3.4476396157,0.0,0.0,0.0,133.61
2020-10-02 23:30:00,41.0628,-14.0444,43.3981418404,3.3628,-0.5644,3.4098344828,37.7,-13.48,40.0374874337,132.33,51.8628,-14.5244,53.8582233201,3.3628,-0.5644,3.4098344828,48.5,-13.96,50.4691153083,133.54,3.3628,-0.5644,3.4098344828,3.3628,-0.5644,3.4098344828,0.0,0.0,0.0,133.57
2020-10-03 00:00:00,37.9368,-14.295,40.5406933739,3.3868,-0.555,3.4319730826,34.55,-13.74,37.1818517559,133.24,48.0668,-14.865,50.3128759587,3.3868,-0.555,3.4319730826,44.68,-14.31,46.9156530382,134.42,3.3868,-0.555,3.4319730826,3.3868,-0.555,3.4319730826,0.0,0.0,0.0,134.5
2020-10-03 00:30:00,34.9316,-14.8292,37.9489374186,3.3816,-0.5692,3.4291700454000003,31.55,-14.26,34.6229706987,133.24,44.3816,-15.4192,46.9838072872,3.3816,-0.5692,3.4291700454000003,41.0,-14.85,43.6064502109,134.11,3.3816,-0.5692,3.4291700454000003,3.3816,-0.5692,3.4291700454000003,0.0,0.0,0.0,134.5
2020-10-03 01:00:00,33.3756,-15.1088,36.6361367068,3.4455999999999998,-0.5788,3.4938758993,29.93,-14.53,33.2704944358,132.91,42.4656,-15.7088,45.2779591059,3.4455999999999998,-0.5788,3.4938758993,39.02,-15.13,41.8506547141,133.69,3.4455999999999998,-0.5788,3.4938758993,3.4455999999999998,-0.5788,3.4938758993,0.0,0.0,0.0,134.12
2020-10-03 01:30:00,33.725,-15.2782,37.0243031027,3.4050000000000002,-0.5782,3.453742932,30.32,-14.7,33.6955842804,132.18,42.865,-15.9482,45.7356896552,3.4050000000000002,-0.5782,3.453742932,39.46,-15.37,42.3477095012,132.93,3.4050000000000002,-0.5782,3.453742932,3.4050000000000002,-0.5782,3.453742932,0.0,0.0,0.0,133.39
2020-10-03 02:00:00,34.4076,-14.5594,37.3611973325,3.3976,-0.5694,3.4449821654,31.01,-13.99,34.0197031145,131.52,43.6476,-15.1194,46.1920906879,3.3976,-0.5694,3.4449821654,40.25,-14.55,42.7991238228,132.35,3.3976,-0.5694,3.4449821654,3.3976,-0.5694,3.4449821654,0.0,0.0,0.0,132.71
2020-10-03 02:30:00,33.8582,-14.8196,36.9594135695,3.4482,-0.5796,3.4965725218,30.41,-14.24,33.5789472736,131.74,42.9482,-15.4696,45.6492760885,3.4482,-0.5796,3.4965725218,39.5,-14.89,42.2132929301,132.59,3.4482,-0.5796,3.4965725218,3.4482,-0.5796,3.4965725218,0.0,0.0,0.0,132.96
2020-10-03 03:00:00,33.043,-14.9592,36.2714421224,3.403,-0.5792,3.4519388233,29.64,-14.38,32.9441041766,132.1,42.013,-15.6292,44.8259306835,3.403,-0.5792,3.4519388233,38.61,-15.05,41.4395294375,132.89,3.403,-0.5792,3.4519388233,3.403,-0.5792,3.4519388233,0.0,0.0,0.0,133.34
2020-10-03 03:30:00,32.5764,-15.1652,35.9333428448,3.4664,-0.5952000000000001,3.5171283741,29.11,-14.57,32.5526803812,132.17,41.4164,-15.8552,44.3475541152,3.4664,-0.5952000000000001,3.5171283741,37.95,-15.26,40.903179583,132.92,3.4664,-0.5952000000000001,3.5171283741,3.4664,-0.5952000000000001,3.5171283741,0.0,0.0,0.0,133.39
2020-10-03 04:00:00,31.9664,-15.2214,35.4053914951,3.3964,-0.5914,3.4475044481,28.57,-14.63,32.0980030531,132.41,40.6964,-15.9614,43.7145657981,3.3964,-0.5914,3.4475044481,37.3,-15.37,40.3426189036,133.16,3.3964,-0.5914,3.4475044481,3.3964,-0.5914,3.4475044481,0.0,0.0,0.0,133.63
2020-10-03 04:30:00,32.3746,-14.9108,35.6433259082,3.3246,-0.5808,3.374950933,29.05,-14.33,32.3921502837,132.34,41.1746,-15.5608,44.0168851897,3.3246,-0.5808,3.374950933,37.85,-14.98,40.7065461566,133.11,3.3246,-0.5808,3.374950933,3.3246,-0.5808,3.374950933,0.0,0.0,0.0,133.54
2020-10-03 05:00:00,32.1834,-15.0318,35.5207861231,3.2834,-0.5718,3.3328172467,28.9,-14.46,32.3156556486,132.51,40.9534,-15.7218,43.8674818835,3.2834,-0.5718,3.3328172467,37.67,-15.15,40.6023570744,133.29,3.2834,-0.5718,3.3328172467,3.2834,-0.5718,3.3328172467,0.0,0.0,0.0,133.69
2020-10-03 05:30:00,32.6044,-15.0818,35.9236355426,3.3144,-0.5718,3.3633618003,29.29,-14.51,32.6870647199,132.51,41.5244,-15.7318,44.4045642541,3.3144,-0.5718,3.3633618003,38.21,-15.16,41.1075382381,133.26,3.3144,-0.5718,3.3633618003,3.3144,-0.5718,3.3633618003,0.0,0.0,0.0,133.69
2020-10-03 06:00:00,32.861,-15.038,36.1384388844,3.321,-0.578,3.370923464,29.54,-14.46,32.8892566046,132.25,41.851,-15.658,44.6842160612,3.321,-0.578,3.370923464,38.53,-15.08,41.3759265757,133.01,3.321,-0.578,3.370923464,3.321,-0.578,3.370923464,0.0,0.0,0.0,133.42
2020-10-03 06:30:00,33.9358,-14.3314,36.8378548181,3.3058,-0.5714,3.3548191606,30.63,-13.76,33.578780502,132.22,43.1758,-14.7914,45.639185133,3.3058,-0.5714,3.3548191606,39.87,-14.22,42.3299574769,133.05,3.3058,-0.5714,3.3548191606,3.3058,-0.5714,3.3548191606,0.0,0.0,0.0,133.38
2020-10-03 07:00:00,36.094,-13.4992,38.5357656812,3.374,-0.5892000000000001,3.425059509,32.72,-12.91,35.1747992176,132.22,45.794,-13.6892,47.7962826237,3.374,-0.5892000000000001,3.425059509,42.42,-13.1,44.3966935706,133.14,3.374,-0.5892000000000001,3.425059509,3.374,-0.5892000000000001,3.425059509,0.0,0.0,0.0,133.34
2020-10-03 07:30:00,39.9064,-12.8474,41.9234593959,3.4764,-0.5974,3.5273564776,36.43,-12.25,38.4344558957,131.47,50.3964,-12.6474,51.9591556871,3.4764,-0.5974,3.5273564776,46.92,-12.05,48.4426351472,132.43,3.4764,-0.5974,3.5273564776,3.4764,-0.5974,3.5273564776,0.0,0.0,0.0,132.56
2020-10-03 08:00:00,44.3912,-12.459,46.1064563639,3.4412000000000003,-0.589,3.4912431081,40.95,-11.87,42.6356587846,130.6,55.8412,-11.889,57.0928011087,3.4412000000000003,-0.589,3.4912431081,52.4,-11.3,53.6045707006,131.69,3.4412000000000003,-0.589,3.4912431081,3.4412000000000003,-0.589,3.4912431081,0.0,0.0,0.0,131.66
2020-10-03 08:30:00,48.5594,-11.0248,49.7951959872,3.4094,-0.6048,3.4626278171,45.15,-10.42,46.3367985515,129.52,60.8794,-10.2448,61.7353810339,3.4094,-0.6048,3.4626278171,57.47,-9.64,58.2728967874,132.89,3.4094,-0.6048,3.4626278171,3.4094,-0.6048,3.4626278171,0.0,0.0,0.0,130.56
2020-10-03 09:00:00,51.8962,-10.4424,52.9363702212,3.5962,-0.6224000000000001,3.6496624775,48.3,-9.82,49.2881567925,129.71,64.9062,-9.1324,65.5455225641,3.5962,-0.6224000000000001,3.6496624775,61.31,-8.51,61.8977883288,134.54,3.5962,-0.6224000000000001,3.6496624775,3.5962,-0.6224000000000001,3.6496624775,0.0,0.0,0.0,130.67
2020-10-03 09:30:00,55.574,-9.0694,56.3091776921,3.604,-0.5794,3.6502767512,51.97,-8.49,52.6589118763,129.62,69.394,-7.3494,69.7820959585,3.604,-0.5794,3.6502767512,65.79,-6.77,66.1374099886,134.54,3.604,-0.5794,3.6502767512,3.604,-0.5794,3.6502767512,0.0,0.0,0.0,130.56
2020-10-03 10:00:00,57.4184,-8.2946,58.0144210324,5.2484,-0.49460000000000004,5.2716536039,52.17,-7.8,52.7498710899,129.62,71.4184,-6.4446,71.708581967,5.2484,-0.49460000000000004,5.2716536039,66.17,-5.95,66.43697314,134.34,5.2484,-0.49460000000000004,5.2716536039,5.2484,-0.49460000000000004,5.2716536039,0.0,0.0,0.0,130.56
2020-10-03 10:30:00,57.9252,-8.2366,58.5078659207,5.2852,-0.49660000000000004,5.3084791231,52.64,-7.74,53.2059883848,129.54,71.8752,-6.5766,72.175453186,5.2852,-0.49660000000000004,5.3084791231,66.59,-6.08,66.8669911092,134.15,5.2852,-0.49660000000000004,5.3084791231,5.2852,-0.49660000000000004,5.3084791231,0.0,0.0,0.0,130.49
2020-10-03 11:00:00,58.0706,-8.1828,58.6442904314,5.4506,-0.5128,5.4746693233,52.62,-7.67,53.1760594629,129.47,72.0406,-6.4528,72.3290168342,5.4506,-0.5128,5.4746693233,66.59,-5.94,66.8544067358,134.12,5.4506,-0.5128,5.4746693233,5.4506,-0.5128,5.4746693233,0.0,0.0,0.0,130.41
2020-10-03 11:30:00,58.743,-7.8768,59.2687441004,5.843,-0.6568,5.8797989115,52.9,-7.22,53.3904336,129.37,72.703,-6.0568,72.9548561457,5.843,-0.6568,5.8797989115,66.86,-5.4,67.0777131393,134.32,5.843,-0.6568,5.8797989115,5.843,-0.6568,5.8797989115,0.0,0.0,0.0,130.28
2020-10-03 12:00:00,58.9288,-19.7376,62.1464103806,5.2888,-0.48760000000000003,5.3112295375,53.64,-19.25,56.9895788719,130.67,73.5988,-20.4876,76.3971538423,5.2888,-0.48760000000000003,5.3112295375,68.31,-20.0,71.1776376399,134.35,5.2888,-0.48760000000000003,5.3112295375,5.2888,-0.48760000000000003,5.3112295375,0.0,0.0,0.0,131.93
2020-10-03 12:30:00,59.8248,-21.0376,63.4159862243,5.3548,-0.5076,5.3788047743,54.47,-20.53,58.2104956172,130.8,74.7448,-22.1976,77.9712676106,5.3548,-0.5076,5.3788047743,69.39,-21.69,72.7009504752,134.15,5.3548,-0.5076,5.3788047743,5.3548,-0.5076,5.3788047743,0.0,0.0,0.0,132.09
2020-10-03 13:00:00,60.1268,-21.4582,63.8411029469,5.5268,-0.5582,5.5549172343,54.6,-20.9,58.4634073588,130.98,75.0068,-22.7282,78.3746841874,5.5268,-0.5582,5.5549172343,69.48,-22.17,72.9313327727,134.22,5.5268,-0.5582,5.5549172343,5.5268,-0.5582,5.5549172343,0.0,0.0,0.0,132.27
2020-10-03 13:30:00,59.7562,-21.6794,63.5672857907,5.7762,-0.6394000000000001,5.8114816355,53.98,-21.04,57.935498617,131.36,74.4362,-22.9094,77.8818880023,5.7762,-0.6394000000000001,5.8114816355,68.66,-22.27,72.1813583967,134.64,5.7762,-0.6394000000000001,5.8114816355,5.7762,-0.6394000000000001,5.8114816355,0.0,0.0,0.0,132.66
2020-10-03 14:00:00,59.051,-22.0876,63.0466706081,5.851,-0.6776,5.8901054965,53.2,-21.41,57.3465613616,131.76,73.551,-23.3976,77.1828820838,5.851,-0.6776,5.8901054965,67.7,-22.72,71.4107022791,135.07,5.851,-0.6776,5.8901054965,5.851,-0.6776,5.8901054965,0.0,0.0,0.0,133.08
2020-10-03 14:30:00,58.1206,-22.5908,62.3566226555,5.8806,-0.6808000000000001,5.9198771102,52.24,-21.91,56.6486160466,131.79,72.3806,-24.0208,76.2623766283,5.8806,-0.6808000000000001,5.9198771102,66.5,-23.34,70.4769863147,134.95,5.8806,-0.6808000000000001,5.9198771102,5.8806,-0.6808000000000001,5.9198771102,0.0,0.0,0.0,133.14
2020-10-03 15:00:00,57.4376,-23.088,61.9042295628,5.7676,-0.648,5.8038878142,51.67,-22.44,56.3324284937,131.57,71.5776,-24.648,75.7025542882,5.7676,-0.648,5.8038878142,65.81,-24.0,70.0496688072,134.75,5.7676,-0.648,5.8038878142,5.7676,-0.648,5.8038878142,0.0,0.0,0.0,132.95
2020-10-03 15:30:00,57.2754,-23.1604,61.7808673727,3.8454,-0.6804,3.9051306406,53.43,-22.48,57.9665015332,131.8,71.6554,-24.7404,75.806224951,3.8454,-0.6804,3.9051306406,67.81,-24.06,71.9519263119,135.01,3.8454,-0.6804,3.9051306406,3.8454,-0.6804,3.9051306406,0.0,0.0,0.0,133.18
2020-10-03 16:00:00,57.5174,-22.9314,61.9201131194,3.7274000000000003,-0.6614,3.7856255388,53.79,-22.27,58.2178409081,131.57,71.9774,-24.4614,76.0204327844,3.7274000000000003,-0.6614,3.7856255388,68.25,-23.8,72.2807201126,134.81,3.7274000000000003,-0.6614,3.7856255388,3.7274000000000003,-0.6614,3.7856255388,0.0,0.0,0.0,132.94
2020-10-03 16:30:00,58.7108,-22.6406,62.9249934843,5.2908,-0.5706,5.3214799633,53.42,-22.07,57.7994922123,131.31,73.3208,-24.0806,77.1739270026,5.2908,-0.5706,5.3214799633,68.03,-23.51,71.977781294,134.55,5.2908,-0.5706,5.3214799633,5.2908,-0.5706,5.3214799633,0.0,0.0,0.0,132.64
2020-10-03 17:00:00,60.3852,-22.3,64.3712853611,5.0552,-0.53,5.0829073413,55.33,-21.77,59.4587403163,130.91,75.4552,-23.68,79.0836873637,5.0552,-0.53,5.0829073413,70.4,-23.15,74.1085858724,134.19,5.0552,-0.53,5.0829073413,5.0552,-0.53,5.0829073413,0.0,0.0,0.0,132.19
2020-10-03 17:30:00,61.9096,-21.9004,65.6690649569,4.8496,-0.5104000000000001,4.8763847592000005,57.06,-21.39,60.9374736923,131.04,77.4496,-23.1804,80.8441184275,4.8496,-0.5104000000000001,4.8763847592000005,72.6,-22.67,76.0571423339,134.81,4.8496,-0.5104000000000001,4.8763847592000005,4.8496,-0.5104000000000001,4.8763847592000005,0.0,0.0,0.0,132.31
2020-10-03 18:00:00,63.1932,-21.1238,66.6302893036,4.9432,-0.5338,4.9719381211,58.25,-20.59,61.7819601502,130.66,78.9032,-22.2738,81.9868107483,4.9432,-0.5338,4.9719381211,73.96,-21.74,77.0889693795,134.54,4.9432,-0.5338,4.9719381211,4.9432,-0.5338,4.9719381211,0.0,0.0,0.0,131.88
2020-10-03 18:30:00,64.132,-20.7218,67.3966350736,4.862,-0.5218,4.889920167,59.27,-20.2,62.6176724256,130.66,80.142,-21.7218,83.033588139,4.862,-0.5218,4.889920167,75.28,-21.2,78.2081734859,134.65,4.862,-0.5218,4.889920167,4.862,-0.5218,4.889920167,0.0,0.0,0.0,131.85
2020-10-03 19:00:00,64.169,-20.8494,67.4711645176,4.849,-0.5094000000000001,4.8756834762,59.32,-20.34,62.7102702912,130.45,80.149,-21.9294,83.0948902482,4.849,-0.5094000000000001,4.8756834762,75.3,-21.42,78.2873323086,134.38,4.849,-0.5094000000000001,4.8756834762,4.849,-0.5094000000000001,4.8756834762,0.0,0.0,0.0,131.66
2020-10-03 19:30:00,63.0482,-21.209,66.5199008135,4.7482,-0.509,4.7754040918000005,58.3,-20.7,61.8658225517,129.83,78.8382,-22.359,81.9474628054,4.7482,-0.509,4.7754040918000005,74.09,-21.85,77.2447448051,133.72,4.7482,-0.509,4.7754040918000005,4.7482,-0.509,4.7754040918000005,0.0,0.0,0.0,131.03
2020-10-03 20:00:00,60.1994,-22.8376,64.3857416989,4.7894,-0.4776,4.8131542797,55.41,-22.36,59.7514660908,130.79,75.3594,-24.4876,79.238133005,4.7894,-0.4776,4.8131542797,70.57,-24.01,74.5426388049,134.53,4.7894,-0.4776,4.8131542797,4.7894,-0.4776,4.8131542797,0.0,0.0,0.0,132.06
2020-10-03 20:30:00,57.9014,-23.8206,62.6098483173,3.2514,-0.5506,3.2976904524,54.65,-23.27,59.3979410418,130.82,72.6714,-25.7306,77.0921277065,3.2514,-0.5506,3.2976904524,69.42,-25.18,73.8455740041,134.3,3.2514,-0.5506,3.2976904524,3.2514,-0.5506,3.2976904524,0.0,0.0,0.0,132.17
