Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-03 21:00:00,54.7508,-24.8,60.1056578089,3.0808,-0.5700000000000001,3.1330861207,51.67,-24.23,57.0690967162,131.19,68.8408,-26.95,73.9280612801,3.0808,-0.5700000000000001,3.1330861207,65.76,-26.38,70.8539483727,134.42,3.0808,-0.5700000000000001,3.1330861207,3.0808,-0.5700000000000001,3.1330861207,0.0,0.0,0.0,132.53
2020-10-03 21:30:00,51.964,-26.2338,58.2105622584,3.104,-0.5638000000000001,3.1547878597,48.86,-25.67,55.1928301503,132.0,65.454,-28.9038,71.5517698624,3.104,-0.5638000000000001,3.1547878597,62.35,-28.34,68.4885253163,135.15,3.104,-0.5638000000000001,3.1547878597,3.104,-0.5638000000000001,3.1547878597,0.0,0.0,0.0,133.41
2020-10-03 22:00:00,47.8748,-26.164,54.5577801147,3.1848,-0.544,3.2309266535,44.69,-25.62,51.5129158561,132.97,60.5148,-28.924,67.0718927349,3.1848,-0.544,3.2309266535,57.33,-28.38,63.9699405971,134.86,3.1848,-0.544,3.2309266535,3.1848,-0.544,3.2309266535,0.0,0.0,0.0,134.4
2020-10-03 22:30:00,44.4594,-12.4254,46.1630676355,3.1394,-0.5754,3.1916950857,41.32,-11.85,42.985635973,131.95,55.9594,-12.6254,57.365975748,3.1394,-0.5754,3.1916950857,52.82,-12.05,54.1770698728,134.61,3.1394,-0.5754,3.1916950857,3.1394,-0.5754,3.1916950857,0.0,0.0,0.0,133.03
2020-10-03 23:00:00,40.8928,-12.4408,42.7433573375,3.1328,-0.5708,3.1843756814,37.76,-11.87,39.5817445295,132.27,51.8528,-12.5108,53.3407253839,3.1328,-0.5708,3.1843756814,48.72,-11.94,50.1617583424,134.86,3.1328,-0.5708,3.1843756814,3.1328,-0.5708,3.1843756814,0.0,0.0,0.0,133.34
2020-10-03 23:30:00,38.4048,-13.2294,40.6195234758,3.1748,-0.5694,3.2254567739,35.23,-12.66,37.435658135,132.22,48.7848,-13.5894,50.6421613224,3.1748,-0.5694,3.2254567739,45.61,-13.02,47.43197761,134.5,3.1748,-0.5694,3.2254567739,3.1748,-0.5694,3.2254567739,0.0,0.0,0.0,133.34
2020-10-04 00:00:00,35.9644,-13.5658,38.4378589024,3.1444,-0.5658000000000001,3.1948992159,32.82,-13.0,35.3008838416,132.22,45.7544,-14.0558,47.8647117718,3.1444,-0.5658000000000001,3.1948992159,42.61,-13.49,44.6944314205,134.46,3.1444,-0.5658000000000001,3.1948992159,3.1444,-0.5658000000000001,3.1948992159,0.0,0.0,0.0,133.34
2020-10-04 00:30:00,35.0264,-14.081,37.7508047326,3.1464,-0.5710000000000001,3.1977920445,31.88,-13.51,34.6244783354,132.33,44.5364,-14.741,46.9125570179,3.1464,-0.5710000000000001,3.1977920445,41.39,-14.17,43.7483828273,134.41,3.1464,-0.5710000000000001,3.1977920445,3.1464,-0.5710000000000001,3.1977920445,0.0,0.0,0.0,133.47
2020-10-04 01:00:00,33.9876,-14.6234,37.0000105584,3.0976,-0.5634,3.1484194956,30.89,-14.06,33.9392943356,132.75,43.2576,-15.4134,45.9215946731,3.0976,-0.5634,3.1484194956,40.16,-14.85,42.8176143661,134.7,3.0976,-0.5634,3.1484194956,3.0976,-0.5634,3.1484194956,0.0,0.0,0.0,133.9
2020-10-04 01:30:00,33.9728,-14.544599999999999,36.9553315369,3.2228,-0.5846,3.2753926482,30.75,-13.96,33.7704619453,132.37,43.1928,-15.3046,45.8241066798,3.2228,-0.5846,3.2753926482,39.97,-14.72,42.5943576076,134.33,3.2228,-0.5846,3.2753926482,3.2228,-0.5846,3.2753926482,0.0,0.0,0.0,133.49
2020-10-04 02:00:00,34.7986,-14.6102,37.741230849,3.2786,-0.5902000000000001,3.331299146,31.52,-14.02,34.4974028008,132.6,44.1786,-15.3802,46.7792608963,3.2786,-0.5902000000000001,3.331299146,40.9,-14.79,43.4920004139,134.58,3.2786,-0.5902000000000001,3.331299146,3.2786,-0.5902000000000001,3.331299146,0.0,0.0,0.0,133.69
2020-10-04 02:30:00,34.5266,-14.4834,37.4413539168,3.2266,-0.5634,3.2754186175,31.3,-13.92,34.2557498823,132.6,43.8366,-15.1934,46.3949016932,3.2266,-0.5634,3.2754186175,40.61,-14.63,43.1649047259,134.58,3.2266,-0.5634,3.2754186175,3.2266,-0.5634,3.2754186175,0.0,0.0,0.0,133.69
2020-10-04 03:00:00,33.3438,-15.1488,36.6236964257,3.2738,-0.5488000000000001,3.3194800617,30.07,-14.6,33.427008541,133.19,42.3838,-15.9888,45.2993181834,3.2738,-0.5488000000000001,3.3194800617,39.11,-15.44,42.0474220375,135.12,3.2738,-0.5488000000000001,3.3194800617,3.2738,-0.5488000000000001,3.3194800617,0.0,0.0,0.0,134.29
2020-10-04 03:30:00,33.2784,-15.1734,36.5743622517,3.3584,-0.5734,3.4069984033000003,29.92,-14.6,33.2921372099,133.3,42.2884,-15.7934,45.141336468,3.3584,-0.5734,3.4069984033000003,38.93,-15.22,41.7994413838,135.24,3.3584,-0.5734,3.4069984033000003,3.3584,-0.5734,3.4069984033000003,0.0,0.0,0.0,134.35
2020-10-04 04:00:00,31.9892,-15.2474,35.4371573832,3.3992,-0.5774,3.4478908625,28.59,-14.67,32.1340473641,133.26,40.7092,-15.9174,43.710440256300004,3.3992,-0.5774,3.4478908625,37.31,-15.34,40.3404474442,135.16,3.3992,-0.5774,3.4478908625,3.3992,-0.5774,3.4478908625,0.0,0.0,0.0,134.35
2020-10-04 04:30:00,32.24,-15.1234,35.6108807468,3.34,-0.5734,3.3888622811,28.9,-14.55,32.3560272592,133.23,41.03,-15.7434,43.9467353004,3.34,-0.5734,3.3888622811,37.69,-15.17,40.6283767827,135.16,3.34,-0.5734,3.3888622811,3.34,-0.5734,3.3888622811,0.0,0.0,0.0,134.27
2020-10-04 05:00:00,31.5844,-15.4752,35.1718088588,3.3744,-0.5852,3.4247677877,28.21,-14.89,31.8985297467,133.58,40.2544,-16.1652,43.3789166577,3.3744,-0.5852,3.4247677877,36.88,-15.58,40.0358689178,135.5,3.3744,-0.5852,3.4247677877,3.3744,-0.5852,3.4247677877,0.0,0.0,0.0,134.65
2020-10-04 05:30:00,32.1206,-15.0996,35.4926874795,3.4306,-0.5996,3.482604847,28.69,-14.5,32.1460121944,133.66,40.9406,-15.6696,43.8368462885,3.4306,-0.5996,3.482604847,37.51,-15.07,40.424064615,135.6,3.4306,-0.5996,3.482604847,3.4306,-0.5996,3.482604847,0.0,0.0,0.0,134.74
2020-10-04 06:00:00,32.3242,-15.2118,35.7246800529,3.3342,-0.5918,3.3863131692,28.99,-14.62,32.4678995317,133.31,41.1942,-15.8318,44.1317120094,3.3342,-0.5918,3.3863131692,37.86,-15.24,40.8122187586,135.24,3.3342,-0.5918,3.3863131692,3.3342,-0.5918,3.3863131692,0.0,0.0,0.0,134.38
2020-10-04 06:30:00,33.4186,-14.9696,36.6181887881,3.3486000000000002,-0.5896,3.40011031,30.07,-14.38,33.3315061166,133.01,42.5286,-15.5196,45.27184337,3.3486000000000002,-0.5896,3.40011031,39.18,-14.93,41.9282398867,134.95,3.3486000000000002,-0.5896,3.40011031,3.3486000000000002,-0.5896,3.40011031,0.0,0.0,0.0,134.08
2020-10-04 07:00:00,35.6826,-14.1562,38.3880963477,3.3826,-0.6062000000000001,3.4364896624,32.3,-13.55,35.0270252805,132.26,45.2026,-14.5062,47.4732017585,3.3826,-0.6062000000000001,3.4364896624,41.82,-13.9,44.0695178099,134.27,3.3826,-0.6062000000000001,3.4364896624,3.3826,-0.6062000000000001,3.4364896624,0.0,0.0,0.0,133.31
2020-10-04 07:30:00,37.8486,-13.735,40.2637150169,3.3886,-0.585,3.4387257756,34.46,-13.15,36.8837918333,131.27,47.8886,-13.605,49.7836723732,3.3886,-0.585,3.4387257756,44.5,-13.02,46.3656165709,133.32,3.3886,-0.585,3.4387257756,3.3886,-0.585,3.4387257756,0.0,0.0,0.0,132.24
2020-10-04 08:00:00,39.899,-12.7006,41.8716543901,3.339,-0.5606,3.3857337993,36.56,-12.14,38.5228918956,131.16,50.399,-12.4006,51.9021587351,3.339,-0.5606,3.3857337993,47.06,-11.84,48.5265824059,133.32,3.339,-0.5606,3.3857337993,3.339,-0.5606,3.3857337993,0.0,0.0,0.0,132.1
2020-10-04 08:30:00,41.7824,-11.2588,43.2727342238,3.4224,-0.5988,3.4743896155,38.36,-10.66,39.8136308317,130.61,52.7424,-10.7188,53.8205669907,3.4224,-0.5988,3.4743896155,49.32,-10.12,50.3475600203,133.04,3.4224,-0.5988,3.4743896155,3.4224,-0.5988,3.4743896155,0.0,0.0,0.0,131.57
2020-10-04 09:00:00,45.6274,-10.2476,46.7640132636,3.5174,-0.5976,3.5678044397,42.11,-9.65,43.2015578423,130.11,57.3774,-9.5476,58.1663364543,3.5174,-0.5976,3.5678044397,53.86,-8.95,54.5985540102,132.77,3.5174,-0.5976,3.5678044397,3.5174,-0.5976,3.5678044397,0.0,0.0,0.0,131.03
2020-10-04 09:30:00,48.2012,-16.9602,51.0979849454,3.5012,-0.5802,3.5489482217,44.7,-16.38,47.6066633992,129.93,62.3912,2.7598000000000003,62.4522083955,3.5012,-0.5802,3.5489482217,58.89,3.34,58.9846395259,132.24,3.5012,-0.5802,3.5489482217,3.5012,-0.5802,3.5489482217,0.0,0.0,0.0,131.49
2020-10-04 10:00:00,49.7502,-27.081,56.6432958172,3.7002,-0.671,3.7605479707000002,46.05,-26.41,53.0856911041,131.15,66.7902,19.639,69.617678337,3.7002,-0.671,3.7605479707000002,63.09,20.31,66.2785349868,132.41,3.7002,-0.671,3.7605479707000002,3.7002,-0.671,3.7605479707000002,0.0,0.0,0.0,133.6
2020-10-04 10:30:00,52.5464,-26.0176,58.6347990763,3.7264,-0.6476000000000001,3.7822536562,48.82,-25.37,55.0184450889,131.36,70.3564,21.2524,73.4961735516,3.7264,-0.6476000000000001,3.7822536562,66.63,21.9,70.1367728086,132.76,3.7264,-0.6476000000000001,3.7822536562,3.7264,-0.6476000000000001,3.7822536562,0.0,0.0,0.0,133.79
2020-10-04 11:00:00,55.5348,-25.1286,60.95539803,3.9548,-0.7186,4.0195558212,51.58,-24.41,57.0643890706,131.09,73.9748,22.3214,77.2691137066,3.9548,-0.7186,4.0195558212,70.02,23.04,73.713241687,132.61,3.9548,-0.7186,4.0195558212,3.9548,-0.7186,4.0195558212,0.0,0.0,0.0,133.45
2020-10-04 11:30:00,59.6292,-24.782,64.5739035264,4.0692,-0.732,4.134514801,55.56,-24.05,60.5418541176,131.09,78.8392,23.038,82.1362824861,4.0692,-0.732,4.134514801,74.77,23.77,78.4574139263,132.8,4.0692,-0.732,4.134514801,4.0692,-0.732,4.134514801,0.0,0.0,0.0,133.41
2020-10-04 12:00:00,62.9186,-25.398,67.8513716144,4.1586,-0.768,4.2289216072,58.76,-24.63,63.713220763,130.56,82.7586,21.732,85.5643950365,4.1586,-0.768,4.2289216072,78.6,22.5,81.7570180474,132.17,4.1586,-0.768,4.2289216072,4.1586,-0.768,4.2289216072,0.0,0.0,0.0,132.9
2020-10-04 12:30:00,65.3044,-24.0126,69.5792326641,3.9444,-0.7226,4.0100426581,61.36,-23.29,65.6313469312,131.1,85.8344,23.8874,89.0963080162,3.9444,-0.7226,4.0100426581,81.89,24.61,85.5080358797,133.02,3.9444,-0.7226,4.0100426581,3.9444,-0.7226,4.0100426581,0.0,0.0,0.0,133.38
2020-10-04 13:00:00,66.031,-23.5064,70.0902546861,4.031,-0.7564000000000001,4.1013536741,62.0,-22.75,66.0421267071,131.63,86.661,24.8836,90.1627554479,4.031,-0.7564000000000001,4.1013536741,82.63,25.64,86.5166255699,133.73,4.031,-0.7564000000000001,4.1013536741,4.031,-0.7564000000000001,4.1013536741,0.0,0.0,0.0,133.92
2020-10-04 13:30:00,65.558,-23.8148,69.7495237478,4.438,-0.8248000000000001,4.5139936907,61.12,-22.99,65.3008001482,131.95,85.898,24.5652,89.3415662222,4.438,-0.8248000000000001,4.5139936907,81.46,25.39,85.3251645179,133.88,4.438,-0.8248000000000001,4.5139936907,4.438,-0.8248000000000001,4.5139936907,0.0,0.0,0.0,134.31
2020-10-04 14:00:00,64.2252,-23.3152,68.3262384892,4.1552,-0.7452000000000001,4.2214938209,60.07,-22.57,64.1701628485,132.41,83.8152,18.5248,85.8379634316,4.1552,-0.7452000000000001,4.2214938209,79.66,19.27,81.9576018439,134.44,4.1552,-0.7452000000000001,4.2214938209,4.1552,-0.7452000000000001,4.2214938209,0.0,0.0,0.0,134.66
2020-10-04 14:30:00,61.9024,-13.19,63.2920470972,5.8324,-0.6900000000000001,5.8730732807,56.07,-12.5,57.4464524579,131.79,76.7424,-12.99,77.834028919,5.8324,-0.6900000000000001,5.8730732807,70.91,-12.3,71.9688689643,134.99,5.8324,-0.6900000000000001,5.8730732807,5.8324,-0.6900000000000001,5.8730732807,0.0,0.0,0.0,132.83
2020-10-04 15:00:00,60.2272,-13.6992,61.7655543202,6.4072,-0.7592,6.4520226658,53.82,-12.94,55.3537351947,132.15,74.4672,-13.6192,75.7023545504,6.4072,-0.7592,6.4520226658,68.06,-12.86,69.2642996067,135.37,6.4072,-0.7592,6.4520226658,6.4072,-0.7592,6.4520226658,0.0,0.0,0.0,133.22
2020-10-04 15:30:00,58.518,-14.9992,60.4097038947,7.238,-0.8592000000000001,7.2888180551,51.28,-14.14,53.1937778316,132.82,71.848,-15.2192,73.4422164197,7.238,-0.8592000000000001,7.2888180551,64.61,-14.36,66.1865673683,135.85,7.238,-0.8592000000000001,7.2888180551,7.238,-0.8592000000000001,7.2888180551,0.0,0.0,0.0,133.95
2020-10-04 16:00:00,58.4508,-13.9332,60.0885187276,6.6808,-0.8132,6.7301101684999995,51.77,-13.12,53.4066222486,133.15,71.9308,-13.8832,73.2583321601,6.6808,-0.8132,6.7301101684999995,65.25,-13.07,66.5461298649,134.6,6.6808,-0.8132,6.7301101684999995,6.6808,-0.8132,6.7301101684999995,0.0,0.0,0.0,134.28
2020-10-04 16:30:00,59.075,-14.179,60.7527749654,6.155,-0.739,6.1992052716,52.92,-13.44,54.6,133.31,73.085,-14.169,74.4458043546,6.155,-0.739,6.1992052716,66.93,-13.43,68.2641179537,134.63,6.155,-0.739,6.1992052716,6.155,-0.739,6.1992052716,0.0,0.0,0.0,134.48
2020-10-04 17:00:00,59.1092,-14.2418,60.8007104554,6.0192,-0.7218,6.0623233071,53.09,-13.52,54.7844731653,133.03,73.2492,-14.261800000000001,74.6246892113,6.0192,-0.7218,6.0623233071,67.23,-13.54,68.57991324,134.27,6.0192,-0.7218,6.0623233071,6.0192,-0.7218,6.0623233071,0.0,0.0,0.0,134.22
2020-10-04 17:30:00,59.1958,-14.0056,60.8300876952,5.7658000000000005,-0.6756,5.8052463341,53.43,-13.33,55.0677201271,132.63,73.5458,-14.0156,74.8693645024,5.7658000000000005,-0.6756,5.8052463341,67.78,-13.34,69.0802721477,133.8,5.7658000000000005,-0.6756,5.8052463341,5.7658000000000005,-0.6756,5.8052463341,0.0,0.0,0.0,133.79
2020-10-04 18:00:00,59.9884,-13.1692,61.4169029112,5.6384,-0.6492,5.6756510816,54.35,-12.52,55.7734067455,132.52,74.4884,-12.9692,75.6090066275,5.6384,-0.6492,5.6756510816,68.85,-12.32,69.9435836943,133.8,5.6384,-0.6492,5.6756510816,5.6384,-0.6492,5.6756510816,0.0,0.0,0.0,133.68
2020-10-04 18:30:00,59.7534,-13.3206,61.2201535111,5.1334,-0.5206000000000001,5.1597306054,54.62,-12.8,56.0997718355,132.69,74.4334,-13.2406,75.6018817485,5.1334,-0.5206000000000001,5.1597306054,69.3,-12.72,70.4577064628,133.97,5.1334,-0.5206000000000001,5.1597306054,5.1334,-0.5206000000000001,5.1597306054,0.0,0.0,0.0,133.86
2020-10-04 19:00:00,60.6302,-13.745,62.1686912926,4.9802,-0.465,5.0018613575,55.65,-13.28,57.2125938933,131.85,75.6502,-13.665,76.8744755107,4.9802,-0.465,5.0018613575,70.67,-13.2,71.8922033325,132.92,4.9802,-0.465,5.0018613575,4.9802,-0.465,5.0018613575,0.0,0.0,0.0,133.01
2020-10-04 19:30:00,59.629,-15.5612,61.6260382179,4.929,-0.4712,4.9514715429,54.7,-15.09,56.7432647986,130.96,74.539,-15.5512,76.1439580166,4.929,-0.4712,4.9514715429,69.61,-15.08,71.2247042816,131.75,4.929,-0.4712,4.9514715429,4.929,-0.4712,4.9514715429,0.0,0.0,0.0,132.15
2020-10-04 20:00:00,58.0708,-16.3066,60.3168551584,4.9808,-0.4766,5.0035503595,53.09,-15.83,55.3997924184,130.96,72.6008,-16.4766,74.4469912636,4.9808,-0.4766,5.0035503595,67.62,-16.0,69.4871527694,131.65,4.9808,-0.4766,5.0035503595,4.9808,-0.4766,5.0035503595,0.0,0.0,0.0,132.15
2020-10-04 20:30:00,56.6198,-16.3984,58.9466646605,3.1698,-0.5584,3.2186087988,53.45,-15.84,55.747718339,130.09,70.9498,-16.7584,72.9021130736,3.1698,-0.5584,3.2186087988,67.78,-16.2,69.68908379370001,132.48,3.1698,-0.5584,3.2186087988,3.1698,-0.5584,3.2186087988,0.0,0.0,0.0,131.31
2020-10-04 21:00:00,54.579,-17.1018,57.1956187504,3.009,-0.5618000000000001,3.0609966089,51.57,-16.54,54.1575156373,129.68,68.429,-17.8018,70.7066625166,3.009,-0.5618000000000001,3.0609966089,65.42,-17.24,67.6534847587,133.32,3.009,-0.5618000000000001,3.0609966089,3.009,-0.5618000000000001,3.0609966089,0.0,0.0,0.0,130.93
2020-10-04 21:30:00,52.8126,-17.6968,55.6987203533,3.0426,-0.5468000000000001,3.091343559,49.77,-17.15,52.6419547509,130.36,66.2026,-18.5668,68.7568928108,3.0426,-0.5468000000000001,3.091343559,63.16,-18.02,65.6803319115,133.98,3.0426,-0.5468000000000001,3.091343559,3.0426,-0.5468000000000001,3.091343559,0.0,0.0,0.0,131.65
2020-10-04 22:00:00,50.199,-18.253,53.4145262078,3.069,-0.5730000000000001,3.1220329915,47.13,-17.68,50.3370569263,130.98,63.009,-19.313,65.9023979078,3.069,-0.5730000000000001,3.1220329915,59.94,-18.74,62.8012038101,134.57,3.069,-0.5730000000000001,3.1220329915,3.069,-0.5730000000000001,3.1220329915,0.0,0.0,0.0,132.31
2020-10-04 22:30:00,46.6466,-19.4458,50.5375546421,3.1666,-0.5858,3.220328741,43.48,-18.86,47.3941979571,131.97,58.9466,-20.6058,62.4443804133,3.1666,-0.5858,3.220328741,55.78,-20.02,59.2638911986,135.4,3.1666,-0.5858,3.220328741,3.1666,-0.5858,3.220328741,0.0,0.0,0.0,133.31
2020-10-04 23:00:00,42.674,-19.8996,47.0857128666,3.044,-0.5496,3.093217768,39.63,-19.35,44.101693845,132.98,54.134,-21.4296,58.2212822957,3.044,-0.5496,3.093217768,51.09,-20.88,55.1920510581,134.46,3.044,-0.5496,3.093217768,3.044,-0.5496,3.093217768,0.0,0.0,0.0,134.38
2020-10-04 23:30:00,37.3138,-19.6046,42.1504449751,2.9838,-0.5546,3.034904216,34.33,-19.05,39.2613219339,132.84,47.6738,-21.1146,52.140363823,2.9838,-0.5546,3.034904216,44.69,-20.56,49.1925776922,134.21,2.9838,-0.5546,3.034904216,2.9838,-0.5546,3.034904216,0.0,0.0,0.0,134.2
2020-10-05 00:00:00,34.3626,-19.9806,39.7493730154,3.0426,-0.5606,3.0938143319,31.32,-19.42,36.8521206988,133.14,44.0626,-21.6406,49.0900019059,3.0426,-0.5606,3.0938143319,41.02,-21.08,46.119483952,134.44,3.0426,-0.5606,3.0938143319,3.0426,-0.5606,3.0938143319,0.0,0.0,0.0,134.5
2020-10-05 00:30:00,32.9756,-8.4888,34.0506963336,3.0756,-0.5888,3.1314534644,29.9,-7.9,30.9260408071,132.46,41.9356,-7.9288,42.678570932,3.0756,-0.5888,3.1314534644,38.86,-7.34,39.5471263179,134.96,3.0756,-0.5888,3.1314534644,3.0756,-0.5888,3.1314534644,0.0,0.0,0.0,133.53
2020-10-05 01:00:00,32.7016,-6.3466000000000005,33.3117693034,2.9916,-0.5566,3.0429384023,29.71,-5.79,30.2689312662,132.21,41.5216,-5.3566,41.8656951467,2.9916,-0.5566,3.0429384023,38.53,-4.8,38.8278366639,134.86,2.9916,-0.5566,3.0429384023,2.9916,-0.5566,3.0429384023,0.0,0.0,0.0,133.22
2020-10-05 01:30:00,32.1706,-6.712,32.8633298429,3.0306,-0.562,3.0822687034,29.14,-6.15,29.7819089381,132.17,40.8506,-5.842,41.2662148053,3.0306,-0.562,3.0822687034,37.82,-5.28,38.1867882912,134.81,3.0306,-0.562,3.0822687034,3.0306,-0.562,3.0822687034,0.0,0.0,0.0,133.22
2020-10-05 02:00:00,32.6502,-6.534,33.2975782309,2.9902,-0.5640000000000001,3.0429249153,29.66,-5.97,30.2548591139,132.17,41.4502,-5.624,41.8299946933,2.9902,-0.5640000000000001,3.0429249153,38.46,-5.06,38.7914320437,134.86,2.9902,-0.5640000000000001,3.0429249153,2.9902,-0.5640000000000001,3.0429249153,0.0,0.0,0.0,133.18
2020-10-05 02:30:00,31.7684,-6.8972,32.5085005252,3.0384,-0.5772,3.0927389803,28.73,-6.32,29.4169220008,132.33,40.3684,-6.0772,40.8232786336,3.0384,-0.5772,3.0927389803,37.33,-5.5,37.7329948454,134.95,3.0384,-0.5772,3.0927389803,3.0384,-0.5772,3.0927389803,0.0,0.0,0.0,133.37
2020-10-05 03:00:00,30.813,-7.4448,31.6996217018,3.073,-0.5748,3.1262955778,27.74,-6.87,28.5780422702,132.6,39.203,-6.7448,39.7789835974,3.073,-0.5748,3.1262955778,36.13,-6.17,36.6530462581,135.14,3.073,-0.5748,3.1262955778,3.073,-0.5748,3.1262955778,0.0,0.0,0.0,133.66
2020-10-05 03:30:00,31.0088,-6.9096,31.769297279,3.0688,-0.5696,3.1212141227,27.94,-6.34,28.650291447,132.66,39.4388,-6.1096,39.9092239664,3.0688,-0.5696,3.1212141227,36.37,-5.54,36.7895161697,135.28,3.0688,-0.5696,3.1212141227,3.0688,-0.5696,3.1212141227,0.0,0.0,0.0,133.71
2020-10-05 04:00:00,30.3856,-6.7814,31.133134653,3.0156,-0.5514,3.0655970577,27.37,-6.23,28.0700872817,132.63,38.6756,-5.9614,39.1323437238,3.0156,-0.5514,3.0655970577,35.66,-5.41,36.0680426417,135.28,3.0156,-0.5514,3.0655970577,3.0156,-0.5514,3.0655970577,0.0,0.0,0.0,133.67
2020-10-05 04:30:00,30.2442,-6.711,30.9798185056,3.0542,-0.5710000000000001,3.1071174165,27.19,-6.14,27.8746425986,132.43,38.4842,-5.871,38.9294527401,3.0542,-0.5710000000000001,3.1071174165,35.43,-5.3,35.8242222525,135.05,3.0542,-0.5710000000000001,3.1071174165,3.0542,-0.5710000000000001,3.1071174165,0.0,0.0,0.0,133.46
2020-10-05 05:00:00,30.5744,-6.4458,31.2464761693,2.9844,-0.5558000000000001,3.0357135899,27.59,-5.89,28.2117032453,132.43,38.9144,-5.5458,39.3075873719,2.9844,-0.5558000000000001,3.0357135899,35.93,-4.99,36.274853549,135.09,2.9844,-0.5558000000000001,3.0357135899,2.9844,-0.5558000000000001,3.0357135899,0.0,0.0,0.0,133.46
2020-10-05 05:30:00,31.4846,-6.2294,32.0949444854,2.9846,-0.5594,3.0365713428,28.5,-5.67,29.0585426338,132.53,40.0546,-5.2194,40.3932310854,2.9846,-0.5594,3.0365713428,37.07,-4.66,37.3617518326,135.23,2.9846,-0.5594,3.0365713428,2.9846,-0.5594,3.0365713428,0.0,0.0,0.0,133.52
2020-10-05 06:00:00,35.0078,-6.249,35.5611594558,3.0478,-0.5690000000000001,3.1004589725,31.96,-5.68,32.4608071372,132.66,44.3278,-5.129,44.623541924,3.0478,-0.5690000000000001,3.1004589725,41.28,-4.5600000000000005,41.531096783,135.31,3.0478,-0.5690000000000001,3.1004589725,3.0478,-0.5690000000000001,3.1004589725,0.0,0.0,0.0,133.69
2020-10-05 06:30:00,39.451,-5.9112,39.8913986523,3.001,-0.5512,3.0512001639,36.45,-5.36,36.8419882743,132.01,49.721,-4.6512,49.9380766794,3.001,-0.5512,3.0512001639,46.72,-4.1,46.8995565011,134.66,3.001,-0.5512,3.0512001639,3.001,-0.5512,3.0512001639,0.0,0.0,0.0,133.06
2020-10-05 07:00:00,43.6374,-5.0244,43.9257017487,3.0274,-0.5544,3.0777443234,40.61,-4.47,40.855268938,131.2,54.8774,-3.3844,54.9816623441,3.0274,-0.5544,3.0777443234,51.85,-2.83,51.9271740036,133.91,3.0274,-0.5544,3.0777443234,3.0274,-0.5544,3.0777443234,0.0,0.0,0.0,132.19
2020-10-05 07:30:00,48.6562,-2.9418,48.745050884,3.0562,-0.5818,3.1110849683,45.6,-2.36,45.6610293357,129.9,60.9962,-0.8018000000000001,61.0014696354,3.0562,-0.5818,3.1110849683,57.94,-0.22,57.9404176719,132.7,3.0562,-0.5818,3.1110849683,3.0562,-0.5818,3.1110849683,0.0,0.0,0.0,130.82
2020-10-05 08:00:00,51.673,-15.5988,53.9761196312,3.013,-0.5588000000000001,3.0643802701,48.66,-15.04,50.931298825,130.39,64.833,-16.1488,66.8139329065,3.013,-0.5588000000000001,3.0643802701,61.82,-15.59,63.7554742748,132.56,3.013,-0.5588000000000001,3.0643802701,3.013,-0.5588000000000001,3.0643802701,0.0,0.0,0.0,131.64
2020-10-05 08:30:00,54.9142,-14.0518,56.6835288676,3.5141999999999998,-0.7018,3.5835910592999998,51.4,-13.35,53.1053904985,130.63,68.5242,-14.1018,69.9601797373,3.5141999999999998,-0.7018,3.5835910592999998,65.01,-13.4,66.3766532751,134.8,3.5141999999999998,-0.7018,3.5835910592999998,3.5141999999999998,-0.7018,3.5835910592999998,0.0,0.0,0.0,131.85
2020-10-05 09:00:00,55.7324,-13.452,57.3328589359,4.1924,-0.8220000000000001,4.272224451,51.54,-12.63,53.0649460567,130.89,69.2424,-13.302,70.5085325458,4.1924,-0.8220000000000001,4.272224451,65.05,-12.48,66.2363412335,134.99,4.1924,-0.8220000000000001,4.272224451,4.1924,-0.8220000000000001,4.272224451,0.0,0.0,0.0,132.1
2020-10-05 09:30:00,55.7626,-13.5766,57.3915640693,4.1026,-0.8166,4.1830804821,51.66,-12.76,53.2125285999,130.63,69.3026,-13.4366,70.5931482959,4.1026,-0.8166,4.1830804821,65.2,-12.62,66.4101227224,134.76,4.1026,-0.8166,4.1830804821,4.1026,-0.8166,4.1830804821,0.0,0.0,0.0,131.88
2020-10-05 10:00:00,55.594,-13.843,57.2915481114,3.874,-0.763,3.948423103,51.72,-13.08,53.3483345569,130.81,69.294,-13.763,70.6475661647,3.874,-0.763,3.948423103,65.42,-13.0,66.6991484204,134.88,3.874,-0.763,3.948423103,3.874,-0.763,3.948423103,0.0,0.0,0.0,132.09
2020-10-05 10:30:00,56.1886,-13.8888,57.879681542,3.8586,-0.7688,3.9344437218,52.33,-13.12,53.9496366994,130.81,69.9786,-13.838799999999999,71.3338408008,3.8586,-0.7688,3.9344437218,66.12,-13.07,67.3994013327,134.82,3.8586,-0.7688,3.9344437218,3.8586,-0.7688,3.9344437218,0.0,0.0,0.0,132.09
2020-10-05 11:00:00,56.408,-13.7808,58.0669692049,4.328,-0.8708,4.4147340396,52.08,-12.91,53.656262449,130.72,69.998,-13.6808,71.3223968515,4.328,-0.8708,4.4147340396,65.67,-12.81,66.9077349788,134.62,4.328,-0.8708,4.4147340396,4.328,-0.8708,4.4147340396,0.0,0.0,0.0,132.04
2020-10-05 11:30:00,56.3848,-14.1504,58.1332907309,4.7648,-0.9404,4.8567140332,51.62,-13.21,53.2834730475,130.72,69.7848,-14.0904,71.1931013737,4.7648,-0.9404,4.8567140332,65.02,-13.15,66.3364371971,134.51,4.7648,-0.9404,4.8567140332,4.7648,-0.9404,4.8567140332,0.0,0.0,0.0,132.04
2020-10-05 12:00:00,57.4078,-13.96,59.0807676054,4.6478,-0.9,4.7341361239,52.76,-13.06,54.3523798927,130.65,71.1078,-13.86,72.4459717365,4.6478,-0.9,4.7341361239,66.46,-12.96,67.7118394374,134.4,4.6478,-0.9,4.7341361239,4.6478,-0.9,4.7341361239,0.0,0.0,0.0,131.94
2020-10-05 12:30:00,59.5246,-13.4254,61.0198276818,4.4746,-0.8754000000000001,4.5594265341,55.05,-12.55,56.4624211312,130.37,73.6946,-13.1854,74.864870549,4.4746,-0.8754000000000001,4.5594265341,69.22,-12.31,70.3060772622,134.12,4.4746,-0.8754000000000001,4.5594265341,4.4746,-0.8754000000000001,4.5594265341,0.0,0.0,0.0,131.63
2020-10-05 13:00:00,60.5478,-13.1756,61.9647683785,4.9678,-0.9356000000000001,5.0551344394,55.58,-12.24,56.9118089679,130.2,74.6678,-12.7556,75.7494929897,4.9678,-0.9356000000000001,5.0551344394,69.7,-11.82,70.6951370322,133.99,4.9678,-0.9356000000000001,5.0551344394,4.9678,-0.9356000000000001,5.0551344394,0.0,0.0,0.0,131.4
2020-10-05 13:30:00,61.993,-12.2946,63.2003895412,5.253,-0.9646,5.3408297258,56.74,-11.33,57.860146042,130.2,76.523,-11.4946,77.381492349,5.253,-0.9646,5.3408297258,71.27,-10.53,72.0436936865,134.1,5.253,-0.9646,5.3408297258,5.253,-0.9646,5.3408297258,0.0,0.0,0.0,131.3
2020-10-05 14:00:00,59.2464,-13.7908,60.8302727069,6.1164,-1.1508,6.2237199166,53.13,-12.64,54.6128785178,130.73,72.7864,-13.3708,74.0043128311,6.1164,-1.1508,6.2237199166,66.67,-12.22,67.780655795,134.51,6.1164,-1.1508,6.2237199166,6.1164,-1.1508,6.2237199166,0.0,0.0,0.0,131.94
2020-10-05 14:30:00,57.8474,-13.6692,59.4404636203,6.6474,-1.2492,6.7637583783,51.2,-12.42,52.6848782859,130.82,70.8274,-13.2092,72.0486193858,6.6474,-1.2492,6.7637583783,64.18,-11.96,65.2848680783,134.63,6.6474,-1.2492,6.7637583783,6.6474,-1.2492,6.7637583783,0.0,0.0,0.0,132.01
2020-10-05 15:00:00,55.7338,-13.8966,57.4401597665,5.8238,-1.0866,5.9243013090000005,49.91,-12.81,51.5277032285,131.11,68.5238,-13.8166,69.902858325,5.8238,-1.0866,5.9243013090000005,62.7,-12.73,63.9792380386,134.93,5.8238,-1.0866,5.9243013090000005,5.8238,-1.0866,5.9243013090000005,0.0,0.0,0.0,132.35
2020-10-05 15:30:00,56.0958,-13.83,57.7754937464,4.6658,-0.91,4.7537132476,51.43,-12.92,53.0280237233,130.95,69.4258,-13.78,70.7801533316,4.6658,-0.91,4.7537132476,64.76,-12.87,66.0264681775,134.74,4.6658,-0.91,4.7537132476,4.6658,-0.91,4.7537132476,0.0,0.0,0.0,132.2
2020-10-05 16:00:00,58.7172,-13.4262,60.2326524593,3.5872,-0.6862,3.6522423633,55.13,-12.74,56.5828993601,130.68,73.0672,-13.3562,74.2778822684,3.5872,-0.6862,3.6522423633,69.48,-12.67,70.6257693763,134.53,3.5872,-0.6862,3.6522423633,3.5872,-0.6862,3.6522423633,0.0,0.0,0.0,131.92
2020-10-05 16:30:00,60.3698,-13.5866,61.8797903325,3.5498000000000003,-0.6766,3.613705522,56.82,-12.91,58.2681774213,130.54,75.2398,-13.5166,76.4442671467,3.5498000000000003,-0.6766,3.613705522,71.69,-12.84,72.830774402,134.53,3.5498000000000003,-0.6766,3.613705522,3.5498000000000003,-0.6766,3.613705522,0.0,0.0,0.0,131.76
2020-10-05 17:00:00,61.2118,-13.7632,62.7400201903,3.5118,-0.6032000000000001,3.5632273966,57.7,-13.16,59.1817167713,130.24,76.5118,-13.6432,77.7186750111,3.5118,-0.6032000000000001,3.5632273966,73.0,-13.04,74.155523058,134.28,3.5118,-0.6032000000000001,3.5632273966,3.5118,-0.6032000000000001,3.5632273966,0.0,0.0,0.0,131.44
2020-10-05 17:30:00,63.8408,-12.718,65.0952783898,5.0808,-0.47800000000000004,5.103235507,58.76,-12.24,60.0212895563,129.84,79.6108,-12.308,80.5566033336,5.0808,-0.47800000000000004,5.103235507,74.53,-11.83,75.4630359845,133.88,5.0808,-0.47800000000000004,5.103235507,5.0808,-0.47800000000000004,5.103235507,0.0,0.0,0.0,130.97
2020-10-05 18:00:00,65.4564,-12.2354,66.5901292544,5.0864,-0.4854,5.1095085987,60.37,-11.75,61.5028405848,129.73,81.6164,-11.7154,82.4529401909,5.0864,-0.4854,5.1095085987,76.53,-11.23,77.3495559134,133.81,5.0864,-0.4854,5.1095085987,5.0864,-0.4854,5.1095085987,0.0,0.0,0.0,130.8
2020-10-05 18:30:00,66.4278,-12.0326,67.5087851735,4.9178,-0.4526,4.9385831571,61.51,-11.58,62.5905464108,129.51,82.8378,-11.4926,83.6312200294,4.9178,-0.4526,4.9385831571,77.92,-11.04,78.6982083659,133.59,4.9178,-0.4526,4.9385831571,4.9178,-0.4526,4.9385831571,0.0,0.0,0.0,130.55
2020-10-05 19:00:00,66.625,-11.87,67.6741274417,3.175,-0.54,3.2205938893,63.45,-11.33,64.453637601,129.34,83.225,-11.32,83.991327082,3.175,-0.54,3.2205938893,80.05,-10.78,80.772587553,133.4,3.175,-0.54,3.2205938893,3.175,-0.54,3.2205938893,0.0,0.0,0.0,130.38
2020-10-05 19:30:00,66.1068,-12.4014,67.2599712177,3.0068,-0.5514,3.0569409873,63.1,-11.85,64.2030567808,129.62,82.6168,-11.9714,83.4796385965,3.0068,-0.5514,3.0569409873,79.61,-11.42,80.4249246192,133.65,3.0068,-0.5514,3.0569409873,3.0068,-0.5514,3.0569409873,0.0,0.0,0.0,130.63
2020-10-05 20:00:00,61.9822,-14.5152,63.6591246239,2.9922,-0.5452,3.0414641014,58.99,-13.97,60.6216215553,130.18,77.5722,-14.645199999999999,78.9425620048,2.9922,-0.5452,3.0414641014,74.58,-14.1,75.9011620464,134.26,2.9922,-0.5452,3.0414641014,2.9922,-0.5452,3.0414641014,0.0,0.0,0.0,131.27
2020-10-05 20:30:00,58.2028,-15.8518,60.3228438577,3.0028,-0.5518000000000001,3.0530789508,55.2,-15.3,57.2811487315,129.97,72.9828,-16.3318,74.7878117549,3.0028,-0.5518000000000001,3.0530789508,69.98,-15.78,71.7370810669,133.93,3.0028,-0.5518000000000001,3.0530789508,3.0028,-0.5518000000000001,3.0530789508,0.0,0.0,0.0,131.13
2020-10-05 21:00:00,55.612,-16.9126,58.1268490696,2.922,-0.5426,2.9719520117,52.69,-16.37,55.1743871738,129.43,69.752,-17.7526,71.9756647122,2.922,-0.5426,2.9719520117,66.83,-17.21,69.0103832767,133.26,2.922,-0.5426,2.9719520117,2.922,-0.5426,2.9719520117,0.0,0.0,0.0,130.67
2020-10-05 21:30:00,52.7264,-17.0126,55.4030848935,2.9964,-0.5626,3.0487590459,49.73,-16.45,52.3801050018,130.18,66.2364,-17.8526,68.6001167034,2.9964,-0.5626,3.0487590459,63.24,-17.29,65.5609769604,134.09,2.9964,-0.5626,3.0487590459,2.9964,-0.5626,3.0487590459,0.0,0.0,0.0,131.4
2020-10-05 22:00:00,49.5152,-17.7862,52.6127735581,2.9552,-0.5362,3.0034509285,46.56,-17.25,49.6527552106,131.02,62.3152,-18.9562,65.1346426219,2.9552,-0.5362,3.0034509285,59.36,-18.42,62.1522807305,135.04,2.9552,-0.5362,3.0034509285,2.9552,-0.5362,3.0034509285,0.0,0.0,0.0,132.31
2020-10-05 22:30:00,45.0786,-18.2476,48.6318320005,2.9886,-0.5676,3.0420223076,42.09,-17.68,45.6524971935,131.65,56.9086,-19.4076,60.1268965748,2.9886,-0.5676,3.0420223076,53.92,-18.84,57.116652563,135.74,2.9886,-0.5676,3.0420223076,2.9886,-0.5676,3.0420223076,0.0,0.0,0.0,132.91
2020-10-05 23:00:00,39.1272,-18.5248,43.2909458765,3.1372,-0.6048,3.1949658652,35.99,-17.92,40.2045581993,132.16,49.6572,-19.9948,53.5315751578,3.1372,-0.6048,3.1949658652,46.52,-19.39,50.3992311449,133.49,3.1372,-0.6048,3.1949658652,3.1372,-0.6048,3.1949658652,0.0,0.0,0.0,133.43
2020-10-05 23:30:00,35.4884,-19.2544,40.375220791,2.9884,-0.5644,3.04123033,32.5,-18.69,37.4908802244,132.46,45.1984,-21.1544,49.9039477589,2.9884,-0.5644,3.04123033,42.21,-20.59,46.9641586745,133.33,2.9884,-0.5644,3.04123033,2.9884,-0.5644,3.04123033,0.0,0.0,0.0,133.78
2020-10-06 00:00:00,32.9974,-19.881,38.5237922297,3.1374,-0.561,3.1871617091,29.86,-19.32,35.5651796003,132.29,42.0874,-21.961,47.4724631735,3.1374,-0.561,3.1871617091,38.95,-21.4,44.441675261,133.07,3.1374,-0.561,3.1871617091,3.1374,-0.561,3.1871617091,0.0,0.0,0.0,133.64
2020-10-06 00:30:00,31.2928,-20.1536,37.2210548588,3.1828,-0.5636,3.2323150837,28.11,-19.59,34.2628107428,132.7,39.9928,-22.3136,45.7965151163,3.1828,-0.5636,3.2323150837,36.81,-21.75,42.7555680584,133.42,3.1828,-0.5636,3.2323150837,3.1828,-0.5636,3.2323150837,0.0,0.0,0.0,134.11
2020-10-06 01:00:00,30.8854,-20.2676,36.9416234473,3.0654,-0.5176000000000001,3.1087918747,27.82,-19.75,34.1176625811,132.97,39.6454,-22.2876,45.4807086018,3.0654,-0.5176000000000001,3.1087918747,36.58,-21.77,42.5679374647,133.71,3.0654,-0.5176000000000001,3.1087918747,3.0654,-0.5176000000000001,3.1087918747,0.0,0.0,0.0,134.38
2020-10-06 01:30:00,32.132,-20.3374,38.0272962852,3.052,-0.5374,3.0989518809,29.08,-19.8,35.1807674732,133.08,41.292,-22.1274,46.8471033764,3.052,-0.5374,3.0989518809,38.24,-21.59,43.9138440586,133.86,3.052,-0.5374,3.0989518809,3.052,-0.5374,3.0989518809,0.0,0.0,0.0,134.48
2020-10-06 02:00:00,33.958,-20.3254,39.5760994687,3.038,-0.5354,3.0848172004,30.92,-19.79,36.7109043746,132.79,43.418,-22.1054,48.7213652637,3.038,-0.5354,3.0848172004,40.38,-21.57,45.7800098296,133.42,3.038,-0.5354,3.0848172004,3.038,-0.5354,3.0848172004,0.0,0.0,0.0,134.16
2020-10-06 02:30:00,33.5534,-20.7354,39.443471763,3.4134,-0.5754,3.4615581347,30.14,-20.16,36.260794255,132.91,42.8334,-22.6054,48.4324711812,3.4134,-0.5754,3.4615581347,39.42,-22.03,45.1581365869,133.42,3.4134,-0.5754,3.4615581347,3.4134,-0.5754,3.4615581347,0.0,0.0,0.0,134.29
2020-10-06 03:00:00,33.2714,-20.5156,39.0880531789,3.1614,-0.5456,3.2081348662,30.11,-19.97,36.1304995814,132.73,42.5214,-22.3056,48.0167600877,3.1614,-0.5456,3.2081348662,39.36,-21.76,44.9745172292,133.2,3.1614,-0.5456,3.2081348662,3.1614,-0.5456,3.2081348662,0.0,0.0,0.0,134.11
2020-10-06 03:30:00,33.2118,-20.4788,39.0180074924,3.2018,-0.5788,3.2536952347,30.01,-19.9,36.0084726141,132.86,42.4418,-22.2688,47.9291752556,3.2018,-0.5788,3.2536952347,39.24,-21.69,44.8356298049,133.36,3.2018,-0.5788,3.2536952347,3.2018,-0.5788,3.2536952347,0.0,0.0,0.0,134.22
2020-10-06 04:00:00,32.8248,-20.841,38.8820623944,3.1248,-0.5710000000000001,3.1765415218,29.7,-20.27,35.9577933138,133.11,42.0248,-22.721,47.7737130234,3.1248,-0.5710000000000001,3.1765415218,38.9,-22.15,44.7641876951,133.51,3.1248,-0.5710000000000001,3.1765415218,3.1248,-0.5710000000000001,3.1765415218,0.0,0.0,0.0,134.47
2020-10-06 04:30:00,32.712,-21.0544,38.9019627186,3.222,-0.5944,3.2763692344,29.49,-20.46,35.8925020025,133.39,41.842,-22.9544,47.7248095162,3.222,-0.5944,3.2763692344,38.62,-22.36,44.6259341639,133.81,3.222,-0.5944,3.2763692344,3.222,-0.5944,3.2763692344,0.0,0.0,0.0,134.76
2020-10-06 05:00:00,32.2308,-21.1248,38.536757046700004,3.1608,-0.5748,3.2126393635,29.07,-20.55,35.6001039324,133.32,41.3408,-22.8548,47.237735209,3.1608,-0.5748,3.2126393635,38.18,-22.28,44.205325471,133.69,3.1608,-0.5748,3.2126393635,3.1608,-0.5748,3.2126393635,0.0,0.0,0.0,134.67
2020-10-06 05:30:00,33.8612,-20.4554,39.5601346636,3.1012,-0.5654,3.1523195587,30.76,-19.89,36.6304477177,132.8,43.3012,-22.0254,48.5809856487,3.1012,-0.5654,3.1523195587,40.2,-21.46,45.5694151817,133.25,3.1012,-0.5654,3.1523195587,3.1012,-0.5654,3.1523195587,0.0,0.0,0.0,134.1
2020-10-06 06:00:00,34.6442,-20.2916,40.1493415164,2.9942,-0.5516,3.0445847336,31.65,-19.74,37.3013417989,132.7,44.3542,-21.7816,49.4138963876,2.9942,-0.5516,3.0445847336,41.36,-21.23,46.4904560098,133.17,2.9942,-0.5516,3.0445847336,2.9942,-0.5516,3.0445847336,0.0,0.0,0.0,133.99
2020-10-06 06:30:00,40.402,-18.6952,44.5177729344,2.992,-0.5652,3.0449162616,37.41,-18.13,41.5716850753,132.52,51.282,-19.6052,54.9017977032,2.992,-0.5652,3.0449162616,48.29,-19.04,51.9080504354,133.11,2.992,-0.5652,3.0449162616,2.992,-0.5652,3.0449162616,0.0,0.0,0.0,133.8
2020-10-06 07:00:00,46.5814,-17.504,49.7616000744,2.9914,-0.544,3.0404621293,43.59,-16.96,46.7731728665,131.41,58.7514,-17.844,61.4014278169,2.9914,-0.544,3.0404621293,55.76,-17.3,58.3820828679,132.14,2.9914,-0.544,3.0404621293,2.9914,-0.544,3.0404621293,0.0,0.0,0.0,132.66
2020-10-06 07:30:00,53.281,-15.6956,55.5447281059,3.041,-0.5456,3.0895566608,50.24,-15.15,52.4745662202,130.79,66.891,-15.4756,68.6578478862,3.041,-0.5456,3.0895566608,63.85,-14.93,65.5723066546,131.99,3.041,-0.5456,3.0895566608,3.041,-0.5456,3.0895566608,0.0,0.0,0.0,131.96
2020-10-06 08:00:00,56.2094,-14.637,58.0838912037,3.0994,-0.5670000000000001,3.1508362953,53.11,-14.07,54.9421240944,129.89,70.4294,-14.287,71.8638904691,3.0994,-0.5670000000000001,3.1508362953,67.33,-13.72,68.7136616693,132.24,3.0994,-0.5670000000000001,3.1508362953,3.0994,-0.5670000000000001,3.1508362953,0.0,0.0,0.0,131.05
2020-10-06 08:30:00,59.3766,-12.7084,60.7213640996,3.4166,-0.6184000000000001,3.4721137827,55.96,-12.09,57.2511109063,130.58,74.5266,-11.6084,75.4252547766,3.4166,-0.6184000000000001,3.4721137827,71.11,-10.99,71.9542368454,135.21,3.4166,-0.6184000000000001,3.4721137827,3.4166,-0.6184000000000001,3.4721137827,0.0,0.0,0.0,131.65
2020-10-06 09:00:00,83.6652,-14.7314,84.9522209068,3.6952,-0.6914,3.7593266684,79.97,-14.04,81.1931185508,130.2,84.1052,-14.3614,85.3225320592,3.6952,-0.6914,3.7593266684,80.41,-13.67,81.5636990333,134.6,4.8552,-1.7314,5.1546787485,3.6952,-0.6914,3.7593266684,1.16,-1.04,1.5579473675000002,131.31
2020-10-06 09:30:00,69.8012,-15.5186,71.5054855756,4.5012,-0.7986000000000001,4.5714946571,65.3,-14.72,66.938541962,130.43,77.8212,-18.3186,79.9481724331,4.5012,-0.7986000000000001,4.5714946571,73.32,-17.52,75.3841680991,131.65,30.5012,-16.7586,34.801923444,4.5012,-0.7986000000000001,4.5714946571,26.0,-15.96,30.5077301679,131.52
2020-10-06 10:00:00,61.0546,-18.416,63.7715707597,5.1246,-0.9560000000000001,5.2130088394,55.93,-17.46,58.5919491057,131.01,68.0046,-21.796,71.4121224804,5.1246,-0.9560000000000001,5.2130088394,62.88,-20.84,66.2434902462,131.78,38.8846,-16.156,42.1073444088,5.1246,-0.9560000000000001,5.2130088394,33.76,-15.2,37.0240138289,132.11
2020-10-06 10:30:00,62.6968,-17.8768,65.1956187829,4.6668,-0.8568,4.7448001517,58.03,-17.02,60.4744681663,131.12,69.7668,-20.9968,72.8578890202,4.6668,-0.8568,4.7448001517,65.1,-20.14,68.1441824369,131.89,38.3868,-15.4568,41.3818689824,4.6668,-0.8568,4.7448001517,33.72,-14.6,36.7450459246,132.24
2020-10-06 11:00:00,61.695,-18.822400000000002,64.5023702414,4.885,-0.8924000000000001,4.9658436101,56.81,-17.93,59.5723173966,131.3,68.525,-22.2124,72.0351743162,4.885,-0.8924000000000001,4.9658436101,63.64,-21.32,67.116257345,131.98,38.645,-15.4524,41.6198593313,4.885,-0.8924000000000001,4.9658436101,33.76,-14.56,36.7658972419,132.46
2020-10-06 11:30:00,61.5178,-18.6366,64.2787879195,5.1078,-0.9366000000000001,5.1929606584,56.41,-17.7,59.1217227422,131.3,68.3878,-21.9866,71.8352404353,5.1078,-0.9366000000000001,5.1929606584,63.28,-21.05,66.689286246,131.98,36.0278,-15.1366,39.0783703908,5.1078,-0.9366000000000001,5.1929606584,30.92,-14.2,34.0247909619,132.46
2020-10-06 12:00:00,60.1182,-18.7678,62.9795862806,5.9282,-1.0178,6.0149374128,54.19,-17.75,57.022965549,131.47,67.2582,-22.0378,70.7766211123,5.9282,-1.0178,6.0149374128,61.33,-21.02,64.832162543,132.11,37.5682,-15.1778,40.5183324445,5.9282,-1.0178,6.0149374128,31.64,-14.16,34.6640332333,132.61
2020-10-06 12:30:00,60.298,-18.8452,63.1742856472,6.598,-1.1252,6.6932562359,53.7,-17.72,56.5481069533,131.38,67.988,-21.9552,71.4450764647,6.598,-1.1252,6.6932562359,61.39,-20.83,64.8276252843,131.97,37.518,-14.8452,40.3482377191,6.598,-1.1252,6.6932562359,30.92,-13.72,33.8272789328,132.5
2020-10-06 13:00:00,60.7988,-18.4394,63.5334994613,7.0288,-1.2394,7.1372362858,53.77,-17.2,56.4539892302,131.21,68.7688,-21.4694,72.0422305998,7.0288,-1.2394,7.1372362858,61.74,-20.23,64.9698430043,131.91,39.8688,-15.5994,42.8119433546,7.0288,-1.2394,7.1372362858,32.84,-14.36,35.8423659933,132.39
2020-10-06 13:30:00,60.5994,-19.1796,63.5621297356,7.2494,-1.2196,7.3512736665,53.35,-17.96,56.291954132,131.72,68.8994,-21.3196,72.1224837656,7.2494,-1.2196,7.3512736665,61.65,-20.1,64.8439087347,132.39,37.5294,-15.8996,40.758473285,7.2494,-1.2196,7.3512736665,30.28,-14.68,33.6508662593,132.84
2020-10-06 14:00:00,58.679,-19.3716,61.7938826063,7.689,-1.2516,7.7902004826999995,50.99,-18.12,54.1139030195,131.66,67.029,-21.8616,70.5040168754,7.689,-1.2516,7.7902004826999995,59.34,-20.61,62.8172563871,132.32,36.369,-16.0916,39.769884983,7.689,-1.2516,7.7902004826999995,28.68,-14.84,32.2919184936,132.76
2020-10-06 14:30:00,59.3006,-19.541,62.4372632437,6.6406,-1.151,6.7396119592,52.66,-18.39,55.778738781,132.47,66.9706,-22.341,70.5987361456,6.6406,-1.151,6.7396119592,60.33,-21.19,63.9431388032,133.2,38.4406,-16.911,41.995971823,6.6406,-1.151,6.7396119592,31.8,-15.76,35.4910918401,133.54
2020-10-06 15:00:00,58.323,-19.9506,61.6408855335,6.8629999999999995,-1.2106,6.968954108,51.46,-18.74,54.7660405726,132.65,65.683,-22.8906,69.557429922,6.8629999999999995,-1.2106,6.968954108,58.82,-21.68,62.6882349409,133.4,40.343,-17.6506,44.0352282765,6.8629999999999995,-1.2106,6.968954108,33.48,-16.44,37.2985790614,133.71
2020-10-06 15:30:00,60.7384,-19.3578,63.7485502219,5.7184,-1.0278,5.810031962,55.02,-18.33,57.9930107858,131.78,68.3184,-21.9978,71.7726060792,5.7184,-1.0278,5.810031962,62.6,-20.97,66.0189434935,132.6,37.8784,-17.4278,41.69534026,5.7184,-1.0278,5.810031962,32.16,-16.4,36.1002160658,132.85
2020-10-06 16:00:00,60.2754,-19.8362,63.4554857802,6.1354,-1.0962,6.232558672,54.14,-18.74,57.2915979878,131.57,67.9054,-22.3162,71.4783612823,6.1354,-1.0962,6.232558672,61.77,-21.22,65.3132551631,132.33,37.3754,-17.3362,41.2002955766,6.1354,-1.0962,6.232558672,31.24,-16.24,35.2090215712,132.63
2020-10-06 16:30:00,61.759,-20.1748,64.9707367669,4.979,-0.9048,5.0605438482,56.78,-19.27,59.9608313818,132.37,68.929,-22.8948,72.6318036954,4.979,-0.9048,5.0605438482,63.95,-21.99,67.6251624767,133.14,36.339,-17.7048,40.422553903,4.979,-0.9048,5.0605438482,31.36,-16.8,35.5765315904,133.39
2020-10-06 17:00:00,62.6304,-20.2066,65.809373859,5.2904,-0.8766,5.3625329575,57.34,-19.33,60.5105321411,132.03,69.4904,-23.1066,73.2313502246,5.2904,-0.8766,5.3625329575,64.2,-22.23,67.939774065,132.8,36.1304,-17.6766,40.2227297895,5.2904,-0.8766,5.3625329575,30.84,-16.8,35.1190204875,133.05
2020-10-06 17:30:00,64.91460000000001,-19.3386,67.7339408504,6.2046,-0.7086,6.2449319548,58.71,-18.63,61.5949754444,131.37,71.6946,-22.0486,75.0083757398,6.2046,-0.7086,6.2449319548,65.49,-21.34,68.8791383512,132.03,33.3646,-15.5486,36.8097201174,6.2046,-0.7086,6.2449319548,27.16,-14.84,30.949817447,132.37
2020-10-06 18:00:00,67.5048,-18.2314,69.9234007254,5.6448,-0.6214000000000001,5.6788999815,61.86,-17.61,64.3177401655,130.62,74.4748,-20.9614,77.3684439872,5.6448,-0.6214000000000001,5.6788999815,68.83,-20.34,71.7724494496,131.38,34.5248,-15.1814,37.7152054349,5.6448,-0.6214000000000001,5.6788999815,28.88,-14.56,32.34266532,131.59
2020-10-06 18:30:00,68.5416,-17.3492,70.7032224952,5.0016,-0.44920000000000004,5.0217310959,63.54,-16.9,65.7490806019,130.41,75.3316,-20.9592,78.1929537951,5.0016,-0.44920000000000004,5.0217310959,70.33,-20.51,73.2596000535,131.34,37.2016,-16.0092,40.5000435457,5.0016,-0.44920000000000004,5.0217310959,32.2,-15.56,35.7624607654,131.36
2020-10-06 19:00:00,69.8888,-16.5918,71.831275867,4.9388000000000005,-0.45180000000000003,4.9594222123,64.95,-16.14,66.9253472161,129.92,76.7288,-19.8318,79.2502936315,4.9388000000000005,-0.45180000000000003,4.9594222123,71.79,-19.38,74.3598581225,130.92,38.5788,-15.8518,41.7085527522,4.9388000000000005,-0.45180000000000003,4.9594222123,33.64,-15.4,36.9974269376,130.86
2020-10-06 19:30:00,70.5734,-16.7082,72.5242630766,4.8834,-0.4682,4.9057931877000005,65.69,-16.24,67.6676710106,129.96,77.4334,-19.6682,79.892236962,4.8834,-0.4682,4.9057931877000005,72.55,-19.2,75.0476015606,130.95,38.9634,-15.9082,42.0858333267,4.8834,-0.4682,4.9057931877000005,34.08,-15.44,37.4144357167,130.86
2020-10-06 20:00:00,69.3326,-16.5034,71.269710497,2.9826,-0.5134000000000001,3.0264636657,66.35,-15.99,68.2495611708,129.77,75.9226,-19.9434,78.4982827476,2.9826,-0.5134000000000001,3.0264636657,72.94,-19.43,75.4835644362,130.84,35.8626,-16.6334,39.5322156515,2.9826,-0.5134000000000001,3.0264636657,32.88,-16.12,36.6189677626,130.73
2020-10-06 20:30:00,66.748,-3.5272,66.8411298815,3.008,-0.5172,3.0521402065,63.74,-3.01,63.811031178,132.45,72.308,-26.7872,77.1103167406,3.008,-0.5172,3.0521402065,69.3,-26.27,74.1120968533,132.61,39.048,-16.2372,42.2893954537,3.008,-0.5172,3.0521402065,36.04,-15.72,39.3192065027,133.4
2020-10-06 21:00:00,63.4792,3.4398,63.5723293319,3.0492,-0.5202,3.0932553532,60.43,3.96,60.5596111282,131.61,68.4492,-12.5902,69.5974576883,3.0492,-0.5202,3.0932553532,65.4,-12.07,66.5044727819,132.98,38.9692,-20.8802,44.2106469154,3.0492,-0.5202,3.0932553532,35.92,-20.36,41.2889331419,132.56
2020-10-06 21:30:00,62.0898,3.9,62.2121633127,3.1098,-0.56,3.1598189885,58.98,4.46,59.1483896653,131.04,66.8498,-11.99,67.9165359838,3.1098,-0.56,3.1598189885,63.74,-11.43,64.7567177982,132.51,35.9498,-21.2,41.7352143883,3.1098,-0.56,3.1598189885,32.84,-20.64,38.7875650177,131.98
2020-10-06 22:00:00,58.176,-0.7544000000000001,58.180891153,3.156,-0.5244,3.1992704418,55.02,-0.23,55.0204807322,131.0,62.556,-18.1244,65.1286957597,3.156,-0.5244,3.1992704418,59.4,-17.6,61.9525624974,131.97,33.396,-21.2844,39.602001204,3.156,-0.5244,3.1992704418,30.24,-20.76,36.6801744816,131.91
2020-10-06 22:30:00,53.722,-10.7518,54.7873570018,3.062,-0.5418000000000001,3.1095644775,50.66,-10.21,51.6786193701,132.49,57.862,-30.2418,65.2884178951,3.062,-0.5418000000000001,3.1095644775,54.8,-29.7,62.3308110007,132.42,31.742,-21.8618,38.5420920973,3.062,-0.5418000000000001,3.1095644775,28.68,-21.32,35.736323258,133.34
2020-10-06 23:00:00,50.2112,-2.5774,50.2773069704,3.0212,-0.5174,3.065183877,47.19,-2.06,47.2349415158,132.1,53.7112,-20.1174,57.3550589591,3.0212,-0.5174,3.065183877,50.69,-19.6,54.3473651615,132.93,27.4612,-22.0374,35.2102897489,3.0212,-0.5174,3.065183877,24.44,-21.52,32.5641520694,133.01
2020-10-06 23:30:00,46.8834,9.4756,47.8313724549,3.0034,-0.5244,3.0488369783,43.88,10.0,45.0050486057,131.66,49.6734,-5.9744,50.031391375,3.0034,-0.5244,3.0488369783,46.67,-5.45,46.9871407941,133.76,25.1634,-22.4044,33.6920441487,3.0034,-0.5244,3.0488369783,22.16,-21.88,31.1416120328,132.49
2020-10-07 00:00:00,42.9734,-3.152,43.0888409169,3.0034,-0.532,3.0501533666,39.97,-2.62,40.0557773611,132.06,45.5934,-20.962,50.1813069535,3.0034,-0.532,3.0501533666,42.59,-20.43,47.2365642273,132.41,22.8434,-18.412,29.3397796099,3.0034,-0.532,3.0501533666,19.84,-17.88,26.7080512206,132.85
2020-10-07 00:30:00,40.7126,-6.4726,41.2239050736,3.0426,-0.5426,3.0906034233,37.67,-5.93,38.1338930612,132.95,43.0626,-25.3726,49.9815600949,3.0426,-0.5426,3.0906034233,40.02,-24.83,47.0970200756,133.04,20.6426,-19.5026,28.3983862485,3.0426,-0.5426,3.0906034233,17.6,-18.96,25.869704289,133.68
2020-10-07 01:00:00,40.151,-6.3078,40.6434637038,3.041,-0.5578000000000001,3.0917344388,37.11,-5.75,37.5528241282,132.9,41.901,-25.6078,49.1065496837,3.041,-0.5578000000000001,3.0917344388,38.86,-25.05,46.2342091962,133.04,19.961,-19.5978,27.973474683,3.041,-0.5578000000000001,3.0917344388,16.92,-19.04,25.4717097973,133.65
2020-10-07 01:30:00,40.8368,-5.8874,41.2590076589,3.0368,-0.5574,3.0875312144000002,37.8,-5.33,38.1739295855,132.54,42.7168,-25.0574,49.5237144911,3.0368,-0.5574,3.0875312144000002,39.68,-24.5,46.6342406393,132.8,19.4368,-20.4374,28.2041931812,3.0368,-0.5574,3.0875312144000002,16.4,-19.88,25.7715812476,133.3
2020-10-07 02:00:00,41.695,-5.8512,42.1035576459,3.005,-0.5012,3.046510535,38.69,-5.35,39.0581438371,132.69,43.685,-25.0712,50.3680880562,3.005,-0.5012,3.046510535,40.68,-24.57,47.5241759529,133.04,19.125,-21.1012,28.4785228978,3.005,-0.5012,3.046510535,16.12,-20.6,26.1574922345,133.46
2020-10-07 02:30:00,41.568,-3.6802,41.730594245,3.068,-0.5502,3.1169446643,38.5,-3.13,38.6270229244,133.08,43.448,-22.5402,48.9468009173,3.068,-0.5502,3.1169446643,40.38,-21.99,45.979392123,133.69,20.028,-21.6302,29.478574186,3.068,-0.5502,3.1169446643,16.96,-21.08,27.0556463608,133.85
2020-10-07 03:00:00,40.4706,8.1588,41.2848093347,3.1206,-0.5312,3.1654885563,37.35,8.69,38.3476022719,132.65,41.8106,-8.5412,42.6740948328,3.1206,-0.5312,3.1654885563,38.69,-8.01,39.5104568437,134.52,20.4406,-22.0512,30.0678158468,3.1206,-0.5312,3.1654885563,17.32,-21.52,27.6241343756,133.38
2020-10-07 03:30:00,40.1426,7.0122,40.75045133,3.0126,-0.5278,3.0584851806,37.13,7.54,37.8878410575,132.46,41.4726,-9.8678,42.6303885462,3.0126,-0.5278,3.0584851806,38.46,-9.34,39.5778624991,134.25,19.9726,-22.3278,29.9572262334,3.0126,-0.5278,3.0584851806,16.96,-21.8,27.6203113668,133.14
2020-10-07 04:00:00,38.7504,6.8712,39.3548839358,2.9604,-0.5288,3.0072574881,35.79,7.4,36.5470121898,132.68,39.9104,-10.0488,41.1560251919,2.9604,-0.5288,3.0072574881,36.95,-9.52,38.1566887976,134.4,19.2004,-22.0088,29.2068936657,2.9604,-0.5288,3.0072574881,16.24,-21.48,26.9282008311,133.34
2020-10-07 04:30:00,38.7708,7.1174,39.4186797775,3.0108,-0.5626,3.0629128946,35.76,7.68,36.5754015699,132.29,39.9608,-9.7426,41.131299413,3.0108,-0.5626,3.0629128946,36.95,-9.18,38.0732832837,134.05,19.5708,-22.0426,29.4769813142,3.0108,-0.5626,3.0629128946,16.56,-21.48,27.1223892753,132.91
2020-10-07 05:00:00,37.9646,6.75,38.5599967993,3.0146,-0.54,3.0625827597,34.95,7.29,35.7021932099,132.43,39.0646,-10.16,40.3641991517,3.0146,-0.54,3.0625827597,36.05,-9.62,37.3114848271,134.14,20.8146,-22.1,30.358813764,3.0146,-0.54,3.0625827597,17.8,-21.56,27.958426279,133.05
