Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-07 05:30:00,40.0154,7.3798,40.6902160869,2.9354,-0.5302,2.9828987914000002,37.08,7.91,37.9143046883,132.55,41.3654,-9.4702,42.4356101076,2.9354,-0.5302,2.9828987914000002,38.43,-8.94,39.456159215,134.37,21.9754,-22.3702,31.3583171296,2.9354,-0.5302,2.9828987914000002,19.04,-21.84,28.9742506374,133.18
2020-10-07 06:00:00,41.8112,7.0246,42.3971868241,2.9512,-0.5454,3.0011735371,38.86,7.57,39.5904597094,132.49,43.3812,-9.9054,44.4977017676,2.9512,-0.5454,3.0011735371,40.43,-9.36,41.4993313199,134.1,23.1912,-20.6254,31.0360900018,2.9512,-0.5454,3.0011735371,20.24,-20.08,28.5107698949,133.14
2020-10-07 06:30:00,44.4434,7.8574,45.1326327431,2.9234,-0.5326000000000001,2.971519867,41.52,8.39,42.3592079718,132.86,46.1334,-9.0726,47.0170465504,2.9234,-0.5326000000000001,2.971519867,43.21,-8.54,44.0458363526,132.37,27.9234,0.2674,27.9246803083,2.9234,-0.5326000000000001,2.971519867,25.0,0.8,25.0127967249,133.59
2020-10-07 07:00:00,50.0112,9.2638,50.861951554,2.9212,-0.5462,2.9718250083,47.09,9.81,48.1009792,131.24,52.3012,-7.7462,52.8717234056,2.9212,-0.5462,2.9718250083,49.38,-7.2,49.9021482504,131.81,31.4412,-7.9062,32.4200101154,2.9212,-0.5462,2.9718250083,28.52,-7.36,29.4543714922,132.02
2020-10-07 07:30:00,56.3234,5.8394,56.6252945239,2.9934000000000003,-0.5206000000000001,3.0383330825,53.33,6.36,53.7078997914,131.1,59.4334,-11.4506,60.5264014784,2.9934000000000003,-0.5206000000000001,3.0383330825,56.44,-10.93,57.488594521,131.65,35.6334,-10.9206,37.2692728655,2.9934000000000003,-0.5206000000000001,3.0383330825,32.64,-10.4,34.2568182994,131.93
2020-10-07 08:00:00,59.3756,-1.7222,59.40057111,3.0256,-0.5522,3.075578027,56.35,-1.17,56.3621450976,132.18,63.1456,-20.4222,66.365902783,3.0256,-0.5522,3.075578027,60.12,-19.87,63.3184909801,131.85,39.2256,-10.2722,40.5483142461,3.0256,-0.5522,3.075578027,36.2,-9.72,37.4822411283,133.03
2020-10-07 08:30:00,61.5194,-0.4224,61.5208501089,3.3794,-0.6724,3.4456445145,58.14,0.25,58.1405374932,132.5,66.0094,-18.5924,68.5778260527,3.3794,-0.6724,3.4456445145,62.63,-17.92,65.1432521448,132.28,41.5394,-10.0724,42.7431280339,3.3794,-0.6724,3.4456445145,38.16,-9.4,39.3007073728,133.39
2020-10-07 09:00:00,61.8432,0.0776,61.8432486857,3.7232000000000003,-0.7324,3.794552411,58.12,0.81,58.1256440825,132.2,66.7132,-17.7824,69.0424854999,3.7232000000000003,-0.7324,3.794552411,62.99,-17.05,65.2567437128,132.04,43.0032,-10.2124,44.1991891781,3.7232000000000003,-0.7324,3.794552411,39.28,-9.48,40.4077814288,133.1
2020-10-07 09:30:00,61.9726,0.3874,61.9738108359,4.5126,-0.8726,4.5961929376,57.46,1.26,57.4738131674,132.08,67.2326,-17.3626,69.4383351004,4.5126,-0.8726,4.5961929376,62.72,-16.49,64.851511162,131.91,44.4326,-9.7926,45.4989116081,4.5126,-0.8726,4.5961929376,39.92,-8.92,40.9044349674,133.01
2020-10-07 10:00:00,61.8794,0.34800000000000003,61.8803785409,5.3294,-1.002,5.4227768127000004,56.55,1.35,56.5661117631,133.1,67.3394,-17.462,69.5666316301,5.3294,-1.002,5.4227768127000004,62.01,-16.46,64.1573978587,132.97,43.1694,-10.362,44.3955869469,5.3294,-1.002,5.4227768127000004,37.84,-9.36,38.9804463802,134.06
2020-10-07 10:30:00,58.4308,-1.1708,58.4425287037,7.7408,-1.3908,7.8647510628,50.69,0.22,50.6904774095,132.69,64.4708,-18.7808,67.1505956882,7.7408,-1.3908,7.8647510628,56.73,-17.39,59.3355289856,132.43,43.6208,-10.8708,44.9549606304,7.7408,-1.3908,7.8647510628,35.88,-9.48,37.1112489685,133.66
2020-10-07 11:00:00,58.1064,-0.7862,58.1117185377,8.0464,-1.4662,8.178893287,50.06,0.68,50.0646182448,132.87,64.1964,-18.3262,66.7609719776,8.0464,-1.4662,8.178893287,56.15,-16.86,58.6266330263,132.64,43.2464,-10.7462,44.5615521206,8.0464,-1.4662,8.178893287,35.2,-9.28,36.4027251727,133.87
2020-10-07 11:30:00,55.2222,-0.626,55.2257480605,8.4022,-1.516,8.5378698069,46.82,0.89,46.8284582279,133.39,61.1522,-17.926,63.7254504954,8.4022,-1.516,8.5378698069,52.75,-16.41,55.2435570904,133.15,43.1222,-10.836,44.4628274949,8.4022,-1.516,8.5378698069,34.72,-9.32,35.9491418535,134.38
2020-10-07 12:00:00,55.8856,-0.929,55.8933209638,7.5856,-1.309,7.6977144894,48.3,0.38,48.3014948009,133.24,62.7356,-17.969,65.2582597712,7.5856,-1.309,7.6977144894,55.15,-16.66,57.6114407041,132.95,41.9856,-10.469,43.2711285774,7.5856,-1.309,7.6977144894,34.4,-9.16,35.5986741326,134.24
2020-10-07 12:30:00,55.1014,-1.3936,55.1190203371,9.7614,-1.7736,9.9212190239,45.34,0.38,45.3415923849,132.83,62.8014,-18.4136,65.4452176016,9.7614,-1.7736,9.9212190239,53.04,-16.64,55.588948542,132.56,44.8814,-11.2136,46.2610515544,9.7614,-1.7736,9.9212190239,35.12,-9.44,36.3665780628,133.84
2020-10-07 13:00:00,55.0544,-1.6844000000000001,55.0801612445,9.3044,-1.7544,9.4683567064,45.75,0.07,45.7500535519,133.22,62.7844,-18.8044,65.5399598926,9.3044,-1.7544,9.4683567064,53.48,-17.05,56.1321022232,132.92,45.5444,-11.4744,46.96758698,9.3044,-1.7544,9.4683567064,36.24,-9.72,37.5208741902,134.23
2020-10-07 13:30:00,56.3376,-2.0746,56.3757850404,7.3576,-1.3046,7.4723663534,48.98,-0.77,48.9860520965,133.27,63.3876,-19.1146,66.2069163073,7.3576,-1.3046,7.4723663534,56.03,-17.81,58.7924910171,132.92,44.2376,-11.3846,45.6790364491,7.3576,-1.3046,7.4723663534,36.88,-10.08,38.2327189721,134.27
2020-10-07 14:00:00,55.5756,-1.9522,55.6098768224,8.0456,-1.4422000000000001,8.1738375443,47.53,-0.51,47.5327360879,133.04,62.8956,-18.9222,65.6803330701,8.0456,-1.4422000000000001,8.1738375443,54.85,-17.48,57.5679850264,132.77,45.7656,-11.9222,47.2930121286,8.0456,-1.4422000000000001,8.1738375443,37.72,-10.48,39.1488033023,134.03
2020-10-07 14:30:00,53.6144,-2.3318,53.6650834212,9.3644,-1.6618,9.5107079968,44.25,-0.67,44.2550720257,133.24,60.8044,-19.5618,63.8736180171,9.3644,-1.6618,9.5107079968,51.44,-17.9,54.4654349106,132.98,46.9244,-12.6218,48.5922745979,9.3644,-1.6618,9.5107079968,37.56,-10.96,39.1264002944,134.23
2020-10-07 15:00:00,55.5954,-2.4228,55.6481667353,6.0654,-1.1428,6.1721203002,49.53,-1.28,49.5465367105,133.58,61.3554,-19.7928,64.4689075524,6.0654,-1.1428,6.1721203002,55.29,-18.65,58.3507206468,133.27,46.9854,-12.0628,48.5091636395,6.0654,-1.1428,6.1721203002,40.92,-10.92,42.352010578,134.57
2020-10-07 15:30:00,55.7484,-2.9098,55.824287175,4.9184,-0.9298000000000001,5.0055156178,50.83,-1.98,50.8685492225,133.46,60.4784,-20.7698,63.9454569035,4.9184,-0.9298000000000001,5.0055156178,55.56,-19.84,58.996094786,133.08,46.0784,-11.8098,47.5677445608,4.9184,-0.9298000000000001,5.0055156178,41.16,-10.88,42.5737008023,134.46
2020-10-07 16:00:00,56.2994,-2.8246,56.3702120408,4.8094,-0.9146000000000001,4.89559205,51.49,-1.9100000000000001,51.5254131473,132.5,61.2394,-20.3246,64.5240534802,4.8094,-0.9146000000000001,4.89559205,56.43,-19.41,59.6748942186,132.16,48.4494,-12.0346,49.9216982636,4.8094,-0.9146000000000001,4.89559205,43.64,-11.12,45.0344756825,133.5
2020-10-07 16:30:00,58.3546,-3.0208,58.432735464,3.7846,-0.7608,3.8603126557,54.57,-2.26,54.6167785575,131.95,63.5346,-20.1308,66.6475393829,3.7846,-0.7608,3.8603126557,59.75,-19.37,62.8112999388,131.67,46.4646,-12.4408,48.1012739727,3.7846,-0.7608,3.8603126557,42.68,-11.68,44.2493480178,132.94
2020-10-07 17:00:00,60.7162,-2.571,60.7706095365,3.7662,-0.7010000000000001,3.8308828539,56.95,-1.87,56.9806932215,131.72,66.0362,-19.571,68.8752767794,3.7662,-0.7010000000000001,3.8308828539,62.27,-18.87,65.0663492137,131.5,46.4062,-12.501,48.0604868831,3.7662,-0.7010000000000001,3.8308828539,42.64,-11.8,44.2426219838,132.72
2020-10-07 17:30:00,63.1282,-1.8928,63.1565699439,5.3782,-0.6228,5.41414029,57.75,-1.27,57.7639628142,131.05,68.4382,-18.6328,70.9293201369,5.3782,-0.6228,5.41414029,63.06,-18.01,65.5814280113,130.76,42.7382,-10.5428,44.0193635924,5.3782,-0.6228,5.41414029,37.36,-9.92,38.6545728213,132.06
2020-10-07 18:00:00,64.3094,-2.0714,64.342751156,4.9794,-0.5214,5.0066238445,59.33,-1.55,59.3502434704,131.23,69.5094,-18.8514,72.0203580269,4.9794,-0.5214,5.0066238445,64.53,-18.33,67.0828577209,130.88,41.7394,-10.0814,42.9396336538,4.9794,-0.5214,5.0066238445,36.76,-9.56,37.9827750434,132.2
2020-10-07 18:30:00,66.6436,-2.2212,66.6806055041,4.7836,-0.4612,4.8057813517,61.86,-1.76,61.885032116,131.69,72.0236,-19.1512,74.5262867611,4.7836,-0.4612,4.8057813517,67.24,-18.69,69.7892090513,131.28,42.1836,-9.661200000000001,43.2758003323,4.7836,-0.4612,4.8057813517,37.4,-9.2,38.5149321692,132.64
2020-10-07 19:00:00,68.1292,-2.1744,68.1638900592,4.9892,-0.47440000000000004,5.0117035028,63.14,-1.7000000000000002,63.1628815049,132.18,73.7392,-19.2344,76.2065073337,4.9892,-0.47440000000000004,5.0117035028,68.75,-18.76,71.2635958958,131.82,43.5092,-10.0744,44.6603181807,4.9892,-0.47440000000000004,5.0117035028,38.52,-9.6,39.6982417747,133.15
2020-10-07 19:30:00,66.7024,-2.2782,66.7412942712,7.8024000000000004,-0.44820000000000004,7.8152625676,58.9,-1.83,58.9284218353,132.51,72.2324,-19.4382,74.8021605905,7.8024000000000004,-0.44820000000000004,7.8152625676,64.43,-18.99,67.1702687206,132.24,43.6024,-11.2882,45.0399016984,7.8024000000000004,-0.44820000000000004,7.8152625676,35.8,-10.84,37.405154725,133.48
2020-10-07 20:00:00,66.0528,-1.3860000000000001,66.0673397666,3.3028,-0.516,3.3428646159,62.75,-0.87,62.7560307859,131.64,71.2328,-18.726,73.6530710279,3.3028,-0.516,3.3428646159,67.93,-18.21,70.3284366384,131.46,39.3028,-10.756,40.7480260116,3.3028,-0.516,3.3428646159,36.0,-10.24,37.4280322753,132.67
2020-10-07 20:30:00,62.9674,-2.7126,63.025801554,2.8574,-0.5326000000000001,2.9066127227000003,60.11,-2.18,60.1495178701,131.88,67.8074,-20.2726,70.7730302129,2.8574,-0.5326000000000001,2.9066127227000003,64.95,-19.74,67.8835038872,131.72,43.4574,-12.7326,45.2842656727,2.8574,-0.5326000000000001,2.9066127227000003,40.6,-12.2,42.3933957121,132.92
2020-10-07 21:00:00,60.2556,-4.027,60.3900162308,2.8556,-0.547,2.9075179036,57.4,-3.48,57.5053945296,132.11,64.8256,-20.987,68.1381874162,2.8556,-0.547,2.9075179036,61.97,-20.44,65.2539232537,131.87,43.6556,-13.427,45.6737970872,2.8556,-0.547,2.9075179036,40.8,-12.88,42.7847449449,133.18
2020-10-07 21:30:00,57.6884,-5.748,57.974054529200004,2.8684000000000003,-0.528,2.9165909141,54.82,-5.22,55.0679652793,131.91,62.0184,-22.978,66.1382674596,2.8684000000000003,-0.528,2.9165909141,59.15,-22.45,63.2670925521,131.53,41.0684,-13.728,43.3020953599,2.8684000000000003,-0.528,2.9165909141,38.2,-13.2,40.416333332,132.96
2020-10-07 22:00:00,55.2588,-6.3378,55.6210633329,2.9388,-0.5278,2.9858195324,52.32,-5.8100000000000005,52.6416042689,132.6,59.3988,-24.4378,64.2294598318,2.9388,-0.5278,2.9858195324,56.46,-23.91,61.3141068597,132.18,38.0588,-14.2078,40.6243010805,2.9388,-0.5278,2.9858195324,35.12,-13.68,37.6902746076,133.64
2020-10-07 22:30:00,52.7188,-6.6,53.1303291298,2.9688,-0.53,3.0157376278,49.75,-6.07,50.1189325505,132.75,56.1988,-25.17,61.5778695754,2.9688,-0.53,3.0157376278,53.23,-24.64,58.6563082711,132.32,35.8488,-14.45,38.6515065869,2.9688,-0.53,3.0157376278,32.88,-13.92,35.7051928996,133.78
2020-10-07 23:00:00,51.706,3.3828,51.8165395587,3.146,-0.5372,3.1915356554,48.56,3.92,48.7179638327,132.06,54.616,-14.2072,56.4336069009,3.146,-0.5372,3.1915356554,51.47,-13.67,53.2543876127,132.74,32.706,-14.8572,35.9224000846,3.146,-0.5372,3.1915356554,29.56,-14.32,32.8459434329,133.07
2020-10-07 23:30:00,48.9614,7.0058,49.4600841447,3.0914,-0.5542,3.1406833014,45.87,7.5600000000000005,46.4888212369,133.21,51.4714,-10.0242,52.4384363192,3.0914,-0.5542,3.1406833014,48.38,-9.47,49.2981267393,134.3,29.9314,-15.5942,33.7500782162,3.0914,-0.5542,3.1406833014,26.84,-15.04,30.766657277,134.2
2020-10-08 00:00:00,46.7764,6.2986,47.1985588649,3.0464,-0.5414,3.0941342763,43.73,6.84,44.2617046667,133.57,49.0364,-10.3914,50.1253400878,3.0464,-0.5414,3.0941342763,45.99,-9.85,47.0329948015,134.59,23.6064,-15.5814,28.285016297,3.0464,-0.5414,3.0941342763,20.56,-15.04,25.4738140058,134.53
2020-10-08 00:30:00,43.6962,-7.7756,44.382630046,3.0462,-0.5256000000000001,3.0912117042,40.65,-7.25,41.2914640089,133.06,46.5262,-5.5056,46.8508155511,3.0462,-0.5256000000000001,3.0912117042,43.48,-4.98,43.7642639605,133.62,18.7662,-24.8456,31.1363790734,3.0462,-0.5256000000000001,3.0912117042,15.72,-24.32,28.9582596162,133.99
2020-10-08 01:00:00,40.6632,-16.6236,43.929943218700004,3.1032,-0.5636,3.1539649966,37.56,-16.06,40.8494455287,132.15,43.6732,-2.7836,43.7618192858,3.1032,-0.5636,3.1539649966,40.57,-2.22,40.6306940625,132.48,17.3432,-30.5636,35.141431832,3.1032,-0.5636,3.1539649966,14.24,-30.0,33.2080953986,133.05
2020-10-08 01:30:00,39.4872,-15.7204,42.5014110354,3.1772,-0.5404,3.2228298124,36.31,-15.18,39.3554125884,131.02,42.2372,-2.3504,42.3025465427,3.1772,-0.5404,3.2228298124,39.06,-1.81,39.1019142754,131.4,16.0572,-29.9804,34.0096759173,3.1772,-0.5404,3.2228298124,12.88,-29.44,32.1342185217,131.92
2020-10-08 02:00:00,40.794,-15.393,43.6015468189,3.2439999999999998,-0.553,3.2907970159,37.55,-14.84,40.3760832672,130.54,43.714,-2.423,43.781100089,3.2439999999999998,-0.553,3.2907970159,40.47,-1.87,40.5131805713,130.93,16.164,-29.593,33.7197352451,3.2439999999999998,-0.553,3.2907970159,12.92,-29.04,31.7843986887,131.44
2020-10-08 02:30:00,40.541,-15.3638,43.354573362400004,3.171,-0.5538000000000001,3.2189960298,37.37,-14.81,40.1976740621,131.08,43.391,-2.3338,43.4537167966,3.171,-0.5538000000000001,3.2189960298,40.22,-1.78,40.2593690959,131.52,15.891,-30.1538,34.084828523,3.171,-0.5538000000000001,3.2189960298,12.72,-29.6,32.217361779,131.99
2020-10-08 03:00:00,38.7882,-15.4438,41.7496756596,3.2682,-0.5638000000000001,3.3164742845,35.52,-14.88,38.5108400324,130.85,41.6182,-2.4638,41.6910647703,3.2682,-0.5638000000000001,3.3164742845,38.35,-1.9,38.3970376462,131.26,15.3882,-30.0038,33.7197970587,3.2682,-0.5638000000000001,3.3164742845,12.12,-29.44,31.8372109331,131.79
2020-10-08 03:30:00,38.2568,-15.1788,41.1579726867,3.2568,-0.5388000000000001,3.3010682635,35.0,-14.64,37.9384975981,130.59,40.8768,-2.2088,40.9364333532,3.2568,-0.5388000000000001,3.3010682635,37.62,-1.67,37.657048477000004,131.0,14.8968,-29.6988,33.2254927982,3.2568,-0.5388000000000001,3.3010682635,11.64,-29.16,31.3973756865,131.58
2020-10-08 04:00:00,38.034,-15.3996,41.033313736,3.304,-0.5696,3.3527392025,34.73,-14.83,37.763763054,131.19,40.604,-2.3496,40.671924421599996,3.304,-0.5696,3.3527392025,37.3,-1.78,37.342447697,131.59,14.424,-30.0096,33.2960638539,3.304,-0.5696,3.3527392025,11.12,-29.44,31.4701128056,132.15
2020-10-08 04:30:00,37.7184,-15.3704,40.7299262793,3.2784,-0.5604,3.3259517014,34.44,-14.81,37.4893278147,130.94,40.2684,-2.3704,40.3381064841,3.2784,-0.5604,3.3259517014,36.99,-1.81,37.0342571142,131.32,14.5984,-29.8404,33.2199150318,3.2784,-0.5604,3.3259517014,11.32,-29.28,31.392049949,131.88
2020-10-08 05:00:00,36.5938,-15.4868,39.7359682489,3.2138,-0.5468000000000001,3.2599847668,33.38,-14.94,36.5708627188,131.05,39.0338,-2.4968,39.1135724868,3.2138,-0.5468000000000001,3.2599847668,35.82,-1.9500000000000002,35.8730386223,131.43,14.6938,-29.9468,33.3574367822,3.2138,-0.5468000000000001,3.2599847668,11.48,-29.4,31.5618503894,132.0
2020-10-08 05:30:00,38.5658,-8.5428,39.5006374819,3.2958,-0.5428000000000001,3.340199018,35.27,-8.0,36.1659079798,130.27,40.705799999999996,-4.4728,40.9508008894,3.2958,-0.5428000000000001,3.340199018,37.41,-3.93,37.6158610163,130.97,15.7358,-23.9828,28.6843179713,3.2958,-0.5428000000000001,3.340199018,12.44,-23.44,26.5365257711,131.16
2020-10-08 06:00:00,41.1816,6.4522,41.6839904928,3.2116,-0.5478000000000001,3.2579839472,37.97,7.0,38.6098549596,132.46,42.6516,-10.0678,43.823733061,3.2116,-0.5478000000000001,3.2579839472,39.44,-9.52,40.5727001813,131.98,17.8116,-21.7478,28.1108502077,3.2116,-0.5478000000000001,3.2579839472,14.6,-21.2,25.7410178509,133.35
2020-10-08 06:30:00,46.3284,8.3144,47.0685658792,3.2084,-0.5556,3.256151397,43.12,8.87,44.0228497487,130.9,48.3684,-8.1456,49.0494945735,3.2084,-0.5556,3.256151397,45.16,-7.59,45.793380526,131.74,21.9684,-31.7156,38.58095232,3.2084,-0.5556,3.256151397,18.76,-31.16,36.3714613399,131.86
2020-10-08 07:00:00,51.7236,9.3514,52.5621487281,3.1936,-0.5486,3.2403769719,48.53,9.9,49.5294952528,131.27,54.4036,-7.0086,54.8531873907,3.1936,-0.5486,3.2403769719,51.21,-6.46,51.6158473727,131.62,24.5136,-25.9086,35.6675221864,3.1936,-0.5486,3.2403769719,21.32,-25.36,33.1311333944,132.28
2020-10-08 07:30:00,58.942,2.975,59.0170313469,3.262,-0.5650000000000001,3.3105692864,55.68,3.54,55.7924188398,130.18,62.722,-14.155,64.2994036442,3.262,-0.5650000000000001,3.3105692864,59.46,-13.59,60.9932758589,131.22,28.862,-17.245,33.6214971261,3.262,-0.5650000000000001,3.3105692864,25.6,-16.68,30.5545806713,131.27
2020-10-08 08:00:00,60.7804,-7.8906,61.290444545,3.2204,-0.5506,3.2671297066,57.56,-7.34,58.026107917,131.42,65.1704,-27.6606,70.7975269944,3.2204,-0.5506,3.2671297066,61.95,-27.11,67.6221457808,132.6,29.5804,-9.7906,31.1585608223,3.2204,-0.5506,3.2671297066,26.36,-9.24,27.9325473239,132.56
2020-10-08 08:30:00,60.87,-7.472,61.3268920132,3.34,-0.592,3.3920589618,57.53,-6.88,57.9399283741,131.84,65.61,-26.892,70.9073463331,3.34,-0.592,3.3920589618,62.27,-26.3,67.5961751877,133.07,36.58,-10.032,37.9306923744,3.34,-0.592,3.3920589618,33.24,-9.44,34.5544671497,133.02
2020-10-08 09:00:00,59.577,-8.1592,60.1331146178,3.827,-0.7092,3.892157967,55.75,-7.45,56.2455776039,132.32,65.017,-26.5792,70.2400467087,3.827,-0.7092,3.892157967,61.19,-25.87,66.4339747418,133.53,38.107,-10.5492,39.5402209104,3.827,-0.7092,3.892157967,34.28,-9.84,35.6643239106,133.53
2020-10-08 09:30:00,59.9134,-8.1698,60.4678520505,4.2534,-0.7798,4.3242918033,55.66,-7.39,56.1484434335,132.85,65.5334,-26.6998,70.7637324878,4.2534,-0.7798,4.3242918033,61.28,-25.92,66.5363419493,134.01,38.8134,-10.2598,40.1465255732,4.2534,-0.7798,4.3242918033,34.56,-9.48,35.8366293058,134.05
2020-10-08 10:00:00,58.9902,-5.661,59.2612066789,5.2602,-0.931,5.3419532982,53.73,-4.73,53.9377956539,132.44,64.9102,-23.601,69.0676571562,5.2602,-0.931,5.3419532982,59.65,-22.67,63.8126272771,133.32,40.0602,-13.331,42.2200803533,5.2602,-0.931,5.3419532982,34.8,-12.4,36.9431996449,133.66
2020-10-08 10:30:00,60.8084,6.0188,61.1055436438,5.2184,-0.9412,5.3025989854,55.59,6.96,56.0240100314,131.37,66.6284,-9.3912,67.2869848039,5.2184,-0.9412,5.3025989854,61.41,-8.45,61.9886328289,131.38,39.0184,-25.9812,46.8770550696,5.2184,-0.9412,5.3025989854,33.8,-25.04,42.0647310701,132.57
2020-10-08 11:00:00,59.3798,6.0572,59.6879411597,6.7398,-1.2528000000000001,6.8552470327,52.64,7.31,53.1451380655,132.84,65.5798,-9.8128,66.3098877384,6.7398,-1.2528000000000001,6.8552470327,58.84,-8.56,59.4593911842,132.96,40.0998,-27.8928,48.8467220178,6.7398,-1.2528000000000001,6.8552470327,33.36,-26.64,42.6916760036,134.02
2020-10-08 11:30:00,57.075,6.2516,57.4163576654,8.515,-1.4584000000000001,8.6389904248,48.56,7.71,49.1682590703,132.47,63.605,-9.5684,64.3206833263,8.515,-1.4584000000000001,8.6389904248,55.09,-8.11,55.6837516696,132.66,44.675,-28.4184,52.9477202867,8.515,-1.4584000000000001,8.6389904248,36.16,-26.96,45.1041816243,133.66
2020-10-08 12:00:00,57.0136,6.3274,57.3636346104,8.1036,-1.4726,8.2363149357,48.91,7.8,49.5280536666,132.05,63.2336,-9.4226,63.9317883351,8.1036,-1.4726,8.2363149357,55.13,-7.95,55.7002639132,132.25,44.7036,-28.2326,52.8724082648,8.1036,-1.4726,8.2363149357,36.6,-26.76,45.3393603837,133.25
2020-10-08 12:30:00,59.2012,6.6586,59.5744830897,6.8412,-1.1914,6.9441667175,52.36,7.85,52.9451801395,133.02,64.9312,-9.2914,65.5926127502,6.8412,-1.1914,6.9441667175,58.09,-8.1,58.6520084908,133.18,44.2012,-27.8314,52.2334462524,6.8412,-1.1914,6.9441667175,37.36,-26.64,45.8852830437,134.17
2020-10-08 13:00:00,60.058,6.3948,60.397490271,5.618,-1.0652,5.7180919055,54.44,7.46,54.9487506682,133.38,65.478,-9.7452,66.1992251242,5.618,-1.0652,5.7180919055,59.86,-8.68,60.486047978,133.56,44.178,-28.3852,52.5110965705,5.618,-1.0652,5.7180919055,38.56,-27.32,47.2573380545,134.56
2020-10-08 13:30:00,58.5542,-4.4216,58.7209067045,6.1842,-1.1216,6.2850868093,52.37,-3.3,52.4738687348,132.78,64.4342,-6.3316,64.7445386747,6.1842,-1.1216,6.2850868093,58.25,-5.21,58.4825324349,132.95,43.2642,-18.5616,47.0778503779,6.1842,-1.1216,6.2850868093,37.08,-17.44,40.9765786761,133.94
2020-10-08 14:00:00,56.1902,-28.0728,62.8125837383,6.5402000000000005,-1.2028,6.6498829975,49.65,-26.87,56.4545782023,130.67,63.7602,1.7872,63.7852427124,6.5402000000000005,-1.2028,6.6498829975,57.22,2.99,57.2980671576,132.75,41.5802,-14.5628,44.0566473518,6.5402000000000005,-1.2028,6.6498829975,35.04,-13.36,37.5005493293,131.83
2020-10-08 14:30:00,56.5994,-28.094,63.1883289569,5.4894,-1.044,5.5877945881999995,51.11,-27.05,57.8267636999,130.67,63.9494,1.8359999999999999,63.9757505338,5.4894,-1.044,5.5877945881999995,58.46,2.88,58.5308978233,132.75,40.6494,-14.964,43.316221169,5.4894,-1.044,5.5877945881999995,35.16,-13.92,37.8152350251,131.79
2020-10-08 15:00:00,54.6348,-28.0534,61.4162407072,7.2548,-1.3434,7.3781330023,47.38,-26.71,54.3901507628,130.58,62.9148,1.6865999999999999,62.9374028587,7.2548,-1.3434,7.3781330023,55.66,3.03,55.7424120397,132.75,40.3748,-15.5834,43.2777868034,7.2548,-1.3434,7.3781330023,33.12,-14.24,36.051518692,131.73
2020-10-08 15:30:00,53.6394,-28.5826,60.7795216756,7.2294,-1.4026,7.3642047174,46.41,-27.18,53.7832734221,130.74,61.7794,1.1674,61.7904287663,7.2294,-1.4026,7.3642047174,54.55,2.5700000000000003,54.6105063152,132.87,40.8294,-15.6826,43.7376708013,7.2294,-1.4026,7.3642047174,33.6,-14.28,36.5086072043,131.85
2020-10-08 16:00:00,55.6904,-27.7982,62.2427552041,5.4804,-1.0282,5.5760182389,50.21,-26.77,56.9005887492,130.31,63.0104,0.6018,63.0132737715,5.4804,-1.0282,5.5760182389,57.53,1.63,57.5530867982,132.31,40.0404,-15.2682,42.8526727685,5.4804,-1.0282,5.5760182389,34.56,-14.24,37.3787533232,131.44
2020-10-08 16:30:00,58.9632,-5.7306,59.2410223629,4.5632,-0.8806,4.6473918062,54.4,-4.85,54.6157715317,131.85,65.0032,-7.2506,65.4063239343,4.5632,-0.8806,4.6473918062,60.44,-6.37,60.7747521591,131.67,41.4432,-15.2406,44.1567063378,4.5632,-0.8806,4.6473918062,36.88,-14.36,39.5770640649,132.95
2020-10-08 17:00:00,61.6402,-5.081,61.8492588237,4.0602,-0.771,4.1327551391,57.58,-4.31,57.7410815624,130.88,67.6002,-6.261,67.8895217323,4.0602,-0.771,4.1327551391,63.54,-5.49,63.7767332183,130.82,41.6202,-15.371,44.3678790235,4.0602,-0.771,4.1327551391,37.56,-14.6,40.297811355,131.97
2020-10-08 17:30:00,63.1842,-4.4798,63.3428112549,4.9542,-0.6598,4.9979429449,58.23,-3.8200000000000003,58.3551651527,131.0,69.0742,-6.1798,69.3500903653,4.9542,-0.6598,4.9979429449,64.12,-5.52,64.3571658792,130.82,38.4742,-13.7398,40.8539614931,4.9542,-0.6598,4.9979429449,33.52,-13.08,35.981617529,132.07
2020-10-08 18:00:00,64.5554,-4.1936,64.6914673672,4.6154,-0.5736,4.6509068062,59.94,-3.62,60.0492131505,130.78,70.4054,-5.8636,70.6491482901,4.6154,-0.5736,4.6509068062,65.79,-5.29,66.0023348072,130.67,37.5354,-13.7336,39.9689632355,4.6154,-0.5736,4.6509068062,32.92,-13.16,35.4529547429,131.84
2020-10-08 18:30:00,65.529,-3.9173999999999998,65.6459889389,4.349,-0.5074000000000001,4.3784992589,61.18,-3.41,61.2749581803,130.08,71.319,-5.1074,71.501645406,4.349,-0.5074000000000001,4.3784992589,66.97,-4.6,67.1277952863,130.78,36.269,-21.0274,41.9236438273,4.349,-0.5074000000000001,4.3784992589,31.92,-20.52,37.9467627078,131.11
2020-10-08 19:00:00,67.3596,-4.2086,67.4909477346,4.6996,-0.48860000000000003,4.7249307,62.66,-3.7199999999999998,62.7703273848,130.08,73.3496,-5.2186,73.5350093909,4.6996,-0.48860000000000003,4.7249307,68.65,-4.73,68.8127560849,131.28,37.5396,-25.9686,45.6463553213,4.6996,-0.48860000000000003,4.7249307,32.84,-25.48,41.5655626691,131.11
2020-10-08 19:30:00,67.7588,-4.2938,67.8947103675,7.3088,-0.4838,7.3247948695,60.45,-3.81,60.569947994,130.04,73.6988,-5.5438,73.9070148219,7.3088,-0.4838,7.3247948695,66.39,-5.06,66.5825480137,131.28,37.9088,-26.9238,46.4969689752,7.3088,-0.4838,7.3247948695,30.6,-26.44,40.4404945568,131.06
2020-10-08 20:00:00,65.735,-14.115,67.2333507272,7.255,-0.455,7.2692537444,58.48,-13.66,60.0541921934,130.69,71.495,-17.475,73.5996647411,7.255,-0.455,7.2692537444,64.24,-17.02,66.456436859,130.98,36.535,-27.375,45.6530048299,7.255,-0.455,7.2692537444,29.28,-26.92,39.774423943,131.73
2020-10-08 20:30:00,62.2312,-19.5458,65.2285255933,7.2212,-0.46580000000000005,7.2362075067,55.01,-19.08,58.2249645771,131.25,67.8012,-24.2658,72.012719509,7.2212,-0.46580000000000005,7.2362075067,60.58,-23.8,65.0874519397,130.98,35.3412,-27.6258,44.8573878317,7.2212,-0.46580000000000005,7.2362075067,28.12,-27.16,39.0947566817,132.31
2020-10-08 21:00:00,60.0842,-15.5808,62.0715105204,4.9742,-0.4808,4.997382743,55.11,-15.1,57.1412469237,131.42,65.3242,-18.9408,68.0147411248,4.9742,-0.4808,4.997382743,60.35,-18.46,63.1101742986,131.72,33.4942,-29.1208,44.3833575373,4.9742,-0.4808,4.997382743,28.52,-28.64,40.4183126813,132.48
2020-10-08 21:30:00,59.197,-6.8086,59.5872624221,2.757,-0.5086,2.8035197449,56.44,-6.3,56.7905238574,130.55,63.867,-8.8586,64.4784342471,2.757,-0.5086,2.8035197449,61.11,-8.35,61.6778290798,131.91,35.277,-30.8286,46.8494323014,2.757,-0.5086,2.8035197449,32.52,-30.32,44.4618128285,131.57
2020-10-08 22:00:00,56.5336,-7.6742,57.05209264,2.8636,-0.5542,2.9167349210999998,53.67,-7.12,54.1402188765,131.5,60.9636,-10.1642,61.8051089037,2.8636,-0.5542,2.9167349210999998,58.1,-9.61,58.8894056686,132.89,34.9836,-32.4742,47.7328601133,2.8636,-0.5542,2.9167349210999998,32.12,-31.92,45.2833390995,132.49
2020-10-08 22:30:00,53.9074,-8.2968,54.542136601,2.8074,-0.5368,2.8582597853,51.1,-7.76,51.6858549315,131.13,57.8474,-11.3068,58.9420513131,2.8074,-0.5368,2.8582597853,55.04,-10.77,56.0838167389,132.47,37.3674,-32.8168,49.7319308393,2.8074,-0.5368,2.8582597853,34.56,-32.28,47.2905064469,132.11
2020-10-08 23:00:00,50.5932,-10.1116,51.5937626153,2.7732,-0.5216000000000001,2.8218265007000003,47.82,-9.59,48.7721283112,131.59,54.4032,-13.3316,56.0128532464,2.7732,-0.5216000000000001,2.8218265007000003,51.63,-12.81,53.1954227354,132.76,35.1732,-33.2416,48.3958466069,2.7732,-0.5216000000000001,2.8218265007000003,32.4,-32.72,46.0473495437,132.53
2020-10-08 23:30:00,47.580799999999996,-11.363,48.9188133303,2.8008,-0.503,2.8456088347,44.78,-10.86,46.0780641954,132.12,51.4408,-13.683,53.229506795,2.8008,-0.503,2.8456088347,48.64,-13.18,50.3940671111,133.03,32.8008,-31.943,45.784798019,2.8008,-0.503,2.8456088347,30.0,-31.44,43.4565714248,133.05
2020-10-09 00:00:00,45.67,-10.277,46.8120244061,2.87,-0.537,2.9198063292,42.8,-9.74,43.8942775314,131.35,49.33,-13.037,51.0236442152,2.87,-0.537,2.9198063292,46.46,-12.5,48.1121772527,131.08,32.03,-19.417,37.4558511984,2.87,-0.537,2.9198063292,29.16,-18.88,34.7384513184,132.25
2020-10-09 00:30:00,43.215,-9.8988,44.3342132719,2.785,-0.5088,2.8310956254,40.43,-9.39,41.5061079842,132.26,46.445,-13.1388,48.2676505585,2.785,-0.5088,2.8310956254,43.66,-12.63,45.4501100109,132.02,30.865,-19.5888,36.556385358,2.785,-0.5088,2.8310956254,28.08,-19.08,33.9489734749,133.12
2020-10-09 01:00:00,42.79,-9.9528,43.9322470156,2.86,-0.5028,2.9038608507,39.93,-9.45,41.0330037896,132.46,45.44,-12.8028,47.209165294900004,2.86,-0.5028,2.9038608507,42.58,-12.3,44.3209476433,132.17,29.66,-19.2228,35.3444711354,2.86,-0.5028,2.9038608507,26.8,-18.72,32.6906469804,133.3
2020-10-09 01:30:00,43.422,-10.1766,44.5985792549,2.912,-0.5566,2.964717113,40.51,-9.62,41.6365764683,132.7,46.182,-13.0766,47.997651938,2.912,-0.5566,2.964717113,43.27,-12.52,45.0449031523,132.37,28.672,-18.9966,34.3941040814,2.912,-0.5566,2.964717113,25.76,-18.44,31.6798232318,133.55
2020-10-09 02:00:00,43.6236,-10.0798,44.7729923615,2.7736,-0.5298,2.8237466246,40.85,-9.55,41.9514600461,132.37,46.4236,-12.9398,48.1932470477,2.7736,-0.5298,2.8237466246,43.65,-12.41,45.3798479504,132.05,29.0136,-18.8898,34.6209983825,2.7736,-0.5298,2.8237466246,26.24,-18.36,32.0254149075,133.22
2020-10-09 02:30:00,43.1102,-10.2654,44.3155478495,2.7702,-0.5154,2.8177376031,40.34,-9.75,41.5015433448,132.7,45.8102,-13.1754,47.6672381117,2.7702,-0.5154,2.8177376031,43.04,-12.66,44.8633168636,132.37,28.5702,-19.0754,34.3529796844,2.7702,-0.5154,2.8177376031,25.8,-18.56,31.7822843735,133.55
2020-10-09 03:00:00,42.5846,-5.5916,42.9501355961,2.9346,-0.5616,2.9878540326,39.65,-5.03,39.967779523,132.18,45.0546,-7.6516,45.6997151383,2.9346,-0.5616,2.9878540326,42.12,-7.09,42.7125567017,132.34,28.4146,-19.1616,34.2718019328,2.9346,-0.5616,2.9878540326,25.48,-18.6,31.5466384897,133.04
2020-10-09 03:30:00,42.3234,-3.0476,42.432983083,2.9134,-0.5576,2.9662800475,39.41,-2.49,39.4885831602,132.18,44.6934,-4.7676,44.9469689002,2.9134,-0.5576,2.9662800475,41.78,-4.21,41.9915765363,132.56,27.2334,-18.677599999999998,33.0228832375,2.9134,-0.5576,2.9662800475,24.32,-18.12,30.3281519384,133.04
2020-10-09 04:00:00,42.1844,-2.9584,42.2880093398,2.8244,-0.5484,2.8771475318,39.36,-2.41,39.4337127342,132.18,44.5744,-4.6484,44.8161216296,2.8244,-0.5484,2.8771475318,41.75,-4.1,41.9508343183,132.53,27.1844,-18.7484,33.022630209,2.8244,-0.5484,2.8771475318,24.36,-18.2,30.4080515653,132.99
2020-10-09 04:30:00,42.0938,-3.2272,42.2173284124,2.8038,-0.5372,2.8547991663000003,39.29,-2.69,39.3819781118,132.18,44.5438,-4.9472000000000005,44.8176851955,2.8038,-0.5372,2.8547991663000003,41.74,-4.41,41.9723206411,132.49,26.6438,-18.5372,32.4579707049,2.8038,-0.5372,2.8547991663000003,23.84,-18.0,29.8721542578,132.99
2020-10-09 05:00:00,40.5664,-2.823,40.6645071034,2.8064,-0.543,2.8584488731,37.76,-2.2800000000000002,37.8287721186,132.46,42.7564,-4.503,42.9928685942,2.8064,-0.543,2.8584488731,39.95,-3.96,40.1457855821,132.79,26.6064,-18.303,32.2939673927,2.8064,-0.543,2.8584488731,23.8,-17.76,29.6960872844,133.25
2020-10-09 05:30:00,42.3026,-2.4316,42.3724278903,2.9426,-0.5616,2.9957118219,39.36,-1.87,39.4043969628,131.18,44.6726,-5.0116,44.9528344526,2.9426,-0.5616,2.9957118219,41.73,-4.45,41.9665986232,131.54,27.4626,-17.8816,32.7711155947,2.9426,-0.5616,2.9957118219,24.52,-17.32,30.0202065283,131.97
2020-10-09 06:00:00,45.037,-2.149,45.0882420371,2.847,-0.559,2.9013600259,42.19,-1.5899999999999999,42.2199502605,130.79,47.817,-4.269,48.0071853997,2.847,-0.559,2.9013600259,44.97,-3.71,45.1227769536,131.15,28.607,-17.399,33.4826171319,2.847,-0.559,2.9013600259,25.76,-16.84,30.7760166363,131.62
2020-10-09 06:30:00,50.214,9.9328,51.1869740446,2.784,-0.5272,2.8334776936,47.43,10.46,48.5697076376,132.24,52.814,-16.0272,55.1922977945,2.784,-0.5272,2.8334776936,50.03,-15.5,52.3760527341,132.75,33.344,-1.3672,33.372017797,2.784,-0.5272,2.8334776936,30.56,-0.84,30.5715423229,133.07
2020-10-09 07:00:00,53.854,12.5232,55.2909020928,3.004,-0.5568000000000001,3.0551664832,50.85,13.08,52.5053225873,133.11,56.674,-17.6068,59.3459491645,3.004,-0.5568000000000001,3.0551664832,53.67,-17.05,56.3131547687,133.48,36.964,0.1232,36.9642053105,3.004,-0.5568000000000001,3.0551664832,33.96,0.68,33.9668073272,133.96
2020-10-09 07:30:00,58.0712,-5.442,58.3256344452,2.8812,-0.552,2.9336014453,55.19,-4.89,55.4062108432,130.27,62.2212,-7.932,62.7247507244,2.8812,-0.552,2.9336014453,59.34,-7.38,59.7971571231,132.86,38.0012,-0.272,38.0021734305,2.8812,-0.552,2.9336014453,35.12,0.28,35.1211161554,131.16
2020-10-09 08:00:00,63.0616,20.8888,66.4312227797,2.9116,-0.5212,2.9578816744000003,60.15,21.41,63.8467743899,131.93,66.8816,-14.4512,68.4250363537,2.9116,-0.5212,2.9578816744000003,63.97,-13.93,65.4691209655,133.01,40.2716,-6.5612,40.8025870748,2.9116,-0.5212,2.9578816744000003,37.36,-6.04,37.8450947944,132.79
2020-10-09 08:30:00,64.43,10.7646,65.3230549895,3.04,-0.5754,3.0939756237,61.39,11.34,62.4285807944,132.23,69.01,-17.5454,71.205485471,3.04,-0.5754,3.0939756237,65.97,-16.97,68.117705481,132.39,39.04,-18.7354,43.3028499427,3.04,-0.5754,3.0939756237,36.0,-18.16,40.3210317328,133.17
2020-10-09 09:00:00,65.365,11.3298,66.3396381739,3.115,-0.6002000000000001,3.1722964931,62.25,11.93,63.3828636147,132.37,70.405,-19.9102,73.166112983,3.115,-0.6002000000000001,3.1722964931,67.29,-19.31,70.0058583263,132.35,38.435,-19.8802,43.2720646265,3.115,-0.6002000000000001,3.1722964931,35.32,-19.28,40.2395427409,133.36
2020-10-09 09:30:00,65.8232,-7.8974,66.2952681946,3.5732,-0.6674,3.6349939477,62.25,-7.23,62.6684561801,132.08,71.6832,-14.2274,73.081461897,3.5732,-0.6674,3.6349939477,68.11,-13.56,69.4467112252,133.78,39.8932,-19.7474,44.5132251471,3.5732,-0.6674,3.6349939477,36.32,-19.08,41.0266839996,133.05
2020-10-09 10:00:00,65.8146,-20.8906,69.0505520725,3.6246,-0.7206,3.695536432,62.19,-20.17,65.3790868703,130.28,72.3946,-8.5506,72.8978111435,3.6246,-0.7206,3.695536432,68.77,-7.83,69.2143178829,133.45,40.1046,-19.6406,44.6557063489,3.6246,-0.7206,3.695536432,36.48,-18.92,41.0944862482,131.32
2020-10-09 10:30:00,65.8918,-20.304,68.9491241659,3.6918,-0.734,3.7640594097,62.2,-19.57,65.206018894,130.16,73.4518,-8.094,73.896412357,3.6918,-0.734,3.7640594097,69.76,-7.36,70.1471824096,133.32,45.1718,-19.214,49.0883826505,3.6918,-0.734,3.7640594097,41.48,-18.48,45.4103600514,131.19
2020-10-09 11:00:00,63.7688,-19.1608,66.5852544493,3.9388,-0.7508,4.0097189527,59.83,-18.41,62.5983785733,129.94,74.0488,-7.5508,74.4327841887,3.9388,-0.7508,4.0097189527,70.11,-6.8,70.4389955919,133.26,44.9388,-19.7508,49.0875732348,3.9388,-0.7508,4.0097189527,41.0,-19.0,45.1884941108,131.02
2020-10-09 11:30:00,66.1354,-20.1138,69.1263776253,4.9954,-0.9338000000000001,5.0819291219,61.14,-19.18,64.0778588906,130.66,73.8254,-7.6538,74.2210909351,4.9954,-0.9338000000000001,5.0819291219,68.83,-6.72,69.1572649835,133.92,44.8754,-19.8938,49.0873181545,4.9954,-0.9338000000000001,5.0819291219,39.88,-18.96,44.1576267478,131.7
2020-10-09 12:00:00,64.7774,-9.3928,65.4548412465,7.0174,-1.2928,7.1354911954,57.76,-8.1,58.3251883838,131.12,75.3974,-10.3528,76.1048513211,7.0174,-1.2928,7.1354911954,68.38,-9.06,68.9775905639,133.33,43.9374,-20.2128,48.3637509153,7.0174,-1.2928,7.1354911954,36.92,-18.92,41.4855733961,132.13
2020-10-09 12:30:00,64.802,0.6614,64.8053751934,7.922,-1.4086,8.0462561456,56.88,2.07,56.9176536762,131.95,75.612,-12.8686,76.6992529948,7.922,-1.4086,8.0462561456,67.69,-11.46,68.653242458,132.89,43.522,-19.9686,47.8843342854,7.922,-1.4086,8.0462561456,35.6,-18.56,40.1476475027,132.97
2020-10-09 13:00:00,62.984,0.9550000000000001,62.9912397163,10.114,-1.815,10.2755642667,52.87,2.77,52.9425141073,132.32,70.744,-15.425,72.4061058268,10.114,-1.815,10.2755642667,60.63,-13.61,62.1387882083,133.34,46.474,-20.775,50.9061224314,10.114,-1.815,10.2755642667,36.36,-18.96,41.0064775371,133.34
2020-10-09 13:30:00,62.2938,-2.8412,62.3585594436,10.2738,-1.7212,10.4169811308,52.02,-1.12,52.0320555043,132.17,69.9838,-14.7512,71.5215363641,10.2738,-1.7212,10.4169811308,59.71,-13.03,61.1151781475,133.37,45.8738,-18.2412,49.3674680724,10.2738,-1.7212,10.4169811308,35.6,-16.52,39.2462788045,133.16
2020-10-09 14:00:00,60.11,-31.4652,67.8474090223,10.43,-1.8652000000000002,10.5954646448,49.68,-29.6,57.8295979581,129.56,69.94,-3.6452,70.0349275936,10.43,-1.8652000000000002,10.5954646448,59.51,-1.78,59.5366147845,132.57,45.87,-6.8252,46.3749960112,10.43,-1.8652000000000002,10.5954646448,35.44,-4.96,35.7854048461,130.59
2020-10-09 14:30:00,60.3918,-33.1454,68.8896730171,8.1218,-1.3954,8.2407995,52.27,-31.75,61.1573004636,130.59,68.8418,-4.7954,69.0086174938,8.1218,-1.3954,8.2407995,60.72,-3.4,60.8151165419,133.52,41.8818,-6.5954,42.3979300485,8.1218,-1.3954,8.2407995,33.76,-5.2,34.1581264123,131.62
2020-10-09 15:00:00,60.8498,-33.0114,69.2275284118,7.1298,-1.2814,7.2440343732,53.72,-31.73,62.390955274,130.18,69.0198,-4.8614,69.1907941998,7.1298,-1.2814,7.2440343732,61.89,-3.58,61.9934552997,133.19,38.8898,-7.3214,39.5729635231,7.1298,-1.2814,7.2440343732,31.76,-6.04,32.3292313549,131.22
2020-10-09 15:30:00,56.648,-36.0836,67.1641429109,8.238,-1.5136,8.3758957109,48.41,-34.57,59.4862421069,131.3,70.718,-6.3236,71.000165077,8.238,-1.5136,8.3758957109,62.48,-4.8100000000000005,62.6648745311,134.74,39.718,-1.5136,39.746830175,8.238,-1.5136,8.3758957109,31.48,0.0,31.48,132.24
2020-10-09 16:00:00,55.8094,-37.3258,67.1409299459,8.0194,-1.4058,8.1416859433,47.79,-35.92,59.7840321491,131.07,68.3894,-5.5558,68.6146991978,8.0194,-1.4058,8.1416859433,60.37,-4.15,60.5124730944,135.06,52.4594,1.1942,52.4729907857,8.0194,-1.4058,8.1416859433,44.44,2.6,44.5159926319,132.93
2020-10-09 16:30:00,58.4332,-36.6454,68.9733586496,7.9432,-1.3854,8.0631110249,50.49,-35.26,61.5833394677,131.52,71.8732,-4.9054,72.0404041313,7.9432,-1.3854,8.0631110249,63.93,-3.52,64.0268326563,135.61,7.9432,-1.3854,8.0631110249,7.9432,-1.3854,8.0631110249,0.0,0.0,0.0,134.05
2020-10-09 17:00:00,59.2524,-36.1808,69.4254794323,6.7224,-1.1608,6.8218852526,52.53,-35.02,63.1332028334,130.59,73.5424,-4.8808,73.7041844565,6.7224,-1.1608,6.8218852526,66.82,-3.7199999999999998,66.9234697248,134.75,6.7224,-1.1608,6.8218852526,6.7224,-1.1608,6.8218852526,0.0,0.0,0.0,133.12
2020-10-09 17:30:00,61.3402,-35.2908,70.7676529262,5.3602,-0.7108,5.4071231427,55.98,-34.58,65.7992158008,130.11,77.4302,-3.7508,77.5209931095,5.3602,-0.7108,5.4071231427,72.07,-3.04,72.1340869492,134.04,5.3602,-0.7108,5.4071231427,5.3602,-0.7108,5.4071231427,0.0,0.0,0.0,132.54
2020-10-09 18:00:00,62.8928,-34.7656,71.8620291614,4.7828,-0.5656,4.8161269917,58.11,-34.2,67.4270872869,129.88,79.5528,-3.0056,79.6095573358,4.7828,-0.5656,4.8161269917,74.77,-2.44,74.8098021652,133.95,4.7828,-0.5656,4.8161269917,4.7828,-0.5656,4.8161269917,0.0,0.0,0.0,132.21
2020-10-09 18:30:00,64.4206,-34.5544,73.1028061275,4.3406,-0.4944,4.3686656681,60.08,-34.06,69.0629423063,129.73,81.6306,-2.8844000000000003,81.6815439357,4.3406,-0.4944,4.3686656681,77.29,-2.39,77.3269435579,133.88,4.3406,-0.4944,4.3686656681,4.3406,-0.4944,4.3686656681,0.0,0.0,0.0,132.03
2020-10-09 19:00:00,67.2024,-14.901,68.8346015225,4.1724,-0.481,4.2000336618,63.03,-14.42,64.6584665763,131.12,83.6724,-9.591,84.2202932954,4.1724,-0.481,4.2000336618,79.5,-9.11,80.0202605594,133.42,4.1724,-0.481,4.2000336618,4.1724,-0.481,4.2000336618,0.0,0.0,0.0,132.27
2020-10-09 19:30:00,66.7892,-12.1244,67.8807654052,4.1492,-0.46440000000000003,4.1751081423,62.64,-11.66,63.7159728796,131.4,83.0492,-11.5844,83.8532524354,4.1492,-0.46440000000000003,4.1751081423,78.9,-11.12,79.6797615458,133.22,4.1492,-0.46440000000000003,4.1751081423,4.1492,-0.46440000000000003,4.1751081423,0.0,0.0,0.0,132.36
2020-10-09 20:00:00,64.421,-13.3616,65.7920785168,2.8810000000000002,-0.5216000000000001,2.9278366689,61.54,-12.84,62.8652304537,131.01,80.261,-13.1716,81.3346123588,2.8810000000000002,-0.5216000000000001,2.9278366689,77.38,-12.65,78.4071865329,132.7,2.8810000000000002,-0.5216000000000001,2.9278366689,2.8810000000000002,-0.5216000000000001,2.9278366689,0.0,0.0,0.0,132.08
2020-10-09 20:30:00,60.9824,-14.967,62.7922304012,2.7524,-0.527,2.8023980374,58.23,-14.44,59.9937205047,130.61,76.1024,-15.207,77.6068820064,2.7524,-0.527,2.8023980374,73.35,-14.68,74.8045780685,131.93,2.7524,-0.527,2.8023980374,2.7524,-0.527,2.8023980374,0.0,0.0,0.0,131.75
2020-10-09 21:00:00,58.1436,-16.2552,60.3730879449,2.7436,-0.5352,2.7953139359,55.4,-15.72,57.5871374527,131.66,72.6736,-16.7452,74.5778375927,2.7436,-0.5352,2.7953139359,69.93,-16.21,71.7841834947,132.51,2.7436,-0.5352,2.7953139359,2.7436,-0.5352,2.7953139359,0.0,0.0,0.0,132.83
2020-10-09 21:30:00,56.4902,-17.0458,59.0059487991,2.7402,-0.5258,2.7901902587,53.75,-16.52,56.2314227101,131.34,70.6302,-17.5258,72.7721019188,2.7402,-0.5258,2.7901902587,67.89,-17.0,69.9860850455,132.21,2.7402,-0.5258,2.7901902587,2.7402,-0.5258,2.7901902587,0.0,0.0,0.0,132.5
2020-10-09 22:00:00,52.0784,-17.685,54.9992633729,2.7984,-0.545,2.8509765976,49.28,-17.14,52.1756456596,131.87,65.2584,-18.485,67.8259094709,2.7984,-0.545,2.8509765976,62.46,-17.94,64.9853460405,132.56,2.7984,-0.545,2.8509765976,2.7984,-0.545,2.8509765976,0.0,0.0,0.0,133.08
2020-10-09 22:30:00,47.4598,-17.8984,50.7226314242,2.7998000000000003,-0.5084000000000001,2.8455844039000002,44.66,-17.39,47.9262735877,132.54,59.8298,-19.0784,62.7980120275,2.7998000000000003,-0.5084000000000001,2.8455844039000002,57.03,-18.57,59.9772106721,133.29,2.7998000000000003,-0.5084000000000001,2.8455844039000002,2.7998000000000003,-0.5084000000000001,2.8455844039000002,0.0,0.0,0.0,133.77
2020-10-09 23:00:00,43.9322,-9.7316,44.9971358577,2.8822,-0.5616,2.9364045021000003,41.05,-9.17,42.0617569771,132.25,55.3822,-9.0716,56.1202459314,2.8822,-0.5616,2.9364045021000003,52.5,-8.51,53.1852432541,133.99,2.8822,-0.5616,2.9364045021000003,2.8822,-0.5616,2.9364045021000003,0.0,0.0,0.0,133.27
2020-10-09 23:30:00,42.4824,3.4188,42.6197431151,2.8224,-0.5112,2.8683213209,39.66,3.93,39.8542406777,131.21,53.1424,6.3788,53.5238616619,2.8224,-0.5112,2.8683213209,50.32,6.89,50.7895117126,134.47,2.8224,-0.5112,2.8683213209,2.8224,-0.5112,2.8683213209,0.0,0.0,0.0,131.91
2020-10-10 00:00:00,39.147,1.8372000000000002,39.1900869205,2.807,-0.5228,2.855270362,36.34,2.36,36.4165511821,131.21,49.107,4.3772,49.3016970179,2.807,-0.5228,2.855270362,46.3,4.9,46.55856527,134.26,2.807,-0.5228,2.855270362,2.807,-0.5228,2.855270362,0.0,0.0,0.0,131.98
2020-10-10 00:30:00,36.984,-17.8496,41.0660988671,2.874,-0.5396000000000001,2.9242168456,34.11,-17.31,38.2508588139,131.54,46.984,-19.1296,50.7290631902,2.874,-0.5396000000000001,2.9242168456,44.11,-18.59,47.8673187049,132.53,2.874,-0.5396000000000001,2.9242168456,2.874,-0.5396000000000001,2.9242168456,0.0,0.0,0.0,132.82
2020-10-10 01:00:00,35.8914,-18.8236,40.5280213053,2.8414,-0.5436,2.89293189,33.05,-18.28,37.7685173127,132.01,45.6414,-20.523600000000002,50.0435365549,2.8414,-0.5436,2.89293189,42.8,-19.98,47.2338903754,132.87,2.8414,-0.5436,2.89293189,2.8414,-0.5436,2.89293189,0.0,0.0,0.0,133.29
2020-10-10 01:30:00,36.584,-18.1478,40.8378709146,2.854,-0.5378000000000001,2.9042287858,33.73,-17.61,38.0502956625,131.46,46.434,-19.7078,50.4431733423,2.854,-0.5378000000000001,2.9042287858,43.58,-19.17,47.6099285864,132.48,2.854,-0.5378000000000001,2.9042287858,2.854,-0.5378000000000001,2.9042287858,0.0,0.0,0.0,132.69
2020-10-10 02:00:00,36.796,-18.371,41.1271109732,2.806,-0.541,2.8576768537,33.99,-17.83,38.3826653582,131.74,46.696,-19.981,50.7913061163,2.806,-0.541,2.8576768537,43.89,-19.44,48.0025593068,132.7,2.806,-0.541,2.8576768537,2.806,-0.541,2.8576768537,0.0,0.0,0.0,132.97
2020-10-10 02:30:00,36.343,-18.3038,40.6920476683,2.833,-0.5338,2.8828512691,33.51,-17.77,37.9301067755,131.4,46.093,-19.9238,50.2147633216,2.833,-0.5338,2.8828512691,43.26,-19.39,47.40674741,132.41,2.833,-0.5338,2.8828512691,2.833,-0.5338,2.8828512691,0.0,0.0,0.0,132.61
2020-10-10 03:00:00,35.1796,-19.1544,40.0561517812,2.8796,-0.5344,2.928767577,32.3,-18.62,37.2826286627,132.24,44.7396,-20.8844,49.3739807137,2.8796,-0.5344,2.928767577,41.86,-20.35,46.5444099758,133.15,2.8796,-0.5344,2.928767577,2.8796,-0.5344,2.928767577,0.0,0.0,0.0,133.46
2020-10-10 03:30:00,34.392,-19.2682,39.4217350613,2.912,-0.5282,2.9595167241,31.48,-18.74,36.6357475698,132.48,43.802,-20.9482,48.5534992276,2.912,-0.5282,2.9595167241,40.89,-20.42,45.7052349299,133.42,2.912,-0.5282,2.9595167241,2.912,-0.5282,2.9595167241,0.0,0.0,0.0,133.73
2020-10-10 04:00:00,34.7324,-5.4732,35.1609944114,2.8624,-0.5332,2.911638027,31.87,-4.94,32.2505891419,131.59,43.8224,-4.2632,44.0292813478,2.8624,-0.5332,2.911638027,40.96,-3.73,41.1294845579,133.89,2.8624,-0.5332,2.911638027,2.8624,-0.5332,2.911638027,0.0,0.0,0.0,132.44
2020-10-10 04:30:00,35.0266,-5.22,35.4134311746,3.0166,-0.54,3.0645514452000002,32.01,-4.68,32.3503091175,131.02,44.0966,-3.87,44.2660934753,3.0166,-0.54,3.0645514452000002,41.08,-3.33,41.2147461475,133.38,3.0166,-0.54,3.0645514452000002,3.0166,-0.54,3.0645514452000002,0.0,0.0,0.0,131.83
2020-10-10 05:00:00,34.5088,-5.2236,34.9019093231,3.0188,-0.5436,3.0673529957,31.49,-4.68,31.8358681364,131.02,43.4788,-3.8836,43.651900284,3.0188,-0.5436,3.0673529957,40.46,-3.34,40.5976255463,133.38,3.0188,-0.5436,3.0673529957,3.0188,-0.5436,3.0673529957,0.0,0.0,0.0,131.83
2020-10-10 05:30:00,34.9384,-5.1318,35.3132718082,2.9884,-0.5618000000000001,3.040748888,31.95,-4.57,32.2751824162,131.02,44.0384,-3.7218,44.1953896894,2.9884,-0.5618000000000001,3.040748888,41.05,-3.16,41.1714476306,133.33,2.9884,-0.5618000000000001,3.040748888,2.9884,-0.5618000000000001,3.040748888,0.0,0.0,0.0,131.83
2020-10-10 06:00:00,35.7034,-4.6958,36.0108776511,2.8434,-0.5558000000000001,2.8972119702,32.86,-4.14,33.1197705306,130.55,45.0234,-3.2458,45.1402455155,2.8434,-0.5558000000000001,2.8972119702,42.18,-2.69,42.2656893946,132.9,2.8434,-0.5558000000000001,2.8972119702,2.8434,-0.5558000000000001,2.8972119702,0.0,0.0,0.0,131.33
2020-10-10 06:30:00,37.6228,-4.9572,37.9479763845,2.8928000000000003,-0.5572,2.9459741479,34.73,-4.4,35.0076120294,130.39,47.3728,-3.7272,47.519198222200004,2.8928000000000003,-0.5572,2.9459741479,44.48,-3.17,44.5928166861,132.62,2.8928000000000003,-0.5572,2.9459741479,2.8928000000000003,-0.5572,2.9459741479,0.0,0.0,0.0,131.21
2020-10-10 07:00:00,38.024,-17.6214,41.9086901962,2.904,-0.5414,2.9540362151,35.12,-17.08,39.0530510972,131.37,48.334,-18.6914,51.8222345134,2.904,-0.5414,2.9540362151,45.43,-18.15,48.9214411071,132.24,2.904,-0.5414,2.9540362151,2.904,-0.5414,2.9540362151,0.0,0.0,0.0,132.51
2020-10-10 07:30:00,40.2402,-16.9498,43.6642807805,2.9502,-0.5498000000000001,3.0009931823,37.29,-16.4,40.737011427,132.23,51.0802,-17.9898,54.1555143645,2.9502,-0.5498000000000001,3.0009931823,48.13,-17.44,51.1922894585,133.2,2.9502,-0.5498000000000001,3.0009931823,2.9502,-0.5498000000000001,3.0009931823,0.0,0.0,0.0,133.38
2020-10-10 08:00:00,45.5266,-16.3396,48.3699683246,3.1566,-0.5896,3.2111916355,42.37,-15.75,45.2026481525,131.44,57.3866,-16.9296,59.8317074445,3.1566,-0.5896,3.2111916355,54.23,-16.34,56.638224725,132.5,3.1566,-0.5896,3.2111916355,3.1566,-0.5896,3.2111916355,0.0,0.0,0.0,132.53
2020-10-10 08:30:00,50.0736,-16.1272,52.6065775051,3.6536,-0.7272000000000001,3.7252668092,46.42,-15.4,48.907835773,131.33,62.5736,-16.1872,64.6334345428,3.6536,-0.7272000000000001,3.7252668092,58.92,-15.46,60.9145138698,132.18,3.6536,-0.7272000000000001,3.7252668092,3.6536,-0.7272000000000001,3.7252668092,0.0,0.0,0.0,132.35
2020-10-10 09:00:00,52.3162,-15.911200000000001,54.6822737995,4.2562,-0.8312,4.3366037264,48.06,-15.08,50.3703285675,131.1,65.1962,-15.7812,67.0789890195,4.2562,-0.8312,4.3366037264,60.94,-14.95,62.7470007251,131.79,4.2562,-0.8312,4.3366037264,4.2562,-0.8312,4.3366037264,0.0,0.0,0.0,132.13
2020-10-10 09:30:00,54.6802,-15.009,56.7026838257,5.0002,-0.879,5.0768731558,49.68,-14.13,51.6503562427,130.75,67.4402,-14.719,69.0277446904,5.0002,-0.879,5.0768731558,62.44,-13.84,63.9554469924,132.44,5.0002,-0.879,5.0768731558,5.0002,-0.879,5.0768731558,0.0,0.0,0.0,131.79
2020-10-10 10:00:00,56.075,-14.2448,57.8560277935,6.495,-1.2148,6.6076292299,49.58,-13.03,51.2636059988,131.25,68.405,-13.5648,69.7369903569,6.495,-1.2148,6.6076292299,61.91,-12.35,63.1297916993,134.02,6.495,-1.2148,6.6076292299,6.495,-1.2148,6.6076292299,0.0,0.0,0.0,132.28
2020-10-10 10:30:00,57.3334,-12.87,58.760153638,8.5634,-1.58,8.7079400297,48.77,-11.29,50.0597343181,130.04,68.7934,-12.11,69.8511559214,8.5634,-1.58,8.7079400297,60.23,-10.53,61.1435507638,133.13,8.5634,-1.58,8.7079400297,8.5634,-1.58,8.7079400297,0.0,0.0,0.0,131.08
2020-10-10 11:00:00,57.377,-13.0598,58.8445282506,9.557,-1.7498,9.715865841,47.82,-11.31,49.1392765515,130.42,68.247,-12.4098,69.3661022765,9.557,-1.7498,9.715865841,58.69,-10.66,59.6502447606,133.45,9.557,-1.7498,9.715865841,9.557,-1.7498,9.715865841,0.0,0.0,0.0,131.46
2020-10-10 11:30:00,56.99,-13.2124,58.5015180466,10.18,-1.8324,10.3436013922,46.81,-11.38,48.1734418534,130.46,67.33,-12.5524,68.4900842879,10.18,-1.8324,10.3436013922,57.15,-10.72,58.146718738,133.48,10.18,-1.8324,10.3436013922,10.18,-1.8324,10.3436013922,0.0,0.0,0.0,131.52
2020-10-10 12:00:00,58.1282,-12.5386,59.4651505102,9.6582,-1.7186,9.8099140261,48.47,-10.82,49.6629972917,129.8,68.9182,-11.7786,69.9174778521,9.6582,-1.7186,9.8099140261,59.26,-10.06,60.1078297728,132.91,9.6582,-1.7186,9.8099140261,9.6582,-1.7186,9.8099140261,0.0,0.0,0.0,130.86
