Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-10 12:30:00,58.2618,-12.8918,59.6710637284,8.6018,-1.5218,8.7353785539,49.66,-11.37,50.9449948474,130.21,69.6518,-12.2318,70.7176793629,8.6018,-1.5218,8.7353785539,61.05,-10.71,61.9823087663,133.21,8.6018,-1.5218,8.7353785539,8.6018,-1.5218,8.7353785539,0.0,0.0,0.0,131.25
2020-10-10 13:00:00,58.9932,-12.577,60.3189735924,8.8532,-1.5070000000000001,8.9805455981,50.14,-11.07,51.3474877672,130.08,70.3132,-11.907,71.3142534367,8.8532,-1.5070000000000001,8.9805455981,61.46,-10.4,62.3337115853,133.21,8.8532,-1.5070000000000001,8.9805455981,8.8532,-1.5070000000000001,8.9805455981,0.0,0.0,0.0,131.13
2020-10-10 13:30:00,57.8892,-12.7174,59.2696527694,10.8292,-1.7873999999999999,10.9757173524,47.06,-10.93,48.312612225,130.64,68.0192,-12.0674,69.0813557438,10.8292,-1.7873999999999999,10.9757173524,57.19,-10.28,58.1065788014,133.8,10.8292,-1.7873999999999999,10.9757173524,10.8292,-1.7873999999999999,10.9757173524,0.0,0.0,0.0,131.66
2020-10-10 14:00:00,55.4478,-13.245,57.007793764,11.2278,-1.925,11.391624899,44.22,-11.32,45.6459286246,131.2,65.0078,-12.745,66.2453702974,11.2278,-1.925,11.391624899,53.78,-10.82,54.857641218,134.47,11.2278,-1.925,11.391624899,11.2278,-1.925,11.391624899,0.0,0.0,0.0,132.27
2020-10-10 14:30:00,54.905,-13.6668,56.5803892461,10.195,-1.7568000000000001,10.3452583941,44.71,-11.91,46.2691279365,131.37,64.725,-13.2968,66.0767017582,10.195,-1.7568000000000001,10.3452583941,54.53,-11.54,55.7377116502,134.71,10.195,-1.7568000000000001,10.3452583941,10.195,-1.7568000000000001,10.3452583941,0.0,0.0,0.0,132.46
2020-10-10 15:00:00,53.7618,-14.2762,55.6250036016,10.0218,-1.7162000000000002,10.1676849715,43.74,-12.56,45.5075949705,131.91,63.5618,-14.2962,65.1497026369,10.0218,-1.7162000000000002,10.1676849715,53.54,-12.58,54.9980726935,135.27,10.0218,-1.7162000000000002,10.1676849715,10.0218,-1.7162000000000002,10.1676849715,0.0,0.0,0.0,133.05
2020-10-10 15:30:00,53.825,-14.3834,55.7136681664,9.225,-1.5534,9.3548744813,44.6,-12.83,46.4087157762,131.82,64.035,-14.5134,65.6591197364,9.225,-1.5534,9.3548744813,54.81,-12.96,56.3213787118,135.16,9.225,-1.5534,9.3548744813,9.225,-1.5534,9.3548744813,0.0,0.0,0.0,132.95
2020-10-10 16:00:00,53.5624,-14.6546,55.5309642895,7.4124,-1.3246,7.5298232994,46.15,-13.33,48.0365631577,132.11,64.3824,-15.1146,66.1327797913,7.4124,-1.3246,7.5298232994,56.97,-13.79,58.6152283967,135.41,7.4124,-1.3246,7.5298232994,7.4124,-1.3246,7.5298232994,0.0,0.0,0.0,133.3
2020-10-10 16:30:00,53.2346,-14.6178,55.2050968118,5.0946,-0.9278000000000001,5.1783937664,48.14,-13.69,50.0487332507,131.92,65.5446,-15.0778,67.2564840146,5.0946,-0.9278000000000001,5.1783937664,60.45,-14.15,62.0840156562,134.04,5.0946,-0.9278000000000001,5.1783937664,5.0946,-0.9278000000000001,5.1783937664,0.0,0.0,0.0,133.11
2020-10-10 17:00:00,55.1954,-14.4972,57.0675125531,4.5354,-0.8572000000000001,4.6156955056,50.66,-13.64,52.4641325097,131.21,68.3154,-14.7472,69.8890104738,4.5354,-0.8572000000000001,4.6156955056,63.78,-13.89,65.274960743,132.39,4.5354,-0.8572000000000001,4.6156955056,4.5354,-0.8572000000000001,4.6156955056,0.0,0.0,0.0,132.36
2020-10-10 17:30:00,58.417,-13.265,59.9041410422,3.557,-0.685,3.6223575196,54.86,-12.58,56.2838875701,130.13,72.747,-13.045,73.9073611625,3.557,-0.685,3.6223575196,69.19,-12.36,70.2853163897,131.3,3.557,-0.685,3.6223575196,3.557,-0.685,3.6223575196,0.0,0.0,0.0,131.21
2020-10-10 18:00:00,60.731,-12.7416,62.0532249892,3.211,-0.6016,3.2668706066,57.52,-12.14,58.7871584617,130.07,75.681,-12.4516,76.6984752362,3.211,-0.6016,3.2668706066,72.47,-11.85,73.4324410598,131.37,3.211,-0.6016,3.2668706066,3.211,-0.6016,3.2668706066,0.0,0.0,0.0,131.1
2020-10-10 18:30:00,62.204,-12.9436,63.5364021405,3.034,-0.5736,3.0877456113,59.17,-12.37,60.4492001601,129.85,77.594,-12.7936,78.6416240738,3.034,-0.5736,3.0877456113,74.56,-12.22,75.5547615971,132.6,3.034,-0.5736,3.0877456113,3.034,-0.5736,3.0877456113,0.0,0.0,0.0,130.84
2020-10-10 19:00:00,63.6304,-17.3964,65.9656163249,2.8704,-0.5564,2.9238291879,60.76,-16.84,63.0504813622,129.91,79.5104,-18.2164,81.5704660837,2.8704,-0.5564,2.9238291879,76.64,-17.66,78.6483642551,132.52,2.8704,-0.5564,2.9238291879,2.8704,-0.5564,2.9238291879,0.0,0.0,0.0,131.05
2020-10-10 19:30:00,63.1748,-26.5442,68.5248123579,2.8548,-0.5342,2.9043506469,60.32,-26.01,65.6888308619,131.4,79.2348,-28.9142,84.3456252136,2.8548,-0.5342,2.9043506469,76.38,-28.38,81.4820765567,133.07,2.8548,-0.5342,2.9043506469,2.8548,-0.5342,2.9043506469,0.0,0.0,0.0,132.74
2020-10-10 20:00:00,60.8716,-27.9624,66.9869203675,2.9016,-0.5224,2.9482510612,57.97,-27.44,64.1363742349,131.95,76.3416,-30.9024,82.3589595388,2.9016,-0.5224,2.9482510612,73.44,-30.38,79.4756440679,133.47,2.9016,-0.5224,2.9482510612,2.9016,-0.5224,2.9482510612,0.0,0.0,0.0,133.38
2020-10-10 20:30:00,58.2546,-21.3076,62.0291241186,2.8846,-0.5676,2.9399127402,55.37,-20.74,59.1268509224,131.12,72.8946,-22.8976,76.4063007541,2.8846,-0.5676,2.9399127402,70.01,-22.33,73.4848896032,133.5,2.8846,-0.5676,2.9399127402,2.8846,-0.5676,2.9399127402,0.0,0.0,0.0,132.4
2020-10-10 21:00:00,56.1812,-16.3614,58.5151488369,2.8412,-0.5514,2.8942113606,53.34,-15.81,55.6337280793,130.28,70.2212,-17.0314,72.2570793445,2.8412,-0.5514,2.8942113606,67.38,-16.48,69.3660925813,133.29,2.8412,-0.5514,2.8942113606,2.8412,-0.5514,2.8942113606,0.0,0.0,0.0,131.46
2020-10-10 21:30:00,54.4038,-17.248,57.0724711086,2.8638,-0.538,2.9138967792,51.54,-16.71,54.1811378618,130.76,67.9738,-18.138,70.3521465944,2.8638,-0.538,2.9138967792,65.11,-17.6,67.446809413,133.73,2.8638,-0.538,2.9138967792,2.8638,-0.538,2.9138967792,0.0,0.0,0.0,131.96
2020-10-10 22:00:00,52.4252,-18.0648,55.4503254641,2.8652,-0.5548000000000001,2.9184197916,49.56,-17.51,52.5622840067,131.27,65.5252,-19.5448,68.3780011559,2.8652,-0.5548000000000001,2.9184197916,62.66,-18.99,65.4743896497,134.16,2.8652,-0.5548000000000001,2.9184197916,2.8652,-0.5548000000000001,2.9184197916,0.0,0.0,0.0,132.55
2020-10-10 22:30:00,50.2768,-18.6504,53.6245656243,2.7868,-0.5404,2.8387121023,47.49,-18.11,50.8259008774,131.5,62.8568,-20.4404,66.0968021798,2.7868,-0.5404,2.8387121023,60.07,-19.9,63.280446427,134.4,2.7868,-0.5404,2.8387121023,2.7868,-0.5404,2.8387121023,0.0,0.0,0.0,132.79
2020-10-10 23:00:00,46.9604,-19.0904,50.6924307991,2.7904,-0.5204,2.8385116382,44.17,-18.57,47.914859908,132.06,58.7404,-20.9004,62.3479054365,2.7904,-0.5204,2.8385116382,55.95,-20.38,59.5461745203,134.99,2.7904,-0.5204,2.8385116382,2.7904,-0.5204,2.8385116382,0.0,0.0,0.0,133.38
2020-10-10 23:30:00,43.2694,-16.533,46.3204173703,2.8494,-0.543,2.9006773967,40.42,-15.99,43.4678789453,132.28,54.1394,-17.733,56.9695876882,2.8494,-0.543,2.9006773967,51.29,-17.19,54.0939941213,135.08,2.8494,-0.543,2.9006773967,2.8494,-0.543,2.9006773967,0.0,0.0,0.0,133.49
2020-10-11 00:00:00,39.5036,-4.5344,39.762987769,2.8336,-0.5444,2.885422035,36.67,-3.99,36.8864338206,131.8,49.2536,-3.2344,49.3596845241,2.8336,-0.5444,2.885422035,46.42,-2.69,46.4978762956,135.36,2.8336,-0.5444,2.885422035,2.8336,-0.5444,2.885422035,0.0,0.0,0.0,132.68
2020-10-11 00:30:00,37.7452,-4.2358,37.9821290172,2.8052,-0.5358,2.8559111821,34.94,-3.7,35.1353611053,130.46,47.0652,-3.1258,47.1688846241,2.8052,-0.5358,2.8559111821,44.26,-2.59,44.3357158508,134.09,2.8052,-0.5358,2.8559111821,2.8052,-0.5358,2.8559111821,0.0,0.0,0.0,131.34
2020-10-11 01:00:00,36.9702,-4.8260000000000005,37.2838566144,2.8202,-0.536,2.8706835493,34.15,-4.29,34.4184049601,130.55,46.2702,-3.786,46.4248339151,2.8202,-0.536,2.8706835493,43.45,-3.25,43.5713782201,134.02,2.8202,-0.536,2.8706835493,2.8202,-0.536,2.8706835493,0.0,0.0,0.0,131.41
2020-10-11 01:30:00,37.5326,-4.2874,37.7766840991,2.8426,-0.5374,2.8929523881,34.69,-3.75,34.8920993923,129.95,47.0526,-3.0374,47.1505351562,2.8426,-0.5374,2.8929523881,44.21,-2.5,44.2806289477,133.55,2.8426,-0.5374,2.8929523881,2.8426,-0.5374,2.8929523881,0.0,0.0,0.0,130.81
2020-10-11 02:00:00,37.4104,-16.687,40.9633250257,2.8504,-0.537,2.9005429078000002,34.56,-16.15,38.1472947927,131.24,47.3004,-17.667,50.4920858072,2.8504,-0.537,2.9005429078000002,44.45,-17.13,47.6365342988,133.55,2.8504,-0.537,2.9005429078000002,2.8504,-0.537,2.9005429078000002,0.0,0.0,0.0,132.38
2020-10-11 02:30:00,36.1596,-18.7532,40.7332687419,2.8296,-0.5432,2.8812674989,33.33,-18.21,37.9801658764,131.79,45.7996,-20.3532,50.118420869,2.8296,-0.5432,2.8812674989,42.97,-19.81,47.3165615826,133.86,2.8296,-0.5432,2.8812674989,2.8296,-0.5432,2.8812674989,0.0,0.0,0.0,133.08
2020-10-11 03:00:00,35.0316,-11.7286,36.9428349822,2.9116,-0.5286000000000001,2.9591945729,32.12,-11.2,34.0166782623,132.11,44.1916,-11.7986,45.7395285559,2.9116,-0.5286000000000001,2.9591945729,41.28,-11.27,42.790785223,134.89,2.9116,-0.5286000000000001,2.9591945729,2.9116,-0.5286000000000001,2.9591945729,0.0,0.0,0.0,133.19
2020-10-11 03:30:00,35.8582,-4.6364,36.1566966439,2.8182,-0.5364,2.8687935095,33.04,-4.1,33.2934167667,130.91,45.0082,-3.1764,45.1201461013,2.8182,-0.5364,2.8687935095,42.19,-2.64,42.2725170767,134.51,2.8182,-0.5364,2.8687935095,2.8182,-0.5364,2.8687935095,0.0,0.0,0.0,131.79
2020-10-11 04:00:00,35.1078,-5.0038,35.4625948752,2.8278,-0.5138,2.8740986900000003,32.28,-4.49,32.5907732342,131.47,44.1078,-3.6438,44.2580534963,2.8278,-0.5138,2.8740986900000003,41.28,-3.13,41.398493934,134.98,2.8278,-0.5138,2.8740986900000003,2.8278,-0.5138,2.8740986900000003,0.0,0.0,0.0,132.36
2020-10-11 04:30:00,34.8174,-4.8678,35.1560353225,2.7174,-0.5278,2.7681827252,32.1,-4.34,32.3920607557,131.25,43.7474,-3.5178000000000003,43.8886081301,2.7174,-0.5278,2.7681827252,41.03,-2.99,41.1388016354,134.78,2.7174,-0.5278,2.7681827252,2.7174,-0.5278,2.7681827252,0.0,0.0,0.0,132.16
2020-10-11 05:00:00,34.2268,-5.0344,34.5950722156,2.7868,-0.5344,2.8375760078,31.44,-4.5,31.7604093173,131.66,43.0468,-3.7444,43.209345304,2.7868,-0.5344,2.8375760078,40.26,-3.21,40.3877667122,135.15,2.7868,-0.5344,2.8375760078,2.7868,-0.5344,2.8375760078,0.0,0.0,0.0,132.58
2020-10-11 05:30:00,34.1352,-4.9318,34.4896293149,2.7652,-0.5318,2.8158732713,31.37,-4.4,31.6770721501,131.54,42.9852,-3.5918,43.135002565,2.7652,-0.5318,2.8158732713,40.22,-3.06,40.3362368101,134.99,2.7652,-0.5318,2.8158732713,2.7652,-0.5318,2.8158732713,0.0,0.0,0.0,132.46
2020-10-11 06:00:00,34.5736,-4.6764,34.8884298002,2.8536,-0.5364,2.903576746,31.72,-4.14,31.9890293695,131.04,43.4936,-3.2764,43.6168320482,2.8536,-0.5364,2.903576746,40.64,-2.74,40.7322623973,134.56,2.8536,-0.5364,2.903576746,2.8536,-0.5364,2.903576746,0.0,0.0,0.0,131.96
2020-10-11 06:30:00,36.0228,-4.0938,36.2546730544,2.9028,-0.5538000000000001,2.955155204,33.12,-3.54,33.3086475258,130.23,45.2828,-2.7138,45.3640461851,2.9028,-0.5538000000000001,2.955155204,42.38,-2.16,42.4350091316,133.73,2.9028,-0.5538000000000001,2.955155204,2.9028,-0.5538000000000001,2.955155204,0.0,0.0,0.0,131.09
2020-10-11 07:00:00,36.4198,-4.6411999999999995,36.7143373831,2.8498,-0.5412,2.9007339554,33.57,-4.1,33.8194455898,131.68,45.8898,-3.2812,46.0069561858,2.8498,-0.5412,2.9007339554,43.04,-2.74,43.1271283533,135.07,2.8498,-0.5412,2.9007339554,2.8498,-0.5412,2.9007339554,0.0,0.0,0.0,132.56
2020-10-11 07:30:00,40.162,-4.3842,40.4005872933,2.792,-0.5442,2.8445417276000002,37.37,-3.84,37.5667738833,131.55,50.472,-2.8442,50.5520747115,2.792,-0.5442,2.8445417276000002,47.68,-2.3,47.7354417598,135.11,2.792,-0.5442,2.8445417276000002,2.792,-0.5442,2.8445417276000002,0.0,0.0,0.0,132.45
2020-10-11 08:00:00,45.1852,-9.9872,46.2757653949,2.8152,-0.5272,2.8641387676,42.37,-9.46,43.4132295504,130.45,56.6552,-9.5272,57.4506677671,2.8152,-0.5272,2.8641387676,53.84,-9.0,54.5870460824,133.6,2.8152,-0.5272,2.8641387676,2.8152,-0.5272,2.8641387676,0.0,0.0,0.0,131.48
2020-10-11 08:30:00,47.0892,-16.8,49.9963274315,3.3592,-0.64,3.4196234647,43.73,-16.16,46.6203657214,131.05,58.9792,-17.4,61.4923249897,3.3592,-0.64,3.4196234647,55.62,-16.76,58.0902917879,133.37,3.3592,-0.64,3.4196234647,3.3592,-0.64,3.4196234647,0.0,0.0,0.0,132.25
2020-10-11 09:00:00,49.1318,-15.6162,51.5538502314,4.6818,-0.8362,4.7558891577,44.45,-14.78,46.8428318956,130.39,60.8118,-15.8962,62.8551047543,4.6818,-0.8362,4.7558891577,56.13,-15.06,58.1152346636,132.8,4.6818,-0.8362,4.7558891577,4.6818,-0.8362,4.7558891577,0.0,0.0,0.0,131.58
2020-10-11 09:30:00,51.0198,-15.084,53.2028857116,6.2298,-1.034,6.315026844,44.79,-14.05,46.9419492565,130.99,62.3798,-15.134,64.1893870047,6.2298,-1.034,6.315026844,56.15,-14.1,57.8932854483,133.27,6.2298,-1.034,6.315026844,6.2298,-1.034,6.315026844,0.0,0.0,0.0,132.15
2020-10-11 10:00:00,51.9528,-14.3666,53.9026216746,7.5928,-1.2466,7.6944540677,44.36,-13.12,46.2595287481,130.86,62.8428,-14.2066,64.4286038604,7.5928,-1.2466,7.6944540677,55.25,-12.96,56.749661673,133.38,7.5928,-1.2466,7.6944540677,7.5928,-1.2466,7.6944540677,0.0,0.0,0.0,132.05
2020-10-11 10:30:00,53.7352,-13.4466,55.3920822013,8.6852,-1.4566,8.8064966133,45.05,-11.99,46.618264661,131.29,64.4052,-12.9566,65.6955346321,8.6852,-1.4566,8.8064966133,55.72,-11.5,56.8943617593,134.12,8.6852,-1.4566,8.8064966133,8.6852,-1.4566,8.8064966133,0.0,0.0,0.0,132.44
2020-10-11 11:00:00,54.3902,-13.2062,55.9705062911,8.3902,-1.4362,8.5122339301,46.0,-11.77,47.4819218229,131.12,65.3102,-12.6262,66.5194945146,8.3902,-1.4362,8.5122339301,56.92,-11.19,58.0095035317,133.97,8.3902,-1.4362,8.5122339301,8.3902,-1.4362,8.5122339301,0.0,0.0,0.0,132.26
2020-10-11 11:30:00,55.7362,-12.6664,57.1573414305,8.3562,-1.4464000000000001,8.4804570278,47.38,-11.22,48.6903768726,130.61,66.9562,-11.9464,68.0135956365,8.3562,-1.4464000000000001,8.4804570278,58.6,-10.5,59.5332680104,133.51,8.3562,-1.4464000000000001,8.4804570278,8.3562,-1.4464000000000001,8.4804570278,0.0,0.0,0.0,131.76
2020-10-11 12:00:00,56.386,-12.0796,57.6653945808,7.886,-1.4396,8.0163236062,48.5,-10.64,49.6533946473,130.35,68.116,-11.2096,69.0321996474,7.886,-1.4396,8.0163236062,60.23,-9.77,61.0172582144,133.22,7.886,-1.4396,8.0163236062,7.886,-1.4396,8.0163236062,0.0,0.0,0.0,131.46
2020-10-11 12:30:00,58.0658,-11.6626,59.2254452782,6.0858,-1.1226,6.1884725418,51.98,-10.54,53.0378355516,130.13,71.2358,-10.7426,72.041256627,6.0858,-1.1226,6.1884725418,65.15,-9.62,65.8564112293,133.09,6.0858,-1.1226,6.1884725418,6.0858,-1.1226,6.1884725418,0.0,0.0,0.0,131.22
2020-10-11 13:00:00,56.5992,-12.2918,57.9185444213,10.6592,-1.8418,10.8171517453,45.94,-10.45,47.1135447616,130.79,66.9492,-11.4418,67.9198805055,10.6592,-1.8418,10.8171517453,56.29,-9.6,57.1027503716,133.65,10.6592,-1.8418,10.8171517453,10.6592,-1.8418,10.8171517453,0.0,0.0,0.0,131.91
2020-10-11 13:30:00,55.2556,-12.772,56.7124793618,10.0056,-1.682,10.1459920836,45.25,-11.09,46.589168269,130.86,65.2956,-12.282,66.4406720568,10.0056,-1.682,10.1459920836,55.29,-10.6,56.2969279801,133.73,10.0056,-1.682,10.1459920836,10.0056,-1.682,10.1459920836,0.0,0.0,0.0,132.03
2020-10-11 14:00:00,53.204,-14.1754,55.0600361529,11.194,-1.9254,11.3583802173,42.01,-12.25,43.7596000896,131.76,62.194,-14.5254,63.8676826036,11.194,-1.9254,11.3583802173,51.0,-12.6,52.5334179356,134.57,11.194,-1.9254,11.3583802173,11.194,-1.9254,11.3583802173,0.0,0.0,0.0,133.04
2020-10-11 14:30:00,53.1318,-14.1884,54.9936256833,9.1418,-1.5684,9.2753644565,43.99,-12.62,45.7644458068,131.69,63.1918,-14.6784,64.8741783285,9.1418,-1.5684,9.2753644565,54.05,-13.11,55.6172149608,134.49,9.1418,-1.5684,9.2753644565,9.1418,-1.5684,9.2753644565,0.0,0.0,0.0,132.98
2020-10-11 15:00:00,51.0894,-15.0436,53.2582077554,8.5594,-1.5236,8.6939453253,42.53,-13.52,44.6272484027,132.54,61.2394,-15.5336,63.1787689127,8.5594,-1.5236,8.6939453253,52.68,-14.01,54.5111227182,133.44,8.5594,-1.5236,8.6939453253,8.5594,-1.5236,8.6939453253,0.0,0.0,0.0,133.83
2020-10-11 15:30:00,51.8842,-14.474,53.8652660407,7.2242,-1.264,7.3339458438000005,44.66,-13.21,46.5727355864,132.28,62.6142,-14.894,64.3612404918,7.2242,-1.264,7.3339458438000005,55.39,-13.63,57.042343921,131.95,7.2242,-1.264,7.3339458438000005,7.2242,-1.264,7.3339458438000005,0.0,0.0,0.0,133.57
2020-10-11 16:00:00,51.2328,-14.7048,53.3013221119,6.8428,-1.1948,6.9463270064,44.39,-13.51,46.4003469815,132.93,62.2828,-15.0948,64.0858811508,6.8428,-1.1948,6.9463270064,55.44,-13.9,57.1559585695,132.6,6.8428,-1.1948,6.9463270064,6.8428,-1.1948,6.9463270064,0.0,0.0,0.0,134.24
2020-10-11 16:30:00,53.071,-14.1366,54.9215303916,5.731,-0.9966,5.8170071824,47.34,-13.14,49.1297791568,132.52,65.191,-14.3766,66.7574198764,5.731,-0.9966,5.8170071824,59.46,-13.38,60.9468292859,132.33,5.731,-0.9966,5.8170071824,5.731,-0.9966,5.8170071824,0.0,0.0,0.0,133.78
2020-10-11 17:00:00,54.9598,-13.342,56.5560658112,4.3698,-0.742,4.4323488175,50.59,-12.6,52.1354783233,131.73,68.2798,-13.402,69.5826464863,4.3698,-0.742,4.4323488175,63.91,-12.66,65.1518510865,131.63,4.3698,-0.742,4.4323488175,4.3698,-0.742,4.4323488175,0.0,0.0,0.0,132.95
2020-10-11 17:30:00,56.7324,-13.3216,58.2754685637,4.1024,-0.8016000000000001,4.1799818564,52.63,-12.52,54.0986811299,131.1,70.5324,-13.0216,71.7243439588,4.1024,-0.8016000000000001,4.1799818564,66.43,-12.22,67.544602301,131.92,4.1024,-0.8016000000000001,4.1799818564,4.1024,-0.8016000000000001,4.1799818564,0.0,0.0,0.0,132.25
2020-10-11 18:00:00,58.0506,-12.5884,59.3998314385,3.6606,-0.7284,3.7323663968,54.39,-11.86,55.6680491844,130.45,72.2806,-12.0384,73.2762458845,3.6606,-0.7284,3.7323663968,68.62,-11.31,69.5458158339,132.38,3.6606,-0.7284,3.7323663968,3.6606,-0.7284,3.7323663968,0.0,0.0,0.0,131.56
2020-10-11 18:30:00,59.179,-12.8086,60.5492714651,3.099,-0.5786,3.1525511828,56.08,-12.23,57.3980774939,130.36,73.929,-12.4886,74.9764107634,3.099,-0.5786,3.1525511828,70.83,-11.91,71.8243482393,132.06,3.099,-0.5786,3.1525511828,3.099,-0.5786,3.1525511828,0.0,0.0,0.0,131.48
2020-10-11 19:00:00,61.1766,-12.8264,62.5067430324,5.9166,-0.5364,5.9408653006000005,55.26,-12.29,56.610173114,129.87,75.1866,-12.7364,76.2577255399,5.9166,-0.5364,5.9408653006000005,69.27,-12.2,70.336142203,131.66,5.9166,-0.5364,5.9408653006000005,5.9166,-0.5364,5.9408653006000005,0.0,0.0,0.0,131.01
2020-10-11 19:30:00,61.2992,-12.5868,62.5781068336,3.1692,-0.5468000000000001,3.2160253233000002,58.13,-12.04,59.3637810453,129.87,76.5692,-12.2368,77.540838678,3.1692,-0.5468000000000001,3.2160253233000002,73.4,-11.69,74.3250704675,131.54,3.1692,-0.5468000000000001,3.2160253233000002,3.1692,-0.5468000000000001,3.2160253233000002,0.0,0.0,0.0,131.01
2020-10-11 20:00:00,58.6118,-10.805,59.5994221804,2.8918,-0.5650000000000001,2.9464779381,55.72,-10.24,56.6531199494,131.33,74.1418,-10.405,74.8683546783,2.8918,-0.5650000000000001,2.9464779381,71.25,-9.84,71.9262684977,132.48,2.8918,-0.5650000000000001,2.9464779381,2.8918,-0.5650000000000001,2.9464779381,0.0,0.0,0.0,132.47
2020-10-11 20:30:00,55.8776,-7.7304,56.4097976057,2.8276,-0.5404,2.8787764623000003,53.05,-7.19,53.5350221817,132.36,71.7676,-7.1704,72.1249127966,2.8276,-0.5404,2.8787764623000003,68.94,-6.63,69.2580717317,133.37,2.8276,-0.5404,2.8787764623000003,2.8276,-0.5404,2.8787764623000003,0.0,0.0,0.0,133.47
2020-10-11 21:00:00,52.4822,-18.3864,55.6097205693,2.8322000000000003,-0.5164,2.8788931554,49.65,-17.87,52.7679770315,132.69,68.2022,-5.1564,68.3968460223,2.8322000000000003,-0.5164,2.8788931554,65.37,-4.64,65.5344680302,134.51,2.8322000000000003,-0.5164,2.8788931554,2.8322000000000003,-0.5164,2.8788931554,0.0,0.0,0.0,134.43
2020-10-11 21:30:00,47.869,-43.543,64.7103856425,2.809,-0.553,2.8629163453,45.06,-42.99,62.2779551687,131.63,64.249,1.947,64.2784941485,2.809,-0.553,2.8629163453,61.44,2.5,61.4908415945,134.48,2.809,-0.553,2.8629163453,2.809,-0.553,2.8629163453,0.0,0.0,0.0,134.86
2020-10-11 22:00:00,46.7918,-41.8016,62.7442930457,2.8518,-0.49160000000000004,2.8938613996,43.94,-41.31,60.309532414,130.8,62.4918,0.6284000000000001,62.4949594271,2.8518,-0.49160000000000004,2.8938613996,59.64,1.12,59.6505155049,133.2,2.8518,-0.49160000000000004,2.8938613996,2.8518,-0.49160000000000004,2.8938613996,0.0,0.0,0.0,133.91
2020-10-11 22:30:00,45.6712,-29.0616,54.1334933659,2.8712,-0.5516,2.9237051835,42.8,-28.51,51.4262588567,130.4,58.3212,-14.7416,60.1554414829,2.8712,-0.5516,2.9237051835,55.45,-14.19,57.2368639952,133.95,2.8712,-0.5516,2.9237051835,2.8712,-0.5516,2.9237051835,0.0,0.0,0.0,132.43
2020-10-11 23:00:00,43.886,-29.101,52.6578502884,2.866,-0.551,2.9184853949000003,41.02,-28.55,49.9774239032,130.67,55.976,-14.901,57.9254035549,2.866,-0.551,2.9184853949000003,53.11,-14.35,55.0144944537,134.18,2.866,-0.551,2.9184853949000003,2.866,-0.551,2.9184853949000003,0.0,0.0,0.0,132.72
2020-10-11 23:30:00,41.4128,-29.8672,51.0594715962,2.8428,-0.5372,2.8931117642,38.57,-29.33,48.4550699102,131.55,53.2628,-15.6972,55.5277223707,2.8428,-0.5372,2.8931117642,50.42,-15.16,52.6498053178,134.95,2.8428,-0.5372,2.8931117642,2.8428,-0.5372,2.8931117642,0.0,0.0,0.0,133.65
2020-10-12 00:00:00,39.4692,-29.905,49.5189536808,2.7692,-0.525,2.8185268564,36.7,-29.38,47.0114283978,131.07,50.8292,-15.945,53.2714801525,2.7692,-0.525,2.8185268564,48.06,-15.42,50.4731611849,134.5,2.7692,-0.525,2.8185268564,2.7692,-0.525,2.8185268564,0.0,0.0,0.0,133.2
2020-10-12 00:30:00,37.3238,-20.0682,42.3768651233,2.9338,-0.5182,2.9792136009,34.39,-19.55,39.5584959269,131.17,47.8838,-4.3082,48.0772179902,2.9338,-0.5182,2.9792136009,44.95,-3.79,45.1094956744,133.28,2.9338,-0.5182,2.9792136009,2.9338,-0.5182,2.9792136009,0.0,0.0,0.0,133.01
2020-10-12 01:00:00,36.4616,-15.7578,39.7209835654,2.8516,-0.5478000000000001,2.9037402432,33.61,-15.21,36.8914109245,131.02,46.7216,0.6222,46.7257427913,2.8516,-0.5478000000000001,2.9037402432,43.87,1.17,43.8855990047,132.75,2.8516,-0.5478000000000001,2.9037402432,2.8516,-0.5478000000000001,2.9037402432,0.0,0.0,0.0,132.74
2020-10-12 01:30:00,37.0228,-16.1848,40.4058841121,2.8327999999999998,-0.5348,2.8828400719,34.19,-15.65,37.6015770946,130.71,47.4328,0.2852,47.4336574057,2.8327999999999998,-0.5348,2.8828400719,44.6,0.8200000000000001,44.6075374797,132.37,2.8327999999999998,-0.5348,2.8828400719,2.8327999999999998,-0.5348,2.8828400719,0.0,0.0,0.0,132.39
2020-10-12 02:00:00,37.632,-16.6208,41.1390133163,2.852,-0.5408000000000001,2.9028208074,34.78,-16.08,38.317291136,130.2,48.132,-0.1308,48.1321777259,2.852,-0.5408000000000001,2.9028208074,45.28,0.41000000000000003,45.2818561899,131.83,2.852,-0.5408000000000001,2.9028208074,2.852,-0.5408000000000001,2.9028208074,0.0,0.0,0.0,131.89
2020-10-12 02:30:00,36.5868,-16.6022,40.1774436603,2.8268,-0.5322,2.8764622508,33.76,-16.07,37.3896041701,130.66,46.7268,0.1378,46.7270031896,2.8268,-0.5322,2.8764622508,43.9,0.67,43.9051124586,132.28,2.8268,-0.5322,2.8764622508,2.8268,-0.5322,2.8764622508,0.0,0.0,0.0,132.32
2020-10-12 03:00:00,35.9312,-15.9444,39.3099863241,2.8812,-0.5444,2.9321808948,33.05,-15.4,36.4617950737,130.53,46.1012,0.7756000000000001,46.1077238302,2.8812,-0.5444,2.9321808948,43.22,1.32,43.2401526362,132.28,2.8812,-0.5444,2.9321808948,2.8812,-0.5444,2.9321808948,0.0,0.0,0.0,132.18
2020-10-12 03:30:00,35.366,-16.0332,38.830625262,2.786,-0.5232,2.8347017903,32.58,-15.51,36.0834657426,130.85,45.366,0.6168,45.3701928389,2.786,-0.5232,2.8347017903,42.58,1.1400000000000001,42.595257952,132.56,2.786,-0.5232,2.8347017903,2.786,-0.5232,2.8347017903,0.0,0.0,0.0,132.51
2020-10-12 04:00:00,34.5114,-16.2804,38.158723172,2.8914,-0.5404,2.9414666614,31.62,-15.74,35.3209852637,131.03,44.1014,0.2296,44.1019976659,2.8914,-0.5404,2.9414666614,41.21,0.77,41.2171930146,132.66,2.8914,-0.5404,2.9414666614,2.8914,-0.5404,2.9414666614,0.0,0.0,0.0,132.74
2020-10-12 04:30:00,34.3416,-16.228,37.9828049854,2.8516,-0.548,2.9037779805,31.49,-15.68,35.1778694636,130.93,43.8916,0.252,43.8923234126,2.8516,-0.548,2.9037779805,41.04,0.8,41.0477965304,132.6,2.8516,-0.548,2.9037779805,2.8516,-0.548,2.9037779805,0.0,0.0,0.0,132.64
2020-10-12 05:00:00,34.0144,-16.5928,37.8457450607,2.8544,-0.5428000000000001,2.9055517892,31.16,-16.05,35.0506504933,131.14,43.4244,-0.4928,43.4271961701,2.8544,-0.5428000000000001,2.9055517892,40.57,0.05,40.5700308109,132.75,2.8544,-0.5428000000000001,2.9055517892,2.8544,-0.5428000000000001,2.9055517892,0.0,0.0,0.0,132.87
2020-10-12 05:30:00,37.4918,-16.2524,40.8628874775,2.8818,-0.5624,2.9361650158,34.61,-15.69,38.0003710508,130.13,47.6718,0.0076,47.6718006058,2.8818,-0.5624,2.9361650158,44.79,0.5700000000000001,44.7936267788,131.74,2.8818,-0.5624,2.9361650158,2.8818,-0.5624,2.9361650158,0.0,0.0,0.0,131.71
2020-10-12 06:00:00,39.1688,-16.3396,42.4402806494,2.8688000000000002,-0.5596,2.9228694121,36.3,-15.78,39.5815411524,130.0,49.6888,0.040400000000000005,49.6888164238,2.8688000000000002,-0.5596,2.9228694121,46.82,0.6000000000000001,46.8238443531,131.54,2.8688000000000002,-0.5596,2.9228694121,2.8688000000000002,-0.5596,2.9228694121,0.0,0.0,0.0,131.58
2020-10-12 06:30:00,43.4432,10.511800000000001,44.6968630385,2.7732,-0.5182,2.8212000071,40.67,11.03,42.1391718001,131.93,52.6832,-9.4582,53.5254809365,2.7732,-0.5182,2.8212000071,49.91,-8.94,50.7043558287,133.39,2.7732,-0.5182,2.8212000071,2.7732,-0.5182,2.8212000071,0.0,0.0,0.0,131.95
2020-10-12 07:00:00,46.388,16.4196,49.2082290695,2.858,-0.5704,2.9143644522,43.53,16.99,46.7281606743,131.74,56.008,-10.9304,57.0646099449,2.858,-0.5704,2.9143644522,53.15,-10.36,54.1502733142,132.92,2.858,-0.5704,2.9143644522,2.858,-0.5704,2.9143644522,0.0,0.0,0.0,131.45
2020-10-12 07:30:00,50.0756,13.7988,51.9420118671,2.8656,-0.5412,2.9162580133000002,47.21,14.34,49.3398388729,131.28,60.8456,-13.7212,62.3735390113,2.8656,-0.5412,2.9162580133000002,57.98,-13.18,59.4591691836,132.17,2.8656,-0.5412,2.9162580133000002,2.8656,-0.5412,2.9162580133000002,0.0,0.0,0.0,131.08
2020-10-12 08:00:00,55.8342,0.9634,55.84251095,2.7542,-0.5466,2.8079154546,53.08,1.51,53.1014736142,132.92,63.2142,-28.0266,69.1485747445,2.7542,-0.5466,2.8079154546,60.46,-27.48,66.4120621574,132.51,2.7542,-0.5466,2.8079154546,2.7542,-0.5466,2.8079154546,0.0,0.0,0.0,132.79
2020-10-12 08:30:00,59.279,2.7923999999999998,59.344733033,2.959,-0.5876,3.0167788716,56.32,3.38,56.4213328449,132.25,64.129,-23.4376,68.2777396723,2.959,-0.5876,3.0167788716,61.17,-22.85,65.2984793085,132.2,2.959,-0.5876,3.0167788716,2.959,-0.5876,3.0167788716,0.0,0.0,0.0,131.85
2020-10-12 09:00:00,59.2414,2.2814,59.2853123456,3.4014,-0.6886,3.4704022706,55.84,2.9699999999999998,55.9189279225,133.25,64.1414,-23.898600000000002,68.4489757113,3.4014,-0.6886,3.4704022706,60.74,-23.21,65.023470378,132.86,3.4014,-0.6886,3.4704022706,3.4014,-0.6886,3.4704022706,0.0,0.0,0.0,132.81
2020-10-12 09:30:00,60.9208,3.7072000000000003,61.0334924814,3.5708,-0.7028,3.6393049446,57.35,4.41,57.5193063241,132.42,65.7808,-22.1528,69.4108074905,3.5708,-0.7028,3.6393049446,62.21,-21.45,65.8041533644,132.37,3.5708,-0.7028,3.6393049446,3.5708,-0.7028,3.6393049446,0.0,0.0,0.0,132.03
2020-10-12 10:00:00,60.995400000000004,3.705,61.1078214811,4.0454,-0.775,4.1189666374,56.95,4.48,57.125938942,132.74,65.6154,-22.285,69.2964785697,4.0454,-0.775,4.1189666374,61.57,-21.51,65.2192072936,132.65,4.0454,-0.775,4.1189666374,4.0454,-0.775,4.1189666374,0.0,0.0,0.0,132.36
2020-10-12 10:30:00,61.8682,4.3906,62.0237981713,4.0882,-0.7994,4.1656235548,57.78,5.19,58.0126236262,132.41,66.5782,-21.4694,69.9542125365,4.0882,-0.7994,4.1656235548,62.49,-20.67,65.8198222422,132.42,4.0882,-0.7994,4.1656235548,4.0882,-0.7994,4.1656235548,0.0,0.0,0.0,132.01
2020-10-12 11:00:00,62.8372,4.7496,63.0164455043,4.2272,-0.8004,4.3023086826,58.61,5.55,58.8721886802,132.2,67.4472,-21.0604,70.6587944703,4.2272,-0.8004,4.3023086826,63.22,-20.26,66.387016803,132.17,4.2272,-0.8004,4.3023086826,4.2272,-0.8004,4.3023086826,0.0,0.0,0.0,131.8
2020-10-12 11:30:00,63.593,4.9358,63.7842595837,4.203,-0.8242,4.2830496892,59.39,5.76,59.6686659814,132.37,68.233,-20.8342,71.3428775607,4.203,-0.8242,4.2830496892,64.03,-20.01,67.0838356089,132.42,4.203,-0.8242,4.2830496892,4.203,-0.8242,4.2830496892,0.0,0.0,0.0,131.98
2020-10-12 12:00:00,64.2702,5.3576,64.493119678,4.3602,-0.8424,4.440831206,59.91,6.2,60.2299601527,132.01,68.9002,-20.2124,71.8037511123,4.3602,-0.8424,4.440831206,64.54,-19.37,67.3840374273,132.02,4.3602,-0.8424,4.440831206,4.3602,-0.8424,4.440831206,0.0,0.0,0.0,131.63
2020-10-12 12:30:00,65.1696,5.763,65.423917134,4.2996,-0.857,4.384177136,60.87,6.62,61.228925354,132.06,69.9896,-19.777,72.7301439374,4.2996,-0.857,4.384177136,65.69,-18.92,68.3603869211,132.24,4.2996,-0.857,4.384177136,4.2996,-0.857,4.384177136,0.0,0.0,0.0,131.63
2020-10-12 13:00:00,65.7166,5.902,65.9810966835,3.9866,-0.778,4.0618054557,61.73,6.68,62.0903800922,131.6,70.8066,-19.708,73.4981623414,3.9866,-0.778,4.0618054557,66.82,-18.93,69.4496745853,131.84,3.9866,-0.778,4.0618054557,3.9866,-0.778,4.0618054557,0.0,0.0,0.0,131.23
2020-10-12 13:30:00,65.2636,5.0542,65.459013303,3.8136,-0.7658,3.8897293736,61.45,5.82,61.7249941272,132.57,70.3836,-21.0558,73.4656236794,3.8136,-0.7658,3.8897293736,66.57,-20.29,69.593455152,132.66,3.8136,-0.7658,3.8897293736,3.8136,-0.7658,3.8897293736,0.0,0.0,0.0,132.17
2020-10-12 14:00:00,63.552,3.8478,63.6683773065,4.302,-0.8622000000000001,4.3875497536,59.25,4.71,59.4369127731,133.46,68.242,-22.5922,71.8844772175,4.302,-0.8622000000000001,4.3875497536,63.94,-21.73,67.5315963087,133.28,4.302,-0.8622000000000001,4.3875497536,4.302,-0.8622000000000001,4.3875497536,0.0,0.0,0.0,133.05
2020-10-12 14:30:00,63.5288,3.382,63.6187578741,4.0788,-0.8180000000000001,4.1600160384,59.45,4.2,59.5981753076,133.91,68.1088,-23.078,71.9124656888,4.0788,-0.8180000000000001,4.1600160384,64.03,-22.26,67.7889998451,133.71,4.0788,-0.8180000000000001,4.1600160384,4.0788,-0.8180000000000001,4.1600160384,0.0,0.0,0.0,133.45
2020-10-12 15:00:00,63.0044,-5.0598,63.2072463836,3.9744,-0.7898000000000001,4.0521154228,59.03,-4.27,59.1842360768,133.44,68.0244,-20.8798,71.1567638626,3.9744,-0.7898000000000001,4.0521154228,64.05,-20.09,67.1268247424,134.1,3.9744,-0.7898000000000001,4.0521154228,3.9744,-0.7898000000000001,4.0521154228,0.0,0.0,0.0,133.52
2020-10-12 15:30:00,61.7932,-18.9202,64.6248677699,3.7132,-0.7502000000000001,3.788225743,58.08,-18.17,60.8558567436,132.18,66.9732,-17.0702,69.1144069372,3.7132,-0.7502000000000001,3.788225743,63.26,-16.32,65.3312329594,134.16,3.7132,-0.7502000000000001,3.788225743,3.7132,-0.7502000000000001,3.788225743,0.0,0.0,0.0,133.09
2020-10-12 16:00:00,63.0342,-18.7016,65.7499826023,3.6742,-0.7416,3.7482951058,59.36,-17.96,62.0175072056,131.88,73.3842,-18.7816,75.7495168843,3.6742,-0.7416,3.7482951058,69.71,-18.04,72.0064281853,133.91,3.6742,-0.7416,3.7482951058,3.6742,-0.7416,3.7482951058,0.0,0.0,0.0,133.03
2020-10-12 16:30:00,63.415,-19.0662,66.2191981788,4.315,-0.8462000000000001,4.3971899481,59.1,-18.22,61.8447928285,131.8,77.965,-20.3762,80.5836878744,4.315,-0.8462000000000001,4.3971899481,73.65,-19.53,76.1954289968,133.79,4.315,-0.8462000000000001,4.3971899481,4.315,-0.8462000000000001,4.3971899481,0.0,0.0,0.0,133.08
2020-10-12 17:00:00,64.342,-18.3902,66.9185506421,4.112,-0.7802,4.1853621158,60.23,-17.61,62.7516135251,131.46,79.272,-19.5102,81.6376009449,4.112,-0.7802,4.1853621158,75.16,-18.73,77.4586244391,133.58,4.112,-0.7802,4.1853621158,4.112,-0.7802,4.1853621158,0.0,0.0,0.0,132.72
2020-10-12 17:30:00,67.2194,-17.1968,69.3842753554,5.4193999999999996,-0.7368,5.4692568599,61.8,-16.46,63.9544494152,130.66,82.4994,-17.5468,84.3447757161,5.4193999999999996,-0.7368,5.4692568599,77.08,-16.81,78.8917137601,132.86,5.4193999999999996,-0.7368,5.4692568599,5.4193999999999996,-0.7368,5.4692568599,0.0,0.0,0.0,131.79
2020-10-12 18:00:00,67.626,-18.2896,70.0555875299,4.756,-0.6196,4.7961901714,62.87,-17.67,65.3059400055,131.46,83.706,-18.6296,85.7540461562,4.756,-0.6196,4.7961901714,78.95,-18.01,80.9781612535,133.42,4.756,-0.6196,4.7961901714,4.756,-0.6196,4.7961901714,0.0,0.0,0.0,132.6
2020-10-12 18:30:00,68.2156,-17.9472,70.537012066,4.2856,-0.49720000000000003,4.3143452805999996,63.93,-17.45,66.2687513086,131.19,84.8556,-18.1872,86.7827580525,4.2856,-0.49720000000000003,4.3143452805999996,80.57,-17.69,82.4891568632,133.03,4.2856,-0.49720000000000003,4.3143452805999996,4.2856,-0.49720000000000003,4.3143452805999996,0.0,0.0,0.0,132.3
2020-10-12 19:00:00,70.3724,-17.9774,72.6323728961,4.2324,-0.4874,4.2603718758,66.14,-17.49,68.4134467777,131.4,87.5824,-18.1274,89.4386908475,4.2324,-0.4874,4.2603718758,83.35,-17.64,85.1961976851,133.11,4.2324,-0.4874,4.2603718758,4.2324,-0.4874,4.2603718758,0.0,0.0,0.0,132.47
2020-10-12 19:30:00,68.9458,-19.1994,71.5691295043,4.3058,-0.4994,4.3346642315,64.64,-18.7,67.2905610023,131.4,85.8658,-19.6194,88.0786947337,4.3058,-0.4994,4.3346642315,81.56,-19.12,83.7711644899,132.79,4.3058,-0.4994,4.3346642315,4.3058,-0.4994,4.3346642315,0.0,0.0,0.0,132.47
2020-10-12 20:00:00,66.7796,-19.838,69.6639161988,2.9696,-0.548,3.0197397504,63.81,-19.29,66.6619846689,131.36,83.3696,-20.458,85.8429960344,2.9696,-0.548,3.0197397504,80.4,-19.91,82.8285464076,132.76,2.9696,-0.548,3.0197397504,2.9696,-0.548,3.0197397504,0.0,0.0,0.0,132.52
2020-10-12 20:30:00,63.5376,-21.4828,67.0711361884,2.7876000000000003,-0.5428000000000001,2.8399552109,60.75,-20.94,64.2576540188,131.64,79.4576,-22.4928,82.5798779946,2.7876000000000003,-0.5428000000000001,2.8399552109,76.67,-21.95,79.750181191,133.12,2.7876000000000003,-0.5428000000000001,2.8399552109,2.7876000000000003,-0.5428000000000001,2.8399552109,0.0,0.0,0.0,132.83
2020-10-12 21:00:00,60.919200000000004,-21.5406,64.6153726059,2.8492,-0.5506,2.9019133343,58.07,-20.99,61.7471051953,131.32,76.1792,-22.6806,79.483835646,2.8492,-0.5506,2.9019133343,73.33,-22.13,76.5965129755,132.97,2.8492,-0.5506,2.9019133343,2.8492,-0.5506,2.9019133343,0.0,0.0,0.0,132.53
2020-10-12 21:30:00,57.9586,-22.469,62.1615256808,2.8486000000000002,-0.559,2.9029300646,55.11,-21.91,59.3056506583,131.19,72.5786,-23.899,76.4121415677,2.8486000000000002,-0.559,2.9029300646,69.73,-23.34,73.5324996175,132.86,2.8486000000000002,-0.559,2.9029300646,2.8486000000000002,-0.559,2.9029300646,0.0,0.0,0.0,132.4
2020-10-12 22:00:00,54.5832,-23.7142,59.512091241,2.8832,-0.5542,2.9359802247,51.7,-23.16,56.6504686653,131.74,68.4332,-25.4142,72.9998933142,2.8832,-0.5542,2.9359802247,65.55,-24.86,70.1057922001,133.27,2.8832,-0.5542,2.9359802247,2.8832,-0.5542,2.9359802247,0.0,0.0,0.0,133.02
2020-10-12 22:30:00,50.9086,-24.9656,56.7006766919,3.0486,-0.5656,3.100623376,47.86,-24.4,53.7209419128,131.69,63.9086,-27.0556,69.3996732364,3.0486,-0.5656,3.100623376,60.86,-26.49,66.375143691,132.9,3.0486,-0.5656,3.100623376,3.0486,-0.5656,3.100623376,0.0,0.0,0.0,133.02
2020-10-12 23:00:00,48.1016,-25.694,54.5338936677,2.9516,-0.534,2.9995163877,45.15,-25.16,51.6870206145,132.3,60.4416,-28.264,66.7236143098,2.9516,-0.534,2.9995163877,57.49,-27.73,63.8283087666,133.44,2.9516,-0.534,2.9995163877,2.9516,-0.534,2.9995163877,0.0,0.0,0.0,133.7
2020-10-12 23:30:00,43.144,-15.2806,45.770093646,3.094,-0.5806,3.1480045044000002,40.05,-14.7,42.6625421184,132.43,54.054,-16.0406,56.3838253789,3.094,-0.5806,3.1480045044000002,50.96,-15.46,53.2534806374,134.68,3.094,-0.5806,3.1480045044000002,3.094,-0.5806,3.1480045044000002,0.0,0.0,0.0,133.6
2020-10-13 00:00:00,41.8612,-11.5184,43.4169736854,3.0012,-0.5384,3.04911069,38.86,-10.98,40.3814313763,131.3,52.2712,-11.7884,53.5839969021,3.0012,-0.5384,3.04911069,49.27,-11.25,50.5380589259,134.01,3.0012,-0.5384,3.04911069,3.0012,-0.5384,3.04911069,0.0,0.0,0.0,132.43
2020-10-13 00:30:00,41.1352,-11.2582,42.6479981509,2.9152,-0.5482,2.9662963911,38.22,-10.71,39.69222216,131.05,51.2852,-11.5182,52.5627308107,2.9152,-0.5482,2.9662963911,48.37,-10.97,49.5983648924,133.86,2.9152,-0.5482,2.9662963911,2.9152,-0.5482,2.9662963911,0.0,0.0,0.0,132.21
2020-10-13 01:00:00,40.1978,-11.5732,41.8306357002,2.8978,-0.5532,2.9501313666,37.3,-11.02,38.8938349871,131.27,50.1778,-11.5432,51.4884169409,2.8978,-0.5532,2.9501313666,47.28,-10.99,48.5404831043,134.0,2.8978,-0.5532,2.9501313666,2.8978,-0.5532,2.9501313666,0.0,0.0,0.0,132.36
2020-10-13 01:30:00,40.5302,-11.2894,42.0731228268,2.9502,-0.5594,3.0027667908,37.58,-10.73,39.0818282582,130.9,50.4902,-11.2394,51.7260515447,2.9502,-0.5594,3.0027667908,47.54,-10.68,48.7248807079,133.7,2.9502,-0.5594,3.0027667908,2.9502,-0.5594,3.0027667908,0.0,0.0,0.0,132.0
2020-10-13 02:00:00,41.0272,-11.5218,42.6143522194,2.9072,-0.5618000000000001,2.9609848159,38.12,-10.96,39.6642912454,130.52,51.0972,-11.5218,52.3801080858,2.9072,-0.5618000000000001,2.9609848159,48.19,-10.96,49.4206201904,133.32,2.9072,-0.5618000000000001,2.9609848159,2.9072,-0.5618000000000001,2.9609848159,0.0,0.0,0.0,131.64
2020-10-13 02:30:00,41.6358,-11.6182,43.2264087437,2.8958,-0.5282,2.9435782442000002,38.74,-11.09,40.2961003076,130.52,51.8058,-11.5982,53.0882205096,2.8958,-0.5282,2.9435782442000002,48.91,-11.07,50.147113576,133.29,2.8958,-0.5282,2.9435782442000002,2.8958,-0.5282,2.9435782442000002,0.0,0.0,0.0,131.64
2020-10-13 03:00:00,41.5028,-12.162,43.2480826377,2.8327999999999998,-0.532,2.8823219529,38.67,-11.63,40.3810079121,130.84,51.6528,-12.232,53.0813863029,2.8327999999999998,-0.532,2.8823219529,48.82,-11.7,50.2024142846,133.56,2.8327999999999998,-0.532,2.8823219529,2.8327999999999998,-0.532,2.8823219529,0.0,0.0,0.0,131.96
2020-10-13 03:30:00,41.8778,-12.3156,43.6511642021,2.8778,-0.5456,2.9290633657000003,39.0,-11.77,40.7373649123,131.16,52.0678,-12.4656,53.5392097458,2.8778,-0.5456,2.9290633657000003,49.19,-11.92,50.6136592236,133.89,2.8778,-0.5456,2.9290633657000003,2.8778,-0.5456,2.9290633657000003,0.0,0.0,0.0,132.31
2020-10-13 04:00:00,40.534,-12.308,42.3614449706,2.884,-0.558,2.9374853191,37.65,-11.75,39.440905162,131.65,50.444,-12.488,51.9667901645,2.884,-0.558,2.9374853191,47.56,-11.93,49.0334426693,134.31,2.884,-0.558,2.9374853191,2.884,-0.558,2.9374853191,0.0,0.0,0.0,132.8
2020-10-13 04:30:00,40.3974,-12.2708,42.219929647,2.8574,-0.5508000000000001,2.910002646,37.54,-11.72,39.3269627609,131.51,50.2774,-12.4508,51.7961327842,2.8574,-0.5508000000000001,2.910002646,47.42,-11.9,48.8903507862,134.18,2.8574,-0.5508000000000001,2.910002646,2.8574,-0.5508000000000001,2.910002646,0.0,0.0,0.0,132.68
2020-10-13 05:00:00,40.4472,-11.7426,42.1172724972,2.9172000000000002,-0.5626,2.9709551663,37.53,-11.18,39.1598429517,131.38,50.2872,-11.842600000000001,51.6628460172,2.9172000000000002,-0.5626,2.9709551663,47.37,-11.28,48.6945099575,134.15,2.9172000000000002,-0.5626,2.9709551663,2.9172000000000002,-0.5626,2.9709551663,0.0,0.0,0.0,132.51
2020-10-13 05:30:00,42.1952,-11.8144,43.8179751974,2.9352,-0.5644,2.9889707928,39.26,-11.25,40.840055093,130.98,52.4352,-11.8744,53.7629200695,2.9352,-0.5644,2.9889707928,49.5,-11.31,50.7756447522,133.71,2.9352,-0.5644,2.9889707928,2.9352,-0.5644,2.9889707928,0.0,0.0,0.0,132.12
2020-10-13 06:00:00,41.9122,-11.319,43.4137336547,2.9022,-0.559,2.9555449311,39.01,-10.76,40.4667480779,131.07,52.1822,-11.249,53.380914172,2.9022,-0.559,2.9555449311,49.28,-10.69,50.4261291396,133.87,2.9022,-0.559,2.9555449311,2.9022,-0.559,2.9555449311,0.0,0.0,0.0,132.2
2020-10-13 06:30:00,46.8026,-10.3254,47.9280424378,2.8626,-0.5654,2.9179026577,43.94,-9.76,45.0109009019,130.36,58.1126,-9.9154,58.9524336726,2.8626,-0.5654,2.9179026577,55.25,-9.35,56.0355690611,133.22,2.8626,-0.5654,2.9179026577,2.8626,-0.5654,2.9179026577,0.0,0.0,0.0,131.41
2020-10-13 07:00:00,50.443,-8.6826,51.1848003978,2.9130000000000003,-0.5526,2.9649512239,47.53,-8.13,48.2203048518,130.57,62.633,-7.9126,63.1308318317,2.9130000000000003,-0.5526,2.9649512239,59.72,-7.36,60.1718206472,133.76,2.9130000000000003,-0.5526,2.9649512239,2.9130000000000003,-0.5526,2.9649512239,0.0,0.0,0.0,131.56
2020-10-13 07:30:00,32.61,-6.676,33.2863496947,3.01,-0.556,3.0609207765,29.6,-6.12,30.2260549857,130.15,76.43,-16.976,78.2925888958,3.01,-0.556,3.0609207765,73.42,-16.42,75.2337211628,133.14,3.01,-0.556,3.0609207765,3.01,-0.556,3.0609207765,0.0,0.0,0.0,132.01
2020-10-13 08:00:00,6.0042,-0.552,6.0295208466,6.0042,-0.552,6.0295208466,0.0,0.0,0.0,92.4,88.2442,-27.282,92.3652876228,6.0042,-0.552,6.0295208466,82.24,-26.73,86.4749125469,133.99,6.0042,-0.552,6.0295208466,6.0042,-0.552,6.0295208466,0.0,0.0,0.0,133.71
2020-10-13 08:30:00,3.3716,-0.5606,3.4178880789,3.3716,-0.5606,3.4178880789,0.0,0.0,0.0,92.4,94.7816,-25.2006,98.0745733558,3.3716,-0.5606,3.4178880789,91.41,-24.64,94.6726871912,133.25,3.3716,-0.5606,3.4178880789,3.3716,-0.5606,3.4178880789,0.0,0.0,0.0,132.94
2020-10-13 09:00:00,3.1744,-0.633,3.2368973354,3.1744,-0.633,3.2368973354,0.0,0.0,0.0,92.4,95.6944,-25.353,98.9959231502,3.1744,-0.633,3.2368973354,92.52,-24.72,95.7654885645,133.31,3.1744,-0.633,3.2368973354,3.1744,-0.633,3.2368973354,0.0,0.0,0.0,133.12
2020-10-13 09:30:00,3.6608,-0.739,3.7346455843,3.6608,-0.739,3.7346455843,0.0,0.0,0.0,92.4,96.5508,-24.219,99.5420360533,3.6608,-0.739,3.7346455843,92.89,-23.48,95.8115989847,133.31,3.6608,-0.739,3.7346455843,3.6608,-0.739,3.7346455843,0.0,0.0,0.0,132.99
2020-10-13 10:00:00,3.9904,-0.7928000000000001,4.0683932947,3.9904,-0.7928000000000001,4.0683932947,0.0,0.0,0.0,92.4,97.2104,-23.5228,100.015918673,3.9904,-0.7928000000000001,4.0683932947,93.22,-22.73,95.9511401704,133.48,3.9904,-0.7928000000000001,4.0683932947,3.9904,-0.7928000000000001,4.0683932947,0.0,0.0,0.0,133.11
2020-10-13 10:30:00,4.4904,-0.8572000000000001,4.5714859729,4.4904,-0.8572000000000001,4.5714859729,0.0,0.0,0.0,92.4,96.3804,-23.2372,99.142064574,4.4904,-0.8572000000000001,4.5714859729,91.89,-22.38,94.5760884156,133.69,4.4904,-0.8572000000000001,4.5714859729,4.4904,-0.8572000000000001,4.5714859729,0.0,0.0,0.0,132.99
2020-10-13 11:00:00,6.7362,-1.1448,6.8327854847000005,6.7362,-1.1448,6.8327854847000005,0.0,0.0,0.0,92.4,92.1662,-23.3948,95.0890376935,6.7362,-1.1448,6.8327854847000005,85.43,-22.25,88.2799376982,133.98,6.7362,-1.1448,6.8327854847000005,6.7362,-1.1448,6.8327854847000005,0.0,0.0,0.0,133.33
2020-10-13 11:30:00,7.936,-1.3818000000000001,8.0553998808,7.936,-1.3818000000000001,8.0553998808,0.0,0.0,0.0,92.4,90.736,-23.5018,93.7302315117,7.936,-1.3818000000000001,8.0553998808,82.8,-22.12,85.7037595441,133.93,7.936,-1.3818000000000001,8.0553998808,7.936,-1.3818000000000001,8.0553998808,0.0,0.0,0.0,133.33
2020-10-13 12:00:00,9.0156,-1.6288,9.1615518773,9.0156,-1.6288,9.1615518773,0.0,0.0,0.0,92.4,89.9056,-22.4888,92.67557950610001,9.0156,-1.6288,9.1615518773,80.89,-20.86,83.5364094273,133.73,9.0156,-1.6288,9.1615518773,9.0156,-1.6288,9.1615518773,0.0,0.0,0.0,133.01
2020-10-13 12:30:00,7.497,-1.377,7.6224102487,7.497,-1.377,7.6224102487,0.0,0.0,0.0,92.4,92.707,-22.727,95.4521051523,7.497,-1.377,7.6224102487,85.21,-21.35,87.8439901188,133.73,7.497,-1.377,7.6224102487,7.497,-1.377,7.6224102487,0.0,0.0,0.0,133.07
2020-10-13 13:00:00,6.753,-1.205,6.8596671931,6.753,-1.205,6.8596671931,0.0,0.0,0.0,92.4,95.103,-22.525,97.7341098798,6.753,-1.205,6.8596671931,88.35,-21.32,90.8859994719,133.66,6.753,-1.205,6.8596671931,6.753,-1.205,6.8596671931,0.0,0.0,0.0,132.97
2020-10-13 13:30:00,6.8526,-1.1912,6.9553637001,6.8526,-1.1912,6.9553637001,0.0,0.0,0.0,92.4,93.7226,-23.5212,96.6290463587,6.8526,-1.1912,6.9553637001,86.87,-22.33,89.6940678083,134.21,6.8526,-1.1912,6.9553637001,6.8526,-1.1912,6.9553637001,0.0,0.0,0.0,133.58
2020-10-13 14:00:00,9.0246,-1.6945999999999999,9.1823240152,9.0246,-1.6945999999999999,9.1823240152,0.0,0.0,0.0,92.4,88.8046,-23.5346,91.8702039745,9.0246,-1.6945999999999999,9.1823240152,79.78,-21.84,82.7153794648,134.24,9.0246,-1.6945999999999999,9.1823240152,9.0246,-1.6945999999999999,9.1823240152,0.0,0.0,0.0,133.64
2020-10-13 14:30:00,7.2834,-1.326,7.4031203935,7.2834,-1.326,7.4031203935,0.0,0.0,0.0,92.4,89.3434,-24.936,92.7580035337,7.2834,-1.326,7.4031203935,82.06,-23.61,85.3889670859,134.6,7.2834,-1.326,7.4031203935,7.2834,-1.326,7.4031203935,0.0,0.0,0.0,134.2
2020-10-13 15:00:00,8.0024,-1.4948000000000001,8.140812785,8.0024,-1.4948000000000001,8.140812785,0.0,0.0,0.0,92.4,86.5024,-22.7748,89.4503030783,8.0024,-1.4948000000000001,8.140812785,78.5,-21.28,81.3331937157,134.6,8.0024,-1.4948000000000001,8.140812785,8.0024,-1.4948000000000001,8.140812785,0.0,0.0,0.0,133.89
2020-10-13 15:30:00,8.0326,-1.5524,8.1812351464,8.0326,-1.5524,8.1812351464,0.0,0.0,0.0,92.4,86.2226,-15.0924,87.5335209421,8.0326,-1.5524,8.1812351464,78.19,-13.54,79.3536873749,134.39,8.0326,-1.5524,8.1812351464,8.0326,-1.5524,8.1812351464,0.0,0.0,0.0,132.74
2020-10-13 16:00:00,7.9028,-1.4808,8.0403368387,7.9028,-1.4808,8.0403368387,0.0,0.0,0.0,92.4,88.0228,-14.4408,89.1994956515,7.9028,-1.4808,8.0403368387,80.12,-12.96,81.161419406,134.08,7.9028,-1.4808,8.0403368387,7.9028,-1.4808,8.0403368387,0.0,0.0,0.0,132.44
2020-10-13 16:30:00,4.2338000000000005,-0.7848,4.3059230694,4.2338000000000005,-0.7848,4.3059230694,0.0,0.0,0.0,92.4,95.9638,-14.3948,97.0374215315,4.2338000000000005,-0.7848,4.3059230694,91.73,-13.61,92.7341630684,133.71,4.2338000000000005,-0.7848,4.3059230694,4.2338000000000005,-0.7848,4.3059230694,0.0,0.0,0.0,132.01
2020-10-13 17:00:00,3.2704,-0.547,3.3158294829,3.2704,-0.547,3.3158294829,0.0,0.0,0.0,92.4,102.4104,-12.737,103.1994244032,3.2704,-0.547,3.3158294829,99.14,-12.19,99.8866142183,133.35,3.2704,-0.547,3.3158294829,3.2704,-0.547,3.3158294829,0.0,0.0,0.0,131.32
2020-10-13 17:30:00,5.091,-0.531,5.1186171961,5.091,-0.531,5.1186171961,0.0,0.0,0.0,92.4,104.741,-12.321,105.4631884688,5.091,-0.531,5.1186171961,99.65,-11.79,100.3450377448,133.35,5.091,-0.531,5.1186171961,5.091,-0.531,5.1186171961,0.0,0.0,0.0,131.32
2020-10-13 18:00:00,4.9334,-0.42760000000000004,4.9518963357,4.9334,-0.42760000000000004,4.9518963357,0.0,0.0,0.0,92.4,106.0434,-20.0876,107.9292099356,4.9334,-0.42760000000000004,4.9518963357,101.11,-19.66,103.0036295477,133.1,4.9334,-0.42760000000000004,4.9518963357,4.9334,-0.42760000000000004,4.9518963357,0.0,0.0,0.0,131.88
2020-10-13 18:30:00,6.179,-0.4526,6.1955538703,6.179,-0.4526,6.1955538703,0.0,0.0,0.0,92.4,106.089,-34.6426,111.6019070436,6.179,-0.4526,6.1955538703,99.91,-34.19,105.5981259303,133.33,6.179,-0.4526,6.1955538703,6.179,-0.4526,6.1955538703,0.0,0.0,0.0,133.8
2020-10-13 19:00:00,7.8572,-0.4702,7.871256563,7.8572,-0.4702,7.871256563,0.0,0.0,0.0,92.4,107.7172,-33.7602,112.8837733241,7.8572,-0.4702,7.871256563,99.86,-33.29,105.2627365215,132.57,7.8572,-0.4702,7.871256563,7.8572,-0.4702,7.871256563,0.0,0.0,0.0,132.81
2020-10-13 19:30:00,5.1174,-0.4544,5.1375346344,5.1174,-0.4544,5.1375346344,0.0,0.0,0.0,92.4,109.1174,-32.6944,113.9101873149,5.1174,-0.4544,5.1375346344,104.0,-32.24,108.8825863029,132.34,5.1174,-0.4544,5.1375346344,5.1174,-0.4544,5.1375346344,0.0,0.0,0.0,132.61
2020-10-13 20:00:00,3.0276,-0.4844,3.066105856,3.0276,-0.4844,3.066105856,0.0,0.0,0.0,92.4,106.3576,-33.2744,111.4411269376,3.0276,-0.4844,3.066105856,103.33,-32.79,108.4079010036,132.63,3.0276,-0.4844,3.066105856,3.0276,-0.4844,3.066105856,0.0,0.0,0.0,132.92
2020-10-13 20:30:00,2.7704,-0.513,2.8174962573,2.7704,-0.513,2.8174962573,0.0,0.0,0.0,92.4,102.0604,-26.203,105.3704059837,2.7704,-0.513,2.8174962573,99.29,-25.69,102.5596421601,133.66,2.7704,-0.513,2.8174962573,2.7704,-0.513,2.8174962573,0.0,0.0,0.0,133.06
2020-10-13 21:00:00,2.7658,-0.5386000000000001,2.8177543541,2.7658,-0.5386000000000001,2.8177543541,0.0,0.0,0.0,92.4,96.3758,-27.2186,100.1456290189,2.7658,-0.5386000000000001,2.8177543541,93.61,-26.68,97.3378369392,133.89,2.7658,-0.5386000000000001,2.8177543541,2.7658,-0.5386000000000001,2.8177543541,0.0,0.0,0.0,133.32
2020-10-13 21:30:00,2.7788,-0.5254,2.8280336985,2.7788,-0.5254,2.8280336985,0.0,0.0,0.0,92.4,91.4688,-30.0854,96.2895252174,2.7788,-0.5254,2.8280336985,88.69,-29.56,93.486414521,132.99,2.7788,-0.5254,2.8280336985,2.7788,-0.5254,2.8280336985,0.0,0.0,0.0,132.92
2020-10-13 22:00:00,2.8376,-0.5394,2.8884123875,2.8376,-0.5394,2.8884123875,0.0,0.0,0.0,92.4,86.6876,-32.2494,92.4919661058,2.8376,-0.5394,2.8884123875,83.85,-31.71,89.6456725113,133.52,2.8376,-0.5394,2.8884123875,2.8376,-0.5394,2.8884123875,0.0,0.0,0.0,133.66
2020-10-13 22:30:00,2.7712,-0.5324,2.821878665,2.7712,-0.5324,2.821878665,0.0,0.0,0.0,92.4,83.0612,-27.822400000000002,87.5970826409,2.7712,-0.5324,2.821878665,80.29,-27.29,84.8011096626,133.99,2.7712,-0.5324,2.821878665,2.7712,-0.5324,2.821878665,0.0,0.0,0.0,133.66
