Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-13 23:00:00,2.8604000000000003,-0.5398000000000001,2.9108885585,2.8604000000000003,-0.5398000000000001,2.9108885585,0.0,0.0,0.0,92.4,76.5804,-11.0598,77.3749109221,2.8604000000000003,-0.5398000000000001,2.9108885585,73.72,-10.52,74.4668301998,134.45,2.8604000000000003,-0.5398000000000001,2.9108885585,2.8604000000000003,-0.5398000000000001,2.9108885585,0.0,0.0,0.0,132.24
2020-10-13 23:30:00,2.8874,-0.5332,2.9362188270000003,2.8874,-0.5332,2.9362188270000003,0.0,0.0,0.0,92.4,67.9274,-12.0632,68.9902345626,2.8874,-0.5332,2.9362188270000003,65.04,-11.53,66.0540876858,133.86,2.8874,-0.5332,2.9362188270000003,2.8874,-0.5332,2.9362188270000003,0.0,0.0,0.0,131.94
2020-10-14 00:00:00,2.9362,-0.5278,2.9832605116,2.9362,-0.5278,2.9832605116,0.0,0.0,0.0,92.4,62.7962,-11.4878,63.8383292645,2.9362,-0.5278,2.9832605116,59.86,-10.96,60.8550836003,133.51,2.9362,-0.5278,2.9832605116,2.9362,-0.5278,2.9832605116,0.0,0.0,0.0,131.71
2020-10-14 00:30:00,2.9398,-0.5508000000000001,2.9909538077,2.9398,-0.5508000000000001,2.9909538077,0.0,0.0,0.0,92.4,61.6898,-11.5808,62.7673988045,2.9398,-0.5508000000000001,2.9909538077,58.75,-11.03,59.7764451937,134.12,2.9398,-0.5508000000000001,2.9909538077,2.9398,-0.5508000000000001,2.9909538077,0.0,0.0,0.0,132.26
2020-10-14 01:00:00,2.8868,-0.5338,2.9357378425,2.8868,-0.5338,2.9357378425,0.0,0.0,0.0,92.4,59.9868,-11.6138,61.1007080538,2.8868,-0.5338,2.9357378425,57.1,-11.08,58.1650788704,133.92,2.8868,-0.5338,2.9357378425,2.8868,-0.5338,2.9357378425,0.0,0.0,0.0,132.02
2020-10-14 01:30:00,2.932,-0.517,2.9772324397,2.932,-0.517,2.9772324397,0.0,0.0,0.0,92.4,58.632,-12.367,59.9220669954,2.932,-0.517,2.9772324397,55.7,-11.85,56.9465758409,134.19,2.932,-0.517,2.9772324397,2.932,-0.517,2.9772324397,0.0,0.0,0.0,132.5
2020-10-14 02:00:00,2.9126000000000003,-0.5352,2.9613641789000003,2.9126000000000003,-0.5352,2.9613641789000003,0.0,0.0,0.0,92.4,59.7326,-11.7752,60.8821717566,2.9126000000000003,-0.5352,2.9613641789000003,56.82,-11.24,57.9210669791,134.08,2.9126000000000003,-0.5352,2.9613641789000003,2.9126000000000003,-0.5352,2.9613641789000003,0.0,0.0,0.0,132.35
2020-10-14 02:30:00,2.9534000000000002,-0.5416000000000001,3.0026491836,2.9534000000000002,-0.5416000000000001,3.0026491836,0.0,0.0,0.0,92.4,58.4034,-13.0416,59.8417952782,2.9534000000000002,-0.5416000000000001,3.0026491836,55.45,-12.5,56.8414681373,134.69,2.9534000000000002,-0.5416000000000001,3.0026491836,2.9534000000000002,-0.5416000000000001,3.0026491836,0.0,0.0,0.0,133.21
2020-10-14 03:00:00,2.9756,-0.5424,3.0246310717,2.9756,-0.5424,3.0246310717,0.0,0.0,0.0,92.4,57.3356,-14.0224,59.025407488,2.9756,-0.5424,3.0246310717,54.36,-13.48,56.0064282025,135.1,2.9756,-0.5424,3.0246310717,2.9756,-0.5424,3.0246310717,0.0,0.0,0.0,133.79
2020-10-14 03:30:00,2.9858000000000002,-0.5462,3.0353477692,2.9858000000000002,-0.5462,3.0353477692,0.0,0.0,0.0,92.4,56.0058,-14.2662,57.7942392984,2.9858000000000002,-0.5462,3.0353477692,53.02,-13.72,54.7664021093,135.14,2.9858000000000002,-0.5462,3.0353477692,2.9858000000000002,-0.5462,3.0353477692,0.0,0.0,0.0,133.84
2020-10-14 04:00:00,2.9984,-0.5558000000000001,3.0494780209,2.9984,-0.5558000000000001,3.0494780209,0.0,0.0,0.0,92.4,54.7484,-14.5258,56.642617949699996,2.9984,-0.5558000000000001,3.0494780209,51.75,-13.97,53.6024570332,135.34,2.9984,-0.5558000000000001,3.0494780209,2.9984,-0.5558000000000001,3.0494780209,0.0,0.0,0.0,134.12
2020-10-14 04:30:00,2.851,-0.5362,2.9009845639,2.851,-0.5362,2.9009845639,0.0,0.0,0.0,92.4,54.851,-14.5262,56.7418953459,2.851,-0.5362,2.9009845639,52.0,-13.99,53.8490492024,134.51,2.851,-0.5362,2.9009845639,2.851,-0.5362,2.9009845639,0.0,0.0,0.0,133.44
2020-10-14 05:00:00,2.8970000000000002,-0.5472,2.9482260497,2.8970000000000002,-0.5472,2.9482260497,0.0,0.0,0.0,92.4,55.707,-14.3072,57.514918246,2.8970000000000002,-0.5472,2.9482260497,52.81,-13.76,54.5731958016,134.37,2.8970000000000002,-0.5472,2.9482260497,2.8970000000000002,-0.5472,2.9482260497,0.0,0.0,0.0,133.26
2020-10-14 05:30:00,2.9342,-0.5526,2.9857823765,2.9342,-0.5526,2.9857823765,0.0,0.0,0.0,92.4,55.5942,-15.342600000000001,57.6724409783,2.9342,-0.5526,2.9857823765,52.66,-14.79,54.6975291947,134.18,2.9342,-0.5526,2.9857823765,2.9342,-0.5526,2.9857823765,0.0,0.0,0.0,133.26
2020-10-14 06:00:00,2.798,-0.5354,2.8487641461,2.798,-0.5354,2.8487641461,0.0,0.0,0.0,92.4,58.008,-14.6854,59.8380233393,2.798,-0.5354,2.8487641461,55.21,-14.15,56.9944435888,134.41,2.798,-0.5354,2.8487641461,2.798,-0.5354,2.8487641461,0.0,0.0,0.0,133.38
2020-10-14 06:30:00,2.8494,-0.5436,2.9007897752,2.8494,-0.5436,2.9007897752,0.0,0.0,0.0,92.4,67.0694,-15.0836,68.7445954626,2.8494,-0.5436,2.9007897752,64.22,-14.54,65.8454250499,134.17,2.8494,-0.5436,2.9007897752,2.8494,-0.5436,2.9007897752,0.0,0.0,0.0,133.24
2020-10-14 07:00:00,2.8882,-0.5432,2.9388374368,2.8882,-0.5432,2.9388374368,0.0,0.0,0.0,92.4,75.4982,-12.8432,76.5828047898,2.8882,-0.5432,2.9388374368,72.61,-12.3,73.6444302035,133.66,2.8882,-0.5432,2.9388374368,2.8882,-0.5432,2.9388374368,0.0,0.0,0.0,132.16
2020-10-14 07:30:00,2.8826,-0.5406000000000001,2.9328537502,2.8826,-0.5406000000000001,2.9328537502,0.0,0.0,0.0,92.4,86.7526,-9.5506,87.2767298145,2.8826,-0.5406000000000001,2.9328537502,83.87,-9.01,84.35257553860001,134.22,2.8826,-0.5406000000000001,2.9328537502,2.8826,-0.5406000000000001,2.9328537502,0.0,0.0,0.0,132.05
2020-10-14 08:00:00,2.9074,-0.5374,2.9566490356,2.9074,-0.5374,2.9566490356,0.0,0.0,0.0,92.4,90.8774,-6.9674,91.1440974146,2.9074,-0.5374,2.9566490356,87.97,-6.43,88.2046812817,134.1,2.9074,-0.5374,2.9566490356,2.9074,-0.5374,2.9566490356,0.0,0.0,0.0,131.63
2020-10-14 08:30:00,3.2318,-0.6464000000000001,3.2958100977,3.2318,-0.6464000000000001,3.2958100977,0.0,0.0,0.0,92.4,94.0218,-5.7864,94.1996884294,3.2318,-0.6464000000000001,3.2958100977,90.79,-5.14,90.9353820028,133.58,3.2318,-0.6464000000000001,3.2958100977,3.2318,-0.6464000000000001,3.2958100977,0.0,0.0,0.0,131.16
2020-10-14 09:00:00,4.2238,-0.7938000000000001,4.2977441618,4.2238,-0.7938000000000001,4.2977441618,0.0,0.0,0.0,92.4,92.7238,-5.2438,92.8719576884,4.2238,-0.7938000000000001,4.2977441618,88.5,-4.45,88.6118079039,133.95,4.2238,-0.7938000000000001,4.2977441618,4.2238,-0.7938000000000001,4.2977441618,0.0,0.0,0.0,131.55
2020-10-14 09:30:00,5.5326,-0.9768,5.6181670498,5.5326,-0.9768,5.6181670498,0.0,0.0,0.0,92.4,91.0526,-4.2168,91.1501912724,5.5326,-0.9768,5.6181670498,85.52,-3.24,85.5813531092,134.44,5.5326,-0.9768,5.6181670498,5.5326,-0.9768,5.6181670498,0.0,0.0,0.0,131.91
2020-10-14 10:00:00,6.0278,-1.1596,6.1383259118,6.0278,-1.1596,6.1383259118,0.0,0.0,0.0,92.4,91.4278,-4.1896,91.5237420618,6.0278,-1.1596,6.1383259118,85.4,-3.03,85.4537354362,134.63,6.0278,-1.1596,6.1383259118,6.0278,-1.1596,6.1383259118,0.0,0.0,0.0,132.22
2020-10-14 10:30:00,7.8088,-1.4016,7.9335893516,7.8088,-1.4016,7.9335893516,0.0,0.0,0.0,92.4,87.4888,-4.5316,87.6060815469,7.8088,-1.4016,7.9335893516,79.68,-3.13,79.7414528335,135.02,7.8088,-1.4016,7.9335893516,7.8088,-1.4016,7.9335893516,0.0,0.0,0.0,132.76
2020-10-14 11:00:00,7.242,-1.441,7.3839721695,7.242,-1.441,7.3839721695,0.0,0.0,0.0,92.4,88.302,-4.661,88.4249293186,7.242,-1.441,7.3839721695,81.06,-3.22,81.1239298851,135.22,7.242,-1.441,7.3839721695,7.242,-1.441,7.3839721695,0.0,0.0,0.0,132.95
2020-10-14 11:30:00,9.4836,-1.7284000000000002,9.6398151186,9.4836,-1.7284000000000002,9.6398151186,0.0,0.0,0.0,92.4,84.0036,-4.6784,84.1337758544,9.4836,-1.7284000000000002,9.6398151186,74.52,-2.95,74.5783675069,134.93,9.4836,-1.7284000000000002,9.6398151186,9.4836,-1.7284000000000002,9.6398151186,0.0,0.0,0.0,132.91
2020-10-14 12:00:00,9.922,-1.7730000000000001,10.0791672771,9.922,-1.7730000000000001,10.0791672771,0.0,0.0,0.0,92.4,82.792,-3.793,82.8788399593,9.922,-1.7730000000000001,10.0791672771,72.87,-2.02,72.8979924278,135.22,9.922,-1.7730000000000001,10.0791672771,9.922,-1.7730000000000001,10.0791672771,0.0,0.0,0.0,132.91
2020-10-14 12:30:00,9.391,-1.5992000000000002,9.5261913502,9.391,-1.5992000000000002,9.5261913502,0.0,0.0,0.0,92.4,84.281,-3.6792,84.3612676152,9.391,-1.5992000000000002,9.5261913502,74.89,-2.08,74.9188794631,135.44,9.391,-1.5992000000000002,9.5261913502,9.391,-1.5992000000000002,9.5261913502,0.0,0.0,0.0,133.11
2020-10-14 13:00:00,8.9866,-1.4812,9.1078500756,8.9866,-1.4812,9.1078500756,0.0,0.0,0.0,92.4,83.7966,-4.9812,83.944520518,8.9866,-1.4812,9.1078500756,74.81,-3.5,74.8918293274,135.59,8.9866,-1.4812,9.1078500756,8.9866,-1.4812,9.1078500756,0.0,0.0,0.0,133.44
2020-10-14 13:30:00,9.7128,-1.7662,9.872079126500001,9.7128,-1.7662,9.872079126500001,0.0,0.0,0.0,92.4,82.2228,-5.5161999999999995,82.4076289083,9.7128,-1.7662,9.872079126500001,72.51,-3.75,72.6069046303,135.29,9.7128,-1.7662,9.872079126500001,9.7128,-1.7662,9.872079126500001,0.0,0.0,0.0,133.67
2020-10-14 14:00:00,9.2362,-1.658,9.3838347407,9.2362,-1.658,9.3838347407,0.0,0.0,0.0,92.4,80.2762,-5.958,80.496994046,9.2362,-1.658,9.3838347407,71.04,-4.3,71.1700189687,133.81,9.2362,-1.658,9.3838347407,9.2362,-1.658,9.3838347407,0.0,0.0,0.0,133.71
2020-10-14 14:30:00,8.2996,-1.4962,8.4333845282,8.2996,-1.4962,8.4333845282,0.0,0.0,0.0,92.4,80.6596,-6.1062,80.8903996195,8.2996,-1.4962,8.4333845282,72.36,-4.61,72.5067010696,134.01,8.2996,-1.4962,8.4333845282,8.2996,-1.4962,8.4333845282,0.0,0.0,0.0,133.89
2020-10-14 15:00:00,8.0664,-1.4436,8.1945585555,8.0664,-1.4436,8.1945585555,0.0,0.0,0.0,92.4,79.8464,-5.9636,80.0687961563,8.0664,-1.4436,8.1945585555,71.78,-4.52,71.9221718248,134.24,8.0664,-1.4436,8.1945585555,8.0664,-1.4436,8.1945585555,0.0,0.0,0.0,134.04
2020-10-14 15:30:00,7.3928,-1.3858000000000001,7.5215645633,7.3928,-1.3858000000000001,7.5215645633,0.0,0.0,0.0,92.4,80.3228,-6.0858,80.5530208092,7.3928,-1.3858000000000001,7.5215645633,72.93,-4.7,73.0812896712,134.37,7.3928,-1.3858000000000001,7.5215645633,7.3928,-1.3858000000000001,7.5215645633,0.0,0.0,0.0,134.14
2020-10-14 16:00:00,7.6508,-1.149,7.7365975493,7.6508,-1.149,7.7365975493,0.0,0.0,0.0,92.4,81.7808,-6.329,82.0253344378,7.6508,-1.149,7.7365975493,74.13,-5.18,74.3107616702,134.24,7.6508,-1.149,7.7365975493,7.6508,-1.149,7.7365975493,0.0,0.0,0.0,134.03
2020-10-14 16:30:00,8.9152,-1.0752,8.9798021181,8.9152,-1.0752,8.9798021181,0.0,0.0,0.0,92.4,83.3652,-7.0052,83.6590066764,8.9152,-1.0752,8.9798021181,74.45,-5.93,74.685791152,133.99,8.9152,-1.0752,8.9798021181,8.9152,-1.0752,8.9798021181,0.0,0.0,0.0,134.03
2020-10-14 17:00:00,7.941,-0.8894000000000001,7.990651623,7.941,-0.8894000000000001,7.990651623,0.0,0.0,0.0,92.4,87.881,-6.0994,88.0924108046,7.941,-0.8894000000000001,7.990651623,79.94,-5.21,80.1095980517,133.29,7.941,-0.8894000000000001,7.990651623,7.941,-0.8894000000000001,7.990651623,0.0,0.0,0.0,133.09
2020-10-14 17:30:00,6.5812,-0.7248,6.6209915028,6.5812,-0.6848000000000001,6.6167321602,0.0,-0.04,0.04,131.92,90.2012,-5.9648,90.3982041884,6.5812,-0.6848000000000001,6.6167321602,83.62,-5.28,83.7865311372,132.93,6.5812,-0.6848000000000001,6.6167321602,6.5812,-0.6848000000000001,6.6167321602,0.0,0.0,0.0,132.7
2020-10-14 18:00:00,57.225,-6.2888,57.5695199775,6.175,-0.5688,6.2011417046,51.05,-5.72,51.3694549319,131.79,75.105,-4.8988,75.2645950394,6.175,-0.5688,6.2011417046,68.93,-4.33,69.0658656646,132.88,6.175,-0.5688,6.2011417046,6.175,-0.5688,6.2011417046,0.0,0.0,0.0,132.65
2020-10-14 18:30:00,64.8282,-8.0254,65.3230630053,4.9282,-0.4954,4.9530370885,59.9,-7.53,60.3714410959,130.91,79.7082,-7.0654,80.020728717,4.9282,-0.4954,4.9530370885,74.78,-6.57,75.0680577876,132.12,4.9282,-0.4954,4.9530370885,4.9282,-0.4954,4.9530370885,0.0,0.0,0.0,131.89
2020-10-14 19:00:00,68.2152,-15.9016,70.0440889269,2.8352,-0.5216000000000001,2.8827808796000003,65.38,-15.38,67.1646395062,130.62,85.2852,-15.9816,86.7696771781,2.8352,-0.5216000000000001,2.8827808796000003,82.45,-15.46,83.8869125669,132.81,2.8352,-0.5216000000000001,2.8827808796000003,2.8352,-0.5216000000000001,2.8827808796000003,0.0,0.0,0.0,131.74
2020-10-14 19:30:00,67.2066,-16.3584,69.1688104142,2.7566,-0.5184,2.8049210541000003,64.45,-15.84,66.3679749578,130.92,84.1466,-16.3784,85.7257387143,2.7566,-0.5184,2.8049210541000003,81.39,-15.86,82.9208761411,133.05,2.7566,-0.5184,2.8049210541000003,2.7566,-0.5184,2.8049210541000003,0.0,0.0,0.0,132.06
2020-10-14 20:00:00,64.447,-18.0402,66.9243201313,2.907,-0.5302,2.9549553364000003,61.54,-17.51,63.982589038,132.05,80.747,-18.3402,82.8036288157,2.907,-0.5302,2.9549553364000003,77.84,-17.81,79.8514977943,133.95,2.907,-0.5302,2.9549553364000003,2.907,-0.5302,2.9549553364000003,0.0,0.0,0.0,133.29
2020-10-14 20:30:00,61.2614,-19.336,64.2404858789,2.8414,-0.496,2.8843664746,58.42,-18.84,61.3827500199,131.66,76.8614,-20.126,79.4526946425,2.8414,-0.496,2.8843664746,74.02,-19.63,76.5787000412,133.31,2.8414,-0.496,2.8843664746,2.8414,-0.496,2.8843664746,0.0,0.0,0.0,133.01
2020-10-14 21:00:00,57.9272,-21.6336,61.8350479,2.9472,-0.5336000000000001,2.9951154903,54.98,-21.1,58.8898157579,131.29,72.8372,-22.6636,76.2816915701,2.9472,-0.5336000000000001,2.9951154903,69.89,-22.13,73.3099515755,132.49,2.9472,-0.5336000000000001,2.9951154903,2.9472,-0.5336000000000001,2.9951154903,0.0,0.0,0.0,132.64
2020-10-14 21:30:00,55.6048,-22.7142,60.0652034433,2.9548,-0.5342,3.0027008975,52.65,-22.18,57.131207759,131.84,69.9348,-24.2442,74.0179537996,2.9548,-0.5342,3.0027008975,66.98,-23.71,71.0526881969,133.05,2.9548,-0.5342,3.0027008975,2.9548,-0.5342,3.0027008975,0.0,0.0,0.0,133.23
2020-10-14 22:00:00,53.1864,-23.3876,58.1014025538,2.9764,-0.5376000000000001,3.0245612442,50.21,-22.85,55.1649036979,132.11,66.9164,-25.4776,71.6024628817,2.9764,-0.5376000000000001,3.0245612442,63.94,-24.94,68.6318235223,133.22,2.9764,-0.5376000000000001,3.0245612442,2.9764,-0.5376000000000001,3.0245612442,0.0,0.0,0.0,133.55
2020-10-14 22:30:00,50.054,-24.2994,55.6404866654,2.7640000000000002,-0.4894,2.8069927609,47.29,-23.81,52.9458232536,132.61,63.044,-27.3394,68.7167281552,2.7640000000000002,-0.4894,2.8069927609,60.28,-26.85,65.9893999063,133.66,2.7640000000000002,-0.4894,2.8069927609,2.7640000000000002,-0.4894,2.8069927609,0.0,0.0,0.0,134.04
2020-10-14 23:00:00,47.3012,-2.2996,47.3570658044,2.7312000000000003,-0.5096,2.778335041,44.57,-1.79,44.605930099,131.01,56.2612,-33.7696,65.6178977841,2.7312000000000003,-0.5096,2.778335041,53.53,-33.26,63.0213336895,134.56,2.7312000000000003,-0.5096,2.778335041,2.7312000000000003,-0.5096,2.778335041,0.0,0.0,0.0,131.1
2020-10-14 23:30:00,44.6576,-2.7546,44.742474886,2.6776,-0.48460000000000003,2.7210988442,41.98,-2.27,42.0413284757,131.36,53.0476,-34.7946,63.4406183365,2.6776,-0.48460000000000003,2.7210988442,50.37,-34.31,60.945163877,134.82,2.6776,-0.48460000000000003,2.7210988442,2.6776,-0.48460000000000003,2.7210988442,0.0,0.0,0.0,131.46
2020-10-15 00:00:00,42.446,-3.271,42.5718493491,2.836,-0.531,2.8852828284000003,39.61,-2.74,39.7046558983,131.67,50.336,-35.591,61.6476453484,2.836,-0.531,2.8852828284000003,47.5,-35.06,59.0377303087,135.07,2.836,-0.531,2.8852828284000003,2.836,-0.531,2.8852828284000003,0.0,0.0,0.0,131.79
2020-10-15 00:30:00,40.078,-3.9976000000000003,40.2768778552,2.658,-0.5476,2.7138219838,37.42,-3.45,37.578702745,132.64,47.568,-36.8776,60.1886368492,2.658,-0.5476,2.7138219838,44.91,-36.33,57.7648422486,135.07,2.658,-0.5476,2.7138219838,2.658,-0.5476,2.7138219838,0.0,0.0,0.0,132.77
2020-10-15 01:00:00,39.328,-3.6832000000000003,39.5000955219,2.598,-0.5332,2.6521512476,36.73,-3.15,36.8648260541,131.61,46.618,-36.0032,58.9021929493,2.598,-0.5332,2.6521512476,44.02,-35.47,56.5321262646,132.81,2.598,-0.5332,2.6521512476,2.598,-0.5332,2.6521512476,0.0,0.0,0.0,131.77
2020-10-15 01:30:00,38.7692,-4.1132,38.9867834385,2.7092,-0.5632,2.7671210454,36.06,-3.55,36.234322127,131.97,45.9892,-36.6732,58.8211706351,2.7092,-0.5632,2.7671210454,43.28,-36.11,56.3656854833,133.04,2.7092,-0.5632,2.7671210454,2.7092,-0.5632,2.7671210454,0.0,0.0,0.0,132.13
2020-10-15 02:00:00,40.128,-3.898,40.3168796908,2.5380000000000003,-0.518,2.5903219877,37.59,-3.38,37.7416547067,131.24,47.548,-36.098,59.6982236587,2.5380000000000003,-0.518,2.5903219877,45.01,-35.58,57.3745283205,132.49,2.5380000000000003,-0.518,2.5903219877,2.5380000000000003,-0.518,2.5903219877,0.0,0.0,0.0,131.4
2020-10-15 02:30:00,39.981,-4.0878,40.1894323155,2.501,-0.5178,2.5540395142,37.48,-3.5700000000000003,37.6496387765,131.87,47.401,-36.5978,59.8853384881,2.501,-0.5178,2.5540395142,44.9,-36.08,57.6001423609,133.0,2.501,-0.5178,2.5540395142,2.501,-0.5178,2.5540395142,0.0,0.0,0.0,132.01
2020-10-15 03:00:00,39.4926,-4.2098,39.7163426161,2.6626000000000003,-0.5498000000000001,2.7187715608,36.83,-3.66,37.0114104027,131.78,46.7626,-36.6898,59.4380533228,2.6626000000000003,-0.5498000000000001,2.7187715608,44.1,-36.14,57.0167484166,132.97,2.6626000000000003,-0.5498000000000001,2.7187715608,2.6626000000000003,-0.5498000000000001,2.7187715608,0.0,0.0,0.0,131.93
2020-10-15 03:30:00,39.1062,-4.177,39.3286436003,2.5762,-0.537,2.6315728073,36.53,-3.64,36.7109043746,131.66,46.3262,-36.627,59.0563623621,2.5762,-0.537,2.6315728073,43.75,-36.09,56.7146418485,132.76,2.5762,-0.537,2.6315728073,2.5762,-0.537,2.6315728073,0.0,0.0,0.0,131.81
2020-10-15 04:00:00,38.6518,-4.2244,38.8819649529,2.5318,-0.5244,2.5855379711,36.12,-3.7,36.3090126553,131.86,45.8218,-36.7644,58.7474123907,2.5318,-0.5244,2.5855379711,43.29,-36.24,56.4567241345,132.99,2.5318,-0.5244,2.5855379711,2.5318,-0.5244,2.5855379711,0.0,0.0,0.0,132.02
2020-10-15 04:30:00,38.1562,-4.169,38.3832796858,2.6462,-0.549,2.7025498034,35.51,-3.62,35.6940401188,132.05,45.1862,-36.829,58.2938068018,2.6462,-0.549,2.7025498034,42.54,-36.28,55.9096592728,133.14,2.6462,-0.549,2.7025498034,2.6462,-0.549,2.7025498034,0.0,0.0,0.0,132.2
2020-10-15 05:00:00,38.0642,-4.1468,38.2894146192,2.6642,-0.5468000000000001,2.7197337884,35.4,-3.6,35.5825800076,132.05,45.0742,-36.8068,58.1929895424,2.6642,-0.5468000000000001,2.7197337884,42.41,-36.26,55.797810889,133.14,2.6642,-0.5468000000000001,2.7197337884,2.6642,-0.5468000000000001,2.7197337884,0.0,0.0,0.0,132.2
2020-10-15 05:30:00,38.511,-3.8378,38.701754867700004,2.551,-0.5278,2.605028568,35.96,-3.31,36.1120160058,131.96,45.681,-36.3878,58.4022752112,2.551,-0.5278,2.605028568,43.13,-35.86,56.0904314478,133.07,2.551,-0.5278,2.605028568,2.551,-0.5278,2.605028568,0.0,0.0,0.0,132.11
2020-10-15 06:00:00,39.4512,-3.7199999999999998,39.6261981704,2.6212,-0.55,2.6782810607,36.83,-3.17,36.9661710216,131.66,46.8412,-36.03,59.0953375271,2.6212,-0.55,2.6782810607,44.22,-35.48,56.6942572048,132.79,2.6212,-0.55,2.6782810607,2.6212,-0.55,2.6782810607,0.0,0.0,0.0,131.83
2020-10-15 06:30:00,43.1902,-2.5526,43.2655653239,2.5202,-0.5226000000000001,2.573814057,40.67,-2.03,40.7206311346,130.86,51.3602,-34.1326,61.6676943529,2.5202,-0.5226000000000001,2.573814057,48.84,-33.61,59.287247364,132.11,2.5202,-0.5226000000000001,2.573814057,2.5202,-0.5226000000000001,2.573814057,0.0,0.0,0.0,130.98
2020-10-15 07:00:00,47.1886,-5.1206,47.4656140203,2.4786,-0.5206000000000001,2.5326828304999998,44.71,-4.6,44.9460131714,130.31,57.4686,-22.3306,61.6546485054,2.4786,-0.5206000000000001,2.5326828304999998,54.99,-21.81,59.1572159588,131.79,2.4786,-0.5206000000000001,2.5326828304999998,2.4786,-0.5206000000000001,2.5326828304999998,0.0,0.0,0.0,130.87
2020-10-15 07:30:00,52.7786,-15.3002,54.9515854002,2.5886,-0.5402,2.6443649521,50.19,-14.76,52.3153294934,130.13,68.8686,16.8098,70.8904326549,2.5886,-0.5402,2.6443649521,66.28,17.35,68.5132169731,133.35,2.5886,-0.5402,2.6443649521,2.5886,-0.5402,2.6443649521,0.0,0.0,0.0,132.19
2020-10-15 08:00:00,55.2594,-14.4488,57.1171525008,2.5394,-0.5388000000000001,2.5959310083,52.72,-13.91,54.5241827082,130.46,71.9894,18.0712,74.2229208655,2.5394,-0.5388000000000001,2.5959310083,69.45,18.61,71.9001710707,133.86,2.5394,-0.5388000000000001,2.5959310083,2.5394,-0.5388000000000001,2.5959310083,0.0,0.0,0.0,132.51
2020-10-15 08:30:00,57.2078,-13.0726,58.6824100698,2.5978,-0.5526,2.6559238694,54.61,-12.52,56.0268016221,130.12,74.2178,19.6074,76.7641320644,2.5978,-0.5526,2.6559238694,71.62,20.16,74.4032929379,133.65,2.5978,-0.5526,2.6559238694,2.5978,-0.5526,2.6559238694,0.0,0.0,0.0,132.16
2020-10-15 09:00:00,56.0182,-12.6406,57.4266793364,2.9082,-0.6106,2.9716089245,53.11,-12.03,54.4554221359,130.12,72.2082,20.1694,74.9721871336,2.9082,-0.6106,2.9716089245,69.3,20.78,72.3484512619,133.65,2.9082,-0.6106,2.9716089245,2.9082,-0.6106,2.9716089245,0.0,0.0,0.0,132.16
2020-10-15 09:30:00,54.7464,-12.5532,56.1671714011,3.1664,-0.6532,3.233072718,51.58,-11.9,52.9349260885,129.81,69.9664,19.7868,72.7104846855,3.1664,-0.6532,3.233072718,66.8,20.44,69.8572372772,133.35,3.1664,-0.6532,3.233072718,3.1664,-0.6532,3.233072718,0.0,0.0,0.0,131.92
2020-10-15 10:00:00,53.0778,-12.2228,54.4669596423,3.6878,-0.7628,3.7658641346,49.39,-11.46,50.7021074513,130.15,67.2378,20.3372,70.2461632595,3.6878,-0.7628,3.7658641346,63.55,21.1,66.9612761228,133.7,3.6878,-0.7628,3.7658641346,3.6878,-0.7628,3.7658641346,0.0,0.0,0.0,132.29
2020-10-15 10:30:00,51.128,-12.251,52.5752735133,4.008,-0.8310000000000001,4.0932413806,47.12,-11.42,48.4841293621,130.64,64.408,20.509,67.5944490694,4.008,-0.8310000000000001,4.0932413806,60.4,21.34,64.0590009288,134.13,4.008,-0.8310000000000001,4.0932413806,4.008,-0.8310000000000001,4.0932413806,0.0,0.0,0.0,132.8
2020-10-15 11:00:00,50.057,-12.2502,51.534169723,2.877,-0.7202000000000001,2.9657742733,47.18,-11.53,48.5684393408,130.6,63.067,20.4298,66.293462853,2.877,-0.7202000000000001,2.9657742733,60.19,21.15,63.7977946327,134.04,2.877,-0.7202000000000001,2.9657742733,2.877,-0.7202000000000001,2.9657742733,0.0,0.0,0.0,132.8
2020-10-15 11:30:00,49.0168,-13.0506,50.7244008599,1.9968,-0.6706000000000001,2.1063984903,47.02,-12.38,48.6224721708,131.06,61.8268,19.6294,64.8680702858,1.9968,-0.6706000000000001,2.1063984903,59.83,20.3,63.1800514403,134.31,1.9968,-0.6706000000000001,2.1063984903,1.9968,-0.6706000000000001,2.1063984903,0.0,0.0,0.0,133.3
2020-10-15 12:00:00,49.131,-12.269,50.6397425151,2.141,-0.6890000000000001,2.249133611,46.99,-11.58,48.3958314321,130.64,61.691,20.391,64.9736282041,2.141,-0.6890000000000001,2.249133611,59.55,21.08,63.1709498108,134.07,2.141,-0.6890000000000001,2.249133611,2.141,-0.6890000000000001,2.249133611,0.0,0.0,0.0,132.86
2020-10-15 12:30:00,49.265,-12.2892,50.7746458544,2.285,-0.7292000000000001,2.3985323929,46.98,-11.56,48.3813393779,130.84,61.715,20.4608,65.0183478846,2.285,-0.7292000000000001,2.3985323929,59.43,21.19,63.094698668,134.23,2.285,-0.7292000000000001,2.3985323929,2.285,-0.7292000000000001,2.3985323929,0.0,0.0,0.0,133.06
2020-10-15 13:00:00,49.3468,-12.2664,50.8485126547,2.3468,-0.7464000000000001,2.4626374479,47.0,-11.52,48.3912223446,130.84,61.6968,20.5536,65.0303437112,2.3468,-0.7464000000000001,2.4626374479,59.35,21.3,63.0564231463,134.33,2.3468,-0.7464000000000001,2.4626374479,2.3468,-0.7464000000000001,2.4626374479,0.0,0.0,0.0,133.06
2020-10-15 13:30:00,48.298,-13.248,50.0819958468,2.268,-0.718,2.3789384187,46.03,-12.53,47.7049452363,131.53,60.598,19.732,63.7296589352,2.268,-0.718,2.3789384187,58.33,20.45,61.8109326899,135.04,2.268,-0.718,2.3789384187,2.268,-0.718,2.3789384187,0.0,0.0,0.0,133.76
2020-10-15 14:00:00,47.7332,-13.3474,49.5642156097,2.2232,-0.6474000000000001,2.3155442125,45.51,-12.7,47.248810567,131.71,60.0232,19.5926,63.1399597165,2.2232,-0.6474000000000001,2.3155442125,57.8,20.24,61.2413063218,133.67,2.2232,-0.6474000000000001,2.3155442125,2.2232,-0.6474000000000001,2.3155442125,0.0,0.0,0.0,133.94
2020-10-15 14:30:00,48.1606,-14.0292,50.162354859,1.6606,-0.5192,1.739873846,46.5,-13.51,48.422826229,132.22,61.4406,19.2308,64.379895907,1.6606,-0.5192,1.739873846,59.78,19.75,62.9580090219,133.7,1.6606,-0.5192,1.739873846,1.6606,-0.5192,1.739873846,0.0,0.0,0.0,134.44
2020-10-15 15:00:00,49.3582,-14.1358,51.3425043106,1.4482,-0.5258,1.5406975303000001,47.91,-13.61,49.8056241804,131.78,63.0782,18.9642,65.8672923148,1.4482,-0.5258,1.5406975303000001,61.63,19.49,64.6383554865,133.32,1.4482,-0.5258,1.5406975303000001,1.4482,-0.5258,1.5406975303000001,0.0,0.0,0.0,133.99
2020-10-15 15:30:00,51.0198,-2.2116,51.0677115857,1.0298,-0.4116,1.1090097385,49.99,-1.8,50.0223959842,131.16,61.1898,-16.3316,63.3317675626,1.0298,-0.4116,1.1090097385,60.16,-15.92,62.2307962347,133.94,1.0298,-0.4116,1.1090097385,1.0298,-0.4116,1.1090097385,0.0,0.0,0.0,131.89
2020-10-15 16:00:00,51.3846,-2.4586,51.4433847168,1.1346,-0.4186,1.20935649,50.25,-2.04,50.2913919076,131.16,61.7146,-17.1286,64.0474885622,1.1346,-0.4186,1.20935649,60.58,-16.71,62.8423463916,133.82,1.1346,-0.4186,1.20935649,1.1346,-0.4186,1.20935649,0.0,0.0,0.0,131.86
2020-10-15 16:30:00,53.1284,-2.3858,53.1819417491,1.2884,-0.44580000000000003,1.3633459576,51.84,-1.94,51.8762874539,130.7,63.6584,-16.9758,65.8829999029,1.2884,-0.44580000000000003,1.3633459576,62.37,-16.53,64.5233120663,133.51,1.2884,-0.44580000000000003,1.3633459576,1.2884,-0.44580000000000003,1.3633459576,0.0,0.0,0.0,131.39
2020-10-15 17:00:00,56.081,-5.7256,56.372520401,0.921,-0.3856,0.9984629988,55.16,-5.34,55.4178779817,130.23,68.531,-12.8156,69.7189899838,0.921,-0.3856,0.9984629988,67.61,-12.43,68.7431232924,132.79,0.921,-0.3856,0.9984629988,0.921,-0.3856,0.9984629988,0.0,0.0,0.0,131.14
2020-10-15 17:30:00,58.8106,-16.6968,61.13484933,0.6206,-0.26680000000000004,0.6755195038,58.19,-16.43,60.4650394856,131.1,75.3606,-0.8068000000000001,75.36491862,0.6206,-0.26680000000000004,0.6755195038,74.74,-0.54,74.7419507372,132.27,0.6206,-0.26680000000000004,0.6755195038,0.6206,-0.26680000000000004,0.6755195038,0.0,0.0,0.0,132.83
2020-10-15 18:00:00,60.2884,-16.0338,62.3840838436,2.1284,-0.1938,2.1372049504,58.16,-15.84,60.2784472262,130.82,77.2284,0.3962,77.2294162933,2.1284,-0.1938,2.1372049504,75.1,0.59,75.1023175408,132.21,2.1284,-0.1938,2.1372049504,2.1284,-0.1938,2.1372049504,0.0,0.0,0.0,132.45
2020-10-15 18:30:00,60.2414,-17.061,62.6107338638,1.9714,-0.221,1.9837487139,58.27,-16.84,60.6545835036,131.56,77.2014,-0.621,77.2038975892,1.9714,-0.221,1.9837487139,75.23,-0.4,75.231063398,132.77,1.9714,-0.221,1.9837487139,1.9714,-0.221,1.9837487139,0.0,0.0,0.0,133.2
2020-10-15 19:00:00,63.135,-16.5854,65.2771301312,1.955,-0.19540000000000002,1.9647407361,61.18,-16.39,63.3373862738,131.09,80.805,-0.2054,80.805261055,1.955,-0.19540000000000002,1.9647407361,78.85,-0.01,78.8500006341,132.32,1.955,-0.19540000000000002,1.9647407361,1.955,-0.19540000000000002,1.9647407361,0.0,0.0,0.0,132.69
2020-10-15 19:30:00,62.8164,-16.5144,64.9509470009,1.9464000000000001,-0.1744,1.9541976154,60.87,-16.34,63.025014875,130.34,80.3964,-0.3144,80.3970147476,1.9464000000000001,-0.1744,1.9541976154,78.45,-0.14,78.4501249202,131.71,1.9464000000000001,-0.1744,1.9541976154,1.9464000000000001,-0.1744,1.9541976154,0.0,0.0,0.0,131.93
2020-10-15 20:00:00,63.2672,-16.9004,65.485587086,0.0572,-0.2604,0.26660832700000003,63.21,-16.64,65.3635502402,130.38,81.6272,-0.7004,81.6302048264,0.0572,-0.2604,0.26660832700000003,81.57,-0.44,81.5711867022,131.83,0.0572,-0.2604,0.26660832700000003,0.0572,-0.2604,0.26660832700000003,0.0,0.0,0.0,131.96
2020-10-15 20:30:00,60.75,-17.747,63.2891658106,0.0,-0.267,0.267,60.75,-17.48,63.2148155103,130.21,78.53,-1.827,78.5512496973,0.0,-0.267,0.267,78.53,-1.56,78.5454931871,131.88,0.0,-0.267,0.267,0.0,-0.267,0.267,0.0,0.0,0.0,131.86
2020-10-15 21:00:00,57.2654,-18.7744,60.2644516487,0.7654000000000001,0.0656,0.7682060401,56.5,-18.84,59.5583377874,130.54,74.0354,-3.1844,74.1038518332,0.7654000000000001,0.0656,0.7682060401,73.27,-3.25,73.3420438766,133.19,0.7654000000000001,0.0656,0.7682060401,0.7654000000000001,0.0656,0.7682060401,0.0,0.0,0.0,132.23
2020-10-15 21:30:00,50.8976,-20.6836,54.9397578691,5.4776,1.0064,5.5692856562,45.42,-21.69,50.3332146798,131.35,64.4576,-6.0536,64.7412408803,5.4776,1.0064,5.5692856562,58.98,-7.06,59.4010437619,133.45,5.4776,1.0064,5.5692856562,5.4776,1.0064,5.5692856562,0.0,0.0,0.0,133.21
2020-10-15 22:00:00,51.3684,-21.0302,55.5065926769,5.6784,1.0498,5.7746261005,45.69,-22.08,50.745467777900004,131.74,65.5684,-6.2602,65.8665710554,5.6784,1.0498,5.7746261005,59.89,-7.31,60.3344694184,134.09,5.6784,1.0498,5.7746261005,5.6784,1.0498,5.7746261005,0.0,0.0,0.0,133.56
2020-10-15 22:30:00,48.602,-21.765,53.2528837623,5.962,1.105,6.0635360146,42.64,-22.87,48.3860155417,132.32,62.122,-7.075,62.5235836225,5.962,1.105,6.0635360146,56.16,-8.18,56.7526034645,134.7,5.962,1.105,6.0635360146,5.962,1.105,6.0635360146,0.0,0.0,0.0,134.18
2020-10-15 23:00:00,46.2498,-14.4424,48.4523159178,6.3498,1.1776,6.4580726072,39.9,-15.62,42.8485052248,131.89,57.4698,-15.7324,59.5842791498,6.3498,1.1776,6.4580726072,51.12,-16.91,53.8442429606,135.17,6.3498,1.1776,6.4580726072,6.3498,1.1776,6.4580726072,0.0,0.0,0.0,133.18
2020-10-15 23:30:00,40.7644,-7.2774,41.4088982964,6.5344,1.2226,6.6477916724,34.23,-8.5,35.2695747068,132.79,49.4044,-23.947400000000002,54.9023925355,6.5344,1.2226,6.6477916724,42.87,-25.17,49.7128333532,134.98,6.5344,1.2226,6.6477916724,6.5344,1.2226,6.6477916724,0.0,0.0,0.0,133.6
2020-10-16 00:00:00,37.9414,-7.321,38.6412587135,6.4414,1.089,6.5328060556,31.5,-8.41,32.6033449204,132.24,45.9514,-24.181,51.9254458138,6.4414,1.089,6.5328060556,39.51,-25.27,46.9000319829,133.98,6.4414,1.089,6.5328060556,6.4414,1.089,6.5328060556,0.0,0.0,0.0,133.09
2020-10-16 00:30:00,36.0738,-7.7268,36.8920382289,6.3538,1.1432,6.4558253291,29.72,-8.87,31.0154042372,132.29,43.7038,-24.7968,50.2484171361,6.3538,1.1432,6.4558253291,37.35,-25.94,45.4742355626,133.98,6.3538,1.1432,6.4558253291,6.3538,1.1432,6.4558253291,0.0,0.0,0.0,133.17
2020-10-16 01:00:00,35.411,-7.737,36.246380371,6.471,1.163,6.5746794599000005,28.94,-8.9,30.2776088884,132.14,42.811,-24.817,49.4839894309,6.471,1.163,6.5746794599000005,36.34,-25.98,44.6716464886,133.85,6.471,1.163,6.5746794599000005,6.471,1.163,6.5746794599000005,0.0,0.0,0.0,133.04
2020-10-16 01:30:00,35.9926,-7.6428,36.7951035683,6.3626000000000005,1.1372,6.4634280842,29.63,-8.78,30.9034836224,132.18,43.4326,-24.7428,49.9859669767,6.3626000000000005,1.1372,6.4634280842,37.07,-25.88,45.2101681041,133.9,6.3626000000000005,1.1372,6.4634280842,6.3626000000000005,1.1372,6.4634280842,0.0,0.0,0.0,133.04
2020-10-16 02:00:00,36.1214,-7.708,36.9346558392,5.5214,0.992,5.6098058754,30.6,-8.7,31.8127332997,132.09,43.7914,-24.778,50.3153654261,5.5214,0.992,5.6098058754,38.27,-25.77,46.1376830801,133.9,5.5214,0.992,5.6098058754,5.5214,0.992,5.6098058754,0.0,0.0,0.0,132.97
2020-10-16 02:30:00,35.8698,-7.7162,36.6903569686,5.3098,0.9538000000000001,5.3947854897,30.56,-8.67,31.7660589309,132.18,43.4898,-24.8262,50.0769698612,5.3098,0.9538000000000001,5.3947854897,38.18,-25.78,46.0686531168,134.0,5.3098,0.9538000000000001,5.3947854897,5.3098,0.9538000000000001,5.3947854897,0.0,0.0,0.0,133.08
2020-10-16 03:00:00,35.1268,-8.0008,36.0264469367,4.5468,0.8092,4.6182458661,30.58,-8.81,31.8237725608,132.6,42.7268,-25.2208,49.6152012077,4.5468,0.8092,4.6182458661,38.18,-26.03,46.2090175182,134.34,4.5468,0.8092,4.6182458661,4.5468,0.8092,4.6182458661,0.0,0.0,0.0,133.49
2020-10-16 03:30:00,35.2232,-7.9514,36.1095358624,4.2632,0.7686000000000001,4.3319303088,30.96,-8.72,32.1645767888,132.71,42.8832,-25.2214,49.7502548757,4.2632,0.7686000000000001,4.3319303088,38.62,-25.99,46.550880765,134.47,4.2632,0.7686000000000001,4.3319303088,4.2632,0.7686000000000001,4.3319303088,0.0,0.0,0.0,133.6
2020-10-16 04:00:00,34.8098,-8.2406,35.7719116682,4.0798,0.7294,4.1444894016,30.73,-8.97,32.0124007222,132.88,42.4298,-25.5206,49.5135229246,4.0798,0.7294,4.1444894016,38.35,-26.25,46.4734870652,134.61,4.0798,0.7294,4.1444894016,4.0798,0.7294,4.1444894016,0.0,0.0,0.0,133.76
2020-10-16 04:30:00,35.3382,-8.0046,36.2334376012,3.9782,0.7154,4.0420134092,31.36,-8.72,32.549777265,132.57,43.0182,-25.1746,49.8430137171,3.9782,0.7154,4.0420134092,39.04,-25.89,46.8445695892,134.37,3.9782,0.7154,4.0420134092,3.9782,0.7154,4.0420134092,0.0,0.0,0.0,133.44
2020-10-16 05:00:00,35.4678,-7.7312,36.3006376016,4.0278,0.7288,4.0932044024,31.44,-8.46,32.5583353383,132.63,43.1378,-24.8712,49.7940395859,4.0278,0.7288,4.0932044024,39.11,-25.6,46.7434712019,134.41,4.0278,0.7288,4.0932044024,4.0278,0.7288,4.0932044024,0.0,0.0,0.0,133.47
2020-10-16 05:30:00,36.845,-6.9628,37.4971280079,3.975,0.7172000000000001,4.0391831897,32.87,-7.68,33.755285512,132.3,44.815,-23.8928,50.7863182052,3.975,0.7172000000000001,4.0391831897,40.84,-24.61,47.6818382615,134.22,3.975,0.7172000000000001,4.0391831897,3.975,0.7172000000000001,4.0391831897,0.0,0.0,0.0,133.14
2020-10-16 06:00:00,38.6662,-7.1106,39.3145730589,4.1462,0.7394000000000001,4.2116133251,34.52,-7.85,35.4013121226,132.3,46.9962,-23.9606,52.7518072373,4.1462,0.7394000000000001,4.2116133251,42.85,-24.7,49.4592003575,134.11,4.1462,0.7394000000000001,4.2116133251,4.1462,0.7394000000000001,4.2116133251,0.0,0.0,0.0,133.14
2020-10-16 06:30:00,44.9174,-6.2396,45.3487092531,4.7274,0.8404,4.8015188139,40.19,-7.08,40.8088532061,130.37,54.3774,-22.0996,58.6966264015,4.7274,0.8404,4.8015188139,49.65,-22.94,54.6933825979,132.1,4.7274,0.8404,4.8015188139,4.7274,0.8404,4.8015188139,0.0,0.0,0.0,131.09
2020-10-16 07:00:00,49.2624,-4.6864,49.4848097775,5.5324,1.0236,5.6262960036,43.73,-5.71,44.1012131352,130.58,59.5124,-20.1564,62.8331617438,5.5324,1.0236,5.6262960036,53.98,-21.18,57.9864880813,132.32,5.5324,1.0236,5.6262960036,5.5324,1.0236,5.6262960036,0.0,0.0,0.0,131.21
2020-10-16 07:30:00,53.7562,-11.5402,54.980953561,6.1062,1.1398,6.2116682526,47.65,-12.68,49.3082640132,130.83,68.0962,8.0398,68.569168279,6.1062,1.1398,6.2116682526,61.99,6.9,62.3728314252,131.88,6.1062,1.1398,6.2116682526,6.1062,1.1398,6.2116682526,0.0,0.0,0.0,132.43
2020-10-16 08:00:00,56.7122,-13.5578,58.3102698474,6.2622,0.9322,6.3312041256,50.45,-14.49,52.4896427879,130.54,72.9322,19.0822,75.3872413189,6.2622,0.9322,6.3312041256,66.67,18.15,69.096392091,132.63,6.2622,0.9322,6.3312041256,6.2622,0.9322,6.3312041256,0.0,0.0,0.0,132.43
2020-10-16 08:30:00,58.0988,-12.061,59.3374947435,6.3988,1.129,6.4976366811,51.7,-13.19,53.3560315241,130.17,74.5588,20.719,77.3840527398,6.3988,1.129,6.4976366811,68.16,19.59,70.9193464437,134.77,6.3988,1.129,6.4976366811,6.3988,1.129,6.4976366811,0.0,0.0,0.0,132.09
2020-10-16 09:00:00,57.728,-12.3368,59.0315053022,6.438,1.0832,6.5284888174999995,51.29,-13.42,53.0166058891,130.84,74.078,20.8432,76.9544610159,6.438,1.0832,6.5284888174999995,67.64,19.76,70.4672065574,135.22,6.438,1.0832,6.5284888174999995,6.438,1.0832,6.5284888174999995,0.0,0.0,0.0,132.78
2020-10-16 09:30:00,59.6196,-10.403,60.5204024537,6.7196,0.9570000000000001,6.7874054807,52.9,-11.36,54.1060033638,129.61,75.1496,22.007,78.3056219512,6.7196,0.9570000000000001,6.7874054807,68.43,21.05,71.5944648698,134.43,6.7196,0.9570000000000001,6.7874054807,6.7196,0.9570000000000001,6.7874054807,0.0,0.0,0.0,131.63
2020-10-16 10:00:00,60.8206,-9.7186,61.5921794575,7.0506,1.0914,7.1345717685,53.77,-10.81,54.8458658424,130.23,74.6806,22.6914,78.0518523183,7.0506,1.0914,7.1345717685,67.63,21.6,70.9956118362,134.98,7.0506,1.0914,7.1345717685,7.0506,1.0914,7.1345717685,0.0,0.0,0.0,92.4
2020-10-16 10:30:00,59.8324,-10.2076,60.6968795534,7.1324,1.0124,7.2038936361,52.7,-11.22,53.881150693,131.42,73.5424,22.7724,76.9874457267,7.1324,1.0124,7.2038936361,66.41,21.76,69.8840876023,133.96,7.1324,1.0124,7.2038936361,7.1324,1.0124,7.2038936361,0.0,0.0,0.0,92.4
2020-10-16 11:00:00,56.5514,-11.1084,57.6320864842,7.5614,0.8416,7.6080917792000005,48.99,-11.95,50.4264077642,131.56,69.3814,21.7116,72.6991900954,7.5614,0.8416,7.6080917792000005,61.82,20.87,65.247753218,133.96,7.5614,0.8416,7.6080917792000005,7.5614,0.8416,7.6080917792000005,0.0,0.0,0.0,92.4
2020-10-16 11:30:00,56.3338,-11.0058,57.3988210339,7.4938,0.9042,7.5481531569,48.84,-11.91,50.2712014975,131.66,69.1838,21.9242,72.5745735646,7.4938,0.9042,7.5481531569,61.69,21.02,65.1728202551,134.05,7.4938,0.9042,7.5481531569,7.4938,0.9042,7.5481531569,0.0,0.0,0.0,92.4
2020-10-16 12:00:00,56.6872,-10.2402,57.6046902594,7.4872,0.9398000000000001,7.5459517544,49.2,-11.18,50.4542604742,130.92,69.5472,22.3798,73.0593489971,7.4872,0.9398000000000001,7.5459517544,62.06,21.44,65.6590983794,133.48,7.4872,0.9398000000000001,7.5459517544,7.4872,0.9398000000000001,7.5459517544,0.0,0.0,0.0,132.49
2020-10-16 12:30:00,57.5078,-9.8434,58.3441478162,7.4078,0.8966000000000001,7.4618625289,50.1,-10.74,51.2382435296,130.61,71.5978,22.7366,75.1212216647,7.4078,0.8966000000000001,7.4618625289,64.19,21.84,67.8036997516,133.29,7.4078,0.8966000000000001,7.4618625289,7.4078,0.8966000000000001,7.4618625289,0.0,0.0,0.0,132.76
2020-10-16 13:00:00,57.008,-10.3992,57.9487310011,7.418,0.9208000000000001,7.4749312131,49.59,-11.32,50.865612156,131.07,71.908,22.5508,75.3611242262,7.418,0.9208000000000001,7.4749312131,64.49,21.63,68.0207100816,133.69,7.418,0.9208000000000001,7.4749312131,7.418,0.9208000000000001,7.4749312131,0.0,0.0,0.0,133.19
2020-10-16 13:30:00,56.3778,-11.3552,57.5099721777,7.5178,0.8948,7.5708641435,48.86,-12.25,50.372235408,131.48,70.9978,21.7148,74.2443273515,7.5178,0.8948,7.5708641435,63.48,20.82,66.8070565135,134.1,7.5178,0.8948,7.5708641435,7.5178,0.8948,7.5708641435,0.0,0.0,0.0,133.59
2020-10-16 14:00:00,54.9724,-12.0532,56.2782763773,7.5024,0.8668,7.552307462,47.47,-12.92,49.1968220518,132.72,69.1024,21.3668,72.3303658777,7.5024,0.8668,7.552307462,61.6,20.5,64.9215680649,135.11,7.5024,0.8668,7.552307462,7.5024,0.8668,7.552307462,0.0,0.0,0.0,134.87
2020-10-16 14:30:00,55.1894,-0.3932,55.19080067,8.3194,0.8968,8.3675962259,46.87,-1.29,46.887748933,132.13,64.7894,-15.2832,66.5675788549,8.3194,0.8968,8.3675962259,56.47,-16.18,58.742261618,133.79,8.3194,0.8968,8.3675962259,8.3194,0.8968,8.3675962259,0.0,0.0,0.0,132.81
2020-10-16 15:00:00,54.18,-0.8774000000000001,54.1871039156,7.16,0.6526000000000001,7.1896791834,47.02,-1.53,47.0448860133,132.53,63.22,-16.1874,65.2594845119,7.16,0.6526000000000001,7.1896791834,56.06,-16.84,58.5346837354,134.18,7.16,0.6526000000000001,7.1896791834,7.16,0.6526000000000001,7.1896791834,0.0,0.0,0.0,133.2
2020-10-16 15:30:00,56.489,-0.7368,56.493804928,7.059,0.7432000000000001,7.0980157255,49.43,-1.48,49.4521516215,132.39,66.769,-16.0168,68.6632160858,7.059,0.7432000000000001,7.0980157255,59.71,-16.76,62.0175918591,134.11,7.059,0.7432000000000001,7.0980157255,7.059,0.7432000000000001,7.0980157255,0.0,0.0,0.0,133.02
2020-10-16 16:00:00,57.2668,-0.8234,57.2727192457,6.9668,0.7766000000000001,7.0099507702,50.3,-1.6,50.3254408823,131.38,68.0868,-15.7734,69.8900027314,6.9668,0.7766000000000001,7.0099507702,61.12,-16.55,63.3210620568,133.25,6.9668,0.7766000000000001,7.0099507702,6.9668,0.7766000000000001,7.0099507702,0.0,0.0,0.0,132.01
2020-10-16 16:30:00,58.4978,-0.21280000000000002,58.4981870546,7.4078,0.5872,7.4310365818,51.09,-0.8,51.0962630728,131.44,69.1978,-14.6128,70.7238958817,7.4078,0.5872,7.4310365818,61.79,-15.2,63.6320996039,133.42,7.4078,0.5872,7.4310365818,7.4078,0.5872,7.4310365818,0.0,0.0,0.0,132.01
2020-10-16 17:00:00,61.0514,0.1754,61.0516519606,7.2014,0.7954,7.2451931044,53.85,-0.62,53.8535690554,130.88,72.6914,-14.1846,74.0624230708,7.2014,0.7954,7.2451931044,65.49,-14.98,67.1813999556,132.97,7.2014,0.7954,7.2451931044,7.2014,0.7954,7.2451931044,0.0,0.0,0.0,131.39
2020-10-16 17:30:00,62.1682,-0.14120000000000002,62.1683603506,8.318200000000001,0.8388,8.36038496,53.85,-0.98,53.8589166248,130.85,74.1082,-14.5112,75.5155628508,8.318200000000001,0.8388,8.36038496,65.79,-15.35,67.5569877955,132.76,8.318200000000001,0.8388,8.36038496,8.318200000000001,0.8388,8.36038496,0.0,0.0,0.0,131.32
2020-10-16 18:00:00,64.521,0.12860000000000002,64.5211281594,8.041,0.9286000000000001,8.0944412383,56.48,-0.8,56.4856654382,130.27,77.341,-14.0914,78.6142343024,8.041,0.9286000000000001,8.0944412383,69.3,-15.02,70.9090290443,132.32,8.041,0.9286000000000001,8.0944412383,8.041,0.9286000000000001,8.0944412383,0.0,0.0,0.0,130.73
2020-10-16 18:30:00,66.0436,-3.7458,66.149740125,7.9236,0.9542,7.9808479875,58.12,-4.7,58.3097281764,130.57,80.9636,-2.0958,80.9907210895,7.9236,0.9542,7.9808479875,73.04,-3.05,73.1036531235,132.02,7.9236,0.9542,7.9808479875,7.9236,0.9542,7.9808479875,0.0,0.0,0.0,131.47
2020-10-16 19:00:00,64.558,-11.775,65.6230598875,7.888,0.975,7.9480292526,56.67,-12.75,58.0865853705,131.03,81.658,21.045,84.3262769782,7.888,0.975,7.9480292526,73.77,20.07,76.4514080969,131.89,7.888,0.975,7.9480292526,7.888,0.975,7.9480292526,0.0,0.0,0.0,132.96
2020-10-16 19:30:00,62.2772,-13.0122,63.622063694,7.9672,0.9578000000000001,8.024565825,54.31,-13.97,56.0779546703,130.74,78.7772,18.9678,81.0285423581,7.9672,0.9578000000000001,8.024565825,70.81,18.01,73.0644660557,132.81,7.9672,0.9578000000000001,8.024565825,7.9672,0.9578000000000001,8.024565825,0.0,0.0,0.0,132.76
2020-10-16 20:00:00,64.167,-5.2188,64.3788766789,6.667,0.9212,6.7303416288,57.5,-6.14,57.8268933974,131.5,81.067,1.8712,81.0885927763,6.667,0.9212,6.7303416288,74.4,0.9500000000000001,74.406064941,132.61,6.667,0.9212,6.7303416288,6.667,0.9212,6.7303416288,0.0,0.0,0.0,132.71
2020-10-16 20:30:00,61.5948,-4.9142,61.79052313,6.5648,0.8858,6.6242917116,55.03,-5.8,55.3348073097,132.63,77.7348,-4.3642,77.8572114366,6.5648,0.8858,6.6242917116,71.17,-5.25,71.363375761,132.79,6.5648,0.8858,6.6242917116,6.5648,0.8858,6.6242917116,0.0,0.0,0.0,133.74
2020-10-16 21:00:00,58.5622,-8.4442,59.1678610605,6.5622,0.9258000000000001,6.6271845063,52.0,-9.37,52.8374573574,132.71,73.7422,-8.7142,74.2552984135,6.5622,0.9258000000000001,6.6271845063,67.18,-9.64,67.8681221193,133.18,6.5622,0.9258000000000001,6.6271845063,6.5622,0.9258000000000001,6.6271845063,0.0,0.0,0.0,133.89
2020-10-16 21:30:00,56.3294,-20.5508,59.9611264487,6.5394,0.8792000000000001,6.5982380224,49.79,-21.43,54.2059867542,130.4,69.7094,-22.2108,73.1622859471,6.5394,0.8792000000000001,6.5982380224,63.17,-23.09,67.25769101,133.18,6.5394,0.8792000000000001,6.5982380224,6.5394,0.8792000000000001,6.5982380224,0.0,0.0,0.0,131.87
2020-10-16 22:00:00,53.8716,-22.0854,58.2229695199,6.6016,0.8846,6.6606035552,47.27,-22.97,52.5554354943,131.61,66.7216,-24.2354,70.9868052508,6.6016,0.8846,6.6606035552,60.12,-25.12,65.1569551161,134.05,6.6016,0.8846,6.6606035552,6.6016,0.8846,6.6606035552,0.0,0.0,0.0,133.08
2020-10-16 22:30:00,51.5994,-22.541,56.3080346075,6.6094,0.899,6.6702600669,44.99,-23.44,50.7300078849,131.52,63.8594,-25.231,68.6631366117,6.6094,0.899,6.6702600669,57.25,-26.13,62.9312275425,134.01,6.6094,0.899,6.6702600669,6.6094,0.899,6.6702600669,0.0,0.0,0.0,133.04
2020-10-16 23:00:00,48.8676,-21.3116,53.3125372152,6.6476,0.8884000000000001,6.7067011503,42.22,-22.2,47.7008217959,131.96,60.4376,-23.7216,64.9262489315,6.6476,0.8884000000000001,6.7067011503,53.79,-24.61,59.1524826191,134.67,6.6476,0.8884000000000001,6.7067011503,6.6476,0.8884000000000001,6.7067011503,0.0,0.0,0.0,133.45
2020-10-16 23:30:00,45.7412,-17.7398,49.0607570414,6.6512,0.8902,6.7105079897,39.09,-18.63,43.3024826078,131.96,56.4912,-19.3898,59.7262088323,6.6512,0.8902,6.7105079897,49.84,-20.28,53.8080291406,135.18,6.6512,0.8902,6.7105079897,6.6512,0.8902,6.7105079897,0.0,0.0,0.0,133.36
2020-10-17 00:00:00,43.1486,-18.9732,47.1358038035,6.6486,0.8968,6.7088100435,36.5,-19.87,41.5579944174,132.76,53.3386,-20.8832,57.2810116199,6.6486,0.8968,6.7088100435,46.69,-21.78,51.5201368399,133.55,6.6486,0.8968,6.7088100435,6.6486,0.8968,6.7088100435,0.0,0.0,0.0,134.24
2020-10-17 00:30:00,43.169200000000004,-17.443,46.5600480846,6.7092,0.9470000000000001,6.77570466,36.46,-18.39,40.8353241692,132.81,53.419200000000004,-18.873,56.6551061921,6.7092,0.9470000000000001,6.77570466,46.71,-19.82,50.7410731065,132.92,6.7092,0.9470000000000001,6.77570466,6.7092,0.9470000000000001,6.77570466,0.0,0.0,0.0,134.24
2020-10-17 01:00:00,42.8224,-3.3754,42.9552239771,6.7224,0.9346000000000001,6.78705672,36.1,-4.31,36.3563763321,131.47,52.5624,-2.3054,52.6129334187,6.7224,0.9346000000000001,6.78705672,45.84,-3.24,45.9543599673,133.07,6.7224,0.9346000000000001,6.78705672,6.7224,0.9346000000000001,6.78705672,0.0,0.0,0.0,132.57
2020-10-17 01:30:00,43.1044,-3.491,43.2455359588,6.6844,0.9390000000000001,6.750031434,36.42,-4.43,36.6884355077,131.52,52.9044,-2.531,52.9649081974,6.6844,0.9390000000000001,6.750031434,46.22,-3.47,46.3500733549,133.13,6.6844,0.9390000000000001,6.750031434,6.6844,0.9390000000000001,6.750031434,0.0,0.0,0.0,132.63
2020-10-17 02:00:00,43.082,-3.8062,43.2498078891,6.702,0.9438000000000001,6.7681284296,36.38,-4.75,36.6887843898,131.34,52.872,-2.9162,52.9523616701,6.702,0.9438000000000001,6.7681284296,46.17,-3.86,46.331074885,132.95,6.702,0.9438000000000001,6.7681284296,6.702,0.9438000000000001,6.7681284296,0.0,0.0,0.0,132.45
2020-10-17 02:30:00,43.1298,-3.2852,43.2547360075,6.6798,0.9448000000000001,6.7462860211999995,36.45,-4.23,36.6946235844,131.43,52.8898,-2.2752,52.9387143694,6.6798,0.9448000000000001,6.7462860211999995,46.21,-3.22,46.3220519839,133.05,6.6798,0.9448000000000001,6.7462860211999995,6.6798,0.9448000000000001,6.7462860211999995,0.0,0.0,0.0,132.54
2020-10-17 03:00:00,41.8192,-3.7472000000000003,41.9867478674,6.6692,0.9428000000000001,6.7355104098,35.15,-4.69,35.4615087101,131.54,51.3292,-2.8572,51.4086604035,6.6692,0.9428000000000001,6.7355104098,44.66,-3.8,44.8213743654,133.05,6.6692,0.9428000000000001,6.7355104098,6.6692,0.9428000000000001,6.7355104098,0.0,0.0,0.0,132.67
2020-10-17 03:30:00,40.6586,-4.2802,40.8832712243,6.6786,0.9398000000000001,6.7443993061,33.98,-5.22,34.3786096287,132.13,49.9786,-3.5002,50.1010165366,6.6786,0.9398000000000001,6.7443993061,43.3,-4.44,43.5270444666,133.44,6.6786,0.9398000000000001,6.7443993061,6.6786,0.9398000000000001,6.7443993061,0.0,0.0,0.0,133.3
2020-10-17 04:00:00,39.9624,-4.6316,40.229903459,6.6624,0.9384,6.7281623286,33.3,-5.57,33.7626257865,132.31,49.1424,-3.8916,49.2962476089,6.6624,0.9384,6.7281623286,42.48,-4.83,42.7537051026,133.59,6.6624,0.9384,6.7281623286,6.6624,0.9384,6.7281623286,0.0,0.0,0.0,133.49
2020-10-17 04:30:00,39.6132,-4.4686,39.8644453141,6.6632,0.9414,6.729373537,32.95,-5.41,33.391175481,132.31,48.6932,-3.7286,48.8357469913,6.6632,0.9414,6.729373537,42.03,-4.67,42.2886485951,133.67,6.6632,0.9414,6.729373537,6.6632,0.9414,6.729373537,0.0,0.0,0.0,133.53
2020-10-17 05:00:00,39.1004,-4.7572,39.3887322974,6.6604,0.9428000000000001,6.7267971576,32.44,-5.7,32.9369640374,132.6,48.0904,-4.0772,48.2629270973,6.6604,0.9428000000000001,6.7267971576,41.43,-5.02,41.7330240936,133.85,6.6604,0.9428000000000001,6.7267971576,6.6604,0.9428000000000001,6.7267971576,0.0,0.0,0.0,133.78
2020-10-17 05:30:00,39.72,-4.2996,39.9520332419,6.7,0.9404,6.7656745532,33.02,-5.24,33.433187105,132.22,48.84,-3.5096,48.9659360388,6.7,0.9404,6.7656745532,42.14,-4.45,42.3743094339,133.58,6.7,0.9404,6.7656745532,6.7,0.9404,6.7656745532,0.0,0.0,0.0,133.38
2020-10-17 06:00:00,39.7846,-4.2724,40.0133452603,6.7146,0.9376000000000001,6.7797453433,33.07,-5.21,33.4778882249,132.43,48.9846,-3.4424,49.1054086117,6.7146,0.9376000000000001,6.7797453433,42.27,-4.38,42.4963210172,133.7,6.7146,0.9376000000000001,6.7797453433,6.7146,0.9376000000000001,6.7797453433,0.0,0.0,0.0,133.6
2020-10-17 06:30:00,41.9942,-3.4964,42.1395022111,6.6842,0.9436,6.7504748426,35.31,-4.44,35.5880555805,131.74,51.6842,-2.4264,51.7411243268,6.6842,0.9436,6.7504748426,45.0,-3.37,45.126011346,133.08,6.6842,0.9436,6.7504748426,6.6842,0.9436,6.7504748426,0.0,0.0,0.0,132.85
2020-10-17 07:00:00,43.884,-3.2134,44.001493106,6.644,0.9366000000000001,6.7096911673,37.24,-4.15,37.4705230815,131.37,54.044,-1.7334,54.0717912738,6.644,0.9366000000000001,6.7096911673,47.4,-2.67,47.4751398102,132.68,6.644,0.9366000000000001,6.7096911673,6.644,0.9366000000000001,6.7096911673,0.0,0.0,0.0,132.41
2020-10-17 07:30:00,47.2522,-1.456,47.2746268186,6.7022,0.924,6.7655939015,40.55,-2.38,40.6197845883,131.01,58.1622,0.714,58.166582372,6.7022,0.924,6.7655939015,51.46,-0.21,51.4604284864,132.85,6.7022,0.924,6.7655939015,6.7022,0.924,6.7655939015,0.0,0.0,0.0,131.95
