Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-17 08:00:00,49.7508,-0.5454,49.7537894215,6.6908,0.9546,6.7585550083,43.06,-1.5,43.0861184142,130.59,61.2208,1.6945999999999999,61.2442488875,6.6908,0.9546,6.7585550083,54.53,0.74,54.5350208582,132.48,6.6908,0.9546,6.7585550083,6.6908,0.9546,6.7585550083,0.0,0.0,0.0,131.49
2020-10-17 08:30:00,52.0962,-4.5364,52.2933358986,6.7962,0.9236000000000001,6.8586712562,45.3,-5.46,45.6278599104,130.29,64.3062,-3.0464,64.3783186438,6.7962,0.9236000000000001,6.8586712562,57.51,-3.9699999999999998,57.6468646155,131.71,6.7962,0.9236000000000001,6.8586712562,6.7962,0.9236000000000001,6.8586712562,0.0,0.0,0.0,131.34
2020-10-17 09:00:00,53.414,-11.0388,54.5427401351,7.094,0.8112,7.140229789,46.32,-11.85,47.8117652885,130.9,66.014,-10.7988,66.8914215534,7.094,0.8112,7.140229789,58.92,-11.61,60.0529641233,131.75,7.094,0.8112,7.140229789,7.094,0.8112,7.140229789,0.0,0.0,0.0,132.18
2020-10-17 09:30:00,55.8202,-10.0738,56.7219197002,7.4202,0.7662,7.4596535094,48.4,-10.84,49.599048378,130.33,68.7802,-9.5938,69.4460719586,7.4202,0.7662,7.4596535094,61.36,-10.36,62.2284436572,131.3,7.4202,0.7662,7.4596535094,7.4202,0.7662,7.4596535094,0.0,0.0,0.0,131.62
2020-10-17 10:00:00,56.6764,-9.9378,57.5410652126,7.8164,0.6822,7.8461140573,48.86,-10.62,50.0008399929,130.78,69.5364,-9.4678,70.1779891547,7.8164,0.6822,7.8461140573,61.72,-10.15,62.5490279701,131.6,7.8164,0.6822,7.8461140573,7.8164,0.6822,7.8461140573,0.0,0.0,0.0,132.07
2020-10-17 10:30:00,58.3334,-8.5628,58.9585201595,8.3934,0.6072000000000001,8.4153345388,49.94,-9.17,50.7749199901,131.08,71.2834,-7.6928,71.6972962349,8.3934,0.6072000000000001,8.4153345388,62.89,-8.3,63.4353379435,132.26,8.3934,0.6072000000000001,8.4153345388,8.3934,0.6072000000000001,8.4153345388,0.0,0.0,0.0,132.34
2020-10-17 11:00:00,58.4014,-8.1782,58.9712343198,8.3014,0.6418,8.3261725421,50.1,-8.82,50.8704472164,0.003,71.2214,-7.3682,71.6015236514,8.3014,0.6418,8.3261725421,62.92,-8.01,63.4278054169,0.003,8.3014,0.6418,8.3261725421,8.3014,0.6418,8.3261725421,0.0,0.0,0.0,0.003
2020-10-17 11:30:00,58.7694,-8.0554,59.3188995643,8.4894,0.5746,8.508823509700001,50.28,-8.63,51.0152457605,130.92,71.5194,-7.2354,71.8844600002,8.4894,0.5746,8.508823509700001,63.03,-7.8100000000000005,63.5120224839,132.19,8.4894,0.5746,8.508823509700001,8.4894,0.5746,8.508823509700001,0.0,0.0,0.0,132.2
2020-10-17 12:00:00,59.1622,-8.262,59.7363084969,8.4322,0.628,8.4555532545,50.73,-8.89,51.5030581616,131.77,72.2122,-7.402,72.5905739944,8.4322,0.628,8.4555532545,63.78,-8.03,64.2835072161,132.86,8.4322,0.628,8.4555532545,8.4322,0.628,8.4555532545,0.0,0.0,0.0,133.03
2020-10-17 12:30:00,59.1712,-7.9896,59.7081620685,9.0712,0.5404,9.08728241,50.1,-8.53,50.8209690974,131.27,71.9612,-7.0696,72.3076313372,9.0712,0.5404,9.08728241,62.89,-7.61,63.3487505796,132.53,9.0712,0.5404,9.08728241,9.0712,0.5404,9.08728241,0.0,0.0,0.0,132.55
2020-10-17 13:00:00,58.6478,-8.5002,59.2605926808,11.1778,0.1698,11.1790896266,47.47,-8.67,48.2552567085,131.84,69.9078,-7.9002,70.3527800508,11.1778,0.1698,11.1790896266,58.73,-8.07,59.2818505109,133.08,11.1778,0.1698,11.1790896266,11.1778,0.1698,11.1790896266,0.0,0.0,0.0,133.13
2020-10-17 13:30:00,57.1778,-8.9914,57.8804464979,12.9878,-0.1514,12.988682412,44.19,-8.84,45.0655267361,131.98,66.9678,-8.3914,67.4914945071,12.9878,-0.1514,12.988682412,53.98,-8.24,54.6052927838,133.21,12.9878,-0.1514,12.988682412,12.9878,-0.1514,12.988682412,0.0,0.0,0.0,133.32
2020-10-17 14:00:00,54.809,-9.4984,55.625947934,12.769,-0.0184,12.7690132571,42.04,-9.48,43.0956146261,132.85,64.639,-8.8684,65.2445311084,12.769,-0.0184,12.7690132571,51.87,-8.85,52.6195724042,133.9,12.769,-0.0184,12.7690132571,12.769,-0.0184,12.7690132571,0.0,0.0,0.0,134.18
2020-10-17 14:30:00,55.5018,-8.833,56.2002819587,10.2218,0.34700000000000003,10.227688118,45.28,-9.18,46.2011991186,133.01,67.0118,-7.993,67.4868089944,10.2218,0.34700000000000003,10.227688118,56.79,-8.34,57.3991263,134.1,10.2218,0.34700000000000003,10.227688118,10.2218,0.34700000000000003,10.227688118,0.0,0.0,0.0,134.28
2020-10-17 15:00:00,55.9226,-3.7602,56.0488741618,9.0726,0.5398000000000001,9.0886442773,46.85,-4.3,47.0469180712,132.04,67.8626,-1.9202,67.8897609865,9.0726,0.5398000000000001,9.0886442773,58.79,-2.46,58.8414454275,133.5,9.0726,0.5398000000000001,9.0886442773,9.0726,0.5398000000000001,9.0886442773,0.0,0.0,0.0,133.19
2020-10-17 15:30:00,56.7306,-3.8971999999999998,56.8643046577,9.5306,0.46280000000000004,9.5418300236,47.2,-4.36,47.4009451383,131.15,68.4406,-1.7671999999999999,68.4634115729,9.5306,0.46280000000000004,9.5418300236,58.91,-2.23,58.9521924953,132.63,9.5306,0.46280000000000004,9.5418300236,9.5306,0.46280000000000004,9.5418300236,0.0,0.0,0.0,132.21
2020-10-17 16:00:00,56.679,-4.6458,56.8690820977,9.899000000000001,0.43420000000000003,9.908518085,46.78,-5.08,47.0550188609,131.41,67.779,-2.9058,67.8412596776,9.899000000000001,0.43420000000000003,9.908518085,57.88,-3.34,57.9762882565,132.63,9.899000000000001,0.43420000000000003,9.908518085,9.899000000000001,0.43420000000000003,9.908518085,0.0,0.0,0.0,132.52
2020-10-17 16:30:00,56.5542,-5.118,56.7853102628,10.1442,0.302,10.1486943811,46.41,-5.42,46.725415996,131.04,67.3842,-3.628,67.4817960167,10.1442,0.302,10.1486943811,57.24,-3.93,57.3747549014,132.27,10.1442,0.302,10.1486943811,10.1442,0.302,10.1486943811,0.0,0.0,0.0,132.17
2020-10-17 17:00:00,58.449,-4.3354,58.6095665754,9.169,0.4446,9.1797728817,49.28,-4.78,49.511279523,130.34,70.349,-2.7854,70.4041210027,9.169,0.4446,9.1797728817,61.18,-3.23,61.2652046434,131.95,9.169,0.4446,9.1797728817,9.169,0.4446,9.1797728817,0.0,0.0,0.0,131.43
2020-10-17 17:30:00,60.2652,-12.1702,61.4817704615,8.1952,0.6898000000000001,8.2241794168,52.07,-12.86,53.6345457704,130.44,73.6052,-12.2402,74.6160033979,8.1952,0.6898000000000001,8.2241794168,65.41,-12.93,66.6757302172,131.32,8.1952,0.6898000000000001,8.2241794168,8.1952,0.6898000000000001,8.2241794168,0.0,0.0,0.0,131.78
2020-10-17 18:00:00,61.5018,-14.3964,63.1642916227,7.3718,0.9036000000000001,7.4269730173,54.13,-15.3,56.2507502172,130.29,75.8118,-14.9164,77.2653092157,7.3718,0.9036000000000001,7.4269730173,68.44,-15.82,70.244615452,131.9,7.3718,0.9036000000000001,7.4269730173,7.3718,0.9036000000000001,7.4269730173,0.0,0.0,0.0,131.7
2020-10-17 18:30:00,63.0756,-15.0994,64.8577150054,11.2356,1.0306,11.2827675559,51.84,-16.13,54.2914588126,130.64,76.5756,-15.9894,78.2271271857,11.2356,1.0306,11.2827675559,65.34,-17.02,67.5203376769,133.09,11.2356,1.0306,11.2827675559,11.2356,1.0306,11.2827675559,0.0,0.0,0.0,132.09
2020-10-17 19:00:00,65.056,-14.3482,66.6194714722,11.236,1.0218,11.2823654984,53.82,-15.37,55.9716830192,129.92,78.996,-15.0682,80.4202627902,11.236,1.0218,11.2823654984,67.76,-16.09,69.6441361494,132.5,11.236,1.0218,11.2823654984,11.236,1.0218,11.2823654984,0.0,0.0,0.0,131.36
2020-10-17 19:30:00,63.4246,-15.2774,65.238629936,7.1446,0.9426,7.2065112169,56.28,-16.22,58.5706991592,130.9,78.3846,-15.9974,80.0003895236,7.1446,0.9426,7.2065112169,71.24,-16.94,73.2263695673,133.3,7.1446,0.9426,7.2065112169,7.1446,0.9426,7.2065112169,0.0,0.0,0.0,132.31
2020-10-17 20:00:00,61.2024,-15.7214,63.1893676477,6.5624,0.9286000000000001,6.6277742659,54.64,-16.65,57.1205050748,130.5,75.7824,-16.6014,77.5794987849,6.5624,0.9286000000000001,6.6277742659,69.22,-17.53,71.4052470061,133.04,6.5624,0.9286000000000001,6.6277742659,6.5624,0.9286000000000001,6.6277742659,0.0,0.0,0.0,132.0
2020-10-17 20:30:00,58.3996,-16.842,60.7796532086,6.7196,0.9480000000000001,6.7861423622,51.68,-17.79,54.6562576472,130.57,72.2896,-18.012,74.4997880008,6.7196,0.9480000000000001,6.7861423622,65.57,-18.96,68.2561828701,132.54,6.7196,0.9480000000000001,6.7861423622,6.7196,0.9480000000000001,6.7861423622,0.0,0.0,0.0,132.09
2020-10-17 21:00:00,56.3966,-17.5128,59.0531511047,6.7166,0.9472,6.7830600322,49.68,-18.46,52.9988113074,130.66,69.8066,-18.9228,72.3258858459,6.7166,0.9472,6.7830600322,63.09,-19.87,66.1450300476,132.49,6.7166,0.9472,6.7830600322,6.7166,0.9472,6.7830600322,0.0,0.0,0.0,132.2
2020-10-17 21:30:00,54.417,-18.303,57.4126266426,6.627,0.937,6.6929140141,47.79,-19.24,51.5175863177,131.29,67.367,-20.123,70.3082343542,6.627,0.937,6.6929140141,60.74,-21.06,64.2874108982,133.06,6.627,0.937,6.6929140141,6.627,0.937,6.6929140141,0.0,0.0,0.0,132.89
2020-10-17 22:00:00,52.1538,-19.2578,55.595698712,6.6838,0.9422,6.7498832049,45.47,-20.2,49.755008793100004,131.84,64.5238,-21.4278,67.9887592127,6.6838,0.9422,6.7498832049,57.84,-22.37,62.0151795934,133.5,6.6838,0.9422,6.7498832049,6.6838,0.9422,6.7498832049,0.0,0.0,0.0,133.5
2020-10-17 22:30:00,49.7624,-20.1798,53.6984243884,6.6724,0.9302,6.7369276232,43.09,-21.11,47.9831241167,132.07,61.6624,-22.5298,65.6493980308,6.6724,0.9302,6.7369276232,54.99,-23.46,59.7852130547,133.66,6.6724,0.9302,6.7369276232,6.6724,0.9302,6.7369276232,0.0,0.0,0.0,133.75
2020-10-17 23:00:00,47.2108,-18.4932,50.7036298787,6.7408,0.9468000000000001,6.8069681122,40.47,-19.44,44.8969319664,132.69,58.4308,-20.4332,61.9005173717,6.7408,0.9468000000000001,6.8069681122,51.69,-21.38,55.9371120098,134.47,6.7408,0.9468000000000001,6.8069681122,6.7408,0.9468000000000001,6.8069681122,0.0,0.0,0.0,134.3
2020-10-17 23:30:00,46.0134,-10.0448,47.0970379812,6.7134,0.9452,6.779612275,39.3,-10.99,40.8077210831,132.54,56.6434,-10.4148,57.5929060093,6.7134,0.9452,6.779612275,49.93,-11.36,51.2060006249,135.36,6.7134,0.9452,6.779612275,6.7134,0.9452,6.779612275,0.0,0.0,0.0,133.86
2020-10-18 00:00:00,43.666,-10.5182,44.9149428057,6.636,0.9518000000000001,6.7039107422,37.03,-11.47,38.7657297107,133.32,53.746,-11.0682,54.8738331743,6.636,0.9518000000000001,6.7039107422,47.11,-12.02,48.6192605867,135.58,6.636,0.9518000000000001,6.7039107422,6.636,0.9518000000000001,6.7039107422,0.0,0.0,0.0,134.68
2020-10-18 00:30:00,41.8936,0.3306,41.8949044314,6.6936,0.9406,6.7593645648,35.2,-0.61,35.2052851146,132.07,51.1636,1.8706,51.1977842228,6.6936,0.9406,6.7593645648,44.47,0.93,44.4797234704,133.67,6.6936,0.9406,6.7593645648,6.6936,0.9406,6.7593645648,0.0,0.0,0.0,133.02
2020-10-18 01:00:00,41.7026,1.2106,41.7201677744,6.7426,0.9506,6.8092800735,34.96,0.26,34.9609668059,131.08,50.8226,2.8106,50.900256808,6.7426,0.9506,6.8092800735,44.08,1.8599999999999999,44.1192248345,132.96,6.7426,0.9506,6.8092800735,6.7426,0.9506,6.8092800735,0.0,0.0,0.0,132.03
2020-10-18 01:30:00,42.4044,1.6346,42.4358934927,6.5944,0.9246000000000001,6.6589035524,35.81,0.71,35.8170378451,131.17,51.7944,3.6246,51.9210708337,6.5944,0.9246000000000001,6.6589035524,45.2,2.7,45.2805697844,133.08,6.5944,0.9246000000000001,6.6589035524,6.5944,0.9246000000000001,6.6589035524,0.0,0.0,0.0,132.03
2020-10-18 02:00:00,43.3748,2.5588,43.4502098094,6.5448,0.9288000000000001,6.610376425,36.83,1.63,36.8660521347,130.56,53.1248,5.1488,53.3737249635,6.5448,0.9288000000000001,6.610376425,46.58,4.22,46.7707686488,132.69,6.5448,0.9288000000000001,6.610376425,6.5448,0.9288000000000001,6.610376425,0.0,0.0,0.0,131.39
2020-10-18 02:30:00,42.0036,2.2676,42.0647646222,6.6936,0.9676,6.7631746037,35.31,1.3,35.3339227938,131.3,51.4936,4.7976,51.7166105494,6.6936,0.9676,6.7631746037,44.8,3.83,44.9634173523,133.34,6.6936,0.9676,6.7631746037,6.6936,0.9676,6.7631746037,0.0,0.0,0.0,132.14
2020-10-18 03:00:00,40.9222,1.9302000000000001,40.9676961139,6.7322,0.9502,6.7989261564,34.19,0.98,34.2040421588,131.46,50.1722,4.4202,50.3665347317,6.7322,0.9502,6.7989261564,43.44,3.47,43.5783719292,133.48,6.7322,0.9502,6.7989261564,6.7322,0.9502,6.7989261564,0.0,0.0,0.0,132.31
2020-10-18 03:30:00,39.4798,1.0928,39.4949214442,6.6998,0.9528000000000001,6.7672112336,32.78,0.14,32.7802989614,132.39,48.4998,3.3828,48.6176298875,6.6998,0.9528000000000001,6.7672112336,41.8,2.43,41.8705731988,134.11,6.6998,0.9528000000000001,6.7672112336,6.6998,0.9528000000000001,6.7672112336,0.0,0.0,0.0,133.27
2020-10-18 04:00:00,39.0698,1.0144,39.0829666146,6.6398,0.9444,6.7066262307999995,32.43,0.07,32.4300755472,131.73,47.9898,3.2244,48.0980005759,6.6398,0.9444,6.7066262307999995,41.35,2.2800000000000002,41.4128108198,133.62,6.6398,0.9444,6.7066262307999995,6.6398,0.9444,6.7066262307999995,0.0,0.0,0.0,132.64
2020-10-18 04:30:00,38.7742,1.2764,38.7952030875,6.7242,0.9464,6.7904741072,32.05,0.33,32.0516988629,131.9,47.5842,3.5364,47.7154295234,6.7242,0.9464,6.7904741072,40.86,2.59,40.9420041034,133.79,6.7242,0.9464,6.7904741072,6.7242,0.9464,6.7904741072,0.0,0.0,0.0,132.78
2020-10-18 05:00:00,39.215,1.5276,39.2447421543,6.745,0.9576,6.8126369902,32.47,0.5700000000000001,32.4750026944,131.83,48.125,3.8576,48.2793610434,6.745,0.9576,6.8126369902,41.38,2.9,41.4814946693,133.83,6.745,0.9576,6.8126369902,6.745,0.9576,6.8126369902,0.0,0.0,0.0,132.7
2020-10-18 05:30:00,39.2168,1.4902,39.2451028573,6.7268,0.9502,6.7935791951,32.49,0.54,32.4944872248,132.08,48.1368,3.8502,48.2905327604,6.7268,0.9502,6.7935791951,41.41,2.9,41.5114213199,133.96,6.7268,0.9502,6.7935791951,6.7268,0.9502,6.7935791951,0.0,0.0,0.0,132.93
2020-10-18 06:00:00,39.6296,0.9506,39.640999439,3.2296,0.36060000000000003,3.2496689862,36.4,0.59,36.4047812794,131.64,49.4196,3.3506,49.5330534544,3.2296,0.36060000000000003,3.2496689862,46.19,2.99,46.2866741082,133.62,3.2296,0.36060000000000003,3.2496689862,3.2296,0.36060000000000003,3.2496689862,0.0,0.0,0.0,132.49
2020-10-18 06:30:00,41.759,0.4112,41.7610244898,0.069,-0.1688,0.18235799960000001,41.69,0.58,41.6940343455,131.47,52.759,2.9912,52.8437258191,0.069,-0.1688,0.18235799960000001,52.69,3.16,52.7846729648,133.42,0.069,-0.1688,0.18235799960000001,0.069,-0.1688,0.18235799960000001,0.0,0.0,0.0,132.29
2020-10-18 07:00:00,43.6502,1.0872,43.6637374016,0.0702,-0.18280000000000002,0.19581593400000002,43.58,1.27,43.598501121,130.94,55.1002,3.8672,55.2357427386,0.0702,-0.18280000000000002,0.19581593400000002,55.03,4.05,55.1788310858,133.05,0.0702,-0.18280000000000002,0.19581593400000002,0.0702,-0.18280000000000002,0.19581593400000002,0.0,0.0,0.0,131.72
2020-10-18 07:30:00,44.1546,1.7342,44.1886427807,2.7046,0.5042,2.7511958854,41.45,1.23,41.4682456827,131.14,55.2046,4.5142,55.3888604577,2.7046,0.5042,2.7511958854,52.5,4.01,52.6529210966,133.13,2.7046,0.5042,2.7511958854,2.7046,0.5042,2.7511958854,0.0,0.0,0.0,131.94
2020-10-18 08:00:00,46.3884,0.885,46.3968412671,6.5283999999999995,1.275,6.6517389877,39.86,-0.39,39.8619078821,130.6,57.1484,3.195,57.2376418763,6.5283999999999995,1.275,6.6517389877,50.62,1.92,50.6563993983,132.52,6.5283999999999995,1.275,6.6517389877,6.5283999999999995,1.275,6.6517389877,0.0,0.0,0.0,131.47
2020-10-18 08:30:00,48.5834,-7.5946,49.1734146132,6.7134,1.2354,6.8261228175,41.87,-8.83,42.7909546517,131.06,60.1134,-6.8746,60.505214525,6.7134,1.2354,6.8261228175,53.4,-8.11,54.0123328509,132.06,6.7134,1.2354,6.8261228175,6.7134,1.2354,6.8261228175,0.0,0.0,0.0,132.22
2020-10-18 09:00:00,51.3374,-6.3564,51.7294158069,6.7074,1.2136,6.8163068974000005,44.63,-7.57,45.267447465,130.26,63.4474,-5.2764,63.6664194354,6.7074,1.2136,6.8163068974000005,56.74,-6.49,57.1099614778,131.57,6.7074,1.2136,6.8163068974000005,6.7074,1.2136,6.8163068974000005,0.0,0.0,0.0,131.36
2020-10-18 09:30:00,54.4022,-5.1366,54.644158191,6.3822,1.1034,6.4768795264,48.02,-6.24,48.4237338503,130.26,67.3522,-3.7866,67.4585590151,6.3822,1.1034,6.4768795264,60.97,-4.89,61.1657829182,131.88,6.3822,1.1034,6.4768795264,6.3822,1.1034,6.4768795264,0.0,0.0,0.0,131.44
2020-10-18 10:00:00,56.0546,-4.4596,56.2317189255,6.6946,1.1004,6.7844343405,49.36,-5.5600000000000005,49.6721571909,130.15,69.3846,-2.9296,69.446420162,6.6946,1.1004,6.7844343405,62.69,-4.03,62.8193998698,131.88,6.6946,1.1004,6.7844343405,6.6946,1.1004,6.7844343405,0.0,0.0,0.0,131.23
2020-10-18 10:30:00,58.2334,-4.7298,58.4251648145,6.7734000000000005,1.0902,6.8605745824,51.46,-5.82,51.7880681238,130.03,71.9834,-3.1998,72.0544835218,6.7734000000000005,1.0902,6.8605745824,65.21,-4.29,65.3509617374,131.71,6.7734000000000005,1.0902,6.8605745824,6.7734000000000005,1.0902,6.8605745824,0.0,0.0,0.0,131.11
2020-10-18 11:00:00,59.1682,-14.3158,60.8754303548,7.0782,1.0642,7.1577536197,52.09,-15.38,54.3130969472,132.02,73.2482,-14.7058,74.7098344054,7.0782,1.0642,7.1577536197,66.17,-15.77,68.0232445565,132.88,7.0782,1.0642,7.1577536197,7.0782,1.0642,7.1577536197,0.0,0.0,0.0,133.48
2020-10-18 11:30:00,59.7422,-14.4242,61.4588318021,7.6122,0.9458000000000001,7.6707318086,52.13,-15.37,54.3486319975,132.41,73.6622,-14.8642,75.1469503738,7.6122,0.9458000000000001,7.6707318086,66.05,-15.81,67.9158199538,133.2,7.6122,0.9458000000000001,7.6707318086,7.6122,0.9458000000000001,7.6707318086,0.0,0.0,0.0,133.88
2020-10-18 12:00:00,60.8258,-13.693200000000001,62.3480687101,8.0858,0.8968,8.1353802542,52.74,-14.59,54.7208890644,132.33,74.7358,-13.9532,76.0271766665,8.0858,0.8968,8.1353802542,66.65,-14.85,68.2842954126,133.2,8.0858,0.8968,8.1353802542,8.0858,0.8968,8.1353802542,0.0,0.0,0.0,133.76
2020-10-18 12:30:00,61.1036,-13.9288,62.6710571349,9.1136,0.8212,9.1505231763,51.99,-14.75,54.0418597015,132.33,74.6036,-14.1988,75.9427616985,9.1136,0.8212,9.1505231763,65.49,-15.02,67.1903304055,133.16,9.1136,0.8212,9.1505231763,9.1136,0.8212,9.1505231763,0.0,0.0,0.0,133.79
2020-10-18 13:00:00,60.2652,-14.8016,62.0562784382,8.8152,0.8684000000000001,8.857870489,51.45,-15.67,53.7833747547,132.4,73.7952,-15.2716,75.3588303359,8.8152,0.8684000000000001,8.857870489,64.98,-16.14,66.9544621366,133.16,8.8152,0.8684000000000001,8.857870489,8.8152,0.8684000000000001,8.857870489,0.0,0.0,0.0,133.89
2020-10-18 13:30:00,60.3298,-6.1674,60.6442214131,8.7898,0.8626,8.832024841500001,51.54,-7.03,52.0172327215,132.12,73.5598,-5.0774,73.7348232981,8.7898,0.8626,8.832024841500001,64.77,-5.94,65.0418057867,133.69,8.7898,0.8626,8.832024841500001,8.7898,0.8626,8.832024841500001,0.0,0.0,0.0,133.31
2020-10-18 14:00:00,60.2536,-2.9064,60.3236560059,8.9036,0.8536,8.9444242923,51.35,-3.76,51.487475176,131.27,73.2936,-1.2664,73.3045398998,8.9036,0.8536,8.9444242923,64.39,-2.12,64.4248903763,133.39,8.9036,0.8536,8.9444242923,8.9036,0.8536,8.9444242923,0.0,0.0,0.0,132.37
2020-10-18 14:30:00,59.5136,-3.0662,59.5925344938,8.2736,0.9538000000000001,8.3283966884,51.24,-4.02,51.3974512987,131.61,72.7636,-1.4262000000000001,72.7775757456,8.2736,0.9538000000000001,8.3283966884,64.49,-2.38,64.5339019431,133.59,8.2736,0.9538000000000001,8.3283966884,8.2736,0.9538000000000001,8.3283966884,0.0,0.0,0.0,132.72
2020-10-18 15:00:00,59.6714,-2.6234,59.7290398845,7.8014,1.0066,7.8660717973,51.87,-3.63,51.9968633669,131.2,73.0514,-1.0134,73.0584288191,7.8014,1.0066,7.8660717973,65.25,-2.02,65.2812599449,133.37,7.8014,1.0066,7.8660717973,7.8014,1.0066,7.8660717973,0.0,0.0,0.0,132.31
2020-10-18 15:30:00,59.2042,-3.5598,59.311124367,7.4642,1.0702,7.5405311272,51.74,-4.63,51.9467467701,131.79,72.5642,-2.2798,72.6000041989,7.4642,1.0702,7.5405311272,65.1,-3.35,65.18613733,133.82,7.4642,1.0702,7.5405311272,7.4642,1.0702,7.5405311272,0.0,0.0,0.0,132.92
2020-10-18 16:00:00,59.3942,-3.702,59.5094597324,7.3242,1.078,7.403106756,52.07,-4.78,52.2889405133,131.67,72.9042,-2.452,72.9454226229,7.3242,1.078,7.403106756,65.58,-3.5300000000000002,65.6749366197,133.68,7.3242,1.078,7.403106756,7.3242,1.078,7.403106756,0.0,0.0,0.0,132.8
2020-10-18 16:30:00,60.9772,-3.2184,61.0620751236,7.0372,1.1316,7.1276014479,53.94,-4.35,54.1151189595,131.57,75.0272,-1.8184,75.0492326303,7.0372,1.1316,7.1276014479,67.99,-2.95,68.0539682899,133.59,7.0372,1.1316,7.1276014479,7.0372,1.1316,7.1276014479,0.0,0.0,0.0,132.65
2020-10-18 17:00:00,63.03,-2.493,63.0792830413,6.89,1.207,6.9949230875,56.14,-3.7,56.2617952078,130.7,77.71,-0.663,77.7128282139,6.89,1.207,6.9949230875,70.82,-1.87,70.8446843454,132.92,6.89,1.207,6.9949230875,6.89,1.207,6.9949230875,0.0,0.0,0.0,131.7
2020-10-18 17:30:00,65.2366,-1.874,65.2635109043,6.7766,1.236,6.8883962981,58.46,-3.11,58.542665638,130.05,80.4266,0.076,80.4266359085,6.7766,1.236,6.8883962981,73.65,-1.16,73.659134532,132.19,6.7766,1.236,6.8883962981,6.7766,1.236,6.8883962981,0.0,0.0,0.0,130.99
2020-10-18 18:00:00,66.2316,-8.8278,66.8173247848,6.7916,1.2422,6.9042661739,59.44,-10.07,60.2869679118,130.54,81.7916,-8.1878,82.200400847,6.7916,1.2422,6.9042661739,75.0,-9.43,75.590508002,131.95,6.7916,1.2422,6.9042661739,6.7916,1.2422,6.9042661739,0.0,0.0,0.0,131.73
2020-10-18 18:30:00,67.2238,-13.2184,68.5110603115,9.7538,1.2416,9.8325065472,57.47,-14.46,59.2612225659,131.17,81.8238,-13.6784,82.9592241586,9.7538,1.2416,9.8325065472,72.07,-14.92,73.5981745698,132.14,9.7538,1.2416,9.8325065472,9.7538,1.2416,9.8325065472,0.0,0.0,0.0,132.54
2020-10-18 19:00:00,66.984,-13.1752,68.267431115,9.814,1.2448000000000001,9.8926297333,57.17,-14.42,58.9605401943,130.85,81.484,-13.8652,82.6552238339,9.814,1.2448000000000001,9.8926297333,71.67,-15.11,73.2454845025,131.86,9.814,1.2448000000000001,9.8926297333,9.814,1.2448000000000001,9.8926297333,0.0,0.0,0.0,132.27
2020-10-18 19:30:00,64.6948,-14.4508,66.2890848306,7.0348,1.2392,7.1431105045,57.66,-15.69,59.7566038192,131.65,79.9248,-15.2408,81.3649533871,7.0348,1.2392,7.1431105045,72.89,-16.48,74.7297966008,132.52,7.0348,1.2392,7.1431105045,7.0348,1.2392,7.1431105045,0.0,0.0,0.0,133.06
2020-10-18 20:00:00,62.0992,-15.1368,63.9173947754,6.7092,1.2432,6.8234090365,55.39,-16.38,57.7612023767,131.71,76.8092,-16.1268,78.4839275449,6.7092,1.2432,6.8234090365,70.1,-17.37,72.2199896151,132.52,6.7092,1.2432,6.8234090365,6.7092,1.2432,6.8234090365,0.0,0.0,0.0,133.21
2020-10-18 20:30:00,59.9316,-16.2406,62.0931056311,6.6916,1.2494,6.8072395962000005,53.24,-17.49,56.0392514226,132.46,74.1216,-17.4806,76.1549930269,6.6916,1.2494,6.8072395962000005,67.43,-18.73,69.9829822171,133.1,6.6916,1.2494,6.8072395962000005,6.6916,1.2494,6.8072395962000005,0.0,0.0,0.0,133.95
2020-10-18 21:00:00,57.6254,-11.9126,58.843833695,6.6754,1.2474,6.7909477925,50.95,-13.16,52.6221255747,130.95,71.1054,-12.2326,72.1499439495,6.6754,1.2474,6.7909477925,64.43,-13.48,65.8250355108,132.08,6.6754,1.2474,6.7909477925,6.6754,1.2474,6.7909477925,0.0,0.0,0.0,132.26
2020-10-18 21:30:00,55.049,-12.8816,56.5360771504,6.689,1.2184,6.7990601968,48.36,-14.1,50.3736002287,130.03,67.889,-13.3816,69.1952566262,6.689,1.2184,6.7990601968,61.2,-14.6,62.9174061767,133.74,6.689,1.2184,6.7990601968,6.689,1.2184,6.7990601968,0.0,0.0,0.0,131.37
2020-10-18 22:00:00,52.006,-14.5756,54.0099264151,6.696,1.2544,6.8124837879,45.31,-15.83,47.9956768887,131.34,64.206,-15.5856,66.0705786516,6.696,1.2544,6.8124837879,57.51,-16.84,59.9248337503,134.88,6.696,1.2544,6.8124837879,6.696,1.2544,6.8124837879,0.0,0.0,0.0,132.78
2020-10-18 22:30:00,50.7894,-14.218,52.7419631447,6.6994,1.232,6.8117387178,44.09,-15.45,46.7186322574,131.72,62.5994,-15.548,64.501358004,6.6994,1.232,6.8117387178,55.9,-16.78,58.3641876496,135.32,6.6994,1.232,6.8117387178,6.6994,1.232,6.8117387178,0.0,0.0,0.0,133.19
2020-10-18 23:00:00,47.6112,-15.5824,50.0962828481,6.7012,1.2376,6.8145238425,40.91,-16.82,44.2327989166,132.84,58.7412,-17.0924,61.1774363242,6.7012,1.2376,6.8145238425,52.04,-18.33,55.1738207849,134.71,6.7012,1.2376,6.8145238425,6.7012,1.2376,6.8145238425,0.0,0.0,0.0,134.34
2020-10-18 23:30:00,44.5916,-11.1396,45.9619568635,6.7216000000000005,1.2504,6.8369150002,37.87,-12.39,39.8453134007,132.96,54.8516,-11.8696,56.1211673678,6.7216000000000005,1.2504,6.8369150002,48.13,-13.12,49.8861834579,134.53,6.7216000000000005,1.2504,6.8369150002,6.7216000000000005,1.2504,6.8369150002,0.0,0.0,0.0,134.34
2020-10-19 00:00:00,41.8676,-4.3236,42.0902535835,6.7576,1.1464,6.8541513494,35.11,-5.47,35.5335475291,132.18,51.2576,-3.8436,51.4015059966,6.7576,1.1464,6.8541513494,44.5,-4.99,44.7789023983,134.38,6.7576,1.1464,6.8541513494,6.7576,1.1464,6.8541513494,0.0,0.0,0.0,133.31
2020-10-19 00:30:00,40.4482,-4.257,40.6715985946,6.7182,1.293,6.8414954681,33.73,-5.55,34.1835545255,131.9,49.4982,-3.867,49.6490230744,6.7182,1.293,6.8414954681,42.78,-5.16,43.0900684613,134.25,6.7182,1.293,6.8414954681,6.7182,1.293,6.8414954681,0.0,0.0,0.0,133.06
2020-10-19 01:00:00,38.6526,-4.187,38.8787146876,6.7126,1.233,6.824902033,31.94,-5.42,32.3966047604,132.7,47.3226,-3.787,47.4738858717,6.7126,1.233,6.824902033,40.61,-5.02,40.9190970086,134.99,6.7126,1.233,6.824902033,6.7126,1.233,6.824902033,0.0,0.0,0.0,133.84
2020-10-19 01:30:00,40.093,-4.1022,40.3023162342,6.753,1.2478,6.867314893,33.34,-5.35,33.7665233626,131.83,49.013,-3.6322,49.1474012115,6.753,1.2478,6.867314893,42.26,-4.88,42.540827448499996,134.2,6.753,1.2478,6.867314893,6.753,1.2478,6.867314893,0.0,0.0,0.0,132.95
2020-10-19 02:00:00,40.6434,-4.3708,40.8777427973,6.7434,1.2492,6.8581297888,33.9,-5.62,34.3626890682,132.37,49.9334,-3.7208,50.0718362775,6.7434,1.2492,6.8581297888,43.19,-4.97,43.4750158137,134.54,6.7434,1.2492,6.8581297888,6.7434,1.2492,6.8581297888,0.0,0.0,0.0,133.44
2020-10-19 02:30:00,40.557,-4.2712,40.7812873563,6.747,1.2488000000000001,6.861596785,33.81,-5.52,34.257648781,131.91,49.917,-3.5312,50.0417451978,6.747,1.2488000000000001,6.861596785,43.17,-4.78,43.4338266792,134.2,6.747,1.2488000000000001,6.861596785,6.747,1.2488000000000001,6.861596785,0.0,0.0,0.0,133.0
2020-10-19 03:00:00,39.358,-3.9536,39.5560756011,6.768,1.2464,6.8818120404,32.59,-5.2,33.0022438631,132.15,48.438,-3.1736,48.5418539094,6.768,1.2464,6.8818120404,41.67,-4.42,41.903762360900004,134.44,6.768,1.2464,6.8818120404,6.768,1.2464,6.8818120404,0.0,0.0,0.0,133.25
2020-10-19 03:30:00,38.2214,-4.5586,38.4922882136,6.7014,1.2314,6.8135972819,31.52,-5.79,32.047378988,132.04,47.1314,-3.9286000000000003,47.2948492324,6.7014,1.2314,6.8135972819,40.43,-5.16,40.7579501447,134.34,6.7014,1.2314,6.8135972819,6.7014,1.2314,6.8135972819,0.0,0.0,0.0,133.18
2020-10-19 04:00:00,37.7054,-4.9518,38.0291666014,6.6854,1.2482,6.8009246724,31.02,-6.2,31.633532841,132.92,46.5054,-4.3818,46.7113733517,6.6854,1.2482,6.8009246724,39.82,-5.63,40.2160328725,135.07,6.6854,1.2482,6.8009246724,6.6854,1.2482,6.8009246724,0.0,0.0,0.0,134.05
2020-10-19 04:30:00,38.0728,-4.0716,38.2898945729,6.7128,1.2284,6.8242692209,31.36,-5.3,31.804710343,132.19,46.8928,-3.3416,47.0117111197,6.7128,1.2284,6.8242692209,40.18,-4.57,40.4390566161,134.56,6.7128,1.2284,6.8242692209,6.7128,1.2284,6.8242692209,0.0,0.0,0.0,133.3
2020-10-19 05:00:00,37.5578,-4.2974,37.8028568709,6.6878,1.2326,6.8004390741,30.87,-5.53,31.3614062185,132.8,46.3378,-3.5974,46.4772309373,6.6878,1.2326,6.8004390741,39.65,-4.83,39.9431020328,135.05,6.6878,1.2326,6.8004390741,6.6878,1.2326,6.8004390741,0.0,0.0,0.0,133.85
2020-10-19 05:30:00,38.3856,-4.093,38.603198525,6.6856,1.237,6.7990746694,31.7,-5.33,32.1449669466,132.25,47.2056,-3.453,47.3317217135,6.6856,1.237,6.7990746694,40.52,-4.69,40.7905197319,134.47,6.6856,1.237,6.7990746694,6.6856,1.237,6.7990746694,0.0,0.0,0.0,133.27
2020-10-19 06:00:00,39.5694,-3.9598,39.7670395227,6.7094000000000005,1.2502,6.8248844972,32.86,-5.21,33.2704628763,131.61,48.5494,-3.3598,48.6655165019,6.7094000000000005,1.2502,6.8248844972,41.84,-4.61,42.0932025391,133.86,6.7094000000000005,1.2502,6.8248844972,6.7094000000000005,1.2502,6.8248844972,0.0,0.0,0.0,132.63
2020-10-19 06:30:00,43.3706,-3.6164,43.5211131903,6.6706,1.2336,6.7837064589,36.7,-4.85,37.0190829168,131.9,53.2306,-2.7564,53.3019185144,6.6706,1.2336,6.7837064589,46.56,-3.99,46.7306505412,134.15,6.6706,1.2336,6.7837064589,6.6706,1.2336,6.7837064589,0.0,0.0,0.0,132.89
2020-10-19 07:00:00,47.646,-2.311,47.702012924,6.7059999999999995,1.219,6.8158929716,40.94,-3.5300000000000002,41.0919030954,130.75,58.446,-0.781,58.4512179257,6.7059999999999995,1.219,6.8158929716,51.74,-2.0,51.7786403838,133.4,6.7059999999999995,1.219,6.8158929716,6.7059999999999995,1.219,6.8158929716,0.0,0.0,0.0,131.67
2020-10-19 07:30:00,54.3418,-10.6196,55.3697311841,6.6918,1.2604,6.8094636646,47.65,-11.88,49.108623479,130.84,66.9818,-10.4696,67.7950887262,6.6918,1.2604,6.8094636646,60.29,-11.73,61.4204933227,132.85,6.6918,1.2604,6.8094636646,6.6918,1.2604,6.8094636646,0.0,0.0,0.0,132.01
2020-10-19 08:00:00,58.4116,-16.0878,60.5865688367,6.7316,1.1222,6.8244978863,51.68,-17.21,54.4702349912,131.69,72.0916,-16.9878,74.0660795466,6.7316,1.1222,6.8244978863,65.36,-18.11,67.8225751502,133.0,6.7316,1.1222,6.8244978863,6.7316,1.1222,6.8244978863,0.0,0.0,0.0,133.05
2020-10-19 08:30:00,60.423,-15.2066,62.3071393386,6.843,0.9334,6.9063655102,53.58,-16.14,55.9581629434,132.61,74.423,-15.8266,76.0872144093,6.843,0.9334,6.9063655102,67.58,-16.76,69.6272504125,134.02,6.843,0.9334,6.9063655102,6.843,0.9334,6.9063655102,0.0,0.0,0.0,133.97
2020-10-19 09:00:00,61.2082,-14.5752,62.9196328842,7.2682,0.8348,7.3159840268,53.94,-15.41,56.0980543335,132.39,75.0882,-15.0452,76.5806491372,7.2682,0.8348,7.3159840268,67.82,-15.88,69.6543379841,133.96,7.2682,0.8348,7.3159840268,7.2682,0.8348,7.3159840268,0.0,0.0,0.0,133.77
2020-10-19 09:30:00,62.285,-14.6834,63.9923703308,7.575,0.7766000000000001,7.6147050212,54.71,-15.46,56.8524027636,132.84,76.275,-15.1434,77.7637331187,7.575,0.7766000000000001,7.6147050212,68.7,-15.92,70.5204679508,134.24,7.575,0.7766000000000001,7.6147050212,7.575,0.7766000000000001,7.6147050212,0.0,0.0,0.0,134.24
2020-10-19 10:00:00,63.7808,-13.0876,65.1097206445,8.3008,0.6824,8.3288024589,55.48,-13.77,57.1633037884,132.04,77.6008,-13.217600000000001,78.7184165898,8.3008,0.6824,8.3288024589,69.3,-13.9,70.680265987,133.55,8.3008,0.6824,8.3288024589,8.3008,0.6824,8.3288024589,0.0,0.0,0.0,133.44
2020-10-19 10:30:00,62.7738,-12.3558,63.9782444279,9.9438,0.3542,9.9501063351,52.83,-12.71,54.3373996433,132.65,75.5238,-12.2758,76.5149634521,9.9438,0.3542,9.9501063351,65.58,-12.63,66.7851278355,134.21,9.9438,0.3542,9.9501063351,9.9438,0.3542,9.9501063351,0.0,0.0,0.0,133.98
2020-10-19 11:00:00,61.564,-8.9202,62.2068811631,10.694,0.1598,10.6951938758,50.87,-9.08,51.6740099083,131.57,73.474,-8.1502,73.9246537769,10.694,0.1598,10.6951938758,62.78,-8.31,63.32759667,133.41,10.694,0.1598,10.6951938758,10.694,0.1598,10.6951938758,0.0,0.0,0.0,132.8
2020-10-19 11:30:00,61.177,-8.6236,61.7818080503,11.387,0.2364,11.3894536287,49.79,-8.86,50.5721632917,131.09,72.817,-7.6236,73.2149900359,11.387,0.2364,11.3894536287,61.43,-7.86,61.9308041285,132.73,11.387,0.2364,11.3894536287,11.387,0.2364,11.3894536287,0.0,0.0,0.0,132.31
2020-10-19 12:00:00,60.8986,-8.631,61.5071836696,11.7186,0.11900000000000001,11.7192041948,49.18,-8.75,49.9523262722,131.79,72.2986,-7.611,72.6981078362,11.7186,0.11900000000000001,11.7192041948,60.58,-7.73,61.0711822384,133.29,11.7186,0.11900000000000001,11.7192041948,11.7186,0.11900000000000001,11.7192041948,0.0,0.0,0.0,133.03
2020-10-19 12:30:00,61.6754,-8.1402,62.2102710266,11.3054,0.1898,11.3069931105,50.37,-8.33,51.054145767,131.16,73.4954,-7.0302,73.8308711394,11.3054,0.1898,11.3069931105,62.19,-7.22,62.6077032002,132.83,11.3054,0.1898,11.3069931105,11.3054,0.1898,11.3069931105,0.0,0.0,0.0,132.4
2020-10-19 13:00:00,61.4088,-8.2218,61.9567487259,12.1988,0.0582,12.1989388342,49.21,-8.28,49.901728427,131.45,72.9388,-7.0818,73.2817878922,12.1988,0.0582,12.1989388342,60.74,-7.14,61.1582144932,133.14,12.1988,0.0582,12.1989388342,12.1988,0.0582,12.1989388342,0.0,0.0,0.0,132.66
2020-10-19 13:30:00,60.9554,-9.182,61.6430848771,10.7754,0.308,10.779800979600001,50.18,-9.49,51.0694869761,131.86,72.8554,-8.582,73.3591169055,10.7754,0.308,10.779800979600001,62.08,-8.89,62.7133040112,133.42,10.7754,0.308,10.779800979600001,10.7754,0.308,10.779800979600001,0.0,0.0,0.0,133.12
2020-10-19 14:00:00,59.745,-10.1928,60.6082353879,9.705,0.43720000000000003,9.7148427079,50.04,-10.63,51.1566075889,132.37,71.775,-10.3628,72.5192267529,9.705,0.43720000000000003,9.7148427079,62.07,-10.8,63.0025785187,133.82,9.705,0.43720000000000003,9.7148427079,9.705,0.43720000000000003,9.7148427079,0.0,0.0,0.0,133.71
2020-10-19 14:30:00,60.2072,-9.4642,60.9465176485,9.2572,0.45580000000000004,9.2684143995,50.95,-9.92,51.906732704,131.88,72.3372,-9.4742,72.954992766,9.2572,0.45580000000000004,9.2684143995,63.08,-9.93,63.8568030831,133.44,9.2572,0.45580000000000004,9.2684143995,9.2572,0.45580000000000004,9.2684143995,0.0,0.0,0.0,133.17
2020-10-19 15:00:00,59.595,-9.6874,60.3772286857,9.555,0.3526,9.5615036349,50.04,-10.04,51.0372726544,131.64,71.375,-9.7774,72.041572552,9.555,0.3526,9.5615036349,61.82,-10.13,62.6444674333,133.33,9.555,0.3526,9.5615036349,9.555,0.3526,9.5615036349,0.0,0.0,0.0,132.96
2020-10-19 15:30:00,59.9154,-10.881,60.8954129484,7.1854,0.389,7.1959220507,52.73,-11.27,53.920921728,132.5,72.7054,-11.161,73.5570738282,7.1854,0.389,7.1959220507,65.52,-11.55,66.5302404926,133.89,7.1854,0.389,7.1959220507,7.1854,0.389,7.1959220507,0.0,0.0,0.0,133.79
2020-10-19 16:00:00,60.8472,-10.7636,61.7918832275,7.6072,0.46640000000000004,7.6214841599,53.24,-11.23,54.4114923523,132.09,73.7772,-11.0436,74.5991711804,7.6072,0.46640000000000004,7.6214841599,66.17,-11.51,67.163598772,133.53,7.6072,0.46640000000000004,7.6214841599,7.6072,0.46640000000000004,7.6214841599,0.0,0.0,0.0,133.37
2020-10-19 16:30:00,62.168,-10.4572,63.0413614688,7.708,0.7128,7.7408880524,54.46,-11.17,55.5937091765,131.89,75.728,-10.6472,76.4728242701,7.708,0.7128,7.7408880524,68.02,-11.36,68.9620910356,133.37,7.708,0.7128,7.7408880524,7.708,0.7128,7.7408880524,0.0,0.0,0.0,133.13
2020-10-19 17:00:00,63.2202,-10.5268,64.090617147,7.2302,0.8032,7.2746767818,55.99,-11.33,57.1248544856,131.45,77.3902,-10.7068,78.1273231481,7.2302,0.8032,7.2746767818,70.16,-11.51,71.0978600241,133.0,7.2302,0.8032,7.2746767818,7.2302,0.8032,7.2746767818,0.0,0.0,0.0,132.65
2020-10-19 17:30:00,65.6774,-9.9838,66.4318984615,8.1274,1.0262,8.1919300046,57.55,-11.01,58.5937078533,131.25,80.6174,-9.9638,81.2307976891,8.1274,1.0262,8.1919300046,72.49,-10.99,73.3183483175,132.72,8.1274,1.0262,8.1919300046,8.1274,1.0262,8.1919300046,0.0,0.0,0.0,132.4
2020-10-19 18:00:00,67.9236,-9.291,68.5560946814,8.0436,1.019,8.107888872,59.88,-10.31,60.7610936373,130.71,83.4536,-8.721,83.9080401032,8.0436,1.019,8.107888872,75.41,-9.74,76.0364103571,132.28,8.0436,1.019,8.107888872,8.0436,1.019,8.107888872,0.0,0.0,0.0,131.73
2020-10-19 18:30:00,70.9312,-11.2304,71.8147409492,7.9812,1.0096,8.0448023966,62.95,-12.24,64.1289334076,130.5,87.7612,-4.5704,87.8801273417,7.9812,1.0096,8.0448023966,79.78,-5.58,79.9749010628,132.44,7.9812,1.0096,8.0448023966,7.9812,1.0096,8.0448023966,0.0,0.0,0.0,131.69
2020-10-19 19:00:00,71.7006,-21.6896,74.9093771735,8.0506,1.0404,8.1175484304,63.65,-22.73,67.5867990069,131.55,91.4206,9.6204,91.9253947531,8.0506,1.0404,8.1175484304,83.37,8.58,83.8103412474,134.89,8.0506,1.0404,8.1175484304,8.0506,1.0404,8.1175484304,0.0,0.0,0.0,133.73
2020-10-19 19:30:00,69.3108,-20.0154,72.1429361324,8.1008,1.0646,8.1704549323,61.21,-21.08,64.7381688033,132.03,86.9508,-2.0554,86.9750900534,8.1008,1.0646,8.1704549323,78.85,-3.12,78.9117031878,135.53,8.1008,1.0646,8.1704549323,8.1008,1.0646,8.1704549323,0.0,0.0,0.0,133.86
2020-10-19 20:00:00,66.9332,-11.3074,67.8815921808,6.8332,0.9526,6.8992803248,60.1,-12.26,61.3377339001,130.96,80.4632,-28.1574,85.2476728656,6.8332,0.9526,6.8992803248,73.63,-29.11,79.1755580972,135.71,6.8332,0.9526,6.8992803248,6.8332,0.9526,6.8992803248,0.0,0.0,0.0,131.75
2020-10-19 20:30:00,63.1666,-13.4288,64.5782627902,6.7466,0.9812000000000001,6.817577649,56.42,-14.41,58.2311299908,131.34,75.9066,-31.1788,82.0605233532,6.7466,0.9812000000000001,6.817577649,69.16,-32.16,76.2716933075,132.91,6.7466,0.9812000000000001,6.817577649,6.7466,0.9812000000000001,6.817577649,0.0,0.0,0.0,132.27
2020-10-19 21:00:00,61.0952,-14.0224,62.6837392375,6.6652000000000005,0.9576,6.7336386003,54.43,-14.98,56.4537447828,131.12,73.3952,-31.4724,79.8584206255,6.6652000000000005,0.9576,6.7336386003,66.73,-32.43,74.1929767566,132.06,6.6652000000000005,0.9576,6.7336386003,6.6652000000000005,0.9576,6.7336386003,0.0,0.0,0.0,132.05
2020-10-19 21:30:00,58.9486,-14.7512,60.7662352248,6.7986,0.9988,6.8715764858,52.15,-15.75,54.4764628073,131.34,70.7286,-32.5812,77.8721352693,6.7986,0.9988,6.8715764858,63.93,-33.58,72.2126117794,132.3,6.7986,0.9988,6.8715764858,6.7986,0.9988,6.8715764858,0.0,0.0,0.0,132.31
2020-10-19 22:00:00,54.3758,-15.5152,56.5459906331,6.8058,0.9648,6.8738455525,47.57,-16.48,50.3437712135,132.1,65.4358,-34.0152,73.7487474652,6.8058,0.9648,6.8738455525,58.63,-34.98,68.2720828743,132.57,6.8058,0.9648,6.8738455525,6.8058,0.9648,6.8738455525,0.0,0.0,0.0,133.14
2020-10-19 22:30:00,53.9858,-16.540399999999998,56.4628323218,6.8258,0.9696,6.894321562,47.16,-17.51,50.3057223385,131.26,64.7758,-35.1504,73.6984049068,6.8258,0.9696,6.894321562,57.95,-36.12,68.2851147762,131.56,6.8258,0.9696,6.894321562,6.8258,0.9696,6.894321562,0.0,0.0,0.0,132.28
2020-10-19 23:00:00,48.932,-15.0494,51.1939944169,6.912,0.9606,6.978430795,42.02,-16.01,44.9666598715,132.28,58.572,-33.7794,67.6145476089,6.912,0.9606,6.978430795,51.66,-34.74,62.2545034516,132.83,6.912,0.9606,6.978430795,6.912,0.9606,6.978430795,0.0,0.0,0.0,133.27
2020-10-19 23:30:00,41.6262,-0.5736,41.6301518542,7.0262,0.9564,7.0909934001,34.6,-1.53,34.6338115142,132.04,49.4062,-16.6536,52.1374624565,7.0262,0.9564,7.0909934001,42.38,-17.61,45.8930986097,133.91,7.0262,0.9564,7.0909934001,7.0262,0.9564,7.0909934001,0.0,0.0,0.0,132.56
2020-10-20 00:00:00,39.5428,0.2154,39.5433866658,6.9128,0.9654,6.9798854575,32.63,-0.75,32.6386182306,132.31,46.8528,-15.8346,49.4562374731,6.9128,0.9654,6.9798854575,39.94,-16.8,43.3294772643,134.19,6.9128,0.9654,6.9798854575,6.9128,0.9654,6.9798854575,0.0,0.0,0.0,132.84
2020-10-20 00:30:00,39.2064,0.036000000000000004,39.2064165279,6.8464,0.966,6.914213546,32.36,-0.93,32.3733609624,132.21,46.3864,-16.054,49.0859350625,6.8464,0.966,6.914213546,39.54,-17.02,43.047555099,134.1,6.8464,0.966,6.914213546,6.8464,0.966,6.914213546,0.0,0.0,0.0,132.7
2020-10-20 01:00:00,38.7856,0.1414,38.7858577489,6.9456,0.9714,7.0132002196,31.84,-0.8300000000000001,31.8508163161,132.58,45.7856,-16.0186,48.5068728462,6.9456,0.9714,7.0132002196,38.84,-16.99,42.3934629395,134.48,6.9456,0.9714,7.0132002196,6.9456,0.9714,7.0132002196,0.0,0.0,0.0,133.07
2020-10-20 01:30:00,37.3336,-0.7366,37.3408659316,6.9636,0.9634,7.0299263524,30.37,-1.7000000000000002,30.4175426358,132.77,44.0736,-17.2166,47.3169476247,6.9636,0.9634,7.0299263524,37.11,-18.18,41.3238974445,134.52,6.9636,0.9634,7.0299263524,6.9636,0.9634,7.0299263524,0.0,0.0,0.0,133.31
2020-10-20 02:00:00,38.7332,0.369,38.7349576383,7.1332,0.9590000000000001,7.1973761358,31.6,-0.59,31.6055074315,132.06,45.7132,-15.681000000000001,48.3279465241,7.1332,0.9590000000000001,7.1973761358,38.58,-16.64,42.0155447424,133.97,7.1332,0.9590000000000001,7.1973761358,7.1332,0.9590000000000001,7.1973761358,0.0,0.0,0.0,132.57
2020-10-20 02:30:00,38.0924,-0.006200000000000001,38.0924005046,7.1324,0.9638000000000001,7.1972244789,30.96,-0.97,30.9751916863,131.33,44.9224,-15.7762,47.6120836364,7.1324,0.9638000000000001,7.1972244789,37.79,-16.74,41.3317275226,133.33,7.1324,0.9638000000000001,7.1972244789,7.1324,0.9638000000000001,7.1972244789,0.0,0.0,0.0,131.85
2020-10-20 03:00:00,38.323,0.44420000000000004,38.3255742637,7.123,0.9642000000000001,7.1879628992,31.2,-0.52,31.2043330324,131.27,45.173,-14.8558,47.553072694,7.123,0.9642000000000001,7.1879628992,38.05,-15.82,41.2077043767,133.37,7.123,0.9642000000000001,7.1879628992,7.123,0.9642000000000001,7.1879628992,0.0,0.0,0.0,131.76
2020-10-20 03:30:00,37.4936,0.2064,37.4941681055,7.0336,0.9564,7.0983258533,30.46,-0.75,30.4692320218,132.06,44.2636,-15.3236,46.840997021,7.0336,0.9564,7.0983258533,37.23,-16.28,40.6338688781,134.02,7.0336,0.9564,7.0983258533,7.0336,0.9564,7.0983258533,0.0,0.0,0.0,132.54
2020-10-20 04:00:00,36.2954,-0.41040000000000004,36.297720167,6.9954,0.9596,7.0609102331,29.3,-1.37,29.3320115232,132.5,42.8554,-16.3004,45.8507180895,6.9954,0.9596,7.0609102331,35.86,-17.26,39.7975778157,134.37,6.9954,0.9596,7.0609102331,6.9954,0.9596,7.0609102331,0.0,0.0,0.0,133.04
2020-10-20 04:30:00,36.2452,-0.4148,36.2475734647,7.0352,0.9652000000000001,7.1011020328,29.21,-1.38,29.2425802555,132.35,42.6852,-16.7348,45.8484441402,7.0352,0.9652000000000001,7.1011020328,35.65,-17.7,39.8021670264,134.25,7.0352,0.9652000000000001,7.1011020328,7.0352,0.9652000000000001,7.1011020328,0.0,0.0,0.0,132.94
2020-10-20 05:00:00,36.5996,0.0916,36.5997146262,7.0596,0.9516,7.1234468286,29.54,-0.86,29.5525159673,132.41,43.0896,-16.1584,46.0196427487,7.0596,0.9516,7.1234468286,36.03,-17.11,39.8862507639,134.34,7.0596,0.9516,7.1234468286,7.0596,0.9516,7.1234468286,0.0,0.0,0.0,132.94
2020-10-20 05:30:00,36.036,-0.101,36.0361415387,7.136,0.9490000000000001,7.1988260849,28.9,-1.05,28.9190681039,132.62,42.476,-16.421,45.5396510417,7.136,0.9490000000000001,7.1988260849,35.34,-17.37,39.3780713088,134.5,7.136,0.9490000000000001,7.1988260849,7.136,0.9490000000000001,7.1988260849,0.0,0.0,0.0,133.21
2020-10-20 06:00:00,38.9424,0.7154,38.9489706529,7.1024,0.9554,7.1663711124,31.84,-0.24,31.8409045098,131.63,45.9024,-15.1246,48.3299477645,7.1024,0.9554,7.1663711124,38.8,-16.08,42.0000761904,133.7,7.1024,0.9554,7.1663711124,7.1024,0.9554,7.1663711124,0.0,0.0,0.0,132.19
2020-10-20 06:30:00,43.066,-0.332,43.0672796912,6.966,0.9580000000000001,7.0315659707,36.1,-1.29,36.1230411234,130.68,51.656,-6.842,52.1071521003,6.966,0.9580000000000001,7.0315659707,44.69,-7.8,45.3655827693,132.63,6.966,0.9580000000000001,7.0315659707,6.966,0.9580000000000001,7.0315659707,0.0,0.0,0.0,131.48
2020-10-20 07:00:00,47.8586,-9.3638,48.766036792,6.8686,0.9562,6.9348384552,40.99,-10.32,42.2691672499,131.04,60.8786,23.4062,65.2231104471,6.8686,0.9562,6.9348384552,54.01,22.45,58.4900213712,131.98,6.8686,0.9562,6.9348384552,6.8686,0.9562,6.9348384552,0.0,0.0,0.0,133.02
2020-10-20 07:30:00,55.4924,0.6094,55.4957460182,6.8324,0.9994000000000001,6.9051060904,48.66,-0.39,48.6615628602,131.75,69.4624,9.9594,70.1727487143,6.8324,0.9994000000000001,6.9051060904,62.63,8.96,63.2676734202,133.05,6.8324,0.9994000000000001,6.9051060904,6.8324,0.9994000000000001,6.9051060904,0.0,0.0,0.0,133.02
2020-10-20 08:00:00,59.712,2.9058,59.7826615135,6.632,0.9558000000000001,6.7005206992,53.08,1.9500000000000002,53.1158064986,132.77,74.582,4.8158,74.7373176776,6.632,0.9558000000000001,6.7005206992,67.95,3.86,68.0595481913,133.63,6.632,0.9558000000000001,6.7005206992,6.632,0.9558000000000001,6.7005206992,0.0,0.0,0.0,133.84
2020-10-20 08:30:00,61.6412,3.0388,61.7160582254,6.5412,0.9288000000000001,6.6068121572,55.1,2.11,55.1403853813,132.22,77.0012,5.0488,77.1665418616,6.5412,0.9288000000000001,6.6068121572,70.46,4.12,70.5803513735,133.11,6.5412,0.9288000000000001,6.6068121572,6.5412,0.9288000000000001,6.6068121572,0.0,0.0,0.0,133.27
2020-10-20 09:00:00,62.206,-14.286,63.8253572806,7.106,0.854,7.1571329455,55.1,-15.14,57.1421875675,131.73,78.646,12.184,79.5841892087,7.106,0.854,7.1571329455,71.54,11.33,72.4316263796,134.53,7.106,0.854,7.1571329455,7.106,0.854,7.1571329455,0.0,0.0,0.0,133.82
2020-10-20 09:30:00,61.3064,-29.2658,67.9335096296,7.7764,0.6842,7.8064413531,53.53,-29.95,61.3389223903,130.52,78.1464,17.7642,80.1400438894,7.7764,0.6842,7.8064413531,70.37,17.08,72.413143144,134.75,7.7764,0.6842,7.8064413531,7.7764,0.6842,7.8064413531,0.0,0.0,0.0,133.52
2020-10-20 10:00:00,61.2956,-29.3416,67.9564571613,7.9456,0.6184000000000001,7.9696284681,53.35,-29.96,61.1867967784,131.05,78.0956,18.1784,80.1833958243,7.9456,0.6184000000000001,7.9696284681,70.15,17.56,72.3144252553,135.12,7.9456,0.6184000000000001,7.9696284681,7.9456,0.6184000000000001,7.9696284681,0.0,0.0,0.0,134.05
2020-10-20 10:30:00,61.6598,-28.956,68.1203411034,8.0298,0.584,8.0510088834,53.63,-29.54,61.2273509144,131.34,78.4998,18.924,80.7485998395,8.0298,0.584,8.0510088834,70.47,18.34,72.8174189326,135.6,8.0298,0.584,8.0510088834,8.0298,0.584,8.0510088834,0.0,0.0,0.0,134.33
2020-10-20 11:00:00,61.736,-28.5026,67.9980286682,8.975999999999999,0.3774,8.9839304739,52.76,-28.88,60.14708638,131.03,78.016,19.197400000000002,80.3432413011,8.975999999999999,0.3774,8.9839304739,69.04,18.82,71.55916433269999,135.46,8.975999999999999,0.3774,8.9839304739,8.975999999999999,0.3774,8.9839304739,0.0,0.0,0.0,134.02
2020-10-20 11:30:00,62.955,-27.2872,68.614308339,9.045,0.4728,9.057348665,53.91,-27.76,60.6374941765,130.19,79.485,19.9128,81.941349933,9.045,0.4728,9.057348665,70.44,19.44,73.0733001855,134.86,9.045,0.4728,9.057348665,9.045,0.4728,9.057348665,0.0,0.0,0.0,133.14
2020-10-20 12:00:00,63.5414,-26.514,68.8513014398,9.2414,0.526,9.2563572727,54.3,-27.04,60.660131882499996,130.19,79.7614,20.916,82.4582317659,9.2414,0.526,9.2563572727,70.52,20.39,73.4085996325,134.9,9.2414,0.526,9.2563572727,9.2414,0.526,9.2563572727,0.0,0.0,0.0,133.07
2020-10-20 12:30:00,64.7568,-25.636,69.646591031,10.3068,0.354,10.3128774956,54.45,-25.99,60.3347544952,129.84,80.5468,21.704,83.4197255224,10.3068,0.354,10.3128774956,70.24,21.35,73.4130785351,134.74,10.3068,0.354,10.3128774956,10.3068,0.354,10.3128774956,0.0,0.0,0.0,132.71
2020-10-20 13:00:00,64.6248,-26.857,69.9833067527,9.3648,0.493,9.3777677536,55.26,-27.35,61.657847027,130.66,81.1948,20.743,83.8025512502,9.3648,0.493,9.3777677536,71.83,20.25,74.629829157,135.32,9.3648,0.493,9.3777677536,9.3648,0.493,9.3777677536,0.0,0.0,0.0,133.57
2020-10-20 13:30:00,63.3196,-28.5168,69.4447955314,11.1596,0.2232,11.1618318568,52.16,-28.74,59.5537840947,131.47,79.0296,19.3132,81.3552541045,11.1596,0.2232,11.1618318568,67.87,19.09,70.5036523877,134.75,11.1596,0.2232,11.1618318568,11.1596,0.2232,11.1618318568,0.0,0.0,0.0,134.44
2020-10-20 14:00:00,61.2624,-28.4026,67.5262122477,9.6724,0.5074000000000001,9.6856995886,51.59,-28.91,59.1381112313,130.4,77.2024,18.6274,79.4178229148,9.6724,0.5074000000000001,9.6856995886,67.53,18.12,69.9187764481,132.83,9.6724,0.5074000000000001,9.6856995886,9.6724,0.5074000000000001,9.6856995886,0.0,0.0,0.0,133.38
2020-10-20 14:30:00,60.7212,-28.6238,67.1296213,9.2012,0.5662,9.2186042262,51.52,-29.19,59.2145801302,130.75,76.8012,18.6262,79.0275878911,9.2012,0.5662,9.2186042262,67.6,18.06,69.9708767989,133.18,9.2012,0.5662,9.2186042262,9.2012,0.5662,9.2186042262,0.0,0.0,0.0,133.73
2020-10-20 15:00:00,61.113,-28.3692,67.3766300555,8.413,0.7108,8.4429737439,52.7,-29.08,60.1908331891,130.71,77.623,18.7708,79.8603347203,8.413,0.7108,8.4429737439,69.21,18.06,71.5275310632,133.25,8.413,0.7108,8.4429737439,8.413,0.7108,8.4429737439,0.0,0.0,0.0,133.69
2020-10-20 15:30:00,61.9546,-27.7226,67.8742588315,7.8046,0.8174,7.8472876792,54.15,-28.54,61.2107351696,130.47,79.0346,19.5074,81.406428812,7.8046,0.8174,7.8472876792,71.23,18.69,73.6412180779,133.1,7.8046,0.8174,7.8472876792,7.8046,0.8174,7.8472876792,0.0,0.0,0.0,133.41
2020-10-20 16:00:00,62.583,-27.3928,68.3154256434,7.563,0.8472000000000001,7.6103033343,55.02,-28.24,61.8441428108,130.08,80.033,19.5772,82.3926443855,7.563,0.8472000000000001,7.6103033343,72.47,18.73,74.8512778782,132.76,7.563,0.8472000000000001,7.6103033343,7.563,0.8472000000000001,7.6103033343,0.0,0.0,0.0,133.02
2020-10-20 16:30:00,64.0614,-26.9664,69.5057529915,7.3914,0.9336000000000001,7.4501277117,56.67,-27.9,63.1656465177,129.94,81.9714,19.7136,84.308578703,7.3914,0.9336000000000001,7.4501277117,74.58,18.78,76.9081582148,132.76,7.3914,0.9336000000000001,7.4501277117,7.3914,0.9336000000000001,7.4501277117,0.0,0.0,0.0,132.85
2020-10-20 17:00:00,65.9344,-27.8284,71.5665071798,7.2244,1.0116,7.2948810765,58.71,-28.84,65.4110823943,130.46,82.8344,-33.9584,89.5249169445,7.2244,1.0116,7.2948810765,75.61,-34.97,83.3052999514,133.12,7.2244,1.0116,7.2948810765,7.2244,1.0116,7.2948810765,0.0,0.0,0.0,133.51
2020-10-20 17:30:00,67.6282,-26.4482,72.6159811507,8.5082,1.0318,8.5705354839,59.12,-27.48,65.1945151067,130.74,84.1982,-40.5982,93.4748668171,8.5082,1.0318,8.5705354839,75.69,-41.63,86.3830596819,133.26,8.5082,1.0318,8.5705354839,8.5082,1.0318,8.5705354839,0.0,0.0,0.0,133.6
2020-10-20 18:00:00,68.9196,-25.8872,73.6210458225,8.4496,1.0628,8.5161777811,60.47,-26.95,66.2036509567,130.32,85.8596,-39.7672,94.6218849316,8.4496,1.0628,8.5161777811,77.41,-40.83,87.5179810096,132.9,8.4496,1.0628,8.5161777811,8.4496,1.0628,8.5161777811,0.0,0.0,0.0,133.11
