Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-20 18:30:00,69.8614,-26.1334,74.5893410986,8.5314,1.0466,8.5953567419,61.33,-27.18,67.0829434357,129.85,87.0814,-39.8034,95.7469627587,8.5314,1.0466,8.5953567419,78.55,-40.85,88.5371390999,132.58,8.5314,1.0466,8.5953567419,8.5314,1.0466,8.5953567419,0.0,0.0,0.0,132.63
2020-10-20 19:00:00,70.1996,-26.1796,74.922328423,8.4796,1.0604,8.5456459276,61.72,-27.24,67.4638866357,129.54,87.4896,-39.5296,96.0053091465,8.4796,1.0604,8.5456459276,79.01,-40.59,88.8263936001,132.21,8.4796,1.0604,8.5456459276,8.4796,1.0604,8.5456459276,0.0,0.0,0.0,132.29
2020-10-20 19:30:00,67.4746,-25.3538,72.0807659477,8.3246,1.0762,8.3938770303,59.15,-26.43,64.7863210871,130.62,83.6446,-36.1838,91.135539125,8.3246,1.0762,8.3938770303,75.32,-37.26,84.0321962107,133.32,8.3246,1.0762,8.3938770303,8.3246,1.0762,8.3938770303,0.0,0.0,0.0,133.08
2020-10-20 20:00:00,65.9716,-17.2202,68.1820159177,6.9816,1.0098,7.0542494002,58.99,-18.23,61.7426351883,129.87,79.9716,-17.8302,81.9351746114,6.9816,1.0098,7.0542494002,72.99,-18.84,75.3822638291,133.51,6.9816,1.0098,7.0542494002,6.9816,1.0098,7.0542494002,0.0,0.0,0.0,131.24
2020-10-20 20:30:00,62.6862,-17.8178,65.1692693474,6.9662,1.0022,7.0379220854,55.72,-18.82,58.8125054729,129.76,75.9962,-18.5978,78.2387409106,6.9662,1.0022,7.0379220854,69.03,-19.6,71.7586294462,133.51,6.9662,1.0022,7.0379220854,6.9662,1.0022,7.0379220854,0.0,0.0,0.0,131.15
2020-10-20 21:00:00,60.8632,-9.717,61.6339938933,7.0232,0.993,7.0930520398,53.84,-10.71,54.8948968484,130.2,73.2432,-21.087,76.2182912118,7.0232,0.993,7.0930520398,66.22,-22.08,69.8041173571,133.4,7.0232,0.993,7.0930520398,7.0232,0.993,7.0930520398,0.0,0.0,0.0,131.15
2020-10-20 21:30:00,60.6276,14.2306,62.275323027,6.8976,0.9806,6.9669550105999996,53.73,13.25,55.3396367896,132.2,71.2476,-30.8194,77.6276749756,6.8976,0.9806,6.9669550105999996,64.35,-31.8,71.7785657421,133.12,6.8976,0.9806,6.9669550105999996,6.8976,0.9806,6.9669550105999996,0.0,0.0,0.0,131.73
2020-10-20 22:00:00,54.8006,-8.7922,55.5014282807,6.9606,1.0078,7.0331794517,47.84,-9.8,48.8334475539,130.68,65.7206,-23.9022,69.9321988014,6.9606,1.0078,7.0331794517,58.76,-24.91,63.8219844568,133.6,6.9606,1.0078,7.0331794517,6.9606,1.0078,7.0331794517,0.0,0.0,0.0,131.57
2020-10-20 22:30:00,49.6542,-19.356,53.293473462,6.8842,1.004,6.9570270691000005,42.77,-20.36,47.3687924693,130.34,60.294200000000004,-20.836,63.7928636263,6.8842,1.004,6.9570270691000005,53.41,-21.84,57.7028049578,134.12,6.8842,1.004,6.9570270691000005,6.8842,1.004,6.9570270691000005,0.0,0.0,0.0,131.84
2020-10-20 23:00:00,43.7992,-20.1352,48.2057693609,6.8292,0.9848,6.8998408445,36.97,-21.12,42.5774036315,130.45,53.3092,-21.8952,57.6304657944,6.8292,0.9848,6.8998408445,46.48,-22.88,51.8062235644,134.08,6.8292,0.9848,6.8998408445,6.8292,0.9848,6.8998408445,0.0,0.0,0.0,132.02
2020-10-20 23:30:00,40.71,-14.3984,43.1812230322,6.83,1.0116,6.9045082779,33.88,-15.41,37.2199207415,130.38,49.03,-24.4284,54.7785325338,6.83,1.0116,6.9045082779,42.2,-25.44,49.2750809233,133.49,6.83,1.0116,6.9045082779,6.83,1.0116,6.9045082779,0.0,0.0,0.0,131.6
2020-10-21 00:00:00,39.9778,0.4328,39.9801426796,6.9978,1.0028,7.069286575,32.98,-0.5700000000000001,32.9849253448,132.91,46.6978,-32.4072,56.841104288,6.9978,1.0028,7.069286575,39.7,-33.41,51.8875524572,134.14,6.9978,1.0028,7.069286575,6.9978,1.0028,7.069286575,0.0,0.0,0.0,133.19
2020-10-21 00:30:00,37.5564,-0.44,37.5589773684,7.0364,1.0,7.1071038377,30.52,-1.44,30.5539522812,133.7,43.7364,-34.09,55.4526896098,7.0364,1.0,7.1071038377,36.7,-35.09,50.7759598629,134.74,7.0364,1.0,7.1071038377,7.0364,1.0,7.1071038377,0.0,0.0,0.0,134.04
2020-10-21 01:00:00,35.8764,4.0212,36.1010543669,7.0264,0.9812000000000001,7.0945789445,28.85,3.04,29.0097242317,132.8,41.5464,-28.3988,50.3248963675,7.0264,0.9812000000000001,7.0945789445,34.52,-29.38,45.3300650783,134.5,7.0264,0.9812000000000001,7.0945789445,7.0264,0.9812000000000001,7.0945789445,0.0,0.0,0.0,133.01
2020-10-21 01:30:00,36.0132,10.374600000000001,37.4777654003,7.0632,0.9846,7.1314957337,28.95,9.39,30.4347597329,132.31,41.5132,-20.6254,46.3546426952,7.0632,0.9846,7.1314957337,34.45,-21.61,40.6668734967,134.72,7.0632,0.9846,7.1314957337,7.0632,0.9846,7.1314957337,0.0,0.0,0.0,132.29
2020-10-21 02:00:00,36.1622,10.6,37.6837459502,6.9122,0.99,6.9827364865,29.25,9.61,30.7882217739,132.64,41.7922,-20.47,46.536102983,6.9122,0.99,6.9827364865,34.88,-21.46,40.95297303,134.99,6.9122,0.99,6.9827364865,6.9122,0.99,6.9827364865,0.0,0.0,0.0,132.6
2020-10-21 02:30:00,35.4076,10.1682,36.8387082971,6.8676,0.9882000000000001,6.9383333013,28.54,9.18,29.98006004,133.08,40.9676,-21.1018,46.0828624653,6.8676,0.9882000000000001,6.9383333013,34.1,-22.09,40.6297686432,135.27,6.8676,0.9882000000000001,6.9383333013,6.8676,0.9882000000000001,6.9383333013,0.0,0.0,0.0,133.05
2020-10-21 03:00:00,34.0982,10.1414,35.5743620772,6.9582,0.9914000000000001,7.0284721811,27.14,9.15,28.6409165356,133.39,39.3282,-21.4386,44.7919734461,6.9582,0.9914000000000001,7.0284721811,32.37,-22.43,39.3817445017,135.53,6.9582,0.9914000000000001,7.0284721811,6.9582,0.9914000000000001,7.0284721811,0.0,0.0,0.0,133.4
2020-10-21 03:30:00,33.3584,9.7602,34.7569324682,6.9584,0.9902000000000001,7.0285010208,26.4,8.77,27.8185711351,133.63,38.4484,-21.9998,44.2975243394,6.9584,0.9902000000000001,7.0285010208,31.49,-22.99,38.9892318468,135.75,6.9584,0.9902000000000001,7.0285010208,6.9584,0.9902000000000001,7.0285010208,0.0,0.0,0.0,133.64
2020-10-21 04:00:00,32.486,9.592600000000001,33.8726758724,6.846,0.9826,6.9161563574,25.64,8.61,27.0470275631,133.92,37.416,-22.3474,43.5816858641,6.846,0.9826,6.9161563574,30.57,-23.33,38.4553481326,135.59,6.846,0.9826,6.9161563574,6.846,0.9826,6.9161563574,0.0,0.0,0.0,133.95
2020-10-21 04:30:00,32.2014,9.7804,33.6539208135,6.8514,0.9804,6.9211896463,25.35,8.8,26.8339803235,133.8,37.0914,-22.0596,43.1555084099,6.8514,0.9804,6.9211896463,30.24,-23.04,38.0170908934,133.85,6.8514,0.9804,6.9211896463,6.8514,0.9804,6.9211896463,0.0,0.0,0.0,133.85
2020-10-21 05:00:00,31.773,9.4984,33.16237524,6.883,0.9884000000000001,6.9536050765,24.89,8.51,26.3046041597,133.8,36.613,-22.3716,42.9068788839,6.883,0.9884000000000001,6.9536050765,29.73,-23.36,37.8095556705,133.85,6.883,0.9884000000000001,6.9536050765,6.883,0.9884000000000001,6.9536050765,0.0,0.0,0.0,133.85
2020-10-21 05:30:00,31.5232,9.3678,32.8856779629,6.8432,0.9878,6.914125764,24.68,8.38,26.0638984037,133.48,36.3832,-22.3522,42.7007972652,6.8432,0.9878,6.914125764,29.54,-23.34,37.6479375265,133.42,6.8432,0.9878,6.914125764,6.8432,0.9878,6.914125764,0.0,0.0,0.0,133.51
2020-10-21 06:00:00,31.8746,8.9642,33.1111311616,6.8046,0.9842000000000001,6.8754076825,25.07,7.98,26.3094146647,133.39,36.8746,-22.7758,43.341356587,6.8046,0.9842000000000001,6.8754076825,30.07,-23.76,38.3241764426,133.21,6.8046,0.9842000000000001,6.8754076825,6.8046,0.9842000000000001,6.8754076825,0.0,0.0,0.0,133.46
2020-10-21 06:30:00,36.5804,9.4466,37.7804700304,6.8304,0.9966,6.9027223412000005,29.75,8.45,30.9267683407,132.38,42.5804,-21.5634,47.729138728,6.8304,0.9966,6.9027223412000005,35.75,-22.56,42.2731132045,132.11,6.8304,0.9966,6.9027223412000005,6.8304,0.9966,6.9027223412000005,0.0,0.0,0.0,132.44
2020-10-21 07:00:00,41.3454,10.0444,42.5479972798,6.8254,0.9944000000000001,6.8974572503000005,34.52,9.05,35.6865927205,132.06,48.4154,-20.4356,52.5515433124,6.8254,0.9944000000000001,6.8974572503000005,41.59,-21.43,46.786461717,131.77,6.8254,0.9944000000000001,6.8974572503000005,6.8254,0.9944000000000001,6.8974572503000005,0.0,0.0,0.0,132.1
2020-10-21 07:30:00,48.7036,11.1834,49.971082523,6.8536,0.9834,6.9237929287,41.85,10.2,43.0750798026,130.67,57.5336,-16.0066,59.7187271509,6.8536,0.9834,6.9237929287,50.68,-16.99,53.4520579585,132.74,6.8536,0.9834,6.9237929287,6.8536,0.9834,6.9237929287,0.0,0.0,0.0,130.68
2020-10-21 08:00:00,52.3198,0.8978,52.3275024904,6.7998,0.9978,6.8726184879000005,45.52,-0.1,45.5201098417,131.63,66.0698,19.2478,68.8163954075,6.7998,0.9978,6.8726184879000005,59.27,18.25,62.0160898477,132.95,6.7998,0.9978,6.8726184879000005,6.7998,0.9978,6.8726184879000005,0.0,0.0,0.0,133.01
2020-10-21 08:30:00,54.4578,2.1636,54.5007628002,6.8078,0.9836,6.8784889184,47.65,1.18,47.6646084637,132.63,68.7078,20.7236,71.7650986051,6.8078,0.9836,6.8784889184,61.9,19.74,64.9713598442,134.17,6.8078,0.9836,6.8784889184,6.8078,0.9836,6.8784889184,0.0,0.0,0.0,134.03
2020-10-21 09:00:00,55.3772,3.4326,55.4834842327,6.9372,0.9726,7.0050477943,48.44,2.46,48.5024246817,132.49,69.7172,22.2626,73.1854584914,6.9372,0.9726,7.0050477943,62.78,21.29,66.2917227111,134.17,6.9372,0.9726,7.0050477943,6.9372,0.9726,7.0050477943,0.0,0.0,0.0,133.86
2020-10-21 09:30:00,56.486,4.573,56.6708084026,6.966,0.993,7.0364198994,49.52,3.58,49.6492376578,132.22,74.096,20.273,76.8193448618,6.966,0.993,7.0364198994,67.13,19.28,69.8437921365,134.0,6.966,0.993,7.0364198994,6.966,0.993,7.0364198994,0.0,0.0,0.0,133.94
2020-10-21 10:00:00,56.6732,6.337,57.0263900948,7.0332,0.977,7.1007345564,49.64,5.36,49.928540936,132.03,77.8232,19.287,80.1775456549,7.0332,0.977,7.1007345564,70.79,18.31,73.1196293754,134.0,7.0332,0.977,7.1007345564,7.0332,0.977,7.1007345564,0.0,0.0,0.0,134.04
2020-10-21 10:30:00,57.896,4.5084,58.0712707503,7.236,0.8984000000000001,7.2915580338,50.66,3.61,50.7884603035,132.37,75.346,21.1484,78.2577442721,7.236,0.8984000000000001,7.2915580338,68.11,20.25,71.0565591624,134.11,7.236,0.8984000000000001,7.2915580338,7.236,0.8984000000000001,7.2915580338,0.0,0.0,0.0,134.0
2020-10-21 11:00:00,57.5296,3.2316,57.6202925602,7.4796,0.8316,7.5256876576,50.05,2.4,50.1075094173,132.65,72.1796,22.2016,75.5169232604,7.4796,0.8316,7.5256876576,64.7,21.37,68.1378521822,134.24,7.4796,0.8316,7.5256876576,7.4796,0.8316,7.5256876576,0.0,0.0,0.0,134.06
2020-10-21 11:30:00,57.6702,2.909,57.7435212733,7.6402,0.799,7.6818654661,50.03,2.11,50.0744745354,132.76,72.3002,21.779,75.5092296414,7.6402,0.799,7.6818654661,64.66,20.98,67.9784966,134.3,7.6402,0.799,7.6818654661,7.6402,0.799,7.6818654661,0.0,0.0,0.0,134.18
2020-10-21 12:00:00,58.1058,3.2982,58.1993308972,7.7258,0.7982,7.7669240295,50.38,2.5,50.4419904445,132.55,72.7858,22.2082,76.0984679798,7.7258,0.7982,7.7669240295,65.06,21.41,68.4922747469,134.11,7.7258,0.7982,7.7669240295,7.7258,0.7982,7.7669240295,0.0,0.0,0.0,133.94
2020-10-21 12:30:00,58.1728,3.233,58.2625690203,7.7028,0.833,7.7477104257,50.47,2.4,50.5270313793,132.49,72.9828,22.133,76.265056119,7.7028,0.833,7.7477104257,65.28,21.3,68.6670838175,134.03,7.7028,0.833,7.7477104257,7.7028,0.833,7.7477104257,0.0,0.0,0.0,133.86
2020-10-21 13:00:00,58.9082,3.1546,58.9926057095,7.9682,0.7646000000000001,8.0048000849,50.94,2.39,50.9960361205,132.65,73.7282,22.1246,76.97626517570001,7.9682,0.7646000000000001,8.0048000849,65.76,21.36,69.1420798067,134.21,7.9682,0.7646000000000001,8.0048000849,7.9682,0.7646000000000001,8.0048000849,0.0,0.0,0.0,134.02
2020-10-21 13:30:00,58.4916,2.6284,58.5506255912,8.0516,0.7084,8.08270333,50.44,1.92,50.4765291992,133.14,73.1516,21.6384,76.2848408081,8.0516,0.7084,8.08270333,65.1,20.93,68.3818316514,134.38,8.0516,0.7084,8.08270333,8.0516,0.7084,8.08270333,0.0,0.0,0.0,134.52
2020-10-21 14:00:00,57.544,2.406,57.5942772504,8.114,0.716,8.1455295715,49.43,1.69,49.4588819122,133.7,71.914,21.626,75.0953212391,8.114,0.716,8.1455295715,63.8,20.91,67.1391696404,134.99,8.114,0.716,8.1455295715,8.114,0.716,8.1455295715,0.0,0.0,0.0,135.08
2020-10-21 14:30:00,57.2446,6.0556,57.5640036874,8.2646,0.6756,8.2921679023,48.98,5.38,49.2745857415,133.63,69.9446,9.6956,70.6133962398,8.2646,0.6756,8.2921679023,61.68,9.02,62.3360473562,135.48,8.2646,0.6756,8.2921679023,8.2646,0.6756,8.2921679023,0.0,0.0,0.0,134.56
2020-10-21 15:00:00,56.9368,13.6058,58.5398751953,8.2368,0.7158,8.267843968,48.7,12.89,50.3769997122,132.24,66.5168,-15.7442,68.3546963703,8.2368,0.7158,8.267843968,58.28,-16.46,60.5598051516,134.78,8.2368,0.7158,8.267843968,8.2368,0.7158,8.267843968,0.0,0.0,0.0,132.2
2020-10-21 15:30:00,57.5058,13.871,59.1550646576,7.9358,0.761,7.9722043777,49.57,13.11,51.2743308099,131.57,67.4158,-14.729,69.0060398128,7.9358,0.761,7.9722043777,59.48,-15.49,61.4638959065,134.1,7.9358,0.761,7.9722043777,7.9358,0.761,7.9722043777,0.0,0.0,0.0,131.44
2020-10-21 16:00:00,59.14,14.4562,60.8812066112,7.91,0.7662,7.9470222373,51.23,13.69,53.0276248761,131.18,69.36,-13.8938,70.7378772543,7.91,0.7662,7.9470222373,61.45,-14.66,63.1745051425,133.87,7.91,0.7662,7.9470222373,7.91,0.7662,7.9470222373,0.0,0.0,0.0,131.02
2020-10-21 16:30:00,61.02,14.3908,62.6939831614,7.22,0.9208000000000001,7.2784801051,53.8,13.47,55.4606247711,131.27,72.14,-13.9792,73.4819544694,7.22,0.9208000000000001,7.2784801051,64.92,-14.9,66.6079304588,133.97,7.22,0.9208000000000001,7.2784801051,7.22,0.9208000000000001,7.2784801051,0.0,0.0,0.0,131.02
2020-10-21 17:00:00,63.1082,9.2166,63.7776655484,7.2582,0.9466,7.3196665771,55.85,8.27,56.4589709435,130.98,74.8882,-19.9934,77.5111510868,7.2582,0.9466,7.3196665771,67.63,-20.94,70.7976023605,133.15,7.2582,0.9466,7.3196665771,7.2582,0.9466,7.3196665771,0.0,0.0,0.0,130.87
2020-10-21 17:30:00,65.4136,3.6648,65.5161798642,8.2536,1.0748,8.323287091,57.16,2.59,57.218648184,130.76,77.8336,-26.4752,82.2131711102,8.2536,1.0748,8.323287091,69.58,-27.55,74.8356793248,132.05,8.2536,1.0748,8.323287091,8.2536,1.0748,8.323287091,0.0,0.0,0.0,130.79
2020-10-21 18:00:00,67.7952,4.853,67.9686747851,8.2052,1.083,8.2763636967,59.59,3.77,59.7091366543,130.91,80.6952,-25.117,84.5137798944,8.2052,1.083,8.2763636967,72.49,-26.2,77.07944019,132.62,8.2052,1.083,8.2763636967,8.2052,1.083,8.2763636967,0.0,0.0,0.0,130.87
2020-10-21 18:30:00,69.7534,5.069,69.9373403309,8.1434,1.079,8.2145726949,61.61,3.99,61.7390654286,130.59,83.1934,-24.691,86.780108807,8.1434,1.079,8.2145726949,75.05,-25.77,79.3510894695,132.37,8.1434,1.079,8.2145726949,8.1434,1.079,8.2145726949,0.0,0.0,0.0,130.51
2020-10-21 19:00:00,69.4154,4.676,69.5727154362,8.1654,1.066,8.2346896214,61.25,3.61,61.3562922609,131.08,82.7754,-25.494,86.6124175922,8.1654,1.066,8.2346896214,74.61,-26.56,79.196500554,132.8,8.1654,1.066,8.2346896214,8.1654,1.066,8.2346896214,0.0,0.0,0.0,131.03
2020-10-21 19:30:00,66.5216,3.9602,66.639376127,8.1216,1.0702,8.1918077736,58.4,2.89,58.4714639803,131.79,79.2916,-26.7898,83.6949891845,8.1216,1.0702,8.1918077736,71.17,-27.86,76.4287151534,133.44,8.1216,1.0702,8.1918077736,8.1216,1.0702,8.1918077736,0.0,0.0,0.0,131.78
2020-10-21 20:00:00,62.9532,2.2354,62.9928758147,7.0032,1.0154,7.0764290006,55.95,1.22,55.9632995811,131.98,75.0832,-29.0246,80.49791505,7.0032,1.0154,7.0764290006,68.08,-30.04,74.4129558612,133.38,7.0032,1.0154,7.0764290006,7.0032,1.0154,7.0764290006,0.0,0.0,0.0,132.08
2020-10-21 20:30:00,59.9802,1.4498,59.997719224,6.9302,0.9898,7.000526843,53.05,0.46,53.0519943075,132.07,71.4502,-30.1502,77.5510518309,6.9302,0.9898,7.000526843,64.52,-31.14,71.641677814,133.58,6.9302,0.9898,7.000526843,6.9302,0.9898,7.000526843,0.0,0.0,0.0,132.24
2020-10-21 21:00:00,57.8492,0.7662,57.8542738532,6.9492,0.9862000000000001,7.0188297515,50.9,-0.22,50.9004754398,132.45,68.7992,-31.2238,75.5529986637,6.9492,0.9862000000000001,7.0188297515,61.85,-32.21,69.7345438072,133.92,6.9492,0.9862000000000001,7.0188297515,6.9492,0.9862000000000001,7.0188297515,0.0,0.0,0.0,132.66
2020-10-21 21:30:00,56.5394,0.2908,56.5401478332,7.0994,0.9808,7.1668297733,49.44,-0.6900000000000001,49.4448146927,132.5,67.0694,-31.7092,74.1874502932,7.0994,0.9808,7.1668297733,59.97,-32.69,68.3010761262,134.01,7.0994,0.9808,7.1668297733,7.0994,0.9808,7.1668297733,0.0,0.0,0.0,132.71
2020-10-21 22:00:00,52.3726,-0.9938,52.3820281127,6.8626000000000005,0.9862000000000001,6.9330995377,45.51,-1.98,45.5530514894,132.34,62.0926,-33.2638,70.4412618087,6.8626000000000005,0.9862000000000001,6.9330995377,55.23,-34.25,64.9878096261,133.46,6.8626000000000005,0.9862000000000001,6.9330995377,6.8626000000000005,0.9862000000000001,6.9330995377,0.0,0.0,0.0,132.6
2020-10-21 22:30:00,47.1108,-1.1052,47.1237619856,6.9008,0.9748,6.9693095555,40.21,-2.08,40.2637616226,133.12,55.580799999999996,-34.5052,65.4204414207,6.9008,0.9748,6.9693095555,48.68,-35.48,60.2376360758,134.24,6.9008,0.9748,6.9693095555,6.9008,0.9748,6.9693095555,0.0,0.0,0.0,133.45
2020-10-21 23:00:00,41.8542,-1.284,41.8738905959,6.8942,0.976,6.9629425992,34.96,-2.26,35.0329730397,132.8,49.3142,-34.644,60.2668819306,6.8942,0.976,6.9629425992,42.42,-35.62,55.3917033499,133.87,6.8942,0.976,6.9629425992,6.8942,0.976,6.9629425992,0.0,0.0,0.0,133.15
2020-10-21 23:30:00,38.67,-1.839,38.7137032716,6.85,0.981,6.9198887997,31.82,-2.8200000000000003,31.9447147428,132.77,45.34,-35.439,57.5468358904,6.85,0.981,6.9198887997,38.49,-36.42,52.9895886,133.8,6.85,0.981,6.9198887997,6.85,0.981,6.9198887997,0.0,0.0,0.0,133.15
2020-10-22 00:00:00,36.9106,-1.6362,36.9468475353,6.8406,0.9938,6.9124125166,30.07,-2.63,30.1847941852,132.32,43.1206,-35.1362,55.6231848675,6.8406,0.9938,6.9124125166,36.28,-36.13,51.2017118854,133.5,6.8406,0.9938,6.9124125166,6.8406,0.9938,6.9124125166,0.0,0.0,0.0,132.7
2020-10-22 00:30:00,35.7728,-1.732,35.8147042964,6.8828,0.988,6.9533502601,28.89,-2.7199999999999998,29.017761802,132.44,41.6828,-35.132,54.5134225658,6.8828,0.988,6.9533502601,34.8,-36.12,50.1566984559,133.66,6.8828,0.988,6.9533502601,6.8828,0.988,6.9533502601,0.0,0.0,0.0,132.79
2020-10-22 01:00:00,34.1544,-2.2052,34.2255160136,6.8344000000000005,0.9848,6.9049876466,27.32,-3.19,27.505608519,132.87,39.7344,-35.9252,53.5671778088,6.8344000000000005,0.9848,6.9049876466,32.9,-36.91,49.4444951435,134.14,6.8344000000000005,0.9848,6.9049876466,6.8344000000000005,0.9848,6.9049876466,0.0,0.0,0.0,133.24
2020-10-22 01:30:00,34.8468,-1.7394,34.8901846169,6.8968,1.0006,6.9690064285,27.95,-2.74,28.083982979600002,132.28,40.5068,-35.0694,53.57857466,6.8968,1.0006,6.9690064285,33.61,-36.07,49.3018965152,133.77,6.8968,1.0006,6.9690064285,6.8968,1.0006,6.9690064285,0.0,0.0,0.0,132.63
2020-10-22 02:00:00,34.8644,-1.7272,34.9071569624,6.7544,0.9828,6.8255267343,28.11,-2.71,28.2403293182,132.28,40.5944,-35.1072,53.6695519191,6.7544,0.9828,6.8255267343,33.84,-36.09,49.473565669,133.69,6.7544,0.9828,6.8255267343,6.7544,0.9828,6.8255267343,0.0,0.0,0.0,132.63
2020-10-22 02:30:00,34.246,-2.1086,34.3108541129,6.736,0.9714,6.8056824757,27.51,-3.08,27.6818803552,132.67,39.836,-35.7686,53.5378337436,6.736,0.9714,6.8056824757,33.1,-36.74,49.4513660074,134.07,6.736,0.9714,6.8056824757,6.736,0.9714,6.8056824757,0.0,0.0,0.0,133.05
2020-10-22 03:00:00,34.364,6.5122,34.9756092848,6.854,1.0222,6.9298058299,27.51,5.49,28.0524544381,132.28,39.684,-25.2578,47.0401564287,6.854,1.0222,6.9298058299,32.83,-26.28,42.0529107197,134.61,6.854,1.0222,6.9298058299,6.854,1.0222,6.9298058299,0.0,0.0,0.0,132.37
2020-10-22 03:30:00,34.4292,9.7674,35.7878738597,6.8392,0.9874,6.9101096518,27.59,8.78,28.9533504106,131.91,39.6792,-20.7426,44.7738134114,6.8392,0.9874,6.9101096518,32.84,-21.73,39.3784014404,134.61,6.8392,0.9874,6.9101096518,6.8392,0.9874,6.9101096518,0.0,0.0,0.0,131.81
2020-10-22 04:00:00,33.7134,9.2812,34.9676137733,6.8534,1.0012,6.9261456092,26.86,8.28,28.1072588489,132.31,38.8134,-21.5388,44.3891870279,6.8534,1.0012,6.9261456092,31.96,-22.54,39.1087355971,134.92,6.8534,1.0012,6.9261456092,6.8534,1.0012,6.9261456092,0.0,0.0,0.0,132.22
2020-10-22 04:30:00,33.3202,8.847,34.4747028564,6.8202,0.977,6.8898227147,26.5,7.87,27.6439306178,132.51,38.3302,-22.193,44.2914605882,6.8202,0.977,6.8898227147,31.51,-23.17,39.1117501526,135.03,6.8202,0.977,6.8898227147,6.8202,0.977,6.8898227147,0.0,0.0,0.0,132.41
2020-10-22 05:00:00,33.598,9.047,34.7947382947,6.848,0.997,6.9201960232,26.75,8.05,27.9350138715,131.93,38.628,-22.123,44.514598875,6.848,0.997,6.9201960232,31.78,-23.12,39.3001628495,134.48,6.848,0.997,6.9201960232,6.848,0.997,6.9201960232,0.0,0.0,0.0,131.84
2020-10-22 05:30:00,34.6722,9.0458,35.8327775993,6.7522,0.9658,6.8209218204,27.92,8.08,29.0656635913,131.75,40.0222,-21.4742,45.4193544481,6.7522,0.9658,6.8209218204,33.27,-22.44,40.1303687997,134.29,6.7522,0.9658,6.8209218204,6.7522,0.9658,6.8209218204,0.0,0.0,0.0,131.59
2020-10-22 06:00:00,36.0222,6.7644,36.6518212399,6.8322,0.9844,6.9027530884,29.19,5.78,29.7567555355,131.48,42.6422,-10.6856,43.9606559118,6.8322,0.9844,6.9027530884,35.81,-11.67,37.6635765694,133.74,6.8322,0.9844,6.9027530884,6.8322,0.9844,6.9027530884,0.0,0.0,0.0,131.7
2020-10-22 06:30:00,39.524,3.6222,39.6896322588,6.904,0.9822000000000001,6.9735165333,32.62,2.64,32.7266558023,131.88,48.434,5.1922,48.7115109275,6.904,0.9822000000000001,6.9735165333,41.53,4.21,41.7428436981,133.74,6.904,0.9822000000000001,6.9735165333,6.904,0.9822000000000001,6.9735165333,0.0,0.0,0.0,132.69
2020-10-22 07:00:00,45.6614,4.4304,45.8758312635,6.8414,0.9804,6.9112906262,38.82,3.45,38.9730021938,131.24,56.0614,6.1204,56.3945020912,6.8414,0.9804,6.9112906262,49.22,5.14,49.4876550263,133.16,6.8414,0.9804,6.9112906262,6.8414,0.9804,6.9112906262,0.0,0.0,0.0,132.02
2020-10-22 07:30:00,53.5306,-9.1546,54.3077511735,6.8706,0.9954000000000001,6.9423314182,46.66,-10.15,47.7512104559,131.44,66.2006,-9.8046,66.9227137937,6.8706,0.9954000000000001,6.9423314182,59.33,-10.8,60.3049657988,133.5,6.8706,0.9954000000000001,6.9423314182,6.8706,0.9954000000000001,6.9423314182,0.0,0.0,0.0,132.64
2020-10-22 08:00:00,58.5722,-9.6672,59.3646137752,6.8722,0.9828,6.9421198981,51.7,-10.65,52.7855330559,132.73,72.4522,-10.3672,73.1901640979,6.8722,0.9828,6.9421198981,65.58,-11.35,66.5549314476,135.43,6.8722,0.9828,6.9421198981,6.8722,0.9828,6.9421198981,0.0,0.0,0.0,133.92
2020-10-22 08:30:00,59.83,-9.4456,60.5710183121,7.07,0.9744,7.1368309045,52.76,-10.42,53.7791223432,133.54,73.96,-9.9156,74.6217175048,7.07,0.9744,7.1368309045,66.89,-10.89,67.7706735985,133.18,7.07,0.9744,7.1368309045,7.07,0.9744,7.1368309045,0.0,0.0,0.0,134.76
2020-10-22 09:00:00,60.3104,-8.6868,60.9327895505,7.3404,0.8632000000000001,7.3909800703,52.97,-9.55,53.8240039388,132.4,74.3904,-8.8968,74.9205223046,7.3404,0.8632000000000001,7.3909800703,67.05,-9.76,67.7566240304,132.08,7.3404,0.8632000000000001,7.3909800703,7.3404,0.8632000000000001,7.3909800703,0.0,0.0,0.0,133.59
2020-10-22 09:30:00,60.3418,-8.3614,60.9183538615,7.9418,0.7486,7.9770037733,52.4,-9.11,53.1860141391,132.58,74.2118,-8.4114,74.6869661266,7.9418,0.7486,7.9770037733,66.27,-9.16,66.9000635276,132.15,7.9418,0.7486,7.9770037733,7.9418,0.7486,7.9770037733,0.0,0.0,0.0,133.79
2020-10-22 10:00:00,60.513,-6.6178,60.8737911243,8.583,0.7422000000000001,8.6150304608,51.93,-7.36,52.4489704379,132.83,74.063,-6.3078,74.3311261171,8.583,0.7422000000000001,8.6150304608,65.48,-7.05,65.8584307435,132.62,8.583,0.7422000000000001,8.6150304608,8.583,0.7422000000000001,8.6150304608,0.0,0.0,0.0,134.03
2020-10-22 10:30:00,60.8686,-2.8028,60.9330957182,10.0586,0.4872,10.0703921373,50.81,-3.29,50.9164040364,132.73,73.3986,-1.7728000000000002,73.4200061414,10.0586,0.4872,10.0703921373,63.34,-2.26,63.3803060895,132.93,10.0586,0.4872,10.0703921373,10.0586,0.4872,10.0703921373,0.0,0.0,0.0,133.82
2020-10-22 11:00:00,60.2866,-2.4736000000000002,60.3373254008,11.9566,0.1464,11.957496248,48.33,-2.62,48.4009638334,132.63,71.5366,-1.3036,71.5484766611,11.9566,0.1464,11.957496248,59.58,-1.45,59.5976417319,132.93,11.9566,0.1464,11.957496248,11.9566,0.1464,11.957496248,0.0,0.0,0.0,133.75
2020-10-22 11:30:00,59.6648,-2.7914,59.7300617194,13.1848,-0.0814,13.1850512703,46.48,-2.71,46.5589357696,133.15,70.1148,-1.6514,70.1342448523,13.1848,-0.0814,13.1850512703,56.93,-1.57,56.9516444012,133.37,13.1848,-0.0814,13.1850512703,13.1848,-0.0814,13.1850512703,0.0,0.0,0.0,134.28
2020-10-22 12:00:00,59.9614,-2.9388,60.0333743463,13.3014,-0.1188,13.301930514,46.66,-2.8200000000000003,46.7451387847,132.71,70.3714,-1.8788,70.3964759587,13.3014,-0.1188,13.301930514,57.07,-1.76,57.0971321521,132.92,13.3014,-0.1188,13.301930514,13.3014,-0.1188,13.301930514,0.0,0.0,0.0,133.85
2020-10-22 12:30:00,59.6264,-3.908,59.7543307297,13.9664,-0.258,13.9687828017,45.66,-3.65,45.8056557643,133.76,69.6164,-2.948,69.6787905532,13.9664,-0.258,13.9687828017,55.65,-2.69,55.7149764426,133.66,13.9664,-0.258,13.9687828017,13.9664,-0.258,13.9687828017,0.0,0.0,0.0,134.89
2020-10-22 13:00:00,58.9844,-3.4836,59.087180609,13.6744,-0.48360000000000003,13.6829486705,45.31,-3.0,45.4092072162,132.82,68.6744,-2.3736,68.7154072412,13.6744,-0.48360000000000003,13.6829486705,55.0,-1.8900000000000001,55.0324640553,132.99,13.6744,-0.48360000000000003,13.6829486705,13.6744,-0.48360000000000003,13.6829486705,0.0,0.0,0.0,133.96
2020-10-22 13:30:00,58.1418,-11.9044,59.3479877216,13.0518,-0.5244,13.0623305195,45.09,-11.38,46.5038976861,132.05,66.9918,-12.3144,68.1142108124,13.0518,-0.5244,13.0623305195,53.94,-11.79,55.213473899,133.88,13.0518,-0.5244,13.0623305195,13.0518,-0.5244,13.0623305195,0.0,0.0,0.0,133.4
2020-10-22 14:00:00,57.1902,-17.6358,59.8476433762,13.8802,-0.4258,13.8867295531,43.31,-17.21,46.6040792206,130.88,65.0602,-18.7458,67.7069763147,13.8802,-0.4258,13.8867295531,51.18,-18.32,54.3600478293,134.08,13.8802,-0.4258,13.8867295531,13.8802,-0.4258,13.8867295531,0.0,0.0,0.0,132.39
2020-10-22 14:30:00,56.8634,-17.4716,59.4869991353,13.7734,-0.3316,13.7773911217,43.09,-17.14,46.3737824638,131.02,64.8334,-18.5616,67.4381401739,13.7734,-0.3316,13.7773911217,51.06,-18.23,54.2167547904,134.18,13.7734,-0.3316,13.7773911217,13.7734,-0.3316,13.7773911217,0.0,0.0,0.0,132.52
2020-10-22 15:00:00,56.3114,-17.5986,58.9973261421,12.4314,0.0114,12.4314052271,43.88,-17.61,47.2817776739,131.29,65.1214,-18.7986,67.7804108863,12.4314,0.0114,12.4314052271,52.69,-18.81,55.9468694388,134.52,12.4314,0.0114,12.4314052271,12.4314,0.0114,12.4314052271,0.0,0.0,0.0,132.81
2020-10-22 15:30:00,54.993,-18.6108,58.0567991336,12.153,0.0692,12.1531970131,42.84,-18.68,46.7355111238,131.96,63.713,-19.9308,66.7576449378,12.153,0.0692,12.1531970131,51.56,-20.0,55.3031066035,134.88,12.153,0.0692,12.1531970131,12.153,0.0692,12.1531970131,0.0,0.0,0.0,133.51
2020-10-22 16:00:00,57.2976,-17.6656,59.9590559392,9.8976,0.5044000000000001,9.9104442443,47.4,-18.17,50.7632632915,130.04,67.6276,-18.6656,70.1562321189,9.8976,0.5044000000000001,9.9104442443,57.73,-19.17,60.8296128543,133.34,9.8976,0.5044000000000001,9.9104442443,9.8976,0.5044000000000001,9.9104442443,0.0,0.0,0.0,131.52
2020-10-22 16:30:00,59.4588,-17.2356,61.9065005052,8.0288,0.7544000000000001,8.0641644824,51.43,-17.99,54.4856403101,129.68,71.2688,-18.1656,73.5474736262,8.0288,0.7544000000000001,8.0641644824,63.24,-18.92,66.009575063,133.02,8.0288,0.7544000000000001,8.0641644824,8.0288,0.7544000000000001,8.0641644824,0.0,0.0,0.0,131.12
2020-10-22 17:00:00,61.9596,3.1202,62.0381147376,7.2296,0.8302,7.2771112538,54.73,2.29,54.7778878746,130.75,73.4596,-24.8298,77.5424516004,7.2296,0.8302,7.2771112538,66.23,-25.66,71.0270969419,132.21,7.2296,0.8302,7.2771112538,7.2296,0.8302,7.2771112538,0.0,0.0,0.0,130.99
2020-10-22 17:30:00,63.5078,15.0102,65.2575418238,7.1478,0.9402,7.2093703525,56.36,14.07,58.0897107929,131.77,74.9078,-29.3698,80.4597020432,7.1478,0.9402,7.2093703525,67.76,-30.31,74.2301401049,131.59,7.1478,0.9402,7.2093703525,7.1478,0.9402,7.2093703525,0.0,0.0,0.0,131.31
2020-10-22 18:00:00,64.0088,10.5806,64.8773887714,8.3188,1.0906,8.3899846126,55.69,9.49,56.492797771,131.44,77.3688,-14.9694,78.8036429983,8.3188,1.0906,8.3899846126,69.05,-16.06,70.8930610145,131.77,8.3188,1.0906,8.3899846126,8.3188,1.0906,8.3899846126,0.0,0.0,0.0,131.51
2020-10-22 18:30:00,65.4544,3.059,65.5258419279,11.1144,1.069,11.1656906799,54.34,1.99,54.3764259583,132.16,80.6444,5.009,80.7998102248,11.1144,1.069,11.1656906799,69.53,3.94,69.641542918,132.98,11.1144,1.069,11.1656906799,11.1144,1.069,11.1656906799,0.0,0.0,0.0,133.14
2020-10-22 19:00:00,65.7354,2.8962,65.7991701133,11.0654,1.0562,11.1156932128,54.67,1.8399999999999999,54.7009552019,131.89,81.0754,4.7762,81.2159625419,11.0654,1.0562,11.1156932128,70.01,3.7199999999999998,70.1087619346,132.65,11.0654,1.0562,11.1156932128,11.0654,1.0562,11.1156932128,0.0,0.0,0.0,132.89
2020-10-22 19:30:00,63.8724,2.196,63.9101392407,7.2324,0.996,7.3006592689,56.64,1.2,56.6527104382,132.9,80.1924,4.126,80.2984737947,7.2324,0.996,7.3006592689,72.96,3.13,73.0271079805,133.37,7.2324,0.996,7.3006592689,7.2324,0.996,7.3006592689,0.0,0.0,0.0,133.85
2020-10-22 20:00:00,61.8688,1.6728,61.8914103352,6.7488,0.9828,6.8199851378,55.12,0.6900000000000001,55.1243185899,132.95,77.8888,3.5128,77.967973741,6.7488,0.9828,6.8199851378,71.14,2.5300000000000002,71.1849738358,133.6,6.7488,0.9828,6.8199851378,6.7488,0.9828,6.8199851378,0.0,0.0,0.0,133.94
2020-10-22 20:30:00,58.8546,-0.6864,58.8586024819,6.7746,0.9836,6.8456317546,52.08,-1.67,52.1067682744,133.26,74.2046,2.9436,74.2629614419,6.7746,0.9836,6.8456317546,67.43,1.96,67.4584798228,133.92,6.7746,0.9836,6.8456317546,6.7746,0.9836,6.8456317546,0.0,0.0,0.0,134.34
2020-10-22 21:00:00,55.72,-20.9028,59.5117252971,6.8,0.9872000000000001,6.8712854576,48.92,-21.89,53.5942021118,131.38,71.59,10.0772,72.2957679248,6.8,0.9872000000000001,6.8712854576,64.79,9.09,65.4245534948,134.09,6.8,0.9872000000000001,6.8712854576,6.8,0.9872000000000001,6.8712854576,0.0,0.0,0.0,133.66
2020-10-22 21:30:00,53.1694,-22.3448,57.6738691558,6.7594,0.9752000000000001,6.8293852871,46.41,-23.32,51.9394888308,131.93,68.4694,8.5952,69.0067837202,6.7594,0.9752000000000001,6.8293852871,61.71,7.62,62.1786820381,134.54,6.7594,0.9752000000000001,6.8293852871,6.7594,0.9752000000000001,6.8293852871,0.0,0.0,0.0,134.24
2020-10-22 22:00:00,51.2996,-22.959600000000002,56.2031332963,6.7596,0.9804,6.8303276876,44.54,-23.94,50.5661467783,131.78,66.0396,7.7104,66.4881871938,6.7596,0.9804,6.8303276876,59.28,6.73,59.6608020395,134.5,6.7596,0.9804,6.8303276876,6.7596,0.9804,6.8303276876,0.0,0.0,0.0,134.12
2020-10-22 22:30:00,49.3006,-24.0378,54.8485641489,6.7906,0.9822000000000001,6.8612655684,42.51,-25.02,49.3264685539,132.18,63.4906,6.4322,63.8155896721,6.7906,0.9822000000000001,6.8612655684,56.7,5.45,56.9613245984,134.91,6.7906,0.9822000000000001,6.8612655684,6.7906,0.9822000000000001,6.8612655684,0.0,0.0,0.0,134.53
2020-10-22 23:00:00,45.6788,-22.6578,50.9894956857,6.8288,0.9922000000000001,6.9005050743,38.85,-23.65,45.4823592176,132.18,58.1388,-2.3078,58.1845856416,6.8288,0.9922000000000001,6.9005050743,51.31,-3.3,51.4160101525,134.87,6.8288,0.9922000000000001,6.9005050743,6.8288,0.9922000000000001,6.9005050743,0.0,0.0,0.0,134.29
2020-10-22 23:30:00,39.7974,-13.4182,41.9985849524,6.8374,0.9918,6.9089583875,32.96,-14.41,35.9723463233,131.76,47.8174,-31.7382,57.3917858408,6.8374,0.9918,6.9089583875,40.98,-32.73,52.4462896686,135.2,6.8374,0.9918,6.9089583875,6.8374,0.9918,6.9089583875,0.0,0.0,0.0,132.73
2020-10-23 00:00:00,36.042,-3.8574,36.2478316422,6.792,0.9926,6.864147344,29.25,-4.85,29.6493676155,132.23,43.022,-20.5674,47.6855368719,6.792,0.9926,6.864147344,36.23,-21.56,42.1597734814,134.25,6.792,0.9926,6.864147344,6.792,0.9926,6.864147344,0.0,0.0,0.0,132.89
2020-10-23 00:30:00,33.5548,-16.6938,37.4780944217,6.8248,0.9662000000000001,6.8928540881,26.73,-17.66,32.0369864376,131.52,43.2448,8.7262,44.1164288387,6.8248,0.9662000000000001,6.8928540881,36.42,7.76,37.2375348271,133.18,6.8248,0.9662000000000001,6.8928540881,6.8248,0.9662000000000001,6.8928540881,0.0,0.0,0.0,133.53
2020-10-23 01:00:00,31.5594,-15.177,35.0190956103,6.8694,1.003,6.9422377775,24.69,-16.18,29.5192903031,132.05,39.8194,-3.477,39.9709162437,6.8694,1.003,6.9422377775,32.95,-4.48,33.2531637593,134.21,6.8694,1.003,6.9422377775,6.8694,1.003,6.9422377775,0.0,0.0,0.0,133.72
2020-10-23 01:30:00,32.8588,-7.288,33.6573273068,6.8388,1.002,6.9118152059,26.02,-8.29,27.3086890934,131.03,39.1388,-24.618,46.2373397747,6.8388,1.002,6.9118152059,32.3,-25.62,41.2271075871,134.18,6.8388,1.002,6.9118152059,6.8388,1.002,6.9118152059,0.0,0.0,0.0,131.83
2020-10-23 02:00:00,32.9284,-7.4292,33.756074108199996,6.8484,0.9908,6.9197013808,26.08,-8.42,27.4055249904,131.19,39.2484,-24.7592,46.4053325298,6.8484,0.9908,6.9197013808,32.4,-25.75,41.3862597972,134.3,6.8484,0.9908,6.9197013808,6.8484,0.9908,6.9197013808,0.0,0.0,0.0,131.98
2020-10-23 02:30:00,32.3614,-7.5078,33.2208860628,6.8014,0.9922000000000001,6.8733909244,25.56,-8.5,26.9362877918,130.99,38.5714,-24.8078,45.8604387114,6.8014,0.9922000000000001,6.8733909244,31.77,-25.8,40.9264327788,134.17,6.8014,0.9922000000000001,6.8733909244,6.8014,0.9922000000000001,6.8733909244,0.0,0.0,0.0,131.81
2020-10-23 03:00:00,31.0464,-8.2292,32.1185100153,6.8364,0.9908,6.9078252439,24.21,-9.22,25.9062251206,132.31,37.0364,-26.0392,45.2739976322,6.8364,0.9908,6.9078252439,30.2,-27.03,40.5297532684,135.27,6.8364,0.9908,6.9078252439,6.8364,0.9908,6.9078252439,0.0,0.0,0.0,133.15
2020-10-23 03:30:00,30.8252,-7.6876,31.7693586463,6.8052,1.0024,6.8786301543,24.02,-8.69,25.5436195556,131.88,36.7152,-25.3476,44.6150953916,6.8052,1.0024,6.8786301543,29.91,-26.35,39.861392349,134.81,6.8052,1.0024,6.8786301543,6.8052,1.0024,6.8786301543,0.0,0.0,0.0,132.73
2020-10-23 04:00:00,30.02,-7.9788,31.0622222231,6.8,0.9912000000000001,6.8718612792,23.22,-8.97,24.8923542478,132.16,35.73,-25.7988,44.0705228179,6.8,0.9912000000000001,6.8718612792,28.93,-26.79,39.4290375231,135.02,6.8,0.9912000000000001,6.8718612792,6.8,0.9912000000000001,6.8718612792,0.0,0.0,0.0,133.04
2020-10-23 04:30:00,30.6764,-7.6806,31.6233004811,6.8264,0.9894000000000001,6.8977278375,23.85,-8.67,25.3769856366,132.0,36.4164,-25.4306,44.4169968066,6.8264,0.9894000000000001,6.8977278375,29.59,-26.42,39.6684320335,134.92,6.8264,0.9894000000000001,6.8977278375,6.8264,0.9894000000000001,6.8977278375,0.0,0.0,0.0,132.85
2020-10-23 05:00:00,30.6508,-7.6756,31.5972526654,6.8408,0.9844,6.9112652966,23.81,-8.66,25.3359763972,132.13,36.3808,-25.4656,44.4078753376,6.8408,0.9844,6.9112652966,29.54,-26.45,39.6511550904,134.92,6.8408,0.9844,6.9112652966,6.8408,0.9844,6.9112652966,0.0,0.0,0.0,132.96
2020-10-23 05:30:00,32.3904,-6.833,33.1032913947,6.8604,0.997,6.9324668885000005,25.53,-7.83,26.7037413109,131.19,38.4104,-24.203,45.3998241975,6.8604,0.997,6.9324668885000005,31.55,-25.2,40.378738217,134.11,6.8604,0.997,6.9324668885000005,6.8604,0.997,6.9324668885000005,0.0,0.0,0.0,132.0
2020-10-23 06:00:00,34.3178,-6.6556,34.9572368502,6.8078,0.9844,6.8786033611,27.51,-7.64,28.5511768584,130.89,40.7678,-23.3856,46.9989340751,6.8078,0.9844,6.8786033611,33.96,-24.37,41.7992643476,133.73,6.8078,0.9844,6.8786033611,6.8078,0.9844,6.8786033611,0.0,0.0,0.0,131.61
2020-10-23 06:30:00,37.9644,-13.7384,40.3737452055,6.8344000000000005,1.0016,6.9074037033,31.13,-14.74,34.4433520436,130.65,48.0444,6.3816,48.4663717429,6.8344000000000005,1.0016,6.9074037033,41.21,5.38,41.5596980259,132.94,6.8344000000000005,1.0016,6.9074037033,6.8344000000000005,1.0016,6.9074037033,0.0,0.0,0.0,132.44
2020-10-23 07:00:00,42.8178,-16.486,45.8819375445,6.8178,0.984,6.8884434265,36.0,-17.47,40.0150084343,131.95,54.9978,15.164,57.0500210415,6.8178,0.984,6.8884434265,48.18,14.18,50.2233491516,133.87,6.8178,0.984,6.8884434265,6.8178,0.984,6.8884434265,0.0,0.0,0.0,134.11
2020-10-23 07:30:00,51.2454,-14.1576,53.1651075323,6.8454,1.0124,6.9198594581,44.4,-15.17,46.9200266411,130.69,65.3654,17.5924,67.6914178823,6.8454,1.0124,6.9198594581,58.52,16.58,60.8234066787,133.27,6.8454,1.0124,6.9198594581,6.8454,1.0124,6.9198594581,0.0,0.0,0.0,132.76
2020-10-23 08:00:00,56.1776,-12.8424,57.6268164965,6.9076,0.9976,6.9792652565,49.27,-13.84,51.1769332805,130.83,71.4776,19.3976,74.062906961,6.9076,0.9976,6.9792652565,64.57,18.4,67.1404862955,133.72,6.9076,0.9976,6.9792652565,6.9076,0.9976,6.9792652565,0.0,0.0,0.0,132.8
2020-10-23 08:30:00,57.6522,-12.7158,59.0378500157,6.9622,0.9642000000000001,7.0286492643,50.69,-13.68,52.5035094065,130.7,73.2622,19.5242,75.8191554588,6.9622,0.9642000000000001,7.0286492643,66.3,18.56,68.8488460324,133.35,6.9622,0.9642000000000001,7.0286492643,6.9622,0.9642000000000001,7.0286492643,0.0,0.0,0.0,132.69
2020-10-23 09:00:00,60.0932,-10.6086,61.022414572,7.0432,0.9614,7.1085129387,53.05,-11.57,54.2970293847,130.3,76.1832,22.1514,79.3382914122,7.0432,0.9614,7.1085129387,69.14,21.19,72.3142842044,133.22,7.0432,0.9614,7.1085129387,7.0432,0.9614,7.1085129387,0.0,0.0,0.0,132.23
2020-10-23 09:30:00,61.4346,-10.5212,62.3290119174,7.1446,0.9488000000000001,7.207324788,54.29,-11.47,55.4884222158,130.62,77.7746,22.4688,80.955144238,7.1446,0.9488000000000001,7.207324788,70.63,21.52,73.8356776904,133.35,7.1446,0.9488000000000001,7.207324788,7.1446,0.9488000000000001,7.207324788,0.0,0.0,0.0,132.56
2020-10-23 10:00:00,62.0908,-10.0442,62.8979602076,7.9808,0.7858,8.0193921391,54.11,-10.83,55.1831586628,130.14,78.0008,22.785800000000002,81.2607991733,7.9808,0.7858,8.0193921391,70.02,22.0,73.3948254307,133.05,7.9808,0.7858,8.0193921391,7.9808,0.7858,8.0193921391,0.0,0.0,0.0,132.07
2020-10-23 10:30:00,62.2482,-10.2834,63.0918910701,8.4682,0.6566000000000001,8.4936172977,53.78,-10.94,54.881435841300004,130.4,77.9982,22.7166,81.2389261303,8.4682,0.6566000000000001,8.4936172977,69.53,22.06,72.9456270108,133.2,8.4682,0.6566000000000001,8.4936172977,8.4682,0.6566000000000001,8.4936172977,0.0,0.0,0.0,132.33
2020-10-23 11:00:00,62.1794,-10.8888,63.1256188073,8.0894,0.7412000000000001,8.123285653,54.09,-11.63,55.3261692149,130.95,78.2794,22.2712,81.385937445,8.0894,0.7412000000000001,8.123285653,70.19,21.53,73.4178248111,133.52,8.0894,0.7412000000000001,8.123285653,8.0894,0.7412000000000001,8.123285653,0.0,0.0,0.0,132.91
2020-10-23 11:30:00,64.2318,-9.7046,64.9607834959,7.8918,0.8154,7.9338127278,56.34,-10.52,57.3137505316,130.19,80.7618,23.2754,84.0488702149,7.8918,0.8154,7.9338127278,72.87,22.46,76.2527933915,133.07,7.8918,0.8154,7.9338127278,7.8918,0.8154,7.9338127278,0.0,0.0,0.0,132.14
2020-10-23 12:00:00,63.9706,-9.742,64.7081465378,8.6906,0.678,8.7170070758,55.28,-10.42,56.253487003,130.24,79.9706,23.268,83.2868338236,8.6906,0.678,8.7170070758,71.28,22.59,74.7739694011,133.07,8.6906,0.678,8.7170070758,8.6906,0.678,8.7170070758,0.0,0.0,0.0,132.17
2020-10-23 12:30:00,64.1544,-10.1288,64.9490541024,8.6944,0.6912,8.7218317342,55.46,-10.82,56.5056103409,131.08,80.2744,23.2212,83.56556363,8.6944,0.6912,8.7218317342,71.58,22.53,75.0419702567,133.88,8.6944,0.6912,8.7218317342,8.6944,0.6912,8.7218317342,0.0,0.0,0.0,133.03
2020-10-23 13:00:00,63.25,-10.6122,64.1340883528,10.52,0.4078,10.5279010653,52.73,-11.02,53.8692240523,131.32,78.02,22.1978,81.1163530051,10.52,0.4078,10.5279010653,67.5,21.79,70.9299238686,134.12,10.52,0.4078,10.5279010653,10.52,0.4078,10.5279010653,0.0,0.0,0.0,133.36
2020-10-23 13:30:00,61.5824,-12.3298,62.8045854839,11.9624,0.1302,11.9631085342,49.62,-12.46,51.16049257,132.19,75.2824,20.7402,78.0871029415,11.9624,0.1302,11.9631085342,63.32,20.61,66.5897477094,134.85,11.9624,0.1302,11.9631085342,11.9624,0.1302,11.9631085342,0.0,0.0,0.0,134.27
2020-10-23 14:00:00,59.9032,-7.9736,60.4315452988,12.5232,0.0664,12.5233760304,47.38,-8.04,48.0573199419,132.16,71.4932,7.7164,71.9084172764,12.5232,0.0664,12.5233760304,58.97,7.65,59.4641354095,135.31,12.5232,0.0664,12.5233760304,12.5232,0.0664,12.5233760304,0.0,0.0,0.0,133.72
2020-10-23 14:30:00,59.2128,-4.396,59.3757568359,11.8828,0.224,11.8849110994,47.33,-4.62,47.5549503207,131.78,69.5128,-3.536,69.6026771025,11.8828,0.224,11.8849110994,57.63,-3.76,57.7525280832,135.41,11.8828,0.224,11.8849110994,11.8828,0.224,11.8849110994,0.0,0.0,0.0,132.91
2020-10-23 15:00:00,57.7366,-4.9548000000000005,57.9488138153,12.5266,0.055200000000000006,12.5267216222,45.21,-5.01,45.4867475206,132.65,67.1066,-4.2948,67.2438924409,12.5266,0.055200000000000006,12.5267216222,54.58,-4.35,54.7530720599,133.59,12.5266,0.055200000000000006,12.5267216222,12.5266,0.055200000000000006,12.5267216222,0.0,0.0,0.0,133.79
2020-10-23 15:30:00,57.8118,-4.665,57.9997107255,11.6418,0.23500000000000001,11.6441715996,46.17,-4.9,46.4292892472,131.73,67.5418,-4.095,67.665824256,11.6418,0.23500000000000001,11.6441715996,55.9,-4.33,56.0674495585,132.12,11.6418,0.23500000000000001,11.6441715996,11.6418,0.23500000000000001,11.6441715996,0.0,0.0,0.0,132.85
2020-10-23 16:00:00,58.3056,-4.4912,58.4783196475,10.1856,0.4988,10.1978060778,48.12,-4.99,48.3780373723,130.6,68.9356,-4.0712,69.0557138606,10.1856,0.4988,10.1978060778,58.75,-4.57,58.9274757647,133.16,10.1856,0.4988,10.1978060778,10.1856,0.4988,10.1978060778,0.0,0.0,0.0,131.74
2020-10-23 16:30:00,59.1124,-4.7626,59.303947529,9.9824,0.5074000000000001,9.9952871154,49.13,-5.27,49.4118386624,130.4,70.1224,-4.3426,70.2567374457,9.9824,0.5074000000000001,9.9952871154,60.14,-4.85,60.3352475755,134.04,9.9824,0.5074000000000001,9.9952871154,9.9824,0.5074000000000001,9.9952871154,0.0,0.0,0.0,131.53
2020-10-23 17:00:00,61.2188,-3.7898,61.3359931645,8.588799999999999,0.7102,8.6181128723,52.63,-4.5,52.8220304419,129.74,73.7588,-2.5198,73.8018290389,8.588799999999999,0.7102,8.6181128723,65.17,-3.23,65.249994636,133.55,8.588799999999999,0.7102,8.6181128723,8.588799999999999,0.7102,8.6181128723,0.0,0.0,0.0,130.74
2020-10-23 17:30:00,61.156,-14.8016,62.9217267608,8.036,0.8284,8.0785854306,53.12,-15.63,55.3717554354,130.75,74.456,-15.8216,76.1184534956,8.036,0.8284,8.0785854306,66.42,-16.65,68.4750969331,132.92,8.036,0.8284,8.0785854306,8.036,0.8284,8.0785854306,0.0,0.0,0.0,132.13
2020-10-23 18:00:00,62.796,-14.2656,64.3960011131,8.316,1.0644,8.3838418019,54.48,-15.33,56.5957533743,130.34,76.876,-15.2056,78.3653599964,8.316,1.0644,8.3838418019,68.56,-16.27,70.4640795015,132.49,8.316,1.0644,8.3838418019,8.316,1.0644,8.3838418019,0.0,0.0,0.0,131.74
2020-10-23 18:30:00,66.0852,-13.9832,67.5483792646,8.1752,1.0668,8.2445107362,57.91,-15.05,59.8336911781,130.29,81.0752,-14.7332,82.4030050258,8.1752,1.0668,8.2445107362,72.9,-15.8,74.5925599507,132.38,8.1752,1.0668,8.2445107362,8.1752,1.0668,8.2445107362,0.0,0.0,0.0,131.58
2020-10-23 19:00:00,69.4648,7.4858,69.8669853413,8.2048,1.0558,8.2724516729,61.26,6.43,61.5965299347,131.26,84.0048,-20.7042,86.51861256789999,8.2048,1.0558,8.2724516729,75.8,-21.76,78.8615089889,131.53,8.2048,1.0558,8.2724516729,8.2048,1.0558,8.2724516729,0.0,0.0,0.0,131.3
2020-10-23 19:30:00,67.4476,6.93,67.8026817004,8.2076,1.07,8.2770524802,59.24,5.86,59.5291290042,132.46,81.4476,-22.98,84.6273711382,8.2076,1.07,8.2770524802,73.24,-24.05,77.0876131424,132.47,8.2076,1.07,8.2770524802,8.2076,1.07,8.2770524802,0.0,0.0,0.0,132.5
2020-10-23 20:00:00,64.39,5.9658,64.6657781956,6.95,0.9958,7.0209769719,57.44,4.97,57.6546138657,132.5,77.76,-24.4242,81.5055773898,6.95,0.9958,7.0209769719,70.81,-25.42,75.2345166795,132.76,6.95,0.9958,7.0209769719,6.95,0.9958,7.0209769719,0.0,0.0,0.0,132.63
2020-10-23 20:30:00,59.912,-11.7082,61.0453085113,6.832,0.9918,6.9036143606,53.08,-12.7,54.5781677963,131.85,73.262,-22.2782,76.5744006783,6.832,0.9918,6.9036143606,66.43,-23.27,70.3877674032,132.93,6.832,0.9918,6.9036143606,6.832,0.9918,6.9036143606,0.0,0.0,0.0,132.97
2020-10-23 21:00:00,57.1882,-18.2464,60.0285043309,6.8782,0.9936,6.9495953983,50.31,-19.24,53.8634727807,130.26,70.2882,-19.9564,73.066332604,6.8782,0.9936,6.9495953983,63.41,-20.95,66.7812144244,132.04,6.8782,0.9936,6.9495953983,6.8782,0.9936,6.9495953983,0.0,0.0,0.0,131.74
2020-10-23 21:30:00,54.8708,-20.066,58.4247297695,6.8608,0.974,6.9295925306,48.01,-21.04,52.4179520775,131.51,67.5108,-22.396,71.1286786932,6.8608,0.974,6.9295925306,60.65,-23.37,64.9967645349,132.98,6.8608,0.974,6.9295925306,6.8608,0.974,6.9295925306,0.0,0.0,0.0,133.08
2020-10-23 22:00:00,52.1018,-20.1064,55.8467983344,6.9918,0.9836,7.06064701,45.11,-21.09,49.7965882365,131.82,64.0618,-22.7364,67.9768938993,6.9918,0.9836,7.06064701,57.07,-23.72,61.8031010549,133.39,6.9918,0.9836,7.06064701,6.9918,0.9836,7.06064701,0.0,0.0,0.0,133.43
2020-10-23 22:30:00,47.1786,-16.7366,50.0593056037,7.0486,0.9834,7.1168699243,40.13,-17.72,43.868158156,132.38,58.0086,-18.6666,60.9379982402,7.0486,0.9834,7.1168699243,50.96,-19.65,54.6172509378,134.25,7.0486,0.9834,7.1168699243,7.0486,0.9834,7.1168699243,0.0,0.0,0.0,133.86
2020-10-23 23:00:00,42.7584,-9.413,43.7822491377,6.9984,0.967,7.0648914755,35.76,-10.38,37.2360309378,131.05,52.4184,-9.993,53.3624278642,6.9984,0.967,7.0648914755,45.42,-10.96,46.7236342765,133.68,6.9984,0.967,7.0648914755,6.9984,0.967,7.0648914755,0.0,0.0,0.0,132.29
2020-10-23 23:30:00,39.5406,-9.9978,40.7849856344,7.0406,0.9922000000000001,7.1101694213,32.5,-10.99,34.3078722745,130.82,48.4706,-10.6178,49.6199228254,7.0406,0.9922000000000001,7.1101694213,41.43,-11.61,43.0260037652,133.19,7.0406,0.9922000000000001,7.1101694213,7.0406,0.9922000000000001,7.1101694213,0.0,0.0,0.0,132.05
2020-10-24 00:00:00,38.2704,-10.5168,39.6891244348,7.0004,0.9832000000000001,7.0691076099,31.27,-11.5,33.3176064566,130.73,46.8204,-11.2768,48.1592781757,7.0004,0.9832000000000001,7.0691076099,39.82,-12.26,41.6646132827,133.05,7.0004,0.9832000000000001,7.0691076099,7.0004,0.9832000000000001,7.0691076099,0.0,0.0,0.0,131.94
2020-10-24 00:30:00,36.8882,-11.2326,38.5604797947,6.9882,0.9674,7.0548424504,29.9,-12.2,32.2931881362,131.42,45.0982,-12.6026,46.8259881903,6.9882,0.9674,7.0548424504,38.11,-13.57,40.4538873287,133.68,6.9882,0.9674,7.0548424504,6.9882,0.9674,7.0548424504,0.0,0.0,0.0,132.69
2020-10-24 01:00:00,35.4596,-11.964,37.4235290714,7.0796,0.976,7.1465594631,28.38,-12.94,31.1908319863,131.98,43.3196,-13.434,45.3548244419,7.0796,0.976,7.1465594631,36.24,-14.41,38.9998166662,133.98,7.0796,0.976,7.1465594631,7.0796,0.976,7.1465594631,0.0,0.0,0.0,133.25
2020-10-24 01:30:00,36.0684,-11.9492,37.9962216437,7.0884,0.9808,7.1559334262,28.98,-12.93,31.7336619381,131.62,44.0184,-13.4392,46.0242505121,7.0884,0.9808,7.1559334262,36.93,-14.42,39.6454448834,133.65,7.0884,0.9808,7.1559334262,7.0884,0.9808,7.1559334262,0.0,0.0,0.0,132.85
2020-10-24 02:00:00,36.1958,-11.7152,38.0444719858,7.0758,0.9948,7.1453882106,29.12,-12.71,31.7729208604,131.27,44.1758,-13.1252,46.0844027918,7.0758,0.9948,7.1453882106,37.1,-14.12,39.6961509469,133.3,7.0758,0.9948,7.1453882106,7.0758,0.9948,7.1453882106,0.0,0.0,0.0,132.49
2020-10-24 02:30:00,35.8256,-11.61,37.6598687645,7.1256,0.99,7.1940444369,28.7,-12.6,31.3440584481,130.99,43.6656,-13.04,45.5711117196,7.1256,0.99,7.1940444369,36.54,-14.03,39.1409312613,133.01,7.1256,0.99,7.1940444369,7.1256,0.99,7.1940444369,0.0,0.0,0.0,132.19
2020-10-24 03:00:00,35.2836,-11.5402,37.122885731,7.2236,0.9798,7.2897465662,28.06,-12.52,30.7264381274,132.03,43.0036,-12.9702,44.9169867756,7.2236,0.9798,7.2897465662,35.78,-13.95,38.4032667881,134.11,7.2236,0.9798,7.2897465662,7.2236,0.9798,7.2897465662,0.0,0.0,0.0,133.26
2020-10-24 03:30:00,35.734,-11.4588,37.5262954932,7.274,0.9712000000000001,7.3385492735,28.46,-12.43,31.0560219603,132.15,43.474,-12.8588,45.3358292462,7.274,0.9712000000000001,7.3385492735,36.2,-13.83,38.7518889862,134.2,7.274,0.9712000000000001,7.3385492735,7.274,0.9712000000000001,7.3385492735,0.0,0.0,0.0,133.34
2020-10-24 04:00:00,35.1318,-11.437,36.946560601,7.2718,0.973,7.3366071341,27.86,-12.41,30.4989786714,132.08,42.7118,-12.857,44.6049359179,7.2718,0.973,7.3366071341,35.44,-13.83,38.0429034118,134.2,7.2718,0.973,7.3366071341,7.2718,0.973,7.3366071341,0.0,0.0,0.0,133.29
2020-10-24 04:30:00,35.147,-11.0004,36.8282555813,7.157,0.9796,7.2237293111,27.99,-11.98,30.4460260133,131.37,42.727,-12.3104,44.4650703042,7.157,0.9796,7.2237293111,35.57,-13.29,37.9716868206,133.59,7.157,0.9796,7.2237293111,7.157,0.9796,7.2237293111,0.0,0.0,0.0,132.55
2020-10-24 05:00:00,34.9908,-11.0636,36.6982197061,7.1708,0.9864,7.2383256075,27.82,-12.05,30.3175675146,131.69,42.5708,-12.3936,44.3381814422,7.1708,0.9864,7.2383256075,35.4,-13.38,37.8442122391,133.91,7.1708,0.9864,7.2383256075,7.1708,0.9864,7.2383256075,0.0,0.0,0.0,132.89
2020-10-24 05:30:00,35.7006,-10.6856,37.2654650812,7.1706,0.9744,7.236501898,28.53,-11.66,30.8207154362,131.37,43.4106,-11.9056,45.013592433,7.1706,0.9744,7.236501898,36.24,-12.88,38.4607852234,133.61,7.1706,0.9744,7.236501898,7.1706,0.9744,7.236501898,0.0,0.0,0.0,132.54
