Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-24 06:00:00,35.941,-10.7516,37.514695568,7.041,0.9884000000000001,7.1100362559,28.9,-11.74,31.1935506155,131.31,43.771,-12.0016,45.386549148,7.041,0.9884000000000001,7.1100362559,36.73,-12.99,38.9593762784,133.57,7.041,0.9884000000000001,7.1100362559,7.041,0.9884000000000001,7.1100362559,0.0,0.0,0.0,132.49
2020-10-24 06:30:00,37.376,-10.2812,38.7642676887,6.906,0.9688,6.9736224045,30.47,-11.25,32.480508001,131.5,45.586,-11.3512,46.9780069547,6.906,0.9688,6.9736224045,38.68,-12.32,40.5946400403,133.66,6.906,0.9688,6.9736224045,6.906,0.9688,6.9736224045,0.0,0.0,0.0,132.66
2020-10-24 07:00:00,38.8978,-9.4596,40.0315235408,7.0778,0.9804,7.1453787163,31.82,-10.44,33.4888936813,131.22,47.4378,-10.2896,48.5409181722,7.0778,0.9804,7.1453787163,40.36,-11.27,41.9039675926,133.46,7.0778,0.9804,7.1453787163,7.0778,0.9804,7.1453787163,0.0,0.0,0.0,132.37
2020-10-24 07:30:00,39.9034,-9.8692,41.1057470459,7.2034,0.9608000000000001,7.2671939702,32.7,-10.83,34.4467545641,131.43,48.7434,-10.6392,49.8909973863,7.2034,0.9608000000000001,7.2671939702,41.54,-11.6,43.1292429797,133.5,7.2034,0.9608000000000001,7.2671939702,7.2034,0.9608000000000001,7.2671939702,0.0,0.0,0.0,132.59
2020-10-24 08:00:00,41.866,-8.6752,42.7553628337,7.266,0.9648,7.3297745559,34.6,-9.64,35.9178173056,129.87,51.176,-8.9952,51.9605292413,7.266,0.9648,7.3297745559,43.91,-9.96,45.0254339235,132.18,7.266,0.9648,7.3297745559,7.266,0.9648,7.3297745559,0.0,0.0,0.0,130.98
2020-10-24 08:30:00,44.1028,-8.627,44.9386481421,7.2328,0.963,7.2966269495,36.87,-9.59,38.0967846412,130.27,53.9828,-8.817,54.6981003769,7.2328,0.963,7.2966269495,46.75,-9.78,47.7620236171,132.45,7.2328,0.963,7.2966269495,7.2328,0.963,7.2966269495,0.0,0.0,0.0,131.38
2020-10-24 09:00:00,46.9612,9.549,47.9222047327,7.2812,0.969,7.3453954584,39.68,8.58,40.597029448,130.68,56.2012,-13.911,57.8972434788,7.2812,0.969,7.3453954584,48.92,-14.88,51.1329717501,132.15,7.2812,0.969,7.3453954584,7.2812,0.969,7.3453954584,0.0,0.0,0.0,130.75
2020-10-24 09:30:00,49.5,7.3629999999999995,50.0446177825,7.34,0.973,7.4042102212,42.16,6.39,42.6415020842,131.76,61.52,7.3629999999999995,61.9590523572,7.34,0.973,7.4042102212,54.18,6.39,54.5555175945,134.32,7.34,0.973,7.4042102212,7.34,0.973,7.4042102212,0.0,0.0,0.0,132.47
2020-10-24 10:00:00,50.8416,7.297,51.3625787861,7.4116,0.967,7.4744166033,43.43,6.33,43.8888801406,131.19,63.4116,9.907,64.1808356409,7.4116,0.967,7.4744166033,56.0,8.94,56.709113906,133.81,7.4116,0.967,7.4744166033,7.4116,0.967,7.4744166033,0.0,0.0,0.0,132.01
2020-10-24 10:30:00,52.371,7.5594,52.9137616255,7.521,0.9194,7.5769873538,44.85,6.64,45.3388586094,131.65,65.321,10.3794,66.1404942933,7.521,0.9194,7.5769873538,57.8,9.46,58.5690327733,134.21,7.521,0.9194,7.5769873538,7.521,0.9194,7.5769873538,0.0,0.0,0.0,132.43
2020-10-24 11:00:00,53.2314,7.1104,53.7041873053,7.6514,0.9804,7.7139552838,45.58,6.13,45.9903609466,131.65,66.4214,10.0904,67.1834693219,7.6514,0.9804,7.7139552838,58.77,9.11,59.4718841134,134.13,7.6514,0.9804,7.7139552838,7.6514,0.9804,7.7139552838,0.0,0.0,0.0,132.43
2020-10-24 11:30:00,53.8882,7.0638,54.3491984272,7.6382,0.8738,7.6880183194,46.25,6.19,46.6623895659,132.16,67.3382,9.8838,68.0596993946,7.6382,0.8738,7.6880183194,59.7,9.01,60.3760722472,134.54,7.6382,0.8738,7.6880183194,7.6382,0.8738,7.6880183194,0.0,0.0,0.0,132.97
2020-10-24 12:00:00,54.2078,7.468,54.719800848,7.5878,0.868,7.6372856985,46.62,6.6,47.0848638099,131.89,67.7378,10.388,68.5297022673,7.5878,0.868,7.6372856985,60.15,9.52,60.898710167,134.34,7.5878,0.868,7.6372856985,7.5878,0.868,7.6372856985,0.0,0.0,0.0,132.69
2020-10-24 12:30:00,54.0966,7.5482,54.6206687509,7.3466000000000005,0.9182,7.4037573434,46.75,6.63,47.2177869028,132.37,67.8166,10.5182,68.6274272197,7.3466000000000005,0.9182,7.4037573434,60.47,9.6,61.2272888506,134.94,7.3466000000000005,0.9182,7.4037573434,7.3466000000000005,0.9182,7.4037573434,0.0,0.0,0.0,133.2
2020-10-24 13:00:00,53.795,7.2098,54.275991387,7.185,0.9598000000000001,7.2488234245,46.61,6.25,47.0271687432,132.46,67.455,10.0598,68.2010014665,7.185,0.9598000000000001,7.2488234245,60.27,9.1,60.9531205108,134.99,7.185,0.9598000000000001,7.2488234245,7.185,0.9598000000000001,7.2488234245,0.0,0.0,0.0,133.3
2020-10-24 13:30:00,54.0124,7.0066,54.464959353,7.3224,0.9066000000000001,7.3783104651,46.69,6.1,47.0867932652,132.5,67.6224,9.8166,68.3312126141,7.3224,0.9066000000000001,7.3783104651,60.3,8.91,60.9547217203,135.08,7.3224,0.9066000000000001,7.3783104651,7.3224,0.9066000000000001,7.3783104651,0.0,0.0,0.0,133.33
2020-10-24 14:00:00,52.487,-3.5794,52.6089086882,7.357,0.8806,7.4095145158,45.13,-4.46,45.3498456447,132.65,66.427,13.2006,67.725934245,7.357,0.8806,7.4095145158,59.07,12.32,60.341091306,134.13,7.357,0.8806,7.4095145158,7.357,0.8806,7.4095145158,0.0,0.0,0.0,134.14
2020-10-24 14:30:00,52.2062,-13.9774,54.044935278,7.2562,0.9026000000000001,7.3121217988,44.95,-14.88,47.3488848866,130.88,66.8562,18.1326,69.2715140675,7.2562,0.9026000000000001,7.3121217988,59.6,17.23,62.0405746266,133.65,7.2562,0.9026000000000001,7.3121217988,7.2562,0.9026000000000001,7.3121217988,0.0,0.0,0.0,133.01
2020-10-24 15:00:00,51.9368,-14.787,54.0008015055,7.2168,0.933,7.2768599849,44.72,-15.72,47.4024978245,131.78,66.6168,17.573,68.8956339055,7.2168,0.933,7.2768599849,59.4,16.64,61.6867052127,134.38,7.2168,0.933,7.2768599849,7.2168,0.933,7.2768599849,0.0,0.0,0.0,133.96
2020-10-24 15:30:00,52.107,-14.9734,54.2157002773,7.067,0.9666,7.1327978073,45.04,-15.94,47.7774549343,131.47,66.907,17.2466,69.0940797794,7.067,0.9666,7.1327978073,59.84,16.28,62.0150304362,134.03,7.067,0.9666,7.1327978073,7.067,0.9666,7.1327978073,0.0,0.0,0.0,133.63
2020-10-24 16:00:00,51.7252,-15.407,53.9710289326,7.2152,0.973,7.2805109738,44.51,-16.38,47.4283090569,131.84,66.4752,16.903,68.5905505448,7.2152,0.973,7.2805109738,59.26,15.93,61.3637718854,134.3,7.2152,0.973,7.2805109738,7.2152,0.973,7.2805109738,0.0,0.0,0.0,134.05
2020-10-24 16:30:00,52.4412,-15.4694,54.6752393118,7.5812,0.8906000000000001,7.6333322868,44.86,-16.36,47.750070157,131.32,67.0712,16.4706,69.0639307729,7.5812,0.8906000000000001,7.6333322868,59.49,15.58,61.4963128976,133.83,7.5812,0.8906000000000001,7.6333322868,7.5812,0.8906000000000001,7.6333322868,0.0,0.0,0.0,133.46
2020-10-24 17:00:00,53.4788,-15.076,55.5631876825,7.2288,0.9440000000000001,7.2901773257,46.25,-16.02,48.9459181138,130.43,68.6688,16.404,70.6009582756,7.2288,0.9440000000000001,7.2901773257,61.44,15.46,63.3552302498,132.88,7.2288,0.9440000000000001,7.2901773257,7.2288,0.9440000000000001,7.2901773257,0.0,0.0,0.0,132.53
2020-10-24 17:30:00,55.9824,-13.7002,57.6344045671,7.0924,0.9698,7.158397153,48.89,-14.67,51.0435206466,130.04,71.8724,18.0998,74.1164262617,7.0924,0.9698,7.158397153,64.78,17.13,67.0066063907,133.02,7.0924,0.9698,7.158397153,7.0924,0.9698,7.158397153,0.0,0.0,0.0,132.05
2020-10-24 18:00:00,58.7062,-17.9452,61.3876870511,7.0162,0.9748,7.0835935428,51.69,-18.92,55.04382345,130.26,75.4762,13.104800000000001,76.6054342033,7.0162,0.9748,7.0835935428,68.46,12.13,69.526315162,132.77,7.0162,0.9748,7.0835935428,7.0162,0.9748,7.0835935428,0.0,0.0,0.0,132.43
2020-10-24 18:30:00,60.1782,-23.3316,64.5428486651,9.5282,1.0384,9.5846163095,50.65,-24.37,56.2078232989,131.31,76.2982,6.9484,76.6139385869,9.5282,1.0384,9.5846163095,66.77,5.91,67.0310450463,133.49,9.5282,1.0384,9.5846163095,9.5282,1.0384,9.5846163095,0.0,0.0,0.0,133.72
2020-10-24 19:00:00,58.671,-12.7022,60.0302600847,9.691,0.9278000000000001,9.7353116971,48.98,-13.63,50.8410985326,131.4,70.171,-27.1922,75.2554647972,9.691,0.9278000000000001,9.7353116971,60.48,-28.12,66.6975621743,134.87,9.691,0.9278000000000001,9.7353116971,9.691,0.9278000000000001,9.7353116971,0.0,0.0,0.0,132.44
2020-10-24 19:30:00,57.5146,-11.2994,58.6140397304,6.9646,0.9606,7.0305338005,50.55,-12.26,52.0154794268,130.42,69.5546,-27.9494,74.9600649781,6.9646,0.9606,7.0305338005,62.59,-28.91,68.9441527615,133.81,6.9646,0.9606,7.0305338005,6.9646,0.9606,7.0305338005,0.0,0.0,0.0,131.31
2020-10-24 20:00:00,54.249,-13.1942,55.8304658286,6.739,0.9758,6.8092809195,47.51,-14.17,49.578110089,130.37,65.709,-30.2742,72.3477702949,6.739,0.9758,6.8092809195,58.97,-31.25,66.7384701653,133.73,6.739,0.9758,6.8092809195,6.739,0.9758,6.8092809195,0.0,0.0,0.0,131.31
2020-10-24 20:30:00,51.9646,-13.898,53.791022087,6.6746,0.9520000000000001,6.7421501882,45.29,-14.85,47.6624233543,130.46,62.8946,-31.228,70.2205005192,6.6746,0.9520000000000001,6.7421501882,56.22,-32.18,64.7783976338,133.85,6.6746,0.9520000000000001,6.7421501882,6.6746,0.9520000000000001,6.7421501882,0.0,0.0,0.0,131.43
2020-10-24 21:00:00,50.7148,-14.6838,52.7977738307,6.7648,0.9762000000000001,6.8348727479,43.95,-15.66,46.6565976042,131.15,61.3148,-32.4938,69.3927354806,6.7648,0.9762000000000001,6.8348727479,54.55,-33.47,63.999557811,134.32,6.7648,0.9762000000000001,6.8348727479,6.7648,0.9762000000000001,6.8348727479,0.0,0.0,0.0,132.09
2020-10-24 21:30:00,49.7714,-15.2594,52.0580593791,6.8414,0.9706,6.9099072584000005,42.93,-16.23,45.8955095843,130.9,60.0814,-33.1594,68.6244885906,6.8414,0.9706,6.9099072584000005,53.24,-34.13,63.2404498719,134.04,6.8414,0.9706,6.9099072584000005,6.8414,0.9706,6.9099072584000005,0.0,0.0,0.0,131.83
2020-10-24 22:00:00,48.0976,-15.2268,50.450317779,6.8376,0.9532,6.9037210256,41.26,-16.18,44.3190703874,130.47,57.9776,-33.0968,66.7592710565,6.8376,0.9532,6.9037210256,51.14,-34.05,61.4386043136,133.65,6.8376,0.9532,6.9037210256,6.8376,0.9532,6.9037210256,0.0,0.0,0.0,131.38
2020-10-24 22:30:00,46.4788,-15.3274,48.9408626834,6.7588,0.9626,6.8270034569,39.72,-16.29,42.9306708543,130.43,55.9788,-33.2974,65.133270271,6.7588,0.9626,6.8270034569,49.22,-34.26,59.969625645,133.65,6.7588,0.9626,6.8270034569,6.7588,0.9626,6.8270034569,0.0,0.0,0.0,131.38
2020-10-24 23:00:00,43.3206,-16.2436,46.2658505306,6.8206,0.9964000000000001,6.8929962513,36.5,-17.24,40.3666644646,131.44,52.1406,-35.0236,62.8115811401,6.8206,0.9964000000000001,6.8929962513,45.32,-36.02,57.890783377,134.51,6.8206,0.9964000000000001,6.8929962513,6.8206,0.9964000000000001,6.8929962513,0.0,0.0,0.0,132.47
2020-10-24 23:30:00,41.237,-17.0438,44.620413349,6.777,0.9562,6.844125031,34.46,-18.0,38.8779063222,131.58,49.527,-36.2938,61.4016583444,6.777,0.9562,6.844125031,42.75,-37.25,56.7020722725,134.66,6.777,0.9562,6.844125031,6.777,0.9562,6.844125031,0.0,0.0,0.0,132.65
2020-10-25 00:00:00,39.1394,-17.947400000000002,43.058121175,6.7494,0.9726,6.8191165938000005,32.39,-18.92,37.5110450401,132.7,46.9494,-37.5474,60.1169976556,6.7494,0.9726,6.8191165938000005,40.2,-38.52,55.6761205545,135.59,6.7494,0.9726,6.8191165938000005,6.7494,0.9726,6.8191165938000005,0.0,0.0,0.0,133.8
2020-10-25 00:30:00,39.4136,-9.424,40.524605377,6.7936,1.036,6.8721391837,32.62,-10.46,34.2560359645,131.55,46.8836,-27.164,54.1844520592,6.7936,1.036,6.8721391837,40.09,-28.2,49.0147743033,133.11,6.7936,1.036,6.8721391837,6.7936,1.036,6.8721391837,0.0,0.0,0.0,132.33
2020-10-25 01:00:00,38.1854,-6.6678,38.7631826609,6.8354,0.9622,6.9027908849,31.35,-7.63,32.2651421816,131.78,45.2754,-23.9978,51.2421335426,6.8354,0.9622,6.9027908849,38.44,-24.96,45.8326870257,132.77,6.8354,0.9622,6.9027908849,6.8354,0.9622,6.9027908849,0.0,0.0,0.0,132.45
2020-10-25 01:30:00,38.5228,-6.3642,39.0449633305,6.9428,0.9658,7.0096534494,31.58,-7.33,32.4195203543,130.76,45.5728,-23.5042,51.2769686846,6.9428,0.9658,7.0096534494,38.63,-24.47,45.7280854618,133.95,6.9428,0.9658,7.0096534494,6.9428,0.9658,7.0096534494,0.0,0.0,0.0,131.4
2020-10-25 02:00:00,39.0674,-6.5022,39.6048020775,7.0174,0.9378000000000001,7.0797861267,32.05,-7.44,32.9022202898,130.76,46.2074,-23.2322,51.7190383863,7.0174,0.9378000000000001,7.0797861267,39.19,-24.17,46.0439463991,133.95,7.0174,0.9378000000000001,7.0797861267,7.0174,0.9378000000000001,7.0797861267,0.0,0.0,0.0,131.4
2020-10-25 02:30:00,38.6888,-5.817,39.1236595226,6.9988,0.993,7.0688931552,31.69,-6.8100000000000005,32.4134570819,131.74,45.7288,-22.547,50.9851974444,6.9988,0.993,7.0688931552,38.73,-23.54,45.3226709275,134.67,6.9988,0.993,7.0688931552,6.9988,0.993,7.0688931552,0.0,0.0,0.0,132.43
2020-10-25 03:00:00,37.4332,-6.3246,37.9637330541,7.1232,0.9654,7.1883221547,30.31,-7.29,31.1743516372,132.32,44.1732,-23.8546,50.2027244221,7.1232,0.9654,7.1883221547,37.05,-24.82,44.5952340503,134.95,7.1232,0.9654,7.1883221547,7.1232,0.9654,7.1883221547,0.0,0.0,0.0,133.02
2020-10-25 03:30:00,37.6332,-5.9218,38.0962656632,7.1232,0.9782000000000001,7.1900523976,30.51,-6.9,31.2805067095,130.88,44.3232,-23.4018,50.1217547726,7.1232,0.9782000000000001,7.1900523976,37.2,-24.38,44.4772346263,133.5,7.1232,0.9782000000000001,7.1900523976,7.1232,0.9782000000000001,7.1900523976,0.0,0.0,0.0,131.53
2020-10-25 04:00:00,35.994,-7.269,36.7206535481,7.034,0.961,7.0993434203,28.96,-8.23,30.1067185193,131.67,42.474,-25.059,49.315252782499996,7.034,0.961,7.0993434203,35.44,-26.02,43.9662825356,134.21,7.034,0.961,7.0993434203,7.034,0.961,7.0993434203,0.0,0.0,0.0,132.31
2020-10-25 04:30:00,36.6452,-7.3324,37.3715770714,6.9952000000000005,0.9476,7.0590912163,29.65,-8.28,30.7844262574,131.02,43.2252,-24.7324,49.8006980353,6.9952000000000005,0.9476,7.0590912163,36.23,-25.68,44.4080544496,133.78,6.9952000000000005,0.9476,7.0590912163,6.9952000000000005,0.9476,7.0590912163,0.0,0.0,0.0,131.65
2020-10-25 05:00:00,36.1562,-7.3282,36.8913718053,6.9162,0.9518000000000001,6.9813856562000005,29.24,-8.28,30.3897351091,132.45,42.6562,-24.8882,49.3859686316,6.9162,0.9518000000000001,6.9813856562000005,35.74,-25.84,44.1027572834,135.23,6.9162,0.9518000000000001,6.9813856562000005,6.9162,0.9518000000000001,6.9813856562000005,0.0,0.0,0.0,133.09
2020-10-25 05:30:00,35.9284,-6.812,36.5684737248,7.0284,0.9580000000000001,7.0933892153,28.9,-7.77,29.9262911167,131.63,42.3884,-23.962,48.6924419039,7.0284,0.9580000000000001,7.0933892153,35.36,-24.92,43.2589412723,134.47,7.0284,0.9580000000000001,7.0933892153,7.0284,0.9580000000000001,7.0933892153,0.0,0.0,0.0,132.22
2020-10-25 06:00:00,35.6886,-6.6014,36.2940029746,6.9986,0.9386,7.0612585224,28.69,-7.54,29.664249527,132.52,42.1086,-24.0214,48.4784679205,6.9986,0.9386,7.0612585224,35.11,-24.96,43.077995543,135.17,6.9986,0.9386,7.0612585224,6.9986,0.9386,7.0612585224,0.0,0.0,0.0,133.23
2020-10-25 06:30:00,36.4344,-6.4942,37.008649489,6.8944,0.9458000000000001,6.958971835,29.54,-7.44,30.4625212351,132.88,43.0044,-23.8842,49.1918024573,6.8944,0.9458000000000001,6.958971835,36.11,-24.83,43.8230647034,135.4,6.8944,0.9458000000000001,6.958971835,6.8944,0.9458000000000001,6.958971835,0.0,0.0,0.0,133.59
2020-10-25 07:00:00,35.5286,-7.6906,36.3514338963,6.9186,0.9594,6.9848030982000004,28.61,-8.65,29.8890381244,132.88,41.9386,-25.5506,49.108851853,6.9186,0.9594,6.9848030982000004,35.02,-26.51,43.9224373185,135.63,6.9186,0.9594,6.9848030982000004,6.9186,0.9594,6.9848030982000004,0.0,0.0,0.0,133.64
2020-10-25 07:30:00,37.0016,-7.9532,37.846688003,6.5716,0.9068,6.6338686149,30.43,-8.86,31.6936034556,133.48,43.9016,-25.6132,50.8270252602,6.5716,0.9068,6.6338686149,37.33,-26.52,45.7912578993,134.42,6.5716,0.9068,6.6338686149,6.5716,0.9068,6.6338686149,0.0,0.0,0.0,134.26
2020-10-25 08:00:00,36.3334,-7.6078,37.1213493343,5.7634,0.8222,5.8217516608,30.57,-8.43,31.7110359339,132.56,43.4434,-25.1178,50.1819975728,5.7634,0.8222,5.8217516608,37.68,-25.94,45.7456664614,133.03,5.7634,0.8222,5.8217516608,5.7634,0.8222,5.8217516608,0.0,0.0,0.0,133.31
2020-10-25 08:30:00,36.0346,-7.5600000000000005,36.8190982665,5.4946,0.76,5.5469116777,30.54,-8.32,31.6530251319,131.39,43.2246,-25.12,49.9938040677,5.4946,0.76,5.5469116777,37.73,-25.88,45.7528938975,132.22,5.4946,0.76,5.5469116777,5.4946,0.76,5.5469116777,0.0,0.0,0.0,132.12
2020-10-25 09:00:00,37.3442,-7.0784,38.009117593,5.7142,0.7016,5.7571107511,31.63,-7.78,32.572769302,131.71,44.7842,-24.3084,50.9560877639,5.7142,0.7016,5.7571107511,39.07,-25.01,46.3892767782,132.73,5.7142,0.7016,5.7571107511,5.7142,0.7016,5.7571107511,0.0,0.0,0.0,132.41
2020-10-25 09:30:00,40.6268,-5.0636,40.9411397399,6.4368,0.6364000000000001,6.4681836090000004,34.19,-5.7,34.6618825224,130.64,48.3468,-21.7336,53.0071923346,6.4368,0.6364000000000001,6.4681836090000004,41.91,-22.37,47.5064732431,131.74,6.4368,0.6364000000000001,6.4681836090000004,6.4368,0.6364000000000001,6.4681836090000004,0.0,0.0,0.0,131.26
2020-10-25 10:00:00,42.5888,-4.39,42.8144600041,8.3888,0.43,8.399813417,34.2,-4.82,34.5379848862,130.92,49.6588,-21.03,53.928260842,8.3888,0.43,8.399813417,41.27,-21.46,46.5160671166,132.85,8.3888,0.43,8.399813417,8.3888,0.43,8.399813417,0.0,0.0,0.0,132.89
2020-10-25 10:30:00,45.527,-2.971,45.6238377386,6.417,0.709,6.4560491014,39.11,-3.68,39.2827506674,131.07,54.447,-18.791,57.59841569,6.417,0.709,6.4560491014,48.03,-19.5,51.8375433446,133.25,6.417,0.709,6.4560491014,6.417,0.709,6.4560491014,0.0,0.0,0.0,133.18
2020-10-25 11:00:00,47.5108,-13.4998,49.3915044991,6.8708,0.7102,6.9074073776,40.64,-14.21,43.052685166,130.52,60.4408,15.6602,62.4366252185,6.8708,0.7102,6.9074073776,53.57,14.95,55.6169704317,132.86,6.8708,0.7102,6.9074073776,6.8708,0.7102,6.9074073776,0.0,0.0,0.0,132.64
2020-10-25 11:30:00,47.4292,-13.9622,49.4416023353,7.8892,0.4778,7.9036554505000005,39.54,-14.44,42.0942418865,130.65,59.7492,17.8278,62.3522040788,7.8892,0.4778,7.9036554505000005,51.86,17.35,54.6853005843,132.86,7.8892,0.4778,7.9036554505000005,7.8892,0.4778,7.9036554505000005,0.0,0.0,0.0,132.75
2020-10-25 12:00:00,46.1836,-13.3312,48.0691772594,13.1036,-0.37120000000000003,13.1088566397,33.08,-12.96,35.5281297003,130.95,55.1236,18.2788,58.0751737526,13.1036,-0.37120000000000003,13.1088566397,42.02,18.65,45.9728495963,132.93,13.1036,-0.37120000000000003,13.1088566397,13.1036,-0.37120000000000003,13.1088566397,0.0,0.0,0.0,133.03
2020-10-25 12:30:00,46.5408,-13.175,48.3696877149,14.1408,-0.5750000000000001,14.1524856347,32.4,-12.6,34.7637742485,130.64,55.2108,18.585,58.2549110517,14.1408,-0.5750000000000001,14.1524856347,41.07,19.16,45.3194274015,132.72,14.1408,-0.5750000000000001,14.1524856347,14.1408,-0.5750000000000001,14.1524856347,0.0,0.0,0.0,132.73
2020-10-25 13:00:00,47.1246,-13.3082,48.96770479,13.1446,-0.3682,13.1497559065,33.98,-12.94,36.3604730442,131.15,56.7146,18.5918,59.6841761307,13.1446,-0.3682,13.1497559065,43.57,18.96,47.5165918391,133.08,13.1446,-0.3682,13.1497559065,13.1446,-0.3682,13.1497559065,0.0,0.0,0.0,133.18
2020-10-25 13:30:00,48.3864,-12.874600000000001,50.0699413832,12.0364,-0.18460000000000001,12.0378155045,36.35,-12.69,38.5014103638,130.54,58.9564,18.9754,61.9348278929,12.0364,-0.18460000000000001,12.0378155045,46.92,19.16,50.6812785948,132.7,12.0364,-0.18460000000000001,12.0378155045,12.0364,-0.18460000000000001,12.0378155045,0.0,0.0,0.0,132.57
2020-10-25 14:00:00,52.0016,-12.9208,53.5827721866,7.7116,0.4692,7.725860677,44.29,-13.39,46.2698195371,131.14,65.9616,19.1592,68.6877545069,7.7116,0.4692,7.725860677,58.25,18.69,61.1749834491,133.36,7.7116,0.4692,7.725860677,7.7116,0.4692,7.725860677,0.0,0.0,0.0,133.22
2020-10-25 14:30:00,53.0746,-12.169,54.4517926809,7.7846,0.541,7.8033760745,45.29,-12.71,47.0396449817,131.25,66.8646,19.651,69.6924424465,7.7846,0.541,7.8033760745,59.08,19.11,62.0937879341,133.46,7.7846,0.541,7.8033760745,7.7846,0.541,7.8033760745,0.0,0.0,0.0,133.38
2020-10-25 15:00:00,49.715,-13.367,51.4806557262,10.695,0.033,10.6950509115,39.02,-13.4,41.25676187,132.05,61.015,18.583,63.7821143739,10.695,0.033,10.6950509115,50.32,18.55,53.6302610473,134.18,10.695,0.033,10.6950509115,10.695,0.033,10.6950509115,0.0,0.0,0.0,134.2
2020-10-25 15:30:00,48.9746,-13.5602,50.8172261069,10.9546,-0.0002,10.9546000018,38.02,-13.56,40.365752811,131.01,59.9246,18.2498,62.6419419016,10.9546,-0.0002,10.9546000018,48.97,18.25,52.260151167,133.39,10.9546,-0.0002,10.9546000018,10.9546,-0.0002,10.9546000018,0.0,0.0,0.0,133.01
2020-10-25 16:00:00,48.2718,-13.7322,50.1870500436,9.6318,0.2078,9.6340413161,38.64,-13.94,41.0776484234,131.39,59.9218,18.1478,62.6096219449,9.6318,0.2078,9.6340413161,50.29,17.94,53.3940792598,133.6,9.6318,0.2078,9.6340413161,9.6318,0.2078,9.6340413161,0.0,0.0,0.0,133.33
2020-10-25 16:30:00,51.0996,-12.5524,52.6187406341,6.4196,0.6876,6.4563192238,44.68,-13.24,46.6004291826,130.43,65.4896,19.8076,68.4195054493,6.4196,0.6876,6.4563192238,59.07,19.12,62.0873521742,132.85,6.4196,0.6876,6.4563192238,6.4196,0.6876,6.4563192238,0.0,0.0,0.0,132.33
2020-10-25 17:00:00,53.9146,-12.492,55.3428781069,6.4146,0.728,6.4557785867,47.5,-13.22,49.3053587351,130.02,68.9046,20.118,71.781458784,6.4146,0.728,6.4557785867,62.49,19.39,65.4291387686,132.39,6.4146,0.728,6.4557785867,6.4146,0.728,6.4557785867,0.0,0.0,0.0,131.83
2020-10-25 17:30:00,56.147,-11.5264,57.3179160992,7.087,0.5836,7.1109885361,49.06,-12.11,50.5325212116,130.25,71.277,20.7036,74.2229734109,7.087,0.5836,7.1109885361,64.19,20.12,67.26938754,132.59,7.087,0.5836,7.1109885361,7.087,0.5836,7.1109885361,0.0,0.0,0.0,132.18
2020-10-25 18:00:00,58.3662,-11.6294,59.5134963416,6.1162,0.8006000000000001,6.1683760262,52.25,-12.43,53.7081688386,131.39,74.8162,20.7306,77.6351824806,6.1162,0.8006000000000001,6.1683760262,68.7,19.93,71.5324744434,132.89,6.1162,0.8006000000000001,6.1683760262,6.1162,0.8006000000000001,6.1683760262,0.0,0.0,0.0,133.66
2020-10-25 18:30:00,61.9222,-14.035,63.4928348543,9.9022,0.895,9.9425645505,52.02,-14.93,54.120100702,131.45,78.0322,17.845,80.0466630275,9.9022,0.895,9.9425645505,68.13,16.95,70.2068330008,132.98,9.9022,0.895,9.9425645505,9.9022,0.895,9.9425645505,0.0,0.0,0.0,133.71
2020-10-25 19:00:00,62.4446,-22.0948,66.23826881950001,9.6146,0.8952,9.6561853855,52.83,-22.99,57.615527421,132.56,79.0846,8.3552,79.5247340404,9.6146,0.8952,9.6561853855,69.47,7.46,69.8693960186,134.08,9.6146,0.8952,9.6561853855,9.6146,0.8952,9.6561853855,0.0,0.0,0.0,134.48
2020-10-25 19:30:00,61.6088,-22.3184,65.526751911,8.4288,0.8216,8.4687481956,53.18,-23.14,57.9963102275,130.83,78.1588,8.0316,78.5703800169,8.4288,0.8216,8.4687481956,69.73,7.21,70.1017617468,132.44,8.4288,0.8216,8.4687481956,8.4288,0.8216,8.4687481956,0.0,0.0,0.0,132.75
2020-10-25 20:00:00,59.95,-20.8704,63.4789421475,5.87,0.8096,5.9255676656,54.08,-21.68,58.2637863514,131.38,76.31,0.2596,76.3104415671,5.87,0.8096,5.9255676656,70.44,-0.55,70.4421471848,132.36,5.87,0.8096,5.9255676656,5.87,0.8096,5.9255676656,0.0,0.0,0.0,133.76
2020-10-25 20:30:00,57.467,-21.1528,61.2364028731,5.557,0.7672,5.6097098713,51.91,-21.92,56.3483318298,131.2,72.987,-3.2028,73.0572384972,5.557,0.7672,5.6097098713,67.43,-3.9699999999999998,67.5467675022,132.02,5.557,0.7672,5.6097098713,5.557,0.7672,5.6097098713,0.0,0.0,0.0,133.64
2020-10-25 21:00:00,54.0676,-25.6402,59.839161306,5.5076,0.8098000000000001,5.5668154092,48.56,-26.45,55.2962575587,131.46,69.9176,3.8998,70.0262752815,5.5076,0.8098000000000001,5.5668154092,64.41,3.09,64.4840771044,132.11,5.5076,0.8098000000000001,5.5668154092,5.5076,0.8098000000000001,5.5668154092,0.0,0.0,0.0,133.92
2020-10-25 21:30:00,50.9974,-26.2778,57.3694829992,5.6174,0.8222,5.6772524693,45.38,-27.1,52.8559779022,131.25,66.0774,2.9622,66.1437632706,5.6174,0.8222,5.6772524693,60.46,2.14,60.4978611192,131.92,5.6174,0.8222,5.6772524693,5.6174,0.8222,5.6772524693,0.0,0.0,0.0,133.68
2020-10-25 22:00:00,48.1512,-27.2988,55.3512650522,5.7012,0.8212,5.7600391388,42.45,-28.12,50.9189247726,131.58,62.5012,1.7012,62.5243479205,5.7012,0.8212,5.7600391388,56.8,0.88,56.8068164924,132.26,5.7012,0.8212,5.7600391388,5.7012,0.8212,5.7600391388,0.0,0.0,0.0,134.04
2020-10-25 22:30:00,46.6304,-27.1668,53.9669271536,5.6604,0.8132,5.7185157515,40.97,-27.98,49.6127130885,131.01,60.5804,2.0732,60.6158644449,5.6604,0.8132,5.7185157515,54.92,1.26,54.9344518495,132.92,5.6604,0.8132,5.7185157515,5.6604,0.8132,5.7185157515,0.0,0.0,0.0,132.05
2020-10-25 23:00:00,43.3688,-27.8788,51.5565738086,5.5687999999999995,0.8112,5.6275730897,37.8,-28.69,47.4547795275,132.03,56.4488,-0.0488,56.4488210938,5.5687999999999995,0.8112,5.6275730897,50.88,-0.86,50.8872675627,133.98,5.5687999999999995,0.8112,5.6275730897,5.5687999999999995,0.8112,5.6275730897,0.0,0.0,0.0,133.02
2020-10-25 23:30:00,43.3266,-16.016,46.1920612612,5.6066,0.8240000000000001,5.6668279981000005,37.72,-16.84,41.3084010826,130.75,52.3266,-34.646,62.7568194188,5.6066,0.8240000000000001,5.6668279981000005,46.72,-35.47,58.6590086858,133.63,5.6066,0.8240000000000001,5.6668279981000005,5.6066,0.8240000000000001,5.6668279981000005,0.0,0.0,0.0,131.4
2020-10-26 00:00:00,40.832,-14.4384,43.3095788315,5.612,0.8116,5.6703825762,35.22,-15.25,38.3798241267,131.28,49.222,-33.0984,59.3153383752,5.612,0.8116,5.6703825762,43.61,-33.91,55.2423768497,133.93,5.612,0.8116,5.6703825762,5.612,0.8116,5.6703825762,0.0,0.0,0.0,131.94
2020-10-26 00:30:00,36.4354,-7.8586,37.2732607524,5.6354,0.8114,5.6935141275,30.8,-8.67,31.9970139232,130.92,43.5554,-24.7286,50.0856918403,5.6354,0.8114,5.6935141275,37.92,-25.54,45.7189019991,133.59,5.6354,0.8114,5.6935141275,5.6354,0.8114,5.6935141275,0.0,0.0,0.0,131.62
2020-10-26 01:00:00,37.0052,-7.8376,37.8260862475,5.8752,0.8424,5.9352854017,31.13,-8.68,32.3174766961,131.11,44.1752,-24.7576,50.6397773771,5.8752,0.8424,5.9352854017,38.3,-25.6,46.067884692,133.76,5.8752,0.8424,5.9352854017,5.8752,0.8424,5.9352854017,0.0,0.0,0.0,131.79
2020-10-26 01:30:00,37.2034,-7.2064,37.8949227802,5.9534,0.8636,6.0157108075,31.25,-8.07,32.2751824162,131.2,44.3734,-23.9764,50.4367562847,5.9534,0.8636,6.0157108075,38.42,-24.84,45.7506502686,134.0,5.9534,0.8636,6.0157108075,5.9534,0.8636,6.0157108075,0.0,0.0,0.0,131.86
2020-10-26 02:00:00,35.5484,-7.7232,36.3776931759,6.0284,0.8668,6.0903980822,29.52,-8.59,30.7444059952,131.51,42.3484,-24.8132,49.0823988493,6.0284,0.8668,6.0903980822,36.32,-25.68,44.4815107657,134.25,6.0284,0.8668,6.0903980822,6.0284,0.8668,6.0903980822,0.0,0.0,0.0,132.23
2020-10-26 02:30:00,34.8388,-7.7814,35.6972291838,6.0488,0.8886000000000001,6.1137215671,28.79,-8.67,30.0671415336,131.16,41.4488,-25.3014,48.5609293918,6.0488,0.8886000000000001,6.1137215671,35.4,-26.19,44.0349418076,133.8,6.0488,0.8886000000000001,6.1137215671,6.0488,0.8886000000000001,6.1137215671,0.0,0.0,0.0,131.94
2020-10-26 03:00:00,34.5488,-7.458,35.3446084352,6.2788,0.902,6.3432588974,28.27,-8.36,29.4802052232,131.34,41.0388,-24.948,48.0269279617,6.2788,0.902,6.3432588974,34.76,-25.85,43.3183575404,134.11,6.2788,0.902,6.3432588974,6.2788,0.902,6.3432588974,0.0,0.0,0.0,132.11
2020-10-26 03:30:00,34.8744,-7.4884,35.6693132807,6.7644,0.9616,6.8324067443,28.11,-8.45,29.352591027,131.31,41.3044,-25.0084,48.2853345222,6.7644,0.9616,6.8324067443,34.54,-25.97,43.2140312861,134.03,6.7644,0.9616,6.8324067443,6.7644,0.9616,6.8324067443,0.0,0.0,0.0,132.07
2020-10-26 04:00:00,35.3174,-7.4412,36.0927998387,6.7874,0.9688,6.8561922523,28.53,-8.41,29.7437220267,132.04,41.7974,-25.0612,48.7348580813,6.7874,0.9688,6.8561922523,35.01,-26.03,43.6263796343,134.66,6.7874,0.9688,6.8561922523,6.7874,0.9688,6.8561922523,0.0,0.0,0.0,132.78
2020-10-26 04:30:00,35.624,-7.61,36.4277569444,6.754,0.97,6.8232994951,28.87,-8.58,30.1179896407,132.23,42.194,-25.3,49.1978011297,6.754,0.97,6.8232994951,35.44,-26.27,44.1146970975,134.76,6.754,0.97,6.8232994951,6.754,0.97,6.8232994951,0.0,0.0,0.0,133.0
2020-10-26 05:00:00,36.3268,-7.5462,37.1023116892,6.8468,0.9638000000000001,6.914302617,29.48,-8.51,30.6837171803,132.03,42.9868,-25.1562,49.8066197677,6.8468,0.9638000000000001,6.914302617,36.14,-26.12,44.59096321,134.64,6.8468,0.9638000000000001,6.914302617,6.8468,0.9638000000000001,6.914302617,0.0,0.0,0.0,132.78
2020-10-26 05:30:00,36.7918,-7.2798,37.5050934578,6.8218,0.9802000000000001,6.8918609446,29.97,-8.26,31.0874331523,132.14,43.5918,-24.8298,50.1673598596,6.8218,0.9802000000000001,6.8918609446,36.77,-25.81,44.9242584802,134.72,6.8218,0.9802000000000001,6.8918609446,6.8218,0.9802000000000001,6.8918609446,0.0,0.0,0.0,132.91
2020-10-26 06:00:00,39.3248,-7.1964,39.9778447143,6.8448,0.9636,6.9122942646,32.48,-8.16,33.489341588,131.43,46.644800000000004,-24.5064,52.6906159387,6.8448,0.9636,6.9122942646,39.8,-25.47,47.2520994243,134.01,6.8448,0.9636,6.9122942646,6.8448,0.9636,6.9122942646,0.0,0.0,0.0,132.18
2020-10-26 06:30:00,41.5628,-6.4388,42.0585840142,6.8328,0.9712000000000001,6.9014770361,34.73,-7.41,35.5117022966,131.63,49.4428,-23.3788,54.6914871006,6.8328,0.9712000000000001,6.9014770361,42.61,-24.35,49.0768234506,134.01,6.8328,0.9712000000000001,6.9014770361,6.8328,0.9712000000000001,6.9014770361,0.0,0.0,0.0,132.38
2020-10-26 07:00:00,46.3236,-11.6374,47.7630086544,6.8536,1.0026,6.9265460166,39.47,-12.64,41.4445472891,130.62,57.6636,1.8826,57.6943233578,6.8536,1.0026,6.9265460166,50.81,0.88,50.8176199758,132.71,6.8536,1.0026,6.9265460166,6.8536,1.0026,6.9265460166,0.0,0.0,0.0,132.17
2020-10-26 07:30:00,45.4354,-14.071,47.5643628588,6.8754,0.999,6.9475985894,38.56,-15.07,41.4002234293,131.66,61.4854,18.579,64.2310956948,6.8754,0.999,6.9475985894,54.61,17.58,57.369926791,133.59,6.8754,0.999,6.9475985894,6.8754,0.999,6.9475985894,0.0,0.0,0.0,133.62
2020-10-26 08:00:00,46.675,-13.0524,48.4656658962,7.015,0.9676,7.0814175671,39.66,-14.02,42.0651399617,131.23,63.365,19.7876,66.3827714001,7.015,0.9676,7.0814175671,56.35,18.82,59.4097205851,133.11,7.015,0.9676,7.0814175671,7.015,0.9676,7.0814175671,0.0,0.0,0.0,133.18
2020-10-26 08:30:00,50.2072,-17.3924,53.1343439745,7.6572,0.8076,7.6996707462,42.55,-18.2,46.2789639037,130.05,68.4772,13.0176,69.7035496198,7.6572,0.8076,7.6996707462,60.82,12.21,62.0335111049,131.79,7.6572,0.8076,7.6996707462,7.6572,0.8076,7.6996707462,0.0,0.0,0.0,132.27
2020-10-26 09:00:00,51.414,-19.1618,54.8686975902,9.554,0.6382,9.5752919141,41.86,-19.8,46.3065826854,130.37,69.484,9.9282,70.1897101521,9.554,0.6382,9.5752919141,59.93,9.29,60.6457665464,133.59,9.554,0.6382,9.5752919141,9.554,0.6382,9.5752919141,0.0,0.0,0.0,132.79
2020-10-26 09:30:00,51.889,-19.1516,55.3105062674,11.149,0.3284,11.1538355537,40.74,-19.48,45.1577014473,130.75,69.609,10.2384,70.357925748,11.149,0.3284,11.1538355537,58.46,9.91,59.2940106588,134.16,11.149,0.3284,11.1538355537,11.149,0.3284,11.1538355537,0.0,0.0,0.0,133.15
2020-10-26 10:00:00,52.039,-18.5844,55.2579174812,12.019,0.15560000000000002,12.0200071697,40.02,-18.74,44.1903609399,130.37,69.329,10.8356,70.1706524721,12.019,0.15560000000000002,12.0200071697,57.31,10.68,58.2966422704,133.89,12.019,0.15560000000000002,12.0200071697,12.019,0.15560000000000002,12.0200071697,0.0,0.0,0.0,132.79
2020-10-26 10:30:00,51.763,-19.2368,55.2219398721,11.953,0.1632,11.9541140717,39.81,-19.4,44.2853937546,130.83,69.023,10.1432,69.7643106125,11.953,0.1632,11.9541140717,57.07,9.98,57.9360449116,134.15,11.953,0.1632,11.9541140717,11.953,0.1632,11.9541140717,0.0,0.0,0.0,133.28
2020-10-26 11:00:00,51.4222,-19.1278,54.8645184585,12.3222,0.0722,12.3224115205,39.1,-19.2,43.5597291084,130.77,68.1722,10.1222,68.91957476420001,12.3222,0.0722,12.3224115205,55.85,10.05,56.7470263538,134.11,12.3222,0.0722,12.3224115205,12.3222,0.0722,12.3224115205,0.0,0.0,0.0,133.28
2020-10-26 11:30:00,50.9294,-19.4074,54.5018436305,13.4794,-0.1274,13.4800020445,37.45,-19.28,42.1215016352,130.63,66.9494,9.5726,67.6302952169,13.4794,-0.1274,13.4800020445,53.47,9.7,54.3427170833,134.17,13.4794,-0.1274,13.4800020445,13.4794,-0.1274,13.4800020445,0.0,0.0,0.0,133.12
2020-10-26 12:00:00,50.4634,-19.981,54.2751794153,13.8834,-0.251,13.8856687473,36.58,-19.73,41.5616325473,130.8,66.0034,8.779,66.5846803143,13.8834,-0.251,13.8856687473,52.12,9.03,52.8964582935,134.68,13.8834,-0.251,13.8856687473,13.8834,-0.251,13.8856687473,0.0,0.0,0.0,133.34
2020-10-26 12:30:00,51.7016,-17.1804,54.4813875256,13.5816,-0.20040000000000002,13.5830783963,38.12,-16.98,41.7307416661,131.02,67.2516,3.0896,67.3225321176,13.5816,-0.20040000000000002,13.5830783963,53.67,3.29,53.770744834,134.49,13.5816,-0.20040000000000002,13.5830783963,13.5816,-0.20040000000000002,13.5830783963,0.0,0.0,0.0,133.22
2020-10-26 13:00:00,53.5764,-2.8676,53.6530872059,13.2064,-0.1376,13.2071168209,40.37,-2.73,40.4622021151,131.47,64.9064,-37.0876,74.755139186,13.2064,-0.1376,13.2071168209,51.7,-36.95,63.5467741117,133.93,13.2064,-0.1376,13.2071168209,13.2064,-0.1376,13.2071168209,0.0,0.0,0.0,131.92
2020-10-26 13:30:00,53.469,-3.1378,53.5609909341,12.959,-0.0478,12.9590881562,40.51,-3.09,40.6276777579,131.43,64.589,-37.5178,74.6948742407,12.959,-0.0478,12.9590881562,51.63,-37.47,63.7938696114,134.03,12.959,-0.0478,12.9590881562,12.959,-0.0478,12.9590881562,0.0,0.0,0.0,131.92
2020-10-26 14:00:00,53.3238,-2.615,53.3878813163,12.3238,0.025,12.3238253574,41.0,-2.64,41.0849072045,131.74,64.6438,-36.925,74.4464673671,12.3238,0.025,12.3238253574,52.32,-36.95,64.0522044898,134.27,12.3238,0.025,12.3238253574,12.3238,0.025,12.3238253574,0.0,0.0,0.0,132.17
2020-10-26 14:30:00,52.8468,-2.878,52.9251089204,10.9568,0.402,10.9641721183,41.89,-3.2800000000000002,42.0182162877,131.39,64.3768,-37.308,74.4060430492,10.9568,0.402,10.9641721183,53.42,-37.71,65.3891466529,134.09,10.9568,0.402,10.9641721183,10.9568,0.402,10.9641721183,0.0,0.0,0.0,131.84
2020-10-26 15:00:00,53.8352,-2.7704,53.9064363059,9.2052,0.6196,9.226029004899999,44.63,-3.39,44.7585634265,131.67,66.3852,-37.1204,76.0586541769,9.2052,0.6196,9.226029004899999,57.18,-37.74,68.5117508169,134.48,9.2052,0.6196,9.226029004899999,9.2052,0.6196,9.226029004899999,0.0,0.0,0.0,132.1
2020-10-26 15:30:00,54.8594,-2.3736,54.9107252303,8.2694,0.7264,8.301242878,46.59,-3.1,46.693019821,130.81,68.0594,-36.2136,77.0941421466,8.2694,0.7264,8.301242878,59.79,-36.94,70.2809198858,133.69,8.2694,0.7264,8.301242878,8.2694,0.7264,8.301242878,0.0,0.0,0.0,131.18
2020-10-26 16:00:00,56.0686,-3.1054,56.1545315635,7.5586,0.8846,7.6101873249,48.51,-3.99,48.6738143153,130.48,70.4186,-32.2854,77.4669366835,7.5586,0.8846,7.6101873249,62.86,-33.17,71.0748091802,133.31,7.5586,0.8846,7.6101873249,7.5586,0.8846,7.6101873249,0.0,0.0,0.0,130.97
2020-10-26 16:30:00,57.2144,-13.7872,58.852140583,7.2943999999999996,0.9528000000000001,7.3563645369,49.92,-14.74,52.050686835,131.11,76.6344,0.4828,76.6359208152,7.2943999999999996,0.9528000000000001,7.3563645369,69.34,-0.47000000000000003,69.3415928574,132.94,7.2943999999999996,0.9528000000000001,7.3563645369,7.2943999999999996,0.9528000000000001,7.3563645369,0.0,0.0,0.0,132.9
2020-10-26 17:00:00,59.6432,-13.3874,61.1271934985,7.3332,0.9726,7.3974166437,52.31,-14.36,54.2452366572,130.69,80.0032,0.8726,80.0079586104,7.3332,0.9726,7.3974166437,72.67,-0.1,72.6700688042,132.62,7.3332,0.9726,7.3974166437,7.3332,0.9726,7.3974166437,0.0,0.0,0.0,132.47
2020-10-26 17:30:00,63.59,-13.6666,65.042017616,11.39,1.1134,11.4442893864,52.2,-14.78,54.2520819877,130.42,84.37,0.6734,84.3726873316,11.39,1.1134,11.4442893864,72.98,-0.44,72.9813263787,132.32,11.39,1.1134,11.4442893864,11.39,1.1134,11.4442893864,0.0,0.0,0.0,132.17
2020-10-26 18:00:00,66.3098,-13.317,67.6338085948,11.0298,1.043,11.0790043343,55.28,-14.36,57.1146916301,130.85,88.3398,1.423,88.3512602799,11.0298,1.043,11.0790043343,77.31,0.38,77.3109338968,132.7,11.0298,1.043,11.0790043343,11.0298,1.043,11.0790043343,0.0,0.0,0.0,132.53
2020-10-26 18:30:00,65.7162,-14.4696,67.2903281802,10.9662,1.0404,11.0154425513,54.75,-15.51,56.9045042154,131.66,87.5362,-0.09960000000000001,87.5362566632,10.9662,1.0404,11.0154425513,76.57,-1.1400000000000001,76.5784858821,133.42,10.9662,1.0404,11.0154425513,10.9662,1.0404,11.0154425513,0.0,0.0,0.0,133.37
2020-10-26 19:00:00,65.188,-14.201,66.7168925011,8.518,1.059,8.5835776341,56.67,-15.26,58.6886402978,132.39,87.488,0.629,87.4902610866,8.518,1.059,8.5835776341,78.97,-0.43,78.9711706891,134.18,8.518,1.059,8.5835776341,8.518,1.059,8.5835776341,0.0,0.0,0.0,134.08
2020-10-26 19:30:00,62.3378,-15.014,64.1203673168,8.2478,1.086,8.3189903738,54.09,-16.1,56.4352558247,132.08,83.6578,-0.654,83.6603563036,8.2478,1.086,8.3189903738,75.41,-1.74,75.4300715895,133.56,8.2478,1.086,8.3189903738,8.2478,1.086,8.3189903738,0.0,0.0,0.0,133.86
2020-10-26 20:00:00,60.1766,-14.4528,61.8878551527,6.9266000000000005,0.9572,6.9924258595,53.25,-15.41,55.4349222061,130.31,81.2466,-0.2828,81.2470921781,6.9266000000000005,0.9572,6.9924258595,74.32,-1.24,74.3303437366,132.75,6.9266000000000005,0.9572,6.9924258595,6.9266000000000005,0.9572,6.9924258595,0.0,0.0,0.0,132.03
2020-10-26 20:30:00,57.1744,-15.6346,59.2735415891,6.8344000000000005,1.0054,6.907955741,50.34,-16.64,53.0189136064,130.88,77.2544,-2.2746,77.2878782509,6.8344000000000005,1.0054,6.907955741,70.42,-3.2800000000000002,70.4963460046,134.7,6.8344000000000005,1.0054,6.907955741,6.8344000000000005,1.0054,6.907955741,0.0,0.0,0.0,132.72
2020-10-26 21:00:00,53.7302,-17.6504,56.5550264097,6.9002,0.9996,6.9722277788,46.83,-18.65,50.4070570456,131.43,72.6002,-4.7604,72.7561024808,6.9002,0.9996,6.9722277788,65.7,-5.76,65.9520098253,134.61,6.9002,0.9996,6.9722277788,6.9002,0.9996,6.9722277788,0.0,0.0,0.0,133.4
2020-10-26 21:30:00,51.386,-18.564,54.6364630261,6.886,0.986,6.9562340386,44.5,-19.55,48.6050666083,130.84,69.406,-6.264,69.6880946217,6.886,0.986,6.9562340386,62.52,-7.25,62.938961701,134.01,6.886,0.986,6.9562340386,6.886,0.986,6.9562340386,0.0,0.0,0.0,132.87
2020-10-26 22:00:00,48.5502,-18.5232,51.9637456144,6.7902000000000005,0.9868,6.8615297332,41.76,-19.51,46.0927076662,131.2,65.4402,-6.2032,65.7335490163,6.7902000000000005,0.9868,6.8615297332,58.65,-7.19,59.08907344,134.66,6.7902000000000005,0.9868,6.8615297332,6.7902000000000005,0.9868,6.8615297332,0.0,0.0,0.0,133.25
2020-10-26 22:30:00,45.3798,-19.1362,49.2495725715,6.8998,0.9838,6.9695840966,38.48,-20.12,43.4226300447,131.72,60.8798,-7.1562,61.2989497992,6.8998,0.9838,6.9695840966,53.98,-8.14,54.5902921773,135.24,6.8998,0.9838,6.9695840966,6.8998,0.9838,6.9695840966,0.0,0.0,0.0,133.82
2020-10-26 23:00:00,40.5806,-19.2588,44.9186650937,6.8806,1.0012,6.9530610380999995,33.7,-20.26,39.3212105612,131.04,53.9906,-7.7288,54.5409867696,6.8806,1.0012,6.9530610380999995,47.11,-8.73,47.9120548505,134.53,6.8806,1.0012,6.9530610380999995,6.8806,1.0012,6.9530610380999995,0.0,0.0,0.0,133.18
2020-10-26 23:30:00,36.9746,-16.431,40.4610776693,6.9646,0.999,7.0358833248,30.01,-17.43,34.7045386081,131.59,48.4746,-3.421,48.595165255,6.9646,0.999,7.0358833248,41.51,-4.42,41.7446583409,135.34,6.9646,0.999,7.0358833248,6.9646,0.999,7.0358833248,0.0,0.0,0.0,133.56
2020-10-27 00:00:00,35.421,-11.2248,37.1570097834,6.971,0.9952000000000001,7.0416804841,28.45,-12.22,30.9633799835,130.47,45.701,4.0452,45.8796800778,6.971,0.9952000000000001,7.0416804841,38.73,3.05,38.8499086228,134.89,6.971,0.9952000000000001,7.0416804841,6.971,0.9952000000000001,7.0416804841,0.0,0.0,0.0,132.11
2020-10-27 00:30:00,35.3354,-11.3086,37.1008750183,6.9154,0.9914000000000001,6.9861027132,28.42,-12.3,30.9675055502,131.03,45.6754,4.1514,45.8636706678,6.9154,0.9914000000000001,6.9861027132,38.76,3.16,38.8885998719,135.44,6.9154,0.9914000000000001,6.9861027132,6.9154,0.9914000000000001,6.9861027132,0.0,0.0,0.0,132.68
2020-10-27 01:00:00,36.098,-10.411200000000001,37.5693850022,6.888,0.9788,6.9571972403,29.21,-11.39,31.3521323039,130.03,46.628,4.8588000000000005,46.8804684431,6.888,0.9788,6.9571972403,39.74,3.88,39.9289619199,134.63,6.888,0.9788,6.9571972403,6.888,0.9788,6.9571972403,0.0,0.0,0.0,131.68
2020-10-27 01:30:00,35.402,-11.156,37.1181618618,6.792,0.994,6.8643499328,28.61,-12.15,31.0830275231,131.47,45.612,4.054,45.7918055988,6.792,0.994,6.8643499328,38.82,3.06,38.9404160224,134.57,6.792,0.994,6.8643499328,6.792,0.994,6.8643499328,0.0,0.0,0.0,133.18
2020-10-27 02:00:00,34.7412,-11.2294,36.5109627619,6.8012,0.9906,6.8729622289000005,27.94,-12.22,30.4954422824,131.86,44.7212,4.2506,44.9227484667,6.8012,0.9906,6.8729622289000005,37.92,3.26,38.0598738831,132.94,6.8012,0.9906,6.8729622289000005,6.8012,0.9906,6.8729622289000005,0.0,0.0,0.0,133.57
2020-10-27 02:30:00,34.2402,-11.177,36.0182818169,6.8402,0.993,6.9119016949,27.4,-12.17,29.9811424065,131.77,44.0502,4.423,44.2716958004,6.8402,0.993,6.9119016949,37.21,3.43,37.3677534781,132.9,6.8402,0.993,6.9119016949,6.8402,0.993,6.9119016949,0.0,0.0,0.0,133.47
2020-10-27 03:00:00,33.36,-11.7412,35.3658787172,6.87,0.9988,6.9422259715,26.49,-12.74,29.3943480962,132.66,42.81,3.3388,42.9400009949,6.87,0.9988,6.9422259715,35.94,2.34,36.0160964015,133.61,6.87,0.9988,6.9422259715,6.87,0.9988,6.9422259715,0.0,0.0,0.0,134.46
2020-10-27 03:30:00,33.0236,-11.0292,34.8166829207,6.9936,0.9908,7.0634358212,26.03,-12.02,28.6712626161,132.21,42.2936,4.1708,42.4987549653,6.9936,0.9908,7.0634358212,35.3,3.18,35.4429457015,133.25,6.9936,0.9908,7.0634358212,6.9936,0.9908,7.0634358212,0.0,0.0,0.0,133.99
2020-10-27 04:00:00,32.269800000000004,-11.3702,34.2143455305,6.9898,0.9998,7.0609421524,25.28,-12.37,28.144187677,132.44,41.3198,3.7098,41.4860035202,6.9898,0.9998,7.0609421524,34.33,2.71,34.4367971798,133.48,6.9898,0.9998,7.0609421524,6.9898,0.9998,7.0609421524,0.0,0.0,0.0,134.24
2020-10-27 04:30:00,32.4822,-11.892,34.5906487485,7.0722,0.998,7.1422697261,25.41,-12.89,28.4924586514,132.73,41.6322,3.138,41.7502948593,7.0722,0.998,7.1422697261,34.56,2.14,34.6261923982,133.65,7.0722,0.998,7.1422697261,7.0722,0.998,7.1422697261,0.0,0.0,0.0,134.54
2020-10-27 05:00:00,32.9952,-11.6108,34.9784776638,7.0552,0.9892000000000001,7.1242096881,25.94,-12.6,28.8382315685,131.8,42.3952,3.2292,42.518004606,7.0552,0.9892000000000001,7.1242096881,35.34,2.24,35.4109192199,132.73,7.0552,0.9892000000000001,7.1242096881,7.0552,0.9892000000000001,7.1242096881,0.0,0.0,0.0,133.57
2020-10-27 05:30:00,34.269800000000004,-11.573,36.1711697494,7.0498,0.987,7.1185566683,27.22,-12.56,29.9780252852,131.76,44.1798,3.357,44.3071571762,7.0498,0.987,7.1185566683,37.13,2.37,37.2055614122,132.56,7.0498,0.987,7.1185566683,7.0498,0.987,7.1185566683,0.0,0.0,0.0,133.48
2020-10-27 06:00:00,35.344,-11.2204,37.0822829955,6.994,0.9796,7.0622696182,28.35,-12.2,30.8636112599,131.02,45.684,4.1096,45.8684713955,6.994,0.9796,7.0622696182,38.69,3.13,38.8164011727,131.82,6.994,0.9796,7.0622696182,6.994,0.9796,7.0622696182,0.0,0.0,0.0,132.67
2020-10-27 06:30:00,38.7816,-10.2408,40.1109272294,6.9416,0.9792000000000001,7.0103240439,31.84,-11.22,33.7590580437,131.19,50.4116,5.7892,50.7429231637,6.9416,0.9792000000000001,7.0103240439,43.47,4.8100000000000005,43.7353061039,132.98,6.9416,0.9792000000000001,7.0103240439,6.9416,0.9792000000000001,7.0103240439,0.0,0.0,0.0,132.77
2020-10-27 07:00:00,43.5594,-9.6426,44.6139110942,7.0194,0.9774,7.0871212153,36.54,-10.62,38.0520170293,130.76,57.3494,6.6074,57.7287745853,7.0194,0.9774,7.0871212153,50.33,5.63,50.6439117762,132.13,7.0194,0.9774,7.0871212153,7.0194,0.9774,7.0871212153,0.0,0.0,0.0,132.32
2020-10-27 07:30:00,47.365,-8.2132,48.0718200117,6.955,1.0068,7.0274939516,40.41,-9.22,41.4484800686,130.76,62.705,8.7768,63.3162636551,6.955,1.0068,7.0274939516,55.75,7.77,56.2888568013,131.92,6.955,1.0068,7.0274939516,6.955,1.0068,7.0274939516,0.0,0.0,0.0,132.2
2020-10-27 08:00:00,50.212,-10.3346,51.2644994237,7.052,0.9854,7.120513827,43.16,-11.32,44.6198162255,130.76,66.902,5.8254,67.1551404522,7.052,0.9854,7.120513827,59.85,4.84,60.0453836694,132.49,7.052,0.9854,7.120513827,7.052,0.9854,7.120513827,0.0,0.0,0.0,132.31
2020-10-27 08:30:00,54.2608,-16.676,56.7655123525,7.1308,0.974,7.1970122023,47.13,-17.65,50.326527796,132.15,73.2808,-3.126,73.3474438862,7.1308,0.974,7.1970122023,66.15,-4.1,66.2769379196,135.66,7.1308,0.974,7.1970122023,7.1308,0.974,7.1970122023,0.0,0.0,0.0,134.14
2020-10-27 09:00:00,56.324,-15.5736,58.4374023461,7.414,0.9164,7.4704206682,48.91,-16.49,51.6149997578,131.22,75.884,-1.6736,75.9024531419,7.414,0.9164,7.4704206682,68.47,-2.59,68.5189681767,134.96,7.414,0.9164,7.4704206682,7.414,0.9164,7.4704206682,0.0,0.0,0.0,133.16
2020-10-27 09:30:00,57.0668,-15.3102,59.0848701977,7.4168,0.8898,7.4699843561,49.65,-16.2,52.2260710757,131.7,76.7768,-1.2002,76.7861803861,7.4168,0.8898,7.4699843561,69.36,-2.09,69.3914814657,135.33,7.4168,0.8898,7.4699843561,7.4168,0.8898,7.4699843561,0.0,0.0,0.0,133.62
2020-10-27 10:00:00,57.9348,-14.8884,59.8172676206,7.8148,0.8716,7.8632554073000005,50.12,-15.76,52.53943281,131.6,77.6948,-0.6784,77.6977617026,7.8148,0.8716,7.8632554073000005,69.88,-1.55,69.8971880693,135.24,7.8148,0.8716,7.8632554073000005,7.8148,0.8716,7.8632554073000005,0.0,0.0,0.0,133.5
2020-10-27 10:30:00,58.2438,-14.8026,60.0954008656,8.1138,0.8174,8.1548692939,50.13,-15.62,52.5071547506,131.76,77.9138,-0.5226000000000001,77.9155526272,8.1138,0.8174,8.1548692939,69.8,-1.34,69.8128612793,135.42,8.1138,0.8174,8.1548692939,8.1138,0.8174,8.1548692939,0.0,0.0,0.0,133.67
2020-10-27 11:00:00,58.5614,-14.6872,60.3750893482,8.3614,0.7828,8.3979631935,50.2,-15.47,52.5296192638,131.76,78.1814,-0.4572,78.1827368273,8.3614,0.7828,8.3979631935,69.82,-1.24,69.8310103034,135.51,8.3614,0.7828,8.3979631935,8.3614,0.7828,8.3979631935,0.0,0.0,0.0,133.67
2020-10-27 11:30:00,59.028,-15.1702,60.9462037541,7.888,0.8398,7.9325789022,51.14,-16.01,53.5874957429,132.19,79.118,-0.9502,79.1237057021,7.888,0.8398,7.9325789022,71.23,-1.79,71.2524876759,135.62,7.888,0.8398,7.9325789022,7.888,0.8398,7.9325789022,0.0,0.0,0.0,134.09
2020-10-27 12:00:00,59.4128,-15.2178,61.3307609661,9.4228,0.5822,9.4407688606,49.99,-15.8,52.4274746674,131.85,79.1828,-0.9778,79.1888370206,9.4228,0.5822,9.4407688606,69.76,-1.56,69.7774404804,134.97,9.4228,0.5822,9.4407688606,9.4228,0.5822,9.4407688606,0.0,0.0,0.0,133.77
2020-10-27 12:30:00,60.6364,-14.8282,62.423140903,9.8664,0.5018,9.8791524029,50.77,-15.33,53.0339683599,131.3,80.8664,-0.3982,80.8673803965,9.8664,0.5018,9.8791524029,71.0,-0.9,71.0057039962,134.44,9.8664,0.5018,9.8791524029,9.8664,0.5018,9.8791524029,0.0,0.0,0.0,133.16
2020-10-27 13:00:00,60.1242,-15.3108,62.04304975,10.2242,0.44920000000000004,10.2340630387,49.9,-15.76,52.3296053874,131.69,80.0042,-1.0908,80.0116357931,10.2242,0.44920000000000004,10.2340630387,69.78,-1.54,69.7969913392,134.86,10.2242,0.44920000000000004,10.2340630387,10.2242,0.44920000000000004,10.2340630387,0.0,0.0,0.0,133.61
2020-10-27 13:30:00,58.7804,-15.7126,60.8442373847,11.6004,0.22740000000000002,11.6026286211,47.18,-15.94,49.7999598393,132.84,77.6604,-1.3226,77.6716614919,11.6004,0.22740000000000002,11.6026286211,66.06,-1.55,66.0781817244,135.77,11.6004,0.22740000000000002,11.6026286211,11.6004,0.22740000000000002,11.6026286211,0.0,0.0,0.0,134.79
2020-10-27 14:00:00,58.516,-7.339,58.9744281617,10.066,0.421,10.0748000973,48.45,-7.76,49.0675055408,133.01,77.046,11.381,77.882047206,10.066,0.421,10.0748000973,66.98,10.96,67.8707742699,134.89,10.066,0.421,10.0748000973,10.066,0.421,10.0748000973,0.0,0.0,0.0,134.35
2020-10-27 14:30:00,57.872,-7.3056,58.3312967056,10.402,0.4344,10.4110665813,47.47,-7.74,48.0968658023,133.01,75.942,11.3344,76.7831751581,10.402,0.4344,10.4110665813,65.54,10.9,66.4402107161,134.81,10.402,0.4344,10.4110665813,10.402,0.4344,10.4110665813,0.0,0.0,0.0,134.35
2020-10-27 15:00:00,56.2352,-7.2954,56.7064421402,10.395199999999999,0.49460000000000004,10.4069597962,45.84,-7.79,46.497200991,133.72,73.5652,10.9346,74.3734100886,10.395199999999999,0.49460000000000004,10.4069597962,63.17,10.44,64.0268888827,135.57,10.395199999999999,0.49460000000000004,10.4069597962,10.395199999999999,0.49460000000000004,10.4069597962,0.0,0.0,0.0,135.17
2020-10-27 15:30:00,56.8982,0.6124,56.9014955603,8.9682,0.6424000000000001,8.9911783989,47.93,-0.03,47.9300093887,133.45,71.8382,-11.1976,72.7056615746,8.9682,0.6424000000000001,8.9911783989,62.87,-11.84,63.975170965,134.94,8.9682,0.6424000000000001,8.9911783989,8.9682,0.6424000000000001,8.9911783989,0.0,0.0,0.0,134.02
2020-10-27 16:00:00,57.1194,5.3656,57.3708594996,7.6693999999999996,0.8556,7.7169778877,49.45,4.51,49.6552373874,133.31,70.4394,-27.1744,75.4993846844,7.6693999999999996,0.8556,7.7169778877,62.77,-28.03,68.7441182939,134.15,7.6693999999999996,0.8556,7.7169778877,7.6693999999999996,0.8556,7.7169778877,0.0,0.0,0.0,133.34
