Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-27 16:30:00,59.5426,5.1416,59.7641804538,6.9826,0.9816,7.0512581374,52.56,4.16,52.7243700768,131.6,74.1326,-25.6984,78.4605005421,6.9826,0.9816,7.0512581374,67.15,-26.68,72.2561063164,132.6,6.9826,0.9816,7.0512581374,6.9826,0.9816,7.0512581374,0.0,0.0,0.0,131.51
2020-10-27 17:00:00,62.723,0.926,62.7298350468,6.933,1.006,7.0056066832,55.79,-0.08,55.7900573579,131.06,80.683,-10.664,81.3846876568,6.933,1.006,7.0056066832,73.75,-11.67,74.6676060953,132.21,6.933,1.006,7.0056066832,6.933,1.006,7.0056066832,0.0,0.0,0.0,131.44
2020-10-27 17:30:00,66.7626,-5.5652,66.9941505641,8.0826,1.0748,8.1537486962,58.68,-6.64,59.0544833184,131.06,89.0226,13.0248,89.9703769349,8.0826,1.0748,8.1537486962,80.94,11.95,81.8173948498,133.4,8.0826,1.0748,8.1537486962,8.0826,1.0748,8.1537486962,0.0,0.0,0.0,132.19
2020-10-27 18:00:00,68.538,-5.282,68.7412319354,8.188,1.068,8.2573584154,60.35,-6.35,60.6831525219,130.93,91.688,14.008,92.751891668,8.188,1.068,8.2573584154,83.5,12.94,84.4967076282,133.53,8.188,1.068,8.2573584154,8.188,1.068,8.2573584154,0.0,0.0,0.0,131.98
2020-10-27 18:30:00,68.0408,-5.5756,68.2688639132,8.1608,1.0944,8.2338549902,59.88,-6.67,60.250338588299996,131.38,91.0908,13.894400000000001,92.1443877618,8.1608,1.0944,8.2338549902,82.93,12.8,83.9120068882,133.78,8.1608,1.0944,8.2338549902,8.1608,1.0944,8.2338549902,0.0,0.0,0.0,132.42
2020-10-27 19:00:00,65.5842,-9.0258,66.2023591368,8.1942,0.9842000000000001,8.253094164,57.39,-10.01,58.2564348377,131.49,87.9142,8.2342,88.2989728778,8.1942,0.9842000000000001,8.253094164,79.72,7.25,80.0489906245,133.47,8.1942,0.9842000000000001,8.253094164,8.1942,0.9842000000000001,8.253094164,0.0,0.0,0.0,132.85
2020-10-27 19:30:00,61.2148,-20.5802,64.5817030674,8.1948,1.1198,8.2709551492,53.02,-21.7,57.2888331178,131.35,82.8948,-9.3802,83.4238336393,8.1948,1.1198,8.2709551492,74.7,-10.5,75.4343423117,132.17,8.1948,1.1198,8.2709551492,8.1948,1.1198,8.2709551492,0.0,0.0,0.0,133.54
2020-10-27 20:00:00,58.9706,-20.974,62.5894587,6.9106000000000005,0.866,6.9646499094,52.06,-21.84,56.4555506571,129.88,80.5306,-10.154,81.1682280967,6.9106000000000005,0.866,6.9646499094,73.62,-11.02,74.4402095645,133.67,6.9106000000000005,0.866,6.9646499094,6.9106000000000005,0.866,6.9646499094,0.0,0.0,0.0,132.06
2020-10-27 20:30:00,54.3708,-22.0042,58.6546563393,6.8008,0.9958,6.8733178509,47.57,-23.0,52.8384793498,131.07,74.1008,-11.5842,75.0008149974,6.8008,0.9958,6.8733178509,67.3,-12.58,68.465658545,134.82,6.8008,0.9958,6.8733178509,6.8008,0.9958,6.8733178509,0.0,0.0,0.0,133.34
2020-10-27 21:00:00,50.7108,-18.0584,53.8302057139,6.8108,1.0016,6.88405398,43.9,-19.06,47.8591015377,131.6,68.3108,-5.6284,68.5422809892,6.8108,1.0016,6.88405398,61.5,-6.63,61.8563408229,134.48,6.8108,1.0016,6.88405398,6.8108,1.0016,6.88405398,0.0,0.0,0.0,133.66
2020-10-27 21:30:00,49.2276,-9.052,50.052925047,6.8176,0.878,6.8739038224,42.41,-9.93,43.5570086209,130.52,65.4776,8.478,66.0241818258,6.8176,0.878,6.8739038224,58.66,7.6,59.1502797965,134.02,6.8176,0.878,6.8739038224,6.8176,0.878,6.8739038224,0.0,0.0,0.0,131.85
2020-10-27 22:00:00,45.8526,-10.5866,47.0588676693,6.8426,1.0234,6.9187081395,39.01,-11.61,40.7010098155,131.55,61.0226,5.8334,61.3007852015,6.8426,1.0234,6.9187081395,54.18,4.8100000000000005,54.3930923923,134.74,6.8426,1.0234,6.9187081395,6.8426,1.0234,6.9187081395,0.0,0.0,0.0,133.05
2020-10-27 22:30:00,44.8602,-11.3828,46.2818072236,6.8202,0.9972000000000001,6.8927161468,38.04,-12.38,40.0038248171,131.43,59.8102,4.6972000000000005,59.994364001,6.8202,0.9972000000000001,6.8927161468,52.99,3.7,53.1190182515,134.48,6.8202,0.9972000000000001,6.8927161468,6.8202,0.9972000000000001,6.8927161468,0.0,0.0,0.0,132.92
2020-10-27 23:00:00,41.3182,-11.8078,42.9722909801,6.8482,0.9822000000000001,6.918277248,34.47,-12.79,36.7663569041,130.34,54.7882,3.5622,54.9038808107,6.8482,0.9822000000000001,6.918277248,47.94,2.58,48.0093740847,133.35,6.8482,0.9822000000000001,6.918277248,6.8482,0.9822000000000001,6.918277248,0.0,0.0,0.0,131.85
2020-10-27 23:30:00,38.0494,-11.738,39.8188081735,6.8094,1.062,6.891717664,31.24,-12.8,33.7605924119,130.5,50.0994,3.462,50.2188741845,6.8094,1.062,6.891717664,43.29,2.4,43.3564770248,133.62,6.8094,1.062,6.891717664,6.8094,1.062,6.891717664,0.0,0.0,0.0,132.04
2020-10-28 00:00:00,36.2514,-12.1356,38.2287429733,6.7714,0.9944000000000001,6.8440258123,29.48,-13.13,32.2717724955,131.51,47.6214,3.1244,47.7237845662,6.7714,0.9944000000000001,6.8440258123,40.85,2.13,40.9054935186,134.54,6.7714,0.9944000000000001,6.8440258123,6.7714,0.9944000000000001,6.8440258123,0.0,0.0,0.0,133.08
2020-10-28 00:30:00,35.6564,-12.2814,37.712221453,6.8364,0.9986,6.9089483223,28.82,-13.28,31.732488084,131.51,46.7364,2.9586,46.8299519423,6.8364,0.9986,6.9089483223,39.9,1.96,39.9481113446,134.6,6.8364,0.9986,6.9089483223,6.8364,0.9986,6.9089483223,0.0,0.0,0.0,133.08
2020-10-28 01:00:00,35.9982,-12.3168,38.0469967997,6.7982,1.0032,6.8718217002,29.2,-13.32,32.0945852131,131.35,47.3182,3.1432,47.4224815618,6.7982,1.0032,6.8718217002,40.52,2.14,40.5764710146,134.13,6.7982,1.0032,6.8718217002,6.7982,1.0032,6.8718217002,0.0,0.0,0.0,132.91
2020-10-28 01:30:00,34.9208,-12.3998,37.0569468883,6.7808,1.0102,6.8556365627,28.14,-13.41,31.1719056203,131.92,45.7308,3.1602,45.8398618309,6.7808,1.0102,6.8556365627,38.95,2.15,39.0092937644,134.67,6.7808,1.0102,6.8556365627,6.7808,1.0102,6.8556365627,0.0,0.0,0.0,133.51
2020-10-28 02:00:00,34.3808,-12.4168,36.55429292,6.8308,1.0232,6.9070085334,27.55,-13.44,30.6534843044,131.47,44.9708,2.9632,45.0683193261,6.8308,1.0232,6.9070085334,38.14,1.94,38.189307404,134.36,6.8308,1.0232,6.9070085334,6.8308,1.0232,6.9070085334,0.0,0.0,0.0,133.08
2020-10-28 02:30:00,33.8918,-13.1454,36.3518314312,6.8318,1.0146,6.9067289219,27.06,-14.16,30.540943011,132.59,44.4218,2.3546,44.4841596122,6.8318,1.0146,6.9067289219,37.59,1.34,37.6138764288,135.26,6.8318,1.0146,6.9067289219,6.8318,1.0146,6.9067289219,0.0,0.0,0.0,134.21
2020-10-28 03:00:00,32.58,-13.6356,35.318351991,6.82,1.0244,6.8965060255,25.76,-14.66,29.6393859586,133.18,42.49,1.3344,42.5109482764,6.82,1.0244,6.8965060255,35.67,0.31,35.6713470449,135.87,6.82,1.0244,6.8965060255,6.82,1.0244,6.8965060255,0.0,0.0,0.0,134.88
2020-10-28 03:30:00,31.3734,-8.4968,32.5036280713,6.8234,0.9932000000000001,6.8953051999,24.55,-9.49,26.3203837358,133.05,38.8434,-17.9268,42.7806016998,6.8234,0.9932000000000001,6.8953051999,32.02,-18.92,37.1920260271,134.3,6.8234,0.9932000000000001,6.8953051999,6.8234,0.9932000000000001,6.8953051999,0.0,0.0,0.0,134.09
2020-10-28 04:00:00,30.572400000000002,-2.6018,30.6829106344,6.8424,1.0082,6.9162782622000005,23.73,-3.61,24.0030206432,132.72,35.6924,-37.7518,51.9533042356,6.8424,1.0082,6.9162782622000005,28.85,-38.76,48.318320542,134.46,6.8424,1.0082,6.9162782622000005,6.8424,1.0082,6.9162782622000005,0.0,0.0,0.0,133.02
2020-10-28 04:30:00,31.2548,-1.9138000000000002,31.3133382679,6.8448,1.0062,6.9183614736,24.41,-2.92,24.5840293687,132.16,36.4348,-36.7238,51.7313457923,6.8448,1.0062,6.9183614736,29.59,-37.73,47.9491501489,133.93,6.8448,1.0062,6.9183614736,6.8448,1.0062,6.9183614736,0.0,0.0,0.0,132.45
2020-10-28 05:00:00,32.1636,-1.2956,32.1896838183,6.8036,1.0044,6.8773390436,25.36,-2.3,25.4640845113,131.89,37.6636,-35.6956,51.8914503972,6.8036,1.0044,6.8773390436,30.86,-36.7,47.9502825852,133.68,6.8036,1.0044,6.8773390436,6.8036,1.0044,6.8773390436,0.0,0.0,0.0,132.13
2020-10-28 05:30:00,33.1824,-0.5414,33.1868164144,6.8224,0.9986,6.8950956281,26.36,-1.54,26.4049465063,131.71,38.7524,-34.6914,52.0119384346,6.8224,0.9986,6.8950956281,31.93,-35.69,47.8884224004,133.62,6.8224,0.9986,6.8950956281,6.8224,0.9986,6.8950956281,0.0,0.0,0.0,131.97
2020-10-28 06:00:00,34.4354,0.1184,34.4356035481,6.8254,0.9884000000000001,6.8965947916,27.61,-0.87,27.6237035895,130.41,40.3254,-33.0916,52.165044577,6.8254,0.9884000000000001,6.8965947916,33.5,-34.08,47.7880361597,132.35,6.8254,0.9884000000000001,6.8965947916,6.8254,0.9884000000000001,6.8965947916,0.0,0.0,0.0,130.63
2020-10-28 06:30:00,36.475,-10.3662,37.9194373302,6.815,0.9938,6.8870794565,29.66,-11.36,31.7610642139,130.58,46.605,0.33380000000000004,46.6061953762,6.815,0.9938,6.8870794565,39.79,-0.66,39.7954733607,133.25,6.815,0.9938,6.8870794565,6.815,0.9938,6.8870794565,0.0,0.0,0.0,132.05
2020-10-28 07:00:00,39.3772,-10.3102,40.7045956113,6.8272,1.0198,6.9029451599,32.55,-11.33,34.4655102965,131.44,50.9372,5.2498000000000005,51.2070185022,6.8272,1.0198,6.9029451599,44.11,4.23,44.312357193,135.08,6.8272,1.0198,6.9029451599,6.8272,1.0198,6.9029451599,0.0,0.0,0.0,133.05
2020-10-28 07:30:00,44.4256,-9.7722,45.4876887542,6.8156,0.9978,6.8882514617,37.61,-10.77,39.1216691873,130.98,58.3356,6.2578,58.6702845417,6.8156,0.9978,6.8882514617,51.52,5.26,51.7878171002,134.65,6.8156,0.9978,6.8882514617,6.8156,0.9978,6.8882514617,0.0,0.0,0.0,132.45
2020-10-28 08:00:00,49.6152,-9.2836,50.4762647192,6.9652,0.9964000000000001,7.0361085836,42.65,-10.28,43.8714132437,130.25,65.7752,7.0164,66.1483696247,6.9652,0.9964000000000001,7.0361085836,58.81,6.02,59.1173113394,134.02,6.9652,0.9964000000000001,7.0361085836,6.9652,0.9964000000000001,7.0361085836,0.0,0.0,0.0,131.65
2020-10-28 08:30:00,53.3072,-8.9984,54.0613426988,7.2072,0.9516,7.2697506422,46.1,-9.95,47.1615574382,130.37,70.9072,8.1116,71.3696648892,7.2072,0.9516,7.2697506422,63.7,7.16,64.1011357154,134.24,7.2072,0.9516,7.2697506422,7.2072,0.9516,7.2697506422,0.0,0.0,0.0,131.69
2020-10-28 09:00:00,54.6788,-8.4764,55.3319123689,8.2488,0.7336,8.281356797,46.43,-9.21,47.3346490427,130.37,72.4188,8.9936,72.9751151722,8.2488,0.7336,8.281356797,64.17,8.26,64.6994319913,134.28,8.2488,0.7336,8.281356797,8.2488,0.7336,8.281356797,0.0,0.0,0.0,131.69
2020-10-28 09:30:00,55.6356,-8.0348,56.2127921242,7.4956,0.8652000000000001,7.5453688048,48.14,-8.9,48.9557923029,130.12,74.0156,9.5452,74.6285460558,7.4956,0.8652000000000001,7.5453688048,66.52,8.68,67.0839235585,134.08,7.4956,0.8652000000000001,7.5453688048,7.4956,0.8652000000000001,7.5453688048,0.0,0.0,0.0,131.41
2020-10-28 10:00:00,57.1278,-7.3476,57.5983746177,7.2778,0.9124,7.3347697033,49.85,-8.26,50.5296952296,130.22,76.0578,10.6024,76.7932277392,7.2778,0.9124,7.3347697033,68.78,9.69,69.4592290484,134.19,7.2778,0.9124,7.3347697033,7.2778,0.9124,7.3347697033,0.0,0.0,0.0,131.49
2020-10-28 10:30:00,58.123,-6.8126,58.5208906952,7.673,0.8574,7.7207553879,50.45,-7.67,51.0297109535,130.56,77.023,11.4474,77.8690278337,7.673,0.8574,7.7207553879,69.35,10.59,70.1539065199,134.64,7.673,0.8574,7.7207553879,7.673,0.8574,7.7207553879,0.0,0.0,0.0,131.81
2020-10-28 11:00:00,58.4166,-6.4624,58.7729680152,7.9566,0.7976000000000001,7.9964773069,50.46,-7.26,50.9795959184,130.12,77.3066,11.7676,78.1971023333,7.9566,0.7976000000000001,7.9964773069,69.35,10.97,70.2122738558,134.1,7.9566,0.7976000000000001,7.9964773069,7.9566,0.7976000000000001,7.9964773069,0.0,0.0,0.0,131.34
2020-10-28 11:30:00,57.6684,-11.7488,58.8530259205,9.2984,0.5612,9.3153200696,48.37,-12.31,49.9118522998,130.36,76.2684,3.9112,76.368621331,9.2984,0.5612,9.3153200696,66.97,3.35,67.0537351681,133.66,9.2984,0.5612,9.3153200696,9.2984,0.5612,9.3153200696,0.0,0.0,0.0,131.95
2020-10-28 12:00:00,55.2132,-16.6024,57.6553305428,11.693200000000001,0.0776,11.693457487,43.52,-16.68,46.6070037655,130.8,72.4132,-3.3024,72.4884637718,11.693200000000001,0.0776,11.693457487,60.72,-3.38,60.8140016772,133.62,11.693200000000001,0.0776,11.693457487,11.693200000000001,0.0776,11.693457487,0.0,0.0,0.0,132.75
2020-10-28 12:30:00,58.2088,-16.2158,60.4252974099,7.8588000000000005,0.8142,7.9008644514,50.35,-17.03,53.1520780403,130.76,78.1088,-2.6958,78.1553067621,7.8588000000000005,0.8142,7.9008644514,70.25,-3.51,70.337632886,133.69,7.8588000000000005,0.8142,7.9008644514,7.8588000000000005,0.8142,7.9008644514,0.0,0.0,0.0,132.64
2020-10-28 13:00:00,58.3608,-15.8866,60.4844363138,10.4208,0.3834,10.4278506031,47.94,-16.27,50.6256506131,130.73,77.2508,-2.1066,77.2795177534,10.4208,0.3834,10.4278506031,66.83,-2.49,66.876371014,133.97,10.4208,0.3834,10.4278506031,10.4208,0.3834,10.4278506031,0.0,0.0,0.0,132.6
2020-10-28 13:30:00,57.6996,-16.3736,59.9778177089,9.8296,0.4864,9.8416269549,47.87,-16.86,50.7523053664,131.12,76.6096,-2.8836,76.6638504193,9.8296,0.4864,9.8416269549,66.78,-3.37,66.8649781276,134.41,9.8296,0.4864,9.8416269549,9.8296,0.4864,9.8416269549,0.0,0.0,0.0,133.04
2020-10-28 14:00:00,56.358,-16.3858,58.6917251888,9.468,0.5942000000000001,9.4866273058,46.89,-16.98,49.8697553633,131.73,74.808,-3.2958,74.880565981,9.468,0.5942000000000001,9.4866273058,65.34,-3.89,65.4556926478,135.18,9.468,0.5942000000000001,9.4866273058,9.468,0.5942000000000001,9.4866273058,0.0,0.0,0.0,133.73
2020-10-28 14:30:00,55.6434,-16.5998,58.066697199,10.5334,0.3602,10.5395568977,45.11,-16.96,48.1928801795,131.83,73.4434,-3.5398,73.5286555541,10.5334,0.3602,10.5395568977,62.91,-3.9,63.0307710567,135.24,10.5334,0.3602,10.5395568977,10.5334,0.3602,10.5395568977,0.0,0.0,0.0,133.85
2020-10-28 15:00:00,55.9196,-16.0514,58.1777372035,10.1196,0.43860000000000005,10.1291003608,45.8,-16.49,48.6781275318,131.79,74.1296,-2.6314,74.176289083,10.1196,0.43860000000000005,10.1291003608,64.01,-3.07,64.0835782397,135.3,10.1196,0.43860000000000005,10.1291003608,10.1196,0.43860000000000005,10.1291003608,0.0,0.0,0.0,133.76
2020-10-28 15:30:00,57.6802,-15.9374,59.8415089282,7.4202,0.9126000000000001,7.4761090682,50.26,-16.85,53.0093397431,131.52,77.4802,-2.2374,77.5124980297,7.4202,0.9126000000000001,7.4761090682,70.06,-3.15,70.1307785498,135.04,7.4202,0.9126000000000001,7.4761090682,7.4202,0.9126000000000001,7.4761090682,0.0,0.0,0.0,133.42
2020-10-28 16:00:00,63.061,-19.6016,66.0372049951,7.431,0.8784000000000001,7.4827366358,55.63,-20.48,59.2800750674,131.81,78.551,-4.9116,78.7044053123,7.431,0.8784000000000001,7.4827366358,71.12,-5.79,71.3552976309,135.04,7.431,0.8784000000000001,7.4827366358,7.431,0.8784000000000001,7.4827366358,0.0,0.0,0.0,133.67
2020-10-28 16:30:00,63.8352,-19.7036,66.80692039,6.9952000000000005,0.9764,7.063014937,56.84,-20.68,60.4851056046,131.92,79.8452,-5.0336,80.0037067391,6.9952000000000005,0.9764,7.063014937,72.85,-6.01,73.0974869609,135.19,6.9952000000000005,0.9764,7.063014937,6.9952000000000005,0.9764,7.063014937,0.0,0.0,0.0,133.78
2020-10-28 17:00:00,67.777,-19.599,70.5538271818,7.057,1.001,7.1276398618,60.72,-20.6,64.1192513992,131.27,84.697,-13.059,85.6978371372,7.057,1.001,7.1276398618,77.64,-14.06,78.9028085685,134.6,7.057,1.001,7.1276398618,7.057,1.001,7.1276398618,0.0,0.0,0.0,133.19
2020-10-28 17:30:00,74.1788,-17.9732,76.3251615634,9.8788,1.0768,9.9373129004,64.3,-19.05,67.0626013513,131.4,89.2988,-65.0132,110.4581000003,9.8788,1.0768,9.9373129004,79.42,-66.09,103.3219458779,134.6,9.8788,1.0768,9.9373129004,9.8788,1.0768,9.9373129004,0.0,0.0,0.0,133.15
2020-10-28 18:00:00,75.6836,-17.6348,77.7109611316,11.4136,1.0752,11.464131890400001,64.27,-18.71,66.9380086349,131.31,90.4836,-64.6448,111.2035612559,11.4136,1.0752,11.464131890400001,79.07,-65.72,102.8162599009,134.66,11.4136,1.0752,11.464131890400001,11.4136,1.0752,11.464131890400001,0.0,0.0,0.0,133.06
2020-10-28 18:30:00,75.2474,-18.2524,77.4294602365,11.5274,1.0776,11.5776583349,63.72,-19.33,66.587441008,131.62,89.7274,-65.7724,111.2520332961,11.5274,1.0776,11.5776583349,78.2,-66.85,102.8793589599,134.95,11.5274,1.0776,11.5776583349,11.5274,1.0776,11.5776583349,0.0,0.0,0.0,133.4
2020-10-28 19:00:00,71.5674,-13.5376,72.8365248795,8.8774,1.0724,8.9419389687,62.69,-14.61,64.3699324219,130.93,84.9474,-53.0876,100.1716229304,8.8774,1.0724,8.9419389687,76.07,-54.16,93.3806751957,134.67,8.8774,1.0724,8.9419389687,8.8774,1.0724,8.9419389687,0.0,0.0,0.0,131.91
2020-10-28 19:30:00,67.634,-18.5962,70.1439705922,7.194,0.9938,7.262318806,60.44,-19.59,63.5355152651,131.15,83.754,-10.6862,84.4329757052,7.194,0.9938,7.262318806,76.56,-11.68,77.4458262271,134.53,7.194,0.9938,7.262318806,7.194,0.9938,7.262318806,0.0,0.0,0.0,132.73
2020-10-28 20:00:00,64.075,-20.8786,67.3908121554,7.065,0.9714,7.1314684995,57.01,-21.85,61.0537681065,131.6,80.065,-6.9186,80.3633700821,7.065,0.9714,7.1314684995,73.0,-7.89,73.4251462375,135.03,7.065,0.9714,7.1314684995,7.065,0.9714,7.1314684995,0.0,0.0,0.0,133.47
2020-10-28 20:30:00,61.945,-21.7794,65.6622059434,7.005,0.9706,7.071922607,54.94,-22.75,59.4639899435,131.6,77.505,-7.7994,77.89644193,7.005,0.9706,7.071922607,70.5,-8.77,71.0433874474,134.63,7.005,0.9706,7.071922607,7.005,0.9706,7.071922607,0.0,0.0,0.0,133.47
2020-10-28 21:00:00,59.9518,-22.6396,64.0840839164,7.0218,0.9804,7.08991251,52.93,-23.62,57.9611016113,131.05,74.9518,-9.1096,75.5033584379,7.0218,0.9804,7.08991251,67.93,-10.09,68.6752721145,133.87,7.0218,0.9804,7.08991251,7.0218,0.9804,7.08991251,0.0,0.0,0.0,132.99
2020-10-28 21:30:00,57.8102,-23.1036,62.2558877296,7.0302,0.9764,7.0976805366,50.78,-24.08,56.2001316724,131.24,72.2502,-9.7136,72.9002429694,7.0302,0.9764,7.0976805366,65.22,-10.69,66.0902753815,134.11,7.0302,0.9764,7.0976805366,7.0302,0.9764,7.0976805366,0.0,0.0,0.0,133.23
2020-10-28 22:00:00,53.6936,-20.315,57.4082041694,6.8236,0.9550000000000001,6.8901046407,46.87,-21.27,51.4704750318,131.95,67.1536,-6.225,67.4415051579,6.8236,0.9550000000000001,6.8901046407,60.33,-7.18,60.7557511681,134.82,6.8236,0.9550000000000001,6.8901046407,6.8236,0.9550000000000001,6.8901046407,0.0,0.0,0.0,133.88
2020-10-28 22:30:00,51.603,-12.305,53.0498127612,7.073,0.9550000000000001,7.1371810962,44.53,-13.26,46.4623342074,131.03,64.223,3.255,64.3054333163,7.073,0.9550000000000001,7.1371810962,57.15,2.3,57.1962629898,133.34,7.073,0.9550000000000001,7.1371810962,7.073,0.9550000000000001,7.1371810962,0.0,0.0,0.0,132.62
2020-10-28 23:00:00,48.3924,-12.3298,49.9384455685,7.0824,1.0002,7.1526771072,41.31,-13.33,43.4074302395,131.28,60.2324,3.2102,60.3178861848,7.0824,1.0002,7.1526771072,53.15,2.21,53.1959265358,133.54,7.0824,1.0002,7.1526771072,7.0824,1.0002,7.1526771072,0.0,0.0,0.0,132.87
2020-10-28 23:30:00,43.3154,-12.7724,45.1592524176,6.9354,0.9676,7.002572593,36.38,-13.74,38.888198724,130.82,54.0754,2.4776,54.1321289709,6.9354,0.9676,7.002572593,47.14,1.51,47.164178144,133.09,6.9354,0.9676,7.002572593,6.9354,0.9676,7.002572593,0.0,0.0,0.0,132.41
2020-10-29 00:00:00,40.692,-13.2944,42.8086432319,6.932,0.9956,7.0031309684,33.76,-14.29,36.6598104196,130.9,50.822,1.7356,50.8516272243,6.932,0.9956,7.0031309684,43.89,0.74,43.8962378798,133.09,6.932,0.9956,7.0031309684,6.932,0.9956,7.0031309684,0.0,0.0,0.0,132.53
2020-10-29 00:30:00,40.3212,-13.3254,42.4660506122,6.9512,0.9946,7.0219947736,33.37,-14.32,36.3127980194,130.56,50.3212,1.6346,50.3477416236,6.9512,0.9946,7.0219947736,43.37,0.64,43.3747219011,132.8,6.9512,0.9946,7.0219947736,6.9512,0.9946,7.0219947736,0.0,0.0,0.0,132.19
2020-10-29 01:00:00,40.754,-13.1554,42.824678226,7.064,0.9646,7.1295546256,33.69,-14.12,36.5293101495,130.28,50.834,1.6945999999999999,50.8622377129,7.064,0.9646,7.1295546256,43.77,0.73,43.7760870796,132.47,7.064,0.9646,7.1295546256,7.064,0.9646,7.1295546256,0.0,0.0,0.0,131.91
2020-10-29 01:30:00,40.292,-13.1526,42.3843856952,6.992,0.9874,7.0613754156,33.3,-14.14,36.1777500682,130.52,50.242,1.5774,50.2667559602,6.992,0.9874,7.0613754156,43.25,0.59,43.2540240903,132.8,6.992,0.9874,7.0613754156,6.992,0.9874,7.0613754156,0.0,0.0,0.0,132.16
2020-10-29 02:00:00,38.473,-14.1106,40.9790283116,6.983,0.9894000000000001,7.0527442432,31.49,-15.1,34.9232028886,131.47,48.043,0.8194,48.0499871525,6.983,0.9894000000000001,7.0527442432,41.06,-0.17,41.0603519225,133.56,6.983,0.9894000000000001,7.0527442432,6.983,0.9894000000000001,7.0527442432,0.0,0.0,0.0,133.14
2020-10-29 02:30:00,38.0556,-14.035,40.5611873145,6.7156,0.965,6.7845787165,31.34,-15.0,34.7447204623,131.84,47.6256,1.045,47.6370633054,6.7156,0.965,6.7845787165,40.91,0.08,40.9100782204,133.89,6.7156,0.965,6.7845787165,6.7156,0.965,6.7845787165,0.0,0.0,0.0,133.52
2020-10-29 03:00:00,37.4822,-13.6514,39.8908014309,6.3722,0.9186000000000001,6.4380710465,31.11,-14.57,34.3528310333,131.78,46.9522,1.5186000000000002,46.9767520248,6.3722,0.9186000000000001,6.4380710465,40.58,0.6000000000000001,40.5844354402,133.8,6.3722,0.9186000000000001,6.4380710465,6.3722,0.9186000000000001,6.4380710465,0.0,0.0,0.0,133.48
2020-10-29 03:30:00,36.1912,-14.5724,39.0148407558,6.1812,0.8876000000000001,6.2446030458,30.01,-15.46,33.7581353158,132.47,45.4712,0.6176,45.4753939972,6.1812,0.8876000000000001,6.2446030458,39.29,-0.27,39.290927706,134.31,6.1812,0.8876000000000001,6.2446030458,6.1812,0.8876000000000001,6.2446030458,0.0,0.0,0.0,134.19
2020-10-29 04:00:00,35.082,-15.1942,38.2310140807,6.412,0.9158000000000001,6.4770698344,28.67,-16.11,32.8861825088,132.15,44.062,-0.2442,44.0626766963,6.412,0.9158000000000001,6.4770698344,37.65,-1.16,37.6678656151,133.89,6.412,0.9158000000000001,6.4770698344,6.412,0.9158000000000001,6.4770698344,0.0,0.0,0.0,133.89
2020-10-29 04:30:00,36.7638,-14.1412,39.3897261717,6.7338000000000005,0.9488000000000001,6.8003149839,30.03,-15.09,33.6081686499,132.2,46.2138,1.2388,46.2304005594,6.7338000000000005,0.9488000000000001,6.8003149839,39.48,0.29,39.4810650819,134.06,6.7338000000000005,0.9488000000000001,6.8003149839,6.7338000000000005,0.9488000000000001,6.8003149839,0.0,0.0,0.0,133.85
2020-10-29 05:00:00,37.6586,-13.4414,39.9855147262,6.8286,0.9686,6.8969532346,30.83,-14.41,34.0314119601,131.8,47.4486,2.1586,47.4976756897,6.8286,0.9686,6.8969532346,40.62,1.19,40.63742733,133.8,6.8286,0.9686,6.8969532346,6.8286,0.9686,6.8969532346,0.0,0.0,0.0,133.42
2020-10-29 05:30:00,37.6344,-14.054,40.1729135035,6.9544,0.966,7.0211705121,30.68,-15.02,34.1593735306,131.66,47.4444,1.376,47.4643494358,6.9544,0.966,7.0211705121,40.49,0.41000000000000003,40.492075768,133.32,6.9544,0.966,7.0211705121,6.9544,0.966,7.0211705121,0.0,0.0,0.0,133.31
2020-10-29 06:00:00,37.3932,-14.6468,40.1594342151,6.9832,0.9632000000000001,7.0493146107,30.41,-15.61,34.1824545637,130.95,47.1232,0.43320000000000003,47.1251911453,6.9832,0.9632000000000001,7.0493146107,40.14,-0.53,40.143498851,132.49,6.9832,0.9632000000000001,7.0493146107,6.9832,0.9632000000000001,7.0493146107,0.0,0.0,0.0,132.63
2020-10-29 06:30:00,39.153,-14.9108,41.8961736396,6.913,0.9592,6.9792287282,32.24,-15.87,35.9343081191,132.03,49.493,0.5192,49.4957232257,6.913,0.9592,6.9792287282,42.58,-0.44,42.5822733071,133.36,6.913,0.9592,6.9792287282,6.913,0.9592,6.9792287282,0.0,0.0,0.0,133.74
2020-10-29 07:00:00,43.9996,-13.5064,46.0259453039,6.9496,0.9736,7.0174665742,37.05,-14.48,39.7790510193,131.23,55.4196,2.1636,55.4618177589,6.9496,0.9736,7.0174665742,48.47,1.19,48.4846058043,132.84,6.9496,0.9736,7.0174665742,6.9496,0.9736,7.0174665742,0.0,0.0,0.0,132.95
2020-10-29 07:30:00,48.4484,-13.2578,50.2296398892,7.0284,0.9822000000000001,7.0966980632,41.42,-14.24,43.7994748827,130.7,61.1384,3.0422,61.2140419789,7.0284,0.9822000000000001,7.0966980632,54.11,2.06,54.1491985167,132.27,7.0284,0.9822000000000001,7.0966980632,7.0284,0.9822000000000001,7.0966980632,0.0,0.0,0.0,132.33
2020-10-29 08:00:00,50.7176,-10.8998,51.875626163,7.0876,0.9002,7.1445387395,43.63,-11.8,45.1975320123,130.48,63.9076,5.7602,64.166667685,7.0876,0.9002,7.1445387395,56.82,4.86,57.0274670663,132.54,7.0876,0.9002,7.1445387395,7.0876,0.9002,7.1445387395,0.0,0.0,0.0,132.03
2020-10-29 08:30:00,54.933,-8.993,55.664248292799996,7.123,0.907,7.1805137699,47.81,-9.9,48.8242368092,130.08,69.153,7.787,69.590047981,7.123,0.907,7.1805137699,62.03,6.88,62.4103781434,132.46,7.123,0.907,7.1805137699,7.123,0.907,7.1805137699,0.0,0.0,0.0,131.57
2020-10-29 09:00:00,59.8298,-8.2294,60.3931121271,7.2698,0.9406,7.3303970152,52.56,-9.17,53.3539361247,130.46,75.0798,8.8506,75.5996659278,7.2698,0.9406,7.3303970152,67.81,7.91,68.2697898049,132.93,7.2698,0.9406,7.3303970152,7.2698,0.9406,7.3303970152,0.0,0.0,0.0,131.91
2020-10-29 09:30:00,62.5954,-8.144,63.1229660041,7.7954,0.896,7.8467239763,54.8,-9.04,55.5406301729,129.75,78.2554,8.746,78.7426196234,7.7954,0.896,7.8467239763,70.46,7.85,70.8959385297,132.37,7.7954,0.896,7.8467239763,7.7954,0.896,7.8467239763,0.0,0.0,0.0,131.17
2020-10-29 10:00:00,64.2052,-7.8142,64.678972075,7.9452,0.8758,7.9933240069,56.26,-8.69,56.9271789218,130.22,80.1552,9.3558,80.6993623313,7.9452,0.8758,7.9933240069,72.21,8.48,72.7062205042,132.73,7.9452,0.8758,7.9933240069,7.9452,0.8758,7.9933240069,0.0,0.0,0.0,131.64
2020-10-29 10:30:00,64.8706,-13.3936,66.2388350239,8.2206,0.8564,8.2650883431,56.65,-14.25,58.4147669686,130.71,81.0206,3.0164,81.0767308993,8.2206,0.8564,8.2650883431,72.8,2.16,72.8320369068,132.73,8.2206,0.8564,8.2650883431,8.2206,0.8564,8.2650883431,0.0,0.0,0.0,132.31
2020-10-29 11:00:00,65.2572,-13.995,66.7410082096,7.7872,0.835,7.8318394289,57.47,-14.83,59.3525888231,131.25,81.5872,2.685,81.6313691472,7.7872,0.835,7.8318394289,73.8,1.85,73.8231840278,133.01,7.7872,0.835,7.8318394289,7.7872,0.835,7.8318394289,0.0,0.0,0.0,132.86
2020-10-29 11:30:00,64.8754,-13.665,66.2989423005,7.7654,0.835,7.810164029,57.11,-14.5,58.9220001358,130.73,81.1354,3.025,81.1917714929,7.7654,0.835,7.810164029,73.37,2.19,73.4026770629,132.61,7.7654,0.835,7.810164029,7.7654,0.835,7.810164029,0.0,0.0,0.0,132.34
2020-10-29 12:00:00,65.1162,-13.87,66.5769960455,8.2562,0.79,8.2939097198,56.86,-14.66,58.7194618504,130.9,81.3562,2.85,81.4061040613,8.2562,0.79,8.2939097198,73.1,2.06,73.1290202314,132.68,8.2562,0.79,8.2939097198,8.2562,0.79,8.2939097198,0.0,0.0,0.0,132.53
2020-10-29 12:30:00,65.7972,-13.3398,67.1358458045,8.6372,0.7302000000000001,8.6680110683,57.16,-14.07,58.8662084731,130.44,82.0072,3.4302,82.0789079111,8.6372,0.7302000000000001,8.6680110683,73.37,2.7,73.4196628976,132.25,8.6372,0.7302000000000001,8.6680110683,8.6372,0.7302000000000001,8.6680110683,0.0,0.0,0.0,132.08
2020-10-29 13:00:00,65.9856,-13.9072,67.4352253589,8.0756,0.8228000000000001,8.1174081578,57.91,-14.73,59.7540040499,131.2,82.5556,2.7428,82.6011503746,8.0756,0.8228000000000001,8.1174081578,74.48,1.92,74.5047434732,132.88,8.0756,0.8228000000000001,8.1174081578,8.0756,0.8228000000000001,8.1174081578,0.0,0.0,0.0,132.85
2020-10-29 13:30:00,66.0394,-13.6112,67.4274952657,8.0094,0.8288000000000001,8.0521672735,58.03,-14.44,59.799619564,131.15,82.5994,3.1988,82.6613162356,8.0094,0.8288000000000001,8.0521672735,74.59,2.37,74.6276423318,132.96,8.0094,0.8288000000000001,8.0521672735,8.0094,0.8288000000000001,8.0521672735,0.0,0.0,0.0,132.79
2020-10-29 14:00:00,64.9094,-13.972,66.3961368783,8.4194,0.768,8.454355112,56.49,-14.74,58.3813985787,131.93,80.9494,2.528,80.9888643232,8.4194,0.768,8.454355112,72.53,1.76,72.55135078,133.66,8.4194,0.768,8.454355112,8.4194,0.768,8.454355112,0.0,0.0,0.0,133.65
2020-10-29 14:30:00,65.137,-13.5508,66.5315936202,7.647,0.9192,7.7020476264,57.49,-14.47,59.2830582882,131.45,81.517,2.8092,81.5653902929,7.647,0.9192,7.7020476264,73.87,1.8900000000000001,73.8941743306,133.37,7.647,0.9192,7.7020476264,7.647,0.9192,7.7020476264,0.0,0.0,0.0,133.15
2020-10-29 15:00:00,64.4352,-14.463,66.0384234218,7.5552,0.907,7.6094478144,56.88,-15.37,58.9200415818,132.54,80.7652,2.137,80.7934669391,7.5552,0.907,7.6094478144,73.21,1.23,73.2203318758,134.32,7.5552,0.907,7.6094478144,7.5552,0.907,7.6094478144,0.0,0.0,0.0,134.27
2020-10-29 15:30:00,65.1028,-13.6768,66.523901164,7.3228,0.9532,7.3845778539,57.78,-14.63,59.6034000708,132.33,81.6828,3.1932,81.7451915533,7.3228,0.9532,7.3845778539,74.36,2.24,74.3937309187,134.29,7.3228,0.9532,7.3845778539,7.3228,0.9532,7.3845778539,0.0,0.0,0.0,133.99
2020-10-29 16:00:00,66.2378,-12.6988,67.4440929235,7.2578,0.9512,7.3198662747,58.98,-13.65,60.5389370571,132.01,83.0978,4.3212,83.2100783216,7.2578,0.9512,7.3198662747,75.84,3.37,75.9148371532,134.05,7.2578,0.9512,7.3198662747,7.2578,0.9512,7.3198662747,0.0,0.0,0.0,133.63
2020-10-29 16:30:00,67.7908,-11.9568,68.8371820376,7.2108,0.9632000000000001,7.2748464506,60.58,-12.92,61.9424151935,131.37,84.7708,4.7832,84.9056390052,7.2108,0.9632000000000001,7.2748464506,77.56,3.8200000000000003,77.6540147063,133.57,7.2108,0.9632000000000001,7.2748464506,7.2108,0.9632000000000001,7.2748464506,0.0,0.0,0.0,132.95
2020-10-29 17:00:00,69.7476,-12.0594,70.7824613454,7.4076,0.9806,7.4722228366,62.34,-13.04,63.6892235782,130.87,87.2176,4.6606000000000005,87.3420342225,7.4076,0.9806,7.4722228366,79.81,3.68,79.8947964513,133.06,7.4076,0.9806,7.4722228366,7.4076,0.9806,7.4722228366,0.0,0.0,0.0,132.43
2020-10-29 17:30:00,74.7428,-10.607,75.4916856405,9.2028,1.083,9.2663054579,65.54,-11.69,66.5743772032,129.91,93.1028,6.103,93.302615059,9.2028,1.083,9.2663054579,83.9,5.02,84.0500469958,132.19,9.2028,1.083,9.2663054579,9.2028,1.083,9.2663054579,0.0,0.0,0.0,131.4
2020-10-29 18:00:00,76.9326,-9.4586,77.5118704246,9.0926,1.0814,9.1566806606,67.84,-10.54,68.6538942814,130.13,95.8826,7.6214,96.1850233702,9.0926,1.0814,9.1566806606,86.79,6.54,87.0360597684,132.47,9.0926,1.0814,9.1566806606,9.0926,1.0814,9.1566806606,0.0,0.0,0.0,131.56
2020-10-29 18:30:00,75.8648,-9.9462,76.5140168432,9.0948,1.0638,9.15680389,66.77,-11.01,67.6716558095,130.51,94.5448,7.0938,94.8105542937,9.0948,1.0638,9.15680389,85.45,6.03,85.6624970451,132.88,9.0948,1.0638,9.15680389,9.0948,1.0638,9.15680389,0.0,0.0,0.0,131.98
2020-10-29 19:00:00,73.167,-12.291,74.1921732395,9.007,1.069,9.0702155432,64.16,-13.36,65.5362128903,130.61,91.237,4.179,91.3326568649,9.007,1.069,9.0702155432,82.23,3.11,82.2887902451,132.43,9.007,1.069,9.0702155432,9.007,1.069,9.0702155432,0.0,0.0,0.0,132.13
2020-10-29 19:30:00,68.7078,-12.971,69.9214460794,9.0178,1.109,9.0857359548,59.69,-14.08,61.3281542197,131.02,85.7478,3.399,85.8151408892,9.0178,1.109,9.0857359548,76.73,2.29,76.7641648167,132.71,9.0178,1.109,9.0857359548,9.0178,1.109,9.0857359548,0.0,0.0,0.0,132.58
2020-10-29 20:00:00,66.8014,-12.4158,67.9454128812,7.2114,0.9942000000000001,7.2796101269,59.59,-13.41,61.0802439419,130.9,83.5414,3.9942,83.6368288949,7.2114,0.9942000000000001,7.2796101269,76.33,3.0,76.3889317899,132.77,7.2114,0.9942000000000001,7.2796101269,7.2114,0.9942000000000001,7.2796101269,0.0,0.0,0.0,132.44
2020-10-29 20:30:00,61.2002,-14.5862,62.9143998658,6.9702,0.9738,7.0378956002,54.23,-15.56,56.4181398134,131.36,76.7402,0.9038,76.7455220223,6.9702,0.9738,7.0378956002,69.77,-0.07,69.7700351154,133.12,6.9702,0.9738,7.0378956002,6.9702,0.9738,7.0378956002,0.0,0.0,0.0,133.02
2020-10-29 21:00:00,57.5752,-15.4012,59.599501814,6.9652,0.9688,7.0322531581,50.61,-16.37,53.1916252807,131.21,72.2752,-0.3012,72.2758276084,6.9652,0.9688,7.0322531581,65.31,-1.27,65.3223468654,132.65,6.9652,0.9688,7.0322531581,6.9652,0.9688,7.0322531581,0.0,0.0,0.0,132.97
2020-10-29 21:30:00,55.291,-16.076,57.5806604425,6.971,0.964,7.0373387726,48.32,-17.04,51.2365494545,131.78,69.451,-0.916,69.4570403703,6.971,0.964,7.0373387726,62.48,-1.88,62.5082778518,133.17,6.971,0.964,7.0373387726,6.971,0.964,7.0373387726,0.0,0.0,0.0,133.54
2020-10-29 22:00:00,51.2152,-16.876,53.9239843394,7.0952,0.974,7.1617413413,44.12,-17.85,47.5940847165,131.9,64.4452,-1.816,64.4707814366,7.0952,0.974,7.1617413413,57.35,-2.79,57.4178247585,133.21,7.0952,0.974,7.1617413413,7.0952,0.974,7.1617413413,0.0,0.0,0.0,133.68
2020-10-29 22:30:00,48.5858,-17.9402,51.7921879986,7.0158,0.9598000000000001,7.081148613,41.57,-18.9,45.6648103029,131.53,61.1958,-3.3002000000000002,61.2847228735,7.0158,0.9598000000000001,7.081148613,54.18,-4.26,54.3472170401,132.66,7.0158,0.9598000000000001,7.081148613,7.0158,0.9598000000000001,7.081148613,0.0,0.0,0.0,133.29
2020-10-29 23:00:00,46.0726,-17.544,49.2998621373,6.9926,0.9560000000000001,7.0576476789,39.08,-18.5,43.2376733879,130.59,57.9826,-3.114,58.0661596695,6.9926,0.9560000000000001,7.0576476789,50.99,-4.07,51.1521749293,131.93,6.9926,0.9560000000000001,7.0576476789,6.9926,0.9560000000000001,7.0576476789,0.0,0.0,0.0,132.34
2020-10-29 23:30:00,43.8068,-18.1282,47.4095703575,7.1468,1.0218,7.2194754297,36.66,-19.15,41.3603445343,130.44,55.1968,-3.5282,55.3094469822,7.1468,1.0218,7.2194754297,48.05,-4.55,48.2649458717,133.59,7.1468,1.0218,7.2194754297,7.1468,1.0218,7.2194754297,0.0,0.0,0.0,132.15
2020-10-30 00:00:00,40.39,-20.1308,45.1287182251,7.05,0.8892,7.1058550956,33.34,-21.02,39.4131450153,131.37,51.01,-5.9708,51.3582569081,7.05,0.8892,7.1058550956,43.96,-6.86,44.4920352423,134.36,7.05,0.8892,7.1058550956,7.05,0.8892,7.1058550956,0.0,0.0,0.0,133.22
2020-10-30 00:30:00,40.676,-19.6478,45.1727021645,7.036,0.9622,7.101487509,33.64,-20.61,39.4515107442,130.92,51.346,-5.4178,51.6310398195,7.036,0.9622,7.101487509,44.31,-6.38,44.7669576809,134.0,7.036,0.9622,7.101487509,7.036,0.9622,7.101487509,0.0,0.0,0.0,132.73
2020-10-30 01:00:00,42.495,-18.423,46.3166487777,7.135,0.987,7.2029434261,35.36,-19.41,40.3370512061,130.46,53.785,-3.343,53.8887917289,7.135,0.987,7.2029434261,46.65,-4.33,46.8505218754,133.73,7.135,0.987,7.2029434261,7.135,0.987,7.2029434261,0.0,0.0,0.0,132.19
2020-10-30 01:30:00,42.0176,-19.2316,46.2096650964,3.5176,0.3884,3.5389778637,38.5,-19.62,43.2110448844,131.05,54.0476,-3.8616,54.1853764435,3.5176,0.3884,3.5389778637,50.53,-4.25,50.7084154751,134.37,3.5176,0.3884,3.5389778637,3.5176,0.3884,3.5389778637,0.0,0.0,0.0,132.76
2020-10-30 02:00:00,40.1124,-19.3648,44.5421161689,4.4224,1.0752,4.5512280541,35.69,-20.44,41.1286967943,131.29,51.5224,-4.5148,51.7198329541,4.4224,1.0752,4.5512280541,47.1,-5.59,47.4305608232,134.69,4.4224,1.0752,4.5512280541,4.4224,1.0752,4.5512280541,0.0,0.0,0.0,133.1
2020-10-30 02:30:00,39.6314,-19.1816,44.0293270959,6.9814,1.6684,7.1779874979,32.65,-20.85,38.7394501768,132.19,50.3014,-4.4716000000000005,50.4997628561,6.9814,1.6684,7.1779874979,43.32,-6.14,43.7529656138,135.53,6.9814,1.6684,7.1779874979,6.9814,1.6684,7.1779874979,0.0,0.0,0.0,134.06
2020-10-30 03:00:00,39.1504,-19.0484,43.5384354648,7.0504,1.7016,7.2528327376,32.1,-20.75,38.2226699748,132.25,49.6504,-4.2984,49.8361160477,7.0504,1.7016,7.2528327376,42.6,-6.0,43.0204602486,135.47,7.0504,1.7016,7.2528327376,7.0504,1.7016,7.2528327376,0.0,0.0,0.0,134.12
2020-10-30 03:30:00,38.7624,-11.168,40.3391605981,7.0424,0.972,7.1091618184,31.72,-12.14,33.9637748197,131.88,48.8824,5.232,49.1615993816,7.0424,0.972,7.1091618184,41.84,4.26,42.0563098714,135.9,7.0424,0.972,7.1091618184,7.0424,0.972,7.1091618184,0.0,0.0,0.0,133.42
2020-10-30 04:00:00,38.438,-7.6702,39.1958137055,7.008,0.9698,7.0747845225,31.43,-8.64,32.5959276598,131.11,48.368,9.1098,49.2184099707,7.008,0.9698,7.0747845225,41.36,8.14,42.1534008118,135.54,7.008,0.9698,7.0747845225,7.008,0.9698,7.0747845225,0.0,0.0,0.0,132.56
2020-10-30 04:30:00,38.635,-7.2344,39.3064850675,6.965,0.9656,7.0316149184,31.67,-8.2,32.7143531191,131.08,48.635,10.0356,49.6596062445,6.965,0.9656,7.0316149184,41.67,9.07,42.6456773894,135.54,6.965,0.9656,7.0316149184,6.965,0.9656,7.0316149184,0.0,0.0,0.0,132.47
2020-10-30 05:00:00,37.5222,-8.2734,38.4234907368,6.9122,0.9666,6.9794573141,30.61,-9.24,31.9742036648,130.95,47.3122,8.7466,48.1138990355,6.9122,0.9666,6.9794573141,40.4,7.78,41.1422945398,135.24,6.9122,0.9666,6.9794573141,6.9122,0.9666,6.9794573141,0.0,0.0,0.0,132.38
2020-10-30 05:30:00,37.4758,-8.8294,38.5018686559,6.8658,0.9706,6.9340661952,30.61,-9.8,32.1405055965,131.27,47.2858,8.1406,47.9814156732,6.8658,0.9706,6.9340661952,40.42,7.17,41.0510085138,135.42,6.8658,0.9706,6.9340661952,6.8658,0.9706,6.9340661952,0.0,0.0,0.0,132.72
2020-10-30 06:00:00,39.847,-8.0634,40.6546655202,6.897,0.9566,6.9630232342,32.95,-9.02,34.1623023229,130.29,50.157,8.8666,50.9346762487,6.897,0.9566,6.9630232342,43.26,7.91,43.9772179657,134.71,6.897,0.9566,6.9630232342,6.897,0.9566,6.9630232342,0.0,0.0,0.0,131.68
2020-10-30 06:30:00,43.3168,-7.0922,43.8935583324,6.8568,0.9978,6.9290194891,36.46,-8.09,37.3467495239,130.54,54.3768,9.9878,55.2864588039,6.8568,0.9978,6.9290194891,47.52,8.99,48.3629041725,134.67,6.8568,0.9978,6.9290194891,6.8568,0.9978,6.9290194891,0.0,0.0,0.0,131.94
2020-10-30 07:00:00,46.5552,-5.8844,46.9256093237,6.8752,0.9856,6.9454864768,39.68,-6.87,40.2703277861,131.46,58.3452,11.5556,59.4785192687,6.8752,0.9856,6.9454864768,51.47,10.57,52.5441319274,134.67,6.8752,0.9856,6.9454864768,6.8752,0.9856,6.9454864768,0.0,0.0,0.0,132.87
2020-10-30 07:30:00,51.8744,-4.2824,52.0508628662,6.8944,0.9676,6.961968193,44.98,-5.25,45.2853497281,130.59,64.8044,13.7576,66.2486363416,6.8944,0.9676,6.961968193,57.91,12.79,59.305583211,133.9,6.8944,0.9676,6.961968193,6.8944,0.9676,6.961968193,0.0,0.0,0.0,131.85
2020-10-30 08:00:00,57.5444,-7.1466,57.9864800011,6.9144,0.9634,6.9811938034,50.63,-8.11,51.2754229627,130.72,71.8344,10.4634,72.5924497652,6.9144,0.9634,6.9811938034,64.92,9.5,65.6114044965,133.72,6.9144,0.9634,6.9811938034,6.9144,0.9634,6.9811938034,0.0,0.0,0.0,132.1
2020-10-30 08:30:00,58.812,-6.0366,59.1209935942,7.332,0.9034000000000001,7.3874458076,51.48,-6.94,51.94568317,130.78,73.222,11.8734,74.1784261869,7.332,0.9034000000000001,7.3874458076,65.89,10.97,66.7969535233,133.95,7.332,0.9034000000000001,7.3874458076,7.332,0.9034000000000001,7.3874458076,0.0,0.0,0.0,132.17
2020-10-30 09:00:00,61.6392,-6.2364,61.9538833456,7.3892,0.8836,7.44184289,54.25,-7.12,54.7152346244,130.14,76.7292,11.5836,77.5986463903,7.3892,0.8836,7.44184289,69.34,10.7,70.1607126532,133.18,7.3892,0.8836,7.44184289,7.3892,0.8836,7.44184289,0.0,0.0,0.0,131.54
2020-10-30 09:30:00,63.7638,-5.7862,64.0257940277,7.3638,0.9238000000000001,7.4215198497,56.4,-6.71,56.7977473145,130.03,79.4138,12.1238,80.3339166036,7.3638,0.9238000000000001,7.4215198497,72.05,11.2,72.9153104636,133.07,7.3638,0.9238000000000001,7.4215198497,7.3638,0.9238000000000001,7.4215198497,0.0,0.0,0.0,131.41
2020-10-30 10:00:00,63.9344,-10.2234,64.7466247068,7.7044,0.8466,7.7507748593,56.23,-11.07,57.3093168691,130.15,79.6544,6.8266,79.9463939582,7.7044,0.8466,7.7507748593,71.95,5.98,72.1980809994,132.83,7.7044,0.8466,7.7507748593,7.7044,0.8466,7.7507748593,0.0,0.0,0.0,131.71
2020-10-30 10:30:00,64.6878,-16.982,66.8797412737,7.4578,0.838,7.5047334956,57.23,-17.82,59.9401810141,131.03,80.8678,-0.9520000000000001,80.8734034207,7.4578,0.838,7.5047334956,73.41,-1.79,73.4318200782,132.92,7.4578,0.838,7.5047334956,7.4578,0.838,7.5047334956,0.0,0.0,0.0,132.81
2020-10-30 11:00:00,64.513,-16.9916,66.7131294391,7.173,0.8184,7.2195365197,57.34,-17.81,60.0422492916,130.84,80.773,-0.9816,80.778964264,7.173,0.8184,7.2195365197,73.6,-1.8,73.6220075793,132.77,7.173,0.8184,7.2195365197,7.173,0.8184,7.2195365197,0.0,0.0,0.0,132.62
2020-10-30 11:30:00,66.3984,-16.083,68.3184485447,9.6784,1.027,9.7327362833,56.72,-17.11,59.2444976348,131.14,82.3484,0.08700000000000001,82.3484459572,9.6784,1.027,9.7327362833,72.67,-0.9400000000000001,72.6760792834,133.19,9.6784,1.027,9.7327362833,9.6784,1.027,9.7327362833,0.0,0.0,0.0,132.93
2020-10-30 12:00:00,66.0816,-15.9636,67.9824564393,9.6316,0.9864,9.6819782855,56.45,-16.95,58.9398422122,131.02,81.8716,-0.2136,81.8718786368,9.6316,0.9864,9.6819782855,72.24,-1.2,72.24996609,133.19,9.6316,0.9864,9.6819782855,9.6316,0.9864,9.6819782855,0.0,0.0,0.0,132.86
2020-10-30 12:30:00,66.1408,-15.9492,68.0366254695,7.8108,0.8408,7.8559239609,58.33,-16.79,60.6983772435,131.24,82.5608,-0.0592,82.5608212246,7.8108,0.8408,7.8559239609,74.75,-0.9,74.75541786389999,133.37,7.8108,0.8408,7.8559239609,7.8108,0.8408,7.8559239609,0.0,0.0,0.0,133.04
2020-10-30 13:00:00,67.0554,-14.7074,68.6493574909,7.9954,0.7726000000000001,8.0326416527,59.06,-15.48,61.0550079846,130.47,83.5154,1.6226,83.5311610593,7.9954,0.7726000000000001,8.0326416527,75.52,0.85,75.5247833496,132.96,7.9954,0.7726000000000001,8.0326416527,7.9954,0.7726000000000001,8.0326416527,0.0,0.0,0.0,132.18
2020-10-30 13:30:00,66.359,-15.917,68.241246838,7.749,0.8230000000000001,7.7925817288,58.61,-16.74,60.9537504999,131.47,82.849,0.533,82.8507144809,7.749,0.8230000000000001,7.7925817288,75.1,-0.29,75.100559918,133.77,7.749,0.8230000000000001,7.7925817288,7.749,0.8230000000000001,7.7925817288,0.0,0.0,0.0,133.19
2020-10-30 14:00:00,64.7038,-16.4278,66.7566801697,7.8038,0.7822,7.8429032431,56.9,-17.21,59.4457239842,131.59,80.7638,-0.0978,80.7638592149,7.8038,0.7822,7.8429032431,72.96,-0.88,72.9653068245,134.04,7.8038,0.7822,7.8429032431,7.8038,0.7822,7.8429032431,0.0,0.0,0.0,133.36
2020-10-30 14:30:00,63.834,-16.4656,65.9234066122,7.434,0.7844,7.4752685142,56.4,-17.25,58.9790005002,131.78,79.834,-0.2056,79.8342647449,7.434,0.7844,7.4752685142,72.4,-0.99,72.40676833,134.13,7.434,0.7844,7.4752685142,7.434,0.7844,7.4752685142,0.0,0.0,0.0,133.58
2020-10-30 15:00:00,62.5592,-16.6854,64.7460892858,6.6392,0.8346,6.6914522938,55.92,-17.52,58.6003139923,131.82,78.5892,-0.8854000000000001,78.5941873792,6.6392,0.8346,6.6914522938,71.95,-1.72,71.970555785,134.16,6.6392,0.8346,6.6914522938,6.6392,0.8346,6.6914522938,0.0,0.0,0.0,133.71
2020-10-30 15:30:00,61.6766,-16.9332,63.9588637313,6.5166,0.8768,6.5753215739,55.16,-17.81,57.9639689807,132.47,77.6266,-0.9832000000000001,77.6328262386,6.5166,0.8768,6.5753215739,71.11,-1.8599999999999999,71.1343215333,134.75,6.5166,0.8768,6.5753215739,6.5166,0.8768,6.5753215739,0.0,0.0,0.0,134.37
2020-10-30 16:00:00,60.476,-17.4136,62.9331394494,6.906,0.9464,6.9705458151,53.57,-18.36,56.6289192904,132.47,75.966,-1.5636,75.9820900013,6.906,0.9464,6.9705458151,69.06,-2.51,69.1055981813,134.83,6.906,0.9464,6.9705458151,6.906,0.9464,6.9705458151,0.0,0.0,0.0,134.42
2020-10-30 16:30:00,61.5302,-0.7502000000000001,61.5347731943,6.9402,1.0298,7.0161858641,54.59,-1.78,54.6190122576,131.45,72.4002,-30.1802,78.4387240595,6.9402,1.0298,7.0161858641,65.46,-31.21,72.5194849678,135.24,6.9402,1.0298,7.0161858641,6.9402,1.0298,7.0161858641,0.0,0.0,0.0,131.8
2020-10-30 17:00:00,65.7036,0.8606,65.709235921,10.4336,1.0406,10.4853639574,55.27,-0.18,55.2702931058,131.14,76.0136,-30.6994,81.9787810675,10.4336,1.0406,10.4853639574,65.58,-31.74,72.8571478992,134.93,10.4336,1.0406,10.4853639574,10.4336,1.0406,10.4853639574,0.0,0.0,0.0,131.4
2020-10-30 17:30:00,68.2472,-8.3766,68.7593465312,10.6272,1.0134,10.6754090975,57.62,-9.39,58.3801036313,130.22,82.9172,-2.9066,82.9681286965,10.6272,1.0134,10.6754090975,72.29,-3.92,72.396205011,132.91,10.6272,1.0134,10.6754090975,10.6272,1.0134,10.6754090975,0.0,0.0,0.0,131.55
2020-10-30 18:00:00,68.4708,-11.47,69.4248612,10.5508,1.01,10.5990320615,57.92,-12.48,59.2492767888,130.03,84.4508,4.94,84.5951607401,10.5508,1.01,10.5990320615,73.9,3.93,74.0044248677,132.6,10.5508,1.01,10.5990320615,10.5508,1.01,10.5990320615,0.0,0.0,0.0,131.71
2020-10-30 18:30:00,68.303,-11.1282,69.2035883769,10.673,1.0318,10.7227580519,57.63,-12.16,58.8989176471,130.18,84.173,5.3418,84.3423307494,10.673,1.0318,10.7227580519,73.5,4.31,73.6262595818,133.14,10.673,1.0318,10.7227580519,10.673,1.0318,10.7227580519,0.0,0.0,0.0,131.83
2020-10-30 19:00:00,66.8058,-11.093,67.7205254162,7.9058,1.017,7.9709449026,58.9,-12.11,60.1320388811,129.82,83.2858,5.147,83.4446888103,7.9058,1.017,7.9709449026,75.38,4.13,75.4930546474,132.66,7.9058,1.017,7.9709449026,7.9058,1.017,7.9709449026,0.0,0.0,0.0,131.49
2020-10-30 19:30:00,63.925,-11.9746,65.0368869962,7.515,1.0254,7.5846338185,56.41,-13.0,57.8885835031,130.02,79.975,4.0954,80.0797909972,7.515,1.0254,7.5846338185,72.46,3.07,72.5250060324,132.66,7.515,1.0254,7.5846338185,7.515,1.0254,7.5846338185,0.0,0.0,0.0,131.71
2020-10-30 20:00:00,61.3678,-12.409,62.6098247709,6.8478,0.991,6.9191362062,54.52,-13.4,56.1425898939,130.1,77.0078,3.6109999999999998,77.0924158516,6.8478,0.991,6.9191362062,70.16,2.62,70.2089025694,132.95,6.8478,0.991,6.9191362062,6.8478,0.991,6.9191362062,0.0,0.0,0.0,131.8
2020-10-30 20:30:00,58.65,-14.0462,60.3085253877,6.78,0.9738,6.8495756394,51.87,-15.02,54.0009009184,131.02,73.68,1.8138,73.7023220153,6.78,0.9738,6.8495756394,66.9,0.84,66.9052733348,133.46,6.78,0.9738,6.8495756394,6.78,0.9738,6.8495756394,0.0,0.0,0.0,132.79
2020-10-30 21:00:00,56.5316,-14.4478,58.348613723,6.8416,0.9822000000000001,6.9117441648,49.69,-15.43,52.0305775482,131.1,70.9916,1.0122,70.9988156197,6.8416,0.9822000000000001,6.9117441648,64.15,0.03,64.1500070148,133.55,6.8416,0.9822000000000001,6.9117441648,6.8416,0.9822000000000001,6.9117441648,0.0,0.0,0.0,132.93
2020-10-30 21:30:00,51.8842,-17.621,54.7947976604,6.8942,0.9590000000000001,6.9605800505,44.99,-18.58,48.675625317,132.39,65.4142,-2.421,65.4589856524,6.8942,0.9590000000000001,6.9605800505,58.52,-3.38,58.6175298012,134.37,6.8942,0.9590000000000001,6.9605800505,6.8942,0.9590000000000001,6.9605800505,0.0,0.0,0.0,134.29
2020-10-30 22:00:00,49.7774,-18.04,52.945548923,6.9774,1.0,7.0486956779,42.8,-19.04,46.8440134916,132.49,62.7274,-2.91,62.7948629329,6.9774,1.0,7.0486956779,55.75,-3.91,55.8869448082,134.44,6.9774,1.0,7.0486956779,6.9774,1.0,7.0486956779,0.0,0.0,0.0,134.44
2020-10-30 22:30:00,48.0178,-18.7264,51.5401510844,7.0378,0.9136000000000001,7.0968509777,40.98,-19.64,45.4432613266,132.08,60.5078,-3.9464,60.6363581838,7.0378,0.9136000000000001,7.0968509777,53.47,-4.86,53.6904134832,133.92,7.0378,0.9136000000000001,7.0968509777,7.0378,0.9136000000000001,7.0968509777,0.0,0.0,0.0,134.03
2020-10-30 23:00:00,44.1682,-13.3124,46.1307910728,6.8082,0.9576,6.8752152694,37.36,-14.27,39.9925305526,132.37,55.1382,-4.9324,55.3583748768,6.8082,0.9576,6.8752152694,48.33,-5.89,48.6875856867,134.75,6.8082,0.9576,6.8752152694,6.8082,0.9576,6.8752152694,0.0,0.0,0.0,133.97
2020-10-30 23:30:00,42.467,-0.661,42.4721439299,7.037,0.919,7.0967548922,35.43,-1.58,35.4652125328,131.77,49.277,-33.591,59.6370523249,7.037,0.919,7.0967548922,42.24,-34.51,54.5450061876,134.49,7.037,0.919,7.0967548922,7.037,0.919,7.0967548922,0.0,0.0,0.0,132.03
2020-10-31 00:00:00,40.9988,-0.461,41.0013917135,7.1388,0.929,7.1989934324,33.86,-1.3900000000000001,33.8885187047,131.73,47.4688,-33.291,57.9791139501,7.1388,0.929,7.1989934324,40.33,-34.22,52.8915617088,133.27,7.1388,0.929,7.1989934324,7.1388,0.929,7.1989934324,0.0,0.0,0.0,131.95
2020-10-31 00:30:00,40.6884,-9.1658,41.7080062362,7.0084,0.9542,7.0730593239,33.68,-10.12,35.1675532274,130.89,50.5984,-2.2958,50.6504568607,7.0084,0.9542,7.0730593239,43.59,-3.25,43.7109894649,132.66,7.0084,0.9542,7.0730593239,7.0084,0.9542,7.0730593239,0.0,0.0,0.0,132.18
2020-10-31 01:00:00,40.0152,-12.1004,41.8047355117,7.0652,0.9596,7.1300689478,32.95,-13.06,35.4438443175,131.59,50.6852,4.0696,50.8483150478,7.0652,0.9596,7.1300689478,43.62,3.11,43.7307271835,133.78,7.0652,0.9596,7.1300689478,7.0652,0.9596,7.1300689478,0.0,0.0,0.0,133.2
2020-10-31 01:30:00,39.2006,-12.345,41.0984922517,7.1406,0.965,7.2055113184,32.06,-13.31,34.7131055943,131.63,49.6106,3.415,49.7279987267,7.1406,0.965,7.2055113184,42.47,2.45,42.5406088344,133.89,7.1406,0.965,7.2055113184,7.1406,0.965,7.2055113184,0.0,0.0,0.0,133.29
2020-10-31 02:00:00,37.8562,-12.7256,39.9378614074,7.1262,0.9644,7.1911608103,30.73,-13.69,33.6414773754,132.65,47.9862,3.4344,48.1089440104,7.1262,0.9644,7.1911608103,40.86,2.47,40.9345880644,135.0,7.1262,0.9644,7.1911608103,7.1262,0.9644,7.1911608103,0.0,0.0,0.0,134.32
2020-10-31 02:30:00,37.6782,-11.7382,39.4643141899,7.0882,1.0518,7.1658120601,30.59,-12.79,33.1561789113,132.85,47.5382,1.8618000000000001,47.574644071,7.0882,1.0518,7.1658120601,40.45,0.81,40.4581091995,135.2,7.0882,1.0518,7.1658120601,7.0882,1.0518,7.1658120601,0.0,0.0,0.0,134.38
2020-10-31 03:00:00,37.6538,10.3612,39.0533368597,7.0538,0.8812000000000001,7.108629114,30.6,9.48,32.0348310437,131.31,43.4338,-19.7188,47.7003779427,7.0538,0.8812000000000001,7.108629114,36.38,-20.6,41.8074682324,132.53,7.0538,0.8812000000000001,7.108629114,7.0538,0.8812000000000001,7.108629114,0.0,0.0,0.0,131.01
2020-10-31 03:30:00,36.914,0.9392,36.9259460629,6.954,1.0492,7.0327047883,29.96,-0.11,29.9602019352,131.53,45.724,10.5892,46.9341595497,6.954,1.0492,7.0327047883,38.77,9.54,39.9264887011,131.67,6.954,1.0492,7.0327047883,6.954,1.0492,7.0327047883,0.0,0.0,0.0,132.4
2020-10-31 04:00:00,35.1662,-1.8562,35.2151544208,6.8062000000000005,0.9738,6.8755105178,28.36,-2.83,28.5008508645,132.13,44.3762,16.7038,47.4158629667,6.8062000000000005,0.9738,6.8755105178,37.57,15.73,40.7300601522,131.91,6.8062000000000005,0.9738,6.8755105178,6.8062000000000005,0.9738,6.8755105178,0.0,0.0,0.0,133.26
