Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-31 04:30:00,36.0284,-1.544,36.0614689462,7.0284,0.9460000000000001,7.0917785188,29.0,-2.49,29.1067019774,131.22,45.3084,16.826,48.3318258145,7.0284,0.9460000000000001,7.0917785188,38.28,15.88,41.4431272951,133.95,7.0284,0.9460000000000001,7.0917785188,7.0284,0.9460000000000001,7.0917785188,0.0,0.0,0.0,132.31
2020-10-31 05:00:00,36.088,-1.6672,36.1264902785,7.218,0.9628000000000001,7.2819302276,28.87,-2.63,28.9895463918,131.76,45.428,16.8428,48.4497997503,7.218,0.9628000000000001,7.2819302276,38.21,15.88,41.3784787057,134.73,7.218,0.9628000000000001,7.2819302276,7.218,0.9628000000000001,7.2819302276,0.0,0.0,0.0,132.86
2020-10-31 05:30:00,37.3062,-0.739,37.3135187223,7.1162,0.9510000000000001,7.1794640078,30.19,-1.69,30.237265088,130.88,46.8962,17.811,50.1645820818,7.1162,0.9510000000000001,7.1794640078,39.78,16.86,43.2054163271,133.99,7.1162,0.9510000000000001,7.1794640078,7.1162,0.9510000000000001,7.1794640078,0.0,0.0,0.0,131.92
2020-10-31 06:00:00,37.299,-1.3738000000000001,37.3242913856,6.999,0.9362,7.0613363778,30.3,-2.31,30.3879268789,130.84,46.959,17.0662,49.9640156857,6.999,0.9362,7.0613363778,39.96,16.13,43.0926733912,133.78,6.999,0.9362,7.0613363778,6.999,0.9362,7.0613363778,0.0,0.0,0.0,131.92
2020-10-31 06:30:00,38.648,-10.4178,40.0274713271,7.158,1.0122,7.2292124633,31.49,-11.43,33.500223879800004,131.34,48.898,6.0922,49.2760520419,7.158,1.0122,7.2292124633,41.74,5.08,42.0479963851,133.44,7.158,1.0122,7.2292124633,7.158,1.0122,7.2292124633,0.0,0.0,0.0,132.78
2020-10-31 07:00:00,39.8894,-11.8322,41.6072732728,7.1594,0.9578000000000001,7.2231841455,32.73,-12.79,35.1402475802,131.71,50.5794,4.8278,50.8092841634,7.1594,0.9578000000000001,7.2231841455,43.42,3.87,43.5921242887,133.63,7.1594,0.9578000000000001,7.2231841455,7.1594,0.9578000000000001,7.2231841455,0.0,0.0,0.0,133.16
2020-10-31 07:30:00,41.3348,-11.1906,42.8228352564,7.2748,0.9494,7.3364893103,34.06,-12.14,36.1588606015,131.81,52.2948,5.3294,52.5656600016,7.2748,0.9494,7.3364893103,45.02,4.38,45.2325634914,133.79,7.2748,0.9494,7.3364893103,7.2748,0.9494,7.3364893103,0.0,0.0,0.0,133.27
2020-10-31 08:00:00,40.684,-11.7258,42.3400784321,7.414,0.9142,7.4701511123,33.27,-12.64,35.5902023034,131.59,51.564,4.8742,51.7938598836,7.414,0.9142,7.4701511123,44.15,3.96,44.3272388041,133.47,7.414,0.9142,7.4701511123,7.414,0.9142,7.4701511123,0.0,0.0,0.0,133.05
2020-10-31 08:30:00,43.451,-10.6278,44.7318626243,7.411,0.9422,7.4706533744,36.04,-11.57,37.8516380095,132.3,55.071,6.2622,55.425898187,7.411,0.9422,7.4706533744,47.66,5.32,47.9560006673,134.31,7.411,0.9422,7.4706533744,7.411,0.9422,7.4706533744,0.0,0.0,0.0,133.84
2020-10-31 09:00:00,46.336,-9.5408,47.3080517527,7.296,0.9192,7.3536755871,39.04,-10.46,40.4169914764,130.82,58.706,7.4492,59.1767269849,7.296,0.9192,7.3536755871,51.41,6.53,51.8230547151,133.0,7.296,0.9192,7.3536755871,7.296,0.9192,7.3536755871,0.0,0.0,0.0,132.26
2020-10-31 09:30:00,48.2454,-8.8512,49.0506102164,7.2754,0.8988,7.3307084651,40.97,-9.75,42.1141710117,130.68,61.1054,8.4388,61.6853568896,7.2754,0.8988,7.3307084651,53.83,7.54,54.3555011015,133.26,7.2754,0.8988,7.3307084651,7.2754,0.8988,7.3307084651,0.0,0.0,0.0,132.11
2020-10-31 10:00:00,49.0172,-9.4592,49.9215620797,7.2372,0.8808,7.2906016542,41.78,-10.34,43.0404925622,130.89,61.9372,7.6208,62.4042733832,7.2372,0.8808,7.2906016542,54.7,6.74,55.1136788828,133.3,7.2372,0.8808,7.2906016542,7.2372,0.8808,7.2906016542,0.0,0.0,0.0,132.36
2020-10-31 10:30:00,52.3212,-7.6658,52.8797925401,7.3012,0.9142,7.3582119486,45.02,-8.58,45.8303043848,129.92,66.0612,9.6542,66.7629067902,7.3012,0.9142,7.3582119486,58.76,8.74,59.4064407283,132.58,7.3012,0.9142,7.3582119486,7.3012,0.9142,7.3582119486,0.0,0.0,0.0,131.29
2020-10-31 11:00:00,54.9236,-6.8422,55.3481484586,7.7836,0.8678,7.8318264664,47.14,-7.71,47.7663448466,130.32,68.9936,10.7678,69.8288075066,7.7836,0.8678,7.8318264664,61.21,9.9,62.005436052,133.02,7.7836,0.8678,7.8318264664,7.7836,0.8678,7.8318264664,0.0,0.0,0.0,131.7
2020-10-31 11:30:00,54.1266,-17.5522,56.9013932378,8.9466,0.7578,8.9786364444,45.18,-18.31,48.7492410197,131.08,67.7966,-1.7122000000000002,67.8182173195,8.9466,0.7578,8.9786364444,58.85,-2.47,58.9018115171,132.54,8.9466,0.7578,8.9786364444,8.9466,0.7578,8.9786364444,0.0,0.0,0.0,132.85
2020-10-31 12:00:00,52.3406,-18.959600000000002,55.668706115,11.4006,0.2604,11.4035734978,40.94,-19.22,45.2271157603,131.69,64.2406,-3.6496,64.3441859729,11.4006,0.2604,11.4035734978,52.84,-3.91,52.9844665916,132.98,11.4006,0.2604,11.4035734978,11.4006,0.2604,11.4035734978,0.0,0.0,0.0,133.53
2020-10-31 12:30:00,52.1788,-13.9388,54.0084929884,13.8688,0.0112,13.8688045224,38.31,-13.95,40.7708057316,132.22,61.9588,-6.9488,62.3472430736,13.8688,0.0112,13.8688045224,48.09,-6.96,48.5910454714,134.06,13.8688,0.0112,13.8688045224,13.8688,0.0112,13.8688045224,0.0,0.0,0.0,133.63
2020-10-31 13:00:00,53.3702,0.27140000000000003,53.3708900619,12.4302,0.2414,12.4325438266,40.94,0.03,40.9400109917,131.66,61.8602,-14.0886,63.4442510713,12.4302,0.2414,12.4325438266,49.43,-14.33,51.4652678998,134.72,12.4302,0.2414,12.4325438266,12.4302,0.2414,12.4325438266,0.0,0.0,0.0,132.05
2020-10-31 13:30:00,52.6434,-7.849,53.2253169512,11.1434,0.431,11.1517319085,41.5,-8.28,42.3179441845,131.17,64.2634,6.831,64.6254372562,11.1434,0.431,11.1517319085,53.12,6.4,53.5041531098,131.95,11.1434,0.431,11.1517319085,11.1434,0.431,11.1517319085,0.0,0.0,0.0,132.43
2020-10-31 14:00:00,50.8662,-12.8232,52.4576473041,12.8562,0.1268,12.8568252955,38.01,-12.95,40.1554803234,131.31,62.4062,19.9668,65.5225678731,12.8562,0.1268,12.8568252955,49.55,19.84,53.3744142825,132.11,12.8562,0.1268,12.8568252955,12.8562,0.1268,12.8568252955,0.0,0.0,0.0,133.24
2020-10-31 14:30:00,50.708,-13.143,52.3835824758,11.928,0.317,11.932211572,38.78,-13.46,41.0494823353,131.81,62.838,19.807,65.8857457497,11.928,0.317,11.932211572,50.91,19.49,54.5131928986,132.5,11.928,0.317,11.932211572,11.928,0.317,11.932211572,0.0,0.0,0.0,133.73
2020-10-31 15:00:00,49.6854,-14.1338,51.6565898565,10.1954,0.5562,10.2105602001,39.49,-14.69,42.1337892908,132.19,62.2554,18.7062,65.0050517083,10.1954,0.5562,10.2105602001,52.06,18.15,55.1331669687,132.64,10.1954,0.5562,10.2105602001,10.1954,0.5562,10.2105602001,0.0,0.0,0.0,134.12
2020-10-31 15:30:00,50.6786,-13.9836,52.5724411353,8.5886,0.7664000000000001,8.6227268842,42.09,-14.75,44.5996704024,131.48,64.2986,18.4864,66.9033403271,8.5886,0.7664000000000001,8.6227268842,55.71,17.72,58.4602642827,132.03,8.5886,0.7664000000000001,8.6227268842,8.5886,0.7664000000000001,8.6227268842,0.0,0.0,0.0,133.39
2020-10-31 16:00:00,51.872,-12.8948,53.45072732,7.422,0.9152,7.4782133588,44.45,-13.81,46.5458762943,130.3,66.402,19.3052,69.1514016564,7.422,0.9152,7.4782133588,58.98,18.39,61.7805187741,131.79,7.422,0.9152,7.4782133588,7.422,0.9152,7.4782133588,0.0,0.0,0.0,132.16
2020-10-31 16:30:00,54.5248,-11.5018,55.724727171,7.1948,0.9482,7.25701249,47.33,-12.45,48.9400796894,130.45,69.7648,17.9982,72.0490286005,7.1948,0.9482,7.25701249,62.57,17.05,64.8514255819,133.88,7.1948,0.9482,7.25701249,7.1948,0.9482,7.25701249,0.0,0.0,0.0,132.16
2020-10-31 17:00:00,57.5878,-1.6032000000000002,57.6101116045,6.9278,0.9668,6.994934959,50.66,-2.5700000000000003,50.7251466237,133.06,72.7178,-0.3432,72.7186098814,6.9278,0.9668,6.994934959,65.79,-1.31,65.8030409632,133.52,6.9278,0.9668,6.994934959,6.9278,0.9668,6.994934959,0.0,0.0,0.0,134.0
2020-10-31 17:30:00,60.5634,-1.0722,60.5728902431,6.9234,0.9678,6.9907155857,53.64,-2.04,53.6787779295,132.98,76.5734,0.5378000000000001,76.5752885492,6.9234,0.9678,6.9907155857,69.65,-0.43,69.6513273384,133.38,6.9234,0.9678,6.9907155857,6.9234,0.9678,6.9907155857,0.0,0.0,0.0,133.87
2020-10-31 18:00:00,61.5376,-17.0792,63.8637243386,6.8776,0.9708,6.9457781709,54.66,-18.05,57.5631661742,131.5,78.9776,8.6708,79.4521495895,6.8776,0.9708,6.9457781709,72.1,7.7,72.5099993104,134.52,6.8776,0.9708,6.9457781709,6.8776,0.9708,6.9457781709,0.0,0.0,0.0,133.39
2020-10-31 18:30:00,59.8112,-32.471,68.0569282766,6.8911999999999995,0.979,6.960393555,52.92,-33.45,62.6053424238,130.53,77.8312,13.889,79.0607362377,6.8911999999999995,0.979,6.960393555,70.94,12.91,72.1051433672,135.13,6.8911999999999995,0.979,6.960393555,6.8911999999999995,0.979,6.960393555,0.0,0.0,0.0,133.39
2020-10-31 19:00:00,58.4084,-32.6856,66.9319776932,6.9084,0.9844,6.978182709,51.5,-33.67,61.5298212252,130.53,76.0784,13.6244,77.2887263572,6.9084,0.9844,6.978182709,69.17,12.64,70.3154214949,134.5,6.9084,0.9844,6.978182709,6.9084,0.9844,6.978182709,0.0,0.0,0.0,133.45
2020-10-31 19:30:00,56.4058,-15.685,58.5459947276,6.9058,0.9450000000000001,6.9701577198999995,49.5,-16.63,52.2188366397,131.5,71.9358,6.295,72.2107079777,6.9058,0.9450000000000001,6.9701577198999995,65.03,5.35,65.2497003825,133.13,6.9058,0.9450000000000001,6.9701577198999995,6.9058,0.9450000000000001,6.9701577198999995,0.0,0.0,0.0,133.29
2020-10-31 20:00:00,55.166,-0.7374,55.1709281666,6.876,1.0326,6.9531028153,48.29,-1.77,48.3224275052,133.08,70.686,14.3926,72.1363814643,6.876,1.0326,6.9531028153,63.81,13.36,65.1936016799,133.94,6.876,1.0326,6.9531028153,6.876,1.0326,6.9531028153,0.0,0.0,0.0,134.31
2020-10-31 20:30:00,53.5096,9.6558,54.3738150749,7.1396,0.9758,7.2059748681,46.37,8.68,47.1754099081,132.81,64.5496,-19.9042,67.5487086316,7.1396,0.9758,7.2059748681,57.41,-20.88,61.0891356953,134.82,7.1396,0.9758,7.2059748681,7.1396,0.9758,7.2059748681,0.0,0.0,0.0,132.74
2020-10-31 21:00:00,51.5428,9.1112,52.3418971502,7.1028,0.9612,7.1675430435,44.44,8.15,45.1811476171,132.89,62.1028,-20.6288,65.4393242422,7.1028,0.9612,7.1675430435,55.0,-21.59,59.0857690142,134.82,7.1028,0.9612,7.1675430435,7.1028,0.9612,7.1675430435,0.0,0.0,0.0,132.85
2020-10-31 21:30:00,49.5622,8.6292,50.3078002051,7.1422,0.9592,7.2063226045,42.42,7.67,43.1078333949,133.73,59.6422,-21.7208,63.4742874988,7.1422,0.9592,7.2063226045,52.5,-22.68,57.1894430817,134.24,7.1422,0.9592,7.2063226045,7.1422,0.9592,7.2063226045,0.0,0.0,0.0,133.73
2020-10-31 22:00:00,46.0682,-11.9596,47.5952842559,7.1382,0.9804,7.2052122384,38.93,-12.94,41.0242428327,131.76,56.7582,-15.6196,58.8682017001,7.1382,0.9804,7.2052122384,49.62,-16.6,52.3230771266,133.68,7.1382,0.9804,7.2052122384,7.1382,0.9804,7.2052122384,0.0,0.0,0.0,132.97
2020-10-31 22:30:00,45.7326,-13.91,47.8012426905,7.0326,0.97,7.0991804288,38.7,-14.88,41.462083884,132.15,56.4326,-15.04,58.402396721,7.0326,0.97,7.0991804288,49.4,-16.01,51.9295686483,134.18,7.0326,0.97,7.0991804288,7.0326,0.97,7.0991804288,0.0,0.0,0.0,133.44
2020-10-31 23:00:00,43.6088,-12.755,45.4358609739,7.0688,1.005,7.1398850439,36.54,-13.76,39.0449638238,132.68,53.7588,-13.835,55.5105017311,7.0688,1.005,7.1398850439,46.69,-14.84,48.9916492884,134.88,7.0688,1.005,7.1398850439,7.0688,1.005,7.1398850439,0.0,0.0,0.0,133.95
2020-10-31 23:30:00,42.9274,-2.7464,43.0151645786,7.0974,0.9636,7.1625143434,35.83,-3.71,36.0215629866,131.73,52.4774,-1.9163999999999999,52.5123804423,7.0974,0.9636,7.1625143434,45.38,-2.88,45.4712964407,135.0,7.0974,0.9636,7.1625143434,7.0974,0.9636,7.1625143434,0.0,0.0,0.0,132.63
2020-11-01 00:00:00,40.7866,-3.3168,40.921240228,6.9866,0.9732000000000001,7.0540554151,33.8,-4.29,34.0711622931,132.66,49.8766,-2.5868,49.9436358488,6.9866,0.9732000000000001,7.0540554151,42.89,-3.56,43.0374917949,133.88,6.9866,0.9732000000000001,7.0540554151,6.9866,0.9732000000000001,7.0540554151,0.0,0.0,0.0,133.57
2020-11-01 00:30:00,40.4958,-3.2872,40.628998283,7.0658,0.9828,7.1338226415,33.43,-4.27,33.7015993686,131.47,49.4358,-2.6172,49.505030628,7.0658,0.9828,7.1338226415,42.37,-3.6,42.5226633691,132.44,7.0658,0.9828,7.1338226415,7.0658,0.9828,7.1338226415,0.0,0.0,0.0,132.36
2020-11-01 01:00:00,40.3832,-3.3184,40.519311702,7.0332,0.9716,7.0999935775,33.35,-4.29,33.6247914492,131.64,49.3232,-2.6784,49.3958691066,7.0332,0.9716,7.0999935775,42.29,-3.65,42.447221346,132.5,7.0332,0.9716,7.0999935775,7.0332,0.9716,7.0999935775,0.0,0.0,0.0,132.56
2020-11-01 01:30:00,40.275,-3.3848000000000003,40.4169827676,7.195,0.9652000000000001,7.2594514972,33.08,-4.35,33.3647853282,131.98,49.375,-2.5348,49.4400226137,7.195,0.9652000000000001,7.2594514972,42.18,-3.5,42.3249619019,132.86,7.195,0.9652000000000001,7.2594514972,7.195,0.9652000000000001,7.2594514972,0.0,0.0,0.0,132.9
2020-11-01 02:00:00,39.283,-3.5912,39.4468098386,7.273,0.9688,7.337240792,32.01,-4.5600000000000005,32.3331671817,132.86,48.193,-2.7212,48.2697646404,7.273,0.9688,7.337240792,40.92,-3.69,41.0860377744,133.59,7.273,0.9688,7.337240792,7.273,0.9688,7.337240792,0.0,0.0,0.0,133.78
2020-11-01 02:30:00,38.9798,-3.6136,39.1469400209,7.2398,0.9764,7.3053446873,31.74,-4.59,32.0701683812,132.78,47.7498,-2.7536,47.829130381,7.2398,0.9764,7.3053446873,40.51,-3.73,40.6813593677,133.55,7.2398,0.9764,7.3053446873,7.2398,0.9764,7.3053446873,0.0,0.0,0.0,133.66
2020-11-01 03:00:00,37.6412,-4.0488,37.858324301,7.2312,0.9612,7.2948035532,30.41,-5.01,30.8199318624,132.68,46.1512,-3.1088,46.2557877339,7.2312,0.9612,7.2948035532,38.92,-4.07,39.1322284058,133.38,7.2312,0.9612,7.2948035532,7.2312,0.9612,7.2948035532,0.0,0.0,0.0,133.57
2020-11-01 03:30:00,36.8764,-4.1822,37.1127966314,7.2064,0.9578000000000001,7.2697717846,29.67,-5.14,30.1119328506,132.48,45.2264,-3.3022,45.3467946144,7.2064,0.9578000000000001,7.2697717846,38.02,-4.26,38.2579142139,133.15,7.2064,0.9578000000000001,7.2697717846,7.2064,0.9578000000000001,7.2697717846,0.0,0.0,0.0,133.36
2020-11-01 04:00:00,36.8738,-3.6274,37.0517902024,7.1638,0.9726,7.2295215056,29.71,-4.6,30.0640000665,132.23,45.1838,-2.6574,45.2618775262,7.1638,0.9726,7.2295215056,38.02,-3.63,38.1928959363,133.06,7.1638,0.9726,7.2295215056,7.1638,0.9726,7.2295215056,0.0,0.0,0.0,133.12
2020-11-01 04:30:00,36.8194,-3.8238000000000003,37.0174237731,7.1794,0.9662000000000001,7.2441236047,29.64,-4.79,30.0245516203,132.1,45.1494,-2.4838,45.2176689227,7.1794,0.9662000000000001,7.2441236047,37.97,-3.45,38.1264134164,132.81,7.1794,0.9662000000000001,7.2441236047,7.1794,0.9662000000000001,7.2441236047,0.0,0.0,0.0,132.92
2020-11-01 05:00:00,36.8494,-3.7954,37.0443429085,7.2394,0.9746,7.3047079011000005,29.61,-4.77,29.9917488653,132.21,45.1694,-2.3854,45.2323427375,7.2394,0.9746,7.3047079011000005,37.93,-3.36,38.0785306964,132.85,7.2394,0.9746,7.3047079011000005,7.2394,0.9746,7.3047079011000005,0.0,0.0,0.0,133.02
2020-11-01 05:30:00,37.18,-3.3978,37.3349359828,7.17,0.9722000000000001,7.2356114351,30.01,-4.37,30.3265065578,131.45,45.59,-1.8778000000000001,45.6286558299,7.17,0.9722000000000001,7.2356114351,38.42,-2.85,38.5255616442,132.24,7.17,0.9722000000000001,7.2356114351,7.17,0.9722000000000001,7.2356114351,0.0,0.0,0.0,132.25
2020-11-01 06:00:00,37.2676,-3.4854,37.4302287319,7.2176,0.9546,7.2804540325,30.05,-4.44,30.3762423614,131.67,45.7076,-2.0554,45.7537907383,7.2176,0.9546,7.2804540325,38.49,-3.01,38.6075148125,132.41,7.2176,0.9546,7.2804540325,7.2176,0.9546,7.2804540325,0.0,0.0,0.0,132.49
2020-11-01 06:30:00,38.3782,-3.2568,38.5161392338,7.2082,0.9532,7.2709516213,31.17,-4.21,31.453028471,131.49,47.1082,-1.8868,47.1459703631,7.2082,0.9532,7.2709516213,39.9,-2.84,40.0009449888,132.26,7.2082,0.9532,7.2709516213,7.2082,0.9532,7.2709516213,0.0,0.0,0.0,132.34
2020-11-01 07:00:00,39.1394,-3.1964,39.2697034025,7.2094,0.9536,7.2721937075,31.93,-4.15,32.1985620797,131.13,48.0694,-1.7364000000000002,48.1007515671,7.2094,0.9536,7.2721937075,40.86,-2.69,40.9484517412,131.85,7.2094,0.9536,7.2721937075,7.2094,0.9536,7.2721937075,0.0,0.0,0.0,131.94
2020-11-01 07:30:00,40.033,-2.824,40.1324814209,7.133,0.986,7.2008252999,32.9,-3.81,33.1198746978,131.3,49.193,-1.224,49.2082251763,7.133,0.986,7.2008252999,42.06,-2.21,42.1180210836,132.17,7.133,0.986,7.2008252999,7.133,0.986,7.2008252999,0.0,0.0,0.0,132.15
2020-11-01 08:00:00,41.1082,-2.641,41.1929482829,7.1282,0.9490000000000001,7.1910942311,33.98,-3.59,34.1691161724,131.54,50.5882,-0.881,50.5958707825,7.1282,0.9490000000000001,7.1910942311,43.46,-1.83,43.4985114688,132.29,7.1282,0.9490000000000001,7.1910942311,7.1282,0.9490000000000001,7.1910942311,0.0,0.0,0.0,132.34
2020-11-01 08:30:00,41.8152,-2.7662,41.9065963003,7.9152000000000005,0.8438,7.9600495903,33.9,-3.61,34.0916720036,131.13,51.1452,-1.0062,51.1550967302,7.9152000000000005,0.8438,7.9600495903,43.23,-1.85,43.2695666722,131.86,7.9152000000000005,0.8438,7.9600495903,7.9152000000000005,0.8438,7.9600495903,0.0,0.0,0.0,131.95
2020-11-01 09:00:00,44.021,-1.8666,44.0605564713,9.041,0.6834,9.0667919663,34.98,-2.55,35.072822812,130.34,53.271,0.12340000000000001,53.2711429252,9.041,0.6834,9.0667919663,44.23,-0.56,44.2335449631,132.5,9.041,0.6834,9.0667919663,9.041,0.6834,9.0667919663,0.0,0.0,0.0,131.09
2020-11-01 09:30:00,46.8112,-8.2158,47.5267063353,8.7212,0.7142000000000001,8.7503949099,38.09,-8.93,39.1227938675,130.8,57.1412,-7.4658,57.6268592505,8.7212,0.7142000000000001,8.7503949099,48.42,-8.18,49.1060973811,133.01,8.7212,0.7142000000000001,8.7503949099,8.7212,0.7142000000000001,8.7503949099,0.0,0.0,0.0,131.78
2020-11-01 10:00:00,49.5008,-11.4742,50.8132508927,7.9308,0.8558,7.9768403695,41.57,-12.33,43.3600484317,131.09,61.0308,-11.2642,62.0615883641,7.9308,0.8558,7.9768403695,53.1,-12.12,54.465625857,132.93,7.9308,0.8558,7.9768403695,7.9308,0.8558,7.9768403695,0.0,0.0,0.0,132.17
2020-11-01 10:30:00,51.5434,-11.2088,52.7480737184,9.8934,0.5812,9.9104569521,41.65,-11.79,43.2865637352,130.94,62.4034,-10.9088,63.3497138825,9.8934,0.5812,9.9104569521,52.51,-11.49,53.7523971558,132.84,9.8934,0.5812,9.9104569521,9.8934,0.5812,9.9104569521,0.0,0.0,0.0,132.0
2020-11-01 11:00:00,52.3058,-10.8774,53.4248495028,10.4658,0.5026,10.4778612512,41.84,-11.38,43.3600046125,130.59,63.0458,-10.4974,63.9137567696,10.4658,0.5026,10.4778612512,52.58,-11.0,53.7183060046,132.47,10.4658,0.5026,10.4778612512,10.4658,0.5026,10.4778612512,0.0,0.0,0.0,131.64
2020-11-01 11:30:00,53.6828,-10.4162,54.6840034954,9.0328,0.6938000000000001,9.0594058459,44.65,-11.11,46.0114616156,130.27,65.5728,-9.8962,66.3153592637,9.0328,0.6938000000000001,9.0594058459,56.54,-10.59,57.5232100982,132.16,9.0328,0.6938000000000001,9.0594058459,9.0328,0.6938000000000001,9.0594058459,0.0,0.0,0.0,131.34
2020-11-01 12:00:00,56.5676,-9.4698,57.3547773233,7.6276,0.8702000000000001,7.6770782072,48.94,-10.34,50.0203878434,129.69,69.8476,-8.7998,70.3997422282,7.6276,0.8702000000000001,7.6770782072,62.22,-9.67,62.9669540315,131.37,7.6276,0.8702000000000001,7.6770782072,7.6276,0.8702000000000001,7.6770782072,0.0,0.0,0.0,130.69
2020-11-01 12:30:00,58.302,-8.8592,58.971252561200004,7.732,0.8508,7.7786685647,50.57,-9.71,51.493776323,129.92,71.892,-8.0792,72.3445446225,7.732,0.8508,7.7786685647,64.16,-8.93,64.7784725044,131.93,7.732,0.8508,7.7786685647,7.732,0.8508,7.7786685647,0.0,0.0,0.0,130.9
2020-11-01 13:00:00,58.2288,-9.0614,58.9296370208,7.7088,0.8286,7.7532042021,50.52,-9.89,51.4789520095,130.74,71.8888,-8.2514,72.3607985542,7.7088,0.8286,7.7532042021,64.18,-9.08,64.8191237213,132.71,7.7088,0.8286,7.7532042021,7.7088,0.8286,7.7532042021,0.0,0.0,0.0,131.72
2020-11-01 13:30:00,58.4028,-9.3364,59.1443607861,7.3328,0.8936000000000001,7.3870479083,51.07,-10.23,52.084525533,131.49,72.2828,-8.5564,72.7874656572,7.3328,0.8936000000000001,7.3870479083,64.95,-9.45,65.633870829,133.44,7.3328,0.8936000000000001,7.3870479083,7.3328,0.8936000000000001,7.3870479083,0.0,0.0,0.0,132.52
2020-11-01 14:00:00,58.1566,-9.89,58.9915436614,7.1466,0.9400000000000001,7.2081545183,51.01,-10.83,52.1469941607,132.63,72.0666,-9.11,72.6401193251,7.1466,0.9400000000000001,7.2081545183,64.92,-10.05,65.6932941783,134.68,7.1466,0.9400000000000001,7.2081545183,7.1466,0.9400000000000001,7.2081545183,0.0,0.0,0.0,133.68
2020-11-01 14:30:00,58.1758,-10.3244,59.0848283487,6.9458,0.9556,7.0112273533,51.23,-11.28,52.4571377412,132.98,72.1758,-9.9744,72.8617510152,6.9458,0.9556,7.0112273533,65.23,-10.93,66.1393816119,135.25,6.9458,0.9556,7.0112273533,6.9458,0.9556,7.0112273533,0.0,0.0,0.0,134.09
2020-11-01 15:00:00,57.2824,-10.8176,58.2948867356,7.1024,0.9324,7.1633410864,50.18,-11.75,51.5373156072,132.84,71.0424,-10.6276,71.8329205833,7.1024,0.9324,7.1633410864,63.94,-11.56,64.9765896304,135.2,7.1024,0.9324,7.1633410864,7.1024,0.9324,7.1633410864,0.0,0.0,0.0,133.98
2020-11-01 15:30:00,56.9568,-11.676,58.1412593795,6.9868,0.9540000000000001,7.051630325,49.97,-12.63,51.5414182964,132.76,70.4468,-11.886,71.4424847429,6.9868,0.9540000000000001,7.051630325,63.46,-12.84,64.7459435023,134.97,6.9868,0.9540000000000001,7.051630325,6.9868,0.9540000000000001,7.051630325,0.0,0.0,0.0,133.93
2020-11-01 16:00:00,57.5762,-11.2128,58.6578698069,7.0462,0.9672000000000001,7.1122718086,50.53,-12.18,51.9772382875,132.08,71.1562,-11.3528,72.0561646653,7.0462,0.9672000000000001,7.1122718086,64.11,-12.32,65.2830337837,134.35,7.0462,0.9672000000000001,7.1122718086,7.0462,0.9672000000000001,7.1122718086,0.0,0.0,0.0,133.23
2020-11-01 16:30:00,58.3548,-11.8386,59.5435566035,6.9748,0.9814,7.0435063001,51.38,-12.82,52.9552339245,131.63,72.1848,-12.1986,73.2082727088,6.9748,0.9814,7.0435063001,65.21,-13.18,66.5286141446,133.78,6.9748,0.9814,7.0435063001,6.9748,0.9814,7.0435063001,0.0,0.0,0.0,132.84
2020-11-01 17:00:00,60.1046,-11.5862,61.211134376,7.3546,0.9738,7.418788823,52.75,-12.56,54.2246816496,130.9,74.3046,-11.8262,75.2398337824,7.3546,0.9738,7.418788823,66.95,-12.8,68.1626180542,133.09,7.3546,0.9738,7.418788823,7.3546,0.9738,7.418788823,0.0,0.0,0.0,132.1
2020-11-01 17:30:00,63.0482,-10.2894,63.8822923477,11.4982,1.0306,11.5442946775,51.55,-11.32,52.7782616235,130.4,76.5582,-10.0494,77.2149495085,11.4982,1.0306,11.5442946775,65.06,-11.08,65.9967423438,132.69,11.4982,1.0306,11.5442946775,11.4982,1.0306,11.5442946775,0.0,0.0,0.0,131.54
2020-11-01 18:00:00,62.9154,-9.6438,63.6502194466,9.1054,1.0562,9.1664533818,53.81,-10.7,54.8635224899,130.4,77.5254,-8.9338,78.0384548002,9.1054,1.0562,9.1664533818,68.42,-9.99,69.1454734599,132.75,9.1054,1.0562,9.1664533818,9.1054,1.0562,9.1664533818,0.0,0.0,0.0,131.49
2020-11-01 18:30:00,61.5246,-9.9914,62.3306062791,7.1746,0.9886,7.2423901524,54.35,-10.98,55.4480198023,129.72,76.0546,-9.5714,76.654509842,7.1746,0.9886,7.2423901524,68.88,-10.56,69.6847759557,131.79,7.1746,0.9886,7.2423901524,7.1746,0.9886,7.2423901524,0.0,0.0,0.0,130.81
2020-11-01 19:00:00,59.4934,-10.5648,60.4241643931,7.0434,0.9552,7.1078752521,52.45,-11.52,53.7002132212,129.87,73.5234,-10.4548,74.2630001454,7.0434,0.9552,7.1078752521,66.48,-11.41,67.4520459289,131.74,7.0434,0.9552,7.1078752521,7.0434,0.9552,7.1078752521,0.0,0.0,0.0,131.02
2020-11-01 19:30:00,57.2632,-11.4906,58.4046912722,6.8032,0.9494,6.8691258978,50.46,-12.44,51.9708110385,130.46,70.8032,-11.6806,71.760222593,6.8032,0.9494,6.8691258978,64.0,-12.63,65.2343230209,132.23,6.8032,0.9494,6.8691258978,6.8032,0.9494,6.8691258978,0.0,0.0,0.0,131.66
2020-11-01 20:00:00,54.1992,-11.9828,55.5080244332,6.7492,0.9472,6.8153421396,47.45,-12.93,49.1801525008,130.7,67.0392,-12.3528,68.1677783449,6.7492,0.9472,6.8153421396,60.29,-13.3,61.7395667299,132.38,6.7492,0.9472,6.8153421396,6.7492,0.9472,6.8153421396,0.0,0.0,0.0,131.95
2020-11-01 20:30:00,51.023,-13.4294,52.7607364748,6.883,0.9606,6.9497080054,44.14,-14.39,46.4264116641,130.95,63.123,-14.1794,64.6959698386,6.883,0.9606,6.9497080054,56.24,-15.14,58.2422286661,132.47,6.883,0.9606,6.9497080054,6.883,0.9606,6.9497080054,0.0,0.0,0.0,132.25
2020-11-01 21:00:00,49.1266,-13.8504,51.0417124293,6.9366,0.9796,7.0054290176,42.19,-14.83,44.7205210166,131.54,60.7566,-14.9504,62.5689931493,6.9366,0.9796,7.0054290176,53.82,-15.93,56.1280437927,133.05,6.9366,0.9796,7.0054290176,6.9366,0.9796,7.0054290176,0.0,0.0,0.0,132.87
2020-11-01 21:30:00,47.0686,-14.5838,49.276163897,7.0686,0.9562,7.1329814524,40.0,-15.54,42.912604209,132.14,58.1886,-15.9638,60.3386781459,7.0686,0.9562,7.1329814524,51.12,-16.92,53.8473843376,133.71,7.0686,0.9562,7.1329814524,7.0686,0.9562,7.1329814524,0.0,0.0,0.0,133.53
2020-11-01 22:00:00,44.5878,-15.4118,47.176217399,7.0878,0.9582,7.1522762866,37.5,-16.37,40.9173178495,132.69,55.1678,-16.9118,57.7017775816,7.0878,0.9582,7.1522762866,48.08,-17.87,51.2935015377,134.37,7.0878,0.9582,7.1522762866,7.0878,0.9582,7.1522762866,0.0,0.0,0.0,134.09
2020-11-01 22:30:00,43.096,-14.0844,45.3391170995,7.126,0.9656,7.1911236507,35.97,-15.05,38.9915811426,133.03,53.256,-15.2844,55.4059059971,7.126,0.9656,7.1911236507,46.13,-16.25,48.9084798373,134.9,7.126,0.9656,7.1911236507,7.126,0.9656,7.1911236507,0.0,0.0,0.0,134.39
2020-11-01 23:00:00,41.7254,1.8114,41.7647001081,7.1954,0.9614,7.2593437114,34.53,0.85,34.5404603328,131.74,51.1554,3.7014,51.2891344353,7.1954,0.9614,7.2593437114,43.96,2.74,44.0453084902,135.2,7.1954,0.9614,7.2593437114,7.1954,0.9614,7.2593437114,0.0,0.0,0.0,132.56
2020-11-01 23:30:00,39.4768,1.3208,39.498889236,7.1368,0.9508000000000001,7.1998565875,32.34,0.37,32.3421165046,132.07,48.2068,2.9808,48.2988688779,7.1368,0.9508000000000001,7.1998565875,41.07,2.03,41.1201386184,135.4,7.1368,0.9508000000000001,7.1998565875,7.1368,0.9508000000000001,7.1998565875,0.0,0.0,0.0,132.93
2020-11-02 00:00:00,37.6628,1.0508,37.6774559184,6.9128,0.9208000000000001,6.9738566431999995,30.75,0.13,30.7502747955,132.67,46.0128,2.5907999999999998,46.0856811654,6.9128,0.9208000000000001,6.9738566431999995,39.1,1.67,39.135647433,134.13,6.9128,0.9208000000000001,6.9738566431999995,6.9128,0.9208000000000001,6.9738566431999995,0.0,0.0,0.0,133.58
2020-11-02 00:30:00,37.4132,0.9428000000000001,37.4250772355,7.1232,0.9528000000000001,7.1866408064,30.29,-0.01,30.2900016507,132.41,45.6332,2.4128,45.696942415,7.1232,0.9528000000000001,7.1866408064,38.51,1.46,38.5376659906,133.99,7.1232,0.9528000000000001,7.1866408064,7.1232,0.9528000000000001,7.1866408064,0.0,0.0,0.0,133.32
2020-11-02 01:00:00,37.0644,1.1132,37.0811132735,7.1644,0.9532,7.2275319162,29.9,0.16,29.9004280906,131.95,45.1644,2.6032,45.2393598275,7.1644,0.9532,7.2275319162,38.0,1.65,38.0358054996,133.7,7.1644,0.9532,7.2275319162,7.1644,0.9532,7.2275319162,0.0,0.0,0.0,132.89
2020-11-02 01:30:00,36.1728,1.0158,36.1870599729,7.1528,0.9558000000000001,7.21637731,29.02,0.06,29.0200620261,132.26,44.0728,2.4758,44.1422845521,7.1528,0.9558000000000001,7.21637731,36.92,1.52,36.9512760267,134.05,7.1528,0.9558000000000001,7.21637731,7.1528,0.9558000000000001,7.21637731,0.0,0.0,0.0,133.21
2020-11-02 02:00:00,34.976,0.8596,34.9865615367,7.116,0.9496,7.1790804537,27.86,-0.09,27.8601453693,132.86,42.606,2.2096,42.663257824,7.116,0.9496,7.1790804537,35.49,1.26,35.5123598202,134.65,7.116,0.9496,7.1790804537,7.116,0.9496,7.1790804537,0.0,0.0,0.0,133.84
2020-11-02 02:30:00,34.7652,0.8816,34.776376315,7.1352,0.9716,7.2010475349,27.63,-0.09,27.6301465794,132.93,42.3152,2.2616,42.3755942212,7.1352,0.9716,7.2010475349,35.18,1.29,35.2036432774,134.65,7.1352,0.9716,7.2010475349,7.1352,0.9716,7.2010475349,0.0,0.0,0.0,133.87
2020-11-02 03:00:00,33.996,0.7974,34.0053505019,7.036,0.9774,7.1035629623,26.96,-0.18,26.9606008835,133.27,41.426,2.1674,41.482660218,7.036,0.9774,7.1035629623,34.39,1.19,34.4105826745,135.0,7.036,0.9774,7.1035629623,7.036,0.9774,7.1035629623,0.0,0.0,0.0,134.22
2020-11-02 03:30:00,33.01,0.264,33.0110556632,7.08,0.964,7.1453268645,25.93,-0.7000000000000001,25.9394467944,133.58,40.27,1.554,40.2999729032,7.08,0.964,7.1453268645,33.19,0.59,33.1952436352,135.21,7.08,0.964,7.1453268645,7.08,0.964,7.1453268645,0.0,0.0,0.0,134.52
2020-11-02 04:00:00,32.2642,0.1996,32.2648173991,7.1442,0.9496,7.2070336339,25.12,-0.75,25.1311937639,133.5,39.4042,1.5096,39.4331062662,7.1442,0.9496,7.2070336339,32.26,0.56,32.2648601423,135.15,7.1442,0.9496,7.2070336339,7.1442,0.9496,7.2070336339,0.0,0.0,0.0,134.45
2020-11-02 04:30:00,32.498,0.166,32.4984239618,7.118,0.9460000000000001,7.1805877197,25.38,-0.78,25.3919829868,133.34,39.678,1.446,39.7043398132,7.118,0.9460000000000001,7.1805877197,32.56,0.5,32.56383884,134.95,7.118,0.9460000000000001,7.1805877197,7.118,0.9460000000000001,7.1805877197,0.0,0.0,0.0,134.27
2020-11-02 05:00:00,32.5738,0.28340000000000004,32.5750328012,7.2238,0.9634,7.2877586404,25.35,-0.68,25.3591186755,132.89,39.7438,1.6034000000000002,39.7761301536,7.2238,0.9634,7.2877586404,32.52,0.64,32.5262970533,134.49,7.2238,0.9634,7.2877586404,7.2238,0.9634,7.2877586404,0.0,0.0,0.0,133.8
2020-11-02 05:30:00,34.1476,0.9156000000000001,34.1598727913,7.1776,0.9556,7.2409331664,26.97,-0.04,26.9700296626,133.02,41.6576,2.3856,41.7258519999,7.1776,0.9556,7.2409331664,34.48,1.43,34.509640682,134.69,7.1776,0.9556,7.2409331664,7.1776,0.9556,7.2409331664,0.0,0.0,0.0,133.89
2020-11-02 06:00:00,35.459,1.3518,35.4847579143,7.199,0.9618000000000001,7.2629649758,28.26,0.39,28.2626909547,132.68,43.259,2.9818,43.3616444827,7.199,0.9618000000000001,7.2629649758,36.06,2.02,36.11653361,134.4,7.199,0.9618000000000001,7.2629649758,7.199,0.9618000000000001,7.2629649758,0.0,0.0,0.0,133.53
2020-11-02 06:30:00,37.8038,1.824,37.8477776156,7.2038,0.974,7.2693473187,30.6,0.85,30.6118032791,131.67,45.8538,3.294,45.9719633085,7.2038,0.974,7.2693473187,38.65,2.32,38.7195674046,133.32,7.2038,0.974,7.2693473187,7.2038,0.974,7.2693473187,0.0,0.0,0.0,132.53
2020-11-02 07:00:00,41.2706,2.5084,41.3467591828,7.1906,0.9584,7.2541890601,34.08,1.55,34.1152297369,131.04,50.0906,4.2684,50.2721339006,7.1906,0.9584,7.2541890601,42.9,3.31,43.0275039945,132.76,7.1906,0.9584,7.2541890601,7.1906,0.9584,7.2541890601,0.0,0.0,0.0,131.86
2020-11-02 07:30:00,45.252,-0.0206,45.2520046889,6.982,0.9394,7.0449128,38.27,-0.96,38.2820388694,130.68,56.732,0.8394,56.738209492,6.982,0.9394,7.0449128,49.75,-0.1,49.7501005024,132.14,6.982,0.9394,7.0449128,6.982,0.9394,7.0449128,0.0,0.0,0.0,131.63
2020-11-02 08:00:00,46.4314,-13.0942,48.2424396108,7.3514,0.9458000000000001,7.4119916082,39.08,-14.04,41.5255102317,131.4,61.8014,-14.3642,63.4487453272,7.3514,0.9458000000000001,7.4119916082,54.45,-15.31,56.5614586092,132.6,7.3514,0.9458000000000001,7.4119916082,7.3514,0.9458000000000001,7.4119916082,0.0,0.0,0.0,132.76
2020-11-02 08:30:00,48.7002,-11.8914,50.1309771898,8.0002,0.8286,8.0429955862,40.7,-12.72,42.6413930354,131.9,64.3802,-12.7714,65.6347378299,8.0002,0.8286,8.0429955862,56.38,-13.6,57.9971068244,135.01,8.0002,0.8286,8.0429955862,8.0002,0.8286,8.0429955862,0.0,0.0,0.0,133.24
2020-11-02 09:00:00,51.6732,-10.8218,52.794232199,7.9232,0.8682000000000001,7.9706254134000005,43.75,-11.69,45.2848606048,131.49,67.9232,-11.4718,68.8851456664,7.9232,0.8682000000000001,7.9706254134000005,60.0,-12.34,61.2558209479,134.74,7.9232,0.8682000000000001,7.9706254134000005,7.9232,0.8682000000000001,7.9706254134000005,0.0,0.0,0.0,132.79
2020-11-02 09:30:00,51.8584,-10.8068,52.9724511119,9.0484,0.6832,9.0741558726,42.81,-11.49,44.3251192892,131.49,67.4984,-11.4968,68.4705076131,9.0484,0.6832,9.0741558726,58.45,-12.18,59.705568417,134.59,9.0484,0.6832,9.0741558726,9.0484,0.6832,9.0741558726,0.0,0.0,0.0,132.79
2020-11-02 10:00:00,52.2066,-10.0684,53.1686163269,10.7966,0.4616,10.8064631642,41.41,-10.53,42.7278480619,131.78,66.5766,-10.6984,67.4307009464,10.7966,0.4616,10.8064631642,55.78,-11.16,56.8854462934,134.95,10.7966,0.4616,10.8064631642,10.7966,0.4616,10.8064631642,0.0,0.0,0.0,133.13
2020-11-02 10:30:00,51.966,-9.8658,52.8942262032,10.026,0.5342,10.040221394,41.94,-10.4,43.2102256416,132.04,67.286,-10.3558,68.0782519579,10.026,0.5342,10.040221394,57.26,-10.89,58.2863594677,135.14,10.026,0.5342,10.040221394,10.026,0.5342,10.040221394,0.0,0.0,0.0,133.38
2020-11-02 11:00:00,52.579,-9.37,53.4073790875,10.499,0.46,10.5090723187,42.08,-9.83,43.2129066368,131.88,67.839,-9.76,68.5374898942,10.499,0.46,10.5090723187,57.34,-10.22,58.2436605992,135.05,10.499,0.46,10.5090723187,10.499,0.46,10.5090723187,0.0,0.0,0.0,133.2
2020-11-02 11:30:00,53.9706,-9.1354,54.7382973568,9.1006,0.6846,9.1263134682,44.87,-9.82,45.9320073587,131.78,70.5306,-9.455400000000001,71.161577593,9.1006,0.6846,9.1263134682,61.43,-10.14,62.2612600258,134.97,9.1006,0.6846,9.1263134682,9.1006,0.6846,9.1263134682,0.0,0.0,0.0,133.08
2020-11-02 12:00:00,53.0324,-9.8136,53.9327562314,11.3224,0.3264,11.3271037216,41.71,-10.14,42.9248610947,131.67,67.7624,-10.1036,68.5114996677,11.3224,0.3264,11.3271037216,56.44,-10.43,57.3956313669,134.78,11.3224,0.3264,11.3271037216,11.3224,0.3264,11.3271037216,0.0,0.0,0.0,133.01
2020-11-02 12:30:00,53.4382,-9.7156,54.314216395,13.2182,0.014400000000000001,13.2182078437,40.22,-9.73,41.3802042044,131.18,66.7782,-9.9456,67.5147610127,13.2182,0.014400000000000001,13.2182078437,53.56,-9.96,54.4782084874,134.29,13.2182,0.014400000000000001,13.2182078437,13.2182,0.014400000000000001,13.2182078437,0.0,0.0,0.0,132.51
2020-11-02 13:00:00,56.5336,-8.1892,57.1236459411,11.1436,0.3708,11.1497674236,45.39,-8.56,46.1901039185,130.96,71.7636,-8.3392,72.2464984729,11.1436,0.3708,11.1497674236,60.62,-8.71,61.242538321,134.29,11.1436,0.3708,11.1497674236,11.1436,0.3708,11.1497674236,0.0,0.0,0.0,132.25
2020-11-02 13:30:00,57.7982,-8.581,58.4317164239,11.5182,0.339,11.5231875902,46.28,-8.92,47.1317812097,130.81,73.0482,-8.771,73.5728887855,11.5182,0.339,11.5231875902,61.53,-9.11,62.2007475839,134.1,11.5182,0.339,11.5231875902,11.5182,0.339,11.5231875902,0.0,0.0,0.0,132.1
2020-11-02 14:00:00,57.6854,-8.8882,58.3661329231,10.9354,0.39180000000000004,10.9424165704,46.75,-9.28,47.6621537491,131.01,73.3454,-10.0682,74.0332111447,10.9354,0.39180000000000004,10.9424165704,62.41,-10.46,63.2804843534,134.25,10.9354,0.39180000000000004,10.9424165704,10.9354,0.39180000000000004,10.9424165704,0.0,0.0,0.0,132.42
2020-11-02 14:30:00,56.8264,-8.23,57.4192706063,9.4764,0.58,9.494132765,47.35,-8.81,48.1626265895,131.3,73.4564,-9.46,74.0630427471,9.4764,0.58,9.494132765,63.98,-10.04,64.7629678134,134.68,9.4764,0.58,9.494132765,9.4764,0.58,9.494132765,0.0,0.0,0.0,132.67
2020-11-02 15:00:00,56.1968,-8.5838,56.8485879568,9.5068,0.6462,9.5287365731,46.69,-9.23,47.5935815,131.3,72.7268,-9.8238,73.3872910297,9.5068,0.6462,9.5287365731,63.22,-10.47,64.0811150028,134.68,9.5068,0.6462,9.5287365731,9.5068,0.6462,9.5287365731,0.0,0.0,0.0,132.67
2020-11-02 15:30:00,56.0444,-9.5426,56.8509981101,8.5644,0.7374,8.5960866748,47.48,-10.28,48.5801276244,131.0,73.2844,-10.7726,74.0719393166,8.5644,0.7374,8.5960866748,64.72,-11.51,65.7355193179,134.24,8.5644,0.7374,8.5960866748,8.5644,0.7374,8.5960866748,0.0,0.0,0.0,132.33
2020-11-02 16:00:00,58.1482,-9.2652,58.8817212238,7.6482,0.8248000000000001,7.6925456307,50.5,-10.09,51.4981368595,130.52,76.4482,-10.5652,77.1748063443,7.6482,0.8248000000000001,7.6925456307,68.8,-11.39,69.7364474289,133.8,7.6482,0.8248000000000001,7.6925456307,7.6482,0.8248000000000001,7.6925456307,0.0,0.0,0.0,131.86
2020-11-02 16:30:00,61.1828,-8.2274,61.7335008452,7.2728,0.9326000000000001,7.3323504144000005,53.91,-9.16,54.6826636147,130.74,80.4628,-9.6274,81.0367139919,7.2728,0.9326000000000001,7.3323504144000005,73.19,-10.56,73.9478850272,134.11,7.2728,0.9326000000000001,7.3323504144000005,7.2728,0.9326000000000001,7.3323504144000005,0.0,0.0,0.0,132.08
2020-11-02 17:00:00,64.6778,-8.3094,65.2093853766,7.3378,0.9806,7.4030321626,57.34,-9.29,58.0876897458,130.56,85.1878,-9.2894,85.6927897854,7.3378,0.9806,7.4030321626,77.85,-10.27,78.5244891738,133.75,7.3378,0.9806,7.4030321626,7.3378,0.9806,7.4030321626,0.0,0.0,0.0,131.85
2020-11-02 17:30:00,69.9358,-8.1178,70.4053605806,9.1958,1.0622,9.25694369,60.74,-9.18,61.42979733,130.19,92.0758,-6.0178,92.2722431855,9.1958,1.0622,9.25694369,82.88,-7.08,83.1818537904,133.42,9.1958,1.0622,9.25694369,9.1958,1.0622,9.25694369,0.0,0.0,0.0,131.46
2020-11-02 18:00:00,71.6204,-19.5976,74.2532667424,9.2304,1.1324,9.2996028904,62.39,-20.73,65.743782976,131.62,95.2704,-52.0376,108.5557963902,9.2304,1.1324,9.2996028904,86.04,-53.17,101.1431188959,133.63,9.2304,1.1324,9.2996028904,9.2304,1.1324,9.2996028904,0.0,0.0,0.0,134.3
2020-11-02 18:30:00,71.3496,-18.384,73.6799625146,9.0796,1.076,9.143134701,62.27,-19.46,65.2398996014,130.58,95.9796,-3.834,96.0561459364,9.0796,1.076,9.143134701,86.9,-4.91,87.0386012066,132.8,9.0796,1.076,9.143134701,9.0796,1.076,9.143134701,0.0,0.0,0.0,132.84
2020-11-02 19:00:00,69.0612,-18.5392,71.5063023941,9.0912,1.0808,9.1552196085,59.97,-19.62,63.0979025008,130.44,93.7612,8.2808,94.1261614753,9.0912,1.0808,9.1552196085,84.67,7.2,84.9755782563,132.74,9.0912,1.0808,9.1552196085,9.0912,1.0808,9.1552196085,0.0,0.0,0.0,133.02
2020-11-02 19:30:00,66.8916,-18.5414,69.4137570264,9.0116,1.0886,9.0771132261,57.88,-19.63,61.1181748746,130.15,91.2616,8.3486,91.642668864,9.0116,1.0886,9.0771132261,82.25,7.26,82.5697892694,132.64,9.0116,1.0886,9.0771132261,9.0116,1.0886,9.0771132261,0.0,0.0,0.0,132.73
2020-11-02 20:00:00,62.99,-20.616,66.2778964361,7.14,1.024,7.2130559404,55.85,-21.64,59.8958437623,131.4,86.49,5.844,86.6872103369,7.14,1.024,7.2130559404,79.35,4.82,79.4962571446,133.87,7.14,1.024,7.2130559404,7.14,1.024,7.2130559404,0.0,0.0,0.0,133.98
2020-11-02 20:30:00,58.9674,-12.1246,60.2009982303,6.9574,0.9954000000000001,7.0282455791,52.01,-13.12,53.6392999581,131.49,76.8174,-27.1246,81.4656790797,6.9574,0.9954000000000001,7.0282455791,69.86,-28.12,75.3070647416,134.76,6.9574,0.9954000000000001,7.0282455791,6.9574,0.9954000000000001,7.0282455791,0.0,0.0,0.0,132.13
2020-11-02 21:00:00,55.6798,-13.0412,57.1866507629,6.9098,0.9588000000000001,6.9760041198,48.77,-14.0,50.7396580595,130.62,72.8698,-29.0012,78.4288043609,6.9098,0.9588000000000001,6.9760041198,65.96,-29.96,72.4453117876,133.58,6.9098,0.9588000000000001,6.9760041198,6.9098,0.9588000000000001,6.9760041198,0.0,0.0,0.0,131.39
2020-11-02 21:30:00,53.6474,-13.5466,55.3313102892,6.8974,1.0134,6.9714493701,46.75,-14.56,48.9648455527,130.87,70.1574,-29.6166,76.1525033753,6.8974,1.0134,6.9714493701,63.26,-30.63,70.2853078531,133.85,6.8974,1.0134,6.9714493701,6.8974,1.0134,6.9714493701,0.0,0.0,0.0,131.67
2020-11-02 22:00:00,49.321,-14.6696,51.4563718616,6.811,0.9704,6.8797817669,42.51,-15.64,45.2958022338,131.83,65.071,-30.3296,71.792197885,6.811,0.9704,6.8797817669,58.26,-31.3,66.1356000956,134.71,6.811,0.9704,6.8797817669,6.811,0.9704,6.8797817669,0.0,0.0,0.0,132.57
2020-11-02 22:30:00,47.0726,-14.8526,49.3602005417,6.8626000000000005,0.9874,6.9332703337,40.21,-15.84,43.2174698473,131.02,62.0326,-30.6326,69.1838105739,6.8626000000000005,0.9874,6.9332703337,55.17,-31.62,63.5889400761,133.89,6.8626000000000005,0.9874,6.9332703337,6.8626000000000005,0.9874,6.9332703337,0.0,0.0,0.0,131.75
2020-11-02 23:00:00,42.676,-15.065,45.2569906313,6.856,0.995,6.9278251277,35.82,-16.06,39.2555219046,131.06,56.806,-31.055,64.7405179235,6.856,0.995,6.9278251277,49.95,-32.05,59.3481676213,133.89,6.856,0.995,6.9278251277,6.856,0.995,6.9278251277,0.0,0.0,0.0,131.8
2020-11-02 23:30:00,38.9834,-15.1638,41.8287736612,6.8434,1.0562,6.9244264744,32.14,-16.22,36.0009444321,130.34,52.3734,-31.4238,61.0772317153,6.8434,1.0562,6.9244264744,45.53,-32.48,55.9279116363,133.19,6.8434,1.0562,6.9244264744,6.8434,1.0562,6.9244264744,0.0,0.0,0.0,131.13
2020-11-03 00:00:00,36.1754,-15.5552,39.377960996,6.8954,0.9848,6.9653694949,29.28,-16.54,33.628707974,131.34,49.0154,-31.9752,58.5228404317,6.8954,0.9848,6.9653694949,42.12,-32.96,53.4832310168,134.13,6.8954,0.9848,6.9653694949,6.8954,0.9848,6.9653694949,0.0,0.0,0.0,132.15
2020-11-03 00:30:00,37.3096,-14.0482,39.8667552655,6.8996,0.9818,6.9691040601,30.41,-15.03,33.9215123484,130.87,49.8996,-30.4882,58.4764945889,6.8996,0.9818,6.9691040601,43.0,-31.47,53.2856537916,133.96,6.8996,0.9818,6.9691040601,6.8996,0.9818,6.9691040601,0.0,0.0,0.0,131.66
2020-11-03 01:00:00,37.657,-14.2012,40.2457914625,7.097,0.9888,7.1655519285,30.56,-15.19,34.1269644123,130.87,50.297,-30.6512,58.9006304757,7.097,0.9888,7.1655519285,43.2,-31.64,53.5474518535,133.92,7.097,0.9888,7.1655519285,7.097,0.9888,7.1655519285,0.0,0.0,0.0,131.66
2020-11-03 01:30:00,36.2486,-14.6364,39.0920095022,6.9186,0.9936,6.9895827429,29.33,-15.63,33.2347077616,132.03,48.6986,-32.0864,58.3188709332,6.9186,0.9936,6.9895827429,41.78,-33.08,53.2902880458,134.99,6.9186,0.9936,6.9895827429,6.9186,0.9936,6.9895827429,0.0,0.0,0.0,132.93
2020-11-03 02:00:00,35.4044,-14.288,38.1787700609,6.8844,0.992,6.9555033865,28.52,-15.28,32.355351953,131.84,47.4644,-32.558,57.5577330283,6.8844,0.992,6.9555033865,40.58,-33.55,52.6530046626,134.93,6.8844,0.992,6.9555033865,6.8844,0.992,6.9555033865,0.0,0.0,0.0,132.83
2020-11-03 02:30:00,35.5356,-14.4614,38.3654917513,6.9456,0.9986,7.0170194043,28.59,-15.46,32.5023029953,132.4,47.4356,-33.0814,57.8317834181,6.9456,0.9986,7.0170194043,40.49,-34.08,52.923402196,135.06,6.9456,0.9986,7.0170194043,6.9456,0.9986,7.0170194043,0.0,0.0,0.0,133.41
2020-11-03 03:00:00,34.5376,-14.2166,37.3491302351,6.9376,0.9934000000000001,7.008361957,27.6,-15.21,31.5135542267,132.1,46.3376,-32.4566,56.5738814058,6.9376,0.9934000000000001,7.008361957,39.4,-33.45,51.684257758,132.4,6.9376,0.9934000000000001,7.008361957,6.9376,0.9934000000000001,7.008361957,0.0,0.0,0.0,133.07
2020-11-03 03:30:00,35.0296,-7.8878,35.9066883045,6.8796,1.0022,6.9522155461,28.15,-8.89,29.5204098888,131.99,46.5996,-25.9178,53.3221818477,6.8796,1.0022,6.9522155461,39.72,-26.92,47.9829636434,132.89,6.8796,1.0022,6.9522155461,6.8796,1.0022,6.9522155461,0.0,0.0,0.0,132.84
2020-11-03 04:00:00,35.3882,-2.35,35.4661415894,6.8782,0.99,6.9490816113000005,28.51,-3.34,28.7049769204,131.35,46.9682,-19.86,50.9944252957,6.8782,0.99,6.9490816113000005,40.09,-20.85,45.1877262097,132.89,6.8782,0.99,6.9490816113000005,6.8782,0.99,6.9490816113000005,0.0,0.0,0.0,132.07
2020-11-03 04:30:00,34.7672,-2.2488,34.8398521421,6.8472,0.9712000000000001,6.9157340377,27.92,-3.22,28.1050671588,131.75,46.3872,-19.8388,50.4514648874,6.8472,0.9712000000000001,6.9157340377,39.54,-20.81,44.6818497827,133.26,6.8472,0.9712000000000001,6.9157340377,6.8472,0.9712000000000001,6.9157340377,0.0,0.0,0.0,132.56
2020-11-03 05:00:00,34.9402,-2.328,35.0176692548,6.9902,0.982,7.0588398509,27.95,-3.31,28.1453122207,131.37,46.6102,-19.828,50.6523477051,6.9902,0.982,7.0588398509,39.62,-20.81,44.7526591389,132.77,6.9902,0.982,7.0588398509,6.9902,0.982,7.0588398509,0.0,0.0,0.0,132.17
2020-11-03 05:30:00,36.9622,-1.5352000000000001,36.9940680093,6.9922,0.9748,7.0598226522,29.97,-2.51,30.0749231088,131.0,49.0622,-19.7852,52.9013573349,6.9922,0.9748,7.0598226522,42.07,-20.76,46.9133509782,132.54,6.9922,0.9748,7.0598226522,6.9922,0.9748,7.0598226522,0.0,0.0,0.0,131.85
2020-11-03 06:00:00,38.2696,-2.0152,38.3226214552,6.9296,0.9948,7.0006416277,31.34,-3.01,31.4842135045,131.27,49.9896,-20.3752,53.9824868193,6.9296,0.9948,7.0006416277,43.06,-21.37,48.0712023981,132.63,6.9296,0.9948,7.0006416277,6.9296,0.9948,7.0006416277,0.0,0.0,0.0,132.12
2020-11-03 06:30:00,41.2188,-1.1658,41.2352829878,6.8488,0.9742000000000001,6.9177400269,34.37,-2.14,34.4365576096,130.61,53.4288,-19.4858,56.871197201,6.8488,0.9742000000000001,6.9177400269,46.58,-20.46,50.8754164602,131.82,6.8488,0.9742000000000001,6.9177400269,6.8488,0.9742000000000001,6.9177400269,0.0,0.0,0.0,131.51
2020-11-03 07:00:00,45.4582,-0.2238,45.4587509032,6.8082,0.9762000000000001,6.877830594,38.65,-1.2,38.6686242321,130.7,58.5682,-18.0338,61.2817427435,6.8082,0.9762000000000001,6.877830594,51.76,-19.01,55.1405268383,131.86,6.8082,0.9762000000000001,6.877830594,6.8082,0.9762000000000001,6.877830594,0.0,0.0,0.0,131.56
2020-11-03 07:30:00,50.1414,-6.8254,50.6038148673,6.8614,0.9646,6.9288717061,43.28,-7.79,43.9754761202,130.16,65.8614,-12.5354,67.043719043,6.8614,0.9646,6.9288717061,59.0,-13.5,60.5247883102,132.67,6.8614,0.9646,6.9288717061,6.8614,0.9646,6.9288717061,0.0,0.0,0.0,131.46
2020-11-03 08:00:00,55.2512,-8.1094,55.8431506078,6.9312000000000005,0.9606,6.9974485207,48.32,-9.07,49.163882068,129.93,71.7812,-10.7494,72.5816111271,6.9312000000000005,0.9606,6.9974485207,64.85,-11.71,65.8987602311,133.31,6.9312000000000005,0.9606,6.9974485207,6.9312000000000005,0.9606,6.9974485207,0.0,0.0,0.0,131.46
2020-11-03 08:30:00,58.7266,-7.1182,59.1564224645,7.0966,0.9918,7.1655703751,51.63,-8.11,52.2630749191,129.59,75.9466,-9.4782,76.5357584845,7.0966,0.9918,7.1655703751,68.85,-10.47,69.6415350204,132.86,7.0966,0.9918,7.1655703751,7.0966,0.9918,7.1655703751,0.0,0.0,0.0,131.07
2020-11-03 09:00:00,58.671,-8.27,59.2509843041,7.921,0.84,7.9654153062,50.75,-9.11,51.5611733769,130.22,75.901,-9.44,76.4857856141,7.921,0.84,7.9654153062,67.98,-10.28,68.7528821214,133.05,7.921,0.84,7.9654153062,7.921,0.84,7.9654153062,0.0,0.0,0.0,131.59
2020-11-03 09:30:00,59.5158,-7.9346,60.0423877507,10.2958,0.4454,10.3054295786,49.22,-8.38,49.9282765575,129.99,74.8558,-9.0346,75.3990370681,10.2958,0.4454,10.3054295786,64.56,-9.48,65.2523103039,132.85,10.2958,0.4454,10.3054295786,10.2958,0.4454,10.3054295786,0.0,0.0,0.0,131.37
2020-11-03 10:00:00,59.5872,-7.5518,60.0638334364,12.1172,0.2582,12.119950622,47.47,-7.8100000000000005,48.1081801776,129.58,73.5272,-8.6618,74.0356395196,12.1172,0.2582,12.119950622,61.41,-8.92,62.0544478664,132.37,12.1172,0.2582,12.119950622,12.1172,0.2582,12.119950622,0.0,0.0,0.0,131.0
2020-11-03 10:30:00,59.1828,-7.5342,59.6604390319,12.6328,0.1058,12.633243031,46.55,-7.64,47.1727898263,129.84,72.8728,-8.5142,73.3684985636,12.6328,0.1058,12.633243031,60.24,-8.62,60.8536112322,132.7,12.6328,0.1058,12.633243031,12.6328,0.1058,12.633243031,0.0,0.0,0.0,131.25
2020-11-03 11:00:00,58.7092,-4.168,58.8569655066,13.0892,-0.008,13.0892024448,45.62,-4.16,45.8092785361,130.14,71.5592,-14.458,73.0051564524,13.0892,-0.008,13.0892024448,58.47,-14.45,60.2290909777,131.85,13.0892,-0.008,13.0892024448,13.0892,-0.008,13.0892024448,0.0,0.0,0.0,131.16
2020-11-03 11:30:00,59.369,-2.2616,59.4120610277,13.799,-0.0816,13.7992412675,45.57,-2.18,45.6221141553,130.87,71.329,-17.6716,73.4854522172,13.799,-0.0816,13.7992412675,57.53,-17.59,60.1590309097,132.09,13.799,-0.0816,13.7992412675,13.799,-0.0816,13.7992412675,0.0,0.0,0.0,131.7
2020-11-03 12:00:00,60.599,-1.8104,60.6260368914,10.499,0.5096,10.5113601955,50.1,-2.32,50.1536878006,130.47,75.689,-17.1504,77.6077376372,10.499,0.5096,10.5113601955,65.19,-17.66,67.5397046188,131.73,10.499,0.5096,10.5113601955,10.499,0.5096,10.5113601955,0.0,0.0,0.0,131.26
2020-11-03 12:30:00,61.9786,-1.3806,61.9939748227,12.2286,0.1694,12.2297732735,49.75,-1.55,49.774139872,130.39,76.2486,-16.3906,77.9903889612,12.2286,0.1694,12.2297732735,64.02,-16.56,66.1271048814,131.67,12.2286,0.1694,12.2297732735,12.2286,0.1694,12.2297732735,0.0,0.0,0.0,131.14
2020-11-03 13:00:00,62.799,-3.0134,62.8712571893,11.679,0.2666,11.6820424824,51.12,-3.2800000000000002,51.2251188383,131.41,76.859,-57.5134,95.9952970752,11.679,0.2666,11.6820424824,65.18,-57.78,87.1031618255,132.41,11.679,0.2666,11.6820424824,11.679,0.2666,11.6820424824,0.0,0.0,0.0,132.52
2020-11-03 13:30:00,61.8984,-2.553,61.9510268806,10.5984,0.437,10.6074055056,51.3,-2.99,51.3870616011,132.62,75.3784,-81.063,110.6937810157,10.5984,0.437,10.6074055056,64.78,-81.5,104.1090697298,133.63,10.5984,0.437,10.6074055056,10.5984,0.437,10.6074055056,0.0,0.0,0.0,133.38
2020-11-03 14:00:00,60.8178,-2.1994,60.8575562868,11.7878,0.2706,11.7909055293,49.03,-2.47,49.0921765661,132.68,72.8378,-80.9494,108.8951351953,11.7878,0.2706,11.7909055293,61.05,-81.22,101.6060573982,133.88,11.7878,0.2706,11.7909055293,11.7878,0.2706,11.7909055293,0.0,0.0,0.0,133.47
2020-11-03 14:30:00,60.168,-2.7678000000000003,60.2316274132,10.498,0.4622,10.508169814,49.67,-3.23,49.774911351,133.11,73.008,-82.5278,110.1862325195,10.498,0.4622,10.508169814,62.51,-82.99,103.898220389,134.4,10.498,0.4622,10.508169814,10.498,0.4622,10.508169814,0.0,0.0,0.0,133.96
2020-11-03 15:00:00,58.4096,-24.857,63.478750942,8.6396,0.743,8.6714899043,49.77,-25.6,55.9679631575,130.74,74.0996,-73.027,104.0369811613,8.6396,0.743,8.6714899043,65.46,-73.77,98.6256787049,134.28,8.6396,0.743,8.6714899043,8.6396,0.743,8.6714899043,0.0,0.0,0.0,132.86
