Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-03 15:30:00,59.7406,-24.4146,64.536904028,8.2106,0.7754000000000001,8.2471326848,51.53,-25.19,57.3574493854,130.74,75.5206,-72.5446,104.7190527723,8.2106,0.7754000000000001,8.2471326848,67.31,-73.32,99.5311936028,134.39,8.2106,0.7754000000000001,8.2471326848,8.2106,0.7754000000000001,8.2471326848,0.0,0.0,0.0,132.86
2020-11-03 16:00:00,61.404,-23.2852,65.6707831158,7.504,0.8448,7.5514040443,53.9,-24.13,59.0547788075,130.15,78.114,-71.3852,105.8189197405,7.504,0.8448,7.5514040443,70.61,-72.23,101.0096282539,133.92,7.504,0.8448,7.5514040443,7.504,0.8448,7.5514040443,0.0,0.0,0.0,132.28
2020-11-03 16:30:00,64.4098,-22.2782,68.1538005637,6.9598,0.9718,7.0273189255,57.45,-23.25,61.9763261254,129.75,82.2898,-70.2782,108.2156946994,6.9598,0.9718,7.0273189255,75.33,-71.25,103.6878556052,133.92,6.9598,0.9718,7.0273189255,6.9598,0.9718,7.0273189255,0.0,0.0,0.0,131.85
2020-11-03 17:00:00,67.4814,-22.9056,71.2629346668,8.9114,0.8944000000000001,8.9561711306,58.57,-23.8,63.2209213789,130.68,84.9614,-72.1056,111.434541509,8.9114,0.8944000000000001,8.9561711306,76.05,-73.0,105.4163293802,134.93,8.9114,0.8944000000000001,8.9561711306,8.9114,0.8944000000000001,8.9561711306,0.0,0.0,0.0,132.85
2020-11-03 17:30:00,70.5668,-24.4812,74.6927199644,4.7568,0.0188,4.7568371509,65.81,-24.5,70.222546949,130.53,88.8568,-73.5212,115.3295181455,4.7568,0.0188,4.7568371509,84.1,-73.54,111.7181346067,134.7,4.7568,0.0188,4.7568371509,4.7568,0.0188,4.7568371509,0.0,0.0,0.0,132.66
2020-11-03 18:00:00,68.9976,-25.896,73.6971615584,10.2376,1.3940000000000001,10.3320709328,58.76,-27.29,64.7879749645,131.4,87.9676,-75.036,115.6230943443,10.2376,1.3940000000000001,10.3320709328,77.73,-76.43,109.011457196,135.09,10.2376,1.3940000000000001,10.3320709328,10.2376,1.3940000000000001,10.3320709328,0.0,0.0,0.0,133.51
2020-11-03 18:30:00,68.128,-25.8972,72.884081608,11.238,1.6028,11.3517228578,56.89,-27.5,63.1879901564,131.1,87.908,-43.8472,98.2364159151,11.238,1.6028,11.3517228578,76.67,-45.45,89.129071576,134.84,11.238,1.6028,11.3517228578,11.238,1.6028,11.3517228578,0.0,0.0,0.0,132.97
2020-11-03 19:00:00,68.4198,-23.7996,72.4409414088,8.479800000000001,1.6004,8.629501040000001,59.94,-25.4,65.0996436242,129.54,90.6098,-8.7996,91.0360852421,8.479800000000001,1.6004,8.629501040000001,82.13,-10.4,82.7858496363,133.56,8.479800000000001,1.6004,8.629501040000001,8.479800000000001,1.6004,8.629501040000001,0.0,0.0,0.0,131.42
2020-11-03 19:30:00,67.8186,-0.85,67.8239265006,6.8986,1.51,7.0619248056,60.92,-2.36,60.965695272,131.11,88.8486,-16.03,90.2830804855,6.8986,1.51,7.0619248056,81.95,-17.54,83.8060504976,133.19,6.8986,1.51,7.0619248056,6.8986,1.51,7.0619248056,0.0,0.0,0.0,131.65
2020-11-03 20:00:00,65.57,7.8474,66.0379177955,6.8100000000000005,1.5373999999999999,6.9813822958,58.76,6.31,59.0978316015,132.3,84.97,-20.8826,87.4984793168,6.8100000000000005,1.5373999999999999,6.9813822958,78.16,-22.42,81.3120040338,133.39,6.8100000000000005,1.5373999999999999,6.9813822958,6.8100000000000005,1.5373999999999999,6.9813822958,0.0,0.0,0.0,132.27
2020-11-03 20:30:00,62.4522,6.4386,62.7832211248,6.5422,1.4786000000000001,6.7072079735,55.91,4.96,56.1295795459,132.59,80.7622,-23.3814,84.0786703915,6.5422,1.4786000000000001,6.7072079735,74.22,-24.86,78.2727794319,133.36,6.5422,1.4786000000000001,6.7072079735,6.5422,1.4786000000000001,6.7072079735,0.0,0.0,0.0,132.65
2020-11-03 21:00:00,60.2544,0.7982,60.2596867118,6.7943999999999996,1.5382,6.966342699,53.46,-0.74,53.4651213409,132.76,78.1644,-22.7418,81.4055458467,6.7943999999999996,1.5382,6.966342699,71.37,-24.28,75.3869703596,133.97,6.7943999999999996,1.5382,6.966342699,6.7943999999999996,1.5382,6.966342699,0.0,0.0,0.0,133.21
2020-11-03 21:30:00,56.4978,-16.8772,58.9647461173,6.8378,1.5228000000000002,7.005314317,49.66,-18.4,52.9591880602,131.57,74.6178,-18.3772,76.8474954483,6.8378,1.5228000000000002,7.005314317,67.78,-19.9,70.6409116589,134.27,6.8378,1.5228000000000002,7.005314317,6.8378,1.5228000000000002,7.005314317,0.0,0.0,0.0,133.02
2020-11-03 22:00:00,53.3436,-17.829,56.2442254988,6.7136,1.5110000000000001,6.8815365988,46.63,-19.34,50.4816055608,131.24,70.4836,-19.809,73.2143042715,6.7136,1.5110000000000001,6.8815365988,63.77,-21.32,67.2395367325,134.08,6.7136,1.5110000000000001,6.8815365988,6.7136,1.5110000000000001,6.8815365988,0.0,0.0,0.0,132.75
2020-11-03 22:30:00,49.875,-18.4274,53.1703366151,6.785,1.5226000000000002,6.9537425722,43.09,-19.95,47.484214219,130.88,66.625,-19.6774,69.4700705035,6.785,1.5226000000000002,6.9537425722,59.84,-21.2,63.4843728803,133.58,6.785,1.5226000000000002,6.9537425722,6.785,1.5226000000000002,6.9537425722,0.0,0.0,0.0,132.3
2020-11-03 23:00:00,47.0684,-18.6902,50.643438416,6.8384,1.5298,7.0074248194,40.23,-20.22,45.0255627394,130.53,62.4084,-20.7102,65.7550056999,6.8384,1.5298,7.0074248194,55.57,-22.24,59.8551793916,133.2,6.8384,1.5298,7.0074248194,6.8384,1.5298,7.0074248194,0.0,0.0,0.0,132.03
2020-11-03 23:30:00,44.025,-19.0174,47.9568777941,6.795,1.5326,6.9656936309,37.23,-20.55,42.5249973545,131.87,58.655,-22.3174,62.7572734252,6.795,1.5326,6.9656936309,51.86,-23.85,57.081363859,134.49,6.795,1.5326,6.9656936309,6.795,1.5326,6.9656936309,0.0,0.0,0.0,133.5
2020-11-04 00:00:00,41.3002,-19.1082,45.5063712823,6.8202,1.5318,6.990102952,34.48,-20.64,40.1855695493,131.87,55.2602,-23.0882,59.8895206466,6.8202,1.5318,6.990102952,48.44,-24.62,54.337629687,134.32,6.8202,1.5318,6.990102952,6.8202,1.5318,6.990102952,0.0,0.0,0.0,133.6
2020-11-04 00:30:00,40.8184,-19.2954,45.1492440659,6.7984,1.5046,6.9629062697,34.02,-20.8,39.8748090905,131.51,54.5784,-23.3754,59.3734879531,6.7984,1.5046,6.9629062697,47.78,-24.88,53.8696834964,133.98,6.7984,1.5046,6.9629062697,6.7984,1.5046,6.9629062697,0.0,0.0,0.0,133.22
2020-11-04 01:00:00,41.2188,-19.0944,45.4267056345,6.8088,1.5256,6.9776222884,34.41,-20.62,40.1152402461,131.45,55.0288,-23.1544,59.7017174694,6.8088,1.5256,6.9776222884,48.22,-24.68,54.1689099023,133.98,6.8088,1.5256,6.9776222884,6.8088,1.5256,6.9776222884,0.0,0.0,0.0,133.15
2020-11-04 01:30:00,41.1702,-19.0024,45.3439805685,6.8602,1.5575999999999999,7.0348036078,34.31,-20.56,39.9986212262,132.09,54.8202,-22.9424,59.4273341637,6.8602,1.5575999999999999,7.0348036078,47.96,-24.5,53.8554695458,134.57,6.8602,1.5575999999999999,7.0348036078,6.8602,1.5575999999999999,7.0348036078,0.0,0.0,0.0,133.78
2020-11-04 02:00:00,39.6774,-15.3934,42.5588161762,6.8174,1.5266000000000002,6.9862329134,32.86,-16.92,36.9603300851,131.81,52.9774,-19.2934,56.3812042645,6.8174,1.5266000000000002,6.9862329134,46.16,-20.82,50.6381081795,134.74,6.8174,1.5266000000000002,6.9862329134,6.8174,1.5266000000000002,6.9862329134,0.0,0.0,0.0,133.48
2020-11-04 02:30:00,37.9928,-13.5972,40.3526541838,6.7728,1.5328,6.9440835018,31.22,-15.13,34.6930151471,132.75,51.2128,-17.4472,54.1031946532,6.7728,1.5328,6.9440835018,44.44,-18.98,48.3234311696,135.23,6.7728,1.5328,6.9440835018,6.7728,1.5328,6.9440835018,0.0,0.0,0.0,134.39
2020-11-04 03:00:00,38.0236,-2.4242,38.1007992383,6.7936,1.5158,6.9606501564,31.23,-3.94,31.4775554959,131.76,50.9736,-7.1942,51.4787763122,6.7936,1.5158,6.9606501564,44.18,-8.71,45.0303952903,132.82,6.7936,1.5158,6.9606501564,6.7936,1.5158,6.9606501564,0.0,0.0,0.0,133.36
2020-11-04 03:30:00,38.0172,-1.9938,38.069446204,6.8572,1.5362,7.0271688666,31.16,-3.5300000000000002,31.3593128113,131.76,50.8072,-6.7938,51.2594117239,6.8572,1.5362,7.0271688666,43.95,-8.33,44.7324423657,132.82,6.8572,1.5362,7.0271688666,6.8572,1.5362,7.0271688666,0.0,0.0,0.0,133.36
2020-11-04 04:00:00,37.7534,-2.166,37.8154831724,6.7634,1.514,6.930784628,30.99,-3.68,31.2077314139,132.19,50.4334,-7.006,50.9176970371,6.7634,1.514,6.930784628,43.67,-8.52,44.4933624263,133.21,6.7634,1.514,6.930784628,6.7634,1.514,6.930784628,0.0,0.0,0.0,133.78
2020-11-04 04:30:00,37.3032,-2.4348,37.3825759048,6.7832,1.5152,6.9503692909,30.52,-3.95,30.7745495499,132.33,50.0232,-7.2948,50.5522961425,6.7832,1.5152,6.9503692909,43.24,-8.81,44.1283774911,133.35,6.7832,1.5152,6.9503692909,6.7832,1.5152,6.9503692909,0.0,0.0,0.0,133.94
2020-11-04 05:00:00,35.817,-3.1632,35.9564086533,6.8469999999999995,1.5268000000000002,7.0151640922,28.97,-4.69,29.3471804438,132.21,48.527,-8.0432,49.189051579,6.8469999999999995,1.5268000000000002,7.0151640922,41.68,-9.57,42.764556586,133.12,6.8469999999999995,1.5268000000000002,7.0151640922,6.8469999999999995,1.5268000000000002,7.0151640922,0.0,0.0,0.0,133.81
2020-11-04 05:30:00,37.2202,-2.7044,37.3183208009,6.8002,1.5156,6.9670483994,30.42,-4.22,30.7113138762,131.31,50.3202,-6.7943999999999996,50.7768293555,6.8002,1.5156,6.9670483994,43.52,-8.31,44.3062805932,132.22,6.8002,1.5156,6.9670483994,6.8002,1.5156,6.9670483994,0.0,0.0,0.0,132.82
2020-11-04 06:00:00,38.1058,-2.3186,38.1762740403,6.8058,1.5114,6.9716026565,31.3,-3.83,31.5334568356,130.83,51.5958,-6.0386,51.9479669246,6.8058,1.5114,6.9716026565,44.79,-7.55,45.4218735853,131.76,6.8058,1.5114,6.9716026565,6.8058,1.5114,6.9716026565,0.0,0.0,0.0,132.25
2020-11-04 06:30:00,41.8496,-0.8494,41.8582190319,6.7696000000000005,1.5106000000000002,6.9360937508,35.08,-2.36,35.1592946459,131.02,56.4096,-5.1693999999999996,56.6459678046,6.7696000000000005,1.5106000000000002,6.9360937508,49.64,-6.68,50.0874435363,132.05,6.7696000000000005,1.5106000000000002,6.9360937508,6.7696000000000005,1.5106000000000002,6.9360937508,0.0,0.0,0.0,132.49
2020-11-04 07:00:00,45.2354,0.1888,45.2357939977,6.7654,1.5188000000000001,6.9337861663,38.47,-1.33,38.4929837763,130.31,60.7754,-3.7112,60.8886052608,6.7654,1.5188000000000001,6.9337861663,54.01,-5.23,54.2626298662,131.43,6.7654,1.5188000000000001,6.9337861663,6.7654,1.5188000000000001,6.9337861663,0.0,0.0,0.0,131.76
2020-11-04 07:30:00,50.019,-13.257,51.7459989758,6.769,1.483,6.9295490474,43.25,-14.74,45.6927795171,130.43,66.699,-15.527,68.4824381137,6.769,1.483,6.9295490474,59.93,-17.01,62.2972310781,132.37,6.769,1.483,6.9295490474,6.769,1.483,6.9295490474,0.0,0.0,0.0,131.83
2020-11-04 08:00:00,53.5704,-15.785,55.8475960195,7.0704,1.465,7.2205803894,46.5,-17.25,49.5964968521,130.37,70.4104,-18.055,72.6884272299,7.0704,1.465,7.2205803894,63.34,-19.52,66.2796047061,132.86,7.0704,1.465,7.2205803894,7.0704,1.465,7.2205803894,0.0,0.0,0.0,131.83
2020-11-04 08:30:00,56.1562,-14.6092,58.0254041182,8.1962,1.3108,8.3003548768,47.96,-15.92,50.5332365874,129.99,73.3162,-16.3292,75.1126351227,8.1962,1.3108,8.3003548768,65.12,-17.64,67.466910408,132.76,8.1962,1.3108,8.3003548768,8.1962,1.3108,8.3003548768,0.0,0.0,0.0,131.41
2020-11-04 09:00:00,56.6992,-14.178,58.4449738185,9.2792,1.082,9.3420702545,47.42,-15.26,49.8148973702,129.86,73.1692,-15.708,74.8363086519,9.2792,1.082,9.3420702545,63.89,-16.79,66.0593384769,132.6,9.2792,1.082,9.3420702545,9.2792,1.082,9.3420702545,0.0,0.0,0.0,131.29
2020-11-04 09:30:00,56.4842,-13.9266,58.1757254978,10.7942,0.9234,10.833624564299999,45.69,-14.85,48.0426747798,129.81,72.1542,-15.3066,73.7598846339,10.7942,0.9234,10.833624564299999,61.36,-16.23,63.4701701589,132.52,10.7942,0.9234,10.833624564299999,10.7942,0.9234,10.833624564299999,0.0,0.0,0.0,131.26
2020-11-04 10:00:00,55.822,-14.314,57.6279990977,12.232,0.796,12.2578725724,43.59,-15.11,46.1345878924,130.23,70.652,-15.634,72.3610880239,12.232,0.796,12.2578725724,58.42,-16.43,60.6864177555,132.89,12.232,0.796,12.2578725724,12.232,0.796,12.2578725724,0.0,0.0,0.0,131.72
2020-11-04 10:30:00,56.2764,-14.1336,58.0240626458,13.1064,0.6164000000000001,13.120886781,43.17,-14.75,45.6202959219,130.51,70.4164,-15.4536,72.0921850267,13.1064,0.6164000000000001,13.120886781,57.31,-16.07,59.5204250657,133.14,13.1064,0.6164000000000001,13.120886781,13.1064,0.6164000000000001,13.120886781,0.0,0.0,0.0,132.01
2020-11-04 11:00:00,55.6884,-14.1044,57.4467753135,13.5684,0.4756,13.5767328146,42.12,-14.58,44.5720854347,130.58,69.2684,-15.3944,70.9584300131,13.5684,0.4756,13.5767328146,55.7,-15.87,57.9167238369,133.21,13.5684,0.4756,13.5767328146,13.5684,0.4756,13.5767328146,0.0,0.0,0.0,132.1
2020-11-04 11:30:00,54.5772,-14.409,56.4472323577,14.0772,0.41100000000000003,14.0831985302,40.5,-14.82,43.1263538918,130.76,67.7472,-15.719,69.5468911515,14.0772,0.41100000000000003,14.0831985302,53.67,-16.13,56.0414650058,133.36,14.0772,0.41100000000000003,14.0831985302,14.0772,0.41100000000000003,14.0831985302,0.0,0.0,0.0,132.27
2020-11-04 12:00:00,54.8344,-14.3188,56.6730928819,14.2044,0.3612,14.2089916884,40.63,-14.68,43.2006863371,130.82,67.7844,-15.6388,69.565055515,14.2044,0.3612,14.2089916884,53.58,-16.0,55.9179434529,133.51,14.2044,0.3612,14.2089916884,14.2044,0.3612,14.2089916884,0.0,0.0,0.0,132.35
2020-11-04 12:30:00,54.6428,-14.8724,56.6305913231,14.0928,0.3776,14.0978577663,40.55,-15.25,43.3228000018,131.18,67.8928,-16.1224,69.78082884,14.0928,0.3776,14.0978577663,53.8,-16.5,56.2733507088,133.82,14.0928,0.3776,14.0978577663,14.0928,0.3776,14.0978577663,0.0,0.0,0.0,132.69
2020-11-04 13:00:00,54.4208,-15.2962,56.5296135409,13.5508,0.4838,13.5594337301,40.87,-15.78,43.810561512,131.34,68.2008,-16.5662,70.1839590154,13.5508,0.4838,13.5594337301,54.65,-17.05,57.2479257266,133.96,13.5508,0.4838,13.5594337301,13.5508,0.4838,13.5594337301,0.0,0.0,0.0,132.86
2020-11-04 13:30:00,54.911,-15.2816,56.99776504,12.981,0.5884,12.9943285921,41.93,-15.87,44.8328205671,131.68,68.951,-16.7316,70.9520037741,12.981,0.5884,12.9943285921,55.97,-17.32,58.5885935998,134.34,12.981,0.5884,12.9943285921,12.981,0.5884,12.9943285921,0.0,0.0,0.0,133.23
2020-11-04 14:00:00,54.6586,-14.9488,56.6659436999,12.7186,0.6312,12.7342529973,41.94,-15.58,44.7403620906,131.68,69.0286,-16.7788,71.0385511353,12.7186,0.6312,12.7342529973,56.31,-17.41,58.9400050899,134.39,12.7186,0.6312,12.7342529973,12.7186,0.6312,12.7342529973,0.0,0.0,0.0,133.23
2020-11-04 14:30:00,54.627,-14.9532,56.6366252459,11.677,0.7268,11.6995968837,42.95,-15.68,45.7226956773,131.65,69.537,-16.2932,71.4203243849,11.677,0.7268,11.6995968837,57.86,-17.02,60.3113587975,134.39,11.677,0.7268,11.6995968837,11.677,0.7268,11.6995968837,0.0,0.0,0.0,133.17
2020-11-04 15:00:00,54.3084,-15.193,56.3935240924,10.5484,0.937,10.5899344455,43.76,-16.13,46.6381228181,131.65,69.9784,-15.933,71.7693315808,10.5484,0.937,10.5899344455,59.43,-16.87,61.7780041762,134.39,10.5484,0.937,10.5899344455,10.5484,0.937,10.5899344455,0.0,0.0,0.0,133.11
2020-11-04 15:30:00,54.976,-15.5796,57.1409180199,9.226,1.0904,9.2902124927,45.75,-16.67,48.6924162473,131.65,71.706,-16.2996,73.5352119475,9.226,1.0904,9.2902124927,62.48,-17.39,64.8549342764,134.33,9.226,1.0904,9.2902124927,9.226,1.0904,9.2902124927,0.0,0.0,0.0,133.11
2020-11-04 16:00:00,57.7412,-14.396,59.5087472011,7.8911999999999995,1.304,7.998215641,49.85,-15.7,52.2638737562,131.7,75.8612,-15.056,77.3408352776,7.8911999999999995,1.304,7.998215641,67.97,-16.36,69.9111614837,134.73,7.8911999999999995,1.304,7.998215641,7.8911999999999995,1.304,7.998215641,0.0,0.0,0.0,133.11
2020-11-04 16:30:00,60.7492,-13.7678,62.2897874252,6.9892,1.4722,7.1425688292,53.76,-15.24,55.8783965411,131.29,80.0792,-14.4178,81.366769811,6.9892,1.4722,7.1425688292,73.09,-15.89,74.7973274924,134.54,6.9892,1.4722,7.1425688292,6.9892,1.4722,7.1425688292,0.0,0.0,0.0,132.64
2020-11-04 17:00:00,64.1324,-13.0182,65.4403412354,7.1424,1.5418,7.3069162442,56.99,-14.56,58.820521079,130.3,84.8024,-13.3482,85.8464995734,7.1424,1.5418,7.3069162442,77.66,-14.89,79.0745705015,133.66,7.1424,1.5418,7.3069162442,7.1424,1.5418,7.3069162442,0.0,0.0,0.0,131.58
2020-11-04 17:30:00,67.6776,-15.3252,69.3910606404,11.2676,1.6048,11.381308923,56.41,-16.93,58.8957808336,130.91,86.9176,-15.6352,88.312675584,11.2676,1.6048,11.381308923,75.65,-17.24,77.589561798,133.93,11.2676,1.6048,11.381308923,11.2676,1.6048,11.381308923,0.0,0.0,0.0,132.2
2020-11-04 18:00:00,69.064,-16.8292,71.0848652572,11.194,1.5808,11.3050680953,57.87,-18.41,60.7277942955,131.18,84.094,-17.9592,85.9903116673,11.194,1.5808,11.3050680953,72.9,-19.54,75.4733171392,133.99,11.194,1.5808,11.3050680953,11.194,1.5808,11.3050680953,0.0,0.0,0.0,132.58
2020-11-04 18:30:00,69.2624,-16.961,71.308874446,10.0124,1.529,10.1284744537,59.25,-18.49,62.0680481407,131.5,84.3924,-18.151,86.3222797357,10.0124,1.529,10.1284744537,74.38,-19.68,76.9395009082,134.34,10.0124,1.529,10.1284744537,10.0124,1.529,10.1284744537,0.0,0.0,0.0,132.89
2020-11-04 19:00:00,67.461,-17.1336,69.6027784644,7.101,1.5164,7.2611066622,60.36,-18.65,63.175565688,131.08,83.371,-18.2136,85.3373239911,7.101,1.5164,7.2611066622,76.27,-19.73,78.7806181748,133.92,7.101,1.5164,7.2611066622,7.101,1.5164,7.2611066622,0.0,0.0,0.0,132.46
2020-11-04 19:30:00,64.9324,-18.109,67.410328962,6.7024,1.501,6.8684180682000004,58.23,-19.61,61.4433478906,131.16,80.4624,-19.429,82.7748986998,6.7024,1.501,6.8684180682000004,73.76,-20.93,76.6720451012,133.88,6.7024,1.501,6.8684180682000004,6.7024,1.501,6.8684180682000004,0.0,0.0,0.0,132.57
2020-11-04 20:00:00,62.3634,-18.581,65.0726303492,6.7934,1.5190000000000001,6.961152531,55.57,-20.1,59.0934421065,131.55,77.46340000000001,-19.991,80.0013651169,6.7934,1.5190000000000001,6.961152531,70.67,-21.51,73.8710295041,134.31,6.7934,1.5190000000000001,6.961152531,6.7934,1.5190000000000001,6.961152531,0.0,0.0,0.0,133.01
2020-11-04 20:30:00,60.6758,-18.4834,63.4286116922,6.7558,1.5166,6.9239374058,53.92,-20.0,57.5097070067,130.69,75.3558,-19.9534,77.9527726588,6.7558,1.5166,6.9239374058,68.6,-21.47,71.8812972894,133.24,6.7558,1.5166,6.9239374058,6.7558,1.5166,6.9239374058,0.0,0.0,0.0,132.16
2020-11-04 21:00:00,58.487,-18.4746,61.3354710927,6.727,1.5054,6.8933851017,51.76,-19.98,55.4824116275,130.01,72.597,-20.0146,75.3054355419,6.727,1.5054,6.8933851017,65.87,-21.52,69.2962286131,132.69,6.727,1.5054,6.8933851017,6.727,1.5054,6.8933851017,0.0,0.0,0.0,131.51
2020-11-04 21:30:00,55.8404,-19.5164,59.1526849866,6.7504,1.5036,6.9158306168,49.09,-21.02,53.4010159079,130.71,69.3404,-21.3664,72.5576606646,6.7504,1.5036,6.9158306168,62.59,-22.87,66.6374144156,133.31,6.7504,1.5036,6.9158306168,6.7504,1.5036,6.9158306168,0.0,0.0,0.0,132.25
2020-11-04 22:00:00,51.784,-21.9836,56.2571002182,6.814,1.5264,6.9828713979,44.97,-23.51,50.7446647442,132.43,64.204,-24.8136,68.8321753322,6.814,1.5264,6.9828713979,57.39,-26.34,63.1459238589,134.72,6.814,1.5264,6.9828713979,6.814,1.5264,6.9828713979,0.0,0.0,0.0,134.11
2020-11-04 22:30:00,50.3622,-19.0568,53.8471244829,6.7122,1.4932,6.8762835224,43.65,-20.55,48.2454661082,131.71,62.2522,-21.3268,65.8040181378,6.7122,1.4932,6.8762835224,55.54,-22.82,60.0453495285,134.44,6.7122,1.4932,6.8762835224,6.7122,1.4932,6.8762835224,0.0,0.0,0.0,133.31
2020-11-04 23:00:00,47.1132,-17.1136,50.1251326103,6.6932,1.5064000000000002,6.8606244031,40.42,-18.62,44.5025931829,131.96,58.2232,-18.9336,61.2243597533,6.6932,1.5064000000000002,6.8606244031,51.53,-20.44,55.4358593331,134.83,6.6932,1.5064000000000002,6.8606244031,6.6932,1.5064000000000002,6.8606244031,0.0,0.0,0.0,133.49
2020-11-04 23:30:00,43.7102,-14.5568,46.070402758,6.7602,1.5032,6.9253096884000005,36.95,-16.06,40.289280212,132.87,53.9202,-16.0868,56.2687577816,6.7602,1.5032,6.9253096884000005,47.16,-17.59,50.3336239506,135.32,6.7602,1.5032,6.9253096884000005,6.7602,1.5032,6.9253096884000005,0.0,0.0,0.0,134.32
2020-11-05 00:00:00,41.8004,-0.7144,41.8065043686,6.6904,1.5056,6.8577170779,35.11,-2.22,35.180115122,131.15,51.1204,0.3456,51.1215682029,6.6904,1.5056,6.8577170779,44.43,-1.16,44.4451403418,133.4,6.6904,1.5056,6.8577170779,6.6904,1.5056,6.8577170779,0.0,0.0,0.0,132.13
2020-11-05 00:30:00,40.547,-0.494,40.5500091862,6.727,1.506,6.8935161565000005,33.82,-2.0,33.8790849935,131.15,49.487,0.526,49.4897953623,6.727,1.506,6.8935161565000005,42.76,-0.98,42.7712286473,133.4,6.727,1.506,6.8935161565000005,6.727,1.506,6.8935161565000005,0.0,0.0,0.0,132.09
2020-11-05 01:00:00,39.8016,-1.3868,39.8257526834,6.8016000000000005,1.5232,6.970071793,33.0,-2.91,33.1280560854,131.08,48.3416,-0.8068000000000001,48.3483320995,6.8016000000000005,1.5232,6.970071793,41.54,-2.33,41.6052941343,133.29,6.8016000000000005,1.5232,6.970071793,6.8016000000000005,1.5232,6.970071793,0.0,0.0,0.0,132.09
2020-11-05 01:30:00,38.7338,-1.3354,38.7568130217,6.7538,1.5146000000000002,6.9215480637999995,31.98,-2.85,32.1067422826,131.47,47.0338,-0.7554000000000001,47.0398657694,6.7538,1.5146000000000002,6.9215480637999995,40.28,-2.27,40.3439127998,133.68,6.7538,1.5146000000000002,6.9215480637999995,6.7538,1.5146000000000002,6.9215480637999995,0.0,0.0,0.0,132.48
2020-11-05 02:00:00,37.0386,-1.2570000000000001,37.0599236232,6.7886,1.5230000000000001,6.9573428089,30.25,-2.7800000000000002,30.3774735618,132.1,44.9886,-0.677,44.9936935465,6.7886,1.5230000000000001,6.9573428089,38.2,-2.2,38.2632983419,134.3,6.7886,1.5230000000000001,6.9573428089,6.7886,1.5230000000000001,6.9573428089,0.0,0.0,0.0,133.09
2020-11-05 02:30:00,36.9804,-0.7792,36.9886082031,6.8204,1.5508000000000002,6.9944861713,30.16,-2.33,30.2498677683,131.49,44.9304,-0.1092,44.930532701,6.8204,1.5508000000000002,6.9944861713,38.11,-1.6600000000000001,38.1461361084,133.83,6.8204,1.5508000000000002,6.9944861713,6.8204,1.5508000000000002,6.9944861713,0.0,0.0,0.0,132.47
2020-11-05 03:00:00,36.987,-0.6744,36.9931478028,6.567,1.4856,6.7329411374,30.42,-2.16,30.4965899733,131.03,45.087,0.1756,45.0873419527,6.567,1.4856,6.7329411374,38.52,-1.31,38.5422690043,133.5,6.567,1.4856,6.7329411374,6.567,1.4856,6.7329411374,0.0,0.0,0.0,131.99
2020-11-05 03:30:00,36.4492,-1.0656,36.4647731928,6.7892,1.5244,6.9582348336,29.66,-2.59,29.7728685215,132.18,44.5192,-0.2356,44.5198234049,6.7892,1.5244,6.9582348336,37.73,-1.76,37.771027256400004,134.41,6.7892,1.5244,6.9582348336,6.7892,1.5244,6.9582348336,0.0,0.0,0.0,133.11
2020-11-05 04:00:00,35.2132,-1.297,35.2370779611,6.7532,1.5230000000000001,6.9228057347,28.46,-2.8200000000000003,28.5993706224,132.03,43.0332,-0.597,43.0373408942,6.7532,1.5230000000000001,6.9228057347,36.28,-2.12,36.341887678,134.21,6.7532,1.5230000000000001,6.9228057347,6.7532,1.5230000000000001,6.9228057347,0.0,0.0,0.0,132.98
2020-11-05 04:30:00,34.9512,-1.3542,34.9774247062,6.7812,1.5258,6.9507365854,28.17,-2.88,28.3168377472,131.09,42.7212,-0.6642,42.7263629517,6.7812,1.5258,6.9507365854,35.94,-2.19,36.0066618836,133.25,6.7812,1.5258,6.9507365854,6.7812,1.5258,6.9507365854,0.0,0.0,0.0,132.02
2020-11-05 05:00:00,35.2428,-1.1461999999999999,35.2614339793,6.7728,1.5238,6.9421024395,28.47,-2.67,28.5949261234,130.89,43.0628,-0.4062,43.064715746,6.7728,1.5238,6.9421024395,36.29,-1.9300000000000002,36.3412850626,133.06,6.7728,1.5238,6.9421024395,6.7728,1.5238,6.9421024395,0.0,0.0,0.0,131.82
2020-11-05 05:30:00,37.2,-1.2424,37.220740962,6.85,1.5376,7.0204496836,30.35,-2.7800000000000002,30.4770553039,130.56,45.47,-0.012400000000000001,45.4700016908,6.85,1.5376,7.0204496836,38.62,-1.55,38.6510918345,132.69,6.85,1.5376,7.0204496836,6.85,1.5376,7.0204496836,0.0,0.0,0.0,131.42
2020-11-05 06:00:00,39.3798,-0.7548,39.3870330322,6.7097999999999995,1.5051999999999999,6.8765575021,32.67,-2.26,32.7480762794,131.01,48.1298,0.7052,48.1349660339,6.7097999999999995,1.5051999999999999,6.8765575021,41.42,-0.8,41.427725016,133.2,6.7097999999999995,1.5051999999999999,6.8765575021,6.7097999999999995,1.5051999999999999,6.8765575021,0.0,0.0,0.0,131.87
2020-11-05 06:30:00,42.7336,-7.1984,43.3356381229,6.8036,1.5216,6.971674083,35.93,-8.72,36.9730077219,131.48,52.4536,-7.0984,52.9317242825,6.8036,1.5216,6.971674083,45.65,-8.62,46.4567207194,132.93,6.8036,1.5216,6.971674083,6.8036,1.5216,6.971674083,0.0,0.0,0.0,132.58
2020-11-05 07:00:00,46.1036,-9.925,47.1598087142,6.7636,1.525,6.9333909424,39.34,-11.45,40.9724065683,131.88,56.7036,-10.675,57.6996869832,6.7636,1.525,6.9333909424,49.94,-12.2,51.4085946122,133.01,6.7636,1.525,6.9333909424,6.7636,1.525,6.9333909424,0.0,0.0,0.0,133.14
2020-11-05 07:30:00,50.9394,-8.318,51.6140639396,6.7794,1.502,6.9437935136,44.16,-9.82,45.2386781416,130.08,62.5994,-8.338,63.1522535177,6.7794,1.502,6.9437935136,55.82,-9.84,56.680666898,132.33,6.7794,1.502,6.9437935136,6.7794,1.502,6.9437935136,0.0,0.0,0.0,131.23
2020-11-05 08:00:00,54.634,-6.5824,55.0291008991,6.914,1.4576,7.0659743673,47.72,-8.04,48.3925614119,130.45,66.974,-6.1424,67.2550797618,6.914,1.4576,7.0659743673,60.06,-7.6,60.5389428385,133.98,6.914,1.4576,7.0659743673,6.914,1.4576,7.0659743673,0.0,0.0,0.0,131.54
2020-11-05 08:30:00,56.2428,-5.9724,56.5590144327,7.8828,1.3476,7.9971595958,48.36,-7.32,48.9108576903,131.02,68.4628,-5.3624,68.6724858848,7.8828,1.3476,7.9971595958,60.58,-6.71,60.950475798,134.69,7.8828,1.3476,7.9971595958,7.8828,1.3476,7.9971595958,0.0,0.0,0.0,132.11
2020-11-05 09:00:00,57.2566,-5.5016,57.5203081191,9.0066,1.1584,9.0807892895,48.25,-6.66,48.7074747857,131.02,69.0666,-4.7216000000000005,69.2278032449,9.0066,1.1584,9.0807892895,60.06,-5.88,60.3471457486,134.69,9.0066,1.1584,9.0807892895,9.0066,1.1584,9.0807892895,0.0,0.0,0.0,132.11
2020-11-05 09:30:00,57.591,-5.498,57.8528416329,10.041,0.9420000000000001,10.0850902326,47.55,-6.44,47.984123416,130.93,68.891,-4.638,69.0469472533,10.041,0.9420000000000001,10.0850902326,58.85,-5.58,59.1139484386,134.66,10.041,0.9420000000000001,10.0850902326,10.041,0.9420000000000001,10.0850902326,0.0,0.0,0.0,132.03
2020-11-05 10:00:00,58.4482,-5.3802,58.6953033494,11.318200000000001,0.8498,11.3500577655,47.13,-6.23,47.5399810686,130.67,69.2182,-4.5202,69.3656357232,11.318200000000001,0.8498,11.3500577655,57.9,-5.37,58.1484900922,134.41,11.318200000000001,0.8498,11.3500577655,11.318200000000001,0.8498,11.3500577655,0.0,0.0,0.0,131.78
2020-11-05 10:30:00,58.743,-5.5004,58.999952959,12.223,0.7296,12.2447558228,46.52,-6.23,46.9353097358,130.75,69.083,-4.6404,69.2386756167,12.223,0.7296,12.2447558228,56.86,-5.37,57.1130151542,134.37,12.223,0.7296,12.2447558228,12.223,0.7296,12.2447558228,0.0,0.0,0.0,131.86
2020-11-05 11:00:00,57.9718,-5.487,58.2308918379,13.2518,0.623,13.2664363052,44.72,-6.11,45.1354683148,130.8,67.7018,-4.607,67.8583684761,13.2518,0.623,13.2664363052,54.45,-5.23,54.7005978029,134.37,13.2518,0.623,13.2664363052,13.2518,0.623,13.2664363052,0.0,0.0,0.0,131.93
2020-11-05 11:30:00,57.5916,-5.6492,57.8680036912,13.8416,0.5108,13.8510218829,43.75,-6.16,44.1815357361,130.96,66.9316,-4.8192,67.1048714118,13.8416,0.5108,13.8510218829,53.09,-5.33,53.3568833423,134.53,13.8416,0.5108,13.8510218829,13.8416,0.5108,13.8510218829,0.0,0.0,0.0,132.11
2020-11-05 12:00:00,57.0934,-5.6016,57.3675365178,13.9534,0.46840000000000004,13.961259618,43.14,-6.07,43.5649457707,130.86,66.2434,-4.7616,66.4143122988,13.9534,0.46840000000000004,13.961259618,52.29,-5.23,52.550899136,134.42,13.9534,0.46840000000000004,13.961259618,13.9534,0.46840000000000004,13.961259618,0.0,0.0,0.0,132.05
2020-11-05 12:30:00,57.7326,-5.3058,57.9758968572,13.4726,0.4842,13.4812981719,44.26,-5.79,44.6371112417,130.38,67.3426,-4.3758,67.4846160277,13.4726,0.4842,13.4812981719,53.87,-4.86,54.0887834953,134.05,13.4726,0.4842,13.4812981719,13.4726,0.4842,13.4812981719,0.0,0.0,0.0,131.53
2020-11-05 13:00:00,58.7622,-4.2804,58.9178917902,12.8522,0.6496000000000001,12.8686061794,45.91,-4.93,46.1739428682,130.2,68.8622,-3.1504,68.9342266875,12.8522,0.6496000000000001,12.8686061794,56.01,-3.8,56.1387575566,134.05,12.8522,0.6496000000000001,12.8686061794,12.8522,0.6496000000000001,12.8686061794,0.0,0.0,0.0,131.33
2020-11-05 13:30:00,58.823,-4.6044,59.002930676,12.643,0.6856,12.6615755876,46.18,-5.29,46.4820018932,130.85,69.013,-3.5944000000000003,69.1065400694,12.643,0.6856,12.6615755876,56.37,-4.28,56.5322500879,134.67,12.643,0.6856,12.6615755876,12.643,0.6856,12.6615755876,0.0,0.0,0.0,132.0
2020-11-05 14:00:00,58.2582,-4.751,58.4516027859,11.4482,0.849,11.4796378096,46.81,-5.6,47.1437811381,131.41,68.8782,-3.901,68.9885804771,11.4482,0.849,11.4796378096,57.43,-4.75,57.6260999895,135.21,11.4482,0.849,11.4796378096,11.4482,0.849,11.4796378096,0.0,0.0,0.0,132.58
2020-11-05 14:30:00,57.3208,-5.4196,57.5764376877,11.4708,0.8704000000000001,11.5037754151,45.85,-6.29,46.2794403596,131.88,67.6508,-4.9496,67.8316244889,11.4708,0.8704000000000001,11.5037754151,56.18,-5.82,56.4806586364,132.77,11.4708,0.8704000000000001,11.5037754151,11.4708,0.8704000000000001,11.5037754151,0.0,0.0,0.0,133.11
2020-11-05 15:00:00,57.1056,-5.0292,57.3266291003,10.3956,0.9608000000000001,10.4399059383,46.71,-5.99,47.092506835,131.52,67.8356,-4.4492,67.9813504426,10.3956,0.9608000000000001,10.4399059383,57.44,-5.41,57.6942085482,132.47,10.3956,0.9608000000000001,10.4399059383,10.3956,0.9608000000000001,10.4399059383,0.0,0.0,0.0,132.76
2020-11-05 15:30:00,57.712,-4.7244,57.9050507241,8.172,1.3056,8.2756374594,49.54,-6.03,49.9056359543,130.99,69.922,-4.0944,70.0417746446,8.172,1.3056,8.2756374594,61.75,-5.4,61.9856636651,132.02,8.172,1.3056,8.2756374594,8.172,1.3056,8.2756374594,0.0,0.0,0.0,132.2
2020-11-05 16:00:00,59.4812,-4.518,59.6525395724,7.5412,1.342,7.6596776329,51.94,-5.86,52.2695245817,130.39,72.4412,-3.338,72.5180646559,7.5412,1.342,7.6596776329,64.9,-4.68,65.0685208069,131.26,7.5412,1.342,7.6596776329,7.5412,1.342,7.6596776329,0.0,0.0,0.0,131.5
2020-11-05 16:30:00,62.4656,-3.9854000000000003,62.592608162,7.3556,1.4846,7.5039248744,55.11,-5.47,55.380799922,130.55,76.3856,-2.8354,76.438206288,7.3556,1.4846,7.5039248744,69.03,-4.32,69.1650439167,133.35,7.3556,1.4846,7.5039248744,7.3556,1.4846,7.5039248744,0.0,0.0,0.0,131.61
2020-11-05 17:00:00,65.3424,-4.4004,65.490402029,12.3224,1.6596000000000002,12.4336564984,53.02,-6.06,53.3651946497,131.89,78.6324,-3.2804,78.7007963995,12.3224,1.6596000000000002,12.4336564984,66.31,-4.94,66.4937568498,134.68,12.3224,1.6596000000000002,12.4336564984,12.3224,1.6596000000000002,12.4336564984,0.0,0.0,0.0,132.95
2020-11-05 17:30:00,68.537,-4.803,68.7050884433,15.897,1.917,16.0121671862,52.64,-6.72,53.0672026774,132.0,81.807,-3.773,81.893960571,15.897,1.917,16.0121671862,65.91,-5.69,66.1551524826,134.63,15.897,1.917,16.0121671862,15.897,1.917,16.0121671862,0.0,0.0,0.0,133.05
2020-11-05 18:00:00,69.4964,-4.9342,69.6713423338,15.8064,1.9058000000000002,15.9208779469,53.69,-6.84,54.1239475648,132.26,83.0164,-3.8942,83.1076859418,15.8064,1.9058000000000002,15.9208779469,67.21,-5.8,67.4597961752,135.17,15.8064,1.9058000000000002,15.9208779469,15.8064,1.9058000000000002,15.9208779469,0.0,0.0,0.0,133.28
2020-11-05 18:30:00,68.5766,-5.0568,68.7627900379,14.7566,1.9132,14.8801067805,53.82,-6.97,54.2694508909,132.49,82.3266,-3.9568000000000003,82.4216314677,14.7566,1.9132,14.8801067805,67.57,-5.87,67.8244926262,135.42,14.7566,1.9132,14.8801067805,14.7566,1.9132,14.8801067805,0.0,0.0,0.0,133.48
2020-11-05 19:00:00,67.9306,-4.3318,68.0685750372,11.1006,1.8282,11.2501393591,56.83,-6.16,57.1628769395,132.42,82.4306,-3.0118,82.4856033232,11.1006,1.8282,11.2501393591,71.33,-4.84,71.4940172322,135.48,11.1006,1.8282,11.2501393591,11.1006,1.8282,11.2501393591,0.0,0.0,0.0,133.38
2020-11-05 19:30:00,66.2986,-5.2216000000000005,66.5039056637,10.1786,1.5684,10.2987269369,56.12,-6.79,56.5292711787,132.82,80.0986,-4.6016,80.2306702235,10.1786,1.5684,10.2987269369,69.92,-6.17,70.1917039257,134.87,10.1786,1.5684,10.2987269369,10.1786,1.5684,10.2987269369,0.0,0.0,0.0,133.88
2020-11-05 20:00:00,64.2726,-13.5736,65.6902559572,9.1626,1.4864,9.2823824377,55.11,-15.06,57.130689651,130.03,78.1526,-15.4736,79.6697005374,9.1626,1.4864,9.2823824377,68.99,-16.96,71.0440827937,132.3,9.1626,1.4864,9.2823824377,9.1626,1.4864,9.2823824377,0.0,0.0,0.0,131.34
2020-11-05 20:30:00,62.4378,13.3414,63.8472538391,6.8278,1.5314,6.9974308714,55.61,11.81,56.850226033,132.64,75.2478,-30.8286,81.3181036596,6.8278,1.5314,6.9974308714,68.42,-32.36,75.6866302592,132.06,6.8278,1.5314,6.9974308714,6.8278,1.5314,6.9974308714,0.0,0.0,0.0,132.24
2020-11-05 21:00:00,60.5676,12.835,61.9126109509,6.8076,1.525,6.9763201446,53.76,11.31,54.9368155247,133.26,72.8276,-32.375,79.6994350467,6.8076,1.525,6.9763201446,66.02,-33.9,74.214893384,132.64,6.8076,1.525,6.9763201446,6.8076,1.525,6.9763201446,0.0,0.0,0.0,132.95
2020-11-05 21:30:00,57.8442,-3.2412,57.9349363604,6.8442,1.5288,7.0128669658,51.0,-4.77,51.2225819341,132.31,70.3942,-27.3712,75.5283124602,6.8442,1.5288,7.0128669658,63.55,-28.9,69.8126958368,133.2,6.8442,1.5288,7.0128669658,6.8442,1.5288,7.0128669658,0.0,0.0,0.0,132.9
2020-11-05 22:00:00,55.5084,-9.1338,56.2548555504,6.8184000000000005,1.5362,6.9893124841,48.69,-10.67,49.8454110225,132.31,67.7484,-26.4538,72.7299748178,6.8184000000000005,1.5362,6.9893124841,60.93,-27.99,67.0515100501,133.62,6.8184000000000005,1.5362,6.9893124841,6.8184000000000005,1.5362,6.9893124841,0.0,0.0,0.0,133.22
2020-11-05 22:30:00,54.1888,-5.5716,54.474478171,6.6288,1.3884,6.7726393673,47.56,-6.96,48.0665705038,132.54,66.0688,-22.1616,69.686604509,6.6288,1.3884,6.7726393673,59.44,-23.55,63.9352492761,134.07,6.6288,1.3884,6.7726393673,6.6288,1.3884,6.7726393673,0.0,0.0,0.0,133.32
2020-11-05 23:00:00,50.9968,6.2532,51.3787516438,6.7568,1.5432000000000001,6.9307872915,44.24,4.71,44.4900179816,130.87,61.7468,-7.3268,62.1799751406,6.7568,1.5432000000000001,6.9307872915,54.99,-8.87,55.700780964,133.82,6.7568,1.5432000000000001,6.9307872915,6.7568,1.5432000000000001,6.9307872915,0.0,0.0,0.0,131.24
2020-11-05 23:30:00,47.7992,5.366,48.099454016,6.8792,1.526,7.0464224001,40.92,3.84,41.0997810213,131.64,57.8092,-8.684,58.4578092357,6.8792,1.526,7.0464224001,50.93,-10.21,51.943324884,134.47,6.8792,1.526,7.0464224001,6.8792,1.526,7.0464224001,0.0,0.0,0.0,132.07
2020-11-06 00:00:00,47.0524,5.6838,47.3944503945,6.8824000000000005,1.5338,7.0512390542,40.17,4.15,40.3838012079,131.23,56.7324,-8.1962,57.3214000544,6.8824000000000005,1.5338,7.0512390542,49.85,-9.73,50.790701905,134.24,6.8824000000000005,1.5338,7.0512390542,6.8824000000000005,1.5338,7.0512390542,0.0,0.0,0.0,131.66
2020-11-06 00:30:00,46.8602,5.4606,47.1772879297,6.9002,1.5306000000000002,7.0679202316,39.96,3.93,40.1527894423,131.13,56.5302,-8.4494,57.1581654044,6.9002,1.5306000000000002,7.0679202316,49.63,-9.98,50.6234856564,134.08,6.9002,1.5306000000000002,7.0679202316,6.9002,1.5306000000000002,7.0679202316,0.0,0.0,0.0,131.56
2020-11-06 01:00:00,46.906,5.8114,47.2646295443,6.866,1.5314,7.0347097993,40.04,4.28,40.2681015197,130.53,56.556,-7.8886,57.1035125536,6.866,1.5314,7.0347097993,49.69,-9.42,50.5750185368,133.63,6.866,1.5314,7.0347097993,6.866,1.5314,7.0347097993,0.0,0.0,0.0,130.97
2020-11-06 01:30:00,45.741,5.055,46.0194752904,6.901,1.5350000000000001,7.0696552957,38.84,3.52,38.9991794785,131.19,55.171,-8.975,55.8962419667,6.901,1.5350000000000001,7.0696552957,48.27,-10.51,49.4009412866,134.1,6.901,1.5350000000000001,7.0696552957,6.901,1.5350000000000001,7.0696552957,0.0,0.0,0.0,131.67
2020-11-06 02:00:00,45.3914,5.553,45.729804318,6.9314,1.5430000000000001,7.1010671705,38.46,4.01,38.6684845837,130.8,54.6714,-8.307,55.298898967,6.9314,1.5430000000000001,7.1010671705,47.74,-9.85,48.7455649265,133.85,6.9314,1.5430000000000001,7.1010671705,6.9314,1.5430000000000001,7.1010671705,0.0,0.0,0.0,131.31
2020-11-06 02:30:00,44.269800000000004,5.1238,44.5653286589,6.9198,1.5338,7.0877481953,37.35,3.59,37.5221348007,131.6,53.3198,-9.0162,54.0767319138,6.9198,1.5338,7.0877481953,46.4,-10.55,47.584267358,134.47,6.9198,1.5338,7.0877481953,6.9198,1.5338,7.0877481953,0.0,0.0,0.0,132.11
2020-11-06 03:00:00,43.8142,5.2354,44.1258828218,6.9042,1.5354,7.0728658124,36.91,3.7,37.094987532,131.21,52.7642,-8.7946,53.4921096125,6.9042,1.5354,7.0728658124,45.86,-10.33,47.0090257291,134.22,6.9042,1.5354,7.0728658124,6.9042,1.5354,7.0728658124,0.0,0.0,0.0,131.73
2020-11-06 03:30:00,43.0936,4.7322,43.3526478753,6.9836,1.5322,7.1497066933,36.11,3.2,36.2515116926,131.84,51.8636,-9.5778,52.740565581,6.9836,1.5322,7.1497066933,44.88,-11.11,46.2346893577,134.6,6.9836,1.5322,7.1497066933,6.9836,1.5322,7.1497066933,0.0,0.0,0.0,132.36
2020-11-06 04:00:00,43.109,4.9146,43.3882377397,6.959,1.5346000000000002,7.1261966125,36.15,3.38,36.3076699886,131.79,51.839,-9.3354,52.6728736083,6.959,1.5346000000000002,7.1261966125,44.88,-10.87,46.1776060445,134.71,6.959,1.5346000000000002,7.1261966125,6.959,1.5346000000000002,7.1261966125,0.0,0.0,0.0,132.32
2020-11-06 04:30:00,41.5476,4.563,41.7974166039,7.0176,1.5430000000000001,7.1852319907,34.53,3.02,34.6618132821,132.85,49.9476,-10.427,51.0243576614,7.0176,1.5430000000000001,7.1852319907,42.93,-11.97,44.5675420009,135.29,7.0176,1.5430000000000001,7.1852319907,7.0176,1.5430000000000001,7.1852319907,0.0,0.0,0.0,133.42
2020-11-06 05:00:00,41.0886,4.2752,41.3104149701,6.9386,1.5352000000000001,7.1064061944,34.15,2.74,34.2597445992,132.68,49.4286,-10.6248,50.5576193368,6.9386,1.5352000000000001,7.1064061944,42.49,-12.16,44.1957656343,133.34,6.9386,1.5352000000000001,7.1064061944,6.9386,1.5352000000000001,7.1064061944,0.0,0.0,0.0,133.24
2020-11-06 05:30:00,42.0998,3.067,42.2113687179,6.9998000000000005,1.5270000000000001,7.1644210541,35.1,1.54,35.1337672332,132.6,50.6698,-12.073,52.0882516604,6.9998000000000005,1.5270000000000001,7.1644210541,43.67,-13.6,45.7387024302,133.01,6.9998000000000005,1.5270000000000001,7.1644210541,6.9998000000000005,1.5270000000000001,7.1644210541,0.0,0.0,0.0,133.15
2020-11-06 06:00:00,42.9182,3.5084,43.0613604267,7.0082,1.5184,7.1708023122,35.91,1.99,35.9650969691,132.14,51.6982,-11.3816,52.9362324103,7.0082,1.5184,7.1708023122,44.69,-12.9,46.5145794348,132.54,7.0082,1.5184,7.1708023122,7.0082,1.5184,7.1708023122,0.0,0.0,0.0,132.67
2020-11-06 06:30:00,45.9208,4.644,46.1550279887,6.9908,1.524,7.1549885143,38.93,3.12,39.0548242859,131.64,55.4508,-9.596,56.2749894415,6.9908,1.524,7.1549885143,48.46,-11.12,49.7194730463,132.05,6.9908,1.524,7.1549885143,6.9908,1.524,7.1549885143,0.0,0.0,0.0,132.08
2020-11-06 07:00:00,50.9122,6.5725999999999996,51.3346976187,6.9522,1.5026000000000002,7.1127274375,43.96,5.07,44.2514011078,130.86,61.4822,-6.9974,61.8791121753,6.9522,1.5026000000000002,7.1127274375,54.53,-8.5,55.1885033318,133.47,6.9522,1.5026000000000002,7.1127274375,6.9522,1.5026000000000002,7.1127274375,0.0,0.0,0.0,131.27
2020-11-06 07:30:00,55.7864,5.4808,56.0549872322,7.0064,1.5208,7.1695518409,48.78,3.96,48.9404740476,131.43,67.5364,-8.4592,68.0641123471,7.0064,1.5208,7.1695518409,60.53,-9.98,61.3472191709,135.19,7.0064,1.5208,7.1695518409,7.0064,1.5208,7.1695518409,0.0,0.0,0.0,131.87
2020-11-06 08:00:00,58.8094,4.5462,58.9848579112,7.2994,1.4862,7.4491630939,51.51,3.06,51.6008110401,131.17,71.0794,-9.4638,71.706656698,7.2994,1.4862,7.4491630939,63.78,-10.95,64.7131431782,134.9,7.2994,1.4862,7.4491630939,7.2994,1.4862,7.4491630939,0.0,0.0,0.0,131.64
2020-11-06 08:30:00,57.6924,4.4474,57.8635669875,8.1224,1.3774,8.2383622474,49.57,3.07,49.6649755864,130.61,73.9124,-8.2326,74.3694734183,8.1224,1.3774,8.2383622474,65.79,-9.61,66.4881658643,134.12,8.1224,1.3774,8.2383622474,8.1224,1.3774,8.2383622474,0.0,0.0,0.0,130.93
2020-11-06 09:00:00,55.4334,3.8494,55.566894064,8.9734,1.2194,9.0558734488,46.46,2.63,46.5343797638,131.26,73.8934,-8.2806,74.3559204093,8.9734,1.2194,9.0558734488,64.92,-9.5,65.6114044965,134.68,8.9734,1.2194,9.0558734488,8.9734,1.2194,9.0558734488,0.0,0.0,0.0,131.53
2020-11-06 09:30:00,56.058,4.2122,56.2160296787,10.128,1.0822,10.1856536776,45.93,3.13,46.0365268021,130.79,74.398,-7.5278,74.7778722407,10.128,1.0822,10.1856536776,64.27,-8.61,64.8441593361,134.4,10.128,1.0822,10.1856536776,10.128,1.0822,10.1856536776,0.0,0.0,0.0,131.07
2020-11-06 10:00:00,25.3412,1.6098,25.3922798008,11.6212,0.8698,11.6537050538,13.72,0.74,13.7399417757,131.01,86.5912,-4.5302,86.7096224734,11.6212,0.8698,11.6537050538,74.97,-5.4,75.1642261984,134.58,11.6212,0.8698,11.6537050538,11.6212,0.8698,11.6537050538,0.0,0.0,0.0,130.83
2020-11-06 10:30:00,12.6,0.7246,12.6208179275,12.6,0.7246,12.6208179275,0.0,0.0,0.0,92.4,90.71,-10.4054,91.3048544666,12.6,0.7246,12.6208179275,78.11,-11.13,78.8989797146,134.58,12.6,0.7246,12.6208179275,12.6,0.7246,12.6208179275,0.0,0.0,0.0,131.52
2020-11-06 11:00:00,13.3766,0.58,13.3891682923,13.3766,0.58,13.3891682923,0.0,0.0,0.0,92.4,89.1666,-11.9,89.9571706734,13.3766,0.58,13.3891682923,75.79,-12.48,76.8106405389,134.95,13.3766,0.58,13.3891682923,13.3766,0.58,13.3891682923,0.0,0.0,0.0,132.22
2020-11-06 11:30:00,13.6958,0.4592,13.7034959875,13.6958,0.4592,13.7034959875,0.0,0.0,0.0,92.4,89.2158,-11.5108,89.9553082718,13.6958,0.4592,13.7034959875,75.52,-11.97,76.4627445231,134.6,13.6958,0.4592,13.7034959875,13.6958,0.4592,13.7034959875,0.0,0.0,0.0,131.73
2020-11-06 12:00:00,14.22,0.4476,14.2270427623,14.22,0.4476,14.2270427623,0.0,0.0,0.0,92.4,88.6,-12.1024,89.422749263,14.22,0.4476,14.2270427623,74.38,-12.55,75.4313389779,135.07,14.22,0.4476,14.2270427623,14.22,0.4476,14.2270427623,0.0,0.0,0.0,132.44
2020-11-06 12:30:00,14.212,0.4344,14.2186373243,14.212,0.4344,14.2186373243,0.0,0.0,0.0,92.4,88.712,-11.5456,89.4601577428,14.212,0.4344,14.2186373243,74.5,-11.98,75.4570765402,135.3,14.212,0.4344,14.2186373243,14.212,0.4344,14.2186373243,0.0,0.0,0.0,132.44
2020-11-06 13:00:00,13.8752,0.4978,13.8841269038,13.8752,0.4978,13.8841269038,0.0,0.0,0.0,92.4,89.0452,-13.0022,89.9894707612,13.8752,0.4978,13.8841269038,75.17,-13.5,76.3726318782,134.74,13.8752,0.4978,13.8841269038,13.8752,0.4978,13.8841269038,0.0,0.0,0.0,133.35
2020-11-06 13:30:00,13.4742,0.5974,13.4874368358,13.4742,0.5974,13.4874368358,0.0,0.0,0.0,92.4,90.4242,-12.5026,91.2844507701,13.4742,0.5974,13.4874368358,76.95,-13.1,78.0571105025,132.62,13.4742,0.5974,13.4874368358,13.4742,0.5974,13.4874368358,0.0,0.0,0.0,132.71
2020-11-06 14:00:00,12.6908,0.6974,12.709947734,12.6908,0.6974,12.709947734,0.0,0.0,0.0,92.4,86.8608,-14.8326,88.1181286649,12.6908,0.6974,12.709947734,74.17,-15.53,75.7784256896,132.69,12.6908,0.6974,12.709947734,12.6908,0.6974,12.709947734,0.0,0.0,0.0,133.1
2020-11-06 14:30:00,11.719,0.8618,11.7506450989,11.719,0.8618,11.7506450989,0.0,0.0,0.0,92.4,86.699,-14.9582,87.979908776,11.719,0.8618,11.7506450989,74.98,-15.82,76.6307562275,132.63,11.719,0.8618,11.7506450989,11.719,0.8618,11.7506450989,0.0,0.0,0.0,132.88
2020-11-06 15:00:00,34.6424,-6.5898,35.2635979701,10.5524,1.0302,10.602568453,24.09,-7.62,25.2664302979,132.98,78.0824,-15.0798,79.5252259211,10.5524,1.0302,10.602568453,67.53,-16.11,69.4250171048,133.45,10.5524,1.0302,10.602568453,10.5524,1.0302,10.602568453,0.0,0.0,0.0,133.88
2020-11-06 15:30:00,59.9274,-12.4042,61.1976915284,9.2774,1.1958,9.3541481921,50.65,-13.6,52.4440892761,131.9,72.0774,-13.3742,73.3077132122,9.2774,1.1958,9.3541481921,62.8,-14.57,64.4680145499,133.06,9.2774,1.1958,9.3541481921,9.2774,1.1958,9.3541481921,0.0,0.0,0.0,133.25
2020-11-06 16:00:00,61.531,-11.6818,62.6300919067,8.031,1.3782,8.148398385,53.5,-13.06,55.0709869169,131.12,74.801,-12.4918,75.8368951648,8.031,1.3782,8.148398385,66.77,-13.87,68.1953796089,132.41,8.031,1.3782,8.148398385,8.031,1.3782,8.148398385,0.0,0.0,0.0,132.45
2020-11-06 16:30:00,63.4482,-11.31,64.4483528357,7.1882,1.48,7.3389794413,56.26,-12.79,57.6955084907,130.94,77.6882,-11.91,78.5958301645,7.1882,1.48,7.3389794413,70.5,-13.39,71.7603100606,132.2,7.1882,1.48,7.3389794413,7.1882,1.48,7.3389794413,0.0,0.0,0.0,132.26
2020-11-06 17:00:00,69.0256,-9.3448,69.6552851003,7.4256,1.5552000000000001,7.5867109079,61.6,-10.9,62.5569340681,129.68,84.5756,-9.2348,85.0782795219,7.4256,1.5552000000000001,7.5867109079,77.15,-10.79,77.9008767601,132.82,7.4256,1.5552000000000001,7.5867109079,7.4256,1.5552000000000001,7.5867109079,0.0,0.0,0.0,130.89
2020-11-06 17:30:00,73.7856,-8.9478,74.3261588689,12.1156,1.6421999999999999,12.2263888454,61.67,-10.59,62.5726537714,129.84,89.0256,-8.8478,89.464188479,12.1156,1.6421999999999999,12.2263888454,76.91,-10.49,77.6220857746,133.06,12.1156,1.6421999999999999,12.2263888454,12.1156,1.6421999999999999,12.2263888454,0.0,0.0,0.0,130.98
2020-11-06 18:00:00,75.7412,-7.9298,76.1551777982,12.0412,1.6102,12.1483843156,63.7,-9.54,64.4104153068,129.62,91.4412,-7.5598,91.7531668853,12.0412,1.6102,12.1483843156,79.4,-9.17,79.9277730204,133.11,12.0412,1.6102,12.1483843156,12.0412,1.6102,12.1483843156,0.0,0.0,0.0,130.69
2020-11-06 18:30:00,74.408,-8.4328,74.8843279989,9.318,1.6172,9.4572966454,65.09,-10.05,65.8612981955,130.23,91.008,-7.9628,91.3556908345,9.318,1.6172,9.4572966454,81.69,-9.58,82.249817629,133.46,9.318,1.6172,9.4572966454,9.318,1.6172,9.4572966454,0.0,0.0,0.0,131.28
2020-11-06 19:00:00,72.4708,-8.543,72.9725955523,7.1508,1.557,7.3183461,65.32,-10.1,66.0962358989,130.08,88.7108,-8.333,89.1013183159,7.1508,1.557,7.3183461,81.56,-9.89,82.1574445805,133.46,7.1508,1.557,7.3183461,7.1508,1.557,7.3183461,0.0,0.0,0.0,131.19
2020-11-06 19:30:00,69.725,-7.0246,70.0779610873,7.035,1.5754000000000001,7.2092378349,62.69,-8.6,63.2771372614,130.79,85.975,-6.5646,86.2252549904,7.035,1.5754000000000001,7.2092378349,78.94,-8.14,79.3585735759,133.2,7.035,1.5754000000000001,7.2092378349,7.035,1.5754000000000001,7.2092378349,0.0,0.0,0.0,131.89
2020-11-06 20:00:00,68.4676,-6.6592,68.7906766532,7.1476,1.5308000000000002,7.3096877088,61.32,-8.19,61.8645172938,131.99,85.4676,-6.3692,85.7045935665,7.1476,1.5308000000000002,7.3096877088,78.32,-7.9,78.7174211976,132.96,7.1476,1.5308000000000002,7.3096877088,7.1476,1.5308000000000002,7.3096877088,0.0,0.0,0.0,133.11
2020-11-06 20:30:00,66.1006,-17.059,68.2663811943,6.9906,1.521,7.1541546922,59.11,-18.58,61.961346822,130.6,81.6206,-17.989,83.579461983,6.9906,1.521,7.1541546922,74.63,-19.51,77.1380386061,133.17,6.9906,1.521,7.1541546922,6.9906,1.521,7.1541546922,0.0,0.0,0.0,131.89
2020-11-06 21:00:00,62.1794,-17.8698,64.6962714258,7.0394,1.5302,7.2037951387,55.14,-19.4,58.453225745,130.25,76.8694,-19.1898,79.2284865462,7.0394,1.5302,7.2037951387,69.83,-20.72,72.8391879417,132.33,7.0394,1.5302,7.2037951387,7.0394,1.5302,7.2037951387,0.0,0.0,0.0,131.62
2020-11-06 21:30:00,60.251,-17.8644,62.8436137436,7.041,1.5356,7.2065073621,53.21,-19.4,56.6362436961,130.08,74.421,-19.2944,76.8814614349,7.041,1.5356,7.2065073621,67.38,-20.83,70.5262596484,132.44,7.041,1.5356,7.2065073621,7.041,1.5356,7.2065073621,0.0,0.0,0.0,131.46
2020-11-06 22:00:00,57.638,-18.8662,60.6471149062,7.068,1.5338,7.2325076177,50.57,-20.4,54.5296699055,130.86,71.208,-20.6662,74.1462816764,7.068,1.5338,7.2325076177,64.14,-22.2,67.8732613037,133.08,7.068,1.5338,7.2325076177,7.068,1.5338,7.2325076177,0.0,0.0,0.0,132.31
2020-11-06 22:30:00,55.6562,-19.601,59.0068792552,6.9862,1.5590000000000002,7.1580354456,48.67,-21.16,53.0708441614,131.21,68.7162,-21.911,72.1249475802,6.9862,1.5590000000000002,7.1580354456,61.73,-23.47,66.0411523219,133.51,6.9862,1.5590000000000002,7.1580354456,6.9862,1.5590000000000002,7.1580354456,0.0,0.0,0.0,132.76
2020-11-06 23:00:00,52.4118,-20.534,56.2906913729,6.9818,1.526,7.146622086,45.43,-22.06,50.5027573505,132.03,64.7818,-22.954,68.7282163834,6.9818,1.526,7.146622086,57.8,-24.48,62.7702987089,134.26,6.9818,1.526,7.146622086,6.9818,1.526,7.146622086,0.0,0.0,0.0,133.63
2020-11-06 23:30:00,50.311,-20.8022,54.4419713625,7.001,1.5478,7.1700548003,43.31,-22.35,48.7368300159,132.12,62.141,-23.3622,66.3874707293,7.001,1.5478,7.1700548003,55.14,-24.91,60.5056005672,134.47,7.001,1.5478,7.1700548003,7.001,1.5478,7.1700548003,0.0,0.0,0.0,133.76
2020-11-07 00:00:00,48.9318,-17.9136,52.1077548566,6.9618,1.5364,7.129318635,41.97,-19.45,46.257792857,132.26,60.3018,-19.8636,63.4891304729,6.9618,1.5364,7.129318635,53.34,-21.4,57.472737885,134.97,6.9618,1.5364,7.129318635,6.9618,1.5364,7.129318635,0.0,0.0,0.0,133.76
2020-11-07 00:30:00,48.4224,-4.4236,48.6240378694,6.9924,1.5064000000000002,7.1528245274,41.43,-5.93,41.8522376941,131.02,59.2424,-3.3436,59.3366802132,6.9924,1.5064000000000002,7.1528245274,52.25,-4.85,52.4746129095,135.22,6.9924,1.5064000000000002,7.1528245274,6.9924,1.5064000000000002,7.1528245274,0.0,0.0,0.0,132.0
2020-11-07 01:00:00,46.4402,-6.4216,46.8820767735,6.9702,1.5384,7.1379522694,39.47,-7.96,40.2646557169,131.45,56.8702,-5.7216000000000005,57.1572948503,6.9702,1.5384,7.1379522694,49.9,-7.26,50.4253666323,135.45,6.9702,1.5384,7.1379522694,6.9702,1.5384,7.1379522694,0.0,0.0,0.0,132.49
