Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-07 01:30:00,46.0986,-6.4546,46.5482844272,6.9786,1.5453999999999999,7.1476652915,39.12,-8.0,39.9296180798,131.62,56.3886,-5.7846,56.6845288162,6.9786,1.5453999999999999,7.1476652915,49.41,-7.33,49.9507457402,135.45,6.9786,1.5453999999999999,7.1476652915,6.9786,1.5453999999999999,7.1476652915,0.0,0.0,0.0,132.67
2020-11-07 02:00:00,44.3316,-6.5422,44.8117299309,6.9816,1.5478,7.1511134378,37.35,-8.09,38.2161039354,132.43,54.2616,-6.0822,54.6014138224,6.9816,1.5478,7.1511134378,47.28,-7.63,47.8917038745,133.55,6.9816,1.5478,7.1511134378,6.9816,1.5478,7.1511134378,0.0,0.0,0.0,133.5
2020-11-07 02:30:00,42.289,-7.2882,42.9124385259,6.959,1.5418,7.1277505736,35.33,-8.83,36.41672418,133.52,51.789,-7.2982,52.3007097872,6.959,1.5418,7.1277505736,44.83,-8.84,45.6932653681,134.41,6.959,1.5418,7.1277505736,6.959,1.5418,7.1277505736,0.0,0.0,0.0,134.67
2020-11-07 03:00:00,41.9472,-7.0994,42.5437312445,6.9372,1.5506,7.1083826712,35.01,-8.65,36.0627591845,132.15,51.3372,-7.1894,51.8381671763,6.9372,1.5506,7.1083826712,44.4,-8.74,45.2520452576,133.24,6.9372,1.5506,7.1083826712,6.9372,1.5506,7.1083826712,0.0,0.0,0.0,133.31
2020-11-07 03:30:00,41.0604,-7.602,41.75819503,6.9404,1.538,7.1087689623,34.12,-9.14,35.322995343,132.67,50.2804,-7.7620000000000005,50.8759989402,6.9404,1.538,7.1087689623,43.34,-9.3,44.3265789341,133.56,6.9404,1.538,7.1087689623,6.9404,1.538,7.1087689623,0.0,0.0,0.0,133.85
2020-11-07 04:00:00,39.8248,-8.2056,40.6613645418,6.9148,1.5344,7.0829967104,32.91,-9.74,34.3210678738,132.55,48.8248,-8.5056,49.5601283937,6.9148,1.5344,7.0829967104,41.91,-10.04,43.0958199829,133.24,6.9148,1.5344,7.0829967104,6.9148,1.5344,7.0829967104,0.0,0.0,0.0,133.74
2020-11-07 04:30:00,39.853,-8.6074,40.7719136632,6.913,1.5326,7.0808496496,32.94,-10.14,34.4653913368,132.39,48.893,-8.9774,49.7103526417,6.913,1.5326,7.0808496496,41.98,-10.51,43.2756340219,133.03,6.913,1.5326,7.0808496496,6.913,1.5326,7.0808496496,0.0,0.0,0.0,133.6
2020-11-07 05:00:00,40.0036,-8.5938,40.9162731856,6.9036,1.5262,7.0702884948,33.1,-10.12,34.6124890755,132.39,49.0736,-8.9638,49.885548282,6.9036,1.5262,7.0702884948,42.17,-10.49,43.455137786,133.0,6.9036,1.5262,7.0702884948,6.9036,1.5262,7.0702884948,0.0,0.0,0.0,133.6
2020-11-07 05:30:00,40.415,-8.3728,41.273187481,6.9350000000000005,1.5372,7.1033237882,33.48,-9.91,34.9158774772,132.23,49.575,-8.6828,50.32962985,6.9350000000000005,1.5372,7.1033237882,42.64,-10.22,43.847668125,132.87,6.9350000000000005,1.5372,7.1033237882,6.9350000000000005,1.5372,7.1033237882,0.0,0.0,0.0,133.43
2020-11-07 06:00:00,40.585,-8.424,41.4500422316,6.9350000000000005,1.536,7.1030641979,33.65,-9.96,35.093077665,131.98,49.515,-8.964,50.3198620924,6.9350000000000005,1.536,7.1030641979,42.58,-10.5,43.8555173268,132.62,6.9350000000000005,1.536,7.1030641979,6.9350000000000005,1.536,7.1030641979,0.0,0.0,0.0,133.2
2020-11-07 06:30:00,42.7366,-7.9546,43.4705951273,7.0066,1.5253999999999999,7.1707244209,35.73,-9.48,36.9662454139,131.21,52.0766,-8.4046,52.7504461471,7.0066,1.5253999999999999,7.1707244209,45.07,-9.93,46.1509458191,131.81,7.0066,1.5253999999999999,7.1707244209,7.0066,1.5253999999999999,7.1707244209,0.0,0.0,0.0,132.39
2020-11-07 07:00:00,44.1562,-7.224,44.7432248999,6.9962,1.516,7.158566228,37.16,-8.74,38.1739859066,130.42,53.8662,-7.494,54.384993688,6.9962,1.516,7.158566228,46.87,-9.01,47.7281573078,131.97,6.9962,1.516,7.158566228,6.9962,1.516,7.158566228,0.0,0.0,0.0,131.58
2020-11-07 07:30:00,46.1026,-5.7464,46.4593460966,6.9326,1.5535999999999999,7.1045489456,39.17,-7.3,39.8444337392,130.6,56.2426,-5.6864,56.5293304376,6.9326,1.5535999999999999,7.1045489456,49.31,-7.24,49.8386767481,134.57,6.9326,1.5535999999999999,7.1045489456,6.9326,1.5535999999999999,7.1045489456,0.0,0.0,0.0,131.74
2020-11-07 08:00:00,47.8748,-5.1766,48.1538540784,7.0248,1.5234,7.1880847658,40.85,-6.7,41.3958029274,130.6,58.4048,-4.9266000000000005,58.6122175881,7.0248,1.5234,7.1880847658,51.38,-6.45,51.7832685334,134.57,7.0248,1.5234,7.1880847658,7.0248,1.5234,7.1880847658,0.0,0.0,0.0,131.71
2020-11-07 08:30:00,51.2846,-0.1792,51.2849130817,7.1446,1.4908000000000001,7.2984788689,44.14,-1.67,44.1715802298,131.61,63.4446,1.3408,63.4587662486,7.1446,1.4908000000000001,7.2984788689,56.3,-0.15,56.300199822,133.79,7.1446,1.4908000000000001,7.2984788689,7.1446,1.4908000000000001,7.2984788689,0.0,0.0,0.0,132.61
2020-11-07 09:00:00,54.5208,4.4222,54.6998490444,7.9708,1.3822,8.0897545995,46.55,3.04,46.6491596923,132.18,67.8208,6.8822,68.1690955601,7.9708,1.3822,8.0897545995,59.85,5.5,60.1021838206,132.91,7.9708,1.3822,8.0897545995,7.9708,1.3822,8.0897545995,0.0,0.0,0.0,133.07
2020-11-07 09:30:00,56.0908,4.753,56.2918187096,8.7008,1.263,8.7919900842,47.39,3.49,47.5183354086,132.73,69.4108,7.393,69.8034068341,8.7008,1.263,8.7919900842,60.71,6.13,61.0186938569,133.21,8.7008,1.263,8.7919900842,8.7008,1.263,8.7919900842,0.0,0.0,0.0,133.59
2020-11-07 10:00:00,57.3376,5.868,57.6370869993,9.0776,1.228,9.1602841528,48.26,4.64,48.4825453127,131.69,70.7576,8.798,71.3024737422,9.0776,1.228,9.1602841528,61.68,7.57,62.1427976519,132.5,9.0776,1.228,9.1602841528,9.0776,1.228,9.1602841528,0.0,0.0,0.0,132.52
2020-11-07 10:30:00,58.8806,7.4686,59.3523802583,8.6506,1.1985999999999999,8.7332423715,50.23,6.27,50.6198162778,132.89,72.8606,10.6486,73.6346366483,8.6506,1.1985999999999999,8.7332423715,64.21,9.45,64.9016686997,134.14,8.6506,1.1985999999999999,8.7332423715,8.6506,1.1985999999999999,8.7332423715,0.0,0.0,0.0,133.69
2020-11-07 11:00:00,59.9936,6.9698,60.3971038461,2.8136,-0.14020000000000002,2.8170908754,57.18,7.11,57.6203479684,132.65,76.0836,10.4398,76.7965078177,2.8136,-0.14020000000000002,2.8170908754,73.27,10.58,74.0299216533,134.07,2.8136,-0.14020000000000002,2.8170908754,2.8136,-0.14020000000000002,2.8170908754,0.0,0.0,0.0,133.41
2020-11-07 11:30:00,60.5268,8.7508,61.1561118686,8.6668,0.4808,8.6801262018,51.86,8.27,52.5152596871,132.88,74.9868,12.4608,76.0150755501,8.6668,0.4808,8.6801262018,66.32,11.98,67.393343885,134.32,8.6668,0.4808,8.6801262018,8.6668,0.4808,8.6801262018,0.0,0.0,0.0,133.66
2020-11-07 12:00:00,62.3112,9.9624,63.1025756939,8.8712,0.5224,8.8865680215,53.44,9.44,54.2673677268,132.52,77.2112,14.0024,78.4706098562,8.8712,0.5224,8.8865680215,68.34,13.48,69.6567728222,134.19,8.8712,0.5224,8.8865680215,8.8712,0.5224,8.8865680215,0.0,0.0,0.0,133.27
2020-11-07 12:30:00,62.3298,9.8418,63.1020205325,8.7498,0.5518000000000001,8.7671821745,53.58,9.29,54.3794124646,132.8,77.3698,13.8918,78.6070484071,8.7498,0.5518000000000001,8.7671821745,68.62,13.34,69.9046493447,134.41,8.7498,0.5518000000000001,8.7671821745,8.7498,0.5518000000000001,8.7671821745,0.0,0.0,0.0,133.52
2020-11-07 13:00:00,62.6218,9.676,63.3649336087,8.7418,0.546,8.7588345823,53.88,9.13,54.6480676694,132.74,77.7618,13.666,78.9535122413,8.7418,0.546,8.7588345823,69.02,13.12,70.2559235937,134.36,8.7418,0.546,8.7588345823,8.7418,0.546,8.7588345823,0.0,0.0,0.0,133.46
2020-11-07 13:30:00,61.1186,9.361,61.8313155849,10.1286,0.391,10.136144186,50.99,8.97,51.7729755761,133.13,75.1586,13.301,76.326481348,10.1286,0.391,10.136144186,65.03,12.91,66.2990874749,134.69,10.1286,0.391,10.136144186,10.1286,0.391,10.136144186,0.0,0.0,0.0,133.89
2020-11-07 14:00:00,59.2482,2.36,59.2951836429,8.6382,0.58,8.6576497527,50.61,1.78,50.6412924401,132.73,73.9682,14.78,75.4303851988,8.6382,0.58,8.6576497527,65.33,14.2,66.8554328383,134.89,8.6382,0.58,8.6576497527,8.6382,0.58,8.6576497527,0.0,0.0,0.0,133.89
2020-11-07 14:30:00,57.6336,-23.8872,62.387740565,8.3036,0.6328,8.3276772752,49.33,-24.52,55.0879233589,130.18,73.7936,23.9128,77.5713697494,8.3036,0.6328,8.3276772752,65.49,23.28,69.504665311,135.02,8.3036,0.6328,8.3276772752,8.3036,0.6328,8.3276772752,0.0,0.0,0.0,132.91
2020-11-07 15:00:00,57.645,-23.9196,62.4106824923,8.405,0.5904,8.425710484,49.24,-24.51,55.002888106,130.27,73.735,24.0704,77.5643886146,8.405,0.5904,8.425710484,65.33,23.48,69.4213173312,135.06,8.405,0.5904,8.425710484,8.405,0.5904,8.425710484,0.0,0.0,0.0,132.99
2020-11-07 15:30:00,57.8456,-25.211,63.1007762263,7.2856,0.799,7.3292815719,50.56,-26.01,56.8580135073,130.34,74.5956,22.439,77.8974470722,7.2856,0.799,7.3292815719,67.31,21.64,70.7030812624,134.95,7.2856,0.799,7.3292815719,7.2856,0.799,7.3292815719,0.0,0.0,0.0,133.06
2020-11-07 16:00:00,60.0322,-23.803,64.5790046829,7.0322,0.787,7.0761010338,53.0,-24.59,58.4266043853,130.03,77.4422,23.897,81.0454252246,7.0322,0.787,7.0761010338,70.41,23.11,74.1056016776,134.75,7.0322,0.787,7.0761010338,7.0322,0.787,7.0761010338,0.0,0.0,0.0,132.73
2020-11-07 16:30:00,64.451,2.0062,64.4822164588,7.271,0.8462000000000001,7.3200748248,57.18,1.16,57.1917651415,131.95,81.281,15.9662,82.8342954545,7.271,0.8462000000000001,7.3200748248,74.01,15.12,75.5386953819,134.4,7.271,0.8462000000000001,7.3200748248,7.271,0.8462000000000001,7.3200748248,0.0,0.0,0.0,133.09
2020-11-07 17:00:00,67.6666,9.6716,68.3542873719,9.1466,0.9116000000000001,9.1919152585,58.52,8.76,59.1720204151,132.96,84.6366,13.7416,85.7448869037,9.1466,0.9116000000000001,9.1919152585,75.49,12.83,76.5725081214,134.46,9.1466,0.9116000000000001,9.1919152585,9.1466,0.9116000000000001,9.1919152585,0.0,0.0,0.0,133.62
2020-11-07 17:30:00,71.4186,10.3568,72.1656409394,12.0786,0.9168000000000001,12.1133438901,59.34,9.44,60.0861814397,132.03,87.9486,14.3968,89.1191567072,12.0786,0.9168000000000001,12.1133438901,75.87,13.48,77.0582072203,133.89,12.0786,0.9168000000000001,12.1133438901,12.0786,0.9168000000000001,12.1133438901,0.0,0.0,0.0,132.67
2020-11-07 18:00:00,72.183,10.7178,72.9743566319,12.073,0.9278000000000001,12.1085978478,60.11,9.79,60.9020213129,132.14,88.963,14.8878,90.2001217174,12.073,0.9278000000000001,12.1085978478,76.89,13.96,78.1470005822,133.98,12.073,0.9278000000000001,12.1085978478,12.073,0.9278000000000001,12.1085978478,0.0,0.0,0.0,132.76
2020-11-07 18:30:00,71.601,10.5254,72.3704860158,7.521,0.8254,7.5661566307,64.08,9.7,64.8100023145,131.91,89.751,14.6354,90.9364444772,7.521,0.8254,7.5661566307,82.23,13.81,83.3815866963,133.98,7.521,0.8254,7.5661566307,7.521,0.8254,7.5661566307,0.0,0.0,0.0,132.48
2020-11-07 19:00:00,69.3584,9.7664,70.0426314434,6.9684,0.8264,7.0172313287,62.39,8.94,63.027261562,132.64,87.1484,13.6464,88.2103613841,6.9684,0.8264,7.0172313287,80.18,12.82,81.1984285562,134.47,6.9684,0.8264,7.0172313287,6.9684,0.8264,7.0172313287,0.0,0.0,0.0,133.26
2020-11-07 19:30:00,66.8656,9.3172,67.5116188459,6.9756,0.8272,7.0244754395,59.89,8.49,60.4887774715,132.06,83.9656,13.0472,84.9732393828,6.9756,0.8272,7.0244754395,76.99,12.22,77.9537587291,133.87,6.9756,0.8272,7.0244754395,6.9756,0.8272,7.0244754395,0.0,0.0,0.0,132.73
2020-11-07 20:00:00,63.4578,7.5186,63.9016566827,6.9778,0.8286,7.0268250868,56.48,6.69,56.8748318679,131.58,79.4778,10.6386,80.1866603794,6.9778,0.8286,7.0268250868,72.5,9.81,73.1606868475,133.0,6.9778,0.8286,7.0268250868,6.9778,0.8286,7.0268250868,0.0,0.0,0.0,132.33
2020-11-07 20:30:00,60.9264,6.238,61.2449088575,6.9464,0.8180000000000001,6.9943975409,53.98,5.42,54.2514221012,131.66,76.2464,8.928,76.7673283172,6.9464,0.8180000000000001,6.9943975409,69.3,8.11,69.7729324309,132.79,6.9464,0.8180000000000001,6.9943975409,6.9464,0.8180000000000001,6.9943975409,0.0,0.0,0.0,132.47
2020-11-07 21:00:00,58.8364,6.1886,59.1609730728,6.9664,0.8486,7.0178950491,51.87,5.34,52.1441511581,132.32,73.7964,8.9786,74.340593964,6.9664,0.8486,7.0178950491,66.83,8.13,67.3226989952,133.39,6.9664,0.8486,7.0178950491,6.9664,0.8486,7.0178950491,0.0,0.0,0.0,133.15
2020-11-07 21:30:00,56.2996,5.3856,56.5566056931,6.9796,0.8056000000000001,7.025938195,49.32,4.58,49.5321996281,131.87,70.5596,7.8656,70.9966535516,6.9796,0.8056000000000001,7.025938195,63.58,7.06,63.9707745771,132.83,6.9796,0.8056000000000001,7.025938195,6.9796,0.8056000000000001,7.025938195,0.0,0.0,0.0,132.76
2020-11-07 22:00:00,53.7466,4.6792,53.9499019851,6.9466,0.8192,6.9947366069,46.8,3.86,46.958913956800004,133.16,67.4066,7.0092,67.7700421145,6.9466,0.8192,6.9947366069,60.46,6.19,60.7760454456,133.86,6.9466,0.8192,6.9947366069,6.9466,0.8192,6.9947366069,0.0,0.0,0.0,134.08
2020-11-07 22:30:00,50.133,0.025400000000000002,50.1330064345,6.963,0.8254,7.0117511479,43.17,-0.8,43.1774119187,132.66,62.403,1.6854,62.4257557596,6.963,0.8254,7.0117511479,55.44,0.86,55.446669873,134.68,6.963,0.8254,7.0117511479,6.963,0.8254,7.0117511479,0.0,0.0,0.0,133.66
2020-11-07 23:00:00,47.3908,-8.298,48.1117940701,6.9908,0.802,7.0366532272,40.4,-9.1,41.4121962711,130.82,58.4008,-7.978,58.9432093174,6.9908,0.802,7.0366532272,51.41,-8.78,52.1543526467,134.68,6.9908,0.802,7.0366532272,6.9908,0.802,7.0366532272,0.0,0.0,0.0,131.97
2020-11-07 23:30:00,45.0306,-8.452,45.8169318087,7.0006,0.8280000000000001,7.049396028,38.03,-9.28,39.1458720685,130.53,55.6406,-8.012,56.214486677,7.0006,0.8280000000000001,7.049396028,48.64,-8.84,49.4367798304,134.39,7.0006,0.8280000000000001,7.049396028,7.0006,0.8280000000000001,7.049396028,0.0,0.0,0.0,131.63
2020-11-08 00:00:00,41.89,-9.4526,42.9432619483,6.93,0.8174,6.9780400370999995,34.96,-10.27,36.4372680096,131.0,51.84,-9.2526,52.6592461659,6.93,0.8174,6.9780400370999995,44.91,-10.07,46.0251344376,134.7,6.93,0.8174,6.9780400370999995,6.93,0.8174,6.9780400370999995,0.0,0.0,0.0,132.16
2020-11-08 00:30:00,40.9932,-9.6178,42.1063477766,6.9132,0.8222,6.9619212205,34.08,-10.44,35.6432321767,130.93,50.6732,-9.5078,51.5574578415,6.9132,0.8222,6.9619212205,43.76,-10.33,44.9627234495,134.63,6.9132,0.8222,6.9619212205,6.9132,0.8222,6.9619212205,0.0,0.0,0.0,132.1
2020-11-08 01:00:00,41.009,-9.3978,42.0720420926,6.939,0.8022,6.9852162343,34.07,-10.2,35.5640956584,130.83,50.679,-9.2378,51.5140562356,6.939,0.8022,6.9852162343,43.74,-10.04,44.8774910172,134.54,6.939,0.8022,6.9852162343,6.939,0.8022,6.9852162343,0.0,0.0,0.0,131.98
2020-11-08 01:30:00,39.7398,-9.593,40.881259191,6.9398,0.847,6.9912969498,32.8,-10.44,34.4214119408,130.74,49.1298,-9.503,50.0404262276,6.9398,0.847,6.9912969498,42.19,-10.35,43.4409783499,134.48,6.9398,0.847,6.9912969498,6.9398,0.847,6.9912969498,0.0,0.0,0.0,131.93
2020-11-08 02:00:00,37.439,-10.3442,38.8417455148,6.899,0.8258000000000001,6.9482477388,30.54,-11.17,32.5186177443,131.61,46.339,-10.8342,47.5886836405,6.899,0.8258000000000001,6.9482477388,39.44,-11.66,41.1274750015,134.16,6.899,0.8258000000000001,6.9482477388,6.899,0.8258000000000001,6.9482477388,0.0,0.0,0.0,132.9
2020-11-08 02:30:00,37.1534,-9.7866,38.4207323085,6.9534,0.8234,7.0019825135,30.2,-10.61,32.0095626337,131.75,45.9534,-10.2466,47.0819262894,6.9534,0.8234,7.0019825135,39.0,-11.07,40.5406573701,133.62,6.9534,0.8234,7.0019825135,6.9534,0.8234,7.0019825135,0.0,0.0,0.0,133.05
2020-11-08 03:00:00,36.1464,-10.1842,37.5536970563,6.9564,0.8158000000000001,7.0040724297,29.19,-11.0,31.1938471497,132.41,44.7064,-10.5942,45.9445238804,6.9564,0.8158000000000001,7.0040724297,37.75,-11.41,39.4366656806,134.21,6.9564,0.8158000000000001,7.0040724297,6.9564,0.8158000000000001,7.0040724297,0.0,0.0,0.0,133.71
2020-11-08 03:30:00,35.429,-10.062,36.8301219792,6.899,0.8180000000000001,6.9473250248,28.53,-10.88,30.5341661095,132.12,43.829,-10.482,45.0649926772,6.899,0.8180000000000001,6.9473250248,36.93,-11.3,38.6201359397,134.01,6.899,0.8180000000000001,6.9473250248,6.899,0.8180000000000001,6.9473250248,0.0,0.0,0.0,133.42
2020-11-08 04:00:00,35.2288,-9.8108,36.569388101,6.8988,0.8092,6.9460957437,28.33,-10.62,30.2551367539,132.7,43.5388,-10.1908,44.7155399171,6.8988,0.8092,6.9460957437,36.64,-11.0,38.2555825991,134.6,6.8988,0.8092,6.9460957437,6.8988,0.8092,6.9460957437,0.0,0.0,0.0,134.02
2020-11-08 04:30:00,34.9608,-9.866,36.3262369733,6.9408,0.8140000000000001,6.9883689542,28.02,-10.68,29.9863769069,132.77,43.1508,-10.256,44.3528699933,6.9408,0.8140000000000001,6.9883689542,36.21,-11.07,37.8643499878,134.68,6.9408,0.8140000000000001,6.9883689542,6.9408,0.8140000000000001,6.9883689542,0.0,0.0,0.0,134.09
2020-11-08 05:00:00,34.3198,-5.4874,34.7557222742,6.9098,0.8226,6.9585923002,27.41,-6.31,28.126930156,132.77,42.269800000000004,-5.1274,42.5796456397,6.9098,0.8226,6.9585923002,35.36,-5.95,35.8571066875,135.03,6.9098,0.8226,6.9585923002,6.9098,0.8226,6.9585923002,0.0,0.0,0.0,133.93
2020-11-08 05:30:00,35.8326,2.5882,35.9259516506,6.9526,0.8082,6.99941669,28.88,1.78,28.9348025741,131.18,43.8026,4.6582,44.0495924385,6.9526,0.8082,6.99941669,36.85,3.85,37.0505735448,134.42,6.9526,0.8082,6.99941669,6.9526,0.8082,6.99941669,0.0,0.0,0.0,132.07
2020-11-08 06:00:00,35.8252,2.3144,35.8998802561,6.9452,0.8144,6.9927855966,28.88,1.5,28.9189280576,131.18,43.8052,4.5844000000000005,44.0444351808,6.9452,0.8144,6.9927855966,36.86,3.77,37.052294126,134.33,6.9452,0.8144,6.9927855966,6.9452,0.8144,6.9927855966,0.0,0.0,0.0,132.03
2020-11-08 06:30:00,36.5446,-1.4098,36.5717831832,6.9246,0.8102,6.9718368598,29.62,-2.22,29.7030772817,130.89,44.7446,0.0002,44.7446000004,6.9246,0.8102,6.9718368598,37.82,-0.81,37.8286729876,133.56,6.9246,0.8102,6.9718368598,6.9246,0.8102,6.9718368598,0.0,0.0,0.0,131.9
2020-11-08 07:00:00,39.5838,-2.0558,39.6371484353,6.9138,0.8342,6.9639442904,32.67,-2.89,32.79757613,131.67,48.6138,-0.6858000000000001,48.6186370858,6.9138,0.8342,6.9639442904,41.7,-1.52,41.7276934421,134.36,6.9138,0.8342,6.9639442904,6.9138,0.8342,6.9639442904,0.0,0.0,0.0,132.68
2020-11-08 07:30:00,42.1536,-2.2058,42.2112727432,6.8836,0.8242,6.9327667349,35.27,-3.03,35.3999124293,132.24,51.7736,-0.9258000000000001,51.7818767775,6.8836,0.8242,6.9327667349,44.89,-1.75,44.9240982102,134.79,6.8836,0.8242,6.9327667349,6.8836,0.8242,6.9327667349,0.0,0.0,0.0,133.25
2020-11-08 08:00:00,45.2144,-2.101,45.2631877839,6.8944,0.8290000000000001,6.9440616616,38.32,-2.93,38.4318526746,131.6,55.4644,-0.751,55.4694841184,6.8944,0.8290000000000001,6.9440616616,48.57,-1.58,48.5956921959,134.2,6.8944,0.8290000000000001,6.9440616616,6.8944,0.8290000000000001,6.9440616616,0.0,0.0,0.0,132.55
2020-11-08 08:30:00,47.7702,-1.3566,47.7894587917,6.8902,0.8034,6.9368802498,40.88,-2.16,40.9370248064,131.35,58.6702,0.3534,58.6712643429,6.8902,0.8034,6.9368802498,51.78,-0.45,51.7819553513,133.94,6.8902,0.8034,6.9368802498,6.8902,0.8034,6.9368802498,0.0,0.0,0.0,132.24
2020-11-08 09:00:00,51.258,-6.4116,51.6574406892,6.888,0.7784000000000001,6.9318432296,44.37,-7.19,44.9487819635,130.43,63.068,-5.3516,63.2946462709,6.888,0.7784000000000001,6.9318432296,56.18,-6.13,56.5134435334,132.4,6.888,0.7784000000000001,6.9318432296,6.888,0.7784000000000001,6.9318432296,0.0,0.0,0.0,131.45
2020-11-08 09:30:00,55.332,-11.6416,56.5434087632,7.122,0.7484000000000001,7.1612140423,48.21,-12.39,49.7766632068,130.2,68.052,-11.5416,69.0237874545,7.122,0.7484000000000001,7.1612140423,60.93,-12.29,62.1571315297,131.83,7.122,0.7484000000000001,7.1612140423,7.122,0.7484000000000001,7.1612140423,0.0,0.0,0.0,131.42
2020-11-08 10:00:00,59.0564,-10.0794,59.9103721013,7.7364,0.6906,7.7671625012,51.32,-10.77,52.4379185323,129.76,72.2464,-9.7394,72.8999192408,7.7364,0.6906,7.7671625012,64.51,-10.43,65.3477237553,131.83,7.7364,0.6906,7.7671625012,7.7364,0.6906,7.7671625012,0.0,0.0,0.0,130.95
2020-11-08 10:30:00,60.551,-9.9788,61.3677443812,7.961,0.6312,7.9859836238,52.59,-10.61,53.6496057767,129.86,73.991,-9.5488,74.6046088552,7.961,0.6312,7.9859836238,66.03,-10.18,66.81012872310001,131.88,7.961,0.6312,7.9859836238,7.961,0.6312,7.9859836238,0.0,0.0,0.0,131.05
2020-11-08 11:00:00,62.675,-8.4244,63.238644359,8.235,0.5956,8.2565104227,54.44,-9.02,55.1821891556,129.86,76.415,-7.5944,76.791452235,8.235,0.5956,8.2565104227,68.18,-8.19,68.6701427114,132.02,8.235,0.5956,8.2565104227,8.235,0.5956,8.2565104227,0.0,0.0,0.0,130.98
2020-11-08 11:30:00,62.794200000000004,-9.0592,63.444311473,8.1942,0.6108,8.2169331432,54.6,-9.67,55.4496970235,129.97,76.5942,-8.3792,77.051167845,8.1942,0.6108,8.2169331432,68.4,-8.99,68.9882605956,132.02,8.1942,0.6108,8.2169331432,8.1942,0.6108,8.2169331432,0.0,0.0,0.0,131.13
2020-11-08 12:00:00,62.8442,-10.211,63.6683437404,8.3342,0.579,8.3542881588,54.51,-10.79,55.5676542604,130.09,76.6842,-9.741,77.3004114519,8.3342,0.579,8.3542881588,68.35,-10.32,69.1247054243,131.9,8.3342,0.579,8.3542881588,8.3342,0.579,8.3542881588,0.0,0.0,0.0,131.25
2020-11-08 12:30:00,65.3242,-9.456,66.0050531523,8.9042,0.494,8.9178928924,56.42,-9.95,57.2906528153,129.59,79.2742,-8.806000000000001,79.7617980091,8.9042,0.494,8.9178928924,70.37,-9.3,70.9818772646,131.5,8.9042,0.494,8.9178928924,8.9042,0.494,8.9178928924,0.0,0.0,0.0,130.71
2020-11-08 13:00:00,64.7206,-19.3322,67.5462065641,9.7106,0.4978,9.7233511301,55.01,-19.83,58.4750288585,130.43,82.0406,21.6978,84.8613844643,9.7106,0.4978,9.7233511301,72.33,21.2,75.3728658073,133.85,9.7106,0.4978,9.7233511301,9.7106,0.4978,9.7233511301,0.0,0.0,0.0,132.8
2020-11-08 13:30:00,64.1522,-20.9006,67.4710296735,8.3722,0.5894,8.3929211363,55.78,-21.49,59.7764878527,130.81,82.6322,26.3594,86.7346438581,8.3722,0.5894,8.3929211363,74.26,25.77,78.6043287612,134.65,8.3722,0.5894,8.3929211363,8.3722,0.5894,8.3929211363,0.0,0.0,0.0,133.39
2020-11-08 14:00:00,62.3706,-17.044,64.6574796938,8.2806,0.606,8.302744869,54.09,-17.65,56.8968417401,131.5,78.5406,11.126,79.3247358922,8.2806,0.606,8.302744869,70.26,10.52,71.0432122022,134.54,8.2806,0.606,8.302744869,8.2806,0.606,8.302744869,0.0,0.0,0.0,133.56
2020-11-08 14:30:00,64.309,-4.8706,64.493179681,7.869,0.6394000000000001,7.8949346647,56.44,-5.51,56.7083212589,130.42,77.009,-19.7706,79.506368961,7.869,0.6394000000000001,7.8949346647,69.14,-20.41,72.089581078,132.21,7.869,0.6394000000000001,7.8949346647,7.869,0.6394000000000001,7.8949346647,0.0,0.0,0.0,131.06
2020-11-08 15:00:00,60.058,-5.584,60.3170325862,7.518,0.716,7.5520182733,52.54,-6.3,52.9163641986,131.47,72.218,-20.864,75.1714441793,7.518,0.716,7.5520182733,64.7,-21.58,68.2040057475,132.93,7.518,0.716,7.5520182733,7.518,0.716,7.5520182733,0.0,0.0,0.0,132.13
2020-11-08 15:30:00,62.4684,-4.8296,62.6548165325,7.3284,0.7104,7.3627518442,55.14,-5.54,55.4176073103,130.46,75.1184,-19.8096,77.686512798,7.3284,0.7104,7.3627518442,67.79,-20.52,70.827639379,132.12,7.3284,0.7104,7.3627518442,7.3284,0.7104,7.3627518442,0.0,0.0,0.0,131.12
2020-11-08 16:00:00,61.4838,-4.6938,61.662706889,7.1238,0.7462000000000001,7.1627746635,54.36,-5.44,54.6315220363,130.73,73.9838,-19.9438,76.6247859435,7.1238,0.7462000000000001,7.1627746635,66.86,-20.69,69.9881111332,132.12,7.1238,0.7462000000000001,7.1627746635,7.1238,0.7462000000000001,7.1627746635,0.0,0.0,0.0,131.42
2020-11-08 16:30:00,61.7986,-5.453,62.0387150976,7.0286,0.787,7.07252338,54.77,-6.24,55.1243185899,130.4,74.4086,-20.953,77.3024447412,7.0286,0.787,7.07252338,67.38,-21.74,70.8003672307,131.69,7.0286,0.787,7.07252338,7.0286,0.787,7.07252338,0.0,0.0,0.0,131.11
2020-11-08 17:00:00,67.4784,-10.6816,68.3185995547,9.8484,0.8184,9.882345932,57.63,-11.5,58.7662054245,130.07,82.6784,-0.7916000000000001,82.6821894795,9.8484,0.8184,9.882345932,72.83,-1.6099999999999999,72.8477933777,132.67,9.8484,0.8184,9.882345932,9.8484,0.8184,9.882345932,0.0,0.0,0.0,131.53
2020-11-08 17:30:00,67.3824,-11.9322,68.4307330561,9.8924,0.8278000000000001,9.926974896699999,57.49,-12.76,58.8890286896,129.92,83.3724,4.2078,83.4785161739,9.8924,0.8278000000000001,9.926974896699999,73.48,3.38,73.557697082,132.73,9.8924,0.8278000000000001,9.926974896699999,9.8924,0.8278000000000001,9.926974896699999,0.0,0.0,0.0,131.53
2020-11-08 18:00:00,67.4024,-12.324,68.5198110167,9.9324,0.836,9.9675205422,57.47,-13.16,58.9574974028,130.56,83.4624,3.906,83.5537494656,9.9324,0.836,9.9675205422,73.53,3.07,73.5940609017,133.36,9.9324,0.836,9.9675205422,9.9324,0.836,9.9675205422,0.0,0.0,0.0,132.18
2020-11-08 18:30:00,65.953,-12.9144,67.2055052534,9.803,0.8256,9.837704222,56.15,-13.74,57.8066613808,130.97,81.733,3.2256,81.7966245291,9.803,0.8256,9.837704222,71.93,2.4,71.9700277894,133.76,9.803,0.8256,9.837704222,9.803,0.8256,9.837704222,0.0,0.0,0.0,132.63
2020-11-08 19:00:00,64.3394,-13.0582,65.6511612967,9.5494,0.8318000000000001,9.5855584918,54.79,-13.89,56.52323593,130.69,79.6994,2.7018,79.7451821968,9.5494,0.8318000000000001,9.5855584918,70.15,1.87,70.1749200213,133.5,9.5494,0.8318000000000001,9.5855584918,9.5494,0.8318000000000001,9.5855584918,0.0,0.0,0.0,132.42
2020-11-08 19:30:00,62.018,-13.7556,63.525182844,7.138,0.8244,7.1854491411,54.88,-14.58,56.7837194978,129.91,77.988,2.3044000000000002,78.0220379339,7.138,0.8244,7.1854491411,70.85,1.48,70.8654563239,132.05,7.138,0.8244,7.1854491411,7.138,0.8244,7.1854491411,0.0,0.0,0.0,131.57
2020-11-08 20:00:00,60.06,-14.3886,61.7594965164,6.85,0.8214,6.8990722536,53.21,-15.21,55.3411980355,130.13,75.86,1.8414000000000001,75.8823454695,6.85,0.8214,6.8990722536,69.01,1.02,69.0175376263,132.36,6.85,0.8214,6.8990722536,6.85,0.8214,6.8990722536,0.0,0.0,0.0,131.81
2020-11-08 20:30:00,56.5964,-16.3518,58.9112370962,6.8464,0.8182,6.8951174174,49.75,-17.17,52.6295677353,130.78,71.5964,-0.4918,71.598089082,6.8464,0.8182,6.8951174174,64.75,-1.31,64.7632503817,132.73,6.8464,0.8182,6.8951174174,6.8464,0.8182,6.8951174174,0.0,0.0,0.0,132.54
2020-11-08 21:00:00,55.3524,-16.2056,57.6759018752,6.8224,0.8244,6.872028603,48.53,-17.03,51.431330918,131.02,70.0124,-0.3356,70.013204334,6.8224,0.8244,6.872028603,63.19,-1.16,63.2006463575,133.09,6.8224,0.8244,6.872028603,6.8224,0.8244,6.872028603,0.0,0.0,0.0,132.82
2020-11-08 21:30:00,52.7732,-16.8876,55.4094005743,6.8132,0.8124,6.8614639837,45.96,-17.7,49.2504984746,131.69,66.7732,-1.4176,66.7882461815,6.8132,0.8124,6.8614639837,59.96,-2.23,60.001454149,133.72,6.8132,0.8124,6.8614639837,6.8132,0.8124,6.8614639837,0.0,0.0,0.0,133.58
2020-11-08 22:00:00,51.2984,-17.116,54.0784920145,6.8684,0.8240000000000001,6.9176509423,44.43,-17.94,47.9152220072,131.38,64.8784,-1.916,64.9066856538,6.8684,0.8240000000000001,6.9176509423,58.01,-2.74,58.0746734816,133.45,6.8684,0.8240000000000001,6.9176509423,6.8684,0.8240000000000001,6.9176509423,0.0,0.0,0.0,133.29
2020-11-08 22:30:00,49.2472,-17.4022,52.2314395042,6.7872,0.8078000000000001,6.8351023899,42.46,-18.21,46.2001699131,131.42,62.2972,-2.2922000000000002,62.3393560175,6.7872,0.8078000000000001,6.8351023899,55.51,-3.1,55.596493594500004,133.4,6.7872,0.8078000000000001,6.8351023899,6.7872,0.8078000000000001,6.8351023899,0.0,0.0,0.0,133.35
2020-11-08 23:00:00,46.5454,-18.601,50.124559471,6.8554,0.8190000000000001,6.9041487643,39.69,-19.42,44.1863383864,131.68,58.8554,-3.811,58.9786557168,6.8554,0.8190000000000001,6.9041487643,52.0,-4.63,52.2057171199,133.52,6.8554,0.8190000000000001,6.9041487643,6.8554,0.8190000000000001,6.9041487643,0.0,0.0,0.0,133.65
2020-11-08 23:30:00,44.1502,-19.2714,48.1728867518,6.8002,0.8086,6.8481058695,37.35,-20.08,42.4055291206,132.04,55.9102,-4.4214,56.0847505299,6.8002,0.8086,6.8481058695,49.11,-5.23,49.3877008981,133.85,6.8002,0.8086,6.8481058695,6.8002,0.8086,6.8481058695,0.0,0.0,0.0,134.02
2020-11-09 00:00:00,43.339,-19.2556,47.4241188886,6.829,0.8244,6.8785809845,36.51,-20.08,41.6675713235,132.32,54.829,-4.3456,55.0009407225,6.829,0.8244,6.8785809845,48.0,-5.17,48.2776231809,134.12,6.829,0.8244,6.8785809845,6.829,0.8244,6.8785809845,0.0,0.0,0.0,134.3
2020-11-09 00:30:00,43.3884,-18.9074,47.3290928428,6.8584,0.8226,6.9075553794,36.53,-19.73,41.517632398800004,131.66,54.7884,-4.0874,54.9406553776,6.8584,0.8226,6.9075553794,47.93,-4.91,48.1808364394,133.49,6.8584,0.8226,6.9075553794,6.8584,0.8226,6.9075553794,0.0,0.0,0.0,133.64
2020-11-09 01:00:00,43.0428,-18.9312,47.0220476509,6.8428,0.8188000000000001,6.8916141273000004,36.2,-19.75,41.2371495135,131.59,54.3628,-4.1712,54.522591036,6.8428,0.8188000000000001,6.8916141273000004,47.52,-4.99,47.7812777142,133.43,6.8428,0.8188000000000001,6.8916141273000004,6.8428,0.8188000000000001,6.8916141273000004,0.0,0.0,0.0,133.57
2020-11-09 01:30:00,41.4108,-20.0438,46.0066112106,6.8408,0.8162,6.8893197835,34.57,-20.86,40.3760386863,131.85,52.3808,-5.4838000000000005,52.6670700825,6.8408,0.8162,6.8893197835,45.54,-6.3,45.9737055283,133.6,6.8408,0.8162,6.8893197835,6.8408,0.8162,6.8893197835,0.0,0.0,0.0,133.88
2020-11-09 02:00:00,40.6316,-20.1594,45.3577813271,6.8716,0.8306,6.9216170741,33.76,-20.99,39.7532099333,132.17,51.4416,-5.5594,51.7411358488,6.8716,0.8306,6.9216170741,44.57,-6.39,45.0257370845,133.91,6.8716,0.8306,6.9216170741,6.8716,0.8306,6.9216170741,0.0,0.0,0.0,134.22
2020-11-09 02:30:00,40.0424,-20.2,44.8490111124,6.8624,0.8200000000000001,6.9112179650000005,33.18,-21.02,39.2778920005,132.4,50.6824,-5.55,50.9853721155,6.8624,0.8200000000000001,6.9112179650000005,43.82,-6.37,44.2805747479,134.13,6.8624,0.8200000000000001,6.9112179650000005,6.8624,0.8200000000000001,6.9112179650000005,0.0,0.0,0.0,134.47
2020-11-09 03:00:00,39.8352,-12.2536,41.6772584511,6.8952,0.8364,6.9457431568,32.94,-13.09,35.44561609,131.64,50.1352,3.6564,50.2683552546,6.8952,0.8364,6.9457431568,43.24,2.8200000000000003,43.3318589493,134.26,6.8952,0.8364,6.9457431568,6.8952,0.8364,6.9457431568,0.0,0.0,0.0,133.44
2020-11-09 03:30:00,38.8508,-8.6442,39.800839869,6.8708,0.8258000000000001,6.9202484262,31.98,-9.47,33.3526805519,131.64,48.8008,7.9958,49.4515004654,6.8708,0.8258000000000001,6.9202484262,41.93,7.17,42.5386153982,134.59,6.8708,0.8258000000000001,6.9202484262,6.8708,0.8258000000000001,6.9202484262,0.0,0.0,0.0,133.3
2020-11-09 04:00:00,38.1288,-8.8764,39.1483826792,6.9288,0.8236,6.9775774019,31.2,-9.7,32.6730776022,131.09,47.6288,7.3236,48.1885640624,6.9288,0.8236,6.9775774019,40.7,6.5,41.2157736795,134.24,6.9288,0.8236,6.9775774019,6.9288,0.8236,6.9775774019,0.0,0.0,0.0,132.79
2020-11-09 04:30:00,37.6584,-8.6954,38.6492570656,6.8984000000000005,0.8146,6.9463296582,30.76,-9.51,32.1965479516,131.54,47.0984,7.6746,47.7195847396,6.8984000000000005,0.8146,6.9463296582,40.2,6.86,40.7811181799,134.65,6.8984000000000005,0.8146,6.9463296582,6.8984000000000005,0.8146,6.9463296582,0.0,0.0,0.0,133.23
2020-11-09 05:00:00,37.309,-8.9318,38.3632445479,6.829,0.8082,6.8766582175,30.48,-9.74,31.9984062103,131.39,46.499,7.1682,47.0482740623,6.829,0.8082,6.8766582175,39.67,6.36,40.1765914433,134.48,6.829,0.8082,6.8766582175,6.829,0.8082,6.8766582175,0.0,0.0,0.0,133.11
2020-11-09 05:30:00,38.4818,-8.6356,39.4388453,6.9918,0.8144,7.0390705779,31.49,-9.45,32.8773873658,130.75,47.8118,7.3244,48.3695674428,6.9918,0.8144,7.0390705779,40.82,6.51,41.3358500578,133.78,6.9918,0.8144,7.0390705779,6.9918,0.8144,7.0390705779,0.0,0.0,0.0,132.44
2020-11-09 06:00:00,40.1568,-8.1684,40.9791574438,6.9468,0.8116,6.994049242,33.21,-8.98,34.4026815815,130.34,49.8668,7.8916,50.4873755785,6.9468,0.8116,6.994049242,42.92,7.08,43.5000321839,133.41,6.9468,0.8116,6.994049242,6.9468,0.8116,6.994049242,0.0,0.0,0.0,132.02
2020-11-09 06:30:00,44.6358,-6.7004,45.1359059043,6.9158,0.8096,6.96302677,37.72,-7.51,38.4603497124,130.13,55.6458,10.0696,56.5495526225,6.9158,0.8096,6.96302677,48.73,9.26,49.6020211282,133.26,6.9158,0.8096,6.96302677,6.9158,0.8096,6.96302677,0.0,0.0,0.0,131.68
2020-11-09 07:00:00,47.2578,-5.9742,47.6339241138,6.9478,0.8158000000000001,6.9955310363,40.31,-6.79,40.8778693183,130.88,59.0978,11.3558,60.1789345077,6.9478,0.8158000000000001,6.9955310363,52.15,10.54,53.2044556405,133.87,6.9478,0.8158000000000001,6.9955310363,6.9478,0.8158000000000001,6.9955310363,0.0,0.0,0.0,132.39
2020-11-09 07:30:00,50.5588,-7.367,51.0927093277,6.9388000000000005,0.8130000000000001,6.9862661301,43.62,-8.18,44.3803650278,129.92,63.3088,9.543,64.0240033616,6.9388000000000005,0.8130000000000001,6.9862661301,56.37,8.73,57.0420003156,132.63,6.9388000000000005,0.8130000000000001,6.9862661301,6.9388000000000005,0.8130000000000001,6.9862661301,0.0,0.0,0.0,131.45
2020-11-09 08:00:00,53.012,-16.6536,55.56630757,6.912,0.8064,6.9588810135,46.1,-17.46,49.2956549809,130.59,66.672,-1.2736,66.6841633445,6.912,0.8064,6.9588810135,59.76,-2.08,59.7961871694,131.92,6.912,0.8064,6.9588810135,6.912,0.8064,6.9588810135,0.0,0.0,0.0,132.43
2020-11-09 08:30:00,55.1588,-15.3808,57.2630965464,7.1288,0.7792,7.1712580542,48.03,-16.16,50.6756993045,130.12,69.2188,0.2592,69.2192853046,7.1288,0.7792,7.1712580542,62.09,-0.52,62.0921774461,131.53,7.1288,0.7792,7.1712580542,7.1288,0.7792,7.1712580542,0.0,0.0,0.0,131.93
2020-11-09 09:00:00,56.9948,-13.0524,58.4702691357,7.1548,0.7576,7.1947981765,49.84,-13.81,51.7179050233,129.61,71.3848,3.0076,71.448130338,7.1548,0.7576,7.1947981765,64.23,2.25,64.269397072,131.53,7.1548,0.7576,7.1947981765,7.1548,0.7576,7.1947981765,0.0,0.0,0.0,131.35
2020-11-09 09:30:00,58.2088,-12.657,59.5689856086,7.6288,0.673,7.6584279353,50.58,-13.33,52.3070291643,129.71,72.6488,3.4130000000000003,72.7289262291,7.6288,0.673,7.6584279353,65.02,2.74,65.0777073966,131.58,7.6288,0.673,7.6584279353,7.6288,0.673,7.6584279353,0.0,0.0,0.0,131.47
2020-11-09 10:00:00,57.657,-13.1412,59.1356135204,7.577,0.6788000000000001,7.6073450323,50.08,-13.82,51.9518892823,129.71,71.977,2.7788,72.0306202836,7.577,0.6788000000000001,7.6073450323,64.4,2.1,64.4342300334,131.62,7.577,0.6788000000000001,7.6073450323,7.577,0.6788000000000001,7.6073450323,0.0,0.0,0.0,131.51
2020-11-09 10:30:00,58.0986,-13.3342,59.6091285929,7.1686,0.7458,7.2072910029,50.93,-14.08,52.8404324358,129.97,72.6486,2.5758,72.6942489307,7.1686,0.7458,7.2072910029,65.48,1.83,65.505566939,131.71,7.1686,0.7458,7.2072910029,7.1686,0.7458,7.2072910029,0.0,0.0,0.0,131.77
2020-11-09 11:00:00,58.5798,-13.1526,60.0381866382,7.3998,0.6974,7.4325908538,51.18,-13.85,53.0208911657,129.73,73.1398,2.7974,73.1932769508,7.3998,0.6974,7.4325908538,65.74,2.1,65.7735326708,131.44,7.3998,0.6974,7.4325908538,7.3998,0.6974,7.4325908538,0.0,0.0,0.0,131.52
2020-11-09 11:30:00,57.8932,-12.819,59.2954413698,10.0332,0.311,10.0380188902,47.86,-13.13,49.6283840156,129.88,70.8332,3.321,70.9110094643,10.0332,0.311,10.0380188902,60.8,3.01,60.8744618046,131.68,10.0332,0.311,10.0380188902,10.0332,0.311,10.0380188902,0.0,0.0,0.0,131.64
2020-11-09 12:00:00,56.3786,-12.7366,57.7993729855,11.6386,0.1434,11.6394833872,44.74,-12.88,46.557083242,129.33,68.1286,3.1934,68.203401246,11.6386,0.1434,11.6394833872,56.49,3.05,56.5722776632,131.29,11.6386,0.1434,11.6394833872,11.6386,0.1434,11.6394833872,0.0,0.0,0.0,131.09
2020-11-09 12:30:00,57.5604,-12.3954,58.879925181,9.9004,0.4046,9.9086639523,47.66,-12.8,49.3489169081,129.46,70.6704,3.6946,70.7669096776,9.9004,0.4046,9.9086639523,60.77,3.29,60.858992762,131.38,9.9004,0.4046,9.9086639523,9.9004,0.4046,9.9086639523,0.0,0.0,0.0,131.19
2020-11-09 13:00:00,58.817,1.2622,58.8305417096,8.187,0.5922000000000001,8.20839021,50.63,0.67,50.6344329483,130.73,72.377,-0.9378000000000001,72.3830753549,8.187,0.5922000000000001,8.20839021,64.19,-1.53,64.2082315595,132.52,8.187,0.5922000000000001,8.20839021,8.187,0.5922000000000001,8.20839021,0.0,0.0,0.0,131.67
2020-11-09 13:30:00,58.0692,8.352,58.666752872800004,9.8892,0.402,9.8973673591,48.18,7.95,48.8314949597,132.46,69.7792,-4.578,69.9292130418,9.8892,0.402,9.8973673591,59.89,-4.98,60.0966929207,134.26,9.8892,0.402,9.8973673591,9.8892,0.402,9.8973673591,0.0,0.0,0.0,133.01
2020-11-09 14:00:00,57.44,8.2096,58.0237118096,8.16,0.5896,8.1812730159,49.28,7.62,49.865647494,133.15,70.03,-4.8904,70.2005478053,8.16,0.5896,8.1812730159,61.87,-5.48,62.1122153847,134.58,8.16,0.5896,8.1812730159,8.16,0.5896,8.1812730159,0.0,0.0,0.0,133.69
2020-11-09 14:30:00,57.101,8.2898,57.699609921,8.121,0.5998,8.1431198591,48.98,7.69,49.5800010085,132.96,69.651,-4.7102,69.8100836917,8.121,0.5998,8.1431198591,61.53,-5.31,61.758699792,132.16,8.121,0.5998,8.1431198591,8.121,0.5998,8.1431198591,0.0,0.0,0.0,133.5
2020-11-09 15:00:00,55.7814,7.5196000000000005,56.2859571307,7.6714,0.6596000000000001,7.6997045476,48.11,6.86,48.5966223106,133.26,68.2914,-5.6404,68.5239332359,7.6714,0.6596000000000001,7.6997045476,60.62,-6.3,60.9464880038,132.38,7.6714,0.6596000000000001,7.6997045476,7.6714,0.6596000000000001,7.6997045476,0.0,0.0,0.0,133.81
2020-11-09 15:30:00,56.5752,-8.4178,57.1980123071,7.2452,0.7722,7.2862346847,49.33,-9.19,50.1787305539,131.47,70.8452,1.5222,70.8615513228,7.2452,0.7722,7.2862346847,63.6,0.75,63.6044220161,132.46,7.2452,0.7722,7.2862346847,7.2452,0.7722,7.2862346847,0.0,0.0,0.0,132.93
2020-11-09 16:00:00,58.297,-12.492,59.6203847103,6.977,0.798,7.0224876646,51.32,-13.29,53.012889942,130.73,73.357,4.348,73.4857438759,6.977,0.798,7.0224876646,66.38,3.55,66.4748591574,132.08,6.977,0.798,7.0224876646,6.977,0.798,7.0224876646,0.0,0.0,0.0,132.4
2020-11-09 16:30:00,61.006,-12.8784,62.3505029856,7.386,0.6416000000000001,7.4138145755,53.62,-13.52,55.2982350532,129.89,76.566,3.5516,76.6483282176,7.386,0.6416000000000001,7.4138145755,69.18,2.91,69.2411763332,131.48,7.386,0.6416000000000001,7.4138145755,7.386,0.6416000000000001,7.4138145755,0.0,0.0,0.0,131.54
2020-11-09 17:00:00,65.86,-13.1922,67.1682494996,9.29,0.18780000000000002,9.2918980214,56.57,-13.38,58.1307947649,129.67,81.8,3.0678,81.8575066615,9.29,0.18780000000000002,9.2918980214,72.51,2.88,72.5671723302,133.71,9.29,0.18780000000000002,9.2918980214,9.29,0.18780000000000002,9.2918980214,0.0,0.0,0.0,131.32
2020-11-09 17:30:00,67.2474,-12.7704,68.4492214924,11.4574,0.7996000000000001,11.4852677339,55.79,-13.57,57.4166265118,129.92,83.0474,3.4896000000000003,83.1206830754,11.4574,0.7996000000000001,11.4852677339,71.59,2.69,71.640520657,133.89,11.4574,0.7996000000000001,11.4852677339,11.4574,0.7996000000000001,11.4852677339,0.0,0.0,0.0,131.56
2020-11-09 18:00:00,67.6188,-11.856,68.6503230105,15.8888,1.694,15.9788485643,51.73,-13.55,53.4751848992,130.06,82.7788,4.624,82.9078470679,15.8888,1.694,15.9788485643,66.89,2.93,66.954141022,134.13,15.8888,1.694,15.9788485643,15.8888,1.694,15.9788485643,0.0,0.0,0.0,131.67
2020-11-09 18:30:00,66.9426,-11.8994,67.991965813,12.2626,1.3906,12.3411963407,54.68,-13.29,56.2718979598,130.51,82.9526,4.9006,83.0972305623,12.2626,1.3906,12.3411963407,70.69,3.51,70.7770881006,134.79,12.2626,1.3906,12.3411963407,12.2626,1.3906,12.3411963407,0.0,0.0,0.0,132.08
2020-11-09 19:00:00,66.0568,-11.4952,67.0495372786,11.1868,1.3748,11.270961329,54.87,-12.87,56.3591501001,130.41,82.2668,5.4448,82.4467842264,11.1868,1.3748,11.270961329,71.08,4.07,71.1964275789,134.9,11.1868,1.3748,11.270961329,11.1868,1.3748,11.270961329,0.0,0.0,0.0,131.99
2020-11-09 19:30:00,63.285,-12.6236,64.5317480157,12.085,1.3564,12.160881792,51.2,-13.98,53.0742913283,130.04,78.445,3.7964,78.536810974,12.085,1.3564,12.160881792,66.36,2.44,66.4048431969,134.34,12.085,1.3564,12.160881792,12.085,1.3564,12.160881792,0.0,0.0,0.0,131.68
2020-11-09 20:00:00,60.8664,-13.0398,62.2475303366,10.1964,1.2902,10.2777034886,50.67,-14.33,52.6573622583,129.83,75.5964,3.1702,75.6628433315,10.1964,1.2902,10.2777034886,65.4,1.88,65.4270158268,134.04,10.1964,1.2902,10.2777034886,10.1964,1.2902,10.2777034886,0.0,0.0,0.0,131.51
2020-11-09 20:30:00,58.2782,-8.909,58.9552277261,7.2582,1.271,7.3686435821,51.02,-10.18,52.0256936523,130.51,73.2682,0.6910000000000001,73.2714583739,7.2582,1.271,7.3686435821,66.01,-0.58,66.0125480496,134.11,7.2582,1.271,7.3686435821,7.2582,1.271,7.3686435821,0.0,0.0,0.0,131.89
2020-11-09 21:00:00,56.7794,6.2294,57.1200988157,6.9094,1.2894,7.0286812931,49.87,4.94,50.1140748692,131.62,70.4794,-6.6906,70.7962566293,6.9094,1.2894,7.0286812931,63.57,-7.98,64.0689105573,133.3,6.9094,1.2894,7.0286812931,6.9094,1.2894,7.0286812931,0.0,0.0,0.0,132.06
2020-11-09 21:30:00,53.9346,5.1394,54.1789120371,6.9146,1.2694,7.0301543027,47.02,3.87,47.1789921469,132.76,66.8846,-8.2706,67.3940096857,6.9146,1.2694,7.0301543027,59.97,-9.54,60.7240685396,134.39,6.9146,1.2694,7.0301543027,6.9146,1.2694,7.0301543027,0.0,0.0,0.0,133.25
2020-11-09 22:00:00,51.931,4.2222,52.1023582368,6.9510000000000005,1.2822,7.0682697911,44.98,2.94,45.0759802999,133.31,64.311,-9.8778,65.0651646723,6.9510000000000005,1.2822,7.0682697911,57.36,-11.16,58.4355645134,134.86,6.9510000000000005,1.2822,7.0682697911,6.9510000000000005,1.2822,7.0682697911,0.0,0.0,0.0,133.88
2020-11-09 22:30:00,49.8438,4.0132,50.0051014666,6.9838000000000005,1.2631999999999999,7.097121718,42.86,2.75,42.9481326719,133.07,61.5838,-10.0668,62.4011609241,6.9838000000000005,1.2631999999999999,7.097121718,54.6,-11.33,55.7631500186,134.61,6.9838000000000005,1.2631999999999999,7.097121718,6.9838000000000005,1.2631999999999999,7.097121718,0.0,0.0,0.0,133.64
2020-11-09 23:00:00,46.6774,-0.7194,46.6829434282,6.8874,1.2806,7.0054418219,39.79,-2.0,39.840232178,132.93,57.9474,-9.6594,58.7469588585,6.8874,1.2806,7.0054418219,51.06,-10.94,52.2188395122,134.61,6.8874,1.2806,7.0054418219,6.8874,1.2806,7.0054418219,0.0,0.0,0.0,133.78
2020-11-09 23:30:00,42.99,-29.6454,52.2205882881,6.84,1.2546,6.9541082218,36.15,-30.9,47.5566241443,130.86,55.58,0.8346,55.5862659041,6.84,1.2546,6.9541082218,48.74,-0.42,48.7418095684,132.78,6.84,1.2546,6.9541082218,6.84,1.2546,6.9541082218,0.0,0.0,0.0,133.49
2020-11-10 00:00:00,41.7844,-29.8662,51.3607436258,6.9644,1.2838,7.081737767,34.82,-31.15,46.7199625428,131.01,53.9944,0.5838,53.9975559984,6.9644,1.2838,7.081737767,47.03,-0.7000000000000001,47.0352091523,132.91,6.9644,1.2838,7.081737767,6.9644,1.2838,7.081737767,0.0,0.0,0.0,133.66
2020-11-10 00:30:00,41.2036,-29.8254,50.8654218317,7.0436,1.2946,7.1615843303,34.16,-31.12,46.2099556373,130.85,53.2036,0.48460000000000003,53.205806921,7.0436,1.2946,7.1615843303,46.16,-0.81,46.1671062554,132.86,7.0436,1.2946,7.1615843303,7.0436,1.2946,7.1615843303,0.0,0.0,0.0,133.51
2020-11-10 01:00:00,40.834,-30.4324,50.926874298,7.054,1.3076,7.1741712943,33.78,-31.74,46.3520873316,130.99,52.724,-0.23240000000000002,52.7245121908,7.054,1.3076,7.1741712943,45.67,-1.54,45.6959571516,132.86,7.054,1.3076,7.1741712943,7.054,1.3076,7.1741712943,0.0,0.0,0.0,133.69
2020-11-10 01:30:00,40.2664,-30.334,50.4136343161,6.9664,1.286,7.0841036808,33.3,-31.62,45.9207404121,131.21,52.0264,-0.084,52.0264678117,6.9664,1.286,7.0841036808,45.06,-1.37,45.0808218647,133.18,6.9664,1.286,7.0841036808,6.9664,1.286,7.0841036808,0.0,0.0,0.0,133.93
2020-11-10 02:00:00,39.7708,-20.3674,44.6827429261,6.9208,1.2726,7.0368304939,32.85,-21.64,39.3371592772,130.99,51.0708,11.592600000000001,52.3699817395,6.9208,1.2726,7.0368304939,44.15,10.32,45.3401025583,133.88,6.9208,1.2726,7.0368304939,6.9208,1.2726,7.0368304939,0.0,0.0,0.0,133.36
2020-11-10 02:30:00,39.7486,-18.292,43.7555535442,6.9486,1.298,7.0687938122,32.8,-19.59,38.204817759,130.23,50.9286,13.688,52.7359805253,6.9486,1.298,7.0687938122,43.98,12.39,45.6919303597,133.33,6.9486,1.298,7.0687938122,6.9486,1.298,7.0687938122,0.0,0.0,0.0,132.53
2020-11-10 03:00:00,38.544200000000004,-18.8898,42.9241179022,6.9442,1.2902,7.0630396912,31.6,-20.18,37.4938981702,130.34,49.6642,13.0202,51.3425590488,6.9442,1.2902,7.0630396912,42.72,11.73,44.3011433261,133.21,6.9442,1.2902,7.0630396912,6.9442,1.2902,7.0630396912,0.0,0.0,0.0,132.64
2020-11-10 03:30:00,38.093,-18.8198,42.4883692443,6.9030000000000005,1.2902,7.0225369376,31.19,-20.11,37.1110253159,130.52,48.943,13.1902,50.6892357906,6.9030000000000005,1.2902,7.0225369376,42.04,11.9,43.6917795472,133.47,6.9030000000000005,1.2902,7.0225369376,6.9030000000000005,1.2902,7.0225369376,0.0,0.0,0.0,132.81
2020-11-10 04:00:00,37.2884,-19.0526,41.8739339126,6.7884,1.2674,6.9056989016,30.5,-20.32,36.6490436437,130.6,48.0184,12.9274,49.7281048233,6.7884,1.2674,6.9056989016,41.23,11.66,42.8470360702,133.6,6.7884,1.2674,6.9056989016,6.7884,1.2674,6.9056989016,0.0,0.0,0.0,132.9
2020-11-10 04:30:00,37.2254,-18.7828,41.695611052,6.8954,1.2872,7.0145153076,30.33,-20.07,36.3691325165,130.53,47.9154,13.2572,49.7155801435,6.8954,1.2872,7.0145153076,41.02,11.97,42.7308003669,133.55,6.8954,1.2872,7.0145153076,6.8954,1.2872,7.0145153076,0.0,0.0,0.0,132.81
2020-11-10 05:00:00,37.3482,-18.6292,41.7364964495,6.8682,1.2908,6.9884430226,30.48,-19.92,36.4120419642,130.29,48.0482,13.2508,49.8418822265,6.8682,1.2908,6.9884430226,41.18,11.96,42.8816277676,133.36,6.8682,1.2908,6.9884430226,6.8682,1.2908,6.9884430226,0.0,0.0,0.0,132.56
2020-11-10 05:30:00,38.3174,-18.6956,42.6350630599,6.7674,1.2644,6.8845050744,31.55,-19.96,37.3336858614,129.87,49.3274,13.4444,51.126747228,6.7674,1.2644,6.8845050744,42.56,12.18,44.2685667263,132.83,6.7674,1.2644,6.8845050744,6.7674,1.2644,6.8845050744,0.0,0.0,0.0,132.03
2020-11-10 06:00:00,39.7232,-18.1988,43.693580074,6.7632,1.2612,6.8797892177,32.96,-19.46,38.2760133765,129.55,51.0732,13.9312,52.9391168389,6.7632,1.2612,6.8797892177,44.31,12.67,46.0858438135,132.49,6.7632,1.2612,6.8797892177,6.7632,1.2612,6.8797892177,0.0,0.0,0.0,131.68
2020-11-10 06:30:00,44.7888,10.725200000000001,46.055037949,6.8788,1.2752,6.9960006061,37.91,9.45,39.0700729459,131.52,55.0888,4.8152,55.298842994,6.8788,1.2752,6.9960006061,48.21,3.54,48.3397941659,131.59,6.8788,1.2752,6.9960006061,6.8788,1.2752,6.9960006061,0.0,0.0,0.0,131.94
2020-11-10 07:00:00,48.2384,12.7186,49.8869323623,6.8784,1.2886,6.9980623404,41.36,11.43,42.9103076195,131.13,59.2784,1.0986,59.2885792419,6.8784,1.2886,6.9980623404,52.4,-0.19,52.4003444645,132.5,6.8784,1.2886,6.9980623404,6.8784,1.2886,6.9980623404,0.0,0.0,0.0,131.37
2020-11-10 07:30:00,51.3666,5.5472,51.6652593471,6.8466000000000005,1.2972000000000001,6.9684043654,44.52,4.25,44.7223981915,131.53,63.5266,-7.5028,63.9681242135,6.8466000000000005,1.2972000000000001,6.9684043654,56.68,-8.8,57.3590655433,133.06,6.8466000000000005,1.2972000000000001,6.9684043654,6.8466000000000005,1.2972000000000001,6.9684043654,0.0,0.0,0.0,132.0
2020-11-10 08:00:00,54.2868,7.2174,54.7644731281,6.9468,1.2474,7.0579059926,47.34,5.97,47.7149504872,132.5,67.0768,-5.6726,67.3162349586,6.9468,1.2474,7.0579059926,60.13,-6.92,60.5268808051,134.38,6.9468,1.2474,7.0579059926,6.9468,1.2474,7.0579059926,0.0,0.0,0.0,132.96
2020-11-10 08:30:00,54.5902,6.9134,55.0262213458,7.1702,1.2134,7.2721460106,47.42,5.7,47.7613483897,133.02,67.3702,-6.4266,67.6760299929,7.1702,1.2134,7.2721460106,60.2,-7.64,60.6828608423,134.61,7.1702,1.2134,7.2721460106,7.1702,1.2134,7.2721460106,0.0,0.0,0.0,133.54
2020-11-10 09:00:00,53.7246,6.8122,54.1547663092,7.4646,1.1622,7.5545325468,46.26,5.65,46.6037562864,132.34,65.8346,-6.6878,66.1734178201,7.4646,1.1622,7.5545325468,58.37,-7.85,58.8954955833,133.96,7.4646,1.1622,7.5545325468,7.4646,1.1622,7.5545325468,0.0,0.0,0.0,132.91
2020-11-10 09:30:00,54.6638,6.9112,55.0989629293,8.2438,1.0612,8.3118219351,46.42,5.85,46.7871659753,132.7,66.3838,-6.7088,66.7219371712,8.2438,1.0612,8.3118219351,58.14,-7.77,58.6569049644,134.26,8.2438,1.0612,8.3118219351,8.2438,1.0612,8.3118219351,0.0,0.0,0.0,133.31
2020-11-10 10:00:00,54.7812,7.0286,55.2302552176,9.7212,0.8686,9.7599280428,45.06,6.16,45.4791072912,132.49,65.8012,-6.3714,66.1089453811,9.7212,0.8686,9.7599280428,56.08,-7.24,56.5454153756,134.18,9.7212,0.8686,9.7599280428,9.7212,0.8686,9.7599280428,0.0,0.0,0.0,133.09
2020-11-10 10:30:00,55.3394,7.2288,55.8095398816,9.3594,0.8888,9.4015069962,45.98,6.34,46.4150406657,132.66,67.0294,-5.9312000000000005,67.2913040281,9.3594,0.8888,9.4015069962,57.67,-6.82,58.0718632386,134.29,9.3594,0.8888,9.4015069962,9.3594,0.8888,9.4015069962,0.0,0.0,0.0,133.21
2020-11-10 11:00:00,56.1248,7.5328,56.6280518019,8.5448,1.0028,8.6034420368,47.58,6.53,48.0260064965,132.47,68.4948,-5.5172,68.7166437108,8.5448,1.0028,8.6034420368,59.95,-6.52,60.3035065315,134.13,8.5448,1.0028,8.6034420368,8.5448,1.0028,8.6034420368,0.0,0.0,0.0,133.02
2020-11-10 11:30:00,56.6862,7.5565999999999995,57.1876514118,9.0462,0.9566,9.0966377305,47.64,6.6,48.0950059778,132.5,68.8262,-5.5134,69.046675416,9.0462,0.9566,9.0966377305,59.78,-6.47,60.1291052653,134.17,9.0462,0.9566,9.0966377305,9.0462,0.9566,9.0966377305,0.0,0.0,0.0,133.02
2020-11-10 12:00:00,56.0374,7.4918,56.5359820468,12.3374,0.4918,12.3471983057,43.7,7.0,44.2570898275,132.5,65.9974,-5.5782,66.2327194217,12.3374,0.4918,12.3471983057,53.66,-6.07,54.0022268059,134.2,12.3374,0.4918,12.3471983057,12.3374,0.4918,12.3471983057,0.0,0.0,0.0,133.02
2020-11-10 12:30:00,56.1298,7.6886,56.6539408868,12.8298,0.4186,12.8366270492,43.3,7.27,43.9060690566,132.22,66.1598,-5.2414,66.3670958382,12.8298,0.4186,12.8366270492,53.33,-5.66,53.6295114652,134.01,12.8298,0.4186,12.8366270492,12.8298,0.4186,12.8366270492,0.0,0.0,0.0,132.74
