Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-10 13:00:00,56.4548,7.7642,56.9862022307,10.7448,0.6542,10.7646971476,45.71,7.11,46.2596606127,132.46,67.8448,-5.0958,68.0359027623,10.7448,0.6542,10.7646971476,57.1,-5.75,57.3887837473,134.22,10.7448,0.6542,10.7646971476,10.7448,0.6542,10.7646971476,0.0,0.0,0.0,132.95
2020-11-10 13:30:00,57.1676,7.9506,57.7178181337,8.8676,0.9706,8.9205601909,48.3,6.98,48.8017458704,132.88,69.6276,-5.0794,69.8126276981,8.8676,0.9706,8.9205601909,60.76,-6.05,61.0604626579,134.57,8.8676,0.9706,8.9205601909,8.8676,0.9706,8.9205601909,0.0,0.0,0.0,133.37
2020-11-10 14:00:00,56.083,7.8904,56.635336153,8.243,1.0404,8.3083982307,47.84,6.85,48.3279225707,132.92,68.723,-5.1596,68.9164145988,8.243,1.0404,8.3083982307,60.48,-6.2,60.7969604503,134.61,8.243,1.0404,8.3083982307,8.243,1.0404,8.3083982307,0.0,0.0,0.0,133.43
2020-11-10 14:30:00,56.5948,7.4996,57.0895383341,7.6248000000000005,1.1596,7.7124734813,48.97,6.34,49.3787049243,132.89,69.5448,-5.7204,69.7796688384,7.6248000000000005,1.1596,7.7124734813,61.92,-6.88,62.3010497504,134.53,7.6248000000000005,1.1596,7.7124734813,7.6248000000000005,1.1596,7.7124734813,0.0,0.0,0.0,133.36
2020-11-10 15:00:00,56.3258,7.2896,56.7955457215,8.2858,1.0396,8.3507634262,48.04,6.25,48.4448562801,132.84,68.7358,-5.9604,68.9937429757,8.2858,1.0396,8.3507634262,60.45,-7.0,60.853943997100004,134.53,8.2858,1.0396,8.3507634262,8.2858,1.0396,8.3507634262,0.0,0.0,0.0,133.32
2020-11-10 15:30:00,56.7782,7.0792,57.2178212437,7.1482,1.2392,7.2548177014,49.63,5.84,49.972417392,133.0,70.0582,-6.2208,70.3338449104,7.1482,1.2392,7.2548177014,62.91,-7.46,63.3507671619,134.63,7.1482,1.2392,7.2548177014,7.1482,1.2392,7.2548177014,0.0,0.0,0.0,133.48
2020-11-10 16:00:00,58.744,7.6476,59.2397106826,6.924,1.2676,7.0390756325,51.82,6.38,52.2112708139,131.5,72.644,-4.9624,72.8132965176,6.924,1.2676,7.0390756325,65.72,-6.23,66.0146294392,133.35,6.924,1.2676,7.0390756325,6.924,1.2676,7.0390756325,0.0,0.0,0.0,131.92
2020-11-10 16:30:00,61.8688,8.2842,62.4209610874,7.4988,1.3142,7.6130889316,54.37,6.97,54.8149413937,131.57,76.5688,-3.8358,76.6648191486,7.4988,1.3142,7.6130889316,69.07,-5.15,69.2617311363,133.54,7.4988,1.3142,7.6130889316,7.4988,1.3142,7.6130889316,0.0,0.0,0.0,131.88
2020-11-10 17:00:00,66.1392,8.5,66.683159618,15.2692,1.65,15.3580913085,50.87,6.85,51.3291281827,132.71,79.4292,-4.15,79.5375402728,15.2692,1.65,15.3580913085,64.16,-5.8,64.4216236989,134.66,15.2692,1.65,15.3580913085,15.2692,1.65,15.3580913085,0.0,0.0,0.0,133.05
2020-11-10 17:30:00,68.7902,9.3336,69.4205135749,11.6602,1.3836,11.7420020865,57.13,7.95,57.6804941033,132.31,83.8402,-2.6964,83.8835485003,11.6602,1.3836,11.7420020865,72.18,-4.08,72.295219759,134.4,11.6602,1.3836,11.7420020865,11.6602,1.3836,11.7420020865,0.0,0.0,0.0,132.55
2020-11-10 18:00:00,68.9498,8.8264,69.5124467775,11.2698,1.3464,11.3499420703,57.68,7.48,58.1629847927,132.95,84.2898,-3.3236,84.3553003729,11.2698,1.3464,11.3499420703,73.02,-4.67,73.1691827206,134.85,11.2698,1.3464,11.3499420703,11.2698,1.3464,11.3499420703,0.0,0.0,0.0,133.16
2020-11-10 18:30:00,68.5602,8.671,69.1063475018,8.3402,1.321,8.4441682267,60.22,7.35,60.6668847066,133.06,85.0202,-3.269,85.0830228015,8.3402,1.321,8.4441682267,76.68,-4.59,76.8172539212,134.97,8.3402,1.321,8.4441682267,8.3402,1.321,8.4441682267,0.0,0.0,0.0,133.22
2020-11-10 19:00:00,66.4408,8.407,66.9705722959,8.1308,1.327,8.2383759103,58.31,7.08,58.738254145,132.93,82.4908,-3.573,82.5681440608,8.1308,1.327,8.2383759103,74.36,-4.9,74.5212694471,134.91,8.1308,1.327,8.2383759103,8.1308,1.327,8.2383759103,0.0,0.0,0.0,133.11
2020-11-10 19:30:00,64.5334,7.9848,65.0255084302,8.7834,1.3748,8.8903425468,55.75,6.61,56.1404898447,132.31,79.9734,-4.0152,80.0741315195,8.7834,1.3748,8.8903425468,71.19,-5.39,71.3937546288,134.43,8.7834,1.3748,8.8903425468,8.7834,1.3748,8.8903425468,0.0,0.0,0.0,132.52
2020-11-10 20:00:00,62.9714,7.843,63.4579377774,7.0214,1.293,7.1394612514,55.95,6.55,56.3320956472,132.2,78.1914,-4.247,78.3066538869,7.0214,1.293,7.1394612514,71.17,-5.54,71.385296105,134.32,7.0214,1.293,7.1394612514,7.0214,1.293,7.1394612514,0.0,0.0,0.0,132.41
2020-11-10 20:30:00,59.347,6.2548,59.6756980021,6.8469999999999995,1.2648000000000001,6.962839079,52.5,4.99,52.736610623,132.67,73.657,-6.4952,73.9428243445,6.8469999999999995,1.2648000000000001,6.962839079,66.81,-7.76,67.2591532804,134.82,6.8469999999999995,1.2648000000000001,6.962839079,6.8469999999999995,1.2648000000000001,6.962839079,0.0,0.0,0.0,132.93
2020-11-10 21:00:00,56.318,4.9188,56.5323952919,6.848,1.2688000000000001,6.9645500529,49.47,3.65,49.6044695567,132.53,69.838,-8.2212,70.3202273421,6.848,1.2688000000000001,6.9645500529,62.99,-9.49,63.7008649863,134.37,6.848,1.2688000000000001,6.9645500529,6.848,1.2688000000000001,6.9645500529,0.0,0.0,0.0,132.88
2020-11-10 21:30:00,53.1884,3.341,53.2932282336,6.8784,1.271,6.9948429260000005,46.31,2.07,46.3562401409,132.48,65.7784,-10.349,66.5875341754,6.8784,1.271,6.9948429260000005,58.9,-11.62,60.0352762965,133.75,6.8784,1.271,6.9948429260000005,6.8784,1.271,6.9948429260000005,0.0,0.0,0.0,132.88
2020-11-10 22:00:00,50.5238,2.5918,50.590234173,6.8738,1.2718,6.9904650546,43.65,1.32,43.6699542019,132.91,62.3538,-11.6582,63.4342967304,6.8738,1.2718,6.9904650546,55.48,-12.93,56.9667912033,134.19,6.8738,1.2718,6.9904650546,6.8738,1.2718,6.9904650546,0.0,0.0,0.0,133.37
2020-11-10 22:30:00,48.279,1.8940000000000001,48.3161368178,6.849,1.274,6.9664823979,41.43,0.62,41.4346388907,132.44,59.439,-12.766,60.7944526828,6.849,1.274,6.9664823979,52.59,-14.04,54.4318812829,133.77,6.849,1.274,6.9664823979,6.849,1.274,6.9664823979,0.0,0.0,0.0,132.95
2020-11-10 23:00:00,44.4654,0.0088,44.4654008708,6.8054,1.2688000000000001,6.9226673039,37.66,-1.26,37.6810721716,133.46,54.7854,-12.4012,56.1714323709,6.8054,1.2688000000000001,6.9226673039,47.98,-13.67,49.8893706114,134.94,6.8054,1.2688000000000001,6.9226673039,6.8054,1.2688000000000001,6.9226673039,0.0,0.0,0.0,134.1
2020-11-10 23:30:00,40.1192,-19.3984,44.5628559587,6.9092,1.2616,7.0234378477,33.21,-20.66,39.1118869399,132.47,50.8992,-4.6584,51.1119286586,6.9092,1.2616,7.0234378477,43.99,-5.92,44.3865576498,133.76,6.9092,1.2616,7.0234378477,6.9092,1.2616,7.0234378477,0.0,0.0,0.0,134.29
2020-11-11 00:00:00,38.5576,-17.1666,42.2064055958,6.9475999999999996,1.2734,7.0633344335,31.61,-18.44,36.5954327751,132.53,48.8576,-1.9866000000000001,48.8979719142,6.9475999999999996,1.2734,7.0633344335,41.91,-3.26,42.0365995295,133.41,6.9475999999999996,1.2734,7.0633344335,6.9475999999999996,1.2734,7.0633344335,0.0,0.0,0.0,134.29
2020-11-11 00:30:00,38.2736,-13.7072,40.6540992865,6.9836,1.2728,7.0986399261,31.29,-14.98,34.6909858609,132.23,48.3236,2.1128,48.3697657716,6.9836,1.2728,7.0986399261,41.34,0.84,41.3485332267,133.41,6.9836,1.2728,7.0986399261,6.9836,1.2728,7.0986399261,0.0,0.0,0.0,133.84
2020-11-11 01:00:00,38.5848,-13.3592,40.8320341849,6.9548000000000005,1.2708,7.0699487749,31.63,-14.63,34.8495882329,131.3,48.5248,2.1608,48.5728861782,6.9548000000000005,1.2708,7.0699487749,41.57,0.89,41.5795262118,132.56,6.9548000000000005,1.2708,7.0699487749,6.9548000000000005,1.2708,7.0699487749,0.0,0.0,0.0,132.89
2020-11-11 01:30:00,36.9352,-14.0458,39.5157373293,6.9452,1.2942,7.0647545378,29.99,-15.34,33.6855414087,131.97,46.4352,1.3342,46.4543635053,6.9452,1.2942,7.0647545378,39.49,0.04,39.4900202583,133.17,6.9452,1.2942,7.0647545378,6.9452,1.2942,7.0647545378,0.0,0.0,0.0,133.62
2020-11-11 02:00:00,35.9984,-13.916,38.5945573697,6.9184,1.284,7.0365413777,29.08,-15.2,32.8128999023,132.02,45.1084,1.3639999999999999,45.1290177886,6.9184,1.284,7.0365413777,38.19,0.08,38.1900837915,133.31,6.9184,1.284,7.0365413777,6.9184,1.284,7.0365413777,0.0,0.0,0.0,133.72
2020-11-11 02:30:00,34.8708,-11.526,36.7263034982,6.9108,1.274,7.027249294,27.96,-12.8,30.7506357658,133.04,42.6908,-9.706,43.780256288,6.9108,1.274,7.027249294,35.78,-10.98,37.4268459799,134.33,6.9108,1.274,7.027249294,6.9108,1.274,7.027249294,0.0,0.0,0.0,134.38
2020-11-11 03:00:00,35.0112,-2.6682,35.1127244269,6.8911999999999995,1.2818,7.0093971695,28.12,-3.95,28.3960719114,132.91,40.0412,-37.2182,54.6671026183,6.8911999999999995,1.2818,7.0093971695,33.15,-38.5,50.8052408714,134.89,6.8911999999999995,1.2818,7.0093971695,6.8911999999999995,1.2818,7.0093971695,0.0,0.0,0.0,133.19
2020-11-11 03:30:00,34.5028,-2.8056,34.6166809385,6.9028,1.2744,7.0194546227,27.6,-4.08,27.8999354838,132.46,39.4528,-36.8456,53.982605228,6.9028,1.2744,7.0194546227,32.55,-38.12,50.1262097111,134.42,6.9028,1.2744,7.0194546227,6.9028,1.2744,7.0194546227,0.0,0.0,0.0,132.69
2020-11-11 04:00:00,34.1072,-2.6996,34.2138704621,6.9572,1.2804,7.0740409951,27.15,-3.98,27.4401694601,132.43,39.0072,-36.6996,53.5576539068,6.9572,1.2804,7.0740409951,32.05,-37.98,49.6959042578,134.42,6.9572,1.2804,7.0740409951,6.9572,1.2804,7.0740409951,0.0,0.0,0.0,132.66
2020-11-11 04:30:00,33.0542,-3.1834,33.2071403948,6.9542,1.2766,7.070403468,26.1,-4.46,26.4783232098,132.38,37.8142,-37.2434,53.0752726343,6.9542,1.2766,7.070403468,30.86,-38.52,49.3571676659,134.25,6.9542,1.2766,7.070403468,6.9542,1.2766,7.070403468,0.0,0.0,0.0,132.59
2020-11-11 05:00:00,32.4768,-3.806,32.6990546383,6.9568,1.274,7.0724919399,25.52,-5.08,26.0206994526,132.32,37.1868,-37.966,53.1439107541,6.9568,1.274,7.0724919399,30.23,-39.24,49.5341346952,134.09,6.9568,1.274,7.0724919399,6.9568,1.274,7.0724919399,0.0,0.0,0.0,132.55
2020-11-11 05:30:00,33.9934,-3.2094,34.1445675316,6.8234,1.2406,6.9352632192,27.17,-4.45,27.5320068284,131.7,39.0234,-36.8794,53.692791806,6.8234,1.2406,6.9352632192,32.2,-38.12,49.8996432853,133.54,6.8234,1.2406,6.9352632192,6.8234,1.2406,6.9352632192,0.0,0.0,0.0,131.9
2020-11-11 06:00:00,35.5562,-3.1946,35.6994233511,6.9162,1.2754,7.0328136332,28.64,-4.47,28.9867297224,131.2,40.9262,-36.6146,54.9143221719,6.9162,1.2754,7.0328136332,34.01,-37.89,50.914950653,132.98,6.9162,1.2754,7.0328136332,6.9162,1.2754,7.0328136332,0.0,0.0,0.0,131.41
2020-11-11 06:30:00,39.814,-1.9994,39.8641718384,7.114,1.2806,7.2283422968,32.7,-3.2800000000000002,32.8640898246,130.69,45.994,-34.4094,57.4408812986,7.114,1.2806,7.2283422968,38.88,-35.69,52.7771778328,132.32,7.114,1.2806,7.2283422968,7.114,1.2806,7.2283422968,0.0,0.0,0.0,130.85
2020-11-11 07:00:00,43.842,-9.7992,44.9237719325,7.132,1.2808,7.2460936124,36.71,-11.08,38.3456712029,130.47,53.932,-6.5392,54.326989247,7.132,1.2808,7.2460936124,46.8,-7.82,47.4488398172,131.43,7.132,1.2808,7.2460936124,7.132,1.2808,7.2460936124,0.0,0.0,0.0,131.71
2020-11-11 07:30:00,49.9728,8.5122,50.6925861313,7.0928,1.2622,7.2042321367,42.88,7.25,43.4885835594,132.1,61.1428,-4.2978,61.2936626143,7.0928,1.2622,7.2042321367,54.05,-5.5600000000000005,54.3352197014,133.53,7.0928,1.2622,7.2042321367,7.0928,1.2622,7.2042321367,0.0,0.0,0.0,132.5
2020-11-11 08:00:00,54.6572,20.0746,58.2271335118,7.0572,1.2646,7.1696084272,47.6,18.81,51.1817946149,133.82,66.3372,-6.9654,66.7018807906,7.0572,1.2646,7.1696084272,59.28,-8.23,59.8485697406,134.66,7.0572,1.2646,7.1696084272,7.0572,1.2646,7.1696084272,0.0,0.0,0.0,133.56
2020-11-11 08:30:00,57.294200000000004,21.3686,61.1493452099,7.0742,1.2386,7.1818128352,50.22,20.13,54.1042077846,133.55,69.5942,-5.1114,69.7816529154,7.0742,1.2386,7.1818128352,62.52,-6.35,62.8416494055,134.76,7.0742,1.2386,7.1818128352,7.0742,1.2386,7.1818128352,0.0,0.0,0.0,133.24
2020-11-11 09:00:00,57.6178,21.6004,61.5336343555,7.4478,1.2104,7.5455147604,50.17,20.39,54.1551567258,133.23,69.8478,-4.6596,70.0030501978,7.4478,1.2104,7.5455147604,62.4,-5.87,62.6754888294,134.48,7.4478,1.2104,7.5455147604,7.4478,1.2104,7.5455147604,0.0,0.0,0.0,132.94
2020-11-11 09:30:00,57.8148,22.4052,62.0043876357,7.5847999999999995,1.1852,7.6768411525,50.23,21.22,54.5283531752,132.93,70.1048,-3.4948,70.1918557247,7.5847999999999995,1.1852,7.6768411525,62.52,-4.68,62.6949184544,134.28,7.5847999999999995,1.1852,7.6768411525,7.5847999999999995,1.1852,7.6768411525,0.0,0.0,0.0,132.62
2020-11-11 10:00:00,57.7004,22.6322,61.9802600592,7.7704,1.1622,7.8568330134,49.93,21.47,54.3503983426,133.09,69.7304,-3.4478,69.8155857169,7.7704,1.1622,7.8568330134,61.96,-4.61,62.1312618575,134.44,7.7704,1.1622,7.8568330134,7.7704,1.1622,7.8568330134,0.0,0.0,0.0,132.79
2020-11-11 10:30:00,58.5618,22.8374,62.8572291626,7.4318,1.2274,7.53247383,51.13,21.61,55.5091794211,132.73,70.7718,-3.2426,70.8460452672,7.4318,1.2274,7.53247383,63.34,-4.47,63.4975314481,133.98,7.4318,1.2274,7.53247383,7.4318,1.2274,7.53247383,0.0,0.0,0.0,132.44
2020-11-11 11:00:00,58.5828,20.8374,62.1783056588,7.2328,1.2374,7.337884886,51.35,19.6,54.9634651382,133.01,70.9928,-5.7826,71.2279166802,7.2328,1.2374,7.337884886,63.76,-7.02,64.1452882136,133.98,7.2328,1.2374,7.337884886,7.2328,1.2374,7.337884886,0.0,0.0,0.0,132.72
2020-11-11 11:30:00,59.7352,19.2698,62.7663867933,7.4852,1.1998,7.5807479235,52.25,18.07,55.2864124356,133.37,70.0452,-7.8402,70.4826133105,7.4852,1.1998,7.5807479235,62.56,-9.04,63.2097713965,134.19,18.7652,0.5198,18.772397904400002,7.4852,1.1998,7.5807479235,11.28,-0.68,11.300477866,133.1
2020-11-11 12:00:00,60.3722,22.093,64.2876596388,7.3222000000000005,1.183,7.417149172,53.05,20.91,57.0221939248,132.67,60.6022,-3.707,60.7154716184,7.3222000000000005,1.183,7.417149172,53.28,-4.89,53.5039297622,133.82,66.8822,-4.417,67.0278939386,7.3222000000000005,1.183,7.417149172,59.56,-5.6,59.8226846606,132.31
2020-11-11 12:30:00,61.8598,21.9946,65.6536159339,7.6798,1.1846,7.7706245051,54.18,20.81,58.0390256638,132.47,62.0798,-3.7254,62.1914799084,7.6798,1.1846,7.7706245051,54.4,-4.91,54.6211323574,133.67,68.8398,-3.7754000000000003,68.9432499176,7.6798,1.1846,7.7706245051,61.16,-4.96,61.3607953012,132.04
2020-11-11 13:00:00,61.0766,20.8798,64.5470147691,7.8866,1.1398,7.9685383603,53.19,19.74,56.7348543666,133.18,61.2766,-5.2402,61.5002553133,7.8866,1.1398,7.9685383603,53.39,-6.38,53.7698474984,134.21,68.0466,-4.8202,68.2171100209,7.8866,1.1398,7.9685383603,60.16,-5.96,60.4545052085,132.71
2020-11-11 13:30:00,59.9204,20.8072,63.4302286611,7.4104,1.2172,7.5097006598,52.51,19.59,56.0452335172,133.75,59.9004,-5.4228,60.1453629135,7.4104,1.2172,7.5097006598,52.49,-6.64,52.9083140915,134.76,67.2504,-5.1028,67.4437162974,7.4104,1.2172,7.5097006598,59.84,-6.32,60.1728177834,133.29
2020-11-11 14:00:00,59.9312,13.027,61.3306730963,7.5312,1.207,7.6273076796,52.4,11.82,53.7165933395,133.48,60.4812,-2.993,60.5552111914,7.5312,1.207,7.6273076796,52.95,-4.2,53.1163110541,135.27,67.6112,-2.073,67.6429722472,7.5312,1.207,7.6273076796,60.08,-3.2800000000000002,60.1694673402,133.52
2020-11-11 14:30:00,59.638,-9.7296,60.426452487,7.5280000000000005,1.1604,7.61690962,52.11,-10.89,53.2357417531,131.9,61.788,4.4104,61.9452062081,7.5280000000000005,1.1604,7.61690962,54.26,3.25,54.3572451473,134.92,68.288,6.7604,68.6218183391,7.5280000000000005,1.1604,7.61690962,60.76,5.6,61.0175187958,133.37
2020-11-11 15:00:00,59.4994,-9.4134,60.2394447179,7.2894,1.2366,7.3935466401,52.21,-10.65,53.2851442712,132.02,61.6094,4.7566,61.7927456254,7.2894,1.2366,7.3935466401,54.32,3.52,54.4339305948,134.34,68.3694,7.1166,68.7387870996,7.2894,1.2366,7.3935466401,61.08,5.88,61.3623728355,133.51
2020-11-11 15:30:00,58.27,-10.2476,59.1642307967,7.11,1.2524,7.2194602125,51.16,-11.5,52.436586464,131.41,60.13,3.7324,60.2457277304,7.11,1.2524,7.2194602125,53.02,2.48,53.0779690644,133.52,67.35,6.1724,67.6322483861,7.11,1.2524,7.2194602125,60.24,4.92,60.440582393,132.86
2020-11-11 16:00:00,60.4318,-9.1194,61.1160036946,7.2018,1.2306,7.3061822863,53.23,-10.35,54.2268881645,129.84,62.2818,4.5906,62.4507503526,7.2018,1.2306,7.3061822863,55.08,3.36,55.1823884949,131.73,69.7618,7.3506,70.1479868535,7.2018,1.2306,7.3061822863,62.56,6.12,62.8586350472,131.23
2020-11-11 16:30:00,62.5796,-8.4832,63.1519676526,6.7996,1.2768,6.9184375693,55.78,-9.76,56.6274315151,129.68,64.3896,5.2068,64.5997782844,6.7996,1.2768,6.9184375693,57.59,3.93,57.7239378421,131.59,72.3196,7.9568,72.7559977624,6.7996,1.2768,6.9184375693,65.52,6.68,65.8596446999,131.01
2020-11-11 17:00:00,65.6826,-10.1652,66.4645411765,7.0526,1.3048,7.1722848382,58.63,-11.47,59.7414244892,129.79,67.4626,3.3748,67.546959027,7.0526,1.3048,7.1722848382,60.41,2.07,60.4454547505,131.53,75.9726,6.5448,76.2539858486,7.0526,1.3048,7.1722848382,68.92,5.24,69.1189120285,131.12
2020-11-11 17:30:00,67.2602,-18.3638,69.7220456848,8.8402,1.4062000000000001,8.9513426077,58.42,-19.77,61.6745433708,130.73,69.0402,-5.1538,69.2322964409,8.8402,1.4062000000000001,8.9513426077,60.2,-6.5600000000000005,60.5563671301,131.4,77.9602,-1.3938000000000001,77.972658429,8.8402,1.4062000000000001,8.9513426077,69.12,-2.8,69.1766897155,132.18
2020-11-11 18:00:00,67.4426,-18.2568,69.8699866967,8.7726,1.3832,8.8809770296,58.67,-19.64,61.8700129303,130.55,69.2426,-5.0668,69.4277330539,8.7726,1.3832,8.8809770296,60.47,-6.45,60.8130199875,131.28,78.1326,-1.3368,78.1440350699,8.7726,1.3832,8.8809770296,69.36,-2.7199999999999998,69.4133128442,131.98
2020-11-11 18:30:00,67.624,-18.3498,70.0693979997,3.444,0.5002,3.4801344859,64.18,-18.85,66.8909179187,129.74,69.734,-5.3398,69.938145672,3.444,0.5002,3.4801344859,66.29,-5.84,66.5467482301,133.6,78.004,-1.8598,78.0261678672,3.444,0.5002,3.4801344859,74.56,-2.36,74.5973404352,131.14
2020-11-11 19:00:00,67.6034,-18.9648,70.2131279078,0.0834,-0.26480000000000004,0.27762312580000004,67.52,-18.7,70.0616899596,130.22,69.9034,-5.9048,70.152348461,0.0834,-0.26480000000000004,0.27762312580000004,69.82,-5.64,70.0474267907,134.15,77.7634,-2.5448,77.805028029,0.0834,-0.26480000000000004,0.27762312580000004,77.68,-2.2800000000000002,77.7134531468,131.66
2020-11-11 19:30:00,65.4756,-20.02,68.4679092375,0.2056,-0.2,0.286829845,65.27,-19.82,68.2129408544,131.23,67.6656,-6.78,68.0044250278,0.2056,-0.2,0.286829845,67.46,-6.58,67.7801445853,135.08,75.4856,-3.48,75.5657740472,0.2056,-0.2,0.286829845,75.28,-3.2800000000000002,75.3514220171,132.71
2020-11-11 20:00:00,61.2648,-20.3594,64.559127065,5.5748,-0.8894000000000001,5.645301356,55.69,-19.47,58.9953981256,130.45,62.8348,-7.2494,63.2516078167,5.5748,-0.8894000000000001,5.645301356,57.26,-6.36,57.6121271956,134.4,71.0948,-4.0894,71.2123148016,5.5748,-0.8894000000000001,5.645301356,65.52,-3.2,65.5980975334,131.99
2020-11-11 20:30:00,60.8916,-4.8682,61.0858929852,6.8416,-1.0882,6.9276020238000005,54.05,-3.7800000000000002,54.1820163892,130.88,61.3816,-10.6382,62.29664612,6.8416,-1.0882,6.9276020238000005,54.54,-9.55,55.369794112,133.54,69.6816,-8.8082,70.2361001608,6.8416,-1.0882,6.9276020238000005,62.84,-7.72,63.3124316387,131.48
2020-11-11 21:00:00,59.0772,10.5292,60.0081628821,6.8472,-1.0808,6.9319749336,52.23,11.61,53.5048128676,133.19,58.4972,-16.4508,60.7663659312,6.8472,-1.0808,6.9319749336,51.65,-15.37,53.8883976381,134.24,66.6072,-16.2808,68.5680941873,6.8472,-1.0808,6.9319749336,59.76,-15.2,61.6627732104,132.82
2020-11-11 21:30:00,56.8064,10.0888,57.6953288092,6.7964,-1.0712,6.8802995865,50.01,11.16,51.2400790398,132.52,56.2364,-16.6712,58.6554481221,6.7964,-1.0712,6.8802995865,49.44,-15.6,51.8427777034,133.66,63.9964,-16.5912,66.1120800641,6.7964,-1.0712,6.8802995865,57.2,-15.52,59.2681229667,132.17
2020-11-11 22:00:00,52.68,-1.163,52.6928360311,6.86,-1.063,6.9418707133,45.82,-0.1,45.8201091225,132.65,52.65,-14.783,54.6860090791,6.86,-1.063,6.9418707133,45.79,-13.72,47.8012813636,134.73,60.06,-13.783,61.6212194702,6.86,-1.063,6.9418707133,53.2,-12.72,54.6995283343,132.94
2020-11-11 22:30:00,49.0498,-22.3732,53.9114362476,6.8298000000000005,-1.0832,6.9151637927,42.22,-21.29,47.2841675405,130.75,50.0698,-9.5832,50.9786484156,6.8298000000000005,-1.0832,6.9151637927,43.24,-8.5,44.0675345351,134.92,58.0698,-5.6832,58.3472401599,6.8298000000000005,-1.0832,6.9151637927,51.24,-4.6,51.4460649613,132.21
2020-11-11 23:00:00,46.0128,-21.9248,50.9693497985,6.8428,-1.0748,6.9266952351,39.17,-20.85,44.3735439198,132.23,46.1428,-16.4848,48.999047163,6.8428,-1.0748,6.9266952351,39.3,-15.41,42.2132455516,135.5,54.8828,-4.9548000000000005,55.1060049258,6.8428,-1.0748,6.9266952351,48.04,-3.88,48.1964314032,133.76
2020-11-11 23:30:00,44.1274,-18.171,47.7222450411,6.8274,-1.081,6.9124490421,37.3,-17.09,41.028747239,132.55,42.2874,-31.251,52.5818333625,6.8274,-1.081,6.9124490421,35.46,-30.17,46.5579262854,134.1,52.7074,-1.241,52.7220076985,6.8274,-1.081,6.9124490421,45.88,-0.16,45.8802789878,134.08
2020-11-12 00:00:00,41.8178,-18.823,45.8588456662,6.8578,-1.083,6.9427883332,34.96,-17.74,39.2034335231,132.29,40.0478,-31.843,51.1644694475,6.8578,-1.083,6.9427883332,33.19,-30.76,45.2521126579,133.69,50.1378,-2.123,50.1827272858,6.8578,-1.083,6.9427883332,43.28,-1.04,43.2924935757,133.86
2020-11-12 00:30:00,41.2222,-18.404,45.1439584977,6.8822,-1.084,6.9670462062,34.34,-17.32,38.4606032194,131.85,39.4922,-31.264,50.3693513641,6.8822,-1.084,6.9670462062,32.61,-30.18,44.4324712344,133.4,49.3622,-1.804,49.3951536574,6.8822,-1.084,6.9670462062,42.48,-0.72,42.4861012568,133.47
2020-11-12 01:00:00,41.1102,-18.5416,45.0981094349,6.7202,-1.0516,6.8019813731,34.39,-17.49,38.5820191281,131.21,39.3402,-31.2516,50.2425500806,6.7202,-1.0516,6.8019813731,32.62,-30.2,44.4533958208,132.92,49.2002,-2.1716,49.2481017563,6.7202,-1.0516,6.8019813731,42.48,-1.12,42.4947620302,132.8
2020-11-12 01:30:00,40.726,-18.4658,44.7168071942,6.726,-1.0358,6.8052889461,34.0,-17.43,38.2073932636,132.21,39.006,-31.2858,50.0026931039,6.726,-1.0358,6.8052889461,32.28,-30.25,44.2386810382,133.92,48.766,-1.8758,48.8020632929,6.726,-1.0358,6.8052889461,42.04,-0.84,42.0483911702,133.8
2020-11-12 02:00:00,39.4998,-18.8688,43.7751734832,6.7698,-1.0588,6.8520981808,32.73,-17.81,37.2618974289,132.37,37.7198,-31.8288,49.3543900933,6.7698,-1.0588,6.8520981808,30.95,-30.77,43.6428161328,134.03,47.5298,-2.2588,47.5834431865,6.7698,-1.0588,6.8520981808,40.76,-1.2,40.7776605508,133.98
2020-11-12 02:30:00,38.1894,-19.5622,42.9081570473,6.8794,-1.0822,6.9640003733,31.31,-18.48,36.3569319388,133.03,36.3794,-32.8122,48.9908278477,6.8794,-1.0822,6.9640003733,29.5,-31.73,43.3248531446,134.31,46.1594,-2.6422,46.234958951,6.8794,-1.0822,6.9640003733,39.28,-1.56,39.3109653914,134.64
2020-11-12 03:00:00,38.1336,-19.2518,42.7177159057,6.8836,-1.0718,6.9665417676,31.25,-18.18,36.1534908411,132.71,36.3536,-32.3918,48.6909944466,6.8836,-1.0718,6.9665417676,29.47,-31.32,43.0049218113,134.12,45.9636,-2.5918,46.0366153426,6.8836,-1.0718,6.9665417676,39.08,-1.52,39.1095487062,134.34
2020-11-12 03:30:00,37.9228,-12.1672,39.8268692679,6.8728,-1.0772,6.9567046567,31.05,-11.09,32.9710570046,132.27,36.1228,-24.8272,43.8320264154,6.8728,-1.0772,6.9567046567,29.25,-23.75,37.6779113009,134.3,45.6728,4.3628,45.8807005579,6.8728,-1.0772,6.9567046567,38.8,5.44,39.1795048463,133.72
2020-11-12 04:00:00,36.993,-11.987400000000001,38.8867562,6.8629999999999995,-1.0974,6.9501838652,30.13,-10.89,32.0376185132,131.63,35.163,-24.5574,42.8894213503,6.8629999999999995,-1.0974,6.9501838652,28.3,-23.46,36.7595103341,133.69,44.663,4.3426,44.8736196864,6.8629999999999995,-1.0974,6.9501838652,37.8,5.44,38.1894435676,133.08
2020-11-12 04:30:00,37.215,-11.548,38.9655300105,6.875,-1.088,6.9605580954,30.34,-10.46,32.0924788697,131.36,35.425,-24.058,42.8219335038,6.875,-1.088,6.9605580954,28.55,-22.97,36.6431903633,133.49,44.835,4.712,45.0819272991,6.875,-1.088,6.9605580954,37.96,5.8,38.4005416628,132.78
2020-11-12 05:00:00,37.4806,-11.1664,39.1086162542,6.8106,-1.0764,6.8951366426,30.67,-10.09,32.2871026882,131.62,35.7006,-23.7164,42.8602434585,6.8106,-1.0764,6.8951366426,28.89,-22.64,36.7042463483,133.79,45.1706,5.1636,45.4647761385,6.8106,-1.0764,6.8951366426,38.36,6.24,38.8642149027,133.02
2020-11-12 05:30:00,37.2162,-18.6102,41.6099157231,6.8662,-1.0902,6.9522110497,30.35,-17.52,35.0438710761,130.51,38.7462,3.0798,38.8684085406,6.8662,-1.0902,6.9522110497,31.88,4.17,32.1515676134,132.27,44.9062,-2.2102,44.9605580757,6.8662,-1.0902,6.9522110497,38.04,-1.12,38.0564843358,131.87
2020-11-12 06:00:00,38.4968,-19.041,42.9483793785,6.8768,-1.091,6.9628054145,31.62,-17.95,36.3596878424,130.36,40.4768,6.759,41.0372442939,6.8768,-1.091,6.9628054145,33.6,7.85,34.5048185041,132.0,46.3568,-2.6109999999999998,46.4302727457,6.8768,-1.091,6.9628054145,39.48,-1.52,39.5092495499,131.7
2020-11-12 06:30:00,41.8026,-18.290399999999998,45.6288954383,6.8126,-1.0804,6.8977375218,34.99,-17.21,38.9933866188,130.76,43.9026,7.7096,44.5743897201,6.8126,-1.0804,6.8977375218,37.09,8.79,38.1173477566,132.4,50.0926,-1.6404,50.119452181,6.8126,-1.0804,6.8977375218,43.28,-0.56,43.2836227689,132.07
2020-11-12 07:00:00,45.4056,-17.0838,48.5131398056,6.7956,-1.0838,6.8814825292,38.61,-16.0,41.7939241996,131.04,47.5556,9.0762,48.4139700686,6.7956,-1.0838,6.8814825292,40.76,10.16,42.0071803386,132.85,54.1956,-0.12380000000000001,54.1957413991,6.7956,-1.0838,6.8814825292,47.4,0.96,47.4097205223,132.36
2020-11-12 07:30:00,50.7536,-16.0718,53.2374930683,6.6936,-1.0618,6.7772929847,44.06,-15.01,46.5465755991,130.65,53.0336,9.9382,53.9567470128,6.6936,-1.0618,6.7772929847,46.34,11.0,47.6276768277,132.5,60.0536,0.7782,60.0586419111,6.6936,-1.0618,6.7772929847,53.36,1.8399999999999999,53.3917147131,132.05
2020-11-12 08:00:00,55.1282,4.0008,55.2731836959,6.8982,-1.0992,6.9852275468,48.23,5.1,48.4988958637,131.68,56.4282,5.4408,56.6898938073,6.8982,-1.0992,6.9852275468,49.53,6.54,49.9599089271,133.26,63.3382,-5.2592,63.556170148,6.8982,-1.0992,6.9852275468,56.44,-4.16,56.5931020532,131.91
2020-11-12 08:30:00,55.8094,-4.7872,56.0143411297,7.3794,-1.1672,7.4711378116,48.43,-3.62,48.5651037269,132.23,57.7994,7.7428,58.3157062223,7.3794,-1.1672,7.4711378116,50.42,8.91,51.2012158059,133.31,64.2594,-2.1272,64.2945990593,7.3794,-1.1672,7.4711378116,56.88,-0.96,56.888100689,132.97
2020-11-12 09:00:00,55.8754,-4.4874,56.0553037983,8.3054,-1.3174000000000001,8.4092337297,47.57,-3.17,47.6755052412,132.11,58.2054,8.0826,58.7639090933,8.3054,-1.3174000000000001,8.4092337297,49.9,9.4,50.7776525649,133.16,63.3054,-2.0774,63.3394763155,8.3054,-1.3174000000000001,8.4092337297,55.0,-0.76,55.0052506585,132.88
2020-11-12 09:30:00,56.3504,-4.0126,56.4930839919,9.1504,-1.4526,9.2649806756,47.2,-2.56,47.2693727481,132.06,58.9804,8.5374,59.5950902585,9.1504,-1.4526,9.2649806756,49.83,9.99,50.8215407086,133.12,62.8304,-1.7326000000000001,62.8542843959,9.1504,-1.4526,9.2649806756,53.68,-0.28,53.6807302484,132.88
2020-11-12 10:00:00,57.8474,-3.1682,57.9340933993,9.2874,-1.4482,9.3996320141,48.56,-1.72,48.5904517369,132.79,60.5374,9.4718,61.273907938,9.2874,-1.4482,9.3996320141,51.25,10.92,52.400466601,133.81,64.2074,-0.8082,64.2124863403,9.2874,-1.4482,9.3996320141,54.92,0.64,54.9237289339,133.66
2020-11-12 10:30:00,57.0156,2.0744,57.0533239936,10.4256,-1.6356000000000002,10.5531190991,46.59,3.71,46.7374817465,132.72,57.2656,-8.7656,57.9325874333,10.4256,-1.6356000000000002,10.5531190991,46.84,-7.13,47.3795578282,134.53,62.7456,4.0044,62.8732497865,10.4256,-1.6356000000000002,10.5531190991,52.32,5.64,52.6231127928,133.62
2020-11-12 11:00:00,57.5102,3.9832,57.6479746937,11.4202,-1.7568000000000001,11.5545365238,46.09,5.74,46.4460515006,132.02,57.7102,-9.1168,58.4258780531,11.4202,-1.7568000000000001,11.5545365238,46.29,-7.36,46.8714593329,134.3,62.8602,6.2032,63.1655320114,11.4202,-1.7568000000000001,11.5545365238,51.44,7.96,52.0522353026,132.88
2020-11-12 11:30:00,57.8352,4.2234,57.989201293,12.5252,-1.9566,12.6771021373,45.31,6.18,45.7295145393,132.02,58.3252,-8.9166,59.0028364623,12.5252,-1.9566,12.6771021373,45.8,-6.96,46.3258200143,134.25,62.2052,6.5634,62.5505006103,12.5252,-1.9566,12.6771021373,49.68,8.52,50.4052854371,132.88
2020-11-12 12:00:00,57.829,4.084,57.9730307729,13.069,-2.026,13.2251063134,44.76,6.11,45.1751004426,132.16,58.419,-9.156,59.1321562012,13.069,-2.026,13.2251063134,45.35,-7.13,45.907073529,134.32,61.869,6.454,62.2047206971,13.069,-2.026,13.2251063134,48.8,8.48,49.5313072713,133.02
2020-11-12 12:30:00,58.4142,4.101,58.5579794959,13.0742,-1.9889999999999999,13.2246295464,45.34,6.09,45.7471714973,131.93,59.1142,-9.049,59.8027845726,13.0742,-1.9889999999999999,13.2246295464,46.04,-7.06,46.5781622652,134.13,62.3142,6.411,62.6431196752,13.0742,-1.9889999999999999,13.2246295464,49.24,8.4,49.951352334,132.78
2020-11-12 13:00:00,58.5076,3.9696,58.6421092895,13.0076,-1.9804,13.1574937553,45.5,5.95,45.8873893352,131.83,59.1276,-9.1904,59.8375846264,13.0076,-1.9804,13.1574937553,46.12,-7.21,46.6801724504,134.06,62.5676,6.2596,62.8799424453,13.0076,-1.9804,13.1574937553,49.56,8.24,50.2403343938,132.67
2020-11-12 13:30:00,57.9276,3.7568,58.0492927433,12.2876,-1.8632,12.4280580945,45.64,5.62,45.9847148518,131.86,58.5076,-9.3732,59.2536592625,12.2876,-1.8632,12.4280580945,46.22,-7.51,46.8261518812,134.15,62.3676,6.0568,62.6610114505,12.2876,-1.8632,12.4280580945,50.08,7.92,50.7023944208,132.67
2020-11-12 14:00:00,57.4792,3.5548,57.5890183601,11.2392,-1.7452,11.3738885031,46.24,5.3,46.542750241,132.15,57.7692,-9.5752,58.5573643847,11.2392,-1.7452,11.3738885031,46.53,-7.83,47.1842113424,134.45,62.7192,5.8148,62.9881730778,11.2392,-1.7452,11.3738885031,51.48,7.5600000000000005,52.0321439112,132.96
2020-11-12 14:30:00,57.6932,3.7622,57.8157372614,9.4632,-1.4678,9.5763558351,48.23,5.23,48.5127385333,131.79,57.4132,-9.2978,58.1611951311,9.4632,-1.4678,9.5763558351,47.95,-7.83,48.5850944221,134.12,64.7432,6.0522,65.0254647894,9.4632,-1.4678,9.5763558351,55.28,7.52,55.7891458977,132.54
2020-11-12 15:00:00,57.793,2.3884,57.8423314153,8.173,-1.2816,8.2728729931,49.62,3.67,49.7555353704,131.72,57.113,-10.6616,58.0996082909,8.173,-1.2816,8.2728729931,48.94,-9.38,49.8307936923,133.98,65.813,4.7184,65.981923794,8.173,-1.2816,8.2728729931,57.64,6.0,57.9514417422,132.44
2020-11-12 15:30:00,58.9866,2.513,59.0401062716,7.6866,-1.197,7.7792434439,51.3,3.71,51.433978069,131.05,58.2366,-10.367,59.1521450884,7.6866,-1.197,7.7792434439,50.55,-9.17,51.3750075426,133.33,67.6466,5.283,67.8525797635,7.6866,-1.197,7.7792434439,59.96,6.48,60.3091369529,131.66
2020-11-12 16:00:00,61.3452,3.322,61.4350815662,7.2452,-1.098,7.3279278817,54.1,4.42,54.2802579213,130.54,60.4552,-9.438,61.1874746254,7.2452,-1.098,7.3279278817,53.21,-8.34,53.859629594,132.89,70.6452,6.022,70.9014017283,7.2452,-1.098,7.3279278817,63.4,7.12,63.798545438,131.16
2020-11-12 16:30:00,63.065,1.099,63.0745751155,7.175,-1.121,7.2620428255,55.89,2.22,55.9340728,130.54,62.095,-11.781,63.2026976165,7.175,-1.121,7.2620428255,54.92,-10.66,55.9449908392,132.6,72.855,3.839,72.9560754564,7.175,-1.121,7.2620428255,65.68,4.96,65.8670175429,131.13
2020-11-12 17:00:00,66.6974,-3.0482,66.7670179804,7.4474,-1.0682,7.5236173481,59.25,-1.98,59.283074313,130.69,65.7474,-16.2182,67.7181705157,7.4474,-1.0682,7.5236173481,58.3,-15.15,60.2363054976,132.44,77.0474,-0.38820000000000005,77.0483779583,7.4474,-1.0682,7.5236173481,69.6,0.68,69.6033217598,131.36
2020-11-12 17:30:00,67.714,-3.7199999999999998,67.8161057272,12.094,-1.0,12.1352723908,55.62,-2.7199999999999998,55.6864687334,130.87,67.484,-16.75,69.5316672891,12.094,-1.0,12.1352723908,55.39,-15.75,57.5857152426,132.89,76.614,-1.48,76.6282937041,12.094,-1.0,12.1352723908,64.52,-0.48,64.5217854682,131.61
2020-11-12 18:00:00,66.2866,-8.32,66.806704301,9.3566,-0.97,9.4067456413,56.93,-7.35,57.4025034297,130.8,78.5166,-9.04,79.0352963907,9.3566,-0.97,9.4067456413,69.16,-8.07,69.6292359573,132.08,27.6766,-1.45,27.7145573221,9.3566,-0.97,9.4067456413,18.32,-0.48,18.3262871308,131.61
2020-11-12 18:30:00,65.2166,-10.9838,66.1350797837,9.0966,-0.9838,9.149644474,56.12,-10.0,57.0039858256,132.66,81.9366,-9.9738,82.5414023748,9.0966,-0.9838,9.149644474,72.84,-8.99,73.3926815153,133.46,9.0966,-0.9838,9.149644474,9.0966,-0.9838,9.149644474,0.0,0.0,0.0,133.57
2020-11-12 19:00:00,63.0464,-11.2158,64.036260998,9.0364,-0.9758,9.0889334138,54.01,-10.24,54.9721538599,133.38,79.2264,-10.6258,79.9357872458,9.0364,-0.9758,9.0889334138,70.19,-9.65,70.8502547631,134.08,9.0364,-0.9758,9.0889334138,9.0364,-0.9758,9.0889334138,0.0,0.0,0.0,134.35
2020-11-12 19:30:00,63.5772,4.0462,63.7058246496,9.1172,-0.9938,9.171203535,54.46,5.04,54.6927161512,131.69,79.1872,8.0062,79.5909032634,9.1172,-0.9938,9.171203535,70.07,9.0,70.6456290226,134.15,9.1172,-0.9938,9.171203535,9.1172,-0.9938,9.171203535,0.0,0.0,0.0,132.13
2020-11-12 20:00:00,61.672,1.6884000000000001,61.6951074119,6.992,-1.0816,7.0751623699,54.68,2.77,54.7501168949,130.9,77.072,4.9684,77.2319764253,6.992,-1.0816,7.0751623699,70.08,6.05,70.3406632042,133.12,6.992,-1.0816,7.0751623699,6.992,-1.0816,7.0751623699,0.0,0.0,0.0,131.43
2020-11-12 20:30:00,58.5828,-8.0446,59.1325633217,7.0528,-1.0846,7.1357091449,51.53,-6.96,51.9979086118,131.46,73.4528,-6.9746,73.7831882816,7.0528,-1.0846,7.1357091449,66.4,-5.89,66.6607238185,132.56,7.0528,-1.0846,7.1357091449,7.0528,-1.0846,7.1357091449,0.0,0.0,0.0,132.33
2020-11-12 21:00:00,55.154,-9.1762,55.9121307271,7.124,-1.0962,7.2078450622,48.03,-8.08,48.7049001642,131.07,69.204,-8.3662,69.7078684112,7.124,-1.0962,7.2078450622,62.08,-7.27,62.5042342566,132.2,7.124,-1.0962,7.2078450622,7.124,-1.0962,7.2078450622,0.0,0.0,0.0,131.99
2020-11-12 21:30:00,51.6136,-9.8826,52.5512082422,7.1236,-1.1026,7.2084258836,44.49,-8.78,45.3480815471,132.28,64.8336,-9.1526,65.4764520703,7.1236,-1.1026,7.2084258836,57.71,-8.05,58.2687446235,133.27,7.1236,-1.1026,7.2084258836,7.1236,-1.1026,7.2084258836,0.0,0.0,0.0,133.18
2020-11-12 22:00:00,47.5164,-10.4764,48.6576122094,7.0964,-1.0764,7.1775713107,40.42,-9.4,41.4986313027,131.74,59.8464,-9.9764,60.6722354123,7.0964,-1.0764,7.1775713107,52.75,-8.9,53.495537197,132.87,7.0964,-1.0764,7.1775713107,7.0964,-1.0764,7.1775713107,0.0,0.0,0.0,132.66
2020-11-12 22:30:00,45.6022,-11.82,47.1091609439,7.1522,-1.08,7.2332817476,38.45,-10.74,39.9217998091,132.41,57.2522,-11.83,58.461639601,7.1522,-1.08,7.2332817476,50.1,-10.75,51.2403405531,133.3,7.1522,-1.08,7.2332817476,7.1522,-1.08,7.2332817476,0.0,0.0,0.0,133.38
2020-11-12 23:00:00,43.1408,-1.2462,43.1587956167,7.2308,-1.0962,7.3134207509,35.91,-0.15,35.9103132818,132.46,53.5408,0.5238,53.543362157,7.2308,-1.0962,7.3134207509,46.31,1.62,46.3383264696,134.47,7.2308,-1.0962,7.3134207509,7.2308,-1.0962,7.3134207509,0.0,0.0,0.0,133.16
2020-11-12 23:30:00,40.2918,-1.3578000000000001,40.3146718712,7.1818,-1.0878,7.2637153083,33.11,-0.27,33.1111008576,131.59,49.9818,0.37220000000000003,49.9831858136,7.1818,-1.0878,7.2637153083,42.8,1.46,42.8248946292,133.8,7.1818,-1.0878,7.2637153083,7.1818,-1.0878,7.2637153083,0.0,0.0,0.0,132.29
2020-11-13 00:00:00,38.403,-1.7268,38.4418033817,7.153,-1.0968,7.2365999779,31.25,-0.63,31.2563497549,132.64,47.783,0.32320000000000004,47.7840930357,7.153,-1.0968,7.2365999779,40.63,1.42,40.6548066039,134.66,7.153,-1.0968,7.2365999779,7.153,-1.0968,7.2365999779,0.0,0.0,0.0,133.35
2020-11-13 00:30:00,38.0086,-2.0606,38.0644157491,7.1186,-1.0706,7.1986561468,30.89,-0.99,30.9058602857,131.53,47.4986,-0.0006000000000000001,47.4986000038,7.1186,-1.0706,7.1986561468,40.38,1.07,40.3941740849,133.69,7.1186,-1.0706,7.1986561468,7.1186,-1.0706,7.1986561468,0.0,0.0,0.0,132.22
2020-11-13 01:00:00,37.7524,-2.1516,37.8136627202,7.2224,-1.1116,7.3074425294,30.53,-1.04,30.5477085884,131.59,47.1124,-0.1316,47.1125838001,7.2224,-1.1116,7.3074425294,39.89,0.98,39.9020362889,133.73,7.2224,-1.1116,7.3074425294,7.2224,-1.1116,7.3074425294,0.0,0.0,0.0,132.26
2020-11-13 01:30:00,35.2262,-3.4356,35.3933399639,7.0762,-1.0856,7.1589897192,28.15,-2.35,28.2479202774,132.05,43.8162,-1.9756,43.8607156554,7.0762,-1.0856,7.1589897192,36.74,-0.89,36.7507782231,133.91,7.0762,-1.0856,7.1589897192,7.0762,-1.0856,7.1589897192,0.0,0.0,0.0,132.79
2020-11-13 02:00:00,35.3866,-2.569,35.4797297137,7.0366,-1.079,7.1188468561,28.35,-1.49,28.3891282008,131.5,44.1066,-0.8190000000000001,44.1142032067,7.0366,-1.079,7.1188468561,37.07,0.26,37.0709117773,133.6,7.0366,-1.079,7.1188468561,7.0366,-1.079,7.1188468561,0.0,0.0,0.0,132.2
2020-11-13 02:30:00,33.2926,-3.7746,33.5058923164,7.1426,-1.0746,7.2229841423,26.15,-2.7,26.2890186199,132.74,41.2726,-2.8546,41.3712007551,7.1426,-1.0746,7.2229841423,34.13,-1.78,34.1763851219,134.46,7.1426,-1.0746,7.2229841423,7.1426,-1.0746,7.2229841423,0.0,0.0,0.0,133.53
2020-11-13 03:00:00,32.2392,-3.8054,32.4630110403,7.1692,-1.1054,7.2539187892,25.07,-2.7,25.2149737259,131.66,39.9292,-3.1154,40.0505521785,7.1692,-1.1054,7.2539187892,32.76,-2.01,32.8216041655,133.62,7.1692,-1.1054,7.2539187892,7.1692,-1.1054,7.2539187892,0.0,0.0,0.0,132.48
2020-11-13 03:30:00,33.2694,-3.3026,33.4329200508,7.2194,-1.0826,7.3001204867,26.05,-2.22,26.1444238797,132.66,41.4194,-2.2426,41.4800669132,7.2194,-1.0826,7.3001204867,34.2,-1.16,34.2196668599,134.51,7.2194,-1.0826,7.3001204867,7.2194,-1.0826,7.3001204867,0.0,0.0,0.0,133.43
2020-11-13 04:00:00,32.8674,-3.1204,33.0151916384,7.2574,-1.1204,7.3433746275,25.61,-2.0,25.6879757863,132.32,40.9474,-2.0004,40.9962335699,7.2574,-1.1204,7.3433746275,33.69,-0.88,33.7014910649,134.32,7.2574,-1.1204,7.3433746275,7.2574,-1.1204,7.3433746275,0.0,0.0,0.0,133.11
2020-11-13 04:30:00,33.133,-2.9698,33.2658293304,7.293,-1.0998,7.3754599206,25.84,-1.87,25.907576112,132.03,41.323,-1.7598,41.3604548457,7.293,-1.0998,7.3754599206,34.03,-0.66,34.0363996333,134.11,7.293,-1.0998,7.3754599206,7.293,-1.0998,7.3754599206,0.0,0.0,0.0,132.79
2020-11-13 05:00:00,32.9992,-3.3124000000000002,33.1650296909,7.2292,-1.1124,7.3142850915,25.77,-2.2,25.8637371623,132.1,41.2192,-2.0824,41.2717680552,7.2292,-1.1124,7.3142850915,33.99,-0.97,34.0038380187,134.11,7.2292,-1.1124,7.3142850915,7.2292,-1.1124,7.3142850915,0.0,0.0,0.0,132.84
2020-11-13 05:30:00,33.1302,-2.6944,33.2395839836,7.1202,-1.1144,7.2068811146,26.01,-1.58,26.0579450456,131.66,41.1202,-1.3044,41.1408836488,7.1202,-1.1144,7.2068811146,34.0,-0.19,34.0005308782,133.78,7.1202,-1.1144,7.2068811146,7.1202,-1.1144,7.2068811146,0.0,0.0,0.0,132.37
2020-11-13 06:00:00,34.3104,-2.1522,34.3778346177,6.9204,-1.1022,7.0076230635,27.39,-1.05,27.4101185696,132.16,42.5504,-0.9922000000000001,42.5619666017,6.9204,-1.1022,7.0076230635,35.63,0.11,35.6301698003,134.15,6.9204,-1.1022,7.0076230635,6.9204,-1.1022,7.0076230635,0.0,0.0,0.0,132.89
2020-11-13 06:30:00,37.3782,-0.8786,37.3885246192,6.8582,-1.0886,6.9440591299,30.52,0.21,30.5207224685,131.17,46.4182,0.7914,46.4249459364,6.8582,-1.0886,6.9440591299,39.56,1.88,39.6046461921,133.51,6.8582,-1.0886,6.9440591299,6.8582,-1.0886,6.9440591299,0.0,0.0,0.0,131.83
2020-11-13 07:00:00,42.1054,0.4126,42.1074215302,6.8054,-1.1074,6.8949114512000005,35.3,1.52,35.3327100574,131.53,52.3154,2.5326,52.3766659871,6.8054,-1.1074,6.8949114512000005,45.51,3.64,45.6553359423,133.78,6.8054,-1.1074,6.8949114512000005,6.8054,-1.1074,6.8949114512000005,0.0,0.0,0.0,132.16
2020-11-13 07:30:00,47.4258,-0.4038,47.4275190167,6.8658,-1.1338,6.9587866816,40.56,0.73,40.5665687482,131.04,58.9558,1.7062,58.9804838237,6.8658,-1.1338,6.9587866816,52.09,2.84,52.1673624022,133.31,6.8658,-1.1338,6.9587866816,6.8658,-1.1338,6.9587866816,0.0,0.0,0.0,131.73
2020-11-13 08:00:00,50.2342,-9.18,51.0661066622,6.9242,-1.1,7.0110302838,43.31,-8.08,44.0572638733,132.18,62.5942,-8.96,63.2322344508,6.9242,-1.1,7.0110302838,55.67,-7.86,56.2221353205,133.64,6.9242,-1.1,7.0110302838,6.9242,-1.1,7.0110302838,0.0,0.0,0.0,133.22
2020-11-13 08:30:00,50.941,-8.9122,51.7147250775,7.321,-1.1622,7.412674945,43.62,-7.75,44.3031251719,131.86,63.251,-8.6622,63.8413871234,7.321,-1.1622,7.412674945,55.93,-7.5,56.4306202341,133.3,7.321,-1.1622,7.412674945,7.321,-1.1622,7.412674945,0.0,0.0,0.0,132.91
2020-11-13 09:00:00,52.8588,-8.413,53.5241189226,7.3588000000000005,-1.153,7.4485801627,45.5,-7.26,46.0755640226,131.75,65.5488,-8.023,66.0379717317,7.3588000000000005,-1.153,7.4485801627,58.19,-6.87,58.594137932,133.3,7.3588000000000005,-1.153,7.4485801627,7.3588000000000005,-1.153,7.4485801627,0.0,0.0,0.0,132.84
2020-11-13 09:30:00,53.9042,-8.3582,54.5483481407,9.1042,-1.4082,9.2124635619,44.8,-6.95,45.3358853448,132.0,65.8342,-7.9182,66.3086704804,9.1042,-1.4082,9.2124635619,56.73,-6.51,57.1023029308,133.3,9.1042,-1.4082,9.2124635619,9.1042,-1.4082,9.2124635619,0.0,0.0,0.0,133.08
2020-11-13 10:00:00,53.1152,-9.111,53.8909527847,9.1652,-1.461,9.2809165517,43.95,-7.65,44.6108170739,131.56,64.9552,-8.751,65.5420323765,9.1652,-1.461,9.2809165517,55.79,-7.29,56.2642710785,132.47,9.1652,-1.461,9.2809165517,9.1652,-1.461,9.2809165517,0.0,0.0,0.0,132.67
2020-11-13 10:30:00,53.7242,-9.0418,54.4797559914,10.0642,-1.5218,10.1786048592,43.66,-7.52,44.3028892963,131.21,65.2442,-8.6318,65.8127161336,10.0642,-1.5218,10.1786048592,55.18,-7.11,55.6361797754,132.12,10.0642,-1.5218,10.1786048592,10.0642,-1.5218,10.1786048592,0.0,0.0,0.0,132.31
2020-11-13 11:00:00,52.8614,-9.3266,53.6778639433,11.0514,-1.6566,11.1748720583,41.81,-7.67,42.5077051839,131.21,63.7614,-8.7866,64.363968721,11.0514,-1.6566,11.1748720583,52.71,-7.13,53.1900460613,132.06,11.0514,-1.6566,11.1748720583,11.0514,-1.6566,11.1748720583,0.0,0.0,0.0,132.31
2020-11-13 11:30:00,53.5166,-9.101,54.2849396846,11.0066,-1.671,11.1327213457,42.51,-7.43,43.1544319856,130.63,64.4466,-8.521,65.0074741284,11.0066,-1.671,11.1327213457,53.44,-6.85,53.8772317403,131.68,11.0066,-1.671,11.1327213457,11.0066,-1.671,11.1327213457,0.0,0.0,0.0,131.73
2020-11-13 12:00:00,54.6152,-9.1588,55.3778266861,11.2952,-1.6988,11.422235529,43.32,-7.46,43.9576386991,131.5,65.6552,-8.5988,66.2158942285,11.2952,-1.6988,11.422235529,54.36,-6.9,54.7961640993,132.32,11.2952,-1.6988,11.422235529,11.2952,-1.6988,11.422235529,0.0,0.0,0.0,132.6
2020-11-13 12:30:00,55.2812,-8.9822,56.0061692163,10.6512,-1.6122,10.7725229301,44.63,-7.37,45.234431576,131.61,66.8412,-8.3722,67.3634897424,10.6512,-1.6122,10.7725229301,56.19,-6.76,56.5951738225,132.32,10.6512,-1.6122,10.7725229301,10.6512,-1.6122,10.7725229301,0.0,0.0,0.0,132.69
2020-11-13 13:00:00,56.1908,-8.8776,56.8877648216,9.1808,-1.4276,9.2911318148,47.01,-7.45,47.5966658496,131.22,68.7208,-8.2476,69.2139527725,9.1808,-1.4276,9.2911318148,59.54,-6.82,59.9293250421,132.14,9.1808,-1.4276,9.2911318148,9.1808,-1.4276,9.2911318148,0.0,0.0,0.0,132.29
2020-11-13 13:30:00,58.4764,-9.1472,59.1875039582,9.5964,-1.4872,9.710955504,48.88,-7.66,49.4765601068,131.79,71.2664,-8.5672,71.7795004496,9.5964,-1.4872,9.710955504,61.67,-7.08,62.0750779299,132.48,9.5964,-1.4872,9.710955504,9.5964,-1.4872,9.710955504,0.0,0.0,0.0,132.89
2020-11-13 14:00:00,57.4496,-9.4864,58.2275564069,8.7096,-1.3764,8.8176872886,48.74,-8.11,49.410117385,131.28,70.4996,-9.0064,71.0725603951,8.7096,-1.3764,8.8176872886,61.79,-7.63,62.2593045255,131.84,8.7096,-1.3764,8.8176872886,8.7096,-1.3764,8.8176872886,0.0,0.0,0.0,132.38
2020-11-13 14:30:00,56.9194,-9.134,57.6476196591,8.3894,-1.324,8.4932330923,48.53,-7.8100000000000005,49.1544199437,132.08,69.9694,-8.724,70.5111701247,8.3894,-1.324,8.4932330923,61.58,-7.4,62.0230312062,132.82,8.3894,-1.324,8.4932330923,8.3894,-1.324,8.4932330923,0.0,0.0,0.0,133.17
2020-11-13 15:00:00,56.6888,-8.9544,57.3916485632,7.6188,-1.2344,7.7181511258,49.07,-7.72,49.6735674177,132.64,70.1188,-8.6544,70.650865195,7.6188,-1.2344,7.7181511258,62.5,-7.42,62.9389100636,133.64,7.6188,-1.2344,7.7181511258,7.6188,-1.2344,7.7181511258,0.0,0.0,0.0,133.75
2020-11-13 15:30:00,57.3336,-8.8786,58.0169908468,7.2436,-1.1786,7.3388581482,50.09,-7.7,50.6783790191,132.11,71.2136,-8.4686,71.7153680247,7.2436,-1.1786,7.3388581482,63.97,-7.29,64.3840430542,133.11,7.2436,-1.1786,7.3388581482,7.2436,-1.1786,7.3388581482,0.0,0.0,0.0,133.18
2020-11-13 16:00:00,58.1052,-8.4506,58.7164960416,7.0252,-1.1006,7.1108899162,51.08,-7.35,51.6060936324,132.82,72.4652,-7.8006,72.8838430065,7.0252,-1.1006,7.1108899162,65.44,-6.7,65.782091788,133.75,7.0252,-1.1006,7.1108899162,7.0252,-1.1006,7.1108899162,0.0,0.0,0.0,133.87
2020-11-13 16:30:00,60.9666,-7.725,61.4540636619,6.9766,-1.085,7.0604654634,53.99,-6.64,54.3967802356,132.0,76.1966,-6.875,76.5061270524,6.9766,-1.085,7.0604654634,69.22,-5.79,69.4617340699,133.01,6.9766,-1.085,7.0604654634,6.9766,-1.085,7.0604654634,0.0,0.0,0.0,132.98
2020-11-13 17:00:00,65.8502,-6.336,66.1543175918,7.2302,-1.096,7.3127975522,58.62,-5.24,58.8537339512,131.21,82.1502,-4.766,82.2883352368,7.2302,-1.096,7.3127975522,74.92,-3.67,75.0098346885,132.4,7.2302,-1.096,7.3127975522,7.2302,-1.096,7.3127975522,0.0,0.0,0.0,132.08
2020-11-13 17:30:00,69.143,-5.7444,69.3812120128,11.053,-1.0244,11.1003695596,58.09,-4.72,58.2814421579,131.11,85.263,-3.9244,85.3532663954,11.053,-1.0244,11.1003695596,74.21,-2.9,74.266641906,132.44,11.053,-1.0244,11.1003695596,11.053,-1.0244,11.1003695596,0.0,0.0,0.0,131.92
2020-11-13 18:00:00,68.32,-5.7034,68.5576485271,8.87,-0.9934000000000001,8.9254548097,59.45,-4.71,59.636285934,130.17,85.34,-3.9434,85.4310599464,8.87,-0.9934000000000001,8.9254548097,76.47,-2.95,76.5268802448,131.45,8.87,-0.9934000000000001,8.9254548097,8.87,-0.9934000000000001,8.9254548097,0.0,0.0,0.0,130.95
2020-11-13 18:30:00,68.4784,-5.4482,68.6947898301,8.8284,-0.9882000000000001,8.8835345331,59.65,-4.46,59.8165035755,130.64,85.5284,-3.6282,85.6053213404,8.8284,-0.9882000000000001,8.8835345331,76.7,-2.64,76.7454207103,133.89,8.8284,-0.9882000000000001,8.8835345331,8.8284,-0.9882000000000001,8.8835345331,0.0,0.0,0.0,131.4
2020-11-13 19:00:00,66.997,-6.0116,67.2661678971,8.767,-0.9816,8.8217814278,58.23,-5.03,58.4468459371,131.25,83.697,-4.3216,83.8084962015,8.767,-0.9816,8.8217814278,74.93,-3.34,75.0044032041,134.46,8.767,-0.9816,8.8217814278,8.767,-0.9816,8.8217814278,0.0,0.0,0.0,132.07
2020-11-13 19:30:00,64.419,-7.0616,64.8048899047,8.919,-1.0016,8.9750634293,55.5,-6.06,55.8298629767,130.56,80.409,-5.7316,80.6130170603,8.919,-1.0016,8.9750634293,71.49,-4.73,71.6463048594,133.54,8.919,-1.0016,8.9750634293,8.919,-1.0016,8.9750634293,0.0,0.0,0.0,131.43
2020-11-13 20:00:00,62.5022,-7.647,62.9682587804,7.1222,-1.087,7.2046722229,55.38,-6.5600000000000005,55.7671767261,131.12,78.2422,-6.487,78.5106555178,7.1222,-1.087,7.2046722229,71.12,-5.4,71.3247110054,134.11,7.1222,-1.087,7.2046722229,7.1222,-1.087,7.2046722229,0.0,0.0,0.0,132.05
2020-11-13 20:30:00,59.648,-8.9998,60.3231324124,6.9879999999999995,-1.0998,7.0740161182,52.66,-7.9,53.2492779294,131.18,74.648,-8.2398,75.1013861925,6.9879999999999995,-1.0998,7.0740161182,67.66,-7.14,68.0356906337,134.02,6.9879999999999995,-1.0998,7.0740161182,6.9879999999999995,-1.0998,7.0740161182,0.0,0.0,0.0,132.15
2020-11-13 21:00:00,57.9924,-2.6996,58.0552004382,6.9424,-1.1096,7.0305142003,51.05,-1.5899999999999999,51.0747550165,131.27,73.3724,-0.6096,73.3749323265,6.9424,-1.1096,7.0305142003,66.43,0.5,66.4318816533,132.48,6.9424,-1.1096,7.0305142003,6.9424,-1.1096,7.0305142003,0.0,0.0,0.0,132.11
2020-11-13 21:30:00,55.8996,2.3208,55.9477559228,6.9196,-1.0692,7.0017178464,48.98,3.39,49.0971740531,133.15,71.3296,5.0108,71.5053840826,6.9196,-1.0692,7.0017178464,64.41,6.08,64.6963252434,132.99,6.9196,-1.0692,7.0017178464,6.9196,-1.0692,7.0017178464,0.0,0.0,0.0,133.95
2020-11-13 22:00:00,52.4718,-8.3362,53.1298600194,6.9418,-1.1062,7.0293858679,45.53,-7.23,46.1004750518,132.44,66.0418,-7.8162,66.5027242275,6.9418,-1.1062,7.0293858679,59.1,-6.71,59.4796948546,134.39,6.9418,-1.1062,7.0293858679,6.9418,-1.1062,7.0293858679,0.0,0.0,0.0,133.47
2020-11-13 22:30:00,49.1066,-11.5096,50.4373775658,6.9066,-1.0696,6.9889318011,42.2,-10.44,43.4722164146,132.44,61.5766,-11.5596,62.6522307641,6.9066,-1.0696,6.9889318011,54.67,-10.49,55.6673063835,135.22,6.9066,-1.0696,6.9889318011,6.9066,-1.0696,6.9889318011,0.0,0.0,0.0,133.53
2020-11-13 23:00:00,46.067,-6.3694,46.505244278,6.917,-1.1194,7.0069926045,39.15,-5.25,39.5004430355,133.07,57.597,-5.4394,57.8532754592,6.917,-1.1194,7.0069926045,50.68,-4.32,50.8637867249,133.99,6.917,-1.1194,7.0069926045,6.917,-1.1194,7.0069926045,0.0,0.0,0.0,133.98
2020-11-13 23:30:00,42.6034,-0.916,42.6132461514,6.9034,-1.096,6.9898603391,35.7,0.18,35.7004537786,132.05,53.0634,0.994,53.072709141,6.9034,-1.096,6.9898603391,46.16,2.09,46.2072905503,133.0,6.9034,-1.096,6.9898603391,6.9034,-1.096,6.9898603391,0.0,0.0,0.0,132.8
