Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-14 00:00:00,40.0398,-1.3068,40.0611196833,6.8998,-1.0868,6.9848675206,33.14,-0.22,33.1407302273,132.74,49.8698,0.43320000000000003,49.8716814864,6.8998,-1.0868,6.9848675206,42.97,1.52,42.9968754679,133.54,6.8998,-1.0868,6.9848675206,6.8998,-1.0868,6.9848675206,0.0,0.0,0.0,133.52
2020-11-14 00:30:00,40.0712,-1.2066,40.0893620927,6.9212,-1.1066,7.0091064338,33.15,-0.1,33.1501508292,132.03,49.7912,0.46340000000000003,49.793356354,6.9212,-1.1066,7.0091064338,42.87,1.57,42.8987389092,133.03,6.9212,-1.1066,7.0091064338,6.9212,-1.1066,7.0091064338,0.0,0.0,0.0,132.81
2020-11-14 01:00:00,40.2056,-1.1578,40.2222671191,6.9356,-1.0878,7.0203886075,33.27,-0.07,33.2700736398,132.14,49.9356,0.5122,49.9382268027,6.9356,-1.0878,7.0203886075,43.0,1.6,43.0297571455,133.08,6.9356,-1.0878,7.0203886075,6.9356,-1.0878,7.0203886075,0.0,0.0,0.0,132.92
2020-11-14 01:30:00,39.5998,-1.0958,39.6149585091,6.8798,-1.0858,6.9649558276,32.72,-0.01,32.7200015281,131.93,49.1798,0.6142000000000001,49.1836351816,6.8798,-1.0858,6.9649558276,42.3,1.7000000000000002,42.3341469738,132.82,6.8798,-1.0858,6.9649558276,6.8798,-1.0858,6.9649558276,0.0,0.0,0.0,132.72
2020-11-14 02:00:00,38.7564,-1.1154,38.7724471516,6.8264,-1.0854,6.912150904,31.93,-0.03,31.9300140933,132.28,48.0764,0.5146000000000001,48.0791540079,6.8264,-1.0854,6.912150904,41.25,1.6,41.2810186405,133.2,6.8264,-1.0854,6.912150904,6.8264,-1.0854,6.912150904,0.0,0.0,0.0,133.09
2020-11-14 02:30:00,37.0258,-1.4894,37.0557441971,6.8658,-1.0794,6.9501305024,30.16,-0.41000000000000003,30.162786675,133.33,45.9658,0.0106,45.9658012222,6.8658,-1.0794,6.9501305024,39.1,1.09,39.115190144,134.05,6.8658,-1.0794,6.9501305024,6.8658,-1.0794,6.9501305024,0.0,0.0,0.0,134.18
2020-11-14 03:00:00,36.3962,-1.6056,36.4315979035,6.8862,-1.0856,6.9712465026,29.51,-0.52,29.5145811422,133.24,45.1562,-0.1756,45.1565414287,6.8862,-1.0856,6.9712465026,38.27,0.91,38.2808176506,134.13,6.8862,-1.0856,6.9712465026,6.8862,-1.0856,6.9712465026,0.0,0.0,0.0,134.12
2020-11-14 03:30:00,35.6918,-1.9649999999999999,35.74585028,6.8718,-1.105,6.9600761662,28.82,-0.86,28.832828512,133.45,44.2718,-0.5650000000000001,44.2754051392,6.8718,-1.105,6.9600761662,37.4,0.54,37.4038981926,134.36,6.8718,-1.105,6.9600761662,6.8718,-1.105,6.9600761662,0.0,0.0,0.0,134.34
2020-11-14 04:00:00,34.4542,-20.7746,40.2327715028,6.7542,-1.0846,6.8407291132,27.7,-19.69,33.9850864351,132.62,44.4242,6.6554,44.9199721149,6.7542,-1.0846,6.8407291132,37.67,7.74,38.4569434563,135.2,6.7542,-1.0846,6.8407291132,6.7542,-1.0846,6.8407291132,0.0,0.0,0.0,134.61
2020-11-14 04:30:00,34.37,-23.636400000000002,41.7130232057,6.83,-1.1064,6.9190332388,27.54,-22.53,35.5816314972,130.63,44.55,8.1736,45.2936003974,6.83,-1.1064,6.9190332388,37.72,9.28,38.8447782849,133.75,6.83,-1.1064,6.9190332388,6.83,-1.1064,6.9190332388,0.0,0.0,0.0,132.82
2020-11-14 05:00:00,33.8758,-23.9398,41.4811264273,6.8758,-1.0798,6.9600713847,27.0,-22.86,35.3776709239,131.06,43.9658,7.8002,44.652376081,6.8758,-1.0798,6.9600713847,37.09,8.88,38.138202632,134.09,6.8758,-1.0798,6.9600713847,6.8758,-1.0798,6.9600713847,0.0,0.0,0.0,133.3
2020-11-14 05:30:00,34.5092,-23.8162,41.9296585615,6.9692,-1.0962,7.0548850508,27.54,-22.72,35.702240826,130.32,44.7292,7.5438,45.3608890023,6.9692,-1.0962,7.0548850508,37.76,8.64,38.7358645186,133.43,6.9692,-1.0962,7.0548850508,6.9692,-1.0962,7.0548850508,0.0,0.0,0.0,132.53
2020-11-14 06:00:00,35.1428,-23.6482,42.3586325922,7.0528,-1.1082,7.1393343583,28.09,-22.54,36.0152703724,130.45,45.5228,7.8918,46.2017946305,7.0528,-1.1082,7.1393343583,38.47,9.0,39.5087446017,133.46,7.0528,-1.1082,7.1393343583,7.0528,-1.1082,7.1393343583,0.0,0.0,0.0,132.63
2020-11-14 06:30:00,37.3406,-22.9006,43.8036287164,7.1006,-1.1006,7.1853907841,30.24,-21.8,37.2786480442,130.23,48.2206,8.7594,49.0097271235,7.1006,-1.1006,7.1853907841,41.12,9.86,42.2856240347,133.2,7.1006,-1.1006,7.1853907841,7.1006,-1.1006,7.1853907841,0.0,0.0,0.0,132.38
2020-11-14 07:00:00,39.4916,-1.6341999999999999,39.5253979132,7.2616,-1.1142,7.3465826204999995,32.23,-0.52,32.2341945766,131.4,49.1216,2.0758,49.1654404252,7.2616,-1.1142,7.3465826204999995,41.86,3.19,41.9813732505,132.5,7.2616,-1.1142,7.3465826204999995,7.2616,-1.1142,7.3465826204999995,0.0,0.0,0.0,132.29
2020-11-14 07:30:00,40.5658,6.367,41.0624258738,7.1858,-1.013,7.2568512896,33.38,7.38,34.1860907388,132.34,49.7358,-0.983,49.7455132714,7.1858,-1.013,7.2568512896,42.55,0.03,42.5500105758,132.69,7.1858,-1.013,7.2568512896,7.1858,-1.013,7.2568512896,0.0,0.0,0.0,132.76
2020-11-14 08:00:00,41.0714,-22.2774,46.7241099297,7.2214,-1.1174,7.3073388261,33.85,-21.16,39.9195202877,131.65,52.8414,10.2326,53.8230402032,7.2214,-1.1174,7.3073388261,45.62,11.35,47.0107104818,134.74,7.2214,-1.1174,7.3073388261,7.2214,-1.1174,7.3073388261,0.0,0.0,0.0,133.77
2020-11-14 08:30:00,44.5358,-20.7332,49.1253810558,7.2458,-1.1132,7.330813862,37.29,-19.62,42.1365458955,130.13,57.0758,11.4768,58.2182435657,7.2458,-1.1132,7.330813862,49.83,12.59,51.3958850493,133.46,7.2458,-1.1132,7.330813862,7.2458,-1.1132,7.330813862,0.0,0.0,0.0,132.17
2020-11-14 09:00:00,48.407,-10.9034,49.619772072800004,7.317,-1.1534,7.4073490913,41.09,-9.75,42.2309199521,130.39,61.197,9.6066,61.9464250184,7.317,-1.1534,7.4073490913,53.88,10.76,54.9438986604,132.77,7.317,-1.1534,7.4073490913,7.317,-1.1534,7.4073490913,0.0,0.0,0.0,131.82
2020-11-14 09:30:00,52.9776,12.4672,54.4247845894,2.4476,-0.4828,2.4947628344,50.53,12.95,52.1630463067,132.23,66.4176,0.8572000000000001,66.4231313745,2.4476,-0.4828,2.4947628344,63.97,1.34,63.9840331645,132.09,2.4476,-0.4828,2.4947628344,2.4476,-0.4828,2.4947628344,0.0,0.0,0.0,132.23
2020-11-14 10:00:00,54.5738,12.4694,55.9802249263,0.6438,-0.2506,0.6908536748,53.93,12.72,55.4097762132,131.42,68.9138,1.1594,68.9235521342,0.6438,-0.2506,0.6908536748,68.27,1.4100000000000001,68.2845590159,131.29,0.6438,-0.2506,0.6908536748,0.6438,-0.2506,0.6908536748,0.0,0.0,0.0,131.41
2020-11-14 10:30:00,56.638,13.3874,58.1986728608,0.788,-0.2726,0.8338193809000001,55.85,13.66,57.4962442252,131.26,71.358,2.3874,71.3979260396,0.788,-0.2726,0.8338193809000001,70.57,2.66,70.6201139903,133.66,0.788,-0.2726,0.8338193809000001,0.788,-0.2726,0.8338193809000001,0.0,0.0,0.0,131.18
2020-11-14 11:00:00,57.6158,14.1312,59.3234458126,0.9058,-0.2788,0.9477357649,56.71,14.41,58.5121542929,131.43,72.5758,3.3412,72.6526693459,0.9058,-0.2788,0.9477357649,71.67,3.62,71.7613635601,134.19,0.9058,-0.2788,0.9477357649,0.9058,-0.2788,0.9477357649,0.0,0.0,0.0,131.35
2020-11-14 11:30:00,58.501,10.4482,59.4266933645,1.361,-0.33180000000000004,1.4008612494000001,57.14,10.78,58.147983628,131.13,74.621,9.4082,75.2117535246,1.361,-0.33180000000000004,1.4008612494000001,73.26,9.74,73.9046358492,133.58,1.361,-0.33180000000000004,1.4008612494000001,1.361,-0.33180000000000004,1.4008612494000001,0.0,0.0,0.0,131.35
2020-11-14 12:00:00,56.5854,-10.508,57.5528066836,2.8254,-0.588,2.8859364442,53.76,-9.92,54.6675772282,131.47,73.3154,17.182,75.3018525746,2.8254,-0.588,2.8859364442,70.49,17.77,72.6953437298,133.65,2.8254,-0.588,2.8859364442,2.8254,-0.588,2.8859364442,0.0,0.0,0.0,132.96
2020-11-14 12:30:00,56.2742,-19.8778,59.68176035,1.4142000000000001,-0.25780000000000003,1.4375056452,54.86,-19.62,58.2628869865,130.03,75.3942,27.7722,80.3466271008,1.4142000000000001,-0.25780000000000003,1.4375056452,73.98,28.03,79.1120806198,132.86,1.4142000000000001,-0.25780000000000003,1.4375056452,1.4142000000000001,-0.25780000000000003,1.4375056452,0.0,0.0,0.0,132.25
2020-11-14 13:00:00,56.6152,-19.7666,59.9666519542,6.2952,-1.1766,6.4042119422,50.32,-18.59,53.6441096487,130.13,74.6652,28.1134,79.7825504142,6.2952,-1.1766,6.4042119422,68.37,29.29,74.3798426995,133.08,6.2952,-1.1766,6.4042119422,6.2952,-1.1766,6.4042119422,0.0,0.0,0.0,132.35
2020-11-14 13:30:00,56.7464,-20.1026,60.20189731,7.1664,-1.3226,7.287424766,49.58,-18.78,53.017589534,130.75,74.6164,28.1374,79.7453473735,7.1664,-1.3226,7.287424766,67.45,29.46,73.6029489898,133.66,7.1664,-1.3226,7.287424766,7.1664,-1.3226,7.287424766,0.0,0.0,0.0,133.0
2020-11-14 14:00:00,55.9308,-21.2202,59.8209936116,7.6208,-1.4302000000000001,7.7538419303,48.31,-19.79,52.2063233718,132.09,73.4108,27.6298,78.4382011821,7.6208,-1.4302000000000001,7.7538419303,65.79,29.06,71.9222336972,134.76,7.6208,-1.4302000000000001,7.7538419303,7.6208,-1.4302000000000001,7.7538419303,0.0,0.0,0.0,134.44
2020-11-14 14:30:00,54.5854,-21.308,58.5969005764,7.4854,-1.418,7.6185259177999995,47.1,-19.89,51.1275082514,132.09,71.9354,27.602,77.0491542923,7.4854,-1.418,7.6185259177999995,64.45,29.02,70.6821257462,134.71,7.4854,-1.418,7.6185259177999995,7.4854,-1.418,7.6185259177999995,0.0,0.0,0.0,134.44
2020-11-14 15:00:00,54.985,-21.5418,59.0542070664,7.165,-1.3618000000000001,7.2932656773,47.82,-20.18,51.9036106644,132.5,72.645,27.6882,77.7427324207,7.165,-1.3618000000000001,7.2932656773,65.48,29.05,71.6347185379,135.08,7.165,-1.3618000000000001,7.2932656773,7.165,-1.3618000000000001,7.2932656773,0.0,0.0,0.0,134.85
2020-11-14 15:30:00,55.851,-21.3632,59.797328663100004,7.111,-1.3532,7.2386097588,48.74,-20.01,52.6876427637,131.62,73.541,27.2768,78.436614532,7.111,-1.3532,7.2386097588,66.43,28.63,72.3368633547,134.39,7.111,-1.3532,7.2386097588,7.111,-1.3532,7.2386097588,0.0,0.0,0.0,133.89
2020-11-14 16:00:00,56.4376,-20.9022,60.1839235893,6.9976,-1.3022,7.1177335297,49.44,-19.6,53.1833959051,131.41,74.1076,27.6378,79.0935165902,6.9976,-1.3022,7.1177335297,67.11,28.94,73.0840317717,134.2,6.9976,-1.3022,7.1177335297,6.9976,-1.3022,7.1177335297,0.0,0.0,0.0,133.68
2020-11-14 16:30:00,56.2014,-20.809,59.9300579256,6.5914,-1.249,6.7086924926,49.61,-19.56,53.3267822018,130.65,73.7814,26.911,78.5359593241,6.5914,-1.249,6.7086924926,67.19,28.16,72.852465298,133.45,6.5914,-1.249,6.7086924926,6.5914,-1.249,6.7086924926,0.0,0.0,0.0,132.94
2020-11-14 17:00:00,60.3134,-7.0282,60.7215103139,6.8434,-1.3382,6.9730124623,53.47,-5.69,53.771897865,131.26,78.0834,22.7418,81.3277739939,6.8434,-1.3382,6.9730124623,71.24,24.08,75.1996276587,132.75,6.8434,-1.3382,6.9730124623,6.8434,-1.3382,6.9730124623,0.0,0.0,0.0,132.68
2020-11-14 17:30:00,62.7252,0.6838000000000001,62.7289271188,9.4352,-1.2462,9.5171431365,53.29,1.9300000000000002,53.3249378809,131.88,79.3752,19.2138,81.6675730353,9.4352,-1.2462,9.5171431365,69.94,20.46,72.8712234013,132.5,9.4352,-1.2462,9.5171431365,9.4352,-1.2462,9.5171431365,0.0,0.0,0.0,132.86
2020-11-14 18:00:00,62.9964,0.7156,63.0004642548,9.3164,-1.2244,9.396513413,53.68,1.94,53.7150444475,132.0,79.8364,19.2056,82.1139807604,9.3164,-1.2244,9.396513413,70.52,20.43,73.419720103,132.56,9.3164,-1.2244,9.396513413,9.3164,-1.2244,9.396513413,0.0,0.0,0.0,132.97
2020-11-14 18:30:00,61.17,0.3622,61.1710723205,6.6,-1.2278,6.7132326669,54.57,1.5899999999999999,54.5931589121,131.76,78.82,18.8422,81.0408594527,6.6,-1.2278,6.7132326669,72.22,20.07,74.956876269,132.47,6.6,-1.2278,6.7132326669,6.6,-1.2278,6.7132326669,0.0,0.0,0.0,132.66
2020-11-14 19:00:00,59.8096,0.23620000000000002,59.8100663986,6.3896,-1.2538,6.5114516507,53.42,1.49,53.4407756306,132.62,77.2096,18.9062,79.4906707142,6.3896,-1.2538,6.5114516507,70.82,20.16,73.6335385541,133.23,6.3896,-1.2538,6.5114516507,6.3896,-1.2538,6.5114516507,0.0,0.0,0.0,133.56
2020-11-14 19:30:00,57.9724,5.929,58.2747990366,6.5424,-1.221,6.6553616551,51.43,7.15,51.9246319197,132.48,72.2724,-3.751,72.3696746073,6.5424,-1.221,6.6553616551,65.73,-2.5300000000000002,65.7786728355,133.85,6.5424,-1.221,6.6553616551,6.5424,-1.221,6.6553616551,0.0,0.0,0.0,132.58
2020-11-14 20:00:00,55.0812,3.3568,55.1833915203,6.5312,-1.2732,6.6541424451,48.55,4.63,48.7702716827,131.95,69.0312,-2.1332,69.0641521752,6.5312,-1.2732,6.6541424451,62.5,-0.86,62.50591652,132.76,6.5312,-1.2732,6.6541424451,6.5312,-1.2732,6.6541424451,0.0,0.0,0.0,132.3
2020-11-14 20:30:00,53.0064,0.7482000000000001,53.011680262,6.6264,-1.2418,6.7417537926,46.38,1.99,46.4226722626,132.97,67.0164,2.6482,67.0687023298,6.6264,-1.2418,6.7417537926,60.39,3.89,60.5151567791,133.37,6.6264,-1.2418,6.7417537926,6.6264,-1.2418,6.7417537926,0.0,0.0,0.0,133.6
2020-11-14 21:00:00,52.5244,8.145,53.1521741828,6.6244,-1.275,6.7459840172,45.9,9.42,46.8566580114,132.97,63.6044,-21.095,67.0113328054,6.6244,-1.275,6.7459840172,56.98,-19.82,60.3287062682,134.19,6.6244,-1.275,6.7459840172,6.6244,-1.275,6.7459840172,0.0,0.0,0.0,132.69
2020-11-14 21:30:00,51.3468,7.9672,51.9612369568,7.0368,-1.3628,7.1675503542,44.31,9.33,45.2816187873,132.52,61.9368,-20.7628,65.3242761772,7.0368,-1.3628,7.1675503542,54.9,-19.4,58.2268838253,133.75,7.0368,-1.3628,7.1675503542,7.0368,-1.3628,7.1675503542,0.0,0.0,0.0,132.19
2020-11-14 22:00:00,49.494,8.1834,50.1659652709,7.114,-1.3866,7.2478724851,42.38,9.57,43.4470862084,132.8,59.524,-20.6766,63.0129221951,7.114,-1.3866,7.2478724851,52.41,-19.29,55.8472219542,134.09,7.114,-1.3866,7.2478724851,7.114,-1.3866,7.2478724851,0.0,0.0,0.0,132.51
2020-11-14 22:30:00,47.1234,7.3294,47.6899877534,6.9234,-1.3506,7.0539058627,40.2,8.68,41.1264197323,133.45,56.5734,-22.2706,60.799088907,6.9234,-1.3506,7.0539058627,49.65,-20.92,53.8773505288,134.64,6.9234,-1.3506,7.0539058627,6.9234,-1.3506,7.0539058627,0.0,0.0,0.0,133.2
2020-11-14 23:00:00,42.5794,-7.231,43.1890340869,6.9193999999999996,-1.331,7.0462512984,35.66,-5.9,36.1447866227,133.12,51.9194,-19.951,55.6207380152,6.9193999999999996,-1.331,7.0462512984,45.0,-18.62,48.7001478437,135.47,6.9193999999999996,-1.331,7.0462512984,6.9193999999999996,-1.331,7.0462512984,0.0,0.0,0.0,133.79
2020-11-14 23:30:00,40.387,-15.5832,43.2890966785,7.067,-1.3832,7.2010923644,33.32,-14.2,36.2196410805,132.27,50.057,-16.4132,52.6791835855,7.067,-1.3832,7.2010923644,42.99,-15.03,45.5416402867,135.54,7.067,-1.3832,7.2010923644,7.067,-1.3832,7.2010923644,0.0,0.0,0.0,133.45
2020-11-15 00:00:00,38.7338,-16.1112,41.9509002035,6.9738,-1.3812,7.1092615566,31.76,-14.73,35.0095772611,132.49,48.0638,-17.0512,50.9987479442,6.9738,-1.3812,7.1092615566,41.09,-15.67,43.9765505696,135.68,6.9738,-1.3812,7.1092615566,6.9738,-1.3812,7.1092615566,0.0,0.0,0.0,133.7
2020-11-15 00:30:00,39.8142,-14.8218,42.4836000932,6.9542,-1.3918,7.0921086342,32.86,-13.43,35.4985140534,132.05,49.2542,-15.4818,51.6300527685,6.9542,-1.3918,7.0921086342,42.3,-14.09,44.58495374,135.68,6.9542,-1.3918,7.0921086342,6.9542,-1.3918,7.0921086342,0.0,0.0,0.0,133.21
2020-11-15 01:00:00,39.9648,-14.2312,42.4230160701,7.0548,-1.3712,7.1868207491,32.91,-12.86,35.3333794025,131.75,49.3548,-14.8212,51.5321671627,7.0548,-1.3712,7.1868207491,42.3,-13.45,44.3868505303,135.48,7.0548,-1.3712,7.1868207491,7.0548,-1.3712,7.1868207491,0.0,0.0,0.0,132.91
2020-11-15 01:30:00,38.8474,-14.5668,41.4886990517,7.0574,-1.3668,7.1885351081,31.79,-13.2,34.4215644618,131.29,47.9474,-15.2968,50.3283742734,7.0574,-1.3668,7.1885351081,40.89,-13.93,43.1976503991,135.14,7.0574,-1.3668,7.1885351081,7.0574,-1.3668,7.1885351081,0.0,0.0,0.0,132.49
2020-11-15 02:00:00,37.2294,-15.1286,40.1858527634,6.9794,-1.3386,7.1066077928,30.25,-13.79,33.2449484885,132.02,45.9794,-16.0286,48.6931334206,6.9794,-1.3386,7.1066077928,39.0,-14.69,41.6748857227,134.93,6.9794,-1.3386,7.1066077928,6.9794,-1.3386,7.1066077928,0.0,0.0,0.0,133.22
2020-11-15 02:30:00,35.4112,-15.8156,38.7825513446,7.1112,-1.3956,7.2468520614,28.3,-14.42,31.7620276431,131.92,43.7412,-16.9056,46.8944761011,7.1112,-1.3956,7.2468520614,36.63,-15.51,39.778348382,132.45,7.1112,-1.3956,7.2468520614,7.1112,-1.3956,7.2468520614,0.0,0.0,0.0,133.18
2020-11-15 03:00:00,35.799,-15.0148,38.8202604324,7.199,-1.3748,7.3290979008,28.6,-13.64,31.6861105218,132.69,44.189,-15.8848,46.9573699438,7.199,-1.3748,7.3290979008,36.99,-14.51,39.7341188401,133.25,7.199,-1.3748,7.3290979008,7.199,-1.3748,7.3290979008,0.0,0.0,0.0,133.92
2020-11-15 03:30:00,35.4204,-14.8272,38.3985754423,7.2204,-1.3872,7.3524485717,28.2,-13.44,31.2389756554,131.85,43.6904,-15.6572,46.4111943824,7.2204,-1.3872,7.3524485717,36.47,-14.27,39.1624028885,132.46,7.2204,-1.3872,7.3524485717,7.2204,-1.3872,7.3524485717,0.0,0.0,0.0,133.06
2020-11-15 04:00:00,35.054,-15.112,38.172705694,7.224,-1.3519999999999999,7.3494271886,27.83,-13.76,31.0458773431,132.14,43.274,-16.062,46.1587144535,7.224,-1.3519999999999999,7.3494271886,36.05,-14.71,38.9356725895,132.69,7.224,-1.3519999999999999,7.3494271886,7.224,-1.3519999999999999,7.3494271886,0.0,0.0,0.0,133.36
2020-11-15 04:30:00,34.6838,-14.9492,37.7683010351,7.0638,-1.3792,7.1971843856,27.62,-13.57,30.7735162112,131.6,42.8338,-15.8492,45.671999771,7.0638,-1.3792,7.1971843856,35.77,-14.47,38.5859274866,132.29,7.0638,-1.3792,7.1971843856,7.0638,-1.3792,7.1971843856,0.0,0.0,0.0,132.83
2020-11-15 05:00:00,34.1912,-15.1082,37.3804208735,7.2112,-1.3882,7.3436029767,26.98,-13.72,30.268115237,132.24,42.2512,-16.0182,45.1856905743,7.2112,-1.3882,7.3436029767,35.04,-14.63,37.9715485594,132.86,7.2112,-1.3882,7.3436029767,7.2112,-1.3882,7.3436029767,0.0,0.0,0.0,133.47
2020-11-15 05:30:00,34.8806,-15.0836,38.0022531611,7.1406,-1.3736000000000002,7.2715160262,27.74,-13.71,30.9430396051,131.99,43.1006,-15.9836,45.9688719605,7.1406,-1.3736000000000002,7.2715160262,35.96,-14.61,38.8146067866,132.72,7.1406,-1.3736000000000002,7.2715160262,7.1406,-1.3736000000000002,7.2715160262,0.0,0.0,0.0,133.24
2020-11-15 06:00:00,34.2562,-16.1584,37.8758647294,7.2162,-1.3884,7.3485506734,27.04,-14.77,30.8109477297,132.8,42.3762,-17.2984,45.7709183762,7.2162,-1.3884,7.3485506734,35.16,-15.91,38.5921455739,133.11,7.2162,-1.3884,7.3485506734,7.2162,-1.3884,7.3485506734,0.0,0.0,0.0,134.08
2020-11-15 06:30:00,34.5622,-16.556,38.3229279262,7.1322,-1.3860000000000001,7.2656226739,27.43,-15.17,31.3453951961,132.61,42.8122,-17.776,46.3559127279,7.1322,-1.3860000000000001,7.2656226739,35.68,-16.39,39.2644177341,132.84,7.1322,-1.3860000000000001,7.2656226739,7.1322,-1.3860000000000001,7.2656226739,0.0,0.0,0.0,133.94
2020-11-15 07:00:00,36.2822,-16.427,39.8276834104,7.1522,-1.377,7.2835495358,29.13,-15.05,32.7880984505,132.8,44.9322,-17.587,48.2514783798,7.1522,-1.377,7.2835495358,37.78,-16.21,41.1107346079,132.87,7.1522,-1.377,7.2835495358,7.1522,-1.377,7.2835495358,0.0,0.0,0.0,134.1
2020-11-15 07:30:00,37.2188,-15.895,40.470854926,7.2488,-1.395,7.3818105123,29.97,-14.5,33.2934062541,132.57,45.9588,-17.025,49.0108347454,7.2488,-1.395,7.3818105123,38.71,-15.63,41.7463890654,132.67,7.2488,-1.395,7.3818105123,7.2488,-1.395,7.3818105123,0.0,0.0,0.0,133.87
2020-11-15 08:00:00,39.0624,-14.8756,41.798978087,7.1124,-1.3856,7.2461107582,31.95,-13.49,34.6811562668,131.82,48.1224,-15.7956,50.6484586253,7.1124,-1.3856,7.2461107582,41.01,-14.41,43.4680135272,132.05,7.1124,-1.3856,7.2461107582,7.1124,-1.3856,7.2461107582,0.0,0.0,0.0,133.06
2020-11-15 08:30:00,41.7872,-14.4036,44.1999296018,7.3872,-1.4036,7.5193627922,34.4,-13.0,36.7744476505,131.11,51.4872,-14.8936,53.5980511287,7.3872,-1.4036,7.5193627922,44.1,-13.49,46.1171345597,131.79,7.3872,-1.4036,7.5193627922,7.3872,-1.4036,7.5193627922,0.0,0.0,0.0,132.28
2020-11-15 09:00:00,44.934,-5.743,45.2995188164,8.344,-1.603,8.4965843137,36.59,-4.14,36.8234667026,130.95,55.714,-4.273,55.877619178,8.344,-1.603,8.4965843137,47.37,-2.67,47.4451873218,132.81,8.344,-1.603,8.4965843137,8.344,-1.603,8.4965843137,0.0,0.0,0.0,131.82
2020-11-15 09:30:00,47.2876,-16.0768,49.9457767184,9.0676,-1.6668,9.2195223304,38.22,-14.41,40.8462544182,131.9,59.9776,11.7332,61.1144866951,9.0676,-1.6668,9.2195223304,50.91,13.4,52.6439749639,134.69,9.0676,-1.6668,9.2195223304,9.0676,-1.6668,9.2195223304,0.0,0.0,0.0,133.67
2020-11-15 10:00:00,47.8038,-18.8112,51.3718263242,10.2438,-1.8312,10.4061871922,37.56,-16.98,41.2198253271,130.98,60.0738,13.0788,61.4810251694,10.2438,-1.8312,10.4061871922,49.83,14.91,52.0128541805,134.26,10.2438,-1.8312,10.4061871922,10.2438,-1.8312,10.4061871922,0.0,0.0,0.0,132.95
2020-11-15 10:30:00,49.1794,-18.0702,52.3941362406,11.5794,-1.9902000000000002,11.749187223,37.6,-16.08,40.8940875922,130.78,60.8594,13.8398,62.4131927752,11.5794,-1.9902000000000002,11.749187223,49.28,15.83,51.7600937016,134.05,11.5794,-1.9902000000000002,11.749187223,11.5794,-1.9902000000000002,11.749187223,0.0,0.0,0.0,132.73
2020-11-15 11:00:00,49.4782,-17.253,52.3999836282,12.1582,-2.143,12.3456176937,37.32,-15.11,40.2628178348,130.33,61.2582,14.837,63.0293870844,12.1582,-2.143,12.3456176937,49.1,16.98,51.9531558233,133.62,12.1582,-2.143,12.3456176937,12.1582,-2.143,12.3456176937,0.0,0.0,0.0,132.24
2020-11-15 11:30:00,50.5244,-17.094,53.3377898995,9.1944,-1.654,9.3419862642,41.33,-15.44,44.1198651403,130.93,64.3544,15.556000000000001,66.2078389268,9.1944,-1.654,9.3419862642,55.16,17.21,57.782434182,134.21,9.1944,-1.654,9.3419862642,9.1944,-1.654,9.3419862642,0.0,0.0,0.0,132.81
2020-11-15 12:00:00,50.329,-17.7768,53.3762387139,12.459,-2.1768,12.6477325731,37.87,-15.6,40.9572569882,130.82,62.349,14.7532,64.0707008799,12.459,-2.1768,12.6477325731,49.89,16.93,52.6843145538,133.93,12.459,-2.1768,12.6477325731,12.459,-2.1768,12.6477325731,0.0,0.0,0.0,132.71
2020-11-15 12:30:00,53.0222,-16.588,55.5564167027,9.8322,-1.788,9.9934528988,43.19,-14.8,45.6554060326,130.27,67.2122,16.062,69.1047586845,9.8322,-1.788,9.9934528988,57.38,17.85,60.0923198088,133.37,9.8322,-1.788,9.9934528988,9.8322,-1.788,9.9934528988,0.0,0.0,0.0,132.08
2020-11-15 13:00:00,52.7062,-16.3674,55.1890867944,8.5562,-1.5074,8.6879694521,44.15,-14.86,46.5837106723,130.84,67.6862,16.6326,69.6998210414,8.5562,-1.5074,8.6879694521,59.13,18.14,61.8499514955,133.95,8.5562,-1.5074,8.6879694521,8.5562,-1.5074,8.6879694521,0.0,0.0,0.0,132.64
2020-11-15 13:30:00,52.7064,-16.876,55.3422440542,7.5064,-1.426,7.6406489881,45.2,-15.45,47.7675883838,130.66,68.2064,15.924,70.0406080568,7.5064,-1.426,7.6406489881,60.7,17.35,63.1309155644,133.77,7.5064,-1.426,7.6406489881,7.5064,-1.426,7.6406489881,0.0,0.0,0.0,132.47
2020-11-15 14:00:00,53.7632,-16.719,56.3028119657,10.1032,-1.839,10.2692049955,43.66,-14.88,46.1260230239,131.09,67.9132,16.421,69.8702510031,10.1032,-1.839,10.2692049955,57.81,18.26,60.6252727829,134.4,10.1032,-1.839,10.2692049955,10.1032,-1.839,10.2692049955,0.0,0.0,0.0,132.91
2020-11-15 14:30:00,52.6722,-16.5778,55.2194178318,9.8922,-1.7978,10.0542381949,42.78,-14.78,45.2612063472,130.95,66.8422,16.4822,68.8443361336,9.8922,-1.7978,10.0542381949,56.95,18.28,59.8118792549,134.4,9.8922,-1.7978,10.0542381949,9.8922,-1.7978,10.0542381949,0.0,0.0,0.0,132.76
2020-11-15 15:00:00,53.3328,-16.4434,55.8101510426,9.0728,-1.7034,9.2313201331,44.26,-14.74,46.6499217577,130.95,68.0928,16.6566,70.1004403367,9.0728,-1.7034,9.2313201331,59.02,18.36,61.8097888688,134.33,9.0728,-1.7034,9.2313201331,9.0728,-1.7034,9.2313201331,0.0,0.0,0.0,132.76
2020-11-15 15:30:00,54.7774,-16.508,57.210817288,7.9474,-1.508,8.0892045814,46.83,-15.0,49.1736606325,130.66,70.3874,16.442,72.2822622969,7.9474,-1.508,8.0892045814,62.44,17.95,64.96888563,134.0,7.9474,-1.508,8.0892045814,7.9474,-1.508,8.0892045814,0.0,0.0,0.0,132.47
2020-11-15 16:00:00,57.3436,-15.965,59.5245301196,7.2936,-1.385,7.4239360153,50.05,-14.58,52.1304028375,130.49,73.9636,17.005,75.8932417937,7.2936,-1.385,7.4239360153,66.67,18.39,69.1598221513,133.8,7.2936,-1.385,7.4239360153,7.2936,-1.385,7.4239360153,0.0,0.0,0.0,132.26
2020-11-15 16:30:00,59.2316,4.495,59.4019146456,7.0016,-1.405,7.1411783033,52.23,5.9,52.5621812713,131.72,74.9716,8.525,75.4547310085,7.0016,-1.405,7.1411783033,67.97,9.93,68.6915264061,132.98,7.0016,-1.405,7.1411783033,7.0016,-1.405,7.1411783033,0.0,0.0,0.0,132.26
2020-11-15 17:00:00,63.7978,15.0732,65.554257246,7.1878,-1.3668,7.3165983271,56.61,16.44,58.9488396832,132.58,80.0978,4.7332,80.2375270499,7.1878,-1.3668,7.3165983271,72.91,6.1,73.1647326244,132.54,7.1878,-1.3668,7.3165983271,7.1878,-1.3668,7.3165983271,0.0,0.0,0.0,132.56
2020-11-15 17:30:00,65.222,14.401,66.7929493659,11.272,-1.319,11.348909419,53.95,15.72,56.193601949,133.29,80.392,3.781,80.4808649618,11.272,-1.319,11.348909419,69.12,5.1,69.3078956541,133.26,11.272,-1.319,11.348909419,11.272,-1.319,11.348909419,0.0,0.0,0.0,133.32
2020-11-15 18:00:00,64.9222,14.1084,66.4374819165,11.3122,-1.3316,11.390304096,53.61,15.44,55.7891181146,133.24,79.9822,3.4184,80.0552170405,11.3122,-1.3316,11.390304096,68.67,4.75,68.834086033,133.18,11.3122,-1.3316,11.390304096,11.3122,-1.3316,11.390304096,0.0,0.0,0.0,133.27
2020-11-15 18:30:00,64.2968,14.6058,65.9348760815,7.4268,-1.3742,7.5528659382,56.87,15.98,59.0724749778,133.79,80.5868,4.1058,80.6913249853,7.4268,-1.3742,7.5528659382,73.16,5.48,73.3649507599,133.68,7.4268,-1.3742,7.5528659382,7.4268,-1.3742,7.5528659382,0.0,0.0,0.0,133.74
2020-11-15 19:00:00,62.6096,14.1278,64.1837732219,7.0196,-1.3722,7.1524623033,55.59,15.5,57.7104678546,132.66,78.5996,3.7478,78.688900901,7.0196,-1.3722,7.1524623033,71.58,5.12,71.7628789835,132.74,7.0196,-1.3722,7.1524623033,7.0196,-1.3722,7.1524623033,0.0,0.0,0.0,132.58
2020-11-15 19:30:00,59.5872,1.6736,59.6106982076,7.0272,-1.3864,7.1626562671,52.56,3.06,52.6489999905,132.93,75.8572,8.0236,76.2803575555,7.0272,-1.3864,7.1626562671,68.83,9.41,69.4702598239,134.1,7.0272,-1.3864,7.1626562671,7.0272,-1.3864,7.1626562671,0.0,0.0,0.0,133.59
2020-11-15 20:00:00,56.0004,-18.062,58.8411475429,6.9604,-1.362,7.092405245,49.04,-16.7,51.8055170807,131.5,72.6704,14.478,74.0985797446,6.9604,-1.362,7.092405245,65.71,15.84,67.5922310625,134.69,6.9604,-1.362,7.092405245,6.9604,-1.362,7.092405245,0.0,0.0,0.0,133.36
2020-11-15 20:30:00,54.293,-17.9416,57.1806860711,7.033,-1.3816,7.1674198677,47.26,-16.56,50.0773521664,131.31,70.403,14.5184,71.8843957167,7.033,-1.3816,7.1674198677,63.37,15.9,65.3342704865,134.52,7.033,-1.3816,7.1674198677,7.033,-1.3816,7.1674198677,0.0,0.0,0.0,133.17
2020-11-15 21:00:00,51.9956,-19.164,55.4148113356,7.0056,-1.374,7.1390690822,44.99,-17.79,48.3795845373,131.44,67.5156,12.966,68.7493519923,7.0056,-1.374,7.1390690822,60.51,14.34,62.185976715,134.28,7.0056,-1.374,7.1390690822,7.0056,-1.374,7.1390690822,0.0,0.0,0.0,133.37
2020-11-15 21:30:00,49.92,-20.2158,53.8580074793,6.95,-1.3758,7.0848659578,42.97,-18.84,46.9187222759,131.17,64.89,11.4642,65.8949162048,6.95,-1.3758,7.0848659578,57.94,12.84,59.3456754954,133.78,6.95,-1.3758,7.0848659578,6.95,-1.3758,7.0848659578,0.0,0.0,0.0,133.11
2020-11-15 22:00:00,47.0514,-21.4554,51.7123624593,6.9714,-1.3754,7.1057823721,40.08,-20.08,44.8287050895,131.23,61.2814,9.9646,62.0862564431,6.9714,-1.3754,7.1057823721,54.31,11.34,55.4812734173,133.78,6.9714,-1.3754,7.1057823721,6.9714,-1.3754,7.1057823721,0.0,0.0,0.0,133.24
2020-11-15 22:30:00,44.7866,-21.4994,49.6796109075,6.9666,-1.3694,7.099913515,37.82,-20.13,42.8435444379,130.73,58.4066,9.5506,59.1823021174,6.9666,-1.3694,7.099913515,51.44,10.92,52.5863100056,133.43,6.9666,-1.3694,7.099913515,6.9666,-1.3694,7.099913515,0.0,0.0,0.0,132.78
2020-11-15 23:00:00,41.9122,-22.5244,47.5813104506,6.9122,-1.3844,7.049473186,35.0,-21.14,40.888868901,131.64,54.8522,8.7456,55.5450210568,6.9122,-1.3844,7.049473186,47.94,10.13,48.9985765099,134.2,6.9122,-1.3844,7.049473186,6.9122,-1.3844,7.049473186,0.0,0.0,0.0,133.76
2020-11-15 23:30:00,40.1434,-23.4066,46.4689303419,6.9534,-1.3466,7.0825915539,33.19,-22.06,39.8524742017,131.96,52.5534,7.8134,53.1310556183,6.9534,-1.3466,7.0825915539,45.6,9.16,46.5109191481,134.44,6.9534,-1.3466,7.0825915539,6.9534,-1.3466,7.0825915539,0.0,0.0,0.0,134.11
2020-11-16 00:00:00,38.806,-23.63,45.4343761485,7.076,-1.3599999999999999,7.2055101138,31.73,-22.27,38.7652653802,132.31,50.776,7.7,51.3565202871,7.076,-1.3599999999999999,7.2055101138,43.7,9.06,44.6292908301,134.76,7.076,-1.3599999999999999,7.2055101138,7.076,-1.3599999999999999,7.2055101138,0.0,0.0,0.0,134.48
2020-11-16 00:30:00,37.4452,-23.8466,44.3937308029,7.2352,-1.4066,7.3706609337,30.21,-22.44,37.6324022619,131.16,48.9552,6.8234,49.4284371046,7.2352,-1.4066,7.3706609337,41.72,8.23,42.5240085128,133.55,7.2352,-1.4066,7.3706609337,7.2352,-1.4066,7.3706609337,0.0,0.0,0.0,133.35
2020-11-16 01:00:00,37.8302,-23.4856,44.5274908276,7.1902,-1.3756,7.3206045789,30.64,-22.11,37.7844108066,131.66,49.5202,7.5844000000000005,50.0976379822,7.1902,-1.3756,7.3206045789,42.33,8.96,43.2678922528,134.08,7.1902,-1.3756,7.3206045789,7.1902,-1.3756,7.3206045789,0.0,0.0,0.0,133.85
2020-11-16 01:30:00,37.0562,-23.5374,43.8995575969,7.2162,-1.3774,7.3464803273,29.84,-22.16,37.1684167002,131.44,48.4862,7.3926,49.0465302055,7.2162,-1.3774,7.3464803273,41.27,8.77,42.1915370661,133.97,7.2162,-1.3774,7.3464803273,7.2162,-1.3774,7.3464803273,0.0,0.0,0.0,133.62
2020-11-16 02:00:00,35.7414,-24.0822,43.0975640936,7.2414,-1.3622,7.3684097877,28.5,-22.72,36.4478860841,131.99,46.8814,6.9278,47.3905062096,7.2414,-1.3622,7.3684097877,39.64,8.29,40.4975764707,134.49,7.2414,-1.3622,7.3684097877,7.2414,-1.3622,7.3684097877,0.0,0.0,0.0,134.21
2020-11-16 02:30:00,35.6054,-24.0,42.9388461554,7.2554,-1.4,7.3892373869,28.35,-22.6,36.2557926406,131.46,46.6154,6.79,47.1073202078,7.2554,-1.4,7.3892373869,39.36,8.19,40.203055854,134.01,7.2554,-1.4,7.3892373869,7.2554,-1.4,7.3892373869,0.0,0.0,0.0,133.66
2020-11-16 03:00:00,34.107,-24.945,42.2556561184,7.217,-1.355,7.3430997542,26.89,-23.59,35.7709407201,132.31,44.837,6.025,45.2399955128,7.217,-1.355,7.3430997542,37.62,7.38,38.3370421394,134.65,7.217,-1.355,7.3430997542,7.217,-1.355,7.3430997542,0.0,0.0,0.0,134.57
2020-11-16 03:30:00,33.9974,-24.2824,41.778680646,7.2774,-1.3524,7.4019954418000005,26.72,-22.93,35.2099886396,131.7,44.7374,6.6476,45.228592113,7.2774,-1.3524,7.4019954418000005,37.46,8.0,38.3047203357,134.13,7.2774,-1.3524,7.4019954418000005,7.2774,-1.3524,7.4019954418000005,0.0,0.0,0.0,133.92
2020-11-16 04:00:00,33.6546,-24.677599999999998,41.7326735654,7.4946,-1.3876,7.6219723773,26.16,-23.29,35.0252723044,132.56,44.3346,6.6224,44.82647587,7.4946,-1.3876,7.6219723773,36.84,8.01,37.7007387196,134.84,7.4946,-1.3876,7.6219723773,7.4946,-1.3876,7.6219723773,0.0,0.0,0.0,134.77
2020-11-16 04:30:00,33.4418,-24.4516,41.4274634729,7.4918,-1.3916,7.6199486744,25.95,-23.06,34.7155023008,131.76,44.0718,6.4484,44.5410531734,7.4918,-1.3916,7.6199486744,36.58,7.84,37.4107203887,134.14,7.4918,-1.3916,7.6199486744,7.4918,-1.3916,7.6199486744,0.0,0.0,0.0,133.97
2020-11-16 05:00:00,33.696,-24.4814,41.6504425182,7.456,-1.3914,7.5847168675,26.24,-23.09,34.9526207887,132.4,44.386,6.8286,44.9082038603,7.456,-1.3914,7.5847168675,36.93,8.22,37.8337587348,134.7,7.456,-1.3914,7.5847168675,7.456,-1.3914,7.5847168675,0.0,0.0,0.0,134.6
2020-11-16 05:30:00,34.482,-15.0594,37.6270361889,7.382,-1.3694,7.5079411532,27.1,-13.69,30.3615892206,132.08,43.532,-6.7094000000000005,44.0460108564,7.382,-1.3694,7.5079411532,36.15,-5.34,36.5422782541,135.01,7.382,-1.3694,7.5079411532,7.382,-1.3694,7.5079411532,0.0,0.0,0.0,133.44
2020-11-16 06:00:00,36.2598,-5.789,36.7190089332,7.2298,-1.379,7.3601391998,29.03,-4.41,29.3630550182,131.33,43.7398,-21.039,48.5366832925,7.2298,-1.379,7.3601391998,36.51,-19.66,41.4668023846,132.69,7.2298,-1.379,7.3601391998,7.2298,-1.379,7.3601391998,0.0,0.0,0.0,131.83
2020-11-16 06:30:00,38.661,-14.5074,41.2933115136,7.211,-1.3374000000000001,7.333972986,31.45,-13.17,34.0962080003,130.07,49.611,9.2226,50.4609519506,7.211,-1.3374000000000001,7.333972986,42.4,10.56,43.6952354382,132.06,7.211,-1.3374000000000001,7.333972986,7.211,-1.3374000000000001,7.333972986,0.0,0.0,0.0,131.76
2020-11-16 07:00:00,42.2498,-15.8402,45.1215861432,7.2898,-1.3802,7.4193083289,34.96,-14.46,37.832435819,130.14,54.5998,16.0798,56.9183461467,7.2898,-1.3802,7.4193083289,47.31,17.46,50.4290362787,132.11,7.2898,-1.3802,7.4193083289,7.2898,-1.3802,7.4193083289,0.0,0.0,0.0,132.05
2020-11-16 07:30:00,46.9534,-14.74,49.2126952276,7.3034,-1.4,7.436373549,39.65,-13.34,41.8339347898,129.84,60.5334,17.4,62.9845418778,7.3034,-1.4,7.436373549,53.23,18.8,56.4523949891,132.11,7.3034,-1.4,7.436373549,7.3034,-1.4,7.436373549,0.0,0.0,0.0,131.72
2020-11-16 08:00:00,50.728,-14.1488,52.6642053528,7.228,-1.3588,7.3546122563,43.5,-12.79,45.3413067743,130.53,65.278,18.5612,67.8655688066,7.228,-1.3588,7.3546122563,58.05,19.92,61.3727048451,132.79,7.228,-1.3588,7.3546122563,7.228,-1.3588,7.3546122563,0.0,0.0,0.0,132.43
2020-11-16 08:30:00,52.5748,-13.4146,54.2592027973,6.7948,-1.2746,6.9133141257,45.78,-12.14,47.3623056871,129.7,67.6348,19.0254,70.2597467701,6.7948,-1.2746,6.9133141257,60.84,20.3,64.13731831,132.01,6.7948,-1.2746,6.9133141257,6.7948,-1.2746,6.9133141257,0.0,0.0,0.0,131.57
2020-11-16 09:00:00,53.2526,-12.7494,54.7575255752,6.9026,-1.2894,7.0219968043,46.35,-11.46,47.7457233687,129.89,68.4326,20.0506,71.3095176195,6.9026,-1.2894,7.0219968043,61.53,21.34,65.1255441436,132.25,6.9026,-1.2894,7.0219968043,6.9026,-1.2894,7.0219968043,0.0,0.0,0.0,131.74
2020-11-16 09:30:00,54.3772,-19.9846,57.9332729699,7.1572,-1.2946,7.2733418042,47.22,-18.69,50.7842938319,130.6,69.9872,11.6354,70.9478026228,7.1572,-1.2946,7.2733418042,62.83,12.93,64.1466585256,132.07,7.1572,-1.2946,7.2733418042,7.1572,-1.2946,7.2733418042,0.0,0.0,0.0,132.72
2020-11-16 10:00:00,55.1208,-23.8946,60.0770713484,7.3508,-1.3746,7.4782207643,47.77,-22.52,52.812151063900004,132.49,70.9308,7.8554,71.3644568241,7.3508,-1.3746,7.4782207643,63.58,9.23,64.2464730549,133.52,7.3508,-1.3746,7.4782207643,7.3508,-1.3746,7.4782207643,0.0,0.0,0.0,134.74
2020-11-16 10:30:00,56.5776,-21.3782,60.4818341074,7.3276,-1.3882,7.457936779,49.25,-19.99,53.1522586538,132.76,71.9976,2.9918,72.0597340614,7.3276,-1.3882,7.457936779,64.67,4.38,64.8181556356,133.98,7.3276,-1.3882,7.457936779,7.3276,-1.3882,7.457936779,0.0,0.0,0.0,134.74
2020-11-16 11:00:00,57.6838,-10.7284,58.6729865355,9.6838,-1.5384,9.8052362032,48.0,-9.19,48.8718334013,131.24,68.5038,-26.3684,73.4034272565,9.6838,-1.5384,9.8052362032,58.82,-24.83,63.8460750556,133.66,9.6838,-1.5384,9.8052362032,9.6838,-1.5384,9.8052362032,0.0,0.0,0.0,131.97
2020-11-16 11:30:00,57.6214,-11.8844,58.8342136968,9.3914,-1.6144,9.5291490344,48.23,-10.27,49.3113151315,131.81,68.6514,-27.8344,74.0794745211,9.3914,-1.6144,9.5291490344,59.26,-26.22,64.801512328,134.16,9.3914,-1.6144,9.5291490344,9.3914,-1.6144,9.5291490344,0.0,0.0,0.0,132.56
2020-11-16 12:00:00,58.0252,-11.48,59.1499301355,9.7052,-1.67,9.8478326062,48.32,-9.81,49.305765383,131.81,68.7952,-27.4,74.0509253355,9.7052,-1.67,9.8478326062,59.09,-25.73,64.4489022405,134.24,9.7052,-1.67,9.8478326062,9.7052,-1.67,9.8478326062,0.0,0.0,0.0,132.56
2020-11-16 12:30:00,59.0616,-10.7256,60.0275860744,8.9416,-1.6056,9.0846112696,50.12,-9.12,50.9429955931,130.27,70.4016,-26.3756,75.1801673177,8.9416,-1.6056,9.0846112696,61.46,-24.77,66.2637495166,132.91,8.9416,-1.6056,9.0846112696,8.9416,-1.6056,9.0846112696,0.0,0.0,0.0,131.0
2020-11-16 13:00:00,61.9994,-9.3556,62.7012986446,7.1194,-1.3756,7.2510779695,54.88,-7.98,55.4571438139,130.53,74.4594,-24.8556,78.498427371,7.1194,-1.3756,7.2510779695,67.34,-23.48,71.3160991642,133.28,7.1194,-1.3756,7.2510779695,7.1194,-1.3756,7.2510779695,0.0,0.0,0.0,131.21
2020-11-16 13:30:00,62.2428,-9.6914,62.9927724886,7.2428,-1.4014,7.3771318139,55.0,-8.29,55.621255829,130.47,74.6728,-25.2614,78.8299777356,7.2428,-1.4014,7.3771318139,67.43,-23.86,71.5269494666,133.23,7.2428,-1.4014,7.3771318139,7.2428,-1.4014,7.3771318139,0.0,0.0,0.0,131.21
2020-11-16 14:00:00,61.7026,-9.685,62.4580665067,7.1626,-1.395,7.2971819054000004,54.54,-8.29,55.166436354,131.04,74.1026,-25.395,78.3332710396,7.1626,-1.395,7.2971819054000004,66.94,-24.0,71.1123308576,133.69,7.1626,-1.395,7.2971819054000004,7.1626,-1.395,7.2971819054000004,0.0,0.0,0.0,131.77
2020-11-16 14:30:00,61.426,-9.5372,62.1619792143,6.836,-1.3072,6.959861194,54.59,-8.23,55.2068926856,130.38,73.936,-25.1072,78.0826714953,6.836,-1.3072,6.959861194,67.1,-23.8,71.195856621,133.18,6.836,-1.3072,6.959861194,6.836,-1.3072,6.959861194,0.0,0.0,0.0,131.07
2020-11-16 15:00:00,60.8236,-9.602,61.5768521521,6.7836,-1.302,6.9074186901,54.04,-8.3,54.6736828831,131.81,73.2536,-25.542,77.5788867989,6.7836,-1.302,6.9074186901,66.47,-24.24,70.7519505031,134.49,6.7836,-1.302,6.9074186901,6.7836,-1.302,6.9074186901,0.0,0.0,0.0,132.53
2020-11-16 15:30:00,60.6046,-10.3664,61.4847931616,6.6546,-1.3164,6.7835543869,53.95,-9.05,54.7037932871,131.07,73.0846,-26.2964,77.6714838929,6.6546,-1.3164,6.7835543869,66.43,-24.98,70.9714400305,133.67,6.6546,-1.3164,6.7835543869,6.6546,-1.3164,6.7835543869,0.0,0.0,0.0,131.79
2020-11-16 16:00:00,63.2816,-10.1942,64.0974462221,6.8116,-1.3442,6.9429653751,56.47,-8.85,57.1592809612,130.89,76.5816,-25.7442,80.7929779882,6.8116,-1.3442,6.9429653751,69.77,-24.4,73.9135501786,133.23,6.8116,-1.3442,6.9429653751,6.8116,-1.3442,6.9429653751,0.0,0.0,0.0,131.56
2020-11-16 16:30:00,66.3304,-11.1032,67.2532751202,7.1104,-1.3932,7.2456051783,59.22,-9.71,60.0107698667,130.38,81.0404,-18.8232,83.1977120503,7.1104,-1.3932,7.2456051783,73.93,-17.43,75.9568943546,132.84,7.1104,-1.3932,7.2456051783,7.1104,-1.3932,7.2456051783,0.0,0.0,0.0,131.21
2020-11-16 17:00:00,67.6812,-21.4824,71.0087201913,10.1112,-1.3524,10.2012426302,57.57,-20.13,60.987882403,131.01,85.5012,10.4176,86.1335102687,10.1112,-1.3524,10.2012426302,75.39,11.77,76.3032437056,132.34,10.1112,-1.3524,10.2012426302,10.1112,-1.3524,10.2012426302,0.0,0.0,0.0,133.08
2020-11-16 17:30:00,68.564,-21.2942,71.7946032069,11.384,-1.3042,11.4584638429,57.18,-19.99,60.5735296974,130.63,86.514,10.4758,87.1459384116,11.384,-1.3042,11.4584638429,75.13,11.78,76.0479145013,132.1,11.384,-1.3042,11.4584638429,11.384,-1.3042,11.4584638429,0.0,0.0,0.0,132.68
2020-11-16 18:00:00,68.6328,-21.4706,71.9127798114,11.3828,-1.3006,11.4568624064,57.25,-20.17,60.6991878035,131.06,86.5728,10.5094,87.2083550367,11.3828,-1.3006,11.4568624064,75.19,11.81,76.1118400776,132.54,11.3828,-1.3006,11.4568624064,11.3828,-1.3006,11.4568624064,0.0,0.0,0.0,133.09
2020-11-16 18:30:00,67.7426,-21.2442,70.9956047118,7.5626,-1.3742,7.6864389934,60.18,-19.87,63.3754629174,130.54,86.7126,10.6458,87.3636540925,7.5626,-1.3742,7.6864389934,79.15,12.02,80.0574974628,132.03,7.5626,-1.3742,7.6864389934,7.5626,-1.3742,7.6864389934,0.0,0.0,0.0,132.52
2020-11-16 19:00:00,67.584,-20.9188,70.7473904073,7.204,-1.4188,7.3423844519,60.38,-19.5,63.4507241881,130.54,86.564,11.0412,87.265309221,7.204,-1.4188,7.3423844519,79.36,12.46,80.3321927996,132.03,7.204,-1.4188,7.3423844519,7.204,-1.4188,7.3423844519,0.0,0.0,0.0,132.52
2020-11-16 19:30:00,64.78,-22.22,68.4848654814,7.2,-1.3599999999999999,7.3273187456,57.58,-20.86,61.2421096959,130.04,83.12,9.15,83.6221077228,7.2,-1.3599999999999999,7.3273187456,75.92,10.51,76.6440245551,133.71,7.2,-1.3599999999999999,7.3273187456,7.2,-1.3599999999999999,7.3273187456,0.0,0.0,0.0,132.08
2020-11-16 20:00:00,62.875,-23.2834,67.0476124896,7.195,-1.3834,7.3267878746,55.68,-21.9,59.8320348977,131.02,80.695,8.2766,81.1183402971,7.195,-1.3834,7.3267878746,73.5,9.66,74.1320821237,135.01,7.195,-1.3834,7.3267878746,7.195,-1.3834,7.3267878746,0.0,0.0,0.0,133.16
2020-11-16 20:30:00,59.7314,-23.3594,64.1365863944,7.1614,-1.3894,7.2949353883,52.57,-21.97,56.9761862536,130.79,76.7614,7.6606000000000005,77.1427075122,7.1614,-1.3894,7.2949353883,69.6,9.05,70.1859138289,134.75,7.1614,-1.3894,7.2949353883,7.1614,-1.3894,7.2949353883,0.0,0.0,0.0,132.97
2020-11-16 21:00:00,55.9866,-24.2336,61.0062845002,7.0566,-1.3736000000000002,7.1890458699,48.93,-22.86,54.0067079167,131.46,72.3866,6.9964,72.7239264102,7.0566,-1.3736000000000002,7.1890458699,65.33,8.37,65.8639947164,135.37,7.0566,-1.3736000000000002,7.1890458699,7.0566,-1.3736000000000002,7.1890458699,0.0,0.0,0.0,133.69
2020-11-16 21:30:00,52.7012,-24.8906,58.2834320352,7.0412,-1.3806,7.1752737787,45.66,-23.51,51.3571387443,131.52,68.3012,6.1094,68.5738921879,7.0412,-1.3806,7.1752737787,61.26,7.49,61.7161866936,135.54,7.0412,-1.3806,7.1752737787,7.0412,-1.3806,7.1752737787,0.0,0.0,0.0,133.73
2020-11-16 22:00:00,48.5734,-26.9358,55.541988704,7.0734,-1.3558,7.2021650356,41.5,-25.58,48.7502451276,132.1,63.1834,3.8542,63.3008443324,7.0734,-1.3558,7.2021650356,56.11,5.21,56.3513637812,135.47,7.0734,-1.3558,7.2021650356,7.0734,-1.3558,7.2021650356,0.0,0.0,0.0,134.39
2020-11-16 22:30:00,46.5676,-27.3112,53.9855815492,5.0076,-1.0312,5.1126735863,41.56,-26.28,49.1718618724,131.93,61.1776,3.3588,61.2697337941,5.0076,-1.0312,5.1126735863,56.17,4.39,56.3412903651,132.98,5.0076,-1.0312,5.1126735863,5.0076,-1.0312,5.1126735863,0.0,0.0,0.0,134.23
2020-11-16 23:00:00,44.0132,-24.1456,50.2013124689,0.38320000000000004,-0.1956,0.4302343547,43.63,-23.95,49.7712708297,132.26,58.0232,-5.7256,58.3050103645,0.38320000000000004,-0.1956,0.4302343547,57.64,-5.53,57.9046673421,133.52,0.38320000000000004,-0.1956,0.4302343547,0.38320000000000004,-0.1956,0.4302343547,0.0,0.0,0.0,134.23
2020-11-16 23:30:00,42.3746,-10.7786,43.7239630308,4.7746,0.9714,4.8724145062,37.6,-11.75,39.3931783435,130.81,51.7046,-27.3486,58.491978793,4.7746,0.9714,4.8724145062,46.93,-28.32,54.8128388245,133.24,4.7746,0.9714,4.8724145062,4.7746,0.9714,4.8724145062,0.0,0.0,0.0,131.5
2020-11-17 00:00:00,40.5432,-10.946,41.994832804,7.1132,1.3940000000000001,7.2485067593,33.43,-12.34,35.6348214532,131.47,48.9332,-27.796,56.276777433,7.1132,1.3940000000000001,7.2485067593,41.82,-29.19,50.9996911755,133.93,7.1132,1.3940000000000001,7.2485067593,7.1132,1.3940000000000001,7.2485067593,0.0,0.0,0.0,132.21
2020-11-17 00:30:00,40.2628,-10.9758,41.732017079,7.1928,1.4242,7.3324428044,33.07,-12.4,35.3183365973,131.4,48.5428,-27.9158,55.99727959,7.1928,1.4242,7.3324428044,41.35,-29.34,50.7016577638,133.87,7.1928,1.4242,7.3324428044,7.1928,1.4242,7.3324428044,0.0,0.0,0.0,132.15
2020-11-17 01:00:00,39.9808,-11.1162,41.497400775,7.0408,1.4138,7.1813435428,32.94,-12.53,35.2426517164,131.58,48.2108,-28.1562,55.8305725842,7.0408,1.4138,7.1813435428,41.17,-29.57,50.6887936333,133.95,7.0408,1.4138,7.1813435428,7.0408,1.4138,7.1813435428,0.0,0.0,0.0,132.34
2020-11-17 01:30:00,39.5184,-11.3174,41.1070247199,7.0484,1.4226,7.1905308093,32.47,-12.74,34.8799154242,131.58,47.6484,-28.3774,55.4585147053,7.0484,1.4226,7.1905308093,40.6,-29.8,50.3626845988,134.04,7.0484,1.4226,7.1905308093,7.0484,1.4226,7.1905308093,0.0,0.0,0.0,132.34
2020-11-17 02:00:00,38.113,-11.786,39.8937409251,7.013,1.434,7.158109038,31.1,-13.22,33.7931709077,132.3,45.973,-29.146,54.4335011275,7.013,1.434,7.158109038,38.96,-30.58,49.5279517041,134.47,7.013,1.434,7.158109038,7.013,1.434,7.158109038,0.0,0.0,0.0,133.07
2020-11-17 02:30:00,36.7304,-11.8762,38.6026736198,7.1704,1.4238,7.3103927801,29.56,-13.3,32.4142499528,132.12,44.2904,-29.2562,53.0807382258,7.1704,1.4238,7.3103927801,37.12,-30.68,48.1576245261,134.32,7.1704,1.4238,7.3103927801,7.1704,1.4238,7.3103927801,0.0,0.0,0.0,132.92
2020-11-17 03:00:00,35.7984,-11.7692,37.6834116184,7.0384,1.4008,7.1764416809,28.76,-13.17,31.6320486216,132.42,43.1884,-29.2292,52.149631132,7.0384,1.4008,7.1764416809,36.15,-30.63,47.381635683,134.66,7.0384,1.4008,7.1764416809,7.0384,1.4008,7.1764416809,0.0,0.0,0.0,133.23
2020-11-17 03:30:00,35.7792,-11.5386,37.5937553671,7.1192,1.4214,7.2597098151,28.66,-12.96,31.4540490239,132.07,43.0892,-28.898600000000002,51.8826390867,7.1192,1.4214,7.2597098151,35.97,-30.32,47.0440570104,134.35,7.1192,1.4214,7.2597098151,7.1192,1.4214,7.2597098151,0.0,0.0,0.0,132.86
2020-11-17 04:00:00,34.9828,-11.947,36.9665673933,6.9728,1.393,7.1105828762,28.01,-13.34,31.0244371424,132.92,42.1728,-29.957,51.72974878,6.9728,1.393,7.1105828762,35.2,-31.35,47.1366364943,135.04,6.9728,1.393,7.1105828762,6.9728,1.393,7.1105828762,0.0,0.0,0.0,133.74
2020-11-17 04:30:00,34.6646,-12.2778,36.7747041592,7.0146,1.4122,7.1553422001,27.65,-13.69,30.8535022323,131.91,41.7346,-30.3078,51.5784797954,7.0146,1.4122,7.1553422001,34.72,-31.72,47.0280426979,134.08,7.0146,1.4122,7.1553422001,7.0146,1.4122,7.1553422001,0.0,0.0,0.0,132.76
2020-11-17 05:00:00,34.7536,-12.3648,36.887680762,7.0036,1.4052,7.1431785642,27.75,-13.77,30.9786281168,132.19,41.8836,-30.4648,51.7913118969,7.0036,1.4052,7.1431785642,34.88,-31.87,47.2473417242,134.29,7.0036,1.4052,7.1431785642,7.0036,1.4052,7.1431785642,0.0,0.0,0.0,133.04
2020-11-17 05:30:00,34.9504,-12.356,37.0702198019,7.0704,1.404,7.2084514398,27.88,-13.76,31.0907060068,132.54,41.9304,-30.666,51.9476852243,7.0704,1.404,7.2084514398,34.86,-32.07,47.3677580217,134.63,7.0704,1.404,7.2084514398,7.0704,1.404,7.2084514398,0.0,0.0,0.0,133.42
2020-11-17 06:00:00,36.9076,-11.5024,38.6584550069,7.0876,1.4076,7.2260232161,29.82,-12.91,32.4946226321,131.82,44.1876,-29.5024,53.1313052684,7.0876,1.4076,7.2260232161,37.1,-30.91,48.2891095383,133.89,7.0876,1.4076,7.2260232161,7.0876,1.4076,7.2260232161,0.0,0.0,0.0,132.65
2020-11-17 06:30:00,39.9316,-10.4196,41.2686411543,6.9916,1.4004,7.1304691795,32.94,-11.82,34.9965141121,130.75,47.9716,-27.4396,55.2648717968,6.9916,1.4004,7.1304691795,40.98,-28.84,50.11093693,132.72,6.9916,1.4004,7.1304691795,6.9916,1.4004,7.1304691795,0.0,0.0,0.0,131.53
2020-11-17 07:00:00,44.1354,-9.478,45.1416217826,6.7754,1.3820000000000001,6.9149091939,37.36,-10.86,38.9064159233,130.94,53.1354,-26.038,59.1721909106,6.7754,1.3820000000000001,6.9149091939,46.36,-27.42,53.8619160446,132.78,6.7754,1.3820000000000001,6.9149091939,6.7754,1.3820000000000001,6.9149091939,0.0,0.0,0.0,131.62
2020-11-17 07:30:00,48.732,-7.1368,49.2518196439,6.582,1.3432,6.7176566033,42.15,-8.48,42.9945682616,130.18,58.772,-23.1568,63.1694971504,6.582,1.3432,6.7176566033,52.19,-24.5,57.654541018,132.78,6.582,1.3432,6.7176566033,6.582,1.3432,6.7176566033,0.0,0.0,0.0,130.85
2020-11-17 08:00:00,50.7624,-17.8972,53.8250036842,6.1824,1.2528000000000001,6.3080565628,44.58,-19.15,48.5190570807,132.22,65.4524,12.8928,66.7101263498,6.1824,1.2528000000000001,6.3080565628,59.27,11.64,60.4021729742,132.15,6.1824,1.2528000000000001,6.3080565628,6.1824,1.2528000000000001,6.3080565628,0.0,0.0,0.0,134.28
2020-11-17 08:30:00,52.4394,-17.6392,55.3265944099,6.2194,1.2308,6.3400161672,46.22,-18.87,49.9235946222,131.84,67.5794,14.3908,69.0946483383,6.2194,1.2308,6.3400161672,61.36,13.16,62.7553599304,92.4,6.2194,1.2308,6.3400161672,6.2194,1.2308,6.3400161672,0.0,0.0,0.0,133.93
2020-11-17 09:00:00,55.0998,-16.3012,57.4605697977,6.2698,1.2388,6.3910106775,48.83,-17.54,51.8846846381,132.08,71.0998,16.4288,72.9731939104,6.2698,1.2388,6.3910106775,64.83,15.19,66.5857717534,92.4,6.2698,1.2388,6.3910106775,6.2698,1.2388,6.3910106775,0.0,0.0,0.0,134.11
2020-11-17 09:30:00,56.7758,-15.8342,58.9424580017,6.3158,1.2358,6.4355676735,50.46,-17.07,53.2690951678,131.88,73.0958,16.9458,75.0343662283,6.3158,1.2358,6.4355676735,66.78,15.71,68.6030064939,92.4,6.3158,1.2358,6.4355676735,6.3158,1.2358,6.4355676735,0.0,0.0,0.0,133.93
2020-11-17 10:00:00,57.2736,-15.5278,59.341198419,6.5836,1.2422,6.6997649063,50.69,-16.77,53.3920312406,131.56,73.6536,17.1522,75.6244058344,6.5836,1.2422,6.6997649063,67.07,15.91,68.9312193422,92.4,6.5836,1.2422,6.6997649063,6.5836,1.2422,6.6997649063,0.0,0.0,0.0,133.61
2020-11-17 10:30:00,57.3136,-16.3628,59.6036070117,6.7336,1.2272,6.8445152348,50.58,-17.59,53.5513258473,132.64,73.7136,16.7372,75.589871602,6.7336,1.2272,6.8445152348,66.98,15.51,68.7523126884,92.4,6.7336,1.2272,6.8445152348,6.7336,1.2272,6.8445152348,0.0,0.0,0.0,134.72
2020-11-17 11:00:00,57.8108,-10.2914,58.7196858864,6.8608,1.1586,6.9579401118,50.95,-11.45,52.2207334303,131.88,71.6608,-2.5114,71.7047933307,6.8608,1.1586,6.9579401118,64.8,-3.67,64.9038434917,92.4,6.8608,1.1586,6.9579401118,6.8608,1.1586,6.9579401118,0.0,0.0,0.0,133.22
2020-11-17 11:30:00,61.0568,-3.5036,61.1572402844,6.8368,1.2364,6.9476988421,54.22,-4.74,54.4267948716,130.57,73.4568,-18.1236,75.6595423142,6.8368,1.2364,6.9476988421,66.62,-19.36,69.3760333256,92.4,6.8368,1.2364,6.9476988421,6.8368,1.2364,6.9476988421,0.0,0.0,0.0,131.14
2020-11-17 12:00:00,62.6586,-3.0164,62.7311630924,6.9886,1.1936,7.0897962538,55.67,-4.21,55.8289620179,130.19,75.2586,-17.5364,77.2747190155,6.9886,1.1936,7.0897962538,68.27,-18.73,70.7926959509,133.3,6.9886,1.1936,7.0897962538,6.9886,1.1936,7.0897962538,0.0,0.0,0.0,130.75
