Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-17 12:30:00,63.2246,-10.8756,64.153166099,7.2646,1.1544,7.3557496233,55.96,-12.03,57.2384704548,130.51,78.7946,5.3444,78.9756392853,7.2646,1.1544,7.3557496233,71.53,4.19,71.6526133508,132.7,7.2646,1.1544,7.3557496233,7.2646,1.1544,7.3557496233,0.0,0.0,0.0,132.0
2020-11-17 13:00:00,63.089,-14.8536,64.8139749897,7.219,1.1464,7.3094592112,55.87,-16.0,58.1158919746,130.88,80.319,17.9464,82.299544555,7.219,1.1464,7.3094592112,73.1,16.8,75.0056664526,132.75,7.219,1.1464,7.3094592112,7.219,1.1464,7.3094592112,0.0,0.0,0.0,132.86
2020-11-17 13:30:00,61.3068,-15.2624,63.1780387477,7.1968,1.1176,7.2830597965,54.11,-16.38,56.5349139913,129.94,78.1868,16.9776,80.0088407365,7.1968,1.1176,7.2830597965,70.99,15.86,72.7400831729,132.0,7.1968,1.1176,7.2830597965,7.1968,1.1176,7.2830597965,0.0,0.0,0.0,131.91
2020-11-17 14:00:00,60.1278,-15.8226,62.1748100407,6.9578,1.1874,7.0583921399,53.17,-17.01,55.8246271819,130.25,76.9278,16.4074,78.6580522744,6.9578,1.1874,7.0583921399,69.97,15.22,71.6062099262,132.28,6.9578,1.1874,7.0583921399,6.9578,1.1874,7.0583921399,0.0,0.0,0.0,132.23
2020-11-17 14:30:00,58.9386,-15.786,61.0160336794,7.0086,1.224,7.1146784861,51.93,-17.01,54.6448991215,130.4,75.4486,16.524,77.2368682558,7.0086,1.224,7.1146784861,68.44,15.3,70.1293348036,132.44,7.0086,1.224,7.1146784861,7.0086,1.224,7.1146784861,0.0,0.0,0.0,132.39
2020-11-17 15:00:00,58.3342,-16.2756,60.5621502673,6.8242,1.2544,6.9385319052,51.51,-17.53,54.4112212691,130.66,74.9242,15.9844,76.610291665,6.8242,1.2544,6.9385319052,68.1,14.73,69.6748369212,132.7,6.8242,1.2544,6.9385319052,6.8242,1.2544,6.9385319052,0.0,0.0,0.0,132.67
2020-11-17 15:30:00,58.3802,-17.0246,60.8118800663,6.6302,1.2953999999999999,6.7555616495,51.75,-18.32,54.8970390823,130.85,75.1302,15.3054,76.6733475283,6.6302,1.2953999999999999,6.7555616495,68.5,14.01,69.9180241426,132.83,6.6302,1.2953999999999999,6.7555616495,6.6302,1.2953999999999999,6.7555616495,0.0,0.0,0.0,132.86
2020-11-17 16:00:00,57.9412,-17.0028,60.3844174045,6.6312,1.3272,6.7627119767,51.31,-18.33,54.4858238444,130.89,74.7912,15.4472,76.3697556974,6.6312,1.3272,6.7627119767,68.16,14.12,69.6071835373,132.83,6.6312,1.3272,6.7627119767,6.6312,1.3272,6.7627119767,0.0,0.0,0.0,132.91
2020-11-17 16:30:00,60.4574,-16.5922,62.6928888759,6.7174,1.3678,6.8552417609,53.74,-17.96,56.6617084105,130.18,77.7474,15.4078,79.2594379718,6.7174,1.3678,6.8552417609,71.03,14.04,72.4042989055,132.14,6.7174,1.3678,6.8552417609,6.7174,1.3678,6.8552417609,0.0,0.0,0.0,132.17
2020-11-17 17:00:00,63.6418,-15.2994,65.4549489924,7.4418,1.4406,7.5799548547,56.2,-16.74,58.6401534787,130.31,81.6118,17.1706,83.3985335818,7.4418,1.4406,7.5799548547,74.17,15.73,75.8196663142,132.28,7.4418,1.4406,7.5799548547,7.4418,1.4406,7.5799548547,0.0,0.0,0.0,132.22
2020-11-17 17:30:00,65.7938,-15.7712,67.6576297832,11.9538,1.5188000000000001,12.0498999116,53.84,-17.29,56.5481184479,130.09,82.8338,16.2688,84.4163033773,11.9538,1.5188000000000001,12.0498999116,70.88,14.75,72.3984592377,132.03,11.9538,1.5188000000000001,12.0498999116,11.9538,1.5188000000000001,12.0498999116,0.0,0.0,0.0,132.04
2020-11-17 18:00:00,67.2504,-15.0598,68.9159914403,11.9404,1.5202,12.0367836319,55.31,-16.58,57.7416011209,130.23,84.6204,17.2202,86.3547762674,11.9404,1.5202,12.0367836319,72.68,15.7,74.3563877552,132.24,11.9404,1.5202,12.0367836319,11.9404,1.5202,12.0367836319,0.0,0.0,0.0,132.11
2020-11-17 18:30:00,67.2484,-14.7662,68.8504754159,9.2284,1.5038,9.3501219778,58.02,-16.27,60.258055893,130.0,85.8984,17.6838,87.6997828104,9.2284,1.5038,9.3501219778,76.67,16.18,78.3586708667,132.01,9.2284,1.5038,9.3501219778,9.2284,1.5038,9.3501219778,0.0,0.0,0.0,131.83
2020-11-17 19:00:00,65.349,-10.5226,66.1907615288,8.839,1.4774,8.9616199295,56.51,-12.0,57.770062316,130.68,83.369,15.0074,84.70898544880001,8.839,1.4774,8.9616199295,74.53,13.53,75.7481471721,132.25,8.839,1.4774,8.9616199295,8.839,1.4774,8.9616199295,0.0,0.0,0.0,132.25
2020-11-17 19:30:00,63.8308,14.6058,65.4805346823,8.8108,1.5258,8.9419383961,55.02,13.08,56.5533977759,132.71,79.7808,3.8758,79.8748888843,8.8108,1.5258,8.9419383961,70.97,2.35,71.0088966257,134.01,8.8108,1.5258,8.9419383961,8.8108,1.5258,8.9419383961,0.0,0.0,0.0,132.83
2020-11-17 20:00:00,60.0678,3.0014,60.1427385376,7.1878,1.4414,7.330900545,52.88,1.56,52.9030055857,132.83,75.9878,7.6614,76.3730502128,7.1878,1.4414,7.330900545,68.8,6.22,69.0805935122,135.15,7.1878,1.4414,7.330900545,7.1878,1.4414,7.330900545,0.0,0.0,0.0,133.64
2020-11-17 20:30:00,58.21,-7.5398,58.6962748736,7.1,1.4102000000000001,7.2386921498,51.11,-8.95,51.8877114546,131.73,74.47,9.4602,75.0684772993,7.1,1.4102000000000001,7.2386921498,67.37,8.05,67.8492402316,135.08,7.1,1.4102000000000001,7.2386921498,7.1,1.4102000000000001,7.2386921498,0.0,0.0,0.0,133.1
2020-11-17 21:00:00,55.0372,-8.0744,55.626336561,7.2472,1.4256,7.3860844295,47.79,-9.5,48.7250869676,132.08,70.4672,8.7756,71.0115302694,7.2472,1.4256,7.3860844295,63.22,7.35,63.6458239007,135.33,7.2472,1.4256,7.3860844295,7.2472,1.4256,7.3860844295,0.0,0.0,0.0,133.5
2020-11-17 21:30:00,50.5756,-8.6422,51.308663364,7.2256,1.4378,7.367263006,43.35,-10.08,44.5065040191,132.55,64.9456,8.2278,65.4647053931,7.2256,1.4378,7.367263006,57.72,6.79,58.1180049554,133.14,7.2256,1.4378,7.367263006,7.2256,1.4378,7.367263006,0.0,0.0,0.0,133.98
2020-11-17 22:00:00,47.792,-1.8376000000000001,47.8273147664,7.222,1.4024,7.356902185,40.57,-3.24,40.6991707532,132.75,59.502,-6.1476,59.818734438,7.222,1.4024,7.356902185,52.28,-7.55,52.8223522763,133.91,7.222,1.4024,7.356902185,7.222,1.4024,7.356902185,0.0,0.0,0.0,133.42
2020-11-17 22:30:00,45.7016,6.4356,46.1524992814,7.3316,1.4156,7.4670129182,38.37,5.02,38.6969934233,131.49,54.5716,-23.0644,59.2454730247,7.3316,1.4156,7.4670129182,47.24,-24.48,53.206089877,133.54,7.3316,1.4156,7.4670129182,7.3316,1.4156,7.4670129182,0.0,0.0,0.0,131.28
2020-11-17 23:00:00,42.8004,5.8164,43.1938045224,7.3504,1.4163999999999999,7.4856241637,35.45,4.4,35.7220170203,131.86,50.9704,-24.1236,56.390865866,7.3504,1.4163999999999999,7.4856241637,43.62,-25.54,50.5469682573,133.86,7.3504,1.4163999999999999,7.4856241637,7.3504,1.4163999999999999,7.4856241637,0.0,0.0,0.0,131.7
2020-11-17 23:30:00,39.8706,4.9944,40.1821947599,7.3806,1.4144,7.5149041058,32.49,3.58,32.686641002100004,131.39,47.3506,-25.1556,53.6179403905,7.3806,1.4144,7.5149041058,39.97,-26.57,47.9954768702,133.25,7.3806,1.4144,7.5149041058,7.3806,1.4144,7.5149041058,0.0,0.0,0.0,131.21
2020-11-18 00:00:00,38.3314,4.631,38.610133216,7.6914,1.421,7.8215647386,30.64,3.21,30.8076889753,131.6,45.3614,-25.859,52.2144088443,7.6914,1.421,7.8215647386,37.67,-27.28,46.510507415,133.47,7.6914,1.421,7.8215647386,7.6914,1.421,7.8215647386,0.0,0.0,0.0,131.45
2020-11-18 00:30:00,37.9532,4.7102,38.2443639544,7.7332,1.4202,7.8625282372,30.22,3.29,30.3985608212,131.33,44.8732,-25.6398,51.6817513469,7.7332,1.4202,7.8625282372,37.14,-27.06,45.9524014606,133.02,7.7332,1.4202,7.8625282372,7.7332,1.4202,7.8625282372,0.0,0.0,0.0,131.14
2020-11-18 01:00:00,37.6386,-2.5904,37.7276341972,7.7386,1.4096,7.8659330101,29.9,-4.0,30.1663720059,131.49,46.9086,-1.9804,46.9503859209,7.7386,1.4096,7.8659330101,39.17,-3.39,39.3164215055,132.48,7.7386,1.4096,7.8659330101,7.7386,1.4096,7.8659330101,0.0,0.0,0.0,132.21
2020-11-18 01:30:00,35.4806,-7.6898,36.3043523617,7.7506,1.4402,7.8832719349,27.73,-9.13,29.1943453429,132.93,45.5106,8.9702,46.3861962269,7.7506,1.4402,7.8832719349,37.76,7.53,38.5034868551,133.27,7.7506,1.4402,7.8832719349,7.7506,1.4402,7.8832719349,0.0,0.0,0.0,134.24
2020-11-18 02:00:00,34.869,-7.0924,35.5829917062,7.729,1.4176,7.8579278923,27.14,-8.51,28.4429200329,132.72,44.759,9.717600000000001,45.8017448441,7.729,1.4176,7.8579278923,37.03,8.3,37.9487931297,133.27,7.729,1.4176,7.8579278923,7.729,1.4176,7.8579278923,0.0,0.0,0.0,134.05
2020-11-18 02:30:00,34.4646,0.6138,34.4700653263,7.6046,1.4238,7.7367401145,26.86,-0.81,26.8722105529,133.46,41.7346,-14.8662,44.3032813638,7.6046,1.4238,7.7367401145,34.13,-16.29,37.818262784,134.75,7.6046,1.4238,7.7367401145,7.6046,1.4238,7.7367401145,0.0,0.0,0.0,133.82
2020-11-18 03:00:00,33.7898,4.5974,34.1011241867,7.5798,1.4274,7.713030455,26.21,3.17,26.4010037688,133.68,39.7398,-27.1226,48.1132739979,7.5798,1.4274,7.713030455,32.16,-28.55,43.0042800196,135.27,7.5798,1.4274,7.713030455,7.5798,1.4274,7.713030455,0.0,0.0,0.0,133.57
2020-11-18 03:30:00,33.304,4.4066,33.5942634919,7.454,1.4066,7.585554664,25.85,3.0,26.0234989961,133.63,39.164,-27.3334,47.7591211347,7.454,1.4066,7.585554664,31.71,-28.74,42.7961645478,135.15,7.454,1.4066,7.585554664,7.454,1.4066,7.585554664,0.0,0.0,0.0,133.53
2020-11-18 04:00:00,32.7536,4.1352,33.0136061647,7.4336,1.3852,7.561559892,25.32,2.75,25.4689006437,133.98,38.5136,-27.8148,47.5074781903,7.4336,1.3852,7.561559892,31.08,-29.2,42.6451216436,135.48,7.4336,1.3852,7.561559892,7.4336,1.3852,7.561559892,0.0,0.0,0.0,133.88
2020-11-18 04:30:00,32.6406,4.1614,32.9048023595,7.7206,1.4014,7.8467564203,24.92,2.76,25.0723752365,133.86,38.3406,-27.7686,47.3402234291,7.7206,1.4014,7.8467564203,30.62,-29.17,42.2903452339,135.32,7.7206,1.4014,7.8467564203,7.7206,1.4014,7.8467564203,0.0,0.0,0.0,133.77
2020-11-18 05:00:00,31.81,3.653,32.019064774,7.53,1.413,7.6614273474,24.28,2.24,24.3831089076,134.01,37.36,-28.477,46.9756227101,7.53,1.413,7.6614273474,29.83,-29.89,42.2284382851,135.44,7.53,1.413,7.6614273474,7.53,1.413,7.6614273474,0.0,0.0,0.0,133.94
2020-11-18 05:30:00,32.6728,3.9564,32.9114715684,6.9928,1.4163999999999999,7.1348048887,25.68,2.54,25.8053095312,133.82,38.4928,-27.9836,47.5896787213,6.9928,1.4163999999999999,7.1348048887,31.5,-29.4,43.0883975102,135.17,6.9928,1.4163999999999999,7.1348048887,6.9928,1.4163999999999999,7.1348048887,0.0,0.0,0.0,133.74
2020-11-18 06:00:00,34.3358,4.386,34.6147968019,6.9458,1.4060000000000001,7.0866757821,27.39,2.98,27.5516333454,133.1,40.5058,-27.114,48.7430900707,6.9458,1.4060000000000001,7.0866757821,33.56,-28.52,44.0416166824,134.55,6.9458,1.4060000000000001,7.0866757821,6.9458,1.4060000000000001,7.0866757821,0.0,0.0,0.0,132.99
2020-11-18 06:30:00,38.6016,5.5036000000000005,38.9919624477,7.0816,1.3936,7.2174219442,31.52,4.11,31.7868290334,132.33,45.6816,-24.8764,52.0158039015,7.0816,1.3936,7.2174219442,38.6,-26.27,46.6912507864,133.82,7.0816,1.3936,7.2174219442,7.0816,1.3936,7.2174219442,0.0,0.0,0.0,132.11
2020-11-18 07:00:00,43.3588,6.5246,43.8469604716,7.1788,1.3946,7.3130074935,36.18,5.13,36.5418841879,132.46,51.4588,-23.665399999999998,56.6397321198,7.1788,1.3946,7.3130074935,44.28,-25.06,50.8794850603,133.93,7.1788,1.3946,7.3130074935,7.1788,1.3946,7.3130074935,0.0,0.0,0.0,132.21
2020-11-18 07:30:00,48.7762,7.3856,49.3321880095,7.0462,1.3856,7.1811434883,41.73,6.0,42.1591377995,131.64,58.1862,-21.9944,62.2044009842,7.0462,1.3856,7.1811434883,51.14,-23.38,56.2309878981,133.26,7.0462,1.3856,7.1811434883,7.0462,1.3856,7.1811434883,0.0,0.0,0.0,131.38
2020-11-18 08:00:00,53.704,6.111,54.0505683319,7.024,1.361,7.1546416402,46.68,4.75,46.9210496473,130.99,64.964,-13.889,66.4321128446,7.024,1.361,7.1546416402,57.94,-15.25,59.9133215571,132.69,7.024,1.361,7.1546416402,7.024,1.361,7.1546416402,0.0,0.0,0.0,130.98
2020-11-18 08:30:00,55.1818,-2.1664,55.224309323,6.8418,1.3836,6.9802991483,48.34,-3.55,48.470177429,132.21,70.2018,16.3136,72.0723682711,6.8418,1.3836,6.9802991483,63.36,14.93,65.0952724858,133.24,6.8418,1.3836,6.9802991483,6.8418,1.3836,6.9802991483,0.0,0.0,0.0,133.37
2020-11-18 09:00:00,55.0872,-2.0134,55.1239819262,6.9372,1.3666,7.0705261049,48.15,-3.38,48.2684876498,132.07,70.3672,15.1766,71.9852208679,6.9372,1.3666,7.0705261049,63.43,13.81,64.9159533551,133.08,6.9372,1.3666,7.0705261049,6.9372,1.3666,7.0705261049,0.0,0.0,0.0,133.33
2020-11-18 09:30:00,56.7304,3.0216,56.8108119175,6.8304,1.3416000000000001,6.9609090441,49.9,1.6800000000000002,49.9282725517,131.0,73.9504,17.2516,75.9360215097,6.8304,1.3416000000000001,6.9609090441,67.12,15.91,68.9798702521,132.59,6.8304,1.3416000000000001,6.9609090441,6.8304,1.3416000000000001,6.9609090441,0.0,0.0,0.0,132.57
2020-11-18 10:00:00,58.6308,3.3278,58.7251646356,7.1008,1.3278,7.2238780084,51.53,2.0,51.5687977366,130.83,75.8108,17.5078,77.8061723611,7.1008,1.3278,7.2238780084,68.71,16.18,70.5893511799,132.44,7.1008,1.3278,7.2238780084,7.1008,1.3278,7.2238780084,0.0,0.0,0.0,132.42
2020-11-18 10:30:00,58.6152,2.4766,58.6674971223,7.7852,1.2066,7.8781484246,50.83,1.27,50.8458631552,130.96,74.4452,16.6366,76.2814804694,7.7852,1.2066,7.8781484246,66.66,15.43,68.4225145694,132.44,7.7852,1.2066,7.8781484246,7.7852,1.2066,7.8781484246,0.0,0.0,0.0,132.56
2020-11-18 11:00:00,58.8002,2.8876,58.87106041,7.4902,1.2576,7.5950413955,51.31,1.63,51.3358841358,130.7,75.8402,17.4776,77.8280311829,7.4902,1.2576,7.5950413955,68.35,16.22,70.2482092298,132.24,7.4902,1.2576,7.5950413955,7.4902,1.2576,7.5950413955,0.0,0.0,0.0,132.27
2020-11-18 11:30:00,59.5866,3.3818,59.682488812,7.2366,1.3218,7.3563261755,52.35,2.06,52.390515363,130.91,77.4566,18.0918,79.5414238671,7.2366,1.3218,7.3563261755,70.22,16.77,72.1947456537,132.59,7.2366,1.3218,7.3563261755,7.2366,1.3218,7.3563261755,0.0,0.0,0.0,132.46
2020-11-18 12:00:00,60.3256,3.7932,60.4447382458,7.2556,1.3032,7.3717068308,53.07,2.49,53.1283822453,131.23,78.7256,19.1532,81.0220042063,7.2556,1.3032,7.3717068308,71.47,17.85,73.6653473487,132.79,7.2556,1.3032,7.3717068308,7.2556,1.3032,7.3717068308,0.0,0.0,0.0,132.71
2020-11-18 12:30:00,61.4182,-0.1622,61.4184141775,7.3582,1.3078,7.4735164468,54.06,-1.47,54.0799824334,131.46,77.7982,18.7678,80.0299334004,7.3582,1.3078,7.4735164468,70.44,17.46,72.5716556239,132.46,7.3582,1.3078,7.4735164468,7.3582,1.3078,7.4735164468,0.0,0.0,0.0,132.59
2020-11-18 13:00:00,63.6666,1.0356,63.6750219703,7.1866,1.3456000000000001,7.3114881467,56.48,-0.31,56.4808507372,131.35,80.6666,20.2556,83.1708463761,7.1866,1.3456000000000001,7.3114881467,73.48,18.91,75.8742281674,132.54,7.1866,1.3456000000000001,7.3114881467,7.1866,1.3456000000000001,7.3114881467,0.0,0.0,0.0,132.42
2020-11-18 13:30:00,63.5166,0.7606,63.5211538617,7.5266,1.2106,7.6233365346,55.99,-0.45,55.9918083294,132.06,80.2366,20.0506,82.7039209465,7.5266,1.2106,7.6233365346,72.71,18.84,75.1111822567,133.31,7.5266,1.2106,7.6233365346,7.5266,1.2106,7.6233365346,0.0,0.0,0.0,133.16
2020-11-18 14:00:00,61.6118,-0.3568,61.6128331233,7.8118,1.2032,7.9039173503,53.8,-1.56,53.8226123483,132.65,77.8218,18.8232,80.0658817068,7.8118,1.2032,7.9039173503,70.01,17.62,72.1932441438,133.81,7.8118,1.2032,7.9039173503,7.8118,1.2032,7.9039173503,0.0,0.0,0.0,133.8
2020-11-18 14:30:00,60.8252,-0.6254000000000001,60.8284150722,8.1052,1.1646,8.1884406452,52.72,-1.79,52.7503791456,132.69,76.5552,18.4946,78.7575321871,8.1052,1.1646,8.1884406452,68.45,17.33,70.6097117966,133.74,8.1052,1.1646,8.1884406452,8.1052,1.1646,8.1884406452,0.0,0.0,0.0,133.84
2020-11-18 15:00:00,59.559,-0.5784,59.5618084645,7.989,1.2116,8.0803524403,51.57,-1.79,51.6010561907,133.49,75.079,18.4516,77.3131152106,7.989,1.2116,8.0803524403,67.09,17.24,69.2696593033,134.43,7.989,1.2116,8.0803524403,7.989,1.2116,8.0803524403,0.0,0.0,0.0,134.68
2020-11-18 15:30:00,58.8456,-0.7504000000000001,58.8503843617,7.9756,1.1496,8.0580255348,50.87,-1.9,50.9054702365,133.19,74.1256,18.2896,76.3486348504,7.9756,1.1496,8.0580255348,66.15,17.14,68.3344869008,134.06,7.9756,1.1496,8.0580255348,7.9756,1.1496,8.0580255348,0.0,0.0,0.0,134.35
2020-11-18 16:00:00,59.3562,-0.7184,59.3605473105,7.3762,1.3316,7.4954309416000005,51.98,-2.05,52.0204084951,133.19,75.1562,18.2716,77.3453667972,7.3762,1.3316,7.4954309416000005,67.78,16.94,69.8648123164,134.0,7.3762,1.3316,7.4954309416000005,7.3762,1.3316,7.4954309416000005,0.0,0.0,0.0,134.35
2020-11-18 16:30:00,61.1096,-0.7526,61.114234176,7.0996,1.4174,7.2397059968,54.01,-2.17,54.0535752749,133.08,77.4396,17.9874,79.5011836825,7.0996,1.4174,7.2397059968,70.34,16.57,72.2653478508,133.91,7.0996,1.4174,7.2397059968,7.0996,1.4174,7.2397059968,0.0,0.0,0.0,134.25
2020-11-18 17:00:00,66.2398,0.20600000000000002,66.2401203202,7.0998,1.426,7.241590712,59.14,-1.22,59.1525823612,131.63,83.9498,19.016,86.076577395,7.0998,1.426,7.241590712,76.85,17.59,78.8373680433,132.67,7.0998,1.426,7.241590712,7.0998,1.426,7.241590712,0.0,0.0,0.0,132.71
2020-11-18 17:30:00,69.63,1.1376,69.6392923123,8.13,1.4776,8.2631835124,61.5,-0.34,61.5009398302,130.83,88.12,20.1576,90.3961461444,8.13,1.4776,8.2631835124,79.99,18.68,82.1422090037,131.99,8.13,1.4776,8.2631835124,8.13,1.4776,8.2631835124,0.0,0.0,0.0,131.8
2020-11-18 18:00:00,69.9748,1.4752,69.9903482637,7.7148,1.4452,7.8489962467000005,62.26,0.03,62.2600072278,130.4,88.7048,20.3252,91.0036004677,7.7148,1.4452,7.8489962467000005,80.99,18.88,83.1614964993,131.76,7.7148,1.4452,7.8489962467000005,7.7148,1.4452,7.8489962467000005,0.0,0.0,0.0,131.35
2020-11-18 18:30:00,70.4568,1.6306,70.4756661735,7.7568,1.4606,7.8931171662,62.7,0.17,62.7002304621,130.73,89.1568,20.4606,91.4744288782,7.7568,1.4606,7.8931171662,81.4,19.0,83.5880374216,132.1,7.7568,1.4606,7.8931171662,7.7568,1.4606,7.8931171662,0.0,0.0,0.0,131.67
2020-11-18 19:00:00,70.5954,1.7126000000000001,70.6161702439,7.8054,1.4826000000000001,7.9449588998,62.79,0.23,62.790421244,130.54,89.0854,20.3726,91.3851810958,7.8054,1.4826000000000001,7.9449588998,81.28,18.89,83.4462132155,131.92,7.8054,1.4826000000000001,7.9449588998,7.8054,1.4826000000000001,7.9449588998,0.0,0.0,0.0,131.52
2020-11-18 19:30:00,68.3996,1.0696,68.4079624336,7.7796,1.4796,7.9190524888,60.62,-0.41000000000000003,60.6213864902,130.61,86.2996,19.5396,88.4839924976,7.7796,1.4796,7.9190524888,78.52,18.06,80.5701805881,131.86,7.7796,1.4796,7.9190524888,7.7796,1.4796,7.9190524888,0.0,0.0,0.0,131.63
2020-11-18 20:00:00,64.5482,-0.4474,64.549750503,7.1082,1.4126,7.2472026327,57.44,-1.8599999999999999,57.4701070123,130.46,81.6282,17.5826,83.5003644184,7.1082,1.4126,7.2472026327,74.52,16.17,76.2541756234,133.05,7.1082,1.4126,7.2472026327,7.1082,1.4126,7.2472026327,0.0,0.0,0.0,131.56
2020-11-18 20:30:00,61.6306,-11.4138,62.6785903383,7.1906,1.4262000000000001,7.330673557,54.44,-12.84,55.9337036142,130.75,78.1706,4.2362,78.2852993531,7.1906,1.4262000000000001,7.330673557,70.98,2.81,71.0356002297,133.65,7.1906,1.4262000000000001,7.330673557,7.1906,1.4262000000000001,7.330673557,0.0,0.0,0.0,132.2
2020-11-18 21:00:00,57.7776,-13.1248,59.2495690854,7.1176,1.3852,7.2511384485,50.66,-14.51,52.6970179422,130.81,73.4276,2.0852,73.4572018307,7.1176,1.3852,7.2511384485,66.31,0.7000000000000001,66.3136946641,133.65,7.1176,1.3852,7.2511384485,7.1176,1.3852,7.2511384485,0.0,0.0,0.0,132.33
2020-11-18 21:30:00,53.635,-11.242,54.8005090214,7.065,1.408,7.2039356605,46.57,-12.65,48.2575113324,132.3,68.145,4.348,68.2835714429,7.065,1.408,7.2039356605,61.08,2.94,61.1507154496,134.75,7.065,1.408,7.2039356605,7.065,1.408,7.2039356605,0.0,0.0,0.0,133.82
2020-11-18 22:00:00,51.097,-3.7108,51.2315668864,7.237,1.3792,7.3672492587,43.86,-5.09,44.1543621854,130.94,64.637,13.4592,66.0234188273,7.237,1.3792,7.3672492587,57.4,12.08,58.657364414,132.69,7.237,1.3792,7.3672492587,7.237,1.3792,7.3672492587,0.0,0.0,0.0,132.16
2020-11-18 22:30:00,48.9276,-4.5512,49.1388182927,7.1276,1.4088,7.2654937341,41.8,-5.96,42.222761634,131.06,61.8876,12.3888,63.1154291691,7.1276,1.4088,7.2654937341,54.76,10.98,55.8499597135,132.69,7.1276,1.4088,7.2654937341,7.1276,1.4088,7.2654937341,0.0,0.0,0.0,132.25
2020-11-18 23:00:00,45.8828,-5.304,46.188350824,7.2128,1.4060000000000001,7.3485590315,38.67,-6.71,39.2478407049,130.95,57.9528,11.356,59.054938522,7.2128,1.4060000000000001,7.3485590315,50.74,9.95,51.7063835517,132.6,7.2128,1.4060000000000001,7.3485590315,7.2128,1.4060000000000001,7.3485590315,0.0,0.0,0.0,132.2
2020-11-18 23:30:00,42.870400000000004,-6.06,43.2965910455,7.2704,1.42,7.4077740354,35.6,-7.48,36.3773336021,131.05,54.1904,10.44,55.1868920321,7.2704,1.42,7.4077740354,46.92,9.02,47.7791460786,132.73,7.2704,1.42,7.4077740354,7.2704,1.42,7.4077740354,0.0,0.0,0.0,132.32
2020-11-19 00:00:00,41.2954,-6.254,41.7662851731,7.2054,1.396,7.3393872469,34.09,-7.65,34.9378104637,131.85,52.3654,10.136,53.3373566383,7.2054,1.396,7.3393872469,45.16,8.74,45.9979695204,133.52,7.2054,1.396,7.3393872469,7.2054,1.396,7.3393872469,0.0,0.0,0.0,133.19
2020-11-19 00:30:00,40.5618,-6.6138,41.0974691396,7.2318,1.4162,7.3691623459,33.33,-8.03,34.283666665,131.5,51.4418,10.0062,52.4059426562,7.2318,1.4162,7.3691623459,44.21,8.59,45.0367871856,133.11,7.2318,1.4162,7.3691623459,7.2318,1.4162,7.3691623459,0.0,0.0,0.0,132.81
2020-11-19 01:00:00,40.7076,-7.6608,41.4221746701,1.7576,0.1592,1.7647952856,38.95,-7.82,39.7272563865,131.25,53.0076,9.3192,53.8205643449,1.7576,0.1592,1.7647952856,51.25,9.16,52.0621561213,133.0,1.7576,0.1592,1.7647952856,1.7576,0.1592,1.7647952856,0.0,0.0,0.0,132.52
2020-11-19 01:30:00,40.814,-6.5674,41.3390050529,5.554,1.3826,5.7235040631,35.26,-7.95,36.1451255358,131.62,52.154,10.4026,53.1813294565,5.554,1.3826,5.7235040631,46.6,9.02,47.464938639,133.38,5.554,1.3826,5.7235040631,5.554,1.3826,5.7235040631,0.0,0.0,0.0,132.91
2020-11-19 02:00:00,39.9054,-6.1994,40.3840749494,7.1954,1.7806000000000002,7.4124434244,32.71,-7.98,33.6693406529,132.14,50.5654,10.4006,51.6239494568,7.1954,1.7806000000000002,7.4124434244,43.37,8.62,44.2183366942,133.92,7.1954,1.7806000000000002,7.4124434244,7.1954,1.7806000000000002,7.4124434244,0.0,0.0,0.0,133.5
2020-11-19 02:30:00,39.031,-6.4092,39.5537205031,7.261,1.7908,7.4785751076,31.77,-8.2,32.811170354,132.92,49.511,10.2608,50.5630609995,7.261,1.7908,7.4785751076,42.25,8.47,43.0906416754,134.49,7.261,1.7908,7.4785751076,7.261,1.7908,7.4785751076,0.0,0.0,0.0,134.31
2020-11-19 03:00:00,38.5662,-6.3216,39.0808701157,7.2862,1.2884,7.3992354335,31.28,-7.61,32.192398171,132.45,48.8062,10.3184,49.8850131502,7.2862,1.2884,7.3992354335,41.52,9.03,42.4906024904,134.17,7.2862,1.2884,7.3992354335,7.2862,1.2884,7.3992354335,0.0,0.0,0.0,133.85
2020-11-19 03:30:00,37.9238,-6.7302,38.5163627369,7.2038,0.6698000000000001,7.2348715593,30.72,-7.4,31.5987088344,132.79,48.0438,10.0798,49.0898063398,7.2038,0.6698000000000001,7.2348715593,40.84,9.41,41.9100668098,134.4,7.2038,0.6698000000000001,7.2348715593,7.2038,0.6698000000000001,7.2348715593,0.0,0.0,0.0,134.18
2020-11-19 04:00:00,37.4222,-6.8008,38.0351407711,7.2422,0.6992,7.2758739324,30.18,-7.5,31.0979484854,132.79,47.4022,9.9592,48.4371162383,7.2422,0.6992,7.2758739324,40.16,9.26,41.2137501327,134.44,7.2422,0.6992,7.2758739324,7.2422,0.6992,7.2758739324,0.0,0.0,0.0,134.18
2020-11-19 04:30:00,37.3308,-7.1108,38.0020013326,7.2408,0.6892,7.2735260555,30.09,-7.8,31.0845315229,133.64,47.3508,10.0492,48.4054199577,7.2408,0.6892,7.2735260555,40.11,9.36,41.1876401363,135.13,7.2408,0.6892,7.2735260555,7.2408,0.6892,7.2735260555,0.0,0.0,0.0,135.03
2020-11-19 05:00:00,37.4428,-6.9719999999999995,38.0863762498,7.0828,0.6880000000000001,7.116136581,30.36,-7.66,31.3114228358,132.76,47.5228,10.048,48.5734374308,7.0828,0.6880000000000001,7.116136581,40.44,9.36,41.5090737068,134.37,7.0828,0.6880000000000001,7.116136581,7.0828,0.6880000000000001,7.116136581,0.0,0.0,0.0,134.13
2020-11-19 05:30:00,38.1472,-6.9676,38.778296992,7.0872,0.7024,7.1219217631,31.06,-7.67,31.9930070484,133.06,48.4272,10.0924,49.4676686089,7.0872,0.7024,7.1219217631,41.34,9.39,42.3930147548,134.55,7.0872,0.7024,7.1219217631,7.0872,0.7024,7.1219217631,0.0,0.0,0.0,134.42
2020-11-19 06:00:00,39.162,-6.2764,39.6617629583,7.032,0.7036,7.0671123495,32.13,-6.98,32.8794358224,132.44,49.442,9.8936,50.4221646199,7.032,0.7036,7.0671123495,42.41,9.19,43.3942876425,134.05,7.032,0.7036,7.0671123495,7.032,0.7036,7.0671123495,0.0,0.0,0.0,133.77
2020-11-19 06:30:00,43.1224,6.3236,43.583589787,7.2124,0.6936,7.2456742074000005,35.91,5.63,36.3486588473,131.65,50.5324,-23.7464,55.8338155845,7.2124,0.6936,7.2456742074000005,43.32,-24.44,49.7386771034,134.48,7.2124,0.6936,7.2456742074000005,7.2124,0.6936,7.2456742074000005,0.0,0.0,0.0,131.51
2020-11-19 07:00:00,46.6202,5.1316,46.9017735976,7.1802,0.7116,7.2153757075,39.44,4.42,39.6868996018,131.1,55.6902,-15.0884,57.6979912181,7.1802,0.7116,7.2153757075,48.51,-15.8,51.0182330153,133.9,7.1802,0.7116,7.2153757075,7.1802,0.7116,7.2153757075,0.0,0.0,0.0,131.26
2020-11-19 07:30:00,52.2116,-2.4844,52.2706745501,6.9416,0.6956,6.9763650937,45.27,-3.18,45.3815524195,131.32,65.9716,15.4956,67.7669951076,6.9416,0.6956,6.9763650937,59.03,14.8,60.8570530013,133.49,6.9416,0.6956,6.9763650937,6.9416,0.6956,6.9763650937,0.0,0.0,0.0,132.54
2020-11-19 08:00:00,56.7224,-2.351,56.7711005949,6.8524,0.729,6.8910686225,49.87,-3.08,49.9650207645,130.46,71.5824,15.499,73.2411017855,6.8524,0.729,6.8910686225,64.73,14.77,66.3937180763,132.81,6.8524,0.729,6.8910686225,6.8524,0.729,6.8910686225,0.0,0.0,0.0,131.69
2020-11-19 08:30:00,57.6786,-11.3372,58.7822507378,6.9586,0.7128,6.9950123517,50.72,-12.05,52.1317647889,131.96,72.9986,4.8828,73.1617204404,6.9586,0.7128,6.9950123517,66.04,4.17,66.1715233314,133.18,6.9586,0.7128,6.9950123517,6.9586,0.7128,6.9950123517,0.0,0.0,0.0,133.59
2020-11-19 09:00:00,57.442,-11.1938,58.5225129539,7.292,0.5762,7.3147296902,50.15,-11.77,51.5126722273,131.7,72.412,5.0062,72.5848454048,7.292,0.5762,7.3147296902,65.12,4.43,65.2705086544,132.92,7.292,0.5762,7.3147296902,7.292,0.5762,7.3147296902,0.0,0.0,0.0,133.35
2020-11-19 09:30:00,58.6816,-10.4724,59.6087354363,8.3216,0.4676,8.3347271293,50.36,-10.94,51.5345825636,131.86,73.4316,5.9876000000000005,73.6753095163,8.3216,0.4676,8.3347271293,65.11,5.52,65.343572752,133.22,8.3216,0.4676,8.3347271293,8.3216,0.4676,8.3347271293,0.0,0.0,0.0,133.49
2020-11-19 10:00:00,58.7568,-10.4592,59.6804525023,8.7568,0.32080000000000003,8.7626741854,50.0,-10.78,51.1488846408,132.61,73.2768,6.2808,73.5454816211,8.7568,0.32080000000000003,8.7626741854,64.52,5.96,64.7946911406,133.69,8.7568,0.32080000000000003,8.7626741854,8.7568,0.32080000000000003,8.7626741854,0.0,0.0,0.0,134.25
2020-11-19 10:30:00,59.9774,3.8686,60.1020347136,10.4174,0.11860000000000001,10.4180750967,49.56,3.75,49.7016709981,132.26,70.1674,-16.7214,72.1323037253,10.4174,0.11860000000000001,10.4180750967,59.75,-16.84,62.0777584969,135.02,10.4174,0.11860000000000001,10.4180750967,10.4174,0.11860000000000001,10.4180750967,0.0,0.0,0.0,132.55
2020-11-19 11:00:00,59.3322,7.1712,59.7640030979,10.4122,0.1812,10.4137765618,48.92,6.99,49.4168645302,131.94,68.6422,-22.3388,72.1856883757,10.4122,0.1812,10.4137765618,58.23,-22.52,62.4330305207,135.02,10.4122,0.1812,10.4137765618,10.4122,0.1812,10.4137765618,0.0,0.0,0.0,131.91
2020-11-19 11:30:00,59.3362,6.394,59.6797106766,10.6862,0.054,10.6863364368,48.65,6.34,49.0613707513,131.06,68.4762,-22.766,72.161490578,10.6862,0.054,10.6863364368,57.79,-22.82,62.1324110268,134.19,10.6862,0.054,10.6863364368,10.6862,0.054,10.6863364368,0.0,0.0,0.0,131.04
2020-11-19 12:00:00,58.5194,6.1862,58.8454692122,11.2794,-0.0238,11.2794251095,47.24,6.21,47.646423790200004,131.37,67.3794,-23.1238,71.2368842019,11.2794,-0.0238,11.2794251095,56.1,-23.1,60.6697618258,134.24,11.2794,-0.0238,11.2794251095,11.2794,-0.0238,11.2794251095,0.0,0.0,0.0,131.35
2020-11-19 12:30:00,59.3216,1.7766000000000002,59.3481973957,11.7616,-0.0634,11.7617708752,47.56,1.8399999999999999,47.5955796267,130.97,69.9716,-6.4734,70.2704042547,11.7616,-0.0634,11.7617708752,58.21,-6.41,58.561866432,133.42,11.7616,-0.0634,11.7617708752,11.7616,-0.0634,11.7617708752,0.0,0.0,0.0,131.58
2020-11-19 13:00:00,58.1588,-1.0888,58.1689909048,11.2988,-0.0388,11.2988666193,46.86,-1.05,46.8717622882,131.49,69.7588,1.0912,69.7673340101,11.2988,-0.0388,11.2988666193,58.46,1.13,58.4709201227,133.75,11.2988,-0.0388,11.2988666193,11.2988,-0.0388,11.2988666193,0.0,0.0,0.0,132.42
2020-11-19 13:30:00,57.4522,-2.0194,57.4876792122,10.4522,0.10060000000000001,10.4526841146,47.0,-2.12,47.0477884709,131.94,69.3522,-0.33940000000000003,69.3530304832,10.4522,0.10060000000000001,10.4526841146,58.9,-0.44,58.9016434406,134.15,10.4522,0.10060000000000001,10.4526841146,10.4522,0.10060000000000001,10.4526841146,0.0,0.0,0.0,132.94
2020-11-19 14:00:00,55.678,-2.5272,55.7353247397,10.308,0.15280000000000002,10.3091324485,45.37,-2.68,45.4490846993,132.11,66.948,-1.3572,66.9617554716,10.308,0.15280000000000002,10.3091324485,56.64,-1.51,56.6601244263,134.31,10.308,0.15280000000000002,10.3091324485,10.308,0.15280000000000002,10.3091324485,0.0,0.0,0.0,133.19
2020-11-19 14:30:00,55.7808,-2.6922,55.8457302708,9.3108,0.3478,9.3172936779,46.47,-3.04,46.569330036,132.39,67.6808,-1.6022,67.6997616944,9.3108,0.3478,9.3172936779,58.37,-1.9500000000000002,58.4025632999,134.44,9.3108,0.3478,9.3172936779,9.3108,0.3478,9.3172936779,0.0,0.0,0.0,133.45
2020-11-19 15:00:00,55.1536,-2.8628,55.2278482,9.0036,0.30720000000000003,9.0088392593,46.15,-3.17,46.2587440383,131.93,66.9636,-1.8428,66.9889516025,9.0036,0.30720000000000003,9.0088392593,57.96,-2.15,57.9998629309,134.07,9.0036,0.30720000000000003,9.0088392593,9.0036,0.30720000000000003,9.0088392593,0.0,0.0,0.0,133.02
2020-11-19 15:30:00,55.455,-2.9712,55.5345392926,8.015,0.4988,8.030505989,47.44,-3.47,47.5667373277,132.17,67.985,-1.9612,68.0132820149,8.015,0.4988,8.030505989,59.97,-2.46,60.0204340204,134.25,8.015,0.4988,8.030505989,8.015,0.4988,8.030505989,0.0,0.0,0.0,133.25
2020-11-19 16:00:00,58.5776,-1.7504,58.6037466543,6.8576,0.6596000000000001,6.8892488647,51.72,-2.41,51.7761190125,130.67,72.7676,0.0596,72.7676244076,6.8576,0.6596000000000001,6.8892488647,65.91,-0.6000000000000001,65.9127309402,133.01,6.8576,0.6596000000000001,6.8892488647,6.8576,0.6596000000000001,6.8892488647,0.0,0.0,0.0,131.63
2020-11-19 16:30:00,61.205,-1.3708,61.2203488853,6.315,0.6592,6.3493125329,54.89,-2.03,54.9275249761,130.8,76.365,0.7892,76.3690779153,6.315,0.6592,6.3493125329,70.05,0.13,70.050120628,133.29,6.315,0.6592,6.3493125329,6.315,0.6592,6.3493125329,0.0,0.0,0.0,131.69
2020-11-19 17:00:00,62.9576,-3.095,63.0336293002,9.467600000000001,0.675,9.4916318281,53.49,-3.77,53.6226910925,130.94,77.4576,-1.455,77.471264497,9.467600000000001,0.675,9.4916318281,67.99,-2.13,68.023356283,133.19,9.467600000000001,0.675,9.4916318281,9.467600000000001,0.675,9.4916318281,0.0,0.0,0.0,131.9
2020-11-19 17:30:00,62.5532,-4.1958,62.6937601989,11.1132,0.7642,11.1394441459,51.44,-4.96,51.6785758318,130.9,76.8632,-2.8058,76.9143941527,11.1132,0.7642,11.1394441459,65.75,-3.5700000000000003,65.8468480643,133.06,11.1132,0.7642,11.1394441459,11.1132,0.7642,11.1394441459,0.0,0.0,0.0,131.9
2020-11-19 18:00:00,62.6762,-4.336,62.8260053039,11.1862,0.754,11.2115826911,51.49,-5.09,51.7409721594,130.99,77.0662,-2.936,77.1221062889,11.1862,0.754,11.2115826911,65.88,-3.69,65.9832592405,133.12,11.1862,0.754,11.2115826911,11.1862,0.754,11.2115826911,0.0,0.0,0.0,131.96
2020-11-19 18:30:00,63.4922,-3.2616,63.5759191471,8.4022,0.7484000000000001,8.4354648597,55.09,-4.01,55.2357511038,130.91,79.3022,-1.4016,79.3145850862,8.4022,0.7484000000000001,8.4354648597,70.9,-2.15,70.9325912399,133.12,8.4022,0.7484000000000001,8.4354648597,8.4022,0.7484000000000001,8.4354648597,0.0,0.0,0.0,131.79
2020-11-19 19:00:00,63.1272,-2.8172,63.1900308251,8.0872,0.7528,8.1221617615,55.04,-3.5700000000000003,55.1556570081,131.1,78.9772,-0.9772000000000001,78.9832453099,8.0872,0.7528,8.1221617615,70.89,-1.73,70.9111063233,133.47,8.0872,0.7528,8.1221617615,8.0872,0.7528,8.1221617615,0.0,0.0,0.0,131.99
2020-11-19 19:30:00,61.8422,-3.0686,61.9182849149,8.0922,0.7714000000000001,8.1288842285,53.75,-3.84,53.8869937926,130.61,77.6222,-1.0986,77.6299739456,8.0922,0.7714000000000001,8.1288842285,69.53,-1.87,69.5551421535,133.03,8.0922,0.7714000000000001,8.1288842285,8.0922,0.7714000000000001,8.1288842285,0.0,0.0,0.0,131.48
2020-11-19 20:00:00,59.8866,-3.9466,60.01650199,6.3266,0.6634,6.3612865931,53.56,-4.61,53.7580291677,131.13,75.2666,-2.3266,75.3025507079,6.3266,0.6634,6.3612865931,68.94,-2.99,69.0048092527,133.5,6.3266,0.6634,6.3612865931,6.3266,0.6634,6.3612865931,0.0,0.0,0.0,132.06
2020-11-19 20:30:00,57.0226,-15.0178,58.9670350925,6.1426,0.6522,6.1771271316,50.88,-15.67,53.2383630477,130.11,74.0926,12.5822,75.1533441146,6.1426,0.6522,6.1771271316,67.95,11.93,68.9893281602,132.69,6.1426,0.6522,6.1771271316,6.1426,0.6522,6.1771271316,0.0,0.0,0.0,131.98
2020-11-19 21:00:00,54.0332,-23.1176,58.770827219,6.1232,0.6624,6.1589245815,47.91,-23.78,53.48697505,131.6,72.0932,22.5424,75.5353512205,6.1232,0.6624,6.1589245815,65.97,21.88,69.5037790339,134.38,6.1232,0.6624,6.1589245815,6.1232,0.6624,6.1589245815,0.0,0.0,0.0,134.17
2020-11-19 21:30:00,51.4358,-20.063,55.2101937204,6.1258,0.667,6.1620057319,45.31,-20.73,49.8269906777,132.0,67.3058,7.687,67.7433441944,6.1258,0.667,6.1620057319,61.18,7.02,61.5814322666,134.51,6.1258,0.667,6.1620057319,6.1258,0.667,6.1620057319,0.0,0.0,0.0,134.09
2020-11-19 22:00:00,48.9764,-14.4172,51.0543182581,6.1264,0.6428,6.160029935,42.85,-15.06,45.4194462758,133.08,61.8864,-15.3372,63.7585775312,6.1264,0.6428,6.160029935,55.76,-15.98,58.0046377456,134.06,6.1264,0.6428,6.160029935,6.1264,0.6428,6.160029935,0.0,0.0,0.0,134.35
2020-11-19 22:30:00,46.8654,-8.9316,47.7089005922,6.1254,0.6584,6.1606830563,40.74,-9.59,41.8535028403,132.81,58.995400000000004,-8.8516,59.6557461081,6.1254,0.6584,6.1606830563,52.87,-9.51,53.7184977452,134.21,6.1254,0.6584,6.1606830563,6.1254,0.6584,6.1606830563,0.0,0.0,0.0,133.89
2020-11-19 23:00:00,44.9276,-3.4136,45.0570960751,6.1276,0.6464000000000001,6.161600013,38.8,-4.06,39.0118392286,130.66,56.2876,-2.0736,56.3257821137,6.1276,0.6464000000000001,6.161600013,50.16,-2.7199999999999998,50.2336938717,132.87,6.1276,0.6464000000000001,6.161600013,6.1276,0.6464000000000001,6.161600013,0.0,0.0,0.0,131.53
2020-11-19 23:30:00,42.57,-3.8354,42.7424284893,6.13,0.6746,6.1670077963,36.44,-4.51,36.7180296312,131.26,53.25,-2.7554,53.3212408817,6.13,0.6746,6.1670077963,47.12,-3.43,47.2446748322,133.46,6.13,0.6746,6.1670077963,6.13,0.6746,6.1670077963,0.0,0.0,0.0,132.16
2020-11-20 00:00:00,40.7134,-4.4448,40.9553071848,6.1334,0.6552,6.168296572,34.58,-5.1,34.9540612805,132.55,50.8234,-3.6748000000000003,50.9560805263,6.1334,0.6552,6.168296572,44.69,-4.33,44.8992761634,134.63,6.1334,0.6552,6.168296572,6.1334,0.6552,6.168296572,0.0,0.0,0.0,133.52
2020-11-20 00:30:00,41.2836,-4.5288,41.5312612185,2.0236,0.1212,2.0272262824,39.26,-4.65,39.5344166518,131.63,52.3836,-3.7588,52.5182837343,2.0236,0.1212,2.0272262824,50.36,-3.88,50.5092466782,133.94,2.0236,0.1212,2.0272262824,2.0236,0.1212,2.0272262824,0.0,0.0,0.0,132.59
2020-11-20 01:00:00,40.888,-4.2874,41.1121678188,3.9779999999999998,0.8826,4.0747351767,36.91,-5.17,37.2703233149,131.77,51.418,-3.7174,51.5522044801,3.9779999999999998,0.8826,4.0747351767,47.44,-4.6,47.6624967873,133.94,3.9779999999999998,0.8826,4.0747351767,3.9779999999999998,0.8826,4.0747351767,0.0,0.0,0.0,132.77
2020-11-20 01:30:00,40.379,-4.2194,40.5988543848,6.139,1.3306,6.2815457779,34.24,-5.55,34.6868865712,131.85,50.199,-3.8094,50.3433325214,6.139,1.3306,6.2815457779,44.06,-5.14,44.3588007052,134.03,6.139,1.3306,6.2815457779,6.139,1.3306,6.2815457779,0.0,0.0,0.0,132.87
2020-11-20 02:00:00,39.046,-4.5596,39.3113223914,6.136,1.3604,6.2849967509999995,32.91,-5.92,33.4382191511,132.75,48.566,-4.2796,48.75419297,6.136,1.3604,6.2849967509999995,42.43,-5.64,42.8032066556,134.81,6.136,1.3604,6.2849967509999995,6.136,1.3604,6.2849967509999995,0.0,0.0,0.0,133.79
2020-11-20 02:30:00,38.2614,-4.851,38.5676928395,6.1414,1.329,6.2835527339,32.12,-6.18,32.7091241093,133.33,47.6314,-4.591,47.8521425535,6.1414,1.329,6.2835527339,41.49,-5.92,41.9102195174,135.34,6.1414,1.329,6.2835527339,6.1414,1.329,6.2835527339,0.0,0.0,0.0,134.39
2020-11-20 03:00:00,37.8402,-4.682,38.1287537174,6.1402,1.328,6.2821684186,31.7,-6.01,32.264688128,132.68,47.0302,-4.442,47.2395075762,6.1402,1.328,6.2821684186,40.89,-5.77,41.2950965612,134.8,6.1402,1.328,6.2821684186,6.1402,1.328,6.2821684186,0.0,0.0,0.0,133.74
2020-11-20 03:30:00,36.908,-5.121,37.2615767916,6.148,1.319,6.2878982975,30.76,-6.44,31.4269183981,132.91,45.668,-5.201,45.9632094724,6.148,1.319,6.2878982975,39.52,-6.52,40.054223248,134.93,6.148,1.319,6.2878982975,6.148,1.319,6.2878982975,0.0,0.0,0.0,134.0
2020-11-20 04:00:00,36.0856,-5.3364,36.4780439761,6.1656,1.3136,6.3039803553,29.92,-6.65,30.6501044044,132.91,44.5656,-5.5864,44.9143692856,6.1656,1.3136,6.3039803553,38.4,-6.9,39.0149971165,134.93,6.1656,1.3136,6.3039803553,6.1656,1.3136,6.3039803553,0.0,0.0,0.0,134.04
2020-11-20 04:30:00,36.1646,-5.3372,36.5563126833,6.1646,1.3128,6.3028356317,30.0,-6.65,30.7282036572,132.78,44.6446,-5.5972,44.9940991353,6.1646,1.3128,6.3028356317,38.48,-6.91,39.0955048567,134.75,6.1646,1.3128,6.3028356317,6.1646,1.3128,6.3028356317,0.0,0.0,0.0,133.87
2020-11-20 05:00:00,36.6974,-5.212,37.0656729436,6.1874,1.318,6.3262186779,30.51,-6.53,31.2009775488,132.68,45.2574,-5.452,45.5846087924,6.1874,1.318,6.3262186779,39.07,-6.77,39.6522105311,134.56,6.1874,1.318,6.3262186779,6.1874,1.318,6.3262186779,0.0,0.0,0.0,133.76
2020-11-20 05:30:00,37.8496,-4.8868,38.1637659882,6.1496,1.3132000000000001,6.2882489136,31.7,-6.2,32.3006191891,132.27,46.7196,-4.9868,46.9849890752,6.1496,1.3132000000000001,6.2882489136,40.57,-6.3,41.0562406949,134.12,6.1496,1.3132000000000001,6.2882489136,6.1496,1.3132000000000001,6.2882489136,0.0,0.0,0.0,133.35
2020-11-20 06:00:00,39.1112,-4.5632,39.3765000943,6.1412,1.2868,6.2745670512,32.97,-5.85,33.484972749,131.98,48.3312,-4.5532,48.5452008306,6.1412,1.2868,6.2745670512,42.19,-5.84,42.5922727734,133.75,6.1412,1.2868,6.2745670512,6.1412,1.2868,6.2745670512,0.0,0.0,0.0,133.04
2020-11-20 06:30:00,42.8292,-3.2662,42.9535613783,6.1592,1.3138,6.2977627043,36.67,-4.58,36.9549090108,131.47,53.0092,-2.3362,53.060655057,6.1592,1.3138,6.2977627043,46.85,-3.65,46.9919673987,133.46,6.1592,1.3138,6.2977627043,6.1592,1.3138,6.2977627043,0.0,0.0,0.0,132.41
2020-11-20 07:00:00,46.9808,-2.3810000000000002,47.0410961781,6.1608,1.309,6.2983281623,40.82,-3.69,40.9864428805,131.74,58.2408,-1.001,58.2494015904,6.1608,1.309,6.2983281623,52.08,-2.31,52.1312046667,133.91,6.1608,1.309,6.2983281623,6.1608,1.309,6.2983281623,0.0,0.0,0.0,132.66
2020-11-20 07:30:00,52.3124,-0.006,52.3124003441,6.1524,1.314,6.291154247,46.16,-1.32,46.1788696267,131.46,64.9124,2.004,64.9433267531,6.1524,1.314,6.291154247,58.76,0.6900000000000001,58.7640510857,133.88,6.1524,1.314,6.291154247,6.1524,1.314,6.291154247,0.0,0.0,0.0,132.28
2020-11-20 08:00:00,55.8156,1.2078,55.8286663301,6.2156,1.3078,6.3516945928,49.6,-0.1,49.6001008063,130.93,69.2456,3.5278,69.3354057621,6.2156,1.3078,6.3516945928,63.03,2.22,63.0690835513,133.34,6.2156,1.3078,6.3516945928,6.2156,1.3078,6.3516945928,0.0,0.0,0.0,131.72
2020-11-20 08:30:00,57.9878,-1.9060000000000001,58.0191156847,6.2878,1.324,6.4256832197,51.7,-3.23,51.8008001869,130.8,72.0378,-0.506,72.0395770729,6.2878,1.324,6.4256832197,65.75,-1.83,65.77546199,133.1,6.2878,1.324,6.4256832197,6.2878,1.324,6.4256832197,0.0,0.0,0.0,131.72
2020-11-20 09:00:00,59.1608,-2.9162,59.2326301888,6.3208,1.3238,6.4579376801,52.84,-4.24,53.0098405959,131.82,73.4808,-1.5362,73.496856253,6.3208,1.3238,6.4579376801,67.16,-2.86,67.2208687834,133.97,6.3208,1.3238,6.4579376801,6.3208,1.3238,6.4579376801,0.0,0.0,0.0,132.79
2020-11-20 09:30:00,61.4808,-2.1642,61.5188794622,6.4608,1.2958,6.5894638841,55.02,-3.46,55.1286858178,131.64,76.3008,-0.5142,76.3025326072,6.4608,1.2958,6.5894638841,69.84,-1.81,69.8634503872,133.9,6.4608,1.2958,6.5894638841,6.4608,1.2958,6.5894638841,0.0,0.0,0.0,132.6
2020-11-20 10:00:00,61.316,-2.0652,61.3507694087,6.586,1.2748,6.7082420231,54.73,-3.34,54.8318201412,132.12,76.076,-0.3452,76.0767831802,6.586,1.2748,6.7082420231,69.49,-1.62,69.5088807276,134.23,6.586,1.2748,6.7082420231,6.586,1.2748,6.7082420231,0.0,0.0,0.0,133.07
2020-11-20 10:30:00,62.522,-1.635,62.5433746211,6.772,1.235,6.8836915242,55.75,-2.87,55.823824663,131.51,77.412,0.125,77.412100921,6.772,1.235,6.8836915242,70.64,-1.11,70.6487204413,133.67,6.772,1.235,6.8836915242,6.772,1.235,6.8836915242,0.0,0.0,0.0,132.45
2020-11-20 11:00:00,63.8258,-1.828,63.8519720106,7.3858,1.1219999999999999,7.4705371721,56.44,-2.95,56.5170425624,132.54,78.5858,-0.538,78.5876415579,7.3858,1.1219999999999999,7.4705371721,71.2,-1.6600000000000001,71.2193484946,134.53,7.3858,1.1219999999999999,7.4705371721,7.3858,1.1219999999999999,7.4705371721,0.0,0.0,0.0,133.56
2020-11-20 11:30:00,63.9942,-1.5502,64.0129733232,7.1042,1.1698,7.1998673377,56.89,-2.7199999999999998,56.9549866122,132.82,78.9842,-0.1902,78.9844290077,7.1042,1.1698,7.1998673377,71.88,-1.3599999999999999,71.8928647364,134.71,7.1042,1.1698,7.1998673377,7.1042,1.1698,7.1998673377,0.0,0.0,0.0,133.83
2020-11-20 12:00:00,64.68,-1.5366,64.6982498957,6.96,1.2034,7.0632691836,57.72,-2.74,57.7849980531,132.72,79.89,-0.18660000000000002,79.8902179216,6.96,1.2034,7.0632691836,72.93,-1.3900000000000001,72.9432450608,134.54,6.96,1.2034,7.0632691836,6.96,1.2034,7.0632691836,0.0,0.0,0.0,133.74
2020-11-20 12:30:00,65.8854,-1.2558,65.8973669186,6.9154,1.2042,7.019462572,58.97,-2.46,59.0212885322,132.13,81.3654,0.17420000000000002,81.3655864773,6.9154,1.2042,7.019462572,74.45,-1.03,74.4571245752,134.03,6.9154,1.2042,7.019462572,6.9154,1.2042,7.019462572,0.0,0.0,0.0,133.12
2020-11-20 13:00:00,65.6562,-1.7508,65.679539425,6.8162,1.2092,6.9226257359000005,58.84,-2.96,58.9144057086,132.78,81.1762,-0.4408,81.1773967991,6.8162,1.2092,6.9226257359000005,74.36,-1.65,74.3783039602,134.63,6.8162,1.2092,6.9226257359000005,6.8162,1.2092,6.9226257359000005,0.0,0.0,0.0,133.78
2020-11-20 13:30:00,66.1804,-2.152,66.215379242,6.8204,1.238,6.9318468073,59.36,-3.39,59.4567212349,132.6,81.7904,-0.912,81.7954844485,6.8204,1.238,6.9318468073,74.97,-2.15,75.0008226622,134.52,6.8204,1.238,6.9318468073,6.8204,1.238,6.9318468073,0.0,0.0,0.0,133.57
2020-11-20 14:00:00,65.4514,-2.26,65.4904066407,6.5514,1.27,6.6733606197,58.9,-3.5300000000000002,59.0056853193,133.2,81.0014,-0.92,81.0066244326,6.5514,1.27,6.6733606197,74.45,-2.19,74.4822032435,135.14,6.5514,1.27,6.6733606197,6.5514,1.27,6.6733606197,0.0,0.0,0.0,134.18
2020-11-20 14:30:00,65.2298,-2.5886,65.2811432038,6.4998000000000005,1.3014000000000001,6.6288039645,58.73,-3.89,58.8586866996,133.58,80.8098,-1.1985999999999999,80.8186885442,6.4998000000000005,1.3014000000000001,6.6288039645,74.31,-2.5,74.3520416667,135.46,6.4998000000000005,1.3014000000000001,6.6288039645,6.4998000000000005,1.3014000000000001,6.6288039645,0.0,0.0,0.0,134.53
2020-11-20 15:00:00,63.1742,-5.6482,63.4261910324,6.4242,1.3118,6.5567648181,56.75,-6.96,57.1752052904,133.77,78.6342,-0.4682,78.6355938547,6.4242,1.3118,6.5567648181,72.21,-1.78,72.2319354579,135.91,6.4242,1.3118,6.5567648181,6.4242,1.3118,6.5567648181,0.0,0.0,0.0,134.89
2020-11-20 15:30:00,61.6792,-25.906,66.8987634313,6.4392,1.324,6.5739084752,55.24,-27.23,61.5867721187,132.27,78.3092,6.424,78.5722507037,6.4392,1.324,6.5739084752,71.87,5.1,72.0507244932,136.34,6.4392,1.324,6.5739084752,6.4392,1.324,6.5739084752,0.0,0.0,0.0,134.57
2020-11-20 16:00:00,63.1722,-25.3202,68.0576180958,6.2722,1.3198,6.4095526271,56.9,-26.64,62.827538548,131.84,80.2222,6.9598,80.5235381046,6.2722,1.3198,6.4095526271,73.95,5.64,74.1647631965,135.95,6.2722,1.3198,6.4095526271,6.2722,1.3198,6.4095526271,0.0,0.0,0.0,134.15
2020-11-20 16:30:00,66.0882,-24.2126,70.3839482979,6.2582,1.3074,6.3933060305,59.83,-25.52,65.0453634012,131.02,83.8382,7.9174,84.2112166044,6.2582,1.3074,6.3933060305,77.58,6.61,77.8610846315,135.24,6.2582,1.3074,6.3933060305,6.2582,1.3074,6.3933060305,0.0,0.0,0.0,133.23
2020-11-20 17:00:00,69.2018,-23.0164,72.9290325741,6.4218,1.3336000000000001,6.558811188,62.78,-24.35,67.3368465255,130.26,87.6418,8.9136,88.0939122312,6.4218,1.3336000000000001,6.558811188,81.22,7.58,81.5729415922,134.56,6.4218,1.3336000000000001,6.558811188,6.4218,1.3336000000000001,6.558811188,0.0,0.0,0.0,132.42
2020-11-20 17:30:00,70.2054,-22.5928,73.751154574,7.6054,1.3972,7.7326759275,62.6,-23.99,67.0393921512,130.72,88.8254,9.6672,89.3499101343,7.6054,1.3972,7.7326759275,81.22,8.27,81.6399491671,135.0,7.6054,1.3972,7.7326759275,7.6054,1.3972,7.7326759275,0.0,0.0,0.0,132.89
2020-11-20 18:00:00,69.3898,-22.6002,72.9774854601,7.7498000000000005,1.3898000000000001,7.8734328015,61.64,-23.99,66.1438561017,130.19,87.7998,9.2398,88.2846463666,7.7498000000000005,1.3898000000000001,7.8734328015,80.05,7.85,80.4339791382,134.55,7.7498000000000005,1.3898000000000001,7.8734328015,7.7498000000000005,1.3898000000000001,7.8734328015,0.0,0.0,0.0,132.37
2020-11-20 18:30:00,68.8482,-23.178,72.6449883147,7.7082,1.392,7.832880137,61.14,-24.57,65.8922188122,130.28,87.1382,8.632,87.5647036382,7.7082,1.392,7.832880137,79.43,7.24,79.7592784571,134.55,7.7082,1.392,7.832880137,7.7082,1.392,7.832880137,0.0,0.0,0.0,132.44
2020-11-20 19:00:00,67.6012,-8.028,68.076214829,7.6612,1.392,7.7866327408,59.94,-9.42,60.6756952989,131.01,84.6112,1.172,84.6193166448,7.6612,1.392,7.7866327408,76.95,-0.22,76.9503144893,133.34,7.6612,1.392,7.7866327408,7.6612,1.392,7.7866327408,0.0,0.0,0.0,132.2
2020-11-20 19:30:00,63.3602,5.9052,63.6347886857,2.8902,0.45520000000000005,2.9258269053,60.47,5.45,60.7151002634,132.14,79.7202,-6.6648,79.9983115264,2.8902,0.45520000000000005,2.9258269053,76.83,-7.12,77.1592074869,132.38,2.8902,0.45520000000000005,2.9258269053,2.8902,0.45520000000000005,2.9258269053,0.0,0.0,0.0,132.38
2020-11-20 20:00:00,59.9902,5.978,60.2873169086,5.2202,1.208,5.3581481913,54.77,4.77,54.9773207787,131.89,75.0102,-6.7219999999999995,75.3107919759,5.2202,1.208,5.3581481913,69.79,-7.93,70.2390845612,131.95,5.2202,1.208,5.3581481913,5.2202,1.208,5.3581481913,0.0,0.0,0.0,132.18
2020-11-20 20:30:00,57.831,5.9412,58.135380092,6.391,1.4612,6.5559123271,51.44,4.48,51.6347170032,132.6,72.031,-6.9188,72.3625231348,6.391,1.4612,6.5559123271,65.64,-8.38,66.1727587456,132.91,6.391,1.4612,6.5559123271,6.391,1.4612,6.5559123271,0.0,0.0,0.0,132.85
2020-11-20 21:00:00,54.9832,5.4628,55.253909057,6.3932,1.4828000000000001,6.5629034794,48.59,3.98,48.7527281288,133.41,68.4332,-7.9972,68.8988974518,6.3932,1.4828000000000001,6.5629034794,62.04,-9.48,62.7601147226,133.65,6.3932,1.4828000000000001,6.5629034794,6.3932,1.4828000000000001,6.5629034794,0.0,0.0,0.0,133.74
2020-11-20 21:30:00,52.0604,4.1866,52.2284679817,6.4504,1.4566,6.6128166253,45.61,2.73,45.6916294303,132.92,64.7604,-9.5134,65.4554366552,6.4504,1.4566,6.6128166253,58.31,-10.97,59.3329335193,133.14,6.4504,1.4566,6.6128166253,6.4504,1.4566,6.6128166253,0.0,0.0,0.0,133.24
2020-11-20 22:00:00,48.1086,-17.0208,51.0308242791,6.3386,1.4592,6.504391947,41.77,-18.48,45.6754124229,131.9,61.4186,-3.0208,61.4928423363,6.3386,1.4592,6.504391947,55.08,-4.48,55.2618928377,134.25,6.3386,1.4592,6.504391947,6.3386,1.4592,6.504391947,0.0,0.0,0.0,133.53
2020-11-20 22:30:00,46.2252,-29.396,54.7804155793,6.3652,1.444,6.5269370336,39.86,-30.84,50.3976705811,130.66,59.8852,1.224,59.8977074272,6.3652,1.444,6.5269370336,53.52,-0.22,53.520452165500004,134.37,6.3652,1.444,6.5269370336,6.3652,1.444,6.5269370336,0.0,0.0,0.0,133.01
2020-11-20 23:00:00,44.0208,-30.0476,53.2981153363,6.3908000000000005,1.4624000000000001,6.5559849298,37.63,-31.51,49.0805154822,130.99,57.1308,0.6024,57.1339758322,6.3908000000000005,1.4624000000000001,6.5559849298,50.74,-0.86,50.7472876122,134.53,6.3908000000000005,1.4624000000000001,6.5559849298,6.3908000000000005,1.4624000000000001,6.5559849298,0.0,0.0,0.0,133.4
2020-11-20 23:30:00,41.5516,-30.3982,51.483842376,6.3016,1.4718,6.4711944647,35.25,-31.87,47.5211468717,130.77,54.0516,-0.0682,54.0516430259,6.3016,1.4718,6.4711944647,47.75,-1.54,47.7748270536,134.32,6.3016,1.4718,6.4711944647,6.3016,1.4718,6.4711944647,0.0,0.0,0.0,133.21
2020-11-21 00:00:00,39.6236,-31.072,50.3537373088,6.3336,1.468,6.5015008237,33.29,-32.54,46.551860328000004,130.93,51.6036,-0.922,51.6118360162,6.3336,1.468,6.5015008237,45.27,-2.39,45.3330453422,134.49,6.3336,1.468,6.5015008237,6.3336,1.468,6.5015008237,0.0,0.0,0.0,133.39
