Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-21 00:30:00,40.1492,-18.627,44.2597264976,6.3292,1.443,6.4916116366,33.82,-20.07,39.3268012938,130.71,51.1292,-5.8469999999999995,51.462437774,6.3292,1.443,6.4916116366,44.8,-7.29,45.3892509301,132.85,6.3292,1.443,6.4916116366,6.3292,1.443,6.4916116366,0.0,0.0,0.0,132.33
2020-11-21 01:00:00,40.7856,-9.1126,41.7912029753,6.3156,1.4774,6.4861016119,34.47,-10.59,36.0600748751,131.08,51.1156,-9.0226,51.9057980781,6.3156,1.4774,6.4861016119,44.8,-10.5,46.0140196027,132.34,6.3156,1.4774,6.4861016119,6.3156,1.4774,6.4861016119,0.0,0.0,0.0,132.12
2020-11-21 01:30:00,39.9282,-9.4284,41.0262828172,6.3982,1.4616,6.5630204784,33.53,-10.89,35.2541203266,132.01,49.9982,-9.5284,50.8980393512,6.3982,1.4616,6.5630204784,43.6,-10.99,44.9637642997,133.24,6.3982,1.4616,6.5630204784,6.3982,1.4616,6.5630204784,0.0,0.0,0.0,133.08
2020-11-21 02:00:00,38.719,-9.3678,39.8361222741,6.479,1.4822,6.646379303,32.24,-10.85,34.0167620446,132.38,48.379,-9.9778,49.3972077535,6.479,1.4822,6.646379303,41.9,-11.46,43.4389410552,133.62,6.479,1.4822,6.646379303,6.479,1.4822,6.646379303,0.0,0.0,0.0,133.53
2020-11-21 02:30:00,36.4788,-10.6632,38.0053507243,6.3788,1.4568,6.5430387191,30.1,-12.12,32.4484884086,132.7,45.6788,-11.5932,47.1270098317,6.3788,1.4568,6.5430387191,39.3,-13.05,41.4100531272,133.79,6.3788,1.4568,6.5430387191,6.3788,1.4568,6.5430387191,0.0,0.0,0.0,133.89
2020-11-21 03:00:00,35.359,-10.853,36.9871124853,6.369,1.467,6.5357669787,28.99,-12.32,31.4992460227,133.14,44.209,-11.803,45.7574746899,6.369,1.467,6.5357669787,37.84,-13.27,40.0993578502,134.3,6.369,1.467,6.5357669787,6.369,1.467,6.5357669787,0.0,0.0,0.0,134.33
2020-11-21 03:30:00,34.52,-9.5288,35.8110098914,6.39,1.4612,6.5549374856,28.13,-10.99,30.2006125766,133.1,43.09,-10.0788,44.2530259919,6.39,1.4612,6.5549374856,36.7,-11.54,38.4715687229,134.34,6.39,1.4612,6.5549374856,6.39,1.4612,6.5549374856,0.0,0.0,0.0,134.24
2020-11-21 04:00:00,35.2474,-4.6116,35.5477996692,6.4974,1.4584000000000001,6.6590642976000005,28.75,-6.07,29.3837948536,133.05,44.0374,-3.9416,44.213446024,6.4974,1.4584000000000001,6.6590642976000005,37.54,-5.4,37.9263971397,134.81,6.4974,1.4584000000000001,6.6590642976000005,6.4974,1.4584000000000001,6.6590642976000005,0.0,0.0,0.0,134.0
2020-11-21 04:30:00,35.1358,-4.5942,35.4348855689,6.4158,1.4558,6.5788937733,28.72,-6.05,29.3503134566,133.33,43.9458,-3.8942,44.1180023492,6.4158,1.4558,6.5788937733,37.53,-5.35,37.9094104412,135.08,6.4158,1.4558,6.5788937733,6.4158,1.4558,6.5788937733,0.0,0.0,0.0,134.28
2020-11-21 05:00:00,35.0118,-4.4114,35.2886184088,6.6318,1.4586000000000001,6.7903081815,28.38,-5.87,28.9807056505,132.89,43.7618,-3.6513999999999998,43.9138686658,6.6318,1.4586000000000001,6.7903081815,37.13,-5.11,37.4799813234,134.91,6.6318,1.4586000000000001,6.7903081815,6.6318,1.4586000000000001,6.7903081815,0.0,0.0,0.0,133.83
2020-11-21 05:30:00,35.318,-4.477,35.6006271434,6.4879999999999995,1.453,6.6487106269,28.83,-5.93,29.4335488856,133.11,44.218,-3.727,44.3747907375,6.4879999999999995,1.453,6.6487106269,37.73,-5.18,38.0839244301,135.09,6.4879999999999995,1.453,6.6487106269,6.4879999999999995,1.453,6.6487106269,0.0,0.0,0.0,134.05
2020-11-21 06:00:00,35.6006,-4.6314,35.9005931193,6.4806,1.4485999999999999,6.6405284669,29.12,-6.08,29.7479545515,133.11,44.6006,-3.8714,44.7683064044,6.4806,1.4485999999999999,6.6405284669,38.12,-5.32,38.4894375121,134.94,6.4806,1.4485999999999999,6.6405284669,6.4806,1.4485999999999999,6.6405284669,0.0,0.0,0.0,134.01
2020-11-21 06:30:00,37.2944,-3.8254,37.4900781077,6.5443999999999996,1.4445999999999999,6.7019430406,30.75,-5.27,31.1983236729,131.78,46.6044,-3.0654,46.7051043947,6.5443999999999996,1.4445999999999999,6.7019430406,40.06,-4.51,40.3130710812,133.8,6.5443999999999996,1.4445999999999999,6.7019430406,6.5443999999999996,1.4445999999999999,6.7019430406,0.0,0.0,0.0,132.72
2020-11-21 07:00:00,38.7498,-3.3468,38.8940621468,6.5898,1.4532,6.7481296876,32.16,-4.8,32.516235944499996,131.17,48.2198,-2.6968,48.2951534036,6.5898,1.4532,6.7481296876,41.63,-4.15,41.8363406622,133.15,6.5898,1.4532,6.7481296876,6.5898,1.4532,6.7481296876,0.0,0.0,0.0,132.09
2020-11-21 07:30:00,40.7138,-2.9370000000000003,40.8195967574,6.7038,1.463,6.861581701,34.01,-4.4,34.2934410639,130.84,50.7638,-1.787,50.7952434726,6.7038,1.463,6.861581701,44.06,-3.25,44.179702353,132.7,6.7038,1.463,6.861581701,6.7038,1.463,6.861581701,0.0,0.0,0.0,131.72
2020-11-21 08:00:00,42.4086,-2.4142,42.4772611594,6.7386,1.4558,6.8940614735,35.67,-3.87,35.8793227361,131.5,52.9386,-0.9742000000000001,52.9475630752,6.7386,1.4558,6.8940614735,46.2,-2.43,46.2638617065,133.06,6.7386,1.4558,6.8940614735,6.7386,1.4558,6.8940614735,0.0,0.0,0.0,132.31
2020-11-21 08:30:00,45.944,-1.621,45.9725872341,6.844,1.459,6.9977865786,39.1,-3.08,39.2211218605,132.11,57.344,-0.271,57.3446403511,6.844,1.459,6.9977865786,50.5,-1.73,50.5296239844,133.8,6.844,1.459,6.9977865786,6.844,1.459,6.9977865786,0.0,0.0,0.0,132.94
2020-11-21 09:00:00,49.4236,0.0902,49.4236823092,7.0036,1.4502000000000002,7.1521670143,42.42,-1.3599999999999999,42.441795438,131.6,61.8936,2.4002,61.9401217387,7.0036,1.4502000000000002,7.1521670143,54.89,0.9500000000000001,54.8982203719,133.8,7.0036,1.4502000000000002,7.1521670143,7.0036,1.4502000000000002,7.1521670143,0.0,0.0,0.0,132.31
2020-11-21 09:30:00,52.2612,1.0566,52.2718799069,6.8911999999999995,1.4466,7.0413982276,45.37,-0.39,45.3716761868,131.65,65.4312,3.8966000000000003,65.5471236974,6.8911999999999995,1.4466,7.0413982276,58.54,2.45,58.5912459332,133.95,6.8911999999999995,1.4466,7.0413982276,6.8911999999999995,1.4466,7.0413982276,0.0,0.0,0.0,132.31
2020-11-21 10:00:00,54.2618,2.2712,54.3093112521,7.1218,1.4112,7.2602700143,47.14,0.86,47.1478440652,131.84,67.8218,5.2812,68.0271095129,7.1218,1.4112,7.2602700143,60.7,3.87,60.8232430901,134.39,7.1218,1.4112,7.2602700143,7.1218,1.4112,7.2602700143,0.0,0.0,0.0,132.48
2020-11-21 10:30:00,55.3186,2.193,55.3620515783,7.6486,1.303,7.758794427,47.67,0.89,47.6783074364,132.4,68.8986,5.263,69.0993216389,7.6486,1.303,7.758794427,61.25,3.96,61.3778795659,134.87,7.6486,1.303,7.758794427,7.6486,1.303,7.758794427,0.0,0.0,0.0,133.03
2020-11-21 11:00:00,55.5168,2.0546,55.5548059433,7.0668,1.1346,7.1573025226,48.45,0.92,48.4587339909,132.59,69.2868,5.1646,69.4790165978,7.0668,1.1346,7.1573025226,62.22,4.03,62.3503752996,135.03,7.0668,1.1346,7.1573025226,7.0668,1.1346,7.1573025226,0.0,0.0,0.0,133.23
2020-11-21 11:30:00,56.6764,1.4312,56.6944675467,2.1764,-0.4288,2.2182394821,54.5,1.8599999999999999,54.5317302128,132.45,71.7964,4.8712,71.9614594238,2.1764,-0.4288,2.2182394821,69.62,5.3,69.8214465619,135.03,2.1764,-0.4288,2.2182394821,2.1764,-0.4288,2.2182394821,0.0,0.0,0.0,133.02
2020-11-21 12:00:00,57.6682,1.1272,57.6792152433,3.1982,-0.6328,3.2602023066,54.47,1.76,54.4984265828,132.2,72.2482,4.1272,72.3659877503,3.1982,-0.6328,3.2602023066,69.05,4.76,69.2138721645,134.73,3.1982,-0.6328,3.2602023066,3.1982,-0.6328,3.2602023066,0.0,0.0,0.0,132.85
2020-11-21 12:30:00,57.181,1.3344,57.1965679421,5.211,-0.5956,5.2449271072,51.97,1.9300000000000002,52.0058246738,131.58,71.091,4.2544,71.2181872864,5.211,-0.5956,5.2449271072,65.88,4.85,66.0582841133,134.11,5.211,-0.5956,5.2449271072,5.211,-0.5956,5.2449271072,0.0,0.0,0.0,132.23
2020-11-21 13:00:00,56.7822,1.7462,56.8090437455,9.2522,-0.9638000000000001,9.3022639868,47.53,2.71,47.6071948344,131.48,69.6322,4.7862,69.7964969556,9.2522,-0.9638000000000001,9.3022639868,60.38,5.75,60.6531689197,134.11,9.2522,-0.9638000000000001,9.3022639868,9.2522,-0.9638000000000001,9.3022639868,0.0,0.0,0.0,132.13
2020-11-21 13:30:00,57.5876,1.8566,57.6175202288,8.3576,-0.8634000000000001,8.402079345,49.23,2.7199999999999998,49.3050839164,131.48,71.1476,4.9366,71.3186581851,8.3576,-0.8634000000000001,8.402079345,62.79,5.8,63.0573080618,134.11,8.3576,-0.8634000000000001,8.402079345,8.3576,-0.8634000000000001,8.402079345,0.0,0.0,0.0,132.09
2020-11-21 14:00:00,58.5702,2.3,58.6153420875,7.5202,-0.76,7.5585056751,51.05,3.06,51.1416278583,130.84,72.7802,5.8,73.0109410434,7.5202,-0.76,7.5585056751,65.26,6.5600000000000005,65.5888801551,133.69,7.5202,-0.76,7.5585056751,7.5202,-0.76,7.5585056751,0.0,0.0,0.0,131.4
2020-11-21 14:30:00,58.4848,2.1584,58.5246146643,7.4948,-0.7316,7.5304226707,50.99,2.89,51.0718337247,130.97,72.6848,5.6884,72.9070507263,7.4948,-0.7316,7.5304226707,65.19,6.42,65.5053623759,133.89,7.4948,-0.7316,7.5304226707,7.4948,-0.7316,7.5304226707,0.0,0.0,0.0,131.53
2020-11-21 15:00:00,58.232,2.0868,58.2693792505,7.122,-0.6632,7.1528119114,51.11,2.75,51.1839291184,131.29,72.612,5.6168,72.8289158662,7.122,-0.6632,7.1528119114,65.49,6.28,65.7904134354,134.14,7.122,-0.6632,7.1528119114,7.122,-0.6632,7.1528119114,0.0,0.0,0.0,131.86
2020-11-21 15:30:00,58.7186,2.2192,58.7605210545,7.1586,-0.6608,7.1890340519,51.56,2.88,51.6403718035,132.15,73.1686,5.7792,73.3964793338,7.1586,-0.6608,7.1890340519,66.01,6.44,66.3234023554,135.11,7.1586,-0.6608,7.1890340519,7.1586,-0.6608,7.1890340519,0.0,0.0,0.0,132.76
2020-11-21 16:00:00,59.404,2.6596,59.4635071969,6.994,-0.5804,7.0180410486,52.41,3.24,52.5100533231,133.05,74.074,6.0896,74.3238905343,6.994,-0.5804,7.0180410486,67.08,6.67,67.4107951296,134.3,6.994,-0.5804,7.0180410486,6.994,-0.5804,7.0180410486,0.0,0.0,0.0,133.72
2020-11-21 16:30:00,61.6902,2.6366,61.746517599,6.6502,-0.6334000000000001,6.6802960713,55.04,3.27,55.1370519705,131.85,76.8602,5.8366,77.0814909275,6.6502,-0.6334000000000001,6.6802960713,70.21,6.47,70.5074818725,133.02,6.6502,-0.6334000000000001,6.6802960713,6.6502,-0.6334000000000001,6.6802960713,0.0,0.0,0.0,132.54
2020-11-21 17:00:00,65.158,3.2416,65.2385847069,6.558,-0.6284000000000001,6.5880384455000005,58.6,3.87,58.7276502169,131.12,81.238,6.5916,81.5049804279,6.558,-0.6284000000000001,6.5880384455000005,74.68,7.22,75.0282000317,132.27,6.558,-0.6284000000000001,6.5880384455000005,6.558,-0.6284000000000001,6.5880384455000005,0.0,0.0,0.0,131.78
2020-11-21 17:30:00,67.4734,3.439,67.5609830343,6.5934,-0.621,6.6225799021,60.88,4.06,61.0152276075,130.91,84.1134,6.959,84.4007804499,6.5934,-0.621,6.6225799021,77.52,7.58,77.8897092047,131.85,6.5934,-0.621,6.6225799021,6.5934,-0.621,6.6225799021,0.0,0.0,0.0,131.54
2020-11-21 18:00:00,67.4526,2.548,67.5007077797,9.4526,-0.612,9.4723909738,58.0,3.16,58.0860189719,131.06,82.7726,5.618,82.9630353517,9.4526,-0.612,9.4723909738,73.32,6.23,73.5842055063,131.93,9.4526,-0.612,9.4723909738,9.4526,-0.612,9.4723909738,0.0,0.0,0.0,131.76
2020-11-21 18:30:00,65.8768,-5.27,66.0872580627,6.6968,-0.56,6.7201733787,59.18,-4.71,59.3671331631,131.67,82.2268,-3.93,82.3206628875,6.6968,-0.56,6.7201733787,75.53,-3.37,75.6051440049,131.83,6.6968,-0.56,6.7201733787,6.6968,-0.56,6.7201733787,0.0,0.0,0.0,132.58
2020-11-21 19:00:00,64.4648,-8.9378,65.0814467255,6.4048,-0.6278,6.4354949988,58.06,-8.31,58.6516811353,133.16,80.6948,-8.2878,81.119284858,6.4048,-0.6278,6.4354949988,74.29,-7.66,74.683865058,132.92,6.4048,-0.6278,6.4354949988,6.4048,-0.6278,6.4354949988,0.0,0.0,0.0,134.22
2020-11-21 19:30:00,61.7594,-11.1424,62.7564862474,6.3994,-0.6124,6.4286354789,55.36,-10.53,56.352555399,133.32,77.0394,-10.7124,77.7806188335,6.3994,-0.6124,6.4286354789,70.64,-10.1,71.3583884347,133.6,6.3994,-0.6124,6.4286354789,6.3994,-0.6124,6.4286354789,0.0,0.0,0.0,134.45
2020-11-21 20:00:00,59.5872,-17.9746,62.2392211471,6.3772,-0.6546000000000001,6.4107083072,53.21,-17.32,55.957899353,130.67,72.7372,-18.1746,74.9734376229,6.3772,-0.6546000000000001,6.4107083072,66.36,-17.52,68.6338109098,134.02,6.3772,-0.6546000000000001,6.4107083072,6.3772,-0.6546000000000001,6.4107083072,0.0,0.0,0.0,131.95
2020-11-21 20:30:00,57.2216,-18.7224,60.2066422276,6.4016,-0.6224000000000001,6.4317854691,50.82,-18.1,53.9470332827,130.55,69.8716,-18.9924,72.4068487391,6.4016,-0.6224000000000001,6.4317854691,63.47,-18.37,66.074940787,133.73,6.4016,-0.6224000000000001,6.4317854691,6.4016,-0.6224000000000001,6.4317854691,0.0,0.0,0.0,131.82
2020-11-21 21:00:00,55.5162,-8.8286,56.2138118295,6.3862,-0.6286,6.4170622874,49.13,-8.2,49.8096065032,130.68,67.0662,-24.6586,71.4557327049,6.3862,-0.6286,6.4170622874,60.68,-24.03,65.2648703362,132.47,6.3862,-0.6286,6.4170622874,6.3862,-0.6286,6.4170622874,0.0,0.0,0.0,131.34
2020-11-21 21:30:00,53.1814,1.828,53.2128075745,6.3514,-0.562,6.3762156457,46.83,2.39,46.8909479537,132.37,63.6214,-28.862,69.8619895362,6.3514,-0.562,6.3762156457,57.27,-28.3,63.8806927013,133.16,6.3514,-0.562,6.3762156457,6.3514,-0.562,6.3762156457,0.0,0.0,0.0,132.34
2020-11-21 22:00:00,50.0848,1.6162,50.1108700132,6.3548,-0.6338,6.3863280122,43.73,2.25,43.7878453455,133.1,60.0048,-29.3738,66.808653253,6.3548,-0.6338,6.3863280122,53.65,-28.74,60.8630437951,133.8,6.3548,-0.6338,6.3863280122,6.3548,-0.6338,6.3863280122,0.0,0.0,0.0,133.1
2020-11-21 22:30:00,47.8694,0.838,47.8767344371,6.3494,-0.632,6.3807761566,41.52,1.47,41.5460142493,132.87,57.2494,-30.782,65.0001948025,6.3494,-0.632,6.3807761566,50.9,-30.15,59.1593821807,133.53,6.3494,-0.632,6.3807761566,6.3494,-0.632,6.3807761566,0.0,0.0,0.0,132.91
2020-11-21 23:00:00,45.252,0.2596,45.2527446257,6.302,-0.6104,6.3314920959,38.95,0.87,38.9597150914,132.55,54.012,-31.1804,62.3659641805,6.302,-0.6104,6.3314920959,47.71,-30.57,56.6636479588,132.92,6.302,-0.6104,6.3314920959,6.302,-0.6104,6.3314920959,0.0,0.0,0.0,132.63
2020-11-21 23:30:00,41.3226,0.022600000000000002,41.3226061802,6.1926,-0.6274000000000001,6.2243012074,35.13,0.65,35.1360128643,132.95,49.2626,-31.7674,58.6171601284,6.1926,-0.6274000000000001,6.2243012074,43.07,-31.14,53.1481373145,133.31,6.1926,-0.6274000000000001,6.2243012074,6.1926,-0.6274000000000001,6.2243012074,0.0,0.0,0.0,133.06
2020-11-22 00:00:00,40.2888,0.06420000000000001,40.2888511512,6.1888,-0.6058,6.2183791361,34.1,0.67,34.1065814763,132.91,47.7188,-31.9058,57.4026475616,6.1888,-0.6058,6.2183791361,41.53,-31.3,52.0041431042,133.22,6.1888,-0.6058,6.2183791361,6.1888,-0.6058,6.2183791361,0.0,0.0,0.0,133.06
2020-11-22 00:30:00,39.8002,0.2156,39.8007839546,6.1702,-0.6044,6.1997312361,33.63,0.8200000000000001,33.639995541,131.84,47.0402,-31.3044,56.5043881075,6.1702,-0.6044,6.1997312361,40.87,-30.7,51.1160141247,132.37,6.1702,-0.6044,6.1997312361,6.1702,-0.6044,6.1997312361,0.0,0.0,0.0,131.99
2020-11-22 01:00:00,39.428,-0.044,39.4280245511,6.168,-0.624,6.1994838495,33.26,0.58,33.2650567413,132.24,46.498,-31.444,56.1318905792,6.168,-0.624,6.1994838495,40.33,-30.82,50.758066354,132.63,6.168,-0.624,6.1994838495,6.168,-0.624,6.1994838495,0.0,0.0,0.0,132.36
2020-11-22 01:30:00,38.2992,-0.468,38.3020592741,6.1492,-0.608,6.1791847877,32.15,0.14,32.1503048197,132.24,45.0792,-31.878,55.2117845812,6.1492,-0.608,6.1791847877,38.93,-31.27,49.9335338225,132.72,6.1492,-0.608,6.1791847877,6.1492,-0.608,6.1791847877,0.0,0.0,0.0,132.36
2020-11-22 02:00:00,37.0942,-0.6998000000000001,37.1008004453,6.1442,-0.6198,6.1753822295,30.95,-0.08,30.9501033924,132.71,43.7642,-32.3898,54.4463437311,6.1442,-0.6198,6.1753822295,37.62,-31.77,49.2402000402,133.18,6.1442,-0.6198,6.1753822295,6.1442,-0.6198,6.1753822295,0.0,0.0,0.0,132.86
2020-11-22 02:30:00,36.1452,-0.6796,36.1515883358,6.1352,-0.6096,6.1654108703,30.01,-0.07,30.0100816393,132.95,42.5852,-32.6696,53.6731033498,6.1352,-0.6096,6.1654108703,36.45,-32.06,48.5432394881,133.39,6.1352,-0.6096,6.1654108703,6.1352,-0.6096,6.1654108703,0.0,0.0,0.0,133.11
2020-11-22 03:00:00,35.0336,-0.9664,35.0469265117,6.1336,-0.6164000000000001,6.1644949444,28.9,-0.35000000000000003,28.9021192995,133.76,41.1636,-33.8464,53.2918451353,6.1336,-0.6164000000000001,6.1644949444,35.03,-33.23,48.2838875817,134.11,6.1336,-0.6164000000000001,6.1644949444,6.1336,-0.6164000000000001,6.1644949444,0.0,0.0,0.0,134.0
2020-11-22 03:30:00,33.3734,-14.7504,36.4877805261,6.1434,-0.6204000000000001,6.1746465259,27.23,-14.13,30.6778389069,132.86,40.3434,-28.8104,49.5744800449,6.1434,-0.6204000000000001,6.1746465259,34.2,-28.19,44.3206058172,134.57,6.1434,-0.6204000000000001,6.1746465259,6.1434,-0.6204000000000001,6.1746465259,0.0,0.0,0.0,133.92
2020-11-22 04:00:00,32.2302,-23.6326,39.966055282,6.1302,-0.6126,6.1607329759,26.1,-23.02,34.8012988263,132.26,39.7402,-25.7026,47.3276572714,6.1302,-0.6126,6.1607329759,33.61,-25.09,41.9421053358,134.77,6.1302,-0.6126,6.1607329759,6.1302,-0.6126,6.1607329759,0.0,0.0,0.0,133.84
2020-11-22 04:30:00,32.1842,-23.443,39.817043821,6.1342,-0.623,6.1657553179,26.05,-22.82,34.6317036832,131.95,39.7142,-25.423,47.1544972472,6.1342,-0.623,6.1657553179,33.58,-24.8,41.7451362436,134.46,6.1342,-0.623,6.1657553179,6.1342,-0.623,6.1657553179,0.0,0.0,0.0,133.49
2020-11-22 05:00:00,31.8108,-23.2058,39.3755780945,6.1408,-0.6158,6.1715990051,25.67,-22.59,34.1944001263,131.53,39.3108,-25.1758,46.6814727947,6.1408,-0.6158,6.1715990051,33.17,-24.56,41.2727815879,134.18,6.1408,-0.6158,6.1715990051,6.1408,-0.6158,6.1715990051,0.0,0.0,0.0,133.08
2020-11-22 05:30:00,32.4498,-22.579,39.5322749287,6.1498,-0.619,6.1808738088,26.3,-21.96,34.2626852421,130.92,40.0298,-24.469,46.9160617384,6.1498,-0.619,6.1808738088,33.88,-23.85,41.4327998088,133.67,6.1498,-0.619,6.1808738088,6.1498,-0.619,6.1808738088,0.0,0.0,0.0,132.44
2020-11-22 06:00:00,32.7244,-22.792,39.8793382513,6.1444,-0.622,6.1758024062,26.58,-22.17,34.6122131624,131.18,40.3944,-24.692,47.3434516629,6.1444,-0.622,6.1758024062,34.25,-24.07,41.8620042521,133.89,6.1444,-0.622,6.1758024062,6.1444,-0.622,6.1758024062,0.0,0.0,0.0,132.69
2020-11-22 06:30:00,33.8976,-22.8666,40.8892245136,6.1476,-0.6566000000000001,6.1825649467,27.75,-22.21,35.543587326,130.3,41.7876,-24.3266,48.3527349932,6.1476,-0.6566000000000001,6.1825649467,35.64,-23.67,42.7840916697,132.98,6.1476,-0.6566000000000001,6.1825649467,6.1476,-0.6566000000000001,6.1825649467,0.0,0.0,0.0,131.71
2020-11-22 07:00:00,34.2978,-24.079,41.9062921987,6.1378,-0.579,6.1650490541,28.16,-23.5,36.6774535648,131.53,42.1278,-25.899,49.4520953433,6.1378,-0.579,6.1650490541,35.99,-25.32,44.0043463762,133.96,6.1378,-0.579,6.1650490541,6.1378,-0.579,6.1650490541,0.0,0.0,0.0,132.96
2020-11-22 07:30:00,38.3712,-23.511,45.0012900975,6.1312,-0.621,6.1625688183,32.24,-22.89,39.5394701533,130.64,46.9512,-25.151,53.2633831299,6.1312,-0.621,6.1625688183,40.82,-24.53,47.6234532557,133.28,6.1312,-0.621,6.1625688183,6.1312,-0.621,6.1625688183,0.0,0.0,0.0,132.07
2020-11-22 08:00:00,40.2078,-23.2998,46.4709356575,6.1378,-0.6198,6.1690145793,34.07,-22.68,40.9285633757,130.41,49.1578,-24.8598,55.0862864684,6.1378,-0.6198,6.1690145793,43.02,-24.24,49.3791251441,132.96,6.1378,-0.6198,6.1690145793,6.1378,-0.6198,6.1690145793,0.0,0.0,0.0,131.82
2020-11-22 08:30:00,43.1178,-22.2782,48.5331110901,6.2578,-0.6582,6.2923197694,36.86,-21.62,42.7327041035,130.06,52.6578,-23.5182,57.6710467399,6.2578,-0.6582,6.2923197694,46.4,-22.86,51.725618411,132.7,6.2578,-0.6582,6.2923197694,6.2578,-0.6582,6.2923197694,0.0,0.0,0.0,131.44
2020-11-22 09:00:00,45.7702,-22.3916,50.9538512637,6.6102,-0.6716000000000001,6.6442298726,39.16,-21.72,44.7801741846,130.87,55.8002,-23.4916,60.5435181551,6.6102,-0.6716000000000001,6.6442298726,49.19,-22.82,54.2255336534,133.4,6.6102,-0.6716000000000001,6.6442298726,6.6102,-0.6716000000000001,6.6442298726,0.0,0.0,0.0,132.23
2020-11-22 09:30:00,49.522,-20.5822,53.6288676073,7.132,-0.7622,7.1726126927,42.39,-19.82,46.7947058971,129.49,59.972,-21.7222,63.7847533259,7.132,-0.7622,7.1726126927,52.84,-20.96,56.8452918015,132.16,7.132,-0.7622,7.1726126927,7.132,-0.7622,7.1726126927,0.0,0.0,0.0,130.79
2020-11-22 10:00:00,53.8176,11.3058,54.9923193128,7.7476,-0.8342,7.792380599,46.07,12.14,47.6426751978,131.83,62.6176,-32.9442,70.7550997696,7.7476,-0.8342,7.792380599,54.87,-32.11,63.5749085725,131.56,7.7476,-0.8342,7.792380599,7.7476,-0.8342,7.792380599,0.0,0.0,0.0,131.2
2020-11-22 10:30:00,54.4394,4.0686,54.591224371,8.9694,-0.9714,9.0218487196,45.47,5.04,45.7484699198,132.56,65.8894,-5.3214,66.1039358157,8.9694,-0.9714,9.0218487196,56.92,-4.35,57.0859781382,134.05,8.9694,-0.9714,9.0218487196,8.9694,-0.9714,9.0218487196,0.0,0.0,0.0,132.99
2020-11-22 11:00:00,55.6446,1.8734000000000002,55.6761271706,8.5746,-0.9366000000000001,8.6256005426,47.07,2.81,47.1538015435,133.35,68.6546,4.5534,68.8054325814,8.5746,-0.9366000000000001,8.6256005426,60.08,5.49,60.3303116186,135.29,8.5746,-0.9366000000000001,8.6256005426,8.5746,-0.9366000000000001,8.6256005426,0.0,0.0,0.0,134.12
2020-11-22 11:30:00,56.7954,2.113,56.8346921357,9.1554,-0.997,9.2095254036,47.64,3.11,47.741404462,133.04,69.7054,4.833,69.872746319,9.1554,-0.997,9.2095254036,60.55,5.83,60.8300205491,135.02,9.1554,-0.997,9.2095254036,9.1554,-0.997,9.2095254036,0.0,0.0,0.0,133.8
2020-11-22 12:00:00,55.1654,2.3022,55.2134175903,11.3954,-1.2678,11.4657079153,43.77,3.5700000000000003,43.9153481143,133.39,66.4754,5.0822,66.6693899927,11.3954,-1.2678,11.4657079153,55.08,6.35,55.4448275315,135.39,11.3954,-1.2678,11.4657079153,11.3954,-1.2678,11.4657079153,0.0,0.0,0.0,134.16
2020-11-22 12:30:00,53.8954,-25.1952,59.4938000484,10.6154,-1.1552,10.6780711835,43.28,-24.04,49.5083831285,131.37,67.5054,15.6348,69.2923228085,10.6154,-1.1552,10.6780711835,56.89,16.79,59.3159017465,133.42,10.6154,-1.1552,10.6780711835,10.6154,-1.1552,10.6780711835,0.0,0.0,0.0,133.81
2020-11-22 13:00:00,54.6996,-29.2696,62.0383407605,10.1696,-1.1796,10.2377839555,44.53,-28.09,52.6494919254,130.05,68.9396,17.9104,71.2281606973,10.1696,-1.1796,10.2377839555,58.77,19.09,61.7927261091,132.32,10.1696,-1.1796,10.2377839555,10.1696,-1.1796,10.2377839555,0.0,0.0,0.0,132.76
2020-11-22 13:30:00,54.4978,-29.884,62.1535490607,9.9978,-1.124,10.0607843054,44.5,-28.76,52.9847864957,130.66,68.8678,17.636,71.0901003856,9.9978,-1.124,10.0607843054,58.87,18.76,61.7868473059,132.74,9.9978,-1.124,10.0607843054,9.9978,-1.124,10.0607843054,0.0,0.0,0.0,133.37
2020-11-22 14:00:00,54.257,-30.259,62.1243038593,9.997,-1.149,10.0628132249,44.26,-29.11,52.9748968852,131.3,68.797,17.891,71.0852663356,9.997,-1.149,10.0628132249,58.8,19.04,61.805837912,133.35,9.997,-1.149,10.0628132249,9.997,-1.149,10.0628132249,0.0,0.0,0.0,134.01
2020-11-22 14:30:00,54.3108,-30.1758,62.130845015,8.4008,-0.8858,8.4473713237,45.91,-29.29,54.4576183835,131.12,69.7408,17.8942,71.9998720713,8.4008,-0.8858,8.4473713237,61.34,18.78,64.1504793435,133.12,8.4008,-0.8858,8.4473713237,8.4008,-0.8858,8.4473713237,0.0,0.0,0.0,133.83
2020-11-22 15:00:00,54.5196,-30.1946,62.322553328,7.0296,-0.7446,7.0689253299,47.49,-29.45,55.8802523258,131.06,70.8096,17.8554,73.0261238278,7.0296,-0.7446,7.0689253299,63.78,18.6,66.4368000433,133.08,7.0296,-0.7446,7.0689253299,7.0296,-0.7446,7.0689253299,0.0,0.0,0.0,133.74
2020-11-22 15:30:00,57.0146,-24.955,62.2367788222,6.5646,-0.6950000000000001,6.6012876138,50.45,-24.26,55.9799080028,130.04,73.7446,16.225,75.5083879722,6.5646,-0.6950000000000001,6.6012876138,67.18,16.92,69.2779820722,131.81,6.5646,-0.6950000000000001,6.6012876138,6.5646,-0.6950000000000001,6.6012876138,0.0,0.0,0.0,132.38
2020-11-22 16:00:00,56.9108,-8.099,57.4841974602,6.2508,-0.559,6.2757455047,50.66,-7.54,51.2180358858,131.95,72.8508,9.371,73.4510360828,6.2508,-0.559,6.2757455047,66.6,9.93,67.3362079419,131.92,6.2508,-0.559,6.2757455047,6.2508,-0.559,6.2757455047,0.0,0.0,0.0,133.3
2020-11-22 16:30:00,59.7812,-7.0116,60.1909827798,6.1212,-0.6216,6.1526803915,53.66,-6.39,54.0391311921,132.57,76.6312,10.8484,77.3952750237,6.1212,-0.6216,6.1526803915,70.51,11.47,71.4368322366,132.72,6.1212,-0.6216,6.1526803915,6.1212,-0.6216,6.1526803915,0.0,0.0,0.0,133.85
2020-11-22 17:00:00,64.4282,-6.5346,64.7587364948,6.3782,-0.6146,6.4077428475,58.05,-5.92,58.3510831091,131.92,82.4482,11.4354,83.2374558501,6.3782,-0.6146,6.4077428475,76.07,12.05,77.018487391,132.19,6.3782,-0.6146,6.4077428475,6.3782,-0.6146,6.4077428475,0.0,0.0,0.0,133.13
2020-11-22 17:30:00,66.2518,-7.0494,66.6257836247,10.5718,-0.5394,10.5855518326,55.68,-6.51,56.0592766632,132.43,83.2918,10.7306,83.9801745866,10.5718,-0.5394,10.5855518326,72.72,11.27,73.5881192857,132.45,10.5718,-0.5394,10.5855518326,10.5718,-0.5394,10.5855518326,0.0,0.0,0.0,133.7
2020-11-22 18:00:00,66.017,-7.2992,66.4192939562,10.817,-0.5392,10.8304305381,55.2,-6.76,55.6123871093,132.56,82.887,10.5008,83.5495156757,10.817,-0.5392,10.8304305381,72.07,11.04,72.9106748014,132.55,10.817,-0.5392,10.8304305381,10.817,-0.5392,10.8304305381,0.0,0.0,0.0,133.83
2020-11-22 18:30:00,64.8626,-6.932,65.2319668779,6.6026,-0.602,6.6299872368,58.26,-6.33,58.6028710901,132.37,82.8826,11.168,83.6316304203,6.6026,-0.602,6.6299872368,76.28,11.77,77.1827137382,132.62,6.6026,-0.602,6.6299872368,6.6026,-0.602,6.6299872368,0.0,0.0,0.0,133.58
2020-11-22 19:00:00,62.5132,-6.821,62.8842286686,6.1232,-0.611,6.1536086356,56.39,-6.21,56.7309104457,132.34,80.0532,11.259,80.8410781177,6.1232,-0.611,6.1536086356,73.93,11.87,74.8768442177,132.69,6.1232,-0.611,6.1536086356,6.1232,-0.611,6.1536086356,0.0,0.0,0.0,133.58
2020-11-22 19:30:00,59.5546,-7.4604,60.02006289,6.1246,-0.6204000000000001,6.1559419523,53.43,-6.84,53.8660421787,132.48,76.3746,10.4496,77.0861444445,6.1246,-0.6204000000000001,6.1559419523,70.25,11.07,71.1168573546,132.84,6.1246,-0.6204000000000001,6.1559419523,6.1246,-0.6204000000000001,6.1559419523,0.0,0.0,0.0,133.79
2020-11-22 20:00:00,56.763,-2.0842,56.8012505024,6.123,-0.6142000000000001,6.1537281903,50.64,-1.47,50.6613314077,133.11,70.343,-11.8242,71.3298629933,6.123,-0.6142000000000001,6.1537281903,64.22,-11.21,65.1910461643,134.0,6.123,-0.6142000000000001,6.1537281903,6.123,-0.6142000000000001,6.1537281903,0.0,0.0,0.0,133.67
2020-11-22 20:30:00,55.179,-1.9672,55.2140554283,6.119,-0.6172000000000001,6.1500485234,49.06,-1.35,49.0785706801,130.58,67.939,-15.9172,69.7786856915,6.119,-0.6172000000000001,6.1500485234,61.82,-15.3,63.68518195,132.13,6.119,-0.6172000000000001,6.1500485234,6.119,-0.6172000000000001,6.1500485234,0.0,0.0,0.0,131.02
2020-11-22 21:00:00,53.399,-2.2556,53.4466175951,6.119,-0.6156,6.1498881583,47.28,-1.6400000000000001,47.3084347659,130.32,65.679,-16.4656,67.7114984649,6.119,-0.6156,6.1498881583,59.56,-15.85,61.6329140963,133.81,6.119,-0.6156,6.1498881583,6.119,-0.6156,6.1498881583,0.0,0.0,0.0,130.8
2020-11-22 21:30:00,50.9742,-2.9722,51.0607778875,6.1142,-0.6322,6.1467974165,44.86,-2.34,44.920988413,131.12,62.6742,-17.5722,65.0909944499,6.1142,-0.6322,6.1467974165,56.56,-16.94,59.0423339647,134.59,6.1142,-0.6322,6.1467974165,6.1142,-0.6322,6.1467974165,0.0,0.0,0.0,131.61
2020-11-22 22:00:00,48.1044,-3.0112,48.1985541775,6.1144,-0.6112000000000001,6.1448720735,41.99,-2.4,42.0585318336,131.53,59.1144,-17.8812,61.7596114042,6.1144,-0.6112000000000001,6.1448720735,53.0,-17.27,55.7427385405,135.06,6.1144,-0.6112000000000001,6.1448720735,6.1144,-0.6112000000000001,6.1448720735,0.0,0.0,0.0,132.05
2020-11-22 22:30:00,46.4442,-3.5944000000000003,46.5830808878,6.1142,-0.6244000000000001,6.1460000814,40.33,-2.9699999999999998,40.4392111694,131.13,57.0042,-18.5444,59.9447544744,6.1142,-0.6244000000000001,6.1460000814,50.89,-17.92,53.9529285581,134.54,6.1142,-0.6244000000000001,6.1460000814,6.1142,-0.6244000000000001,6.1460000814,0.0,0.0,0.0,131.61
2020-11-22 23:00:00,43.7078,-3.933,43.8843966558,6.1778,-0.593,6.20619544,37.53,-3.34,37.6783293154,131.21,53.5778,-19.023,56.8546847836,6.1778,-0.593,6.20619544,47.4,-18.43,50.856906119,134.7,6.1778,-0.593,6.20619544,6.1778,-0.593,6.20619544,0.0,0.0,0.0,131.73
2020-11-22 23:30:00,40.143,-5.5246,40.521372807,6.223,-0.6246,6.2542668763,33.92,-4.9,34.272093604,132.63,49.183,-21.3646,53.6228833816,6.223,-0.6246,6.2542668763,42.96,-20.74,47.7043939276,134.35,6.223,-0.6246,6.2542668763,6.223,-0.6246,6.2542668763,0.0,0.0,0.0,133.18
2020-11-23 00:00:00,38.519800000000004,-5.0882,38.8544047861,6.1498,-0.6182000000000001,6.1807937419,32.37,-4.47,32.6771755205,131.61,47.1498,-20.4282,51.3849685733,6.1498,-0.6182000000000001,6.1807937419,41.0,-19.81,45.5349986274,132.08,6.1498,-0.6182000000000001,6.1807937419,6.1498,-0.6182000000000001,6.1807937419,0.0,0.0,0.0,132.13
2020-11-23 00:30:00,38.4234,-5.2174,38.7760097266,6.1334,-0.6274000000000001,6.1654056087,32.29,-4.59,32.6146010247,131.28,46.9834,-20.3274,51.192216853,6.1334,-0.6274000000000001,6.1654056087,40.85,-19.7,45.3520947697,131.77,6.1334,-0.6274000000000001,6.1654056087,6.1334,-0.6274000000000001,6.1654056087,0.0,0.0,0.0,131.8
2020-11-23 01:00:00,38.5882,-4.7940000000000005,38.8848507164,6.1782,-0.614,6.2086352156,32.41,-4.18,32.6784409053,130.71,47.1682,-19.924,51.2035630327,6.1782,-0.614,6.2086352156,40.99,-19.31,45.3106632042,132.78,6.1782,-0.614,6.2086352156,6.1782,-0.614,6.2086352156,0.0,0.0,0.0,131.23
2020-11-23 01:30:00,37.4844,-5.2768,37.853993998,6.6444,-0.6168,6.6729673759,30.84,-4.66,31.1900817569,131.03,45.7944,-20.6168,50.2213053753,6.6444,-0.6168,6.6729673759,39.15,-20.0,43.9627399055,133.38,6.6444,-0.6168,6.6729673759,6.6444,-0.6168,6.6729673759,0.0,0.0,0.0,131.59
2020-11-23 02:00:00,36.6388,-5.7412,37.0858873816,6.7988,-0.6212,6.827120248,29.84,-5.12,30.2760631523,131.57,44.7288,-21.2512,49.5204912221,6.7988,-0.6212,6.827120248,37.93,-20.63,43.1773296997,133.91,6.7988,-0.6212,6.827120248,6.7988,-0.6212,6.827120248,0.0,0.0,0.0,132.14
2020-11-23 02:30:00,35.7342,-5.8364,36.2076872308,6.8242,-0.5264,6.8444724121,28.91,-5.31,29.3936081487,132.12,43.6142,-21.5964,48.6682949629,6.8242,-0.5264,6.8444724121,36.79,-21.07,42.3963323885,134.4,6.8242,-0.5264,6.8444724121,6.8242,-0.5264,6.8444724121,0.0,0.0,0.0,132.71
2020-11-23 03:00:00,34.9048,-6.1058,35.4348113679,6.8148,-0.6258,6.8434731445,28.09,-5.48,28.6195475156,132.34,42.6048,-22.0058,47.9523119013,6.8148,-0.6258,6.8434731445,35.79,-21.38,41.6896689841,134.61,6.8148,-0.6258,6.8434731445,6.8148,-0.6258,6.8434731445,0.0,0.0,0.0,132.93
2020-11-23 03:30:00,34.3166,-6.248,34.8807474054,6.7966,-0.608,6.8237405842,27.52,-5.64,28.0919917414,132.71,41.8766,-22.478,47.5279929259,6.7966,-0.608,6.8237405842,35.08,-21.87,41.3388836327,135.18,6.7966,-0.608,6.8237405842,6.7966,-0.608,6.8237405842,0.0,0.0,0.0,133.34
2020-11-23 04:00:00,33.8624,-6.3832,34.4587779238,6.8224,-0.6232,6.8508043323,27.04,-5.76,27.646685153900002,132.97,41.3024,-22.7132,47.1357369731,6.8224,-0.6232,6.8508043323,34.48,-22.09,40.9492185518,135.37,6.8224,-0.6232,6.8508043323,6.8224,-0.6232,6.8508043323,0.0,0.0,0.0,133.59
2020-11-23 04:30:00,33.813,-6.7226,34.4748070301,6.743,-0.6226,6.7716821957,27.07,-6.1,27.7487819552,132.78,41.263,-23.1026,47.2902241035,6.743,-0.6226,6.7716821957,34.52,-22.48,41.1944268075,135.12,6.743,-0.6226,6.7716821957,6.743,-0.6226,6.7716821957,0.0,0.0,0.0,133.4
2020-11-23 05:00:00,33.4748,-6.9346,34.1855365937,6.7348,-0.6246,6.7637013683,26.74,-6.31,27.4744190111,132.95,40.5748,-23.6746,46.9766014118,6.7348,-0.6246,6.7637013683,33.84,-23.05,40.9444513945,135.16,6.7348,-0.6246,6.7637013683,6.7348,-0.6246,6.7637013683,0.0,0.0,0.0,133.59
2020-11-23 05:30:00,34.2672,-6.5896,34.895040106,6.7472,-0.6196,6.7755894209,27.52,-5.97,28.1601012072,132.31,41.5572,-23.0796,47.5359738304,6.7472,-0.6196,6.7755894209,34.81,-22.46,41.4268958528,134.54,6.7472,-0.6196,6.7755894209,6.7472,-0.6196,6.7755894209,0.0,0.0,0.0,132.95
2020-11-23 06:00:00,36.6286,-6.2526,37.1584357141,6.6886,-0.6126,6.7165950243,29.94,-5.64,30.4665915389,132.39,44.4686,-22.5826,49.8741436891,6.6886,-0.6126,6.7165950243,37.78,-21.97,43.7036531654,134.6,6.6886,-0.6126,6.7165950243,6.6886,-0.6126,6.7165950243,0.0,0.0,0.0,133.03
2020-11-23 06:30:00,41.5158,-5.0954,41.8273206266,6.7858,-0.6354000000000001,6.8154834605,34.73,-4.46,35.0152038406,131.16,50.4758,-20.3354,54.4181484323,6.7858,-0.6354000000000001,6.8154834605,43.69,-19.7,47.926048241,133.4,6.7858,-0.6354000000000001,6.8154834605,6.7858,-0.6354000000000001,6.8154834605,0.0,0.0,0.0,131.71
2020-11-23 07:00:00,45.2278,-4.1248,45.4155025061,6.6978,-0.6148,6.7259574694,38.53,-3.51,38.6895463918,131.16,54.9378,-19.0548,58.1484932899,6.6978,-0.6148,6.7259574694,48.24,-18.44,51.6442755782,133.36,6.6978,-0.6148,6.7259574694,6.6978,-0.6148,6.7259574694,0.0,0.0,0.0,131.74
2020-11-23 07:30:00,51.7918,-1.4458,51.8119762688,6.3218,-0.6258,6.3526987084,45.47,-0.8200000000000001,45.477393285,130.94,63.1518,-15.6958,65.0730972129,6.3218,-0.6258,6.3526987084,56.83,-15.07,58.7941646764,133.4,6.3218,-0.6258,6.3526987084,6.3218,-0.6258,6.3526987084,0.0,0.0,0.0,131.39
2020-11-23 08:00:00,55.3696,-0.52,55.3720417193,6.1196,-0.62,6.1509270976,49.25,0.1,49.2501015227,131.18,67.6296,-14.47,69.1602754199,6.1196,-0.62,6.1509270976,61.51,-13.85,63.050000793,133.6,6.1196,-0.62,6.1509270976,6.1196,-0.62,6.1509270976,0.0,0.0,0.0,131.58
2020-11-23 08:30:00,58.2172,1.0866,58.2273395872,6.2672,-0.6334000000000001,6.299126241,51.95,1.72,51.9784657334,130.46,70.9872,-12.4134,72.064381378,6.2672,-0.6334000000000001,6.299126241,64.72,-11.78,65.7833322355,132.86,6.2672,-0.6334000000000001,6.299126241,6.2672,-0.6334000000000001,6.299126241,0.0,0.0,0.0,130.85
2020-11-23 09:00:00,59.6594,1.465,59.6773846056,6.7494,-0.705,6.786120052,52.91,2.17,52.9544804526,131.27,72.4294,-12.135,73.4389284328,6.7494,-0.705,6.786120052,65.68,-11.43,66.6671380817,133.57,6.7494,-0.705,6.786120052,6.7494,-0.705,6.786120052,0.0,0.0,0.0,131.67
2020-11-23 09:30:00,62.9946,1.7692,63.019439047,6.9746,-0.7608,7.015971907,56.02,2.5300000000000002,56.0771013873,130.79,76.3346,-11.6208,77.2140799971,6.9746,-0.7608,7.015971907,69.36,-10.86,70.2050511003,133.21,6.9746,-0.7608,7.015971907,6.9746,-0.7608,7.015971907,0.0,0.0,0.0,131.21
2020-11-23 10:00:00,64.6512,2.325,64.6929925606,6.9912,-0.775,7.0340246261,57.66,3.1,57.7432732013,130.74,78.3412,-10.895,79.0951619408,6.9912,-0.775,7.0340246261,71.35,-10.12,72.0641165907,133.12,6.9912,-0.775,7.0340246261,6.9912,-0.775,7.0340246261,0.0,0.0,0.0,131.15
2020-11-23 10:30:00,64.4306,1.6192000000000002,64.4509427782,7.2506,-0.8108000000000001,7.2957931029,57.18,2.43,57.2316110205,130.88,77.9206,-11.8408,78.8151283003,7.2506,-0.8108000000000001,7.2957931029,70.67,-11.03,71.5255884282,133.3,7.2506,-0.8108000000000001,7.2957931029,7.2506,-0.8108000000000001,7.2957931029,0.0,0.0,0.0,131.3
2020-11-23 11:00:00,64.227,1.459,64.2435694058,7.417,-0.841,7.4645274465,56.81,2.3,56.8565396415,131.88,77.517,-12.241,78.4775596588,7.417,-0.841,7.4645274465,70.1,-11.4,71.0209124132,134.47,7.417,-0.841,7.4645274465,7.417,-0.841,7.4645274465,0.0,0.0,0.0,132.34
2020-11-23 11:30:00,64.4592,1.6348,64.4799273858,8.3492,-0.9652000000000001,8.404805273200001,56.11,2.6,56.1702065156,131.65,77.2992,-11.9952,78.2243641309,8.3492,-0.9652000000000001,8.404805273200001,68.95,-11.03,69.8266668258,134.21,8.3492,-0.9652000000000001,8.404805273200001,8.3492,-0.9652000000000001,8.404805273200001,0.0,0.0,0.0,132.09
2020-11-23 12:00:00,64.0548,1.2384,64.0667701511,9.604800000000001,-1.1516,9.6735911429,54.45,2.39,54.5024274689,131.78,76.1148,-12.4916,77.133020488,9.604800000000001,-1.1516,9.6735911429,66.51,-11.34,67.4698132501,134.32,9.604800000000001,-1.1516,9.6735911429,9.604800000000001,-1.1516,9.6735911429,0.0,0.0,0.0,132.23
2020-11-23 12:30:00,64.1886,1.4578,64.2051520581,8.7186,-1.0022,8.7760122379,55.47,2.46,55.5245216098,132.05,76.9486,-12.1622,77.9038262911,8.7186,-1.0022,8.7760122379,68.23,-11.16,69.136665381,134.46,8.7186,-1.0022,8.7760122379,8.7186,-1.0022,8.7760122379,0.0,0.0,0.0,132.47
2020-11-23 13:00:00,63.7054,1.1712,63.7161651279,9.1154,-1.0188,9.172157358,54.59,2.19,54.6339107149,132.26,76.1954,-12.338799999999999,77.1879845999,9.1154,-1.0188,9.172157358,67.08,-11.32,68.0284411111,134.64,9.1154,-1.0188,9.172157358,9.1154,-1.0188,9.172157358,0.0,0.0,0.0,132.67
2020-11-23 13:30:00,64.3468,1.2162,64.3582924935,9.7768,-1.1438,9.843479907,54.57,2.36,54.6210078633,132.26,76.4668,-12.2338,77.4392495101,9.7768,-1.1438,9.843479907,66.69,-11.09,67.605800047,134.64,9.7768,-1.1438,9.843479907,9.7768,-1.1438,9.843479907,0.0,0.0,0.0,132.64
2020-11-23 14:00:00,64.9018,1.3442,64.9157185655,8.5018,-0.9858,8.5587618777,56.4,2.33,56.4481080285,130.96,77.9818,-11.7858,78.8673963871,8.5018,-0.9858,8.5587618777,69.48,-10.8,70.3143683752,133.44,8.5018,-0.9858,8.5587618777,8.5018,-0.9858,8.5587618777,0.0,0.0,0.0,131.3
2020-11-23 14:30:00,65.816,1.9614,65.8452196136,7.376,-0.7986000000000001,7.4191062777,58.44,2.76,58.5051382359,131.08,79.706,-11.0386,80.4667454664,7.376,-0.7986000000000001,7.4191062777,72.33,-10.24,73.0512594005,133.63,7.376,-0.7986000000000001,7.4191062777,7.376,-0.7986000000000001,7.4191062777,0.0,0.0,0.0,131.37
2020-11-23 15:00:00,65.128,1.8806,65.1551459239,6.968,-0.7294,7.0060722491,58.16,2.61,58.2185339905,131.08,78.998,-11.2194,79.7907196381,6.968,-0.7294,7.0060722491,72.03,-10.49,72.7898413242,133.68,6.968,-0.7294,7.0060722491,6.968,-0.7294,7.0060722491,0.0,0.0,0.0,131.42
2020-11-23 15:30:00,65.005,1.8936000000000002,65.0325744989,6.535,-0.6364000000000001,6.5659142516,58.47,2.5300000000000002,58.5247110202,131.94,79.145,-11.3564,79.9556054693,6.535,-0.6364000000000001,6.5659142516,72.61,-10.72,73.3970741924,134.44,6.535,-0.6364000000000001,6.5659142516,6.535,-0.6364000000000001,6.5659142516,0.0,0.0,0.0,132.28
2020-11-23 16:00:00,67.2382,2.2458,67.2756951423,6.3482,-0.6242,6.3788140653,60.89,2.87,60.9576000184,130.56,81.7482,-10.2842,82.3925541107,6.3482,-0.6242,6.3788140653,75.4,-9.66,76.0162850973,133.15,6.3482,-0.6242,6.3788140653,6.3482,-0.6242,6.3788140653,0.0,0.0,0.0,130.92
2020-11-23 16:30:00,68.4184,-10.3064,69.1903124687,6.2084,-0.6164000000000001,6.2389245483,62.21,-9.69,62.9601477127,131.91,86.5184,6.3536,86.7513790756,6.2084,-0.6164000000000001,6.2389245483,80.31,6.97,80.6118911824,133.09,6.2084,-0.6164000000000001,6.2389245483,6.2084,-0.6164000000000001,6.2389245483,0.0,0.0,0.0,133.4
2020-11-23 17:00:00,72.1584,-8.843,72.6982347761,6.4984,-0.613,6.5272483912,65.66,-8.23,66.173775017,131.98,89.0884,-34.243,95.4427894791,6.4984,-0.613,6.5272483912,82.59,-33.63,89.1744638335,133.37,6.4984,-0.613,6.5272483912,6.4984,-0.613,6.5272483912,0.0,0.0,0.0,133.32
2020-11-23 17:30:00,74.1934,-6.5652,74.4833031934,8.2534,-0.5252,8.2700935061,65.94,-6.04,66.216049414,132.73,89.3934,-68.0052,112.3204664814,8.2534,-0.5252,8.2700935061,81.14,-67.48,105.533170141,134.16,8.2534,-0.5252,8.2700935061,8.2534,-0.5252,8.2700935061,0.0,0.0,0.0,133.76
2020-11-23 18:00:00,75.0602,-13.0556,76.1871532176,8.2502,-0.5056,8.2656779153,66.81,-12.55,67.9785157237,132.66,90.9102,-64.8956,111.6964787422,8.2502,-0.5056,8.2656779153,82.66,-64.39,104.7795194683,134.97,8.2502,-0.5056,8.2656779153,8.2502,-0.5056,8.2656779153,0.0,0.0,0.0,134.09
2020-11-23 18:30:00,74.7866,-32.672,81.6118565134,8.1866,-0.522,8.2032251926,66.6,-32.15,73.9539214647,130.39,91.9566,-56.482,107.917712205,8.1866,-0.522,8.2032251926,83.77,-55.96,100.7419202716,134.82,8.1866,-0.522,8.2032251926,8.1866,-0.522,8.2032251926,0.0,0.0,0.0,132.86
2020-11-23 19:00:00,74.663,-16.7524,76.5193209246,8.153,-0.5124000000000001,8.1690857971,66.51,-16.24,68.4639883442,131.1,90.793,-61.5724,109.7020022186,8.153,-0.5124000000000001,8.1690857971,82.64,-61.06,102.7506360078,133.88,8.153,-0.5124000000000001,8.1690857971,8.153,-0.5124000000000001,8.1690857971,0.0,0.0,0.0,132.57
2020-11-23 19:30:00,71.5262,-13.8196,72.8490125575,8.2562,-0.5296000000000001,8.273168353199999,63.27,-13.29,64.6507308543,131.22,86.7862,-38.2496,94.8413222736,8.2562,-0.5296000000000001,8.273168353199999,78.53,-37.72,87.1192246292,134.42,8.2562,-0.5296000000000001,8.273168353199999,8.2562,-0.5296000000000001,8.273168353199999,0.0,0.0,0.0,132.22
2020-11-23 20:00:00,69.0126,-18.709,71.5036057815,6.3926,-0.5690000000000001,6.4178731493,62.62,-18.14,65.1945089712,131.29,86.9926,-2.459,87.0273470569,6.3926,-0.5690000000000001,6.4178731493,80.6,-1.8900000000000001,80.622156384,134.17,6.3926,-0.5690000000000001,6.4178731493,6.3926,-0.5690000000000001,6.4178731493,0.0,0.0,0.0,132.89
2020-11-23 20:30:00,64.8418,-20.0974,67.88493584,6.2118,-0.6174000000000001,6.2424067474000005,58.63,-19.48,61.7814478626,131.29,81.8618,-4.4674,81.983607886,6.2118,-0.6174000000000001,6.2424067474000005,75.65,-3.85,75.7479042614,134.21,6.2118,-0.6174000000000001,6.2424067474000005,6.2118,-0.6174000000000001,6.2424067474000005,0.0,0.0,0.0,133.0
2020-11-23 21:00:00,62.276,-21.3248,65.8258860255,6.206,-0.6248,6.2373721261,56.07,-20.7,59.7690128746,131.08,78.686,-6.1948,78.9294757555,6.206,-0.6248,6.2373721261,72.48,-5.57,72.6937088062,133.87,6.206,-0.6248,6.2373721261,6.206,-0.6248,6.2373721261,0.0,0.0,0.0,132.85
2020-11-23 21:30:00,61.4544,-21.1858,65.0037029791,6.2144,-0.6358,6.2468399211,55.24,-20.55,58.9386129799,130.71,77.4944,-6.1958,77.7416874592,6.2144,-0.6358,6.2468399211,71.28,-5.5600000000000005,71.4965173977,133.61,6.2144,-0.6358,6.2468399211,6.2144,-0.6358,6.2468399211,0.0,0.0,0.0,132.47
2020-11-23 22:00:00,59.2284,-21.8822,63.1413813865,6.2584,-0.5322,6.2809877726,52.97,-21.35,57.110799329,130.9,74.6884,-7.0522,75.0206012999,6.2584,-0.5322,6.2809877726,68.43,-6.52,68.7399105324,133.61,6.2584,-0.5322,6.2809877726,6.2584,-0.5322,6.2809877726,0.0,0.0,0.0,132.69
2020-11-23 22:30:00,57.1748,-22.6032,61.4805855964,6.2748,-0.5932000000000001,6.3027772672,50.9,-22.01,55.454937562,130.21,72.1148,-7.7632,72.5314528552,6.2748,-0.5932000000000001,6.3027772672,65.84,-7.17,66.2292571301,132.43,6.2748,-0.5932000000000001,6.3027772672,6.2748,-0.5932000000000001,6.3027772672,0.0,0.0,0.0,131.98
2020-11-23 23:00:00,51.363,-23.4516,56.4635750866,6.283,-0.5316000000000001,6.3054490371,45.08,-22.92,50.5720555248,130.92,64.993,-8.9816,65.6106636726,6.283,-0.5316000000000001,6.3054490371,58.71,-8.45,59.3149778724,132.94,6.283,-0.5316000000000001,6.3054490371,6.283,-0.5316000000000001,6.3054490371,0.0,0.0,0.0,132.75
2020-11-23 23:30:00,44.0048,-24.3416,50.2885266597,6.3548,-0.6316,6.3861100523,37.65,-23.71,44.4936692126,131.3,56.0748,-10.2616,57.0059964355,6.3548,-0.6316,6.3861100523,49.72,-9.63,50.6440055683,133.33,6.3548,-0.6316,6.3861100523,6.3548,-0.6316,6.3861100523,0.0,0.0,0.0,133.15
2020-11-24 00:00:00,40.2158,-25.05,47.3794583088,6.5158000000000005,-0.61,6.5442913780000005,33.7,-24.44,41.6293598317,132.39,51.4858,-10.74,52.5940605168,6.5158000000000005,-0.61,6.5442913780000005,44.97,-10.13,46.0968306937,134.45,6.5158000000000005,-0.61,6.5442913780000005,6.5158000000000005,-0.61,6.5442913780000005,0.0,0.0,0.0,134.25
2020-11-24 00:30:00,39.8118,-19.18,44.1910830286,6.3518,-0.63,6.3829666488,33.46,-18.55,38.2579939359,130.09,50.7818,-3.8,50.923778446200004,6.3518,-0.63,6.3829666488,44.43,-3.17,44.5429433244,132.73,6.3518,-0.63,6.3829666488,6.3518,-0.63,6.3829666488,0.0,0.0,0.0,131.68
2020-11-24 01:00:00,40.3322,-18.8066,44.501399533,6.3122,-0.6066,6.3412800285,34.02,-18.2,38.5823845816,130.14,51.3222,-3.4666,51.4391439314,6.3122,-0.6066,6.3412800285,45.01,-2.86,45.1007727207,132.82,6.3122,-0.6066,6.3412800285,6.3122,-0.6066,6.3412800285,0.0,0.0,0.0,131.74
2020-11-24 01:30:00,39.0894,-19.057,43.4873595584,6.3194,-0.597,6.3475369522000005,32.77,-18.46,37.611760129,130.63,49.7794,-3.857,49.9286001542,6.3194,-0.597,6.3475369522000005,43.46,-3.26,43.5820972419,133.39,6.3194,-0.597,6.3475369522000005,6.3194,-0.597,6.3475369522000005,0.0,0.0,0.0,132.29
2020-11-24 02:00:00,37.5512,-19.6348,42.3747329488,6.3512,-0.6148,6.3808871233,31.2,-19.02,36.5403940865,131.06,47.8312,-4.9248,48.0840654321,6.3512,-0.6148,6.3808871233,41.48,-4.31,41.7033152159,133.77,6.3512,-0.6148,6.3808871233,6.3512,-0.6148,6.3808871233,0.0,0.0,0.0,132.78
2020-11-24 02:30:00,35.9988,-20.6562,41.5041226853,6.4388,-0.6162000000000001,6.4682182925,29.56,-20.04,35.7126756208,131.83,45.9488,-5.9362,46.330666862,6.4388,-0.6162000000000001,6.4682182925,39.51,-5.32,39.8665586676,134.38,6.4388,-0.6162000000000001,6.4682182925,6.4388,-0.6162000000000001,6.4682182925,0.0,0.0,0.0,133.6
2020-11-24 03:00:00,35.0792,-21.048,40.909272502,6.4192,-0.618,6.4488799524000004,28.66,-20.43,35.1963137274,132.2,44.8292,-6.198,45.2556336453,6.4192,-0.618,6.4488799524000004,38.41,-5.58,38.8132000742,134.74,6.4192,-0.618,6.4488799524000004,6.4192,-0.618,6.4488799524000004,0.0,0.0,0.0,133.97
2020-11-24 03:30:00,34.4566,-21.2364,40.475201896,6.3466000000000005,-0.6264000000000001,6.3774374572,28.11,-20.61,34.8560496901,132.96,44.0666,-6.1864,44.4987278528,6.3466000000000005,-0.6264000000000001,6.3774374572,37.72,-5.5600000000000005,38.1275753229,135.42,6.3466000000000005,-0.6264000000000001,6.3774374572,6.3466000000000005,-0.6264000000000001,6.3774374572,0.0,0.0,0.0,134.73
2020-11-24 04:00:00,34.001,-21.2652,40.103325698,6.321,-0.6152000000000001,6.3508670306,27.68,-20.65,34.5341121212,132.92,43.521,-6.1652000000000005,43.9555131018,6.321,-0.6152000000000001,6.3508670306,37.2,-5.55,37.6117335415,135.42,6.321,-0.6152000000000001,6.3508670306,6.321,-0.6152000000000001,6.3508670306,0.0,0.0,0.0,134.68
2020-11-24 04:30:00,34.6432,-20.8134,40.4147117496,6.3632,-0.6234000000000001,6.393664192,28.28,-20.19,34.7475826497,132.11,44.2532,-5.7034,44.6192165081,6.3632,-0.6234000000000001,6.393664192,37.89,-5.08,38.2290269298,134.69,6.3632,-0.6234000000000001,6.393664192,6.3632,-0.6234000000000001,6.393664192,0.0,0.0,0.0,133.85
2020-11-24 05:00:00,35.2636,-20.4838,40.7812156194,6.3136,-0.6138,6.3433662514,28.95,-19.87,35.1129520263,132.11,45.0536,-5.2838,45.3623788552,6.3136,-0.6138,6.3433662514,38.74,-4.67,39.0204625805,134.69,6.3136,-0.6138,6.3433662514,6.3136,-0.6138,6.3433662514,0.0,0.0,0.0,133.85
2020-11-24 05:30:00,36.3626,-19.895,41.4493631285,6.2526,-0.625,6.2837593652,30.11,-19.27,35.7483566056,131.55,46.4026,-4.715,46.6415320477,6.2526,-0.625,6.2837593652,40.15,-4.09,40.357782397,134.1,6.2526,-0.625,6.2837593652,6.2526,-0.625,6.2837593652,0.0,0.0,0.0,133.24
2020-11-24 06:00:00,38.066,-19.2484,42.6558467102,6.216,-0.6184000000000001,6.2466850857,31.85,-18.63,36.8985013246,131.48,48.516,-3.8984,48.6723718198,6.216,-0.6184000000000001,6.2466850857,42.3,-3.2800000000000002,42.4269772668,134.14,6.216,-0.6184000000000001,6.2466850857,6.216,-0.6184000000000001,6.2466850857,0.0,0.0,0.0,133.16
2020-11-24 06:30:00,44.3088,-17.9528,47.8076645035,6.2088,-0.6328,6.2409641306,38.1,-17.32,41.8520298194,131.73,56.1588,-2.2228,56.2027726832,6.2088,-0.6328,6.2409641306,49.95,-1.5899999999999999,49.9752998991,134.7,6.2088,-0.6328,6.2409641306,6.2088,-0.6328,6.2409641306,0.0,0.0,0.0,133.41
2020-11-24 07:00:00,50.167,-17.0374,52.9811370939,6.257,-0.6174000000000001,6.2873867195,43.91,-16.42,46.8796810996,131.4,63.297,-1.0474,63.3056652738,6.257,-0.6174000000000001,6.2873867195,57.04,-0.43,57.0416207694,134.58,6.257,-0.6174000000000001,6.2873867195,6.257,-0.6174000000000001,6.2873867195,0.0,0.0,0.0,133.07
2020-11-24 07:30:00,56.8758,-15.5542,58.9643092326,6.3258,-0.6342,6.3575117208,50.55,-14.92,52.7058715894,130.71,71.6258,1.1058,71.6343354773,6.3258,-0.6342,6.3575117208,65.3,1.74,65.3231781223,133.72,6.3258,-0.6342,6.3575117208,6.3258,-0.6342,6.3575117208,0.0,0.0,0.0,132.25
2020-11-24 08:00:00,60.3796,-14.2222,62.031984242,6.3096,-0.6222,6.3402038611,54.07,-13.6,55.754146931,129.97,75.78960000000001,2.4778000000000002,75.8300927139,6.3096,-0.6222,6.3402038611,69.48,3.1,69.5491222087,133.12,6.3096,-0.6222,6.3402038611,6.3096,-0.6222,6.3402038611,0.0,0.0,0.0,131.47
2020-11-24 08:30:00,61.5064,-14.079,63.0971907612,6.5064,-0.579,6.5321116004,55.0,-13.5,56.6325877918,131.34,76.9164,2.6710000000000003,76.9627626191,6.5064,-0.579,6.5321116004,70.41,3.25,70.4849671916,134.64,6.5064,-0.579,6.5321116004,6.5064,-0.579,6.5321116004,0.0,0.0,0.0,132.87
2020-11-24 09:00:00,62.1508,-13.1458,63.5258529914,6.8008,-0.6958000000000001,6.8363015059,55.35,-12.45,56.7329269472,130.86,77.6408,3.8342,77.7354160874,6.8008,-0.6958000000000001,6.8363015059,70.84,4.53,70.9846920117,134.26,6.8008,-0.6958000000000001,6.8363015059,6.8008,-0.6958000000000001,6.8363015059,0.0,0.0,0.0,132.37
2020-11-24 09:30:00,62.8186,-12.6786,64.0852822723,7.5286,-0.8386,7.5751612471000005,55.29,-11.84,56.5435204069,131.09,78.1086,4.8514,78.2591175258,7.5286,-0.8386,7.5751612471000005,70.58,5.69,70.8089860117,134.48,7.5286,-0.8386,7.5751612471000005,7.5286,-0.8386,7.5751612471000005,0.0,0.0,0.0,132.57
