Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-24 10:00:00,63.0308,-12.6424,64.2861729021,7.3608,-0.8024,7.4044056075,55.67,-11.84,56.9151517612,131.55,78.5608,5.0676,78.7240742492,7.3608,-0.8024,7.4044056075,71.2,5.87,71.4415628328,134.87,7.3608,-0.8024,7.4044056075,7.3608,-0.8024,7.4044056075,0.0,0.0,0.0,133.02
2020-11-24 10:30:00,63.4722,-13.1134,64.812664136,7.7122,-0.8434,7.7581797092,55.76,-12.27,57.0940496024,132.34,79.0422,4.4766,79.1688659032,7.7122,-0.8434,7.7581797092,71.33,5.32,71.5281154512,135.6,7.7122,-0.8434,7.7581797092,7.7122,-0.8434,7.7581797092,0.0,0.0,0.0,133.86
2020-11-24 11:00:00,63.494,-12.6672,64.7452391442,6.844,-0.7272000000000001,6.882525397,56.65,-11.94,57.8946120118,132.08,79.194,4.5628,79.325335044,6.844,-0.7272000000000001,6.882525397,72.35,5.29,72.5431361329,135.18,6.844,-0.7272000000000001,6.882525397,6.844,-0.7272000000000001,6.882525397,0.0,0.0,0.0,133.65
2020-11-24 11:30:00,63.351,-12.8572,64.6425308357,2.741,-0.4272,2.7740909934999998,60.61,-12.43,61.871455454,132.92,80.111,4.5628,80.2408341485,2.741,-0.4272,2.7740909934999998,77.37,4.99,77.5307487388,135.05,2.741,-0.4272,2.7740909934999998,2.741,-0.4272,2.7740909934999998,0.0,0.0,0.0,134.49
2020-11-24 12:00:00,62.1592,-12.9768,63.4993187592,4.2992,0.7232000000000001,4.3596030645,57.86,-13.7,59.4598150014,133.29,78.0892,4.2232,78.2033156259,4.2992,0.7232000000000001,4.3596030645,73.79,3.5,73.8729591935,132.9,4.2992,0.7232000000000001,4.3596030645,4.2992,0.7232000000000001,4.3596030645,0.0,0.0,0.0,134.92
2020-11-24 12:30:00,63.4666,-13.106,64.805683019,6.8866,1.1440000000000001,6.9809738261,56.58,-14.25,58.3468842356,133.18,78.9666,3.914,79.0635397105,6.8866,1.1440000000000001,6.9809738261,72.08,2.77,72.1332052525,132.7,6.8866,1.1440000000000001,6.9809738261,6.8866,1.1440000000000001,6.9809738261,0.0,0.0,0.0,134.85
2020-11-24 13:00:00,63.931,-13.2798,65.2956801714,7.271,1.0802,7.3508008434,56.66,-14.36,58.4513917713,133.13,79.291,3.6702,79.3758971542,7.271,1.0802,7.3508008434,72.02,2.59,72.0665560437,132.62,7.271,1.0802,7.3508008434,7.271,1.0802,7.3508008434,0.0,0.0,0.0,134.8
2020-11-24 13:30:00,62.7866,-13.6638,64.2561792359,9.1466,0.7962,9.181188703,53.64,-14.46,55.5548485733,132.45,76.7866,2.9962,76.8450333724,9.1466,0.7962,9.181188703,67.64,2.2,67.6757681892,132.04,9.1466,0.7962,9.181188703,9.1466,0.7962,9.181188703,0.0,0.0,0.0,134.14
2020-11-24 14:00:00,61.058,-11.3734,62.1082409311,8.828,0.8566,8.8694615147,52.23,-12.23,53.6427609282,132.59,74.098,-6.2134,74.3580523115,8.828,0.8566,8.8694615147,65.27,-7.07,65.6517920547,132.39,8.828,0.8566,8.8694615147,8.828,0.8566,8.8694615147,0.0,0.0,0.0,133.95
2020-11-24 14:30:00,61.6398,-1.5572,61.6594665553,6.8498,1.2128,6.956338396,54.79,-2.77,54.8599763033,131.73,72.1098,-33.7872,79.6328960913,6.8498,1.2128,6.956338396,65.26,-35.0,74.0531403791,132.57,6.8498,1.2128,6.956338396,6.8498,1.2128,6.956338396,0.0,0.0,0.0,131.94
2020-11-24 15:00:00,62.2524,-1.5538,62.2717881564,6.8224,1.2462,6.9352834261,55.43,-2.8,55.5006747707,131.64,72.9524,-33.5238,80.2863489779,6.8224,1.2462,6.9352834261,66.13,-34.77,74.7136520323,132.54,6.8224,1.2462,6.9352834261,6.8224,1.2462,6.9352834261,0.0,0.0,0.0,131.84
2020-11-24 15:30:00,61.8352,-1.3392,61.8497002069,6.7952,1.2508,6.9093591367,55.04,-2.59,55.1009047113,131.01,72.5052,-32.9092,79.624239222,6.7952,1.2508,6.9093591367,65.71,-34.16,74.0588259426,132.14,6.7952,1.2508,6.9093591367,6.7952,1.2508,6.9093591367,0.0,0.0,0.0,131.19
2020-11-24 16:00:00,63.754,-3.8888,63.8724923691,6.614,1.2212,6.7257955247,57.14,-5.11,57.3680372682,130.49,76.234,-22.8288,79.5787463173,6.614,1.2212,6.7257955247,69.62,-24.05,73.6569541863,131.94,6.614,1.2212,6.7257955247,6.614,1.2212,6.7257955247,0.0,0.0,0.0,131.01
2020-11-24 16:30:00,67.7338,-11.7696,68.7487537822,6.5738,1.2604,6.6935382721,61.16,-13.03,62.5326034961,129.81,84.8438,4.6104,84.968971905,6.5738,1.2604,6.6935382721,78.27,3.35,78.3416581392,132.86,6.5738,1.2604,6.6935382721,6.5738,1.2604,6.6935382721,0.0,0.0,0.0,131.38
2020-11-24 17:00:00,70.7778,-10.8602,71.6061513899,6.5978,1.2698,6.718880627,64.18,-12.13,65.3162253961,130.27,88.7278,5.9298,88.9257275533,6.5978,1.2698,6.718880627,82.13,4.66,82.2620963749,133.53,6.5978,1.2698,6.718880627,6.5978,1.2698,6.718880627,0.0,0.0,0.0,131.77
2020-11-24 17:30:00,72.4232,-10.7614,73.2183558146,7.8432,1.3286,7.9549333247,64.58,-12.09,65.7019368055,130.11,90.6432,6.0886,90.8474587217,7.8432,1.3286,7.9549333247,82.8,4.76,82.9367083986,133.3,7.8432,1.3286,7.9549333247,7.8432,1.3286,7.9549333247,0.0,0.0,0.0,131.59
2020-11-24 18:00:00,72.1702,-11.5694,73.0916464748,8.0202,1.3706,8.1364705125,64.15,-12.94,65.4420820268,130.91,90.4302,5.3506,90.588354618,8.0202,1.3706,8.1364705125,82.41,3.98,82.5060512932,134.07,8.0202,1.3706,8.1364705125,8.0202,1.3706,8.1364705125,0.0,0.0,0.0,132.37
2020-11-24 18:30:00,71.0636,-12.0088,72.0711212789,8.0536,1.3412,8.1645140945,63.01,-13.35,64.4087152488,130.56,89.0736,4.7512,89.2002248786,8.0536,1.3412,8.1645140945,81.02,3.41,81.0917289247,133.83,8.0536,1.3412,8.1645140945,8.0536,1.3412,8.1645140945,0.0,0.0,0.0,132.02
2020-11-24 19:00:00,69.6448,-12.4702,70.7524137756,7.5048,1.3198,7.6199668687,62.14,-13.79,63.6517376039,131.22,87.5448,4.4498,87.6578161209,7.5048,1.3198,7.6199668687,80.04,3.13,80.1011766455,134.48,7.5048,1.3198,7.6199668687,7.5048,1.3198,7.6199668687,0.0,0.0,0.0,132.72
2020-11-24 19:30:00,66.8406,-13.5266,68.1955622891,7.5906,1.3134000000000001,7.7033906768,59.25,-14.84,61.0801776356,130.7,84.2406,3.2934,84.3049534246,7.5906,1.3134000000000001,7.7033906768,76.65,1.98,76.6755691208,133.92,7.5906,1.3134000000000001,7.7033906768,7.5906,1.3134000000000001,7.7033906768,0.0,0.0,0.0,132.23
2020-11-24 20:00:00,64.2452,-14.5458,65.8712837334,6.7052,1.2542,6.8214899164,57.54,-15.8,59.6698550359,129.89,81.0452,1.7442000000000002,81.0639665738,6.7052,1.2542,6.8214899164,74.34,0.49,74.34161486,132.95,6.7052,1.2542,6.8214899164,6.7052,1.2542,6.8214899164,0.0,0.0,0.0,131.47
2020-11-24 20:30:00,61.8598,-14.807,63.6072488404,6.4898,1.263,6.6115560226,55.37,-16.07,57.6548506199,129.98,78.0998,1.383,78.1120441996,6.4898,1.263,6.6115560226,71.61,0.12,71.6101005445,133.13,6.4898,1.263,6.6115560226,6.4898,1.263,6.6115560226,0.0,0.0,0.0,131.6
2020-11-24 21:00:00,59.211,-15.6044,61.2326695511,6.551,1.2556,6.6702423014,52.66,-16.86,55.2931749857,130.22,74.781,0.4156,74.7821548523,6.551,1.2556,6.6702423014,68.23,-0.84,68.2351705501,133.3,6.551,1.2556,6.6702423014,6.551,1.2556,6.6702423014,0.0,0.0,0.0,131.88
2020-11-24 21:30:00,55.7836,-16.2728,58.1086400529,6.7336,1.2772000000000001,6.8536566007,49.05,-17.55,52.0951533254,130.55,70.5536,-0.3628,70.5545327871,6.7336,1.2772000000000001,6.8536566007,63.82,-1.6400000000000001,63.8410682868,133.62,6.7336,1.2772000000000001,6.8536566007,6.7336,1.2772000000000001,6.8536566007,0.0,0.0,0.0,132.24
2020-11-24 22:00:00,52.3586,-17.9056,55.3356440761,6.6586,1.2644,6.777585213,45.7,-19.17,49.5578338913,130.99,66.3386,-2.3156,66.3790015993,6.6586,1.2644,6.777585213,59.68,-3.58,59.7872795835,133.62,6.6586,1.2644,6.777585213,6.6586,1.2644,6.777585213,0.0,0.0,0.0,132.75
2020-11-24 22:30:00,47.7692,-18.2248,51.1276813838,6.5992,1.2552,6.7175120156,41.17,-19.48,45.5460129978,131.7,60.6892,-3.0048,60.7635402168,6.5992,1.2552,6.7175120156,54.09,-4.26,54.2574944132,134.25,6.5992,1.2552,6.7175120156,6.5992,1.2552,6.7175120156,0.0,0.0,0.0,133.5
2020-11-24 23:00:00,41.2066,-18.4682,45.1559331074,6.4366,1.2618,6.5591126534,34.77,-19.73,39.9778163486,130.34,52.6166,-3.9582,52.7652721286,6.4366,1.2618,6.5591126534,46.18,-5.22,46.4740874036,132.82,6.4366,1.2618,6.5591126534,6.4366,1.2618,6.5591126534,0.0,0.0,0.0,132.15
2020-11-24 23:30:00,38.0568,-18.4774,42.3052518844,6.3468,1.2526,6.4692253787,31.71,-19.73,37.3469811364,130.99,48.6468,-3.9474,48.8066913138,6.3468,1.2526,6.4692253787,42.3,-5.2,42.6184232463,133.54,6.3468,1.2526,6.4692253787,6.3468,1.2526,6.4692253787,0.0,0.0,0.0,132.84
2020-11-25 00:00:00,35.016,-19.6558,40.1555815503,6.316,1.2642,6.4412776403,28.7,-20.92,35.5152981122,130.81,44.826,-5.3958,45.1495839808,6.316,1.2642,6.4412776403,38.51,-6.66,39.0816542639,133.33,6.316,1.2642,6.4412776403,6.316,1.2642,6.4412776403,0.0,0.0,0.0,132.71
2020-11-25 00:30:00,35.3246,-19.5956,40.3957287906,6.3246,1.2544,6.4477968734,29.0,-20.85,35.7172577335,130.84,45.1146,-5.3156,45.4266742842,6.3246,1.2544,6.4477968734,38.79,-6.57,39.3424579812,133.33,6.3246,1.2544,6.4477968734,6.3246,1.2544,6.4477968734,0.0,0.0,0.0,132.71
2020-11-25 01:00:00,35.9776,-19.0752,40.7216276296,6.3476,1.2548,6.4704365231,29.63,-20.33,35.9339087771,131.1,45.8676,-4.5852,46.0962123043,6.3476,1.2548,6.4704365231,39.52,-5.84,39.949167701,133.57,6.3476,1.2548,6.4704365231,6.3476,1.2548,6.4704365231,0.0,0.0,0.0,132.98
2020-11-25 01:30:00,35.9274,-18.2068,40.2773588633,6.4074,1.2631999999999999,6.5307311229,29.52,-19.47,35.362569194,130.21,45.5074,-3.9368,45.6773669228,6.4074,1.2631999999999999,6.5307311229,39.1,-5.2,39.4442644753,132.87,6.4074,1.2631999999999999,6.5307311229,6.4074,1.2631999999999999,6.5307311229,0.0,0.0,0.0,132.08
2020-11-25 02:00:00,34.7668,-18.3326,39.3041296176,6.3368,1.2574,6.4603474365,28.43,-19.59,34.5258309096,130.68,44.1368,-3.9526,44.3134309324,6.3368,1.2574,6.4603474365,37.8,-5.21,38.1573597095,133.37,6.3368,1.2574,6.4603474365,6.3368,1.2574,6.4603474365,0.0,0.0,0.0,132.58
2020-11-25 02:30:00,33.8304,-18.5442,38.5795712496,6.2904,1.2558,6.4145277145,27.54,-19.8,33.9188973877,131.76,43.0104,-3.9442,43.1908696578,6.2904,1.2558,6.4145277145,36.72,-5.2,37.0863640709,134.42,6.2904,1.2558,6.4145277145,6.2904,1.2558,6.4145277145,0.0,0.0,0.0,133.68
2020-11-25 03:00:00,32.9244,-18.9726,37.999679816,6.3244,1.2574,6.4481850253,26.6,-20.23,33.4187507247,132.34,41.8644,-4.3826,42.0931724882,6.3244,1.2574,6.4481850253,35.54,-5.64,35.9847356528,134.92,6.3244,1.2574,6.4481850253,6.3244,1.2574,6.4481850253,0.0,0.0,0.0,134.3
2020-11-25 03:30:00,32.2382,-19.1916,37.5182495567,6.1482,1.2684,6.2776748721,26.09,-20.46,33.155688803,132.65,41.0782,-4.5916,41.3340211666,6.1482,1.2684,6.2776748721,34.93,-5.86,35.4181380087,135.14,6.1482,1.2684,6.2776748721,6.1482,1.2684,6.2776748721,0.0,0.0,0.0,134.62
2020-11-25 04:00:00,31.6322,-19.4686,37.1432694145,6.1422,1.2514,6.2683827898,25.49,-20.72,32.8490258607,132.88,40.3322,-4.8586,40.6237904534,6.1422,1.2514,6.2683827898,34.19,-6.11,34.7316599085,135.34,6.1422,1.2514,6.2683827898,6.1422,1.2514,6.2683827898,0.0,0.0,0.0,134.85
2020-11-25 04:30:00,32.056,-19.3688,37.4531380453,6.156,1.2512,6.2818657611,25.9,-20.62,33.1058061373,132.8,40.836,-4.6788,41.1031636914,6.156,1.2512,6.2818657611,34.68,-5.93,35.1833383862,135.26,6.156,1.2512,6.2818657611,6.156,1.2512,6.2818657611,0.0,0.0,0.0,134.75
2020-11-25 05:00:00,31.8704,-19.8692,37.5567238294,6.1804,1.2508,6.3056993902,25.69,-21.12,33.2570368494,132.76,40.620400000000004,-5.2792,40.9620171476,6.1804,1.2508,6.3056993902,34.44,-6.53,35.0535946801,135.1,6.1804,1.2508,6.3056993902,6.1804,1.2508,6.3056993902,0.0,0.0,0.0,134.7
2020-11-25 05:30:00,33.4038,-19.4972,38.6775731178,6.1538,1.2528000000000001,6.2800288439,27.25,-20.75,34.2509123966,132.28,42.5438,-4.9072,42.8258745419,6.1538,1.2528000000000001,6.2800288439,36.39,-6.16,36.9076916103,134.51,6.1538,1.2528000000000001,6.2800288439,6.1538,1.2528000000000001,6.2800288439,0.0,0.0,0.0,134.18
2020-11-25 06:00:00,35.3928,-10.7,36.974860268,6.1328,1.25,6.258892541,29.26,-11.95,31.6061718656,132.15,44.5728,5.51,44.9120763252,6.1328,1.25,6.258892541,38.44,4.26,38.6753306385,135.29,6.1328,1.25,6.258892541,6.1328,1.25,6.258892541,0.0,0.0,0.0,133.75
2020-11-25 06:30:00,39.904,-6.8928,40.4949368173,6.134,1.2372,6.2575250571,33.77,-8.13,34.7348499349,131.65,49.904,9.8972,50.8759646969,6.134,1.2372,6.2575250571,43.77,8.66,44.6184771143,135.1,6.134,1.2372,6.2575250571,6.134,1.2372,6.2575250571,0.0,0.0,0.0,133.13
2020-11-25 07:00:00,45.3234,-6.002,45.7190834506,6.1734,1.258,6.3002723401,39.15,-7.26,39.8174597382,131.2,56.5534,11.058,57.6243560967,6.1734,1.258,6.3002723401,50.38,9.8,51.3243061327,134.66,6.1734,1.258,6.3002723401,6.1734,1.258,6.3002723401,0.0,0.0,0.0,132.64
2020-11-25 07:30:00,52.527,-11.2348,53.7150487298,6.167,1.2352,6.2894839248,46.36,-12.47,48.0078170718,130.06,65.577,4.8252,65.7542811081,6.167,1.2352,6.2894839248,59.41,3.59,59.5183685932,132.94,6.167,1.2352,6.2894839248,6.167,1.2352,6.2894839248,0.0,0.0,0.0,131.63
2020-11-25 08:00:00,54.2922,-16.0958,56.6278885222,6.1322,1.2642,6.2611563213,48.16,-17.36,51.1933120632,131.02,68.0322,-0.6858000000000001,68.0356565227,6.1322,1.2642,6.2611563213,61.9,-1.9500000000000002,61.9307072461,133.66,6.1322,1.2642,6.2611563213,6.1322,1.2642,6.2611563213,0.0,0.0,0.0,132.79
2020-11-25 08:30:00,56.9102,-14.5932,58.7514455165,6.1802,1.2468,6.3047111179,50.73,-15.84,53.1454466535,130.59,71.4502,1.2668,71.4614291928,6.1802,1.2468,6.3047111179,65.27,0.02,65.2700030642,133.26,6.1802,1.2468,6.3047111179,6.1802,1.2468,6.3047111179,0.0,0.0,0.0,132.3
2020-11-25 09:00:00,58.5432,-13.7838,60.1439889655,6.2732,1.2462,6.395783977,52.27,-15.03,54.3879931603,130.78,73.4032,2.3562,73.4410065881,6.2732,1.2462,6.395783977,67.13,1.11,67.1391763429,133.57,6.2732,1.2462,6.395783977,6.2732,1.2462,6.395783977,0.0,0.0,0.0,132.48
2020-11-25 09:30:00,59.1126,-13.892,60.7230363434,5.7226,1.028,5.8142011283,53.39,-14.92,55.4355346326,130.53,74.2026,2.268,74.2372525809,5.7226,1.028,5.8142011283,68.48,1.24,68.4912257154,133.31,5.7226,1.028,5.8142011283,5.7226,1.028,5.8142011283,0.0,0.0,0.0,132.24
2020-11-25 10:00:00,60.7806,-12.8732,62.1289032142,6.1906,0.9968,6.2703379973,54.59,-13.87,56.3244618261,130.53,76.1406,3.7268,76.2317519581,6.1906,0.9968,6.2703379973,69.95,2.73,70.0032527816,133.31,6.1906,0.9968,6.2703379973,6.1906,0.9968,6.2703379973,0.0,0.0,0.0,132.19
2020-11-25 10:30:00,60.186,-13.1842,61.6131294907,7.256,1.0858,7.3367906908,52.93,-14.27,54.8198668368,130.71,75.296,3.4958,75.3771068272,7.256,1.0858,7.3367906908,68.04,2.41,68.0826681322,133.5,7.256,1.0858,7.3367906908,7.256,1.0858,7.3367906908,0.0,0.0,0.0,132.39
2020-11-25 11:00:00,59.4118,-13.5798,60.9440148602,8.1918,0.9602,8.2478828362,51.22,-14.54,53.2437789793,130.79,73.7618,2.9902,73.8223843782,8.1918,0.9602,8.2478828362,65.57,2.03,65.6014161433,133.58,8.1918,0.9602,8.2478828362,8.1918,0.9602,8.2478828362,0.0,0.0,0.0,132.51
2020-11-25 11:30:00,60.4122,-13.1512,61.8270812046,9.5322,0.7688,9.5631527375,50.88,-13.92,52.7497943124,130.93,74.0322,3.5288,74.1162537253,9.5322,0.7688,9.5631527375,64.5,2.76,64.5590241562,133.8,9.5322,0.7688,9.5631527375,9.5322,0.7688,9.5631527375,0.0,0.0,0.0,132.63
2020-11-25 12:00:00,59.7012,-13.1256,61.127037036,10.3812,0.5944,10.3982029601,49.32,-13.72,51.192780741,130.93,72.9912,3.6644,73.083124624,10.3812,0.5944,10.3982029601,62.61,3.07,62.6852215438,133.8,10.3812,0.5944,10.3982029601,10.3812,0.5944,10.3982029601,0.0,0.0,0.0,132.63
2020-11-25 12:30:00,60.466,-13.1982,61.889656965,10.725999999999999,0.5818,10.741767417,49.74,-13.78,51.6135253592,130.87,73.586,3.5318,73.6707065749,10.725999999999999,0.5818,10.741767417,62.86,2.95,62.9291832141,133.68,10.725999999999999,0.5818,10.741767417,10.725999999999999,0.5818,10.741767417,0.0,0.0,0.0,132.55
2020-11-25 13:00:00,61.9358,-12.0636,63.0997128884,9.1158,0.8464,9.1550096996,52.82,-12.91,54.3748149422,130.6,76.1258,4.8264,76.2786442106,9.1158,0.8464,9.1550096996,67.01,3.98,67.1280902454,133.61,9.1158,0.8464,9.1550096996,9.1158,0.8464,9.1550096996,0.0,0.0,0.0,132.24
2020-11-25 13:30:00,60.6772,-12.6762,61.9871651738,8.7572,0.9738,8.811176895300001,51.92,-13.65,53.6843450179,130.92,75.1772,4.2438,75.296887308,8.7572,0.9738,8.811176895300001,66.42,3.27,66.5004458632,133.91,8.7572,0.9738,8.811176895300001,8.7572,0.9738,8.811176895300001,0.0,0.0,0.0,132.56
2020-11-25 14:00:00,58.6292,-13.8848,60.2508984471,8.9992,0.8152,9.0360473483,49.63,-14.7,51.7612490189,131.38,72.5792,2.9152,72.6377220436,8.9992,0.8152,9.0360473483,63.58,2.1,63.6146712638,134.34,8.9992,0.8152,9.0360473483,8.9992,0.8152,9.0360473483,0.0,0.0,0.0,133.06
2020-11-25 14:30:00,58.5746,-13.9978,60.2239335314,7.9946,0.9522,8.0511063836,50.58,-14.95,52.7431407863,131.44,72.8346,2.6022,72.8810702583,7.9946,0.9522,8.0511063836,64.84,1.65,64.8609905876,134.4,7.9946,0.9522,8.0511063836,7.9946,0.9522,8.0511063836,0.0,0.0,0.0,133.11
2020-11-25 15:00:00,57.9808,-14.2482,59.7058152267,7.4808,1.1018,7.5615032818,50.5,-15.35,52.7813650828,131.54,72.5308,2.1918,72.5639093205,7.4808,1.1018,7.5615032818,65.05,1.09,65.0591315651,134.44,7.4808,1.1018,7.5615032818,7.4808,1.1018,7.5615032818,0.0,0.0,0.0,133.21
2020-11-25 15:30:00,58.1088,-14.6516,59.9274729986,7.1088000000000005,1.1584,7.2025639879,51.0,-15.81,53.3943452062,131.76,72.7988,1.7484000000000002,72.8197925292,7.1088000000000005,1.1584,7.2025639879,65.69,0.59,65.6926495127,134.56,7.1088000000000005,1.1584,7.2025639879,7.1088000000000005,1.1584,7.2025639879,0.0,0.0,0.0,133.47
2020-11-25 16:00:00,59.2464,-14.7878,61.0640233018,6.3964,1.2522,6.5178169505,52.85,-16.04,55.2304635143,131.63,74.2964,1.3522,74.3087040514,6.3964,1.2522,6.5178169505,67.9,0.1,67.9000736377,134.44,6.3964,1.2522,6.5178169505,6.3964,1.2522,6.5178169505,0.0,0.0,0.0,133.39
2020-11-25 16:30:00,62.059,-13.5706,63.5254332166,6.149,1.2694,6.278660475,55.91,-14.84,57.8459479998,131.08,77.769,2.6194,77.813100551,6.149,1.2694,6.278660475,71.62,1.35,71.6327222713,133.97,6.149,1.2694,6.278660475,6.149,1.2694,6.278660475,0.0,0.0,0.0,132.79
2020-11-25 17:00:00,66.7788,-12.2192,67.8875318308,6.5788,1.2808,6.7023173664,60.2,-13.5,61.6951375718,130.43,83.5388,4.1908,83.6438515976,6.5788,1.2808,6.7023173664,76.96,2.91,77.0149965916,133.54,6.5788,1.2808,6.7023173664,6.5788,1.2808,6.7023173664,0.0,0.0,0.0,132.07
2020-11-25 17:30:00,68.8744,-12.4664,69.9935290175,11.2044,1.3636,11.2870715564,57.67,-13.83,59.3051245678,130.43,84.7144,3.6836,84.7944483815,11.2044,1.3636,11.2870715564,73.51,2.32,73.5466008732,133.54,11.2044,1.3636,11.2870715564,11.2044,1.3636,11.2870715564,0.0,0.0,0.0,132.07
2020-11-25 18:00:00,70.1826,-11.8468,71.1754452954,11.2026,1.3632,11.2852364176,58.98,-13.21,60.4412483326,130.43,86.3026,4.5032,86.4200068098,11.2026,1.3632,11.2852364176,75.1,3.14,75.165614479,133.6,11.2026,1.3632,11.2852364176,11.2026,1.3632,11.2852364176,0.0,0.0,0.0,132.04
2020-11-25 18:30:00,70.6522,-11.707,71.6155514804,8.1322,1.283,8.2327860315,62.52,-12.99,63.8552307959,130.57,87.6622,4.753,87.7909580643,8.1322,1.283,8.2327860315,79.53,3.47,79.6056643713,133.84,8.1322,1.283,8.2327860315,8.1322,1.283,8.2327860315,0.0,0.0,0.0,132.14
2020-11-25 19:00:00,69.5546,-11.0884,70.4329113108,6.1546,1.2616,6.2825739725,63.4,-12.35,64.5916596783,129.89,87.0746,5.2416,87.2322207428,6.1546,1.2616,6.2825739725,80.92,3.98,81.0178177934,133.37,6.1546,1.2616,6.2825739725,6.1546,1.2616,6.2825739725,0.0,0.0,0.0,131.45
2020-11-25 19:30:00,67.7838,-11.0062,68.6715369049,6.1438,1.2738,6.2744597281,61.64,-12.28,62.8513166131,130.37,85.2538,5.7638,85.4484160466,6.1438,1.2738,6.2744597281,79.11,4.49,79.2373157042,133.71,6.1438,1.2738,6.2744597281,6.1438,1.2738,6.2744597281,0.0,0.0,0.0,131.91
2020-11-25 20:00:00,65.6316,-12.3062,66.7753657946,6.1516,1.3138,6.2903301185,59.48,-13.62,61.019462469,130.9,82.8016,4.3938,82.9180947743,6.1516,1.3138,6.2903301185,76.65,3.08,76.7118563196,134.24,6.1516,1.3138,6.2903301185,6.1516,1.3138,6.2903301185,0.0,0.0,0.0,132.49
2020-11-25 20:30:00,62.794,-13.167,64.1596159979,6.144,1.2730000000000001,6.2744932066,56.65,-14.44,58.461406928,130.65,79.224,3.203,79.2887216759,6.144,1.2730000000000001,6.2744932066,73.08,1.9300000000000002,73.1054806427,134.04,6.144,1.2730000000000001,6.2744932066,6.144,1.2730000000000001,6.2744932066,0.0,0.0,0.0,132.27
2020-11-25 21:00:00,61.6208,-13.546,63.0921319076,6.1408,1.264,6.2695391091,55.48,-14.81,57.4227002152,130.56,77.7008,2.644,77.7457719535,6.1408,1.264,6.2695391091,71.56,1.38,71.5733050795,133.96,6.1408,1.264,6.2695391091,6.1408,1.264,6.2695391091,0.0,0.0,0.0,132.21
2020-11-25 21:30:00,60.7098,-13.6132,62.2173531282,6.1398,1.2668,6.2691248416,54.57,-14.88,56.5623487843,130.09,76.4298,2.3868,76.4670591973,6.1398,1.2668,6.2691248416,70.29,1.12,70.2989224668,133.66,6.1398,1.2668,6.2691248416,6.1398,1.2668,6.2691248416,0.0,0.0,0.0,131.74
2020-11-25 22:00:00,58.0466,-15.0434,59.964253144,6.1366,1.2566,6.263936711,51.91,-16.3,54.408989147,129.63,73.1066,0.4766,73.1081535201,6.1366,1.2566,6.263936711,66.97,-0.78,66.9745421784,132.73,6.1366,1.2566,6.263936711,6.1366,1.2566,6.263936711,0.0,0.0,0.0,131.31
2020-11-25 22:30:00,55.5416,-15.8438,57.7572101906,6.1416,1.2662,6.2707665401,49.4,-17.11,52.2791746301,130.17,69.9616,-0.4338,69.9629448851,6.1416,1.2662,6.2707665401,63.82,-1.7000000000000002,63.8426377901,133.22,6.1416,1.2662,6.2707665401,6.1416,1.2662,6.2707665401,0.0,0.0,0.0,131.9
2020-11-25 23:00:00,52.3698,-16.4066,54.8796180344,6.1398,1.2934,6.2745539762,46.23,-17.7,49.5025544795,130.33,65.9898,-1.2166000000000001,66.0010137771,6.1398,1.2934,6.2745539762,59.85,-2.51,59.9026092921,133.39,6.1398,1.2934,6.2745539762,6.1398,1.2934,6.2745539762,0.0,0.0,0.0,132.09
2020-11-25 23:30:00,48.7852,-18.1824,52.0633787686,6.1352,1.2676,6.2647816243,42.65,-19.45,46.8756333291,131.03,61.5252,-3.5024,61.6248086472,6.1352,1.2676,6.2647816243,55.39,-4.77,55.5950087688,133.81,6.1352,1.2676,6.2647816243,6.1352,1.2676,6.2647816243,0.0,0.0,0.0,132.9
2020-11-26 00:00:00,45.9426,-18.8724,49.6677961714,6.1426,1.2676,6.2720287404,39.8,-20.14,44.6056005452,131.95,58.0326,-4.1024,58.1774212949,6.1426,1.2676,6.2720287404,51.89,-5.37,52.1671256636,134.63,6.1426,1.2676,6.2720287404,6.1426,1.2676,6.2720287404,0.0,0.0,0.0,133.84
2020-11-26 00:30:00,44.1716,-19.4258,48.2544500767,6.1416,1.2642,6.2703630038,38.03,-20.69,43.2938448281,132.1,55.9116,-4.5758,56.0985290378,6.1416,1.2642,6.2703630038,49.77,-5.84,50.111460765,134.51,6.1416,1.2642,6.2703630038,6.1416,1.2642,6.2703630038,0.0,0.0,0.0,134.01
2020-11-26 01:00:00,44.7264,-18.9518,48.5759362257,6.1464,1.2682,6.2758715889,38.58,-20.22,43.5576032398,131.6,56.5464,-4.1318,56.6971526992,6.1464,1.2682,6.2758715889,50.4,-5.4,50.688460225200004,134.08,6.1464,1.2682,6.2758715889,6.1464,1.2682,6.2758715889,0.0,0.0,0.0,133.52
2020-11-26 01:30:00,44.472,-19.6452,48.6178225247,6.152,1.2748,6.2826920217,38.32,-20.92,43.6585478458,131.47,56.232,-5.0452,56.4578769264,6.152,1.2748,6.2826920217,50.08,-6.32,50.4772106995,133.91,6.152,1.2748,6.2826920217,6.152,1.2748,6.2826920217,0.0,0.0,0.0,133.41
2020-11-26 02:00:00,44.0776,-19.2284,48.0891483426,6.1376,1.2816,6.2699786539,37.94,-20.51,43.128919532,131.24,55.7076,-4.6584,55.9020338478,6.1376,1.2816,6.2699786539,49.57,-5.94,49.9246281909,133.79,6.1376,1.2816,6.2699786539,6.1376,1.2816,6.2699786539,0.0,0.0,0.0,133.18
2020-11-26 02:30:00,42.3872,-19.8396,46.8004749121,6.1472,1.2904,6.2811782334,36.24,-21.13,41.9501430272,132.32,53.6572,-5.1296,53.90183585,6.1472,1.2904,6.2811782334,47.51,-6.42,47.9418032619,134.68,6.1472,1.2904,6.2811782334,6.1472,1.2904,6.2811782334,0.0,0.0,0.0,134.27
2020-11-26 03:00:00,41.1412,-19.1782,45.3916478295,6.1412,1.2718,6.2715080068999995,35.0,-20.45,40.536434229,132.2,52.1312,-4.3482,52.3122247346,6.1412,1.2718,6.2715080068999995,45.99,-5.62,46.3321108951,134.73,6.1412,1.2718,6.2715080068999995,6.1412,1.2718,6.2715080068999995,0.0,0.0,0.0,134.15
2020-11-26 03:30:00,39.7264,-12.5388,41.6582328286,6.1364,1.2012,6.2528622566,33.59,-13.74,36.2915375811,132.01,50.1564,3.4712,50.2763730832,6.1364,1.2012,6.2528622566,44.02,2.27,44.0784902192,135.32,6.1364,1.2012,6.2528622566,6.1364,1.2012,6.2528622566,0.0,0.0,0.0,133.71
2020-11-26 04:00:00,38.2962,-8.3766,39.2016117271,6.1362,1.2734,6.2669368913,32.16,-9.65,33.5766004831,131.75,48.3662,8.3634,49.0839664453,6.1362,1.2734,6.2669368913,42.23,7.09,42.8210345508,135.43,6.1362,1.2734,6.2669368913,6.1362,1.2734,6.2669368913,0.0,0.0,0.0,133.31
2020-11-26 04:30:00,38.7882,-8.186,39.6425914294,6.1282,1.274,6.2592260895,32.66,-9.46,34.0024587346,131.75,49.0282,8.694,49.7930721209,6.1282,1.274,6.2592260895,42.9,7.42,43.5369544181,135.43,6.1282,1.274,6.2592260895,6.1282,1.274,6.2592260895,0.0,0.0,0.0,133.31
2020-11-26 05:00:00,38.6506,-8.6034,39.5965575766,6.1306,1.2666,6.2600744341,32.52,-9.87,33.984809842,131.69,48.9206,8.1666,49.5975650604,6.1306,1.2666,6.2600744341,42.79,6.9,43.3427514124,135.32,6.1306,1.2666,6.2600744341,6.1306,1.2666,6.2600744341,0.0,0.0,0.0,133.24
2020-11-26 05:30:00,42.1632,-9.104,43.1348843773,6.1332,1.276,6.2645285728,36.03,-10.38,37.4954037183,130.95,53.1732,7.5760000000000005,53.7101943232,6.1332,1.276,6.2645285728,47.04,6.3,47.46,134.51,6.1332,1.276,6.2645285728,6.1332,1.276,6.2645285728,0.0,0.0,0.0,132.42
2020-11-26 06:00:00,43.5436,-9.3542,44.5370200912,6.1236,1.2658,6.2530573802,37.42,-10.62,38.897825132,130.77,54.9336,7.6058,55.4576288945,6.1236,1.2658,6.2530573802,48.81,6.34,49.2200335229,134.19,6.1236,1.2658,6.2530573802,6.1236,1.2658,6.2530573802,0.0,0.0,0.0,132.19
2020-11-26 06:30:00,47.5794,-7.6468,48.189966327,6.1294,1.2532,6.2562012915,41.45,-8.9,42.3947225489,130.08,59.8794,9.3832,60.6101228063,6.1294,1.2532,6.2562012915,53.75,8.13,54.3613778339,133.76,6.1294,1.2532,6.2562012915,6.1294,1.2532,6.2562012915,0.0,0.0,0.0,131.44
2020-11-26 07:00:00,51.0574,-6.0438,51.4138659624,6.1274,1.2662,6.2568596916,44.93,-7.31,45.5207754767,130.62,64.2774,11.536200000000001,65.304426046,6.1274,1.2662,6.2568596916,58.15,10.27,59.0499398814,134.72,6.1274,1.2662,6.2568596916,6.1274,1.2662,6.2568596916,0.0,0.0,0.0,131.93
2020-11-26 07:30:00,55.0404,-4.321,55.2097516129,6.1304,1.2690000000000001,6.2603646188,48.91,-5.59,49.228408465,130.36,69.3104,13.719,70.6550954225,6.1304,1.2690000000000001,6.2603646188,63.18,12.45,64.3949912648,134.61,6.1304,1.2690000000000001,6.2603646188,6.1304,1.2690000000000001,6.2603646188,0.0,0.0,0.0,131.62
2020-11-26 08:00:00,60.0596,-6.3042,60.3895561318,6.1296,1.2558,6.2569185547,53.93,-7.5600000000000005,54.4573089677,130.15,75.53960000000001,11.3658,76.3898722201,6.1296,1.2558,6.2569185547,69.41,10.11,70.1424279591,134.11,6.1296,1.2558,6.2569185547,6.1296,1.2558,6.2569185547,0.0,0.0,0.0,131.47
2020-11-26 08:30:00,61.8076,-12.3716,63.0336093233,6.2876,1.2584,6.412291659,55.52,-13.63,57.1685866539,130.69,77.8676,4.2584,77.9839541208,6.2876,1.2584,6.412291659,71.58,3.0,71.6428391397,133.84,6.2876,1.2584,6.412291659,6.2876,1.2584,6.412291659,0.0,0.0,0.0,132.24
2020-11-26 09:00:00,60.795,-13.1506,62.201047461900004,6.875,1.1594,6.9720752549,53.92,-14.31,55.7865799274,131.11,76.345,3.4394,76.4224345161,6.875,1.1594,6.9720752549,69.47,2.2800000000000002,69.5074046415,134.13,6.875,1.1594,6.9720752549,6.875,1.1594,6.9720752549,0.0,0.0,0.0,132.73
2020-11-26 09:30:00,61.3504,-12.3366,62.5784569938,7.9104,1.0034,7.9737845293,53.44,-13.34,55.0798438633,130.8,76.4404,4.4034,76.5671253458,7.9104,1.0034,7.9737845293,68.53,3.4,68.6142907855,134.1,7.9104,1.0034,7.9737845293,7.9104,1.0034,7.9737845293,0.0,0.0,0.0,132.41
2020-11-26 10:00:00,61.6974,-12.5556,62.9619905826,9.1974,0.8744000000000001,9.2388712579,52.5,-13.43,54.1905425328,131.1,76.2474,4.2044,76.3632305899,9.1974,0.8744000000000001,9.2388712579,67.05,3.33,67.1326403473,134.14,9.1974,0.8744000000000001,9.2388712579,9.1974,0.8744000000000001,9.2388712579,0.0,0.0,0.0,132.73
2020-11-26 10:30:00,61.5048,-13.3368,62.9341771797,12.6448,0.7932,12.6696540316,48.86,-14.13,50.8621322793,131.43,74.7648,3.1332,74.830423367,12.6448,0.7932,12.6696540316,62.12,2.34,62.1640571392,134.5,12.6448,0.7932,12.6696540316,12.6448,0.7932,12.6696540316,0.0,0.0,0.0,133.11
2020-11-26 11:00:00,61.1384,-13.4878,62.6085034432,15.1984,0.6922,15.2141547054,45.94,-14.18,48.0786439077,131.64,73.0984,2.7222,73.1490700925,15.1984,0.6922,15.2141547054,57.9,2.03,57.9355754265,134.76,15.1984,0.6922,15.2141547054,15.1984,0.6922,15.2141547054,0.0,0.0,0.0,133.38
2020-11-26 11:30:00,61.0832,-13.1254,62.4774635161,11.5032,0.5446,11.5160843779,49.58,-13.67,51.4300038888,130.43,74.2532,3.4646,74.3339839064,11.5032,0.5446,11.5160843779,62.75,2.92,62.817902703,133.41,11.5032,0.5446,11.5160843779,11.5032,0.5446,11.5160843779,0.0,0.0,0.0,132.07
2020-11-26 12:00:00,61.5048,-12.6336,62.7889183853,11.8948,0.4864,11.9047407364,49.61,-13.12,51.3155580697,130.07,74.4648,4.0664,74.5757470496,11.8948,0.4864,11.9047407364,62.57,3.58,62.6723328112,133.05,11.8948,0.4864,11.9047407364,11.8948,0.4864,11.9047407364,0.0,0.0,0.0,131.68
2020-11-26 12:30:00,62.6242,-13.0484,63.9691423125,15.9642,0.5916,15.975157971,46.66,-13.64,48.6128090116,130.34,74.3142,3.3616,74.3901920699,15.9642,0.5916,15.975157971,58.35,2.77,58.4157119275,133.13,15.9642,0.5916,15.975157971,15.9642,0.5916,15.975157971,0.0,0.0,0.0,132.01
2020-11-26 13:00:00,62.3398,-13.3968,63.7630372103,15.7398,0.6032000000000001,15.7513540459,46.6,-14.0,48.6575790602,130.31,73.7798,2.6732,73.8282119943,15.7398,0.6032000000000001,15.7513540459,58.04,2.07,58.0769016047,133.13,15.7398,0.6032000000000001,15.7513540459,15.7398,0.6032000000000001,15.7513540459,0.0,0.0,0.0,132.01
2020-11-26 13:30:00,62.2226,-13.386800000000001,63.6463539019,13.0526,0.6232,13.0674689592,49.17,-14.01,51.1269889589,130.69,74.4326,2.7832,74.4846168346,13.0526,0.6232,13.0674689592,61.38,2.16,61.417994106,133.58,13.0526,0.6232,13.0674689592,13.0526,0.6232,13.0674689592,0.0,0.0,0.0,132.39
2020-11-26 14:00:00,62.8844,-12.8568,64.1852402784,13.4744,0.6932,13.4922192985,49.41,-13.55,51.2342717329,130.46,75.0344,3.2732,75.105758911,13.4744,0.6932,13.4922192985,61.56,2.58,61.6140406076,133.42,13.4744,0.6932,13.4922192985,13.4744,0.6932,13.4922192985,0.0,0.0,0.0,132.14
2020-11-26 14:30:00,61.0242,-14.5934,62.7448827332,14.1242,0.8666,14.150760446,46.9,-15.46,49.3824017237,131.06,73.1042,0.9666,73.1105900209,14.1242,0.8666,14.150760446,58.98,0.1,58.9800847744,133.83,14.1242,0.8666,14.150760446,14.1242,0.8666,14.150760446,0.0,0.0,0.0,132.85
2020-11-26 15:00:00,60.5222,-13.9378,62.1063520236,10.1622,1.0022,10.2114990907,50.36,-14.94,52.5293556024,130.59,74.3922,1.6622,74.4107675655,10.1622,1.0022,10.2114990907,64.23,0.66,64.2333908493,133.31,10.1622,1.0022,10.2114990907,10.1622,1.0022,10.2114990907,0.0,0.0,0.0,132.34
2020-11-26 15:30:00,61.5972,-13.7746,63.1185761325,7.3972,1.1354,7.4838293006,54.2,-14.91,56.2134156585,130.55,76.4972,1.8354,76.5192152404,7.3972,1.1354,7.4838293006,69.1,0.7000000000000001,69.1035454951,133.4,7.3972,1.1354,7.4838293006,7.3972,1.1354,7.4838293006,0.0,0.0,0.0,132.27
2020-11-26 16:00:00,63.1848,-13.9852,64.7140229786,10.1148,1.2848,10.1960722869,53.07,-15.27,55.2231636182,130.09,77.4148,1.3248,77.4261348259,10.1148,1.2848,10.1960722869,67.3,0.04,67.3000118871,132.84,10.1148,1.2848,10.1960722869,10.1148,1.2848,10.1960722869,0.0,0.0,0.0,131.84
2020-11-26 16:30:00,65.1032,-14.3562,66.6672867955,15.2032,1.6738,15.2950611859,49.9,-16.03,52.4115531157,130.49,78.7132,1.0438,78.7201205073,15.2032,1.6738,15.2950611859,63.51,-0.63,63.5131246279,133.18,15.2032,1.6738,15.2950611859,15.2032,1.6738,15.2950611859,0.0,0.0,0.0,132.27
2020-11-26 17:00:00,68.9186,-13.7724,70.2812380918,15.1886,1.6476000000000002,15.2777012577,53.73,-15.42,55.8989203831,130.78,83.5786,1.9776,83.601993276,15.1886,1.6476000000000002,15.2777012577,68.39,0.33,68.3907961644,133.75,15.1886,1.6476000000000002,15.2777012577,15.1886,1.6476000000000002,15.2777012577,0.0,0.0,0.0,132.5
2020-11-26 17:30:00,69.8172,-13.9004,71.1875167147,15.1172,1.6496,15.2069364436,54.7,-15.55,56.8673236578,131.36,84.8572,2.0596,84.8821909708,15.1172,1.6496,15.2069364436,69.74,0.41000000000000003,69.7412051803,134.29,15.1172,1.6496,15.2069364436,15.1172,1.6496,15.2069364436,0.0,0.0,0.0,133.07
2020-11-26 18:00:00,69.9036,-13.8422,71.2609275396,14.6036,1.6378,14.6951530036,55.3,-15.48,57.4257816664,131.5,85.0536,2.2078,85.0822499338,14.6036,1.6378,14.6951530036,70.45,0.5700000000000001,70.452305853,134.45,14.6036,1.6378,14.6951530036,14.6036,1.6378,14.6951530036,0.0,0.0,0.0,133.17
2020-11-26 18:30:00,69.439,-13.8566,70.8080509869,14.599,1.6434000000000002,14.6912070491,54.84,-15.5,56.988381272,131.71,84.479,1.9434,84.5013505487,14.599,1.6434000000000002,14.6912070491,69.88,0.30000000000000004,69.8806439581,134.76,14.599,1.6434000000000002,14.6912070491,14.599,1.6434000000000002,14.6912070491,0.0,0.0,0.0,133.39
2020-11-26 19:00:00,68.68,-12.5884,69.8241377645,11.84,1.6416,11.9532610847,56.84,-14.23,58.5941848651,131.28,84.72,3.4316,84.7894703283,11.84,1.6416,11.9532610847,72.88,1.79,72.9019787111,134.29,11.84,1.6416,11.9532610847,11.84,1.6416,11.9532610847,0.0,0.0,0.0,132.92
2020-11-26 19:30:00,67.9908,-12.6448,69.1566327382,6.6008,1.3052000000000001,6.7286036947,61.39,-13.95,62.9550204511,129.94,85.5808,3.7352,85.6622731877,6.6008,1.3052000000000001,6.7286036947,78.98,2.43,79.0173734061,132.99,6.6008,1.3052000000000001,6.7286036947,6.6008,1.3052000000000001,6.7286036947,0.0,0.0,0.0,131.49
2020-11-26 20:00:00,66.0726,-13.6192,67.4616267177,6.1426,1.2708,6.272676255,59.93,-14.89,61.7520606944,130.13,83.4126,2.6008,83.4531365462,6.1426,1.2708,6.272676255,77.27,1.33,77.2814453799,133.27,6.1426,1.2708,6.272676255,6.1426,1.2708,6.272676255,0.0,0.0,0.0,131.7
2020-11-26 20:30:00,62.9058,-14.039,64.4533412217,6.1458,1.271,6.2758504316,56.76,-15.31,58.7885507561,129.83,79.4558,1.941,79.4795044942,6.1458,1.271,6.2758504316,73.31,0.67,73.3130615921,133.06,6.1458,1.271,6.2758504316,6.1458,1.271,6.2758504316,0.0,0.0,0.0,131.44
2020-11-26 21:00:00,60.4374,-14.8298,62.230236114,6.1374,1.2602,6.2654435438,54.3,-16.09,56.6337187548,130.0,76.3574,0.9602,76.3634370547,6.1374,1.2602,6.2654435438,70.22,-0.30000000000000004,70.2206408401,133.24,6.1374,1.2602,6.2654435438,6.1374,1.2602,6.2654435438,0.0,0.0,0.0,131.68
2020-11-26 21:30:00,58.0176,-16.4222,60.2970195167,6.1376,1.2778,6.2692030275,51.88,-17.7,54.8162786041,130.61,73.3176,-0.8822000000000001,73.3229073796,6.1376,1.2778,6.2692030275,67.18,-2.16,67.2147156507,133.4,6.1376,1.2778,6.2692030275,6.1376,1.2778,6.2692030275,0.0,0.0,0.0,132.34
2020-11-26 22:00:00,55.231,-17.0986,57.817172907,6.141,1.2614,6.2692113507,49.09,-18.36,52.4110455916,130.48,69.781,-1.8386,69.8052176485,6.141,1.2614,6.2692113507,63.64,-3.1,63.715458093,133.26,6.141,1.2614,6.2692113507,6.141,1.2614,6.2692113507,0.0,0.0,0.0,132.25
2020-11-26 22:30:00,52.4662,-18.3718,55.5897938266,6.1362,1.2582,6.2638660331,46.33,-19.63,50.3170527754,131.53,66.3462,-3.4518,66.4359328803,6.1362,1.2582,6.2638660331,60.21,-4.71,60.3939417492,134.15,6.1362,1.2582,6.2638660331,6.1362,1.2582,6.2638660331,0.0,0.0,0.0,133.37
2020-11-26 23:00:00,49.6358,-18.8306,53.0877023236,6.1358,1.2694,6.2657336362,43.5,-20.1,47.919307173600004,131.05,62.705799999999996,-4.4106,62.8607249879,6.1358,1.2694,6.2657336362,56.57,-5.68,56.8544395804,133.76,6.1358,1.2694,6.2657336362,6.1358,1.2694,6.2657336362,0.0,0.0,0.0,132.96
2020-11-26 23:30:00,46.5928,-19.4696,50.4970725488,6.1428,1.2704,6.2727910853,40.45,-20.74,45.4571237541,131.75,58.9528,-4.9296,59.158546162,6.1428,1.2704,6.2727910853,52.81,-6.2,53.1727007025,134.43,6.1428,1.2704,6.2727910853,6.1428,1.2704,6.2727910853,0.0,0.0,0.0,133.67
2020-11-27 00:00:00,44.1546,-19.9748,48.4625766566,6.1446,1.1952,6.2597613533,38.01,-21.17,43.5078038977,131.11,55.7946,-5.6348,56.0784126041,6.1446,1.1952,6.2597613533,49.65,-6.83,50.1175757594,133.79,6.1446,1.1952,6.2597613533,6.1446,1.1952,6.2597613533,0.0,0.0,0.0,133.06
2020-11-27 00:30:00,43.873,-20.1376,48.2738341419,6.133,1.2624,6.2615766992,37.74,-21.4,43.3851080441,131.44,55.493,-5.7576,55.7908864131,6.133,1.2624,6.2615766992,49.36,-7.02,49.8566946357,134.08,6.133,1.2624,6.2615766992,6.133,1.2624,6.2615766992,0.0,0.0,0.0,133.4
2020-11-27 01:00:00,43.2492,-19.6438,47.5012860782,6.1392,1.2762,6.2704436111,37.11,-20.92,42.6004518755,130.89,54.7392,-5.2638,54.9917048934,6.1392,1.2762,6.2704436111,48.6,-6.54,49.0380627676,133.63,6.1392,1.2762,6.2704436111,6.1392,1.2762,6.2704436111,0.0,0.0,0.0,132.86
2020-11-27 01:30:00,42.6858,-20.3476,47.2874438662,6.1358,1.2724,6.2663421068,36.55,-21.62,42.4655966637,131.43,54.0358,-6.0076,54.3687312653,6.1358,1.2724,6.2663421068,47.9,-7.28,48.4500608875,134.05,6.1358,1.2724,6.2663421068,6.1358,1.2724,6.2663421068,0.0,0.0,0.0,133.42
2020-11-27 02:00:00,42.1018,-20.5646,46.8557823155,6.1418,1.2754,6.272826508,35.96,-21.84,42.0726419422,131.32,53.2918,-6.3246,53.665785305,6.1418,1.2754,6.272826508,47.15,-7.6,47.7585856156,133.96,6.1418,1.2754,6.272826508,6.1418,1.2754,6.272826508,0.0,0.0,0.0,133.34
2020-11-27 02:30:00,40.8622,-20.9884,45.937265084,6.1422,1.2716,6.2724466837,34.72,-22.26,41.2430115292,131.91,51.8022,-6.7184,52.2360490792,6.1422,1.2716,6.2724466837,45.66,-7.99,46.3538099836,134.47,6.1422,1.2716,6.2724466837,6.1422,1.2716,6.2724466837,0.0,0.0,0.0,133.95
2020-11-27 03:00:00,40.4644,-20.943,45.562889684,6.1444,1.287,6.2777400679,34.32,-22.23,40.8905282431,132.14,51.2744,-6.633,51.7016516599,6.1444,1.287,6.2777400679,45.13,-7.92,45.819682452,134.74,6.1444,1.287,6.2777400679,6.1444,1.287,6.2777400679,0.0,0.0,0.0,134.19
2020-11-27 03:30:00,40.6272,-18.6358,44.6974543065,6.1572,1.2642,6.285643442,34.47,-19.9,39.8018956835,132.54,51.3572,-3.7558,51.494349452,6.1572,1.2642,6.285643442,45.2,-5.02,45.4779111218,135.26,6.1572,1.2642,6.285643442,6.1572,1.2642,6.285643442,0.0,0.0,0.0,134.45
2020-11-27 04:00:00,39.8346,-10.2456,41.1311035169,6.1546,1.2444,6.279142658,33.68,-11.49,35.5859874108,132.02,49.8946,5.8844,50.2403948285,6.1546,1.2444,6.279142658,43.74,4.64,43.9854203117,135.33,6.1546,1.2444,6.279142658,6.1546,1.2444,6.279142658,0.0,0.0,0.0,133.67
2020-11-27 04:30:00,39.8822,-10.2532,41.1790964821,6.1322,1.2668,6.2616818092,33.75,-11.52,35.6619250742,132.1,49.8722,5.7968,50.2079597582,6.1322,1.2668,6.2616818092,43.74,4.53,43.9739525174,133.81,6.1322,1.2668,6.2616818092,6.1322,1.2668,6.2616818092,0.0,0.0,0.0,133.74
2020-11-27 05:00:00,39.965,-9.9454,41.1838828446,6.135,1.2646,6.2639794189,33.83,-11.21,35.6389253486,131.31,49.995,5.9646,50.3495429787,6.135,1.2646,6.2639794189,43.86,4.7,44.1111051777,133.14,6.135,1.2646,6.2639794189,6.135,1.2646,6.2639794189,0.0,0.0,0.0,132.91
2020-11-27 05:30:00,39.792,-9.3782,40.8821953819,6.132,1.2618,6.260476279,33.66,-10.64,35.3016316903,131.43,49.842,6.6918,50.2892150589,6.132,1.2618,6.260476279,43.71,5.43,44.0459873314,133.27,6.132,1.2618,6.260476279,6.132,1.2618,6.260476279,0.0,0.0,0.0,133.0
2020-11-27 06:00:00,41.0974,-8.892,42.0483525332,6.1474,1.258,6.2747980653,34.95,-10.15,36.3940242348,130.98,51.4674,7.208,51.9696885382,6.1474,1.258,6.2747980653,45.32,5.95,45.7089148854,132.86,6.1474,1.258,6.2747980653,6.1474,1.258,6.2747980653,0.0,0.0,0.0,132.53
2020-11-27 06:30:00,45.8174,-7.712,46.4619100636,6.1674,1.258,6.2943932797,39.65,-8.97,40.6519790416,130.27,57.2774,8.708,57.9355660606,6.1674,1.258,6.2943932797,51.11,7.45,51.6501171344,132.18,6.1674,1.258,6.2943932797,6.1674,1.258,6.2943932797,0.0,0.0,0.0,131.71
2020-11-27 07:00:00,50.8062,-6.0836,51.1691327599,6.1562,1.2564,6.2830995058,44.65,-7.34,45.2492883922,130.58,63.4762,11.0364,64.4284881974,6.1562,1.2564,6.2830995058,57.32,9.78,58.1483516533,132.77,6.1562,1.2564,6.2830995058,6.1562,1.2564,6.2830995058,0.0,0.0,0.0,131.96
2020-11-27 07:30:00,55.8598,-8.042,56.435724679,6.1498,1.158,6.2578753615,49.71,-9.2,50.5541699566,130.62,69.9098,8.948,70.480116629,6.1498,1.158,6.2578753615,63.76,7.79,64.2341163246,132.38,6.1498,1.158,6.2578753615,6.1498,1.158,6.2578753615,0.0,0.0,0.0,132.08
2020-11-27 08:00:00,59.3324,-14.476,61.0728111827,6.1624,1.254,6.2886953941,53.17,-15.73,55.4480098831,130.77,74.4124,1.314,74.4240006299,6.1624,1.254,6.2886953941,68.25,0.06,68.2500263736,131.56,6.1624,1.254,6.2886953941,6.1624,1.254,6.2886953941,0.0,0.0,0.0,132.44
2020-11-27 08:30:00,62.0658,-13.582,63.5345123035,6.3558,1.248,6.4771674087,55.71,-14.83,57.6500910667,130.38,77.7358,2.498,77.7759256174,6.3558,1.248,6.4771674087,71.38,1.25,71.3909441036,131.65,6.3558,1.248,6.4771674087,6.3558,1.248,6.4771674087,0.0,0.0,0.0,132.0
2020-11-27 09:00:00,63.7932,-12.8946,65.0833548259,6.9332,1.1454,7.0271760615,56.86,-14.04,58.5677488043,130.1,79.4632,3.2654,79.5302646255,6.9332,1.1454,7.0271760615,72.53,2.12,72.5609764267,132.95,6.9332,1.1454,7.0271760615,6.9332,1.1454,7.0271760615,0.0,0.0,0.0,131.71
2020-11-27 09:30:00,64.0762,-12.6408,65.3111723297,7.8862,1.0292,7.9530750707,56.19,-13.67,57.8289287468,130.1,79.3562,3.6292,79.4391438214,7.8862,1.0292,7.9530750707,71.47,2.6,71.5172769336,132.9,7.8862,1.0292,7.9530750707,7.8862,1.0292,7.9530750707,0.0,0.0,0.0,131.75
2020-11-27 10:00:00,64.9442,-11.6666,65.9837758028,8.8942,0.9034000000000001,8.9399622594,56.05,-12.57,57.4422092194,130.27,79.7742,4.6334,79.9086439705,8.8942,0.9034000000000001,8.9399622594,70.88,3.73,70.9780761926,133.25,8.8942,0.9034000000000001,8.9399622594,8.8942,0.9034000000000001,8.9399622594,0.0,0.0,0.0,131.92
2020-11-27 10:30:00,64.6142,-11.6354,65.6534643016,9.9742,0.7446,10.001954549,54.64,-12.38,56.0249408746,130.79,78.7642,4.8546,78.9136638536,9.9742,0.7446,10.001954549,68.79,4.11,68.9126708233,133.97,9.9742,0.7446,10.001954549,9.9742,0.7446,10.001954549,0.0,0.0,0.0,132.44
2020-11-27 11:00:00,64.6316,-11.6386,65.6711559859,10.4416,0.6514,10.4618990876,54.19,-12.29,55.5661785621,130.79,78.4516,4.8714,78.6026976669,10.4416,0.6514,10.4618990876,68.01,4.22,68.1407990854,134.02,10.4416,0.6514,10.4618990876,10.4416,0.6514,10.4618990876,0.0,0.0,0.0,132.44
2020-11-27 11:30:00,64.423,-11.609,65.4606126614,10.763,0.601,10.7797666951,53.66,-12.21,55.0316245444,131.21,77.973,4.601,78.1086290367,10.763,0.601,10.7797666951,67.21,4.0,67.3289246907,134.5,10.763,0.601,10.7797666951,10.763,0.601,10.7797666951,0.0,0.0,0.0,132.93
2020-11-27 12:00:00,65.0462,-11.3496,66.0289448242,10.4862,0.6904,10.508903016,54.56,-12.04,55.8726695263,130.91,78.8162,4.7704,78.9604337539,10.4862,0.6904,10.508903016,68.33,4.08,68.4517004902,134.28,10.4862,0.6904,10.508903016,10.4862,0.6904,10.508903016,0.0,0.0,0.0,132.63
2020-11-27 12:30:00,64.7804,-11.5956,65.8100156779,10.0304,0.7544000000000001,10.058729717,54.75,-12.35,56.1256180367,131.26,78.8004,4.5044,78.9290355922,10.0304,0.7544000000000001,10.058729717,68.77,3.75,68.8721670924,134.57,10.0304,0.7544000000000001,10.058729717,10.0304,0.7544000000000001,10.058729717,0.0,0.0,0.0,132.99
2020-11-27 13:00:00,65.0648,-11.8716,66.1389679811,10.4048,0.6584,10.4256104665,54.66,-12.53,56.0777718887,131.26,78.9148,4.1884,79.0258714194,10.4048,0.6584,10.4256104665,68.51,3.5300000000000002,68.6008819185,134.4,10.4048,0.6584,10.4256104665,10.4048,0.6584,10.4256104665,0.0,0.0,0.0,132.99
2020-11-27 13:30:00,64.843,-11.8892,65.9239541111,10.513,0.6008,10.5301533531,54.33,-12.49,55.7471882699,131.44,78.643,4.2308,78.756721095,10.513,0.6008,10.5301533531,68.13,3.63,68.2266355612,134.72,10.513,0.6008,10.5301533531,10.513,0.6008,10.5301533531,0.0,0.0,0.0,133.18
2020-11-27 14:00:00,63.7054,-12.1658,64.8566471443,9.8554,0.7042,9.8805266459,53.85,-12.87,55.3665910094,131.5,77.3754,3.7542,77.4664220343,9.8554,0.7042,9.8805266459,67.52,3.05,67.5888518914,134.8,9.8554,0.7042,9.8805266459,9.8554,0.7042,9.8805266459,0.0,0.0,0.0,133.28
2020-11-27 14:30:00,63.3492,-12.8248,64.6343301635,8.9692,0.8552000000000001,9.0098787828,54.38,-13.68,56.0742971423,132.32,77.3492,3.2352,77.4168280136,8.9692,0.8552000000000001,9.0098787828,68.38,2.38,68.4214060072,132.68,8.9692,0.8552000000000001,9.0098787828,8.9692,0.8552000000000001,9.0098787828,0.0,0.0,0.0,134.09
2020-11-27 15:00:00,63.6052,-13.0568,64.9315138687,7.3952,1.0932,7.4755648134,56.21,-14.15,57.9636662056,132.61,78.6352,2.9232,78.6895150403,7.3952,1.0932,7.4755648134,71.24,1.83,71.2635004753,132.87,7.3952,1.0932,7.4755648134,7.3952,1.0932,7.4755648134,0.0,0.0,0.0,134.37
2020-11-27 15:30:00,65.0848,-12.6334,66.2995775748,6.6248000000000005,1.2066,6.7337848644000005,58.46,-13.84,60.0759286237,132.68,80.8848,3.1066,80.9444367119,6.6248000000000005,1.2066,6.7337848644000005,74.26,1.9,74.2843025141,132.77,6.6248000000000005,1.2066,6.7337848644000005,6.6248000000000005,1.2066,6.7337848644000005,0.0,0.0,0.0,134.46
2020-11-27 16:00:00,66.8954,-12.456,68.0451796762,6.2154,1.264,6.3426251001,60.68,-13.72,62.211741657,132.36,83.3854,3.294,83.4504366026,6.2154,1.264,6.3426251001,77.17,2.03,77.1966955251,132.43,6.2154,1.264,6.3426251001,6.2154,1.264,6.3426251001,0.0,0.0,0.0,134.11
2020-11-27 16:30:00,69.8156,-11.5956,70.7719997084,6.4056,1.2744,6.531141303,63.41,-12.87,64.7028979258,131.7,87.0856,4.4444,87.1989358807,6.4056,1.2744,6.531141303,80.68,3.17,80.7422522599,131.87,6.4056,1.2744,6.531141303,6.4056,1.2744,6.531141303,0.0,0.0,0.0,133.36
2020-11-27 17:00:00,73.5708,-11.1688,74.4137400356,10.8508,1.3512,10.9346057121,62.72,-12.52,63.9573983211,131.39,90.3008,5.0912,90.4442082064,10.8508,1.3512,10.9346057121,79.45,3.74,79.5379789786,131.69,10.8508,1.3512,10.9346057121,10.8508,1.3512,10.9346057121,0.0,0.0,0.0,133.0
2020-11-27 17:30:00,73.8726,-10.5012,74.6152546883,11.1626,1.3588,11.2449978301,62.71,-11.86,63.8216554157,130.59,90.7326,5.6588,90.9088924154,11.1626,1.3588,11.2449978301,79.57,4.3,79.6861023015,132.47,11.1626,1.3588,11.2449978301,11.1626,1.3588,11.2449978301,0.0,0.0,0.0,132.16
2020-11-27 18:00:00,73.0922,-11.1842,73.9429241407,10.7122,1.3358,10.7951651437,62.38,-12.52,63.6240111907,130.59,89.8822,4.8058,90.0105859912,10.7122,1.3358,10.7951651437,79.17,3.47,79.2460081014,132.9,10.7122,1.3358,10.7951651437,10.7122,1.3358,10.7951651437,0.0,0.0,0.0,132.19
2020-11-27 18:30:00,72.0836,-10.8656,72.8979193964,8.1936,1.3544,8.3047865909,63.89,-12.22,65.0481398658,129.57,89.8336,5.3844,89.9948190304,8.1936,1.3544,8.3047865909,81.64,4.03,81.7394060414,131.73,8.1936,1.3544,8.3047865909,8.1936,1.3544,8.3047865909,0.0,0.0,0.0,131.08
2020-11-27 19:00:00,70.5532,-11.4492,71.4761373528,7.7332,1.3408,7.8485748311,62.82,-12.79,64.1087864493,129.93,88.0832,4.7408,88.2106870333,7.7332,1.3408,7.8485748311,80.35,3.4,80.421903111,132.0,7.7332,1.3408,7.8485748311,7.7332,1.3408,7.8485748311,0.0,0.0,0.0,131.47
2020-11-27 19:30:00,68.6648,-12.6788,69.8255449566,10.6748,1.3412,10.7587254115,57.99,-14.02,59.6607115278,129.89,84.4948,3.0912,84.5513260953,10.6748,1.3412,10.7587254115,73.82,1.75,73.8407401101,132.04,10.6748,1.3412,10.7587254115,10.6748,1.3412,10.7587254115,0.0,0.0,0.0,131.5
2020-11-27 20:00:00,66.5886,-13.4688,67.9371049089,6.6486,1.2711999999999999,6.7690347465,59.94,-14.74,61.7257741952,129.79,83.4486,2.3512,83.4817164617,6.6486,1.2711999999999999,6.7690347465,76.8,1.08,76.8075933746,131.49,6.6486,1.2711999999999999,6.7690347465,6.6486,1.2711999999999999,6.7690347465,0.0,0.0,0.0,131.41
2020-11-27 20:30:00,63.7528,-13.973,65.266103276,6.2328,1.267,6.3602739595,57.52,-15.24,59.5046888909,130.07,80.3628,1.9969999999999999,80.3876087021,6.2328,1.267,6.3602739595,74.13,0.73,74.1335942741,131.84,6.2328,1.267,6.3602739595,6.2328,1.267,6.3602739595,0.0,0.0,0.0,131.7
2020-11-27 21:00:00,60.0388,-15.6636,62.048415535,6.2488,1.2564,6.3738561641,53.79,-16.92,56.3883897624,129.99,75.7088,-0.19360000000000002,75.7090475333,6.2488,1.2564,6.3738561641,69.46,-1.45,69.4751329614,131.44,6.2488,1.2564,6.3738561641,6.2488,1.2564,6.3738561641,0.0,0.0,0.0,131.7
2020-11-27 21:30:00,57.0054,-16.6796,59.3954938133,6.2354,1.2804,6.3655036973,50.77,-17.96,53.8530825487,130.65,72.1854,-1.2096,72.1955338322,6.2354,1.2804,6.3655036973,65.95,-2.49,65.9969893253,132.13,6.2354,1.2804,6.3655036973,6.2354,1.2804,6.3655036973,0.0,0.0,0.0,132.39
2020-11-27 22:00:00,54.0256,-17.4524,56.7745693169,6.2456,1.2576,6.3709557462,47.78,-18.71,51.3126933614,130.74,68.4856,-2.1524,68.5194150086,6.2456,1.2576,6.3709557462,62.24,-3.41,62.3333434046,132.13,6.2456,1.2576,6.3709557462,6.2456,1.2576,6.3709557462,0.0,0.0,0.0,132.5
2020-11-27 22:30:00,53.188,-18.5328,56.3243110907,6.268,1.2572,6.392837855,46.92,-19.79,50.9227895937,131.13,67.338,-3.5528,67.4316589729,6.268,1.2572,6.392837855,61.07,-4.8100000000000005,61.2591299318,132.47,6.268,1.2572,6.392837855,6.268,1.2572,6.392837855,0.0,0.0,0.0,132.95
