Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-27 23:00:00,50.3492,-19.1548,53.8697345796,6.2792,1.2652,6.4053948887,44.07,-20.42,48.570992372,131.4,63.7292,-4.6648,63.8996971173,6.2792,1.2652,6.4053948887,57.45,-5.93,57.755236992,132.84,6.2792,1.2652,6.4053948887,6.2792,1.2652,6.4053948887,0.0,0.0,0.0,133.31
2020-11-27 23:30:00,46.6782,-20.2086,50.8649375228,6.2782,1.2714,6.4056422941,40.4,-21.48,45.7553319297,132.29,59.1982,-5.5586,59.4585983454,6.2782,1.2714,6.4056422941,52.92,-6.83,53.3589289623,133.68,6.2782,1.2714,6.4056422941,6.2782,1.2714,6.4056422941,0.0,0.0,0.0,134.24
2020-11-28 00:00:00,44.2562,-14.3616,46.5281290511,6.2462,1.2584,6.371701892,38.01,-15.62,41.0943365928,132.29,56.0262,1.4984,56.0462334952,6.2462,1.2584,6.371701892,49.78,0.24,49.7805785422,134.5,6.2462,1.2584,6.371701892,6.2462,1.2584,6.371701892,0.0,0.0,0.0,134.06
2020-11-28 00:30:00,45.0064,-8.7462,45.8483593534,6.2464,1.2638,6.372966609,38.76,-10.01,40.031708682,130.61,56.6364,7.9138,57.1866246197,6.2464,1.2638,6.372966609,50.39,6.65,50.8269082278,133.36,6.2464,1.2638,6.372966609,6.2464,1.2638,6.372966609,0.0,0.0,0.0,132.14
2020-11-28 01:00:00,44.9742,-8.7288,45.8134326926,6.2342,1.2612,6.3604933048,38.74,-9.99,40.0073455755,130.76,56.6142,8.161200000000001,57.1994128211,6.2342,1.2612,6.3604933048,50.38,6.9,50.8503136667,133.44,6.2342,1.2612,6.3604933048,6.2342,1.2612,6.3604933048,0.0,0.0,0.0,132.27
2020-11-28 01:30:00,44.0238,-8.5854,44.8531387932,6.2438,1.2646,6.3705770225,37.78,-9.85,39.0429366211,130.23,55.3738,8.0946,55.9623112067,6.2438,1.2646,6.3705770225,49.13,6.83,49.6024777607,133.06,6.2438,1.2646,6.3705770225,6.2438,1.2646,6.3705770225,0.0,0.0,0.0,131.79
2020-11-28 02:00:00,41.9454,-8.928,42.8850296159,6.2654,1.262,6.3912347133,35.68,-10.19,37.1065829739,131.22,52.8854,7.892,53.4710126813,6.2654,1.262,6.3912347133,46.62,6.63,47.0890783516,133.94,6.2654,1.262,6.3912347133,6.2654,1.262,6.3912347133,0.0,0.0,0.0,132.78
2020-11-28 02:30:00,41.9304,-9.2966,42.94863462,6.2304,1.2634,6.3572056534,35.7,-10.56,37.2290692873,131.46,52.7904,7.2834,53.2904705151,6.2304,1.2634,6.3572056534,46.56,6.02,46.9475664971,134.26,6.2304,1.2634,6.3572056534,6.2304,1.2634,6.3572056534,0.0,0.0,0.0,133.11
2020-11-28 03:00:00,41.5338,-9.8362,42.6826354959,6.2538,1.2638,6.3802198144,35.28,-11.1,36.9849753278,131.92,52.2938,6.4938,52.6954548029,6.2538,1.2638,6.3802198144,46.04,5.23,46.3361036342,134.61,6.2538,1.2638,6.3802198144,6.2538,1.2638,6.3802198144,0.0,0.0,0.0,133.61
2020-11-28 03:30:00,40.7542,-9.6804,41.8881243529,6.2742,1.2696,6.4013646826,34.48,-10.95,36.1769664289,131.69,51.294200000000004,6.5696,51.7131955868,6.2742,1.2696,6.4013646826,45.02,5.3,45.3308989542,134.64,6.2742,1.2696,6.4013646826,6.2742,1.2696,6.4013646826,0.0,0.0,0.0,133.41
2020-11-28 04:00:00,40.0306,-10.2758,41.328452693,6.2506,1.2742,6.3791524514999995,33.78,-11.55,35.700012605,132.54,50.4706,6.2542,50.8566267265,6.2506,1.2742,6.3791524514999995,44.22,4.98,44.4995370762,135.33,6.2506,1.2742,6.3791524514999995,6.2506,1.2742,6.3791524514999995,0.0,0.0,0.0,134.24
2020-11-28 04:30:00,40.1162,-10.4036,41.4432671902,6.2862,1.2564,6.4105266086,33.83,-11.66,35.7830197161,133.01,50.6162,6.3064,51.0075522193,6.2862,1.2564,6.4105266086,44.33,5.05,44.6167165982,135.79,6.2862,1.2564,6.4105266086,6.2862,1.2564,6.4105266086,0.0,0.0,0.0,134.71
2020-11-28 05:00:00,39.8828,-10.3266,41.1980145565,6.2428,1.2534,6.3673827747,33.64,-11.58,35.5773242389,133.05,50.3328,6.4134,50.7397522205,6.2428,1.2534,6.3673827747,44.09,5.16,44.3909191164,135.79,6.2428,1.2534,6.3673827747,6.2428,1.2534,6.3673827747,0.0,0.0,0.0,134.75
2020-11-28 05:30:00,40.1342,-10.308,41.4368057847,6.2742,1.252,6.3978972827,33.86,-11.56,35.7789491182,133.05,50.6842,6.442,51.0919513587,6.2742,1.252,6.3978972827,44.41,5.19,44.7122376984,135.58,6.2742,1.252,6.3978972827,6.2742,1.252,6.3978972827,0.0,0.0,0.0,134.75
2020-11-28 06:00:00,41.2576,-9.514,42.3403560892,6.3376,1.256,6.4608598313,34.92,-10.77,36.5431156307,132.16,51.9976,7.216,52.495914715,6.3376,1.256,6.4608598313,45.66,5.96,46.0473365136,134.83,6.3376,1.256,6.4608598313,6.3376,1.256,6.4608598313,0.0,0.0,0.0,133.82
2020-11-28 06:30:00,43.7372,-8.7848,44.610709195,6.2172,1.2452,6.3406702232,37.52,-10.03,38.8374986321,131.84,55.0772,8.0352,55.6602407368,6.2172,1.2452,6.3406702232,48.86,6.79,49.3295418588,134.57,6.2172,1.2452,6.3406702232,6.2172,1.2452,6.3406702232,0.0,0.0,0.0,133.44
2020-11-28 07:00:00,44.384,-8.1982,45.1347974321,6.184,1.2618,6.311417847,38.2,-9.46,39.3539273771,131.5,55.814,8.6018,56.4729453742,6.184,1.2618,6.311417847,49.63,7.34,50.1698365554,134.33,6.184,1.2618,6.311417847,6.184,1.2618,6.311417847,0.0,0.0,0.0,133.1
2020-11-28 07:30:00,47.1374,-8.5474,47.9060802563,6.2274,1.2626,6.3541065084,40.91,-9.81,42.0697539807,130.95,59.1074,7.9626,59.641325719,6.2274,1.2626,6.3541065084,52.88,6.7,53.3027616545,133.6,6.2274,1.2626,6.3541065084,6.2274,1.2626,6.3541065084,0.0,0.0,0.0,132.5
2020-11-28 08:00:00,49.3956,-7.6654,49.986834832,6.2956,1.2646,6.4213544148,43.1,-8.93,44.015393898,130.14,61.9256,8.7846,62.5455764425,6.2956,1.2646,6.4213544148,55.63,7.52,56.1359715334,132.73,6.2956,1.2646,6.4213544148,6.2956,1.2646,6.4213544148,0.0,0.0,0.0,131.67
2020-11-28 08:30:00,51.5376,-7.0544,52.0181581096,6.2576,1.2656,6.3843011458,45.28,-8.32,46.0380364481,130.11,64.7676,9.5656,65.4701665885,6.2576,1.2656,6.3843011458,58.51,8.3,59.0957705762,132.66,6.2576,1.2656,6.3843011458,6.2576,1.2656,6.3843011458,0.0,0.0,0.0,131.62
2020-11-28 09:00:00,54.0848,-10.5352,55.1013251209,6.2748,1.2448000000000001,6.3970807467,47.81,-11.78,49.2398669779,129.74,68.1648,5.8948,68.4192124047,6.2748,1.2448000000000001,6.3970807467,61.89,4.65,62.0644390936,131.77,6.2748,1.2448000000000001,6.3970807467,6.2748,1.2448000000000001,6.3970807467,0.0,0.0,0.0,131.33
2020-11-28 09:30:00,57.5524,-0.6216,57.5557567262,6.3324,1.2684,6.458183051,51.22,-1.8900000000000001,51.2548583063,130.51,71.9424,-5.3416,72.1404297764,6.3324,1.2684,6.458183051,65.61,-6.61,65.9421276575,132.16,6.3324,1.2684,6.458183051,6.3324,1.2684,6.458183051,0.0,0.0,0.0,131.4
2020-11-28 10:00:00,59.8314,16.4798,62.0594894758,6.2614,1.2598,6.3868792066,53.57,15.22,55.6901544261,132.38,73.7814,-9.9402,74.4479856141,6.2614,1.2598,6.3868792066,67.52,-11.2,68.4426066131,133.33,6.2614,1.2598,6.3868792066,6.2614,1.2598,6.3868792066,0.0,0.0,0.0,132.27
2020-11-28 10:30:00,61.1908,16.9498,63.4949582619,6.3808,1.2498,6.5020464994000005,54.81,15.7,57.0142622508,132.09,75.4908,-9.1502,76.0433234721,6.3808,1.2498,6.5020464994000005,69.11,-10.4,69.8881399094,133.12,6.3808,1.2498,6.5020464994000005,6.3808,1.2498,6.5020464994000005,0.0,0.0,0.0,131.97
2020-11-28 11:00:00,61.4176,17.1172,63.7582945631,6.4176,1.2372,6.5357672541,55.0,15.88,57.24661038,132.77,75.7876,-9.1928,76.343093241,6.4176,1.2372,6.5357672541,69.37,-10.43,70.1497099067,133.73,6.4176,1.2372,6.5357672541,6.4176,1.2372,6.5357672541,0.0,0.0,0.0,132.65
2020-11-28 11:30:00,61.5098,17.224,63.8758301084,6.4898,1.224,6.6042168377,55.02,16.0,57.2992181448,133.01,75.8398,-9.186,76.3940957145,6.4898,1.224,6.6042168377,69.35,-10.41,70.1269605787,133.9,6.4898,1.224,6.6042168377,6.4898,1.224,6.6042168377,0.0,0.0,0.0,132.91
2020-11-28 12:00:00,62.4636,17.8262,64.9574840292,6.5436,1.2162,6.6556625065,55.92,16.61,58.3347109361,132.71,76.9736,-8.3138,77.4212785182,6.5436,1.2162,6.6556625065,70.43,-9.53,71.0718354906,133.71,6.5436,1.2162,6.6556625065,6.5436,1.2162,6.6556625065,0.0,0.0,0.0,132.61
2020-11-28 12:30:00,63.8074,18.0478,66.3106882757,6.6374,1.1978,6.7446129318,57.17,16.85,59.6014379021,132.42,78.5674,-7.8622,78.9598032647,6.6374,1.1978,6.7446129318,71.93,-9.06,72.4983344636,133.56,6.6374,1.1978,6.7446129318,6.6374,1.1978,6.7446129318,0.0,0.0,0.0,132.28
2020-11-28 13:00:00,64.21,18.3342,66.7762456989,6.63,1.1942,6.7366915945,57.58,17.14,60.0769173643,132.75,79.05,-7.6158,79.4160116704,6.63,1.1942,6.7366915945,72.42,-8.81,72.9539066809,133.94,6.63,1.1942,6.7366915945,6.63,1.1942,6.7366915945,0.0,0.0,0.0,132.59
2020-11-28 13:30:00,64.0606,18.4012,66.6510662615,6.6806,1.1812,6.7842206479,57.38,17.22,59.9082031111,132.53,78.7506,-7.5288,79.1096696353,6.6806,1.1812,6.7842206479,72.07,-8.71,72.5944143857,133.8,6.6806,1.1812,6.7842206479,6.6806,1.1812,6.7842206479,0.0,0.0,0.0,132.38
2020-11-28 14:00:00,63.713,18.1166,66.2386410229,6.6530000000000005,1.1866,6.7579899793,57.06,16.93,59.5186399374,132.92,78.273,-8.2034,78.7017045594,6.6530000000000005,1.1866,6.7579899793,71.62,-9.39,72.2329322401,134.2,6.6530000000000005,1.1866,6.7579899793,6.6530000000000005,1.1866,6.7579899793,0.0,0.0,0.0,132.8
2020-11-28 14:30:00,63.3182,17.9928,65.8250355342,6.5082,1.2128,6.6202379927,56.81,16.78,59.2363444179,133.05,77.7482,-8.7472,78.2387123557,6.5082,1.2128,6.6202379927,71.24,-9.96,71.9328798256,134.51,6.5082,1.2128,6.6202379927,6.5082,1.2128,6.6202379927,0.0,0.0,0.0,132.97
2020-11-28 15:00:00,61.7812,17.1524,64.1180278798,6.4312000000000005,1.2224,6.5463421237,55.35,15.93,57.5967655342,133.4,76.1312,-9.7576,76.7539599708,6.4312000000000005,1.2224,6.5463421237,69.7,-10.98,70.5595521528,134.8,6.4312000000000005,1.2224,6.5463421237,6.4312000000000005,1.2224,6.5463421237,0.0,0.0,0.0,133.31
2020-11-28 15:30:00,61.6682,16.6958,63.8883137114,6.3182,1.2458,6.4398500666,55.35,15.45,57.4658594298,133.22,76.1382,-10.0642,76.8004793011,6.3182,1.2458,6.4398500666,69.82,-11.31,70.7301102784,134.57,6.3182,1.2458,6.4398500666,6.3182,1.2458,6.4398500666,0.0,0.0,0.0,133.11
2020-11-28 16:00:00,62.6674,17.1716,64.977433539,6.2574,1.2316,6.3774519457,56.41,15.94,58.6188681228,133.03,77.3374,-9.4684,77.9148511987,6.2574,1.2316,6.3774519457,71.08,-10.7,71.8808486316,134.39,6.2574,1.2316,6.3774519457,6.2574,1.2316,6.3774519457,0.0,0.0,0.0,132.94
2020-11-28 16:30:00,64.4698,17.2204,66.7300328803,6.4198,1.2604,6.5423573886,58.05,15.96,60.2040206299,132.53,79.3698,-9.3196,79.9150805305,6.4198,1.2604,6.5423573886,72.95,-10.58,73.7132206595,133.98,6.4198,1.2604,6.5423573886,6.4198,1.2604,6.5423573886,0.0,0.0,0.0,132.43
2020-11-28 17:00:00,67.238,17.167,69.3949171986,9.338,1.2570000000000001,9.4222233576,57.9,15.91,60.0461330978,132.23,81.468,-9.563,82.0273490551,9.338,1.2570000000000001,9.4222233576,72.13,-10.82,72.9370228348,133.7,9.338,1.2570000000000001,9.4222233576,9.338,1.2570000000000001,9.4222233576,0.0,0.0,0.0,132.14
2020-11-28 17:30:00,68.886,17.4894,71.071514043,9.336,1.2694,9.4219038607,59.55,16.22,61.7194531732,131.82,83.616,-8.4706,84.0439558824,9.336,1.2694,9.4219038607,74.28,-9.74,74.9158594691,133.24,9.336,1.2694,9.4219038607,9.336,1.2694,9.4219038607,0.0,0.0,0.0,131.63
2020-11-28 18:00:00,69.059,17.364,71.2085246091,9.349,1.274,9.4354055027,59.71,16.09,61.8398916558,131.82,83.809,-8.656,84.2548207345,9.349,1.274,9.4354055027,74.46,-9.93,75.1192152515,133.3,9.349,1.274,9.4354055027,9.349,1.274,9.4354055027,0.0,0.0,0.0,131.63
2020-11-28 18:30:00,68.9352,17.2816,71.068386063,9.3552,1.2816,9.4425772753,59.58,16.0,61.6909750288,132.28,83.6652,-8.9084,84.1381321495,9.3552,1.2816,9.4425772753,74.31,-10.19,75.0054144712,133.72,9.3552,1.2816,9.4425772753,9.3552,1.2816,9.4425772753,0.0,0.0,0.0,132.07
2020-11-28 19:00:00,68.1554,17.899,70.4665363854,9.3254,1.2690000000000001,9.4113466709,58.83,16.63,61.1353073109,132.39,82.6354,-8.241,83.0453094049,9.3254,1.2690000000000001,9.4113466709,73.31,-9.51,73.9242598881,133.92,9.3254,1.2690000000000001,9.4113466709,9.3254,1.2690000000000001,9.4113466709,0.0,0.0,0.0,132.21
2020-11-28 19:30:00,64.8988,17.6836,67.2648790261,6.5788,1.2636,6.6990517538,58.32,16.42,60.5874475449,132.7,79.8088,-8.5264,80.2629681385,6.5788,1.2636,6.6990517538,73.23,-9.79,73.8815064817,134.24,6.5788,1.2636,6.6990517538,6.5788,1.2636,6.6990517538,0.0,0.0,0.0,132.51
2020-11-28 20:00:00,61.3064,16.5342,63.4968853614,6.2164,1.2642,6.3436448986,55.09,15.27,57.1671321653,133.21,75.4064,-10.4958,76.1333499762,6.2164,1.2642,6.3436448986,69.19,-11.76,70.1822890764,134.67,6.2164,1.2642,6.3436448986,6.2164,1.2642,6.3436448986,0.0,0.0,0.0,133.12
2020-11-28 20:30:00,61.441,17.004,63.7505489937,6.231,1.264,6.3579129437,55.21,15.74,57.4098571676,133.57,75.661,-10.166,76.3409095898,6.231,1.264,6.3579129437,69.43,-11.43,70.3645493128,135.11,6.231,1.264,6.3579129437,6.231,1.264,6.3579129437,0.0,0.0,0.0,133.45
2020-11-28 21:00:00,60.078,2.424,60.1268813427,6.238,1.274,6.3667668404,53.84,1.15,53.8522803603,131.79,74.868,-5.086,75.0405545022,6.238,1.274,6.3667668404,68.63,-6.36,68.9240632871,134.62,6.238,1.274,6.3667668404,6.238,1.274,6.3667668404,0.0,0.0,0.0,132.5
2020-11-28 21:30:00,57.4016,-5.1632,57.6333437933,6.2016,1.2568000000000001,6.3276685122,51.2,-6.42,51.6009341001,131.08,71.9316,-3.8532,72.0347293241,6.2016,1.2568000000000001,6.3276685122,65.73,-5.11,65.9283323011,134.2,6.2016,1.2568000000000001,6.3276685122,6.2016,1.2568000000000001,6.3276685122,0.0,0.0,0.0,132.18
2020-11-28 22:00:00,54.7926,-6.383,55.163137182,6.2126,1.2570000000000001,6.338489391,48.58,-7.64,49.1770881611,131.28,68.6626,-5.463,68.8795833884,6.2126,1.2570000000000001,6.338489391,62.45,-6.72,62.8105158393,134.31,6.2126,1.2570000000000001,6.338489391,6.2126,1.2570000000000001,6.338489391,0.0,0.0,0.0,132.43
2020-11-28 22:30:00,53.1328,-6.9222,53.5818186392,6.1928,1.2578,6.3192430464000005,46.94,-8.18,47.6474133611,132.18,66.5328,-6.5922,66.8585864095,6.1928,1.2578,6.3192430464000005,60.34,-7.85,60.8484847798,135.16,6.1928,1.2578,6.3192430464000005,6.1928,1.2578,6.3192430464000005,0.0,0.0,0.0,133.39
2020-11-28 23:00:00,50.6076,-7.7746,51.2013045041,6.2076,1.2554,6.3332714232,44.4,-9.03,45.3089494471,132.45,63.3376,-7.7546,63.8105429762,6.2076,1.2554,6.3332714232,57.13,-9.01,57.8361219308,135.57,6.2076,1.2554,6.3332714232,6.2076,1.2554,6.3332714232,0.0,0.0,0.0,133.73
2020-11-28 23:30:00,47.5108,-7.893,48.1619721943,6.1808,1.2770000000000001,6.3113403996,41.33,-9.17,42.3350658438,132.34,59.2408,-8.163,59.8005598104,6.1808,1.2770000000000001,6.3113403996,53.06,-9.44,53.8932017976,135.31,6.1808,1.2770000000000001,6.3113403996,6.1808,1.2770000000000001,6.3113403996,0.0,0.0,0.0,133.69
2020-11-29 00:00:00,46.006,-3.1306,46.1123919609,6.186,1.2794,6.3169185811,39.82,-4.41,40.0634559168,132.87,56.996,-2.6606,57.058065235,6.186,1.2794,6.3169185811,50.81,-3.94,50.9625323154,133.46,6.186,1.2794,6.3169185811,6.186,1.2794,6.3169185811,0.0,0.0,0.0,134.06
2020-11-29 00:30:00,44.5274,-3.495,44.664352405,6.1974,1.2650000000000001,6.3251870929,38.33,-4.76,38.6244287984,132.72,55.1274,-3.135,55.2164690628,6.1974,1.2650000000000001,6.3251870929,48.93,-4.4,49.1274353086,133.3,6.1974,1.2650000000000001,6.3251870929,6.1974,1.2650000000000001,6.3251870929,0.0,0.0,0.0,133.94
2020-11-29 01:00:00,45.559,-2.5188,45.6285747579,6.189,1.2612,6.3161971502,39.37,-3.7800000000000002,39.5510467624,132.72,56.389,-1.8388,56.4189729297,6.189,1.2612,6.3161971502,50.2,-3.1,50.2956260524,133.3,6.189,1.2612,6.3161971502,6.189,1.2612,6.3161971502,0.0,0.0,0.0,133.94
2020-11-29 01:30:00,45.2174,-2.4228,45.2822616772,6.1874,1.2671999999999999,6.3158304759,39.03,-3.69,39.2040431588,132.81,56.1374,-1.3728,56.1541829128,6.1874,1.2671999999999999,6.3158304759,49.95,-2.64,50.0197171124,133.41,6.1874,1.2671999999999999,6.3158304759,6.1874,1.2671999999999999,6.3158304759,0.0,0.0,0.0,133.94
2020-11-29 02:00:00,43.357,-2.9166,43.4549882587,6.197,1.2734,6.3264805824,37.16,-4.19,37.3954769992,133.2,53.947,-1.7366000000000001,53.9749440811,6.197,1.2734,6.3264805824,47.75,-3.01,47.8447760994,133.74,6.197,1.2734,6.3264805824,6.197,1.2734,6.3264805824,0.0,0.0,0.0,134.34
2020-11-29 02:30:00,43.0356,-2.599,43.1140077975,6.1956,1.2610000000000001,6.3226244836,36.84,-3.86,37.0416684289,133.2,53.4856,-1.359,53.5028624315,6.1956,1.2610000000000001,6.3226244836,47.29,-2.62,47.3625221035,133.74,6.1956,1.2610000000000001,6.3226244836,6.1956,1.2610000000000001,6.3226244836,0.0,0.0,0.0,134.34
2020-11-29 03:00:00,40.4232,-3.9806,40.6187182786,6.2032,1.2694,6.3317506742,34.22,-5.25,34.6203827246,133.48,50.2832,-3.1406,50.3811827035,6.2032,1.2694,6.3317506742,44.08,-4.41,44.30005079,133.86,6.2032,1.2694,6.3317506742,6.2032,1.2694,6.3317506742,0.0,0.0,0.0,134.7
2020-11-29 03:30:00,39.4754,-7.5068,40.1828228401,6.2054,1.2631999999999999,6.3326663737,33.27,-8.77,34.406479041,133.21,49.3454,-2.9068,49.4309415994,6.2054,1.2631999999999999,6.3326663737,43.14,-4.17,43.3410717449,133.78,6.2054,1.2631999999999999,6.3326663737,6.2054,1.2631999999999999,6.3326663737,0.0,0.0,0.0,134.62
2020-11-29 04:00:00,36.8994,-27.8914,46.2546853229,6.2094,1.2686,6.3376647371,30.69,-29.16,42.3341670522,131.89,47.7094,3.2986,47.8232956865,6.2094,1.2686,6.3376647371,41.5,2.03,41.5496197335,134.29,6.2094,1.2686,6.3376647371,6.2094,1.2686,6.3376647371,0.0,0.0,0.0,134.51
2020-11-29 04:30:00,36.5434,-27.859,45.9515393057,6.1934000000000005,1.2610000000000001,6.3204686978,30.35,-29.12,42.0606336139,132.01,47.1834,3.331,47.3008329373,6.1934000000000005,1.2610000000000001,6.3204686978,40.99,2.07,41.0422343446,134.39,6.1934000000000005,1.2610000000000001,6.3204686978,6.1934000000000005,1.2610000000000001,6.3204686978,0.0,0.0,0.0,134.64
2020-11-29 05:00:00,36.139,-27.4856,45.4035849726,6.189,1.2644,6.3168368952,29.95,-28.75,41.5158403504,131.86,46.689,3.6944,46.8349368779,6.189,1.2644,6.3168368952,40.5,2.43,40.5728345078,134.31,6.189,1.2644,6.3168368952,6.189,1.2644,6.3168368952,0.0,0.0,0.0,134.49
2020-11-29 05:30:00,38.459,-25.786,46.303482342,6.179,1.264,6.30695941,32.28,-27.05,42.1153285634,131.53,49.509,5.634,49.8285363722,6.179,1.264,6.30695941,43.33,4.37,43.5498082659,134.14,6.179,1.264,6.30695941,6.179,1.264,6.30695941,0.0,0.0,0.0,134.09
2020-11-29 06:00:00,38.9068,-25.549,46.5455743035,6.1768,1.241,6.3002332686999996,32.73,-26.79,42.2960636466,131.27,50.0568,5.801,50.391813097400004,6.1768,1.241,6.3002332686999996,43.88,4.5600000000000005,44.1163008422,133.9,6.1768,1.241,6.3002332686999996,6.1768,1.241,6.3002332686999996,0.0,0.0,0.0,133.81
2020-11-29 06:30:00,40.7048,-25.0044,47.771338294,6.1848,1.2656,6.3129624108,34.52,-26.27,43.3790652274,131.27,52.3048,6.5656,52.715265402,6.1848,1.2656,6.3129624108,46.12,5.3,46.4235328255,133.93,6.1848,1.2656,6.3129624108,6.1848,1.2656,6.3129624108,0.0,0.0,0.0,133.81
2020-11-29 07:00:00,41.6332,-25.1816,48.6563081296,6.1932,1.2584,6.3197544889,35.44,-26.44,44.2161418489,131.38,53.7532,6.5484,54.1506052856,6.1932,1.2584,6.3197544889,47.56,5.29,47.8532935126,133.99,6.1932,1.2584,6.3197544889,6.1932,1.2584,6.3197544889,0.0,0.0,0.0,133.81
2020-11-29 07:30:00,43.5698,-24.3742,49.9242335713,6.1898,1.2658,6.3179010502,37.38,-25.64,45.3285119985,131.28,56.1598,7.5658,56.6671374403,6.1898,1.2658,6.3179010502,49.97,6.3,50.365572567,133.99,6.1898,1.2658,6.3179010502,6.1898,1.2658,6.3179010502,0.0,0.0,0.0,133.67
2020-11-29 08:00:00,45.0708,-23.4582,50.8100793139,6.1708,1.2618,6.2984848877,38.9,-24.72,46.0900032545,131.23,58.0908,8.7018,58.7389340036,6.1708,1.2618,6.2984848877,51.92,7.44,52.4503574821,133.96,6.1708,1.2618,6.2984848877,6.1708,1.2618,6.2984848877,0.0,0.0,0.0,133.55
2020-11-29 08:30:00,47.8148,-23.4426,53.2523294683,6.2048,1.2374,6.3269820452,41.61,-24.68,48.3786574845,130.93,61.5348,8.5574,62.12697245,6.2048,1.2374,6.3269820452,55.33,7.32,55.8121071095,133.57,6.2048,1.2374,6.3269820452,6.2048,1.2374,6.3269820452,0.0,0.0,0.0,133.21
2020-11-29 09:00:00,51.3852,-17.0466,54.1389448604,6.3052,1.2234,6.4227918073,45.08,-18.27,48.6415388326,130.48,65.5252,8.4134,66.0631299183,6.3052,1.2234,6.4227918073,59.22,7.19,59.6548782582,132.71,6.3052,1.2234,6.4227918073,6.3052,1.2234,6.4227918073,0.0,0.0,0.0,132.39
2020-11-29 09:30:00,54.6004,0.811,54.6064227098,6.3704,1.231,6.4882476186,48.23,-0.42,48.2318287026,131.0,68.3304,3.391,68.4144900234,6.3704,1.231,6.4882476186,61.96,2.16,61.9976386647,131.49,6.3704,1.231,6.4882476186,6.3704,1.231,6.4882476186,0.0,0.0,0.0,131.83
2020-11-29 10:00:00,57.2972,1.7067999999999999,57.322615904,6.5772,1.1768,6.6816478566,50.72,0.53,50.722769049,130.54,71.5572,4.6468,71.7079188241,6.5772,1.1768,6.6816478566,64.98,3.47,65.0725848572,131.99,6.5772,1.1768,6.6816478566,6.5772,1.1768,6.6816478566,0.0,0.0,0.0,131.32
2020-11-29 10:30:00,58.6124,1.8648,58.6420575423,7.0024,1.1348,7.0937561841,51.61,0.73,51.615162501,130.9,73.0224,4.8748000000000005,73.1849340835,7.0024,1.1348,7.0937561841,66.02,3.74,66.125849711,133.11,7.0024,1.1348,7.0937561841,7.0024,1.1348,7.0937561841,0.0,0.0,0.0,131.69
2020-11-29 11:00:00,58.9588,2.2284,59.0008971457,8.3488,0.9584,8.403629692,50.61,1.27,50.6259320902,130.71,72.6688,5.3484,72.8653544286,8.3488,0.9584,8.403629692,64.32,4.39,64.4696401417,132.96,8.3488,0.9584,8.403629692,8.3488,0.9584,8.403629692,0.0,0.0,0.0,131.49
2020-11-29 11:30:00,58.6646,0.0146,58.6646018168,9.0246,0.8446,9.064036315,49.64,-0.8300000000000001,49.6469384756,130.49,71.9646,2.6146000000000003,72.0120808359,9.0246,0.8446,9.064036315,62.94,1.77,62.9648830699,132.48,9.0246,0.8446,9.064036315,9.0246,0.8446,9.064036315,0.0,0.0,0.0,131.37
2020-11-29 12:00:00,60.5908,-7.884,61.1015752713,8.8108,0.866,8.853256612100001,51.78,-8.75,52.5141019156,131.63,74.7308,-6.944,75.0527254977,8.8108,0.866,8.853256612100001,65.92,-7.8100000000000005,66.3810402148,132.75,8.8108,0.866,8.853256612100001,8.8108,0.866,8.853256612100001,0.0,0.0,0.0,132.78
2020-11-29 12:30:00,61.9516,-7.2882,62.3788313597,9.1616,0.8718,9.2029859176,52.79,-8.16,53.416942069,130.77,76.0416,-6.2982,76.3019806676,9.1616,0.8718,9.2029859176,66.88,-7.17,67.2632388456,132.16,9.1616,0.8718,9.2029859176,9.1616,0.8718,9.2029859176,0.0,0.0,0.0,131.94
2020-11-29 13:00:00,62.7022,-7.171,63.1109271509,8.7222,0.919,8.7704808215,53.98,-8.09,54.582859031,130.7,77.2022,-6.171,77.4484404352,8.7222,0.919,8.7704808215,68.48,-7.09,68.8460492694,132.09,8.7222,0.919,8.7704808215,8.7222,0.919,8.7704808215,0.0,0.0,0.0,131.83
2020-11-29 13:30:00,62.924,-6.907,63.3019464551,8.194,0.993,8.2539496606,54.73,-7.9,55.2972232576,131.37,77.804,-5.817,78.0211503696,8.194,0.993,8.2539496606,69.61,-6.8100000000000005,69.942320522,132.94,8.194,0.993,8.2539496606,8.194,0.993,8.2539496606,0.0,0.0,0.0,132.49
2020-11-29 14:00:00,62.3406,-7.4738,62.7870057799,7.7906,1.0462,7.8605332389,54.55,-8.52,55.2113475655,132.38,77.3106,-6.7438,77.6041732821,7.7906,1.0462,7.8605332389,69.52,-7.79,69.9550891644,133.95,7.7906,1.0462,7.8605332389,7.7906,1.0462,7.8605332389,0.0,0.0,0.0,133.55
2020-11-29 14:30:00,60.8416,-8.6638,61.4553636471,7.3216,1.0962,7.4032074805,53.52,-9.76,54.4026469944,132.53,75.7216,-8.3138,76.1766366874,7.3216,1.0962,7.4032074805,68.4,-9.41,69.044247407,134.0,7.3216,1.0962,7.4032074805,7.3216,1.0962,7.4032074805,0.0,0.0,0.0,133.73
2020-11-29 15:00:00,61.6432,-8.1254,62.1764121786,6.9932,1.1346,7.0846427856,54.65,-9.26,55.42896445,132.66,76.9432,-7.5654,77.3142373913,6.9932,1.1346,7.0846427856,69.95,-8.7,70.4889530352,134.09,6.9932,1.1346,7.0846427856,6.9932,1.1346,7.0846427856,0.0,0.0,0.0,133.84
2020-11-29 15:30:00,62.748,-7.8322,63.2349180504,6.538,1.2278,6.6522880906,56.21,-9.06,56.9354696125,132.04,78.498,-7.2622,78.8332135133,6.538,1.2278,6.6522880906,71.96,-8.49,72.4591036378,133.57,6.538,1.2278,6.6522880906,6.538,1.2278,6.6522880906,0.0,0.0,0.0,133.18
2020-11-29 16:00:00,64.3428,-7.0852,64.7317230644,6.3828,1.2748,6.5088594147,57.96,-8.36,58.5598087429,131.66,80.5128,-6.3752,80.7648075518,6.3828,1.2748,6.5088594147,74.13,-7.65,74.5236834838,133.27,6.3828,1.2748,6.5088594147,6.3828,1.2748,6.5088594147,0.0,0.0,0.0,132.77
2020-11-29 16:30:00,65.9346,-8.0346,66.4223326474,9.374600000000001,1.2953999999999999,9.4636772092,56.56,-9.33,57.3243621857,131.24,80.8446,-8.1246,81.25182136,9.374600000000001,1.2953999999999999,9.4636772092,71.47,-9.42,72.0881217677,132.63,9.374600000000001,1.2953999999999999,9.4636772092,9.374600000000001,1.2953999999999999,9.4636772092,0.0,0.0,0.0,132.42
2020-11-29 17:00:00,69.9852,-7.2592,70.3606722799,10.6052,1.3508,10.6908805849,59.38,-8.61,60.0009708255,131.06,85.8952,-7.0192,86.1815209409,10.6052,1.3508,10.6908805849,75.29,-8.37,75.7538183856,132.46,10.6052,1.3508,10.6908805849,10.6052,1.3508,10.6908805849,0.0,0.0,0.0,132.15
2020-11-29 17:30:00,70.4488,-7.1118,70.8068578648,10.6088,1.3382,10.6928675611,59.84,-8.45,60.4336669415,130.35,86.5188,-6.7418,86.7810729404,10.6088,1.3382,10.6928675611,75.91,-8.08,76.3388138498,131.76,10.6088,1.3382,10.6928675611,10.6088,1.3382,10.6928675611,0.0,0.0,0.0,131.4
2020-11-29 18:00:00,69.8978,-7.4618,70.2949564626,9.3378,1.2982,9.4276100938,60.56,-8.76,61.1902868109,130.76,86.0178,-6.8318,86.2886748541,9.3378,1.2982,9.4276100938,76.68,-8.13,77.1097873165,132.16,9.3378,1.2982,9.4276100938,9.3378,1.2982,9.4276100938,0.0,0.0,0.0,131.78
2020-11-29 18:30:00,69.2002,-6.8246,69.5359104722,6.4902,1.2654,6.6124075192,62.71,-8.09,63.2296781583,130.67,86.3102,-5.8646,86.5092142907,6.4902,1.2654,6.6124075192,79.82,-7.13,80.1378144199,132.3,6.4902,1.2654,6.6124075192,6.4902,1.2654,6.6124075192,0.0,0.0,0.0,131.65
2020-11-29 19:00:00,66.9368,-7.8892,67.4001088343,6.1468,1.2608000000000001,6.2747722572,60.79,-9.15,61.474763928,131.67,83.6968,-7.1592,84.0024313629,6.1468,1.2608000000000001,6.2747722572,77.55,-8.42,78.0057619667,133.15,6.1468,1.2608000000000001,6.2747722572,6.1468,1.2608000000000001,6.2747722572,0.0,0.0,0.0,132.69
2020-11-29 19:30:00,64.7768,-8.2922,65.3053933384,6.1568,1.2678,6.2859767006,58.62,-9.56,59.394427348,131.26,81.1368,-7.6122,81.4931034081,6.1568,1.2678,6.2859767006,74.98,-8.88,75.5040051918,132.67,6.1568,1.2678,6.2859767006,6.1568,1.2678,6.2859767006,0.0,0.0,0.0,132.31
2020-11-29 20:00:00,62.126,-9.6546,62.8717041057,6.556,1.2654,6.6770033069,55.57,-10.92,56.6327758458,131.23,77.866,-9.2446,78.4128598201,6.556,1.2654,6.6770033069,71.31,-10.51,72.0803454487,132.36,6.556,1.2654,6.6770033069,6.556,1.2654,6.6770033069,0.0,0.0,0.0,132.37
2020-11-29 20:30:00,59.6982,-10.7112,60.6515035978,6.6882,1.2688000000000001,6.8074865171,53.01,-11.98,54.3468536348,131.52,74.7882,-11.0212,75.5959106611,6.6882,1.2688000000000001,6.8074865171,68.1,-12.29,69.2001018785,132.51,6.6882,1.2688000000000001,6.8074865171,6.6882,1.2688000000000001,6.8074865171,0.0,0.0,0.0,132.73
2020-11-29 21:00:00,58.3836,-10.9226,59.3965313779,6.7336,1.2674,6.8518371055,51.65,-12.19,53.0689984831,131.33,73.0436,-11.4126,73.9297973737,6.7336,1.2674,6.8518371055,66.31,-12.68,67.5114693959,132.36,6.7336,1.2674,6.8518371055,6.7336,1.2674,6.8518371055,0.0,0.0,0.0,132.56
2020-11-29 21:30:00,55.7654,-12.676,57.1879429002,6.7254000000000005,1.274,6.8450041023,49.04,-13.95,50.9855283389,132.61,69.8154,-13.556000000000001,71.1193026763,6.7254000000000005,1.274,6.8450041023,63.09,-14.83,64.8095440502,133.41,6.7254000000000005,1.274,6.8450041023,6.7254000000000005,1.274,6.8450041023,0.0,0.0,0.0,133.89
2020-11-29 22:00:00,52.78,-13.0258,54.3635895213,6.73,1.2642,6.8477077654,46.05,-14.29,48.2162482987,132.95,66.06,-13.9058,67.5077393611,6.73,1.2642,6.8477077654,59.33,-15.17,61.2386952833,133.8,6.73,1.2642,6.8477077654,6.73,1.2642,6.8477077654,0.0,0.0,0.0,134.26
2020-11-29 22:30:00,50.8032,-7.234,51.3156495257,6.6832,1.176,6.7858778533,44.12,-8.41,44.9143907896,132.53,63.3232,-7.044,63.7137786844,6.6832,1.176,6.7858778533,56.64,-8.22,57.2333643953,134.18,6.6832,1.176,6.7858778533,6.6832,1.176,6.7858778533,0.0,0.0,0.0,133.66
2020-11-29 23:00:00,48.9214,-2.7062,48.9961926725,6.6914,1.2638,6.809700757,42.23,-3.9699999999999998,42.4161973779,132.03,60.7814,-1.6162,60.8028838823,6.6914,1.2638,6.809700757,54.09,-2.88,54.1666179487,134.32,6.6914,1.2638,6.809700757,6.6914,1.2638,6.809700757,0.0,0.0,0.0,133.01
2020-11-29 23:30:00,46.2708,-2.9588,46.3653041625,6.7508,1.2612,6.8675997321,39.52,-4.22,39.7446700829,133.11,57.7608,-1.7588,57.7875712769,6.7508,1.2612,6.8675997321,51.01,-3.02,51.0993199563,135.4,6.7508,1.2612,6.8675997321,6.7508,1.2612,6.8675997321,0.0,0.0,0.0,134.12
2020-11-30 00:00:00,44.4792,-5.3544,44.8003217846,6.8692,1.2856,6.988467357,37.61,-6.64,38.1916443741,133.18,55.6192,-1.3144,55.6347288661,6.8692,1.2856,6.988467357,48.75,-2.6,48.8192840996,134.29,6.8692,1.2856,6.988467357,6.8692,1.2856,6.988467357,0.0,0.0,0.0,134.36
2020-11-30 00:30:00,41.3432,-37.1848,55.6054811802,6.9932,1.2552,7.1049541364,34.35,-38.44,51.5514897942,130.41,54.4332,10.3652,55.4112861544,6.9932,1.2552,7.1049541364,47.44,9.11,48.3067873078,134.02,6.9932,1.2552,7.1049541364,6.9932,1.2552,7.1049541364,0.0,0.0,0.0,133.47
2020-11-30 01:00:00,43.1176,-32.5436,54.0204899156,6.9876000000000005,1.2564,7.0996545493,36.13,-33.8,49.4754171281,130.3,56.1576,9.5864,56.9699491199,6.9876000000000005,1.2564,7.0996545493,49.17,8.33,49.8706105838,133.55,6.9876000000000005,1.2564,7.0996545493,6.9876000000000005,1.2564,7.0996545493,0.0,0.0,0.0,133.09
2020-11-30 01:30:00,43.435,-24.875,50.0536197492,6.765,1.2650000000000001,6.8822561708,36.67,-26.14,45.0331933134,130.88,55.745,6.565,56.1302436303,6.765,1.2650000000000001,6.8822561708,48.98,5.3,49.265915195,133.34,6.765,1.2650000000000001,6.8822561708,6.765,1.2650000000000001,6.8822561708,0.0,0.0,0.0,133.24
2020-11-30 02:00:00,41.7844,-24.9628,48.6731698906,6.6944,1.2671999999999999,6.8132802085,35.09,-26.23,43.8100559233,131.58,53.7844,6.7372,54.2047188647,6.6944,1.2671999999999999,6.8132802085,47.09,5.47,47.4066345568,134.03,6.6944,1.2671999999999999,6.8132802085,6.6944,1.2671999999999999,6.8132802085,0.0,0.0,0.0,133.95
2020-11-30 02:30:00,41.9866,-25.237,48.9875570789,6.3566,1.2730000000000001,6.4828151724,35.63,-26.51,44.410325376,131.29,53.9866,6.223,54.3440770329,6.3566,1.2730000000000001,6.4828151724,47.63,4.95,47.8865262887,133.79,6.3566,1.2730000000000001,6.4828151724,6.3566,1.2730000000000001,6.4828151724,0.0,0.0,0.0,133.66
2020-11-30 03:00:00,39.9638,-25.714,47.5217329907,6.1838,1.286,6.3161046888,33.78,-27.0,43.2445187278,132.09,51.5738,5.996,51.9211793244,6.1838,1.286,6.3161046888,45.39,4.71,45.6337177973,134.5,6.1838,1.286,6.3161046888,6.1838,1.286,6.3161046888,0.0,0.0,0.0,134.47
2020-11-30 03:30:00,41.1184,-25.6998,48.4892002264,6.1384,1.2602,6.2664231105,34.98,-26.96,44.1638087126,131.51,52.8584,5.7102,53.1659367885,6.1384,1.2602,6.2664231105,46.72,4.45,46.9314489442,134.15,6.1384,1.2602,6.2664231105,6.1384,1.2602,6.2664231105,0.0,0.0,0.0,133.87
2020-11-30 04:00:00,40.1664,-25.3076,47.4743542001,6.1464,1.2624,6.274702122,34.02,-26.57,43.1662518642,132.03,51.7264,6.4724,52.1297651896,6.1464,1.2624,6.274702122,45.58,5.21,45.8767969675,134.67,6.1464,1.2624,6.274702122,6.1464,1.2624,6.274702122,0.0,0.0,0.0,134.38
2020-11-30 04:30:00,42.199,-25.7418,49.4307178609,6.129,1.2582,6.2568129459,36.07,-27.0,45.0560195756,130.74,53.799,5.0382,54.0343951594,6.129,1.2582,6.2568129459,47.67,3.7800000000000002,47.8196329973,133.27,6.129,1.2582,6.2568129459,6.129,1.2582,6.2568129459,0.0,0.0,0.0,133.08
2020-11-30 05:00:00,42.5268,-25.2786,49.472581661,6.1368,1.2714,6.267118333,36.39,-26.55,45.0459165741,130.69,54.2268,5.6214,54.5173915022,6.1368,1.2714,6.267118333,48.09,4.35,48.2863396832,133.24,6.1368,1.2714,6.267118333,6.1368,1.2714,6.267118333,0.0,0.0,0.0,133.02
2020-11-30 05:30:00,45.2486,-11.0256,46.5725204098,6.1386,1.2544,6.2654552365,39.11,-12.28,40.9925663993,131.09,56.4886,1.2744,56.5029735971,6.1386,1.2544,6.2654552365,50.35,0.02,50.3500039722,132.35,6.1386,1.2544,6.2654552365,6.1386,1.2544,6.2654552365,0.0,0.0,0.0,132.49
2020-11-30 06:00:00,47.1384,-2.8792,47.2262484981,6.1384,1.2608000000000001,6.2665438002,41.0,-4.14,41.2084894166,132.23,58.2184,-1.9992,58.2527158097,6.1384,1.2608000000000001,6.2665438002,52.08,-3.26,52.1819317389,132.64,6.1384,1.2608000000000001,6.2665438002,6.1384,1.2608000000000001,6.2665438002,0.0,0.0,0.0,133.17
2020-11-30 06:30:00,51.2656,-1.0434,51.2762169716,6.1456,1.2566,6.272754014,45.12,-2.3,45.1785834218,132.89,63.3656,0.4666,63.3673179085,6.1456,1.2566,6.272754014,57.22,-0.79,57.2254532529,133.42,6.1456,1.2566,6.272754014,6.1456,1.2566,6.272754014,0.0,0.0,0.0,133.75
2020-11-30 07:00:00,53.974,0.2184,53.9744418643,6.144,1.2584,6.2715473816,47.83,-1.04,47.8413053752,132.63,66.834,2.0784,66.8663091741,6.144,1.2584,6.2715473816,60.69,0.8200000000000001,60.6955393748,133.17,6.144,1.2584,6.2715473816,6.144,1.2584,6.2715473816,0.0,0.0,0.0,133.44
2020-11-30 07:30:00,57.9922,0.40240000000000004,57.9935960827,6.1522,1.2624,6.2803836348,51.84,-0.86,51.8471329969,131.43,71.9222,2.6324,71.9703576662,6.1522,1.2624,6.2803836348,65.77,1.37,65.7842671161,131.69,6.1522,1.2624,6.2803836348,6.1522,1.2624,6.2803836348,0.0,0.0,0.0,132.19
2020-11-30 08:00:00,62.9188,3.5524,63.0190045875,6.1688,1.2624,6.2966457102,56.75,2.29,56.796184731,131.36,78.0188,6.8124,78.3156558244,6.1688,1.2624,6.2966457102,71.85,5.55,72.0640340253,132.12,6.1688,1.2624,6.2966457102,6.1688,1.2624,6.2966457102,0.0,0.0,0.0,132.02
2020-11-30 08:30:00,61.321,4.1768,61.4630840362,6.341,1.2368000000000001,6.4604918729000005,54.98,2.94,55.0585506529,131.36,82.701,7.6068,83.0500981772,6.341,1.2368000000000001,6.4604918729000005,76.36,6.37,76.6252340943,132.02,6.341,1.2368000000000001,6.4604918729000005,6.341,1.2368000000000001,6.4604918729000005,0.0,0.0,0.0,131.97
2020-11-30 09:00:00,63.15,4.7938,63.3316904751,6.31,1.2338,6.429491616,56.84,3.56,56.9513757516,130.71,85.1,8.1738,85.4916429041,6.31,1.2338,6.429491616,78.79,6.94,79.0950548391,131.33,6.31,1.2338,6.429491616,6.31,1.2338,6.429491616,0.0,0.0,0.0,131.32
2020-11-30 09:30:00,64.1234,4.5048,64.2814409499,6.2534,1.2648000000000001,6.380025909,57.87,3.24,57.9606288786,130.94,86.5434,7.8048,86.8946200095,6.2534,1.2648000000000001,6.380025909,80.29,6.54,80.5559166046,131.3,6.2534,1.2648000000000001,6.380025909,6.2534,1.2648000000000001,6.380025909,0.0,0.0,0.0,131.57
2020-11-30 10:00:00,65.9342,5.293,66.146311905,6.3342,1.2429999999999999,6.4550088025,59.6,4.05,59.73744638,130.64,88.6942,8.763,89.1260415515,6.3342,1.2429999999999999,6.4550088025,82.36,7.52,82.7025997173,131.15,6.3342,1.2429999999999999,6.4550088025,6.3342,1.2429999999999999,6.4550088025,0.0,0.0,0.0,131.26
2020-11-30 10:30:00,66.6602,5.0792,66.8534257662,6.4602,1.2292,6.5761019366,60.2,3.85,60.3229848399,131.3,89.6002,8.5592,90.0080871071,6.4602,1.2292,6.5761019366,83.14,7.33,83.4624975663,131.63,6.4602,1.2292,6.5761019366,6.4602,1.2292,6.5761019366,0.0,0.0,0.0,131.91
2020-11-30 11:00:00,67.5988,5.6722,67.8363590877,6.7188,1.1922,6.8237536796,60.88,4.48,61.044613194,131.17,90.5188,9.3022,90.9955168032,6.7188,1.1922,6.8237536796,83.8,8.11,84.1915203569,131.56,6.7188,1.1922,6.8237536796,6.7188,1.1922,6.8237536796,0.0,0.0,0.0,131.75
2020-11-30 11:30:00,68.0876,5.9842,68.3500689349,6.7676,1.1842,6.8704249796,61.32,4.8,61.5075800207,130.89,91.2476,9.8242,91.7749389071,6.7676,1.1842,6.8704249796,84.48,8.64,84.9206688622,131.32,6.7676,1.1842,6.8704249796,6.7676,1.1842,6.8704249796,0.0,0.0,0.0,131.43
2020-11-30 12:00:00,68.4224,1.0086,68.4298333749,6.7624,1.1886,6.8660631893,61.66,-0.18,61.6602627305,130.94,92.0524,4.1586,92.1462874983,6.7624,1.1886,6.8660631893,85.29,2.9699999999999998,85.3416955538,132.68,6.7624,1.1886,6.8660631893,6.7624,1.1886,6.8660631893,0.0,0.0,0.0,131.63
2020-11-30 12:30:00,68.817,-4.2682,68.9492350954,6.877,1.1518,6.9727879819,61.94,-5.42,62.1766837327,132.11,92.667,-2.2282,92.6937849278,6.877,1.1518,6.9727879819,85.79,-3.38,85.8565576995,134.3,6.877,1.1518,6.9727879819,6.877,1.1518,6.9727879819,0.0,0.0,0.0,132.97
2020-11-30 13:00:00,69.1424,-4.5812,69.2940031402,1.9324,-0.0412,1.9328391552,67.21,-4.54,67.363162782,132.11,94.2824,-2.5812,94.3177265587,1.9324,-0.0412,1.9328391552,92.35,-2.54,92.3849235536,134.62,1.9324,-0.0412,1.9328391552,1.9324,-0.0412,1.9328391552,0.0,0.0,0.0,132.97
2020-11-30 13:30:00,69.1366,-5.1312,69.3267529385,1.6666,-0.2112,1.6799288675000001,67.47,-4.92,67.6491485534,132.14,94.1966,-3.2212,94.2516608925,1.6666,-0.2112,1.6799288675000001,92.53,-3.01,92.5789446905,134.69,1.6666,-0.2112,1.6799288675000001,1.6666,-0.2112,1.6799288675000001,0.0,0.0,0.0,133.0
2020-11-30 14:00:00,68.7004,-5.837,68.9479189618,0.9104000000000001,-0.317,0.9640109750000001,67.79,-5.52,68.0143698052,132.31,93.8904,-4.157,93.9823805889,0.9104000000000001,-0.317,0.9640109750000001,92.98,-3.84,93.0592606891,134.86,0.9104000000000001,-0.317,0.9640109750000001,0.9104000000000001,-0.317,0.9640109750000001,0.0,0.0,0.0,133.21
2020-11-30 14:30:00,66.7292,-7.5068,67.1501167451,0.5892000000000001,-0.2868,0.6552944987,66.14,-7.22,66.5329091503,133.06,91.7892,-6.1968,91.9981389316,0.5892000000000001,-0.2868,0.6552944987,91.2,-5.91,91.3912911606,135.53,0.5892000000000001,-0.2868,0.6552944987,0.5892000000000001,-0.2868,0.6552944987,0.0,0.0,0.0,134.02
2020-11-30 15:00:00,66.2414,-7.6858,66.6857900576,0.3614,-0.2358,0.4315224212,65.88,-7.45,66.2999012066,132.98,91.4714,-6.4458,91.698229839,0.3614,-0.2358,0.4315224212,91.11,-6.21,91.3213896083,134.76,0.3614,-0.2358,0.4315224212,0.3614,-0.2358,0.4315224212,0.0,0.0,0.0,133.96
2020-11-30 15:30:00,65.7484,-8.2616,66.2654218814,0.2484,-0.2316,0.3396190807,65.5,-8.03,65.9903849057,132.25,90.9884,-7.0716,91.262787932,0.2484,-0.2316,0.3396190807,90.74,-6.84,90.9974351287,132.57,0.2484,-0.2316,0.3396190807,0.2484,-0.2316,0.3396190807,0.0,0.0,0.0,133.23
2020-11-30 16:00:00,69.3642,-5.6148,69.5910785998,0.2642,-0.1948,0.3282509406,69.1,-5.42,69.3122384576,130.54,95.7842,-3.7248,95.8565965632,0.2642,-0.1948,0.3282509406,95.52,-3.5300000000000002,95.585204399,132.35,0.2642,-0.1948,0.3282509406,0.2642,-0.1948,0.3282509406,0.0,0.0,0.0,131.37
2020-11-30 16:30:00,70.0424,-5.9772,70.2969751668,4.8624,-1.0872,4.9824630054,65.18,-4.89,65.3631738825,131.84,96.0824,-3.7272,96.1546650434,4.8624,-1.0872,4.9824630054,91.22,-2.64,91.2581941526,135.18,4.8624,-1.0872,4.9824630054,4.8624,-1.0872,4.9824630054,0.0,0.0,0.0,132.68
2020-11-30 17:00:00,72.512,-4.446,72.648173136,6.272,-1.416,6.4298553638,66.24,-3.03,66.3092640587,130.67,99.232,-1.6560000000000001,99.2458168388,6.272,-1.416,6.4298553638,92.96,-0.24,92.9603098102,134.34,6.272,-1.416,6.4298553638,6.272,-1.416,6.4298553638,0.0,0.0,0.0,131.41
2020-11-30 17:30:00,73.2304,-4.319,73.357652942,6.2604,-1.409,6.4170000125,66.97,-2.91,67.0331932702,130.4,100.4004,-1.209,100.407678995,6.2604,-1.409,6.4170000125,94.14,0.2,94.1402124493,133.85,6.2604,-1.409,6.4170000125,6.2604,-1.409,6.4170000125,0.0,0.0,0.0,131.05
2020-11-30 18:00:00,73.7564,-4.1318,73.8720401248,6.2064,-1.4018000000000002,6.3627387342,67.55,-2.73,67.6051432955,129.92,101.1264,-1.0018,101.1313620011,6.2064,-1.4018000000000002,6.3627387342,94.92,0.4,94.9208428113,133.46,6.2064,-1.4018000000000002,6.3627387342,6.2064,-1.4018000000000002,6.3627387342,0.0,0.0,0.0,130.54
2020-11-30 18:30:00,72.6476,-5.199,72.8333947222,6.2176,-1.389,6.370861069,66.43,-3.81,66.5391689158,130.44,99.6276,-2.499,99.6589367932,6.2176,-1.389,6.370861069,93.41,-1.11,93.4165948855,133.93,6.2176,-1.389,6.370861069,6.2176,-1.389,6.370861069,0.0,0.0,0.0,131.09
2020-11-30 19:00:00,70.7806,-5.8598,71.0227470069,6.2206,-1.3598,6.3674893325,64.56,-4.5,64.7166408275,131.03,96.9806,-3.4298,97.0412299201,6.2206,-1.3598,6.3674893325,90.76,-2.07,90.7836025943,134.57,6.2206,-1.3598,6.3674893325,6.2206,-1.3598,6.3674893325,0.0,0.0,0.0,131.75
2020-11-30 19:30:00,68.0436,-6.5336,68.3565609866,6.1936,-1.3736000000000002,6.3440884231,61.85,-5.16,62.0648700957,131.28,93.3936,-4.3036,93.4927028913,6.1936,-1.3736000000000002,6.3440884231,87.2,-2.93,87.2492114578,134.71,6.1936,-1.3736000000000002,6.3440884231,6.1936,-1.3736000000000002,6.3440884231,0.0,0.0,0.0,132.08
2020-11-30 20:00:00,65.7174,-7.1728,66.1076827804,6.1474,-1.3928,6.3032070091,59.57,-5.78,59.8497560563,131.44,89.8574,-5.5028,90.0257360014,6.1474,-1.3928,6.3032070091,83.71,-4.11,83.8108358149,134.71,6.1474,-1.3928,6.3032070091,6.1474,-1.3928,6.3032070091,0.0,0.0,0.0,132.31
2020-11-30 20:30:00,63.1516,-6.9784,63.5359949093,6.1916,-1.3884,6.3453577614,56.96,-5.59,57.233641331,131.12,86.2316,-5.6184,86.4144389389,6.1916,-1.3884,6.3453577614,80.04,-4.23,80.1516968005,134.76,6.1916,-1.3884,6.3453577614,6.1916,-1.3884,6.3453577614,0.0,0.0,0.0,132.06
2020-11-30 21:00:00,60.3056,-7.5984,60.7824076022,6.1956,-1.3884,6.3492608956,54.11,-6.21,54.4651833743,131.32,82.3656,-6.3784,82.6122027906,6.1956,-1.3884,6.3492608956,76.17,-4.99,76.333275837,135.06,6.1956,-1.3884,6.3492608956,6.1956,-1.3884,6.3492608956,0.0,0.0,0.0,132.34
2020-11-30 21:30:00,57.5576,-9.4584,58.3295692451,6.2676,-1.3984,6.4217078974,51.29,-8.06,51.9194347042,131.45,78.6476,-8.7384,79.1315652589,6.2676,-1.3984,6.4217078974,72.38,-7.34,72.751219921,133.66,6.2676,-1.3984,6.4217078974,6.2676,-1.3984,6.4217078974,0.0,0.0,0.0,132.53
2020-11-30 22:00:00,52.8306,-11.7074,54.1122491782,6.2406,-1.4074,6.3973325003,46.59,-10.3,47.7149672535,132.3,72.5006,-11.7274,73.4429636597,6.2406,-1.4074,6.3973325003,66.26,-10.32,67.0588547472,133.42,6.2406,-1.4074,6.3973325003,6.2406,-1.4074,6.3973325003,0.0,0.0,0.0,133.47
2020-11-30 22:30:00,51.5406,-11.697,52.8512370466,6.1706,-1.397,6.3267616804,45.37,-10.3,46.5244763539,132.23,70.8506,-11.617,71.79667269,6.1706,-1.397,6.3267616804,64.68,-10.22,65.4824465029,133.35,6.1706,-1.397,6.3267616804,6.1706,-1.397,6.3267616804,0.0,0.0,0.0,133.37
2020-11-30 23:00:00,46.7652,-5.649,47.1051497401,6.1752,-1.409,6.3339068544,40.59,-4.24,40.8108527233,132.76,64.4552,-4.369,64.6031033933,6.1752,-1.409,6.3339068544,58.28,-2.96,58.3551197411,134.55,6.1752,-1.409,6.3339068544,6.1752,-1.409,6.3339068544,0.0,0.0,0.0,133.73
2020-11-30 23:30:00,39.7604,-0.8872,39.7702971073,6.1704,-1.3872,6.3244098539,33.59,0.5,33.5937211395,132.07,55.3804,1.1028,55.3913790404,6.1704,-1.3872,6.3244098539,49.21,2.49,49.2729560713,134.45,6.1704,-1.3872,6.3244098539,6.1704,-1.3872,6.3244098539,0.0,0.0,0.0,132.87
2020-12-01 00:00:00,36.911,-3.9732000000000003,37.1242271198,6.171,-1.1332,6.2741838704,30.74,-2.84,30.8709118751,130.87,51.551,-2.8332,51.6287964535,6.171,-1.1332,6.2741838704,45.38,-1.7000000000000002,45.4118310576,132.97,6.171,-1.1332,6.2741838704,6.171,-1.1332,6.2741838704,0.0,0.0,0.0,131.8
2020-12-01 00:30:00,36.1802,-12.22,38.1881561749,6.1802,-1.34,6.3238020241,30.0,-10.88,31.9119789421,130.19,50.5202,-12.95,52.1535531679,6.1802,-1.34,6.3238020241,44.34,-11.61,45.8347870073,131.55,6.1802,-1.34,6.3238020241,6.1802,-1.34,6.3238020241,0.0,0.0,0.0,131.43
2020-12-01 01:00:00,35.9494,-12.048,37.9145574201,6.1494,-1.408,6.308532663,29.8,-10.64,31.642528344,129.97,50.2294,-12.498,51.7609179629,6.1494,-1.408,6.308532663,44.08,-11.09,45.4536522185,131.44,6.1494,-1.408,6.308532663,6.1494,-1.408,6.308532663,0.0,0.0,0.0,131.19
2020-12-01 01:30:00,35.3774,-12.1672,37.4112441199,6.1474,-1.3772,6.2997782977,29.23,-10.79,31.1579363887,131.19,49.4374,-12.8972,51.0920178364,6.1474,-1.3772,6.2997782977,43.29,-11.52,44.796590272,132.7,6.1474,-1.3772,6.2997782977,6.1474,-1.3772,6.2997782977,0.0,0.0,0.0,132.44
2020-12-01 02:00:00,34.2538,-12.4252,36.4377333197,6.1638,-1.3952,6.3197320734,28.09,-11.03,30.1779555305,132.11,47.9538,-13.2852,49.7600590181,6.1638,-1.3952,6.3197320734,41.79,-11.89,43.448546581,133.56,6.1638,-1.3952,6.3197320734,6.1638,-1.3952,6.3197320734,0.0,0.0,0.0,133.4
2020-12-01 02:30:00,33.2136,-12.9886,35.6629633502,6.1836,-1.3486,6.3289518026,27.03,-11.64,29.4297553507,132.49,46.5136,-13.9486,48.5600497006,6.1836,-1.3486,6.3289518026,40.33,-12.6,42.2524425329,133.67,6.1836,-1.3486,6.3289518026,6.1836,-1.3486,6.3289518026,0.0,0.0,0.0,133.83
2020-12-01 03:00:00,32.4938,-12.9586,34.982457781,6.1738,-1.3586,6.3215188365,26.32,-11.6,28.7628649477,132.67,45.4938,-14.1786,47.6520570007,6.1738,-1.3586,6.3215188365,39.32,-12.82,41.3571614113,133.82,6.1738,-1.3586,6.3215188365,6.1738,-1.3586,6.3215188365,0.0,0.0,0.0,134.04
2020-12-01 03:30:00,32.1274,-8.668800000000001,33.2763868862,6.1674,-1.4288,6.3307418365,25.96,-7.24,26.9506808819,132.46,44.8874,-9.0388,45.7884110251,6.1674,-1.4288,6.3307418365,38.72,-7.61,39.4607463183,134.08,6.1674,-1.4288,6.3307418365,6.1674,-1.4288,6.3307418365,0.0,0.0,0.0,133.67
2020-12-01 04:00:00,31.5338,-7.6370000000000005,32.4454050898,6.1438,-1.357,6.2918778946,25.39,-6.28,26.155123781,133.12,44.1338,-7.797,44.8172456923,6.1438,-1.357,6.2918778946,37.99,-6.44,38.5319828195,134.81,6.1438,-1.357,6.2918778946,6.1438,-1.357,6.2918778946,0.0,0.0,0.0,134.31
2020-12-01 04:30:00,31.4472,-7.5012,32.3294662696,6.1372,-1.3712,6.2885143937,25.31,-6.13,26.0417549332,132.79,44.0372,-7.6512,44.6969332872,6.1372,-1.3712,6.2885143937,37.9,-6.28,38.4167723787,134.58,6.1372,-1.3712,6.2885143937,6.1372,-1.3712,6.2885143937,0.0,0.0,0.0,133.96
2020-12-01 05:00:00,30.8978,-7.3574,31.7616967368,6.1378,-1.3574,6.2861055989,24.76,-6.0,25.4766088795,133.36,43.3778,-7.5274,44.026075042,6.1378,-1.3574,6.2861055989,37.24,-6.17,37.7476688022,135.12,6.1378,-1.3574,6.2861055989,6.1378,-1.3574,6.2861055989,0.0,0.0,0.0,134.53
2020-12-01 05:30:00,32.6948,-1.6880000000000002,32.7383458812,6.1348,-1.428,6.2988058424,26.56,-0.26,26.5612725599,132.09,45.6548,-0.428,45.6568061415,6.1348,-1.428,6.2988058424,39.52,1.0,39.5326497974,134.47,6.1348,-1.428,6.2988058424,6.1348,-1.428,6.2988058424,0.0,0.0,0.0,133.01
2020-12-01 06:00:00,34.969,-1.3014000000000001,34.9932079547,6.139,-1.3914,6.2947053116,28.83,0.09,28.8301404783,132.26,48.669,0.21860000000000002,48.6694909256,6.139,-1.3914,6.2947053116,42.53,1.6099999999999999,42.5604628734,134.63,6.139,-1.3914,6.2947053116,6.139,-1.3914,6.2947053116,0.0,0.0,0.0,133.13
2020-12-01 06:30:00,40.878,-1.3166,40.8991970528,6.148,-1.4066,6.3068556001000005,34.73,0.09,34.7301166137,132.68,56.308,0.3934,56.3093742423,6.148,-1.4066,6.3068556001000005,50.16,1.8,50.1922862599,134.93,6.148,-1.4066,6.3068556001000005,6.148,-1.4066,6.3068556001000005,0.0,0.0,0.0,133.48
2020-12-01 07:00:00,46.6034,0.339,46.6046329517,6.1534,-1.401,6.3108741518,40.45,1.74,40.4874066841,132.04,63.8034,2.709,63.8608842137,6.1534,-1.401,6.3108741518,57.65,4.11,57.7963199521,134.53,6.1534,-1.401,6.3108741518,6.1534,-1.401,6.3108741518,0.0,0.0,0.0,132.79
2020-12-01 07:30:00,53.9988,2.1158,54.0402351131,6.1488,-1.3542,6.2961574853,47.85,3.47,47.9756542425,131.6,73.7088,5.4458,73.9097012244,6.1488,-1.3542,6.2961574853,67.56,6.8,67.9013519748,134.3,6.1488,-1.3542,6.2961574853,6.1488,-1.3542,6.2961574853,0.0,0.0,0.0,132.21
2020-12-01 08:00:00,57.742,3.1478,57.8277373657,6.142,-1.4022000000000001,6.3000260984,51.6,4.55,51.800217181,131.89,78.792,6.9478,79.0977318818,6.142,-1.4022000000000001,6.3000260984,72.65,8.35,73.1282777043,134.74,6.142,-1.4022000000000001,6.3000260984,6.142,-1.4022000000000001,6.3000260984,0.0,0.0,0.0,132.44
2020-12-01 08:30:00,58.952,3.4098,59.0505295492,6.2620000000000005,-1.4202,6.4210288926,52.69,4.83,52.910915698,131.82,80.462,7.5298,80.8135590853,6.2620000000000005,-1.4202,6.4210288926,74.2,8.95,74.7378250955,134.43,6.2620000000000005,-1.4202,6.4210288926,6.2620000000000005,-1.4202,6.4210288926,0.0,0.0,0.0,132.36
2020-12-01 09:00:00,58.1528,2.6252,58.2120247275,6.7928,-1.4948000000000001,6.9553259363,51.36,4.12,51.524984231,132.01,78.7728,6.5352,79.0434238813,6.7928,-1.4948000000000001,6.9553259363,71.98,8.03,72.42652345650001,134.56,6.7928,-1.4948000000000001,6.9553259363,6.7928,-1.4948000000000001,6.9553259363,0.0,0.0,0.0,132.62
2020-12-01 09:30:00,58.1174,2.4992,58.1711112443,7.4874,-1.6008,7.656612789,50.63,4.1,50.7957370259,131.46,77.8874,6.3692,78.1473850324,7.4874,-1.6008,7.656612789,70.4,7.97,70.8497064214,134.05,7.4874,-1.6008,7.656612789,7.4874,-1.6008,7.656612789,0.0,0.0,0.0,132.09
2020-12-01 10:00:00,58.8536,2.8928000000000003,58.9246512489,8.3536,-1.7172,8.5282711495,50.5,4.61,50.70998028,131.57,77.7936,6.8828,78.0974848302,8.3536,-1.7172,8.5282711495,69.44,8.6,69.9705195064,134.12,8.3536,-1.7172,8.5282711495,8.3536,-1.7172,8.5282711495,0.0,0.0,0.0,132.23
2020-12-01 10:30:00,59.6768,3.1144,59.75801156,9.1668,-1.8155999999999999,9.3448716203,50.51,4.93,50.7500246305,131.91,77.8668,7.1844,78.1975328613,9.1668,-1.8155999999999999,9.3448716203,68.7,9.0,69.2870117699,134.44,9.1668,-1.8155999999999999,9.3448716203,9.1668,-1.8155999999999999,9.3448716203,0.0,0.0,0.0,132.56
