Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-01 11:00:00,59.9588,3.754,60.0762033874,9.8588,-1.896,10.0394598181,50.1,5.65,50.4175812589,131.84,77.3388,7.974,77.7487920256,9.8588,-1.896,10.0394598181,67.48,9.87,68.1980007038,134.47,9.8588,-1.896,10.0394598181,9.8588,-1.896,10.0394598181,0.0,0.0,0.0,132.49
2020-12-01 11:30:00,59.9786,3.8606,60.1027178281,10.7086,-2.0194,10.8973432689,49.27,5.88,49.6196261574,131.87,76.2986,8.1206,76.7295282556,10.7086,-2.0194,10.8973432689,65.59,10.14,66.3691773341,134.52,10.7086,-2.0194,10.8973432689,10.7086,-2.0194,10.8973432689,0.0,0.0,0.0,132.49
2020-12-01 12:00:00,59.5682,3.9064,59.6961507319,10.0682,-1.9336000000000002,10.2521929459,49.5,5.84,49.843310484,131.44,76.4982,8.1664,76.9328583389,10.0682,-1.9336000000000002,10.2521929459,66.43,10.1,67.1934141118,134.1,10.0682,-1.9336000000000002,10.2521929459,10.0682,-1.9336000000000002,10.2521929459,0.0,0.0,0.0,132.09
2020-12-01 12:30:00,59.8898,4.2174,60.0381096205,8.2698,-1.7126000000000001,8.4452703213,51.62,5.93,51.9594967258,131.31,79.2998,8.4274,79.7463438084,8.2698,-1.7126000000000001,8.4452703213,71.03,10.14,71.7501254354,133.91,8.2698,-1.7126000000000001,8.4452703213,8.2698,-1.7126000000000001,8.4452703213,0.0,0.0,0.0,131.93
2020-12-01 13:00:00,60.7598,4.7034,60.9415725724,7.9798,-1.6666,8.1519791217,52.78,6.37,53.1630068751,131.0,80.9698,9.0034,81.4688266983,7.9798,-1.6666,8.1519791217,72.99,10.67,73.765771195,133.74,7.9798,-1.6666,8.1519791217,7.9798,-1.6666,8.1519791217,0.0,0.0,0.0,131.6
2020-12-01 13:30:00,60.7912,4.3484,60.9465222962,7.5812,-1.5916000000000001,7.7464691312,53.21,5.94,53.5405239048,131.57,81.4312,8.5284,81.876577481,7.5812,-1.5916000000000001,7.7464691312,73.85,10.12,74.5401697073,134.27,7.5812,-1.5916000000000001,7.7464691312,7.5812,-1.5916000000000001,7.7464691312,0.0,0.0,0.0,132.17
2020-12-01 14:00:00,60.8498,4.4634,61.0132780598,6.8998,-1.4066,7.0417159556,53.95,5.87,54.2684014874,131.43,82.1398,8.6134,82.5901774039,6.8998,-1.4066,7.0417159556,75.24,10.02,75.9042686547,134.17,6.8998,-1.4066,7.0417159556,6.8998,-1.4066,7.0417159556,0.0,0.0,0.0,132.03
2020-12-01 14:30:00,60.7584,3.825,60.8786809611,6.7784,-1.415,6.9245167023,53.98,5.24,54.2337348889,131.39,82.1984,7.6850000000000005,82.5568663865,6.7784,-1.415,6.9245167023,75.42,9.1,75.9670086287,134.11,6.7784,-1.415,6.9245167023,6.7784,-1.415,6.9245167023,0.0,0.0,0.0,132.03
2020-12-01 15:00:00,61.7456,4.2896,61.8944245269,6.8756,-1.3804,7.012801118,54.87,5.67,55.1621772594,131.19,83.2956,8.0896,83.6875056835,6.8756,-1.3804,7.012801118,76.42,9.47,77.004527789,134.03,6.8756,-1.3804,7.012801118,6.8756,-1.3804,7.012801118,0.0,0.0,0.0,131.81
2020-12-01 15:30:00,61.4794,3.7188,61.5917697245,6.8294,-1.4212,6.9757088385,54.65,5.14,54.8911841738,131.28,83.2094,7.4388,83.5412472603,6.8294,-1.4212,6.9757088385,76.38,8.86,76.8921582478,134.1,6.8294,-1.4212,6.9757088385,6.8294,-1.4212,6.9757088385,0.0,0.0,0.0,131.91
2020-12-01 16:00:00,64.1458,4.8074,64.325692786,7.4458,-1.4026,7.5767555325,56.7,6.21,57.039057671,130.66,86.0158,8.5474,86.4394348454,7.4458,-1.4026,7.5767555325,78.57,9.95,79.1975214259,133.65,7.4458,-1.4026,7.5767555325,7.4458,-1.4026,7.5767555325,0.0,0.0,0.0,131.28
2020-12-01 16:30:00,65.2732,3.4822,65.3660183511,9.7832,-1.3978000000000002,9.8825526601,55.49,4.88,55.7041695028,131.41,85.1132,6.3422,85.3491670439,9.7832,-1.3978000000000002,9.8825526601,75.33,7.74,75.7265904422,134.03,9.7832,-1.3978000000000002,9.8825526601,9.7832,-1.3978000000000002,9.8825526601,0.0,0.0,0.0,132.17
2020-12-01 17:00:00,65.5692,2.338,65.6108697751,9.6792,-1.392,9.778781961,55.89,3.73,56.014328524,131.61,86.3392,5.078,86.4884011914,9.6792,-1.392,9.778781961,76.66,6.47,76.9325451288,133.98,9.6792,-1.392,9.778781961,9.6792,-1.392,9.778781961,0.0,0.0,0.0,132.36
2020-12-01 17:30:00,66.0068,2.1308,66.0411837786,10.7568,-1.3292,10.8386124057,55.25,3.46,55.3582342565,131.69,87.2868,4.8608,87.422038588,10.7568,-1.3292,10.8386124057,76.53,6.19,76.7799257619,134.01,10.7568,-1.3292,10.8386124057,10.7568,-1.3292,10.8386124057,0.0,0.0,0.0,132.43
2020-12-01 18:00:00,65.477,1.869,65.5036692865,10.807,-1.291,10.8838380179,54.67,3.16,54.7612499857,131.76,86.637,4.519,86.754775834,10.807,-1.291,10.8838380179,75.83,5.8100000000000005,76.0522517747,134.15,10.807,-1.291,10.8838380179,10.807,-1.291,10.8838380179,0.0,0.0,0.0,132.5
2020-12-01 18:30:00,65.4784,3.2884,65.5609216006,8.3984,-1.3316,8.5033100096,57.08,4.62,57.2666639503,131.43,89.1184,6.7884,89.3765718358,8.3984,-1.3316,8.5033100096,80.72,8.12,81.1273862515,133.88,8.3984,-1.3316,8.5033100096,8.3984,-1.3316,8.5033100096,0.0,0.0,0.0,132.02
2020-12-01 19:00:00,65.1636,1.9024,65.1913636207,8.1036,-1.3676,8.218190964,57.06,3.27,57.1536219325,131.09,88.8236,5.2324,88.9775810343,8.1036,-1.3676,8.218190964,80.72,6.6,80.9893721423,133.43,8.1036,-1.3676,8.218190964,8.1036,-1.3676,8.218190964,0.0,0.0,0.0,131.71
2020-12-01 19:30:00,63.2022,-7.8968,63.6936224051,6.8222000000000005,-1.3568,6.9558118922,56.38,-6.54,56.7580478875,131.96,86.7822,-6.5768,87.0310550038,6.8222000000000005,-1.3568,6.9558118922,79.96,-5.22,80.1302065391,133.43,6.8222000000000005,-1.3568,6.9558118922,6.8222000000000005,-1.3568,6.9558118922,0.0,0.0,0.0,132.9
2020-12-01 20:00:00,60.8086,-9.0168,61.4734781528,6.7586,-1.3968,6.9014291419,54.05,-7.62,54.5844932192,132.43,83.6186,-8.1468,84.0145262214,6.7586,-1.3968,6.9014291419,76.86,-6.75,77.1558299806,133.73,6.7586,-1.3968,6.9014291419,6.7586,-1.3968,6.9014291419,0.0,0.0,0.0,133.42
2020-12-01 20:30:00,58.6922,-9.924,59.525289725,6.7622,-1.404,6.9064147602,51.93,-8.52,52.6242843182,132.43,80.6122,-9.434,81.1623505379,6.7622,-1.404,6.9064147602,73.85,-8.03,74.2852838724,133.89,6.7622,-1.404,6.9064147602,6.7622,-1.404,6.9064147602,0.0,0.0,0.0,133.48
2020-12-01 21:00:00,56.8376,-9.9572,57.7031940676,6.8076,-1.3972,6.9495025433,50.03,-8.56,50.7570142936,131.86,77.8476,-9.5672,78.4332846539,6.8076,-1.3972,6.9495025433,71.04,-8.17,71.5082547682,133.48,6.8076,-1.3972,6.9495025433,6.8076,-1.3972,6.9495025433,0.0,0.0,0.0,132.92
2020-12-01 21:30:00,54.4048,-10.8228,55.4708505693,6.8448,-1.4028,6.9870691195,47.56,-9.42,48.4839148584,132.04,74.2948,-10.9728,75.1007300023,6.8448,-1.4028,6.9870691195,67.45,-9.57,68.125526787,133.7,6.8448,-1.4028,6.9870691195,6.8448,-1.4028,6.9870691195,0.0,0.0,0.0,133.2
2020-12-01 22:00:00,52.169,-12.1006,53.5539828711,6.839,-1.4006,6.9809455921,45.33,-10.7,46.5757329518,132.08,71.059,-12.6706,72.1798142514,6.839,-1.4006,6.9809455921,64.22,-11.27,65.2013903226,133.29,6.839,-1.4006,6.9809455921,6.839,-1.4006,6.9809455921,0.0,0.0,0.0,133.32
2020-12-01 22:30:00,49.747,-12.857,51.3815770291,6.797,-1.397,6.9390790455,42.95,-11.46,44.452605098,132.59,67.617,-13.757,69.0022734263,6.797,-1.397,6.9390790455,60.82,-12.36,62.063209714,133.8,6.797,-1.397,6.9390790455,6.797,-1.397,6.9390790455,0.0,0.0,0.0,133.88
2020-12-01 23:00:00,47.3786,-3.5932,47.5146590454,6.6086,-1.3332,6.741736883,40.77,-2.26,40.8325911497,132.22,64.0486,-2.6632,64.1039452468,6.6086,-1.3332,6.741736883,57.44,-1.33,57.4553957431,134.47,6.6086,-1.3332,6.741736883,6.6086,-1.3332,6.741736883,0.0,0.0,0.0,133.22
2020-12-01 23:30:00,44.002,-3.062,44.1084101731,6.2620000000000005,-1.3719999999999999,6.4105403828,37.74,-1.69,37.7778202124,132.94,59.722,-1.932,59.75324182,6.2620000000000005,-1.3719999999999999,6.4105403828,53.46,-0.56,53.4629329536,135.09,6.2620000000000005,-1.3719999999999999,6.4105403828,6.2620000000000005,-1.3719999999999999,6.4105403828,0.0,0.0,0.0,133.92
2020-12-02 00:00:00,42.283,-3.1232,42.3981894335,6.143,-1.3832,6.2968000794,36.14,-1.74,36.1818628597,133.11,57.433,-2.1732,57.4741010129,6.143,-1.3832,6.2968000794,51.29,-0.79,51.2960836712,132.51,6.143,-1.3832,6.2968000794,6.143,-1.3832,6.2968000794,0.0,0.0,0.0,134.14
2020-12-02 00:30:00,42.047,-3.2032,42.1688356401,6.1370000000000005,-1.4332,6.3021291037000005,35.91,-1.77,35.9535950915,132.93,57.047,-2.3132,57.0938797354,6.1370000000000005,-1.4332,6.3021291037000005,50.91,-0.88,50.9176050104,132.3,6.1370000000000005,-1.4332,6.3021291037000005,6.1370000000000005,-1.4332,6.3021291037000005,0.0,0.0,0.0,133.96
2020-12-02 01:00:00,42.3416,-3.2234,42.4641189491,6.1416,-1.3834,6.2954782281,36.2,-1.8399999999999999,36.2467322665,132.73,57.3416,-2.3634,57.3902844576,6.1416,-1.3834,6.2954782281,51.2,-0.98,51.2093780474,132.15,6.1416,-1.3834,6.2954782281,6.1416,-1.3834,6.2954782281,0.0,0.0,0.0,133.81
2020-12-02 01:30:00,42.2214,-2.9682,42.3256048888,6.1414,-1.3882,6.2963396668,36.08,-1.58,36.1145787737,132.92,57.0614,-2.0982,57.099963338,6.1414,-1.3882,6.2963396668,50.92,-0.71,50.9249496809,132.36,6.1414,-1.3882,6.2963396668,6.1414,-1.3882,6.2963396668,0.0,0.0,0.0,133.97
2020-12-02 02:00:00,41.2972,-2.9476,41.4022592813,6.1472,-1.3276,6.2889259496,35.15,-1.62,35.1873116336,132.88,55.9272,-2.0376,55.96430571,6.1472,-1.3276,6.2889259496,49.78,-0.71,49.785063021,132.36,6.1472,-1.3276,6.2889259496,6.1472,-1.3276,6.2889259496,0.0,0.0,0.0,133.92
2020-12-02 02:30:00,40.9578,-3.0092,41.0681953034,6.1478,-1.3892,6.3028026687,34.81,-1.62,34.8476756757,133.1,55.4178,-2.0592,55.4560444089,6.1478,-1.3892,6.3028026687,49.27,-0.67,49.2745552999,132.55,6.1478,-1.3892,6.3028026687,6.1478,-1.3892,6.3028026687,0.0,0.0,0.0,134.14
2020-12-02 03:00:00,39.8878,-4.0272,40.0905840401,6.1478,-1.3872,6.3023621508,33.74,-2.64,33.8431263331,133.52,54.0478,-3.4372,54.1569850405,6.1478,-1.3872,6.3023621508,47.9,-2.05,47.9438473633,132.86,6.1478,-1.3872,6.3023621508,6.1478,-1.3872,6.3023621508,0.0,0.0,0.0,134.58
2020-12-02 03:30:00,40.1404,-3.6108000000000002,40.3024762118,6.1404,-1.3808,6.2937366326,34.0,-2.23,34.0730524022,133.52,54.2604,-2.9108,54.3384188655,6.1404,-1.3808,6.2937366326,48.12,-1.53,48.1443174217,132.86,6.1404,-1.3808,6.2937366326,6.1404,-1.3808,6.2937366326,0.0,0.0,0.0,134.53
2020-12-02 04:00:00,39.513,-7.189,40.1616594528,6.143,-1.409,6.3025177509,33.37,-5.78,33.8668761476,133.2,53.203,-6.959,53.6561915346,6.143,-1.409,6.3025177509,47.06,-5.55,47.3861382685,133.31,6.143,-1.409,6.3025177509,6.143,-1.409,6.3025177509,0.0,0.0,0.0,134.3
2020-12-02 04:30:00,39.6844,-17.6512,43.4328961134,6.1344,-1.3812,6.2879708015,33.55,-16.27,37.2869333681,130.44,52.7944,-18.8612,56.0624075188,6.1344,-1.3812,6.2879708015,46.66,-17.48,49.8267598786,132.81,6.1344,-1.3812,6.2879708015,6.1344,-1.3812,6.2879708015,0.0,0.0,0.0,131.75
2020-12-02 05:00:00,39.4072,-17.868,43.2688437081,6.1372,-1.388,6.292198967,33.27,-16.48,37.1279315341,130.74,51.9872,-19.428,55.4987941116,6.1372,-1.388,6.292198967,45.85,-18.04,49.271331421,132.96,6.1372,-1.388,6.292198967,6.1372,-1.388,6.292198967,0.0,0.0,0.0,132.08
2020-12-02 05:30:00,42.2974,-0.38980000000000004,42.2991961011,6.1374,-1.3598,6.2862337532,36.16,0.97,36.1730078926,131.53,54.0874,-23.2198,58.8609034147,6.1374,-1.3598,6.2862337532,47.95,-21.86,52.6978377166,132.04,6.1374,-1.3598,6.2862337532,6.1374,-1.3598,6.2862337532,0.0,0.0,0.0,131.43
2020-12-02 06:00:00,43.3728,3.1638,43.4880375538,6.1328,-1.3862,6.2875103403,37.24,4.55,37.5169308446,132.21,55.2228,-24.8862,60.5712851959,6.1328,-1.3862,6.2875103403,49.09,-23.5,54.4249768029,132.18,6.1328,-1.3862,6.2875103403,6.1328,-1.3862,6.2875103403,0.0,0.0,0.0,131.83
2020-12-02 06:30:00,46.4224,3.6308,46.564170028,6.1324,-1.4692,6.3059399299,40.29,5.1,40.6115020653,131.51,59.7624,-20.4192,63.15447872,6.1324,-1.4692,6.3059399299,53.63,-18.95,56.879516524,131.64,6.1324,-1.4692,6.3059399299,6.1324,-1.4692,6.3059399299,0.0,0.0,0.0,131.18
2020-12-02 07:00:00,48.870400000000004,-4.0984,49.0419501929,6.1304,-1.0684,6.2228034454,42.74,-3.03,42.8472694579,132.22,67.4104,11.9216,68.4564575093,6.1304,-1.0684,6.2228034454,61.28,12.99,62.6416674427,134.5,6.1304,-1.0684,6.2228034454,6.1304,-1.0684,6.2228034454,0.0,0.0,0.0,133.64
2020-12-02 07:30:00,53.8942,-2.0182,53.9319749766,6.1442,-1.3882,6.2990707950000004,47.75,-0.63,47.7541558401,131.76,74.3642,14.8018,75.8230012917,6.1442,-1.3882,6.2990707950000004,68.22,16.19,70.1147951577,134.28,6.1442,-1.3882,6.2990707950000004,6.1442,-1.3882,6.2990707950000004,0.0,0.0,0.0,133.08
2020-12-02 08:00:00,57.4886,-1.1042,57.4992033649,6.1786,-1.3842,6.3317539118,51.31,0.28,51.3107639779,131.31,79.2886,16.0058,80.8879949288,6.1786,-1.3842,6.3317539118,73.11,17.39,75.1497451759,133.9,6.1786,-1.3842,6.3317539118,6.1786,-1.3842,6.3317539118,0.0,0.0,0.0,132.56
2020-12-02 08:30:00,61.2228,-0.589,61.2256332008,8.8828,-1.389,8.9907428414,52.34,0.8,52.3461135138,130.86,81.2228,16.181,82.8188867399,8.8828,-1.389,8.9907428414,72.34,17.57,74.4431360167,133.1,8.8828,-1.389,8.9907428414,8.8828,-1.389,8.9907428414,0.0,0.0,0.0,132.15
2020-12-02 09:00:00,62.3426,0.2898,62.343273565,8.7926,-1.3802,8.9002677937,53.55,1.67,53.5760338211,131.15,82.9826,17.3498,84.7769276561,8.7926,-1.3802,8.9002677937,74.19,18.73,76.5177691781,133.48,8.7926,-1.3802,8.9002677937,8.7926,-1.3802,8.9002677937,0.0,0.0,0.0,132.41
2020-12-02 09:30:00,62.8724,-0.2934,62.8730845857,8.3124,-0.9234,8.3635316296,54.56,0.63,54.5636371588,131.15,84.0624,16.5766,85.6812159188,8.3124,-0.9234,8.3635316296,75.75,17.5,77.7451766993,133.33,8.3124,-0.9234,8.3635316296,8.3124,-0.9234,8.3635316296,0.0,0.0,0.0,132.45
2020-12-02 10:00:00,64.4746,-0.2564,64.4751098186,4.5346,-0.19640000000000002,4.5388511895,59.94,-0.06,59.94003003,131.42,86.9246,16.5936,88.4942577014,4.5346,-0.19640000000000002,4.5388511895,82.39,16.79,84.0833883713,133.61,4.5346,-0.19640000000000002,4.5388511895,4.5346,-0.19640000000000002,4.5388511895,0.0,0.0,0.0,132.72
2020-12-02 10:30:00,64.9778,-0.06760000000000001,64.977835164,4.7278,0.0224,4.7278530646,60.25,-0.09,60.250067219900004,132.3,87.7978,17.1724,89.4614163011,4.7278,0.0224,4.7278530646,83.07,17.15,84.8218568531,134.54,4.7278,0.0224,4.7278530646,4.7278,0.0224,4.7278530646,0.0,0.0,0.0,133.58
2020-12-02 11:00:00,64.911,0.6382,64.914137291,10.121,1.0882,10.1793329958,54.79,-0.45,54.7918479338,132.66,86.191,17.5882,87.967228331,10.121,1.0882,10.1793329958,76.07,16.5,77.8389035123,134.81,10.121,1.0882,10.1793329958,10.121,1.0882,10.1793329958,0.0,0.0,0.0,134.03
2020-12-02 11:30:00,64.1288,-0.5572,64.1312206439,11.1988,1.0428,11.2472464755,52.93,-1.6,52.9541773612,132.66,84.1688,16.0428,85.6840610924,11.1988,1.0428,11.2472464755,72.97,15.0,74.4957777327,134.66,11.1988,1.0428,11.2472464755,11.1988,1.0428,11.2472464755,0.0,0.0,0.0,134.12
2020-12-02 12:00:00,64.8542,0.09960000000000001,64.8542764804,12.1742,0.9396,12.2104051448,52.68,-0.84,52.6866966131,131.66,83.8842,16.7696,85.5440149502,12.1742,0.9396,12.2104051448,71.71,15.83,73.4364555245,133.6,12.1742,0.9396,12.2104051448,12.1742,0.9396,12.2104051448,0.0,0.0,0.0,133.06
2020-12-02 12:30:00,64.539,-0.7614000000000001,64.5434911588,11.819,0.9586,11.8578107153,52.72,-1.72,52.7480502009,131.66,84.119,15.7186,85.574999544,11.819,0.9586,11.8578107153,72.3,14.76,73.7912433829,133.53,11.819,0.9586,11.8578107153,11.819,0.9586,11.8578107153,0.0,0.0,0.0,133.06
2020-12-02 13:00:00,65.2396,-0.28140000000000004,65.2402068829,11.7296,0.9686,11.7695242945,53.51,-1.25,53.5245980835,131.94,85.5296,16.5886,87.1234418863,11.7296,0.9686,11.7695242945,73.8,15.62,75.4349017365,133.79,11.7296,0.9686,11.7695242945,11.7296,0.9686,11.7695242945,0.0,0.0,0.0,133.32
2020-12-02 13:30:00,64.8728,-0.1492,64.8729715712,9.1828,0.8008000000000001,9.217651353800001,55.69,-0.9500000000000001,55.6981023016,131.99,85.9128,17.0308,87.5845725712,9.1828,0.8008000000000001,9.217651353800001,76.73,16.23,78.427710664,133.88,9.1828,0.8008000000000001,9.217651353800001,9.1828,0.8008000000000001,9.217651353800001,0.0,0.0,0.0,133.32
2020-12-02 14:00:00,63.6606,-0.2622,63.6611399615,9.7606,0.5778,9.7776871089,53.9,-0.84,53.9065450572,131.84,83.1906,17.0378,84.9173866602,9.7606,0.5778,9.7776871089,73.43,16.46,75.2522192364,133.76,9.7606,0.5778,9.7776871089,9.7606,0.5778,9.7776871089,0.0,0.0,0.0,133.16
2020-12-02 14:30:00,63.1792,-0.2862,63.1798482357,8.6392,0.7238,8.6694672893,54.54,-1.01,54.5493510502,132.18,83.7292,16.9738,85.4323640026,8.6392,0.7238,8.6694672893,75.09,16.25,76.8281888372,134.21,8.6392,0.7238,8.6694672893,8.6392,0.7238,8.6694672893,0.0,0.0,0.0,133.5
2020-12-02 15:00:00,62.3548,-0.1144,62.3549049426,6.6348,1.0356,6.7151350247,55.72,-1.15,55.7318661091,133.52,85.1248,17.0956,86.8244845329,6.6348,1.0356,6.7151350247,78.49,16.06,80.1161887511,135.48,6.6348,1.0356,6.7151350247,6.6348,1.0356,6.7151350247,0.0,0.0,0.0,134.88
2020-12-02 15:30:00,63.0022,5.6458,63.2546619822,6.6122,1.0958,6.7023851337,56.39,4.55,56.5732675387,133.52,83.1222,-3.8542,83.2115075604,6.6122,1.0958,6.7023851337,76.51,-4.95,76.6699589148,134.78,6.6122,1.0958,6.7023851337,6.6122,1.0958,6.7023851337,0.0,0.0,0.0,133.69
2020-12-02 16:00:00,65.1344,9.1502,65.7739783151,10.3044,1.1802,10.3717660695,54.83,7.97,55.406225282,132.84,81.4644,-17.9998,83.4292590606,10.3044,1.1802,10.3717660695,71.16,-19.18,73.6995115316,133.79,10.3044,1.1802,10.3717660695,10.3044,1.1802,10.3717660695,0.0,0.0,0.0,132.34
2020-12-02 16:30:00,68.7186,9.8884,69.4264102523,10.2486,1.1684,10.3149871798,58.47,8.72,59.1166583968,132.08,86.8786,-15.9416,88.3290764614,10.2486,1.1684,10.3149871798,76.63,-17.11,78.5169344791,133.17,10.2486,1.1684,10.3149871798,10.2486,1.1684,10.3149871798,0.0,0.0,0.0,131.42
2020-12-02 17:00:00,70.2534,4.736,70.4128532838,10.2334,1.146,10.2973681861,60.02,3.59,60.1272691879,131.39,92.1934,0.706,92.1961031691,10.2334,1.146,10.2973681861,81.96,-0.44,81.9611810554,131.88,10.2334,1.146,10.2973681861,10.2334,1.146,10.2973681861,0.0,0.0,0.0,131.66
2020-12-02 17:30:00,69.4306,-0.6048,69.4332341131,10.2206,1.1752,10.2879424279,59.21,-1.78,59.2367495732,132.24,94.1806,16.7252,95.6541568956,10.2206,1.1752,10.2879424279,83.96,15.55,85.3878451537,132.22,10.2206,1.1752,10.2879424279,10.2206,1.1752,10.2879424279,0.0,0.0,0.0,133.46
2020-12-02 18:00:00,69.2032,-0.895,69.2089872433,10.2332,1.165,10.2993012986,58.97,-2.06,59.0059700369,132.58,94.0232,16.095,95.3908337485,10.2332,1.165,10.2993012986,83.79,14.93,85.1097467979,132.54,10.2332,1.165,10.2993012986,10.2332,1.165,10.2993012986,0.0,0.0,0.0,133.83
2020-12-02 18:30:00,69.6972,-0.67,69.7004202845,10.2272,1.17,10.2939069279,59.47,-1.8399999999999999,59.4984579632,131.93,94.4272,16.02,95.7764924177,10.2272,1.17,10.2939069279,84.2,14.85,85.4994883026,131.95,10.2272,1.17,10.2939069279,10.2272,1.17,10.2939069279,0.0,0.0,0.0,133.16
2020-12-02 19:00:00,69.1518,-0.6762,69.1551060275,10.2418,1.1638,10.3077105935,58.91,-1.8399999999999999,58.9387283541,131.93,93.4418,15.9838,94.7990076408,10.2418,1.1638,10.3077105935,83.2,14.82,84.5095994547,131.62,10.2418,1.1638,10.3077105935,10.2418,1.1638,10.3077105935,0.0,0.0,0.0,133.16
2020-12-02 19:30:00,66.7734,-0.44580000000000003,66.7748881332,7.8934,1.1642000000000001,7.9787922144,58.88,-1.6099999999999999,58.9020076059,131.52,92.7734,16.6742,94.2599209272,7.8934,1.1642000000000001,7.9787922144,84.88,15.51,86.2854246093,132.7,7.8934,1.1642000000000001,7.9787922144,7.8934,1.1642000000000001,7.9787922144,0.0,0.0,0.0,132.68
2020-12-02 20:00:00,65.3292,-1.125,65.3388858004,6.3092,1.105,6.40523455,59.02,-2.23,59.0621139141,131.22,90.9792,15.625,92.3111881499,6.3092,1.105,6.40523455,84.67,14.52,85.90599106,132.86,6.3092,1.105,6.40523455,6.3092,1.105,6.40523455,0.0,0.0,0.0,132.41
2020-12-02 20:30:00,63.2824,-1.8868,63.310521748,6.1824,1.0832,6.2765748621,57.1,-2.9699999999999998,57.1771886332,131.67,88.0824,14.6332,89.2896395558,6.1824,1.0832,6.2765748621,81.9,13.55,83.0133272433,133.47,6.1824,1.0832,6.2765748621,6.1824,1.0832,6.2765748621,0.0,0.0,0.0,132.88
2020-12-02 21:00:00,60.6054,-2.8536,60.6725435607,6.2054,1.0964,6.301514272,54.4,-3.95,54.5432168102,132.31,84.4954,13.2864,85.5336252366,6.2054,1.0964,6.301514272,78.29,12.19,79.2333275838,133.96,6.2054,1.0964,6.301514272,6.2054,1.0964,6.301514272,0.0,0.0,0.0,133.59
2020-12-02 21:30:00,57.768,-4.0008,57.906374646,6.258,1.0892,6.3520800247,51.51,-5.09,51.7608751858,132.66,80.498,11.8492,81.3654198332,6.258,1.0892,6.3520800247,74.24,10.76,75.0156996901,134.21,6.258,1.0892,6.3520800247,6.258,1.0892,6.3520800247,0.0,0.0,0.0,134.02
2020-12-02 22:00:00,54.8356,-5.2286,55.0843107002,6.2856,1.0914,6.3796489966,48.55,-6.32,48.9596252028,131.47,76.3256,10.0514,76.9845949351,6.2856,1.0914,6.3796489966,70.04,8.96,70.6107867114,133.03,6.2856,1.0914,6.3796489966,6.2856,1.0914,6.3796489966,0.0,0.0,0.0,132.88
2020-12-02 22:30:00,52.2782,-5.6342,52.5809319514,6.3482,1.0858,6.4403885659,45.93,-6.72,46.4189971887,131.34,72.7182,9.3758,73.3201352759,6.3482,1.0858,6.4403885659,66.37,8.29,66.8857309147,132.97,6.3482,1.0858,6.4403885659,6.3482,1.0858,6.4403885659,0.0,0.0,0.0,132.76
2020-12-02 23:00:00,47.3104,-5.6582,47.6475516202,6.2004,1.0918,6.295791245,41.11,-6.75,41.6604680723,132.32,66.2604,9.5018,66.9382163745,6.2004,1.0918,6.295791245,60.06,8.41,60.6459536985,134.02,6.2004,1.0918,6.295791245,6.2004,1.0918,6.295791245,0.0,0.0,0.0,133.76
2020-12-02 23:30:00,41.6378,3.4884,41.7836729285,6.2078,1.1484,6.3131294458,35.43,2.34,35.5071894128,133.58,54.8578,-23.2916,59.5976245449,6.2078,1.1484,6.3131294458,48.65,-24.44,54.4438802805,135.08,6.2078,1.1484,6.3131294458,6.2078,1.1484,6.3131294458,0.0,0.0,0.0,133.21
2020-12-03 00:00:00,39.105,4.4232,39.3543609177,6.165,1.0732,6.2577138989,32.94,3.35,33.1099093928,133.43,51.245,-24.0668,56.6150235118,6.165,1.0732,6.2577138989,45.08,-25.14,51.6161408864,133.11,6.165,1.0732,6.2577138989,6.165,1.0732,6.2577138989,0.0,0.0,0.0,133.0
2020-12-03 00:30:00,37.6758,-12.9928,39.8532151461,6.1658,1.0872,6.2609179423,31.51,-14.08,34.5127005608,131.68,51.0158,-19.2528,54.5278108627,6.1658,1.0872,6.2609179423,44.85,-20.34,49.2467064889,133.16,6.1658,1.0872,6.2609179423,6.1658,1.0872,6.2609179423,0.0,0.0,0.0,132.66
2020-12-03 01:00:00,38.6626,-6.0506,39.1331879499,6.1526,1.0994,6.2500533694,32.51,-7.15,33.2869734281,131.4,51.4026,-21.2006,55.6029920699,6.1526,1.0994,6.2500533694,45.25,-22.3,50.4465310998,131.99,6.1526,1.0994,6.2500533694,6.1526,1.0994,6.2500533694,0.0,0.0,0.0,131.8
2020-12-03 01:30:00,37.3996,-5.9544,37.870634527600004,6.1496,1.0956,6.2464325435,31.25,-7.05,32.0353710764,131.63,49.7696,-21.1844,54.0905896392,6.1496,1.0956,6.2464325435,43.62,-22.28,48.9806369905,132.23,6.1496,1.0956,6.2464325435,6.1496,1.0956,6.2464325435,0.0,0.0,0.0,132.04
2020-12-03 02:00:00,36.839,-5.9734,37.3201477564,6.149,1.0966,6.2460173359,30.69,-7.07,31.4938247915,131.75,48.999,-21.2634,53.4138014053,6.149,1.0966,6.2460173359,42.85,-22.36,48.3331366663,132.4,6.149,1.0966,6.2460173359,6.149,1.0966,6.2460173359,0.0,0.0,0.0,132.19
2020-12-03 02:30:00,36.0662,-5.949,36.5535413256,6.2262,1.091,6.3210637902,29.84,-7.04,30.6592106878,131.87,47.7562,-21.409,52.3354556629,6.2262,1.091,6.3210637902,41.53,-22.5,47.2333663844,132.43,6.2262,1.091,6.3210637902,6.2262,1.091,6.3210637902,0.0,0.0,0.0,132.32
2020-12-03 03:00:00,34.8658,-6.152,35.4043939878,6.2058,1.088,6.3004521774,28.66,-7.24,29.5603315272,132.27,46.0458,-21.942,51.0065394007,6.2058,1.088,6.3004521774,39.84,-23.03,46.0174586434,132.82,6.2058,1.088,6.3004521774,6.2058,1.088,6.3004521774,0.0,0.0,0.0,132.77
2020-12-03 03:30:00,33.4652,-6.6154,34.1128000639,6.2852,1.0946,6.3798031474,27.18,-7.71,28.2523715819,132.82,44.3552,-22.6454,49.8015853985,6.2852,1.0946,6.3798031474,38.07,-23.74,44.865493422,133.32,6.2852,1.0946,6.3798031474,6.2852,1.0946,6.3798031474,0.0,0.0,0.0,133.36
2020-12-03 04:00:00,32.7408,-6.221,33.3265783668,6.2208,1.099,6.3171317574,26.52,-7.32,27.5116847903,132.95,43.5608,-22.081,48.8376274776,6.2208,1.099,6.3171317574,37.34,-23.18,43.9498350395,133.53,6.2208,1.099,6.3171317574,6.2208,1.099,6.3171317574,0.0,0.0,0.0,133.48
2020-12-03 04:30:00,31.9174,-7.0158,32.6793799268,6.4174,1.0942,6.5100150845,25.5,-8.11,26.7585892752,133.13,42.2674,-23.3358,48.2813904564,6.4174,1.0942,6.5100150845,35.85,-24.43,43.3825702328,133.69,6.4174,1.0942,6.5100150845,6.4174,1.0942,6.5100150845,0.0,0.0,0.0,133.72
2020-12-03 05:00:00,32.4898,-6.746,33.1827608863,6.7398,1.094,6.8280114265,25.75,-7.84,26.9170596463,133.0,42.7198,-22.956,48.4970024645,6.7398,1.094,6.8280114265,35.98,-24.05,43.2777413921,133.53,6.7398,1.094,6.8280114265,6.7398,1.094,6.8280114265,0.0,0.0,0.0,133.58
2020-12-03 05:30:00,34.5884,-5.7661999999999995,35.0657450655,6.8684,1.0838,6.953383421,27.72,-6.85,28.5538246125,131.9,45.2884,-21.5062,50.1353748665,6.8684,1.0838,6.953383421,38.42,-22.59,44.5690980389,132.57,6.8684,1.0838,6.953383421,6.8684,1.0838,6.953383421,0.0,0.0,0.0,132.44
2020-12-03 06:00:00,34.9598,-6.0556,35.4803876444,6.7198,1.0944,6.8083348478,28.24,-7.15,29.1310847721,132.86,46.0598,-21.9256,51.0121271013,6.7198,1.0944,6.8083348478,39.34,-23.02,45.5802150061,133.46,6.7198,1.0944,6.8083348478,6.7198,1.0944,6.8083348478,0.0,0.0,0.0,133.44
2020-12-03 06:30:00,41.4624,-5.1632,41.7826429035,6.7824,1.0968,6.870510898,34.68,-6.26,35.2404597019,132.11,54.2524,-20.4532,57.9797921348,6.7824,1.0968,6.870510898,47.47,-21.55,52.1325560471,132.69,6.7824,1.0968,6.870510898,6.7824,1.0968,6.870510898,0.0,0.0,0.0,132.58
2020-12-03 07:00:00,46.599,-3.6672000000000002,46.743076031,6.839,1.1028,6.927343563,39.76,-4.77,40.0451058183,131.53,60.979,-18.2072,63.6391434012,6.839,1.1028,6.927343563,54.14,-19.31,57.4805680209,132.19,6.839,1.1028,6.927343563,6.839,1.1028,6.927343563,0.0,0.0,0.0,131.94
2020-12-03 07:30:00,51.524,-8.3486,52.1959931217,6.874,1.0714,6.9569946069,44.65,-9.42,45.6328708279,130.16,70.394,3.6314,70.4876038886,6.874,1.0714,6.9569946069,63.52,2.56,63.571565971,132.01,6.874,1.0714,6.9569946069,6.874,1.0714,6.9569946069,0.0,0.0,0.0,131.66
2020-12-03 08:00:00,56.487,-10.645,57.4812768995,6.8469999999999995,1.095,6.9340056245,49.64,-11.74,51.0093834505,130.08,78.887,18.795,81.095072563,6.8469999999999995,1.095,6.9340056245,72.04,17.7,74.182555901,131.96,6.8469999999999995,1.095,6.9340056245,6.8469999999999995,1.095,6.9340056245,0.0,0.0,0.0,132.23
2020-12-03 08:30:00,58.8208,-8.9444,59.4969646621,6.8408,1.0856,6.9264039732,51.98,-10.03,52.9388449062,130.2,82.1308,20.9856,84.7694739632,6.8408,1.0856,6.9264039732,75.29,19.9,77.8755038507,132.26,6.8408,1.0856,6.9264039732,6.8408,1.0856,6.9264039732,0.0,0.0,0.0,132.34
2020-12-03 09:00:00,60.2418,-8.1118,60.7854897692,6.8418,1.1082,6.9309692309,53.4,-9.22,54.1901134895,130.86,84.1018,22.5082,87.0616553396,6.8418,1.1082,6.9309692309,77.26,21.4,80.1689940064,133.04,6.8418,1.1082,6.9309692309,6.8418,1.1082,6.9309692309,0.0,0.0,0.0,132.97
2020-12-03 09:30:00,60.9404,-7.0784,61.3501108289,6.8704,1.0616,6.951934315,54.07,-8.14,54.6792876691,130.57,85.1804,23.7616,88.4325402706,6.8704,1.0616,6.951934315,78.31,22.7,81.5337114328,132.96,6.8704,1.0616,6.951934315,6.8704,1.0616,6.951934315,0.0,0.0,0.0,132.63
2020-12-03 10:00:00,62.5112,-6.2898,62.8268390855,7.0112,1.0902,7.0954535782,55.5,-7.38,55.9885202519,130.23,87.1012,24.4402,90.4651447657,7.0112,1.0902,7.0954535782,80.09,23.35,83.4244005073,132.59,7.0112,1.0902,7.0954535782,7.0112,1.0902,7.0954535782,0.0,0.0,0.0,132.3
2020-12-03 10:30:00,62.8978,-6.94,63.2795136268,7.1378,1.07,7.2175542146,55.76,-8.01,56.3323858895,130.57,87.5478,23.77,90.7173091799,7.1378,1.07,7.2175542146,80.41,22.7,83.5527264666,132.73,7.1378,1.07,7.2175542146,7.1378,1.07,7.2175542146,0.0,0.0,0.0,132.66
2020-12-03 11:00:00,62.3914,-7.1624,62.8011685219,7.4814,1.0076,7.5489471928,54.91,-8.17,55.5144755897,130.82,86.5814,23.7376,89.7764583826,7.4814,1.0076,7.5489471928,79.1,22.73,82.3010504186,132.97,7.4814,1.0076,7.5489471928,7.4814,1.0076,7.5489471928,0.0,0.0,0.0,132.94
2020-12-03 11:30:00,61.441,-7.0544,61.8446524799,7.761,0.9756,7.8220787749,53.68,-8.03,54.2772816195,130.63,85.081,23.8656,88.3648313774,7.761,0.9756,7.8220787749,77.32,22.89,80.6370541377,132.83,7.761,0.9756,7.8220787749,7.761,0.9756,7.8220787749,0.0,0.0,0.0,132.73
2020-12-03 12:00:00,61.9454,-6.5202,62.2876038165,7.3754,0.9798,7.440197121,54.57,-7.5,55.0829819454,130.48,86.0554,24.5098,89.4777188198,7.3754,0.9798,7.440197121,78.68,23.53,82.1230984559,132.78,7.3754,0.9798,7.440197121,7.3754,0.9798,7.440197121,0.0,0.0,0.0,132.59
2020-12-03 12:30:00,62.2114,-6.6194,62.5625666539,7.0014,1.0306,7.0768452237,55.21,-7.65,55.7374793115,130.39,86.8414,24.3606,90.1935007987,7.0014,1.0306,7.0768452237,79.84,23.33,83.1788104027,132.59,7.0014,1.0306,7.0768452237,7.0014,1.0306,7.0768452237,0.0,0.0,0.0,132.48
2020-12-03 13:00:00,64.0884,-6.2998,64.3972863916,9.2184,1.0702,9.2803139279,54.87,-7.37,55.3627474029,130.5,86.8884,24.3702,90.241346968,9.2184,1.0702,9.2803139279,77.67,23.3,81.0895733125,132.97,9.2184,1.0702,9.2803139279,9.2184,1.0702,9.2803139279,0.0,0.0,0.0,132.64
2020-12-03 13:30:00,63.0362,-6.2604,63.3463110102,6.9062,1.0596,6.9870129956,56.13,-7.32,56.605293922,130.67,88.3462,25.1296,91.8506823633,6.9062,1.0596,6.9870129956,81.44,24.07,84.9225441211,133.15,6.9062,1.0596,6.9870129956,6.9062,1.0596,6.9870129956,0.0,0.0,0.0,132.73
2020-12-03 14:00:00,62.1684,-5.9676,62.4541608567,6.7884,1.0224,6.8649600378,55.38,-6.99,55.8193917917,130.45,87.33840000000001,25.572400000000002,91.0051853266,6.7884,1.0224,6.8649600378,80.55,24.55,84.2081053106,132.92,6.7884,1.0224,6.8649600378,6.7884,1.0224,6.8649600378,0.0,0.0,0.0,132.48
2020-12-03 14:30:00,61.3964,-6.4028,61.7293591478,6.7764,1.0272000000000001,6.8538118445,54.62,-7.43,55.1230378336,130.66,86.3364,25.0972,89.9101963784,6.7764,1.0272000000000001,6.8538118445,79.56,24.07,83.1213480401,133.15,6.7764,1.0272000000000001,6.8538118445,6.7764,1.0272000000000001,6.8538118445,0.0,0.0,0.0,132.73
2020-12-03 15:00:00,61.8878,-6.6516,62.2442252052,7.2378,0.9384,7.2983795051,54.65,-7.59,55.1745466678,130.75,85.9978,24.8184,89.5073996014,7.2378,0.9384,7.2983795051,78.76,23.88,82.3006196817,133.38,7.2378,0.9384,7.2983795051,7.2378,0.9384,7.2983795051,0.0,0.0,0.0,132.82
2020-12-03 15:30:00,61.6302,-7.594,62.0962993103,10.3902,1.376,10.480917519,51.24,-8.97,52.0192127968,131.91,85.3502,23.796,88.6053398845,10.3902,1.376,10.480917519,74.96,22.42,78.2410250444,134.06,10.3902,1.376,10.480917519,10.3902,1.376,10.480917519,0.0,0.0,0.0,134.08
2020-12-03 16:00:00,63.284,-8.1146,63.8021268388,12.994,1.4754,13.077493688,50.29,-9.59,51.1962127506,131.91,86.274,22.7054,89.2117608007,12.994,1.4754,13.077493688,73.28,21.23,76.2933240854,133.98,12.994,1.4754,13.077493688,12.994,1.4754,13.077493688,0.0,0.0,0.0,134.16
2020-12-03 16:30:00,63.8722,-9.8244,64.6233453808,14.2222,1.4756,14.2985442686,49.65,-11.3,50.9196671238,132.39,85.5622,20.2856,87.9340413958,14.2222,1.4756,14.2985442686,71.34,18.81,73.7781248067,134.26,14.2222,1.4756,14.2985442686,14.2222,1.4756,14.2985442686,0.0,0.0,0.0,134.72
2020-12-03 17:00:00,64.8522,-11.4302,65.8517829438,14.2222,1.4698,14.2979468764,50.63,-12.9,52.2475540097,132.55,87.4222,18.5398,89.3664659527,14.2222,1.4698,14.2979468764,73.2,17.07,75.1639867224,134.23,14.2222,1.4698,14.2979468764,14.2222,1.4698,14.2979468764,0.0,0.0,0.0,134.89
2020-12-03 17:30:00,65.8516,-11.4472,66.8391472896,14.2516,1.4727999999999999,14.3274995167,51.6,-12.92,53.1929168217,132.55,88.9016,18.5528,90.8168534491,14.2516,1.4727999999999999,14.3274995167,74.65,17.08,76.5790369488,134.32,14.2516,1.4727999999999999,14.3274995167,14.2516,1.4727999999999999,14.3274995167,0.0,0.0,0.0,134.85
2020-12-03 18:00:00,66.4612,-11.2992,67.4148576063,14.2512,1.4708,14.3268961775,52.21,-12.77,53.7490185957,132.61,90.2312,19.1608,92.243187879,14.2512,1.4708,14.3268961775,75.98,17.69,78.012156104,134.58,14.2512,1.4708,14.3268961775,14.2512,1.4708,14.3268961775,0.0,0.0,0.0,134.85
2020-12-03 18:30:00,66.2352,-11.3204,67.1956336022,14.2252,1.4796,14.3019415185,52.01,-12.8,53.5619277099,132.61,89.9652,19.2496,92.0015451566,14.2252,1.4796,14.3019415185,75.74,17.77,77.7966612394,134.58,14.2252,1.4796,14.3019415185,14.2252,1.4796,14.3019415185,0.0,0.0,0.0,134.79
2020-12-03 19:00:00,66.522,-9.6914,67.2242494786,11.802,1.4786000000000001,11.894261724,54.72,-11.17,55.848431491,130.79,92.642,20.8186,94.9523789589,11.802,1.4786000000000001,11.894261724,80.84,19.34,83.1212439753,132.91,11.802,1.4786000000000001,11.894261724,11.802,1.4786000000000001,11.894261724,0.0,0.0,0.0,132.85
2020-12-03 19:30:00,66.1098,-8.243,66.6217134652,6.5598,1.127,6.6559075294,59.55,-9.37,60.2826625159,130.79,94.2598,23.347,97.1081474699,6.5598,1.127,6.6559075294,87.7,22.22,90.4710915155,132.97,6.5598,1.127,6.6559075294,6.5598,1.127,6.6559075294,0.0,0.0,0.0,132.68
2020-12-03 20:00:00,64.7348,-8.3232,65.2676795151,6.1448,1.1068,6.2436826697,58.59,-9.43,59.3440224454,130.53,92.4948,23.2068,95.3616463432,6.1448,1.1068,6.2436826697,86.35,22.1,89.1332289329,132.86,6.1448,1.1068,6.2436826697,6.1448,1.1068,6.2436826697,0.0,0.0,0.0,132.43
2020-12-03 20:30:00,61.669,-9.5984,62.4114960849,6.139,1.1116,6.2388280598,55.53,-10.71,56.5533818617,130.48,88.459,21.6016,91.0583538373,6.139,1.1116,6.2388280598,82.32,20.49,84.8317305022,132.9,6.139,1.1116,6.2388280598,6.139,1.1116,6.2388280598,0.0,0.0,0.0,132.43
2020-12-03 21:00:00,60.12,-9.7592,60.9069485744,6.13,1.1008,6.2280543222,53.99,-10.86,55.071405466,130.15,86.18,21.0108,88.7042621109,6.13,1.1008,6.2280543222,80.05,19.91,82.4888513679,132.7,6.13,1.1008,6.2280543222,6.13,1.1008,6.2280543222,0.0,0.0,0.0,132.12
2020-12-03 21:30:00,57.892,-10.7142,58.8751029353,6.142,1.1158,6.2425294264,51.75,-11.83,53.0849451351,130.83,83.002,20.0758,85.3953731161,6.142,1.1158,6.2425294264,76.86,18.96,79.1640145521,133.32,6.142,1.1158,6.2425294264,6.142,1.1158,6.2425294264,0.0,0.0,0.0,132.85
2020-12-03 22:00:00,55.0518,-12.0674,56.3588753082,6.1318,1.1026,6.2301443001,48.92,-13.17,50.6617735576,131.23,79.0418,18.1926,81.108426455,6.1318,1.1026,6.2301443001,72.91,17.09,74.8861549287,133.38,6.1318,1.1026,6.2301443001,6.1318,1.1026,6.2301443001,0.0,0.0,0.0,133.36
2020-12-03 22:30:00,51.67,-13.8178,53.4857036678,6.14,1.1022,6.2381443427,45.53,-14.92,47.912287568,131.44,74.4,15.8222,76.0638022507,6.14,1.1022,6.2381443427,68.26,14.72,69.8291200002,133.29,6.14,1.1022,6.2381443427,6.14,1.1022,6.2381443427,0.0,0.0,0.0,133.66
2020-12-03 23:00:00,47.4754,-12.1166,48.9971999273,6.1354,1.1334,6.2392089819,41.34,-13.25,43.411497325,132.24,67.7654,7.7834,68.2109283966,6.1354,1.1334,6.2392089819,61.63,6.65,61.9877358838,134.27,6.1354,1.1334,6.2392089819,6.1354,1.1334,6.2392089819,0.0,0.0,0.0,134.04
2020-12-03 23:30:00,42.4042,-4.6656,42.6600984645,6.2142,1.0644,6.3046989619,36.19,-5.73,36.6408105806,130.91,57.7842,-18.1956,60.5812976834,6.2142,1.0644,6.3046989619,51.57,-19.26,55.0491825552,133.78,6.2142,1.0644,6.3046989619,6.2142,1.0644,6.3046989619,0.0,0.0,0.0,131.19
2020-12-04 00:00:00,40.9342,-4.6768,41.2004998499,6.2442,1.1132,6.3426530632,34.69,-5.79,35.1698763148,131.27,55.6042,-18.4868,58.5968329509,6.2442,1.1132,6.3426530632,49.36,-19.6,53.1090350129,134.17,6.2442,1.1132,6.3426530632,6.2442,1.1132,6.3426530632,0.0,0.0,0.0,131.55
2020-12-04 00:30:00,41.4738,-4.4158,41.708217129,6.2538,1.0942,6.348802098,35.22,-5.51,35.6484010862,130.86,56.0038,-18.2158,58.8917734839,6.2538,1.0942,6.348802098,49.75,-19.31,53.3660809878,133.81,6.2538,1.0942,6.348802098,6.2538,1.0942,6.348802098,0.0,0.0,0.0,131.14
2020-12-04 01:00:00,42.1616,-4.4674,42.3976199488,6.2016,1.0726,6.2936724827,35.96,-5.54,36.3842438426,130.51,56.7416,-18.1174,59.5638258788,6.2016,1.0726,6.2936724827,50.54,-19.19,54.0605928565,133.47,6.2016,1.0726,6.2936724827,6.2016,1.0726,6.2936724827,0.0,0.0,0.0,130.79
2020-12-04 01:30:00,39.448,-5.0004,39.7636605981,6.178,1.0996,6.2750939563,33.27,-6.1,33.8245901675,130.74,53.358,-18.9904,56.6366617674,6.178,1.0996,6.2750939563,47.18,-20.09,51.279240439,133.62,6.178,1.0996,6.2750939563,6.178,1.0996,6.2750939563,0.0,0.0,0.0,131.03
2020-12-04 02:00:00,38.4706,-4.8544,38.7756658707,6.1706,1.1156,6.2706353522,32.3,-5.97,32.847083584399996,132.3,52.2406,-19.0644,55.6105352943,6.1706,1.1156,6.2706353522,46.07,-20.18,50.295897447,135.11,6.1706,1.1156,6.2706353522,6.1706,1.1156,6.2706353522,0.0,0.0,0.0,132.61
2020-12-04 02:30:00,38.2328,-4.67,38.5169559524,6.1628,1.1,6.260199984,32.07,-5.77,32.5849321006,132.11,51.8228,-18.81,55.1309232631,6.1628,1.1,6.260199984,45.66,-19.91,49.8120838753,135.02,6.1628,1.1,6.260199984,6.1628,1.1,6.260199984,0.0,0.0,0.0,132.44
2020-12-04 03:00:00,37.41,-4.8126,37.7182875905,6.17,1.0974,6.2668322748,31.24,-5.91,31.7941142352,132.47,50.82,-19.1026,54.2916358822,6.17,1.0974,6.2668322748,44.65,-20.2,49.0067597378,135.08,6.17,1.0974,6.2668322748,6.17,1.0974,6.2668322748,0.0,0.0,0.0,132.82
2020-12-04 03:30:00,36.7086,-5.0208,37.0503676986,6.1686,1.1092,6.2675314598,30.54,-6.13,31.1491332143,132.98,49.7886,-19.6408,53.5225720103,6.1686,1.1092,6.2675314598,43.62,-20.75,48.3039014987,132.95,6.1686,1.1092,6.2675314598,6.1686,1.1092,6.2675314598,0.0,0.0,0.0,133.36
2020-12-04 04:00:00,35.7396,-5.3164,36.1328537085,6.1596,1.0936,6.2559278385,29.58,-6.41,30.2665574521,133.07,48.5296,-20.0964,52.5260637124,6.1596,1.0936,6.2559278385,42.37,-21.19,47.3733363824,133.01,6.1596,1.0936,6.2559278385,6.1596,1.0936,6.2559278385,0.0,0.0,0.0,133.47
2020-12-04 04:30:00,36.3458,-5.599,36.7745289384,6.1958,1.111,6.2946214056,30.15,-6.71,30.8876447791,133.12,49.2258,-20.599,53.3619544867,6.1958,1.111,6.2946214056,43.03,-21.71,48.196524771,132.86,6.1958,1.111,6.2946214056,6.1958,1.111,6.2946214056,0.0,0.0,0.0,133.53
2020-12-04 05:00:00,36.8506,-5.1886,37.2140872563,6.1806,1.0814,6.2744913993,30.67,-6.27,31.3043415519,132.47,49.5906,-19.9086,53.4376268403,6.1806,1.0814,6.2744913993,43.41,-20.99,48.2183388349,132.29,6.1806,1.0814,6.2744913993,6.1806,1.0814,6.2744913993,0.0,0.0,0.0,132.85
2020-12-04 05:30:00,37.9438,-5.1342,38.2895804114,6.2838,1.1058,6.3803554823,31.66,-6.24,32.269074979,132.02,50.6738,-20.0242,54.4867194101,6.2838,1.1058,6.3803554823,44.39,-21.13,49.1624755276,131.74,6.2838,1.1058,6.3803554823,6.2838,1.1058,6.3803554823,0.0,0.0,0.0,132.41
2020-12-04 06:00:00,39.307,-4.937,39.6158329207,6.287,1.073,6.3779070235,33.02,-6.01,33.5624864991,131.03,52.567,-19.417,56.0384633801,6.287,1.073,6.3779070235,46.28,-20.49,50.6130269792,131.84,6.287,1.073,6.3779070235,6.287,1.073,6.3779070235,0.0,0.0,0.0,131.37
2020-12-04 06:30:00,43.8458,-3.922,44.020861664,6.5858,1.118,6.6800213802,37.26,-5.04,37.599324462,131.0,58.4458,-17.662,61.0561854495,6.5858,1.118,6.6800213802,51.86,-18.78,55.155670606,132.79,6.5858,1.118,6.6800213802,6.5858,1.118,6.6800213802,0.0,0.0,0.0,131.22
2020-12-04 07:00:00,48.5926,-5.7246,48.9286400784,7.3225999999999996,1.1854,7.4179271983,41.27,-6.91,41.8444858972,130.47,65.5526,-7.1546,65.9418809856,7.3225999999999996,1.1854,7.4179271983,58.23,-8.34,58.8242169519,132.04,7.3225999999999996,1.1854,7.4179271983,7.3225999999999996,1.1854,7.4179271983,0.0,0.0,0.0,131.22
2020-12-04 07:30:00,56.511,-4.0322,56.6546711034,6.211,1.0977999999999999,6.3072724565,50.3,-5.13,50.5609226577,130.6,78.911,16.2978,80.5764494492,6.211,1.0977999999999999,6.3072724565,72.7,15.2,74.2720001077,132.63,6.211,1.0977999999999999,6.3072724565,6.211,1.0977999999999999,6.3072724565,0.0,0.0,0.0,132.06
2020-12-04 08:00:00,61.7622,9.2426,62.4499399808,6.3022,1.1026,6.3979255701,55.46,8.14,56.0541809324,131.46,85.4022,13.9826,86.5392908892,6.3022,1.1026,6.3979255701,79.1,12.88,80.1417768707,133.0,6.3022,1.1026,6.3979255701,6.3022,1.1026,6.3979255701,0.0,0.0,0.0,131.86
2020-12-04 08:30:00,64.0708,10.3586,64.9027580816,6.2508,1.1086,6.348345816,57.82,9.25,58.5552294846,131.46,88.7208,15.5386,90.0712409296,6.2508,1.1086,6.348345816,82.47,14.43,83.7229108429,133.1,6.2508,1.1086,6.348345816,6.2508,1.1086,6.348345816,0.0,0.0,0.0,131.81
2020-12-04 09:00:00,66.2324,11.4716,67.2185124524,6.3224,1.1016,6.4176525553,59.91,10.37,60.8008634807,131.39,91.4024,16.9416,92.9592197489,6.3224,1.1016,6.4176525553,85.08,15.84,86.5419666982,133.52,6.3224,1.1016,6.4176525553,6.3224,1.1016,6.4176525553,0.0,0.0,0.0,131.71
2020-12-04 09:30:00,66.367,11.203,67.3059128012,6.467,1.073,6.5554113525,59.9,10.13,60.7505300388,132.25,91.657,16.863,93.1953132834,6.467,1.073,6.5554113525,85.19,15.79,86.6409845281,134.23,6.467,1.073,6.5554113525,6.467,1.073,6.5554113525,0.0,0.0,0.0,132.56
2020-12-04 10:00:00,67.67,12.0782,68.7394487557,6.8,1.0282,6.8772956342,60.87,11.05,61.864847854,131.77,92.84,17.8882,94.5476245034,6.8,1.0282,6.8772956342,86.04,16.86,87.6763434457,133.92,6.8,1.0282,6.8772956342,6.8,1.0282,6.8772956342,0.0,0.0,0.0,132.07
2020-12-04 10:30:00,68.6916,12.1744,69.7621095289,7.7516,0.9044000000000001,7.8041810538,60.94,11.27,61.9733531447,131.67,92.9516,17.9844,94.6754381343,7.7516,0.9044000000000001,7.8041810538,85.2,17.08,86.8951460094,133.59,7.7516,0.9044000000000001,7.8041810538,7.7516,0.9044000000000001,7.8041810538,0.0,0.0,0.0,131.96
2020-12-04 11:00:00,68.6718,12.0992,69.729525711,8.8018,0.7492000000000001,8.8336280134,59.87,11.35,60.9363553226,131.56,91.8418,18.0292,93.5947021999,8.8018,0.7492000000000001,8.8336280134,83.04,17.28,84.8188658259,133.53,8.8018,0.7492000000000001,8.8336280134,8.8018,0.7492000000000001,8.8336280134,0.0,0.0,0.0,131.87
2020-12-04 11:30:00,68.3956,12.1068,69.4588562071,9.6956,0.8968,9.7369866797,58.7,11.21,59.7608073908,132.46,92.2756,18.1968,94.0526973861,9.6956,0.8968,9.7369866797,82.58,17.3,84.3726638195,134.36,9.6956,0.8968,9.7369866797,9.6956,0.8968,9.7369866797,0.0,0.0,0.0,132.76
2020-12-04 12:00:00,69.1346,12.324,70.2244536694,9.0346,0.9440000000000001,9.0837840771,60.1,11.38,61.1679196965,131.9,91.4446,18.144,93.2272471178,9.0346,0.9440000000000001,9.0837840771,82.41,17.2,84.1857951201,133.86,9.0346,0.9440000000000001,9.0837840771,9.0346,0.9440000000000001,9.0837840771,0.0,0.0,0.0,132.26
2020-12-04 12:30:00,72.3776,12.4972,73.4486010051,11.8476,0.5572,11.8606954939,60.53,11.94,61.6963896837,132.22,88.1876,17.6872,89.9438148935,11.8476,0.5572,11.8606954939,76.34,17.13,78.2383058354,134.28,11.8476,0.5572,11.8606954939,11.8476,0.5572,11.8606954939,0.0,0.0,0.0,132.69
2020-12-04 13:00:00,70.8268,11.1962,71.7062793114,11.8568,0.5462,11.8693740644,58.97,10.65,59.9239801749,132.79,86.2768,15.9262,87.7344291865,11.8568,0.5462,11.8693740644,74.42,15.38,75.9926364854,134.64,11.8568,0.5462,11.8693740644,11.8568,0.5462,11.8693740644,0.0,0.0,0.0,133.35
2020-12-04 13:30:00,69.083,10.397,69.8609941097,9.153,0.737,9.1826236991,59.93,9.66,60.7035460249,133.34,85.453,14.907,86.7434946149,9.153,0.737,9.1826236991,76.3,14.17,77.6046319494,135.15,9.153,0.737,9.1826236991,9.153,0.737,9.1826236991,0.0,0.0,0.0,133.91
2020-12-04 14:00:00,68.6616,10.2226,69.4184187757,8.4216,0.8626,8.4656615406,60.24,9.36,60.9628345798,132.98,85.4016,14.6026,86.6410365203,8.4216,0.8626,8.4656615406,76.98,13.74,78.1965983915,134.86,8.4216,0.8626,8.4656615406,8.4216,0.8626,8.4656615406,0.0,0.0,0.0,133.53
2020-12-04 14:30:00,69.2864,11.4582,70.2274559713,8.5864,0.7982,8.6234209105,60.7,10.66,61.6289347628,132.4,85.8564,16.1382,87.3599617685,8.5864,0.7982,8.6234209105,77.27,15.34,78.7779696362,134.55,8.5864,0.7982,8.6234209105,8.5864,0.7982,8.6234209105,0.0,0.0,0.0,132.91
2020-12-04 15:00:00,69.1224,11.0626,70.0020521165,8.1024,0.8626,8.1481878059,61.02,10.2,61.8666339799,132.55,85.7424,15.5826,87.1468678756,8.1024,0.8626,8.1481878059,77.64,14.72,79.0230852346,134.72,8.1024,0.8626,8.1481878059,8.1024,0.8626,8.1481878059,0.0,0.0,0.0,133.09
2020-12-04 15:30:00,69.8462,11.492,70.7852930943,7.5161999999999995,0.9520000000000001,7.5762501569000005,62.33,10.54,63.2148756228,132.72,87.0062,16.112,88.4854529425,7.5161999999999995,0.9520000000000001,7.5762501569000005,79.49,15.16,80.9227143638,134.88,7.5161999999999995,0.9520000000000001,7.5762501569000005,7.5161999999999995,0.9520000000000001,7.5762501569000005,0.0,0.0,0.0,133.22
2020-12-04 16:00:00,70.671,11.4312,71.5895423539,6.561,1.0712,6.6478711209,64.11,10.36,64.9416792207,131.95,88.661,16.0412,90.1004607005,6.561,1.0712,6.6478711209,82.1,14.97,83.453645217,134.2,6.561,1.0712,6.6478711209,6.561,1.0712,6.6478711209,0.0,0.0,0.0,132.44
2020-12-04 16:30:00,74.027,11.9586,74.9866977734,6.277,1.0986,6.372413276,67.75,10.86,68.6148824964,131.86,93.197,17.1986,94.7706317957,6.277,1.0986,6.372413276,86.92,16.1,88.3985090372,134.1,6.277,1.0986,6.372413276,6.277,1.0986,6.372413276,0.0,0.0,0.0,132.27
2020-12-04 17:00:00,76.7112,12.1874,77.6732960817,6.3911999999999995,1.1074,6.4864298501,70.32,11.08,71.1875607111,131.69,96.7312,17.6874,98.3349844776,6.3911999999999995,1.1074,6.4864298501,90.34,16.58,91.8488541028,133.9,6.3911999999999995,1.1074,6.4864298501,6.3911999999999995,1.1074,6.4864298501,0.0,0.0,0.0,132.05
2020-12-04 17:30:00,78.0422,10.2512,78.7125916374,7.4922,1.1412,7.5786145357,70.55,9.11,71.1357476941,131.36,98.3822,15.1712,99.545078162,7.4922,1.1412,7.5786145357,90.89,14.03,91.9664775883,133.32,7.4922,1.1412,7.5786145357,7.4922,1.1412,7.5786145357,0.0,0.0,0.0,131.77
2020-12-04 18:00:00,77.0642,1.6096,77.0810076076,7.6142,1.1096,7.6946249941,69.45,0.5,69.4517998327,132.75,97.3842,4.2896,97.478628826,7.6142,1.1096,7.6946249941,89.77,3.18,89.8263062805,133.68,7.6142,1.1096,7.6946249941,7.6142,1.1096,7.6946249941,0.0,0.0,0.0,133.48
2020-12-04 18:30:00,75.3952,0.7282000000000001,75.3987165559,7.6752,1.1682000000000001,7.7635936447,67.72,-0.44,67.7214294002,133.32,95.3252,3.2082,95.3791712182,7.6752,1.1682000000000001,7.7635936447,87.65,2.04,87.6737366604,134.21,7.6752,1.1682000000000001,7.7635936447,7.6752,1.1682000000000001,7.7635936447,0.0,0.0,0.0,134.05
2020-12-04 19:00:00,72.2706,-20.6494,75.1627390714,7.6406,1.1706,7.7297524359,64.63,-21.82,68.2139963644,131.93,92.5806,9.7606,93.0936990817,7.6406,1.1706,7.7297524359,84.94,8.59,85.3732493232,134.77,7.6406,1.1706,7.7297524359,7.6406,1.1706,7.7297524359,0.0,0.0,0.0,133.94
2020-12-04 19:30:00,70.458,-21.517,73.6702860928,6.5280000000000005,1.113,6.6222015222,63.93,-22.63,67.8171202574,131.29,90.508,10.063,91.0657017378,6.5280000000000005,1.113,6.6222015222,83.98,8.95,84.4555676081,134.33,6.5280000000000005,1.113,6.6222015222,6.5280000000000005,1.113,6.6222015222,0.0,0.0,0.0,133.34
2020-12-04 20:00:00,68.8508,-22.25,72.3567215996,6.4008,1.1,6.4946316785,62.45,-23.35,66.6725205763,131.78,88.5008,9.32,88.9901904742,6.4008,1.1,6.4946316785,82.1,8.22,82.5104744866,134.75,6.4008,1.1,6.4946316785,6.4008,1.1,6.4946316785,0.0,0.0,0.0,133.87
2020-12-04 20:30:00,65.71,-23.6958,69.8519508506,6.52,1.0942,6.6111779314,59.19,-24.79,64.1716463869,131.86,84.54,7.5242,84.8741726654,6.52,1.0942,6.6111779314,78.02,6.43,78.2845150716,134.67,6.52,1.0942,6.6111779314,6.52,1.0942,6.6111779314,0.0,0.0,0.0,133.99
2020-12-04 21:00:00,61.7532,-25.18,66.6895052481,6.6532,1.1,6.7435206117,55.1,-26.28,61.046280804,131.82,79.6832,5.83,79.8961905365,6.6532,1.1,6.7435206117,73.03,4.73,73.1830157892,134.27,6.6532,1.1,6.7435206117,6.6532,1.1,6.7435206117,0.0,0.0,0.0,133.99
2020-12-04 21:30:00,57.4912,-25.3428,62.8290982689,6.6912,1.0872,6.7789498656,50.8,-26.43,57.2641676793,131.96,74.4312,5.6672,74.6466388344,6.6912,1.0872,6.7789498656,67.74,4.58,67.8946536923,134.53,6.6912,1.0872,6.7789498656,6.6912,1.0872,6.7789498656,0.0,0.0,0.0,134.16
2020-12-04 22:00:00,53.505,-26.0774,59.5215575717,6.635,1.0926,6.7243586876,46.87,-27.17,54.1756938119,132.06,69.525,4.7426,69.686568862,6.635,1.0926,6.7243586876,62.89,3.65,62.9958300207,134.72,6.635,1.0926,6.7243586876,6.635,1.0926,6.7243586876,0.0,0.0,0.0,134.28
2020-12-04 22:30:00,50.3852,-27.7322,57.5129837157,6.6251999999999995,1.1178,6.7188356045,43.76,-28.85,52.4143119768,132.13,65.6152,2.6178,65.6673994299,6.6251999999999995,1.1178,6.7188356045,58.99,1.5,59.0090679472,134.82,6.6251999999999995,1.1178,6.7188356045,6.6251999999999995,1.1178,6.7188356045,0.0,0.0,0.0,134.38
2020-12-04 23:00:00,48.5476,-11.6576,49.9276386736,6.6576,0.9824,6.7296914877,41.89,-12.64,43.7554762287,130.89,60.8076,-5.3076,61.0387977889,6.6576,0.9824,6.7296914877,54.15,-6.29,54.5140954249,135.18,6.6576,0.9824,6.7296914877,6.6576,0.9824,6.7296914877,0.0,0.0,0.0,132.04
2020-12-04 23:30:00,44.8184,-7.7126,45.4771720462,6.5484,1.0974,6.6397160572,38.27,-8.81,39.2709689211,130.14,55.6784,-6.9026,56.1046353996,6.5484,1.0974,6.6397160572,49.13,-8.0,49.7770720312,133.03,6.5484,1.0974,6.6397160572,6.5484,1.0974,6.6397160572,0.0,0.0,0.0,131.04
