Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-05 00:00:00,41.5728,-8.8112,42.4962933122,6.5928,1.0988,6.6837394683,34.98,-9.91,36.3566843923,130.36,51.7128,-8.3412,52.3811922476,6.5928,1.0988,6.6837394683,45.12,-9.44,46.0969413302,133.22,6.5928,1.0988,6.6837394683,6.5928,1.0988,6.6837394683,0.0,0.0,0.0,131.35
2020-12-05 00:30:00,41.7522,-8.2134,42.5523929339,6.8322,1.0966,6.9196451065,34.92,-9.31,36.1397634193,130.49,51.8122,-7.6134,52.3685776817,6.8322,1.0966,6.9196451065,44.98,-8.71,45.8155486707,133.4,6.8322,1.0966,6.9196451065,6.8322,1.0966,6.9196451065,0.0,0.0,0.0,131.46
2020-12-05 01:00:00,41.4414,-8.3354,42.2713676987,6.8414,1.0946,6.9284127417,34.6,-9.43,35.862025877,130.69,51.4414,-7.7854,52.0272052596,6.8414,1.0946,6.9284127417,44.6,-8.88,45.4754263312,133.48,6.8414,1.0946,6.9284127417,6.8414,1.0946,6.9284127417,0.0,0.0,0.0,131.68
2020-12-05 01:30:00,40.7948,-8.2716,41.6249333165,6.8648,1.0984,6.9521192165,33.93,-9.37,35.2000255682,130.82,50.6148,-7.7216000000000005,51.200401225,6.8648,1.0984,6.9521192165,43.75,-8.82,44.6302016576,133.63,6.8648,1.0984,6.9521192165,6.8648,1.0984,6.9521192165,0.0,0.0,0.0,131.84
2020-12-05 02:00:00,39.2994,-8.818200000000001,40.2765873877,6.8894,1.1018,6.9769474414,32.41,-9.92,33.8941661647,131.02,48.8494,-8.3682,49.5609791227,6.8894,1.1018,6.9769474414,41.96,-9.47,43.0153751582,133.78,6.8894,1.1018,6.9769474414,6.8894,1.1018,6.9769474414,0.0,0.0,0.0,132.07
2020-12-05 02:30:00,38.6376,-9.027,39.6780904626,6.8876,1.103,6.9753596868,31.75,-10.13,33.3268570375,130.86,48.0376,-8.627,48.8061076379,6.8876,1.103,6.9753596868,41.15,-9.73,42.2846946306,133.53,6.8876,1.103,6.9753596868,6.8876,1.103,6.9753596868,0.0,0.0,0.0,131.9
2020-12-05 03:00:00,37.7676,-9.4596,38.9342476737,6.8476,1.1104,6.9370464839,30.92,-10.57,32.6767700362,131.6,46.9376,-9.1696,47.8248874324,6.8476,1.1104,6.9370464839,40.09,-10.28,41.3870329934,134.24,6.8476,1.1104,6.9370464839,6.8476,1.1104,6.9370464839,0.0,0.0,0.0,132.67
2020-12-05 03:30:00,35.9828,-10.6998,37.539946935,6.8828,1.0902,6.9686061648,29.1,-11.79,31.3976766656,132.46,44.6928,-11.0798,46.0457201038,6.8828,1.0902,6.9686061648,37.81,-12.17,39.7203348425,134.92,6.8828,1.0902,6.9686061648,6.8828,1.0902,6.9686061648,0.0,0.0,0.0,133.62
2020-12-05 04:00:00,35.4578,-10.8072,37.0681959728,6.8078,1.0928,6.8949512457,28.65,-11.9,31.0230962349,133.16,44.0378,-11.2072,45.4414916203,6.8078,1.0928,6.8949512457,37.23,-12.3,39.2092195791,135.64,6.8078,1.0928,6.8949512457,6.8078,1.0928,6.8949512457,0.0,0.0,0.0,134.33
2020-12-05 04:30:00,36.2592,-9.9308,37.5945524415,6.7992,1.0992,6.8874785865,29.46,-11.03,31.4571533995,133.28,45.0892,-10.0608,46.1980048625,6.7992,1.0992,6.8874785865,38.29,-11.16,39.8832007241,135.71,6.7992,1.0992,6.8874785865,6.7992,1.0992,6.8874785865,0.0,0.0,0.0,134.43
2020-12-05 05:00:00,36.2954,-9.7798,37.5898995636,6.8454,1.0902,6.9316691496,29.45,-10.87,31.3920276503,133.34,45.1254,-9.8598,46.1900138688,6.8454,1.0902,6.9316691496,38.28,-10.95,39.8153349854,134.02,6.8454,1.0902,6.9316691496,6.8454,1.0902,6.9316691496,0.0,0.0,0.0,134.49
2020-12-05 05:30:00,37.0026,-9.9064,38.305732831,6.8826,1.0836000000000001,6.9673791141,30.12,-10.99,32.0623533135,133.12,46.0126,-9.9564,47.0774814505,6.8826,1.0836000000000001,6.9673791141,39.13,-11.04,40.6575761698,133.71,6.8826,1.0836000000000001,6.9673791141,6.8826,1.0836000000000001,6.9673791141,0.0,0.0,0.0,134.24
2020-12-05 06:00:00,37.7344,-9.833,38.9945231072,6.9244,1.087,7.00919998,30.81,-10.92,32.6879564978,132.66,46.8744,-9.873,47.9028757421,6.9244,1.087,7.00919998,39.95,-10.96,41.4261282285,133.21,6.9244,1.087,7.00919998,6.9244,1.087,7.00919998,0.0,0.0,0.0,133.76
2020-12-05 06:30:00,39.9422,-9.582,41.0754679199,6.9822,1.078,7.0649275184,32.96,-10.66,34.6409757368,132.02,49.5822,-9.462,50.4769650518,6.9822,1.078,7.0649275184,42.6,-10.54,43.8845257466,132.53,6.9822,1.078,7.0649275184,6.9822,1.078,7.0649275184,0.0,0.0,0.0,133.07
2020-12-05 07:00:00,43.5288,-9.1054,44.4709426322,7.0388,1.0946,7.123401898,36.49,-10.2,37.8887859399,132.31,53.8788,-8.8154,54.5952046118,7.0388,1.0946,7.123401898,46.84,-9.91,47.876859755,132.88,7.0388,1.0946,7.123401898,7.0388,1.0946,7.123401898,0.0,0.0,0.0,133.34
2020-12-05 07:30:00,48.9664,-9.2936,49.8405390212,6.8464,1.0864,6.9320601498,42.12,-10.38,43.3801659748,131.55,60.4564,-8.5136,61.0529089063,6.8464,1.0864,6.9320601498,53.61,-9.6,54.4627588357,132.13,6.8464,1.0864,6.9320601498,6.8464,1.0864,6.9320601498,0.0,0.0,0.0,132.49
2020-12-05 08:00:00,52.3892,-9.1744,53.1864446264,6.6292,1.0856,6.7175010234,45.76,-10.26,46.8961107129,131.44,64.5792,-8.2744,65.107133004,6.6292,1.0856,6.7175010234,57.95,-9.36,58.7010400249,132.13,6.6292,1.0856,6.7175010234,6.6292,1.0856,6.7175010234,0.0,0.0,0.0,132.37
2020-12-05 08:30:00,55.6624,-8.1994,56.2630690073,6.4824,1.0906,6.5735012071,49.18,-9.29,50.0497402591,131.17,68.6224,-7.0194,68.9804737453,6.4824,1.0906,6.5735012071,62.14,-8.11,62.6669905133,131.92,6.4824,1.0906,6.5735012071,6.4824,1.0906,6.5735012071,0.0,0.0,0.0,132.1
2020-12-05 09:00:00,58.7312,-6.8552,59.1299215328,6.5012,1.0948,6.5927375558,52.23,-7.95,52.8315757857,130.5,72.3812,-5.4552,72.5864816648,6.5012,1.0948,6.5927375558,65.88,-6.55,66.2048102482,131.44,6.5012,1.0948,6.5927375558,6.5012,1.0948,6.5927375558,0.0,0.0,0.0,131.4
2020-12-05 09:30:00,62.0478,-13.6072,63.5223218773,6.6478,1.0528,6.7306487562,55.4,-14.66,57.3068547383,130.05,78.5378,9.6828,79.1324373736,6.6478,1.0528,6.7306487562,71.89,8.63,72.4061392425,133.21,6.6478,1.0528,6.7306487562,6.6478,1.0528,6.7306487562,0.0,0.0,0.0,131.71
2020-12-05 10:00:00,63.3856,-22.0842,67.1226204569,6.6256,1.0758,6.7123707436,56.76,-23.16,61.3032070939,130.93,82.4956,24.8758,86.1645486555,6.6256,1.0758,6.7123707436,75.87,23.8,79.515387819,133.35,6.6256,1.0758,6.7123707436,6.6256,1.0758,6.7123707436,0.0,0.0,0.0,133.46
2020-12-05 10:30:00,64.613,-21.278,68.0264143771,6.703,1.052,6.7850506999,57.91,-22.33,62.0660696355,130.85,83.863,25.732,87.7219390632,6.703,1.052,6.7850506999,77.16,24.68,81.0109128451,133.43,6.703,1.052,6.7850506999,6.703,1.052,6.7850506999,0.0,0.0,0.0,133.37
2020-12-05 11:00:00,66.0636,-21.1312,69.3608452832,6.9736,1.0288,7.0490798265,59.09,-22.16,63.108586579,131.17,85.5936,26.1288,89.4928966477,6.9736,1.0288,7.0490798265,78.62,25.1,82.5294759465,133.74,6.9736,1.0288,7.0490798265,6.9736,1.0288,7.0490798265,0.0,0.0,0.0,133.69
2020-12-05 11:30:00,66.3712,-21.0604,69.6324395494,7.0212,1.0296,7.0962895657,59.35,-22.09,63.3276448323,131.25,85.9612,26.5396,89.9648724425,7.0212,1.0296,7.0962895657,78.94,25.51,82.9595304953,133.74,7.0212,1.0296,7.0962895657,7.0212,1.0296,7.0962895657,0.0,0.0,0.0,133.78
2020-12-05 12:00:00,67.0854,-20.7254,70.2139095787,6.9754000000000005,1.0246,7.0502489545,60.11,-21.75,63.923975158,131.34,86.8654,27.0246,90.9721205772,6.9754000000000005,1.0246,7.0502489545,79.89,26.0,84.0143565113,133.98,6.9754000000000005,1.0246,7.0502489545,6.9754000000000005,1.0246,7.0502489545,0.0,0.0,0.0,133.87
2020-12-05 12:30:00,67.7684,-20.8428,70.9011872284,6.9484,1.0272000000000001,7.0239164574,60.82,-21.87,64.63257151,131.84,87.8684,27.2972,92.0108300495,6.9484,1.0272000000000001,7.0239164574,80.92,26.27,85.0773724324,134.36,6.9484,1.0272000000000001,7.0239164574,6.9484,1.0272000000000001,7.0239164574,0.0,0.0,0.0,134.36
2020-12-05 13:00:00,67.0024,-21.5756,70.3905399974,8.0124,0.8944000000000001,8.0621650392,58.99,-22.47,63.1246465337,132.29,86.4524,26.7144,90.4857813865,8.0124,0.8944000000000001,8.0621650392,78.44,25.82,82.5803003143,134.67,8.0124,0.8944000000000001,8.0621650392,8.0124,0.8944000000000001,8.0621650392,0.0,0.0,0.0,134.83
2020-12-05 13:30:00,63.9188,-23.3986,68.0669337887,8.1688,0.8514,8.2130490928,55.75,-24.25,60.7957646551,132.67,82.4888,24.7814,86.1308302027,8.1688,0.8514,8.2130490928,74.32,23.93,78.0775723239,134.9,8.1688,0.8514,8.2130490928,8.1688,0.8514,8.2130490928,0.0,0.0,0.0,135.3
2020-12-05 14:00:00,63.4174,-15.4152,65.2640407407,7.7274,0.9448000000000001,7.7849443029,55.69,-16.36,58.0433088306,132.13,78.9474,-1.4652,78.9609952939,7.7274,0.9448000000000001,7.7849443029,71.22,-2.41,71.2607640992,135.16,7.7274,0.9448000000000001,7.7849443029,7.7274,0.9448000000000001,7.7849443029,0.0,0.0,0.0,133.74
2020-12-05 14:30:00,63.4028,-11.9058,64.5109535,7.4928,0.9742000000000001,7.5558664281,55.91,-12.88,57.374406315,131.32,77.5528,-11.8058,78.4462472109,7.4928,0.9742000000000001,7.5558664281,70.06,-12.78,71.2160936868,134.59,7.4928,0.9742000000000001,7.5558664281,7.4928,0.9742000000000001,7.5558664281,0.0,0.0,0.0,132.48
2020-12-05 15:00:00,63.2286,-12.0014,64.3575128475,7.6886,0.9286000000000001,7.7444733791,55.54,-12.93,57.0252268737,131.19,77.3286,-11.7914,78.2224359881,7.6886,0.9286000000000001,7.7444733791,69.64,-12.72,70.7921464571,134.37,7.6886,0.9286000000000001,7.7444733791,7.6886,0.9286000000000001,7.7444733791,0.0,0.0,0.0,132.34
2020-12-05 15:30:00,62.3896,-12.1634,63.5642233314,7.1196,1.0166,7.1918133819,55.27,-13.18,56.8197615271,131.26,76.8196,-11.4334,77.6657812664,7.1196,1.0166,7.1918133819,69.7,-12.45,70.8031955494,134.58,7.1196,1.0166,7.1918133819,7.1196,1.0166,7.1918133819,0.0,0.0,0.0,132.38
2020-12-05 16:00:00,64.1138,-11.6934,65.1714274356,6.5938,1.0966,6.6843645921,57.52,-12.79,58.9248207464,130.8,79.1338,-11.0234,79.8978951538,6.5938,1.0966,6.6843645921,72.54,-12.12,73.5455369142,134.14,6.5938,1.0966,6.6843645921,6.5938,1.0966,6.6843645921,0.0,0.0,0.0,131.89
2020-12-05 16:30:00,66.7324,-11.1352,67.6550507265,6.5724,1.1048,6.6646098761,60.16,-12.24,61.392533748,130.74,82.3324,-10.4852,82.9973704933,6.5724,1.1048,6.6646098761,75.76,-11.59,76.6414098252,134.08,6.5724,1.1048,6.6646098761,6.5724,1.1048,6.6646098761,0.0,0.0,0.0,131.83
2020-12-05 17:00:00,68.5098,-11.4272,69.4562711055,9.7698,1.1228,9.8341075792,58.74,-12.55,60.0657148463,130.26,83.0498,-11.3772,83.825473216,9.7698,1.1228,9.8341075792,73.28,-12.5,74.3384718702,133.57,9.7698,1.1228,9.8341075792,9.7698,1.1228,9.8341075792,0.0,0.0,0.0,131.41
2020-12-05 17:30:00,69.8134,-11.1968,70.7055807543,9.7634,1.1332,9.8289430663,60.05,-12.33,61.3027846023,130.61,84.7234,-11.0268,85.4379589281,9.7634,1.1332,9.8289430663,74.96,-12.16,75.9398920199,133.76,9.7634,1.1332,9.8289430663,9.7634,1.1332,9.8289430663,0.0,0.0,0.0,131.74
2020-12-05 18:00:00,70.4586,-10.7688,71.2767940314,7.3686,1.1412,7.456447103,63.09,-11.91,64.2043316296,130.5,86.5186,-10.3288,87.1329573434,7.3686,1.1412,7.456447103,79.15,-11.47,79.9767678767,133.76,7.3686,1.1412,7.456447103,7.3686,1.1412,7.456447103,0.0,0.0,0.0,131.57
2020-12-05 18:30:00,69.3712,-11.611,70.3361835078,9.7512,1.149,9.8186609291,59.62,-12.76,60.9701730357,130.58,84.1612,-11.600999999999999,84.9569937465,9.7512,1.149,9.8186609291,74.41,-12.75,75.4944408549,133.86,9.7512,1.149,9.8186609291,9.7512,1.149,9.8186609291,0.0,0.0,0.0,131.71
2020-12-05 19:00:00,69.0508,-11.1442,69.9443076617,9.0708,1.1158,9.1391696713,59.98,-12.26,61.2201600782,129.93,83.7908,-11.0642,84.5181322929,9.0708,1.1158,9.1391696713,74.72,-12.18,75.7062137476,133.39,9.0708,1.1158,9.1391696713,9.0708,1.1158,9.1391696713,0.0,0.0,0.0,131.06
2020-12-05 19:30:00,66.9366,-12.2222,68.0432993938,8.8266,1.0977999999999999,8.8946069278,58.11,-13.32,59.6170655098,130.37,81.3066,-12.3522,82.239528503,8.8266,1.0977999999999999,8.8946069278,72.48,-13.45,73.7173853307,133.53,8.8266,1.0977999999999999,8.8946069278,8.8266,1.0977999999999999,8.8946069278,0.0,0.0,0.0,131.52
2020-12-05 20:00:00,63.7368,-13.0618,65.0614347635,8.9768,1.0982,9.0437260839,54.76,-14.16,56.5611456744,130.05,77.2968,-13.4918,78.4654316083,8.9768,1.0982,9.0437260839,68.32,-14.59,69.8605074416,132.84,8.9768,1.0982,9.0437260839,8.9768,1.0982,9.0437260839,0.0,0.0,0.0,131.25
2020-12-05 20:30:00,61.06,-13.0534,62.4396897138,6.5,1.0866,6.5901972322999995,54.56,-14.14,56.3625159126,130.16,75.16,-13.2534,76.3195794771,6.5,1.0866,6.5901972322999995,68.66,-14.34,70.1415083955,133.11,6.5,1.0866,6.5901972322999995,6.5,1.0866,6.5901972322999995,0.0,0.0,0.0,131.34
2020-12-05 21:00:00,58.6578,-13.4348,60.1766678363,6.2178,1.0852,6.3117902277999995,52.44,-14.52,54.4130866612,130.32,72.4778,-13.6948,73.7602809097,6.2178,1.0852,6.3117902277999995,66.26,-14.78,67.8884084362,133.3,6.2178,1.0852,6.3117902277999995,6.2178,1.0852,6.3117902277999995,0.0,0.0,0.0,131.53
2020-12-05 21:30:00,56.2716,-14.26,58.0503278764,6.2116,1.1,6.3082465519,50.06,-15.36,52.363472001,130.95,69.5516,-14.74,71.0963618096,6.2116,1.1,6.3082465519,63.34,-15.84,65.29059044,133.93,6.2116,1.1,6.3082465519,6.2116,1.1,6.3082465519,0.0,0.0,0.0,132.2
2020-12-05 22:00:00,54.6124,-14.2328,56.4365735104,6.1824,1.0772,6.2755421758,48.43,-15.31,50.7923320985,130.4,67.4424,-14.8228,69.0521014713,6.1824,1.0772,6.2755421758,61.26,-15.9,63.2897906459,133.37,6.1824,1.0772,6.2755421758,6.1824,1.0772,6.2755421758,0.0,0.0,0.0,131.71
2020-12-05 22:30:00,53.4548,-14.4238,55.3666113238,6.1648,1.0862,6.2597595385,47.29,-15.51,49.7685061058,130.55,65.9748,-15.0638,67.6726850766,6.1648,1.0862,6.2597595385,59.81,-16.15,61.952066955,133.5,6.1648,1.0862,6.2597595385,6.1648,1.0862,6.2597595385,0.0,0.0,0.0,131.85
2020-12-05 23:00:00,50.8906,-15.0358,53.0653224809,6.1606,1.1142,6.2605458228,44.73,-16.15,47.5562340813,130.62,62.7606,-15.9258,64.749702841,6.1606,1.1142,6.2605458228,56.6,-17.04,59.1094036512,133.57,6.1606,1.1142,6.2605458228,6.1606,1.1142,6.2605458228,0.0,0.0,0.0,131.98
2020-12-05 23:30:00,48.4216,-14.9698,50.6828004218,6.1816,1.0902,6.276998853,42.24,-16.06,45.1900564284,130.34,59.6616,-15.9398,61.7542204112,6.1816,1.0902,6.276998853,53.48,-17.03,56.1260305028,133.28,6.1816,1.0902,6.276998853,6.1816,1.0902,6.276998853,0.0,0.0,0.0,131.71
2020-12-06 00:00:00,46.8386,-15.542,49.3498552577,6.1986,1.088,6.2933604664,40.64,-16.63,43.9108927261,130.6,57.6386,-16.702,60.0097076643,6.1986,1.088,6.2933604664,51.44,-17.79,54.4293826899,133.51,6.1986,1.088,6.2933604664,6.1986,1.088,6.2933604664,0.0,0.0,0.0,132.0
2020-12-06 00:30:00,46.9698,-15.3034,49.39996117,6.1998,1.0966,6.2960345933,40.77,-16.4,43.944884799,130.32,57.9698,-16.2334,60.1998420895,6.1998,1.0966,6.2960345933,51.77,-17.33,54.5936058527,133.32,6.1998,1.0966,6.2960345933,6.1998,1.0966,6.2960345933,0.0,0.0,0.0,131.68
2020-12-06 01:00:00,47.3064,-14.8906,49.5946110915,6.1264,1.0994,6.2242635966,41.18,-15.99,44.1754739646,130.13,58.4064,-15.6606,60.4695125937,6.1264,1.0994,6.2242635966,52.28,-16.76,54.9007832367,133.16,6.1264,1.0994,6.2242635966,6.1264,1.0994,6.2242635966,0.0,0.0,0.0,131.48
2020-12-06 01:30:00,46.1784,-14.9928,48.5512994512,6.1384,1.0972,6.2356878049,40.04,-16.09,43.1519373841,130.06,57.0184,-15.8228,59.1731268263,6.1384,1.0972,6.2356878049,50.88,-16.92,53.6195934337,133.16,6.1384,1.0972,6.2356878049,6.1384,1.0972,6.2356878049,0.0,0.0,0.0,131.42
2020-12-06 02:00:00,44.4158,-15.746,47.1243016462,6.1358,1.094,6.2325658954,38.28,-16.84,41.820377808,130.87,54.9158,-16.766,57.4181490963,6.1358,1.094,6.2325658954,48.78,-17.86,51.9467804585,133.82,6.1358,1.094,6.2325658954,6.1358,1.094,6.2325658954,0.0,0.0,0.0,132.27
2020-12-06 02:30:00,43.5374,-16.1036,46.4201586783,6.1474,1.0964,6.2444070751,37.39,-17.2,41.1564344909,130.74,53.5874,-17.4136,56.3457443266,6.1474,1.0964,6.2444070751,47.44,-18.51,50.9232137635,133.69,6.1474,1.0964,6.2444070751,6.1474,1.0964,6.2444070751,0.0,0.0,0.0,132.2
2020-12-06 03:00:00,42.7496,-16.2746,45.7426595786,6.1396,1.0954,6.2365526792,36.61,-17.37,40.5217102304,131.09,52.4896,-18.1346,55.5339700122,6.1396,1.0954,6.2365526792,46.35,-19.23,50.1808270159,134.01,6.1396,1.0954,6.2365526792,6.1396,1.0954,6.2365526792,0.0,0.0,0.0,132.62
2020-12-06 03:30:00,41.7968,-16.5604,44.9579730237,6.1368,1.0996,6.2345356202,35.66,-17.66,39.7933562294,131.03,51.3368,-18.5204,54.5753813583,6.1368,1.0996,6.2345356202,45.2,-19.62,49.2745816826,133.94,6.1368,1.0996,6.2345356202,6.1368,1.0996,6.2345356202,0.0,0.0,0.0,132.62
2020-12-06 04:00:00,40.7126,-17.0236,44.1284347753,6.1326,1.0964,6.2298375356,34.58,-18.12,39.0398616801,131.42,50.0426,-19.1336,53.5757077762,6.1326,1.0964,6.2298375356,43.91,-20.23,48.3460546477,134.19,6.1326,1.0964,6.2298375356,6.1326,1.0964,6.2298375356,0.0,0.0,0.0,132.99
2020-12-06 04:30:00,40.5862,-16.7176,43.8943934939,6.1262,1.0924,6.2228340971,34.46,-17.81,38.7903042009,131.34,49.8862,-18.7676,53.2996788002,6.1262,1.0924,6.2228340971,43.76,-19.86,48.0557717657,134.26,6.1262,1.0924,6.2228340971,6.1262,1.0924,6.2228340971,0.0,0.0,0.0,132.89
2020-12-06 05:00:00,40.3148,-17.1116,43.7960038542,6.1648,1.0884,6.2601416597,34.15,-18.2,38.6970606119,131.75,49.5648,-19.2316,53.1650621894,6.1648,1.0884,6.2601416597,43.4,-20.32,47.9214190107,134.62,6.1648,1.0884,6.2601416597,6.1648,1.0884,6.2601416597,0.0,0.0,0.0,133.31
2020-12-06 05:30:00,40.4446,-16.753,43.7770336839,6.1446,1.087,6.2400062628,34.3,-17.84,38.6620692669,131.84,49.7446,-18.823,53.1867517166,6.1446,1.087,6.2400062628,43.6,-19.91,47.9308679245,134.78,6.1446,1.087,6.2400062628,6.1446,1.087,6.2400062628,0.0,0.0,0.0,133.4
2020-12-06 06:00:00,40.8006,-16.6444,44.0650089268,6.1206,1.0956,6.2178841835,34.68,-17.74,38.9539471684,132.27,50.2406,-18.3944,53.5020732282,6.1206,1.0956,6.2178841835,44.12,-19.49,48.2331265833,135.21,6.1206,1.0956,6.2178841835,6.1206,1.0956,6.2178841835,0.0,0.0,0.0,133.8
2020-12-06 06:30:00,42.0418,-16.1362,45.0320985263,6.1318,1.0938,6.2285929133,35.91,-17.23,39.8296497599,132.17,51.7918,-17.6862,54.7283493053,6.1318,1.0938,6.2285929133,45.66,-18.78,49.3712872022,135.14,6.1318,1.0938,6.2285929133,6.1318,1.0938,6.2285929133,0.0,0.0,0.0,133.65
2020-12-06 07:00:00,42.191,-15.7024,45.0182834719,6.131,1.0976,6.2284738709,36.06,-16.8,39.7814479374,132.86,52.261,-16.9624,54.9448371984,6.131,1.0976,6.2284738709,46.13,-18.06,49.5392823929,135.27,6.131,1.0976,6.2284738709,6.131,1.0976,6.2284738709,0.0,0.0,0.0,134.3
2020-12-06 07:30:00,46.8536,-15.1468,49.2410944557,6.1336,1.1032,6.2320220796,40.72,-16.25,43.8426835401,132.08,57.9636,-16.0868,60.1545015705,6.1336,1.1032,6.2320220796,51.83,-17.19,54.6062725335,132.32,6.1336,1.1032,6.2320220796,6.1336,1.1032,6.2320220796,0.0,0.0,0.0,133.42
2020-12-06 08:00:00,47.9596,-15.252,50.3264019791,6.1296,1.108,6.2289373219,41.83,-16.36,44.9154594767,132.0,59.4596,-16.132,61.6091345188,6.1296,1.108,6.2289373219,53.33,-17.24,56.0473594382,132.09,6.1296,1.108,6.2289373219,6.1296,1.108,6.2289373219,0.0,0.0,0.0,133.32
2020-12-06 08:30:00,50.2874,-13.657,52.1088883758,6.2374,1.103,6.3341745918,44.05,-14.76,46.4570780398,131.15,62.3174,-14.107,63.894176509,6.2374,1.103,6.3341745918,56.08,-15.21,58.1060280866,131.24,6.2374,1.103,6.3341745918,6.2374,1.103,6.3341745918,0.0,0.0,0.0,132.4
2020-12-06 09:00:00,52.8516,-12.854800000000001,54.3924397835,6.8916,1.0352,6.9689159559,45.96,-13.89,48.0130575989,131.01,65.2116,-13.1348,66.5212428146,6.8916,1.0352,6.9689159559,58.32,-14.17,60.0167584929,131.86,6.8916,1.0352,6.9689159559,6.8916,1.0352,6.9689159559,0.0,0.0,0.0,132.23
2020-12-06 09:30:00,54.4234,-11.6234,55.6507852157,7.5334,0.9566,7.5938922247,46.89,-12.58,48.5482079999,130.79,66.6534,-11.9934,67.723831663,7.5334,0.9566,7.5938922247,59.12,-12.95,60.5217060235,133.28,7.5334,0.9566,7.5938922247,7.5334,0.9566,7.5938922247,0.0,0.0,0.0,132.04
2020-12-06 10:00:00,55.8018,-11.1946,56.9136183387,8.761800000000001,0.8254,8.8005922755,47.04,-12.02,48.551436642,130.95,67.8218,-11.4146,68.7756472045,8.761800000000001,0.8254,8.8005922755,59.06,-12.24,60.3150163724,133.6,8.761800000000001,0.8254,8.8005922755,8.761800000000001,0.8254,8.8005922755,0.0,0.0,0.0,132.18
2020-12-06 10:30:00,57.317,-10.377,58.248782116,9.697,0.7030000000000001,9.722449177,47.62,-11.08,48.8920320707,130.72,69.147,-10.317,69.9124316413,9.697,0.7030000000000001,9.722449177,59.45,-11.02,60.4627397659,133.35,9.697,0.7030000000000001,9.722449177,9.697,0.7030000000000001,9.722449177,0.0,0.0,0.0,131.93
2020-12-06 11:00:00,57.6644,-10.4644,58.6062001389,10.5044,0.6156,10.5224228541,47.16,-11.08,48.4441121293,130.5,69.1144,-10.3744,69.8886862283,10.5044,0.6156,10.5224228541,58.61,-10.99,59.6314698796,133.11,10.5044,0.6156,10.5224228541,10.5044,0.6156,10.5224228541,0.0,0.0,0.0,131.7
2020-12-06 11:30:00,59.229,-9.8836,60.0479807317,11.059,0.5064000000000001,11.0705881488,48.17,-10.39,49.2777941876,130.46,70.929,-9.0336,71.5019508123,11.059,0.5064000000000001,11.0705881488,59.87,-9.54,60.6253123703,133.11,11.059,0.5064000000000001,11.0705881488,11.059,0.5064000000000001,11.0705881488,0.0,0.0,0.0,131.58
2020-12-06 12:00:00,60.885,-9.3544,61.5994157794,10.075,0.6156,10.0937895936,50.81,-9.97,51.7789242839,130.04,73.355,-8.3244,73.8258197405,10.075,0.6156,10.0937895936,63.28,-8.94,63.9083875559,132.78,10.075,0.6156,10.0937895936,10.075,0.6156,10.0937895936,0.0,0.0,0.0,131.12
2020-12-06 12:30:00,62.7236,-8.4518,63.290464686199996,9.4136,0.6982,9.4394569865,53.31,-9.15,54.0895424273,129.98,75.9836,-7.3618,76.3393972219,9.4136,0.6982,9.4394569865,66.57,-8.06,67.0561592995,132.75,9.4136,0.6982,9.4394569865,9.4136,0.6982,9.4394569865,0.0,0.0,0.0,131.05
2020-12-06 13:00:00,63.664,-8.4218,64.2186235545,9.324,0.6782,9.3486325866,54.34,-9.1,55.0966931857,130.03,77.014,-7.3518,77.3641076937,9.324,0.6782,9.3486325866,67.69,-8.03,68.1646315915,132.82,9.324,0.6782,9.3486325866,9.324,0.6782,9.3486325866,0.0,0.0,0.0,131.05
2020-12-06 13:30:00,63.271,-8.6638,63.861419272,8.901,0.7762,8.9347796526,54.37,-9.44,55.1834259538,130.03,76.931,-7.6638,77.311788179,8.901,0.7762,8.9347796526,68.03,-8.44,68.5515462991,132.88,8.901,0.7762,8.9347796526,8.901,0.7762,8.9347796526,0.0,0.0,0.0,131.12
2020-12-06 14:00:00,61.6344,-9.917,62.4271267348,9.3644,0.743,9.3938296961,52.27,-10.66,53.345932366,130.96,74.9044,-9.097,75.4547847943,9.3644,0.743,9.3938296961,65.54,-9.84,66.2745592215,133.6,9.3644,0.743,9.3938296961,9.3644,0.743,9.3938296961,0.0,0.0,0.0,132.05
2020-12-06 14:30:00,61.3892,-10.1966,62.2302541229,9.2692,0.7934,9.3030936897,52.12,-10.99,53.2660726917,130.96,74.7692,-9.4166,75.3598409247,9.2692,0.7934,9.3030936897,65.5,-10.21,66.2909805328,133.6,9.2692,0.7934,9.3030936897,9.2692,0.7934,9.3030936897,0.0,0.0,0.0,132.08
2020-12-06 15:00:00,61.6162,-10.5644,62.5152993258,8.7762,0.8656,8.8187839184,52.84,-11.43,54.0620985534,130.81,75.3962,-9.8544,76.037465593,8.7762,0.8656,8.8187839184,66.62,-10.72,67.4769797783,133.6,8.7762,0.8656,8.8187839184,8.7762,0.8656,8.8187839184,0.0,0.0,0.0,131.92
2020-12-06 15:30:00,62.5702,-10.5474,63.4529556033,10.4302,1.0526,10.4831788499,52.14,-11.6,53.4147882145,130.87,76.3302,-9.9074,76.970487895,10.4302,1.0526,10.4831788499,65.9,-10.96,66.8051764461,133.4,10.4302,1.0526,10.4831788499,10.4302,1.0526,10.4831788499,0.0,0.0,0.0,131.98
2020-12-06 16:00:00,63.5716,-10.444,64.4237957789,11.1516,1.156,11.2113566779,52.42,-11.6,53.6881402174,130.47,77.0616,-10.124,77.7237773822,11.1516,1.156,11.2113566779,65.91,-11.28,66.8682772322,133.22,11.1516,1.156,11.2113566779,11.1516,1.156,11.2113566779,0.0,0.0,0.0,131.6
2020-12-06 16:30:00,66.4444,-10.0092,67.1940650355,10.8744,1.1808,10.9383208949,55.57,-11.19,56.6854566886,129.96,80.5644,-9.7592,81.1533396232,10.8744,1.1808,10.9383208949,69.69,-10.94,70.5434596543,132.56,10.8744,1.1808,10.9383208949,10.8744,1.1808,10.9383208949,0.0,0.0,0.0,131.05
2020-12-06 17:00:00,70.4872,-8.9392,71.0517745062,11.2672,1.2008,11.3310068608,59.22,-10.14,60.0818441794,130.59,85.5572,-8.3292,85.9616777668,11.2672,1.2008,11.3310068608,74.29,-9.53,74.8987650098,133.49,11.2672,1.2008,11.3310068608,11.2672,1.2008,11.3310068608,0.0,0.0,0.0,131.62
2020-12-06 17:30:00,71.4304,-9.3632,72.0414572201,14.7904,1.4568,14.8619715516,56.64,-10.82,57.6642176744,131.07,85.8604,-8.9732,86.3280175053,14.7904,1.4568,14.8619715516,71.07,-10.43,71.8312592121,133.81,14.7904,1.4568,14.8619715516,14.7904,1.4568,14.8619715516,0.0,0.0,0.0,132.13
2020-12-06 18:00:00,70.5498,-10.0716,71.2650784508,14.7898,1.4884,14.8645053264,55.76,-11.56,56.9456864038,131.47,84.7698,-9.8916,85.3449631941,14.7898,1.4884,14.8645053264,69.98,-11.38,70.8992581061,134.16,14.7898,1.4884,14.8645053264,14.7898,1.4884,14.8645053264,0.0,0.0,0.0,132.57
2020-12-06 18:30:00,69.2164,-9.748,69.8994530233,14.8264,1.482,14.9002839221,54.39,-11.23,55.5372397586,131.28,82.9764,-10.088,83.5873836231,14.8264,1.482,14.9002839221,68.15,-11.57,69.1251575043,134.11,14.8264,1.482,14.9002839221,14.8264,1.482,14.9002839221,0.0,0.0,0.0,132.44
2020-12-06 19:00:00,67.4572,-9.999,68.1942360676,14.8472,1.461,14.9189097738,52.61,-11.46,53.8436969385,130.51,80.7572,-10.469,81.4329497982,14.8472,1.461,14.9189097738,65.91,-11.93,66.9809898404,133.33,14.8472,1.461,14.9189097738,14.8472,1.461,14.9189097738,0.0,0.0,0.0,131.71
2020-12-06 19:30:00,64.8274,-11.1252,65.7750854488,11.0674,1.2148,11.1338709261,53.76,-12.34,55.1580746582,129.99,78.6674,-11.3052,79.4755771907,11.0674,1.2148,11.1338709261,67.6,-12.52,68.7496210899,132.28,11.0674,1.2148,11.1338709261,11.0674,1.2148,11.1338709261,0.0,0.0,0.0,131.14
2020-12-06 20:00:00,62.7478,-0.7102,62.7518190085,8.2678,1.1398,8.3459966978,54.48,-1.85,54.5114015597,131.53,78.4478,1.4198,78.4606471862,8.2678,1.1398,8.3459966978,70.18,0.28,70.1805585615,131.08,8.2678,1.1398,8.3459966978,8.2678,1.1398,8.3459966978,0.0,0.0,0.0,132.42
2020-12-06 20:30:00,60.978,2.2542,61.019651766,6.208,1.1042,6.3054358803,54.77,1.15,54.7820718849,132.07,77.378,4.7642,77.5245282839,6.208,1.1042,6.3054358803,71.17,3.66,71.264047738,131.26,6.208,1.1042,6.3054358803,6.208,1.1042,6.3054358803,0.0,0.0,0.0,132.88
2020-12-06 21:00:00,58.777,1.5812,58.798264621,6.1370000000000005,1.1012,6.2350148709,52.64,0.48,52.6421884044,132.44,74.557,3.8612,74.6569160523,6.1370000000000005,1.1012,6.2350148709,68.42,2.76,68.4756453055,131.61,6.1370000000000005,1.1012,6.2350148709,6.1370000000000005,1.1012,6.2350148709,0.0,0.0,0.0,133.29
2020-12-06 21:30:00,57.0788,1.3294000000000001,57.0942791688,6.1288,1.0994,6.226625876,50.95,0.23,50.9505191338,132.67,72.3088,3.4594,72.3915050665,6.1288,1.0994,6.226625876,66.18,2.36,66.2220658089,131.92,6.1288,1.0994,6.226625876,6.1288,1.0994,6.226625876,0.0,0.0,0.0,133.54
2020-12-06 22:00:00,54.67,0.4284,54.6716784685,6.14,1.0984,6.2374740529,48.53,-0.67,48.5346247539,133.32,69.21,2.3184,69.2488200518,6.14,1.0984,6.2374740529,63.07,1.22,63.0817984842,132.46,6.14,1.0984,6.2374740529,6.14,1.0984,6.2374740529,0.0,0.0,0.0,134.26
2020-12-06 22:30:00,52.1308,-0.4888,52.1330915454,6.1408,1.1012,6.2387551707,45.99,-1.5899999999999999,46.0174771147,132.39,65.9008,1.1812,65.9113850111,6.1408,1.1012,6.2387551707,59.76,0.08,59.7600535475,131.53,6.1408,1.1012,6.2387551707,6.1408,1.1012,6.2387551707,0.0,0.0,0.0,133.36
2020-12-06 23:00:00,49.7098,-1.0382,49.7206403346,6.1298,1.0918,6.2262729847,43.58,-2.13,43.632021498,133.08,62.7798,0.4818,62.7816487461,6.1298,1.0918,6.2262729847,56.65,-0.61,56.653284106,132.15,6.1298,1.0918,6.2262729847,6.1298,1.0918,6.2262729847,0.0,0.0,0.0,134.07
2020-12-06 23:30:00,46.8884,-1.4212,46.9099335322,6.1384,1.0988,6.2359695317,40.75,-2.52,40.8278446651,133.59,59.1284,-0.1512,59.12859332,6.1384,1.0988,6.2359695317,52.99,-1.25,53.0047412974,132.63,6.1384,1.0988,6.2359695317,6.1384,1.0988,6.2359695317,0.0,0.0,0.0,134.63
2020-12-07 00:00:00,44.0654,-19.267,48.0934170772,6.1354,1.083,6.2302505696,37.93,-20.35,43.0442493255,132.32,56.8354,4.773,57.0354646002,6.1354,1.083,6.2302505696,50.7,3.69,50.83410371,132.88,6.1354,1.083,6.2302505696,6.1354,1.083,6.2302505696,0.0,0.0,0.0,134.4
2020-12-07 00:30:00,43.6562,-23.8654,49.7536040463,6.1462,1.1046,6.2446709761,37.51,-24.97,45.0610807682,131.46,56.5862,6.3946,56.9463689764,6.1462,1.1046,6.2446709761,50.44,5.29,50.7166412531,132.57,6.1462,1.1046,6.2446709761,6.1462,1.1046,6.2446709761,0.0,0.0,0.0,133.84
2020-12-07 01:00:00,43.7382,-23.9326,49.8577925905,6.1482,1.1074,6.2471351834,37.59,-25.04,45.1664665432,131.36,56.6782,6.2974,57.0269725832,6.1482,1.1074,6.2471351834,50.53,5.19,50.7958364436,132.46,6.1482,1.1074,6.2471351834,6.1482,1.1074,6.2471351834,0.0,0.0,0.0,133.75
2020-12-07 01:30:00,42.293,-24.5844,48.9192249771,6.143,1.1056,6.2416985155999996,36.15,-25.69,44.3486031347,131.53,54.903,5.5056,55.1783566298,6.143,1.1056,6.2416985155999996,48.76,4.4,48.958120879,132.55,6.143,1.1056,6.2416985155999996,6.143,1.1056,6.2416985155999996,0.0,0.0,0.0,133.95
2020-12-07 02:00:00,41.7216,-24.0918,48.1778656003,6.1516,1.1082,6.2506231529,35.57,-25.2,43.5920279409,130.91,54.1616,5.7782,54.4689499605,6.1516,1.1082,6.2506231529,48.01,4.67,48.2365939925,132.0,6.1516,1.1082,6.2506231529,6.1516,1.1082,6.2506231529,0.0,0.0,0.0,133.32
2020-12-07 02:30:00,41.3192,-23.8934,47.7301880595,6.1692,1.1066,6.2676624191,35.15,-25.0,43.1337744697,131.0,53.6392,6.1366,53.9890881216,6.1692,1.1066,6.2676624191,47.47,5.03,47.7357497061,132.12,6.1692,1.1066,6.2676624191,6.1692,1.1066,6.2676624191,0.0,0.0,0.0,133.43
2020-12-07 03:00:00,39.385,-24.6442,46.4598193996,6.165,1.1058,6.2633871539,33.22,-25.75,42.0313085687,131.2,51.095,5.1358,51.352463102,6.165,1.1058,6.2633871539,44.93,4.03,45.1103735298,132.24,6.165,1.1058,6.2633871539,6.165,1.1058,6.2633871539,0.0,0.0,0.0,133.68
2020-12-07 03:30:00,38.3046,-25.2012,45.8513125505,6.1646,1.0988,6.2617613017,32.14,-26.3,41.5291415755,131.51,49.7346,4.5687999999999995,49.9440123598,6.1646,1.0988,6.2617613017,43.57,3.47,43.7079603734,132.46,6.1646,1.0988,6.2617613017,6.1646,1.0988,6.2617613017,0.0,0.0,0.0,134.01
2020-12-07 04:00:00,38.6806,-24.6506,45.8676454238,6.1506,1.0994,6.2480845641,32.53,-25.75,41.4881115502,131.51,50.1406,5.1894,50.4084282707,6.1506,1.0994,6.2480845641,43.99,4.09,44.1797261196,132.53,6.1506,1.0994,6.2480845641,6.1506,1.0994,6.2480845641,0.0,0.0,0.0,133.97
2020-12-07 04:30:00,37.8228,-25.1952,45.4462573033,6.1428,1.0948,6.2395976537,31.68,-26.29,41.1677847352,131.82,49.1428,4.7448,49.37132689,6.1428,1.0948,6.2395976537,43.0,3.65,43.1546347453,132.71,6.1428,1.0948,6.2395976537,6.1428,1.0948,6.2395976537,0.0,0.0,0.0,134.31
2020-12-07 05:00:00,37.542,-25.2334,45.2341269349,6.142,1.0966,6.2391261856,31.4,-26.33,40.9783955274,131.34,48.802,4.4166,49.001444464,6.142,1.0966,6.2391261856,42.66,3.32,42.788993912,132.28,6.142,1.0966,6.2391261856,6.142,1.0966,6.2391261856,0.0,0.0,0.0,133.86
2020-12-07 05:30:00,39.4654,-24.6742,46.5438926477,6.1454,1.1058,6.2440959954,33.32,-25.78,42.1287407835,131.98,50.9854,5.0658,51.2364454544,6.1454,1.1058,6.2440959954,44.84,3.96,45.0145221012,132.97,6.1454,1.1058,6.2440959954,6.1454,1.1058,6.2440959954,0.0,0.0,0.0,134.47
2020-12-07 06:00:00,41.1286,-24.1802,47.7099969608,6.1486,1.0798,6.2426957318,34.98,-25.26,43.1470508842,131.76,52.8886,5.2998,53.1534748629,6.1486,1.0798,6.2426957318,46.74,4.22,46.9301182611,132.82,6.1486,1.0798,6.2426957318,6.1486,1.0798,6.2426957318,0.0,0.0,0.0,134.26
2020-12-07 06:30:00,45.1604,-22.4916,50.4513012589,6.1504,1.0984,6.2477117987,39.01,-23.59,45.5880269369,131.14,57.9404,7.3884,58.4095746151,6.1504,1.0984,6.2477117987,51.79,6.29,52.1705683312,132.18,6.1504,1.0984,6.2477117987,6.1504,1.0984,6.2477117987,0.0,0.0,0.0,133.51
2020-12-07 07:00:00,49.0352,-21.404,53.5031032281,6.1652000000000005,1.096,6.2618613079,42.87,-22.5,48.4157711908,131.2,62.8652,9.166,63.5299057692,6.1652000000000005,1.096,6.2618613079,56.7,8.07,57.2714143356,132.39,6.1652000000000005,1.096,6.2618613079,6.1652000000000005,1.096,6.2618613079,0.0,0.0,0.0,133.47
2020-12-07 07:30:00,54.7116,-19.2184,57.9888443851,6.7016,1.1116,6.7931654713,48.01,-20.33,52.1370213955,131.75,69.8116,12.2916,70.8854211042,6.7016,1.1116,6.7931654713,63.11,11.18,64.0926243807,133.41,6.7016,1.1116,6.7931654713,6.7016,1.1116,6.7931654713,0.0,0.0,0.0,133.95
2020-12-07 08:00:00,57.944,-18.9522,60.9646866706,10.834,1.2778,10.9090938597,47.11,-20.23,51.2699229568,131.7,72.474,12.3578,73.52003738330001,10.834,1.2778,10.9090938597,61.64,11.08,62.6279170977,133.26,10.834,1.2778,10.9090938597,10.834,1.2778,10.9090938597,0.0,0.0,0.0,133.92
2020-12-07 08:30:00,61.068,-17.4914,63.5236152778,10.818,1.2486,10.8898175357,50.25,-18.74,53.6306824495,131.34,76.328,14.0686,77.6137171508,10.818,1.2486,10.8898175357,65.51,12.82,66.7526216714,132.93,10.818,1.2486,10.8898175357,10.818,1.2486,10.8898175357,0.0,0.0,0.0,133.5
2020-12-07 09:00:00,63.6802,-16.0766,65.6781922681,10.6702,1.1834,10.7356231119,53.01,-17.26,55.7491497693,130.74,79.6202,15.7334,81.1598184054,10.6702,1.1834,10.7356231119,68.95,14.55,70.4684681258,132.37,10.6702,1.1834,10.7356231119,10.6702,1.1834,10.7356231119,0.0,0.0,0.0,132.81
2020-12-07 09:30:00,65.332,-15.8928,67.2372762375,11.152,1.1472,11.2108506296,54.18,-17.04,56.7964259439,130.6,81.622,16.0472,83.1845148561,11.152,1.1472,11.2108506296,70.47,14.9,72.0279869218,132.19,11.152,1.1472,11.2108506296,11.152,1.1472,11.2108506296,0.0,0.0,0.0,132.65
2020-12-07 10:00:00,65.4842,-16.1292,67.4413192507,11.3842,1.1208,11.4392395849,54.1,-17.25,56.7835583598,130.36,81.7242,15.5408,83.1887091514,11.3842,1.1208,11.4392395849,70.34,14.42,71.8028690235,131.95,11.3842,1.1208,11.4392395849,11.3842,1.1208,11.4392395849,0.0,0.0,0.0,132.43
2020-12-07 10:30:00,67.0506,-15.3174,68.7779448888,11.6406,1.0326,11.6863095595,55.41,-16.35,57.7718841652,130.29,83.5506,16.5426,85.1725329852,11.6406,1.0326,11.6863095595,71.91,15.51,73.5636336786,131.88,11.6406,1.0326,11.6863095595,11.6406,1.0326,11.6863095595,0.0,0.0,0.0,132.31
2020-12-07 11:00:00,67.8504,-14.26,69.3327078669,12.0704,1.01,12.1125825553,55.78,-15.27,57.832355131,129.77,84.3504,17.92,86.2329193531,12.0704,1.01,12.1125825553,72.28,16.91,74.2317081846,131.6,12.0704,1.01,12.1125825553,12.0704,1.01,12.1125825553,0.0,0.0,0.0,131.72
2020-12-07 11:30:00,67.288,-14.4988,68.8323335754,12.298,0.8612000000000001,12.3281170273,54.99,-15.36,57.0949183378,130.38,83.408,17.8812,85.3031756586,12.298,0.8612000000000001,12.3281170273,71.11,17.02,73.1184826155,132.24,12.298,0.8612000000000001,12.3281170273,12.298,0.8612000000000001,12.3281170273,0.0,0.0,0.0,132.38
2020-12-07 12:00:00,67.143,-14.9624,68.7899401276,11.813,0.9376000000000001,11.8501503265,55.33,-15.9,57.5692530784,130.23,83.433,17.1776,85.1829527004,11.813,0.9376000000000001,11.8501503265,71.62,16.24,73.4381508482,132.0,11.813,0.9376000000000001,11.8501503265,11.813,0.9376000000000001,11.8501503265,0.0,0.0,0.0,132.24
2020-12-07 12:30:00,68.2246,-15.0008,69.8542772191,11.624600000000001,1.0292,11.670071885,56.6,-16.03,58.8261922956,130.3,84.9846,17.2092,86.7095081395,11.624600000000001,1.0292,11.670071885,73.36,16.18,75.1231122891,132.0,11.624600000000001,1.0292,11.670071885,11.624600000000001,1.0292,11.670071885,0.0,0.0,0.0,132.28
2020-12-07 13:00:00,68.4744,-14.5904,70.0115935222,11.9044,1.0096,11.9471348666,56.57,-15.6,58.6815550237,129.88,85.1644,17.4996,86.943723336,11.9044,1.0096,11.9471348666,73.26,16.49,75.092927097,131.72,11.9044,1.0096,11.9471348666,11.9044,1.0096,11.9471348666,0.0,0.0,0.0,131.86
2020-12-07 13:30:00,67.5614,-15.8578,69.3974970067,12.0414,0.9522,12.0789899743,55.52,-16.81,58.0090208502,130.68,83.9614,16.3022,85.5294008795,12.0414,0.9522,12.0789899743,71.92,15.35,73.5398456621,132.42,12.0414,0.9522,12.0789899743,12.0414,0.9522,12.0789899743,0.0,0.0,0.0,132.69
2020-12-07 14:00:00,67.0672,-15.4896,68.8326741018,11.9272,1.0004,11.9690810006,55.14,-16.49,57.5529295518,130.48,83.4672,16.7004,85.1215415509,11.9272,1.0004,11.9690810006,71.54,15.7,73.2424849387,132.29,11.9272,1.0004,11.9690810006,11.9272,1.0004,11.9690810006,0.0,0.0,0.0,132.47
2020-12-07 14:30:00,66.4462,-15.6702,68.2689729122,11.8462,1.0098,11.8891610503,54.6,-16.68,57.0910010422,130.7,82.7162,16.5698,84.3595164429,11.8462,1.0098,11.8891610503,70.87,15.56,72.5580491744,132.52,11.8462,1.0098,11.8891610503,11.8462,1.0098,11.8891610503,0.0,0.0,0.0,132.7
2020-12-07 15:00:00,66.0972,-15.3256,67.8506732701,11.3572,1.0444,11.4051200432,54.74,-16.37,57.135317449,130.26,82.4272,16.8144,84.1247130586,11.3572,1.0444,11.4051200432,71.07,15.77,72.7986112505,132.27,11.3572,1.0444,11.4051200432,11.3572,1.0444,11.4051200432,0.0,0.0,0.0,132.26
2020-12-07 15:30:00,66.6348,-16.2464,68.5867486035,14.6648,1.4536,14.7366655659,51.97,-17.7,54.9014653721,131.05,82.3048,15.4736,83.7467157565,14.6648,1.4536,14.7366655659,67.64,14.02,69.0777098636,132.84,14.6648,1.4536,14.7366655659,14.6648,1.4536,14.7366655659,0.0,0.0,0.0,133.14
2020-12-07 16:00:00,68.8796,-15.3378,70.5666167887,14.6496,1.5322,14.729508376,54.23,-16.87,56.7933957428,130.63,85.1296,16.1722,86.6521139327,14.6496,1.5322,14.729508376,70.48,14.64,71.9844427637,132.56,14.6496,1.5322,14.729508376,14.6496,1.5322,14.729508376,0.0,0.0,0.0,132.7
2020-12-07 16:30:00,69.4744,-16.371,71.3771805016,14.5244,1.499,14.6015477385,54.95,-17.87,57.78269118,131.1,86.0044,15.219,87.3405677813,14.5244,1.499,14.6015477385,71.48,13.72,72.7848116024,132.71,14.5244,1.499,14.6015477385,14.5244,1.499,14.6015477385,0.0,0.0,0.0,133.18
2020-12-07 17:00:00,70.2546,-18.4176,72.6286225322,14.6346,1.4824,14.7094876498,55.62,-19.9,59.072788998,131.55,87.2346,12.9824,88.1953408459,14.6346,1.4824,14.7094876498,72.6,11.5,73.5051698862,132.95,14.6346,1.4824,14.7094876498,14.6346,1.4824,14.7094876498,0.0,0.0,0.0,133.67
2020-12-07 17:30:00,71.2772,-18.4144,73.6174528709,15.1672,1.5256,15.2437335059,56.11,-19.94,59.5477598235,131.52,88.4172,12.9956,89.3671465092,15.1672,1.5256,15.2437335059,73.25,11.47,74.1425883012,132.95,15.1672,1.5256,15.2437335059,15.1672,1.5256,15.2437335059,0.0,0.0,0.0,133.61
2020-12-07 18:00:00,71.41,-18.6066,73.7942657905,15.13,1.5333999999999999,15.2075052379,56.28,-20.14,59.7750616896,131.56,88.61,12.7234,89.5188081219,15.13,1.5333999999999999,15.2075052379,73.48,11.19,74.3271585627,133.02,15.13,1.5333999999999999,15.2075052379,15.13,1.5333999999999999,15.2075052379,0.0,0.0,0.0,133.65
2020-12-07 18:30:00,71.4196,-18.2624,73.7175319576,15.1296,1.5276,15.2065235317,56.29,-19.79,59.6674802552,131.37,88.53960000000001,13.0576,89.4972719468,15.1296,1.5276,15.2065235317,73.41,11.53,74.3099522271,132.91,15.1296,1.5276,15.2065235317,15.1296,1.5276,15.2065235317,0.0,0.0,0.0,133.43
2020-12-07 19:00:00,71.1438,-17.8538,73.3498360794,15.1538,1.5162,15.2294621336,55.99,-19.37,59.2459028119,131.69,88.1138,13.7162,89.1749734672,15.1538,1.5162,15.2294621336,72.96,12.2,73.9729788504,133.49,15.1538,1.5162,15.2294621336,15.1538,1.5162,15.2294621336,0.0,0.0,0.0,133.74
2020-12-07 19:30:00,70.0736,-16.9006,72.0828668778,9.3936,1.2494,9.4763242515,60.68,-18.15,63.3362842295,131.79,88.8536,15.3394,90.1679512095,9.3936,1.2494,9.4763242515,79.46,14.09,80.699564435,133.77,9.3936,1.2494,9.4763242515,9.3936,1.2494,9.4763242515,0.0,0.0,0.0,133.74
2020-12-07 20:00:00,68.1316,-16.5386,70.1102004598,6.5716,1.1714,6.6751857293,61.56,-17.71,64.056831798,131.12,87.1116,15.4514,88.4713321733,6.5716,1.1714,6.6751857293,80.54,14.28,81.7961490536,132.97,6.5716,1.1714,6.6751857293,6.5716,1.1714,6.6751857293,0.0,0.0,0.0,133.06
2020-12-07 20:30:00,66.954,-15.922,68.8211319291,6.584,1.168,6.6867989352,60.37,-17.09,62.7423700541,130.56,85.724,16.088,87.2205705095,6.584,1.168,6.6867989352,79.14,14.92,80.5341294111,132.53,6.584,1.168,6.6867989352,6.584,1.168,6.6867989352,0.0,0.0,0.0,132.44
2020-12-07 21:00:00,64.9588,-17.0254,67.152884842,6.6288,1.1746,6.7320631756000004,58.33,-18.2,61.1034278907,131.14,83.2888,15.0346,84.6348828947,6.6288,1.1746,6.7320631756000004,76.66,13.86,77.9028574572,132.98,6.6288,1.1746,6.7320631756000004,6.6288,1.1746,6.7320631756000004,0.0,0.0,0.0,133.06
2020-12-07 21:30:00,62.4752,-18.341,65.1117723307,6.7752,1.209,6.8822246432,55.7,-19.55,59.0312840789,130.08,80.1052,12.999,81.1530471889,6.7752,1.209,6.8822246432,73.33,11.79,74.2717510228,131.38,6.7752,1.209,6.8822246432,6.7752,1.209,6.8822246432,0.0,0.0,0.0,132.02
2020-12-07 22:00:00,59.7962,-19.3512,62.8494588352,6.7962,1.1988,6.9011199004,53.0,-20.55,56.8445467921,130.27,76.7362,12.0388,77.6748163556,6.7962,1.1988,6.9011199004,69.94,10.84,70.7750605793,131.49,6.7962,1.1988,6.9011199004,6.7962,1.1988,6.9011199004,0.0,0.0,0.0,132.23
2020-12-07 22:30:00,57.1396,-20.2514,60.6222161433,6.7996,1.1985999999999999,6.9044335119,50.34,-21.45,54.7194490104,130.23,73.3496,10.8386,74.1460657764,6.7996,1.1985999999999999,6.9044335119,66.55,9.64,67.2445692975,131.4,6.7996,1.1985999999999999,6.9044335119,6.7996,1.1985999999999999,6.9044335119,0.0,0.0,0.0,132.23
2020-12-07 23:00:00,51.4554,-21.251,55.6710264874,6.7954,1.209,6.9021114277,44.66,-22.46,49.9896709331,132.18,66.3854,10.319,67.1826100577,6.7954,1.209,6.9021114277,59.59,9.11,60.28233738,133.23,6.7954,1.209,6.9021114277,6.7954,1.209,6.9021114277,0.0,0.0,0.0,134.3
2020-12-07 23:30:00,44.8806,-13.418,46.8434731885,6.8106,1.202,6.9158568782,38.07,-14.62,40.7807466827,131.45,56.8106,1.732,56.8369958421,6.8106,1.202,6.9158568782,50.0,0.53,50.0028089211,133.32,6.8106,1.202,6.9158568782,6.8106,1.202,6.9158568782,0.0,0.0,0.0,132.96
2020-12-08 00:00:00,41.9596,-7.2454,42.5805572218,6.7996,1.1946,6.9037402413,35.16,-8.44,36.15880529,130.4,51.9296,-6.5654,52.3429826559,6.7996,1.1946,6.9037402413,45.13,-7.76,45.7922973872,132.86,6.7996,1.1946,6.9037402413,6.7996,1.1946,6.9037402413,0.0,0.0,0.0,131.37
2020-12-08 00:30:00,41.632,-7.1924,42.248716451,6.812,1.2076,6.9182108785,34.82,-8.4,35.818883288,130.07,51.442,-6.5924,51.8626947021,6.812,1.2076,6.9182108785,44.63,-7.8,45.3064774618,132.6,6.812,1.2076,6.9182108785,6.812,1.2076,6.9182108785,0.0,0.0,0.0,131.05
2020-12-08 01:00:00,41.7282,-7.2112,42.3467127494,6.7982,1.2088,6.9048331392,34.93,-8.42,35.9305065369,129.82,51.5582,-6.6411999999999995,51.9841660958,6.7982,1.2088,6.9048331392,44.76,-7.85,45.4431523995,132.34,6.7982,1.2088,6.9048331392,6.7982,1.2088,6.9048331392,0.0,0.0,0.0,130.79
2020-12-08 01:30:00,41.0164,-7.7446,41.7411535313,6.7864,1.2054,6.8926202652,34.23,-8.95,35.3807207388,130.33,50.6864,-7.5046,51.2389516493,6.7864,1.2054,6.8926202652,43.9,-8.71,44.7557158361,132.76,6.7864,1.2054,6.8926202652,6.7864,1.2054,6.8926202652,0.0,0.0,0.0,131.34
2020-12-08 02:00:00,39.8548,-7.7806,40.6071769445,6.8248,1.2094,6.9311285805,33.03,-8.99,34.2315789878,130.33,49.2848,-7.5506,49.8598342496,6.8248,1.2094,6.9311285805,42.46,-8.76,43.3542293208,132.81,6.8248,1.2094,6.9311285805,6.8248,1.2094,6.9311285805,0.0,0.0,0.0,131.38
2020-12-08 02:30:00,38.8628,-8.4842,39.7781205373,6.7128,1.2058,6.8202373478,32.15,-9.69,33.5785437445,130.93,48.1028,-8.4242,48.8348903294,6.7128,1.2058,6.8202373478,41.39,-9.63,42.4955174107,133.3,6.7128,1.2058,6.8202373478,6.7128,1.2058,6.8202373478,0.0,0.0,0.0,131.98
2020-12-08 03:00:00,37.6016,-8.950800000000001,38.652259225,6.7116,1.1892,6.8161404915,30.89,-10.14,32.5117163496,130.73,46.5316,-9.0508,47.4036578673,6.7116,1.1892,6.8161404915,39.82,-10.24,41.1155688274,133.02,6.7116,1.1892,6.8161404915,6.7116,1.1892,6.8161404915,0.0,0.0,0.0,131.82
2020-12-08 03:30:00,37.0354,-9.6164,38.2635074467,6.8454,1.1936,6.9486820419,30.19,-10.81,32.0669954938,131.35,45.8054,-9.9864,46.8813700111,6.8454,1.1936,6.9486820419,38.96,-11.18,40.532382116,133.52,6.8454,1.1936,6.9486820419,6.8454,1.1936,6.9486820419,0.0,0.0,0.0,132.47
2020-12-08 04:00:00,37.1942,-9.4686,38.3805015548,5.6842,1.0114,5.7734789858,31.51,-10.48,33.2070850874,131.23,46.2242,-9.8186,47.2554925019,5.6842,1.0114,5.7734789858,40.54,-10.83,41.9616551151,133.52,5.6842,1.0114,5.7734789858,5.6842,1.0114,5.7734789858,0.0,0.0,0.0,132.34
2020-12-08 04:30:00,36.5176,-9.5556,37.7471138118,5.8276,1.0244,5.9169516746,30.69,-10.58,32.4624783404,131.85,45.4576,-9.8956,46.5222129431,5.8276,1.0244,5.9169516746,39.63,-10.92,41.1069738609,134.01,5.8276,1.0244,5.9169516746,5.8276,1.0244,5.9169516746,0.0,0.0,0.0,132.97
2020-12-08 05:00:00,36.9384,-9.3752,38.1095758255,6.1984,1.0948,6.2943426662,30.74,-10.47,32.4741204654,131.67,45.8984,-9.6752,46.9070636216,6.1984,1.0948,6.2943426662,39.7,-10.77,41.134935274,134.04,6.1984,1.0948,6.2943426662,6.1984,1.0948,6.2943426662,0.0,0.0,0.0,132.78
2020-12-08 05:30:00,38.2752,-9.1726,39.3589573769,6.0952,1.0674,6.1879565125,32.18,-10.24,33.7699570625,131.8,47.5752,-9.3126,48.4780793122,6.0952,1.0674,6.1879565125,41.48,-10.38,42.7590317945,134.08,6.0952,1.0674,6.1879565125,6.0952,1.0674,6.1879565125,0.0,0.0,0.0,132.87
2020-12-08 06:00:00,38.9756,-9.5818,40.1361219676,5.9756,1.0382,6.0651178554,33.0,-10.62,34.6667621794,132.88,48.2656,-9.8418,49.2587979005,5.9756,1.0382,6.0651178554,42.29,-10.88,43.6671329492,135.15,5.9756,1.0382,6.0651178554,5.9756,1.0382,6.0651178554,0.0,0.0,0.0,133.97
2020-12-08 06:30:00,43.2946,-8.4394,44.1094758699,5.8646,1.0006,5.9493473188,37.43,-9.44,38.6020530542,131.5,53.5146,-8.3394,54.1604838006,5.8646,1.0006,5.9493473188,47.65,-9.34,48.5567513328,133.79,5.8646,1.0006,5.9493473188,5.8646,1.0006,5.9493473188,0.0,0.0,0.0,132.54
2020-12-08 07:00:00,50.1408,-7.1552,50.6487582442,5.8408,1.0048,5.9265983228,44.3,-8.16,45.045261682,130.61,61.7908,-6.6952,62.1524630862,5.8408,1.0048,5.9265983228,55.95,-7.7,56.4773627217,132.95,5.8408,1.0048,5.9265983228,5.8408,1.0048,5.9265983228,0.0,0.0,0.0,131.6
2020-12-08 07:30:00,57.4888,-22.5338,61.7473421928,5.9088,1.0162,5.9955466707,51.58,-23.55,56.7018421218,131.13,73.5588,4.3062000000000005,73.6847366548,5.9088,1.0162,5.9955466707,67.65,3.29,67.7299534918,134.36,5.9088,1.0162,5.9955466707,5.9088,1.0162,5.9955466707,0.0,0.0,0.0,133.22
2020-12-08 08:00:00,62.385,-23.8268,66.7802712127,6.065,1.0332,6.1523757395,56.32,-24.86,61.5626672587,132.24,80.015,7.1732,80.3358887624,6.065,1.0332,6.1523757395,73.95,6.14,74.2044614562,134.59,6.065,1.0332,6.1523757395,6.065,1.0332,6.1523757395,0.0,0.0,0.0,134.48
2020-12-08 08:30:00,65.5086,-6.7526,65.8557080345,6.3686,1.0974,6.4624571736,59.14,-7.85,59.6587135295,131.24,79.3586,-17.1426,81.1890148279,6.3686,1.0974,6.4624571736,72.99,-18.24,75.2345512381,134.98,6.3686,1.0974,6.4624571736,6.3686,1.0974,6.4624571736,0.0,0.0,0.0,131.94
2020-12-08 09:00:00,67.3514,-4.2704,67.4866460725,7.8814,1.0596,7.9523089804,59.47,-5.33,59.7083729472,131.24,80.6514,-19.3504,82.9402574274,7.8814,1.0596,7.9523089804,72.77,-20.41,75.578045754,135.39,7.8814,1.0596,7.9523089804,7.8814,1.0596,7.9523089804,0.0,0.0,0.0,131.78
2020-12-08 09:30:00,67.8402,-3.7843999999999998,67.9456725583,8.5402,0.8856,8.5859946075,59.3,-4.67,59.483601942,130.73,80.9602,-18.6044,83.0703177037,8.5402,0.8856,8.5859946075,72.42,-19.49,74.9967765974,134.95,8.5402,0.8856,8.5859946075,8.5402,0.8856,8.5859946075,0.0,0.0,0.0,131.27
2020-12-08 10:00:00,67.89,-4.1158,68.0146448174,8.94,0.6942,8.9669121575,58.95,-4.8100000000000005,59.1459094105,131.08,80.53,-19.0358,82.7492754146,8.94,0.6942,8.9669121575,71.59,-19.73,74.259012921,135.16,8.94,0.6942,8.9669121575,8.94,0.6942,8.9669121575,0.0,0.0,0.0,131.62
2020-12-08 10:30:00,67.4172,-4.3388,67.5566728109,10.2772,0.6612,10.2984477122,57.14,-5.0,57.3583437697,131.67,79.3972,-19.4388,81.7421697368,10.2772,0.6612,10.2984477122,69.12,-20.1,71.9832230454,135.35,10.2772,0.6612,10.2984477122,10.2772,0.6612,10.2984477122,0.0,0.0,0.0,132.25
2020-12-08 11:00:00,66.9022,-4.2456,67.0367771018,10.9722,0.5944,10.9882885019,55.93,-4.84,56.1390283136,131.77,78.3222,-19.8056,80.7875535228,10.9722,0.5944,10.9882885019,67.35,-20.4,70.3717450402,132.69,10.9722,0.5944,10.9882885019,10.9722,0.5944,10.9882885019,0.0,0.0,0.0,132.4
2020-12-08 11:30:00,66.7382,-4.319,66.8778072326,10.9282,0.5710000000000001,10.9431072479,55.81,-4.89,56.0238181491,130.87,78.1182,-19.759,80.5783547377,10.9282,0.5710000000000001,10.9431072479,67.19,-20.33,70.1983261909,131.48,10.9282,0.5710000000000001,10.9431072479,10.9282,0.5710000000000001,10.9431072479,0.0,0.0,0.0,131.49
2020-12-08 12:00:00,66.522,-4.3572,66.6645458684,10.562,0.6528,10.5821544045,55.96,-5.01,56.1838206248,130.31,78.062,-19.3072,80.4142015806,10.562,0.6528,10.5821544045,67.5,-19.96,70.3892861166,131.74,10.562,0.6528,10.5821544045,10.562,0.6528,10.5821544045,0.0,0.0,0.0,130.9
2020-12-08 12:30:00,67.0046,-4.34,67.145007418,10.6946,0.58,10.7103160159,56.31,-4.92,56.5245300732,130.41,78.5946,-19.24,80.9153183839,10.6946,0.58,10.7103160159,67.9,-19.82,70.7336016332,132.89,10.6946,0.58,10.7103160159,10.6946,0.58,10.7103160159,0.0,0.0,0.0,130.98
