Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-08 13:00:00,67.5686,-4.2506,67.7021661863,9.2086,0.7994,9.2432328933,58.36,-5.05,58.5780854928,130.41,80.2186,-19.2106,82.4867925084,9.2086,0.7994,9.2432328933,71.01,-20.01,73.7754715336,132.86,9.2086,0.7994,9.2432328933,9.2086,0.7994,9.2432328933,0.0,0.0,0.0,130.98
2020-12-08 13:30:00,67.2244,-4.3642,67.365912723,8.4444,0.9858,8.5017464676,58.78,-5.35,59.0229692577,130.55,80.2844,-19.5242,82.6243261334,8.4444,0.9858,8.5017464676,71.84,-20.51,74.7104122596,132.98,8.4444,0.9858,8.5017464676,8.4444,0.9858,8.5017464676,0.0,0.0,0.0,131.13
2020-12-08 14:00:00,65.9032,-5.246,66.1116652811,9.6132,0.844,9.6501787673,56.29,-6.09,56.6184793155,130.55,77.9032,-20.676,80.6002825444,9.6132,0.844,9.6501787673,68.29,-21.52,71.6005202495,132.98,9.6132,0.844,9.6501787673,9.6132,0.844,9.6501787673,0.0,0.0,0.0,131.21
2020-12-08 14:30:00,65.8492,-5.8754,66.1107968928,12.0892,0.8846,12.1215211009,53.76,-6.76,54.1833479955,131.13,76.8192,-21.8354,79.8622199904,12.0892,0.8846,12.1215211009,64.73,-22.72,68.6015400702,133.3,12.0892,0.8846,12.1215211009,12.0892,0.8846,12.1215211009,0.0,0.0,0.0,131.84
2020-12-08 15:00:00,65.512,-5.8828,65.7755994259,10.902,1.0172,10.9493515717,54.61,-6.9,55.0441831623,131.09,76.972,-22.2428,80.1213513106,10.902,1.0172,10.9493515717,66.07,-23.26,70.0447892423,133.3,10.902,1.0172,10.9493515717,10.902,1.0172,10.9493515717,0.0,0.0,0.0,131.84
2020-12-08 15:30:00,67.0072,-4.7526,67.1755316957,7.9572,1.0274,8.0232526197,59.05,-5.78,59.3322079481,130.77,80.0072,-20.5826,82.612320356,7.9572,1.0274,8.0232526197,72.05,-21.61,75.2209718097,133.3,7.9572,1.0274,8.0232526197,7.9572,1.0274,8.0232526197,0.0,0.0,0.0,131.44
2020-12-08 16:00:00,69.3042,-7.4504,69.7035192641,7.7642,1.1696,7.851800163,61.54,-8.62,62.140775663,130.29,84.6642,-7.1604,84.9664527317,7.7642,1.1696,7.851800163,76.9,-8.33,77.3498474465,132.68,7.7642,1.1696,7.851800163,7.7642,1.1696,7.851800163,0.0,0.0,0.0,131.33
2020-12-08 16:30:00,71.2892,-16.3884,73.1486820879,13.7792,1.4816,13.8586251555,57.51,-17.87,60.2223961662,131.7,88.3992,15.5016,89.7480816686,13.7792,1.4816,13.8586251555,74.62,14.02,75.9256531088,133.12,13.7792,1.4816,13.8586251555,13.7792,1.4816,13.8586251555,0.0,0.0,0.0,133.8
2020-12-08 17:00:00,72.4578,-17.4166,74.5216125456,15.1478,1.5134,15.2232133402,57.31,-18.93,60.3554554287,131.74,89.7678,14.4034,90.9159823595,15.1478,1.5134,15.2232133402,74.62,12.89,75.7251378341,132.87,15.1478,1.5134,15.2232133402,15.1478,1.5134,15.2232133402,0.0,0.0,0.0,133.85
2020-12-08 17:30:00,71.71340000000001,-18.6684,74.1034472755,11.2034,1.2516,11.2730951437,60.51,-19.92,63.704524957,131.78,90.0634,13.0616,91.0056119924,11.2034,1.2516,11.2730951437,78.86,11.81,79.7394237501,132.87,11.2034,1.2516,11.2730951437,11.2034,1.2516,11.2730951437,0.0,0.0,0.0,133.85
2020-12-08 18:00:00,72.2992,-18.0744,74.5242125487,8.1892,1.2156,8.2789298825,64.11,-19.29,66.9492061193,131.7,92.0892,13.9256,93.1361535173,8.1892,1.2156,8.2789298825,83.9,12.71,84.8572572029,132.95,8.1892,1.2156,8.2789298825,8.1892,1.2156,8.2789298825,0.0,0.0,0.0,133.72
2020-12-08 18:30:00,72.9488,-17.7216,75.0705170357,10.9088,1.2284,10.9777449415,62.04,-18.95,64.8695930309,131.61,91.5588,14.1084,92.639412822,10.9088,1.2284,10.9777449415,80.65,12.88,81.6720080566,132.67,10.9088,1.2284,10.9777449415,10.9088,1.2284,10.9777449415,0.0,0.0,0.0,133.64
2020-12-08 19:00:00,73.9768,-15.7638,75.6377176327,11.1368,1.2662,11.2085492674,62.84,-17.03,65.1067316028,130.84,92.5568,16.0662,93.9408537787,11.1368,1.2662,11.2085492674,81.42,14.8,82.754192643,132.24,11.1368,1.2662,11.2085492674,11.1368,1.2662,11.2085492674,0.0,0.0,0.0,132.8
2020-12-08 19:30:00,73.2288,-16.2138,75.002296364,11.0988,1.2462,11.1685440358,62.13,-17.46,64.5367221046,130.62,91.6988,15.3762,92.9790161697,11.0988,1.2462,11.1685440358,80.6,14.13,81.8291934459,132.15,11.0988,1.2462,11.1685440358,11.0988,1.2462,11.1685440358,0.0,0.0,0.0,132.6
2020-12-08 20:00:00,70.4482,-16.6646,72.3923875584,8.2282,1.2054,8.316024555,62.22,-17.87,64.73534814920001,130.87,89.2382,15.0954,90.5059525136,8.2282,1.2054,8.316024555,81.01,13.89,82.1921662934,132.38,8.2282,1.2054,8.316024555,8.2282,1.2054,8.316024555,0.0,0.0,0.0,132.84
2020-12-08 20:30:00,68.0082,-17.2008,70.149716948,6.8482,1.2092,6.9541360269,61.16,-18.41,63.8707577848,130.28,86.7482,14.1792,87.8993738082,6.8482,1.2092,6.9541360269,79.9,12.97,80.9458516541,131.53,6.8482,1.2092,6.9541360269,6.8482,1.2092,6.9541360269,0.0,0.0,0.0,132.24
2020-12-08 21:00:00,65.0134,-18.4026,67.5677279944,6.8934,1.2074,6.998341112,58.12,-19.61,61.339110688,131.41,83.0334,13.2374,84.0819497533,6.8934,1.2074,6.998341112,76.14,12.03,77.0845023335,132.55,6.8934,1.2074,6.998341112,6.8934,1.2074,6.998341112,0.0,0.0,0.0,133.46
2020-12-08 21:30:00,60.6798,-19.9048,63.8610929368,6.8398,1.2052,6.9451689022,53.84,-21.11,57.8305948439,131.84,77.6998,11.5252,78.5499150546,6.8398,1.2052,6.9451689022,70.86,10.32,71.6075554673,132.85,6.8398,1.2052,6.9451689022,6.8398,1.2052,6.9451689022,0.0,0.0,0.0,133.94
2020-12-08 22:00:00,56.58,-21.5924,60.5601200276,6.66,1.1676,6.761574503,49.92,-22.76,54.8636856217,131.84,72.7,9.6276,73.3347167565,6.66,1.1676,6.761574503,66.04,8.46,66.5796755775,132.47,6.66,1.1676,6.761574503,6.66,1.1676,6.761574503,0.0,0.0,0.0,133.94
2020-12-08 22:30:00,55.106,-21.1,59.0074676291,6.906,1.21,7.0112007531,48.2,-22.31,53.1128619075,130.9,70.456,9.53,71.0976007753,6.906,1.21,7.0112007531,63.55,8.32,64.092315452,131.67,6.906,1.21,7.0112007531,6.906,1.21,7.0112007531,0.0,0.0,0.0,133.06
2020-12-08 23:00:00,51.0394,-20.9178,55.1595386964,6.8994,1.2022,7.0033567095,44.14,-22.12,49.3724011974,131.48,65.5694,10.1922,66.356816961,6.8994,1.2022,7.0033567095,58.67,8.99,59.3547723439,132.28,6.8994,1.2022,7.0033567095,6.8994,1.2022,7.0033567095,0.0,0.0,0.0,133.63
2020-12-08 23:30:00,43.7816,-21.2768,48.6778257197,6.8316,1.2032,6.936746269,36.95,-22.48,43.2510450741,131.45,56.5116,9.5032,57.3050760823,6.8316,1.2032,6.936746269,49.68,8.3,50.368565594,132.2,6.8316,1.2032,6.936746269,6.8316,1.2032,6.936746269,0.0,0.0,0.0,133.6
2020-12-09 00:00:00,40.2466,-17.987,44.0831144608,6.8566,1.213,6.9630691911,33.39,-19.2,38.5166470503,132.37,51.0666,-1.887,51.1014520788,6.8566,1.213,6.9630691911,44.21,-3.1,44.3185525486,133.42,6.8566,1.213,6.9630691911,6.8566,1.213,6.9630691911,0.0,0.0,0.0,134.15
2020-12-09 00:30:00,40.2792,-13.0976,42.3551777047,6.8292,1.2124,6.9359848904,33.45,-14.31,36.3823940938,131.65,49.8192,-13.9276,51.7293990918,6.8292,1.2124,6.9359848904,42.99,-15.14,45.5780616086,133.37,6.8292,1.2124,6.9359848904,6.8292,1.2124,6.9359848904,0.0,0.0,0.0,132.88
2020-12-09 01:00:00,40.6534,-13.0726,42.7035338388,6.8834,1.2174,6.9902259134,33.77,-14.29,36.6690196215,131.82,50.2234,-13.9426,52.1227973378,6.8834,1.2174,6.9902259134,43.34,-15.16,45.9149343896,133.54,6.8834,1.2174,6.9902259134,6.8834,1.2174,6.9902259134,0.0,0.0,0.0,133.04
2020-12-09 01:30:00,39.3836,-13.895,41.7628899139,6.9436,1.225,7.0508301611,32.44,-15.12,35.7906132945,131.82,48.7136,-14.925,50.9487041048,6.9436,1.225,7.0508301611,41.77,-16.15,44.7834277384,133.39,6.9436,1.225,7.0508301611,6.9436,1.225,7.0508301611,0.0,0.0,0.0,133.04
2020-12-09 02:00:00,38.4518,-14.2856,41.019742693,7.0418,1.2144,7.1457480084,31.41,-15.5,35.0262487286,132.58,47.5818,-15.3856,50.007443232,7.0418,1.2144,7.1457480084,40.54,-16.6,43.8069811788,134.28,7.0418,1.2144,7.1457480084,7.0418,1.2144,7.1457480084,0.0,0.0,0.0,133.84
2020-12-09 02:30:00,38.477,-14.124,40.9873993442,7.067,1.216,7.1708538543,31.41,-15.34,34.9557391568,132.36,47.547,-15.224,49.9248173257,7.067,1.216,7.1708538543,40.48,-16.44,43.6910059394,134.24,7.067,1.216,7.1708538543,7.067,1.216,7.1708538543,0.0,0.0,0.0,133.62
2020-12-09 03:00:00,37.5132,-14.1494,40.0929631556,7.0132,1.2306,7.120347646,30.5,-15.38,34.1583723266,132.74,46.2132,-15.3994,48.7114090804,7.0132,1.2306,7.120347646,39.2,-16.63,42.5816498036,134.63,7.0132,1.2306,7.120347646,7.0132,1.2306,7.120347646,0.0,0.0,0.0,134.03
2020-12-09 03:30:00,36.9012,-14.2364,39.5521636121,6.8712,1.2136,6.9775507451,30.03,-15.45,33.7713399201,132.74,45.6212,-15.4464,48.1651862075,6.8712,1.2136,6.9775507451,38.75,-16.66,42.1795934072,134.57,6.8712,1.2136,6.9775507451,6.8712,1.2136,6.9775507451,0.0,0.0,0.0,134.03
2020-12-09 04:00:00,36.0586,-11.3742,37.8099862417,6.8986,1.2158,7.004916245,29.16,-12.59,31.7618277182,132.74,44.5586,-11.9742,46.139465749,6.8986,1.2158,7.004916245,37.66,-13.19,39.9030287071,134.92,6.8986,1.2158,7.004916245,6.8986,1.2158,7.004916245,0.0,0.0,0.0,133.92
2020-12-09 04:30:00,36.5628,-2.582,36.6538547474,6.9728,1.088,7.0571725103,29.59,-3.67,29.8167234954,131.79,44.7828,-1.572,44.8103822773,6.9728,1.088,7.0571725103,37.81,-2.66,37.9034523494,134.92,6.9728,1.088,7.0571725103,6.9728,1.088,7.0571725103,0.0,0.0,0.0,132.65
2020-12-09 05:00:00,35.9246,-2.9382,36.0445544348,6.9246,1.2018,7.0281155654,29.0,-4.14,29.2940198675,132.16,43.8946,-2.1382,43.9466472942,6.9246,1.2018,7.0281155654,36.97,-3.34,37.1205670754,135.13,6.9246,1.2018,7.0281155654,6.9246,1.2018,7.0281155654,0.0,0.0,0.0,133.05
2020-12-09 05:30:00,37.5544,-2.832,37.6610300358,6.9044,1.208,7.0092798032,30.65,-4.04,30.9151111918,131.89,45.8444,-1.972,45.8867932564,6.9044,1.208,7.0092798032,38.94,-3.18,39.069630149299996,134.88,6.9044,1.208,7.0092798032,6.9044,1.208,7.0092798032,0.0,0.0,0.0,132.75
2020-12-09 06:00:00,41.1486,-2.6112,41.2313672754,6.8886,1.2088,6.9938549742,34.26,-3.8200000000000003,34.4723077266,131.85,50.1686,-1.6412,50.1954376752,6.8886,1.2088,6.9938549742,43.28,-2.85,43.3737351401,134.88,6.8886,1.2088,6.9938549742,6.8886,1.2088,6.9938549742,0.0,0.0,0.0,132.69
2020-12-09 06:30:00,48.0722,-1.2916,48.0895481721,6.9022,1.1984,7.0054641102,41.17,-2.49,41.2452300272,131.02,58.5622,0.3184,58.5630655567,6.9022,1.1984,7.0054641102,51.66,-0.88,51.667494617,134.07,6.9022,1.1984,7.0054641102,6.9022,1.1984,7.0054641102,0.0,0.0,0.0,131.78
2020-12-09 07:00:00,53.0182,-1.6618,53.0442372976,6.9582,1.2282,7.0657641115,46.06,-2.89,46.1505763778,130.59,64.5382,-0.051800000000000006,64.538220788,6.9582,1.2282,7.0657641115,57.58,-1.28,57.594225405,133.55,6.9582,1.2282,7.0657641115,6.9582,1.2282,7.0657641115,0.0,0.0,0.0,131.39
2020-12-09 07:30:00,57.7722,-9.05,58.4767440342,8.2622,1.27,8.359237336,49.51,-10.32,50.5741287617,130.97,70.5622,-8.62,71.0867671852,8.2622,1.27,8.359237336,62.3,-9.89,63.080124445,133.24,8.2622,1.27,8.359237336,8.2622,1.27,8.359237336,0.0,0.0,0.0,132.05
2020-12-09 08:00:00,62.1856,-10.6614,63.0929021152,11.2656,1.2786,11.3379257944,50.92,-11.94,52.301147215,130.97,74.7456,-10.6714,75.5035330122,11.2656,1.2786,11.3379257944,63.48,-11.95,64.5949912919,133.2,11.2656,1.2786,11.3379257944,11.2656,1.2786,11.3379257944,0.0,0.0,0.0,132.11
2020-12-09 08:30:00,63.8022,-9.6864,64.5333020215,11.3322,1.2836,11.4046650893,52.47,-10.97,53.6044942146,130.68,76.7522,-9.3764,77.3228108762,11.3322,1.2836,11.4046650893,65.42,-10.66,66.2828182865,132.84,11.3322,1.2836,11.4046650893,11.3322,1.2836,11.4046650893,0.0,0.0,0.0,131.81
2020-12-09 09:00:00,64.0714,-9.3858,64.7552124512,11.6614,1.1742,11.7203667007,52.41,-10.56,53.4632743105,130.16,76.9214,-8.9058,77.435231333,11.6614,1.1742,11.7203667007,65.26,-10.08,66.0338852408,132.28,11.6614,1.1742,11.7203667007,11.6614,1.1742,11.7203667007,0.0,0.0,0.0,131.28
2020-12-09 09:30:00,66.1364,-8.6758,66.703020251,11.2264,1.1742,11.2876393723,54.91,-9.85,55.7864732709,129.85,79.5664,-8.0358,79.9711578671,11.2264,1.1742,11.2876393723,68.34,-9.21,68.9578110151,131.99,11.2264,1.1742,11.2876393723,11.2264,1.1742,11.2876393723,0.0,0.0,0.0,130.94
2020-12-09 10:00:00,67.2538,-8.2792,67.7614843925,11.4338,1.1208,11.4886019637,55.82,-9.4,56.6059396177,129.58,80.8338,-7.5792,81.1883458083,11.4338,1.1208,11.4886019637,69.4,-8.7,69.943191234,132.03,11.4338,1.1208,11.4886019637,11.4338,1.1208,11.4886019637,0.0,0.0,0.0,130.66
2020-12-09 10:30:00,67.584,-8.2412,68.0846123103,11.634,1.1388,11.6896031344,55.95,-9.38,56.7308284798,129.41,81.244,-7.4912,81.588636546,11.634,1.1388,11.6896031344,69.61,-8.63,70.1429183881,131.8,11.634,1.1388,11.6896031344,11.634,1.1388,11.6896031344,0.0,0.0,0.0,130.48
2020-12-09 11:00:00,68.0744,-8.16,68.5617206272,11.6144,1.1400000000000001,11.670213681,56.46,-9.3,57.2208143948,129.79,81.8244,-7.37,82.1556409223,11.6144,1.1400000000000001,11.670213681,70.21,-8.51,70.7238587748,132.21,11.6144,1.1400000000000001,11.670213681,11.6144,1.1400000000000001,11.670213681,0.0,0.0,0.0,130.86
2020-12-09 11:30:00,68.3956,-7.764,68.8348588679,11.6156,1.126,11.6700488157,56.78,-8.89,57.471736532,130.38,82.1756,-6.884,82.4634385128,11.6156,1.126,11.6700488157,70.56,-8.01,71.0131938445,132.86,11.6156,1.126,11.6700488157,11.6156,1.126,11.6700488157,0.0,0.0,0.0,131.45
2020-12-09 12:00:00,68.2076,-7.5994,68.6296406673,11.717600000000001,1.1406,11.7729825499,56.49,-8.74,57.1621177004,130.32,81.9676,-6.6394,82.2360570682,11.717600000000001,1.1406,11.7729825499,70.25,-7.78,70.6794941974,132.81,11.717600000000001,1.1406,11.7729825499,11.717600000000001,1.1406,11.7729825499,0.0,0.0,0.0,131.37
2020-12-09 12:30:00,68.5944,-7.5662,69.010427428,11.6844,1.1638,11.7422158812,56.91,-8.73,57.5756979984,130.18,82.5144,-6.5862,82.776833944,11.6844,1.1638,11.7422158812,70.83,-7.75,71.2527290705,132.59,11.6844,1.1638,11.7422158812,11.6844,1.1638,11.7422158812,0.0,0.0,0.0,131.22
2020-12-09 13:00:00,68.6044,-8.2102,69.0939294251,11.4644,1.1698,11.5239272559,57.14,-9.38,57.9047839129,130.23,82.5844,-7.4102,82.9161877283,11.4644,1.1698,11.5239272559,71.12,-8.58,71.6356810535,132.54,11.4644,1.1698,11.5239272559,11.4644,1.1698,11.5239272559,0.0,0.0,0.0,131.29
2020-12-09 13:30:00,69.2398,-8.4372,69.7519623228,11.3698,1.1928,11.432196809,57.87,-9.63,58.6657804857,130.47,83.3898,-7.6672,83.7415350939,11.3698,1.1928,11.432196809,72.02,-8.86,72.5629381985,132.75,11.3698,1.1928,11.432196809,11.3698,1.1928,11.432196809,0.0,0.0,0.0,131.53
2020-12-09 14:00:00,69.0356,-8.1976,69.5206063921,10.4156,1.1524,10.479157844,58.62,-9.35,59.3609880309,130.3,83.5156,-7.3076,83.8346972388,10.4156,1.1524,10.479157844,73.1,-8.46,73.5879174865,132.59,10.4156,1.1524,10.479157844,10.4156,1.1524,10.479157844,0.0,0.0,0.0,131.34
2020-12-09 14:30:00,68.3538,-7.9404,68.8134574527,8.6838,1.1496,8.7595640645,59.67,-9.09,60.3584045515,130.3,83.4738,-7.0204,83.7684982711,8.6838,1.1496,8.7595640645,74.79,-8.17,75.2349187545,132.7,8.6838,1.1496,8.7595640645,8.6838,1.1496,8.7595640645,0.0,0.0,0.0,131.34
2020-12-09 15:00:00,68.6962,-8.0736,69.1690025329,11.4462,1.1764000000000001,11.5064943141,57.25,-9.25,57.992456406,130.89,82.7062,-7.4336,83.0395925291,11.4462,1.1764000000000001,11.5064943141,71.26,-8.61,71.7782676024,133.25,11.4462,1.1764000000000001,11.5064943141,11.4462,1.1764000000000001,11.5064943141,0.0,0.0,0.0,131.97
2020-12-09 15:30:00,69.3882,-8.158,69.8661238601,11.2282,1.252,11.2977864752,58.16,-9.41,58.9163279575,130.96,83.6782,-7.5280000000000005,84.0161409447,11.2282,1.252,11.2977864752,72.45,-8.78,72.9800719375,133.31,11.2282,1.252,11.2977864752,11.2282,1.252,11.2977864752,0.0,0.0,0.0,132.05
2020-12-09 16:00:00,71.0332,-7.9162,71.4729440046,10.2432,1.2038,10.3136938427,60.79,-9.12,61.4703058395,130.49,85.7132,-7.3062000000000005,86.0240269499,10.2432,1.2038,10.3136938427,75.47,-8.51,75.9482784532,132.86,10.2432,1.2038,10.3136938427,10.2432,1.2038,10.3136938427,0.0,0.0,0.0,131.56
2020-12-09 16:30:00,72.9514,-8.5954,73.4560253697,13.8114,1.4646,13.8888380767,59.14,-10.06,59.9895257524,130.73,87.0014,-8.4854,87.4142186096,13.8114,1.4646,13.8888380767,73.19,-9.95,73.86324255,132.97,13.8114,1.4646,13.8888380767,13.8114,1.4646,13.8888380767,0.0,0.0,0.0,131.87
2020-12-09 17:00:00,74.5224,-8.9438,75.0571759407,14.8324,1.5462,14.91277386,59.69,-10.49,60.604753938900004,130.55,89.0324,-8.8438,89.470559673,14.8324,1.5462,14.91277386,74.2,-10.39,74.9239087341,132.72,14.8324,1.5462,14.91277386,14.8324,1.5462,14.91277386,0.0,0.0,0.0,131.69
2020-12-09 17:30:00,74.3738,-10.3032,75.0840732558,15.0738,1.5468000000000002,15.1529547178,59.3,-11.85,60.4724110649,130.85,88.9138,-10.4732,89.5284968526,15.0738,1.5468000000000002,15.1529547178,73.84,-12.02,74.8119375501,132.9,15.0738,1.5468000000000002,15.1529547178,15.0738,1.5468000000000002,15.1529547178,0.0,0.0,0.0,132.01
2020-12-09 18:00:00,74.414,-10.4466,75.1436946627,15.324,1.5534,15.402533154,59.09,-12.0,60.2961698618,130.9,88.874,-10.656600000000001,89.5106194793,15.324,1.5534,15.402533154,73.55,-12.21,74.5565999761,133.0,15.324,1.5534,15.402533154,15.324,1.5534,15.402533154,0.0,0.0,0.0,132.04
2020-12-09 18:30:00,74.2372,-9.4578,74.837235683,11.5872,1.2822,11.6579260883,62.65,-10.74,63.5639056383,130.69,89.5972,-9.2778,90.076277791,11.5872,1.2822,11.6579260883,78.01,-10.56,78.7214945234,133.0,11.5872,1.2822,11.6579260883,11.5872,1.2822,11.6579260883,0.0,0.0,0.0,131.76
2020-12-09 19:00:00,75.6028,-7.0152,75.9275733767,7.2728,1.1948,7.3702894706,68.33,-8.21,68.8214574097,130.24,92.5328,-6.0652,92.7313632321,7.2728,1.1948,7.3702894706,85.26,-7.26,85.5685409482,132.74,7.2728,1.1948,7.3702894706,7.2728,1.1948,7.3702894706,0.0,0.0,0.0,131.18
2020-12-09 19:30:00,73.5538,-8.0064,73.9882689039,6.7438,1.1636,6.843449671,66.81,-9.17,67.4363774235,130.68,90.2038,-7.2464,90.4943967735,6.7438,1.1636,6.843449671,83.46,-8.41,83.8826543452,133.02,6.7438,1.1636,6.843449671,6.7438,1.1636,6.843449671,0.0,0.0,0.0,131.64
2020-12-09 20:00:00,71.7306,-7.7112,72.1438949725,6.9406,1.1888,7.0416740765,64.79,-8.9,65.398425822,130.47,88.0706,-6.7712,88.3305141715,6.9406,1.1888,7.0416740765,81.13,-7.96,81.5195590027,133.02,6.9406,1.1888,7.0416740765,6.9406,1.1888,7.0416740765,0.0,0.0,0.0,131.44
2020-12-09 20:30:00,68.6928,-8.9788,69.2771219183,7.0828,1.2012,7.1839360576,61.61,-10.18,62.4453721264,130.4,84.3328,-8.3488,84.7450506949,7.0828,1.2012,7.1839360576,77.25,-9.55,77.8380690922,132.85,7.0828,1.2012,7.1839360576,7.0828,1.2012,7.1839360576,0.0,0.0,0.0,131.44
2020-12-09 21:00:00,66.9158,-9.539,67.592283662,6.9958,1.201,7.0981419146,59.92,-10.74,60.8749045174,130.61,82.1658,-9.079,82.6658752487,6.9958,1.201,7.0981419146,75.17,-10.28,75.8696731244,133.08,6.9958,1.201,7.0981419146,6.9958,1.201,7.0981419146,0.0,0.0,0.0,131.66
2020-12-09 21:30:00,64.5776,-11.066,65.518873447,7.0276,1.194,7.1283096005,57.55,-12.26,58.841397842,130.7,79.2376,-10.966,79.9928147383,7.0276,1.194,7.1283096005,72.21,-12.16,73.2267007314,133.04,7.0276,1.194,7.1283096005,7.0276,1.194,7.1283096005,0.0,0.0,0.0,131.79
2020-12-09 22:00:00,62.0286,-12.412,63.2582402692,6.9786,1.178,7.0773259046,55.05,-13.59,56.7026507317,130.7,76.0886,-12.632,77.1300361335,6.9786,1.178,7.0773259046,69.11,-13.81,70.4762953056,132.65,6.9786,1.178,7.0773259046,6.9786,1.178,7.0773259046,0.0,0.0,0.0,131.87
2020-12-09 22:30:00,59.1054,-13.0678,60.5327655572,6.8454,1.1722000000000001,6.9450380848,52.26,-14.24,54.1653505481,131.23,72.4954,-13.5478,73.7504298699,6.8454,1.1722000000000001,6.9450380848,65.65,-14.72,67.2800185791,133.16,6.8454,1.1722000000000001,6.9450380848,6.8454,1.1722000000000001,6.9450380848,0.0,0.0,0.0,132.42
2020-12-09 23:00:00,51.8618,-14.0196,53.7233234583,7.0518,1.2004000000000001,7.1532400631,44.81,-15.22,47.3242485413,132.99,63.6518,-14.9796,65.3906725719,7.0518,1.2004000000000001,7.1532400631,56.6,-16.18,58.8672438628,134.59,7.0518,1.2004000000000001,7.1532400631,7.0518,1.2004000000000001,7.1532400631,0.0,0.0,0.0,134.24
2020-12-09 23:30:00,46.6614,-2.8138,46.7461626275,7.0414,1.1962,7.1422831364,39.62,-4.01,39.8224120314,132.3,56.9914,-1.7038,57.0168624917,7.0414,1.1962,7.1422831364,49.95,-2.9,50.0341133628,135.3,7.0414,1.1962,7.1422831364,7.0414,1.1962,7.1422831364,0.0,0.0,0.0,133.15
2020-12-10 00:00:00,43.5434,-3.0328,43.6488895552,7.0034,1.1872,7.1033129876,36.54,-4.22,36.7828764509,131.23,53.1234,-2.0328,53.1622789523,7.0034,1.1872,7.1033129876,46.12,-3.22,46.2322701151,134.18,7.0034,1.1872,7.1033129876,7.0034,1.1872,7.1033129876,0.0,0.0,0.0,132.07
2020-12-10 00:30:00,43.3876,-3.0038,43.4914548871,7.0376,1.1862,7.1368679544999996,36.35,-4.19,36.5906900727,131.06,52.8776,-2.0438,52.9170832548,7.0376,1.1862,7.1368679544999996,45.84,-3.23,45.9536560025,134.08,7.0376,1.1862,7.1368679544999996,7.0376,1.1862,7.1368679544999996,0.0,0.0,0.0,131.9
2020-12-10 01:00:00,43.3036,-2.6842,43.3867111291,7.1636,1.1958,7.2627200552,36.14,-3.88,36.3476821819,130.62,52.7536,-1.2642,52.7687456228,7.1636,1.1958,7.2627200552,45.59,-2.46,45.656321577599996,133.72,7.1636,1.1958,7.2627200552,7.1636,1.1958,7.2627200552,0.0,0.0,0.0,131.43
2020-12-10 01:30:00,42.7788,-2.534,42.8537849605,7.2088,1.196,7.3073396965,35.57,-3.73,35.7650359989,131.01,52.0688,-1.014,52.0786725007,7.2088,1.196,7.3073396965,44.86,-2.21,44.9144041483,134.14,7.2088,1.196,7.3073396965,7.2088,1.196,7.3073396965,0.0,0.0,0.0,131.81
2020-12-10 02:00:00,41.2676,-2.8808,41.3680289402,7.2376,1.1892,7.334647258,34.03,-4.07,34.2725225217,131.54,50.2276,-1.4708,50.249129887,7.2376,1.1892,7.334647258,42.99,-2.66,43.0722149419,134.64,7.2376,1.1892,7.334647258,7.2376,1.1892,7.334647258,0.0,0.0,0.0,132.37
2020-12-10 02:30:00,40.1388,-3.1742,40.2641131913,7.2288,1.1858,7.3254126901,32.91,-4.36,33.1975556329,131.81,48.8688,-1.8642,48.9043439285,7.2288,1.1858,7.3254126901,41.64,-3.05,41.751552067,134.92,7.2288,1.1858,7.3254126901,7.2288,1.1858,7.3254126901,0.0,0.0,0.0,132.67
2020-12-10 03:00:00,39.5756,-3.1508,39.7008268932,7.2556,1.1892,7.352409673,32.32,-4.34,32.6100904629,132.03,48.1656,-1.8208000000000002,48.2000034855,7.2556,1.1892,7.352409673,40.91,-3.01,41.0205826385,135.13,7.2556,1.1892,7.352409673,7.2556,1.1892,7.352409673,0.0,0.0,0.0,132.88
2020-12-10 03:30:00,39.057,-2.9088000000000003,39.1651677698,7.187,1.1812,7.2834196941,31.87,-4.09,32.1313709636,132.15,47.527,-1.5588000000000002,47.5525560453,7.187,1.1812,7.2834196941,40.34,-2.74,40.4329469616,135.25,7.187,1.1812,7.2834196941,7.187,1.1812,7.2834196941,0.0,0.0,0.0,132.99
2020-12-10 04:00:00,37.9708,-3.0594,38.093852273,7.1708,1.1806,7.2673371327,30.8,-4.24,31.0904744255,132.47,46.2308,-1.9194,46.2706274541,7.1708,1.1806,7.2673371327,39.06,-3.1,39.1828227671,135.6,7.1708,1.1806,7.2673371327,7.1708,1.1806,7.2673371327,0.0,0.0,0.0,133.34
2020-12-10 04:30:00,37.7164,-3.0478,37.8393434642,7.1064,1.1822,7.20406259,30.61,-4.23,30.9008899548,132.57,45.9364,-2.2778,45.9928387665,7.1064,1.1822,7.20406259,38.83,-3.46,38.9838492199,135.72,7.1064,1.1822,7.20406259,7.1064,1.1822,7.20406259,0.0,0.0,0.0,133.48
2020-12-10 05:00:00,37.6458,-2.963,37.7622248635,7.1258,1.197,7.2256373172,30.52,-4.16,30.8022077131,131.97,45.7758,-2.243,45.8307202064,7.1258,1.197,7.2256373172,38.65,-3.44,38.8027846939,135.14,7.1258,1.197,7.2256373172,7.1258,1.197,7.2256373172,0.0,0.0,0.0,132.86
2020-12-10 05:30:00,38.2064,-2.9984,38.323875111,7.1064,1.1916,7.2056111136,31.1,-4.19,31.3809830949,130.81,46.2464,-2.1684,46.2972080316,7.1064,1.1916,7.2056111136,39.14,-3.36,39.2839560126,133.95,7.1064,1.1916,7.2056111136,7.1064,1.1916,7.2056111136,0.0,0.0,0.0,131.67
2020-12-10 06:00:00,40.121,-2.9906,40.2323045495,7.101,1.1894,7.1999217607,33.02,-4.18,33.2835214483,131.69,48.561,-2.2506,48.6131249907,7.101,1.1894,7.1999217607,41.46,-3.44,41.602466273,134.87,7.101,1.1894,7.1999217607,7.101,1.1894,7.1999217607,0.0,0.0,0.0,132.6
2020-12-10 06:30:00,46.561,-2.8002000000000002,46.6451266591,6.911,1.1798,7.0109806047,39.65,-3.98,39.8492521887,130.46,56.431,-1.8102,56.460026435,6.911,1.1798,7.0109806047,49.52,-2.99,49.6101854461,133.54,6.911,1.1798,7.0109806047,6.911,1.1798,7.0109806047,0.0,0.0,0.0,131.36
2020-12-10 07:00:00,51.2094,-2.4796,51.2693969588,6.8994,1.2004000000000001,7.003047945,44.31,-3.68,44.4625516587,130.27,62.2694,-1.1096,62.2792853886,6.8994,1.2004000000000001,7.003047945,55.37,-2.31,55.418164892,133.72,6.8994,1.2004000000000001,7.003047945,6.8994,1.2004000000000001,7.003047945,0.0,0.0,0.0,131.17
2020-12-10 07:30:00,56.2188,-11.1188,57.3077759722,6.8488,1.2012,6.9533404116,49.37,-12.32,50.8839788146,130.85,68.8088,-11.1888,69.7125541268,6.8488,1.2012,6.9533404116,61.96,-12.39,63.1866576106,133.13,6.8488,1.2012,6.9533404116,6.8488,1.2012,6.9533404116,0.0,0.0,0.0,132.02
2020-12-10 08:00:00,60.7634,-10.016,61.5833665494,6.8134,1.224,6.9224703365,53.95,-11.24,55.1084394626,130.69,74.4334,-9.656,75.057107402,6.8134,1.224,6.9224703365,67.62,-10.88,68.4896984955,132.92,6.8134,1.224,6.9224703365,6.8134,1.224,6.9224703365,0.0,0.0,0.0,131.81
2020-12-10 08:30:00,63.6306,-9.0076,64.2649991373,6.8306000000000004,1.2024,6.9356226916,56.8,-10.21,57.7103465593,131.1,78.1606,-8.217600000000001,78.5914011971,6.8306000000000004,1.2024,6.9356226916,71.33,-9.42,71.9493245278,133.29,6.8306000000000004,1.2024,6.9356226916,6.8306000000000004,1.2024,6.9356226916,0.0,0.0,0.0,132.17
2020-12-10 09:00:00,64.3616,-8.8536,64.9676980316,6.9116,1.1964000000000001,7.0143843294,57.45,-10.05,58.3224227892,131.15,79.0216,-7.9936,79.4248758735,6.9116,1.1964000000000001,7.0143843294,72.11,-9.19,72.6932472792,133.22,6.9116,1.1964000000000001,7.0143843294,6.9116,1.1964000000000001,7.0143843294,0.0,0.0,0.0,132.21
2020-12-10 09:30:00,65.7172,-8.695,66.2899193003,7.0072,1.185,7.106692398,58.71,-9.88,59.5355230094,130.97,80.6472,-7.735,81.0172888515,7.0072,1.185,7.106692398,73.64,-8.92,74.1782717512,132.86,7.0072,1.185,7.106692398,7.0072,1.185,7.106692398,0.0,0.0,0.0,132.01
2020-12-10 10:00:00,66.53960000000001,-8.7472,67.112084426,7.0196,1.1728,7.1168984818,59.52,-9.92,60.3410043006,131.5,81.6896,-7.7672,82.0580291257,7.0196,1.1728,7.1168984818,74.67,-8.94,75.2032745298,133.4,7.0196,1.1728,7.1168984818,7.0196,1.1728,7.1168984818,0.0,0.0,0.0,132.55
2020-12-10 10:30:00,64.983,-10.2948,65.7934130141,7.013,1.1752,7.1107850509,57.97,-11.47,59.0938389344,132.13,79.953,-9.5948,80.5266564315,7.013,1.1752,7.1107850509,72.94,-10.77,73.7308381886,133.87,7.013,1.1752,7.1107850509,7.013,1.1752,7.1107850509,0.0,0.0,0.0,133.24
2020-12-10 11:00:00,65.5758,-9.7806,66.301174062,7.0158,1.1994,7.1175845622,58.56,-10.98,59.5804833817,131.94,80.6158,-9.0106,81.1178039767,7.0158,1.1994,7.1175845622,73.6,-10.21,74.3048053628,133.71,7.0158,1.1994,7.1175845622,7.0158,1.1994,7.1175845622,0.0,0.0,0.0,133.02
2020-12-10 11:30:00,65.545,-9.8264,66.2774860866,7.185,1.1436,7.2754412897,58.36,-10.97,59.3820722104,131.79,80.455,-9.0764,80.9653509963,7.185,1.1436,7.2754412897,73.27,-10.22,73.9793302214,133.52,7.185,1.1436,7.2754412897,7.185,1.1436,7.2754412897,0.0,0.0,0.0,132.87
2020-12-10 12:00:00,66.4966,-9.3774,67.1545489324,7.2466,1.1026,7.3300026139,59.25,-10.48,60.1697008469,131.56,81.4866,-8.5374,81.9326136427,7.2466,1.1026,7.3300026139,74.24,-9.64,74.8632566751,133.31,7.2466,1.1026,7.3300026139,7.2466,1.1026,7.3300026139,0.0,0.0,0.0,132.64
2020-12-10 12:30:00,67.1598,-9.2496,67.7937595668,7.6298,1.1104,7.7101774428,59.53,-10.36,60.4247507235,131.03,82.1498,-8.3696,82.5750558232,7.6298,1.1104,7.7101774428,74.52,-9.48,75.1205750777,132.84,7.6298,1.1104,7.7101774428,7.6298,1.1104,7.7101774428,0.0,0.0,0.0,132.09
2020-12-10 13:00:00,68.1136,-8.725,68.670140017,7.6736,1.105,7.7527518959,60.44,-9.83,61.2341612174,130.68,83.2436,-7.795,83.6077685742,7.6736,1.105,7.7527518959,75.57,-8.9,76.0922788461,132.56,7.6736,1.105,7.7527518959,7.6736,1.105,7.7527518959,0.0,0.0,0.0,131.7
2020-12-10 13:30:00,67.9024,-8.8276,68.4738084783,7.3524,1.1524,7.4421644379,60.55,-9.98,61.3669528329,131.05,83.2224,-7.8676,83.5934626123,7.3524,1.1524,7.4421644379,75.87,-9.02,76.4043015805,132.89,7.3524,1.1524,7.4421644379,7.3524,1.1524,7.4421644379,0.0,0.0,0.0,132.08
2020-12-10 14:00:00,67.1924,-8.6448,67.746226351,7.2724,1.1752,7.366742618,59.92,-9.82,60.7193445287,130.75,82.5724,-7.4648,82.9091338804,7.2724,1.1752,7.366742618,75.3,-8.64,75.7940604533,132.67,7.2724,1.1752,7.366742618,7.2724,1.1752,7.366742618,0.0,0.0,0.0,131.74
2020-12-10 14:30:00,66.1672,-8.8682,66.7588445607,7.0672,1.2018,7.1686567138,59.1,-10.07,59.9517714501,131.34,81.3172,-7.8282,81.6931314804,7.0672,1.2018,7.1686567138,74.25,-9.03,74.7970814939,133.37,7.0672,1.2018,7.1686567138,7.0672,1.2018,7.1686567138,0.0,0.0,0.0,132.35
2020-12-10 15:00:00,66.4958,-8.5706,67.0458544729,7.0958,1.2094,7.1981265618,59.4,-9.78,60.199737541,130.79,81.8258,-7.3606,82.1561925724,7.0958,1.2094,7.1981265618,74.73,-8.57,75.2197965964,132.89,7.0958,1.2094,7.1981265618,7.0958,1.2094,7.1981265618,0.0,0.0,0.0,131.79
2020-12-10 15:30:00,67.052,-8.7848,67.6250206288,7.232,1.2052,7.3317345178,59.82,-9.99,60.6484336154,130.89,82.332,-7.7948,82.7001640327,7.232,1.2052,7.3317345178,75.1,-9.0,75.6373584943,132.89,7.232,1.2052,7.3317345178,7.232,1.2052,7.3317345178,0.0,0.0,0.0,131.92
2020-12-10 16:00:00,69.5228,-8.0454,69.9867714715,7.2528,1.2146,7.3537990862000004,62.27,-9.26,62.9547496222,130.52,85.2228,-7.1754,85.5243357472,7.2528,1.2146,7.3537990862000004,77.97,-8.39,78.4201058403,132.3,7.2528,1.2146,7.3537990862000004,7.2528,1.2146,7.3537990862000004,0.0,0.0,0.0,131.53
2020-12-10 16:30:00,72.347,-6.9364,72.6787593039,7.077,1.1936,7.1769499065,65.27,-8.13,65.774385592,131.55,88.537,-6.4164,88.7691982501,7.077,1.1936,7.1769499065,81.46,-7.61,81.8146912235,133.95,7.077,1.1936,7.1769499065,7.077,1.1936,7.1769499065,0.0,0.0,0.0,132.53
2020-12-10 17:00:00,75.5886,-5.757,75.8075161113,7.1486,1.183,7.245824381,68.44,-6.94,68.7909674303,130.17,92.5186,-4.667,92.6362360794,7.1486,1.183,7.245824381,85.37,-5.85,85.5702015891,132.79,7.1486,1.183,7.245824381,7.1486,1.183,7.245824381,0.0,0.0,0.0,131.07
2020-12-10 17:30:00,75.8392,-6.5912,76.1250824241,7.2592,1.2188,7.360805532,68.58,-7.8100000000000005,69.0232750599,130.71,93.1192,-5.3812,93.2745555984,7.2592,1.2188,7.360805532,85.86,-6.6,86.1132951408,133.19,7.2592,1.2188,7.360805532,7.2592,1.2188,7.360805532,0.0,0.0,0.0,131.56
2020-12-10 18:00:00,75.2752,-7.0486,75.6044872808,7.4052,1.2114,7.5036309211,67.87,-8.26,68.3707868903,130.86,92.4652,-5.9086,92.6537898038,7.4052,1.2114,7.5036309211,85.06,-7.12,85.3574718463,133.26,7.4052,1.2114,7.5036309211,7.4052,1.2114,7.5036309211,0.0,0.0,0.0,131.73
2020-12-10 18:30:00,74.4972,-7.6828,74.8923108448,7.5172,1.2272,7.6167129183,66.98,-8.91,67.570026639,131.97,91.5572,-6.8428,91.8125524298,7.5172,1.2272,7.6167129183,84.04,-8.07,84.4265746078,134.17,7.5172,1.2272,7.6167129183,7.5172,1.2272,7.6167129183,0.0,0.0,0.0,132.85
2020-12-10 19:00:00,72.9314,-7.5654,73.3227412412,8.7714,1.3046,8.8678880868,64.16,-8.87,64.7702285004,130.95,89.5114,-6.8054,89.7697287459,8.7714,1.3046,8.8678880868,80.74,-8.11,81.1462858053,133.28,8.7714,1.3046,8.8678880868,8.7714,1.3046,8.8678880868,0.0,0.0,0.0,131.84
2020-12-10 19:30:00,70.8288,-25.179,75.1711444002,8.6288,1.291,8.7248421441,62.2,-26.47,67.5980835527,131.29,90.2788,4.421,90.386984519,8.6288,1.291,8.7248421441,81.65,3.13,81.7099712397,133.95,8.6288,1.291,8.7248421441,8.6288,1.291,8.7248421441,0.0,0.0,0.0,133.38
2020-12-10 20:00:00,68.664,-20.0828,71.5406440553,7.144,1.2172,7.2469518999,61.52,-21.3,65.1029983949,132.02,84.654,-21.4928,87.3397971594,7.144,1.2172,7.2469518999,77.51,-22.71,80.7684604286,136.15,7.144,1.2172,7.2469518999,7.144,1.2172,7.2469518999,0.0,0.0,0.0,133.3
2020-12-10 20:30:00,65.9328,-21.3966,69.3177366004,6.8828,1.2034,6.9872102731000005,59.05,-22.6,63.2270709428,133.06,81.4128,-23.1466,84.6392881315,6.8828,1.2034,6.9872102731000005,74.53,-24.35,78.4069091343,133.98,6.8828,1.2034,6.9872102731000005,6.8828,1.2034,6.9872102731000005,0.0,0.0,0.0,134.39
2020-12-10 21:00:00,64.1426,-21.6214,67.6886849682,6.8526,1.1985999999999999,6.9566348704,57.29,-22.82,61.6676292718,132.78,79.4726,-23.1914,82.7872887871,6.8526,1.1985999999999999,6.9566348704,72.62,-24.39,76.6063737557,133.38,6.8526,1.1985999999999999,6.9566348704,6.8526,1.1985999999999999,6.9566348704,0.0,0.0,0.0,134.09
2020-12-10 21:30:00,61.9686,-11.7982,63.0817319769,6.8786000000000005,1.1918,6.981083383,55.09,-12.99,56.6007791466,131.28,76.5086,-11.3982,77.3529885473,6.8786000000000005,1.1918,6.981083383,69.63,-12.59,70.7590630238,133.05,6.8786000000000005,1.1918,6.981083383,6.8786000000000005,1.1918,6.981083383,0.0,0.0,0.0,132.25
2020-12-10 22:00:00,58.6414,-12.5102,59.9609781274,7.0014,1.1998,7.1034584535,51.64,-13.71,53.428959376,131.79,72.4614,-12.0102,73.4499788564,7.0014,1.1998,7.1034584535,65.46,-13.21,66.7796054196,133.59,7.0014,1.1998,7.1034584535,7.0014,1.1998,7.1034584535,0.0,0.0,0.0,132.76
2020-12-10 22:30:00,53.294,-12.9614,54.8475006355,7.024,1.1985999999999999,7.1255328194,46.27,-14.16,48.3882062077,132.06,65.654,-12.9014,66.9095945135,7.024,1.1985999999999999,7.1255328194,58.63,-14.1,60.3016326479,133.86,7.024,1.1985999999999999,7.1255328194,7.024,1.1985999999999999,7.1255328194,0.0,0.0,0.0,133.07
2020-12-10 23:00:00,47.8134,-13.868,49.7839597015,7.0234,1.212,7.1272078376,40.79,-15.08,43.4882800304,132.83,59.1034,-14.348,60.82003778,7.0234,1.212,7.1272078376,52.08,-15.56,54.3547606011,134.56,7.0234,1.212,7.1272078376,7.0234,1.212,7.1272078376,0.0,0.0,0.0,133.91
2020-12-10 23:30:00,43.7674,-14.1242,45.9899807393,6.9774,1.2058,7.0808237091,36.79,-15.33,39.8561538536,132.53,54.2974,-14.8742,56.2978638351,6.9774,1.2058,7.0808237091,47.32,-16.08,49.9774829298,134.32,6.9774,1.2058,7.0808237091,6.9774,1.2058,7.0808237091,0.0,0.0,0.0,133.61
2020-12-11 00:00:00,41.1142,-14.713799999999999,43.6677610152,6.8842,1.1862,6.9856481503,34.23,-15.9,37.7425873517,131.65,50.7642,-15.8838,53.1911562582,6.8842,1.1862,6.9856481503,43.88,-17.07,47.0833229499,133.38,6.8842,1.1862,6.9856481503,6.8842,1.1862,6.9856481503,0.0,0.0,0.0,132.78
2020-12-11 00:30:00,39.0828,-15.971,42.2201148369,6.9028,1.209,7.0078762004,32.18,-17.18,36.4788267355,131.29,48.1628,-17.611,51.2816012312,6.9028,1.209,7.0078762004,41.26,-18.82,45.3495314199,132.82,6.9028,1.209,7.0078762004,6.9028,1.209,7.0078762004,0.0,0.0,0.0,132.47
2020-12-11 01:00:00,39.3432,-15.357,42.234166681,6.8332,1.213,6.9400281873,32.51,-16.57,36.4892449908,130.29,48.4732,-16.567,51.2261320738,6.8332,1.213,6.9400281873,41.64,-17.78,45.277124467,131.94,6.8332,1.213,6.9400281873,6.8332,1.213,6.9400281873,0.0,0.0,0.0,131.42
2020-12-11 01:30:00,38.9494,-15.2852,41.8412846289,6.8194,1.2048,6.925009704,32.13,-16.49,36.1144984736,132.03,47.9994,-16.7552,50.8397396472,6.8194,1.2048,6.925009704,41.18,-17.96,44.926094867,133.77,6.8194,1.2048,6.925009704,6.8194,1.2048,6.925009704,0.0,0.0,0.0,133.22
2020-12-11 02:00:00,38.2802,-15.501,41.2995727949,6.7602,1.219,6.8692259418,31.52,-16.72,35.680089686,132.08,47.4802,-16.811,50.3684336965,6.7602,1.219,6.8692259418,40.72,-18.03,44.5331258728,133.86,6.7602,1.219,6.8692259418,6.7602,1.219,6.8692259418,0.0,0.0,0.0,133.28
2020-12-11 02:30:00,36.4764,-15.934,39.804775002,6.8064,1.206,6.9124175916,29.67,-17.14,34.2649748285,132.46,45.0364,-17.544,48.3329003988,6.8064,1.206,6.9124175916,38.23,-18.75,42.580457959,134.18,6.8064,1.206,6.9124175916,6.8064,1.206,6.9124175916,0.0,0.0,0.0,133.7
2020-12-11 03:00:00,36.5026,-16.0306,39.867529935,6.8225999999999996,1.2094,6.9289623408,29.68,-17.24,34.3237527086,132.67,44.9826,-17.6506,48.3216098979,6.8225999999999996,1.2094,6.9289623408,38.16,-18.86,42.5662448426,134.47,6.8225999999999996,1.2094,6.9289623408,6.8225999999999996,1.2094,6.9289623408,0.0,0.0,0.0,133.9
2020-12-11 03:30:00,36.6702,0.4752,36.67327887,6.8102,1.0952,6.8977015795,29.86,-0.62,29.866436011,131.32,44.6702,2.0352,44.7165384067,6.8102,1.0952,6.8977015795,37.86,0.9400000000000001,37.8716675102,135.05,6.8102,1.0952,6.8977015795,6.8102,1.0952,6.8977015795,0.0,0.0,0.0,131.98
2020-12-11 04:00:00,35.83,1.1004,35.8468935915,6.82,1.1904,6.9231100063,29.01,-0.09,29.0101396067,131.18,43.77,3.1404,43.8825137402,6.82,1.1904,6.9231100063,36.95,1.9500000000000002,37.0014188917,134.76,6.82,1.1904,6.9231100063,6.82,1.1904,6.9231100063,0.0,0.0,0.0,131.77
2020-12-11 04:30:00,36.8154,1.903,36.8645505352,6.8254,1.213,6.9323483871,29.99,0.6900000000000001,29.9979365957,130.95,45.1254,4.283,45.3282010912,6.8254,1.213,6.9323483871,38.3,3.07,38.4228434658,134.66,6.8254,1.213,6.9323483871,6.8254,1.213,6.9323483871,0.0,0.0,0.0,131.52
2020-12-11 05:00:00,36.8692,2.0036,36.9236011462,6.8792,1.1936,6.9819820682,29.99,0.81,30.000936652,131.19,45.1992,4.4036,45.4132070394,6.8792,1.1936,6.9819820682,38.32,3.21,38.4542130332,134.86,6.8792,1.1936,6.9819820682,6.8792,1.1936,6.9819820682,0.0,0.0,0.0,131.75
2020-12-11 05:30:00,37.8592,2.3578,37.9325486288,6.8992,1.1978,7.0024056923,30.96,1.16,30.9817236448,131.19,46.4092,4.8678,46.6637902605,6.8992,1.1978,7.0024056923,39.51,3.67,39.6800831652,134.86,6.8992,1.1978,7.0024056923,6.8992,1.1978,7.0024056923,0.0,0.0,0.0,131.72
2020-12-11 06:00:00,40.1174,2.9808,40.2279871657,6.8574,1.1908,6.9600243821,33.26,1.79,33.3081326405,131.05,49.1474,5.6908,49.4757731764,6.8574,1.1908,6.9600243821,42.29,4.5,42.5287443972,134.8,6.8574,1.1908,6.9600243821,6.8574,1.1908,6.9600243821,0.0,0.0,0.0,131.59
2020-12-11 06:30:00,45.636,-9.4614,46.6064650661,6.856,1.1486,6.9515478823,38.78,-10.61,40.2052297593,131.27,56.246,-8.9614,56.9554141936,6.856,1.1486,6.9515478823,49.39,-10.11,50.4141269884,133.51,6.856,1.1486,6.9515478823,6.856,1.1486,6.9515478823,0.0,0.0,0.0,132.24
2020-12-11 07:00:00,47.9852,-12.7804,49.6580108663,6.8152,1.1896,6.918243939,41.17,-13.97,43.4756230548,132.56,59.3452,-13.2804,60.8130067272,6.8152,1.1896,6.918243939,52.53,-14.47,54.4865286103,134.47,6.8152,1.1896,6.918243939,6.8152,1.1896,6.918243939,0.0,0.0,0.0,133.74
2020-12-11 07:30:00,55.3986,-12.0374,56.6913033958,6.8386,1.2026,6.9435363267,48.56,-13.24,50.3326057343,131.24,68.3286,-12.2174,69.4122643394,6.8386,1.2026,6.9435363267,61.49,-13.42,62.9374014398,133.11,6.8386,1.2026,6.9435363267,6.8386,1.2026,6.9435363267,0.0,0.0,0.0,132.41
2020-12-11 08:00:00,60.1464,-9.6788,60.9201822256,6.8164,1.2012,6.9214297945,53.33,-10.88,54.4285155043,130.77,74.0864,-8.9488,74.6248999088,6.8164,1.2012,6.9214297945,67.27,-10.15,68.0314295014,132.95,6.8164,1.2012,6.9214297945,6.8164,1.2012,6.9214297945,0.0,0.0,0.0,131.83
2020-12-11 08:30:00,61.8574,-9.4078,62.5687193061,6.7674,1.1922,6.8716114267,55.09,-10.6,56.1005178229,130.93,76.2374,-8.4678,76.7062239691,6.7674,1.1922,6.8716114267,69.47,-9.66,70.1384095913,133.06,6.7674,1.1922,6.8716114267,6.7674,1.1922,6.8716114267,0.0,0.0,0.0,131.96
2020-12-11 09:00:00,63.6164,-8.2174,64.1449297429,6.8564,1.1826,6.957640672,56.76,-9.4,57.5331000382,130.93,78.4164,-6.9274000000000004,78.7217927878,6.8564,1.1826,6.957640672,71.56,-8.11,72.0180928656,133.16,6.8564,1.1826,6.957640672,6.8564,1.1826,6.957640672,0.0,0.0,0.0,131.96
2020-12-11 09:30:00,64.4434,-7.704,64.9022605119,7.1134,1.146,7.2051214813,57.33,-8.85,58.009063085,130.98,79.3434,-6.284,79.5918574953,7.1134,1.146,7.2051214813,72.23,-7.43,72.6111410184,133.16,7.1134,1.146,7.2051214813,7.1134,1.146,7.2051214813,0.0,0.0,0.0,132.0
2020-12-11 10:00:00,64.8072,-7.4548,65.2345553743,7.2372,1.1252,7.3241476555,57.57,-8.58,58.2058527985,130.87,79.7772,-5.9048,79.9954267623,7.2372,1.1252,7.3241476555,72.54,-7.03,72.8798497529,133.02,7.2372,1.1252,7.3241476555,7.2372,1.1252,7.3241476555,0.0,0.0,0.0,131.87
2020-12-11 10:30:00,64.7184,-8.0904,65.2221271557,7.6684,1.0696,7.742635386,57.05,-9.16,57.7806896809,130.73,79.4584,-6.6604,79.7370569981,7.6684,1.0696,7.742635386,71.79,-7.73,72.2049652032,132.8,7.6684,1.0696,7.742635386,7.6684,1.0696,7.742635386,0.0,0.0,0.0,131.76
2020-12-11 11:00:00,63.5882,-8.672,64.176808609,8.0282,1.048,8.0963139292,55.56,-9.72,56.4038296572,130.81,77.9782,-7.402,78.3287257603,8.0282,1.048,8.0963139292,69.95,-8.45,70.4585339047,132.75,8.0282,1.048,8.0963139292,8.0282,1.048,8.0963139292,0.0,0.0,0.0,131.87
2020-12-11 11:30:00,64.0556,-8.6424,64.6359881886,7.8856,1.0476,7.9548823448,56.17,-9.69,56.9996929816,130.9,78.5856,-7.3624,78.9297248261,7.8856,1.0476,7.9548823448,70.7,-8.41,71.1984416964,132.87,7.8856,1.0476,7.9548823448,7.8856,1.0476,7.9548823448,0.0,0.0,0.0,131.95
2020-12-11 12:00:00,64.5484,-8.4006,65.0927493882,7.8384,1.0493999999999999,7.9083345225,56.71,-9.45,57.4919698741,130.94,79.0984,-7.1006,79.4164680839,7.8384,1.0493999999999999,7.9083345225,71.26,-8.15,71.7245432192,132.95,7.8384,1.0493999999999999,7.9083345225,7.8384,1.0493999999999999,7.9083345225,0.0,0.0,0.0,131.99
2020-12-11 12:30:00,65.278,-8.2722,65.800049976,8.368,1.0778,8.4371249155,56.91,-9.35,57.6729624694,131.04,79.908,-6.9522,80.2098594241,8.368,1.0778,8.4371249155,71.54,-8.03,71.9892526701,133.2,8.368,1.0778,8.4371249155,8.368,1.0778,8.4371249155,0.0,0.0,0.0,132.09
2020-12-11 13:00:00,65.2068,-8.6986,65.7844389518,8.3768,1.0814,8.4463130536,56.83,-9.78,57.6653908337,131.22,79.9668,-7.3586,80.3046579982,8.3768,1.0814,8.4463130536,71.59,-8.44,72.0857940235,133.33,8.3768,1.0814,8.4463130536,8.3768,1.0814,8.4463130536,0.0,0.0,0.0,132.27
2020-12-11 13:30:00,64.1146,-9.0122,64.7448969572,8.9246,1.0378,8.984737837,55.19,-10.05,56.097581053,131.3,78.3546,-7.8122,78.7430873791,8.9246,1.0378,8.984737837,69.43,-8.85,69.9917666587,133.63,8.9246,1.0378,8.984737837,8.9246,1.0378,8.984737837,0.0,0.0,0.0,132.4
2020-12-11 14:00:00,63.3908,-9.4994,64.0986125045,8.6208,1.0006,8.6786746108,54.77,-10.5,55.7673999753,131.65,77.4508,-8.3794,77.9027648097,8.6208,1.0006,8.6786746108,68.83,-9.38,69.4662025736,133.89,8.6208,1.0006,8.6786746108,8.6208,1.0006,8.6786746108,0.0,0.0,0.0,132.75
2020-12-11 14:30:00,62.3566,-9.73,63.1111595802,8.6366,0.9500000000000001,8.6886914757,53.72,-10.68,54.7713501751,131.42,76.0466,-8.68,76.5403669416,8.6366,0.9500000000000001,8.6886914757,67.41,-9.63,68.0943830283,133.69,8.6366,0.9500000000000001,8.6886914757,8.6366,0.9500000000000001,8.6886914757,0.0,0.0,0.0,132.53
2020-12-11 15:00:00,61.2046,-10.0688,62.0272826634,7.7946,1.0912,7.8706103067,53.41,-11.16,54.5634832099,131.66,75.1946,-9.1288,75.7467019652,7.7946,1.0912,7.8706103067,67.4,-10.22,68.1704364076,133.66,7.7946,1.0912,7.8706103067,7.7946,1.0912,7.8706103067,0.0,0.0,0.0,132.74
2020-12-11 15:30:00,61.2506,-9.7826,62.0268914514,7.1306,1.1874,7.2287879427,54.12,-10.97,55.2206057555,131.97,75.4806,-8.842600000000001,75.9967930318,7.1306,1.1874,7.2287879427,68.35,-10.03,69.0820048927,134.16,7.1306,1.1874,7.2287879427,7.1306,1.1874,7.2287879427,0.0,0.0,0.0,133.06
2020-12-11 16:00:00,62.6332,-9.5356,63.3549162228,6.9332,1.1944,7.0353289617,55.7,-10.73,56.7240945278,131.54,77.2632,-8.5156,77.7310588993,6.9332,1.1944,7.0353289617,70.33,-9.71,70.997133745,133.85,6.9332,1.1944,7.0353289617,6.9332,1.1944,7.0353289617,0.0,0.0,0.0,132.6
2020-12-11 16:30:00,64.7994,-9.6392,65.5124142205,10.3494,1.2408000000000001,10.4235150021,54.45,-10.88,55.5263622075,131.13,78.4494,-8.9992,78.9638775707,10.3494,1.2408000000000001,10.4235150021,68.1,-10.24,68.8655763063,133.42,10.3494,1.2408000000000001,10.4235150021,10.3494,1.2408000000000001,10.4235150021,0.0,0.0,0.0,132.23
2020-12-11 17:00:00,68.1228,-8.904,68.7022350134,15.5628,1.576,15.6423949522,52.56,-10.48,53.5946265963,130.2,81.3528,-8.304,81.7755127397,15.5628,1.576,15.6423949522,65.79,-9.88,66.5277273022,132.53,15.5628,1.576,15.6423949522,15.5628,1.576,15.6423949522,0.0,0.0,0.0,131.29
2020-12-11 17:30:00,69.641,-8.7386,70.1871214039,15.211,1.5514000000000001,15.2899104955,54.43,-10.29,55.3941242371,129.93,83.341,-8.0786,83.7316311734,15.211,1.5514000000000001,15.2899104955,68.13,-9.63,68.8072220047,132.31,15.211,1.5514000000000001,15.2899104955,15.211,1.5514000000000001,15.2899104955,0.0,0.0,0.0,130.99
2020-12-11 18:00:00,69.386,-9.0772,69.977228838,15.206,1.5828,15.2881552792,54.18,-10.66,55.2187287068,130.29,83.056,-8.5072,83.4905478952,15.206,1.5828,15.2881552792,67.85,-10.09,68.5961412909,132.7,15.206,1.5828,15.2881552792,15.206,1.5828,15.2881552792,0.0,0.0,0.0,131.36
2020-12-11 18:30:00,68.954,-8.9818,69.5365144887,11.604,1.3082,11.6775084346,57.35,-10.29,58.2658270344,130.24,83.474,-8.2018,83.8759691404,11.604,1.3082,11.6775084346,71.87,-9.51,72.4964619826,132.77,11.604,1.3082,11.6775084346,11.604,1.3082,11.6775084346,0.0,0.0,0.0,131.28
2020-12-11 19:00:00,67.8512,-9.1434,68.4644952147,8.4312,1.2766,8.5272997485,59.42,-10.42,60.3267171326,130.4,83.4112,-8.1834,83.8116717468,8.4312,1.2766,8.5272997485,74.98,-9.46,75.5744136597,132.99,8.4312,1.2766,8.5272997485,8.4312,1.2766,8.5272997485,0.0,0.0,0.0,131.37
2020-12-11 19:30:00,65.165,-9.6134,65.870286811,8.115,1.2766,8.2147996056,57.05,-10.89,58.0800705922,130.5,80.335,-8.7534,80.810483457,8.115,1.2766,8.2147996056,72.22,-10.03,72.9131627349,132.85,8.115,1.2766,8.2147996056,8.115,1.2766,8.2147996056,0.0,0.0,0.0,131.53
2020-12-11 20:00:00,62.8164,-9.9842,63.6049082902,6.9064,1.2158,7.0125979922,55.91,-11.2,57.0207690232,130.35,77.4664,-9.3242,78.0255332221,6.9064,1.2158,7.0125979922,70.56,-10.54,71.342870702,132.65,6.9064,1.2158,7.0125979922,6.9064,1.2158,7.0125979922,0.0,0.0,0.0,131.43
2020-12-11 20:30:00,61.0974,-11.2196,62.1190124754,6.7974,1.2004000000000001,6.9025797293,54.3,-12.42,55.7023015682,130.23,75.4474,-10.7996,76.2164124511,6.7974,1.2004000000000001,6.9025797293,68.65,-12.0,69.6909068674,132.5,6.7974,1.2004000000000001,6.9025797293,6.7974,1.2004000000000001,6.9025797293,0.0,0.0,0.0,131.31
2020-12-11 21:00:00,59.5574,-11.7146,60.6985646282,6.8174,1.2254,6.9266548867,52.74,-12.94,54.3042466111,130.43,73.5974,-11.3846,74.4727225494,6.8174,1.2254,6.9266548867,66.78,-12.61,67.9601390522,132.89,6.8174,1.2254,6.9266548867,6.8174,1.2254,6.9266548867,0.0,0.0,0.0,131.51
2020-12-11 21:30:00,57.1334,-13.055,58.6059589168,6.8034,1.185,6.9058291725,50.33,-14.24,52.305702366,130.58,70.6434,-13.035,71.8359324333,6.8034,1.185,6.9058291725,63.84,-14.22,65.4045411267,132.54,6.8034,1.185,6.9058291725,6.8034,1.185,6.9058291725,0.0,0.0,0.0,131.71
2020-12-11 22:00:00,55.1594,-13.4864,56.7841737927,6.7794,1.1836,6.8819454604,48.38,-14.67,50.5552499747,130.4,68.1894,-13.6064,69.53364936,6.7794,1.1836,6.8819454604,61.41,-14.79,63.1659101098,132.38,6.7794,1.1836,6.8819454604,6.7794,1.1836,6.8819454604,0.0,0.0,0.0,131.54
2020-12-11 22:30:00,53.5222,-13.7972,55.2719514825,6.7622,1.1928,6.8665945475,46.76,-14.99,49.1039479065,131.14,66.1622,-14.0772,67.6432130275,6.7622,1.1928,6.8665945475,59.4,-15.27,61.3313370146,133.14,6.7622,1.1928,6.8665945475,6.7622,1.1928,6.8665945475,0.0,0.0,0.0,132.34
2020-12-11 23:00:00,50.902,-15.2414,53.1348649943,6.7620000000000005,1.1985999999999999,6.8674075138,44.14,-16.44,47.1021570631,132.16,62.902,-15.9214,64.8856885758,6.7620000000000005,1.1985999999999999,6.8674075138,56.14,-17.12,58.6923674765,134.03,6.7620000000000005,1.1985999999999999,6.8674075138,6.7620000000000005,1.1985999999999999,6.8674075138,0.0,0.0,0.0,133.43
2020-12-11 23:30:00,48.3534,-15.9724,50.9231661753,6.7834,1.1976,6.8883061285,41.57,-17.17,44.976369351,132.92,59.7734,-17.0724,62.1637047586,6.7834,1.1976,6.8883061285,52.99,-18.27,56.0511641271,134.65,6.7834,1.1976,6.8883061285,6.7834,1.1976,6.8883061285,0.0,0.0,0.0,134.24
2020-12-12 00:00:00,46.7702,-14.4144,48.9410516377,6.7502,1.1956,6.855265086,40.02,-15.61,42.9566351103,133.16,57.7102,-15.2844,59.6999168123,6.7502,1.1956,6.855265086,50.96,-16.48,53.5584913903,135.05,6.7502,1.1956,6.855265086,6.7502,1.1956,6.855265086,0.0,0.0,0.0,134.44
2020-12-12 00:30:00,47.6266,-4.0992,47.8026826465,6.7966,1.1908,6.9001287089000005,40.83,-5.29,41.1712642507,131.74,58.3166,-3.0292,58.39522145,6.7966,1.1908,6.9001287089000005,51.52,-4.22,51.692541048,134.76,6.7966,1.1908,6.9001287089000005,6.7966,1.1908,6.9001287089000005,0.0,0.0,0.0,132.66
2020-12-12 01:00:00,48.7444,-3.7668,48.8897260536,6.8144,1.2032,6.9198076274,41.93,-4.97,42.2235218806,131.34,59.5744,-2.6368,59.6327246535,6.8144,1.2032,6.9198076274,52.76,-3.84,52.8995576541,134.37,6.8144,1.2032,6.9198076274,6.8144,1.2032,6.9198076274,0.0,0.0,0.0,132.25
2020-12-12 01:30:00,47.7558,-4.4166,47.9595953819,6.8258,1.2034,6.9310689796,40.93,-5.62,41.314032725,131.79,58.4258,-3.3966,58.524447859,6.8258,1.2034,6.9310689796,51.6,-4.6,51.8046329974,134.76,6.8258,1.2034,6.9310689796,6.8258,1.2034,6.9310689796,0.0,0.0,0.0,132.71
2020-12-12 02:00:00,46.622,-4.7474,46.8630845203,6.862,1.2026,6.9665838659,39.76,-5.95,40.202737469,132.23,57.052,-3.7874,57.1775751738,6.862,1.2026,6.9665838659,50.19,-4.99,50.4374483891,135.13,6.862,1.2026,6.9665838659,6.862,1.2026,6.9665838659,0.0,0.0,0.0,133.18
