Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-12 02:30:00,45.7726,-5.188,46.0656732802,6.8126,1.202,6.9178264476999995,38.96,-6.39,39.4805483751,132.5,56.0626,-4.308,56.2278754957,6.8126,1.202,6.9178264476999995,49.25,-5.51,49.5572658649,135.45,6.8126,1.202,6.9178264476999995,6.8126,1.202,6.9178264476999995,0.0,0.0,0.0,133.48
2020-12-12 03:00:00,44.5728,-5.8642,44.9569053815,6.7928,1.2058,6.8989916278,37.78,-7.07,38.4358335411,132.36,54.6128,-5.2142,54.8611502384,6.7928,1.2058,6.8989916278,47.82,-6.42,48.2490290058,135.17,6.7928,1.2058,6.8989916278,6.7928,1.2058,6.8989916278,0.0,0.0,0.0,133.36
2020-12-12 03:30:00,44.3878,-5.6414,44.7448564955,6.7978000000000005,1.1985999999999999,6.9026608493,37.59,-6.84,38.2072466948,132.23,54.3578,-4.9414,54.5819370745,6.7978000000000005,1.1985999999999999,6.9026608493,47.56,-6.14,47.9546994569,135.08,6.7978000000000005,1.1985999999999999,6.9026608493,6.7978000000000005,1.1985999999999999,6.9026608493,0.0,0.0,0.0,133.22
2020-12-12 04:00:00,43.7418,-5.5826,44.0966040643,6.7718,1.1974,6.8768482606,36.97,-6.78,37.5865574375,132.4,53.5718,-4.9126,53.7965741846,6.7718,1.1974,6.8768482606,46.8,-6.11,47.197161991,135.29,6.7718,1.1974,6.8768482606,6.7718,1.1974,6.8768482606,0.0,0.0,0.0,133.39
2020-12-12 04:30:00,43.257,-5.8888,43.6559963171,6.837,1.1912,6.9399947003,36.42,-7.08,37.1017897142,132.44,53.007,-5.2688,53.2682109934,6.837,1.1912,6.9399947003,46.17,-6.46,46.6197436715,135.29,6.837,1.1912,6.9399947003,6.837,1.1912,6.9399947003,0.0,0.0,0.0,133.44
2020-12-12 05:00:00,42.9574,-6.0494,43.3812569564,6.8974,1.2006000000000001,7.0011118488,36.06,-7.25,36.7816000196,131.96,52.6374,-5.4794,52.9218263396,6.8974,1.2006000000000001,7.0011118488,45.74,-6.68,46.2252095723,134.8,6.8974,1.2006000000000001,7.0011118488,6.8974,1.2006000000000001,7.0011118488,0.0,0.0,0.0,132.95
2020-12-12 05:30:00,43.6592,-5.5676,44.0127699015,6.9792000000000005,1.2024,7.082019373,36.68,-6.77,37.2995348496,131.63,53.4892,-4.8776,53.7111301166,6.9792000000000005,1.2024,7.082019373,46.51,-6.08,46.9057192675,134.59,6.9792000000000005,1.2024,7.082019373,6.9792000000000005,1.2024,7.082019373,0.0,0.0,0.0,132.61
2020-12-12 06:00:00,44.2798,-5.3968,44.6074672928,7.0598,1.1932,7.1599233432,37.22,-6.59,37.7988954865,130.93,54.2898,-4.3068,54.4603609085,7.0598,1.1932,7.1599233432,47.23,-5.5,47.549162979,133.9,7.0598,1.1932,7.1599233432,7.0598,1.1932,7.1599233432,0.0,0.0,0.0,131.85
2020-12-12 06:30:00,46.2024,-4.7672,46.4476905949,7.0924,1.1628,7.1870885343,39.11,-5.93,39.5570094926,130.53,56.6824,-3.4872,56.7895679998,7.0924,1.1628,7.1870885343,49.59,-4.65,49.8075355744,133.6,7.0924,1.1628,7.1870885343,7.0924,1.1628,7.1870885343,0.0,0.0,0.0,131.41
2020-12-12 07:00:00,46.655,-4.52,46.8734405074,7.055,1.21,7.1580112461,39.6,-5.73,40.0124093251,130.78,57.305,-3.22,57.3953955035,7.055,1.21,7.1580112461,50.25,-4.43,50.4448946872,133.84,7.055,1.21,7.1580112461,7.055,1.21,7.1580112461,0.0,0.0,0.0,131.66
2020-12-12 07:30:00,47.9088,-3.6824,48.050111209,7.2688,1.1976,7.3667970788,40.64,-4.88,40.931943516,130.92,58.9588,-2.0524,58.9945119753,7.2688,1.1976,7.3667970788,51.69,-3.25,51.7920708217,134.0,7.2688,1.1976,7.3667970788,7.2688,1.1976,7.3667970788,0.0,0.0,0.0,131.76
2020-12-12 08:00:00,50.2286,-2.3692,50.2844445788,7.2886,1.1808,7.3836290942,42.94,-3.55,43.0864955642,130.21,61.8286,-0.43920000000000003,61.8301599108,7.2886,1.1808,7.3836290942,54.54,-1.62,54.5640541016,133.44,7.2886,1.1808,7.3836290942,7.2886,1.1808,7.3836290942,0.0,0.0,0.0,130.98
2020-12-12 08:30:00,53.5816,-11.7272,54.8499323464,7.2016,1.2028,7.3013540114,46.38,-12.93,48.1486168026,130.61,66.2816,-11.4072,67.2560384679,7.2016,1.2028,7.3013540114,59.08,-12.61,60.4107482159,132.88,7.2016,1.2028,7.3013540114,7.2016,1.2028,7.3013540114,0.0,0.0,0.0,131.7
2020-12-12 09:00:00,54.1804,-13.4944,55.8356031177,7.5904,1.1656,7.6793746829,46.59,-14.66,48.8420280087,130.72,66.9804,-13.5144,68.3301762878,7.5904,1.1656,7.6793746829,59.39,-14.68,61.1774018736,132.88,7.5904,1.1656,7.6793746829,7.5904,1.1656,7.6793746829,0.0,0.0,0.0,131.89
2020-12-12 09:30:00,56.4672,-12.7826,57.8959371511,8.4872,1.0674,8.5540579025,47.98,-13.85,49.93899178,130.81,69.4172,-12.5526,70.5430040656,8.4872,1.0674,8.5540579025,60.93,-13.62,62.4337192549,133.02,8.4872,1.0674,8.5540579025,8.4872,1.0674,8.5540579025,0.0,0.0,0.0,131.98
2020-12-12 10:00:00,57.4576,-12.3276,58.765172675,9.6676,0.9424,9.7134240883,47.79,-13.27,49.5981552076,130.54,70.0776,-11.9876,71.0955172674,9.6676,0.9424,9.7134240883,60.41,-12.93,61.7782566928,132.89,9.6676,0.9424,9.7134240883,9.6676,0.9424,9.7134240883,0.0,0.0,0.0,131.71
2020-12-12 10:30:00,58.3162,-12.276,59.5942896462,10.8162,0.8240000000000001,10.8475415851,47.5,-13.1,49.2733193524,130.75,70.5562,-11.886,71.5503623641,10.8162,0.8240000000000001,10.8475415851,59.74,-12.71,61.0770963619,132.92,10.8162,0.8240000000000001,10.8475415851,10.8162,0.8240000000000001,10.8475415851,0.0,0.0,0.0,131.93
2020-12-12 11:00:00,58.0608,-11.949,59.2776104245,11.7108,0.721,11.732973947,46.35,-12.67,48.0505088423,130.58,69.8208,-11.469,70.7564984552,11.7108,0.721,11.732973947,58.11,-12.19,59.3748111576,132.82,11.7108,0.721,11.732973947,11.7108,0.721,11.732973947,0.0,0.0,0.0,131.76
2020-12-12 11:30:00,58.5608,-11.5548,59.6898709973,12.4008,0.6152000000000001,12.4160505669,46.16,-12.17,47.7373491095,130.54,70.0508,-10.9248,70.8975728476,12.4008,0.6152000000000001,12.4160505669,57.65,-11.54,58.7936569708,132.82,12.4008,0.6152000000000001,12.4160505669,12.4008,0.6152000000000001,12.4160505669,0.0,0.0,0.0,131.69
2020-12-12 12:00:00,59.6616,-10.8578,60.6415561756,11.781600000000001,0.7022,11.8025075048,47.88,-11.56,49.2557407822,130.54,71.8316,-10.0278,72.5281706056,11.781600000000001,0.7022,11.8025075048,60.05,-10.73,61.001109826,132.88,11.781600000000001,0.7022,11.8025075048,11.781600000000001,0.7022,11.8025075048,0.0,0.0,0.0,131.66
2020-12-12 12:30:00,59.8264,-10.986,60.8267238388,12.0064,0.684,12.0258678256,47.82,-11.67,49.2233816392,130.51,71.8864,-10.186,72.6044702547,12.0064,0.684,12.0258678256,59.88,-10.87,60.8586173027,132.88,12.0064,0.684,12.0258678256,12.0064,0.684,12.0258678256,0.0,0.0,0.0,131.66
2020-12-12 13:00:00,59.9034,-10.9726,60.9000433688,10.5634,0.8574,10.5981391914,49.34,-11.83,50.7383927613,130.8,72.7434,-10.1926,73.4540083203,10.5634,0.8574,10.5981391914,62.18,-11.05,63.1542152196,133.13,10.5634,0.8574,10.5981391914,10.5634,0.8574,10.5981391914,0.0,0.0,0.0,131.91
2020-12-12 13:30:00,60.9354,-10.7076,61.8690202841,10.7554,0.8024,10.7852897467,50.18,-11.51,51.4831283043,130.6,73.5454,-9.9176,74.2110817258,10.7554,0.8024,10.7852897467,62.79,-10.72,63.6985282405,133.05,10.7554,0.8024,10.7852897467,10.7554,0.8024,10.7852897467,0.0,0.0,0.0,131.71
2020-12-12 14:00:00,60.2192,-10.7494,61.1710850729,10.3492,0.8006000000000001,10.3801204714,49.87,-11.55,51.1900322328,130.97,72.6992,-9.9994,73.3836608585,10.3492,0.8006000000000001,10.3801204714,62.35,-10.8,63.2784520986,133.47,10.3492,0.8006000000000001,10.3801204714,10.3492,0.8006000000000001,10.3801204714,0.0,0.0,0.0,132.09
2020-12-12 14:30:00,60.5182,-10.5466,61.4303125729,8.7982,0.9534,8.849705916,51.72,-11.5,52.9830954173,130.69,73.7382,-9.7866,74.3848081183,8.7982,0.9534,8.849705916,64.94,-10.74,65.8221178632,133.31,8.7982,0.9534,8.849705916,8.7982,0.9534,8.849705916,0.0,0.0,0.0,131.78
2020-12-12 15:00:00,59.9488,-11.2018,60.9863832727,8.338799999999999,1.0482,8.4044219718,51.61,-12.25,53.0438931452,131.06,73.3688,-10.6218,74.1336863287,8.338799999999999,1.0482,8.4044219718,65.03,-11.67,66.0688262345,133.62,8.338799999999999,1.0482,8.4044219718,8.338799999999999,1.0482,8.4044219718,0.0,0.0,0.0,132.17
2020-12-12 15:30:00,60.674,-10.5036,61.5764556382,7.614,1.1264,7.6968677369,53.06,-11.63,54.3196143212,130.42,74.594,-9.7536,75.2289674857,7.614,1.1264,7.6968677369,66.98,-10.88,67.8579015296,133.03,7.614,1.1264,7.6968677369,7.614,1.1264,7.6968677369,0.0,0.0,0.0,131.51
2020-12-12 16:00:00,61.2284,-9.8454,62.0149084311,6.9084,1.1846,7.0092273269,54.32,-11.03,55.4285422864,130.06,75.6084,-9.0554,76.1487387927,6.9084,1.1846,7.0092273269,68.7,-10.24,69.4589634245,132.74,6.9084,1.1846,7.0092273269,6.9084,1.1846,7.0092273269,0.0,0.0,0.0,131.13
2020-12-12 16:30:00,62.4408,-8.9862,63.084112858,6.7708,1.2038,6.8769809568,55.67,-10.19,56.5949202668,129.82,76.9108,-8.4462,77.3731830228,6.7708,1.2038,6.8769809568,70.14,-9.65,70.8007210415,132.43,6.7708,1.2038,6.8769809568,6.7708,1.2038,6.8769809568,0.0,0.0,0.0,130.91
2020-12-12 17:00:00,64.0382,-9.9078,64.8001200622,6.9482,1.2022,7.051437306,57.09,-11.11,58.1609852049,130.04,78.8382,-9.6178,79.4226910655,6.9482,1.2022,7.051437306,71.89,-10.82,72.6996870695,132.43,6.9482,1.2022,7.051437306,6.9482,1.2022,7.051437306,0.0,0.0,0.0,131.16
2020-12-12 17:30:00,66.2714,-10.7256,67.1337244112,9.8614,1.1944,9.9334687456,56.41,-11.92,57.6556545362,130.41,80.3614,-10.7856,81.0819571626,9.8614,1.1944,9.9334687456,70.5,-11.98,71.5106313774,132.71,9.8614,1.1944,9.9334687456,9.8614,1.1944,9.9334687456,0.0,0.0,0.0,131.57
2020-12-12 18:00:00,67.7404,-9.5048,68.4039692942,7.1204,1.2052,7.2216759274,60.62,-10.71,61.5588214637,130.41,83.3404,-9.0648,83.8319322884,7.1204,1.2052,7.2216759274,76.22,-10.27,76.908785584,132.71,7.1204,1.2052,7.2216759274,7.1204,1.2052,7.2216759274,0.0,0.0,0.0,131.46
2020-12-12 18:30:00,67.2494,-9.5072,67.9181025368,6.7994,1.2128,6.9067158766,60.45,-10.72,61.3931665579,130.59,82.8394,-9.0772,83.3352371581,6.7994,1.2128,6.9067158766,76.04,-10.29,76.7330808713,133.19,6.7994,1.2128,6.9067158766,6.7994,1.2128,6.9067158766,0.0,0.0,0.0,131.62
2020-12-12 19:00:00,66.0406,-9.4048,66.7069045257,6.8206,1.2052,6.9262609971,59.22,-10.61,60.162949562,130.54,81.3006,-9.0148,81.7988641694,6.8206,1.2052,6.9262609971,74.48,-10.22,75.17791431,133.26,6.8206,1.2052,6.9262609971,6.8206,1.2052,6.9262609971,0.0,0.0,0.0,131.62
2020-12-12 19:30:00,63.5732,-10.2572,64.3953562773,6.8032,1.2128,6.9104568648,56.77,-11.47,57.9171287272,129.99,78.2632,-10.1472,78.918275083,6.8032,1.2128,6.9104568648,71.46,-11.36,72.357316147,132.2,6.8032,1.2128,6.9104568648,6.8032,1.2128,6.9104568648,0.0,0.0,0.0,131.08
2020-12-12 20:00:00,61.9606,-10.6042,62.8614747679,6.8006,1.2058,6.9066717021,55.16,-11.81,56.4101205459,130.18,76.3706,-10.5042,77.0896021653,6.8006,1.2058,6.9066717021,69.57,-11.71,70.5486286188,132.41,6.8006,1.2058,6.9066717021,6.8006,1.2058,6.9066717021,0.0,0.0,0.0,131.3
2020-12-12 20:30:00,59.744,-11.22,60.7884358739,6.804,1.21,6.9107536492,52.94,-12.43,54.3796699144,130.45,73.754,-11.23,74.6040576376,6.804,1.21,6.9107536492,66.95,-12.44,68.0959330651,132.66,6.804,1.21,6.9107536492,6.804,1.21,6.9107536492,0.0,0.0,0.0,131.6
2020-12-12 21:00:00,57.863,-12.086,59.1117430381,6.843,1.194,6.9463864707,51.02,-13.28,52.7200037936,130.06,71.393,-12.336,72.4509306013,6.843,1.194,6.9463864707,64.55,-13.53,65.952736107,132.21,6.843,1.194,6.9463864707,6.843,1.194,6.9463864707,0.0,0.0,0.0,131.25
2020-12-12 21:30:00,55.9052,-13.0212,57.4015943723,6.7852,1.1988,6.8902874018,49.12,-14.22,51.1369025265,130.39,69.0052,-13.5112,70.3155043534,6.7852,1.1988,6.8902874018,62.22,-14.71,63.9352211226,132.52,6.7852,1.1988,6.8902874018,6.7852,1.1988,6.8902874018,0.0,0.0,0.0,131.62
2020-12-12 22:00:00,54.3522,-13.286,55.9524748411,6.7622,1.234,6.8738711684,47.59,-14.52,49.755788608,130.25,67.0522,-13.866,68.4708951368,6.7622,1.234,6.8738711684,60.29,-15.1,62.1521849978,132.4,6.7622,1.234,6.8738711684,6.7622,1.234,6.8738711684,0.0,0.0,0.0,131.48
2020-12-12 22:30:00,52.1242,-14.4452,54.0887791384,6.7742,1.2048,6.8805035194,45.35,-15.65,47.9744202675,131.41,64.2942,-15.5852,66.156198596,6.7742,1.2048,6.8805035194,57.52,-16.79,59.9204013671,133.42,6.7742,1.2048,6.8805035194,6.7742,1.2048,6.8805035194,0.0,0.0,0.0,132.73
2020-12-12 23:00:00,49.6272,-15.4312,51.9709622124,6.7772,1.2088,6.8841584293,42.85,-16.64,45.9675113531,132.15,61.1872,-16.8412,63.4625831595,6.7772,1.2088,6.8841584293,54.41,-18.05,57.3258283848,134.13,6.7772,1.2088,6.8841584293,6.7772,1.2088,6.8841584293,0.0,0.0,0.0,133.52
2020-12-12 23:30:00,48.0346,-15.4512,50.4585213676,6.7746,1.2088,6.8815988404,41.26,-16.66,44.4965526755,132.4,59.2846,-16.7012,61.5921576063,6.7746,1.2088,6.8815988404,52.51,-17.91,55.4803406623,134.53,6.7746,1.2088,6.8815988404,6.7746,1.2088,6.8815988404,0.0,0.0,0.0,133.74
2020-12-13 00:00:00,46.9132,-15.8506,49.5185809025,6.7832,1.2294,6.8937092048,40.13,-17.08,43.613567843,133.15,58.0632,-16.9306,60.4812401543,6.7832,1.2294,6.8937092048,51.28,-18.16,54.4005882321,135.27,6.7832,1.2294,6.8937092048,6.7832,1.2294,6.8937092048,0.0,0.0,0.0,134.5
2020-12-13 00:30:00,46.5516,-15.9724,49.215536412,6.7716,1.1976,6.8766861438,39.78,-17.17,43.3273274043,132.16,57.5416,-17.1224,60.0350923404,6.7716,1.1976,6.8766861438,50.77,-18.32,53.974209582,134.26,6.7716,1.1976,6.8766861438,6.7716,1.1976,6.8766861438,0.0,0.0,0.0,133.51
2020-12-13 01:00:00,47.4984,-15.9194,50.0951624303,6.7984,1.2106,6.9053453875,40.7,-17.13,44.1579766294,130.92,58.6384,-16.7094,60.9726660309,6.7984,1.2106,6.9053453875,51.84,-17.92,54.8499042843,132.93,6.7984,1.2106,6.9053453875,6.7984,1.2106,6.9053453875,0.0,0.0,0.0,132.2
2020-12-13 01:30:00,46.993,-15.9986,49.6416886393,6.793,1.2114,6.9001694878,40.2,-17.21,43.7289846669,130.68,58.003,-16.6686,60.3505611818,6.793,1.2114,6.9001694878,51.21,-17.88,54.2416675629,132.68,6.793,1.2114,6.9001694878,6.793,1.2114,6.9001694878,0.0,0.0,0.0,131.95
2020-12-13 02:00:00,45.8352,-16.7344,48.7945253323,6.8052,1.2056,6.9111662113,39.03,-17.94,42.9556108093,131.57,56.5752,-17.6844,59.2747101081,6.8052,1.2056,6.9111662113,49.77,-18.89,53.234246496,133.47,6.8052,1.2056,6.9111662113,6.8052,1.2056,6.9111662113,0.0,0.0,0.0,132.88
2020-12-13 02:30:00,44.4256,-16.9374,47.5448152181,6.8356,1.2126000000000001,6.9423213783,37.59,-18.15,41.7424316493,131.8,54.8256,-18.3774,57.8236564575,6.8356,1.2126000000000001,6.9423213783,47.99,-19.59,51.8344306422,133.68,6.8356,1.2126000000000001,6.9423213783,6.8356,1.2126000000000001,6.9423213783,0.0,0.0,0.0,133.17
2020-12-13 03:00:00,42.5866,-18.064,46.2593406304,6.8166,1.216,6.9242105369,35.77,-19.28,40.63509936,132.03,52.5766,-19.824,56.1897663597,6.8166,1.216,6.9242105369,45.76,-21.04,50.3652578669,133.76,6.8166,1.216,6.9242105369,6.8166,1.216,6.9242105369,0.0,0.0,0.0,133.44
2020-12-13 03:30:00,43.9432,-17.0894,47.1492568192,6.8132,1.2106,6.9199166613,37.13,-18.3,41.3947689932,132.03,54.1532,-18.5694,57.2485081605,6.8132,1.2106,6.9199166613,47.34,-19.78,51.3061789651,133.85,6.8132,1.2106,6.9199166613,6.8132,1.2106,6.9199166613,0.0,0.0,0.0,133.37
2020-12-13 04:00:00,42.4918,-15.8806,45.3623910701,6.8018,1.2194,6.9102401984,35.69,-17.1,39.5750691724,132.36,52.3818,-17.2106,55.1367184696,6.8018,1.2194,6.9102401984,45.58,-18.43,49.1650414421,134.29,6.8018,1.2194,6.9102401984,6.8018,1.2194,6.9102401984,0.0,0.0,0.0,133.66
2020-12-13 04:30:00,43.6124,-5.7114,43.9847874125,6.8624,1.1985999999999999,6.9662885183,36.75,-6.91,37.393991496,130.85,53.4224,-4.7414000000000005,53.632394089,6.8624,1.1985999999999999,6.9662885183,46.56,-5.94,46.9373752994,133.9,6.8624,1.1985999999999999,6.9662885183,6.8624,1.1985999999999999,6.9662885183,0.0,0.0,0.0,131.78
2020-12-13 05:00:00,41.919,-6.3322,42.3945670793,6.879,1.1978,6.9825042671,35.04,-7.53,35.8399567522,131.74,51.449,-5.3622,51.7276791461,6.879,1.1978,6.9825042671,44.57,-6.5600000000000005,45.0501775801,134.63,6.879,1.1978,6.9825042671,6.879,1.1978,6.9825042671,0.0,0.0,0.0,132.67
2020-12-13 05:30:00,42.43,-6.24,42.8863906152,6.89,1.21,6.9954413728,35.54,-7.45,36.3124510327,131.0,52.03,-5.28,52.2972207675,6.89,1.21,6.9954413728,45.14,-6.49,45.6041631871,134.15,6.89,1.21,6.9954413728,6.89,1.21,6.9954413728,0.0,0.0,0.0,131.89
2020-12-13 06:00:00,42.857,-6.3408,43.3235293304,6.907,1.2092,7.0120477494,35.95,-7.55,36.734248325,130.85,52.577,-5.3508,52.8485760417,6.907,1.2092,7.0120477494,45.67,-6.5600000000000005,46.1387310185,133.91,6.907,1.2092,7.0120477494,6.907,1.2092,7.0120477494,0.0,0.0,0.0,131.76
2020-12-13 06:30:00,46.002,-4.8256,46.2544097288,6.952,1.1844000000000001,7.0521704007,39.05,-6.01,39.5097785365,129.8,56.382,-3.6156,56.4978095802,6.952,1.1844000000000001,7.0521704007,49.43,-4.8,49.662510005,133.0,6.952,1.1844000000000001,7.0521704007,6.952,1.1844000000000001,7.0521704007,0.0,0.0,0.0,130.67
2020-12-13 07:00:00,46.2882,-7.3756,46.8721338814,6.9382,1.1944,7.04025643,39.35,-8.57,40.2724148767,130.22,57.3182,-0.6756,57.3221814536,6.9382,1.1944,7.04025643,50.38,-1.87,50.4146932947,133.06,6.9382,1.1944,7.04025643,6.9382,1.1944,7.04025643,0.0,0.0,0.0,131.3
2020-12-13 07:30:00,46.9088,-21.8072,51.7299670334,6.9288,1.2128,7.0341419718000004,39.98,-23.02,46.1337273586,130.41,61.6888,24.9928,66.5593576988,6.9288,1.2128,7.0341419718000004,54.76,23.78,59.7004690099,132.24,6.9288,1.2128,7.0341419718000004,6.9288,1.2128,7.0341419718000004,0.0,0.0,0.0,132.89
2020-12-13 08:00:00,48.6804,-20.7862,52.9324801478,6.8904,1.1938,6.9930515943,41.79,-21.98,47.2178409079,131.76,64.0004,27.0538,69.4835181507,6.8904,1.1938,6.9930515943,57.11,25.86,62.6920385695,135.02,6.8904,1.1938,6.9930515943,6.8904,1.1938,6.9930515943,0.0,0.0,0.0,134.24
2020-12-13 08:30:00,51.3654,-19.2298,54.8469645942,6.8754,1.2102,6.9810965614,44.49,-20.44,48.9607363098,131.46,67.4154,28.8402,73.3252568574,6.8754,1.2102,6.9810965614,60.54,27.63,66.5470397538,135.12,6.8754,1.2102,6.9810965614,6.8754,1.2102,6.9810965614,0.0,0.0,0.0,133.88
2020-12-13 09:00:00,53.949,-18.7236,57.1057597617,6.889,1.2064,6.9938345677000004,47.06,-19.93,51.1062471719,131.5,70.719,29.5464,76.6431126323,6.889,1.2064,6.9938345677000004,63.83,28.34,69.8385602658,135.32,6.889,1.2064,6.9938345677000004,6.889,1.2064,6.9938345677000004,0.0,0.0,0.0,133.88
2020-12-13 09:30:00,58.0054,-17.4506,60.5735079843,6.9454,1.1894,7.0465064763,51.06,-18.64,54.3559858709,131.74,75.8454,31.4694,82.1148454149,6.9454,1.1894,7.0465064763,68.9,30.28,75.2601381875,134.54,6.9454,1.1894,7.0465064763,6.9454,1.1894,7.0465064763,0.0,0.0,0.0,134.05
2020-12-13 10:00:00,60.7206,-16.4902,62.9199329338,7.1806,1.1698,7.2752627719,53.54,-17.66,56.377364252,131.77,79.2806,32.8498,85.8167984511,7.1806,1.1698,7.2752627719,72.1,31.68,78.7529834355,133.92,7.1806,1.1698,7.2752627719,7.1806,1.1698,7.2752627719,0.0,0.0,0.0,134.05
2020-12-13 10:30:00,62.2916,-16.5662,64.4568259613,7.2316,1.1638,7.3246480462,55.06,-17.73,57.8442434474,131.52,81.2916,32.5638,87.5712584185,7.2316,1.1638,7.3246480462,74.06,31.4,80.4415539382,133.44,7.2316,1.1638,7.3246480462,7.2316,1.1638,7.3246480462,0.0,0.0,0.0,133.77
2020-12-13 11:00:00,65.7046,-14.6926,67.3273121097,7.2446,1.1774,7.3396525749,58.46,-15.87,60.5758078774,130.68,85.5046,34.3674,92.1528882017,7.2446,1.1774,7.3396525749,78.26,33.19,85.0070802933,132.75,7.2446,1.1774,7.3396525749,7.2446,1.1774,7.3396525749,0.0,0.0,0.0,132.84
2020-12-13 11:30:00,67.1512,-13.9436,68.5835814346,7.2512,1.1664,7.3444121889,59.9,-15.11,61.776387884,130.14,87.3212,35.0564,94.0953938851,7.2512,1.1664,7.3444121889,80.07,33.89,86.9467480703,132.25,7.2512,1.1664,7.3444121889,7.2512,1.1664,7.3444121889,0.0,0.0,0.0,132.25
2020-12-13 12:00:00,67.1784,-14.7612,68.7810326471,7.3684,1.1488,7.4574164427,59.81,-15.91,61.8899361771,130.61,87.3484,34.4188,93.8850189114,7.3684,1.1488,7.4574164427,79.98,33.27,86.6238610315,132.62,7.3684,1.1488,7.4574164427,7.3684,1.1488,7.4574164427,0.0,0.0,0.0,132.74
2020-12-13 12:30:00,68.652,-14.0854,70.0820633055,7.432,1.1046,7.5136386099,61.22,-15.19,63.0763386699,130.05,89.062,34.8146,95.6247678019,7.432,1.1046,7.5136386099,81.63,33.71,88.3165952695,132.15,7.432,1.1046,7.5136386099,7.432,1.1046,7.5136386099,0.0,0.0,0.0,132.15
2020-12-13 13:00:00,69.459,-13.9414,70.8443033346,7.639,1.1186,7.7204654627,61.82,-15.06,63.6279498334,130.35,89.939,35.1986,96.5813913907,7.639,1.1186,7.7204654627,82.3,34.08,89.0771373586,132.44,7.639,1.1186,7.7204654627,7.639,1.1186,7.7204654627,0.0,0.0,0.0,132.44
2020-12-13 13:30:00,69.4212,-14.0142,70.8216125987,7.5212,1.1458,7.6079765431,61.9,-15.16,63.7293935323,130.55,90.0512,35.3158,96.7286118534,7.5212,1.1458,7.6079765431,82.53,34.17,89.3240717836,132.61,7.5212,1.1458,7.6079765431,7.5212,1.1458,7.6079765431,0.0,0.0,0.0,132.64
2020-12-13 14:00:00,68.5202,-14.8208,70.1047353656,7.4702,1.1492,7.5580783722,61.05,-15.97,63.1042264829,131.66,88.9502,34.6592,95.4641200906,7.4702,1.1492,7.5580783722,81.48,33.51,88.1017054318,133.68,7.4702,1.1492,7.5580783722,7.4702,1.1492,7.5580783722,0.0,0.0,0.0,133.86
2020-12-13 14:30:00,67.8506,-15.0086,69.4907331543,7.3406,1.1514,7.4303519647,60.51,-16.16,62.6307089214,132.1,88.1806,34.7914,94.7958845643,7.3406,1.1514,7.4303519647,80.84,33.64,87.5600091366,134.13,7.3406,1.1514,7.4303519647,7.3406,1.1514,7.4303519647,0.0,0.0,0.0,134.33
2020-12-13 15:00:00,67.0112,-15.4442,68.7679012264,7.3612,1.1658,7.4529427128,59.65,-16.61,61.9194202169,132.42,87.1812,34.6458,93.8130752672,7.3612,1.1658,7.4529427128,79.82,33.48,86.5571649258,134.44,7.3612,1.1658,7.4529427128,7.3612,1.1658,7.4529427128,0.0,0.0,0.0,134.66
2020-12-13 15:30:00,67.7092,-15.4626,69.4523416697,7.2592,1.1474,7.3493204720000005,60.45,-16.61,62.6904665799,132.23,88.0392,34.4774,94.5494148443,7.2592,1.1474,7.3493204720000005,80.78,33.33,87.3859101915,134.18,7.2592,1.1474,7.3493204720000005,7.2592,1.1474,7.3493204720000005,0.0,0.0,0.0,134.45
2020-12-13 16:00:00,67.4458,-15.789,69.2692461244,7.1958,1.171,7.2904580542,60.25,-16.96,62.5915657257,131.62,87.7458,33.631,93.9700461777,7.1958,1.171,7.2904580542,80.55,32.46,86.8444246915,133.41,7.1958,1.171,7.2904580542,7.1958,1.171,7.2904580542,0.0,0.0,0.0,133.86
2020-12-13 16:30:00,67.9968,-15.8154,69.811830569,6.9568,1.1946,7.0586213526,61.04,-17.01,63.3657770409,130.9,88.0268,32.6446,93.8849691239,6.9568,1.1946,7.0586213526,81.07,31.45,86.9565834195,132.66,6.9568,1.1946,7.0586213526,6.9568,1.1946,7.0586213526,0.0,0.0,0.0,133.17
2020-12-13 17:00:00,70.682,-14.9538,72.246531117,6.912,1.1962,7.0147443603,63.77,-16.15,65.7832455873,130.75,91.432,33.4062,97.3436429483,6.912,1.1962,7.0147443603,84.52,32.21,90.4495135421,132.66,6.912,1.1962,7.0147443603,6.912,1.1962,7.0147443603,0.0,0.0,0.0,132.95
2020-12-13 17:30:00,71.4732,-14.8074,72.9909406228,6.8732,1.2026,6.9776159969,64.6,-16.01,66.5543394528,130.75,92.4532,33.5426,98.3498866547,6.8732,1.2026,6.9776159969,85.58,32.34,91.4866766256,132.66,6.8732,1.2026,6.9776159969,6.8732,1.2026,6.9776159969,0.0,0.0,0.0,132.95
2020-12-13 18:00:00,70.9664,-14.7488,72.4828050671,6.9064,1.2012,7.0100814831,64.06,-15.95,66.0158018962,130.95,91.8464,33.7912,97.8652460805,6.9064,1.2012,7.0100814831,84.94,32.59,90.97753404,132.87,6.9064,1.2012,7.0100814831,6.9064,1.2012,7.0100814831,0.0,0.0,0.0,133.15
2020-12-13 18:30:00,69.0164,-14.8112,70.5877830393,7.0664,1.2088,7.1690450131,61.95,-16.02,63.9878339999,130.55,89.3164,33.3788,95.349691129,7.0664,1.2088,7.1690450131,82.25,32.17,88.3174467475,132.59,7.0664,1.2088,7.1690450131,7.0664,1.2088,7.1690450131,0.0,0.0,0.0,132.77
2020-12-13 19:00:00,68.0066,-14.8406,69.60704743,7.0866,1.1994,7.1873819935,60.92,-16.04,62.9962538569,130.67,87.9666,33.3294,94.0689726739,7.0866,1.1994,7.1873819935,80.88,32.13,87.0282212848,132.78,7.0866,1.1994,7.1873819935,7.0866,1.1994,7.1873819935,0.0,0.0,0.0,132.93
2020-12-13 19:30:00,66.9354,-15.1308,68.6242586976,7.1054,1.1992,7.2058857748,59.83,-16.33,62.0185278768,131.03,86.7454,33.3992,92.9530579475,7.1054,1.1992,7.2058857748,79.64,32.2,85.9032572141,133.05,7.1054,1.1992,7.2058857748,7.1054,1.1992,7.2058857748,0.0,0.0,0.0,133.29
2020-12-13 20:00:00,64.8332,-16.0384,66.7875295006,7.1232,1.1916,7.2221803356,57.71,-17.23,60.2272114579,131.15,84.1132,32.3116,90.1058816549,7.1232,1.1916,7.2221803356,76.99,31.12,83.0416431678,133.15,7.1232,1.1916,7.2221803356,7.1232,1.1916,7.2221803356,0.0,0.0,0.0,133.47
2020-12-13 20:30:00,62.5478,-16.8186,64.769534434,6.7678,1.1214,6.86007688,55.78,-17.94,58.593958733,130.66,81.3278,30.9614,87.0219474776,6.7678,1.1214,6.86007688,74.56,29.84,80.3095212288,132.6,6.7678,1.1214,6.86007688,6.7678,1.1214,6.86007688,0.0,0.0,0.0,133.0
2020-12-13 21:00:00,57.6244,-18.1786,60.4237782112,6.3144,1.0314,6.3980804403,51.31,-19.21,54.7881392274,131.4,75.4544,29.7514,81.108028464,6.3144,1.0314,6.3980804403,69.14,28.72,74.8677367095,133.02,6.3144,1.0314,6.3980804403,6.3144,1.0314,6.3980804403,0.0,0.0,0.0,133.78
2020-12-13 21:30:00,51.9226,-18.8716,55.2457570979,6.5725999999999996,1.0884,6.6621081738,45.35,-19.96,49.5481997655,131.14,68.2826,28.7084,74.0721654424,6.5725999999999996,1.0884,6.6621081738,61.71,27.62,67.6090859279,132.51,6.5725999999999996,1.0884,6.6621081738,6.5725999999999996,1.0884,6.6621081738,0.0,0.0,0.0,133.53
2020-12-13 22:00:00,48.2126,-19.7624,52.1057314748,6.8826,1.1876,6.9843093087,41.33,-20.95,46.3365018101,131.81,63.5726,28.0076,69.4687061094,6.8826,1.1876,6.9843093087,56.69,26.82,62.714181012,133.06,6.8826,1.1876,6.9843093087,6.8826,1.1876,6.9843093087,0.0,0.0,0.0,134.22
2020-12-13 22:30:00,46.3154,-19.8254,50.3801822379,6.8854,1.2046000000000001,6.9899781344,39.43,-21.03,44.6876470627,131.75,61.1254,28.0546,67.2560414113,6.8854,1.2046000000000001,6.9899781344,54.24,26.85,60.52189769,133.06,6.8854,1.2046000000000001,6.9899781344,6.8854,1.2046000000000001,6.9899781344,0.0,0.0,0.0,134.13
2020-12-13 23:00:00,43.4294,-20.3924,47.978774079,7.0494,1.1976,7.1504046123,36.38,-21.59,42.3040482696,131.62,57.4494,27.1476,63.540740837,7.0494,1.1976,7.1504046123,50.4,25.95,56.6882924421,132.88,7.0494,1.1976,7.1504046123,7.0494,1.1976,7.1504046123,0.0,0.0,0.0,134.01
2020-12-13 23:30:00,40.639,-10.6546,42.0124841227,7.239,1.2254,7.3419838028,33.4,-11.88,35.4498857544,132.27,50.429,-8.0246,51.0634727194,7.239,1.2254,7.3419838028,43.19,-9.25,44.1694306053,134.39,7.239,1.2254,7.3419838028,7.239,1.2254,7.3419838028,0.0,0.0,0.0,133.43
2020-12-14 00:00:00,39.7498,-10.012,40.9913008337,7.4198,1.188,7.5143047609,32.33,-11.2,34.215039091,132.51,48.9898,-10.292,50.0592226072,7.4198,1.188,7.5143047609,41.57,-11.48,43.1260396976,134.72,7.4198,1.188,7.5143047609,7.4198,1.188,7.5143047609,0.0,0.0,0.0,133.6
2020-12-14 00:30:00,39.2078,-10.638,40.625344612,7.4278,1.202,7.5244280075,31.78,-11.84,33.9139204457,131.82,48.2778,-11.128,49.5437014851,7.4278,1.202,7.5244280075,40.85,-12.33,42.6702636505,133.94,7.4278,1.202,7.5244280075,7.4278,1.202,7.5244280075,0.0,0.0,0.0,132.93
2020-12-14 01:00:00,38.1776,-11.5062,39.8738232453,7.5676,1.1938,7.6611832115,30.61,-12.7,33.1400377187,131.23,47.0176,-12.2662,48.5912993467,7.5676,1.1938,7.6611832115,39.45,-13.46,41.6830193244,133.24,7.5676,1.1938,7.6611832115,7.5676,1.1938,7.6611832115,0.0,0.0,0.0,132.37
2020-12-14 01:30:00,38.4504,-11.0916,40.0182064905,7.4604,1.2084,7.5576318196,30.99,-12.3,33.3417171124,131.23,47.2804,-11.7416,48.7165412845,7.4604,1.2084,7.5576318196,39.82,-12.95,41.8728420339,133.33,7.4604,1.2084,7.5576318196,7.4604,1.2084,7.5576318196,0.0,0.0,0.0,132.37
2020-12-14 02:00:00,37.9006,-11.423,39.5845981331,7.4706,1.197,7.5658888017,30.43,-12.62,32.9431221957,131.55,46.6006,-12.163,48.1617533875,7.4706,1.197,7.5658888017,39.13,-13.36,41.3478717711,133.59,7.4706,1.197,7.5658888017,7.4706,1.197,7.5658888017,0.0,0.0,0.0,132.68
2020-12-14 02:30:00,36.3864,-12.1604,38.3646377947,7.3364,1.1896,7.4322212777,29.05,-13.35,31.9706897017,131.6,44.8564,-13.0004,46.7023235088,7.3364,1.1896,7.4322212777,37.52,-14.19,40.1136697399,133.52,7.3364,1.1896,7.4322212777,7.3364,1.1896,7.4322212777,0.0,0.0,0.0,132.73
2020-12-14 03:00:00,36.9262,-11.5104,38.678592976,7.4262,1.1896,7.5208772494,29.5,-12.7,32.1175964231,131.77,45.7162,-11.9804,47.2599293969,7.4262,1.1896,7.5208772494,38.29,-13.17,40.4916411127,133.73,7.4262,1.1896,7.5208772494,7.4262,1.1896,7.5208772494,0.0,0.0,0.0,132.86
2020-12-14 03:30:00,36.7626,-11.2368,38.441571677,7.4726,1.2032,7.5688467417,29.29,-12.44,31.8222830733,132.1,45.4826,-11.6568,46.9526132287,7.4726,1.2032,7.5688467417,38.01,-12.86,40.1265460761,134.11,7.4726,1.2032,7.5688467417,7.4726,1.2032,7.5688467417,0.0,0.0,0.0,133.19
2020-12-14 04:00:00,37.3506,-10.443200000000001,38.7830858313,7.2906,1.1968,7.3881783005,30.06,-11.64,32.23496859,132.25,46.3606,-10.7032,47.5800769503,7.2906,1.1968,7.3881783005,39.07,-11.9,40.8420726702,134.4,7.2906,1.1968,7.3881783005,7.2906,1.1968,7.3881783005,0.0,0.0,0.0,133.3
2020-12-14 04:30:00,35.996,-11.5776,37.8120726457,7.336,1.1924000000000001,7.4322751402,28.66,-12.77,31.3762410113,132.54,44.576,-12.0776,46.1832025498,7.336,1.1924000000000001,7.4322751402,37.24,-13.27,39.533662871,134.52,7.336,1.1924000000000001,7.4322751402,7.336,1.1924000000000001,7.4322751402,0.0,0.0,0.0,133.63
2020-12-14 05:00:00,36.176,-11.0614,37.8293212464,7.296,1.1985999999999999,7.3937986151,28.88,-12.26,31.3745438214,131.41,44.816,-11.4614,46.2583781164,7.296,1.1985999999999999,7.3937986151,37.52,-12.66,39.5983080447,133.52,7.296,1.1985999999999999,7.3937986151,7.296,1.1985999999999999,7.3937986151,0.0,0.0,0.0,132.44
2020-12-14 05:30:00,37.1754,-10.793,38.7104535515,7.3554,1.197,7.4521619789,29.82,-11.99,32.1402006839,131.04,46.0254,-10.943,47.3084209646,7.3554,1.197,7.4521619789,38.67,-12.14,40.5308339416,133.14,7.3554,1.197,7.4521619789,7.3554,1.197,7.4521619789,0.0,0.0,0.0,132.07
2020-12-14 06:00:00,38.9344,-9.8872,40.1701907787,7.3944,1.1828,7.4884021794,31.54,-11.07,33.4262845677,131.15,48.2144,-9.3972,49.1216422282,7.3944,1.1828,7.4884021794,40.82,-10.58,42.1688131206,133.31,7.3944,1.1828,7.4884021794,7.3944,1.1828,7.4884021794,0.0,0.0,0.0,132.12
2020-12-14 06:30:00,42.2606,-8.2352,43.055508723,7.2806,1.1848,7.3763735941,34.98,-9.42,36.2261894215,130.49,52.1806,-7.4452,52.7090696124,7.2806,1.1848,7.3763735941,44.9,-8.63,45.7218427013,132.8,7.2806,1.1848,7.3763735941,7.2806,1.1848,7.3763735941,0.0,0.0,0.0,131.43
2020-12-14 07:00:00,46.2496,-7.5764,46.8660574096,7.3096,1.1936,7.4064116224,38.94,-8.77,39.9153667151,130.76,56.9296,-6.6864,57.3209150408,7.3096,1.1936,7.4064116224,49.62,-7.88,50.2418033116,133.11,7.3096,1.1936,7.4064116224,7.3096,1.1936,7.4064116224,0.0,0.0,0.0,131.72
2020-12-14 07:30:00,55.1942,-13.005,56.7056411536,7.2442,1.145,7.3341297125,47.95,-14.15,49.9942496693,130.28,69.4242,4.515,69.5708615057,7.2442,1.145,7.3341297125,62.18,3.37,62.2712558088,132.26,7.2442,1.145,7.3341297125,7.2442,1.145,7.3341297125,0.0,0.0,0.0,131.81
2020-12-14 08:00:00,60.6926,-17.748,63.2343514141,7.3426,1.192,7.438725614,53.35,-18.94,56.6122433754,130.91,77.5326,14.462,78.8698516973,7.3426,1.192,7.438725614,70.19,13.27,71.4333885519,132.62,7.3426,1.192,7.438725614,7.3426,1.192,7.438725614,0.0,0.0,0.0,132.9
2020-12-14 08:30:00,63.3128,-16.4904,65.4251017271,7.5628,1.2096,7.658921334,55.75,-17.7,58.4923285568,130.71,80.7528,15.9296,82.3089719532,7.5628,1.2096,7.658921334,73.19,14.72,74.6555724645,132.49,7.5628,1.2096,7.658921334,7.5628,1.2096,7.658921334,0.0,0.0,0.0,132.65
2020-12-14 09:00:00,64.6448,-16.0894,66.6169569959,7.7048,1.2006000000000001,7.7977806714,56.94,-17.29,59.5072071265,130.87,82.1448,16.3806,83.7621168751,7.7048,1.2006000000000001,7.7977806714,74.44,15.18,75.9720080029,132.67,7.7048,1.2006000000000001,7.7977806714,7.7048,1.2006000000000001,7.7977806714,0.0,0.0,0.0,132.81
2020-12-14 09:30:00,65.1178,-15.9716,67.0478924605,8.4478,1.0984,8.5189088151,56.67,-17.07,59.1850808904,130.66,82.2078,16.2884,83.8059326981,8.4478,1.0984,8.5189088151,73.76,15.19,75.3078594836,132.42,8.4478,1.0984,8.5189088151,8.4478,1.0984,8.5189088151,0.0,0.0,0.0,132.64
2020-12-14 10:00:00,64.4956,-16.1256,66.4809551279,9.4456,0.9744,9.4957261292,55.05,-17.1,57.6447092108,131.26,80.9656,16.1044,82.5516812834,9.4456,0.9744,9.4957261292,71.52,15.13,73.1028542534,132.91,9.4456,0.9744,9.4957261292,9.4456,0.9744,9.4957261292,0.0,0.0,0.0,133.28
2020-12-14 10:30:00,64.2578,-16.633,66.3756096005,10.6378,0.8270000000000001,10.6698977427,53.62,-17.46,56.3910985883,131.31,80.0578,15.367,81.5192985117,10.6378,0.8270000000000001,10.6698977427,69.42,14.54,70.9263561731,133.02,10.6378,0.8270000000000001,10.6698977427,10.6378,0.8270000000000001,10.6698977427,0.0,0.0,0.0,133.38
2020-12-14 11:00:00,63.7658,-16.5632,65.8818400159,11.4858,0.7068,11.5075265752,52.28,-17.27,55.0586169459,131.79,79.1158,15.886800000000001,80.6951065671,11.4858,0.7068,11.5075265752,67.63,15.18,69.3126921999,133.47,11.4858,0.7068,11.5075265752,11.4858,0.7068,11.5075265752,0.0,0.0,0.0,133.84
2020-12-14 11:30:00,64.9406,-16.2192,66.9353716431,10.1106,0.8808,10.148893585,54.83,-17.1,57.4346489499,131.33,81.1306,16.1708,82.7264711504,10.1106,0.8808,10.148893585,71.02,15.29,72.647260788,133.02,10.1106,0.8808,10.148893585,10.1106,0.8808,10.148893585,0.0,0.0,0.0,133.37
2020-12-14 12:00:00,65.3684,-16.3092,67.3722325829,9.9984,0.8608,10.0353863503,55.37,-17.17,57.9710772713,131.86,81.6684,16.3708,83.293040833,9.9984,0.8608,10.0353863503,71.67,15.51,73.3290460868,133.44,9.9984,0.8608,10.0353863503,9.9984,0.8608,10.0353863503,0.0,0.0,0.0,133.91
2020-12-14 12:30:00,65.6252,-16.0818,67.5669384113,10.8652,0.7482000000000001,10.8909308271,54.76,-16.83,57.2879263021,131.63,81.5752,16.6682,83.2606878802,10.8652,0.7482000000000001,10.8909308271,70.71,15.92,72.4800006898,133.29,10.8652,0.7482000000000001,10.8909308271,10.8652,0.7482000000000001,10.8909308271,0.0,0.0,0.0,133.64
2020-12-14 13:00:00,65.0772,-17.1986,67.3114685756,9.2672,0.9914000000000001,9.3200788516,55.81,-18.19,58.699507664,131.87,82.0372,15.5114,83.4907522651,9.2672,0.9914000000000001,9.3200788516,72.77,14.52,74.2044695419,133.4,9.2672,0.9914000000000001,9.3200788516,9.2672,0.9914000000000001,9.3200788516,0.0,0.0,0.0,133.92
2020-12-14 13:30:00,64.7558,-17.5934,67.1032142092,8.8758,1.0366,8.9361269687,55.88,-18.63,58.9037460608,131.93,81.9458,15.1366,83.33205144,8.8758,1.0366,8.9361269687,73.07,14.1,74.4179743073,133.4,8.8758,1.0366,8.9361269687,8.8758,1.0366,8.9361269687,0.0,0.0,0.0,133.97
2020-12-14 14:00:00,64.0342,-17.8264,66.4692357907,8.5342,1.0836000000000001,8.6027180937,55.5,-18.91,58.6330802534,132.09,81.1242,14.7736,82.4584445803,8.5342,1.0836000000000001,8.6027180937,72.59,13.69,73.8696432914,133.53,8.5342,1.0836000000000001,8.6027180937,8.5342,1.0836000000000001,8.6027180937,0.0,0.0,0.0,134.15
2020-12-14 14:30:00,64.0788,-17.0322,66.3037589152,8.1988,1.1478,8.2787539087,55.88,-18.18,58.762971334,131.63,81.1688,15.3878,82.6145173821,8.1988,1.1478,8.2787539087,72.97,14.24,74.3464760429,133.31,8.1988,1.1478,8.2787539087,8.1988,1.1478,8.2787539087,0.0,0.0,0.0,133.69
2020-12-14 15:00:00,64.6492,-16.3916,66.6948544582,8.1392,1.1784,8.2240624511,56.51,-17.57,59.1784166736,131.54,82.0692,16.2284,83.6583202987,8.1392,1.1784,8.2240624511,73.93,15.05,75.4463213152,133.34,8.1392,1.1784,8.2240624511,8.1392,1.1784,8.2240624511,0.0,0.0,0.0,133.55
2020-12-14 15:30:00,65.22,-15.6324,67.067282111,8.16,1.1776,8.2445340535,57.06,-16.81,59.4846173393,130.91,82.7,16.7876,84.3866903828,8.16,1.1776,8.2445340535,74.54,15.61,76.1569675079,132.84,8.16,1.1776,8.2445340535,8.16,1.1776,8.2445340535,0.0,0.0,0.0,132.89
2020-12-14 16:00:00,65.5258,-15.6242,67.3627945626,7.9158,1.1958,8.0056122364,57.61,-16.82,60.0152022408,130.95,83.1358,16.6858,84.7937330425,7.9158,1.1958,8.0056122364,75.22,15.49,76.7983626128,132.79,7.9158,1.1958,8.0056122364,7.9158,1.1958,8.0056122364,0.0,0.0,0.0,132.92
2020-12-14 16:30:00,68.2118,-14.9024,69.8207074227,7.6118,1.2176,7.7085698414,60.6,-16.12,62.7073711776,130.84,86.7118,17.4476,88.4497315146,7.6118,1.2176,7.7085698414,79.1,16.23,80.7478971862,132.84,7.6118,1.2176,7.7085698414,7.6118,1.2176,7.7085698414,0.0,0.0,0.0,132.8
2020-12-14 17:00:00,71.2308,-14.471,72.6858769613,7.8908000000000005,1.219,7.9844026477,63.34,-15.69,65.2543615401,130.81,90.5308,18.019,92.3066092414,7.8908000000000005,1.219,7.9844026477,82.64,16.8,84.3303598949,132.84,7.8908000000000005,1.219,7.9844026477,7.8908000000000005,1.219,7.9844026477,0.0,0.0,0.0,132.72
2020-12-14 17:30:00,72.2702,-16.055,74.032052741,11.3102,1.245,11.3785169965,60.96,-17.3,63.3672754661,130.98,90.7802,16.055,92.1889783924,11.3102,1.245,11.3785169965,79.47,14.81,80.8382149729,132.84,11.3102,1.245,11.3785169965,11.3102,1.245,11.3785169965,0.0,0.0,0.0,132.95
2020-12-14 18:00:00,74.0202,-14.917,75.5083233627,11.3702,1.2530000000000001,11.4390321723,62.65,-16.17,64.7031019349,130.73,92.8802,17.303,94.4781739929,11.3702,1.2530000000000001,11.4390321723,81.51,16.05,83.0751623531,132.78,11.3702,1.2530000000000001,11.4390321723,11.3702,1.2530000000000001,11.4390321723,0.0,0.0,0.0,132.64
2020-12-14 18:30:00,72.5214,-15.1484,74.0866214678,8.5914,1.2516,8.682088258,63.93,-16.4,66.0000371212,131.14,92.4014,17.4116,94.0275626427,8.5914,1.2516,8.682088258,83.81,16.16,85.353744499,133.11,8.5914,1.2516,8.682088258,8.5914,1.2516,8.682088258,0.0,0.0,0.0,133.01
2020-12-14 19:00:00,71.3924,-15.4106,73.0367124816,8.3724,1.2494,8.4651096933,63.02,-16.66,65.1849369103,131.54,91.0624,17.3094,92.6929124697,8.3724,1.2494,8.4651096933,82.69,16.06,84.235145278,133.47,8.3724,1.2494,8.4651096933,8.3724,1.2494,8.4651096933,0.0,0.0,0.0,133.42
2020-12-14 19:30:00,68.3028,-16.9652,70.3781961894,8.4728,1.2648000000000001,8.5666830734,59.83,-18.23,62.5456777084,132.0,87.2628,15.6348,88.6523729794,8.4728,1.2648000000000001,8.5666830734,78.79,14.37,80.0897059553,133.7,8.4728,1.2648000000000001,8.5666830734,8.4728,1.2648000000000001,8.5666830734,0.0,0.0,0.0,133.95
2020-12-14 20:00:00,65.6324,-17.5472,67.9375901663,7.7224,1.2227999999999999,7.8186125112,57.91,-18.77,60.8759476312,131.78,84.0024,14.8128,85.2984305225,7.7224,1.2227999999999999,7.8186125112,76.28,13.59,77.481136414,133.46,7.7224,1.2227999999999999,7.8186125112,7.7224,1.2227999999999999,7.8186125112,0.0,0.0,0.0,133.76
2020-12-14 20:30:00,64.1342,-17.6296,66.5131446092,7.6742,1.2204,7.7706320078,56.46,-18.85,59.5235592014,131.07,82.0642,14.2904,83.2991503786,7.6742,1.2204,7.7706320078,74.39,13.07,75.5294445895,132.86,7.6742,1.2204,7.7706320078,7.6742,1.2204,7.7706320078,0.0,0.0,0.0,133.05
2020-12-14 21:00:00,61.867,-19.0252,64.726222847,7.627,1.2048,7.7215718633,54.24,-20.23,57.889813439,130.47,79.167,12.1648,80.0961687476,7.627,1.2048,7.7215718633,71.54,10.96,72.3746723654,132.11,7.627,1.2048,7.7215718633,7.627,1.2048,7.7215718633,0.0,0.0,0.0,132.49
2020-12-14 21:30:00,58.7008,-20.5866,62.2060448847,7.5608,1.2034,7.6559694487000005,51.14,-21.79,55.5887011901,130.63,75.2408,10.2334,75.9335265887,7.5608,1.2034,7.6559694487000005,67.68,9.03,68.2797429696,132.11,7.5608,1.2034,7.6559694487000005,7.5608,1.2034,7.6559694487000005,0.0,0.0,0.0,132.73
2020-12-14 22:00:00,55.4628,-22.1144,59.7090350885,7.5428,1.2056,7.638540646,47.92,-23.32,53.2930464507,130.94,71.2028,8.4356,71.7007536585,7.5428,1.2056,7.638540646,63.66,7.23,64.0692476934,132.01,7.5428,1.2056,7.638540646,7.5428,1.2056,7.638540646,0.0,0.0,0.0,133.13
2020-12-14 22:30:00,52.3646,-22.8114,57.1175218573,7.5046,1.1985999999999999,7.5997146736,44.86,-24.01,50.8812313137,131.89,67.3946,8.0986,67.8794477815,7.5046,1.1985999999999999,7.5997146736,59.89,6.9,60.2861683971,132.87,7.5046,1.1985999999999999,7.5997146736,7.5046,1.1985999999999999,7.5997146736,0.0,0.0,0.0,134.11
2020-12-14 23:00:00,46.061,-18.7144,49.7176476551,7.441,1.2156,7.5396395378,38.62,-19.93,43.4592832431,131.97,57.991,-7.3344000000000005,58.4529683109,7.441,1.2156,7.5396395378,50.55,-8.55,51.2679724584,133.51,7.441,1.2156,7.5396395378,7.441,1.2156,7.5396395378,0.0,0.0,0.0,133.65
2020-12-14 23:30:00,42.552,-14.4924,44.9522231014,7.532,1.2176,7.6297820257,35.02,-15.71,38.3823462024,132.86,52.892,-15.2624,55.0500183266,7.532,1.2176,7.6297820257,45.36,-16.48,48.2609573051,134.6,7.532,1.2176,7.6297820257,7.532,1.2176,7.6297820257,0.0,0.0,0.0,134.09
2020-12-15 00:00:00,40.2676,-14.6724,42.8574256287,7.6176,1.1976,7.7111656395,32.65,-15.87,36.3026087217,131.87,50.0476,-15.5724,52.4143292194,7.6176,1.1976,7.7111656395,42.43,-16.77,45.6238731368,133.65,7.6176,1.1976,7.7111656395,7.6176,1.1976,7.7111656395,0.0,0.0,0.0,133.1
2020-12-15 00:30:00,39.7956,-14.799,42.4582168768,7.6156,1.221,7.7128596746,32.18,-16.02,35.9470833309,131.58,49.3756,-15.799,51.8416654474,7.6156,1.221,7.7128596746,41.76,-17.02,45.0952103887,133.33,7.6156,1.221,7.7128596746,7.6156,1.221,7.7128596746,0.0,0.0,0.0,132.8
2020-12-15 01:00:00,39.334,-14.7706,42.0158800974,7.604,1.1994,7.6980111951,31.73,-15.97,35.5223000381,131.24,48.424,-16.0706,51.0210540891,7.604,1.1994,7.6980111951,40.82,-17.27,44.3229658304,133.02,7.604,1.1994,7.6980111951,7.604,1.1994,7.6980111951,0.0,0.0,0.0,132.49
2020-12-15 01:30:00,38.193,-15.579,41.2481574134,7.533,1.211,7.6297188677,30.66,-16.79,34.9562540899,132.39,47.053,-17.139,50.0772416373,7.533,1.211,7.6297188677,39.52,-18.35,43.5723868981,134.06,7.533,1.211,7.6297188677,7.533,1.211,7.6297188677,0.0,0.0,0.0,133.7
2020-12-15 02:00:00,37.419200000000004,-15.4344,40.4773669104,7.5692,1.2156,7.6661901881,29.85,-16.65,34.1795991785,132.13,46.0492,-16.9844,49.0815511572,7.5692,1.2156,7.6661901881,38.48,-18.2,42.5670107008,133.88,7.5692,1.2156,7.6661901881,7.5692,1.2156,7.6661901881,0.0,0.0,0.0,133.46
2020-12-15 02:30:00,36.311,-15.9966,39.6784567815,7.471,1.2234,7.570505172,28.84,-17.22,33.5897901155,132.5,44.751,-17.7066,48.1266629277,7.471,1.2234,7.570505172,37.28,-18.93,41.8108036278,134.14,7.471,1.2234,7.570505172,7.471,1.2234,7.570505172,0.0,0.0,0.0,133.87
2020-12-15 03:00:00,35.93,-15.7716,39.2391165364,7.49,1.2084,7.5868524804,28.44,-16.98,33.1233150515,132.27,44.23,-17.5016,47.5667836054,7.49,1.2084,7.5868524804,36.74,-18.71,41.2297429048,133.97,7.49,1.2084,7.5868524804,7.49,1.2084,7.5868524804,0.0,0.0,0.0,133.66
2020-12-15 03:30:00,35.8544,-4.432,36.1272836421,7.5844000000000005,1.158,7.6722934876,28.27,-5.59,28.8173732321,131.4,43.7144,-4.042,43.9008716469,7.5844000000000005,1.158,7.6722934876,36.13,-5.2,36.5022862298,134.28,7.5844000000000005,1.158,7.6722934876,7.5844000000000005,1.158,7.6722934876,0.0,0.0,0.0,132.41
2020-12-15 04:00:00,34.8142,-4.688,35.1284196291,7.6542,1.212,7.7495626741,27.16,-5.9,27.7934452704,131.62,42.4642,-4.358,42.6872398456,7.6542,1.212,7.7495626741,34.81,-5.57,35.2528154904,134.45,7.6542,1.212,7.7495626741,7.6542,1.212,7.7495626741,0.0,0.0,0.0,132.62
2020-12-15 04:30:00,34.5496,-4.8782,34.8922870474,7.6096,1.2118,7.7054832035,26.94,-6.09,27.6197700932,131.62,42.1096,-4.6182,42.3620842665,7.6096,1.2118,7.7054832035,34.5,-5.83,34.9891254535,134.45,7.6096,1.2118,7.7054832035,7.6096,1.2118,7.7054832035,0.0,0.0,0.0,132.62
2020-12-15 05:00:00,35.152,-4.2188,35.4042564876,7.592,1.1912,7.6848826562,27.56,-5.41,28.085969807,131.33,42.872,-3.7388,43.0347186518,7.592,1.1912,7.6848826562,35.28,-4.93,35.6227918614,134.24,7.592,1.1912,7.6848826562,7.592,1.1912,7.6848826562,0.0,0.0,0.0,132.31
2020-12-15 05:30:00,34.9776,-4.7364,35.2968268647,7.6975999999999996,1.1936,7.7895909212,27.28,-5.93,27.9170790019,130.81,42.7076,-4.3064,42.9241677697,7.6975999999999996,1.1936,7.7895909212,35.01,-5.5,35.4393862814,133.65,7.6975999999999996,1.1936,7.7895909212,7.6975999999999996,1.1936,7.7895909212,0.0,0.0,0.0,131.77
2020-12-15 06:00:00,38.4688,-3.8244,38.6584351572,7.6488,1.2156,7.7447933994,30.82,-5.04,31.2293771952,131.36,46.9488,-3.2744,47.0628464588,7.6488,1.2156,7.7447933994,39.3,-4.49,39.5556582552,134.28,7.6488,1.2156,7.7447933994,7.6488,1.2156,7.7447933994,0.0,0.0,0.0,132.32
2020-12-15 06:30:00,46.345,-2.0838,46.3918230666,7.555,1.2062,7.6506825473,38.79,-3.29,38.929271763,130.81,56.445,-0.7338,56.449769596,7.555,1.2062,7.6506825473,48.89,-1.94,48.9284753492,134.15,7.555,1.2062,7.6506825473,7.555,1.2062,7.6506825473,0.0,0.0,0.0,131.66
2020-12-15 07:00:00,51.9662,-0.8774000000000001,51.9736065056,7.5062,1.1926,7.6003508603,44.46,-2.07,44.5081621728,131.18,63.2862,0.9526,63.2933689829,7.5062,1.1926,7.6003508603,55.78,-0.24,55.7805163117,134.66,7.5062,1.1926,7.6003508603,7.5062,1.1926,7.6003508603,0.0,0.0,0.0,131.97
2020-12-15 07:30:00,56.9452,-3.085,57.0287035451,7.5452,1.225,7.6439955547,49.4,-4.31,49.5876607635,130.85,69.4952,-1.605,69.5137313632,7.5452,1.225,7.6439955547,61.95,-2.83,62.014606344,134.12,7.5452,1.225,7.6439955547,7.5452,1.225,7.6439955547,0.0,0.0,0.0,131.71
2020-12-15 08:00:00,60.2962,-9.7438,61.0784198623,7.4662,1.1762,7.5582794921000005,52.83,-10.92,53.9467821098,131.74,73.8762,-9.6438,74.502991919,7.4662,1.1762,7.5582794921000005,66.41,-10.82,67.2856634061,134.17,7.4662,1.1762,7.5582794921000005,7.4662,1.1762,7.5582794921000005,0.0,0.0,0.0,132.86
2020-12-15 08:30:00,63.0348,-8.7988,63.6459338252,7.4348,1.1712,7.5264839387,55.6,-9.97,56.4868205868,132.11,77.3048,-8.3788,77.7575487813,7.4348,1.1712,7.5264839387,69.87,-9.55,70.5196383995,134.65,7.4348,1.1712,7.5264839387,7.4348,1.1712,7.5264839387,0.0,0.0,0.0,133.2
2020-12-15 09:00:00,64.2148,-8.516,64.7770236661,7.8048,1.164,7.8911215325,56.41,-9.68,57.2345219251,132.42,78.6748,-7.886,79.069040408,7.8048,1.164,7.8911215325,70.87,-9.05,71.4454995084,134.86,7.8048,1.164,7.8911215325,7.8048,1.164,7.8911215325,0.0,0.0,0.0,133.5
2020-12-15 09:30:00,64.1224,-9.1712,64.7749418464,8.4724,1.0788,8.5408062383,55.65,-10.25,56.5860848619,132.38,78.5524,-8.4412,79.004641656,8.4724,1.0788,8.5408062383,70.08,-9.52,70.7236650634,134.86,8.4724,1.0788,8.5408062383,8.4724,1.0788,8.5408062383,0.0,0.0,0.0,133.5
2020-12-15 10:00:00,64.3444,-9.2246,65.0022696259,9.4444,0.9554,9.4926013568,54.9,-10.18,55.8358522815,133.02,78.3744,-8.2746,78.8099967042,9.4444,0.9554,9.4926013568,68.93,-9.23,69.5452212593,135.42,9.4444,0.9554,9.4926013568,9.4444,0.9554,9.4926013568,0.0,0.0,0.0,134.1
2020-12-15 10:30:00,65.4754,-8.5064,66.0256529397,10.4654,0.8136,10.4969777612,55.01,-9.32,55.7939288812,131.58,79.1954,-7.0664,79.510033267,10.4654,0.8136,10.4969777612,68.73,-7.88,69.1802522401,133.98,10.4654,0.8136,10.4969777612,10.4654,0.8136,10.4969777612,0.0,0.0,0.0,132.59
2020-12-15 11:00:00,65.134,-8.53,65.6901732073,10.834,0.73,10.8585660195,54.3,-9.26,55.0839141674,131.29,78.674,-6.79,78.9664636159,10.834,0.73,10.8585660195,67.84,-7.52,68.2555199233,133.65,10.834,0.73,10.8585660195,10.834,0.73,10.8585660195,0.0,0.0,0.0,132.27
2020-12-15 11:30:00,64.2376,-9.2182,64.8956428815,11.3176,0.7118,11.3399615961,52.92,-9.93,53.8435817902,132.41,77.3976,-7.6382,77.7735853938,11.3176,0.7118,11.3399615961,66.08,-8.35,66.6054719974,134.57,11.3176,0.7118,11.3399615961,11.3176,0.7118,11.3399615961,0.0,0.0,0.0,133.43
2020-12-15 12:00:00,63.574,-9.8616,64.3343192282,10.124,0.9084000000000001,10.1646724768,53.45,-10.77,54.5242643233,131.88,77.404,-8.5016,77.8694832303,10.124,0.9084000000000001,10.1646724768,67.28,-9.41,67.9348695443,134.02,10.124,0.9084000000000001,10.1646724768,10.124,0.9084000000000001,10.1646724768,0.0,0.0,0.0,132.93
2020-12-15 12:30:00,64.606,-9.9906,65.3739040012,11.576,0.6794,11.5959199877,53.03,-10.67,54.0927887985,132.29,77.586,-8.6906,78.0712105988,11.576,0.6794,11.5959199877,66.01,-9.37,66.6717106425,134.34,11.576,0.6794,11.5959199877,11.576,0.6794,11.5959199877,0.0,0.0,0.0,133.35
2020-12-15 13:00:00,64.2006,-9.8664,64.9543138623,12.3006,0.6036,12.3154006561,51.9,-10.47,52.9455465549,131.97,76.9906,-8.4464,77.4525284372,12.3006,0.6036,12.3154006561,64.69,-9.05,65.3199709124,134.05,12.3006,0.6036,12.3154006561,12.3006,0.6036,12.3154006561,0.0,0.0,0.0,133.03
2020-12-15 13:30:00,65.0538,-9.338,65.7205838261,10.0738,0.912,10.1149982916,54.98,-10.25,55.9273001315,132.01,79.1538,-7.838,79.5409221624,10.0738,0.912,10.1149982916,69.08,-8.75,69.6319531537,134.24,10.0738,0.912,10.1149982916,10.0738,0.912,10.1149982916,0.0,0.0,0.0,133.03
2020-12-15 14:00:00,63.8562,-10.5232,64.7174784481,8.5962,1.0968,8.6658885684,55.26,-11.62,56.4685044959,132.24,78.2962,-9.3332,78.8505139912,8.5962,1.0968,8.6658885684,69.7,-10.43,70.4760590555,134.38,8.5962,1.0968,8.6658885684,8.5962,1.0968,8.6658885684,0.0,0.0,0.0,133.31
2020-12-15 14:30:00,62.85,-10.8178,63.7741898956,9.92,0.9022,9.9609419655,52.93,-11.72,54.2120217295,132.24,76.35,-9.6878,76.9621723241,9.92,0.9022,9.9609419655,66.43,-10.59,67.2688114954,134.43,9.92,0.9022,9.9609419655,9.92,0.9022,9.9609419655,0.0,0.0,0.0,133.31
