Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-15 15:00:00,62.0832,-10.4172,62.9511062499,8.8432,1.0528,8.9056484368,53.24,-11.47,54.4615322957,132.24,76.0632,-9.1972,76.6172231426,8.8432,1.0528,8.9056484368,67.22,-10.25,67.9969918452,134.49,8.8432,1.0528,8.9056484368,8.8432,1.0528,8.9056484368,0.0,0.0,0.0,133.31
2020-12-15 15:30:00,62.034,-10.5802,62.929784586,8.344,1.1498,8.4228484517,53.69,-11.73,54.9564281954,132.19,76.274,-9.4502,76.8572010682,8.344,1.1498,8.4228484517,67.93,-10.6,68.7520537875,134.4,8.344,1.1498,8.4228484517,8.344,1.1498,8.4228484517,0.0,0.0,0.0,133.31
2020-12-15 16:00:00,64.5672,-9.648,65.2840502714,7.6372,1.222,7.7343459866,56.93,-10.87,57.9584489095,131.47,79.6372,-8.368,80.0756332965,7.6372,1.222,7.7343459866,72.0,-9.59,72.6358596012,133.61,7.6372,1.222,7.7343459866,7.6372,1.222,7.7343459866,0.0,0.0,0.0,132.52
2020-12-15 16:30:00,66.968,-8.5544,67.5121528568,7.448,1.2256,7.5481652976,59.52,-9.78,60.3181465232,130.94,82.728,-7.1444,83.0359225598,7.448,1.2256,7.5481652976,75.28,-8.37,75.7438796207,133.37,7.448,1.2256,7.5481652976,7.448,1.2256,7.5481652976,0.0,0.0,0.0,131.94
2020-12-15 17:00:00,70.2374,-8.0014,70.6916880596,7.5874,1.2086000000000001,7.6830562096,62.65,-9.21,63.323349564,130.3,86.7974,-6.5114,87.0412946636,7.5874,1.2086000000000001,7.6830562096,79.21,-7.72,79.5853158566,132.79,7.5874,1.2086000000000001,7.6830562096,7.5874,1.2086000000000001,7.6830562096,0.0,0.0,0.0,131.24
2020-12-15 17:30:00,73.0542,-7.6854,73.457344839,11.8242,1.3046,11.8959525386,61.23,-8.99,61.8864524755,130.19,88.8942,-6.3554,89.1210968447,11.8242,1.3046,11.8959525386,77.07,-7.66,77.4497288569,132.9,11.8242,1.3046,11.8959525386,11.8242,1.3046,11.8959525386,0.0,0.0,0.0,131.14
2020-12-15 18:00:00,72.9844,-7.799,73.3999117463,9.1044,1.291,9.1954760812,63.88,-9.09,64.5235034697,130.39,90.0644,-6.279,90.2830105189,9.1044,1.291,9.1954760812,80.96,-7.57,81.3131385448,132.98,9.1044,1.291,9.1954760812,9.1044,1.291,9.1954760812,0.0,0.0,0.0,131.28
2020-12-15 18:30:00,71.943,-8.7244,72.4700655744,8.873,1.3056,8.9685405925,63.07,-10.03,63.8625539734,130.91,88.963,-7.3744,89.2681194176,8.873,1.3056,8.9685405925,80.09,-8.68,80.5589877047,133.37,8.873,1.3056,8.9685405925,8.873,1.3056,8.9685405925,0.0,0.0,0.0,131.83
2020-12-15 19:00:00,70.774,-8.5982,71.294376491,8.874,1.2818,8.9660965442,61.9,-9.88,62.6835257464,130.8,87.484,-7.2882,87.7870612063,8.874,1.2818,8.9660965442,78.61,-8.57,79.0757674639,133.31,8.874,1.2818,8.9660965442,8.874,1.2818,8.9660965442,0.0,0.0,0.0,131.7
2020-12-15 19:30:00,68.6344,-18.251,71.0195738115,8.8544,1.279,8.9462975783,59.78,-19.53,62.8893417043,130.05,88.3744,19.039,90.4019805998,8.8544,1.279,8.9462975783,79.52,17.76,81.4791261612,131.53,8.8544,1.279,8.9462975783,8.8544,1.279,8.9462975783,0.0,0.0,0.0,132.1
2020-12-15 20:00:00,66.6006,-21.185,69.8887984255,7.6606000000000005,1.225,7.7579260992,58.94,-22.41,63.0565753907,129.87,86.9206,25.835,90.678762284,7.6606000000000005,1.225,7.7579260992,79.26,24.61,82.9927689621,132.05,7.6606000000000005,1.225,7.7579260992,7.6606000000000005,1.225,7.7579260992,0.0,0.0,0.0,132.23
2020-12-15 20:30:00,64.4846,-22.2184,68.2049920147,7.4446,1.1816,7.5377879859,57.04,-23.4,61.6532367358,129.94,84.2646,24.5316,87.7628749057,7.4446,1.1816,7.5377879859,76.82,23.35,80.2903163526,134.24,7.4446,1.1816,7.5377879859,7.4446,1.1816,7.5377879859,0.0,0.0,0.0,132.34
2020-12-15 21:00:00,60.8256,-24.8348,65.7002352081,7.6456,1.2252,7.7431462856,53.18,-26.06,59.2219216169,131.23,79.6756,21.9852,82.6531926449,7.6456,1.2252,7.7431462856,72.03,20.76,74.9619803634,135.28,7.6456,1.2252,7.7431462856,7.6456,1.2252,7.7431462856,0.0,0.0,0.0,133.77
2020-12-15 21:30:00,58.562,-25.2596,63.7773881259,7.652,1.2104,7.7471396115,50.91,-26.47,57.38021436,131.06,76.762,21.1704,79.6278247861,7.652,1.2104,7.7471396115,69.11,19.96,71.934648814,135.21,7.652,1.2104,7.7471396115,7.652,1.2104,7.7471396115,0.0,0.0,0.0,133.65
2020-12-15 22:00:00,55.6658,-26.290399999999998,61.5618909862,7.5358,1.1996,7.6306829183,48.13,-27.49,55.42740297,132.09,73.1858,20.7196,76.062232059,7.5358,1.1996,7.6306829183,65.65,19.52,68.4905314624,134.09,7.5358,1.1996,7.6306829183,7.5358,1.1996,7.6306829183,0.0,0.0,0.0,134.74
2020-12-15 22:30:00,52.1626,-26.4862,58.5017574881,7.5226,1.2138,7.6198964035,44.64,-27.7,52.5358886857,131.8,68.7826,20.2938,71.7139064701,7.5226,1.2138,7.6198964035,61.26,19.08,64.1625591759,132.44,7.5226,1.2138,7.6198964035,7.5226,1.2138,7.6198964035,0.0,0.0,0.0,134.45
2020-12-15 23:00:00,47.832,-18.4276,51.2589179144,7.652,1.1324,7.7353366934,40.18,-19.56,44.6880968492,131.19,60.482,-5.5576,60.7368030255,7.652,1.1324,7.7353366934,52.83,-6.69,53.2519013745,132.59,7.652,1.1324,7.7353366934,7.652,1.1324,7.7353366934,0.0,0.0,0.0,132.78
2020-12-15 23:30:00,42.8964,-15.1588,45.4960476349,7.7364,1.2312,7.8337563404,35.16,-16.39,38.7924954083,131.84,53.3564,-15.7388,55.6292660962,7.7364,1.2312,7.8337563404,45.62,-16.97,48.6740721535,133.45,7.7364,1.2312,7.8337563404,7.7364,1.2312,7.8337563404,0.0,0.0,0.0,133.06
2020-12-16 00:00:00,38.244,-16.5392,41.6671174026,7.504,1.2008,7.5994694973,30.74,-17.74,35.4916215465,132.03,47.724,-17.8392,50.9491632183,7.504,1.2008,7.5994694973,40.22,-19.04,44.4991011145,133.39,7.504,1.2008,7.5994694973,7.504,1.2008,7.5994694973,0.0,0.0,0.0,133.36
2020-12-16 00:30:00,38.2516,-16.5316,41.6710775133,7.1516,1.1884000000000001,7.24966738,31.1,-17.72,35.7939715595,131.89,47.6616,-17.9216,50.9196608504,7.1516,1.1884000000000001,7.24966738,40.51,-19.11,44.7912067263,133.23,7.1516,1.1884000000000001,7.24966738,7.1516,1.1884000000000001,7.24966738,0.0,0.0,0.0,133.19
2020-12-16 01:00:00,38.6586,-15.8764,41.7917148598,7.2686,1.2036,7.3675775476,31.39,-17.08,35.7359552832,131.18,48.0586,-17.2064,51.0459521894,7.2686,1.2036,7.3675775476,40.79,-18.41,44.7521195029,132.66,7.2686,1.2036,7.3675775476,7.2686,1.2036,7.3675775476,0.0,0.0,0.0,132.46
2020-12-16 01:30:00,39.7,-14.885,42.3987408422,7.26,1.215,7.3609663088,32.44,-16.1,36.2155160118,131.12,49.24,-15.765,51.7021549357,7.26,1.215,7.3609663088,41.98,-16.98,45.28400159,132.66,7.26,1.215,7.3609663088,7.26,1.215,7.3609663088,0.0,0.0,0.0,132.34
2020-12-16 02:00:00,38.8738,-14.9202,41.6387403085,7.1838,1.1898,7.2816623432,31.69,-16.11,35.5497988743,130.47,48.2238,-15.6202,50.6904876134,7.1838,1.1898,7.2816623432,41.04,-16.81,44.3492694416,131.96,7.1838,1.1898,7.2816623432,7.1838,1.1898,7.2816623432,0.0,0.0,0.0,131.67
2020-12-16 02:30:00,38.4116,-15.2182,41.3163965733,7.2216000000000005,1.1918,7.3192823282,31.19,-16.41,35.2434986912,130.68,47.6616,-16.0982,50.3068599477,7.2216000000000005,1.1918,7.3192823282,40.44,-17.29,43.9811061707,132.19,7.2216000000000005,1.1918,7.3192823282,7.2216000000000005,1.1918,7.3192823282,0.0,0.0,0.0,131.89
2020-12-16 03:00:00,38.3496,-16.1766,41.6217996694,2.2796,0.1734,2.2861854081,36.07,-16.35,39.6026186003,130.79,48.6996,-16.9166,51.5540725425,2.2796,0.1734,2.2861854081,46.42,-17.09,49.4659933692,132.32,2.2796,0.1734,2.2861854081,2.2796,0.1734,2.2861854081,0.0,0.0,0.0,131.99
2020-12-16 03:30:00,36.978,-16.8434,40.6333927646,3.558,0.6366,3.6145018412,33.42,-17.48,37.7153390546,130.84,46.718,-17.9234,50.0381833359,3.558,0.6366,3.6145018412,43.16,-18.56,46.9814772011,132.22,3.558,0.6366,3.6145018412,3.558,0.6366,3.6145018412,0.0,0.0,0.0,132.08
2020-12-16 04:00:00,37.348,-16.1204,40.678500466,4.178,0.7296,4.2412262566,33.17,-16.85,37.2044540344,131.28,47.048,-17.4104,50.1660874711,4.178,0.7296,4.2412262566,42.87,-18.14,46.5499355531,132.66,4.178,0.7296,4.2412262566,4.178,0.7296,4.2412262566,0.0,0.0,0.0,132.53
2020-12-16 04:30:00,37.2124,-15.7316,40.4010637523,0.5224,-0.2116,0.5636278205,36.69,-15.52,39.8375011767,129.85,47.6624,-16.4116,50.4087788815,0.5224,-0.2116,0.5636278205,47.14,-16.2,49.8459587128,131.59,0.5224,-0.2116,0.5636278205,0.5224,-0.2116,0.5636278205,0.0,0.0,0.0,131.01
2020-12-16 05:00:00,37.0088,-15.9072,40.2826301187,0.5188,-0.2272,0.5663685019,36.49,-15.68,39.7162750016,130.4,47.2488,-16.6672,50.1023418343,0.5188,-0.2272,0.5663685019,46.73,-16.44,49.5375261797,132.11,0.5188,-0.2272,0.5663685019,0.5188,-0.2272,0.5663685019,0.0,0.0,0.0,131.55
2020-12-16 05:30:00,37.555,-15.627,40.6765430439,1.195,-0.057,1.1963586419,36.36,-15.57,39.5534385357,130.05,47.645,-16.497,50.4202046208,1.195,-0.057,1.1963586419,46.45,-16.44,49.2734827265,131.81,1.195,-0.057,1.1963586419,1.195,-0.057,1.1963586419,0.0,0.0,0.0,131.23
2020-12-16 06:00:00,39.6676,-13.7416,41.9803532658,0.5176000000000001,-0.2316,0.5670523080000001,39.15,-13.51,41.4154874413,129.94,50.2676,-16.7216,52.9758767395,0.5176000000000001,-0.2316,0.5670523080000001,49.75,-16.49,52.4116647322,131.75,0.5176000000000001,-0.2316,0.5670523080000001,0.5176000000000001,-0.2316,0.5670523080000001,0.0,0.0,0.0,130.98
2020-12-16 06:30:00,44.485,9.9516,45.5845321086,0.515,-0.2484,0.5717757952,43.97,10.2,45.1375774715,133.21,54.595,-22.8084,59.1678724948,0.515,-0.2484,0.5717757952,54.08,-22.56,58.5969282471,134.55,0.515,-0.2484,0.5717757952,0.515,-0.2484,0.5717757952,0.0,0.0,0.0,132.95
2020-12-16 07:00:00,49.018,-12.6888,50.6336841385,0.518,-0.2288,0.5662803546,48.5,-12.46,50.0749598103,130.94,62.158,4.6012,62.3280675574,0.518,-0.2288,0.5662803546,61.64,4.83,61.8289454867,132.33,0.518,-0.2288,0.5662803546,0.518,-0.2288,0.5662803546,0.0,0.0,0.0,132.36
2020-12-16 07:30:00,55.7772,-16.8738,58.2736747278,0.5172,-0.2338,0.5675898872,55.26,-16.64,57.7109798912,129.9,70.4372,-0.39380000000000004,70.4383008191,0.5172,-0.2338,0.5675898872,69.92,-0.16,69.9201830661,132.77,0.5172,-0.2338,0.5675898872,0.5172,-0.2338,0.5675898872,0.0,0.0,0.0,131.44
2020-12-16 08:00:00,59.7154,-22.5916,63.8459817664,0.5154,-0.2316,0.5650448832,59.2,-22.36,63.2819847982,129.6,75.3654,-7.0616,75.6955065491,0.5154,-0.2316,0.5650448832,74.85,-6.83,75.1609699246,132.7,0.5154,-0.2316,0.5650448832,0.5154,-0.2316,0.5650448832,0.0,0.0,0.0,131.32
2020-12-16 08:30:00,61.9422,-22.0042,65.7344731361,0.5122,-0.23420000000000002,0.5632037642000001,61.43,-21.77,65.1734439784,129.34,78.1522,-6.3742,78.41171335,0.5122,-0.23420000000000002,0.5632037642000001,77.64,-6.14,77.8824062289,132.41,0.5122,-0.23420000000000002,0.5632037642000001,0.5122,-0.23420000000000002,0.5632037642000001,0.0,0.0,0.0,131.05
2020-12-16 09:00:00,63.7732,-3.0094,63.8441659559,0.5132,-0.2394,0.5662919742,63.26,-2.77,63.3206167058,130.63,79.3732,-11.7994,80.2454404848,0.5132,-0.2394,0.5662919742,78.86,-11.56,79.7027803781,132.21,0.5132,-0.2394,0.5662919742,0.5132,-0.2394,0.5662919742,0.0,0.0,0.0,131.2
2020-12-16 09:30:00,65.3256,1.1386,65.3355219258,0.5156000000000001,-0.23140000000000002,0.5651453972,64.81,1.37,64.8244784013,130.78,81.1456,-12.2314,82.0622662697,0.5156000000000001,-0.23140000000000002,0.5651453972,80.63,-12.0,81.5180771363,132.12,0.5156000000000001,-0.23140000000000002,0.5651453972,0.5156000000000001,-0.23140000000000002,0.5651453972,0.0,0.0,0.0,131.12
2020-12-16 10:00:00,66.147,1.2496,66.1588022047,0.537,-0.23040000000000002,0.5843399353000001,65.61,1.48,65.6266904544,130.78,82.157,-12.1004,83.0433159812,0.537,-0.23040000000000002,0.5843399353000001,81.62,-11.87,82.4786111668,132.12,0.537,-0.23040000000000002,0.5843399353000001,0.537,-0.23040000000000002,0.5843399353000001,0.0,0.0,0.0,131.12
2020-12-16 10:30:00,66.844,1.435,66.8594014406,0.524,-0.255,0.5827529494,66.32,1.69,66.3415292257,130.63,83.034,-11.765,83.8633434881,0.524,-0.255,0.5827529494,82.51,-11.51,83.3089442977,131.94,0.524,-0.255,0.5827529494,0.524,-0.255,0.5827529494,0.0,0.0,0.0,130.97
2020-12-16 11:00:00,66.9034,1.5946,66.9224004405,0.8834000000000001,-0.2654,0.9224059410000001,66.02,1.8599999999999999,66.046195954,130.44,82.9834,-11.7454,83.8104951466,0.8834000000000001,-0.2654,0.9224059410000001,82.1,-11.48,82.8987358167,131.69,0.8834000000000001,-0.2654,0.9224059410000001,0.8834000000000001,-0.2654,0.9224059410000001,0.0,0.0,0.0,130.79
2020-12-16 11:30:00,67.3934,1.699,67.4148126494,0.3934,-0.231,0.45620670750000003,67.0,1.9300000000000002,67.0277919971,130.55,83.7234,-11.651,84.5301928814,0.3934,-0.231,0.45620670750000003,83.33,-11.42,84.1088895421,131.84,0.3934,-0.231,0.45620670750000003,0.3934,-0.231,0.45620670750000003,0.0,0.0,0.0,130.91
2020-12-16 12:00:00,67.9598,2.4162,68.0027384631,0.39980000000000004,-0.2538,0.4735551499,67.56,2.67,67.6127391843,130.17,84.3398,-10.6838,85.0137956245,0.39980000000000004,-0.2538,0.4735551499,83.94,-10.43,84.5855099884,131.58,0.39980000000000004,-0.2538,0.4735551499,0.39980000000000004,-0.2538,0.4735551499,0.0,0.0,0.0,130.5
2020-12-16 12:30:00,68.0826,2.1028000000000002,68.1150658122,0.3926,-0.25720000000000004,0.4693469932,67.69,2.36,67.7311279989,131.28,84.5126,-11.3472,85.2709710664,0.3926,-0.25720000000000004,0.4693469932,84.12,-11.09,84.8478785828,132.81,0.3926,-0.25720000000000004,0.4693469932,0.3926,-0.25720000000000004,0.4693469932,0.0,0.0,0.0,131.61
2020-12-16 13:00:00,68.0834,1.7953999999999999,68.107068772,0.4834,-0.2746,0.5559502855,67.6,2.07,67.6316856215,131.54,84.4834,-11.7646,85.298597226,0.4834,-0.2746,0.5559502855,84.0,-11.49,84.782192116,132.96,0.4834,-0.2746,0.5559502855,0.4834,-0.2746,0.5559502855,0.0,0.0,0.0,131.88
2020-12-16 13:30:00,68.271,1.9194,68.2979760854,0.491,-0.2806,0.5655239694,67.78,2.2,67.8156943487,131.73,84.711,-11.6306,85.5056979234,0.491,-0.2806,0.5655239694,84.22,-11.35,84.9813561906,133.15,0.491,-0.2806,0.5655239694,0.491,-0.2806,0.5655239694,0.0,0.0,0.0,132.08
2020-12-16 14:00:00,67.5048,1.8,67.5287940292,0.5148,-0.28,0.5860196584,66.99,2.08,67.0222836078,132.09,83.7348,-11.86,84.5705405625,0.5148,-0.28,0.5860196584,83.22,-11.58,84.0218114539,133.5,0.5148,-0.28,0.5860196584,0.5148,-0.28,0.5860196584,0.0,0.0,0.0,132.47
2020-12-16 14:30:00,66.872,1.6543999999999999,66.8924616333,0.28200000000000003,-0.22560000000000002,0.36113620700000004,66.59,1.88,66.6165332331,132.19,83.062,-12.0356,83.9294436498,0.28200000000000003,-0.22560000000000002,0.36113620700000004,82.78,-11.81,83.6182067495,133.61,0.28200000000000003,-0.22560000000000002,0.36113620700000004,0.28200000000000003,-0.22560000000000002,0.36113620700000004,0.0,0.0,0.0,132.55
2020-12-16 15:00:00,66.726,1.7218,66.7482109966,0.28600000000000003,-0.2182,0.35973217820000003,66.44,1.94,66.4683172647,132.19,82.986,-11.8382,83.8261246584,0.28600000000000003,-0.2182,0.35973217820000003,82.7,-11.62,83.5123607617,133.71,0.28600000000000003,-0.2182,0.35973217820000003,0.28600000000000003,-0.2182,0.35973217820000003,0.0,0.0,0.0,132.55
2020-12-16 15:30:00,67.8456,1.8892,67.871897837,0.36560000000000004,-0.22080000000000002,0.4271018614,67.48,2.11,67.5129802334,131.98,84.4756,-11.3908,85.2401156733,0.36560000000000004,-0.22080000000000002,0.4271018614,84.11,-11.17,84.8484590314,133.55,0.36560000000000004,-0.22080000000000002,0.4271018614,0.36560000000000004,-0.22080000000000002,0.4271018614,0.0,0.0,0.0,132.3
2020-12-16 16:00:00,67.6798,1.847,67.7049978734,0.3398,-0.213,0.4010399481,67.34,2.06,67.3715013934,131.91,84.2598,-11.473,85.0373072542,0.3398,-0.213,0.4010399481,83.92,-11.26,84.6720378874,133.5,0.3398,-0.213,0.4010399481,0.3398,-0.213,0.4010399481,0.0,0.0,0.0,132.23
2020-12-16 16:30:00,69.3846,2.4976000000000003,69.4295378274,1.7346,-0.2424,1.7514550865,67.65,2.74,67.7054658059,131.38,86.1146,-10.4424,86.7454209219,1.7346,-0.2424,1.7514550865,84.38,-10.2,84.9942609827,133.02,1.7346,-0.2424,1.7514550865,1.7346,-0.2424,1.7514550865,0.0,0.0,0.0,131.66
2020-12-16 17:00:00,72.6608,3.836,72.7619870031,6.8008,-0.914,6.861944086,65.86,4.75,66.0310692023,130.85,89.0208,-8.494,89.4251131877,6.8008,-0.914,6.861944086,82.22,-7.58,82.5686671807,132.69,6.8008,-0.914,6.861944086,6.8008,-0.914,6.861944086,0.0,0.0,0.0,131.04
2020-12-16 17:30:00,73.6372,3.8002000000000002,73.7351933874,7.7172,-0.9098,7.7706442384,65.92,4.71,66.0880511136,130.92,89.9672,-8.6598,90.3830139566,7.7172,-0.9098,7.7706442384,82.25,-7.75,82.6143147402,132.63,7.7172,-0.9098,7.7706442384,7.7172,-0.9098,7.7706442384,0.0,0.0,0.0,131.12
2020-12-16 18:00:00,73.485,3.7446,73.5803455697,7.705,-0.9054000000000001,7.7580135447,65.78,4.65,65.9441498543,130.81,89.845,-8.7454,90.2696296999,7.705,-0.9054000000000001,7.7580135447,82.14,-7.84,82.5133031699,132.58,7.705,-0.9054000000000001,7.7580135447,7.705,-0.9054000000000001,7.7580135447,0.0,0.0,0.0,130.98
2020-12-16 18:30:00,72.1444,2.6486,72.1930019692,7.7044,-0.9114000000000001,7.7581202182,64.44,3.56,64.5382615198,131.57,88.2344,-10.2714,88.8302369766,7.7044,-0.9114000000000001,7.7581202182,80.53,-9.36,81.0721314633,133.24,7.7044,-0.9114000000000001,7.7581202182,7.7044,-0.9114000000000001,7.7581202182,0.0,0.0,0.0,131.77
2020-12-16 19:00:00,71.6806,2.56,71.7262993355,7.6606000000000005,-0.9,7.7132867417,64.02,3.46,64.1134307302,131.73,87.7506,-10.37,88.36121717340001,7.6606000000000005,-0.9,7.7132867417,80.09,-9.47,80.6479323976,133.42,7.6606000000000005,-0.9,7.7132867417,7.6606000000000005,-0.9,7.7132867417,0.0,0.0,0.0,131.95
2020-12-16 19:30:00,69.778,1.6202,69.7968074631,7.7379999999999995,-0.9098,7.7913015626,62.04,2.5300000000000002,62.0915654497,131.59,85.568,-11.3898,86.3227094572,7.7379999999999995,-0.9098,7.7913015626,77.83,-10.48,78.5324092334,133.27,7.7379999999999995,-0.9098,7.7913015626,7.7379999999999995,-0.9098,7.7913015626,0.0,0.0,0.0,131.84
2020-12-16 20:00:00,66.6062,0.6934,66.6098092025,6.9562,-0.9366000000000001,7.0189698674,59.65,1.63,59.6722665901,131.38,81.7662,-12.5566,82.7247222177,6.9562,-0.9366000000000001,7.0189698674,74.81,-11.62,75.7070703435,132.68,6.9562,-0.9366000000000001,7.0189698674,6.9562,-0.9366000000000001,7.0189698674,0.0,0.0,0.0,131.68
2020-12-16 20:30:00,64.9298,0.1078,64.9298894877,6.8098,-0.9522,6.876049802,58.12,1.06,58.1296654042,131.43,79.6698,-13.3222,80.7759744285,6.8098,-0.9522,6.876049802,72.86,-12.37,73.902614974,132.72,6.8098,-0.9522,6.876049802,6.8098,-0.9522,6.876049802,0.0,0.0,0.0,131.73
2020-12-16 21:00:00,61.567,-1.2202,61.5790904207,6.8469999999999995,-0.9502,6.9126181032,54.72,-0.27,54.7206661144,131.02,75.537,-14.9702,77.0061377881,6.8469999999999995,-0.9502,6.9126181032,68.69,-14.02,70.1061801841,132.11,6.8469999999999995,-0.9502,6.9126181032,6.8469999999999995,-0.9502,6.9126181032,0.0,0.0,0.0,131.37
2020-12-16 21:30:00,58.464,-1.9374,58.4960923033,6.784,-0.9474,6.8498337761,51.68,-0.99,51.6894815219,130.84,71.674,-15.9274,73.4223695256,6.784,-0.9474,6.8498337761,64.89,-14.98,66.5966403056,132.0,6.784,-0.9474,6.8498337761,6.784,-0.9474,6.8498337761,0.0,0.0,0.0,131.25
2020-12-16 22:00:00,56.3612,-1.7976,56.389859294,6.8612,-0.9676,6.9290919463,49.5,-0.8300000000000001,49.5069580968,131.04,69.0412,-15.8376,70.8344328078,6.8612,-0.9676,6.9290919463,62.18,-14.87,63.9333191693,132.29,6.8612,-0.9676,6.9290919463,6.8612,-0.9676,6.9290919463,0.0,0.0,0.0,131.47
2020-12-16 22:30:00,53.1088,-2.7292,53.1788789848,6.8188,-0.9492,6.884548938,46.29,-1.78,46.3242107326,131.77,65.0088,-17.2492,67.25830044,6.8188,-0.9492,6.884548938,58.19,-16.3,60.4298444479,132.93,6.8188,-0.9492,6.884548938,6.8188,-0.9492,6.884548938,0.0,0.0,0.0,132.2
2020-12-16 23:00:00,48.9382,-2.9034,49.0242506399,6.8082,-0.9534,6.8746315392,42.13,-1.9500000000000002,42.1751040307,131.7,59.8582,-17.6434,62.4042760618,6.8082,-0.9534,6.8746315392,53.05,-16.69,55.6134749858,132.83,6.8082,-0.9534,6.8746315392,6.8082,-0.9534,6.8746315392,0.0,0.0,0.0,132.15
2020-12-16 23:30:00,44.1078,-3.0234,44.2112991033,6.8478,-0.9534,6.9138510542,37.26,-2.07,37.3174557011,131.32,53.9478,-17.8034,56.8095606073,6.8478,-0.9534,6.9138510542,47.1,-16.85,50.023319562,132.46,6.8478,-0.9534,6.9138510542,6.8478,-0.9534,6.9138510542,0.0,0.0,0.0,131.75
2020-12-17 00:00:00,41.265,-3.4612,41.4099037724,6.915,-0.9612,6.9814848306,34.35,-2.5,34.4408550997,132.12,50.415,-18.3712,53.6579277874,6.915,-0.9612,6.9814848306,43.5,-17.41,46.8546486488,133.23,6.915,-0.9612,6.9814848306,6.915,-0.9612,6.9814848306,0.0,0.0,0.0,132.57
2020-12-17 00:30:00,41.2458,-3.4834,41.3926333204,7.0258,-0.9634,7.0915446272,34.22,-2.52,34.3126623858,131.91,50.3158,-18.3234,53.5483586789,7.0258,-0.9634,7.0915446272,43.29,-17.36,46.6411159815,133.01,7.0258,-0.9634,7.0915446272,7.0258,-0.9634,7.0915446272,0.0,0.0,0.0,132.36
2020-12-17 01:00:00,41.419200000000004,-3.6598,41.5805755694,6.9792000000000005,-0.9598000000000001,7.044888124,34.44,-2.7,34.5456741141,131.91,50.5292,-18.5198,53.8161968619,6.9792000000000005,-0.9598000000000001,7.044888124,43.55,-17.56,46.9569600805,133.01,6.9792000000000005,-0.9598000000000001,7.044888124,6.9792000000000005,-0.9598000000000001,7.044888124,0.0,0.0,0.0,132.36
2020-12-17 01:30:00,40.2566,-3.836,40.4389507722,7.1166,-0.9460000000000001,7.1791999248,33.14,-2.89,33.2657737021,132.37,49.0466,-19.066,52.6220612249,7.1166,-0.9460000000000001,7.1791999248,41.93,-18.12,45.6777768723,133.41,7.1166,-0.9460000000000001,7.1791999248,7.1166,-0.9460000000000001,7.1791999248,0.0,0.0,0.0,132.87
2020-12-17 02:00:00,39.2978,-3.8407999999999998,39.4850456436,7.0478,-0.9508000000000001,7.1116457645,32.25,-2.89,32.3792309977,132.86,47.8578,-19.5408,51.6934414165,7.0478,-0.9508000000000001,7.1116457645,40.81,-18.59,44.8446674645,133.72,7.0478,-0.9508000000000001,7.1116457645,7.0478,-0.9508000000000001,7.1116457645,0.0,0.0,0.0,133.4
2020-12-17 02:30:00,39.0,-3.8544,39.1900038193,7.02,-0.9544,7.0845803941,31.98,-2.9,32.1112192232,132.55,47.45,-19.5244,51.3098888652,7.02,-0.9544,7.0845803941,40.43,-18.57,44.4907833152,133.41,7.02,-0.9544,7.0845803941,7.02,-0.9544,7.0845803941,0.0,0.0,0.0,133.1
2020-12-17 03:00:00,38.1272,-4.1628,38.3537779584,7.0072,-0.9628000000000001,7.0730358178,31.12,-3.2,31.284091804,133.11,46.3672,-19.8728,50.4464608836,7.0072,-0.9628000000000001,7.0730358178,39.36,-18.91,43.6668947831,133.95,7.0072,-0.9628000000000001,7.0730358178,7.0072,-0.9628000000000001,7.0730358178,0.0,0.0,0.0,133.69
2020-12-17 03:30:00,37.5476,-4.6642,37.836186745,6.9076,-0.9542,6.9731940601,30.64,-3.71,30.8637927028,133.15,45.6476,-20.5042,50.0412390274,6.9076,-0.9542,6.9731940601,38.74,-19.55,43.3934338351,133.99,6.9076,-0.9542,6.9731940601,6.9076,-0.9542,6.9731940601,0.0,0.0,0.0,133.73
2020-12-17 04:00:00,36.5004,-14.4064,39.2405856368,6.8804,-0.9664,6.9479373284,29.62,-13.44,32.5265737513,130.0,45.8204,1.6536,45.8502284522,6.8804,-0.9664,6.9479373284,38.94,2.62,39.0280412012,134.19,6.8804,-0.9664,6.9479373284,6.8804,-0.9664,6.9479373284,0.0,0.0,0.0,131.43
2020-12-17 04:30:00,37.225,-14.2048,39.8431545945,6.865,-0.9648,6.9324644997,30.36,-13.24,33.1214009366,129.64,46.695,2.6252,46.7687363528,6.865,-0.9648,6.9324644997,39.83,3.59,39.9914615887,133.97,6.865,-0.9648,6.9324644997,6.865,-0.9648,6.9324644997,0.0,0.0,0.0,131.06
2020-12-17 05:00:00,36.9386,-14.3892,39.6422659115,6.8586,-0.9492,6.9239710138,30.08,-13.44,32.9460164512,129.74,46.3686,2.3708,46.4291692646,6.8586,-0.9492,6.9239710138,39.51,3.32,39.6492433724,134.06,6.8586,-0.9492,6.9239710138,6.8586,-0.9492,6.9239710138,0.0,0.0,0.0,131.15
2020-12-17 05:30:00,38.5632,7.071,39.2061147685,6.9632000000000005,-0.969,7.0302997973,31.6,8.04,32.6067723027,131.23,46.5832,-5.309,46.8847523534,6.9632000000000005,-0.969,7.0302997973,39.62,-4.34,39.8569943674,133.4,6.9632000000000005,-0.969,7.0302997973,6.9632000000000005,-0.969,7.0302997973,0.0,0.0,0.0,131.34
2020-12-17 06:00:00,38.9258,7.4812,39.638191925,6.8758,-0.9588000000000001,6.9423283615999996,32.05,8.44,33.1426628381,131.42,47.0958,-5.1788,47.3796828512,6.8758,-0.9588000000000001,6.9423283615999996,40.22,-4.22,40.440781397,133.52,6.8758,-0.9588000000000001,6.9423283615999996,6.8758,-0.9588000000000001,6.9423283615999996,0.0,0.0,0.0,131.53
2020-12-17 06:30:00,42.5732,8.3588,43.3860218928,6.8932,-0.9712000000000001,6.9612811809,35.68,9.33,36.8796868208,131.53,51.5732,-4.0812,51.7344290747,6.8932,-0.9712000000000001,6.9612811809,44.68,-3.11,44.7881066802,133.65,6.8932,-0.9712000000000001,6.9612811809,6.8932,-0.9712000000000001,6.9612811809,0.0,0.0,0.0,131.63
2020-12-17 07:00:00,48.4518,8.4842,49.1890086593,6.8918,-0.9558000000000001,6.9577626346,41.56,9.44,42.6186250365,131.48,58.7418,-3.7157999999999998,58.8592068999,6.8918,-0.9558000000000001,6.9577626346,51.85,-2.76,51.9234060901,133.45,6.8918,-0.9558000000000001,6.9577626346,6.8918,-0.9558000000000001,6.9577626346,0.0,0.0,0.0,131.55
2020-12-17 07:30:00,55.6068,1.7002000000000002,55.6327860733,6.9168,-0.9998,6.9886853041,48.69,2.7,48.7648039061,131.27,67.7068,-11.5998,68.6932756992,6.9168,-0.9998,6.9886853041,60.79,-10.6,61.7072451176,132.65,6.9168,-0.9998,6.9886853041,6.9168,-0.9998,6.9886853041,0.0,0.0,0.0,131.55
2020-12-17 08:00:00,58.7318,-6.059,59.0435077908,6.9018,-0.9490000000000001,6.966738422,51.83,-5.11,52.0812922267,131.84,71.7718,-20.889,74.7498601754,6.9018,-0.9490000000000001,6.966738422,64.87,-19.94,67.8654588137,132.36,6.9018,-0.9490000000000001,6.966738422,6.9018,-0.9490000000000001,6.966738422,0.0,0.0,0.0,132.37
2020-12-17 08:30:00,62.0124,-4.61,62.1835175409,6.9324,-0.97,6.999933554,55.08,-3.64,55.2001449273,132.72,75.6024,-19.77,78.1445825746,6.9324,-0.97,6.999933554,68.67,-18.8,71.196972548,133.65,6.9324,-0.97,6.999933554,6.9324,-0.97,6.999933554,0.0,0.0,0.0,133.26
2020-12-17 09:00:00,64.0972,-3.7798,64.2085503331,7.2272,-0.9898,7.294664069,56.87,-2.79,56.9383965352,132.72,77.9172,-18.7598,80.1437468046,7.2272,-0.9898,7.294664069,70.69,-17.77,72.8892927665,133.76,7.2272,-0.9898,7.294664069,7.2272,-0.9898,7.294664069,0.0,0.0,0.0,133.26
2020-12-17 09:30:00,62.9872,-4.7628,63.1670137626,7.7472,-1.0528,7.81840749,55.24,-3.71,55.3644443664,133.69,76.4172,-20.0928,79.0146130009,7.7472,-1.0528,7.81840749,68.67,-19.04,71.2607220003,134.51,7.7472,-1.0528,7.81840749,7.7472,-1.0528,7.81840749,0.0,0.0,0.0,134.29
2020-12-17 10:00:00,62.76,-4.7182,62.9371036134,8.6,-1.0982,8.6698352487,54.16,-3.62,54.2808437665,133.36,76.02,-19.7582,78.5456992282,8.6,-1.0982,8.6698352487,67.42,-18.66,69.9546424478,134.25,8.6,-1.0982,8.6698352487,8.6,-1.0982,8.6698352487,0.0,0.0,0.0,133.95
2020-12-17 10:30:00,63.8182,-14.5736,65.461075978,9.0282,-1.1436,9.100341543,54.79,-13.43,56.4119579522,132.66,77.9382,-14.4436,79.2652546845,9.0282,-1.1436,9.100341543,68.91,-13.3,70.1817504769,134.62,9.0282,-1.1436,9.100341543,9.0282,-1.1436,9.100341543,0.0,0.0,0.0,133.85
2020-12-17 11:00:00,63.492,-25.7644,68.5203500528,8.682,-1.1144,8.7532286249,54.81,-24.65,60.0979084495,131.76,78.382,-9.8744,79.001529728,8.682,-1.1144,8.7532286249,69.7,-8.76,70.248328094,134.82,8.682,-1.1144,8.7532286249,8.682,-1.1144,8.7532286249,0.0,0.0,0.0,133.61
2020-12-17 11:30:00,62.9934,-26.4138,68.3070807018,8.6734,-1.0938,8.7420973456,54.32,-25.32,59.9313340416,131.36,77.8334,-10.7738,78.5755236826,8.6734,-1.0938,8.7420973456,69.16,-9.68,69.8341463755,134.3,8.6734,-1.0938,8.7420973456,8.6734,-1.0938,8.7420973456,0.0,0.0,0.0,133.26
2020-12-17 12:00:00,62.4856,-26.9496,68.0494757329,8.4656,-1.0896,8.5354327084,54.02,-25.86,59.8907338409,131.25,76.9756,-11.7296,77.8641542144,8.4656,-1.0896,8.5354327084,68.51,-10.64,69.3313038966,134.1,8.4656,-1.0896,8.5354327084,8.4656,-1.0896,8.5354327084,0.0,0.0,0.0,133.18
2020-12-17 12:30:00,64.3528,-26.6532,69.6539728808,8.5128,-1.0932,8.5827064543,55.84,-25.56,61.4118815865,131.34,79.0728,-11.4132,79.8922326267,8.5128,-1.0932,8.5827064543,70.56,-10.32,71.3107004593,134.25,8.5128,-1.0932,8.5827064543,8.5128,-1.0932,8.5827064543,0.0,0.0,0.0,133.27
2020-12-17 13:00:00,65.9896,-26.1368,70.9771767711,8.4096,-1.0768,8.4782586891,57.58,-25.06,62.7969744494,131.04,80.9996,-10.886800000000001,81.727948796,8.4096,-1.0768,8.4782586891,72.59,-9.81,73.2498750852,134.09,8.4096,-1.0768,8.4782586891,8.4096,-1.0768,8.4782586891,0.0,0.0,0.0,132.96
2020-12-17 13:30:00,64.1878,-27.6108,69.8743869059,9.1078,-1.1608,9.1814746898,55.08,-26.45,61.1016276379,131.13,78.4278,-12.7608,79.459158248,9.1078,-1.1608,9.1814746898,69.32,-11.6,70.2838701268,134.09,9.1078,-1.1608,9.1814746898,9.1078,-1.1608,9.1814746898,0.0,0.0,0.0,133.11
2020-12-17 14:00:00,62.6256,-28.2926,68.7199897419,8.9656,-1.1726,9.0419563215,53.66,-27.12,60.1239552924,131.29,76.7856,-13.5126,77.9654970235,8.9656,-1.1726,9.0419563215,67.82,-12.34,68.9335041906,134.18,8.9656,-1.1726,9.0419563215,8.9656,-1.1726,9.0419563215,0.0,0.0,0.0,133.28
2020-12-17 14:30:00,61.9112,-28.584,68.1912145473,8.2312,-1.064,8.2996836952,53.68,-27.52,60.3232359875,131.52,76.2112,-13.814,77.4530412666,8.2312,-1.064,8.2996836952,67.98,-12.75,69.1653301879,134.37,8.2312,-1.064,8.2996836952,8.2312,-1.064,8.2996836952,0.0,0.0,0.0,133.51
2020-12-17 15:00:00,61.6544,-28.4956,67.9210148534,7.7943999999999996,-1.0056,7.8590013819,53.86,-27.49,60.4698247062,131.44,76.2544,-13.6956,77.4745311617,7.7943999999999996,-1.0056,7.8590013819,68.46,-12.69,69.6261998101,134.4,7.7943999999999996,-1.0056,7.8590013819,7.7943999999999996,-1.0056,7.8590013819,0.0,0.0,0.0,133.44
2020-12-17 15:30:00,62.1878,-28.5172,68.4145683658,7.8178,-1.0072,7.8824138866,54.37,-27.51,60.9335457691,131.4,77.0678,-13.5772,78.2546238677,7.8178,-1.0072,7.8824138866,69.25,-12.57,70.3815842391,134.3,7.8178,-1.0072,7.8824138866,7.8178,-1.0072,7.8824138866,0.0,0.0,0.0,133.35
2020-12-17 16:00:00,63.8772,-27.163,69.412716766,7.8872,-0.973,7.9469901749,55.99,-26.19,61.8125893326,130.19,79.1372,-12.383,80.1001567591,7.8872,-0.973,7.9469901749,71.25,-11.41,72.1578173173,133.14,7.8872,-0.973,7.9469901749,7.8872,-0.973,7.9469901749,0.0,0.0,0.0,132.09
2020-12-17 16:30:00,66.6762,-26.394,71.7102425211,7.5862,-0.964,7.6472038315,59.09,-25.43,64.3297209694,129.8,82.7162,-11.254,83.4782741702,7.5862,-0.964,7.6472038315,75.13,-10.29,75.8313985101,132.93,7.5862,-0.964,7.6472038315,7.5862,-0.964,7.6472038315,0.0,0.0,0.0,131.63
2020-12-17 17:00:00,71.0536,-9.8206,71.7290614557,7.6536,-0.9606,7.713646694,63.4,-8.86,64.0160886028,130.82,87.1536,-16.2106,88.648370235,7.6536,-0.9606,7.713646694,79.5,-15.25,80.9494440994,132.45,7.6536,-0.9606,7.713646694,7.6536,-0.9606,7.713646694,0.0,0.0,0.0,131.63
2020-12-17 17:30:00,73.6254,-3.7834,73.7225449962,8.8354,-0.8934000000000001,8.8804536326,64.79,-2.89,64.8544231337,131.53,89.8454,-18.0734,91.6452054868,8.8354,-0.8934000000000001,8.8804536326,81.01,-17.18,82.8116688638,132.45,8.8354,-0.8934000000000001,8.8804536326,8.8354,-0.8934000000000001,8.8804536326,0.0,0.0,0.0,131.96
2020-12-17 18:00:00,74.349,-3.2762000000000002,74.4211481196,8.819,-0.8962,8.8644196336,65.53,-2.38,65.573205656,131.38,90.729,-17.4162,92.3854721449,8.819,-0.8962,8.8644196336,81.91,-16.52,83.5593112705,132.45,8.819,-0.8962,8.8644196336,8.819,-0.8962,8.8644196336,0.0,0.0,0.0,131.79
2020-12-17 18:30:00,72.7766,-4.7566,72.9318774688,8.7866,-0.8866,8.8312173068,63.99,-3.87,64.1069185034,131.31,88.8666,-19.2566,90.9290340822,8.7866,-0.8866,8.8312173068,80.08,-18.37,82.1599860029,131.97,8.7866,-0.8866,8.8312173068,8.7866,-0.8866,8.8312173068,0.0,0.0,0.0,131.73
2020-12-17 19:00:00,71.3738,-4.876,71.540161465,7.4638,-0.936,7.5222607267,63.91,-3.94,64.0313337359,131.31,87.2938,-19.456,89.4356945209,7.4638,-0.936,7.5222607267,79.83,-18.52,81.9501025015,131.82,7.4638,-0.936,7.5222607267,7.4638,-0.936,7.5222607267,0.0,0.0,0.0,131.73
2020-12-17 19:30:00,71.0558,-4.6038,71.2047869745,7.4358,-0.9638000000000001,7.4980018725,63.62,-3.64,63.7240456971,131.7,86.7758,-19.3438,88.9056919667,7.4358,-0.9638000000000001,7.4980018725,79.34,-18.38,81.4411443927,132.37,7.4358,-0.9638000000000001,7.4980018725,7.4358,-0.9638000000000001,7.4980018725,0.0,0.0,0.0,132.14
2020-12-17 20:00:00,67.4756,-5.5628,67.70451491,7.5356000000000005,-0.9628000000000001,7.5968579821,59.94,-4.6,60.1162507148,132.79,82.3356,-21.0528,84.9845363299,7.5356000000000005,-0.9628000000000001,7.5968579821,74.8,-20.09,77.4509399556,133.3,7.5356000000000005,-0.9628000000000001,7.5968579821,7.5356000000000005,-0.9628000000000001,7.5968579821,0.0,0.0,0.0,133.3
2020-12-17 20:30:00,63.8012,-6.3788,64.1192811164,7.4612,-0.9588000000000001,7.5225529496,56.34,-5.42,56.600106007,131.95,77.8212,-21.9788,80.8653622936,7.4612,-0.9588000000000001,7.5225529496,70.36,-21.02,73.4327583576,132.44,7.4612,-0.9588000000000001,7.5225529496,7.4612,-0.9588000000000001,7.5225529496,0.0,0.0,0.0,132.49
2020-12-17 21:00:00,60.8388,-7.7844,61.3347900363,7.4788,-0.9544,7.539451492,53.36,-6.83,53.7953390174,132.0,74.1788,-23.7744,77.8955484274,7.4788,-0.9544,7.539451492,66.7,-22.82,70.4956906484,131.93,7.4788,-0.9544,7.539451492,7.4788,-0.9544,7.539451492,0.0,0.0,0.0,132.63
2020-12-17 21:30:00,57.6758,-8.3694,58.2798829958,7.4958,-0.9694,7.5582242624,50.18,-7.4,50.7227010322,132.53,70.2858,-24.6894,74.4960411968,7.4958,-0.9694,7.5582242624,62.79,-23.72,67.1209542542,132.49,7.4958,-0.9694,7.5582242624,7.4958,-0.9694,7.5582242624,0.0,0.0,0.0,133.18
2020-12-17 22:00:00,51.6612,-9.1102,52.4583199262,7.5912,-0.9602,7.6516861854,44.07,-8.15,44.8172667618,133.08,62.9712,-25.8302,68.0629948025,7.5912,-0.9602,7.6516861854,55.38,-24.87,60.7080002965,132.94,7.5912,-0.9602,7.6516861854,7.5912,-0.9602,7.6516861854,0.0,0.0,0.0,133.76
2020-12-17 22:30:00,47.902,-9.9602,48.9265489079,7.642,-0.9902000000000001,7.7058847669,40.26,-8.97,41.2471635388,133.31,58.362,-27.0102,64.3092057799,7.642,-0.9902000000000001,7.7058847669,50.72,-26.02,57.0049015436,133.01,7.642,-0.9902000000000001,7.7058847669,7.642,-0.9902000000000001,7.7058847669,0.0,0.0,0.0,133.98
2020-12-17 23:00:00,45.4694,-1.2424,45.4863704215,7.5594,-1.0124,7.6268920354,37.91,-0.23,37.9106976987,131.88,55.0794,-15.9724,57.3485646387,7.5594,-1.0124,7.6268920354,47.52,-14.96,49.8191930886,132.69,7.5594,-1.0124,7.6268920354,7.5594,-1.0124,7.6268920354,0.0,0.0,0.0,132.27
2020-12-17 23:30:00,42.7148,1.4714,42.740135201,7.5847999999999995,-0.9686,7.6463963408,35.13,2.44,35.2146347418,132.15,51.4848,-13.1786,53.1447093228,7.5847999999999995,-0.9686,7.6463963408,43.9,-12.21,45.5663702746,133.31,7.5847999999999995,-0.9686,7.6463963408,7.5847999999999995,-0.9686,7.6463963408,0.0,0.0,0.0,132.54
2020-12-18 00:00:00,40.7326,1.1092,40.7476996578,7.5926,-0.9608000000000001,7.6531504232,33.14,2.07,33.2045855267,133.06,48.9826,-13.8808,50.9114104244,7.5926,-0.9608000000000001,7.6531504232,41.39,-12.92,43.3596413731,134.23,7.5926,-0.9608000000000001,7.6531504232,7.5926,-0.9608000000000001,7.6531504232,0.0,0.0,0.0,133.49
2020-12-18 00:30:00,40.4828,1.2204,40.5011909948,7.5028,-0.9696,7.5651921324,32.98,2.19,33.0526322704,132.42,48.6428,-13.5596,50.4973736347,7.5028,-0.9696,7.5651921324,41.14,-12.59,43.023339015,133.66,7.5028,-0.9696,7.5651921324,7.5028,-0.9696,7.5651921324,0.0,0.0,0.0,132.83
2020-12-18 01:00:00,39.3282,0.4476,39.3307470181,7.5582,-0.9824,7.621777811,31.77,1.43,31.8021665929,132.72,47.2082,-14.6524,49.4298186624,7.5582,-0.9824,7.621777811,39.65,-13.67,41.9403314245,133.78,7.5582,-0.9824,7.621777811,7.5582,-0.9824,7.621777811,0.0,0.0,0.0,133.17
2020-12-18 01:30:00,38.5618,0.19140000000000001,38.5622750003,7.4018,-0.9586,7.4636155582,31.16,1.15,31.1812138955,133.33,46.3118,-15.0886,48.7077885887,7.4018,-0.9586,7.4636155582,38.91,-14.13,41.3961954774,134.37,7.4018,-0.9586,7.4636155582,7.4018,-0.9586,7.4636155582,0.0,0.0,0.0,133.8
2020-12-18 02:00:00,37.807,-3.0402,37.9290398645,7.577,-0.9702000000000001,7.638862287,30.23,-2.07,30.3007887686,133.8,45.617,-13.8202,47.6645425557,7.577,-0.9702000000000001,7.638862287,38.04,-12.85,40.1517633486,135.23,7.577,-0.9702000000000001,7.638862287,7.577,-0.9702000000000001,7.638862287,0.0,0.0,0.0,134.5
2020-12-18 02:30:00,34.4306,-22.769,41.2782458125,7.4906,-0.969,7.5530159115,26.94,-21.8,34.6554988422,132.16,43.1306,-7.999,43.8660763844,7.4906,-0.969,7.5530159115,35.64,-7.03,36.3267188169,135.4,7.4906,-0.969,7.5530159115,7.4906,-0.969,7.5530159115,0.0,0.0,0.0,134.06
2020-12-18 03:00:00,32.8978,-23.2234,40.26898996,7.4878,-0.9534,7.5482528045,25.41,-22.27,33.7878824433,131.82,41.2678,-8.7534,42.1859375669,7.4878,-0.9534,7.5482528045,33.78,-7.8,34.6688390345,135.1,7.4878,-0.9534,7.5482528045,7.4878,-0.9534,7.5482528045,0.0,0.0,0.0,133.73
2020-12-18 03:30:00,32.5658,-23.495,40.1565231891,7.3858,-0.965,7.448574806,25.18,-22.53,33.7880644607,132.01,40.9058,-8.575,41.7949171388,7.3858,-0.965,7.448574806,33.52,-7.61,34.3729908504,135.28,7.3858,-0.965,7.448574806,7.3858,-0.965,7.448574806,0.0,0.0,0.0,133.89
2020-12-18 04:00:00,31.5902,-23.7372,39.5144960727,7.3902,-0.9372,7.4493892287,24.2,-22.8,33.2487593754,132.47,39.7702,-8.7572,40.7229340775,7.3902,-0.9372,7.4493892287,32.38,-7.82,33.3109111253,135.78,7.3902,-0.9372,7.4493892287,7.3902,-0.9372,7.4493892287,0.0,0.0,0.0,134.36
2020-12-18 04:30:00,31.447,-22.7188,38.7950729145,7.5969999999999995,-0.9988,7.662376292,23.85,-21.72,32.2580362081,131.03,39.497,-7.9088,40.281039292,7.5969999999999995,-0.9988,7.662376292,31.9,-6.91,32.6398238353,134.56,7.5969999999999995,-0.9988,7.662376292,7.5969999999999995,-0.9988,7.662376292,0.0,0.0,0.0,132.88
2020-12-18 05:00:00,31.8226,-22.8488,39.1758284175,7.5826,-0.9788,7.6455132071000005,24.24,-21.87,32.6477334588,130.74,39.9326,-8.1488,40.7555577093,7.5826,-0.9788,7.6455132071000005,32.35,-7.17,33.13504791,134.16,7.5826,-0.9788,7.6455132071000005,7.5826,-0.9788,7.6455132071000005,0.0,0.0,0.0,132.59
2020-12-18 05:30:00,33.3272,-22.5746,40.25313435,7.5972,-0.9846,7.6607365834,25.73,-21.59,33.5881080146,130.35,41.6972,-7.8246,42.4250026871,7.5972,-0.9846,7.6607365834,34.1,-6.84,34.7792409348,133.8,7.5972,-0.9846,7.6607365834,7.5972,-0.9846,7.6607365834,0.0,0.0,0.0,132.17
2020-12-18 06:00:00,34.698,-22.405,41.3029687674,7.558,-0.995,7.6232138236,27.14,-21.41,34.5683048471,130.79,43.418,-7.415,44.0466224471,7.558,-0.995,7.6232138236,35.86,-6.42,36.4301523466,134.22,7.558,-0.995,7.6232138236,7.558,-0.995,7.6232138236,0.0,0.0,0.0,132.6
2020-12-18 06:30:00,37.9644,-21.2,43.4825903939,7.6444,-0.96,7.7044436113,30.32,-20.24,36.4549036482,131.13,47.3944,-5.8100000000000005,47.7491911069,7.6444,-0.96,7.7044436113,39.75,-4.85,40.0447874261,134.61,7.6444,-0.96,7.7044436113,7.6444,-0.96,7.7044436113,0.0,0.0,0.0,132.92
2020-12-18 07:00:00,42.656,-20.972,47.532716312,7.596,-0.982,7.6592127533,35.06,-19.99,40.3584402573,131.6,53.096,-5.242,53.3541355473,7.596,-0.982,7.6592127533,45.5,-4.26,45.6989890479,135.07,7.596,-0.982,7.6592127533,7.596,-0.982,7.6592127533,0.0,0.0,0.0,133.38
2020-12-18 07:30:00,48.7106,-19.8082,52.5840977825,7.5606,-0.9782000000000001,7.6236177501,41.15,-18.83,45.2536341082,129.78,60.3306,-4.0182,60.4642640541,7.5606,-0.9782000000000001,7.6236177501,52.77,-3.04,52.8574923734,133.26,7.5606,-0.9782000000000001,7.6236177501,7.5606,-0.9782000000000001,7.6236177501,0.0,0.0,0.0,131.48
2020-12-18 08:00:00,54.5714,6.0832,54.9094073925,7.2714,-0.9568000000000001,7.3340796423,47.3,7.04,47.8210372117,131.12,65.7614,-11.3368,66.7314376003,7.2714,-0.9568000000000001,7.3340796423,58.49,-10.38,59.403909804,132.21,7.2714,-0.9568000000000001,7.3340796423,7.2714,-0.9568000000000001,7.3340796423,0.0,0.0,0.0,131.26
2020-12-18 08:30:00,60.7178,13.4246,62.1841709923,7.4278,-1.0054,7.4955348041,53.29,14.43,55.2091387363,131.47,72.6878,-13.7354,73.9741676668,7.4278,-1.0054,7.4955348041,65.26,-12.73,66.490003008,132.21,7.4278,-1.0054,7.4955348041,7.4278,-1.0054,7.4955348041,0.0,0.0,0.0,131.18
2020-12-18 09:00:00,63.614,10.9976,64.5576347287,7.5440000000000005,-0.9824,7.6076964819,56.07,11.98,57.335550054,132.24,76.164,-17.1624,78.0737015246,7.5440000000000005,-0.9824,7.6076964819,68.62,-16.18,70.5017503329,132.65,7.5440000000000005,-0.9824,7.6076964819,7.5440000000000005,-0.9824,7.6076964819,0.0,0.0,0.0,132.04
2020-12-18 09:30:00,64.9366,12.037,66.0427996723,7.7366,-1.003,7.8013453045,57.2,13.04,58.6675515085,132.62,77.8766,-16.233,79.5504564196,7.7366,-1.003,7.8013453045,70.14,-15.23,71.7744557625,133.13,7.7366,-1.003,7.8013453045,7.7366,-1.003,7.8013453045,0.0,0.0,0.0,132.42
2020-12-18 10:00:00,65.532,11.5624,66.5442117525,7.932,-1.0276,7.9982864265,57.6,12.59,58.9598855155,132.47,78.642,-16.6276,80.3806024222,7.932,-1.0276,7.9982864265,70.71,-15.6,72.4103866859,132.92,7.932,-1.0276,7.9982864265,7.932,-1.0276,7.9982864265,0.0,0.0,0.0,132.33
2020-12-18 10:30:00,65.2548,10.8864,66.1566521825,7.9448,-1.0336,8.0117523676,57.31,11.92,58.5365057037,133.49,78.3548,-18.0236,80.4010251178,7.9448,-1.0336,8.0117523676,70.41,-16.99,72.4308511616,133.64,7.9448,-1.0336,8.0117523676,7.9448,-1.0336,8.0117523676,0.0,0.0,0.0,133.38
2020-12-18 11:00:00,65.9412,11.3202,66.9058202661,7.8412,-0.9998,7.9046832625,58.1,12.32,59.3918546604,132.73,79.2912,-17.1198,81.1183206771,7.8412,-0.9998,7.9046832625,71.45,-16.12,73.245866095,133.12,7.8412,-0.9998,7.9046832625,7.8412,-0.9998,7.9046832625,0.0,0.0,0.0,132.6
2020-12-18 11:30:00,66.5898,11.8374,67.6337600818,7.8298000000000005,-1.0026,7.8937300942,58.76,12.84,60.146514446,132.58,80.1198,-16.3926,81.7795798889,7.8298000000000005,-1.0026,7.8937300942,72.29,-15.39,73.9100547964,133.01,7.8298000000000005,-1.0026,7.8937300942,7.8298000000000005,-1.0026,7.8937300942,0.0,0.0,0.0,132.44
2020-12-18 12:00:00,68.1582,12.3692,69.2714756294,7.7882,-1.0008,7.8522391634,60.37,13.37,61.8327890362,132.55,82.1182,-15.6408,83.5944579256,7.7882,-1.0008,7.8522391634,74.33,-14.64,75.7580259775,133.12,7.7882,-1.0008,7.8522391634,7.7882,-1.0008,7.8522391634,0.0,0.0,0.0,132.36
2020-12-18 12:30:00,70.5426,13.0074,71.7317981757,7.7526,-1.0026,7.8171614746,62.79,14.01,64.3340050051,132.05,85.0426,-14.5526,86.2787458272,7.7526,-1.0026,7.8171614746,77.29,-13.55,78.4687619375,132.79,7.7526,-1.0026,7.8171614746,7.7526,-1.0026,7.8171614746,0.0,0.0,0.0,131.82
2020-12-18 13:00:00,71.482,13.459,72.7380299774,7.802,-1.021,7.8685224153,63.68,14.48,65.3055342218,132.14,86.142,-13.991,87.270798352,7.802,-1.021,7.8685224153,78.34,-12.97,79.4064008755,132.95,7.802,-1.021,7.8685224153,7.802,-1.021,7.8685224153,0.0,0.0,0.0,131.89
2020-12-18 13:30:00,70.9344,13.3332,72.1766120402,8.2044,-1.0568,8.2721826382,62.73,14.39,64.3593427561,132.47,85.3144,-14.3168,86.5073269128,8.2044,-1.0568,8.2721826382,77.11,-13.26,78.2418027655,133.21,8.2044,-1.0568,8.2721826382,8.2044,-1.0568,8.2721826382,0.0,0.0,0.0,132.21
2020-12-18 14:00:00,69.2802,12.9988,70.4891120208,7.8502,-1.0012,7.9137880614,61.43,14.0,63.0051180461,132.53,83.4002,-14.8112,84.7051651641,7.8502,-1.0012,7.9137880614,75.55,-13.81,76.8018137807,133.21,7.8502,-1.0012,7.9137880614,7.8502,-1.0012,7.9137880614,0.0,0.0,0.0,132.3
2020-12-18 14:30:00,68.4326,12.7954,69.6185535897,7.7326,-0.9946,7.7963024518,60.7,13.79,62.2467195923,133.12,82.3526,-15.3846,83.7773038712,7.7326,-0.9946,7.7963024518,74.62,-14.39,75.9948452199,133.75,7.7326,-0.9946,7.7963024518,7.7326,-0.9946,7.7963024518,0.0,0.0,0.0,132.91
2020-12-18 15:00:00,66.0558,-0.5492,66.0580830352,7.8058,-0.9592,7.8645138616,58.25,0.41000000000000003,58.2514429006,132.09,80.2458,-11.7792,81.1057209467,7.8058,-0.9592,7.8645138616,72.44,-10.82,73.2436072296,133.96,7.8058,-0.9592,7.8645138616,7.8058,-0.9592,7.8645138616,0.0,0.0,0.0,132.66
2020-12-18 15:30:00,65.9644,-9.4876,66.643203863,7.9044,-1.0076,7.9683622608,58.06,-8.48,58.6760087259,131.34,80.6844,-8.6976,81.151837004,7.9044,-1.0076,7.9683622608,72.78,-7.69,73.1851385187,134.05,7.9044,-1.0076,7.9683622608,7.9044,-1.0076,7.9683622608,0.0,0.0,0.0,132.4
2020-12-18 16:00:00,67.3796,-8.612,67.9277339543,7.9196,-0.992,7.9814865883,59.46,-7.62,59.9462759477,130.76,82.4596,-7.572,82.8065264104,7.9196,-0.992,7.9814865883,74.54,-6.58,74.82986035,133.68,7.9196,-0.992,7.9814865883,7.9196,-0.992,7.9814865883,0.0,0.0,0.0,131.81
2020-12-18 16:30:00,68.7058,-8.408,69.2183604085,7.8958,-0.988,7.9573740417,60.81,-7.42,61.2610194169,130.85,84.1958,-6.868,84.4754530123,7.8958,-0.988,7.9573740417,76.3,-5.88,76.5262334105,133.76,7.8958,-0.988,7.9573740417,7.8958,-0.988,7.9573740417,0.0,0.0,0.0,131.81
2020-12-18 17:00:00,71.0918,-8.0804,71.5495415177,8.0718,-0.9704,8.1299219799,63.02,-7.11,63.4198115734,130.12,87.1318,-6.5004,87.3739421761,8.0718,-0.9704,8.1299219799,79.06,-5.53,79.2531671291,133.1,8.0718,-0.9704,8.1299219799,8.0718,-0.9704,8.1299219799,0.0,0.0,0.0,131.04
2020-12-18 17:30:00,72.5822,-10.1404,73.2871303095,9.3122,-0.8504,9.3509490962,63.27,-9.29,63.9483932558,130.25,88.9122,-9.0304,89.3696113508,9.3122,-0.8504,9.3509490962,79.6,-8.18,80.019200196,132.71,9.3122,-0.8504,9.3509490962,9.3122,-0.8504,9.3509490962,0.0,0.0,0.0,131.22
2020-12-18 18:00:00,71.6926,-19.8132,74.3800496706,9.3226,-0.9132,9.3672197049,62.37,-18.9,65.1707518754,130.76,88.1126,-20.5332,90.4734357754,9.3226,-0.9132,9.3672197049,78.79,-19.62,81.1961113601,132.07,9.3226,-0.9132,9.3672197049,9.3226,-0.9132,9.3672197049,0.0,0.0,0.0,132.07
2020-12-18 18:30:00,70.1858,-20.5196,73.1238709711,9.2958,-0.9196000000000001,9.3411756112,60.89,-19.6,63.9668046724,130.76,86.3158,-21.4396,88.9385955466,9.2958,-0.9196000000000001,9.3411756112,77.02,-20.52,79.7066546783,132.07,9.2958,-0.9196000000000001,9.3411756112,9.2958,-0.9196000000000001,9.3411756112,0.0,0.0,0.0,132.11
2020-12-18 19:00:00,68.686,-20.995,71.823092533,9.206,-0.905,9.2503762626,59.48,-20.09,62.781195433,130.55,84.456,-22.085,87.2958370199,9.206,-0.905,9.2503762626,75.25,-21.18,78.1738760712,131.84,9.206,-0.905,9.2503762626,9.206,-0.905,9.2503762626,0.0,0.0,0.0,131.93
2020-12-18 19:30:00,66.87,-21.5274,70.2497391508,8.09,-0.9874,8.1500342797,58.78,-20.54,62.2653997016,131.11,82.3,-22.9974,85.4527378541,8.09,-0.9874,8.1500342797,74.21,-22.01,77.4051949161,132.36,8.09,-0.9874,8.1500342797,8.09,-0.9874,8.1500342797,0.0,0.0,0.0,132.54
2020-12-18 20:00:00,64.7216,-21.9588,68.3452588261,7.8316,-0.9888,7.8937750158,56.89,-20.97,60.6317820949,130.75,79.6116,-23.8388,83.1041228821,7.8316,-0.9888,7.8937750158,71.78,-22.85,75.3292167754,132.09,7.8316,-0.9888,7.8937750158,7.8316,-0.9888,7.8937750158,0.0,0.0,0.0,132.26
2020-12-18 20:30:00,61.2046,-23.5218,65.5688808536,7.8746,-1.0018,7.9380683041,53.33,-22.52,57.8898894454,130.93,75.3546,-25.7818,79.6430596625,7.8746,-1.0018,7.9380683041,67.48,-24.78,71.8860125476,132.39,7.8746,-1.0018,7.9380683041,7.8746,-1.0018,7.9380683041,0.0,0.0,0.0,132.47
2020-12-18 21:00:00,59.4452,-24.5014,64.2965815965,7.7752,-0.9814,7.836892305,51.67,-23.52,56.7712893988,130.93,73.1852,-27.1314,78.052459058,7.7752,-0.9814,7.836892305,65.41,-26.15,70.4435277368,132.17,7.7752,-0.9814,7.836892305,7.7752,-0.9814,7.836892305,0.0,0.0,0.0,132.51
2020-12-18 21:30:00,57.2612,-24.9906,62.4769966772,7.8112,-0.9806,7.8725105144,49.45,-24.01,54.9707431276,130.58,70.4812,-27.7706,75.7549059652,7.8112,-0.9806,7.8725105144,62.67,-26.79,68.1559461823,131.49,7.8112,-0.9806,7.8725105144,7.8112,-0.9806,7.8725105144,0.0,0.0,0.0,132.19
2020-12-18 22:00:00,51.7818,-25.6954,57.8066466109,7.8318,-0.9754,7.8923061522,43.95,-24.72,50.4250027268,131.98,63.8918,-28.4954,69.9582012948,7.8318,-0.9754,7.8923061522,56.06,-27.52,62.4505724553,132.95,7.8318,-0.9754,7.8923061522,7.8318,-0.9754,7.8923061522,0.0,0.0,0.0,133.6
2020-12-18 22:30:00,48.2628,-11.6844,49.6570545562,7.9028,-1.0144,7.9676379938,40.36,-10.67,41.7465986638,131.29,59.1728,-11.644400000000001,60.3076472033,7.9028,-1.0144,7.9676379938,51.27,-10.63,52.3603838794,133.52,7.9028,-1.0144,7.9676379938,7.9028,-1.0144,7.9676379938,0.0,0.0,0.0,132.39
2020-12-18 23:00:00,45.3486,-9.2858,46.2895409742,7.6586,-0.9758,7.7205142057,37.69,-8.31,38.5952354572,130.4,55.5786,-8.7458,56.2625079036,7.6586,-0.9758,7.7205142057,47.92,-7.77,48.5458474022,132.76,7.6586,-0.9758,7.7205142057,7.6586,-0.9758,7.7205142057,0.0,0.0,0.0,131.37
2020-12-18 23:30:00,42.0158,-9.6512,43.1100117267,7.8558,-1.0012,7.9193430965000005,34.16,-8.65,35.2381625514,131.25,51.4758,-9.2812,52.3058185968,7.8558,-1.0012,7.9193430965000005,43.62,-8.28,44.3989053919,133.63,7.8558,-1.0012,7.9193430965000005,7.8558,-1.0012,7.9193430965000005,0.0,0.0,0.0,132.27
2020-12-19 00:00:00,39.4942,-10.3124,40.818346701,7.8642,-0.9924000000000001,7.9265692074,31.63,-9.32,32.9745250155,131.85,48.3442,-10.4924,49.469709231,7.8642,-0.9924000000000001,7.9265692074,40.48,-9.5,41.5798075994,134.17,7.8642,-0.9924000000000001,7.9265692074,7.8642,-0.9924000000000001,7.9265692074,0.0,0.0,0.0,132.97
