Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-19 00:30:00,37.9534,-10.116,39.2784168159,7.9234,-0.996,7.9857550401,30.03,-9.12,31.3843161468,130.98,46.4234,-10.166,47.5234639264,7.9234,-0.996,7.9857550401,38.5,-9.17,39.5769996336,133.36,7.9234,-0.996,7.9857550401,7.9234,-0.996,7.9857550401,0.0,0.0,0.0,132.09
2020-12-19 01:00:00,37.444,-10.2876,38.8315316432,7.864,-0.9876,7.9257712407,29.58,-9.3,31.0075216681,130.75,45.804,-10.3876,46.9671017816,7.864,-0.9876,7.9257712407,37.94,-9.4,39.0871283161,133.12,7.864,-0.9876,7.9257712407,7.864,-0.9876,7.9257712407,0.0,0.0,0.0,131.85
2020-12-19 01:30:00,36.6304,-9.8588,37.9339180892,7.7804,-0.9888,7.8429809129,28.85,-8.87,30.1827666061,130.41,44.8404,-9.5088,45.8375255615,7.7804,-0.9888,7.8429809129,37.06,-8.52,38.02675374,132.93,7.7804,-0.9888,7.8429809129,7.7804,-0.9888,7.8429809129,0.0,0.0,0.0,131.46
2020-12-19 02:00:00,35.4366,-9.6462,36.7260370037,7.5966000000000005,-0.9662000000000001,7.6577982475,27.84,-8.68,29.161755777,131.59,43.3666,-9.536200000000001,44.4027150746,7.5966000000000005,-0.9662000000000001,7.6577982475,35.77,-8.57,36.7823028099,134.08,7.5966000000000005,-0.9662000000000001,7.6577982475,7.5966000000000005,-0.9662000000000001,7.6577982475,0.0,0.0,0.0,132.68
2020-12-19 02:30:00,34.8914,-9.5092,36.1639969942,7.5614,-0.9792000000000001,7.6245395008,27.33,-8.53,28.6302252873,131.53,42.6514,-9.5492,43.7073122326,7.5614,-0.9792000000000001,7.6245395008,35.09,-8.57,36.121364869,134.08,7.5614,-0.9792000000000001,7.6245395008,7.5614,-0.9792000000000001,7.6245395008,0.0,0.0,0.0,132.63
2020-12-19 03:00:00,33.7418,-9.9264,35.1716147511,7.4218,-0.9464,7.4818973663,26.32,-8.98,27.8097608764,132.23,41.2718,-10.1364,42.4983303225,7.4218,-0.9464,7.4818973663,33.85,-9.19,35.0753275109,134.77,7.4218,-0.9464,7.4818973663,7.4218,-0.9464,7.4818973663,0.0,0.0,0.0,133.37
2020-12-19 03:30:00,33.237,-9.9612,34.6976032953,7.427,-0.9912000000000001,7.4928503548,25.81,-8.97,27.3242932205,131.11,40.617,-10.2012,41.8784571163,7.427,-0.9912000000000001,7.4928503548,33.19,-9.21,34.4441606081,133.7,7.427,-0.9912000000000001,7.4928503548,7.427,-0.9912000000000001,7.4928503548,0.0,0.0,0.0,132.22
2020-12-19 04:00:00,32.3614,-10.5332,34.0324626232,7.4014,-0.9432,7.461256476,24.96,-9.59,26.7389173304,131.91,39.4014,-11.0532,40.9224089247,7.4014,-0.9432,7.461256476,32.0,-10.11,33.5590837181,134.31,7.4014,-0.9432,7.461256476,7.4014,-0.9432,7.461256476,0.0,0.0,0.0,133.08
2020-12-19 04:30:00,32.8742,-10.4686,34.5007914634,7.5842,-0.9986,7.6496595741,25.29,-9.47,27.0049069615,131.3,39.8942,-11.0186,41.3878815549,7.5842,-0.9986,7.6496595741,32.31,-10.02,33.8280431004,133.74,7.5842,-0.9986,7.6496595741,7.5842,-0.9986,7.6496595741,0.0,0.0,0.0,132.43
2020-12-19 05:00:00,32.8962,-10.654,34.5784281083,7.4662,-0.974,7.5294633567,25.43,-9.68,27.2100588018,131.81,39.9562,-11.234,41.5054294574,7.4662,-0.974,7.5294633567,32.49,-10.26,34.0715086252,134.23,7.4662,-0.974,7.5294633567,7.4662,-0.974,7.5294633567,0.0,0.0,0.0,132.95
2020-12-19 05:30:00,32.6008,-10.5472,34.264494575,7.4608,-0.9572,7.521952438,25.14,-9.59,26.9070195302,131.11,39.6008,-11.1372,41.1370949932,7.4608,-0.9572,7.521952438,32.14,-10.18,33.7136767499,133.63,7.4608,-0.9572,7.521952438,7.4608,-0.9572,7.521952438,0.0,0.0,0.0,132.23
2020-12-19 06:00:00,33.2546,-10.367,34.8330749455,7.3446,-0.9570000000000001,7.4066860444,25.91,-9.41,27.5658520637,130.85,40.4546,-10.857,41.8861446085,7.3446,-0.9570000000000001,7.4066860444,33.11,-9.9,34.5583868258,133.31,7.3446,-0.9570000000000001,7.4066860444,7.3446,-0.9570000000000001,7.4066860444,0.0,0.0,0.0,131.94
2020-12-19 06:30:00,35.1446,-9.7352,36.4680274789,7.4446,-0.9852000000000001,7.5095065217,27.7,-8.75,29.0491394021,130.36,42.7546,-10.0352,43.9165237718,7.4446,-0.9852000000000001,7.5095065217,35.31,-9.05,36.4513182203,132.81,7.4446,-0.9852000000000001,7.5095065217,7.4446,-0.9852000000000001,7.5095065217,0.0,0.0,0.0,131.44
2020-12-19 07:00:00,36.9236,-8.701,37.9349395407,7.4136,-0.981,7.4782234495,29.51,-7.72,30.5030900074,130.99,44.9636,-8.681000000000001,45.7939415858,7.4136,-0.981,7.4782234495,37.55,-7.7,38.331351398,133.8,7.4136,-0.981,7.4782234495,7.4136,-0.981,7.4782234495,0.0,0.0,0.0,132.06
2020-12-19 07:30:00,39.6822,-8.4874,40.5797111325,7.6022,-0.9574,7.662248991,32.08,-7.53,32.951893724,132.32,48.3222,-8.3574,49.0395875554,7.6022,-0.9574,7.662248991,40.72,-7.4,41.3869351366,135.27,7.6022,-0.9574,7.662248991,7.6022,-0.9574,7.662248991,0.0,0.0,0.0,133.37
2020-12-19 08:00:00,43.1958,-8.4918,44.0225828965,7.4558,-0.9918,7.521477307,35.74,-7.5,36.5184556081,131.8,52.6358,-8.2418,53.2771499696,7.4558,-0.9918,7.521477307,45.18,-7.25,45.7580036715,134.81,7.4558,-0.9918,7.521477307,7.4558,-0.9918,7.521477307,0.0,0.0,0.0,132.82
2020-12-19 08:30:00,47.2602,-7.7364,47.8892304073,7.5302,-0.9664,7.5919589699,39.73,-6.77,40.3026773304,131.55,57.6302,-7.1764,58.0753017125,7.5302,-0.9664,7.5919589699,50.1,-6.21,50.4834042038,134.49,7.5302,-0.9664,7.5919589699,7.5302,-0.9664,7.5919589699,0.0,0.0,0.0,132.52
2020-12-19 09:00:00,51.8238,-7.2978,52.3351137505,7.7438,-0.9678,7.8040422398,44.08,-6.33,44.5321827446,131.22,63.1238,-6.6878,63.4770887429,7.7438,-0.9678,7.8040422398,55.38,-5.72,55.6746154006,134.15,7.7438,-0.9678,7.8040422398,7.7438,-0.9678,7.8040422398,0.0,0.0,0.0,132.22
2020-12-19 09:30:00,55.4206,-6.4526,55.7949724538,7.9306,-1.0026,7.9937239832,47.49,-5.45,47.8017008066,130.93,67.4206,-5.6526,67.6571444204,7.9306,-1.0026,7.9937239832,59.49,-4.65,59.6714554875,133.98,7.9306,-1.0026,7.9937239832,7.9306,-1.0026,7.9937239832,0.0,0.0,0.0,131.92
2020-12-19 10:00:00,57.771,-5.7496,58.0564065471,8.131,-1.0296,8.1959280841,49.64,-4.72,49.8638947536,130.2,70.151,-4.2996,70.2826391164,8.131,-1.0296,8.1959280841,62.02,-3.27,62.1061454286,133.35,8.131,-1.0296,8.1959280841,8.131,-1.0296,8.1959280841,0.0,0.0,0.0,131.1
2020-12-19 10:30:00,58.5092,-5.565,58.7732567554,10.2792,-1.295,10.3604525789,48.23,-4.27,48.4186513649,130.24,69.9292,-3.995,70.0432226389,10.2792,-1.295,10.3604525789,59.65,-2.7,59.7110751871,133.35,10.2792,-1.295,10.3604525789,10.2792,-1.295,10.3604525789,0.0,0.0,0.0,131.14
2020-12-19 11:00:00,57.9608,-5.4942,58.2206198033,11.6508,-1.4142000000000001,11.7363155326,46.31,-4.08,46.4893805078,129.89,68.5508,-3.9542,68.664749896,11.6508,-1.4142000000000001,11.7363155326,56.9,-2.54,56.9566642282,133.11,11.6508,-1.4142000000000001,11.7363155326,11.6508,-1.4142000000000001,11.7363155326,0.0,0.0,0.0,130.81
2020-12-19 11:30:00,57.2006,-5.3698,57.4520965013,11.7706,-1.4398,11.858332446,45.43,-3.93,45.5996688584,130.79,67.7806,-3.7698,67.8853528267,11.7706,-1.4398,11.858332446,56.01,-2.33,56.0584427183,134.02,11.7706,-1.4398,11.858332446,11.7706,-1.4398,11.858332446,0.0,0.0,0.0,131.71
2020-12-19 12:00:00,56.3468,-5.2844,56.5940522811,12.0768,-1.4944,12.1689083159,44.27,-3.79,44.4319367122,130.74,66.3868,-3.6644,66.4878563469,12.0768,-1.4944,12.1689083159,54.31,-2.17,54.3533347643,133.98,12.0768,-1.4944,12.1689083159,12.0768,-1.4944,12.1689083159,0.0,0.0,0.0,131.66
2020-12-19 12:30:00,57.4974,-5.5724,57.7667953804,12.5074,-1.5524,12.6033725851,44.99,-4.02,45.169242854,130.66,67.6474,-3.9524,67.7627640561,12.5074,-1.5524,12.6033725851,55.14,-2.4,55.1922059715,133.79,12.5074,-1.5524,12.6033725851,12.5074,-1.5524,12.6033725851,0.0,0.0,0.0,131.59
2020-12-19 13:00:00,56.6116,-5.3922,56.8678210889,12.4416,-1.5522,12.5380514993,44.17,-3.84,44.3366045159,130.79,66.6116,-3.7822,66.7188900642,12.4416,-1.5522,12.5380514993,54.17,-2.23,54.2158814371,133.98,12.4416,-1.5522,12.5380514993,12.4416,-1.5522,12.5380514993,0.0,0.0,0.0,131.69
2020-12-19 13:30:00,56.417,-5.6164000000000005,56.6958714366,11.437,-1.4464000000000001,11.5280979333,44.98,-4.17,45.1728823521,131.09,66.887,-4.1764,67.0172596124,11.437,-1.4464000000000001,11.5280979333,55.45,-2.73,55.517163112,134.29,11.437,-1.4464000000000001,11.5280979333,11.437,-1.4464000000000001,11.5280979333,0.0,0.0,0.0,131.99
2020-12-19 14:00:00,54.1038,-5.2714,54.3599929397,10.3038,-1.2614,10.3807236935,43.8,-4.01,43.9831797395,131.6,64.7238,-4.2214,64.8613174735,10.3038,-1.2614,10.3807236935,54.42,-2.96,54.5004403652,134.88,10.3038,-1.2614,10.3807236935,10.3038,-1.2614,10.3807236935,0.0,0.0,0.0,132.52
2020-12-19 14:30:00,54.0574,-5.6062,54.3473271946,8.3374,-1.0562,8.4040345787,45.72,-4.55,45.9458474729,131.67,65.7074,-4.6162,65.869353399,8.3374,-1.0562,8.4040345787,57.37,-3.56,57.4803488159,134.96,8.3374,-1.0562,8.4040345787,8.3374,-1.0562,8.4040345787,0.0,0.0,0.0,132.57
2020-12-19 15:00:00,54.7576,-5.415,55.0246942996,8.3476,-1.035,8.411518933,46.41,-4.38,46.6162257159,130.76,66.4876,-4.355,66.6300756323,8.3476,-1.035,8.411518933,58.14,-3.32,58.2347147327,133.93,8.3476,-1.035,8.411518933,8.3476,-1.035,8.411518933,0.0,0.0,0.0,131.63
2020-12-19 15:30:00,54.2954,-6.2468,54.6535723572,8.6054,-1.0868,8.6737560146,45.69,-5.16,45.9804491061,130.39,65.9254,-5.2068,66.1306973455,8.6054,-1.0868,8.6737560146,57.32,-4.12,57.467876244,133.42,8.6054,-1.0868,8.6737560146,8.6054,-1.0868,8.6737560146,0.0,0.0,0.0,131.25
2020-12-19 16:00:00,56.5184,-8.9462,57.222058972,7.8284,-0.9762000000000001,7.8890311826,48.69,-7.97,49.3379873931,130.23,69.1284,-8.0362,69.5939379328,7.8284,-0.9762000000000001,7.8890311826,61.3,-7.06,61.7052153387,132.99,7.8284,-0.9762000000000001,7.8890311826,7.8284,-0.9762000000000001,7.8890311826,0.0,0.0,0.0,131.14
2020-12-19 16:30:00,60.092,-16.0926,62.2094867264,7.462,-0.9726,7.5251175911,52.63,-15.12,54.7588467738,130.69,73.912,-16.3226,75.6928729456,7.462,-0.9726,7.5251175911,66.45,-15.35,68.1998900292,132.82,7.462,-0.9726,7.5251175911,7.462,-0.9726,7.5251175911,0.0,0.0,0.0,131.84
2020-12-19 17:00:00,63.6744,-14.8604,65.3854777724,7.4544,-0.9904000000000001,7.5199050206999996,56.22,-13.87,57.9056586181,129.83,78.3544,-14.9004,79.758597778,7.4544,-0.9904000000000001,7.5199050206999996,70.9,-13.91,72.2516304314,132.28,7.4544,-0.9904000000000001,7.5199050206999996,7.4544,-0.9904000000000001,7.5199050206999996,0.0,0.0,0.0,130.92
2020-12-19 17:30:00,65.4768,-14.5656,67.0773288198,7.6668,-0.9856,7.7298919527,57.81,-13.58,59.3836046397,129.83,80.5068,-14.6056,81.8209532919,7.6668,-0.9856,7.7298919527,72.84,-13.62,74.10242911,132.11,7.6668,-0.9856,7.7298919527,7.6668,-0.9856,7.7298919527,0.0,0.0,0.0,130.87
2020-12-19 18:00:00,64.61,-14.8948,66.3046541884,7.54,-0.9848,7.6040404418000005,57.07,-13.91,58.7407269277,129.76,79.49,-15.0248,80.8974951098,7.54,-0.9848,7.6040404418000005,71.95,-14.04,73.3070535488,132.07,7.54,-0.9848,7.6040404418000005,7.54,-0.9848,7.6040404418000005,0.0,0.0,0.0,130.81
2020-12-19 18:30:00,63.3508,-15.5366,65.2281365685,7.5908,-0.9866,7.654647229,55.76,-14.55,57.6270778367,130.28,77.9608,-15.8166,79.5490488454,7.5908,-0.9866,7.654647229,70.37,-14.83,71.9156853544,132.76,7.5908,-0.9866,7.654647229,7.5908,-0.9866,7.654647229,0.0,0.0,0.0,131.37
2020-12-19 19:00:00,61.543,-16.047,63.6006844146,7.673,-0.977,7.73495042,53.87,-15.07,55.9381962527,130.21,75.703,-16.487,77.4775153061,7.673,-0.977,7.73495042,68.03,-15.51,69.7756476143,132.65,7.673,-0.977,7.73495042,7.673,-0.977,7.73495042,0.0,0.0,0.0,131.37
2020-12-19 19:30:00,59.5736,-16.9912,61.9492913148,7.6936,-0.9912000000000001,7.7571875316,51.88,-16.0,54.2912000236,130.93,73.2836,-17.8712,75.4311992375,7.6936,-0.9912000000000001,7.7571875316,65.59,-16.88,67.7272655583,133.16,7.6936,-0.9912000000000001,7.7571875316,7.6936,-0.9912000000000001,7.7571875316,0.0,0.0,0.0,132.14
2020-12-19 20:00:00,57.544200000000004,-17.84,60.2461662983,7.6842,-0.99,7.7477112517,49.86,-16.85,52.6302394066,131.08,70.7642,-19.25,73.3357655012,7.6842,-0.99,7.7477112517,63.08,-18.26,65.6697342769,132.81,7.6842,-0.99,7.7477112517,7.6842,-0.99,7.7477112517,0.0,0.0,0.0,132.38
2020-12-19 20:30:00,55.643,-18.1594,58.5312502631,7.713,-0.9994000000000001,7.777478342,47.93,-17.16,50.909237865,131.41,68.403,-19.6694,71.1748249408,7.713,-0.9994000000000001,7.777478342,60.69,-18.67,63.4968109435,133.13,7.713,-0.9994000000000001,7.777478342,7.713,-0.9994000000000001,7.777478342,0.0,0.0,0.0,132.73
2020-12-19 21:00:00,53.0052,-18.9548,56.2924121892,7.6552,-0.9848,7.7182846592,45.35,-17.97,48.7805637524,132.04,65.2152,-20.6948,68.4200048091,7.6552,-0.9848,7.7182846592,57.56,-19.71,60.8410856248,133.6,7.6552,-0.9848,7.7182846592,7.6552,-0.9848,7.7182846592,0.0,0.0,0.0,133.36
2020-12-19 21:30:00,48.9684,-19.4732,52.6982895054,7.6984,-1.0032,7.7634897308,41.27,-18.47,45.2145308502,132.04,60.3284,-21.2132,63.9493213475,7.6984,-1.0032,7.7634897308,52.63,-20.21,56.3769545116,133.57,7.6984,-1.0032,7.7634897308,7.6984,-1.0032,7.7634897308,0.0,0.0,0.0,133.36
2020-12-19 22:00:00,45.6322,-19.91,49.786602383,7.7122,-0.97,7.7729613945,37.92,-18.94,42.3869083562,131.86,56.3022,-21.87,60.4006177521,7.7122,-0.97,7.7729613945,48.59,-20.9,52.8942161299,133.42,7.7122,-0.97,7.7729613945,7.7122,-0.97,7.7729613945,0.0,0.0,0.0,133.18
2020-12-19 22:30:00,43.068,-21.3556,48.071969747,7.478,-0.9856,7.5426713676,35.59,-20.37,41.0071335258,132.89,53.208,-23.5556,58.1889813913,7.478,-0.9856,7.5426713676,45.73,-22.57,50.996448896,134.19,7.478,-0.9856,7.5426713676,7.478,-0.9856,7.5426713676,0.0,0.0,0.0,134.25
2020-12-19 23:00:00,41.0118,-19.4806,45.403320535,7.5618,-0.9806,7.625116104,33.45,-18.5,38.2250245258,132.93,50.5518,-21.4206,54.9028832358,7.5618,-0.9806,7.625116104,42.99,-20.44,47.6018245449,134.31,7.5618,-0.9806,7.625116104,7.5618,-0.9806,7.625116104,0.0,0.0,0.0,134.25
2020-12-19 23:30:00,39.6614,-10.271,40.9697460446,7.5714,-0.9510000000000001,7.6308910987,32.09,-9.32,33.4160216064,131.95,48.5014,-10.521,49.6293989784,7.5714,-0.9510000000000001,7.6308910987,40.93,-9.57,42.0339124993,134.52,7.5714,-0.9510000000000001,7.6308910987,7.5714,-0.9510000000000001,7.6308910987,0.0,0.0,0.0,132.99
2020-12-20 00:00:00,36.8868,-11.055,38.507778944500004,7.6568000000000005,-0.985,7.7198971004,29.23,-10.07,30.9159796869,131.89,45.0668,-11.525,46.5171160675,7.6568000000000005,-0.985,7.7198971004,37.41,-10.54,38.8664341045,134.4,7.6568000000000005,-0.985,7.7198971004,7.6568000000000005,-0.985,7.7198971004,0.0,0.0,0.0,132.99
2020-12-20 00:30:00,37.8884,-9.7682,39.1273380873,7.5283999999999995,-0.9482,7.5878778193,30.36,-8.82,31.6152178547,130.5,46.1984,-10.1482,47.2998744797,7.5283999999999995,-0.9482,7.5878778193,38.67,-9.2,39.7493257804,133.19,7.5283999999999995,-0.9482,7.5878778193,7.5283999999999995,-0.9482,7.5878778193,0.0,0.0,0.0,131.53
2020-12-20 01:00:00,37.7552,-10.021,39.0624572709,7.4352,-0.9510000000000001,7.4957721443,30.32,-9.07,31.6475480883,130.42,46.0352,-10.551,47.2288390715,7.4352,-0.9510000000000001,7.4957721443,38.6,-9.6,39.7758720835,132.99,7.4352,-0.9510000000000001,7.4957721443,7.4352,-0.9510000000000001,7.4957721443,0.0,0.0,0.0,131.44
2020-12-20 01:30:00,36.6754,-9.9812,38.0093319936,7.5054,-0.9712000000000001,7.5679758588,29.17,-9.01,30.5298051091,130.46,44.6654,-10.5112,45.8855454648,7.5054,-0.9712000000000001,7.5679758588,37.16,-9.54,38.365051805,133.15,7.5054,-0.9712000000000001,7.5679758588,7.5054,-0.9712000000000001,7.5679758588,0.0,0.0,0.0,131.5
2020-12-20 02:00:00,35.6206,-10.5992,37.1640980652,7.5806000000000004,-0.9492,7.6397956124,28.04,-9.65,29.6540739191,131.6,43.3706,-11.2692,44.8107555504,7.5806000000000004,-0.9492,7.6397956124,35.79,-10.32,37.2481744519,134.26,7.5806000000000004,-0.9492,7.6397956124,7.5806000000000004,-0.9492,7.6397956124,0.0,0.0,0.0,132.69
2020-12-20 02:30:00,34.3958,-10.8464,36.0654329047,7.5858,-0.9664,7.6471099508,26.81,-9.88,28.5725480138,131.96,41.8458,-11.4664,43.3883545044,7.5858,-0.9664,7.6471099508,34.26,-10.5,35.8329122456,134.6,7.5858,-0.9664,7.6471099508,7.5858,-0.9664,7.6471099508,0.0,0.0,0.0,133.06
2020-12-20 03:00:00,33.2624,-10.9144,35.0073046823,7.4624,-0.9444,7.5219216375,25.8,-9.97,27.6593727333,132.32,40.5024,-11.4944,42.1018483813,7.4624,-0.9444,7.5219216375,33.04,-10.55,34.6834845424,135.03,7.4624,-0.9444,7.5219216375,7.4624,-0.9444,7.5219216375,0.0,0.0,0.0,133.43
2020-12-20 03:30:00,32.4686,-10.8188,34.2236237035,7.4986,-0.9688,7.5609242424000005,24.97,-9.85,26.8425669413,132.13,39.5086,-11.3888,41.1173228628,7.4986,-0.9688,7.5609242424000005,32.01,-10.42,33.6632811829,134.81,7.4986,-0.9688,7.5609242424000005,7.4986,-0.9688,7.5609242424000005,0.0,0.0,0.0,133.24
2020-12-20 04:00:00,31.4814,-11.0408,33.3613220751,7.4714,-0.9708,7.5342067001,24.01,-10.07,26.0362247647,133.63,38.3414,-12.1108,40.2086362688,7.4714,-0.9708,7.5342067001,30.87,-11.14,32.8185389681,134.87,7.4714,-0.9708,7.5342067001,7.4714,-0.9708,7.5342067001,0.0,0.0,0.0,134.8
2020-12-20 04:30:00,31.2194,-10.5938,32.9678560844,7.4994,-0.9638000000000001,7.5610786797,23.72,-9.63,25.6002988264,132.7,38.0094,-11.5838,39.7353609622,7.4994,-0.9638000000000001,7.5610786797,30.51,-10.62,32.30548715,133.57,7.4994,-0.9638000000000001,7.5610786797,7.4994,-0.9638000000000001,7.5610786797,0.0,0.0,0.0,133.87
2020-12-20 05:00:00,30.9564,-10.7242,32.7613669831,7.5564,-0.9842000000000001,7.6202251017,23.4,-9.74,25.346155527,132.66,37.6964,-11.7542,39.4864507217,7.5564,-0.9842000000000001,7.6202251017,30.14,-10.77,32.0064446635,133.57,7.5564,-0.9842000000000001,7.6202251017,7.5564,-0.9842000000000001,7.6202251017,0.0,0.0,0.0,133.83
2020-12-20 05:30:00,31.3352,-10.4546,33.0332169218,7.5452,-0.9746,7.607883293,23.79,-9.48,25.6092659012,133.44,38.1852,-11.4046,39.851905854,7.5452,-0.9746,7.607883293,30.64,-10.43,32.3665645381,134.23,7.5452,-0.9746,7.607883293,7.5452,-0.9746,7.607883293,0.0,0.0,0.0,134.59
2020-12-20 06:00:00,31.0934,-10.6118,32.8543729631,7.6134,-0.9818,7.6764438902,23.48,-9.63,25.3780870043,132.83,37.9134,-11.5918,39.6458790645,7.6134,-0.9818,7.6764438902,30.3,-10.61,32.1039265511,133.6,7.6134,-0.9818,7.6764438902,7.6134,-0.9818,7.6764438902,0.0,0.0,0.0,134.0
2020-12-20 06:30:00,32.3332,-10.1168,33.8789826364,7.5832,-1.0068,7.6497430336,24.75,-9.11,26.3733691439,131.47,39.4832,-10.5668,40.8727335088,7.5832,-1.0068,7.6497430336,31.9,-9.56,33.301705662,132.34,7.5832,-1.0068,7.6497430336,7.5832,-1.0068,7.6497430336,0.0,0.0,0.0,132.58
2020-12-20 07:00:00,34.0684,-9.5626,35.3850137392,7.5684000000000005,-0.9726,7.6306375435,26.5,-8.59,27.8574604011,131.67,41.6884,-9.6426,42.7890456697,7.5684000000000005,-0.9726,7.6306375435,34.12,-8.67,35.204307975,132.57,7.5684000000000005,-0.9726,7.6306375435,7.5684000000000005,-0.9726,7.6306375435,0.0,0.0,0.0,132.72
2020-12-20 07:30:00,35.3416,-9.8442,36.6870135634,7.3516,-0.9642000000000001,7.4145602837,27.99,-8.88,29.3648514384,131.51,43.3616,-9.9042,44.4783265445,7.3516,-0.9642000000000001,7.4145602837,36.01,-8.94,37.103149462,132.36,7.3516,-0.9642000000000001,7.4145602837,7.3516,-0.9642000000000001,7.4145602837,0.0,0.0,0.0,132.53
2020-12-20 08:00:00,36.568,-9.3964,37.7559393601,7.418,-0.9664,7.4806853269,29.15,-8.43,30.3444789047,131.56,44.938,-9.2364,45.8773901716,7.418,-0.9664,7.4806853269,37.52,-8.27,38.4206103543,132.49,7.418,-0.9664,7.4806853269,7.418,-0.9664,7.4806853269,0.0,0.0,0.0,132.53
2020-12-20 08:30:00,39.5184,-7.6168,40.2457399087,7.4984,-0.9468000000000001,7.5579383962,32.02,-6.67,32.7073279251,131.01,48.5484,-7.1268,49.0687112201,7.4984,-0.9468000000000001,7.5579383962,41.05,-6.18,41.5125872477,131.93,7.4984,-0.9468000000000001,7.5579383962,7.4984,-0.9468000000000001,7.5579383962,0.0,0.0,0.0,131.92
2020-12-20 09:00:00,43.205,-7.1674,43.7954751973,7.615,-0.9674,7.6762026914,35.59,-6.2,36.1260031003,131.72,53.135,-6.5074000000000005,53.5319949167,7.615,-0.9674,7.6762026914,45.52,-5.54,45.8558829377,132.54,7.615,-0.9674,7.6762026914,7.615,-0.9674,7.6762026914,0.0,0.0,0.0,132.58
2020-12-20 09:30:00,47.1378,-7.386,47.7129456735,8.1978,-1.026,8.2617553123,38.94,-6.36,39.4559653285,132.18,57.6878,-6.606,58.0648043555,8.1978,-1.026,8.2617553123,49.49,-5.58,49.8035791886,132.85,8.1978,-1.026,8.2617553123,8.1978,-1.026,8.2617553123,0.0,0.0,0.0,133.08
2020-12-20 10:00:00,51.2652,-6.6032,51.6887123198,8.2452,-1.0132,8.3072195878,43.02,-5.59,43.3816608718,130.44,62.7252,-5.2632,62.9456272451,8.2452,-1.0132,8.3072195878,54.48,-4.25,54.645520402,132.18,8.2452,-1.0132,8.3072195878,8.2452,-1.0132,8.3072195878,0.0,0.0,0.0,131.24
2020-12-20 10:30:00,53.8026,-6.2832,54.168241332,9.0726,-1.1532,9.1455968094,44.73,-5.13,45.0232140123,130.33,65.4926,-4.5032,65.6472350141,9.0726,-1.1532,9.1455968094,56.42,-3.35,56.519367477,133.22,9.0726,-1.1532,9.1455968094,9.0726,-1.1532,9.1455968094,0.0,0.0,0.0,131.09
2020-12-20 11:00:00,54.9272,-6.159,55.2714264412,9.6972,-1.189,9.769821331,45.23,-4.97,45.5022395053,129.98,66.5672,-4.309,66.7065183984,9.6972,-1.189,9.769821331,56.87,-3.12,56.9555203646,132.87,9.6972,-1.189,9.769821331,9.6972,-1.189,9.769821331,0.0,0.0,0.0,130.74
2020-12-20 11:30:00,55.9234,-4.827,56.131333465,10.6734,-1.307,10.7531258972,45.25,-3.52,45.3867040002,130.24,67.3834,-2.887,67.445217507,10.6734,-1.307,10.7531258972,56.71,-1.58,56.7320059578,133.5,10.6734,-1.307,10.7531258972,10.6734,-1.307,10.7531258972,0.0,0.0,0.0,130.99
2020-12-20 12:00:00,56.7078,-6.196,57.0452889978,11.2478,-1.416,11.3365806503,45.46,-4.78,45.7106114595,130.12,67.8578,-4.566,68.0112444882,11.2478,-1.416,11.3365806503,56.61,-3.15,56.6975713766,133.24,11.2478,-1.416,11.3365806503,11.2478,-1.416,11.3365806503,0.0,0.0,0.0,130.93
2020-12-20 12:30:00,57.8412,-9.4978,58.6158052259,10.7612,-1.4378,10.8568270816,47.08,-8.06,47.7649453051,130.62,69.6112,-8.3678,70.1123330255,10.7612,-1.4378,10.8568270816,58.85,-6.93,59.2566232585,133.35,10.7612,-1.4378,10.8568270816,10.7612,-1.4378,10.8568270816,0.0,0.0,0.0,131.54
2020-12-20 13:00:00,59.644800000000004,-9.0898,60.3334619517,9.2148,-1.2398,9.29783002,50.43,-7.85,51.0373138008,130.16,72.1148,-8.0398,72.561579111,9.2148,-1.2398,9.29783002,62.9,-6.8,63.2664998242,133.01,9.2148,-1.2398,9.29783002,9.2148,-1.2398,9.29783002,0.0,0.0,0.0,131.05
2020-12-20 13:30:00,59.1886,-9.4956,59.9454484454,10.5886,-1.3856,10.6788734106,48.6,-8.11,49.2720214726,130.28,70.6686,-8.6956,71.2015764244,10.5886,-1.3856,10.6788734106,60.08,-7.31,60.5230741123,133.01,10.5886,-1.3856,10.6788734106,10.5886,-1.3856,10.6788734106,0.0,0.0,0.0,131.21
2020-12-20 14:00:00,59.138,-9.4488,59.8880861728,8.958,-1.1988,9.0378584543,50.18,-8.25,50.8536616184,130.08,71.468,-8.5988,71.9834313258,8.958,-1.1988,9.0378584543,62.51,-7.4,62.946486002,132.97,8.958,-1.1988,9.0378584543,8.958,-1.1988,9.0378584543,0.0,0.0,0.0,131.01
2020-12-20 14:30:00,58.6742,-9.738,59.4768054761,9.4442,-1.258,9.5276165771,49.23,-8.48,49.9550127615,130.4,70.6242,-9.008,71.196360087,9.4442,-1.258,9.5276165771,61.18,-7.75,61.6689135627,133.21,9.4442,-1.258,9.5276165771,9.4442,-1.258,9.5276165771,0.0,0.0,0.0,131.35
2020-12-20 15:00:00,58.1094,-9.6924,58.9121802866,7.5194,-1.0224,7.5885886777,50.59,-8.67,51.3275462106,130.97,71.0394,-8.9524,71.6012696684,7.5194,-1.0224,7.5885886777,63.52,-7.93,64.0130869432,133.72,7.5194,-1.0224,7.5885886777,7.5194,-1.0224,7.5885886777,0.0,0.0,0.0,131.9
2020-12-20 15:30:00,58.435,-10.1958,59.3178182559,6.925,-0.9658,6.9920236441,51.51,-9.23,52.3304213627,130.94,71.835,-9.5658,72.4691089682,6.925,-0.9658,6.9920236441,64.91,-8.6,65.477233448,133.57,6.925,-0.9658,6.9920236441,6.925,-0.9658,6.9920236441,0.0,0.0,0.0,131.86
2020-12-20 16:00:00,59.749,-9.7508,60.5394177511,6.869,-0.9708,6.9372626907,52.88,-8.78,53.6039438848,130.38,73.429,-9.0208,73.9810304986,6.869,-0.9708,6.9372626907,66.56,-8.05,67.04503039,133.15,6.869,-0.9708,6.9372626907,6.869,-0.9708,6.9372626907,0.0,0.0,0.0,131.29
2020-12-20 16:30:00,61.918,-16.894,64.1813521204,6.798,-0.984,6.8688470648,55.12,-15.91,57.3702231127,131.14,78.208,4.376,78.3303302687,6.798,-0.984,6.8688470648,71.41,5.36,71.6108769671,133.15,6.798,-0.984,6.8688470648,6.798,-0.984,6.8688470648,0.0,0.0,0.0,132.75
2020-12-20 17:00:00,64.9916,-25.7044,69.8900869217,7.1016,-0.9444,7.1641198985,57.89,-24.76,62.9627643929,131.74,84.5916,21.6256,87.3121146572,7.1016,-0.9444,7.1641198985,77.49,22.57,80.7100055755,132.93,7.1016,-0.9444,7.1641198985,7.1016,-0.9444,7.1641198985,0.0,0.0,0.0,134.21
2020-12-20 17:30:00,67.043,-14.9008,68.6789464803,11.353,-0.8808,11.3871163005,55.69,-14.02,57.4276631947,131.13,81.383,-13.1708,82.4418744428,11.353,-0.8808,11.3871163005,70.03,-12.29,71.1002461318,133.14,11.353,-0.8808,11.3871163005,11.353,-0.8808,11.3871163005,0.0,0.0,0.0,132.22
2020-12-20 18:00:00,67.2714,-14.4732,68.8107170156,11.3314,-0.8732000000000001,11.3649946854,55.94,-13.6,57.5694676022,131.4,81.7414,-14.3332,82.9885359324,11.3314,-0.8732000000000001,11.3649946854,70.41,-13.46,71.6850033131,133.44,11.3314,-0.8732000000000001,11.3649946854,11.3314,-0.8732000000000001,11.3649946854,0.0,0.0,0.0,132.43
2020-12-20 18:30:00,66.0762,-14.0824,67.560182032,7.4562,-0.9524,7.516780175,58.62,-13.13,60.072467071,131.3,81.6062,-13.6024,82.7320806229,7.4562,-0.9524,7.516780175,74.15,-12.65,75.2213068219,133.75,7.4562,-0.9524,7.516780175,7.4562,-0.9524,7.516780175,0.0,0.0,0.0,132.27
2020-12-20 19:00:00,64.2472,-13.9644,65.7472978547,6.9972,-0.9644,7.0633473085,57.25,-13.0,58.7074313865,130.37,79.4972,-13.5444,80.6427652006,6.9972,-0.9644,7.0633473085,72.5,-12.58,73.5833296338,132.86,6.9972,-0.9644,7.0633473085,6.9972,-0.9644,7.0633473085,0.0,0.0,0.0,131.35
2020-12-20 19:30:00,61.8982,-14.9612,63.6806459506,6.8382000000000005,-0.9612,6.905424294,55.06,-14.0,56.812002253,131.07,76.6582,-14.7812,78.070247218,6.8382000000000005,-0.9612,6.905424294,69.82,-13.82,71.1746078317,133.5,6.8382000000000005,-0.9612,6.905424294,6.8382000000000005,-0.9612,6.905424294,0.0,0.0,0.0,132.08
2020-12-20 20:00:00,59.405,-16.1532,61.5620004162,6.845,-0.9432,6.9096780851,52.56,-15.21,54.716521271,131.13,73.545,-16.5732,75.3892431534,6.845,-0.9432,6.9096780851,66.7,-15.63,68.5068383448,133.5,6.845,-0.9432,6.9096780851,6.845,-0.9432,6.9096780851,0.0,0.0,0.0,132.25
2020-12-20 20:30:00,56.8982,-16.7694,59.3179394416,6.8582,-0.9694,6.926373048,50.04,-15.8,52.4751522151,130.52,70.4582,-17.2194,72.5318253155,6.8582,-0.9694,6.926373048,63.6,-16.25,65.6431451105,132.78,6.8582,-0.9694,6.926373048,6.8582,-0.9694,6.926373048,0.0,0.0,0.0,131.64
2020-12-20 21:00:00,53.5834,-18.526,56.6956209205,6.9234,-0.9460000000000001,6.9877309307,46.66,-17.58,49.861929365,131.77,66.3734,-19.636,69.2170551494,6.9234,-0.9460000000000001,6.9877309307,59.45,-18.69,62.3186858013,133.92,6.9234,-0.9460000000000001,6.9877309307,6.9234,-0.9460000000000001,6.9877309307,0.0,0.0,0.0,133.0
2020-12-20 21:30:00,49.9366,-18.5488,53.2702731455,6.8666,-0.9788,6.9360107411000005,43.07,-17.57,46.5159091065,131.34,61.9666,-19.8188,65.0587761105,6.8666,-0.9788,6.9360107411000005,55.1,-18.84,58.2319122131,133.3,6.8666,-0.9788,6.9360107411000005,6.8666,-0.9788,6.9360107411000005,0.0,0.0,0.0,132.58
2020-12-20 22:00:00,46.4242,-18.8558,50.1073601308,6.8142,-0.9658,6.88230276,39.61,-17.89,43.4626759415,131.53,57.6942,-20.2658,61.1500070587,6.8142,-0.9658,6.88230276,50.88,-19.3,54.4175008614,133.26,6.8142,-0.9658,6.88230276,6.8142,-0.9658,6.88230276,0.0,0.0,0.0,132.81
2020-12-20 22:30:00,43.4836,-19.4616,47.6400812711,6.8636,-0.9616,6.9306334141,36.62,-18.5,41.0277272098,131.61,54.0336,-21.1416,58.0223851588,6.8636,-0.9616,6.9306334141,47.17,-20.18,51.305373013,133.38,6.8636,-0.9616,6.9306334141,6.8636,-0.9616,6.9306334141,0.0,0.0,0.0,132.96
2020-12-20 23:00:00,41.7238,-19.7074,46.1438739293,6.8238,-0.8674000000000001,6.8787083962,34.9,-18.84,39.6605042832,132.47,51.8438,-21.2974,56.0478264092,6.8238,-0.8674000000000001,6.8787083962,45.02,-20.43,49.4387024506,134.28,6.8238,-0.8674000000000001,6.8787083962,6.8238,-0.8674000000000001,6.8787083962,0.0,0.0,0.0,133.82
2020-12-20 23:30:00,39.374,-10.548,40.762386829,6.824,-0.9580000000000001,6.8909172104,32.55,-9.59,33.9333258022,132.5,48.644,-10.418,49.7470949906,6.824,-0.9580000000000001,6.8909172104,41.82,-9.46,42.8766136723,134.84,6.824,-0.9580000000000001,6.8909172104,6.824,-0.9580000000000001,6.8909172104,0.0,0.0,0.0,133.56
2020-12-21 00:00:00,37.5906,-8.737400000000001,38.5926854095,6.8906,-0.9774,6.9595746364,30.7,-7.76,31.6655585771,131.51,46.0306,-8.5374,46.8156313118,6.8906,-0.9774,6.9595746364,39.14,-7.5600000000000005,39.8634318643,131.54,6.8906,-0.9774,6.9595746364,6.8906,-0.9774,6.9595746364,0.0,0.0,0.0,132.53
2020-12-21 00:30:00,36.745400000000004,-9.4358,37.9375637436,6.8754,-0.9758,6.9443005983,29.87,-8.46,31.0449432275,131.51,44.9854,-9.4758,45.9725678943,6.8754,-0.9758,6.9443005983,38.11,-8.5,39.0464095661,132.59,6.8754,-0.9758,6.9443005983,6.8754,-0.9758,6.9443005983,0.0,0.0,0.0,132.53
2020-12-21 01:00:00,37.9814,-9.0764,39.0508358799,6.9014,-0.9664,6.9687338104,31.08,-8.11,32.1206864808,130.89,46.6714,-8.5064,47.4402615815,6.9014,-0.9664,6.9687338104,39.77,-7.54,40.4784448812,132.79,6.9014,-0.9664,6.9687338104,6.9014,-0.9664,6.9687338104,0.0,0.0,0.0,131.85
2020-12-21 01:30:00,37.314,-9.3998,38.4797457897,6.874,-0.9698,6.9420737565,30.44,-8.43,31.5857325386,131.64,45.894,-8.7198,46.7150312859,6.874,-0.9698,6.9420737565,39.02,-7.75,39.7821932528,133.49,6.874,-0.9698,6.9420737565,6.874,-0.9698,6.9420737565,0.0,0.0,0.0,132.65
2020-12-21 02:00:00,36.729,-9.3024,37.888706586,6.819,-0.9624,6.8865793221,29.91,-8.34,31.0509854916,131.8,45.179,-8.6824,46.0057182398,6.819,-0.9624,6.8865793221,38.36,-7.72,39.1291195914,133.73,6.819,-0.9624,6.8865793221,6.819,-0.9624,6.8865793221,0.0,0.0,0.0,132.82
2020-12-21 02:30:00,36.6432,-9.2898,37.8024402689,6.8232,-0.9498000000000001,6.8889896414,29.82,-8.34,30.9643020267,132.12,45.0032,-9.0898,45.912007953,6.8232,-0.9498000000000001,6.8889896414,38.18,-8.14,39.0380839694,133.94,6.8232,-0.9498000000000001,6.8889896414,6.8232,-0.9498000000000001,6.8889896414,0.0,0.0,0.0,133.2
2020-12-21 03:00:00,35.6008,-9.5402,36.8569176232,6.8708,-0.9702000000000001,6.9389610663,28.73,-8.57,29.9809572896,131.76,43.7608,-9.4302,44.7653469626,6.8708,-0.9702000000000001,6.9389610663,36.89,-8.46,37.8476379712,133.64,6.8708,-0.9702000000000001,6.9389610663,6.8708,-0.9702000000000001,6.9389610663,0.0,0.0,0.0,132.84
2020-12-21 03:30:00,34.3028,-10.161200000000001,35.7761383226,6.8928,-0.9412,6.9567628449,27.41,-9.22,28.9191372624,132.31,42.1928,-10.2112,43.4108393985,6.8928,-0.9412,6.9567628449,35.3,-9.27,36.4968889085,134.0,6.8928,-0.9412,6.9567628449,6.8928,-0.9412,6.9567628449,0.0,0.0,0.0,133.44
2020-12-21 04:00:00,33.9456,-10.2998,35.473788061,6.8356,-0.9498000000000001,6.9012714336,27.11,-9.35,28.6770744672,132.9,41.8056,-10.3298,43.0628953903,6.8356,-0.9498000000000001,6.9012714336,34.97,-9.38,36.2061500301,134.52,6.8356,-0.9498000000000001,6.9012714336,6.8356,-0.9498000000000001,6.9012714336,0.0,0.0,0.0,134.02
2020-12-21 04:30:00,33.7116,-10.2708,35.2414714108,6.9516,-0.9608000000000001,7.0176833214,26.76,-9.31,28.3332613725,132.9,41.5216,-10.2608,42.7706357587,6.9516,-0.9608000000000001,7.0176833214,34.57,-9.3,35.7990907706,134.55,6.9516,-0.9608000000000001,7.0176833214,6.9516,-0.9608000000000001,7.0176833214,0.0,0.0,0.0,134.02
2020-12-21 05:00:00,33.2932,-10.7624,34.9895187163,6.9732,-0.9524,7.0379389028,26.32,-9.81,28.0887610976,133.14,41.0832,-10.5824,42.4242443893,6.9732,-0.9524,7.0379389028,34.11,-9.63,35.4433209505,134.8,6.9732,-0.9524,7.0379389028,6.9732,-0.9524,7.0379389028,0.0,0.0,0.0,134.29
2020-12-21 05:30:00,33.879,-10.4358,35.4498598395,6.969,-0.9558000000000001,7.0342387392,26.91,-9.48,28.5310094459,132.8,41.829,-10.2158,43.0584232252,6.969,-0.9558000000000001,7.0342387392,34.86,-9.26,36.0689229116,134.45,6.969,-0.9558000000000001,7.0342387392,6.969,-0.9558000000000001,7.0342387392,0.0,0.0,0.0,133.93
2020-12-21 06:00:00,34.8074,-10.1562,36.2588402076,6.9874,-0.9662000000000001,7.0538855392,27.82,-9.19,29.298609182,132.5,42.9774,-9.8062,44.0819517399,6.9874,-0.9662000000000001,7.0538855392,35.99,-8.84,37.0597584989,134.14,6.9874,-0.9662000000000001,7.0538855392,6.9874,-0.9662000000000001,7.0538855392,0.0,0.0,0.0,133.62
2020-12-21 06:30:00,36.8682,-9.5092,38.0747824141,7.0382,-0.9692000000000001,7.1046187709,29.83,-8.54,31.0283821686,132.63,45.4682,-8.9892,46.3482785859,7.0382,-0.9692000000000001,7.1046187709,38.43,-8.02,39.2579329563,134.41,7.0382,-0.9692000000000001,7.1046187709,7.0382,-0.9692000000000001,7.1046187709,0.0,0.0,0.0,133.72
2020-12-21 07:00:00,39.8576,-7.7238,40.5990808295,6.9776,-0.9638000000000001,7.043849246,32.88,-6.76,33.5677225918,132.18,48.9176,-6.9038,49.4023688116,6.9776,-0.9638000000000001,7.043849246,41.94,-5.94,42.3585552162,134.41,6.9776,-0.9638000000000001,7.043849246,6.9776,-0.9638000000000001,7.043849246,0.0,0.0,0.0,133.23
2020-12-21 07:30:00,43.8528,-7.683,44.5207429951,6.9128,-0.963,6.9795539141,36.94,-6.72,37.5462647943,131.96,53.8128,-6.853,54.2474059549,6.9128,-0.963,6.9795539141,46.9,-5.89,47.2684048811,134.1,6.9128,-0.963,6.9795539141,6.9128,-0.963,6.9795539141,0.0,0.0,0.0,133.03
2020-12-21 08:00:00,48.0586,-6.8772,48.5481710654,6.9386,-0.9672000000000001,7.0056866758,41.12,-5.91,41.5425384395,131.49,58.8986,-5.8672,59.1901099661,6.9386,-0.9672000000000001,7.0056866758,51.96,-4.9,52.1905317083,133.49,6.9386,-0.9672000000000001,7.0056866758,6.9386,-0.9672000000000001,7.0056866758,0.0,0.0,0.0,132.52
2020-12-21 08:30:00,50.934,-5.3094,51.2099803199,7.024,-0.9594,7.0892188822,43.91,-4.35,44.1249430595,130.24,62.414,-3.7394,62.5259186927,7.024,-0.9594,7.0892188822,55.39,-2.7800000000000002,55.459719617,132.45,7.024,-0.9594,7.0892188822,7.024,-0.9594,7.0892188822,0.0,0.0,0.0,131.21
2020-12-21 09:00:00,53.6046,-4.5164,53.7945258379,7.1546,-1.0064,7.2250357868,46.45,-3.51,46.5824280174,130.29,65.6446,-2.6064,65.6963228052,7.1546,-1.0064,7.2250357868,58.49,-1.6,58.5118799903,132.35,7.1546,-1.0064,7.2250357868,7.1546,-1.0064,7.2250357868,0.0,0.0,0.0,131.21
2020-12-21 09:30:00,56.2346,-4.2546,56.3953176985,7.2946,-0.9946,7.3620933382,48.94,-3.26,49.048457672,130.29,68.8546,-2.1846,68.8892474797,7.2946,-0.9946,7.3620933382,61.56,-1.19,61.5715007126,132.27,7.2946,-0.9946,7.3620933382,7.2946,-0.9946,7.3620933382,0.0,0.0,0.0,131.17
2020-12-21 10:00:00,58.1368,-4.0508,58.2777530013,7.5068,-1.0308,7.5772419045,50.63,-3.02,50.7199891562,130.03,71.0468,-1.8808,71.0716905588,7.5068,-1.0308,7.5772419045,63.54,-0.85,63.5456851407,131.99,7.5068,-1.0308,7.5772419045,7.5068,-1.0308,7.5772419045,0.0,0.0,0.0,130.92
2020-12-21 10:30:00,59.1122,-6.857,59.5085761705,7.5822,-1.047,7.6541469701,51.53,-5.8100000000000005,51.8565039315,130.39,72.5922,-5.017,72.765361195,7.5822,-1.047,7.6541469701,65.01,-3.9699999999999998,65.1311062396,132.02,7.5822,-1.047,7.6541469701,7.5822,-1.047,7.6541469701,0.0,0.0,0.0,131.35
2020-12-21 11:00:00,59.8176,-14.5828,61.5694999622,7.7976,-1.0428,7.8670196136,52.02,-13.54,53.7532510645,130.91,73.6176,-14.2428,74.9827205535,7.7976,-1.0428,7.8670196136,65.82,-13.2,67.1305623394,131.91,7.7976,-1.0428,7.8670196136,7.7976,-1.0428,7.8670196136,0.0,0.0,0.0,132.17
2020-12-21 11:30:00,61.3056,-14.0144,62.8870415803,7.9256,-1.0444,7.9941170069,53.38,-12.97,54.9330984016,130.71,75.3856,-13.5144,76.5873860027,7.9256,-1.0444,7.9941170069,67.46,-12.47,68.6028607275,131.78,7.9256,-1.0444,7.9941170069,7.9256,-1.0444,7.9941170069,0.0,0.0,0.0,131.93
2020-12-21 12:00:00,61.8082,-13.6632,63.3003682571,7.8482,-1.0332,7.9159172229,53.96,-12.63,55.4183949605,130.43,76.0682,-13.0932,77.1868054623,7.8482,-1.0332,7.9159172229,68.22,-12.06,69.2777886483,131.47,7.8482,-1.0332,7.9159172229,7.8482,-1.0332,7.9159172229,0.0,0.0,0.0,131.63
2020-12-21 12:30:00,62.9092,-13.2412,64.2876101755,7.8092,-1.0212,7.8756875306000005,55.1,-12.22,56.4388022552,130.43,77.4092,-12.5712,78.4233339898,7.8092,-1.0212,7.8756875306000005,69.6,-11.55,70.5518426407,131.52,7.8092,-1.0212,7.8756875306000005,7.8092,-1.0212,7.8756875306000005,0.0,0.0,0.0,131.63
2020-12-21 13:00:00,63.1904,-13.4406,64.6039966296,8.0704,-1.0706,8.141101923,55.12,-12.37,56.4909842364,130.63,77.6004,-12.8406,78.6555979478,8.0704,-1.0706,8.141101923,69.53,-11.77,70.5191732793,131.7,8.0704,-1.0706,8.141101923,8.0704,-1.0706,8.141101923,0.0,0.0,0.0,131.84
2020-12-21 13:30:00,62.488,-13.8152,63.9969522324,7.898,-1.0552,7.9681773976,54.59,-12.76,56.0614457537,130.92,76.938,-13.2452,78.0697839567,7.898,-1.0552,7.9681773976,69.04,-12.19,70.1079004107,132.03,7.898,-1.0552,7.9681773976,7.898,-1.0552,7.9681773976,0.0,0.0,0.0,132.15
2020-12-21 14:00:00,62.0678,-13.8688,63.5983915699,7.7378,-1.0188,7.8045821336,54.33,-12.85,55.8289476885,131.17,76.5078,-13.2688,77.6498841872,7.7378,-1.0188,7.8045821336,68.77,-12.25,69.8525260817,132.32,7.7378,-1.0188,7.8045821336,7.7378,-1.0188,7.8045821336,0.0,0.0,0.0,132.41
2020-12-21 14:30:00,61.4228,-14.2382,63.0514607212,7.6428,-1.0282,7.7116526815,53.78,-13.21,55.3786285493,131.7,75.7028,-13.7782,76.9464276174,7.6428,-1.0282,7.7116526815,68.06,-12.75,69.2439607475,132.85,7.6428,-1.0282,7.7116526815,7.6428,-1.0282,7.7116526815,0.0,0.0,0.0,132.99
2020-12-21 15:00:00,60.4202,-15.4648,62.3679453492,7.4502,-0.9948,7.5163227099,52.97,-14.47,54.9108532077,132.4,74.5902,-15.5648,76.1968564646,7.4502,-0.9948,7.5163227099,67.14,-14.57,68.7027255646,133.45,7.4502,-0.9948,7.5163227099,7.4502,-0.9948,7.5163227099,0.0,0.0,0.0,133.77
2020-12-21 15:30:00,61.4476,-15.2814,63.3192603535,7.4475999999999996,-1.0014,7.5146222606,54.0,-14.28,55.8562297331,132.33,75.9276,-15.2114,77.436342448,7.4475999999999996,-1.0014,7.5146222606,68.48,-14.21,69.9387910962,133.38,7.4475999999999996,-1.0014,7.5146222606,7.4475999999999996,-1.0014,7.5146222606,0.0,0.0,0.0,133.68
2020-12-21 16:00:00,62.7336,-14.6924,64.4311352276,7.6536,-0.9724,7.7151250619,55.08,-13.72,56.7630584095,131.94,77.4836,-14.5124,78.8309458444,7.6536,-0.9724,7.7151250619,69.83,-13.54,71.130587654,132.92,7.6536,-0.9724,7.7151250619,7.6536,-0.9724,7.7151250619,0.0,0.0,0.0,133.27
2020-12-21 16:30:00,64.9038,-14.84,66.5787417607,7.6938,-0.96,7.753461062,57.21,-13.88,58.8696738567,132.4,80.2138,-14.6,81.5316730507,7.6938,-0.96,7.753461062,72.52,-13.64,73.7915984378,133.28,7.6938,-0.96,7.753461062,7.6938,-0.96,7.753461062,0.0,0.0,0.0,133.71
2020-12-21 17:00:00,67.0124,-14.7488,68.61624337719999,10.782399999999999,-0.9388000000000001,10.823192468,56.23,-13.81,57.9010276247,132.17,81.7024,-14.5788,82.992912801,10.782399999999999,-0.9388000000000001,10.823192468,70.92,-13.64,72.2197756851,133.19,10.782399999999999,-0.9388000000000001,10.823192468,10.782399999999999,-0.9388000000000001,10.823192468,0.0,0.0,0.0,133.48
2020-12-21 17:30:00,68.6002,-14.31,70.0768402544,12.0702,-0.88,12.1022364892,56.53,-13.43,58.1034060964,131.98,83.6402,-13.91,84.7889801569,12.0702,-0.88,12.1022364892,71.57,-13.03,72.7464487106,133.03,12.0702,-0.88,12.1022364892,12.0702,-0.88,12.1022364892,0.0,0.0,0.0,133.23
2020-12-21 18:00:00,68.9158,-13.4778,70.2213541772,9.2458,-0.9078,9.2902593333,59.67,-12.57,60.9796179063,131.37,85.2358,-12.6078,86.1632068953,9.2458,-0.9078,9.2902593333,75.99,-11.7,76.8854349015,132.42,9.2458,-0.9078,9.2902593333,9.2458,-0.9078,9.2902593333,0.0,0.0,0.0,132.53
2020-12-21 18:30:00,67.9988,-14.0632,69.4378167548,9.0388,-0.8932,9.0828250935,58.96,-13.17,60.4129994289,131.04,84.2588,-12.8932,85.2395447177,9.0388,-0.8932,9.0828250935,75.22,-12.0,76.1711782763,131.99,9.0388,-0.8932,9.0828250935,9.0388,-0.8932,9.0828250935,0.0,0.0,0.0,132.15
2020-12-21 19:00:00,65.7954,-14.6308,67.4024848934,7.7554,-0.9408000000000001,7.8122553594,58.04,-13.69,59.6326898605,130.02,81.6854,-13.8908,82.8580647722,7.7554,-0.9408000000000001,7.8122553594,73.93,-12.95,75.055628703,132.35,7.7554,-0.9408000000000001,7.8122553594,7.7554,-0.9408000000000001,7.8122553594,0.0,0.0,0.0,131.17
2020-12-21 19:30:00,64.7848,-14.5286,66.393904306,7.6048,-0.9486,7.663734403,57.18,-13.58,58.7704755809,130.32,80.4148,-13.8586,81.6002503244,7.6048,-0.9486,7.663734403,72.81,-12.91,73.9456841202,133.48,7.6048,-0.9486,7.663734403,7.6048,-0.9486,7.663734403,0.0,0.0,0.0,131.47
2020-12-21 20:00:00,62.4358,-15.964,64.4443823591,7.5058,-0.9540000000000001,7.5661846158,54.93,-15.01,56.9438758779,131.53,77.5458,-15.624,79.1041116102,7.5058,-0.9540000000000001,7.5661846158,70.04,-14.67,71.5598385968,134.54,7.5058,-0.9540000000000001,7.5661846158,7.5058,-0.9540000000000001,7.5661846158,0.0,0.0,0.0,132.76
2020-12-21 20:30:00,60.089,-16.2126,62.2377403169,7.489,-0.9626,7.5506105554000005,52.6,-15.25,54.7660707008,131.57,74.629,-16.0426,76.3338237989,7.489,-0.9626,7.5506105554000005,67.14,-15.08,68.8126877836,134.79,7.489,-0.9626,7.5506105554000005,7.489,-0.9626,7.5506105554000005,0.0,0.0,0.0,132.84
2020-12-21 21:00:00,56.5436,-12.38,57.8830121967,7.3936,-0.93,7.4518602349,49.15,-11.45,50.4660777156,132.92,70.1736,-11.63,71.1308023079,7.3936,-0.93,7.4518602349,62.78,-10.7,63.6853075678,134.11,7.3936,-0.93,7.4518602349,7.3936,-0.93,7.4518602349,0.0,0.0,0.0,134.08
2020-12-21 21:30:00,54.3028,-6.5326,54.694322837,7.1528,-0.9326000000000001,7.2133411537,47.15,-5.6,47.4813910917,131.74,67.2728,-4.6926,67.4362670571,7.1528,-0.9326000000000001,7.2133411537,60.12,-3.76,60.237463426,133.24,7.1528,-0.9326000000000001,7.2133411537,7.1528,-0.9326000000000001,7.2133411537,0.0,0.0,0.0,132.7
2020-12-21 22:00:00,52.0008,-7.27,52.5065338852,6.9108,-0.91,6.9704559851,45.09,-6.36,45.5363338445,129.91,64.4308,-5.8100000000000005,64.6922258748,6.9108,-0.91,6.9704559851,57.52,-4.9,57.7283327319,133.38,6.9108,-0.91,6.9704559851,6.9108,-0.91,6.9704559851,0.0,0.0,0.0,130.91
2020-12-21 22:30:00,50.1248,-7.7482,50.7201161107,6.9248,-0.9282,6.9867310153,43.2,-6.82,43.7350248657,130.9,62.0648,-6.4682,62.4009375753,6.9248,-0.9282,6.9867310153,55.14,-5.54,55.4176073103,134.41,6.9248,-0.9282,6.9867310153,6.9248,-0.9282,6.9867310153,0.0,0.0,0.0,131.92
2020-12-21 23:00:00,45.8976,-8.0142,46.5920281529,7.0176,-0.9442,7.0808349366,38.88,-7.07,39.5175821629,130.46,56.8276,-6.9842,57.2551759355,7.0176,-0.9442,7.0808349366,49.81,-6.04,50.1748712006,133.89,7.0176,-0.9442,7.0808349366,7.0176,-0.9442,7.0808349366,0.0,0.0,0.0,131.44
2020-12-21 23:30:00,40.976,-10.2832,42.2466185421,6.956,-0.9232,7.016996098,34.02,-9.36,35.284132411,131.86,50.826,-10.0132,51.8029579294,6.956,-0.9232,7.016996098,43.87,-9.09,44.80184148,135.12,6.956,-0.9232,7.016996098,6.956,-0.9232,7.016996098,0.0,0.0,0.0,132.95
2020-12-22 00:00:00,38.7276,-10.626,40.1589202763,7.0276,-0.936,7.089658508,31.7,-9.69,33.1479426209,131.71,48.0176,-10.576,49.1685029847,7.0276,-0.936,7.089658508,40.99,-9.64,42.1083091563,135.12,7.0276,-0.936,7.089658508,7.0276,-0.936,7.089658508,0.0,0.0,0.0,132.87
2020-12-22 00:30:00,38.1038,-10.7902,39.6021210351,7.0338,-0.9402,7.096359523,31.07,-9.85,32.5939779714,131.78,47.2138,-10.7902,48.4310987536,7.0338,-0.9402,7.096359523,40.18,-9.85,41.369734106,135.18,7.0338,-0.9402,7.096359523,7.0338,-0.9402,7.096359523,0.0,0.0,0.0,132.93
2020-12-22 01:00:00,38.935,-10.4578,40.3150072038,7.075,-0.9578000000000001,7.1395382092,31.86,-9.5,33.246196775,131.25,48.135,-10.3978,49.245227889,7.075,-0.9578000000000001,7.1395382092,41.06,-9.44,42.1311903463,134.75,7.075,-0.9578000000000001,7.1395382092,7.075,-0.9578000000000001,7.1395382092,0.0,0.0,0.0,132.41
2020-12-22 01:30:00,38.5196,-9.4858,39.670391803,7.1796,-0.9458000000000001,7.2416292228,31.34,-8.54,32.4827215609,131.44,47.6096,-9.2158,48.4933498719,7.1796,-0.9458000000000001,7.2416292228,40.43,-8.27,41.2671515857,135.1,7.1796,-0.9458000000000001,7.2416292228,7.1796,-0.9458000000000001,7.2416292228,0.0,0.0,0.0,132.56
2020-12-22 02:00:00,37.3794,-8.9854,38.444205773,7.1994,-0.9354,7.2599127763,30.18,-8.05,31.235154874,131.63,46.1494,-8.6954,46.9614427112,7.1994,-0.9354,7.2599127763,38.95,-7.76,39.7154894216,133.86,7.1994,-0.9354,7.2599127763,7.1994,-0.9354,7.2599127763,0.0,0.0,0.0,132.76
2020-12-22 02:30:00,35.8316,-9.3036,37.0197316511,7.1516,-0.9636,7.2162252958,28.68,-8.34,29.8680096424,131.83,44.2616,-9.1536,45.1982038086,7.1516,-0.9636,7.2162252958,37.11,-8.19,38.003002513,133.48,7.1516,-0.9636,7.2162252958,7.1516,-0.9636,7.2162252958,0.0,0.0,0.0,133.01
2020-12-22 03:00:00,35.3218,-9.354,36.5393879429,7.0118,-0.9540000000000001,7.0764012916,28.31,-8.4,29.529918726600002,131.95,43.6318,-9.204,44.5920125946,7.0118,-0.9540000000000001,7.0764012916,36.62,-8.25,37.5378062758,133.74,7.0118,-0.9540000000000001,7.0764012916,7.0118,-0.9540000000000001,7.0764012916,0.0,0.0,0.0,133.12
2020-12-22 03:30:00,34.5182,-9.654,35.8427935189,6.9782,-0.964,7.0444709695,27.54,-8.69,28.8784989222,132.31,42.6682,-9.554,43.724755085,6.9782,-0.964,7.0444709695,35.69,-8.59,36.7091841369,134.12,6.9782,-0.964,7.0444709695,6.9782,-0.964,7.0444709695,0.0,0.0,0.0,133.5
2020-12-22 04:00:00,33.7464,-9.7112,35.1159069141,6.8464,-0.9612,6.9135445612,26.9,-8.75,28.2873204811,132.53,41.7764,-9.4612,42.8343542312,6.8464,-0.9612,6.9135445612,34.93,-8.5,35.9493379633,134.32,6.8464,-0.9612,6.9135445612,6.8464,-0.9612,6.9135445612,0.0,0.0,0.0,133.71
2020-12-22 04:30:00,33.4258,-9.53,34.75780496,6.6958,-0.93,6.7600767481,26.73,-8.6,28.0794034837,132.16,41.4358,-9.25,42.4557183621,6.6958,-0.93,6.7600767481,34.74,-8.32,35.7224019349,134.08,6.6958,-0.93,6.7600767481,6.6958,-0.93,6.7600767481,0.0,0.0,0.0,133.32
2020-12-22 05:00:00,33.4952,-9.4816,34.8113366822,6.8652,-0.9616,6.9322179423,26.63,-8.52,27.9597442764,132.11,41.4652,-9.1916,42.4717355614,6.8652,-0.9616,6.9322179423,34.6,-8.23,35.5653328397,134.08,6.8652,-0.9616,6.9322179423,6.8652,-0.9616,6.9322179423,0.0,0.0,0.0,133.27
2020-12-22 05:30:00,34.0064,-9.2412,35.2396796013,6.9164,-0.9812000000000001,6.9856526109,27.09,-8.26,28.3212941089,131.74,42.1164,-8.8912,43.0446812789,6.9164,-0.9812000000000001,6.9856526109,35.2,-7.91,36.0778061972,133.78,6.9164,-0.9812000000000001,6.9856526109,6.9164,-0.9812000000000001,6.9856526109,0.0,0.0,0.0,132.89
2020-12-22 06:00:00,35.1394,-8.6652,36.1920312141,6.8494,-0.9552,6.9156841599,28.29,-7.71,29.3218041737,132.37,43.5494,-8.145199999999999,44.3045654916,6.8494,-0.9552,6.9156841599,36.7,-7.19,37.3976750614,134.32,6.8494,-0.9552,6.9156841599,6.8494,-0.9552,6.9156841599,0.0,0.0,0.0,133.49
2020-12-22 06:30:00,38.2818,-8.6456,39.2459247642,6.8518,-0.9956,6.9237549494,31.43,-7.65,32.3476026932,131.45,47.3218,-8.0556,48.0025566673,6.8518,-0.9956,6.9237549494,40.47,-7.06,41.0811939943,133.41,6.8518,-0.9956,6.9237549494,6.8518,-0.9956,6.9237549494,0.0,0.0,0.0,132.57
2020-12-22 07:00:00,41.548,-8.2374,42.3567121335,6.908,-0.9674,6.9754087163000005,34.64,-7.27,35.3946676775,132.01,51.328,-7.3474,51.8512089614,6.908,-0.9674,6.9754087163000005,44.42,-6.38,44.8758375966,133.9,6.908,-0.9674,6.9754087163000005,6.908,-0.9674,6.9754087163000005,0.0,0.0,0.0,133.12
2020-12-22 07:30:00,46.2024,-6.9954,46.7289780214,6.9024,-0.9654,6.969585563,39.3,-6.03,39.7599157444,130.75,57.0124,-5.4554,57.2728132967,6.9024,-0.9654,6.969585563,50.11,-4.49,50.3107563052,132.81,6.9024,-0.9654,6.969585563,6.9024,-0.9654,6.969585563,0.0,0.0,0.0,131.79
2020-12-22 08:00:00,49.5862,-6.1188,49.9622952223,6.9262,-0.9688,6.9936270904,42.66,-5.15,42.9697346978,130.78,61.1162,-4.3588000000000005,61.2714373904,6.9262,-0.9688,6.9936270904,54.19,-3.39,54.2959317076,132.77,6.9262,-0.9688,6.9936270904,6.9262,-0.9688,6.9936270904,0.0,0.0,0.0,131.79
2020-12-22 08:30:00,51.9106,-5.1922,52.1696207883,6.9806,-1.0022,7.0521756359,44.93,-4.19,45.1249487534,129.83,63.8906,-3.2922000000000002,63.9753651744,6.9806,-1.0022,7.0521756359,56.91,-2.29,56.9560549898,131.89,6.9806,-1.0022,7.0521756359,6.9806,-1.0022,7.0521756359,0.0,0.0,0.0,130.79
2020-12-22 09:00:00,51.603,-9.0878,52.3971155489,7.023,-1.0078,7.0949411442,44.58,-8.08,45.3063218547,130.02,64.083,0.3422,64.0839136589,7.023,-1.0078,7.0949411442,57.06,1.35,57.0759677973,131.35,7.023,-1.0078,7.0949411442,7.023,-1.0078,7.0949411442,0.0,0.0,0.0,131.34
2020-12-22 09:30:00,52.5644,-18.6392,55.7712822517,7.2344,-1.0292,7.3072427084000005,45.33,-17.61,48.6304534217,131.27,67.4144,13.1408,68.6831999255,7.2344,-1.0292,7.3072427084000005,60.18,14.17,61.8257333155,131.69,7.2344,-1.0292,7.3072427084000005,7.2344,-1.0292,7.3072427084000005,0.0,0.0,0.0,133.47
2020-12-22 10:00:00,54.0028,-18.091,56.9524950186,7.3128,-1.041,7.3865231902,46.69,-17.05,49.7057199928,131.61,69.1628,14.249,70.61534468400001,7.3128,-1.041,7.3865231902,61.85,15.29,63.7119031265,132.34,7.3128,-1.041,7.3865231902,7.3128,-1.041,7.3865231902,0.0,0.0,0.0,133.77
