Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-22 10:30:00,54.8734,-17.6738,57.649399251,7.3534,-1.0438,7.4271131673,47.52,-16.63,50.3458766931,131.49,70.2134,14.7162,71.739027607,7.3534,-1.0438,7.4271131673,62.86,15.76,64.8055337143,132.28,7.3534,-1.0438,7.4271131673,7.3534,-1.0438,7.4271131673,0.0,0.0,0.0,133.63
2020-12-22 11:00:00,55.589,-17.337,58.2297903998,7.319,-1.037,7.3920991606,48.27,-16.3,50.9478449004,131.08,71.149,14.933,72.699206942,7.319,-1.037,7.3920991606,63.83,15.97,65.7974908336,131.87,7.319,-1.037,7.3920991606,7.319,-1.037,7.3920991606,0.0,0.0,0.0,133.19
2020-12-22 11:30:00,56.4502,-16.540399999999998,58.823548959600004,7.3902,-1.0404,7.4630749829,49.06,-15.5,51.4503022343,130.48,72.1802,15.6296,73.8530004008,7.3902,-1.0404,7.4630749829,64.79,16.67,66.9001718981,131.47,7.3902,-1.0404,7.4630749829,7.3902,-1.0404,7.4630749829,0.0,0.0,0.0,132.56
2020-12-22 12:00:00,57.1252,-16.4796,59.4547364909,7.4552,-1.0696,7.5315371074,49.67,-15.41,52.005547781,130.63,73.0252,15.7804,74.7107814121,7.4552,-1.0696,7.5315371074,65.57,16.85,67.7004239278,131.69,7.4552,-1.0696,7.5315371074,7.4552,-1.0696,7.5315371074,0.0,0.0,0.0,132.69
2020-12-22 12:30:00,58.5338,-16.1986,60.7338487534,7.4638,-1.0386,7.5357149893,51.07,-15.16,53.2726055304,130.55,74.7838,16.1014,76.4975282241,7.4638,-1.0386,7.5357149893,67.32,17.14,69.4677047267,131.66,7.4638,-1.0386,7.5357149893,7.4638,-1.0386,7.5357149893,0.0,0.0,0.0,132.59
2020-12-22 13:00:00,59.3646,-16.1636,61.5257482532,7.2946,-1.0236,7.3660672085,52.07,-15.14,54.2264188381,130.15,75.8946,15.9164,77.5456130166,7.2946,-1.0236,7.3660672085,68.6,16.94,70.6606226975,131.37,7.2946,-1.0236,7.3660672085,7.2946,-1.0236,7.3660672085,0.0,0.0,0.0,132.17
2020-12-22 13:30:00,59.5038,-16.205,61.670935127,7.2338000000000005,-1.005,7.3032792251,52.27,-15.2,54.4352174608,130.47,76.1338,16.065,77.8102803455,7.2338000000000005,-1.005,7.3032792251,68.9,17.07,70.9830606553,131.67,7.2338000000000005,-1.005,7.3032792251,7.2338000000000005,-1.005,7.3032792251,0.0,0.0,0.0,132.51
2020-12-22 14:00:00,58.827,-16.4928,61.095240247,7.237,-1.0128,7.3075257673,51.59,-15.48,53.8624033998,130.4,75.347,15.7072,76.9667885574,7.237,-1.0128,7.3075257673,68.11,16.72,70.1322358121,131.62,7.237,-1.0128,7.3075257673,7.237,-1.0128,7.3075257673,0.0,0.0,0.0,132.45
2020-12-22 14:30:00,58.0742,-17.098,60.538866108,7.2142,-1.018,7.2856712553000005,50.86,-16.08,53.3414098051,130.72,74.4042,15.082,75.9174005195,7.2142,-1.018,7.2856712553000005,67.19,16.1,69.0920118393,131.84,7.2142,-1.018,7.2856712553000005,7.2142,-1.018,7.2856712553000005,0.0,0.0,0.0,132.78
2020-12-22 15:00:00,57.7066,-17.1928,60.2133212454,7.3566,-1.0328,7.4287441334,50.35,-16.16,52.8797513232,130.72,73.8866,14.9972,75.3932733564,7.3566,-1.0328,7.4287441334,66.53,16.03,68.4339228746,131.84,7.3566,-1.0328,7.4287441334,7.3566,-1.0328,7.4287441334,0.0,0.0,0.0,132.78
2020-12-22 15:30:00,58.7418,-16.8964,61.123542111,7.0218,-0.9864,7.0907446859,51.72,-15.91,54.111796311,130.88,75.3218,15.5136,76.9028305084,7.0218,-0.9864,7.0907446859,68.3,16.5,70.264784921,132.02,7.0218,-0.9864,7.0907446859,7.0218,-0.9864,7.0907446859,0.0,0.0,0.0,132.94
2020-12-22 16:00:00,60.1762,-16.4358,62.380370054,7.0462,-0.9758,7.1134464277,53.13,-15.46,55.3336109431,130.64,77.1062,15.9142,78.7313650338,7.0462,-0.9758,7.1134464277,70.06,16.89,72.0671610375,131.87,7.0462,-0.9758,7.1134464277,7.0462,-0.9758,7.1134464277,0.0,0.0,0.0,132.65
2020-12-22 16:30:00,62.1306,-16.2192,64.2127238559,7.1106,-0.9892000000000001,7.1790771691,55.02,-15.23,57.0889945611,130.48,79.6206,16.2208,81.2561031369,7.1106,-0.9892000000000001,7.1790771691,72.51,17.21,74.5243866127,131.73,7.1106,-0.9892000000000001,7.1790771691,7.1106,-0.9892000000000001,7.1790771691,0.0,0.0,0.0,132.46
2020-12-22 17:00:00,64.4696,-15.6228,66.3355199271,7.1996,-0.9528000000000001,7.2623734412,57.27,-14.67,59.1190476919,129.82,82.6196,16.9772,84.3458571834,7.1996,-0.9528000000000001,7.2623734412,75.42,17.93,77.522005263,132.53,7.1996,-0.9528000000000001,7.2623734412,7.1996,-0.9528000000000001,7.2623734412,0.0,0.0,0.0,131.69
2020-12-22 17:30:00,65.8934,-15.3906,67.6669101697,8.3234,-0.8906000000000001,8.370911295700001,57.57,-14.5,59.3679618987,129.73,84.3434,17.1994,86.0791989038,8.3234,-0.8906000000000001,8.370911295700001,76.02,18.09,78.1427443849,133.98,8.3234,-0.8906000000000001,8.370911295700001,8.3234,-0.8906000000000001,8.370911295700001,0.0,0.0,0.0,131.58
2020-12-22 18:00:00,66.7528,-15.1482,68.450012937,8.5128,-0.8982,8.5600541517,58.24,-14.25,59.9579861236,129.55,85.6328,17.6018,87.4231079239,8.5128,-0.8982,8.5600541517,77.12,18.5,79.3079088112,133.89,8.5128,-0.8982,8.5600541517,8.5128,-0.8982,8.5600541517,0.0,0.0,0.0,131.36
2020-12-22 18:30:00,66.0624,-16.3554,68.0568865209,11.8424,-0.8954000000000001,11.8762022095,54.22,-15.46,56.3810251769,130.25,83.4924,16.3946,85.0868013673,11.8424,-0.8954000000000001,11.8762022095,71.65,17.29,73.706625211,134.78,11.8424,-0.8954000000000001,11.8762022095,11.8424,-0.8954000000000001,11.8762022095,0.0,0.0,0.0,132.15
2020-12-22 19:00:00,64.301,-17.1756,66.555389236,12.111,-0.9056000000000001,12.1448109232,52.19,-16.27,54.6672571106,130.53,81.271,15.5144,82.738576543,12.111,-0.9056000000000001,12.1448109232,69.16,16.42,71.0825013629,135.2,12.111,-0.9056000000000001,12.1448109232,12.111,-0.9056000000000001,12.1448109232,0.0,0.0,0.0,132.46
2020-12-22 19:30:00,61.2614,-18.5204,63.9997214535,12.1414,-0.9004000000000001,12.1747408235,49.12,-17.62,52.1846605814,131.05,77.4714,14.2196,78.7655688872,12.1414,-0.9004000000000001,12.1747408235,65.33,15.12,67.056866166,135.58,12.1414,-0.9004000000000001,12.1747408235,12.1414,-0.9004000000000001,12.1747408235,0.0,0.0,0.0,133.03
2020-12-22 20:00:00,59.298,-18.671,62.1679905176,8.108,-0.971,8.1659356476,51.19,-17.7,54.1636972519,131.3,76.468,14.349,77.8026273657,8.108,-0.971,8.1659356476,68.36,15.32,70.0556350339,133.11,8.108,-0.971,8.1659356476,8.108,-0.971,8.1659356476,0.0,0.0,0.0,133.28
2020-12-22 20:30:00,56.4996,-19.9694,59.9248006799,7.5496,-0.9494,7.6090617372,48.95,-19.02,52.5153587058,131.47,73.1196,12.4406,74.1703743588,7.5496,-0.9494,7.6090617372,65.57,13.39,66.923217197,132.62,7.5496,-0.9494,7.6090617372,7.5496,-0.9494,7.6090617372,0.0,0.0,0.0,133.56
2020-12-22 21:00:00,53.5364,-21.2416,57.5964555812,7.5464,-0.9516,7.6061616812,45.99,-20.29,50.2669294865,131.41,69.3864,10.6684,70.2017611141,7.5464,-0.9516,7.6061616812,61.84,11.62,62.9222536151,132.31,7.5464,-0.9516,7.6061616812,7.5464,-0.9516,7.6061616812,0.0,0.0,0.0,133.6
2020-12-22 21:30:00,51.9798,-21.8532,56.3867179243,7.6098,-0.9732000000000001,7.6717777783,44.37,-20.88,49.0374479352,131.94,67.4398,10.1568,68.2003461155,7.6098,-0.9732000000000001,7.6717777783,59.83,11.13,60.8564359785,132.79,7.6098,-0.9732000000000001,7.6717777783,7.6098,-0.9732000000000001,7.6717777783,0.0,0.0,0.0,134.14
2020-12-22 22:00:00,49.9826,-22.0866,54.6450199224,7.7126,-1.0166,7.7793106584,42.27,-21.07,47.2302636029,131.35,64.8726,9.5234,65.5678989927,7.7126,-1.0166,7.7793106584,57.16,10.54,58.1236371883,132.32,7.7126,-1.0166,7.7793106584,7.7126,-1.0166,7.7793106584,0.0,0.0,0.0,133.56
2020-12-22 22:30:00,48.515,-18.568,51.9468560069,7.575,-0.9580000000000001,7.6353381719,40.94,-17.61,44.5667555472,132.68,61.525,-4.5280000000000005,61.6913965558,7.575,-0.9580000000000001,7.6353381719,53.95,-3.5700000000000003,54.0679886809,133.93,7.575,-0.9580000000000001,7.6353381719,7.575,-0.9580000000000001,7.6353381719,0.0,0.0,0.0,134.37
2020-12-22 23:00:00,46.744,-11.4306,48.121306636,7.704,-0.9906,7.7674258516,39.04,-10.44,40.411820053,131.72,56.654,-27.5906,63.0152118489,7.704,-0.9906,7.7674258516,48.95,-26.6,55.7105241404,133.51,7.704,-0.9906,7.7674258516,7.704,-0.9906,7.7674258516,0.0,0.0,0.0,132.52
2020-12-22 23:30:00,44.4492,-12.0596,46.0561106999,7.6492,-0.9696,7.7104075638000005,36.8,-11.09,38.4347251844,131.72,53.8292,-28.1796,60.7591361756,7.6492,-0.9696,7.7104075638000005,46.18,-27.21,53.6001539177,133.51,7.6492,-0.9696,7.7104075638000005,7.6492,-0.9696,7.7104075638000005,0.0,0.0,0.0,132.48
2020-12-23 00:00:00,42.2944,-12.47,44.0944120197,7.5544,-0.9400000000000001,7.6126578381000005,34.74,-11.53,36.6033946513,132.54,51.1744,-29.23,58.9339640221,7.5544,-0.9400000000000001,7.6126578381000005,43.62,-28.29,51.9906578146,134.27,7.5544,-0.9400000000000001,7.6126578381000005,7.5544,-0.9400000000000001,7.6126578381000005,0.0,0.0,0.0,133.4
2020-12-23 00:30:00,41.5366,-12.664,43.4242563041,7.6166,-0.964,7.6773622788,33.92,-11.7,35.8811426797,132.18,50.1866,-29.704,58.318285602,7.6166,-0.964,7.6773622788,42.57,-28.74,51.3633380925,133.93,7.6166,-0.964,7.6773622788,7.6166,-0.964,7.6773622788,0.0,0.0,0.0,133.06
2020-12-23 01:00:00,42.3252,-12.306,44.0778877788,7.6251999999999995,-0.966,7.6861453955,34.7,-11.34,36.5059666356,132.15,51.0852,-29.246,58.8644729446,7.6251999999999995,-0.966,7.6861453955,43.46,-28.28,51.8510366338,133.96,7.6251999999999995,-0.966,7.6861453955,7.6251999999999995,-0.966,7.6861453955,0.0,0.0,0.0,133.01
2020-12-23 01:30:00,40.6258,-13.192,42.7139847081,7.6358,-0.972,7.6974168160000005,32.99,-12.22,35.1805130719,132.4,49.0258,-30.432,57.7029954997,7.6358,-0.972,7.6974168160000005,41.39,-29.46,50.8037764344,134.2,7.6358,-0.972,7.6974168160000005,7.6358,-0.972,7.6974168160000005,0.0,0.0,0.0,133.29
2020-12-23 02:00:00,40.0616,-5.0898,40.3836335488,7.5716,-0.9698,7.6334552203,32.49,-4.12,32.7501832056,131.95,48.1016,-20.5098,52.2916419574,7.5716,-0.9698,7.6334552203,40.53,-19.54,44.9943607578,134.61,7.5716,-0.9698,7.6334552203,7.5716,-0.9698,7.6334552203,0.0,0.0,0.0,132.55
2020-12-23 02:30:00,39.9412,-1.429,39.9667549151,7.6612,-0.969,7.7222371396,32.28,-0.46,32.2832774049,131.37,47.8012,-15.839,50.3570118498,7.6612,-0.969,7.7222371396,40.14,-14.87,42.8057998407,134.44,7.6612,-0.969,7.7222371396,7.6612,-0.969,7.7222371396,0.0,0.0,0.0,131.81
2020-12-23 03:00:00,39.3398,-1.721,39.3774263384,7.5898,-0.961,7.6503977047,31.75,-0.76,31.7590947604,131.52,47.0498,-16.201,49.7609895505,7.5898,-0.961,7.6503977047,39.46,-15.24,42.3006997578,134.56,7.5898,-0.961,7.6503977047,7.5898,-0.961,7.6503977047,0.0,0.0,0.0,131.97
2020-12-23 03:30:00,37.955,-2.3996,38.0307783928,7.615,-0.9696,7.6764802586,30.34,-1.43,30.3736810413,131.33,45.415,-17.0096,48.4958628871,7.615,-0.9696,7.6764802586,37.8,-16.04,41.0624110349,134.18,7.615,-0.9696,7.6764802586,7.615,-0.9696,7.6764802586,0.0,0.0,0.0,131.82
2020-12-23 04:00:00,36.5702,-2.6488,36.6660015475,7.6002,-0.9788,7.6629687119,28.97,-1.67,29.0180943551,130.85,43.7602,-17.2688,47.0443041981,7.6002,-0.9788,7.6629687119,36.16,-16.29,39.6599256177,133.71,7.6002,-0.9788,7.6629687119,7.6002,-0.9788,7.6629687119,0.0,0.0,0.0,131.37
2020-12-23 04:30:00,36.301,-2.1078,36.3621427014,7.501,-0.9578000000000001,7.5619033213,28.8,-1.15,28.8229509246,131.08,43.471,-16.6378,46.5461516115,7.501,-0.9578000000000001,7.5619033213,35.97,-15.68,39.2390532506,133.97,7.501,-0.9578000000000001,7.5619033213,7.501,-0.9578000000000001,7.5619033213,0.0,0.0,0.0,131.57
2020-12-23 05:00:00,35.679,-1.6162,35.7155868416,7.599,-0.9762000000000001,7.6614468242000004,28.08,-0.64,28.0872925003,130.95,42.739,-16.0362,45.648459245,7.599,-0.9762000000000001,7.6614468242000004,35.14,-15.06,38.2311809914,133.97,7.599,-0.9762000000000001,7.6614468242000004,7.599,-0.9762000000000001,7.6614468242000004,0.0,0.0,0.0,131.4
2020-12-23 05:30:00,36.2324,-1.464,36.2619650014,7.5524000000000004,-0.974,7.6149472592,28.68,-0.49,28.6841855384,131.09,43.4224,-15.884,46.2364172245,7.5524000000000004,-0.974,7.6149472592,35.87,-14.91,38.8453986979,134.07,7.5524000000000004,-0.974,7.6149472592,7.5524000000000004,-0.974,7.6149472592,0.0,0.0,0.0,131.52
2020-12-23 06:00:00,38.3862,-1.15,38.4034223793,7.6562,-0.98,7.7186655867,30.73,-0.17,30.7304702209,130.48,45.9762,-15.3,48.4551438595,7.6562,-0.98,7.7186655867,38.32,-14.32,40.908248557,133.54,7.6562,-0.98,7.7186655867,7.6562,-0.98,7.7186655867,0.0,0.0,0.0,130.92
2020-12-23 06:30:00,40.3048,-11.23,41.8400502275,7.6648,-0.96,7.7246850447,32.64,-10.27,34.2175758931,131.87,51.894800000000004,18.75,55.1781910454,7.6648,-0.96,7.7246850447,44.23,19.71,48.4228974763,133.86,7.6648,-0.96,7.7246850447,7.6648,-0.96,7.7246850447,0.0,0.0,0.0,133.65
2020-12-23 07:00:00,43.254,-10.8794,44.6012316014,7.614,-1.0094,7.6806174465,35.64,-9.87,36.9814345314,131.64,55.874,23.0706,60.4496191912,7.614,-1.0094,7.6806174465,48.26,24.08,53.9339781585,133.69,7.614,-1.0094,7.6806174465,7.614,-1.0094,7.6806174465,0.0,0.0,0.0,133.48
2020-12-23 07:30:00,45.431,-10.5488,46.6396070142,7.791,-0.9788,7.8522436564,37.64,-9.57,38.8375398294,131.24,58.621,23.4712,63.1452204877,7.791,-0.9788,7.8522436564,50.83,24.45,56.4047107962,133.12,7.791,-0.9788,7.8522436564,7.791,-0.9788,7.8522436564,0.0,0.0,0.0,133.05
2020-12-23 08:00:00,48.4042,-9.9488,49.4160419204,7.6142,-0.9688,7.6755856506,40.79,-8.98,41.7667870443,130.45,62.3742,24.2412,66.9191796354,7.6142,-0.9688,7.6755856506,54.76,25.21,60.284340421,132.2,7.6142,-0.9688,7.6755856506,7.6142,-0.9688,7.6755856506,0.0,0.0,0.0,132.15
2020-12-23 08:30:00,51.3842,-10.0124,52.3505889499,7.6842,-1.0224,7.7519179175,43.7,-8.99,44.6151330828,130.04,66.0842,23.8876,70.2690466948,7.6842,-1.0224,7.7519179175,58.4,24.91,63.4906930187,131.6,7.6842,-1.0224,7.7519179175,7.6842,-1.0224,7.7519179175,0.0,0.0,0.0,131.75
2020-12-23 09:00:00,53.7188,-24.77,59.1545634202,7.7788,-0.96,7.8378140728,45.94,-23.81,51.743595739,130.72,69.4688,6.64,69.7854123255,7.7788,-0.96,7.8378140728,61.69,7.6,62.1563842256,131.94,7.7788,-0.96,7.8378140728,7.7788,-0.96,7.8378140728,0.0,0.0,0.0,132.95
2020-12-23 09:30:00,55.8746,-24.5222,61.0189250807,7.9346,-0.9922000000000001,7.9963953129,47.94,-23.53,53.403225558,131.03,72.2046,7.2178,72.5644602957,7.9346,-0.9922000000000001,7.9963953129,64.27,8.21,64.7922603403,134.36,7.9346,-0.9922000000000001,7.9963953129,7.9346,-0.9922000000000001,7.9963953129,0.0,0.0,0.0,133.22
2020-12-23 10:00:00,56.8942,-24.6208,61.9930140119,7.9542,-0.9708,8.0132234638,48.94,-23.65,54.3548167139,131.46,73.5142,7.0492,73.85139688780001,7.9542,-0.9708,8.0132234638,65.56,8.02,66.0487244389,134.69,7.9542,-0.9708,8.0132234638,7.9542,-0.9708,8.0132234638,0.0,0.0,0.0,133.68
2020-12-23 10:30:00,57.4514,-24.8482,62.5946994976,8.1614,-1.0182,8.2246690633,49.29,-23.83,54.748269379,131.86,74.2114,6.8918,74.5307238473,8.1614,-1.0182,8.2246690633,66.05,7.91,66.521955774,134.88,8.1614,-1.0182,8.2246690633,8.1614,-1.0182,8.2246690633,0.0,0.0,0.0,134.08
2020-12-23 11:00:00,56.4616,-26.0554,62.1835681167,8.2416,-1.0154,8.3039152043,48.22,-25.04,54.3338752529,132.03,73.0116,5.4246,73.2128405385,8.2416,-1.0154,8.3039152043,64.77,6.44,65.0893731726,134.88,8.2416,-1.0154,8.3039152043,8.2416,-1.0154,8.3039152043,0.0,0.0,0.0,134.3
2020-12-23 11:30:00,55.602,-26.6044,61.6390825967,7.872,-1.0344,7.9396704818,47.73,-25.57,54.1477404884,132.1,71.422,4.2556,71.5486702557,7.872,-1.0344,7.9396704818,63.55,5.29,63.7697937899,134.8,7.872,-1.0344,7.9396704818,7.872,-1.0344,7.9396704818,0.0,0.0,0.0,134.45
2020-12-23 12:00:00,56.663,-26.1192,62.393174127,7.733,-1.0092,7.7985751032,48.93,-25.11,54.9968817298,131.47,72.633,4.3908000000000005,72.7655949858,7.733,-1.0092,7.7985751032,64.9,5.4,65.1242658308,134.32,7.733,-1.0092,7.7985751032,7.733,-1.0092,7.7985751032,0.0,0.0,0.0,133.8
2020-12-23 12:30:00,57.634,-25.6222,63.0727761308,7.594,-1.0122,7.6611608023999995,50.04,-24.61,55.764269026,131.23,73.834,4.8678,73.9942905422,7.594,-1.0122,7.6611608023999995,66.24,5.88,66.5004661638,134.12,7.594,-1.0122,7.6611608023999995,7.594,-1.0122,7.6611608023999995,0.0,0.0,0.0,133.53
2020-12-23 13:00:00,58.4138,-25.9284,63.9097328816,7.7838,-1.0084,7.8488478772,50.63,-24.92,56.4305174529,131.97,74.8338,4.8316,74.9896124873,7.7838,-1.0084,7.8488478772,67.05,5.84,67.3038490727,134.82,7.7838,-1.0084,7.8488478772,7.7838,-1.0084,7.8488478772,0.0,0.0,0.0,134.27
2020-12-23 13:30:00,59.5534,-25.3614,64.7287267102,7.4334,-1.0214,7.5032455324,52.12,-24.34,57.5232996272,131.33,76.2334,5.2186,76.4118123167,7.4334,-1.0214,7.5032455324,68.8,6.24,69.082397179,134.28,7.4334,-1.0214,7.5032455324,7.4334,-1.0214,7.5032455324,0.0,0.0,0.0,133.6
2020-12-23 14:00:00,60.2558,-25.3142,65.357250212,7.4158,-1.0342,7.48756698,52.84,-24.28,58.1513886335,131.7,77.2958,5.6558,77.5024436472,7.4158,-1.0342,7.48756698,69.88,6.69,70.199504984,134.59,7.4158,-1.0342,7.48756698,7.4158,-1.0342,7.48756698,0.0,0.0,0.0,133.96
2020-12-23 14:30:00,61.205,-25.2332,66.2024652656,7.435,-1.0432,7.5078286635,53.77,-24.19,58.9607411758,131.82,78.455,5.7868,78.6681261963,7.435,-1.0432,7.5078286635,71.02,6.83,71.3476649933,134.75,7.435,-1.0432,7.5078286635,7.435,-1.0432,7.5078286635,0.0,0.0,0.0,134.08
2020-12-23 15:00:00,62.2278,-25.5712,67.2769303869,7.3878,-1.0112,7.4566825251,54.84,-24.56,60.0884281705,131.92,79.7678,5.4688,79.9550479349,7.3878,-1.0112,7.4566825251,72.38,6.48,72.6694901592,134.75,7.3878,-1.0112,7.4566825251,7.3878,-1.0112,7.4566825251,0.0,0.0,0.0,134.18
2020-12-23 15:30:00,61.7226,-25.443,66.7609586492,7.3326,-1.013,7.4022423467,54.39,-24.43,59.6246341708,131.48,78.9826,5.297,79.1600234447,7.3326,-1.013,7.4022423467,71.65,6.31,71.9273147003,134.32,7.3326,-1.013,7.4022423467,7.3326,-1.013,7.4022423467,0.0,0.0,0.0,133.74
2020-12-23 16:00:00,62.6418,-24.7542,67.3555159202,7.4018,-1.0242,7.4723241953,55.24,-23.73,60.1212982228,130.68,80.1818,5.7658000000000005,80.388839405,7.4018,-1.0242,7.4723241953,72.78,6.79,73.0960498249,133.65,7.4018,-1.0242,7.4723241953,7.4018,-1.0242,7.4723241953,0.0,0.0,0.0,132.89
2020-12-23 16:30:00,65.3142,-23.5656,69.4354536602,7.5242,-1.0056,7.5911011718,57.79,-22.56,62.0373895324,130.17,83.6142,7.5744,83.9565719703,7.5242,-1.0056,7.5911011718,76.09,8.58,76.5722175466,133.12,7.5242,-1.0056,7.5911011718,7.5242,-1.0056,7.5911011718,0.0,0.0,0.0,132.28
2020-12-23 17:00:00,66.8056,-23.6458,70.8668614304,7.6356,-0.9858,7.6989732432,59.17,-22.66,63.3605910642,130.6,85.5556,7.7542,85.9062763074,7.6356,-0.9858,7.6989732432,77.92,8.74,78.4086347286,133.53,7.6356,-0.9858,7.6989732432,7.6356,-0.9858,7.6989732432,0.0,0.0,0.0,132.65
2020-12-23 17:30:00,68.2948,-23.771,72.3134852433,9.4248,-0.911,9.46872621,58.87,-22.86,63.1526444419,130.82,87.1948,7.739,87.5375648967,9.4248,-0.911,9.46872621,77.77,8.65,78.2495712448,133.53,9.4248,-0.911,9.46872621,9.4248,-0.911,9.46872621,0.0,0.0,0.0,132.87
2020-12-23 18:00:00,67.8404,-23.7896,71.890645708,9.4104,-0.8996000000000001,9.4533014508,58.43,-22.89,62.7536214094,131.03,86.6904,7.8004,87.0406324214,9.4104,-0.8996000000000001,9.4533014508,77.28,8.7,77.768170867,133.86,9.4104,-0.8996000000000001,9.4533014508,9.4104,-0.8996000000000001,9.4533014508,0.0,0.0,0.0,133.03
2020-12-23 18:30:00,67.1028,-20.0544,70.035453359,7.6028,-0.9844,7.666264488,59.5,-19.07,62.4813164074,132.13,84.0828,-7.6844,84.4332118257,7.6028,-0.9844,7.666264488,76.48,-6.7,76.7729144946,134.73,7.6028,-0.9844,7.666264488,7.6028,-0.9844,7.666264488,0.0,0.0,0.0,133.63
2020-12-23 19:00:00,65.3528,-25.1148,70.0124392296,7.5128,-1.0148,7.5810278248,57.84,-24.1,62.66,131.08,83.7228,5.4052,83.8971002293,7.5128,-1.0148,7.5810278248,76.21,6.42,76.4799352772,131.7,7.5128,-1.0148,7.5810278248,7.5128,-1.0148,7.5810278248,0.0,0.0,0.0,133.17
2020-12-23 19:30:00,63.3538,-26.222,68.5660065808,7.4538,-0.972,7.5169088354,55.9,-25.25,61.3381814207,131.56,81.3738,4.598,81.5036007207,7.4538,-0.972,7.5169088354,73.92,5.57,74.1295575327,132.14,7.4538,-0.972,7.5169088354,7.4538,-0.972,7.5169088354,0.0,0.0,0.0,133.73
2020-12-23 20:00:00,62.1552,-26.5278,67.5795313677,7.4852,-0.9978,7.5514120454,54.67,-25.53,60.3373002379,131.73,79.9552,4.4522,80.0790615072,7.4852,-0.9978,7.5514120454,72.47,5.45,72.674640694,132.39,7.4852,-0.9978,7.5514120454,7.4852,-0.9978,7.5514120454,0.0,0.0,0.0,133.94
2020-12-23 20:30:00,60.1872,-26.9104,65.929270222,7.4572,-1.0004,7.5240037214,52.73,-25.91,58.751859545,131.79,77.5272,3.9496,77.6277404025,7.4572,-1.0004,7.5240037214,70.07,4.95,70.2446254172,132.57,7.4572,-1.0004,7.5240037214,7.4572,-1.0004,7.5240037214,0.0,0.0,0.0,134.02
2020-12-23 21:00:00,58.0078,-27.2862,64.1049262637,7.3978,-0.9962000000000001,7.4645736168,50.61,-26.29,57.0310108625,131.44,74.7778,3.2638,74.8489930679,7.3978,-0.9962000000000001,7.4645736168,67.38,4.26,67.5145317691,132.26,7.3978,-0.9962000000000001,7.4645736168,7.3978,-0.9962000000000001,7.4645736168,0.0,0.0,0.0,133.68
2020-12-23 21:30:00,55.9944,-20.3762,59.586595454,7.4044,-1.0062,7.4724546034,48.59,-19.37,52.3085557055,131.8,70.2744,-9.9462,70.9747715023,7.4044,-1.0062,7.4724546034,62.87,-8.94,63.5024448348,133.39,7.4044,-1.0062,7.4724546034,7.4044,-1.0062,7.4724546034,0.0,0.0,0.0,133.34
2020-12-23 22:00:00,53.7972,-10.1922,54.7541748973,7.4072,-0.9922000000000001,7.4733575239,46.39,-9.2,47.2934678365,130.52,65.0272,-25.8222,69.9665831142,7.4072,-0.9922000000000001,7.4733575239,57.62,-24.83,62.7422768156,133.21,7.4072,-0.9922000000000001,7.4733575239,7.4072,-0.9922000000000001,7.4733575239,0.0,0.0,0.0,131.1
2020-12-23 22:30:00,50.318,-10.5622,51.4146009694,7.428,-1.0122,7.496648107,42.89,-9.55,43.9403527523,131.02,60.808,-26.5222,66.3403343136,7.428,-1.0122,7.496648107,53.38,-25.51,59.16235712,133.71,7.428,-1.0122,7.496648107,7.428,-1.0122,7.496648107,0.0,0.0,0.0,131.61
2020-12-23 23:00:00,46.7614,-11.2962,48.1064721675,7.3514,-0.9862000000000001,7.4172550448,39.41,-10.31,40.7362762167,130.56,56.4614,-27.4462,62.7788466316,7.3514,-0.9862000000000001,7.4172550448,49.11,-26.46,55.7846188479,133.16,7.3514,-0.9862000000000001,7.4172550448,7.3514,-0.9862000000000001,7.4172550448,0.0,0.0,0.0,131.14
2020-12-23 23:30:00,43.7102,-11.9108,45.3039594371,7.4302,-1.0008,7.4972976918,36.28,-10.91,37.8849112445,131.47,52.7702,-28.4908,59.9701566838,7.4302,-1.0008,7.4972976918,45.34,-27.49,53.0227847251,133.93,7.4302,-1.0008,7.4972976918,7.4302,-1.0008,7.4972976918,0.0,0.0,0.0,132.07
2020-12-24 00:00:00,41.4,-12.687,43.300346061,7.41,-0.987,7.4754444015,33.99,-11.7,35.9473239616,131.96,49.88,-29.847,58.1279434438,7.41,-0.987,7.4754444015,42.47,-28.86,51.3478383187,134.23,7.41,-0.987,7.4754444015,7.41,-0.987,7.4754444015,0.0,0.0,0.0,132.65
2020-12-24 00:30:00,40.863,-12.722,42.7975940095,7.453,-1.012,7.5213930226,33.41,-11.71,35.4027145852,131.63,49.113,-30.092,57.5987433283,7.453,-1.012,7.5213930226,41.66,-29.08,50.8055311949,133.93,7.453,-1.012,7.5213930226,7.453,-1.012,7.5213930226,0.0,0.0,0.0,132.34
2020-12-24 01:00:00,40.580799999999996,-12.6744,42.5140182058,7.4208,-1.0244,7.4911726719,33.16,-11.65,35.1469500811,131.27,48.6308,-30.0844,57.1841396893,7.4208,-1.0244,7.4911726719,41.21,-29.06,50.4256650923,133.64,7.4208,-1.0244,7.4911726719,7.4208,-1.0244,7.4911726719,0.0,0.0,0.0,132.01
2020-12-24 01:30:00,38.9924,-13.544599999999999,41.2778808434,7.2824,-0.9746,7.3473256985,31.71,-12.57,34.1105408928,132.68,46.5824,-31.6846,56.3367896398,7.2824,-0.9746,7.3473256985,39.3,-30.71,49.8757867106,134.89,7.2824,-0.9746,7.3473256985,7.2824,-0.9746,7.3473256985,0.0,0.0,0.0,133.49
2020-12-24 02:00:00,37.3654,-13.5896,39.759908769,7.3754,-0.9996,7.4428304643,29.99,-12.59,32.5255007648,133.48,44.5754,-31.8896,54.807963594,7.3754,-0.9996,7.4428304643,37.2,-30.89,48.3532015486,135.7,7.3754,-0.9996,7.4428304643,7.3754,-0.9996,7.4428304643,0.0,0.0,0.0,134.31
2020-12-24 02:30:00,36.4814,-2.27,36.5519554328,7.3414,-0.98,7.406521043,29.14,-1.29,29.1685395589,132.53,43.1314,-18.28,46.8452352535,7.3414,-0.98,7.406521043,35.79,-17.3,39.7519068725,134.92,7.3414,-0.98,7.406521043,7.3414,-0.98,7.406521043,0.0,0.0,0.0,132.99
2020-12-24 03:00:00,35.3178,-2.346,35.3956312677,7.3578,-0.996,7.4249065206000004,27.96,-1.35,27.9925722291,132.86,41.7378,-18.486,45.6483969581,7.3578,-0.996,7.4249065206000004,34.38,-17.49,38.5731059159,133.33,7.3578,-0.996,7.4249065206000004,7.3578,-0.996,7.4249065206000004,0.0,0.0,0.0,133.36
2020-12-24 03:30:00,34.5178,-2.625,34.6174687382,7.2178,-0.985,7.2847005319,27.3,-1.6400000000000001,27.3492157109,132.75,40.7778,-18.835,44.917548885,7.2178,-0.985,7.2847005319,33.56,-17.85,38.0117889608,133.13,7.2178,-0.985,7.2847005319,7.2178,-0.985,7.2847005319,0.0,0.0,0.0,133.26
2020-12-24 04:00:00,33.53,-2.7359999999999998,33.6414416457,7.16,-0.996,7.2289429379,26.37,-1.74,26.4273437939,133.0,39.61,-19.026,43.9424712095,7.16,-0.996,7.2289429379,32.45,-18.03,37.1225457101,133.45,7.16,-0.996,7.2289429379,7.16,-0.996,7.2289429379,0.0,0.0,0.0,133.53
2020-12-24 04:30:00,33.5136,-2.7886,33.6294168091,7.0636,-0.9886,7.1324452273,26.45,-1.8,26.5111768882,133.05,39.8136,-18.898600000000002,44.071303894,7.0636,-0.9886,7.1324452273,32.75,-17.91,37.3273438648,133.51,7.0636,-0.9886,7.1324452273,7.0636,-0.9886,7.1324452273,0.0,0.0,0.0,133.53
2020-12-24 05:00:00,33.1088,-2.9972000000000003,33.2441851348,7.1088000000000005,-0.9772000000000001,7.1756503036,26.0,-2.02,26.0783511749,132.93,39.4688,-19.0372,43.8200999232,7.1088000000000005,-0.9772000000000001,7.1756503036,32.36,-18.06,37.0585104935,133.35,7.1088000000000005,-0.9772000000000001,7.1756503036,7.1088000000000005,-0.9772000000000001,7.1756503036,0.0,0.0,0.0,133.42
2020-12-24 05:30:00,33.7854,-2.9848,33.9169910841,7.0354,-0.9748,7.1026113648,26.75,-2.01,26.8254095961,132.46,40.3254,-18.8748,44.5241053835,7.0354,-0.9748,7.1026113648,33.29,-17.9,37.7972763569,132.89,7.0354,-0.9748,7.1026113648,7.0354,-0.9748,7.1026113648,0.0,0.0,0.0,132.92
2020-12-24 06:00:00,34.6058,-2.6198,34.7048230896,7.0458,-0.9698,7.1122295857,27.56,-1.65,27.6093480546,131.97,41.3058,-18.2898,45.1739515394,7.0458,-0.9698,7.1122295857,34.26,-17.32,38.3891911871,132.45,7.0458,-0.9698,7.1122295857,7.0458,-0.9698,7.1122295857,0.0,0.0,0.0,132.41
2020-12-24 06:30:00,36.7582,-1.6634,36.795817246,7.1282,-0.9934000000000001,7.1970882168,29.63,-0.67,29.6375741247,131.66,44.0082,-16.4734,46.9903668298,7.1282,-0.9934000000000001,7.1970882168,36.88,-15.48,39.9970598919,132.25,7.1282,-0.9934000000000001,7.1970882168,7.1282,-0.9934000000000001,7.1970882168,0.0,0.0,0.0,132.0
2020-12-24 07:00:00,38.1076,-1.0668,38.122529297,7.1376,-0.9768,7.2041288162,30.97,-0.09,30.9701307714,131.37,45.7576,-15.5468,48.32660704,7.1376,-0.9768,7.2041288162,38.62,-14.57,41.2769826901,132.05,7.1376,-0.9768,7.2041288162,7.1376,-0.9768,7.2041288162,0.0,0.0,0.0,131.67
2020-12-24 07:30:00,40.6402,-0.34400000000000003,40.6416558723,7.1202,-0.974,7.186509865,33.52,0.63,33.5259198233,131.75,48.8502,-14.644,50.9979291348,7.1202,-0.974,7.186509865,41.73,-13.67,43.9119778648,132.54,7.1202,-0.974,7.186509865,7.1202,-0.974,7.186509865,0.0,0.0,0.0,132.04
2020-12-24 08:00:00,43.1268,0.40700000000000003,43.1287204452,7.0368,-0.973,7.1037513498,36.09,1.38,36.1163744028,130.79,51.9468,-13.583,53.6932762945,7.0368,-0.973,7.1037513498,44.91,-12.61,46.6467598017,131.54,7.0368,-0.973,7.1037513498,7.0368,-0.973,7.1037513498,0.0,0.0,0.0,131.04
2020-12-24 08:30:00,45.816,-1.9208,45.8562463427,6.956,-0.9608000000000001,7.0220419139,38.86,-0.96,38.871856143,130.61,56.316,-3.1908,56.406321105399996,6.956,-0.9608000000000001,7.0220419139,49.36,-2.23,49.4103481064,131.95,6.956,-0.9608000000000001,7.0220419139,6.956,-0.9608000000000001,7.0220419139,0.0,0.0,0.0,131.22
2020-12-24 09:00:00,49.369,-10.1238,50.3963241461,7.079,-0.9638000000000001,7.1443090247,42.29,-9.16,43.2706563389,130.92,63.589,23.7362,67.8746499913,7.079,-0.9638000000000001,7.1443090247,56.51,24.7,61.6722798346,133.43,7.079,-0.9638000000000001,7.1443090247,7.079,-0.9638000000000001,7.1443090247,0.0,0.0,0.0,132.59
2020-12-24 09:30:00,53.5566,-9.9046,54.464763882,7.4066,-0.9846,7.4717575389,46.15,-8.92,47.004137052,130.39,68.5666,23.7954,72.5782315624,7.4066,-0.9846,7.4717575389,61.16,24.78,65.9893476252,132.86,7.4066,-0.9846,7.4717575389,7.4066,-0.9846,7.4717575389,0.0,0.0,0.0,132.06
2020-12-24 10:00:00,55.4372,-9.9166,56.3171563504,8.7772,-1.1266,8.8492071622,46.66,-8.79,47.4807297754,130.28,70.2472,23.7334,74.1481178682,8.7772,-1.1266,8.8492071622,61.47,24.86,66.3067153462,132.72,8.7772,-1.1266,8.8492071622,8.7772,-1.1266,8.8492071622,0.0,0.0,0.0,131.99
2020-12-24 10:30:00,56.2506,-9.7002,57.0808538864,10.0406,-1.2502,10.1181346305,46.21,-8.45,46.976234417,130.14,70.6206,23.9898,74.5840441945,10.0406,-1.2502,10.1181346305,60.58,25.24,65.6276923257,132.49,10.0406,-1.2502,10.1181346305,10.0406,-1.2502,10.1181346305,0.0,0.0,0.0,131.85
2020-12-24 11:00:00,55.9454,-9.9322,56.8202109993,10.9954,-1.3921999999999999,11.0831873574,44.95,-8.54,45.7540610219,130.6,69.7554,23.8778,73.7289981079,10.9954,-1.3921999999999999,11.0831873574,58.76,25.27,63.9633527889,132.97,10.9954,-1.3921999999999999,11.0831873574,10.9954,-1.3921999999999999,11.0831873574,0.0,0.0,0.0,132.32
2020-12-24 11:30:00,55.758,-9.818200000000001,56.6158247775,11.808,-1.5182,11.9052003444,43.95,-8.3,44.7268655284,130.6,69.138,24.1118,73.2218679306,11.808,-1.5182,11.9052003444,57.33,25.63,62.7982945628,133.01,11.808,-1.5182,11.9052003444,11.808,-1.5182,11.9052003444,0.0,0.0,0.0,132.32
2020-12-24 12:00:00,55.5886,-9.8696,56.4579618311,11.5486,-1.4696,11.6417303748,44.04,-8.4,44.8339335771,130.67,69.2286,24.1204,73.3102499936,11.5486,-1.4696,11.6417303748,57.68,25.59,63.1017472024,133.13,11.5486,-1.4696,11.6417303748,11.5486,-1.4696,11.6417303748,0.0,0.0,0.0,132.41
2020-12-24 12:30:00,56.7952,-9.7552,57.6268919002,10.3852,-1.3252,10.4694094428,46.41,-8.43,47.1694074586,130.67,71.3352,24.2448,75.3426909931,10.3852,-1.3252,10.4694094428,60.95,25.57,66.0963493697,133.09,10.3852,-1.3252,10.4694094428,10.3852,-1.3252,10.4694094428,0.0,0.0,0.0,132.41
2020-12-24 13:00:00,57.1268,-9.6438,57.9350857139,9.9868,-1.2738,10.0677078166,47.14,-8.37,47.8773067329,130.81,71.9868,24.4362,76.021228908,9.9868,-1.2738,10.0677078166,62.0,25.71,67.1193273208,133.23,9.9868,-1.2738,10.0677078166,9.9868,-1.2738,10.0677078166,0.0,0.0,0.0,132.53
2020-12-24 13:30:00,56.1812,-10.2004,57.0996969659,10.4512,-1.3104,10.5330304091,45.73,-8.89,46.5861030781,131.27,70.6712,23.9096,74.6062161056,10.4512,-1.3104,10.5330304091,60.22,25.22,65.2877997791,133.54,10.4512,-1.3104,10.5330304091,10.4512,-1.3104,10.5330304091,0.0,0.0,0.0,133.02
2020-12-24 14:00:00,55.5652,-10.2884,56.5096684259,10.2452,-1.3684,10.3361811904,45.32,-8.92,46.1894879816,131.35,69.9752,23.9316,73.9543784613,10.2452,-1.3684,10.3361811904,59.73,25.3,64.8672714086,133.66,10.2452,-1.3684,10.3361811904,10.2452,-1.3684,10.3361811904,0.0,0.0,0.0,133.11
2020-12-24 14:30:00,54.899,-10.5976,55.9125149386,10.129,-1.2876,10.2105119735,44.77,-9.31,45.7277705558,131.35,69.159,23.5224,73.0497815381,10.129,-1.2876,10.2105119735,59.03,24.81,64.0318436405,133.66,10.129,-1.2876,10.2105119735,10.129,-1.2876,10.2105119735,0.0,0.0,0.0,133.15
2020-12-24 15:00:00,55.0642,-10.6056,56.0762416091,9.2142,-1.2156,9.2940392188,45.85,-9.39,46.8016516803,131.28,69.6942,23.4144,73.5222118887,9.2142,-1.2156,9.2940392188,60.48,24.63,65.3028889101,133.62,9.2142,-1.2156,9.2940392188,9.2142,-1.2156,9.2940392188,0.0,0.0,0.0,133.06
2020-12-24 15:30:00,55.4178,-10.3806,56.3816407459,8.1278,-1.0806,8.1993188254,47.29,-9.3,48.1957892352,130.81,70.7278,23.4694,74.5200270343,8.1278,-1.0806,8.1993188254,62.6,24.55,67.241821064,133.18,8.1278,-1.0806,8.1993188254,8.1278,-1.0806,8.1993188254,0.0,0.0,0.0,132.56
2020-12-24 16:00:00,56.251,-10.0938,57.149451436,7.371,-0.9838,7.4363635898,48.88,-9.11,49.7216904379,130.58,72.021,23.5762,75.7816709201,7.371,-0.9838,7.4363635898,64.65,24.56,69.1579069955,132.9,7.371,-0.9838,7.4363635898,7.371,-0.9838,7.4363635898,0.0,0.0,0.0,132.33
2020-12-24 16:30:00,59.21,-12.6592,60.5481580615,7.01,-0.9492,7.0739720554,52.2,-11.71,53.4973279707,130.24,75.91,20.2208,78.5570420309,7.01,-0.9492,7.0739720554,68.9,21.17,72.078976824,132.34,7.01,-0.9492,7.0739720554,7.01,-0.9492,7.0739720554,0.0,0.0,0.0,132.05
2020-12-24 17:00:00,62.3582,-19.602,65.3665320423,7.1582,-0.9520000000000001,7.2212278208,55.2,-18.65,58.2654485952,130.82,80.1882,12.358,81.1348727936,7.1582,-0.9520000000000001,7.2212278208,73.03,13.31,74.2329913179,132.22,7.1582,-0.9520000000000001,7.2212278208,7.1582,-0.9520000000000001,7.2212278208,0.0,0.0,0.0,132.83
2020-12-24 17:30:00,63.1672,-19.4748,66.1011572583,9.0772,-0.8848,9.1202209886,54.09,-18.59,57.1954211454,130.78,80.9872,12.5552,81.9546192162,9.0772,-0.8848,9.1202209886,71.91,13.44,73.1551891529,132.05,9.0772,-0.8848,9.1202209886,9.0772,-0.8848,9.1202209886,0.0,0.0,0.0,132.77
2020-12-24 18:00:00,63.1222,-19.767,66.1448896124,9.0922,-0.887,9.135363695,54.03,-18.88,57.2336902532,130.95,80.9922,12.243,81.9123159839,9.0922,-0.887,9.135363695,71.9,13.13,73.0890340612,132.19,9.0922,-0.887,9.135363695,9.0922,-0.887,9.135363695,0.0,0.0,0.0,132.96
2020-12-24 18:30:00,62.0874,-20.2498,65.306199084,9.1674,-0.8898,9.2104813555,52.92,-19.36,56.3501197869,131.0,79.6874,11.7002,80.5417680387,9.1674,-0.8898,9.2104813555,70.52,12.59,71.6350368186,132.22,9.1674,-0.8898,9.2104813555,9.1674,-0.8898,9.2104813555,0.0,0.0,0.0,133.04
2020-12-24 19:00:00,60.0258,-21.187,63.6552090142,9.0958,-0.897,9.1399226824,50.93,-20.29,54.8228875562,131.66,77.1258,10.493,77.8363159113,9.0958,-0.897,9.1399226824,68.03,11.39,68.976901931,132.86,9.0958,-0.897,9.1399226824,9.0958,-0.897,9.1399226824,0.0,0.0,0.0,133.79
2020-12-24 19:30:00,58.218,-21.9826,62.2299785213,9.048,-0.8726,9.0899799098,49.17,-21.11,53.5100084096,131.57,75.098,9.5774,75.7062493772,9.048,-0.8726,9.0899799098,66.05,10.45,66.8715559861,132.83,9.048,-0.8726,9.0899799098,9.048,-0.8726,9.0899799098,0.0,0.0,0.0,133.73
2020-12-24 20:00:00,55.9988,-22.7806,60.4551183755,7.2188,-0.9306000000000001,7.2785362402,48.78,-21.85,53.4500785781,132.08,72.6488,8.8994,73.191853794,7.2188,-0.9306000000000001,7.2785362402,65.43,9.83,66.1642939961,133.33,7.2188,-0.9306000000000001,7.2785362402,7.2188,-0.9306000000000001,7.2785362402,0.0,0.0,0.0,134.27
2020-12-24 20:30:00,54.2994,-23.144,59.0260076268,7.0994,-0.9440000000000001,7.1618863688,47.2,-22.2,52.1601380366,131.87,70.4894,8.446,70.9935942769,7.0994,-0.9440000000000001,7.1618863688,63.39,9.39,64.0816994157,133.27,7.0994,-0.9440000000000001,7.1618863688,7.0994,-0.9440000000000001,7.1618863688,0.0,0.0,0.0,134.05
2020-12-24 21:00:00,52.7606,-23.6996,57.8390175619,7.1206,-0.9596,7.1849687905,45.64,-22.74,50.9913443635,131.7,68.5106,7.6404,68.9353176864,7.1206,-0.9596,7.1849687905,61.39,8.6,61.989451522,133.0,7.1206,-0.9596,7.1849687905,7.1206,-0.9596,7.1849687905,0.0,0.0,0.0,133.92
2020-12-24 21:30:00,50.9028,-24.4354,56.464004649,7.2628,-0.9754,7.3280057997,43.64,-23.46,49.5461522219,132.23,66.1728,6.9546,66.5372521299,7.2628,-0.9754,7.3280057997,58.91,7.93,59.4413408328,133.53,7.2628,-0.9754,7.3280057997,7.2628,-0.9754,7.3280057997,0.0,0.0,0.0,134.5
2020-12-24 22:00:00,49.0632,-25.1818,55.1481699196,7.3932,-0.9918,7.4594284955,41.67,-24.19,48.1824138042,132.66,63.8432,6.2382,64.1472472167,7.3932,-0.9918,7.4594284955,56.45,7.23,56.9111184216,133.9,7.3932,-0.9918,7.4594284955,7.3932,-0.9918,7.4594284955,0.0,0.0,0.0,134.98
2020-12-24 22:30:00,47.3694,-20.175,51.4868010403,7.2894,-0.965,7.3529978485,40.08,-19.21,44.4458153261,132.72,59.7794,-11.755,60.9241880484,7.2894,-0.965,7.3529978485,52.49,-10.79,53.5875377303,134.34,7.2894,-0.965,7.3529978485,7.2894,-0.965,7.3529978485,0.0,0.0,0.0,134.38
2020-12-24 23:00:00,45.0818,-12.5276,46.7900572024,7.6218,-0.9676,7.6829737081000005,37.46,-11.56,39.2031274263,133.11,54.7118,-29.7076,62.2569077051,7.6218,-0.9676,7.6829737081000005,47.09,-28.74,55.1675239611,134.74,7.6218,-0.9676,7.6829737081000005,7.6218,-0.9676,7.6829737081000005,0.0,0.0,0.0,133.96
2020-12-24 23:30:00,41.8546,-3.0426,41.9650444527,7.6046,-0.9726,7.666543675,34.25,-2.07,34.3124962659,132.18,50.5046,-18.3626,53.7391821665,7.6046,-0.9726,7.666543675,42.9,-17.39,46.290626481,132.57,7.6046,-0.9726,7.666543675,7.6046,-0.9726,7.666543675,0.0,0.0,0.0,132.68
2020-12-25 00:00:00,38.6548,-3.3004,38.795440495,7.5548,-0.9604,7.6156005147,31.1,-2.34,31.1879079132,132.21,46.6348,-18.790399999999998,50.278063837,7.5548,-0.9604,7.6156005147,39.08,-17.83,42.9552709222,132.57,7.5548,-0.9604,7.6156005147,7.5548,-0.9604,7.6156005147,0.0,0.0,0.0,132.68
2020-12-25 00:30:00,37.5692,-3.4574,37.7279525471,7.6592,-0.9774,7.7213117667999995,29.91,-2.48,30.0126390043,130.81,45.2892,-18.3974,48.883289204,7.6592,-0.9774,7.7213117667999995,37.63,-17.42,41.4665322881,131.24,7.6592,-0.9774,7.7213117667999995,7.6592,-0.9774,7.7213117667999995,0.0,0.0,0.0,131.24
2020-12-25 01:00:00,36.7688,-3.386,36.9243774415,4.7888,-0.556,4.8209689317,31.98,-2.83,32.104973135,130.49,44.9688,-18.446,48.6050191795,4.7888,-0.556,4.8209689317,40.18,-17.89,43.9827750375,130.93,4.7888,-0.556,4.8209689317,4.7888,-0.556,4.8209689317,0.0,0.0,0.0,130.96
2020-12-25 01:30:00,35.3848,-4.0428,35.6150010934,0.8948,0.027200000000000002,0.8952133154,34.49,-4.07,34.7293103876,131.12,44.1248,-19.4428,48.2184658288,0.8948,0.027200000000000002,0.8952133154,43.23,-19.47,47.4121693239,131.4,0.8948,0.027200000000000002,0.8952133154,0.8948,0.027200000000000002,0.8952133154,0.0,0.0,0.0,131.63
2020-12-25 02:00:00,34.3648,-4.3258,34.6359931961,0.9548000000000001,0.0142,0.9549055870000001,33.41,-4.34,33.6907064337,131.78,42.8348,-19.9558,47.2552012447,0.9548000000000001,0.0142,0.9549055870000001,41.88,-19.97,46.3975786006,131.99,0.9548000000000001,0.0142,0.9549055870000001,0.9548000000000001,0.0142,0.9549055870000001,0.0,0.0,0.0,132.3
2020-12-25 02:30:00,33.4902,-4.6128,33.8063813485,1.0502,-0.042800000000000005,1.0510717768,32.44,-4.57,32.760318985,132.09,41.7502,-20.3628,46.4512951798,1.0502,-0.042800000000000005,1.0510717768,40.7,-20.32,45.490574848,132.28,1.0502,-0.042800000000000005,1.0510717768,1.0502,-0.042800000000000005,1.0510717768,0.0,0.0,0.0,132.62
2020-12-25 03:00:00,33.0686,-4.5674,33.3825320897,1.0086,-0.07740000000000001,1.0115654798,32.06,-4.49,32.3728852591,132.69,41.1886,-20.697400000000002,46.0964547088,1.0086,-0.07740000000000001,1.0115654798,40.18,-20.62,45.162116868,132.91,1.0086,-0.07740000000000001,1.0115654798,1.0086,-0.07740000000000001,1.0115654798,0.0,0.0,0.0,133.25
2020-12-25 03:30:00,32.0236,-4.5656,32.3474212314,0.8636,-0.0756,0.8669027166000001,31.16,-4.49,31.4818312682,132.61,39.9136,-21.0256,45.1128731109,0.8636,-0.0756,0.8669027166000001,39.05,-20.95,44.314839501,132.76,0.8636,-0.0756,0.8669027166000001,0.8636,-0.0756,0.8669027166000001,0.0,0.0,0.0,133.25
2020-12-25 04:00:00,31.0836,-4.7458,31.4438039461,0.7536,-0.1058,0.7609905387,30.33,-4.64,30.6828698136,132.47,38.8236,-21.1958,44.2327237981,0.7536,-0.1058,0.7609905387,38.07,-21.09,43.521408525,132.61,0.7536,-0.1058,0.7609905387,0.7536,-0.1058,0.7609905387,0.0,0.0,0.0,133.09
2020-12-25 04:30:00,30.7862,-4.4496,31.1060934641,0.4562,-0.1496,0.4801026973,30.33,-4.3,30.6332972434,132.32,38.4562,-20.8596,43.7493112014,0.4562,-0.1496,0.4801026973,38.0,-20.71,43.2770620537,132.5,0.4562,-0.1496,0.4801026973,0.4562,-0.1496,0.4801026973,0.0,0.0,0.0,132.93
2020-12-25 05:00:00,30.7202,-4.2832,31.0173578868,0.3602,-0.1532,0.3914259572,30.36,-4.13,30.6396230395,132.32,38.3702,-20.6832,43.5897580893,0.3602,-0.1532,0.3914259572,38.01,-20.53,43.2000115741,132.58,0.3602,-0.1532,0.3914259572,0.3602,-0.1532,0.3914259572,0.0,0.0,0.0,132.93
2020-12-25 05:30:00,31.1966,-4.197,31.4776533522,0.22660000000000002,-0.157,0.2756747359,30.97,-4.04,31.232395041,132.21,38.9566,-20.537,44.0384497066,0.22660000000000002,-0.157,0.2756747359,38.73,-20.38,43.7647952126,132.41,0.22660000000000002,-0.157,0.2756747359,0.22660000000000002,-0.157,0.2756747359,0.0,0.0,0.0,132.82
2020-12-25 06:00:00,31.928,-3.8948,32.1646801794,0.20800000000000002,-0.1648,0.26537339730000004,31.72,-3.73,31.9385550706,131.73,39.838,-20.0148,44.5831634481,0.20800000000000002,-0.1648,0.26537339730000004,39.63,-19.85,44.3233505051,131.96,0.20800000000000002,-0.1648,0.26537339730000004,0.20800000000000002,-0.1648,0.26537339730000004,0.0,0.0,0.0,132.32
2020-12-25 06:30:00,34.1562,-3.2234,34.30796272,0.20620000000000002,-0.16340000000000002,0.2630931394,33.95,-3.06,34.0876238538,131.89,42.5562,-19.1234,46.6554882731,0.20620000000000002,-0.16340000000000002,0.2630931394,42.35,-18.96,46.4004752131,132.21,0.20620000000000002,-0.16340000000000002,0.2630931394,0.20620000000000002,-0.16340000000000002,0.2630931394,0.0,0.0,0.0,132.42
2020-12-25 07:00:00,36.0894,-2.4884,36.1750871031,0.2094,-0.16840000000000002,0.2687134533,35.88,-2.32,35.9549273397,132.21,44.9194,-18.2284,48.4770777061,0.2094,-0.16840000000000002,0.2687134533,44.71,-18.06,48.2197853583,132.61,0.2094,-0.16840000000000002,0.2687134533,0.2094,-0.16840000000000002,0.2687134533,0.0,0.0,0.0,132.71
2020-12-25 07:30:00,39.1518,-2.2388,39.2157579129,0.2218,-0.1688,0.2787268914,38.93,-2.07,38.9849945492,131.7,48.6618,-17.7088,51.783900748,0.2218,-0.1688,0.2787268914,48.44,-17.54,51.5178143946,132.16,0.2218,-0.1688,0.2787268914,0.2218,-0.1688,0.2787268914,0.0,0.0,0.0,132.2
2020-12-25 08:00:00,42.061,-1.6604,42.0937602165,0.241,-0.1804,0.30104013020000003,41.82,-1.48,41.8461802319,131.22,52.371,-16.4904,54.905873394,0.241,-0.1804,0.30104013020000003,52.13,-16.31,54.6219095236,131.73,0.241,-0.1804,0.30104013020000003,0.241,-0.1804,0.30104013020000003,0.0,0.0,0.0,131.65
2020-12-25 08:30:00,46.0312,-1.5568,46.0575183839,0.2712,-0.1568,0.31326614880000003,45.76,-1.4,45.7814110748,130.82,57.2212,-15.9668,59.4071075855,0.2712,-0.1568,0.31326614880000003,56.95,-15.81,59.1037951404,131.45,0.2712,-0.1568,0.31326614880000003,0.2712,-0.1568,0.31326614880000003,0.0,0.0,0.0,131.2
2020-12-25 09:00:00,49.5012,-9.2622,50.3602735326,0.6412,-0.1822,0.6665840382,48.86,-9.08,49.6965391149,130.44,64.4312,9.8878,65.1854901207,0.6412,-0.1822,0.6665840382,63.79,10.07,64.5799427067,132.19,0.6412,-0.1822,0.6665840382,0.6412,-0.1822,0.6665840382,0.0,0.0,0.0,131.82
2020-12-25 09:30:00,51.713,-12.2624,53.1469737874,1.203,-0.2624,1.2312850036,50.51,-12.0,51.9158944833,130.6,68.183,20.8976,71.313611427,1.203,-0.2624,1.2312850036,66.98,21.16,70.2429071152,132.04,1.203,-0.2624,1.2312850036,1.203,-0.2624,1.2312850036,0.0,0.0,0.0,132.36
2020-12-25 10:00:00,53.8426,-11.624,55.0830550238,1.3226,-0.274,1.350683812,52.52,-11.35,53.7324194505,130.6,70.8526,21.726,74.1087714293,1.3226,-0.274,1.350683812,69.53,22.0,72.9275044136,132.12,1.3226,-0.274,1.350683812,1.3226,-0.274,1.350683812,0.0,0.0,0.0,132.33
2020-12-25 10:30:00,55.2518,-11.4426,56.4242367959,2.4618,-0.42260000000000003,2.4978090399,52.79,-11.02,53.9279565717,130.68,72.0618,21.9974,75.3444664591,2.4618,-0.42260000000000003,2.4978090399,69.6,22.42,73.1219283116,132.02,2.4618,-0.42260000000000003,2.4978090399,2.4618,-0.42260000000000003,2.4978090399,0.0,0.0,0.0,132.4
2020-12-25 11:00:00,55.6892,-11.308,56.825679588,3.7892,-0.548,3.8286212453,51.9,-10.76,53.0036564776,130.63,71.8492,22.112,75.174783569,3.7892,-0.548,3.8286212453,68.06,22.66,71.7331109042,131.98,3.7892,-0.548,3.8286212453,3.7892,-0.548,3.8286212453,0.0,0.0,0.0,132.37
2020-12-25 11:30:00,55.7372,-10.5808,56.7326078413,7.2272,0.0692,7.2275312852999996,48.51,-10.65,49.6653057979,130.72,70.9272,22.8892,74.5290760474,7.2272,0.0692,7.2275312852999996,63.7,22.82,67.6641884604,132.18,7.2272,0.0692,7.2275312852999996,7.2272,0.0692,7.2275312852999996,0.0,0.0,0.0,132.46
2020-12-25 12:00:00,57.569,-9.713799999999999,58.3827686175,9.449,0.9862000000000001,9.5003258597,48.12,-10.7,49.2952776643,130.42,73.289,23.6462,77.0092221454,9.449,0.9862000000000001,9.5003258597,63.84,22.66,67.7423146933,131.76,9.449,0.9862000000000001,9.5003258597,9.449,0.9862000000000001,9.5003258597,0.0,0.0,0.0,132.12
2020-12-25 12:30:00,59.1348,-9.4448,59.8842952541,10.3248,0.9052,10.3644045695,48.81,-10.35,49.8952763295,130.03,74.7848,23.6552,78.4368204231,10.3248,0.9052,10.3644045695,64.46,22.75,68.3568145835,131.14,10.3248,0.9052,10.3644045695,10.3248,0.9052,10.3644045695,0.0,0.0,0.0,131.71
2020-12-25 13:00:00,60.7552,-8.357,61.3272678019,9.9152,0.913,9.9571461795,50.84,-9.27,51.6782207511,130.03,76.8952,25.143,80.9014352904,9.9152,0.913,9.9571461795,66.98,24.23,71.2278969225,131.75,9.9152,0.913,9.9571461795,9.9152,0.913,9.9571461795,0.0,0.0,0.0,131.64
2020-12-25 13:30:00,60.1714,-8.8374,60.8169139033,9.6614,0.7726000000000001,9.6922422958,50.51,-9.61,51.4160694725,130.33,76.2314,24.6526,80.1185186628,9.6614,0.7726000000000001,9.6922422958,66.57,23.88,70.7235413423,132.04,9.6614,0.7726000000000001,9.6922422958,9.6614,0.7726000000000001,9.6922422958,0.0,0.0,0.0,131.97
2020-12-25 14:00:00,58.443,-9.5806,59.2230710565,9.353,0.7194,9.3806260644,49.09,-10.3,50.1589284176,130.92,74.023,23.9494,77.800888744,9.353,0.7194,9.3806260644,64.67,23.23,68.7156590596,132.57,9.353,0.7194,9.3806260644,9.353,0.7194,9.3806260644,0.0,0.0,0.0,132.62
2020-12-25 14:30:00,56.0542,-10.3608,57.003679831,8.0042,1.0592,8.0739780951,48.05,-11.42,49.3884490544,131.45,71.8442,23.1892,75.4938942583,8.0042,1.0592,8.0739780951,63.84,22.13,67.5668742802,133.11,8.0042,1.0592,8.0739780951,8.0042,1.0592,8.0739780951,0.0,0.0,0.0,133.18
2020-12-25 15:00:00,54.5462,-11.473,55.7397314619,4.4562,0.627,4.500094159,50.09,-12.1,51.5307490728,131.19,70.8162,21.317,73.9550449357,4.4562,0.627,4.500094159,66.36,20.69,69.510615736,132.88,4.4562,0.627,4.500094159,4.4562,0.627,4.500094159,0.0,0.0,0.0,132.98
2020-12-25 15:30:00,52.3768,-11.9024,53.7121616024,7.2268,1.1676,7.3205141896,45.15,-13.07,47.0036955994,131.47,67.1568,20.5576,70.2328320944,7.2268,1.1676,7.3205141896,59.93,19.39,62.9887053368,133.05,7.2268,1.1676,7.3205141896,7.2268,1.1676,7.3205141896,0.0,0.0,0.0,133.33
2020-12-25 16:00:00,51.8458,-11.9366,53.202155945,7.0658,1.2434,7.1743691848,44.78,-13.18,46.6793401839,131.5,66.7358,20.5934,69.8409272934,7.0658,1.2434,7.1743691848,59.67,19.35,62.7290315564,133.14,7.0658,1.2434,7.1743691848,7.0658,1.2434,7.1743691848,0.0,0.0,0.0,133.33
2020-12-25 16:30:00,51.7608,-11.9304,53.117933514,7.0408,1.2596,7.1525839247,44.72,-13.19,46.6246125989,131.4,66.6008,20.5396,69.6960668101,7.0408,1.2596,7.1525839247,59.56,19.28,62.6028114385,133.0,7.0408,1.2596,7.1525839247,7.0408,1.2596,7.1525839247,0.0,0.0,0.0,133.23
2020-12-25 17:00:00,53.1014,-11.636,54.3613390008,7.2214,1.264,7.3311877592,45.88,-12.9,47.6590432132,131.07,68.1414,20.664,71.205697033,7.2214,1.264,7.3311877592,60.92,19.4,63.9343913712,132.73,7.2214,1.264,7.3311877592,7.2214,1.264,7.3311877592,0.0,0.0,0.0,132.88
2020-12-25 17:30:00,51.9444,-12.3694,53.3968421137,8.7744,1.3106,8.8717398361,43.17,-13.68,45.2856632942,131.14,66.3344,19.5706,69.1611235285,8.7744,1.3106,8.8717398361,57.56,18.26,60.3869290493,132.49,8.7744,1.3106,8.8717398361,8.7744,1.3106,8.8717398361,0.0,0.0,0.0,132.97
2020-12-25 18:00:00,51.0054,-12.758,52.5767761769,8.9354,1.332,9.0341351086,42.07,-14.09,44.3668006509,131.17,65.1054,19.062,67.8385801234,8.9354,1.332,9.0341351086,56.17,17.73,58.9017979352,132.49,8.9354,1.332,9.0341351086,8.9354,1.332,9.0341351086,0.0,0.0,0.0,133.0
2020-12-25 18:30:00,49.975,-12.9056,51.6144857221,8.765,1.3044,8.8615283309,41.21,-14.21,43.591148184,131.45,63.895,19.0344,66.6699288162,8.765,1.3044,8.8615283309,55.13,17.73,57.91087808,132.76,8.765,1.3044,8.8615283309,8.765,1.3044,8.8615283309,0.0,0.0,0.0,133.29
2020-12-25 19:00:00,48.9498,-13.5794,50.7984549411,8.979800000000001,1.3406,9.0793180581,39.97,-14.92,42.6638875397,131.77,62.5998,18.4506,65.2622371697,8.979800000000001,1.3406,9.0793180581,53.62,17.11,56.2837143408,132.94,8.979800000000001,1.3406,9.0793180581,8.979800000000001,1.3406,9.0793180581,0.0,0.0,0.0,133.66
2020-12-25 19:30:00,48.2992,-13.702,50.2051543633,8.9092,1.328,9.0076316887,39.39,-15.03,42.1600877608,131.59,61.7592,18.248,64.3986668235,8.9092,1.328,9.0076316887,52.85,16.92,55.4924220052,132.74,8.9092,1.328,9.0076316887,8.9092,1.328,9.0076316887,0.0,0.0,0.0,133.48
2020-12-25 20:00:00,48.5318,-13.8634,50.4730568799,7.1218,1.2466,7.230079308,41.41,-15.11,44.0806102499,131.66,62.2418,18.1166,64.8247858678,7.1218,1.2466,7.230079308,55.12,16.87,57.6438314133,132.82,7.1218,1.2466,7.230079308,7.1218,1.2466,7.230079308,0.0,0.0,0.0,133.57
