Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-25 20:30:00,47.9496,-14.2296,50.0164538559,6.8796,1.2104,6.9852676627,41.07,-15.44,43.8764002626,132.12,61.4996,17.8704,64.0433602829,6.8796,1.2104,6.9852676627,54.62,16.66,57.1042905568,133.36,6.8796,1.2104,6.9852676627,6.8796,1.2104,6.9852676627,0.0,0.0,0.0,134.06
2020-12-25 21:00:00,47.0656,-14.6838,49.3029886092,7.0056,1.2262,7.1121022068,40.06,-15.91,43.103731857,132.39,60.3556,17.4362,62.8237178285,7.0056,1.2262,7.1121022068,53.35,16.21,55.7582872764,133.33,7.0056,1.2262,7.1121022068,7.0056,1.2262,7.1121022068,0.0,0.0,0.0,134.37
2020-12-25 21:30:00,45.7012,-15.053,48.1164471926,7.0512,1.227,7.1571607806,38.65,-16.28,41.938775614,132.73,58.6712,17.307,61.1705971725,7.0512,1.227,7.1571607806,51.62,16.08,54.0665404849,133.67,7.0512,1.227,7.1571607806,7.0512,1.227,7.1571607806,0.0,0.0,0.0,134.72
2020-12-25 22:00:00,42.7924,-15.0414,45.3589375065,7.0024,1.2486,7.1128480737,35.79,-16.29,39.3228712075,133.16,55.1124,17.1686,57.7246694206,7.0024,1.2486,7.1128480737,48.11,15.92,50.6756203711,134.25,7.0024,1.2486,7.1128480737,7.0024,1.2486,7.1128480737,0.0,0.0,0.0,135.21
2020-12-25 22:30:00,40.346,-6.4774,40.8626532026,6.996,1.2326,7.1037538499,33.35,-7.71,34.2296158319,132.81,49.276,-9.8274,50.2464124765,6.996,1.2326,7.1037538499,42.28,-11.06,43.7026543816,134.76,6.996,1.2326,7.1037538499,6.996,1.2326,7.1037538499,0.0,0.0,0.0,133.78
2020-12-25 23:00:00,37.8722,-3.2358000000000002,38.0101819843,6.9922,1.2242,7.0985580564,30.88,-4.46,31.2004166639,132.09,45.2122,-19.9558,49.4204105859,6.9922,1.2242,7.0985580564,38.22,-21.18,43.6962332473,134.31,6.9922,1.2242,7.0985580564,6.9922,1.2242,7.0985580564,0.0,0.0,0.0,132.58
2020-12-25 23:30:00,36.422,-3.7638,36.615956555,6.962,1.2362,7.0709005395,29.46,-5.0,29.8812918061,131.92,43.402,-20.4738,47.9886454324,6.962,1.2362,7.0709005395,36.44,-21.71,42.4169506212,134.08,6.962,1.2362,7.0709005395,6.962,1.2362,7.0709005395,0.0,0.0,0.0,132.42
2020-12-26 00:00:00,35.1004,-4.1194,35.3413007191,6.8904,1.2206000000000001,6.9976765087,28.21,-5.34,28.7109682874,132.47,41.7504,-21.0694,46.7655377016,6.8904,1.2206000000000001,6.9976765087,34.86,-22.29,41.3770914879,134.59,6.8904,1.2206000000000001,6.9976765087,6.8904,1.2206000000000001,6.9976765087,0.0,0.0,0.0,133.01
2020-12-26 00:30:00,35.201,-4.0214,35.4299599063,7.011,1.2486,7.1213146932,28.19,-5.27,28.6783716414,131.71,41.761,-20.8314,46.66827988,7.011,1.2486,7.1213146932,34.75,-22.08,41.1714573461,133.82,7.011,1.2486,7.1213146932,7.011,1.2486,7.1213146932,0.0,0.0,0.0,132.22
2020-12-26 01:00:00,35.5978,-3.9608,35.8174720141,7.0278,1.2392,7.1362167484,28.57,-5.2,29.0393681061,131.02,42.2078,-20.5308,46.9362560232,7.0278,1.2392,7.1362167484,35.18,-21.77,41.3710683933,133.06,7.0278,1.2392,7.1362167484,7.0278,1.2392,7.1362167484,0.0,0.0,0.0,131.52
2020-12-26 01:30:00,35.0504,-4.1824,35.2990511193,6.9204,1.2076,7.0249721651,28.13,-5.39,28.6417352826,131.34,41.5104,-20.9024,46.4760544143,6.9204,1.2076,7.0249721651,34.59,-22.11,41.0526515587,133.28,6.9204,1.2076,7.0249721651,6.9204,1.2076,7.0249721651,0.0,0.0,0.0,131.86
2020-12-26 02:00:00,33.9044,-4.2068,34.164389437,7.0544,1.2332,7.1613784707,26.85,-5.44,27.3955489085,131.98,40.0744,-21.1268,45.302309142,7.0544,1.2332,7.1613784707,33.02,-22.36,39.8784402905,134.01,7.0544,1.2332,7.1613784707,7.0544,1.2332,7.1613784707,0.0,0.0,0.0,132.53
2020-12-26 02:30:00,33.5554,-4.0972,33.8046138419,7.0354,1.2227999999999999,7.1408748064,26.52,-5.32,27.0483419085,131.92,39.8154,-20.7972,44.9198130562,7.0354,1.2227999999999999,7.1408748064,32.78,-22.02,39.4893504631,134.01,7.0354,1.2227999999999999,7.1408748064,7.0354,1.2227999999999999,7.1408748064,0.0,0.0,0.0,132.42
2020-12-26 03:00:00,32.8154,-4.0486,33.064204801,7.0154,1.2314,7.1226528148,25.8,-5.28,26.3347375153,132.47,39.0154,-20.8086,44.2176352954,7.0154,1.2314,7.1226528148,32.0,-22.04,38.8556508117,134.64,7.0154,1.2314,7.1226528148,7.0154,1.2314,7.1226528148,0.0,0.0,0.0,132.98
2020-12-26 03:30:00,32.1756,-4.3872,32.4733238089,7.0756,1.2328000000000001,7.1821940380000004,25.1,-5.62,25.721477407000002,132.47,38.2456,-21.2572,43.7560792485,7.0756,1.2328000000000001,7.1821940380000004,31.17,-22.49,38.4365581185,134.58,7.0756,1.2328000000000001,7.1821940380000004,7.0756,1.2328000000000001,7.1821940380000004,0.0,0.0,0.0,132.98
2020-12-26 04:00:00,30.987,-4.4866,31.3101221422,7.027,1.2234,7.1327019116,23.96,-5.71,24.6309906419,133.05,36.857,-21.5166,42.6778926912,7.027,1.2234,7.1327019116,29.83,-22.74,37.5091522165,135.23,7.027,1.2234,7.1327019116,7.027,1.2234,7.1327019116,0.0,0.0,0.0,133.57
2020-12-26 04:30:00,30.5484,-4.5816,30.890059908,7.1184,1.2284,7.223613024,23.43,-5.8100000000000005,24.1396147442,132.81,36.3184,-21.5816,42.2467944005,7.1184,1.2284,7.223613024,29.2,-22.81,37.0531523625,134.95,7.1184,1.2284,7.223613024,7.1184,1.2284,7.223613024,0.0,0.0,0.0,133.33
2020-12-26 05:00:00,30.4584,-4.702,30.8191975003,7.0984,1.228,7.2038369332,23.36,-5.93,24.1009232188,132.94,36.2084,-21.752,42.2397648497,7.0984,1.228,7.2038369332,29.11,-22.98,37.0873630769,134.95,7.0984,1.228,7.2038369332,7.0984,1.228,7.2038369332,0.0,0.0,0.0,133.48
2020-12-26 05:30:00,31.1266,-4.451,31.4432286599,7.0866,1.229,7.1923807296,24.04,-5.68,24.7019027607,132.0,36.9766,-21.221,42.6333178226,7.0866,1.229,7.1923807296,29.89,-22.45,37.3820090418,133.95,7.0866,1.229,7.1923807296,7.0866,1.229,7.1923807296,0.0,0.0,0.0,132.5
2020-12-26 06:00:00,31.4496,-4.1888,31.7273286868,7.0996,1.2312,7.2055654601,24.35,-5.42,24.945919506,132.07,37.3696,-20.9788,42.8555370238,7.0996,1.2312,7.2055654601,30.27,-22.21,37.5440674408,134.03,7.0996,1.2312,7.2055654601,7.0996,1.2312,7.2055654601,0.0,0.0,0.0,132.59
2020-12-26 06:30:00,32.6874,-4.0704,32.9398584532,7.1174,1.2296,7.2228317798,25.57,-5.3,26.1135003399,131.99,38.8774,-20.7304,44.0590707451,7.1174,1.2296,7.2228317798,31.76,-21.96,38.6126818545,133.95,7.1174,1.2296,7.2228317798,7.1174,1.2296,7.2228317798,0.0,0.0,0.0,132.49
2020-12-26 07:00:00,33.9958,-4.078,34.2395166677,7.1258,1.242,7.2332281618,26.87,-5.32,27.3915917756,131.77,40.4658,-20.618,45.4156679312,7.1258,1.242,7.2332281618,33.34,-21.86,39.867470449,133.73,7.1258,1.242,7.2332281618,7.1258,1.242,7.2332281618,0.0,0.0,0.0,132.27
2020-12-26 07:30:00,35.1778,-3.6902,35.370823978,7.1278,1.2398,7.2348211367,28.05,-4.93,28.4799473314,131.26,41.9478,-19.9702,46.458872273,7.1278,1.2398,7.2348211367,34.82,-21.21,40.7712705223,133.22,7.1278,1.2398,7.2348211367,7.1278,1.2398,7.2348211367,0.0,0.0,0.0,131.72
2020-12-26 08:00:00,36.3418,-3.5488,36.5146601885,7.0118,1.2112,7.1156408482,29.33,-4.76,29.7137426118,131.26,43.4318,-19.7588,47.7151069231,7.0118,1.2112,7.1156408482,36.42,-20.97,42.0256742956,133.15,7.0118,1.2112,7.1156408482,7.0118,1.2112,7.1156408482,0.0,0.0,0.0,131.72
2020-12-26 08:30:00,37.5674,-3.529,37.7327892391,7.2274,1.231,7.3314849628,30.34,-4.76,30.7111250201,131.14,44.9874,-19.469,49.0194667429,7.2274,1.231,7.3314849628,37.76,-20.7,43.061672053,133.04,7.2274,1.231,7.3314849628,7.2274,1.231,7.3314849628,0.0,0.0,0.0,131.57
2020-12-26 09:00:00,39.3854,-8.9428,40.3879116197,7.7854,1.2072,7.8784379797,31.6,-10.15,33.1900964144,130.52,49.0354,-1.8028,49.0685290283,7.7854,1.2072,7.8784379797,41.25,-3.01,41.3596735964,131.87,7.7854,1.2072,7.8784379797,7.7854,1.2072,7.8784379797,0.0,0.0,0.0,131.57
2020-12-26 09:30:00,40.0256,-14.879,42.7016779104,8.4056,1.141,8.4826878028,31.62,-16.02,35.4466472321,131.65,51.6456,17.201,54.434753608,8.4056,1.141,8.4826878028,43.24,16.06,46.1261444302,132.43,8.4056,1.141,8.4826878028,8.4056,1.141,8.4826878028,0.0,0.0,0.0,133.54
2020-12-26 10:00:00,41.617,-14.4856,44.0659425902,8.687,1.0844,8.7544213035,32.93,-15.57,36.4254004782,130.98,53.537,17.3644,56.2826150455,8.687,1.0844,8.7544213035,44.85,16.28,47.7133199432,131.65,8.687,1.0844,8.7544213035,8.687,1.0844,8.7544213035,0.0,0.0,0.0,132.84
2020-12-26 10:30:00,43.4338,-14.4522,45.7751140608,8.8938,1.1178,8.9637690332,34.54,-15.57,37.8871548153,130.82,55.6838,17.3078,58.3116242552,8.8938,1.1178,8.9637690332,46.79,16.19,49.5118187911,131.39,8.8938,1.1178,8.9637690332,8.8938,1.1178,8.9637690332,0.0,0.0,0.0,132.66
2020-12-26 11:00:00,44.9342,-13.8652,47.024739241,8.7542,1.1048,8.8236387437,36.18,-14.97,39.1547353458,130.59,57.6242,18.0048,60.3715268043,8.7542,1.1048,8.8236387437,48.87,16.9,51.7096403004,133.26,8.7542,1.1048,8.8236387437,8.7542,1.1048,8.8236387437,0.0,0.0,0.0,132.41
2020-12-26 11:30:00,46.874,-13.0796,48.66464643,8.514,1.0504,8.578550935900001,38.36,-14.13,40.8796587559,131.71,60.324,19.7204,63.4655745437,8.514,1.0504,8.578550935900001,51.81,18.67,55.0712720027,135.71,8.514,1.0504,8.578550935900001,8.514,1.0504,8.578550935900001,0.0,0.0,0.0,133.51
2020-12-26 12:00:00,48.4996,-12.7322,50.1429966895,9.1096,1.0977999999999999,9.1755096316,39.39,-13.83,41.7473472211,131.11,62.1096,19.9378,65.2312676636,9.1096,1.0977999999999999,9.1755096316,53.0,18.84,56.2489608793,135.08,9.1096,1.0977999999999999,9.1755096316,9.1096,1.0977999999999999,9.1755096316,0.0,0.0,0.0,132.91
2020-12-26 12:30:00,50.2328,-12.2764,51.7111612014,9.1928,1.0936,9.2576202558,41.04,-13.37,43.1629296967,130.75,64.2128,20.3136,67.3492838032,9.1928,1.0936,9.2576202558,55.02,19.22,58.2804323937,134.76,9.1928,1.0936,9.2576202558,9.1928,1.0936,9.2576202558,0.0,0.0,0.0,132.49
2020-12-26 13:00:00,50.8818,-12.2606,52.3381303029,9.0418,1.0894,9.1071916418,41.84,-13.35,43.9181978228,130.63,65.0718,20.2794,68.1585887442,9.0418,1.0894,9.1071916418,56.03,19.19,59.2251382438,134.62,9.0418,1.0894,9.1071916418,9.0418,1.0894,9.1071916418,0.0,0.0,0.0,132.39
2020-12-26 13:30:00,50.1804,-12.2764,51.6602607535,9.0904,1.1136,9.1583555904,41.09,-13.39,43.2166657668,130.77,64.2404,20.3336,67.38163163,9.0904,1.1136,9.1583555904,55.15,19.22,58.4031754274,134.69,9.0904,1.1136,9.1583555904,9.0904,1.1136,9.1583555904,0.0,0.0,0.0,132.56
2020-12-26 14:00:00,49.733,-12.3854,51.252018713,8.843,1.1146,8.9129670795,40.89,-13.5,43.0609115092,130.77,63.793,20.1746,66.907109743,8.843,1.1146,8.9129670795,54.95,19.06,58.1617236677,134.73,8.843,1.1146,8.9129670795,8.843,1.1146,8.9129670795,0.0,0.0,0.0,132.59
2020-12-26 14:30:00,49.1252,-12.604,50.716329629,8.6552,1.146,8.7307389745,40.47,-13.75,42.742056572,131.0,63.1052,19.986,66.1944594588,8.6552,1.146,8.7307389745,54.45,18.84,57.6172552279,134.9,8.6552,1.146,8.7307389745,8.6552,1.146,8.7307389745,0.0,0.0,0.0,132.82
2020-12-26 15:00:00,49.1068,-12.6868,50.7191551633,8.4368,1.1732,8.51798054,40.67,-13.86,42.9668302298,131.15,63.1868,19.9632,66.2653834855,8.4368,1.1732,8.51798054,54.75,18.79,57.8845972604,135.1,8.4368,1.1732,8.51798054,8.4368,1.1732,8.51798054,0.0,0.0,0.0,132.97
2020-12-26 15:30:00,49.3582,-12.6944,50.9644944898,8.3382,1.1956,8.4234813824,41.02,-13.89,43.3078803453,131.15,63.5182,19.9056,66.5642144294,8.3382,1.1956,8.4234813824,55.18,18.71,58.2657403626,135.06,8.3382,1.1956,8.4234813824,8.3382,1.1956,8.4234813824,0.0,0.0,0.0,132.93
2020-12-26 16:00:00,49.5968,-12.6704,51.1896630815,7.9068000000000005,1.1596,7.9913802563,41.69,-13.83,43.9240822329,131.15,63.9468,19.9396,66.9834373439,7.9068000000000005,1.1596,7.9913802563,56.04,18.78,59.1030456068,135.09,7.9068000000000005,1.1596,7.9913802563,7.9068000000000005,1.1596,7.9913802563,0.0,0.0,0.0,132.93
2020-12-26 16:30:00,50.7078,-12.5434,52.2361739066,7.8878,1.1966,7.9780474052,42.82,-13.74,44.9704347322,130.95,65.0478,19.7266,67.9731934839,7.8878,1.1966,7.9780474052,57.16,18.53,60.0884889143,134.94,7.8878,1.1966,7.9780474052,7.8878,1.1966,7.9780474052,0.0,0.0,0.0,132.77
2020-12-26 17:00:00,52.702,-11.4918,53.9403584641,7.692,1.2082,7.7863092180999995,45.01,-12.7,46.767404247,131.68,67.642,21.4482,70.9610135725,7.692,1.2082,7.7863092180999995,59.95,20.24,63.2744822183,133.57,7.692,1.2082,7.7863092180999995,7.692,1.2082,7.7863092180999995,0.0,0.0,0.0,133.49
2020-12-26 17:30:00,53.9124,-11.3428,55.0927035605,7.3524,1.1972,7.449233088,46.56,-12.54,48.2191372797,131.18,69.1924,21.3872,72.4223759732,7.3524,1.1972,7.449233088,61.84,20.19,65.052453451,132.27,7.3524,1.1972,7.449233088,7.3524,1.1972,7.449233088,0.0,0.0,0.0,132.99
2020-12-26 18:00:00,53.8932,-11.6012,55.1277139711,7.3532,1.2088,7.4518955763,46.54,-12.81,48.2707748022,131.43,69.1232,21.1188,72.2773857557,7.3532,1.2088,7.4518955763,61.77,19.91,64.8994684108,132.62,7.3532,1.2088,7.4518955763,7.3532,1.2088,7.4518955763,0.0,0.0,0.0,133.26
2020-12-26 18:30:00,53.5518,-11.6538,54.805167071,7.3418,1.2062,7.4402248407,46.21,-12.86,47.9660682149,131.52,68.6518,21.0562,71.8083087232,7.3418,1.2062,7.4402248407,61.31,19.85,64.4432975568,132.68,7.3418,1.2062,7.4402248407,7.3418,1.2062,7.4402248407,0.0,0.0,0.0,133.37
2020-12-26 19:00:00,52.2226,-11.906600000000001,53.5627396081,7.4026,1.2134,7.5013882928,44.82,-13.12,46.7008222626,131.69,66.9226,20.7834,70.0755599786,7.4026,1.2134,7.5013882928,59.52,19.57,62.6547308669,132.87,7.4026,1.2134,7.5013882928,7.4026,1.2134,7.5013882928,0.0,0.0,0.0,133.56
2020-12-26 19:30:00,50.065,-12.3918,51.5757785423,7.335,1.1982,7.4322209493999996,42.73,-13.59,44.8390566359,131.55,64.265,20.0682,67.3254994504,7.335,1.1982,7.4322209493999996,56.93,18.87,59.9758434705,132.74,7.335,1.1982,7.4322209493999996,7.335,1.1982,7.4322209493999996,0.0,0.0,0.0,133.44
2020-12-26 20:00:00,48.3626,-12.9458,50.0653055159,7.3726,1.2042,7.4702964064,40.99,-14.15,43.3636091671,131.79,62.1326,19.4342,65.1010607625,7.3726,1.2042,7.4702964064,54.76,18.23,57.7147338207,132.96,7.3726,1.2042,7.4702964064,7.3726,1.2042,7.4702964064,0.0,0.0,0.0,133.7
2020-12-26 20:30:00,46.582,-13.409,48.473539225,7.392,1.211,7.4905397002,39.19,-14.62,41.8282261159,131.92,59.862,18.861,62.7630174944,7.392,1.211,7.4905397002,52.47,17.65,55.3590408154,132.96,7.392,1.211,7.4905397002,7.392,1.211,7.4905397002,0.0,0.0,0.0,133.86
2020-12-26 21:00:00,44.6914,-13.7382,46.7553138499,7.3114,1.2018,7.4095136952,37.38,-14.94,40.2550369519,132.06,57.5014,18.4918,60.4016363123,7.3114,1.2018,7.4095136952,50.19,17.29,53.0846512657,133.22,7.3114,1.2018,7.4095136952,7.3114,1.2018,7.4095136952,0.0,0.0,0.0,134.03
2020-12-26 21:30:00,43.2956,-14.0766,45.526471935800004,7.3856,1.2034,7.4829979901,35.91,-15.28,39.0257158807,132.43,55.7356,18.2734,58.6547036044,7.3856,1.2034,7.4829979901,48.35,17.07,51.2748222815,133.69,7.3856,1.2034,7.4829979901,7.3856,1.2034,7.4829979901,0.0,0.0,0.0,134.37
2020-12-26 22:00:00,42.4568,-7.142,43.0533161352,7.3768,1.218,7.4766772192,35.08,-8.36,36.0623903811,132.92,52.2068,-4.492,52.3996949442,7.3768,1.218,7.4766772192,44.83,-5.71,45.1921785268,134.76,7.3768,1.218,7.4766772192,7.3768,1.218,7.4766772192,0.0,0.0,0.0,134.02
2020-12-26 22:30:00,40.1486,-2.5994,40.2326603933,7.3586,1.2106,7.4575160959,32.79,-3.81,33.0106073861,132.87,47.8086,-19.6394,51.6852809446,7.3586,1.2106,7.4575160959,40.45,-20.85,45.5074169779,135.32,7.3586,1.2106,7.4575160959,7.3586,1.2106,7.4575160959,0.0,0.0,0.0,133.4
2020-12-26 23:00:00,38.0632,-3.0088,38.1819338389,7.3532,1.2112,7.4522852656000005,30.71,-4.22,30.9985886776,132.77,45.2632,-20.1888,49.5615266076,7.3532,1.2112,7.4522852656000005,37.91,-21.4,43.5330690395,135.46,7.3532,1.2112,7.4522852656000005,7.3532,1.2112,7.4522852656000005,0.0,0.0,0.0,133.32
2020-12-26 23:30:00,36.6678,-3.2336,36.8101035831,7.3678,1.2064,7.4659143981,29.3,-4.44,29.6345001645,133.36,43.4978,-20.6736,48.16073444,7.3678,1.2064,7.4659143981,36.13,-21.88,42.2387416953,135.98,7.3678,1.2064,7.4659143981,7.3678,1.2064,7.4659143981,0.0,0.0,0.0,133.94
2020-12-27 00:00:00,34.8108,-3.2348,34.9607741287,7.3308,1.2052,7.4292082808,27.48,-4.44,27.8363790749,133.36,41.2308,-20.7348,46.1509566497,7.3308,1.2052,7.4292082808,33.9,-21.94,40.3803615635,135.98,7.3308,1.2052,7.4292082808,7.3308,1.2052,7.4292082808,0.0,0.0,0.0,133.94
2020-12-27 00:30:00,36.5422,-2.8048,36.6496832712,7.2822,1.2052,7.3812562535,29.26,-4.01,29.5335013163,131.94,43.5722,-19.1448,47.5926462794,7.2822,1.2052,7.3812562535,36.29,-20.35,41.6063288455,134.63,7.2822,1.2052,7.3812562535,7.2822,1.2052,7.3812562535,0.0,0.0,0.0,132.38
2020-12-27 01:00:00,37.1542,-2.7946,37.2591514503,7.3642,1.2254,7.465456905,29.79,-4.02,30.0600149701,131.61,44.3042,-18.9446,48.1846449276,7.3642,1.2254,7.465456905,36.94,-20.17,42.0879139421,134.25,7.3642,1.2254,7.465456905,7.3642,1.2254,7.465456905,0.0,0.0,0.0,132.05
2020-12-27 01:30:00,36.9044,-2.9298,37.0205141428,7.2943999999999996,1.2002,7.3924793811,29.61,-4.13,29.896638607,132.37,43.9644,-19.3198,48.0221109428,7.2943999999999996,1.2002,7.3924793811,36.67,-20.52,42.0209388282,134.85,7.2943999999999996,1.2002,7.3924793811,7.2943999999999996,1.2002,7.3924793811,0.0,0.0,0.0,132.82
2020-12-27 02:00:00,36.0378,-3.1364,36.1740242964,7.3278,1.2136,7.4276158894,28.71,-4.35,29.0376755268,132.75,42.8578,-19.6764,47.1587927941,7.3278,1.2136,7.4276158894,35.53,-20.89,41.2161740097,135.29,7.3278,1.2136,7.4276158894,7.3278,1.2136,7.4276158894,0.0,0.0,0.0,133.23
2020-12-27 02:30:00,35.3204,-3.199,35.4649722566,7.3304,1.211,7.4297567363,27.99,-4.41,28.3352818938,132.85,41.9804,-19.809,46.4192897959,7.3304,1.211,7.4297567363,34.65,-21.02,40.5273105449,135.38,7.3304,1.211,7.4297567363,7.3304,1.211,7.4297567363,0.0,0.0,0.0,133.34
2020-12-27 03:00:00,34.445,-3.3414,34.6066898007,7.235,1.1985999999999999,7.3336121359,27.21,-4.54,27.5861505107,132.99,40.765,-20.2014,45.4959535229,7.235,1.1985999999999999,7.3336121359,33.53,-21.4,39.7771404201,135.38,7.235,1.1985999999999999,7.3336121359,7.235,1.1985999999999999,7.3336121359,0.0,0.0,0.0,133.5
2020-12-27 03:30:00,34.3288,-3.2824,34.48536877,7.2688,1.2176,7.3700748436,27.06,-4.5,27.4316167952,133.47,40.6988,-20.1424,45.410445926,7.2688,1.2176,7.3700748436,33.43,-21.36,39.6713309583,135.79,7.2688,1.2176,7.3700748436,7.2688,1.2176,7.3700748436,0.0,0.0,0.0,133.99
2020-12-27 04:00:00,33.3778,-3.5982000000000003,33.5711866945,7.2878,1.2118,7.3878608595,26.09,-4.8100000000000005,26.5296852601,133.47,39.6278,-20.4382,44.5879193513,7.2878,1.2118,7.3878608595,32.34,-21.65,38.9178378125,135.79,7.2878,1.2118,7.3878608595,7.2878,1.2118,7.3878608595,0.0,0.0,0.0,133.99
2020-12-27 04:30:00,33.3006,-3.7426,33.5102523882,7.1406,1.2274,7.2453211882,26.16,-4.97,26.6279270692,133.72,39.5406,-20.6526,44.6092920267,7.1406,1.2274,7.2453211882,32.4,-21.88,39.0959639861,136.05,7.1406,1.2274,7.2453211882,7.1406,1.2274,7.2453211882,0.0,0.0,0.0,134.24
2020-12-27 05:00:00,32.6842,-3.7556000000000003,32.899262317,7.0942,1.2344,7.2007928036,25.59,-4.99,26.0719811292,133.66,38.8042,-20.6856,43.9734008805,7.0942,1.2344,7.2007928036,31.71,-21.92,38.548806726,136.0,7.0942,1.2344,7.2007928036,7.0942,1.2344,7.2007928036,0.0,0.0,0.0,134.19
2020-12-27 05:30:00,32.4712,-3.6098,32.6712333021,7.0712,1.2302,7.1774132861,25.4,-4.84,25.857022257,133.8,38.5412,-20.5798,43.6915582862,7.0712,1.2302,7.1774132861,31.47,-21.81,38.2888626104,136.14,7.0712,1.2302,7.1774132861,7.0712,1.2302,7.1774132861,0.0,0.0,0.0,134.33
2020-12-27 06:00:00,32.394800000000004,-3.6704,32.6020690018,7.0448,1.2296,7.1513022031,25.35,-4.9,25.8192273316,133.61,38.4748,-20.5704,43.6285639369,7.0448,1.2296,7.1513022031,31.43,-21.8,38.2502928093,135.9,7.0448,1.2296,7.1513022031,7.0448,1.2296,7.1513022031,0.0,0.0,0.0,134.13
2020-12-27 06:30:00,33.051,-3.4462,33.2301804906,7.111,1.2238,7.2155393035,25.94,-4.67,26.3570199378,133.7,39.321,-20.2762,44.2409914835,7.111,1.2238,7.2155393035,32.21,-21.5,38.7264005557,136.02,7.111,1.2238,7.2155393035,7.111,1.2238,7.2155393035,0.0,0.0,0.0,134.23
2020-12-27 07:00:00,34.1492,-2.9874,34.279621051,7.0592,1.2326,7.1660035864000005,27.09,-4.22,27.4167193515,133.32,40.6492,-19.6074,45.1310048127,7.0592,1.2326,7.1660035864000005,33.59,-20.84,39.529655956,135.69,7.0592,1.2326,7.1660035864000005,7.0592,1.2326,7.1660035864000005,0.0,0.0,0.0,133.82
2020-12-27 07:30:00,35.382,-2.9114,35.5015798798,7.012,1.2386,7.1205529252,28.37,-4.15,28.6719270367,132.9,42.202,-19.3514,46.4272063122,7.012,1.2386,7.1205529252,35.19,-20.59,40.7711196805,135.24,7.012,1.2386,7.1205529252,7.012,1.2386,7.1205529252,0.0,0.0,0.0,133.37
2020-12-27 08:00:00,37.1048,-2.2034,37.1701648449,6.9948,1.2166000000000001,7.0998128567,30.11,-3.42,30.3036053961,132.21,44.3248,-18.3234,47.9628489834,6.9948,1.2166000000000001,7.0998128567,37.33,-19.54,42.1347896636,134.58,6.9948,1.2166000000000001,7.0998128567,6.9948,1.2166000000000001,7.0998128567,0.0,0.0,0.0,132.65
2020-12-27 08:30:00,38.9968,-1.4969999999999999,39.0255226645,7.0568,1.2429999999999999,7.1654361514,31.94,-2.74,32.0573111786,132.21,46.5868,-17.467,49.7536533658,7.0568,1.2429999999999999,7.1654361514,39.53,-18.71,43.7342543094,134.68,7.0568,1.2429999999999999,7.1654361514,7.0568,1.2429999999999999,7.1654361514,0.0,0.0,0.0,132.68
2020-12-27 09:00:00,41.532,-0.34340000000000004,41.5334196468,7.142,1.2266,7.246565501,34.39,-1.57,34.4258187993,130.31,49.702,-15.2234,51.9811572742,7.142,1.2266,7.246565501,42.56,-16.45,45.6284571293,133.03,7.142,1.2266,7.246565501,7.142,1.2266,7.246565501,0.0,0.0,0.0,130.68
2020-12-27 09:30:00,42.519,-5.998,42.9399739753,7.509,1.182,7.6014607149,35.01,-7.18,35.7386695332,130.73,52.909,4.812,53.1273717118,7.509,1.182,7.6014607149,45.4,3.63,45.5448888461,132.82,7.509,1.182,7.6014607149,7.509,1.182,7.6014607149,0.0,0.0,0.0,131.85
2020-12-27 10:00:00,43.9638,-10.868,45.2871851017,8.2938,1.092,8.3653799938,35.67,-11.96,37.6216759329,131.24,56.2238,21.882,60.3318954653,8.2938,1.092,8.3653799938,47.93,20.79,52.2447030808,132.73,8.2938,1.092,8.3653799938,8.2938,1.092,8.3653799938,0.0,0.0,0.0,133.06
2020-12-27 10:30:00,45.8284,-10.4968,47.0151577345,9.3284,0.9932000000000001,9.3811242823,36.5,-11.49,38.2657823649,131.42,58.0184,22.4332,62.2043664127,9.3284,0.9932000000000001,9.3811242823,48.69,21.44,53.2014069363,132.81,9.3284,0.9932000000000001,9.3811242823,9.3284,0.9932000000000001,9.3811242823,0.0,0.0,0.0,133.27
2020-12-27 11:00:00,47.1796,-10.117,48.2521330633,10.2896,0.883,10.3274177392,36.89,-11.0,38.4950918949,131.26,59.1796,22.833,63.4316241725,10.2896,0.883,10.3274177392,48.89,21.95,53.5913668421,132.67,10.2896,0.883,10.3274177392,10.2896,0.883,10.3274177392,0.0,0.0,0.0,133.07
2020-12-27 11:30:00,48.1676,-10.0386,49.2025525732,10.9876,0.7714000000000001,11.0146453288,37.18,-10.81,38.719613892699996,131.3,60.0076,23.0214,64.2720539249,10.9876,0.7714000000000001,11.0146453288,49.02,22.25,53.8332880289,132.67,10.9876,0.7714000000000001,11.0146453288,10.9876,0.7714000000000001,11.0146453288,0.0,0.0,0.0,133.12
2020-12-27 12:00:00,49.452,-9.8298,50.4194929768,10.532,0.8102,10.5631173448,38.92,-10.64,40.3481845936,130.83,61.952,23.1602,66.1395885082,10.532,0.8102,10.5631173448,51.42,22.35,56.0672712017,132.17,10.532,0.8102,10.5631173448,10.532,0.8102,10.5631173448,0.0,0.0,0.0,132.64
2020-12-27 12:30:00,51.9024,-9.4138,52.7492062139,10.532399999999999,0.8062,10.5632101276,41.37,-10.22,42.6136750351,130.3,64.7924,23.3762,68.8803442515,10.532399999999999,0.8062,10.5632101276,54.26,22.57,58.7669337298,131.54,10.532399999999999,0.8062,10.5632101276,10.532399999999999,0.8062,10.5632101276,0.0,0.0,0.0,132.09
2020-12-27 13:00:00,53.4912,-9.5624,54.339193693,10.2912,0.8476,10.3260458647,43.2,-10.41,44.4365626483,129.93,66.9812,23.3876,70.9468884955,10.2912,0.8476,10.3260458647,56.69,22.54,61.0066201326,133.24,10.2912,0.8476,10.3260458647,10.2912,0.8476,10.3260458647,0.0,0.0,0.0,131.67
2020-12-27 13:30:00,53.6004,-9.5948,54.4523926674,9.7904,0.9152,9.8330830974,43.81,-10.51,45.0530376334,130.38,67.3804,23.6752,71.4187188292,9.7904,0.9152,9.8330830974,57.59,22.76,61.9243546595,134.59,9.7904,0.9152,9.8330830974,9.7904,0.9152,9.8330830974,0.0,0.0,0.0,132.15
2020-12-27 14:00:00,53.8148,-9.5818,54.661170773,9.0748,0.9982000000000001,9.1295343956,44.74,-10.58,45.9739491451,130.42,67.9948,23.7082,72.0095241915,9.0748,0.9982000000000001,9.1295343956,58.92,22.71,63.1451542084,134.68,9.0748,0.9982000000000001,9.1295343956,9.0748,0.9982000000000001,9.1295343956,0.0,0.0,0.0,132.15
2020-12-27 14:30:00,54.2934,-9.6318,55.1411357772,9.4234,0.8882,9.4651659679,44.87,-10.52,46.0867367037,130.12,68.3734,23.6282,72.3409542569,9.4234,0.8882,9.4651659679,58.95,22.74,63.1839386237,134.36,9.4234,0.8882,9.4651659679,9.4234,0.8882,9.4651659679,0.0,0.0,0.0,131.85
2020-12-27 15:00:00,54.506,-14.532399999999999,56.410058374,8.306,1.0676,8.3743301678,46.2,-15.6,48.7626906559,130.25,69.416,17.7676,71.6538112438,8.306,1.0676,8.3743301678,61.11,16.7,63.350786104,134.06,8.306,1.0676,8.3743301678,8.306,1.0676,8.3743301678,0.0,0.0,0.0,132.14
2020-12-27 15:30:00,55.028,-20.9454,58.8794579218,7.238,1.2046000000000001,7.33755444,47.79,-22.15,52.6735854105,131.37,70.698,10.2446,71.4363985176,7.238,1.2046000000000001,7.33755444,63.46,9.04,64.1006489827,134.83,7.238,1.2046000000000001,7.33755444,7.238,1.2046000000000001,7.33755444,0.0,0.0,0.0,133.52
2020-12-27 16:00:00,55.8068,-20.7264,59.5313579822,7.0668,1.2436,7.1753887142,48.74,-21.97,53.4627767704,131.18,71.6968,10.1936,72.4178197076,7.0668,1.2436,7.1753887142,64.63,8.95,65.2467577739,134.71,7.0668,1.2436,7.1753887142,7.0668,1.2436,7.1753887142,0.0,0.0,0.0,133.33
2020-12-27 16:30:00,57.7616,-20.1642,61.180040832,7.1616,1.2658,7.2726036741,50.6,-21.43,54.9509317482,131.42,73.9416,10.825800000000001,74.7299013528,7.1616,1.2658,7.2726036741,66.78,9.56,67.4608182577,135.15,7.1616,1.2658,7.2726036741,7.1616,1.2658,7.2726036741,0.0,0.0,0.0,133.53
2020-12-27 17:00:00,60.6478,-19.9824,63.8549289765,12.1778,1.3676,12.2543519861,48.47,-21.35,52.9637932932,131.38,75.9278,10.7676,76.6874958686,12.1778,1.3676,12.2543519861,63.75,9.4,64.439293137,134.87,12.1778,1.3676,12.2543519861,12.1778,1.3676,12.2543519861,0.0,0.0,0.0,133.53
2020-12-27 17:30:00,61.8256,-20.1304,65.0202877533,15.1656,1.6096,15.2507781939,46.66,-21.74,51.4760449141,131.38,76.6256,10.4696,77.3375400405,15.1656,1.6096,15.2507781939,61.46,8.86,62.0953395997,134.96,15.1656,1.6096,15.2507781939,15.1656,1.6096,15.2507781939,0.0,0.0,0.0,133.53
2020-12-27 18:00:00,62.0586,-13.01,63.4076488601,15.1586,1.65,15.2481360815,46.9,-14.66,49.1378224996,132.09,74.2386,-12.6,75.3002638107,15.1586,1.65,15.2481360815,59.08,-14.25,60.7742453676,133.43,15.1586,1.65,15.2481360815,15.1586,1.65,15.2481360815,0.0,0.0,0.0,133.27
2020-12-27 18:30:00,60.9578,-13.0218,62.3331425173,11.8678,1.3682,11.9464073294,49.09,-14.39,51.1556468046,131.14,73.6178,-13.761800000000001,74.8930411726,11.8678,1.3682,11.9464073294,61.75,-15.13,63.5765632918,132.42,11.8678,1.3682,11.9464073294,11.8678,1.3682,11.9464073294,0.0,0.0,0.0,132.27
2020-12-27 19:00:00,59.9316,-12.7876,61.2806608346,7.4316,1.2524,7.5363906693,52.5,-14.04,54.3449316864,130.93,73.6416,-13.467600000000001,74.8629514534,7.4316,1.2524,7.5363906693,66.21,-14.72,67.8265619061,132.18,7.4316,1.2524,7.5363906693,7.4316,1.2524,7.5363906693,0.0,0.0,0.0,132.06
2020-12-27 19:30:00,58.2768,-13.3,59.7752073877,6.8568,1.22,6.9644889432,51.42,-14.52,53.4307664179,130.57,71.8068,-13.79,73.118948476,6.8568,1.22,6.9644889432,64.95,-15.01,66.6618526595,131.99,6.8568,1.22,6.9644889432,6.8568,1.22,6.9644889432,0.0,0.0,0.0,131.69
2020-12-27 20:00:00,55.8366,-14.0376,57.5741271173,6.9066,1.2424,7.0174554733,48.93,-15.28,51.2603482236,131.16,68.7466,-15.1576,70.3977829858,6.9066,1.2424,7.0174554733,61.84,-16.4,63.9776961136,132.54,6.9066,1.2424,7.0174554733,6.9066,1.2424,7.0174554733,0.0,0.0,0.0,132.4
2020-12-27 20:30:00,54.041,-14.4188,55.9314891134,6.851,1.2212,6.9589891823,47.19,-15.64,49.7142404146,131.16,66.531,-15.7388,68.3672713105,6.851,1.2212,6.9589891823,59.68,-16.96,62.0430818061,132.59,6.851,1.2212,6.9589891823,6.851,1.2212,6.9589891823,0.0,0.0,0.0,132.4
2020-12-27 21:00:00,51.8466,-15.6176,54.1477549056,6.8766,1.2324,6.9861604133,44.97,-16.85,48.0231548318,132.38,63.8466,-17.2476,66.1352253895,6.8766,1.2324,6.9861604133,56.97,-18.48,59.8923308947,133.65,6.8766,1.2324,6.9861604133,6.8766,1.2324,6.9861604133,0.0,0.0,0.0,133.73
2020-12-27 21:30:00,50.0592,-16.1102,52.5876606124,6.8292,1.2198,6.9372822258,43.23,-17.33,46.5742611321,132.38,61.6192,-17.8702,64.1581628219,6.8292,1.2198,6.9372822258,54.79,-19.09,58.0204463961,133.38,6.8292,1.2198,6.9372822258,6.8292,1.2198,6.9372822258,0.0,0.0,0.0,133.73
2020-12-27 22:00:00,48.2532,-16.8982,51.1265143881,6.9332,1.2518,7.0453009503,41.32,-18.15,45.1305317939,133.2,59.3832,-18.7582,62.275472776,6.9332,1.2518,7.0453009503,52.45,-20.01,56.1373547649,134.03,6.9332,1.2518,7.0453009503,6.9332,1.2518,7.0453009503,0.0,0.0,0.0,134.59
2020-12-27 22:30:00,46.6068,-9.8532,47.636953686,6.9368,1.2468,7.0479574687,39.67,-11.1,41.1936754854,132.91,57.1368,-10.6232,58.1159727827,6.9368,1.2468,7.0479574687,50.2,-11.87,51.5842698892,134.52,6.9368,1.2468,7.0479574687,6.9368,1.2468,7.0479574687,0.0,0.0,0.0,134.09
2020-12-27 23:00:00,45.4372,-5.6346,45.7852362776,6.9372,1.2354,7.0463435199,38.5,-6.87,39.1081436532,131.82,55.7472,-5.1746,55.986844820900004,6.9372,1.2354,7.0463435199,48.81,-6.41,49.2290991183,133.89,6.9372,1.2354,7.0463435199,6.9372,1.2354,7.0463435199,0.0,0.0,0.0,132.8
2020-12-27 23:30:00,43.2768,-5.9632000000000005,43.6857090189,6.9168,1.2368000000000001,7.0265067053,36.36,-7.2,37.0660167809,132.06,53.0668,-5.6232,53.3638982879,6.9168,1.2368000000000001,7.0265067053,46.15,-6.86,46.6570691321,134.12,6.9168,1.2368000000000001,7.0265067053,6.9168,1.2368000000000001,7.0265067053,0.0,0.0,0.0,133.07
2020-12-28 00:00:00,41.7182,-6.3678,42.2013872767,6.9682,1.2422,7.0780556709,34.75,-7.61,35.5735098072,132.17,51.1082,-6.1478,51.476631126,6.9682,1.2422,7.0780556709,44.14,-7.39,44.7543483921,134.2,6.9682,1.2422,7.0780556709,6.9682,1.2422,7.0780556709,0.0,0.0,0.0,133.21
2020-12-28 00:30:00,41.9566,-6.4878,42.4552450517,6.9866,1.2422,7.0961708266,34.97,-7.73,35.8141564189,132.25,51.2866,-6.3578,51.6791733719,6.9866,1.2422,7.0961708266,44.3,-7.6,44.9471912359,134.29,6.9866,1.2422,7.0961708266,6.9866,1.2422,7.0961708266,0.0,0.0,0.0,133.28
2020-12-28 01:00:00,41.8932,-6.464,42.3889549557,6.8632,1.226,6.9718426718,35.03,-7.69,35.8641464418,131.75,51.2532,-6.294,51.6382120744,6.8632,1.226,6.9718426718,44.39,-7.52,45.0224666139,133.72,6.8632,1.226,6.9718426718,6.8632,1.226,6.9718426718,0.0,0.0,0.0,132.78
2020-12-28 01:30:00,41.011,-6.84,41.5774905568,6.841,1.23,6.9506964399,34.17,-8.07,35.1100242096,132.05,50.181,-6.76,50.6342804926,6.841,1.23,6.9506964399,43.34,-7.99,44.0703494427,133.96,6.841,1.23,6.9506964399,6.841,1.23,6.9506964399,0.0,0.0,0.0,133.09
2020-12-28 02:00:00,39.5666,-7.1124,40.2007719991,6.9566,1.2476,7.0675872347,32.61,-8.36,33.6645466329,132.45,48.4166,-7.0724,48.9304199585,6.9566,1.2476,7.0675872347,41.46,-8.32,42.286569972,134.44,6.9566,1.2476,7.0675872347,6.9566,1.2476,7.0675872347,0.0,0.0,0.0,133.52
2020-12-28 02:30:00,38.6328,-7.052,39.2711591354,6.9328,1.238,7.0424683059,31.7,-8.29,32.7660510285,132.17,47.2828,-7.032,47.8028471939,6.9328,1.238,7.0424683059,40.35,-8.27,41.1887775978,134.26,6.9328,1.238,7.0424683059,6.9328,1.238,7.0424683059,0.0,0.0,0.0,133.27
2020-12-28 03:00:00,37.8336,-7.384,38.5474349985,7.0036,1.266,7.1171039728,30.83,-8.65,32.0204840688,132.84,46.2636,-7.444,46.8586579082,7.0036,1.266,7.1171039728,39.26,-8.71,40.2145707425,134.92,7.0036,1.266,7.1171039728,7.0036,1.266,7.1171039728,0.0,0.0,0.0,133.98
2020-12-28 03:30:00,37.381,-7.4298,38.1122170575,7.071,1.2202,7.1755089743,30.31,-8.65,31.5201300759,132.77,45.701,-7.4398,46.3026135876,7.071,1.2202,7.1755089743,38.63,-8.66,39.588792606,134.97,7.071,1.2202,7.1755089743,7.071,1.2202,7.1755089743,0.0,0.0,0.0,133.91
2020-12-28 04:00:00,36.5178,-7.4318,37.2663570541,7.3478,1.2382,7.4513961162,29.17,-8.67,30.4311978075,132.91,44.6178,-7.4818,45.24074942,7.3478,1.2382,7.4513961162,37.27,-8.72,38.276511074,135.06,7.3478,1.2382,7.4513961162,7.3478,1.2382,7.4513961162,0.0,0.0,0.0,134.06
2020-12-28 04:30:00,36.466,-7.048,37.14085971,7.226,1.232,7.3302728462,29.24,-8.28,30.3897351091,132.85,44.596,-6.9879999999999995,45.1401745677,7.226,1.232,7.3302728462,37.37,-8.22,38.2633675988,135.17,7.226,1.232,7.3302728462,7.226,1.232,7.3302728462,0.0,0.0,0.0,134.0
2020-12-28 05:00:00,35.8294,-7.293,36.5641047116,6.9494,1.207,7.0534395411,28.88,-8.5,30.1048899682,133.09,43.6694,-7.603,44.3263139158,6.9494,1.207,7.0534395411,36.72,-8.81,37.7620775382,135.44,6.9494,1.207,7.0534395411,6.9494,1.207,7.0534395411,0.0,0.0,0.0,134.29
2020-12-28 05:30:00,35.919200000000004,-7.376,36.6687101578,7.1192,1.244,7.2270702667,28.8,-8.62,30.0623418915,132.95,43.6492,-7.946,44.3665592157,7.1192,1.244,7.2270702667,36.53,-9.19,37.6682492293,135.31,7.1192,1.244,7.2270702667,7.1192,1.244,7.2270702667,0.0,0.0,0.0,134.18
2020-12-28 06:00:00,36.1538,-7.271,36.8776991614,7.0138,1.239,7.1223950635,29.14,-8.51,30.3572017815,132.82,43.9538,-7.821,44.6441997962,7.0138,1.239,7.1223950635,36.94,-9.06,38.0348156299,135.17,7.0138,1.239,7.1223950635,7.0138,1.239,7.1223950635,0.0,0.0,0.0,134.06
2020-12-28 06:30:00,37.8598,-6.6498,38.4393586846,7.0598,1.2302,7.1661822528,30.8,-7.88,31.7920493205,132.09,46.0598,-6.7398,46.5502962405,7.0598,1.2302,7.1661822528,39.0,-7.97,39.8060409988,134.47,7.0598,1.2302,7.1661822528,7.0598,1.2302,7.1661822528,0.0,0.0,0.0,133.26
2020-12-28 07:00:00,38.0084,-6.4942,38.5592155548,7.2384,1.2358,7.3431353113,30.77,-7.73,31.7261059697,132.53,46.3384,-6.3442,46.7706765848,7.2384,1.2358,7.3431353113,39.1,-7.58,39.8279600281,134.87,7.2384,1.2358,7.3431353113,7.2384,1.2358,7.3431353113,0.0,0.0,0.0,133.65
2020-12-28 07:30:00,40.0594,-6.1014,40.5213846052,7.3494,1.2586,7.4563901668,32.71,-7.36,33.5278048789,132.16,48.8294,-5.8114,49.1740040501,7.3494,1.2586,7.4563901668,41.48,-7.07,42.078204572,134.59,7.3494,1.2586,7.4563901668,7.3494,1.2586,7.4563901668,0.0,0.0,0.0,133.24
2020-12-28 08:00:00,41.5624,-5.7086,41.9526066856,7.3324,1.2514,7.4384199747,34.23,-6.96,34.930423702,132.1,50.7124,-5.3286,50.9915825575,7.3324,1.2514,7.4384199747,43.38,-6.58,43.8761985591,134.49,7.3324,1.2514,7.4384199747,7.3324,1.2514,7.4384199747,0.0,0.0,0.0,133.16
2020-12-28 08:30:00,43.206,-4.9284,43.4861766836,7.536,1.2416,7.6375956007,35.67,-6.17,36.1996933689,131.67,52.706,-4.4784,52.8959214171,7.536,1.2416,7.6375956007,45.17,-5.72,45.5307291837,134.14,7.536,1.2416,7.6375956007,7.536,1.2416,7.6375956007,0.0,0.0,0.0,132.7
2020-12-28 09:00:00,45.8128,-4.4134,46.0248926495,7.6928,1.2266,7.7899755712,38.12,-5.64,38.5349711301,131.18,55.8828,-3.7434000000000003,56.0080385248,7.6928,1.2266,7.7899755712,48.19,-4.97,48.4456086761,133.54,7.6928,1.2266,7.7899755712,7.6928,1.2266,7.7899755712,0.0,0.0,0.0,132.17
2020-12-28 09:30:00,48.5988,-3.4388,48.7203110302,8.0788,1.2012,8.1676123121,40.52,-4.64,40.7848010906,130.23,59.2688,-2.3688000000000002,59.3161181036,8.0788,1.2012,8.1676123121,51.19,-3.5700000000000003,51.3143352291,132.5,8.0788,1.2012,8.1676123121,8.0788,1.2012,8.1676123121,0.0,0.0,0.0,131.17
2020-12-28 10:00:00,51.0244,-8.334,51.7005314418,8.1544,1.196,8.2416415452,42.87,-9.53,43.9164866536,130.29,62.6344,-7.914,63.1323962745,8.1544,1.196,8.2416415452,54.48,-9.11,55.2364236713,131.94,8.1544,1.196,8.2416415452,8.1544,1.196,8.2416415452,0.0,0.0,0.0,131.39
2020-12-28 10:30:00,52.8548,-13.585,54.5727231137,8.7248,1.105,8.7944960083,44.13,-14.69,46.5107836958,130.68,64.7248,-14.065,66.2353678939,8.7248,1.105,8.7944960083,56.0,-15.17,58.0183496835,131.87,8.7248,1.105,8.7944960083,8.7248,1.105,8.7944960083,0.0,0.0,0.0,131.98
2020-12-28 11:00:00,53.7488,-13.2984,55.369494706,9.4988,0.9816,9.5493842733,44.25,-14.28,46.4971063616,130.31,65.4988,-13.6784,66.9118182984,9.4988,0.9816,9.5493842733,56.0,-14.66,57.8870935529,131.38,9.4988,0.9816,9.5493842733,9.4988,0.9816,9.5493842733,0.0,0.0,0.0,131.58
2020-12-28 11:30:00,55.0702,-13.0758,56.6012674211,10.2302,0.8642000000000001,10.2666369216,44.84,-13.94,46.9568866089,130.19,66.6202,-13.3658,67.9477421088,10.2302,0.8642000000000001,10.2666369216,56.39,-14.23,58.1577595855,131.19,10.2302,0.8642000000000001,10.2666369216,10.2302,0.8642000000000001,10.2666369216,0.0,0.0,0.0,131.46
2020-12-28 12:00:00,56.0238,-12.822,57.4723398727,9.2138,1.008,9.2687741606,46.81,-13.83,48.810296045,129.82,68.3538,-13.022,69.5831478049,9.2138,1.008,9.2687741606,59.14,-14.03,60.7814157453,132.47,9.2138,1.008,9.2687741606,9.2138,1.008,9.2687741606,0.0,0.0,0.0,131.07
2020-12-28 12:30:00,57.1332,-12.9822,58.5895900231,9.1232,1.0478,9.1831728221,48.01,-14.03,50.0180067576,129.82,69.5032,-13.4722,70.7968571554,9.1232,1.0478,9.1831728221,60.38,-14.52,62.1013268779,132.76,9.1232,1.0478,9.1831728221,9.1232,1.0478,9.1831728221,0.0,0.0,0.0,131.1
2020-12-28 13:00:00,57.3426,-13.1216,58.8247410646,9.7726,0.9384,9.817550882,47.57,-14.06,49.6043193684,129.82,69.4126,-13.6516,70.7423156344,9.7726,0.9384,9.817550882,59.64,-14.59,61.3986783245,132.6,9.7726,0.9384,9.817550882,9.7726,0.9384,9.817550882,0.0,0.0,0.0,131.04
2020-12-28 13:30:00,57.8108,-13.0346,59.2620400746,10.0208,0.9154,10.0625240273,47.79,-13.95,49.7844011715,129.96,69.5008,-13.624600000000001,70.8236607766,10.0208,0.9154,10.0625240273,59.48,-14.54,61.2313808435,132.87,10.0208,0.9154,10.0625240273,10.0208,0.9154,10.0625240273,0.0,0.0,0.0,131.21
2020-12-28 14:00:00,57.0648,-13.0466,58.5372118451,9.0448,0.9734,9.0970277893,48.02,-14.02,50.0248018487,130.15,69.0748,-13.6766,70.4157466949,9.0448,0.9734,9.0970277893,60.03,-14.65,61.7917745335,133.07,9.0448,0.9734,9.0970277893,9.0448,0.9734,9.0970277893,0.0,0.0,0.0,131.42
2020-12-28 14:30:00,55.9056,-13.4332,57.496843162,8.6956,1.0268,8.7560137962,47.21,-14.46,49.3748488605,130.87,67.9356,-14.1732,69.3983093857,8.6956,1.0268,8.7560137962,59.24,-15.2,61.1589535555,133.82,8.6956,1.0268,8.7560137962,8.6956,1.0268,8.7560137962,0.0,0.0,0.0,132.16
2020-12-28 15:00:00,55.4658,-13.8152,57.1604296754,9.5258,1.0948,9.5885062799,45.94,-14.91,48.2989823909,131.02,67.1058,-14.8052,68.7195921167,9.5258,1.0948,9.5885062799,57.58,-15.9,59.7349679836,133.98,9.5258,1.0948,9.5885062799,9.5258,1.0948,9.5885062799,0.0,0.0,0.0,132.34
2020-12-28 15:30:00,55.0874,-14.0366,56.8475837509,10.3174,1.1834,10.3850458988,44.77,-15.22,47.2863754162,131.34,66.3674,-15.4666,68.1457812217,10.3174,1.1834,10.3850458988,56.05,-16.65,58.4707191678,134.15,10.3174,1.1834,10.3850458988,10.3174,1.1834,10.3850458988,0.0,0.0,0.0,132.7
2020-12-28 16:00:00,55.5888,-14.3068,57.4003415641,11.8688,1.3132000000000001,11.9412272267,43.72,-15.62,46.4265312079,131.8,66.9088,-15.7668,68.7413958229,11.8688,1.3132000000000001,11.9412272267,55.04,-17.08,57.6292286952,134.92,11.8688,1.3132000000000001,11.9412272267,11.8688,1.3132000000000001,11.9412272267,0.0,0.0,0.0,133.19
2020-12-28 16:30:00,58.1144,-13.6742,59.701484345,12.0644,1.3558,12.1403435289,46.05,-15.03,48.4407204736,131.18,70.0044,-14.9642,71.5859155211,12.0644,1.3558,12.1403435289,57.94,-16.32,60.1945678612,134.42,12.0644,1.3558,12.1403435289,12.0644,1.3558,12.1403435289,0.0,0.0,0.0,132.53
2020-12-28 17:00:00,62.2378,-12.4022,63.4614710961,15.1178,1.5878,15.2009534464,47.12,-13.99,49.1529704087,130.29,74.3278,-13.4422,75.5335329088,15.1178,1.5878,15.2009534464,59.21,-15.03,61.0878465818,133.57,15.1178,1.5878,15.2009534464,15.1178,1.5878,15.2009534464,0.0,0.0,0.0,131.59
2020-12-28 17:30:00,64.867,-12.0188,65.9710485171,15.077,1.5812,15.1596874123,49.79,-13.6,51.6139913202,130.19,77.557,-12.9988,78.6387757435,15.077,1.5812,15.1596874123,62.48,-14.58,64.1586065933,133.54,15.077,1.5812,15.1596874123,15.077,1.5812,15.1596874123,0.0,0.0,0.0,131.46
2020-12-28 18:00:00,65.1,-12.0212,66.200598558,14.59,1.5888,14.6762524317,50.51,-13.61,52.3114920452,130.33,77.97,-13.0012,79.0465185915,14.59,1.5888,14.6762524317,63.38,-14.59,65.0376237266,133.74,14.59,1.5888,14.6762524317,14.59,1.5888,14.6762524317,0.0,0.0,0.0,131.6
2020-12-28 18:30:00,64.0714,-12.1682,65.2166342983,11.2414,1.3318,11.320016130700001,52.83,-13.5,54.5275975997,130.26,77.5914,-12.9482,78.6643581122,11.2414,1.3318,11.320016130700001,66.35,-14.28,67.8692927619,133.74,11.2414,1.3318,11.320016130700001,11.2414,1.3318,11.320016130700001,0.0,0.0,0.0,131.49
2020-12-28 19:00:00,62.539,-12.7434,63.8241393562,10.869,1.2866,10.944884675499999,51.67,-14.03,53.5409170635,130.75,75.779,-13.6934,77.0062727611,10.869,1.2866,10.944884675499999,64.91,-14.98,66.6161279271,134.24,10.869,1.2866,10.944884675499999,10.869,1.2866,10.944884675499999,0.0,0.0,0.0,132.02
2020-12-28 19:30:00,60.7252,-13.3784,62.1814401699,10.9552,1.2916,11.0310759947,49.77,-14.67,51.8870099351,131.38,73.4752,-14.4384,74.8803873494,10.9552,1.2916,11.0310759947,62.52,-15.73,64.4684674861,134.91,10.9552,1.2916,11.0310759947,10.9552,1.2916,11.0310759947,0.0,0.0,0.0,132.69
2020-12-28 20:00:00,59.0258,-13.0344,60.4478341134,7.4558,1.2456,7.5591317623,51.57,-14.28,53.5105905406,130.99,72.6958,-13.7144,73.9781326136,7.4558,1.2456,7.5591317623,65.24,-14.96,66.9332443559,134.47,7.4558,1.2456,7.5591317623,7.4558,1.2456,7.5591317623,0.0,0.0,0.0,132.24
2020-12-28 20:30:00,58.376,-14.125,60.0605777611,9.616,1.225,9.6937134783,48.76,-15.35,51.1190776521,131.43,70.746,-15.305,72.3825914222,9.616,1.225,9.6937134783,61.13,-16.53,63.325490918,134.99,9.616,1.225,9.6937134783,9.616,1.225,9.6937134783,0.0,0.0,0.0,132.76
2020-12-28 21:00:00,57.064,-13.7622,58.7000702286,7.124,1.2278,7.2290295919,49.94,-14.99,52.1411900516,131.24,70.084,-14.7622,71.621851448,7.124,1.2278,7.2290295919,62.96,-15.99,64.958769231,134.77,7.124,1.2278,7.2290295919,7.124,1.2278,7.2290295919,0.0,0.0,0.0,132.56
2020-12-28 21:30:00,54.4956,-14.6042,56.4185525958,6.9356,1.2458,7.0465995345,47.56,-15.85,50.1315878464,131.82,67.0256,-15.8442,68.8728519012,6.9356,1.2458,7.0465995345,60.09,-17.09,62.4730037696,135.47,6.9356,1.2458,7.0465995345,6.9356,1.2458,7.0465995345,0.0,0.0,0.0,133.19
2020-12-28 22:00:00,51.8562,-15.2628,54.0556985181,6.7762,1.2172,6.8846541148,45.08,-16.48,47.9978832867,131.95,63.8362,-16.6728,65.9775923347,6.7762,1.2172,6.8846541148,57.06,-17.89,59.7987934661,135.56,6.7762,1.2172,6.8846541148,6.7762,1.2172,6.8846541148,0.0,0.0,0.0,133.35
2020-12-28 22:30:00,49.6974,-13.876,51.5982067785,6.7774,1.214,6.885270275,42.92,-15.09,45.4954338368,132.9,61.0974,-14.986,62.908445242,6.7774,1.214,6.885270275,54.32,-16.2,56.6842341397,134.01,6.7774,1.214,6.885270275,6.7774,1.214,6.885270275,0.0,0.0,0.0,134.27
2020-12-28 23:00:00,46.4316,-4.7416,46.6730784191,6.8616,1.2384,6.9724593308,39.57,-5.98,40.0193115883,131.95,56.7716,-4.1416,56.9224684735,6.8616,1.2384,6.9724593308,49.91,-5.38,50.1991284785,133.4,6.8616,1.2384,6.9724593308,6.8616,1.2384,6.9724593308,0.0,0.0,0.0,132.98
2020-12-28 23:30:00,41.8932,-5.0066,42.1913053816,7.0132,1.2534,7.1243235328,34.88,-6.26,35.4372967366,132.47,51.2432,-4.5466,51.4445052246,7.0132,1.2534,7.1243235328,44.23,-5.8,44.6086639567,133.79,7.0132,1.2534,7.1243235328,7.0132,1.2534,7.1243235328,0.0,0.0,0.0,133.5
2020-12-29 00:00:00,39.3622,-5.0352,39.6829437905,6.9322,1.2348,7.0413157776,32.43,-6.27,33.0305585784,132.31,48.0922,-4.7052,48.3218233087,6.9322,1.2348,7.0413157776,41.16,-5.94,41.5864064329,133.55,6.9322,1.2348,7.0413157776,6.9322,1.2348,7.0413157776,0.0,0.0,0.0,133.35
2020-12-29 00:30:00,39.2814,-4.7778,39.57089535,6.8714,1.2322,6.9810067182,32.41,-6.01,32.9625272089,131.33,47.9114,-4.4778,48.1201926721,6.8714,1.2322,6.9810067182,41.04,-5.71,41.4353194751,132.64,6.8714,1.2322,6.9810067182,6.8714,1.2322,6.9810067182,0.0,0.0,0.0,132.36
2020-12-29 01:00:00,39.2244,-4.8134,39.5186332623,6.8344000000000005,1.2166000000000001,6.941839736,32.39,-6.03,32.9465172666,130.75,47.9244,-4.2834,48.1154406705,6.8344000000000005,1.2166000000000001,6.941839736,41.09,-5.5,41.4564602927,131.82,6.8344000000000005,1.2166000000000001,6.941839736,6.8344000000000005,1.2166000000000001,6.941839736,0.0,0.0,0.0,131.77
2020-12-29 01:30:00,38.57,-4.6914,38.8542678989,6.89,1.2486,7.0022212162,31.68,-5.94,32.2320647803,130.39,47.05,-4.1714,47.2345538558,6.89,1.2486,7.0022212162,40.16,-5.42,40.5240915999,131.6,6.89,1.2486,7.0022212162,6.89,1.2486,7.0022212162,0.0,0.0,0.0,131.44
2020-12-29 02:00:00,37.2844,-4.8678,37.6008239298,6.8044,1.2422,6.9168576825,30.48,-6.11,31.086371612,130.95,45.4744,-4.4178,45.6884888369,6.8044,1.2422,6.9168576825,38.67,-5.66,39.0820227215,132.16,6.8044,1.2422,6.9168576825,6.8044,1.2422,6.9168576825,0.0,0.0,0.0,132.02
2020-12-29 02:30:00,36.4476,-4.9475999999999996,36.7818744971,6.9276,1.2424,7.0381247161,29.52,-6.19,30.1620042438,130.82,44.3876,-4.5076,44.6158883305,6.9276,1.2424,7.0381247161,37.46,-5.75,37.8987348074,132.13,6.9276,1.2424,7.0381247161,6.9276,1.2424,7.0381247161,0.0,0.0,0.0,131.89
2020-12-29 03:00:00,35.838,-5.0174,36.1875192126,6.998,1.2426,7.1074650024,28.84,-6.26,29.5115773892,131.5,43.598,-4.7874,43.8600593109,6.998,1.2426,7.1074650024,36.6,-6.03,37.0934077701,132.77,6.998,1.2426,7.1074650024,6.998,1.2426,7.1074650024,0.0,0.0,0.0,132.58
2020-12-29 03:30:00,35.3966,-4.8594,35.7286028263,6.9866,1.2306,7.0941494148,28.41,-6.09,29.0553988099,131.43,42.9966,-4.9094,43.2759727784,6.9866,1.2306,7.0941494148,36.01,-6.14,36.5297098264,132.77,6.9866,1.2306,7.0941494148,6.9866,1.2306,7.0941494148,0.0,0.0,0.0,132.54
2020-12-29 04:00:00,34.5894,-5.0538,34.9566515387,6.9294,1.2362,7.038804927,27.66,-6.29,28.3661717544,131.92,42.0394,-5.1838,42.3577966235,6.9294,1.2362,7.038804927,35.11,-6.42,35.692134988,133.2,6.9294,1.2362,7.038804927,6.9294,1.2362,7.038804927,0.0,0.0,0.0,133.05
2020-12-29 04:30:00,34.5938,-5.378,35.0093399315,6.8838,1.222,6.9914223474,27.71,-6.6,28.4851557833,132.87,42.1238,-5.338,42.4606732217,6.8838,1.222,6.9914223474,35.24,-6.5600000000000005,35.8453790606,133.92,6.8838,1.222,6.9914223474,6.8838,1.222,6.9914223474,0.0,0.0,0.0,133.99
2020-12-29 05:00:00,34.5758,-5.3506,34.9873529436,6.8658,1.2194,6.9732450122,27.71,-6.57,28.4782197477,132.5,42.0958,-5.2906,42.4269587173,6.8658,1.2194,6.9732450122,35.23,-6.51,35.8264287922,133.6,6.8658,1.2194,6.9732450122,6.8658,1.2194,6.9732450122,0.0,0.0,0.0,133.62
2020-12-29 05:30:00,34.9756,-5.2526,35.3678159083,6.8956,1.2374,7.0057446514,28.08,-6.49,28.8202446208,131.86,42.5856,-5.1926,42.901007239,6.8956,1.2374,7.0057446514,35.69,-6.43,36.264597061,132.98,6.8956,1.2374,7.0057446514,6.8956,1.2374,7.0057446514,0.0,0.0,0.0,132.97
2020-12-29 06:00:00,35.8094,-5.1888,36.183377037,6.9394,1.2412,7.0495283388,28.87,-6.43,29.5773866324,132.35,43.6394,-5.0588,43.9316365482,6.9394,1.2412,7.0495283388,36.7,-6.3,37.2368097452,133.21,6.9394,1.2412,7.0495283388,6.9394,1.2412,7.0495283388,0.0,0.0,0.0,133.43
2020-12-29 06:30:00,37.7092,-4.8456,38.01925307,7.0492,1.2444,7.1581947445,30.66,-6.09,31.2589779104,132.31,45.6892,-4.7856000000000005,45.9391441366,7.0492,1.2444,7.1581947445,38.64,-6.03,39.1076782742,133.21,7.0492,1.2444,7.1581947445,7.0492,1.2444,7.1581947445,0.0,0.0,0.0,133.37
2020-12-29 07:00:00,40.061,-4.7488,40.3414776928,6.881,1.2312,6.9902799973,33.18,-5.98,33.7145784491,133.08,48.551,-4.5788,48.7664332348,6.881,1.2312,6.9902799973,41.67,-5.8100000000000005,42.0730911629,134.0,6.881,1.2312,6.9902799973,6.881,1.2312,6.9902799973,0.0,0.0,0.0,134.15
2020-12-29 07:30:00,42.895,-4.2716,43.1071640399,6.835,1.2184,6.9427461109,36.06,-5.49,36.4755219291,132.89,52.005,-3.9416,52.1541583727,6.835,1.2184,6.9427461109,45.17,-5.16,45.463771291,133.83,6.835,1.2184,6.9427461109,6.835,1.2184,6.9427461109,0.0,0.0,0.0,133.92
2020-12-29 08:00:00,45.5536,-3.7462,45.7073789163,6.9336,1.2338,7.042518825,38.62,-4.98,38.9397586022,132.09,55.2436,-3.2462,55.3388936951,6.9336,1.2338,7.042518825,48.31,-4.48,48.5172804267,133.07,6.9336,1.2338,7.042518825,6.9336,1.2338,7.042518825,0.0,0.0,0.0,133.08
2020-12-29 08:30:00,48.3428,-3.2338,48.4508387366,6.9128,1.2462,7.0242307963,41.43,-4.48,41.6715166511,131.49,58.6628,-2.5438,58.7179276055,6.9128,1.2462,7.0242307963,51.75,-3.79,51.8885979768,132.45,6.9128,1.2462,7.0242307963,6.9128,1.2462,7.0242307963,0.0,0.0,0.0,132.42
2020-12-29 09:00:00,51.0,-2.4552,51.0590639068,6.95,1.2248,7.0570982025,44.05,-3.68,44.2034489605,131.19,61.92,-1.4952,61.9380498808,6.95,1.2248,7.0570982025,54.97,-2.7199999999999998,55.0372537469,132.25,6.95,1.2248,7.0570982025,6.95,1.2248,7.0570982025,0.0,0.0,0.0,132.08
