Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-29 09:30:00,53.5266,-1.5328,53.5485423088,7.7366,1.1172,7.8168481756,45.79,-2.65,45.8666174903,130.25,64.7066,-0.1628,64.7068047998,7.7366,1.1172,7.8168481756,56.97,-1.28,56.984377683700004,131.63,7.7366,1.1172,7.8168481756,7.7366,1.1172,7.8168481756,0.0,0.0,0.0,131.07
2020-12-29 10:00:00,54.9696,-5.3482,55.2291604807,8.4696,1.0518,8.5346591848,46.5,-6.4,46.9383638403,130.34,66.2496,-4.5682,66.4069119249,8.4696,1.0518,8.5346591848,57.78,-5.62,58.0526726344,131.24,8.4696,1.0518,8.5346591848,8.4696,1.0518,8.5346591848,0.0,0.0,0.0,131.31
2020-12-29 10:30:00,55.4238,-12.8644,56.8971914404,9.2538,1.0156,9.3093639847,46.17,-13.88,48.2112362422,131.13,66.8038,-13.4144,68.1373159275,9.2538,1.0156,9.3093639847,57.55,-14.43,59.3315042789,132.24,9.2538,1.0156,9.3093639847,9.2538,1.0156,9.3093639847,0.0,0.0,0.0,132.34
2020-12-29 11:00:00,55.6854,-12.4404,57.0581048171,11.0054,0.8296,11.0366238189,44.68,-13.27,46.6089615847,131.05,66.1854,-12.8104,67.4137487559,11.0054,0.8296,11.0366238189,55.18,-13.64,56.840847988,134.08,11.0054,0.8296,11.0366238189,11.0054,0.8296,11.0366238189,0.0,0.0,0.0,132.27
2020-12-29 11:30:00,56.152,-12.2358,57.4696607406,12.072,0.6842,12.0913735216,44.08,-12.92,45.9344402382,130.85,66.502,-12.3058,67.630974543,12.072,0.6842,12.0913735216,54.43,-12.99,55.9586007688,133.94,12.072,0.6842,12.0913735216,12.072,0.6842,12.0913735216,0.0,0.0,0.0,132.03
2020-12-29 12:00:00,56.2366,-11.9686,57.4961091337,13.0066,0.5314,13.0174509609,43.23,-12.5,45.0009211017,130.16,66.1066,-11.9486,67.1777612422,13.0066,0.5314,13.0174509609,53.1,-12.48,54.5468642545,133.33,13.0066,0.5314,13.0174509609,13.0066,0.5314,13.0174509609,0.0,0.0,0.0,131.33
2020-12-29 12:30:00,59.425,-11.3432,60.4979240242,9.315,0.9668,9.3650374927,50.11,-12.31,51.5998856588,130.04,71.795,-11.2132,72.6653829498,9.315,0.9668,9.3650374927,62.48,-12.18,63.65612932,133.37,9.315,0.9668,9.3650374927,9.315,0.9668,9.3650374927,0.0,0.0,0.0,131.15
2020-12-29 13:00:00,60.8198,-11.114,61.8269283407,8.3898,1.066,8.4572513289,52.43,-12.18,53.8261767173,130.18,74.0198,-11.074,74.8435987112,8.3898,1.066,8.4572513289,65.63,-12.14,66.7433629659,133.42,8.3898,1.066,8.4572513289,8.3898,1.066,8.4572513289,0.0,0.0,0.0,131.31
2020-12-29 13:30:00,62.475,-10.942,63.4259646281,7.645,1.198,7.7382962595,54.83,-12.14,56.1578890273,129.9,76.375,-10.902,77.1491686864,7.645,1.198,7.7382962595,68.73,-12.1,69.7869823105,133.13,7.645,1.198,7.7382962595,7.645,1.198,7.7382962595,0.0,0.0,0.0,131.02
2020-12-29 14:00:00,63.0654,-11.0604,64.0279401927,7.6854,1.1396,7.7694312096,55.38,-12.2,56.7078865767,129.76,77.0054,-11.0804,77.7985018707,7.6854,1.1396,7.7694312096,69.32,-12.22,70.3888542313,133.05,7.6854,1.1396,7.7694312096,7.6854,1.1396,7.7694312096,0.0,0.0,0.0,130.89
2020-12-29 14:30:00,63.109,-10.918800000000001,64.0465929963,7.319,1.1812,7.4137031529,55.79,-12.1,57.0870747192,129.59,77.149,-10.9288,77.9192329944,7.319,1.1812,7.4137031529,69.83,-12.11,70.8722865442,132.95,7.319,1.1812,7.4137031529,7.319,1.1812,7.4137031529,0.0,0.0,0.0,130.73
2020-12-29 15:00:00,62.8644,-11.2332,63.8601406951,7.4944,1.1668,7.5846854648,55.37,-12.4,56.7414918732,129.72,76.7844,-11.3732,77.6221215995,7.4944,1.1668,7.5846854648,69.29,-12.54,70.4155927334,133.07,7.4944,1.1668,7.5846854648,7.4944,1.1668,7.5846854648,0.0,0.0,0.0,130.88
2020-12-29 15:30:00,62.81,-11.1824,63.7976658645,7.36,1.1876,7.4551991093,55.45,-12.37,56.8130213947,129.59,76.73,-11.2924,77.556503259,7.36,1.1876,7.4551991093,69.37,-12.48,70.4836669023,132.75,7.36,1.1876,7.4551991093,7.36,1.1876,7.4551991093,0.0,0.0,0.0,130.73
2020-12-29 16:00:00,62.9898,-10.9838,63.9402749953,7.0098,1.2562,7.1214699662,55.98,-12.24,57.3025130339,129.62,77.2198,-11.0438,78.0055320505,7.0098,1.2562,7.1214699662,70.21,-12.3,71.2792683745,132.75,7.0098,1.2562,7.1214699662,7.0098,1.2562,7.1214699662,0.0,0.0,0.0,130.73
2020-12-29 16:30:00,64.3952,-11.2544,65.3712727611,9.4652,1.2256,9.5442184803,54.93,-12.48,56.3298792827,129.43,77.9652,-11.5344,78.8137982488,9.4652,1.2256,9.5442184803,68.5,-12.76,69.6783151346,132.68,9.4652,1.2256,9.5442184803,9.4652,1.2256,9.5442184803,0.0,0.0,0.0,130.59
2020-12-29 17:00:00,68.8912,19.4294,71.5786212622,9.8712,1.2394,9.9487035236,59.02,18.19,61.7595053413,132.22,81.7812,-21.9006,84.6628664398,9.8712,1.2394,9.9487035236,71.91,-23.14,75.5414303545,132.4,9.8712,1.2394,9.9487035236,9.8712,1.2394,9.9487035236,0.0,0.0,0.0,131.54
2020-12-29 17:30:00,70.5052,20.5962,73.4519344979,11.0652,1.3162,11.1432057093,59.44,19.28,62.4886549703,132.46,83.7052,-21.5838,86.4431658923,11.0652,1.3162,11.1432057093,72.64,-22.9,76.1641621762,132.64,11.0652,1.3162,11.1432057093,11.0652,1.3162,11.1432057093,0.0,0.0,0.0,131.71
2020-12-29 18:00:00,71.2956,20.5838,74.207515804,10.9556,1.2938,11.0317310428,60.34,19.29,63.3483993484,132.78,84.7256,-21.7662,87.4768241182,10.9556,1.2938,11.0317310428,73.77,-23.06,77.2902095999,132.93,10.9556,1.2938,11.0317310428,10.9556,1.2938,11.0317310428,0.0,0.0,0.0,132.02
2020-12-29 18:30:00,69.8494,20.1002,72.6839509135,11.0894,1.3102,11.1665310818,58.76,18.79,61.6911800827,133.24,82.7894,-22.7798,85.8661984741,11.0894,1.3102,11.1665310818,71.7,-24.09,75.6387341248,133.34,11.0894,1.3102,11.1665310818,11.0894,1.3102,11.1665310818,0.0,0.0,0.0,132.51
2020-12-29 19:00:00,67.7026,19.4184,70.4323526891,11.0526,1.2884,11.1274409151,56.65,18.13,59.4804119017,133.44,79.9426,-24.0316,83.4765661328,11.0526,1.2884,11.1274409151,68.89,-25.32,73.3957389771,133.54,11.0526,1.2884,11.1274409151,11.0526,1.2884,11.1274409151,0.0,0.0,0.0,132.78
2020-12-29 19:30:00,65.5426,19.1264,68.2762886493,11.0526,1.2964,11.1283700388,54.49,17.83,57.3329660841,133.91,77.2626,-25.0836,81.232360225,11.0526,1.2964,11.1283700388,66.21,-26.38,71.2717931583,133.98,11.0526,1.2964,11.1283700388,11.0526,1.2964,11.1283700388,0.0,0.0,0.0,133.31
2020-12-29 20:00:00,61.9332,-2.5904,61.9873489867,9.6732,1.2396,9.7523026204,52.26,-3.83,52.4001574425,132.41,74.4632,-18.2104,76.6575946818,9.6732,1.2396,9.7523026204,64.79,-19.45,67.6464825397,134.4,9.6732,1.2396,9.7523026204,9.6732,1.2396,9.7523026204,0.0,0.0,0.0,133.08
2020-12-29 20:30:00,59.1272,-13.286200000000001,60.6015584806,9.5472,1.2238,9.625316321,49.58,-14.51,51.6596215627,130.79,71.6572,-14.3362,73.0772258797,9.5472,1.2238,9.625316321,62.11,-15.56,64.0294127726,133.98,9.5472,1.2238,9.625316321,9.5472,1.2238,9.625316321,0.0,0.0,0.0,132.09
2020-12-29 21:00:00,57.0246,-13.3488,58.5661631542,7.2246,1.2312,7.3287583259,49.8,-14.58,51.8904268628,130.67,70.0946,-14.2688,71.5321718012,7.2246,1.2312,7.3287583259,62.87,-15.5,64.7525049709,133.94,7.2246,1.2312,7.3287583259,7.2246,1.2312,7.3287583259,0.0,0.0,0.0,131.97
2020-12-29 21:30:00,54.5166,-14.4694,56.4041063392,6.9166,1.2206000000000001,7.0234763415,47.6,-15.69,50.1192188686,131.36,67.1966,-15.5894,68.9812470453,6.9166,1.2206000000000001,7.0234763415,60.28,-16.81,62.5799848194,134.74,6.9166,1.2206000000000001,7.0234763415,6.9166,1.2206000000000001,7.0234763415,0.0,0.0,0.0,132.72
2020-12-29 22:00:00,51.9706,-15.3524,54.190769049,7.0006,1.2376,7.1091528412,44.97,-16.59,47.9325463542,131.77,64.0406,-16.7124,66.1853666766,7.0006,1.2376,7.1091528412,57.04,-17.95,59.7976930993,133.35,7.0006,1.2376,7.1091528412,7.0006,1.2376,7.1091528412,0.0,0.0,0.0,133.19
2020-12-29 22:30:00,49.4914,-16.042,52.0263821341,6.9414,1.208,7.0457290581,42.55,-17.25,45.9136689887,131.61,60.9914,-17.602,63.4805582676,6.9414,1.208,7.0457290581,54.05,-18.81,57.2295255965,132.09,6.9414,1.208,7.0457290581,6.9414,1.208,7.0457290581,0.0,0.0,0.0,133.05
2020-12-29 23:00:00,47.0244,-16.6544,49.8865035327,7.0344,1.2256,7.1403696487,39.99,-17.88,43.8051880489,132.21,57.9144,-18.4444,60.7805365123,7.0344,1.2256,7.1403696487,50.88,-19.67,54.5498240144,132.63,7.0344,1.2256,7.1403696487,7.0344,1.2256,7.1403696487,0.0,0.0,0.0,133.68
2020-12-29 23:30:00,44.3672,-11.4176,45.8127714246,6.9472000000000005,1.2624,7.0609660529,37.42,-12.68,39.5099835485,132.33,54.4272,-12.4176,55.8257726288,6.9472000000000005,1.2624,7.0609660529,47.48,-13.68,49.4114642568,133.24,6.9472000000000005,1.2624,7.0609660529,6.9472000000000005,1.2624,7.0609660529,0.0,0.0,0.0,133.64
2020-12-30 00:00:00,42.7782,-5.6012,43.1433405832,6.9582,1.2288000000000001,7.0658684307,35.82,-6.83,36.4653438212,131.37,52.2682,-5.2512,52.5313223961,6.9582,1.2288000000000001,7.0658684307,45.31,-6.48,45.7710224924,132.9,6.9582,1.2288000000000001,7.0658684307,6.9582,1.2288000000000001,7.0658684307,0.0,0.0,0.0,132.46
2020-12-30 00:30:00,42.7598,-5.5058,43.1128093457,6.9098,1.2242,7.0174070482,35.85,-6.73,36.4762306167,131.11,52.1798,-5.1558,52.433899356,6.9098,1.2242,7.0174070482,45.27,-6.38,45.7173632223,132.54,6.9098,1.2242,7.0174070482,6.9098,1.2242,7.0174070482,0.0,0.0,0.0,132.18
2020-12-30 01:00:00,42.919,-5.2072,43.2337309614,6.859,1.2227999999999999,6.9671458173000005,36.06,-6.43,36.6287933189,130.48,52.359,-4.9172,52.589388063,6.859,1.2227999999999999,6.9671458173000005,45.5,-6.14,45.9124122651,131.95,6.859,1.2227999999999999,6.9671458173000005,6.859,1.2227999999999999,6.9671458173000005,0.0,0.0,0.0,131.57
2020-12-30 01:30:00,42.3842,-5.3934,42.7259777325,7.0142,1.2366,7.1223718802,35.37,-6.63,35.9860222864,130.99,51.6342,-5.2634,51.9017725054,7.0142,1.2366,7.1223718802,44.62,-6.5,45.0909569648,132.45,7.0142,1.2366,7.1223718802,7.0142,1.2366,7.1223718802,0.0,0.0,0.0,132.11
2020-12-30 02:00:00,40.921,-5.6724,41.3122785956,6.861,1.2076,6.9664638634,34.06,-6.88,34.7479208011,131.29,49.911,-5.6024,50.2244443151,6.861,1.2076,6.9664638634,43.05,-6.8100000000000005,43.5853025686,132.78,6.861,1.2076,6.9664638634,6.861,1.2076,6.9664638634,0.0,0.0,0.0,132.42
2020-12-30 02:30:00,40.1688,-5.7896,40.5838879557,6.8788,1.2104,6.9844797659,33.29,-7.0,34.0179967076,131.5,48.9688,-5.7696000000000005,49.3075213086,6.8788,1.2104,6.9844797659,42.09,-6.98,42.6648391536,132.89,6.8788,1.2104,6.9844797659,6.8788,1.2104,6.9844797659,0.0,0.0,0.0,132.66
2020-12-30 03:00:00,39.0858,-6.0362,39.5491526089,6.9958,1.2438,7.1055088544,32.09,-7.28,32.9054174871,131.75,47.6358,-6.1462,48.030669536,6.9958,1.2438,7.1055088544,40.64,-7.39,41.3064365444,133.15,6.9958,1.2438,7.1055088544,6.9958,1.2438,7.1055088544,0.0,0.0,0.0,132.94
2020-12-30 03:30:00,38.0842,-6.384,38.6155635158,6.9142,1.236,7.0238064922,31.17,-7.62,32.0878995885,131.96,46.4742,-6.554,46.934062062,6.9142,1.236,7.0238064922,39.56,-7.79,40.3196936992,133.4,6.9142,1.236,7.0238064922,6.9142,1.236,7.0238064922,0.0,0.0,0.0,133.17
2020-12-30 04:00:00,37.6592,-6.2744,38.1783111203,6.8792,1.2256,6.9875237388,30.78,-7.5,31.6805681767,132.03,45.7792,-6.5644,46.2474485783,6.8792,1.2256,6.9875237388,38.9,-7.79,39.672334189,133.47,6.8792,1.2256,6.9875237388,6.8792,1.2256,6.9875237388,0.0,0.0,0.0,133.24
2020-12-30 04:30:00,37.1378,-6.7294,37.742562356,6.8578,1.2106,6.963833226,30.28,-7.94,31.3037058509,132.76,44.9678,-7.1494,45.5325922521,6.8578,1.2106,6.963833226,38.11,-8.36,39.0161722879,134.06,6.8578,1.2106,6.963833226,6.8578,1.2106,6.963833226,0.0,0.0,0.0,134.0
2020-12-30 05:00:00,37.4122,-6.4042,37.9563760978,6.9422,1.2258,7.0495905186,30.47,-7.63,31.4107911394,132.25,45.1922,-6.7442,45.6926599628,6.9422,1.2258,7.0495905186,38.25,-7.97,39.0715164794,133.66,6.9422,1.2258,7.0495905186,6.9422,1.2258,7.0495905186,0.0,0.0,0.0,133.49
2020-12-30 05:30:00,38.132,-6.3234,38.6527464944,6.942,1.2266,7.0495327193,31.19,-7.55,32.0907868398,132.25,46.082,-6.6533999999999995,46.5598373661,6.942,1.2266,7.0495327193,39.14,-7.88,39.9253553522,133.63,6.942,1.2266,7.0495327193,6.942,1.2266,7.0495327193,0.0,0.0,0.0,133.44
2020-12-30 06:00:00,39.308,-5.8926,39.7472212709,6.968,1.2274,7.0752763027,32.34,-7.12,33.1144983353,132.08,47.478,-6.1226,47.8711469965,6.968,1.2274,7.0752763027,40.51,-7.35,41.1713808367,133.52,6.968,1.2274,7.0752763027,6.968,1.2274,7.0752763027,0.0,0.0,0.0,133.26
2020-12-30 06:30:00,41.4934,-4.9879999999999995,41.7921330822,6.9834,1.232,7.0912410451,34.51,-6.22,35.0660590885,132.28,50.1234,-4.968,50.369000899,6.9834,1.232,7.0912410451,43.14,-6.2,43.5832490758,133.66,6.9834,1.232,7.0912410451,6.9834,1.232,7.0912410451,0.0,0.0,0.0,133.35
2020-12-30 07:00:00,43.2174,-4.3246,43.4332341407,6.9174,1.2354,7.0268510672,36.3,-5.5600000000000005,36.7233386282,131.73,52.2374,-4.1346,52.4007717111,6.9174,1.2354,7.0268510672,45.32,-5.37,45.6370386857,133.26,6.9174,1.2354,7.0268510672,6.9174,1.2354,7.0268510672,0.0,0.0,0.0,132.79
2020-12-30 07:30:00,45.9086,-3.924,46.0759951597,6.9386,1.246,7.0495876447,38.97,-5.17,39.3114461703,131.46,55.5486,-3.534,55.6609029567,6.9386,1.246,7.0495876447,48.61,-4.78,48.8444520903,132.96,6.9386,1.246,7.0495876447,6.9386,1.246,7.0495876447,0.0,0.0,0.0,132.47
2020-12-30 08:00:00,47.7034,-2.9164,47.7924655204,6.8934,1.2236,7.0011542277,40.81,-4.14,41.0194551402,131.17,57.7334,-2.2164,57.7759284176,6.8934,1.2236,7.0011542277,50.84,-3.44,50.9562478995,132.75,6.8934,1.2236,7.0011542277,6.8934,1.2236,7.0011542277,0.0,0.0,0.0,132.12
2020-12-30 08:30:00,49.8932,-2.3324,49.9476875941,6.8932,1.2176,6.9999111423,43.0,-3.55,43.1462918453,130.55,60.5032,-1.3124,60.5174322324,6.8932,1.2176,6.9999111423,53.61,-2.5300000000000002,53.6696655477,132.16,6.8932,1.2176,6.9999111423,6.8932,1.2176,6.9999111423,0.0,0.0,0.0,131.46
2020-12-30 09:00:00,53.7292,-11.1418,54.8722756944,7.0292,1.2282,7.1356939312,46.7,-12.37,48.3105257682,130.73,65.6292,-11.5618,66.6398312714,7.0292,1.2282,7.1356939312,58.6,-12.79,59.9795306751,131.26,7.0292,1.2282,7.1356939312,7.0292,1.2282,7.1356939312,0.0,0.0,0.0,131.92
2020-12-30 09:30:00,54.8962,-13.0356,56.4226872969,7.5962,1.1444,7.6819207103,47.3,-14.18,49.3797772372,131.5,66.6562,-14.3456,68.1824408319,7.5962,1.1444,7.6819207103,59.06,-15.49,61.0575441694,131.63,7.5962,1.1444,7.6819207103,7.5962,1.1444,7.6819207103,0.0,0.0,0.0,132.81
2020-12-30 10:00:00,56.0902,-12.1692,57.3951214362,8.0302,1.1108,8.1066632272,48.06,-13.28,49.8610268647,130.63,68.1302,-13.1392,69.3856089451,8.0302,1.1108,8.1066632272,60.1,-14.25,61.7662731594,132.18,8.0302,1.1108,8.1066632272,8.0302,1.1108,8.1066632272,0.0,0.0,0.0,131.89
2020-12-30 10:30:00,57.8132,-11.1942,58.8869782539,8.1732,1.0958,8.2463310557,49.64,-12.29,51.1387690505,130.28,70.3532,-11.8242,71.3399218943,8.1732,1.0958,8.2463310557,62.18,-12.92,63.5081002708,133.66,8.1732,1.0958,8.2463310557,8.1732,1.0958,8.2463310557,0.0,0.0,0.0,131.5
2020-12-30 11:00:00,58.9884,-10.8724,59.9820007696,7.8084,1.1076,7.8865637841,51.18,-11.98,52.5634169361,130.52,71.9184,-11.3524,72.8088816307,7.8084,1.1076,7.8865637841,64.11,-12.46,65.3095988351,133.88,7.8084,1.1076,7.8865637841,7.8084,1.1076,7.8865637841,0.0,0.0,0.0,131.73
2020-12-30 11:30:00,58.9612,-10.692,59.922800080100004,8.0012,1.068,8.0721636158,50.96,-11.76,52.2993231314,130.17,71.7912,-11.112,72.6460800143,8.0012,1.068,8.0721636158,63.79,-12.18,64.9424091022,133.58,8.0012,1.068,8.0721636158,8.0012,1.068,8.0721636158,0.0,0.0,0.0,131.39
2020-12-30 12:00:00,59.1424,-10.78,60.1168185931,8.2624,1.08,8.3326858671,50.88,-11.86,52.2439852997,130.74,72.0124,-11.15,72.8704895946,8.2624,1.08,8.3326858671,63.75,-12.23,64.9125211342,133.99,8.2624,1.08,8.3326858671,8.2624,1.08,8.3326858671,0.0,0.0,0.0,131.98
2020-12-30 12:30:00,60.3128,-10.5022,61.2203401549,7.6928,1.0878,7.7693294872,52.62,-11.59,53.8812815364,130.55,73.6528,-10.7722,74.4363838501,7.6928,1.0878,7.7693294872,65.96,-11.86,67.0177677933,133.79,7.6928,1.0878,7.7693294872,7.6928,1.0878,7.7693294872,0.0,0.0,0.0,131.76
2020-12-30 13:00:00,60.8048,-10.2808,61.6678080661,7.8948,1.0692,7.9668723901,52.91,-11.35,54.1136821885,129.93,74.2048,-10.2108,74.9040237883,7.8948,1.0692,7.9668723901,66.31,-11.28,67.2625787493,133.28,7.8948,1.0692,7.9668723901,7.8948,1.0692,7.9668723901,0.0,0.0,0.0,131.09
2020-12-30 13:30:00,60.923,-10.199,61.7707983597,7.673,1.141,7.7573713331,53.25,-11.34,54.4440823231,129.59,74.443,-9.989,75.1101881904,7.673,1.141,7.7573713331,66.77,-11.13,67.6912830429,132.99,7.673,1.141,7.7573713331,7.673,1.141,7.7573713331,0.0,0.0,0.0,130.75
2020-12-30 14:00:00,60.7054,-10.6596,61.6341841945,7.7254000000000005,1.1604,7.8120633203,52.98,-11.82,54.2825275756,130.21,74.1754,-10.5496,74.9218527889,7.7254000000000005,1.1604,7.8120633203,66.45,-11.71,67.4738956931,133.56,7.7254000000000005,1.1604,7.8120633203,7.7254000000000005,1.1604,7.8120633203,0.0,0.0,0.0,131.39
2020-12-30 14:30:00,60.4222,-10.719,61.3656191514,7.5722000000000005,1.181,7.6637441137,52.85,-11.9,54.1731714043,129.95,73.8822,-10.639,74.6442750507,7.5722000000000005,1.181,7.6637441137,66.31,-11.82,67.355241073,133.36,7.5722000000000005,1.181,7.6637441137,7.5722000000000005,1.181,7.6637441137,0.0,0.0,0.0,131.11
2020-12-30 15:00:00,60.0152,-11.1158,61.0359340117,7.2452,1.2342,7.3495695575,52.77,-12.35,54.1958983688,130.55,73.5052,-11.1458,74.3454321709,7.2452,1.2342,7.3495695575,66.26,-12.38,67.4066168859,133.86,7.2452,1.2342,7.3495695575,7.2452,1.2342,7.3495695575,0.0,0.0,0.0,131.72
2020-12-30 15:30:00,60.926,-10.7508,61.867254478,7.126,1.2992,7.2434657892,53.8,-12.05,55.132952941,129.98,74.656,-10.7708,75.4289630622,7.126,1.2992,7.2434657892,67.53,-12.07,68.6001880464,133.45,7.126,1.2992,7.2434657892,7.126,1.2992,7.2434657892,0.0,0.0,0.0,131.13
2020-12-30 16:00:00,61.7592,-11.2192,62.7699707924,11.1492,1.3308,11.2283431227,50.61,-12.55,52.1428288454,130.02,74.3692,-11.5492,75.2606266867,11.1492,1.3308,11.2283431227,63.22,-12.88,64.5187011649,133.59,11.1492,1.3308,11.2283431227,11.1492,1.3308,11.2283431227,0.0,0.0,0.0,131.21
2020-12-30 16:30:00,64.4934,-10.1676,65.2899589012,11.3034,1.3524,11.3840167481,53.19,-11.52,54.4232165532,129.82,77.7034,-10.2776,78.3801469335,11.3034,1.3524,11.3840167481,66.4,-11.63,67.4108069971,133.56,11.3034,1.3524,11.3840167481,11.3034,1.3524,11.3840167481,0.0,0.0,0.0,130.98
2020-12-30 17:00:00,67.8896,-9.0664,68.4923163364,11.1696,1.3036,11.2454140484,56.72,-10.37,57.6601708287,130.22,82.0096,-8.7964,82.480004517,11.1696,1.3036,11.2454140484,70.84,-10.1,71.5563805681,134.13,11.1696,1.3036,11.2454140484,11.1696,1.3036,11.2454140484,0.0,0.0,0.0,131.31
2020-12-30 17:30:00,69.2072,-9.1846,69.8139914988,12.0472,1.4154,12.1300612117,57.16,-10.6,58.1345473879,130.88,83.4972,-8.9246,83.9727985302,12.0472,1.4154,12.1300612117,71.45,-10.34,72.1943079474,134.63,12.0472,1.4154,12.1300612117,12.0472,1.4154,12.1300612117,0.0,0.0,0.0,131.96
2020-12-30 18:00:00,69.5456,-9.1052,70.1391128145,12.0956,1.4248,12.1792279887,57.45,-10.53,58.4070492321,130.7,83.9356,-8.8152,84.3972315802,12.0956,1.4248,12.1792279887,71.84,-10.24,72.5661298403,134.47,12.0956,1.4248,12.1792279887,12.0956,1.4248,12.1792279887,0.0,0.0,0.0,131.77
2020-12-30 18:30:00,68.7028,-9.0138,69.2915818717,12.0628,1.4262000000000001,12.1468181134,56.64,-10.44,57.5941247004,130.2,82.9028,-8.7638,83.3647313813,12.0628,1.4262000000000001,12.1468181134,70.84,-10.19,71.569139299,134.1,12.0628,1.4262000000000001,12.1468181134,12.0628,1.4262000000000001,12.1468181134,0.0,0.0,0.0,131.27
2020-12-30 19:00:00,67.1362,-9.5974,67.8187248273,11.3262,1.3426,11.4054978497,55.81,-10.94,56.8721346531,130.53,81.1362,-9.4674,81.6866856544,11.3262,1.3426,11.4054978497,69.81,-10.81,70.6420002548,134.47,11.3262,1.3426,11.4054978497,11.3262,1.3426,11.4054978497,0.0,0.0,0.0,131.64
2020-12-30 19:30:00,65.0958,-10.5432,65.944084222,11.4258,1.3168,11.5014289495,53.67,-11.86,54.9647932772,131.55,78.5258,-10.7832,79.2627192814,11.4258,1.3168,11.5014289495,67.1,-12.1,68.1822557562,134.32,11.4258,1.3168,11.5014289495,11.4258,1.3168,11.5014289495,0.0,0.0,0.0,132.73
2020-12-30 20:00:00,62.3804,-11.209,63.3794602782,10.1704,1.2610000000000001,10.248275814,52.21,-12.47,53.6785338846,131.77,75.3104,-11.819,76.2321789611,10.1704,1.2610000000000001,10.248275814,65.14,-13.08,66.4402438286,132.54,10.1704,1.2610000000000001,10.248275814,10.1704,1.2610000000000001,10.248275814,0.0,0.0,0.0,133.01
2020-12-30 20:30:00,60.3682,-12.2024,61.5891072918,10.0982,1.2476,10.1749766093,50.27,-13.45,52.0382109608,132.33,72.8182,-13.0624,73.9805146305,10.0982,1.2476,10.1749766093,62.72,-14.31,64.3317534348,133.03,10.0982,1.2476,10.1749766093,10.0982,1.2476,10.1749766093,0.0,0.0,0.0,133.62
2020-12-30 21:00:00,58.3288,-13.1194,59.7860148011,10.0788,1.2406,10.1548657204,48.25,-14.36,50.3415544059,132.71,70.2988,-14.0194,71.6830862742,10.0788,1.2406,10.1548657204,60.22,-15.26,62.1233933394,133.49,10.0788,1.2406,10.1548657204,10.0788,1.2406,10.1548657204,0.0,0.0,0.0,134.05
2020-12-30 21:30:00,55.8482,-13.8816,57.5475478348,7.2482,1.2484,7.3549239153,48.6,-15.13,50.9006571667,131.76,68.4982,-14.7516,70.0686313967,7.2482,1.2484,7.3549239153,61.25,-16.0,63.3053117835,132.01,7.2482,1.2484,7.3549239153,7.2482,1.2484,7.3549239153,0.0,0.0,0.0,133.1
2020-12-30 22:00:00,54.0034,-14.2906,55.862227488,6.9634,1.2394,7.0728390283,47.04,-15.53,49.5372839385,131.8,66.2934,-15.3206,68.0406912657,6.9634,1.2394,7.0728390283,59.33,-16.56,61.5977475238,132.28,6.9634,1.2394,7.0728390283,6.9634,1.2394,7.0728390283,0.0,0.0,0.0,133.17
2020-12-30 22:30:00,51.8164,-15.1024,53.9724169805,6.9564,1.2376,7.0656319406,44.86,-16.34,47.7432215084,132.04,63.5364,-16.4024,65.6194548188,6.9564,1.2376,7.0656319406,56.58,-17.64,59.2660611143,132.45,6.9564,1.2376,7.0656319406,6.9564,1.2376,7.0656319406,0.0,0.0,0.0,133.44
2020-12-30 23:00:00,49.8422,-15.6412,52.2387982086,6.9522,1.2488000000000001,7.0634684313,42.89,-16.89,46.0958154283,132.35,61.0722,-17.1212,63.4267223044,6.9522,1.2488000000000001,7.0634684313,54.12,-18.37,57.1527015984,132.75,6.9522,1.2488000000000001,7.0634684313,6.9522,1.2488000000000001,7.0634684313,0.0,0.0,0.0,133.74
2020-12-30 23:30:00,47.5254,-4.9238,47.7797807823,6.9854,1.2262,7.0922055526,40.54,-6.15,41.0038303089,131.45,57.8454,-4.3738,58.0105199735,6.9854,1.2262,7.0922055526,50.86,-5.6,51.1673685077,133.0,6.9854,1.2262,7.0922055526,6.9854,1.2262,7.0922055526,0.0,0.0,0.0,132.45
2020-12-31 00:00:00,45.8418,-5.3212,46.1496023458,6.9818,1.2488000000000001,7.0926040831,38.86,-6.57,39.4114767549,130.73,55.7318,-4.8512,55.942539026,6.9818,1.2488000000000001,7.0926040831,48.75,-6.1,49.1301587622,132.25,6.9818,1.2488000000000001,7.0926040831,6.9818,1.2488000000000001,7.0926040831,0.0,0.0,0.0,131.78
2020-12-31 00:30:00,45.5554,-10.513,46.7527286707,6.9554,1.237,7.0645423178,38.6,-11.75,40.3487608236,131.19,55.4354,-11.443,56.6041148872,6.9554,1.237,7.0645423178,48.48,-12.68,50.110805222,132.18,6.9554,1.237,7.0645423178,6.9554,1.237,7.0645423178,0.0,0.0,0.0,132.46
2020-12-31 01:00:00,45.7814,-10.4192,46.9520640079,6.9814,1.2308,7.0890630269,38.8,-11.65,40.5112638657,130.79,55.6914,-11.3392,56.8340522099,6.9814,1.2308,7.0890630269,48.71,-12.57,50.305755138,131.81,6.9814,1.2308,7.0890630269,6.9814,1.2308,7.0890630269,0.0,0.0,0.0,132.08
2020-12-31 01:30:00,44.9826,-10.7888,46.258323664,7.0026,1.2412,7.1117497284,37.98,-12.03,39.839695029,131.18,54.6826,-11.8188,55.9452480216,7.0026,1.2412,7.1117497284,47.68,-13.06,49.4362822227,132.12,7.0026,1.2412,7.1117497284,7.0026,1.2412,7.1117497284,0.0,0.0,0.0,132.47
2020-12-31 02:00:00,43.596,-10.8174,44.9180070658,6.996,1.2426,7.1054958138,36.6,-12.06,38.5357444459,131.06,53.006,-11.8674,54.3182402031,6.996,1.2426,7.1054958138,46.01,-13.11,47.8413231422,132.05,6.996,1.2426,7.1054958138,6.996,1.2426,7.1054958138,0.0,0.0,0.0,132.36
2020-12-31 02:30:00,42.838,-11.1606,44.267970773,6.968,1.2394,7.0773678977,35.87,-12.4,37.9528246643,131.32,52.078,-12.2906,53.508662218,6.968,1.2394,7.0773678977,45.11,-13.53,47.0953607057,132.2,6.968,1.2394,7.0773678977,6.968,1.2394,7.0773678977,0.0,0.0,0.0,132.64
2020-12-31 03:00:00,41.8988,-11.2788,43.3903303845,6.9788,1.2412,7.0883162232,34.92,-12.52,37.0965874441,131.13,50.8988,-12.4588,52.4014268783,6.9788,1.2412,7.0883162232,43.92,-13.7,46.0071342294,132.11,6.9788,1.2412,7.0883162232,6.9788,1.2412,7.0883162232,0.0,0.0,0.0,132.47
2020-12-31 03:30:00,41.0552,-11.722,42.6958397393,6.9652,1.238,7.0743660522,34.09,-12.96,36.4703948429,131.88,49.6352,-13.222,51.3660818346,6.9652,1.238,7.0743660522,42.67,-14.46,45.0535292735,132.81,6.9652,1.238,7.0743660522,6.9652,1.238,7.0743660522,0.0,0.0,0.0,133.25
2020-12-31 04:00:00,40.2734,-11.7674,41.9573408395,6.9434000000000005,1.2326,7.0519576232,33.33,-13.0,35.7755349366,131.91,48.7334,-13.3074,50.5176322715,6.9434000000000005,1.2326,7.0519576232,41.79,-14.54,44.2472112116,132.81,6.9434000000000005,1.2326,7.0519576232,6.9434000000000005,1.2326,7.0519576232,0.0,0.0,0.0,133.28
2020-12-31 04:30:00,39.797,-12.005,41.5682719631,6.967,1.245,7.0773663181,32.83,-13.25,35.4029857498,132.2,48.127,-13.395,49.9563224627,6.967,1.245,7.0773663181,41.16,-14.64,43.6860984754,133.05,6.967,1.245,7.0773663181,6.967,1.245,7.0773663181,0.0,0.0,0.0,133.55
2020-12-31 05:00:00,39.547,-11.936,41.3089978697,6.8870000000000005,1.214,6.9931798919,32.66,-13.15,35.2079266643,131.95,47.777,-13.376,49.6141018764,6.8870000000000005,1.214,6.9931798919,40.89,-14.59,43.4149766786,132.77,6.8870000000000005,1.214,6.9931798919,6.8870000000000005,1.214,6.9931798919,0.0,0.0,0.0,133.31
2020-12-31 05:30:00,40.1694,-11.9526,41.9099671095,6.9193999999999996,1.2274,7.02741824,33.25,-13.18,35.7669526239,131.84,48.5694,-13.3926,50.3820240872,6.9193999999999996,1.2274,7.02741824,41.65,-14.62,44.1414419792,132.7,6.9193999999999996,1.2274,7.02741824,6.9193999999999996,1.2274,7.02741824,0.0,0.0,0.0,133.2
2020-12-31 06:00:00,40.9124,-11.7146,42.5565074568,6.9324,1.2354,7.0416179192,33.98,-12.95,36.3640330547,131.71,49.5124,-13.0146,51.194311861,6.9324,1.2354,7.0416179192,42.58,-14.25,44.9012126785,132.5,6.9324,1.2354,7.0416179192,6.9324,1.2354,7.0416179192,0.0,0.0,0.0,133.05
2020-12-31 06:30:00,42.9558,-11.3318,44.4253356192,6.9758,1.2382,7.0848376749,35.98,-12.57,38.1125346835,132.34,52.0558,-12.4218,53.5173563331,6.9758,1.2382,7.0848376749,45.08,-13.66,47.104161175,133.06,6.9758,1.2382,7.0848376749,6.9758,1.2382,7.0848376749,0.0,0.0,0.0,133.63
2020-12-31 07:00:00,44.4612,-11.074,45.8195567573,6.9812,1.236,7.0897707608,37.48,-12.31,39.4497972111,132.47,53.9212,-12.084,55.2586542131,6.9812,1.236,7.0897707608,46.94,-13.32,48.7932987202,133.15,6.9812,1.236,7.0897707608,6.9812,1.236,7.0897707608,0.0,0.0,0.0,133.73
2020-12-31 07:30:00,46.4928,-10.8078,47.7324731465,6.9628,1.2422,7.0727395456,39.53,-12.05,41.3258200161,132.15,56.4228,-11.6978,57.6226594725,6.9628,1.2422,7.0727395456,49.46,-12.94,51.1247024441,132.84,6.9628,1.2422,7.0727395456,6.9628,1.2422,7.0727395456,0.0,0.0,0.0,133.38
2020-12-31 08:00:00,47.8006,-10.4064,48.9202465378,6.9806,1.2436,7.0905089606,40.82,-11.65,42.4499104828,131.69,58.0806,-11.1864,59.1480484997,6.9806,1.2436,7.0905089606,51.1,-12.43,52.590064651,132.48,6.9806,1.2436,7.0905089606,6.9806,1.2436,7.0905089606,0.0,0.0,0.0,132.9
2020-12-31 08:30:00,49.1736,-10.1156,50.203269817,6.9936,1.2544,7.1052065642,42.18,-11.37,43.6855731335,131.04,59.8936,-10.6856,60.8393406302,6.9936,1.2544,7.1052065642,52.9,-11.94,54.230744048,131.67,6.9936,1.2544,7.1052065642,6.9936,1.2544,7.1052065642,0.0,0.0,0.0,132.22
2020-12-31 09:00:00,51.1432,-9.4616,52.0110447963,7.2432,1.2384,7.3483046208000005,43.9,-10.7,45.1851745598,130.46,62.2532,-9.9416,63.0420202785,7.2432,1.2384,7.3483046208000005,55.01,-11.18,56.1345927214,131.03,7.2432,1.2384,7.3483046208000005,7.2432,1.2384,7.3483046208000005,0.0,0.0,0.0,131.62
2020-12-31 09:30:00,53.617,-8.748,54.3259624213,7.867,1.172,7.9538212829,45.75,-9.92,46.8131274324,130.11,64.917,-9.128,65.5556044362,7.867,1.172,7.9538212829,57.05,-10.3,57.9723425437,133.24,7.867,1.172,7.9538212829,7.867,1.172,7.9538212829,0.0,0.0,0.0,131.24
2020-12-31 10:00:00,55.349,-8.2204,55.9561147433,8.419,1.0696,8.4866722076,46.93,-9.29,47.8406626208,129.84,66.729,-8.0504,67.2128587486,8.419,1.0696,8.4866722076,58.31,-9.12,59.0188995153,133.45,8.419,1.0696,8.4866722076,8.419,1.0696,8.4866722076,0.0,0.0,0.0,130.89
2020-12-31 10:30:00,56.0058,-8.1716,56.5988045828,9.3358,0.9884000000000001,9.3879761504,46.67,-9.16,47.5604299812,129.84,67.1358,-7.8116,67.5887323169,9.3358,0.9884000000000001,9.3879761504,57.8,-8.8,58.4660585297,133.45,9.3358,0.9884000000000001,9.3879761504,9.3358,0.9884000000000001,9.3879761504,0.0,0.0,0.0,130.89
2020-12-31 11:00:00,56.0926,-8.3708,56.7137555396,10.0326,0.8692000000000001,10.0701822923,46.06,-9.24,46.9776670345,129.88,66.9326,-7.9708,67.405538314,10.0326,0.8692000000000001,10.0701822923,56.9,-8.84,57.5825980657,133.45,10.0326,0.8692000000000001,10.0701822923,10.0326,0.8692000000000001,10.0701822923,0.0,0.0,0.0,130.93
2020-12-31 11:30:00,56.4722,-8.3132,57.0808082203,9.7522,0.9668,9.8000054633,46.72,-9.28,47.6327282443,130.04,67.6622,-7.9032,68.1221981375,9.7522,0.9668,9.8000054633,57.91,-8.87,58.5853650667,133.54,9.7522,0.9668,9.8000054633,9.7522,0.9668,9.8000054633,0.0,0.0,0.0,131.07
2020-12-31 12:00:00,56.5978,-8.0808,57.1717613292,9.6878,0.9492,9.7341897187,46.91,-9.03,47.7712151824,130.5,68.1478,-7.5408,68.5637390279,9.6878,0.9492,9.7341897187,58.46,-8.49,59.0732739909,134.0,9.6878,0.9492,9.7341897187,9.6878,0.9492,9.7341897187,0.0,0.0,0.0,131.53
2020-12-31 12:30:00,57.3764,-7.8246,57.9074748381,9.5364,0.9454,9.5831469842,47.84,-8.77,48.6372131192,130.41,68.9764,-7.1846,69.3495654934,9.5364,0.9454,9.5831469842,59.44,-8.13,59.9934204726,133.97,9.5364,0.9454,9.5831469842,9.5364,0.9454,9.5831469842,0.0,0.0,0.0,131.42
2020-12-31 13:00:00,57.641,-7.8602,58.1744585281,11.411,0.6798000000000001,11.4312313003,46.23,-8.54,47.0121739553,130.75,68.541,-7.0302,68.900597915,11.411,0.6798000000000001,11.4312313003,57.13,-7.71,57.647905426,134.47,11.411,0.6798000000000001,11.4312313003,11.411,0.6798000000000001,11.4312313003,0.0,0.0,0.0,131.73
2020-12-31 13:30:00,57.055,-8.0226,57.6162749209,12.005,0.6374000000000001,12.0219093226,45.05,-8.66,45.8748089914,130.88,67.555,-7.2026,67.9378795059,12.005,0.6374000000000001,12.0219093226,55.55,-7.84,56.1005178229,134.6,12.005,0.6374000000000001,12.0219093226,12.005,0.6374000000000001,12.0219093226,0.0,0.0,0.0,131.87
2020-12-31 14:00:00,56.36,-8.276,56.9643904207,11.35,0.734,11.3737089817,45.01,-9.01,45.9029432608,131.08,67.21,-7.486,67.6256186367,11.35,0.734,11.3737089817,55.86,-8.22,56.4615621463,134.81,11.35,0.734,11.3737089817,11.35,0.734,11.3737089817,0.0,0.0,0.0,132.06
2020-12-31 14:30:00,55.7624,-8.4988,56.4063370128,10.3124,0.8912,10.3508372222,45.45,-9.39,46.409854557,131.08,66.9524,-7.8088,67.4062402393,10.3124,0.8912,10.3508372222,56.64,-8.7,57.3042720921,134.81,10.3124,0.8912,10.3508372222,10.3124,0.8912,10.3508372222,0.0,0.0,0.0,132.06
2020-12-31 15:00:00,55.2946,-8.4926,55.9429802917,9.374600000000001,0.9674,9.4243826281,45.92,-9.46,46.8843044099,130.9,66.8446,-7.7626,67.2938222121,9.374600000000001,0.9674,9.4243826281,57.47,-8.73,58.1292852184,134.64,9.374600000000001,0.9674,9.4243826281,9.374600000000001,0.9674,9.4243826281,0.0,0.0,0.0,131.89
2020-12-31 15:30:00,55.5304,-8.546,56.184156487,7.8204,1.164,7.9065512178,47.71,-9.71,48.6880704074,130.5,68.0204,-7.816,68.4679828253,7.8204,1.164,7.9065512178,60.2,-8.98,60.866085795000004,134.12,7.8204,1.164,7.9065512178,7.8204,1.164,7.9065512178,0.0,0.0,0.0,131.47
2020-12-31 16:00:00,56.7712,-8.313,57.3766077634,7.1512,1.2469999999999999,7.2591094798,49.62,-9.56,50.5325439692,130.4,69.9012,-7.533,70.3059304073,7.1512,1.2469999999999999,7.2591094798,62.75,-8.78,63.3612728723,134.12,7.1512,1.2469999999999999,7.2591094798,7.1512,1.2469999999999999,7.2591094798,0.0,0.0,0.0,131.37
2020-12-31 16:30:00,59.2682,-9.6182,60.0435617071,7.0482,1.2518,7.1585002955,52.22,-10.87,53.3393410158,129.93,73.7582,-0.6482,73.7610481927,7.0482,1.2518,7.1585002955,66.71,-1.9,66.7370519277,133.32,7.0482,1.2518,7.1585002955,7.0482,1.2518,7.1585002955,0.0,0.0,0.0,131.1
2020-12-31 17:00:00,62.8902,-18.447400000000002,65.5399406683,10.2902,1.2826,10.3698253987,52.6,-19.73,56.1785804377,130.32,80.4702,28.7426,85.4493425534,10.2902,1.2826,10.3698253987,70.18,27.46,75.3610244092,132.9,10.2902,1.2826,10.3698253987,10.2902,1.2826,10.3698253987,0.0,0.0,0.0,132.67
2020-12-31 17:30:00,65.1326,-17.8566,67.5360181408,12.2726,1.4434,12.3571887709,52.86,-19.3,56.2731694505,130.5,82.9626,29.5634,88.0726269525,12.2726,1.4434,12.3571887709,70.69,28.12,76.0776609788,133.1,12.2726,1.4434,12.3571887709,12.2726,1.4434,12.3571887709,0.0,0.0,0.0,132.82
2020-12-31 18:00:00,65.7002,-17.95,68.1081403361,12.2002,1.43,12.2837201222,53.5,-19.38,56.9019718463,130.91,83.7002,29.47,88.7367138226,12.2002,1.43,12.2837201222,71.5,28.04,76.8016380034,133.41,12.2002,1.43,12.2837201222,12.2002,1.43,12.2837201222,0.0,0.0,0.0,133.26
2020-12-31 18:30:00,65.124,-17.5152,67.4382503261,8.694,1.3248,8.7943579095,56.43,-18.84,59.4919364284,130.91,84.434,30.0548,89.6236093841,8.694,1.3248,8.7943579095,75.74,28.73,81.0059287954,133.34,8.694,1.3248,8.7943579095,8.694,1.3248,8.7943579095,0.0,0.0,0.0,133.21
2020-12-31 19:00:00,63.2102,-18.4504,65.8479053896,8.3202,1.3195999999999999,8.4241956411,54.89,-19.77,58.3417946244,131.49,82.2002,29.3196,87.2726292958,8.3202,1.3195999999999999,8.4241956411,73.88,28.0,79.0079388416,133.83,8.3202,1.3195999999999999,8.4241956411,8.3202,1.3195999999999999,8.4241956411,0.0,0.0,0.0,133.82
2020-12-31 19:30:00,60.7018,-19.4852,63.7525022433,8.3318,1.3148,8.4349030984,52.37,-20.8,56.3494179207,132.1,79.0718,28.6248,84.093571278,8.3318,1.3148,8.4349030984,70.74,27.31,75.8286469614,134.36,8.3318,1.3148,8.4349030984,8.3318,1.3148,8.4349030984,0.0,0.0,0.0,134.48
2020-12-31 20:00:00,57.6604,-20.6728,61.2542764874,7.1104,1.2572,7.2206883328,50.55,-21.93,55.1019727415,131.82,75.4104,26.9172,80.0703695758,7.1104,1.2572,7.2206883328,68.3,25.66,72.9611238949,134.11,7.1104,1.2572,7.2206883328,7.1104,1.2572,7.2206883328,0.0,0.0,0.0,134.25
2020-12-31 20:30:00,55.7974,-21.2478,59.7061039727,6.9274000000000004,1.2322,7.0361344217,48.87,-22.48,53.7924464958,132.03,73.0574,26.4022,77.6817858935,6.9274000000000004,1.2322,7.0361344217,66.13,25.17,70.7580793973,134.37,6.9274000000000004,1.2322,7.0361344217,6.9274000000000004,1.2322,7.0361344217,0.0,0.0,0.0,134.49
2020-12-31 21:00:00,53.5756,-22.2292,58.0041571614,6.8956,1.2308,7.004581929,46.68,-23.46,52.2436024792,132.4,70.2856,25.4108,74.7380379994,6.8956,1.2308,7.004581929,63.39,24.18,67.8451508953,134.69,6.8956,1.2308,7.004581929,6.8956,1.2308,7.004581929,0.0,0.0,0.0,134.91
2020-12-31 21:30:00,51.7566,-15.568200000000001,54.0473356864,6.9866,1.2418,7.0961008166,44.77,-16.81,47.8218464721,132.25,65.4666,2.9318,65.5322147253,6.9866,1.2418,7.0961008166,58.48,1.69,58.5044143634,135.42,6.9866,1.2418,7.0961008166,6.9866,1.2418,7.0961008166,0.0,0.0,0.0,133.9
2020-12-31 22:00:00,49.9956,-11.4356,51.2867718493,6.9556000000000004,1.2444,7.0660386866,43.04,-12.68,44.8689647752,132.09,61.7256,-11.8056,62.8444260593,6.9556000000000004,1.2444,7.0660386866,54.77,-13.05,56.3032450219,135.69,6.9556000000000004,1.2444,7.0660386866,6.9556000000000004,1.2444,7.0660386866,0.0,0.0,0.0,133.24
2020-12-31 22:30:00,48.1818,-11.8592,49.6198193858,6.9818,1.2408000000000001,7.09119989,41.2,-13.1,43.2325109148,132.25,59.4518,-12.3692,60.7249012505,6.9818,1.2408000000000001,7.09119989,52.47,-13.61,54.2063926119,135.47,6.9818,1.2408000000000001,7.09119989,6.9818,1.2408000000000001,7.09119989,0.0,0.0,0.0,133.41
2020-12-31 23:00:00,46.059,-12.1686,47.6393357107,6.979,1.2514,7.090306267,39.08,-13.42,41.3200048403,131.83,56.739,-12.9086,58.1888827437,6.979,1.2514,7.090306267,49.76,-14.16,51.7355119816,132.29,6.979,1.2514,7.090306267,6.979,1.2514,7.090306267,0.0,0.0,0.0,133.0
2020-12-31 23:30:00,44.805,-12.8158,46.6018535537,7.015,1.2542,7.1262362184,37.79,-14.07,40.324297886,131.92,54.915,-13.9358,56.6556594405,7.015,1.2542,7.1262362184,47.9,-15.19,50.2508318339,132.34,7.015,1.2542,7.1262362184,7.015,1.2542,7.1262362184,0.0,0.0,0.0,133.15
2021-01-01 00:00:00,43.5656,-12.955,45.4510014011,7.0056,1.255,7.1171241636,36.56,-14.21,39.2244528324,132.05,53.3056,-14.165,55.1555456537,7.0056,1.255,7.1171241636,46.3,-15.42,48.8002704911,132.51,7.0056,1.255,7.1171241636,7.0056,1.255,7.1171241636,0.0,0.0,0.0,133.28
2021-01-01 00:30:00,43.903,-13.0258,45.7945943823,6.953,1.2442,7.0634441061,36.95,-14.27,39.6097891941,131.86,53.673,-14.2858,55.5416511335,6.953,1.2442,7.0634441061,46.72,-15.53,49.2335180543,132.33,6.953,1.2442,7.0634441061,6.953,1.2442,7.0634441061,0.0,0.0,0.0,133.1
2021-01-01 01:00:00,44.0636,-12.8188,45.8903309903,6.9636,1.2412,7.0733515677,37.1,-14.06,39.6748484559,131.57,53.8036,-14.0588,55.6100461284,6.9636,1.2412,7.0733515677,46.84,-15.3,49.2755071004,132.08,6.9636,1.2412,7.0733515677,6.9636,1.2412,7.0733515677,0.0,0.0,0.0,132.8
2021-01-01 01:30:00,42.1192,-12.9292,44.0589516589,6.9492,1.2308,7.0573542691,35.17,-14.16,37.913513422,131.85,51.2292,-14.2592,53.1766463523,6.9492,1.2308,7.0573542691,44.28,-15.49,46.9111767066,132.34,6.9492,1.2308,7.0573542691,6.9492,1.2308,7.0573542691,0.0,0.0,0.0,133.08
2021-01-01 02:00:00,40.7574,-13.445,42.9177548313,7.0074,1.255,7.118895965,33.75,-14.7,36.81239601,132.01,49.6874,-15.015,51.9065308392,7.0074,1.255,7.118895965,42.68,-16.27,45.6759816534,132.5,7.0074,1.255,7.118895965,7.0074,1.255,7.118895965,0.0,0.0,0.0,133.28
2021-01-01 02:30:00,40.0112,-13.8282,42.3333821077,6.9912,1.2518,7.1023855626,33.02,-15.08,36.3005068835,132.35,48.7012,-15.5082,51.1107733133,6.9912,1.2518,7.1023855626,41.71,-16.76,44.9513258981,132.82,6.9912,1.2518,7.1023855626,6.9912,1.2518,7.1023855626,0.0,0.0,0.0,133.65
2021-01-01 03:00:00,38.769,-13.8584,41.1714781318,6.979,1.2516,7.0903415686,31.79,-15.11,35.1982414333,132.7,47.259,-15.5184,49.7416708561,6.979,1.2516,7.0903415686,40.28,-16.77,43.6315401974,133.19,6.979,1.2516,7.0903415686,6.979,1.2516,7.0903415686,0.0,0.0,0.0,134.02
2021-01-01 03:30:00,38.594,-13.8938,41.018709322,6.974,1.2462,7.0844682539,31.62,-15.14,35.057723828,132.96,47.274,-15.3438,49.7017431731,6.974,1.2462,7.0844682539,40.3,-16.59,43.581166804,133.44,6.974,1.2462,7.0844682539,6.974,1.2462,7.0844682539,0.0,0.0,0.0,134.27
2021-01-01 04:00:00,37.6588,-14.2474,40.2638004192,6.9888,1.2626,7.1019352433,30.67,-15.51,34.3687212448,133.4,46.1288,-15.9274,48.8011092108,6.9888,1.2626,7.1019352433,39.14,-17.19,42.7485169333,133.77,6.9888,1.2626,7.1019352433,6.9888,1.2626,7.1019352433,0.0,0.0,0.0,134.72
2021-01-01 04:30:00,37.1676,-14.2408,39.8023978474,6.9576,1.2392,7.0670937733,30.21,-15.48,33.945169023,133.57,45.5076,-16.1908,48.3020047451,6.9576,1.2392,7.0670937733,38.55,-17.43,42.3072972429,133.93,6.9576,1.2392,7.0670937733,6.9576,1.2392,7.0670937733,0.0,0.0,0.0,134.91
2021-01-01 05:00:00,36.7682,-14.2698,39.4401790473,6.7882,1.2102,6.8952333739,29.98,-15.48,33.7406401836,133.69,45.0182,-16.2598,47.8645947155,6.7882,1.2102,6.8952333739,38.23,-17.47,42.0325326384,134.06,6.7882,1.2102,6.8952333739,6.7882,1.2102,6.8952333739,0.0,0.0,0.0,135.04
2021-01-01 05:30:00,37.0692,-7.8406,37.8893203555,6.9492,1.2494,7.0606218565,30.12,-9.09,31.4617625063,133.19,45.1992,-8.6406,46.0176884361,6.9492,1.2494,7.0606218565,38.25,-9.89,39.507905538,134.23,6.9492,1.2494,7.0606218565,6.9492,1.2494,7.0606218565,0.0,0.0,0.0,134.31
2021-01-01 06:00:00,37.445,-1.6536,37.48149434,6.975,1.2364,7.0837355936,30.47,-2.89,30.6067476221,132.5,45.455,-1.2036,45.470932231,6.975,1.2364,7.0837355936,38.48,-2.44,38.5572820619,134.16,6.975,1.2364,7.0837355936,6.975,1.2364,7.0837355936,0.0,0.0,0.0,133.39
2021-01-01 06:30:00,39.2536,-1.289,39.2747582292,7.0136,1.251,7.1242954711,32.24,-2.54,32.3399010512,131.77,47.6536,-0.40900000000000003,47.6553551446,7.0136,1.251,7.1242954711,40.64,-1.6600000000000001,40.6738884298,133.44,7.0136,1.251,7.1242954711,7.0136,1.251,7.1242954711,0.0,0.0,0.0,132.6
2021-01-01 07:00:00,40.2262,-0.932,40.2369952959,6.9962,1.258,7.1084019611,33.23,-2.19,33.3020870217,131.94,48.8662,0.158,48.8664554315,6.9962,1.258,7.1084019611,41.87,-1.1,41.8844469941,133.64,6.9962,1.258,7.1084019611,6.9962,1.258,7.1084019611,0.0,0.0,0.0,132.76
2021-01-01 07:30:00,40.962,-0.8182,40.9701707983,6.852,1.2318,6.9618413685,34.11,-2.05,34.1715466434,131.78,49.852,0.32180000000000003,49.8530386159,6.852,1.2318,6.9618413685,43.0,-0.91,43.0096279919,133.42,6.852,1.2318,6.9618413685,6.852,1.2318,6.9618413685,0.0,0.0,0.0,132.56
2021-01-01 08:00:00,41.475,-0.6576000000000001,41.4802129064,6.925,1.2424,7.0355655608,34.55,-1.9,34.602203687,131.53,50.485,0.5424,50.4879136305,6.925,1.2424,7.0355655608,43.56,-0.7000000000000001,43.565624063,133.12,6.925,1.2424,7.0355655608,6.925,1.2424,7.0355655608,0.0,0.0,0.0,132.3
2021-01-01 08:30:00,42.8604,-0.31120000000000003,42.8615297627,7.0104,1.2588,7.1225196104,35.85,-1.57,35.8843614963,131.08,52.1804,1.0388,52.1907391172,7.0104,1.2588,7.1225196104,45.17,-0.22,45.1705357506,132.69,7.0104,1.2588,7.1225196104,7.0104,1.2588,7.1225196104,0.0,0.0,0.0,131.83
2021-01-01 09:00:00,44.7672,-0.06520000000000001,44.7672474794,7.0572,1.2848,7.1731989293,37.71,-1.35,37.7341569404,130.61,54.6072,1.7248,54.6344326124,7.0572,1.2848,7.1731989293,47.55,0.44,47.5520357083,132.28,7.0572,1.2848,7.1731989293,7.0572,1.2848,7.1731989293,0.0,0.0,0.0,131.29
2021-01-01 09:30:00,46.9744,-3.1222,47.0780457135,7.1144,1.2778,7.2282404636,39.86,-4.4,40.1021146575,130.61,57.4544,-1.9422000000000001,57.4872178854,7.1144,1.2778,7.2282404636,50.34,-3.22,50.4428785856,131.94,7.1144,1.2778,7.2282404636,7.1144,1.2778,7.2282404636,0.0,0.0,0.0,131.39
2021-01-01 10:00:00,48.5486,-11.019,49.7833799873,7.2486,1.2610000000000001,7.3574671566,41.3,-12.28,43.0869864344,131.03,59.6086,-11.269,60.6644505041,7.2486,1.2610000000000001,7.3574671566,52.36,-12.53,53.838373861,131.44,7.2486,1.2610000000000001,7.3574671566,7.2486,1.2610000000000001,7.3574671566,0.0,0.0,0.0,132.09
2021-01-01 10:30:00,50.2032,-10.3892,51.2669168849,7.4532,1.2308,7.5541418361,42.75,-11.62,44.301093666,130.86,61.6032,-10.4292,62.4797764311,7.4532,1.2308,7.5541418361,54.15,-11.66,55.3911373777,131.24,7.4532,1.2308,7.5541418361,7.4532,1.2308,7.5541418361,0.0,0.0,0.0,131.88
2021-01-01 11:00:00,51.252,-9.8836,52.1962934791,7.702,1.1964000000000001,7.7943682849,43.55,-11.08,44.9373886647,130.96,62.872,-9.7336,63.6209977363,7.702,1.1964000000000001,7.7943682849,55.17,-10.93,56.2422776921,131.37,7.702,1.1964000000000001,7.7943682849,7.702,1.1964000000000001,7.7943682849,0.0,0.0,0.0,131.97
2021-01-01 11:30:00,53.9392,-9.5738,54.7822502557,7.9092,1.1562000000000001,7.9932623553,46.03,-10.73,47.2640857311,130.4,65.9892,-9.2738,66.6376611465,7.9092,1.1562000000000001,7.9932623553,58.08,-10.43,59.0090781152,133.4,7.9092,1.1562000000000001,7.9932623553,7.9092,1.1562000000000001,7.9932623553,0.0,0.0,0.0,131.4
2021-01-01 12:00:00,55.2676,-9.2032,56.0286221498,8.1776,1.1268,8.2548664435,47.09,-10.33,48.2097189372,130.27,67.4876,-8.7932,68.0580378794,8.1776,1.1268,8.2548664435,59.31,-9.92,60.1338714869,133.73,8.1776,1.1268,8.2548664435,8.1776,1.1268,8.2548664435,0.0,0.0,0.0,131.26
2021-01-01 12:30:00,56.9562,-8.8156,57.6343953018,8.3662,1.0944,8.4374767437,48.59,-9.91,49.5902833224,129.96,69.4262,-8.2356,69.9129627022,8.3662,1.0944,8.4374767437,61.06,-9.33,61.7687016215,133.43,8.3662,1.0944,8.4374767437,8.3662,1.0944,8.4374767437,0.0,0.0,0.0,130.92
2021-01-01 13:00:00,57.367,-8.7008,58.023069633,8.647,1.0592,8.711630940300001,48.72,-9.76,49.6879864756,129.9,69.797,-8.1008,70.265526182,8.647,1.0592,8.711630940300001,61.15,-9.16,61.8322577624,133.34,8.647,1.0592,8.711630940300001,8.647,1.0592,8.711630940300001,0.0,0.0,0.0,130.86
2021-01-01 13:30:00,56.855,-8.4324,57.47692054,10.015,0.9176000000000001,10.056948581,46.84,-9.35,47.7640879741,130.38,68.625,-7.7524,69.0614967312,10.015,0.9176000000000001,10.056948581,58.61,-8.67,59.2477932078,134.26,10.015,0.9176000000000001,10.056948581,10.015,0.9176000000000001,10.056948581,0.0,0.0,0.0,131.34
2021-01-01 14:00:00,56.1006,-8.637,56.7615634859,8.9406,0.983,8.9944770476,47.16,-9.62,48.1311749285,130.47,68.0606,-8.037,68.533485548,8.9406,0.983,8.9944770476,59.12,-9.02,59.8041369806,134.41,8.9406,0.983,8.9944770476,8.9406,0.983,8.9944770476,0.0,0.0,0.0,131.45
2021-01-01 14:30:00,56.4518,-8.4576,57.0818423056,8.4018,1.1024,8.4738143123,48.05,-9.56,48.991796252,130.62,68.6618,-7.8976,69.1145054601,8.4018,1.1024,8.4738143123,60.26,-9.0,60.9283809074,134.64,8.4018,1.1024,8.4738143123,8.4018,1.1024,8.4738143123,0.0,0.0,0.0,131.6
2021-01-01 15:00:00,56.4384,-8.5624,57.0842157546,8.1084,1.1476,8.1892085283,48.33,-9.71,49.2957706097,131.07,68.7684,-8.0224,69.2347581806,8.1084,1.1476,8.1892085283,60.66,-9.17,61.3492012988,135.14,8.1084,1.1476,8.1892085283,8.1084,1.1476,8.1892085283,0.0,0.0,0.0,132.06
2021-01-01 15:30:00,56.6976,-8.507,57.332250041,7.7076,1.173,7.7963470138,48.99,-9.68,49.9371855434,130.87,69.2976,-7.967,69.7540712415,7.7076,1.173,7.7963470138,61.59,-9.14,62.2644979101,134.87,7.7076,1.173,7.7963470138,7.7076,1.173,7.7963470138,0.0,0.0,0.0,131.85
2021-01-01 16:00:00,57.5834,-8.2584,58.1725805352,7.2334,1.2416,7.3391856578,50.35,-9.5,51.2383889286,130.63,70.6234,-7.6384,71.0352713947,7.2334,1.2416,7.3391856578,63.39,-8.88,64.0089564046,134.64,7.2334,1.2416,7.3391856578,7.2334,1.2416,7.3391856578,0.0,0.0,0.0,131.6
2021-01-01 16:30:00,59.3286,-7.7376000000000005,59.8310390326,7.0286,1.2524,7.1393083503,52.3,-8.99,53.067034023,130.23,72.9686,-6.9776,73.3014562456,7.0286,1.2524,7.1393083503,65.94,-8.23,66.4516102137,134.28,7.0286,1.2524,7.1393083503,7.0286,1.2524,7.1393083503,0.0,0.0,0.0,131.14
2021-01-01 17:00:00,63.9342,-6.0574,64.2205109323,7.2642,1.2726,7.3748296523,56.67,-7.33,57.1420843162,130.01,78.5942,-5.0074,78.7535543858,7.2642,1.2726,7.3748296523,71.33,-6.28,71.605916655,134.0,7.2642,1.2726,7.3748296523,7.2642,1.2726,7.3748296523,0.0,0.0,0.0,130.88
2021-01-01 17:30:00,65.9896,-6.3294,66.2924476281,11.4696,1.3406,11.5476808286,54.52,-7.67,55.056873322,130.88,79.7596,-5.5094,79.9496546617,11.4696,1.3406,11.5476808286,68.29,-6.85,68.6326933757,134.91,11.4696,1.3406,11.5476808286,11.4696,1.3406,11.5476808286,0.0,0.0,0.0,131.79
2021-01-01 18:00:00,66.1528,-6.5814,66.4793785606,11.4428,1.3286,11.5196722957,54.71,-7.91,55.2788585266,131.06,79.9728,-5.7914,80.1822240512,11.4428,1.3286,11.5196722957,68.53,-7.12,68.8988773493,135.07,11.4428,1.3286,11.5196722957,11.4428,1.3286,11.5196722957,0.0,0.0,0.0,131.98
2021-01-01 18:30:00,64.8268,-7.1412,65.2189446072,8.6968,1.3288,8.7977292343,56.13,-8.47,56.7654630916,130.59,79.5268,-6.2812,79.7744657875,8.6968,1.3288,8.7977292343,70.83,-7.61,71.237637524,134.05,8.6968,1.3288,8.7977292343,8.6968,1.3288,8.7977292343,0.0,0.0,0.0,131.48
2021-01-01 19:00:00,62.9704,-7.877,63.4611566642,8.3804,1.333,8.4857523626,54.59,-9.21,55.3614685499,130.36,77.3604,-7.207,77.6953816978,8.3804,1.333,8.4857523626,68.98,-8.54,69.506632777,133.94,8.3804,1.333,8.4857523626,8.3804,1.333,8.4857523626,0.0,0.0,0.0,131.29
2021-01-01 19:30:00,60.8616,-8.7956,61.4938772068,8.3716,1.3344,8.4772819889,52.49,-10.13,53.4585540396,130.79,74.7816,-8.3856,75.2502889424,8.3716,1.3344,8.4772819889,66.41,-9.72,67.1175573155,134.15,8.3716,1.3344,8.4772819889,8.3716,1.3344,8.4772819889,0.0,0.0,0.0,131.79
2021-01-01 20:00:00,58.0968,-9.6352,58.8903663538,7.0668,1.2548,7.1773383144,51.03,-10.89,52.1790475191,131.59,71.5468,-9.5052,72.1754349989,7.0668,1.2548,7.1773383144,64.48,-10.76,65.3716146351,135.13,7.0668,1.2548,7.1773383144,7.0668,1.2548,7.1773383144,0.0,0.0,0.0,132.66
2021-01-01 20:30:00,56.0582,-9.8936,56.9245562846,7.0082,1.2464,7.1181725323,49.05,-11.14,50.299126235,131.59,68.9882,-9.8436,69.6869299094,7.0082,1.2464,7.1181725323,61.98,-11.09,62.964343084,135.13,7.0082,1.2464,7.1181725323,7.0082,1.2464,7.1181725323,0.0,0.0,0.0,132.72
2021-01-01 21:00:00,54.055,-10.5268,55.0704688852,6.985,1.2332,7.093025253,47.07,-11.76,48.5168269779,131.86,66.485,-11.2168,67.4245639752,6.985,1.2332,7.093025253,59.5,-12.45,60.7885885673,135.37,6.985,1.2332,7.093025253,6.985,1.2332,7.093025253,0.0,0.0,0.0,133.06
2021-01-01 21:30:00,52.5084,-11.0864,53.6660072627,7.0384,1.2436,7.1474202003,45.47,-12.33,47.1120982339,132.2,64.5484,-11.8964,65.6355107813,7.0384,1.2436,7.1474202003,57.51,-13.14,58.9920308177,135.65,7.0384,1.2436,7.1474202003,7.0384,1.2436,7.1474202003,0.0,0.0,0.0,133.43
