Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-01 22:00:00,50.5588,-11.609,51.8744748257,6.9888,1.241,7.098126967,43.57,-12.85,45.4254047863,131.43,62.1188,-12.659,63.3955486958,6.9888,1.241,7.098126967,55.13,-13.9,56.8553154947,134.83,6.9888,1.241,7.098126967,6.9888,1.241,7.098126967,0.0,0.0,0.0,132.69
2021-01-01 22:30:00,48.7674,-11.9694,50.2147970136,6.9674,1.2306,7.0752412765,41.8,-13.2,43.8346894594,131.46,59.8474,-13.1494,61.2749378386,6.9674,1.2306,7.0752412765,52.88,-14.38,54.8003540135,134.86,6.9674,1.2306,7.0752412765,6.9674,1.2306,7.0752412765,0.0,0.0,0.0,132.78
2021-01-01 23:00:00,46.6156,-12.7872,48.3376317914,6.9756,1.2227999999999999,7.0819654899,39.64,-14.01,42.0429506576,132.31,57.1756,-14.1172,58.8926529475,6.9756,1.2227999999999999,7.0819654899,50.2,-15.34,52.4914812136,135.26,6.9756,1.2227999999999999,7.0819654899,6.9756,1.2227999999999999,7.0819654899,0.0,0.0,0.0,133.67
2021-01-01 23:30:00,44.132,-13.2276,46.0717139442,6.992,1.2224,7.0980508423,37.14,-14.45,39.8520024591,132.86,54.102,-14.5476,56.0237366637,6.992,1.2224,7.0980508423,47.11,-15.77,49.6794222994,133.15,6.992,1.2224,7.0980508423,6.992,1.2224,7.0980508423,0.0,0.0,0.0,134.24
2021-01-02 00:00:00,42.1364,-13.4858,44.2418693841,6.9464,1.2242,7.0534487026,35.19,-14.71,38.1407944333,132.86,51.6264,-14.9358,53.7434954074,6.9464,1.2242,7.0534487026,44.68,-16.16,47.5126088528,133.15,6.9464,1.2242,7.0534487026,6.9464,1.2242,7.0534487026,0.0,0.0,0.0,134.27
2021-01-02 00:30:00,42.0362,-13.467,44.1407090953,6.9762,1.2429999999999999,7.086071933,35.06,-14.71,38.0208850502,132.69,51.4362,-14.737,53.5057178201,6.9762,1.2429999999999999,7.086071933,44.46,-15.98,47.2445975747,132.97,6.9762,1.2429999999999999,7.086071933,6.9762,1.2429999999999999,7.086071933,0.0,0.0,0.0,134.05
2021-01-02 01:00:00,42.4482,-13.3338,44.4931444796,6.6982,1.1962,6.8041735486,35.75,-14.53,38.5899391033,132.36,51.9582,-14.5738,53.9634153263,6.6982,1.1962,6.8041735486,45.26,-15.77,47.9287022566,132.64,6.6982,1.1962,6.8041735486,6.6982,1.1962,6.8041735486,0.0,0.0,0.0,133.7
2021-01-02 01:30:00,41.506,-13.521,43.652783153,6.466,1.159,6.5690514536,35.04,-14.68,37.9908410015,131.92,50.826,-14.850999999999999,52.9512462271,6.466,1.159,6.5690514536,44.36,-16.01,47.1606795965,132.22,6.466,1.159,6.5690514536,6.466,1.159,6.5690514536,0.0,0.0,0.0,133.28
2021-01-02 02:00:00,40.3718,-13.6822,42.627278028,6.8118,1.2178,6.919801737,33.56,-14.9,36.7189814674,132.15,49.3918,-15.0622,51.6373873863,6.8118,1.2178,6.919801737,42.58,-16.28,45.5861250821,132.4,6.8118,1.2178,6.919801737,6.8118,1.2178,6.919801737,0.0,0.0,0.0,133.52
2021-01-02 02:30:00,39.2436,-13.8782,41.6252877011,6.9136,1.2418,7.0242389054,32.33,-15.12,35.6909414278,132.31,48.0136,-15.3382,50.4040292457,6.9136,1.2418,7.0242389054,41.1,-16.58,44.3182400373,132.54,6.9136,1.2418,7.0242389054,6.9136,1.2418,7.0242389054,0.0,0.0,0.0,133.71
2021-01-02 03:00:00,38.6984,-13.9172,41.1248661809,6.9984,1.2528000000000001,7.1096491053,31.7,-15.17,35.1428356852,132.5,47.2784,-15.3972,49.7224383392,6.9984,1.2528000000000001,7.1096491053,40.28,-16.65,43.5855583881,132.72,6.9984,1.2528000000000001,7.1096491053,6.9984,1.2528000000000001,7.1096491053,0.0,0.0,0.0,133.91
2021-01-02 03:30:00,37.9704,-14.0944,40.5018936288,7.0004,1.2456,7.1103529814,30.97,-15.34,34.5609099996,132.77,46.4204,-15.6044,48.9729602487,7.0004,1.2456,7.1103529814,39.42,-16.85,42.8702565889,132.98,7.0004,1.2456,7.1103529814,7.0004,1.2456,7.1103529814,0.0,0.0,0.0,134.2
2021-01-02 04:00:00,37.4836,-14.295,40.1169202951,7.0336,1.245,7.1429373482,30.45,-15.54,34.1861682556,133.18,45.8236,-15.905,48.5053743616,7.0336,1.245,7.1429373482,38.79,-17.15,42.4121044043,133.36,7.0336,1.245,7.1429373482,7.0336,1.245,7.1429373482,0.0,0.0,0.0,134.61
2021-01-02 04:30:00,37.279,-14.338,39.9412328928,6.959,1.212,7.0637543134,30.32,-15.55,34.0749893617,133.18,45.629,-15.918,48.3258560711,6.959,1.212,7.0637543134,38.67,-17.13,42.2942762085,133.36,6.959,1.212,7.0637543134,6.959,1.212,7.0637543134,0.0,0.0,0.0,134.64
2021-01-02 05:00:00,37.164,-14.3768,39.8479017545,7.024,1.2432,7.1331705601,30.14,-15.62,33.9470764573,133.23,45.424,-15.9568,48.145189191,7.024,1.2432,7.1331705601,38.4,-17.2,42.0761214943,133.47,7.024,1.2432,7.1331705601,7.024,1.2432,7.1331705601,0.0,0.0,0.0,134.64
2021-01-02 05:30:00,37.583,-13.0764,39.7928903946,6.983,1.2436,7.092871771,30.6,-14.32,33.784943392,133.23,45.903,-14.5764,48.161777853,6.983,1.2436,7.092871771,38.92,-15.82,42.0123648466,133.62,6.983,1.2436,7.092871771,6.983,1.2436,7.092871771,0.0,0.0,0.0,134.64
2021-01-02 06:00:00,38.6734,-1.6052,38.7066988337,6.9934,1.2348,7.1015755013,31.68,-2.84,31.8070432452,132.02,46.8534,-1.2252,46.8694165379,6.9934,1.2348,7.1015755013,39.86,-2.46,39.9358385413,133.57,6.9934,1.2348,7.1015755013,6.9934,1.2348,7.1015755013,0.0,0.0,0.0,133.06
2021-01-02 06:30:00,40.3786,-1.0594,40.3924951732,6.9886,1.2406,7.0978601226,33.39,-2.3,33.4691215899,131.93,48.9786,-0.08940000000000001,48.9786815903,6.9886,1.2406,7.0978601226,41.99,-1.33,42.0110580681,133.49,6.9886,1.2406,7.0978601226,6.9886,1.2406,7.0978601226,0.0,0.0,0.0,132.88
2021-01-02 07:00:00,42.0768,-0.202,42.0772848725,6.9868,1.258,7.0991505295,35.09,-1.46,35.1203601918,131.78,51.0668,1.118,51.0790366612,6.9868,1.258,7.0991505295,44.08,-0.14,44.0802223225,133.49,6.9868,1.258,7.0991505295,6.9868,1.258,7.0991505295,0.0,0.0,0.0,132.68
2021-01-02 07:30:00,42.82,-0.19540000000000002,42.8204458309,6.95,1.2546,7.0623311421,35.87,-1.45,35.8992952577,131.82,51.75,0.8446,51.7568918035,6.95,1.2546,7.0623311421,44.8,-0.41000000000000003,44.8018760768,133.57,6.95,1.2546,7.0623311421,6.95,1.2546,7.0623311421,0.0,0.0,0.0,132.73
2021-01-02 08:00:00,43.982,0.352,43.9834085537,6.942,1.242,7.0522285839,37.04,-0.89,37.0506909517,131.6,53.232,1.562,53.254912149,6.942,1.242,7.0522285839,46.29,0.32,46.2911060572,133.37,6.942,1.242,7.0522285839,6.942,1.242,7.0522285839,0.0,0.0,0.0,132.48
2021-01-02 08:30:00,44.5072,1.1258,44.521436157,6.8972,1.2258,7.0052803998,37.61,-0.1,37.6101329431,131.2,53.9572,2.5858,54.0191243309,6.8972,1.2258,7.0052803998,47.06,1.3599999999999999,47.0796474073,133.04,6.8972,1.2258,7.0052803998,6.8972,1.2258,7.0052803998,0.0,0.0,0.0,132.01
2021-01-02 09:00:00,48.0042,-2.7077999999999998,48.0805095489,7.1942,1.2022,7.2939562982,40.81,-3.91,40.9968803691,130.51,58.2242,-1.8878,58.2547959784,7.1942,1.2022,7.2939562982,51.03,-3.09,51.1234681922,131.83,7.1942,1.2022,7.2939562982,7.1942,1.2022,7.2939562982,0.0,0.0,0.0,131.44
2021-01-02 09:30:00,50.1934,-9.9296,51.1661446634,8.1634,1.1204,8.2399269244,42.03,-11.05,43.4582949504,130.79,60.7834,-10.1296,61.621672419,8.1634,1.1204,8.2399269244,52.62,-11.25,53.8091711514,131.36,8.1634,1.1204,8.2399269244,8.1634,1.1204,8.2399269244,0.0,0.0,0.0,131.92
2021-01-02 10:00:00,51.6612,-8.6214,52.3756443722,9.5812,0.9886,9.632067452,42.08,-9.61,43.1633930548,130.55,62.0112,-8.4614,62.5858148097,9.5812,0.9886,9.632067452,52.43,-9.45,53.2748289533,134.7,9.5812,0.9886,9.632067452,9.5812,0.9886,9.632067452,0.0,0.0,0.0,131.62
2021-01-02 10:30:00,53.5612,-7.8068,54.1271491183,8.8512,1.0732,8.9160248811,44.71,-8.88,45.583313833,130.37,64.7312,-7.3968,65.1524435741,8.8512,1.0732,8.9160248811,55.88,-8.47,56.5182740359,134.43,8.8512,1.0732,8.9160248811,8.8512,1.0732,8.9160248811,0.0,0.0,0.0,131.41
2021-01-02 11:00:00,55.184,-7.4908,55.6900883519,8.384,1.0992,8.4557493246,46.8,-8.59,47.5818042953,130.6,67.014,-6.9108,67.3693947772,8.384,1.0992,8.4557493246,58.63,-8.01,59.1746313888,134.62,8.384,1.0992,8.4557493246,8.384,1.0992,8.4557493246,0.0,0.0,0.0,131.66
2021-01-02 11:30:00,57.2234,-6.7726,57.6227873182,7.8634,1.1874,7.9525453988,49.36,-7.96,49.9977119476,130.31,69.7034,-6.1126,69.9709071709,7.8634,1.1874,7.9525453988,61.84,-7.3,62.2693793128,134.41,7.8634,1.1874,7.9525453988,7.8634,1.1874,7.9525453988,0.0,0.0,0.0,131.33
2021-01-02 12:00:00,58.8512,-9.785,59.6591146971,7.8412,1.165,7.927272068,51.01,-10.95,52.1720480717,130.14,71.7912,-9.765,72.4522713408,7.8412,1.165,7.927272068,63.95,-10.93,64.8773257772,133.94,7.8412,1.165,7.927272068,7.8412,1.165,7.927272068,0.0,0.0,0.0,131.27
2021-01-02 12:30:00,60.4626,-16.4504,62.6605271197,7.6026,1.1796,7.6935676328,52.86,-17.63,55.7224954574,131.3,74.0826,-18.0704,76.2546456219,7.6026,1.1796,7.6935676328,66.48,-19.25,69.2109304951,134.3,7.6026,1.1796,7.6935676328,7.6026,1.1796,7.6935676328,0.0,0.0,0.0,132.7
2021-01-02 13:00:00,61.1226,-16.1654,63.2241440268,8.3726,1.0846,8.4425581384,52.75,-17.25,55.4988738624,130.9,74.5026,-17.7254,76.5821598802,8.3726,1.0846,8.4425581384,66.13,-18.81,68.7531308378,134.01,8.3726,1.0846,8.4425581384,8.3726,1.0846,8.4425581384,0.0,0.0,0.0,132.29
2021-01-02 13:30:00,61.4938,-16.331,63.6253801516,8.1538,1.099,8.2275303366,53.34,-17.43,56.1155994355,131.14,75.0338,-17.931,77.14656119,8.1538,1.099,8.2275303366,66.88,-19.03,69.5347057231,134.18,8.1538,1.099,8.2275303366,8.1538,1.099,8.2275303366,0.0,0.0,0.0,132.51
2021-01-02 14:00:00,61.1882,-16.6702,63.4183836697,7.7682,1.1598,7.8543024693,53.42,-17.83,56.3170072003,131.62,74.8682,-18.3702,77.088985071,7.7682,1.1598,7.8543024693,67.1,-19.53,69.8844109942,134.66,7.7682,1.1598,7.8543024693,7.7682,1.1598,7.8543024693,0.0,0.0,0.0,133.01
2021-01-02 14:30:00,60.031,-16.9772,62.3854653011,8.261,1.0928,8.332966629,51.77,-18.07,54.8329991884,131.38,73.171,-18.8572,75.5618239115,8.261,1.0928,8.332966629,64.91,-19.95,67.9066314877,134.5,8.261,1.0928,8.332966629,8.261,1.0928,8.332966629,0.0,0.0,0.0,132.81
2021-01-02 15:00:00,60.0686,-16.8922,62.3985827307,7.5186,1.1978,7.6134138729,52.55,-18.09,55.5765292187,131.32,73.5286,-18.7922,75.892040418,7.5186,1.1978,7.6134138729,66.01,-19.99,68.9704298957,134.46,7.5186,1.1978,7.6134138729,7.5186,1.1978,7.6134138729,0.0,0.0,0.0,132.73
2021-01-02 15:30:00,60.5764,-16.7704,62.854964427,7.3164,1.2496,7.4223452574,53.26,-18.02,56.2258659337,131.55,74.5464,-18.3604,76.774149563,7.3164,1.2496,7.4223452574,67.23,-19.61,70.0316000103,134.74,7.3164,1.2496,7.4223452574,7.3164,1.2496,7.4223452574,0.0,0.0,0.0,132.92
2021-01-02 16:00:00,60.8194,-16.572,63.0367400835,7.1494,1.258,7.2592344197,53.67,-17.83,56.5542023195,131.31,74.9494,-18.072,77.0974042647,7.1494,1.258,7.2592344197,67.8,-19.33,70.5016943059,134.53,7.1494,1.258,7.2592344197,7.1494,1.258,7.2592344197,0.0,0.0,0.0,132.67
2021-01-02 16:30:00,62.4628,-16.1242,64.5103961349,7.0628,1.2458,7.1718311107,55.4,-17.37,58.0592533538,131.02,77.0628,-17.4342,79.0102934653,7.0628,1.2458,7.1718311107,70.0,-18.68,72.44958523,134.09,7.0628,1.2458,7.1718311107,7.0628,1.2458,7.1718311107,0.0,0.0,0.0,132.35
2021-01-02 17:00:00,67.186,-14.8044,68.7977387373,7.656,1.2656,7.75990202,59.53,-16.07,61.6608936036,130.55,82.776,-15.5144,84.2173544073,7.656,1.2656,7.75990202,75.12,-16.78,76.9713115388,133.63,7.656,1.2656,7.75990202,7.656,1.2656,7.75990202,0.0,0.0,0.0,131.77
2021-01-02 17:30:00,69.8498,-15.2124,71.4871434161,15.4398,1.6176,15.5243052598,54.41,-16.83,56.9534634592,131.14,83.8098,-16.0024,85.3238500174,15.4398,1.6176,15.5243052598,68.37,-17.62,70.6039751006,134.26,15.4398,1.6176,15.5243052598,15.4398,1.6176,15.5243052598,0.0,0.0,0.0,132.38
2021-01-02 18:00:00,70.0498,-15.446,71.732512824,15.4298,1.6139999999999999,15.5139847892,54.62,-17.06,57.2222683926,131.14,84.1198,-16.336,85.6913393993,15.4298,1.6139999999999999,15.5139847892,68.69,-17.95,70.9966097782,134.26,15.4298,1.6139999999999999,15.5139847892,15.4298,1.6139999999999999,15.5139847892,0.0,0.0,0.0,132.42
2021-01-02 18:30:00,69.9736,-15.29,71.6246381978,10.5436,1.28,10.621012238,59.43,-16.57,61.6967568029,131.14,84.9736,-16.45,86.5512287432,10.5436,1.28,10.621012238,74.43,-17.73,76.5125989625,134.15,10.5436,1.28,10.621012238,10.5436,1.28,10.621012238,0.0,0.0,0.0,132.38
2021-01-02 19:00:00,67.7884,-16.4586,69.7578145337,10.1184,1.2414,10.1942676304,57.67,-17.7,60.3251100289,131.22,82.4484,-17.8586,84.3603476553,10.1184,1.2414,10.1942676304,72.33,-19.1,74.8093503514,133.76,10.1184,1.2414,10.1942676304,10.1184,1.2414,10.1942676304,0.0,0.0,0.0,132.5
2021-01-02 19:30:00,65.7404,-16.8374,67.8623476673,7.3904,1.2426,7.4941355018,58.35,-18.08,61.0868963035,131.33,81.0904,-18.1574,83.0984003873,7.3904,1.2426,7.4941355018,73.7,-19.4,76.2105635723,133.79,7.3904,1.2426,7.4941355018,7.3904,1.2426,7.4941355018,0.0,0.0,0.0,132.62
2021-01-02 20:00:00,63.0372,-17.2734,65.3609893698,7.1472,1.2466,7.2551002336,55.89,-18.52,58.8785402333,130.49,77.8772,-18.7934,80.1127340902,7.1472,1.2466,7.2551002336,70.73,-20.04,73.5141789045,133.04,7.1472,1.2466,7.2551002336,7.1472,1.2466,7.2551002336,0.0,0.0,0.0,131.82
2021-01-02 20:30:00,60.2188,-18.4862,62.992407986,7.0488,1.2338,7.1559656148,53.17,-19.72,56.7091465286,131.1,74.4688,-20.2962,77.1850886369,7.0488,1.2338,7.1559656148,67.42,-21.53,70.7742700422,133.52,7.0488,1.2338,7.1559656148,7.0488,1.2338,7.1559656148,0.0,0.0,0.0,132.51
2021-01-02 21:00:00,58.0208,-19.3586,61.1650932036,7.0008,1.2314,7.1082731096,51.02,-20.59,55.0180743029,130.47,71.6508,-21.4886,74.8037236413,7.0008,1.2314,7.1082731096,64.65,-22.72,68.5260600064,132.98,7.0008,1.2314,7.1082731096,7.0008,1.2314,7.1082731096,0.0,0.0,0.0,131.94
2021-01-02 21:30:00,56.602,-20.2712,60.1224413463,7.042,1.2388,7.1501321275,49.56,-21.51,54.026601781,131.17,69.952,-22.6412,73.5248681838,7.042,1.2388,7.1501321275,62.91,-23.88,67.2898395005,133.63,7.042,1.2388,7.1501321275,7.042,1.2388,7.1501321275,0.0,0.0,0.0,132.67
2021-01-02 22:00:00,54.6582,-20.724,58.4551366711,7.0882,1.246,7.1968809383,47.57,-21.97,52.3983377599,131.39,67.5482,-23.254,71.4388398509,7.0882,1.246,7.1968809383,60.46,-24.5,65.2354320902,133.91,7.0882,1.246,7.1968809383,7.0882,1.246,7.1968809383,0.0,0.0,0.0,132.95
2021-01-02 22:30:00,52.3412,-22.1026,56.8166009561,7.0812,1.2374,7.1885013876,45.26,-23.34,50.923699787,132.27,64.7112,-24.7926,69.2979972308,7.0812,1.2374,7.1885013876,57.63,-26.03,63.2358901258,134.62,7.0812,1.2374,7.1885013876,7.0812,1.2374,7.1885013876,0.0,0.0,0.0,133.88
2021-01-02 23:00:00,50.0068,-16.819,52.7594428253,6.9868,1.2610000000000001,7.0996827563,43.02,-18.08,46.6648347259,131.93,61.6568,-18.459,64.3606686357,6.9868,1.2610000000000001,7.0996827563,54.67,-19.72,58.1178741869,134.95,6.9868,1.2610000000000001,7.0996827563,6.9868,1.2610000000000001,7.0996827563,0.0,0.0,0.0,133.37
2021-01-02 23:30:00,47.8258,-11.4104,49.1681235538,6.9858,1.2396,7.0949284563,40.84,-12.65,42.7542758096,132.13,58.7458,-11.9104,59.9410263993,6.9858,1.2396,7.0949284563,51.76,-13.15,53.4043078787,133.98,6.9858,1.2396,7.0949284563,6.9858,1.2396,7.0949284563,0.0,0.0,0.0,133.37
2021-01-03 00:00:00,46.1664,-11.8448,47.6616803732,7.0364,1.2452,7.145729354,39.13,-13.09,41.2614226609,132.31,56.5864,-12.5748,57.9667685834,7.0364,1.2452,7.145729354,49.55,-13.82,51.44117903,133.92,7.0364,1.2452,7.145729354,7.0364,1.2452,7.145729354,0.0,0.0,0.0,133.57
2021-01-03 00:30:00,45.8316,-11.8808,47.3464778753,7.0116,1.2492,7.122010615,38.82,-13.13,40.9803526095,132.31,56.1216,-12.6908,57.5385991418,7.0116,1.2492,7.122010615,49.11,-13.94,51.0501292849,133.88,7.0116,1.2492,7.122010615,7.0116,1.2492,7.122010615,0.0,0.0,0.0,133.57
2021-01-03 01:00:00,46.4768,-11.4928,47.8766894227,7.0168,1.2472,7.1267797833,39.46,-12.74,41.4656387868,131.66,56.7968,-12.2628,58.1055311832,7.0168,1.2472,7.1267797833,49.78,-13.51,51.5806989096,133.24,7.0168,1.2472,7.1267797833,7.0168,1.2472,7.1267797833,0.0,0.0,0.0,132.91
2021-01-03 01:30:00,45.4874,-11.8812,47.013471178,7.0174,1.2488000000000001,7.1276506789,38.47,-13.13,40.6489581662,132.26,55.5774,-12.7612,57.0236408536,7.0174,1.2488000000000001,7.1276506789,48.56,-14.01,50.5406143611,133.79,7.0174,1.2488000000000001,7.1276506789,7.0174,1.2488000000000001,7.1276506789,0.0,0.0,0.0,133.52
2021-01-03 02:00:00,44.5298,-11.6984,46.0408041915,7.0698,1.2616,7.1814835932,37.46,-12.96,39.6385317589,132.18,54.2998,-12.6284,55.7489440851,7.0698,1.2616,7.1814835932,47.23,-13.89,49.2301228924,133.86,7.0698,1.2616,7.1814835932,7.0698,1.2616,7.1814835932,0.0,0.0,0.0,133.44
2021-01-03 02:30:00,43.7466,-11.8832,45.3318370883,7.0666,1.2668,7.1792491112,36.68,-13.15,38.9659453882,132.82,53.3066,-12.8932,54.8436706448,7.0666,1.2668,7.1792491112,46.24,-14.16,48.3595202623,134.43,7.0666,1.2668,7.1792491112,7.0666,1.2668,7.1792491112,0.0,0.0,0.0,134.11
2021-01-03 03:00:00,43.117,-9.9632,44.2531472693,7.067,1.2468,7.1761409713,36.05,-11.21,37.7527032145,132.94,52.427,-10.7232,53.5124036765,7.067,1.2468,7.1761409713,45.36,-11.97,46.9127967617,134.87,7.067,1.2468,7.1761409713,7.067,1.2468,7.1761409713,0.0,0.0,0.0,134.19
2021-01-03 03:30:00,42.7324,0.1396,42.732628025,7.0924,1.2396,7.1999129106,35.64,-1.1,35.6569712679,132.36,51.6224,0.9796,51.6316937348,7.0924,1.2396,7.1999129106,44.53,-0.26,44.5307590324,135.37,7.0924,1.2396,7.1999129106,7.0924,1.2396,7.1999129106,0.0,0.0,0.0,133.29
2021-01-03 04:00:00,41.6464,0.1326,41.6466110953,7.0864,1.2526,7.1962540061,34.56,-1.12,34.5781433857,131.83,50.3564,1.1926,50.3705203042,7.0864,1.2526,7.1962540061,43.27,-0.06,43.2700415992,134.74,7.0864,1.2526,7.1962540061,7.0864,1.2526,7.1962540061,0.0,0.0,0.0,132.74
2021-01-03 04:30:00,41.2886,-0.19540000000000002,41.2890623667,7.2086,1.2446,7.3152541391,34.08,-1.44,34.1104089685,132.48,49.9186,0.9746,49.9281130338,7.2086,1.2446,7.3152541391,42.71,-0.27,42.7108534216,135.19,7.2086,1.2446,7.3152541391,7.2086,1.2446,7.3152541391,0.0,0.0,0.0,133.39
2021-01-03 05:00:00,40.882,0.069,40.8820582285,7.222,1.249,7.3292076652,33.66,-1.18,33.6806769528,131.84,49.392,1.249,49.4077895174,7.222,1.249,7.3292076652,42.17,0.0,42.17,134.68,7.222,1.249,7.3292076652,7.222,1.249,7.3292076652,0.0,0.0,0.0,132.75
2021-01-03 05:30:00,41.191,-0.39680000000000004,41.192911177,7.131,1.2332,7.2368462219,34.06,-1.63,34.0989809232,132.18,49.621,0.5532,49.6240835809,7.131,1.2332,7.2368462219,42.49,-0.68,42.4954409319,134.95,7.131,1.2332,7.2368462219,7.131,1.2332,7.2368462219,0.0,0.0,0.0,133.14
2021-01-03 06:00:00,40.9788,-0.46740000000000004,40.9814654716,7.1788,1.2426,7.2855489978,33.8,-1.71,33.8432282739,131.87,49.2488,0.3426,49.2499916365,7.1788,1.2426,7.2855489978,42.07,-0.9,42.0796257113,134.66,7.1788,1.2426,7.2855489978,7.1788,1.2426,7.2855489978,0.0,0.0,0.0,132.83
2021-01-03 06:30:00,42.2404,-0.199,42.2408687548,7.0504,1.241,7.158786291,35.19,-1.44,35.219450592,131.33,50.8304,0.721,50.8355132281,7.0504,1.241,7.158786291,43.78,-0.52,43.7830880592,134.1,7.0504,1.241,7.158786291,7.0504,1.241,7.158786291,0.0,0.0,0.0,132.27
2021-01-03 07:00:00,43.1264,0.40800000000000003,43.1283299116,7.0664,1.248,7.1757587027,36.06,-0.84,36.069782367,131.21,51.9264,1.528,51.9488768017,7.0664,1.248,7.1757587027,44.86,0.28,44.8608738212,134.1,7.0664,1.248,7.1757587027,7.0664,1.248,7.1757587027,0.0,0.0,0.0,132.11
2021-01-03 07:30:00,44.0322,0.289,44.033148398,7.0522,1.239,7.1602126952,36.98,-0.9500000000000001,36.9922005293,131.61,53.1122,1.429,53.1314203635,7.0522,1.239,7.1602126952,46.06,0.19,46.0603918785,134.41,7.0522,1.239,7.1602126952,7.0522,1.239,7.1602126952,0.0,0.0,0.0,132.48
2021-01-03 08:00:00,44.9234,0.6656000000000001,44.9283306046,7.1134,1.2456,7.2216327046,37.81,-0.58,37.8144482969,131.61,54.2434,1.9256000000000002,54.2775679164,7.1134,1.2456,7.2216327046,47.13,0.68,47.134905325,134.46,7.1134,1.2456,7.2216327046,7.1134,1.2456,7.2216327046,0.0,0.0,0.0,132.48
2021-01-03 08:30:00,46.313,1.1452,46.3271567446,7.103,1.2552,7.2130531705,39.21,-0.11,39.2101542971,131.49,55.983,2.4852,56.038134409,7.103,1.2552,7.2130531705,48.88,1.23,48.8954732056,134.26,7.103,1.2552,7.2130531705,7.103,1.2552,7.2130531705,0.0,0.0,0.0,132.3
2021-01-03 09:00:00,48.4254,1.1828,48.4398429085,7.3554,1.2028,7.4530957997,41.07,-0.02,41.0700048697,130.41,58.5354,2.4628,58.5871866281,7.3554,1.2028,7.4530957997,51.18,1.26,51.1955076154,133.24,7.3554,1.2028,7.4530957997,7.3554,1.2028,7.4530957997,0.0,0.0,0.0,131.23
2021-01-03 09:30:00,50.5286,-9.116,51.3443363377,7.7386,1.124,7.8198021689,42.79,-10.24,43.9982010996,130.87,61.3386,-9.876,62.1285701265,7.7386,1.124,7.8198021689,53.6,-11.0,54.7170905659,132.36,7.7386,1.124,7.8198021689,7.7386,1.124,7.8198021689,0.0,0.0,0.0,132.05
2021-01-03 10:00:00,51.2968,-8.0302,51.9215350532,8.8668,1.0298,8.9264007461,42.43,-9.06,43.386501357,131.18,61.9168,-8.5002,62.4975481301,8.8668,1.0298,8.9264007461,53.05,-9.53,53.8991966545,132.83,8.8668,1.0298,8.9264007461,8.8668,1.0298,8.9264007461,0.0,0.0,0.0,132.33
2021-01-03 10:30:00,54.9734,-7.0402,55.4223702452,8.8534,0.9798,8.907451914,46.12,-8.02,46.8121223616,130.62,66.5134,-6.8202,66.8621530285,8.8534,0.9798,8.907451914,57.66,-7.8,58.1851836811,132.33,8.8534,0.9798,8.907451914,8.8534,0.9798,8.907451914,0.0,0.0,0.0,131.67
2021-01-03 11:00:00,57.9354,-6.5272,58.301928896,8.6554,1.0128,8.7144542572,49.28,-7.54,49.8534853345,129.65,70.3854,-5.7372,70.618835993,8.6554,1.0128,8.7144542572,61.73,-6.75,62.0979500467,131.54,8.6554,1.0128,8.7144542572,8.6554,1.0128,8.7144542572,0.0,0.0,0.0,130.63
2021-01-03 11:30:00,59.06,-6.5283999999999995,59.4197240532,9.65,0.9016000000000001,9.6920267519,49.41,-7.43,49.96551811,130.08,71.3,-5.6884,71.5265537724,9.65,0.9016000000000001,9.6920267519,61.65,-6.59,62.0012145042,131.82,9.65,0.9016000000000001,9.6920267519,9.65,0.9016000000000001,9.6920267519,0.0,0.0,0.0,131.07
2021-01-03 12:00:00,60.4358,-6.5264,60.7871682068,9.1858,0.9136000000000001,9.2311205495,51.25,-7.44,51.7872194658,129.58,73.2258,-5.6064,73.4401082965,9.1858,0.9136000000000001,9.2311205495,64.04,-6.52,64.3710493933,131.3,9.1858,0.9136000000000001,9.2311205495,9.1858,0.9136000000000001,9.2311205495,0.0,0.0,0.0,130.56
2021-01-03 12:30:00,61.1792,-16.603,63.392066709,9.9592,0.887,9.998621587,51.22,-17.49,54.1238256224,131.37,74.1692,-17.763,76.2666008004,9.9592,0.887,9.998621587,64.21,-18.65,66.8636418392,132.33,9.9592,0.887,9.998621587,9.9592,0.887,9.998621587,0.0,0.0,0.0,132.73
2021-01-03 13:00:00,61.8846,-16.147,63.9564643031,9.5146,0.923,9.559264729,52.37,-17.07,55.081773755,130.87,75.0946,-17.397,77.0834259628,9.5146,0.923,9.559264729,65.58,-18.32,68.0908128898,131.98,9.5146,0.923,9.559264729,9.5146,0.923,9.559264729,0.0,0.0,0.0,132.23
2021-01-03 13:30:00,62.1614,-16.1564,64.2266993619,9.3114,0.9236000000000001,9.3570939356,52.85,-17.08,55.5414160785,130.99,75.5214,-17.4064,77.5013846258,9.3114,0.9236000000000001,9.3570939356,66.21,-18.33,68.7004585138,132.09,9.3114,0.9236000000000001,9.3570939356,9.3114,0.9236000000000001,9.3570939356,0.0,0.0,0.0,132.36
2021-01-03 14:00:00,61.909,-16.3564,64.0332421634,8.749,0.9636,8.801904678,53.16,-17.32,55.9103568223,131.1,75.409,-17.6464,77.4461923787,8.749,0.9636,8.801904678,66.66,-18.61,69.2090145863,132.17,8.749,0.9636,8.801904678,8.749,0.9636,8.801904678,0.0,0.0,0.0,132.49
2021-01-03 14:30:00,61.7972,-16.4096,63.9387902607,8.5372,0.9904000000000001,8.5944561201,53.26,-17.4,56.0302382647,131.22,75.4072,-17.6796,77.4520113877,8.5372,0.9904000000000001,8.5944561201,66.87,-18.67,69.4274138939,132.3,8.5372,0.9904000000000001,8.5944561201,8.5372,0.9904000000000001,8.5944561201,0.0,0.0,0.0,132.6
2021-01-03 15:00:00,61.4642,-16.2554,63.577400944,7.8042,1.0946,7.8805892419,53.66,-17.35,56.3951957174,130.99,75.4342,-17.4954,77.4364742922,7.8042,1.0946,7.8805892419,67.63,-18.59,70.1384701858,132.09,7.8042,1.0946,7.8805892419,7.8042,1.0946,7.8805892419,0.0,0.0,0.0,132.36
2021-01-03 15:30:00,61.9826,-16.5058,64.1426857592,7.4926,1.0942,7.5720755675,54.49,-17.6,57.261855541,131.15,76.1626,-17.8058,78.2162908377,7.4926,1.0942,7.5720755675,68.67,-18.9,71.2234434719,132.18,7.4926,1.0942,7.5720755675,7.4926,1.0942,7.5720755675,0.0,0.0,0.0,132.53
2021-01-03 16:00:00,62.9992,-15.6154,64.9056231601,7.1792,1.1846,7.2762758194,55.82,-16.8,58.2933306648,130.91,77.5792,-16.7454,79.3658660496,7.1792,1.1846,7.2762758194,70.4,-17.93,72.6474011923,132.02,7.1792,1.1846,7.2762758194,7.1792,1.1846,7.2762758194,0.0,0.0,0.0,132.25
2021-01-03 16:30:00,65.6172,-15.0736,67.3262976318,7.1172,1.2564,7.2272454504,58.5,-16.33,60.7364709215,131.07,80.9372,-16.0136,82.5061557025,7.1172,1.2564,7.2272454504,73.82,-17.27,75.8132264186,132.27,7.1172,1.2564,7.2272454504,7.1172,1.2564,7.2272454504,0.0,0.0,0.0,132.36
2021-01-03 17:00:00,69.938,-14.1154,71.3482190469,7.178,1.2246000000000001,7.2817119663,62.76,-15.34,64.6075320686,131.07,86.228,-14.8054,87.4898157111,7.178,1.2246000000000001,7.2817119663,79.05,-16.03,80.6589325493,132.27,7.178,1.2246000000000001,7.2817119663,7.178,1.2246000000000001,7.2817119663,0.0,0.0,0.0,132.27
2021-01-03 17:30:00,70.8962,-14.5868,72.3812538485,10.2062,1.2532,10.282851194100001,60.69,-15.84,62.7230555697,131.74,86.1962,-15.5368,87.5852558864,10.2062,1.2532,10.282851194100001,75.99,-16.79,77.8227743016,132.99,10.2062,1.2532,10.282851194100001,10.2062,1.2532,10.282851194100001,0.0,0.0,0.0,132.98
2021-01-03 18:00:00,71.0222,-13.5052,72.2948360527,7.5122,1.2548,7.6162767728,63.51,-14.76,65.2025896725,131.06,87.4122,-14.0552,88.5349725017,7.5122,1.2548,7.6162767728,79.9,-15.31,81.3535868908,132.41,7.5122,1.2548,7.6162767728,7.5122,1.2548,7.6162767728,0.0,0.0,0.0,132.26
2021-01-03 18:30:00,68.8544,-15.2402,70.5208628379,7.1444,1.2498,7.2528926229,61.71,-16.49,63.8752236787,131.77,85.0844,-16.0602,86.586864751,7.1444,1.2498,7.2528926229,77.94,-17.31,79.8390862924,133.02,7.1444,1.2498,7.2528926229,7.1444,1.2498,7.2528926229,0.0,0.0,0.0,133.01
2021-01-03 19:00:00,65.5974,-16.3694,67.608994543,7.0874,1.2406,7.1951599788,58.51,-17.61,61.1026366043,130.94,81.1874,-17.4894,83.0498225833,7.0874,1.2406,7.1951599788,74.1,-18.73,76.4305102691,132.09,7.0874,1.2406,7.1951599788,7.0874,1.2406,7.1951599788,0.0,0.0,0.0,132.23
2021-01-03 19:30:00,62.4318,-18.2512,65.0448764522,7.1518,1.2488000000000001,7.2600099642,55.28,-19.5,58.6184987866,132.14,77.1818,-20.0712,79.7488766108,7.1518,1.2488000000000001,7.2600099642,70.03,-21.32,73.2034377608,132.92,7.1518,1.2488000000000001,7.2600099642,7.1518,1.2488000000000001,7.2600099642,0.0,0.0,0.0,133.53
2021-01-03 20:00:00,60.8808,-19.1032,63.8075548731,7.0308,1.2368000000000001,7.1387549951,53.85,-20.34,57.5633398962,131.68,74.9608,-21.3832,77.951028081,7.0308,1.2368000000000001,7.1387549951,67.93,-22.62,71.5971319258,132.08,7.0308,1.2368000000000001,7.1387549951,7.0308,1.2368000000000001,7.1387549951,0.0,0.0,0.0,133.16
2021-01-03 20:30:00,59.8144,-19.0256,62.7673155609,7.0144,1.2344,7.1221872146,52.8,-20.26,56.553581672600004,131.02,73.4644,-21.4156,76.5221927987,7.0144,1.2344,7.1221872146,66.45,-22.65,70.204166543,131.53,7.0144,1.2344,7.1221872146,7.0144,1.2344,7.1221872146,0.0,0.0,0.0,132.51
2021-01-03 21:00:00,57.5058,-19.7542,60.8041565296,7.0658,1.2358,7.1730559234,50.44,-20.99,54.6330824684,131.25,70.6258,-22.3542,74.0791055783,7.0658,1.2358,7.1730559234,63.56,-23.59,67.7964726221,131.66,7.0658,1.2358,7.1730559234,7.0658,1.2358,7.1730559234,0.0,0.0,0.0,132.77
2021-01-03 21:30:00,55.8698,-20.561,59.5330939314,7.1898,1.249,7.2974807324,48.68,-21.81,53.3424643225,131.76,68.5098,-23.461,72.4155454101,7.1898,1.249,7.2974807324,61.32,-24.71,66.1114702605,132.03,7.1898,1.249,7.2974807324,7.1898,1.249,7.2974807324,0.0,0.0,0.0,133.34
2021-01-03 22:00:00,53.3676,-21.194,57.4220024534,7.1376,1.236,7.2438270106000004,46.23,-22.43,51.3840228087,132.08,65.4176,-24.404,69.8213262962,7.1376,1.236,7.2438270106000004,58.28,-25.64,63.6707782268,132.37,7.1376,1.236,7.2438270106000004,7.1376,1.236,7.2438270106000004,0.0,0.0,0.0,133.71
2021-01-03 22:30:00,50.8054,-16.8536,53.5278665941,7.1354,1.2264,7.2400269419,43.67,-18.08,47.2647363264,132.12,62.0754,-19.2936,65.004602038,7.1354,1.2264,7.2400269419,54.94,-20.52,58.6470289103,132.96,7.1354,1.2264,7.2400269419,7.1354,1.2264,7.2400269419,0.0,0.0,0.0,133.62
2021-01-03 23:00:00,46.561,-10.3428,47.6959142154,7.211,1.2372,7.3163641818,39.35,-11.58,41.0185189884,132.12,56.721,-11.1428,57.805136734,7.211,1.2372,7.3163641818,49.51,-12.38,51.0343462778,133.69,7.211,1.2372,7.3163641818,7.211,1.2372,7.3163641818,0.0,0.0,0.0,133.32
2021-01-03 23:30:00,42.1978,-10.9926,43.6060956702,7.2078,1.2474,7.3149427612,34.99,-12.24,37.0690935956,131.71,51.3678,-12.0826,52.7696892127,7.2078,1.2474,7.3149427612,44.16,-13.33,46.1280229362,133.23,7.2078,1.2474,7.3149427612,7.2078,1.2474,7.3149427612,0.0,0.0,0.0,132.92
2021-01-04 00:00:00,39.5696,-11.237,41.1342121981,7.2196,1.2429999999999999,7.3258223538,32.35,-12.48,34.6738071172,131.74,48.0996,-12.467,49.6890089372,7.2196,1.2429999999999999,7.3258223538,40.88,-13.71,43.1177283724,133.23,7.2196,1.2429999999999999,7.3258223538,7.2196,1.2429999999999999,7.3258223538,0.0,0.0,0.0,132.99
2021-01-04 00:30:00,38.8896,-11.1924,40.4681455706,7.1396,1.2276,7.2443695323,31.75,-12.42,34.0927983598,130.76,47.1996,-12.4924,48.8248123183,7.1396,1.2276,7.2443695323,40.06,-13.72,42.3443266566,132.28,7.1396,1.2276,7.2443695323,7.1396,1.2276,7.2443695323,0.0,0.0,0.0,131.99
2021-01-04 01:00:00,39.6376,-10.8538,41.0967676126,7.1576,1.2362,7.2635685582,32.48,-12.09,34.6571565481,130.33,47.9976,-12.3738,49.5669298242,7.1576,1.2362,7.2635685582,40.84,-13.61,43.048085904,131.8,7.1576,1.2362,7.2635685582,7.1576,1.2362,7.2635685582,0.0,0.0,0.0,131.57
2021-01-04 01:30:00,38.8188,-11.1202,40.3801694088,7.1088000000000005,1.2398,7.2161029289,31.71,-12.36,34.033714167,130.47,46.9888,-12.7602,48.6905538013,7.1088000000000005,1.2398,7.2161029289,39.88,-14.0,42.2659957886,132.05,7.1088000000000005,1.2398,7.2161029289,7.1088000000000005,1.2398,7.2161029289,0.0,0.0,0.0,131.74
2021-01-04 02:00:00,38.2594,-11.8374,40.048791831,1.9394,0.2926,1.9613482914,36.32,-12.13,38.2920265852,131.11,47.4494,-13.2574,49.2666643393,1.9394,0.2926,1.9613482914,45.51,-13.55,47.4843405767,132.67,1.9394,0.2926,1.9613482914,1.9394,0.2926,1.9613482914,0.0,0.0,0.0,132.35
2021-01-04 02:30:00,37.6364,-12.055,39.5198890429,0.3764,0.025,0.3772293202,37.26,-12.08,39.1692992023,130.98,47.0164,-13.445,48.9010214,0.3764,0.025,0.3772293202,46.64,-13.47,48.5461687469,132.57,0.3764,0.025,0.3772293202,0.3764,0.025,0.3772293202,0.0,0.0,0.0,132.24
2021-01-04 03:00:00,36.9214,-12.4254,38.9561335751,0.40140000000000003,0.0246,0.4021531052,36.52,-12.45,38.5838424732,131.78,46.1414,-13.8954,48.1882862854,0.40140000000000003,0.0246,0.4021531052,45.74,-13.92,47.8112329897,133.34,0.40140000000000003,0.0246,0.4021531052,0.40140000000000003,0.0246,0.4021531052,0.0,0.0,0.0,133.06
2021-01-04 03:30:00,36.524,-12.4888,38.6001645261,0.434,0.0112,0.4341444921,36.09,-12.5,38.1934300633,132.01,45.664,-13.9988,47.7615671585,0.434,0.0112,0.4341444921,45.23,-14.01,47.3501108763,133.51,0.434,0.0112,0.4341444921,0.434,0.0112,0.4341444921,0.0,0.0,0.0,133.29
2021-01-04 04:00:00,35.494,-12.3732,37.5888296471,0.444,-0.053200000000000004,0.4471758491,35.05,-12.32,37.1521856692,132.25,44.424,-14.0632,46.5968386292,0.444,-0.053200000000000004,0.4471758491,43.98,-14.01,46.1575616774,133.62,0.444,-0.053200000000000004,0.4471758491,0.444,-0.053200000000000004,0.4471758491,0.0,0.0,0.0,133.57
2021-01-04 04:30:00,35.5092,-12.5388,37.6579976908,0.4892,-0.1188,0.5034183946,35.02,-12.42,37.1571904212,132.42,44.4592,-14.2388,46.6836576339,0.4892,-0.1188,0.5034183946,43.97,-14.12,46.1815471807,133.79,0.4892,-0.1188,0.5034183946,0.4892,-0.1188,0.5034183946,0.0,0.0,0.0,133.73
2021-01-04 05:00:00,35.8238,-12.301,37.8768959584,0.46380000000000005,-0.161,0.49094952900000005,35.36,-12.14,37.3859492323,132.03,44.8238,-13.941,46.9417141511,0.46380000000000005,-0.161,0.49094952900000005,44.36,-13.78,46.4510279757,133.48,0.46380000000000005,-0.161,0.49094952900000005,0.46380000000000005,-0.161,0.49094952900000005,0.0,0.0,0.0,133.34
2021-01-04 05:30:00,37.3934,-12.1768,39.3260832248,0.4934,-0.1768,0.5241200244,36.9,-12.0,38.8021906598,131.92,46.7434,-13.7268,48.7172503514,0.4934,-0.1768,0.5241200244,46.25,-13.55,48.1940349006,133.37,0.4934,-0.1768,0.5241200244,0.4934,-0.1768,0.5241200244,0.0,0.0,0.0,133.18
2021-01-04 06:00:00,39.6336,-10.4706,40.9933618202,0.4136,-0.1806,0.4513106691,39.22,-10.29,40.5474105215,132.04,49.4736,-11.5706,50.8086201478,0.4136,-0.1806,0.4513106691,49.06,-11.39,50.3648260198,133.71,0.4136,-0.1806,0.4513106691,0.4136,-0.1806,0.4513106691,0.0,0.0,0.0,133.27
2021-01-04 06:30:00,43.1486,-10.2006,44.3379512644,0.4586,-0.19060000000000002,0.4966309696,42.69,-10.01,43.8478756612,131.56,53.7586,-10.8306,54.838754274,0.4586,-0.19060000000000002,0.4966309696,53.3,-10.64,54.3516292304,133.1,0.4586,-0.19060000000000002,0.4966309696,0.4586,-0.19060000000000002,0.4966309696,0.0,0.0,0.0,132.72
2021-01-04 07:00:00,46.829,-9.3352,47.7504052343,0.419,-0.1852,0.4581048352,46.41,-9.15,47.3033888849,131.43,58.309,-9.4952,59.0770539553,0.419,-0.1852,0.4581048352,57.89,-9.31,58.6338485859,133.01,0.419,-0.1852,0.4581048352,0.419,-0.1852,0.4581048352,0.0,0.0,0.0,132.56
2021-01-04 07:30:00,50.8598,-8.9276,51.6374021209,0.3698,-0.1776,0.4102362734,50.49,-8.75,51.2425858052,130.47,63.2998,-9.0976,63.9502228753,0.3698,-0.1776,0.4102362734,62.93,-8.92,63.5590379096,132.16,0.3698,-0.1776,0.4102362734,0.3698,-0.1776,0.4102362734,0.0,0.0,0.0,131.58
2021-01-04 08:00:00,55.2576,-8.1506,55.8554799292,0.4476,-0.19060000000000002,0.4864916443,54.81,-7.96,55.3849952604,130.17,68.6276,-8.2606,69.1229700904,0.4476,-0.19060000000000002,0.4864916443,68.18,-8.07,68.6559341936,132.16,0.4476,-0.19060000000000002,0.4864916443,0.4476,-0.19060000000000002,0.4864916443,0.0,0.0,0.0,131.25
2021-01-04 08:30:00,59.694,-16.6062,61.9607901373,0.444,-0.20620000000000002,0.48954513580000003,59.25,-16.4,61.4778212041,131.45,74.374,-18.0262,76.5273530343,0.444,-0.20620000000000002,0.48954513580000003,73.93,-17.82,76.0473359165,132.51,0.444,-0.20620000000000002,0.48954513580000003,0.444,-0.20620000000000002,0.48954513580000003,0.0,0.0,0.0,132.8
2021-01-04 09:00:00,62.9792,-15.1084,64.7660666028,0.8092,-0.27840000000000004,0.8557518332,62.17,-14.83,63.9143004343,130.58,78.1792,-16.0784,79.8154261982,0.8092,-0.27840000000000004,0.8557518332,77.37,-15.8,78.9668088503,131.82,0.8092,-0.27840000000000004,0.8557518332,0.8092,-0.27840000000000004,0.8557518332,0.0,0.0,0.0,131.87
2021-01-04 09:30:00,65.6358,-14.7232,67.266863015,1.1858,-0.3432,1.2344666379,64.45,-14.38,66.0347400994,131.72,81.3358,-15.6432,82.8264575355,1.1858,-0.3432,1.2344666379,80.15,-15.3,81.5972579196,132.82,1.1858,-0.3432,1.2344666379,1.1858,-0.3432,1.2344666379,0.0,0.0,0.0,132.99
2021-01-04 10:00:00,65.245,-15.2844,67.011364024,2.115,-0.46440000000000003,2.1653850374,63.13,-14.82,64.8461972671,132.11,80.395,-16.3044,82.0316370942,2.115,-0.46440000000000003,2.1653850374,78.28,-15.84,79.8665386755,133.06,2.115,-0.46440000000000003,2.1653850374,2.115,-0.46440000000000003,2.1653850374,0.0,0.0,0.0,133.42
2021-01-04 10:30:00,67.452,-14.5444,69.0022599294,1.6920000000000002,-0.3244,1.7228172741,65.76,-14.22,67.2799078477,132.03,83.382,-15.3944,84.7911874864,1.6920000000000002,-0.3244,1.7228172741,81.69,-15.07,83.0684115654,132.9,1.6920000000000002,-0.3244,1.7228172741,1.6920000000000002,-0.3244,1.7228172741,0.0,0.0,0.0,133.29
2021-01-04 11:00:00,66.9324,-14.5208,68.489413798,2.2724,-0.3808,2.3040855887,64.66,-14.14,66.1880291291,131.85,82.6124,-15.3408,84.0246914805,2.2724,-0.3808,2.3040855887,80.34,-14.96,81.7209716046,132.71,2.2724,-0.3808,2.3040855887,2.2724,-0.3808,2.3040855887,0.0,0.0,0.0,133.12
2021-01-04 11:30:00,67.4586,-14.428,68.9842728306,2.5386,-0.448,2.577827372,64.92,-13.98,66.4081832307,131.9,83.0786,-15.198,84.4572849549,2.5386,-0.448,2.577827372,80.54,-14.75,81.8795096468,132.71,2.5386,-0.448,2.577827372,2.5386,-0.448,2.577827372,0.0,0.0,0.0,133.18
2021-01-04 12:00:00,67.2404,-14.748,68.8387601295,2.2004,-0.398,2.2361046845,65.04,-14.35,66.6042348503,131.86,83.0304,-15.588,84.4809627559,2.2004,-0.398,2.2361046845,80.83,-15.19,82.244908657,132.59,2.2004,-0.398,2.2361046845,2.2004,-0.398,2.2361046845,0.0,0.0,0.0,133.18
2021-01-04 12:30:00,69.0814,-13.9884,70.4834389096,2.2214,-0.34840000000000004,2.2485552072,66.86,-13.64,68.2371541024,131.47,85.3714,-14.6084,86.6122467583,2.2214,-0.34840000000000004,2.2485552072,83.15,-14.26,84.3639146792,132.21,2.2214,-0.34840000000000004,2.2485552072,2.2214,-0.34840000000000004,2.2485552072,0.0,0.0,0.0,132.73
2021-01-04 13:00:00,68.3808,-14.8054,69.9652319213,2.0508,-0.39540000000000003,2.0885693189,66.33,-14.41,67.8772200374,131.41,84.5708,-15.5954,85.9967250179,2.0508,-0.39540000000000003,2.0885693189,82.52,-15.2,83.9082260568,132.1,2.0508,-0.39540000000000003,2.0885693189,2.0508,-0.39540000000000003,2.0885693189,0.0,0.0,0.0,132.73
2021-01-04 13:30:00,69.5186,-14.0006,70.914402954,1.3086,-0.2706,1.3362852689,68.21,-13.73,69.5781359336,131.27,86.2586,-14.6806,87.4989490812,1.3086,-0.2706,1.3362852689,84.95,-14.41,86.1635108384,132.19,1.3086,-0.2706,1.3362852689,1.3086,-0.2706,1.3362852689,0.0,0.0,0.0,132.54
2021-01-04 14:00:00,68.5182,-14.0426,69.9423930531,1.3682,-0.2926,1.3991375915,67.15,-13.75,68.5433074778,131.12,85.0682,-14.7726,86.3413479279,1.3682,-0.2926,1.3991375915,83.7,-14.48,84.9432775445,132.06,1.3682,-0.2926,1.3991375915,1.3682,-0.2926,1.3991375915,0.0,0.0,0.0,132.4
2021-01-04 14:30:00,68.2294,-14.1874,69.6888322697,2.0494,-0.3874,2.0856939181,66.18,-13.8,67.6034939925,130.91,84.2394,-15.0274,85.5692658793,2.0494,-0.3874,2.0856939181,82.19,-14.64,83.4836852325,131.86,2.0494,-0.3874,2.0856939181,2.0494,-0.3874,2.0856939181,0.0,0.0,0.0,132.18
2021-01-04 15:00:00,67.3824,-14.2096,68.8643635121,1.9524,-0.3896,1.9908927445,65.43,-13.82,66.8735919478,130.91,83.2124,-15.0496,84.5623673623,1.9524,-0.3896,1.9908927445,81.26,-14.66,82.5718063264,131.86,1.9524,-0.3896,1.9908927445,1.9524,-0.3896,1.9908927445,0.0,0.0,0.0,132.21
2021-01-04 15:30:00,67.7154,-14.2056,69.1894100894,1.3054000000000001,-0.30560000000000004,1.3406940441000001,66.41,-13.9,67.8490832657,130.99,83.8954,-15.0556,85.2356101199,1.3054000000000001,-0.30560000000000004,1.3406940441000001,82.59,-14.75,83.8967853973,131.91,1.3054000000000001,-0.30560000000000004,1.3406940441000001,1.3054000000000001,-0.30560000000000004,1.3406940441000001,0.0,0.0,0.0,132.25
2021-01-04 16:00:00,68.386,-14.1962,69.8439481304,0.846,-0.1862,0.8662484863000001,67.54,-14.01,68.9777623586,131.1,84.956,-15.0462,86.2780972811,0.846,-0.1862,0.8662484863000001,84.11,-14.86,85.4125968461,131.98,0.846,-0.1862,0.8662484863000001,0.846,-0.1862,0.8662484863000001,0.0,0.0,0.0,132.35
2021-01-04 16:30:00,70.1296,-13.8084,71.4760988493,0.7896000000000001,-0.1884,0.8117651877000001,69.34,-13.62,70.6649842567,130.89,87.2096,-14.5284,88.4114740219,0.7896000000000001,-0.1884,0.8117651877000001,86.42,-14.34,87.6016666508,131.9,0.7896000000000001,-0.1884,0.8117651877000001,0.7896000000000001,-0.1884,0.8117651877000001,0.0,0.0,0.0,132.14
2021-01-04 17:00:00,73.1998,-14.5094,74.623946615,4.4498,-0.1194,4.451401622,68.75,-14.39,70.2398362754,130.96,89.7198,-15.5194,91.052151476,4.4498,-0.1194,4.451401622,85.27,-15.4,86.649482976,131.81,4.4498,-0.1194,4.451401622,4.4498,-0.1194,4.451401622,0.0,0.0,0.0,132.24
2021-01-04 17:30:00,73.423,-15.373,75.0151055322,5.743,-0.093,5.7437529543,67.68,-15.28,69.3834331811,131.12,90.063,-16.503,91.5625085829,5.743,-0.093,5.7437529543,84.32,-16.41,85.9019819329,131.73,5.743,-0.093,5.7437529543,5.743,-0.093,5.7437529543,0.0,0.0,0.0,132.39
2021-01-04 18:00:00,75.2858,-14.1602,76.6058936746,5.8258,-0.0702,5.8262229343000005,69.46,-14.09,70.8746760134,130.93,92.2658,-15.0202,93.4803950445,5.8258,-0.0702,5.8262229343000005,86.44,-14.95,87.7232928019,131.69,5.8258,-0.0702,5.8262229343000005,5.8258,-0.0702,5.8262229343000005,0.0,0.0,0.0,132.15
2021-01-04 18:30:00,75.7334,-12.997,76.84054844,1.0634,-0.227,1.0873585241,74.67,-12.77,75.7540876785,130.56,94.2134,-13.387,95.1597420581,1.0634,-0.227,1.0873585241,93.15,-13.16,94.0750131544,131.52,1.0634,-0.227,1.0873585241,1.0634,-0.227,1.0873585241,0.0,0.0,0.0,131.66
2021-01-04 19:00:00,73.924,-13.8402,75.2084364419,0.484,-0.2602,0.5495089080000001,73.44,-13.58,74.6850051885,130.91,92.164,-14.4102,93.2837432785,0.484,-0.2602,0.5495089080000001,91.68,-14.15,92.7655372431,131.78,0.484,-0.2602,0.5495089080000001,0.484,-0.2602,0.5495089080000001,0.0,0.0,0.0,132.05
2021-01-04 19:30:00,70.555,-15.4828,72.2338225545,0.405,-0.2328,0.46714113500000004,70.15,-15.25,71.7884740052,130.59,88.075,-16.4628,89.6003873253,0.405,-0.2328,0.46714113500000004,87.67,-16.23,89.1596422155,131.84,0.405,-0.2328,0.46714113500000004,0.405,-0.2328,0.46714113500000004,0.0,0.0,0.0,131.82
2021-01-04 20:00:00,68.863,-15.805,70.6534556409,0.393,-0.23500000000000001,0.4579017362,68.47,-15.57,70.2179877239,129.91,85.933,-17.045,87.6071487608,0.393,-0.23500000000000001,0.4579017362,85.54,-16.81,87.1760729788,132.4,0.393,-0.23500000000000001,0.4579017362,0.393,-0.23500000000000001,0.4579017362,0.0,0.0,0.0,131.19
2021-01-04 20:30:00,65.3386,-17.169,67.5566962703,0.35860000000000003,-0.219,0.4201844357,64.98,-16.95,67.1543215288,130.83,81.6386,-18.679,83.7482301363,0.35860000000000003,-0.219,0.4201844357,81.28,-18.46,83.349925015,133.41,0.35860000000000003,-0.219,0.4201844357,0.35860000000000003,-0.219,0.4201844357,0.0,0.0,0.0,132.18
2021-01-04 21:00:00,63.5688,-17.6242,65.9666943168,0.38880000000000003,-0.1942,0.4346022089,63.18,-17.43,65.5401960632,130.78,79.4288,-19.2342,81.724468301,0.38880000000000003,-0.1942,0.4346022089,79.04,-19.04,81.300942184,133.34,0.38880000000000003,-0.1942,0.4346022089,0.38880000000000003,-0.1942,0.4346022089,0.0,0.0,0.0,132.18
2021-01-04 21:30:00,60.7722,-18.9928,63.6709254266,0.44220000000000004,-0.2028,0.4864860532,60.33,-18.79,63.1883929215,131.31,76.0222,-20.9028,78.8435282105,0.44220000000000004,-0.2028,0.4864860532,75.58,-20.7,78.3634251421,133.88,0.44220000000000004,-0.2028,0.4864860532,0.44220000000000004,-0.2028,0.4864860532,0.0,0.0,0.0,132.72
2021-01-04 22:00:00,57.9312,-19.145,61.0127442297,0.45120000000000005,-0.185,0.4876540167,57.48,-18.96,60.5262918078,131.2,72.4612,-21.025,75.4498252512,0.45120000000000005,-0.185,0.4876540167,72.01,-20.84,74.9649631495,133.93,0.45120000000000005,-0.185,0.4876540167,0.45120000000000005,-0.185,0.4876540167,0.0,0.0,0.0,132.64
2021-01-04 22:30:00,54.7898,-20.7196,58.5766507083,0.39980000000000004,-0.1996,0.4468559052,54.39,-20.52,58.1321124681,131.95,68.6498,-22.9896,72.3969388041,0.39980000000000004,-0.1996,0.4468559052,68.25,-22.79,71.9544758858,134.47,0.39980000000000004,-0.1996,0.4468559052,0.39980000000000004,-0.1996,0.4468559052,0.0,0.0,0.0,133.44
2021-01-04 23:00:00,51.6144,-21.8692,56.0562948829,0.40440000000000004,-0.19920000000000002,0.45079929020000004,51.21,-21.67,55.6062316652,131.9,64.6644,-24.6392,69.199528929,0.40440000000000004,-0.19920000000000002,0.45079929020000004,64.26,-24.44,68.7507178144,134.26,0.40440000000000004,-0.19920000000000002,0.45079929020000004,0.40440000000000004,-0.19920000000000002,0.45079929020000004,0.0,0.0,0.0,133.49
2021-01-04 23:30:00,49.3136,-19.279,52.9481915268,0.42360000000000003,-0.179,0.4598673287,48.89,-19.1,52.4884949298,132.37,61.6936,-21.739,65.411653411,0.42360000000000003,-0.179,0.4598673287,61.27,-21.56,64.9526481369,135.08,0.42360000000000003,-0.179,0.4598673287,0.42360000000000003,-0.179,0.4598673287,0.0,0.0,0.0,133.91
2021-01-05 00:00:00,47.4616,-11.4564,48.8247127541,0.5116,-0.1764,0.5411575741,46.95,-11.28,48.2860321418,131.35,59.1116,-12.0364,60.3245901728,0.5116,-0.1764,0.5411575741,58.6,-11.86,59.7881225663,134.94,0.5116,-0.1764,0.5411575741,0.5116,-0.1764,0.5411575741,0.0,0.0,0.0,132.58
2021-01-05 00:30:00,47.8428,-11.0312,49.0980741504,0.5428000000000001,-0.1812,0.5722458213,47.3,-10.85,48.5284710247,131.27,59.5228,-11.4912,60.621872268,0.5428000000000001,-0.1812,0.5722458213,58.98,-11.31,60.0546126455,134.87,0.5428000000000001,-0.1812,0.5722458213,0.5428000000000001,-0.1812,0.5722458213,0.0,0.0,0.0,132.49
2021-01-05 01:00:00,47.6176,-11.1942,48.9157024216,0.5776,-0.17420000000000002,0.6032971076,47.04,-11.02,48.313579871499996,130.87,59.2176,-11.7242,60.3670523995,0.5776,-0.17420000000000002,0.6032971076,58.64,-11.55,59.7666470534,134.48,0.5776,-0.17420000000000002,0.6032971076,0.5776,-0.17420000000000002,0.6032971076,0.0,0.0,0.0,132.12
2021-01-05 01:30:00,47.951,-10.941,49.183369974,0.531,-0.161,0.5548711562,47.42,-10.78,48.629875591,130.98,59.551,-11.441,60.6400699373,0.531,-0.161,0.5548711562,59.02,-11.28,60.0882584204,134.6,0.531,-0.161,0.5548711562,0.531,-0.161,0.5548711562,0.0,0.0,0.0,132.22
2021-01-05 02:00:00,46.8788,-11.1104,48.1774104493,0.5288,-0.16040000000000001,0.5525917118,46.35,-10.95,47.6258858185,131.3,58.2388,-11.6304,59.3887533932,0.5288,-0.16040000000000001,0.5525917118,57.71,-11.47,58.8388052224,134.83,0.5288,-0.16040000000000001,0.5525917118,0.5288,-0.16040000000000001,0.5525917118,0.0,0.0,0.0,132.57
2021-01-05 02:30:00,45.4142,-11.4284,46.8300959662,0.4642,-0.1584,0.4904816001,44.95,-11.27,46.3412926017,131.25,56.5042,-12.0384,57.7723782806,0.4642,-0.1584,0.4904816001,56.04,-11.88,57.2853908078,134.79,0.4642,-0.1584,0.4904816001,0.4642,-0.1584,0.4904816001,0.0,0.0,0.0,132.57
2021-01-05 03:00:00,44.5096,-11.4406,45.9564121807,0.48960000000000004,-0.16060000000000002,0.5152674257000001,44.02,-11.28,45.4422578664,131.65,55.4096,-12.0706,56.7091099958,0.48960000000000004,-0.16060000000000002,0.5152674257000001,54.92,-11.91,56.19657018,135.37,0.48960000000000004,-0.16060000000000002,0.5152674257000001,0.48960000000000004,-0.16060000000000002,0.5152674257000001,0.0,0.0,0.0,132.95
2021-01-05 03:30:00,43.301,-11.4574,44.7911667158,0.501,-0.16740000000000002,0.5282269967000001,42.8,-11.29,44.2640271552,132.01,53.921,-12.1374,55.2701612062,0.501,-0.16740000000000002,0.5282269967000001,53.42,-11.97,54.7446554469,134.14,0.501,-0.16740000000000002,0.5282269967000001,0.501,-0.16740000000000002,0.5282269967000001,0.0,0.0,0.0,133.32
2021-01-05 04:00:00,41.3478,-11.3488,42.8769848086,0.46780000000000005,-0.1688,0.49732311430000004,40.88,-11.18,42.3812080998,132.94,51.5678,-12.4688,53.0538308728,0.46780000000000005,-0.1688,0.49732311430000004,51.1,-12.3,52.5594901041,134.69,0.46780000000000005,-0.1688,0.49732311430000004,0.46780000000000005,-0.1688,0.49732311430000004,0.0,0.0,0.0,134.28
2021-01-05 04:30:00,40.7778,-11.7524,42.4375762574,0.45780000000000004,-0.1724,0.4891856498,40.32,-11.58,41.9499558999,132.74,50.8578,-13.0624,52.5084956421,0.45780000000000004,-0.1724,0.4891856498,50.4,-12.89,52.0222269804,134.41,0.45780000000000004,-0.1724,0.4891856498,0.45780000000000004,-0.1724,0.4891856498,0.0,0.0,0.0,134.11
2021-01-05 05:00:00,41.3376,-11.4824,42.9027118434,0.42760000000000004,-0.1724,0.4610461148,40.91,-11.31,42.4446015413,132.86,51.5276,-12.7524,53.0821746683,0.42760000000000004,-0.1724,0.4610461148,51.1,-12.58,52.6257199476,134.53,0.42760000000000004,-0.1724,0.4610461148,0.42760000000000004,-0.1724,0.4610461148,0.0,0.0,0.0,134.19
2021-01-05 05:30:00,43.9428,-10.6706,45.2198117665,0.3728,-0.1706,0.4099807313,43.57,-10.5,44.8173504348,132.23,54.5628,-11.7306,55.8095522308,0.3728,-0.1706,0.4099807313,54.19,-11.56,55.409292542,134.03,0.3728,-0.1706,0.4099807313,0.3728,-0.1706,0.4099807313,0.0,0.0,0.0,133.53
2021-01-05 06:00:00,44.073,-11.631,45.5818987099,0.353,-0.181,0.3966988782,43.72,-11.45,45.1944786451,131.96,54.773,-12.951,56.2833006317,0.353,-0.181,0.3966988782,54.42,-12.77,55.8982048012,133.61,0.353,-0.181,0.3966988782,0.353,-0.181,0.3966988782,0.0,0.0,0.0,133.28
2021-01-05 06:30:00,48.0422,-9.6518,49.0021450967,0.37220000000000003,-0.1718,0.409936678,47.67,-9.48,48.6034906154,131.84,59.5922,-10.0818,60.4390022426,0.37220000000000003,-0.1718,0.409936678,59.22,-9.91,60.0434550971,133.5,0.37220000000000003,-0.1718,0.409936678,0.37220000000000003,-0.1718,0.409936678,0.0,0.0,0.0,133.01
2021-01-05 07:00:00,51.331,-8.3526,52.0061293288,0.491,-0.1826,0.5238547127000001,50.84,-8.17,51.4922761198,131.33,63.621,-8.2726,64.1565861916,0.491,-0.1826,0.5238547127000001,63.13,-8.09,63.6462489075,133.05,0.491,-0.1826,0.5238547127000001,0.491,-0.1826,0.5238547127000001,0.0,0.0,0.0,132.42
2021-01-05 07:30:00,54.6984,-6.765,55.1151538831,0.4984,-0.185,0.5316272754,54.2,-6.58,54.5979523426,130.5,67.7284,-6.515,68.0410272671,0.4984,-0.185,0.5316272754,67.23,-6.33,67.5273411294,132.18,0.4984,-0.185,0.5316272754,0.4984,-0.185,0.5316272754,0.0,0.0,0.0,131.54
