Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-05 08:00:00,57.8512,-12.9118,59.2745807297,0.4212,-0.1918,0.4628138719,57.43,-12.72,58.8217927302,130.83,71.8212,-13.9518,73.1637717226,0.4212,-0.1918,0.4628138719,71.4,-13.76,72.7138061169,131.9,0.4212,-0.1918,0.4628138719,0.4212,-0.1918,0.4628138719,0.0,0.0,0.0,132.07
2021-01-05 08:30:00,61.061,-15.3552,62.9621147043,0.461,-0.1752,0.4931693827,60.6,-15.18,62.4723330763,131.06,75.841,-16.8152,77.6827408891,0.461,-0.1752,0.4931693827,75.38,-16.64,77.1947796162,131.9,0.461,-0.1752,0.4931693827,0.461,-0.1752,0.4931693827,0.0,0.0,0.0,132.37
2021-01-05 09:00:00,63.4258,-14.6076,65.0862050161,0.5658000000000001,-0.1676,0.5901011778,62.86,-14.44,64.4972340492,130.91,78.6958,-15.8276,80.2716753245,0.5658000000000001,-0.1676,0.5901011778,78.13,-15.66,79.6839538427,131.83,0.5658000000000001,-0.1676,0.5901011778,0.5658000000000001,-0.1676,0.5901011778,0.0,0.0,0.0,132.18
2021-01-05 09:30:00,65.4704,-14.1728,66.9868758489,1.2104,-0.26280000000000003,1.2386008235000001,64.26,-13.91,65.7482752625,131.79,80.8904,-15.1828,82.3029417943,1.2104,-0.26280000000000003,1.2386008235000001,79.68,-14.92,81.0648431812,132.92,1.2104,-0.26280000000000003,1.2386008235000001,1.2104,-0.26280000000000003,1.2386008235000001,0.0,0.0,0.0,133.05
2021-01-05 10:00:00,65.8426,-14.1848,67.3532220892,2.2826,-0.3748,2.3131661851,63.56,-13.81,65.0429834802,131.63,80.8026,-15.2748,82.2336894575,2.2826,-0.3748,2.3131661851,78.52,-14.9,79.9212137045,132.71,2.2826,-0.3748,2.3131661851,2.2826,-0.3748,2.3131661851,0.0,0.0,0.0,132.93
2021-01-05 10:30:00,65.5198,-14.5802,67.1224733162,3.7298,-0.5302,3.7672961232,61.79,-14.05,63.3672360136,131.96,79.7598,-15.8802,81.3253124684,3.7298,-0.5302,3.7672961232,76.03,-15.35,77.5640599763,132.91,3.7298,-0.5302,3.7672961232,3.7298,-0.5302,3.7672961232,0.0,0.0,0.0,133.29
2021-01-05 11:00:00,66.1872,-14.035,67.6588994061,4.8072,-0.675,4.8543585405,61.38,-13.36,62.8171473405,131.76,80.0072,-15.265,81.4504283404,4.8072,-0.675,4.8543585405,75.2,-14.59,76.6022721595,132.66,4.8072,-0.675,4.8543585405,4.8072,-0.675,4.8543585405,0.0,0.0,0.0,133.06
2021-01-05 11:30:00,65.8462,-14.022,67.3226450642,5.5362,-0.782,5.591156807,60.31,-13.24,61.7462039319,131.76,79.2262,-15.222,80.6752753354,5.5362,-0.782,5.591156807,73.69,-14.44,75.0914755482,132.73,5.5362,-0.782,5.591156807,5.5362,-0.782,5.591156807,0.0,0.0,0.0,133.06
2021-01-05 12:00:00,65.2506,-14.2564,66.789862564,5.9106000000000005,-0.8364,5.9694855155,59.34,-13.42,60.8385732903,131.68,78.3706,-15.4964,79.8879800553,5.9106000000000005,-0.8364,5.9694855155,72.46,-14.66,73.92812184819999,132.65,5.9106000000000005,-0.8364,5.9694855155,5.9106000000000005,-0.8364,5.9694855155,0.0,0.0,0.0,133.01
2021-01-05 12:30:00,65.4844,-13.965,66.9569105348,6.1244,-0.895,6.1894507317,59.36,-13.07,60.7818599584,131.5,78.7444,-15.005,80.1612784102,6.1244,-0.895,6.1894507317,72.62,-14.11,73.9780812133,132.45,6.1244,-0.895,6.1894507317,6.1244,-0.895,6.1894507317,0.0,0.0,0.0,132.78
2021-01-05 13:00:00,66.3122,-13.7926,67.7314083982,5.5522,-0.8026000000000001,5.6099101241,60.76,-12.99,62.1330644665,131.66,80.0722,-14.7826,81.4253183942,5.5522,-0.8026000000000001,5.6099101241,74.52,-13.98,75.8199894487,132.66,5.5522,-0.8026000000000001,5.6099101241,5.5522,-0.8026000000000001,5.6099101241,0.0,0.0,0.0,132.95
2021-01-05 13:30:00,66.3108,-13.9622,67.76477865,4.8008,-0.7222000000000001,4.8548175537,61.51,-13.24,62.9188183297,131.88,80.5108,-14.9822,81.8929498399,4.8008,-0.7222000000000001,4.8548175537,75.71,-14.26,77.0412337648,132.89,4.8008,-0.7222000000000001,4.8548175537,4.8008,-0.7222000000000001,4.8548175537,0.0,0.0,0.0,133.18
2021-01-05 14:00:00,64.6632,-14.7698,66.3285491043,4.9732,-0.7598,5.0309059105,59.69,-14.01,61.3121211507,132.13,78.3432,-15.9998,79.9603063168,4.9732,-0.7598,5.0309059105,73.37,-15.24,74.9360694192,133.11,4.9732,-0.7598,5.0309059105,4.9732,-0.7598,5.0309059105,0.0,0.0,0.0,133.45
2021-01-05 14:30:00,64.4714,-14.823,66.1534787215,4.1514,-0.653,4.2024434511,60.32,-14.17,61.9620149769,131.95,78.4214,-16.113,80.0596324433,4.1514,-0.653,4.2024434511,74.27,-15.46,75.8620095964,132.98,4.1514,-0.653,4.2024434511,4.1514,-0.653,4.2024434511,0.0,0.0,0.0,133.28
2021-01-05 15:00:00,64.3532,-15.0672,66.0935311969,2.9332000000000003,-0.4672,2.9701747558,61.42,-14.6,63.1314216536,132.01,78.9332,-16.4572,80.6305741892,2.9332000000000003,-0.4672,2.9701747558,76.0,-15.99,77.6638918675,133.02,2.9332000000000003,-0.4672,2.9701747558,2.9332000000000003,-0.4672,2.9701747558,0.0,0.0,0.0,133.35
2021-01-05 15:30:00,63.2996,-10.711,64.1994149596,1.6296,-0.321,1.6609145553,61.67,-10.39,62.5391157597,131.27,84.7996,-11.491,85.5746179726,1.6296,-0.321,1.6609145553,83.17,-11.17,83.9167313472,132.73,12.7896,-1.321,12.8576401085,1.6296,-0.321,1.6609145553,11.16,-1.0,11.204713294,132.44
2021-01-05 16:00:00,0.8204,-0.2258,0.8509064578000001,0.8204,-0.2258,0.8509064578000001,0.0,0.0,0.0,131.74,84.0404,-13.7158,85.1522871202,0.8204,-0.2258,0.8509064578000001,83.22,-13.49,84.3062779394,132.73,68.1004,-12.4658,69.231933743,0.8204,-0.2258,0.8509064578000001,67.28,-12.24,68.3843256894,132.89
2021-01-05 16:30:00,0.9306000000000001,-0.1888,0.9495587396,0.9306000000000001,-0.1888,0.9495587396,0.0,0.0,0.0,132.07,84.9406,-14.9588,86.2477317139,0.9306000000000001,-0.1888,0.9495587396,84.01,-14.77,85.2984935389,132.96,68.6106,-13.588799999999999,69.9433336194,0.9306000000000001,-0.1888,0.9495587396,67.68,-13.4,68.9937852274,133.24
2021-01-05 17:00:00,4.6826,0.1052,4.6837815705,4.6826,0.1052,4.6837815705,0.0,0.0,0.0,132.07,86.2626,-16.2448,87.778868105,4.6826,0.1052,4.6837815705,81.58,-16.35,83.2022770121,132.99,70.3226,-14.5748,71.8170792068,4.6826,0.1052,4.6837815705,65.64,-14.68,67.2615194595,133.32
2021-01-05 17:30:00,8.84,0.1904,8.8420502238,8.84,0.1904,8.8420502238,0.0,0.0,0.0,132.77,84.74,-19.5796,86.9725723212,8.84,0.1904,8.8420502238,75.9,-19.77,78.4325372534,133.17,70.08,-17.1696,72.1526268694,8.84,0.1904,8.8420502238,61.24,-17.36,63.6530219236,134.08
2021-01-05 18:00:00,6.8858,0.013800000000000002,6.8858138284,6.8858,0.013800000000000002,6.8858138284,0.0,0.0,0.0,132.51,85.8658,-19.0962,87.9636314853,6.8858,0.013800000000000002,6.8858138284,78.98,-19.11,81.2590456503,132.95,70.4858,-16.8662,72.4756283455,6.8858,0.013800000000000002,6.8858138284,63.6,-16.88,65.8019331023,133.79
2021-01-05 18:30:00,2.1354,-0.1678,2.1419827264,2.1354,-0.1678,2.1419827264,0.0,0.0,0.0,131.36,89.1254,-15.9778,90.5462700391,2.1354,-0.1678,2.1419827264,86.99,-15.81,88.4150224792,132.15,71.8154,-14.5678,73.2780490597,2.1354,-0.1678,2.1419827264,69.68,-14.4,71.1523885755,132.49
2021-01-05 19:00:00,1.9336000000000002,-0.1734,1.9413594514999999,1.9336000000000002,-0.1734,1.9413594514999999,0.0,0.0,0.0,131.1,90.5636,-14.1334,91.659798388,1.9336000000000002,-0.1734,1.9413594514999999,88.63,-13.96,89.7226755063,132.21,73.0536,-13.0534,74.2106442805,1.9336000000000002,-0.1734,1.9413594514999999,71.12,-12.88,72.2768898058,132.18
2021-01-05 19:30:00,3.2504,-0.2434,3.2595005323,3.2504,-0.2434,3.2595005323,0.0,0.0,0.0,131.07,86.7004,-16.4534,88.2477973194,3.2504,-0.2434,3.2595005323,83.45,-16.21,85.0098029641,131.98,70.7704,-14.7234,72.2857387298,3.2504,-0.2434,3.2595005323,67.52,-14.48,69.0552011075,132.27
2021-01-05 20:00:00,0.7578,-0.25120000000000003,0.7983497229000001,0.7578,-0.25120000000000003,0.7983497229000001,0.0,0.0,0.0,131.2,84.7478,-16.2312,86.28813046,0.7578,-0.25120000000000003,0.7983497229000001,83.99,-15.98,85.4966695258,131.98,68.3178,-14.6512,69.8711632813,0.7578,-0.25120000000000003,0.7983497229000001,67.56,-14.4,69.0775911566,132.4
2021-01-05 20:30:00,0.426,-0.24020000000000002,0.4890521854,0.426,-0.24020000000000002,0.4890521854,0.0,0.0,0.0,131.31,81.396,-17.0802,83.1687564416,0.426,-0.24020000000000002,0.4890521854,80.97,-16.84,82.7026390147,132.17,65.586,-15.3202,67.3515547262,0.426,-0.24020000000000002,0.4890521854,65.16,-15.08,66.8822248434,132.56
2021-01-05 21:00:00,0.3778,-0.213,0.4337070901,0.3778,-0.213,0.4337070901,0.0,0.0,0.0,131.22,76.9678,-19.223,79.3319983729,0.3778,-0.213,0.4337070901,76.59,-19.01,78.913929062,131.8,61.9378,-16.973,64.2212877311,0.3778,-0.213,0.4337070901,61.56,-16.76,63.8007147295,132.56
2021-01-05 21:30:00,2.0296,0.2442,2.0442381955,2.0296,0.2442,2.0442381955,0.0,0.0,0.0,131.42,73.1396,-20.1458,75.8633926594,2.0296,0.2442,2.0442381955,71.11,-20.39,73.9755648846,131.64,59.1896,-17.5958,61.7496633659,2.0296,0.2442,2.0442381955,57.16,-17.84,59.8793052732,132.81
2021-01-05 22:00:00,3.0258,0.37220000000000003,3.0486059896,3.0258,0.37220000000000003,3.0486059896,0.0,0.0,0.0,131.11,69.4258,-21.9778,72.8214624852,3.0258,0.37220000000000003,3.0486059896,66.4,-22.35,70.0605630865,131.4,56.3458,-18.9478,59.4463481005,3.0258,0.37220000000000003,3.0486059896,53.32,-19.32,56.7122984898,132.57
2021-01-05 22:30:00,3.0624,0.3554,3.0829536033,3.0624,0.3554,3.0829536033,0.0,0.0,0.0,132.29,65.1724,-23.5446,69.2949486681,3.0624,0.3554,3.0829536033,62.11,-23.9,66.5496964681,132.49,52.8624,-20.0046,56.5209461609,3.0624,0.3554,3.0829536033,49.8,-20.36,53.8012044475,133.82
2021-01-05 23:00:00,3.1706,0.3634,3.1913576923,3.1706,0.3634,3.1913576923,0.0,0.0,0.0,132.15,60.7706,-20.3266,64.0799226897,3.1706,0.3634,3.1913576923,57.6,-20.69,61.2032360256,132.62,49.4906,-17.1166,52.3669503019,3.1706,0.3634,3.1913576923,46.32,-17.48,49.5085123994,133.61
2021-01-05 23:30:00,3.163,0.368,3.1843355665,3.163,0.368,3.1843355665,0.0,0.0,0.0,132.34,56.633,-11.092,57.7090040895,3.163,0.368,3.1843355665,53.47,-11.46,54.6842984777,133.82,46.283,-9.312,47.2104801183,3.163,0.368,3.1843355665,43.12,-9.68,44.1931759438,133.56
2021-01-06 00:00:00,3.0436,0.36760000000000004,3.0657186303,3.0436,0.36760000000000004,3.0657186303,0.0,0.0,0.0,132.75,52.5836,-11.5124,53.8290845428,3.0436,0.36760000000000004,3.0657186303,49.54,-11.88,50.9445384708,134.05,43.0036,-9.7924,44.1044296043,3.0436,0.36760000000000004,3.0657186303,39.96,-10.16,41.2313861033,133.99
2021-01-06 00:30:00,3.156,0.3786,3.178627685,3.156,0.3786,3.178627685,0.0,0.0,0.0,132.68,51.646,-11.4114,52.8916757719,3.156,0.3786,3.178627685,48.49,-11.79,49.9027474194,134.02,42.276,-9.7014,43.374846835,3.156,0.3786,3.178627685,39.12,-10.08,40.3977821173,133.92
2021-01-06 01:00:00,3.1756,0.384,3.1987327741,3.1756,0.384,3.1987327741,0.0,0.0,0.0,132.23,52.7956,-12.156,54.1769666497,3.1756,0.384,3.1987327741,49.62,-12.54,51.18003517,133.5,43.2156,-10.336,44.4344571179,3.1756,0.384,3.1987327741,40.04,-10.72,41.4502110972,133.48
2021-01-06 01:30:00,3.3378,0.4092,3.3627895385,3.3378,0.4092,3.3627895385,0.0,0.0,0.0,132.38,51.6978,-11.8208,53.0320076697,3.3378,0.4092,3.3627895385,48.36,-12.23,49.8824869067,133.73,42.5378,-10.0308,43.7044777738,3.3378,0.4092,3.3627895385,39.2,-10.44,40.566409749900004,133.66
2021-01-06 02:00:00,3.3336,0.4078,3.3584505058,3.3336,0.4078,3.3584505058,0.0,0.0,0.0,132.86,50.0136,-12.4922,51.5501236255,3.3336,0.4078,3.3584505058,46.68,-12.9,48.429664463,134.14,40.9736,-10.5122,42.3006175581,3.3336,0.4078,3.3584505058,37.64,-10.92,39.1920400081,134.16
2021-01-06 02:30:00,3.2776,0.39580000000000004,3.3014117283,3.2776,0.39580000000000004,3.3014117283,0.0,0.0,0.0,132.8,49.1876,-12.0242,50.6359692254,3.2776,0.39580000000000004,3.3014117283,45.91,-12.42,47.5603248517,134.17,40.3576,-10.1242,41.6081158357,3.2776,0.39580000000000004,3.3014117283,37.08,-10.52,38.5434404277,134.08
2021-01-06 03:00:00,3.3692,0.395,3.3922755843,3.3692,0.395,3.3922755843,0.0,0.0,0.0,133.23,47.8592,-12.395,49.4382346938,3.3692,0.395,3.3922755843,44.49,-12.79,46.2919453037,134.46,39.2492,-10.405,40.6049716862,3.3692,0.395,3.3922755843,35.88,-10.8,37.4701801437,134.51
2021-01-06 03:30:00,3.3274,0.38780000000000003,3.3499223275,3.3274,0.38780000000000003,3.3499223275,0.0,0.0,0.0,133.31,46.8674,-12.7922,48.5818233869,3.3274,0.38780000000000003,3.3499223275,43.54,-13.18,45.4911419949,134.56,38.4074,-10.7322,39.8786721394,3.3274,0.38780000000000003,3.3499223275,35.08,-11.12,36.8002826076,134.61
2021-01-06 04:00:00,3.3872,0.3926,3.4098766253,3.3872,0.3926,3.4098766253,0.0,0.0,0.0,133.65,46.1172,-13.1874,47.9656507784,3.3872,0.3926,3.4098766253,42.73,-13.58,44.8360268088,134.81,37.8272,-11.0874,39.4186186795,3.3872,0.3926,3.4098766253,34.44,-11.48,36.3029475387,134.95
2021-01-06 04:30:00,3.3444000000000003,0.37460000000000004,3.3653137328,3.3444000000000003,0.37460000000000004,3.3653137328,0.0,0.0,0.0,133.36,46.6944,-12.6954,48.3894634453,3.3444000000000003,0.37460000000000004,3.3653137328,43.35,-13.07,45.2774491331,134.6,38.3044,-10.705400000000001,39.7722597864,3.3444000000000003,0.37460000000000004,3.3653137328,34.96,-11.08,36.6738053657,134.65
2021-01-06 05:00:00,3.2826,0.3644,3.3027640122,3.2826,0.3644,3.3027640122,0.0,0.0,0.0,133.36,46.1426,-12.5656,47.8229425916,3.2826,0.3644,3.3027640122,42.86,-12.93,44.767895863,134.56,37.8026,-10.6356,39.2702502426,3.2826,0.3644,3.3027640122,34.52,-11.0,36.2302415118,134.65
2021-01-06 05:30:00,3.4346,0.3874,3.4563790186,3.4346,0.3874,3.4563790186,0.0,0.0,0.0,133.01,48.7646,-12.4426,50.3269759465,3.4346,0.3874,3.4563790186,45.33,-12.83,47.110697299,134.2,39.9546,-10.5326,41.3195561922,3.4346,0.3874,3.4563790186,36.52,-10.92,38.117670443,134.29
2021-01-06 06:00:00,3.048,0.3536,3.0684421063,3.048,0.3536,3.0684421063,0.0,0.0,0.0,132.44,50.668,-11.8764,52.0412826606,3.048,0.3536,3.0684421063,47.62,-12.23,49.1654075545,133.66,41.448,-10.1264,42.6670913112,3.048,0.3536,3.0684421063,38.4,-10.48,39.8044017666,133.7
2021-01-06 06:30:00,2.9946,0.34900000000000003,3.0148681829,2.9946,0.34900000000000003,3.0148681829,0.0,0.0,0.0,131.64,54.7946,-10.681000000000001,55.8259075176,2.9946,0.34900000000000003,3.0148681829,51.8,-11.03,52.9613151272,132.85,44.7546,-9.251,45.7007135848,2.9946,0.34900000000000003,3.0148681829,41.76,-9.6,42.8492427004,132.8
2021-01-06 07:00:00,3.105,0.34240000000000004,3.1238218195,3.105,0.34240000000000004,3.1238218195,0.0,0.0,0.0,131.44,58.235,-9.3576,58.9820303377,3.105,0.34240000000000004,3.1238218195,55.13,-9.7,55.9768425333,132.69,47.545,-8.2576,48.2567610057,3.105,0.34240000000000004,3.1238218195,44.44,-8.6,45.2644849744,132.56
2021-01-06 07:30:00,5.9174,0.7212000000000001,5.9611871469,5.9174,0.7212000000000001,5.9611871469,0.0,0.0,0.0,130.47,62.2474,-7.4488,62.6914940658,5.9174,0.7212000000000001,5.9611871469,56.33,-8.17,56.9193973967,131.9,51.3174,-6.8388,51.771080037,5.9174,0.7212000000000001,5.9611871469,45.4,-7.5600000000000005,46.0251409558,131.52
2021-01-06 08:00:00,6.4008,0.778,6.4479085477,6.4008,0.778,6.4479085477,0.0,0.0,0.0,129.94,67.3408,-6.232,67.6285529096,6.4008,0.778,6.4479085477,60.94,-7.01,61.3418592806,131.74,55.5608,-5.702,55.8526212513,6.4008,0.778,6.4479085477,49.16,-6.48,49.5852397393,130.96
2021-01-06 08:30:00,6.767,0.802,6.8143593243,6.767,0.802,6.8143593243,0.0,0.0,0.0,130.45,72.787,-3.648,72.8783594286,6.767,0.802,6.8143593243,66.02,-4.45,66.1698035361,132.45,60.007,-3.638,60.1171780193,6.767,0.802,6.8143593243,53.24,-4.44,53.4248182028,131.42
2021-01-06 09:00:00,7.0424,0.8166,7.0895862587,7.0424,0.8166,7.0895862587,0.0,0.0,0.0,130.37,75.7424,-2.5334,75.7847562068,7.0424,0.8166,7.0895862587,68.7,-3.35,68.781629088,132.45,62.4424,-2.7834,62.5044049113,7.0424,0.8166,7.0895862587,55.4,-3.6,55.5168442907,131.27
2021-01-06 09:30:00,7.4112,0.799,7.4541455875,7.4112,0.799,7.4541455875,0.0,0.0,0.0,131.25,77.7012,-2.801,77.7516693225,7.4112,0.799,7.4541455875,70.29,-3.6,70.3821291238,133.11,64.0912,-3.081,64.1652123696,7.4112,0.799,7.4541455875,56.68,-3.88,56.8126464795,132.17
2021-01-06 10:00:00,7.8106,0.7592,7.8474108469,7.8106,0.7592,7.8474108469,0.0,0.0,0.0,131.16,79.0906,-2.1908,79.1209366287,7.8106,0.7592,7.8474108469,71.28,-2.95,71.3410183555,133.07,65.3706,-2.6408,65.4239189364,7.8106,0.7592,7.8474108469,57.56,-3.4,57.6603295169,132.06
2021-01-06 10:30:00,9.7642,0.7622,9.7939037406,9.7642,0.7622,9.7939037406,0.0,0.0,0.0,131.31,79.1042,-2.3878,79.1402302655,9.7642,0.7622,9.7939037406,69.34,-3.15,69.4115127338,133.07,65.7642,-2.7578,65.8219983173,9.7642,0.7622,9.7939037406,56.0,-3.52,56.1105195128,132.23
2021-01-06 11:00:00,11.0132,0.6246,11.0308974884,11.0132,0.6246,11.0308974884,0.0,0.0,0.0,131.0,77.9132,-2.0954,77.9413717829,11.0132,0.6246,11.0308974884,66.9,-2.7199999999999998,66.9552716371,132.88,65.2932,-2.5754,65.3439718061,11.0132,0.6246,11.0308974884,54.28,-3.2,54.3742439028,131.92
2021-01-06 11:30:00,10.9238,0.46380000000000005,10.9336415196,10.9238,0.46380000000000005,10.9336415196,0.0,0.0,0.0,130.83,76.7938,-2.2962,76.8281214978,10.9238,0.46380000000000005,10.9336415196,65.87,-2.76,65.9277976274,132.64,64.8438,-2.6962,64.89982968300001,10.9238,0.46380000000000005,10.9336415196,53.92,-3.16,54.0125170678,131.76
2021-01-06 12:00:00,10.192,0.5576,10.2072416333,10.192,0.5576,10.2072416333,0.0,0.0,0.0,130.71,76.482,-2.8724,76.5359197094,10.192,0.5576,10.2072416333,66.29,-3.43,66.3786788058,132.53,64.192,-3.1624,64.2698501458,10.192,0.5576,10.2072416333,54.0,-3.7199999999999998,54.1279816731,131.65
2021-01-06 12:30:00,12.3552,0.6288,12.3711905846,12.3552,0.6288,12.3711905846,0.0,0.0,0.0,130.11,79.1852,-1.8012000000000001,79.2056830062,12.3552,0.6288,12.3711905846,66.83,-2.43,66.87416392,132.09,67.0752,-2.1712,67.1103312798,12.3552,0.6288,12.3711905846,54.72,-2.8,54.7915905956,131.02
2021-01-06 13:00:00,13.7586,0.73,13.7779524589,13.7586,0.73,13.7779524589,0.0,0.0,0.0,130.92,79.9586,-2.14,79.9872321934,13.7586,0.73,13.7779524589,66.2,-2.87,66.2621830307,132.85,67.8786,-2.35,67.9192670599,13.7586,0.73,13.7779524589,54.12,-3.08,54.2075714269,131.84
2021-01-06 13:30:00,11.918,0.776,11.9432365798,11.918,0.776,11.9432365798,0.0,0.0,0.0,131.05,80.258,-2.404,80.293995915,11.918,0.776,11.9432365798,68.34,-3.18,68.4139459467,132.97,67.358,-2.7039999999999997,67.4122524472,11.918,0.776,11.9432365798,55.44,-3.48,55.5491134043,131.98
2021-01-06 14:00:00,9.5574,0.8354,9.5938411452,9.5574,0.8354,9.5938411452,0.0,0.0,0.0,130.95,80.8274,-1.7746,80.8468787024,9.5574,0.8354,9.5938411452,71.27,-2.61,71.317774783,132.85,67.0374,-2.2446,67.0749672227,9.5574,0.8354,9.5938411452,57.48,-3.08,57.5624599891,131.85
2021-01-06 14:30:00,7.9256,0.8164,7.9675369042,7.9256,0.8164,7.9675369042,0.0,0.0,0.0,131.1,79.4156,-2.6536,79.4599214467,7.9256,0.8164,7.9675369042,71.49,-3.47,71.5741643332,132.92,65.6856,-2.9036,65.7497447928,7.9256,0.8164,7.9675369042,57.76,-3.7199999999999998,57.8796682782,132.03
2021-01-06 15:00:00,7.4032,0.8492000000000001,7.4517454922,7.4032,0.8492000000000001,7.4517454922,0.0,0.0,0.0,131.27,79.2932,-2.6908000000000003,79.3388427624,7.4032,0.8492000000000001,7.4517454922,71.89,-3.54,71.9771053878,133.15,65.4832,-2.9108,65.5478621992,7.4032,0.8492000000000001,7.4517454922,58.08,-3.76,58.2015807345,132.2
2021-01-06 15:30:00,7.2762,0.9124,7.3331821333,7.2762,0.9124,7.3331821333,0.0,0.0,0.0,130.97,80.2362,-1.7976,80.2563340566,7.2762,0.9124,7.3331821333,72.96,-2.71,73.0103122853,132.96,66.2362,-2.1676,66.2716581972,7.2762,0.9124,7.3331821333,58.96,-3.08,59.0403929526,131.87
2021-01-06 16:00:00,7.2692,0.9124,7.3262365782,7.2692,0.9124,7.3262365782,0.0,0.0,0.0,131.34,80.4892,-2.6576,80.5330624924,7.2692,0.9124,7.3262365782,73.22,-3.5700000000000003,73.306979886,133.32,66.3492,-2.8476,66.4102790718,7.2692,0.9124,7.3262365782,59.08,-3.76,59.1995270251,132.24
2021-01-06 16:30:00,11.8678,1.0028,11.9100917159,11.8678,1.0028,11.9100917159,0.0,0.0,0.0,131.61,80.6778,-3.1272,80.7383848778,11.8678,1.0028,11.9100917159,68.81,-4.13,68.9338305914,133.53,67.7478,-3.1172,67.8194761162,11.8678,1.0028,11.9100917159,55.88,-4.12,56.0316767552,132.55
2021-01-06 17:00:00,15.4168,1.2618,15.4683503154,15.4168,1.2618,15.4683503154,0.0,0.0,0.0,131.4,82.7568,-3.3582,82.8249084121,15.4168,1.2618,15.4683503154,67.34,-4.62,67.4982962748,133.24,70.0968,-3.2582,70.172482053,15.4168,1.2618,15.4683503154,54.68,-4.52,54.8664997972,132.37
2021-01-06 17:30:00,15.335,1.2418,15.3851971791,15.335,1.2418,15.3851971791,0.0,0.0,0.0,131.4,82.165,-5.2282,82.3311684615,15.335,1.2418,15.3851971791,66.83,-6.47,67.1424589958,133.02,69.375,-4.8382000000000005,69.5435029621,15.335,1.2418,15.3851971791,54.04,-6.08,54.3809525477,132.37
2021-01-06 18:00:00,15.3514,1.2652,15.403448088,15.3514,1.2652,15.403448088,0.0,0.0,0.0,131.27,82.9514,-4.6948,83.0841495654,15.3514,1.2652,15.403448088,67.6,-5.96,67.862225133,132.94,70.0314,-4.4148,70.1704171642,15.3514,1.2652,15.403448088,54.68,-5.68,54.9742194124,132.22
2021-01-06 18:30:00,15.3954,1.262,15.4470380708,15.3954,1.262,15.4470380708,0.0,0.0,0.0,131.4,82.5654,-4.468,82.6862038139,15.3954,1.262,15.4470380708,67.17,-5.73,67.4139584953,133.1,69.7954,-4.178,69.9203371356,15.3954,1.262,15.4470380708,54.4,-5.44,54.6713233789,132.33
2021-01-06 19:00:00,11.8082,1.0106,11.851366992900001,11.8082,1.0106,11.851366992900001,0.0,0.0,0.0,130.8,82.9682,-3.4194,83.0386326212,11.8082,1.0106,11.851366992900001,71.16,-4.43,71.2977594318,132.51,69.3682,-3.4694000000000003,69.454905569,11.8082,1.0106,11.851366992900001,57.56,-4.48,57.7340800568,131.66
2021-01-06 19:30:00,8.7786,0.9826,8.8334206693,8.7786,0.9826,8.8334206693,0.0,0.0,0.0,130.83,82.9186,-2.4674,82.9553029572,8.7786,0.9826,8.8334206693,74.14,-3.45,74.2202270274,132.71,68.3386,-2.8174,68.3966519116,8.7786,0.9826,8.8334206693,59.56,-3.8,59.6810991856,131.66
2021-01-06 20:00:00,7.206,0.928,7.2655089292,7.206,0.928,7.2655089292,0.0,0.0,0.0,130.94,79.246,-4.052,79.3495256445,7.206,0.928,7.2655089292,72.04,-4.98,72.2119242231,132.76,65.126,-4.112,65.2556849631,7.206,0.928,7.2655089292,57.92,-5.04,58.138868238,131.84
2021-01-06 20:30:00,7.0884,0.9158000000000001,7.1473144747,7.0884,0.9158000000000001,7.1473144747,0.0,0.0,0.0,130.98,75.5084,-5.2142,75.6882180541,7.0884,0.9158000000000001,7.1473144747,68.42,-6.13,68.6940557836,132.84,62.0884,-5.0042,62.289737776,7.0884,0.9158000000000001,7.1473144747,55.0,-5.92,55.3176861411,131.95
2021-01-06 21:00:00,7.0816,0.909,7.1397016436,7.0816,0.909,7.1397016436,0.0,0.0,0.0,129.82,72.2416,-6.521,72.535316995,7.0816,0.909,7.1397016436,65.16,-7.43,65.5822422611,133.43,59.4016,-6.331,59.738025106,7.0816,0.909,7.1397016436,52.32,-7.24,52.8185573449,130.79
2021-01-06 21:30:00,7.0468,0.8908,7.1028807452,7.0468,0.8908,7.1028807452,0.0,0.0,0.0,130.18,69.5768,-7.4292,69.9723096009,7.0468,0.8908,7.1028807452,62.53,-8.32,63.0810851207,134.49,57.2868,-7.0692,57.7213222551,7.0468,0.8908,7.1028807452,50.24,-7.96,50.8666806466,131.18
2021-01-06 22:00:00,7.0438,0.8988,7.100912609,7.0438,0.8988,7.100912609,0.0,0.0,0.0,130.98,65.8738,-9.4312,66.5455111926,7.0438,0.8988,7.100912609,58.83,-10.33,59.7300410179,135.38,54.3238,-8.6212,55.0036392967,7.0438,0.8988,7.100912609,47.28,-9.52,48.2289207841,132.07
2021-01-06 22:30:00,7.0374,0.8952,7.0941089504,7.0374,0.8952,7.0941089504,0.0,0.0,0.0,131.37,62.4874,-10.1148,63.3007451599,7.0374,0.8952,7.0941089504,55.45,-11.01,56.5324915425,135.86,51.5974,-8.7448,52.3331941869,7.0374,0.8952,7.0941089504,44.56,-9.64,45.5908236381,132.52
2021-01-06 23:00:00,7.0552,0.919,7.114802038,7.0552,0.919,7.114802038,0.0,0.0,0.0,131.72,58.8052,-11.141,59.8512608726,7.0552,0.919,7.114802038,51.75,-12.06,53.1366737762,134.76,48.6952,-9.481,49.6095944757,7.0552,0.919,7.114802038,41.64,-10.4,42.9191053029,132.91
2021-01-06 23:30:00,7.0786,0.8982,7.1353585194,7.0786,0.8982,7.1353585194,0.0,0.0,0.0,132.55,54.2486,-11.7818,55.5132543921,7.0786,0.8982,7.1353585194,47.17,-12.68,48.8445626452,134.97,45.0386,-10.0618,46.1488386549,7.0786,0.8982,7.1353585194,37.96,-10.96,39.5105454278,133.79
2021-01-07 00:00:00,7.0756,0.903,7.1329884593,7.0756,0.903,7.1329884593,0.0,0.0,0.0,132.84,51.5756,-12.027,52.9593357621,7.0756,0.903,7.1329884593,44.5,-12.93,46.3404240378,135.19,42.9556,-9.937,44.0899936534,7.0756,0.903,7.1329884593,35.88,-10.84,37.4817288822,134.15
2021-01-07 00:30:00,7.0856,0.9056000000000001,7.1432372717,7.0856,0.9056000000000001,7.1432372717,0.0,0.0,0.0,132.92,50.6656,-12.8044,52.2585465041,7.0856,0.9056000000000001,7.1432372717,43.58,-13.71,45.68567062,135.31,42.2456,-10.4944,43.5295663971,7.0856,0.9056000000000001,7.1432372717,35.16,-11.4,36.9619480006,134.26
2021-01-07 01:00:00,7.0686,0.8986000000000001,7.1254886092,7.0686,0.8986000000000001,7.1254886092,0.0,0.0,0.0,132.63,50.5686,-12.8214,52.1686841306,7.0686,0.8986000000000001,7.1254886092,43.5,-13.72,45.6123711289,134.99,42.1086,-10.5414,43.4080097208,7.0686,0.8986000000000001,7.1254886092,35.04,-11.44,36.8602116109,133.96
2021-01-07 01:30:00,7.0538,0.899,7.1108575742,7.0538,0.899,7.1108575742,0.0,0.0,0.0,132.44,49.2538,-13.411,51.0469561819,7.0538,0.899,7.1108575742,42.2,-14.31,44.5602524679,134.79,41.1338,-10.901,42.5537460565,7.0538,0.899,7.1108575742,34.08,-11.8,36.0650301539,133.81
2021-01-07 02:00:00,7.026,0.915,7.0853299853,7.026,0.915,7.0853299853,0.0,0.0,0.0,132.03,49.236,-12.515,50.8016625811,7.026,0.915,7.0853299853,42.21,-13.43,44.2950222937,134.6,41.106,-10.205,42.3538104661,7.026,0.915,7.0853299853,34.08,-11.12,35.8483026097,133.39
2021-01-07 02:30:00,7.0196,0.9022,7.0773405316,7.0196,0.9022,7.0773405316,0.0,0.0,0.0,132.49,47.2996,-13.4278,49.1686686112,7.0196,0.9022,7.0773405316,40.28,-14.33,42.7530969638,134.95,39.5396,-10.9778,41.03525388,7.0196,0.9022,7.0773405316,32.52,-11.88,34.6220276703,133.87
2021-01-07 03:00:00,7.0358,0.9246000000000001,7.0962924686,7.0358,0.9246000000000001,7.0962924686,0.0,0.0,0.0,132.49,47.8558,-12.1254,49.3680353954,7.0358,0.9246000000000001,7.0962924686,40.82,-13.05,42.8552785547,135.06,40.0358,-10.0354,41.2743810953,7.0358,0.9246000000000001,7.0962924686,33.0,-10.96,34.7724258573,133.8
2021-01-07 03:30:00,7.057,0.913,7.1158146406,7.057,0.913,7.1158146406,0.0,0.0,0.0,132.55,47.967,-11.847,49.4083444167,7.057,0.913,7.1158146406,40.91,-12.76,42.8537711293,135.17,40.137,-9.807,41.3177445899,7.057,0.913,7.1158146406,33.08,-10.72,34.7736221869,133.87
2021-01-07 04:00:00,7.062,0.9168000000000001,7.1212615624,7.062,0.9168000000000001,7.1212615624,0.0,0.0,0.0,132.77,47.422,-11.9232,48.8979425154,7.062,0.9168000000000001,7.1212615624,40.36,-12.84,42.3532194762,135.37,39.702,-9.8432,40.9040021299,7.062,0.9168000000000001,7.1212615624,32.64,-10.76,34.3678221597,134.1
2021-01-07 04:30:00,7.0452,0.905,7.1030886268,7.0452,0.905,7.1030886268,0.0,0.0,0.0,132.59,47.5652,-11.735,48.9914122683,7.0452,0.905,7.1030886268,40.52,-12.64,42.4457300562,135.24,39.8052,-9.695,40.9688536823,7.0452,0.905,7.1030886268,32.76,-10.6,34.4322174714,133.9
2021-01-07 05:00:00,7.0602,0.9072,7.1182466858,7.0602,0.9072,7.1182466858,0.0,0.0,0.0,133.09,47.2902,-12.1028,48.8143501839,7.0602,0.9072,7.1182466858,40.23,-13.01,42.281355229,135.6,39.5802,-10.0128,40.8270547049,7.0602,0.9072,7.1182466858,32.52,-10.92,34.3044720117,134.41
2021-01-07 05:30:00,7.0684,0.907,7.1263544369,7.0684,0.907,7.1263544369,0.0,0.0,0.0,132.9,48.5084,-11.813,49.9260637299,7.0684,0.907,7.1263544369,41.44,-12.72,43.3482640944,135.41,40.5084,-9.813,41.680036463,7.0684,0.907,7.1263544369,33.44,-10.72,35.1162640382,134.18
2021-01-07 06:00:00,7.0302,0.9138000000000001,7.0893400596,7.0302,0.9138000000000001,7.0893400596,0.0,0.0,0.0,132.56,49.3202,-12.1062,50.7842712509,7.0302,0.9138000000000001,7.0893400596,42.29,-13.02,44.2488926415,135.05,41.1902,-10.0862,42.4071221198,7.0302,0.9138000000000001,7.0893400596,34.16,-11.0,35.8874016892,133.83
2021-01-07 06:30:00,7.027,0.911,7.085806235,7.027,0.911,7.085806235,0.0,0.0,0.0,131.48,54.117,-9.399000000000001,54.9271416515,7.027,0.911,7.085806235,47.09,-10.31,48.2054374526,134.01,45.027,-8.249,45.7763774233,7.027,0.911,7.085806235,38.0,-9.16,39.0884330717,132.6
2021-01-07 07:00:00,7.024,0.918,7.0837348906,7.024,0.918,7.0837348906,0.0,0.0,0.0,131.97,57.874,-8.532,58.4995290579,7.024,0.918,7.0837348906,50.85,-9.45,51.7206438475,134.42,48.064,-7.682,48.674030242,7.024,0.918,7.0837348906,41.04,-8.6,41.931391582,133.04
2021-01-07 07:30:00,7.138,0.8936000000000001,7.1937170475,7.138,0.8936000000000001,7.1937170475,0.0,0.0,0.0,130.48,63.958,-7.6364,64.4122687767,7.138,0.8936000000000001,7.1937170475,56.82,-8.53,57.4567080505,132.58,53.338,-3.7864,53.4722270806,7.138,0.8936000000000001,7.1937170475,46.2,-4.68,46.4364339716,131.36
2021-01-07 08:00:00,9.938,0.8882,9.9776121011,9.938,0.8882,9.9776121011,0.0,0.0,0.0,132.42,65.928,-14.2718,67.4550625175,9.938,0.8882,9.9776121011,55.99,-15.16,58.0060833017,132.67,58.298,14.6882,60.1198804327,9.938,0.8882,9.9776121011,48.36,13.8,50.2904523742,132.18
2021-01-07 08:30:00,9.8854,0.8934000000000001,9.9256887277,9.8854,0.8934000000000001,9.9256887277,0.0,0.0,0.0,132.42,69.5654,-12.7266,70.7199492698,9.8854,0.8934000000000001,9.9256887277,59.68,-13.62,61.2144329386,132.67,61.2454,15.8134,63.253953558,9.8854,0.8934000000000001,9.9256887277,51.36,14.92,53.4832310168,132.18
2021-01-07 09:00:00,9.745,0.8758,9.784275683,9.745,0.8758,9.784275683,0.0,0.0,0.0,132.5,73.175,-11.1742,74.0232623615,9.745,0.8758,9.784275683,63.43,-12.05,64.5644437752,133.16,64.185,17.0358,66.4073241942,9.745,0.8758,9.784275683,54.44,16.16,56.7878437696,132.18
2021-01-07 09:30:00,10.4986,0.8056000000000001,10.5294631069,10.4986,0.8056000000000001,10.5294631069,0.0,0.0,0.0,131.68,74.3486,-10.6844,75.1123872961,10.4986,0.8056000000000001,10.5294631069,63.85,-11.49,64.8755932535,132.5,65.4586,17.0056,67.63149226,10.4986,0.8056000000000001,10.5294631069,54.96,16.2,57.2978324197,131.36
2021-01-07 10:00:00,11.626,0.6596000000000001,11.6446961386,11.626,0.6596000000000001,11.6446961386,0.0,0.0,0.0,131.47,74.906,-9.8704,75.5535150219,11.626,0.6596000000000001,11.6446961386,63.28,-10.53,64.150130943,132.5,66.306,17.4196,68.5560216185,11.626,0.6596000000000001,11.6446961386,54.68,16.76,57.1909083684,131.12
2021-01-07 10:30:00,12.8476,0.4954,12.8571476977,12.8476,0.4954,12.8571476977,0.0,0.0,0.0,131.81,74.5576,-10.0746,75.2351864683,12.8476,0.4954,12.8571476977,61.71,-10.57,62.6086974789,132.84,66.5676,17.3354,68.7878002477,12.8476,0.4954,12.8571476977,53.72,16.84,56.2976376059,131.48
2021-01-07 11:00:00,13.806000000000001,0.40900000000000003,13.8120569431,13.806000000000001,0.40900000000000003,13.8120569431,0.0,0.0,0.0,131.91,74.166,-9.841,74.8160466544,13.806000000000001,0.40900000000000003,13.8120569431,60.36,-10.25,61.2241137135,133.02,66.646,17.689,68.9535353481,13.806000000000001,0.40900000000000003,13.8120569431,52.84,17.28,55.5937406549,131.6
2021-01-07 11:30:00,11.9816,0.2928,11.9851771117,11.9816,0.2928,11.9851771117,0.0,0.0,0.0,131.35,75.1116,-8.8672,75.6331917243,11.9816,0.2928,11.9851771117,63.13,-9.16,63.7910848003,132.53,66.8616,18.4928,69.371876192,11.9816,0.2928,11.9851771117,54.88,18.2,57.8191525362,131.05
2021-01-07 12:00:00,12.063,0.2806,12.0662631067,12.063,0.2806,12.0662631067,0.0,0.0,0.0,131.56,74.163,-9.1094,74.720356914,12.063,0.2806,12.0662631067,62.1,-9.39,62.8059081616,132.59,66.103,18.4006,68.6162421687,12.063,0.2806,12.0662631067,54.04,18.12,56.9969823763,131.27
2021-01-07 12:30:00,13.476,0.2652,13.4786092398,13.476,0.2652,13.4786092398,0.0,0.0,0.0,131.4,73.806,-9.9548,74.4743155661,13.476,0.2652,13.4786092398,60.33,-10.22,61.1895195274,132.51,66.436,17.7852,68.7753984724,13.476,0.2652,13.4786092398,52.96,17.52,55.7827213391,131.15
2021-01-07 13:00:00,14.6256,0.2994,14.628664181,14.6256,0.2994,14.628664181,0.0,0.0,0.0,131.63,73.9456,-9.7706,74.5883126483,14.6256,0.2994,14.628664181,59.32,-10.07,60.1686571231,132.76,66.8256,18.0994,69.2332947051,14.6256,0.2994,14.628664181,52.2,17.8,55.1514279054,131.39
2021-01-07 13:30:00,13.927,0.3922,13.9325213023,13.927,0.3922,13.9325213023,0.0,0.0,0.0,131.89,74.567,-9.9778,75.2316022815,13.927,0.3922,13.9325213023,60.64,-10.37,61.5202933998,132.93,67.167,18.0722,69.5558071036,13.927,0.3922,13.9325213023,53.24,17.68,56.0988413428,131.65
2021-01-07 14:00:00,10.6646,0.6258,10.6829452306,10.6646,0.6258,10.6829452306,0.0,0.0,0.0,131.53,76.1246,-8.9742,76.6517513877,10.6646,0.6258,10.6829452306,65.46,-9.6,66.1601964931,132.76,67.2246,18.7458,69.7893391773,10.6646,0.6258,10.6829452306,56.56,18.12,59.3916492447,131.26
2021-01-07 14:30:00,8.9862,0.636,9.0086783959,8.9862,0.636,9.0086783959,0.0,0.0,0.0,131.74,75.4962,-9.684,76.114755931,8.9862,0.636,9.0086783959,66.51,-10.32,67.3058875582,132.92,66.0662,18.116,68.5049796616,8.9862,0.636,9.0086783959,57.08,17.48,59.6965392632,131.44
2021-01-07 15:00:00,9.2308,0.6752,9.2554612894,9.2308,0.6752,9.2554612894,0.0,0.0,0.0,131.86,75.9808,-9.5648,76.5804633551,9.2308,0.6752,9.2554612894,66.75,-10.24,67.5308825649,133.08,66.5508,18.2752,69.0144326622,9.2308,0.6752,9.2554612894,57.32,17.6,59.9611741046,131.56
2021-01-07 15:30:00,10.1426,0.8506,10.1782049066,10.1426,0.8506,10.1782049066,0.0,0.0,0.0,132.14,77.7226,-10.2994,78.4020420086,10.1426,0.8506,10.1782049066,67.58,-11.15,68.4936413107,133.33,68.1826,17.8906,70.490712233,10.1426,0.8506,10.1782049066,58.04,17.04,60.4896949901,131.85
2021-01-07 16:00:00,11.8942,1.028,11.9385416882,11.8942,1.028,11.9385416882,0.0,0.0,0.0,131.72,78.2542,-10.022,78.8933476387,11.8942,1.028,11.9385416882,66.36,-11.05,67.2737103184,132.9,68.7742,18.028,71.0978155054,11.8942,1.028,11.9385416882,56.88,17.0,59.3661048074,131.4
2021-01-07 16:30:00,15.2008,1.262,15.2530968869,15.2008,1.262,15.2530968869,0.0,0.0,0.0,132.03,78.6608,-10.708,79.3862879888,15.2008,1.262,15.2530968869,63.46,-11.97,64.5790407176,133.02,69.5608,17.622,71.7582035773,15.2008,1.262,15.2530968869,54.36,16.36,56.7684701221,131.73
2021-01-07 17:00:00,15.1648,1.2442,15.2157547522,15.1648,1.2442,15.2157547522,0.0,0.0,0.0,132.75,80.8648,-12.4058,81.8108779606,15.1648,1.2442,15.2157547522,65.7,-13.65,67.1029991878,133.41,71.1648,16.3642,73.0220227101,15.1648,1.2442,15.2157547522,56.0,15.12,58.0052963099,132.47
2021-01-07 17:30:00,15.235,1.2924,15.2897195121,15.235,1.2924,15.2897195121,0.0,0.0,0.0,133.23,81.545,-14.5376,82.8307240024,15.235,1.2924,15.2897195121,66.31,-15.83,68.1733452311,133.57,71.595,14.6924,73.0870073458,15.235,1.2924,15.2897195121,56.36,13.4,57.931076289,132.97
2021-01-07 18:00:00,15.302,1.2842,15.3557928366,15.302,1.2842,15.3557928366,0.0,0.0,0.0,133.42,82.072,-14.5058,83.3440544828,15.302,1.2842,15.3557928366,66.77,-15.79,68.6116389543,133.74,72.022,14.7642,73.5197258267,15.302,1.2842,15.3557928366,56.72,13.48,58.2998181815,133.15
2021-01-07 18:30:00,15.285,1.3088,15.3409316027,15.285,1.3088,15.3409316027,0.0,0.0,0.0,133.38,82.285,-14.0012,83.4676873193,15.285,1.3088,15.3409316027,67.0,-15.31,68.7269677783,133.81,72.245,15.0288,73.7916313307,15.285,1.3088,15.3409316027,56.96,13.72,58.5890774804,133.08
2021-01-07 19:00:00,15.3486,1.2882,15.4025641112,15.3486,1.2882,15.4025641112,0.0,0.0,0.0,132.1,83.1686,-11.4818,83.9574163323,15.3486,1.2882,15.4025641112,67.82,-12.77,69.0117765313,132.88,73.0686,16.7282,74.9590086727,15.3486,1.2882,15.4025641112,57.72,15.44,59.7494100389,131.71
2021-01-07 19:30:00,7.9193999999999996,0.9512,7.9763198156,7.9193999999999996,0.9512,7.9763198156,0.0,0.0,0.0,132.13,83.2694,-10.5188,83.9311511288,7.9193999999999996,0.9512,7.9763198156,75.35,-11.47,76.2179991865,133.01,71.5594,17.2312,73.6047687436,7.9193999999999996,0.9512,7.9763198156,63.64,16.28,65.6893294227,131.71
2021-01-07 20:00:00,9.7962,0.9268000000000001,9.8399437336,9.7962,0.9268000000000001,9.8399437336,0.0,0.0,0.0,133.02,79.1962,-11.9832,80.0976602447,9.7962,0.9268000000000001,9.8399437336,69.4,-12.91,70.5905666502,134.03,68.9962,16.5668,70.9572721902,9.7962,0.9268000000000001,9.8399437336,59.2,15.64,61.2311162727,132.68
2021-01-07 20:30:00,10.0842,0.882,10.1226979427,10.0842,0.882,10.1226979427,0.0,0.0,0.0,132.6,75.5442,-12.958,76.647478221,10.0842,0.882,10.1226979427,65.46,-13.84,66.9070788482,133.59,66.0842,15.682,67.919412642,10.0842,0.882,10.1226979427,56.0,14.8,57.9227071191,132.28
2021-01-07 21:00:00,7.4146,0.8966000000000001,7.4686133064,7.4146,0.8966000000000001,7.4686133064,0.0,0.0,0.0,132.46,73.7346,-12.4934,74.7855352372,7.4146,0.8966000000000001,7.4686133064,66.32,-13.39,67.6582182739,133.4,63.7346,15.9366,65.6968374941,7.4146,0.8966000000000001,7.4686133064,56.32,15.04,58.2936017072,132.12
2021-01-07 21:30:00,7.0602,0.9066000000000001,7.1181702424,7.0602,0.9066000000000001,7.1181702424,0.0,0.0,0.0,132.31,70.8202,-14.0134,72.1933245363,7.0602,0.9066000000000001,7.1181702424,63.76,-14.92,65.4823945805,133.18,61.1802,14.6266,62.9043265571,7.0602,0.9066000000000001,7.1181702424,54.12,13.72,55.8320051583,132.0
2021-01-07 22:00:00,7.033,0.901,7.0904788273,7.033,0.901,7.0904788273,0.0,0.0,0.0,131.98,66.963,-15.659,68.7695255909,7.033,0.901,7.0904788273,59.93,-16.56,62.175867505,132.6,57.953,13.141,59.4242045803,7.033,0.901,7.0904788273,50.92,12.24,52.370449683,131.73
2021-01-07 22:30:00,7.0394,0.9056000000000001,7.0974124665,7.0394,0.9056000000000001,7.0974124665,0.0,0.0,0.0,132.27,63.5294,-17.1944,65.8151354608,7.0394,0.9056000000000001,7.0974124665,56.49,-18.1,59.3188848513,132.65,55.1594,12.1056,56.4721609266,7.0394,0.9056000000000001,7.0974124665,48.12,11.2,49.4062182321,132.06
2021-01-07 23:00:00,7.037,0.9222,7.0971699881,7.037,0.9222,7.0971699881,0.0,0.0,0.0,132.5,59.837,-17.9578,62.4735876178,7.037,0.9222,7.0971699881,52.8,-18.88,56.0740082391,132.92,52.157,11.6422,53.4405601565,7.037,0.9222,7.0971699881,45.12,10.72,46.3759937899,132.35
2021-01-07 23:30:00,7.055,0.9048,7.1127834242,7.055,0.9048,7.1127834242,0.0,0.0,0.0,133.63,54.855,-17.5352,57.5895325909,7.055,0.9048,7.1127834242,47.8,-18.44,51.2335202773,134.43,47.415,5.0648,47.6847399494,7.055,0.9048,7.1127834242,40.36,4.16,40.5738240741,133.91
2021-01-08 00:00:00,7.0278,0.9022,7.0854737089,7.0278,0.9022,7.0854737089,0.0,0.0,0.0,132.76,51.0478,-13.1378,52.7112860181,7.0278,0.9022,7.0854737089,44.02,-14.04,46.2047833022,134.98,42.5078,-10.9778,43.9024504291,7.0278,0.9022,7.0854737089,35.48,-11.88,37.416103485,133.98
2021-01-08 00:30:00,7.0524000000000004,0.9142,7.111406851,7.0524000000000004,0.9142,7.111406851,0.0,0.0,0.0,132.54,51.7224,-12.3558,53.1777439856,7.0524000000000004,0.9142,7.111406851,44.67,-13.27,46.5993755323,134.91,43.0924,-10.3258,44.3122678657,7.0524000000000004,0.9142,7.111406851,36.04,-11.24,37.7520754396,133.73
2021-01-08 01:00:00,7.0766,0.923,7.1365395368,7.0766,0.923,7.1365395368,0.0,0.0,0.0,132.16,51.9766,-12.127,53.3725685775,7.0766,0.923,7.1365395368,44.9,-13.05,46.7580207023,134.6,43.3166,-10.117,44.4823731894,7.0766,0.923,7.1365395368,36.24,-11.04,37.8842869802,133.34
2021-01-08 01:30:00,7.3308,0.9172,7.3879553653,7.3308,0.9172,7.3879553653,0.0,0.0,0.0,132.37,51.0308,-12.7828,52.6074379197,7.3308,0.9172,7.3879553653,43.7,-13.7,45.7971614841,134.76,42.5708,-10.6828,43.8907191611,7.3308,0.9172,7.3879553653,35.24,-11.6,37.1001024257,133.57
2021-01-08 02:00:00,7.5446,0.9234,7.6008984153,7.5446,0.9234,7.6008984153,0.0,0.0,0.0,132.6,50.0046,-13.1166,51.6962785577,7.5446,0.9234,7.6008984153,42.46,-14.04,44.7210599159,135.01,41.7446,-10.9566,43.1585300111,7.5446,0.9234,7.6008984153,34.2,-11.88,36.2046184899,133.81
2021-01-08 02:30:00,7.5912,0.9144,7.646073816,7.5912,0.9144,7.646073816,0.0,0.0,0.0,132.46,49.6712,-12.9256,51.3254249354,7.5912,0.9144,7.646073816,42.08,-13.84,44.2975394351,134.82,41.5112,-10.7656,42.8844711848,7.5912,0.9144,7.646073816,33.92,-11.68,35.8746261305,133.64
2021-01-08 03:00:00,7.6044,0.9166000000000001,7.6594422068,7.6044,0.9166000000000001,7.6594422068,0.0,0.0,0.0,132.66,48.2444,-13.7034,50.1528194912,7.6044,0.9166000000000001,7.6594422068,40.64,-14.62,43.189744153,134.92,40.3244,-11.4034,41.9057844088,7.6044,0.9166000000000001,7.6594422068,32.72,-12.32,34.9625628351,133.89
2021-01-08 03:30:00,7.6358,0.9106000000000001,7.6899046808,7.6358,0.9106000000000001,7.6899046808,0.0,0.0,0.0,132.84,47.2958,-14.0594,49.3412548077,7.6358,0.9106000000000001,7.6899046808,39.66,-14.97,42.3912314046,135.05,39.5958,-11.6494,41.2739130444,7.6358,0.9106000000000001,7.6899046808,31.96,-12.56,34.3394117597,134.08
2021-01-08 04:00:00,7.629,0.9012,7.6820441576,7.629,0.9012,7.6820441576,0.0,0.0,0.0,132.93,47.129,-13.5388,49.0351072849,7.629,0.9012,7.6820441576,39.5,-14.44,42.0566712901,135.2,39.429,-11.2588,41.0049584616,7.629,0.9012,7.6820441576,31.8,-12.16,34.0456399558,134.16
2021-01-08 04:30:00,7.604,0.9086000000000001,7.6580917963,7.604,0.9086000000000001,7.6580917963,0.0,0.0,0.0,132.85,46.644,-13.8314,48.6515196264,7.604,0.9086000000000001,7.6580917963,39.04,-14.74,41.7299556674,135.09,39.044,-11.4514,40.6886777613,7.604,0.9086000000000001,7.6580917963,31.44,-12.36,33.7822912189,134.06
2021-01-08 05:00:00,7.604,0.9112,7.6584007103000005,7.604,0.9112,7.6584007103000005,0.0,0.0,0.0,132.78,47.164,-13.5288,49.0659894982,7.604,0.9112,7.6584007103000005,39.56,-14.44,42.1130288628,134.98,39.444,-11.2488,41.0166385439,7.604,0.9112,7.6584007103000005,31.84,-12.16,34.0830045624,134.01
2021-01-08 05:30:00,7.5888,0.9144,7.6436910456,7.5888,0.9144,7.6436910456,0.0,0.0,0.0,131.64,48.9188,-12.4456,50.4771428748,7.5888,0.9144,7.6436910456,41.33,-13.36,43.4356823361,134.09,40.9488,-10.4056,42.2502157722,7.5888,0.9144,7.6436910456,33.36,-11.32,35.2282840911,132.77
2021-01-08 06:00:00,7.6336,0.9066000000000001,7.6872473955,7.6336,0.9066000000000001,7.6872473955,0.0,0.0,0.0,132.92,50.2736,-11.8634,51.6543813874,7.6336,0.9066000000000001,7.6872473955,42.64,-12.77,44.5111502884,134.48,41.9536,-9.9334,43.1135360243,7.6336,0.9066000000000001,7.6872473955,34.32,-10.84,35.9912211518,134.05
2021-01-08 06:30:00,7.6256,0.9148000000000001,7.6802756721000005,7.6256,0.9148000000000001,7.6802756721000005,0.0,0.0,0.0,132.37,54.2856,-11.0052,55.3898979454,7.6256,0.9148000000000001,7.6802756721000005,46.66,-11.92,48.1585091131,133.07,45.2256,-9.3252,46.176988321,7.6256,0.9148000000000001,7.6802756721000005,37.6,-10.24,38.9694444405,133.45
2021-01-08 07:00:00,7.57,0.9006000000000001,7.6233837867,7.57,0.9006000000000001,7.6233837867,0.0,0.0,0.0,132.02,59.31,-8.9894,59.9873771085,7.57,0.9006000000000001,7.6233837867,51.74,-9.89,52.676747242,132.85,49.33,-7.8194,49.9458898846,7.57,0.9006000000000001,7.6233837867,41.76,-8.72,42.6607079172,133.05
2021-01-08 07:30:00,7.4264,0.8882,7.4793259188,7.4264,0.8882,7.4793259188,0.0,0.0,0.0,131.33,63.1064,-7.2518,63.5216996325,7.4264,0.8882,7.4793259188,55.68,-8.14,56.2718579754,132.09,52.2664,-6.7518,52.7006961263,7.4264,0.8882,7.4793259188,44.84,-7.64,45.486208899,132.29
2021-01-08 08:00:00,7.2678,0.8438,7.3166191154,7.2678,0.8438,7.3166191154,0.0,0.0,0.0,130.13,68.0778,-5.5262,68.3017257416,7.2678,0.8438,7.3166191154,60.81,-6.37,61.1427264685,132.83,56.3478,-5.2362,56.5905677236,7.2678,0.8438,7.3166191154,49.08,-6.08,49.4551594882,131.04
2021-01-08 08:30:00,7.3636,0.8548,7.4130484957,7.3636,0.8548,7.4130484957,0.0,0.0,0.0,130.56,72.0436,-7.6652000000000005,72.4502283778,7.3636,0.8548,7.4130484957,64.68,-8.52,65.238736959,134.07,59.4436,-6.9852,59.8526072949,7.3636,0.8548,7.4130484957,52.08,-7.84,52.6668016876,131.54
2021-01-08 09:00:00,10.3368,0.8542000000000001,10.3720341245,10.3368,0.8542000000000001,10.3720341245,0.0,0.0,0.0,131.32,72.9868,-18.2058,75.2231621768,10.3368,0.8542000000000001,10.3720341245,62.65,-19.06,65.4851593875,133.98,61.0568,-15.825800000000001,63.0744700483,10.3368,0.8542000000000001,10.3720341245,50.72,-16.68,53.392329037,132.6
2021-01-08 09:30:00,10.7448,0.8180000000000001,10.7758921227,10.7448,0.8180000000000001,10.7758921227,0.0,0.0,0.0,131.32,75.1148,-17.192,77.0571089715,10.7448,0.8180000000000001,10.7758921227,64.37,-18.01,66.8420301906,134.14,62.9448,-15.062,64.7218022852,10.7448,0.8180000000000001,10.7758921227,52.2,-15.88,54.5620234229,132.6
2021-01-08 10:00:00,11.1064,0.7916000000000001,11.1345745999,11.1064,0.7916000000000001,11.1345745999,0.0,0.0,0.0,131.24,74.4764,-17.4584,76.4952932377,11.1064,0.7916000000000001,11.1345745999,63.37,-18.25,65.9455790785,134.04,62.4664,-15.3284,64.3196002438,11.1064,0.7916000000000001,11.1345745999,51.36,-16.12,53.8303260254,132.55
2021-01-08 10:30:00,10.9734,0.837,11.0052749425,10.9734,0.837,11.0052749425,0.0,0.0,0.0,131.38,74.3934,-18.163,76.5785383287,10.9734,0.837,11.0052749425,63.42,-19.0,66.2049575183,133.95,62.3734,-15.843,64.3540338795,10.9734,0.837,11.0052749425,51.4,-16.68,54.0387120498,132.72
2021-01-08 11:00:00,8.706,0.7938000000000001,8.7421138428,8.706,0.7938000000000001,8.7421138428,0.0,0.0,0.0,131.52,75.846,-17.5862,77.85814117,8.706,0.7938000000000001,8.7421138428,67.14,-18.38,69.6103727903,133.91,62.786,-15.5262,64.6772346536,8.706,0.7938000000000001,8.7421138428,54.08,-16.32,56.4888378355,132.83
2021-01-08 11:30:00,10.7448,0.8320000000000001,10.7769639064,10.7448,0.8320000000000001,10.7769639064,0.0,0.0,0.0,131.82,76.0548,-17.598,78.0642184809,10.7448,0.8320000000000001,10.7769639064,65.31,-18.43,67.8605997616,134.24,63.6248,-15.448,65.4733218879,10.7448,0.8320000000000001,10.7769639064,52.88,-16.28,55.3293123037,133.17
2021-01-08 12:00:00,10.1668,0.6586000000000001,10.1881095499,10.1668,0.6586000000000001,10.1881095499,0.0,0.0,0.0,131.09,77.2768,-16.9714,79.1184696275,10.1668,0.6586000000000001,10.1881095499,67.11,-17.63,69.387095342,133.68,64.5268,-14.9414,66.2340799906,10.1668,0.6586000000000001,10.1881095499,54.36,-15.6,56.5541298227,132.4
2021-01-08 12:30:00,8.832,0.6096,8.8530128295,8.832,0.6096,8.8530128295,0.0,0.0,0.0,130.65,79.122,-16.5104,80.8262592983,8.832,0.6096,8.8530128295,70.29,-17.12,72.3448581449,133.31,65.712,-14.5904,67.3123073157,8.832,0.6096,8.8530128295,56.88,-15.2,58.8759237719,131.94
2021-01-08 13:00:00,9.1658,0.5276000000000001,9.180972247,9.1658,0.5276000000000001,9.180972247,0.0,0.0,0.0,131.11,78.8358,-17.1524,80.6801598127,9.1658,0.5276000000000001,9.180972247,69.67,-17.68,71.8783089673,133.76,65.5658,-15.1124,67.2849073968,9.1658,0.5276000000000001,9.180972247,56.4,-15.64,58.5283657725,132.41
2021-01-08 13:30:00,12.3018,0.7512000000000001,12.3247143853,12.3018,0.7512000000000001,12.3247143853,0.0,0.0,0.0,131.24,77.0018,-17.6888,79.0074100872,12.3018,0.7512000000000001,12.3247143853,64.7,-18.44,67.27647137,133.85,64.6218,-15.4888,66.4520877075,12.3018,0.7512000000000001,12.3247143853,52.32,-16.24,54.7824789508,132.58
2021-01-08 14:00:00,12.3064,0.8324,12.3345194767,12.3064,0.8324,12.3345194767,0.0,0.0,0.0,132.18,75.5264,-18.3376,77.7206836738,12.3064,0.8324,12.3345194767,63.22,-19.17,66.0625256859,134.74,63.4264,-15.9276,65.3956929677,12.3064,0.8324,12.3345194767,51.12,-16.76,53.7973233535,133.54
2021-01-08 14:30:00,11.9806,0.899,12.0142822241,11.9806,0.899,12.0142822241,0.0,0.0,0.0,131.44,76.1506,-16.961,78.0165969609,11.9806,0.899,12.0142822241,64.17,-17.86,66.6090722049,134.2,63.9006,-14.781,65.5878391271,11.9806,0.899,12.0142822241,51.92,-15.68,54.2360470536,132.78
2021-01-08 15:00:00,11.806000000000001,0.9172,11.8415747196,11.806000000000001,0.9172,11.8415747196,0.0,0.0,0.0,132.18,75.546,-17.7428,77.6015790293,11.806000000000001,0.9172,11.8415747196,63.74,-18.66,66.4152331924,134.9,63.286,-15.4428,65.1429034342,11.806000000000001,0.9172,11.8415747196,51.48,-16.36,54.0170343503,133.54
2021-01-08 15:30:00,11.874,0.9356000000000001,11.910802800799999,11.874,0.9356000000000001,11.910802800799999,0.0,0.0,0.0,131.85,76.344,-17.0644,78.2278728035,11.874,0.9356000000000001,11.910802800799999,64.47,-18.0,66.9356474534,134.8,63.994,-14.9044,65.7067209299,11.874,0.9356000000000001,11.910802800799999,52.12,-15.84,54.4738469359,133.17
2021-01-08 16:00:00,11.9576,0.9722000000000001,11.9970567474,11.9576,0.9722000000000001,11.9970567474,0.0,0.0,0.0,131.73,76.9476,-17.2478,78.8569575282,11.9576,0.9722000000000001,11.9970567474,64.99,-18.22,67.4956924551,134.59,64.4376,-15.0278,66.1667519726,11.9576,0.9722000000000001,11.9970567474,52.48,-16.0,54.8648375556,133.05
2021-01-08 16:30:00,15.1702,1.2072,15.2181569147,15.1702,1.2072,15.2181569147,0.0,0.0,0.0,131.33,78.4302,-16.7228,80.1931936755,15.1702,1.2072,15.2181569147,63.26,-17.93,65.7519011132,134.14,66.3302,-14.5128,67.8993136628,15.1702,1.2072,15.2181569147,51.16,-15.72,53.520687589,132.64
