Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-08 17:00:00,15.8764,1.255,15.9259254664,15.8764,1.255,15.9259254664,0.0,0.0,0.0,131.95,79.3764,-18.745,81.5597198497,15.8764,1.255,15.9259254664,63.5,-20.0,66.5751455124,134.42,67.0364,-16.265,68.9813681363,15.8764,1.255,15.9259254664,51.16,-17.52,54.076760258,133.28
2021-01-08 17:30:00,16.009,1.282,16.0602492197,16.009,1.282,16.0602492197,0.0,0.0,0.0,132.16,79.729,-20.168,82.2402679045,16.009,1.282,16.0602492197,63.72,-21.45,67.2334804989,134.46,67.169,-17.438,69.3956656067,16.009,1.282,16.0602492197,51.16,-18.72,54.4773714491,133.49
2021-01-08 18:00:00,15.7842,1.2826,15.8362253204,15.7842,1.2826,15.8362253204,0.0,0.0,0.0,132.16,79.6242,-20.2274,82.1532770886,15.7842,1.2826,15.8362253204,63.84,-21.51,67.3663543618,134.51,67.0642,-17.4374,69.2940822899,15.7842,1.2826,15.8362253204,51.28,-18.72,54.5900796849,133.52
2021-01-08 18:30:00,15.5972,1.2742,15.6491607916,15.5972,1.2742,15.6491607916,0.0,0.0,0.0,132.16,80.1872,-19.1258,82.4365408631,15.5972,1.2742,15.6491607916,64.59,-20.4,67.7349843139,134.67,67.5972,-16.5658,69.5974653093,15.5972,1.2742,15.6491607916,52.0,-17.84,54.9751361981,133.49
2021-01-08 19:00:00,15.5668,1.2938,15.620473126,15.5668,1.2938,15.620473126,0.0,0.0,0.0,131.53,81.9168,-16.6762,83.5969961702,15.5668,1.2938,15.620473126,66.35,-17.97,68.740405876,134.41,69.1668,-14.5062,70.6716071749,15.5668,1.2938,15.620473126,53.6,-15.8,55.8802290618,132.78
2021-01-08 19:30:00,10.6204,0.9398000000000001,10.6619004028,10.6204,0.9398000000000001,10.6619004028,0.0,0.0,0.0,131.08,80.5504,-16.5702,82.2370869389,10.6204,0.9398000000000001,10.6619004028,69.93,-17.51,72.0888687663,134.1,67.1804,-14.4602,68.719018679,10.6204,0.9398000000000001,10.6619004028,56.56,-15.4,58.6190549224,132.32
2021-01-08 20:00:00,10.2046,0.9132,10.2453792219,10.2046,0.9132,10.2453792219,0.0,0.0,0.0,131.53,76.8846,-18.3368,79.0410017105,10.2046,0.9132,10.2453792219,66.68,-19.25,69.4030611717,134.37,64.1646,-15.9268,66.1117149331,10.2046,0.9132,10.2453792219,53.96,-16.84,56.5266945788,132.86
2021-01-08 20:30:00,10.1966,0.8974000000000001,10.2360137905,10.1966,0.8974000000000001,10.2360137905,0.0,0.0,0.0,131.35,74.4966,-18.3026,76.7119845808,10.1966,0.8974000000000001,10.2360137905,64.3,-19.2,67.1053649122,134.14,62.2766,-15.8626,64.265052605,10.1966,0.8974000000000001,10.2360137905,52.08,-16.76,54.7103646488,132.66
2021-01-08 21:00:00,10.1864,0.9006000000000001,10.226134427,10.1864,0.9006000000000001,10.226134427,0.0,0.0,0.0,132.04,71.1364,-19.9594,73.8834558837,10.1864,0.9006000000000001,10.226134427,60.95,-20.86,64.4208203922,134.79,59.5064,-17.0194,61.8924197081,10.1864,0.9006000000000001,10.226134427,49.32,-17.92,52.4746491175,133.45
2021-01-08 21:30:00,10.2328,0.9038,10.2726359947,10.2328,0.9038,10.2726359947,0.0,0.0,0.0,131.7,68.2128,-22.5762,71.8517285128,10.2328,0.9038,10.2726359947,57.98,-23.48,62.5539031556,133.93,57.1928,-19.0162,60.2713218229,10.2328,0.9038,10.2726359947,46.96,-19.92,51.0102734751,133.19
2021-01-08 22:00:00,7.438,0.897,7.4918924845,7.438,0.897,7.4918924845,0.0,0.0,0.0,131.8,66.448,-22.373,70.1133926793,7.438,0.897,7.4918924845,59.01,-23.27,63.432428615,134.32,54.758,-19.023,57.9682076055,7.438,0.897,7.4918924845,47.32,-19.92,51.3418815393,133.29
2021-01-08 22:30:00,7.1138,0.8994000000000001,7.1704303079,7.1138,0.8994000000000001,7.1704303079,0.0,0.0,0.0,131.95,63.6338,-23.4506,67.8173365947,7.1138,0.8994000000000001,7.1704303079,56.52,-24.35,61.5421229728,134.18,52.4338,-19.8206,56.0549691535,7.1138,0.8994000000000001,7.1704303079,45.32,-20.72,49.8319255097,133.46
2021-01-08 23:00:00,7.1002,0.8908,7.1558622597,7.1002,0.8908,7.1558622597,0.0,0.0,0.0,132.21,60.4902,-24.4792,65.2556168363,7.1002,0.8908,7.1558622597,53.39,-25.37,59.1111579991,134.43,49.8602,-20.5892,53.9439959651,7.1002,0.8908,7.1558622597,42.76,-21.48,47.8519383097,133.78
2021-01-08 23:30:00,7.1134,0.9164,7.1721857561,7.1134,0.9164,7.1721857561,0.0,0.0,0.0,132.12,56.1134,-14.5736,57.9750245927,7.1134,0.9164,7.1721857561,49.0,-15.49,51.3900778361,135.27,46.5534,-12.2836,48.1467120427,7.1134,0.9164,7.1721857561,39.44,-13.2,41.5903065629,133.47
2021-01-09 00:00:00,7.1126,0.9034000000000001,7.1697426955,7.1126,0.9034000000000001,7.1697426955,0.0,0.0,0.0,131.88,53.9126,-12.4266,55.3262037946,7.1126,0.9034000000000001,7.1697426955,46.8,-13.33,48.6613696889,135.34,44.8726,-10.4166,46.0657767363,7.1126,0.9034000000000001,7.1697426955,37.76,-11.32,39.4202993393,133.21
2021-01-09 00:30:00,7.0788,0.904,7.1362893327,7.0788,0.904,7.1362893327,0.0,0.0,0.0,131.77,53.9088,-12.256,55.2844304795,7.0788,0.904,7.1362893327,46.83,-13.16,48.6439564592,135.23,44.9588,-10.296,46.122676781,7.0788,0.904,7.1362893327,37.88,-11.2,39.50106834,133.07
2021-01-09 01:00:00,7.0966,0.903,7.1538199977,7.0966,0.903,7.1538199977,0.0,0.0,0.0,131.17,54.3566,-11.647,55.5904000036,7.0966,0.903,7.1538199977,47.26,-12.55,48.89795599,134.77,45.3366,-9.737,46.3704266592,7.0966,0.903,7.1538199977,38.24,-10.64,39.692659271,132.46
2021-01-09 01:30:00,7.1288,0.911,7.1867732982,7.1288,0.911,7.1867732982,0.0,0.0,0.0,131.53,53.3488,-11.699,54.6164907554,7.1288,0.911,7.1867732982,46.22,-12.61,47.9092945053,135.19,44.5688,-9.769,45.6268703117,7.1288,0.911,7.1867732982,37.44,-10.68,38.9334817349,132.84
2021-01-09 02:00:00,7.116,0.9036000000000001,7.1731408016,7.116,0.9036000000000001,7.1731408016,0.0,0.0,0.0,131.74,51.756,-11.6964,53.0611845793,7.116,0.9036000000000001,7.1731408016,44.64,-12.6,46.3841524661,135.29,43.276,-9.7364,44.3577463467,7.116,0.9036000000000001,7.1731408016,36.16,-10.64,37.6929064945,133.06
2021-01-09 02:30:00,7.0932,0.9066000000000001,7.1509027262,7.0932,0.9066000000000001,7.1509027262,0.0,0.0,0.0,132.03,50.1632,-12.3334,51.6571330002,7.0932,0.9066000000000001,7.1509027262,43.07,-13.24,45.0591000798,132.52,41.9332,-10.2534,43.1685704396,7.0932,0.9066000000000001,7.1509027262,34.84,-11.16,36.5837559581,133.39
2021-01-09 03:00:00,7.1014,0.9126000000000001,7.1597989301,7.1014,0.9126000000000001,7.1597989301,0.0,0.0,0.0,132.21,49.4214,-12.6074,51.0041303496,7.1014,0.9126000000000001,7.1597989301,42.32,-13.52,44.4271628624,132.64,41.3814,-10.4074,42.6700625816,7.1014,0.9126000000000001,7.1597989301,34.28,-11.32,36.1007035943,133.58
2021-01-09 03:30:00,7.0934,0.9066000000000001,7.1511011124,7.0934,0.9066000000000001,7.1511011124,0.0,0.0,0.0,132.24,49.0534,-12.1134,50.526928574,7.0934,0.9066000000000001,7.1511011124,41.96,-13.02,43.9336090027,132.72,41.0934,-10.0134,42.2958118863,7.0934,0.9066000000000001,7.1511011124,34.0,-10.92,35.7105922662,133.58
2021-01-09 04:00:00,7.0598,0.8968,7.1165318997,7.0598,0.8968,7.1165318997,0.0,0.0,0.0,132.61,48.2998,-12.4932,49.8893849058,7.0598,0.8968,7.1165318997,41.24,-13.39,43.3593092657,133.03,40.4198,-10.3032,41.7123022894,7.0598,0.8968,7.1165318997,33.36,-11.2,35.1899076441,133.97
2021-01-09 04:30:00,7.0868,0.9012,7.143871197,7.0868,0.9012,7.143871197,0.0,0.0,0.0,132.77,47.8868,-12.7788,49.5625195453,7.0868,0.9012,7.143871197,40.8,-13.68,43.032341326,133.26,40.1268,-10.5388,41.4876654402,7.0868,0.9012,7.143871197,33.04,-11.44,34.9644848382,134.15
2021-01-09 05:00:00,7.0702,0.8996000000000001,7.1272019896,7.0702,0.8996000000000001,7.1272019896,0.0,0.0,0.0,132.84,47.7002,-12.6804,49.3568802114,7.0702,0.8996000000000001,7.1272019896,40.63,-13.58,42.8393895848,133.43,39.9502,-10.4204,41.2868407147,7.0702,0.8996000000000001,7.1272019896,32.88,-11.32,34.7740823028,134.22
2021-01-09 05:30:00,7.0666,0.9032,7.1240863133,7.0666,0.9032,7.1240863133,0.0,0.0,0.0,133.24,47.2766,-13.4968,49.1654402787,7.0666,0.9032,7.1240863133,40.21,-14.4,42.7107024058,133.69,39.5866,-11.1368,41.1233171546,7.0666,0.9032,7.1240863133,32.52,-12.04,34.6772547933,134.63
2021-01-09 06:00:00,7.075,0.8996000000000001,7.1319636258,7.075,0.8996000000000001,7.1319636258,0.0,0.0,0.0,132.85,48.655,-12.1804,50.1564668728,7.075,0.8996000000000001,7.1319636258,41.58,-13.08,43.5887921374,133.38,40.755,-10.1004,41.9879519048,7.075,0.8996000000000001,7.1319636258,33.68,-11.0,35.4308114499,134.22
2021-01-09 06:30:00,7.047,0.8964000000000001,7.1037836369,7.047,0.8964000000000001,7.1037836369,0.0,0.0,0.0,132.5,50.097,-11.5736,51.4165112193,7.047,0.8964000000000001,7.1037836369,43.05,-12.47,44.8196764825,133.04,41.847,-9.6236,42.9393186481,7.047,0.8964000000000001,7.1037836369,34.8,-10.52,36.3553352343,133.82
2021-01-09 07:00:00,7.09,0.911,7.1482879769,7.09,0.911,7.1482879769,0.0,0.0,0.0,132.35,52.19,-10.509,53.237535452,7.09,0.911,7.1482879769,45.1,-11.42,46.5233962647,132.95,43.57,-8.769,44.4436751518,7.09,0.911,7.1482879769,36.48,-9.68,37.7424535503,133.62
2021-01-09 07:30:00,7.114,0.9032,7.171106347,7.114,0.9032,7.171106347,0.0,0.0,0.0,132.29,54.624,-10.3068,55.5878718988,7.114,0.9032,7.171106347,47.51,-11.21,48.8145900321,132.84,45.554,-8.6568,46.3692473763,7.114,0.9032,7.171106347,38.44,-9.56,39.6109479816,133.49
2021-01-09 08:00:00,7.103,0.9064000000000001,7.1605984359,7.103,0.9064000000000001,7.1605984359,0.0,0.0,0.0,131.66,56.613,-9.1036,57.3402764378,7.103,0.9064000000000001,7.1605984359,49.51,-10.01,50.5117827838,132.28,47.103,-7.7736,47.7401452235,7.103,0.9064000000000001,7.1605984359,40.0,-8.68,40.9309467274,132.8
2021-01-09 08:30:00,7.095,0.9018,7.1520813922,7.095,0.9018,7.1520813922,0.0,0.0,0.0,130.8,59.405,-7.7382,59.9068757676,7.095,0.9018,7.1520813922,52.31,-8.64,53.0187297094,131.48,49.295,-6.8982,49.7753170582,7.095,0.9018,7.1520813922,42.2,-7.8,42.9147993121,131.88
2021-01-09 09:00:00,7.1176,0.9042,7.1748036489,7.1176,0.9042,7.1748036489,0.0,0.0,0.0,130.28,62.7276,-7.1558,63.1344381095,7.1176,0.9042,7.1748036489,55.61,-8.06,56.1910642362,132.46,51.9576,-6.4558,52.3571346752,7.1176,0.9042,7.1748036489,44.84,-7.36,45.4400176056,131.3
2021-01-09 09:30:00,7.252,0.9246000000000001,7.310703739,7.252,0.9246000000000001,7.310703739,0.0,0.0,0.0,130.46,65.742,-9.705400000000001,66.4545359863,7.252,0.9246000000000001,7.310703739,58.49,-10.63,59.448103418,132.25,55.612,3.8846,55.7475081161,7.252,0.9246000000000001,7.310703739,48.36,2.96,48.4505025774,130.89
2021-01-09 10:00:00,7.4154,0.8842000000000001,7.4679292177,7.4154,0.8842000000000001,7.4679292177,0.0,0.0,0.0,132.57,67.4954,-16.8058,69.5561926416,7.4154,0.8842000000000001,7.4679292177,60.08,-17.69,62.6302043746,132.21,59.8954,25.6842,65.1700626883,7.4154,0.8842000000000001,7.4679292177,52.48,24.8,58.0447275814,131.71
2021-01-09 10:30:00,7.6004000000000005,0.8548,7.6483176712,7.6004000000000005,0.8548,7.6483176712,0.0,0.0,0.0,132.04,69.6204,-15.7652,71.3830626073,7.6004000000000005,0.8548,7.6483176712,62.02,-16.62,64.2082922994,131.74,61.7204,26.1748,67.0412405255,7.6004000000000005,0.8548,7.6483176712,54.12,25.32,59.7501196652,131.16
2021-01-09 11:00:00,8.0712,0.804,8.1111457538,8.0712,0.804,8.1111457538,0.0,0.0,0.0,132.09,70.2412,-15.816,71.9998057875,8.0712,0.804,8.1111457538,62.17,-16.62,64.35319184,131.56,62.3512,26.124,67.6027774388,8.0712,0.804,8.1111457538,54.28,25.32,59.8950816011,131.2
2021-01-09 11:30:00,8.182,0.8,8.221017212,8.182,0.8,8.221017212,0.0,0.0,0.0,132.09,70.602,-16.13,72.4211247082,8.182,0.8,8.221017212,62.42,-16.93,64.6751984922,131.53,62.702,25.84,67.8177440203,8.182,0.8,8.221017212,54.52,25.04,59.9952664799,131.2
2021-01-09 12:00:00,8.2168,0.7828,8.2540037606,8.2168,0.7828,8.2540037606,0.0,0.0,0.0,132.14,71.1668,-16.0272,72.9491916479,8.2168,0.7828,8.2540037606,62.95,-16.81,65.1558025045,131.62,63.0968,25.9428,68.2219542529,8.2168,0.7828,8.2540037606,54.88,25.16,60.3725103006,131.25
2021-01-09 12:30:00,8.4068,0.7704000000000001,8.4420259654,8.4068,0.7704000000000001,8.4420259654,0.0,0.0,0.0,131.81,71.8268,-16.1296,73.6155771179,8.4068,0.7704000000000001,8.4420259654,63.42,-16.9,65.6331196882,131.41,63.7268,25.6104,68.6804020547,8.4068,0.7704000000000001,8.4420259654,55.32,24.84,60.6409762454,130.92
2021-01-09 13:00:00,8.5404,0.7332000000000001,8.571815117,8.5404,0.7332000000000001,8.571815117,0.0,0.0,0.0,132.04,72.8104,-15.7068,74.4852865632,8.5404,0.7332000000000001,8.571815117,64.27,-16.44,66.3393284561,131.67,64.6604,26.1732,69.7567468163,8.5404,0.7332000000000001,8.571815117,56.12,25.44,61.6169457211,131.12
2021-01-09 13:30:00,8.5798,0.7386,8.6115328485,8.5798,0.7386,8.6115328485,0.0,0.0,0.0,132.21,72.6298,-15.8414,74.3373244205,8.5798,0.7386,8.6115328485,64.05,-16.58,66.1611585449,131.85,64.4998,26.0986,69.5798902126,8.5798,0.7386,8.6115328485,55.92,25.36,61.4017589325,131.28
2021-01-09 14:00:00,8.2466,0.765,8.2820067955,8.2466,0.765,8.2820067955,0.0,0.0,0.0,132.51,72.1866,-16.105,73.9613158655,8.2466,0.765,8.2820067955,63.94,-16.87,66.1280613658,132.16,64.0866,26.085,69.1919036056,8.2466,0.765,8.2820067955,55.84,25.32,61.312380479,131.6
2021-01-09 14:30:00,7.9408,0.8140000000000001,7.9824119563,7.9408,0.8140000000000001,7.9824119563,0.0,0.0,0.0,132.42,72.2608,-16.046,74.0209249648,7.9408,0.8140000000000001,7.9824119563,64.32,-16.86,66.4930221903,132.08,64.0208,26.054,69.1192719047,7.9408,0.8140000000000001,7.9824119563,56.08,25.24,61.4981625742,131.5
2021-01-09 15:00:00,7.6508,0.8634000000000001,7.6993636231,7.6508,0.8634000000000001,7.6993636231,0.0,0.0,0.0,132.28,72.0708,-16.0766,73.8421104804,7.6508,0.8634000000000001,7.6993636231,64.42,-16.94,66.6100593004,131.96,63.7708,26.0234,68.8762098275,7.6508,0.8634000000000001,7.6993636231,56.12,25.16,61.5018698903,131.36
2021-01-09 15:30:00,7.386,0.9168000000000001,7.4426821939,7.386,0.9168000000000001,7.4426821939,0.0,0.0,0.0,132.34,72.456,-16.4432,74.298390038,7.386,0.9168000000000001,7.4426821939,65.07,-17.36,67.3459315772,131.92,63.946,25.7168,68.9234700101,7.386,0.9168000000000001,7.4426821939,56.56,24.8,61.7581865019,131.4
2021-01-09 16:00:00,7.1524,0.9226000000000001,7.2116583752,7.1524,0.9226000000000001,7.2116583752,0.0,0.0,0.0,131.91,73.4324,-16.9974,75.3739276973,7.1524,0.9226000000000001,7.2116583752,66.28,-17.92,68.659775706,131.47,64.6324,24.9226,69.271084303,7.1524,0.9226000000000001,7.2116583752,57.48,24.0,62.2892478683,130.98
2021-01-09 16:30:00,7.0122,0.936,7.0743936023,7.0122,0.936,7.0743936023,0.0,0.0,0.0,132.98,76.8322,-25.044,80.810821632,7.0122,0.936,7.0743936023,69.82,-25.98,74.4969314804,132.28,66.3722,10.256,67.1599171295,7.0122,0.936,7.0743936023,59.36,9.32,60.0872032965,132.69
2021-01-09 17:00:00,7.1486,0.922,7.2078128416,7.1486,0.922,7.2078128416,0.0,0.0,0.0,132.06,81.7886,-18.148,83.7778311605,7.1486,0.922,7.2078128416,74.64,-19.07,77.0376174346,133.09,68.5086,-2.558,68.5563391523,7.1486,0.922,7.2078128416,61.36,-3.48,61.4586039542,132.54
2021-01-09 17:30:00,10.1194,0.9188000000000001,10.161026021,10.1194,0.9188000000000001,10.161026021,0.0,0.0,0.0,132.02,83.7394,-18.3812,85.7330486207,10.1194,0.9188000000000001,10.161026021,73.62,-19.3,76.1077814681,132.86,71.0794,-2.6412,71.1284545158,10.1194,0.9188000000000001,10.161026021,60.96,-3.56,61.0638616532,132.51
2021-01-09 18:00:00,10.1082,0.9064000000000001,10.1487569781,10.1082,0.9064000000000001,10.1487569781,0.0,0.0,0.0,131.08,84.3782,-18.0836,86.2942479207,10.1082,0.9064000000000001,10.1487569781,74.27,-18.99,76.6593308085,131.79,71.5882,-2.5336,71.6330196781,10.1082,0.9064000000000001,10.1487569781,61.48,-3.44,61.5761642196,131.56
2021-01-09 18:30:00,10.1118,0.9136000000000001,10.1529879444,10.1118,0.9136000000000001,10.1529879444,0.0,0.0,0.0,131.66,84.0818,-18.4264,86.0771822738,10.1118,0.9136000000000001,10.1529879444,73.97,-19.34,76.4565007046,132.36,71.3518,-2.6864,71.4023536601,10.1118,0.9136000000000001,10.1529879444,61.24,-3.6,61.3457219372,132.13
2021-01-09 19:00:00,10.11,0.9362,10.1532541798,10.11,0.9362,10.1532541798,0.0,0.0,0.0,132.37,81.76,-19.6338,84.0843844149,10.11,0.9362,10.1532541798,71.65,-20.57,74.5442647023,133.02,69.47,-3.5438,69.560329344,10.11,0.9362,10.1532541798,59.36,-4.48,59.5288165513,132.9
2021-01-09 19:30:00,8.8866,0.9254,8.9346530274,8.8866,0.9254,8.9346530274,0.0,0.0,0.0,132.31,79.3966,-20.0646,81.8926630701,8.8866,0.9254,8.9346530274,70.51,-20.99,73.5679291539,133.09,67.1666,-3.9146,67.2805785403,8.8866,0.9254,8.9346530274,58.28,-4.84,58.4806292716,132.86
2021-01-09 20:00:00,7.0458,0.9224,7.1059214322,7.0458,0.9224,7.1059214322,0.0,0.0,0.0,132.47,76.4358,-20.9276,79.2489492889,7.0458,0.9224,7.1059214322,69.39,-21.85,72.748846039,133.58,64.0858,-4.6776,64.2562814315,7.0458,0.9224,7.1059214322,57.04,-5.6,57.314235579,133.05
2021-01-09 20:30:00,7.0576,0.9114000000000001,7.1162045867,7.0576,0.9114000000000001,7.1162045867,0.0,0.0,0.0,133.04,73.0176,-22.9186,76.5299427396,7.0576,0.9114000000000001,7.1162045867,65.96,-23.83,70.1326635741,133.96,61.3776,-5.8886,61.6594306795,7.0576,0.9114000000000001,7.1162045867,54.32,-6.8,54.7439713576,133.73
2021-01-09 21:00:00,7.0478,0.9192,7.1074899564,7.0478,0.9192,7.1074899564,0.0,0.0,0.0,131.79,71.0378,-23.6208,74.8619477537,7.0478,0.9192,7.1074899564,63.99,-24.54,68.5341644729,132.51,59.7678,-6.5208,60.1224645992,7.0478,0.9192,7.1074899564,52.72,-7.44,53.2423891275,132.57
2021-01-09 21:30:00,7.0522,0.9114000000000001,7.1108490914,7.0522,0.9114000000000001,7.1108490914,0.0,0.0,0.0,132.36,68.5422,-24.7386,72.8699630218,7.0522,0.9114000000000001,7.1108490914,61.49,-25.65,66.6253900551,132.98,57.6922,-7.3286,58.1558107054,7.0522,0.9114000000000001,7.1108490914,50.64,-8.24,51.3060152419,133.17
2021-01-09 22:00:00,7.0278,0.9062,7.0859841434,7.0278,0.9062,7.0859841434,0.0,0.0,0.0,132.27,66.0078,-25.5138,70.7671085412,7.0278,0.9062,7.0859841434,58.98,-26.42,64.6270593482,132.93,55.6678,-7.8938,56.2246923983,7.0278,0.9062,7.0859841434,48.64,-8.8,49.4296429281,133.13
2021-01-09 22:30:00,6.9918,0.914,7.0512880554,6.9918,0.914,7.0512880554,0.0,0.0,0.0,132.9,62.7918,-24.296,67.3283429414,6.9918,0.914,7.0512880554,55.8,-25.21,61.2305814116,133.76,53.1118,-6.726,53.5359914006,6.9918,0.914,7.0512880554,46.12,-7.64,46.7485186931,133.74
2021-01-09 23:00:00,7.052,0.9104000000000001,7.1105226362,7.052,0.9104000000000001,7.1105226362,0.0,0.0,0.0,132.55,60.252,-20.1996,63.5478350863,7.052,0.9104000000000001,7.1105226362,53.2,-21.11,57.2352347772,133.72,51.172,-3.4096,51.2854653499,7.052,0.9104000000000001,7.1105226362,44.12,-4.32,44.3309914168,133.28
2021-01-09 23:30:00,7.0548,0.9042,7.1125087473,7.0548,0.9042,7.1125087473,0.0,0.0,0.0,133.1,57.5448,-20.9058,61.22463949,7.0548,0.9042,7.1125087473,50.49,-21.81,54.9992381765,134.32,49.0148,-3.8158000000000003,49.1631055638,7.0548,0.9042,7.1125087473,41.96,-4.72,42.2246373578,133.89
2021-01-10 00:00:00,7.05,0.9138000000000001,7.1089753439,7.05,0.9138000000000001,7.1089753439,0.0,0.0,0.0,133.4,55.51,-18.4462,58.494635604,7.05,0.9138000000000001,7.1089753439,48.46,-19.36,52.1841086922,134.84,47.37,-1.6461999999999999,47.3985957011,7.05,0.9138000000000001,7.1089753439,40.32,-2.56,40.4011881013,134.16
2021-01-10 00:30:00,7.032,0.9216000000000001,7.092134415,7.032,0.9216000000000001,7.092134415,0.0,0.0,0.0,132.0,57.042,-6.3284,57.391971656,7.032,0.9216000000000001,7.092134415,50.01,-7.25,50.5327873761,134.48,48.752,7.8416,49.3786208248,7.032,0.9216000000000001,7.092134415,41.72,6.92,42.2900082762,132.35
2021-01-10 01:00:00,7.0504,0.898,7.1073584516,7.0504,0.898,7.1073584516,0.0,0.0,0.0,131.6,57.1304,-6.162,57.4617511755,7.0504,0.898,7.1073584516,50.08,-7.06,50.5751915468,134.17,48.8504,7.818,49.47203962,7.0504,0.898,7.1073584516,41.8,6.92,42.3689320139,131.95
2021-01-10 01:30:00,7.052,0.9282,7.1128235772,7.052,0.9282,7.1128235772,0.0,0.0,0.0,131.93,54.982,-7.5618,55.4995598473,7.052,0.9282,7.1128235772,47.93,-8.49,48.676123510400004,134.37,47.052,6.8082,47.542005545,7.052,0.9282,7.1128235772,40.0,5.88,40.4298701457,132.33
2021-01-10 02:00:00,7.0536,0.936,7.115431748,7.0536,0.936,7.115431748,0.0,0.0,0.0,132.26,54.0736,-7.264,54.5593247114,7.0536,0.936,7.115431748,47.02,-8.2,47.729659542,134.66,46.5736,7.296,47.1416146622,7.0536,0.936,7.115431748,39.52,6.36,40.0284898541,132.67
2021-01-10 02:30:00,7.042,0.9218000000000001,7.1020756994,7.042,0.9218000000000001,7.1020756994,0.0,0.0,0.0,132.13,54.062,-6.8382000000000005,54.4927593653,7.042,0.9218000000000001,7.1020756994,47.02,-7.76,47.6560384422,134.57,46.402,7.4818,47.0013078035,7.042,0.9218000000000001,7.1020756994,39.36,6.5600000000000005,39.9029221988,132.53
2021-01-10 03:00:00,7.058,0.9214,7.1178888696,7.058,0.9214,7.1178888696,0.0,0.0,0.0,132.54,52.708,-7.5786,53.250055793,7.058,0.9214,7.1178888696,45.65,-8.5,46.4346045531,134.87,45.218,6.9614,45.7507225512,7.058,0.9214,7.1178888696,38.16,6.04,38.635051443,132.96
2021-01-10 03:30:00,7.0282,0.9002,7.0856160833,7.0282,0.9002,7.0856160833,0.0,0.0,0.0,132.5,52.1982,-7.2198,52.6951382509,7.0282,0.9002,7.0856160833,45.17,-8.12,45.8940442759,135.06,44.8282,7.2602,45.4123113184,7.0282,0.9002,7.0856160833,37.8,6.36,38.33131357,132.92
2021-01-10 04:00:00,7.0792,0.9072,7.1370921586,7.0792,0.9072,7.1370921586,0.0,0.0,0.0,133.33,49.8292,-8.7828,50.5972998141,7.0792,0.9072,7.1370921586,42.75,-9.69,43.8344453598,133.98,42.7992,6.1472,43.2384040927,7.0792,0.9072,7.1370921586,35.72,5.24,36.1022990958,133.8
2021-01-10 04:30:00,7.0706,0.905,7.1282823569,7.0706,0.905,7.1282823569,0.0,0.0,0.0,133.19,48.8906,-8.825,49.6806943728,7.0706,0.905,7.1282823569,41.82,-9.73,42.9369922095,133.63,42.1106,6.225,42.5682188653,7.0706,0.905,7.1282823569,35.04,5.32,35.4415575279,133.7
2021-01-10 05:00:00,7.159,0.9154,7.2172874517,7.159,0.9154,7.2172874517,0.0,0.0,0.0,133.33,48.809,-8.6346,49.5668719828,7.159,0.9154,7.2172874517,41.65,-9.55,42.7308436612,133.81,42.199,6.8354,42.749015125,7.159,0.9154,7.2172874517,35.04,5.92,35.5365727104,133.87
2021-01-10 05:30:00,7.1852,0.9064000000000001,7.24214471,7.1852,0.9064000000000001,7.24214471,0.0,0.0,0.0,133.44,48.9352,-8.7736,49.7154890955,7.1852,0.9064000000000001,7.24214471,41.75,-9.68,42.8574952605,133.86,42.3052,6.6664,42.8272207363,7.1852,0.9064000000000001,7.24214471,35.12,5.76,35.5892118485,133.98
2021-01-10 06:00:00,7.3014,0.9168000000000001,7.3587338721,7.3014,0.9168000000000001,7.3587338721,0.0,0.0,0.0,133.19,49.0314,-8.8032,49.8154044067,7.3014,0.9168000000000001,7.3587338721,41.73,-9.72,42.8470687445,133.62,42.3414,6.6368,42.8583862062,7.3014,0.9168000000000001,7.3587338721,35.04,5.72,35.5038026132,133.72
2021-01-10 06:30:00,7.3086,0.9142,7.3655546702,7.3086,0.9142,7.3655546702,0.0,0.0,0.0,132.8,50.2286,-8.4758,50.9387028064,7.3086,0.9142,7.3655546702,42.92,-9.39,43.9351624556,133.21,43.3486,6.7142,43.8654944529,7.3086,0.9142,7.3655546702,36.04,5.8,36.5037203583,133.29
2021-01-10 07:00:00,7.3706,0.917,7.4274244096,7.3706,0.917,7.4274244096,0.0,0.0,0.0,132.58,51.0106,-8.193,51.664364521,7.3706,0.917,7.4274244096,43.64,-9.11,44.5807323852,132.99,43.9306,6.917,44.4718169784,7.3706,0.917,7.4274244096,36.56,6.0,37.0490701638,133.05
2021-01-10 07:30:00,7.438,0.914,7.4939468907,7.438,0.914,7.4939468907,0.0,0.0,0.0,133.04,51.988,-8.526,52.6824906397,7.438,0.914,7.4939468907,44.55,-9.44,45.5391710509,133.31,44.638,6.634,45.1282727345,7.438,0.914,7.4939468907,37.2,5.72,37.6371943694,133.48
2021-01-10 08:00:00,7.436,0.9138000000000001,7.491937429,7.436,0.9138000000000001,7.491937429,0.0,0.0,0.0,132.29,53.676,-7.4362,54.188652377,7.436,0.9138000000000001,7.491937429,46.24,-8.35,46.9878718394,132.74,45.996,7.3538,46.5801501762,7.436,0.9138000000000001,7.491937429,38.56,6.44,39.0940813935,132.67
2021-01-10 08:30:00,7.4878,0.8876000000000001,7.540224307,7.4878,0.8876000000000001,7.540224307,0.0,0.0,0.0,131.97,56.1678,-6.3724,56.5281278533,7.4878,0.8876000000000001,7.540224307,48.68,-7.26,49.2183908717,132.46,47.9678,7.9276,48.6184808339,7.4878,0.8876000000000001,7.540224307,40.48,7.04,41.0876137053,132.26
2021-01-10 09:00:00,7.719,0.911,7.7725724184,7.719,0.911,7.7725724184,0.0,0.0,0.0,131.04,59.769,-5.509,60.0223495208,7.719,0.911,7.7725724184,52.05,-6.42,52.4444363112,131.41,50.959,8.351,51.6387343183,7.719,0.911,7.7725724184,43.24,7.44,43.8754054112,131.31
2021-01-10 09:30:00,7.9954,0.871,8.0427024165,7.9954,0.871,8.0427024165,0.0,0.0,0.0,131.04,62.9554,-4.779,63.1365284931,7.9954,0.871,8.0427024165,54.96,-5.65,55.2496524876,131.27,53.5954,8.911,54.331140446,7.9954,0.871,8.0427024165,45.6,8.04,46.3033648885,131.24
2021-01-10 10:00:00,8.1504,0.8546,8.1950815322,8.1504,0.8546,8.1950815322,0.0,0.0,0.0,131.2,66.0604,-11.6654,67.0824716697,8.1504,0.8546,8.1950815322,57.91,-12.52,59.2479408925,132.07,56.0304,3.0546,56.1136017853,8.1504,0.8546,8.1950815322,47.88,2.2,47.9305163753,131.6
2021-01-10 10:30:00,8.3192,0.848,8.3623078537,8.3192,0.848,8.3623078537,0.0,0.0,0.0,131.23,68.8692,-16.572,70.8350047126,8.3192,0.848,8.3623078537,60.55,-17.42,63.006022728,132.24,58.2392,-0.9520000000000001,58.2469803564,8.3192,0.848,8.3623078537,49.92,-1.8,49.9524413818,131.78
2021-01-10 11:00:00,8.492,0.8138000000000001,8.5309046671,8.492,0.8138000000000001,8.5309046671,0.0,0.0,0.0,130.84,71.802,-15.4462,73.4446206229,8.492,0.8138000000000001,8.5309046671,63.31,-16.26,65.3646976586,131.67,60.732,-0.1862,60.7322854373,8.492,0.8138000000000001,8.5309046671,52.24,-1.0,52.2495703332,131.33
2021-01-10 11:30:00,8.6564,0.7876000000000001,8.6921559305,8.6564,0.7876000000000001,8.6921559305,0.0,0.0,0.0,130.91,73.3164,-15.1424,74.8637882205,8.6564,0.7876000000000001,8.6921559305,64.66,-15.93,66.5933968198,131.67,62.0564,0.027600000000000003,62.0564061376,8.6564,0.7876000000000001,8.6921559305,53.4,-0.76,53.4054079659,131.39
2021-01-10 12:00:00,8.7542,0.774,8.7883498815,8.7542,0.774,8.7883498815,0.0,0.0,0.0,130.45,75.3942,-4.306,75.517064493,8.7542,0.774,8.7883498815,66.64,-5.08,66.8333449709,132.35,62.7542,-2.826,62.8177991786,8.7542,0.774,8.7883498815,54.0,-3.6,54.1198669621,131.28
2021-01-10 12:30:00,8.7248,0.7736000000000001,8.7590291699,8.7248,0.7736000000000001,8.7590291699,0.0,0.0,0.0,131.17,77.7748,19.3836,80.1538736681,8.7248,0.7736000000000001,8.7590291699,69.05,18.61,71.513876975,132.86,62.1648,-11.7464,63.264842306,8.7248,0.7736000000000001,8.7590291699,53.44,-12.52,54.8870112139,133.02
2021-01-10 13:00:00,8.9488,0.7216,8.9778465124,8.9488,0.7216,8.9778465124,0.0,0.0,0.0,131.58,78.5988,20.2616,81.1683669664,8.9488,0.7216,8.9778465124,69.65,19.54,72.3390219729,133.76,63.0688,-11.1584,64.048289782,8.9488,0.7216,8.9778465124,54.12,-11.88,55.4085625152,133.4
2021-01-10 13:30:00,9.0636,0.7312000000000001,9.0930467061,9.0636,0.7312000000000001,9.0930467061,0.0,0.0,0.0,131.58,78.3436,19.7912,80.8047724977,9.0636,0.7312000000000001,9.0930467061,69.28,19.06,71.8540325939,133.76,62.8636,-11.4688,63.9012173468,9.0636,0.7312000000000001,9.0930467061,53.8,-12.2,55.1659315157,133.46
2021-01-10 14:00:00,8.3604,0.8238000000000001,8.4008889173,8.3604,0.8238000000000001,8.4008889173,0.0,0.0,0.0,131.32,79.2904,20.4438,81.8835544575,8.3604,0.8238000000000001,8.4008889173,70.93,19.62,73.5935411568,133.63,63.3604,-10.8162,64.2769824323,8.3604,0.8238000000000001,8.4008889173,55.0,-11.64,56.2182319181,133.15
2021-01-10 14:30:00,8.1668,0.7954,8.2054423037,8.1668,0.7954,8.2054423037,0.0,0.0,0.0,131.91,79.6368,21.3454,82.4478381487,8.1668,0.7954,8.2054423037,71.47,20.55,74.3657407682,134.51,63.5668,-10.2846,64.3934085089,8.1668,0.7954,8.2054423037,55.4,-11.08,56.4971362106,133.73
2021-01-10 15:00:00,7.9596,0.8966000000000001,8.0099390584,7.9596,0.8966000000000001,8.0099390584,0.0,0.0,0.0,132.55,79.1396,21.3566,81.9706084625,7.9596,0.8966000000000001,8.0099390584,71.18,20.46,74.0621630794,135.31,63.0396,-10.5434,63.9152129913,7.9596,0.8966000000000001,8.0099390584,55.08,-11.44,56.2554886211,134.39
2021-01-10 15:30:00,7.8922,0.9168000000000001,7.9452717436,7.8922,0.9168000000000001,7.9452717436,0.0,0.0,0.0,132.15,79.7422,21.3468,82.5500110907,7.8922,0.9168000000000001,7.9452717436,71.85,20.43,74.6981084098,134.95,63.4922,-10.3632,64.33238201,7.8922,0.9168000000000001,7.9452717436,55.6,-11.28,56.732692515,133.96
2021-01-10 16:00:00,7.6696,0.9038,7.7226691370000005,7.6696,0.9038,7.7226691370000005,0.0,0.0,0.0,132.04,81.1096,21.5938,83.9348521807,7.6696,0.9038,7.7226691370000005,73.44,20.69,76.2988184705,134.84,64.5096,-10.1362,65.3010799497,7.6696,0.9038,7.7226691370000005,56.84,-11.04,57.9022210282,133.83
2021-01-10 16:30:00,7.517,0.9134,7.5722908396,7.517,0.9134,7.5722908396,0.0,0.0,0.0,131.72,84.687,22.4834,87.6207238304,7.517,0.9134,7.5722908396,77.17,21.57,80.1278590754,134.56,67.237,-9.4066,67.8918131483,7.517,0.9134,7.5722908396,59.72,-10.32,60.605121895799996,133.43
2021-01-10 17:00:00,8.4552,0.8792000000000001,8.5007881799,8.4552,0.8792000000000001,8.5007881799,0.0,0.0,0.0,131.53,89.0552,23.7792,92.1752624064,8.4552,0.8792000000000001,8.5007881799,80.6,22.9,83.7900352071,134.5,71.0152,-8.6008,71.5341344512,8.4552,0.8792000000000001,8.5007881799,62.56,-9.48,63.2741969526,133.14
2021-01-10 17:30:00,11.3076,0.9794,11.349935776,11.3076,0.9794,11.349935776,0.0,0.0,0.0,132.18,87.5576,-3.3006,87.6197881652,11.3076,0.9794,11.349935776,76.25,-4.28,76.3700261883,133.69,73.3876,0.4194,73.3887983968,11.3076,0.9794,11.349935776,62.08,-0.56,62.0825257218,132.66
2021-01-10 18:00:00,8.5444,0.9686,8.5991253811,8.5444,0.9686,8.5991253811,0.0,0.0,0.0,131.58,88.5644,-9.9014,89.116163906,8.5444,0.9686,8.5991253811,80.02,-10.87,80.7549212123,132.55,74.1444,4.0086,74.2526829503,8.5444,0.9686,8.5991253811,65.6,3.04,65.6704012474,131.68
2021-01-10 18:30:00,7.4944,0.914,7.5499289639,7.4944,0.914,7.5499289639,0.0,0.0,0.0,131.92,88.0244,-10.326,88.627993723,7.4944,0.914,7.5499289639,80.53,-11.24,81.3106296864,132.92,73.4144,3.634,73.5042861564,7.4944,0.914,7.5499289639,65.92,2.7199999999999998,65.9760926397,132.02
2021-01-10 19:00:00,7.502,0.9362,7.5601901061,7.502,0.9362,7.5601901061,0.0,0.0,0.0,131.92,83.052,-13.0038,84.063865712,7.502,0.9362,7.5601901061,75.55,-13.94,76.8252959643,132.75,69.542,1.6162,69.5607782191,7.502,0.9362,7.5601901061,62.04,0.68,62.0437265161,132.15
2021-01-10 19:30:00,7.4858,0.9246000000000001,7.5426843232,7.4858,0.9246000000000001,7.5426843232,0.0,0.0,0.0,131.67,79.1258,-24.8154,82.9258482188,7.4858,0.9246000000000001,7.5426843232,71.64,-25.74,76.1238280698,133.55,66.1258,-8.2354,66.6366508672,7.4858,0.9246000000000001,7.5426843232,58.64,-9.16,59.3511179339,132.27
2021-01-10 20:00:00,7.4778,0.7452000000000001,7.5148397109000005,7.4778,0.7452000000000001,7.5148397109000005,0.0,0.0,0.0,132.86,74.6478,-28.7748,80.0017697297,7.4778,0.7452000000000001,7.5148397109000005,67.17,-29.52,73.3705615353,135.12,62.4778,-10.9348,63.4274809832,7.4778,0.7452000000000001,7.5148397109000005,55.0,-11.68,56.2265275471,133.62
2021-01-10 20:30:00,7.4872,0.9244,7.5440492575,7.4872,0.9244,7.5440492575,0.0,0.0,0.0,132.09,72.6872,-23.5656,76.4118220382,7.4872,0.9244,7.5440492575,65.2,-24.49,69.6476855323,134.96,60.8872,-7.0756,61.2969431473,7.4872,0.9244,7.5440492575,53.4,-8.0,53.9959257722,132.69
2021-01-10 21:00:00,7.495,0.8996000000000001,7.5487949475,7.495,0.8996000000000001,7.5487949475,0.0,0.0,0.0,133.0,69.875,-24.6204,74.0856242544,7.495,0.8996000000000001,7.5487949475,62.38,-25.52,67.3983293561,135.14,58.495,-7.7004,58.9996710598,7.495,0.8996000000000001,7.5487949475,51.0,-8.6,51.7200154679,133.63
2021-01-10 21:30:00,7.4826,0.9082,7.5375148424,7.4826,0.9082,7.5375148424,0.0,0.0,0.0,133.45,66.3126,-24.0718,70.5465270159,7.4826,0.9082,7.5375148424,58.83,-24.98,63.9137645582,133.23,55.6426,-6.8518,56.0628762908,7.4826,0.9082,7.5375148424,48.16,-7.76,48.7811766976,134.13
2021-01-10 22:00:00,7.4322,0.9064000000000001,7.487266377,7.4322,0.9064000000000001,7.487266377,0.0,0.0,0.0,133.07,62.9722,-20.2936,66.1613797755,7.4322,0.9064000000000001,7.487266377,55.54,-21.2,59.4485626403,132.97,53.0322,-3.7336,53.1634649529,7.4322,0.9064000000000001,7.487266377,45.6,-4.64,45.8354622536,133.64
2021-01-10 22:30:00,7.4268,0.8956000000000001,7.48060543,7.4268,0.8956000000000001,7.48060543,0.0,0.0,0.0,132.8,60.5668,-20.6744,63.9981880806,7.4268,0.8956000000000001,7.48060543,53.14,-21.57,57.3508892695,132.64,51.1468,-4.0644,51.3080354097,7.4268,0.8956000000000001,7.48060543,43.72,-4.96,44.0004545431,133.4
2021-01-10 23:00:00,7.3928,0.9004000000000001,7.4474298923,7.3928,0.9004000000000001,7.4474298923,0.0,0.0,0.0,133.86,54.5428,-22.1596,58.8724460508,7.3928,0.9004000000000001,7.4474298923,47.15,-23.06,52.4870088689,133.47,46.3528,-4.7396,46.5944833215,7.3928,0.9004000000000001,7.4474298923,38.96,-5.64,39.3661174108,134.5
2021-01-10 23:30:00,7.3536,0.9052,7.4091038594,7.3536,0.9052,7.4091038594,0.0,0.0,0.0,133.08,48.8136,-22.1248,53.5936033497,7.3536,0.9052,7.4091038594,41.46,-23.03,47.4269174626,132.81,41.6336,-4.7748,41.9065074183,7.3536,0.9052,7.4091038594,34.28,-5.68,34.7473855132,133.75
2021-01-11 00:00:00,7.4038,0.9430000000000001,7.4636119567,7.4038,0.9430000000000001,7.4636119567,0.0,0.0,0.0,133.44,45.8938,-21.687,50.7598940842,7.4038,0.9430000000000001,7.4636119567,38.49,-22.63,44.6497144448,133.1,39.3238,-4.257,39.5535497198,7.4038,0.9430000000000001,7.4636119567,31.92,-5.2,32.3407853955,134.07
2021-01-11 00:30:00,7.4108,0.8562000000000001,7.4600961844,7.4108,0.8562000000000001,7.4600961844,0.0,0.0,0.0,131.67,47.5608,-7.1238,48.091352893,7.4108,0.8562000000000001,7.4600961844,40.15,-7.98,40.9353502489,132.77,40.8508,7.2162,41.483266543,7.4108,0.8562000000000001,7.4600961844,33.44,6.36,34.039435953,131.87
2021-01-11 01:00:00,7.4272,0.9162,7.4834966613,7.4272,0.9162,7.4834966613,0.0,0.0,0.0,131.2,47.7172,-7.0838,48.2401430168,7.4272,0.9162,7.4834966613,40.29,-8.0,41.0765638777,132.3,40.8672,7.1562,41.4890254679,7.4272,0.9162,7.4834966613,33.44,6.24,34.0172191691,131.39
2021-01-11 01:30:00,7.4386,0.9,7.4928479205,7.4386,0.9,7.4928479205,0.0,0.0,0.0,131.2,47.2586,-7.19,47.8024201684,7.4386,0.9,7.4928479205,39.82,-8.09,40.6334898821,132.43,40.5586,7.14,41.1822732976,7.4386,0.9,7.4928479205,33.12,6.24,33.7027001886,131.43
2021-01-11 02:00:00,7.4074,0.9292,7.4654529266,7.4074,0.9292,7.4654529266,0.0,0.0,0.0,132.32,46.0874,-7.7308,46.7312925929,7.4074,0.9292,7.4654529266,38.68,-8.66,39.6375831756,133.37,39.6074,6.9692,40.2158660655,7.4074,0.9292,7.4654529266,32.2,6.04,32.7615872631,132.56
2021-01-11 02:30:00,7.4418,0.9074000000000001,7.4969168329,7.4418,0.9074000000000001,7.4969168329,0.0,0.0,0.0,131.7,45.2918,-7.4226,45.8959926137,7.4418,0.9074000000000001,7.4969168329,37.85,-8.33,38.7557918252,132.87,39.0018,7.1074,39.6441110129,7.4418,0.9074000000000001,7.4969168329,31.56,6.2,32.1632336683,131.95
2021-01-11 03:00:00,7.4592,0.8968,7.5129165362,7.4592,0.8968,7.5129165362,0.0,0.0,0.0,132.73,44.5892,-7.8932,45.2824398954,7.4592,0.8968,7.5129165362,37.13,-8.79,38.1562707821,133.76,38.4592,6.8968,39.0727003787,7.4592,0.8968,7.5129165362,31.0,6.0,31.5753068077,132.97
2021-01-11 03:30:00,7.4438,0.9072,7.4988779347,7.4438,0.9072,7.4988779347,0.0,0.0,0.0,131.88,44.2838,-7.5828,44.9283184448,7.4438,0.9072,7.4988779347,36.84,-8.49,37.805630533,132.99,38.1638,7.0272,38.8053755333,7.4438,0.9072,7.4988779347,30.72,6.12,31.323677945,132.11
2021-01-11 04:00:00,7.4424,0.8966000000000001,7.4962129986,7.4424,0.8966000000000001,7.4962129986,0.0,0.0,0.0,132.01,43.0924,-7.8234,43.7968095336,7.4424,0.8966000000000001,7.4962129986,35.65,-8.72,36.7009659273,133.13,37.2024,6.8566,37.8289773761,7.4424,0.8966000000000001,7.4962129986,29.76,5.96,30.3509340878,132.26
2021-01-11 04:30:00,7.3652,0.8994000000000001,7.4199118189,7.3652,0.8994000000000001,7.4199118189,0.0,0.0,0.0,131.87,43.4252,-7.7906,44.1184932132,7.3652,0.8994000000000001,7.4199118189,36.06,-8.69,37.0923132199,132.96,37.4852,6.8594,38.1076316163,7.3652,0.8994000000000001,7.4199118189,30.12,5.96,30.7040062533,132.1
2021-01-11 05:00:00,7.3916,0.8848,7.4443684487,7.3916,0.8848,7.4443684487,0.0,0.0,0.0,131.55,42.9816,-7.8152,43.686328406,7.3916,0.8848,7.4443684487,35.59,-8.7,36.637932529,132.67,37.1116,6.8048,37.7303082097,7.3916,0.8848,7.4443684487,29.72,5.92,30.3038743398,131.79
2021-01-11 05:30:00,7.4348,0.8996000000000001,7.4890273868,7.4348,0.8996000000000001,7.4890273868,0.0,0.0,0.0,131.5,44.3748,-7.5404,45.010893206,7.4348,0.8996000000000001,7.4890273868,36.94,-8.44,37.8919147049,132.63,38.2348,6.9796,38.8666276798,7.4348,0.8996000000000001,7.4890273868,30.8,6.08,31.3943689218,131.69
2021-01-11 06:00:00,7.5004,0.9286000000000001,7.5576648589,7.5004,0.9286000000000001,7.5576648589,0.0,0.0,0.0,131.93,44.9904,-8.0214,45.699879104,7.5004,0.9286000000000001,7.5576648589,37.49,-8.95,38.5435156674,132.9,38.7004,6.6086,39.2605979847,7.5004,0.9286000000000001,7.5576648589,31.2,5.68,31.7128112913,132.14
2021-01-11 06:30:00,7.48,0.8844000000000001,7.5321021873,7.48,0.8844000000000001,7.5321021873,0.0,0.0,0.0,131.12,51.32,-5.6756,51.6328852124,7.48,0.8844000000000001,7.5321021873,43.84,-6.5600000000000005,44.328085905,132.19,43.92,8.3244,44.7019242915,7.48,0.8844000000000001,7.5321021873,36.44,7.44,37.1917625288,131.26
2021-01-11 07:00:00,7.4496,0.9022,7.5040325826,7.4496,0.9022,7.5040325826,0.0,0.0,0.0,131.79,55.3196,-4.3578,55.4909773297,7.4496,0.9022,7.5040325826,47.87,-5.26,48.1581197723,133.32,47.2096,9.4222,48.1406707992,7.4496,0.9022,7.5040325826,39.76,8.52,40.6626118197,131.89
2021-01-11 07:30:00,7.4348,0.8806,7.4867688224,7.4348,0.8806,7.4867688224,0.0,0.0,0.0,131.95,61.1448,-13.1694,62.5469396805,7.4348,0.8806,7.4867688224,53.71,-14.05,55.5172639816,132.54,51.8748,1.8006000000000002,51.906040452,7.4348,0.8806,7.4867688224,44.44,0.92,44.4495219322,132.3
2021-01-11 08:00:00,7.4144,0.872,7.4655014138,7.4144,0.872,7.4655014138,0.0,0.0,0.0,131.76,66.9644,-15.688,68.7774978562,7.4144,0.872,7.4655014138,59.55,-16.56,61.8096764269,131.96,56.7744,-0.168,56.7746485622,7.4144,0.872,7.4655014138,49.36,-1.04,49.3709550242,132.19
2021-01-11 08:30:00,7.5552,0.9164,7.61057396,7.5552,0.9164,7.61057396,0.0,0.0,0.0,132.05,71.0252,-14.4536,72.4809325823,7.5552,0.9164,7.61057396,63.47,-15.37,65.3045006106,133.53,60.0352,0.8764000000000001,60.0415965477,7.5552,0.9164,7.61057396,52.48,-0.04,52.4800152439,132.47
2021-01-11 09:00:00,7.7786,0.904,7.8309535792,7.7786,0.904,7.8309535792,0.0,0.0,0.0,132.28,72.7386,-14.596,74.1885917508,7.7786,0.904,7.8309535792,64.96,-15.5,66.7836177517,134.23,61.4586,0.664,61.4621868303,7.7786,0.904,7.8309535792,53.68,-0.24,53.68053651,132.69
2021-01-11 09:30:00,7.9016,0.9002,7.9527129082,7.9016,0.9002,7.9527129082,0.0,0.0,0.0,132.28,77.0216,-13.2798,78.1580447209,7.9016,0.9002,7.9527129082,69.12,-14.18,70.5595266424,134.27,65.0616,1.6602000000000001,65.0827785101,7.9016,0.9002,7.9527129082,57.16,0.76,57.165052261,132.64
2021-01-11 10:00:00,7.899,0.7326,7.9329000851,7.899,0.7326,7.9329000851,0.0,0.0,0.0,132.14,78.519,-12.6874,79.5374344555,7.899,0.7326,7.9329000851,70.62,-13.42,71.8838006786,134.15,66.339,2.0526,66.3707472292,7.899,0.7326,7.9329000851,58.44,1.32,58.4549056966,132.53
2021-01-11 10:30:00,8.9832,0.7758,9.0166372823,8.9832,0.7758,9.0166372823,0.0,0.0,0.0,131.99,79.3232,-11.6442,80.1732963765,8.9832,0.7758,9.0166372823,70.34,-12.42,71.4280897127,134.11,67.1032,2.7758000000000003,67.1605875189,8.9832,0.7758,9.0166372823,58.12,2.0,58.1544013812,132.35
2021-01-11 11:00:00,9.5946,0.7000000000000001,9.6201013072,9.5946,0.7000000000000001,9.6201013072,0.0,0.0,0.0,131.99,78.3646,-12.09,79.2917311777,9.5946,0.7000000000000001,9.6201013072,68.77,-12.79,69.9492458859,133.99,66.5946,2.38,66.6371154025,9.5946,0.7000000000000001,9.6201013072,57.0,1.6800000000000002,57.0247525203,132.35
2021-01-11 11:30:00,10.6196,0.5422,10.6334324186,10.6196,0.5422,10.6334324186,0.0,0.0,0.0,132.41,76.7996,-13.0978,77.9084778763,10.6196,0.5422,10.6334324186,66.18,-13.64,67.5710144959,134.34,65.6996,1.5822,65.7186487764,10.6196,0.5422,10.6334324186,55.08,1.04,55.0898175709,132.81
2021-01-11 12:00:00,9.1456,0.7632,9.1773892584,9.1456,0.7632,9.1773892584,0.0,0.0,0.0,132.47,80.2856,-11.9768,81.1740186611,9.1456,0.7632,9.1773892584,71.14,-12.74,72.2717593532,134.34,67.9056,2.5232,67.952461689,9.1456,0.7632,9.1773892584,58.76,1.76,58.7863521576,132.85
2021-01-11 12:30:00,9.1912,0.7638,9.2228817557,9.1912,0.7638,9.2228817557,0.0,0.0,0.0,131.98,82.2712,-10.7662,82.9726546031,9.1912,0.7638,9.2228817557,73.08,-11.53,73.9839665063,134.03,69.5512,3.4038,69.6344402999,9.1912,0.7638,9.2228817557,60.36,2.64,60.417706014,132.32
2021-01-11 13:00:00,10.2912,0.5818,10.3076325449,10.2912,0.5818,10.3076325449,0.0,0.0,0.0,132.47,81.4412,-11.3582,82.2294215271,10.2912,0.5818,10.3076325449,71.15,-11.94,72.1448965624,134.4,69.3712,2.9418,69.4335479194,10.2912,0.5818,10.3076325449,59.08,2.36,59.1271172982,132.82
2021-01-11 13:30:00,9.547,0.6930000000000001,9.5721187832,9.547,0.6930000000000001,9.5721187832,0.0,0.0,0.0,132.47,80.827,-12.227,81.7465807114,9.547,0.6930000000000001,9.5721187832,71.28,-12.92,72.4414577435,134.37,68.507,2.213,68.5427342466,9.547,0.6930000000000001,9.5721187832,58.96,1.52,58.97958969,132.86
2021-01-11 14:00:00,9.7832,0.642,9.8042422573,9.7832,0.642,9.8042422573,0.0,0.0,0.0,133.27,79.8632,-12.988,80.9124147349,9.7832,0.642,9.8042422573,70.08,-13.63,71.3931600365,135.05,67.8232,1.842,67.8482086885,9.7832,0.642,9.8042422573,58.04,1.2,58.0524039123,133.68
2021-01-11 14:30:00,9.476,0.6938000000000001,9.5013648725,9.476,0.6938000000000001,9.5013648725,0.0,0.0,0.0,133.27,78.636,-13.2162,79.7388765813,9.476,0.6938000000000001,9.5013648725,69.16,-13.91,70.5449764335,135.22,66.716,1.4938,66.7327213175,9.476,0.6938000000000001,9.5013648725,57.24,0.8,57.2455902232,133.64
2021-01-11 15:00:00,8.8236,0.8034,8.860099803,8.8236,0.8034,8.860099803,0.0,0.0,0.0,133.22,78.7136,-13.3266,79.833759103,8.8236,0.8034,8.860099803,69.89,-14.13,71.304060193,135.19,66.4236,1.4034,66.4384238865,8.8236,0.8034,8.860099803,57.6,0.6000000000000001,57.6031249152,133.64
2021-01-11 15:30:00,8.4504,0.8714000000000001,8.4952103046,8.4504,0.8714000000000001,8.4952103046,0.0,0.0,0.0,132.68,79.9704,-12.9386,81.0103218493,8.4504,0.8714000000000001,8.4952103046,71.52,-13.81,72.8411044672,134.72,67.2904,1.6714,67.3111544257,8.4504,0.8714000000000001,8.4952103046,58.84,0.8,58.8454382259,133.04
2021-01-11 16:00:00,8.0922,0.9086000000000001,8.1430494779,8.0922,0.9086000000000001,8.1430494779,0.0,0.0,0.0,132.39,81.6922,-12.4114,82.6296459559,8.0922,0.9086000000000001,8.1430494779,73.6,-13.32,74.7956041489,134.5,68.6122,1.9485999999999999,68.6398647347,8.0922,0.9086000000000001,8.1430494779,60.52,1.04,60.5289352294,132.71
2021-01-11 16:30:00,7.8236,0.898,7.8749679974,7.8236,0.898,7.8749679974,0.0,0.0,0.0,132.04,82.7736,-11.732,83.6008892355,7.8236,0.898,7.8749679974,74.95,-12.63,76.0067062831,134.18,69.3436,2.418,69.3857448253,7.8236,0.898,7.8749679974,61.52,1.52,61.5387747684,132.35
2021-01-11 17:00:00,7.7766,0.8832000000000001,7.8265924769,7.7766,0.8832000000000001,7.8265924769,0.0,0.0,0.0,131.46,87.1166,-10.9068,87.7966985814,7.7766,0.8832000000000001,7.8265924769,79.34,-11.79,80.2112192901,133.59,72.7366,2.7232000000000003,72.7875593615,7.7766,0.8832000000000001,7.8265924769,64.96,1.8399999999999999,64.9860538885,131.7
2021-01-11 17:30:00,7.7372,0.9098,7.7905070361,7.7372,0.9098,7.7905070361,0.0,0.0,0.0,130.9,90.8472,-9.9702,91.3926618273,7.7372,0.9098,7.7905070361,83.11,-10.88,83.8191296781,133.0,75.8172,3.3498,75.8911653348,7.7372,0.9098,7.7905070361,68.08,2.44,68.123710997,131.13
2021-01-11 18:00:00,7.7768,0.9016000000000001,7.8288888611,7.7768,0.9016000000000001,7.8288888611,0.0,0.0,0.0,132.23,91.5968,-27.8584,95.739564553,7.7768,0.9016000000000001,7.8288888611,83.82,-28.76,88.6167591373,132.49,76.0968,-11.0984,76.9018689812,7.7768,0.9016000000000001,7.8288888611,68.32,-12.0,69.3658590374,132.94
2021-01-11 18:30:00,7.8202,0.9134,7.8733618995,7.8202,0.9134,7.8733618995,0.0,0.0,0.0,132.93,90.3302,-30.4666,95.3297369534,7.8202,0.9134,7.8733618995,82.51,-31.38,88.2757299602,133.09,75.1402,-12.8866,76.2372226383,7.8202,0.9134,7.8733618995,67.32,-13.8,68.7198835855,133.73
2021-01-11 19:00:00,7.803,0.901,7.8548462748,7.803,0.901,7.8548462748,0.0,0.0,0.0,132.55,87.873,-30.459,93.0022301346,7.803,0.901,7.8548462748,80.07,-31.36,85.9921769698,132.92,73.123,-13.059,74.2799475633,7.803,0.901,7.8548462748,65.32,-13.96,66.7950896399,133.38
2021-01-11 19:30:00,7.8502,0.918,7.9036930634,7.8502,0.918,7.9036930634,0.0,0.0,0.0,132.25,85.5402,-19.552,87.7462621428,7.8502,0.918,7.9036930634,77.69,-20.47,80.3415023509,133.69,71.4902,-3.922,71.597700941,7.8502,0.918,7.9036930634,63.64,-4.84,63.8237824012,132.78
2021-01-11 20:00:00,7.7594,0.8998,7.8113973398,7.7594,0.8998,7.8113973398,0.0,0.0,0.0,132.25,81.9194,-19.6602,84.2455432673,7.7594,0.8998,7.8113973398,74.16,-20.56,76.9572556683,133.69,68.5594,-3.9402,68.6725309305,7.7594,0.8998,7.8113973398,60.8,-4.84,60.9923405027,132.78
2021-01-11 20:30:00,7.7428,0.896,7.7944703374,7.7428,0.896,7.7944703374,0.0,0.0,0.0,131.8,78.5028,-21.184,81.3108323893,7.7428,0.896,7.7944703374,70.76,-22.08,74.1249215851,133.05,65.7828,-5.224,65.9899003776,7.7428,0.896,7.7944703374,58.04,-6.12,58.3617683077,132.41
2021-01-11 21:00:00,7.789,0.8892,7.8395916756,7.789,0.8892,7.8395916756,0.0,0.0,0.0,131.96,73.009,-23.0608,76.564447217,7.789,0.8892,7.8395916756,65.22,-23.95,69.4784203908,133.18,61.229,-6.6708,61.5913144334,7.789,0.8892,7.8395916756,53.44,-7.5600000000000005,53.9720964944,132.66
2021-01-11 21:30:00,7.8648,0.8842000000000001,7.9143470154,7.8648,0.8842000000000001,7.9143470154,0.0,0.0,0.0,132.27,68.8448,-23.0558,72.6028677166,7.8648,0.8842000000000001,7.9143470154,60.98,-23.94,65.5109456503,133.57,57.8248,-6.4358,58.1818443905,7.8648,0.8842000000000001,7.9143470154,49.96,-7.32,50.49340551,132.95
2021-01-11 22:00:00,7.8792,0.8792000000000001,7.9281009883,7.8792,0.8792000000000001,7.9281009883,0.0,0.0,0.0,132.77,65.3992,-24.3508,69.7855058109,7.8792,0.8792000000000001,7.9281009883,57.52,-25.23,62.8100573157,134.07,55.0392,-7.4008,55.5345421992,7.8792,0.8792000000000001,7.9281009883,47.16,-8.28,47.8813533643,133.5
2021-01-11 22:30:00,7.7852,0.8944000000000001,7.8364080037,7.7852,0.8944000000000001,7.8364080037,0.0,0.0,0.0,133.23,61.7452,-21.8756,65.5058134703,7.7852,0.8944000000000001,7.8364080037,53.96,-22.77,58.5675208627,134.88,52.1052,-4.9456,52.3393812191,7.7852,0.8944000000000001,7.8364080037,44.32,-5.84,44.7031095115,133.94
2021-01-11 23:00:00,7.8754,0.8942,7.9260027,7.8754,0.8942,7.9260027,0.0,0.0,0.0,132.75,57.2954,-19.6458,60.5699621826,7.8754,0.8942,7.9260027,49.42,-20.54,53.5184827887,134.81,48.5554,-3.1058,48.65462838,7.8754,0.8942,7.9260027,40.68,-4.0,40.8761837749,133.42
2021-01-11 23:30:00,7.9596,0.9012,8.010455268,7.9596,0.9012,8.010455268,0.0,0.0,0.0,131.92,53.7996,-5.0688,54.0378542653,7.9596,0.9012,8.010455268,45.84,-5.97,46.2271186643,134.06,43.9996,-11.0588,45.3680709045,7.9596,0.9012,8.010455268,36.04,-11.96,37.9726638518,133.29
2021-01-12 00:00:00,7.9808,0.8966000000000001,8.0310061761,7.9808,0.8966000000000001,8.0310061761,0.0,0.0,0.0,130.83,51.6508,1.2766,51.6665737997,7.9808,0.8966000000000001,8.0310061761,43.67,0.38,43.6716532776,133.15,41.7008,-13.4234,43.8080402232,7.9808,0.8966000000000001,8.0310061761,33.72,-14.32,36.6346939389,132.44
2021-01-12 00:30:00,7.9802,0.8798,8.0285515555,7.9802,0.8798,8.0285515555,0.0,0.0,0.0,130.18,51.2202,1.6198000000000001,51.2458060731,7.9802,0.8798,8.0285515555,43.24,0.74,43.2463316363,132.49,41.3802,-12.8002,43.314732737,7.9802,0.8798,8.0285515555,33.4,-13.68,36.0929688444,131.82
2021-01-12 01:00:00,7.9986,0.896,8.0486283279,7.9986,0.896,8.0486283279,0.0,0.0,0.0,131.09,51.4086,-3.774,51.546942004,7.9986,0.896,8.0486283279,43.41,-4.67,43.6604741156,131.96,43.3186,1.6560000000000001,43.3502415444,7.9986,0.896,8.0486283279,35.32,0.76,35.3281757242,131.86
2021-01-12 01:30:00,8.0182,0.9058,8.0692010063,8.0182,0.9058,8.0692010063,0.0,0.0,0.0,132.13,50.1682,-6.6242,50.603639364,8.0182,0.9058,8.0692010063,42.15,-7.53,42.8173259324,132.29,43.1382,7.7458,43.8280927817,8.0182,0.9058,8.0692010063,35.12,6.84,35.7798826158,132.58
2021-01-12 02:00:00,8.0106,0.9146000000000001,8.0626425891,8.0106,0.9146000000000001,8.0626425891,0.0,0.0,0.0,132.53,48.6006,-6.8854,49.0859150217,8.0106,0.9146000000000001,8.0626425891,40.59,-7.8,41.3326517417,132.69,41.8106,7.6346,42.5019221862,8.0106,0.9146000000000001,8.0626425891,33.8,6.72,34.4615495879,132.97
