Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-12 02:30:00,8.0038,0.8948,8.0536626127,8.0038,0.8948,8.0536626127,0.0,0.0,0.0,132.82,48.1638,-6.8452,48.6477994721,8.0038,0.8948,8.0536626127,40.16,-7.74,40.8990611139,132.95,41.4838,7.6948,42.1914163009,8.0038,0.8948,8.0536626127,33.48,6.8,34.1635829503,133.26
2021-01-12 03:00:00,8.066,0.8938,8.115370259,8.066,0.8938,8.115370259,0.0,0.0,0.0,132.64,46.946,-7.0162,47.4673991118,8.066,0.8938,8.115370259,38.88,-7.91,39.6764728775,132.77,40.506,7.6138,41.2153610495,8.066,0.8938,8.115370259,32.44,6.72,33.1287186592,133.12
2021-01-12 03:30:00,8.0232,0.8952,8.0729871349,8.0232,0.8952,8.0729871349,0.0,0.0,0.0,133.17,46.1532,-7.1748,46.7075542635,8.0232,0.8952,8.0729871349,38.13,-8.07,38.9746302099,133.26,39.8632,7.4552,40.5543428165,8.0232,0.8952,8.0729871349,31.84,6.5600000000000005,32.5087557436,133.66
2021-01-12 04:00:00,7.9904,0.8918,8.0400124005,7.9904,0.8918,8.0400124005,0.0,0.0,0.0,133.3,45.6704,-6.9482,46.1959188609,7.9904,0.8918,8.0400124005,37.68,-7.84,38.4869848131,133.48,39.4304,7.6118,40.1583857171,7.9904,0.8918,8.0400124005,31.44,6.72,32.1501477446,133.78
2021-01-12 04:30:00,7.934,0.892,7.9839852204,7.934,0.892,7.9839852204,0.0,0.0,0.0,133.79,45.504,-7.188,46.0682250581,7.934,0.892,7.9839852204,37.57,-8.08,38.4290424028,133.92,39.374,7.812,40.1414900072,7.934,0.892,7.9839852204,31.44,6.92,32.192545721,134.3
2021-01-12 05:00:00,7.8438,0.8972,7.894945616,7.8438,0.8972,7.894945616,0.0,0.0,0.0,133.34,45.3338,-6.8328,45.8458349066,7.8438,0.8972,7.894945616,37.49,-7.73,38.2786232772,133.59,39.2438,8.1372,40.0785461598,7.8438,0.8972,7.894945616,31.4,7.24,32.2238669312,133.86
2021-01-12 05:30:00,7.8374,0.8954000000000001,7.8883825921,7.8374,0.8954000000000001,7.8883825921,0.0,0.0,0.0,133.22,45.7174,-6.7346,46.2107725527,7.8374,0.8954000000000001,7.8883825921,37.88,-7.63,38.6407983872,133.4,39.4774,8.1754,40.3150378385,7.8374,0.8954000000000001,7.8883825921,31.64,7.28,32.4667214236,133.7
2021-01-12 06:00:00,7.783,0.9002,7.8348866641,7.783,0.9002,7.8348866641,0.0,0.0,0.0,133.11,47.063,-6.4798,47.5069866129,7.783,0.9002,7.8348866641,39.28,-7.38,39.9672716107,133.32,40.583,8.3002,41.4230999448,7.783,0.9002,7.8348866641,32.8,7.4,33.6243959054,133.56
2021-01-12 06:30:00,7.7868,0.8904000000000001,7.8375421147,7.7868,0.8904000000000001,7.8375421147,0.0,0.0,0.0,132.03,51.8768,-4.9096,52.1086034202,7.7868,0.8904000000000001,7.8375421147,44.09,-5.8,44.4698560825,132.22,44.5468,8.9704,45.4410108426,7.7868,0.8904000000000001,7.8375421147,36.76,8.08,37.637534457,132.37
2021-01-12 07:00:00,7.6938,0.9,7.7462609329,7.6938,0.9,7.7462609329,0.0,0.0,0.0,131.35,57.1338,-3.29,57.2284474928,7.6938,0.9,7.7462609329,49.44,-4.19,49.6172318857,131.7,48.8138,10.26,49.8804036716,7.6938,0.9,7.7462609329,41.12,9.36,42.171838945,131.63
2021-01-12 07:30:00,7.6476,0.9036000000000001,7.7007972782,7.6476,0.9036000000000001,7.7007972782,0.0,0.0,0.0,131.54,62.9276,-2.7764,62.9888183626,7.6476,0.9036000000000001,7.7007972782,55.28,-3.68,55.4023537406,131.81,53.5676,10.5836,54.6031167491,7.6476,0.9036000000000001,7.7007972782,45.92,9.68,46.929189211,131.79
2021-01-12 08:00:00,7.6426,0.8984000000000001,7.6952230195,7.6426,0.8984000000000001,7.6952230195,0.0,0.0,0.0,131.16,66.5426,-2.9316,66.6071459629,7.6426,0.8984000000000001,7.6952230195,58.9,-3.83,59.0243924153,131.54,56.4826,10.0984,57.3782344214,7.6426,0.8984000000000001,7.6952230195,48.84,9.2,49.6989496871,131.4
2021-01-12 08:30:00,7.6316,0.913,7.6860189669,7.6316,0.913,7.6860189669,0.0,0.0,0.0,132.0,69.6416,-13.807,70.9970823313,7.6316,0.913,7.6860189669,62.01,-14.72,63.7331820954,133.01,58.7516,1.073,58.7613974609,7.6316,0.913,7.6860189669,51.12,0.16,51.1202503906,132.54
2021-01-12 09:00:00,7.6129999999999995,0.8886000000000001,7.6646838787,7.6129999999999995,0.8886000000000001,7.6646838787,0.0,0.0,0.0,131.55,71.593,-13.4114,72.8383367394,7.6129999999999995,0.8886000000000001,7.6646838787,63.98,-14.3,65.5586027917,132.62,60.293,1.4086,60.3094520201,7.6129999999999995,0.8886000000000001,7.6646838787,52.68,0.52,52.6825663764,132.11
2021-01-12 09:30:00,7.6394,0.88,7.6899175782,7.6394,0.88,7.6899175782,0.0,0.0,0.0,131.88,70.4794,-14.87,72.0309844745,7.6394,0.88,7.6899175782,62.84,-15.75,64.7837024258,132.81,59.2794,0.24,59.2798858329,7.6394,0.88,7.6899175782,51.64,-0.64,51.6439657656,132.5
2021-01-12 10:00:00,7.7974,0.8742000000000001,7.8462521244,7.7974,0.8742000000000001,7.8462521244,0.0,0.0,0.0,131.42,70.8574,-14.3658,72.29901344,7.7974,0.8742000000000001,7.8462521244,63.06,-15.24,64.8754283223,132.39,59.6774,0.5942000000000001,59.6803581122,7.7974,0.8742000000000001,7.8462521244,51.88,-0.28,51.8807555843,132.04
2021-01-12 10:30:00,7.984,0.8374,8.0277951369,7.984,0.8374,8.0277951369,0.0,0.0,0.0,131.77,71.114,-14.2426,72.5262204362,7.984,0.8374,8.0277951369,63.13,-15.08,64.9061114226,132.43,59.944,0.7574000000000001,59.9487847313,7.984,0.8374,8.0277951369,51.96,-0.08,51.9600615858,132.38
2021-01-12 11:00:00,8.0826,0.8046000000000001,8.1225491023,8.0826,0.8046000000000001,8.1225491023,0.0,0.0,0.0,131.43,71.4626,-14.1054,72.8413722271,8.0826,0.8046000000000001,8.1225491023,63.38,-14.91,65.1101566578,132.32,60.2426,0.7646000000000001,60.2474519621,8.0826,0.8046000000000001,8.1225491023,52.16,-0.04,52.1600153374,132.03
2021-01-12 11:30:00,8.4748,0.7614000000000001,8.5089344221,8.4748,0.7614000000000001,8.5089344221,0.0,0.0,0.0,131.43,71.0648,-13.9886,72.4284939026,8.4748,0.7614000000000001,8.5089344221,62.59,-14.75,64.304514616,132.19,60.0348,0.8014,60.0401486757,8.4748,0.7614000000000001,8.5089344221,51.56,0.04,51.5600155159,131.99
2021-01-12 12:00:00,8.59,0.7518,8.6228361483,8.59,0.7518,8.6228361483,0.0,0.0,0.0,131.43,71.1,-14.1982,72.5037853028,8.59,0.7518,8.6228361483,62.51,-14.95,64.2728760832,132.03,60.15,0.5118,60.1521773441,8.59,0.7518,8.6228361483,51.56,-0.24,51.5605585695,131.99
2021-01-12 12:30:00,8.8496,0.7366,8.8802026846,8.8496,0.7366,8.8802026846,0.0,0.0,0.0,131.22,73.2296,-13.1034,74.3926972741,8.8496,0.7366,8.8802026846,64.38,-13.84,65.850816244,131.84,61.9696,1.0566,61.9786070166,8.8496,0.7366,8.8802026846,53.12,0.32,53.1209638467,131.72
2021-01-12 13:00:00,8.6058,0.7714000000000001,8.6403039067,8.6058,0.7714000000000001,8.6403039067,0.0,0.0,0.0,131.59,73.4258,-13.2086,74.604391423,8.6058,0.7714000000000001,8.6403039067,64.82,-13.98,66.3104275359,132.2,62.0458,1.0514000000000001,62.0547076345,8.6058,0.7714000000000001,8.6403039067,53.44,0.28,53.4407335279,132.1
2021-01-12 13:30:00,8.4034,0.8236,8.4436632169,8.4034,0.8236,8.4436632169,0.0,0.0,0.0,131.64,73.4334,-13.7564,74.7107942437,8.4034,0.8236,8.4436632169,65.03,-14.58,66.6444093679,132.12,61.8834,0.5836,61.8861517993,8.4034,0.8236,8.4436632169,53.48,-0.24,53.4805385164,132.17
2021-01-12 14:00:00,8.3088,0.8192,8.3490865417,8.3088,0.8192,8.3490865417,0.0,0.0,0.0,131.64,71.8588,-13.9808,73.2062149416,8.3088,0.8192,8.3490865417,63.55,-14.8,65.2506130239,132.31,60.6288,0.4192,60.6302492002,8.3088,0.8192,8.3490865417,52.32,-0.4,52.3215290296,132.17
2021-01-12 14:30:00,8.3158,0.8402000000000001,8.3581376921,8.3158,0.8402000000000001,8.3581376921,0.0,0.0,0.0,131.69,70.3758,-14.5798,71.8701870992,8.3158,0.8402000000000001,8.3581376921,62.06,-15.42,63.9470093124,132.37,59.3958,-0.0398,59.3958133346,8.3158,0.8402000000000001,8.3581376921,51.08,-0.88,51.0875797039,132.24
2021-01-12 15:00:00,11.2044,0.8416,11.2359632395,11.2044,0.8416,11.2359632395,0.0,0.0,0.0,132.42,68.6444,-16.4284,70.5829014558,11.2044,0.8416,11.2359632395,57.44,-17.27,59.9800508503,133.0,59.0444,-0.8784000000000001,59.0509335906,11.2044,0.8416,11.2359632395,47.84,-1.72,47.8709097469,133.07
2021-01-12 15:30:00,8.2478,0.9084000000000001,8.2976740958,8.2478,0.9084000000000001,8.2976740958,0.0,0.0,0.0,131.81,70.0578,-15.4316,71.7372261758,8.2478,0.9084000000000001,8.2976740958,61.81,-16.34,63.9333379388,132.62,59.1278,-0.2516,59.1283353004,8.2478,0.9084000000000001,8.2976740958,50.88,-1.16,50.8932215526,132.42
2021-01-12 16:00:00,7.8358,0.9012,7.8874535232,7.8358,0.9012,7.8874535232,0.0,0.0,0.0,131.81,71.2658,-15.1888,72.8664112955,7.8358,0.9012,7.8874535232,63.43,-16.09,65.4389257247,132.62,59.9558,-0.0988,59.9558814052,7.8358,0.9012,7.8874535232,52.12,-1.0,52.1295923636,132.38
2021-01-12 16:30:00,8.333,0.9324,8.3850020131,8.333,0.9324,8.3850020131,0.0,0.0,0.0,131.47,73.703,-14.6176,75.1385815594,8.333,0.9324,8.3850020131,65.37,-15.55,67.1940428907,132.43,61.933,0.33240000000000003,61.933892004,8.333,0.9324,8.3850020131,53.6,-0.6000000000000001,53.6033581038,132.01
2021-01-12 17:00:00,16.0538,1.2928,16.1057699686,16.0538,1.2928,16.1057699686,0.0,0.0,0.0,132.07,75.3938,-15.5172,76.9740772876,16.0538,1.2928,16.1057699686,59.34,-16.81,61.6750492501,132.85,65.1738,-0.1072,65.173888163,16.0538,1.2928,16.1057699686,49.12,-1.4,49.1399470899,132.65
2021-01-12 17:30:00,16.1338,1.2944,16.1856409759,16.1338,1.2944,16.1856409759,0.0,0.0,0.0,132.07,77.7638,-16.0356,79.3999310944,16.1338,1.2944,16.1856409759,61.63,-17.33,64.0201983752,132.82,66.9738,-0.5856,66.9763601116,16.1338,1.2944,16.1856409759,50.84,-1.88,50.8747481566,132.65
2021-01-12 18:00:00,16.1282,1.2852000000000001,16.1793255199,16.1282,1.2852000000000001,16.1793255199,0.0,0.0,0.0,132.2,78.1482,-15.9348,79.7562474937,16.1282,1.2852000000000001,16.1793255199,62.02,-17.22,64.3662085259,132.98,67.2882,-0.5148,67.2901692544,16.1282,1.2852000000000001,16.1793255199,51.16,-1.8,51.19165557,132.72
2021-01-12 18:30:00,16.12,1.2902,16.1715495869,16.12,1.2902,16.1715495869,0.0,0.0,0.0,132.31,76.75,-16.3098,78.4638265447,16.12,1.2902,16.1715495869,60.63,-17.6,63.1328511949,133.08,66.12,-0.7498,66.1242512248,16.12,1.2902,16.1715495869,50.0,-2.04,50.0415986955,132.82
2021-01-12 19:00:00,13.3458,1.2626,13.4053920644,13.3458,1.2626,13.4053920644,0.0,0.0,0.0,131.15,76.3558,-16.1074,78.0362513733,13.3458,1.2626,13.4053920644,63.01,-17.37,65.3603626061,131.82,64.7858,-1.2974,64.7987895597,13.3458,1.2626,13.4053920644,51.44,-2.56,51.5036620057,131.59
2021-01-12 19:30:00,9.2828,1.0116,9.3377572468,9.2828,1.0116,9.3377572468,0.0,0.0,0.0,131.43,74.6328,-16.1984,76.3704327499,9.2828,1.0116,9.3377572468,65.35,-17.21,67.5781517948,132.18,62.4828,-1.5084,62.5010045231,9.2828,1.0116,9.3377572468,53.2,-2.52,53.2596507687,131.84
2021-01-12 20:00:00,8.9442,0.9798,8.9977064678,8.9442,0.9798,8.9977064678,0.0,0.0,0.0,131.39,72.4042,-16.0302,74.157504608,8.9442,0.9798,8.9977064678,63.46,-17.01,65.7001651444,132.46,60.7042,-1.3002,60.7181226462,8.9442,0.9798,8.9977064678,51.76,-2.2800000000000002,51.8101920475,131.84
2021-01-12 20:30:00,7.6264,0.93,7.6828950897,7.6264,0.93,7.6828950897,0.0,0.0,0.0,131.58,69.2864,-17.25,71.4014546418,7.6264,0.93,7.6828950897,61.66,-18.18,64.2842749045,132.61,58.0264,-2.23,58.0692345133,7.6264,0.93,7.6828950897,50.4,-3.16,50.4989663261,132.06
2021-01-12 21:00:00,7.656,0.9034000000000001,7.7091158741,7.656,0.9034000000000001,7.7091158741,0.0,0.0,0.0,131.95,65.876,-18.2766,68.3643290288,7.656,0.9034000000000001,7.7091158741,58.22,-19.18,61.2979673399,132.97,55.296,-2.7366,55.3636757772,7.656,0.9034000000000001,7.7091158741,47.64,-3.64,47.7788572488,132.5
2021-01-12 21:30:00,7.6642,0.9102,7.7180584139,7.6642,0.9102,7.7180584139,0.0,0.0,0.0,132.5,63.3742,-19.7798,66.3892288981,7.6642,0.9102,7.7180584139,55.71,-20.69,59.4279412398,133.46,53.3442,-3.5298,53.46085635,7.6642,0.9102,7.7180584139,45.68,-4.44,45.8952720877,133.13
2021-01-12 22:00:00,7.65,0.9062,7.7034861225,7.65,0.9062,7.7034861225,0.0,0.0,0.0,133.08,60.0,-20.8338,63.5141497813,7.65,0.9062,7.7034861225,52.35,-21.74,56.68465489,134.04,50.57,-4.4538,50.7657486347,7.65,0.9062,7.7034861225,42.92,-5.36,43.2533929305,133.74
2021-01-12 22:30:00,7.6428,0.9026000000000001,7.6959131102,7.6428,0.9026000000000001,7.6959131102,0.0,0.0,0.0,133.63,56.9628,-21.9374,61.0410526007,7.6428,0.9026000000000001,7.6959131102,49.32,-22.84,54.3518904915,134.65,48.0828,-5.1774000000000004,48.3607395167,7.6428,0.9026000000000001,7.6959131102,40.44,-6.08,40.8944984075,134.34
2021-01-12 23:00:00,7.6304,0.9598000000000001,7.6905279533,7.6304,0.9598000000000001,7.6905279533,0.0,0.0,0.0,133.14,52.4404,-11.7302,53.7363298356,7.6304,0.9598000000000001,7.6905279533,44.81,-12.69,46.5722256286,135.31,44.6704,3.7598000000000003,44.8283474177,7.6304,0.9598000000000001,7.6905279533,37.04,2.8,37.1456807718,133.61
2021-01-12 23:30:00,7.628,0.9186000000000001,7.6831119971,7.628,0.9186000000000001,7.6831119971,0.0,0.0,0.0,132.48,47.818,-8.7314,48.6086254687,7.628,0.9186000000000001,7.6831119971,40.19,-9.65,41.3322948794,134.91,40.908,5.9986,41.3454672964,7.628,0.9186000000000001,7.6831119971,33.28,5.08,33.6654838076,132.87
2021-01-13 00:00:00,7.6396,0.9062,7.6931584281,7.6396,0.9062,7.6931584281,0.0,0.0,0.0,132.31,45.7996,-8.6938,46.617437924,7.6396,0.9062,7.6931584281,38.16,-9.6,39.3490228595,134.85,39.2796,5.9862,39.7331293331,7.6396,0.9062,7.6931584281,31.64,5.08,32.045218052,132.73
2021-01-13 00:30:00,7.6948,0.9322,7.7510608228999995,7.6948,0.9322,7.7510608228999995,0.0,0.0,0.0,132.38,46.0448,-8.7878,46.8758897076,7.6948,0.9322,7.7510608228999995,38.35,-9.72,39.562619984,134.89,39.5748,5.8922,40.0110336767,7.6948,0.9322,7.7510608228999995,31.88,4.96,32.2635397934,132.79
2021-01-13 01:00:00,7.7076,0.9098,7.7611103458,7.7076,0.9098,7.7611103458,0.0,0.0,0.0,132.11,46.2276,-8.7502,47.0484537663,7.7076,0.9098,7.7611103458,38.52,-9.66,39.7127939083,134.65,39.7076,5.8698,40.139108732,7.7076,0.9098,7.7611103458,32.0,4.96,32.3821185224,132.53
2021-01-13 01:30:00,7.6864,0.9174,7.7409539283,7.6864,0.9174,7.7409539283,0.0,0.0,0.0,132.23,45.9264,-8.6826,46.7399375237,7.6864,0.9174,7.7409539283,38.24,-9.6,39.4266103032,134.76,39.4864,5.9174,39.9273265787,7.6864,0.9174,7.7409539283,31.8,5.0,32.1906818816,132.66
2021-01-13 02:00:00,7.6644,0.9114000000000001,7.7183986241,7.6644,0.9114000000000001,7.7183986241,0.0,0.0,0.0,132.66,44.9544,-8.8386,45.8150513404,7.6644,0.9114000000000001,7.7183986241,37.29,-9.75,38.5435675567,135.1,38.7044,5.9114,39.1532275722,7.6644,0.9114000000000001,7.7183986241,31.04,5.0,31.4401272262,133.09
2021-01-13 02:30:00,7.6672,0.926,7.7229160192,7.6672,0.926,7.7229160192,0.0,0.0,0.0,132.84,43.9272,-9.264,44.8934359995,7.6672,0.926,7.7229160192,36.26,-10.19,37.6646213309,135.17,37.8672,5.606,38.2799173437,7.6672,0.926,7.7229160192,30.2,4.68,30.5604712006,133.3
2021-01-13 03:00:00,7.6558,0.9156000000000001,7.7103564768,7.6558,0.9156000000000001,7.7103564768,0.0,0.0,0.0,132.76,43.5758,-8.9744,44.4903382882,7.6558,0.9156000000000001,7.7103564768,35.92,-9.89,37.2566571233,135.13,37.6558,5.9156,38.1176284283,7.6558,0.9156000000000001,7.7103564768,30.0,5.0,30.4138126515,133.22
2021-01-13 03:30:00,7.6316,0.9176000000000001,7.6865667447,7.6316,0.9176000000000001,7.6865667447,0.0,0.0,0.0,133.28,42.3216,-9.6524,43.4083707633,7.6316,0.9176000000000001,7.6865667447,34.69,-10.57,36.264597061,133.93,36.5916,5.4776,36.9993147547,7.6316,0.9176000000000001,7.6865667447,28.96,4.5600000000000005,29.316807466,133.77
2021-01-13 04:00:00,7.6186,0.9064000000000001,7.6723286504,7.6186,0.9064000000000001,7.6723286504,0.0,0.0,0.0,133.28,41.5186,-9.9536,42.6950617627,7.6186,0.9064000000000001,7.6723286504,33.9,-10.86,35.5970448212,133.72,35.8986,5.2664,36.2828396204,7.6186,0.9064000000000001,7.6723286504,28.28,4.36,28.6141223874,133.8
2021-01-13 04:30:00,7.624,0.9132,7.6784966133,7.624,0.9132,7.6784966133,0.0,0.0,0.0,133.46,41.394,-10.4268,42.6870166941,7.624,0.9132,7.6784966133,33.77,-11.34,35.6231455658,133.83,35.864,5.2332,36.24379779,7.624,0.9132,7.6784966133,28.24,4.32,28.5685141371,134.01
2021-01-13 05:00:00,7.6048,0.9042,7.6583654052,7.6048,0.9042,7.6583654052,0.0,0.0,0.0,133.41,41.5848,-10.3558,42.8548501885,7.6048,0.9042,7.6583654052,33.98,-11.26,35.7970389837,133.83,36.0048,5.3042,36.3934082037,7.6048,0.9042,7.6583654052,28.4,4.4,28.7388239147,133.95
2021-01-13 05:30:00,7.6506,0.9178000000000001,7.7054550287,7.6506,0.9178000000000001,7.7054550287,0.0,0.0,0.0,133.02,43.3206,-9.5422,44.3590798507,7.6506,0.9178000000000001,7.7054550287,35.67,-10.46,37.1720392231,133.5,37.4506,5.8378,37.9028672952,7.6506,0.9178000000000001,7.7054550287,29.8,4.92,30.2034170252,133.52
2021-01-13 06:00:00,7.6384,0.9068,7.6920374934,7.6384,0.9068,7.6920374934,0.0,0.0,0.0,132.75,44.8684,-9.4132,45.8451922539,7.6384,0.9068,7.6920374934,37.23,-10.32,38.6338620901,133.11,38.6784,5.8668,39.1208124762,7.6384,0.9068,7.6920374934,31.04,4.96,31.4337907354,133.24
2021-01-13 06:30:00,7.6902,0.9084000000000001,7.7436662247,7.6902,0.9084000000000001,7.7436662247,0.0,0.0,0.0,132.3,49.0802,-8.1216,49.747627266,7.6902,0.9084000000000001,7.7436662247,41.39,-9.03,42.3635810573,132.5,42.1302,6.3884,42.611798913,7.6902,0.9084000000000001,7.7436662247,34.44,5.48,34.8732562288,132.63
2021-01-13 07:00:00,7.674,0.9064000000000001,7.7273434607,7.674,0.9064000000000001,7.7273434607,0.0,0.0,0.0,132.08,52.844,-7.1636,53.3273429017,7.674,0.9064000000000001,7.7273434607,45.17,-8.07,45.8852242013,132.07,45.194,6.9864,45.7308147857,7.674,0.9064000000000001,7.7273434607,37.52,6.08,38.0094304088,132.38
2021-01-13 07:30:00,7.8382000000000005,0.8932,7.8889280311,7.8382000000000005,0.8932,7.8889280311,0.0,0.0,0.0,130.85,59.7582,-5.7568,60.0348499913,7.8382000000000005,0.8932,7.8889280311,51.92,-6.65,52.344139118,132.68,50.8382,7.7332,51.4230003158,7.8382000000000005,0.8932,7.8889280311,43.0,6.84,43.540620115,131.14
2021-01-13 08:00:00,7.855,0.898,7.9061639877,7.855,0.898,7.9061639877,0.0,0.0,0.0,131.87,63.585,-4.222,63.7250147823,7.855,0.898,7.9061639877,55.73,-5.12,55.964696908,134.84,54.015,9.058,54.7692211831,7.855,0.898,7.9061639877,46.16,8.16,46.8756994614,132.11
2021-01-13 08:30:00,7.8984000000000005,0.902,7.9497375152,7.8984000000000005,0.902,7.9497375152,0.0,0.0,0.0,130.85,68.0084,-2.558,68.0564900253,7.8984000000000005,0.902,7.9497375152,60.11,-3.46,60.2094984201,133.88,57.6184,10.142,58.5041894445,7.8984000000000005,0.902,7.9497375152,49.72,9.24,50.5712962064,131.05
2021-01-13 09:00:00,8.1228,0.8654000000000001,8.1687696136,8.1228,0.8654000000000001,8.1687696136,0.0,0.0,0.0,131.62,69.8228,-15.2446,71.4676236418,8.1228,0.8654000000000001,8.1687696136,61.7,-16.11,63.7685039812,133.44,58.8428,-0.5346000000000001,58.8452284302,8.1228,0.8654000000000001,8.1687696136,50.72,-1.4,50.7393180877,132.17
2021-01-13 09:30:00,11.624600000000001,0.9334,11.6620135791,11.624600000000001,0.9334,11.6620135791,0.0,0.0,0.0,132.34,70.5746,-16.8566,72.5597624632,11.624600000000001,0.9334,11.6620135791,58.95,-17.79,61.5758605299,133.93,60.5446,-1.1466,60.5554562424,11.624600000000001,0.9334,11.6620135791,48.92,-2.08,48.9641991663,133.01
2021-01-13 10:00:00,12.7372,0.8654000000000001,12.7665649648,12.7372,0.8654000000000001,12.7665649648,0.0,0.0,0.0,133.15,71.2772,-15.7846,73.0040604145,12.7372,0.8654000000000001,12.7665649648,58.54,-16.65,60.8617622157,134.92,61.4572,-0.2146,61.4575746755,12.7372,0.8654000000000001,12.7665649648,48.72,-1.08,48.7319689731,133.77
2021-01-13 10:30:00,10.2704,0.8594,10.3062934424,10.2704,0.8594,10.3062934424,0.0,0.0,0.0,132.96,73.1304,-14.8806,74.6290001308,10.2704,0.8594,10.3062934424,62.86,-15.74,64.800672836,134.68,62.0304,0.2194,62.030788005,10.2704,0.8594,10.3062934424,51.76,-0.64,51.7639565721,133.52
2021-01-13 11:00:00,9.9824,0.891,10.0220851503,9.9824,0.891,10.0220851503,0.0,0.0,0.0,132.71,78.0324,-14.919,79.4457803207,9.9824,0.891,10.0220851503,68.05,-15.81,69.862426239,134.39,66.0224,0.091,66.0224627135,9.9824,0.891,10.0220851503,56.04,-0.8,56.0457099161,133.27
2021-01-13 11:30:00,13.1778,0.8548,13.2054949123,13.1778,0.8548,13.2054949123,0.0,0.0,0.0,132.67,76.8478,-15.7752,78.4502472901,13.1778,0.8548,13.2054949123,63.67,-16.63,65.8059708537,134.39,66.1378,-0.5052,66.1397294815,13.1778,0.8548,13.2054949123,52.96,-1.3599999999999999,52.9774593577,133.27
2021-01-13 12:00:00,13.6428,0.8098000000000001,13.6668126452,13.6428,0.8098000000000001,13.6668126452,0.0,0.0,0.0,132.77,76.4928,-15.9302,78.1339857161,13.6428,0.8098000000000001,13.6668126452,62.85,-16.74,65.0411415951,134.49,66.1228,-0.5502,66.1250890349,13.6428,0.8098000000000001,13.6668126452,52.48,-1.3599999999999999,52.4976189936,133.39
2021-01-13 12:30:00,10.8708,0.8632000000000001,10.9050175094,10.8708,0.8632000000000001,10.9050175094,0.0,0.0,0.0,132.44,79.7008,-14.6468,81.0354630448,10.8708,0.8632000000000001,10.9050175094,68.83,-15.51,70.5558573047,134.13,67.6708,0.2632,67.6713118454,10.8708,0.8632000000000001,10.9050175094,56.8,-0.6000000000000001,56.8031689257,132.99
2021-01-13 13:00:00,12.5906,0.8744000000000001,12.6209264208,12.5906,0.8744000000000001,12.6209264208,0.0,0.0,0.0,132.54,79.1506,-15.6556,80.6840460793,12.5906,0.8744000000000001,12.6209264208,66.56,-16.53,68.5818817181,134.27,67.8706,-0.4456,67.8720627631,12.5906,0.8744000000000001,12.6209264208,55.28,-1.32,55.2957575226,133.15
2021-01-13 13:30:00,12.7312,0.887,12.7620618413,12.7312,0.887,12.7620618413,0.0,0.0,0.0,132.86,79.3212,-15.893,80.897714544,12.7312,0.887,12.7620618413,66.59,-16.78,68.6716571811,134.55,68.0112,-0.593,68.0137851795,12.7312,0.887,12.7620618413,55.28,-1.48,55.2998083179,133.47
2021-01-13 14:00:00,12.9442,0.9112,12.9762320833,12.9442,0.9112,12.9762320833,0.0,0.0,0.0,133.01,78.3942,-15.8888,79.988152617,12.9442,0.9112,12.9762320833,65.45,-16.8,67.5717581538,134.73,67.3042,-0.4888,67.3059749434,12.9442,0.9112,12.9762320833,54.36,-1.4,54.3780249733,133.62
2021-01-13 14:30:00,12.2208,0.8952,12.2535438009,12.2208,0.8952,12.2535438009,0.0,0.0,0.0,133.01,78.3408,-15.7748,79.9132358229,12.2208,0.8952,12.2535438009,66.12,-16.67,68.1890262432,134.88,67.2208,-0.4248,67.2221422426,12.2208,0.8952,12.2535438009,55.0,-1.32,55.0158377197,133.62
2021-01-13 15:00:00,11.7266,0.9098,11.7618401451,11.7266,0.9098,11.7618401451,0.0,0.0,0.0,133.18,78.0566,-15.850200000000001,79.6496179752,11.7266,0.9098,11.7618401451,66.33,-16.76,68.4146658254,134.99,66.7266,-0.45020000000000004,66.7281187177,11.7266,0.9098,11.7618401451,55.0,-1.3599999999999999,55.016811976,133.76
2021-01-13 15:30:00,9.1892,0.9242,9.2355585798,9.1892,0.9242,9.2355585798,0.0,0.0,0.0,132.98,79.8192,-14.4358,81.1140987146,9.1892,0.9242,9.2355585798,70.63,-15.36,72.2808861318,134.99,67.2292,0.4842,67.2309436367,9.1892,0.9242,9.2355585798,58.04,-0.44,58.0416677913,133.5
2021-01-13 16:00:00,9.4186,0.9648,9.4678859837,9.4186,0.9648,9.4678859837,0.0,0.0,0.0,133.66,79.8786,-14.2152,81.1336098605,9.4186,0.9648,9.4678859837,70.46,-15.18,72.0766536404,135.57,67.3386,0.8048000000000001,67.3434091281,9.4186,0.9648,9.4678859837,57.92,-0.16,57.9202209941,134.18
2021-01-13 16:30:00,12.8382,1.2456,12.8984843528,12.8382,1.2456,12.8984843528,0.0,0.0,0.0,133.35,80.0982,-14.644400000000001,81.4259178309,12.8382,1.2456,12.8984843528,67.26,-15.89,69.1115019371,135.27,68.3582,0.6456000000000001,68.361248574,12.8382,1.2456,12.8984843528,55.52,-0.6000000000000001,55.5232419803,133.92
2021-01-13 17:00:00,15.575,1.233,15.6237291963,15.575,1.233,15.6237291963,0.0,0.0,0.0,133.22,82.385,-14.967,83.7335017421,15.575,1.233,15.6237291963,66.81,-16.2,68.746026067,135.35,71.175,0.433,71.1763170865,15.575,1.233,15.6237291963,55.6,-0.8,55.6057550978,133.8
2021-01-13 17:30:00,15.9458,1.2896,15.9978625385,15.9458,1.2896,15.9978625385,0.0,0.0,0.0,133.68,83.2758,-16.0404,84.8065640019,15.9458,1.2896,15.9978625385,67.33,-17.33,69.5245122241,135.55,71.8658,-0.3904,71.8668603864,15.9458,1.2896,15.9978625385,55.92,-1.6800000000000002,55.9452303597,134.26
2021-01-13 18:00:00,15.9286,1.2922,15.9809285963,15.9286,1.2922,15.9809285963,0.0,0.0,0.0,133.68,84.0886,-16.3278,85.6591483894,15.9286,1.2922,15.9809285963,68.16,-17.62,70.4006392016,135.55,72.4886,-0.6278,72.491318534,15.9286,1.2922,15.9809285963,56.56,-1.92,56.5925790188,134.26
2021-01-13 18:30:00,15.0862,1.3122,15.1431601484,15.0862,1.3122,15.1431601484,0.0,0.0,0.0,133.08,84.2262,-15.9878,85.730172724,15.0862,1.3122,15.1431601484,69.14,-17.3,71.2715202588,134.78,72.3262,-0.4878,72.3278449512,15.0862,1.3122,15.1431601484,57.24,-1.8,57.2682948934,133.6
2021-01-13 19:00:00,12.8514,1.2832,12.9153042628,12.8514,1.2832,12.9153042628,0.0,0.0,0.0,132.21,83.6114,-15.9368,85.1166717171,12.8514,1.2832,12.9153042628,70.76,-17.22,72.8251742188,133.95,71.0514,-0.7968000000000001,71.0558676831,12.8514,1.2832,12.9153042628,58.2,-2.08,58.237156524,132.69
2021-01-13 19:30:00,14.234,1.2884,14.2921912442,14.234,1.2884,14.2921912442,0.0,0.0,0.0,132.12,80.794,-16.6316,82.4880631035,14.234,1.2884,14.2921912442,66.56,-17.92,68.9301095313,134.07,69.274,-1.2316,69.2849472437,14.234,1.2884,14.2921912442,55.04,-2.52,55.0976587524,132.66
2021-01-13 20:00:00,7.891,0.9470000000000001,7.9476216568,7.891,0.9470000000000001,7.9476216568,0.0,0.0,0.0,132.06,80.011,-15.653,81.5277653931,7.891,0.9470000000000001,7.9476216568,72.12,-16.6,74.0057727478,134.15,67.131,-0.733,67.1350016757,7.891,0.9470000000000001,7.9476216568,59.24,-1.6800000000000002,59.2638169544,132.51
2021-01-13 20:30:00,7.5632,0.9176000000000001,7.6186602496999996,7.5632,0.9176000000000001,7.6186602496999996,0.0,0.0,0.0,131.95,77.1432,-16.3424,78.8552302894,7.5632,0.9176000000000001,7.6186602496999996,69.58,-17.26,71.6887996831,134.15,64.7232,-1.2824,64.7359032377,7.5632,0.9176000000000001,7.6186602496999996,57.16,-2.2,57.2023216312,132.46
2021-01-13 21:00:00,7.6396,0.9094000000000001,7.6935360219,7.6396,0.9094000000000001,7.6935360219,0.0,0.0,0.0,132.52,73.8096,-17.4906,75.8536626704,7.6396,0.9094000000000001,7.6935360219,66.17,-18.4,68.6806297292,134.65,61.9996,-2.0506,62.0335019205,7.6396,0.9094000000000001,7.6935360219,54.36,-2.96,54.4405290202,133.06
2021-01-13 21:30:00,7.5626,0.9068,7.6167712976,7.5626,0.9068,7.6167712976,0.0,0.0,0.0,133.01,69.4326,-18.3032,71.8045477181,7.5626,0.9068,7.6167712976,61.87,-19.21,64.7836476281,135.25,58.4026,-2.5732,58.4592597028,7.5626,0.9068,7.6167712976,50.84,-3.48,50.9589638827,133.6
2021-01-13 22:00:00,7.671,0.909,7.7246697017,7.671,0.909,7.7246697017,0.0,0.0,0.0,133.07,64.061,-19.661,67.0101980448,7.671,0.909,7.7246697017,56.39,-20.57,60.0246366086,135.25,53.991,-3.571,54.1089652645,7.671,0.909,7.7246697017,46.32,-4.48,46.5361450917,133.69
2021-01-13 22:30:00,7.7108,0.9042,7.7636340898,7.7108,0.9042,7.7636340898,0.0,0.0,0.0,133.07,59.4308,-20.1558,62.7556870911,7.7108,0.9042,7.7636340898,51.72,-21.06,55.8433702421,135.21,50.1508,-3.9358,50.3050023584,7.7108,0.9042,7.7636340898,42.44,-4.84,42.7150933512,133.69
2021-01-13 23:00:00,7.7059999999999995,0.9366000000000001,7.7627092925,7.7059999999999995,0.9366000000000001,7.7627092925,0.0,0.0,0.0,132.4,55.586,-5.9334,55.9017766405,7.7059999999999995,0.9366000000000001,7.7627092925,47.88,-6.87,48.370355591,133.06,47.346,8.0566,48.0265813853,7.7059999999999995,0.9366000000000001,7.7627092925,39.64,7.12,40.2743590886,132.59
2021-01-13 23:30:00,7.679,0.914,7.7332035406,7.679,0.914,7.7332035406,0.0,0.0,0.0,132.63,50.049,-14.376,52.0727546515,7.679,0.914,7.7332035406,42.37,-15.29,45.0444336184,132.05,42.639,0.914,42.648795024,7.679,0.914,7.7332035406,34.96,0.0,34.96,133.06
2021-01-14 00:00:00,7.5760000000000005,0.9346000000000001,7.6334299735,7.5760000000000005,0.9346000000000001,7.6334299735,0.0,0.0,0.0,132.39,46.146,-8.3554,46.8963327475,7.5760000000000005,0.9346000000000001,7.6334299735,38.57,-9.29,39.6730261009,133.69,37.416,-16.3054,40.8144965075,7.5760000000000005,0.9346000000000001,7.6334299735,29.84,-17.24,34.4621995816,133.99
2021-01-14 00:30:00,7.4814,0.9178000000000001,7.5374865041,7.4814,0.9178000000000001,7.5374865041,0.0,0.0,0.0,131.72,46.5414,-6.8222000000000005,47.0387534571,7.4814,0.9178000000000001,7.5374865041,39.06,-7.74,39.8194826687,133.49,37.3614,-19.8022,42.2847648072,7.4814,0.9178000000000001,7.5374865041,29.88,-20.72,36.3611440964,133.55
2021-01-14 01:00:00,7.455,0.9282,7.5125614966,7.455,0.9282,7.5125614966,0.0,0.0,0.0,131.06,47.165,-6.6718,47.6345477594,7.455,0.9282,7.5125614966,39.71,-7.6,40.430732123,132.73,37.815,-19.8318,42.6998186909,7.455,0.9282,7.5125614966,30.36,-20.76,36.7791680167,132.85
2021-01-14 01:30:00,7.5078,0.9108,7.5628445363,7.5078,0.9108,7.5628445363,0.0,0.0,0.0,130.98,46.1078,-6.7892,46.604961726,7.5078,0.9108,7.5628445363,38.6,-7.7,39.360513208,132.66,37.0678,-19.9292,42.085565334,7.5078,0.9108,7.5628445363,29.56,-20.84,36.1676540572,132.77
2021-01-14 02:00:00,7.4252,0.9296000000000001,7.4831645178,7.4252,0.9296000000000001,7.4831645178,0.0,0.0,0.0,131.2,45.0752,-7.0104,45.617095076300004,7.4252,0.9296000000000001,7.4831645178,37.65,-7.94,38.4781249543,132.89,36.1852,-20.1904,41.4369515191,7.4252,0.9296000000000001,7.4831645178,28.76,-21.12,35.6818160973,133.01
2021-01-14 02:30:00,7.5404,0.9182,7.5960992226,7.5404,0.9182,7.5960992226,0.0,0.0,0.0,131.45,43.9104,-7.1418,44.4873974896,7.5404,0.9182,7.5960992226,36.37,-8.06,37.2523891851,133.17,35.3004,-20.2818,40.7120332506,7.5404,0.9182,7.5960992226,27.76,-21.2,34.929322925,133.29
2021-01-14 03:00:00,7.5732,0.9186000000000001,7.6287078985,7.5732,0.9186000000000001,7.6287078985,0.0,0.0,0.0,131.69,42.6032,-7.4414,43.2482032482,7.5732,0.9186000000000001,7.6287078985,35.03,-8.36,36.0137543169,133.38,34.2532,-20.5614,39.9506305357,7.5732,0.9186000000000001,7.6287078985,26.68,-21.48,34.2521940903,133.56
2021-01-14 03:30:00,7.6128,0.9122,7.667257181,7.6128,0.9122,7.667257181,0.0,0.0,0.0,131.95,41.8628,-7.0478,42.4519199646,7.6128,0.9122,7.667257181,34.25,-7.96,35.1628226967,133.67,33.6928,-20.2878,39.3293732556,7.6128,0.9122,7.667257181,26.08,-21.2,33.6096176711,133.81
2021-01-14 04:00:00,7.6208,0.9178000000000001,7.6758679952,7.6208,0.9178000000000001,7.6758679952,0.0,0.0,0.0,131.33,40.8908,-6.8622,41.4626013834,7.6208,0.9178000000000001,7.6758679952,33.27,-7.78,34.1675474683,133.12,32.8608,-20.0422,38.490543741,7.6208,0.9178000000000001,7.6758679952,25.24,-20.96,32.8082184826,133.19
2021-01-14 04:30:00,7.64,0.9152,7.6946209159,7.64,0.9152,7.6946209159,0.0,0.0,0.0,131.53,40.21,-7.1048,40.8328578848,7.64,0.9152,7.6946209159,32.57,-8.02,33.5428874726,133.27,32.32,-20.2448,38.1370466481,7.64,0.9152,7.6946209159,24.68,-21.16,32.5091986982,133.4
2021-01-14 05:00:00,7.6374,0.9216000000000001,7.692803476,7.6374,0.9216000000000001,7.692803476,0.0,0.0,0.0,131.08,40.6174,-6.6584,41.1595368453,7.6374,0.9216000000000001,7.692803476,32.98,-7.58,33.8398699761,132.9,32.6774,-19.7584,38.1864745862,7.6374,0.9216000000000001,7.692803476,25.04,-20.68,32.4755908337,132.95
2021-01-14 05:30:00,7.5678,0.9292,7.6246317603,7.5678,0.9292,7.6246317603,0.0,0.0,0.0,130.89,40.9778,-7.3208,41.6266045394,7.5678,0.9292,7.6246317603,33.41,-8.25,34.4135235046,132.62,32.9278,-20.2708,38.6671093499,7.5678,0.9292,7.6246317603,25.36,-21.2,33.0540406002,132.72
2021-01-14 06:00:00,7.1916,0.873,7.2443936641,7.1916,0.873,7.2443936641,0.0,0.0,0.0,130.94,42.7216,-6.937,43.2811399522,7.1916,0.873,7.2443936641,35.53,-7.8100000000000005,36.3782489958,132.65,34.1916,-20.047,39.6351828501,7.1916,0.873,7.2443936641,27.0,-20.92,34.1562058783,132.75
2021-01-14 06:30:00,6.882,0.8252,6.9312970676,6.882,0.8252,6.9312970676,0.0,0.0,0.0,131.5,49.592,-5.4748,49.8932851097,6.882,0.8252,6.9312970676,42.71,-6.3,43.1721449548,133.24,39.762,-19.0948,44.1092737533,6.882,0.8252,6.9312970676,32.88,-19.92,38.4434753892,133.25
2021-01-14 07:00:00,7.3502,0.9008,7.4051928186,7.3502,0.9008,7.4051928186,0.0,0.0,0.0,132.5,55.2902,-5.2192,55.5359907149,7.3502,0.9008,7.4051928186,47.94,-6.12,48.3290595812,133.96,44.3902,-19.2192,48.3721769686,7.3502,0.9008,7.4051928186,37.04,-20.12,42.1518208385,134.28
2021-01-14 07:30:00,7.4848,0.9188000000000001,7.5409829916,7.4848,0.9188000000000001,7.5409829916,0.0,0.0,0.0,131.45,62.4048,-4.1712,62.5440482578,7.4848,0.9188000000000001,7.5409829916,54.92,-5.09,55.1553669193,132.92,50.1648,-18.2812,53.3920352907,7.4848,0.9188000000000001,7.5409829916,42.68,-19.2,46.799811965399996,133.15
2021-01-14 08:00:00,7.3196,0.9188000000000001,7.3770412497,7.3196,0.9188000000000001,7.3770412497,0.0,0.0,0.0,130.74,66.6196,-3.7812,66.7268205267,7.3196,0.9188000000000001,7.3770412497,59.3,-4.7,59.4859647312,132.12,53.5196,-17.8812,56.4276961926,7.3196,0.9188000000000001,7.3770412497,46.2,-18.8,49.8786527484,132.41
2021-01-14 08:30:00,7.3514,0.9016000000000001,7.4064812509,7.3514,0.9016000000000001,7.4064812509,0.0,0.0,0.0,130.07,68.6014,-2.8984,68.6626012071,7.3514,0.9016000000000001,7.4064812509,61.25,-3.8,61.3677643393,131.67,55.0314,-17.0584,57.6146161709,7.3514,0.9016000000000001,7.4064812509,47.68,-17.96,50.9504072604,131.72
2021-01-14 09:00:00,7.5022,0.8702000000000001,7.5524997769,7.5022,0.8702000000000001,7.5524997769,0.0,0.0,0.0,130.14,70.4722,-1.5198,70.488586061,7.5022,0.8702000000000001,7.5524997769,62.97,-2.39,63.0153394024,131.74,56.5422,-16.1698,58.8088667879,7.5022,0.8702000000000001,7.5524997769,49.04,-17.04,51.916116958,131.72
2021-01-14 09:30:00,7.8916,0.8648,7.9388430895,7.8916,0.8648,7.9388430895,0.0,0.0,0.0,129.58,73.0816,-1.4752,73.0964874231,7.8916,0.8648,7.9388430895,65.19,-2.34,65.2319837196,131.17,58.7316,-16.1752,60.9182889911,7.8916,0.8648,7.9388430895,50.84,-17.04,53.6196531134,131.17
2021-01-14 10:00:00,8.2958,0.8112,8.3353670033,8.2958,0.8112,8.3353670033,0.0,0.0,0.0,130.05,74.4058,-4.6088000000000005,74.5484011303,8.2958,0.8112,8.3353670033,66.11,-5.42,66.3318060963,132.14,61.0958,-8.2288,61.647464887699996,8.2958,0.8112,8.3353670033,52.8,-9.04,53.5682891271,131.17
2021-01-14 10:30:00,8.3144,0.8086,8.3536268363,8.3144,0.8086,8.3536268363,0.0,0.0,0.0,131.21,73.9444,-8.9214,74.4806395604,8.3144,0.8086,8.3536268363,65.63,-9.73,66.3473420719,133.6,62.5544,4.5686,62.72100976,8.3144,0.8086,8.3536268363,54.24,3.76,54.3701682911,131.54
2021-01-14 11:00:00,8.9848,0.6976,9.0118409218,8.9848,0.6976,9.0118409218,0.0,0.0,0.0,131.21,73.8248,-8.8724,74.3560392759,8.9848,0.6976,9.0118409218,64.84,-9.57,65.5424328203,133.53,62.7848,4.6176,62.9543750727,8.9848,0.6976,9.0118409218,53.8,3.92,53.9426213675,131.54
2021-01-14 11:30:00,10.6944,0.49060000000000004,10.7056470949,10.6944,0.49060000000000004,10.7056470949,0.0,0.0,0.0,131.14,72.2744,-9.1394,72.8499658732,10.6944,0.49060000000000004,10.7056470949,61.58,-9.63,62.3284309124,133.47,62.0544,4.3706,62.2081240974,10.6944,0.49060000000000004,10.7056470949,51.36,3.88,51.5063491232,131.5
2021-01-14 12:00:00,12.6804,0.255,12.6829637372,12.6804,0.255,12.6829637372,0.0,0.0,0.0,131.28,70.3804,-9.405,71.0060189643,12.6804,0.255,12.6829637372,57.7,-9.66,58.5030392373,133.55,61.4804,4.215,61.6247175179,12.6804,0.255,12.6829637372,48.8,3.96,48.960408495,131.67
2021-01-14 12:30:00,12.612400000000001,0.3448,12.6171122211,12.612400000000001,0.3448,12.6171122211,0.0,0.0,0.0,131.18,72.1924,-9.1652,72.7718593194,12.612400000000001,0.3448,12.6171122211,59.58,-9.51,60.3342067156,133.45,62.8124,4.3848,62.9652607777,12.612400000000001,0.3448,12.6171122211,50.2,4.04,50.3623033627,131.56
2021-01-14 13:00:00,10.7116,0.4798,10.7223403509,10.7116,0.4798,10.7223403509,0.0,0.0,0.0,131.18,74.0416,-8.7602,74.5580286394,10.7116,0.4798,10.7223403509,63.33,-9.24,64.0005195291,133.5,63.7116,4.6798,63.8832411717,10.7116,0.4798,10.7223403509,53.0,4.2,53.1661546475,131.56
2021-01-14 13:30:00,9.3694,0.6206,9.3899308155,9.3694,0.6206,9.3899308155,0.0,0.0,0.0,131.33,74.1194,-9.2894,74.6992530667,9.3694,0.6206,9.3899308155,64.75,-9.91,65.5039739253,133.66,63.1694,4.3006,63.3156241122,9.3694,0.6206,9.3899308155,53.8,3.68,53.9257118636,131.7
2021-01-14 14:00:00,9.4208,0.5934,9.4394701228,9.4208,0.5934,9.4394701228,0.0,0.0,0.0,131.38,73.1908,-9.1266,73.7576303321,9.4208,0.5934,9.4394701228,63.77,-9.72,64.5065213757,133.84,62.6208,4.4734,62.7803783056,9.4208,0.5934,9.4394701228,53.2,3.88,53.3413010715,131.76
2021-01-14 14:30:00,8.8938,0.6524,8.9176961262,8.8938,0.6524,8.9176961262,0.0,0.0,0.0,131.6,73.5538,-8.9876,74.1008667169,8.8938,0.6524,8.9176961262,64.66,-9.64,65.3746525803,134.11,62.8138,4.7324,62.9918175655,8.8938,0.6524,8.9176961262,53.92,4.08,54.0741416945,131.98
2021-01-14 15:00:00,8.582,0.7156,8.6117830535,8.582,0.7156,8.6117830535,0.0,0.0,0.0,131.73,73.062,-9.4544,73.6711715894,8.582,0.7156,8.6117830535,64.48,-10.17,65.2770962896,134.22,62.222,4.3156,62.3714813626,8.582,0.7156,8.6117830535,53.64,3.6,53.7606696387,132.11
2021-01-14 15:30:00,8.0988,0.7644000000000001,8.1347937159,8.0988,0.7644000000000001,8.1347937159,0.0,0.0,0.0,131.73,73.5088,-9.4056,74.1080899012,8.0988,0.7644000000000001,8.1347937159,65.41,-10.17,66.1958986645,134.22,62.3388,4.3644,62.4913911895,8.0988,0.7644000000000001,8.1347937159,54.24,3.6,54.3593377443,132.11
2021-01-14 16:00:00,7.194,0.8418,7.2430838211,7.194,0.8418,7.2430838211,0.0,0.0,0.0,131.53,74.954,-9.0882,75.5029634865,7.194,0.8418,7.2430838211,67.76,-9.93,68.4837389458,134.04,63.234,4.6018,63.4012249033,7.194,0.8418,7.2430838211,56.04,3.76,56.1659968308,131.89
2021-01-14 16:30:00,6.8508,0.8402000000000001,6.9021298655,6.8508,0.8402000000000001,6.9021298655,0.0,0.0,0.0,131.29,77.4908,-8.6298,77.9698501517,6.8508,0.8402000000000001,6.9021298655,70.64,-9.47,71.2719474969,133.9,65.1708,4.8802,65.3532671309,6.8508,0.8402000000000001,6.9021298655,58.32,4.04,58.4597639407,131.63
2021-01-14 17:00:00,11.7488,0.9706,11.7888237666,11.7488,0.9706,11.7888237666,0.0,0.0,0.0,131.13,80.0688,-8.6694,80.5367694274,11.7488,0.9706,11.7888237666,68.32,-9.64,68.9967535468,133.71,68.4288,4.9306,68.606205884,11.7488,0.9706,11.7888237666,56.68,3.96,56.8181661091,131.47
2021-01-14 17:30:00,15.42,1.2536,15.470873051,15.42,1.2536,15.470873051,0.0,0.0,0.0,131.13,81.99,-9.2964,82.515351014,15.42,1.2536,15.470873051,66.57,-10.55,67.4007967312,133.53,70.7,4.4936,70.8426597536,15.42,1.2536,15.470873051,55.28,3.24,55.3748679457,131.44
2021-01-14 18:00:00,15.7186,1.2754,15.7702578013,15.7186,1.2754,15.7702578013,0.0,0.0,0.0,130.93,83.0786,-9.2046,83.5869513687,15.7186,1.2754,15.7702578013,67.36,-10.48,68.1703747973,133.37,71.5586,4.5154,71.7009209921,15.7186,1.2754,15.7702578013,55.84,3.24,55.9339181535,131.26
2021-01-14 18:30:00,15.6774,1.2702,15.7287723234,15.6774,1.2702,15.7287723234,0.0,0.0,0.0,131.21,84.0374,-8.8198,84.4989554421,15.6774,1.2702,15.7287723234,68.36,-10.09,69.1006345846,133.7,72.4374,4.9102,72.6036292674,15.6774,1.2702,15.7287723234,56.76,3.64,56.8765962413,131.53
2021-01-14 19:00:00,15.661,1.2878,15.7138585281,15.661,1.2878,15.7138585281,0.0,0.0,0.0,131.68,82.851,-9.882200000000001,83.4382770546,15.661,1.2878,15.7138585281,67.19,-11.17,68.1121501643,134.09,71.461,4.1278,71.5801177272,15.661,1.2878,15.7138585281,55.8,2.84,55.8722256582,132.01
2021-01-14 19:30:00,14.9442,1.3046,15.0010364575,14.9442,1.3046,15.0010364575,0.0,0.0,0.0,132.31,77.9342,-10.5554,78.6457627517,14.9442,1.3046,15.0010364575,62.99,-11.86,64.0967994521,134.84,67.2242,3.9046000000000003,67.3375004496,14.9442,1.3046,15.0010364575,52.28,2.6,52.3446119481,132.67
2021-01-14 20:00:00,7.4246,0.9476,7.4848267128,7.4246,0.9476,7.4848267128,0.0,0.0,0.0,131.42,74.8246,-9.9124,75.4783176742,7.4246,0.9476,7.4848267128,67.4,-10.86,68.2693166803,134.2,62.8646,4.2676,63.0092877513,7.4246,0.9476,7.4848267128,55.44,3.32,55.5393194053,131.74
2021-01-14 20:30:00,7.1878,0.904,7.2444243967,7.1878,0.904,7.2444243967,0.0,0.0,0.0,131.95,70.3878,-11.036,71.2477065234,7.1878,0.904,7.2444243967,63.2,-11.94,64.3179881526,134.76,59.1878,3.504,59.291430113,7.1878,0.904,7.2444243967,52.0,2.6,52.0649594257,132.32
2021-01-14 21:00:00,10.1882,0.908,10.2285816827,10.1882,0.908,10.2285816827,0.0,0.0,0.0,132.4,65.5082,-13.142,66.8134449886,10.1882,0.908,10.2285816827,55.32,-14.05,57.0763076942,134.98,56.2682,2.188,56.310724336,10.1882,0.908,10.2285816827,46.08,1.28,46.0977743497,132.91
2021-01-14 21:30:00,10.163,0.9072,10.2034102554,10.163,0.9072,10.2034102554,0.0,0.0,0.0,131.56,61.243,-14.4128,62.9160858036,10.163,0.9072,10.2034102554,51.08,-15.32,53.3279363936,134.08,52.763,1.0272000000000001,52.7729979141,10.163,0.9072,10.2034102554,42.6,0.12,42.6001690137,132.11
2021-01-14 22:00:00,7.392,0.9016000000000001,7.4467809529,7.392,0.9016000000000001,7.4467809529,0.0,0.0,0.0,131.93,60.252,-14.0384,61.8658239948,7.392,0.9016000000000001,7.4467809529,52.86,-14.94,54.9307127207,134.63,51.032,1.2616,51.0475920937,7.392,0.9016000000000001,7.4467809529,43.64,0.36,43.641484851,132.46
2021-01-14 22:30:00,7.1198,0.8996000000000001,7.1764080291,7.1198,0.8996000000000001,7.1764080291,0.0,0.0,0.0,132.53,58.1598,-14.8104,60.0159169238,7.1198,0.8996000000000001,7.1764080291,51.04,-15.71,53.4030495384,135.2,49.2398,0.8196,49.246620678,7.1198,0.8996000000000001,7.1764080291,42.12,-0.08,42.1200759733,133.07
2021-01-14 23:00:00,7.1128,0.908,7.1705221456,7.1128,0.908,7.1705221456,0.0,0.0,0.0,132.47,55.0128,-15.022,57.0269116106,7.1128,0.908,7.1705221456,47.9,-15.93,50.4794502743,135.38,46.7528,0.748,46.7587832588,7.1128,0.908,7.1705221456,39.64,-0.16,39.6403229048,133.02
2021-01-14 23:30:00,7.093,0.8972,7.1495186439,7.093,0.8972,7.1495186439,0.0,0.0,0.0,132.59,51.683,-15.4028,53.9293865795,7.093,0.8972,7.1495186439,44.59,-16.3,47.4758686071,135.44,44.053,0.49720000000000003,44.0558057109,7.093,0.8972,7.1495186439,36.96,-0.4,36.9621644388,133.19
2021-01-15 00:00:00,7.0822,0.9044000000000001,7.1397126133,7.0822,0.9044000000000001,7.1397126133,0.0,0.0,0.0,133.44,48.7222,-16.1456,51.3277037495,7.0822,0.9044000000000001,7.1397126133,41.64,-17.05,44.9954675495,134.26,41.6822,0.0244,41.6822071417,7.0822,0.9044000000000001,7.1397126133,34.6,-0.88,34.6111889423,134.06
2021-01-15 00:30:00,7.0338,0.9246000000000001,7.0943095224,7.0338,0.9246000000000001,7.0943095224,0.0,0.0,0.0,132.14,48.8238,-15.5454,51.2388808192,7.0338,0.9246000000000001,7.0943095224,41.79,-16.47,44.9184260633,133.17,41.7538,0.2446,41.7545164455,7.0338,0.9246000000000001,7.0943095224,34.72,-0.68,34.7266583477,132.74
2021-01-15 01:00:00,7.0656,0.9136000000000001,7.1244205603,7.0656,0.9136000000000001,7.1244205603,0.0,0.0,0.0,131.75,49.5556,-14.7764,51.7116958562,7.0656,0.9136000000000001,7.1244205603,42.49,-15.69,45.2943285633,132.82,42.4256,0.7536,42.4322925178,7.0656,0.9136000000000001,7.1244205603,35.36,-0.16,35.3603619891,132.31
2021-01-15 01:30:00,7.0478,0.9252,7.1082684164,7.0478,0.9252,7.1082684164,0.0,0.0,0.0,131.5,48.6078,-15.0248,50.8769381535,7.0478,0.9252,7.1082684164,41.56,-15.95,44.5155714329,132.65,41.6478,0.5252,41.6511113883,7.0478,0.9252,7.1082684164,34.6,-0.4,34.6023120615,132.1
2021-01-15 02:00:00,7.051,0.9168000000000001,7.110353243,7.051,0.9168000000000001,7.110353243,0.0,0.0,0.0,132.09,47.281,-15.7032,49.8205123543,7.051,0.9168000000000001,7.110353243,40.23,-16.62,43.5278910585,133.15,40.411,0.1568,40.4113042012,7.051,0.9168000000000001,7.110353243,33.36,-0.76,33.3686559514,132.71
2021-01-15 02:30:00,7.037,0.9246000000000001,7.0974822409,7.037,0.9246000000000001,7.0974822409,0.0,0.0,0.0,131.88,46.527,-15.4754,49.0331493396,7.037,0.9246000000000001,7.0974822409,39.49,-16.4,42.7600292329,133.07,39.957,0.2846,39.9580135412,7.037,0.9246000000000001,7.0974822409,32.92,-0.64,32.9262205544,132.51
2021-01-15 03:00:00,7.0382,0.9168000000000001,7.0976602821,7.0382,0.9168000000000001,7.0976602821,0.0,0.0,0.0,132.26,45.7282,-15.6232,48.3234172372,7.0382,0.9168000000000001,7.0976602821,38.69,-16.54,42.0771636402,133.32,39.3182,0.1968,39.31869252,7.0382,0.9168000000000001,7.0976602821,32.28,-0.72,32.2880287413,132.89
2021-01-15 03:30:00,7.0368,0.921,7.0968158522,7.0368,0.921,7.0968158522,0.0,0.0,0.0,132.47,43.9668,-15.969,46.7770078483,7.0368,0.921,7.0968158522,36.93,-16.89,40.6090753404,133.59,37.8368,0.041,37.8368222138,7.0368,0.921,7.0968158522,30.8,-0.88,30.812568864,133.14
2021-01-15 04:00:00,7.0176,0.9136000000000001,7.0768195342,7.0176,0.9136000000000001,7.0768195342,0.0,0.0,0.0,133.26,43.7076,-16.0464,46.5600821597,7.0176,0.9136000000000001,7.0768195342,36.69,-16.96,40.4202634826,134.28,37.6176,0.15360000000000001,37.6179135881,7.0176,0.9136000000000001,7.0768195342,30.6,-0.76,30.6094364535,133.9
2021-01-15 04:30:00,6.952,0.8956000000000001,7.0094510028,6.952,0.8956000000000001,7.0094510028,0.0,0.0,0.0,132.67,44.172,-16.0444,46.9956205977,6.952,0.8956000000000001,7.0094510028,37.22,-16.94,40.8936669914,133.73,37.992,0.015600000000000001,37.9920032028,6.952,0.8956000000000001,7.0094510028,31.04,-0.88,31.0524717213,133.32
2021-01-15 05:00:00,7.0482,0.9134,7.1071388617,7.0482,0.9134,7.1071388617,0.0,0.0,0.0,132.7,43.7882,-16.3866,46.7538995037,7.0482,0.9134,7.1071388617,36.74,-17.3,40.6093289775,133.69,37.6882,-0.2466,37.6890067632,7.0482,0.9134,7.1071388617,30.64,-1.16,30.661950362,133.36
2021-01-15 05:30:00,7.0656,0.9164,7.1247801594,7.0656,0.9164,7.1247801594,0.0,0.0,0.0,132.51,44.1356,-16.5836,47.1483507275,7.0656,0.9164,7.1247801594,37.07,-17.5,40.9931079573,133.46,38.0256,-0.4036,38.0277418251,7.0656,0.9164,7.1247801594,30.96,-1.32,30.9881267585,133.14
2021-01-15 06:00:00,7.0632,0.9114000000000001,7.1217585048,7.0632,0.9114000000000001,7.1217585048,0.0,0.0,0.0,132.2,46.9832,-15.4486,49.457864129,7.0632,0.9114000000000001,7.1217585048,39.92,-16.36,43.1422762496,133.23,40.3032,0.3514,40.3047318835,7.0632,0.9114000000000001,7.1217585048,33.24,-0.56,33.2447168735,132.77
2021-01-15 06:30:00,7.0552,0.9148000000000001,7.1142607543,7.0552,0.9148000000000001,7.1142607543,0.0,0.0,0.0,131.46,50.8252,-13.8252,52.6719765158,7.0552,0.9148000000000001,7.1142607543,43.77,-14.74,46.185284453,132.57,43.4152,1.4348,43.4389024042,7.0552,0.9148000000000001,7.1142607543,36.36,0.52,36.3637181817,131.94
2021-01-15 07:00:00,7.0462,0.9042,7.1039786092,7.0462,0.9042,7.1039786092,0.0,0.0,0.0,131.72,54.1962,-13.0158,55.7372330142,7.0462,0.9042,7.1039786092,47.15,-13.92,49.1618642852,132.79,46.1262,2.0242,46.170593586,7.0462,0.9042,7.1039786092,39.08,1.12,39.0960458359,132.17
2021-01-15 07:30:00,7.0678,0.897,7.1244933743,7.0678,0.897,7.1244933743,0.0,0.0,0.0,130.96,58.1078,-11.673,59.2686708965,7.0678,0.897,7.1244933743,51.04,-12.57,52.565069199999996,131.92,49.2678,2.977,49.3576604575,7.0678,0.897,7.1244933743,42.2,2.08,42.2512295679,131.42
2021-01-15 08:00:00,7.0486,0.9096000000000001,7.1070482002,7.0486,0.9096000000000001,7.1070482002,0.0,0.0,0.0,131.05,62.6986,-10.0404,63.4974336026,7.0486,0.9096000000000001,7.1070482002,55.65,-10.95,56.7170609253,131.82,53.0486,4.0296,53.2014251512,7.0486,0.9096000000000001,7.1070482002,46.0,3.12,46.1056872848,131.42
2021-01-15 08:30:00,7.1096,0.8996000000000001,7.1662886015,7.1096,0.8996000000000001,7.1662886015,0.0,0.0,0.0,130.91,66.5596,-8.3704,67.0838575838,7.1096,0.8996000000000001,7.1662886015,59.45,-9.27,60.1683920344,131.62,56.1896,5.2596,56.435224287,7.1096,0.8996000000000001,7.1662886015,49.08,4.36,49.2732787624,131.19
2021-01-15 09:00:00,7.2498000000000005,0.9064000000000001,7.3062412361,7.2498000000000005,0.9064000000000001,7.3062412361,0.0,0.0,0.0,131.08,70.1698,-6.7236,70.4911883075,7.2498000000000005,0.9064000000000001,7.3062412361,62.92,-7.63,63.3809379861,131.8,59.2498,6.6264,59.6191913481,7.2498000000000005,0.9064000000000001,7.3062412361,52.0,5.72,52.3136540494,131.33
2021-01-15 09:30:00,7.3492,0.8808,7.4017936529,7.3492,0.8808,7.4017936529,0.0,0.0,0.0,130.51,72.6992,-5.8792,72.9365386708,7.3492,0.8808,7.4017936529,65.35,-6.76,65.6987069888,131.4,61.3492,7.2808,61.7797247427,7.3492,0.8808,7.4017936529,54.0,6.4,54.3779367023,130.72
2021-01-15 10:00:00,7.687,0.8348,7.7321963270000005,7.687,0.8348,7.7321963270000005,0.0,0.0,0.0,130.92,74.107,-5.8152,74.33481015,7.687,0.8348,7.7321963270000005,66.42,-6.65,66.7520703799,131.9,62.607,7.4348,63.0469087271,7.687,0.8348,7.7321963270000005,54.92,6.6,55.315155247,131.13
2021-01-15 10:30:00,7.8018,0.7636000000000001,7.8390795506,7.8018,0.7636000000000001,7.8390795506,0.0,0.0,0.0,130.83,75.3718,-5.4964,75.5719435254,7.8018,0.7636000000000001,7.8390795506,67.57,-6.26,67.8593582345,131.94,63.8418,7.6836,64.3025126741,7.8018,0.7636000000000001,7.8390795506,56.04,6.92,56.4656355671,131.03
2021-01-15 11:00:00,8.1316,0.7218,8.1635723675,8.1316,0.7218,8.1635723675,0.0,0.0,0.0,130.92,75.2216,-5.5282,75.4244662016,8.1316,0.7218,8.1635723675,67.09,-6.25,67.3804912419,131.8,63.8516,7.6818,64.3120274428,8.1316,0.7218,8.1635723675,55.72,6.96,56.1530052624,131.12
